Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,15.25,-1.4955,15.32315308,0,-0.3655,0.3655,15.25,-1.13,15.29180826,14.62,-2.0555,14.76378949,0,-0.3655,0.3655,14.62,-1.69,14.7173537
31/03/2019 01:00,15.86,-1.791,15.96080452,0,-0.611,0.611,15.86,-1.18,15.90383602,15.18,-1.941,15.30359046,0,-0.611,0.611,15.18,-1.33,15.23815278
31/03/2019 01:30,-0.003,-0.7255,0.725506203,0,-0.7225,0.7225,-0.003,-0.003,0.004242641,-0.003,-0.7255,0.725506203,0,-0.7225,0.7225,-0.003,-0.003,0.004242641
31/03/2019 02:00,-0.003,-0.6805,0.680506613,0,-0.6775,0.6775,-0.003,-0.003,0.004242641,-0.003,-0.6805,0.680506613,0,-0.6775,0.6775,-0.003,-0.003,0.004242641
31/03/2019 02:30,15.7585,-1.3995,15.82052219,0.0185,-0.3995,0.399928119,15.74,-1,15.77173421,15.0185,-1.7295,15.11775488,0.0185,-0.3995,0.399928119,15,-1.33,15.0588479
31/03/2019 03:00,15.1055,-1.526,15.18238474,0.0855,-0.446,0.454121404,15.02,-1.08,15.05877817,14.4455,-1.866,14.56552183,0.0855,-0.446,0.454121404,14.36,-1.42,14.43003811
31/03/2019 03:30,14.3625,-1.8035,14.47528993,0.0925,-0.4735,0.482450516,14.27,-1.33,14.33184566,13.7125,-2.1435,13.87902189,0.0925,-0.4735,0.482450516,13.62,-1.67,13.72200058
31/03/2019 04:00,13.6685,-1.732,13.77779795,0.0185,-0.402,0.402425459,13.65,-1.33,13.71464181,13.0385,-2.072,13.2021084,0.0185,-0.402,0.402425459,13.02,-1.67,13.1266637
31/03/2019 04:30,13.24,-1.721,13.35138349,0,-0.391,0.391,13.24,-1.33,13.30663368,12.65,-2.061,12.81679449,0,-0.391,0.391,12.65,-1.67,12.75975705
31/03/2019 05:00,13.241,-1.817,13.36508773,0.001,-0.397,0.397001259,13.24,-1.42,13.31593031,12.651,-2.157,12.83356731,0.001,-0.397,0.397001259,12.65,-1.76,12.77184795
31/03/2019 05:30,13.3515,-1.8375,13.47734983,0.0415,-0.4175,0.419557505,13.31,-1.42,13.38553324,12.6915,-2.1775,12.87694368,0.0415,-0.4175,0.419557505,12.65,-1.76,12.77184795
31/03/2019 06:00,13.354,-1.9635,13.49757935,0.044,-0.4835,0.48549794,13.31,-1.48,13.39203121,12.694,-2.3035,12.90130801,0.044,-0.4835,0.48549794,12.65,-1.82,12.7802543
31/03/2019 06:30,13.251,-2,13.40108208,0.061,-0.52,0.52356566,13.19,-1.48,13.27277288,12.711,-2.34,12.92459365,0.061,-0.52,0.52356566,12.65,-1.82,12.7802543
31/03/2019 07:00,13.6765,-1.742,13.78699446,0.0565,-0.512,0.515107998,13.62,-1.23,13.67542687,13.1465,-2.092,13.31190919,0.0565,-0.512,0.515107998,13.09,-1.58,13.18501043
31/03/2019 07:30,13.7445,-1.7315,13.85313584,0.1245,-0.5015,0.516722846,13.62,-1.23,13.67542687,13.2145,-2.0815,13.37743071,0.1245,-0.5015,0.516722846,13.09,-1.58,13.18501043
31/03/2019 08:00,14.477,-1.7415,14.58137001,0.067,-0.5115,0.515869412,14.41,-1.23,14.46239952,13.877,-2.0915,14.03372728,0.067,-0.5115,0.515869412,13.81,-1.58,13.90008993
31/03/2019 08:30,15.576,-1.432,15.64168789,0.046,-0.502,0.504103164,15.53,-0.93,15.55782118,14.956,-1.822,15.06657293,0.046,-0.502,0.504103164,14.91,-1.32,14.96831654
31/03/2019 09:00,16.4675,-1.2455,16.5145338,0.0075,-0.4355,0.435564576,16.46,-0.81,16.47991808,15.8075,-1.6555,15.89395283,0.0075,-0.4355,0.435564576,15.8,-1.22,15.84703127
31/03/2019 09:30,17.5885,-4.313,18.10959142,0.0085,-0.433,0.433083422,17.58,-3.88,18.00307751,16.8985,-1.463,16.96171192,0.0085,-0.433,0.433083422,16.89,-1.03,16.92137701
31/03/2019 10:00,18.157,-0.371,18.16078991,0.007,-0.371,0.371066032,18.15,0,18.15,17.427,-1.401,17.48322424,0.007,-0.371,0.371066032,17.42,-1.03,17.45042406
31/03/2019 10:30,19.056,-0.3955,19.06010378,0.006,-0.3955,0.395545509,19.05,0,19.05,18.236,-1.3455,18.28556989,0.006,-0.3955,0.395545509,18.23,-0.95,18.25473637
31/03/2019 11:00,19.484,-0.429,19.4887223,0.024,-0.429,0.429670804,19.46,0,19.46,18.684,-1.319,18.73049965,0.024,-0.429,0.429670804,18.66,-0.89,18.68121249
31/03/2019 11:30,20.0005,-0.392,20.00434114,0.0205,-0.392,0.392535667,19.98,0,19.98,19.1505,-1.212,19.1888143,0.0205,-0.392,0.392535667,19.13,-0.82,19.14756643
31/03/2019 12:00,20.2355,-0.3695,20.23887325,0.0155,-0.3695,0.369824959,20.22,0,20.22,19.2955,-1.1095,19.32737205,0.0155,-0.3695,0.369824959,19.28,-0.74,19.29419602
31/03/2019 12:30,20.2505,-0.3465,20.25346421,0.0305,-0.3465,0.347839762,20.22,0,20.22,19.2205,-1.0865,19.25118444,0.0305,-0.3465,0.347839762,19.19,-0.74,19.20426255
31/03/2019 13:00,20.034,-0.3925,20.0378445,0.074,-0.3925,0.399414885,19.96,0,19.96,19.054,-1.2025,19.09190724,0.074,-0.3925,0.399414885,18.98,-0.81,18.99727612
31/03/2019 13:30,20.046,-0.4235,20.05047302,0.206,-0.4235,0.470943999,19.84,0,19.84,19.056,-1.3135,19.1012151,0.206,-0.4235,0.470943999,18.85,-0.89,18.87099891
31/03/2019 14:00,19.675,-0.4655,19.68050597,0.085,-0.4655,0.473196841,19.59,0,19.59,18.675,-1.3555,18.72412896,0.085,-0.4655,0.473196841,18.59,-0.89,18.61129227
31/03/2019 14:30,19.471,-0.498,19.47736751,0.161,-0.498,0.523378448,19.31,0,19.31,18.501,-1.318,18.54788735,0.161,-0.498,0.523378448,18.34,-0.82,18.35832236
31/03/2019 15:00,19.696,-0.481,19.70187242,0.386,-0.481,0.616730898,19.31,0,19.31,18.726,-1.301,18.77113947,0.386,-0.481,0.616730898,18.34,-0.82,18.35832236
31/03/2019 15:30,19.6785,-0.5235,19.68546201,0.4385,-0.5235,0.682886887,19.24,0,19.24,18.7785,-1.3435,18.82649873,0.4385,-0.5235,0.682886887,18.34,-0.82,18.35832236
31/03/2019 16:00,19.2605,-0.466,19.26613652,0.3705,-0.466,0.595337089,18.89,0,18.89,18.5205,-1.356,18.57007421,0.3705,-0.466,0.595337089,18.15,-0.89,18.17180784
31/03/2019 16:30,19.2565,-0.484,19.26258156,0.3665,-0.484,0.607106457,18.89,0,18.89,18.5165,-1.374,18.56740823,0.3665,-0.484,0.607106457,18.15,-0.89,18.17180784
31/03/2019 17:00,18.986,-0.4995,18.9925695,0.366,-0.4995,0.619238444,18.62,0,18.62,18.306,-1.4995,18.36731162,0.366,-0.4995,0.619238444,17.94,-1,17.96784906
31/03/2019 17:30,18.92,-0.4465,18.92526783,0.3,-0.4465,0.537924019,18.62,0,18.62,18.24,-1.3265,18.2881711,0.3,-0.4465,0.537924019,17.94,-0.88,17.96157009
31/03/2019 18:00,18.8875,-0.4755,18.8934845,0.3275,-0.4755,0.577370332,18.56,0,18.56,18.2675,-1.3555,18.31772192,0.3275,-0.4755,0.577370332,17.94,-0.88,17.96157009
31/03/2019 18:30,18.6185,-0.392,18.62262619,0.2885,-0.392,0.486719889,18.33,0,18.33,18.0285,-1.382,18.08139199,0.2885,-0.392,0.486719889,17.74,-0.99,17.76760254
31/03/2019 19:00,18.864,-0.361,18.86745391,0.284,-0.361,0.459322327,18.58,0,18.58,18.324,-1.231,18.36530253,0.284,-0.361,0.459322327,18.04,-0.87,18.0609662
31/03/2019 19:30,19.1455,-0.365,19.14897896,0.2855,-0.365,0.46339535,18.86,0,18.86,18.6255,-1.395,18.67766782,0.2855,-0.365,0.46339535,18.34,-1.03,18.36890035
31/03/2019 20:00,19.764,-3.882,20.14163896,0.284,-0.362,0.460108683,19.48,-3.52,19.79547423,19.234,-1.082,19.26440967,0.284,-0.362,0.460108683,18.95,-0.72,18.96367317
31/03/2019 20:30,20.014,-3.934,20.39697409,0.284,-0.364,0.461683875,19.73,-3.57,20.05038154,20.214,2.426,20.35905872,0.284,-0.364,0.461683875,19.93,2.79,20.1243385
31/03/2019 21:00,19.514,-4.124,19.94501371,0.284,-0.354,0.453841382,19.23,-3.77,19.59606593,19.654,2.296,19.78765605,0.284,-0.354,0.453841382,19.37,2.65,19.55043222
31/03/2019 21:30,18.904,-4.21,19.36711946,0.284,-0.37,0.466428987,18.62,-3.84,19.01183842,19.064,2.28,19.19985667,0.284,-0.37,0.466428987,18.78,2.65,18.96604598
31/03/2019 22:00,18.174,-3.733,18.55342462,0.284,-0.373,0.468812329,17.89,-3.36,18.20279374,18.064,1.407,18.11871256,0.284,-0.373,0.468812329,17.78,1.78,17.86887797
31/03/2019 22:30,17.5745,-1.1585,17.61264241,0.2845,-0.3985,0.489635068,17.29,-0.76,17.30669524,16.8245,-1.5785,16.89838639,0.2845,-0.3985,0.489635068,16.54,-1.18,16.58203848
31/03/2019 23:00,16.709,-1.222,16.75362543,0.289,-0.402,0.495101,16.42,-0.82,16.44046228,15.969,-1.722,16.06157667,0.289,-0.402,0.495101,15.68,-1.32,15.73546313
31/03/2019 23:30,15.799,-1.372,15.85846099,0.289,-0.402,0.495101,15.51,-0.97,15.54030244,15.109,-1.822,15.21846132,0.289,-0.402,0.495101,14.82,-1.42,14.88787426
01/04/2019 00:00,15.009,-1.502,15.08396781,0.289,-0.402,0.495101,14.72,-1.1,14.76104332,14.309,-1.962,14.44288493,0.289,-0.402,0.495101,14.02,-1.56,14.10652331
01/04/2019 00:30,14.19,-1.734,14.29555371,0.29,-0.344,0.449928883,13.9,-1.39,13.96932711,13.56,-2.034,13.71170143,0.29,-0.344,0.449928883,13.27,-1.69,13.37718206
01/04/2019 01:00,13.807,-1.8345,13.92833943,0.297,-0.3745,0.47797411,13.51,-1.46,13.58866071,13.157,-1.9345,13.29845627,0.297,-0.3745,0.47797411,12.86,-1.56,12.95427343
01/04/2019 01:30,14.1135,-1.691,14.21444207,0.2835,-0.391,0.48296299,13.83,-1.3,13.89096469,13.5035,-1.871,13.63250356,0.2835,-0.391,0.48296299,13.22,-1.48,13.30258621
01/04/2019 02:00,14.388,-1.768,14.49621909,0.288,-0.378,0.475213636,14.1,-1.39,14.16834853,13.808,-1.938,13.9433392,0.288,-0.378,0.475213636,13.52,-1.56,13.60970242
01/04/2019 02:30,13.9115,-1.9675,14.04994265,0.3115,-0.4375,0.537064707,13.6,-1.53,13.6857919,13.3115,-2.1375,13.48202279,0.3115,-0.4375,0.537064707,13,-1.7,13.11068267
01/04/2019 03:00,13.722,-2.0455,13.87362081,0.302,-0.4055,0.505602858,13.42,-1.64,13.51983728,13.072,-2.1555,13.2485231,0.302,-0.4055,0.505602858,12.77,-1.75,12.88935219
01/04/2019 03:30,13.5635,-2.031,13.71471813,0.2835,-0.391,0.48296299,13.28,-1.64,13.38088188,12.9535,-2.141,13.12924382,0.2835,-0.391,0.48296299,12.67,-1.75,12.79028538
01/04/2019 04:00,13.3035,-2.0175,13.45560918,0.2835,-0.3775,0.472100095,13.02,-1.64,13.12288078,12.7235,-2.1275,12.90014374,0.2835,-0.3775,0.472100095,12.44,-1.75,12.56248781
01/04/2019 04:30,13.3035,-2.013,13.4549352,0.2835,-0.373,0.468509605,13.02,-1.64,13.12288078,12.6335,-2.123,12.81063821,0.2835,-0.373,0.468509605,12.35,-1.75,12.47337164
01/04/2019 05:00,13.4335,-2.0095,13.58296774,0.2835,-0.3695,0.465727925,13.15,-1.64,13.25187157,12.7635,-2.1195,12.93828476,0.2835,-0.3695,0.465727925,12.48,-1.75,12.60209903
01/04/2019 05:30,13.5335,-2.034,13.68549518,0.2835,-0.394,0.485394942,13.25,-1.64,13.35110857,12.8335,-2.244,13.02821009,0.2835,-0.394,0.485394942,12.55,-1.85,12.68562178
01/04/2019 06:00,13.8335,-1.9045,13.96398376,0.2835,-0.4245,0.510463025,13.55,-1.48,13.63058693,13.1435,-2.1045,13.31091704,0.2835,-0.4245,0.510463025,12.86,-1.68,12.96927138
01/04/2019 06:30,13.782,-1.3175,13.84483045,0.292,-0.4075,0.501318512,13.49,-0.91,13.52065827,13.342,-1.7175,13.45209167,0.292,-0.4075,0.501318512,13.05,-1.31,13.11558615
01/04/2019 07:00,14.1955,-1.253,14.25069224,0.2955,-0.463,0.54926246,13.9,-0.79,13.92243154,17.7855,-1.513,17.84973891,0.2955,-0.463,0.54926246,17.49,-1.05,17.52148966
01/04/2019 07:30,0.284,-0.473,0.551710975,0.284,-0.473,0.551710975,0,0,0,31.924,-1.293,31.9501741,0.284,-0.473,0.551710975,31.64,-0.82,31.65062401
01/04/2019 08:00,0.285,-0.4735,0.552654729,0.285,-0.4735,0.552654729,0,0,0,33.955,-1.1235,33.97358205,0.285,-0.4735,0.552654729,33.67,-0.65,33.67627355
01/04/2019 08:30,0.2835,-0.526,0.597535145,0.2835,-0.526,0.597535145,0,0,0,36.7435,0.174,36.74391199,0.2835,-0.526,0.597535145,36.46,0.7,36.46671907
01/04/2019 09:00,0.2845,-0.543,0.613016517,0.2845,-0.543,0.613016517,0,0,0,37.6745,0.417,37.67680771,0.2845,-0.543,0.613016517,37.39,0.96,37.40232212
01/04/2019 09:30,0.2865,-0.514,0.588454119,0.2865,-0.514,0.588454119,0,0,0,38.9965,0.816,39.00503645,0.2865,-0.514,0.588454119,38.71,1.33,38.73284136
01/04/2019 10:00,0.2875,-0.573,0.641081313,0.2875,-0.573,0.641081313,0,0,0,39.1075,0.957,39.11920763,0.2875,-0.573,0.641081313,38.82,1.53,38.850139
01/04/2019 10:30,0.285,-0.4975,0.573350896,0.285,-0.4975,0.573350896,0,0,0,38.545,0.7325,38.5519595,0.285,-0.4975,0.573350896,38.26,1.23,38.2797662
01/04/2019 11:00,0.3,-0.563,0.63794122,0.3,-0.563,0.63794122,0,0,0,38.68,1.097,38.69555283,0.3,-0.563,0.63794122,38.38,1.66,38.41588213
01/04/2019 11:30,0.307,-0.6155,0.687814837,0.307,-0.6155,0.687814837,0,0,0,38.807,1.4545,38.83424802,0.307,-0.6155,0.687814837,38.5,2.07,38.55560789
01/04/2019 12:00,0.363,-0.618,0.716723796,0.363,-0.618,0.716723796,0,0,0,38.573,1.452,38.60031908,0.363,-0.618,0.716723796,38.21,2.07,38.26602932
01/04/2019 12:30,0.393,-0.5895,0.708490826,0.393,-0.5895,0.708490826,0,0,0,38.183,1.4805,38.21169153,0.393,-0.5895,0.708490826,37.79,2.07,37.84665111
01/04/2019 13:00,0.382,-0.583,0.697002869,0.382,-0.583,0.697002869,0,0,0,37.732,1.157,37.74973474,0.382,-0.583,0.697002869,37.35,1.74,37.39050815
01/04/2019 13:30,0.316,-0.58,0.660496783,0.316,-0.58,0.660496783,0,0,0,37.476,0.9,37.48680536,0.316,-0.58,0.660496783,37.16,1.48,37.18946087
01/04/2019 14:00,0.3885,-0.6225,0.733783687,0.3885,-0.6225,0.733783687,0,0,0,37.0285,1.0175,37.04247722,0.3885,-0.6225,0.733783687,36.64,1.64,36.67668469
01/04/2019 14:30,0.459,-0.625,0.77543923,0.459,-0.625,0.77543923,0,0,0,36.969,1.255,36.99029584,0.459,-0.625,0.77543923,36.51,1.88,36.55837113
01/04/2019 15:00,0.3995,-0.9025,0.986968338,0.3995,-0.9025,0.986968338,0,0,0,37.1095,1.4075,37.13618244,0.3995,-0.9025,0.986968338,36.71,2.31,36.7826073
01/04/2019 15:30,0.365,-0.9525,1.020039828,0.365,-0.9525,1.020039828,0,0,0,37.395,1.3575,37.41963163,0.365,-0.9525,1.020039828,37.03,2.31,37.10198108
01/04/2019 16:00,0.3725,-0.8945,0.968961558,0.3725,-0.8945,0.968961558,0,0,0,37.4025,1.1855,37.42128293,0.3725,-0.8945,0.968961558,37.03,2.08,37.08837149
01/04/2019 16:30,0.3725,-0.6655,0.762657525,0.3725,-0.6655,0.762657525,0,0,0,37.5525,0.8145,37.56133207,0.3725,-0.6655,0.762657525,37.18,1.48,37.20944504
01/04/2019 17:00,0.382,-0.517,0.642816459,0.382,-0.517,0.642816459,0,0,0,37.212,0.393,37.2140752,0.382,-0.517,0.642816459,36.83,0.91,36.84124048
01/04/2019 17:30,0.3755,-0.4905,0.617730119,0.3755,-0.4905,0.617730119,0,0,0,37.4755,0.5095,37.47896331,0.3755,-0.4905,0.617730119,37.1,1,37.11347464
01/04/2019 18:00,0.3595,-0.4285,0.559332191,0.3595,-0.4285,0.559332191,0,0,0,37.3795,0.4015,37.38165623,0.3595,-0.4285,0.559332191,37.02,0.83,37.02930326
01/04/2019 18:30,0.35,-0.43,0.554436651,0.35,-0.43,0.554436651,0,0,0,37.02,0.26,37.02091301,0.35,-0.43,0.554436651,36.67,0.69,36.67649111
01/04/2019 19:00,0.3475,-0.452,0.570140553,0.3475,-0.452,0.570140553,0,0,0,37.1575,0.298,37.15869495,0.3475,-0.452,0.570140553,36.81,0.75,36.81763979
01/04/2019 19:30,0.3505,-0.508,0.617182509,0.3505,-0.508,0.617182509,0,0,0,37.2305,0.182,37.23094485,0.3505,-0.508,0.617182509,36.88,0.69,36.88645415
01/04/2019 20:00,0.3455,-0.5115,0.617254,0.3455,-0.5115,0.617254,0,0,0,37.4255,0.1785,37.42592567,0.3455,-0.5115,0.617254,37.08,0.69,37.08641935
01/04/2019 20:30,0.3425,-0.501,0.606883226,0.3425,-0.501,0.606883226,0,0,0,37.5825,-0.071,37.58256707,0.3425,-0.501,0.606883226,37.24,0.43,37.24248246
01/04/2019 21:00,0.344,-0.5015,0.608143281,0.344,-0.5015,0.608143281,0,0,0,36.464,-1.2815,36.48651173,0.344,-0.5015,0.608143281,36.12,-0.78,36.12842095
01/04/2019 21:30,0.348,-0.4745,0.588433726,0.348,-0.4745,0.588433726,0,0,0,35.038,-1.3145,35.06264899,0.348,-0.4745,0.588433726,34.69,-0.84,34.70016859
01/04/2019 22:00,0.348,-0.466,0.581601238,0.348,-0.466,0.581601238,0,0,0,33.288,-1.586,33.32576091,0.348,-0.466,0.581601238,32.94,-1.12,32.95903518
01/04/2019 22:30,0.342,-0.5145,0.617797904,0.342,-0.5145,0.617797904,0,0,0,31.402,-1.8845,31.45849558,0.342,-0.5145,0.617797904,31.06,-1.37,31.09019942
01/04/2019 23:00,0.342,-0.4315,0.550596268,0.342,-0.4315,0.550596268,0,0,0,29.172,-2.2015,29.25495148,0.342,-0.4315,0.550596268,28.83,-1.77,28.88428292
01/04/2019 23:30,0.342,-0.4535,0.568001981,0.342,-0.4535,0.568001981,0,0,0,27.512,-2.3335,27.61078351,0.342,-0.4535,0.568001981,27.17,-1.88,27.23496466
02/04/2019 00:00,0.342,-0.4145,0.537377195,0.342,-0.4145,0.537377195,0,0,0,25.942,-2.5145,26.06357754,0.342,-0.4145,0.537377195,25.6,-2.1,25.6859884
02/04/2019 00:30,0.342,-0.4365,0.554523444,0.342,-0.4365,0.554523444,0,0,0,24.912,-2.6665,25.05430035,0.342,-0.4365,0.554523444,24.57,-2.23,24.67099106
02/04/2019 01:00,0.342,-0.3745,0.507162942,0.342,-0.3745,0.507162942,0,0,0,24.222,-2.6045,24.3616236,0.342,-0.3745,0.507162942,23.88,-2.23,23.98389668
02/04/2019 01:30,0.342,-0.389,0.517962354,0.342,-0.389,0.517962354,0,0,0,24.542,-2.619,24.68134771,0.342,-0.389,0.517962354,24.2,-2.23,24.30252868
02/04/2019 02:00,0.342,-0.394,0.521727898,0.342,-0.394,0.521727898,0,0,0,24.962,-3.024,25.14450278,0.342,-0.394,0.521727898,24.62,-2.63,24.76007472
02/04/2019 02:30,0.342,-0.4085,0.532762846,0.342,-0.4085,0.532762846,0,0,0,24.872,-3.0385,25.05691254,0.342,-0.4085,0.532762846,24.53,-2.63,24.67058572
02/04/2019 03:00,0.342,-0.436,0.554129949,0.342,-0.436,0.554129949,0,0,0,24.112,-3.066,24.30614943,0.342,-0.436,0.554129949,23.77,-2.63,23.91505384
02/04/2019 03:30,0.376,-0.52,0.641697748,0.376,-0.52,0.641697748,0,0,0,23.046,-3.4,23.29545269,0.376,-0.52,0.641697748,22.67,-2.88,22.85220558
02/04/2019 04:00,0.342,-0.481,0.590190647,0.342,-0.481,0.590190647,0,0,0,22.712,-3.501,22.9802512,0.342,-0.481,0.590190647,22.37,-3.02,22.57293291
02/04/2019 04:30,0.342,-0.437,0.554917111,0.342,-0.437,0.554917111,0,0,0,22.852,-3.567,23.1287136,0.342,-0.437,0.554917111,22.51,-3.13,22.72657035
02/04/2019 05:00,0.342,-0.45,0.565211465,0.342,-0.45,0.565211465,0,0,0,22.562,-3.49,22.83032948,0.342,-0.45,0.565211465,22.22,-3.04,22.42699267
02/04/2019 05:30,0.342,-0.4625,0.575213221,0.342,-0.4625,0.575213221,0,0,0,23.212,-3.3825,23.45715776,0.342,-0.4625,0.575213221,22.87,-2.92,23.05565657
02/04/2019 06:00,0.342,-0.448,0.56362044,0.342,-0.448,0.56362044,0,0,0,24.232,-3.308,24.45675138,0.342,-0.448,0.56362044,23.89,-2.86,24.06058395
02/04/2019 06:30,0.3555,-0.565,0.667536703,0.3555,-0.565,0.667536703,0,0,0,26.7555,-2.425,26.86517086,0.3555,-0.565,0.667536703,26.4,-1.86,26.46544162
02/04/2019 07:00,0.355,-0.8935,0.961440196,0.355,-0.8935,0.961440196,0,0,0,29.985,-1.5035,30.02267039,0.355,-0.8935,0.961440196,29.63,-0.61,29.63627844
02/04/2019 07:30,0.3445,-0.845,0.912526849,0.3445,-0.845,0.912526849,0,0,0,33.0945,-0.125,33.09473607,0.3445,-0.845,0.912526849,32.75,0.72,32.75791355
02/04/2019 08:00,0.3435,-0.524,0.626552671,0.3435,-0.524,0.626552671,0,0,0,34.6835,0.196,34.6840538,0.3435,-0.524,0.626552671,34.34,0.72,34.34754722
02/04/2019 08:30,0.375,-0.5355,0.653747084,0.375,-0.5355,0.653747084,0,0,0,36.475,0.6745,36.48123593,0.375,-0.5355,0.653747084,36.1,1.21,36.1202727
02/04/2019 09:00,0.375,-0.5615,0.675209042,0.375,-0.5615,0.675209042,0,0,0,37.215,0.6485,37.22064988,0.375,-0.5615,0.675209042,36.84,1.21,36.85986571
02/04/2019 09:30,0.378,-0.561,0.676465077,0.378,-0.561,0.676465077,0,0,0,38.228,0.839,38.23720577,0.378,-0.561,0.676465077,37.85,1.4,37.87588283
02/04/2019 10:00,0.4675,-0.62,0.776502576,0.4675,-0.62,0.776502576,0,0,0,38.1275,1.04,38.14168135,0.4675,-0.62,0.776502576,37.66,1.66,37.69656748
02/04/2019 10:30,0.462,-0.566,0.730616178,0.462,-0.566,0.730616178,0,0,0,38.602,1.174,38.61984826,0.462,-0.566,0.730616178,38.14,1.74,38.17966998
02/04/2019 11:00,0.447,-0.5895,0.73981028,0.447,-0.5895,0.73981028,0,0,0,38.587,1.3805,38.61168669,0.447,-0.5895,0.73981028,38.14,1.97,38.19084314
02/04/2019 11:30,0.4955,-0.641,0.810185935,0.4955,-0.641,0.810185935,0,0,0,38.3455,1.439,38.37249133,0.4955,-0.641,0.810185935,37.85,2.08,37.90710883
02/04/2019 12:00,0.5235,-0.7185,0.888985095,0.5235,-0.7185,0.888985095,0,0,0,38.8135,1.6815,38.84990636,0.5235,-0.7185,0.888985095,38.29,2.4,38.36514173
02/04/2019 12:30,0.4805,-0.6715,0.825707273,0.4805,-0.6715,0.825707273,0,0,0,38.9505,1.5385,38.98087265,0.4805,-0.6715,0.825707273,38.47,2.21,38.53342705
02/04/2019 13:00,0.5025,-0.702,0.863313529,0.5025,-0.702,0.863313529,0,0,0,39.7225,1.618,39.755439,0.5025,-0.702,0.863313529,39.22,2.32,39.28855813
02/04/2019 13:30,0.5345,-0.654,0.844633796,0.5345,-0.654,0.844633796,0,0,0,38.5545,1.356,38.57833856,0.5345,-0.654,0.844633796,38.02,2.01,38.07309417
02/04/2019 14:00,0.487,-0.635,0.800246212,0.487,-0.635,0.800246212,0,0,0,38.667,1.495,38.69589014,0.487,-0.635,0.800246212,38.18,2.13,38.23936846
02/04/2019 14:30,0.522,-0.655,0.837561341,0.522,-0.655,0.837561341,0,0,0,38.362,1.555,38.39350295,0.522,-0.655,0.837561341,37.84,2.21,37.90448127
02/04/2019 15:00,0.444,-0.6305,0.771146063,0.444,-0.6305,0.771146063,0,0,0,38.714,1.5795,38.74620777,0.444,-0.6305,0.771146063,38.27,2.21,38.33375797
02/04/2019 15:30,0.4935,-0.7315,0.882402686,0.4935,-0.7315,0.882402686,0,0,0,38.6535,1.6685,38.68949411,0.4935,-0.7315,0.882402686,38.16,2.4,38.23539721
02/04/2019 16:00,0.474,-0.7025,0.847456341,0.474,-0.7025,0.847456341,0,0,0,40.194,1.5275,40.22301446,0.474,-0.7025,0.847456341,39.72,2.23,39.78255019
02/04/2019 16:30,0.356,-0.592,0.690796642,0.356,-0.592,0.690796642,0,0,0,40.016,0.908,40.02630035,0.356,-0.592,0.690796642,39.66,1.5,39.68835598
02/04/2019 17:00,0.506,-0.659,0.830853176,0.506,-0.659,0.830853176,0,0,0,39.936,0.701,39.94215188,0.506,-0.659,0.830853176,39.43,1.36,39.45344725
02/04/2019 17:30,0.473,-0.6015,0.765200137,0.473,-0.6015,0.765200137,0,0,0,40.373,0.8285,40.38149999,0.473,-0.6015,0.765200137,39.9,1.43,39.92561709
02/04/2019 18:00,0.444,-0.5265,0.688722186,0.444,-0.5265,0.688722186,0,0,0,39.624,0.9035,39.63429939,0.444,-0.5265,0.688722186,39.18,1.43,39.20608754
02/04/2019 18:30,0.4045,-0.4995,0.642744506,0.4045,-0.4995,0.642744506,0,0,0,38.4745,0.3005,38.47567349,0.4045,-0.4995,0.642744506,38.07,0.8,38.07840464
02/04/2019 19:00,0.3765,-0.506,0.630704566,0.3765,-0.506,0.630704566,0,0,0,38.4465,0.194,38.44698946,0.3765,-0.506,0.630704566,38.07,0.7,38.07643497
02/04/2019 19:30,0.352,-0.4895,0.602921429,0.352,-0.4895,0.602921429,0,0,0,38.892,0.3505,38.89357934,0.352,-0.4895,0.602921429,38.54,0.84,38.54915304
02/04/2019 20:00,0.334,-0.49,0.593005902,0.334,-0.49,0.593005902,0,0,0,39.124,0.35,39.1255655,0.334,-0.49,0.593005902,38.79,0.84,38.79909406
02/04/2019 20:30,0.329,-0.485,0.586059724,0.329,-0.485,0.586059724,0,0,0,40.079,0.425,40.0812533,0.329,-0.485,0.586059724,39.75,0.91,39.76041499
02/04/2019 21:00,0.3315,-0.4735,0.578009083,0.3315,-0.4735,0.578009083,0,0,0,38.9615,-0.7335,38.96840393,0.3315,-0.4735,0.578009083,38.63,-0.26,38.63087496
02/04/2019 21:30,0.3325,-0.494,0.59547649,0.3325,-0.494,0.59547649,0,0,0,37.2025,-1.194,37.22165555,0.3325,-0.494,0.59547649,36.87,-0.7,36.87664437
02/04/2019 22:00,0.332,-0.497,0.597689719,0.332,-0.497,0.597689719,0,0,0,35.362,-1.447,35.39159297,0.332,-0.497,0.597689719,35.03,-0.95,35.04287945
02/04/2019 22:30,0.327,-0.4705,0.57297404,0.327,-0.4705,0.57297404,0,0,0,33.237,-1.7005,33.28047279,0.327,-0.4705,0.57297404,32.91,-1.23,32.93297739
02/04/2019 23:00,0.3275,-0.4915,0.59061705,0.3275,-0.4915,0.59061705,0,0,0,31.2075,-2.0215,31.2729039,0.3275,-0.4915,0.59061705,30.88,-1.53,30.91787994
02/04/2019 23:30,0.327,-0.4915,0.590339944,0.327,-0.4915,0.590339944,0,0,0,29.107,-2.2115,29.19089209,0.327,-0.4915,0.590339944,28.78,-1.72,28.83135099
03/04/2019 00:00,0.328,-0.4085,0.523885722,0.328,-0.4085,0.523885722,0,0,0,27.108,-2.4985,27.22289783,0.328,-0.4085,0.523885722,26.78,-2.09,26.86143146
03/04/2019 00:30,0.3275,-0.4315,0.54170887,0.3275,-0.4315,0.54170887,0,0,0,25.6775,-2.8215,25.83205119,0.3275,-0.4315,0.54170887,25.35,-2.39,25.46241544
03/04/2019 01:00,0.3285,-0.4245,0.53676112,0.3285,-0.4245,0.53676112,0,0,0,25.2485,-2.6345,25.38557351,0.3285,-0.4245,0.53676112,24.92,-2.21,25.01780366
03/04/2019 01:30,0.329,-0.417,0.53115911,0.329,-0.417,0.53115911,0,0,0,25.559,-2.747,25.70619556,0.329,-0.417,0.53115911,25.23,-2.33,25.33735977
03/04/2019 02:00,0.3295,-0.4375,0.547701105,0.3295,-0.4375,0.547701105,0,0,0,25.8595,-2.8175,26.01253633,0.3295,-0.4375,0.547701105,25.53,-2.38,25.64069617
03/04/2019 02:30,0.3285,-0.475,0.577526839,0.3285,-0.475,0.577526839,0,0,0,25.6285,-3.005,25.80407017,0.3285,-0.475,0.577526839,25.3,-2.53,25.42618532
03/04/2019 03:00,0.329,-0.474,0.576989601,0.329,-0.474,0.576989601,0,0,0,25.249,-3.144,25.44399216,0.329,-0.474,0.576989601,24.92,-2.67,25.06262756
03/04/2019 03:30,0.329,-0.5145,0.610697347,0.329,-0.5145,0.610697347,0,0,0,24.589,-3.4245,24.82631912,0.329,-0.5145,0.610697347,24.26,-2.91,24.43390472
03/04/2019 04:00,0.3305,-0.844,0.906402918,0.3305,-0.844,0.906402918,0,0,0,25.1705,-3.034,25.35269663,0.3305,-0.844,0.906402918,24.84,-2.19,24.93635298
03/04/2019 04:30,0.3305,-0.839,0.901748995,0.3305,-0.839,0.901748995,0,0,0,25.0205,-2.919,25.19019613,0.3305,-0.839,0.901748995,24.69,-2.08,24.77745951
03/04/2019 05:00,0.33,-0.8095,0.874179758,0.33,-0.8095,0.874179758,0,0,0,25.13,-2.8895,25.29557491,0.33,-0.8095,0.874179758,24.8,-2.08,24.88707295
03/04/2019 05:30,0.328,-0.735,0.804865827,0.328,-0.735,0.804865827,0,0,0,25.428,-2.965,25.60028142,0.328,-0.735,0.804865827,25.1,-2.23,25.19886704
03/04/2019 06:00,0.3275,-0.828,0.890415774,0.3275,-0.828,0.890415774,0,0,0,26.4875,-2.808,26.63592537,0.3275,-0.828,0.890415774,26.16,-1.98,26.23482418
03/04/2019 06:30,0.3465,-0.7735,0.847563862,0.3465,-0.7735,0.847563862,0,0,0,28.5665,-2.2035,28.65135834,0.3465,-0.7735,0.847563862,28.22,-1.43,28.25620817
03/04/2019 07:00,0.1095,-0.783,0.790619536,0.1095,-0.783,0.790619536,0,0,0,30.8695,-2.063,30.93835806,0.1095,-0.783,0.790619536,30.76,-1.28,30.78662047
03/04/2019 07:30,0.001,-0.8365,0.836500598,0.001,-0.8365,0.836500598,0,0,0,34.931,-0.5865,34.93592339,0.001,-0.8365,0.836500598,34.93,0.25,34.93089463
03/04/2019 08:00,0.002,-0.6405,0.640503123,0.002,-0.6405,0.640503123,0,0,0,37.102,0.2295,37.1027098,0.002,-0.6405,0.640503123,37.1,0.87,37.11019941
03/04/2019 08:30,0,-0.5355,0.5355,0,-0.5355,0.5355,0,0,0,39.04,0.7245,39.04672202,0,-0.5355,0.5355,39.04,1.26,39.0603277
03/04/2019 09:00,0.001,-0.5905,0.590500847,0.001,-0.5905,0.590500847,0,0,0,39.951,1.2995,39.97212906,0.001,-0.5905,0.590500847,39.95,1.89,39.99468215
03/04/2019 09:30,0,-0.601,0.601,0,-0.601,0.601,0,0,0,41.83,1.429,41.85440169,0,-0.601,0.601,41.83,2.03,41.87922874
03/04/2019 10:00,0,-0.6085,0.6085,0,-0.6085,0.6085,0,0,0,42.68,1.5815,42.70929105,0,-0.6085,0.6085,42.68,2.19,42.7361498
03/04/2019 10:30,0.0005,-0.577,0.577000217,0.0005,-0.577,0.577000217,0,0,0,42.1905,1.243,42.20880642,0.0005,-0.577,0.577000217,42.19,1.82,42.2292375
03/04/2019 11:00,0.001,-0.573,0.573000873,0.001,-0.573,0.573000873,0,0,0,42.481,1.557,42.50952376,0.001,-0.573,0.573000873,42.48,2.13,42.5333669
03/04/2019 11:30,0.0035,-0.5945,0.594510303,0.0035,-0.5945,0.594510303,0,0,0,42.7935,1.8155,42.83199368,0.0035,-0.5945,0.594510303,42.79,2.41,42.85781376
03/04/2019 12:00,0.008,-0.597,0.597053599,0.008,-0.597,0.597053599,0,0,0,42.738,1.763,42.7743476,0.008,-0.597,0.597053599,42.73,2.36,42.79512239
03/04/2019 12:30,0.102,-0.5745,0.583484576,0.102,-0.5745,0.583484576,0,0,0,42.082,1.8955,42.12466788,0.102,-0.5745,0.583484576,41.98,2.47,42.05260158
03/04/2019 13:00,0.099,-0.6195,0.627360542,0.099,-0.6195,0.627360542,0,0,0,42.819,2.1105,42.87098053,0.099,-0.6195,0.627360542,42.72,2.73,42.80714076
03/04/2019 13:30,0.069,-0.566,0.570190319,0.069,-0.566,0.570190319,0,0,0,42.789,1.504,42.81542405,0.069,-0.566,0.570190319,42.72,2.07,42.77012158
03/04/2019 14:00,0.104,-0.664,0.672095231,0.104,-0.664,0.672095231,0,0,0,42.004,1.886,42.04631984,0.104,-0.664,0.672095231,41.9,2.55,41.97752375
03/04/2019 14:30,0.035,-0.617,0.617991909,0.035,-0.617,0.617991909,0,0,0,41.935,1.763,41.972043,0.035,-0.617,0.617991909,41.9,2.38,41.96753984
03/04/2019 15:00,0.109,-0.655,0.66400753,0.109,-0.655,0.66400753,0,0,0,40.729,1.555,40.75867351,0.109,-0.655,0.66400753,40.62,2.21,40.68007498
03/04/2019 15:30,0.077,-0.671,0.675403583,0.077,-0.671,0.675403583,0,0,0,40.697,1.439,40.72243276,0.077,-0.671,0.675403583,40.62,2.11,40.6747649
03/04/2019 16:00,22.704,0.4055,22.70762088,0.084,-0.6145,0.620214681,22.62,1.02,22.64298567,26.634,1.0855,26.65611124,0.084,-0.6145,0.620214681,26.55,1.7,26.60436994
03/04/2019 16:30,24.012,0.502,24.01724689,0.092,-0.668,0.674305569,23.92,1.17,23.94859704,23.042,0.002,23.04200009,0.092,-0.668,0.674305569,22.95,0.67,22.95977787
03/04/2019 17:00,24.131,0.6055,24.13859547,0.061,-0.5645,0.567786271,24.07,1.17,24.09841904,23.171,0.1055,23.17124018,0.061,-0.5645,0.567786271,23.11,0.67,23.11971021
03/04/2019 17:30,23.753,0.521,23.75871314,0.063,-0.539,0.542669328,23.69,1.06,23.71370279,22.883,0.131,22.88337497,0.063,-0.539,0.542669328,22.82,0.67,22.82983355
03/04/2019 18:00,23.3065,0.4645,23.3111283,0.0265,-0.4855,0.486222686,23.28,0.95,23.29937553,22.5165,0.1845,22.51725588,0.0265,-0.4855,0.486222686,22.49,0.67,22.49997778
03/04/2019 18:30,22.8315,0.231,22.83266855,0.0315,-0.489,0.49001352,22.8,0.72,22.81136559,22.0915,-0.489,22.0969114,0.0315,-0.489,0.49001352,22.06,0,22.06
03/04/2019 19:00,22.957,0.24,22.95825449,0.007,-0.48,0.480051039,22.95,0.72,22.96129134,22.297,-0.48,22.30216602,0.007,-0.48,0.480051039,22.29,0,22.29
03/04/2019 19:30,23.2175,0.2555,23.2189058,0.0075,-0.4645,0.464560545,23.21,0.72,23.22116491,22.5975,-0.4645,22.60227348,0.0075,-0.4645,0.464560545,22.59,0,22.59
03/04/2019 20:00,23.274,0.2705,23.27557188,0.004,-0.4495,0.449517797,23.27,0.72,23.28113614,22.744,-0.4495,22.7484414,0.004,-0.4495,0.449517797,22.74,0,22.74
03/04/2019 20:30,23.2115,0.2715,23.21308778,0.0015,-0.4485,0.448502508,23.21,0.72,23.22116491,22.6715,-0.4485,22.6759358,0.0015,-0.4485,0.448502508,22.67,0,22.67
03/04/2019 21:00,22.4325,0.272,22.43414898,0.0025,-0.448,0.448006975,22.43,0.72,22.44155298,21.9325,-0.448,21.93707502,0.0025,-0.448,0.448006975,21.93,0,21.93
03/04/2019 21:30,21.5145,-0.4605,21.51942775,0.0045,-0.4605,0.460521986,21.51,0,21.51,20.9445,-1.1405,20.97552909,0.0045,-0.4605,0.460521986,20.94,-0.68,20.95103816
03/04/2019 22:00,20.4645,-0.4635,20.46974823,0.0045,-0.4635,0.463521844,20.46,0,20.46,19.8745,-1.2635,19.91462233,0.0045,-0.4635,0.463521844,19.87,-0.8,19.88609816
03/04/2019 22:30,19.635,-0.481,19.64089066,0.045,-0.481,0.483100404,19.59,0,19.59,19.085,-1.281,19.12794254,0.045,-0.481,0.483100404,19.04,-0.8,19.05679931
03/04/2019 23:00,18.594,-0.4895,18.6004421,0.224,-0.4895,0.538317982,18.37,0,18.37,18.054,-1.5495,18.12037158,0.224,-0.4895,0.538317982,17.83,-1.06,17.8614809
03/04/2019 23:30,17.399,-1.1415,17.43640511,0.299,-0.4615,0.549893853,17.1,-0.68,17.11351513,16.849,-1.5715,16.92212792,0.299,-0.4615,0.549893853,16.55,-1.11,16.5871818
04/04/2019 00:00,16.122,-4.268,16.67737114,0.342,-0.468,0.579644719,15.78,-3.8,16.23109362,16.142,1.402,16.20277038,0.342,-0.468,0.579644719,15.8,1.87,15.91027655
04/04/2019 00:30,15.622,-1.3425,15.67957877,0.342,-0.4425,0.559258661,15.28,-0.9,15.30648229,15.092,-1.8525,15.20526949,0.342,-0.4425,0.559258661,14.75,-1.41,14.81723996
04/04/2019 01:00,15.412,-1.3835,15.47397222,0.342,-0.4335,0.552165057,15.07,-0.95,15.09991391,14.842,-1.6335,14.93162035,0.342,-0.4335,0.552165057,14.5,-1.2,14.54957044
04/04/2019 01:30,15.3335,-1.369,15.39449198,0.3435,-0.419,0.541805546,14.99,-0.95,15.02007324,14.7635,-1.619,14.85200637,0.3435,-0.419,0.541805546,14.42,-1.2,14.46984451
04/04/2019 02:00,15.6005,-1.389,15.66221317,0.4205,-0.519,0.667968001,15.18,-0.87,15.20491039,14.9605,-1.819,15.07067753,0.4205,-0.519,0.667968001,14.54,-1.3,14.59799986
04/04/2019 02:30,15.7475,-1.4365,15.81288362,0.3975,-0.5665,0.692046602,15.35,-0.87,15.37463496,15.0975,-1.8665,15.21243993,0.3975,-0.5665,0.692046602,14.7,-1.3,14.75737104
04/04/2019 03:00,15.327,-1.468,15.39714107,0.367,-0.548,0.659539991,14.96,-0.92,14.98826207,14.707,-1.908,14.83024993,0.367,-0.548,0.659539991,14.34,-1.36,14.40434657
04/04/2019 03:30,15.2395,-1.524,15.31551293,0.3495,-0.544,0.646595894,14.89,-0.98,14.92221498,14.5595,-1.904,14.68346881,0.3495,-0.544,0.646595894,14.21,-1.36,14.27493257
04/04/2019 04:00,15.139,-1.6215,15.22558975,0.349,-0.5415,0.644222982,14.79,-1.08,14.82937962,14.489,-1.9915,14.62522455,0.349,-0.5415,0.644222982,14.14,-1.45,14.2141514
04/04/2019 04:30,15,-1.6275,15.08803354,0.41,-0.5475,0.684000183,14.59,-1.08,14.62991798,14.32,-1.9975,14.45864469,0.41,-0.5475,0.684000183,13.91,-1.45,13.98537093
04/04/2019 05:00,15.0745,-1.5825,15.15733672,0.4245,-0.5925,0.728873446,14.65,-0.99,14.68341241,14.3345,-1.9525,14.46686374,0.4245,-0.5925,0.728873446,13.91,-1.36,13.97632641
04/04/2019 05:30,15.2345,-1.582,15.31641976,0.4245,-0.592,0.728467055,14.81,-0.99,14.84305225,14.4945,-2.012,14.63347786,0.4245,-0.592,0.728467055,14.07,-1.42,14.14147446
04/04/2019 06:00,15.729,-1.519,15.80217713,0.409,-0.629,0.750281281,15.32,-0.89,15.34583005,14.969,-1.949,15.09534902,0.409,-0.629,0.750281281,14.56,-1.32,14.61971272
04/04/2019 06:30,17.342,-0.958,17.36844057,0.342,-0.958,1.017215808,17,0,17,16.602,-1.658,16.68458474,0.342,-0.958,1.017215808,16.26,-0.7,16.27506068
04/04/2019 07:00,18.872,-0.833,18.89037514,0.342,-0.953,1.012508272,18.53,0.12,18.53038856,18.212,1.627,18.28453098,0.342,-0.953,1.012508272,17.87,2.58,18.05528454
04/04/2019 07:30,20.552,-0.1125,20.55230791,0.342,-0.8925,0.955782533,20.21,0.78,20.22504635,19.872,-0.8925,19.89203208,0.342,-0.8925,0.955782533,19.53,0,19.53
04/04/2019 08:00,21.679,0.143,21.67947163,0.349,-0.577,0.674336711,21.33,0.72,21.34214844,20.909,-0.577,20.91695987,0.349,-0.577,0.674336711,20.56,0,20.56
04/04/2019 08:30,23.276,-0.1625,23.27656724,0.346,-0.6025,0.69478216,22.93,0.44,22.93422116,22.546,1.0575,22.57078692,0.346,-0.6025,0.69478216,22.2,1.66,22.26197655
04/04/2019 09:00,24.198,0.82,24.21188972,0.348,-0.57,0.667835309,23.85,1.39,23.8904709,23.328,0.16,23.32854869,0.348,-0.57,0.667835309,22.98,0.73,22.99159194
04/04/2019 09:30,25.233,1.1025,25.25707416,0.343,-0.6775,0.7593782,24.89,1.78,24.95356688,24.393,0.1725,24.39360993,0.343,-0.6775,0.7593782,24.05,0.85,24.0650161
04/04/2019 10:00,25.582,1.06,25.60395134,0.342,-0.64,0.725647297,25.24,1.7,25.29718561,24.762,0.1,24.76220192,0.342,-0.64,0.725647297,24.42,0.74,24.43120955
04/04/2019 10:30,25.526,1.0565,25.54785447,0.346,-0.5435,0.644288949,25.18,1.6,25.23078279,24.706,0.1465,24.70643435,0.346,-0.5435,0.644288949,24.36,0.69,24.36977021
04/04/2019 11:00,25.275,1.2715,25.30696223,0.375,-0.6585,0.757791033,24.9,1.93,24.97468518,24.415,0.3115,24.41698706,0.375,-0.6585,0.757791033,24.04,0.97,24.05956151
04/04/2019 11:30,25.428,1.2665,25.45952094,0.438,-0.7635,0.880213752,24.99,2.03,25.07231541,24.338,0.3165,24.34005785,0.438,-0.7635,0.880213752,23.9,1.08,23.92438923
04/04/2019 12:00,25.5335,1.2125,25.56227256,0.4935,-0.8175,0.954907587,25.04,2.03,25.12215158,24.3935,0.2625,24.39491235,0.4935,-0.8175,0.954907587,23.9,1.08,23.92438923
04/04/2019 12:30,25.5725,1.1745,25.59945715,0.5325,-0.7655,0.932494772,25.04,1.94,25.11503932,24.5125,0.2245,24.51352803,0.5325,-0.7655,0.932494772,23.98,0.99,24.00042708
04/04/2019 13:00,25.6175,1.2195,25.64651022,0.4975,-0.7205,0.875572099,25.12,1.94,25.19480105,24.5975,0.2695,24.59897633,0.4975,-0.7205,0.875572099,24.1,0.99,24.12032545
04/04/2019 13:30,25.3845,0.923,25.40127495,0.5045,-0.677,0.844304003,24.88,1.6,24.93139386,24.3145,0.053,24.31455776,0.5045,-0.677,0.844304003,23.81,0.73,23.82118805
04/04/2019 14:00,24.744,1.147,24.77057014,0.544,-0.693,0.881013621,24.2,1.84,24.26984961,23.694,0.257,23.69539375,0.544,-0.693,0.881013621,23.15,0.95,23.16948424
04/04/2019 14:30,24.5175,1.17,24.54540092,0.5375,-0.67,0.858956489,23.98,1.84,24.05048856,23.4075,0.28,23.40917462,0.5375,-0.67,0.858956489,22.87,0.95,22.88972258
04/04/2019 15:00,23.868,0.936,23.88634589,0.568,-0.654,0.866221681,23.3,1.59,23.35418806,22.788,0.296,22.78992233,0.568,-0.654,0.866221681,22.22,0.95,22.24029901
04/04/2019 15:30,23.1175,-2.773,23.28322004,0.4575,-0.593,0.748969459,22.66,-2.18,22.76462167,22.8175,3.137,23.03213137,0.4575,-0.593,0.748969459,22.36,3.73,22.6689766
04/04/2019 16:00,23.379,-3.1275,23.58726133,0.509,-0.6075,0.792551102,22.87,-2.52,23.00841802,22.869,3.4325,23.12516416,0.509,-0.6075,0.792551102,22.36,4.04,22.72204216
04/04/2019 16:30,23.156,-2.7115,23.31421387,0.586,-0.6515,0.876269508,22.57,-2.06,22.66381477,22.496,3.3185,22.73944718,0.586,-0.6515,0.876269508,21.91,3.97,22.26676896
04/04/2019 17:00,23.4805,0.3465,23.4830565,0.5105,-0.5935,0.782848964,22.97,0.94,22.98922574,22.2705,0.0765,22.27063139,0.5105,-0.5935,0.782848964,21.76,0.67,21.77031235
04/04/2019 17:30,23.307,0.5605,23.31373864,0.517,-0.6095,0.799236667,22.79,1.17,22.82001315,22.277,0.0605,22.27708215,0.517,-0.6095,0.799236667,21.76,0.67,21.77031235
04/04/2019 18:00,22.934,0.3865,22.93725655,0.424,-0.5635,0.705200858,22.51,0.95,22.53003773,21.994,-0.5635,22.00121743,0.424,-0.5635,0.705200858,21.57,0,21.57
04/04/2019 18:30,22.5875,0.2385,22.58875912,0.4275,-0.5415,0.689911951,22.16,0.78,22.17372319,21.6775,-0.5415,21.68426223,0.4275,-0.5415,0.689911951,21.25,0,21.25
04/04/2019 19:00,22.841,0.2945,22.84289849,0.451,-0.6055,0.755004139,22.39,0.9,22.40808113,22.121,-0.6055,22.12928538,0.451,-0.6055,0.755004139,21.67,0,21.67
04/04/2019 19:30,22.629,0.157,22.62954463,0.439,-0.623,0.762135159,22.19,0.78,22.20370465,21.919,-0.623,21.92785192,0.439,-0.623,0.762135159,21.48,0,21.48
04/04/2019 20:00,22.7575,0.1625,22.75808016,0.4975,-0.6975,0.856745295,22.26,0.86,22.27660656,22.0775,-0.6975,22.0885154,0.4975,-0.6975,0.856745295,21.58,0,21.58
04/04/2019 20:30,22.9815,0.203,22.98239655,0.4815,-0.657,0.814549722,22.5,0.86,22.51642956,22.3415,-0.657,22.35115816,0.4815,-0.657,0.814549722,21.86,0,21.86
04/04/2019 21:00,22.306,0.0625,22.30608756,0.486,-0.6775,0.833787893,21.82,0.74,21.83254452,21.676,2.6725,21.84012894,0.486,-0.6775,0.833787893,21.19,3.35,21.45317226
04/04/2019 21:30,21.3485,-3.5385,21.63976512,0.4885,-0.6385,0.803936876,20.86,-2.9,21.06061727,20.9885,2.5815,21.14666107,0.4885,-0.6385,0.803936876,20.5,3.22,20.75134694
04/04/2019 22:00,20.5965,-0.622,20.60588984,0.4465,-0.622,0.765667193,20.15,0,20.15,20.0065,-1.302,20.04882157,0.4465,-0.622,0.765667193,19.56,-0.68,19.57181647
04/04/2019 22:30,19.2305,-3.979,19.6378352,0.4305,-0.599,0.737652527,18.8,-3.38,19.10142403,18.9105,-0.299,18.91286364,0.4305,-0.599,0.737652527,18.48,0.3,18.4824349
04/04/2019 23:00,18.1725,-0.5885,18.18202652,0.4425,-0.5885,0.73630055,17.73,0,17.73,17.6725,-1.3785,17.72618172,0.4425,-0.5885,0.73630055,17.23,-0.79,17.24810134
04/04/2019 23:30,17.1455,-1.3165,17.19596879,0.4455,-0.6365,0.776918593,16.7,-0.68,16.71383858,16.6455,-1.6465,16.72673407,0.4455,-0.6365,0.776918593,16.2,-1.01,16.23145403
05/04/2019 00:00,16.2005,-1.3475,16.25644354,0.4205,-0.6075,0.738834555,15.78,-0.74,15.79734155,15.7305,-1.7475,15.82726718,0.4205,-0.6075,0.738834555,15.31,-1.14,15.35238418
05/04/2019 00:30,15.381,-1.457,15.44985469,0.441,-0.587,0.734200245,14.94,-0.87,14.96530989,14.881,-1.857,14.99641991,0.441,-0.587,0.734200245,14.44,-1.27,14.49574075
05/04/2019 01:00,15.039,-1.3365,15.09826988,0.479,-0.6165,0.780713296,14.56,-0.72,14.57779133,14.599,-1.7265,14.70073479,0.479,-0.6165,0.780713296,14.12,-1.11,14.1635624
05/04/2019 01:30,14.991,-1.4435,15.06033775,0.481,-0.6135,0.779578893,14.51,-0.83,14.53371941,14.531,-1.5835,14.61702546,0.481,-0.6135,0.779578893,14.05,-0.97,14.08344418
05/04/2019 02:00,15.7705,-1.3625,15.8292475,0.4905,-0.6825,0.840473973,15.28,-0.68,15.29512341,15.2705,-1.7125,15.36622356,0.4905,-0.6825,0.840473973,14.78,-1.03,14.81584625
05/04/2019 02:30,15.6635,-1.3345,15.72024562,0.3835,-0.5845,0.699079752,15.28,-0.75,15.29839534,15.2635,-1.8245,15.3721577,0.3835,-0.5845,0.699079752,14.88,-1.24,14.93157728
05/04/2019 03:00,15.512,-1.378,15.57308666,0.342,-0.528,0.62908505,15.17,-0.85,15.19379479,15.012,-1.858,15.12654316,0.342,-0.528,0.62908505,14.67,-1.33,14.73016633
05/04/2019 03:30,15.132,-1.6455,15.22120541,0.342,-0.5255,0.626988238,14.79,-1.12,14.83234641,14.572,-1.8555,14.68965841,0.342,-0.5255,0.626988238,14.23,-1.33,14.29201875
05/04/2019 04:00,14.962,-1.71,15.05940052,0.342,-0.51,0.614055372,14.62,-1.2,14.66916494,14.442,-1.84,14.55874184,0.342,-0.51,0.614055372,14.1,-1.33,14.16258804
05/04/2019 04:30,14.7275,-1.6375,14.81825437,0.3875,-0.6475,0.754594262,14.34,-0.99,14.37413302,14.1375,-1.9775,14.27513266,0.3875,-0.6475,0.754594262,13.75,-1.33,13.81417388
05/04/2019 05:00,14.922,-1.6975,15.01824192,0.342,-0.9375,0.997932989,14.58,-0.76,14.59979452,14.332,-2.0475,14.47751637,0.342,-0.9375,0.997932989,13.99,-1.11,14.03396594
05/04/2019 05:30,15.422,-1.62,15.50685281,0.342,-0.91,0.972144022,15.08,-0.71,15.09670494,14.762,-2.02,14.89956523,0.342,-0.91,0.972144022,14.42,-1.11,14.46265882
05/04/2019 06:00,16.062,-1.5955,16.14104904,0.342,-0.8855,0.949249309,15.72,-0.71,15.73602555,15.302,-1.9055,15.42018593,0.342,-0.8855,0.949249309,14.96,-1.02,14.99473241
05/04/2019 06:30,16.622,-1.29,16.67198201,0.342,-0.58,0.673323102,16.28,-0.71,16.29547483,15.882,-1.6,15.96239092,0.342,-0.58,0.673323102,15.54,-1.02,15.57343893
05/04/2019 07:00,17.8805,-3.9495,18.31149449,0.3605,-0.5395,0.648860925,17.52,-3.41,17.84876746,17.4305,0.5805,17.44016372,0.3605,-0.5395,0.648860925,17.07,1.12,17.10670336
05/04/2019 07:30,19.539,-0.839,19.55700493,0.489,-0.709,0.861279281,19.05,-0.13,19.05044356,18.849,2.431,19.00511936,0.489,-0.709,0.861279281,18.36,3.14,18.62657242
05/04/2019 08:00,21.1125,0.127,21.11288197,0.5025,-0.723,0.880474446,20.61,0.85,20.62752045,20.2425,-0.053,20.24256938,0.5025,-0.723,0.880474446,19.74,0.67,19.75136704
05/04/2019 08:30,22.205,0.3515,22.20778191,0.495,-0.7485,0.897372414,21.71,1.1,21.73784948,21.265,-0.0785,21.26514489,0.495,-0.7485,0.897372414,20.77,0.67,20.78080364
05/04/2019 09:00,22.8195,0.5865,22.82703578,0.4795,-0.7135,0.859652546,22.34,1.3,22.37779256,21.9495,-0.0435,21.9495431,0.4795,-0.7135,0.859652546,21.47,0.67,21.48045158
05/04/2019 09:30,23.737,0.8945,23.75384809,0.497,-0.6955,0.854827029,23.24,1.59,23.29432764,22.877,0.0545,22.87706492,0.497,-0.6955,0.854827029,22.38,0.75,22.3925635
05/04/2019 10:00,23.8605,0.9065,23.87771351,0.5205,-0.7535,0.915796102,23.34,1.66,23.39895724,22.9005,-0.0035,22.90050027,0.5205,-0.7535,0.915796102,22.38,0.75,22.3925635
05/04/2019 10:30,23.8535,0.7575,23.86552469,0.5135,-0.7825,0.935942573,23.34,1.54,23.39075031,22.8935,-0.0325,22.89352307,0.5135,-0.7825,0.935942573,22.38,0.75,22.3925635
05/04/2019 11:00,24.124,0.938,24.14222898,0.504,-0.772,0.921954446,23.62,1.71,23.68181792,23.174,0.038,23.17403116,0.504,-0.772,0.921954446,22.67,0.81,22.68446605
05/04/2019 11:30,24.2575,1.095,24.28220194,0.4875,-0.685,0.840762303,23.77,1.78,23.83655386,23.2375,0.125,23.2378362,0.4875,-0.685,0.840762303,22.75,0.81,22.76441521
05/04/2019 12:00,24.6595,1.2515,24.69123716,0.3995,-0.6785,0.787376975,24.26,1.93,24.33664932,23.5495,0.3215,23.55169447,0.3995,-0.6785,0.787376975,23.15,1,23.17158821
05/04/2019 12:30,24.412,1.2525,24.44410973,0.442,-0.6775,0.808931548,23.97,1.93,24.04757368,23.432,0.3225,23.43421922,0.442,-0.6775,0.808931548,22.99,1,23.01173831
05/04/2019 13:00,24.089,1.1175,24.11490674,0.539,-0.7325,0.909437876,23.55,1.85,23.62255278,23.189,0.1575,23.18953486,0.539,-0.7325,0.909437876,22.65,0.89,22.66747891
05/04/2019 13:30,24.182,0.8795,24.19798843,0.502,-0.7405,0.894619612,23.68,1.62,23.73534917,23.212,-0.0505,23.21205493,0.502,-0.7405,0.894619612,22.71,0.69,22.72047975
05/04/2019 14:00,24.308,0.991,24.32819239,0.508,-0.759,0.913315389,23.8,1.75,23.86425151,23.348,0.211,23.3489534,0.508,-0.759,0.913315389,22.84,0.97,22.86058836
05/04/2019 14:30,23.663,-2.708,23.81744808,0.513,-0.738,0.898784179,23.15,-1.97,23.23366953,23.513,3.722,23.80576512,0.513,-0.738,0.898784179,23,4.46,23.42843571
05/04/2019 15:00,23.0035,-3.0075,23.19926871,0.5135,-0.7175,0.882319953,22.49,-2.29,22.60628674,22.9235,3.3925,23.17317217,0.5135,-0.7175,0.882319953,22.41,4.11,22.78377054
05/04/2019 15:30,23.513,0.3315,23.51533672,0.503,-0.6885,0.852667139,23.01,1.02,23.03259647,22.663,0.4915,22.66832904,0.503,-0.6885,0.852667139,22.16,1.18,22.19139473
05/04/2019 16:00,23.6035,0.5095,23.60899834,0.4935,-0.6405,0.808568179,23.11,1.15,23.13859546,22.7235,0.0295,22.72351915,0.4935,-0.6405,0.808568179,22.23,0.67,22.24009442
05/04/2019 16:30,24.0045,0.502,24.00974853,0.5045,-0.648,0.821233371,23.5,1.15,23.52812147,23.1645,0.022,23.16451045,0.5045,-0.648,0.821233371,22.66,0.67,22.66990296
05/04/2019 17:00,23.7375,0.375,23.7404619,0.5075,-0.655,0.828601985,23.23,1.03,23.25282348,22.8775,0.015,22.87750492,0.5075,-0.655,0.828601985,22.37,0.67,22.38003128
05/04/2019 17:30,23.398,0.3205,23.40019496,0.508,-0.6195,0.801151827,22.89,0.94,22.90929287,22.448,-0.6195,22.45654658,0.508,-0.6195,0.801151827,21.94,0,21.94
05/04/2019 18:00,23.3935,0.3145,23.39561396,0.5035,-0.6255,0.802971046,22.89,0.94,22.90929287,22.4435,-0.6255,22.45221465,0.5035,-0.6255,0.802971046,21.94,0,21.94
05/04/2019 18:30,22.8775,0.096,22.87770142,0.4975,-0.634,0.805892207,22.38,0.73,22.39190255,22.0275,-0.634,22.03662207,0.4975,-0.634,0.805892207,21.53,0,21.53
05/04/2019 19:00,22.774,0.1555,22.77453087,0.494,-0.6645,0.828007397,22.28,0.82,22.29508466,21.944,-0.6645,21.95405876,0.494,-0.6645,0.828007397,21.45,0,21.45
05/04/2019 19:30,22.7465,0.101,22.74672423,0.4665,-0.599,0.759225428,22.28,0.7,22.2909937,21.9665,-0.599,21.97466549,0.4665,-0.599,0.759225428,21.5,0,21.5
05/04/2019 20:00,22.735,0.1335,22.73539195,0.455,-0.5665,0.726599787,22.28,0.7,22.2909937,21.685,-0.5665,21.69239837,0.455,-0.5665,0.726599787,21.23,0,21.23
05/04/2019 20:30,22.458,0.148,22.45848766,0.418,-0.552,0.692407395,22.04,0.7,22.05111335,21.258,-0.552,21.2651656,0.418,-0.552,0.692407395,20.84,0,20.84
05/04/2019 21:00,21.5555,0.1665,21.55614303,0.4155,-0.5335,0.676211875,21.14,0.7,21.15158623,20.8855,-1.2135,20.920724,0.4155,-0.5335,0.676211875,20.47,-0.68,20.48129146
05/04/2019 21:30,20.802,-0.4815,20.80757185,0.342,-0.4815,0.590598214,20.46,0,20.46,20.152,-1.2415,20.1902062,0.342,-0.4815,0.590598214,19.81,-0.76,19.82457314
05/04/2019 22:00,19.862,-1.1375,19.89454574,0.342,-0.4575,0.571200709,19.52,-0.68,19.53184067,19.122,-1.4675,19.17822829,0.342,-0.4575,0.571200709,18.78,-1.01,18.8071396
05/04/2019 22:30,18.789,-1.1195,18.82232189,0.349,-0.4395,0.561214086,18.44,-0.68,18.4525337,18.019,-1.6995,18.09896851,0.349,-0.4395,0.561214086,17.67,-1.26,17.71486664
05/04/2019 23:00,17.8875,-1.197,17.92750583,0.3875,-0.517,0.646100031,17.5,-0.68,17.51320645,17.1075,-1.777,17.19954317,0.3875,-0.517,0.646100031,16.72,-1.26,16.76740886
05/04/2019 23:30,17.0225,-1.8245,17.11999727,0.4325,-0.5545,0.703225782,16.59,-1.27,16.6385396,16.2625,-1.3345,16.31716264,0.4325,-0.5545,0.703225782,15.83,-0.78,15.84920503
06/04/2019 00:00,16.073,-1.51,16.14377369,0.433,-0.52,0.676674959,15.64,-0.99,15.6713018,15.203,-1.86,15.31635756,0.433,-0.52,0.676674959,14.77,-1.34,14.83066081
06/04/2019 00:30,15.451,-1.6895,15.54309529,0.421,-0.5095,0.660932107,15.03,-1.18,15.07624953,14.561,-1.9295,14.68828415,0.421,-0.5095,0.660932107,14.14,-1.42,14.2111224
06/04/2019 01:00,15.02,-1.581,15.10297855,0.47,-0.561,0.731861326,14.55,-1.02,14.58570876,14.15,-1.981,14.2879971,0.47,-0.561,0.731861326,13.68,-1.42,13.75350137
06/04/2019 01:30,15.0345,-1.586,15.11792268,0.4845,-0.566,0.745047817,14.55,-1.02,14.58570876,14.1645,-2.126,14.32316083,0.4845,-0.566,0.745047817,13.68,-1.56,13.76866007
06/04/2019 02:00,15.449,-1.6475,15.53659735,0.479,-0.5375,0.719963367,14.97,-1.11,15.0110959,14.519,-2.1675,14.67989841,0.479,-0.5375,0.719963367,14.04,-1.63,14.13430225
06/04/2019 02:30,15.223,-1.704,15.3180725,0.453,-0.534,0.700260666,14.77,-1.17,14.81626809,14.313,-2.164,14.47566458,0.453,-0.534,0.700260666,13.86,-1.63,13.95551862
06/04/2019 03:00,14.833,-1.679,14.92772354,0.423,-0.509,0.661823239,14.41,-1.17,14.45742024,13.913,-2.189,14.08415031,0.423,-0.509,0.661823239,13.49,-1.68,13.59420833
06/04/2019 03:30,14.4535,-1.6995,14.55307399,0.4735,-0.5295,0.710332669,13.98,-1.17,14.0288738,13.5735,-2.2095,13.75215592,0.4735,-0.5295,0.710332669,13.1,-1.68,13.20728587
06/04/2019 04:00,14.2645,-1.696,14.36497046,0.4645,-0.526,0.701738021,13.8,-1.17,13.84950902,13.3345,-2.206,13.51574364,0.4645,-0.526,0.701738021,12.87,-1.68,12.97918719
06/04/2019 04:30,14.055,-1.7,14.15743709,0.465,-0.53,0.705070918,13.59,-1.17,13.64027126,13.185,-2.21,13.36893133,0.465,-0.53,0.705070918,12.72,-1.68,12.83046375
06/04/2019 05:00,13.995,-1.6875,14.09637121,0.465,-0.5175,0.695723544,13.53,-1.17,13.58049336,13.055,-2.1975,13.2386567,0.465,-0.5175,0.695723544,12.59,-1.68,12.70159439
06/04/2019 05:30,14.013,-1.8105,14.12947555,0.393,-0.5105,0.644250922,13.62,-1.3,13.68190045,13.083,-2.0405,13.24116797,0.393,-0.5105,0.644250922,12.69,-1.53,12.78190127
06/04/2019 06:00,14.192,-1.734,14.29753895,0.342,-0.434,0.552557689,13.85,-1.3,13.91087704,13.252,-1.964,13.39674587,0.342,-0.434,0.552557689,12.91,-1.53,13.00034615
