Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 06:30,14.552,-1.599,14.63958691,0.342,-0.419,0.540855803,14.21,-1.18,14.2589095,13.672,-1.949,13.81022031,0.342,-0.419,0.540855803,13.33,-1.53,13.4175184
06/04/2019 07:00,15.112,-1.4995,15.18621231,0.342,-0.4695,0.58085648,14.77,-1.03,14.80587046,14.232,-1.7795,14.34281856,0.342,-0.4695,0.58085648,13.89,-1.31,13.9516379
06/04/2019 07:30,16.192,-1.3985,16.25228188,0.342,-0.5785,0.672031435,15.85,-0.82,15.87119718,15.302,-1.7285,15.39931545,0.342,-0.5785,0.672031435,14.96,-1.15,15.0041361
06/04/2019 08:00,17.292,-1.256,17.33755461,0.342,-0.576,0.669880586,16.95,-0.68,16.96363463,16.392,-1.676,16.47745854,0.342,-0.576,0.669880586,16.05,-1.1,16.08765054
06/04/2019 08:30,18.342,-0.4235,18.34688846,0.342,-0.4235,0.544349382,18,0,18,17.342,-1.3035,17.39091936,0.342,-0.4235,0.544349382,17,-0.88,17.02276123
06/04/2019 09:00,19.194,-0.4065,19.19830405,0.344,-0.4065,0.532520657,18.85,0,18.85,18.124,-1.1065,18.15774541,0.344,-0.4065,0.532520657,17.78,-0.7,17.79377419
06/04/2019 09:30,20.412,-3.3645,20.68742624,0.342,-0.4145,0.537377195,20.07,-2.95,20.28564517,19.882,2.7655,20.07341312,0.342,-0.4145,0.537377195,19.54,3.18,19.79707049
06/04/2019 10:00,20.9725,-0.267,20.97419951,0.3425,-0.427,0.547389487,20.63,0.16,20.63062045,19.8825,2.753,20.0721901,0.3425,-0.427,0.547389487,19.54,3.18,19.79707049
06/04/2019 10:30,21.2105,0.396,21.21419634,0.3505,-0.444,0.565673271,20.86,0.84,20.8769059,19.9805,-0.444,19.9854326,0.3505,-0.444,0.565673271,19.63,0,19.63
06/04/2019 11:00,21.2355,0.454,21.24035255,0.3755,-0.436,0.575409637,20.86,0.89,20.87897747,20.0055,-0.436,20.01025053,0.3755,-0.436,0.575409637,19.63,0,19.63
06/04/2019 11:30,21.43,0.5355,21.43668958,0.38,-0.4345,0.577226342,21.05,0.97,21.07233732,20.36,-0.4345,20.36463578,0.38,-0.4345,0.577226342,19.98,0,19.98
06/04/2019 12:00,21.1475,0.286,21.14943385,0.4175,-0.444,0.609460622,20.73,0.73,20.74284937,19.8175,-0.444,19.82247316,0.4175,-0.444,0.609460622,19.4,0,19.4
06/04/2019 12:30,21.1235,0.2355,21.12481272,0.3935,-0.4445,0.593651834,20.73,0.68,20.74114992,19.7935,-0.4445,19.79849041,0.3935,-0.4445,0.593651834,19.4,0,19.4
06/04/2019 13:00,21.05,0.293,21.05203907,0.41,-0.447,0.606555026,20.64,0.74,20.65326124,19.81,-0.447,19.81504249,0.41,-0.447,0.606555026,19.4,0,19.4
06/04/2019 13:30,20.609,-0.803,20.62463794,0.429,-0.473,0.638568712,20.18,-0.33,20.18269804,19.389,1.977,19.48953181,0.429,-0.473,0.638568712,18.96,2.45,19.11763845
06/04/2019 14:00,20.1355,-3.4965,20.43682638,0.4355,-0.4465,0.623716682,19.7,-3.05,19.93470592,19.3955,2.7535,19.58997658,0.4355,-0.4465,0.623716682,18.96,3.2,19.22814604
06/04/2019 14:30,20.3255,-0.4055,20.32954452,0.3855,-0.4055,0.559500223,19.94,0,19.94,18.9955,-0.4055,18.99982764,0.3855,-0.4055,0.559500223,18.61,0,18.61
06/04/2019 15:00,20.1535,0.253,20.15508797,0.3935,-0.417,0.573350896,19.76,0.67,19.77135554,18.8535,-0.417,18.85811102,0.3935,-0.417,0.573350896,18.46,0,18.46
06/04/2019 15:30,20.2005,-0.4045,20.2045495,0.3805,-0.4045,0.555338185,19.82,0,19.82,18.9405,-1.0845,18.97152288,0.3805,-0.4045,0.555338185,18.56,-0.68,18.57245272
06/04/2019 16:00,20.048,-0.4255,20.05251491,0.408,-0.4255,0.589503393,19.64,0,19.64,18.768,-1.1055,18.80053069,0.408,-0.4255,0.589503393,18.36,-0.68,18.37258828
06/04/2019 16:30,19.79,-0.4215,19.79448818,0.45,-0.4215,0.616572988,19.34,0,19.34,18.53,-1.1015,18.56270999,0.45,-0.4215,0.616572988,18.08,-0.68,18.09278309
06/04/2019 17:00,19.8175,-0.411,19.82176146,0.4075,-0.411,0.578772192,19.41,0,19.41,18.6375,-1.091,18.66940511,0.4075,-0.411,0.578772192,18.23,-0.68,18.24267798
06/04/2019 17:30,19.8285,-0.444,19.8334704,0.4185,-0.444,0.610146089,19.41,0,19.41,18.7185,-1.124,18.75221636,0.4185,-0.444,0.610146089,18.3,-0.68,18.31262952
06/04/2019 18:00,19.982,-0.4665,19.98744472,0.422,-0.4665,0.629051866,19.56,0,19.56,18.942,-1.1465,18.97666531,0.422,-0.4665,0.629051866,18.52,-0.68,18.5324796
06/04/2019 18:30,19.7355,-0.4545,19.74073278,0.3955,-0.4545,0.602486929,19.34,0,19.34,18.8655,-1.2945,18.9098604,0.3955,-0.4545,0.602486929,18.47,-0.84,18.48909138
06/04/2019 19:00,19.618,-0.4575,19.62333382,0.398,-0.4575,0.606391169,19.22,0,19.22,18.808,-1.3975,18.8598481,0.398,-0.4575,0.606391169,18.41,-0.94,18.43398221
06/04/2019 19:30,19.4825,-0.4415,19.48750185,0.3825,-0.4415,0.58414767,19.1,0,19.1,18.7925,-1.3815,18.84321094,0.3825,-0.4415,0.58414767,18.41,-0.94,18.43398221
06/04/2019 20:00,19.653,-0.4425,19.65798096,0.373,-0.4425,0.578735907,19.28,0,19.28,19.023,-1.3825,19.07317056,0.373,-0.4425,0.578735907,18.65,-0.94,18.67367398
06/04/2019 20:30,20.3825,0.457,20.3876226,0.3425,-0.643,0.728529512,20.04,1.1,20.07016692,19.7725,-1.383,19.82080839,0.3425,-0.643,0.728529512,19.43,-0.74,19.4440865
06/04/2019 21:00,20.382,-0.7325,20.39515826,0.342,-0.7325,0.808405993,20.04,0,20.04,19.772,-1.4725,19.82675567,0.342,-0.7325,0.808405993,19.43,-0.74,19.4440865
06/04/2019 21:30,19.662,-1.323,19.70646018,0.342,-0.643,0.728294583,19.32,-0.68,19.33196317,19.062,-1.513,19.12195108,0.342,-0.643,0.728294583,18.72,-0.87,18.74020544
06/04/2019 22:00,18.722,-1.088,18.75358707,0.342,-0.408,0.532379564,18.38,-0.68,18.39257459,18.142,-1.578,18.21049829,0.342,-0.408,0.532379564,17.8,-1.17,17.8384108
06/04/2019 22:30,17.832,-1.222,17.87382186,0.342,-0.372,0.505319701,17.49,-0.85,17.51064248,17.232,-1.772,17.32286951,0.342,-0.372,0.505319701,16.89,-1.4,16.94792318
06/04/2019 23:00,17.142,-1.3085,17.19186832,0.342,-0.3985,0.525134507,16.8,-0.91,16.82462778,16.502,-1.8685,16.60744701,0.342,-0.3985,0.525134507,16.16,-1.47,16.22672179
06/04/2019 23:30,16.262,-1.5275,16.33358198,0.342,-0.4075,0.531996476,15.92,-1.12,15.95934836,15.622,-1.9675,15.74541013,0.342,-0.4075,0.531996476,15.28,-1.56,15.35942707
07/04/2019 00:00,15.472,-1.6085,15.55538673,0.342,-0.4185,0.540468547,15.13,-1.19,15.1767256,14.852,-1.9785,14.9832028,0.342,-0.4185,0.540468547,14.51,-1.56,14.59361847
07/04/2019 00:30,15.132,-1.6155,15.21799147,0.342,-0.4255,0.545906814,14.79,-1.19,14.83779633,14.482,-1.9855,14.61747359,0.342,-0.4255,0.545906814,14.14,-1.56,14.22579348
07/04/2019 01:00,14.732,-1.607,14.81938842,0.342,-0.417,0.53930789,14.39,-1.19,14.43912047,14.042,-2.187,14.21128893,0.342,-0.417,0.53930789,13.7,-1.77,13.81386622
07/04/2019 01:30,14.8615,-1.654,14.95325711,0.3415,-0.404,0.528997401,14.52,-1.25,14.57370577,14.0415,-2.174,14.20880003,0.3415,-0.404,0.528997401,13.7,-1.77,13.81386622
07/04/2019 02:00,15.372,-1.6525,15.46056727,0.342,-0.4025,0.528176344,15.03,-1.25,15.0818898,14.452,-2.1725,14.61437854,0.342,-0.4025,0.528176344,14.11,-1.77,14.22058367
07/04/2019 02:30,15.162,-1.6805,15.25484593,0.342,-0.4305,0.549812923,14.82,-1.25,14.8726225,14.172,-2.2005,14.34181942,0.342,-0.4305,0.549812923,13.83,-1.77,13.9428046
07/04/2019 03:00,14.8115,-1.7325,14.91248096,0.3415,-0.3925,0.52026772,14.47,-1.34,14.53191316,13.7715,-2.2425,13.95288567,0.3415,-0.3925,0.52026772,13.43,-1.85,13.55682116
07/04/2019 03:30,14.322,-1.7605,14.4297971,0.342,-0.4205,0.54201868,13.98,-1.34,14.04407348,13.262,-2.2705,13.45495501,0.342,-0.4205,0.54201868,12.92,-1.85,13.05177766
07/04/2019 04:00,14.112,-1.7565,14.22089435,0.342,-0.4165,0.538921376,13.77,-1.34,13.83504608,13.062,-2.2665,13.25718169,0.342,-0.4165,0.538921376,12.72,-1.85,12.85382822
07/04/2019 04:30,13.882,-1.761,13.99324998,0.342,-0.421,0.542406674,13.54,-1.34,13.60614567,12.952,-2.171,13.13268994,0.342,-0.421,0.542406674,12.61,-1.75,12.73085229
07/04/2019 05:00,13.652,-1.7505,13.76376962,0.342,-0.4105,0.534297904,13.31,-1.34,13.37728298,12.722,-2.1605,12.90414833,0.342,-0.4105,0.534297904,12.38,-1.75,12.50307562
07/04/2019 05:30,13.4325,-1.8795,13.56335418,0.3425,-0.4295,0.549341879,13.09,-1.45,13.17006454,12.5625,-2.1795,12.75016182,0.3425,-0.4295,0.549341879,12.22,-1.75,12.34467092
07/04/2019 06:00,13.1155,-5.386,14.17834039,0.3455,-0.466,0.580108826,12.77,-4.92,13.68500274,12.8255,1.254,12.88665846,0.3455,-0.466,0.580108826,12.48,1.72,12.59796809
07/04/2019 06:30,13.412,-5.221,14.39237941,0.342,-0.601,0.691494758,13.07,-4.62,13.8625142,13.222,1.349,13.290639,0.342,-0.601,0.691494758,12.88,1.95,13.02677627
07/04/2019 07:00,13.7835,-5.1185,14.70319402,0.3435,-0.5685,0.664217208,13.44,-4.55,14.18929526,13.5435,1.4915,13.62537943,0.3435,-0.5685,0.664217208,13.2,2.06,13.35977545
07/04/2019 07:30,14.1425,-5.0895,15.03041305,0.3425,-0.4095,0.533850635,13.8,-4.68,14.5719731,13.8925,1.5405,13.97764989,0.3425,-0.4095,0.533850635,13.55,1.95,13.68959459
07/04/2019 08:00,14.8485,-3.684,15.29868649,0.3685,-0.484,0.608315913,14.48,-3.2,14.82937625,14.3985,0.146,14.3992402,0.3685,-0.484,0.608315913,14.03,0.63,14.04413757
07/04/2019 08:30,16.326,-1.2955,16.37731957,0.386,-0.4855,0.620246927,15.94,-0.81,15.96056703,15.336,-1.6555,15.42509566,0.386,-0.4855,0.620246927,14.95,-1.17,14.99571272
07/04/2019 09:00,17.0565,-1.1385,17.0944545,0.3665,-0.4585,0.586979131,16.69,-0.68,16.70384686,16.0265,-1.4985,16.09640346,0.3665,-0.4585,0.586979131,15.66,-1.04,15.69449585
07/04/2019 09:30,18.082,-1.1405,18.11793212,0.342,-0.4605,0.573606355,17.74,-0.68,17.75302791,17.072,-1.4105,17.13016912,0.342,-0.4605,0.573606355,16.73,-0.95,16.7569508
07/04/2019 10:00,18.6535,-3.9565,19.06848066,0.3435,-0.4465,0.563342258,18.31,-3.51,18.64339561,17.7135,0.0735,17.71365249,0.3435,-0.4465,0.563342258,17.37,0.52,17.37778179
07/04/2019 10:30,19.192,-3.8235,19.56915982,0.352,-0.4735,0.590005297,18.84,-3.35,19.13551933,18.612,2.5265,18.78269806,0.352,-0.4735,0.590005297,18.26,3,18.50479938
07/04/2019 11:00,20.0815,-3.467,20.37858511,0.3815,-0.477,0.610795588,19.7,-2.99,19.92561417,18.8815,2.583,19.05735898,0.3815,-0.477,0.610795588,18.5,3.06,18.75136262
07/04/2019 11:30,20.3545,0.234,20.35584501,0.3845,-0.436,0.581322845,19.97,0.67,19.9812362,19.0145,-0.436,19.01949805,0.3845,-0.436,0.581322845,18.63,0,18.63
07/04/2019 12:00,20.419,0.2765,20.420872,0.369,-0.3935,0.539447171,20.05,0.67,20.06119139,19.089,-0.3935,19.09305537,0.369,-0.3935,0.539447171,18.72,0,18.72
07/04/2019 12:30,20.531,0.291,20.53306217,0.361,-0.379,0.523413794,20.17,0.67,20.18112484,19.181,-0.379,19.18474399,0.361,-0.379,0.523413794,18.82,0,18.82
07/04/2019 13:00,20.372,0.293,20.37410693,0.362,-0.377,0.522659545,20.01,0.67,20.02121375,18.972,-1.057,19.00142187,0.362,-0.377,0.522659545,18.61,-0.68,18.62241928
07/04/2019 13:30,20.2135,-0.433,20.21813719,0.4135,-0.433,0.598724686,19.8,0,19.8,18.8835,-1.113,18.91627186,0.4135,-0.433,0.598724686,18.47,-0.68,18.48251336
07/04/2019 14:00,19.737,-3.939,20.12622394,0.327,-0.489,0.588260147,19.41,-3.45,19.71422329,18.557,2.491,18.72344333,0.327,-0.489,0.588260147,18.23,2.98,18.47195983
07/04/2019 14:30,19.2505,-3.8095,19.6238131,0.1305,-0.4395,0.458465375,19.12,-3.37,19.41471864,18.7505,2.5905,18.92860112,0.1305,-0.4395,0.458465375,18.62,3.03,18.86492248
07/04/2019 15:00,19.2825,-3.9015,19.67324347,0.0625,-0.4315,0.436002867,19.22,-3.47,19.53072707,18.6825,2.5485,18.85552064,0.0625,-0.4315,0.436002867,18.62,2.98,18.85695628
07/04/2019 15:30,18.9745,-4.028,19.3973306,0.0745,-0.408,0.414746007,18.9,-3.62,19.24355477,18.0345,1.152,18.07125602,0.0745,-0.408,0.414746007,17.96,1.56,18.02762325
07/04/2019 16:00,19.102,-0.4325,19.10689562,0.072,-0.4325,0.438452107,19.03,0,19.03,17.852,-1.3125,17.90018325,0.072,-0.4325,0.438452107,17.78,-0.88,17.80176396
07/04/2019 16:30,19.358,-0.408,19.36229914,0.018,-0.408,0.408396866,19.34,0,19.34,18.178,-1.288,18.22357341,0.018,-0.408,0.408396866,18.16,-0.88,18.18130908
07/04/2019 17:00,19.1695,-0.3995,19.17366242,0.0095,-0.3995,0.399612938,19.16,0,19.16,18.1695,-1.2795,18.21449561,0.0095,-0.3995,0.399612938,18.16,-0.88,18.18130908
07/04/2019 17:30,19.284,-0.404,19.28823144,0.004,-0.404,0.404019801,19.28,0,19.28,18.354,-1.284,18.3988579,0.004,-0.404,0.404019801,18.35,-0.88,18.3710887
07/04/2019 18:00,19.284,-0.407,19.28829451,0.004,-0.407,0.407019656,19.28,0,19.28,18.424,-1.347,18.47317474,0.004,-0.407,0.407019656,18.42,-0.94,18.4439692
07/04/2019 18:30,19.06,-0.4,19.06419681,0.02,-0.4,0.400499688,19.04,0,19.04,18.24,-1.39,18.2928866,0.02,-0.4,0.400499688,18.22,-0.99,18.24687645
07/04/2019 19:00,19.1815,-0.4005,19.18568066,0.0315,-0.4005,0.401736854,19.15,0,19.15,18.3215,-1.3905,18.37418985,0.0315,-0.4005,0.401736854,18.29,-0.99,18.31677373
07/04/2019 19:30,19.3415,-0.4455,19.34663,0.0515,-0.4455,0.448466833,19.29,0,19.29,18.5215,-1.2255,18.56199915,0.0515,-0.4455,0.448466833,18.47,-0.78,18.48646261
07/04/2019 20:00,19.652,-0.4095,19.65626603,0.002,-0.4095,0.409504884,19.65,0,19.65,18.832,-1.1895,18.86952925,0.002,-0.4095,0.409504884,18.83,-0.78,18.84614815
07/04/2019 20:30,19.89,-3.8805,20.26500383,0,-0.3705,0.3705,19.89,-3.51,20.19733151,19.74,2.1895,19.86105511,0,-0.3705,0.3705,19.74,2.56,19.90530583
07/04/2019 21:00,19.71,-4.116,20.13518205,0,-0.366,0.366,19.71,-3.75,20.06356399,19.53,2.264,19.66078829,0,-0.366,0.366,19.53,2.63,19.70628834
07/04/2019 21:30,19.12,-4.2575,19.58827982,0,-0.3975,0.3975,19.12,-3.86,19.50574274,18.95,2.1525,19.0718577,0,-0.3975,0.3975,18.95,2.55,19.12080019
07/04/2019 22:00,18.073,-4.387,18.59782509,0.063,-0.377,0.382227681,18.01,-4.01,18.45102165,17.953,2.103,18.07575221,0.063,-0.377,0.382227681,17.89,2.48,18.06107693
07/04/2019 22:30,17.13,-4.6095,17.73934582,0.22,-0.3895,0.447336842,16.91,-4.22,17.42861153,16.98,1.9105,17.08714166,0.22,-0.3895,0.447336842,16.76,2.3,16.91708013
07/04/2019 23:00,16.44,-1.284,16.49006537,0.26,-0.384,0.463741307,16.18,-0.9,16.20501157,15.64,-1.824,15.74600191,0.26,-0.384,0.463741307,15.38,-1.44,15.44726513
07/04/2019 23:30,15.608,-1.278,15.66023461,0.318,-0.378,0.493971659,15.29,-0.9,15.316465,14.838,-1.818,14.94895876,0.318,-0.378,0.493971659,14.52,-1.44,14.59123024
08/04/2019 00:00,14.7925,-1.5875,14.87743972,0.3425,-0.3875,0.517167768,14.45,-1.2,14.49974138,14.0125,-1.9075,14.14173654,0.3425,-0.3875,0.517167768,13.67,-1.52,13.75424662
08/04/2019 00:30,14.2225,-1.743,14.32890628,0.3425,-0.403,0.52888113,13.88,-1.34,13.94453298,13.4825,-2.013,13.63194686,0.3425,-0.403,0.52888113,13.14,-1.61,13.2382665
08/04/2019 01:00,14.0825,-1.6995,14.18467858,0.3425,-0.3595,0.49653449,13.74,-1.34,13.80518743,13.3825,-1.9695,13.52664912,0.3425,-0.3595,0.49653449,13.04,-1.61,13.13901442
08/04/2019 01:30,14.2325,-1.681,14.33142761,0.3425,-0.341,0.483308649,13.89,-1.34,13.95448673,13.5025,-1.951,13.6427236,0.3425,-0.341,0.483308649,13.16,-1.61,13.25811827
08/04/2019 02:00,14.4425,-1.74,14.54693804,0.3425,-0.4,0.526598756,14.1,-1.34,14.16353063,13.6625,-2.07,13.81842271,0.3425,-0.4,0.526598756,13.32,-1.67,13.42428024
08/04/2019 02:30,14.332,-1.9255,14.46076672,0.342,-0.3855,0.515338966,13.99,-1.54,14.07450532,13.552,-2.1955,13.72868982,0.342,-0.3855,0.515338966,13.21,-1.81,13.33342417
08/04/2019 03:00,13.982,-1.9365,14.11546514,0.342,-0.3965,0.52361842,13.64,-1.54,13.72666019,13.202,-2.2065,13.38512033,0.342,-0.3965,0.52361842,12.86,-1.81,12.98675094
08/04/2019 03:30,13.6525,-1.9315,13.78845345,0.3425,-0.3915,0.520171606,13.31,-1.54,13.39879472,12.8625,-2.2015,13.04954055,0.3425,-0.3915,0.520171606,12.52,-1.81,12.6501581
08/04/2019 04:00,13.4625,-1.803,13.58269912,0.3425,-0.383,0.513804681,13.12,-1.42,13.19662078,12.7725,-2.323,12.98202932,0.3425,-0.383,0.513804681,12.43,-1.94,12.58048091
08/04/2019 04:30,13.3725,-1.816,13.49524406,0.3425,-0.396,0.523566853,13.03,-1.42,13.10714691,12.6625,-2.336,12.87617188,0.3425,-0.396,0.523566853,12.32,-1.94,12.47180821
08/04/2019 05:00,13.3725,-1.81,13.49443797,0.3425,-0.39,0.519043592,13.03,-1.42,13.10714691,12.6625,-2.33,12.87508471,0.3425,-0.39,0.519043592,12.32,-1.94,12.47180821
08/04/2019 05:30,13.622,-1.7685,13.7363196,0.342,-0.4085,0.532762846,13.28,-1.36,13.34945692,12.882,-2.2885,13.08369811,0.342,-0.4085,0.532762846,12.54,-1.88,12.68014196
08/04/2019 06:00,14.0125,-1.681,14.11296982,0.3425,-0.411,0.535002103,13.67,-1.27,13.7288674,13.2825,-2.211,13.46526373,0.3425,-0.411,0.535002103,12.94,-1.8,13.06459337
08/04/2019 06:30,15.5125,-1.376,15.57340786,0.3425,-0.556,0.653025459,15.17,-0.82,15.192146,14.8125,-1.656,14.90478085,0.3425,-0.556,0.653025459,14.47,-1.1,14.51175041
08/04/2019 07:00,16.8525,-0.591,16.8628597,0.3425,-0.591,0.683071922,16.51,0,16.51,16.2325,-1.351,16.28862355,0.3425,-0.591,0.683071922,15.89,-0.76,15.90816457
08/04/2019 07:30,18.362,-0.471,18.36803977,0.342,-0.471,0.582069583,18.02,0,18.02,17.702,-1.231,17.74475035,0.342,-0.471,0.582069583,17.36,-0.76,17.37662798
08/04/2019 08:00,19.7625,0.1425,19.76301375,0.3425,-0.5275,0.628937596,19.42,0.67,19.43155424,19.0825,-0.5275,19.08978948,0.3425,-0.5275,0.628937596,18.74,0,18.74
08/04/2019 08:30,20.8925,-2.024,20.99031044,0.3425,-0.534,0.634399125,20.55,-1.49,20.60394622,20.6725,3.196,20.91809437,0.3425,-0.534,0.634399125,20.33,3.73,20.66934445
08/04/2019 09:00,21.852,-0.095,21.8522065,0.342,-0.615,0.703696668,21.51,0.52,21.51628453,21.282,1.055,21.3081334,0.342,-0.615,0.703696668,20.94,1.67,21.00648709
08/04/2019 09:30,22.882,0.8715,22.89859027,0.342,-0.6885,0.768762805,22.54,1.56,22.59391954,22.102,-0.0185,22.10200774,0.342,-0.6885,0.768762805,21.76,0.67,21.77031235
08/04/2019 10:00,23.1775,0.975,23.19799843,0.0375,-0.685,0.686025692,23.14,1.66,23.19946551,22.3675,0.045,22.36754527,0.0375,-0.685,0.686025692,22.33,0.73,22.34192919
08/04/2019 10:30,23.148,0.807,23.1620628,0.008,-0.583,0.583054886,23.14,1.39,23.18171046,22.338,0.087,22.33816942,0.008,-0.583,0.583054886,22.33,0.67,22.34004924
08/04/2019 11:00,23.14,1.0875,23.16554028,0,-0.6525,0.6525,23.14,1.74,23.20532697,22.17,0.1575,22.17055945,0,-0.6525,0.6525,22.17,0.81,22.18479209
08/04/2019 11:30,23.1955,1.266,23.23002317,0.0555,-0.684,0.686247951,23.14,1.95,23.22201757,22.2255,0.296,22.22747098,0.0555,-0.684,0.686247951,22.17,0.98,22.19164933
08/04/2019 12:00,23.6405,1.27,23.67458849,0.0505,-0.78,0.781633066,23.59,2.05,23.67890622,22.6305,0.28,22.63223211,0.0505,-0.78,0.781633066,22.58,1.06,22.60486673
08/04/2019 12:30,23.033,1.2095,23.06473454,0.203,-0.7405,0.767821105,22.83,1.95,22.91312724,21.783,0.3195,21.78534299,0.203,-0.7405,0.767821105,21.58,1.06,21.60601768
08/04/2019 13:00,22.6165,1.02,22.63948922,0.3365,-0.65,0.731937327,22.28,1.67,22.34249986,21.2865,0.33,21.28905781,0.3365,-0.65,0.731937327,20.95,0.98,20.97290872
08/04/2019 13:30,22.2435,0.7555,22.25632657,0.3735,-0.5145,0.635777084,21.87,1.27,21.90684368,21.0135,0.1655,21.01415172,0.3735,-0.5145,0.635777084,20.64,0.68,20.65119851
08/04/2019 14:00,22.422,1.004,22.44446702,1.812,-0.796,1.979131122,20.61,1.8,20.6884533,21.462,0.264,21.46362365,1.812,-0.796,1.979131122,19.65,1.06,19.67856956
08/04/2019 14:30,22.2455,1.108,22.27307644,0.4155,-0.692,0.807158132,21.83,1.8,21.90408409,21.0355,0.368,21.03871869,0.4155,-0.692,0.807158132,20.62,1.06,20.64722742
08/04/2019 15:00,21.697,0.7885,21.71132288,0.397,-0.6215,0.737476271,21.3,1.41,21.346618,20.427,0.1185,20.42734371,0.397,-0.6215,0.737476271,20.03,0.74,20.04366483
08/04/2019 15:30,21.6705,0.807,21.68552096,0.3705,-0.603,0.707728232,21.3,1.41,21.346618,20.5305,0.137,20.5309571,0.3705,-0.603,0.707728232,20.16,0.74,20.17357678
08/04/2019 16:00,21.6925,0.798,21.70717301,0.3925,-0.492,0.629380847,21.3,1.29,21.33902763,20.6625,0.248,20.66398825,0.3925,-0.492,0.629380847,20.27,0.74,20.28350315
08/04/2019 16:30,21.748,0.5365,21.75461644,0.358,-0.4535,0.57777699,21.39,0.99,21.41289798,20.828,0.2165,20.82912519,0.358,-0.4535,0.57777699,20.47,0.67,20.48096189
08/04/2019 17:00,21.675,0.38,21.67833077,0.365,-0.44,0.571686103,21.31,0.82,21.32577079,20.745,-0.44,20.74966566,0.365,-0.44,0.571686103,20.38,0,20.38
08/04/2019 17:30,21.7575,0.5735,21.76505705,0.3475,-0.4665,0.581703103,21.41,1.04,21.43524434,20.7975,-0.4665,20.80273128,0.3475,-0.4665,0.581703103,20.45,0,20.45
08/04/2019 18:00,21.506,0.433,21.51035855,0.346,-0.447,0.565265424,21.16,0.88,21.17829077,20.626,-0.447,20.63084305,0.346,-0.447,0.565265424,20.28,0,20.28
08/04/2019 18:30,21.0105,0.1915,21.01137269,0.3405,-0.4885,0.595459906,20.67,0.68,20.68118227,20.2505,-0.4885,20.25639115,0.3405,-0.4885,0.595459906,19.91,0,19.91
08/04/2019 19:00,21.1065,0.16,21.10710644,0.3365,-0.52,0.619380537,20.77,0.68,20.78112846,20.4365,-0.52,20.44311454,0.3365,-0.52,0.619380537,20.1,0,20.1
08/04/2019 19:30,21.045,0.1985,21.04593612,0.335,-0.4815,0.586572459,20.71,0.68,20.72116068,20.435,-0.4815,20.44067189,0.335,-0.4815,0.586572459,20.1,0,20.1
08/04/2019 20:00,21.0425,0.262,21.04413102,0.3325,-0.478,0.582271629,20.71,0.74,20.72321645,20.4325,-0.478,20.43809043,0.3325,-0.478,0.582271629,20.1,0,20.1
08/04/2019 20:30,21.31,0.2675,21.31167887,0.33,-0.4125,0.52825775,20.98,0.68,20.99101713,20.75,-1.0925,20.77874049,0.33,-0.4125,0.52825775,20.42,-0.68,20.4313191
08/04/2019 21:00,21.0205,-0.4175,21.02464569,0.3305,-0.4175,0.532481455,20.69,0,20.69,20.4205,-1.0975,20.44997131,0.3305,-0.4175,0.532481455,20.09,-0.68,20.10150492
08/04/2019 21:30,20.231,-0.4365,20.23570837,0.331,-0.4365,0.547807676,19.9,0,19.9,19.611,-1.1865,19.64685988,0.331,-0.4365,0.547807676,19.28,-0.75,19.29458214
08/04/2019 22:00,19.1705,-4.0465,19.59291281,0.3305,-0.4165,0.531697752,18.84,-3.63,19.1865187,18.5605,-1.1665,18.59712027,0.3305,-0.4165,0.531697752,18.23,-0.75,18.24542134
08/04/2019 22:30,17.651,-1.361,17.70339295,0.331,-0.331,0.468104689,17.32,-1.03,17.35059941,17.151,-1.241,17.19583909,0.331,-0.331,0.468104689,16.82,-0.91,16.84459854
08/04/2019 23:00,16.811,-1.0455,16.84347919,0.331,-0.3655,0.493103691,16.48,-0.68,16.49402316,16.321,-1.5755,16.39686681,0.331,-0.3655,0.493103691,15.99,-1.21,16.03571639
08/04/2019 23:30,15.9405,-1.0835,15.97728114,0.3305,-0.4035,0.521576936,15.61,-0.68,15.624804,15.5105,-1.6935,15.60267773,0.3305,-0.4035,0.521576936,15.18,-1.29,15.23471365
09/04/2019 00:00,15.181,-2.0415,15.31765267,0.331,-0.4315,0.543832005,14.85,-1.61,14.93702112,14.881,-0.8115,14.90311019,0.331,-0.4315,0.543832005,14.55,-0.38,14.55496135
09/04/2019 00:30,14.4815,-4.0085,15.02604121,0.3315,-0.4185,0.533886224,14.15,-3.59,14.59830812,14.4815,1.1315,14.52563715,0.3315,-0.4185,0.533886224,14.15,1.55,14.23464085
09/04/2019 01:00,14.291,-1.254,14.34591221,0.331,-0.394,0.514584298,13.96,-0.86,13.98646489,13.821,-1.744,13.93059859,0.331,-0.394,0.514584298,13.49,-1.35,13.55738175
09/04/2019 01:30,14.4805,-1.2385,14.53336721,0.3305,-0.3785,0.502486318,14.15,-0.86,14.17611019,13.9605,-1.7285,14.06709894,0.3305,-0.3785,0.502486318,13.63,-1.35,13.69669303
09/04/2019 02:00,14.8115,-1.3835,14.87597407,0.3315,-0.3835,0.50691666,14.48,-1,14.51448931,14.2715,-1.8835,14.39525215,0.3315,-0.3835,0.50691666,13.94,-1.5,14.02047075
09/04/2019 02:30,14.431,-1.303,14.48970566,0.331,-0.383,0.506211418,14.1,-0.92,14.12998231,13.901,-1.803,14.0174395,0.331,-0.383,0.506211418,13.57,-1.42,13.64409396
09/04/2019 03:00,14.14,-1.3225,14.20171138,0.33,-0.4025,0.520486551,13.81,-0.92,13.84061054,13.6,-1.8225,13.72157084,0.33,-0.4025,0.520486551,13.27,-1.42,13.34575963
09/04/2019 03:30,13.8305,-1.573,13.91966448,0.3305,-0.403,0.521190224,13.5,-1.17,13.55060515,13.3105,-1.993,13.45888031,0.3305,-0.403,0.521190224,12.98,-1.59,13.07702183
09/04/2019 04:00,13.8295,-1.751,13.9399093,0.3295,-0.411,0.526774382,13.5,-1.34,13.5663407,13.3095,-1.901,13.44457479,0.3295,-0.411,0.526774382,12.98,-1.49,13.06524014
09/04/2019 04:30,13.83,-1.704,13.93457986,0.33,-0.434,0.545211885,13.5,-1.27,13.55960545,13.23,-1.834,13.35651362,0.33,-0.434,0.545211885,12.9,-1.4,12.97574661
09/04/2019 05:00,13.83,-1.716,13.93605238,0.33,-0.446,0.55481168,13.5,-1.27,13.55960545,13.23,-1.846,13.35816664,0.33,-0.446,0.55481168,12.9,-1.4,12.97574661
09/04/2019 05:30,13.94,-1.7115,14.04467274,0.33,-0.4415,0.551200735,13.61,-1.27,13.6691258,13.31,-1.8415,13.43678616,0.33,-0.4415,0.551200735,12.98,-1.4,13.05528246
09/04/2019 06:00,14.1105,-1.45,14.18480561,0.3305,-0.39,0.511204705,13.78,-1.06,13.8207091,13.4805,-1.88,13.61096177,0.3305,-0.39,0.511204705,13.15,-1.49,13.23414523
09/04/2019 06:30,15.5295,-1.1705,15.57354939,0.3295,-0.4105,0.526384365,15.2,-0.76,15.21898814,14.8495,-1.5905,14.93443472,0.3295,-0.4105,0.526384365,14.52,-1.18,14.56786875
09/04/2019 07:00,16.78,-2.291,16.9356748,0.33,-0.451,0.558838975,16.45,-1.84,16.5525859,16.12,-1.001,16.15104953,0.33,-0.451,0.558838975,15.79,-0.55,15.79957594
09/04/2019 07:30,18.6285,0.333,18.63147609,0.3285,-0.437,0.546700329,18.3,0.77,18.31619229,17.8585,-0.987,17.88575386,0.3285,-0.437,0.546700329,17.53,-0.55,17.53862594
09/04/2019 08:00,20.3585,-0.861,20.37669854,0.3285,-0.441,0.549902946,20.03,-0.42,20.03440291,19.8185,3.239,20.08143579,0.3285,-0.441,0.549902946,19.49,3.68,19.83437672
09/04/2019 08:30,21.538,0.826,21.55383307,0.328,-0.544,0.635232241,21.21,1.37,21.25419959,20.728,0.156,20.72858702,0.328,-0.544,0.635232241,20.4,0.7,20.41200627
09/04/2019 09:00,21.939,1.0445,21.96384987,0.329,-0.5755,0.662903651,21.61,1.62,21.67063682,21.069,0.3045,21.07120028,0.329,-0.5755,0.662903651,20.74,0.88,20.75866084
09/04/2019 09:30,22.44,1.104,22.46714081,0.33,-0.576,0.663834317,22.11,1.68,22.17373446,21.6,0.394,21.60359313,0.33,-0.576,0.663834317,21.27,0.97,21.29210652
09/04/2019 10:00,22.311,1.065,22.33640405,0.331,-0.615,0.698416781,21.98,1.68,22.04411032,21.461,0.355,21.46393594,0.331,-0.615,0.698416781,21.13,0.97,21.15225284
09/04/2019 10:30,21.829,0.7905,21.84330861,0.329,-0.4695,0.57329857,21.5,1.26,21.53688928,21.049,0.2105,21.05005252,0.329,-0.4695,0.57329857,20.72,0.68,20.7311553
09/04/2019 11:00,22.5105,1.0965,22.53718976,0.3305,-0.5835,0.670598613,22.18,1.68,22.24353389,21.6405,0.3565,21.64343625,0.3305,-0.5835,0.670598613,21.31,0.94,21.33072198
09/04/2019 11:30,22.6635,1.229,22.69679874,0.3335,-0.611,0.696091409,22.33,1.84,22.40568008,21.6435,0.459,21.64836653,0.3335,-0.611,0.696091409,21.31,1.07,21.33684606
09/04/2019 12:00,22.8555,1.2285,22.88849258,0.3355,-0.6115,0.697490143,22.52,1.84,22.5950437,21.7755,0.4585,21.7803265,0.3355,-0.6115,0.697490143,21.44,1.07,21.46668349
09/04/2019 12:30,22.4015,1.249,22.4362921,0.3315,-0.591,0.677623236,22.07,1.84,22.14656858,21.5815,0.479,21.58681503,0.3315,-0.591,0.677623236,21.25,1.07,21.27692177
09/04/2019 13:00,22.6295,1.2585,22.66446762,0.3295,-0.5215,0.616873164,22.3,1.78,22.37092756,21.7595,0.4985,21.76520945,0.3295,-0.5215,0.616873164,21.43,1.02,21.45426065
09/04/2019 13:30,22.6295,0.9515,22.64949497,0.3295,-0.4285,0.540539083,22.3,1.38,22.34265875,21.6695,0.2615,21.67107779,0.3295,-0.4285,0.540539083,21.34,0.69,21.35115219
09/04/2019 14:00,23.104,1.03,23.12694783,0.334,-0.56,0.652039876,22.77,1.59,22.82544633,22.034,0.37,22.03710634,0.334,-0.56,0.652039876,21.7,0.93,21.71991943
09/04/2019 14:30,23.0185,0.875,23.03512464,0.3285,-0.575,0.662221451,22.69,1.45,22.73628378,22.0885,0.185,22.08927471,0.3285,-0.575,0.662221451,21.76,0.76,21.77326801
09/04/2019 15:00,22.7065,0.8295,22.72164634,0.3365,-0.5705,0.662346209,22.37,1.4,22.41376586,21.8865,0.1395,21.88694457,0.3365,-0.5705,0.662346209,21.55,0.71,21.56169288
09/04/2019 15:30,22.57,0.733,22.58189959,0.33,-0.597,0.682135617,22.24,1.33,22.27973294,21.77,0.113,21.77029327,0.33,-0.597,0.682135617,21.44,0.71,21.45175284
09/04/2019 16:00,23.341,0.7955,23.35455205,0.331,-0.6245,0.70679647,23.01,1.42,23.05377409,22.501,0.0855,22.50116244,0.331,-0.6245,0.70679647,22.17,0.71,22.18136605
09/04/2019 16:30,23.9105,0.8095,23.92419906,0.3305,-0.6105,0.694219346,23.58,1.42,23.62271788,23.1205,0.0995,23.1207141,0.3305,-0.6105,0.694219346,22.79,0.71,22.80105699
09/04/2019 17:00,24.1395,0.7995,24.15273609,0.3295,-0.4705,0.574404474,23.81,1.27,23.84384617,23.4295,0.2395,23.43072407,0.3295,-0.4705,0.574404474,23.1,0.71,23.11090868
09/04/2019 17:30,24.0495,0.8,24.06280221,0.3295,-0.47,0.573994991,23.72,1.27,23.7539744,23.4295,0.24,23.43072919,0.3295,-0.47,0.573994991,23.1,0.71,23.11090868
09/04/2019 18:00,23.7485,0.7205,23.75942702,0.3285,-0.4295,0.540724052,23.42,1.15,23.44821742,23.0985,0.2805,23.10020308,0.3285,-0.4295,0.540724052,22.77,0.71,22.7810667
09/04/2019 18:30,23.12,0.4265,23.12393354,0.33,-0.4135,0.529038987,22.79,0.84,22.80547522,22.44,-0.4135,22.44380944,0.33,-0.4135,0.529038987,22.11,0,22.11
09/04/2019 19:00,22.89,0.513,22.89574784,0.33,-0.447,0.555615875,22.56,0.96,22.58041629,22.23,0.633,22.23901052,0.33,-0.447,0.555615875,21.9,1.08,21.92661397
09/04/2019 19:30,22.889,0.5895,22.89658995,0.329,-0.4705,0.574117802,22.56,1.06,22.58488875,22.289,-0.4705,22.29396536,0.329,-0.4705,0.574117802,21.96,0,21.96
09/04/2019 20:00,22.8885,0.606,22.89652088,0.3285,-0.454,0.560382236,22.56,1.06,22.58488875,22.2885,-0.454,22.29312334,0.3285,-0.454,0.560382236,21.96,0,21.96
09/04/2019 20:30,22.768,0.435,22.77215512,0.328,-0.445,0.552819139,22.44,0.88,22.45724827,22.208,-0.445,22.21245797,0.328,-0.445,0.552819139,21.88,0,21.88
09/04/2019 21:00,22.0475,0.231,22.0487101,0.3275,-0.439,0.547701789,21.72,0.67,21.73033134,21.4075,-0.439,21.41200078,0.3275,-0.439,0.547701789,21.08,0,21.08
09/04/2019 21:30,20.827,-2.9725,21.03805327,0.327,-0.4325,0.542204067,20.5,-2.54,20.65675676,20.487,2.5675,20.64725709,0.327,-0.4325,0.542204067,20.16,3,20.38199205
09/04/2019 22:00,19.717,-3.965,20.11172081,0.327,-0.435,0.544200331,19.39,-3.53,19.70870366,19.737,2.495,19.89407434,0.327,-0.435,0.544200331,19.41,2.93,19.62990066
09/04/2019 22:30,18.4575,-4.248,18.94003195,0.3275,-0.428,0.538925088,18.13,-3.82,18.5280679,18.3775,2.242,18.51375354,0.3275,-0.428,0.538925088,18.05,2.67,18.24640787
09/04/2019 23:00,17.4975,-3.0675,17.76434807,0.3275,-0.4175,0.530624632,17.17,-2.65,17.3732956,17.1275,0.2925,17.12999745,0.3275,-0.4175,0.530624632,16.8,0.71,16.81499628
09/04/2019 23:30,16.637,-1.14,16.67601178,0.327,-0.43,0.540211995,16.31,-0.71,16.3254464,16.027,-1.66,16.1127381,0.327,-0.43,0.540211995,15.7,-1.23,15.74810782
10/04/2019 00:00,15.8265,-1.133,15.86700322,0.3265,-0.423,0.534351242,15.5,-0.71,15.51625277,15.2365,-1.733,15.33473903,0.3265,-0.423,0.534351242,14.91,-1.31,14.96743799
10/04/2019 00:30,14.956,-1.2615,15.00910784,0.326,-0.4015,0.517182995,14.63,-0.86,14.65525503,14.396,-1.8415,14.51330211,0.326,-0.4015,0.517182995,14.07,-1.44,14.14349674
10/04/2019 01:00,14.896,-1.251,14.94843861,0.326,-0.451,0.556486298,14.57,-0.8,14.59194641,14.316,-1.591,14.40413611,0.326,-0.451,0.556486298,13.99,-1.14,14.03637061
10/04/2019 01:30,15.0455,-1.26,15.09816778,0.3255,-0.46,0.563515971,14.72,-0.8,14.7417231,14.4455,-1.69,14.5440218,0.3255,-0.46,0.563515971,14.12,-1.23,14.1734717
10/04/2019 02:00,15.1355,-1.3175,15.192734,0.3255,-0.4375,0.545304044,14.81,-0.88,14.83612146,14.4455,-1.9175,14.57220905,0.3255,-0.4375,0.545304044,14.12,-1.48,14.19735187
10/04/2019 02:30,15.1355,-1.3325,15.19404214,0.3255,-0.4525,0.557410531,14.81,-0.88,14.83612146,14.4455,-1.8725,14.56635598,0.3255,-0.4525,0.557410531,14.12,-1.42,14.19122264
10/04/2019 03:00,14.6955,-1.313,14.75403976,0.3255,-0.433,0.541700332,14.37,-0.88,14.39691981,14.0055,-1.853,14.12754895,0.3255,-0.433,0.541700332,13.68,-1.42,13.75350137
10/04/2019 03:30,14.2055,-1.561,14.29100946,0.3255,-0.401,0.51647967,13.88,-1.16,13.92838828,13.5055,-2.071,13.66336603,0.3255,-0.401,0.51647967,13.18,-1.67,13.28537918
10/04/2019 04:00,14.2055,-1.567,14.29166608,0.3255,-0.407,0.521151849,13.88,-1.16,13.92838828,13.6155,-2.077,13.77300872,0.3255,-0.407,0.521151849,13.29,-1.67,13.3945138
10/04/2019 04:30,13.965,-1.66,14.06331487,0.325,-0.39,0.507666229,13.64,-1.27,13.69899631,13.325,-2.17,13.50053795,0.325,-0.39,0.507666229,13,-1.78,13.12129567
10/04/2019 05:00,13.9655,-1.6585,14.0636344,0.3255,-0.3885,0.506835772,13.64,-1.27,13.69899631,13.2655,-2.1685,13.44157292,0.3255,-0.3885,0.506835772,12.94,-1.78,13.06185285
10/04/2019 05:30,14.165,-2.0555,14.31336107,0.325,-0.4355,0.543401555,13.84,-1.62,13.93448959,13.585,-1.7855,13.70183328,0.325,-0.4355,0.543401555,13.26,-1.35,13.32854456
10/04/2019 06:00,14.615,-1.708,14.7144653,0.325,-0.448,0.553469963,14.29,-1.26,14.34544178,13.965,-1.988,14.10579204,0.325,-0.448,0.553469963,13.64,-1.54,13.72666019
10/04/2019 06:30,15.5995,-1.324,15.6555861,0.2495,-0.414,0.483369683,15.35,-0.91,15.37695028,15.0095,-1.564,15.09076493,0.2495,-0.414,0.483369683,14.76,-1.15,14.80473235
10/04/2019 07:00,17.1395,-1.1555,17.17840623,0.3195,-0.4655,0.564597644,16.82,-0.69,16.83414685,16.6195,-1.2555,16.66685515,0.3195,-0.4655,0.564597644,16.3,-0.79,16.31913294
10/04/2019 07:30,19.1455,-1.7105,19.221758,0.3255,-0.4805,0.580371002,18.82,-1.23,18.86015111,18.5655,0.0895,18.56571573,0.3255,-0.4805,0.580371002,18.24,0.57,18.24890408
10/04/2019 08:00,20.065,0.232,20.0663412,0.325,-0.438,0.545407187,19.74,0.67,19.75136704,19.465,-1.118,19.49708053,0.325,-0.438,0.545407187,19.14,-0.68,19.15207561
10/04/2019 08:30,21.145,0.3925,21.14864254,0.325,-0.4575,0.561187357,20.82,0.85,20.83734388,20.405,-0.4575,20.41012815,0.325,-0.4575,0.561187357,20.08,0,20.08
10/04/2019 09:00,21.2365,-1.695,21.30403617,0.3265,-0.445,0.551930476,20.91,-1.25,20.94732919,20.9065,3.515,21.19992847,0.3265,-0.445,0.551930476,20.58,3.96,20.95752848
10/04/2019 09:30,21.819,-2.6675,21.98145394,0.329,-0.4575,0.56351331,21.49,-2.21,21.60333771,21.719,3.6425,22.02232429,0.329,-0.4575,0.56351331,21.39,4.1,21.77939623
10/04/2019 10:00,21.874,-2.6945,22.03933316,0.334,-0.4845,0.588469413,21.54,-2.21,21.65307599,21.724,3.6155,22.02280673,0.334,-0.4845,0.588469413,21.39,4.1,21.77939623
10/04/2019 10:30,21.695,-2.8585,21.88250551,0.335,-0.4485,0.559801081,21.36,-2.41,21.49552744,21.505,3.5115,21.78980627,0.335,-0.4485,0.559801081,21.17,3.96,21.53718877
10/04/2019 11:00,21.8345,-2.465,21.97320221,0.3345,-0.475,0.580960627,21.5,-1.99,21.59189894,21.6345,3.885,21.98055539,0.3345,-0.475,0.580960627,21.3,4.36,21.74165587
10/04/2019 11:30,21.9215,-2.447,22.05765108,0.3415,-0.457,0.570500876,21.58,-1.99,21.6715597,21.7115,3.903,22.05952496,0.3415,-0.457,0.570500876,21.37,4.36,21.81023842
10/04/2019 12:00,21.7925,-2.6475,21.95272904,0.3425,-0.4275,0.547779609,21.45,-2.22,21.56457512,21.5425,3.7125,21.86005404,0.3425,-0.4275,0.547779609,21.2,4.14,21.6004537
10/04/2019 12:30,21.9035,-2.626,22.06035331,0.3535,-0.406,0.538329128,21.55,-2.22,21.66404625,21.5535,3.734,21.87455413,0.3535,-0.406,0.538329128,21.2,4.14,21.6004537
10/04/2019 13:00,21.684,-2.654,21.8458136,0.364,-0.434,0.566437993,21.32,-2.22,21.43527,21.294,3.706,21.61408966,0.364,-0.434,0.566437993,20.93,4.14,21.33552202
10/04/2019 13:30,21.569,-2.913,21.76481863,0.359,-0.483,0.601805616,21.21,-2.43,21.34874704,21.199,3.587,21.50032953,0.359,-0.483,0.601805616,20.84,4.07,21.2337114
10/04/2019 14:00,21.8405,-2.6335,21.99869911,0.3605,-0.5035,0.619251564,21.48,-2.13,21.5853492,21.4305,3.8465,21.77296242,0.3605,-0.5035,0.619251564,21.07,4.35,21.51435335
10/04/2019 14:30,21.5495,-2.619,21.70806558,0.3595,-0.489,0.606927714,21.19,-2.13,21.29678379,21.1595,3.861,21.50887634,0.3595,-0.489,0.606927714,20.8,4.35,21.25
10/04/2019 15:00,21.298,-2.6425,21.46130495,0.358,-0.5125,0.62515618,20.94,-2.13,21.04805217,20.978,3.8375,21.32610818,0.358,-0.5125,0.62515618,20.62,4.35,21.07384398
10/04/2019 15:30,21.2195,-2.6585,21.38538759,0.3595,-0.5285,0.639181117,20.86,-2.13,20.96846442,20.9795,3.8215,21.32471061,0.3595,-0.5285,0.639181117,20.62,4.35,21.07384398
10/04/2019 16:00,21.446,-0.196,21.44689563,0.356,-0.466,0.586423055,21.09,0.27,21.09172824,20.736,1.394,20.78280376,0.356,-0.466,0.586423055,20.38,1.86,20.46470132
10/04/2019 16:30,21.541,0.6155,21.54979168,0.341,-0.4645,0.576230206,21.2,1.08,21.22749161,20.721,0.2055,20.722019,0.341,-0.4645,0.576230206,20.38,0.67,20.39101027
10/04/2019 17:00,21.405,0.4445,21.40961479,0.335,-0.4255,0.541548936,21.07,0.87,21.08795391,20.775,-0.4255,20.77935695,0.335,-0.4255,0.541548936,20.44,0,20.44
10/04/2019 17:30,21.315,0.397,21.31869682,0.335,-0.393,0.51640488,20.98,0.79,20.99486842,20.835,-0.393,20.83870615,0.335,-0.393,0.51640488,20.5,0,20.5
10/04/2019 18:00,21.057,0.281,21.05887485,0.327,-0.389,0.508183038,20.73,0.67,20.74082448,20.637,-0.389,20.64066593,0.327,-0.389,0.508183038,20.31,0,20.31
10/04/2019 18:30,20.9655,0.239,20.96686222,0.3255,-0.431,0.540102999,20.64,0.67,20.65087165,20.5755,-0.431,20.58001364,0.3255,-0.431,0.540102999,20.25,0,20.25
10/04/2019 19:00,20.9645,0.216,20.96561271,0.3245,-0.454,0.558046817,20.64,0.67,20.65087165,20.7645,-0.454,20.76946259,0.3245,-0.454,0.558046817,20.44,0,20.44
10/04/2019 19:30,20.904,0.226,20.90522164,0.324,-0.444,0.54964716,20.58,0.67,20.59090333,20.764,-0.444,20.76874652,0.324,-0.444,0.54964716,20.44,0,20.44
10/04/2019 20:00,21.183,0.2425,21.18438801,0.323,-0.4275,0.535803369,20.86,0.67,20.87075705,21.023,-0.4275,21.02734613,0.323,-0.4275,0.535803369,20.7,0,20.7
10/04/2019 20:30,21.402,0.2335,21.40327373,0.322,-0.4365,0.542417044,21.08,0.67,21.09064485,21.282,-0.4365,21.2864759,0.322,-0.4365,0.542417044,20.96,0,20.96
10/04/2019 21:00,21.311,0.2775,21.31280665,0.321,-0.3925,0.507047582,20.99,0.67,21.00069046,21.171,-0.8125,21.18658531,0.321,-0.3925,0.507047582,20.85,-0.42,20.85422979
10/04/2019 21:30,20.941,0.262,20.94263892,0.321,-0.408,0.51913871,20.62,0.67,20.63088219,20.781,-0.408,20.78500481,0.321,-0.408,0.51913871,20.46,0,20.46
10/04/2019 22:00,19.9615,-0.4165,19.9658447,0.3215,-0.4165,0.526150644,19.64,0,19.64,19.7715,-1.0965,19.80188184,0.3215,-0.4165,0.526150644,19.45,-0.68,19.46188326
10/04/2019 22:30,18.3525,-0.3865,18.35656936,0.3225,-0.3865,0.503377095,18.03,0,18.03,18.1225,-1.1965,18.16195525,0.3225,-0.3865,0.503377095,17.8,-0.81,17.81842024
10/04/2019 23:00,17.3025,-1.1435,17.34024505,0.3225,-0.3635,0.48594084,16.98,-0.78,16.99790575,16.9925,-1.2635,17.03940986,0.3225,-0.3635,0.48594084,16.67,-0.9,16.69427746
10/04/2019 23:30,16.3025,-1.2825,16.35286863,0.3225,-0.4025,0.515763996,15.98,-0.88,16.00421195,15.9325,-1.4925,16.00225336,0.3225,-0.4025,0.515763996,15.61,-1.09,15.64800946
11/04/2019 00:00,15.4425,-1.412,15.50691943,0.3225,-0.422,0.53112169,15.12,-0.99,15.15237605,15.0625,-1.582,15.14535012,0.3225,-0.422,0.53112169,14.74,-1.16,14.78557405
11/04/2019 00:30,14.913,-1.48,14.98625934,0.323,-0.43,0.537800149,14.59,-1.05,14.62773393,14.393,-1.59,14.48055762,0.323,-0.43,0.537800149,14.07,-1.16,14.11773707
11/04/2019 01:00,14.832,-1.3175,14.89040061,0.322,-0.4375,0.5432221,14.51,-0.88,14.53666055,14.192,-1.7175,14.29554722,0.322,-0.4375,0.5432221,13.87,-1.28,13.9289375
11/04/2019 01:30,15.0325,-1.325,15.09078133,0.3225,-0.445,0.549573698,14.71,-0.88,14.73629872,14.4025,-1.725,14.50543454,0.3225,-0.445,0.549573698,14.08,-1.28,14.1380621
11/04/2019 02:00,15.1935,-1.4265,15.26031928,0.3235,-0.4165,0.527375104,14.87,-1.01,14.90426114,14.5535,-1.8265,14.66766732,0.3235,-0.4165,0.527375104,14.23,-1.41,14.29968531
11/04/2019 02:30,14.7635,-1.501,14.83960691,0.3235,-0.391,0.507477339,14.44,-1.11,14.4825999,14.1335,-1.891,14.2594426,0.3235,-0.391,0.507477339,13.81,-1.5,13.89122385
11/04/2019 03:00,14.6725,-1.535,14.75257541,0.3225,-0.425,0.533508435,14.35,-1.11,14.39286629,14.0525,-1.925,14.18373651,0.3225,-0.425,0.533508435,13.73,-1.5,13.81169432
11/04/2019 03:30,14.292,-1.7165,14.39470862,0.322,-0.4065,0.518580997,13.97,-1.31,14.03128647,13.682,-2.0965,13.84169196,0.322,-0.4065,0.518580997,13.36,-1.69,13.46646576
11/04/2019 04:00,13.7625,-1.775,13.87649204,0.3225,-0.405,0.517717346,13.44,-1.37,13.5096447,13.3025,-2.155,13.47592413,0.3225,-0.405,0.517717346,12.98,-1.75,13.09743868
11/04/2019 04:30,13.6725,-1.8,13.79047701,0.3225,-0.43,0.5375,13.35,-1.37,13.42011177,13.4525,-2.18,13.62799164,0.3225,-0.43,0.5375,13.13,-1.75,13.24610886
11/04/2019 05:00,13.7425,-1.729,13.85083923,0.3225,-0.409,0.520852426,13.42,-1.32,13.48476177,13.5125,-2.159,13.68389335,0.3225,-0.409,0.520852426,13.19,-1.75,13.30558529
11/04/2019 05:30,14.0925,-1.7725,14.20353169,0.3225,-0.4525,0.555664017,13.77,-1.32,13.83312329,13.7525,-2.2025,13.92775152,0.3225,-0.4525,0.555664017,13.43,-1.75,13.5435372
11/04/2019 06:00,14.622,-1.616,14.71102784,0.322,-0.476,0.574682521,14.3,-1.14,14.34536859,14.332,-2.086,14.48301143,0.322,-0.476,0.574682521,14.01,-1.61,14.1022055
11/04/2019 06:30,15.6825,-1.244,15.73176221,0.3225,-0.494,0.589951057,15.36,-0.75,15.37829965,15.4925,-1.644,15.57948305,0.3225,-0.494,0.589951057,15.17,-1.15,15.21352688
11/04/2019 07:00,16.882,-1.156,16.92153244,0.322,-0.476,0.574682521,16.56,-0.68,16.57395547,16.712,-1.396,16.77020453,0.322,-0.476,0.574682521,16.39,-0.92,16.41580032
11/04/2019 07:30,18.9025,-0.472,18.90839206,0.3225,-0.472,0.571655709,18.58,0,18.58,18.7325,-1.262,18.77496206,0.3225,-0.472,0.571655709,18.41,-0.79,18.42694223
11/04/2019 08:00,20.033,-1.3715,20.07989296,0.323,-0.5015,0.596515926,19.71,-0.87,19.72919157,20.043,2.9285,20.25581302,0.323,-0.5015,0.596515926,19.72,3.43,20.01607604
11/04/2019 08:30,21.0935,0.544,21.1005137,0.3235,-0.516,0.609022372,20.77,1.06,20.79703104,20.7835,0.154,20.78407054,0.3235,-0.516,0.609022372,20.46,0.67,20.47096725
11/04/2019 09:00,21.813,0.686,21.82378439,0.323,-0.544,0.632664998,21.49,1.23,21.52517131,21.403,0.216,21.40408991,0.323,-0.544,0.632664998,21.08,0.76,21.09369574
11/04/2019 09:30,22.2825,0.619,22.29109614,0.3225,-0.481,0.579109014,21.96,1.1,21.98753283,21.8525,0.279,21.85428098,0.3225,-0.481,0.579109014,21.53,0.76,21.54340967
11/04/2019 10:00,22.3645,0.6035,22.37264116,0.3245,-0.4965,0.593137842,22.04,1.1,22.06743302,21.8545,0.2635,21.85608845,0.3245,-0.4965,0.593137842,21.53,0.76,21.54340967
11/04/2019 10:30,21.938,0.4025,21.94169206,0.328,-0.4875,0.587571485,21.61,0.89,21.6283194,21.318,0.2125,21.31905908,0.328,-0.4875,0.587571485,20.99,0.7,21.00166898
11/04/2019 11:00,22.1625,0.637,22.17165252,0.3325,-0.503,0.602963722,21.83,1.14,21.85974611,21.4725,0.397,21.47616971,0.3325,-0.503,0.602963722,21.14,0.9,21.15914932
11/04/2019 11:30,22.297,0.71,22.30830135,0.347,-0.54,0.641879272,21.95,1.25,21.98556345,21.487,0.44,21.49150458,0.347,-0.54,0.641879272,21.14,0.98,21.16270304
11/04/2019 12:00,22.3335,0.7115,22.3448306,0.3835,-0.5385,0.661100976,21.95,1.25,21.98556345,21.5235,0.4415,21.52802765,0.3835,-0.5385,0.661100976,21.14,0.98,21.16270304
11/04/2019 12:30,22.343,0.87,22.35993178,0.393,-0.52,0.651804419,21.95,1.39,21.99396735,21.533,0.31,21.53523134,0.393,-0.52,0.651804419,21.14,0.83,21.15628748
11/04/2019 13:00,21.948,0.8045,21.96273945,0.438,-0.4955,0.661335202,21.51,1.3,21.54924825,21.058,0.2245,21.05919667,0.438,-0.4955,0.661335202,20.62,0.72,20.63256649
11/04/2019 13:30,21.526,0.4345,21.53038472,0.486,-0.5255,0.715783661,21.04,0.96,21.06188975,20.676,0.1445,20.67650493,0.486,-0.5255,0.715783661,20.19,0.67,20.20111383
11/04/2019 14:00,21.251,0.6045,21.25959598,0.581,-0.5555,0.803829117,20.67,1.16,20.702524,20.411,0.1145,20.41132115,0.581,-0.5555,0.803829117,19.83,0.67,19.84131548
11/04/2019 14:30,21.3135,0.6735,21.32413854,0.5935,-0.6565,0.885005367,20.72,1.33,20.76264193,20.4235,0.1035,20.42376225,0.5935,-0.6565,0.885005367,19.83,0.76,19.84455845
11/04/2019 15:00,21.0735,0.5285,21.08012606,0.5835,-0.6315,0.85980492,20.49,1.16,20.52280926,20.2635,0.0785,20.26365205,0.5835,-0.6315,0.85980492,19.68,0.71,19.69280325
11/04/2019 15:30,20.884,-0.8745,20.90230146,0.554,-0.5745,0.798101654,20.33,-0.3,20.33221336,20.234,2.5655,20.39599339,0.554,-0.5745,0.798101654,19.68,3.14,19.9289237
11/04/2019 16:00,21.096,0.305,21.09820469,0.486,-0.525,0.715416662,20.61,0.83,20.62670599,20.286,-0.525,20.29279234,0.486,-0.525,0.715416662,19.8,0,19.8
11/04/2019 16:30,21.3115,0.1935,21.31237843,0.4215,-0.4865,0.643695969,20.89,0.68,20.90106457,20.6315,-0.4865,20.63723515,0.4215,-0.4865,0.643695969,20.21,0,20.21
11/04/2019 17:00,21.2775,0.224,21.27867905,0.3875,-0.456,0.598408097,20.89,0.68,20.90106457,20.6675,-0.456,20.67252989,0.3875,-0.456,0.598408097,20.28,0,20.28
11/04/2019 17:30,21.069,-1.5745,21.12774979,0.359,-0.4345,0.563623323,20.71,-1.14,20.74135241,20.729,2.9555,20.93863466,0.359,-0.4345,0.563623323,20.37,3.39,20.65015738
11/04/2019 18:00,20.8115,-2.1735,20.92468959,0.3415,-0.4435,0.559745031,20.47,-1.73,20.54297447,20.7115,3.0465,20.93435919,0.3415,-0.4435,0.559745031,20.37,3.49,20.66680914
11/04/2019 18:30,20.8005,0.2365,20.80184445,0.3305,-0.4335,0.54511696,20.47,0.67,20.48096189,20.5005,-1.1135,20.53071802,0.3305,-0.4335,0.54511696,20.17,-0.68,20.18145931
11/04/2019 19:00,20.6755,-0.389,20.6791591,0.3255,-0.389,0.507219134,20.35,0,20.35,20.4955,-1.069,20.5233594,0.3255,-0.389,0.507219134,20.17,-0.68,20.18145931
11/04/2019 19:30,20.6745,0.2675,20.67623047,0.3245,-0.4025,0.517016924,20.35,0.67,20.3610265,20.6045,-1.0825,20.63291609,0.3245,-0.4025,0.517016924,20.28,-0.68,20.29139719
11/04/2019 20:00,20.8635,-0.381,20.86697854,0.3235,-0.381,0.499813215,20.54,0,20.54,20.7935,-1.061,20.82055146,0.3235,-0.381,0.499813215,20.47,-0.68,20.48129146
11/04/2019 20:30,21.2035,0.294,21.20553815,0.3235,-0.376,0.496012349,20.88,0.67,20.89074676,21.0835,-1.056,21.10992914,0.3235,-0.376,0.496012349,20.76,-0.68,20.77113382
11/04/2019 21:00,20.953,-0.3575,20.95604961,0.323,-0.3575,0.481804161,20.63,0,20.63,20.873,-1.1575,20.90506961,0.323,-0.3575,0.481804161,20.55,-0.8,20.56556588
11/04/2019 21:30,19.843,-4.025,20.24710532,0.323,-0.335,0.465353629,19.52,-3.69,19.86571167,19.943,-0.235,19.94438452,0.323,-0.335,0.465353629,19.62,0.1,19.62025484
11/04/2019 22:00,19.0935,-0.9525,19.11724349,0.3235,-0.4025,0.516389872,18.77,-0.55,18.77805634,18.9835,-1.3325,19.03020831,0.3235,-0.4025,0.516389872,18.66,-0.93,18.68316087
11/04/2019 22:30,18.484,-0.677,18.49639384,0.324,-0.677,0.750536475,18.16,0,18.16,18.404,-1.527,18.46723978,0.324,-0.677,0.750536475,18.08,-0.85,18.09996961
11/04/2019 23:00,17.5045,-1.3855,17.5592463,0.3245,-0.7055,0.776550385,17.18,-0.68,17.19345224,17.4145,-1.5555,17.48383226,0.3245,-0.7055,0.776550385,17.09,-0.85,17.11112504
11/04/2019 23:30,16.3145,-1.472,16.38077209,0.3245,-0.652,0.728288576,15.99,-0.82,16.01101184,16.1945,-1.692,16.2826501,0.3245,-0.652,0.728288576,15.87,-1.04,15.90404037
12/04/2019 00:00,15.034,-1.4515,15.10390705,0.324,-0.4115,0.523744451,14.71,-1.04,14.74671828,14.924,-1.8015,15.03233775,0.324,-0.4115,0.523744451,14.6,-1.39,14.66601855
12/04/2019 00:30,14.3845,-1.735,14.48875651,0.3245,-0.395,0.511199814,14.06,-1.34,14.12371056,14.2245,-1.885,14.34885449,0.3245,-0.395,0.511199814,13.9,-1.49,13.97963161
12/04/2019 01:00,14.125,-1.6625,14.22250088,0.325,-0.4025,0.51733089,13.8,-1.26,13.85740235,13.895,-1.8125,14.01271498,0.325,-0.4025,0.51733089,13.57,-1.41,13.64305684
12/04/2019 01:30,14.3245,-1.668,14.42128719,0.3245,-0.408,0.521310128,14,-1.26,14.05658565,14.0745,-1.818,14.19142961,0.3245,-0.408,0.521310128,13.75,-1.41,13.82210548
12/04/2019 02:00,14.5355,-1.7815,14.64426517,0.3255,-0.3915,0.509138979,14.21,-1.39,14.27782196,14.3055,-1.9215,14.43397009,0.3255,-0.3915,0.509138979,13.98,-1.53,14.06347397
12/04/2019 02:30,14.247,-1.9015,14.37333334,0.327,-0.3715,0.494915397,13.92,-1.53,14.00383162,14.017,-1.9715,14.15496737,0.327,-0.3715,0.494915397,13.69,-1.6,13.78318178
12/04/2019 03:00,14.0665,-1.9255,14.1976749,0.3265,-0.3955,0.512857193,13.74,-1.53,13.82492315,13.8165,-1.9955,13.95986005,0.3265,-0.3955,0.512857193,13.49,-1.6,13.58455373
12/04/2019 03:30,13.897,-2.072,14.0506154,0.327,-0.402,0.518201698,13.57,-1.67,13.67237361,13.597,-2.122,13.76158759,0.327,-0.402,0.518201698,13.27,-1.72,13.38100519
12/04/2019 04:00,13.777,-2.0145,13.92350312,0.327,-0.3945,0.512405357,13.45,-1.62,13.54721004,13.417,-2.1145,13.58259913,0.327,-0.3945,0.512405357,13.09,-1.72,13.2025187
12/04/2019 04:30,13.686,-2.02,13.8342689,0.326,-0.4,0.516019379,13.36,-1.62,13.45786016,13.266,-2.12,13.43432752,0.326,-0.4,0.516019379,12.94,-1.72,13.0538117
12/04/2019 05:00,13.586,-2.0025,13.73278567,0.326,-0.3825,0.502575616,13.26,-1.62,13.35859274,13.156,-2.1025,13.3229442,0.326,-0.3825,0.502575616,12.83,-1.72,12.94477887
12/04/2019 05:30,13.8845,-2.084,14.04002836,0.3245,-0.404,0.518185536,13.56,-1.68,13.66367447,13.4545,-2.124,13.62112133,0.3245,-0.404,0.518185536,13.13,-1.72,13.24217882
12/04/2019 06:00,14.3735,-2.022,14.51502622,0.3235,-0.422,0.531729489,14.05,-1.6,14.14080974,13.8835,-2.052,14.03432493,0.3235,-0.422,0.531729489,13.56,-1.63,13.65761692
