Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2019 06:30,15.484,-1.616,15.56809918,0.324,-0.466,0.567566736,15.16,-1.15,15.20355551,15.084,-1.666,15.17572443,0.324,-0.466,0.567566736,14.76,-1.2,14.80870015
12/04/2019 07:00,16.7135,0.4655,16.71998124,0.3235,-0.4345,0.541703332,16.39,0.9,16.41469159,15.9835,-3.2045,16.30156718,0.3235,-0.4345,0.541703332,15.66,-2.77,15.90309718
12/04/2019 07:30,18.5535,2.419,18.71052974,0.3235,-0.451,0.55502545,18.23,2.87,18.45453332,18.0235,-1.801,18.11325905,0.3235,-0.451,0.55502545,17.7,-1.35,17.75140839
12/04/2019 08:00,19.844,-0.504,19.85039929,0.324,-0.504,0.599159411,19.52,0,19.52,19.464,-1.184,19.49997826,0.324,-0.504,0.599159411,19.14,-0.68,19.15207561
12/04/2019 08:30,21.205,0.136,21.20543612,0.325,-0.564,0.650938553,20.88,0.7,20.89173042,20.765,-0.564,20.77265801,0.325,-0.564,0.650938553,20.44,0,20.44
12/04/2019 09:00,22.0655,0.292,22.06743198,0.3255,-0.518,0.611779576,21.74,0.81,21.75508446,21.4755,0.232,21.47675311,0.3255,-0.518,0.611779576,21.15,0.75,21.16329369
12/04/2019 09:30,22.6355,0.378,22.63865597,0.3355,-0.432,0.546977376,22.3,0.81,22.31470591,21.9855,-0.432,21.98974384,0.3355,-0.432,0.546977376,21.65,0,21.65
12/04/2019 10:00,22.838,0.4505,22.84244283,0.328,-0.5295,0.622859735,22.51,0.98,22.53132264,22.298,-0.5295,22.30428601,0.328,-0.5295,0.622859735,21.97,0,21.97
12/04/2019 10:30,22.511,0.3655,22.51396703,0.331,-0.4345,0.546215388,22.18,0.8,22.19442272,21.951,-0.4345,21.95529984,0.331,-0.4345,0.546215388,21.62,0,21.62
12/04/2019 11:00,22.375,0.516,22.38094906,0.335,-0.544,0.638874792,22.04,1.06,22.0654753,21.725,0.136,21.72542568,0.335,-0.544,0.638874792,21.39,0.68,21.40080606
12/04/2019 11:30,22.4095,0.5405,22.41601728,0.3695,-0.5195,0.637503333,22.04,1.06,22.0654753,21.6795,0.1605,21.68009411,0.3695,-0.5195,0.637503333,21.31,0.68,21.32084661
12/04/2019 12:00,22.4205,0.5475,22.42718387,0.3805,-0.5125,0.638307528,22.04,1.06,22.0654753,21.6905,0.1675,21.69114673,0.3805,-0.5125,0.638307528,21.31,0.68,21.32084661
12/04/2019 12:30,22.622,0.635,22.63091048,0.412,-0.545,0.683204947,22.21,1.18,22.24132415,21.962,0.135,21.96241492,0.412,-0.545,0.683204947,21.55,0.68,21.56072587
12/04/2019 13:00,22.535,0.5995,22.54297286,0.405,-0.5105,0.65164043,22.13,1.11,22.15782029,21.805,0.1695,21.80565879,0.405,-0.5105,0.65164043,21.4,0.68,21.41080101
12/04/2019 13:30,22.117,0.3845,22.12034198,0.457,-0.5255,0.696418875,21.66,0.91,21.67910745,21.367,0.1545,21.36755857,0.457,-0.5255,0.696418875,20.91,0.68,20.92105399
12/04/2019 14:00,21.7905,0.3645,21.79354837,0.5005,-0.6055,0.78557654,21.29,0.97,21.31208577,21.0305,0.0745,21.03063196,0.5005,-0.6055,0.78557654,20.53,0.68,20.54125848
12/04/2019 14:30,21.1935,0.3765,21.19684397,0.5335,-0.5935,0.798037906,20.66,0.97,20.68275852,20.4835,0.0865,20.48368264,0.5335,-0.5935,0.798037906,19.95,0.68,19.96158561
12/04/2019 15:00,20.8335,0.4325,20.83798883,0.5235,-0.5375,0.750305604,20.31,0.97,20.33315027,20.3035,0.1425,20.30400006,0.5235,-0.5375,0.750305604,19.78,0.68,19.79168512
12/04/2019 15:30,20.843,0.2655,20.84469091,0.533,-0.6145,0.813448984,20.31,0.88,20.32905556,20.233,0.0655,20.23310602,0.533,-0.6145,0.813448984,19.7,0.68,19.71173255
12/04/2019 16:00,20.42,0.1435,20.42050421,0.58,-0.5565,0.803798638,19.84,0.7,19.85234495,19.76,3.1235,20.00534559,0.58,-0.5565,0.803798638,19.18,3.68,19.52984383
12/04/2019 16:30,20.6455,0.182,20.64630219,0.4855,-0.518,0.709953696,20.16,0.7,20.17214912,19.9355,-0.518,19.94222867,0.4855,-0.518,0.709953696,19.45,0,19.45
12/04/2019 17:00,20.655,0.183,20.65581066,0.495,-0.517,0.715761133,20.16,0.7,20.17214912,20.015,-0.517,20.0216761,0.495,-0.517,0.715761133,19.52,0,19.52
12/04/2019 17:30,20.7925,-0.522,20.79905143,0.4625,-0.522,0.697416841,20.33,0,20.33,20.2025,-0.522,20.20924269,0.4625,-0.522,0.697416841,19.74,0,19.74
12/04/2019 18:00,20.69,-1.371,20.73537415,0.44,-0.501,0.666784073,20.25,-0.87,20.26868027,20.18,2.779,20.37045019,0.44,-0.501,0.666784073,19.74,3.28,20.01064717
12/04/2019 18:30,20.035,-0.5085,20.04145197,0.425,-0.5085,0.662719586,19.61,0,19.61,19.665,-1.2285,19.70333569,0.425,-0.5085,0.662719586,19.24,-0.72,19.25346722
12/04/2019 19:00,20.1955,-0.488,20.20139511,0.3855,-0.488,0.621895691,19.81,0,19.81,19.8655,-1.208,19.90219471,0.3855,-0.488,0.621895691,19.48,-0.72,19.49330141
12/04/2019 19:30,19.972,-0.466,19.97743577,0.382,-0.466,0.6025612,19.59,0,19.59,19.732,-1.186,19.76761038,0.382,-0.466,0.6025612,19.35,-0.72,19.36339072
12/04/2019 20:00,19.8325,-0.473,19.83813966,0.3725,-0.473,0.60206748,19.46,0,19.46,19.6225,-1.193,19.65873229,0.3725,-0.473,0.60206748,19.25,-0.72,19.26346023
12/04/2019 20:30,20.0195,-0.4625,20.02484173,0.3795,-0.4625,0.598269588,19.64,0,19.64,19.7895,-1.1825,19.82479802,0.3795,-0.4625,0.598269588,19.41,-0.72,19.42334935
12/04/2019 21:00,19.9095,-0.4735,19.91512974,0.3695,-0.4735,0.600610106,19.54,0,19.54,19.6295,-1.1935,19.66574973,0.3695,-0.4735,0.600610106,19.26,-0.72,19.27345325
12/04/2019 21:30,19.425,-1.138,19.45830591,0.345,-0.458,0.573401256,19.08,-0.68,19.09211356,19.085,-1.318,19.13045606,0.345,-0.458,0.573401256,18.74,-0.86,18.75972281
12/04/2019 22:00,18.5845,-1.0965,18.61681908,0.3445,-0.4165,0.540511332,18.24,-0.68,18.25267104,18.1645,-1.5265,18.22852881,0.3445,-0.4165,0.540511332,17.82,-1.11,17.85453724
12/04/2019 22:30,17.684,-1.234,17.72700234,0.344,-0.434,0.553797797,17.34,-0.8,17.35844463,17.284,-1.694,17.36681583,0.344,-0.434,0.553797797,16.94,-1.26,16.98679487
12/04/2019 23:00,16.674,-3.701,17.07980319,0.344,-0.421,0.543669937,16.33,-3.28,16.65614901,16.614,0.519,16.62210447,0.344,-0.421,0.543669937,16.27,0.94,16.29713165
12/04/2019 23:30,16.084,-1.589,16.1623011,0.344,-0.399,0.526817805,15.74,-1.19,15.78492002,15.494,-1.869,15.60631914,0.344,-0.399,0.526817805,15.15,-1.47,15.22114976
13/04/2019 00:00,15.234,-1.786,15.33833602,0.344,-0.386,0.517041584,14.89,-1.4,14.95567117,14.654,-1.956,14.78396604,0.344,-0.386,0.517041584,14.31,-1.57,14.39586746
14/04/2019 00:30,14.16,-5.3035,15.12060555,0.35,-0.8935,0.959605257,13.81,-4.41,14.49704108,14.01,1.1465,14.05683329,0.35,-0.8935,0.959605257,13.66,2.04,13.81148797
14/04/2019 01:00,13.74,-5.3225,14.73487721,0.35,-0.8025,0.875503427,13.39,-4.52,14.13232111,13.57,1.1775,13.62099138,0.35,-0.8025,0.875503427,13.22,1.98,13.36745301
14/04/2019 01:30,13.6685,-5.349,14.67786406,0.3785,-0.659,0.759962664,13.29,-4.69,14.0932679,13.4485,1.181,13.50025604,0.3785,-0.659,0.759962664,13.07,1.84,13.19888253
14/04/2019 02:00,13.936,-5.4015,14.94618006,0.516,-0.5315,0.740775438,13.42,-4.87,14.27631955,13.686,1.1485,13.73410529,0.516,-0.5315,0.740775438,13.17,1.68,13.27672023
14/04/2019 02:30,13.6285,-5.441,14.67448443,0.5185,-0.571,0.77128675,13.11,-4.87,13.98531373,13.3785,1.109,13.42438614,0.5185,-0.571,0.77128675,12.86,1.68,12.96927138
14/04/2019 03:00,13.1785,-5.4935,14.27765403,0.5285,-0.5735,0.779881081,12.65,-4.92,13.57309471,12.9685,1.1065,13.01561887,0.5285,-0.5735,0.779881081,12.44,1.68,12.55292795
14/04/2019 03:30,12.86,-5.4845,13.98067739,0.53,-0.5645,0.77431276,12.33,-4.92,13.2753644,12.63,1.1155,12.6791656,0.53,-0.5645,0.77431276,12.1,1.68,12.21607138
14/04/2019 04:00,12.7315,-5.475,13.8588137,0.5215,-0.555,0.76156894,12.21,-4.92,13.16398496,12.5415,1.125,12.59185639,0.5215,-0.555,0.76156894,12.02,1.68,12.13683649
14/04/2019 04:30,12.6075,-5.45,13.73504846,0.5175,-0.53,0.740747089,12.09,-4.92,13.05275833,12.4375,1.07,12.48344128,0.5175,-0.53,0.740747089,11.92,1.6,12.02690318
14/04/2019 05:00,12.4095,-5.4605,13.5577561,0.5295,-0.5405,0.756644236,11.88,-4.92,12.85849136,12.2795,1.1195,12.3304258,0.5295,-0.5405,0.756644236,11.75,1.66,11.86668024
14/04/2019 05:30,12.4395,-5.438,13.57619255,0.5095,-0.518,0.726577078,11.93,-4.92,12.90470069,12.2595,1.142,12.31257505,0.5095,-0.518,0.726577078,11.75,1.66,11.86668024
14/04/2019 06:00,12.6465,-5.537,13.80551814,0.4965,-0.507,0.709620497,12.15,-5.03,13.15003422,12.4665,1.233,12.52732658,0.4965,-0.507,0.709620497,11.97,1.74,12.09580506
14/04/2019 06:30,12.7155,-4.858,13.61191038,0.4755,-0.508,0.695819122,12.24,-4.35,12.99,12.5055,0.642,12.52196847,0.4755,-0.508,0.695819122,12.03,1.15,12.08484174
14/04/2019 07:00,13.379,-1.9795,13.52464644,0.459,-0.5395,0.708336961,12.92,-1.44,13,12.759,-2.1295,12.93548806,0.459,-0.5395,0.708336961,12.3,-1.59,12.40234252
14/04/2019 07:30,13.7385,-1.955,13.87690193,0.4685,-0.595,0.757309217,13.27,-1.36,13.33950899,13.1085,-2.095,13.27485583,0.4685,-0.595,0.757309217,12.64,-1.5,12.728692
14/04/2019 08:00,14.813,-1.991,14.9462052,0.463,-0.631,0.782642958,14.35,-1.36,14.41430193,14.213,-1.891,14.33824431,0.463,-0.631,0.782642958,13.75,-1.26,13.80761022
14/04/2019 08:30,16.14,-1.358,16.19702948,0.46,-0.628,0.778449741,15.68,-0.73,15.69698379,15.49,-1.888,15.60463534,0.46,-0.628,0.778449741,15.03,-1.26,15.0827219
14/04/2019 09:00,17.088,-1.289,17.13654764,0.468,-0.609,0.768052733,16.62,-0.68,16.63390513,16.348,-1.679,16.43399358,0.468,-0.609,0.768052733,15.88,-1.07,15.91600767
14/04/2019 09:30,18.2025,-1.3265,18.25077008,0.4925,-0.6465,0.812722893,17.71,-0.68,17.72304996,17.4025,-1.4565,17.46334442,0.4925,-0.6465,0.812722893,16.91,-0.81,16.92938865
14/04/2019 10:00,18.5205,-1.266,18.56371935,0.5105,-0.586,0.77717839,18.01,-0.68,18.02283274,17.7105,-1.396,17.76543347,0.5105,-0.586,0.77717839,17.2,-0.81,17.21906211
14/04/2019 10:30,18.9995,-0.5625,19.00782488,0.5395,-0.5625,0.779401373,18.46,0,18.46,17.9095,-1.3125,17.95752896,0.5395,-0.5625,0.779401373,17.37,-0.75,17.38618417
14/04/2019 11:00,19.8325,-0.521,19.83934216,0.5825,-0.521,0.781503199,19.25,0,19.25,18.7225,-1.201,18.76098098,0.5825,-0.521,0.781503199,18.14,-0.68,18.15274084
14/04/2019 11:30,20.5825,-0.5685,20.59034964,0.5625,-0.5685,0.799749023,20.02,0,20.02,19.6525,-1.2485,19.69211793,0.5625,-0.5685,0.799749023,19.09,-0.68,19.10210721
14/04/2019 12:00,20.7005,-0.5725,20.70841511,0.5705,-0.5725,0.808224288,20.13,0,20.13,19.7505,-0.5725,19.75879567,0.5705,-0.5725,0.808224288,19.18,0,19.18
14/04/2019 12:30,20.99,-0.5655,20.9976163,0.56,-0.5655,0.795858185,20.43,0,20.43,20.18,-0.5655,20.18792189,0.56,-0.5655,0.795858185,19.62,0,19.62
14/04/2019 13:00,20.9185,-0.576,20.9264287,0.5585,-0.576,0.802308077,20.36,0,20.36,20.1085,-0.576,20.11674795,0.5585,-0.576,0.802308077,19.55,0,19.55
14/04/2019 13:30,20.6185,-0.5085,20.62476944,0.5385,-0.5085,0.740644652,20.08,0,20.08,19.7985,-1.1885,19.83414063,0.5385,-0.5085,0.740644652,19.26,-0.68,19.27200042
14/04/2019 14:00,20.533,-0.474,20.53847037,0.513,-0.474,0.698459018,20.02,0,20.02,19.703,-1.154,19.73676582,0.513,-0.474,0.698459018,19.19,-0.68,19.20204416
14/04/2019 14:30,19.989,-0.5465,19.99646927,0.589,-0.5465,0.803481954,19.4,0,19.4,19.059,-1.2265,19.09842358,0.589,-0.5465,0.803481954,18.47,-0.68,18.48251336
14/04/2019 15:00,19.766,-0.5335,19.77319848,0.586,-0.5335,0.792476025,19.18,0,19.18,18.766,-1.2135,18.80519445,0.586,-0.5335,0.792476025,18.18,-0.68,18.19271283
14/04/2019 15:30,19.5755,-0.544,19.58305738,0.6055,-0.544,0.813981726,18.97,0,18.97,18.6055,-1.324,18.65254959,0.6055,-0.544,0.813981726,18,-0.78,18.01689207
14/04/2019 16:00,19.593,-0.5335,19.60026202,0.553,-0.5335,0.768395243,19.04,0,19.04,18.753,-1.3735,18.8032314,0.553,-0.5335,0.768395243,18.2,-0.84,18.2193743
14/04/2019 16:30,19.521,-1.2125,19.55861951,0.571,-0.5325,0.780767091,18.95,-0.68,18.9621966,18.771,-1.4225,18.82482264,0.571,-0.5325,0.780767091,18.2,-0.89,18.221748
14/04/2019 17:00,19.1215,-1.2215,19.16047558,0.5715,-0.5415,0.787295688,18.55,-0.68,18.56245943,18.3815,-1.4315,18.43715636,0.5715,-0.5415,0.787295688,17.81,-0.89,17.83222364
14/04/2019 17:30,18.823,-1.2145,18.86214037,0.553,-0.5345,0.769089884,18.27,-0.68,18.28265025,18.093,-1.4245,18.14899031,0.553,-0.5345,0.769089884,17.54,-0.89,17.5625653
14/04/2019 18:00,18.8215,-0.5205,18.82869572,0.5515,-0.5205,0.758335348,18.27,0,18.27,18.0915,-1.4705,18.15116367,0.5515,-0.5205,0.758335348,17.54,-0.95,17.56570807
14/04/2019 18:30,18.6605,-0.547,18.66851545,0.5605,-0.547,0.783178939,18.1,0,18.1,18.0205,-1.597,18.0911257,0.5605,-0.547,0.783178939,17.46,-1.05,17.49154367
14/04/2019 19:00,18.6605,-0.5495,18.66858887,0.5605,-0.5495,0.784927067,18.1,0,18.1,18.0205,-1.5995,18.09134656,0.5605,-0.5495,0.784927067,17.46,-1.05,17.49154367
14/04/2019 19:30,18.714,-0.5295,18.72148942,0.544,-0.5295,0.759148372,18.17,0,18.17,18.084,-1.5795,18.15284761,0.544,-0.5295,0.759148372,17.54,-1.05,17.57140006
14/04/2019 20:00,18.8215,-1.198,18.85958818,0.5215,-0.518,0.735041665,18.3,-0.68,18.31262952,18.3015,-1.568,18.3685472,0.5215,-0.518,0.735041665,17.78,-1.05,17.81097695
14/04/2019 20:30,19.1355,-1.1785,19.17175585,0.5155,-0.4985,0.717107035,18.62,-0.68,18.63241262,18.5955,-1.5485,18.65986261,0.5155,-0.4985,0.717107035,18.08,-1.05,18.11046383
14/04/2019 21:00,19.1815,-1.1655,19.21687624,0.5015,-0.4855,0.698006089,18.68,-0.68,18.69237278,18.5815,-1.5355,18.64483581,0.5015,-0.4855,0.698006089,18.08,-1.05,18.11046383
14/04/2019 21:30,18.5905,-1.163,18.62684244,0.5105,-0.483,0.70277966,18.08,-0.68,18.09278309,17.9705,-1.533,18.03576888,0.5105,-0.483,0.70277966,17.46,-1.05,17.49154367
14/04/2019 22:00,17.7305,-1.276,17.77635526,0.5205,-0.516,0.732923086,17.21,-0.76,17.22677277,17.0805,-1.766,17.17155311,0.5205,-0.516,0.732923086,16.56,-1.25,16.60710992
14/04/2019 22:30,17.0475,-1.38,17.10326449,0.5175,-0.51,0.726571573,16.53,-0.87,16.5528789,16.2975,-1.85,16.40216468,0.5175,-0.51,0.726571573,15.78,-1.34,15.8367926
14/04/2019 23:00,15.97,-1.5565,16.04567207,0.52,-0.5365,0.747149416,15.45,-1.02,15.48363329,15.25,-1.9665,15.37626815,0.52,-0.5365,0.747149416,14.73,-1.43,14.79924998
14/04/2019 23:30,15.1045,-1.6635,15.19582681,0.5345,-0.5635,0.776673999,14.57,-1.1,14.61146468,14.3945,-1.9935,14.53188469,0.5345,-0.5635,0.776673999,13.86,-1.43,13.93357456
15/04/2019 00:00,14.0785,-1.876,14.20294118,0.5285,-0.576,0.781721338,13.55,-1.3,13.61221878,13.4585,-2.166,13.63168288,0.5285,-0.576,0.781721338,12.93,-1.59,13.02739421
15/04/2019 00:30,13.6085,-1.964,13.74949338,0.5285,-0.554,0.765655438,13.08,-1.41,13.1557782,12.9685,-2.414,13.19126181,0.5285,-0.554,0.765655438,12.44,-1.86,12.57828287
15/04/2019 01:00,13.409,-1.907,13.54392594,0.529,-0.547,0.760953349,12.88,-1.36,12.95160222,12.739,-2.327,12.94978957,0.529,-0.547,0.760953349,12.21,-1.78,12.33906398
15/04/2019 01:30,13.6545,-1.8955,13.78543762,0.5345,-0.5355,0.756604586,13.12,-1.36,13.19029947,12.9445,-2.3155,13.14996656,0.5345,-0.5355,0.756604586,12.41,-1.78,12.53700522
15/04/2019 02:00,14.099,-1.896,14.22591357,0.529,-0.536,0.753084989,13.57,-1.36,13.63798006,13.319,-2.376,13.52926964,0.529,-0.536,0.753084989,12.79,-1.84,12.92167559
15/04/2019 02:30,13.8615,-1.9045,13.99172264,0.5215,-0.5445,0.753951258,13.34,-1.36,13.40914613,13.0815,-2.3845,13.29704789,0.5215,-0.5445,0.753951258,12.56,-1.84,12.6940616
15/04/2019 03:00,13.526,-1.9835,13.67066012,0.526,-0.5635,0.770849045,13,-1.42,13.07732389,12.756,-2.4035,12.98046025,0.526,-0.5635,0.770849045,12.23,-1.84,12.36763923
15/04/2019 03:30,13.2195,-2.091,13.38385076,0.5395,-0.551,0.771142821,12.68,-1.54,12.77317502,12.3995,-2.531,12.65517923,0.5395,-0.551,0.771142821,11.86,-1.98,12.02414238
15/04/2019 04:00,12.9845,-2.104,13.15386089,0.5445,-0.564,0.783949137,12.44,-1.54,12.53495911,12.2245,-2.544,12.48640606,0.5445,-0.564,0.783949137,11.68,-1.98,11.84663665
15/04/2019 04:30,12.9845,-2.16,13.16293433,0.5445,-0.55,0.773938144,12.44,-1.61,12.54375143,12.2245,-2.53,12.4835612,0.5445,-0.55,0.773938144,11.68,-1.98,11.84663665
15/04/2019 05:00,12.983,-2.067,13.14651201,0.543,-0.557,0.777880454,12.44,-1.51,12.53130879,12.223,-2.537,12.48351305,0.543,-0.557,0.777880454,11.68,-1.98,11.84663665
15/04/2019 05:30,13.0735,-2.0695,13.23628469,0.5435,-0.5595,0.780020833,12.53,-1.51,12.62065767,12.2835,-2.5395,12.54326243,0.5435,-0.5595,0.780020833,11.74,-1.98,11.90579691
15/04/2019 06:00,13.489,-1.9775,13.63318111,0.529,-0.5975,0.798027099,12.96,-1.38,13.03326513,12.669,-2.4975,12.91282569,0.529,-0.5975,0.798027099,12.14,-1.9,12.28778255
15/04/2019 06:30,14.51,-1.4815,14.58543596,0.52,-0.5915,0.787573647,13.99,-0.89,14.01828092,13.69,-2.0015,13.83553766,0.52,-0.5915,0.787573647,13.17,-1.41,13.2452633
15/04/2019 07:00,15.685,-1.3435,15.74243365,0.525,-0.6035,0.799898275,15.16,-0.74,15.17804994,14.885,-1.6535,14.97655792,0.525,-0.6035,0.799898275,14.36,-1.05,14.39833671
15/04/2019 07:30,17.2885,-1.023,17.31874018,0.5285,-0.623,0.816970777,16.76,-0.4,16.76477259,16.4685,-1.363,16.52480745,0.5285,-0.623,0.816970777,15.94,-0.74,15.95716767
15/04/2019 08:00,18.4805,-0.637,18.49147504,0.5305,-0.637,0.828974819,17.95,0,17.95,17.6105,-1.317,17.65967721,0.5305,-0.637,0.828974819,17.08,-0.68,17.09353094
15/04/2019 08:30,20.4545,0.119,20.45484616,0.5045,-0.731,0.888189873,19.95,0.85,19.96809956,19.5345,-0.061,19.53459524,0.5045,-0.731,0.888189873,19.03,0.67,19.04179088
15/04/2019 09:00,21.9875,0.4365,21.99183231,0.1975,-0.7535,0.778953465,21.79,1.19,21.82247007,20.9375,-0.0835,20.9376665,0.1975,-0.7535,0.778953465,20.74,0.67,20.75081926
15/04/2019 09:30,23.0385,0.62,23.04684105,0.1685,-0.7,0.719994618,22.87,1.32,22.9080619,21.9385,-0.03,21.93852051,0.1685,-0.7,0.719994618,21.77,0.67,21.78030762
15/04/2019 10:00,23.3555,0.6125,23.36353005,0.1955,-0.7075,0.734013964,23.16,1.32,23.19758608,22.2655,0.0525,22.26556189,0.1955,-0.7075,0.734013964,22.07,0.76,22.08308176
15/04/2019 10:30,23.2575,0.501,23.2628955,0.2075,-0.709,0.738740313,23.05,1.21,23.08173737,22.2775,-0.019,22.2775081,0.2075,-0.709,0.738740313,22.07,0.69,22.0807835
15/04/2019 11:00,23.833,0.8745,23.84903854,0.203,-0.7055,0.734124819,23.63,1.58,23.68276377,22.773,0.2645,22.77453598,0.203,-0.7055,0.734124819,22.57,0.97,22.59083442
15/04/2019 11:30,23.839,0.744,23.85060706,0.209,-0.726,0.755484613,23.63,1.47,23.6756795,22.539,0.154,22.5395261,0.209,-0.726,0.755484613,22.33,0.88,22.34733317
15/04/2019 12:00,23.59,0.9175,23.6078357,0.23,-0.7025,0.739192972,23.36,1.62,23.41610557,22.26,0.3375,22.26255839,0.23,-0.7025,0.739192972,22.03,1.04,22.05453468
15/04/2019 12:30,23.2865,0.863,23.30248595,0.2365,-0.677,0.717120108,23.05,1.54,23.1013874,22.0965,0.283,22.09831218,0.2365,-0.677,0.717120108,21.86,0.96,21.88106944
15/04/2019 13:00,22.9455,0.953,22.96528204,0.2555,-0.657,0.704932089,22.69,1.61,22.74704816,21.7455,0.303,21.74761089,0.2555,-0.657,0.704932089,21.49,0.96,21.51143184
15/04/2019 13:30,22.8715,0.67,22.88131142,0.4315,-0.65,0.780187317,22.44,1.32,22.47879,21.3615,0.15,21.36202664,0.4315,-0.65,0.780187317,20.93,0.8,20.94528348
15/04/2019 14:00,22.4525,0.7545,22.46517364,0.5725,-0.6755,0.885469649,21.88,1.43,21.9266801,21.2325,0.2545,21.23402521,0.5725,-0.6755,0.885469649,20.66,0.93,20.68092116
15/04/2019 14:30,22.3035,0.675,22.31371187,0.5835,-0.675,0.89224282,21.72,1.35,21.76191398,21.2435,0.175,21.2442208,0.5835,-0.675,0.89224282,20.66,0.85,20.67747809
15/04/2019 15:00,22.239,0.6425,22.2482792,0.589,-0.7075,0.920585276,21.65,1.35,21.69204923,21.249,0.0925,21.24920133,0.589,-0.7075,0.920585276,20.66,0.8,20.67548307
15/04/2019 15:30,22.147,0.452,22.15161197,0.577,-0.658,0.875153129,21.57,1.11,21.59854162,21.237,0.012,21.23700339,0.577,-0.658,0.875153129,20.66,0.67,20.67086113
15/04/2019 16:00,22.2295,0.438,22.23381466,0.5795,-0.672,0.887358017,21.65,1.11,21.67843629,21.2395,-0.002,21.23950009,0.5795,-0.672,0.887358017,20.66,0.67,20.67086113
15/04/2019 16:30,22.3805,0.2985,22.38249053,0.5705,-0.6615,0.873528763,21.81,0.96,21.8311177,21.4305,0.0085,21.43050169,0.5705,-0.6615,0.873528763,20.86,0.67,20.87075705
15/04/2019 17:00,22.483,0.198,22.48387184,0.583,-0.672,0.889647683,21.9,0.87,21.91727401,21.443,-0.002,21.44300009,0.583,-0.672,0.889647683,20.86,0.67,20.87075705
15/04/2019 17:30,22.478,0.2375,22.47925466,0.578,-0.6325,0.856819847,21.9,0.87,21.91727401,21.438,0.0375,21.4380328,0.578,-0.6325,0.856819847,20.86,0.67,20.87075705
15/04/2019 18:00,22.111,0.2035,22.11193644,0.571,-0.6065,0.832996549,21.54,0.81,21.55522442,21.181,-0.6065,21.18968153,0.571,-0.6065,0.832996549,20.61,0,20.61
15/04/2019 18:30,21.7485,0.0845,21.74866415,0.5485,-0.6055,0.816996022,21.2,0.69,21.2112258,20.9185,-0.6055,20.92726147,0.5485,-0.6055,0.816996022,20.37,0,20.37
15/04/2019 19:00,21.746,0.1035,21.7462463,0.546,-0.5865,0.801310333,21.2,0.69,21.2112258,20.916,-0.5865,20.92422133,0.546,-0.5865,0.801310333,20.37,0,20.37
15/04/2019 19:30,21.4865,0.1285,21.48688424,0.5365,-0.5615,0.776604468,20.95,0.69,20.96135969,20.7565,-0.5615,20.76409339,0.5365,-0.5615,0.776604468,20.22,0,20.22
15/04/2019 20:00,21.8125,0.0775,21.81263768,0.5325,-0.6125,0.811611052,21.28,0.69,21.29118362,20.6325,-0.6125,20.64158939,0.5325,-0.6125,0.811611052,20.1,0,20.1
15/04/2019 20:30,21.5955,0.1115,21.59578784,0.5255,-0.5785,0.781544944,21.07,0.69,21.08129503,20.6255,-0.5785,20.63361123,0.5255,-0.5785,0.781544944,20.1,0,20.1
15/04/2019 21:00,21.0915,-0.5835,21.09956977,0.5215,-0.5835,0.782581945,20.57,0,20.57,20.3715,-0.5835,20.37985487,0.5215,-0.5835,0.782581945,19.85,0,19.85
15/04/2019 21:30,20.34,-0.5195,20.34663314,0.43,-0.5195,0.674373969,19.91,0,19.91,19.57,-1.1995,19.60672589,0.43,-0.5195,0.674373969,19.14,-0.68,19.15207561
15/04/2019 22:00,19.2825,-0.4785,19.28843613,0.4125,-0.4785,0.631758261,18.87,0,18.87,18.5325,-1.1585,18.56867466,0.4125,-0.4785,0.631758261,18.12,-0.68,18.13275489
15/04/2019 22:30,18.2355,-1.19,18.27428686,0.4355,-0.51,0.67064167,17.8,-0.68,17.81298403,17.5555,-1.42,17.61283567,0.4355,-0.51,0.67064167,17.12,-0.91,17.1441681
15/04/2019 23:00,17.296,-1.4365,17.35555093,0.436,-0.5065,0.668309995,16.86,-0.93,16.88562999,16.626,-1.4165,16.6862323,0.436,-0.5065,0.668309995,16.19,-0.91,16.21555426
15/04/2019 23:30,16.258,-1.288,16.30893951,0.408,-0.488,0.636088044,15.85,-0.8,15.87017643,15.618,-1.668,15.70681852,0.408,-0.488,0.636088044,15.21,-1.18,15.25570385
16/04/2019 00:00,15.256,-1.341,15.31482344,0.386,-0.481,0.616730898,14.87,-0.86,14.8948481,14.706,-1.781,14.81345324,0.386,-0.481,0.616730898,14.32,-1.3,14.3788873
17/04/2019 00:30,14.708,-1.716,14.80776553,0.348,-0.406,0.534733579,14.36,-1.31,14.41962898,14.308,-1.496,14.38599597,0.348,-0.406,0.534733579,13.96,-1.09,14.00248906
17/04/2019 01:00,14.648,-1.3605,14.71104565,0.348,-0.4205,0.545824377,14.3,-0.94,14.3308618,14.118,-1.8905,14.24401328,0.348,-0.4205,0.545824377,13.77,-1.47,13.84824177
17/04/2019 01:30,14.8485,-1.2485,14.9008961,0.3485,-0.4185,0.544604903,14.5,-0.83,14.52373575,14.2985,-1.7185,14.40140078,0.3485,-0.4185,0.544604903,13.95,-1.3,14.01044253
17/04/2019 02:00,15.0185,-1.3735,15.08117517,0.3485,-0.4235,0.54845647,14.67,-0.95,14.70072787,14.4885,-1.8135,14.60155521,0.3485,-0.4235,0.54845647,14.14,-1.39,14.20815611
17/04/2019 02:30,14.8285,-1.448,14.89903072,0.3485,-0.428,0.551938629,14.48,-1.02,14.51588096,14.3185,-1.928,14.44772045,0.3485,-0.428,0.551938629,13.97,-1.5,14.05029893
17/04/2019 03:00,14.3985,-1.4605,14.47238275,0.3485,-0.4405,0.561687191,14.05,-1.02,14.08697625,13.8885,-1.9405,14.02340802,0.3485,-0.4405,0.561687191,13.54,-1.5,13.62283377
17/04/2019 03:30,14.1985,-1.4625,14.27362282,0.3485,-0.4425,0.563257046,13.85,-1.02,13.88750878,13.6285,-1.9425,13.76623836,0.3485,-0.4425,0.563257046,13.28,-1.5,13.36444537
17/04/2019 04:00,14.0785,-1.529,14.16128537,0.3485,-0.449,0.568377735,13.73,-1.08,13.77241083,13.5185,-2.019,13.66843822,0.3485,-0.449,0.568377735,13.17,-1.57,13.26324998
17/04/2019 04:30,13.8485,-1.763,13.96026938,0.3485,-0.433,0.555824838,13.5,-1.33,13.56535661,13.3085,-2.003,13.45838702,0.3485,-0.433,0.555824838,12.96,-1.57,13.05475009
17/04/2019 05:00,13.8485,-1.7615,13.96008003,0.3485,-0.4315,0.554657101,13.5,-1.33,13.56535661,13.3085,-2.0015,13.45816386,0.3485,-0.4315,0.554657101,12.96,-1.57,13.05475009
17/04/2019 05:30,13.8485,-1.754,13.95913566,0.3485,-0.424,0.548842646,13.5,-1.33,13.56535661,13.3085,-2.054,13.46607175,0.3485,-0.424,0.548842646,12.96,-1.63,13.06210167
17/04/2019 06:00,14.2185,-1.769,14.32812281,0.3485,-0.439,0.560511597,13.87,-1.33,13.93362121,13.6685,-1.959,13.80817053,0.3485,-0.439,0.560511597,13.32,-1.52,13.40644621
17/04/2019 06:30,15.1585,-1.3635,15.21969955,0.3485,-0.4535,0.571939245,14.81,-0.91,14.83793112,14.6185,-1.6135,14.70727454,0.3485,-0.4535,0.571939245,14.27,-1.16,14.31707023
17/04/2019 07:00,16.199,-1.115,16.23732817,0.349,-0.415,0.542241644,15.85,-0.7,15.86544988,15.659,-1.275,15.7108213,0.349,-0.415,0.542241644,15.31,-0.86,15.33413512
17/04/2019 07:30,17.9585,-3.9955,18.39760154,0.3485,-0.4855,0.597630739,17.61,-3.51,17.95639719,17.4485,-0.2955,17.45100205,0.3485,-0.4855,0.597630739,17.1,0.19,17.10105552
17/04/2019 08:00,19.4285,0.1675,19.42922203,0.3485,-0.5125,0.619764875,19.08,0.68,19.09211356,18.3485,-1.1925,18.38721046,0.3485,-0.5125,0.619764875,18,-0.68,18.01283986
17/04/2019 08:30,20.7085,0.1905,20.7093762,0.3485,-0.5495,0.65069386,20.36,0.74,20.3734435,19.1485,3.1005,19.39789041,0.3485,-0.5495,0.65069386,18.8,3.65,19.15104436
17/04/2019 09:00,21.319,-2.906,21.51614735,0.349,-0.616,0.707995056,20.97,-2.29,21.09466757,20.409,3.284,20.67152479,0.349,-0.616,0.707995056,20.06,3.9,20.43559639
17/04/2019 09:30,22.3575,0.2035,22.35842612,0.3475,-0.5465,0.647625277,22.01,0.75,22.02277458,20.7775,1.2635,20.81588188,0.3475,-0.5465,0.647625277,20.43,1.81,20.51002194
17/04/2019 10:00,22.4375,0.9115,22.45600674,0.3475,-0.5385,0.640888836,22.09,1.45,22.13753826,20.6375,0.1315,20.63791895,0.3475,-0.5385,0.640888836,20.29,0.67,20.30105909
17/04/2019 10:30,22.0985,0.8475,22.11474527,0.3485,-0.4625,0.579101459,21.75,1.31,21.78941486,20.8085,0.2075,20.80953456,0.3485,-0.4625,0.579101459,20.46,0.67,20.47096725
17/04/2019 11:00,22.1675,0.946,22.18767613,0.3475,-0.534,0.637112431,21.82,1.48,21.87013489,21.1775,0.236,21.17881494,0.3475,-0.534,0.637112431,20.83,0.77,20.84422702
17/04/2019 11:30,22.2555,0.983,22.27719842,0.1455,-0.597,0.614474776,22.11,1.58,22.1663822,21.2855,0.243,21.28688703,0.1455,-0.597,0.614474776,21.14,0.84,21.15668216
17/04/2019 12:00,22.3075,0.9655,22.32838432,0.1975,-0.6145,0.645458364,22.11,1.58,22.1663822,21.4475,0.2755,21.44926937,0.1975,-0.6145,0.645458364,21.25,0.89,21.26862948
17/04/2019 12:30,22.3705,0.9375,22.3901357,0.3305,-0.6425,0.722520934,22.04,1.58,22.09656082,21.4105,0.2475,21.41193047,0.3305,-0.6425,0.722520934,21.08,0.89,21.09877959
17/04/2019 13:00,22.0385,0.8065,22.05325202,0.3385,-0.6035,0.691949781,21.7,1.41,21.74576051,21.0585,0.1465,21.05900958,0.3385,-0.6035,0.691949781,20.72,0.75,20.7335694
17/04/2019 13:30,21.547,0.5905,21.55508987,0.297,-0.5795,0.651175284,21.25,1.17,21.28218504,20.427,0.0905,20.42720048,0.297,-0.5795,0.651175284,20.13,0.67,20.14114694
17/04/2019 14:00,21.608,0.95,21.62887339,0.078,-0.58,0.585221326,21.53,1.53,21.58429522,20.438,0.24,20.43940909,0.078,-0.58,0.585221326,20.36,0.82,20.37650608
17/04/2019 14:30,21.311,0.925,21.33106528,0.191,-0.545,0.577499784,21.12,1.47,21.17109586,20.171,0.215,20.1721458,0.191,-0.545,0.577499784,19.98,0.76,19.99444923
17/04/2019 15:00,21.2655,0.8305,21.28171094,0.3255,-0.5595,0.647294755,20.94,1.39,20.98608348,20.1155,0.2005,20.11649921,0.3255,-0.5595,0.647294755,19.79,0.76,19.80458785
17/04/2019 15:30,21.2025,0.775,21.21665929,0.1125,-0.615,0.625204966,21.09,1.39,21.13575643,20.0925,0.145,20.0930232,0.1125,-0.615,0.625204966,19.98,0.76,19.99444923
17/04/2019 16:00,21.647,0.7405,21.6596618,0.237,-0.8895,0.920532047,21.41,1.63,21.47195846,20.577,-0.0095,20.57700219,0.237,-0.8895,0.920532047,20.34,0.88,20.35902748
17/04/2019 16:30,21.6165,0.6105,21.62511925,0.0765,-0.8495,0.852937571,21.54,1.46,21.58942334,20.5565,-0.0995,20.5567408,0.0765,-0.8495,0.852937571,20.48,0.75,20.49372831
17/04/2019 17:00,21.43,0.562,21.43736794,0,-0.688,0.688,21.43,1.25,21.46642495,20.48,-0.018,20.48000791,0,-0.688,0.688,20.48,0.67,20.49095654
17/04/2019 17:30,21.2895,0.4405,21.29405669,0.1095,-0.5295,0.540703708,21.18,0.97,21.20220036,20.4195,0.1405,20.41998336,0.1095,-0.5295,0.540703708,20.31,0.67,20.3210482
17/04/2019 18:00,21.006,0.256,21.00755988,0.046,-0.594,0.595778482,20.96,0.85,20.97722813,20.256,-0.594,20.26470755,0.046,-0.594,0.595778482,20.21,0,20.21
17/04/2019 18:30,20.739,0.1165,20.73932721,0.069,-0.6035,0.607431683,20.67,0.72,20.68253611,20.129,-0.6035,20.13804492,0.069,-0.6035,0.607431683,20.06,0,20.06
17/04/2019 19:00,20.782,0.104,20.78226022,0.052,-0.616,0.618190909,20.73,0.72,20.74249985,20.222,-0.616,20.23138008,0.052,-0.616,0.618190909,20.17,0,20.17
17/04/2019 19:30,20.664,0.1425,20.66449134,0.004,-0.5775,0.577513853,20.66,0.72,20.67254218,20.174,-0.5775,20.18226405,0.004,-0.5775,0.577513853,20.17,0,20.17
17/04/2019 20:00,20.52,0.18,20.52078946,0,-0.54,0.54,20.52,0.72,20.53262769,19.96,-0.54,19.96730327,0,-0.54,0.54,19.96,0,19.96
17/04/2019 20:30,20.4,0.1835,20.40082528,0,-0.5365,0.5365,20.4,0.72,20.41270193,19.81,-1.2165,19.8473165,0,-0.5365,0.5365,19.81,-0.68,19.82166744
17/04/2019 21:00,20.29,0.1695,20.29070798,0,-0.5505,0.5505,20.29,0.72,20.30277075,19.7,-1.2305,19.73839229,0,-0.5505,0.5505,19.7,-0.68,19.71173255
17/04/2019 21:30,19.5225,-0.562,19.53058756,0.0025,-0.562,0.56200556,19.52,0,19.52,18.9125,-1.242,18.95323772,0.0025,-0.562,0.56200556,18.91,-0.68,18.92222239
17/04/2019 22:00,18.469,-0.5445,18.47702469,0.009,-0.5445,0.544574375,18.46,0,18.46,17.879,-1.2245,17.92088283,0.009,-0.5445,0.544574375,17.87,-0.68,17.8829332
17/04/2019 22:30,17.483,-0.554,17.49177535,0.023,-0.554,0.554477231,17.46,0,17.46,16.953,-1.374,17.00858857,0.023,-0.554,0.554477231,16.93,-0.82,16.94984661
17/04/2019 23:00,16.735,-0.553,16.74413432,0.005,-0.553,0.553022604,16.73,0,16.73,16.195,-1.373,16.25309675,0.005,-0.553,0.553022604,16.19,-0.82,16.2107526
17/04/2019 23:30,15.973,-1.153,16.01456019,0.003,-0.473,0.473009514,15.97,-0.68,15.98447059,15.423,-1.493,15.49509529,0.003,-0.473,0.473009514,15.42,-1.02,15.45369859
18/04/2019 00:00,14.994,-1.3415,15.0538918,0.024,-0.5415,0.542031595,14.97,-0.8,14.99136085,14.434,-1.6515,14.52817292,0.024,-0.5415,0.542031595,14.41,-1.11,14.45268833
18/04/2019 00:30,14.434,-1.5965,14.52202356,0.014,-0.5465,0.546679294,14.42,-1.05,14.45817762,13.854,-1.7265,13.96116465,0.014,-0.5465,0.546679294,13.84,-1.18,13.89021238
18/04/2019 01:00,13.931,-1.4405,14.00527762,0.001,-0.4905,0.490501019,13.93,-0.95,13.96235653,13.251,-1.8505,13.37958711,0.001,-0.4905,0.490501019,13.25,-1.36,13.31961336
18/04/2019 01:30,14.155,-1.4415,14.22820956,0.035,-0.4915,0.492744609,14.12,-0.95,14.15192213,13.445,-1.8515,13.57188555,0.035,-0.4915,0.492744609,13.41,-1.36,13.47878704
18/04/2019 02:00,14.363,-1.5495,14.4463393,0.393,-0.5095,0.643458818,13.97,-1.04,14.00865804,13.673,-1.9295,13.80847201,0.393,-0.5095,0.643458818,13.28,-1.42,13.3557029
18/04/2019 02:30,14.202,-1.5955,14.29134088,0.412,-0.5555,0.691609897,13.79,-1.04,13.82916122,13.512,-1.9755,13.6556488,0.412,-0.5555,0.691609897,13.1,-1.42,13.17673708
18/04/2019 03:00,14.002,-1.5565,14.08824674,0.402,-0.5865,0.711045885,13.6,-0.97,13.63454803,13.272,-1.8765,13.40400076,0.402,-0.5865,0.711045885,12.87,-1.29,12.93448878
18/04/2019 03:30,13.7395,-1.492,13.82027222,0.4295,-0.522,0.675983913,13.31,-0.97,13.3452988,12.9195,-1.882,13.05585709,0.4295,-0.522,0.675983913,12.49,-1.36,12.56382505
18/04/2019 04:00,13.6705,-1.443,13.74644751,0.3605,-0.473,0.59471779,13.31,-0.97,13.3452988,12.8505,-1.833,12.98057161,0.3605,-0.473,0.59471779,12.49,-1.36,12.56382505
18/04/2019 04:30,13.4925,-1.71,13.60042853,0.3425,-0.6,0.690873541,13.15,-1.11,13.19676476,12.7525,-2.07,12.91941006,0.3425,-0.6,0.690873541,12.41,-1.47,12.49675958
18/04/2019 05:00,13.5845,-1.712,13.69195327,0.3345,-0.672,0.750649219,13.25,-1.04,13.29075242,12.8245,-2.072,12.99080383,0.3345,-0.672,0.750649219,12.49,-1.4,12.56821785
18/04/2019 05:30,13.6845,-1.7835,13.80023234,0.3345,-0.6335,0.716388512,13.35,-1.15,13.39944029,12.9745,-2.0335,13.13288896,0.3345,-0.6335,0.716388512,12.64,-1.4,12.71729531
18/04/2019 06:00,14.0445,-1.7715,14.15578301,0.3345,-0.6215,0.705799192,13.71,-1.15,13.75814668,13.3545,-1.9315,13.49345628,0.3345,-0.6215,0.705799192,13.02,-1.31,13.08573651
18/04/2019 06:30,14.6345,-1.403,14.70159853,0.3345,-0.543,0.637761123,14.3,-0.86,14.3258368,13.9745,-1.573,14.06275148,0.3345,-0.543,0.637761123,13.64,-1.03,13.67883401
18/04/2019 07:00,15.6445,-1.0675,15.68087805,0.3345,-0.5275,0.624617083,15.31,-0.54,15.31952023,15.0245,-1.4775,15.09697342,0.3345,-0.5275,0.624617083,14.69,-0.95,14.72068613
18/04/2019 07:30,17.375,-0.554,17.38382987,0.335,-0.554,0.647410998,17.04,0,17.04,16.675,-1.234,16.72059751,0.335,-0.554,0.647410998,16.34,-0.68,16.35414321
18/04/2019 08:00,18.3185,0.0575,18.31859024,0.3385,-0.6125,0.699813189,17.98,0.67,17.99247898,17.5685,-0.6125,17.57917371,0.3385,-0.6125,0.699813189,17.23,0,17.23
18/04/2019 08:30,19.1925,-3.2565,19.46681403,0.3525,-0.4865,0.600781574,18.84,-2.77,19.04254447,18.8325,3.1835,19.09967875,0.3525,-0.4865,0.600781574,18.48,3.67,18.84089435
18/04/2019 09:00,19.8495,-3.2325,20.11098472,0.3595,-0.4625,0.585787077,19.49,-2.77,19.68585787,19.6495,3.3175,19.92758532,0.3595,-0.4625,0.585787077,19.29,3.78,19.65686903
18/04/2019 09:30,20.5985,-3.0475,20.82271496,0.3485,-0.5375,0.640592304,20.25,-2.51,20.40496508,20.3785,3.4025,20.660597,0.3485,-0.5375,0.640592304,20.03,3.94,20.4138311
18/04/2019 10:00,20.5015,-3.026,20.72361402,0.4215,-0.466,0.628345645,20.08,-2.56,20.24252949,20.1915,3.364,20.46981114,0.4215,-0.466,0.628345645,19.77,3.83,20.13757185
18/04/2019 10:30,20.7325,-3.1645,20.97261587,0.1325,-0.4945,0.511943845,20.6,-2.67,20.7723109,19.9725,3.3355,20.24910656,0.1325,-0.4945,0.511943845,19.84,3.83,20.20629852
18/04/2019 11:00,21.092,-1.752,21.16463957,0.182,-0.532,0.562270398,20.91,-1.22,20.94556039,20.512,2.438,20.65637887,0.182,-0.532,0.562270398,20.33,2.97,20.54579762
18/04/2019 11:30,21.4185,0.844,21.43512254,0.1985,-0.536,0.571575236,21.22,1.38,21.26482542,20.2785,0.184,20.27933476,0.1985,-0.536,0.571575236,20.08,0.72,20.09290422
18/04/2019 12:00,21.784,0.9105,21.80301966,0.164,-0.5695,0.592643443,21.62,1.48,21.67059759,20.644,0.2405,20.64540085,0.164,-0.5695,0.592643443,20.48,0.81,20.49601181
18/04/2019 12:30,21.6495,0.893,21.66790943,0.2195,-0.587,0.626697096,21.43,1.48,21.48104513,20.4695,0.223,20.47071467,0.2195,-0.587,0.626697096,20.25,0.81,20.26619353
18/04/2019 13:00,21.434,0.9175,21.45362818,0.244,-0.6225,0.668612182,21.19,1.54,21.24588666,20.094,0.2575,20.09564983,0.244,-0.6225,0.668612182,19.85,0.88,19.86949672
18/04/2019 13:30,20.945,0.682,20.95610052,0.185,-0.548,0.57838482,20.76,1.23,20.79640594,19.615,0.132,19.61544414,0.185,-0.548,0.57838482,19.43,0.68,19.44189548
18/04/2019 14:00,20.5355,0.5555,20.54301196,0.1855,-0.5045,0.537522558,20.35,1.06,20.37758818,19.2655,0.1755,19.26629935,0.1855,-0.5045,0.537522558,19.08,0.68,19.09211356
18/04/2019 14:30,20.5965,0.558,20.60405728,0.2465,-0.502,0.559255085,20.35,1.06,20.37758818,19.4265,0.178,19.42731547,0.2465,-0.502,0.559255085,19.18,0.68,19.19205044
18/04/2019 15:00,20.966,0.535,20.97282482,0.346,-0.525,0.628761481,20.62,1.06,20.64722742,20.136,0.225,20.13725704,0.346,-0.525,0.628761481,19.79,0.75,19.80420662
18/04/2019 15:30,20.968,0.617,20.97707589,0.078,-0.503,0.509011788,20.89,1.12,20.92000239,20.098,0.247,20.09951773,0.078,-0.503,0.509011788,20.02,0.75,20.03404353
18/04/2019 16:00,20.807,0.5915,20.81540586,0.117,-0.5285,0.541295899,20.69,1.12,20.72029199,19.847,0.2215,19.84823597,0.117,-0.5285,0.541295899,19.73,0.75,19.7442498
18/04/2019 16:30,20.3395,0.367,20.34281075,0.1095,-0.473,0.485509269,20.23,0.84,20.24743194,19.4395,0.197,19.44049817,0.1095,-0.473,0.485509269,19.33,0.67,19.341608
18/04/2019 17:00,20.2915,0.3665,20.29480955,0.0615,-0.4735,0.477477225,20.23,0.84,20.24743194,19.3915,0.1965,19.39249557,0.0615,-0.4735,0.477477225,19.33,0.67,19.341608
18/04/2019 17:30,20.742,0.511,20.74829354,0.062,-0.489,0.4929148,20.68,1,20.70416383,20.032,0.181,20.0328177,0.062,-0.489,0.4929148,19.97,0.67,19.9812362
18/04/2019 18:00,20.3025,0.399,20.30642035,0.0325,-0.441,0.442195941,20.27,0.84,20.28739757,19.6425,0.229,19.64383484,0.0325,-0.441,0.442195941,19.61,0.67,19.62144235
18/04/2019 18:30,19.7775,0.1925,19.77843681,0.0275,-0.4775,0.478291229,19.75,0.67,19.76136129,19.1775,-0.4775,19.18344371,0.0275,-0.4775,0.478291229,19.15,0,19.15
18/04/2019 19:00,19.8755,0.256,19.87714859,0.0055,-0.504,0.504030009,19.87,0.76,19.88452916,19.3255,0.716,19.33875917,0.0055,-0.504,0.504030009,19.32,1.22,19.35848135
18/04/2019 19:30,20.292,0.15,20.2925544,0.002,-0.8,0.8000025,20.29,0.95,20.31222784,19.822,-0.8,19.83813711,0.002,-0.8,0.8000025,19.82,0,19.82
18/04/2019 20:00,19.76,0.2285,19.76132112,0,-0.4915,0.4915,19.76,0.72,19.77311306,19.29,-0.4915,19.29626058,0,-0.4915,0.4915,19.29,0,19.29
18/04/2019 20:30,19.59,-0.437,19.59487354,0,-0.437,0.437,19.59,0,19.59,19.09,-1.117,19.1226512,0,-0.437,0.437,19.09,-0.68,19.10210721
18/04/2019 21:00,19.45,-0.443,19.45504431,0,-0.443,0.443,19.45,0,19.45,18.93,-1.123,18.96328107,0,-0.443,0.443,18.93,-0.68,18.94220948
18/04/2019 21:30,19.197,-0.4595,19.20249852,0.007,-0.4595,0.459553316,19.19,0,19.19,18.587,-1.1395,18.6218965,0.007,-0.4595,0.459553316,18.58,-0.68,18.59243932
18/04/2019 22:00,18.097,-0.441,18.1023725,0.017,-0.441,0.441327543,18.08,0,18.08,17.477,-1.121,17.51291438,0.017,-0.441,0.441327543,17.46,-0.68,17.47323668
18/04/2019 22:30,17.3175,-1.114,17.3532937,0.0175,-0.434,0.434352679,17.3,-0.68,17.313359,16.6875,-1.204,16.73087781,0.0175,-0.434,0.434352679,16.67,-0.77,16.68777397
18/04/2019 23:00,16.316,-1.188,16.35919313,0.016,-0.428,0.428298961,16.3,-0.76,16.31770817,15.656,-1.368,15.71565334,0.016,-0.428,0.428298961,15.64,-0.94,15.66822262
18/04/2019 23:30,15.3025,-1.317,15.35906883,0.0225,-0.417,0.417606573,15.28,-0.9,15.30648229,14.5925,-1.627,14.68292155,0.0225,-0.417,0.417606573,14.57,-1.21,14.62015732
19/04/2019 00:00,14.879,-1.378,14.94267463,0.019,-0.478,0.478377466,14.86,-0.9,14.88722943,14.099,-1.748,14.20694566,0.019,-0.478,0.478377466,14.08,-1.27,14.13716025
19/04/2019 00:30,14.246,-1.4805,14.32272307,0.006,-0.4405,0.440540861,14.24,-1.04,14.27792702,13.376,-1.9305,13.51459234,0.006,-0.4405,0.440540861,13.37,-1.49,13.45276923
19/04/2019 01:00,14.0215,-1.3345,14.08486253,0.0015,-0.3945,0.394502852,14.02,-0.94,14.05147679,13.1415,-1.7345,13.25547104,0.0015,-0.3945,0.394502852,13.14,-1.34,13.208149
19/04/2019 01:30,14.1805,-0.512,14.18974011,0.0005,-0.422,0.422000296,14.18,-0.09,14.18028561,13.1405,-2.802,13.43591993,0.0005,-0.422,0.422000296,13.14,-2.38,13.35380096
19/04/2019 02:00,14.1805,-1.666,14.27802984,0.0005,-0.456,0.456000274,14.18,-1.21,14.23153189,13.2905,-1.836,13.41671667,0.0005,-0.456,0.456000274,13.29,-1.38,13.36145576
19/04/2019 02:30,14.01,-1.6585,14.10782486,0,-0.4485,0.4485,14.01,-1.21,14.06215488,13.09,-1.8285,13.21709167,0,-0.4485,0.4485,13.09,-1.38,13.16254155
19/04/2019 03:00,13.59,-1.7845,13.70666043,0,-0.4545,0.4545,13.59,-1.33,13.65492585,12.67,-1.9345,12.8168323,0,-0.4545,0.4545,12.67,-1.48,12.75614754
19/04/2019 03:30,13.2,-1.7535,13.31595893,0,-0.4235,0.4235,13.2,-1.33,13.26683459,12.28,-1.9035,12.4266533,0,-0.4235,0.4235,12.28,-1.48,12.36886414
19/04/2019 04:00,13.0125,-1.723,13.12607654,0.0025,-0.443,0.443007054,13.01,-1.28,13.07281531,12.1425,-1.923,12.29382915,0.0025,-0.443,0.443007054,12.14,-1.48,12.22988144
19/04/2019 04:30,13.0225,-1.846,13.15268878,0.0125,-0.486,0.486160724,13.01,-1.36,13.08089064,12.1525,-2.026,12.32022452,0.0125,-0.486,0.486160724,12.14,-1.54,12.23728728
19/04/2019 05:00,13.0385,-1.7865,13.1603216,0.0285,-0.4965,0.497317303,13.01,-1.29,13.07379822,12.1685,-1.9665,12.32637475,0.0285,-0.4965,0.497317303,12.14,-1.47,12.22867532
19/04/2019 05:30,13.044,-0.449,13.05172544,0.034,-0.449,0.450285465,13.01,0,13.01,11.914,-3.349,12.37575036,0.034,-0.449,0.450285465,11.88,-2.9,12.22883478
19/04/2019 06:00,13.0235,-1.65,13.12760649,0.0135,-0.44,0.440207054,13.01,-1.21,13.0661471,12.1535,-2.3,12.36921834,0.0135,-0.44,0.440207054,12.14,-1.86,12.28166113
19/04/2019 06:30,13.39,-1.526,13.47667526,0,-0.446,0.446,13.39,-1.08,13.43348428,12.57,-2.186,12.75866357,0,-0.446,0.446,12.57,-1.74,12.68985816
19/04/2019 07:00,14.141,-2.7235,14.4008796,0.001,-0.6535,0.653500765,14.14,-2.07,14.29071377,13.561,-0.6635,13.57722185,0.001,-0.6535,0.653500765,13.56,-0.01,13.56000369
19/04/2019 07:30,15.046,-1.5175,15.12233191,0.006,-0.6775,0.677526568,15.04,-0.84,15.06343918,14.316,-1.7775,14.42592674,0.006,-0.6775,0.677526568,14.31,-1.1,14.35221586
19/04/2019 08:00,15.5695,-1.288,15.6226846,0.0095,-0.448,0.448100714,15.56,-0.84,15.58265703,14.8295,-1.698,14.92639522,0.0095,-0.448,0.448100714,14.82,-1.25,14.8726225
19/04/2019 08:30,16.604,-1.1285,16.64230538,0.014,-0.4485,0.448718453,16.59,-0.68,16.60393026,15.794,-1.3185,15.84893934,0.014,-0.4485,0.448718453,15.78,-0.87,15.80396469
19/04/2019 09:00,17.3925,-1.97,17.50371264,0.0125,-0.37,0.370211088,17.38,-1.6,17.45349249,16.5825,-0.64,16.59484577,0.0125,-0.37,0.370211088,16.57,-0.27,16.57219961
19/04/2019 09:30,18.413,-0.3645,18.41660743,0.013,-0.3645,0.364731751,18.4,0,18.4,17.523,-1.0445,17.55410235,0.013,-0.3645,0.364731751,17.51,-0.68,17.52319891
19/04/2019 10:00,19.048,-0.357,19.05134518,0.008,-0.357,0.357089625,19.04,0,19.04,18.178,-0.357,18.18150525,0.008,-0.357,0.357089625,18.17,0,18.17
19/04/2019 10:30,19.042,-0.348,19.04517965,0.002,-0.348,0.348005747,19.04,0,19.04,18.172,-1.028,18.20105404,0.002,-0.348,0.348005747,18.17,-0.68,18.18271982
19/04/2019 11:00,19.351,0.3155,19.3535718,0.001,-0.3545,0.35450141,19.35,0.67,19.36159601,18.371,-0.3545,18.37442002,0.001,-0.3545,0.35450141,18.37,0,18.37
19/04/2019 11:30,19.436,0.3355,19.43889545,0.006,-0.3345,0.334553807,19.43,0.67,19.44154829,18.526,-0.3345,18.52901957,0.006,-0.3345,0.334553807,18.52,0,18.52
19/04/2019 12:00,18.9545,-3.5015,19.27520616,0.0345,-0.3315,0.333290414,18.92,-3.17,19.18372487,18.4145,2.8685,18.63657969,0.0345,-0.3315,0.333290414,18.38,3.2,18.65648413
19/04/2019 12:30,19.6825,-2.067,19.79073761,0.0825,-0.347,0.356672469,19.6,-1.72,19.67532465,18.7725,2.853,18.98805849,0.0825,-0.347,0.356672469,18.69,3.2,18.96196456
19/04/2019 13:00,19.1665,-0.345,19.16960478,0.2065,-0.345,0.402078661,18.96,0,18.96,17.9865,-0.345,17.98980843,0.2065,-0.345,0.402078661,17.78,0,17.78
19/04/2019 13:30,19.0955,-0.341,19.09854448,0.3755,-0.341,0.507228992,18.72,0,18.72,17.8555,-0.341,17.85875587,0.3755,-0.341,0.507228992,17.48,0,17.48
19/04/2019 14:00,19.0485,0.326,19.05128941,0.1085,-0.344,0.360705212,18.94,0.67,18.95184688,17.7685,-0.344,17.77182963,0.1085,-0.344,0.360705212,17.66,0,17.66
19/04/2019 14:30,18.973,0.312,18.97556516,0.183,-0.358,0.402060941,18.79,0.67,18.80194139,17.723,-0.358,17.72661538,0.183,-0.358,0.402060941,17.54,0,17.54
19/04/2019 15:00,18.775,0.307,18.77750979,0.265,-0.363,0.449437426,18.51,0.67,18.52212191,17.605,-0.363,17.60874198,0.265,-0.363,0.449437426,17.34,0,17.34
19/04/2019 15:30,18.571,0.298,18.57339078,0.151,-0.372,0.401478517,18.42,0.67,18.4321811,17.491,-0.372,17.49495542,0.151,-0.372,0.401478517,17.34,0,17.34
19/04/2019 16:00,18.552,0.313,18.5546402,0.082,-0.357,0.366296328,18.47,0.67,18.48214814,17.422,-0.357,17.42565732,0.082,-0.357,0.366296328,17.34,0,17.34
19/04/2019 16:30,18.451,-0.328,18.45391517,0.031,-0.328,0.329461682,18.42,0,18.42,17.371,-0.328,17.37409638,0.031,-0.328,0.329461682,17.34,0,17.34
19/04/2019 17:00,18.4435,-0.331,18.44646994,0.0235,-0.331,0.331833166,18.42,0,18.42,17.5335,-0.331,17.53662406,0.0235,-0.331,0.331833166,17.51,0,17.51
19/04/2019 17:30,18.4425,-0.328,18.44541651,0.0225,-0.328,0.328770817,18.42,0,18.42,17.5925,-1.008,17.6213541,0.0225,-0.328,0.328770817,17.57,-0.68,17.58315387
19/04/2019 18:00,18.5145,-0.308,18.51706171,0.0145,-0.308,0.308341126,18.5,0,18.5,17.7345,-0.988,17.76199973,0.0145,-0.308,0.308341126,17.72,-0.68,17.7330426
19/04/2019 18:30,18.091,-0.3165,18.09376835,0.011,-0.3165,0.316691096,18.08,0,18.08,17.411,-1.0665,17.44363332,0.011,-0.3165,0.316691096,17.4,-0.75,17.41615629
19/04/2019 19:00,18.085,-0.318,18.08779558,0.005,-0.318,0.318039306,18.08,0,18.08,17.465,-1.068,17.4976241,0.005,-0.318,0.318039306,17.46,-0.75,17.47610082
19/04/2019 19:30,17.872,-0.993,17.89956516,0.002,-0.313,0.31300639,17.87,-0.68,17.8829332,17.352,-1.143,17.38960474,0.002,-0.313,0.31300639,17.35,-0.83,17.36984168
19/04/2019 20:00,17.8705,-0.3185,17.87333803,0.0005,-0.3185,0.318500392,17.87,0,17.87,17.3505,-1.1485,17.38847039,0.0005,-0.3185,0.318500392,17.35,-0.83,17.36984168
19/04/2019 20:30,17.87,-0.999,17.89790214,0,-0.319,0.319,17.87,-0.68,17.8829332,17.35,-1.249,17.39489871,0,-0.319,0.319,17.35,-0.93,17.37490719
19/04/2019 21:00,17.87,-0.994,17.89762375,0,-0.314,0.314,17.87,-0.68,17.8829332,17.41,-1.374,17.46413399,0,-0.314,0.314,17.41,-1.06,17.44223896
19/04/2019 21:30,17.46,-1.039,17.4908868,0,-0.359,0.359,17.46,-0.68,17.47323668,16.94,-1.509,17.00707738,0,-0.359,0.359,16.94,-1.15,16.97898996
19/04/2019 22:00,16.77,-1.0305,16.80163177,0,-0.3505,0.3505,16.77,-0.68,16.78378086,16.22,-1.7005,16.30889635,0,-0.3505,0.3505,16.22,-1.35,16.27608368
19/04/2019 22:30,16.04,-1.182,16.08349228,0,-0.352,0.352,16.04,-0.83,16.06146008,15.43,-1.862,15.54194145,0,-0.352,0.352,15.43,-1.51,15.50370923
19/04/2019 23:00,15.31,-1.321,15.36688456,0,-0.371,0.371,15.31,-0.95,15.33944588,14.67,-1.981,14.80315037,0,-0.371,0.371,14.67,-1.61,14.75808253
19/04/2019 23:30,14.54,-2.1325,14.69554886,0,-0.3525,0.3525,14.54,-1.78,14.64854942,13.99,-1.5225,14.07260126,0,-0.3525,0.3525,13.99,-1.17,14.03883898
20/04/2019 00:00,13.9,-1.5845,13.99001931,0,-0.3645,0.3645,13.9,-1.22,13.95343685,13.24,-2.0845,13.40308697,0,-0.3645,0.3645,13.24,-1.72,13.35125462
21/04/2019 00:30,13.323,-1.58,13.4163605,0.213,-0.35,0.409718196,13.11,-1.23,13.16757381,12.853,-2.19,13.03824026,0.213,-0.35,0.409718196,12.64,-1.84,12.77322199
21/04/2019 01:00,13.173,-1.5945,13.26915066,0.213,-0.3645,0.422172062,12.96,-1.23,13.01823721,12.663,-2.2045,12.85345826,0.213,-0.3645,0.422172062,12.45,-1.84,12.58523341
21/04/2019 01:30,13.0725,-1.8175,13.19824089,0.2125,-0.3175,0.382050389,12.86,-1.5,12.94718502,12.5225,-2.2675,12.72613698,0.2125,-0.3175,0.382050389,12.31,-1.95,12.46349068
21/04/2019 02:00,13.073,-1.95,13.21763326,0.213,-0.32,0.384407336,12.86,-1.63,12.96288934,12.523,-2.27,12.72707464,0.213,-0.32,0.384407336,12.31,-1.95,12.46349068
21/04/2019 02:30,12.8925,-1.9475,13.03876192,0.2125,-0.3175,0.382050389,12.68,-1.63,12.78433807,12.2425,-2.2675,12.45071735,0.2125,-0.3175,0.382050389,12.03,-1.95,12.18701768
21/04/2019 03:00,12.573,-1.987,12.72904152,0.213,-0.307,0.373654921,12.36,-1.68,12.47365223,11.923,-2.317,12.14604536,0.213,-0.307,0.373654921,11.71,-2.01,11.88125414
21/04/2019 03:30,12.2225,-1.9995,12.38497099,0.2125,-0.3195,0.383714086,12.01,-1.68,12.12693284,11.5925,-2.3295,11.82423894,0.2125,-0.3195,0.383714086,11.38,-2.01,11.55614555
21/04/2019 04:00,12.0625,-1.9985,12.22693373,0.2125,-0.3185,0.382881836,11.85,-1.68,11.96849615,11.4325,-2.3285,11.66721768,0.2125,-0.3185,0.382881836,11.22,-2.01,11.39861834
21/04/2019 04:30,11.9325,-2.0095,12.10052257,0.2125,-0.3295,0.392079711,11.72,-1.68,11.8397973,11.3125,-2.3395,11.55187935,0.2125,-0.3295,0.392079711,11.1,-2.01,11.28051861
21/04/2019 05:00,11.803,-2.018,11.97426962,0.213,-0.338,0.399515957,11.59,-1.68,11.71112719,11.163,-2.348,11.40726405,0.213,-0.338,0.399515957,10.95,-2.01,11.13295109
21/04/2019 05:30,11.7125,-2.021,11.88558359,0.2125,-0.341,0.401792546,11.5,-1.68,11.62206522,11.1025,-2.281,11.33439311,0.2125,-0.341,0.401792546,10.89,-1.94,11.06145108
21/04/2019 06:00,11.7125,-2.01,11.88371812,0.2125,-0.33,0.3925,11.5,-1.68,11.62206522,11.1025,-2.34,11.34641381,0.2125,-0.33,0.3925,10.89,-2.01,11.07394239
21/04/2019 06:30,11.7125,-2.0135,11.8843106,0.2125,-0.3335,0.395447215,11.5,-1.68,11.62206522,11.1025,-2.3435,11.34713614,0.2125,-0.3335,0.395447215,10.89,-2.01,11.07394239
21/04/2019 07:00,12.063,-2.0165,12.23038189,0.213,-0.3365,0.398247724,11.85,-1.68,11.96849615,11.443,-2.3465,11.68110916,0.213,-0.3365,0.398247724,11.23,-2.01,11.40846177
