Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/04/2019 07:30,12.554,-2.0475,12.71987312,0.214,-0.3675,0.425267269,12.34,-1.68,12.45383475,11.944,-2.1875,12.14266413,0.214,-0.3675,0.425267269,11.73,-1.82,11.87035383
21/04/2019 08:00,13.3445,-1.771,13.46150516,0.2145,-0.381,0.437231346,13.13,-1.39,13.20337078,12.7145,-2.201,12.90360071,0.2145,-0.381,0.437231346,12.5,-1.82,12.63180114
21/04/2019 08:30,14.1665,-1.646,14.26180347,0.2165,-0.376,0.433875846,13.95,-1.27,14.00769074,13.4665,-2.056,13.62254595,0.2165,-0.376,0.433875846,13.25,-1.68,13.35608101
21/04/2019 09:00,14.7425,-1.3905,14.80793019,0.2225,-0.3505,0.415158404,14.52,-1.04,14.55719753,13.9825,-1.8005,14.09794689,0.2225,-0.3505,0.415158404,13.76,-1.45,13.83618806
21/04/2019 09:30,15.7065,-1.118,15.74623975,0.2265,-0.348,0.415218316,15.48,-0.77,15.49913869,14.8765,-1.528,14.95476634,0.2265,-0.348,0.415218316,14.65,-1.18,14.69744536
21/04/2019 10:00,16.089,-1.102,16.12669603,0.229,-0.332,0.403317493,15.86,-0.77,15.87868068,15.219,-1.512,15.29392379,0.229,-0.332,0.403317493,14.99,-1.18,15.03637257
21/04/2019 10:30,16.643,-1.026,16.6745952,0.143,-0.326,0.35598455,16.5,-0.7,16.51484181,15.693,-1.256,15.74318218,0.143,-0.326,0.35598455,15.55,-0.93,15.57778547
21/04/2019 11:00,16.7865,-1.033,16.81825411,0.0365,-0.333,0.334994403,16.75,-0.7,16.76462048,15.7865,-1.263,15.83694261,0.0365,-0.333,0.334994403,15.75,-0.93,15.77743325
21/04/2019 11:30,16.9725,-1.053,17.0051335,0.0425,-0.353,0.355549223,16.93,-0.7,16.94446517,15.9825,-1.193,16.02696338,0.0425,-0.353,0.355549223,15.94,-0.84,15.96211765
21/04/2019 12:00,17.1845,-0.336,17.18778451,0.0545,-0.336,0.340391319,17.13,0,17.13,16.1945,-1.176,16.2371428,0.0545,-0.336,0.340391319,16.14,-0.84,16.16184395
21/04/2019 12:30,17.3205,-1.0245,17.35077291,0.0605,-0.3445,0.349772069,17.26,-0.68,17.27338994,16.3405,-1.1845,16.38337513,0.0605,-0.3445,0.349772069,16.28,-0.84,16.30165636
21/04/2019 13:00,17.0195,-0.9955,17.0485894,0.0695,-0.3155,0.323064235,16.95,-0.68,16.96363463,16.0295,-1.1555,16.07109363,0.0695,-0.3155,0.323064235,15.96,-0.84,15.98208998
21/04/2019 13:30,16.6255,-1.001,16.6556072,0.0755,-0.321,0.329759382,16.55,-0.68,16.5639639,15.5955,-1.211,15.64244678,0.0755,-0.321,0.329759382,15.52,-0.89,15.54549774
21/04/2019 14:00,16.2405,-0.992,16.2707684,0.0805,-0.312,0.322217706,16.16,-0.68,16.1743006,15.2105,-1.252,15.26194006,0.0805,-0.312,0.322217706,15.13,-0.94,15.15917214
21/04/2019 14:30,15.8425,-0.9945,15.87368377,0.0725,-0.3145,0.322748354,15.77,-0.68,15.78465394,14.8025,-1.2545,14.85556382,0.0725,-0.3145,0.322748354,14.73,-0.94,14.75996274
21/04/2019 15:00,15.672,-1.003,15.70406295,0.072,-0.323,0.330927485,15.6,-0.68,15.61481348,14.642,-1.323,14.70164933,0.072,-0.323,0.330927485,14.57,-1,14.60427677
21/04/2019 15:30,15.7625,-1.0495,15.79740031,0.0725,-0.3695,0.376545482,15.69,-0.68,15.70472859,14.7425,-1.2995,14.79966238,0.0725,-0.3695,0.376545482,14.67,-0.93,14.69944897
21/04/2019 16:00,15.6405,-0.4775,15.64778727,0.0605,-0.3575,0.362583094,15.58,-0.12,15.58046212,14.5805,-1.8675,14.69961008,0.0605,-0.3575,0.362583094,14.52,-1.51,14.5983047
21/04/2019 16:30,15.4555,-0.532,15.46465338,0.0555,-0.332,0.336606967,15.4,-0.2,15.40129865,14.4155,-2.052,14.56081537,0.0555,-0.332,0.336606967,14.36,-1.72,14.46264153
21/04/2019 17:00,15.5355,-1.176,15.57994661,0.0455,-0.346,0.348978868,15.49,-0.83,15.51222099,14.6255,-1.476,14.69979001,0.0455,-0.346,0.348978868,14.58,-1.13,14.62372388
21/04/2019 17:30,15.5215,-1.219,15.56929424,0.0315,-0.339,0.34046035,15.49,-0.88,15.51497664,14.6115,-1.529,14.69128222,0.0315,-0.339,0.34046035,14.58,-1.19,14.62848249
21/04/2019 18:00,15.7015,-1.171,15.74510537,0.0215,-0.351,0.351657859,15.68,-0.82,15.70142669,14.9215,-1.541,15.00086142,0.0215,-0.351,0.351657859,14.9,-1.19,14.9474446
21/04/2019 18:30,16.2085,0.1205,16.20894791,0.0185,-0.6995,0.699744596,16.19,0.82,16.2107526,15.4785,-1.6695,15.56827519,0.0185,-0.6995,0.699744596,15.46,-0.97,15.49040025
21/04/2019 19:00,15.643,-1.1565,15.68569225,0.013,-0.3465,0.346743781,15.63,-0.81,15.65097441,15.013,-1.6765,15.10631726,0.013,-0.3465,0.346743781,15,-1.33,15.0588479
21/04/2019 19:30,15.9865,-1.185,16.03035892,0.0065,-0.295,0.295071601,15.98,-0.89,16.00476492,15.4065,-1.565,15.48578275,0.0065,-0.295,0.295071601,15.4,-1.27,15.45227815
21/04/2019 20:00,16.0815,-1.1275,16.12097697,0.0015,-0.2975,0.297503781,16.08,-0.83,16.10140677,15.5415,-1.4775,15.61157354,0.0015,-0.2975,0.297503781,15.54,-1.18,15.58473612
21/04/2019 20:30,16.2025,-1.229,16.2490445,0.1225,-0.279,0.304708467,16.08,-0.95,16.10803837,15.6625,-1.589,15.74289768,0.1225,-0.279,0.304708467,15.54,-1.31,15.59511783
21/04/2019 21:00,16.463,-3.731,16.8804837,0.213,-0.301,0.368741102,16.25,-3.43,16.60805226,16.453,1.019,16.48452517,0.213,-0.301,0.368741102,16.24,1.32,16.29355701
21/04/2019 21:30,16.193,-4.6295,16.84177898,0.213,-0.2895,0.35941515,15.98,-4.34,16.5588647,16.323,1.7505,16.41659463,0.213,-0.2895,0.35941515,16.11,2.04,16.23864834
21/04/2019 22:00,15.763,-4.622,16.42665678,0.213,-0.282,0.353402037,15.55,-4.34,16.14429001,15.863,1.758,15.96011695,0.213,-0.282,0.353402037,15.65,2.04,15.78239842
21/04/2019 22:30,15.313,-3.1235,15.62831473,0.213,-0.3035,0.370784641,15.1,-2.82,15.36106767,15.083,-0.1635,15.08388615,0.213,-0.3035,0.370784641,14.87,0.14,14.87065903
21/04/2019 23:00,14.823,-1.345,14.88389579,0.213,-0.315,0.380255177,14.61,-1.03,14.64626232,14.243,-2.015,14.38482791,0.213,-0.315,0.380255177,14.03,-1.7,14.1326183
21/04/2019 23:30,14.363,-1.4485,14.4358554,0.213,-0.3385,0.399939058,14.15,-1.11,14.19347033,13.823,-2.1085,13.98288601,0.213,-0.3385,0.399939058,13.61,-1.77,13.72461293
22/04/2019 00:00,13.443,-2.072,13.60174375,0.213,-0.312,0.377773742,13.23,-1.76,13.34655386,13.013,-1.742,13.12907967,0.213,-0.312,0.377773742,12.8,-1.43,12.87963121
22/04/2019 00:30,13.173,-1.6635,13.27761881,0.213,-0.3335,0.395716123,12.96,-1.33,13.02806586,12.613,-2.1835,12.80060316,0.213,-0.3335,0.395716123,12.4,-1.85,12.53724451
22/04/2019 01:00,12.933,-1.766,13.0530167,0.213,-0.346,0.406306535,12.72,-1.42,12.79901559,12.363,-2.196,12.55651962,0.213,-0.346,0.406306535,12.15,-1.85,12.29003662
22/04/2019 01:30,12.823,-1.8725,12.95899631,0.213,-0.3425,0.4033302,12.61,-1.53,12.70248007,12.213,-2.1925,12.40824022,0.213,-0.3425,0.4033302,12,-1.85,12.14176676
22/04/2019 02:00,12.943,-1.886,13.07968826,0.213,-0.356,0.414855396,12.73,-1.53,12.82161456,12.303,-2.206,12.49920978,0.213,-0.356,0.414855396,12.09,-1.85,12.23072361
22/04/2019 02:30,12.823,-1.884,12.96066298,0.213,-0.354,0.413140412,12.61,-1.53,12.70248007,12.133,-2.264,12.34242217,0.213,-0.354,0.413140412,11.92,-1.91,12.07205451
22/04/2019 03:00,12.623,-1.874,12.76134809,0.213,-0.344,0.404604745,12.41,-1.53,12.50395937,11.923,-2.354,12.15315782,0.213,-0.344,0.404604745,11.71,-2.01,11.88125414
22/04/2019 03:30,12.3125,-1.876,12.45459884,0.2125,-0.346,0.40604464,12.1,-1.53,12.19634781,11.6125,-2.356,11.84908825,0.2125,-0.346,0.40604464,11.4,-2.01,11.57584122
22/04/2019 04:00,12.203,-1.98,12.36258909,0.213,-0.37,0.426929737,11.99,-1.61,12.09761133,11.443,-2.24,11.6601822,0.213,-0.37,0.426929737,11.23,-1.87,11.38462999
22/04/2019 04:30,12.2025,-1.9765,12.36153544,0.2125,-0.3665,0.423649029,11.99,-1.61,12.09761133,11.4425,-2.2365,11.65901962,0.2125,-0.3665,0.423649029,11.23,-1.87,11.38462999
22/04/2019 05:00,12.133,-1.944,12.28775101,0.213,-0.384,0.439118435,11.92,-1.56,12.02164714,11.343,-2.144,11.5438462,0.213,-0.384,0.439118435,11.13,-1.76,11.26829623
22/04/2019 05:30,12.133,-2.048,12.30463299,0.213,-0.368,0.425197601,11.92,-1.68,12.03780711,11.263,-2.218,11.47931588,0.213,-0.368,0.425197601,11.05,-1.85,11.203794
22/04/2019 06:00,12.133,-2.073,12.30881871,0.213,-0.393,0.447010067,11.92,-1.68,12.03780711,11.313,-2.183,11.5216951,0.213,-0.393,0.447010067,11.1,-1.79,11.24340251
22/04/2019 06:30,12.2225,-1.9175,12.37199711,0.2125,-0.3875,0.441941738,12.01,-1.53,12.10706405,11.3125,-2.1175,11.50897313,0.2125,-0.3875,0.441941738,11.1,-1.73,11.23400641
22/04/2019 07:00,12.68,-1.7675,12.80259568,0.23,-0.4175,0.476661568,12.45,-1.35,12.52297888,11.73,-2.2075,11.93591037,0.23,-0.4175,0.476661568,11.5,-1.79,11.63847499
22/04/2019 07:30,13.2255,-1.7285,13.33797445,0.2155,-0.3785,0.435548505,13.01,-1.35,13.07985474,12.2055,-2.1685,12.39663755,0.2155,-0.3785,0.435548505,11.99,-1.79,12.1228792
22/04/2019 08:00,14.354,-1.7645,14.46204606,0.214,-0.6045,0.641261452,14.14,-1.16,14.18750154,13.264,-1.9645,13.40868958,0.214,-0.6045,0.641261452,13.05,-1.36,13.12067453
22/04/2019 08:30,15.698,-2.493,15.89472406,0.218,-0.713,0.745582323,15.48,-1.78,15.58200244,14.628,-1.453,14.69998616,0.218,-0.713,0.745582323,14.41,-0.74,14.42898818
22/04/2019 09:00,16.3005,-1.168,16.3422925,0.2205,-0.488,0.535503735,16.08,-0.68,16.09437169,15.1105,-1.618,15.1968791,0.2205,-0.488,0.535503735,14.89,-1.13,14.93281621
22/04/2019 09:30,16.5875,-1.061,16.62139817,0.2775,-0.381,0.47134621,16.31,-0.68,16.3241692,15.3875,-1.511,15.46150954,0.2775,-0.381,0.47134621,15.11,-1.13,15.15219456
22/04/2019 10:00,17.0275,-0.447,17.03336623,0.1575,-0.447,0.473935913,16.87,0,16.87,15.8375,-1.337,15.8938345,0.1575,-0.447,0.473935913,15.68,-0.89,15.70523798
22/04/2019 10:30,17.0845,-0.5115,17.09215529,0.2145,-0.5115,0.554655298,16.87,0,16.87,15.8945,-1.2915,15.94688379,0.2145,-0.5115,0.554655298,15.68,-0.78,15.69938852
22/04/2019 11:00,17.2965,-0.519,17.30428482,0.2665,-0.519,0.583423731,17.03,0,17.03,16.0665,-1.229,16.11343735,0.2665,-0.519,0.583423731,15.8,-0.71,15.81594449
22/04/2019 11:30,17.655,-0.516,17.66253892,0.265,-0.516,0.580069823,17.39,0,17.39,16.385,-1.226,16.43080342,0.265,-0.516,0.580069823,16.12,-0.71,16.13562828
22/04/2019 12:00,17.651,-0.5035,17.65817978,0.261,-0.5035,0.56712719,17.39,0,17.39,16.321,-1.2135,16.36605094,0.261,-0.5035,0.56712719,16.06,-0.71,16.07568661
22/04/2019 12:30,17.679,-0.5425,17.68732165,0.289,-0.5425,0.614676541,17.39,0,17.39,16.349,-0.5425,16.35799827,0.289,-0.5425,0.614676541,16.06,0,16.06
22/04/2019 13:00,17.686,-0.565,17.69502249,0.296,-0.565,0.637840889,17.39,0,17.39,16.436,-0.565,16.44570829,0.296,-0.565,0.637840889,16.14,0,16.14
22/04/2019 13:30,17.736,-0.5135,17.74343197,0.276,-0.5135,0.582973627,17.46,0,17.46,16.596,-1.1935,16.63885988,0.276,-0.5135,0.582973627,16.32,-0.68,16.33416052
22/04/2019 14:00,17.5495,-0.5165,17.55709892,0.2695,-0.5165,0.582582612,17.28,0,17.28,16.3495,-1.1965,16.39322307,0.2695,-0.5165,0.582582612,16.08,-0.68,16.09437169
22/04/2019 14:30,17.5585,-0.481,17.56508706,0.2185,-0.481,0.528302234,17.34,0,17.34,16.2985,-1.161,16.33979875,0.2185,-0.481,0.528302234,16.08,-0.68,16.09437169
22/04/2019 15:00,17.4515,-0.4655,17.45770725,0.1715,-0.4655,0.49608719,17.28,0,17.28,16.2515,-1.1455,16.29182072,0.1715,-0.4655,0.49608719,16.08,-0.68,16.09437169
22/04/2019 15:30,17.488,-0.4855,17.4947379,0.208,-0.4855,0.52818013,17.28,0,17.28,16.158,-1.1655,16.19998007,0.208,-0.4855,0.52818013,15.95,-0.68,15.96448872
22/04/2019 16:00,17.632,-0.498,17.63903138,0.212,-0.498,0.541246709,17.42,0,17.42,16.252,-1.178,16.29463679,0.212,-0.498,0.541246709,16.04,-0.68,16.05440749
22/04/2019 16:30,17.6175,-0.4645,17.6236224,0.1975,-0.4645,0.504743995,17.42,0,17.42,16.4075,-1.1445,16.44736868,0.1975,-0.4645,0.504743995,16.21,-0.68,16.22425653
22/04/2019 17:00,17.9345,-0.4735,17.9407495,0.1645,-0.4735,0.50126091,17.77,0,17.77,16.8245,-1.1535,16.86399604,0.1645,-0.4735,0.50126091,16.66,-0.68,16.67387178
22/04/2019 17:30,17.899,-0.466,17.90506512,0.189,-0.466,0.50286877,17.71,0,17.71,16.849,-1.146,16.88792814,0.189,-0.466,0.50286877,16.66,-0.68,16.67387178
22/04/2019 18:00,17.585,-0.4795,17.59153618,0.235,-0.4795,0.533989934,17.35,0,17.35,16.585,-1.2595,16.63275579,0.235,-0.4795,0.533989934,16.35,-0.78,16.36859493
22/04/2019 18:30,17.152,-0.471,17.15846569,0.212,-0.471,0.516512343,16.94,0,16.94,16.362,-1.441,16.42533181,0.212,-0.471,0.516512343,16.15,-0.97,16.17910381
22/04/2019 19:00,17.0295,-1.1,17.06498961,0.0895,-0.42,0.429430146,16.94,-0.68,16.95364268,16.2395,-1.57,16.31521561,0.0895,-0.42,0.429430146,16.15,-1.15,16.1908925
22/04/2019 19:30,17.2735,-1.0535,17.30559633,0.0035,-0.3735,0.373516399,17.27,-0.68,17.28338219,16.5135,-1.5235,16.58362851,0.0035,-0.3735,0.373516399,16.51,-1.15,16.55000302
22/04/2019 20:00,17.3515,-1.0335,17.38225171,0.0015,-0.3535,0.353503182,17.35,-0.68,17.36332053,16.6115,-1.6735,16.69558428,0.0015,-0.3535,0.353503182,16.61,-1.32,16.66236778
22/04/2019 20:30,17.2,-1.097,17.23494732,0,-0.297,0.297,17.2,-0.8,17.2185946,16.51,-1.717,16.59904181,0,-0.297,0.297,16.51,-1.42,16.5709535
22/04/2019 21:00,17.634,-1.037,17.66446504,0.184,-0.297,0.349378019,17.45,-0.74,17.4656835,16.984,-1.717,17.07056956,0.184,-0.297,0.349378019,16.8,-1.42,16.8599051
22/04/2019 21:30,17.253,-1.176,17.29303285,0.213,-0.306,0.372833743,17.04,-0.87,17.06219505,16.623,-1.826,16.72299031,0.213,-0.306,0.372833743,16.41,-1.52,16.48024575
22/04/2019 22:00,16.543,-1.2215,16.58803518,0.213,-0.3015,0.36914936,16.33,-0.92,16.35589496,15.913,-1.8215,16.01691079,0.213,-0.3015,0.36914936,15.7,-1.52,15.773408
22/04/2019 22:30,15.643,-1.391,15.70472317,0.213,-0.301,0.368741102,15.43,-1.09,15.46845176,14.983,-1.931,15.1069206,0.213,-0.301,0.368741102,14.77,-1.63,14.85967025
22/04/2019 23:00,14.883,-1.446,14.95308012,0.213,-0.306,0.372833743,14.67,-1.14,14.71422781,14.193,-2.076,14.34402402,0.213,-0.306,0.372833743,13.98,-1.77,14.09160388
22/04/2019 23:30,13.923,-1.6165,14.01652601,0.213,-0.3065,0.373244223,13.71,-1.31,13.7724435,13.283,-2.1765,13.46013526,0.213,-0.3065,0.373244223,13.07,-1.87,13.20309812
23/04/2019 00:00,13.183,-1.7615,13.30016433,0.213,-0.3115,0.377360902,12.97,-1.45,13.05080074,12.553,-2.1815,12.74114403,0.213,-0.3115,0.377360902,12.34,-1.87,12.48088539
23/04/2019 00:30,12.743,-1.8795,12.88086058,0.213,-0.3295,0.392350927,12.53,-1.55,12.62550593,12.133,-2.1995,12.3307538,0.213,-0.3295,0.392350927,11.92,-1.87,12.06579048
23/04/2019 01:00,12.743,-1.8495,12.87651736,0.213,-0.3495,0.409291156,12.53,-1.5,12.61946512,12.083,-2.0995,12.26404457,0.213,-0.3495,0.409291156,11.87,-1.75,11.99830821
23/04/2019 01:30,12.663,-1.8405,12.79605444,0.213,-0.3405,0.401633228,12.45,-1.5,12.54003589,11.993,-2.2605,12.20417589,0.213,-0.3405,0.401633228,11.78,-1.92,11.93544302
23/04/2019 02:00,12.763,-1.8145,12.89133737,0.213,-0.3145,0.379841085,12.55,-1.5,12.63932356,12.073,-2.3145,12.29285318,0.213,-0.3145,0.379841085,11.86,-2,12.02745193
23/04/2019 02:30,12.593,-1.825,12.72455398,0.213,-0.325,0.388579464,12.38,-1.5,12.47054129,11.933,-2.325,12.15738928,0.213,-0.325,0.388579464,11.72,-2,11.88942387
23/04/2019 03:00,12.353,-1.8245,12.48700962,0.213,-0.3245,0.388161371,12.14,-1.5,12.23231785,11.713,-2.3245,11.9414266,0.213,-0.3245,0.388161371,11.5,-2,11.67261753
23/04/2019 03:30,12.143,-1.8295,12.28004557,0.213,-0.3295,0.392350927,11.93,-1.5,12.02393031,11.493,-2.3295,11.72670539,0.213,-0.3295,0.392350927,11.28,-2,11.45593296
23/04/2019 04:00,11.9935,-1.848,12.13503796,0.2135,-0.348,0.408272274,11.78,-1.5,11.87511684,11.4035,-2.298,11.63273898,0.2135,-0.348,0.408272274,11.19,-1.95,11.35863548
23/04/2019 04:30,11.993,-1.828,12.13151404,0.213,-0.328,0.391092061,11.78,-1.5,11.87511684,11.403,-2.278,11.62831428,0.213,-0.328,0.391092061,11.19,-1.95,11.35863548
23/04/2019 05:00,11.9945,-1.8315,12.13352474,0.2145,-0.3315,0.394844906,11.78,-1.5,11.87511684,11.4045,-2.2215,11.61885031,0.2145,-0.3315,0.394844906,11.19,-1.89,11.34848889
23/04/2019 05:30,12.193,-1.8345,12.33023273,0.213,-0.3345,0.396559264,11.98,-1.5,12.07354132,11.573,-2.2245,11.78485169,0.213,-0.3345,0.396559264,11.36,-1.89,11.51614953
23/04/2019 06:00,12.5535,-1.7305,12.6722134,0.2135,-0.3705,0.427612558,12.34,-1.36,12.41471707,11.9335,-2.1705,12.12928244,0.2135,-0.3705,0.427612558,11.72,-1.8,11.85741962
23/04/2019 06:30,13.523,-1.1875,13.57503905,0.213,-0.4075,0.459810015,13.31,-0.78,13.33283541,12.903,-1.6575,13.00902438,0.213,-0.4075,0.459810015,12.69,-1.25,12.75141561
23/04/2019 07:00,14.533,-1.124,14.57640096,0.213,-0.444,0.492447967,14.32,-0.68,14.33613616,13.833,-1.364,13.90008579,0.213,-0.444,0.492447967,13.62,-0.92,13.65103659
23/04/2019 07:30,15.9135,2.841,16.16510944,0.2135,-0.429,0.479190202,15.7,3.27,16.03692302,15.1335,-1.539,15.21155295,0.2135,-0.429,0.479190202,14.92,-1.11,14.96123324
23/04/2019 08:00,17.0755,-0.4165,17.08057881,0.2155,-0.4165,0.468948291,16.86,0,16.86,16.1555,-1.0965,16.19266786,0.2155,-0.4165,0.468948291,15.94,-0.68,15.9544978
23/04/2019 08:30,18.236,0.317,18.23875503,0.216,-0.353,0.413841757,18.02,0.67,18.0324513,17.176,-0.353,17.17962703,0.216,-0.353,0.413841757,16.96,0,16.96
23/04/2019 09:00,19.119,0.5315,19.12638631,0.219,-0.3385,0.403166529,18.9,0.87,18.92001321,18.019,0.3315,18.02204909,0.219,-0.3385,0.403166529,17.8,0.67,17.81260509
23/04/2019 09:30,19.943,0.765,19.95766705,0.213,-0.365,0.422603833,19.73,1.13,19.76233286,18.803,0.305,18.80547351,0.213,-0.365,0.422603833,18.59,0.67,18.60206978
23/04/2019 10:00,20.0525,0.641,20.06274252,0.0625,-0.419,0.423635752,19.99,1.06,20.01808432,18.8725,0.251,18.87416905,0.0625,-0.419,0.423635752,18.81,0.67,18.8219287
23/04/2019 10:30,19.981,-0.529,19.98800145,0.161,-0.509,0.533855786,19.82,-0.02,19.82001009,18.971,3.391,19.27168187,0.161,-0.509,0.533855786,18.81,3.9,19.21005206
23/04/2019 11:00,20.6075,1.097,20.63667767,0.2475,-0.563,0.615000203,20.36,1.66,20.42755982,19.3675,0.577,19.37609314,0.2475,-0.563,0.615000203,19.12,1.14,19.15395521
23/04/2019 11:30,20.629,0.983,20.65240737,0.409,-0.517,0.659219235,20.22,1.5,20.27556164,19.309,0.533,19.31635499,0.409,-0.517,0.659219235,18.9,1.05,18.9291442
23/04/2019 12:00,20.6305,0.8815,20.64932378,0.1005,-0.4985,0.508529743,20.53,1.38,20.57632863,19.4505,0.4315,19.45528572,0.1005,-0.4985,0.508529743,19.35,0.93,19.37233595
23/04/2019 12:30,20.944,0.8505,20.96126156,0.114,-0.5295,0.541632948,20.83,1.38,20.87566286,19.754,0.4005,19.75805953,0.114,-0.5295,0.541632948,19.64,0.93,19.66200651
23/04/2019 13:00,20.663,0.862,20.68097225,0.123,-0.518,0.532403043,20.54,1.38,20.58630613,19.343,0.412,19.34738724,0.123,-0.518,0.532403043,19.22,0.93,19.24248685
23/04/2019 13:30,20.814,0.905,20.83366557,0.154,-0.475,0.499340565,20.66,1.38,20.70603777,19.554,0.455,19.55929296,0.154,-0.475,0.499340565,19.4,0.93,19.42227845
23/04/2019 14:00,20.918,1.0765,20.94568157,1.468,-0.6435,1.602846296,19.45,1.72,19.52590331,19.798,0.5565,19.80581976,1.468,-0.6435,1.602846296,18.33,1.2,18.36923787
23/04/2019 14:30,20.9065,1.095,20.93515625,0.0665,-0.525,0.529194907,20.84,1.62,20.90287062,19.7065,0.535,19.71376086,0.0665,-0.525,0.529194907,19.64,1.06,19.66858409
23/04/2019 15:00,20.8645,1.1165,20.89435169,0.0245,-0.5035,0.504095725,20.84,1.62,20.90287062,19.9145,0.5565,19.92227403,0.0245,-0.5035,0.504095725,19.89,1.06,19.91822532
23/04/2019 15:30,20.9215,0.937,20.94247195,0.0015,-0.493,0.493002282,20.92,1.43,20.96881732,20.0315,0.387,20.03523799,0.0015,-0.493,0.493002282,20.03,0.88,20.04932168
23/04/2019 16:00,21.03,0.871,21.04802939,0,-0.499,0.499,21.03,1.37,21.0745771,20.15,0.281,20.15195923,0,-0.499,0.499,20.15,0.78,20.16509112
23/04/2019 16:30,21.162,0.809,21.17745794,0.012,-0.491,0.491146618,21.15,1.3,21.18991505,20.282,0.179,20.28278987,0.012,-0.491,0.491146618,20.27,0.67,20.28106999
23/04/2019 17:00,21.341,0.7625,21.35461747,0.001,-0.4675,0.46750107,21.34,1.23,21.37541812,20.471,0.2025,20.47200154,0.001,-0.4675,0.46750107,20.47,0.67,20.48096189
23/04/2019 17:30,21.3455,0.7825,21.35983793,0.0055,-0.4475,0.447533798,21.34,1.23,21.37541812,20.4755,0.2225,20.47670888,0.0055,-0.4475,0.447533798,20.47,0.67,20.48096189
23/04/2019 18:00,20.8135,0.5125,20.8198088,0.0235,-0.4475,0.448116614,20.79,0.96,20.8121527,20.0235,-0.4475,20.02849991,0.0235,-0.4475,0.448116614,20,0,20
23/04/2019 18:30,20.3285,0.34,20.3313431,0.0085,-0.44,0.440082095,20.32,0.78,20.33496496,19.5585,-0.44,19.56344863,0.0085,-0.44,0.440082095,19.55,0,19.55
23/04/2019 19:00,20.028,0.258,20.0296617,0.138,-0.452,0.47259708,19.89,0.71,19.90266816,19.308,-0.452,19.31328993,0.138,-0.452,0.47259708,19.17,0,19.17
23/04/2019 19:30,19.863,0.3065,19.86536461,0.213,-0.5235,0.565173646,19.65,0.83,19.66752145,19.133,0.3465,19.13613731,0.213,-0.5235,0.565173646,18.92,0.87,18.93999208
23/04/2019 20:00,20.153,0.1715,20.15372971,0.213,-0.7585,0.787839609,19.94,0.93,19.96167578,19.393,-0.7585,19.40782758,0.213,-0.7585,0.787839609,19.18,0,19.18
23/04/2019 20:30,19.783,0.081,19.78316582,0.213,-0.669,0.702089738,19.57,0.75,19.58436621,19.053,-1.369,19.10211952,0.213,-0.669,0.702089738,18.84,-0.7,18.85299976
23/04/2019 21:00,19.363,-0.401,19.36715183,0.213,-0.401,0.454059467,19.15,0,19.15,18.663,-1.101,18.69544784,0.213,-0.401,0.454059467,18.45,-0.7,18.46327436
23/04/2019 21:30,18.813,-0.392,18.81708354,0.213,-0.392,0.446131147,18.6,0,18.6,18.073,-1.142,18.10904451,0.213,-0.392,0.446131147,17.86,-0.75,17.87574054
23/04/2019 22:00,17.643,-4.2155,18.13962208,0.213,-0.3555,0.414426411,17.43,-3.86,17.85229677,17.013,-1.1755,17.05356178,0.213,-0.3555,0.414426411,16.8,-0.82,16.82
23/04/2019 22:30,16.523,-0.989,16.55257231,0.213,-0.309,0.37529988,16.31,-0.68,16.3241692,15.893,-1.539,15.96734073,0.213,-0.309,0.37529988,15.68,-1.23,15.728169
23/04/2019 23:00,15.803,-1.018,15.83575489,0.213,-0.338,0.399515957,15.59,-0.68,15.60482297,15.223,-1.458,15.29266141,0.213,-0.338,0.399515957,15.01,-1.12,15.05172748
23/04/2019 23:30,15.123,-1.0435,15.15895845,0.213,-0.3635,0.421308972,14.91,-0.68,14.92549832,14.533,-1.4835,14.60852016,0.213,-0.3635,0.421308972,14.32,-1.12,14.36373211
24/04/2019 00:00,14.303,-1.3865,14.37004493,0.213,-0.3865,0.4413063,14.09,-1,14.12544159,13.743,-1.5065,13.82532427,0.213,-0.3865,0.4413063,13.53,-1.12,13.5762771
24/04/2019 00:30,13.863,-1.405,13.93401572,0.213,-0.405,0.457595892,13.65,-1,13.68658102,13.263,-1.695,13.3708711,0.213,-0.405,0.457595892,13.05,-1.29,13.11360362
24/04/2019 01:00,13.653,-1.383,13.7228677,0.213,-0.383,0.438244224,13.44,-1,13.47715103,13.073,-1.583,13.16849338,0.213,-0.383,0.438244224,12.86,-1.2,12.91586621
24/04/2019 01:30,13.523,-1.4235,13.59771603,0.213,-0.3335,0.395716123,13.31,-1.09,13.35455727,12.903,-1.6635,13.00979021,0.213,-0.3335,0.395716123,12.69,-1.33,12.75950626
24/04/2019 02:00,13.593,-1.4465,13.66974803,0.213,-0.3565,0.415284541,13.38,-1.09,13.42432494,13.053,-1.6865,13.16150034,0.213,-0.3565,0.415284541,12.84,-1.33,12.90869862
24/04/2019 02:30,13.403,-1.461,13.48239333,0.213,-0.371,0.427796681,13.19,-1.09,13.23496128,12.933,-1.701,13.04438155,0.213,-0.371,0.427796681,12.72,-1.33,12.78934322
24/04/2019 03:00,13.143,-1.6465,13.24573181,0.213,-0.3965,0.450090269,12.93,-1.25,12.99028098,12.623,-1.8565,12.75878996,0.213,-0.3965,0.450090269,12.41,-1.46,12.49558722
24/04/2019 03:30,12.963,-1.688,13.07244097,0.213,-0.378,0.43388132,12.75,-1.31,12.81712136,12.293,-1.838,12.42964573,0.213,-0.378,0.43388132,12.08,-1.46,12.16790861
24/04/2019 04:00,12.803,-1.7135,12.91715492,0.213,-0.4035,0.456268835,12.59,-1.31,12.65796982,12.153,-1.8635,12.29504133,0.213,-0.4035,0.456268835,11.94,-1.46,12.02893179
24/04/2019 04:30,12.733,-1.7075,12.84697806,0.213,-0.3975,0.450971451,12.52,-1.31,12.58834779,12.083,-1.8575,12.22494152,0.213,-0.3975,0.450971451,11.87,-1.46,11.95945233
24/04/2019 05:00,12.733,-1.697,12.84558671,0.213,-0.387,0.44174427,12.52,-1.31,12.58834779,12.083,-1.847,12.22335052,0.213,-0.387,0.44174427,11.87,-1.46,11.95945233
24/04/2019 05:30,12.903,-1.58,12.99937725,0.213,-0.38,0.435624839,12.69,-1.2,12.74661131,12.373,-1.84,12.50906587,0.213,-0.38,0.435624839,12.16,-1.46,12.2473344
24/04/2019 06:00,13.263,-1.587,13.35760974,0.213,-0.387,0.44174427,13.05,-1.2,13.10505628,12.623,-1.787,12.74886262,0.213,-0.387,0.44174427,12.41,-1.4,12.48871891
24/04/2019 06:30,14.076,-1.1385,14.12196722,0.216,-0.4285,0.479862741,13.86,-0.71,13.87817351,13.436,-1.2585,13.49481079,0.216,-0.4285,0.479862741,13.22,-0.83,13.24602959
24/04/2019 07:00,15.0545,-3.4255,15.43930117,0.2345,-0.4355,0.494621573,14.82,-2.99,15.11861435,14.4145,-1.0655,14.4538265,0.2345,-0.4355,0.494621573,14.18,-0.63,14.19398816
24/04/2019 07:30,16.304,-0.4485,16.31016763,0.224,-0.4485,0.50132649,16.08,0,16.08,15.584,-1.0785,15.62127454,0.224,-0.4485,0.50132649,15.36,-0.63,15.37291449
24/04/2019 08:00,17.4155,0.2455,17.41723028,0.2155,-0.4245,0.476067747,17.2,0.67,17.21304447,16.6555,-0.4245,16.66090875,0.2155,-0.4245,0.476067747,16.44,0,16.44
24/04/2019 08:30,18.75,0.419,18.75468104,0.2,-0.431,0.475143136,18.55,0.85,18.56946418,17.94,0.239,17.94159193,0.2,-0.431,0.475143136,17.74,0.67,17.75264769
24/04/2019 09:00,19.5495,0.731,19.5631621,0.0095,-0.449,0.44910049,19.54,1.18,19.57559705,18.6795,0.221,18.6808073,0.0095,-0.449,0.44910049,18.67,0.67,18.68201809
24/04/2019 09:30,20.509,0.878,20.52778519,0.019,-0.522,0.522345671,20.49,1.4,20.53777252,19.599,0.268,19.60083225,0.019,-0.522,0.522345671,19.58,0.79,19.5959307
24/04/2019 10:00,20.52,0.895,20.53950888,0.03,-0.505,0.505890304,20.49,1.4,20.53777252,19.67,0.175,19.67077845,0.03,-0.505,0.505890304,19.64,0.68,19.65176837
24/04/2019 10:30,20.5335,0.8105,20.54948984,0.0435,-0.4695,0.471510869,20.49,1.28,20.52994155,19.8035,0.2105,19.80461872,0.0435,-0.4695,0.471510869,19.76,0.68,19.77169694
24/04/2019 11:00,21.57,1.183,21.60241628,0.11,-0.557,0.567757871,21.46,1.74,21.53042498,20.82,0.273,20.82178976,0.11,-0.557,0.567757871,20.71,0.83,20.72662539
24/04/2019 11:30,21.724,-2.366,21.85246284,0.074,-0.536,0.541084097,21.65,-1.83,21.72720415,21.614,3.774,21.94101347,0.074,-0.536,0.541084097,21.54,4.31,21.96696838
24/04/2019 12:00,22.072,-1.4145,22.11727818,0.002,-0.4745,0.474504215,22.07,-0.94,22.09000905,21.822,2.9555,22.02123212,0.002,-0.4745,0.474504215,21.82,3.43,22.08794468
24/04/2019 12:30,22.8805,1.1945,22.91165883,0.0005,-0.4855,0.485500257,22.88,1.68,22.94159541,22.0905,0.4245,22.09457831,0.0005,-0.4855,0.485500257,22.09,0.91,22.10873583
24/04/2019 13:00,22.88,1.166,22.90969131,0,-0.444,0.444,22.88,1.61,22.93657559,22.09,0.406,22.09373069,0,-0.444,0.444,22.09,0.85,22.1063475
24/04/2019 13:30,22.4515,0.77,22.46470014,0.0615,-0.48,0.483923806,22.39,1.25,22.42486566,21.6715,0.19,21.67233288,0.0615,-0.48,0.483923806,21.61,0.67,21.6203839
24/04/2019 14:00,22.307,1.0385,22.33116054,0.107,-0.4715,0.483488624,22.2,1.51,22.25129434,21.507,0.3485,21.50982337,0.107,-0.4715,0.483488624,21.4,0.82,21.41570452
24/04/2019 14:30,22.4875,1.1165,22.51519994,0.2875,-0.5435,0.614856487,22.2,1.66,22.26197655,21.7575,0.4165,21.76148613,0.2875,-0.5435,0.614856487,21.47,0.96,21.49145179
24/04/2019 15:00,22.3245,0.975,22.34578093,0.2245,-0.525,0.570986208,22.1,1.5,22.15084648,21.6245,0.275,21.62624852,0.2245,-0.525,0.570986208,21.4,0.8,21.41494805
24/04/2019 15:30,22.184,0.8985,22.20218814,0.334,-0.4615,0.569682587,21.85,1.36,21.89228403,21.494,0.2385,21.49532317,0.334,-0.4615,0.569682587,21.16,0.7,21.17157528
24/04/2019 16:00,21.9575,0.699,21.96862324,0.2975,-0.471,0.557088189,21.66,1.17,21.69157671,21.2375,0.229,21.2387346,0.2975,-0.471,0.557088189,20.94,0.7,20.95169683
24/04/2019 16:30,21.7675,0.439,21.77192636,0.2875,-0.391,0.4853218,21.48,0.83,21.49602987,21.0475,0.309,21.0497681,0.2875,-0.391,0.4853218,20.76,0.7,20.77179819
24/04/2019 17:00,22.017,0.44,22.02139616,0.287,-0.44,0.525327517,21.73,0.88,21.74781138,21.237,-0.44,21.24155759,0.287,-0.44,0.525327517,20.95,0,20.95
24/04/2019 17:30,22.0175,0.4555,22.02221121,0.2875,-0.4245,0.512695329,21.73,0.88,21.74781138,21.1575,-0.4245,21.16175811,0.2875,-0.4245,0.512695329,20.87,0,20.87
24/04/2019 18:00,21.612,0.311,21.61423755,0.342,-0.489,0.596728582,21.27,0.8,21.28503935,20.822,-0.489,20.82774124,0.342,-0.489,0.596728582,20.48,0,20.48
24/04/2019 18:30,20.9325,0.1955,20.93341292,0.3625,-0.4845,0.605100405,20.57,0.68,20.5812366,20.2325,-0.4845,20.23830024,0.3625,-0.4845,0.605100405,19.87,0,19.87
24/04/2019 19:00,20.8845,0.2545,20.88605062,0.3145,-0.4955,0.586882015,20.57,0.75,20.58366828,20.1845,-0.4955,20.19058098,0.3145,-0.4955,0.586882015,19.87,0,19.87
24/04/2019 19:30,20.343,0.2105,20.34408905,0.293,-0.4595,0.544967201,20.05,0.67,20.06119139,19.703,-0.4595,19.70835735,0.293,-0.4595,0.544967201,19.41,0,19.41
24/04/2019 20:00,20.037,0.2205,20.03821322,0.287,-0.4495,0.533309713,19.75,0.67,19.76136129,19.427,-1.1295,19.45980728,0.287,-0.4495,0.533309713,19.14,-0.68,19.15207561
24/04/2019 20:30,19.799,0.194,19.79995043,0.299,-0.476,0.562118315,19.5,0.67,19.51150686,19.139,-1.156,19.17387955,0.299,-0.476,0.562118315,18.84,-0.68,18.85226777
24/04/2019 21:00,19.8035,0.1825,19.8043409,0.3035,-0.4875,0.574254734,19.5,0.67,19.51150686,19.0535,-1.1675,19.08923567,0.3035,-0.4875,0.574254734,18.75,-0.68,18.76232661
24/04/2019 21:30,19.2655,-0.5285,19.27274766,0.4255,-0.5285,0.678500184,18.84,0,18.84,18.6055,-1.2085,18.64470709,0.4255,-0.5285,0.678500184,18.18,-0.68,18.19271283
24/04/2019 22:00,18.271,-0.5435,18.27908185,0.451,-0.5435,0.706252965,17.82,0,17.82,17.601,-1.3035,17.64920149,0.451,-0.5435,0.706252965,17.15,-0.76,17.16683139
24/04/2019 22:30,17.285,-3.549,17.64558375,0.395,-0.519,0.652216222,16.89,-3.03,17.15963286,16.735,-1.209,16.77861454,0.395,-0.519,0.652216222,16.34,-0.69,16.35456205
24/04/2019 23:00,16.2975,-1.1875,16.34070569,0.3875,-0.5075,0.638523688,15.91,-0.68,15.92452511,15.7375,-1.5475,15.81340136,0.3875,-0.5075,0.638523688,15.35,-1.04,15.38519093
24/04/2019 23:30,15.5575,-1.1935,15.60321276,0.4075,-0.5135,0.65554443,15.15,-0.68,15.16525305,14.8775,-1.5535,14.9583879,0.4075,-0.5135,0.65554443,14.47,-1.04,14.50732574
25/04/2019 00:00,14.7735,-1.255,14.82670993,0.4035,-0.515,0.654245558,14.37,-0.74,14.38904097,14.1035,-1.715,14.20739023,0.4035,-0.515,0.654245558,13.7,-1.2,13.75245433
25/04/2019 00:30,14.1945,-1.3465,14.25822193,0.4245,-0.5065,0.660864964,13.77,-0.84,13.79559712,13.4845,-1.7965,13.60364482,0.4245,-0.5065,0.660864964,13.06,-1.29,13.12355516
25/04/2019 01:00,14.0555,-1.324,14.11772135,0.3755,-0.484,0.612581627,13.68,-0.84,13.70576521,13.2255,-1.774,13.34394718,0.3755,-0.484,0.612581627,12.85,-1.29,12.91458865
25/04/2019 01:30,14.0015,-1.4135,14.072668,0.4515,-0.4935,0.668875549,13.55,-0.92,13.58119656,13.1315,-1.8335,13.25888436,0.4515,-0.4935,0.668875549,12.68,-1.34,12.75060783
25/04/2019 02:00,14.0235,-1.4325,14.09647504,0.4735,-0.5125,0.697752463,13.55,-0.92,13.58119656,13.1535,-1.8525,13.28330977,0.4735,-0.5125,0.697752463,12.68,-1.34,12.75060783
25/04/2019 02:30,13.8595,-1.398,13.9298293,0.4095,-0.478,0.629423744,13.45,-0.92,13.48142797,13.0895,-1.818,13.21514791,0.4095,-0.478,0.629423744,12.68,-1.34,12.75060783
25/04/2019 03:00,13.575,-1.5405,13.66212887,0.385,-0.4805,0.615715235,13.19,-1.06,13.23252432,12.835,-1.9005,12.97494221,0.385,-0.4805,0.615715235,12.45,-1.42,12.53071826
25/04/2019 03:30,13.3045,-2.209,13.48663788,0.3545,-0.499,0.612103954,12.95,-1.71,13.06241172,12.6445,-1.339,12.71519962,0.3545,-0.499,0.612103954,12.29,-0.84,12.31867282
25/04/2019 04:00,13.1495,-2.761,13.43623724,0.3895,-0.521,0.650500769,12.76,-2.24,12.95512254,12.5695,-0.841,12.59760339,0.3895,-0.521,0.650500769,12.18,-0.32,12.18420289
25/04/2019 04:30,13.163,-1.635,13.26415448,0.403,-0.505,0.646091325,12.76,-1.13,12.80993755,12.333,-2.025,12.49814042,0.403,-0.505,0.646091325,11.93,-1.52,12.0264417
25/04/2019 05:00,12.935,-1.62,13.03605097,0.385,-0.44,0.58465802,12.55,-1.18,12.60535204,12.195,-2.02,12.361166,0.385,-0.44,0.58465802,11.81,-1.58,11.91522136
25/04/2019 05:30,13.066,-1.571,13.16010627,0.436,-0.491,0.656640693,12.63,-1.08,12.67609167,12.306,-1.981,12.46442927,0.436,-0.491,0.656640693,11.87,-1.49,11.96315176
25/04/2019 06:00,13.37,-1.5805,13.46309326,0.43,-0.5005,0.659848657,12.94,-1.08,12.98499134,12.57,-1.9305,12.71737906,0.43,-0.5005,0.659848657,12.14,-1.43,12.22393145
25/04/2019 06:30,14.2775,-1.2945,14.33606419,0.4675,-0.5345,0.710103162,13.81,-0.76,13.83089657,13.4575,-1.5145,13.54245238,0.4675,-0.5345,0.710103162,12.99,-0.98,13.02691445
25/04/2019 07:00,15.111,-0.519,15.11991012,0.481,-0.519,0.707617128,14.63,0,14.63,14.291,-1.299,14.34991575,0.481,-0.519,0.707617128,13.81,-0.78,13.83200998
25/04/2019 07:30,17.9315,0.9885,17.95872558,0.4815,-0.5615,0.739678646,17.45,1.55,17.51870429,15.5515,-1.4215,15.61633166,0.4815,-0.5615,0.739678646,15.07,-0.86,15.09451887
25/04/2019 08:00,33.4215,0.3015,33.42285991,0.4815,-0.6085,0.775960373,32.94,0.91,32.95256743,0.4815,-0.6085,0.775960373,0.4815,-0.6085,0.775960373,0,0,0
25/04/2019 08:30,35.973,0.748,35.98077588,0.483,-0.582,0.75631541,35.49,1.33,35.51491236,0.483,-0.582,0.75631541,0.483,-0.582,0.75631541,0,0,0
25/04/2019 09:00,37.5795,1.2415,37.60000189,0.4795,-0.6085,0.774720917,37.1,1.85,37.1460967,0.4795,-0.6085,0.774720917,0.4795,-0.6085,0.774720917,0,0,0
25/04/2019 09:30,39.211,1.5475,39.24152491,0.471,-0.5925,0.756899762,38.74,2.14,38.79906184,0.471,-0.5925,0.756899762,0.471,-0.5925,0.756899762,0,0,0
25/04/2019 10:00,39.6715,1.6025,39.70385269,0.4315,-0.5375,0.689273893,39.24,2.14,39.2983104,0.4315,-0.5375,0.689273893,0.4315,-0.5375,0.689273893,0,0,0
25/04/2019 10:30,39.641,1.145,39.65753278,0.401,-0.515,0.652706672,39.24,1.66,39.27509644,0.401,-0.515,0.652706672,0.401,-0.515,0.652706672,0,0,0
25/04/2019 11:00,40.705,1.7695,40.7434431,0.435,-0.5605,0.709496476,40.27,2.33,40.33734994,0.435,-0.5605,0.709496476,0.435,-0.5605,0.709496476,0,0,0
25/04/2019 11:30,40.8765,2.019,40.92633154,0.2265,-0.641,0.679840606,40.65,2.66,40.73693778,0.2265,-0.641,0.679840606,0.2265,-0.641,0.679840606,0,0,0
25/04/2019 12:00,33.8005,1.571,33.83698925,0.2105,-0.649,0.682283849,33.59,2.22,33.66328118,20.9305,0.191,20.93137146,0.2105,-0.649,0.682283849,20.72,0.84,20.73702004
25/04/2019 12:30,21.41,0.973,21.4320981,0.15,-0.567,0.586505754,21.26,1.54,21.31570313,21,0.273,21.00177443,0.15,-0.567,0.586505754,20.85,0.84,20.866914
25/04/2019 13:00,21.4185,0.8645,21.43593951,0.1585,-0.5055,0.529766458,21.26,1.37,21.30409585,21.0985,0.2045,21.09949105,0.1585,-0.5055,0.529766458,20.94,0.71,20.95203331
25/04/2019 13:30,21.343,0.6405,21.35260849,0.353,-0.4595,0.579438737,20.99,1.1,21.01880349,21.103,0.2505,21.10448671,0.353,-0.4595,0.579438737,20.75,0.71,20.76214343
25/04/2019 14:00,21.2765,0.8255,21.29250813,0.4065,-0.5245,0.663583077,20.87,1.35,20.91361757,20.8865,0.1855,20.88732373,0.4065,-0.5245,0.663583077,20.48,0.71,20.49230343
25/04/2019 14:30,21.5395,0.9345,21.5597623,0.3495,-0.5155,0.622808558,21.19,1.45,21.23955273,21.2895,0.1945,21.29038845,0.3495,-0.5155,0.622808558,20.94,0.71,20.95203331
25/04/2019 15:00,21.4085,0.7925,21.42316336,0.3485,-0.5775,0.674506116,21.06,1.37,21.10451374,21.0885,0.1325,21.08891625,0.3485,-0.5775,0.674506116,20.74,0.71,20.75214929
25/04/2019 15:30,21.039,0.7825,21.05354667,0.379,-0.4675,0.601828256,20.66,1.25,20.69778007,20.799,0.2425,20.80041363,0.379,-0.4675,0.601828256,20.42,0.71,20.43233956
25/04/2019 16:00,21.156,0.7035,21.1676935,0.426,-0.4865,0.646651568,20.73,1.19,20.76412772,21.026,0.2235,21.02718784,0.426,-0.4865,0.646651568,20.6,0.71,20.61223181
25/04/2019 16:30,20.7205,0.4555,20.72550604,0.4105,-0.4745,0.627423701,20.31,0.93,20.33128132,20.5805,-0.4745,20.58596926,0.4105,-0.4745,0.627423701,20.17,0,20.17
25/04/2019 17:00,20.5615,0.4785,20.56706699,0.3715,-0.4515,0.584691799,20.19,0.93,20.21140767,20.3815,-0.4515,20.3865003,0.3715,-0.4515,0.584691799,20.01,0,20.01
25/04/2019 17:30,20.121,0.4775,20.12666508,0.431,-0.4525,0.624913794,19.69,0.93,19.71195069,19.941,-0.4525,19.94613339,0.431,-0.4525,0.624913794,19.51,0,19.51
25/04/2019 18:00,19.883,0.4605,19.88833199,0.483,-0.4695,0.673586854,19.4,0.93,19.42227845,19.673,-0.4695,19.67860156,0.483,-0.4695,0.673586854,19.19,0,19.19
25/04/2019 18:30,19.1165,0.194,19.11748436,0.4765,-0.476,0.673519302,18.64,0.67,18.65203742,18.9365,-1.156,18.97175185,0.4765,-0.476,0.673519302,18.46,-0.68,18.47252013
25/04/2019 19:00,19.609,0.1605,19.60965684,0.449,-0.5095,0.679110632,19.16,0.67,19.17171093,19.419,-1.1895,19.45539697,0.449,-0.5095,0.679110632,18.97,-0.68,18.98218375
25/04/2019 19:30,19.5755,0.1545,19.57610969,0.4155,-0.5155,0.662103089,19.16,0.67,19.17171093,19.3855,-0.5155,19.39235289,0.4155,-0.5155,0.662103089,18.97,0,18.97
25/04/2019 20:00,19.6665,0.1365,19.6669737,0.4165,-0.5335,0.676826787,19.25,0.67,19.26165621,19.4765,-0.5335,19.48380544,0.4165,-0.5335,0.676826787,19.06,0,19.06
25/04/2019 20:30,19.6,-0.1295,19.60042781,0.35,-0.7995,0.872754404,19.25,0.67,19.26165621,19.41,-1.1495,19.44400808,0.35,-0.7995,0.872754404,19.06,-0.35,19.06321327
25/04/2019 21:00,19.7155,-0.196,19.71647423,0.3455,-0.866,0.932376667,19.37,0.67,19.38158404,19.6055,-0.866,19.62461684,0.3455,-0.866,0.932376667,19.26,0,19.26
25/04/2019 21:30,19.2555,-0.2005,19.25654384,0.3455,-0.8705,0.936557793,18.91,0.67,18.92186566,19.1155,-1.5505,19.17827913,0.3455,-0.8705,0.936557793,18.77,-0.68,18.78231349
25/04/2019 22:00,18.5155,0.5035,18.52234468,0.3455,-0.8565,0.923559689,18.17,1.36,18.220826,18.3355,-1.5365,18.3997661,0.3455,-0.8565,0.923559689,17.99,-0.68,18.002847
25/04/2019 22:30,17.6555,-0.847,17.67580519,0.3455,-0.847,0.914756388,17.31,0,17.31,17.4655,-1.697,17.54774912,0.3455,-0.847,0.914756388,17.12,-0.85,17.14108806
25/04/2019 23:00,16.475,-1.34,16.52940486,0.385,-0.66,0.764084419,16.09,-0.68,16.10436276,16.215,-1.8,16.31460159,0.385,-0.66,0.764084419,15.83,-1.14,15.87099556
25/04/2019 23:30,15.447,-1.2655,15.49875154,0.427,-0.5155,0.66937975,15.02,-0.75,15.03871338,15.157,-1.8055,15.26415668,0.427,-0.5155,0.66937975,14.73,-1.29,14.78637887
26/04/2019 00:00,14.525,-1.439,14.59610722,0.405,-0.489,0.634937792,14.12,-0.95,14.15192213,14.305,-1.779,14.41519566,0.405,-0.489,0.634937792,13.9,-1.29,13.95973137
26/04/2019 00:30,14.0755,-1.507,14.15594395,0.3955,-0.487,0.627366918,13.68,-1.02,13.71797361,13.8255,-1.887,13.95368121,0.3955,-0.487,0.627366918,13.43,-1.4,13.50277379
26/04/2019 01:00,13.8815,-1.322,13.94430802,0.4215,-0.462,0.625384881,13.46,-0.86,13.48744601,13.5615,-1.862,13.6887299,0.4215,-0.462,0.625384881,13.14,-1.4,13.21437096
26/04/2019 01:30,13.868,-1.3755,13.93604766,0.468,-0.5155,0.696250135,13.4,-0.86,13.42756866,13.508,-1.9155,13.64313762,0.468,-0.5155,0.696250135,13.04,-1.4,13.11493805
26/04/2019 02:00,13.9225,-1.4245,13.99518512,0.4725,-0.4845,0.676754387,13.45,-0.94,13.48280757,13.5125,-1.9945,13.65890503,0.4725,-0.4845,0.676754387,13.04,-1.51,13.12713602
26/04/2019 02:30,13.6165,-1.5895,13.70895994,0.4765,-0.5195,0.704934394,13.14,-1.07,13.18349347,13.1965,-2.1595,13.372025,0.4765,-0.5195,0.704934394,12.72,-1.64,12.82528752
26/04/2019 03:00,13.281,-1.607,13.37787016,0.481,-0.537,0.720923019,12.8,-1.07,12.8446448,12.881,-2.177,13.06367062,0.481,-0.537,0.720923019,12.4,-1.64,12.50798145
26/04/2019 03:30,12.9865,-1.6605,13.09222832,0.4965,-0.5205,0.719327811,12.49,-1.14,12.54191772,12.5165,-2.1605,12.70159567,0.4965,-0.5205,0.719327811,12.02,-1.64,12.13136431
26/04/2019 04:00,12.926,-1.6975,13.03698517,0.506,-0.5575,0.752889268,12.42,-1.14,12.47220911,12.526,-2.1975,12.71729854,0.506,-0.5575,0.752889268,12.02,-1.64,12.13136431
26/04/2019 04:30,12.728,-1.743,12.84679077,0.478,-0.523,0.708528757,12.25,-1.22,12.31060112,12.318,-2.263,12.52414839,0.478,-0.523,0.708528757,11.84,-1.74,11.96717176
26/04/2019 05:00,12.746,-1.736,12.86367801,0.496,-0.516,0.715731793,12.25,-1.22,12.31060112,12.276,-2.256,12.4815749,0.496,-0.516,0.715731793,11.78,-1.74,11.90781256
26/04/2019 05:30,12.9225,-1.7145,13.03573997,0.4925,-0.4945,0.697915826,12.43,-1.22,12.48972778,12.4825,-2.2345,12.68092254,0.4925,-0.4945,0.697915826,11.99,-1.74,12.11559739
26/04/2019 06:00,12.959,-1.6435,13.06280113,0.529,-0.5435,0.758441329,12.43,-1.1,12.47857764,12.519,-2.1935,12.70971295,0.529,-0.5435,0.758441329,11.99,-1.65,12.10299963
26/04/2019 06:30,14.013,-1.305,14.07363471,0.533,-0.575,0.784036989,13.48,-0.73,13.49975185,13.573,-1.805,13.69249261,0.533,-0.575,0.784036989,13.04,-1.23,13.09788151
26/04/2019 07:00,15.207,-1.334,15.26539895,0.527,-0.654,0.839907733,14.68,-0.68,14.69574088,14.787,-1.584,14.87159793,0.527,-0.654,0.839907733,14.26,-0.93,14.29029391
26/04/2019 07:30,16.589,-0.6415,16.60139883,0.529,-0.6415,0.831482561,16.06,0,16.06,16.229,-1.3915,16.28854546,0.529,-0.6415,0.831482561,15.7,-0.75,15.7179038
26/04/2019 08:00,17.5985,-0.6465,17.61037094,0.5385,-0.6465,0.841394378,17.06,0,17.06,17.2085,-1.3265,17.25955024,0.5385,-0.6465,0.841394378,16.67,-0.68,16.68386346
26/04/2019 08:30,18.888,0.0785,18.88816313,0.538,-0.5915,0.799572542,18.35,0.67,18.36222753,18.488,-0.5915,18.49745972,0.538,-0.5915,0.799572542,17.95,0,17.95
26/04/2019 09:00,20.166,-0.6095,20.1752087,0.536,-0.6095,0.811656485,19.63,0,19.63,19.856,3.0905,20.09507219,0.536,-0.6095,0.811656485,19.32,3.7,19.67110571
26/04/2019 09:30,21.0045,0.296,21.00658554,0.5445,-0.624,0.828164386,20.46,0.92,20.48067382,20.5845,0.046,20.5845514,0.5445,-0.624,0.828164386,20.04,0.67,20.05119697
26/04/2019 10:00,21.403,0.3585,21.40600222,0.493,-0.5615,0.747215665,20.91,0.92,20.93022933,21.003,0.1085,21.00328025,0.493,-0.5615,0.747215665,20.51,0.67,20.52094052
26/04/2019 10:30,21.391,0.2485,21.39244337,0.481,-0.5015,0.694883623,20.91,0.75,20.92344618,20.991,0.1685,20.99167628,0.481,-0.5015,0.694883623,20.51,0.67,20.52094052
26/04/2019 11:00,22.144,0.5165,22.15002276,0.474,-0.6435,0.799229785,21.67,1.16,21.70102532,21.834,0.1865,21.8347965,0.474,-0.6435,0.799229785,21.36,0.83,21.37611985
26/04/2019 11:30,22.3775,0.676,22.38770828,0.4375,-0.624,0.76209071,21.94,1.3,21.97848038,22.0575,0.206,22.05846192,0.4375,-0.624,0.76209071,21.62,0.83,21.63592614
26/04/2019 12:00,22.2785,0.7125,22.2898905,0.5185,-0.5375,0.746825616,21.76,1.25,21.79587346,21.9185,0.2925,21.9204516,0.5185,-0.5375,0.746825616,21.4,0.83,21.41608975
26/04/2019 12:30,22.712,0.761,22.72474565,0.532,-0.589,0.793690746,22.18,1.35,22.22104633,22.282,0.341,22.28460915,0.532,-0.589,0.793690746,21.75,0.93,21.76987368
26/04/2019 13:00,22.592,0.846,22.60783448,0.482,-0.504,0.697380814,22.11,1.35,22.15117604,22.172,0.426,22.17609208,0.482,-0.504,0.697380814,21.69,0.93,21.7099286
26/04/2019 13:30,22.4785,0.3885,22.48185701,0.5485,-0.6115,0.821452677,21.93,1,21.95278798,22.0385,0.0585,22.03857764,0.5485,-0.6115,0.821452677,21.49,0.67,21.50044186
26/04/2019 14:00,22.0375,0.6295,22.04648898,0.5875,-0.6905,0.906612652,21.45,1.32,21.490577,21.4075,0.1995,21.40842957,0.5875,-0.6905,0.906612652,20.82,0.89,20.83901389
26/04/2019 14:30,21.8935,0.6255,21.90243348,0.5835,-0.6945,0.907084616,21.31,1.32,21.35084307,21.1635,0.1955,21.16440296,0.5835,-0.6945,0.907084616,20.58,0.89,20.59923542
26/04/2019 15:00,21.4425,0.5715,21.45011465,0.5725,-0.6185,0.842792086,20.87,1.19,20.90389916,20.8325,0.1315,20.83291503,0.5725,-0.6185,0.842792086,20.26,0.75,20.27387728
26/04/2019 15:30,21.1545,0.417,21.15860958,0.5945,-0.633,0.868400397,20.56,1.05,20.58679431,20.4645,0.117,20.46483445,0.5945,-0.633,0.868400397,19.87,0.75,19.88414947
26/04/2019 16:00,20.8175,0.253,20.81903733,0.5875,-0.657,0.88136556,20.23,0.91,20.25045678,20.1775,0.013,20.17750419,0.5875,-0.657,0.88136556,19.59,0.67,19.60145403
26/04/2019 16:30,20.9,0.1375,20.9004523,0.57,-0.6325,0.851443627,20.33,0.77,20.34457667,20.35,0.0375,20.35003455,0.57,-0.6325,0.851443627,19.78,0.67,19.79134407
26/04/2019 17:00,20.8905,0.1385,20.89095911,0.5605,-0.5415,0.779347483,20.33,0.68,20.34136918,20.3405,-0.5415,20.34770657,0.5605,-0.5415,0.779347483,19.78,0,19.78
26/04/2019 17:30,21.0295,0.1435,21.0299896,0.5495,-0.5365,0.767972981,20.48,0.68,20.49128595,20.5895,-0.5365,20.5964886,0.5495,-0.5365,0.767972981,20.04,0,20.04
26/04/2019 18:00,20.9605,0.1145,20.96081273,0.5505,-0.5655,0.789202446,20.41,0.68,20.42132464,20.5905,-0.5655,20.59826402,0.5505,-0.5655,0.789202446,20.04,0,20.04
26/04/2019 18:30,20.168,0.131,20.16842545,0.548,-0.549,0.775696461,19.62,0.68,19.63178036,19.798,-0.549,19.80561044,0.548,-0.549,0.775696461,19.25,0,19.25
26/04/2019 19:00,20.3835,0.1375,20.38396376,0.5435,-0.5425,0.76791829,19.84,0.68,19.85164981,19.9635,-1.2225,20.00089594,0.5435,-0.5425,0.76791829,19.42,-0.68,19.43190161
26/04/2019 19:30,20.442,-0.555,20.44953273,0.542,-0.555,0.775750604,19.9,0,19.9,20.052,-1.235,20.08999574,0.542,-0.555,0.775750604,19.51,-0.68,19.52184674
26/04/2019 20:00,20.26,-0.5755,20.2681721,0.54,-0.5755,0.789176945,19.72,0,19.72,19.83,-1.2555,19.86970509,0.54,-0.5755,0.789176945,19.29,-0.68,19.30198176
26/04/2019 20:30,19.725,-0.5765,19.73342285,0.535,-0.5765,0.786496821,19.19,0,19.19,19.335,-1.2565,19.3757843,0.535,-0.5765,0.786496821,18.8,-0.68,18.81229385
26/04/2019 21:00,19.3445,-0.5685,19.35285179,0.5345,-0.5685,0.780309234,18.81,0,18.81,18.9945,-1.3585,19.04301847,0.5345,-0.5685,0.780309234,18.46,-0.79,18.47689638
26/04/2019 21:30,18.783,-0.5815,18.79199913,0.533,-0.5815,0.78881636,18.25,0,18.25,18.433,-1.5315,18.49651268,0.533,-0.5815,0.78881636,17.9,-0.95,17.92519177
26/04/2019 22:00,17.9215,-1.236,17.96407132,0.5315,-0.556,0.769173745,17.39,-0.68,17.40328992,17.5515,-1.626,17.62665675,0.5315,-0.556,0.769173745,17.02,-1.07,17.05360079
26/04/2019 22:30,16.9415,-2.307,17.09785575,0.5315,-0.557,0.769896909,16.41,-1.75,16.5030482,16.7315,-0.877,16.75446869,0.5315,-0.557,0.769896909,16.2,-0.32,16.20316019
26/04/2019 23:00,16.452,-1.331,16.50575248,0.532,-0.591,0.795176081,15.92,-0.74,15.93718921,16.032,-1.831,16.13621966,0.532,-0.591,0.795176081,15.5,-1.24,15.54952089
26/04/2019 23:30,15.673,-0.422,15.67868021,0.533,-0.622,0.819129416,15.14,0.2,15.14132095,15.053,-3.112,15.37131592,0.533,-0.622,0.819129416,14.52,-2.49,14.73195506
27/04/2019 00:00,14.79,-0.3885,14.79510163,0.53,-0.5885,0.791979956,14.26,0.2,14.26140246,14.11,-3.4285,14.52056171,0.53,-0.5885,0.791979956,13.58,-2.84,13.87378824
27/04/2019 00:30,14.1915,-1.7515,14.29917566,0.5315,-0.5815,0.787803592,13.66,-1.17,13.71001459,13.8115,-2.0515,13.9630292,0.5315,-0.5815,0.787803592,13.28,-1.47,13.36111148
27/04/2019 01:00,13.811,-3.2015,14.17721141,0.531,-0.6015,0.802348584,13.28,-2.6,13.53212474,13.571,-0.6215,13.58522371,0.531,-0.6015,0.802348584,13.04,-0.02,13.04001534
27/04/2019 01:30,13.58,-5.102,14.50678476,0.53,-0.592,0.794584168,13.05,-4.51,13.80733863,13.84,1.338,13.90452603,0.53,-0.592,0.794584168,13.31,1.93,13.44920072
27/04/2019 02:00,13.44,-5.168,14.39936888,0.53,-0.568,0.776868071,12.91,-4.6,13.70503922,13.72,1.292,13.78069897,0.53,-0.568,0.776868071,13.19,1.86,13.32049924
27/04/2019 02:30,13.157,-5.1795,14.13979736,0.527,-0.5795,0.783293847,12.63,-4.6,13.44161077,13.517,1.2805,13.57751705,0.527,-0.5795,0.783293847,12.99,1.86,13.12248833
27/04/2019 03:00,13.1595,-3.866,13.71562599,0.5295,-0.586,0.789788738,12.63,-3.28,13.04895781,13.2795,-0.226,13.28142298,0.5295,-0.586,0.789788738,12.75,0.36,12.75508134
27/04/2019 03:30,13.2675,-1.854,13.39641266,0.5275,-0.594,0.794413148,12.74,-1.26,12.80215607,13.0275,-2.444,13.25476866,0.5275,-0.594,0.794413148,12.5,-1.85,12.63615844
27/04/2019 04:00,13.097,-1.8335,13.22471668,0.527,-0.5735,0.778865361,12.57,-1.26,12.63299252,12.877,-2.4235,13.10307144,0.527,-0.5735,0.778865361,12.35,-1.85,12.48779404
27/04/2019 04:30,12.9575,-1.8355,13.08685854,0.5275,-0.5755,0.78067695,12.43,-1.26,12.49369841,12.7375,-2.4255,12.96637793,0.5275,-0.5755,0.78067695,12.21,-1.85,12.34935626
27/04/2019 05:00,13.0585,-1.8385,13.18728571,0.5285,-0.5785,0.783565249,12.53,-1.26,12.59319261,12.7385,-2.3685,12.95681961,0.5285,-0.5785,0.783565249,12.21,-1.79,12.34051052
27/04/2019 05:30,13.0595,-1.8555,13.19065656,0.5295,-0.5955,0.796862912,12.53,-1.26,12.59319261,12.7395,-2.3855,12.9609209,0.5295,-0.5955,0.796862912,12.21,-1.79,12.34051052
27/04/2019 06:00,13.139,-1.8165,13.26397351,0.529,-0.5565,0.767810686,12.61,-1.26,12.67279369,12.839,-2.3465,13.05166592,0.529,-0.5565,0.767810686,12.31,-1.79,12.4394614
27/04/2019 06:30,13.531,-1.6035,13.62568065,0.531,-0.6135,0.811383541,13,-0.99,13.03764166,13.221,-2.1335,13.39203731,0.531,-0.6135,0.811383541,12.69,-1.52,12.78070812
27/04/2019 07:00,13.8535,-4.789,14.65789832,0.5335,-0.599,0.802136678,13.32,-4.19,13.9634702,14.0535,1.421,14.12515852,0.5335,-0.599,0.802136678,13.52,2.02,13.6700695
