Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/04/2019 07:30,14.547,-4.8795,15.3435566,0.537,-0.5895,0.797420372,14.01,-4.29,14.65210565,14.797,1.7205,14.89668853,0.537,-0.5895,0.797420372,14.26,2.31,14.44588869
27/04/2019 08:00,16.0195,-4.2655,16.57766179,0.5395,-0.6155,0.818474496,15.48,-3.65,15.90449308,15.9395,0.1345,15.94006746,0.5395,-0.6155,0.818474496,15.4,0.75,15.41825217
27/04/2019 08:30,17.5895,-0.612,17.60014359,0.5395,-0.612,0.815845727,17.05,0,17.05,17.1895,-1.422,17.24821713,0.5395,-0.612,0.815845727,16.65,-0.81,16.66969106
27/04/2019 09:00,18.444,-0.5765,18.45300757,0.544,-0.5765,0.792646359,17.9,0,17.9,18.054,-1.3865,18.10716152,0.544,-0.5765,0.792646359,17.51,-0.81,17.528725
27/04/2019 09:30,19.834,-0.591,19.84280315,0.554,-0.591,0.810059874,19.28,0,19.28,19.374,-1.271,19.41564619,0.554,-0.591,0.810059874,18.82,-0.68,18.8322808
27/04/2019 10:00,20.0105,-3.765,20.36161426,0.5605,-0.565,0.795855043,19.45,-3.2,19.71148143,20.2005,2.815,20.39569624,0.5605,-0.565,0.795855043,19.64,3.38,19.92872299
27/04/2019 10:30,20.21,-3.178,20.45834265,0.57,-0.568,0.80468876,19.64,-2.61,19.81266514,20.3,2.812,20.49383673,0.57,-0.568,0.80468876,19.73,3.38,20.01742491
27/04/2019 11:00,20.8985,0.134,20.8989296,0.5785,-0.566,0.809331978,20.32,0.7,20.33205351,20.3085,-0.566,20.31638571,0.5785,-0.566,0.809331978,19.73,0,19.73
27/04/2019 11:30,21.274,0.3755,21.27731365,0.594,-0.6045,0.8475,20.68,0.98,20.70320748,20.684,-0.6045,20.69283152,0.594,-0.6045,0.8475,20.09,0,20.09
27/04/2019 12:00,21.088,-1.7265,21.15855728,0.598,-0.5965,0.844639716,20.49,-1.13,20.52113545,20.798,3.0435,21.01950752,0.598,-0.5965,0.844639716,20.2,3.64,20.52534044
27/04/2019 12:30,21.082,0.105,21.08226148,0.592,-0.565,0.818345282,20.49,0.67,20.5009512,20.342,-0.565,20.34984494,0.592,-0.565,0.818345282,19.75,0,19.75
27/04/2019 13:00,20.7145,0.0775,20.71464498,0.6245,-0.5925,0.860846386,20.09,0.67,20.10116912,19.9045,-0.5925,19.91331656,0.6245,-0.5925,0.860846386,19.28,0,19.28
27/04/2019 13:30,20.7085,0.103,20.70875615,0.6185,-0.567,0.839065701,20.09,0.67,20.10116912,19.8085,-0.567,19.81661326,0.6185,-0.567,0.839065701,19.19,0,19.19
27/04/2019 14:00,20.443,-0.5385,20.45009123,0.603,-0.5385,0.808449906,19.84,0,19.84,19.563,-0.5385,19.57041009,0.603,-0.5385,0.808449906,18.96,0,18.96
27/04/2019 14:30,20.0085,-0.5705,20.01663165,0.6285,-0.5705,0.848812406,19.38,0,19.38,19.0885,-0.5705,19.09702339,0.6285,-0.5705,0.848812406,18.46,0,18.46
27/04/2019 15:00,20.0025,0.078,20.00265208,0.6225,-0.592,0.859051948,19.38,0.67,19.39157807,19.0825,-0.592,19.09168066,0.6225,-0.592,0.859051948,18.46,0,18.46
27/04/2019 15:30,19.8745,-0.597,19.88346447,0.6145,-0.597,0.856749234,19.26,0,19.26,18.9045,-1.277,18.94758162,0.6145,-0.597,0.856749234,18.29,-0.68,18.30263642
27/04/2019 16:00,19.676,-0.533,19.68321785,0.606,-0.533,0.807047087,19.07,0,19.07,18.966,-1.213,19.00475006,0.606,-0.533,0.807047087,18.36,-0.68,18.37258828
27/04/2019 16:30,19.989,-0.5295,19.99601188,0.579,-0.5295,0.784608979,19.41,0,19.41,19.349,-1.2095,19.38676588,0.579,-0.5295,0.784608979,18.77,-0.68,18.78231349
27/04/2019 17:00,20.0985,-0.532,20.10553969,0.6085,-0.532,0.808267437,19.49,0,19.49,19.4285,-1.212,19.46626714,0.6085,-0.532,0.808267437,18.82,-0.68,18.8322808
27/04/2019 17:30,19.847,-0.5295,19.85406203,0.597,-0.5295,0.797984492,19.25,0,19.25,19.247,-1.2095,19.28496563,0.597,-0.5295,0.797984492,18.65,-0.68,18.66239267
27/04/2019 18:00,19.8195,-0.4935,19.82564305,0.5695,-0.4935,0.753573155,19.25,0,19.25,19.2195,-1.2235,19.2584042,0.5695,-0.4935,0.753573155,18.65,-0.73,18.6642814
27/04/2019 18:30,19.452,-0.488,19.45812036,0.572,-0.488,0.75188297,18.88,0,18.88,18.932,-1.358,18.98064245,0.572,-0.488,0.75188297,18.36,-0.87,18.38060119
27/04/2019 19:00,19.417,-0.4925,19.42324497,0.537,-0.4925,0.728646176,18.88,0,18.88,18.957,-1.4425,19.01180305,0.537,-0.4925,0.728646176,18.42,-0.95,18.44448156
27/04/2019 19:30,19.6685,-0.473,19.67418667,0.5085,-0.473,0.694479121,19.16,0,19.16,19.2285,-1.423,19.28108247,0.5085,-0.473,0.694479121,18.72,-0.95,18.74408974
27/04/2019 20:00,19.567,-0.427,19.57165854,0.407,-0.427,0.589896601,19.16,0,19.16,19.127,-1.377,19.17650276,0.407,-0.427,0.589896601,18.72,-0.95,18.74408974
27/04/2019 20:30,18.95,-1.1365,18.98404942,0.49,-0.4565,0.66969564,18.46,-0.68,18.47252013,18.58,-1.5965,18.64846407,0.49,-0.4565,0.66969564,18.09,-1.14,18.12588481
27/04/2019 21:00,19.07,-1.135,19.10374636,0.49,-0.455,0.668674061,18.58,-0.68,18.59243932,18.64,-1.595,18.70811655,0.49,-0.455,0.668674061,18.15,-1.14,18.18576641
27/04/2019 21:30,18.8695,-1.124,18.90294703,0.4695,-0.444,0.646193663,18.4,-0.68,18.41256093,18.4395,-1.764,18.52368366,0.4695,-0.444,0.646193663,17.97,-1.32,18.01841558
27/04/2019 22:00,18.335,-1.191,18.37364161,0.465,-0.431,0.634023659,17.87,-0.76,17.88615386,17.895,-1.851,17.99047598,0.465,-0.431,0.634023659,17.43,-1.42,17.48774714
27/04/2019 22:30,17.598,-1.2945,17.64554715,0.398,-0.4145,0.574642715,17.2,-0.88,17.22249692,17.118,-1.9645,17.23035647,0.398,-0.4145,0.574642715,16.72,-1.55,16.7916914
27/04/2019 23:00,17.24,-1.4665,17.30226061,0.35,-0.7565,0.833541991,16.89,-0.71,16.90491644,16.73,-2.1065,16.86209484,0.35,-0.7565,0.833541991,16.38,-1.35,16.43553772
27/04/2019 23:30,16.46,-1.6475,16.5422446,0.35,-0.7275,0.80731422,16.11,-0.92,16.13624801,15.97,-2.2975,16.13441682,0.35,-0.7275,0.80731422,15.62,-1.57,15.69870377
28/04/2019 00:00,15.58,-1.783,15.6816928,0.35,-0.723,0.803261477,15.23,-1.06,15.26684316,15.11,-2.393,15.2983185,0.35,-0.723,0.803261477,14.76,-1.67,14.8541745
28/04/2019 00:30,14.5275,-1.76,14.63372325,0.3575,-0.48,0.598503342,14.17,-1.28,14.22769482,14.1175,-2.38,14.31671073,0.3575,-0.48,0.598503342,13.76,-1.9,13.89055794
28/04/2019 01:00,14.1115,-1.772,14.22232106,0.3915,-0.412,0.568345186,13.72,-1.36,13.78724048,13.6815,-2.372,13.8855978,0.3915,-0.412,0.568345186,13.29,-1.96,13.43375227
28/04/2019 01:30,14.217,-1.824,14.3335294,0.387,-0.394,0.552272578,13.83,-1.43,13.90373331,13.767,-2.404,13.97531771,0.387,-0.394,0.552272578,13.38,-2.01,13.53013304
28/04/2019 02:00,14.26,-1.8715,14.38228467,0.36,-0.3815,0.524540037,13.9,-1.49,13.97963161,13.79,-2.3915,13.9958341,0.36,-0.3815,0.524540037,13.43,-2.01,13.57958026
28/04/2019 02:30,14.0345,-1.9325,14.16692438,0.3745,-0.3925,0.54250023,13.66,-1.54,13.74653411,13.5545,-2.4025,13.76577192,0.3745,-0.3925,0.54250023,13.18,-2.01,13.33238538
28/04/2019 03:00,13.653,-1.9705,13.79446553,0.353,-0.3705,0.51174139,13.3,-1.6,13.39589489,13.183,-2.5305,13.42367011,0.353,-0.3705,0.51174139,12.83,-2.16,13.01055341
28/04/2019 03:30,13.2055,-2.0335,13.36115087,0.3555,-0.3635,0.508441245,12.85,-1.67,12.95806313,12.7855,-2.5235,13.03215494,0.3555,-0.3635,0.508441245,12.43,-2.16,12.61627917
28/04/2019 04:00,13.0935,-2.0315,13.25015979,0.3535,-0.3615,0.505612994,12.74,-1.67,12.84898829,12.6835,-2.4615,12.9201453,0.3535,-0.3615,0.505612994,12.33,-2.1,12.50755372
28/04/2019 04:30,13.0425,-2.053,13.20309112,0.3525,-0.383,0.520524015,12.69,-1.67,12.79941405,12.6825,-2.363,12.90075871,0.3525,-0.383,0.520524015,12.33,-1.98,12.48796621
28/04/2019 05:00,12.9615,-0.1135,12.96199693,0.3515,-0.3735,0.512888389,12.61,0.26,12.61268013,12.2815,-4.3335,13.02361181,0.3515,-0.3735,0.512888389,11.93,-3.96,12.57006364
28/04/2019 05:30,12.7105,-0.676,12.72846362,0.3505,-0.366,0.506760545,12.36,-0.31,12.36388693,12.1305,-3.886,12.73774023,0.3505,-0.366,0.506760545,11.78,-3.52,12.29466551
28/04/2019 06:00,12.43,-2.02,12.59306555,0.35,-0.35,0.494974747,12.08,-1.67,12.19488827,12.08,-2.43,12.32198442,0.35,-0.35,0.494974747,11.73,-2.08,11.91298871
28/04/2019 06:30,12.58,-1.6335,12.68561083,0.35,-0.3535,0.497455777,12.23,-1.28,12.2968004,12.22,-2.5435,12.48189858,0.35,-0.3535,0.497455777,11.87,-2.19,12.07033554
28/04/2019 07:00,13.4305,-1.628,13.52881053,0.3505,-0.428,0.553203624,13.08,-1.2,13.13493053,13.1705,-2.178,13.3493728,0.3505,-0.428,0.553203624,12.82,-1.75,12.93889099
28/04/2019 07:30,14.22,-1.5095,14.29989476,0.35,-0.4495,0.569693119,13.87,-1.06,13.91044572,13.93,-2.1095,14.08882146,0.35,-0.4495,0.569693119,13.58,-1.66,13.68108183
28/04/2019 08:00,15.1,-1.422,15.16680863,0.35,-0.432,0.555989209,14.75,-0.99,14.7831864,14.8,-1.902,14.92171585,0.35,-0.432,0.555989209,14.45,-1.47,14.52457917
28/04/2019 08:30,16.26,-1.181,16.30283291,0.35,-0.421,0.547486073,15.91,-0.76,15.92814176,15.94,-1.811,16.04254721,0.35,-0.421,0.547486073,15.59,-1.39,15.65184334
28/04/2019 09:00,17.29,-1.0735,17.32329363,0.35,-0.4135,0.541740021,16.94,-0.66,16.95285227,17.05,-1.4635,17.11269506,0.35,-0.4135,0.541740021,16.7,-1.05,16.73297642
28/04/2019 09:30,18.65,-1.0795,18.68121571,0.35,-0.4195,0.54633346,18.3,-0.66,18.31189777,18.42,-1.2195,18.46032449,0.35,-0.4195,0.54633346,18.07,-0.8,18.08770024
28/04/2019 10:00,19.51,-0.4285,19.51470503,0.35,-0.4285,0.553274118,19.16,0,19.16,18.69,-1.1085,18.72284359,0.35,-0.4285,0.553274118,18.34,-0.68,18.352602
28/04/2019 10:30,20.56,-0.4315,20.56452752,0.35,-0.4315,0.555600801,20.21,0,20.21,19.58,-1.1115,19.61152295,0.35,-0.4315,0.555600801,19.23,-0.68,19.24201912
28/04/2019 11:00,21.29,0.225,21.29118891,0.35,-0.445,0.566149274,20.94,0.67,20.95071598,20.25,-0.445,20.25488892,0.35,-0.445,0.566149274,19.9,0,19.9
28/04/2019 11:30,21.52,0.2795,21.52181499,0.35,-0.3905,0.524395128,21.17,0.67,21.18059961,20.46,-0.3905,20.46372621,0.35,-0.3905,0.524395128,20.11,0,20.11
28/04/2019 12:00,21.611,-0.4,21.6147015,0.351,-0.4,0.532166327,21.26,0,21.26,20.741,-0.4,20.74485674,0.351,-0.4,0.532166327,20.39,0,20.39
28/04/2019 12:30,21.2795,0.267,21.281175,0.3695,-0.403,0.546753372,20.91,0.67,20.92073134,20.8595,-0.403,20.86339256,0.3695,-0.403,0.546753372,20.49,0,20.49
28/04/2019 13:00,21.1205,-0.3905,21.1241097,0.3605,-0.3905,0.531460723,20.76,0,20.76,20.7405,-0.3905,20.74417582,0.3605,-0.3905,0.531460723,20.38,0,20.38
28/04/2019 13:30,20.5515,-0.363,20.55470557,0.3615,-0.363,0.512299961,20.19,0,20.19,20.1815,-1.043,20.20843367,0.3615,-0.363,0.512299961,19.82,-0.68,19.83166155
28/04/2019 14:00,20.2285,-0.359,20.23168538,0.3885,-0.359,0.528973771,19.84,0,19.84,19.6685,-1.039,19.69592377,0.3885,-0.359,0.528973771,19.28,-0.68,19.29198797
28/04/2019 14:30,20.136,0.293,20.13813162,0.376,-0.377,0.532451876,19.76,0.67,19.77135554,19.656,-1.057,19.68439953,0.376,-0.377,0.532451876,19.28,-0.68,19.29198797
28/04/2019 15:00,20.246,-0.3945,20.24984312,0.366,-0.3945,0.538132186,19.88,0,19.88,19.976,-1.0745,20.00487756,0.366,-0.3945,0.538132186,19.61,-0.68,19.62178636
28/04/2019 15:30,20.3765,-0.3905,20.38024147,0.3565,-0.3905,0.528755615,20.02,0,20.02,20.1065,-1.0705,20.13497734,0.3565,-0.3905,0.528755615,19.75,-0.68,19.76170286
28/04/2019 16:00,20.1715,-0.374,20.17496687,0.3515,-0.374,0.513252618,19.82,0,19.82,19.9015,-1.144,19.93435322,0.3515,-0.374,0.513252618,19.55,-0.77,19.56515781
28/04/2019 16:30,20.17,-0.352,20.17307126,0.35,-0.352,0.496390975,19.82,0,19.82,19.9,-1.122,19.93160515,0.35,-0.352,0.496390975,19.55,-0.77,19.56515781
28/04/2019 17:00,19.93,-0.362,19.93328734,0.35,-0.362,0.503531528,19.58,0,19.58,19.65,-1.132,19.6825792,0.35,-0.362,0.503531528,19.3,-0.77,19.315354
28/04/2019 17:30,19.71,-0.36,19.7132874,0.35,-0.36,0.502095608,19.36,0,19.36,19.53,-1.07,19.55928935,0.35,-0.36,0.502095608,19.18,-0.71,19.19313679
28/04/2019 18:00,19.55,-0.355,19.55322288,0.35,-0.355,0.498522818,19.2,0,19.2,19.42,-1.065,19.44918057,0.35,-0.355,0.498522818,19.07,-0.71,19.08321252
28/04/2019 18:30,19.4,-0.36,19.40333992,0.35,-0.36,0.502095608,19.05,0,19.05,19.31,-1.15,19.34421361,0.35,-0.36,0.502095608,18.96,-0.79,18.9764512
28/04/2019 19:00,19.98,-0.355,19.98315353,0.35,-0.355,0.498522818,19.63,0,19.63,19.19,-1.145,19.22412872,0.35,-0.355,0.498522818,18.84,-0.79,18.85655589
28/04/2019 19:30,20.21,-0.3405,20.21286818,0.35,-0.3405,0.48830344,19.86,0,19.86,19.42,-1.0205,19.4467946,0.35,-0.3405,0.48830344,19.07,-0.68,19.0821199
28/04/2019 20:00,19.94,-0.973,19.96372533,0.35,-0.293,0.456452626,19.59,-0.68,19.60179839,19.18,-1.153,19.21462487,0.35,-0.293,0.456452626,18.83,-0.86,18.84962864
28/04/2019 20:30,19.86,-0.997,19.88500966,0.35,-0.317,0.472217111,19.51,-0.68,19.52184674,19.09,-1.277,19.13266393,0.35,-0.317,0.472217111,18.74,-0.96,18.764573
28/04/2019 21:00,19.95,-0.9975,19.97492193,0.35,-0.3175,0.472552907,19.6,-0.68,19.61179237,19.09,-1.4175,19.14255485,0.35,-0.3175,0.472552907,18.74,-1.1,18.77225612
28/04/2019 21:30,19.54,-1.061,19.56878435,0.35,-0.331,0.481727101,19.19,-0.73,19.20387982,18.76,-1.431,18.81449869,0.35,-0.331,0.481727101,18.41,-1.1,18.4428333
28/04/2019 22:00,18.58,-1.126,18.61408811,0.35,-0.346,0.492154447,18.23,-0.78,18.24667915,17.81,-1.526,17.87525597,0.35,-0.346,0.492154447,17.46,-1.18,17.49982857
28/04/2019 22:30,17.45,-1.2265,17.49305011,0.35,-0.3165,0.471881606,17.1,-0.91,17.12419633,17.24,-1.6565,17.3193993,0.35,-0.3165,0.471881606,16.89,-1.34,16.94307233
28/04/2019 23:00,16.43,-1.9905,16.55013566,0.35,-0.3105,0.467878456,16.08,-1.68,16.167523,16.53,-1.1205,16.56793349,0.35,-0.3105,0.467878456,16.18,-0.81,16.20026234
28/04/2019 23:30,15.28,-1.5385,15.35725829,0.35,-0.2785,0.447283188,14.93,-1.26,14.98307378,15.25,-1.9285,15.37145446,0.35,-0.2785,0.447283188,14.9,-1.65,14.99108068
29/04/2019 00:00,14.49,-1.9585,14.62175852,0.35,-0.2985,0.460002446,14.14,-1.66,14.23710645,14.47,-1.7185,14.57168975,0.35,-0.2985,0.460002446,14.12,-1.42,14.19122264
29/04/2019 00:30,13.65,-5.1695,14.59610326,0.35,-0.2795,0.447906519,13.3,-4.89,14.17046577,14.09,1.3005,14.14989047,0.35,-0.2795,0.447906519,13.74,1.58,13.8305459
29/04/2019 01:00,13.42,-5.118,14.36281045,0.35,-0.278,0.446972035,13.07,-4.84,13.9373778,13.8,1.372,13.86803461,0.35,-0.278,0.446972035,13.45,1.65,13.55083023
29/04/2019 01:30,13.42,-5.136,14.36923436,0.35,-0.296,0.458384118,13.07,-4.84,13.9373778,13.8,1.354,13.86626539,0.35,-0.296,0.458384118,13.45,1.65,13.55083023
29/04/2019 02:00,13.62,-5.1405,14.55778624,0.35,-0.3005,0.461302775,13.27,-4.84,14.12510177,13.98,1.2895,14.03934508,0.35,-0.3005,0.461302775,13.63,1.59,13.7224269
29/04/2019 02:30,13.32,-5.3495,14.35407783,0.35,-0.2995,0.460651984,12.97,-5.05,13.91845537,13.67,1.0705,13.71185145,0.35,-0.2995,0.460651984,13.32,1.37,13.39026885
29/04/2019 03:00,12.99,-5.436,14.08155517,0.35,-0.296,0.458384118,12.64,-5.14,13.64511634,13.33,1.074,13.37319618,0.35,-0.296,0.458384118,12.98,1.37,13.05209945
29/04/2019 03:30,12.88,-5.433,13.97898026,0.35,-0.293,0.456452626,12.53,-5.14,13.54328247,13.18,1.077,13.22393016,0.35,-0.293,0.456452626,12.83,1.37,12.90293765
29/04/2019 04:00,12.81,-5.4335,13.91470525,0.35,-0.2935,0.45677374,12.46,-5.14,13.47854592,13.18,1.0765,13.22388945,0.35,-0.2935,0.45677374,12.83,1.37,12.90293765
29/04/2019 04:30,12.68,-5.3315,13.75526417,0.35,-0.2915,0.455491218,12.33,-5.04,13.32030405,13.03,1.0785,13.07455782,0.35,-0.2915,0.455491218,12.68,1.37,12.75379551
29/04/2019 05:00,12.87,-3.522,13.3432149,0.35,-0.292,0.455811364,12.52,-3.23,12.92993813,12.92,-0.772,12.94304385,0.35,-0.292,0.455811364,12.57,-0.48,12.57916134
29/04/2019 05:30,13.16,-1.935,13.3014971,0.35,-0.305,0.464246702,12.81,-1.63,12.91328773,12.98,-2.295,13.18132865,0.35,-0.305,0.464246702,12.63,-1.99,12.78581245
29/04/2019 06:00,13.65,-1.807,13.76908672,0.35,-0.307,0.4655631,13.3,-1.5,13.38431918,13.46,-2.297,13.6545893,0.35,-0.307,0.4655631,13.11,-1.99,13.26017345
29/04/2019 06:30,14.69,-1.363,14.75309693,0.35,-0.343,0.490049997,14.34,-1.02,14.37623038,14.53,-1.833,14.64516265,0.35,-0.343,0.490049997,14.18,-1.49,14.25806789
29/04/2019 07:00,16.23,-1.095,16.2668966,0.35,-0.375,0.512957113,15.88,-0.72,15.89631404,16.17,-1.425,16.23266845,0.35,-0.375,0.512957113,15.82,-1.05,15.85480684
29/04/2019 07:30,18.42,-0.1505,18.42061482,0.35,-0.4205,0.547101682,18.07,0.27,18.07201704,18.39,-1.0105,18.41774173,0.35,-0.4205,0.547101682,18.04,-0.59,18.04964543
29/04/2019 08:00,19.79,0.237,19.79141907,0.35,-0.453,0.572458732,19.44,0.69,19.45224152,19.7,-0.453,19.70520766,0.35,-0.453,0.572458732,19.35,0,19.35
29/04/2019 08:30,20.79,0.3575,20.79307352,0.35,-0.4425,0.564186361,20.44,0.8,20.45564959,20.69,-0.4425,20.69473136,0.35,-0.4425,0.564186361,20.34,0,20.34
29/04/2019 09:00,21.61,0.5065,21.61593492,0.35,-0.5835,0.680420642,21.26,1.09,21.28792381,21.54,0.1065,21.54026328,0.35,-0.5835,0.680420642,21.19,0.69,21.2012311
29/04/2019 09:30,22.55,0.855,22.56620316,0.35,-0.615,0.707619248,22.2,1.47,22.24861569,22.44,0.125,22.44034815,0.35,-0.615,0.707619248,22.09,0.74,22.10239127
29/04/2019 10:00,22.64,0.783,22.65353591,0.35,-0.617,0.709358161,22.29,1.4,22.33392263,22.54,0.123,22.5403356,0.35,-0.617,0.709358161,22.19,0.74,22.20233546
29/04/2019 10:30,22.49,0.583,22.49755518,0.35,-0.537,0.64099064,22.14,1.12,22.16831072,22.36,0.133,22.36039555,0.35,-0.537,0.64099064,22.01,0.67,22.02019528
29/04/2019 11:00,23,0.94,23.01920068,0.35,-0.56,0.660378679,22.65,1.5,22.69961453,22.79,0.19,22.790792,0.35,-0.56,0.660378679,22.44,0.75,22.45252992
29/04/2019 11:30,23,0.948,23.01952875,0.35,-0.632,0.722443077,22.65,1.58,22.70504129,22.79,0.198,22.7908601,0.35,-0.632,0.722443077,22.44,0.83,22.45534458
29/04/2019 12:00,23,1.1375,23.02811122,0.35,-0.6125,0.705447553,22.65,1.75,22.71750426,22.9,0.3875,22.90327829,0.35,-0.6125,0.705447553,22.55,1,22.57216206
29/04/2019 12:30,23.22,1.169,23.24940776,0.35,-0.581,0.678277967,22.87,1.75,22.9368568,22.97,0.419,22.97382121,0.35,-0.581,0.678277967,22.62,1,22.64209354
29/04/2019 13:00,23.02,1.094,23.04598091,0.35,-0.596,0.691170022,22.67,1.69,22.73290567,22.73,0.344,22.73260293,0.35,-0.596,0.691170022,22.38,0.94,22.39973214
29/04/2019 13:30,22.65,0.8105,22.66449669,0.35,-0.4995,0.609918232,22.3,1.31,22.33844444,22.28,0.1805,22.28073114,0.35,-0.4995,0.609918232,21.93,0.68,21.9405401
29/04/2019 14:00,22.2975,0.8175,22.31248109,0.3575,-0.5525,0.658074844,21.94,1.37,21.98273186,21.9775,0.1875,21.97829981,0.3575,-0.5525,0.658074844,21.62,0.74,21.63266049
29/04/2019 14:30,22.081,0.864,22.09789712,0.371,-0.506,0.627436849,21.71,1.37,21.75318368,21.761,0.234,21.76225809,0.371,-0.506,0.627436849,21.39,0.74,21.40279655
29/04/2019 15:00,22.111,0.711,22.12242848,0.351,-0.519,0.626547684,21.76,1.23,21.7947356,21.951,0.161,21.95159042,0.351,-0.519,0.626547684,21.6,0.68,21.61070105
29/04/2019 15:30,22.1095,0.671,22.11967973,0.3495,-0.559,0.65926569,21.76,1.23,21.7947356,21.7695,0.121,21.76983627,0.3495,-0.559,0.65926569,21.42,0.68,21.43079093
29/04/2019 16:00,22.3295,0.653,22.33904607,0.3495,-0.517,0.624050679,21.98,1.17,22.01111765,22.0595,0.163,22.0601022,0.3495,-0.517,0.624050679,21.71,0.68,21.72064686
29/04/2019 16:30,22.72,0.612,22.72824111,0.35,-0.558,0.658683536,22.37,1.17,22.40057589,22.51,0.122,22.51033061,0.35,-0.558,0.658683536,22.16,0.68,22.17043076
29/04/2019 17:00,22.34,0.3825,22.3432743,0.35,-0.4575,0.576026258,21.99,0.84,22.00603781,22.21,-0.4575,22.21471148,0.35,-0.4575,0.576026258,21.86,0,21.86
29/04/2019 17:30,22.5395,0.5315,22.54576573,0.3495,-0.4385,0.560742811,22.19,0.97,22.21119087,22.3795,-0.4385,22.38379553,0.3495,-0.4385,0.560742811,22.03,0,22.03
29/04/2019 18:00,22.23,0.4645,22.23485238,0.35,-0.4055,0.535658707,21.88,0.87,21.89728979,22.1,-0.4055,22.10371983,0.35,-0.4055,0.535658707,21.75,0,21.75
29/04/2019 18:30,21.35,0.3465,21.35281158,0.35,-0.3535,0.497455777,21,0.7,21.01166343,21.27,-0.3535,21.27293732,0.35,-0.3535,0.497455777,20.92,0,20.92
29/04/2019 19:00,21.35,0.3265,21.35249639,0.35,-0.3735,0.511861554,21,0.7,21.01166343,21.32,-1.0535,21.3460128,0.35,-0.3735,0.511861554,20.97,-0.68,20.98102238
29/04/2019 19:30,21.43,0.269,21.43168824,0.35,-0.431,0.555212572,21.08,0.7,21.09161919,21.45,-1.111,21.47875278,0.35,-0.431,0.555212572,21.1,-0.68,21.1109545
29/04/2019 20:00,21.15,0.274,21.15177477,0.35,-0.426,0.551340185,20.8,0.7,20.81177551,21.15,-0.426,21.15428978,0.35,-0.426,0.551340185,20.8,0,20.8
29/04/2019 20:30,20.67,0.295,20.672105,0.35,-0.405,0.5352803,20.32,0.7,20.33205351,20.67,-1.145,20.70168894,0.35,-0.405,0.5352803,20.32,-0.74,20.33346994
29/04/2019 21:00,20.3,-0.4025,20.30398991,0.35,-0.4025,0.533391273,19.95,0,19.95,20.32,-1.2025,20.35554977,0.35,-0.4025,0.533391273,19.97,-0.8,19.98601761
29/04/2019 21:30,20.14,-0.41,20.14417285,0.35,-0.41,0.539073279,19.79,0,19.79,20.16,-1.21,20.19627936,0.35,-0.41,0.539073279,19.81,-0.8,19.82614688
29/04/2019 22:00,19.29,-0.4055,19.29426159,0.35,-0.4055,0.535658707,18.94,0,18.94,19.29,-1.3155,19.33480386,0.35,-0.4055,0.535658707,18.94,-0.91,18.96184854
29/04/2019 22:30,18.16,-1.112,18.19401396,0.35,-0.432,0.555989209,17.81,-0.68,17.82297674,18.15,-1.622,18.22233201,0.35,-0.432,0.555989209,17.8,-1.19,17.83973374
29/04/2019 23:00,16.86,-1.102,16.89597597,0.35,-0.422,0.548255415,16.51,-0.68,16.5239977,16.93,-1.692,17.01433995,0.35,-0.422,0.548255415,16.58,-1.27,16.62856879
29/04/2019 23:30,15.93,-1.1945,15.9747216,0.35,-0.4345,0.557933912,15.58,-0.76,15.59852557,15.91,-1.7645,16.00754698,0.35,-0.4345,0.557933912,15.56,-1.33,15.61673782
30/04/2019 00:00,15.19,-1.3065,15.24608285,0.35,-0.4665,0.583200009,14.84,-0.84,14.86375457,15.14,-1.8665,15.2546197,0.35,-0.4665,0.583200009,14.79,-1.4,14.85611322
01/05/2019 00:30,14.4955,-1.3135,14.5548893,0.3455,-0.3935,0.523653034,14.15,-0.92,14.17987659,14.2055,-1.8235,14.3220593,0.3455,-0.3935,0.523653034,13.86,-1.43,13.93357456
01/05/2019 01:00,14.425,-1.152,14.47092703,0.345,-0.432,0.552855316,14.08,-0.72,14.09839707,14.065,-1.682,14.16521616,0.345,-0.432,0.552855316,13.72,-1.25,13.77682474
01/05/2019 01:30,14.4255,-1.2215,14.47712376,0.3455,-0.4215,0.545006881,14.08,-0.8,14.10270896,14.0655,-1.7315,14.17167536,0.3455,-0.4215,0.545006881,13.72,-1.31,13.78239819
01/05/2019 02:00,14.605,-1.3325,14.66565993,0.345,-0.3925,0.522571765,14.26,-0.94,14.29094818,14.185,-1.8325,14.30287668,0.345,-0.3925,0.522571765,13.84,-1.44,13.91471164
01/05/2019 02:30,14.4755,-1.5705,14.56044541,0.3455,-0.6305,0.718957926,14.13,-0.94,14.16123229,14.1155,-2.0705,14.26654515,0.3455,-0.6305,0.718957926,13.77,-1.44,13.84508938
01/05/2019 03:00,14.3655,-1.589,14.45311424,0.3455,-0.779,0.852180292,14.02,-0.81,14.04337922,14.0055,-2.059,14.15604151,0.3455,-0.779,0.852180292,13.66,-1.28,13.71983965
01/05/2019 03:30,14.2455,-1.5715,14.33191831,0.3455,-0.7615,0.836213191,13.9,-0.81,13.92358072,13.8355,-2.0415,13.98530595,0.3455,-0.7615,0.836213191,13.49,-1.28,13.55059039
01/05/2019 04:00,13.8855,-1.5685,13.97380773,0.3455,-0.6285,0.717204643,13.54,-0.94,13.57259003,13.5155,-2.0485,13.66986073,0.3455,-0.6285,0.717204643,13.17,-1.42,13.24633157
01/05/2019 04:30,13.7355,-1.562,13.82402996,0.3455,-0.572,0.668247147,13.39,-0.99,13.42654833,13.3255,-2.072,13.48562695,0.3455,-0.572,0.668247147,12.98,-1.5,13.06638435
01/05/2019 05:00,13.5055,-1.5245,13.59127038,0.3455,-0.5345,0.636443635,13.16,-0.99,13.19718531,13.1055,-2.0345,13.26247792,0.3455,-0.5345,0.636443635,12.76,-1.5,12.84786364
01/05/2019 05:30,13.8655,-1.4515,13.94126761,0.3455,-0.5415,0.642333636,13.52,-0.91,13.55059039,13.4655,-1.9515,13.60617663,0.3455,-0.5415,0.642333636,13.12,-1.41,13.19554849
01/05/2019 06:00,14.1955,-1.416,14.26594814,0.3455,-0.596,0.688902206,13.85,-0.82,13.87425313,13.8055,-1.916,13.93782215,0.3455,-0.596,0.688902206,13.46,-1.32,13.52457023
01/05/2019 06:30,15.0755,-1.137,15.11831569,0.3455,-0.457,0.572904224,14.73,-0.68,14.74568751,14.7455,-1.527,14.82435494,0.3455,-0.457,0.572904224,14.4,-1.07,14.43969875
01/05/2019 07:00,16.3355,-1.0995,16.37246043,0.3455,-0.4195,0.54346159,15.99,-0.68,16.00445251,16.0155,-1.2795,16.0665292,0.3455,-0.4195,0.54346159,15.67,-0.86,15.69358149
01/05/2019 07:30,18.3055,0.292,18.30782877,0.3455,-0.438,0.557865799,17.96,0.73,17.97482962,17.9655,-1.088,17.99841477,0.3455,-0.438,0.557865799,17.62,-0.65,17.63198514
01/05/2019 08:00,19.8055,0.331,19.80826573,0.3455,-0.489,0.598741388,19.46,0.82,19.4772688,19.4755,-0.489,19.48163805,0.3455,-0.489,0.598741388,19.13,0,19.13
01/05/2019 08:30,20.525,0.476,20.53051877,0.345,-0.444,0.562281958,20.18,0.92,20.20096037,20.125,-0.444,20.12989719,0.345,-0.444,0.562281958,19.78,0,19.78
01/05/2019 09:00,21.045,0.5025,21.05099834,0.345,-0.4875,0.597227972,20.7,0.99,20.72366039,20.615,0.1825,20.6158078,0.345,-0.4875,0.597227972,20.27,0.67,20.28106999
01/05/2019 09:30,21.707,0.6805,21.71766399,0.347,-0.5195,0.624731342,21.36,1.2,21.39368131,21.197,0.1505,21.19753427,0.347,-0.5195,0.624731342,20.85,0.67,20.86076221
01/05/2019 10:00,21.7685,0.684,21.77924352,0.3485,-0.516,0.622662228,21.42,1.2,21.45358711,21.3285,0.154,21.32905596,0.3485,-0.516,0.622662228,20.98,0.67,20.99069556
01/05/2019 10:30,21.499,0.535,21.50565567,0.349,-0.485,0.597516527,21.15,1.02,21.17458146,21.049,0.185,21.04981297,0.349,-0.485,0.597516527,20.7,0.67,20.71084016
01/05/2019 11:00,21.8435,0.9735,21.86518224,0.3635,-0.5165,0.631588869,21.48,1.49,21.53161629,21.2835,0.2135,21.28457081,0.3635,-0.5165,0.631588869,20.92,0.73,20.93273274
01/05/2019 11:30,21.884,1.0875,21.91100436,0.354,-0.5025,0.614672474,21.53,1.59,21.58863127,21.274,0.2275,21.27521639,0.354,-0.5025,0.614672474,20.92,0.73,20.93273274
01/05/2019 12:00,21.4695,1.1015,21.49773785,0.3695,-0.4885,0.612505102,21.1,1.59,21.15982278,20.8495,0.2415,20.8508986,0.3695,-0.4885,0.612505102,20.48,0.73,20.49300612
01/05/2019 12:30,21.492,0.943,21.51267796,0.392,-0.497,0.632987362,21.1,1.44,21.14908036,20.672,0.183,20.67280999,0.392,-0.497,0.632987362,20.28,0.68,20.29139719
01/05/2019 13:00,21.6685,0.9965,21.69140163,0.3885,-0.5135,0.643905661,21.28,1.51,21.33350651,20.7585,0.1665,20.75916772,0.3885,-0.5135,0.643905661,20.37,0.68,20.38134686
01/05/2019 13:30,21.417,0.623,21.42605932,0.387,-0.507,0.637822859,21.03,1.13,21.06033713,20.367,0.173,20.36773473,0.387,-0.507,0.637822859,19.98,0.68,19.99156822
01/05/2019 14:00,21.745,0.8485,21.76154814,0.365,-0.5215,0.636543204,21.38,1.37,21.42384886,20.805,0.2585,20.80660586,0.365,-0.5215,0.636543204,20.44,0.78,20.45487717
01/05/2019 14:30,21.664,0.8855,21.68208953,0.384,-0.5445,0.666285412,21.28,1.43,21.32799334,20.824,0.2355,20.8253316,0.384,-0.5445,0.666285412,20.44,0.78,20.45487717
01/05/2019 15:00,21.915,0.769,21.928488,0.385,-0.601,0.713740849,21.53,1.37,21.57354398,21.115,0.179,21.11575871,0.385,-0.601,0.713740849,20.73,0.78,20.74466919
01/05/2019 15:30,21.7775,0.7895,21.79180618,0.3875,-0.5805,0.697951646,21.39,1.37,21.4338284,20.9575,0.1995,20.95844953,0.3875,-0.5805,0.697951646,20.57,0.78,20.58478321
01/05/2019 16:00,22.0165,0.6115,22.02499045,0.3965,-0.5785,0.70133765,21.62,1.19,21.652725,21.2865,0.1315,21.28690617,0.3965,-0.5785,0.70133765,20.89,0.71,20.9020621
01/05/2019 16:30,22.2165,0.4715,22.22150275,0.4065,-0.5885,0.715244364,21.81,1.06,21.83574363,21.5565,0.1215,21.55684241,0.4065,-0.5885,0.715244364,21.15,0.71,21.1619139
01/05/2019 17:00,22.049,0.3595,22.05193056,0.419,-0.5905,0.724051966,21.63,0.95,21.65085218,21.399,0.1195,21.39933366,0.419,-0.5905,0.724051966,20.98,0.71,20.99201038
01/05/2019 17:30,22.6235,0.3905,22.62686992,0.4535,-0.5595,0.720210039,22.17,0.95,22.19034475,21.2135,0.1505,21.21403386,0.4535,-0.5595,0.720210039,20.76,0.71,20.77213759
01/05/2019 18:00,22.4915,0.3345,22.49398725,0.4015,-0.4755,0.622336324,22.09,0.81,22.10484562,20.9815,0.2345,20.98281041,0.4015,-0.4755,0.622336324,20.58,0.71,20.59224369
01/05/2019 18:30,21.9915,0.213,21.99253149,0.3915,-0.487,0.624852983,21.6,0.7,21.61133962,20.5515,0.223,20.55270983,0.3915,-0.487,0.624852983,20.16,0.71,20.17249861
01/05/2019 19:00,21.617,0.2585,21.61854554,0.367,-0.4415,0.574117802,21.25,0.7,21.26152629,20.267,0.2685,20.26877848,0.367,-0.4415,0.574117802,19.9,0.71,19.9126618
01/05/2019 19:30,20.9385,0.273,20.94027964,0.3485,-0.427,0.551163542,20.59,0.7,20.60189554,20.3885,-0.427,20.39297088,0.3485,-0.427,0.551163542,20.04,0,20.04
01/05/2019 20:00,20.9355,0.2185,20.93664019,0.3455,-0.4815,0.592631842,20.59,0.7,20.60189554,20.4655,-0.4815,20.47116344,0.3455,-0.4815,0.592631842,20.12,0,20.12
01/05/2019 20:30,20.391,0.2295,20.39229147,0.351,-0.4705,0.587001917,20.04,0.7,20.05222182,19.941,-1.1505,19.97416159,0.351,-0.4705,0.587001917,19.59,-0.68,19.60179839
01/05/2019 21:00,20.385,-0.4635,20.39026869,0.345,-0.4635,0.577803816,20.04,0,20.04,19.935,-1.1435,19.96776946,0.345,-0.4635,0.577803816,19.59,-0.68,19.60179839
01/05/2019 21:30,20.3855,0.229,20.38678619,0.3455,-0.441,0.560224285,20.04,0.67,20.05119697,20.0155,-1.121,20.04686712,0.3455,-0.441,0.560224285,19.67,-0.68,19.68175043
01/05/2019 22:00,19.4255,-0.464,19.43104079,0.3455,-0.464,0.578503457,19.08,0,19.08,19.0455,-1.144,19.07982721,0.3455,-0.464,0.578503457,18.7,-0.68,18.71235955
01/05/2019 22:30,18.6355,-4.4795,19.16631891,0.3455,-0.4795,0.591008037,18.29,-4,18.72228886,18.3055,-1.1595,18.34218554,0.3455,-0.4795,0.591008037,17.96,-0.68,17.97286844
01/05/2019 23:00,17.5055,-2.6495,17.70486884,0.3455,-0.4895,0.599149814,17.16,-2.16,17.2954098,17.2355,-1.0195,17.26562598,0.3455,-0.4895,0.599149814,16.89,-0.53,16.89831353
01/05/2019 23:30,16.4555,-1.2405,16.50219138,0.3455,-0.4705,0.583729818,16.11,-0.77,16.12839112,16.1255,-1.4605,16.19150427,0.3455,-0.4705,0.583729818,15.78,-0.99,15.81102463
02/05/2019 00:00,15.3455,-1.32,15.40216771,0.3455,-0.42,0.543847635,15,-0.9,15.02697574,15.0555,-1.58,15.13817956,0.3455,-0.42,0.543847635,14.71,-1.16,14.75566671
02/05/2019 00:30,14.6255,-1.488,14.70099977,0.3455,-0.418,0.542304573,14.28,-1.07,14.32003142,14.3455,-1.728,14.44919909,0.3455,-0.418,0.542304573,14,-1.31,14.06115571
02/05/2019 01:00,14.4455,-1.461,14.51919389,0.3455,-0.391,0.521777012,14.1,-1.07,14.14054101,14.1655,-1.701,14.26726292,0.3455,-0.391,0.521777012,13.82,-1.31,13.88194871
02/05/2019 01:30,14.3755,-1.4715,14.45061634,0.3455,-0.4015,0.529690948,14.03,-1.07,14.0707427,14.0755,-1.7115,14.17917249,0.3455,-0.4015,0.529690948,13.73,-1.31,13.79235295
02/05/2019 02:00,14.4655,-1.563,14.54969619,0.3455,-0.383,0.515809316,14.12,-1.18,14.16922016,14.1555,-1.803,14.26986297,0.3455,-0.383,0.515809316,13.81,-1.42,13.88281312
02/05/2019 02:30,14.2055,-1.8115,14.32053639,0.3455,-0.4115,0.537310432,13.86,-1.4,13.93052763,13.8755,-2.0315,14.02342656,0.3455,-0.4115,0.537310432,13.53,-1.62,13.62663935
02/05/2019 03:00,13.8755,-1.7635,13.98711666,0.3455,-0.4235,0.546555121,13.53,-1.34,13.59619432,13.5055,-2.2535,13.69221649,0.3455,-0.4235,0.546555121,13.16,-1.83,13.28662862
02/05/2019 03:30,13.6855,-1.815,13.80532996,0.3455,-0.385,0.517296095,13.34,-1.43,13.4164265,13.2755,-2.295,13.47241349,0.3455,-0.385,0.517296095,12.93,-1.91,13.07030987
02/05/2019 04:00,13.3155,-1.781,13.43407984,0.3455,-0.351,0.492515228,12.97,-1.43,13.04859379,12.9855,-2.201,13.17071035,0.3455,-0.351,0.492515228,12.64,-1.85,12.77466634
02/05/2019 04:30,13.2055,-1.7915,13.32646624,0.3455,-0.3615,0.500052497,12.86,-1.43,12.93926196,12.8755,-2.2115,13.0640435,0.3455,-0.3615,0.500052497,12.53,-1.85,12.66583594
02/05/2019 05:00,13.2055,-1.7165,13.31659125,0.3455,-0.3365,0.482288814,12.86,-1.38,12.93383161,12.8155,-2.1865,13.00068546,0.3455,-0.3365,0.482288814,12.47,-1.85,12.60648246
02/05/2019 05:30,13.5855,-1.664,13.68702693,0.3455,-0.374,0.509162302,13.24,-1.29,13.30269522,13.1955,-2.224,13.38160664,0.3455,-0.374,0.509162302,12.85,-1.85,12.98248821
02/05/2019 06:00,13.9255,-1.9725,14.0645052,0.3455,-0.4325,0.553558037,13.58,-1.54,13.66704065,13.5555,-1.6925,13.66075168,0.3455,-0.4325,0.553558037,13.21,-1.26,13.26995479
02/05/2019 06:30,14.8055,-1.27,14.85986979,0.3455,-0.43,0.551606971,14.46,-0.84,14.48437779,14.3155,-1.77,14.42450832,0.3455,-0.43,0.551606971,13.97,-1.34,14.03411914
02/05/2019 07:00,16.4865,-1.2895,16.53685256,0.3465,-0.5495,0.649624892,16.14,-0.74,16.15695516,15.9865,-1.4995,16.05667097,0.3465,-0.5495,0.649624892,15.64,-0.95,15.66882574
02/05/2019 07:30,18.6055,-1.259,18.64804846,0.3455,-0.749,0.824846198,18.26,-0.51,18.26712074,18.2755,1.931,18.37723214,0.3455,-0.749,0.824846198,17.93,2.68,18.12918366
02/05/2019 08:00,20.0755,0.191,20.07640857,0.3455,-0.839,0.907353983,19.73,1.03,19.75686716,19.5855,-0.839,19.60346223,0.3455,-0.839,0.907353983,19.24,0,19.24
02/05/2019 08:30,20.4255,0.507,20.43179139,0.3455,-0.623,0.712389816,20.08,1.13,20.11177019,19.8555,-0.623,19.86527144,0.3455,-0.623,0.712389816,19.51,0,19.51
02/05/2019 09:00,20.767,0.789,20.78198282,0.347,-0.491,0.601240385,20.42,1.28,20.4600782,20.127,0.179,20.12779595,0.347,-0.491,0.601240385,19.78,0.67,19.79134407
02/05/2019 09:30,21.465,0.952,21.48610083,0.355,-0.538,0.644568848,21.11,1.49,21.16251875,20.685,0.132,20.68542117,0.355,-0.538,0.644568848,20.33,0.67,20.34103734
02/05/2019 10:00,21.616,0.9665,21.63759641,0.366,-0.5235,0.638755235,21.25,1.49,21.3021736,20.826,0.1465,20.82651527,0.366,-0.5235,0.638755235,20.46,0.67,20.47096725
02/05/2019 10:30,21.722,0.679,21.73260971,0.392,-0.521,0.652000767,21.33,1.2,21.36372861,20.742,0.149,20.74253516,0.392,-0.521,0.652000767,20.35,0.67,20.3610265
02/05/2019 11:00,22.0585,0.8865,22.07630641,0.3785,-0.4935,0.62193609,21.68,1.38,21.72387627,21.0585,0.1765,21.05923965,0.3785,-0.4935,0.62193609,20.68,0.67,20.69085064
02/05/2019 11:30,22.3775,0.8985,22.39553099,0.3775,-0.4815,0.611840257,22,1.38,22.04323933,21.6275,0.1885,21.62832144,0.3775,-0.4815,0.611840257,21.25,0.67,21.26055973
02/05/2019 12:00,22.6105,0.975,22.631512,0.3805,-0.495,0.624343856,22.23,1.47,22.27855022,21.9005,0.275,21.90222649,0.3805,-0.495,0.624343856,21.52,0.77,21.53377115
02/05/2019 12:30,23.045,0.982,23.06591314,0.365,-0.488,0.609400525,22.68,1.47,22.72758896,21.815,0.342,21.81768065,0.365,-0.488,0.609400525,21.45,0.83,21.46605227
02/05/2019 13:00,23.389,0.946,23.40812331,0.379,-0.524,0.646696992,23.01,1.47,23.05690786,21.829,0.356,21.83190273,0.379,-0.524,0.646696992,21.45,0.88,21.46804369
02/05/2019 13:30,22.9765,0.426,22.98044883,0.3865,-0.474,0.611603017,22.59,0.9,22.60792118,21.6665,0.196,21.66738651,0.3865,-0.474,0.611603017,21.28,0.67,21.29054485
02/05/2019 14:00,22.626,0.733,22.63787015,0.416,-0.497,0.648124216,22.21,1.23,22.24403291,21.806,0.323,21.80839208,0.416,-0.497,0.648124216,21.39,0.82,21.40571185
02/05/2019 14:30,22.4295,0.7375,22.44162152,0.4095,-0.4925,0.640504879,22.02,1.23,22.05432611,21.5395,0.3275,21.54198961,0.4095,-0.4925,0.640504879,21.13,0.82,21.14590504
02/05/2019 15:00,22.253,0.7985,22.2673216,0.433,-0.5415,0.693333433,21.82,1.34,21.86110702,21.563,0.3885,21.56649951,0.433,-0.5415,0.693333433,21.13,0.93,21.15045626
02/05/2019 15:30,22.2805,0.3335,22.28299582,0.4605,-0.6265,0.777536173,21.82,0.96,21.84110803,21.5205,0.4735,21.52570841,0.4605,-0.6265,0.777536173,21.06,1.1,21.08870788
02/05/2019 16:00,21.7765,-3.273,22.02109174,0.3965,-0.583,0.705054076,21.38,-2.69,21.54856144,21.7665,3.537,22.05200425,0.3965,-0.583,0.705054076,21.37,4.12,21.76353142
02/05/2019 16:30,22.166,-3.393,22.42418349,0.386,-0.703,0.802000623,21.78,-2.69,21.94548929,22.256,3.417,22.51678096,0.386,-0.703,0.802000623,21.87,4.12,22.25469164
02/05/2019 17:00,22.342,-3.433,22.60421317,0.352,-0.883,0.950575089,21.99,-2.55,22.13735757,22.422,3.297,22.66310422,0.352,-0.883,0.950575089,22.07,4.18,22.46235295
02/05/2019 17:30,22.4035,-3.255,22.63872428,0.3535,-0.705,0.788661683,22.05,-2.55,22.19695925,22.3135,3.475,22.58246902,0.3535,-0.705,0.788661683,21.96,4.18,22.35428371
02/05/2019 18:00,22.016,-1.092,22.04306512,0.356,-0.422,0.552105062,21.66,-0.67,21.67035994,20.886,3.588,21.19194989,0.356,-0.422,0.552105062,20.53,4.01,20.91795879
02/05/2019 18:30,21.119,0.238,21.12034102,0.349,-0.432,0.555360243,20.77,0.67,20.78080364,19.849,-0.432,19.85370054,0.349,-0.432,0.555360243,19.5,0,19.5
02/05/2019 19:00,20.585,0.1815,20.58580014,0.355,-0.4885,0.60386857,20.23,0.67,20.24109187,20.065,-0.4885,20.0709456,0.355,-0.4885,0.60386857,19.71,0,19.71
02/05/2019 19:30,20.2815,0.1765,20.28226798,0.3515,-0.4935,0.60588324,19.93,0.67,19.94125874,19.9115,-0.4935,19.91761468,0.3515,-0.4935,0.60588324,19.56,0,19.56
02/05/2019 20:00,20.2155,0.1915,20.21640701,0.3455,-0.4785,0.590197001,19.87,0.67,19.88129271,19.8355,-1.1585,19.86930252,0.3455,-0.4785,0.590197001,19.49,-0.68,19.50185889
02/05/2019 20:30,19.8165,0.2395,19.81794723,0.3465,-0.4305,0.552623289,19.47,0.67,19.48152458,19.4165,-1.1105,19.44823083,0.3465,-0.4305,0.552623289,19.07,-0.68,19.0821199
02/05/2019 21:00,19.6555,-0.4755,19.66125074,0.3455,-0.4755,0.587767386,19.31,0,19.31,19.2655,-1.1555,19.300121,0.3455,-0.4755,0.587767386,18.92,-0.68,18.93221593
02/05/2019 21:30,19.5155,-0.429,19.52021468,0.3455,-0.429,0.550827786,19.17,0,19.17,19.1855,-1.159,19.22047583,0.3455,-0.429,0.550827786,18.84,-0.73,18.85413748
02/05/2019 22:00,18.5355,-0.426,18.54039472,0.3455,-0.426,0.548494531,18.19,0,18.19,18.2755,-1.246,18.31792609,0.3455,-0.426,0.548494531,17.93,-0.82,17.9487409
02/05/2019 22:30,17.5855,-1.082,17.61875518,0.3455,-0.402,0.530070043,17.24,-0.68,17.25340546,17.3755,-1.382,17.43037361,0.3455,-0.402,0.530070043,17.03,-0.98,17.05817399
02/05/2019 23:00,16.7055,-1.132,16.74380943,0.3455,-0.452,0.568923765,16.36,-0.68,16.37412593,16.4655,-1.502,16.53386507,0.3455,-0.452,0.568923765,16.12,-1.05,16.15416045
02/05/2019 23:30,15.735,-1.14,15.77624242,0.345,-0.46,0.575,15.39,-0.68,15.40501542,15.485,-1.6,15.56744118,0.345,-0.46,0.575,15.14,-1.14,15.18285876
03/05/2019 00:00,14.825,-2.946,15.11487813,0.345,-0.466,0.579811176,14.48,-2.48,14.69084068,14.815,-0.106,14.81537921,0.345,-0.466,0.579811176,14.47,0.36,14.47447754
03/05/2019 00:30,14.4755,-1.495,14.5524955,0.3455,-0.415,0.539995602,14.13,-1.08,14.17121378,14.1555,-1.955,14.28986372,0.3455,-0.415,0.539995602,13.81,-1.54,13.89560002
03/05/2019 01:00,14.2155,-1.471,14.29140585,0.3455,-0.391,0.521777012,13.87,-1.08,13.91198404,13.8055,-1.931,13.93989208,0.3455,-0.391,0.521777012,13.46,-1.54,13.54781163
03/05/2019 01:30,14.1355,-1.472,14.21193668,0.3455,-0.392,0.522526794,13.79,-1.08,13.83222686,13.7055,-1.932,13.84100265,0.3455,-0.392,0.522526794,13.36,-1.54,13.4484646
03/05/2019 02:00,14.2455,-1.5945,14.3344585,0.3455,-0.3645,0.502225547,13.9,-1.23,13.95431474,13.8655,-1.8245,13.98502379,0.3455,-0.3645,0.502225547,13.52,-1.46,13.59860287
03/05/2019 02:30,14.114,-1.6645,14.21181045,0.344,-0.3745,0.508513766,13.77,-1.29,13.83029284,13.734,-1.8345,13.85597872,0.344,-0.3745,0.508513766,13.39,-1.46,13.46936153
03/05/2019 03:00,13.7655,-1.684,13.86812339,0.3455,-0.394,0.524028864,13.42,-1.29,13.48185818,13.4155,-1.854,13.54300396,0.3455,-0.394,0.524028864,13.07,-1.46,13.15129271
03/05/2019 03:30,13.4055,-1.892,13.53835641,0.3455,-0.412,0.537693454,13.06,-1.48,13.14359159,13.0755,-2.062,13.23708972,0.3455,-0.412,0.537693454,12.73,-1.65,12.83648706
03/05/2019 04:00,13.2455,-1.854,13.37462471,0.3455,-0.374,0.509162302,12.9,-1.48,12.98462167,12.9255,-2.024,13.08300907,0.3455,-0.374,0.509162302,12.58,-1.65,12.68774606
03/05/2019 04:30,13.2455,-1.854,13.37462471,0.3455,-0.374,0.509162302,12.9,-1.48,12.98462167,12.8455,-2.024,13.00397809,0.3455,-0.374,0.509162302,12.5,-1.65,12.60842972
03/05/2019 05:00,13.0855,-1.839,13.21409215,0.3455,-0.359,0.498248181,12.74,-1.48,12.82567737,12.7355,-2.009,12.89298419,0.3455,-0.359,0.498248181,12.39,-1.65,12.49938398
03/05/2019 05:30,13.3855,-1.7495,13.49934667,0.3455,-0.4295,0.551217289,13.04,-1.32,13.10663954,13.0355,-1.9895,13.18644647,0.3455,-0.4295,0.551217289,12.69,-1.56,12.78552697
03/05/2019 06:00,13.4455,-1.738,13.55736384,0.3455,-0.418,0.542304573,13.1,-1.32,13.16633586,13.1455,-1.978,13.29348165,0.3455,-0.418,0.542304573,12.8,-1.56,12.89471209
03/05/2019 06:30,14.466,-1.496,14.54314863,0.346,-0.386,0.518374382,14.12,-1.11,14.1635624,14.256,-1.726,14.36010487,0.346,-0.386,0.518374382,13.91,-1.34,13.97439444
03/05/2019 07:00,15.6745,-1.1805,15.71889088,0.3445,-0.3905,0.520740338,15.33,-0.79,15.35034202,15.6145,-1.3205,15.67023709,0.3445,-0.3905,0.520740338,15.27,-0.93,15.29829402
03/05/2019 07:30,17.773,1.4515,17.83217265,0.343,-0.4785,0.588736996,17.43,1.93,17.53652759,17.583,-2.4385,17.75128647,0.343,-0.4785,0.588736996,17.24,-1.96,17.3510576
03/05/2019 08:00,19.064,0.153,19.06461395,0.344,-0.517,0.620987117,18.72,0.67,18.73198601,18.924,-1.197,18.96181914,0.344,-0.517,0.620987117,18.58,-0.68,18.59243932
03/05/2019 08:30,20.477,0.1465,20.47752405,0.347,-0.5235,0.628061502,20.13,0.67,20.14114694,19.607,-0.5235,19.61398739,0.347,-0.5235,0.628061502,19.26,0,19.26
03/05/2019 09:00,20.783,0.464,20.78817897,0.353,-0.576,0.675562728,20.43,1.04,20.45645375,20.503,0.104,20.50326376,0.353,-0.576,0.675562728,20.15,0.68,20.16147068
03/05/2019 09:30,21.5965,0.5825,21.60435416,0.3565,-0.6075,0.704378094,21.24,1.19,21.27330957,21.2065,0.0725,21.20662393,0.3565,-0.6075,0.704378094,20.85,0.68,20.86108578
03/05/2019 10:00,21.4495,0.467,21.45458318,0.3495,-0.513,0.620740888,21.1,0.98,21.12274603,20.8095,0.167,20.81017009,0.3495,-0.513,0.620740888,20.46,0.68,20.47129698
03/05/2019 10:30,21.7355,0.288,21.73740795,0.3455,-0.502,0.609404833,21.39,0.79,21.40458362,20.8055,0.178,20.80626142,0.3455,-0.502,0.609404833,20.46,0.68,20.47129698
03/05/2019 11:00,22.0195,0.5845,22.02725631,0.3495,-0.5155,0.622808558,21.67,1.1,21.69790082,21.0795,0.1645,21.08014185,0.3495,-0.5155,0.622808558,20.73,0.68,20.74114992
03/05/2019 11:30,21.802,0.4855,21.80740503,0.362,-0.4845,0.604801,21.44,0.97,21.46193141,20.512,0.1955,20.51293163,0.362,-0.4845,0.604801,20.15,0.68,20.16147068
03/05/2019 12:00,21.769,0.407,21.77280437,0.389,-0.563,0.684317178,21.38,0.97,21.4019929,20.369,0.117,20.36933602,0.389,-0.563,0.684317178,19.98,0.68,19.99156822
03/05/2019 12:30,21.762,0.702,21.77331964,0.382,-0.528,0.651696248,21.38,1.23,21.41535197,20.362,0.282,20.36395266,0.382,-0.528,0.651696248,19.98,0.81,19.99641218
03/05/2019 13:00,21.793,0.6415,21.80243957,0.413,-0.5885,0.718958448,21.38,1.23,21.41535197,20.893,0.2215,20.8941741,0.413,-0.5885,0.718958448,20.48,0.81,20.49601181
03/05/2019 13:30,21.952,0.6065,21.96037673,0.442,-0.6235,0.764274983,21.51,1.23,21.54513866,21.602,0.0865,21.60217318,0.442,-0.6235,0.764274983,21.16,0.71,21.17190827
03/05/2019 14:00,21.872,0.664,21.88207668,0.362,-0.666,0.758023746,21.51,1.33,21.55107886,21.522,0.174,21.52270336,0.362,-0.666,0.758023746,21.16,0.84,21.1766664
03/05/2019 14:30,21.5915,0.691,21.60255432,0.3515,-0.699,0.78240223,21.24,1.39,21.28543399,21.1115,0.141,21.11197085,0.3515,-0.699,0.78240223,20.76,0.84,20.77698727
03/05/2019 15:00,20.7775,0.595,20.78601769,0.3575,-0.615,0.711358735,20.42,1.21,20.45581824,20.3175,0.125,20.31788452,0.3575,-0.615,0.711358735,19.96,0.74,19.97371272
03/05/2019 15:30,21.375,0.5825,21.38293552,0.345,-0.6275,0.71608746,21.03,1.21,21.06478103,20.875,0.1125,20.87530314,0.345,-0.6275,0.71608746,20.53,0.74,20.54333225
03/05/2019 16:00,20.9275,0.2945,20.92957206,0.3475,-0.6155,0.706821406,20.58,0.91,20.60010922,20.5275,0.0545,20.52757235,0.3475,-0.6155,0.706821406,20.18,0.67,20.19111933
03/05/2019 16:30,21.2265,0.199,21.2274328,0.3465,-0.621,0.711128153,20.88,0.82,20.89609533,20.7865,0.049,20.78655775,0.3465,-0.621,0.711128153,20.44,0.67,20.45097797
03/05/2019 17:00,21.0625,0.0015,21.06250005,0.3725,-0.6685,0.765276747,20.69,0.67,20.70084539,19.8325,-0.6685,19.84376347,0.3725,-0.6685,0.765276747,19.46,0,19.46
03/05/2019 17:30,20.623,0.0755,20.6231382,0.353,-0.5945,0.691403826,20.27,0.67,20.28106999,19.893,-0.5945,19.9018813,0.353,-0.5945,0.691403826,19.54,0,19.54
03/05/2019 18:00,20.407,0.0245,20.40701471,0.357,-0.6455,0.737644393,20.05,0.67,20.06119139,19.897,-0.6455,19.90746793,0.357,-0.6455,0.737644393,19.54,0,19.54
03/05/2019 18:30,19.3615,-4.049,19.78034588,0.3515,-0.629,0.720550657,19.01,-3.42,19.31518832,19.4415,2.441,19.59414206,0.3515,-0.629,0.720550657,19.09,3.07,19.33527864
03/05/2019 19:00,19.1235,-4.022,19.54187136,0.3735,-0.542,0.658229633,18.75,-3.48,19.07020975,18.9635,0.118,18.96386712,0.3735,-0.542,0.658229633,18.59,0.66,18.60171229
03/05/2019 19:30,19.139,-0.498,19.14547793,0.389,-0.498,0.631921672,18.75,0,18.75,18.819,-1.198,18.85709323,0.389,-0.498,0.631921672,18.43,-0.7,18.44328875
03/05/2019 20:00,19.0155,-0.454,19.02091891,0.3755,-0.454,0.589165724,18.64,0,18.64,18.7255,-1.154,18.76102519,0.3755,-0.454,0.589165724,18.35,-0.7,18.36334664
03/05/2019 20:30,18.6855,-1.099,18.7177913,0.3455,-0.419,0.543075731,18.34,-0.68,18.352602,18.4155,-1.259,18.45848643,0.3455,-0.419,0.543075731,18.07,-0.84,18.08951354
03/05/2019 21:00,18.583,-4.183,19.04797569,0.343,-0.453,0.568205949,18.24,-3.73,18.61747835,18.613,0.197,18.61404249,0.343,-0.453,0.568205949,18.27,0.65,18.28155901
03/05/2019 21:30,18.443,-4.3105,18.94002796,0.343,-0.4205,0.54265021,18.1,-3.89,18.51329522,18.873,2.0895,18.98831586,0.343,-0.4205,0.54265021,18.53,2.51,18.69922458
03/05/2019 22:00,17.633,-4.517,18.20236188,0.343,-0.457,0.571400035,17.29,-4.06,17.76028434,18.003,1.933,18.10647669,0.343,-0.457,0.571400035,17.66,2.39,17.82099043
03/05/2019 22:30,16.9245,-1.9955,17.04173467,0.3445,-0.4655,0.57911182,16.58,-1.53,16.65044444,16.8145,-1.0155,16.8451373,0.3445,-0.4655,0.57911182,16.47,-0.55,16.4791808
03/05/2019 23:00,16.2135,-1.3285,16.2678362,0.3435,-0.4385,0.55702289,15.87,-0.89,15.8949363,15.9935,-1.7585,16.08988392,0.3435,-0.4385,0.55702289,15.65,-1.32,15.70556908
03/05/2019 23:30,15.222,-1.4965,15.2953848,0.342,-0.3965,0.52361842,14.88,-1.1,14.9206032,15.032,-1.9165,15.1536793,0.342,-0.3965,0.52361842,14.69,-1.52,14.76842916
04/05/2019 00:00,14.4045,-1.637,14.49722005,0.3445,-0.417,0.540896709,14.06,-1.22,14.11283104,14.2145,-2.047,14.36113572,0.3445,-0.417,0.540896709,13.87,-1.63,13.96545023
04/05/2019 00:30,14.1335,-1.656,14.23018476,0.3435,-0.436,0.555056979,13.79,-1.22,13.84386146,13.8935,-2.066,14.04626991,0.3435,-0.436,0.555056979,13.55,-1.63,13.64768845
04/05/2019 01:00,13.774,-1.7795,13.8884735,0.344,-0.4295,0.550278339,13.43,-1.35,13.49768128,13.364,-1.9995,13.5127531,0.344,-0.4295,0.550278339,13.02,-1.57,13.1143166
04/05/2019 01:30,13.921,-1.7925,14.0359288,0.351,-0.4425,0.564807268,13.57,-1.35,13.63698647,13.431,-2.0125,13.58093948,0.351,-0.4425,0.564807268,13.08,-1.57,13.17388705
04/05/2019 02:00,14.132,-1.92,14.26183102,0.342,-0.39,0.518713794,13.79,-1.53,13.87461711,13.622,-2.1,13.78292001,0.342,-0.39,0.518713794,13.28,-1.71,13.38964152
04/05/2019 02:30,13.6225,-1.9295,13.75846926,0.3425,-0.3995,0.526219061,13.28,-1.53,13.36784575,13.1325,-2.1095,13.30084759,0.3425,-0.3995,0.526219061,12.79,-1.71,12.90380564
04/05/2019 03:00,13.274,-1.9465,13.41595834,0.344,-0.4165,0.54019279,12.93,-1.53,13.02020737,12.744,-2.1265,12.92019885,0.344,-0.4165,0.54019279,12.4,-1.71,12.51735196
04/05/2019 03:30,13.1315,-1.9385,13.2738116,0.3415,-0.4085,0.532442016,12.79,-1.53,12.88118783,12.6015,-2.1185,12.77833497,0.3415,-0.4085,0.532442016,12.26,-1.71,12.37867925
04/05/2019 04:00,13.001,-1.9335,13.1439881,0.341,-0.4035,0.528292769,12.66,-1.53,12.75211747,12.601,-2.1135,12.77701386,0.341,-0.4035,0.528292769,12.26,-1.71,12.37867925
04/05/2019 04:30,12.71,-2.0265,12.87054009,0.34,-0.3565,0.492638052,12.37,-1.67,12.48221935,12.36,-2.1965,12.55365334,0.34,-0.3565,0.492638052,12.02,-1.84,12.16001645
04/05/2019 05:00,12.6505,-1.9975,12.80723063,0.3405,-0.3275,0.472436768,12.31,-1.67,12.42276137,12.2505,-2.1675,12.44077194,0.3405,-0.3275,0.472436768,11.91,-1.84,12.05129454
04/05/2019 05:30,12.649,-2.022,12.80959348,0.339,-0.352,0.488697248,12.31,-1.67,12.42276137,12.249,-2.192,12.4435873,0.339,-0.352,0.488697248,11.91,-1.84,12.05129454
04/05/2019 06:00,12.5785,-1.895,12.72044367,0.3385,-0.385,0.512647296,12.24,-1.51,12.33278963,12.0985,-2.095,12.27854744,0.3385,-0.385,0.512647296,11.76,-1.71,11.88367367
04/05/2019 06:30,12.891,-1.8505,13.02314214,0.341,-0.4405,0.557064853,12.55,-1.41,12.62895879,12.401,-2.0505,12.5693815,0.341,-0.4405,0.557064853,12.06,-1.61,12.16699223
04/05/2019 07:00,13.5375,-1.6855,13.64202392,0.3375,-0.4255,0.543098978,13.2,-1.26,13.26,13.0075,-1.8955,13.14488404,0.3375,-0.4255,0.543098978,12.67,-1.47,12.75499118
04/05/2019 07:30,14.364,-1.6145,14.45444936,0.364,-0.4445,0.574522628,14,-1.17,14.04880422,13.824,-1.7845,13.9387021,0.364,-0.4445,0.574522628,13.46,-1.34,13.52653688
04/05/2019 08:00,15.1755,-1.378,15.2379357,0.3455,-0.418,0.542304573,14.83,-0.96,14.86103967,14.5955,-1.628,14.6860139,0.3455,-0.418,0.542304573,14.25,-1.21,14.30127966
