Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/05/2019 08:30,16.4975,-1.176,16.5393616,0.3375,-0.406,0.527960463,16.16,-0.77,16.17833428,15.8675,-1.366,15.92618951,0.3375,-0.406,0.527960463,15.53,-0.96,15.55964331
04/05/2019 09:00,17.4195,-1.434,17.47842488,0.3795,-0.444,0.584085824,17.04,-0.99,17.06873458,16.6595,-1.154,16.69942084,0.3795,-0.444,0.584085824,16.28,-0.71,16.29547483
04/05/2019 09:30,18.666,-0.519,18.67321389,0.486,-0.519,0.711025316,18.18,0,18.18,17.706,-0.519,17.71360486,0.486,-0.519,0.711025316,17.22,0,17.22
04/05/2019 10:00,18.739,-0.43,18.74393291,0.449,-0.43,0.621692046,18.29,0,18.29,17.779,-0.43,17.78419919,0.449,-0.43,0.621692046,17.33,0,17.33
04/05/2019 10:30,19.132,-0.4525,19.1373504,0.462,-0.4525,0.646684042,18.67,0,18.67,17.962,-1.1325,17.99766652,0.462,-0.4525,0.646684042,17.5,-0.68,17.51320645
04/05/2019 11:00,19.0015,0.1745,19.00230124,0.5215,-0.4955,0.719362565,18.48,0.67,18.49214157,17.8015,-0.4955,17.80839472,0.5215,-0.4955,0.719362565,17.28,0,17.28
04/05/2019 11:30,19.1075,0.1665,19.10822541,0.5375,-0.5035,0.736490665,18.57,0.67,18.58208277,17.9275,-0.5035,17.93456909,0.5375,-0.5035,0.736490665,17.39,0,17.39
04/05/2019 12:00,19.3425,-0.4815,19.34849215,0.4925,-0.4815,0.688765925,18.85,0,18.85,18.1425,-0.4815,18.14888835,0.4925,-0.4815,0.688765925,17.65,0,17.65
04/05/2019 12:30,19.1615,-0.4835,19.16759908,0.5515,-0.4835,0.733433364,18.61,0,18.61,17.9315,-0.4835,17.9380173,0.5515,-0.4835,0.733433364,17.38,0,17.38
04/05/2019 13:00,18.9505,-0.4535,18.95592552,0.4705,-0.4535,0.653477238,18.48,0,18.48,17.7505,-1.1335,17.78665434,0.4705,-0.4535,0.653477238,17.28,-0.68,17.29337445
04/05/2019 13:30,18.7055,-0.432,18.71048781,0.4955,-0.432,0.657376795,18.21,0,18.21,17.5255,-1.112,17.56074299,0.4955,-0.432,0.657376795,17.03,-0.68,17.04357064
04/05/2019 14:00,18.5675,-0.433,18.57254816,0.4875,-0.433,0.652031633,18.08,0,18.08,17.4075,-1.113,17.44304518,0.4875,-0.433,0.652031633,16.92,-0.68,16.93365879
04/05/2019 14:30,18.479,-0.4195,18.48376101,0.489,-0.4195,0.644283517,17.99,0,17.99,17.219,-1.0995,17.25406796,0.489,-0.4195,0.644283517,16.73,-0.68,16.74381378
04/05/2019 15:00,18.474,-4.045,18.91165516,0.484,-0.415,0.637558625,17.99,-3.63,18.35257475,17.214,-0.875,17.23622409,0.484,-0.415,0.637558625,16.73,-0.46,16.73632277
04/05/2019 15:30,18.159,-0.3765,18.16290267,0.449,-0.3765,0.585963523,17.71,0,17.71,16.999,-1.0965,17.0343275,0.449,-0.3765,0.585963523,16.55,-0.72,16.56565423
04/05/2019 16:00,17.921,-0.3975,17.92540787,0.501,-0.3975,0.639536746,17.42,0,17.42,16.761,-1.1175,16.79821203,0.501,-0.3975,0.639536746,16.26,-0.72,16.27593315
04/05/2019 16:30,18.0705,0.4945,18.07726474,0.4905,-0.4755,0.683147495,17.58,0.97,17.60674019,17.0905,-1.1955,17.13226227,0.4905,-0.4755,0.683147495,16.6,-0.72,16.61560712
04/05/2019 17:00,18.5955,-0.754,18.61078011,0.3655,-0.754,0.837917806,18.23,0,18.23,17.6955,-1.474,17.75678451,0.3655,-0.754,0.837917806,17.33,-0.72,17.34495027
04/05/2019 17:30,18.7245,-0.772,18.74040779,0.3545,-0.772,0.849502354,18.37,0,18.37,17.8245,-1.492,17.88683494,0.3545,-0.772,0.849502354,17.47,-0.72,17.48483057
04/05/2019 18:00,18.7215,-4.1805,19.18257393,0.3515,-0.6705,0.757048545,18.37,-3.51,18.70232606,17.9015,-0.9105,17.92463982,0.3515,-0.6705,0.757048545,17.55,-0.24,17.55164095
04/05/2019 18:30,18.2825,-1.108,18.31604407,0.4125,-0.428,0.594424301,17.87,-0.68,17.8829332,17.4425,-1.478,17.50500758,0.4125,-0.428,0.594424301,17.03,-1.05,17.06233864
04/05/2019 19:00,18.127,-1.0835,18.159353,0.447,-0.4035,0.602180413,17.68,-0.68,17.69307209,17.377,-1.5735,17.44809535,0.447,-0.4035,0.602180413,16.93,-1.17,16.97038008
04/05/2019 19:30,18.06,-3.529,18.40156083,0.46,-0.399,0.608934315,17.6,-3.13,17.87615451,17.39,-1.249,17.4347957,0.46,-0.399,0.608934315,16.93,-0.85,16.95132443
04/05/2019 20:00,17.989,-1.1095,18.02318261,0.439,-0.4295,0.614158978,17.55,-0.68,17.56316885,17.309,-1.4695,17.37126683,0.439,-0.4295,0.614158978,16.87,-1.04,16.90202651
04/05/2019 20:30,17.938,-1.0915,17.97117738,0.388,-0.4115,0.565576034,17.55,-0.68,17.56316885,17.318,-1.5615,17.38825484,0.388,-0.4115,0.565576034,16.93,-1.15,16.96901294
04/05/2019 21:00,17.969,-1.079,18.00136667,0.369,-0.399,0.54347217,17.6,-0.68,17.61313146,17.369,-1.549,17.43793457,0.369,-0.399,0.54347217,17,-1.15,17.03885266
04/05/2019 21:30,18.093,-1.0845,18.12547349,0.353,-0.4045,0.536869863,17.74,-0.68,17.75302791,17.553,-1.6445,17.6298664,0.353,-0.4045,0.536869863,17.2,-1.24,17.24463975
04/05/2019 22:00,17.6405,-1.111,17.67545081,0.4005,-0.431,0.588354697,17.24,-0.68,17.25340546,17.0705,-1.731,17.15803984,0.4005,-0.431,0.588354697,16.67,-1.3,16.72061303
04/05/2019 22:30,16.876,-1.2835,16.92473776,0.396,-0.4235,0.579800181,16.48,-0.86,16.50242406,16.306,-1.8635,16.41213783,0.396,-0.4235,0.579800181,15.91,-1.44,15.97503365
04/05/2019 23:00,16.2625,-1.4565,16.32759316,0.3325,-0.3765,0.502303195,15.93,-1.08,15.9665682,15.6525,-1.8965,15.76697398,0.3325,-0.3765,0.502303195,15.32,-1.52,15.39522004
04/05/2019 23:30,15.414,-1.519,15.48866544,0.334,-0.379,0.505170268,15.08,-1.14,15.1230288,14.834,-2.049,14.97484414,0.334,-0.379,0.505170268,14.5,-1.67,14.59585215
05/05/2019 00:00,14.7945,-1.5845,14.87910853,0.3345,-0.3845,0.509637616,14.46,-1.2,14.5097071,14.2445,-2.1045,14.39912152,0.3345,-0.3845,0.509637616,13.91,-1.72,14.01593736
05/05/2019 00:30,14.475,-1.6035,14.5635448,0.335,-0.4035,0.524439939,14.14,-1.2,14.19082802,13.905,-2.1235,14.06621048,0.335,-0.4035,0.524439939,13.57,-1.72,13.67857083
05/05/2019 01:00,13.9545,-1.8195,14.0726206,0.3345,-0.3695,0.498417997,13.62,-1.45,13.69696682,13.4045,-2.0895,13.56637868,0.3345,-0.3695,0.498417997,13.07,-1.72,13.18268941
05/05/2019 01:30,14.0845,-1.8655,14.20750613,0.3345,-0.3555,0.488129593,13.75,-1.51,13.83266424,13.4845,-2.0755,13.64329288,0.3345,-0.3555,0.488129593,13.15,-1.72,13.26200965
05/05/2019 02:00,14.316,-1.93,14.44550989,0.336,-0.34,0.478012552,13.98,-1.59,14.07012793,13.666,-2.17,13.83721273,0.336,-0.34,0.478012552,13.33,-1.83,13.4550288
05/05/2019 02:30,13.8765,-2.007,14.02088803,0.3365,-0.337,0.476236548,13.54,-1.67,13.64259873,13.2465,-2.167,13.4225799,0.3365,-0.337,0.476236548,12.91,-1.83,13.03905671
05/05/2019 03:00,13.4675,-2.023,13.61859337,0.3375,-0.353,0.488380231,13.13,-1.67,13.23577727,12.8875,-2.183,13.07108049,0.3375,-0.353,0.488380231,12.55,-1.83,12.68272053
05/05/2019 03:30,13.098,-2.0235,13.25338282,0.338,-0.3535,0.48908716,12.76,-1.67,12.8688189,12.558,-2.1835,12.74641268,0.338,-0.3535,0.48908716,12.22,-1.83,12.35626562
05/05/2019 04:00,13.0985,-2.0215,13.25357176,0.3385,-0.3515,0.487990266,12.76,-1.67,12.8688189,12.5585,-2.1815,12.74656285,0.3385,-0.3515,0.487990266,12.22,-1.83,12.35626562
05/05/2019 04:30,12.848,-2.039,13.0087903,0.338,-0.369,0.500404836,12.51,-1.67,12.62097461,12.328,-2.199,12.52258699,0.338,-0.369,0.500404836,11.99,-1.83,12.1288499
05/05/2019 05:00,12.4785,-2.005,12.63855163,0.3385,-0.335,0.476242848,12.14,-1.67,12.25432577,11.9885,-2.215,12.19140506,0.3385,-0.335,0.476242848,11.65,-1.88,11.80071608
05/05/2019 05:30,12.478,-2.05,12.64527517,0.338,-0.38,0.508570546,12.14,-1.67,12.25432577,11.988,-2.26,12.19916981,0.338,-0.38,0.508570546,11.65,-1.88,11.80071608
05/05/2019 06:00,12.1985,-2.0405,12.36798458,0.3385,-0.3705,0.501849081,11.86,-1.67,11.97699879,11.7185,-2.2505,11.93264399,0.3385,-0.3705,0.501849081,11.38,-1.88,11.53424467
05/05/2019 06:30,12.298,-2.0325,12.46482492,0.338,-0.3625,0.495631163,11.96,-1.67,12.07602998,11.818,-2.3025,12.0402089,0.338,-0.3625,0.495631163,11.48,-1.94,11.64276599
05/05/2019 07:00,12.6495,-2.0875,12.82058916,0.3395,-0.4175,0.538113836,12.31,-1.67,12.42276137,12.1495,-2.2475,12.35563056,0.3395,-0.4175,0.538113836,11.81,-1.83,11.95094139
05/05/2019 07:30,13.32,-1.899,13.45468695,0.34,-0.459,0.571210119,12.98,-1.44,13.05963246,12.78,-2.129,12.95611983,0.34,-0.459,0.571210119,12.44,-1.67,12.55159352
05/05/2019 08:00,14.0695,-1.765,14.17977628,0.3395,-0.495,0.600237661,13.73,-1.27,13.78861124,13.4395,-1.995,13.58676508,0.3395,-0.495,0.600237661,13.1,-1.5,13.1855982
05/05/2019 08:30,15.0475,-1.6175,15.13418523,0.3475,-0.4675,0.582505365,14.7,-1.15,14.74491438,14.3775,-1.8475,14.49571532,0.3475,-0.4675,0.582505365,14.03,-1.38,14.09770549
05/05/2019 09:00,15.6775,-2.806,15.92663311,0.3475,-0.376,0.511988525,15.33,-2.43,15.52139813,15.2175,-0.196,15.21876218,0.3475,-0.376,0.511988525,14.87,0.18,14.8710894
05/05/2019 09:30,16.6635,-1.07,16.69781819,0.3535,-0.36,0.504541624,16.31,-0.71,16.3254464,15.8635,-1.57,15.94100161,0.3535,-0.36,0.504541624,15.51,-1.21,15.55712698
05/05/2019 10:00,17.39,-1.095,17.42444045,0.35,-0.385,0.520312406,17.04,-0.71,17.05478525,16.53,-1.405,16.58960292,0.35,-0.385,0.520312406,16.18,-1.02,16.21211892
05/05/2019 10:30,18.3155,-4.066,18.76139377,0.3555,-0.386,0.524763042,17.96,-3.68,18.33313939,17.8655,1.164,17.90337919,0.3555,-0.386,0.524763042,17.51,1.55,17.57846979
05/05/2019 11:00,18.593,-4.1215,19.04432753,0.373,-0.3915,0.540741389,18.22,-3.73,18.59788429,18.033,0.6685,18.0453867,0.373,-0.3915,0.540741389,17.66,1.06,17.6917834
05/05/2019 11:30,19.4645,-0.4145,19.46891293,0.3445,-0.4145,0.538971706,19.12,0,19.12,18.1145,-1.1045,18.14814124,0.3445,-0.4145,0.538971706,17.77,-0.69,17.78339113
05/05/2019 12:00,20.1095,-0.399,20.11345796,0.3495,-0.399,0.530425537,19.76,0,19.76,18.3895,-1.089,18.42171629,0.3495,-0.399,0.530425537,18.04,-0.69,18.05319085
05/05/2019 12:30,19.9825,-0.452,19.98761142,0.4125,-0.452,0.611931573,19.57,0,19.57,18.3125,-1.142,18.34807402,0.4125,-0.452,0.611931573,17.9,-0.69,17.91329395
05/05/2019 13:00,20.4935,-0.44,20.4982229,0.3735,-0.44,0.57715011,20.12,0,20.12,18.7735,-1.13,18.8074773,0.3735,-0.44,0.57715011,18.4,-0.69,18.41293295
05/05/2019 13:30,19.987,-0.4565,19.99221252,0.347,-0.4565,0.573411937,19.64,0,19.64,19.067,-1.1465,19.10143846,0.347,-0.4565,0.573411937,18.72,-0.69,18.73271203
05/05/2019 14:00,19.563,-0.425,19.56761595,0.353,-0.425,0.552479864,19.21,0,19.21,18.793,-1.115,18.82604775,0.353,-0.425,0.552479864,18.44,-0.69,18.45290492
05/05/2019 14:30,19.471,-0.4315,19.47578068,0.351,-0.4315,0.556231292,19.12,0,19.12,18.591,-1.1215,18.62479646,0.351,-0.4315,0.556231292,18.24,-0.69,18.25304632
05/05/2019 15:00,19.1745,-0.4145,19.17897965,0.3545,-0.4145,0.54541773,18.82,0,18.82,18.3145,-1.1645,18.35148415,0.3545,-0.4145,0.54541773,17.96,-0.75,17.97565298
05/05/2019 15:30,18.967,-0.436,18.97201057,0.437,-0.436,0.617304625,18.53,0,18.53,18.157,-1.186,18.19569303,0.437,-0.436,0.617304625,17.72,-0.75,17.73586479
05/05/2019 16:00,18.863,-0.4595,18.86859585,0.383,-0.4595,0.598188306,18.48,0,18.48,18.103,-1.2695,18.1474582,0.383,-0.4595,0.598188306,17.72,-0.81,17.73850332
05/05/2019 16:30,18.342,-1.1785,18.37982117,0.392,-0.4385,0.588171956,17.95,-0.74,17.96524701,17.502,-1.2985,17.55010274,0.392,-0.4385,0.588171956,17.11,-0.86,17.13159946
05/05/2019 17:00,18.0175,-1.1715,18.05554537,0.3875,-0.4315,0.579955602,17.63,-0.74,17.64552351,17.1175,-1.4615,17.17977848,0.3875,-0.4315,0.579955602,16.73,-1.03,16.76167653
05/05/2019 17:30,17.9895,-1.1535,18.0264437,0.3595,-0.4635,0.586576934,17.63,-0.69,17.64349739,17.2695,-1.4935,17.33396009,0.3595,-0.4635,0.586576934,16.91,-1.03,16.94133997
05/05/2019 18:00,17.693,-1.118,17.72828737,0.353,-0.428,0.554790952,17.34,-0.69,17.35372294,17.043,-1.458,17.10525104,0.353,-0.428,0.554790952,16.69,-1.03,16.7217523
05/05/2019 18:30,17.6005,-1.1205,17.63613111,0.3505,-0.4305,0.555140072,17.25,-0.69,17.26379448,16.9705,-1.5605,17.04209584,0.3505,-0.4305,0.555140072,16.62,-1.13,16.65837027
05/05/2019 19:00,17.483,-1.1435,17.5203562,0.373,-0.4535,0.58718928,17.11,-0.69,17.12390726,16.873,-1.5835,16.94714139,0.373,-0.4535,0.58718928,16.5,-1.13,16.53864868
05/05/2019 19:30,17.85,-1.266,17.89483881,0.36,-0.576,0.679246642,17.49,-0.69,17.50360534,17.19,-1.566,17.26118351,0.36,-0.576,0.679246642,16.83,-0.99,16.8590925
05/05/2019 20:00,17.747,-4.416,18.28816735,0.347,-0.766,0.840931032,17.4,-3.65,17.77870918,17.707,1.624,17.78131674,0.347,-0.766,0.840931032,17.36,2.39,17.52374675
05/05/2019 20:30,17.413,-4.5515,17.99801993,0.343,-0.6415,0.727441578,17.07,-3.91,17.51208154,17.463,1.8185,17.55742895,0.343,-0.6415,0.727441578,17.12,2.46,17.29583765
05/05/2019 21:00,17.311,-4.5685,17.90368435,0.341,-0.4185,0.539836318,16.97,-4.15,17.47007155,17.381,1.8715,17.48146656,0.341,-0.4185,0.539836318,17.04,2.29,17.1931876
05/05/2019 21:30,17.5205,-4.6,18.11430154,0.3405,-0.45,0.564305104,17.18,-4.15,17.67413081,17.6305,1.84,17.72625539,0.3405,-0.45,0.564305104,17.29,2.29,17.44099194
05/05/2019 22:00,17.182,-4.7165,17.81758952,0.342,-0.5065,0.611151577,16.84,-4.21,17.35827468,17.202,1.7235,17.28812472,0.342,-0.5065,0.611151577,16.86,2.23,17.00683686
05/05/2019 22:30,16.8505,-2.4765,17.03151204,0.3405,-0.4865,0.593820259,16.51,-1.99,16.62949789,16.4005,-0.8365,16.42181879,0.3405,-0.4865,0.593820259,16.06,-0.35,16.06381337
05/05/2019 23:00,16.202,-1.5325,16.27431597,0.342,-0.5025,0.607840645,15.86,-1.03,15.89341058,15.582,-1.9125,15.69892927,0.342,-0.5025,0.607840645,15.24,-1.41,15.30508739
05/05/2019 23:30,15.5615,-1.668,15.65063916,0.3415,-0.488,0.595622573,15.22,-1.18,15.26567391,14.9515,-2.018,15.08706984,0.3415,-0.488,0.595622573,14.61,-1.53,14.68989449
06/05/2019 00:00,14.9715,-1.648,15.06192937,0.3415,-0.468,0.579349851,14.63,-1.18,14.67751001,14.3015,-2.188,14.467904,0.3415,-0.468,0.579349851,13.96,-1.72,14.06556078
06/05/2019 00:30,14.331,-1.6185,14.42210467,0.341,-0.4385,0.555484698,13.99,-1.18,14.03967592,13.621,-2.2885,13.81191056,0.341,-0.4385,0.555484698,13.28,-1.85,13.40824
06/05/2019 01:00,13.971,-3.039,14.29770478,0.341,-0.439,0.555879483,13.63,-2.6,13.87576665,13.511,-0.859,13.53827914,0.341,-0.439,0.555879483,13.17,-0.42,13.17669534
06/05/2019 01:30,13.781,-5.1645,14.71692975,0.341,-0.4745,0.584321187,13.44,-4.69,14.23480593,13.621,1.1755,13.67162906,0.341,-0.4745,0.584321187,13.28,1.65,13.38211119
06/05/2019 02:00,14.0515,-5.153,14.96656478,0.3415,-0.463,0.57531839,13.71,-4.69,14.49000345,13.8415,1.187,13.89230331,0.3415,-0.463,0.57531839,13.5,1.65,13.60045955
06/05/2019 02:30,13.9915,-5.1625,14.9135334,0.3415,-0.4725,0.582990995,13.65,-4.69,14.43324634,13.7515,1.1775,13.80182084,0.3415,-0.4725,0.582990995,13.41,1.65,13.51112875
06/05/2019 03:00,13.591,-5.251,14.57011606,0.341,-0.421,0.541776707,13.25,-4.83,14.10288623,13.321,1.069,13.36382438,0.341,-0.421,0.541776707,12.98,1.49,13.06524014
06/05/2019 03:30,13.2425,-5.2135,14.23180904,0.3425,-0.4335,0.552474886,12.9,-4.78,13.75712179,13.0025,1.0565,13.04535161,0.3425,-0.4335,0.552474886,12.66,1.49,12.74738012
06/05/2019 04:00,13.182,-5.2115,14.17479652,0.342,-0.5015,0.607014209,12.84,-4.71,13.67661142,13.002,1.1085,13.04916765,0.342,-0.5015,0.607014209,12.66,1.61,12.76196302
06/05/2019 04:30,12.942,-5.2735,13.97516248,0.342,-0.4735,0.584094384,12.6,-4.8,13.48332303,12.762,1.0665,12.80648532,0.342,-0.4735,0.584094384,12.42,1.54,12.51511087
06/05/2019 05:00,12.783,-5.272,13.82747529,0.343,-0.472,0.583466366,12.44,-4.8,13.33392665,12.623,1.068,12.66809982,0.343,-0.472,0.583466366,12.28,1.54,12.37618681
06/05/2019 05:30,12.7825,-5.2395,13.81465405,0.3425,-0.4395,0.557195208,12.44,-4.8,13.33392665,12.6225,1.1005,12.67038304,0.3425,-0.4395,0.557195208,12.28,1.54,12.37618681
06/05/2019 06:00,12.5235,-5.27,13.5871613,0.3435,-0.47,0.582144527,12.18,-4.8,13.09169202,12.3735,1.07,12.41967803,0.3435,-0.47,0.582144527,12.03,1.54,12.12816969
06/05/2019 06:30,12.854,-5.2325,13.87819773,0.344,-0.4825,0.592572569,12.51,-4.75,13.38142743,12.694,1.0575,12.73797245,0.344,-0.4825,0.592572569,12.35,1.54,12.44564582
06/05/2019 07:00,13.154,-5.177,14.13609016,0.344,-0.427,0.548329281,12.81,-4.75,13.66230581,12.974,1.113,13.02165293,0.344,-0.427,0.548329281,12.63,1.54,12.72354117
06/05/2019 07:30,14.2825,-2.2245,14.45469496,0.3425,-0.4445,0.561147485,13.94,-1.78,14.05318469,13.6225,-1.8245,13.74413717,0.3425,-0.4445,0.561147485,13.28,-1.38,13.35150928
06/05/2019 08:00,14.9925,-1.5295,15.07031607,0.3425,-0.4495,0.56511636,14.65,-1.08,14.68975493,14.2425,-2.1895,14.4098132,0.3425,-0.4495,0.56511636,13.9,-1.74,14.00848314
06/05/2019 08:30,15.932,-1.3775,15.99143928,0.342,-0.3975,0.524376058,15.59,-0.98,15.62077143,15.202,-1.9775,15.33007861,0.342,-0.3975,0.524376058,14.86,-1.58,14.94376124
06/05/2019 09:00,16.702,-2.363,16.86833047,0.342,-0.323,0.470417899,16.36,-2.04,16.48669767,16.202,-0.513,16.21011946,0.342,-0.323,0.470417899,15.86,-0.19,15.86113804
06/05/2019 09:30,17.6125,-4.53,18.18573772,0.3425,-0.34,0.482603616,17.27,-4.19,17.77101573,17.5225,2.14,17.65269402,0.3425,-0.34,0.482603616,17.18,2.48,17.35807593
06/05/2019 10:00,18.6615,-4.3625,19.16462858,0.3415,-0.3525,0.490793745,18.32,-4.01,18.75373296,18.0515,-0.4025,18.05598678,0.3415,-0.3525,0.490793745,17.71,-0.05,17.71007058
06/05/2019 10:30,19.381,-0.3615,19.38437111,0.341,-0.3615,0.496953972,19.04,0,19.04,18.631,-1.2815,18.67502084,0.341,-0.3615,0.496953972,18.29,-0.92,18.31312371
06/05/2019 11:00,19.4415,-0.3495,19.44464123,0.3415,-0.3495,0.488643531,19.1,0,19.1,18.7215,-1.2695,18.76449287,0.3415,-0.3495,0.488643531,18.38,-0.92,18.40301062
06/05/2019 11:30,19.871,-0.328,19.87370688,0.341,-0.328,0.473143741,19.53,0,19.53,19.081,-1.158,19.11610643,0.341,-0.328,0.473143741,18.74,-0.83,18.75837146
06/05/2019 12:00,19.986,-0.3535,19.989126,0.346,-0.3535,0.494649623,19.64,0,19.64,19.196,-1.1835,19.23244884,0.346,-0.3535,0.494649623,18.85,-0.83,18.86826436
06/05/2019 12:30,19.5695,-0.3655,19.57291293,0.3695,-0.3655,0.519731181,19.2,0,19.2,18.7395,-1.1955,18.77759517,0.3695,-0.3655,0.519731181,18.37,-0.83,18.38874112
06/05/2019 13:00,19.768,-0.395,19.77194601,0.428,-0.395,0.582416518,19.34,0,19.34,18.908,-1.105,18.94026106,0.428,-0.395,0.582416518,18.48,-0.71,18.49363404
06/05/2019 13:30,19.9365,-0.415,19.94081887,0.4165,-0.415,0.587960245,19.52,0,19.52,19.1865,-1.125,19.21945387,0.4165,-0.415,0.587960245,18.77,-0.71,18.78342354
06/05/2019 14:00,20.0105,-0.4045,20.01458794,0.3905,-0.4045,0.56223705,19.62,0,19.62,19.2305,-1.1145,19.26276825,0.3905,-0.4045,0.56223705,18.84,-0.71,18.8533737
06/05/2019 14:30,20.189,-0.405,20.19306183,0.349,-0.405,0.534626973,19.84,0,19.84,19.389,-1.115,19.4210336,0.349,-0.405,0.534626973,19.04,-0.71,19.05323332
06/05/2019 15:00,19.873,-4.0445,20.28038731,0.353,-0.3845,0.521966713,19.52,-3.66,19.86016113,19.533,0.8655,19.55216559,0.353,-0.3845,0.521966713,19.18,1.25,19.22068937
06/05/2019 15:30,19.5615,-4.0235,19.97099984,0.3715,-0.3635,0.519754269,19.19,-3.66,19.53590796,19.5015,2.3465,19.64216293,0.3715,-0.3635,0.519754269,19.13,2.71,19.32099894
06/05/2019 16:00,19.227,-4.04,19.64686054,0.377,-0.38,0.535284037,18.85,-3.66,19.20203375,19.057,2.33,19.1989101,0.377,-0.38,0.535284037,18.68,2.71,18.87555297
06/05/2019 16:30,19.639,-4.1135,20.06517389,0.369,-0.3835,0.532196627,19.27,-3.73,19.62767943,19.519,2.3265,19.65716061,0.369,-0.3835,0.532196627,19.15,2.71,19.34080143
06/05/2019 17:00,19.5725,-4.125,20.00245938,0.3725,-0.395,0.542937612,19.2,-3.73,19.55895958,19.4125,2.315,19.55004811,0.3725,-0.395,0.542937612,19.04,2.71,19.23189278
06/05/2019 17:30,19.7515,-4.176,20.18813335,0.3615,-0.536,0.646512374,19.39,-3.64,19.72870244,19.5515,2.224,19.67758441,0.3615,-0.536,0.646512374,19.19,2.76,19.38746244
06/05/2019 18:00,20.356,-4.296,20.804383,0.346,-0.656,0.741654906,20.01,-3.64,20.33837997,19.456,2.364,19.59909263,0.346,-0.656,0.741654906,19.11,3.02,19.34715741
06/05/2019 18:30,19.798,-4.4855,20.29976636,0.348,-0.3955,0.526805704,19.45,-4.09,19.87537673,19.038,2.2245,19.16752056,0.348,-0.3955,0.526805704,18.69,2.62,18.8727449
06/05/2019 19:00,19.4365,-4.575,19.96767781,0.3465,-0.385,0.517964526,19.09,-4.19,19.54441608,19.4665,2.075,19.57677827,0.3465,-0.385,0.517964526,19.12,2.46,19.27760359
06/05/2019 19:30,19.1935,-4.4955,19.71293896,0.3435,-0.3755,0.508913057,18.85,-4.12,19.29499676,19.3535,2.0845,19.46543353,0.3435,-0.3755,0.508913057,19.01,2.46,19.16850803
06/05/2019 20:00,18.823,-4.5765,19.3713624,0.343,-0.4065,0.53187522,18.48,-4.17,18.94463776,19.003,2.0535,19.11363051,0.343,-0.4065,0.53187522,18.66,2.46,18.82145584
06/05/2019 20:30,18.6725,-4.663,19.2459301,0.3425,-0.383,0.513804681,18.33,-4.28,18.82305236,18.8625,2.077,18.97650746,0.3425,-0.383,0.513804681,18.52,2.46,18.68266576
06/05/2019 21:00,18.5915,-4.7215,19.18166923,0.3415,-0.3815,0.512020019,18.25,-4.34,18.7589472,18.8015,1.9585,18.90323053,0.3415,-0.3815,0.512020019,18.46,2.34,18.60771883
06/05/2019 21:30,18.2815,-4.865,18.91775534,0.3415,-0.385,0.514633122,17.94,-4.48,18.49091669,18.5015,1.805,18.58933908,0.3415,-0.385,0.514633122,18.16,2.19,18.29157456
06/05/2019 22:00,17.5515,-4.9405,18.23358693,0.3415,-0.3805,0.511275366,17.21,-4.56,17.80386756,17.7315,1.8095,17.82359062,0.3415,-0.3805,0.511275366,17.39,2.19,17.52735576
06/05/2019 22:30,16.8725,-2.769,17.09820509,0.3425,-0.389,0.51829263,16.53,-2.38,16.70045808,16.5725,-0.879,16.59579457,0.3425,-0.389,0.51829263,16.23,-0.49,16.23739511
06/05/2019 23:00,15.8835,-1.7345,15.97792422,0.3435,-0.3845,0.515589468,15.54,-1.35,15.59852878,15.3735,-2.0645,15.51150098,0.3435,-0.3845,0.515589468,15.03,-1.68,15.12360076
06/05/2019 23:30,15.023,-1.704,15.11933018,0.343,-0.354,0.4929148,14.68,-1.35,14.74194356,14.543,-2.254,14.71663565,0.343,-0.354,0.4929148,14.2,-1.9,14.32654878
07/05/2019 00:00,14.2525,-1.7,14.35352766,0.3425,-0.35,0.489700163,13.91,-1.35,13.97535688,13.8025,-2.36,14.00280708,0.3425,-0.35,0.489700163,13.46,-2.01,13.60925053
07/05/2019 00:30,13.612,-1.815,13.73247134,0.342,-0.315,0.464961289,13.27,-1.5,13.3545086,13.132,-2.445,13.35767379,0.342,-0.315,0.464961289,12.79,-2.13,12.96614823
07/05/2019 01:00,13.3015,-1.8125,13.42442023,0.3415,-0.3125,0.462902258,12.96,-1.5,13.04651678,12.8015,-2.4425,13.03242911,0.3415,-0.3125,0.462902258,12.46,-2.13,12.6407476
07/05/2019 01:30,13.442,-1.893,13.5746386,0.342,-0.313,0.463608671,13.1,-1.58,13.19493842,12.912,-2.443,13.14108036,0.342,-0.313,0.463608671,12.57,-2.13,12.74918821
07/05/2019 02:00,13.7525,-1.897,13.88271822,0.3425,-0.317,0.466685387,13.41,-1.58,13.50275898,13.1625,-2.447,13.38802507,0.3425,-0.317,0.466685387,12.82,-2.13,12.99574161
07/05/2019 02:30,13.554,-1.879,13.68362368,0.344,-0.379,0.511836888,13.21,-1.5,13.29489,13.014,-2.509,13.25365146,0.344,-0.379,0.511836888,12.67,-2.13,12.84779358
07/05/2019 03:00,13.405,-1.8705,13.5348733,0.345,-0.3705,0.506256111,13.06,-1.5,13.14585866,12.855,-2.5005,13.09593545,0.345,-0.3705,0.506256111,12.51,-2.13,12.69003546
07/05/2019 03:30,13.155,-1.8755,13.28802187,0.345,-0.3755,0.50992671,12.81,-1.5,12.89752302,12.585,-2.5055,12.83198174,0.345,-0.3755,0.50992671,12.24,-2.13,12.42394865
07/05/2019 04:00,12.9545,-1.8795,13.09013333,0.3445,-0.3795,0.512543169,12.61,-1.5,12.69890153,12.4345,-2.5095,12.68520321,0.3445,-0.3795,0.512543169,12.09,-2.13,12.27619648
07/05/2019 04:30,12.805,-2.8425,13.11670047,0.345,-0.3625,0.500431064,12.46,-2.48,12.70440868,12.435,-1.5925,12.53655779,0.345,-0.3625,0.500431064,12.09,-1.23,12.15240717
07/05/2019 05:00,12.4855,-5.558,13.6667141,0.3455,-0.358,0.49752814,12.14,-5.2,13.20680128,12.5655,1.182,12.62097121,0.3455,-0.358,0.49752814,12.22,1.54,12.31665539
07/05/2019 05:30,12.6555,-5.5735,13.82843384,0.3455,-0.3735,0.508795145,12.31,-5.2,13.36323688,12.7655,1.1665,12.81868607,0.3455,-0.3735,0.508795145,12.42,1.54,12.51511087
07/05/2019 06:00,12.8355,-5.4,13.92515925,0.3455,-0.38,0.513585679,12.49,-5.02,13.46107351,12.9855,1.3,13.05041035,0.3455,-0.38,0.513585679,12.64,1.68,12.75115681
07/05/2019 06:30,14.136,-4.947,14.97662529,0.346,-0.377,0.511707925,13.79,-4.57,14.5275256,14.386,1.663,14.48180117,0.346,-0.377,0.511707925,14.04,2.04,14.18743106
07/05/2019 07:00,15.7355,-2.2485,15.89533619,0.3455,-0.3785,0.512476829,15.39,-1.87,15.50319322,15.5855,-0.8185,15.60697769,0.3455,-0.3785,0.512476829,15.24,-0.44,15.24635038
07/05/2019 07:30,18.0855,0.3805,18.08950222,0.3455,-0.7295,0.807180587,17.74,1.11,17.77469268,17.8255,-1.4395,17.88352903,0.3455,-0.7295,0.807180587,17.48,-0.71,17.49441339
07/05/2019 08:00,19.2965,1.8615,19.38607992,0.3465,-0.6985,0.779720783,18.95,2.56,19.12213639,18.9465,-4.3685,19.44360189,0.3465,-0.6985,0.779720783,18.6,-3.67,18.95861018
07/05/2019 08:30,20.247,0.9995,20.27165532,0.347,-0.4305,0.552936931,19.9,1.43,19.95131324,19.757,-4.1005,20.17803631,0.347,-0.4305,0.552936931,19.41,-3.67,19.75391101
07/05/2019 09:00,20.9385,0.5085,20.94467365,0.3485,-0.4815,0.594385817,20.59,0.99,20.61378665,20.4685,0.1885,20.46936796,0.3485,-0.4815,0.594385817,20.12,0.67,20.13115248
07/05/2019 09:30,21.5225,0.6335,21.5318213,0.3825,-0.5665,0.683541147,21.14,1.2,21.17403126,21.1125,0.1035,21.11275369,0.3825,-0.5665,0.683541147,20.73,0.67,20.74082448
07/05/2019 10:00,21.474,0.6455,21.48369955,0.394,-0.4945,0.632270709,21.08,1.14,21.11080292,21.124,0.1755,21.12472902,0.394,-0.4945,0.632270709,20.73,0.67,20.74082448
07/05/2019 10:30,21.031,0.4075,21.03494752,0.381,-0.4425,0.58392401,20.65,0.85,20.66748654,20.481,0.2275,20.48226348,0.381,-0.4425,0.58392401,20.1,0.67,20.11116357
07/05/2019 11:00,21.4025,0.636,21.41194765,0.4025,-0.604,0.72582522,21,1.24,21.03657767,20.8125,0.146,20.81301209,0.4025,-0.604,0.72582522,20.41,0.75,20.42377536
07/05/2019 11:30,21.409,0.7175,21.42101975,0.409,-0.6225,0.744840419,21,1.34,21.04270895,20.729,0.2075,20.73003853,0.409,-0.6225,0.744840419,20.32,0.83,20.33694421
07/05/2019 12:00,21.007,0.615,21.01600043,0.447,-0.585,0.736229584,20.56,1.2,20.59498968,20.317,0.135,20.31744851,0.447,-0.585,0.736229584,19.87,0.72,19.88304051
07/05/2019 12:30,21.173,0.536,21.1797834,0.443,-0.464,0.641517732,20.73,1,20.75410562,20.513,0.256,20.51459736,0.443,-0.464,0.641517732,20.07,0.72,20.08291065
07/05/2019 13:00,21.076,0.511,21.08219384,0.456,-0.589,0.74488724,20.62,1.1,20.6493196,20.386,0.131,20.3864209,0.456,-0.589,0.74488724,19.93,0.72,19.94300128
07/05/2019 13:30,21.0555,0.3825,21.05897401,0.4355,-0.4975,0.661185677,20.62,0.88,20.63876934,20.3655,0.2225,20.36671541,0.4355,-0.4975,0.661185677,19.93,0.72,19.94300128
07/05/2019 14:00,20.958,0.5735,20.96584523,0.438,-0.5865,0.732001537,20.52,1.16,20.55276137,20.368,0.1335,20.3684375,0.438,-0.5865,0.732001537,19.93,0.72,19.94300128
07/05/2019 14:30,20.821,0.729,20.83375823,0.461,-0.501,0.6808245,20.36,1.23,20.39711989,20.301,0.219,20.30218121,0.461,-0.501,0.6808245,19.84,0.72,19.85306022
07/05/2019 15:00,20.558,0.5625,20.56569401,0.528,-0.5675,0.775138859,20.03,1.13,20.06184937,19.998,0.1525,19.99858146,0.528,-0.5675,0.775138859,19.47,0.72,19.48330824
07/05/2019 15:30,20.4835,0.5085,20.48981075,0.5135,-0.6815,0.853302115,19.97,1.19,20.00542426,19.9835,0.0385,19.98353709,0.5135,-0.6815,0.853302115,19.47,0.72,19.48330824
07/05/2019 16:00,21.0335,0.5165,21.03984065,0.4135,-0.6135,0.739840861,20.62,1.13,20.65093945,20.5435,0.1065,20.54377605,0.4135,-0.6135,0.739840861,20.13,0.72,20.14287219
07/05/2019 16:30,21.3935,0.3995,21.39722979,0.3635,-0.5105,0.62669171,21.03,0.91,21.04967933,21.0535,0.2095,21.05454232,0.3635,-0.5105,0.62669171,20.69,0.72,20.702524
07/05/2019 17:00,21.1155,0.2175,21.11662015,0.3755,-0.5025,0.627300964,20.74,0.72,20.75249383,20.8155,-0.5025,20.82156446,0.3755,-0.5025,0.627300964,20.44,0,20.44
07/05/2019 17:30,20.9015,0.3095,20.90379134,0.4215,-0.4805,0.639173294,20.48,0.79,20.49523115,20.5115,-0.4805,20.5171273,0.4215,-0.4805,0.639173294,20.09,0,20.09
07/05/2019 18:00,20.605,0.258,20.60661518,0.515,-0.532,0.740438384,20.09,0.79,20.1055266,20.275,0.138,20.27546964,0.515,-0.532,0.740438384,19.76,0.67,19.77135554
07/05/2019 18:30,20.0845,0.1135,20.0848207,0.4945,-0.5565,0.744461215,19.59,0.67,19.60145403,19.8245,-0.5565,19.83230931,0.4945,-0.5565,0.744461215,19.33,0,19.33
07/05/2019 19:00,20.261,0.134,20.26144311,0.431,-0.536,0.687791393,19.83,0.67,19.84131548,20.121,-0.536,20.12813794,0.431,-0.536,0.687791393,19.69,0,19.69
07/05/2019 19:30,20.4915,0.0975,20.49173195,0.4715,-0.5725,0.74166603,20.02,0.67,20.03120815,20.3715,-0.5725,20.37954289,0.4715,-0.5725,0.74166603,19.9,0,19.9
07/05/2019 20:00,20.612,0.1255,20.61238206,0.442,-0.5445,0.701316084,20.17,0.67,20.18112484,20.462,-0.5445,20.46924337,0.442,-0.5445,0.701316084,20.02,0,20.02
07/05/2019 20:30,20.211,0.1175,20.21134155,0.471,-0.5525,0.726014635,19.74,0.67,19.75136704,20.031,-1.2325,20.06888181,0.471,-0.5525,0.726014635,19.56,-0.68,19.57181647
07/05/2019 21:00,19.9575,-0.558,19.96529915,0.4375,-0.558,0.709062938,19.52,0,19.52,19.7875,-1.238,19.82618976,0.4375,-0.558,0.709062938,19.35,-0.68,19.36194463
07/05/2019 21:30,19.319,-0.562,19.32717271,0.449,-0.562,0.7193365,18.87,0,18.87,19.159,-1.242,19.1992147,0.449,-0.562,0.7193365,18.71,-0.68,18.72235295
07/05/2019 22:00,18.4875,-0.5595,18.49596433,0.4375,-0.5595,0.710243972,18.05,0,18.05,18.2675,-1.2895,18.31295625,0.4375,-0.5595,0.710243972,17.83,-0.73,17.84493766
07/05/2019 22:30,17.687,-1.236,17.73013438,0.437,-0.556,0.707181024,17.25,-0.68,17.2633977,17.427,-1.466,17.48855297,0.437,-0.556,0.707181024,16.99,-0.91,17.01435276
07/05/2019 23:00,16.725,-1.2535,16.77190768,0.505,-0.5735,0.764151327,16.22,-0.68,16.23424775,16.385,-1.5635,16.45942761,0.505,-0.5735,0.764151327,15.88,-0.99,15.91082965
07/05/2019 23:30,15.631,-1.3075,15.68558948,0.521,-0.6275,0.815596254,15.11,-0.68,15.12529339,15.251,-1.6675,15.34188897,0.521,-0.6275,0.815596254,14.73,-1.04,14.76666855
08/05/2019 00:00,14.5605,-1.3005,14.618463,0.5205,-0.6205,0.809901537,14.04,-0.68,14.05645759,14.2505,-1.7905,14.36254297,0.5205,-0.6205,0.809901537,13.73,-1.17,13.77976052
08/05/2019 00:30,14.2075,-0.82,14.23114388,0.5175,-0.63,0.815295192,13.69,-0.19,13.69131842,13.8075,-2.52,14.03557823,0.5175,-0.63,0.815295192,13.29,-1.89,13.42371782
08/05/2019 01:00,13.836,-1.326,13.89939466,0.496,-0.596,0.775391514,13.34,-0.73,13.35995883,13.536,-1.766,13.65071617,0.496,-0.596,0.775391514,13.04,-1.17,13.09238328
08/05/2019 01:30,14.003,-1.236,14.05744305,0.493,-0.586,0.76579697,13.51,-0.65,13.52562753,13.533,-2.006,13.68086711,0.493,-0.586,0.76579697,13.04,-1.42,13.11708809
08/05/2019 02:00,14.1865,-1.5135,14.26700615,0.4965,-0.5835,0.766149137,13.69,-0.93,13.72155239,13.6565,-1.7335,13.76608203,0.4965,-0.5835,0.766149137,13.16,-1.15,13.2101514
08/05/2019 02:30,14.0235,-1.536,14.10736858,0.5235,-0.606,0.800804751,13.5,-0.93,13.53199542,13.4935,-1.816,13.61515326,0.5235,-0.606,0.800804751,12.97,-1.21,13.02631951
08/05/2019 03:00,13.6615,-1.5875,13.75342643,0.5315,-0.5875,0.792242703,13.13,-1,13.16802567,13.1315,-1.7975,13.25395407,0.5315,-0.5875,0.792242703,12.6,-1.21,12.65796587
08/05/2019 03:30,13.583,-1.524,13.66822831,0.523,-0.604,0.798964955,13.06,-0.92,13.09236419,12.983,-1.744,13.09961164,0.523,-0.604,0.798964955,12.46,-1.14,12.5120422
08/05/2019 04:00,13.485,-1.51,13.56927872,0.525,-0.59,0.789762623,12.96,-0.92,12.99261329,12.925,-1.73,13.04026553,0.525,-0.59,0.789762623,12.4,-1.14,12.45229296
08/05/2019 04:30,13.188,-1.7075,13.29807882,0.528,-0.5975,0.797364565,12.66,-1.11,12.70856798,12.648,-1.9275,12.7940283,0.528,-0.5975,0.797364565,12.12,-1.33,12.19275605
08/05/2019 05:00,13.292,-1.6905,13.39906916,0.512,-0.5805,0.774031169,12.78,-1.11,12.82811366,12.762,-1.9105,12.90421072,0.512,-0.5805,0.774031169,12.25,-1.33,12.32198848
08/05/2019 05:30,13.4405,-1.748,13.55369117,0.4905,-0.568,0.750476016,12.95,-1.18,13.00364949,12.9305,-1.898,13.06905636,0.4905,-0.568,0.750476016,12.44,-1.33,12.51089525
08/05/2019 06:00,13.5535,-1.676,13.65673234,0.4935,-0.586,0.766118953,13.06,-1.09,13.10540728,13.0335,-1.846,13.16357999,0.4935,-0.586,0.766118953,12.54,-1.26,12.60314247
08/05/2019 06:30,14.876,1.2565,14.92897077,0.506,-0.6435,0.818613615,14.37,1.9,14.49506468,13.936,-4.0335,14.50797085,0.506,-0.6435,0.818613615,13.43,-3.39,13.85124543
08/05/2019 07:00,16.2785,2.6985,16.50065043,0.5085,-0.6615,0.834358736,15.77,3.36,16.12397284,15.1085,-4.6115,15.79660421,0.5085,-0.6615,0.834358736,14.6,-3.95,15.12489669
08/05/2019 07:30,17.957,0.9815,17.98380358,0.487,-0.6485,0.811000154,17.47,1.63,17.54587701,17.327,-4.4785,17.89642119,0.487,-0.6485,0.811000154,16.84,-3.83,17.27004632
08/05/2019 08:00,19.3725,0.073,19.37263754,0.5225,-0.657,0.83943746,18.85,0.73,18.86412998,18.8025,0.013,18.80250449,0.5225,-0.657,0.83943746,18.28,0.67,18.29227433
08/05/2019 08:30,20.7195,0.2635,20.72117546,0.4595,-0.7365,0.868085537,20.26,1,20.28466416,20.1695,-0.0665,20.16960963,0.4595,-0.7365,0.868085537,19.71,0.67,19.72138433
08/05/2019 09:00,21.4695,0.488,21.47504538,0.4195,-0.712,0.82639231,21.05,1.2,21.08417653,20.9695,0.018,20.96950773,0.4195,-0.712,0.82639231,20.55,0.73,20.56296185
08/05/2019 09:30,22.317,0.5985,22.32502388,0.527,-0.6915,0.869425816,21.79,1.29,21.82815155,21.077,0.0885,21.0771858,0.527,-0.6915,0.869425816,20.55,0.78,20.56479759
08/05/2019 10:00,22.5725,0.645,22.58171343,0.5225,-0.645,0.830079062,22.05,1.29,22.08770246,21.0725,0.135,21.07293243,0.5225,-0.645,0.830079062,20.55,0.78,20.56479759
08/05/2019 10:30,22.2345,0.452,22.23909383,0.5445,-0.658,0.854075085,21.69,1.11,21.71838392,20.9445,0.062,20.94459177,0.5445,-0.658,0.854075085,20.4,0.72,20.41270193
08/05/2019 11:00,22.2095,0.776,22.22305259,0.5695,-0.814,0.993441619,21.64,1.59,21.69833404,21.3095,0.226,21.3106984,0.5695,-0.814,0.993441619,20.74,1.04,20.76605885
08/05/2019 11:30,22.746,0.99,22.76753425,0.536,-0.81,0.971285746,22.21,1.8,22.28282074,21.906,0.39,21.90947138,0.536,-0.81,0.971285746,21.37,1.2,21.40366557
08/05/2019 12:00,22.5895,0.9255,22.60845109,0.4895,-0.6345,0.801374132,22.1,1.56,22.15499041,21.8595,0.3455,21.86223023,0.4895,-0.6345,0.801374132,21.37,0.98,21.39245895
08/05/2019 12:30,22.97,0.9575,22.98994794,0.44,-0.6625,0.795302615,22.53,1.62,22.58816726,22.1,0.3675,22.10305536,0.44,-0.6625,0.795302615,21.66,1.03,21.68447601
08/05/2019 13:00,22.9025,0.932,22.92145567,0.5325,-0.738,0.910055081,22.37,1.67,22.43224911,22.0325,0.292,22.03443487,0.5325,-0.738,0.910055081,21.5,1.03,21.52465795
08/05/2019 13:30,22.462,0.544,22.46858652,0.552,-0.716,0.904079643,21.91,1.26,21.94620013,21.622,0.014,21.62200453,0.552,-0.716,0.904079643,21.07,0.73,21.08264215
08/05/2019 14:00,22.7935,0.8415,22.80902814,0.4735,-0.7585,0.894161339,22.32,1.6,22.37727419,22.0135,0.2115,22.014516,0.4735,-0.7585,0.894161339,21.54,0.97,21.5618297
08/05/2019 14:30,22.591,0.9175,22.60962378,0.401,-0.6125,0.732091012,22.19,1.53,22.24268419,21.941,0.2375,21.94228537,0.401,-0.6125,0.732091012,21.54,0.85,21.5567646
08/05/2019 15:00,22.766,0.8,22.78005171,0.356,-0.62,0.71493776,22.41,1.42,22.45494378,22.056,0.14,22.05644432,0.356,-0.62,0.71493776,21.7,0.76,21.71330468
08/05/2019 15:30,22.577,0.723,22.58857362,0.427,-0.697,0.817397088,22.15,1.42,22.19547026,21.837,0.133,21.83740502,0.427,-0.697,0.817397088,21.41,0.83,21.42608224
08/05/2019 16:00,22.7855,0.738,22.79744842,0.4855,-0.622,0.789046418,22.3,1.36,22.34143236,22.0655,0.128,22.06587126,0.4855,-0.622,0.789046418,21.58,0.75,21.59302897
08/05/2019 16:30,22.6875,0.5745,22.69477267,0.5075,-0.6155,0.797744633,22.18,1.19,22.21189996,22.0875,0.0545,22.08756724,0.5075,-0.6155,0.797744633,21.58,0.67,21.59039833
08/05/2019 17:00,22.7765,0.392,22.77987305,0.4565,-0.598,0.752327223,22.32,0.99,22.34194486,22.1165,0.072,22.1166172,0.4565,-0.598,0.752327223,21.66,0.67,21.67035994
08/05/2019 17:30,22.8215,0.518,22.827378,0.4515,-0.622,0.768593683,22.37,1.14,22.399029,22.2315,0.048,22.23155182,0.4515,-0.622,0.768593683,21.78,0.67,21.79030289
08/05/2019 18:00,22.475,0.474,22.4799978,0.455,-0.566,0.726210025,22.02,1.04,22.04454581,21.865,0.104,21.86524733,0.455,-0.566,0.726210025,21.41,0.67,21.42048085
08/05/2019 18:30,22.119,0.224,22.1201342,0.379,-0.536,0.656457919,21.74,0.76,21.75328021,21.519,-0.536,21.52567437,0.379,-0.536,0.656457919,21.14,0,21.14
08/05/2019 19:00,21.9365,0.228,21.93768484,0.3465,-0.532,0.634890739,21.59,0.76,21.60337242,21.3965,-0.532,21.40311277,0.3465,-0.532,0.634890739,21.05,0,21.05
08/05/2019 19:30,21.6345,0.2665,21.63614135,0.3445,-0.5735,0.669016069,21.29,0.84,21.30656472,21.1545,0.4765,21.15986584,0.3445,-0.5735,0.669016069,20.81,1.05,20.83647283
08/05/2019 20:00,21.9435,0.2075,21.94448105,0.3435,-0.8425,0.909834326,21.6,1.05,21.62550577,21.4235,0.3775,21.42682567,0.3435,-0.8425,0.909834326,21.08,1.22,21.11527409
08/05/2019 20:30,21.694,0.004,21.69400037,0.344,-0.856,0.922535636,21.35,0.86,21.36731382,21.164,-0.856,21.18130383,0.344,-0.856,0.922535636,20.82,0,20.82
08/05/2019 21:00,21.043,-0.1425,21.04348249,0.343,-0.8125,0.881932679,20.7,0.67,20.71084016,20.553,-0.8125,20.56905358,0.343,-0.8125,0.881932679,20.21,0,20.21
08/05/2019 21:30,20.112,0.1955,20.11295016,0.342,-0.4745,0.584905334,19.77,0.67,19.7813498,19.682,-1.1545,19.71583106,0.342,-0.4745,0.584905334,19.34,-0.68,19.35195081
08/05/2019 22:00,19.1315,-0.4755,19.1374082,0.3415,-0.4755,0.585425059,18.79,0,18.79,18.6815,-1.2555,18.72364074,0.3415,-0.4755,0.585425059,18.34,-0.78,18.3565792
08/05/2019 22:30,18.101,-4.3795,18.62327096,0.341,-0.4695,0.580268257,17.76,-3.91,18.1853155,17.861,-0.3995,17.86546728,0.341,-0.4695,0.580268257,17.52,0.07,17.52013984
08/05/2019 23:00,17.1115,-3.6015,17.48640142,0.3415,-0.4815,0.590308817,16.77,-3.12,17.05776363,16.9015,-0.3615,16.90536555,0.3415,-0.4815,0.590308817,16.56,0.12,16.56043478
08/05/2019 23:30,16.0555,-1.159,16.09727807,0.3555,-0.479,0.596507544,15.7,-0.68,15.71471921,15.6755,-1.499,15.74700928,0.3555,-0.479,0.596507544,15.32,-1.02,15.35391807
09/05/2019 00:00,15.3375,-1.218,15.38578663,0.3475,-0.538,0.640468774,14.99,-0.68,15.00541569,14.9475,-1.678,15.0413909,0.3475,-0.538,0.640468774,14.6,-1.14,14.64443922
09/05/2019 00:30,14.8145,-1.2775,14.86947936,0.3445,-0.5075,0.613381203,14.47,-0.77,14.49047273,14.4345,-1.8075,14.54722814,0.3445,-0.5075,0.613381203,14.09,-1.3,14.14984452
09/05/2019 01:00,14.385,-1.192,14.43430251,0.355,-0.502,0.61484063,14.03,-0.69,14.04695697,13.975,-1.712,14.07947332,0.355,-0.502,0.61484063,13.62,-1.21,13.67364253
09/05/2019 01:30,14.519,-1.1935,14.56797183,0.349,-0.5035,0.61262815,14.17,-0.69,14.18678963,14.079,-1.8035,14.19404288,0.349,-0.5035,0.61262815,13.73,-1.3,13.79140674
09/05/2019 02:00,14.6325,-1.3145,14.69142493,0.3425,-0.4645,0.577119138,14.29,-0.85,14.31525759,14.2225,-1.8745,14.34549604,0.3425,-0.4645,0.577119138,13.88,-1.41,13.95143362
09/05/2019 02:30,14.4785,-1.298,14.53656652,0.3385,-0.448,0.561503562,14.14,-0.85,14.16552505,14.1385,-1.858,14.26006123,0.3385,-0.448,0.561503562,13.8,-1.41,13.87184559
09/05/2019 03:00,14.1575,-1.46,14.23258256,0.3375,-0.46,0.57053155,13.82,-1,13.85613222,13.8275,-1.97,13.9671277,0.3375,-0.46,0.57053155,13.49,-1.51,13.57424768
09/05/2019 03:30,13.906,-1.445,13.98087483,0.336,-0.445,0.557602905,13.57,-1,13.6067961,13.546,-1.955,13.68634871,0.336,-0.445,0.557602905,13.21,-1.51,13.29602196
09/05/2019 04:00,13.765,-1.375,13.83350462,0.335,-0.455,0.565022123,13.43,-0.92,13.46147466,13.405,-1.965,13.54825635,0.335,-0.455,0.565022123,13.07,-1.51,13.15693733
09/05/2019 04:30,13.6145,-1.54,13.70132148,0.3345,-0.45,0.560705136,13.28,-1.09,13.32465759,13.2345,-2.09,13.39851075,0.3345,-0.45,0.560705136,12.9,-1.64,13.0038302
09/05/2019 05:00,13.4245,-1.5645,13.51535647,0.3345,-0.4745,0.580551893,13.09,-1.09,13.13530357,13.0545,-2.1145,13.22463914,0.3345,-0.4745,0.580551893,12.72,-1.64,12.82528752
09/05/2019 05:30,13.423,-1.565,13.51392445,0.333,-0.475,0.580098268,13.09,-1.09,13.13530357,13.053,-2.115,13.22323841,0.333,-0.475,0.580098268,12.72,-1.64,12.82528752
09/05/2019 06:00,13.634,-1.5545,13.72233312,0.334,-0.4645,0.572115591,13.3,-1.09,13.34459066,13.304,-2.1045,13.46942227,0.334,-0.4645,0.572115591,12.97,-1.64,13.07327426
09/05/2019 06:30,14.519,-1.319,14.57879014,0.349,-0.469,0.58460414,14.17,-0.85,14.19547111,14.209,-1.669,14.30668522,0.349,-0.469,0.58460414,13.86,-1.2,13.91185106
09/05/2019 07:00,15.8955,-3.8975,16.36635043,0.3355,-0.4475,0.559300009,15.56,-3.45,15.93788254,15.7855,0.3125,15.78859292,0.3355,-0.4475,0.559300009,15.45,0.76,15.46868126
09/05/2019 07:30,17.7015,-3.7205,18.08826201,0.3415,-0.4705,0.581371224,17.36,-3.25,17.66159959,17.6215,2.2995,17.77090213,0.3415,-0.4705,0.581371224,17.28,2.77,17.50060856
09/05/2019 08:00,18.9065,-0.8435,18.92530672,0.3565,-0.5335,0.641649827,18.55,-0.31,18.55259012,18.8065,2.8065,19.01475439,0.3565,-0.5335,0.641649827,18.45,3.34,18.74988267
09/05/2019 08:30,20.1595,0.35,20.16253804,0.3995,-0.67,0.78006426,19.76,1.02,19.7863084,19.5495,0,19.5495,0.3995,-0.67,0.78006426,19.15,0.67,19.16171704
09/05/2019 09:00,21.064,0.504,21.07002876,0.394,-0.566,0.689631786,20.67,1.07,20.6976762,19.924,0.104,19.92427143,0.394,-0.566,0.689631786,19.53,0.67,19.5414892
09/05/2019 09:30,21.7125,0.604,21.72089943,0.4025,-0.536,0.670300119,21.31,1.14,21.34047094,20.6125,0.244,20.61394412,0.4025,-0.536,0.670300119,20.21,0.78,20.22504635
09/05/2019 10:00,22.0375,0.6955,22.0484722,0.4675,-0.5745,0.740679755,21.57,1.27,21.60735523,20.8975,0.3055,20.89973293,0.4675,-0.5745,0.740679755,20.43,0.88,20.44894374
09/05/2019 10:30,22.1535,0.467,22.15842168,0.4235,-0.563,0.70450071,21.73,1.03,21.75439726,20.9735,0.147,20.97401514,0.4235,-0.563,0.70450071,20.55,0.71,20.56226155
09/05/2019 11:00,22.6205,0.7545,22.63307956,0.4005,-0.7255,0.828704109,22.22,1.48,22.26923438,21.3905,0.3445,21.39327395,0.4005,-0.7255,0.828704109,20.99,1.07,21.01725482
09/05/2019 11:30,22.314,0.8925,22.33184167,0.434,-0.6575,0.787821204,21.88,1.55,21.93483303,21.174,0.4125,21.17801767,0.434,-0.6575,0.787821204,20.74,1.07,20.76758291
09/05/2019 12:00,21.998,0.9315,22.01771324,0.448,-0.7585,0.880923521,21.55,1.69,21.61616525,21.628,0.3115,21.63024309,0.448,-0.7585,0.880923521,21.18,1.07,21.20701063
09/05/2019 12:30,22.637,1.0545,22.66154759,0.407,-0.6355,0.754658366,22.23,1.69,22.29414721,21.807,0.5045,21.81283497,0.407,-0.6355,0.754658366,21.4,1.14,21.43034297
09/05/2019 13:00,22.8075,0.895,22.82505381,0.3375,-0.575,0.666731768,22.47,1.47,22.51803277,21.5775,0.565,21.58489591,0.3375,-0.575,0.666731768,21.24,1.14,21.27057122
09/05/2019 13:30,22.4865,0.487,22.49177297,0.3365,-0.563,0.655897286,22.15,1.05,22.17487317,21.4465,0.187,21.44731525,0.3365,-0.563,0.655897286,21.11,0.75,21.12331887
09/05/2019 14:00,22.5785,0.6065,22.58664438,0.3585,-0.7535,0.834436636,22.22,1.36,22.26158126,21.4685,0.2665,21.47015404,0.3585,-0.7535,0.834436636,21.11,1.02,21.13462798
09/05/2019 14:30,21.955,0.682,21.96559011,1.715,-0.858,1.91765195,20.24,1.54,20.29850241,20.805,0.372,20.80832547,1.715,-0.858,1.91765195,19.09,1.23,19.12958442
09/05/2019 15:00,22.3795,2.6955,22.54124532,0.3395,-0.7445,0.818254545,22.04,3.44,22.306842,20.5795,-1.9345,20.6702228,0.3395,-0.7445,0.818254545,20.24,-1.19,20.27495253
09/05/2019 15:30,21.9715,0.6055,21.97984173,0.3315,-0.7545,0.82411316,21.64,1.36,21.68269356,20.6515,0.0255,20.65151574,0.3315,-0.7545,0.82411316,20.32,0.78,20.33496496
09/05/2019 16:00,21.9785,0.406,21.98224962,0.3385,-0.784,0.853954478,21.64,1.19,21.6726948,20.7485,-0.004,20.74850039,0.3385,-0.784,0.853954478,20.41,0.78,20.42489902
09/05/2019 16:30,21.7705,0.1405,21.77095337,0.3505,-0.7195,0.800331494,21.42,0.86,21.43725729,20.6605,-0.0495,20.6605593,0.3505,-0.7195,0.800331494,20.31,0.67,20.3210482
09/05/2019 17:00,21.8865,0.0755,21.88663022,0.3465,-0.7845,0.857614424,21.54,0.86,21.55716122,20.7665,-0.1145,20.76681566,0.3465,-0.7845,0.857614424,20.42,0.67,20.43098872
09/05/2019 17:30,22,0.148,22.00049781,0.34,-0.712,0.789014575,21.66,0.86,21.67706622,20.76,-0.042,20.76004249,0.34,-0.712,0.789014575,20.42,0.67,20.43098872
09/05/2019 18:00,21.863,0.143,21.86346766,0.343,-0.657,0.741146409,21.52,0.8,21.53486475,20.713,0.013,20.71300408,0.343,-0.657,0.741146409,20.37,0.67,20.38101568
09/05/2019 18:30,21.4925,0.015,21.49250523,0.3625,-0.675,0.766179646,21.13,0.69,21.14126297,20.3825,-0.675,20.3936738,0.3625,-0.675,0.766179646,20.02,0,20.02
09/05/2019 19:00,21.468,0.0115,21.46800308,0.338,-0.6785,0.758027869,21.13,0.69,21.14126297,20.438,-0.6785,20.44925931,0.338,-0.6785,0.758027869,20.1,0,20.1
09/05/2019 19:30,20.747,0.048,20.74705553,0.437,-0.642,0.776616379,20.31,0.69,20.32171745,19.787,-0.642,19.79741228,0.437,-0.642,0.776616379,19.35,0,19.35
09/05/2019 20:00,20.6015,0.0695,20.60161723,0.3915,-0.6205,0.733684196,20.21,0.69,20.22177539,19.7415,0.2995,19.74377174,0.3915,-0.6205,0.733684196,19.35,0.92,19.37185845
09/05/2019 20:30,20.5405,-0.198,20.54145429,0.3305,-0.888,0.947509499,20.21,0.69,20.22177539,19.6805,0.172,19.68125159,0.3305,-0.888,0.947509499,19.35,1.06,19.37901184
09/05/2019 21:00,20.08,-0.142,20.08050209,0.33,-0.832,0.895055306,19.75,0.69,19.76204949,19.77,-0.832,19.78749919,0.33,-0.832,0.895055306,19.44,0,19.44
09/05/2019 21:30,19.869,-0.0675,19.86911466,0.329,-0.7575,0.82586152,19.54,0.69,19.55217891,19.769,-1.4475,19.82192264,0.329,-0.7575,0.82586152,19.44,-0.69,19.45224152
09/05/2019 22:00,18.849,-0.427,18.85383595,0.329,-0.427,0.539045453,18.52,0,18.52,18.769,-1.337,18.81655999,0.329,-0.427,0.539045453,18.44,-0.91,18.46244025
09/05/2019 22:30,18.036,-0.424,18.04098312,0.326,-0.424,0.534838293,17.71,0,17.71,18.006,-1.424,18.06222057,0.326,-0.424,0.534838293,17.68,-1,17.70825796
09/05/2019 23:00,16.907,-1.1255,16.94442089,0.327,-0.4455,0.552629397,16.58,-0.68,16.59393865,16.857,-1.6455,16.93712252,0.327,-0.4455,0.552629397,16.53,-1.2,16.57349993
09/05/2019 23:30,15.917,-1.392,15.97775181,0.327,-0.422,0.533866088,15.59,-0.97,15.62014725,15.867,-1.512,15.93887803,0.327,-0.422,0.533866088,15.54,-1.09,15.57818025
10/05/2019 00:00,14.958,-1.3975,15.02314116,0.328,-0.4275,0.538832302,14.63,-0.97,14.66212127,14.878,-1.8275,14.98981789,0.328,-0.4275,0.538832302,14.55,-1.4,14.61719877
10/05/2019 00:30,14.449,-1.56,14.53296945,0.329,-0.41,0.525681462,14.12,-1.15,14.16675333,14.349,-1.81,14.46270725,0.329,-0.41,0.525681462,14.02,-1.4,14.08972675
10/05/2019 01:00,14.359,-1.499,14.43703162,0.329,-0.409,0.524901896,14.03,-1.09,14.07227771,14.229,-1.679,14.32771726,0.329,-0.409,0.524901896,13.9,-1.27,13.95789741
10/05/2019 01:30,14.2895,-1.4545,14.36333459,0.3295,-0.3645,0.491355777,13.96,-1.09,14.00248906,14.1295,-1.8045,14.24426167,0.3295,-0.3645,0.491355777,13.8,-1.44,13.87492703
10/05/2019 02:00,14.291,-1.4415,14.3635164,0.331,-0.3515,0.48281803,13.96,-1.09,14.00248906,14.131,-1.8515,14.2517793,0.331,-0.3515,0.48281803,13.8,-1.5,13.88128236
10/05/2019 02:30,14.292,-1.484,14.36883851,0.332,-0.394,0.515228105,13.96,-1.09,14.00248906,14.132,-1.894,14.25835404,0.332,-0.394,0.515228105,13.8,-1.5,13.88128236
10/05/2019 03:00,13.9525,-1.592,14.04303102,0.3325,-0.402,0.521689802,13.62,-1.19,13.67188721,13.8325,-1.982,13.97377473,0.3325,-0.402,0.521689802,13.5,-1.58,13.59214479
10/05/2019 03:30,13.9525,-1.4975,14.03263206,0.3325,-0.4275,0.541583327,13.62,-1.07,13.66196545,13.7525,-1.8975,13.88278655,0.3325,-0.4275,0.541583327,13.42,-1.47,13.50027037
10/05/2019 04:00,13.7225,-1.4915,13.80331766,0.3325,-0.4215,0.536859851,13.39,-1.07,13.43268402,13.6025,-1.8915,13.7333819,0.3325,-0.4215,0.536859851,13.27,-1.47,13.35117223
10/05/2019 04:30,13.5625,-1.6615,13.66389361,0.3325,-0.4015,0.521304613,13.23,-1.26,13.28986456,13.4225,-2.0715,13.58140709,0.3325,-0.4015,0.521304613,13.09,-1.67,13.19609791
10/05/2019 05:00,13.373,-1.7185,13.48296597,0.333,-0.3985,0.519318062,13.04,-1.32,13.10663954,13.213,-2.0685,13.37393215,0.333,-0.3985,0.519318062,12.88,-1.67,12.98781352
10/05/2019 05:30,13.3725,-1.7185,13.48247004,0.3325,-0.3985,0.518997592,13.04,-1.32,13.10663954,13.2125,-2.0685,13.37343817,0.3325,-0.3985,0.518997592,12.88,-1.67,12.98781352
10/05/2019 06:00,13.623,-1.6165,13.7185714,0.333,-0.4265,0.541101885,13.29,-1.19,13.34317054,13.443,-2.0265,13.59488695,0.333,-0.4265,0.541101885,13.11,-1.6,13.20727451
10/05/2019 06:30,14.864,-1.2385,14.91550798,0.334,-0.4285,0.543293889,14.53,-0.81,14.55255991,14.804,-1.6285,14.89330146,0.334,-0.4285,0.543293889,14.47,-1.2,14.51967286
10/05/2019 07:00,16.021,-0.231,16.02266526,0.341,-0.411,0.534043069,15.68,0.18,15.68103313,15.971,-1.471,16.03859975,0.341,-0.411,0.534043069,15.63,-1.06,15.66590246
