Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/05/2019 07:30,17.5135,-0.434,17.51887663,0.3335,-0.434,0.547337419,17.18,0,17.18,17.5835,-1.114,17.61875331,0.3335,-0.434,0.547337419,17.25,-0.68,17.2633977
10/05/2019 08:00,19.1825,0.2295,19.18387282,0.3325,-0.4405,0.551902618,18.85,0.67,18.8619034,18.6225,-0.4405,18.6277091,0.3325,-0.4405,0.551902618,18.29,0,18.29
10/05/2019 08:30,20.075,0.1965,20.07596168,0.335,-0.4735,0.580023491,19.74,0.67,19.75136704,19.275,0.1965,19.27600159,0.335,-0.4735,0.580023491,18.94,0.67,18.95184688
10/05/2019 09:00,20.466,0.353,20.46904407,0.336,-0.457,0.567225705,20.13,0.81,20.14628998,19.546,0.213,19.54716054,0.336,-0.457,0.567225705,19.21,0.67,19.22168047
10/05/2019 09:30,21.398,0.591,21.40615998,0.098,-0.599,0.606963755,21.3,1.19,21.33321589,20.398,0.171,20.39871675,0.098,-0.599,0.606963755,20.3,0.77,20.3145982
10/05/2019 10:00,21.093,0.4605,21.09802619,0.223,-0.5995,0.639632121,20.87,1.06,20.89690168,20.103,0.1705,20.10372302,0.223,-0.5995,0.639632121,19.88,0.77,19.89490638
10/05/2019 10:30,20.871,2.7345,21.04937365,0.361,-0.5155,0.629333973,20.51,3.25,20.76589993,20.121,-3.5155,20.42580185,0.361,-0.5155,0.629333973,19.76,-3,19.9864354
10/05/2019 11:00,21.3025,2.718,21.4751957,0.3625,-0.662,0.75475178,20.94,3.38,21.21103486,20.5425,-1.532,20.59954685,0.3625,-0.662,0.75475178,20.18,-0.87,20.19874501
10/05/2019 11:30,21.3125,0.877,21.33053645,0.3725,-0.633,0.734469366,20.94,1.51,20.99437306,20.9125,0.357,20.91554697,0.3725,-0.633,0.734469366,20.54,0.99,20.56384448
10/05/2019 12:00,21.3935,0.93,21.41370454,0.3835,-0.66,0.763329713,21.01,1.59,21.07007831,20.8135,0.33,20.81611593,0.3835,-0.66,0.763329713,20.43,0.99,20.45397272
10/05/2019 12:30,21.402,0.946,21.4228971,0.392,-0.644,0.753923073,21.01,1.59,21.07007831,20.822,0.346,20.82487455,0.392,-0.644,0.753923073,20.43,0.99,20.45397272
10/05/2019 13:00,20.9365,0.781,20.95106186,0.4065,-0.619,0.740542538,20.53,1.4,20.57767966,20.3465,0.251,20.34804814,0.4065,-0.619,0.740542538,19.94,0.87,19.95897041
10/05/2019 13:30,20.4205,0.3905,20.42423341,0.4105,-0.5595,0.693938398,20.01,0.95,20.03253853,19.7405,0.1105,19.74080927,0.4105,-0.5595,0.693938398,19.33,0.67,19.341608
10/05/2019 14:00,20.2935,0.485,20.29929475,0.4135,-0.615,0.741085184,19.88,1.1,19.91040934,19.6735,0.055,19.67357688,0.4135,-0.615,0.741085184,19.26,0.67,19.27165016
10/05/2019 14:30,20.2035,0.5675,20.21146874,0.4035,-0.5325,0.66810815,19.8,1.1,19.83053202,19.5235,0.1375,19.52398419,0.4035,-0.5325,0.66810815,19.12,0.67,19.13173542
10/05/2019 15:00,20.209,0.6195,20.21849305,0.409,-0.6505,0.768395243,19.8,1.27,19.84068799,19.529,0.0895,19.52920508,0.409,-0.6505,0.768395243,19.12,0.74,19.13431473
10/05/2019 15:30,19.7465,0.3375,19.749384,0.3965,-0.6025,0.721261742,19.35,0.94,19.37281859,19.1765,-0.0125,19.17650407,0.3965,-0.6025,0.721261742,18.78,0.59,18.78926555
10/05/2019 16:00,19.8555,0.245,19.85701149,0.3955,-0.485,0.625815668,19.46,0.73,19.47368738,19.2955,0.185,19.29638684,0.3955,-0.485,0.625815668,18.9,0.67,18.91187193
10/05/2019 16:30,20.337,0.2255,20.33825015,0.387,-0.5045,0.63583744,19.95,0.73,19.96335142,19.757,0.1655,19.75769317,0.387,-0.5045,0.63583744,19.37,0.67,19.38158404
10/05/2019 17:00,20.49,0.1755,20.49075158,0.39,-0.4945,0.629785876,20.1,0.67,20.11116357,20,-0.4945,20.00611232,0.39,-0.4945,0.629785876,19.61,0,19.61
10/05/2019 17:30,20.271,0.2145,20.27213485,0.391,-0.4555,0.600300966,19.88,0.67,19.89128704,20.001,-0.4555,20.00618607,0.391,-0.4555,0.600300966,19.61,0,19.61
10/05/2019 18:00,20.0785,0.205,20.07954649,0.3585,-0.465,0.587151812,19.72,0.67,19.73137856,19.8685,-0.465,19.87394066,0.3585,-0.465,0.587151812,19.51,0,19.51
10/05/2019 18:30,20.196,0.2145,20.19713906,0.356,-0.4555,0.578114392,19.84,0.67,19.85130978,19.256,-0.4555,19.26138666,0.356,-0.4555,0.578114392,18.9,0,18.9
10/05/2019 19:00,20.061,0.1605,20.06164204,0.361,-0.5095,0.624428739,19.7,0.67,19.71139011,19.101,-0.5095,19.10779399,0.361,-0.5095,0.624428739,18.74,0,18.74
10/05/2019 19:30,19.8335,0.157,19.83412139,0.3435,-0.513,0.61738258,19.49,0.67,19.50151276,18.9435,-0.513,18.95044488,0.3435,-0.513,0.61738258,18.6,0,18.6
10/05/2019 20:00,19.2905,0.1845,19.29138229,0.3405,-0.4855,0.593001265,18.95,0.67,18.96184063,19.2005,-1.1655,19.2358413,0.3405,-0.4855,0.593001265,18.86,-0.68,18.87225477
10/05/2019 20:30,19.131,0.067,19.13111732,0.341,-0.693,0.772353546,18.79,0.76,18.8053636,19.071,-1.023,19.098418,0.341,-0.693,0.772353546,18.73,-0.33,18.73290688
10/05/2019 21:00,18.8695,-0.7525,18.88449858,0.3395,-0.7525,0.825540126,18.53,0,18.53,18.7895,-1.4325,18.84402734,0.3395,-0.7525,0.825540126,18.45,-0.68,18.46252691
10/05/2019 21:30,19.08,-0.0685,19.08012296,0.34,-0.7385,0.813008149,18.74,0.67,18.75197323,19.04,-1.4185,19.09276675,0.34,-0.7385,0.813008149,18.7,-0.68,18.71235955
10/05/2019 22:00,18.4615,-0.5845,18.47075046,0.3415,-0.5845,0.676950884,18.12,0,18.12,18.4515,-1.3545,18.50114922,0.3415,-0.5845,0.676950884,18.11,-0.77,18.12636202
10/05/2019 22:30,17.656,-1.147,17.69321749,0.336,-0.467,0.575312958,17.32,-0.68,17.33334359,17.626,-1.387,17.68048769,0.336,-0.467,0.575312958,17.29,-0.92,17.31445928
10/05/2019 23:00,16.6455,-1.0715,16.67995151,0.3355,-0.3915,0.515589468,16.31,-0.68,16.3241692,16.6155,-1.4815,16.68141728,0.3355,-0.3915,0.515589468,16.28,-1.09,16.31644876
10/05/2019 23:30,15.976,-1.075,16.01212669,0.336,-0.395,0.518575935,15.64,-0.68,15.65477563,15.916,-1.535,15.98984931,0.336,-0.395,0.518575935,15.58,-1.14,15.62165164
11/05/2019 00:00,15.0655,-1.25,15.11726795,0.3355,-0.45,0.56130228,14.73,-0.8,14.75170838,14.9555,-1.65,15.04624472,0.3355,-0.45,0.56130228,14.62,-1.2,14.66916494
11/05/2019 00:30,14.2865,-1.4925,14.36424862,0.3365,-0.4625,0.571960226,13.95,-1.03,13.98797341,14.1465,-1.7925,14.25961144,0.3365,-0.4625,0.571960226,13.81,-1.33,13.87389635
11/05/2019 01:00,14.0775,-1.4835,14.15545049,0.3375,-0.4535,0.565303901,13.74,-1.03,13.77855217,13.9075,-1.7035,14.01144063,0.3375,-0.4535,0.565303901,13.57,-1.25,13.62745024
11/05/2019 01:30,14.1855,-1.4125,14.25565034,0.3355,-0.4725,0.579496764,13.85,-0.94,13.88186227,13.9055,-1.8625,14.02967699,0.3355,-0.4725,0.579496764,13.57,-1.39,13.64100436
11/05/2019 02:00,14.4775,-1.394,14.54445744,0.3375,-0.454,0.565705091,14.14,-0.94,14.17121025,14.0675,-1.964,14.20393791,0.3375,-0.454,0.565705091,13.73,-1.51,13.81278393
11/05/2019 02:30,14.3055,-1.4085,14.37467226,0.3355,-0.4685,0.576239967,13.97,-0.94,14.0015892,13.9055,-1.9785,14.04554707,0.3355,-0.4685,0.576239967,13.57,-1.51,13.65375406
11/05/2019 03:00,13.765,-1.5305,13.8498251,0.335,-0.4605,0.56946049,13.43,-1.07,13.47255729,13.395,-2.0605,13.55255272,0.335,-0.4605,0.56946049,13.06,-1.6,13.15764417
11/05/2019 03:30,13.4535,-1.6385,13.55290908,0.3335,-0.4785,0.583253375,13.12,-1.16,13.17118066,13.1535,-2.1485,13.32781357,0.3335,-0.4785,0.583253375,12.82,-1.67,12.92831389
11/05/2019 04:00,13.2025,-1.6205,13.30157985,0.3325,-0.4605,0.567993398,12.87,-1.16,12.92217087,12.9325,-2.1305,13.10681451,0.3325,-0.4605,0.567993398,12.6,-1.67,12.71018883
11/05/2019 04:30,13.0915,-1.633,13.19295499,0.3315,-0.473,0.577599559,12.76,-1.16,12.81261878,12.7615,-2.223,12.95367173,0.3315,-0.473,0.577599559,12.43,-1.75,12.55258539
11/05/2019 05:00,12.991,-1.637,13.09373323,0.331,-0.477,0.580594523,12.66,-1.16,12.71303268,12.621,-2.297,12.82832218,0.331,-0.477,0.580594523,12.29,-1.82,12.42402914
11/05/2019 05:30,12.6105,-1.9115,12.75454987,0.3305,-0.4515,0.559537756,12.28,-1.46,12.36648697,12.2505,-2.1715,12.44146947,0.3305,-0.4515,0.559537756,11.92,-1.72,12.04345465
11/05/2019 06:00,12.6095,-1.896,12.75124724,0.3295,-0.436,0.54650366,12.28,-1.46,12.36648697,12.2495,-2.156,12.43778864,0.3295,-0.436,0.54650366,11.92,-1.72,12.04345465
11/05/2019 06:30,13.0385,-1.8495,13.1690217,0.3285,-0.3895,0.509531648,12.71,-1.46,12.79358042,12.7285,-2.1095,12.90212008,0.3285,-0.3895,0.509531648,12.4,-1.72,12.51872198
11/05/2019 07:00,13.739,0.789,13.7616366,0.329,-0.461,0.566358544,13.41,1.25,13.46813276,13.129,-4.151,13.76958394,0.329,-0.461,0.566358544,12.8,-3.69,13.32126495
11/05/2019 07:30,14.5885,2.229,14.75780381,0.3285,-0.481,0.582471673,14.26,2.71,14.51522304,13.8585,-5.051,14.75027536,0.3285,-0.481,0.582471673,13.53,-4.57,14.28095935
11/05/2019 08:00,15.452,2.3765,15.63368339,0.332,-0.4935,0.594782523,15.12,2.87,15.38997401,14.702,-4.8635,15.48555573,0.332,-0.4935,0.594782523,14.37,-4.37,15.01978029
11/05/2019 08:30,16.4265,2.4865,16.61362647,0.3365,-0.4835,0.589070879,16.09,2.97,16.3618153,15.6465,-4.1635,16.19097571,0.3365,-0.4835,0.589070879,15.31,-3.68,15.746063
11/05/2019 09:00,16.9295,-0.5015,16.9369263,0.3695,-0.5015,0.622922547,16.56,0,16.56,16.5895,-1.1815,16.63151985,0.3695,-0.5015,0.622922547,16.22,-0.68,16.23424775
11/05/2019 09:30,17.774,-0.5125,17.78138724,0.414,-0.5125,0.658826419,17.36,0,17.36,17.354,-1.1925,17.39492375,0.414,-0.5125,0.658826419,16.94,-0.68,16.95364268
11/05/2019 10:00,18.172,-0.487,18.1785245,0.402,-0.487,0.631484758,17.77,0,17.77,17.692,-0.487,17.69870145,0.402,-0.487,0.631484758,17.29,0,17.29
11/05/2019 10:30,18.6085,-0.4485,18.61390406,0.3885,-0.4485,0.593367087,18.22,0,18.22,18.0085,-0.4485,18.01408406,0.3885,-0.4485,0.593367087,17.62,0,17.62
11/05/2019 11:00,18.7955,0.2185,18.79677,0.3355,-0.4515,0.562505556,18.46,0.67,18.47215472,18.2255,-0.4515,18.23109164,0.3355,-0.4515,0.562505556,17.89,0,17.89
11/05/2019 11:30,19.1705,0.177,19.1713171,0.3605,-0.493,0.610744832,18.81,0.67,18.8219287,18.6105,-0.493,18.61702874,0.3605,-0.493,0.610744832,18.25,0,18.25
11/05/2019 12:00,19.199,0.169,19.1997438,0.389,-0.501,0.634288578,18.81,0.67,18.8219287,18.589,-0.501,18.59575011,0.389,-0.501,0.634288578,18.2,0,18.2
11/05/2019 12:30,19.096,0.156,19.09663719,0.396,-0.514,0.648854375,18.7,0.67,18.71199882,18.516,-0.514,18.52313289,0.396,-0.514,0.648854375,18.12,0,18.12
11/05/2019 13:00,18.963,-0.5145,18.96997837,0.393,-0.5145,0.647425092,18.57,0,18.57,18.223,-0.5145,18.23026163,0.393,-0.5145,0.647425092,17.83,0,17.83
11/05/2019 13:30,18.7685,-0.5045,18.77527929,0.3985,-0.5045,0.642901625,18.37,0,18.37,18.0685,-0.5045,18.07554183,0.3985,-0.5045,0.642901625,17.67,0,17.67
11/05/2019 14:00,18.8825,0.161,18.88318636,0.3825,-0.509,0.636700283,18.5,0.67,18.51212846,18.2725,-0.509,18.27958799,0.3825,-0.509,0.636700283,17.89,0,17.89
11/05/2019 14:30,18.8665,0.168,18.86724798,0.3665,-0.502,0.621551486,18.5,0.67,18.51212846,18.0965,-0.502,18.10346144,0.3665,-0.502,0.621551486,17.73,0,17.73
11/05/2019 15:00,18.47,3.2165,18.74798048,0.37,-0.5035,0.624829777,18.1,3.72,18.47832243,17.62,-4.1035,18.09152045,0.37,-0.5035,0.624829777,17.25,-3.6,17.62164862
11/05/2019 15:30,18.3895,3.131,18.65413818,0.4195,-0.519,0.667338932,17.97,3.65,18.33694086,17.6695,-4.199,18.16157568,0.4195,-0.519,0.667338932,17.25,-3.68,17.638166
11/05/2019 16:00,18.0625,-0.503,18.06950235,0.4525,-0.503,0.676583513,17.61,0,17.61,17.5525,-1.183,17.59232063,0.4525,-0.503,0.676583513,17.1,-0.68,17.11351513
11/05/2019 16:30,18.1155,-0.5555,18.12401502,0.5055,-0.5555,0.751072899,17.61,0,17.61,17.3355,-1.2355,17.37947124,0.5055,-0.5555,0.751072899,16.83,-0.68,16.84373177
11/05/2019 17:00,18.122,-0.4965,18.12880019,0.512,-0.4965,0.713201409,17.61,0,17.61,17.442,-1.1765,17.48163368,0.512,-0.4965,0.713201409,16.93,-0.68,16.94365073
11/05/2019 17:30,18.0735,-0.47,18.07961012,0.4635,-0.47,0.660100182,17.61,0,17.61,17.3935,-1.15,17.43147562,0.4635,-0.47,0.660100182,16.93,-0.68,16.94365073
11/05/2019 18:00,18.012,-0.46,18.0178729,0.492,-0.46,0.673545841,17.52,0,17.52,17.422,-1.21,17.46396816,0.492,-0.46,0.673545841,16.93,-0.75,16.94660438
11/05/2019 18:30,17.886,-1.129,17.92159694,0.476,-0.449,0.654352352,17.41,-0.68,17.42327466,17.406,-1.329,17.45666283,0.476,-0.449,0.654352352,16.93,-0.88,16.95285522
11/05/2019 19:00,17.4815,-1.1385,17.51853374,0.4915,-0.4585,0.672156604,16.99,-0.68,17.00360256,17.1115,-1.4285,17.1710234,0.4915,-0.4585,0.672156604,16.62,-0.97,16.64828219
11/05/2019 19:30,17.534,-1.1345,17.57066437,0.484,-0.4545,0.663947475,17.05,-0.68,17.06355473,17.214,-1.4245,17.27283984,0.484,-0.4545,0.663947475,16.73,-0.97,16.75809655
11/05/2019 20:00,17.4295,-1.151,17.46746322,0.3795,-0.411,0.559411521,17.05,-0.74,17.0660511,17.1095,-1.381,17.1651435,0.3795,-0.411,0.559411521,16.73,-0.97,16.75809655
11/05/2019 20:30,17.3215,-1.2475,17.36636457,0.3415,-0.3775,0.509046658,16.98,-0.87,17.00227338,17.1315,-1.4575,17.19338822,0.3415,-0.3775,0.509046658,16.79,-1.08,16.82469911
11/05/2019 21:00,17.2375,-0.283,17.23982295,0.3275,-0.373,0.496372088,16.91,0.09,16.9102395,16.9175,-2.363,17.08173221,0.3275,-0.373,0.496372088,16.59,-1.99,16.70892576
11/05/2019 21:30,17.5235,-1.247,17.56781322,0.3235,-0.567,0.652794952,17.2,-0.68,17.21343661,17.3835,-1.527,17.45043843,0.3235,-0.567,0.652794952,17.06,-0.96,17.0869892
11/05/2019 22:00,17.5235,-1.213,17.56543257,0.3235,-0.533,0.623491179,17.2,-0.68,17.21343661,17.3835,-1.683,17.4647806,0.3235,-0.533,0.623491179,17.06,-1.15,17.09871633
11/05/2019 22:30,16.9345,-1.285,16.98318331,0.3245,-0.505,0.60027098,16.61,-0.78,16.62830418,16.7845,-1.765,16.87704551,0.3245,-0.505,0.60027098,16.46,-1.26,16.50815556
11/05/2019 23:00,16.1945,-1.3265,16.24873634,0.3245,-0.5465,0.635580443,15.87,-0.78,15.88915668,16.0145,-1.8065,16.11606815,0.3245,-0.5465,0.635580443,15.69,-1.26,15.74051143
11/05/2019 23:30,15.374,-1.578,15.45477143,0.324,-0.448,0.552883351,15.05,-1.13,15.09236231,15.234,-1.858,15.34688633,0.324,-0.448,0.552883351,14.91,-1.41,14.97652163
12/05/2019 00:00,14.524,-1.731,14.62678834,0.324,-0.411,0.523351698,14.2,-1.32,14.26122014,14.364,-1.961,14.4972417,0.324,-0.411,0.523351698,14.04,-1.55,14.1253
12/05/2019 00:30,14.0455,-1.649,14.14196844,0.3255,-0.399,0.514928393,13.72,-1.25,13.77682474,13.7555,-1.949,13.89288959,0.3255,-0.399,0.514928393,13.43,-1.55,13.51914938
12/05/2019 01:00,13.866,-1.556,13.95303164,0.326,-0.376,0.497646461,13.54,-1.18,13.59132076,13.526,-2.076,13.68438716,0.326,-0.376,0.497646461,13.2,-1.7,13.3090195
12/05/2019 01:30,13.868,-1.6095,13.96108571,0.328,-0.3695,0.494079194,13.54,-1.24,13.59666135,13.528,-2.1195,13.69302977,0.328,-0.3695,0.494079194,13.2,-1.75,13.31549849
12/05/2019 02:00,14.008,-1.6125,14.10050426,0.328,-0.3725,0.496326757,13.68,-1.24,13.73608387,13.618,-2.2025,13.79496032,0.328,-0.3725,0.496326757,13.29,-1.83,13.4154016
12/05/2019 02:30,13.8675,-1.7105,13.97259341,0.3275,-0.3705,0.494496208,13.54,-1.34,13.60614567,13.4375,-2.2605,13.62630788,0.3275,-0.3705,0.494496208,13.11,-1.89,13.2455351
12/05/2019 03:00,13.3685,-1.723,13.47907717,0.3285,-0.383,0.504580271,13.04,-1.34,13.10866889,13.0185,-2.273,13.21544064,0.3285,-0.383,0.504580271,12.69,-1.89,12.82997272
12/05/2019 03:30,12.989,-1.731,13.10383463,0.329,-0.391,0.511000978,12.66,-1.34,12.73071875,12.659,-2.281,12.8628629,0.329,-0.391,0.511000978,12.33,-1.89,12.47401299
12/05/2019 04:00,12.759,-1.731,12.87588607,0.329,-0.391,0.511000978,12.43,-1.34,12.50201984,12.469,-2.381,12.69429486,0.329,-0.391,0.511000978,12.14,-1.99,12.30202016
12/05/2019 04:30,12.6185,-1.723,12.73559073,0.3285,-0.383,0.504580271,12.29,-1.34,12.36283544,12.3185,-2.373,12.54498192,0.3285,-0.383,0.504580271,11.99,-1.99,12.15401991
12/05/2019 05:00,12.2985,-3.813,12.876027,0.3285,-0.373,0.497032444,11.97,-3.44,12.45449718,12.3185,-0.303,12.3222259,0.3285,-0.373,0.497032444,11.99,0.07,11.99020434
12/05/2019 05:30,11.818,-5.464,13.02000077,0.328,-0.374,0.497453515,11.49,-5.09,12.56694871,12.048,1.216,12.10920972,0.328,-0.374,0.497453515,11.72,1.59,11.82736234
12/05/2019 06:00,11.589,-5.4745,12.8169837,0.329,-0.3845,0.506044711,11.26,-5.09,12.35701016,11.819,1.2055,11.88031949,0.329,-0.3845,0.506044711,11.49,1.59,11.59949137
12/05/2019 06:30,11.709,-5.449,12.91480863,0.329,-0.419,0.532730701,11.38,-5.03,12.4420778,11.959,1.171,12.01619416,0.329,-0.419,0.532730701,11.63,1.59,11.73818555
12/05/2019 07:00,12.3405,-3.1455,12.73507403,0.3305,-0.4555,0.562770379,12.01,-2.69,12.30756678,12.3105,-1.0355,12.35397387,0.3305,-0.4555,0.562770379,11.98,-0.58,11.99403185
12/05/2019 07:30,13.2025,-1.8215,13.32756049,0.3325,-0.4515,0.56072141,12.87,-1.37,12.94271224,12.9525,-2.1815,13.13492286,0.3325,-0.4515,0.56072141,12.62,-1.73,12.73802575
12/05/2019 08:00,14.0535,-1.618,14.14633473,0.3335,-0.448,0.558503581,13.72,-1.17,13.76979666,13.7435,-2.048,13.89525445,0.3335,-0.448,0.558503581,13.41,-1.6,13.50511385
12/05/2019 08:30,14.7995,-1.4645,14.87178404,0.3395,-0.4245,0.543562784,14.46,-1.04,14.49735148,14.4295,-1.8945,14.5533364,0.3395,-0.4245,0.543562784,14.09,-1.47,14.16647451
12/05/2019 09:00,15.434,-1.304,15.48898873,0.344,-0.364,0.500831309,15.09,-0.94,15.11924932,14.974,-1.694,15.06951598,0.344,-0.364,0.500831309,14.63,-1.33,14.69033015
12/05/2019 09:30,16.438,-1.1165,16.47587376,0.338,-0.3865,0.513445469,16.1,-0.73,16.11654119,15.948,-1.3465,16.00474199,0.338,-0.3865,0.513445469,15.61,-0.96,15.63949168
12/05/2019 10:00,17.0845,-1.0545,17.11701231,0.3345,-0.3745,0.502135938,16.75,-0.68,16.7637973,16.5545,-1.1145,16.59197338,0.3345,-0.3745,0.502135938,16.22,-0.74,16.23687162
12/05/2019 10:30,17.675,-1.041,17.70562922,0.345,-0.361,0.499345572,17.33,-0.68,17.3433359,17.065,-1.051,17.09733389,0.345,-0.361,0.499345572,16.72,-0.69,16.73423138
12/05/2019 11:00,17.9,-1.037,17.93001308,0.35,-0.357,0.499948997,17.55,-0.68,17.56316885,17.25,-1.047,17.28174496,0.35,-0.357,0.499948997,16.9,-0.69,16.91407993
12/05/2019 11:30,18.3515,-0.3385,18.35462161,0.3615,-0.3385,0.49524186,17.99,0,17.99,17.6415,-1.0285,17.67145536,0.3615,-0.3385,0.49524186,17.28,-0.69,17.29377055
12/05/2019 12:00,18.575,-0.3615,18.57851736,0.365,-0.3615,0.513719038,18.21,0,18.21,17.875,-1.0515,17.90590063,0.365,-0.3615,0.513719038,17.51,-0.69,17.52358981
12/05/2019 12:30,18.5825,-0.388,18.58655025,0.3725,-0.388,0.537866387,18.21,0,18.21,17.8825,-1.078,17.91496275,0.3725,-0.388,0.537866387,17.51,-0.69,17.52358981
12/05/2019 13:00,18.398,-0.3765,18.40185198,0.388,-0.3765,0.540644292,18.01,0,18.01,17.638,-1.0665,17.6702141,0.388,-0.3765,0.540644292,17.25,-0.69,17.26379448
12/05/2019 13:30,18.341,-0.4225,18.34586567,0.391,-0.4225,0.575662444,17.95,0,17.95,17.551,-1.1125,17.58622351,0.391,-0.4225,0.575662444,17.16,-0.69,17.17386677
12/05/2019 14:00,18.2695,-0.463,18.27536591,0.3795,-0.463,0.598656204,17.89,0,17.89,17.4495,-1.153,17.48755155,0.3795,-0.463,0.598656204,17.07,-0.69,17.08393983
12/05/2019 14:30,18.206,-0.4545,18.21167225,0.396,-0.4545,0.60281527,17.81,0,17.81,17.386,-1.1445,17.42362982,0.396,-0.4545,0.60281527,16.99,-0.69,17.00400541
12/05/2019 15:00,17.9575,-0.4595,17.96337793,0.3875,-0.4595,0.601079446,17.57,0,17.57,17.1475,-1.1495,17.18598576,0.3875,-0.4595,0.601079446,16.76,-0.69,16.77419745
12/05/2019 15:30,17.7635,-0.4655,17.76959827,0.3835,-0.4655,0.603127267,17.38,0,17.38,16.9535,-1.1555,16.99283209,0.3835,-0.4655,0.603127267,16.57,-0.69,16.5843601
12/05/2019 16:00,17.488,-0.451,17.49381448,0.388,-0.451,0.594932769,17.1,0,17.1,16.698,-1.141,16.73693774,0.388,-0.451,0.594932769,16.31,-0.69,16.32458882
12/05/2019 16:30,17.537,-0.4335,17.54235706,0.387,-0.4335,0.58111208,17.15,0,17.15,16.857,-1.1235,16.89439852,0.387,-0.4335,0.58111208,16.47,-0.69,16.48444722
12/05/2019 17:00,17.5115,-0.432,17.5168278,0.3615,-0.432,0.563299432,17.15,0,17.15,16.9415,-1.122,16.9786132,0.3615,-0.432,0.563299432,16.58,-0.69,16.59435145
12/05/2019 17:30,17.3,-0.3955,17.30452023,0.35,-0.3955,0.528129009,16.95,0,16.95,16.86,-1.1955,16.9023318,0.35,-0.3955,0.528129009,16.51,-0.8,16.52937083
12/05/2019 18:00,17.1585,-0.379,17.1626852,0.3585,-0.379,0.521692678,16.8,0,16.8,16.8085,-1.179,16.84979861,0.3585,-0.379,0.521692678,16.45,-0.8,16.4694414
12/05/2019 18:30,17.2645,-0.362,17.26829477,0.3545,-0.362,0.506669764,16.91,0,16.91,16.9845,-1.252,17.03058262,0.3545,-0.362,0.506669764,16.63,-0.89,16.65379837
12/05/2019 19:00,17.386,-0.374,17.3900222,0.366,-0.374,0.523289595,17.02,0,17.02,17.156,-1.174,17.196122,0.366,-0.374,0.523289595,16.79,-0.8,16.80904816
12/05/2019 19:30,17.4155,-0.3795,17.41963434,0.3955,-0.3795,0.54812453,17.02,0,17.02,17.1855,-1.1795,17.22592902,0.3955,-0.3795,0.54812453,16.79,-0.8,16.80904816
12/05/2019 20:00,17.406,-1.0775,17.43931886,0.386,-0.3975,0.554077837,17.02,-0.68,17.0335786,17.266,-1.2575,17.31173193,0.386,-0.3975,0.554077837,16.88,-0.86,16.90189339
12/05/2019 20:30,17.261,-1.0915,17.29547609,0.361,-0.4115,0.547405928,16.9,-0.68,16.91367494,17.161,-1.3715,17.21571762,0.361,-0.4115,0.547405928,16.8,-0.96,16.82740622
12/05/2019 21:00,17.2625,-1.0805,17.29628245,0.3625,-0.4005,0.54019117,16.9,-0.68,16.91367494,17.1625,-1.5205,17.22972218,0.3625,-0.4005,0.54019117,16.8,-1.12,16.83729194
12/05/2019 21:30,17.3625,-1.0765,17.39584026,0.3525,-0.3965,0.53053605,17.01,-0.68,17.02358658,17.2825,-1.5165,17.34890713,0.3525,-0.3965,0.53053605,16.93,-1.12,16.96700622
12/05/2019 22:00,17.067,-1.078,17.10101088,0.337,-0.398,0.521510307,16.73,-0.68,16.74381378,16.977,-1.698,17.0617037,0.337,-0.398,0.521510307,16.64,-1.3,16.690704
12/05/2019 22:30,16.352,-1.1555,16.39277537,0.332,-0.3755,0.501222755,16.02,-0.78,16.03897752,16.302,-1.7355,16.39411981,0.332,-0.3755,0.501222755,15.97,-1.36,16.02780397
12/05/2019 23:00,15.5305,-1.286,15.58365253,0.3305,-0.506,0.604372609,15.2,-0.78,15.22,15.5205,-1.796,15.62406913,0.3305,-0.506,0.604372609,15.19,-1.29,15.24467776
12/05/2019 23:30,15.1705,-1.422,15.23699952,0.3305,-0.742,0.8122772,14.84,-0.68,14.85557135,15.0905,-1.832,15.20129647,0.3305,-0.742,0.8122772,14.76,-1.09,14.80019257
13/05/2019 00:00,14.5185,-1.5285,14.59873811,0.3285,-0.7185,0.790034493,14.19,-0.81,14.21309959,14.3885,-1.9485,14.51983418,0.3285,-0.7185,0.790034493,14.06,-1.23,14.11369902
13/05/2019 00:30,13.61,-1.702,13.71600904,0.33,-0.612,0.695301374,13.28,-1.09,13.32465759,13.44,-2.142,13.60962027,0.33,-0.612,0.695301374,13.11,-1.53,13.19897723
13/05/2019 01:00,13.2805,-1.569,13.37286212,0.3305,-0.569,0.658020706,12.95,-1,12.98855265,13.0905,-2.099,13.25771441,0.3305,-0.569,0.658020706,12.76,-1.53,12.8514007
13/05/2019 01:30,13.3505,-1.5685,13.44232281,0.3305,-0.4685,0.573343265,13.02,-1.1,13.06638435,13.0905,-2.0585,13.25136267,0.3305,-0.4685,0.573343265,12.76,-1.59,12.85868189
13/05/2019 02:00,13.351,-1.672,13.45528837,0.331,-0.382,0.50545524,13.02,-1.29,13.08374946,13.091,-2.122,13.26186884,0.331,-0.382,0.50545524,12.76,-1.74,12.87808992
13/05/2019 02:30,13.101,-1.8805,13.23527413,0.331,-0.4505,0.559027057,12.77,-1.43,12.84981712,12.801,-2.3205,13.00962418,0.331,-0.4505,0.559027057,12.47,-1.87,12.60943298
13/05/2019 03:00,12.8515,-1.9865,13.00412375,0.3315,-0.4965,0.596996231,12.52,-1.49,12.60835041,12.5715,-2.3665,12.79229981,0.3315,-0.4965,0.596996231,12.24,-1.87,12.38202326
13/05/2019 03:30,12.5715,-2.0115,12.7314078,0.3315,-0.5215,0.617943768,12.24,-1.49,12.33035685,12.2715,-2.2315,12.47274246,0.3315,-0.5215,0.617943768,11.94,-1.71,12.06182822
13/05/2019 04:00,12.5715,-2.016,12.73211955,0.3315,-0.526,0.62174613,12.24,-1.49,12.33035685,12.1815,-2.236,12.38501668,0.3315,-0.526,0.62174613,11.85,-1.71,11.97274405
13/05/2019 04:30,12.4415,-2.016,12.60377635,0.3315,-0.526,0.62174613,12.11,-1.49,12.2013196,12.0515,-2.236,12.25717538,0.3315,-0.526,0.62174613,11.72,-1.71,11.84409135
13/05/2019 05:00,12.441,-2.009,12.60216497,0.331,-0.519,0.615566406,12.11,-1.49,12.2013196,12.051,-2.229,12.25540868,0.331,-0.519,0.615566406,11.72,-1.71,11.84409135
13/05/2019 05:30,12.382,-2.0165,12.54512639,0.332,-0.5265,0.62243574,12.05,-1.49,12.14177088,11.952,-2.2365,12.15945049,0.332,-0.5265,0.62243574,11.62,-1.71,11.74514793
13/05/2019 06:00,12.612,-1.905,12.75506053,0.332,-0.525,0.621167449,12.28,-1.38,12.35729744,12.172,-2.135,12.3578238,0.332,-0.525,0.621167449,11.84,-1.61,11.9489623
13/05/2019 06:30,14.0255,-1.5865,14.11494359,0.3555,-0.5565,0.660357858,13.67,-1.03,13.70874903,13.5855,-1.7465,13.69730165,0.3555,-0.5565,0.660357858,13.23,-1.19,13.28341071
13/05/2019 07:00,15.449,-1.2915,15.50288919,0.349,-0.6115,0.704083269,15.1,-0.68,15.1153035,15.049,-1.3315,15.10778916,0.349,-0.6115,0.704083269,14.7,-0.72,14.71762209
13/05/2019 07:30,17.064,-0.6085,17.07484607,0.334,-0.6085,0.694138495,16.73,0,16.73,16.764,-1.3285,16.81655756,0.334,-0.6085,0.694138495,16.43,-0.72,16.44576845
13/05/2019 08:00,17.9465,0.112,17.94684948,0.3365,-0.558,0.651610505,17.61,0.67,17.62274099,17.6265,-0.558,17.63533006,0.3365,-0.558,0.651610505,17.29,0,17.29
13/05/2019 08:30,18.47,0.1605,18.47069734,0.35,-0.5095,0.618134492,18.12,0.67,18.13238263,18.09,-0.5095,18.09717354,0.35,-0.5095,0.618134492,17.74,0,17.74
13/05/2019 09:00,19.1235,0.5305,19.13085682,0.3535,-0.5195,0.628364942,18.77,1.05,18.79934573,18.6235,-0.7295,18.63778212,0.3535,-0.5195,0.628364942,18.27,-0.21,18.27120686
13/05/2019 09:30,19.816,0.9495,19.838735,0.356,-0.5405,0.647206497,19.46,1.49,19.51695929,19.216,-0.0505,19.21606636,0.356,-0.5405,0.647206497,18.86,0.49,18.86636425
13/05/2019 10:00,20.092,0.6545,20.10265739,0.362,-0.5555,0.663041665,19.73,1.21,19.76706857,19.562,0.3045,19.56436976,0.362,-0.5555,0.663041665,19.2,0.86,19.21925077
13/05/2019 10:30,20.1025,0.5055,20.10885468,0.3725,-0.5945,0.701560047,19.73,1.1,19.76064017,19.4825,0.1955,19.48348086,0.3725,-0.5945,0.701560047,19.11,0.79,19.12632218
13/05/2019 11:00,19.9785,0.593,19.98729875,0.4185,-0.597,0.729075613,19.56,1.19,19.59616544,19.2485,0.273,19.25043587,0.4185,-0.597,0.729075613,18.83,0.87,18.85008753
13/05/2019 11:30,20.1985,0.805,20.21453505,0.4385,-0.575,0.723123261,19.76,1.38,19.80812964,19.2685,0.465,19.27411002,0.4385,-0.575,0.723123261,18.83,1.04,18.85869826
13/05/2019 12:00,20.3235,0.789,20.33880953,0.4435,-0.591,0.738900027,19.88,1.38,19.92783982,19.3835,0.449,19.38869963,0.4435,-0.591,0.738900027,18.94,1.04,18.96853184
13/05/2019 12:30,20.201,0.7605,20.21531007,0.481,-0.6195,0.78430941,19.72,1.38,19.76822703,19.301,0.4205,19.30558005,0.481,-0.6195,0.78430941,18.82,1.04,18.84871348
13/05/2019 13:00,20.321,0.749,20.33479879,0.511,-0.691,0.859419572,19.81,1.44,19.86226825,19.331,0.399,19.33511733,0.511,-0.691,0.859419572,18.82,1.09,18.8515384
13/05/2019 13:30,19.97,0.3925,19.97385682,0.48,-0.6575,0.814067718,19.49,1.05,19.51826324,19.03,0.0725,19.0301381,0.48,-0.6575,0.814067718,18.55,0.73,18.56435832
13/05/2019 14:00,19.979,0.524,19.98587043,0.489,-0.656,0.81820352,19.49,1.18,19.52568821,19.039,0.184,19.0398891,0.489,-0.656,0.81820352,18.55,0.84,18.56900913
13/05/2019 14:30,20.0715,0.754,20.08565728,0.5315,-0.626,0.821199275,19.54,1.38,19.58867019,19.1715,0.404,19.17575626,0.5315,-0.626,0.821199275,18.64,1.03,18.66843593
13/05/2019 15:00,19.7455,1.2435,19.78461681,0.5455,-0.5865,0.800969725,19.2,1.83,19.28701377,18.7255,-0.3565,18.72889325,0.5455,-0.5865,0.800969725,18.18,0.23,18.18145484
13/05/2019 15:30,19.521,0.5905,19.52992912,0.581,-0.6095,0.84205181,18.94,1.2,18.97797671,18.651,0.1505,18.6516072,0.581,-0.6095,0.84205181,18.07,0.76,18.08597523
13/05/2019 16:00,19.7515,0.613,19.76101013,0.5515,-0.587,0.805432337,19.2,1.2,19.23746345,18.8915,0.103,18.89178079,0.5515,-0.587,0.805432337,18.34,0.69,18.35297524
13/05/2019 16:30,19.6465,0.3785,19.65014566,0.5565,-0.5315,0.769535249,19.09,0.91,19.11167706,18.8965,0.1585,18.89716472,0.5565,-0.5315,0.769535249,18.34,0.69,18.35297524
13/05/2019 17:00,19.903,0.221,19.90422694,0.543,-0.529,0.758083109,19.36,0.75,19.37452193,19.143,-0.529,19.15030783,0.543,-0.529,0.758083109,18.6,0,18.6
13/05/2019 17:30,19.6665,0.2645,19.66827859,0.5265,-0.4855,0.716179098,19.14,0.75,19.15468872,19.0065,0.1845,19.00739547,0.5265,-0.4855,0.716179098,18.48,0.67,18.49214157
13/05/2019 18:00,19.363,0.1925,19.36395686,0.483,-0.4775,0.679187198,18.88,0.67,18.8918845,18.843,-0.4775,18.84904919,0.483,-0.4775,0.679187198,18.36,0,18.36
13/05/2019 18:30,19.2645,0.1425,19.26502703,0.4445,-0.5275,0.689809032,18.82,0.67,18.83192237,18.8545,-0.5275,18.8618776,0.4445,-0.5275,0.689809032,18.41,0,18.41
13/05/2019 19:00,19.17,0.1585,19.17065524,0.43,-0.5115,0.668230686,18.74,0.67,18.75197323,18.79,-0.5115,18.79696072,0.43,-0.5115,0.668230686,18.36,0,18.36
13/05/2019 19:30,19.137,-0.5145,19.14391494,0.397,-0.5145,0.649860947,18.74,0,18.74,18.867,-0.5145,18.87401386,0.397,-0.5145,0.649860947,18.47,0,18.47
13/05/2019 20:00,18.864,-0.4665,18.86976731,0.344,-0.4665,0.579619056,18.52,0,18.52,18.614,-0.4665,18.61984474,0.344,-0.4665,0.579619056,18.27,0,18.27
13/05/2019 20:30,18.49,-0.458,18.49567149,0.34,-0.458,0.570406872,18.15,0,18.15,18.28,-1.138,18.31538817,0.34,-0.458,0.570406872,17.94,-0.68,17.95288278
13/05/2019 21:00,17.8705,-1.1075,17.90478502,0.3405,-0.4275,0.546531335,17.53,-0.68,17.54318386,17.7005,-1.1075,17.73511366,0.3405,-0.4275,0.546531335,17.36,-0.68,17.37331287
13/05/2019 21:30,18.058,-0.4475,18.06354396,0.338,-0.4475,0.560803219,17.72,0,17.72,17.888,-1.1275,17.92349855,0.338,-0.4475,0.560803219,17.55,-0.68,17.56316885
13/05/2019 22:00,17.6825,-1.1375,17.71904942,0.3425,-0.4575,0.571500219,17.34,-0.68,17.35332821,17.4525,-1.1375,17.48953008,0.3425,-0.4575,0.571500219,17.11,-0.68,17.12350723
13/05/2019 22:30,16.9345,-1.1345,16.97245947,0.3345,-0.4545,0.564323046,16.6,-0.68,16.61392187,16.6745,-1.1345,16.71305001,0.3345,-0.4545,0.564323046,16.34,-0.68,16.35414321
13/05/2019 23:00,15.975,-1.158,16.01691571,0.335,-0.478,0.583702835,15.64,-0.68,15.65477563,15.635,-1.248,15.68472917,0.335,-0.478,0.583702835,15.3,-0.77,15.31936356
13/05/2019 23:30,15.265,-1.1835,15.31080982,0.335,-0.5035,0.604762143,14.93,-0.68,14.94547758,14.815,-1.3535,14.87669947,0.335,-0.5035,0.604762143,14.48,-0.85,14.50492675
14/05/2019 00:00,14.5545,-1.253,14.60833595,0.3345,-0.493,0.595767782,14.22,-0.76,14.24029494,14.0545,-1.473,14.13147902,0.3345,-0.493,0.595767782,13.72,-0.98,13.75495547
14/05/2019 00:30,13.8585,-1.453,13.934462,0.3385,-0.493,0.598022784,13.52,-0.96,13.55403999,13.3185,-1.643,13.41945942,0.3385,-0.493,0.598022784,12.98,-1.15,13.03084418
14/05/2019 01:00,14.105,-1.455,14.17984661,0.335,-0.765,0.83513472,13.77,-0.69,13.78727674,13.505,-1.555,13.59422855,0.335,-0.765,0.83513472,13.17,-0.79,13.19367273
14/05/2019 01:30,14.3955,-1.503,14.47374966,0.3355,-0.813,0.879505117,14.06,-0.69,14.07692083,13.7455,-1.603,13.83865525,0.3355,-0.813,0.879505117,13.41,-0.79,13.43324979
14/05/2019 02:00,14.5855,-1.4195,14.65441198,0.3355,-0.7295,0.802951119,14.25,-0.69,14.26669548,13.9055,-1.6095,13.99833635,0.3355,-0.7295,0.802951119,13.57,-0.88,13.59850359
14/05/2019 02:30,13.9565,-1.4405,14.03064263,0.3365,-0.5605,0.653752629,13.62,-0.88,13.64839917,13.2865,-1.7005,13.39487897,0.3365,-0.5605,0.653752629,12.95,-1.14,13.00008077
14/05/2019 03:00,13.4375,-1.3515,13.50529372,0.3375,-0.4715,0.579843513,13.1,-0.88,13.12952398,12.8075,-1.7415,12.92535796,0.3375,-0.4715,0.579843513,12.47,-1.27,12.53450438
14/05/2019 03:30,13.0105,-1.557,13.1033339,0.3405,-0.457,0.569902843,12.67,-1.1,12.71766095,12.3505,-1.957,12.50458713,0.3405,-0.457,0.569902843,12.01,-1.5,12.10330946
14/05/2019 04:00,12.89,-1.564,12.9845368,0.34,-0.464,0.575235604,12.55,-1.1,12.59811494,12.29,-1.964,12.44593894,0.34,-0.464,0.575235604,11.95,-1.5,12.04377433
14/05/2019 04:30,12.7575,-1.607,12.85831463,0.3375,-0.427,0.544274976,12.42,-1.18,12.47592882,12.1175,-2.017,12.28422139,0.3375,-0.427,0.544274976,11.78,-1.59,11.88682043
14/05/2019 05:00,12.758,-1.6145,12.85975016,0.338,-0.4345,0.550485468,12.42,-1.18,12.47592882,12.118,-2.0245,12.28594824,0.338,-0.4345,0.550485468,11.78,-1.59,11.88682043
14/05/2019 05:30,12.678,-1.644,12.78414721,0.338,-0.464,0.574055746,12.34,-1.18,12.39628977,12.048,-2.054,12.22183374,0.338,-0.464,0.574055746,11.71,-1.59,11.81745319
14/05/2019 06:00,12.902,-1.6035,13.0012621,0.372,-0.5635,0.675215706,12.53,-1.04,12.57308634,12.302,-2.0435,12.4705692,0.372,-0.5635,0.675215706,11.93,-1.48,12.02145166
14/05/2019 06:30,13.989,-1.338,14.05284188,0.409,-0.558,0.691841745,13.58,-0.78,13.60238214,13.439,-1.728,13.54963856,0.409,-0.558,0.691841745,13.03,-1.17,13.08242332
14/05/2019 07:00,15.1935,-1.254,15.2451618,0.3535,-0.574,0.674120353,14.84,-0.68,14.85557135,14.7435,-1.324,14.80282974,0.3535,-0.574,0.674120353,14.39,-0.75,14.40953157
14/05/2019 07:30,16.7015,-0.511,16.70931546,0.3415,-0.511,0.614608209,16.36,0,16.36,16.2415,-1.261,16.29037886,0.3415,-0.511,0.614608209,15.9,-0.75,15.91767885
14/05/2019 08:00,17.6945,0.1645,17.69526463,0.3545,-0.5055,0.617414367,17.34,0.67,17.35293923,17.1545,-0.5055,17.16194629,0.3545,-0.5055,0.617414367,16.8,0,16.8
14/05/2019 08:30,18.561,1.6325,18.63265352,0.431,-0.6475,0.777828548,18.13,2.28,18.27280219,17.811,-3.6575,18.18265732,0.431,-0.6475,0.777828548,17.38,-3.01,17.63872161
14/05/2019 09:00,19.1255,3.593,19.46007192,0.4955,-0.637,0.807024938,18.63,4.23,19.10418279,17.8755,-3.647,18.24374165,0.4955,-0.637,0.807024938,17.38,-3.01,17.63872161
14/05/2019 09:30,19.5255,2,19.62766288,0.4855,-0.65,0.811301578,19.04,2.65,19.22352985,18.5155,-1.69,18.5924673,0.4855,-0.65,0.811301578,18.03,-1.04,18.05996955
14/05/2019 10:00,19.565,0.496,19.57128614,0.525,-0.664,0.846475635,19.04,1.16,19.07530341,18.875,0.256,18.87673597,0.525,-0.664,0.846475635,18.35,0.92,18.3730482
14/05/2019 10:30,19.482,0.42,19.48652673,0.502,-0.58,0.767074964,18.98,1,19.00632526,18.752,0.19,18.75296254,0.502,-0.58,0.767074964,18.25,0.77,18.26623661
14/05/2019 11:00,19.82,0.6155,19.82955472,0.52,-0.6445,0.8281185,19.3,1.26,19.3410858,19.07,0.3455,19.07312953,0.52,-0.6445,0.8281185,18.55,0.99,18.57639901
14/05/2019 11:30,19.8075,0.792,19.82332768,0.5075,-0.608,0.79197238,19.3,1.4,19.35071058,18.9775,0.472,18.98336878,0.5075,-0.608,0.79197238,18.47,1.08,18.50154858
14/05/2019 12:00,19.838,0.755,19.8523618,0.538,-0.645,0.83992202,19.3,1.4,19.35071058,19.008,0.435,19.01297686,0.538,-0.645,0.83992202,18.47,1.08,18.50154858
14/05/2019 12:30,19.955,0.7725,19.96994695,0.525,-0.6275,0.818157228,19.43,1.4,19.48037217,19.095,0.4525,19.10036076,0.525,-0.6275,0.818157228,18.57,1.08,18.60137898
14/05/2019 13:00,19.9895,0.645,19.99990338,0.5595,-0.615,0.831423628,19.43,1.26,19.47081149,19.0495,0.355,19.05280754,0.5595,-0.615,0.831423628,18.49,0.97,18.515426
14/05/2019 13:30,19.7955,0.469,19.80105505,0.5655,-0.621,0.839899548,19.23,1.09,19.26086706,18.9455,0.219,18.94676572,0.5655,-0.621,0.839899548,18.38,0.84,18.39918476
14/05/2019 14:00,19.767,0.6005,19.77611917,0.617,-0.7595,0.978534235,19.15,1.36,19.19823169,18.907,0.3005,18.90938786,0.617,-0.7595,0.978534235,18.29,1.06,18.32069049
14/05/2019 14:30,19.714,0.6245,19.72388897,0.564,-0.6455,0.857185073,19.15,1.27,19.19206607,18.854,0.3445,18.85714709,0.564,-0.6455,0.857185073,18.29,0.99,18.31677373
14/05/2019 15:00,19.2615,0.5545,19.26947982,0.5715,-0.6255,0.847267667,18.69,1.18,18.72721282,18.5015,0.3045,18.50400558,0.5715,-0.6255,0.847267667,17.93,0.93,17.9541026
14/05/2019 15:30,19.112,0.552,19.11996987,0.522,-0.568,0.771432434,18.59,1.12,18.62370801,18.452,0.282,18.45415476,0.522,-0.568,0.771432434,17.93,0.85,17.95013649
14/05/2019 16:00,19.403,0.4565,19.40836936,0.453,-0.5035,0.677289635,18.95,0.96,18.97430104,18.713,0.1765,18.71383235,0.453,-0.5035,0.677289635,18.26,0.68,18.27265717
14/05/2019 16:30,19.9125,0.2875,19.91457538,0.4725,-0.5225,0.704459012,19.44,0.81,19.45686768,19.1925,0.1575,19.19314624,0.4725,-0.5225,0.704459012,18.72,0.68,18.73234636
14/05/2019 17:00,19.901,0.2475,19.90253896,0.461,-0.4825,0.667328442,19.44,0.73,19.45370145,19.181,0.1975,19.18201677,0.461,-0.4825,0.667328442,18.72,0.68,18.73234636
14/05/2019 17:30,19.7275,0.4535,19.73271189,0.3975,-0.4165,0.575741696,19.33,0.87,19.34956847,19.2375,0.2635,19.23930452,0.3975,-0.4165,0.575741696,18.84,0.68,18.85226777
14/05/2019 18:00,19.7765,0.4125,19.78080151,0.4465,-0.4575,0.639271851,19.33,0.87,19.34956847,19.3765,-0.4575,19.38190028,0.4465,-0.4575,0.639271851,18.93,0,18.93
14/05/2019 18:30,19.4355,0.2345,19.43691463,0.4455,-0.5255,0.688927064,18.99,0.76,19.00520192,19.1055,-0.5255,19.11272562,0.4455,-0.5255,0.688927064,18.66,0,18.66
14/05/2019 19:00,19.2065,0.252,19.20815312,0.4165,-0.508,0.656914188,18.79,0.76,18.8053636,18.9765,-0.508,18.98329835,0.4165,-0.508,0.656914188,18.56,0,18.56
14/05/2019 19:30,19.1115,0.167,19.11222963,0.4315,-0.523,0.67802747,18.68,0.69,18.69273923,18.9915,-0.523,18.99869999,0.4315,-0.523,0.67802747,18.56,0,18.56
14/05/2019 20:00,18.9215,0.1745,18.92230463,0.4115,-0.5155,0.659600258,18.51,0.69,18.52285615,18.8515,-0.5155,18.85854694,0.4115,-0.5155,0.659600258,18.44,0,18.44
14/05/2019 20:30,18.5105,0.146,18.51107577,0.3805,-0.544,0.663864632,18.13,0.69,18.14312542,18.4605,-1.224,18.50103338,0.3805,-0.544,0.663864632,18.08,-0.68,18.09278309
14/05/2019 21:00,18.3135,-0.46,18.31927625,0.3435,-0.46,0.574101254,17.97,0,17.97,18.2535,-1.14,18.28906401,0.3435,-0.46,0.574101254,17.91,-0.68,17.92290434
14/05/2019 21:30,18.418,-0.461,18.42376848,0.338,-0.461,0.571633624,18.08,0,18.08,18.388,-1.141,18.42336628,0.338,-0.461,0.571633624,18.05,-0.68,18.06280432
14/05/2019 22:00,17.7045,-0.4685,17.71069769,0.3445,-0.4685,0.58152601,17.36,0,17.36,17.6645,-1.1485,17.70179687,0.3445,-0.4685,0.58152601,17.32,-0.68,17.33334359
14/05/2019 22:30,16.9145,-0.485,16.92145192,0.3545,-0.485,0.600745578,16.56,0,16.56,16.8645,-1.245,16.91039282,0.3545,-0.485,0.600745578,16.51,-0.76,16.52748317
14/05/2019 23:00,16.121,-0.4875,16.12836933,0.351,-0.4875,0.60071395,15.77,0,15.77,15.971,-1.2475,16.01964723,0.351,-0.4875,0.60071395,15.62,-0.76,15.63847819
14/05/2019 23:30,15.1565,-0.4885,15.16437023,0.3665,-0.4885,0.610700008,14.79,0,14.79,14.7965,-1.8185,14.90782863,0.3665,-0.4885,0.610700008,14.43,-1.33,14.49116282
15/05/2019 00:00,14.5205,-1.2235,14.571955,0.3805,-0.5335,0.655288105,14.14,-0.69,14.15682521,14.0805,-1.5235,14.16268098,0.3805,-0.5335,0.655288105,13.7,-0.99,13.7357235
15/05/2019 00:30,13.8395,-1.3905,13.90917864,0.3995,-0.5605,0.688302622,13.44,-0.83,13.46560433,13.3795,-1.5505,13.46904119,0.3995,-0.5605,0.688302622,12.98,-0.99,13.01769949
15/05/2019 01:00,13.36,-1.3865,13.43175276,0.45,-0.5565,0.715676079,12.91,-0.83,12.93665335,12.91,-1.5465,13.00229834,0.45,-0.5565,0.715676079,12.46,-0.99,12.49926798
15/05/2019 01:30,13.481,-1.402,13.55370669,0.421,-0.572,0.710228836,13.06,-0.83,13.08634785,12.981,-1.562,13.07463977,0.421,-0.572,0.710228836,12.56,-0.99,12.59895631
15/05/2019 02:00,13.4235,-1.4935,13.50632794,0.4635,-0.5435,0.714300007,12.96,-0.95,12.99477203,12.9535,-1.6535,13.0586073,0.4635,-0.5435,0.714300007,12.49,-1.11,12.53922645
15/05/2019 02:30,13.218,-1.578,13.31185967,0.468,-0.558,0.72827742,12.75,-1.02,12.79073493,12.768,-1.728,12.88440173,0.468,-0.558,0.72827742,12.3,-1.17,12.35552103
15/05/2019 03:00,13.0775,-1.46,13.15874638,0.4075,-0.53,0.668547867,12.67,-0.93,12.70408596,12.7075,-1.79,12.83295197,0.4075,-0.53,0.668547867,12.3,-1.26,12.36436816
15/05/2019 03:30,12.9295,-1.4945,13.01558683,0.3695,-0.4945,0.61730098,12.56,-1,12.59974603,12.5295,-1.9745,12.68412474,0.3695,-0.4945,0.61730098,12.16,-1.48,12.24973469
15/05/2019 04:00,12.5375,-1.4615,12.62239631,0.3575,-0.4615,0.583770931,12.18,-1,12.22098196,12.1375,-1.9415,12.29179924,0.3575,-0.4615,0.583770931,11.78,-1.48,11.87260713
15/05/2019 04:30,12.427,-1.5555,12.52397338,0.427,-0.4755,0.639084697,12,-1.08,12.04850198,11.917,-1.9555,12.0763765,0.427,-0.4755,0.639084697,11.49,-1.48,11.58492555
15/05/2019 05:00,12.573,-1.5895,12.67307537,0.453,-0.5095,0.681761872,12.12,-1.08,12.16802367,12.043,-1.9295,12.19659048,0.453,-0.5095,0.681761872,11.59,-1.42,11.67666476
15/05/2019 05:30,12.463,-1.5685,12.56131208,0.393,-0.4885,0.626961921,12.07,-1.08,12.11822182,11.983,-1.9685,12.14361072,0.393,-0.4885,0.626961921,11.59,-1.48,11.68411315
15/05/2019 06:00,12.7235,-1.55,12.81756421,0.3435,-0.47,0.582144527,12.38,-1.08,12.42701895,12.1935,-1.95,12.34843886,0.3435,-0.47,0.582144527,11.85,-1.48,11.94206431
15/05/2019 06:30,13.5935,-1.2355,13.64953122,0.3535,-0.4555,0.576578269,13.24,-0.78,13.26295593,13.1135,-1.6755,13.22010524,0.3535,-0.4555,0.576578269,12.76,-1.22,12.8181902
15/05/2019 07:00,15.2365,-3.3135,15.59263334,0.3365,-0.4635,0.572769151,14.9,-2.85,15.17011865,14.7365,-1.0335,14.77269625,0.3365,-0.4635,0.572769151,14.4,-0.57,14.41127683
15/05/2019 07:30,16.6755,0.204,16.67674777,0.3355,-0.466,0.574209239,16.34,0.67,16.35373046,16.4855,-1.146,16.52528445,0.3355,-0.466,0.574209239,16.15,-0.68,16.16430945
15/05/2019 08:00,17.439,0.1775,17.4399033,0.349,-0.4925,0.603620121,17.09,0.67,17.10312837,17.139,-1.1725,17.17905927,0.349,-0.4925,0.603620121,16.79,-0.68,16.80376446
15/05/2019 08:30,18.311,0.222,18.3123457,0.341,-0.548,0.645433963,17.97,0.77,17.98648937,18.001,-0.548,18.00933938,0.341,-0.548,0.645433963,17.66,0,17.66
15/05/2019 09:00,18.714,0.3795,18.71784753,0.374,-0.4905,0.616819463,18.34,0.87,18.36062363,18.494,0.1795,18.49487108,0.374,-0.4905,0.616819463,18.12,0.67,18.13238263
15/05/2019 09:30,19.382,2.0475,19.48984813,0.382,-0.4925,0.623281838,19,2.54,19.1690271,18.862,-3.2525,19.14037095,0.382,-0.4925,0.623281838,18.48,-2.76,18.68496722
15/05/2019 10:00,19.679,4.1915,20.12043025,0.369,-0.5585,0.669390208,19.31,4.75,19.88563803,18.749,-3.4185,19.05809915,0.369,-0.5585,0.669390208,18.38,-2.86,18.60118276
15/05/2019 10:30,19.8625,4.018,20.26482742,0.3825,-0.532,0.655232974,19.48,4.55,20.00432203,18.9025,-3.622,19.24638642,0.3825,-0.532,0.655232974,18.52,-3.09,18.77600863
15/05/2019 11:00,19.7895,3.4355,20.08549154,0.3895,-0.5545,0.677628586,19.4,3.99,19.8060622,19.0395,-2.3445,19.1833063,0.3895,-0.5545,0.677628586,18.65,-1.79,18.73570388
15/05/2019 11:30,19.959,1.091,19.98879591,0.389,-0.489,0.624853583,19.57,1.58,19.6336777,19.669,0.441,19.67394322,0.389,-0.489,0.624853583,19.28,0.93,19.30241695
15/05/2019 12:00,20.0005,1.186,20.03563316,0.4305,-0.564,0.70952537,19.57,1.75,19.64808897,19.7705,0.526,19.77749595,0.4305,-0.564,0.70952537,19.34,1.09,19.37069178
15/05/2019 12:30,20.0175,1.1525,20.05064993,0.4975,-0.5375,0.732401871,19.52,1.69,19.59302172,19.7575,0.5525,19.76522356,0.4975,-0.5375,0.732401871,19.26,1.09,19.29081906
15/05/2019 13:00,20.159,1.204,20.19492255,0.509,-0.586,0.776193919,19.65,1.79,19.73136082,19.849,0.504,19.85539768,0.509,-0.586,0.776193919,19.34,1.09,19.37069178
15/05/2019 13:30,19.949,0.8495,19.96707919,0.489,-0.5605,0.743828777,19.46,1.41,19.51101484,19.659,0.2095,19.66011626,0.489,-0.5605,0.743828777,19.17,0.77,19.18545803
15/05/2019 14:00,19.9505,0.9575,19.97346381,0.4405,-0.6325,0.770776556,19.51,1.59,19.57468263,19.6105,0.3075,19.61291071,0.4405,-0.6325,0.770776556,19.17,0.94,19.19303259
15/05/2019 14:30,19.975,1.0975,20.00512762,0.415,-0.6625,0.781748841,19.56,1.76,19.63902238,19.725,0.4175,19.72941791,0.415,-0.6625,0.781748841,19.31,1.08,19.34017839
15/05/2019 15:00,20.201,1.14,20.23314116,0.361,-0.88,0.951168229,19.84,2.02,19.94256754,19.821,0.45,19.82610756,0.361,-0.88,0.951168229,19.46,1.33,19.50539669
15/05/2019 15:30,20.1955,1.1745,20.22962359,0.3555,-0.8455,0.917197089,19.84,2.02,19.94256754,19.6155,0.4845,19.62148263,0.3555,-0.8455,0.917197089,19.26,1.33,19.30586698
15/05/2019 16:00,20.0965,0.925,20.11777665,0.3565,-0.735,0.816894883,19.74,1.66,19.8096744,19.4665,0.285,19.46858616,0.3565,-0.735,0.816894883,19.11,1.02,19.13720199
15/05/2019 16:30,20.07,0.73,20.08327165,0.44,-0.49,0.658559033,19.63,1.22,19.66787482,19.55,0.19,19.55092325,0.44,-0.49,0.658559033,19.11,0.68,19.12209455
15/05/2019 17:00,20.071,0.577,20.07929207,0.441,-0.473,0.64669158,19.63,1.05,19.65806196,19.551,0.207,19.5520958,0.441,-0.473,0.64669158,19.11,0.68,19.12209455
15/05/2019 17:30,20.039,0.5235,20.04583681,0.409,-0.4765,0.627959593,19.63,1,19.65545471,19.709,0.2035,19.71005056,0.409,-0.4765,0.627959593,19.3,0.68,19.31197556
15/05/2019 18:00,19.551,0.3275,19.55374279,0.411,-0.4225,0.589429597,19.14,0.75,19.15468872,19.251,-0.4225,19.25563573,0.411,-0.4225,0.589429597,18.84,0,18.84
15/05/2019 18:30,19.457,0.203,19.45805895,0.407,-0.497,0.64238462,19.05,0.7,19.06285655,19.247,-0.497,19.25341575,0.407,-0.497,0.64238462,18.84,0,18.84
15/05/2019 19:00,19.454,0.1885,19.45491322,0.404,-0.5115,0.651803843,19.05,0.7,19.06285655,19.334,-0.5115,19.34076493,0.404,-0.5115,0.651803843,18.93,0,18.93
15/05/2019 19:30,19.0715,0.219,19.07275736,0.3715,-0.481,0.607760849,18.7,0.7,18.71309702,18.9915,-0.481,18.9975902,0.3715,-0.481,0.607760849,18.62,0,18.62
15/05/2019 20:00,19.1,0.202,19.10106814,0.34,-0.498,0.602995854,18.76,0.7,18.77305516,19.05,-1.178,19.0863874,0.34,-0.498,0.602995854,18.71,-0.68,18.72235295
15/05/2019 20:30,18.7965,0.2475,18.79812939,0.3365,-0.4525,0.563904691,18.46,0.7,18.47326717,18.7865,-1.1325,18.82060409,0.3365,-0.4525,0.563904691,18.45,-0.68,18.46252691
15/05/2019 21:00,18.4765,-0.446,18.48188216,0.3365,-0.446,0.558702291,18.14,0,18.14,18.4765,-1.126,18.5107787,0.3365,-0.446,0.558702291,18.14,-0.68,18.15274084
15/05/2019 21:30,18.3485,-0.394,18.35272972,0.3385,-0.394,0.519440324,18.01,0,18.01,18.3685,-1.074,18.39987142,0.3385,-0.394,0.519440324,18.03,-0.68,18.04281852
15/05/2019 22:00,17.7415,-1.0445,17.77221997,0.3415,-0.3645,0.499482232,17.4,-0.68,17.41328229,17.7415,-1.1945,17.78166619,0.3415,-0.3645,0.499482232,17.4,-0.83,17.41978473
15/05/2019 22:30,16.9955,-0.3995,17.00019472,0.3355,-0.3995,0.521690042,16.66,0,16.66,16.9455,-1.1595,16.98512321,0.3355,-0.3995,0.521690042,16.61,-0.76,16.62737803
15/05/2019 23:00,16.3065,-0.447,16.31262552,0.3365,-0.447,0.559500894,15.97,0,15.97,16.2265,-1.207,16.27132912,0.3365,-0.447,0.559500894,15.89,-0.76,15.90816457
15/05/2019 23:30,15.217,-1.04,15.2524978,0.337,-0.45,0.562200142,14.88,-0.59,14.89169231,15.197,-1.36,15.25773276,0.337,-0.45,0.562200142,14.86,-0.91,14.88783732
16/05/2019 00:00,14.3765,-1.2075,14.42712059,0.3365,-0.4675,0.576010851,14.04,-0.74,14.0594879,14.3165,-1.3775,14.38261723,0.3365,-0.4675,0.576010851,13.98,-0.91,14.009586
16/05/2019 00:30,13.927,-1.21,13.97946455,0.337,-0.47,0.578332949,13.59,-0.74,13.61013226,13.837,-1.56,13.92466046,0.337,-0.47,0.578332949,13.5,-1.09,13.54393222
16/05/2019 01:00,13.6865,-1.1975,13.73878774,0.3365,-0.4575,0.567924731,13.35,-0.74,13.37049363,13.6465,-1.6175,13.74202563,0.3365,-0.4575,0.567924731,13.31,-1.16,13.36045284
16/05/2019 01:30,13.6865,-1.15,13.73472906,0.3365,-0.47,0.578041737,13.35,-0.68,13.36730713,13.5865,-1.63,13.68392788,0.3365,-0.47,0.578041737,13.25,-1.16,13.30068043
16/05/2019 02:00,13.6165,-1.225,13.67149214,0.3365,-0.435,0.549961135,13.28,-0.79,13.30347699,13.3765,-1.715,13.48599189,0.3365,-0.435,0.549961135,13.04,-1.28,13.10267148
16/05/2019 02:30,13.437,-1.411,13.51088043,0.337,-0.481,0.587307415,13.1,-0.93,13.13296996,13.107,-1.891,13.24270856,0.337,-0.481,0.587307415,12.77,-1.41,12.84760678
16/05/2019 03:00,13.057,-1.395,13.13130892,0.337,-0.465,0.574276937,12.72,-0.93,12.75395233,12.757,-1.875,12.89405576,0.337,-0.465,0.574276937,12.42,-1.41,12.49978
16/05/2019 03:30,12.7975,-1.509,12.88615875,0.3375,-0.429,0.545845445,12.46,-1.08,12.50671819,12.4875,-1.919,12.63408949,0.3375,-0.429,0.545845445,12.15,-1.49,12.2410212
16/05/2019 04:00,12.607,-1.557,12.70278308,0.337,-0.407,0.528410825,12.27,-1.15,12.32377377,12.297,-1.897,12.44246029,0.337,-0.407,0.528410825,11.96,-1.49,12.05245618
16/05/2019 04:30,12.6075,-1.5875,12.70705365,0.3375,-0.4375,0.552550903,12.27,-1.15,12.32377377,12.2375,-1.9275,12.38836803,0.3375,-0.4375,0.552550903,11.9,-1.49,11.99291874
16/05/2019 05:00,12.5475,-1.6,12.64910101,0.3375,-0.45,0.5625,12.21,-1.15,12.26403686,12.2375,-1.86,12.37804533,0.3375,-0.45,0.5625,11.9,-1.41,11.98324247
16/05/2019 05:30,12.5485,-1.7355,12.66794429,0.3385,-0.4855,0.591855134,12.21,-1.25,12.27381766,12.1685,-1.8955,12.31524716,0.3385,-0.4855,0.591855134,11.83,-1.41,11.91373157
16/05/2019 06:00,13.3285,-1.7125,13.43806416,0.3385,-0.7825,0.852577562,12.99,-0.93,13.02324844,12.8985,-1.8825,13.03514896,0.3385,-0.7825,0.852577562,12.56,-1.1,12.60807678
16/05/2019 06:30,14.594,-1.4635,14.66719701,0.344,-0.8235,0.892461904,14.25,-0.64,14.26436469,14.154,-1.5635,14.24009299,0.344,-0.8235,0.892461904,13.81,-0.74,13.829812
16/05/2019 07:00,15.7695,-2.172,15.91837662,0.3395,-0.842,0.907867969,15.43,-1.33,15.48721408,15.4395,-0.762,15.45829241,0.3395,-0.842,0.907867969,15.1,0.08,15.10021192
