Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/05/2019 07:30,16.767,0.2255,16.76851631,0.337,-0.5245,0.623433437,16.43,0.75,16.44710917,16.567,0.1455,16.56763892,0.337,-0.5245,0.623433437,16.23,0.67,16.24382344
16/05/2019 08:00,17.6665,0.494,17.67340539,0.3365,-0.426,0.54287038,17.33,0.92,17.3544029,17.3665,0.244,17.36821402,0.3365,-0.426,0.54287038,17.03,0.67,17.04317459
16/05/2019 08:30,18.4855,0.2505,18.48719721,0.3455,-0.4795,0.591008037,18.14,0.73,18.15468259,18.1655,0.8705,18.18634544,0.3455,-0.4795,0.591008037,17.82,1.35,17.8710632
16/05/2019 09:00,18.9465,1.046,18.97535186,0.3465,-0.544,0.644979263,18.6,1.59,18.66783598,18.4365,0.346,18.43974643,0.3465,-0.544,0.644979263,18.09,0.89,18.11188008
16/05/2019 09:30,19.7495,1.163,19.78371348,0.3395,-0.487,0.593657519,19.41,1.65,19.48000513,19.1395,0.493,19.14584836,0.3395,-0.487,0.593657519,18.8,0.98,18.82552523
16/05/2019 10:00,19.7615,1.2935,19.80378814,0.3515,-0.5465,0.649780348,19.41,1.84,19.49701772,19.2715,0.6035,19.28094719,0.3515,-0.5465,0.649780348,18.92,1.15,18.95491757
16/05/2019 10:30,19.781,1.177,19.81598572,0.421,-0.593,0.727248238,19.36,1.77,19.4407433,19.251,0.487,19.25715893,0.421,-0.593,0.727248238,18.83,1.08,18.86094642
16/05/2019 11:00,20.0115,1.2865,20.05281064,0.4715,-0.6035,0.765848875,19.54,1.89,19.63119202,19.3015,0.6065,19.3110265,0.4715,-0.6035,0.765848875,18.83,1.21,18.86883674
16/05/2019 11:30,20.018,1.429,20.06894031,0.478,-0.591,0.760108545,19.54,2.02,19.64413398,19.198,0.749,19.21260537,0.478,-0.591,0.760108545,18.72,1.34,18.76789812
16/05/2019 12:00,20.2625,1.5295,20.3201446,0.4225,-0.5505,0.693942721,19.84,2.08,19.9487343,19.3225,0.8495,19.34116482,0.4225,-0.5505,0.693942721,18.9,1.4,18.95178092
16/05/2019 12:30,20.539,1.5285,20.59579649,0.409,-0.5515,0.686609969,20.13,2.08,20.23717619,19.679,0.8485,19.69728391,0.409,-0.5515,0.686609969,19.27,1.4,19.32078932
16/05/2019 13:00,20.2625,1.4575,20.31485202,0.4225,-0.5525,0.695530373,19.84,2.01,19.94155711,19.4725,0.7875,19.48841739,0.4225,-0.5525,0.695530373,19.05,1.34,19.09707046
16/05/2019 13:30,20.1905,1.169,20.22431337,0.4905,-0.561,0.745192089,19.7,1.73,19.77581604,19.3505,0.529,19.3577295,0.4905,-0.561,0.745192089,18.86,1.09,18.89147162
16/05/2019 14:00,20.455,1.216,20.49111224,0.425,-0.614,0.746740249,20.03,1.83,20.11342338,19.575,0.576,19.58347265,0.425,-0.614,0.746740249,19.15,1.19,19.18693827
16/05/2019 14:30,20.2765,1.2465,20.31477823,0.4665,-0.5835,0.747057227,19.81,1.83,19.89434593,19.1665,0.6665,19.17808501,0.4665,-0.5835,0.747057227,18.7,1.25,18.74173151
16/05/2019 15:00,20.1085,1.294,20.15009202,0.4385,-0.536,0.692515884,19.67,1.83,19.75494369,19.2285,0.654,19.23961871,0.4385,-0.536,0.692515884,18.79,1.19,18.82764457
16/05/2019 15:30,20.3165,1.315,20.35901268,0.4865,-0.605,0.776342225,19.83,1.92,19.92273325,19.5965,0.585,19.60522984,0.4865,-0.605,0.776342225,19.11,1.19,19.14701543
16/05/2019 16:00,20.22,1.163,20.2534187,0.45,-0.567,0.723870845,19.77,1.73,19.84554862,19.63,0.483,19.63594126,0.45,-0.567,0.723870845,19.18,1.05,19.20871937
16/05/2019 16:30,20.372,1.012,20.39712058,0.422,-0.498,0.652754165,19.95,1.51,20.00706375,19.702,0.342,19.7049681,0.422,-0.498,0.652754165,19.28,0.84,19.29829008
16/05/2019 17:00,20.0205,0.912,20.04126154,0.4005,-0.388,0.557623753,19.62,1.3,19.66302113,19.4105,0.292,19.41269621,0.4005,-0.388,0.557623753,19.01,0.68,19.02215813
16/05/2019 17:30,20.0835,1.024,20.10958847,0.3735,-0.376,0.529979481,19.71,1.4,19.7596584,19.5335,0.304,19.53586543,0.3735,-0.376,0.529979481,19.16,0.68,19.17206301
16/05/2019 18:00,19.998,1.1345,20.03015462,0.348,-0.3555,0.497477889,19.65,1.49,19.70641012,19.508,0.3245,19.51069871,0.348,-0.3555,0.497477889,19.16,0.68,19.17206301
16/05/2019 18:30,19.8245,0.884,19.84419956,0.3445,-0.396,0.524877367,19.48,1.28,19.52200809,19.4545,0.284,19.45657283,0.3445,-0.396,0.524877367,19.11,0.68,19.12209455
16/05/2019 19:00,19.8245,0.869,19.84353701,0.3445,-0.411,0.536284673,19.48,1.28,19.52200809,19.5345,-0.411,19.53882318,0.3445,-0.411,0.536284673,19.19,0,19.19
16/05/2019 19:30,19.7285,0.885,19.74834011,0.3385,-0.395,0.520199241,19.39,1.28,19.43220265,19.4685,0.275,19.47044214,0.3385,-0.395,0.520199241,19.13,0.67,19.14172928
16/05/2019 20:00,19.588,0.728,19.60152361,0.338,-0.412,0.532905245,19.25,1.14,19.2837263,19.218,-0.412,19.22241577,0.338,-0.412,0.532905245,18.88,0,18.88
16/05/2019 20:30,19.0375,0.5195,19.0445868,0.3375,-0.3905,0.516136125,18.7,0.91,18.72212862,18.6375,-0.3905,18.6415905,0.3375,-0.3905,0.516136125,18.3,0,18.3
16/05/2019 21:00,18.778,0.2595,18.77979298,0.338,-0.4705,0.579322233,18.44,0.73,18.45444391,18.368,-0.4705,18.37402499,0.338,-0.4705,0.579322233,18.03,0,18.03
16/05/2019 21:30,18.557,0.3225,18.55980213,0.337,-0.4875,0.592642599,18.22,0.81,18.23799605,18.167,-0.9375,18.19117355,0.337,-0.4875,0.592642599,17.83,-0.45,17.83567773
16/05/2019 22:00,18.1195,-4.147,18.58800391,0.3395,-0.467,0.577364053,17.78,-3.68,18.15683893,19.9195,-1.037,19.94647461,0.3395,-0.467,0.577364053,19.58,-0.57,19.58829497
16/05/2019 22:30,16.985,-3.344,17.31105315,0.335,-0.454,0.564217157,16.65,-2.89,16.89895263,16.705,-0.784,16.72338725,0.335,-0.454,0.564217157,16.37,-0.33,16.37332587
16/05/2019 23:00,15.97,-1.163,16.01229119,0.34,-0.483,0.590668266,15.63,-0.68,15.64478507,15.56,-1.413,15.62402538,0.34,-0.483,0.590668266,15.22,-0.93,15.2483868
16/05/2019 23:30,15.1755,-1.174,15.22084348,0.3355,-0.494,0.597156805,14.84,-0.68,14.85557135,14.6955,-1.474,14.76923817,0.3355,-0.494,0.597156805,14.36,-0.98,14.39340127
17/05/2019 00:00,14.425,-1.387,14.49152835,0.335,-0.467,0.574729502,14.09,-0.92,14.12000354,13.915,-1.527,13.99853399,0.335,-0.467,0.574729502,13.58,-1.06,13.62130684
17/05/2019 00:30,13.9255,-1.464,14.00224433,0.3355,-0.474,0.580720458,13.59,-0.99,13.62601189,13.3955,-1.724,13.50598372,0.3355,-0.474,0.580720458,13.06,-1.25,13.11968369
17/05/2019 01:00,13.6105,-1.325,13.67484315,0.3405,-0.495,0.600803837,13.27,-0.83,13.29593171,13.1005,-1.665,13.20588222,0.3405,-0.495,0.600803837,12.76,-1.17,12.81352801
17/05/2019 01:30,13.8775,-1.0535,13.91743038,0.3375,-0.4735,0.581470979,13.54,-0.58,13.55241676,13.3175,-1.9535,13.46001369,0.3375,-0.4735,0.581470979,12.98,-1.48,13.06410349
17/05/2019 02:00,14.0375,2.171,14.20438831,0.3375,-0.449,0.56170032,13.7,2.62,13.94827588,13.0175,-5.169,14.00620817,0.3375,-0.449,0.56170032,12.68,-4.72,13.5299963
17/05/2019 02:30,13.558,-1.2565,13.61609916,0.338,-0.5065,0.608922204,13.22,-0.75,13.24125749,13.018,-2.1265,13.19053927,0.338,-0.5065,0.608922204,12.68,-1.62,12.78306692
17/05/2019 03:00,13.159,-1.7835,13.27931298,0.339,-0.5235,0.6236772,12.82,-1.26,12.88177006,12.679,-1.8135,12.80803745,0.339,-0.5235,0.6236772,12.34,-1.29,12.40724385
17/05/2019 03:30,13.0285,-1.645,13.13193958,0.3385,-0.505,0.607953329,12.69,-1.14,12.74110278,12.6185,-1.695,12.73183283,0.3385,-0.505,0.607953329,12.28,-1.19,12.33752406
17/05/2019 04:00,12.8585,-1.6835,12.96823791,0.3385,-0.4735,0.582051974,12.52,-1.21,12.57833455,12.5385,-1.7635,12.66190801,0.3385,-0.4735,0.582051974,12.2,-1.29,12.26801125
17/05/2019 04:30,12.738,-1.8375,12.86985044,0.338,-0.6275,0.712741363,12.4,-1.21,12.45889642,12.458,-1.9675,12.61240739,0.338,-0.6275,0.712741363,12.12,-1.34,12.19385091
17/05/2019 05:00,13.0985,-1.779,13.21875725,0.3385,-0.739,0.812836546,12.76,-1.04,12.80231229,12.7785,-1.939,12.92477401,0.3385,-0.739,0.812836546,12.44,-1.2,12.4977438
17/05/2019 05:30,12.858,-1.8305,12.98764391,0.338,-0.6405,0.724212849,12.52,-1.19,12.57642636,12.548,-1.9605,12.70023087,0.338,-0.6405,0.724212849,12.21,-1.32,12.28114408
17/05/2019 06:00,13.1785,-1.826,13.30440296,0.3385,-0.766,0.837459402,12.84,-1.06,12.8836796,12.8485,-1.976,12.99955877,0.3385,-0.766,0.837459402,12.51,-1.21,12.56838096
17/05/2019 06:30,14.3105,-1.5085,14.38978744,0.3405,-0.8085,0.877275612,13.97,-0.7,13.98752659,14.0105,-1.5785,14.09914084,0.3405,-0.8085,0.877275612,13.67,-0.77,13.691669
17/05/2019 07:00,15.202,1.198,15.24913139,0.342,-0.622,0.709822513,14.86,1.82,14.97103871,14.932,-1.962,15.06034754,0.342,-0.622,0.709822513,14.59,-1.34,14.65140608
17/05/2019 07:30,16.7875,3.1955,17.08892555,0.3375,-0.4845,0.590462954,16.45,3.68,16.85659811,16.2075,-3.0445,16.49096833,0.3375,-0.4845,0.590462954,15.87,-2.56,16.07515163
17/05/2019 08:00,18.409,2.3935,18.56394687,0.339,-0.5365,0.634628435,18.07,2.93,18.30600448,17.149,-4.2765,17.67418041,0.339,-0.5365,0.634628435,16.81,-3.74,17.22102494
17/05/2019 08:30,19.5775,0.123,19.57788638,0.3375,-0.587,0.677108005,19.24,0.71,19.25309585,18.3975,-1.427,18.45275956,0.3375,-0.587,0.677108005,18.06,-0.84,18.07952433
17/05/2019 09:00,20.5165,0.3325,20.51919415,0.3365,-0.5975,0.685739382,20.18,0.93,20.20141827,19.2865,0.0725,19.28663627,0.3365,-0.5975,0.685739382,18.95,0.67,18.96184063
17/05/2019 09:30,21.059,0.429,21.0633692,0.339,-0.501,0.60491487,20.72,0.93,20.74086064,19.749,0.169,19.74972309,0.339,-0.501,0.60491487,19.41,0.67,19.42156018
17/05/2019 10:00,20.93,0.312,20.93232534,0.34,-0.538,0.636430672,20.59,0.85,20.60753746,19.62,0.132,19.62044403,0.34,-0.538,0.636430672,19.28,0.67,19.29163808
17/05/2019 10:30,21.2185,0.382,21.22193832,0.3385,-0.568,0.661215736,20.88,0.95,20.90160042,20.2585,0.102,20.25875678,0.3385,-0.568,0.661215736,19.92,0.67,19.93126439
17/05/2019 11:00,21.3785,0.7155,21.3904699,0.3385,-0.5745,0.666807693,21.04,1.29,21.07950901,20.9185,0.0955,20.91871799,0.3385,-0.5745,0.666807693,20.58,0.67,20.59090333
17/05/2019 11:30,21.61,0.805,21.62498844,0.35,-0.595,0.690307902,21.26,1.4,21.30604609,21.13,0.075,21.1301331,0.35,-0.595,0.690307902,20.78,0.67,20.79079845
17/05/2019 12:00,21.701,0.701,21.71231913,0.371,-0.629,0.730261597,21.33,1.33,21.37142485,21.241,0.041,21.24103957,0.371,-0.629,0.730261597,20.87,0.67,20.8807519
17/05/2019 12:30,22.0065,0.876,22.02392831,0.3465,-0.624,0.713749431,21.66,1.5,21.71187693,21.4765,0.046,21.47654926,0.3465,-0.624,0.713749431,21.13,0.67,21.14061967
17/05/2019 13:00,21.6555,0.8115,21.6706994,0.3755,-0.6285,0.732128746,21.28,1.44,21.32866616,21.0955,0.0415,21.09554082,0.3755,-0.6285,0.732128746,20.72,0.67,20.7308297
17/05/2019 13:30,21.6265,0.6535,21.63637133,0.3465,-0.6165,0.707201881,21.28,1.27,21.3178634,21.0665,0.0535,21.06656793,0.3465,-0.6165,0.707201881,20.72,0.67,20.7308297
17/05/2019 14:00,21.5555,0.7955,21.57017386,0.3455,-0.6345,0.722468338,21.21,1.43,21.25815138,21.0655,0.0355,21.06552991,0.3455,-0.6345,0.722468338,20.72,0.67,20.7308297
17/05/2019 14:30,21.316,0.865,21.33354356,0.346,-0.565,0.662526226,20.97,1.43,21.0187012,20.756,0.105,20.75626558,0.346,-0.565,0.662526226,20.41,0.67,20.4209941
17/05/2019 15:00,21.1555,0.861,21.17301351,0.3455,-0.569,0.665681042,20.81,1.43,20.85907476,20.6755,0.101,20.67574669,0.3455,-0.569,0.665681042,20.33,0.67,20.34103734
17/05/2019 15:30,20.9645,0.8855,20.98319257,0.3445,-0.5445,0.644329496,20.62,1.43,20.66952588,20.4945,0.1255,20.49488425,0.3445,-0.5445,0.644329496,20.15,0.67,20.16113588
17/05/2019 16:00,21.034,0.687,21.0452162,0.344,-0.563,0.659776477,20.69,1.25,20.72772539,20.544,-0.563,20.55171295,0.344,-0.563,0.659776477,20.2,0,20.2
17/05/2019 16:30,21.0345,0.476,21.03988513,0.3445,-0.484,0.59408438,20.69,0.96,20.71225965,20.4445,-0.484,20.45022827,0.3445,-0.484,0.59408438,20.1,0,20.1
17/05/2019 17:00,20.885,0.3785,20.88842951,0.345,-0.4515,0.568222888,20.54,0.83,20.55676288,20.365,-0.4515,20.37000435,0.345,-0.4515,0.568222888,20.02,0,20.02
17/05/2019 17:30,20.696,0.364,20.69920076,0.346,-0.466,0.580406754,20.35,0.83,20.36691926,20.146,-0.466,20.15138884,0.346,-0.466,0.580406754,19.8,0,19.8
17/05/2019 18:00,20.2785,0.32,20.28102468,0.3485,-0.51,0.617699158,19.93,0.83,19.9472755,19.7985,-0.51,19.80506759,0.3485,-0.51,0.617699158,19.45,0,19.45
17/05/2019 18:30,19.9455,0.1945,19.94644832,0.3455,-0.4855,0.595886315,19.6,0.68,19.61179237,19.5555,-1.1655,19.59020088,0.3455,-0.4855,0.595886315,19.21,-0.68,19.22203163
17/05/2019 19:00,19.7145,0.203,19.71554512,0.3445,-0.477,0.588395488,19.37,0.68,19.38193231,19.3545,-1.157,19.38905153,0.3445,-0.477,0.588395488,19.01,-0.68,19.02215813
17/05/2019 19:30,19.7135,0.1925,19.71443985,0.3435,-0.4875,0.596362725,19.37,0.68,19.38193231,19.3535,-1.1675,19.38868274,0.3435,-0.4875,0.596362725,19.01,-0.68,19.02215813
17/05/2019 20:00,19.453,0.21,19.45413347,0.343,-0.47,0.581849637,19.11,0.68,19.12209455,19.013,-1.2,19.05083119,0.343,-0.47,0.581849637,18.67,-0.73,18.68426611
17/05/2019 20:30,18.8335,-0.4405,18.83865076,0.3435,-0.4405,0.558598693,18.49,0,18.49,18.4035,-1.3505,18.45298519,0.3435,-0.4405,0.558598693,18.06,-0.91,18.08291182
17/05/2019 21:00,18.6625,-0.4835,18.6687621,0.3425,-0.4835,0.592518776,18.32,0,18.32,18.2925,-1.3935,18.34550077,0.3425,-0.4835,0.592518776,17.95,-0.91,17.97305205
17/05/2019 21:30,18.3115,-0.4585,18.31723927,0.3415,-0.4585,0.571703157,17.97,0,17.97,17.9615,-1.3685,18.01355807,0.3415,-0.4585,0.571703157,17.62,-0.91,17.64348322
17/05/2019 22:00,17.5605,-1.136,17.59720592,0.3405,-0.466,0.577144912,17.22,-0.67,17.23302933,17.2005,-1.536,17.26894601,0.3405,-0.466,0.577144912,16.86,-1.07,16.89391902
17/05/2019 22:30,16.8925,-1.167,16.93276248,0.3425,-0.497,0.60358533,16.55,-0.67,16.56355638,16.5025,-1.637,16.58349406,0.3425,-0.497,0.60358533,16.16,-1.14,16.20016049
17/05/2019 23:00,16.1415,-1.27,16.1913842,0.3415,-0.45,0.564909063,15.8,-0.82,15.82126417,15.7415,-1.59,15.8215967,0.3415,-0.45,0.564909063,15.4,-1.14,15.44213716
17/05/2019 23:30,15.2025,-1.426,15.26923319,0.3425,-0.426,0.546609779,14.86,-1,14.89360937,14.7925,-1.686,14.88827231,0.3425,-0.426,0.546609779,14.45,-1.26,14.50483023
18/05/2019 00:00,14.5325,-1.4715,14.60680898,0.3425,-0.4715,0.582767964,14.19,-1,14.22519244,14.0725,-1.8015,14.18734149,0.3425,-0.4715,0.582767964,13.73,-1.33,13.79426693
18/05/2019 00:30,13.972,-1.4385,14.04585584,0.342,-0.4385,0.556099137,13.63,-1,13.66663455,13.512,-1.9185,13.64751942,0.342,-0.4385,0.556099137,13.17,-1.48,13.2528978
18/05/2019 01:00,13.6525,-1.482,13.73270113,0.3425,-0.342,0.484014721,13.31,-1.14,13.35873123,13.2125,-2.002,13.36331397,0.3425,-0.342,0.484014721,12.87,-1.66,12.97661358
18/05/2019 01:30,13.6535,-1.4845,13.73396529,0.3435,-0.3445,0.486489979,13.31,-1.14,13.35873123,13.2135,-2.0045,13.36467742,0.3435,-0.3445,0.486489979,12.87,-1.66,12.97661358
18/05/2019 02:00,13.654,-1.478,13.73376132,0.344,-0.338,0.482265487,13.31,-1.14,13.35873123,13.134,-1.998,13.28510294,0.344,-0.338,0.482265487,12.79,-1.66,12.89727491
18/05/2019 02:30,13.374,-1.6145,13.47109818,0.344,-0.3345,0.479818976,13.03,-1.28,13.09271935,12.934,-2.0945,13.1024916,0.344,-0.3345,0.479818976,12.59,-1.76,12.71242306
18/05/2019 03:00,13.043,-1.538,13.13336564,0.343,-0.318,0.467731761,12.7,-1.22,12.75846386,12.603,-2.078,12.773163,0.343,-0.318,0.467731761,12.26,-1.76,12.38568529
18/05/2019 03:30,12.894,-1.527,12.98410432,0.344,-0.307,0.461069409,12.55,-1.22,12.60915937,12.414,-2.067,12.58490703,0.344,-0.307,0.461069409,12.07,-1.76,12.19764321
18/05/2019 04:00,12.5435,-1.619,12.64755127,0.3435,-0.319,0.468778466,12.2,-1.3,12.26906679,12.0735,-2.079,12.25118946,0.3435,-0.319,0.468778466,11.73,-1.76,11.86130263
18/05/2019 04:30,12.334,-1.6195,12.43986882,0.344,-0.3195,0.46948509,11.99,-1.3,12.06026948,11.864,-2.1595,12.05893595,0.344,-0.3195,0.46948509,11.52,-1.84,11.66601903
18/05/2019 05:00,12.724,-1.607,12.82507797,0.344,-0.627,0.715167812,12.38,-0.98,12.41872779,12.194,-2.147,12.38156876,0.344,-0.627,0.715167812,11.85,-1.52,11.94708751
18/05/2019 05:30,12.5535,-1.6485,12.66127618,0.3435,-0.6685,0.751587986,12.21,-0.98,12.24926528,12.0335,-2.1885,12.23088936,0.3435,-0.6685,0.751587986,11.69,-1.52,11.78840532
18/05/2019 06:00,12.2925,-1.656,12.40354354,0.3425,-0.506,0.611017389,11.95,-1.15,12.0052072,11.8125,-2.156,12.00764308,0.3425,-0.506,0.611017389,11.47,-1.65,11.58807145
18/05/2019 06:30,12.6415,-1.5485,12.73598738,0.3415,-0.4785,0.587864355,12.3,-1.07,12.34645293,12.1515,-2.0685,12.3262989,0.3415,-0.4785,0.587864355,11.81,-1.59,11.91655151
18/05/2019 07:00,13.0025,-1.4305,13.0809532,0.3425,-0.3605,0.497258987,12.66,-1.07,12.70513676,12.4825,-1.9505,12.63397232,0.3425,-0.3605,0.497258987,12.14,-1.59,12.24368
18/05/2019 07:30,13.702,-1.3555,13.76888464,0.342,-0.3355,0.479086892,13.36,-1.02,13.39888055,13.222,-1.9255,13.36146827,0.342,-0.3355,0.479086892,12.88,-1.59,12.97776945
18/05/2019 08:00,14.81,-1.1195,14.85225169,0.34,-0.3595,0.494813349,14.47,-0.76,14.48994479,14.33,-1.6695,14.4269238,0.34,-0.3595,0.494813349,13.99,-1.31,14.05119924
18/05/2019 08:30,15.9605,-1.0115,15.99251989,0.3405,-0.3315,0.475218371,15.62,-0.68,15.63479453,15.4705,-1.4415,15.53751243,0.3405,-0.3315,0.475218371,15.13,-1.11,15.17066248
18/05/2019 09:00,16.951,-0.3585,16.95479057,0.341,-0.3585,0.494775959,16.61,0,16.61,16.451,-1.1785,16.49315807,0.341,-0.3585,0.494775959,16.11,-0.82,16.13085553
18/05/2019 09:30,17.939,-0.3575,17.94256189,0.339,-0.3575,0.492673573,17.6,0,17.6,17.389,-1.0375,17.41992328,0.339,-0.3575,0.492673573,17.05,-0.68,17.06355473
18/05/2019 10:00,18.5775,-0.3515,18.58082502,0.3375,-0.3515,0.487297137,18.24,0,18.24,17.3875,-1.0315,17.4180696,0.3375,-0.3515,0.487297137,17.05,-0.68,17.06355473
18/05/2019 10:30,18.832,-0.3385,18.83504198,0.342,-0.3385,0.481192529,18.49,0,18.49,17.392,-0.3385,17.3952938,0.342,-0.3385,0.481192529,17.05,0,17.05
18/05/2019 11:00,18.989,-0.3445,18.99212472,0.339,-0.3445,0.483323132,18.65,0,18.65,17.549,-1.0245,17.57887941,0.339,-0.3445,0.483323132,17.21,-0.68,17.22342881
18/05/2019 11:30,19.114,0.324,19.11674585,0.344,-0.346,0.487905729,18.77,0.67,18.7819541,17.864,-0.346,17.86735045,0.344,-0.346,0.487905729,17.52,0,17.52
18/05/2019 12:00,18.6315,0.334,18.63449351,0.3515,-0.336,0.486259447,18.28,0.67,18.29227433,17.9315,-1.016,17.96026025,0.3515,-0.336,0.486259447,17.58,-0.68,17.59314639
18/05/2019 12:30,18.739,-0.3345,18.74198525,0.389,-0.3345,0.513041178,18.35,0,18.35,18.019,-0.3345,18.02210452,0.389,-0.3345,0.513041178,17.63,0,17.63
18/05/2019 13:00,18.8825,0.3,18.88488301,0.3425,-0.37,0.504188705,18.54,0.67,18.55210231,18.0825,-0.37,18.08628503,0.3425,-0.37,0.504188705,17.74,0,17.74
18/05/2019 13:30,19.037,0.293,19.03925466,0.337,-0.377,0.505665898,18.7,0.67,18.71199882,18.237,-0.377,18.2408963,0.337,-0.377,0.505665898,17.9,0,17.9
18/05/2019 14:00,19.2905,0.2955,19.29276316,0.3405,-0.3745,0.506152645,18.95,0.67,18.96184063,18.5105,-0.3745,18.51428801,0.3405,-0.3745,0.506152645,18.17,0,18.17
18/05/2019 14:30,19.3455,0.2935,19.34772629,0.3355,-0.3765,0.504294061,19.01,0.67,19.02180328,18.6555,-1.0565,18.68539195,0.3355,-0.3765,0.504294061,18.32,-0.68,18.33261574
18/05/2019 15:00,19.0865,-0.367,19.09002806,0.3365,-0.367,0.497916911,18.75,0,18.75,18.4865,-1.047,18.51612517,0.3365,-0.367,0.497916911,18.15,-0.68,18.16273383
18/05/2019 15:30,18.866,-0.3895,18.8700203,0.336,-0.3895,0.514398921,18.53,0,18.53,18.246,-1.0695,18.27731781,0.336,-0.3895,0.514398921,17.91,-0.68,17.92290434
18/05/2019 16:00,18.867,-0.379,18.87080629,0.337,-0.379,0.507158752,18.53,0,18.53,18.247,-1.059,18.27770472,0.337,-0.379,0.507158752,17.91,-0.68,17.92290434
18/05/2019 16:30,19.049,-0.3455,19.05213298,0.339,-0.3455,0.484036414,18.71,0,18.71,18.409,-1.1055,18.44216395,0.339,-0.3455,0.484036414,18.07,-0.76,18.08597523
18/05/2019 17:00,19.197,-0.3175,19.19962539,0.337,-0.3175,0.463006749,18.86,0,18.86,18.617,-1.0775,18.64815528,0.337,-0.3175,0.463006749,18.28,-0.76,18.29579187
18/05/2019 17:30,19.256,-0.3215,19.25868371,0.336,-0.3215,0.465035751,18.92,0,18.92,18.756,-1.0815,18.78715461,0.336,-0.3215,0.465035751,18.42,-0.76,18.43567194
18/05/2019 18:00,19.5155,-0.3075,19.51792244,0.3355,-0.3075,0.455100538,19.18,0,19.18,18.7555,-1.1475,18.79057041,0.3355,-0.3075,0.455100538,18.42,-0.84,18.43914315
18/05/2019 18:30,19.3645,-1.0025,19.39043234,0.3345,-0.3225,0.46464664,19.03,-0.68,19.04214536,18.1245,-1.2825,18.16981856,0.3345,-0.3225,0.46464664,17.79,-0.96,17.81588336
18/05/2019 19:00,18.904,-0.9915,18.92998384,0.334,-0.3115,0.456714626,18.57,-0.68,18.58244602,17.634,-1.2715,17.67978134,0.334,-0.3115,0.456714626,17.3,-0.96,17.32661536
18/05/2019 19:30,18.484,-0.9945,18.51073435,0.334,-0.3145,0.458766008,18.15,-0.68,18.16273383,17.844,-1.3645,17.89609444,0.334,-0.3145,0.458766008,17.51,-1.05,17.54145376
18/05/2019 20:00,18.1345,-1.0315,18.16381244,0.3345,-0.3515,0.485224175,17.8,-0.68,17.81298403,17.6945,-1.4015,17.74991641,0.3345,-0.3515,0.485224175,17.36,-1.05,17.39172504
18/05/2019 20:30,17.5665,-1.0615,17.59854268,0.3365,-0.3815,0.50869883,17.23,-0.68,17.24341324,17.1565,-1.5215,17.22383391,0.3365,-0.3815,0.50869883,16.82,-1.14,16.85858832
18/05/2019 21:00,17.383,-1.0745,17.41617752,0.333,-0.3945,0.516255024,17.05,-0.68,17.06355473,16.953,-1.5345,17.02230593,0.333,-0.3945,0.516255024,16.62,-1.14,16.65905159
18/05/2019 21:30,17.042,-1.082,17.07631365,0.332,-0.402,0.521371269,16.71,-0.68,16.7238303,16.642,-1.622,16.72085668,0.332,-0.402,0.521371269,16.31,-1.22,16.3555648
18/05/2019 22:00,16.922,-1.131,16.95975368,0.332,-0.391,0.512937618,16.59,-0.74,16.60649572,16.542,-1.691,16.62820631,0.332,-0.391,0.512937618,16.21,-1.3,16.26204477
18/05/2019 22:30,16.4225,-1.2475,16.46981368,0.3325,-0.3775,0.503053178,16.09,-0.87,16.11350365,16.0025,-1.7775,16.10091651,0.3325,-0.3775,0.503053178,15.67,-1.4,15.73241558
18/05/2019 23:00,15.6935,-1.386,15.75458467,0.3335,-0.366,0.495154774,15.36,-1.02,15.39382993,15.2635,-1.896,15.38080779,0.3335,-0.366,0.495154774,14.93,-1.53,15.0081911
18/05/2019 23:30,15.0135,-1.4395,15.08235202,0.3335,-0.3595,0.490369758,14.68,-1.08,14.71967391,14.5235,-1.9595,14.65509101,0.3335,-0.3595,0.490369758,14.19,-1.6,14.27991947
19/05/2019 00:00,14.5135,-1.612,14.60274722,0.3335,-0.322,0.463579821,14.18,-1.29,14.23855681,13.9935,-2.082,14.1475357,0.3335,-0.322,0.463579821,13.66,-1.76,13.77291545
19/05/2019 00:30,14.0345,-1.6515,14.13133548,0.3345,-0.3615,0.492516497,13.7,-1.29,13.76059955,13.5045,-2.1215,13.67012372,0.3345,-0.3615,0.492516497,13.17,-1.76,13.28708019
19/05/2019 01:00,13.5645,-1.558,13.65368171,0.3345,-0.378,0.504751672,13.23,-1.18,13.28251859,13.0445,-2.078,13.20897665,0.3345,-0.378,0.504751672,12.71,-1.7,12.82318603
19/05/2019 01:30,13.5645,-1.5515,13.65294153,0.3345,-0.3715,0.49990249,13.23,-1.18,13.28251859,13.0445,-2.0715,13.20795565,0.3345,-0.3715,0.49990249,12.71,-1.7,12.82318603
19/05/2019 02:00,13.6545,-1.669,13.75612341,0.3345,-0.349,0.483416229,13.32,-1.32,13.38524561,13.1245,-2.189,13.30579653,0.3345,-0.349,0.483416229,12.79,-1.84,12.92167559
19/05/2019 02:30,13.405,-1.677,13.50949126,0.335,-0.357,0.489565113,13.07,-1.32,13.13648735,12.825,-2.197,13.01181901,0.335,-0.357,0.489565113,12.49,-1.84,12.62480495
19/05/2019 03:00,12.9645,-1.6985,13.07528824,0.3345,-0.3785,0.505126222,12.63,-1.32,12.69879128,12.3645,-2.2185,12.56195059,0.3345,-0.3785,0.505126222,12.03,-1.84,12.1699014
19/05/2019 03:30,12.595,-1.708,12.71028281,0.335,-0.328,0.468837925,12.26,-1.38,12.33742275,12.045,-2.308,12.26413018,0.335,-0.328,0.468837925,11.71,-1.98,11.87621573
19/05/2019 04:00,12.305,-1.775,12.43236301,0.335,-0.395,0.517928567,11.97,-1.38,12.04928629,11.755,-2.295,11.97693826,0.335,-0.395,0.517928567,11.42,-1.9,11.57697715
19/05/2019 04:30,12.2355,-1.753,12.36043969,0.3355,-0.373,0.501686406,11.9,-1.38,11.97974958,11.7055,-2.273,11.92414606,0.3355,-0.373,0.501686406,11.37,-1.9,11.52765804
19/05/2019 05:00,12.115,-1.7445,12.23995528,0.335,-0.4245,0.540763581,11.78,-1.32,11.85372515,11.515,-2.3245,11.74727735,0.335,-0.4245,0.540763581,11.18,-1.9,11.34029982
19/05/2019 05:30,12.1955,-1.8585,12.33629776,0.3355,-0.6985,0.774895154,11.86,-1.16,11.91659347,11.5955,-2.3885,11.8389422,0.3355,-0.6985,0.774895154,11.26,-1.69,11.38611874
19/05/2019 06:00,11.975,-1.8645,12.11928155,0.335,-0.7045,0.780093103,11.64,-1.16,11.69765789,11.365,-2.3945,11.61451055,0.335,-0.7045,0.780093103,11.03,-1.69,11.15871856
19/05/2019 06:30,11.8455,-1.818,11.98419769,0.3355,-0.488,0.592202879,11.51,-1.33,11.58658707,11.2855,-2.338,11.52513576,0.3355,-0.488,0.592202879,10.95,-1.85,11.10517897
19/05/2019 07:00,12.036,-1.684,12.15323628,0.336,-0.354,0.488069667,11.7,-1.33,11.77535137,11.526,-2.204,11.73483242,0.336,-0.354,0.488069667,11.19,-1.85,11.34189579
19/05/2019 07:30,12.548,-1.681,12.66009735,0.338,-0.351,0.487283285,12.21,-1.33,12.28222293,12.008,-2.201,12.20804919,0.338,-0.351,0.487283285,11.67,-1.85,11.81572681
19/05/2019 08:00,13.459,-1.4225,13.53396421,0.339,-0.3825,0.511103952,13.12,-1.04,13.16115496,12.859,-1.9925,13.01245316,0.339,-0.3825,0.511103952,12.52,-1.61,12.62309392
19/05/2019 08:30,14.423,-1.2855,14.48017401,0.343,-0.4255,0.546533851,14.08,-0.86,14.10623975,13.753,-1.8255,13.87362459,0.343,-0.4255,0.546533851,13.41,-1.4,13.48288174
19/05/2019 09:00,15.244,-1.157,15.28784435,0.364,-0.457,0.584247379,14.88,-0.7,14.89645595,14.484,-1.607,14.57287566,0.364,-0.457,0.584247379,14.12,-1.15,14.16675333
19/05/2019 09:30,16.222,-0.441,16.22799325,0.362,-0.441,0.570547982,15.86,0,15.86,15.452,-1.391,15.51448307,0.362,-0.441,0.570547982,15.09,-0.95,15.11987434
19/05/2019 10:00,16.9855,-0.435,16.99106928,0.3955,-0.435,0.587916023,16.59,0,16.59,16.1455,-1.265,16.19498056,0.3955,-0.435,0.587916023,15.75,-0.83,15.77185468
19/05/2019 10:30,17.7855,-0.4345,17.79080663,0.4155,-0.4345,0.601190901,17.37,0,17.37,16.9255,-1.1945,16.96759796,0.4155,-0.4345,0.601190901,16.51,-0.76,16.52748317
19/05/2019 11:00,18.366,-0.4185,18.37076749,0.346,-0.4185,0.543008517,18.02,0,18.02,17.456,-1.1085,17.49116086,0.346,-0.4185,0.543008517,17.11,-0.69,17.12390726
19/05/2019 11:30,18.5745,-0.371,18.57820474,0.3545,-0.371,0.513138626,18.22,0,18.22,17.5945,-1.061,17.62646168,0.3545,-0.371,0.513138626,17.24,-0.69,17.25380248
19/05/2019 12:00,18.968,-0.3675,18.97155977,0.348,-0.3675,0.506122762,18.62,0,18.62,17.928,-1.0575,17.95916174,0.348,-0.3675,0.506122762,17.58,-0.69,17.59353574
19/05/2019 12:30,18.981,-0.3815,18.98483351,0.361,-0.3815,0.525226856,18.62,0,18.62,18.081,-1.0715,18.11272131,0.361,-0.3815,0.525226856,17.72,-0.69,17.73342888
19/05/2019 13:00,18.7535,-0.3815,18.75738,0.3835,-0.3815,0.540938536,18.37,0,18.37,18.0235,-1.0715,18.05532233,0.3835,-0.3815,0.540938536,17.64,-0.69,17.65348974
19/05/2019 13:30,18.928,-0.4635,18.93367413,0.408,-0.4635,0.617491903,18.52,0,18.52,18.048,-1.1535,18.0848242,0.408,-0.4635,0.617491903,17.64,-0.69,17.65348974
19/05/2019 14:00,18.913,-0.4705,18.91885143,0.393,-0.4705,0.613040986,18.52,0,18.52,17.893,-1.1605,17.93059422,0.393,-0.4705,0.613040986,17.5,-0.69,17.51359757
19/05/2019 14:30,18.7025,-0.453,18.70798533,0.3825,-0.453,0.592887215,18.32,0,18.32,17.8825,-1.143,17.91899147,0.3825,-0.453,0.592887215,17.5,-0.69,17.51359757
19/05/2019 15:00,18.6015,-0.4145,18.60611761,0.3615,-0.4145,0.549993182,18.24,0,18.24,17.8015,-1.1045,17.83573162,0.3615,-0.4145,0.549993182,17.44,-0.69,17.45364432
19/05/2019 15:30,18.116,-0.407,18.12057132,0.356,-0.407,0.540726363,17.76,0,17.76,17.266,-1.097,17.300814,0.356,-0.407,0.540726363,16.91,-0.69,16.92407161
19/05/2019 16:00,18.0245,-0.4,18.02893786,0.3645,-0.4,0.54116564,17.66,0,17.66,17.0545,-1.21,17.09737027,0.3645,-0.4,0.54116564,16.69,-0.81,16.70964392
19/05/2019 16:30,17.8235,-0.3995,17.82797668,0.3935,-0.3995,0.560751728,17.43,0,17.43,17.1435,-1.2095,17.18611307,0.3935,-0.3995,0.560751728,16.75,-0.81,16.76957364
19/05/2019 17:00,17.6595,-0.4135,17.66434042,0.3695,-0.4135,0.554538096,17.29,0,17.29,17.1195,-1.2235,17.16316499,0.3695,-0.4135,0.554538096,16.75,-0.81,16.76957364
19/05/2019 17:30,17.575,-0.4465,17.58067084,0.395,-0.4465,0.596143649,17.18,0,17.18,16.935,-1.1665,16.97512731,0.395,-0.4465,0.596143649,16.54,-0.72,16.55566368
19/05/2019 18:00,17.5925,-0.412,17.59732367,0.4125,-0.412,0.583009648,17.18,0,17.18,16.4225,-1.222,16.46790182,0.4125,-0.412,0.583009648,16.01,-0.81,16.03047722
19/05/2019 18:30,17.587,-0.3805,17.59111563,0.407,-0.3805,0.557161781,17.18,0,17.18,16.417,-1.1905,16.46010873,0.407,-0.3805,0.557161781,16.01,-0.81,16.03047722
19/05/2019 19:00,17.574,-1.0755,17.60687866,0.394,-0.3955,0.558261811,17.18,-0.68,17.19345224,16.754,-1.3255,16.80635196,0.394,-0.3955,0.558261811,16.36,-0.93,16.38641205
19/05/2019 19:30,17.349,-0.392,17.35342805,0.379,-0.392,0.54525682,16.97,0,16.97,16.919,-1.322,16.97056997,0.379,-0.392,0.54525682,16.54,-0.93,16.56612507
19/05/2019 20:00,17.226,-1.07,17.25919975,0.366,-0.39,0.534842033,16.86,-0.68,16.87370736,16.766,-1.37,16.82188028,0.366,-0.39,0.534842033,16.4,-0.98,16.4292544
19/05/2019 20:30,17.5535,2.731,17.76467628,0.3435,-0.439,0.557416586,17.21,3.17,17.49951428,16.5335,-4.619,17.16658916,0.3435,-0.439,0.557416586,16.19,-4.18,16.7209001
19/05/2019 21:00,17.4015,2.6455,17.60144518,0.3515,-0.5245,0.631389341,17.05,3.17,17.34218556,16.3615,-5.0145,17.11268221,0.3515,-0.5245,0.631389341,16.01,-4.49,16.62769377
19/05/2019 21:30,17.5625,2.6715,17.76452416,0.3325,-0.4985,0.599214903,17.23,3.17,17.51918377,16.5325,-4.9885,17.26871994,0.3325,-0.4985,0.599214903,16.2,-4.49,16.81071385
19/05/2019 22:00,17.3175,2.6845,17.52433584,0.3275,-0.4855,0.585633418,16.99,3.17,17.28319994,16.3075,-5.0355,17.06724396,0.3275,-0.4855,0.585633418,15.98,-4.55,16.61514069
19/05/2019 22:30,16.7785,2.2595,16.92995577,0.3285,-0.4905,0.590341003,16.45,2.75,16.67827929,15.8785,-4.7305,16.56817408,0.3285,-0.4905,0.590341003,15.55,-4.24,16.11769524
19/05/2019 23:00,15.5085,-1.192,15.55424174,0.3285,-0.492,0.591587906,15.18,-0.7,15.19613109,15.1985,-1.682,15.29128923,0.3285,-0.492,0.591587906,14.87,-1.19,14.91754001
19/05/2019 23:30,14.72,-1.3355,14.78045873,0.33,-0.4955,0.59533205,14.39,-0.84,14.41449618,14.44,-1.7755,14.54874566,0.33,-0.4955,0.59533205,14.11,-1.28,14.16793916
20/05/2019 00:00,13.89,-1.4615,13.96667757,0.33,-0.5015,0.600335115,13.56,-0.96,13.59393983,13.62,-1.8915,13.75071534,0.33,-0.5015,0.600335115,13.29,-1.39,13.36249228
20/05/2019 00:30,13.3105,-1.621,13.40884228,0.3305,-0.531,0.625452836,12.98,-1.09,13.02568616,13.0405,-2.061,13.20236196,0.3305,-0.531,0.625452836,12.71,-1.53,12.80175769
20/05/2019 01:00,13.0045,-1.5465,13.09613235,0.3345,-0.5165,0.615355588,12.67,-1.03,12.71179767,12.7445,-2.0465,12.90776675,0.3345,-0.5165,0.615355588,12.41,-1.53,12.50395937
20/05/2019 01:30,13.1015,-1.542,13.19193186,0.3315,-0.512,0.609947744,12.77,-1.03,12.81147142,12.7415,-2.042,12.90409184,0.3315,-0.512,0.609947744,12.41,-1.53,12.50395937
20/05/2019 02:00,13.312,-1.5875,13.40632314,0.332,-0.5075,0.606448885,12.98,-1.08,13.02485317,12.932,-2.1075,13.10260204,0.332,-0.5075,0.606448885,12.6,-1.6,12.70118105
20/05/2019 02:30,12.852,-1.7405,12.96931934,0.332,-0.5005,0.600603238,12.52,-1.24,12.5812559,12.442,-2.2405,12.64212024,0.332,-0.5005,0.600603238,12.11,-1.74,12.23436553
20/05/2019 03:00,12.5825,-1.835,12.71560188,0.3325,-0.495,0.596306339,12.25,-1.34,12.32307186,12.1425,-2.335,12.36497195,0.3325,-0.495,0.596306339,11.81,-1.84,11.95247673
20/05/2019 03:30,12.4135,-1.829,12.54751861,0.3335,-0.489,0.591898006,12.08,-1.34,12.15409396,11.9835,-2.329,12.20772351,0.3335,-0.489,0.591898006,11.65,-1.84,11.79440969
20/05/2019 04:00,12.193,-1.8985,12.33991699,0.333,-0.4785,0.582967623,11.86,-1.42,11.94470594,11.823,-2.3185,12.04818539,0.333,-0.4785,0.582967623,11.49,-1.84,11.63639549
20/05/2019 04:30,12.1225,-1.9495,12.27825543,0.3325,-0.4595,0.567182951,11.79,-1.49,11.88377886,11.7625,-2.3995,12.00474933,0.3325,-0.4595,0.567182951,11.43,-1.94,11.59346799
20/05/2019 05:00,12.1225,-2.022,12.28997519,0.3325,-0.472,0.577356259,11.79,-1.55,11.89145071,11.8325,-2.222,12.03932474,0.3325,-0.472,0.577356259,11.5,-1.75,11.63239012
20/05/2019 05:30,12.122,-2.1465,12.31057863,0.332,-0.4765,0.580754897,11.79,-1.67,11.90768659,11.722,-2.2265,11.93157937,0.332,-0.4765,0.580754897,11.39,-1.75,11.52365393
20/05/2019 06:00,12.343,-2.0235,12.50776564,0.333,-0.5135,0.612022263,12.01,-1.51,12.10455286,12.003,-2.1335,12.19113741,0.333,-0.5135,0.612022263,11.67,-1.62,11.78190562
20/05/2019 06:30,13.732,0.968,13.76607598,0.332,-0.502,0.601853803,13.4,1.47,13.48038946,13.122,-4.012,13.72162629,0.332,-0.502,0.601853803,12.79,-3.51,13.26288807
20/05/2019 07:00,14.992,2.395,15.18209765,0.332,-0.505,0.604358337,14.66,2.9,14.94408244,14.382,-4.075,14.94816206,0.332,-0.505,0.604358337,14.05,-3.57,14.49646164
20/05/2019 07:30,16.5605,0.4255,16.56596543,0.3305,-0.5745,0.662782393,16.23,1,16.26077796,16.3805,-1.2745,16.43000701,0.3305,-0.5745,0.662782393,16.05,-0.7,16.06525755
20/05/2019 08:00,18.2195,1.342,18.26885722,0.3295,-0.868,0.928436454,17.89,2.21,18.0259868,17.7995,-3.978,18.23860423,0.3295,-0.868,0.928436454,17.47,-3.11,17.74466117
20/05/2019 08:30,19.0035,0.2985,19.00584422,0.3335,-0.7915,0.858891437,18.67,1.09,18.70179136,18.8235,-0.1115,18.82383023,0.3335,-0.7915,0.858891437,18.49,0.68,18.50249983
20/05/2019 09:00,19.17,0.4335,19.17490084,0.34,-0.5665,0.660698305,18.83,1,18.85653468,18.83,0.1135,18.83034206,0.34,-0.5665,0.660698305,18.49,0.68,18.50249983
20/05/2019 09:30,19.8775,0.623,19.88726063,0.3475,-0.567,0.665015225,19.53,1.19,19.56622089,19.4775,0.193,19.47845618,0.3475,-0.567,0.665015225,19.13,0.76,19.14509075
20/05/2019 10:00,19.953,0.684,19.96472051,0.343,-0.566,0.661819462,19.61,1.25,19.64979898,19.693,0.194,19.69395554,0.343,-0.566,0.661819462,19.35,0.76,19.36491931
20/05/2019 10:30,20.151,0.573,20.15914507,0.351,-0.557,0.658369197,19.8,1.13,19.83221874,19.761,0.203,19.76204266,0.351,-0.557,0.658369197,19.41,0.76,19.42487323
20/05/2019 11:00,20.332,0.978,20.35550805,0.352,-0.552,0.654681602,19.98,1.53,20.03849545,20.022,0.448,20.02701146,0.352,-0.552,0.654681602,19.67,1,19.69540302
20/05/2019 11:30,20.586,1.1315,20.61707274,0.356,-0.4985,0.612566935,20.23,1.63,20.29556109,20.106,0.6415,20.11623121,0.356,-0.4985,0.612566935,19.75,1.14,19.78287391
20/05/2019 12:00,20.871,1.034,20.89659774,0.351,-0.596,0.691676948,20.52,1.63,20.58463748,20.541,0.594,20.54958678,0.351,-0.596,0.691676948,20.19,1.19,20.22503894
20/05/2019 12:30,21,1.1975,21.0341153,0.37,-0.6125,0.715581058,20.63,1.81,20.70924914,20.56,0.6875,20.57149135,0.37,-0.6125,0.715581058,20.19,1.3,20.23180911
20/05/2019 13:00,20.987,1.0945,21.01552044,0.357,-0.5955,0.69431207,20.63,1.69,20.69910626,20.397,0.5745,20.40508905,0.357,-0.5955,0.69431207,20.04,1.17,20.07412514
20/05/2019 13:30,20.746,0.8765,20.76450742,0.366,-0.5735,0.680336865,20.38,1.45,20.43151732,20.096,0.3265,20.09865215,0.366,-0.5735,0.680336865,19.73,0.9,19.75051645
20/05/2019 14:00,20.819,0.9415,20.84027791,0.349,-0.6185,0.710171282,20.47,1.56,20.52935703,20.219,0.3615,20.22223141,0.349,-0.6185,0.710171282,19.87,0.98,19.89415241
20/05/2019 14:30,20.6115,0.9895,20.63523788,0.3815,-0.6405,0.745508216,20.23,1.63,20.29556109,20.1015,0.4295,20.10608795,0.3815,-0.6405,0.745508216,19.72,1.07,19.74900757
20/05/2019 15:00,20.598,0.951,20.61994193,0.368,-0.579,0.68605029,20.23,1.53,20.28777464,20.028,0.391,20.03181632,0.368,-0.579,0.68605029,19.66,0.97,19.68391475
20/05/2019 15:30,20.4385,0.918,20.45910571,0.4185,-0.612,0.741408288,20.02,1.53,20.07837892,20.0785,0.358,20.08169132,0.4185,-0.612,0.741408288,19.66,0.97,19.68391475
20/05/2019 16:00,20.3305,0.859,20.34863905,0.5105,-0.671,0.84311995,19.82,1.53,19.87896627,20.0705,0.219,20.07169478,0.5105,-0.671,0.84311995,19.56,0.89,19.58023749
20/05/2019 16:30,20.423,0.7005,20.43500989,0.473,-0.5895,0.755803711,19.95,1.29,19.99166326,20.113,0.1505,20.11356307,0.473,-0.5895,0.755803711,19.64,0.74,19.65393599
20/05/2019 17:00,20.2865,0.5495,20.29394078,0.4165,-0.4905,0.643476884,19.87,1.04,19.8971983,19.9965,0.1795,19.99730563,0.4165,-0.4905,0.643476884,19.58,0.67,19.59145987
20/05/2019 17:30,20.157,0.558,20.16472199,0.427,-0.482,0.643935556,19.73,1.04,19.75739102,19.737,0.188,19.73789535,0.427,-0.482,0.643935556,19.31,0.67,19.32162001
20/05/2019 18:00,20.039,1.1505,20.07199968,0.399,-0.4795,0.62379584,19.64,1.63,19.70752394,19.489,-4.1095,19.91755786,0.399,-0.4795,0.62379584,19.09,-3.63,19.43206114
20/05/2019 18:30,19.482,2.9405,19.70266135,0.372,-0.4695,0.59901106,19.11,3.41,19.4118572,19.002,-4.1595,19.45192649,0.372,-0.4695,0.59901106,18.63,-3.69,18.99191933
20/05/2019 19:00,19.3695,0.189,19.37042207,0.3495,-0.481,0.594568121,19.02,0.67,19.03179708,19.1695,-0.481,19.17553366,0.3495,-0.481,0.594568121,18.82,0,18.82
20/05/2019 19:30,19.166,0.199,19.16703308,0.346,-0.471,0.584428781,18.82,0.67,18.83192237,19.036,-0.471,19.04182599,0.346,-0.471,0.584428781,18.69,0,18.69
20/05/2019 20:00,19.0415,0.1965,19.04251387,0.3415,-0.4735,0.583801764,18.7,0.67,18.71199882,18.9215,-1.1535,18.95662746,0.3415,-0.4735,0.583801764,18.58,-0.68,18.59243932
20/05/2019 20:30,18.5325,-0.4875,18.53891077,0.3425,-0.4875,0.595787294,18.19,0,18.19,18.4225,-1.1675,18.45945726,0.3425,-0.4875,0.595787294,18.08,-0.68,18.09278309
20/05/2019 21:00,18.119,-0.496,18.12578762,0.349,-0.496,0.606479183,17.77,0,17.77,18.009,-1.176,18.04735596,0.349,-0.496,0.606479183,17.66,-0.68,17.67308688
20/05/2019 21:30,17.981,-0.483,17.98748593,0.351,-0.483,0.597067835,17.63,0,17.63,17.911,-1.163,17.94871834,0.351,-0.483,0.597067835,17.56,-0.68,17.57316135
20/05/2019 22:00,17.6255,-1.1475,17.66281423,0.3455,-0.4675,0.581314459,17.28,-0.68,17.29337445,17.5755,-1.3075,17.62406754,0.3455,-0.4675,0.581314459,17.23,-0.84,17.25046376
20/05/2019 22:30,16.905,-1.0805,16.93949542,0.325,-0.4005,0.515776357,16.58,-0.68,16.59393865,16.835,-1.3005,16.88515695,0.325,-0.4005,0.515776357,16.51,-0.9,16.53451239
20/05/2019 23:00,16.0345,-1.102,16.07232386,0.3245,-0.422,0.532338473,15.71,-0.68,15.72470985,15.9545,-1.372,16.0133836,0.3245,-0.422,0.532338473,15.63,-0.95,15.65884415
20/05/2019 23:30,15.0955,-0.7895,15.11613147,0.3255,-0.4695,0.571297208,14.77,-0.32,14.77346608,14.9455,-1.9395,15.0708205,0.3255,-0.4695,0.571297208,14.62,-1.47,14.69371634
21/05/2019 00:00,14.2675,-1.4,14.33602303,0.3275,-0.44,0.548503646,13.94,-0.96,13.97301685,14.1775,-1.57,14.26416511,0.3275,-0.44,0.548503646,13.85,-1.13,13.89602101
22/05/2019 00:30,13.6365,-1.1715,13.68672877,0.3265,-0.4215,0.533164609,13.31,-0.75,13.33111398,13.4665,-2.0815,13.62641789,0.3265,-0.4215,0.533164609,13.14,-1.66,13.24444034
22/05/2019 01:00,13.5165,-1.4505,13.59410617,0.3265,-0.4205,0.532374398,13.19,-1.03,13.23015495,13.3765,-1.6805,13.48164799,0.3265,-0.4205,0.532374398,13.05,-1.26,13.11068648
22/05/2019 01:30,13.6665,-1.55,13.75411656,0.3265,-0.45,0.555969648,13.34,-1.1,13.38527549,13.5065,-1.71,13.61431755,0.3265,-0.45,0.555969648,13.18,-1.26,13.24009063
22/05/2019 02:00,13.607,-1.5955,13.7002215,0.327,-0.4055,0.520921539,13.28,-1.19,13.33321042,13.397,-1.7255,13.50766298,0.327,-0.4055,0.520921539,13.07,-1.32,13.13648735
22/05/2019 02:30,13.337,-1.6945,13.44421434,0.327,-0.4245,0.535844427,13.01,-1.27,13.07183996,13.127,-1.8045,13.25044713,0.327,-0.4245,0.535844427,12.8,-1.38,12.8741757
22/05/2019 03:00,12.9485,-1.687,13.05793327,0.3285,-0.417,0.530849555,12.62,-1.27,12.68374156,12.7785,-1.797,12.90423462,0.3285,-0.417,0.530849555,12.45,-1.38,12.52624844
22/05/2019 03:30,12.718,-1.55,12.81210459,0.328,-0.38,0.501980079,12.39,-1.17,12.44511953,12.508,-1.9,12.65148466,0.328,-0.38,0.501980079,12.18,-1.52,12.27447759
22/05/2019 04:00,12.639,-1.568,12.735892,0.329,-0.398,0.5163768,12.31,-1.17,12.36547613,12.439,-1.918,12.58600195,0.329,-0.398,0.5163768,12.11,-1.52,12.20501946
22/05/2019 04:30,12.5595,-1.709,12.67524048,0.3295,-0.439,0.548900036,12.23,-1.27,12.2957635,12.3595,-2.079,12.53313533,0.3295,-0.439,0.548900036,12.03,-1.64,12.14127259
22/05/2019 05:00,12.4195,-1.7865,12.54733288,0.3295,-0.4465,0.55491666,12.09,-1.34,12.16403305,12.2695,-2.0865,12.44564633,0.3295,-0.4465,0.55491666,11.94,-1.64,12.05210355
22/05/2019 05:30,12.42,-1.71,12.53716475,0.33,-0.46,0.566127194,12.09,-1.25,12.15444775,12.15,-2.1,12.33014598,0.33,-0.46,0.566127194,11.82,-1.64,11.93323091
22/05/2019 06:00,12.7295,-1.605,12.8302843,0.3295,-0.475,0.578096229,12.4,-1.13,12.45138145,12.4995,-2.005,12.65928613,0.3295,-0.475,0.578096229,12.17,-1.53,12.26579798
22/05/2019 06:30,13.88,-0.386,13.88536625,0.33,-0.436,0.546805267,13.55,0.05,13.55009225,13.55,-2.256,13.73652198,0.33,-0.436,0.546805267,13.22,-1.82,13.34469183
22/05/2019 07:00,15.642,-0.902,15.66798545,0.332,-0.802,0.868002304,15.31,-0.1,15.31032658,15.492,-1.632,15.5777241,0.332,-0.802,0.868002304,15.16,-0.83,15.18270398
22/05/2019 07:30,16.9085,-0.8175,16.9282509,0.3285,-0.8175,0.881032633,16.58,0,16.58,16.8785,-1.4975,16.94480063,0.3285,-0.8175,0.881032633,16.55,-0.68,16.5639639
22/05/2019 08:00,17.828,-0.0825,17.82819089,0.328,-0.7225,0.793467233,17.5,0.64,17.51169895,17.758,-1.4025,17.81329757,0.328,-0.7225,0.793467233,17.43,-0.68,17.44325944
22/05/2019 08:30,18.728,0.1285,18.72844084,0.328,-0.5115,0.607631673,18.4,0.64,18.41112707,18.568,-0.5115,18.57504391,0.328,-0.5115,0.607631673,18.24,0,18.24
22/05/2019 09:00,19.3225,0.58,19.33120292,0.3325,-0.48,0.583914591,18.99,1.06,19.01956098,19.0425,0.09,19.04271268,0.3325,-0.48,0.583914591,18.71,0.57,18.71868051
22/05/2019 09:30,19.807,0.777,19.82223444,0.337,-0.503,0.605456852,19.47,1.28,19.51202962,19.407,0.187,19.40790092,0.337,-0.503,0.605456852,19.07,0.69,19.08247887
22/05/2019 10:00,19.945,0.895,19.96507075,0.335,-0.485,0.589448895,19.61,1.38,19.65849689,19.455,0.345,19.45805874,0.335,-0.485,0.589448895,19.12,0.83,19.13800669
22/05/2019 10:30,19.7345,0.9545,19.7575697,0.3445,-0.4255,0.547476484,19.39,1.38,19.43904576,19.3045,0.4045,19.30873741,0.3445,-0.4255,0.547476484,18.96,0.83,18.9781585
22/05/2019 11:00,20.219,1.261,20.25828428,0.349,-0.469,0.58460414,19.87,1.73,19.94516984,19.719,0.701,19.73145616,0.349,-0.469,0.58460414,19.37,1.17,19.4053034
22/05/2019 11:30,20.1055,1.124,20.13689416,0.3655,-0.466,0.592238339,19.74,1.59,19.80393143,19.6055,0.594,19.61449633,0.3655,-0.466,0.592238339,19.24,1.06,19.26917746
22/05/2019 12:00,20.2,1.199,20.2355529,0.37,-0.481,0.60684512,19.83,1.68,19.90103766,19.61,0.679,19.62175173,0.37,-0.481,0.60684512,19.24,1.16,19.27493709
22/05/2019 12:30,20.5405,1.206,20.57587364,0.3605,-0.474,0.595513434,20.18,1.68,20.24980988,19.9105,0.686,19.92231428,0.3605,-0.474,0.595513434,19.55,1.16,19.58438409
22/05/2019 13:00,20.4155,1.264,20.45459206,0.3855,-0.476,0.612524489,20.03,1.74,20.10543459,19.7655,0.684,19.77733163,0.3855,-0.476,0.612524489,19.38,1.16,19.41468516
22/05/2019 13:30,20.3375,1.235,20.37496334,0.3875,-0.505,0.636538491,19.95,1.74,20.02573594,19.6775,0.655,19.68839839,0.3875,-0.505,0.636538491,19.29,1.16,19.3248467
22/05/2019 14:00,20.507,1.331,20.55014866,0.397,-0.499,0.637659784,20.11,1.83,20.19309288,19.827,0.771,19.84198503,0.397,-0.499,0.637659784,19.43,1.27,19.47146117
22/05/2019 14:30,20.4145,1.4165,20.4635843,0.4345,-0.5435,0.695832236,19.98,1.96,20.07590596,19.7445,0.8265,19.76179097,0.4345,-0.5435,0.695832236,19.31,1.37,19.35853817
22/05/2019 15:00,20.569,1.3815,20.61534145,0.419,-0.5785,0.714299132,20.15,1.96,20.24510064,19.849,0.8615,19.86768691,0.419,-0.5785,0.714299132,19.43,1.44,19.48328771
22/05/2019 15:30,20.5385,1.434,20.58850015,0.3885,-0.526,0.653917617,20.15,1.96,20.24510064,19.7585,0.834,19.7760936,0.3885,-0.526,0.653917617,19.37,1.36,19.41768524
22/05/2019 16:00,20.51,1.0465,20.5366809,0.36,-0.5635,0.668679482,20.15,1.61,20.21421777,19.73,0.4465,19.73505162,0.36,-0.5635,0.668679482,19.37,1.01,19.39631408
22/05/2019 16:30,20.672,0.8885,20.69108543,0.352,-0.5415,0.645853118,20.32,1.43,20.37025528,20.022,0.3485,20.02503274,0.352,-0.5415,0.645853118,19.67,0.89,19.69012443
22/05/2019 17:00,20.2975,0.538,20.30462879,0.3575,-0.482,0.600108532,19.94,1.02,19.96607122,19.7175,0.188,19.71839624,0.3575,-0.482,0.600108532,19.36,0.67,19.37159002
22/05/2019 17:30,20.0915,0.6575,20.10225556,0.3415,-0.4325,0.551070322,19.75,1.09,19.78005561,19.6415,0.2375,19.64293584,0.3415,-0.4325,0.551070322,19.3,0.67,19.31162603
22/05/2019 18:00,20.1635,0.6235,20.1731377,0.3435,-0.4665,0.579322449,19.82,1.09,19.84994962,19.7535,0.2035,19.7545482,0.3435,-0.4665,0.579322449,19.41,0.67,19.42156018
22/05/2019 18:30,19.656,0.4085,19.66024436,0.346,-0.4815,0.592923477,19.31,0.89,19.33049922,19.316,0.1885,19.31691974,0.346,-0.4815,0.592923477,18.97,0.67,18.98182815
22/05/2019 19:00,19.343,0.3,19.34532628,0.333,-0.49,0.592443246,19.01,0.79,19.02640796,19.113,-0.49,19.11928003,0.333,-0.49,0.592443246,18.78,0,18.78
22/05/2019 19:30,19.1785,0.336,19.18144307,0.3285,-0.454,0.560382236,18.85,0.79,18.86654711,19.0285,-0.454,19.03391521,0.3285,-0.454,0.560382236,18.7,0,18.7
22/05/2019 20:00,19.0255,0.2525,19.02717547,0.3255,-0.4275,0.537314154,18.7,0.68,18.71235955,18.9055,-0.4275,18.9103328,0.3255,-0.4275,0.537314154,18.58,0,18.58
22/05/2019 20:30,18.7075,0.2535,18.70921747,0.3275,-0.4265,0.5377346,18.38,0.68,18.39257459,18.6675,-1.1065,18.70026466,0.3275,-0.4265,0.5377346,18.34,-0.68,18.352602
22/05/2019 21:00,18.1675,-0.4185,18.17231957,0.3275,-0.4185,0.531411799,17.84,0,17.84,18.1375,-1.0985,18.17073495,0.3275,-0.4185,0.531411799,17.81,-0.68,17.82297674
22/05/2019 21:30,18.167,-0.4465,18.17248611,0.327,-0.4465,0.553435859,17.84,0,17.84,18.137,-1.1265,18.17195012,0.327,-0.4465,0.553435859,17.81,-0.68,17.82297674
22/05/2019 22:00,17.937,-0.4255,17.94204613,0.327,-0.4255,0.536636982,17.61,0,17.61,17.877,-1.1055,17.91114902,0.327,-0.4255,0.536636982,17.55,-0.68,17.56316885
22/05/2019 22:30,16.907,-0.329,16.91020077,0.327,-0.329,0.463864204,16.58,0,16.58,16.877,-1.179,16.9181314,0.327,-0.329,0.463864204,16.55,-0.85,16.57181342
22/05/2019 23:00,16.1075,-0.3515,16.11133478,0.3275,-0.3515,0.480425332,15.78,0,15.78,16.0475,-1.2015,16.09241618,0.3275,-0.3515,0.480425332,15.72,-0.85,15.74296351
22/05/2019 23:30,15.378,-0.285,15.38064072,0.328,-0.375,0.498205781,15.05,0.09,15.0502691,15.168,-1.585,15.25058848,0.328,-0.375,0.498205781,14.84,-1.21,14.8892478
23/05/2019 00:00,14.658,-1.053,14.69577398,0.328,-0.373,0.496702124,14.33,-0.68,14.34612491,14.468,-1.343,14.53019866,0.328,-0.373,0.496702124,14.14,-0.97,14.17323181
23/05/2019 00:30,14.1285,0.546,14.13904623,0.3285,-0.364,0.49031444,13.8,0.91,13.82997108,13.5985,-3.294,13.99177038,0.3285,-0.364,0.49031444,13.27,-2.93,13.58962104
23/05/2019 01:00,13.8285,0.394,13.83411176,0.3285,-0.346,0.477104024,13.5,0.74,13.52026627,13.2485,-3.276,13.64752462,0.3285,-0.346,0.477104024,12.92,-2.93,13.24806778
23/05/2019 01:30,13.779,-1.2795,13.83827884,0.329,-0.3895,0.509854146,13.45,-0.89,13.47941393,13.439,-1.6495,13.53985123,0.329,-0.3895,0.509854146,13.11,-1.26,13.17041002
23/05/2019 02:00,13.5905,-1.3705,13.65942753,0.3305,-0.3905,0.511586259,13.26,-0.98,13.29616486,13.2305,-1.8105,13.35380247,0.3305,-0.3905,0.511586259,12.9,-1.42,12.97791971
23/05/2019 02:30,13.32,-1.4245,13.39595462,0.33,-0.3745,0.499149527,12.99,-1.05,13.0323674,13.05,-1.7945,13.17280267,0.33,-0.3745,0.499149527,12.72,-1.42,12.79901559
23/05/2019 03:00,13.0705,-1.4475,13.15040785,0.3305,-0.3975,0.516949224,12.74,-1.05,12.783196,12.8105,-1.8175,12.93878729,0.3305,-0.3975,0.516949224,12.48,-1.42,12.56052547
23/05/2019 03:30,12.97,-1.3945,13.04475106,0.33,-0.4045,0.522034721,12.64,-0.99,12.6787105,12.63,-1.7745,12.75404839,0.33,-0.4045,0.522034721,12.3,-1.37,12.37606157
23/05/2019 04:00,12.8795,-1.399,12.95525844,0.3295,-0.409,0.525215432,12.55,-0.99,12.58898725,12.6295,-1.779,12.75418015,0.3295,-0.409,0.525215432,12.3,-1.37,12.37606157
23/05/2019 04:30,12.5395,-1.5535,12.63536396,0.3295,-0.3935,0.513237275,12.21,-1.16,12.2649786,12.2895,-1.9035,12.43604127,0.3295,-0.3935,0.513237275,11.96,-1.51,12.05494504
23/05/2019 05:00,12.5405,-1.613,12.64380913,0.3305,-0.393,0.513497079,12.21,-1.22,12.27079867,12.2905,-1.953,12.44470165,0.3305,-0.393,0.513497079,11.96,-1.56,12.06131004
23/05/2019 05:30,12.4505,-1.5825,12.55066757,0.3305,-0.4125,0.528570241,12.12,-1.17,12.17634182,12.2105,-1.9725,12.36879406,0.3305,-0.4125,0.528570241,11.88,-1.56,11.98198648
23/05/2019 06:00,12.641,-1.5775,12.7390497,0.331,-0.4075,0.524992619,12.31,-1.17,12.36547613,12.371,-1.9675,12.52647984,0.331,-0.4075,0.524992619,12.04,-1.56,12.14064249
23/05/2019 06:30,13.8115,-1.0445,13.85093905,0.3315,-0.4245,0.538602358,13.48,-0.62,13.49425063,13.5115,-1.7345,13.6223758,0.3315,-0.4245,0.538602358,13.18,-1.31,13.24494243
