Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/05/2019 07:00,14.981,1.1535,15.0253427,0.331,-0.4265,0.539873365,14.65,1.58,14.73495504,14.691,-1.9065,14.81418993,0.331,-0.4265,0.539873365,14.36,-1.48,14.43606595
23/05/2019 07:30,16.8,2.247,16.94960203,0.33,-0.483,0.58496923,16.47,2.73,16.69472372,16.48,-4.323,17.03756817,0.33,-0.483,0.58496923,16.15,-3.84,16.60024397
23/05/2019 08:00,17.79,0.299,17.7925125,0.33,-0.471,0.575100861,17.46,0.77,17.47697056,17.51,-0.471,17.51633355,0.33,-0.471,0.575100861,17.18,0,17.18
23/05/2019 08:30,18.6425,0.617,18.65270745,0.3325,-0.463,0.570022149,18.31,1.08,18.34182379,18.2625,0.207,18.2636731,0.3325,-0.463,0.570022149,17.93,0.67,17.94251376
23/05/2019 09:00,19.2255,0.7745,19.24109406,0.3355,-0.4155,0.534041665,18.89,1.19,18.92744568,18.8155,0.2545,18.81722112,0.3355,-0.4155,0.534041665,18.48,0.67,18.49214157
23/05/2019 09:30,20.119,0.8595,20.1373509,0.329,-0.4405,0.5498011,19.79,1.3,19.83265237,19.479,0.2295,19.48035193,0.329,-0.4405,0.5498011,19.15,0.67,19.16171704
23/05/2019 10:00,20.201,0.8925,20.22070615,0.331,-0.4675,0.572815197,19.87,1.36,19.91648814,19.361,0.2025,19.36205896,0.331,-0.4675,0.572815197,19.03,0.67,19.04179088
23/05/2019 10:30,20.1555,0.644,20.16578578,0.3355,-0.456,0.566123882,19.82,1.1,19.85050125,19.2755,0.214,19.2766879,0.3355,-0.456,0.566123882,18.94,0.67,18.95184688
23/05/2019 11:00,20.4255,0.9265,20.44650221,0.3455,-0.4735,0.586150578,20.08,1.4,20.12874561,19.6155,0.1965,19.6164842,0.3455,-0.4735,0.586150578,19.27,0.67,19.28164412
23/05/2019 11:30,20.6845,1.1445,20.71613913,0.3445,-0.4555,0.571104631,20.34,1.6,20.40283314,19.8045,0.4145,19.80883718,0.3445,-0.4555,0.571104631,19.46,0.87,19.47943788
23/05/2019 12:00,20.5935,1.103,20.62301751,0.3835,-0.497,0.627758911,20.21,1.6,20.27323605,19.6335,0.373,19.63704283,0.3835,-0.497,0.627758911,19.25,0.87,19.26964971
23/05/2019 12:30,20.85,1.19,20.88393162,0.39,-0.54,0.666108099,20.46,1.73,20.53301001,19.77,0.45,19.77512073,0.39,-0.54,0.666108099,19.38,0.99,19.4052699
23/05/2019 13:00,20.8605,1.1925,20.8945571,0.4005,-0.5375,0.67030329,20.46,1.73,20.53301001,19.7805,0.4525,19.78567503,0.4005,-0.5375,0.67030329,19.38,0.99,19.4052699
23/05/2019 13:30,20.953,0.943,20.97420935,0.423,-0.577,0.71544252,20.53,1.52,20.58619197,19.883,0.253,19.88460958,0.423,-0.577,0.71544252,19.46,0.83,19.47769237
23/05/2019 14:00,20.913,0.9865,20.93625447,0.383,-0.6035,0.714773566,20.53,1.59,20.59147882,19.843,0.2265,19.84429266,0.383,-0.6035,0.714773566,19.46,0.83,19.47769237
23/05/2019 14:30,20.5435,1.0285,20.56922956,0.3835,-0.5615,0.679966543,20.16,1.59,20.22260369,19.5835,0.3585,19.58678112,0.3835,-0.5615,0.679966543,19.2,0.92,19.22202903
23/05/2019 15:00,20.4535,1.028,20.47931752,0.4135,-0.562,0.697729353,20.04,1.59,20.10297739,19.4235,0.358,19.42679892,0.4135,-0.562,0.697729353,19.01,0.92,19.03224895
23/05/2019 15:30,20.2345,1.0185,20.26011679,0.4045,-0.5715,0.700166052,19.83,1.59,19.8936422,19.3345,0.3485,19.33764056,0.4045,-0.5715,0.700166052,18.93,0.92,18.95234286
23/05/2019 16:00,20.377,1.015,20.40226345,0.447,-0.575,0.728309,19.93,1.59,19.99332389,19.467,0.255,19.46867006,0.447,-0.575,0.728309,19.02,0.83,19.03810127
23/05/2019 16:30,20.6935,0.833,20.71025908,0.4535,-0.557,0.718269622,20.24,1.39,20.2876736,19.8335,0.163,19.83416979,0.4535,-0.557,0.718269622,19.38,0.72,19.39337
23/05/2019 17:00,20.76,0.707,20.77203526,0.47,-0.573,0.741099858,20.29,1.28,20.33033448,19.9,0.147,19.90054293,0.47,-0.573,0.741099858,19.43,0.72,19.44333562
23/05/2019 17:30,20.459,0.6515,20.46937061,0.509,-0.5685,0.763068313,19.95,1.22,19.98726845,19.719,0.1515,19.71958197,0.509,-0.5685,0.763068313,19.21,0.72,19.22348824
23/05/2019 18:00,20.412,0.531,20.41890558,0.462,-0.559,0.725206867,19.95,1.09,19.97975475,19.672,0.161,19.67265882,0.462,-0.559,0.725206867,19.21,0.72,19.22348824
23/05/2019 18:30,19.9065,0.3055,19.90884408,0.4765,-0.5745,0.746392993,19.43,0.88,19.44991774,19.2565,-0.5745,19.26506793,0.4765,-0.5745,0.746392993,18.78,0,18.78
23/05/2019 19:00,19.708,0.2645,19.70977484,0.418,-0.5355,0.679326321,19.29,0.8,19.30658178,19.138,-0.5355,19.14549044,0.418,-0.5355,0.679326321,18.72,0,18.72
23/05/2019 19:30,19.8295,0.2745,19.83139986,0.3595,-0.7455,0.827653611,19.47,1.02,19.49669972,19.2895,0.0545,19.28957699,0.3595,-0.7455,0.827653611,18.93,0.8,18.94689684
23/05/2019 20:00,20.005,0.271,20.00683548,0.325,-0.899,0.955942467,19.68,1.17,19.71474829,19.455,-0.229,19.4563477,0.325,-0.899,0.955942467,19.13,0.67,19.14172928
23/05/2019 20:30,19.34,0.2095,19.34113467,0.34,-0.6605,0.74287297,19,0.87,19.01990799,18.88,0.0095,18.88000239,0.34,-0.6605,0.74287297,18.54,0.67,18.55210231
23/05/2019 21:00,18.786,0.1505,18.78660284,0.326,-0.5195,0.613315783,18.46,0.67,18.47215472,18.316,-1.1995,18.35523512,0.326,-0.5195,0.613315783,17.99,-0.68,18.002847
23/05/2019 21:30,18.425,0.218,18.42628962,0.325,-0.452,0.556712673,18.1,0.67,18.11239631,17.995,-1.132,18.03056985,0.325,-0.452,0.556712673,17.67,-0.68,17.68307948
23/05/2019 22:00,18.154,1.697,18.23314359,0.324,-0.453,0.556942546,17.83,2.15,17.95915922,17.704,-1.263,17.74899392,0.324,-0.453,0.556942546,17.38,-0.81,17.39886491
23/05/2019 22:30,17.2335,-0.471,17.23993513,0.3235,-0.471,0.571395879,16.91,0,16.91,16.8235,-1.281,16.87219942,0.3235,-0.471,0.571395879,16.5,-0.81,16.51986985
23/05/2019 23:00,16.384,-0.4775,16.39095672,0.324,-0.4775,0.577046142,16.06,0,16.06,15.984,-1.2875,16.03576977,0.324,-0.4775,0.577046142,15.66,-0.81,15.68093428
23/05/2019 23:30,15.514,-1.1655,15.5577179,0.324,-0.4855,0.583683347,15.19,-0.68,15.20521292,15.124,-1.2955,15.17938392,0.324,-0.4855,0.583683347,14.8,-0.81,14.82214897
24/05/2019 00:00,14.724,0.0875,14.72425999,0.324,-0.4725,0.57291557,14.4,0.56,14.41088478,14.244,-2.0125,14.38546809,0.324,-0.4725,0.57291557,13.92,-1.54,14.0049277
24/05/2019 00:30,13.9745,-1.2445,14.02980508,0.3245,-0.4645,0.566622008,13.65,-0.78,13.67226755,13.5445,-1.6245,13.64157178,0.3245,-0.4645,0.566622008,13.22,-1.16,13.270795
24/05/2019 01:00,13.705,-1.247,13.76161451,0.325,-0.467,0.568958698,13.38,-0.78,13.40271614,13.285,-1.627,13.38425769,0.325,-0.467,0.568958698,12.96,-1.16,13.01181002
24/05/2019 01:30,13.705,-1.3075,13.76722852,0.325,-0.4675,0.569369168,13.38,-0.84,13.40634178,13.285,-1.6275,13.38431848,0.325,-0.4675,0.569369168,12.96,-1.16,13.01181002
24/05/2019 02:00,13.7955,-1.412,13.8675724,0.3255,-0.452,0.557004713,13.47,-0.96,13.50416602,13.4155,-1.612,13.51200149,0.3255,-0.452,0.557004713,13.09,-1.16,13.1412975
24/05/2019 02:30,13.626,-1.4285,13.70067474,0.326,-0.4685,0.570761115,13.3,-0.96,13.33460161,13.256,-1.6285,13.35565604,0.326,-0.4685,0.570761115,12.93,-1.16,12.98192975
24/05/2019 03:00,13.3955,-1.4075,13.46924187,0.3255,-0.4475,0.553359287,13.07,-0.96,13.10520889,12.9855,-1.6075,13.08461946,0.3255,-0.4475,0.553359287,12.66,-1.16,12.71303268
24/05/2019 03:30,13.1745,-1.487,13.25815294,0.3245,-0.417,0.52838362,12.85,-1.07,12.89447168,12.7445,-1.577,12.84169807,0.3245,-0.417,0.52838362,12.42,-1.16,12.47405307
24/05/2019 04:00,13.175,-1.49,13.25898658,0.325,-0.42,0.53106026,12.85,-1.07,12.89447168,12.745,-1.58,12.84256302,0.325,-0.42,0.53106026,12.42,-1.16,12.47405307
24/05/2019 04:30,12.7455,-1.6515,12.8520513,0.3255,-0.3815,0.501490279,12.42,-1.27,12.48476271,12.3055,-1.7615,12.43093772,0.3255,-0.3815,0.501490279,11.98,-1.38,12.05922054
24/05/2019 05:00,12.745,-1.6445,12.85065777,0.325,-0.3745,0.495858095,12.42,-1.27,12.48476271,12.305,-1.7545,12.42945273,0.325,-0.3745,0.495858095,11.98,-1.38,12.05922054
24/05/2019 05:30,12.5855,-1.627,12.69023007,0.3255,-0.357,0.483114117,12.26,-1.27,12.32560343,12.1555,-1.737,12.27897998,0.3255,-0.357,0.483114117,11.83,-1.38,11.9102183
24/05/2019 06:00,12.9655,-1.5545,13.05835596,0.3255,-0.3845,0.50377624,12.64,-1.17,12.69403403,12.5255,-1.6945,12.6395997,0.3255,-0.3845,0.50377624,12.2,-1.31,12.2701304
24/05/2019 06:30,14.2455,0.442,14.25235539,0.3255,-0.438,0.545705278,13.92,0.88,13.94778836,13.6055,-2.788,13.8882171,0.3255,-0.438,0.545705278,13.28,-2.35,13.4863227
24/05/2019 07:00,15.5755,-0.4395,15.58169954,0.3255,-0.4395,0.546909956,15.25,0,15.25,15.1955,-1.2095,15.24355964,0.3255,-0.4395,0.546909956,14.87,-0.77,14.88992277
24/05/2019 07:30,17.1035,0.019,17.10351055,0.3235,-0.491,0.587990859,16.78,0.51,16.78774851,16.7835,-1.041,16.81575313,0.3235,-0.491,0.587990859,16.46,-0.55,16.46918638
24/05/2019 08:00,18.394,0.351,18.39734864,0.324,-0.489,0.586597818,18.07,0.84,18.08951354,18.004,-0.489,18.01063955,0.324,-0.489,0.586597818,17.68,0,17.68
24/05/2019 08:30,19.665,0.6045,19.67428894,0.325,-0.5855,0.669653082,19.34,1.19,19.37657606,19.135,0.1645,19.13570707,0.325,-0.5855,0.669653082,18.81,0.75,18.82494622
24/05/2019 09:00,20.777,0.8295,20.79355187,0.327,-0.9605,1.014637497,20.45,1.79,20.52819037,20.107,0.0095,20.10700224,0.327,-0.9605,1.014637497,19.78,0.97,19.80376984
24/05/2019 09:30,21.251,0.9735,21.27328614,0.331,-0.8165,0.881041004,20.92,1.79,20.99644017,20.451,0.1535,20.45157606,0.331,-0.8165,0.881041004,20.12,0.97,20.14336864
24/05/2019 10:00,21.249,1.2005,21.28288517,0.329,-0.6695,0.745970006,20.92,1.87,21.00341163,20.559,0.4305,20.56350678,0.329,-0.6695,0.745970006,20.23,1.1,20.25988401
24/05/2019 10:30,21.243,0.9515,21.26429875,0.323,-0.8085,0.870632672,20.92,1.76,20.99390388,20.553,0.1915,20.55389212,0.323,-0.8085,0.870632672,20.23,1,20.25470069
24/05/2019 11:00,21.7225,1.325,21.76287277,0.3225,-0.915,0.970170732,21.4,2.24,21.51691428,20.8725,0.515,20.87885249,0.3225,-0.915,0.970170732,20.55,1.43,20.59969417
24/05/2019 11:30,22.3115,1.4645,22.35951235,0.3215,-0.8855,0.942057588,21.99,2.35,22.11521196,21.4515,0.6245,21.46058835,0.3215,-0.8855,0.942057588,21.13,1.51,21.18388538
24/05/2019 12:00,22.161,1.575,22.21689776,0.321,-0.775,0.83884802,21.84,2.35,21.96606701,21.311,0.675,21.32168722,0.321,-0.775,0.83884802,20.99,1.45,21.04002376
24/05/2019 12:30,21.6535,1.4965,21.70515087,0.3335,-0.6035,0.689517585,21.32,2.1,21.42317437,20.7635,0.6465,20.77356239,0.3335,-0.6035,0.689517585,20.43,1.25,20.46820461
24/05/2019 13:00,21.148,1.092,21.17617454,0.338,-0.498,0.601870418,20.81,1.59,20.87065404,20.288,0.432,20.29259885,0.338,-0.498,0.601870418,19.95,0.93,19.97166493
24/05/2019 13:30,20.743,0.7235,20.75561373,0.343,-0.4765,0.587112638,20.4,1.2,20.43526364,20.003,0.2435,20.00448203,0.343,-0.4765,0.587112638,19.66,0.72,19.67317971
24/05/2019 14:00,21.149,0.8415,21.16573465,0.349,-0.5385,0.641703397,20.8,1.38,20.84572858,20.319,0.3015,20.32123675,0.349,-0.5385,0.641703397,19.97,0.84,19.98765869
24/05/2019 14:30,20.929,1.109,20.95836162,0.369,-0.581,0.688274654,20.56,1.69,20.62934076,20.139,0.399,20.14295217,0.369,-0.581,0.688274654,19.77,0.98,19.79427442
24/05/2019 15:00,20.7885,1.1185,20.81856802,0.3685,-0.5715,0.680003309,20.42,1.69,20.48981454,20.1385,0.4085,20.14264269,0.3685,-0.5715,0.680003309,19.77,0.98,19.79427442
24/05/2019 15:30,20.7545,0.988,20.77800313,0.3345,-0.522,0.619979234,20.42,1.51,20.47575395,20.1045,0.288,20.10656272,0.3345,-0.522,0.619979234,19.77,0.81,19.78658637
24/05/2019 16:00,20.8595,0.7865,20.87432208,0.3295,-0.5335,0.627050636,20.53,1.32,20.57239169,20.2195,0.1665,20.22018552,0.3295,-0.5335,0.627050636,19.89,0.7,19.90231394
24/05/2019 16:30,20.969,0.639,20.97873404,0.339,-0.491,0.596659032,20.63,1.13,20.66092447,20.349,0.209,20.35007327,0.339,-0.491,0.596659032,20.01,0.7,20.02224013
24/05/2019 17:00,20.7675,0.5075,20.77370002,0.3275,-0.4825,0.58314878,20.44,0.99,20.463961,20.1475,-0.4825,20.15327672,0.3275,-0.4825,0.58314878,19.82,0,19.82
24/05/2019 17:30,20.589,0.472,20.59440956,0.329,-0.518,0.613648922,20.26,0.99,20.28417363,19.949,0.152,19.94957907,0.329,-0.518,0.613648922,19.62,0.67,19.63143652
24/05/2019 18:00,19.9765,0.3365,19.97933394,0.3665,-0.4935,0.614706841,19.61,0.83,19.62755716,19.3865,-0.4935,19.39278022,0.3665,-0.4935,0.614706841,19.02,0,19.02
24/05/2019 18:30,19.306,0.2335,19.307412,0.366,-0.4865,0.608800665,18.94,0.72,18.95368038,18.786,-0.4865,18.79229838,0.366,-0.4865,0.608800665,18.42,0,18.42
24/05/2019 19:00,19.306,0.2145,19.30719157,0.366,-0.5055,0.624088335,18.94,0.72,18.95368038,18.786,-1.1855,18.82336862,0.366,-0.5055,0.624088335,18.42,-0.68,18.4325473
24/05/2019 19:30,19.204,0.2005,19.20504663,0.384,-0.5195,0.646015673,18.82,0.72,18.83376755,18.674,-0.5195,18.6812247,0.384,-0.5195,0.646015673,18.29,0,18.29
24/05/2019 20:00,18.599,-2.7545,18.8018635,0.339,-0.5045,0.60781679,18.26,-2.25,18.39810045,18.459,2.6455,18.6476098,0.339,-0.5045,0.60781679,18.12,3.15,18.39176174
24/05/2019 20:30,18.012,-3.8465,18.41813525,0.322,-0.4265,0.534402704,17.69,-3.42,18.01756088,18.112,2.5535,18.2911155,0.322,-0.4265,0.534402704,17.79,2.98,18.03786296
24/05/2019 21:00,17.6815,-4.017,18.13206362,0.3215,-0.487,0.583550555,17.36,-3.53,17.71526178,17.7915,2.383,17.95038053,0.3215,-0.487,0.583550555,17.47,2.87,17.70417465
24/05/2019 21:30,18.082,-4.0725,18.53493945,0.322,-0.8125,0.873979548,17.76,-3.26,18.05672174,18.202,2.2475,18.34023065,0.322,-0.8125,0.873979548,17.88,3.06,18.1399559
24/05/2019 22:00,18.152,-4.1445,18.61912952,0.322,-0.8045,0.866547315,17.83,-3.34,18.14013506,18.202,1.4355,18.25851758,0.322,-0.8045,0.866547315,17.88,2.24,18.01976692
24/05/2019 22:30,17.602,2.382,17.7624415,0.322,-0.608,0.688002907,17.28,2.99,17.53677564,16.822,-2.948,17.07836023,0.322,-0.608,0.688002907,16.5,-2.34,16.66510126
24/05/2019 23:00,16.7315,2.574,16.92833625,0.3215,-0.416,0.525754933,16.41,2.99,16.68017386,15.6115,-4.926,16.37022933,0.3215,-0.416,0.525754933,15.29,-4.51,15.94127347
24/05/2019 23:30,16.212,2.5515,16.41155374,0.322,-0.4385,0.544027803,15.89,2.99,16.16886514,15.092,-4.9485,15.88257272,0.322,-0.4385,0.544027803,14.77,-4.51,15.44321858
25/05/2019 00:00,15.0825,-0.422,15.08840251,0.3225,-0.442,0.547147375,14.76,0.02,14.76001355,14.4525,-2.392,14.64910988,0.3225,-0.442,0.547147375,14.13,-1.95,14.26391952
25/05/2019 00:30,14.423,-1.363,14.48725985,0.323,-0.453,0.556361393,14.1,-0.91,14.12933473,13.893,-1.663,13.99217703,0.323,-0.453,0.556361393,13.57,-1.21,13.6238394
25/05/2019 01:00,14.094,-1.4125,14.1646035,0.324,-0.4225,0.532430512,13.77,-0.99,13.80554237,13.574,-1.8925,13.70529213,0.324,-0.4225,0.532430512,13.25,-1.47,13.33129401
25/05/2019 01:30,13.8055,-1.3835,13.87464964,0.3255,-0.3935,0.51067847,13.48,-0.99,13.51630497,13.2755,-1.8635,13.40565301,0.3255,-0.3935,0.51067847,12.95,-1.47,13.03316539
25/05/2019 02:00,13.8055,-1.4925,13.88594205,0.3255,-0.3825,0.502251431,13.48,-1.11,13.52562383,13.2755,-1.9825,13.42271234,0.3255,-0.3825,0.502251431,12.95,-1.6,13.04846734
25/05/2019 02:30,13.505,-1.5985,13.59927304,0.325,-0.3885,0.506514807,13.18,-1.21,13.23542595,12.925,-2.0685,13.08947353,0.325,-0.3885,0.506514807,12.6,-1.68,12.7115066
25/05/2019 03:00,13.3055,-1.588,13.39992814,0.3255,-0.438,0.545705278,12.98,-1.15,13.03084418,12.7455,-2.058,12.91058226,0.3255,-0.438,0.545705278,12.42,-1.62,12.52520659
25/05/2019 03:30,13.006,-1.564,13.09969969,0.326,-0.414,0.526945918,12.68,-1.15,12.73204226,12.466,-2.034,12.63084764,0.326,-0.414,0.526945918,12.14,-1.62,12.24761201
25/05/2019 04:00,12.626,-1.6305,12.73084468,0.326,-0.3805,0.501055137,12.3,-1.25,12.36335311,12.106,-2.0805,12.2834733,0.326,-0.3805,0.501055137,11.78,-1.7,11.90203344
25/05/2019 04:30,12.705,-1.6165,12.80742352,0.325,-0.4265,0.536215675,12.38,-1.19,12.43706155,12.175,-2.1265,12.35931338,0.325,-0.4265,0.536215675,11.85,-1.7,11.97131989
25/05/2019 05:00,12.705,-1.6205,12.807929,0.325,-0.4305,0.539402679,12.38,-1.19,12.43706155,12.115,-2.0705,12.29065479,0.325,-0.4305,0.539402679,11.79,-1.64,11.90351629
25/05/2019 05:30,12.2055,-1.5895,12.30856371,0.3255,-0.3995,0.515315923,11.88,-1.19,11.93945141,11.6855,-2.0395,11.86214443,0.3255,-0.3995,0.515315923,11.36,-1.64,11.47776982
25/05/2019 06:00,12.266,-1.6465,12.37601383,0.326,-0.3965,0.513311066,11.94,-1.25,12.00525302,11.686,-2.1165,11.87611756,0.326,-0.3965,0.513311066,11.36,-1.72,11.48947344
25/05/2019 06:30,12.625,-1.5495,12.71973173,0.325,-0.3895,0.507282219,12.3,-1.16,12.3545781,12.095,-2.0195,12.2624388,0.325,-0.3895,0.507282219,11.77,-1.63,11.88233142
25/05/2019 07:00,13.1165,-1.396,13.19057953,0.3265,-0.406,0.520997361,12.79,-0.99,12.82825787,12.5965,-1.926,12.74289168,0.3265,-0.406,0.520997361,12.27,-1.52,12.36378987
25/05/2019 07:30,13.8995,-1.291,13.95932596,0.3295,-0.431,0.542523041,13.57,-0.86,13.59722398,13.3695,-1.831,13.49429847,0.3295,-0.431,0.542523041,13.04,-1.4,13.11493805
25/05/2019 08:00,14.7765,-1.108,14.81798287,0.3265,-0.428,0.538317982,14.45,-0.68,14.46599115,14.2465,-1.528,14.32820806,0.3265,-0.428,0.538317982,13.92,-1.1,13.963395
25/05/2019 08:30,15.921,-1.096,15.95867968,0.331,-0.416,0.531617344,15.59,-0.68,15.60482297,15.451,-1.276,15.50359884,0.331,-0.416,0.531617344,15.12,-0.86,15.14443792
25/05/2019 09:00,16.741,-0.423,16.74634318,0.331,-0.423,0.537112651,16.41,0,16.41,16.291,-1.153,16.33175098,0.331,-0.423,0.537112651,15.96,-0.73,15.97668614
25/05/2019 09:30,17.4335,-0.425,17.43867963,0.3235,-0.425,0.534113518,17.11,0,17.11,16.9135,-1.105,16.94955773,0.3235,-0.425,0.534113518,16.59,-0.68,16.60393026
25/05/2019 10:00,17.8085,-0.4145,17.81332317,0.3285,-0.4145,0.528887984,17.48,0,17.48,17.2685,-0.4145,17.27347396,0.3285,-0.4145,0.528887984,16.94,0,16.94
25/05/2019 10:30,18.1105,-0.4165,18.11528864,0.3505,-0.4165,0.544355123,17.76,0,17.76,17.4605,-1.0965,17.49489561,0.3505,-0.4165,0.544355123,17.11,-0.68,17.12350723
25/05/2019 11:00,18.3905,0.2575,18.39230264,0.3405,-0.4125,0.534879893,18.05,0.67,18.06243062,17.7105,-0.4125,17.71530317,0.3405,-0.4125,0.534879893,17.37,0,17.37
25/05/2019 11:30,18.649,0.2565,18.65076388,0.359,-0.4135,0.547597708,18.29,0.67,18.30226762,17.879,-0.4135,17.88378101,0.359,-0.4135,0.547597708,17.52,0,17.52
25/05/2019 12:00,18.59,0.233,18.59146011,0.41,-0.437,0.599223664,18.18,0.67,18.1923418,17.93,-0.437,17.93532461,0.41,-0.437,0.599223664,17.52,0,17.52
25/05/2019 12:30,18.4705,0.198,18.47156123,0.4405,-0.472,0.645619276,18.03,0.67,18.0424444,17.7005,-0.472,17.70679204,0.4405,-0.472,0.645619276,17.26,0,17.26
25/05/2019 13:00,18.3845,0.2275,18.38590755,0.4145,-0.4425,0.606313863,17.97,0.67,17.98248592,17.6745,-0.4425,17.68003836,0.4145,-0.4425,0.606313863,17.26,0,17.26
25/05/2019 13:30,18.252,0.2115,18.25322537,0.442,-0.4585,0.636856538,17.81,0.67,17.82259801,17.392,-0.4585,17.3980426,0.442,-0.4585,0.636856538,16.95,0,16.95
25/05/2019 14:00,18.319,0.206,18.32015821,0.439,-0.464,0.638762084,17.88,0.67,17.89254873,17.559,-0.464,17.56512958,0.439,-0.464,0.638762084,17.12,0,17.12
25/05/2019 14:30,18.0705,0.2015,18.07162341,0.4605,-0.4685,0.656926556,17.61,0.67,17.62274099,17.4805,-0.4685,17.48677708,0.4605,-0.4685,0.656926556,17.02,0,17.02
25/05/2019 15:00,17.746,-0.4685,17.7521832,0.476,-0.4685,0.66788341,17.27,0,17.27,17.006,-0.4685,17.01245215,0.476,-0.4685,0.66788341,16.53,0,16.53
25/05/2019 15:30,17.7125,0.211,17.71375672,0.4425,-0.459,0.637563526,17.27,0.67,17.28299164,16.8725,-0.459,16.87874217,0.4425,-0.459,0.637563526,16.43,0,16.43
25/05/2019 16:00,17.6935,-0.4265,17.69863962,0.4235,-0.4265,0.601044508,17.27,0,17.27,16.9635,-0.4265,16.96886073,0.4235,-0.4265,0.601044508,16.54,0,16.54
25/05/2019 16:30,17.7225,-0.4425,17.72802337,0.4525,-0.4425,0.632900071,17.27,0,17.27,16.9925,-1.1225,17.02953501,0.4525,-0.4425,0.632900071,16.54,-0.68,16.55397233
25/05/2019 17:00,17.8365,-0.4855,17.8431063,0.4565,-0.4855,0.666410159,17.38,0,17.38,17.2265,-1.1655,17.26588233,0.4565,-0.4855,0.666410159,16.77,-0.68,16.78378086
25/05/2019 17:30,17.75,-0.469,17.756195,0.47,-0.469,0.663973644,17.28,0,17.28,17.24,-1.149,17.27824647,0.47,-0.469,0.663973644,16.77,-0.68,16.78378086
25/05/2019 18:00,17.943,-0.4555,17.94878072,0.433,-0.4555,0.628465791,17.51,0,17.51,17.453,-1.1355,17.48989906,0.433,-0.4555,0.628465791,17.02,-0.68,17.0335786
25/05/2019 18:30,17.604,-0.4665,17.61017996,0.454,-0.4665,0.650951803,17.15,0,17.15,17.124,-1.1465,17.16233779,0.454,-0.4665,0.650951803,16.67,-0.68,16.68386346
25/05/2019 19:00,17.5075,-0.447,17.51320545,0.4175,-0.447,0.611649614,17.09,0,17.09,17.0275,-1.127,17.06475565,0.4175,-0.447,0.611649614,16.61,-0.68,16.6239135
25/05/2019 19:30,17.4445,-0.43,17.44979886,0.3545,-0.43,0.557288301,17.09,0,17.09,17.1045,-1.27,17.15158361,0.3545,-0.43,0.557288301,16.75,-0.84,16.77104946
25/05/2019 20:00,17.4165,-0.4225,17.42162388,0.3265,-0.4225,0.533955522,17.09,0,17.09,17.0765,-1.2625,17.12310598,0.3265,-0.4225,0.533955522,16.75,-0.84,16.77104946
25/05/2019 20:30,17.0945,-1.0455,17.12644156,0.3245,-0.3655,0.488764258,16.77,-0.68,16.78378086,16.7645,-1.4255,16.8249966,0.3245,-0.3655,0.488764258,16.44,-1.06,16.47413731
25/05/2019 21:00,16.8935,-1.0475,16.92594454,0.3235,-0.3675,0.489600347,16.57,-0.68,16.58394706,16.5835,-1.4875,16.65007893,0.3235,-0.3675,0.489600347,16.26,-1.12,16.29852754
25/05/2019 21:30,16.784,-1.0335,16.81578955,0.324,-0.3535,0.479518769,16.46,-0.68,16.47404018,16.494,-1.5335,16.56513381,0.324,-0.3535,0.479518769,16.17,-1.18,16.21299787
25/05/2019 22:00,16.423,-1.008,16.4539051,0.323,-0.328,0.460340092,16.1,-0.68,16.11435385,16.153,-1.588,16.23087037,0.323,-0.328,0.460340092,15.83,-1.26,15.88006612
25/05/2019 22:30,16.003,-1.1605,16.04502319,0.323,-0.3305,0.462124713,15.68,-0.83,15.70195211,15.763,-1.7105,15.85553466,0.323,-0.3305,0.462124713,15.44,-1.38,15.50154831
25/05/2019 23:00,15.6535,-1.145,15.69532055,0.3235,-0.395,0.510565618,15.33,-0.75,15.34833541,15.3335,-1.775,15.43589477,0.3235,-0.395,0.510565618,15.01,-1.38,15.07330422
25/05/2019 23:30,14.694,-1.2005,14.74295887,0.324,-0.3905,0.507411322,14.37,-0.81,14.39281071,14.454,-1.8805,14.57581546,0.324,-0.3905,0.507411322,14.13,-1.49,14.20834262
26/05/2019 00:00,13.8945,-1.41,13.96585945,0.3245,-0.38,0.49970016,13.57,-1.03,13.60903376,13.6645,-1.98,13.80720682,0.3245,-0.38,0.49970016,13.34,-1.6,13.4356094
26/05/2019 00:30,13.6855,-1.3945,13.75636364,0.3255,-0.3645,0.488682412,13.36,-1.03,13.39964552,13.3255,-1.9645,13.46952896,0.3255,-0.3645,0.488682412,13,-1.6,13.09809146
26/05/2019 01:00,13.4265,-1.5255,13.51288468,0.3265,-0.3555,0.482682608,13.1,-1.17,13.15214431,12.9765,-1.9555,13.12301537,0.3265,-0.3555,0.482682608,12.65,-1.6,12.75078429
26/05/2019 01:30,13.3675,-1.5135,13.45290818,0.3275,-0.3435,0.474603519,13.04,-1.17,13.09238328,12.8875,-2.0035,13.04230304,0.3275,-0.3435,0.474603519,12.56,-1.66,12.66922255
26/05/2019 02:00,13.368,-1.6455,13.46889358,0.328,-0.3255,0.462097663,13.04,-1.32,13.10663954,12.888,-2.0855,13.05564454,0.328,-0.3255,0.462097663,12.56,-1.76,12.68271264
26/05/2019 02:30,12.9785,-1.71,13.09066699,0.3285,-0.39,0.509913963,12.65,-1.32,12.71868311,12.4885,-2.15,12.67221892,0.3285,-0.39,0.509913963,12.16,-1.76,12.28670827
26/05/2019 03:00,12.6195,-1.6265,12.7238863,0.3295,-0.3965,0.515540978,12.29,-1.23,12.35139668,12.1195,-2.0765,12.29610233,0.3295,-0.3965,0.515540978,11.79,-1.68,11.90909316
26/05/2019 03:30,12.37,-1.625,12.47627849,0.33,-0.395,0.514708655,12.04,-1.23,12.102665,11.82,-2.075,12.00075102,0.33,-0.395,0.514708655,11.49,-1.68,11.61217034
26/05/2019 04:00,12.1125,-1.707,12.23219135,0.3325,-0.397,0.517846744,11.78,-1.31,11.85261575,11.5925,-2.077,11.77709579,0.3325,-0.397,0.517846744,11.26,-1.68,11.38463877
26/05/2019 04:30,11.8915,-1.734,12.0172596,0.3815,-0.424,0.570366768,11.51,-1.31,11.58430835,11.4115,-2.104,11.60384196,0.3815,-0.424,0.570366768,11.03,-1.68,11.15720843
26/05/2019 05:00,11.721,-1.7775,11.85501359,0.351,-0.4175,0.545442252,11.37,-1.36,11.45104799,11.261,-2.2175,11.47725696,0.351,-0.4175,0.545442252,10.91,-1.8,11.05749067
26/05/2019 05:30,11.5355,-1.673,11.65618674,0.3855,-0.463,0.602477593,11.15,-1.21,11.21546254,11.0855,-2.103,11.28321405,0.3855,-0.463,0.602477593,10.7,-1.64,10.82495266
26/05/2019 06:00,11.362,-1.768,11.49873332,0.372,-0.438,0.574654679,10.99,-1.33,11.07018518,10.882,-2.198,11.10176238,0.372,-0.438,0.574654679,10.51,-1.76,10.65634553
26/05/2019 06:30,11.527,-1.733,11.656544,0.387,-0.453,0.595800302,11.14,-1.28,11.21329568,11.087,-2.123,11.28843204,0.387,-0.453,0.595800302,10.7,-1.67,10.82953831
26/05/2019 07:00,11.8945,-1.621,12.00444798,0.3545,-0.431,0.558060257,11.54,-1.19,11.6011939,11.4645,-2.051,11.64651713,0.3545,-0.431,0.558060257,11.11,-1.62,11.22748859
26/05/2019 07:30,12.503,-0.6005,12.51741224,0.403,-0.4505,0.604449543,12.1,-0.15,12.10092972,11.913,-2.9105,12.26338368,0.403,-0.4505,0.604449543,11.51,-2.46,11.76994902
26/05/2019 08:00,13.1865,-0.9675,13.22194534,0.3565,-0.4475,0.572143776,12.83,-0.52,12.84053348,12.6265,-2.2775,12.83025754,0.3565,-0.4475,0.572143776,12.27,-1.83,12.40571642
26/05/2019 08:30,14.084,-1.303,14.14414596,0.404,-0.453,0.60698023,13.68,-0.85,13.70638173,13.594,-1.693,13.69901767,0.404,-0.453,0.60698023,13.19,-1.24,13.24815836
26/05/2019 09:00,14.9115,-1.19,14.95890812,0.4315,-0.48,0.645439579,14.48,-0.71,14.49739632,14.4015,-1.53,14.48254474,0.4315,-0.48,0.645439579,13.97,-1.05,14.00940398
26/05/2019 09:30,15.8155,-1.225,15.86287065,0.4755,-0.515,0.700945968,15.34,-0.71,15.35642211,15.2755,-1.435,15.34275481,0.4755,-0.515,0.700945968,14.8,-0.92,14.82856702
26/05/2019 10:00,16.849,-1.2205,16.89314717,0.499,-0.5105,0.713870612,16.35,-0.71,16.36540864,16.299,-1.2505,16.34690036,0.499,-0.5105,0.713870612,15.8,-0.74,15.81731962
26/05/2019 10:30,17.7295,-0.4735,17.73582173,0.4395,-0.4735,0.64603599,17.29,0,17.29,17.1695,-1.1535,17.20820422,0.4395,-0.4735,0.64603599,16.73,-0.68,16.74381378
26/05/2019 11:00,18.7485,-0.469,18.75436518,0.4085,-0.469,0.621959203,18.34,0,18.34,18.1685,-1.149,18.20479589,0.4085,-0.469,0.621959203,17.76,-0.68,17.77301325
26/05/2019 11:30,19.1515,3.1465,19.40825635,0.3915,-0.4735,0.614389534,18.76,3.62,19.10607233,18.3315,-4.1335,18.79174591,0.3915,-0.4735,0.614389534,17.94,-3.66,18.3095385
26/05/2019 12:00,19.5685,2.9155,19.78449728,0.4385,-0.5245,0.683653787,19.13,3.44,19.43683359,18.8385,-4.2845,19.31957615,0.4385,-0.5245,0.683653787,18.4,-3.76,18.78024494
26/05/2019 12:30,19.617,0.1505,19.6175773,0.487,-0.5195,0.712073908,19.13,0.67,19.14172928,18.957,-0.5195,18.96411689,0.487,-0.5195,0.712073908,18.47,0,18.47
26/05/2019 13:00,19.549,0.155,19.54961447,0.479,-0.515,0.70332496,19.07,0.67,19.08176617,18.829,-0.515,18.83604168,0.479,-0.515,0.70332496,18.35,0,18.35
26/05/2019 13:30,19.5605,0.1695,19.56123438,0.4305,-0.5005,0.660174598,19.13,0.67,19.14172928,18.8605,-1.1805,18.8974083,0.4305,-0.5005,0.660174598,18.43,-0.68,18.4425405
26/05/2019 14:00,19.439,3.338,19.723513,0.379,-0.462,0.597565896,19.06,3.8,19.43511255,18.739,-1.342,18.78699244,0.379,-0.462,0.597565896,18.36,-0.88,18.38107723
26/05/2019 14:30,19.0005,-0.4395,19.00558235,0.3805,-0.4395,0.5813265,18.62,0,18.62,18.2905,-1.1195,18.32472839,0.3805,-0.4395,0.5813265,17.91,-0.68,17.92290434
26/05/2019 15:00,18.4475,-0.4645,18.45334703,0.4575,-0.4645,0.651971242,17.99,0,17.99,17.6875,-1.1445,17.72448974,0.4575,-0.4645,0.651971242,17.23,-0.68,17.24341324
26/05/2019 15:30,18.22,-0.4955,18.22673641,0.5,-0.4955,0.703931992,17.72,0,17.72,17.35,-1.1755,17.38977574,0.5,-0.4955,0.703931992,16.85,-0.68,16.86371549
26/05/2019 16:00,18.364,-0.4785,18.37023294,0.424,-0.4785,0.639326403,17.94,0,17.94,17.394,-1.1585,17.43253734,0.424,-0.4785,0.639326403,16.97,-0.68,16.98361858
26/05/2019 16:30,18.0005,-0.475,18.0067661,0.4005,-0.475,0.621309303,17.6,0,17.6,17.1305,-1.155,17.16939298,0.4005,-0.475,0.621309303,16.73,-0.68,16.74381378
26/05/2019 17:00,17.6645,-0.482,17.67107479,0.4045,-0.482,0.629241011,17.26,0,17.26,16.8345,-1.222,16.87879363,0.4045,-0.482,0.629241011,16.43,-0.74,16.4466562
26/05/2019 17:30,17.099,-0.468,17.10540339,0.409,-0.468,0.621534392,16.69,0,16.69,16.369,-1.398,16.42858987,0.409,-0.468,0.621534392,15.96,-0.93,15.9870729
26/05/2019 18:00,16.828,-0.441,16.8337775,0.438,-0.441,0.621550481,16.39,0,16.39,16.058,-1.441,16.12252601,0.438,-0.441,0.621550481,15.62,-1,15.65197751
26/05/2019 18:30,16.7915,-1.129,16.82941215,0.4015,-0.449,0.602331512,16.39,-0.68,16.4041001,16.1115,-1.449,16.17652723,0.4015,-0.449,0.602331512,15.71,-1,15.74179469
26/05/2019 19:00,16.953,-1.089,16.98794072,0.353,-0.409,0.540268452,16.6,-0.68,16.61392187,16.293,-1.509,16.36272991,0.353,-0.409,0.540268452,15.94,-1.1,15.97790975
26/05/2019 19:30,16.8405,-1.093,16.87593225,0.3405,-0.413,0.535265588,16.5,-0.68,16.51400618,16.2805,-1.583,16.35727878,0.3405,-0.413,0.535265588,15.94,-1.17,15.98288147
26/05/2019 20:00,16.7045,-1.1025,16.74084306,0.3345,-0.4225,0.538884496,16.37,-0.68,16.38411731,16.1545,-1.5925,16.23280402,0.3345,-0.4225,0.538884496,15.82,-1.17,15.86320586
26/05/2019 20:30,16.652,-1.1135,16.6891877,0.332,-0.4335,0.546027701,16.32,-0.68,16.33416052,16.152,-1.6835,16.23949741,0.332,-0.4335,0.546027701,15.82,-1.25,15.86930685
26/05/2019 21:00,16.5335,-1.1075,16.57055154,0.3335,-0.4275,0.542197842,16.2,-0.68,16.21426532,15.9435,-1.7475,16.03898215,0.3335,-0.4275,0.542197842,15.61,-1.32,15.66571096
26/05/2019 21:30,16.284,-1.17,16.32597795,0.324,-0.41,0.522566742,15.96,-0.76,15.97808499,15.724,-1.81,15.82783232,0.324,-0.41,0.522566742,15.4,-1.4,15.46350542
26/05/2019 22:00,16.3435,-1.2645,16.39234433,0.3235,-0.3845,0.502486318,16.02,-0.88,16.04415158,15.8135,-1.9145,15.92897023,0.3235,-0.3845,0.502486318,15.49,-1.53,15.56537825
26/05/2019 22:30,15.994,-1.2515,16.04288902,0.324,-0.3715,0.492938384,15.67,-0.88,15.69469018,15.474,-1.9015,15.59039378,0.324,-0.3715,0.492938384,15.15,-1.53,15.22706144
26/05/2019 23:00,15.3825,-1.4165,15.44758164,0.3225,-0.3565,0.480727054,15.06,-1.06,15.09725803,14.8325,-1.9765,14.96360947,0.3225,-0.3565,0.480727054,14.51,-1.62,14.60015411
26/05/2019 23:30,14.923,-1.3725,14.98598296,0.323,-0.3925,0.508316093,14.6,-0.98,14.63285345,14.343,-2.0125,14.48350114,0.323,-0.3925,0.508316093,14.02,-1.62,14.11328452
27/05/2019 00:00,14.105,-0.396,14.11055778,0.325,-0.386,0.504599841,13.78,-0.01,13.78000363,13.315,-3.366,13.73386985,0.325,-0.386,0.504599841,12.99,-2.98,13.32743411
27/05/2019 00:30,13.6665,-1.623,13.76253433,0.3265,-0.393,0.510931747,13.34,-1.23,13.39658539,13.0465,-2.023,13.20241233,0.3265,-0.393,0.510931747,12.72,-1.63,12.82401263
27/05/2019 01:00,13.517,-1.755,13.63045538,0.327,-0.395,0.512790406,13.19,-1.36,13.25992836,12.857,-2.025,13.01549361,0.327,-0.395,0.512790406,12.53,-1.63,12.63557676
27/05/2019 01:30,13.517,0.122,13.51755055,0.327,-0.418,0.530709902,13.19,0.54,13.2010492,12.577,-3.888,13.16424981,0.327,-0.418,0.530709902,12.25,-3.47,12.73198335
27/05/2019 02:00,13.5175,1.58,13.60952631,0.3275,-0.38,0.501653516,13.19,1.96,13.33483033,12.3075,-5.51,13.48460812,0.3275,-0.38,0.501653516,11.98,-5.13,13.03216406
27/05/2019 02:30,13.179,1.581,13.27349246,0.329,-0.379,0.501878471,12.85,1.96,12.99861916,12.019,-5.579,13.25072081,0.329,-0.379,0.501878471,11.69,-5.2,12.79437767
27/05/2019 03:00,12.781,1.566,12.87658017,0.331,-0.394,0.514584298,12.45,1.96,12.60333686,11.661,-5.594,12.9333583,0.331,-0.394,0.514584298,11.33,-5.2,12.4663106
27/05/2019 03:30,12.479,0.453,12.48721947,0.329,-0.377,0.500369863,12.15,0.83,12.1783168,11.519,-4.517,12.37298064,0.329,-0.377,0.500369863,11.19,-4.14,11.93129079
27/05/2019 04:00,12.2075,-1.962,12.36416193,0.3275,-0.382,0.5031702,11.88,-1.58,11.98460679,11.6075,-2.112,11.79807612,0.3275,-0.382,0.5031702,11.28,-1.73,11.41189292
27/05/2019 04:30,11.988,-2.0435,12.16092251,0.328,-0.3935,0.512275561,11.66,-1.65,11.77616661,11.428,-2.2235,11.64229944,0.328,-0.3935,0.512275561,11.1,-1.83,11.24984
27/05/2019 05:00,11.8575,-2.0395,12.03161945,0.3275,-0.3895,0.508887512,11.53,-1.65,11.64746324,11.2975,-2.2195,11.51345676,0.3275,-0.3895,0.508887512,10.97,-1.83,11.12159161
27/05/2019 05:30,11.588,-1.9145,11.74508639,0.328,-0.3945,0.513044101,11.26,-1.52,11.36213008,11.018,-2.3745,11.27096155,0.328,-0.3945,0.513044101,10.69,-1.98,10.87182137
27/05/2019 06:00,11.498,-1.905,11.65474277,0.328,-0.385,0.505775642,11.17,-1.52,11.27294549,10.928,-2.365,11.18098426,0.328,-0.385,0.505775642,10.6,-1.98,10.783339
27/05/2019 06:30,11.768,-1.897,11.91991749,0.328,-0.377,0.499712918,11.44,-1.52,11.54053725,11.208,-2.357,11.45315297,0.328,-0.377,0.499712918,10.88,-1.98,11.05869793
27/05/2019 07:00,12.219,-1.831,12.3554248,0.329,-0.401,0.518692587,11.89,-1.43,11.9756837,11.609,-2.251,11.82522228,0.329,-0.401,0.518692587,11.28,-1.85,11.43069989
27/05/2019 07:30,12.926,-1.8325,13.05524922,0.336,-0.4025,0.524311215,12.59,-1.43,12.67095103,12.266,-1.9825,12.42517856,0.336,-0.4025,0.524311215,11.93,-1.58,12.03417218
27/05/2019 08:00,13.586,-1.592,13.67895683,0.396,-0.452,0.600932609,13.19,-1.14,13.23917293,12.816,-1.882,12.95344665,0.396,-0.452,0.600932609,12.42,-1.43,12.50205183
27/05/2019 08:30,14.598,-1.366,14.66177206,0.418,-0.466,0.626003195,14.18,-0.9,14.20853265,13.708,-1.726,13.81623465,0.418,-0.466,0.626003195,13.29,-1.26,13.3495955
27/05/2019 09:00,15.4205,-1.1655,15.46448223,0.4405,-0.4555,0.633656453,14.98,-0.71,14.99681633,14.4105,-1.5655,14.49528546,0.4405,-0.4555,0.633656453,13.97,-1.11,14.01402869
27/05/2019 09:30,16.2675,-0.492,16.27493841,0.4775,-0.492,0.685616693,15.79,0,15.79,15.2675,-1.372,15.32902281,0.4775,-0.492,0.685616693,14.79,-0.88,14.81615672
27/05/2019 10:00,16.904,-4.135,17.40239756,0.474,-0.485,0.678160011,16.43,-3.65,16.8305496,15.864,-0.625,15.87630691,0.474,-0.485,0.678160011,15.39,-0.14,15.39063676
27/05/2019 10:30,17.615,-4.081,18.08155928,0.485,-0.491,0.690149259,17.13,-3.59,17.50214273,16.505,-0.371,16.50916915,0.485,-0.491,0.690149259,16.02,0.12,16.02044943
27/05/2019 11:00,17.862,0.129,17.86246582,0.492,-0.541,0.731262607,17.37,0.67,17.3829169,16.712,-1.221,16.75654454,0.492,-0.541,0.731262607,16.22,-0.68,16.23424775
27/05/2019 11:30,18.1025,-0.5155,18.10983839,0.4925,-0.5155,0.712949157,17.61,0,17.61,17.0025,-1.1955,17.04447789,0.4925,-0.5155,0.712949157,16.51,-0.68,16.5239977
27/05/2019 12:00,18.5355,-0.5035,18.5423373,0.4555,-0.5035,0.678964285,18.08,0,18.08,17.5255,-0.5035,17.53273118,0.4555,-0.5035,0.678964285,17.07,0,17.07
27/05/2019 12:30,18.6835,-0.5235,18.69083263,0.4735,-0.5235,0.705871447,18.21,0,18.21,17.6435,-0.5235,17.65126467,0.4735,-0.5235,0.705871447,17.17,0,17.17
27/05/2019 13:00,18.112,-0.5245,18.11959283,0.552,-0.5245,0.761448784,17.56,0,17.56,16.962,-0.5245,16.97010737,0.552,-0.5245,0.761448784,16.41,0,16.41
27/05/2019 13:30,17.983,-0.4945,17.98979764,0.593,-0.4945,0.772126447,17.39,0,17.39,16.613,-0.4945,16.62035798,0.593,-0.4945,0.772126447,16.02,0,16.02
27/05/2019 14:00,18.03,-0.502,18.03698711,0.64,-0.502,0.813390435,17.39,0,17.39,16.66,-0.502,16.66756143,0.64,-0.502,0.813390435,16.02,0,16.02
27/05/2019 14:30,17.8645,-0.5085,17.87173558,0.6345,-0.5085,0.813118995,17.23,0,17.23,16.2745,-1.1885,16.31783939,0.6345,-0.5085,0.813118995,15.64,-0.68,15.65477563
27/05/2019 15:00,18.138,-0.5165,18.14535247,0.628,-0.5165,0.813115152,17.51,0,17.51,15.858,-1.1965,15.90307443,0.628,-0.5165,0.813115152,15.23,-0.68,15.24517301
27/05/2019 15:30,18.381,-0.5245,18.38848175,0.601,-0.5245,0.797684932,17.78,0,17.78,16.191,-1.2045,16.23574148,0.601,-0.5245,0.797684932,15.59,-0.68,15.60482297
27/05/2019 16:00,17.7595,-0.513,17.7669077,0.5895,-0.513,0.781459692,17.17,0,17.17,16.1295,-1.193,16.17355926,0.5895,-0.513,0.781459692,15.54,-0.68,15.55487062
27/05/2019 16:30,17.922,-0.5205,17.92955672,0.542,-0.5205,0.751454756,17.38,0,17.38,16.842,-1.2005,16.88473169,0.542,-0.5205,0.751454756,16.3,-0.68,16.31417788
27/05/2019 17:00,17.9375,-0.517,17.94494902,0.5575,-0.517,0.760325753,17.38,0,17.38,16.9375,-1.297,16.98708672,0.5575,-0.517,0.760325753,16.38,-0.78,16.39856091
27/05/2019 17:30,17.9385,-0.505,17.94560691,0.5585,-0.505,0.752958996,17.38,0,17.38,17.0485,-1.285,17.0968587,0.5585,-0.505,0.752958996,16.49,-0.78,16.50843724
27/05/2019 18:00,17.831,-0.548,17.83941885,0.551,-0.548,0.777113248,17.28,0,17.28,16.871,-1.328,16.92318602,0.551,-0.548,0.777113248,16.32,-0.78,16.33862907
27/05/2019 18:30,17.913,-1.2225,17.95466723,0.513,-0.5425,0.746642652,17.4,-0.68,17.41328229,17.243,-1.3225,17.29364205,0.513,-0.5425,0.746642652,16.73,-0.78,16.74817303
27/05/2019 19:00,17.921,-1.194,17.96073153,0.461,-0.514,0.690446957,17.46,-0.68,17.47323668,17.331,-1.294,17.3792404,0.461,-0.514,0.690446957,16.87,-0.78,16.88802238
27/05/2019 19:30,17.8165,-1.17,17.85487531,0.4665,-0.49,0.676551735,17.35,-0.68,17.36332053,17.2165,-1.34,17.26856891,0.4665,-0.49,0.676551735,16.75,-0.85,16.7715533
27/05/2019 20:00,17.91,-1.2135,17.95106354,0.42,-0.4635,0.625485611,17.49,-0.75,17.50607323,17.25,-1.4135,17.30781564,0.42,-0.4635,0.625485611,16.83,-0.95,16.85679092
27/05/2019 20:30,17.7305,-1.2555,17.77489551,0.3305,-0.4055,0.523125702,17.4,-0.85,17.42074912,16.4205,-1.5355,16.49213693,0.3305,-0.4055,0.523125702,16.09,-1.13,16.12963112
27/05/2019 21:00,17.5025,-1.251,17.54715097,0.3425,-0.401,0.527358749,17.16,-0.85,17.18103897,16.1125,-1.741,16.20628697,0.3425,-0.401,0.527358749,15.77,-1.34,15.82682849
27/05/2019 21:30,17.251,-1.2485,17.2961196,0.341,-0.3985,0.524483794,16.91,-0.85,16.93134962,15.891,-1.7985,15.99245082,0.341,-0.3985,0.524483794,15.55,-1.4,15.61289531
27/05/2019 22:00,17.0955,-1.3895,17.15187542,0.3255,-0.3895,0.507602699,16.77,-1,16.79978869,15.7455,-1.8995,15.85966174,0.3255,-0.3895,0.507602699,15.42,-1.51,15.49375681
27/05/2019 22:30,16.1565,-1.4145,16.21830147,0.3365,-0.4145,0.533893716,15.82,-1,15.85157405,15.4965,-1.9245,15.61554394,0.3365,-0.4145,0.533893716,15.16,-1.51,15.23501559
27/05/2019 23:00,15.3055,-1.556,15.38439034,0.3255,-0.416,0.528210422,14.98,-1.14,15.02331521,14.7655,-2.086,14.91212212,0.3255,-0.416,0.528210422,14.44,-1.67,14.5362478
27/05/2019 23:30,14.4455,-1.593,14.53306985,0.3255,-0.453,0.557816502,14.12,-1.14,14.16594508,13.8855,-2.183,14.05605205,0.3255,-0.453,0.557816502,13.56,-1.73,13.66991222
28/05/2019 00:00,14.135,-1.721,14.23938433,0.325,-0.791,0.855164312,13.81,-0.93,13.84127884,13.565,-2.301,13.75877269,0.325,-0.791,0.855164312,13.24,-1.51,13.3258283
28/05/2019 00:30,13.676,-1.718,13.7834865,0.326,-0.788,0.852771951,13.35,-0.93,13.38235405,13.066,-2.298,13.26654288,0.326,-0.788,0.852771951,12.74,-1.51,12.82917378
28/05/2019 01:00,12.956,-1.75,13.07365427,0.326,-0.61,0.691647309,12.63,-1.14,12.68134457,12.406,-2.39,12.63411794,0.326,-0.61,0.691647309,12.08,-1.78,12.21043816
28/05/2019 01:30,12.6725,-1.8855,12.81200088,0.3325,-0.4655,0.57205463,12.34,-1.42,12.42143309,12.2225,-2.2455,12.42705824,0.3325,-0.4655,0.57205463,11.89,-1.78,12.02249974
28/05/2019 02:00,12.3525,-5.3745,13.47106182,0.3325,-0.4045,0.523618659,12.02,-4.97,13.00697121,12.4125,1.2455,12.47483172,0.3325,-0.4045,0.523618659,12.08,1.65,12.19216552
28/05/2019 02:30,12.148,-5.3295,13.26565016,0.368,-0.4295,0.565591947,11.78,-4.9,12.75846386,12.198,1.2205,12.25890796,0.368,-0.4295,0.565591947,11.83,1.65,11.94451338
28/05/2019 03:00,11.9925,-5.3765,13.14255715,0.3625,-0.4765,0.598714039,11.63,-4.9,12.62009905,11.9925,1.2435,12.05679678,0.3625,-0.4765,0.598714039,11.63,1.72,11.75650033
28/05/2019 03:30,11.878,-5.3985,13.04724823,0.328,-0.4285,0.539626028,11.55,-4.97,12.57391745,11.778,1.2215,11.84117166,0.328,-0.4285,0.539626028,11.45,1.65,11.56827558
28/05/2019 04:00,11.675,-5.3905,12.85935905,0.335,-0.4205,0.537629287,11.34,-4.97,12.38129638,11.695,1.2295,11.75945132,0.335,-0.4205,0.537629287,11.36,1.65,11.47920293
28/05/2019 04:30,11.62,-5.4125,12.81871898,0.36,-0.4425,0.570443906,11.26,-4.97,12.30806646,11.65,1.2075,11.71241035,0.36,-0.4425,0.570443906,11.29,1.65,11.40993427
28/05/2019 05:00,11.601,-5.341,12.77143226,0.341,-0.431,0.549583479,11.26,-4.91,12.28396109,11.561,1.219,11.62508847,0.341,-0.431,0.549583479,11.22,1.65,11.34067458
28/05/2019 05:30,11.451,-5.3365,12.63343315,0.331,-0.4265,0.539873365,11.12,-4.91,12.15575995,11.431,1.2235,11.49629128,0.331,-0.4265,0.539873365,11.1,1.65,11.22196507
28/05/2019 06:00,11.824,-5.244,12.93470185,0.324,-0.424,0.533621589,11.5,-4.82,12.4692582,11.774,1.226,11.83765821,0.324,-0.424,0.533621589,11.45,1.65,11.56827558
28/05/2019 06:30,12.9135,-4.847,13.79318278,0.3235,-0.427,0.535706309,12.59,-4.42,13.34333167,12.9735,1.593,13.07093536,0.3235,-0.427,0.535706309,12.65,2.02,12.81026541
28/05/2019 07:00,14.194,-2.842,14.47572451,0.324,-0.452,0.556129481,13.87,-2.39,14.0744094,13.864,-0.942,13.8959656,0.324,-0.452,0.556129481,13.54,-0.49,13.54886342
28/05/2019 07:30,15.5495,-0.4995,15.55752071,0.3295,-0.4995,0.598389923,15.22,0,15.22,15.0595,-1.3695,15.12164245,0.3295,-0.4995,0.598389923,14.73,-0.87,14.7556701
28/05/2019 08:00,17.2055,0.0985,17.20578195,0.3255,-0.5715,0.657694838,16.88,0.67,16.89329157,16.6255,-1.2915,16.67558762,0.3255,-0.5715,0.657694838,16.3,-0.72,16.31589409
28/05/2019 08:30,18.4315,0.1135,18.43184946,0.3215,-0.5565,0.642693162,18.11,0.67,18.12238947,17.8015,-1.2765,17.84720859,0.3215,-0.5565,0.642693162,17.48,-0.72,17.49482209
28/05/2019 09:00,19.352,0.287,19.35412806,0.342,-0.643,0.728294583,19.01,0.93,19.03273496,18.532,-0.643,18.54315165,0.342,-0.643,0.728294583,18.19,0,18.19
28/05/2019 09:30,20.4045,0.7275,20.41746499,0.3545,-0.6825,0.769075094,20.05,1.41,20.09951741,19.4445,0.0575,19.44458502,0.3545,-0.6825,0.769075094,19.09,0.74,19.1043372
28/05/2019 10:00,20.925,0.802,20.94036363,0.345,-0.688,0.769655118,20.58,1.49,20.63386779,19.995,0.102,19.99526016,0.345,-0.688,0.769655118,19.65,0.79,19.665874
28/05/2019 10:30,20.864,0.6935,20.87552247,0.374,-0.5965,0.704051312,20.49,1.29,20.53056745,20.204,0.1235,20.20437745,0.374,-0.5965,0.704051312,19.83,0.72,19.8430668
28/05/2019 11:00,21.1495,0.973,21.17187,0.3395,-0.637,0.721823559,20.81,1.61,20.87218724,20.4095,0.253,20.41106806,0.3395,-0.637,0.721823559,20.07,0.89,20.08972374
28/05/2019 11:30,21.754,0.9365,21.77414862,0.324,-0.6735,0.747380927,21.43,1.61,21.4903932,20.924,0.2165,20.92512003,0.324,-0.6735,0.747380927,20.6,0.89,20.61921676
28/05/2019 12:00,21.7755,0.8755,21.79309295,0.3455,-0.6745,0.757839363,21.43,1.55,21.48598148,21.0255,0.1455,21.02600344,0.3455,-0.6745,0.757839363,20.68,0.82,20.69625087
28/05/2019 12:30,21.833,0.9305,21.85281948,0.403,-0.6195,0.739046176,21.43,1.55,21.48598148,20.973,0.2005,20.97395836,0.403,-0.6195,0.739046176,20.57,0.82,20.5863377
28/05/2019 13:00,21.2685,0.834,21.28484551,0.3785,-0.616,0.722992566,20.89,1.45,20.94026265,20.2985,0.144,20.29901077,0.3785,-0.616,0.722992566,19.92,0.76,19.93449272
28/05/2019 13:30,21.3355,0.741,21.3483639,0.3355,-0.889,0.950200637,21,1.63,21.06316453,20.2555,0.021,20.25551089,0.3355,-0.889,0.950200637,19.92,0.91,19.94077481
28/05/2019 14:00,21.155,0.9205,21.17501701,0.325,-0.9795,1.032010295,20.83,1.9,20.91647437,20.135,0.1605,20.13563968,0.325,-0.9795,1.032010295,19.81,1.14,19.8427745
28/05/2019 14:30,20.7645,0.874,20.78288566,0.3245,-0.886,0.943555112,20.44,1.76,20.51563306,19.6445,0.174,19.64527058,0.3245,-0.886,0.943555112,19.32,1.06,19.34905682
28/05/2019 15:00,20.41,0.7295,20.42303284,0.44,-0.7805,0.89598005,19.97,1.51,20.02700677,19.24,0.1095,19.24031159,0.44,-0.7805,0.89598005,18.8,0.89,18.8210547
28/05/2019 15:30,20.3045,0.6135,20.31376633,0.4645,-0.6165,0.771901872,19.84,1.23,19.87809095,19.1845,0.0735,19.1846408,0.4645,-0.6165,0.771901872,18.72,0.69,18.73271203
28/05/2019 16:00,20.289,0.583,20.29737446,0.449,-0.647,0.787534126,19.84,1.23,19.87809095,19.169,0.043,19.16904823,0.449,-0.647,0.787534126,18.72,0.69,18.73271203
28/05/2019 16:30,20.306,0.3735,20.30943471,0.466,-0.6265,0.780806154,19.84,1,19.86518563,19.186,0.0635,19.18610508,0.466,-0.6265,0.780806154,18.72,0.69,18.73271203
28/05/2019 17:00,20.114,0.3835,20.11765564,0.514,-0.6165,0.802663223,19.6,1,19.62549362,19.104,0.0735,19.10414139,0.514,-0.6165,0.802663223,18.59,0.69,18.60280086
28/05/2019 17:30,20.2885,0.5085,20.29487138,0.4785,-0.6015,0.768612061,19.81,1.11,19.84107356,19.3685,0.0885,19.36870219,0.4785,-0.6015,0.768612061,18.89,0.69,18.90259771
28/05/2019 18:00,20.241,0.3445,20.24393147,0.431,-0.5655,0.711021273,19.81,0.91,19.83089005,19.321,-0.5655,19.32927395,0.431,-0.5655,0.711021273,18.89,0,18.89
28/05/2019 18:30,19.3835,-1.7805,19.46510345,0.4035,-0.5405,0.674501668,18.98,-1.24,19.02046267,18.9235,2.8695,19.13982452,0.4035,-0.5405,0.674501668,18.52,3.41,18.831317
28/05/2019 19:00,19.3785,-3.1215,19.62829653,0.3985,-0.5215,0.656326519,18.98,-2.6,19.1572545,18.9185,2.8285,19.12877556,0.3985,-0.5215,0.656326519,18.52,3.35,18.82054463
28/05/2019 19:30,19.2415,0.1755,19.24230034,0.3815,-0.4945,0.624557844,18.86,0.67,18.8718971,18.6415,-1.1745,18.6784628,0.3815,-0.4945,0.624557844,18.26,-0.68,18.27265717
28/05/2019 20:00,19.2945,0.1455,19.2950486,0.3545,-0.5245,0.633064373,18.94,0.67,18.95184688,18.7545,-1.2045,18.79313945,0.3545,-0.5245,0.633064373,18.4,-0.68,18.41256093
28/05/2019 20:30,18.7465,-0.4865,18.75281164,0.3265,-0.4865,0.585904856,18.42,0,18.42,18.2265,-1.1665,18.26378998,0.3265,-0.4865,0.585904856,17.9,-0.68,17.91291154
28/05/2019 21:00,18.326,-0.4775,18.33221979,0.316,-0.4775,0.572592569,18.01,0,18.01,17.806,-1.2475,17.84964684,0.316,-0.4775,0.572592569,17.49,-0.77,17.50694148
28/05/2019 21:30,18.236,-0.4675,18.24199146,0.316,-0.4675,0.564280294,17.92,0,17.92,17.726,-1.2375,17.76914411,0.316,-0.4675,0.564280294,17.41,-0.77,17.42701925
28/05/2019 22:00,17.9755,-1.15,18.01224862,0.3155,-0.47,0.566074421,17.66,-0.68,17.67308688,17.5855,-1.36,17.63801038,0.3155,-0.47,0.566074421,17.27,-0.89,17.29291763
28/05/2019 22:30,17.096,-1.145,17.13430013,0.316,-0.465,0.562210815,16.78,-0.68,16.79377266,16.796,-1.515,16.86418812,0.316,-0.465,0.562210815,16.48,-1.05,16.51341576
28/05/2019 23:00,16.2765,-1.13,16.31567811,0.3165,-0.45,0.550156569,15.96,-0.68,15.97447965,15.9565,-1.5,16.02684911,0.3165,-0.45,0.550156569,15.64,-1.05,15.67520654
28/05/2019 23:30,15.418,-1.1365,15.45983041,0.318,-0.4565,0.556341846,15.1,-0.68,15.1153035,15.038,-1.6365,15.12678341,0.318,-0.4565,0.556341846,14.72,-1.18,14.76722046
29/05/2019 00:00,14.5285,-1.2615,14.58316476,0.3185,-0.4415,0.544393699,14.21,-0.82,14.23363973,14.1385,-1.7015,14.2405156,0.3185,-0.4415,0.544393699,13.82,-1.26,13.87731963
29/05/2019 00:30,14.0495,-1.348,14.11401978,0.3195,-0.458,0.558430166,13.73,-0.89,13.75881536,13.6495,-1.718,13.75719355,0.3195,-0.458,0.558430166,13.33,-1.26,13.38941746
29/05/2019 01:00,13.9805,-1.3675,14.04722166,0.3205,-0.4775,0.575088254,13.66,-0.89,13.68896271,13.5605,-1.6375,13.65901045,0.3205,-0.4775,0.575088254,13.24,-1.16,13.29071857
29/05/2019 01:30,13.74,-1.3175,13.80302163,0.32,-0.4275,0.534000234,13.42,-0.89,13.44947954,13.32,-1.8375,13.44614466,0.32,-0.4275,0.534000234,13,-1.41,13.07624181
29/05/2019 02:00,13.8105,-2.027,13.95846121,0.3205,-0.427,0.533900037,13.49,-1.6,13.58455373,13.4805,-1.057,13.52187595,0.3205,-0.427,0.533900037,13.16,-0.63,13.17507116
29/05/2019 02:30,13.371,-4.727,14.18196637,0.321,-0.457,0.558471127,13.05,-4.27,13.73081935,13.481,1.613,13.57715471,0.321,-0.457,0.558471127,13.16,2.07,13.32180543
29/05/2019 03:00,13.0015,-4.7815,13.85286052,0.3215,-0.4515,0.554269339,12.68,-4.33,13.39892906,13.1315,1.6185,13.23086673,0.3215,-0.4515,0.554269339,12.81,2.07,12.97617047
29/05/2019 03:30,12.8425,-4.787,13.70566216,0.3225,-0.457,0.559334649,12.52,-4.33,13.24761488,12.9325,1.613,13.03270215,0.3225,-0.457,0.559334649,12.61,2.07,12.77877146
29/05/2019 04:00,12.703,-4.7725,13.56992871,0.323,-0.4425,0.547846009,12.38,-4.33,13.1153841,12.783,1.6275,12.88618816,0.323,-0.4425,0.547846009,12.46,2.07,12.63077591
29/05/2019 04:30,12.613,-4.961,13.55357112,0.323,-0.461,0.562894306,12.29,-4.5,13.08793719,12.673,1.479,12.75901133,0.323,-0.461,0.562894306,12.35,1.94,12.50144392
29/05/2019 05:00,12.253,-4.996,13.23238546,0.323,-0.396,0.511023483,11.93,-4.6,12.78612138,12.333,1.464,12.41958876,0.323,-0.396,0.511023483,12.01,1.86,12.15317654
29/05/2019 05:30,12.114,-5.0225,13.11390492,0.324,-0.4225,0.532430512,11.79,-4.6,12.6555956,12.174,1.4375,12.25857587,0.324,-0.4225,0.532430512,11.85,1.86,11.99508649
29/05/2019 06:00,12.2455,-5.024,13.23604345,0.3255,-0.424,0.534533675,11.92,-4.6,12.77679146,12.3255,1.336,12.3976952,0.3255,-0.424,0.534533675,12,1.76,12.12837994
