Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/05/2019 06:30,13.2825,-2.024,13.43582458,0.3425,-0.464,0.576716785,12.94,-1.56,13.03369479,13.0325,-1.194,13.08708112,0.3425,-0.464,0.576716785,12.69,-0.73,12.71097951
29/05/2019 07:00,14.289,-1.14,14.33440341,0.339,-0.46,0.571420161,13.95,-0.68,13.96656364,14.079,-1.36,14.14453396,0.339,-0.46,0.571420161,13.74,-0.9,13.76944443
29/05/2019 07:30,15.423,-0.4785,15.43042097,0.373,-0.4785,0.606705241,15.05,0,15.05,15.273,-1.1785,15.31840041,0.373,-0.4785,0.606705241,14.9,-0.7,14.91643389
29/05/2019 08:00,16.532,0.1035,16.53232398,0.432,-0.5665,0.712422803,16.1,0.67,16.11393496,16.302,-1.2665,16.35112309,0.432,-0.5665,0.712422803,15.87,-0.7,15.88543043
29/05/2019 08:30,18.3345,2.3085,18.47926033,0.4545,-0.6715,0.810852946,17.88,2.98,18.12663234,17.6245,-3.7715,18.02351832,0.4545,-0.6715,0.810852946,17.17,-3.1,17.44760442
29/05/2019 09:00,19.4065,3.724,19.76057738,0.3765,-0.616,0.72194754,19.03,4.34,19.51861932,18.3465,-3.716,18.71904694,0.3765,-0.616,0.72194754,17.97,-3.1,18.2354298
29/05/2019 09:30,20.5995,3.493,20.89355042,0.3795,-0.557,0.673994993,20.22,4.05,20.62161245,19.4995,-3.317,19.77961044,0.3795,-0.557,0.673994993,19.12,-2.76,19.31817797
29/05/2019 10:00,20.708,0.64,20.71788754,0.408,-0.56,0.69286651,20.3,1.2,20.33543705,20.178,0.11,20.17829983,0.408,-0.56,0.69286651,19.77,0.67,19.7813498
29/05/2019 10:30,20.967,0.4945,20.9728305,0.387,-0.5255,0.652624892,20.58,1.02,20.60526146,20.487,0.1445,20.48750959,0.387,-0.5255,0.652624892,20.1,0.67,20.11116357
29/05/2019 11:00,21.504,0.865,21.52139031,0.404,-0.615,0.735826746,21.1,1.48,21.15184153,21.054,0.285,21.05592888,0.404,-0.615,0.735826746,20.65,0.9,20.66960329
29/05/2019 11:30,21.67,0.857,21.6869396,0.38,-0.623,0.729745846,21.29,1.48,21.34137999,21.22,0.277,21.22180786,0.38,-0.623,0.729745846,20.84,0.9,20.85942473
29/05/2019 12:00,22.0135,0.9695,22.03483861,0.3535,-0.5805,0.67966352,21.66,1.55,21.71538855,21.6035,0.3895,21.60701096,0.3535,-0.5805,0.67966352,21.25,0.97,21.2721273
29/05/2019 12:30,22.2175,0.9945,22.23974677,0.4475,-0.5555,0.713327765,21.77,1.55,21.82510939,21.8275,0.4145,21.83143528,0.4475,-0.5555,0.713327765,21.38,0.97,21.4019929
29/05/2019 13:00,22.2675,1.0855,22.29394237,0.3775,-0.5345,0.654367252,21.89,1.62,21.94986333,21.8875,0.4355,21.89183219,0.3775,-0.5345,0.654367252,21.51,0.97,21.53186011
29/05/2019 13:30,22.322,0.725,22.3337706,0.332,-0.605,0.690107963,21.99,1.33,22.03018384,21.842,0.155,21.84254997,0.332,-0.605,0.690107963,21.51,0.76,21.52342213
29/05/2019 14:00,22.4755,0.888,22.49303546,0.3255,-0.792,0.856279306,22.15,1.68,22.2136197,21.9755,0.288,21.97738711,0.3255,-0.792,0.856279306,21.65,1.08,21.67692091
29/05/2019 14:30,22.2595,1.0585,22.28465307,0.3995,-0.6215,0.738825081,21.86,1.68,21.92446122,21.8395,0.5185,21.84565409,0.3995,-0.6215,0.738825081,21.44,1.14,21.47028644
29/05/2019 15:00,22.2355,0.92,22.25452449,0.3755,-0.64,0.742024427,21.86,1.56,21.91559262,21.7555,0.39,21.75899539,0.3755,-0.64,0.742024427,21.38,1.03,21.40479619
29/05/2019 15:30,22.063,0.752,22.07581194,0.373,-0.668,0.765083656,21.69,1.42,21.73643255,21.683,0.212,21.68403636,0.373,-0.668,0.765083656,21.31,0.88,21.32816213
29/05/2019 16:00,21.693,0.5205,21.69924352,0.393,-0.6795,0.78496449,21.3,1.2,21.33377604,21.343,0.0605,21.34308575,0.393,-0.6795,0.78496449,20.95,0.74,20.96306514
29/05/2019 16:30,21.851,0.464,21.8559259,0.381,-0.656,0.758615186,21.47,1.12,21.49919301,21.421,0.014,21.42100457,0.381,-0.656,0.758615186,21.04,0.67,21.05066507
29/05/2019 17:00,21.9075,0.401,21.91116969,0.3475,-0.619,0.709871291,21.56,1.02,21.58411453,21.4875,0.051,21.48756052,0.3475,-0.619,0.709871291,21.14,0.67,21.15061465
29/05/2019 17:30,21.7995,0.4355,21.80384967,0.3595,-0.5845,0.68620733,21.44,1.02,21.46424935,21.4295,0.0855,21.42967056,0.3595,-0.5845,0.68620733,21.07,0.67,21.0806499
29/05/2019 18:00,21.466,0.299,21.46808229,0.376,-0.521,0.642508366,21.09,0.82,21.10593518,21.246,0.149,21.24652247,0.376,-0.521,0.642508366,20.87,0.67,20.8807519
29/05/2019 18:30,20.952,0.187,20.95283449,0.432,-0.563,0.709642868,20.52,0.75,20.53370157,20.742,-0.563,20.74963935,0.432,-0.563,0.709642868,20.31,0,20.31
29/05/2019 19:00,21.011,0.1685,21.01167564,0.421,-0.5815,0.717901978,20.59,0.75,20.60365502,20.731,-0.5815,20.73915387,0.421,-0.5815,0.717901978,20.31,0,20.31
29/05/2019 19:30,20.5,0.1595,20.50062048,0.45,-0.5905,0.742421881,20.05,0.75,20.06402253,20.28,-0.5905,20.28859508,0.45,-0.5905,0.742421881,19.83,0,19.83
29/05/2019 20:00,20.334,0.143,20.33450282,0.474,-0.607,0.77014609,19.86,0.75,19.87415659,20.104,-0.607,20.11316149,0.474,-0.607,0.77014609,19.63,0,19.63
29/05/2019 20:30,19.6495,0.0775,19.64965283,0.4695,-0.5925,0.755967261,19.18,0.67,19.19169873,19.4395,-0.5925,19.44852736,0.4695,-0.5925,0.755967261,18.97,0,18.97
29/05/2019 21:00,19.16,3.0625,19.40320866,0.48,-0.6075,0.774245601,18.68,3.67,19.03710325,18.51,-4.6075,19.07483044,0.48,-0.6075,0.774245601,18.03,-4,18.46837567
29/05/2019 21:30,18.8415,3.1165,19.09750493,0.4115,-0.5535,0.689706097,18.43,3.67,18.79185462,18.1715,-3.5135,18.50805485,0.4115,-0.5535,0.689706097,17.76,-2.96,18.00497709
29/05/2019 22:00,17.9455,-0.526,17.95320713,0.3955,-0.526,0.658100486,17.55,0,17.55,17.5955,-1.246,17.63956168,0.3955,-0.526,0.658100486,17.2,-0.72,17.21506317
29/05/2019 22:30,17.128,-1.2035,17.17022994,0.358,-0.5235,0.634205211,16.77,-0.68,16.78378086,16.848,-1.2435,16.89382716,0.358,-0.5235,0.634205211,16.49,-0.72,16.50571113
29/05/2019 23:00,16.273,-1.1785,16.31561802,0.333,-0.4985,0.599492494,15.94,-0.68,15.9544978,16.103,-1.2985,16.15526884,0.333,-0.4985,0.599492494,15.77,-0.8,15.79027865
29/05/2019 23:30,15.2715,-1.164,15.31579604,0.3715,-0.484,0.610137894,14.9,-0.68,14.91550871,15.0815,-1.444,15.15047122,0.3715,-0.484,0.610137894,14.71,-0.96,14.74129234
30/05/2019 00:00,14.4795,-1.2335,14.53194559,0.3695,-0.4935,0.616500203,14.11,-0.74,14.12939135,14.3095,-1.5335,14.39143539,0.3695,-0.4935,0.616500203,13.94,-1.04,13.978741
30/05/2019 00:30,14.129,-1.318,14.19034055,0.369,-0.478,0.603858427,13.76,-0.84,13.78561569,13.879,-1.598,13.97069236,0.369,-0.478,0.603858427,13.51,-1.12,13.55634538
30/05/2019 01:00,13.851,-1.181,13.90125757,0.351,-0.471,0.587402758,13.5,-0.71,13.51865748,13.631,-1.511,13.71449168,0.351,-0.471,0.587402758,13.28,-1.04,13.32066064
30/05/2019 01:30,13.822,-1.171,13.87151488,0.322,-0.461,0.562321083,13.5,-0.71,13.51865748,13.602,-1.501,13.68456813,0.322,-0.461,0.562321083,13.28,-1.04,13.32066064
30/05/2019 02:00,13.949,-1.2915,14.00866065,0.319,-0.4415,0.544686378,13.63,-0.85,13.65647832,13.699,-1.5915,13.79113749,0.319,-0.4415,0.544686378,13.38,-1.15,13.42932984
30/05/2019 02:30,13.7495,-1.33,13.8136762,0.3195,-0.48,0.576611004,13.43,-0.85,13.45687185,13.4595,-1.63,13.55784055,0.3195,-0.48,0.576611004,13.14,-1.15,13.19022744
30/05/2019 03:00,13.4405,-1.408,13.5140484,0.3205,-0.478,0.575503475,13.12,-0.93,13.15291983,13.1005,-1.688,13.20880177,0.3205,-0.478,0.575503475,12.78,-1.21,12.83715311
30/05/2019 03:30,13.1545,-1.374,13.22606314,0.3245,-0.444,0.549942042,12.83,-0.93,12.863662,12.7745,-1.654,12.88113218,0.3245,-0.444,0.549942042,12.45,-1.21,12.508661
30/05/2019 04:00,12.869,-1.407,12.94568693,0.349,-0.427,0.551479827,12.52,-0.98,12.55829606,12.519,-1.637,12.62557444,0.349,-0.427,0.551479827,12.17,-1.21,12.23000409
30/05/2019 04:30,12.6125,-1.442,12.69466503,0.3625,-0.462,0.587239517,12.25,-0.98,12.28913748,12.3125,-1.722,12.43233447,0.3625,-0.462,0.587239517,11.95,-1.26,12.01624317
30/05/2019 05:00,12.425,-1.4385,12.50799373,0.375,-0.4585,0.592323602,12.05,-0.98,12.08978494,12.135,-1.7685,12.26318952,0.375,-0.4585,0.592323602,11.76,-1.31,11.83273848
30/05/2019 05:30,12.558,-1.43,12.63915598,0.328,-0.45,0.556851865,12.23,-0.98,12.26920128,12.278,-1.76,12.40350289,0.328,-0.45,0.556851865,11.95,-1.31,12.02158891
30/05/2019 06:00,12.801,-1.3195,12.86882595,0.321,-0.4495,0.552350659,12.48,-0.87,12.51028777,12.561,-1.7595,12.6836336,0.321,-0.4495,0.552350659,12.24,-1.31,12.30990252
30/05/2019 06:30,13.85,2.3975,14.0559776,0.33,-0.4425,0.552002038,13.52,2.84,13.81506424,13.1,-4.9725,14.01198616,0.33,-0.4425,0.552002038,12.77,-4.53,13.54967896
30/05/2019 07:00,14.904,2.698,15.14623452,0.324,-0.462,0.564287161,14.58,3.16,14.91851199,14.164,-4.662,14.91151032,0.324,-0.462,0.564287161,13.84,-4.2,14.46324998
30/05/2019 07:30,16.334,3.0255,16.61183934,0.324,-0.4245,0.53401896,16.01,3.45,16.37750286,15.454,-4.3545,16.05577112,0.324,-0.4245,0.53401896,15.13,-3.93,15.632076
30/05/2019 08:00,17.4875,3.1685,17.77222689,0.3575,-0.4615,0.583770931,17.13,3.63,17.5103912,16.4475,-4.0815,16.94635355,0.3575,-0.4615,0.583770931,16.09,-3.62,16.49219512
30/05/2019 08:30,18.2005,0.302,18.20300536,0.3805,-0.498,0.626725019,17.82,0.8,17.83794831,17.6805,-0.498,17.6875121,0.3805,-0.498,0.626725019,17.3,0,17.3
30/05/2019 09:00,18.9685,0.505,18.97522114,0.4085,-0.515,0.657341045,18.56,1.02,18.58800689,18.2185,0.155,18.21915935,0.4085,-0.515,0.657341045,17.81,0.67,17.82259801
30/05/2019 09:30,20.1045,0.854,20.12262995,0.4245,-0.626,0.756357224,19.68,1.48,19.73557195,19.2445,0.284,19.24659545,0.4245,-0.626,0.756357224,18.82,0.91,18.84198769
30/05/2019 10:00,20.866,1.0485,20.89232654,0.476,-0.7315,0.872736071,20.39,1.78,20.46754748,19.936,0.3385,19.93887355,0.476,-0.7315,0.872736071,19.46,1.07,19.48939455
30/05/2019 10:30,20.848,0.9255,20.86853263,0.518,-0.6345,0.819093554,20.33,1.56,20.38976459,19.978,0.2355,19.97938798,0.518,-0.6345,0.819093554,19.46,0.87,19.47943788
30/05/2019 11:00,21.12,1.263,21.15773071,0.52,-0.707,0.877638308,20.6,1.97,20.69398222,20.2,0.483,20.20577366,0.52,-0.707,0.877638308,19.68,1.19,19.71594532
30/05/2019 11:30,21.4125,1.4835,21.46382837,0.5525,-0.7865,0.961165178,20.86,2.27,20.983148,20.5525,0.6335,20.56226103,0.5525,-0.7865,0.961165178,20,1.42,20.05034663
30/05/2019 12:00,21.758,1.5675,21.81439021,0.488,-0.7625,0.905290147,21.27,2.33,21.39723814,20.758,0.7475,20.77145446,0.488,-0.7625,0.905290147,20.27,1.51,20.3261654
30/05/2019 12:30,21.868,1.6195,21.92788645,0.408,-0.7105,0.81931328,21.46,2.33,21.58611822,20.908,0.7295,20.9207226,0.408,-0.7105,0.81931328,20.5,1.44,20.55051338
30/05/2019 13:00,21.6785,1.308,21.71792408,0.4185,-0.702,0.817279787,21.26,2.01,21.35480508,20.7485,0.468,20.7537774,0.4185,-0.702,0.817279787,20.33,1.17,20.36363916
30/05/2019 13:30,21.171,1.133,21.20129548,0.511,-0.647,0.824457397,20.66,1.78,20.7365378,20.231,0.313,20.23342111,0.511,-0.647,0.824457397,19.72,0.96,19.74335331
30/05/2019 14:00,21.0875,1.199,21.12155906,0.5075,-0.751,0.906397953,20.58,1.95,20.67217695,20.1175,0.349,20.12052701,0.5075,-0.751,0.906397953,19.61,1.1,19.64082738
30/05/2019 14:30,21.187,1.3065,21.22724455,0.327,-1.0435,1.093536122,20.86,2.35,20.99195322,20.227,0.4665,20.23237878,0.327,-1.0435,1.093536122,19.9,1.51,19.95720672
30/05/2019 15:00,21.124,0.9325,21.14457217,0.314,-1.0775,1.12232003,20.81,2.01,20.90684577,20.054,0.3125,20.05643468,0.314,-1.0775,1.12232003,19.74,1.39,19.78887819
30/05/2019 15:30,20.671,0.818,20.68717876,0.331,-0.942,0.998461316,20.34,1.76,20.41600353,19.601,0.318,19.60357939,0.331,-0.942,0.998461316,19.27,1.26,19.31114963
30/05/2019 16:00,20.6035,0.7825,20.61835392,0.3235,-0.8175,0.879180584,20.28,1.6,20.34301846,19.6635,0.4425,19.6684783,0.3235,-0.8175,0.879180584,19.34,1.26,19.38100101
30/05/2019 16:30,21.0255,0.5955,21.03393141,0.3155,-0.8345,0.892149371,20.71,1.43,20.75931116,20.1555,0.1655,20.15617946,0.3155,-0.8345,0.892149371,19.84,1,19.86518563
30/05/2019 17:00,21.155,0.439,21.15955448,0.315,-0.731,0.795981156,20.84,1.17,20.87281725,20.335,0.029,20.33502068,0.315,-0.731,0.795981156,20.02,0.76,20.03442038
30/05/2019 17:30,20.995,0.4865,21.00063588,0.385,-0.5335,0.657911278,20.61,1.02,20.63522474,20.285,0.2265,20.2862645,0.385,-0.5335,0.657911278,19.9,0.76,19.91450727
30/05/2019 18:00,20.9645,0.368,20.96772959,0.3545,-0.482,0.598326207,20.61,0.85,20.62752045,19.9445,0.188,19.94538604,0.3545,-0.482,0.598326207,19.59,0.67,19.60145403
30/05/2019 18:30,20.758,0.2295,20.75926863,0.348,-0.4805,0.593282606,20.41,0.71,20.4223456,19.368,0.1895,19.36892703,0.348,-0.4805,0.593282606,19.02,0.67,19.03179708
30/05/2019 19:00,20.6735,0.2195,20.67466523,0.3535,-0.4905,0.604609378,20.32,0.71,20.33240025,19.2935,-0.4905,19.299734,0.3535,-0.4905,0.604609378,18.94,0,18.94
30/05/2019 19:30,20.672,0.2125,20.67309218,0.352,-0.4975,0.609434369,20.32,0.71,20.33240025,19.232,-0.4975,19.23843367,0.352,-0.4975,0.609434369,18.88,0,18.88
30/05/2019 20:00,19.928,0.2575,19.92966358,0.318,-0.4525,0.553064418,19.61,0.71,19.62284893,19.248,-0.4525,19.25331816,0.318,-0.4525,0.553064418,18.93,0,18.93
30/05/2019 20:30,19.439,0.247,19.44056918,0.319,-0.463,0.562254391,19.12,0.71,19.13317799,18.869,-1.143,18.90358723,0.319,-0.463,0.562254391,18.55,-0.68,18.56245943
30/05/2019 21:00,19.038,0.267,19.03987219,0.318,-0.443,0.545319173,18.72,0.71,18.73345937,18.468,-1.123,18.50211212,0.318,-0.443,0.545319173,18.15,-0.68,18.16273383
30/05/2019 21:30,18.621,0.2765,18.62305274,0.321,-0.4335,0.539410094,18.3,0.71,18.31376804,18.111,-1.1135,18.1451978,0.321,-0.4335,0.539410094,17.79,-0.68,17.80299132
30/05/2019 22:00,17.8945,-4.3935,18.4259592,0.3245,-0.4535,0.557640117,17.57,-3.94,18.0063461,17.4645,-1.0735,17.4974616,0.3245,-0.4535,0.557640117,17.14,-0.62,17.15120987
30/05/2019 22:30,16.938,-2.899,17.18429647,0.318,-0.409,0.518078179,16.62,-2.49,16.80549017,16.668,-0.429,16.67351987,0.318,-0.409,0.518078179,16.35,-0.02,16.35001223
30/05/2019 23:00,16.058,-1.118,16.09687199,0.318,-0.398,0.509438907,15.74,-0.72,15.75645899,15.578,-1.578,15.65771912,0.318,-0.398,0.509438907,15.26,-1.18,15.30555455
30/05/2019 23:30,15.3675,-1.1435,15.40998535,0.3175,-0.4235,0.529300009,15.05,-0.72,15.06721275,14.8875,-1.6035,14.97360573,0.3175,-0.4235,0.529300009,14.57,-1.18,14.61770502
31/05/2019 00:00,14.6695,-1.217,14.71989535,0.3195,-0.437,0.541340235,14.35,-0.78,14.37118297,14.2195,-1.617,14.31114493,0.3195,-0.437,0.541340235,13.9,-1.18,13.94999642
31/05/2019 00:30,13.9305,-1.3315,13.9939888,0.3205,-0.4515,0.553689895,13.61,-0.88,13.63842,13.4605,-1.7415,13.57268885,0.3205,-0.4515,0.553689895,13.14,-1.29,13.20317007
31/05/2019 01:00,13.493,-1.4345,13.56903973,0.353,-0.4545,0.575481755,13.14,-0.98,13.17649422,13.043,-1.8045,13.16723469,0.353,-0.4545,0.575481755,12.69,-1.35,12.76160648
31/05/2019 01:30,13.5615,-1.447,13.63847833,0.3415,-0.467,0.578542349,13.22,-0.98,13.25627399,13.0315,-1.817,13.15756365,0.3415,-0.467,0.578542349,12.69,-1.35,12.76160648
31/05/2019 02:00,13.5575,-1.455,13.63535226,0.3375,-0.475,0.582693101,13.22,-0.98,13.25627399,13.0275,-1.825,13.15470947,0.3375,-0.475,0.582693101,12.69,-1.35,12.76160648
31/05/2019 02:30,13.253,-1.5015,13.3377851,0.323,-0.4515,0.555140748,12.93,-1.05,12.97256336,12.753,-1.8915,12.89250873,0.323,-0.4515,0.555140748,12.43,-1.44,12.5131331
31/05/2019 03:00,13.014,-1.493,13.09936048,0.324,-0.443,0.548839685,12.69,-1.05,12.73336562,12.514,-1.883,12.65487594,0.324,-0.443,0.548839685,12.19,-1.44,12.27475865
31/05/2019 03:30,12.7315,-1.489,12.81827653,0.3315,-0.439,0.550102945,12.4,-1.05,12.44437624,12.2115,-1.879,12.35521644,0.3315,-0.439,0.550102945,11.88,-1.44,11.9669545
31/05/2019 04:00,12.546,-1.4885,12.63399178,0.326,-0.4385,0.546404841,12.22,-1.05,12.26502752,12.056,-1.8785,12.20147115,0.326,-0.4385,0.546404841,11.73,-1.44,11.81805822
31/05/2019 04:30,12.5495,-1.496,12.63835299,0.3295,-0.446,0.554514427,12.22,-1.05,12.26502752,12.0595,-1.886,12.20608603,0.3295,-0.446,0.554514427,11.73,-1.44,11.81805822
31/05/2019 05:00,12.5785,-1.5305,12.67127036,0.3585,-0.4805,0.599501877,12.22,-1.05,12.26502752,12.0885,-1.9205,12.24010427,0.3585,-0.4805,0.599501877,11.73,-1.44,11.81805822
31/05/2019 05:30,12.466,-1.409,12.54537512,0.386,-0.469,0.607418307,12.08,-0.94,12.11651765,11.926,-1.909,12.07782087,0.386,-0.469,0.607418307,11.54,-1.44,11.62949698
31/05/2019 06:00,12.6075,-1.291,12.67342642,0.3775,-0.491,0.61934421,12.23,-0.8,12.25613724,12.0175,-2.091,12.1980567,0.3775,-0.491,0.61934421,11.64,-1.6,11.74945105
31/05/2019 06:30,13.7145,-1.1765,13.7648706,0.4345,-0.4965,0.659774583,13.28,-0.68,13.29739824,13.0645,-1.7065,13.17548111,0.4345,-0.4965,0.659774583,12.63,-1.21,12.68782881
31/05/2019 07:00,14.8365,-0.5305,14.84598136,0.4265,-0.5305,0.680685316,14.41,0,14.41,14.1965,-1.3805,14.26346355,0.4265,-0.5305,0.680685316,13.77,-0.85,13.79620962
31/05/2019 07:30,16.299,-1.6315,16.38045156,0.379,-0.5315,0.652788825,15.92,-1.1,15.95795726,15.689,-1.1315,15.72974931,0.379,-0.5315,0.652788825,15.31,-0.6,15.32175251
31/05/2019 08:00,17.47,0.149,17.47063539,0.37,-0.521,0.639015649,17.1,0.67,17.1131207,16.81,-0.521,16.81807186,0.37,-0.521,0.639015649,16.44,0,16.44
31/05/2019 08:30,18.7955,0.416,18.80010309,0.4155,-0.624,0.749677431,18.38,1.04,18.40939977,18.0355,0.106,18.03581149,0.4155,-0.624,0.749677431,17.62,0.73,17.63511554
31/05/2019 09:00,19.701,0.5275,19.70806072,0.411,-0.6125,0.737615923,19.29,1.14,19.32365649,18.911,0.0575,18.91108742,0.411,-0.6125,0.737615923,18.5,0.67,18.51212846
31/05/2019 09:30,20.408,0.656,20.41854059,0.408,-0.684,0.796442088,20,1.34,20.04483973,19.588,0.046,19.58805401,0.408,-0.684,0.796442088,19.18,0.73,19.19388705
31/05/2019 10:00,20.6855,0.7325,20.69846532,0.4125,-0.6105,0.736794748,20.273,1.343,20.31743532,19.8255,0.1225,19.82587845,0.4125,-0.6105,0.736794748,19.413,0.733,19.42683345
31/05/2019 10:30,20.7785,0.7245,20.79112701,0.4085,-0.5555,0.689530637,20.37,1.28,20.41017638,19.8685,0.1545,19.8691007,0.4085,-0.5555,0.689530637,19.46,0.71,19.4729479
31/05/2019 11:00,21.064,0.9365,21.084808,0.374,-0.5735,0.684673827,20.69,1.51,20.74502832,20.094,0.3065,20.09633743,0.374,-0.5735,0.684673827,19.72,0.88,19.73962512
31/05/2019 11:30,21.3385,1.142,21.36903709,0.3485,-0.588,0.683517556,20.99,1.73,21.06117281,20.3485,0.482,20.35420783,0.3485,-0.588,0.683517556,20,1.07,20.02860205
31/05/2019 12:00,21.419,1.182,21.45158934,0.429,-0.548,0.695948992,20.99,1.73,21.06117281,20.539,0.522,20.54563226,0.429,-0.548,0.695948992,20.11,1.07,20.13844582
31/05/2019 12:30,21.6645,1.1765,21.69642165,0.4345,-0.5535,0.703670733,21.23,1.73,21.30037089,20.4645,0.5165,20.47101689,0.4345,-0.5535,0.703670733,20.03,1.07,20.05855927
31/05/2019 13:00,21.997,1.0675,22.02288731,0.347,-0.5325,0.635582607,21.65,1.6,21.7090419,20.377,0.4775,20.38259393,0.347,-0.5325,0.635582607,20.03,1.01,20.05544814
31/05/2019 13:30,21.5935,0.8545,21.61040056,0.3635,-0.5455,0.655516972,21.23,1.4,21.27611102,20.3935,0.2245,20.39473566,0.3635,-0.5455,0.655516972,20.03,0.77,20.04479484
31/05/2019 14:00,21.264,1.0875,21.29179072,0.374,-0.5325,0.65071672,20.89,1.62,20.95272059,20.404,0.3775,20.40749182,0.374,-0.5325,0.65071672,20.03,0.91,20.05066084
31/05/2019 14:30,21.0505,0.9935,21.07393159,0.3705,-0.6265,0.727854725,20.68,1.62,20.74335556,20.0005,0.2835,20.00250916,0.3705,-0.6265,0.727854725,19.63,0.91,19.6510814
31/05/2019 15:00,21.014,0.9815,21.03690895,0.334,-0.7185,0.792337207,20.68,1.7,20.74975663,19.834,0.3115,19.83644596,0.334,-0.7185,0.792337207,19.5,1.03,19.52718362
31/05/2019 15:30,20.735,0.96,20.7572114,0.335,-0.74,0.812296128,20.4,1.7,20.47071078,19.545,0.29,19.54715133,0.335,-0.74,0.812296128,19.21,1.03,19.2375934
31/05/2019 16:00,20.4555,0.842,20.47282209,0.3355,-0.718,0.792517665,20.12,1.56,20.18038652,19.2555,0.152,19.25609992,0.3355,-0.718,0.792517665,18.92,0.87,18.93999208
31/05/2019 16:30,20.4525,0.6345,20.46233971,0.3325,-0.6955,0.770893313,20.12,1.33,20.16391083,19.2525,-0.0255,19.25251689,0.3325,-0.6955,0.770893313,18.92,0.67,18.93185939
31/05/2019 17:00,20.3445,0.627,20.35415951,0.3345,-0.703,0.778523763,20.01,1.33,20.05415169,19.2545,-0.033,19.25452828,0.3345,-0.703,0.778523763,18.92,0.67,18.93185939
31/05/2019 17:30,20.281,0.516,20.28756311,0.331,-0.704,0.777931231,19.95,1.22,19.98726845,19.251,-0.034,19.25103002,0.331,-0.704,0.777931231,18.92,0.67,18.93185939
31/05/2019 18:00,20.115,0.4365,20.11973552,0.425,-0.5835,0.72187066,19.69,1.02,19.7164018,19.155,-0.5835,19.16388523,0.425,-0.5835,0.72187066,18.73,0,18.73
31/05/2019 18:30,19.6935,0.27,19.69535078,0.4135,-0.57,0.704189073,19.28,0.84,19.29829008,18.8535,-0.57,18.86211447,0.4135,-0.57,0.704189073,18.44,0,18.44
31/05/2019 19:00,19.46,0.174,19.46077789,0.45,-0.586,0.738847752,19.01,0.76,19.02518594,18.72,-0.586,18.72916966,0.45,-0.586,0.738847752,18.27,0,18.27
31/05/2019 19:30,19.2335,0.1775,19.23431903,0.4635,-0.5825,0.744404796,18.77,0.76,18.78537995,18.4835,-0.5825,18.49267635,0.4635,-0.5825,0.744404796,18.02,0,18.02
31/05/2019 20:00,18.8985,0.116,18.898856,0.4185,-0.554,0.694304148,18.48,0.67,18.49214157,18.1385,-0.554,18.14695837,0.4185,-0.554,0.694304148,17.72,0,17.72
31/05/2019 20:30,18.642,0.155,18.64264437,0.342,-0.515,0.618214364,18.3,0.67,18.31226092,17.902,-1.195,17.94184018,0.342,-0.515,0.618214364,17.56,-0.68,17.57316135
31/05/2019 21:00,18.1715,3.082,18.43101018,0.3215,-0.508,0.601187367,17.85,3.59,18.20743255,17.5015,-1.238,17.54523144,0.3215,-0.508,0.601187367,17.18,-0.73,17.19550232
31/05/2019 21:30,17.8335,-0.4805,17.83997204,0.3235,-0.4805,0.579251672,17.51,0,17.51,17.1835,-1.2105,17.22608436,0.3235,-0.4805,0.579251672,16.86,-0.73,16.87579628
31/05/2019 22:00,17.7485,-0.4875,17.75519385,0.3185,-0.4875,0.582321647,17.43,0,17.43,17.1785,-1.2975,17.2274307,0.3185,-0.4875,0.582321647,16.86,-0.81,16.87944608
31/05/2019 22:30,17.4485,-1.164,17.48728247,0.3185,-0.484,0.579394727,17.13,-0.68,17.14349148,16.8385,-1.384,16.89528154,0.3185,-0.484,0.579394727,16.52,-0.9,16.54449757
31/05/2019 23:00,16.6185,-1.1605,16.65897063,0.3185,-0.4805,0.576474197,16.3,-0.68,16.31417788,16.0285,-1.4605,16.09490207,0.3185,-0.4805,0.576474197,15.71,-0.98,15.74053684
31/05/2019 23:30,15.659,-1.164,15.70220293,0.319,-0.484,0.579669734,15.34,-0.68,15.35506431,15.129,-1.614,15.21484923,0.319,-0.484,0.579669734,14.81,-1.13,14.85304683
01/06/2019 00:00,15.0475,-1.201,15.09535217,0.3175,-0.461,0.55975642,14.73,-0.74,14.7485762,14.5075,-1.661,14.60227644,0.3175,-0.461,0.55975642,14.19,-1.2,14.24064956
01/06/2019 00:30,14.5355,-1.2485,14.58902027,0.3155,-0.3985,0.50827404,14.22,-0.85,14.24538171,13.9755,-1.7185,14.08076143,0.3155,-0.3985,0.50827404,13.66,-1.32,13.72362926
01/06/2019 01:00,14.128,-1.2365,14.18200678,0.318,-0.3865,0.500505994,13.81,-0.85,13.83613385,13.558,-1.7065,13.6649737,0.318,-0.3865,0.500505994,13.24,-1.32,13.3056379
01/06/2019 01:30,14.1295,-1.239,14.18371923,0.3195,-0.389,0.50338976,13.81,-0.85,13.83613385,13.5595,-1.709,13.66677435,0.3195,-0.389,0.50338976,13.24,-1.32,13.3056379
01/06/2019 02:00,14.13,-1.3645,14.19573035,0.32,-0.3945,0.50796678,13.81,-0.97,13.84402398,13.51,-1.8645,13.63805192,0.32,-0.3945,0.50796678,13.19,-1.47,13.27166154
01/06/2019 02:30,13.74,-1.3735,13.80847936,0.32,-0.4035,0.514987621,13.42,-0.97,13.45501022,13.17,-1.8735,13.30259006,0.32,-0.4035,0.514987621,12.85,-1.47,12.93380841
01/06/2019 03:00,13.4005,-1.3105,13.4644276,0.3205,-0.4005,0.512952727,13.08,-0.91,13.11161699,12.8305,-1.8705,12.96612897,0.3205,-0.4005,0.512952727,12.51,-1.47,12.59607082
01/06/2019 03:30,13.1705,-1.4,13.2446997,0.3205,-0.39,0.504797237,12.85,-1.01,12.88963149,12.6205,-1.86,12.75682642,0.3205,-0.39,0.504797237,12.3,-1.47,12.38753002
01/06/2019 04:00,12.9305,-1.3995,13.00601517,0.3205,-0.3895,0.504411043,12.61,-1.01,12.65038339,12.3705,-1.9195,12.51853628,0.3205,-0.3895,0.504411043,12.05,-1.53,12.14674442
01/06/2019 04:30,12.822,-1.3835,12.89642417,0.322,-0.3735,0.493139179,12.5,-1.01,12.54073762,12.262,-1.9035,12.40886603,0.322,-0.3735,0.493139179,11.94,-1.53,12.0376285
01/06/2019 05:00,12.7125,-1.329,12.78177989,0.3225,-0.399,0.513037279,12.39,-0.93,12.42485412,12.1425,-1.879,12.28702353,0.3225,-0.399,0.513037279,11.82,-1.48,11.91229617
01/06/2019 05:30,12.502,-1.399,12.580032,0.322,-0.399,0.512723122,12.18,-1,12.22098196,11.942,-1.929,12.09679317,0.322,-0.399,0.512723122,11.62,-1.53,11.72029436
01/06/2019 06:00,12.392,-1.3955,12.47032815,0.322,-0.3955,0.510004167,12.07,-1,12.11135418,11.832,-1.9255,11.98765091,0.322,-0.3955,0.510004167,11.51,-1.53,11.61124455
01/06/2019 06:30,12.5805,-1.44,12.66264507,0.3205,-0.34,0.467247525,12.26,-1.1,12.30924856,12.0205,-1.93,12.17445359,0.3205,-0.34,0.467247525,11.7,-1.59,11.8075442
01/06/2019 07:00,12.922,-1.35,12.99232789,0.322,-0.3,0.440095444,12.6,-1.05,12.64367431,12.292,-1.8,12.42309398,0.322,-0.3,0.440095444,11.97,-1.5,12.06361886
01/06/2019 07:30,13.802,-0.8495,13.82811825,0.322,-0.3395,0.467914789,13.48,-0.51,13.48964418,13.122,-1.8395,13.25030733,0.322,-0.3395,0.467914789,12.8,-1.5,12.88759093
01/06/2019 08:00,15.1115,2.2735,15.28156518,0.3215,-0.3665,0.487528973,14.79,2.64,15.02377116,13.9315,-4.2665,14.57016522,0.3215,-0.3665,0.487528973,13.61,-3.9,14.15775759
01/06/2019 08:30,16.39,-1.0515,16.42369484,0.32,-0.3715,0.490318519,16.07,-0.68,16.08438062,15.09,-1.0815,15.1287059,0.32,-0.3715,0.490318519,14.77,-0.71,14.78705515
01/06/2019 09:00,17.3005,-0.3755,17.30457455,0.3205,-0.3755,0.493680565,16.98,0,16.98,15.7305,-1.0855,15.76790856,0.3205,-0.3755,0.493680565,15.41,-0.71,15.42634759
01/06/2019 09:30,18.319,0.2655,18.32092386,0.329,-0.4045,0.521403155,17.99,0.67,18.00247205,16.699,-0.4045,16.70389838,0.329,-0.4045,0.521403155,16.37,0,16.37
01/06/2019 10:00,18.694,0.2725,18.69598599,0.334,-0.3975,0.519193846,18.36,0.67,18.37222088,16.944,3.2825,17.25902495,0.334,-0.3975,0.519193846,16.61,3.68,17.01277461
01/06/2019 10:30,19.117,0.31,19.1195133,0.317,-0.36,0.479675932,18.8,0.67,18.81193504,17.347,-0.36,17.35073511,0.317,-0.36,0.479675932,17.03,0,17.03
01/06/2019 11:00,19.4975,0.4785,19.5033707,0.3175,-0.3715,0.488690597,19.18,0.85,19.19882548,17.7075,-3.5915,18.06804994,0.3175,-0.3715,0.488690597,17.39,-3.22,17.68560149
01/06/2019 11:30,19.409,0.3935,19.41298852,0.319,-0.3865,0.501141946,19.09,0.78,19.1059284,17.889,-0.3865,17.89317477,0.319,-0.3865,0.501141946,17.57,0,17.57
01/06/2019 12:00,19.1245,0.5035,19.1311268,0.3245,-0.4065,0.520137001,18.8,0.91,18.82201105,18.0945,-0.4065,18.09906551,0.3245,-0.4065,0.520137001,17.77,0,17.77
01/06/2019 12:30,19.2885,0.509,19.29521478,0.3385,-0.401,0.524769711,18.95,0.91,18.97183702,18.1085,-0.401,18.11293939,0.3385,-0.401,0.524769711,17.77,0,17.77
01/06/2019 13:00,19.141,0.5025,19.14759482,0.351,-0.4075,0.537826413,18.79,0.91,18.81202275,18.031,-0.4075,18.03560416,0.351,-0.4075,0.537826413,17.68,0,17.68
01/06/2019 13:30,19.118,0.4275,19.12277909,0.328,-0.3725,0.496326757,18.79,0.8,18.80702262,18.088,-0.3725,18.09183518,0.328,-0.3725,0.496326757,17.76,0,17.76
01/06/2019 14:00,19.0505,0.428,19.05530725,0.3305,-0.372,0.497608531,18.72,0.8,18.73708622,18.0205,-0.372,18.02433922,0.3305,-0.372,0.497608531,17.69,0,17.69
01/06/2019 14:30,18.8665,0.3995,18.87072925,0.3465,-0.4005,0.529587103,18.52,0.8,18.53727056,17.7565,-0.4005,17.76101609,0.3465,-0.4005,0.529587103,17.41,0,17.41
01/06/2019 15:00,19.036,0.4355,19.04098097,0.326,-0.4145,0.527338838,18.71,0.85,18.7292979,17.946,-0.4145,17.95078623,0.326,-0.4145,0.527338838,17.62,0,17.62
01/06/2019 15:30,18.4835,0.365,18.48710354,0.3335,-0.355,0.487080332,18.15,0.72,18.16427538,17.5435,-0.355,17.54709142,0.3335,-0.355,0.487080332,17.21,0,17.21
01/06/2019 16:00,18.4835,0.3585,18.48697635,0.3335,-0.3615,0.49183788,18.15,0.72,18.16427538,17.5435,-0.3615,17.54722413,0.3335,-0.3615,0.49183788,17.21,0,17.21
01/06/2019 16:30,18.668,0.366,18.67158751,0.328,-0.354,0.48259714,18.34,0.72,18.3541276,17.708,-0.354,17.71153805,0.328,-0.354,0.48259714,17.38,0,17.38
01/06/2019 17:00,18.667,0.352,18.6703185,0.327,-0.368,0.492293612,18.34,0.72,18.3541276,17.897,-0.368,17.90078303,0.327,-0.368,0.492293612,17.57,0,17.57
01/06/2019 17:30,18.8015,0.3225,18.8042657,0.3515,-0.3975,0.530620863,18.45,0.72,18.46404344,18.0915,-0.3975,18.09586634,0.3515,-0.3975,0.530620863,17.74,0,17.74
01/06/2019 18:00,18.833,0.3185,18.83569301,0.383,-0.4015,0.554879491,18.45,0.72,18.46404344,18.123,-0.4015,18.1274469,0.383,-0.4015,0.554879491,17.74,0,17.74
01/06/2019 18:30,18.1315,-0.4335,18.13668146,0.4215,-0.4335,0.604635841,17.71,0,17.71,17.3615,-1.1135,17.39717116,0.4215,-0.4335,0.604635841,16.94,-0.68,16.95364268
01/06/2019 19:00,17.492,-0.464,17.49815305,0.462,-0.464,0.654782407,17.03,0,17.03,16.792,-1.144,16.83092392,0.462,-0.464,0.654782407,16.33,-0.68,16.34415186
01/06/2019 19:30,17.6585,3.157,17.93848576,0.5185,-0.483,0.7086122,17.14,3.64,17.52224871,16.6385,-3.943,17.09932546,0.5185,-0.483,0.7086122,16.12,-3.46,16.48714651
01/06/2019 20:00,17.393,3.0285,17.65469516,0.463,-0.4715,0.660818621,16.93,3.5,17.28799873,16.153,-4.3515,16.72886611,0.463,-0.4715,0.660818621,15.69,-3.88,16.16262664
01/06/2019 20:30,16.7795,-0.453,16.78561376,0.4295,-0.453,0.624242941,16.35,0,16.35,16.1195,-1.243,16.16735381,0.4295,-0.453,0.624242941,15.69,-0.79,15.70987587
01/06/2019 21:00,16.5295,-1.131,16.56814809,0.4495,-0.451,0.63675054,16.08,-0.68,16.09437169,15.9195,-1.321,15.97421426,0.4495,-0.451,0.63675054,15.47,-0.87,15.49444417
01/06/2019 21:30,16.4225,-1.1605,16.46345245,0.4625,-0.4805,0.666923159,15.96,-0.68,15.97447965,15.8025,-1.3505,15.86010266,0.4625,-0.4805,0.666923159,15.34,-0.87,15.36465099
01/06/2019 22:00,16.2595,-1.1535,16.3003651,0.4395,-0.4735,0.64603599,15.82,-0.68,15.83460767,15.6795,-1.3435,15.73695372,0.4395,-0.4735,0.64603599,15.24,-0.87,15.26481248
01/06/2019 22:30,15.8185,-1.165,15.86134191,0.4785,-0.485,0.681312887,15.34,-0.68,15.35506431,15.2185,-1.475,15.28981253,0.4785,-0.485,0.681312887,14.74,-0.99,14.77320886
01/06/2019 23:00,15.5585,-1.1875,15.60375206,0.4285,-0.4575,0.626832115,15.13,-0.73,15.14760047,14.9485,-1.4475,15.01841897,0.4285,-0.4575,0.626832115,14.52,-0.99,14.55371087
01/06/2019 23:30,14.8835,-1.23,14.93423825,0.4135,-0.45,0.611131942,14.47,-0.78,14.49100756,14.3335,-1.66,14.42930429,0.4135,-0.45,0.611131942,13.92,-1.21,13.97249083
02/06/2019 00:00,14.153,-1.3605,14.21824072,0.403,-0.4305,0.5896942,13.75,-0.93,13.78141502,13.623,-1.7005,13.72872278,0.403,-0.4305,0.5896942,13.22,-1.27,13.28086217
02/06/2019 00:30,13.6735,-1.4465,13.74979871,0.3835,-0.4265,0.573562987,13.29,-1.02,13.32908474,13.1435,-1.6965,13.25253578,0.3835,-0.4265,0.573562987,12.76,-1.27,12.82304566
02/06/2019 01:00,13.4305,-1.3945,13.50270197,0.3505,-0.3745,0.512933232,13.08,-1.02,13.11971036,12.8705,-1.7145,12.98419349,0.3505,-0.3745,0.512933232,12.52,-1.34,12.59150507
02/06/2019 01:30,13.41,-1.4465,13.48778938,0.33,-0.3665,0.493175679,13.08,-1.08,13.12451142,12.9,-1.7065,13.01238419,0.33,-0.3665,0.493175679,12.57,-1.34,12.64122225
02/06/2019 02:00,13.4065,-1.5515,13.49597697,0.3265,-0.3615,0.487118569,13.08,-1.19,13.13402071,12.8465,-1.8315,12.97639991,0.3265,-0.3615,0.487118569,12.52,-1.47,12.60600254
02/06/2019 02:30,13.019,-1.6255,13.12008427,0.329,-0.3555,0.484377177,12.69,-1.27,12.75339171,12.469,-1.9055,12.61375801,0.329,-0.3555,0.484377177,12.14,-1.55,12.23854975
02/06/2019 03:00,12.709,-1.4135,12.78736342,0.329,-0.3035,0.447608367,12.38,-1.11,12.4296621,12.119,-2.2235,12.321287,0.329,-0.3035,0.447608367,11.79,-1.92,11.94531289
02/06/2019 03:30,12.6945,-0.276,12.6975,0.1945,-0.336,0.388234787,12.5,0.06,12.500144,11.9045,-3.286,12.34969296,0.1945,-0.336,0.388234787,11.71,-2.95,12.0758685
02/06/2019 04:00,12.14,-1.7155,12.26060929,0,-0.3455,0.3455,12.14,-1.37,12.21705775,11.59,-1.9955,11.76053231,0,-0.3455,0.3455,11.59,-1.65,11.70686124
02/06/2019 04:30,12.14,-1.7435,12.26455838,0,-0.4735,0.4735,12.14,-1.27,12.2062484,11.59,-2.0635,11.77226114,0,-0.4735,0.4735,11.59,-1.59,11.69855547
02/06/2019 05:00,12.07,-1.7205,12.19200641,0,-0.5505,0.5505,12.07,-1.17,12.12657412,11.52,-2.0105,11.69412289,0,-0.5505,0.5505,11.52,-1.46,11.61214881
02/06/2019 05:30,11.84,-1.708,11.96256093,0,-0.538,0.538,11.84,-1.17,11.89766784,11.27,-1.998,11.44573737,0,-0.538,0.538,11.27,-1.46,11.36417617
02/06/2019 06:00,11.73,-1.726,11.85630533,0,-0.476,0.476,11.73,-1.25,11.79641471,11.16,-2.046,11.346,0,-0.476,0.476,11.16,-1.57,11.26989352
02/06/2019 06:30,11.7305,-1.657,11.84695232,0.0005,-0.357,0.35700035,11.73,-1.3,11.80181766,11.2205,-1.927,11.3847683,0.0005,-0.357,0.35700035,11.22,-1.57,11.32931154
02/06/2019 07:00,12.251,-1.474,12.3393548,0.001,-0.374,0.374001337,12.25,-1.1,12.2992886,11.671,-1.944,11.83179517,0.001,-0.374,0.374001337,11.67,-1.57,11.77513482
02/06/2019 07:30,12.601,-1.4685,12.68627972,0.001,-0.3685,0.368501357,12.6,-1.1,12.64792473,12.011,-1.9885,12.17449191,0.001,-0.3685,0.368501357,12.01,-1.62,12.11876644
02/06/2019 08:00,13.4925,-1.233,13.54872117,0.0025,-0.373,0.373008378,13.49,-0.86,13.5173851,12.8225,-1.863,12.95713222,0.0025,-0.373,0.373008378,12.82,-1.49,12.90629691
02/06/2019 08:30,14.332,-1.3155,14.39224667,0.002,-0.3755,0.375505326,14.33,-0.94,14.36079733,13.722,-1.6455,13.82030948,0.002,-0.3755,0.375505326,13.72,-1.27,13.77865378
02/06/2019 09:00,15.3305,-1.168,15.37492941,0.0005,-0.388,0.388000322,15.33,-0.78,15.34983062,14.7305,-1.518,14.80850952,0.0005,-0.388,0.388000322,14.73,-1.13,14.77327993
02/06/2019 09:30,16.24,-1.119,16.2785061,0,-0.439,0.439,16.24,-0.68,16.25423022,15.59,-1.379,15.6508703,0,-0.439,0.439,15.59,-0.94,15.61831297
02/06/2019 10:00,17.0715,-1.142,17.10965447,0.0015,-0.462,0.462002435,17.07,-0.68,17.08353886,16.4615,-1.222,16.50679455,0.0015,-0.462,0.462002435,16.46,-0.76,16.47753622
02/06/2019 10:30,18.0095,-0.446,18.01502168,0.0095,-0.446,0.446101166,18,0,18,17.3895,-1.146,17.42722084,0.0095,-0.446,0.446101166,17.38,-0.7,17.39409095
02/06/2019 11:00,18.49,-0.3815,18.49393528,0.02,-0.3815,0.382023887,18.47,0,18.47,17.91,-1.0815,17.94262362,0.02,-0.3815,0.382023887,17.89,-0.7,17.90368956
02/06/2019 11:30,19.134,-0.385,19.13787295,0.014,-0.385,0.385254461,19.12,0,19.12,18.504,-1.085,18.53578272,0.014,-0.385,0.385254461,18.49,-0.7,18.50324566
02/06/2019 12:00,19.4115,3.3045,19.69076059,0.0715,-0.3755,0.382246648,19.34,3.68,19.68700079,18.8015,-4.0655,19.2360259,0.0715,-0.3755,0.382246648,18.73,-3.69,19.09002357
02/06/2019 12:30,19.7685,2.339,19.90639378,0.3785,-0.521,0.643974572,19.39,2.86,19.59978826,19.1085,-4.431,19.61551766,0.3785,-0.521,0.643974572,18.73,-3.91,19.13376596
02/06/2019 13:00,19.631,0.09,19.63120631,0.491,-0.58,0.759921706,19.14,0.67,19.15172316,18.891,-0.58,18.89990161,0.491,-0.58,0.759921706,18.4,0,18.4
02/06/2019 13:30,19.634,-0.561,19.64201306,0.494,-0.561,0.747500502,19.14,0,19.14,18.894,-1.241,18.93471196,0.494,-0.561,0.747500502,18.4,-0.68,18.41256093
02/06/2019 14:00,19.502,1.0725,19.53146846,0.432,-0.5075,0.666468491,19.07,1.58,19.13534165,18.732,-2.8875,18.95324458,0.432,-0.5075,0.666468491,18.3,-2.38,18.45411607
02/06/2019 14:30,19.205,0.1945,19.20598488,0.385,-0.4755,0.611821257,18.82,0.67,18.83192237,18.575,-1.1555,18.61090555,0.385,-0.4755,0.611821257,18.19,-0.68,18.20270584
02/06/2019 15:00,18.8905,0.149,18.89108761,0.4905,-0.521,0.715563589,18.4,0.67,18.41219433,18.0805,-1.201,18.1203444,0.4905,-0.521,0.715563589,17.59,-0.68,17.60313892
02/06/2019 15:30,18.688,3.253,18.96901033,0.518,-0.557,0.760639862,18.17,3.81,18.56515553,17.778,-3.307,18.08296251,0.518,-0.557,0.760639862,17.26,-2.75,17.47770294
02/06/2019 16:00,18.092,-0.554,18.1004801,0.582,-0.554,0.803517268,17.51,0,17.51,16.892,-1.234,16.93701331,0.582,-0.554,0.803517268,16.31,-0.68,16.3241692
02/06/2019 16:30,18.2385,-0.5315,18.24624275,0.5785,-0.5315,0.785591815,17.66,0,17.66,16.4285,-1.2115,16.47310974,0.5785,-0.5315,0.785591815,15.85,-0.68,15.86458004
02/06/2019 17:00,18.114,-0.556,18.12253106,0.544,-0.556,0.777863741,17.57,0,17.57,16.394,-0.556,16.40342562,0.544,-0.556,0.777863741,15.85,0,15.85
02/06/2019 17:30,18.077,-0.53,18.08476787,0.507,-0.53,0.733450066,17.57,0,17.57,16.477,-1.21,16.52136886,0.507,-0.53,0.733450066,15.97,-0.68,15.98447059
02/06/2019 18:00,17.784,-1.195,17.82410393,0.504,-0.515,0.720583791,17.28,-0.68,17.29337445,16.274,-1.195,16.31781545,0.504,-0.515,0.720583791,15.77,-0.68,15.78465394
02/06/2019 18:30,17.651,-1.208,17.69228829,0.491,-0.528,0.721016643,17.16,-0.68,17.17346791,16.261,-1.208,16.30580832,0.491,-0.528,0.721016643,15.77,-0.68,15.78465394
02/06/2019 19:00,17.9645,-0.519,17.97199547,0.4845,-0.519,0.71000088,17.48,0,17.48,16.5145,-1.199,16.55796821,0.4845,-0.519,0.71000088,16.03,-0.68,16.04441647
02/06/2019 19:30,18.0235,-0.529,18.03126155,0.4735,-0.529,0.709960034,17.55,0,17.55,16.5835,-1.209,16.62751194,0.4735,-0.529,0.709960034,16.11,-0.68,16.12434495
02/06/2019 20:00,17.563,-0.513,17.57049055,0.463,-0.513,0.691041243,17.1,0,17.1,16.723,-1.243,16.7691317,0.463,-0.513,0.691041243,16.26,-0.73,16.27637859
02/06/2019 20:30,17.332,-1.164,17.37104257,0.452,-0.484,0.662238628,16.88,-0.68,16.89369113,16.712,-1.404,16.77087237,0.452,-0.484,0.662238628,16.26,-0.92,16.28600626
02/06/2019 21:00,17.212,-1.1585,17.25094392,0.412,-0.4785,0.631431904,16.8,-0.68,16.81375627,16.672,-1.5385,16.74283627,0.412,-0.4785,0.631431904,16.26,-1.06,16.29451441
02/06/2019 21:30,16.7055,-1.1475,16.74486448,0.4355,-0.4675,0.638918226,16.27,-0.68,16.284204,16.1855,-1.5275,16.25741881,0.4355,-0.4675,0.638918226,15.75,-1.06,15.78562954
02/06/2019 22:00,16.469,-1.283,16.51889978,0.449,-0.473,0.65217329,16.02,-0.81,16.04046446,15.979,-1.473,16.04674952,0.449,-0.473,0.65217329,15.53,-1,15.56216245
02/06/2019 22:30,16.0805,-1.3435,16.13652604,0.4605,-0.5335,0.70475705,15.62,-0.81,15.64098782,15.5505,-1.5335,15.62592949,0.4605,-0.5335,0.70475705,15.09,-1,15.12309823
02/06/2019 23:00,15.309,-1.3915,15.37210959,0.469,-0.5215,0.701372405,14.84,-0.87,14.86548015,14.789,-1.5815,14.87332052,0.469,-0.5215,0.701372405,14.32,-1.06,14.35917825
02/06/2019 23:30,14.546,-1.393,14.6125482,0.446,-0.523,0.687346346,14.1,-0.87,14.12681493,14.006,-1.663,14.10438247,0.446,-0.523,0.687346346,13.56,-1.14,13.60783598
03/06/2019 00:00,13.79,-1.3755,13.85843066,0.43,-0.5055,0.663649192,13.36,-0.87,13.38829713,13.27,-1.9555,13.41330982,0.43,-0.5055,0.663649192,12.84,-1.45,12.92161368
03/06/2019 00:30,13.093,-1.4375,13.17167625,0.433,-0.4875,0.652031633,12.66,-0.95,12.69559372,12.543,-2.3475,12.76078388,0.433,-0.4875,0.652031633,12.11,-1.86,12.252008
03/06/2019 01:00,13.037,-1.623,13.1376367,0.377,-0.463,0.597074535,12.66,-1.16,12.71303268,12.427,-1.833,12.56145764,0.377,-0.463,0.597074535,12.05,-1.37,12.12762961
03/06/2019 01:30,13.0285,-1.74,13.14417788,0.3185,-0.45,0.551309577,12.71,-1.29,12.77529647,12.3685,-1.82,12.50168758,0.3185,-0.45,0.551309577,12.05,-1.37,12.12762961
03/06/2019 02:00,13.1575,-1.7435,13.27251289,0.2875,-0.3835,0.47930001,12.87,-1.36,12.94165754,12.5375,-1.8335,12.67085745,0.2875,-0.3835,0.47930001,12.25,-1.45,12.33551782
03/06/2019 02:30,12.732,-1.9205,12.87602983,0.302,-0.3905,0.493653978,12.43,-1.53,12.52380932,12.182,-2.0205,12.34842274,0.302,-0.3905,0.493653978,11.88,-1.63,11.99130101
03/06/2019 03:00,12.4545,-1.8965,12.59806662,0.2945,-0.3665,0.470162206,12.16,-1.53,12.25587614,11.8845,-2.1265,12.07324904,0.2945,-0.3665,0.470162206,11.59,-1.76,11.72287081
03/06/2019 03:30,12.2165,-1.8775,12.35993036,0.2865,-0.3475,0.450375954,11.93,-1.53,12.02770967,11.6165,-2.1075,11.80612674,0.2865,-0.3475,0.450375954,11.33,-1.76,11.46588418
03/06/2019 04:00,12.136,-1.872,12.27953094,0.286,-0.342,0.445825078,11.85,-1.53,11.9483639,11.676,-2.192,11.87997643,0.286,-0.342,0.445825078,11.39,-1.85,11.53926341
03/06/2019 04:30,12.366,-1.695,12.48162574,0.286,-0.345,0.448130561,12.08,-1.35,12.15520053,11.936,-2.045,12.10991829,0.286,-0.345,0.448130561,11.65,-1.7,11.77338099
03/06/2019 05:00,12.226,-1.69,12.34225166,0.286,-0.34,0.444292696,11.94,-1.35,12.01607673,11.786,-2.04,11.96124559,0.286,-0.34,0.444292696,11.5,-1.7,11.62497312
03/06/2019 05:30,12.156,-1.701,12.27443428,0.286,-0.351,0.452765944,11.87,-1.35,11.94652251,11.716,-2.051,11.89416903,0.286,-0.351,0.452765944,11.43,-1.7,11.55573018
03/06/2019 06:00,12.586,-1.5305,12.67871548,0.286,-0.3705,0.468045137,12.3,-1.16,12.3545781,12.146,-1.9605,12.30320593,0.286,-0.3705,0.468045137,11.86,-1.59,11.9661063
03/06/2019 06:30,13.4965,-1.224,13.55188873,0.2865,-0.334,0.440043464,13.21,-0.89,13.23994713,13.0865,-1.724,13.19957038,0.2865,-0.334,0.440043464,12.8,-1.39,12.87525145
03/06/2019 07:00,15.137,1.6725,15.22911768,0.287,-0.3775,0.474210133,14.85,2.05,14.99083053,14.647,-2.0175,14.78529388,0.287,-0.3775,0.474210133,14.36,-1.64,14.45334563
03/06/2019 07:30,16.6105,-0.4405,16.61633986,0.2905,-0.4405,0.52766514,16.32,0,16.32,16.0505,-1.1205,16.08956402,0.2905,-0.4405,0.52766514,15.76,-0.68,15.77466323
03/06/2019 08:00,17.6745,0.2185,17.67585055,0.2945,-0.4615,0.547460044,17.38,0.68,17.39329756,17.1145,-0.4615,17.12072114,0.2945,-0.4615,0.547460044,16.82,0,16.82
03/06/2019 08:30,18.726,0.267,18.72790338,0.336,-0.523,0.621630919,18.39,0.79,18.40696064,18.096,-0.523,18.10355614,0.336,-0.523,0.621630919,17.76,0,17.76
03/06/2019 09:00,19.4305,0.602,19.43982341,0.3505,-0.548,0.650503075,19.08,1.15,19.11462529,18.7305,0.142,18.73103826,0.3505,-0.548,0.650503075,18.38,0.69,18.39294702
03/06/2019 09:30,20.0485,0.685,20.06019883,0.3985,-0.565,0.691395148,19.65,1.25,19.68971813,19.2185,0.205,19.21959332,0.3985,-0.565,0.691395148,18.82,0.77,18.83574527
03/06/2019 10:00,20.2385,0.661,20.24929143,0.4485,-0.589,0.740319694,19.79,1.25,19.82943771,19.3485,0.301,19.35084115,0.4485,-0.589,0.740319694,18.9,0.89,18.92094342
03/06/2019 10:30,20.34,0.729,20.35305975,0.49,-0.591,0.767711534,19.85,1.32,19.89384076,19.46,0.299,19.46229691,0.49,-0.591,0.767711534,18.97,0.89,18.99086623
03/06/2019 11:00,20.7855,1.0105,20.81004855,0.4255,-0.6495,0.776466677,20.36,1.66,20.42755982,19.8955,0.4105,19.89973443,0.4255,-0.6495,0.776466677,19.47,1.06,19.4988333
03/06/2019 11:30,20.789,1.1445,20.82048033,0.369,-0.6055,0.709077746,20.42,1.75,20.49485057,19.929,0.4545,19.93418198,0.369,-0.6055,0.709077746,19.56,1.06,19.58870082
03/06/2019 12:00,20.665,1.163,20.69770021,0.365,-0.587,0.691226446,20.3,1.75,20.37529141,19.845,0.473,19.85063611,0.365,-0.587,0.691226446,19.48,1.06,19.50881852
03/06/2019 12:30,20.644,1.068,20.67160758,0.404,-0.612,0.733321212,20.24,1.68,20.30960364,19.794,0.448,19.79906917,0.404,-0.612,0.733321212,19.39,1.06,19.41895208
03/06/2019 13:00,20.6175,1.039,20.64366313,0.4775,-0.641,0.799304229,20.14,1.68,20.20994805,19.5975,0.419,19.60197866,0.4775,-0.641,0.799304229,19.12,1.06,19.1493603
03/06/2019 13:30,20.434,0.733,20.44714271,0.394,-0.517,0.65001923,20.04,1.25,20.07894669,19.584,0.213,19.58515828,0.394,-0.517,0.65001923,19.19,0.73,19.20387982
03/06/2019 14:00,20.3735,0.909,20.39376825,0.3335,-0.571,0.661258837,20.04,1.48,20.09457638,19.4735,0.339,19.47645048,0.3335,-0.571,0.661258837,19.14,0.91,19.1616205
03/06/2019 14:30,20.128,0.917,20.14887771,0.458,-0.563,0.725763736,19.67,1.48,19.72560012,19.058,0.457,19.06347851,0.458,-0.563,0.725763736,18.6,1.02,18.62794675
03/06/2019 15:00,19.947,0.8385,19.96461598,0.467,-0.6415,0.793480466,19.48,1.48,19.53614087,18.917,0.4985,18.92356709,0.467,-0.6415,0.793480466,18.45,1.14,18.48518596
03/06/2019 15:30,19.959,0.6275,19.96886169,0.479,-0.6225,0.785459897,19.48,1.25,19.52006404,18.929,0.2975,18.9313377,0.479,-0.6225,0.785459897,18.45,0.92,18.47292343
03/06/2019 16:00,20.5725,0.6065,20.5814382,0.3825,-0.5535,0.672806436,20.19,1.16,20.22329597,18.9325,0.2865,18.93466764,0.3825,-0.5535,0.672806436,18.55,0.84,18.56900913
03/06/2019 16:30,20.585,0.52,20.59156684,0.495,-0.64,0.809088994,20.09,1.16,20.12346143,18.905,0.28,18.90707341,0.495,-0.64,0.809088994,18.41,0.92,18.43297317
03/06/2019 17:00,20.622,0.4805,20.62759715,0.442,-0.5095,0.674502965,20.18,0.99,20.20426935,18.922,-0.7595,18.93723645,0.442,-0.5095,0.674502965,18.48,-0.25,18.48169094
03/06/2019 17:30,20.8225,0.539,20.82947496,0.4225,-0.511,0.663043928,20.4,1.05,20.42700419,19.0325,0.209,19.0336475,0.4225,-0.511,0.663043928,18.61,0.72,18.62392279
03/06/2019 18:00,20.669,0.537,20.6759747,0.359,-0.513,0.626138962,20.31,1.05,20.33712369,18.969,0.157,18.96964971,0.359,-0.513,0.626138962,18.61,0.67,18.62205681
03/06/2019 18:30,20.413,0.247,20.41449431,0.313,-0.483,0.575550172,20.1,0.73,20.11325185,18.853,-0.483,18.85918604,0.313,-0.483,0.575550172,18.54,0,18.54
03/06/2019 19:00,20.278,0.231,20.27931569,0.298,-0.499,0.581209945,19.98,0.73,19.99333139,18.838,-0.499,18.84460785,0.298,-0.499,0.581209945,18.54,0,18.54
03/06/2019 19:30,20.0205,0.268,20.02229368,0.2905,-0.462,0.545741926,19.73,0.73,19.7435002,18.6105,-0.462,18.61623362,0.2905,-0.462,0.545741926,18.32,0,18.32
03/06/2019 20:00,19.578,0.3035,19.5803523,0.288,-0.4265,0.51463215,19.29,0.73,19.30380791,18.188,-2.5965,18.37240203,0.288,-0.4265,0.51463215,17.9,-2.17,18.03105377
03/06/2019 20:30,19.176,-0.423,19.18066487,0.286,-0.423,0.510612377,18.89,0,18.89,17.776,-1.103,17.81018767,0.286,-0.423,0.510612377,17.49,-0.68,17.50321399
03/06/2019 21:00,18.766,-0.4185,18.7706659,0.286,-0.4185,0.506890767,18.48,0,18.48,17.396,-1.0985,17.43064882,0.286,-0.4185,0.506890767,17.11,-0.68,17.12350723
03/06/2019 21:30,18.256,-0.428,18.2610164,0.286,-0.428,0.514762081,17.97,0,17.97,17.676,-1.108,17.71069282,0.286,-0.428,0.514762081,17.39,-0.68,17.40328992
03/06/2019 22:00,17.786,-0.392,17.79031928,0.286,-0.392,0.485242208,17.5,0,17.5,17.276,-1.072,17.3092276,0.286,-0.392,0.485242208,16.99,-0.68,17.00360256
03/06/2019 22:30,17.158,-0.412,17.16294578,0.288,-0.412,0.502680813,16.87,0,16.87,16.698,-1.092,16.7336687,0.288,-0.412,0.502680813,16.41,-0.68,16.42408293
03/06/2019 23:00,16.337,-3.94,16.80539107,0.287,-0.42,0.508693424,16.05,-3.52,16.43146068,15.877,-1.1,15.91505982,0.287,-0.42,0.508693424,15.59,-0.68,15.60482297
03/06/2019 23:30,15.606,-0.4745,15.61321191,0.286,-0.4745,0.554027301,15.32,0,15.32,15.076,-1.3045,15.13233281,0.286,-0.4745,0.554027301,14.79,-0.83,14.81327108
04/06/2019 00:00,14.686,-1.092,14.7265427,0.286,-0.412,0.501537636,14.4,-0.68,14.41604661,14.166,-1.392,14.23422706,0.286,-0.412,0.501537636,13.88,-0.98,13.91455353
04/06/2019 00:30,14.2075,-1.0815,14.24860339,0.2875,-0.4015,0.493820311,13.92,-0.68,13.9365993,13.5975,-1.5015,13.68015016,0.2875,-0.4015,0.493820311,13.31,-1.1,13.35537719
04/06/2019 01:00,14.096,-0.4305,14.10257233,0.286,-0.4305,0.516842578,13.81,0,13.81,13.396,-1.4105,13.47005294,0.286,-0.4305,0.516842578,13.11,-0.98,13.1465775
04/06/2019 01:30,13.8965,-1.0555,13.93652728,0.2865,-0.4555,0.538110119,13.61,-0.6,13.62321915,13.1665,-1.4355,13.24452274,0.2865,-0.4555,0.538110119,12.88,-0.98,12.9172288
04/06/2019 02:00,13.836,-1.103,13.87989571,0.286,-0.413,0.502359433,13.55,-0.69,13.56755689,13.166,-1.393,13.23948658,0.286,-0.413,0.502359433,12.88,-0.98,12.9172288
04/06/2019 02:30,13.577,-1.141,13.62486,0.287,-0.451,0.534574597,13.29,-0.69,13.30789991,12.927,-1.431,13.00596363,0.287,-0.451,0.534574597,12.64,-0.98,12.67793359
04/06/2019 03:00,13.2665,-1.221,13.32256969,0.2865,-0.471,0.551292345,12.98,-0.75,13.0016499,12.6465,-1.541,12.74004094,0.2865,-0.471,0.551292345,12.36,-1.07,12.40622827
04/06/2019 03:30,13.266,-1.138,13.31472118,0.286,-0.448,0.531507291,12.98,-0.69,12.99832682,12.576,-1.518,12.66728463,0.286,-0.448,0.531507291,12.29,-1.07,12.33649059
04/06/2019 04:00,13.0865,-1.136,13.13571385,0.2865,-0.446,0.530092681,12.8,-0.69,12.81858417,12.4065,-1.516,12.49877987,0.2865,-0.446,0.530092681,12.12,-1.07,12.16714017
04/06/2019 04:30,12.896,-1.2485,12.95629454,0.326,-0.4685,0.570761115,12.57,-0.78,12.59417723,12.206,-1.6885,12.32223471,0.326,-0.4685,0.570761115,11.88,-1.22,11.9424788
04/06/2019 05:00,12.8115,-1.307,12.87799601,0.3615,-0.527,0.639070614,12.45,-0.78,12.47440981,12.1315,-1.747,12.25664315,0.3615,-0.527,0.639070614,11.77,-1.22,11.83305962
04/06/2019 05:30,12.4925,-1.3365,12.56378878,0.3725,-0.5065,0.628727684,12.12,-0.83,12.14838672,11.8625,-1.7965,11.99776306,0.3725,-0.5065,0.628727684,11.49,-1.29,11.56218837
04/06/2019 06:00,12.7475,-1.3905,12.82311376,0.3175,-0.5605,0.644178935,12.43,-0.83,12.45768036,12.1575,-1.8505,12.29752644,0.3175,-0.5605,0.644178935,11.84,-1.29,11.91006717
04/06/2019 06:30,13.698,-1.348,13.76416754,0.288,-0.668,0.727439345,13.41,-0.68,13.4272298,13.228,-1.528,13.31595915,0.288,-0.668,0.727439345,12.94,-0.86,12.96854656
