Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/06/2019 07:00,14.898,-0.5105,14.90674392,0.348,-0.5105,0.617830276,14.55,0,14.55,14.558,-1.2405,14.61075646,0.348,-0.5105,0.617830276,14.21,-0.73,14.22873852
04/06/2019 07:30,16.3845,-0.511,16.3924666,0.3445,-0.511,0.616280172,16.04,0,16.04,16.0845,-1.191,16.12853438,0.3445,-0.511,0.616280172,15.74,-0.68,15.75468184
04/06/2019 08:00,17.789,3.4555,18.12150659,0.349,-0.5245,0.630000992,17.44,3.98,17.88837611,17.329,-3.7345,17.72683647,0.349,-0.5245,0.630000992,16.98,-3.21,17.28075519
04/06/2019 08:30,18.883,1.1805,18.91986441,0.353,-0.5995,0.695707733,18.53,1.78,18.61529747,18.383,-2.5695,18.56170841,0.353,-0.5995,0.695707733,18.03,-1.97,18.1373041
04/06/2019 09:00,19.254,0.6125,19.26373983,0.384,-0.5975,0.71025506,18.87,1.21,18.90875459,18.774,0.1325,18.77446756,0.384,-0.5975,0.71025506,18.39,0.73,18.40448315
04/06/2019 09:30,20.0815,0.743,20.09524051,0.4015,-0.557,0.686623077,19.68,1.3,19.72289025,19.6415,0.173,19.64226187,0.4015,-0.557,0.686623077,19.24,0.73,19.25384377
04/06/2019 10:00,20.5435,0.8315,20.56032063,0.3635,-0.5985,0.700238888,20.18,1.43,20.23060306,20.1635,0.3215,20.16606294,0.3635,-0.5985,0.700238888,19.8,0.92,19.82136221
04/06/2019 10:30,20.5975,0.7495,20.61113186,0.3375,-0.5505,0.645721689,20.26,1.3,20.30166496,20.2575,0.2395,20.25891573,0.3375,-0.5505,0.645721689,19.92,0.79,19.93565901
04/06/2019 11:00,20.9835,0.9005,21.00281344,0.3535,-0.6295,0.721964334,20.63,1.53,20.68665754,20.5835,0.3905,20.58720385,0.3535,-0.6295,0.721964334,20.23,1.02,20.25569796
04/06/2019 11:30,21.4735,0.985,21.49607935,0.3535,-0.645,0.735518355,21.12,1.63,21.18280671,21.0435,0.445,21.04820461,0.3535,-0.645,0.735518355,20.69,1.09,20.71869204
04/06/2019 12:00,21.4835,1.0485,21.50907075,0.3635,-0.6515,0.74604591,21.12,1.7,21.1883081,20.9935,0.5285,21.0001513,0.3635,-0.6515,0.74604591,20.63,1.18,20.66371941
04/06/2019 12:30,21.6245,1.0555,21.65024435,0.3545,-0.6445,0.73556135,21.27,1.7,21.33782791,21.2645,0.5355,21.27124163,0.3545,-0.6445,0.73556135,20.91,1.18,20.94326861
04/06/2019 13:00,21.656,1.027,21.68033821,0.286,-0.503,0.578623366,21.37,1.53,21.4247007,21.326,0.487,21.33155984,0.286,-0.503,0.578623366,21.04,0.99,21.06327847
04/06/2019 13:30,21.366,0.899,21.38490489,0.286,-0.451,0.534038388,21.08,1.35,21.12318395,21.036,0.379,21.03941389,0.286,-0.451,0.534038388,20.75,0.83,20.76659337
04/06/2019 14:00,21.556,1.093,21.58369257,0.286,-0.487,0.564769865,21.27,1.58,21.32860286,21.236,0.543,21.24294106,0.286,-0.487,0.564769865,20.95,1.03,20.97530453
04/06/2019 14:30,21.446,1.11,21.47470642,0.286,-0.47,0.550178153,21.16,1.58,21.21890666,21.236,0.56,21.2433824,0.286,-0.47,0.550178153,20.95,1.03,20.97530453
04/06/2019 15:00,21.287,1.272,21.32497018,0.287,-0.558,0.627481474,21,1.83,21.07958491,21.057,0.472,21.06228936,0.287,-0.558,0.627481474,20.77,1.03,20.79552356
04/06/2019 15:30,21.5085,1.295,21.5474499,0.2885,-0.535,0.607829952,21.22,1.83,21.29876287,21.2785,0.495,21.28425679,0.2885,-0.535,0.607829952,20.99,1.03,21.01525636
04/06/2019 16:00,21.3965,1.14,21.42684793,0.2865,-0.53,0.602480083,21.11,1.67,21.17595334,20.8765,0.34,20.87926848,0.2865,-0.53,0.602480083,20.59,0.87,20.60837209
04/06/2019 16:30,21.676,0.912,21.69517734,0.286,-0.468,0.548470601,21.39,1.38,21.4344699,21.156,0.252,21.1575008,0.286,-0.468,0.548470601,20.87,0.72,20.88241605
04/06/2019 17:00,21.337,0.7495,21.3501597,0.287,-0.4105,0.500878478,21.05,1.16,21.08193777,20.937,-0.4105,20.94102383,0.287,-0.4105,0.500878478,20.65,0,20.65
04/06/2019 17:30,21.336,0.8155,21.35157924,0.286,-0.4445,0.528560545,21.05,1.26,21.0876765,20.936,0.2255,20.93721439,0.286,-0.4445,0.528560545,20.65,0.67,20.66086639
04/06/2019 18:00,21.496,0.684,21.50687964,0.286,-0.506,0.581233172,21.21,1.19,21.24335661,20.416,0.164,20.41665869,0.286,-0.506,0.581233172,20.13,0.67,20.14114694
04/06/2019 18:30,21.0415,0.464,21.04661536,0.3115,-0.496,0.58570321,20.73,0.96,20.75221675,19.9515,-0.496,19.9576644,0.3115,-0.496,0.58570321,19.64,0,19.64
04/06/2019 19:00,20.5615,0.5395,20.56857658,0.3215,-0.5105,0.603301334,20.24,1.05,20.26721737,20.2315,-0.5105,20.23793968,0.3215,-0.5105,0.603301334,19.91,0,19.91
04/06/2019 19:30,20.2065,0.4425,20.21134455,0.3065,-0.4975,0.584335948,19.9,0.94,19.92218863,19.9465,-0.4975,19.95270329,0.3065,-0.4975,0.584335948,19.64,0,19.64
04/06/2019 20:00,19.8465,0.3345,19.84931869,0.3165,-0.5455,0.630668296,19.53,0.88,19.54981586,19.4965,-0.5455,19.50412988,0.3165,-0.5455,0.630668296,19.18,0,19.18
04/06/2019 20:30,19.0925,0.278,19.09452383,0.3125,-0.522,0.608391527,18.78,0.8,18.79703168,18.7725,-0.522,18.77975613,0.3125,-0.522,0.608391527,18.46,0,18.46
04/06/2019 21:00,18.4985,0.1135,18.49884819,0.3085,-0.5565,0.636289635,18.19,0.67,18.20233502,18.2385,-1.2365,18.28036691,0.3085,-0.5565,0.636289635,17.93,-0.68,17.94288996
04/06/2019 21:30,18.17,0.127,18.17044383,0.3,-0.543,0.620361991,17.87,0.67,17.88255575,17.91,-1.223,17.95170825,0.3,-0.543,0.620361991,17.61,-0.68,17.62312401
04/06/2019 22:00,17.727,0.1655,17.72777254,0.297,-0.5045,0.585430824,17.43,0.67,17.44287247,17.517,-1.1845,17.55700229,0.297,-0.5045,0.585430824,17.22,-0.68,17.23342102
04/06/2019 22:30,17.2935,-0.507,17.30093036,0.2935,-0.507,0.585825273,17,0,17,17.1335,-1.237,17.17809626,0.2935,-0.507,0.585825273,16.84,-0.73,16.85581502
04/06/2019 23:00,16.337,-0.555,16.3464245,0.347,-0.555,0.654548699,15.99,0,15.99,16.067,-1.335,16.12236689,0.347,-0.555,0.654548699,15.72,-0.78,15.73933925
04/06/2019 23:30,15.516,1.1545,15.55889219,0.326,-0.5455,0.635488985,15.19,1.7,15.28483235,15.216,-1.5955,15.29942078,0.326,-0.5455,0.635488985,14.89,-1.05,14.92697558
05/06/2019 00:00,14.4545,-1.176,14.50226004,0.3345,-0.496,0.598252664,14.12,-0.68,14.13636445,14.1745,-1.546,14.25856116,0.3345,-0.496,0.598252664,13.84,-1.05,13.87977305
05/06/2019 00:30,14.036,-1.2385,14.09053506,0.376,-0.5585,0.673274275,13.66,-0.68,13.67691486,13.736,-1.6085,13.82985785,0.376,-0.5585,0.673274275,13.36,-1.05,13.40119771
05/06/2019 01:00,13.735,-1.182,13.78576617,0.325,-0.502,0.598020903,13.41,-0.68,13.4272298,13.395,-1.642,13.49526543,0.325,-0.502,0.598020903,13.07,-1.14,13.11962271
05/06/2019 01:30,13.742,-1.2075,13.79494908,0.332,-0.5275,0.623281838,13.41,-0.68,13.4272298,13.342,-1.6675,13.44579935,0.332,-0.5275,0.623281838,13.01,-1.14,13.05985069
05/06/2019 02:00,13.7155,-1.285,13.77556406,0.3055,-0.485,0.573197392,13.41,-0.8,13.4338416,13.3155,-1.675,13.42043834,0.3055,-0.485,0.573197392,13.01,-1.19,13.06431016
05/06/2019 02:30,13.5765,-1.252,13.63410636,0.3365,-0.512,0.612679566,13.24,-0.74,13.26066363,13.1965,-1.702,13.30580386,0.3365,-0.512,0.612679566,12.86,-1.19,12.91494096
05/06/2019 03:00,13.041,-1.3575,13.11146396,0.361,-0.5175,0.630973256,12.68,-0.84,12.70779288,12.681,-1.7075,12.79544127,0.361,-0.5175,0.630973256,12.32,-1.19,12.37733816
05/06/2019 03:30,12.9195,-1.472,13.00308672,0.3095,-0.502,0.589740833,12.61,-0.97,12.64725267,12.3995,-1.872,12.54001532,0.3095,-0.502,0.589740833,12.09,-1.37,12.16737441
05/06/2019 04:00,12.916,-1.4865,13.0012591,0.306,-0.5165,0.600340112,12.61,-0.97,12.64725267,12.516,-1.8865,12.65737486,0.306,-0.5165,0.600340112,12.21,-1.37,12.28661874
05/06/2019 04:30,12.9225,-1.488,13.007888,0.3125,-0.518,0.604963015,12.61,-0.97,12.64725267,12.4025,-1.888,12.54537964,0.3125,-0.518,0.604963015,12.09,-1.37,12.16737441
05/06/2019 05:00,12.8005,-1.5085,12.88907958,0.3505,-0.5385,0.642520428,12.45,-0.97,12.48772998,12.3405,-1.9085,12.48720595,0.3505,-0.5385,0.642520428,11.99,-1.37,12.06801558
05/06/2019 05:30,12.584,-1.499,12.6729656,0.364,-0.529,0.642134721,12.22,-0.97,12.25843791,12.174,-1.899,12.3212206,0.364,-0.529,0.642134721,11.81,-1.37,11.88919678
05/06/2019 06:00,12.759,-1.4875,12.84541697,0.359,-0.5175,0.629831128,12.4,-0.97,12.43788165,12.369,-1.8275,12.50327626,0.359,-0.5175,0.629831128,12.01,-1.31,12.08123338
05/06/2019 06:30,13.6885,-1.212,13.74205138,0.3485,-0.522,0.62764341,13.34,-0.69,13.35783291,13.2985,-1.452,13.37753364,0.3485,-0.522,0.62764341,12.95,-0.93,12.98335088
05/06/2019 07:00,15.014,-0.544,15.0238521,0.344,-0.544,0.643639651,14.67,0,14.67,14.674,-1.234,14.72579478,0.344,-0.544,0.643639651,14.33,-0.69,14.34660239
05/06/2019 07:30,16.8255,0.0035,16.82550036,0.3455,-0.7465,0.822576744,16.48,0.75,16.49705731,16.4655,-0.0565,16.46559694,0.3455,-0.7465,0.822576744,16.12,0.69,16.13476061
05/06/2019 08:00,18.656,2.7235,18.85374733,0.286,-0.9465,0.988766024,18.37,3.67,18.73301364,17.746,-2.9765,17.99388975,0.286,-0.9465,0.988766024,17.46,-2.03,17.5776136
05/06/2019 08:30,19.5125,0.971,19.53664498,0.3225,-1.009,1.059286198,19.19,1.98,19.29187653,18.9025,-0.479,18.90856809,0.3225,-1.009,1.059286198,18.58,0.53,18.58755767
05/06/2019 09:00,20.1825,0.6965,20.19451456,0.3925,-0.7235,0.823109045,19.79,1.42,19.84087952,19.6325,0.2365,19.63392443,0.3925,-0.7235,0.823109045,19.24,0.96,19.26393522
05/06/2019 09:30,20.728,0.9545,20.74996516,0.398,-0.7055,0.810021142,20.33,1.66,20.39765918,20.158,0.4745,20.16358386,0.398,-0.7055,0.810021142,19.76,1.18,19.79520144
05/06/2019 10:00,21.1185,1.033,21.14374922,0.4285,-0.737,0.852514663,20.69,1.77,20.76557247,20.4285,0.553,20.43598349,0.4285,-0.737,0.852514663,20,1.29,20.04155932
05/06/2019 10:30,20.9585,0.8875,20.97728244,0.4785,-0.6425,0.80110455,20.48,1.53,20.53707136,20.2385,0.4475,20.2434468,0.4785,-0.6425,0.80110455,19.76,1.09,19.79004042
05/06/2019 11:00,21.061,0.9255,21.08132518,0.431,-0.7145,0.834428697,20.63,1.64,20.69508396,20.251,0.4855,20.25681888,0.431,-0.7145,0.834428697,19.82,1.2,19.85629371
05/06/2019 11:30,21.2025,1.03,21.22750353,0.3825,-0.61,0.72000434,20.82,1.64,20.88449185,20.3925,0.59,20.40103322,0.3825,-0.61,0.72000434,20.01,1.2,20.04594972
05/06/2019 12:00,21.2115,0.9555,21.23300997,0.4815,-0.6845,0.836888583,20.73,1.64,20.79477098,20.3615,0.5155,20.36802451,0.4815,-0.6845,0.836888583,19.88,1.2,19.91618437
05/06/2019 12:30,21.414,1.0265,21.438589,0.484,-0.6135,0.781433458,20.93,1.64,20.99415395,20.604,0.5865,20.61234577,0.484,-0.6135,0.781433458,20.12,1.2,20.15575352
05/06/2019 13:00,21.3695,1.0675,21.39614653,0.4395,-0.5725,0.721745454,20.93,1.64,20.99415395,20.4895,0.6275,20.49910648,0.4395,-0.5725,0.721745454,20.05,1.2,20.08587812
05/06/2019 13:30,21.2945,0.8725,21.31236698,0.3645,-0.5675,0.674474981,20.93,1.44,20.97947807,20.4145,0.4325,20.41908094,0.3645,-0.5675,0.674474981,20.05,1,20.07492217
05/06/2019 14:00,21.154,1.0495,21.18001809,0.364,-0.6305,0.728029017,20.79,1.68,20.85776834,20.414,0.5895,20.42250979,0.364,-0.6305,0.728029017,20.05,1.22,20.08708291
05/06/2019 14:30,20.921,1.1105,20.95045229,0.391,-0.5695,0.690804784,20.53,1.68,20.59862374,20.201,0.6505,20.21147078,0.391,-0.5695,0.690804784,19.81,1.22,19.84753133
05/06/2019 15:00,20.9705,1.067,20.99762747,0.4405,-0.613,0.754857106,20.53,1.68,20.59862374,20.1605,0.607,20.16963582,0.4405,-0.613,0.754857106,19.72,1.22,19.7577023
05/06/2019 15:30,20.422,0.9325,20.44327861,0.442,-0.6575,0.792256429,19.98,1.59,20.04316592,19.932,0.4925,19.93808367,0.442,-0.6575,0.792256429,19.49,1.15,19.52389818
05/06/2019 16:00,20.605,0.938,20.62633921,0.425,-0.652,0.778285937,20.18,1.59,20.24254184,20.065,0.428,20.06956425,0.425,-0.652,0.778285937,19.64,1.08,19.66967209
05/06/2019 16:30,20.3805,0.684,20.3919748,0.4005,-0.506,0.64531872,19.98,1.19,20.01540657,19.8805,0.234,19.88187708,0.4005,-0.506,0.64531872,19.48,0.74,19.49405037
05/06/2019 17:00,20.3485,0.541,20.35569044,0.3685,-0.529,0.644696246,19.98,1.07,20.00863064,19.7985,0.151,19.79907582,0.3685,-0.529,0.644696246,19.43,0.68,19.44189548
05/06/2019 17:30,20.298,0.5495,20.30543657,0.378,-0.5205,0.643276185,19.92,1.07,19.94871675,19.808,0.1595,19.80864216,0.378,-0.5205,0.643276185,19.43,0.68,19.44189548
05/06/2019 18:00,19.945,0.369,19.94841312,0.375,-0.531,0.65006615,19.57,0.9,19.59068401,19.585,0.149,19.58556678,0.375,-0.531,0.65006615,19.21,0.68,19.22203163
05/06/2019 18:30,19.467,0.1805,19.46783679,0.377,-0.5395,0.65817114,19.09,0.72,19.10357296,19.237,-0.5395,19.24456363,0.377,-0.5395,0.65817114,18.86,0,18.86
05/06/2019 19:00,19.5445,0.226,19.54580662,0.3645,-0.494,0.613918765,19.18,0.72,19.19350932,19.3445,-0.494,19.3508066,0.3645,-0.494,0.613918765,18.98,0,18.98
05/06/2019 19:30,19.7085,0.1355,19.70896579,0.2985,-0.7545,0.811401565,19.41,0.89,19.43039372,19.5185,0.1955,19.51947905,0.2985,-0.7545,0.811401565,19.22,0.95,19.24346383
05/06/2019 20:00,19.528,0.099,19.52825095,0.288,-0.741,0.795,19.24,0.84,19.25832807,19.358,-0.741,19.37217708,0.288,-0.741,0.795,19.07,0,19.07
05/06/2019 20:30,18.6785,0.222,18.67981922,0.2885,-0.448,0.532856688,18.39,0.67,18.40220096,18.5585,-1.128,18.59274875,0.2885,-0.448,0.532856688,18.27,-0.68,18.28265025
05/06/2019 21:00,18.276,0.2045,18.27714409,0.286,-0.4655,0.546338952,17.99,0.67,18.00247205,18.216,-1.1455,18.25198143,0.286,-0.4655,0.546338952,17.93,-0.68,17.94288996
05/06/2019 21:30,17.7855,-0.428,17.79064907,0.2855,-0.428,0.514484451,17.5,0,17.5,17.7355,-1.108,17.77007665,0.2855,-0.428,0.514484451,17.45,-0.68,17.46324426
05/06/2019 22:00,17.786,-0.4045,17.7905991,0.286,-0.4045,0.495395044,17.5,0,17.5,17.736,-1.0845,17.76912593,0.286,-0.4045,0.495395044,17.45,-0.68,17.46324426
05/06/2019 22:30,17.486,-0.468,17.49226172,0.286,-0.468,0.548470601,17.2,0,17.2,17.466,-1.148,17.50368704,0.286,-0.468,0.548470601,17.18,-0.68,17.19345224
05/06/2019 23:00,16.476,-1.0795,16.5113263,0.286,-0.3995,0.491320924,16.19,-0.68,16.20427413,16.436,-1.2595,16.48418746,0.286,-0.3995,0.491320924,16.15,-0.86,16.17288162
05/06/2019 23:30,15.716,0.958,15.74517132,0.286,-0.402,0.493355855,15.43,1.36,15.48981924,15.426,-2.012,15.55665838,0.286,-0.402,0.493355855,15.14,-1.61,15.22536371
06/06/2019 00:00,14.716,-0.7395,14.73456875,0.286,-0.3595,0.45938682,14.43,-0.38,14.4350026,14.446,-1.7995,14.55764803,0.286,-0.3595,0.45938682,14.16,-1.44,14.233032
06/06/2019 00:30,14.176,-1.378,14.24281784,0.286,-0.348,0.450444225,13.89,-1.03,13.92813699,13.866,-1.548,13.95214177,0.286,-0.348,0.450444225,13.58,-1.2,13.63291605
06/06/2019 01:00,13.866,-1.2985,13.92666716,0.286,-0.3285,0.435555106,13.58,-0.97,13.61459878,13.426,-1.5285,13.5127269,0.286,-0.3285,0.435555106,13.14,-1.2,13.19468075
06/06/2019 01:30,13.866,-1.3215,13.92883047,0.286,-0.3515,0.453153672,13.58,-0.97,13.61459878,13.426,-1.4815,13.50749119,0.286,-0.3515,0.453153672,13.14,-1.13,13.18849878
06/06/2019 02:00,13.976,-1.373,14.04327971,0.286,-0.343,0.446592656,13.69,-1.03,13.72869258,13.426,-1.573,13.51783285,0.286,-0.343,0.446592656,13.14,-1.23,13.19744293
06/06/2019 02:30,13.876,-1.411,13.94755523,0.286,-0.381,0.476400042,13.59,-1.03,13.62897648,13.366,-1.611,13.46273661,0.286,-0.381,0.476400042,13.08,-1.23,13.13770528
06/06/2019 03:00,13.406,-1.412,13.48015504,0.286,-0.382,0.477200168,13.12,-1.03,13.16036854,12.936,-1.612,13.03605155,0.286,-0.382,0.477200168,12.65,-1.23,12.70965775
06/06/2019 03:30,13.086,-1.5135,13.1732334,0.286,-0.4135,0.502770574,12.8,-1.1,12.84717868,12.596,-1.9235,12.74201979,0.286,-0.4135,0.502770574,12.31,-1.51,12.40226592
06/06/2019 04:00,13.146,-1.481,13.2291601,0.286,-0.451,0.534038388,12.86,-1.03,12.90118212,12.676,-1.901,12.81775242,0.286,-0.451,0.534038388,12.39,-1.45,12.47455811
06/06/2019 04:30,13.026,-1.4855,13.11043044,0.286,-0.4555,0.537844076,12.74,-1.03,12.78156876,12.516,-1.9055,12.66022062,0.286,-0.4555,0.537844076,12.23,-1.45,12.3156567
06/06/2019 05:00,12.866,-1.486,12.95153087,0.286,-0.456,0.538267591,12.58,-1.03,12.62209571,12.356,-1.906,12.5021427,0.286,-0.456,0.538267591,12.07,-1.45,12.15678411
06/06/2019 05:30,12.736,-1.547,12.82961048,0.286,-0.457,0.539115016,12.45,-1.09,12.49762377,12.256,-1.907,12.40347471,0.286,-0.457,0.539115016,11.97,-1.45,12.05750389
06/06/2019 06:00,12.983,-1.536,13.07354523,0.293,-0.446,0.53363377,12.69,-1.09,12.73672642,12.473,-1.896,12.61628095,0.293,-0.446,0.53363377,12.18,-1.45,12.26600587
06/06/2019 06:30,14.4365,-0.887,14.46372363,0.2865,-0.697,0.753585596,14.15,-0.19,14.15127556,13.9065,-1.717,14.01209589,0.2865,-0.697,0.753585596,13.62,-1.02,13.65814043
06/06/2019 07:00,15.767,-0.091,15.7672626,0.287,-0.761,0.813320355,15.48,0.67,15.49449257,15.287,-1.441,15.35476636,0.287,-0.761,0.813320355,15,-0.68,15.01540542
06/06/2019 07:30,17.0365,0.0165,17.03650799,0.2865,-0.6535,0.713543622,16.75,0.67,16.76339464,16.6365,-0.6535,16.64933015,0.2865,-0.6535,0.713543622,16.35,0,16.35
06/06/2019 08:00,18.328,0.2375,18.32953874,0.288,-0.6525,0.713232255,18.04,0.89,18.06194065,17.818,0.0175,17.81800859,0.288,-0.6525,0.713232255,17.53,0.67,17.54279909
06/06/2019 08:30,19.1475,0.49,19.15376872,0.2875,-0.67,0.729079042,18.86,1.16,18.89563971,18.5575,0,18.5575,0.2875,-0.67,0.729079042,18.27,0.67,18.28228104
06/06/2019 09:00,19.381,0.7505,19.39552555,0.311,-0.5795,0.657678683,19.07,1.33,19.11632287,18.791,0.1505,18.79160268,0.311,-0.5795,0.657678683,18.48,0.73,18.49441267
06/06/2019 09:30,19.5095,0.962,19.53320338,0.3295,-0.428,0.540142805,19.18,1.39,19.23030161,18.8095,0.252,18.81118801,0.3295,-0.428,0.540142805,18.48,0.68,18.49250659
06/06/2019 10:00,19.848,0.9855,19.87245114,0.338,-0.5145,0.615592601,19.51,1.5,19.56757778,19.048,0.1655,19.04871897,0.338,-0.5145,0.615592601,18.71,0.68,18.72235295
06/06/2019 10:30,19.897,0.748,19.91105504,0.287,-0.572,0.63996328,19.61,1.32,19.6543761,19.107,0.108,19.10730523,0.287,-0.572,0.63996328,18.82,0.68,18.8322808
06/06/2019 11:00,20.1155,1.0805,20.14449852,0.2855,-0.6195,0.682122057,19.83,1.7,19.90273599,19.2955,0.2705,19.29739595,0.2855,-0.6195,0.682122057,19.01,0.89,19.03082237
06/06/2019 11:30,20.229,1.184,20.26362004,0.289,-0.666,0.726000689,19.94,1.85,20.02563607,19.299,0.364,19.30243241,0.289,-0.666,0.726000689,19.01,1.03,19.03788329
06/06/2019 12:00,20.436,1.1855,20.47035677,0.296,-0.6645,0.727445015,20.14,1.85,20.22478924,19.436,0.3655,19.43943637,0.296,-0.6645,0.727445015,19.14,1.03,19.16769418
06/06/2019 12:30,20.663,1.278,20.70248422,0.303,-0.662,0.728047389,20.36,1.94,20.45221748,19.863,0.368,19.86640866,0.303,-0.662,0.728047389,19.56,1.03,19.58710035
06/06/2019 13:00,20.2725,1.115,20.30313969,0.3025,-0.655,0.721478517,19.97,1.77,20.04828671,19.2125,0.295,19.21476467,0.3025,-0.655,0.721478517,18.91,0.95,18.933848
06/06/2019 13:30,20.2235,0.975,20.24698934,0.3035,-0.575,0.650182474,19.92,1.55,19.98021271,19.1335,0.145,19.13404942,0.3035,-0.575,0.650182474,18.83,0.72,18.84376024
06/06/2019 14:00,20.278,1.098,20.30770514,0.298,-0.642,0.70779093,19.98,1.74,20.05562265,19.128,0.288,19.13016801,0.298,-0.642,0.70779093,18.83,0.93,18.85295202
06/06/2019 14:30,20.078,1.2935,20.11962292,2.518,-0.9165,2.679607481,17.56,2.21,17.69852254,19.098,0.4735,19.10386888,2.518,-0.9165,2.679607481,16.58,1.39,16.63816396
06/06/2019 15:00,20.018,1.2095,20.05450608,0.318,-0.6305,0.706154551,19.7,1.84,19.78574234,19.048,0.3895,19.0519819,0.318,-0.6305,0.706154551,18.73,1.02,18.75775306
06/06/2019 15:30,19.773,1.0955,19.8033242,0.363,-0.4945,0.613432352,19.41,1.59,19.47501476,18.783,0.3155,18.78564956,0.363,-0.4945,0.613432352,18.42,0.81,18.43780085
06/06/2019 16:00,20.124,1.011,20.14937957,0.334,-0.489,0.592179871,19.79,1.5,19.84676548,19.274,0.211,19.27515492,0.334,-0.489,0.592179871,18.94,0.7,18.95293117
06/06/2019 16:30,20.364,0.675,20.37518395,0.314,-0.485,0.577772447,20.05,1.16,20.08352808,19.454,0.215,19.45518802,0.314,-0.485,0.577772447,19.14,0.7,19.15279614
06/06/2019 17:00,19.896,0.582,19.90451054,0.326,-0.418,0.530094331,19.57,1,19.59553265,19.016,-0.418,19.02059358,0.326,-0.418,0.530094331,18.69,0,18.69
06/06/2019 17:30,20.081,0.639,20.09116428,0.321,-0.421,0.52941666,19.76,1.06,19.78841075,19.401,-0.421,19.40556729,0.321,-0.421,0.52941666,19.08,0,19.08
06/06/2019 18:00,20.1455,0.632,20.15541104,0.2955,-0.428,0.520100231,19.85,1.06,19.87828212,19.5955,-0.428,19.60017358,0.2955,-0.428,0.520100231,19.3,0,19.3
06/06/2019 18:30,19.629,0.321,19.63162454,0.289,-0.389,0.484604994,19.34,0.71,19.35302819,18.979,-1.069,19.00908209,0.289,-0.389,0.484604994,18.69,-0.68,18.70236616
06/06/2019 19:00,19.527,0.284,19.52906513,0.287,-0.426,0.513658447,19.24,0.71,19.25309585,18.977,-0.426,18.98178087,0.287,-0.426,0.513658447,18.69,0,18.69
06/06/2019 19:30,19.526,0.265,19.52779816,0.286,-0.445,0.528981096,19.24,0.71,19.25309585,18.976,-0.445,18.98121706,0.286,-0.445,0.528981096,18.69,0,18.69
06/06/2019 20:00,19.237,0.1705,19.23775557,0.287,-0.6095,0.673690767,18.95,0.78,18.96604598,18.767,0.3105,18.76956844,0.287,-0.6095,0.673690767,18.48,0.92,18.50288626
06/06/2019 20:30,19.2355,-0.005,19.23550065,0.2855,-0.785,0.835305483,18.95,0.78,18.96604598,18.7655,-0.785,18.78191192,0.2855,-0.785,0.835305483,18.48,0,18.48
06/06/2019 21:00,18.656,0.0835,18.65618686,0.286,-0.5865,0.652516858,18.37,0.67,18.38221423,18.216,-1.2665,18.25997476,0.286,-0.5865,0.652516858,17.93,-0.68,17.94288996
06/06/2019 21:30,18.256,0.1225,18.25641099,0.286,-0.5475,0.617699158,17.97,0.67,17.98248592,17.816,-1.2975,17.86318455,0.286,-0.5475,0.617699158,17.53,-0.75,17.54603659
06/06/2019 22:00,17.786,-0.543,17.79428686,0.286,-0.543,0.613714103,17.5,0,17.5,17.366,-1.393,17.42177962,0.286,-0.543,0.613714103,17.08,-0.85,17.10113739
06/06/2019 22:30,17.136,-0.457,17.14209278,0.286,-0.457,0.539115016,16.85,0,16.85,16.716,-1.467,16.78024866,0.286,-0.457,0.539115016,16.43,-1.01,16.46101455
06/06/2019 23:00,16.236,-1.147,16.27646476,0.286,-0.467,0.547617567,15.95,-0.68,15.96448872,15.816,-1.607,15.89743077,0.286,-0.467,0.547617567,15.53,-1.14,15.57178538
06/06/2019 23:30,15.486,-1.1515,15.52875231,0.286,-0.4715,0.551460107,15.2,-0.68,15.21520292,15.056,-1.6915,15.15071973,0.286,-0.4715,0.551460107,14.77,-1.22,14.82030027
07/06/2019 00:00,14.836,-1.1595,14.88124109,0.286,-0.4795,0.558315547,14.55,-0.68,14.56588137,14.376,-1.6295,14.46805606,0.286,-0.4795,0.558315547,14.09,-1.15,14.13685255
07/06/2019 00:30,14.076,-2.058,14.22565078,0.286,-0.478,0.557027827,13.79,-1.58,13.88021974,13.716,-1.108,13.76068022,0.286,-0.478,0.557027827,13.43,-0.63,13.4447685
07/06/2019 01:00,13.926,-1.3685,13.9930793,0.286,-0.4485,0.531928802,13.64,-0.92,13.67099119,13.426,-1.6285,13.52440343,0.286,-0.4485,0.531928802,13.14,-1.18,13.19287687
07/06/2019 01:30,13.786,-1.374,13.85430157,0.286,-0.454,0.536574319,13.5,-0.92,13.53131184,13.286,-1.634,13.38610294,0.286,-0.454,0.536574319,13,-1.18,13.05344399
07/06/2019 02:00,13.476,-1.3055,13.53908809,0.286,-0.3855,0.48000651,13.19,-0.92,13.22204598,12.956,-1.7455,13.07305268,0.286,-0.3855,0.48000651,12.67,-1.36,12.74278227
07/06/2019 02:30,13.366,-1.469,13.44648344,0.286,-0.419,0.507303657,13.08,-1.05,13.12207682,12.906,-1.599,13.0046775,0.286,-0.419,0.507303657,12.62,-1.18,12.67504635
07/06/2019 03:00,12.946,-0.839,12.97315833,0.286,-0.399,0.490914453,12.66,-0.44,12.66764382,12.386,-2.279,12.59392064,0.286,-0.399,0.490914453,12.1,-1.88,12.24517864
07/06/2019 03:30,12.681,-1.113,12.7297498,0.291,-0.423,0.513429645,12.39,-0.69,12.4091982,12.021,-2.223,12.22481779,0.291,-0.423,0.513429645,11.73,-1.8,11.86730382
07/06/2019 04:00,12.6765,-1.5985,12.77688751,0.2865,-0.4585,0.540651921,12.39,-1.14,12.44233499,12.1065,-1.7485,12.23211325,0.2865,-0.4585,0.540651921,11.82,-1.29,11.89018503
07/06/2019 04:30,12.746,-1.597,12.84565783,0.286,-0.457,0.539115016,12.46,-1.14,12.5120422,12.106,-1.747,12.23140405,0.286,-0.457,0.539115016,11.82,-1.29,11.89018503
07/06/2019 05:00,12.7475,-1.589,12.84615418,0.2875,-0.449,0.53315781,12.46,-1.14,12.5120422,12.0275,-1.739,12.15256669,0.2875,-0.449,0.53315781,11.74,-1.29,11.81066044
07/06/2019 05:30,12.667,-1.5895,12.76633852,0.287,-0.4495,0.533309713,12.38,-1.14,12.43237709,12.027,-1.7395,12.1521434,0.287,-0.4495,0.533309713,11.74,-1.29,11.81066044
07/06/2019 06:00,12.727,-1.578,12.82445371,0.287,-0.438,0.523653511,12.44,-1.14,12.49212552,12.027,-1.728,12.15050258,0.287,-0.438,0.523653511,11.74,-1.29,11.81066044
07/06/2019 06:30,13.7765,-1.219,13.83032585,0.2865,-0.439,0.524216797,13.49,-0.78,13.51253122,13.1065,-1.449,13.18635443,0.2865,-0.439,0.524216797,12.82,-1.01,12.85972395
07/06/2019 07:00,15.106,-1.156,15.15016739,0.296,-0.476,0.560528322,14.81,-0.68,14.82560285,14.526,-1.196,14.57515324,0.296,-0.476,0.560528322,14.23,-0.72,14.2482034
07/06/2019 07:30,16.785,-0.448,16.79097761,0.295,-0.448,0.536403766,16.49,0,16.49,16.325,-0.448,16.33114598,0.295,-0.448,0.536403766,16.03,0,16.03
07/06/2019 08:00,18.066,0.2795,18.06816195,0.286,-0.4205,0.508543263,17.78,0.7,17.79377419,17.616,2.9295,17.85792335,0.286,-0.4205,0.508543263,17.33,3.35,17.65081868
07/06/2019 08:30,19.2015,0.3935,19.20553161,0.2915,-0.5865,0.654946181,18.91,0.98,18.93537694,18.5815,0.0835,18.58168761,0.2915,-0.5865,0.654946181,18.29,0.67,18.30226762
07/06/2019 09:00,19.947,0.533,19.95411983,0.287,-0.577,0.644436188,19.66,1.11,19.69131027,19.137,0.093,19.13722597,0.287,-0.577,0.644436188,18.85,0.67,18.8619034
07/06/2019 09:30,21.199,0.669,21.20955355,0.289,-0.591,0.657876888,20.91,1.26,20.9479283,19.719,0.079,19.71915825,0.289,-0.591,0.657876888,19.43,0.67,19.44154829
07/06/2019 10:00,21.1965,0.6515,21.20650996,0.2865,-0.5485,0.618817017,20.91,1.2,20.94440498,19.7165,0.1215,19.71687436,0.2865,-0.5485,0.618817017,19.43,0.67,19.44154829
07/06/2019 10:30,20.947,0.5525,20.95428513,0.287,-0.4875,0.565707743,20.66,1.04,20.68615962,19.937,0.1825,19.93783527,0.287,-0.4875,0.565707743,19.65,0.67,19.66141907
07/06/2019 11:00,21.1755,0.7525,21.18886633,0.2955,-0.5775,0.648711415,20.88,1.33,20.92231584,20.3955,0.1925,20.39640842,0.2955,-0.5775,0.648711415,20.1,0.77,20.11474335
07/06/2019 11:30,21.351,0.746,21.36402858,0.361,-0.584,0.686569006,20.99,1.33,21.03209452,20.601,0.186,20.60183965,0.361,-0.584,0.686569006,20.24,0.77,20.25464144
07/06/2019 12:00,21.6,0.786,21.6142961,0.44,-0.644,0.779958973,21.16,1.43,21.2082649,20.81,0.216,20.81112097,0.44,-0.644,0.779958973,20.37,0.86,20.38814607
07/06/2019 12:30,22.223,0.926,22.24228417,0.433,-0.664,0.792707386,21.79,1.59,21.84793354,21.423,0.356,21.42595774,0.433,-0.664,0.792707386,20.99,1.02,21.01476862
07/06/2019 13:00,22.064,0.877,22.08142262,0.474,-0.713,0.856180472,21.59,1.59,21.64846877,21.304,0.307,21.30621189,0.474,-0.713,0.856180472,20.83,1.02,20.85495864
07/06/2019 13:30,21.762,0.5945,21.77011884,0.452,-0.6255,0.771721614,21.31,1.22,21.344894,21.052,0.1045,21.05225936,0.452,-0.6255,0.771721614,20.6,0.73,20.61293041
07/06/2019 14:00,22.0165,0.7515,22.02932193,0.4065,-0.6285,0.748501503,21.61,1.38,21.6540181,21.2465,0.1015,21.24674244,0.4065,-0.6285,0.748501503,20.84,0.73,20.85278159
07/06/2019 14:30,22.027,0.78,22.040806,0.367,-0.6,0.703341311,21.66,1.38,21.7039167,21.287,0.13,21.28739695,0.367,-0.6,0.703341311,20.92,0.73,20.93273274
07/06/2019 15:00,21.751,0.868,21.76831241,0.391,-0.622,0.734687008,21.36,1.49,21.41190557,21.081,0.188,21.08183827,0.391,-0.622,0.734687008,20.69,0.81,20.70584942
07/06/2019 15:30,21.476,-1.838,21.55450811,0.316,-0.538,0.6239391,21.16,-1.3,21.19989623,21.446,2.652,21.60935029,0.316,-0.538,0.6239391,21.13,3.19,21.3694408
07/06/2019 16:00,21.4525,-2.996,21.66069649,0.2925,-0.506,0.584458938,21.16,-2.49,21.3060015,21.6525,3.404,21.91843909,0.2925,-0.506,0.584458938,21.36,3.91,21.71491883
07/06/2019 16:30,21.317,-3.157,21.54950436,0.287,-0.487,0.565276923,21.03,-2.67,21.198816,21.447,3.233,21.68930838,0.287,-0.487,0.565276923,21.16,3.72,21.48450605
07/06/2019 17:00,21.212,-3.3415,21.47357833,0.292,-0.4715,0.554595573,20.92,-2.87,21.11594895,21.332,2.9985,21.54170899,0.292,-0.4715,0.554595573,21.04,3.47,21.32422332
07/06/2019 17:30,21.139,-3.378,21.40719984,0.299,-0.508,0.589461619,20.84,-2.87,21.03669413,21.219,2.962,21.42473815,0.299,-0.508,0.589461619,20.92,3.47,21.20583175
07/06/2019 18:00,20.886,-3.3515,21.15319239,0.286,-0.4815,0.560034151,20.6,-2.87,20.79896392,20.966,2.9885,21.17791983,0.286,-0.4815,0.560034151,20.68,3.47,20.96910346
07/06/2019 18:30,20.3865,-3.5555,20.69422534,0.2865,-0.4555,0.538110119,20.1,-3.1,20.33764982,20.0865,2.8445,20.28690865,0.2865,-0.4555,0.538110119,19.8,3.3,20.07311635
07/06/2019 19:00,20.018,0.2215,20.01922542,0.308,-0.4485,0.544073754,19.71,0.67,19.72138433,19.458,-1.1285,19.49069717,0.308,-0.4485,0.544073754,19.15,-0.68,19.1620693
07/06/2019 19:30,19.9475,0.173,19.94825018,0.3375,-0.497,0.600762224,19.61,0.67,19.62144235,19.3775,-1.177,19.4132129,0.3375,-0.497,0.600762224,19.04,-0.68,19.05213899
07/06/2019 20:00,19.652,-0.4825,19.65792233,0.312,-0.4825,0.574587026,19.34,0,19.34,19.062,-1.1625,19.09741475,0.312,-0.4825,0.574587026,18.75,-0.68,18.76232661
07/06/2019 20:30,19.13,-0.5245,19.13718893,0.33,-0.5245,0.619677537,18.8,0,18.8,18.56,-1.2045,18.59904353,0.33,-0.5245,0.619677537,18.23,-0.68,18.24267798
07/06/2019 21:00,18.879,-0.488,18.88530606,0.329,-0.488,0.588544816,18.55,0,18.55,18.309,-1.218,18.34946879,0.329,-0.488,0.588544816,17.98,-0.73,17.99481314
07/06/2019 21:30,18.5955,-0.486,18.60184981,0.3055,-0.486,0.57404377,18.29,0,18.29,18.0055,-1.406,18.06031191,0.3055,-0.486,0.57404377,17.7,-0.92,17.72389348
07/06/2019 22:00,18.264,-0.511,18.27114712,0.314,-0.511,0.59976412,17.95,0,17.95,17.704,-1.501,17.76751578,0.314,-0.511,0.59976412,17.39,-0.99,17.41815719
07/06/2019 22:30,17.3585,-1.2825,17.40581307,0.3785,-0.5625,0.677988569,16.98,-0.72,16.99525816,16.8185,-1.5525,16.89000292,0.3785,-0.5625,0.677988569,16.44,-0.99,16.46978142
07/06/2019 23:00,16.624,-1.2665,16.67217437,0.424,-0.5465,0.691692309,16.2,-0.72,16.21599211,16.084,-1.6165,16.16502794,0.424,-0.5465,0.691692309,15.66,-1.07,15.69651235
07/06/2019 23:30,15.9045,-1.3265,15.95972188,0.4645,-0.6065,0.763938806,15.44,-0.72,15.45677845,15.3845,-1.6765,15.47557729,0.4645,-0.6065,0.763938806,14.92,-1.07,14.95831876
08/06/2019 00:00,15.136,-1.2995,15.19168181,0.446,-0.5795,0.731256624,14.69,-0.72,14.70763407,14.646,-1.8295,14.75982338,0.446,-0.5795,0.731256624,14.2,-1.25,14.25491143
08/06/2019 00:30,14.2,-1.4295,14.2717718,0.47,-0.5995,0.761774409,13.73,-0.83,13.75506452,13.75,-1.9095,13.88195556,0.47,-0.5995,0.761774409,13.28,-1.31,13.34445578
08/06/2019 01:00,13.8905,-1.445,13.96545793,0.4905,-0.615,0.786648111,13.4,-0.83,13.42568062,13.4505,-1.925,13.58755222,0.4905,-0.615,0.786648111,12.96,-1.31,13.02603931
08/06/2019 01:30,13.7765,-1.508,13.85878841,0.4765,-0.598,0.764628178,13.3,-0.91,13.33109523,13.3365,-1.908,13.47229365,0.4765,-0.598,0.764628178,12.86,-1.31,12.9265502
08/06/2019 02:00,13.9665,-1.5645,14.05385294,0.4565,-0.5945,0.749548197,13.51,-0.97,13.54477759,13.4965,-1.9745,13.64016725,0.4565,-0.5945,0.749548197,13.04,-1.38,13.11281816
08/06/2019 02:30,13.7175,-1.569,13.8069391,0.4275,-0.549,0.695814092,13.29,-1.02,13.32908474,13.2475,-1.979,13.3945025,0.4275,-0.549,0.695814092,12.82,-1.43,12.89950774
08/06/2019 03:00,13.487,-1.5185,13.57221468,0.437,-0.5685,0.717050382,13.05,-0.95,13.08453285,13.017,-1.9385,13.16054981,0.437,-0.5685,0.717050382,12.58,-1.37,12.65437869
08/06/2019 03:30,13.1635,-1.4995,13.24863134,0.4535,-0.5495,0.712469298,12.71,-0.95,12.74545409,12.6935,-2.0095,12.85157704,0.4535,-0.5495,0.712469298,12.24,-1.46,12.32676762
08/06/2019 04:00,13.0715,-1.4845,13.15552555,0.4215,-0.5345,0.680700007,12.65,-0.95,12.68562178,12.6615,-1.9945,12.81762897,0.4215,-0.5345,0.680700007,12.24,-1.46,12.32676762
08/06/2019 04:30,12.875,-1.5255,12.96505979,0.365,-0.4955,0.615422822,12.51,-1.03,12.55233046,12.435,-1.9555,12.58781972,0.365,-0.4955,0.615422822,12.07,-1.46,12.15798092
08/06/2019 05:00,12.736,-1.494,12.82332765,0.306,-0.464,0.555816516,12.43,-1.03,12.47260197,12.286,-2.004,12.44836584,0.306,-0.464,0.555816516,11.98,-1.54,12.07857608
08/06/2019 05:30,12.4465,-1.628,12.55251952,0.2965,-0.438,0.52891989,12.15,-1.19,12.20813663,11.9965,-2.108,12.18029869,0.2965,-0.438,0.52891989,11.7,-1.67,11.81858283
08/06/2019 06:00,12.447,-1.594,12.54865112,0.297,-0.404,0.501422975,12.15,-1.19,12.20813663,11.997,-2.074,12.17495318,0.297,-0.404,0.501422975,11.7,-1.67,11.81858283
08/06/2019 06:30,12.6315,-1.5995,12.73236791,0.3515,-0.4095,0.53966888,12.28,-1.19,12.33752406,12.2315,-2.0795,12.40701062,0.3515,-0.4095,0.53966888,11.88,-1.67,11.99680374
08/06/2019 07:00,13.0615,-1.4315,13.13970983,0.4115,-0.4715,0.625815069,12.65,-0.96,12.68637458,12.6515,-1.9115,12.7950883,0.4115,-0.4715,0.625815069,12.24,-1.44,12.32441479
08/06/2019 07:30,13.7205,-1.356,13.78734406,0.4205,-0.516,0.66563973,13.3,-0.84,13.32649992,13.2905,-1.836,13.41671667,0.4205,-0.516,0.66563973,12.87,-1.32,12.93751522
08/06/2019 08:00,14.565,-1.348,14.62724612,0.455,-0.508,0.68197434,14.11,-0.84,14.13498143,14.065,-1.678,14.16474176,0.455,-0.508,0.68197434,13.61,-1.17,13.66019766
08/06/2019 08:30,15.7755,-1.18,15.81957017,0.4555,-0.5,0.676372863,15.32,-0.68,15.33508396,15.2255,-1.42,15.29157449,0.4555,-0.5,0.676372863,14.77,-0.92,14.79862494
08/06/2019 09:00,16.561,-0.5105,16.56886632,0.511,-0.5105,0.722309664,16.05,0,16.05,15.941,-1.2605,15.99075799,0.511,-0.5105,0.722309664,15.43,-0.75,15.44821673
08/06/2019 09:30,17.579,0.1245,17.57944087,0.509,-0.5455,0.746090645,17.07,0.67,17.08314374,16.919,-1.2355,16.96405085,0.509,-0.5455,0.746090645,16.41,-0.69,16.42449999
08/06/2019 10:00,18.0315,0.1295,18.03196502,0.5215,-0.5405,0.751067574,17.51,0.67,17.5228137,17.2515,-1.2305,17.29532834,0.5215,-0.5405,0.751067574,16.73,-0.69,16.74422288
08/06/2019 10:30,18.2545,0.1585,18.2551881,0.5345,-0.5115,0.739812476,17.72,0.67,17.73266195,17.4345,-1.2015,17.4758517,0.5345,-0.5115,0.739812476,16.9,-0.69,16.91407993
08/06/2019 11:00,18.404,0.146,18.4045791,0.504,-0.524,0.727043327,17.9,0.67,17.91253472,17.684,-0.524,17.6917617,0.504,-0.524,0.727043327,17.18,0,17.18
08/06/2019 11:30,18.6225,0.1525,18.6231244,0.5125,-0.5175,0.728328566,18.11,0.67,18.12238947,17.9425,-0.5175,17.94996135,0.5125,-0.5175,0.728328566,17.43,0,17.43
08/06/2019 12:00,19.2175,0.1345,19.21797067,0.5175,-0.5355,0.744692218,18.7,0.67,18.71199882,18.5175,-0.5355,18.52524133,0.5175,-0.5355,0.744692218,18,0,18
08/06/2019 12:30,19.107,0.1405,19.10751656,0.517,-0.5295,0.740040033,18.59,0.67,18.60206978,18.427,-1.2095,18.46665154,0.517,-0.5295,0.740040033,17.91,-0.68,17.92290434
08/06/2019 13:00,19.1175,0.1205,19.11787976,0.5275,-0.5495,0.761712872,18.59,0.67,18.60206978,18.3875,-0.5495,18.39570892,0.5275,-0.5495,0.761712872,17.86,0,17.86
08/06/2019 13:30,19.1285,0.085,19.12868885,0.5385,-0.585,0.795114614,18.59,0.67,18.60206978,18.2385,-0.585,18.24787953,0.5385,-0.585,0.795114614,17.7,0,17.7
08/06/2019 14:00,18.694,0.152,18.69461794,0.574,-0.588,0.821717713,18.12,0.74,18.13510408,17.674,-0.588,17.68377844,0.574,-0.588,0.821717713,17.1,0,17.1
08/06/2019 14:30,18.317,0.097,18.31725684,0.577,-0.573,0.813177717,17.74,0.67,17.75264769,17.247,-0.573,17.25651581,0.577,-0.573,0.813177717,16.67,0,16.67
08/06/2019 15:00,18.3425,0.063,18.34260819,0.6025,-0.607,0.855251571,17.74,0.67,17.75264769,17.2725,-0.607,17.28316248,0.6025,-0.607,0.855251571,16.67,0,16.67
08/06/2019 15:30,18.2185,0.108,18.21882011,0.5885,-0.562,0.813742127,17.63,0.67,17.64272655,17.1485,-1.272,17.19561096,0.5885,-0.562,0.813742127,16.56,-0.71,16.57521342
08/06/2019 16:00,17.999,0.123,17.99942027,0.549,-0.547,0.774990323,17.45,0.67,17.46285773,17.019,-1.387,17.07542474,0.549,-0.547,0.774990323,16.47,-0.84,16.49140685
08/06/2019 16:30,18.159,0.1065,18.1593123,0.559,-0.5635,0.79373374,17.6,0.67,17.61274822,17.189,-1.2435,17.23392043,0.559,-0.5635,0.79373374,16.63,-0.68,16.64389678
08/06/2019 17:00,18.23,0.1455,18.23058063,0.54,-0.5245,0.752794959,17.69,0.67,17.70268341,17.46,-1.2045,17.50149766,0.54,-0.5245,0.752794959,16.92,-0.68,16.93365879
08/06/2019 17:30,18.2345,-0.5575,18.24302049,0.5445,-0.5575,0.779285891,17.69,0,17.69,17.2745,-1.2375,17.31876891,0.5445,-0.5575,0.779285891,16.73,-0.68,16.74381378
08/06/2019 18:00,18.5035,-0.5475,18.51159822,0.5235,-0.5475,0.757501485,17.98,0,17.98,17.4935,-1.2275,17.53651329,0.5235,-0.5475,0.757501485,16.97,-0.68,16.98361858
08/06/2019 18:30,18.111,-0.522,18.11852105,0.511,-0.522,0.730482717,17.6,0,17.6,17.151,-1.202,17.19306852,0.511,-0.522,0.730482717,16.64,-0.68,16.65388843
08/06/2019 19:00,18.0345,-0.5325,18.04235978,0.4945,-0.5325,0.726695603,17.54,0,17.54,17.1345,-1.2125,17.1773469,0.4945,-0.5325,0.726695603,16.64,-0.68,16.65388843
08/06/2019 19:30,17.8175,-0.534,17.82550034,0.4975,-0.534,0.729837139,17.32,0,17.32,16.9675,-1.214,17.01087453,0.4975,-0.534,0.729837139,16.47,-0.68,16.48403167
08/06/2019 20:00,17.5305,-0.525,17.53835954,0.4505,-0.525,0.691791334,17.08,0,17.08,16.7305,-1.295,16.78054395,0.4505,-0.525,0.691791334,16.28,-0.77,16.29819929
08/06/2019 20:30,17.437,-1.1425,17.47438912,0.357,-0.4625,0.584256151,17.08,-0.68,17.09353094,16.637,-1.4025,16.69601076,0.357,-0.4625,0.584256151,16.28,-0.94,16.30711501
08/06/2019 21:00,17.181,-1.1025,17.21633722,0.311,-0.4225,0.524621054,16.87,-0.68,16.88369924,16.441,-1.5125,16.51042511,0.311,-0.4225,0.524621054,16.13,-1.09,16.16678694
08/06/2019 21:30,16.8365,-1.0905,16.87177888,0.2865,-0.4105,0.500592149,16.55,-0.68,16.5639639,16.1165,-1.6005,16.19577638,0.2865,-0.4105,0.500592149,15.83,-1.19,15.87466535
08/06/2019 22:00,16.805,-1.0865,16.84008632,0.305,-0.4065,0.50820001,16.5,-0.68,16.51400618,16.135,-1.5965,16.21379158,0.305,-0.4065,0.50820001,15.83,-1.19,15.87466535
08/06/2019 22:30,16.578,-1.0745,16.61278526,0.308,-0.3945,0.500494006,16.27,-0.68,16.284204,15.858,-1.6745,15.94616299,0.308,-0.3945,0.500494006,15.55,-1.28,15.60259273
08/06/2019 23:00,15.883,-2.4295,16.06773659,0.303,-0.4295,0.525622726,15.58,-2,15.70784517,15.363,-0.4395,15.36928526,0.303,-0.4295,0.525622726,15.06,-0.01,15.06000332
08/06/2019 23:30,15.34,-1.444,15.40781412,0.29,-0.394,0.489219787,15.05,-1.05,15.08658344,14.65,-1.644,14.74195496,0.29,-0.394,0.489219787,14.36,-1.25,14.41430193
09/06/2019 00:00,14.5685,-1.439,14.63939593,0.2885,-0.389,0.484306979,14.28,-1.05,14.3185509,13.9385,-1.879,14.06458045,0.2885,-0.389,0.484306979,13.65,-1.49,13.73108153
09/06/2019 00:30,14.0455,-1.537,14.12934674,0.2855,-0.377,0.472905117,13.76,-1.16,13.80880878,13.4255,-1.927,13.56308885,0.2855,-0.377,0.472905117,13.14,-1.55,13.23110351
09/06/2019 01:00,13.8455,-1.5395,13.93082663,0.2855,-0.3795,0.474900516,13.56,-1.16,13.60952608,13.2355,-1.9295,13.37540394,0.2855,-0.3795,0.474900516,12.95,-1.55,13.04243076
09/06/2019 01:30,13.786,-1.528,13.87042105,0.286,-0.368,0.466068664,13.5,-1.16,13.54974539,13.166,-1.978,13.31375379,0.286,-0.368,0.466068664,12.88,-1.61,12.98023497
09/06/2019 02:00,13.706,-1.5695,13.79557053,0.286,-0.3595,0.45938682,13.42,-1.21,13.47443876,13.086,-2.0195,13.24091297,0.286,-0.3595,0.45938682,12.8,-1.66,12.90719179
09/06/2019 02:30,13.4055,-1.6545,13.50721291,0.2855,-0.3445,0.44742653,13.12,-1.31,13.18523796,12.8155,-2.0645,12.98072419,0.2855,-0.3445,0.44742653,12.53,-1.72,12.64750173
09/06/2019 03:00,13.026,-1.688,13.13491606,0.286,-0.378,0.474004219,12.74,-1.31,12.80717377,12.426,-2.098,12.60186812,0.286,-0.378,0.474004219,12.14,-1.72,12.26123974
09/06/2019 03:30,12.736,-1.6695,12.84495723,0.286,-0.3595,0.45938682,12.45,-1.31,12.51872997,12.186,-2.0795,12.36215662,0.286,-0.3595,0.45938682,11.9,-1.72,12.02366001
09/06/2019 04:00,12.486,-1.6775,12.5981825,0.286,-0.3675,0.465673974,12.2,-1.31,12.2701304,11.966,-2.0875,12.14672023,0.286,-0.3675,0.465673974,11.68,-1.72,11.80596459
09/06/2019 04:30,12.286,-1.6755,12.39972162,0.286,-0.3655,0.464097242,12,-1.31,12.07129239,11.826,-2.0855,12.00847976,0.286,-0.3655,0.464097242,11.54,-1.72,11.66747616
09/06/2019 05:00,11.986,-1.6255,12.09572016,0.286,-0.3155,0.425835943,11.7,-1.31,11.77310919,11.496,-2.1255,11.69084113,0.286,-0.3155,0.425835943,11.21,-1.81,11.35518384
09/06/2019 05:30,11.606,-1.812,11.74659866,0.286,-0.392,0.485242208,11.32,-1.42,11.40871597,11.136,-2.202,11.35162103,0.286,-0.392,0.485242208,10.85,-1.81,10.99993636
09/06/2019 06:00,11.606,-1.796,11.74414118,0.286,-0.376,0.472410838,11.32,-1.42,11.40871597,11.136,-2.186,11.34852819,0.286,-0.376,0.472410838,10.85,-1.81,10.99993636
09/06/2019 06:30,11.797,-1.754,11.92668122,0.287,-0.334,0.440369163,11.51,-1.42,11.59726261,11.327,-2.224,11.54327098,0.287,-0.334,0.440369163,11.04,-1.89,11.20061159
09/06/2019 07:00,12.228,-1.5995,12.33216868,0.288,-0.3495,0.452873327,11.94,-1.25,12.00525302,11.748,-2.0895,11.93237253,0.288,-0.3495,0.452873327,11.46,-1.74,11.5913416
09/06/2019 07:30,12.887,-1.5135,12.97557133,0.287,-0.3735,0.471032111,12.6,-1.14,12.65146632,12.297,-2.0035,12.45914208,0.287,-0.3735,0.471032111,12.01,-1.63,12.12010726
09/06/2019 08:00,13.61,-1.4375,13.68570445,0.29,-0.3675,0.468141271,13.32,-1.07,13.36290762,13.03,-1.7275,13.14401599,0.29,-0.3675,0.468141271,12.74,-1.36,12.81238463
09/06/2019 08:30,14.7555,-1.175,14.80220947,0.2955,-0.445,0.534177171,14.46,-0.73,14.47841497,14.1455,-1.695,14.24669068,0.2955,-0.445,0.534177171,13.85,-1.25,13.90629354
09/06/2019 09:00,15.529,-1.1475,15.57133897,0.289,-0.4175,0.507766925,15.24,-0.73,15.25747358,14.859,-1.5275,14.93730689,0.289,-0.4175,0.507766925,14.57,-1.11,14.61222091
09/06/2019 09:30,16.2545,-1.122,16.29317815,0.3545,-0.442,0.566598844,15.9,-0.68,15.91453424,15.4345,-1.302,15.48931871,0.3545,-0.442,0.566598844,15.08,-0.86,15.10450264
09/06/2019 10:00,16.947,-0.477,16.95371163,0.357,-0.477,0.595800302,16.59,0,16.59,16.237,-1.247,16.28481434,0.357,-0.477,0.595800302,15.88,-0.77,15.89865718
09/06/2019 10:30,17.8875,-0.4155,17.89232507,0.3475,-0.4155,0.541660872,17.54,0,17.54,17.1575,-1.0955,17.19243806,0.3475,-0.4155,0.541660872,16.81,-0.68,16.8237481
09/06/2019 11:00,18.4255,-0.3945,18.42972275,0.3555,-0.3945,0.531046608,18.07,0,18.07,17.6155,-1.0745,17.64824044,0.3555,-0.3945,0.531046608,17.26,-0.68,17.27338994
09/06/2019 11:30,18.857,-2.1,18.97357238,0.367,-0.44,0.572965095,18.49,-1.66,18.5643664,17.937,0.54,17.94512661,0.367,-0.44,0.572965095,17.57,0.98,17.59730945
09/06/2019 12:00,19.4265,0.1495,19.42707524,0.3265,-0.4605,0.564501993,19.1,0.61,19.10973836,18.4665,1.3195,18.51358157,0.3265,-0.4605,0.564501993,18.14,1.78,18.22712265
09/06/2019 12:30,19.2985,0.2685,19.30036773,0.3385,-0.4015,0.525151883,18.96,0.67,18.97183439,18.3585,-0.4015,18.36288987,0.3385,-0.4015,0.525151883,18.02,0,18.02
09/06/2019 13:00,19.1,0.2575,19.10173569,0.36,-0.4125,0.5475,18.74,0.67,18.75197323,18.08,-0.4125,18.08470504,0.36,-0.4125,0.5475,17.72,0,17.72
09/06/2019 13:30,18.868,0.2235,18.86932368,0.358,-0.4465,0.572299091,18.51,0.67,18.52212191,17.818,-0.4465,17.82359353,0.358,-0.4465,0.572299091,17.46,0,17.46
09/06/2019 14:00,18.532,-0.4195,18.5367474,0.362,-0.4195,0.55409769,18.17,0,18.17,17.462,-1.0995,17.49658093,0.362,-0.4195,0.55409769,17.1,-0.68,17.11351513
09/06/2019 14:30,18.489,-0.435,18.49411652,0.389,-0.435,0.583563193,18.1,0,18.1,17.379,-0.435,17.38444322,0.389,-0.435,0.583563193,16.99,0,16.99
09/06/2019 15:00,18.214,-0.442,18.21936223,0.384,-0.442,0.585508326,17.83,0,17.83,17.154,-1.122,17.19065444,0.384,-0.442,0.585508326,16.77,-0.68,16.78378086
09/06/2019 15:30,17.959,-0.4205,17.96392221,0.369,-0.4205,0.559447272,17.59,0,17.59,16.909,-1.1005,16.94477445,0.369,-0.4205,0.559447272,16.54,-0.68,16.55397233
09/06/2019 16:00,17.47,-0.3705,17.4739283,0.4,-0.3705,0.545224954,17.07,0,17.07,16.59,-1.0505,16.62322623,0.4,-0.3705,0.545224954,16.19,-0.68,16.20427413
09/06/2019 16:30,17.6885,-0.3985,17.69298829,0.3885,-0.3985,0.556537959,17.3,0,17.3,16.8085,-1.0785,16.84306488,0.3885,-0.3985,0.556537959,16.42,-0.68,16.43407436
09/06/2019 17:00,17.775,-0.405,17.77961333,0.375,-0.405,0.551951085,17.4,0,17.4,16.915,-1.085,16.94976254,0.375,-0.405,0.551951085,16.54,-0.68,16.55397233
09/06/2019 17:30,17.6775,-0.3945,17.68190138,0.3675,-0.3945,0.539153503,17.31,0,17.31,16.8375,-1.0745,16.87175025,0.3675,-0.3945,0.539153503,16.47,-0.68,16.48403167
09/06/2019 18:00,17.496,-0.374,17.49999691,0.356,-0.374,0.516344846,17.14,0,17.14,16.756,-1.054,16.78911707,0.356,-0.374,0.516344846,16.4,-0.68,16.41409151
09/06/2019 18:30,17.669,-0.37,17.67287359,0.339,-0.37,0.501817696,17.33,0,17.33,16.989,-1.14,17.02720532,0.339,-0.37,0.501817696,16.65,-0.77,16.6677953
09/06/2019 19:00,17.7145,-0.374,17.71844763,0.3345,-0.374,0.501763141,17.38,0,17.38,17.1145,-1.144,17.1526921,0.3345,-0.374,0.501763141,16.78,-0.77,16.79765757
09/06/2019 19:30,17.5945,-0.3755,17.59850648,0.3045,-0.3755,0.483446481,17.29,0,17.29,17.0845,-1.1455,17.1228593,0.3045,-0.3755,0.483446481,16.78,-0.77,16.79765757
09/06/2019 20:00,17.5445,-0.3625,17.54824454,0.3045,-0.3625,0.473420004,17.24,0,17.24,17.0845,-1.2125,17.12747198,0.3045,-0.3625,0.473420004,16.78,-0.85,16.80151481
09/06/2019 20:30,17.3985,-0.373,17.40249785,0.2885,-0.373,0.471551959,17.11,0,17.11,16.8985,-1.343,16.95178313,0.2885,-0.373,0.471551959,16.61,-0.97,16.63829919
09/06/2019 21:00,17.0265,-1.0495,17.05881451,0.2865,-0.3695,0.467560157,16.74,-0.68,16.75380554,16.5465,-1.4995,16.61430596,0.2865,-0.3695,0.467560157,16.26,-1.13,16.29921777
09/06/2019 21:30,16.8855,-0.7675,16.90293367,0.2855,-0.4375,0.522414108,16.6,-0.33,16.6032798,16.4355,-1.4675,16.50088532,0.2855,-0.4375,0.522414108,16.15,-1.03,16.18281187
09/06/2019 22:00,16.656,-1.06,16.6896955,0.286,-0.38,0.475600673,16.37,-0.68,16.38411731,16.266,-1.48,16.33319185,0.286,-0.38,0.475600673,15.98,-1.1,16.01781508
09/06/2019 22:30,16.3855,-1.0225,16.4173724,0.2855,-0.4025,0.49347391,16.1,-0.62,16.11193347,15.9955,-1.6825,16.08374417,0.2855,-0.4025,0.49347391,15.71,-1.28,15.76205888
09/06/2019 23:00,16.236,-0.7295,16.25238033,0.286,-0.7295,0.783559985,15.95,0,15.95,15.866,-1.7595,15.96326396,0.286,-0.7295,0.783559985,15.58,-1.03,15.61400973
09/06/2019 23:30,15.336,-1.41,15.40068167,0.286,-0.77,0.821398807,15.05,-0.64,15.06360183,15.006,-1.8,15.11357125,0.286,-0.77,0.821398807,14.72,-1.03,14.755992
10/06/2019 00:00,14.506,-1.398,14.57320967,0.286,-0.618,0.680969897,14.22,-0.78,14.24137634,14.186,-1.648,14.28140399,0.286,-0.618,0.680969897,13.9,-1.03,13.93810963
10/06/2019 00:30,13.476,-1.6125,13.57213072,0.286,-0.3125,0.423618047,13.19,-1.3,13.25390886,13.136,-1.8025,13.25909131,0.286,-0.3125,0.423618047,12.85,-1.49,12.93609678
10/06/2019 01:00,13.216,-1.558,13.30751742,0.286,-0.308,0.42030941,12.93,-1.25,12.99028098,12.826,-1.798,12.95141228,0.286,-0.308,0.42030941,12.54,-1.49,12.62821048
10/06/2019 01:30,13.216,-1.617,13.31455388,0.286,-0.287,0.405172803,12.93,-1.33,12.99822296,12.826,-1.777,12.94851362,0.286,-0.287,0.405172803,12.54,-1.49,12.62821048
10/06/2019 02:00,13.316,-1.591,13.41070979,0.286,-0.321,0.429926738,13.03,-1.27,13.09174549,12.886,-1.811,13.01263682,0.286,-0.321,0.429926738,12.6,-1.49,12.68779335
10/06/2019 02:30,12.886,-1.7935,13.01021284,0.286,-0.3435,0.446976789,12.6,-1.45,12.68315812,12.506,-1.9635,12.65920093,0.286,-0.3435,0.446976789,12.22,-1.62,12.32691364
10/06/2019 03:00,12.566,-1.7795,12.69137409,0.286,-0.3295,0.43630981,12.28,-1.45,12.36531035,12.176,-1.9495,12.33107969,0.286,-0.3295,0.43630981,11.89,-1.62,11.99985417
10/06/2019 03:30,12.386,-1.793,12.51510467,0.286,-0.343,0.446592656,12.1,-1.45,12.18657048,11.956,-1.963,12.1160763,0.286,-0.343,0.446592656,11.67,-1.62,11.78190562
10/06/2019 04:00,12.256,-1.7895,12.38595359,0.286,-0.3395,0.443910182,11.97,-1.45,12.05750389,11.866,-1.9595,12.02670347,0.286,-0.3395,0.443910182,11.58,-1.62,11.692767
10/06/2019 04:30,12.256,-1.861,12.39648567,0.286,-0.351,0.452765944,11.97,-1.51,12.06486635,11.866,-2.021,12.03687655,0.286,-0.351,0.452765944,11.58,-1.67,11.69979914
10/06/2019 05:00,12.166,-1.798,12.29814458,0.286,-0.358,0.458213924,11.88,-1.44,11.9669545,11.776,-1.978,11.94096562,0.286,-0.358,0.458213924,11.49,-1.62,11.60364167
10/06/2019 05:30,11.936,-1.871,12.08175223,0.286,-0.361,0.460561614,11.65,-1.51,11.74745079,11.556,-2.031,11.73311966,0.286,-0.361,0.460561614,11.27,-1.67,11.39305929
10/06/2019 06:00,12.3565,-1.7695,12.48255673,0.2865,-0.3695,0.467560157,12.07,-1.4,12.15092178,11.9465,-1.9395,12.1029138,0.2865,-0.3695,0.467560157,11.66,-1.57,11.76522418
10/06/2019 06:30,13.477,-1.2685,13.53656608,0.287,-0.3785,0.475006579,13.19,-0.89,13.21999244,13.147,-1.4585,13.22765403,0.287,-0.3785,0.475006579,12.86,-1.08,12.90527024
