Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/06/2019 07:00,14.5465,-0.9655,14.57850653,0.2865,-0.3855,0.480304591,14.26,-0.58,14.27179036,14.3865,-1.2155,14.43775684,0.2865,-0.3855,0.480304591,14.1,-0.83,14.12440795
10/06/2019 07:30,16.246,-0.4345,16.25180932,0.286,-0.4345,0.520179056,15.96,0,15.96,16.106,-1.1145,16.14451443,0.286,-0.4345,0.520179056,15.82,-0.68,15.83460767
10/06/2019 08:00,17.388,0.2675,17.39005751,0.288,-0.4025,0.494924489,17.1,0.67,17.1131207,17.178,-0.4025,17.18271487,0.288,-0.4025,0.494924489,16.89,0,16.89
10/06/2019 08:30,18.437,0.3375,18.44008881,0.287,-0.4425,0.527423217,18.15,0.78,18.1667526,17.967,0.2275,17.96844026,0.287,-0.4425,0.527423217,17.68,0.67,17.69269058
10/06/2019 09:00,19.621,0.7045,19.63364361,0.291,-0.5555,0.627105454,19.33,1.26,19.37102217,18.471,0.0145,18.47100569,0.291,-0.5555,0.627105454,18.18,0.57,18.18893345
10/06/2019 09:30,20.557,4.371,21.01656228,0.297,-0.579,0.650730359,20.26,4.95,20.8559368,18.617,-3.199,18.88984621,0.297,-0.579,0.650730359,18.32,-2.62,18.50639889
10/06/2019 10:00,20.3455,1.2995,20.38695834,0.2955,-0.5605,0.633624889,20.05,1.86,20.13608949,18.9055,-0.0405,18.90554338,0.2955,-0.5605,0.633624889,18.61,0.52,18.61726349
10/06/2019 10:30,20.0735,0.75,20.08750612,0.2935,-0.42,0.512388768,19.78,1.17,19.81457292,18.7335,0.36,18.73695872,0.2935,-0.42,0.512388768,18.44,0.78,18.45648937
10/06/2019 11:00,20.57,1.0375,20.59614785,0.29,-0.5025,0.580177774,20.28,1.54,20.33838735,19.21,0.5275,19.21724112,0.29,-0.5025,0.580177774,18.92,1.03,18.94801573
10/06/2019 11:30,20.5825,1.0985,20.61179295,0.3025,-0.5715,0.646620832,20.28,1.67,20.34864369,19.5725,0.5385,19.5799065,0.3025,-0.5715,0.646620832,19.27,1.11,19.30194291
10/06/2019 12:00,20.786,1.129,20.81663847,0.286,-0.861,0.907257957,20.5,1.99,20.59636133,20.276,0.439,20.28075188,0.286,-0.861,0.907257957,19.99,1.3,20.03222654
10/06/2019 12:30,21.0985,1.2295,21.13429375,0.2885,-0.6805,0.739129556,20.81,1.91,20.89746875,20.5585,0.5195,20.56506267,0.2885,-0.6805,0.739129556,20.27,1.2,20.30548941
10/06/2019 13:00,20.568,1.0645,20.59552826,0.288,-0.5655,0.634613465,20.28,1.63,20.34539997,20.068,0.3745,20.07149407,0.288,-0.5655,0.634613465,19.78,0.94,19.8023231
10/06/2019 13:30,20.5195,0.826,20.53611833,0.2895,-0.554,0.625080995,20.23,1.38,20.27701408,19.9695,0.196,19.97046184,0.2895,-0.554,0.625080995,19.68,0.75,19.69428597
10/06/2019 14:00,20.5975,1.088,20.62621512,0.2875,-0.502,0.578498271,20.31,1.59,20.37214274,19.8575,0.448,19.86255296,0.2875,-0.502,0.578498271,19.57,0.95,19.59304468
10/06/2019 14:30,20.626,1.2045,20.66113976,0.316,-0.4655,0.562624431,20.31,1.67,20.37854264,19.946,0.4845,19.95188353,0.316,-0.4655,0.562624431,19.63,0.95,19.65297433
10/06/2019 15:00,20.354,1.0425,20.38068012,0.364,-0.6275,0.725432457,19.99,1.67,20.05963609,19.794,0.4125,19.79829771,0.364,-0.6275,0.725432457,19.43,1.04,19.45781334
10/06/2019 15:30,19.931,1.01,19.95657438,0.381,-0.6,0.71074679,19.55,1.61,19.6161821,19.301,0.38,19.30474038,0.381,-0.6,0.71074679,18.92,0.98,18.94536355
10/06/2019 16:00,20.3455,0.936,20.36701908,0.4555,-0.614,0.764510464,19.89,1.55,19.95030326,19.6355,0.286,19.63758275,0.4555,-0.614,0.764510464,19.18,0.9,19.20110413
10/06/2019 16:30,20.4535,0.825,20.47013159,0.4735,-0.565,0.737175183,19.98,1.39,20.02829249,19.9235,0.185,19.92435889,0.4735,-0.565,0.737175183,19.45,0.75,19.46445478
10/06/2019 17:00,20.6675,0.6415,20.67745339,0.4175,-0.5485,0.689317416,20.25,1.19,20.2849353,20.2175,0.1215,20.21786508,0.4175,-0.5485,0.689317416,19.8,0.67,19.81133262
10/06/2019 17:30,21.1155,0.649,21.12547139,0.3555,-0.491,0.606185821,20.76,1.14,20.79127702,20.7255,0.179,20.72627297,0.3555,-0.491,0.606185821,20.37,0.67,20.38101568
10/06/2019 18:00,21.3335,0.5145,21.3397032,0.4435,-0.5455,0.70303805,20.89,1.06,20.91687596,20.6135,0.1245,20.61387597,0.4435,-0.5455,0.70303805,20.17,0.67,20.18112484
10/06/2019 18:30,21.206,0.2455,21.20742102,0.406,-0.5545,0.687245407,20.8,0.8,20.81537893,20.346,-0.5545,20.35355463,0.406,-0.5545,0.687245407,19.94,0,19.94
10/06/2019 19:00,20.6645,0.2855,20.66647213,0.3445,-0.5145,0.619185352,20.32,0.8,20.33574193,20.4245,-0.5145,20.43097919,0.3445,-0.5145,0.619185352,20.08,0,20.08
10/06/2019 19:30,20.5505,0.193,20.55140626,0.3305,-0.527,0.622060487,20.22,0.72,20.23281493,19.6905,-0.527,19.6975511,0.3305,-0.527,0.622060487,19.36,0,19.36
10/06/2019 20:00,20.157,0.216,20.15815728,0.297,-0.504,0.585,19.86,0.72,19.87304707,19.277,-0.504,19.28358745,0.297,-0.504,0.585,18.98,0,18.98
10/06/2019 20:30,19.3225,0.2215,19.32376952,0.3025,-0.4985,0.583102478,19.02,0.72,19.03362288,19.0025,-1.1785,19.03900913,0.3025,-0.4985,0.583102478,18.7,-0.68,18.71235955
10/06/2019 21:00,18.709,-0.511,18.71597719,0.289,-0.511,0.587062177,18.42,0,18.42,18.319,-1.191,18.35767529,0.289,-0.511,0.587062177,18.03,-0.68,18.04281852
10/06/2019 21:30,18.4165,-0.518,18.42378344,0.2865,-0.518,0.591951223,18.13,0,18.13,18.0665,-1.198,18.10617647,0.2865,-0.518,0.591951223,17.78,-0.68,17.79299862
10/06/2019 22:00,18.0705,-0.511,18.07772362,0.2905,-0.511,0.58780205,17.78,0,17.78,17.6405,-1.191,17.68065953,0.2905,-0.511,0.58780205,17.35,-0.68,17.36332053
10/06/2019 22:30,17.0085,-4.024,17.47803331,0.2885,-0.494,0.57207364,16.72,-3.53,17.0885722,16.8885,-0.084,16.8887089,0.2885,-0.494,0.57207364,16.6,0.41,16.60506248
10/06/2019 23:00,16.766,0.2625,16.76805481,0.286,-0.8275,0.875529697,16.48,1.09,16.51600739,16.426,-1.5075,16.49503053,0.286,-0.8275,0.875529697,16.14,-0.68,16.15431831
10/06/2019 23:30,15.746,-0.753,15.76399458,0.286,-0.753,0.805484326,15.46,0,15.46,15.426,-1.513,15.50002081,0.286,-0.753,0.805484326,15.14,-0.76,15.1590633
11/06/2019 00:00,14.696,-1.3855,14.76116615,0.286,-0.7055,0.761266215,14.41,-0.68,14.42603549,14.376,-1.5655,14.46098773,0.286,-0.7055,0.761266215,14.09,-0.86,14.11622117
11/06/2019 00:30,14.206,-1.386,14.273452,0.286,-0.706,0.761729611,13.92,-0.68,13.9365993,13.776,-1.736,13.88495128,0.286,-0.706,0.761729611,13.49,-1.03,13.52926458
11/06/2019 01:00,13.9805,-1.2285,14.03437182,0.3005,-0.5485,0.625421858,13.68,-0.68,13.69689016,13.4405,-1.6785,13.54490319,0.3005,-0.5485,0.625421858,13.14,-1.13,13.18849878
11/06/2019 01:30,13.968,-1.148,14.01509643,0.288,-0.468,0.549516151,13.68,-0.68,13.69689016,13.378,-1.598,13.47310239,0.288,-0.468,0.549516151,13.09,-1.13,13.13868334
11/06/2019 02:00,13.9945,-1.257,14.05083909,0.3145,-0.467,0.563026864,13.68,-0.79,13.70279169,13.2945,-1.597,13.39007615,0.3145,-0.467,0.563026864,12.98,-1.13,13.02909437
11/06/2019 02:30,13.492,-1.435,13.56809821,0.402,-0.575,0.701590336,13.09,-0.86,13.11822015,12.772,-1.705,12.88530205,0.402,-0.575,0.701590336,12.37,-1.13,12.42150554
11/06/2019 03:00,13.1755,-1.3475,13.24422729,0.4655,-0.5675,0.733993529,12.71,-0.78,12.73391142,12.3755,-1.6975,12.49137729,0.4655,-0.5675,0.733993529,11.91,-1.13,11.96348611
11/06/2019 03:30,12.6835,-1.5635,12.7795033,0.5035,-0.5735,0.763160861,12.18,-0.99,12.22016776,11.8935,-1.9135,12.04644448,0.5035,-0.5735,0.763160861,11.39,-1.34,11.46855265
11/06/2019 04:00,12.643,-1.6535,12.75066709,0.463,-0.5435,0.713975665,12.18,-1.11,12.23047423,11.903,-1.8835,12.05109876,0.463,-0.5435,0.713975665,11.44,-1.34,11.51821167
11/06/2019 04:30,12.7165,-1.661,12.82451922,0.4565,-0.551,0.715537036,12.26,-1.11,12.31014622,11.9665,-1.891,12.11499085,0.4565,-0.551,0.715537036,11.51,-1.34,11.58773921
11/06/2019 05:00,12.6035,-1.6125,12.70623345,0.4335,-0.5025,0.663647873,12.17,-1.11,12.22051554,11.8535,-1.9325,12.00999661,0.4335,-0.5025,0.663647873,11.42,-1.43,11.50918329
11/06/2019 05:30,12.7235,-1.6105,12.82502096,0.3835,-0.5005,0.630533504,12.34,-1.11,12.38982244,11.9835,-1.9305,12.13800241,0.3835,-0.5005,0.630533504,11.6,-1.43,11.68780989
11/06/2019 06:00,13.047,-1.5085,13.13391721,0.417,-0.5585,0.697001614,12.63,-0.95,12.66567803,12.297,-1.8385,12.43367569,0.417,-0.5585,0.697001614,11.88,-1.28,11.94875726
11/06/2019 06:30,13.897,-1.3865,13.9659941,0.477,-0.6465,0.803424701,13.42,-0.74,13.4403869,13.107,-1.6165,13.20630612,0.477,-0.6465,0.803424701,12.63,-0.97,12.66719385
11/06/2019 07:00,15.292,1.7465,15.39141079,0.482,-0.6135,0.780196289,14.81,2.36,14.99685634,14.362,-2.5635,14.58898818,0.482,-0.6135,0.780196289,13.88,-1.95,14.01630836
11/06/2019 07:30,16.7755,0.2055,16.77675864,0.4955,-0.6845,0.845021006,16.28,0.89,16.30430925,15.9955,-4.0345,16.49646054,0.4955,-0.6845,0.845021006,15.5,-3.35,15.85788447
11/06/2019 08:00,18.1355,0.254,18.13727863,0.4755,-0.636,0.794100907,17.66,0.89,17.68241217,17.2755,-0.636,17.28720325,0.4755,-0.636,0.794100907,16.8,0,16.8
11/06/2019 08:30,19.0565,0.592,19.06569318,0.4765,-0.628,0.788312279,18.58,1.22,18.62001074,18.1765,0.062,18.17660574,0.4765,-0.628,0.788312279,17.7,0.69,17.71344405
11/06/2019 09:00,20.0245,0.6985,20.03667893,0.4645,-0.5915,0.752085434,19.56,1.29,19.60249219,19.1045,0.0985,19.10475392,0.4645,-0.5915,0.752085434,18.64,0.69,18.65276655
11/06/2019 09:30,20.7895,0.725,20.80213776,0.4495,-0.565,0.72199394,20.34,1.29,20.38086603,19.8995,0.125,19.89989259,0.4495,-0.565,0.72199394,19.45,0.69,19.46223523
11/06/2019 10:00,21.0985,0.6125,21.10738872,0.4085,-0.5875,0.715561668,20.69,1.2,20.7247702,20.0985,0.1525,20.09907855,0.4085,-0.5875,0.715561668,19.69,0.74,19.70390063
11/06/2019 10:30,21.307,0.2565,21.30854386,0.457,-0.7135,0.847308238,20.85,0.97,20.87255135,19.697,0.0865,19.69718993,0.457,-0.7135,0.847308238,19.24,0.8,19.25662483
11/06/2019 11:00,21.6065,0.518,21.61270844,0.4665,-0.742,0.876462349,21.14,1.26,21.17751638,19.9365,0.328,19.93919798,0.4665,-0.742,0.876462349,19.47,1.07,19.49937948
11/06/2019 11:30,21.877,0.759,21.8901624,0.477,-0.721,0.864505639,21.4,1.48,21.45111652,20.687,0.469,20.69231572,0.477,-0.721,0.864505639,20.21,1.19,20.24500432
11/06/2019 12:00,22.1935,0.7545,22.20632145,0.4635,-0.6455,0.794671316,21.73,1.4,21.77505224,20.7535,0.5445,20.76064167,0.4635,-0.6455,0.794671316,20.29,1.19,20.32486654
11/06/2019 12:30,23.0245,0.856,23.0404066,0.4545,-0.694,0.829581973,22.57,1.55,22.6231607,21.0945,0.626,21.10378654,0.4545,-0.694,0.829581973,20.64,1.32,20.68216623
11/06/2019 13:00,22.9525,0.9245,22.97111135,0.4525,-0.7055,0.838144677,22.5,1.63,22.55896496,21.0925,0.6145,21.10144939,0.4525,-0.7055,0.838144677,20.64,1.32,20.68216623
11/06/2019 13:30,22.361,0.7575,22.37382684,0.481,-0.7725,0.910009478,21.88,1.53,21.93342882,21.121,0.2175,21.12211986,0.481,-0.7725,0.910009478,20.64,0.99,20.66372909
11/06/2019 14:00,22.107,0.8935,22.12504895,0.477,-0.7565,0.894327261,21.63,1.65,21.69284214,21.027,0.3335,21.02964458,0.477,-0.7565,0.894327261,20.55,1.09,20.57888724
11/06/2019 14:30,22.1085,0.8545,22.12500718,0.4785,-0.7955,0.928322412,21.63,1.65,21.69284214,20.8985,0.3545,20.90150646,0.4785,-0.7955,0.928322412,20.42,1.15,20.45235683
11/06/2019 15:00,22.431,0.882,22.44833368,0.471,-0.818,0.943909424,21.96,1.7,22.02570317,20.821,0.392,20.82468979,0.471,-0.818,0.943909424,20.35,1.21,20.38594123
11/06/2019 15:30,22.139,0.8505,22.15533054,0.449,-0.7795,0.899567257,21.69,1.63,21.75116089,21.109,0.3305,21.11158713,0.449,-0.7795,0.899567257,20.66,1.11,20.689797
11/06/2019 16:00,22.585,0.645,22.59420833,0.445,-0.715,0.842169817,22.14,1.36,22.18173122,20.825,0.205,20.82600898,0.445,-0.715,0.842169817,20.38,0.92,20.40075489
11/06/2019 16:30,22.5715,0.6235,22.58010993,0.4315,-0.7365,0.853595045,22.14,1.36,22.18173122,21.4815,0.0335,21.48152612,0.4315,-0.7365,0.853595045,21.05,0.77,21.06407843
11/06/2019 17:00,22.674,0.616,22.6823661,0.464,-0.744,0.876830656,22.21,1.36,22.25159994,21.334,-0.074,21.33412834,0.464,-0.744,0.876830656,20.87,0.67,20.8807519
11/06/2019 17:30,22.751,0.657,22.7604844,0.451,-0.703,0.835230507,22.3,1.36,22.34143236,21.031,-0.033,21.03102589,0.451,-0.703,0.835230507,20.58,0.67,20.59090333
11/06/2019 18:00,22.7025,0.6375,22.71144893,0.4625,-0.7225,0.857853426,22.24,1.36,22.28154393,21.0425,-0.0525,21.04256549,0.4625,-0.7225,0.857853426,20.58,0.67,20.59090333
11/06/2019 18:30,22.2535,0.375,22.25665939,0.4235,-0.645,0.771606927,21.83,1.02,21.8538166,20.6335,0.025,20.63351515,0.4235,-0.645,0.771606927,20.21,0.67,20.22110284
11/06/2019 19:00,22.003,0.2975,22.00501114,0.373,-0.6425,0.742923448,21.63,0.94,21.6504157,20.453,-0.6425,20.46308909,0.373,-0.6425,0.742923448,20.08,0,20.08
11/06/2019 19:30,21.7285,0.307,21.73066868,0.4285,-0.693,0.81477681,21.3,1,21.32346126,20.3485,-0.693,20.36029718,0.4285,-0.693,0.81477681,19.92,0,19.92
11/06/2019 20:00,20.828,0.1595,20.82861071,0.468,-0.7205,0.859153217,20.36,0.88,20.37900881,20.158,-0.0505,20.15806326,0.468,-0.7205,0.859153217,19.69,0.67,19.70139589
11/06/2019 20:30,20.0065,0.0175,20.00650765,0.3965,-0.6725,0.780684635,19.61,0.69,19.62213546,19.3365,-0.6725,19.34819083,0.3965,-0.6725,0.780684635,18.94,0,18.94
11/06/2019 21:00,19.593,-0.008,19.59300163,0.433,-0.698,0.821396981,19.16,0.69,19.1724203,18.893,-0.698,18.90588937,0.433,-0.698,0.821396981,18.46,0,18.46
11/06/2019 21:30,19.0685,0.0495,19.06856425,0.4385,-0.6405,0.776223228,18.63,0.69,18.6427734,18.3385,-1.3205,18.38598114,0.4385,-0.6405,0.776223228,17.9,-0.68,17.91291154
11/06/2019 22:00,18.605,-0.627,18.61556215,0.385,-0.627,0.735767626,18.22,0,18.22,17.945,-1.307,17.99253384,0.385,-0.627,0.735767626,17.56,-0.68,17.57316135
11/06/2019 22:30,17.7795,-4.008,18.22566005,0.3495,-0.588,0.68402796,17.43,-3.42,17.76235626,17.2195,-1.268,17.26612302,0.3495,-0.588,0.68402796,16.87,-0.68,16.88369924
11/06/2019 23:00,16.644,-3.5665,17.02182888,0.294,-0.5165,0.594313259,16.35,-3.05,16.63204738,16.254,-0.4465,16.26013156,0.294,-0.5165,0.594313259,15.96,0.07,15.96015351
11/06/2019 23:30,15.671,-1.1915,15.71623089,0.311,-0.5115,0.598626135,15.36,-0.68,15.37504472,15.161,-1.5215,15.2371547,0.311,-0.5115,0.598626135,14.85,-1.01,14.88430717
12/06/2019 00:00,14.857,-1.197,14.905142,0.307,-0.517,0.601280301,14.55,-0.68,14.56588137,14.397,-1.627,14.48864169,0.307,-0.517,0.601280301,14.09,-1.11,14.13365487
12/06/2019 00:30,14.214,-1.4065,14.2834183,0.294,-0.4465,0.534601019,13.92,-0.96,13.95306418,13.674,-1.8865,13.80351978,0.294,-0.4465,0.534601019,13.38,-1.44,13.4572657
12/06/2019 01:00,13.9955,-1.443,14.06969329,0.3255,-0.483,0.582442486,13.67,-0.96,13.70366739,13.5055,-1.783,13.62268767,0.3255,-0.483,0.582442486,13.18,-1.3,13.24395711
12/06/2019 01:30,13.9495,-1.3685,14.01646683,0.3995,-0.5485,0.678566504,13.55,-0.82,13.57478913,13.4095,-1.7185,13.51916908,0.3995,-0.5485,0.678566504,13.01,-1.17,13.06250359
12/06/2019 02:00,13.955,-1.4735,14.03257736,0.405,-0.5335,0.669811354,13.55,-0.94,13.58256603,13.415,-1.8335,13.5397174,0.405,-0.5335,0.669811354,13.01,-1.3,13.07478872
12/06/2019 02:30,13.6955,-1.6065,13.78940037,0.3755,-0.5365,0.654853037,13.32,-1.07,13.36290762,13.1355,-1.9565,13.2804086,0.3755,-0.5365,0.654853037,12.76,-1.42,12.83876941
12/06/2019 03:00,13.324,-1.592,13.41877193,0.344,-0.522,0.625155981,12.98,-1.07,13.02402779,12.804,-1.942,12.95043551,0.344,-0.522,0.625155981,12.46,-1.42,12.54065389
12/06/2019 03:30,13.087,-1.6445,13.18991847,0.347,-0.5045,0.612314666,12.74,-1.14,12.79090302,12.567,-1.9945,12.72428856,0.347,-0.5045,0.612314666,12.22,-1.49,12.31050365
12/06/2019 04:00,13.095,-1.6595,13.19973353,0.355,-0.5195,0.629210021,12.74,-1.14,12.79090302,12.505,-2.0095,12.66542993,0.355,-0.5195,0.629210021,12.15,-1.49,12.2410212
12/06/2019 04:30,12.969,-1.6335,13.07146829,0.349,-0.4935,0.604436308,12.62,-1.14,12.67138509,12.379,-1.9835,12.53690206,0.349,-0.4935,0.604436308,12.03,-1.49,12.12192229
12/06/2019 05:00,12.911,-1.6225,13.01254884,0.291,-0.4825,0.56346007,12.62,-1.14,12.67138509,12.371,-1.9725,12.52726615,0.291,-0.4825,0.56346007,12.08,-1.49,12.17154468
12/06/2019 05:30,12.6375,-1.639,12.74334051,0.2975,-0.409,0.50575414,12.34,-1.23,12.40114914,12.1275,-2.099,12.30780473,0.2975,-0.409,0.50575414,11.83,-1.69,11.9501046
12/06/2019 06:00,13.146,-0.925,13.17850299,0.346,-0.485,0.595769251,12.8,-0.44,12.80756027,12.506,-2.575,12.76834606,0.346,-0.485,0.595769251,12.16,-2.09,12.33830215
12/06/2019 06:30,14.491,-1.2625,14.54589245,0.391,-0.5525,0.676858368,14.1,-0.71,14.11786457,13.871,-1.7825,13.98506157,0.391,-0.5525,0.676858368,13.48,-1.23,13.53600015
12/06/2019 07:00,15.9765,-0.5285,15.98523896,0.3765,-0.5285,0.64889483,15.6,0,15.6,15.3765,-1.2685,15.42873438,0.3765,-0.5285,0.64889483,15,-0.74,15.01824224
12/06/2019 07:30,17.7535,-0.522,17.76117243,0.3535,-0.602,0.698116215,17.4,0.08,17.40018391,17.2735,0.908,17.29734853,0.3535,-0.602,0.698116215,16.92,1.51,16.98724522
12/06/2019 08:00,19.039,0.1995,19.0400452,0.299,-0.5805,0.652978752,18.74,0.78,18.75622563,18.409,-0.5805,18.41815032,0.299,-0.5805,0.652978752,18.11,0,18.11
12/06/2019 08:30,20.045,0.4895,20.05097592,0.335,-0.5405,0.635897201,19.71,1.03,19.73689439,19.275,0.1295,19.27543502,0.335,-0.5405,0.635897201,18.94,0.67,18.95184688
12/06/2019 09:00,20.616,0.661,20.62659393,0.326,-0.579,0.664467456,20.29,1.24,20.32785527,19.906,0.091,19.906208,0.326,-0.579,0.664467456,19.58,0.67,19.59145987
12/06/2019 09:30,21.471,0.867,21.48849762,0.311,-0.613,0.68737908,21.16,1.48,21.21169489,20.721,0.177,20.72175596,0.311,-0.613,0.68737908,20.41,0.79,20.42528335
12/06/2019 10:00,21.462,0.775,21.4759882,0.302,-0.585,0.658353249,21.16,1.36,21.20366006,20.712,0.205,20.71301448,0.302,-0.585,0.658353249,20.41,0.79,20.42528335
12/06/2019 10:30,21.671,0.644,21.68056681,0.291,-0.606,0.672247722,21.38,1.25,21.41650999,21.051,0.074,21.05113006,0.291,-0.606,0.672247722,20.76,0.68,20.77113382
12/06/2019 11:00,21.6275,0.844,21.64396203,0.3075,-0.586,0.661779608,21.32,1.43,21.3679035,20.9275,0.174,20.92822334,0.3075,-0.586,0.661779608,20.62,0.76,20.63400107
12/06/2019 11:30,21.8975,0.8735,21.91491521,0.3075,-0.6265,0.697895766,21.59,1.5,21.64204473,21.0875,0.1335,21.08792257,0.3075,-0.6265,0.697895766,20.78,0.76,20.79389333
12/06/2019 12:00,22.1315,1.003,22.15421633,0.2915,-0.607,0.673365614,21.84,1.61,21.89926254,21.3115,0.283,21.31337893,0.2915,-0.607,0.673365614,21.02,0.89,21.03883314
12/06/2019 12:30,22.186,1.0325,22.21001243,0.286,-0.5775,0.644439485,21.9,1.61,21.95910062,20.936,0.4025,20.93986873,0.286,-0.5775,0.644439485,20.65,0.98,20.67324116
12/06/2019 13:00,21.837,0.8225,21.85248442,0.287,-0.4975,0.574347673,21.55,1.32,21.59038907,20.937,0.3825,20.94049367,0.287,-0.4975,0.574347673,20.65,0.88,20.6687421
12/06/2019 13:30,21.8355,0.5785,21.84316192,0.2855,-0.4815,0.559778974,21.55,1.06,21.57605386,21.1155,0.1985,21.116433,0.2855,-0.4815,0.559778974,20.83,0.68,20.84109642
12/06/2019 14:00,21.896,0.796,21.91046398,0.286,-0.514,0.588210847,21.61,1.31,21.64966974,21.116,0.296,21.11807453,0.286,-0.514,0.588210847,20.83,0.81,20.84574297
12/06/2019 14:30,22.136,1.0445,22.16062897,0.286,-0.5055,0.580797942,21.85,1.55,21.90490813,21.436,0.4845,21.44147468,0.286,-0.5055,0.580797942,21.15,0.99,21.17315753
12/06/2019 15:00,21.796,1.0165,21.81969038,0.286,-0.5335,0.605324913,21.51,1.55,21.56577381,21.126,0.2665,21.12768085,0.286,-0.5335,0.605324913,20.84,0.8,20.85534943
12/06/2019 15:30,21.986,1.0585,22.01146561,0.286,-0.5915,0.65701465,21.7,1.65,21.76264001,21.216,0.3385,21.2187002,0.286,-0.5915,0.65701465,20.93,0.93,20.95065154
12/06/2019 16:00,22.336,0.8115,22.35073664,0.286,-0.5785,0.645335765,22.05,1.39,22.09376835,20.996,0.1615,20.99662112,0.286,-0.5785,0.645335765,20.71,0.74,20.72321645
12/06/2019 16:30,22.586,0.6735,22.59603944,0.286,-0.5565,0.625690219,22.3,1.23,22.33389576,21.376,0.1135,21.37630132,0.286,-0.5565,0.625690219,21.09,0.67,21.1006398
12/06/2019 17:00,22.216,0.6635,22.22590579,0.286,-0.5665,0.634600859,21.93,1.23,21.96446676,21.576,0.1035,21.57624824,0.286,-0.5665,0.634600859,21.29,0.67,21.3005399
12/06/2019 17:30,21.836,0.672,21.84633791,0.286,-0.558,0.62702472,21.55,1.23,21.58507355,21.146,0.112,21.1462966,0.286,-0.558,0.62702472,20.86,0.67,20.87075705
12/06/2019 18:00,21.696,-0.5095,21.70198162,0.286,-0.5595,0.628359968,21.41,0.05,21.41005838,20.906,3.1205,21.13760526,0.286,-0.5595,0.628359968,20.62,3.68,20.94580626
12/06/2019 18:30,21.336,-3.365,21.59972502,0.286,-0.525,0.59784697,21.05,-2.84,21.24071797,20.706,3.155,20.94498654,0.286,-0.525,0.59784697,20.42,3.68,20.74894696
12/06/2019 19:00,21.566,-3.287,21.8150573,0.286,-0.597,0.661970543,21.28,-2.69,21.44934731,20.996,3.153,21.23142541,0.286,-0.597,0.661970543,20.71,3.75,21.04677172
12/06/2019 19:30,21.296,-3.3595,21.55935658,0.286,-0.5395,0.610619562,21.01,-2.82,21.19840796,20.796,3.1205,21.02881681,0.286,-0.5395,0.610619562,20.51,3.66,20.83400346
12/06/2019 20:00,20.356,-3.321,20.6251249,0.286,-0.501,0.576885604,20.07,-2.82,20.26714829,20.416,2.959,20.62931741,0.286,-0.501,0.576885604,20.13,3.46,20.42519278
12/06/2019 20:30,20.256,0.2435,20.25746352,0.286,-0.4265,0.513515579,19.97,0.67,19.9812362,19.216,-1.1065,19.247831,0.286,-0.4265,0.513515579,18.93,-0.68,18.94220948
12/06/2019 21:00,19.347,-0.4985,19.35342118,0.287,-0.4985,0.575214091,19.06,0,19.06,18.747,-1.1785,18.78400573,0.287,-0.4985,0.575214091,18.46,-0.68,18.47252013
12/06/2019 21:30,19.036,-0.471,19.04182599,0.286,-0.471,0.551032667,18.75,0,18.75,18.556,-1.151,18.5916631,0.286,-0.471,0.551032667,18.27,-0.68,18.28265025
12/06/2019 22:00,18.686,-0.457,18.69158755,0.286,-0.457,0.539115016,18.4,0,18.4,18.246,-1.187,18.28456959,0.286,-0.457,0.539115016,17.96,-0.73,17.97482962
12/06/2019 22:30,17.696,-0.422,17.70103104,0.286,-0.422,0.509784268,17.41,0,17.41,17.326,-1.252,17.3711767,0.286,-0.422,0.509784268,17.04,-0.83,17.06020223
12/06/2019 23:00,16.776,-3.6785,17.17456079,0.286,-0.3985,0.490508155,16.49,-3.28,16.81304553,16.436,-1.0285,16.46814829,0.286,-0.3985,0.490508155,16.15,-0.63,16.16228325
12/06/2019 23:30,15.956,-1.151,15.99746033,0.286,-0.471,0.551032667,15.67,-0.68,15.68474737,15.546,-1.461,15.61450086,0.286,-0.471,0.551032667,15.26,-0.99,15.29207965
13/06/2019 00:00,15.196,-1.2455,15.24695662,0.286,-0.4755,0.554883997,14.91,-0.77,14.92986939,14.706,-1.5355,14.7859459,0.286,-0.4755,0.554883997,14.42,-1.06,14.45890729
13/06/2019 00:30,14.476,-1.267,14.53134078,0.286,-0.407,0.497438438,14.19,-0.86,14.21603672,14.136,-1.587,14.22480457,0.286,-0.407,0.497438438,13.85,-1.18,13.90017626
13/06/2019 01:00,14.406,-1.2015,14.45601737,0.286,-0.4715,0.551460107,14.12,-0.73,14.1388578,14.046,-1.4715,14.12286898,0.286,-0.4715,0.551460107,13.76,-1,13.79628936
13/06/2019 01:30,14.406,-1.221,14.45765116,0.286,-0.491,0.568222668,14.12,-0.73,14.1388578,14.046,-1.491,14.12491405,0.286,-0.491,0.568222668,13.76,-1,13.79628936
13/06/2019 02:00,14.496,-1.276,14.55205113,0.286,-0.496,0.572548688,14.21,-0.78,14.23139136,14.156,-1.556,14.24125949,0.286,-0.496,0.572548688,13.87,-1.06,13.91044572
13/06/2019 02:30,14.166,-1.431,14.23809387,0.286,-0.511,0.585591154,13.88,-0.92,13.9104565,13.856,-1.711,13.96124124,0.286,-0.511,0.585591154,13.57,-1.2,13.62295489
13/06/2019 03:00,13.746,-1.444,13.8216371,0.286,-0.474,0.553599133,13.46,-0.97,13.49490645,13.466,-1.674,13.56965114,0.286,-0.474,0.553599133,13.18,-1.2,13.23451548
13/06/2019 03:30,13.596,-1.425,13.67047333,0.286,-0.455,0.537420692,13.31,-0.97,13.3452988,13.296,-1.735,13.40872257,0.286,-0.455,0.537420692,13.01,-1.28,13.07281531
13/06/2019 04:00,13.446,-1.4275,13.52156323,0.286,-0.4575,0.539538924,13.16,-0.97,13.19570006,13.156,-1.7375,13.27023897,0.286,-0.4575,0.539538924,12.87,-1.28,12.93349527
13/06/2019 04:30,13.446,-1.463,13.52535711,0.286,-0.493,0.569951752,13.16,-0.97,13.19570006,13.156,-1.773,13.27493371,0.286,-0.493,0.569951752,12.87,-1.28,12.93349527
13/06/2019 05:00,13.276,-1.483,13.35857272,0.286,-0.443,0.527299725,12.99,-1.04,13.03156552,12.986,-1.723,13.0998063,0.286,-0.443,0.527299725,12.7,-1.28,12.76434095
13/06/2019 05:30,13.196,-1.532,13.28463172,0.286,-0.402,0.493355855,12.91,-1.13,12.95935955,12.916,-1.822,13.04387749,0.286,-0.402,0.493355855,12.63,-1.42,12.70957513
13/06/2019 06:00,13.386,-1.376,13.4565364,0.286,-0.376,0.472410838,13.1,-1,13.1381125,13.106,-1.796,13.22848638,0.286,-0.376,0.472410838,12.82,-1.42,12.898403
13/06/2019 06:30,14.366,-1.1235,14.40986496,0.286,-0.3635,0.462523783,14.08,-0.76,14.10049645,14.106,-1.6435,14.20141994,0.286,-0.3635,0.462523783,13.82,-1.28,13.87914983
13/06/2019 07:00,15.736,-1.041,15.77039559,0.286,-0.361,0.460561614,15.45,-0.68,15.46495716,15.446,-1.211,15.49339979,0.286,-0.361,0.460561614,15.16,-0.85,15.18381046
13/06/2019 07:30,17.346,-3.9495,17.78994846,0.286,-0.4195,0.507716703,17.06,-3.53,17.42138054,17.156,-1.0295,17.18686144,0.286,-0.4195,0.507716703,16.87,-0.61,16.88102485
13/06/2019 08:00,18.666,0.331,18.66893454,0.286,-0.419,0.507303657,18.38,0.75,18.39529559,18.366,0.251,18.36771507,0.286,-0.419,0.507303657,18.08,0.67,18.09241001
13/06/2019 08:30,19.776,0.58,19.78450343,0.286,-0.59,0.655664548,19.49,1.17,19.52508643,19.416,0.08,19.41616481,0.286,-0.59,0.655664548,19.13,0.67,19.14172928
13/06/2019 09:00,20.446,0.7465,20.45962312,0.286,-0.5635,0.631924244,20.16,1.31,20.20251717,20.246,0.1865,20.24685897,0.286,-0.5635,0.631924244,19.96,0.75,19.97408571
13/06/2019 09:30,21.326,1.0915,21.35391412,0.286,-0.5185,0.592147152,21.04,1.61,21.10150942,21.036,0.2315,21.03727378,0.286,-0.5185,0.592147152,20.75,0.75,20.76354979
13/06/2019 10:00,21.326,1.0505,21.35185768,0.286,-0.4795,0.558315547,21.04,1.53,21.0955564,21.036,0.2705,21.0377391,0.286,-0.4795,0.558315547,20.75,0.75,20.76354979
13/06/2019 10:30,21.328,1.8125,21.40487655,0.288,-0.4875,0.566215727,21.04,2.3,21.16533959,20.778,-1.0975,20.80696495,0.288,-0.4875,0.566215727,20.49,-0.61,20.49907803
13/06/2019 11:00,21.746,0.9065,21.7648859,0.286,-0.4935,0.5703843,21.46,1.4,21.50561787,21.306,0.3265,21.30850155,0.286,-0.4935,0.5703843,21.02,0.82,21.03598821
13/06/2019 11:30,21.8965,1,21.91932281,0.3165,-0.65,0.722960753,21.58,1.65,21.64298732,21.4465,0.39,21.45004574,0.3165,-0.65,0.722960753,21.13,1.04,21.15557846
13/06/2019 12:00,21.775,0.9155,21.79423697,0.345,-0.5745,0.670130771,21.43,1.49,21.48173643,21.285,0.3555,21.28796856,0.345,-0.5745,0.670130771,20.94,0.93,20.96064169
13/06/2019 12:30,21.816,1.026,21.84011291,0.386,-0.594,0.708401016,21.43,1.62,21.49114469,21.446,0.446,21.4506371,0.386,-0.594,0.708401016,21.06,1.04,21.08566338
13/06/2019 13:00,21.5165,1.0265,21.540972,0.3165,-0.5935,0.672617648,21.2,1.62,21.26180613,21.1365,0.3865,21.14003346,0.3165,-0.5935,0.672617648,20.82,0.98,20.8430516
13/06/2019 13:30,21.205,0.6785,21.21585226,0.145,-0.4815,0.502859076,21.06,1.16,21.09192262,20.655,0.1885,20.65586012,0.145,-0.4815,0.502859076,20.51,0.67,20.52094052
13/06/2019 14:00,21.5255,0.9725,21.54745708,0.2955,-0.5875,0.657629455,21.23,1.56,21.28723796,20.9255,0.3325,20.9281415,0.2955,-0.5875,0.657629455,20.63,0.92,20.65050363
13/06/2019 14:30,21.7225,0.9495,21.74324163,0.2925,-0.6105,0.676953839,21.43,1.56,21.48670519,21.1725,0.3095,21.17476202,0.2925,-0.6105,0.676953839,20.88,0.92,20.90025837
13/06/2019 15:00,21.2635,0.913,21.28309191,0.3335,-0.567,0.657807913,20.93,1.48,20.98226156,20.9235,0.293,20.9255514,0.3335,-0.567,0.657807913,20.59,0.86,20.60795235
13/06/2019 15:30,21.253,0.751,21.2662646,0.323,-0.729,0.797351867,20.93,1.48,20.98226156,20.833,0.131,20.83341187,0.323,-0.729,0.797351867,20.51,0.86,20.52802231
13/06/2019 16:00,21.436,0.68,21.44678288,0.286,-0.86,0.906308998,21.15,1.54,21.20599208,20.996,0.08,20.99615241,0.286,-0.86,0.906308998,20.71,0.94,20.73132171
13/06/2019 16:30,21.045,0.593,21.05335303,0.345,-0.617,0.70690452,20.7,1.21,20.73533458,20.595,0.133,20.59542944,0.345,-0.617,0.70690452,20.25,0.75,20.26388413
13/06/2019 17:00,20.9985,0.514,21.00478989,0.2985,-0.526,0.60479604,20.7,1.04,20.72610914,20.6785,0.144,20.67900138,0.2985,-0.526,0.60479604,20.38,0.67,20.39101027
13/06/2019 17:30,21.0965,0.494,21.10228301,0.3265,-0.546,0.636174701,20.77,1.04,20.79602125,20.8065,0.124,20.8068695,0.3265,-0.546,0.636174701,20.48,0.67,20.49095654
13/06/2019 18:00,20.714,0.387,20.71761485,0.314,-0.473,0.567736735,20.4,0.86,20.4181194,20.394,-0.473,20.39948443,0.314,-0.473,0.567736735,20.08,0,20.08
13/06/2019 18:30,20.4775,0.26,20.47915053,0.2975,-0.5,0.581812899,20.18,0.76,20.19430613,20.1075,-0.5,20.11371563,0.2975,-0.5,0.581812899,19.81,0,19.81
13/06/2019 19:00,20.1315,0.2065,20.13255906,0.2915,-0.4835,0.564574619,19.84,0.69,19.85199486,19.8015,-0.4835,19.80740201,0.2915,-0.4835,0.564574619,19.51,0,19.51
13/06/2019 19:30,20.056,0.176,20.05677222,0.286,-0.514,0.588210847,19.77,0.69,19.78203731,19.876,-0.514,19.882645,0.286,-0.514,0.588210847,19.59,0,19.59
13/06/2019 20:00,19.6265,0.208,19.62760215,0.2865,-0.482,0.560719404,19.34,0.69,19.35230477,19.4865,-0.482,19.49246024,0.2865,-0.482,0.560719404,19.2,0,19.2
13/06/2019 20:30,19.5265,0.19,19.52742436,0.2865,-0.5,0.576265781,19.24,0.69,19.25236869,18.8565,-0.5,18.86312785,0.2865,-0.5,0.576265781,18.57,0,18.57
13/06/2019 21:00,18.936,-0.512,18.94292058,0.286,-0.512,0.58646398,18.65,0,18.65,18.766,-1.192,18.80381929,0.286,-0.512,0.58646398,18.48,-0.68,18.49250659
13/06/2019 21:30,18.746,-0.511,18.75296342,0.286,-0.511,0.585591154,18.46,0,18.46,18.616,-1.191,18.65405953,0.286,-0.511,0.585591154,18.33,-0.68,18.34260887
13/06/2019 22:00,18.136,-0.4775,18.14228492,0.286,-0.4775,0.556598823,17.85,0,17.85,18.046,-1.1575,18.08308387,0.286,-0.4775,0.556598823,17.76,-0.68,17.77301325
13/06/2019 22:30,17.186,-1.138,17.22363609,0.286,-0.458,0.539962962,16.9,-0.68,16.91367494,17.146,-1.138,17.18372369,0.286,-0.458,0.539962962,16.86,-0.68,16.87370736
13/06/2019 23:00,16.306,-1.1375,16.34562762,0.286,-0.4575,0.539538924,16.02,-0.68,16.03442547,16.056,-1.2675,16.10595208,0.286,-0.4575,0.539538924,15.77,-0.81,15.79078845
13/06/2019 23:30,15.526,-2.7295,15.76409992,0.286,-0.4695,0.54975108,15.24,-2.26,15.4066609,15.266,-0.3895,15.27096808,0.286,-0.4695,0.54975108,14.98,0.08,14.98021362
14/06/2019 00:00,14.746,-1.2415,14.7981701,0.286,-0.4115,0.50112698,14.46,-0.83,14.4838013,14.276,-1.6915,14.37585991,0.286,-0.4115,0.50112698,13.99,-1.28,14.04843408
14/06/2019 00:30,14.207,-1.397,14.27551954,0.297,-0.497,0.578980138,13.91,-0.9,13.93908534,13.677,-1.777,13.79195628,0.297,-0.497,0.578980138,13.38,-1.28,13.44108627
14/06/2019 01:00,13.926,-1.353,13.99157193,0.316,-0.533,0.619632956,13.61,-0.82,13.63468005,13.326,-1.743,13.43950613,0.316,-0.533,0.619632956,13.01,-1.21,13.0661471
14/06/2019 01:30,13.913,-1.845,14.03479939,0.303,-0.545,0.623565554,13.61,-1.3,13.67194573,13.383,-1.185,13.43536058,0.303,-0.545,0.623565554,13.08,-0.64,13.09564813
14/06/2019 02:00,14.676,-2.377,14.86724941,0.286,-0.907,0.951023133,14.39,-1.47,14.46488852,14.086,-1.547,14.17069529,0.286,-0.907,0.951023133,13.8,-0.64,13.81483261
14/06/2019 02:30,14.006,-1.6625,14.10432353,0.286,-0.8725,0.918178768,13.72,-0.79,13.74272535,13.476,-1.8925,13.60823766,0.286,-0.8725,0.918178768,13.19,-1.02,13.22938018
14/06/2019 03:00,13.576,-1.682,13.67979898,0.286,-0.892,0.936728349,13.29,-0.79,13.31345936,13.006,-1.912,13.14578944,0.286,-0.892,0.936728349,12.72,-1.02,12.76083069
14/06/2019 03:30,13.361,-1.705,13.46934839,0.351,-0.825,0.896563439,13.01,-0.88,13.03972776,12.741,-1.925,12.88560072,0.351,-0.825,0.896563439,12.39,-1.1,12.43873386
14/06/2019 04:00,13.309,-1.648,13.41064447,0.299,-0.538,0.615503859,13.01,-1.11,13.05726618,12.689,-1.848,12.82286337,0.299,-0.538,0.615503859,12.39,-1.31,12.45906096
14/06/2019 04:30,13.296,-1.5835,13.38996222,0.286,-0.4735,0.553171086,13.01,-1.11,13.05726618,12.676,-1.7835,12.80085342,0.286,-0.4735,0.553171086,12.39,-1.31,12.45906096
14/06/2019 05:00,13.036,-1.6015,13.13400542,0.286,-0.4015,0.492948527,12.75,-1.2,12.80634608,12.526,-1.8515,12.6620981,0.286,-0.4015,0.492948527,12.24,-1.45,12.32558721
14/06/2019 05:30,13.036,-1.584,13.13188303,0.286,-0.384,0.478802673,12.75,-1.2,12.80634608,12.526,-1.834,12.65955102,0.286,-0.384,0.478802673,12.24,-1.45,12.32558721
14/06/2019 06:00,13.466,-1.517,13.55117873,0.286,-0.427,0.513930929,13.18,-1.09,13.22499527,12.956,-1.787,13.07865838,0.286,-0.427,0.513930929,12.67,-1.36,12.74278227
14/06/2019 06:30,14.526,-1.3095,14.58490542,0.286,-0.4795,0.558315547,14.24,-0.83,14.26416839,14.086,-1.6495,14.1822511,0.286,-0.4795,0.558315547,13.8,-1.17,13.84950902
14/06/2019 07:00,16.0065,-1.269,16.05672455,0.2865,-0.589,0.654983397,15.72,-0.68,15.73470051,15.5665,-1.319,15.62228163,0.2865,-0.589,0.654983397,15.28,-0.73,15.29742789
14/06/2019 07:30,17.556,-3.3545,17.87360641,0.286,-0.5345,0.606206442,17.27,-2.82,17.49872281,17.236,0.7255,17.25126216,0.286,-0.5345,0.606206442,16.95,1.26,16.99676734
14/06/2019 08:00,18.536,-0.6305,18.54672009,0.286,-0.4905,0.567790674,18.25,-0.14,18.25053698,18.056,2.8695,18.28259189,0.286,-0.4905,0.567790674,17.77,3.36,18.08486937
14/06/2019 08:30,20.116,0.4795,20.12171405,0.286,-0.4805,0.559174615,19.83,0.96,19.85322392,18.776,0.1895,18.77695626,0.286,-0.4805,0.559174615,18.49,0.67,18.50213501
14/06/2019 09:00,20.426,0.665,20.43682218,0.286,-0.495,0.571682604,20.14,1.16,20.1733785,19.816,0.175,19.81677272,0.286,-0.495,0.571682604,19.53,0.67,19.5414892
14/06/2019 09:30,20.946,0.711,20.95806377,0.286,-0.449,0.532350448,20.66,1.16,20.69253972,20.356,0.221,20.35719964,0.286,-0.449,0.532350448,20.07,0.67,20.08118024
14/06/2019 10:00,20.786,0.459,20.79106724,0.286,-0.511,0.585591154,20.5,0.97,20.52293595,20.286,0.689,20.29769733,0.286,-0.511,0.585591154,20,1.2,20.03596766
14/06/2019 10:30,20.7865,0.419,20.79072253,0.2865,-0.551,0.621034017,20.5,0.97,20.52293595,20.1565,0.159,20.15712711,0.2865,-0.551,0.621034017,19.87,0.71,19.88268091
14/06/2019 11:00,21.066,0.6905,21.07731354,0.286,-0.6695,0.728029017,20.78,1.36,20.82445678,20.406,0.0405,20.40604019,0.286,-0.6695,0.728029017,20.12,0.71,20.13252344
14/06/2019 11:30,21.306,0.7795,21.3202546,0.286,-0.6505,0.710595701,21.02,1.43,21.06858562,20.546,0.0595,20.54608615,0.286,-0.6505,0.710595701,20.26,0.71,20.27243695
14/06/2019 12:00,21.306,0.821,21.32181224,0.286,-0.609,0.672812753,21.02,1.43,21.06858562,20.486,0.101,20.48624897,0.286,-0.609,0.672812753,20.2,0.71,20.21247387
14/06/2019 12:30,21.4295,1.0655,21.45597261,0.2995,-0.6145,0.683601126,21.13,1.68,21.19668134,20.5895,0.2855,20.59147932,0.2995,-0.6145,0.683601126,20.29,0.9,20.30995076
14/06/2019 13:00,21.337,0.979,21.35944779,0.297,-0.601,0.670380489,21.04,1.58,21.09924169,20.367,0.299,20.36919463,0.297,-0.601,0.670380489,20.07,0.9,20.09016924
14/06/2019 13:30,20.72,0.5165,20.72643655,0.29,-0.5635,0.633744625,20.43,1.08,20.45852634,19.89,0.1065,19.89028512,0.29,-0.5635,0.633744625,19.6,0.67,19.61144819
14/06/2019 14:00,20.9665,0.8435,20.9834605,0.2865,-0.6665,0.725468469,20.68,1.51,20.73505486,20.1365,0.1635,20.13716377,0.2865,-0.6665,0.725468469,19.85,0.83,19.86734507
14/06/2019 14:30,20.886,0.9385,20.90707484,0.286,-0.5715,0.639068267,20.6,1.51,20.65526809,20.136,0.1985,20.13697838,0.286,-0.5715,0.639068267,19.85,0.77,19.86492889
14/06/2019 15:00,20.635,1.0175,20.66007094,0.295,-0.5425,0.617520243,20.34,1.56,20.39973529,19.915,0.2275,19.91629939,0.295,-0.5425,0.617520243,19.62,0.77,19.63510377
14/06/2019 15:30,20.4445,0.8455,20.46197572,0.3045,-0.5745,0.650208044,20.14,1.42,20.18999752,19.4345,0.1955,19.43548328,0.3045,-0.5745,0.650208044,19.13,0.77,19.14549033
14/06/2019 16:00,20.383,0.675,20.39417353,0.323,-0.515,0.607909533,20.06,1.19,20.09526561,19.453,0.155,19.4536175,0.323,-0.515,0.607909533,19.13,0.67,19.14172928
14/06/2019 16:30,20.4705,0.525,20.47723114,0.3305,-0.525,0.620367028,20.14,1.05,20.16735233,19.6805,0.145,19.68103415,0.3305,-0.525,0.620367028,19.35,0.67,19.36159601
14/06/2019 17:00,20.287,0.287,20.28902999,0.347,-0.523,0.627644804,19.94,0.81,19.95644507,19.577,-0.523,19.58398473,0.347,-0.523,0.627644804,19.23,0,19.23
14/06/2019 17:30,20.8045,0.2055,20.80551491,0.2945,-0.8445,0.894377158,20.51,1.05,20.53685955,19.8245,0.3055,19.82685377,0.2945,-0.8445,0.894377158,19.53,1.15,19.56382887
14/06/2019 18:00,20.334,0.108,20.33428681,0.294,-0.772,0.826087162,20.04,0.88,20.05931205,19.594,-0.772,19.60920243,0.294,-0.772,0.826087162,19.3,0,19.3
14/06/2019 18:30,19.5625,0.013,19.56250432,0.2925,-0.657,0.719169834,19.27,0.67,19.28164412,18.9325,-1.337,18.97965029,0.2925,-0.657,0.719169834,18.64,-0.68,18.65239931
14/06/2019 19:00,19.563,0.048,19.56305889,0.293,-0.622,0.687555816,19.27,0.67,19.28164412,19.033,-1.302,19.07748131,0.293,-0.622,0.687555816,18.74,-0.68,18.75233319
14/06/2019 19:30,19.5585,0.134,19.55895903,0.2885,-0.536,0.608710317,19.27,0.67,19.28164412,18.7285,-1.216,18.76793458,0.2885,-0.536,0.608710317,18.44,-0.68,18.4525337
14/06/2019 20:00,19.4685,0.185,19.46937896,0.2885,-0.485,0.564320166,19.18,0.67,19.19169873,19.0085,-1.165,19.04416701,0.2885,-0.485,0.564320166,18.72,-0.68,18.73234636
14/06/2019 20:30,19.3075,0.1845,19.30838151,0.2875,-0.4855,0.564239754,19.02,0.67,19.03179708,18.8275,-1.1655,18.86354014,0.2875,-0.4855,0.564239754,18.54,-0.68,18.55246614
14/06/2019 21:00,18.6785,-0.479,18.68464084,0.2985,-0.479,0.564396359,18.38,0,18.38,18.2185,-1.159,18.25532863,0.2985,-0.479,0.564396359,17.92,-0.68,17.93289714
14/06/2019 21:30,18.0985,-1.4805,18.15895323,0.2885,-0.4705,0.551908054,17.81,-1.01,17.83861542,17.5985,-1.3105,17.64722677,0.2885,-0.4705,0.551908054,17.31,-0.84,17.3303693
14/06/2019 22:00,17.599,-1.2385,17.64252485,0.359,-0.5585,0.663930154,17.24,-0.68,17.25340546,17.049,-1.5085,17.11560613,0.359,-0.5585,0.663930154,16.69,-0.95,16.71701528
14/06/2019 22:30,16.816,-1.084,16.85090241,0.286,-0.404,0.494986869,16.53,-0.68,16.54398078,16.246,-1.594,16.32401152,0.286,-0.404,0.494986869,15.96,-1.19,16.00430255
14/06/2019 23:00,16.356,-1.1135,16.39385916,0.286,-0.4335,0.519344057,16.07,-0.68,16.08438062,15.756,-1.6835,15.84568422,0.286,-0.4335,0.519344057,15.47,-1.25,15.52041881
14/06/2019 23:30,15.393,-1.3425,15.45143214,0.363,-0.5425,0.652744399,15.03,-0.8,15.05127569,14.823,-1.6425,14.91372305,0.363,-0.5425,0.652744399,14.46,-1.1,14.5017792
15/06/2019 00:00,14.707,-1.4555,14.77884736,0.417,-0.5855,0.718817953,14.29,-0.87,14.31645906,14.027,-1.7455,14.13518657,0.417,-0.5855,0.718817953,13.61,-1.16,13.65934479
15/06/2019 00:30,13.939,-1.537,14.02348352,0.449,-0.607,0.755016556,13.49,-0.93,13.52201908,13.239,-1.957,13.38286105,0.449,-0.607,0.755016556,12.79,-1.35,12.86104972
15/06/2019 01:00,13.6125,-1.5335,13.69860498,0.4525,-0.6035,0.754300007,13.16,-0.93,13.19282002,12.9225,-1.9535,13.06932165,0.4525,-0.6035,0.754300007,12.47,-1.35,12.54286251
15/06/2019 01:30,13.624,-1.5365,13.71036864,0.464,-0.6065,0.763634893,13.16,-0.93,13.19282002,12.934,-1.9565,13.08114094,0.464,-0.6065,0.763634893,12.47,-1.35,12.54286251
15/06/2019 02:00,13.755,-1.6125,13.84919425,0.455,-0.6325,0.779154189,13.3,-0.98,13.33605639,13.005,-1.9825,13.15523969,0.455,-0.6325,0.779154189,12.55,-1.35,12.62240072
15/06/2019 02:30,13.2125,-1.688,13.31989115,0.4525,-0.588,0.741957041,12.76,-1.1,12.80732603,12.5125,-2.088,12.68551931,0.4525,-0.588,0.741957041,12.06,-1.5,12.15292557
15/06/2019 03:00,12.987,-1.6685,13.0937413,0.427,-0.5685,0.711000176,12.56,-1.1,12.60807678,12.307,-2.0685,12.47962104,0.427,-0.5685,0.711000176,11.88,-1.5,11.97432253
15/06/2019 03:30,12.846,-1.638,12.95001004,0.436,-0.608,0.748171103,12.41,-1.03,12.4526704,12.166,-2.048,12.33717391,0.436,-0.608,0.748171103,11.73,-1.44,11.81805822
15/06/2019 04:00,12.667,-1.68,12.77792194,0.447,-0.65,0.788865641,12.22,-1.03,12.26333152,12.037,-2.03,12.20697624,0.447,-0.65,0.788865641,11.59,-1.38,11.67186789
15/06/2019 04:30,12.555,-1.746,12.67582506,0.455,-0.656,0.798348921,12.1,-1.09,12.14899584,11.895,-2.116,12.08174164,0.455,-0.656,0.798348921,11.44,-1.46,11.53278804
15/06/2019 05:00,12.188,-1.711,12.30751254,0.468,-0.621,0.777602083,11.72,-1.09,11.77057773,11.528,-2.081,11.71432222,0.468,-0.621,0.777602083,11.06,-1.46,11.15594909
15/06/2019 05:30,11.8125,-1.794,11.94795348,0.4725,-0.624,0.782708279,11.34,-1.17,11.40019737,11.1225,-2.134,11.32536808,0.4725,-0.624,0.782708279,10.65,-1.51,10.75651431
15/06/2019 06:00,12.005,-1.7315,12.12922575,0.485,-0.6515,0.812205177,11.52,-1.08,11.57051425,11.255,-2.0815,11.44585808,0.485,-0.6515,0.812205177,10.77,-1.43,10.86452024
15/06/2019 06:30,12.12,-1.753,12.24611812,0.49,-0.603,0.77698713,11.63,-1.15,11.68671896,11.42,-2.093,11.61021313,0.49,-0.603,0.77698713,10.93,-1.49,11.03109242
15/06/2019 07:00,12.6155,-1.57,12.71281795,0.5055,-0.59,0.776936452,12.11,-0.98,12.14958847,11.9155,-1.92,12.069198,0.5055,-0.59,0.776936452,11.41,-1.33,11.48725381
15/06/2019 07:30,13.66,-1.332,13.72478867,0.38,-0.492,0.621662288,13.28,-0.84,13.30653975,12.97,-1.682,13.07860941,0.38,-0.492,0.621662288,12.59,-1.19,12.64611403
15/06/2019 08:00,14.699,-1.1345,14.74271655,0.289,-0.4145,0.505303127,14.41,-0.72,14.4279763,14.149,-1.4345,14.22153266,0.289,-0.4145,0.505303127,13.86,-1.02,13.89748179
15/06/2019 08:30,15.8675,-1.119,15.90690785,0.2875,-0.399,0.491789843,15.58,-0.72,15.59662784,15.3175,-1.289,15.37164036,0.2875,-0.399,0.491789843,15.03,-0.89,15.05632757
15/06/2019 09:00,17.148,-0.3975,17.15260651,0.288,-0.3975,0.490866835,16.86,0,16.86,15.998,-1.1175,16.03698258,0.288,-0.3975,0.490866835,15.71,-0.72,15.72649039
15/06/2019 09:30,17.8335,-0.391,17.83778583,0.2935,-0.391,0.488900041,17.54,0,17.54,16.6535,-1.111,16.69051776,0.2935,-0.391,0.488900041,16.36,-0.72,16.37583586
15/06/2019 10:00,18.226,-0.405,18.2304992,0.286,-0.405,0.495803388,17.94,0,17.94,17.446,-1.125,17.48223501,0.286,-0.405,0.495803388,17.16,-0.72,17.17509825
15/06/2019 10:30,18.4725,0.2775,18.47458423,0.3025,-0.3925,0.495542632,18.17,0.67,18.18234858,17.7225,-0.3925,17.72684581,0.3025,-0.3925,0.495542632,17.42,0,17.42
15/06/2019 11:00,18.744,0.27,18.74594452,0.294,-0.4,0.496423207,18.45,0.67,18.4621613,17.924,-3.13,18.19523773,0.294,-0.4,0.496423207,17.63,-2.73,17.84011771
15/06/2019 11:30,19.9075,0.3215,19.91009589,0.2975,-0.4485,0.538199313,19.61,0.77,19.62511146,18.1475,0.2215,18.14885171,0.2975,-0.4485,0.538199313,17.85,0.67,17.8625698
15/06/2019 12:00,19.597,0.366,19.60041747,0.307,-0.474,0.564734451,19.29,0.84,19.30828061,18.557,-0.474,18.56305269,0.307,-0.474,0.564734451,18.25,0,18.25
15/06/2019 12:30,19.913,0.272,19.91485759,0.373,-0.478,0.606310976,19.54,0.75,19.55438825,18.993,-0.478,18.999014,0.373,-0.478,0.606310976,18.62,0,18.62
15/06/2019 13:00,19.2175,0.2375,19.21896752,0.4275,-0.5125,0.667392313,18.79,0.75,18.80496211,18.1575,-0.5125,18.16473128,0.4275,-0.5125,0.667392313,17.73,0,17.73
15/06/2019 13:30,18.7285,0.1085,18.72881428,0.4985,-0.5615,0.750855845,18.23,0.67,18.24230797,17.6685,-0.5615,17.67741991,0.4985,-0.5615,0.750855845,17.17,0,17.17
15/06/2019 14:00,18.3755,0.4945,18.3821525,0.4555,-0.4955,0.673053118,17.92,0.99,17.94732571,17.2155,-4.1855,17.71699327,0.4555,-0.4955,0.673053118,16.76,-3.69,17.16140146
15/06/2019 14:30,18.2865,0.192,18.28750793,0.3665,-0.478,0.602334002,17.92,0.67,17.93252074,17.1265,-0.478,17.13316918,0.3665,-0.478,0.602334002,16.76,0,16.76
15/06/2019 15:00,18.2365,-0.4905,18.2430952,0.3765,-0.4905,0.6183385,17.86,0,17.86,17.0465,-0.4905,17.05355542,0.3765,-0.4905,0.6183385,16.67,0,16.67
15/06/2019 15:30,17.945,-0.4875,17.95162057,0.435,-0.4875,0.6533615,17.51,0,17.51,16.845,-1.1675,16.88541031,0.435,-0.4875,0.6533615,16.41,-0.68,16.42408293
15/06/2019 16:00,17.849,2.9115,18.0849007,0.419,-0.4685,0.628532616,17.43,3.38,17.75469797,16.459,-2.8985,16.71227044,0.419,-0.4685,0.628532616,16.04,-2.43,16.22302376
15/06/2019 16:30,17.7195,2.895,17.95443414,0.4295,-0.485,0.647838907,17.29,3.38,17.61727845,16.4695,-2.685,16.68693067,0.4295,-0.485,0.647838907,16.04,-2.2,16.19016986
15/06/2019 17:00,17.7425,-0.477,17.74891082,0.4525,-0.477,0.65748403,17.29,0,17.29,16.7425,-1.187,16.78452487,0.4525,-0.477,0.65748403,16.29,-0.71,16.30546534
15/06/2019 17:30,17.938,-0.5205,17.94554998,0.428,-0.5205,0.673872577,17.51,0,17.51,16.958,-1.2305,17.00258493,0.428,-0.5205,0.673872577,16.53,-0.71,16.54524101
15/06/2019 18:00,17.9035,-0.5135,17.91086247,0.3935,-0.5135,0.646934695,17.51,0,17.51,17.0435,-1.2235,17.0873592,0.3935,-0.5135,0.646934695,16.65,-0.71,16.66513126
15/06/2019 18:30,17.869,-0.4885,17.87567602,0.359,-0.4885,0.606228711,17.51,0,17.51,17.189,-1.2785,17.23648117,0.359,-0.4885,0.606228711,16.83,-0.79,16.84853109
15/06/2019 19:00,17.9115,-0.4705,17.91767849,0.3315,-0.4705,0.575554081,17.58,0,17.58,16.9315,-1.3205,16.98291531,0.3315,-0.4705,0.575554081,16.6,-0.85,16.6217478
15/06/2019 19:30,17.675,-0.4265,17.680145,0.305,-0.4265,0.524335055,17.37,0,17.37,16.905,-1.3365,16.95774918,0.305,-0.4265,0.524335055,16.6,-0.91,16.62492406
15/06/2019 20:00,17.234,-1.0755,17.26752606,0.304,-0.3955,0.498834893,16.93,-0.68,16.94365073,16.684,-1.4255,16.74478744,0.304,-0.3955,0.498834893,16.38,-1.03,16.41235206
15/06/2019 20:30,17.1675,-1.0795,17.20140624,0.2875,-0.3995,0.492195591,16.88,-0.68,16.89369113,16.6675,-1.5695,16.74123312,0.2875,-0.3995,0.492195591,16.38,-1.17,16.42173255
15/06/2019 21:00,17.039,-1.1065,17.07488985,0.289,-0.4265,0.51519244,16.75,-0.68,16.7637973,16.499,-1.6565,16.58194781,0.289,-0.4265,0.51519244,16.21,-1.23,16.25659866
15/06/2019 21:30,16.708,-1.128,16.7460338,0.288,-0.398,0.491271819,16.42,-0.73,16.43621915,16.178,-1.628,16.25970689,0.288,-0.398,0.491271819,15.89,-1.23,15.93753431
15/06/2019 22:00,16.596,-1.183,16.63811002,0.286,-0.383,0.478001046,16.31,-0.8,16.32960808,16.076,-1.613,16.15671826,0.286,-0.383,0.478001046,15.79,-1.23,15.83783445
15/06/2019 22:30,16.2485,-1.12,16.28705474,0.2885,-0.41,0.50133048,15.96,-0.71,15.9757848,15.7085,-1.75,15.80567848,0.2885,-0.41,0.50133048,15.42,-1.34,15.47811358
15/06/2019 23:00,15.552,-1.2285,15.60044603,0.302,-0.4185,0.516087444,15.25,-0.81,15.27149632,15.042,-1.8685,15.15760721,0.302,-0.4185,0.516087444,14.74,-1.45,14.81114783
15/06/2019 23:30,14.609,-3.5275,15.02884351,0.319,-0.4575,0.557734032,14.29,-3.07,14.61605282,14.389,0.2525,14.39121528,0.319,-0.4575,0.557734032,14.07,0.71,14.08790261
16/06/2019 00:00,13.9965,-1.6245,14.09045821,0.3265,-0.4745,0.5759796,13.67,-1.15,13.71828707,13.4965,-1.9545,13.63728648,0.3265,-0.4745,0.5759796,13.17,-1.48,13.2528978
16/06/2019 00:30,13.5835,-1.6915,13.68841278,0.3435,-0.4615,0.575303833,13.24,-1.23,13.29701094,13.0935,-2.0115,13.24710816,0.3435,-0.4615,0.575303833,12.75,-1.55,12.84387013
16/06/2019 01:00,13.1635,-1.7325,13.27702107,0.3935,-0.5025,0.638238592,12.77,-1.23,12.82909973,12.6035,-2.1425,12.78430751,0.3935,-0.5025,0.638238592,12.21,-1.64,12.31964691
16/06/2019 01:30,13.1405,-1.7135,13.2517479,0.3705,-0.4835,0.60913258,12.77,-1.23,12.82909973,12.5805,-2.1235,12.75845729,0.3705,-0.4835,0.60913258,12.21,-1.64,12.31964691
16/06/2019 02:00,13.22,-1.6855,13.3270143,0.37,-0.4555,0.586839203,12.85,-1.23,12.90873348,12.65,-2.1555,12.83232949,0.37,-0.4555,0.586839203,12.28,-1.7,12.39711257
16/06/2019 02:30,13.165,-1.8855,13.2993359,0.375,-0.4655,0.597758521,12.79,-1.42,12.86858578,12.095,-2.1655,12.28732743,0.375,-0.4655,0.597758521,11.72,-1.7,11.84265173
16/06/2019 03:00,12.5135,-1.964,12.66668774,0.3635,-0.464,0.589430445,12.15,-1.5,12.24224244,11.8735,-2.164,12.06908854,0.3635,-0.464,0.589430445,11.51,-1.7,11.63486571
16/06/2019 03:30,12.192,-1.963,12.34901749,0.362,-0.463,0.58771847,11.83,-1.5,11.92471803,11.562,-2.163,11.7625853,0.362,-0.463,0.58771847,11.2,-1.7,11.32828319
16/06/2019 04:00,11.9585,-1.959,12.11789599,0.3285,-0.459,0.564440652,11.63,-1.5,11.72633361,11.3485,-2.159,11.55204455,0.3285,-0.459,0.564440652,11.02,-1.7,11.15035425
16/06/2019 04:30,11.8335,-1.8905,11.98356009,0.3635,-0.4505,0.57886311,11.47,-1.44,11.56003893,11.2235,-2.2905,11.45483926,0.3635,-0.4505,0.57886311,10.86,-1.84,11.0147719
16/06/2019 05:00,11.7775,-1.9345,11.93531719,0.3075,-0.5745,0.65161837,11.47,-1.36,11.55034632,11.1675,-2.3045,11.40279687,0.3075,-0.5745,0.65161837,10.86,-1.73,10.99693139
16/06/2019 05:30,11.8155,-1.9585,11.97671752,0.2855,-0.7385,0.791765432,11.53,-1.22,11.59436501,11.2155,-2.3985,11.46909946,0.2855,-0.7385,0.791765432,10.93,-1.66,11.05533808
16/06/2019 06:00,11.596,-1.941,11.75732525,0.286,-0.721,0.775652628,11.31,-1.22,11.37560987,10.946,-2.331,11.1914466,0.286,-0.721,0.775652628,10.66,-1.61,10.78089514
16/06/2019 06:30,11.6095,-1.892,11.76265932,0.2995,-0.512,0.593164606,11.31,-1.38,11.39387994,11.0395,-2.262,11.26885994,0.2995,-0.512,0.593164606,10.74,-1.75,10.8816405
