Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/06/2019 07:00,12.1245,-1.691,12.24185367,0.3045,-0.401,0.503508937,11.82,-1.29,11.89018503,11.5645,-2.061,11.74671789,0.3045,-0.401,0.503508937,11.26,-1.66,11.38170462
16/06/2019 07:30,12.6235,-1.626,12.72778961,0.4035,-0.516,0.655033014,12.22,-1.11,12.27030969,11.9735,-2.016,12.14203271,0.4035,-0.516,0.655033014,11.57,-1.5,11.66682905
16/06/2019 08:00,13.285,-1.475,13.36663196,0.465,-0.565,0.731744491,12.82,-0.91,12.85225661,12.575,-1.905,12.71847672,0.465,-0.565,0.731744491,12.11,-1.34,12.18391152
16/06/2019 08:30,14.3025,-1.296,14.36109753,0.4725,-0.536,0.714529391,13.83,-0.76,13.8508664,13.5525,-1.736,13.66323359,0.4725,-0.536,0.714529391,13.08,-1.2,13.13493053
16/06/2019 09:00,15.1395,-1.3295,15.197764,0.4895,-0.5695,0.750959719,14.65,-0.76,14.66970007,14.3695,-1.5695,14.45495972,0.4895,-0.5695,0.750959719,13.88,-1,13.91597643
16/06/2019 09:30,16.223,-1.2665,16.27236158,0.483,-0.5865,0.759783686,15.74,-0.68,15.75468184,15.463,-1.3865,15.52503627,0.483,-0.5865,0.759783686,14.98,-0.8,15.00134661
16/06/2019 10:00,17.0065,-0.606,17.01729351,0.5065,-0.606,0.789796335,16.5,0,16.5,16.2265,-1.406,16.28729991,0.5065,-0.606,0.789796335,15.72,-0.8,15.74034307
16/06/2019 10:30,17.693,-0.6085,17.70346071,0.533,-0.6085,0.808925985,17.16,0,17.16,16.923,-1.2885,16.97198165,0.533,-0.6085,0.808925985,16.39,-0.68,16.4041001
16/06/2019 11:00,18.6825,-0.548,18.69053531,0.4625,-0.548,0.717084549,18.22,0,18.22,17.8225,-1.228,17.86475553,0.4625,-0.548,0.717084549,17.36,-0.68,17.37331287
16/06/2019 11:30,18.6475,-0.548,18.65555039,0.5675,-0.548,0.788898124,18.08,0,18.08,17.5475,-1.228,17.59041615,0.5675,-0.548,0.788898124,16.98,-0.68,16.99361056
16/06/2019 12:00,18.897,0.101,18.89726991,0.587,-0.569,0.817514526,18.31,0.67,18.32225423,17.757,-1.249,17.80087217,0.587,-0.569,0.817514526,17.17,-0.68,17.18346007
16/06/2019 12:30,19.032,-0.5605,19.04025169,0.582,-0.5605,0.808012531,18.45,0,18.45,17.752,-0.5605,17.76084638,0.582,-0.5605,0.808012531,17.17,0,17.17
16/06/2019 13:00,19.0695,0.1215,19.06988706,0.5495,-0.5485,0.776403568,18.52,0.67,18.53211537,17.7895,-0.5485,17.79795389,0.5495,-0.5485,0.776403568,17.24,0,17.24
16/06/2019 13:30,18.849,-0.545,18.85687742,0.559,-0.545,0.780708652,18.29,0,18.29,17.689,-0.545,17.69739376,0.559,-0.545,0.780708652,17.13,0,17.13
16/06/2019 14:00,18.893,0.1365,18.89349309,0.513,-0.5335,0.740129212,18.38,0.67,18.39220759,17.883,-0.5335,17.89095613,0.513,-0.5335,0.740129212,17.37,0,17.37
16/06/2019 14:30,18.9005,0.1795,18.90135235,0.4305,-0.4905,0.65262585,18.47,0.67,18.48214814,17.9505,-1.1705,17.98862197,0.4305,-0.4905,0.65262585,17.52,-0.68,17.53319138
16/06/2019 15:00,18.6315,-0.5005,18.63822128,0.4615,-0.5005,0.680795491,18.17,0,18.17,17.7115,-1.1805,17.75079752,0.4615,-0.5005,0.680795491,17.25,-0.68,17.2633977
16/06/2019 15:30,18.608,-0.555,18.61627484,0.498,-0.555,0.745673521,18.11,0,18.11,17.748,-1.235,17.79091704,0.498,-0.555,0.745673521,17.25,-0.68,17.2633977
16/06/2019 16:00,18.5575,-0.585,18.56671838,0.5075,-0.585,0.774455454,18.05,0,18.05,17.6975,-1.265,17.74265288,0.5075,-0.585,0.774455454,17.19,-0.68,17.20344442
16/06/2019 16:30,18.3525,-0.577,18.36156816,0.5225,-0.577,0.778418429,17.83,0,17.83,17.6325,-1.307,17.680874,0.5225,-0.577,0.778418429,17.11,-0.73,17.12556568
16/06/2019 17:00,18.309,-0.5475,18.31718421,0.479,-0.5475,0.727459449,17.83,0,17.83,17.519,-1.3275,17.56922358,0.479,-0.5475,0.727459449,17.04,-0.78,17.05784277
16/06/2019 17:30,18.0335,-0.51,18.04071014,0.4535,-0.51,0.682467765,17.58,0,17.58,17.3135,-1.21,17.35573053,0.4535,-0.51,0.682467765,16.86,-0.7,16.87452518
16/06/2019 18:00,17.796,3.016,18.049761,0.456,-0.514,0.687118621,17.34,3.53,17.69566331,17.026,-1.784,17.11920944,0.456,-0.514,0.687118621,16.57,-1.27,16.61859802
16/06/2019 18:30,17.9005,3.0255,18.15438103,0.4305,-0.5045,0.663212259,17.47,3.53,17.82306932,17.1305,-1.8345,17.228448,0.4305,-0.5045,0.663212259,16.7,-1.33,16.75287736
16/06/2019 19:00,17.9605,-0.567,17.96944766,0.4905,-0.567,0.749719448,17.47,0,17.47,17.2905,-1.277,17.33759266,0.4905,-0.567,0.749719448,16.8,-0.71,16.81499628
16/06/2019 19:30,17.861,-0.5605,17.86979242,0.501,-0.5605,0.751772073,17.36,0,17.36,17.071,-1.2705,17.11821285,0.501,-0.5605,0.751772073,16.57,-0.71,16.58520425
16/06/2019 20:00,17.3705,2.1,17.49697889,0.4805,-0.53,0.715388181,16.89,2.63,17.09353679,16.6505,-1.39,16.70841854,0.4805,-0.53,0.715388181,16.17,-0.86,16.19285336
16/06/2019 20:30,16.9325,-1.2155,16.97607129,0.4725,-0.5355,0.714154395,16.46,-0.68,16.47404018,16.2825,-1.5355,16.35474141,0.4725,-0.5355,0.714154395,15.81,-1,15.84159399
16/06/2019 21:00,16.796,-1.17,16.83670146,0.446,-0.49,0.662582825,16.35,-0.68,16.36413456,16.116,-1.63,16.19822077,0.446,-0.49,0.662582825,15.67,-1.14,15.71141305
16/06/2019 21:30,16.716,-1.21,16.75973616,0.466,-0.53,0.705730827,16.25,-0.68,16.26422147,15.946,-1.67,16.03320978,0.466,-0.53,0.705730827,15.48,-1.14,15.52191998
16/06/2019 22:00,16.23,-1.1395,16.26995268,0.39,-0.4595,0.60269416,15.84,-0.68,15.85458924,15.47,-1.7095,15.56416687,0.39,-0.4595,0.60269416,15.08,-1.25,15.13171834
16/06/2019 22:30,15.752,-1.2705,15.80315393,0.422,-0.4905,0.647050423,15.33,-0.78,15.34983062,15.002,-1.7405,15.10262706,0.422,-0.4905,0.647050423,14.58,-1.25,14.63348557
16/06/2019 23:00,15.0915,-1.4065,15.1568999,0.4315,-0.4865,0.650288013,14.66,-0.92,14.6888393,14.3815,-1.7365,14.48595784,0.4315,-0.4865,0.650288013,13.95,-1.25,14.00589162
16/06/2019 23:30,14.197,-1.427,14.26853665,0.437,-0.507,0.669341467,13.76,-0.92,13.79072152,13.507,-1.917,13.64235823,0.437,-0.507,0.669341467,13.07,-1.41,13.14583584
17/06/2019 00:00,13.5775,-1.517,13.66198358,0.3975,-0.477,0.620914849,13.18,-1.04,13.22096819,12.9575,-2.007,13.11201187,0.3975,-0.477,0.620914849,12.56,-1.53,12.65284553
17/06/2019 00:30,12.651,-1.799,12.7782707,0.461,-0.529,0.701685115,12.19,-1.27,12.25597813,12.011,-2.209,12.21244455,0.461,-0.529,0.701685115,11.55,-1.68,11.67154231
17/06/2019 01:00,12.635,-1.723,12.75193923,0.445,-0.513,0.679112656,12.19,-1.21,12.24990612,11.995,-2.073,12.17281208,0.445,-0.513,0.679112656,11.55,-1.56,11.65487452
17/06/2019 01:30,12.8405,-1.7375,12.95752085,0.3805,-0.4375,0.579815919,12.46,-1.3,12.52763346,12.1705,-2.0475,12.34152853,0.3805,-0.4375,0.579815919,11.79,-1.61,11.89942015
17/06/2019 02:00,12.8785,-1.731,12.99431119,0.4185,-0.501,0.652796484,12.46,-1.23,12.52056309,12.1485,-2.041,12.31875535,0.4185,-0.501,0.652796484,11.73,-1.54,11.83065932
17/06/2019 02:30,12.4525,-1.96,12.60580645,0.4425,-0.5,0.66768724,12.01,-1.46,12.09841725,11.8425,-2.15,12.03608351,0.4425,-0.5,0.66768724,11.4,-1.65,11.518789
17/06/2019 03:00,12.0885,-1.995,12.25201442,0.4685,-0.535,0.711137996,11.62,-1.46,11.711362,11.4985,-2.185,11.70426107,0.4685,-0.535,0.711137996,11.03,-1.65,11.15273061
17/06/2019 03:30,11.946,-1.903,12.09662453,0.466,-0.543,0.715545247,11.48,-1.36,11.56027681,11.256,-2.193,11.46764078,0.466,-0.543,0.715545247,10.79,-1.65,10.91542945
17/06/2019 04:00,11.934,-1.9505,12.09234494,0.454,-0.5205,0.690678109,11.48,-1.43,11.56872076,11.244,-2.1705,11.45157658,0.454,-0.5205,0.690678109,10.79,-1.65,10.91542945
17/06/2019 04:30,11.833,-1.939,11.99081357,0.453,-0.509,0.681388289,11.38,-1.43,11.46949432,11.243,-2.159,11.44842042,0.453,-0.509,0.681388289,10.79,-1.65,10.91542945
17/06/2019 05:00,11.789,-1.9665,11.95188869,0.459,-0.5365,0.706054708,11.33,-1.43,11.41988616,11.149,-2.1365,11.35186475,0.459,-0.5365,0.706054708,10.69,-1.6,10.80907489
17/06/2019 05:30,11.795,-1.9775,11.95962087,0.465,-0.5475,0.718318349,11.33,-1.43,11.41988616,11.105,-2.1975,11.32033706,0.465,-0.5475,0.718318349,10.64,-1.65,10.76717697
17/06/2019 06:00,11.958,-1.7825,12.09012284,0.468,-0.5525,0.724071992,11.49,-1.23,11.55564797,11.248,-2.1525,11.45210724,0.468,-0.5525,0.724071992,10.78,-1.6,10.89809158
17/06/2019 06:30,13.1935,-1.5285,13.28174516,0.4635,-0.5785,0.741278962,12.73,-0.95,12.76539854,12.4635,-1.8285,12.59691409,0.4635,-0.5785,0.741278962,12,-1.25,12.06492851
17/06/2019 07:00,14.7245,-1.321,14.78363762,0.4645,-0.641,0.791606752,14.26,-0.68,14.27620398,13.9845,-1.331,14.04769736,0.4645,-0.641,0.791606752,13.52,-0.69,13.5375958
17/06/2019 07:30,16.682,2.456,16.86182256,0.462,-0.654,0.800724672,16.22,3.11,16.51546245,15.782,-4.204,16.33233419,0.462,-0.654,0.800724672,15.32,-3.55,15.72593082
17/06/2019 08:00,18.0625,0.091,18.06272923,0.4525,-0.689,0.8243041,17.61,0.78,17.62726581,17.2825,-0.689,17.2962287,0.4525,-0.689,0.8243041,16.83,0,16.83
17/06/2019 08:30,19.235,0.299,19.23732377,0.395,-0.611,0.727561681,18.84,0.91,18.86196437,18.475,-0.611,18.48510065,0.395,-0.611,0.727561681,18.08,0,18.08
17/06/2019 09:00,20.2065,0.504,20.21278452,0.3065,-0.676,0.742238675,19.9,1.18,19.93495423,19.3765,0.004,19.37650041,0.3065,-0.676,0.742238675,19.07,0.68,19.0821199
17/06/2019 09:30,21.404,0.7195,21.41608966,0.294,-0.6405,0.704752616,21.11,1.36,21.15376326,20.544,0.0395,20.54403797,0.294,-0.6405,0.704752616,20.25,0.68,20.26141407
17/06/2019 10:00,21.7,0.74,21.71261385,0.38,-0.74,0.831865374,21.32,1.48,21.37130787,20.87,0.04,20.87003833,0.38,-0.74,0.831865374,20.49,0.78,20.50484089
17/06/2019 10:30,21.5005,0.6545,21.51045956,0.4605,-0.7455,0.876259379,21.04,1.4,21.0865265,20.6705,0.0345,20.67052879,0.4605,-0.7455,0.876259379,20.21,0.78,20.22504635
17/06/2019 11:00,21.6285,0.7925,21.64301431,0.4785,-0.8975,1.017088246,21.15,1.69,21.21741266,20.7885,0.1025,20.78875269,0.4785,-0.8975,1.017088246,20.31,1,20.33460351
17/06/2019 11:30,21.8385,0.904,21.85720243,0.4785,-0.786,0.92019468,21.36,1.69,21.42675197,20.9085,0.214,20.90959512,0.4785,-0.786,0.92019468,20.43,1,20.45445917
17/06/2019 12:00,22.166,1.159,22.1962798,0.416,-0.771,0.876069061,21.75,1.93,21.83546198,21.276,0.399,21.279741,0.416,-0.771,0.876069061,20.86,1.17,20.89278584
17/06/2019 12:30,22.205,1.1635,22.23546171,0.455,-0.7665,0.891373799,21.75,1.93,21.83546198,21.215,0.4035,21.21883685,0.455,-0.7665,0.891373799,20.76,1.17,20.79294351
17/06/2019 13:00,21.7285,1.0685,21.75475591,0.4985,-0.7315,0.885208732,21.23,1.8,21.30617047,20.8185,0.3385,20.82125175,0.4985,-0.7315,0.885208732,20.32,1.07,20.34815225
17/06/2019 13:30,21.3945,0.828,21.41051644,0.4045,-0.712,0.818879875,20.99,1.54,21.04641775,20.5545,0.108,20.55478373,0.4045,-0.712,0.818879875,20.15,0.82,20.16667796
17/06/2019 14:00,21.054,1.049,21.08011663,0.444,-0.851,0.959863011,20.61,1.9,20.69739356,20.284,0.359,20.28717666,0.444,-0.851,0.959863011,19.84,1.21,19.87686343
17/06/2019 14:30,21.1295,1.101,21.15816559,0.5195,-0.799,0.953037906,20.61,1.9,20.69739356,20.1295,0.411,20.13369542,0.5195,-0.799,0.953037906,19.61,1.21,19.64729498
17/06/2019 15:00,20.758,0.853,20.7755186,0.518,-0.877,1.018554368,20.24,1.73,20.31380073,19.988,0.213,19.98913487,0.518,-0.877,1.018554368,19.47,1.09,19.50048717
17/06/2019 15:30,20.714,0.8485,20.73137111,0.474,-0.7515,0.888497749,20.24,1.6,20.30314261,19.944,0.1885,19.94489078,0.474,-0.7515,0.888497749,19.47,0.94,19.49267811
17/06/2019 16:00,21.38,0.7975,21.39486869,0.44,-0.7425,0.863079515,20.94,1.54,20.9965521,20.29,0.1075,20.29028477,0.44,-0.7425,0.863079515,19.85,0.85,19.86819066
17/06/2019 16:30,21.374,0.632,21.38334165,0.434,-0.608,0.747007363,20.94,1.24,20.97668229,20.594,0.062,20.59409333,0.434,-0.608,0.747007363,20.16,0.67,20.17113036
17/06/2019 17:00,20.828,0.444,20.83273194,0.438,-0.576,0.72361592,20.39,1.02,20.41549657,20.068,0.094,20.06822015,0.438,-0.576,0.72361592,19.63,0.67,19.6414307
17/06/2019 17:30,21.21,0.5245,21.21648416,0.32,-0.8355,0.894684442,20.89,1.36,20.93422318,20.44,-0.1655,20.44067,0.32,-0.8355,0.894684442,20.12,0.67,20.13115248
17/06/2019 18:00,21.2,0.437,21.20450351,0.31,-0.923,0.973667808,20.89,1.36,20.93422318,20.55,-0.253,20.55155734,0.31,-0.923,0.973667808,20.24,0.67,20.25108639
17/06/2019 18:30,20.149,0.168,20.14970037,0.349,-0.582,0.678619923,19.8,0.75,19.81419945,19.589,0.088,19.58919766,0.349,-0.582,0.678619923,19.24,0.67,19.25166227
17/06/2019 19:00,19.957,0.179,19.95780273,0.327,-0.491,0.589923724,19.63,0.67,19.6414307,19.047,-0.491,19.05332753,0.327,-0.491,0.589923724,18.72,0,18.72
17/06/2019 19:30,19.8385,0.508,19.84500305,0.3285,-0.442,0.55070523,19.51,0.95,19.53311547,18.5685,-4.272,19.05358697,0.3285,-0.442,0.55070523,18.24,-3.83,18.63777079
17/06/2019 20:00,19.731,-0.442,19.73595007,0.311,-0.442,0.540448888,19.42,0,19.42,18.451,-0.442,18.45629337,0.311,-0.442,0.540448888,18.14,0,18.14
17/06/2019 20:30,19.27,-0.4415,19.275057,0.31,-0.4415,0.539464781,18.96,0,18.96,18.45,-1.1215,18.48405427,0.31,-0.4415,0.539464781,18.14,-0.68,18.15274084
17/06/2019 21:00,18.64,-0.4525,18.64549158,0.31,-0.4525,0.548503646,18.33,0,18.33,17.89,-1.1325,17.92580978,0.31,-0.4525,0.548503646,17.58,-0.68,17.59314639
17/06/2019 21:30,18.1,-0.4365,18.10526256,0.31,-0.4365,0.535380472,17.79,0,17.79,17.55,-1.2165,17.59211108,0.31,-0.4365,0.535380472,17.24,-0.78,17.25763599
17/06/2019 22:00,17.46,-0.391,17.46437749,0.31,-0.391,0.49897996,17.15,0,17.15,16.97,-1.281,17.0182802,0.31,-0.391,0.49897996,16.66,-0.89,16.68375557
17/06/2019 22:30,16.68,-1.043,16.71257757,0.31,-0.363,0.477356261,16.37,-0.68,16.38411731,16.24,-1.363,16.29709695,0.31,-0.363,0.477356261,15.93,-1,15.96135646
17/06/2019 23:00,15.99,-1.0945,16.02741496,0.31,-0.4145,0.517600473,15.68,-0.68,15.69473797,15.53,-1.4145,15.59428454,0.31,-0.4145,0.517600473,15.22,-1,15.25281613
17/06/2019 23:30,15.05,-1.1205,15.09165399,0.31,-0.4405,0.538646684,14.74,-0.68,14.75567687,14.58,-1.5805,14.66541442,0.31,-0.4405,0.538646684,14.27,-1.14,14.31546367
18/06/2019 00:00,14.18,-1.224,14.23272904,0.31,-0.424,0.525238993,13.87,-0.8,13.89305222,13.76,-1.714,13.8663404,0.31,-0.424,0.525238993,13.45,-1.29,13.51172084
18/06/2019 00:30,13.65,-1.4615,13.72801815,0.31,-0.4415,0.539464781,13.34,-1.02,13.37893867,13.25,-1.8015,13.3719072,0.31,-0.4415,0.539464781,12.94,-1.36,13.01127204
18/06/2019 01:00,13.54,-1.4805,13.62070043,0.31,-0.4605,0.555121833,13.23,-1.02,13.26926147,13.11,-1.6705,13.21600054,0.31,-0.4605,0.555121833,12.8,-1.21,12.85706421
18/06/2019 01:30,13.54,-1.4635,13.6188631,0.31,-0.4435,0.541102809,13.23,-1.02,13.26926147,13.11,-1.6535,13.2138625,0.31,-0.4435,0.541102809,12.8,-1.21,12.85706421
18/06/2019 02:00,13.39,-1.5455,13.47889722,0.31,-0.4155,0.51840163,13.08,-1.13,13.12872043,12.97,-1.7455,13.08692746,0.31,-0.4155,0.51840163,12.66,-1.33,12.72967007
18/06/2019 02:30,13.07,-1.556,13.162296,0.31,-0.426,0.526854819,12.76,-1.13,12.80993755,12.6,-1.846,12.73450886,0.31,-0.426,0.526854819,12.29,-1.42,12.3717622
18/06/2019 03:00,12.59,-1.735,12.70898599,0.31,-0.425,0.526046576,12.28,-1.31,12.34967611,12.12,-1.965,12.27825822,0.31,-0.425,0.526046576,11.81,-1.54,11.90998321
18/06/2019 03:30,12.35,-1.7835,12.47811573,0.31,-0.3835,0.493124984,12.04,-1.4,12.12112206,11.84,-2.0235,12.01166734,0.31,-0.3835,0.493124984,11.53,-1.64,11.64605083
18/06/2019 04:00,12.35,-1.8425,12.48668516,0.31,-0.4425,0.54028349,12.04,-1.4,12.12112206,11.89,-2.0825,12.07099442,0.31,-0.4425,0.54028349,11.58,-1.64,11.69555471
18/06/2019 04:30,12.35,-1.86,12.4892794,0.31,-0.46,0.55470713,12.04,-1.4,12.12112206,11.89,-2.1,12.07402584,0.31,-0.46,0.55470713,11.58,-1.64,11.69555471
18/06/2019 05:00,12.42,-1.795,12.5490408,0.31,-0.465,0.558860448,12.11,-1.33,12.18281577,11.97,-2.005,12.13675925,0.31,-0.465,0.558860448,11.66,-1.54,11.76125844
18/06/2019 05:30,12.28,-1.7875,12.40941402,0.31,-0.4575,0.55263573,11.97,-1.33,12.04366223,11.84,-2.0575,12.01744175,0.31,-0.4575,0.55263573,11.53,-1.6,11.64048539
18/06/2019 06:00,12.69,-1.5915,12.7894086,0.31,-0.4915,0.581095732,12.38,-1.1,12.42877307,12.26,-2.0415,12.42881017,0.31,-0.4915,0.581095732,11.95,-1.55,12.05010373
18/06/2019 06:30,14.16,-1.261,14.21603746,0.31,-0.491,0.580672886,13.85,-0.77,13.87138782,13.51,-1.541,13.59760203,0.31,-0.491,0.580672886,13.2,-1.05,13.24169551
18/06/2019 07:00,15.2905,-2.133,15.4385582,0.3105,-0.533,0.616846213,14.98,-1.6,15.06520494,15.1205,-1.173,15.16593054,0.3105,-0.533,0.616846213,14.81,-0.64,14.82382204
18/06/2019 07:30,16.7,1.636,16.77994327,0.31,-0.484,0.574766039,16.39,2.12,16.52653926,16.35,-4.234,16.88932373,0.31,-0.484,0.574766039,16.04,-3.75,16.47252561
18/06/2019 08:00,17.9,0.257,17.90184485,0.31,-0.583,0.660294631,17.59,0.84,17.61004543,17.69,0.087,17.69021393,0.31,-0.583,0.660294631,17.38,0.67,17.39290947
18/06/2019 08:30,18.9,0.5595,18.90827967,0.31,-0.6305,0.702588251,18.59,1.19,18.62804874,18.66,0.0395,18.66004181,0.31,-0.6305,0.702588251,18.35,0.67,18.36222753
18/06/2019 09:00,19.42,0.805,19.43667731,0.31,-0.635,0.706629323,19.11,1.44,19.16417752,19.14,0.145,19.14054923,0.31,-0.635,0.706629323,18.83,0.78,18.84614815
18/06/2019 09:30,19.831,0.9105,19.85189087,0.311,-0.4695,0.563161833,19.52,1.38,19.56871994,19.531,0.2405,19.53248067,0.311,-0.4695,0.563161833,19.22,0.71,19.23310947
18/06/2019 10:00,20.0005,0.784,20.01586012,0.3105,-0.516,0.602217776,19.69,1.3,19.73286852,19.7005,0.194,19.70145518,0.3105,-0.516,0.602217776,19.39,0.71,19.40299461
18/06/2019 10:30,20.0005,0.6965,20.01262383,0.3105,-0.5435,0.625941291,19.69,1.24,19.72900656,19.6005,0.2165,19.60169565,0.3105,-0.5435,0.625941291,19.29,0.76,19.30496568
18/06/2019 11:00,20.5205,0.9725,20.54353126,0.3105,-0.5675,0.646889867,20.21,1.54,20.268589,20.1005,0.3425,20.10341778,0.3105,-0.5675,0.646889867,19.79,0.91,19.81091114
18/06/2019 11:30,20.72,1.0725,20.74773858,0.31,-0.5375,0.620488719,20.41,1.61,20.47340226,19.89,0.5725,19.89823752,0.31,-0.5375,0.620488719,19.58,1.11,19.61143799
18/06/2019 12:00,21.265,1.0485,21.29083317,0.305,-0.5615,0.638989241,20.96,1.61,21.02174351,20.405,0.6485,20.41530253,0.305,-0.5615,0.638989241,20.1,1.21,20.13638746
18/06/2019 12:30,21.4405,0.96,21.46198128,0.2805,-0.56,0.6263228,21.16,1.52,21.21452333,20.2805,0.65,20.29091374,0.2805,-0.56,0.6263228,20,1.21,20.03656907
18/06/2019 13:00,21.059,0.891,21.07784054,0.279,-0.559,0.624757553,20.78,1.45,20.83052808,20.279,0.501,20.28518775,0.279,-0.559,0.624757553,20,1.06,20.0280703
18/06/2019 13:30,20.441,0.7475,20.45466297,0.281,-0.5125,0.584480325,20.16,1.26,20.19933662,19.961,0.3475,19.96402458,0.281,-0.5125,0.584480325,19.68,0.86,19.69878169
18/06/2019 14:00,20.699,0.9715,20.72178596,0.279,-0.6485,0.705969723,20.42,1.62,20.48415973,20.339,0.4315,20.34357671,0.279,-0.6485,0.705969723,20.06,1.08,20.08905174
18/06/2019 14:30,20.9685,0.9925,20.99197581,0.2785,-0.6275,0.686526402,20.69,1.62,20.75332503,20.6985,0.3325,20.70117046,0.2785,-0.6275,0.686526402,20.42,0.96,20.44255366
18/06/2019 15:00,20.6905,0.8965,20.70991315,0.2805,-0.5535,0.620517929,20.41,1.45,20.46144179,20.2905,0.2665,20.29225006,0.2805,-0.5535,0.620517929,20.01,0.82,20.02679455
18/06/2019 15:30,20.272,0.866,20.2904889,0.282,-0.584,0.648521395,19.99,1.45,20.0425198,19.912,0.236,19.9133985,0.282,-0.584,0.648521395,19.63,0.82,19.64711938
18/06/2019 16:00,20.721,0.9325,20.74197187,0.281,-0.5975,0.660278161,20.44,1.53,20.49718273,20.461,0.2725,20.4628145,0.281,-0.5975,0.660278161,20.18,0.87,20.19874501
18/06/2019 16:30,21.721,0.605,21.72942397,0.281,-0.625,0.685263453,21.44,1.23,21.4752532,20.611,0.105,20.61126745,0.281,-0.625,0.685263453,20.33,0.73,20.34310203
18/06/2019 17:00,21.672,0.5245,21.67834598,0.282,-0.5755,0.640877718,21.39,1.1,21.41826557,20.512,0.0945,20.51221768,0.282,-0.5755,0.640877718,20.23,0.67,20.24109187
18/06/2019 17:30,21.6725,0.586,21.68042094,0.2825,-0.514,0.58651705,21.39,1.1,21.41826557,20.4325,0.156,20.43309551,0.2825,-0.514,0.58651705,20.15,0.67,20.16113588
18/06/2019 18:00,21.1725,0.4085,21.17644041,0.2825,-0.4615,0.541099344,20.89,0.87,20.90810847,19.9725,0.2085,19.97358827,0.2825,-0.4615,0.541099344,19.69,0.67,19.70139589
18/06/2019 18:30,20.083,0.2975,20.08520339,0.283,-0.3725,0.467808989,19.8,0.67,19.81133262,19.023,-1.0525,19.05209399,0.283,-0.3725,0.467808989,18.74,-0.68,18.75233319
18/06/2019 19:00,20.212,0.2645,20.21373059,0.282,-0.4055,0.49391725,19.93,0.67,19.94125874,19.212,-0.4055,19.21627889,0.282,-0.4055,0.49391725,18.93,0,18.93
18/06/2019 19:30,19.842,0.201,19.84301804,0.282,-0.469,0.547252227,19.56,0.67,19.57147158,18.882,-0.469,18.88782372,0.282,-0.469,0.547252227,18.6,0,18.6
18/06/2019 20:00,19.6325,1.146,19.66591905,0.2825,-0.464,0.543233145,19.35,1.61,19.4168638,18.6225,-4.234,19.09775542,0.2825,-0.464,0.543233145,18.34,-3.77,18.72347457
18/06/2019 20:30,18.773,3.215,19.04630552,0.283,-0.395,0.485915631,18.49,3.61,18.83911357,18.093,-3.605,18.44864965,0.283,-0.395,0.485915631,17.81,-3.21,18.0969666
18/06/2019 21:00,18.062,-1.08,18.09425997,0.282,-0.4,0.489411892,17.78,-0.68,17.79299862,17.972,-1.14,18.00811995,0.282,-0.4,0.489411892,17.69,-0.74,17.70547091
18/06/2019 21:30,17.512,-1.0905,17.54592073,0.282,-0.4105,0.498030371,17.23,-0.68,17.24341324,17.422,-1.1005,17.45672318,0.282,-0.4105,0.498030371,17.14,-0.69,17.15388294
18/06/2019 22:00,17.2815,-1.083,17.31540156,0.2815,-0.403,0.49158036,17,-0.68,17.01359456,17.1815,-1.213,17.22426519,0.2815,-0.403,0.49158036,16.9,-0.81,16.91940011
18/06/2019 22:30,16.642,-1.0595,16.67569202,0.282,-0.3795,0.472804664,16.36,-0.68,16.37412593,16.562,-1.1895,16.60466062,0.282,-0.3795,0.472804664,16.28,-0.81,16.30013804
18/06/2019 23:00,15.6535,-1.0375,15.68784461,0.2835,-0.3575,0.456265822,15.37,-0.68,15.38503494,15.5535,-1.4475,15.6207112,0.2835,-0.3575,0.456265822,15.27,-1.09,15.30885365
18/06/2019 23:30,14.8635,-0.7,14.8799742,0.2835,-0.35,0.450413421,14.58,-0.35,14.58420036,14.6735,-1.95,14.80250324,0.2835,-0.35,0.450413421,14.39,-1.6,14.47867743
19/06/2019 00:00,13.9345,-1.3,13.99500948,0.2845,-0.33,0.43570661,13.65,-0.97,13.6844218,13.8145,-1.54,13.90007231,0.2845,-0.33,0.43570661,13.53,-1.21,13.58399794
19/06/2019 00:30,13.4755,-1.5,13.55872783,0.2855,-0.37,0.467343824,13.19,-1.13,13.2383156,13.3355,-1.71,13.44468892,0.2855,-0.37,0.467343824,13.05,-1.34,13.11861654
19/06/2019 01:00,13.286,1.4015,13.3597155,0.286,-0.3385,0.443145856,13,1.74,13.11592925,12.686,-4.4285,13.43674843,0.286,-0.3385,0.443145856,12.4,-4.09,13.05710917
19/06/2019 01:30,13.157,2.012,13.3099509,0.287,-0.368,0.466682976,12.87,2.38,13.08821225,12.437,-5.148,13.46034446,0.287,-0.368,0.466682976,12.15,-4.78,13.05645051
19/06/2019 02:00,13.3365,1.99,13.48415115,0.2865,-0.39,0.483923806,13.05,2.38,13.2652516,12.6165,-5.17,13.63469737,0.2865,-0.39,0.483923806,12.33,-4.78,13.22411812
19/06/2019 02:30,12.8875,-1.249,12.94788235,0.2875,-0.409,0.499937246,12.6,-0.84,12.62796896,12.7375,-2.019,12.89652152,0.2875,-0.409,0.499937246,12.45,-1.61,12.55366879
19/06/2019 03:00,12.5975,-1.5395,12.69122006,0.2875,-0.4095,0.50034638,12.31,-1.13,12.36175554,12.4675,-1.8195,12.5995689,0.2875,-0.4095,0.50034638,12.18,-1.41,12.26134169
19/06/2019 03:30,12.217,-1.669,12.33047647,0.287,-0.369,0.467471924,11.93,-1.3,12.00062082,12.057,-1.959,12.21511072,0.287,-0.369,0.467471924,11.77,-1.59,11.87691037
19/06/2019 04:00,12.2165,-1.7655,12.34341373,0.2865,-0.3555,0.456576938,11.93,-1.41,12.01303459,12.1065,-2.0255,12.27477057,0.2865,-0.3555,0.456576938,11.82,-1.67,11.93739084
19/06/2019 04:30,12.5165,-1.7325,12.63583509,0.2865,-0.4025,0.494053135,12.23,-1.33,12.30210551,12.3565,-2.0725,12.52910007,0.2865,-0.4025,0.494053135,12.07,-1.67,12.18498256
19/06/2019 05:00,12.306,-1.6675,12.41846175,0.286,-0.3875,0.481614213,12.02,-1.28,12.08796095,12.156,-1.9575,12.31260095,0.286,-0.3875,0.481614213,11.87,-1.57,11.9733788
19/06/2019 05:30,12.2355,-1.7155,12.35517707,0.2855,-0.3855,0.479708766,11.95,-1.33,12.02378476,12.0655,-2.0255,12.23433449,0.2855,-0.3855,0.479708766,11.78,-1.64,11.89361173
19/06/2019 06:00,12.4945,-1.6355,12.60108688,0.2845,-0.4255,0.511850076,12.21,-1.21,12.26980847,12.3445,-1.9255,12.49376767,0.2845,-0.4255,0.511850076,12.06,-1.5,12.15292557
19/06/2019 06:30,13.4455,-1.2345,13.50205394,0.2855,-0.3945,0.486970738,13.16,-0.84,13.18678126,13.3755,-1.6545,13.47743932,0.2855,-0.3945,0.486970738,13.09,-1.26,13.15050189
19/06/2019 07:00,15.005,2.548,15.21980056,0.285,-0.372,0.468624583,14.72,2.92,15.00682511,14.505,-3.972,15.03900958,0.285,-0.372,0.468624583,14.22,-3.6,14.66861957
19/06/2019 07:30,16.4945,2.9825,16.76197591,0.2845,-0.4475,0.530279643,16.21,3.43,16.56891668,16.4845,-4.4375,17.07132527,0.2845,-0.4475,0.530279643,16.2,-3.99,16.68412719
19/06/2019 08:00,17.604,0.266,17.60600954,0.284,-0.414,0.502047806,17.32,0.68,17.33334359,17.624,-1.094,17.65792207,0.284,-0.414,0.502047806,17.34,-0.68,17.35332821
19/06/2019 08:30,18.6935,0.4015,18.69781122,0.2835,-0.3885,0.480941265,18.41,0.79,18.42694223,18.6835,0.2815,18.68562053,0.2835,-0.3885,0.480941265,18.4,0.67,18.41219433
19/06/2019 09:00,19.1435,0.508,19.15023907,0.2835,-0.392,0.483772932,18.86,0.9,18.88146181,19.1235,0.278,19.12552055,0.2835,-0.392,0.483772932,18.84,0.67,18.85190972
19/06/2019 09:30,19.983,0.586,19.99159036,0.283,-0.414,0.501482801,19.7,1,19.72536438,19.843,0.256,19.84465129,0.283,-0.414,0.501482801,19.56,0.67,19.57147158
19/06/2019 10:00,20.2135,0.6345,20.223456,0.2835,-0.4255,0.511294925,19.93,1.06,19.95816875,20.0435,0.2445,20.04499121,0.2835,-0.4255,0.511294925,19.76,0.67,19.77135554
19/06/2019 10:30,20.293,0.514,20.29950849,0.283,-0.416,0.503135171,20.01,0.93,20.03160004,20.203,0.254,20.20459663,0.283,-0.416,0.503135171,19.92,0.67,19.93126439
19/06/2019 11:00,20.5925,0.9195,20.61301862,0.2825,-0.4405,0.523303449,20.31,1.36,20.35548329,20.4825,0.4195,20.48679542,0.2825,-0.4405,0.523303449,20.2,0.86,20.21829864
19/06/2019 11:30,20.882,0.9585,20.90398637,0.282,-0.5015,0.575348807,20.6,1.46,20.65167306,20.682,0.3585,20.68510687,0.282,-0.5015,0.575348807,20.4,0.86,20.4181194
19/06/2019 12:00,20.8215,0.906,20.84120194,0.2815,-0.484,0.559909144,20.54,1.39,20.58697889,20.6815,0.376,20.68491765,0.2815,-0.484,0.559909144,20.4,0.86,20.4181194
19/06/2019 12:30,20.7115,0.9265,20.73221248,0.2815,-0.4635,0.542286363,20.43,1.39,20.47723126,20.4815,0.3965,20.48533755,0.2815,-0.4635,0.542286363,20.2,0.86,20.21829864
19/06/2019 13:00,20.602,0.9,20.62164892,0.282,-0.49,0.565352987,20.32,1.39,20.36748634,20.222,0.37,20.22538464,0.282,-0.49,0.565352987,19.94,0.86,19.95853702
19/06/2019 13:30,20.295,0.7235,20.30789199,0.295,-0.4765,0.560425954,20,1.2,20.03596766,19.835,0.4535,19.84018365,0.295,-0.4765,0.560425954,19.54,0.93,19.56211901
19/06/2019 14:00,20.194,0.894,20.21377926,0.314,-0.516,0.604029801,19.88,1.41,19.92993979,19.514,0.414,19.51839112,0.314,-0.516,0.604029801,19.2,0.93,19.22251024
19/06/2019 14:30,20.296,0.9615,20.31876222,0.326,-0.5385,0.629490469,19.97,1.5,20.02625527,19.626,0.4515,19.63119274,0.326,-0.5385,0.629490469,19.3,0.99,19.32537451
19/06/2019 15:00,20.3585,1.0545,20.38579144,0.3885,-0.5855,0.702668129,19.97,1.64,20.03722785,19.7585,0.5145,19.76519751,0.3885,-0.5855,0.702668129,19.37,1.1,19.40120873
19/06/2019 15:30,20.0895,0.976,20.11319433,0.3695,-0.554,0.6659176,19.72,1.53,19.77926439,19.6695,0.446,19.67455581,0.3695,-0.554,0.6659176,19.3,1,19.32588937
19/06/2019 16:00,19.9875,0.833,20.00485054,0.4175,-0.617,0.744980033,19.57,1.45,19.6236439,19.6675,0.303,19.66983389,0.4175,-0.617,0.744980033,19.25,0.92,19.27197188
19/06/2019 16:30,20.025,0.5615,20.03287067,0.385,-0.5785,0.694900892,19.64,1.14,19.67305772,19.545,0.1215,19.54537764,0.385,-0.5785,0.694900892,19.16,0.7,19.17278279
19/06/2019 17:00,20.1575,0.616,20.16691008,0.3675,-0.584,0.690008877,19.79,1.2,19.82634863,19.4275,0.116,19.42784631,0.3675,-0.584,0.690008877,19.06,0.7,19.07284981
19/06/2019 17:30,20.5335,0.44,20.53821371,0.3635,-0.54,0.650947194,20.17,0.98,20.1937936,19.2635,0.16,19.26416446,0.3635,-0.54,0.650947194,18.9,0.7,18.91295852
19/06/2019 18:00,20.168,0.2735,20.16985439,0.358,-0.4965,0.612108038,19.81,0.77,19.82495902,18.928,0.2035,18.92909391,0.358,-0.4965,0.612108038,18.57,0.7,18.58318864
19/06/2019 18:30,19.5255,0.1075,19.52579592,0.3255,-0.5725,0.658563968,19.2,0.68,19.21203789,18.4055,0.5775,18.41455773,0.3255,-0.5725,0.658563968,18.08,1.15,18.11653664
19/06/2019 19:00,19.4015,0.05,19.40156443,0.3415,-0.63,0.716604668,19.06,0.68,19.07212626,18.4215,0.04,18.42154343,0.3415,-0.63,0.716604668,18.08,0.67,18.09241001
19/06/2019 19:30,18.9785,-0.489,18.98479874,0.4285,-0.489,0.650179398,18.55,0,18.55,18.0085,-0.489,18.01513789,0.4285,-0.489,0.650179398,17.58,0,17.58
19/06/2019 20:00,18.8575,0.107,18.85780356,0.4075,-0.563,0.69500018,18.45,0.67,18.4621613,18.0375,-0.563,18.04628425,0.4075,-0.563,0.69500018,17.63,0,17.63
19/06/2019 20:30,18.332,0.094,18.332241,0.362,-0.576,0.680308753,17.97,0.67,17.98248592,18.132,-1.256,18.17544938,0.362,-0.576,0.680308753,17.77,-0.68,17.78300593
19/06/2019 21:00,17.685,-0.5345,17.69307535,0.305,-0.5345,0.615398448,17.38,0,17.38,17.525,-1.2145,17.56703263,0.305,-0.5345,0.615398448,17.22,-0.68,17.23342102
19/06/2019 21:30,17.398,3.052,17.66366632,0.288,-0.498,0.575280801,17.11,3.55,17.47439842,17.308,-1.178,17.34804162,0.288,-0.498,0.575280801,17.02,-0.68,17.0335786
19/06/2019 22:00,17.0275,3.079,17.30364116,0.2775,-0.471,0.546669233,16.75,3.55,17.12206179,16.8775,-1.561,16.94953472,0.2775,-0.471,0.546669233,16.6,-1.09,16.63574765
19/06/2019 22:30,16.437,-1.0845,16.47273837,0.277,-0.4045,0.490254271,16.16,-0.68,16.1743006,16.467,-1.2745,16.51624774,0.277,-0.4045,0.490254271,16.19,-0.87,16.21335869
19/06/2019 23:00,15.728,-1.0875,15.76555233,0.278,-0.4075,0.493295297,15.45,-0.68,15.46495716,15.728,-1.2775,15.7797969,0.278,-0.4075,0.493295297,15.45,-0.87,15.47447576
19/06/2019 23:30,14.8385,-1.1705,14.88459447,0.2785,-0.4305,0.512730436,14.56,-0.74,14.57879282,14.8285,-1.4305,14.89734011,0.2785,-0.4305,0.512730436,14.55,-1,14.58432378
20/06/2019 00:00,14.179,-1.2405,14.23316132,0.279,-0.4405,0.521422334,13.9,-0.8,13.92300255,14.149,-1.5905,14.23811403,0.279,-0.4405,0.521422334,13.87,-1.15,13.91759318
20/06/2019 00:30,13.7495,-1.434,13.82407705,0.2795,-0.454,0.533138115,13.47,-0.98,13.50560254,13.5695,-1.704,13.67607203,0.2795,-0.454,0.533138115,13.29,-1.25,13.34865536
20/06/2019 01:00,13.49,-1.4065,13.56312435,0.28,-0.4865,0.561321877,13.21,-0.92,13.24199758,13.35,-1.6165,13.44751175,0.28,-0.4865,0.561321877,13.07,-1.13,13.11875756
20/06/2019 01:30,13.491,-1.287,13.55224889,0.281,-0.487,0.562254391,13.21,-0.8,13.2342019,13.281,-1.687,13.38771564,0.281,-0.487,0.562254391,13,-1.2,13.05526714
20/06/2019 02:00,13.331,-1.467,13.41147456,0.281,-0.447,0.527986742,13.05,-1.02,13.08980137,13.121,-1.817,13.24621191,0.281,-0.447,0.527986742,12.84,-1.37,12.91288117
20/06/2019 02:30,12.8815,-1.4565,12.96358108,0.2815,-0.4365,0.519398209,12.6,-1.02,12.6412183,12.6915,-1.8065,12.81942333,0.2815,-0.4365,0.519398209,12.41,-1.37,12.48539146
20/06/2019 03:00,12.552,-1.445,12.63490123,0.282,-0.425,0.510048037,12.27,-1.02,12.3123231,12.382,-1.795,12.51143273,0.282,-0.425,0.510048037,12.1,-1.37,12.17731087
20/06/2019 03:30,12.433,-1.468,12.51936552,0.283,-0.448,0.529899047,12.15,-1.02,12.19273964,12.283,-1.818,12.41681171,0.283,-0.448,0.529899047,12,-1.37,12.07795099
20/06/2019 04:00,12.433,-1.492,12.5222024,0.283,-0.472,0.550338986,12.15,-1.02,12.19273964,12.283,-1.842,12.42034834,0.283,-0.472,0.550338986,12,-1.37,12.07795099
20/06/2019 04:30,12.162,-1.684,12.27803323,0.282,-0.454,0.534452991,11.88,-1.23,11.94350451,12.062,-2.014,12.2289836,0.282,-0.454,0.534452991,11.78,-1.56,11.88284478
20/06/2019 05:00,12.091,-1.695,12.20923036,0.281,-0.465,0.543310224,11.81,-1.23,11.87387889,11.941,-2.025,12.11148653,0.281,-0.465,0.543310224,11.66,-1.56,11.76389391
20/06/2019 05:30,11.8715,-1.7295,11.99681968,0.2815,-0.4395,0.521921929,11.59,-1.29,11.66156936,11.7615,-2.0795,11.94391906,0.2815,-0.4395,0.521921929,11.48,-1.64,11.59655121
20/06/2019 06:00,12.1595,-1.6975,12.27741612,0.2795,-0.4075,0.494142186,11.88,-1.29,11.94983263,12.0195,-2.0475,12.19264682,0.2795,-0.4075,0.494142186,11.74,-1.64,11.85399511
20/06/2019 06:30,13.52,-0.1545,13.52088275,0.28,-0.4745,0.550953945,13.24,0.32,13.2438665,13.3,-1.9145,13.43708712,0.28,-0.4745,0.550953945,13.02,-1.44,13.0993893
20/06/2019 07:00,14.9505,-1.1445,14.99424325,0.2805,-0.4645,0.542623719,14.67,-0.68,14.6857516,14.8305,-1.2245,14.88096538,0.2805,-0.4645,0.542623719,14.55,-0.76,14.56983528
20/06/2019 07:30,16.7995,0.7205,16.81494337,0.2795,-0.4995,0.572381429,16.52,1.22,16.56498717,16.6695,-4.2095,17.19279269,0.2795,-0.4995,0.572381429,16.39,-3.71,16.80464817
20/06/2019 08:00,17.9785,0.317,17.98129448,0.2785,-0.803,0.849924261,17.7,1.12,17.73539963,17.8885,-0.083,17.88869255,0.2785,-0.803,0.849924261,17.61,0.72,17.62471276
20/06/2019 08:30,19.0285,0.5155,19.03548141,0.2785,-0.8745,0.917775844,18.75,1.39,18.80145207,18.8585,-0.0445,18.8585525,0.2785,-0.8745,0.917775844,18.58,0.83,18.59852951
20/06/2019 09:00,19.6485,0.57,19.65676607,0.2785,-0.87,0.913489053,19.37,1.44,19.42345232,19.4085,-0.04,19.40854122,0.2785,-0.87,0.913489053,19.13,0.83,19.14799728
20/06/2019 09:30,20.2575,2.5705,20.41993576,0.2775,-0.8195,0.865208934,19.98,3.39,20.26554959,19.5975,-1.7595,19.67632706,0.2775,-0.8195,0.865208934,19.32,-0.94,19.34285398
20/06/2019 10:00,20.1925,1.3165,20.23537073,0.3425,-0.7735,0.845936463,19.85,2.09,19.95972445,19.6625,-0.0535,19.66257278,0.3425,-0.7735,0.845936463,19.32,0.72,19.33341149
20/06/2019 10:30,19.854,0.4165,19.85836822,0.364,-0.6135,0.713357028,19.49,1.03,19.51719754,19.494,0.4765,19.49982277,0.364,-0.6135,0.713357028,19.13,1.09,19.16102816
20/06/2019 11:00,19.838,0.74,19.851797,0.348,-0.58,0.67639042,19.49,1.32,19.5346487,19.408,0.82,19.42531503,0.348,-0.58,0.67639042,19.06,1.4,19.11134741
20/06/2019 11:30,20.2195,0.649,20.22991303,0.3795,-0.671,0.770883422,19.84,1.32,19.8838628,19.5695,0.639,19.57992981,0.3795,-0.671,0.770883422,19.19,1.31,19.23466142
20/06/2019 12:00,20.4565,0.809,20.47249065,0.3765,-0.641,0.743393066,20.08,1.45,20.13228502,19.7065,0.849,19.72477993,0.3765,-0.641,0.743393066,19.33,1.49,19.38734123
20/06/2019 12:30,20.949,0.8205,20.96506192,0.389,-0.6895,0.791663596,20.56,1.51,20.61537533,19.839,0.9005,19.85942651,0.389,-0.6895,0.791663596,19.45,1.59,19.5148815
20/06/2019 13:00,20.5645,0.8155,20.58066327,0.4045,-0.6945,0.803710458,20.16,1.51,20.21647101,19.8545,0.8955,19.87468466,0.4045,-0.6945,0.803710458,19.45,1.59,19.5148815
20/06/2019 13:30,20.5515,0.4905,20.55735252,0.3915,-0.6895,0.792895012,20.16,1.18,20.1945042,19.9715,0.4905,19.97752243,0.3915,-0.6895,0.792895012,19.58,1.18,19.61552446
20/06/2019 14:00,20.4615,0.761,20.47564659,0.4215,-0.739,0.850754518,20.04,1.5,20.09605932,19.9115,0.761,19.92603707,0.4215,-0.739,0.850754518,19.49,1.5,19.54763669
20/06/2019 14:30,20.003,0.7675,20.01771878,2.143,-1.0125,2.370148782,17.86,1.78,17.94848183,19.513,0.7775,19.52848369,2.143,-1.0125,2.370148782,17.37,1.79,17.46198729
20/06/2019 15:00,19.92,0.638,19.93021435,1.08,-0.822,1.357233952,18.84,1.46,18.89648645,19.3,0.698,19.31261774,1.08,-0.822,1.357233952,18.22,1.52,18.28329292
20/06/2019 15:30,19.697,0.6045,19.70627386,0.427,-0.7555,0.867818673,19.27,1.36,19.31793208,19.017,0.6645,19.02860608,0.427,-0.7555,0.867818673,18.59,1.42,18.64415458
20/06/2019 16:00,19.7425,0.3515,19.74562885,0.4725,-0.7185,0.859940986,19.27,1.07,19.29968394,19.1925,0.3715,19.19609514,0.4725,-0.7185,0.859940986,18.72,1.09,18.75170659
20/06/2019 16:30,19.7795,1.557,19.84068722,0.4595,-0.603,0.758122187,19.32,2.16,19.44037037,18.8095,-0.973,18.83464943,0.4595,-0.603,0.758122187,18.35,-0.37,18.35372987
20/06/2019 17:00,19.9895,3.384,20.27391344,0.4495,-0.596,0.746502679,19.54,3.98,19.9412136,18.3895,-3.586,18.73587751,0.4495,-0.596,0.746502679,17.94,-2.99,18.18745997
20/06/2019 17:30,20.4905,3.553,20.79625926,0.4105,-0.557,0.691924309,20.08,4.11,20.49630454,18.3505,-3.547,18.69015942,0.4105,-0.557,0.691924309,17.94,-2.99,18.18745997
20/06/2019 18:00,20.2285,3.411,20.51407159,0.4285,-0.579,0.720314688,19.8,3.99,20.19802218,18.1585,-3.699,18.53142529,0.4285,-0.579,0.720314688,17.73,-3.12,18.00242484
20/06/2019 18:30,19.6,3.1295,19.8482687,0.39,-0.5105,0.642425287,19.21,3.64,19.55182089,17.73,-3.9705,18.16914335,0.39,-0.5105,0.642425287,17.34,-3.46,17.68183248
20/06/2019 19:00,19.2885,3.0515,19.52838663,0.3885,-0.5185,0.647900069,18.9,3.57,19.23421171,18.0285,-3.9785,18.46226623,0.3885,-0.5185,0.647900069,17.64,-3.46,17.97612862
20/06/2019 19:30,18.7455,3.0445,18.99112294,0.3755,-0.5255,0.645871891,18.37,3.57,18.71367949,17.8755,-3.9855,18.31441264,0.3755,-0.5255,0.645871891,17.5,-3.46,17.83876677
20/06/2019 20:00,18.5045,2.991,18.74466861,0.3545,-0.519,0.628515115,18.15,3.51,18.4862814,17.6645,-3.979,18.10709809,0.3545,-0.519,0.628515115,17.31,-3.46,17.65241343
20/06/2019 20:30,18.087,2.8355,18.30791166,0.357,-0.5045,0.618036609,17.73,3.34,18.04185412,17.247,-4.1145,17.73099318,0.357,-0.5045,0.618036609,16.89,-3.61,17.27148517
20/06/2019 21:00,17.6645,2.672,17.86544554,0.2845,-0.478,0.556259157,17.38,3.15,17.66315091,16.8745,-4.328,17.42068696,0.2845,-0.478,0.556259157,16.59,-3.85,17.03087197
20/06/2019 21:30,17.0795,2.0315,17.1998928,0.2695,-0.4285,0.50620401,16.81,2.46,16.98904647,16.4495,-3.8085,16.88462977,0.2695,-0.4285,0.50620401,16.18,-3.38,16.52927101
20/06/2019 22:00,16.388,-1.0915,16.4243087,0.268,-0.4015,0.482727925,16.12,-0.69,16.13476061,16.308,-1.2715,16.35749297,0.268,-0.4015,0.482727925,16.04,-0.87,16.06357681
20/06/2019 22:30,16.0985,-1.094,16.13562947,0.2685,-0.404,0.485085817,15.83,-0.69,15.84503077,16.0985,-1.274,16.1488321,0.2685,-0.404,0.485085817,15.83,-0.87,15.85388911
20/06/2019 23:00,15.559,-1.0945,15.59744887,0.269,-0.4045,0.485779014,15.29,-0.69,15.30556108,15.489,-1.2745,15.54134715,0.269,-0.4045,0.485779014,15.22,-0.87,15.24484503
20/06/2019 23:30,14.9585,-1.12,15.00037074,0.2685,-0.43,0.50694403,14.69,-0.69,14.70619597,14.8085,-1.56,14.89044231,0.2685,-0.43,0.50694403,14.54,-1.13,14.5838438
21/06/2019 00:00,14.258,-1.1325,14.30290601,0.268,-0.4425,0.517329924,13.99,-0.69,14.00700539,14.078,-1.6925,14.17937376,0.268,-0.4425,0.517329924,13.81,-1.25,13.86645593
21/06/2019 00:30,13.5985,-1.2585,13.65661102,0.2685,-0.4285,0.505672325,13.33,-0.83,13.35581521,13.3885,-1.8685,13.51825523,0.2685,-0.4285,0.505672325,13.12,-1.44,13.19878782
21/06/2019 01:00,13.599,-1.1175,13.64483812,0.269,-0.4275,0.505091328,13.33,-0.69,13.34784627,13.289,-1.7675,13.40602765,0.269,-0.4275,0.505091328,13.02,-1.34,13.08877382
21/06/2019 01:30,13.329,-1.218,13.38453455,0.269,-0.418,0.497076453,13.06,-0.8,13.08447936,13.019,-1.758,13.13715818,0.269,-0.418,0.497076453,12.75,-1.34,12.82022231
21/06/2019 02:00,13.3295,-1.3275,13.39544051,0.2695,-0.3675,0.455726343,13.06,-0.96,13.09523577,13.0195,-1.8775,13.15417753,0.2695,-0.3675,0.455726343,12.75,-1.51,12.83910433
21/06/2019 02:30,12.9495,-1.5135,13.03764674,0.2695,-0.3735,0.460578441,12.68,-1.14,12.73114292,12.6895,-1.8235,12.81985033,0.2695,-0.3735,0.460578441,12.42,-1.45,12.50435524
21/06/2019 03:00,12.6595,-1.5145,12.74977061,0.2695,-0.3745,0.461389748,12.39,-1.14,12.44233499,12.3795,-1.8245,12.51322582,0.2695,-0.3745,0.461389748,12.11,-1.45,12.1964995
21/06/2019 03:30,12.4705,-1.5055,12.56104695,0.2705,-0.3655,0.454709248,12.2,-1.14,12.25314653,12.1505,-1.8155,12.28538524,0.2705,-0.3655,0.454709248,11.88,-1.45,11.96816193
21/06/2019 04:00,12.4205,-1.505,12.51134866,0.2705,-0.365,0.45430744,12.15,-1.14,12.20336429,12.1505,-1.745,12.27516498,0.2705,-0.365,0.45430744,11.88,-1.38,11.95988294
21/06/2019 04:30,12.23,-1.698,12.34731161,0.27,-0.358,0.448401606,11.96,-1.34,12.03483278,11.94,-1.948,12.09786361,0.27,-0.358,0.448401606,11.67,-1.59,11.77781813
21/06/2019 05:00,12.1005,-1.689,12.21780755,0.2705,-0.349,0.441555489,11.83,-1.34,11.90564992,11.8205,-1.939,11.97847825,0.2705,-0.349,0.441555489,11.55,-1.59,11.65892791
21/06/2019 05:30,12.0105,-1.777,12.14124537,0.2705,-0.367,0.455915837,11.74,-1.41,11.8243689,11.7405,-2.027,11.91419612,0.2705,-0.367,0.455915837,11.47,-1.66,11.58949956
21/06/2019 06:00,12.25,-1.7795,12.37857505,0.27,-0.3695,0.457635499,11.98,-1.41,12.06269041,12.03,-2.0295,12.19999058,0.27,-0.3695,0.457635499,11.76,-1.66,11.876582
21/06/2019 06:30,13.2995,-1.327,13.36553887,0.2695,-0.397,0.479832523,13.03,-0.93,13.06314663,13.1395,-1.547,13.23025583,0.2695,-0.397,0.479832523,12.87,-1.15,12.92127703
21/06/2019 07:00,14.519,-0.957,14.55050549,0.269,-0.387,0.471306694,14.25,-0.57,14.26139544,14.379,-1.257,14.43383837,0.269,-0.387,0.471306694,14.11,-0.87,14.13679596
21/06/2019 07:30,16.149,0.1895,16.1501118,0.269,-0.5005,0.568208808,15.88,0.69,15.89498349,16.069,-1.1005,16.10664028,0.269,-0.5005,0.568208808,15.8,-0.6,15.8113883
21/06/2019 08:00,17.359,0.231,17.36053692,0.269,-0.599,0.656629271,17.09,0.83,17.11014319,17.189,-0.599,17.19943377,0.269,-0.599,0.656629271,16.92,0,16.92
21/06/2019 08:30,18.4585,0.398,18.46279032,0.2685,-0.652,0.705121443,18.19,1.05,18.22027991,18.1885,0.018,18.18850891,0.2685,-0.652,0.705121443,17.92,0.67,17.93252074
21/06/2019 09:00,19.1975,0.5585,19.20562231,0.2675,-0.6715,0.722819825,18.93,1.23,18.96991829,18.8375,-0.0015,18.83750006,0.2675,-0.6715,0.722819825,18.57,0.67,18.58208277
21/06/2019 09:30,20.046,0.693,20.0579751,0.266,-0.597,0.65357861,19.78,1.29,19.82202058,19.546,0.073,19.54613632,0.266,-0.597,0.65357861,19.28,0.67,19.29163808
21/06/2019 10:00,19.727,0.6575,19.73795418,0.267,-0.5425,0.60464473,19.46,1.2,19.49696387,19.287,0.1275,19.28742143,0.267,-0.5425,0.60464473,19.02,0.67,19.03179708
21/06/2019 10:30,19.451,0.422,19.45557722,0.291,-0.538,0.611657584,19.16,0.96,19.18403503,18.901,0.132,18.90146092,0.291,-0.538,0.611657584,18.61,0.67,18.62205681
21/06/2019 11:00,20.2345,0.5775,20.24273935,0.2845,-0.5925,0.657264406,19.95,1.17,19.98427882,19.0245,0.1775,19.02532803,0.2845,-0.5925,0.657264406,18.74,0.77,18.75581243
21/06/2019 11:30,20.1095,0.63,20.11936605,0.2995,-0.54,0.617495142,19.81,1.17,19.84452065,19.3995,0.29,19.40166746,0.2995,-0.54,0.617495142,19.1,0.83,19.11802553
21/06/2019 12:00,19.9745,0.711,19.98715015,0.3245,-0.519,0.612095785,19.65,1.23,19.68845855,19.2845,0.391,19.28846342,0.3245,-0.519,0.612095785,18.96,0.91,18.98182552
21/06/2019 12:30,20.1055,0.7945,20.12119183,0.3255,-0.5455,0.635232635,19.78,1.34,19.82533732,19.3755,0.4545,19.38082997,0.3255,-0.5455,0.635232635,19.05,1,19.07622866
21/06/2019 13:00,19.6025,0.594,19.61149771,0.3925,-0.566,0.688775907,19.21,1.16,19.24499156,18.8625,0.304,18.86494957,0.3925,-0.566,0.688775907,18.47,0.87,18.49047863
21/06/2019 13:30,19.4605,0.266,19.46231785,0.4305,-0.624,0.758093827,19.03,0.89,19.05080051,18.7105,0.056,18.7105838,0.4305,-0.624,0.758093827,18.28,0.68,18.29264333
21/06/2019 14:00,19.704,0.4825,19.7099067,0.424,-0.6475,0.773971737,19.28,1.13,19.31308624,18.954,0.1525,18.95461348,0.424,-0.6475,0.773971737,18.53,0.8,18.54726125
21/06/2019 14:30,19.62,0.601,19.62920276,0.42,-0.599,0.73157433,19.2,1.2,19.23746345,18.82,0.271,18.82195104,0.42,-0.599,0.73157433,18.4,0.87,18.42055645
21/06/2019 15:00,19.74,3.9055,20.12263726,0.45,-0.6245,0.769740378,19.29,4.53,19.81476722,18.35,-3.3745,18.65769949,0.45,-0.6245,0.769740378,17.9,-2.75,18.11001104
21/06/2019 15:30,19.428,3.904,19.81636697,0.408,-0.626,0.74722152,19.02,4.53,19.55201524,18.068,-3.496,18.40311495,0.408,-0.626,0.74722152,17.66,-2.87,17.89168801
21/06/2019 16:00,19.2085,3.598,19.54257087,0.4485,-0.562,0.719024513,18.76,4.16,19.21570191,17.9085,-3.782,18.3034941,0.4485,-0.562,0.719024513,17.46,-3.22,17.75443607
21/06/2019 16:30,19.336,3.44,19.63961547,0.426,-0.55,0.695683836,18.91,3.99,19.32636024,17.986,-3.94,18.41249022,0.426,-0.55,0.695683836,17.56,-3.39,17.88423048
21/06/2019 17:00,19.32,3.48,19.6309144,0.41,-0.51,0.654369926,18.91,3.99,19.32636024,17.97,-3.9,18.38833598,0.41,-0.51,0.654369926,17.56,-3.39,17.88423048
21/06/2019 17:30,19.177,3.4585,19.48636834,0.397,-0.4715,0.616377522,18.78,3.93,19.18680015,17.957,-3.9615,18.38878276,0.397,-0.4715,0.616377522,17.56,-3.49,17.90345497
21/06/2019 18:00,18.84,3.3975,19.14389214,0.33,-0.4625,0.568160409,18.51,3.86,18.90819135,17.73,-4.0225,18.18057772,0.33,-0.4625,0.568160409,17.4,-3.56,17.76045044
21/06/2019 18:30,18.4085,3.126,18.67203118,0.2985,-0.424,0.518534714,18.11,3.55,18.45466337,17.4285,-4.314,17.95447599,0.2985,-0.424,0.518534714,17.13,-3.89,17.56613219
21/06/2019 19:00,18.6285,3.141,18.89145027,0.2985,-0.409,0.506343016,18.33,3.55,18.67060256,16.9485,-4.299,17.48522385,0.2985,-0.409,0.506343016,16.65,-3.89,17.09838004
21/06/2019 19:30,18.1785,3.239,18.4648039,0.3085,-0.411,0.513900039,17.87,3.65,18.23895282,16.9585,-2.471,17.13757752,0.3085,-0.411,0.513900039,16.65,-2.06,16.77695145
21/06/2019 20:00,17.62,-0.3775,17.62404341,0.27,-0.3775,0.464118789,17.35,0,17.35,17.08,-1.0875,17.11458607,0.27,-0.3775,0.464118789,16.81,-0.71,16.82498737
21/06/2019 20:30,17.0385,-0.3675,17.04246281,0.2685,-0.3675,0.455135694,16.77,0,16.77,16.8685,-1.1875,16.91024685,0.2685,-0.3675,0.455135694,16.6,-0.82,16.62024067
21/06/2019 21:00,16.5985,-1.0475,16.63152003,0.2685,-0.3675,0.455135694,16.33,-0.68,16.34415186,16.4485,-1.3675,16.50524791,0.2685,-0.3675,0.455135694,16.18,-1,16.21087289
21/06/2019 21:30,16.1985,-1.0315,16.23130908,0.2685,-0.3515,0.442317194,15.93,-0.68,15.94450689,16.0785,-1.4415,16.14298871,0.2685,-0.3515,0.442317194,15.81,-1.09,15.84752978
21/06/2019 22:00,16.0485,-1.124,16.08781304,0.2685,-0.344,0.436380854,15.78,-0.78,15.79926581,15.9285,-1.594,16.00805885,0.2685,-0.344,0.436380854,15.66,-1.25,15.70980904
21/06/2019 22:30,15.9585,-1.1805,16.00210306,0.2685,-0.3205,0.418105848,15.69,-0.86,15.71355148,15.8385,-1.6405,15.92323216,0.2685,-0.3205,0.418105848,15.57,-1.32,15.62585358
21/06/2019 23:00,15.589,-1.213,15.63612132,0.269,-0.353,0.443813024,15.32,-0.86,15.34411939,15.429,-1.673,15.51943846,0.269,-0.353,0.443813024,15.16,-1.32,15.21735851
21/06/2019 23:30,14.83,-0.7895,14.85100031,0.27,-0.3695,0.457635499,14.56,-0.42,14.56605643,14.6,-2.2595,14.77380588,0.27,-0.3695,0.457635499,14.33,-1.89,14.45409976
22/06/2019 00:00,14.0405,0.071,14.04067952,0.2705,-0.329,0.425923996,13.77,0.4,13.77580851,13.6405,-3.349,14.04560576,0.2705,-0.329,0.425923996,13.37,-3.02,13.70683406
22/06/2019 00:30,13.511,-1.6305,13.6090283,0.271,-0.3405,0.435179561,13.24,-1.29,13.30269522,13.351,-1.7805,13.46920121,0.271,-0.3405,0.435179561,13.08,-1.44,13.15902732
22/06/2019 01:00,13.1615,-1.5085,13.247666,0.2715,-0.3285,0.42617426,12.89,-1.18,12.94389818,12.7915,-1.9385,12.93755211,0.2715,-0.3285,0.42617426,12.52,-1.61,12.62309392
22/06/2019 01:30,13.222,-1.485,13.30513093,0.272,-0.305,0.408667346,12.95,-1.18,13.00364949,12.672,-1.985,12.82652755,0.272,-0.305,0.408667346,12.4,-1.68,12.51328894
22/06/2019 02:00,13.1425,-1.6,13.23953573,0.2725,-0.35,0.443572147,12.87,-1.25,12.9305607,12.5525,-2.03,12.71558714,0.2725,-0.35,0.443572147,12.28,-1.68,12.39438583
22/06/2019 02:30,12.852,-1.6155,12.95313646,0.272,-0.3655,0.455603172,12.58,-1.25,12.64195001,12.272,-2.0455,12.44130436,0.272,-0.3655,0.455603172,12,-1.68,12.11702934
22/06/2019 03:00,12.5435,-1.657,12.65247174,0.2735,-0.357,0.449723526,12.27,-1.3,12.33867497,11.9835,-2.107,12.16732186,0.2735,-0.357,0.449723526,11.71,-1.75,11.84004223
22/06/2019 03:30,12.365,-1.691,12.48009239,0.275,-0.391,0.478023012,12.09,-1.3,12.15969161,11.815,-2.141,12.00741879,0.275,-0.391,0.478023012,11.54,-1.75,11.67193643
22/06/2019 04:00,12.135,-1.6755,12.25012348,0.275,-0.3755,0.465430177,11.86,-1.3,11.93103516,11.615,-2.1255,11.80787768,0.275,-0.3755,0.465430177,11.34,-1.75,11.47423636
22/06/2019 04:30,12.065,-1.6505,12.17737144,0.275,-0.3505,0.445505612,11.79,-1.3,11.86145438,11.615,-2.1005,11.80340312,0.275,-0.3505,0.445505612,11.34,-1.75,11.47423636
22/06/2019 05:00,11.815,-1.672,11.9327201,0.275,-0.372,0.462611068,11.54,-1.3,11.61299272,11.275,-2.192,11.48609982,0.275,-0.372,0.462611068,11,-1.82,11.14954708
22/06/2019 05:30,11.6745,-1.679,11.79461705,0.2745,-0.379,0.467965009,11.4,-1.3,11.47388339,11.1145,-2.199,11.32994754,0.2745,-0.379,0.467965009,10.84,-1.82,10.99172416
22/06/2019 06:00,11.675,-1.6775,11.79489853,0.275,-0.3775,0.467045233,11.4,-1.3,11.47388339,11.165,-2.1975,11.3792017,0.275,-0.3775,0.467045233,10.89,-1.82,11.04103709
22/06/2019 06:30,11.955,-1.683,12.07288342,0.275,-0.383,0.471501856,11.68,-1.3,11.75212321,11.495,-2.123,11.68940349,0.275,-0.383,0.471501856,11.22,-1.74,11.3541182
