Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/06/2019 07:00,12.5555,-1.4715,12.64143554,0.2755,-0.3815,0.470576774,12.28,-1.09,12.3282805,12.0655,-1.9415,12.22070835,0.2755,-0.3815,0.470576774,11.79,-1.56,11.8927583
22/06/2019 07:30,13.284,-1.379,13.35538457,0.274,-0.359,0.451615987,13.01,-1.02,13.04992337,12.784,-1.769,12.9058133,0.274,-0.359,0.451615987,12.51,-1.41,12.58920967
22/06/2019 08:00,14.3745,-0.157,14.37535736,0.2745,-0.427,0.507621168,14.1,0.27,14.10258487,13.7045,-2.437,13.91949314,0.2745,-0.427,0.507621168,13.43,-2.01,13.57958026
22/06/2019 08:30,16.1445,-0.687,16.15911041,0.2745,-0.687,0.73981028,15.87,0,15.87,15.5645,-1.367,15.62441517,0.2745,-0.687,0.73981028,15.29,-0.68,15.30511352
22/06/2019 09:00,17.094,-0.011,17.09400354,0.274,-0.681,0.734055175,16.82,0.67,16.83333894,16.424,-0.681,16.43811233,0.274,-0.681,0.734055175,16.15,0,16.15
22/06/2019 09:30,17.6035,0.1595,17.60422258,0.2735,-0.5105,0.579148081,17.33,0.67,17.34294669,16.8635,-0.5105,16.87122528,0.2735,-0.5105,0.579148081,16.59,0,16.59
22/06/2019 10:00,17.952,0.0895,17.9522231,0.272,-0.5805,0.641064934,17.68,0.67,17.69269058,17.072,-0.5805,17.08186653,0.272,-0.5805,0.641064934,16.8,0,16.8
22/06/2019 10:30,18.1455,0.1315,18.14597648,0.2755,-0.5385,0.60488222,17.87,0.67,17.88255575,17.2255,-0.5385,17.23391518,0.2755,-0.5385,0.60488222,16.95,0,16.95
22/06/2019 11:00,18.029,0.269,18.03100668,0.299,-0.401,0.500201959,17.73,0.67,17.74265482,17.079,-1.081,17.11317627,0.299,-0.401,0.500201959,16.78,-0.68,16.79377266
22/06/2019 11:30,18.437,0.254,18.43874955,0.317,-0.416,0.523015296,18.12,0.67,18.13238263,16.747,-0.416,16.75216598,0.317,-0.416,0.523015296,16.43,0,16.43
22/06/2019 12:00,18.09,0.253,18.0917691,0.32,-0.417,0.525632001,17.77,0.67,17.78262635,17.03,-0.417,17.03510461,0.32,-0.417,0.525632001,16.71,0,16.71
22/06/2019 12:30,18.223,0.255,18.22478406,0.333,-0.415,0.53208458,17.89,0.67,17.90254172,17.123,-0.415,17.12802832,0.333,-0.415,0.53208458,16.79,0,16.79
22/06/2019 13:00,17.9505,0.2475,17.95220617,0.3305,-0.4225,0.536410757,17.62,0.67,17.63273376,16.8305,-0.4225,16.83580222,0.3305,-0.4225,0.536410757,16.5,0,16.5
22/06/2019 13:30,17.7595,0.277,17.76166009,0.3195,-0.393,0.506487167,17.44,0.67,17.45286509,16.6195,-0.393,16.62414597,0.3195,-0.393,0.506487167,16.3,0,16.3
22/06/2019 14:00,17.4715,-0.368,17.47537514,0.3115,-0.368,0.482137169,17.16,0,17.16,16.3415,-0.368,16.34564304,0.3115,-0.368,0.482137169,16.03,0,16.03
22/06/2019 14:30,17.4645,0.3,17.46707647,0.3045,-0.37,0.479187072,17.16,0.67,17.17307486,16.3345,-0.37,16.33868998,0.3045,-0.37,0.479187072,16.03,0,16.03
22/06/2019 15:00,17.4625,0.2795,17.46473666,0.3025,-0.3905,0.493960019,17.16,0.67,17.17307486,16.3325,-0.3905,16.33716764,0.3025,-0.3905,0.493960019,16.03,0,16.03
22/06/2019 15:30,17.413,-0.398,17.41754785,0.313,-0.398,0.506332894,17.1,0,17.1,16.343,-1.078,16.37851437,0.313,-0.398,0.506332894,16.03,-0.68,16.04441647
22/06/2019 16:00,17.1715,0.2285,17.17302025,0.3615,-0.4415,0.570617648,16.81,0.67,16.82334687,16.1215,-1.1215,16.16046177,0.3615,-0.4415,0.570617648,15.76,-0.68,15.77466323
22/06/2019 16:30,17.3405,-0.4505,17.34635093,0.4005,-0.4505,0.602785617,16.94,0,16.94,16.3205,-1.1305,16.35960728,0.4005,-0.4505,0.602785617,15.92,-0.68,15.934516
22/06/2019 17:00,17.3605,-0.481,17.36716215,0.4205,-0.481,0.63889064,16.94,0,16.94,16.4305,-1.161,16.47146779,0.4205,-0.481,0.63889064,16.01,-0.68,16.02443447
22/06/2019 17:30,17.4715,-0.4825,17.47816119,0.4115,-0.4825,0.634143911,17.06,0,17.06,16.6415,-1.1625,16.68205409,0.4115,-0.4825,0.634143911,16.23,-0.68,16.24423898
22/06/2019 18:00,17.582,-0.4625,17.58808205,0.412,-0.4625,0.619395068,17.17,0,17.17,16.822,-1.1425,16.86075296,0.412,-0.4625,0.619395068,16.41,-0.68,16.42408293
22/06/2019 18:30,17.2245,-0.459,17.23061465,0.3945,-0.459,0.605236524,16.83,0,16.83,16.5245,-1.139,16.56370796,0.3945,-0.459,0.605236524,16.13,-0.68,16.14432718
22/06/2019 19:00,17.07,-0.491,17.07706008,0.35,-0.491,0.602976782,16.72,0,16.72,16.48,-1.171,16.5215508,0.35,-0.491,0.602976782,16.13,-0.68,16.14432718
22/06/2019 19:30,17.042,-0.4305,17.04743659,0.322,-0.4305,0.537600456,16.72,0,16.72,16.452,-1.1905,16.49501726,0.322,-0.4305,0.537600456,16.13,-0.76,16.1478946
22/06/2019 20:00,16.646,-0.3985,16.6507693,0.306,-0.3985,0.502432334,16.34,0,16.34,16.116,-1.3085,16.169033,0.306,-0.3985,0.502432334,15.81,-0.91,15.83616747
22/06/2019 20:30,16.477,-1.071,16.51177065,0.287,-0.391,0.485025773,16.19,-0.68,16.20427413,15.957,-1.381,16.0166479,0.287,-0.391,0.485025773,15.67,-0.99,15.70124199
22/06/2019 21:00,16.348,-1.0725,16.38314256,0.278,-0.3925,0.48097843,16.07,-0.68,16.08438062,15.798,-1.5125,15.87023819,0.278,-0.3925,0.48097843,15.52,-1.12,15.56035989
22/06/2019 21:30,15.955,-1.0765,15.99127504,0.275,-0.3965,0.482532123,15.68,-0.68,15.69473797,15.405,-1.6065,15.48853987,0.275,-0.3965,0.482532123,15.13,-1.21,15.17830689
22/06/2019 22:00,16.0725,-1.0775,16.1085773,0.2825,-0.3975,0.48766023,15.79,-0.68,15.8046354,15.4925,-1.6075,15.57567374,0.2825,-0.3975,0.48766023,15.21,-1.21,15.25805361
22/06/2019 22:30,16.078,-1.0615,16.11300302,0.288,-0.3815,0.478002354,15.79,-0.68,15.8046354,15.408,-1.5915,15.48997535,0.288,-0.3815,0.478002354,15.12,-1.21,15.16833874
22/06/2019 23:00,15.423,-1.163,15.46678693,0.313,-0.413,0.518206523,15.11,-0.75,15.12860205,14.733,-1.623,14.82212596,0.313,-0.413,0.518206523,14.42,-1.21,14.47067725
22/06/2019 23:30,14.7125,-1.4205,14.78091596,0.3425,-0.4605,0.573904609,14.37,-0.96,14.40203111,13.9825,-1.6705,14.0819344,0.3425,-0.4605,0.573904609,13.64,-1.21,13.69356418
23/06/2019 00:00,14.1605,-1.325,14.22235512,0.3605,-0.455,0.580504307,13.8,-0.87,13.82739672,13.4005,-1.775,13.51754509,0.3605,-0.455,0.580504307,13.04,-1.32,13.10663954
23/06/2019 00:30,13.609,-1.4035,13.68118026,0.309,-0.4335,0.532356319,13.3,-0.97,13.33532527,12.879,-1.8835,13.01599836,0.309,-0.4335,0.532356319,12.57,-1.45,12.65335529
23/06/2019 01:00,13.392,-1.433,13.46845028,0.282,-0.373,0.467603464,13.11,-1.06,13.15278298,12.602,-1.903,12.74487399,0.282,-0.373,0.467603464,12.32,-1.53,12.41464055
23/06/2019 01:30,13.291,-1.484,13.37359103,0.291,-0.424,0.514253828,13,-1.06,13.04314379,12.471,-1.954,12.62315163,0.291,-0.424,0.514253828,12.18,-1.53,12.27571994
23/06/2019 02:00,13.254,-1.6275,13.35354905,0.314,-0.4275,0.530426479,12.94,-1.2,12.99552231,12.434,-1.9575,12.58714274,0.314,-0.4275,0.530426479,12.12,-1.53,12.21619008
23/06/2019 02:30,13.0475,-1.6235,13.14811806,0.3075,-0.4235,0.523362685,12.74,-1.2,12.79639012,12.2275,-1.9535,12.3825651,0.3075,-0.4235,0.523362685,11.92,-1.53,12.01779098
23/06/2019 03:00,12.665,-1.6145,12.76749135,0.285,-0.4145,0.503026093,12.38,-1.2,12.43802235,11.845,-1.9445,12.00354553,0.285,-0.4145,0.503026093,11.56,-1.53,11.66081043
23/06/2019 03:30,12.2975,-1.7225,12.41754857,0.3475,-0.4325,0.554808526,11.95,-1.29,12.01942594,11.4875,-2.0325,11.66592099,0.3475,-0.4325,0.554808526,11.14,-1.6,11.25431473
23/06/2019 04:00,12.2825,-1.654,12.39336606,0.3325,-0.444,0.554700144,11.95,-1.21,12.0111032,11.4725,-1.974,11.6410881,0.3325,-0.444,0.554700144,11.14,-1.53,11.24457647
23/06/2019 04:30,12.1475,-1.6895,12.26442687,0.2875,-0.3995,0.492195591,11.86,-1.29,11.92994971,11.3475,-2.0095,11.52405512,0.2875,-0.3995,0.492195591,11.06,-1.61,11.17656924
23/06/2019 05:00,11.9665,-1.7025,12.08700246,0.2765,-0.3625,0.455915014,11.69,-1.34,11.76655005,11.1865,-2.0225,11.36786209,0.2765,-0.3625,0.455915014,10.91,-1.66,11.03556523
23/06/2019 05:30,11.53,-1.731,11.65921357,0.28,-0.391,0.480916833,11.25,-1.34,11.32952338,10.76,-2.051,10.95373,0.28,-0.391,0.480916833,10.48,-1.66,10.61065502
23/06/2019 06:00,11.4475,-1.7295,11.57741018,0.2775,-0.3895,0.478243139,11.17,-1.34,11.25008889,10.6675,-2.0495,10.86259667,0.2775,-0.3895,0.478243139,10.39,-1.66,10.52177266
23/06/2019 06:30,11.577,-1.73,11.70554693,0.287,-0.39,0.484219991,11.29,-1.34,11.3692436,10.827,-2.05,11.01936609,0.287,-0.39,0.484219991,10.54,-1.66,10.66992034
23/06/2019 07:00,12.0985,-1.6445,12.20975358,0.3085,-0.4445,0.541066077,11.79,-1.2,11.85091136,11.3585,-1.9545,11.52543242,0.3085,-0.4445,0.541066077,11.05,-1.51,11.15269474
23/06/2019 07:30,12.648,-1.542,12.74165091,0.358,-0.462,0.584472412,12.29,-1.08,12.33736195,11.898,-1.872,12.04436748,0.358,-0.462,0.584472412,11.54,-1.41,11.6258204
23/06/2019 08:00,13.41,-1.3985,13.48272607,0.32,-0.4485,0.55095576,13.09,-0.95,13.12442761,12.63,-1.6685,12.73973282,0.32,-0.4485,0.55095576,12.31,-1.22,12.37030719
23/06/2019 08:30,14.4785,-1.2835,14.53527896,0.2785,-0.4335,0.51525188,14.2,-0.85,14.22541739,13.6685,-1.4435,13.74451107,0.2785,-0.4335,0.51525188,13.39,-1.01,13.42803783
23/06/2019 09:00,15.1805,-1.189,15.22699252,0.3005,-0.409,0.50752463,14.88,-0.78,14.90042952,14.3805,-1.359,14.44457203,0.3005,-0.409,0.50752463,14.08,-0.95,14.11201261
23/06/2019 09:30,16.307,-1.1345,16.34641671,0.287,-0.4345,0.520729536,16.02,-0.7,16.03528609,15.417,-1.1845,15.46243607,0.287,-0.4345,0.520729536,15.13,-0.75,15.14857749
23/06/2019 10:00,16.9135,-0.479,16.92028142,0.3235,-0.479,0.578008002,16.59,0,16.59,15.8935,-1.159,15.93570278,0.3235,-0.479,0.578008002,15.57,-0.68,15.58484199
23/06/2019 10:30,17.3825,0.6175,17.39346465,0.3925,-0.5225,0.653500191,16.99,1.14,17.02820308,16.4725,-1.2025,16.5163332,0.3925,-0.5225,0.653500191,16.08,-0.68,16.09437169
23/06/2019 11:00,18.022,-0.492,18.02871454,0.382,-0.492,0.622886828,17.64,0,17.64,17.072,-0.492,17.07908803,0.382,-0.492,0.622886828,16.69,0,16.69
23/06/2019 11:30,18.5425,0.175,18.54332579,0.4625,-0.495,0.677444647,18.08,0.67,18.09241001,17.5225,-0.495,17.52949033,0.4625,-0.495,0.677444647,17.06,0,17.06
23/06/2019 12:00,18.6075,0.1295,18.60795063,0.5275,-0.5405,0.755245986,18.08,0.67,18.09241001,17.6775,-0.5405,17.68576112,0.5275,-0.5405,0.755245986,17.15,0,17.15
23/06/2019 12:30,18.979,0.251,18.98065968,0.499,-0.529,0.727215236,18.48,0.78,18.49645371,18.149,-0.529,18.15670791,0.499,-0.529,0.727215236,17.65,0,17.65
23/06/2019 13:00,19.0935,0.3055,19.09594388,0.4135,-0.4745,0.629390578,18.68,0.78,18.6962777,18.2235,-0.4745,18.22967642,0.4135,-0.4745,0.629390578,17.81,0,17.81
23/06/2019 13:30,19.0665,0.2255,19.06783345,0.3865,-0.4645,0.604270221,18.68,0.69,18.69273923,18.1265,-0.4645,18.13245054,0.3865,-0.4645,0.604270221,17.74,0,17.74
23/06/2019 14:00,19.0255,0.181,19.02636096,0.4155,-0.509,0.657054982,18.61,0.69,18.62278712,18.1555,-0.509,18.16263365,0.4155,-0.509,0.657054982,17.74,0,17.74
23/06/2019 14:30,18.9175,0.1875,18.91842918,0.4175,-0.5025,0.653308886,18.5,0.69,18.5128631,18.0875,-0.5025,18.09447878,0.4175,-0.5025,0.653308886,17.67,0,17.67
23/06/2019 15:00,19.1325,0.1525,19.13310776,0.4525,-0.5375,0.702611201,18.68,0.69,18.69273923,18.3525,-0.5375,18.36036935,0.4525,-0.5375,0.702611201,17.9,0,17.9
23/06/2019 15:30,19.128,0.2075,19.12912544,0.358,-0.4825,0.600807998,18.77,0.69,18.78267819,18.258,-0.4825,18.26437435,0.358,-0.4825,0.600807998,17.9,0,17.9
23/06/2019 16:00,19.0155,-0.413,19.01998447,0.3055,-0.413,0.513711252,18.71,0,18.71,18.2055,-0.413,18.21018394,0.3055,-0.413,0.513711252,17.9,0,17.9
23/06/2019 16:30,18.9585,-0.402,18.96276157,0.2985,-0.402,0.500705752,18.66,0,18.66,18.1985,-1.082,18.23063702,0.2985,-0.402,0.500705752,17.9,-0.68,17.91291154
23/06/2019 17:00,18.805,-0.3915,18.80907486,0.285,-0.3915,0.484249161,18.52,0,18.52,18.025,-1.0715,18.05681969,0.285,-0.3915,0.484249161,17.74,-0.68,17.75302791
23/06/2019 17:30,18.348,-0.3845,18.35202834,0.278,-0.3845,0.474472602,18.07,0,18.07,17.628,-1.0645,17.66011167,0.278,-0.3845,0.474472602,17.35,-0.68,17.36332053
23/06/2019 18:00,18.2505,-0.388,18.25462391,0.2805,-0.388,0.478773694,17.97,0,17.97,17.6305,-1.068,17.66281841,0.2805,-0.388,0.478773694,17.35,-0.68,17.36332053
23/06/2019 18:30,18.1275,-0.375,18.13137836,0.2775,-0.375,0.466509646,17.85,0,17.85,17.4775,-1.115,17.51303033,0.2775,-0.375,0.466509646,17.2,-0.74,17.21591125
23/06/2019 19:00,18.13,-0.3945,18.13429156,0.28,-0.3945,0.483766731,17.85,0,17.85,17.41,-1.0845,17.44374502,0.28,-0.3945,0.483766731,17.13,-0.69,17.14389104
23/06/2019 19:30,18.125,-0.3935,18.12927101,0.275,-0.3935,0.480070047,17.85,0,17.85,17.405,-1.0835,17.43869253,0.275,-0.3935,0.480070047,17.13,-0.69,17.14389104
23/06/2019 20:00,17.904,-0.3405,17.90723754,0.274,-0.3405,0.437054058,17.63,0,17.63,17.224,-1.0805,17.25785781,0.274,-0.3405,0.437054058,16.95,-0.74,16.9661457
23/06/2019 20:30,17.5045,-0.349,17.50797879,0.2745,-0.349,0.444017173,17.23,0,17.23,16.8445,-1.189,16.88641173,0.2745,-0.349,0.444017173,16.57,-0.84,16.59127783
23/06/2019 21:00,17.154,-0.3735,17.15806569,0.274,-0.3735,0.463225917,16.88,0,16.88,16.494,-1.2735,16.54309035,0.274,-0.3735,0.463225917,16.22,-0.9,16.24494998
23/06/2019 21:30,16.663,-1.077,16.69776925,0.273,-0.387,0.473601098,16.39,-0.69,16.40451767,15.773,-1.407,15.83563002,0.273,-0.387,0.473601098,15.5,-1.02,15.53352503
23/06/2019 22:00,16.1725,-1.0885,16.20908969,0.2725,-0.3985,0.482761328,15.9,-0.69,15.91496466,15.5725,-1.5285,15.64733423,0.2725,-0.3985,0.482761328,15.3,-1.13,15.34167201
23/06/2019 22:30,15.913,-1.0815,15.94970881,0.273,-0.3915,0.477285292,15.64,-0.69,15.65521319,15.323,-1.6215,15.40855578,0.273,-0.3915,0.477285292,15.05,-1.23,15.10017881
23/06/2019 23:00,15.203,-1.1425,15.24586879,0.273,-0.3925,0.478105898,14.93,-0.75,14.94882604,14.613,-1.7025,14.71184133,0.273,-0.3925,0.478105898,14.34,-1.31,14.3997118
23/06/2019 23:30,14.4235,-0.4765,14.43136877,0.2735,-0.3965,0.481678835,14.15,-0.08,14.15022615,13.7635,-2.3665,13.9654665,0.2735,-0.3965,0.481678835,13.49,-1.97,13.63308476
24/06/2019 00:00,13.3945,-1.462,13.47405189,0.2745,-0.382,0.47039797,13.12,-1.08,13.16437617,12.9345,-1.792,13.05804558,0.2745,-0.382,0.47039797,12.66,-1.41,12.73827696
24/06/2019 00:30,13.024,-1.466,13.10624782,0.274,-0.386,0.47336244,12.75,-1.08,12.79565942,12.554,-1.796,12.68181895,0.274,-0.386,0.47336244,12.28,-1.41,12.36068364
24/06/2019 01:00,12.7045,-1.53,12.79629713,0.2745,-0.38,0.468775266,12.43,-1.15,12.48308455,12.2145,-1.86,12.35530697,0.2745,-0.38,0.468775266,11.94,-1.48,12.03137565
24/06/2019 01:30,12.704,-1.5665,12.80021634,0.274,-0.3565,0.449631238,12.43,-1.21,12.48875494,12.214,-1.9365,12.36656089,0.274,-0.3565,0.449631238,11.94,-1.58,12.04408569
24/06/2019 02:00,12.7045,-1.635,12.80927575,0.2745,-0.355,0.448748538,12.43,-1.28,12.49573127,12.2145,-2.015,12.37958946,0.2745,-0.355,0.448748538,11.94,-1.66,12.05484135
24/06/2019 02:30,12.355,-1.628,12.46179798,0.275,-0.348,0.44354143,12.08,-1.28,12.14762528,11.905,-2.008,12.07315572,0.275,-0.348,0.44354143,11.63,-1.66,11.74787215
24/06/2019 03:00,12.085,-1.6355,12.19516647,0.275,-0.3555,0.449449942,11.81,-1.28,11.87916243,11.705,-2.0155,11.87725832,0.275,-0.3555,0.449449942,11.43,-1.66,11.54991342
24/06/2019 03:30,11.855,-1.6345,11.96714733,0.275,-0.3545,0.448659392,11.58,-1.28,11.65052789,11.455,-2.0145,11.63078825,0.275,-0.3545,0.448659392,11.18,-1.66,11.30256608
24/06/2019 04:00,11.855,-1.6135,11.96429719,0.275,-0.3335,0.432258314,11.58,-1.28,11.65052789,11.455,-1.9935,11.62716936,0.275,-0.3335,0.432258314,11.18,-1.66,11.30256608
24/06/2019 04:30,11.855,-1.6225,11.96551425,0.275,-0.3425,0.439239399,11.58,-1.28,11.65052789,11.455,-2.0025,11.6287158,0.275,-0.3425,0.439239399,11.18,-1.66,11.30256608
24/06/2019 05:00,11.794,-1.5875,11.90036101,0.274,-0.3075,0.411864359,11.52,-1.28,11.59089298,11.454,-1.9675,11.62175427,0.274,-0.3075,0.411864359,11.18,-1.66,11.30256608
24/06/2019 05:30,11.7925,-1.605,11.90122184,0.2725,-0.325,0.424124097,11.52,-1.28,11.59089298,11.4525,-1.985,11.62325175,0.2725,-0.325,0.424124097,11.18,-1.66,11.30256608
24/06/2019 06:00,11.9815,-1.5365,12.07961814,0.2715,-0.3365,0.43237079,11.71,-1.2,11.77132533,11.6715,-1.9365,11.83105847,0.2715,-0.3365,0.43237079,11.4,-1.6,11.51173314
24/06/2019 06:30,13.121,-1.108,13.16769931,0.271,-0.308,0.410249924,12.85,-0.8,12.87487864,12.871,-1.538,12.96256475,0.271,-0.308,0.410249924,12.6,-1.23,12.65989336
24/06/2019 07:00,14.4105,2.2725,14.58858343,0.2705,-0.3675,0.45631842,14.14,2.64,14.38433871,14.0705,-2.5075,14.29218411,0.2705,-0.3675,0.45631842,13.8,-2.14,13.96494182
24/06/2019 07:30,15.8605,3.092,16.15908179,0.2705,-0.398,0.481221623,15.59,3.49,15.97586304,15.7305,-3.348,16.08283974,0.2705,-0.398,0.481221623,15.46,-2.95,15.7389358
24/06/2019 08:00,16.9395,0.31,16.94233633,0.2695,-0.36,0.449700178,16.67,0.67,16.68345887,16.8695,-0.36,16.87334081,0.2695,-0.36,0.449700178,16.6,0,16.6
24/06/2019 08:30,18.0785,0.5675,18.08740497,0.2685,-0.4225,0.500598142,17.81,0.99,17.83749422,17.9385,-3.4825,18.27341207,0.2685,-0.4225,0.500598142,17.67,-3.06,17.93300031
24/06/2019 09:00,18.839,0.628,18.84946432,0.129,-0.532,0.54741666,18.71,1.16,18.74592489,18.699,-0.212,18.70020174,0.129,-0.532,0.54741666,18.57,0.32,18.57275693
24/06/2019 09:30,19.9,0.725,19.91320228,0,-0.595,0.595,19.9,1.32,19.94373084,19.55,0.145,19.55053772,0,-0.595,0.595,19.55,0.74,19.5640001
24/06/2019 10:00,20.42,0.746,20.43362219,0,-0.644,0.644,20.42,1.39,20.46725433,19.43,0.096,19.43023716,0,-0.644,0.644,19.43,0.74,19.4440865
24/06/2019 10:30,20.5,0.8205,20.51641344,0,-0.6395,0.6395,20.5,1.46,20.55192448,19.68,0.1705,19.68073856,0,-0.6395,0.6395,19.68,0.81,19.69666215
24/06/2019 11:00,20.83,1.0475,20.85632173,0,-0.6325,0.6325,20.83,1.68,20.89763862,20.25,0.3375,20.2528123,0,-0.6325,0.6325,20.25,0.97,20.27321879
24/06/2019 11:30,21.34,1.15,21.37096395,0,-0.65,0.65,21.34,1.8,21.41577923,20.13,0.46,20.13525515,0,-0.65,0.65,20.13,1.11,20.16058035
24/06/2019 12:00,21.61,1.238,21.64543241,0,-0.652,0.652,21.61,1.89,21.69249179,20.51,0.568,20.51786353,0,-0.652,0.652,20.51,1.22,20.5462527
24/06/2019 12:30,21.43,1.2225,21.46484117,0,-0.4975,0.4975,21.43,1.72,21.49891393,20.41,0.5725,20.41802773,0,-0.4975,0.4975,20.41,1.07,20.43802828
24/06/2019 13:00,21.36,1.139,21.39034644,0,-0.441,0.441,21.36,1.58,21.41835661,20.31,0.529,20.31688807,0,-0.441,0.441,20.31,0.97,20.33315027
24/06/2019 13:30,20.8695,0.965,20.89179876,0.0195,-0.535,0.535355256,20.85,1.5,20.9038872,20.3295,0.305,20.3317878,0.0195,-0.535,0.535355256,20.31,0.84,20.32736333
24/06/2019 14:00,20.724,1.1035,20.75335848,0.154,-0.5865,0.606381274,20.57,1.69,20.63930716,20.464,0.3835,20.46759312,0.154,-0.5865,0.606381274,20.31,0.97,20.33315027
24/06/2019 14:30,20.6865,1.1035,20.71591163,0.2465,-0.5865,0.636195332,20.44,1.69,20.50974646,20.4665,0.3835,20.47009268,0.2465,-0.5865,0.636195332,20.22,0.97,20.2432532
24/06/2019 15:00,20.534,1.094,20.56312214,0.294,-0.596,0.664569033,20.24,1.69,20.31043328,20.404,0.374,20.40742737,0.294,-0.596,0.664569033,20.11,0.97,20.13338024
24/06/2019 15:30,20.4415,1.0245,20.46715717,0.2815,-0.6055,0.667736849,20.16,1.63,20.22578799,20.2115,0.3145,20.21394673,0.2815,-0.6055,0.667736849,19.93,0.92,19.95122302
24/06/2019 16:00,20.4395,0.9555,20.46182153,0.2795,-0.4945,0.568023327,20.16,1.45,20.21207807,20.2095,0.2555,20.21111502,0.2795,-0.4945,0.568023327,19.93,0.75,19.9441069
24/06/2019 16:30,20.7105,0.8355,20.72734596,0.2805,-0.5545,0.62141009,20.43,1.39,20.47723126,20.3905,0.1955,20.39143719,0.2805,-0.5545,0.62141009,20.11,0.75,20.12398072
24/06/2019 17:00,20.8635,0.652,20.87368526,0.2835,-0.478,0.555748369,20.58,1.13,20.61099949,19.9535,0.192,19.95442373,0.2835,-0.478,0.555748369,19.67,0.67,19.68140747
24/06/2019 17:30,21.0405,0.775,21.05476823,0.2805,-0.465,0.543051793,20.76,1.24,20.79699978,19.8205,0.205,19.82156011,0.2805,-0.465,0.543051793,19.54,0.67,19.55148332
24/06/2019 18:00,20.668,0.6445,20.67804643,0.278,-0.4655,0.542193923,20.39,1.11,20.42019099,19.558,0.2045,19.5590691,0.278,-0.4655,0.542193923,19.28,0.67,19.29163808
24/06/2019 18:30,20.2845,0.328,20.2871517,0.2745,-0.462,0.537395804,20.01,0.79,20.02558863,19.1945,-0.462,19.20005923,0.2745,-0.462,0.537395804,18.92,0,18.92
24/06/2019 19:00,19.8845,0.274,19.88638771,0.2745,-0.416,0.498403702,19.61,0.69,19.62213546,18.9245,-0.416,18.92907172,0.2745,-0.416,0.498403702,18.65,0,18.65
24/06/2019 19:30,19.8845,1.8795,19.97312846,0.2745,-0.4105,0.493822336,19.61,2.29,19.74325708,18.6845,-3.8705,19.08117686,0.2745,-0.4105,0.493822336,18.41,-3.46,18.73231699
24/06/2019 20:00,19.2735,0.287,19.27563673,0.2735,-0.383,0.470628569,19,0.67,19.01180949,18.3935,-0.383,18.39748709,0.2735,-0.383,0.470628569,18.12,0,18.12
24/06/2019 20:30,18.713,-0.4205,18.71772393,0.273,-0.4205,0.501347434,18.44,0,18.44,17.973,-0.4205,17.97791838,0.273,-0.4205,0.501347434,17.7,0,17.7
24/06/2019 21:00,17.713,-0.373,17.71692688,0.273,-0.373,0.462231544,17.44,0,17.44,17.703,-1.053,17.73428933,0.273,-0.373,0.462231544,17.43,-0.68,17.44325944
24/06/2019 21:30,17.3125,-0.3945,17.31699415,0.2725,-0.3945,0.479464806,17.04,0,17.04,17.3025,-1.0745,17.33583158,0.2725,-0.3945,0.479464806,17.03,-0.68,17.04357064
24/06/2019 22:00,16.752,2.977,17.0144654,0.272,-0.373,0.461641636,16.48,3.35,16.81704195,16.742,-1.393,16.79985158,0.272,-0.373,0.461641636,16.47,-1.02,16.50155447
24/06/2019 22:30,16.622,-0.3785,16.62630886,0.272,-0.3785,0.466096825,16.35,0,16.35,16.692,-1.1885,16.73425816,0.272,-0.3785,0.466096825,16.42,-0.81,16.43996654
24/06/2019 23:00,15.9625,-0.414,15.96786781,0.2725,-0.414,0.495633181,15.69,0,15.69,16.0325,-1.224,16.07915521,0.2725,-0.414,0.495633181,15.76,-0.81,15.78080163
24/06/2019 23:30,14.9225,-0.9405,14.95210843,0.2725,-0.4005,0.484413563,14.65,-0.54,14.65994884,14.9925,-1.4005,15.05777064,0.2725,-0.4005,0.484413563,14.72,-1,14.75392829
25/06/2019 00:00,13.985,-1.18,14.03469362,0.275,-0.39,0.477205407,13.71,-0.79,13.7327419,14.045,-1.66,14.14275875,0.275,-0.39,0.477205407,13.77,-1.27,13.82844171
25/06/2019 00:30,13.466,-1.181,13.51768904,0.276,-0.391,0.478598997,13.19,-0.79,13.2136369,13.486,-1.711,13.59410597,0.276,-0.391,0.478598997,13.21,-1.32,13.27578623
25/06/2019 01:00,13.1455,-1.2935,13.20898605,0.2755,-0.3835,0.47219964,12.87,-0.91,12.90213161,13.1055,-1.7635,13.2236176,0.2755,-0.3835,0.47219964,12.83,-1.38,12.90400325
25/06/2019 01:30,13.265,-1.2415,13.32297066,0.275,-0.4015,0.486649001,12.99,-0.84,13.01713102,13.165,-1.7815,13.2849903,0.275,-0.4015,0.486649001,12.89,-1.38,12.96366075
25/06/2019 02:00,13.176,-1.4535,13.25592842,0.276,-0.4535,0.530884404,12.9,-1,12.93870164,13.096,-1.8335,13.22372634,0.276,-0.4535,0.530884404,12.82,-1.38,12.89406065
25/06/2019 02:30,12.917,-1.5145,13.00548343,0.277,-0.4145,0.49853711,12.64,-1.1,12.68777364,12.877,-1.7945,13.00143681,0.277,-0.4145,0.49853711,12.6,-1.38,12.67534615
25/06/2019 03:00,12.588,-1.5115,12.67842168,0.278,-0.4115,0.496604722,12.31,-1.1,12.35904932,12.578,-1.7915,12.7049422,0.278,-0.4115,0.496604722,12.3,-1.38,12.37717254
25/06/2019 03:30,12.588,-1.47,12.6735411,0.278,-0.43,0.512039061,12.31,-1.04,12.35385365,12.428,-1.81,12.55911159,0.278,-0.43,0.512039061,12.15,-1.38,12.22811923
25/06/2019 04:00,12.4765,-1.367,12.55116494,0.2765,-0.397,0.48379877,12.2,-0.97,12.23850073,12.3365,-1.867,12.47697565,0.2765,-0.397,0.48379877,12.06,-1.47,12.14925924
25/06/2019 04:30,12.477,-1.3635,12.55128126,0.277,-0.3935,0.481218505,12.2,-0.97,12.23850073,12.337,-1.9435,12.48914574,0.277,-0.3935,0.481218505,12.06,-1.55,12.15919816
25/06/2019 05:00,12.566,-1.317,12.63482667,0.276,-0.397,0.483513185,12.29,-0.92,12.32438639,12.336,-1.887,12.47948977,0.276,-0.397,0.483513185,12.06,-1.49,12.15169535
25/06/2019 05:30,12.415,-1.357,12.48894207,0.275,-0.377,0.46664119,12.14,-0.98,12.17949096,12.255,-1.867,12.39639924,0.275,-0.377,0.46664119,11.98,-1.49,12.07230301
25/06/2019 06:00,12.5745,-1.2715,12.63862186,0.2745,-0.3915,0.478144853,12.3,-0.88,12.33143949,12.4745,-1.8215,12.60678438,0.2745,-0.3915,0.478144853,12.2,-1.43,12.28352148
25/06/2019 06:30,13.8235,-1.113,13.86823425,0.2735,-0.433,0.512143779,13.55,-0.68,13.567052,13.7235,-1.433,13.79811368,0.2735,-0.433,0.512143779,13.45,-1,13.48712349
25/06/2019 07:00,15.0335,-1.1125,15.07460708,0.2735,-0.4325,0.511721115,14.76,-0.68,14.77565565,14.7835,-1.2325,14.83478778,0.2735,-0.4325,0.511721115,14.51,-0.8,14.53203702
25/06/2019 07:30,16.623,0.1625,16.62379425,0.273,-0.5075,0.576268384,16.35,0.67,16.36372207,16.593,-0.5075,16.60075918,0.273,-0.5075,0.576268384,16.32,0,16.32
25/06/2019 08:00,17.5535,0.2175,17.55484744,0.2735,-0.4525,0.528732919,17.28,0.67,17.29298413,17.5335,-0.4525,17.53933803,0.2735,-0.4525,0.528732919,17.26,0,17.26
25/06/2019 08:30,18.5135,1.8325,18.60397104,0.2735,-0.4075,0.490773369,18.24,2.24,18.37702914,18.0935,-3.5375,18.43606923,0.2735,-0.4075,0.490773369,17.82,-3.13,18.09279691
25/06/2019 09:00,19.293,1.3015,19.33684957,0.273,-0.4585,0.533620886,19.02,1.76,19.1012565,18.933,-0.1085,18.93331089,0.273,-0.4585,0.533620886,18.66,0.35,18.66328213
25/06/2019 09:30,20.3215,1.062,20.3492311,0.2715,-0.498,0.567200361,20.05,1.56,20.11059671,19.8615,0.452,19.86664255,0.2715,-0.498,0.567200361,19.59,0.95,19.61302118
25/06/2019 10:00,20.7595,1.023,20.78469074,0.2695,-0.537,0.600832131,20.49,1.56,20.54929926,20.1695,0.413,20.17372795,0.2695,-0.537,0.600832131,19.9,0.95,19.92266297
25/06/2019 10:30,20.439,0.9345,20.46035218,0.269,-0.4255,0.503399692,20.17,1.36,20.21579828,20.239,0.3745,20.24246455,0.269,-0.4255,0.503399692,19.97,0.8,19.98601761
25/06/2019 11:00,20.7985,1.1515,20.83035176,0.2685,-0.5085,0.575034347,20.53,1.66,20.59700221,20.5085,0.5615,20.51618518,0.2685,-0.5085,0.575034347,20.24,1.07,20.26826337
25/06/2019 11:30,20.8885,1.299,20.92885169,0.2685,-0.511,0.577246265,20.62,1.81,20.69928743,20.5085,0.709,20.52075177,0.2685,-0.511,0.577246265,20.24,1.22,20.27673544
25/06/2019 12:00,21.287,1.398,21.33285665,0.267,-0.522,0.586321584,21.02,1.92,21.10750577,20.917,0.758,20.93072987,0.267,-0.522,0.586321584,20.65,1.28,20.68963267
25/06/2019 12:30,21.46,1.511,21.51312904,0.27,-0.509,0.576177924,21.19,2.02,21.28606352,20.75,0.901,20.76955226,0.27,-0.509,0.576177924,20.48,1.41,20.52848022
25/06/2019 13:00,21.571,1.596,21.62996202,0.271,-0.594,0.65289892,21.3,2.19,21.41228853,21.031,0.946,21.05226537,0.271,-0.594,0.65289892,20.76,1.54,20.8170411
25/06/2019 13:30,21.8085,1.2245,21.84284946,0.2685,-0.6655,0.717622812,21.54,1.89,21.62275884,20.9685,0.6145,20.97750229,0.2685,-0.6655,0.717622812,20.7,1.28,20.73953712
25/06/2019 14:00,21.547,1.394,21.59204587,0.267,-0.806,0.849073024,21.28,2.2,21.39341955,21.227,0.764,21.24074445,0.267,-0.806,0.849073024,20.96,1.57,21.01871785
25/06/2019 14:30,21.2605,1.437,21.30900817,0.2705,-0.763,0.809530265,20.99,2.2,21.10497809,20.8705,0.807,20.88609631,0.2705,-0.763,0.809530265,20.6,1.57,20.65974104
25/06/2019 15:00,20.9585,1.455,21.00894446,0.2885,-0.605,0.670266551,20.67,2.06,20.77239755,20.5785,0.845,20.5958415,0.2885,-0.605,0.670266551,20.29,1.45,20.34174525
25/06/2019 15:30,20.946,1.566,21.00445838,0.276,-0.594,0.654990076,20.67,2.16,20.78255278,20.746,0.926,20.76665577,0.276,-0.594,0.654990076,20.47,1.52,20.52635623
25/06/2019 16:00,21.4965,1.3405,21.53825556,0.2665,-0.5395,0.601732914,21.23,1.88,21.31307814,21.2465,0.6905,21.25771748,0.2665,-0.5395,0.601732914,20.98,1.23,21.01602484
25/06/2019 16:30,22.0365,1.253,22.07209417,0.2665,-0.497,0.563942595,21.77,1.75,21.84022436,21.4465,0.643,21.45613691,0.2665,-0.497,0.563942595,21.18,1.14,21.2106577
25/06/2019 17:00,22.037,1.08,22.06344871,0.267,-0.5,0.566823606,21.77,1.58,21.82726048,21.397,0.47,21.40216132,0.267,-0.5,0.566823606,21.13,0.97,21.15225284
25/06/2019 17:30,22.0865,1.045,22.11120773,0.2665,-0.445,0.518697648,21.82,1.49,21.87081389,21.2865,0.465,21.29157832,0.2665,-0.445,0.518697648,21.02,0.91,21.03968869
25/06/2019 18:00,21.517,0.7845,21.53129651,0.267,-0.3755,0.460748576,21.25,1.16,21.28163762,20.497,0.3145,20.49941266,0.267,-0.3755,0.460748576,20.23,0.69,20.24176376
25/06/2019 18:30,20.617,3.1635,20.85829382,0.267,-0.3765,0.461563918,20.35,3.54,20.65560699,19.517,-3.8565,19.89436808,0.267,-0.3765,0.461563918,19.25,-3.48,19.56202699
25/06/2019 19:00,20.377,3.8475,20.73705344,0.267,-0.3525,0.442204986,20.11,4.2,20.54390664,19.117,-3.8325,19.49737791,0.267,-0.3525,0.442204986,18.85,-3.48,19.16853933
25/06/2019 19:30,19.9765,3.8415,20.34250905,0.2665,-0.3585,0.446704041,19.71,4.2,20.15252093,19.0165,-3.8385,19.40003491,0.2665,-0.3585,0.446704041,18.75,-3.48,19.07020975
25/06/2019 20:00,19.9265,3.823,20.28991698,0.2665,-0.377,0.461683062,19.66,4.2,20.10362156,18.6665,-3.857,19.06081507,0.2665,-0.377,0.461683062,18.4,-3.48,18.72619556
25/06/2019 20:30,19.0855,3.5805,19.41845232,0.2655,-0.3495,0.438908305,18.82,3.93,19.22595381,18.3355,-4.1595,18.80138294,0.2655,-0.3495,0.438908305,18.07,-3.81,18.46729542
25/06/2019 21:00,18.6455,3.4655,18.96481902,0.2655,-0.3645,0.45094401,18.38,3.83,18.77480493,17.9155,-4.2645,18.41605551,0.2655,-0.3645,0.45094401,17.65,-3.9,18.07574341
25/06/2019 21:30,18.0965,3.361,18.40596733,0.2665,-0.369,0.455173868,17.83,3.73,18.2159765,17.3565,-4.389,17.90283255,0.2665,-0.369,0.455173868,17.09,-4.02,17.55643757
25/06/2019 22:00,17.026,3.408,17.36373059,0.266,-0.322,0.417660149,16.76,3.73,17.17004659,16.846,-1.812,16.94317149,0.266,-0.322,0.417660149,16.58,-1.49,16.64681651
25/06/2019 22:30,16.7165,-0.3885,16.72101386,0.2665,-0.3885,0.471120473,16.45,0,16.45,16.7165,-1.1185,16.7538776,0.2665,-0.3885,0.471120473,16.45,-0.73,16.4661896
25/06/2019 23:00,15.9275,-0.4295,15.93328988,0.2675,-0.4295,0.505990613,15.66,0,15.66,15.8975,-1.1095,15.93616944,0.2675,-0.4295,0.505990613,15.63,-0.68,15.64478507
25/06/2019 23:30,15.2765,2.8305,15.53651127,0.2665,-0.4295,0.505462659,15.01,3.26,15.35993815,15.0365,-2.2595,15.20531724,0.2665,-0.4295,0.505462659,14.77,-1.83,14.88293654
26/06/2019 00:00,14.5065,-1.1435,14.55149939,0.2665,-0.4635,0.534653626,14.24,-0.68,14.25622671,14.3765,-1.3335,14.4382123,0.2665,-0.4635,0.534653626,14.11,-0.87,14.13679596
26/06/2019 00:30,13.647,-1.1135,13.69235156,0.267,-0.4335,0.509127931,13.38,-0.68,13.39726838,13.497,-1.5035,13.5804831,0.267,-0.4335,0.509127931,13.23,-1.07,13.27319856
26/06/2019 01:00,13.767,2.12,13.92927453,0.267,-0.46,0.531873105,13.5,2.58,13.74432246,13.257,-3.54,13.72150316,0.267,-0.46,0.531873105,12.99,-3.08,13.35014981
26/06/2019 01:30,13.6275,-1.1325,13.67447668,0.2675,-0.4525,0.525654354,13.36,-0.68,13.3772942,13.4375,-1.4325,13.51363987,0.2675,-0.4525,0.525654354,13.17,-0.98,13.20641132
26/06/2019 02:00,13.5085,-1.1195,13.5548092,0.2685,-0.4395,0.515026698,13.24,-0.68,13.25745074,13.3285,-1.4195,13.40387603,0.2685,-0.4395,0.515026698,13.06,-0.98,13.09671715
26/06/2019 02:30,13.178,-1.1545,13.22847513,0.268,-0.4745,0.544953438,12.91,-0.68,12.92789619,13.028,-1.4545,13.10894177,0.268,-0.4745,0.544953438,12.76,-0.98,12.7975779
26/06/2019 03:00,12.808,-1.1525,12.85974806,0.268,-0.4725,0.543212896,12.54,-0.68,12.55842347,12.668,-1.4525,12.75099919,0.268,-0.4725,0.543212896,12.4,-0.98,12.43866552
26/06/2019 03:30,12.809,-1.15,12.86052025,0.269,-0.47,0.541535779,12.54,-0.68,12.55842347,12.669,-1.37,12.74285922,0.269,-0.47,0.541535779,12.4,-0.9,12.43261839
26/06/2019 04:00,12.809,-1.151,12.86060971,0.269,-0.471,0.542403909,12.54,-0.68,12.55842347,12.669,-1.441,12.7506879,0.269,-0.471,0.542403909,12.4,-0.97,12.43788165
26/06/2019 04:30,12.549,-1.28,12.61411119,0.269,-0.45,0.524271876,12.28,-0.83,12.30801771,12.379,-1.67,12.4911385,0.269,-0.45,0.524271876,12.11,-1.22,12.17129821
26/06/2019 05:00,12.41,-1.273,12.4751204,0.27,-0.443,0.518795721,12.14,-0.83,12.16834007,12.23,-1.663,12.3425471,0.27,-0.443,0.518795721,11.96,-1.22,12.02206305
26/06/2019 05:30,12.2345,-1.396,12.31388672,0.2745,-0.466,0.540838469,11.96,-0.93,11.99610353,12.0645,-1.806,12.19892603,0.2745,-0.466,0.540838469,11.79,-1.34,11.86590494
26/06/2019 06:00,12.5395,-1.2915,12.60583327,0.2795,-0.4615,0.539539155,12.26,-0.83,12.28806331,12.4295,-1.7415,12.55090803,0.2795,-0.4615,0.539539155,12.15,-1.28,12.21723782
26/06/2019 06:30,13.51,-1.1555,13.55932448,0.27,-0.4455,0.520932097,13.24,-0.71,13.25902334,13.41,-1.3255,13.47534973,0.27,-0.4455,0.520932097,13.14,-0.88,13.16943431
26/06/2019 07:00,15.0875,3.238,15.43104988,0.2675,-0.462,0.533854147,14.82,3.7,15.27489443,14.5175,-2.772,14.77977639,0.2675,-0.462,0.533854147,14.25,-2.31,14.43601746
26/06/2019 07:30,16.88,0.684,16.89385261,0.27,-0.486,0.555964028,16.61,1.17,16.65115612,16.64,-3.836,17.07643101,0.27,-0.486,0.555964028,16.37,-3.35,16.70926091
26/06/2019 08:00,18.061,0.4555,18.06674296,0.271,-0.4845,0.555140748,17.79,0.94,17.81481687,17.121,0.1855,17.12200488,0.271,-0.4845,0.555140748,16.85,0.67,16.86331521
26/06/2019 08:30,18.825,0.7255,18.8389749,0.295,-0.4945,0.575808345,18.53,1.22,18.57011847,17.795,0.2555,17.79683414,0.295,-0.4945,0.575808345,17.5,0.75,17.51606406
26/06/2019 09:00,19.734,0.848,19.75221152,0.284,-0.492,0.568084501,19.45,1.34,19.49610474,18.574,0.368,18.57764517,0.284,-0.492,0.568084501,18.29,0.86,18.31020754
26/06/2019 09:30,20.1545,1.1605,20.18788326,0.2945,-0.4895,0.571262199,19.86,1.65,19.92842442,18.9945,0.6405,19.00529585,0.2945,-0.4895,0.571262199,18.7,1.13,18.7341106
26/06/2019 10:00,20.595,1.1865,20.62914946,0.265,-0.4635,0.533907529,20.33,1.65,20.3968478,19.435,0.6665,19.44642505,0.265,-0.4635,0.533907529,19.17,1.13,19.20327576
26/06/2019 10:30,20.596,1.013,20.6208968,0.266,-0.437,0.511590657,20.33,1.45,20.3816437,19.436,0.553,19.44386549,0.266,-0.437,0.511590657,19.17,0.99,19.19554636
26/06/2019 11:00,21.2245,1.332,21.26625553,0.2645,-0.608,0.663041665,20.96,1.94,21.04958907,19.9545,0.822,19.97142344,0.2645,-0.608,0.663041665,19.69,1.43,19.74185908
26/06/2019 11:30,20.954,1.5745,21.01307132,0.264,-0.6255,0.678930225,20.69,2.2,20.80663596,20.464,0.9345,20.48532612,0.264,-0.6255,0.678930225,20.2,1.56,20.26014807
26/06/2019 12:00,21.573,1.572,21.6301991,0.263,-0.628,0.680847266,21.31,2.2,21.42326072,21.233,0.932,21.25344473,0.263,-0.628,0.680847266,20.97,1.56,21.02794569
26/06/2019 12:30,21.6535,1.6055,21.71293837,0.2635,-0.5945,0.650278786,21.39,2.2,21.50283935,21.2335,0.9655,21.2554396,0.2635,-0.5945,0.650278786,20.97,1.56,21.02794569
26/06/2019 13:00,20.8925,1.5275,20.94826514,0.3425,-0.4925,0.599885406,20.55,2.02,20.64904114,20.3025,0.9575,20.32506611,0.3425,-0.4925,0.599885406,19.96,1.45,20.01259853
26/06/2019 13:30,20.586,1.3165,20.62805294,0.476,-0.5735,0.745304133,20.11,1.89,20.19861876,19.826,0.7965,19.84199305,0.476,-0.5735,0.745304133,19.35,1.37,19.39843808
26/06/2019 14:00,20.609,1.5135,20.66450007,0.449,-0.5165,0.684378002,20.16,2.03,20.26194709,19.909,0.9335,19.93087312,0.449,-0.5165,0.684378002,19.46,1.45,19.51394629
26/06/2019 14:30,21.091,1.7795,21.16593729,0.331,-0.5605,0.650938745,20.76,2.34,20.89146237,20.361,1.1895,20.395716,0.331,-0.5605,0.650938745,20.03,1.75,20.10630249
26/06/2019 15:00,20.997,1.732,21.06831348,0.297,-0.518,0.597103844,20.7,2.25,20.82192354,20.327,1.182,20.36133721,0.297,-0.518,0.597103844,20.03,1.7,20.10201234
26/06/2019 15:30,20.771,1.447,20.82134122,0.301,-0.493,0.577624445,20.47,1.94,20.56172415,20.081,0.927,20.10238518,0.301,-0.493,0.577624445,19.78,1.42,19.83090517
26/06/2019 16:00,20.9895,1.366,21.03390278,0.3295,-0.574,0.661850625,20.66,1.94,20.75088432,20.2295,0.916,20.25022781,0.3295,-0.574,0.661850625,19.9,1.49,19.95570345
26/06/2019 16:30,20.985,1.2725,21.02354588,0.415,-0.5875,0.719292187,20.57,1.86,20.65392215,20.255,0.7725,20.26972573,0.415,-0.5875,0.719292187,19.84,1.36,19.88655827
26/06/2019 17:00,20.98,1.2795,21.01898,0.48,-0.5805,0.753246474,20.5,1.86,20.58420754,20.32,0.7095,20.3323828,0.48,-0.5805,0.753246474,19.84,1.29,19.88189377
26/06/2019 17:30,20.806,1.2385,20.84282894,0.496,-0.5715,0.756722043,20.31,1.81,20.39049288,20.166,0.7185,20.17879576,0.496,-0.5715,0.756722043,19.67,1.29,19.71225507
26/06/2019 18:00,20.3545,1.112,20.38485257,0.4945,-0.528,0.723404624,19.86,1.64,19.92759895,19.7645,0.572,19.77277533,0.4945,-0.528,0.723404624,19.27,1.1,19.30137042
26/06/2019 18:30,19.684,0.7395,19.69788609,0.514,-0.5805,0.775355564,19.17,1.32,19.21539227,19.274,0.2395,19.27548796,0.514,-0.5805,0.775355564,18.76,0.82,18.77791256
26/06/2019 19:00,19.4505,0.7855,19.46635458,0.4405,-0.5345,0.692625801,19.01,1.32,19.0557734,19.2005,0.2855,19.20262249,0.4405,-0.5345,0.692625801,18.76,0.82,18.77791256
26/06/2019 19:30,19.6025,0.7015,19.61504801,0.4225,-0.5185,0.668841162,19.18,1.22,19.21876167,18.8725,0.3015,18.87490817,0.4225,-0.5185,0.668841162,18.45,0.82,18.46821323
26/06/2019 20:00,19.3645,0.5505,19.37232331,0.3645,-0.5095,0.626458698,19,1.06,19.02954545,18.9045,0.1805,18.90536169,0.3645,-0.5095,0.626458698,18.54,0.69,18.55283536
26/06/2019 20:30,19.085,0.3165,19.08762419,0.355,-0.4935,0.607920431,18.73,0.81,18.7475065,18.035,0.1965,18.03607045,0.355,-0.4935,0.607920431,17.68,0.69,17.69345924
26/06/2019 21:00,17.9965,0.1445,17.99708011,0.4565,-0.5655,0.726761653,17.54,0.71,17.55436413,17.7365,-0.5655,17.74551274,0.4565,-0.5655,0.726761653,17.28,0,17.28
26/06/2019 21:30,17.382,0.1705,17.3828362,0.442,-0.5395,0.697441216,16.94,0.71,16.95487246,17.302,-0.5395,17.31040913,0.442,-0.5395,0.697441216,16.86,0,16.86
26/06/2019 22:00,16.8985,3.126,17.1852023,0.4185,-0.504,0.65510171,16.48,3.63,16.87504963,16.7785,-4.044,17.25896863,0.4185,-0.504,0.65510171,16.36,-3.54,16.73861404
26/06/2019 22:30,16.73,-0.488,16.73711576,0.36,-0.488,0.606418997,16.37,0,16.37,16.67,-1.168,16.71086844,0.36,-0.488,0.606418997,16.31,-0.68,16.3241692
26/06/2019 23:00,16.043,-0.495,16.05063469,0.343,-0.495,0.602224211,15.7,0,15.7,16.023,-1.175,16.06602484,0.343,-0.495,0.602224211,15.68,-0.68,15.69473797
26/06/2019 23:30,15.3565,2.757,15.60202363,0.2765,-0.453,0.530717674,15.08,3.21,15.41786302,15.2765,-1.353,15.33629881,0.2765,-0.453,0.530717674,15,-0.9,15.02697574
27/06/2019 00:00,14.6355,0.7415,14.65427182,0.2855,-0.4985,0.574467144,14.35,1.24,14.40347528,14.5155,-1.6085,14.6043491,0.2855,-0.4985,0.574467144,14.23,-1.11,14.27322668
27/06/2019 00:30,14.144,-0.773,14.16510731,0.274,-0.773,0.82012499,13.87,0,13.87,14.064,-1.583,14.15280838,0.274,-0.773,0.82012499,13.79,-0.81,13.81376849
27/06/2019 01:00,13.8045,-1.3865,13.8739541,0.2745,-0.7065,0.757952835,13.53,-0.68,13.54707718,13.6845,-1.5165,13.76827195,0.2745,-0.7065,0.757952835,13.41,-0.81,13.43444081
27/06/2019 01:30,13.556,0.127,13.55659489,0.276,-0.753,0.801988155,13.28,0.88,13.30912469,13.396,-1.513,13.4811715,0.276,-0.753,0.801988155,13.12,-0.76,13.14199376
27/06/2019 02:00,13.41,-1.279,13.47085524,0.34,-0.599,0.68876774,13.07,-0.68,13.08767741,13.26,-1.519,13.34672098,0.34,-0.599,0.68876774,12.92,-0.92,12.952714
27/06/2019 02:30,12.884,-1.1725,12.93724129,0.374,-0.4925,0.618411069,12.51,-0.68,12.52846758,12.794,-1.5425,12.88664977,0.374,-0.4925,0.618411069,12.42,-1.05,12.46430503
27/06/2019 03:00,12.6695,-1.228,12.72887325,0.3695,-0.498,0.620108257,12.3,-0.73,12.32164356,12.5095,-1.608,12.6124246,0.3695,-0.498,0.620108257,12.14,-1.11,12.19063985
27/06/2019 03:30,12.542,-1.2515,12.60428563,0.392,-0.5215,0.652400376,12.15,-0.73,12.17191029,12.342,-1.5815,12.4429139,0.392,-0.5215,0.652400376,11.95,-1.06,11.99692044
27/06/2019 04:00,12.468,-1.244,12.52990662,0.378,-0.514,0.638028213,12.09,-0.73,12.11201882,12.258,-1.574,12.35864232,0.378,-0.514,0.638028213,11.88,-1.06,11.92719581
27/06/2019 04:30,12.2095,-1.3645,12.28550978,0.3395,-0.4645,0.57534381,11.87,-0.9,11.90407073,11.9795,-1.7745,12.11021348,0.3395,-0.4645,0.57534381,11.64,-1.31,11.71348368
27/06/2019 05:00,12.1815,-1.354,12.25651901,0.3115,-0.454,0.550589003,11.87,-0.9,11.90407073,11.9515,-1.764,12.08097878,0.3115,-0.454,0.550589003,11.64,-1.31,11.71348368
27/06/2019 05:30,11.971,-1.3815,12.05045158,0.291,-0.4215,0.512194543,11.68,-0.96,11.71938565,11.871,-1.8615,12.01606521,0.291,-0.4215,0.512194543,11.58,-1.44,11.6691902
27/06/2019 06:00,12.4285,-0.558,12.4410199,0.2885,-0.458,0.54129128,12.14,-0.1,12.14041185,12.2085,-2.428,12.4475964,0.2885,-0.458,0.54129128,11.92,-1.97,12.08169276
27/06/2019 06:30,13.3855,-0.6265,13.40015345,0.2755,-0.4265,0.507742553,13.11,-0.2,13.11152546,13.3155,-1.4465,13.39383823,0.2755,-0.4265,0.507742553,13.04,-1.02,13.0798318
27/06/2019 07:00,14.666,2.6595,14.90518354,0.276,-0.4405,0.519823287,14.39,3.1,14.72012568,14.616,-2.6305,14.85082443,0.276,-0.4405,0.519823287,14.34,-2.19,14.50626416
27/06/2019 07:30,16.1995,3.6345,16.60221041,0.3095,-0.4855,0.575760801,15.89,4.12,16.41543481,15.9695,-3.7255,16.39830115,0.3095,-0.4855,0.575760801,15.66,-3.24,15.99166033
27/06/2019 08:00,17.3765,1.014,17.40606068,0.3065,-0.496,0.583059388,17.07,1.51,17.13665662,17.0865,-2.536,17.27367298,0.3065,-0.496,0.583059388,16.78,-2.04,16.90354992
27/06/2019 08:30,18.567,0.792,18.58388423,0.307,-0.608,0.681111591,18.26,1.4,18.31359058,18.297,0.242,18.2986003,0.307,-0.608,0.681111591,17.99,0.85,18.01006941
27/06/2019 09:00,19.2075,1.059,19.23667168,0.2975,-0.611,0.67957873,18.91,1.67,18.98359818,18.7875,0.409,18.7919514,0.2975,-0.611,0.67957873,18.49,1.02,18.51811275
27/06/2019 09:30,19.808,1.3165,19.85170109,0.318,-0.6035,0.682155591,19.49,1.92,19.58434324,19.278,0.6865,19.29021945,0.318,-0.6035,0.682155591,18.96,1.29,19.00383382
27/06/2019 10:00,20.3965,1.3725,20.44262626,0.2865,-0.5975,0.662637533,20.11,1.97,20.20626141,19.7865,0.7925,19.80236447,0.2865,-0.5975,0.662637533,19.5,1.39,19.54947825
27/06/2019 10:30,20.3035,1.1175,20.33423022,0.2835,-0.5325,0.603264867,20.02,1.65,20.08787943,19.6535,0.5575,19.66140556,0.2835,-0.5325,0.603264867,19.37,1.09,19.40064432
27/06/2019 11:00,20.6015,1.287,20.64166106,0.2815,-0.603,0.665470698,20.32,1.89,20.40770688,19.8515,0.727,19.86480761,0.2815,-0.603,0.665470698,19.57,1.33,19.61514211
27/06/2019 11:30,20.873,1.548,20.93032329,0.293,-0.592,0.660539931,20.58,2.14,20.69096421,20.013,0.918,20.03404335,0.293,-0.592,0.660539931,19.72,1.51,19.77772737
27/06/2019 12:00,21.024,1.702,21.09278028,0.304,-0.618,0.688723457,20.72,2.32,20.84947961,20.144,1.032,20.17041794,0.304,-0.618,0.688723457,19.84,1.65,19.90849316
27/06/2019 12:30,21.3635,1.691,21.43031995,0.3335,-0.629,0.711943291,21.03,2.32,21.15758257,20.3935,1.021,20.41904217,0.3335,-0.629,0.711943291,20.06,1.65,20.12774453
27/06/2019 13:00,21.3145,3.289,21.56676682,0.3845,-0.591,0.705068259,20.93,3.88,21.28659907,19.9845,-0.461,19.98981644,0.3845,-0.591,0.705068259,19.6,0.13,19.60043112
27/06/2019 13:30,21.356,5.035,21.94151228,0.426,-0.625,0.756373585,20.93,5.66,21.68180112,19.786,-2.375,19.92803104,0.426,-0.625,0.756373585,19.36,-1.75,19.43893258
27/06/2019 14:00,21.393,5.139,22.00158562,0.463,-0.661,0.807025402,20.93,5.8,21.71876838,19.823,-2.301,19.95610007,0.463,-0.661,0.807025402,19.36,-1.64,19.42933864
27/06/2019 14:30,21.3635,3.715,21.68410379,0.5035,-0.675,0.842102874,20.86,4.39,21.31693458,20.1135,-0.585,20.12200555,0.5035,-0.675,0.842102874,19.61,0.09,19.61020653
27/06/2019 15:00,20.795,1.705,20.86478013,0.515,-0.685,0.857000583,20.28,2.39,20.42034525,19.935,1.115,19.96615762,0.515,-0.685,0.857000583,19.42,1.8,19.50324076
27/06/2019 15:30,20.647,1.776,20.72324263,0.467,-0.614,0.771417526,20.18,2.39,20.3210359,19.807,1.186,19.84247578,0.467,-0.614,0.771417526,19.34,1.8,19.4235836
27/06/2019 16:00,21.2725,1.756,21.344854,0.4925,-0.704,0.859169512,20.78,2.46,20.92510454,20.0925,1.216,20.12926259,0.4925,-0.704,0.859169512,19.6,1.92,19.69381629
27/06/2019 16:30,21.432,4.0735,21.81568303,0.492,-0.6465,0.812419996,20.94,4.72,21.46536746,19.852,-1.8765,19.94049037,0.492,-0.6465,0.812419996,19.36,-1.23,19.39903348
27/06/2019 17:00,21.4435,4.9065,21.99766884,0.5035,-0.6235,0.801414063,20.94,5.53,21.65789694,19.8635,-2.8935,20.07314062,0.5035,-0.6235,0.801414063,19.36,-2.27,19.49262681
27/06/2019 17:30,20.717,1.71,20.78745268,0.517,-0.61,0.799618034,20.2,2.32,20.33279125,19.797,0.04,19.79704041,0.517,-0.61,0.799618034,19.28,0.65,19.29095384
27/06/2019 18:00,20.318,1.002,20.34269225,0.538,-0.598,0.804392939,19.78,1.6,19.84460632,19.568,0.482,19.57393542,0.538,-0.598,0.804392939,19.03,1.08,19.06062171
27/06/2019 18:30,19.792,0.8265,19.80924951,0.522,-0.5735,0.775490974,19.27,1.4,19.32078932,19.122,0.3365,19.12496056,0.522,-0.5735,0.775490974,18.6,0.91,18.62224745
27/06/2019 19:00,19.75,0.8035,19.76633786,0.48,-0.5965,0.76564499,19.27,1.4,19.32078932,19.08,0.3135,19.08257536,0.48,-0.5965,0.76564499,18.6,0.91,18.62224745
27/06/2019 19:30,19.3535,0.6155,19.36328491,0.4835,-0.5945,0.766291394,18.87,1.21,18.90875459,18.8835,0.1255,18.88391703,0.4835,-0.5945,0.766291394,18.4,0.72,18.41408157
27/06/2019 20:00,19.452,0.634,19.46232925,0.412,-0.576,0.708180768,19.04,1.21,19.07840926,18.982,0.144,18.98254619,0.412,-0.576,0.708180768,18.57,0.72,18.58395275
27/06/2019 20:30,18.8735,0.368,18.87708733,0.3735,-0.562,0.674793487,18.5,0.93,18.52336093,18.4635,0.108,18.46381586,0.3735,-0.562,0.674793487,18.09,0.67,18.10240316
27/06/2019 21:00,18.18,0.1195,18.18039274,0.39,-0.5505,0.674648242,17.79,0.67,17.80261217,17.85,-0.5505,17.85848678,0.39,-0.5505,0.674648242,17.46,0,17.46
27/06/2019 21:30,17.7605,0.138,17.76103613,0.3505,-0.532,0.637082608,17.41,0.67,17.42288725,17.3705,-0.532,17.37864478,0.3505,-0.532,0.637082608,17.02,0,17.02
27/06/2019 22:00,17.348,0.158,17.34871949,0.298,-0.512,0.592408643,17.05,0.67,17.06315914,16.908,-0.512,16.91575029,0.298,-0.512,0.592408643,16.61,0,16.61
27/06/2019 22:30,17.1205,-0.5145,17.12822905,0.3105,-0.5145,0.600933025,16.81,0,16.81,16.8405,-0.5145,16.8483575,0.3105,-0.5145,0.600933025,16.53,0,16.53
27/06/2019 23:00,16.537,2.8075,16.7736229,0.347,-0.5325,0.635582607,16.19,3.34,16.53093161,16.217,-3.2525,16.53994695,0.347,-0.5325,0.635582607,15.87,-2.72,16.10140677
27/06/2019 23:30,15.5285,-0.5485,15.53818408,0.3385,-0.5485,0.644542086,15.19,0,15.19,15.0985,-1.2285,15.14839643,0.3385,-0.5485,0.644542086,14.76,-0.68,14.77565565
28/06/2019 00:00,14.8125,-1.246,14.86481323,0.3625,-0.566,0.672132613,14.45,-0.68,14.46599115,14.3625,-1.246,14.41644624,0.3625,-0.566,0.672132613,14,-0.68,14.01650456
28/06/2019 00:30,14.325,-1.256,14.37995692,0.365,-0.576,0.681909818,13.96,-0.68,13.97655179,13.885,-1.256,13.94169147,0.365,-0.576,0.681909818,13.52,-0.68,13.53708979
28/06/2019 01:00,13.9255,-1.264,13.98274817,0.4255,-0.584,0.722569201,13.5,-0.68,13.51711508,13.3055,-1.264,13.36540408,0.4255,-0.584,0.722569201,12.88,-0.68,12.89793782
28/06/2019 01:30,13.751,-1.2605,13.80865168,0.451,-0.5805,0.735106285,13.3,-0.68,13.31737211,13.091,-1.2605,13.1515452,0.451,-0.5805,0.735106285,12.64,-0.68,12.65827792
28/06/2019 02:00,13.576,-1.2625,13.63457672,0.446,-0.5825,0.73363632,13.13,-0.68,13.14759674,13.016,-1.3125,13.08200719,0.446,-0.5825,0.73363632,12.57,-0.73,12.59117945
28/06/2019 02:30,13.2295,-1.264,13.28974666,0.4795,-0.584,0.755629704,12.75,-0.68,12.76812046,12.6995,-1.314,12.76729792,0.4795,-0.584,0.755629704,12.22,-0.73,12.241785
28/06/2019 03:00,12.7665,-1.2495,12.82750063,0.4965,-0.5695,0.755541197,12.27,-0.68,12.28882826,12.2565,-1.2995,12.32519746,0.4965,-0.5695,0.755541197,11.76,-0.73,11.78263553
28/06/2019 03:30,12.809,-1.269,12.87170704,0.469,-0.589,0.752915666,12.34,-0.68,12.35872162,12.229,-1.369,12.30538914,0.469,-0.589,0.752915666,11.76,-0.78,11.78583896
28/06/2019 04:00,12.7605,-1.308,12.82736233,0.4205,-0.538,0.682835449,12.34,-0.77,12.36400016,12.1805,-1.408,12.26160855,0.4205,-0.538,0.682835449,11.76,-0.87,11.79213721
28/06/2019 04:30,12.5835,-1.4535,12.66716758,0.3935,-0.5435,0.670995156,12.19,-0.91,12.22391918,12.0035,-1.5435,12.10233054,0.3935,-0.5435,0.670995156,11.61,-1,11.65298674
28/06/2019 05:00,12.343,-1.48,12.4314138,0.413,-0.57,0.703895589,11.93,-0.91,11.96465628,11.753,-1.57,11.85739891,0.413,-0.57,0.703895589,11.34,-1,11.38400632
28/06/2019 05:30,12.325,-1.46,12.41117339,0.395,-0.55,0.677144741,11.93,-0.91,11.96465628,11.735,-1.55,11.83692211,0.395,-0.55,0.677144741,11.34,-1,11.38400632
28/06/2019 06:00,12.81,-1.374,12.88347686,0.38,-0.524,0.647283555,12.43,-0.85,12.45902885,12.19,-1.524,12.28489626,0.38,-0.524,0.647283555,11.81,-1,11.85226139
28/06/2019 06:30,13.809,-1.0955,13.85238612,0.379,-0.5355,0.656049731,13.43,-0.56,13.44167028,13.139,-1.4555,13.2193722,0.379,-0.5355,0.656049731,12.76,-0.92,12.79312315
28/06/2019 07:00,15.157,-0.538,15.16654519,0.367,-0.538,0.651254942,14.79,0,14.79,14.537,-1.218,14.58793656,0.367,-0.538,0.651254942,14.17,-0.68,14.18630678
