Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/06/2019 07:30,16.5425,0.58,16.55266463,0.4025,-0.58,0.70597893,16.14,1.16,16.18163156,15.8325,-4.08,16.34975401,0.4025,-0.58,0.70597893,15.43,-3.5,15.82197522
28/06/2019 08:00,17.7285,0.3965,17.73293333,0.4285,-0.6235,0.756547751,17.3,1.02,17.33004328,16.9385,0.0565,16.93859423,0.4285,-0.6235,0.756547751,16.51,0.68,16.5239977
28/06/2019 08:30,18.811,0.8115,18.82849578,0.501,-0.6385,0.811593032,18.31,1.45,18.36732425,17.901,0.2015,17.90213404,0.501,-0.6385,0.811593032,17.4,0.84,17.42026406
28/06/2019 09:00,19.5065,1.057,19.53511687,0.4765,-0.643,0.80031322,19.03,1.7,19.10578185,18.5865,0.397,18.59073939,0.4765,-0.643,0.80031322,18.11,1.04,18.13983738
28/06/2019 09:30,20.1055,1.214,20.14211822,0.4755,-0.636,0.794100907,19.63,1.85,19.71698253,19.0855,0.574,19.09412963,0.4755,-0.636,0.794100907,18.61,1.21,18.64929489
28/06/2019 10:00,20.62,1.1595,20.65257466,0.46,-0.6905,0.829692865,20.16,1.85,20.24470548,19.47,0.5195,19.47692944,0.46,-0.6905,0.829692865,19.01,1.21,19.04846975
28/06/2019 10:30,20.731,1.0885,20.75955667,0.491,-0.7015,0.856261204,20.24,1.79,20.3189985,19.381,0.5085,19.38766962,0.491,-0.7015,0.856261204,18.89,1.21,18.92871364
28/06/2019 11:00,21.003,1.3195,21.04440755,0.443,-0.6805,0.811990917,20.56,2,20.65704722,19.613,0.6895,19.62511603,0.443,-0.6805,0.811990917,19.17,1.37,19.21889175
28/06/2019 11:30,21.186,1.615,21.24746623,0.536,-0.775,0.942295601,20.65,2.39,20.78784741,19.706,0.955,19.72912722,0.536,-0.775,0.942295601,19.17,1.73,19.24790378
28/06/2019 12:00,21.1175,1.5905,21.17731089,0.5475,-0.7995,0.968997678,20.57,2.39,20.70837995,19.7175,0.9905,19.74236299,0.5475,-0.7995,0.968997678,19.17,1.79,19.25338931
28/06/2019 12:30,21.1195,1.6555,21.1842857,0.5495,-0.7945,0.966012681,20.57,2.45,20.71539041,19.8195,0.9955,19.84448539,0.5495,-0.7945,0.966012681,19.27,1.79,19.35295843
28/06/2019 13:00,21.2975,1.5755,21.35569494,0.5275,-0.7645,0.928825333,20.77,2.34,20.90139947,19.9375,0.9455,19.95990673,0.5275,-0.7645,0.928825333,19.41,1.71,19.48517898
28/06/2019 13:30,21.113,2.9325,21.31568261,0.443,-0.7675,0.886174503,20.67,3.7,20.99854519,19.433,-1.0275,19.46014505,0.443,-0.7675,0.886174503,18.99,-0.26,18.9917798
28/06/2019 14:00,21.416,4.903,21.97008113,0.286,-0.947,0.989244661,21.13,5.85,21.92485804,19.466,-2.767,19.66167452,0.286,-0.947,0.989244661,19.18,-1.82,19.26615686
28/06/2019 14:30,21.6055,5.029,22.18306722,0.2855,-1.101,1.137414282,21.32,6.13,22.18376208,19.7155,-2.621,19.88895626,0.2855,-1.101,1.137414282,19.43,-1.52,19.48936377
28/06/2019 15:00,21.5415,5.053,22.12620689,0.2915,-0.937,0.9812957,21.25,5.99,22.07810227,19.7215,-2.587,19.89045327,0.2915,-0.937,0.9812957,19.43,-1.65,19.49993333
28/06/2019 15:30,20.912,4.8005,21.45592096,0.292,-0.7395,0.795062419,20.62,5.54,21.35125289,19.082,-2.7295,19.27622614,0.292,-0.7395,0.795062419,18.79,-1.99,18.89508402
28/06/2019 16:00,21.0385,4.727,21.56300098,0.2885,-0.753,0.806375378,20.75,5.48,21.46142819,19.1885,-2.813,19.39359434,0.2885,-0.753,0.806375378,18.9,-2.06,19.01193309
28/06/2019 16:30,21.21,4.713,21.7273208,0.46,-0.637,0.785728325,20.75,5.35,21.42860238,19.43,-2.837,19.63602478,0.46,-0.637,0.785728325,18.97,-2.2,19.09714377
28/06/2019 17:00,21.5105,4.754,22.0295739,0.4505,-0.666,0.804056124,21.06,5.42,21.74626405,19.1105,-2.866,19.32421192,0.4505,-0.666,0.804056124,18.66,-2.2,18.7892416
28/06/2019 17:30,21.411,4.628,21.9054629,0.441,-0.682,0.812160698,20.97,5.31,21.63185152,18.861,-3.172,19.12587005,0.441,-0.682,0.812160698,18.42,-2.49,18.58753615
28/06/2019 18:00,20.6405,2.279,20.7659356,0.4505,-0.701,0.833277415,20.19,2.98,20.40873587,19.3405,-0.911,19.36194363,0.4505,-0.701,0.833277415,18.89,-0.21,18.89116725
28/06/2019 18:30,19.7395,0.691,19.75159085,0.4695,-0.709,0.850359483,19.27,1.4,19.32078932,18.9495,0.071,18.94963301,0.4695,-0.709,0.850359483,18.48,0.78,18.49645371
28/06/2019 19:00,19.726,0.649,19.7366734,0.456,-0.661,0.803029887,19.27,1.31,19.31447644,18.486,0.119,18.48638302,0.456,-0.661,0.803029887,18.03,0.78,18.04686399
28/06/2019 19:30,19.74,0.651,19.75073166,0.42,-0.659,0.781460812,19.32,1.31,19.3643616,18.55,0.061,18.5501003,0.42,-0.659,0.781460812,18.13,0.72,18.14429111
28/06/2019 20:00,19.366,0.646,19.37677145,0.406,-0.664,0.778287864,18.96,1.31,19.00520192,18.636,0.056,18.63608414,0.406,-0.664,0.778287864,18.23,0.72,18.24421278
28/06/2019 20:30,18.722,0.5035,18.72876921,0.402,-0.6265,0.744383134,18.32,1.13,18.35481681,18.052,0.0935,18.05224214,0.402,-0.6265,0.744383134,17.65,0.72,17.66467945
28/06/2019 21:00,18.29,0.2675,18.29195605,0.32,-0.5925,0.673391602,17.97,0.86,17.99056697,17.42,-0.5925,17.43007333,0.32,-0.5925,0.673391602,17.1,0,17.1
28/06/2019 21:30,17.8325,0.1525,17.83315206,0.3025,-0.5975,0.669710758,17.53,0.75,17.54603659,17.2525,-0.5975,17.26284341,0.3025,-0.5975,0.669710758,16.95,0,16.95
28/06/2019 22:00,17.6845,0.116,17.68488044,0.2845,-0.564,0.631693161,17.4,0.68,17.41328229,17.1545,-0.564,17.163769,0.2845,-0.564,0.631693161,16.87,0,16.87
28/06/2019 22:30,17.545,0.1005,17.54528784,0.285,-0.5795,0.645790407,17.26,0.68,17.27338994,17.095,-0.5795,17.10481936,0.285,-0.5795,0.645790407,16.81,0,16.81
28/06/2019 23:00,16.9245,0.133,16.92502258,0.2845,-0.547,0.616562446,16.64,0.68,16.65388843,16.5145,-1.227,16.5600193,0.2845,-0.547,0.616562446,16.23,-0.68,16.24423898
28/06/2019 23:30,16.1155,0.0925,16.11576546,0.2855,-0.5875,0.653197137,15.83,0.68,15.84459845,15.7255,-1.2675,15.77649855,0.2855,-0.5875,0.653197137,15.44,-0.68,15.45496684
29/06/2019 00:00,15.525,-0.5315,15.53409531,0.285,-0.5315,0.603089753,15.24,0,15.24,15.095,-1.2615,15.14762051,0.285,-0.5315,0.603089753,14.81,-0.73,14.82798031
29/06/2019 00:30,14.7145,2.771,14.97314099,0.2845,-0.489,0.56573956,14.43,3.26,14.79366418,14.2545,-1.559,14.33949969,0.2845,-0.489,0.56573956,13.97,-1.07,14.01091717
29/06/2019 01:00,14.355,-1.186,14.40390992,0.285,-0.506,0.580741767,14.07,-0.68,14.08642254,13.915,-1.436,13.98889992,0.285,-0.506,0.580741767,13.63,-0.93,13.66169096
29/06/2019 01:30,14.235,-1.191,14.28473682,0.285,-0.511,0.58510341,13.95,-0.68,13.96656364,13.755,-1.371,13.82315688,0.285,-0.511,0.58510341,13.47,-0.86,13.49742568
29/06/2019 02:00,14.075,-1.1455,14.12153658,0.285,-0.4655,0.545816132,13.79,-0.68,13.80675559,13.585,-1.3855,13.65546906,0.285,-0.4655,0.545816132,13.3,-0.92,13.33178158
29/06/2019 02:30,13.515,-1.0625,13.5567006,0.285,-0.3825,0.477002358,13.23,-0.68,13.24746391,13.055,-1.5325,13.14464078,0.285,-0.3825,0.477002358,12.77,-1.15,12.82167696
29/06/2019 03:00,13.125,-1.1315,13.17368275,0.285,-0.3715,0.468227776,12.84,-0.76,12.86247255,12.655,-1.5215,12.74613617,0.285,-0.3715,0.468227776,12.37,-1.15,12.42334094
29/06/2019 03:30,13.125,-1.1475,13.17506665,0.285,-0.3875,0.481021049,12.84,-0.76,12.86247255,12.655,-1.5375,12.74805598,0.285,-0.3875,0.481021049,12.37,-1.15,12.42334094
29/06/2019 04:00,13.0555,-1.1645,13.10733156,0.2855,-0.4045,0.495106554,12.77,-0.76,12.79259551,12.5655,-1.5545,12.66128984,0.2855,-0.4045,0.495106554,12.28,-1.15,12.33373017
29/06/2019 04:30,12.855,-1.1165,12.9033948,0.285,-0.3565,0.456417846,12.57,-0.76,12.59295438,12.375,-1.5065,12.46636143,0.285,-0.3565,0.456417846,12.09,-1.15,12.1445708
29/06/2019 05:00,12.615,-1.1215,12.66475374,0.285,-0.3615,0.460333846,12.33,-0.76,12.35340034,12.135,-1.5115,12.2287717,0.285,-0.3615,0.460333846,11.85,-1.15,11.90567092
29/06/2019 05:30,12.335,-1.203,12.39352387,0.285,-0.353,0.453689321,12.05,-0.85,12.07994205,11.875,-1.623,11.98539753,0.285,-0.353,0.453689321,11.59,-1.27,11.65937391
29/06/2019 06:00,12.4255,-1.192,12.48254438,0.2855,-0.342,0.445504489,12.14,-0.85,12.16972062,11.9555,-1.612,12.06368618,0.2855,-0.342,0.445504489,11.67,-1.27,11.73890114
29/06/2019 06:30,13.025,-1.069,13.06879436,0.285,-0.369,0.466246716,12.74,-0.7,12.75921628,12.175,-1.439,12.25974494,0.285,-0.369,0.466246716,11.89,-1.07,11.93804842
29/06/2019 07:00,13.445,-1.0815,13.48842716,0.285,-0.3815,0.47620085,13.16,-0.7,13.17860387,13.005,-1.3215,13.07196952,0.285,-0.3815,0.47620085,12.72,-0.94,12.75468541
29/06/2019 07:30,14.206,1.1685,14.25397588,0.286,-0.3815,0.47680001,13.92,1.55,14.00603084,13.616,-1.9715,13.75798925,0.286,-0.3815,0.47680001,13.33,-1.59,13.42449254
29/06/2019 08:00,15.296,2.6705,15.52736894,0.286,-0.4195,0.507716703,15.01,3.09,15.32475775,14.686,-2.7595,14.94300627,0.286,-0.4195,0.507716703,14.4,-2.34,14.58888618
29/06/2019 08:30,16.615,0.2705,16.61720179,0.285,-0.3995,0.490739493,16.33,0.67,16.34373886,15.975,-0.3995,15.97999453,0.285,-0.3995,0.490739493,15.69,0,15.69
29/06/2019 09:00,17.3775,0.296,17.38002078,0.2875,-0.374,0.47173324,17.09,0.67,17.10312837,16.7775,-0.374,16.78166804,0.2875,-0.374,0.47173324,16.49,0,16.49
29/06/2019 09:30,18.6995,3.4265,19.01084434,0.2895,-0.3935,0.488520726,18.41,3.82,18.80214084,17.4995,-3.3535,17.81792531,0.2895,-0.3935,0.488520726,17.21,-2.96,17.46269452
29/06/2019 10:00,19.3605,0.8975,19.38129166,0.2905,-0.4125,0.504526015,19.07,1.31,19.1149418,18.6505,0.2575,18.65227752,0.2905,-0.4125,0.504526015,18.36,0.67,18.37222088
29/06/2019 10:30,19.4915,0.981,19.51617107,0.3015,-0.389,0.492161813,19.19,1.37,19.23884092,18.3415,0.281,18.3436524,0.3015,-0.389,0.492161813,18.04,0.67,18.05243751
29/06/2019 11:00,20.276,1.055,20.30342831,0.286,-0.385,0.479605046,19.99,1.44,20.04179882,18.636,0.425,18.6408455,0.286,-0.385,0.479605046,18.35,0.81,18.36786868
29/06/2019 11:30,19.9055,1.058,19.93359712,0.3055,-0.382,0.489136228,19.6,1.44,19.65282677,18.1155,0.428,18.1205553,0.3055,-0.382,0.489136228,17.81,0.81,17.82840991
29/06/2019 12:00,19.9315,0.9945,19.95629531,0.3315,-0.4455,0.555303971,19.6,1.44,19.65282677,18.1415,0.3645,18.14516141,0.3315,-0.4455,0.555303971,17.81,0.81,17.82840991
29/06/2019 12:30,19.784,0.9615,19.80735061,0.314,-0.4285,0.531232764,19.47,1.39,19.5195543,18.774,0.5215,18.78124166,0.314,-0.4285,0.531232764,18.46,0.95,18.48442858
29/06/2019 13:00,19.865,0.978,19.88906003,0.285,-0.512,0.585976962,19.58,1.49,19.63661121,18.985,0.378,18.9887627,0.285,-0.512,0.585976962,18.7,0.89,18.72116716
29/06/2019 13:30,19.655,0.9025,19.67570917,0.285,-0.4975,0.573350896,19.37,1.4,19.4205278,18.985,0.2125,18.98618922,0.285,-0.4975,0.573350896,18.7,0.71,18.71347376
29/06/2019 14:00,19.725,0.917,19.74630381,0.285,-0.483,0.560815478,19.44,1.4,19.49034633,19.095,0.227,19.09634923,0.285,-0.483,0.560815478,18.81,0.71,18.82339502
29/06/2019 14:30,20.1945,0.844,20.21212919,0.2845,-0.806,0.854737533,19.91,1.65,19.97825318,19.5945,0.094,19.59472547,0.2845,-0.806,0.854737533,19.31,0.9,19.33096221
29/06/2019 15:00,19.845,0.811,19.86156454,0.285,-0.669,0.727176732,19.56,1.48,19.61591191,19.285,0.131,19.28544493,0.285,-0.669,0.727176732,19,0.8,19.01683465
29/06/2019 15:30,19.235,0.6375,19.24556134,0.285,-0.4425,0.526337582,18.95,1.08,18.98075078,18.655,0.2275,18.65638714,0.285,-0.4425,0.526337582,18.37,0.67,18.38221423
29/06/2019 16:00,19.1045,0.577,19.11321138,0.2845,-0.443,0.526487654,18.82,1.02,18.84762054,18.5045,-0.443,18.50980198,0.2845,-0.443,0.526487654,18.22,0,18.22
29/06/2019 16:30,18.817,0.59,18.82624734,0.287,-0.43,0.516980657,18.53,1.02,18.55805216,18.187,-0.43,18.19208259,0.287,-0.43,0.516980657,17.9,0,17.9
29/06/2019 17:00,18.975,0.552,18.98302739,0.285,-0.468,0.547949815,18.69,1.02,18.71781237,18.335,-0.468,18.34097187,0.285,-0.468,0.547949815,18.05,0,18.05
29/06/2019 17:30,19.1775,0.4125,19.18193584,0.2875,-0.4875,0.565961571,18.89,0.9,18.91142776,18.1675,-0.4875,18.17403952,0.2875,-0.4875,0.565961571,17.88,0,17.88
29/06/2019 18:00,18.64,0.423,18.64479898,0.32,-0.377,0.494498736,18.32,0.8,18.33745893,18.11,-0.377,18.11392362,0.32,-0.377,0.494498736,17.79,0,17.79
29/06/2019 18:30,18.0825,0.2925,18.08486556,0.3725,-0.3875,0.537505814,17.71,0.68,17.72304996,17.6125,-0.3875,17.61676226,0.3725,-0.3875,0.537505814,17.24,0,17.24
29/06/2019 19:00,17.753,0.3425,17.75630354,0.353,-0.3375,0.488380231,17.4,0.68,17.41328229,17.263,-1.0175,17.29296028,0.353,-0.3375,0.488380231,16.91,-0.68,16.92366686
29/06/2019 19:30,17.5715,3.2875,17.87638858,0.3415,-0.2525,0.424709901,17.23,3.54,17.58989767,16.9615,-2.0025,17.0793,0.3415,-0.2525,0.424709901,16.62,-1.75,16.71187901
29/06/2019 20:00,17.111,-0.223,17.11245307,0.381,-0.223,0.441463475,16.73,0,16.73,16.611,-0.953,16.63831512,0.381,-0.223,0.441463475,16.23,-0.73,16.24640883
29/06/2019 20:30,16.899,-0.21,16.90030476,0.299,-0.21,0.365377887,16.6,0,16.6,16.359,-0.94,16.38598429,0.299,-0.21,0.365377887,16.06,-0.73,16.07658235
29/06/2019 21:00,16.504,-0.894,16.52819567,0.344,-0.214,0.405132077,16.16,-0.68,16.1743006,16.014,-1.154,16.0555259,0.344,-0.214,0.405132077,15.67,-0.94,15.69816868
29/06/2019 21:30,16.1995,-0.9215,16.22568835,0.3095,-0.2415,0.39257165,15.89,-0.68,15.90454338,15.6395,-1.2315,15.68791103,0.3095,-0.2415,0.39257165,15.33,-0.99,15.36193347
29/06/2019 22:00,16.1865,-0.8765,16.21021389,0.2965,-0.1965,0.355702825,15.89,-0.68,15.90454338,15.6265,-1.1865,15.67147997,0.2965,-0.1965,0.355702825,15.33,-0.99,15.36193347
29/06/2019 22:30,16.1755,-0.877,16.19925706,0.2855,-0.197,0.346870653,15.89,-0.68,15.90454338,15.7055,-1.277,15.75733033,0.2855,-0.197,0.346870653,15.42,-1.08,15.45777474
29/06/2019 23:00,15.8255,-1.027,15.85878871,0.2855,-0.347,0.449354259,15.54,-0.68,15.55487062,15.3355,-1.327,15.39280641,0.2855,-0.347,0.449354259,15.05,-0.98,15.08187323
29/06/2019 23:30,15.015,-1.1855,15.0617275,0.285,-0.4455,0.528862222,14.73,-0.74,14.7485762,14.525,-1.5655,14.60912096,0.285,-0.4455,0.528862222,14.24,-1.12,14.28397704
30/06/2019 00:00,14.161,-1.2705,14.21787928,0.291,-0.4305,0.519626067,13.87,-0.84,13.89541291,13.631,-1.7405,13.74167025,0.291,-0.4305,0.519626067,13.34,-1.31,13.40416726
30/06/2019 00:30,13.6685,-1.317,13.73180182,0.2985,-0.387,0.488744565,13.37,-0.93,13.40230577,13.1585,-1.777,13.27794605,0.2985,-0.387,0.488744565,12.86,-1.39,12.9349024
30/06/2019 01:00,13.3155,-1.3495,13.38370989,0.2855,-0.4195,0.507435218,13.03,-0.93,13.06314663,12.8155,-1.8095,12.94261683,0.2855,-0.4195,0.507435218,12.53,-1.39,12.60686321
30/06/2019 01:30,13.27,-1.478,13.35205542,0.3,-0.428,0.522670068,12.97,-1.05,13.01243252,12.72,-1.698,12.83283305,0.3,-0.428,0.522670068,12.42,-1.27,12.48476271
30/06/2019 02:00,13.1265,-1.5105,13.21312274,0.3065,-0.4605,0.553174927,12.82,-1.05,12.86292735,12.5065,-1.7305,12.62565533,0.3065,-0.4605,0.553174927,12.2,-1.27,12.26592434
30/06/2019 02:30,12.949,-1.439,13.02871145,0.299,-0.469,0.5562032,12.65,-0.97,12.68713522,12.339,-1.849,12.47676729,0.299,-0.469,0.5562032,12.04,-1.38,12.11882833
30/06/2019 03:00,12.5705,-1.492,12.65873352,0.2905,-0.442,0.528917999,12.28,-1.05,12.32480831,11.9605,-1.882,12.10766221,0.2905,-0.442,0.528917999,11.67,-1.44,11.75850756
30/06/2019 03:30,12.2765,-1.4815,12.36556891,0.2865,-0.4315,0.517952218,11.99,-1.05,12.035888,11.7065,-1.9315,11.86477284,0.2865,-0.4315,0.517952218,11.42,-1.5,11.51809012
30/06/2019 04:00,12.168,-1.485,12.25828083,0.288,-0.435,0.521698189,11.88,-1.05,11.92631125,11.578,-1.935,11.73858207,0.288,-0.435,0.521698189,11.29,-1.5,11.38920981
30/06/2019 04:30,12.0355,-1.4945,12.1279343,0.2955,-0.4445,0.533760714,11.74,-1.05,11.78686133,11.4255,-1.9445,11.58978561,0.2955,-0.4445,0.533760714,11.13,-1.5,11.23062331
30/06/2019 05:00,11.8835,-1.5395,11.9828057,0.2935,-0.4395,0.528490776,11.59,-1.1,11.64208315,11.2635,-1.8395,11.41272064,0.2935,-0.4395,0.528490776,10.97,-1.4,11.05897373
30/06/2019 05:30,11.5015,-1.5445,11.60473966,0.3115,-0.3345,0.457080409,11.19,-1.21,11.2552299,10.9315,-1.8445,11.08602149,0.3115,-0.3345,0.457080409,10.62,-1.51,10.7268122
30/06/2019 06:00,11.4875,-1.5705,11.59435753,0.2975,-0.4105,0.506967948,11.19,-1.16,11.24996444,10.9175,-1.9205,11.08513087,0.2975,-0.4105,0.506967948,10.62,-1.51,10.7268122
30/06/2019 06:30,11.667,-1.4795,11.76043406,0.307,-0.4795,0.56935863,11.36,-1,11.40392915,11.177,-1.8495,11.32898845,0.307,-0.4795,0.56935863,10.87,-1.37,10.95599379
30/06/2019 07:00,12.356,-1.426,12.43801479,0.286,-0.706,0.761729611,12.07,-0.72,12.09145566,11.836,-1.846,11.97909062,0.286,-0.706,0.761729611,11.55,-1.14,11.60612338
30/06/2019 07:30,12.6525,-1.443,12.73452022,0.3325,-0.553,0.645263706,12.32,-0.89,12.35210508,12.1925,-1.833,12.32951521,0.3325,-0.553,0.645263706,11.86,-1.28,11.92887254
30/06/2019 08:00,13.4015,0.34,13.40581226,0.3215,-0.56,0.645726142,13.08,0.9,13.11092674,12.7615,-2.66,13.03577701,0.3215,-0.56,0.645726142,12.44,-2.1,12.61600571
30/06/2019 08:30,14.2115,-1.237,14.26523401,0.3115,-0.527,0.612177466,13.9,-0.71,13.91812128,13.7315,-1.627,13.82755297,0.3115,-0.527,0.612177466,13.42,-1.1,13.4650065
30/06/2019 09:00,15.0885,-0.144,15.08918713,0.3185,-0.544,0.630379449,14.77,0.4,14.77541539,14.5785,-1.484,14.6538363,0.3185,-0.544,0.630379449,14.26,-0.94,14.29094818
30/06/2019 09:30,16.1025,-0.404,16.10756724,0.3325,-0.404,0.523232501,15.77,0,15.77,15.6125,-1.344,15.67024225,0.3325,-0.404,0.523232501,15.28,-0.94,15.30888631
30/06/2019 10:00,16.6355,-0.5705,16.64527953,0.3755,-0.5705,0.682986457,16.26,0,16.26,16.1355,-1.2905,16.18702414,0.3755,-0.5705,0.682986457,15.76,-0.72,15.77643813
30/06/2019 10:30,17.597,-0.632,17.60834555,0.387,-0.632,0.74107557,17.21,0,17.21,16.737,-1.352,16.79151789,0.387,-0.632,0.74107557,16.35,-0.72,16.36584553
30/06/2019 11:00,17.999,0.0695,17.99913418,0.409,-0.6005,0.726554368,17.59,0.67,17.60275547,17.339,-0.6005,17.34939541,0.409,-0.6005,0.726554368,16.93,0,16.93
30/06/2019 11:30,18.305,0.13,18.30546162,0.415,-0.54,0.681046988,17.89,0.67,17.90254172,17.635,-0.54,17.64326571,0.415,-0.54,0.681046988,17.22,0,17.22
30/06/2019 12:00,18.473,0.1365,18.4735043,0.403,-0.5335,0.668603956,18.07,0.67,18.08241687,17.803,-0.5335,17.81099187,0.403,-0.5335,0.668603956,17.4,0,17.4
30/06/2019 12:30,18.6265,0.0995,18.62676576,0.4565,-0.5705,0.730658949,18.17,0.67,18.18234858,17.8565,-0.5705,17.86561117,0.4565,-0.5705,0.730658949,17.4,0,17.4
30/06/2019 13:00,18.9635,1.7725,19.04615679,0.5035,-0.6375,0.812353679,18.46,2.41,18.61665115,17.9035,-3.8575,18.31435553,0.5035,-0.6375,0.812353679,17.4,-3.22,17.69543444
30/06/2019 13:30,18.7465,0.034,18.74653083,0.5065,-0.656,0.828781183,18.24,0.69,18.25304632,17.9065,-0.656,17.91851217,0.5065,-0.656,0.828781183,17.4,0,17.4
30/06/2019 14:00,18.3915,0.171,18.39229494,0.5015,-0.639,0.812295051,17.89,0.81,17.90832767,17.5515,-4.089,18.02151695,0.5015,-0.639,0.812295051,17.05,-3.45,17.39554541
30/06/2019 14:30,18.372,0.021,18.372012,0.552,-0.689,0.882850497,17.82,0.71,17.83413861,17.492,-0.689,17.5055644,0.552,-0.689,0.882850497,16.94,0,16.94
30/06/2019 15:00,18.114,0.009,18.11400224,0.524,-0.701,0.87520112,17.59,0.71,17.60432333,17.084,0.429,17.08938551,0.524,-0.701,0.87520112,16.56,1.13,16.59850897
30/06/2019 15:30,18.2625,-0.0985,18.26276563,0.3125,-1.0285,1.074927207,17.95,0.93,17.97407578,17.3525,0.2415,17.35418043,0.3125,-1.0285,1.074927207,17.04,1.27,17.08726134
30/06/2019 16:00,17.718,0.0215,17.71801304,0.388,-0.8085,0.896781049,17.33,0.83,17.34986455,16.848,-0.8085,16.86738795,0.388,-0.8085,0.896781049,16.46,0,16.46
30/06/2019 16:30,17.463,-0.6195,17.47398493,0.543,-0.6195,0.823789567,16.92,0,16.92,16.623,-1.2995,16.67371672,0.543,-0.6195,0.823789567,16.08,-0.68,16.09437169
30/06/2019 17:00,17.4575,0.042,17.45755052,0.5375,-0.628,0.826613725,16.92,0.67,16.93326017,16.5475,-0.628,16.55941244,0.5375,-0.628,0.826613725,16.01,0,16.01
30/06/2019 17:30,17.0255,-3.9525,17.47826955,0.4855,-0.6025,0.77376773,16.54,-3.35,16.87584368,16.4955,2.1975,16.64122972,0.4855,-0.6025,0.77376773,16.01,2.8,16.2530028
30/06/2019 18:00,16.981,-0.5725,16.99064793,0.441,-0.5725,0.722659844,16.54,0,16.54,16.081,-1.2525,16.12970295,0.441,-0.5725,0.722659844,15.64,-0.68,15.65477563
30/06/2019 18:30,16.8445,-0.559,16.85377291,0.4245,-0.559,0.701912566,16.42,0,16.42,16.0045,-1.239,16.0523874,0.4245,-0.559,0.701912566,15.58,-0.68,15.59483248
30/06/2019 19:00,16.827,-0.537,16.83556646,0.407,-0.537,0.673808578,16.42,0,16.42,16.097,-1.217,16.14293957,0.407,-0.537,0.673808578,15.69,-0.68,15.70472859
30/06/2019 19:30,16.9025,-0.5625,16.91185716,0.4325,-0.5625,0.709550914,16.47,0,16.47,16.1825,-1.2425,16.23012977,0.4325,-0.5625,0.709550914,15.75,-0.68,15.76467253
30/06/2019 20:00,16.871,-0.5615,16.88034133,0.401,-0.5615,0.689987862,16.47,0,16.47,16.151,-1.2415,16.19864572,0.401,-0.5615,0.689987862,15.75,-0.68,15.76467253
30/06/2019 20:30,16.663,-0.5535,16.67219036,0.383,-0.5535,0.673090819,16.28,0,16.28,15.983,-1.2335,16.03052748,0.383,-0.5535,0.673090819,15.6,-0.68,15.61481348
30/06/2019 21:00,16.423,-4.243,16.96225156,0.373,-0.553,0.667036731,16.05,-3.69,16.4687158,15.773,-1.423,15.83705964,0.373,-0.553,0.667036731,15.4,-0.87,15.4245551
30/06/2019 21:30,16.31,-0.5465,16.31915323,0.34,-0.5465,0.643632077,15.97,0,15.97,15.68,-1.4165,15.74385189,0.34,-0.5465,0.643632077,15.34,-0.87,15.36465099
30/06/2019 22:00,15.9115,-2.2055,16.06362545,0.3115,-0.4955,0.585279848,15.6,-1.71,15.69344131,15.3615,-1.3655,15.42207095,0.3115,-0.4955,0.585279848,15.05,-0.87,15.07512521
30/06/2019 22:30,15.744,-1.189,15.7888333,0.364,-0.509,0.625761137,15.38,-0.68,15.39502517,15.144,-1.649,15.23351361,0.364,-0.509,0.625761137,14.78,-1.14,14.82389962
30/06/2019 23:00,15.128,-1.2455,15.1791849,0.388,-0.5655,0.685809194,14.74,-0.68,14.75567687,14.528,-1.5955,14.61534824,0.388,-0.5655,0.685809194,14.14,-1.03,14.17746451
30/06/2019 23:30,14.473,-1.252,14.52705177,0.413,-0.572,0.705516123,14.06,-0.68,14.07643421,13.853,-1.662,13.9523422,0.413,-0.572,0.705516123,13.44,-1.09,13.48412771
01/07/2019 00:00,13.7775,0.394,13.78313253,0.3775,-0.546,0.663793831,13.4,0.94,13.43292969,12.9275,-3.366,13.35852583,0.3775,-0.546,0.663793831,12.55,-2.82,12.86292735
01/07/2019 00:30,13.0145,-1.191,13.06888256,0.3445,-0.511,0.616280172,12.67,-0.68,12.68823471,12.3845,-2.121,12.56481123,0.3445,-0.511,0.616280172,12.04,-1.61,12.14716839
01/07/2019 01:00,12.739,-1.5365,12.83132703,0.309,-0.4865,0.576336056,12.43,-1.05,12.47426952,12.139,-1.7065,12.25836299,0.309,-0.4865,0.576336056,11.83,-1.22,11.89274148
01/07/2019 01:30,12.615,-1.509,12.70493235,0.285,-0.459,0.540283259,12.33,-1.05,12.37462727,12.055,-1.679,12.17136254,0.285,-0.459,0.540283259,11.77,-1.22,11.83305962
01/07/2019 02:00,12.6155,-1.5375,12.70884521,0.2855,-0.4875,0.564948228,12.33,-1.05,12.37462727,12.0555,-1.7075,12.1758218,0.2855,-0.4875,0.564948228,11.77,-1.22,11.83305962
01/07/2019 02:30,12.2855,-1.782,12.41406598,0.2855,-0.452,0.534615984,12,-1.33,12.0734792,11.7655,-1.932,11.92307067,0.2855,-0.452,0.534615984,11.48,-1.48,11.57500756
01/07/2019 03:00,12.0755,-1.763,12.20351872,0.2855,-0.433,0.518651376,11.79,-1.33,11.86477981,11.6155,-1.913,11.77197559,0.2855,-0.433,0.518651376,11.33,-1.48,11.42625485
01/07/2019 03:30,11.995,-1.7635,12.12394149,0.285,-0.4335,0.518794034,11.71,-1.33,11.78528744,11.465,-1.9135,11.6235841,0.285,-0.4335,0.518794034,11.18,-1.48,11.27753519
01/07/2019 04:00,11.9955,-1.632,12.1060086,0.2855,-0.402,0.493066172,11.71,-1.23,11.77442143,11.4655,-2.032,11.64417083,0.2855,-0.402,0.493066172,11.18,-1.63,11.29819897
01/07/2019 04:30,11.997,-1.6255,12.10662047,0.287,-0.3955,0.48866067,11.71,-1.23,11.77442143,11.467,-2.0255,11.64451541,0.287,-0.3955,0.48866067,11.18,-1.63,11.29819897
01/07/2019 05:00,11.786,-1.5855,11.89216575,0.296,-0.4155,0.510153163,11.49,-1.17,11.54941557,11.316,-2.0455,11.49938808,0.296,-0.4155,0.510153163,11.02,-1.63,11.13989677
01/07/2019 05:30,11.6755,-1.637,11.78970183,0.2855,-0.327,0.4340959,11.39,-1.31,11.46508613,11.1955,-2.067,11.38471384,0.2855,-0.327,0.4340959,10.91,-1.74,11.04788215
01/07/2019 06:00,12.1155,-1.5785,12.21789681,0.2855,-0.4685,0.548636947,11.83,-1.11,11.88196112,11.5555,-2.0285,11.7321947,0.2855,-0.4685,0.548636947,11.27,-1.56,11.37745578
01/07/2019 06:30,13.1555,-1.229,13.21278249,0.2855,-0.489,0.566243102,12.87,-0.74,12.89125673,12.6455,-1.629,12.7499926,0.2855,-0.489,0.566243102,12.36,-1.14,12.41246148
01/07/2019 07:00,14.5255,-1.203,14.57523102,0.2855,-0.523,0.595851701,14.24,-0.68,14.25622671,13.9755,-1.403,14.04574702,0.2855,-0.523,0.595851701,13.69,-0.88,13.71825426
01/07/2019 07:30,15.985,1.3665,16.04330226,0.285,-0.5535,0.622565057,15.7,1.92,15.81696557,15.355,-1.3835,15.41720134,0.285,-0.5535,0.622565057,15.07,-0.83,15.09283936
01/07/2019 08:00,17.4255,0.063,17.42561388,0.2855,-0.627,0.688940672,17.14,0.69,17.15388294,16.7255,-0.627,16.73724826,0.2855,-0.627,0.688940672,16.44,0,16.44
01/07/2019 08:30,18.3955,0.281,18.39764608,0.2855,-0.649,0.709021333,18.11,0.93,18.13386335,17.6455,0.021,17.6455125,0.2855,-0.649,0.709021333,17.36,0.67,17.37292434
01/07/2019 09:00,18.8665,0.4875,18.87279732,0.2865,-0.6125,0.676194129,18.58,1.1,18.61253341,18.0965,0.0575,18.09659135,0.2865,-0.6125,0.676194129,17.81,0.67,17.82259801
01/07/2019 09:30,19.4485,0.6535,19.45947621,0.3685,-0.5965,0.701145135,19.08,1.25,19.12090218,18.6385,0.0735,18.63864492,0.3685,-0.5965,0.701145135,18.27,0.67,18.28228104
01/07/2019 10:00,19.889,0.882,19.90854703,0.379,-0.618,0.72495862,19.51,1.5,19.56757778,18.909,0.102,18.90927511,0.379,-0.618,0.72495862,18.53,0.72,18.54398285
01/07/2019 10:30,19.776,0.7785,19.79131724,0.376,-0.6115,0.717849741,19.4,1.39,19.44973265,18.806,0.1085,18.80631299,0.376,-0.6115,0.717849741,18.43,0.72,18.44405866
01/07/2019 11:00,20.165,0.99,20.18928738,0.285,-0.68,0.737309297,19.88,1.67,19.95002005,19.175,0.17,19.17575357,0.285,-0.68,0.737309297,18.89,0.85,18.9091142
01/07/2019 11:30,20.165,1.0125,20.1904032,0.285,-0.6575,0.716610947,19.88,1.67,19.95002005,19.235,0.1925,19.23596323,0.285,-0.6575,0.716610947,18.95,0.85,18.96905375
01/07/2019 12:00,20.48,1.1655,20.51313702,0.42,-0.6745,0.794575516,20.06,1.84,20.14421009,19.6,0.3055,19.60238073,0.42,-0.6745,0.794575516,19.18,0.98,19.20502018
01/07/2019 12:30,20.775,1.268,20.81366015,0.425,-0.712,0.829197805,20.35,1.98,20.44609743,19.775,0.378,19.77861241,0.425,-0.712,0.829197805,19.35,1.09,19.38067594
01/07/2019 13:00,20.6065,1.302,20.64759178,0.3865,-0.498,0.630385795,20.22,1.8,20.29996059,19.5265,0.452,19.53173075,0.3865,-0.498,0.630385795,19.14,0.95,19.16356178
01/07/2019 13:30,20.65,1.0965,20.67909119,0.36,-0.4435,0.571219966,20.29,1.54,20.34835866,19.67,0.2565,19.67167233,0.36,-0.4435,0.571219966,19.31,0.7,19.32268356
01/07/2019 14:00,20.96,1.311,21.00096,0.37,-0.539,0.653774426,20.59,1.85,20.67294367,19.94,0.441,19.94487606,0.37,-0.539,0.653774426,19.57,0.98,19.59452219
01/07/2019 14:30,20.72,1.2715,20.75897667,0.35,-0.6785,0.763454157,20.37,1.95,20.46312293,19.74,0.3815,19.74368614,0.35,-0.6785,0.763454157,19.39,1.06,19.41895208
01/07/2019 15:00,20.7445,1.2585,20.78263945,0.3745,-0.6915,0.786398436,20.37,1.95,20.46312293,19.9445,0.3685,19.94790396,0.3745,-0.6915,0.786398436,19.57,1.06,19.59868618
01/07/2019 15:30,20.686,1.209,20.72130008,0.316,-0.671,0.741685243,20.37,1.88,20.45657107,19.886,0.299,19.88824771,0.316,-0.671,0.741685243,19.57,0.97,19.5940246
01/07/2019 16:00,20.9055,0.9355,20.92642087,0.2855,-0.7545,0.806709675,20.62,1.69,20.68913966,19.9555,0.0055,19.95550076,0.2855,-0.7545,0.806709675,19.67,0.76,19.68467678
01/07/2019 16:30,21.095,0.8125,21.11064142,0.285,-0.7675,0.81870706,20.81,1.58,20.86989459,20.085,-0.0675,20.08511342,0.285,-0.7675,0.81870706,19.8,0.7,19.81236987
01/07/2019 17:00,20.925,0.7615,20.93885162,0.285,-0.6385,0.699219029,20.64,1.4,20.68742613,20.035,0.0615,20.03509439,0.285,-0.6385,0.699219029,19.75,0.7,19.76240117
01/07/2019 17:30,20.995,0.9445,21.01623433,0.285,-0.6055,0.669219882,20.71,1.55,20.76792238,20.175,0.0945,20.17522132,0.285,-0.6055,0.669219882,19.89,0.7,19.90231394
01/07/2019 18:00,20.615,0.874,20.63351887,0.285,-0.676,0.733621837,20.33,1.55,20.38900194,19.715,0.024,19.71501461,0.285,-0.676,0.733621837,19.43,0.7,19.44260528
01/07/2019 18:30,19.955,0.3975,19.95895867,0.285,-0.6925,0.74885329,19.67,1.09,19.70017766,19.125,0.0075,19.12500147,0.285,-0.6925,0.74885329,18.84,0.7,18.85299976
01/07/2019 19:00,19.875,0.3525,19.8781257,0.285,-0.7375,0.79065242,19.59,1.09,19.62030071,19.125,-0.0375,19.12503676,0.285,-0.7375,0.79065242,18.84,0.7,18.85299976
01/07/2019 19:30,19.665,0.31,19.66744328,0.285,-0.78,0.830436632,19.38,1.09,19.41062853,18.955,-0.08,18.95516882,0.285,-0.78,0.830436632,18.67,0.7,18.68311805
01/07/2019 20:00,19.905,0.2545,19.90662692,0.285,-1.0055,1.045110162,19.62,1.26,19.66041709,19.215,-0.3055,19.21742842,0.285,-1.0055,1.045110162,18.93,0.7,18.942938
01/07/2019 20:30,19.1155,0.083,19.11568019,0.2855,-0.857,0.903304627,18.83,0.94,18.85344796,18.4655,-0.157,18.46616742,0.2855,-0.857,0.903304627,18.18,0.7,18.19347136
01/07/2019 21:00,18.165,0.0775,18.16516532,0.285,-0.6025,0.666506752,17.88,0.68,17.89292598,17.535,-0.6025,17.54534785,0.285,-0.6025,0.666506752,17.25,0,17.25
01/07/2019 21:30,17.6555,0.106,17.6558182,0.2855,-0.574,0.641082093,17.37,0.68,17.38330521,17.0155,-1.254,17.06164577,0.2855,-0.574,0.641082093,16.73,-0.68,16.74381378
01/07/2019 22:00,17.2855,0.18,17.28643718,0.2855,-0.5,0.575769268,17,0.68,17.01359456,16.6655,-1.18,16.7072227,0.2855,-0.5,0.575769268,16.38,-0.68,16.3941087
01/07/2019 22:30,16.9955,-0.477,17.00219248,0.2855,-0.477,0.555912988,16.71,0,16.71,16.3955,-1.207,16.43986829,0.2855,-0.477,0.555912988,16.11,-0.73,16.12653094
01/07/2019 23:00,16.0855,-0.4895,16.0929463,0.2855,-0.4895,0.566674951,15.8,0,15.8,15.4655,-1.3395,15.52340009,0.2855,-0.4895,0.566674951,15.18,-0.85,15.20377914
01/07/2019 23:30,15.2855,-1.117,15.32625849,0.2855,-0.487,0.564516829,15,-0.63,15.01322417,14.7255,-1.477,14.7993878,0.2855,-0.487,0.564516829,14.44,-0.99,14.47389719
02/07/2019 00:00,14.5455,-1.211,14.59582445,0.2855,-0.581,0.647357127,14.26,-0.63,14.27390977,14.0555,-1.521,14.13755712,0.2855,-0.581,0.647357127,13.77,-0.94,13.80204695
02/07/2019 00:30,13.7455,-1.371,13.81370375,0.2855,-0.571,0.638397408,13.46,-0.8,13.48375319,13.3055,-1.751,13.42022098,0.2855,-0.571,0.638397408,13.02,-1.18,13.07336223
02/07/2019 01:00,13.4255,-1.2785,13.48623789,0.2855,-0.4785,0.557200592,13.14,-0.8,13.16433059,12.9855,-1.7085,13.09741129,0.2855,-0.4785,0.557200592,12.7,-1.23,12.75942397
02/07/2019 01:30,13.3355,-1.328,13.40146053,0.2855,-0.358,0.457902009,13.05,-0.97,13.08600015,12.8955,-1.698,13.00681069,0.2855,-0.358,0.457902009,12.61,-1.34,12.68099759
02/07/2019 02:00,13.3355,-1.3845,13.4071772,0.2855,-0.3445,0.44742653,13.05,-1.04,13.09137502,12.8955,-1.7445,13.01296279,0.2855,-0.3445,0.44742653,12.61,-1.4,12.68747808
02/07/2019 02:30,13.036,-1.4495,13.1163389,0.286,-0.4095,0.499485986,12.75,-1.04,12.79234537,12.566,-1.8095,12.69561524,0.286,-0.4095,0.499485986,12.28,-1.4,12.35954692
02/07/2019 03:00,12.7255,-1.4725,12.81041008,0.2855,-0.5125,0.586657055,12.44,-0.96,12.47698682,12.2655,-1.8525,12.40460586,0.2855,-0.5125,0.586657055,11.98,-1.34,12.05470862
02/07/2019 03:30,12.7255,-1.4175,12.80420464,0.2855,-0.5175,0.591030033,12.44,-0.9,12.47251378,12.2655,-1.7875,12.39506541,0.2855,-0.5175,0.591030033,11.98,-1.27,12.04712829
02/07/2019 04:00,12.646,-1.4145,12.72486252,0.286,-0.5145,0.588647815,12.36,-0.9,12.39272367,12.126,-1.7845,12.25660297,0.286,-0.5145,0.588647815,11.84,-1.27,11.90791753
02/07/2019 04:30,12.366,-1.6495,12.4755283,0.286,-0.5095,0.58428268,12.08,-1.14,12.13367216,11.826,-1.9895,11.99218021,0.286,-0.5095,0.58428268,11.54,-1.48,11.63451761
02/07/2019 05:00,12.2955,-1.6415,12.40458957,0.2855,-0.5015,0.577072352,12.01,-1.14,12.06398359,11.7555,-1.9815,11.92133057,0.2855,-0.5015,0.577072352,11.47,-1.48,11.56508971
02/07/2019 05:30,12.296,-1.655,12.40687878,0.286,-0.515,0.589084884,12.01,-1.14,12.06398359,11.756,-1.995,11.92407485,0.286,-0.515,0.589084884,11.47,-1.48,11.56508971
02/07/2019 06:00,12.696,-1.49,12.78313404,0.286,-0.52,0.593461035,12.41,-0.97,12.44785122,12.156,-1.94,12.30983087,0.286,-0.52,0.593461035,11.87,-1.42,11.95463508
02/07/2019 06:30,13.9355,-1.2935,13.99540291,0.2855,-0.6035,0.66762452,13.65,-0.69,13.66742843,13.3555,-1.6035,13.451416,0.2855,-0.6035,0.66762452,13.07,-1,13.10819972
02/07/2019 07:00,15.3955,2.772,15.6430625,0.2855,-0.478,0.556771273,15.11,3.25,15.45556858,14.5055,-2.858,14.78437331,0.2855,-0.478,0.556771273,14.22,-2.38,14.41779456
02/07/2019 07:30,16.5955,2.909,16.84852816,0.2855,-0.411,0.500431064,16.31,3.32,16.64447356,15.9355,-2.791,16.17806667,0.2855,-0.411,0.500431064,15.65,-2.38,15.82993683
02/07/2019 08:00,17.3255,0.2995,17.32808848,0.2855,-0.3705,0.467739778,17.04,0.67,17.05316686,16.6755,-1.0505,16.70855621,0.2855,-0.3705,0.467739778,16.39,-0.68,16.4041001
02/07/2019 08:30,18.375,0.5995,18.384777,0.285,-0.4205,0.507981545,18.09,1.02,18.1187334,17.615,-3.7305,18.00568952,0.285,-0.4205,0.507981545,17.33,-3.31,17.64327067
02/07/2019 09:00,19.267,0.682,19.2790667,0.287,-0.488,0.566138676,18.98,1.17,19.01602745,18.447,0.192,18.44799916,0.287,-0.488,0.566138676,18.16,0.68,18.17272682
02/07/2019 09:30,19.9325,0.993,19.95721938,0.3025,-0.507,0.590385679,19.63,1.5,19.68722682,19.0125,0.333,19.01541599,0.3025,-0.507,0.590385679,18.71,0.84,18.72884673
02/07/2019 10:00,20.165,1.1895,20.20005285,0.365,-0.5405,0.652200314,19.8,1.73,19.87543459,19.235,0.4395,19.24002041,0.365,-0.5405,0.652200314,18.87,0.98,18.89543066
02/07/2019 10:30,19.935,0.972,19.95868255,0.385,-0.498,0.629467235,19.55,1.47,19.60518809,19.115,0.252,19.11666103,0.385,-0.498,0.629467235,18.73,0.75,18.74501
02/07/2019 11:00,20.461,1.3705,20.50684742,0.341,-0.5095,0.613083396,20.12,1.88,20.20764212,19.481,0.5705,19.48935174,0.341,-0.5095,0.613083396,19.14,1.08,19.170446
02/07/2019 11:30,20.7775,1.292,20.81763124,0.3075,-0.498,0.585286468,20.47,1.79,20.54811427,19.7075,0.642,19.71795426,0.3075,-0.498,0.585286468,19.4,1.14,19.43346598
02/07/2019 12:00,20.691,1.32,20.73306251,0.321,-0.47,0.56915815,20.37,1.79,20.44849628,19.721,0.58,19.72952714,0.321,-0.47,0.56915815,19.4,1.05,19.42839417
02/07/2019 12:30,20.694,1.334,20.73695233,0.324,-0.456,0.559385377,20.37,1.79,20.44849628,19.724,0.594,19.7329423,0.324,-0.456,0.559385377,19.4,1.05,19.42839417
02/07/2019 13:00,20.9545,1.402,21.00134934,0.3345,-0.528,0.625039399,20.62,1.93,20.71012554,19.9545,0.882,19.97398293,0.3345,-0.528,0.625039399,19.62,1.41,19.67059989
02/07/2019 13:30,20.543,1.162,20.5758376,0.403,-0.548,0.680230108,20.14,1.71,20.21246398,19.553,0.592,19.56195985,0.403,-0.548,0.680230108,19.15,1.14,19.18390211
02/07/2019 14:00,20.5135,1.255,20.55185411,0.3735,-0.575,0.68565826,20.14,1.83,20.22296961,19.4235,0.465,19.42906527,0.3735,-0.575,0.68565826,19.05,1.04,19.07836733
02/07/2019 14:30,20.348,1.289,20.38878675,0.408,-0.541,0.677602391,19.94,1.83,20.02379834,19.208,0.579,19.21672462,0.408,-0.541,0.677602391,18.8,1.12,18.83333215
02/07/2019 15:00,20.293,1.178,20.32716244,0.353,-0.542,0.646817594,19.94,1.72,20.01404507,19.153,0.448,19.15823878,0.353,-0.542,0.646817594,18.8,0.99,18.82604844
02/07/2019 15:30,20.382,1.1855,20.41644764,2.322,-0.8245,2.4640382,18.06,2.01,18.17150792,19.452,0.4555,19.4573324,2.322,-0.8245,2.4640382,17.13,1.28,17.17775597
02/07/2019 16:00,20.597,1.032,20.62283766,0.327,-0.608,0.690357154,20.27,1.64,20.33623613,19.547,0.322,19.54965199,0.327,-0.608,0.690357154,19.22,0.93,19.24248685
02/07/2019 16:30,20.669,0.8185,20.6852001,0.299,-0.8215,0.874221511,20.37,1.64,20.43591202,19.729,0.1085,19.72929835,0.299,-0.8215,0.874221511,19.43,0.93,19.45224409
02/07/2019 17:00,20.725,0.7915,20.74010842,0.285,-0.8485,0.895085052,20.44,1.64,20.50568702,19.815,0.0115,19.81500334,0.285,-0.8485,0.895085052,19.53,0.86,19.5489258
02/07/2019 17:30,20.6135,0.817,20.62968423,0.3035,-0.633,0.701998041,20.31,1.45,20.36169443,19.8335,0.097,19.8337372,0.3035,-0.633,0.701998041,19.53,0.73,19.54363835
02/07/2019 18:00,20.234,0.7945,20.24959225,0.324,-0.4955,0.592027238,19.91,1.29,19.95174679,19.554,0.1745,19.5547786,0.324,-0.4955,0.592027238,19.23,0.67,19.24166833
02/07/2019 18:30,20.0235,0.566,20.0314979,0.3235,-0.504,0.59888918,19.7,1.07,19.72903698,19.1435,0.166,19.14421971,0.3235,-0.504,0.59888918,18.82,0.67,18.83192237
02/07/2019 19:00,20.053,0.388,20.0567533,0.293,-0.462,0.547076777,19.76,0.85,19.77827343,18.673,0.208,18.67415843,0.293,-0.462,0.547076777,18.38,0.67,18.39220759
02/07/2019 19:30,19.865,0.2305,19.86633724,0.305,-0.5095,0.593814154,19.56,0.74,19.57399295,18.515,0.1605,18.51569565,0.305,-0.5095,0.593814154,18.21,0.67,18.22232148
02/07/2019 20:00,19.4925,0.231,19.49386871,0.3125,-0.509,0.597274853,19.18,0.74,19.19426998,18.1825,0.161,18.18321279,0.3125,-0.509,0.597274853,17.87,0.67,17.88255575
02/07/2019 20:30,18.645,0.1685,18.64576137,0.325,-0.5115,0.606017533,18.32,0.68,18.33261574,17.945,-0.5115,17.95228836,0.325,-0.5115,0.606017533,17.62,0,17.62
02/07/2019 21:00,17.9835,0.1775,17.98437596,0.3335,-0.5025,0.60309908,17.65,0.68,17.66309429,17.5735,-1.1825,17.61323958,0.3335,-0.5025,0.60309908,17.24,-0.68,17.25340546
02/07/2019 21:30,17.5435,0.1435,17.54408688,0.3635,-0.5365,0.64804668,17.18,0.68,17.19345224,17.1735,-1.2165,17.21653201,0.3635,-0.5365,0.64804668,16.81,-0.68,16.8237481
02/07/2019 22:00,17.061,-0.4965,17.06822291,0.341,-0.4965,0.602323211,16.72,0,16.72,16.671,-1.1765,16.71246221,0.341,-0.4965,0.602323211,16.33,-0.68,16.34415186
02/07/2019 22:30,16.831,-0.5085,16.83867968,0.321,-0.5085,0.601342872,16.51,0,16.51,16.461,-1.2385,16.50752565,0.321,-0.5085,0.601342872,16.14,-0.73,16.15650024
02/07/2019 23:00,16.0955,-1.189,16.1393569,0.3255,-0.509,0.604178161,15.77,-0.68,15.78465394,15.7755,-1.449,15.84190649,0.3255,-0.509,0.604178161,15.45,-0.94,15.47856906
02/07/2019 23:30,15.4405,-1.203,15.48729315,0.2905,-0.523,0.598263529,15.15,-0.68,15.16525305,14.9905,-1.583,15.07385084,0.2905,-0.523,0.598263529,14.7,-1.06,14.73816814
03/07/2019 00:00,14.5955,-1.2425,14.64829091,0.2855,-0.4925,0.56926839,14.31,-0.75,14.32964061,14.0655,-1.5525,14.15092034,0.2855,-0.4925,0.56926839,13.78,-1.06,13.8207091
03/07/2019 00:30,14.0755,-1.3,14.13540591,0.2855,-0.48,0.558489257,13.79,-0.82,13.81435847,13.4355,-1.67,13.53889066,0.2855,-0.48,0.558489257,13.15,-1.19,13.20373432
03/07/2019 01:00,13.7055,-1.278,13.76495602,0.2855,-0.458,0.539698295,13.42,-0.82,13.44502882,12.9955,-1.768,13.11521423,0.2855,-0.458,0.539698295,12.71,-1.31,12.77733149
03/07/2019 01:30,13.5055,-1.3665,13.57445588,0.2855,-0.4665,0.546930069,13.22,-0.9,13.25059999,12.7855,-1.8465,12.91814896,0.2855,-0.4665,0.546930069,12.5,-1.38,12.57594529
03/07/2019 02:00,13.5055,-1.4285,13.58083733,0.2855,-0.4585,0.540122671,13.22,-0.97,13.25553847,12.7855,-1.8385,12.91700788,0.2855,-0.4585,0.540122671,12.5,-1.38,12.57594529
03/07/2019 02:30,13.1855,-1.522,13.27305143,0.2855,-0.432,0.517816811,12.9,-1.09,12.94596848,12.5655,-1.912,12.7101351,0.2855,-0.432,0.517816811,12.28,-1.48,12.36886414
03/07/2019 03:00,12.896,-1.526,12.98597289,0.286,-0.436,0.521432642,12.61,-1.09,12.65702177,12.276,-1.916,12.42462201,0.286,-0.436,0.521432642,11.99,-1.48,12.08099748
03/07/2019 03:30,12.7255,-1.531,12.81726614,0.2855,-0.441,0.525348694,12.44,-1.09,12.48766191,12.1055,-1.921,12.25697235,0.2855,-0.441,0.525348694,11.82,-1.48,11.91229617
03/07/2019 04:00,12.586,-1.5525,12.68139,0.286,-0.4125,0.501948454,12.3,-1.14,12.3527163,11.986,-1.8925,12.13448607,0.286,-0.4125,0.501948454,11.7,-1.48,11.79323535
03/07/2019 04:30,12.706,-1.4625,12.78989219,0.286,-0.4425,0.52687973,12.42,-1.02,12.46181367,12.116,-1.9225,12.26757768,0.286,-0.4425,0.52687973,11.83,-1.48,11.92221875
03/07/2019 05:00,12.5255,-1.469,12.61134851,0.2855,-0.449,0.532081996,12.24,-1.02,12.28242647,11.9555,-1.929,12.11012061,0.2855,-0.449,0.532081996,11.67,-1.48,11.76347313
03/07/2019 05:30,12.336,-1.5015,12.42704302,0.286,-0.4315,0.517675816,12.05,-1.07,12.09741295,11.766,-1.9115,11.92025957,0.286,-0.4315,0.517675816,11.48,-1.48,11.57500756
03/07/2019 06:00,12.666,-1.486,12.7528723,0.286,-0.416,0.504828684,12.38,-1.07,12.42615387,12.066,-1.896,12.21405633,0.286,-0.416,0.504828684,11.78,-1.48,11.87260713
03/07/2019 06:30,13.5255,-1.2395,13.58217621,0.2855,-0.4195,0.507435218,13.24,-0.82,13.26536845,13.0255,-1.7195,13.13850564,0.2855,-0.4195,0.507435218,12.74,-1.3,12.80615477
03/07/2019 07:00,14.7755,0.1115,14.7759207,0.2855,-0.4185,0.506608823,14.49,0.53,14.49968965,14.2055,-2.2085,14.37615048,0.2855,-0.4185,0.506608823,13.92,-1.79,14.03461791
03/07/2019 07:30,16.4055,2.613,16.61229061,0.2855,-0.447,0.530395371,16.12,3.06,16.40786397,15.8655,-2.237,16.02242988,0.2855,-0.447,0.530395371,15.58,-1.79,15.68249024
03/07/2019 08:00,17.305,-0.412,17.30990378,0.285,-0.412,0.500968063,17.02,0,17.02,16.695,-1.092,16.73067509,0.285,-0.412,0.500968063,16.41,-0.68,16.42408293
03/07/2019 08:30,18.3955,0.2995,18.39793794,0.2855,-0.3805,0.475700011,18.11,0.68,18.12276193,17.0155,-0.3805,17.01975383,0.2855,-0.3805,0.475700011,16.73,0,16.73
03/07/2019 09:00,18.7255,0.4595,18.73113692,0.2855,-0.4605,0.541821465,18.44,0.92,18.46293584,17.8255,0.2095,17.82673107,0.2855,-0.4605,0.541821465,17.54,0.67,17.5527918
03/07/2019 09:30,19.3155,0.716,19.32876603,0.2855,-0.394,0.486565772,19.03,1.11,19.06234508,18.3155,0.276,18.31757943,0.2855,-0.394,0.486565772,18.03,0.67,18.0424444
03/07/2019 10:00,19.555,0.6755,19.56666362,0.285,-0.4345,0.519629916,19.27,1.11,19.30194291,18.425,0.3155,18.42770103,0.285,-0.4345,0.519629916,18.14,0.75,18.15549779
03/07/2019 10:30,20.1035,3.3765,20.38507946,0.2935,-0.4535,0.540189319,19.81,3.83,20.17684316,18.1035,-2.6435,18.2954859,0.2935,-0.4535,0.540189319,17.81,-2.19,17.94414111
03/07/2019 11:00,20.1015,0.9705,20.12491422,0.2915,-0.5095,0.586994463,19.81,1.48,19.86520828,18.4015,0.4105,18.40607814,0.2915,-0.5095,0.586994463,18.11,0.92,18.13335325
03/07/2019 11:30,20.3135,1.0685,20.3415824,0.2935,-0.5215,0.598418332,20.02,1.59,20.08304011,18.5435,0.5085,18.55047074,0.2935,-0.5215,0.598418332,18.25,1.03,18.27904264
03/07/2019 12:00,20.3175,1.079,20.34613101,0.2975,-0.431,0.523705308,20.02,1.51,20.0768648,18.6675,0.669,18.67948386,0.2975,-0.431,0.523705308,18.37,1.1,18.40290466
03/07/2019 12:30,20.089,1.0715,20.11755535,0.309,-0.4385,0.53643569,19.78,1.51,19.83755277,19.099,0.7115,19.11224825,0.309,-0.4385,0.53643569,18.79,1.15,18.8251587
03/07/2019 13:00,20.11,0.8705,20.12883182,0.33,-0.4895,0.590347567,19.78,1.36,19.82669917,19.04,0.5005,19.04657713,0.33,-0.4895,0.590347567,18.71,0.99,18.73617357
03/07/2019 13:30,20.113,0.744,20.12675595,0.333,-0.526,0.622547187,19.78,1.27,19.82072905,19.043,0.384,19.04687127,0.333,-0.526,0.622547187,18.71,0.91,18.73211681
03/07/2019 14:00,19.942,0.8395,19.95966243,0.292,-0.6005,0.667730672,19.65,1.44,19.70269271,18.932,0.4695,18.93782074,0.292,-0.6005,0.667730672,18.64,1.07,18.67068558
03/07/2019 14:30,20.069,0.924,20.09025975,0.289,-0.616,0.680424132,19.78,1.54,19.83985887,19.109,0.554,19.11702898,0.289,-0.616,0.680424132,18.82,1.17,18.85633315
03/07/2019 15:00,20.069,0.9985,20.09382401,0.289,-0.5415,0.613794143,19.78,1.54,19.83985887,19.219,0.6285,19.22927386,0.289,-0.5415,0.613794143,18.93,1.17,18.96612243
03/07/2019 15:30,19.915,0.9085,19.93571161,0.285,-0.5815,0.647585709,19.63,1.49,19.68646743,19.075,0.5885,19.08407601,0.285,-0.5815,0.647585709,18.79,1.17,18.82639105
03/07/2019 16:00,20.075,0.676,20.08637849,0.285,-0.614,0.676920232,19.79,1.29,19.83199939,19.255,0.336,19.25793138,0.285,-0.614,0.676920232,18.97,0.95,18.99377266
03/07/2019 16:30,20.247,0.735,20.26033647,0.287,-0.555,0.624815173,19.96,1.29,20.00164243,19.467,0.395,19.47100701,0.287,-0.555,0.624815173,19.18,0.95,19.2035127
03/07/2019 17:00,20.2505,0.7625,20.26485027,0.2905,-0.5275,0.602201378,19.96,1.29,20.00164243,19.5505,0.2925,19.55268796,0.2905,-0.5275,0.602201378,19.26,0.82,19.27744796
03/07/2019 17:30,20.185,0.8055,20.2010657,0.285,-0.6245,0.686458484,19.9,1.43,19.95131324,19.545,0.1255,19.54540292,0.285,-0.6245,0.686458484,19.26,0.75,19.27459727
03/07/2019 18:00,20.365,0.7595,20.37915762,0.285,-0.8605,0.90646856,20.08,1.62,20.14524261,19.735,0.0295,19.73502205,0.285,-0.8605,0.90646856,19.45,0.89,19.47035182
03/07/2019 18:30,19.615,0.377,19.61862263,0.285,-0.713,0.767850246,19.33,1.09,19.36070763,19.105,-0.013,19.10500442,0.285,-0.713,0.767850246,18.82,0.7,18.83301357
03/07/2019 19:00,19.268,0.359,19.27134414,0.288,-0.581,0.648463569,18.98,0.94,19.00326288,18.878,0.119,18.87837506,0.288,-0.581,0.648463569,18.59,0.7,18.60317446
03/07/2019 19:30,19.325,2.3665,19.46935919,0.285,-0.5235,0.596051382,19.04,2.89,19.25808142,18.555,-3.9135,18.96321458,0.285,-0.5235,0.596051382,18.27,-3.39,18.58184598
03/07/2019 20:00,19.175,3.332,19.46234439,0.285,-0.498,0.573784803,18.89,3.83,19.27436121,18.255,-3.938,18.67492621,0.285,-0.498,0.573784803,17.97,-3.44,18.29629744
03/07/2019 20:30,18.445,0.2605,18.44683944,0.285,-0.4595,0.540708101,18.16,0.72,18.17426752,18.115,-3.4495,18.44050637,0.285,-0.4595,0.540708101,17.83,-2.99,18.07896568
03/07/2019 21:00,17.9855,0.258,17.9873504,0.2855,-0.412,0.501252681,17.7,0.67,17.71267625,17.7155,-1.092,17.74912404,0.2855,-0.412,0.501252681,17.43,-0.68,17.44325944
03/07/2019 21:30,17.5455,0.2775,17.54769434,0.2855,-0.3925,0.485351934,17.26,0.67,17.27299916,17.3155,-1.0725,17.34868285,0.2855,-0.3925,0.485351934,17.03,-0.68,17.04357064
03/07/2019 22:00,17.185,-0.429,17.19035386,0.285,-0.429,0.515039804,16.9,0,16.9,16.985,-1.109,17.02116641,0.285,-0.429,0.515039804,16.7,-0.68,16.71383858
03/07/2019 22:30,16.9655,-0.4525,16.97153342,0.2855,-0.4525,0.535038784,16.68,0,16.68,16.8155,-1.1325,16.85359298,0.2855,-0.4525,0.535038784,16.53,-0.68,16.54398078
03/07/2019 23:00,16.3955,-0.4685,16.40219231,0.2855,-0.4685,0.548636947,16.11,0,16.11,16.2155,-1.2185,16.26121713,0.2855,-0.4685,0.548636947,15.93,-0.75,15.94764559
03/07/2019 23:30,15.4155,-0.4945,15.42342927,0.2855,-0.4945,0.570999562,15.13,0,15.13,15.1855,-1.3645,15.24668064,0.2855,-0.4945,0.570999562,14.9,-0.87,14.92537772
04/07/2019 00:00,14.7355,-1.2025,14.78448398,0.2855,-0.5225,0.595412882,14.45,-0.68,14.46599115,14.4755,-1.4425,14.54719583,0.2855,-0.5225,0.595412882,14.19,-0.92,14.21979254
04/07/2019 00:30,13.9455,-1.212,13.99806823,0.2855,-0.532,0.603766718,13.66,-0.68,13.67691486,13.6955,-1.622,13.79121475,0.2855,-0.532,0.603766718,13.41,-1.09,13.4542261
04/07/2019 01:00,13.4055,-1.1905,13.45825845,0.2855,-0.4405,0.524929043,13.12,-0.75,13.14141925,13.1655,-1.6205,13.26485622,0.2855,-0.4405,0.524929043,12.88,-1.18,12.93393985
04/07/2019 01:30,13.409,-1.17,13.45994729,0.289,-0.42,0.50982448,13.12,-0.75,13.14141925,12.999,-1.6,13.09709895,0.289,-0.42,0.50982448,12.71,-1.18,12.76465824
04/07/2019 02:00,13.7225,-1.1635,13.77173695,0.3025,-0.4835,0.570331921,13.42,-0.68,13.43721697,13.1225,-1.5835,13.21769566,0.3025,-0.4835,0.570331921,12.82,-1.1,12.86710535
04/07/2019 02:30,13.3605,-1.2345,13.41741221,0.3105,-0.5045,0.592393872,13.05,-0.73,13.07040168,12.8105,-1.7345,12.92738955,0.3105,-0.5045,0.592393872,12.5,-1.23,12.56037022
04/07/2019 03:00,13.006,-1.2085,13.06202543,0.286,-0.4785,0.557456949,12.72,-0.73,12.74093011,12.466,-1.7085,12.58253266,0.286,-0.4785,0.557456949,12.18,-1.23,12.24194837
04/07/2019 03:30,12.916,-0.9135,12.94826391,0.286,-0.4735,0.553171086,12.63,-0.44,12.63766197,12.316,-2.0335,12.48274722,0.286,-0.4735,0.553171086,12.03,-1.56,12.13072545
04/07/2019 04:00,13.046,2.269,13.24184568,0.286,-0.451,0.534038388,12.76,2.72,13.0466854,12.016,-5.171,13.081418,0.286,-0.451,0.534038388,11.73,-4.72,12.6440223
04/07/2019 04:30,13.0455,2.2575,13.23938732,0.2855,-0.4625,0.543522309,12.76,2.72,13.0466854,12.0155,-5.1825,13.08550903,0.2855,-0.4625,0.543522309,11.73,-4.72,12.6440223
04/07/2019 05:00,12.7855,1.262,12.84763224,0.2855,-0.468,0.548210042,12.5,1.73,12.61914815,11.9455,-4.548,12.78199023,0.2855,-0.468,0.548210042,11.66,-4.08,12.3532182
04/07/2019 05:30,12.386,-1.5635,12.48429126,0.286,-0.4535,0.536151331,12.1,-1.11,12.15080656,11.946,-1.9535,12.10467175,0.286,-0.4535,0.536151331,11.66,-1.5,11.75608778
04/07/2019 06:00,12.706,-1.559,12.80128576,0.286,-0.449,0.532350448,12.42,-1.11,12.4695028,12.276,-1.809,12.40857192,0.286,-0.449,0.532350448,11.99,-1.36,12.06688444
04/07/2019 06:30,13.8955,-1.138,13.94202153,0.2855,-0.448,0.531238412,13.61,-0.69,13.62747959,13.4255,-1.378,13.49603402,0.2855,-0.448,0.531238412,13.14,-0.93,13.17286985
