Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/07/2019 07:00,14.906,-2.7825,15.16348055,0.286,-0.4525,0.535305754,14.62,-2.33,14.80450269,14.426,-1.2025,14.4760313,0.286,-0.4525,0.535305754,14.14,-0.75,14.15987641
04/07/2019 07:30,16.3155,0.197,16.31668929,0.2855,-0.473,0.552484615,16.03,0.67,16.04399576,15.8455,-1.153,15.88739372,0.2855,-0.473,0.552484615,15.56,-0.68,15.57485152
04/07/2019 08:00,17.5155,0.191,17.51654136,0.2855,-0.479,0.55763003,17.23,0.67,17.24302178,16.9455,-0.479,16.95226862,0.2855,-0.479,0.55763003,16.66,0,16.66
04/07/2019 08:30,18.725,0.482,18.73120255,0.285,-0.518,0.591226691,18.44,1,18.46709506,18.065,0.422,18.06992831,0.285,-0.518,0.591226691,17.78,0.94,17.80483081
04/07/2019 09:00,19.705,0.92,19.72646509,0.285,-0.65,0.709735866,19.42,1.57,19.48335957,18.915,0.19,18.91595425,0.285,-0.65,0.709735866,18.63,0.84,18.64892758
04/07/2019 09:30,20.2355,1.0595,20.26321792,0.2855,-0.6405,0.701249242,19.95,1.7,20.02230007,19.3355,0.2995,19.33781943,0.2855,-0.6405,0.701249242,19.05,0.94,19.0731775
04/07/2019 10:00,20.465,1.0055,20.48968656,0.285,-0.6345,0.695568293,20.18,1.64,20.24653057,19.565,0.3055,19.56738499,0.285,-0.6345,0.695568293,19.28,0.94,19.30290134
04/07/2019 10:30,20.2015,0.971,20.22482245,0.2915,-0.469,0.552207615,19.91,1.44,19.96200641,19.3615,0.331,19.36432915,0.2915,-0.469,0.552207615,19.07,0.8,19.08677291
04/07/2019 11:00,20.364,1.192,20.39885683,0.294,-0.508,0.586941224,20.07,1.7,20.14186933,19.434,0.522,19.44100923,0.294,-0.508,0.586941224,19.14,1.03,19.16769418
04/07/2019 11:30,20.486,1.2085,20.52161466,0.286,-0.4915,0.568654772,20.2,1.7,20.27140844,19.426,0.5385,19.43346233,0.286,-0.4915,0.568654772,19.14,1.03,19.16769418
04/07/2019 12:00,20.637,1.321,20.6792362,0.287,-0.529,0.601838849,20.35,1.85,20.43391788,19.587,0.621,19.59684184,0.287,-0.529,0.601838849,19.3,1.15,19.3342313
04/07/2019 12:30,20.8605,1.365,20.90511146,0.2905,-0.485,0.565345248,20.57,1.85,20.65302399,19.7505,0.665,19.76169212,0.2905,-0.485,0.565345248,19.46,1.15,19.49395034
04/07/2019 13:00,20.7595,1.374,20.80492048,0.2895,-0.576,0.644659794,20.47,1.95,20.56267006,19.5995,0.634,19.60975156,0.2895,-0.576,0.644659794,19.31,1.21,19.34787327
04/07/2019 13:30,20.5125,1.265,20.55146908,0.3025,-0.445,0.538081081,20.21,1.71,20.28221388,19.3425,0.545,19.35017652,0.3025,-0.445,0.538081081,19.04,0.99,19.06572055
04/07/2019 14:00,20.594,1.429,20.64351901,0.314,-0.571,0.651641773,20.28,2,20.3783807,19.454,0.709,19.46691545,0.314,-0.571,0.651641773,19.14,1.28,19.18275267
04/07/2019 14:30,20.734,1.457,20.78512942,0.314,-0.543,0.627251943,20.42,2,20.51770942,19.654,0.737,19.66781343,0.314,-0.543,0.627251943,19.34,1.28,19.38231152
04/07/2019 15:00,20.3955,1.457,20.44747587,0.3555,-0.603,0.699992321,20.04,2.06,20.14560002,19.3455,0.757,19.36030525,0.3555,-0.603,0.699992321,18.99,1.36,19.03863703
04/07/2019 15:30,20.4285,1.4545,20.48021442,0.3385,-0.5455,0.641991044,20.09,2,20.18930658,19.3785,0.7445,19.39279615,0.3385,-0.5455,0.641991044,19.04,1.29,19.08365007
04/07/2019 16:00,20.4365,1.2325,20.47363154,0.3465,-0.5075,0.614506713,20.09,1.74,20.16521014,19.3865,0.4925,19.39275479,0.3465,-0.5075,0.614506713,19.04,1,19.06624242
04/07/2019 16:30,20.512,1.1345,20.54335012,0.312,-0.4955,0.585546113,20.2,1.63,20.26565814,19.492,0.3845,19.49579196,0.312,-0.4955,0.585546113,19.18,0.88,19.20017708
04/07/2019 17:00,20.563,0.993,20.58696233,0.303,-0.507,0.590642024,20.26,1.5,20.31545225,19.603,0.243,19.60450606,0.303,-0.507,0.590642024,19.3,0.75,19.31456704
04/07/2019 17:30,20.5675,0.9865,20.59114466,0.3075,-0.5135,0.598530283,20.26,1.5,20.31545225,19.6075,0.3065,19.60989542,0.3075,-0.5135,0.598530283,19.3,0.82,19.31741183
04/07/2019 18:00,20.222,1.0625,20.24989359,0.312,-0.4975,0.587239517,19.91,1.56,19.97102151,19.382,0.3225,19.38468288,0.312,-0.4975,0.587239517,19.07,0.82,19.08762164
04/07/2019 18:30,20.2665,0.7355,20.27984178,0.2865,-0.8245,0.872858809,19.98,1.56,20.04080837,19.5465,-0.0045,19.54650052,0.2865,-0.8245,0.872858809,19.26,0.82,19.27744796
04/07/2019 19:00,20.265,0.6125,20.27425415,0.285,-0.8475,0.894137154,19.98,1.46,20.03327232,19.545,-0.1175,19.54535319,0.285,-0.8475,0.894137154,19.26,0.73,19.27382941
04/07/2019 19:30,19.7765,0.5275,19.78353377,0.2865,-0.7825,0.833299766,19.49,1.31,19.53397553,19.1565,-0.1025,19.15677422,0.2865,-0.7825,0.833299766,18.87,0.68,18.88224828
04/07/2019 20:00,19.26,0.4195,19.264568,0.29,-0.5605,0.63107864,18.97,0.98,18.99529679,18.69,-0.5605,18.69840261,0.29,-0.5605,0.63107864,18.4,0,18.4
04/07/2019 20:30,18.8865,0.3015,18.88890639,0.2965,-0.6285,0.694927694,18.59,0.93,18.61324797,18.3365,-0.6285,18.34726804,0.2965,-0.6285,0.694927694,18.04,0,18.04
04/07/2019 21:00,18.3135,0.1035,18.31379247,0.2935,-0.6365,0.700909766,18.02,0.74,18.03518783,17.7435,-0.6365,17.75491269,0.2935,-0.6365,0.700909766,17.45,0,17.45
04/07/2019 21:30,17.726,0.0975,17.72626814,0.286,-0.6425,0.703279639,17.44,0.74,17.45569248,17.176,-1.3225,17.22683901,0.286,-0.6425,0.703279639,16.89,-0.68,16.90368303
04/07/2019 22:00,17.4605,0.038,17.46054135,0.2905,-0.632,0.695567574,17.17,0.67,17.18306725,16.9105,-1.312,16.96131935,0.2905,-0.632,0.695567574,16.62,-0.68,16.63390513
04/07/2019 22:30,17.1715,0.0435,17.1715551,0.2915,-0.6265,0.690995297,16.88,0.67,16.89329157,16.7015,-1.3065,16.75252353,0.2915,-0.6265,0.690995297,16.41,-0.68,16.42408293
04/07/2019 23:00,16.281,2.942,16.54467664,0.291,-0.578,0.647120545,15.99,3.52,16.37285864,15.861,-1.338,15.91733536,0.291,-0.578,0.647120545,15.57,-0.76,15.58853746
04/07/2019 23:30,15.3955,-0.5395,15.40494987,0.2855,-0.5395,0.610385534,15.11,0,15.11,15.0855,-1.4095,15.15120459,0.2855,-0.5395,0.610385534,14.8,-0.87,14.82554889
05/07/2019 00:00,14.7955,-1.0025,14.82942435,0.2855,-0.5625,0.63080623,14.51,-0.44,14.51666973,14.5055,-1.4325,14.57606211,0.2855,-0.5625,0.63080623,14.22,-0.87,14.24658907
05/07/2019 00:30,13.9855,-1.227,14.03922146,0.2855,-0.517,0.590592287,13.7,-0.71,13.71838547,13.6955,-1.387,13.76555445,0.2855,-0.517,0.590592287,13.41,-0.87,13.43819184
05/07/2019 01:00,13.8055,-1.271,13.8638837,0.2855,-0.561,0.629469022,13.52,-0.71,13.53862992,13.4955,-1.351,13.562954,0.2855,-0.561,0.629469022,13.21,-0.79,13.23360117
05/07/2019 01:30,13.6855,-0.7645,13.70683663,0.2855,-0.5645,0.63259031,13.4,-0.2,13.40149245,13.3355,-1.8245,13.45973107,0.2855,-0.5645,0.63259031,13.05,-1.26,13.11068648
05/07/2019 02:00,13.4655,-1.257,13.52404301,0.2855,-0.517,0.590592287,13.18,-0.74,13.20075755,13.1655,-1.487,13.24920976,0.2855,-0.517,0.590592287,12.88,-0.97,12.91647398
05/07/2019 02:30,13.3055,-1.2945,13.36832302,0.2855,-0.5545,0.623683012,13.02,-0.74,13.04101223,13.0355,-1.4345,13.11419271,0.2855,-0.5545,0.623683012,12.75,-0.88,12.78033255
05/07/2019 03:00,12.9355,-1.332,13.00389881,0.2855,-0.542,0.612596319,12.65,-0.79,12.67464398,12.6755,-1.492,12.76300765,0.2855,-0.542,0.612596319,12.39,-0.95,12.42636713
05/07/2019 03:30,12.7355,-1.3205,12.80377603,0.2855,-0.4705,0.5503458,12.45,-0.85,12.47898233,12.4255,-1.4805,12.51339005,0.2855,-0.4705,0.5503458,12.14,-1.01,12.18194155
05/07/2019 04:00,12.7355,-1.262,12.79787499,0.2855,-0.412,0.501252681,12.45,-0.85,12.47898233,12.4255,-1.422,12.50660363,0.2855,-0.412,0.501252681,12.14,-1.01,12.18194155
05/07/2019 04:30,12.6355,-1.363,12.70880125,0.2855,-0.413,0.502074945,12.35,-0.95,12.38648457,12.3255,-1.563,12.42420699,0.2855,-0.413,0.502074945,12.04,-1.15,12.0947964
05/07/2019 05:00,12.326,-1.4285,12.40850064,0.286,-0.3585,0.458604677,12.04,-1.07,12.08745217,12.006,-1.6585,12.12001065,0.286,-0.3585,0.458604677,11.72,-1.3,11.79187856
05/07/2019 05:30,12.166,-1.474,12.25496765,0.286,-0.404,0.494986869,11.88,-1.07,11.9280887,11.866,-1.704,11.98772589,0.286,-0.404,0.494986869,11.58,-1.3,11.65274217
05/07/2019 06:00,12.6255,-1.357,12.69821638,0.2855,-0.437,0.52199545,12.34,-0.92,12.37424745,12.2655,-1.667,12.37826237,0.2855,-0.437,0.52199545,11.98,-1.23,12.04297721
05/07/2019 06:30,13.496,-1.164,13.5461032,0.286,-0.484,0.562185023,13.21,-0.68,13.22749031,13.076,-1.414,13.15223069,0.286,-0.484,0.562185023,12.79,-0.93,12.823767
05/07/2019 07:00,14.626,-0.384,14.63104002,0.286,-0.384,0.478802673,14.34,0,14.34,13.956,-1.224,14.00957216,0.286,-0.384,0.478802673,13.67,-0.84,13.69578402
05/07/2019 07:30,16.2255,0.317,16.22859634,0.2855,-0.383,0.477702051,15.94,0.7,15.95536273,15.7455,-1.133,15.78621105,0.2855,-0.383,0.477702051,15.46,-0.75,15.47818142
05/07/2019 08:00,17.6655,0.274,17.6676248,0.2855,-0.426,0.51282185,17.38,0.7,17.39409095,16.6955,-0.426,16.70093399,0.2855,-0.426,0.51282185,16.41,0,16.41
05/07/2019 08:30,18.9255,0.4255,18.93028263,0.2855,-0.3845,0.478905523,18.64,0.81,18.65759095,17.4055,0.2855,17.40784135,0.2855,-0.3845,0.478905523,17.12,0.67,17.13310538
05/07/2019 09:00,19.5755,0.694,19.58779815,0.2855,-0.396,0.488186696,19.29,1.09,19.32077121,18.0155,0.274,18.01758353,0.2855,-0.396,0.488186696,17.73,0.67,17.74265482
05/07/2019 09:30,20.2055,0.9055,20.2257796,0.2855,-0.3945,0.486970738,19.92,1.3,19.96237461,18.5255,0.4155,18.53015894,0.2855,-0.3945,0.486970738,18.24,0.81,18.25797634
05/07/2019 10:00,20.588,0.9755,20.6110976,0.288,-0.4345,0.521281354,20.3,1.41,20.34890906,18.788,0.5055,18.79479913,0.288,-0.4345,0.521281354,18.5,0.94,18.52386569
05/07/2019 10:30,20.256,0.907,20.27629614,0.286,-0.593,0.6583654,19.97,1.5,20.02625527,19.016,0.347,19.01916573,0.286,-0.593,0.6583654,18.73,0.94,18.75357299
05/07/2019 11:00,20.6225,1.211,20.65802573,0.2925,-0.749,0.804087837,20.33,1.96,20.42426253,19.3625,0.441,19.36752145,0.2925,-0.749,0.804087837,19.07,1.19,19.10709292
05/07/2019 11:30,20.6345,1.3265,20.67709342,0.3045,-0.5535,0.631729768,20.33,1.88,20.41674068,19.2945,0.7765,19.31011866,0.3045,-0.5535,0.631729768,18.99,1.33,19.03651754
05/07/2019 12:00,20.6615,1.36,20.7062112,0.3315,-0.44,0.550901307,20.33,1.8,20.40952964,19.1415,0.89,19.16217948,0.3315,-0.44,0.550901307,18.81,1.33,18.85696158
05/07/2019 12:30,21.205,1.3615,21.24866366,0.285,-0.4385,0.522979206,20.92,1.8,20.99729506,19.185,0.8915,19.20570221,0.285,-0.4385,0.522979206,18.9,1.33,18.94673851
05/07/2019 13:00,20.925,1.4365,20.97424986,0.285,-0.4535,0.535618568,20.64,1.89,20.72635279,19.185,0.9365,19.20784364,0.285,-0.4535,0.535618568,18.9,1.39,18.95104483
05/07/2019 13:30,20.245,1.1695,20.27875132,0.285,-0.4805,0.558663808,19.96,1.65,20.02808278,19.095,0.6295,19.10537347,0.285,-0.4805,0.558663808,18.81,1.11,18.84272273
05/07/2019 14:00,20.4585,1.453,20.51003245,0.3985,-0.507,0.644865296,20.06,1.96,20.1555253,19.2585,0.843,19.27694144,0.3985,-0.507,0.644865296,18.86,1.35,18.90825481
05/07/2019 14:30,20.5535,1.6025,20.61587661,0.4335,-0.5575,0.706207123,20.12,2.16,20.23561217,19.2935,0.9825,19.31850016,0.4335,-0.5575,0.706207123,18.86,1.54,18.92276935
05/07/2019 15:00,20.558,1.6115,20.62106438,0.438,-0.5485,0.701923251,20.12,2.16,20.23561217,19.358,0.9915,19.38337525,0.438,-0.5485,0.701923251,18.92,1.54,18.98257095
05/07/2019 15:30,20.3135,1.4315,20.36387671,0.3835,-0.4785,0.61321652,19.93,1.91,20.02131364,19.2035,0.9115,19.22512014,0.3835,-0.4785,0.61321652,18.82,1.39,18.87126122
05/07/2019 16:00,20.4875,1.615,20.55105548,0.3175,-0.485,0.579682025,20.17,2.1,20.27902611,19.3875,0.355,19.39074989,0.3175,-0.485,0.579682025,19.07,0.84,19.0884913
05/07/2019 16:30,21.0055,4.7065,21.52631349,0.2955,-0.4835,0.566650245,20.71,5.19,21.35041452,19.3655,-3.1335,19.61737527,0.2955,-0.4835,0.566650245,19.07,-2.65,19.25324388
05/07/2019 17:00,20.868,4.6775,21.38579973,0.298,-0.4325,0.525224,20.57,5.11,21.19521172,19.258,-3.0825,19.50313745,0.298,-0.4325,0.525224,18.96,-2.65,19.1442968
05/07/2019 17:30,20.595,4.3525,21.04989979,0.285,-0.4375,0.522141025,20.31,4.79,20.86720393,19.005,-3.4075,19.30805742,0.285,-0.4375,0.522141025,18.72,-2.97,18.95413675
05/07/2019 18:00,19.945,1.556,20.00560324,0.285,-0.424,0.51088257,19.66,1.98,19.75945343,19.005,-0.964,19.02943302,0.285,-0.424,0.51088257,18.72,-0.54,18.72778684
05/07/2019 18:30,19.265,0.604,19.27446604,0.285,-0.406,0.496045361,18.98,1.01,19.00685403,18.485,0.264,18.48688511,0.285,-0.406,0.496045361,18.2,0.67,18.21232824
05/07/2019 19:00,19.1105,0.562,19.11876184,0.2905,-0.448,0.533942179,18.82,1.01,18.847082,18.4005,-0.448,18.40595296,0.2905,-0.448,0.533942179,18.11,0,18.11
05/07/2019 19:30,18.7155,0.544,18.7234045,0.2855,-0.466,0.54650366,18.43,1.01,18.45765424,18.0955,-0.466,18.10149928,0.2855,-0.466,0.54650366,17.81,0,17.81
05/07/2019 20:00,18.535,0.446,18.54036518,0.285,-0.464,0.544537418,18.25,0.91,18.27267359,17.895,-0.464,17.90101452,0.285,-0.464,0.544537418,17.61,0,17.61
05/07/2019 20:30,18.625,0.319,18.62773164,0.285,-0.701,0.756720556,18.34,1.02,18.36834233,17.895,0.389,17.89922753,0.285,-0.701,0.756720556,17.61,1.09,17.64370143
05/07/2019 21:00,18.075,0.2585,18.07684838,0.285,-0.6415,0.701959579,17.79,0.9,17.81275105,17.425,-0.6415,17.43680439,0.285,-0.6415,0.701959579,17.14,0,17.14
05/07/2019 21:30,17.3755,0.195,17.37659418,0.2855,-0.475,0.554197844,17.09,0.67,17.10312837,16.7755,-1.155,16.8152141,0.2855,-0.475,0.554197844,16.49,-0.68,16.50401466
05/07/2019 22:00,16.9955,-4.116,17.48680864,0.2855,-0.446,0.529552877,16.71,-3.67,17.10827285,16.4055,-1.126,16.4440964,0.2855,-0.446,0.529552877,16.12,-0.68,16.13433606
05/07/2019 22:30,16.7055,-0.4175,16.71071622,0.2855,-0.4175,0.505783056,16.42,0,16.42,16.1655,-1.2275,16.21203709,0.2855,-0.4175,0.505783056,15.88,-0.81,15.90064464
05/07/2019 23:00,16.3355,-0.435,16.34129081,0.2855,-0.435,0.520322256,16.05,0,16.05,15.7755,-1.245,15.82455134,0.2855,-0.435,0.520322256,15.49,-0.81,15.51116372
05/07/2019 23:30,15.5655,-0.87,15.58979443,0.2855,-0.46,0.541396574,15.28,-0.41,15.28549966,15.0155,-1.37,15.07786922,0.2855,-0.46,0.541396574,14.73,-0.91,14.75808253
06/07/2019 00:00,14.6855,-1.1255,14.72856614,0.2855,-0.4455,0.529131836,14.4,-0.68,14.41604661,14.1755,-1.4955,14.25416853,0.2855,-0.4455,0.529131836,13.89,-1.05,13.92963029
06/07/2019 00:30,14.2255,-1.1175,14.26932572,0.2855,-0.4375,0.522414108,13.94,-0.68,13.95657551,13.7355,-1.5475,13.82239909,0.2855,-0.4375,0.522414108,13.45,-1.11,13.49572525
06/07/2019 01:00,13.6955,-1.131,13.7421207,0.2855,-0.451,0.533770784,13.41,-0.68,13.4272298,13.2255,-1.721,13.33700458,0.2855,-0.451,0.533770784,12.94,-1.27,13.0021729
06/07/2019 01:30,13.296,-1.17,13.34737862,0.286,-0.44,0.524781859,13.01,-0.73,13.0304643,12.846,-1.78,12.9687361,0.286,-0.44,0.524781859,12.56,-1.34,12.63127864
06/07/2019 02:00,13.186,-1.1585,13.23679411,0.286,-0.4285,0.515177882,12.9,-0.73,12.92063853,12.726,-1.7685,12.84829437,0.286,-0.4285,0.515177882,12.44,-1.34,12.51196228
06/07/2019 02:30,12.956,-1.2215,13.01345451,0.286,-0.4415,0.52604016,12.67,-0.78,12.69398677,12.506,-1.7815,12.63225151,0.286,-0.4415,0.52604016,12.22,-1.34,12.29325018
06/07/2019 03:00,12.57,-1.183,12.6255451,0.29,-0.483,0.563372878,12.28,-0.7,12.29993496,12.14,-1.823,12.27611213,0.29,-0.483,0.563372878,11.85,-1.34,11.92552305
06/07/2019 03:30,12.476,-1.288,12.5423092,0.286,-0.438,0.523106108,12.19,-0.85,12.21959901,12.046,-1.778,12.17651017,0.286,-0.438,0.523106108,11.76,-1.34,11.83609733
06/07/2019 04:00,12.316,-1.281,12.38243986,0.286,-0.431,0.517259123,12.03,-0.85,12.05999171,11.826,-1.771,11.9578726,0.286,-0.431,0.517259123,11.54,-1.34,11.61753847
06/07/2019 04:30,12.316,-1.317,12.38621593,0.286,-0.467,0.547617567,12.03,-0.85,12.05999171,11.826,-1.807,11.96325729,0.286,-0.467,0.547617567,11.54,-1.34,11.61753847
06/07/2019 05:00,12.1655,-1.2775,12.23239128,0.2855,-0.4275,0.514068575,11.88,-0.85,11.91036943,11.6855,-1.8275,11.82753848,0.2855,-0.4275,0.514068575,11.4,-1.4,11.48564321
06/07/2019 05:30,12.036,-1.299,12.10589513,0.286,-0.449,0.532350448,11.75,-0.85,11.78070456,11.556,-1.929,11.7158942,0.286,-0.449,0.532350448,11.27,-1.48,11.36676295
06/07/2019 06:00,12.036,-1.2965,12.10562713,0.286,-0.4465,0.530243576,11.75,-0.85,11.78070456,11.626,-1.9265,11.78453556,0.286,-0.4465,0.530243576,11.34,-1.48,11.43617069
06/07/2019 06:30,12.506,-1.3,12.57338602,0.286,-0.45,0.533194149,12.22,-0.85,12.24952652,12.046,-1.83,12.18421175,0.286,-0.45,0.533194149,11.76,-1.38,11.84069255
06/07/2019 07:00,13.106,-1.2855,13.16889313,0.286,-0.4355,0.521014635,12.82,-0.85,12.84814773,12.636,-1.5955,12.73633056,0.286,-0.4355,0.521014635,12.35,-1.16,12.40435811
06/07/2019 07:30,13.957,-1.113,14.00130772,0.287,-0.393,0.486639497,13.67,-0.72,13.6889481,13.477,-1.373,13.54675821,0.287,-0.393,0.486639497,13.19,-0.98,13.22635626
06/07/2019 08:00,14.976,-1.0905,15.01565071,0.286,-0.4205,0.508543263,14.69,-0.67,14.70527116,14.426,-1.1605,14.47260295,0.286,-0.4205,0.508543263,14.14,-0.74,14.15935027
06/07/2019 08:30,16.3055,0.2385,16.30724417,0.2855,-0.4315,0.517399749,16.02,0.67,16.03400449,15.6855,-1.1115,15.72483203,0.2855,-0.4315,0.517399749,15.4,-0.68,15.41500568
06/07/2019 09:00,17.4355,0.347,17.43895264,0.2855,-0.403,0.493881818,17.15,0.75,17.16639158,16.5055,-0.403,16.51041911,0.2855,-0.403,0.493881818,16.22,0,16.22
06/07/2019 09:30,18.295,0.4115,18.29962724,0.285,-0.4085,0.498093616,18.01,0.82,18.02865774,17.265,-0.4085,17.269832,0.285,-0.4085,0.498093616,16.98,0,16.98
06/07/2019 10:00,18.8355,2.128,18.9553276,0.2855,-0.412,0.501252681,18.55,2.54,18.72309002,17.7655,-3.552,18.11711054,0.2855,-0.412,0.501252681,17.48,-3.14,17.75978603
06/07/2019 10:30,19.5055,4.0955,19.93082162,0.2855,-0.4245,0.511576485,19.22,4.52,19.7443359,18.1855,-3.5645,18.53154258,0.2855,-0.4245,0.511576485,17.9,-3.14,18.17332111
06/07/2019 11:00,19.0655,1.4365,19.11954033,0.2855,-0.4235,0.510747002,18.78,1.86,18.87188385,18.3855,-3.3035,18.67992833,0.2855,-0.4235,0.510747002,18.1,-2.88,18.32769489
06/07/2019 11:30,19.2855,0.792,19.30175573,0.2855,-0.428,0.514484451,19,1.22,19.03912813,18.6655,0.242,18.66706871,0.2855,-0.428,0.514484451,18.38,0.67,18.39220759
06/07/2019 12:00,19.2155,0.762,19.23060281,0.2855,-0.388,0.481720095,18.93,1.15,18.96489916,18.5255,0.282,18.52764621,0.2855,-0.388,0.481720095,18.24,0.67,18.25230122
06/07/2019 12:30,19.615,0.545,19.62256991,0.285,-0.435,0.520048075,19.33,0.98,19.35482627,18.325,0.235,18.32650676,0.285,-0.435,0.520048075,18.04,0.67,18.05243751
06/07/2019 13:00,19.155,0.5595,19.1631695,0.285,-0.4205,0.507981545,18.87,0.98,18.89543066,18.415,0.2495,18.41669013,0.285,-0.4205,0.507981545,18.13,0.67,18.14237581
06/07/2019 13:30,18.7555,0.408,18.75993721,0.2855,-0.402,0.493066172,18.47,0.81,18.4877527,18.0555,-0.402,18.05997465,0.2855,-0.402,0.493066172,17.77,0,17.77
06/07/2019 14:00,18.625,0.53,18.63253941,0.285,-0.39,0.483037266,18.34,0.92,18.36306075,17.895,-0.39,17.89924929,0.285,-0.39,0.483037266,17.61,0,17.61
06/07/2019 14:30,18.275,-1.718,18.35557542,0.285,-0.388,0.48142393,17.99,-1.33,18.03909643,17.895,3.112,18.16357809,0.285,-0.388,0.48142393,17.61,3.5,17.95444513
06/07/2019 15:00,18.135,-3.237,18.42162843,0.285,-0.377,0.472603428,17.85,-2.86,18.07766854,18.015,3.063,18.27353808,0.285,-0.377,0.472603428,17.73,3.44,18.06063399
06/07/2019 15:30,17.7155,-3.4,18.0388176,0.2855,-0.39,0.483332443,17.43,-3.01,17.68799028,17.6855,2.94,17.92820432,0.2855,-0.39,0.483332443,17.4,3.33,17.7157811
06/07/2019 16:00,17.715,-3.3985,18.03804389,0.285,-0.3885,0.481826992,17.43,-3.01,17.68799028,17.685,2.9415,17.92795714,0.285,-0.3885,0.481826992,17.4,3.33,17.7157811
06/07/2019 16:30,17.6165,-3.555,17.97161922,0.2865,-0.385,0.479903376,17.33,-3.17,17.61754239,17.6865,2.825,17.91069254,0.2865,-0.385,0.479903376,17.4,3.21,17.69361749
06/07/2019 17:00,17.4555,-3.5645,17.81572734,0.2855,-0.3945,0.486970738,17.17,-3.17,17.46017755,17.5155,2.8155,17.7403433,0.2855,-0.3945,0.486970738,17.23,3.21,17.5264657
06/07/2019 17:30,17.6755,-3.562,18.0308387,0.2855,-0.392,0.484947678,17.39,-3.17,17.67656641,17.6955,2.818,17.91847773,0.2855,-0.392,0.484947678,17.41,3.21,17.70345164
06/07/2019 18:00,18.105,-3.544,18.44860323,0.285,-0.374,0.470213781,17.82,-3.17,18.09975967,17.745,2.406,17.9073689,0.285,-0.374,0.470213781,17.46,2.78,17.67993213
06/07/2019 18:30,18.1055,-0.3775,18.10943501,0.2855,-0.3775,0.473303814,17.82,0,17.82,17.4955,-1.1075,17.53051843,0.2855,-0.3775,0.473303814,17.21,-0.73,17.22547532
06/07/2019 19:00,17.615,-0.3795,17.61908753,0.285,-0.3795,0.474600095,17.33,0,17.33,17.055,-1.1095,17.09105074,0.285,-0.3795,0.474600095,16.77,-0.73,16.78588097
06/07/2019 19:30,17.2455,-0.395,17.25002305,0.2855,-0.395,0.487375882,16.96,0,16.96,16.6955,-1.125,16.73336025,0.2855,-0.395,0.487375882,16.41,-0.73,16.42622903
06/07/2019 20:00,16.7155,-0.3965,16.72020193,0.2855,-0.3965,0.488592366,16.43,0,16.43,16.1555,-1.1265,16.194727,0.2855,-0.3965,0.488592366,15.87,-0.73,15.88678067
06/07/2019 20:30,16.2355,-1.053,16.26961183,0.2855,-0.373,0.469722524,15.95,-0.68,15.96448872,15.6655,-1.413,15.72909595,0.2855,-0.373,0.469722524,15.38,-1.04,15.41512245
06/07/2019 21:00,15.9055,-1.0385,15.93936675,0.2855,-0.3585,0.458293029,15.62,-0.68,15.63479453,15.3255,-1.5285,15.40153442,0.2855,-0.3585,0.458293029,15.04,-1.17,15.08544
06/07/2019 21:30,15.5155,-1.053,15.55119125,0.2855,-0.373,0.469722524,15.23,-0.68,15.24517301,14.9555,-1.543,15.03488707,0.2855,-0.373,0.469722524,14.67,-1.17,14.71658248
06/07/2019 22:00,15.655,-1.0345,15.68914323,0.285,-0.3545,0.454857395,15.37,-0.68,15.38503494,15.145,-1.5845,15.22766119,0.285,-0.3545,0.454857395,14.86,-1.23,14.91081822
06/07/2019 22:30,15.5455,-1.0005,15.57766255,0.2855,-0.3205,0.429220806,15.26,-0.68,15.27514321,15.0055,-1.6105,15.09167786,0.2855,-0.3205,0.429220806,14.72,-1.29,14.77641702
06/07/2019 23:00,15.0355,-1.1085,15.07630699,0.2855,-0.3685,0.466157162,14.75,-0.74,14.76855105,14.4755,-1.6585,14.57019981,0.2855,-0.3685,0.466157162,14.19,-1.29,14.24851571
06/07/2019 23:30,14.5755,-1.19,14.62399741,0.2855,-0.36,0.459467355,14.29,-0.83,14.31408397,14.0255,-1.72,14.13057148,0.2855,-0.36,0.459467355,13.74,-1.36,13.80714308
07/07/2019 00:00,14.1155,-1.2065,14.16696801,0.2855,-0.3765,0.472506614,13.83,-0.83,13.85488362,13.5455,-1.7365,13.65635392,0.2855,-0.3765,0.472506614,13.26,-1.36,13.32956113
07/07/2019 00:30,13.6055,-1.214,13.65955439,0.2855,-0.384,0.47850418,13.32,-0.83,13.34583456,13.0855,-1.804,13.20926668,0.2855,-0.384,0.47850418,12.8,-1.42,12.87852476
07/07/2019 01:00,13.0755,-1.5155,13.1630331,0.2855,-0.3355,0.440534335,12.79,-1.18,12.84431781,12.5255,-1.8055,12.65495873,0.2855,-0.3355,0.440534335,12.24,-1.47,12.32795603
07/07/2019 01:30,12.9355,-1.531,13.02578678,0.2855,-0.351,0.452450274,12.65,-1.18,12.70491637,12.3955,-1.821,12.52854586,0.2855,-0.351,0.452450274,12.11,-1.47,12.19889339
07/07/2019 02:00,12.7655,-1.577,12.86253938,0.2855,-0.397,0.488998211,12.48,-1.18,12.53566113,12.2955,-1.787,12.42468065,0.2855,-0.397,0.488998211,12.01,-1.39,12.09016956
07/07/2019 02:30,12.4055,-1.6435,12.51389318,0.2855,-0.3835,0.478103022,12.12,-1.26,12.18531904,11.9555,-1.9035,12.10608494,0.2855,-0.3835,0.478103022,11.67,-1.52,11.76857256
07/07/2019 03:00,12.0455,-1.6985,12.1646608,0.2855,-0.3585,0.458293029,11.76,-1.34,11.83609733,11.6155,-1.8785,11.76641842,0.2855,-0.3585,0.458293029,11.33,-1.52,11.43150471
07/07/2019 03:30,11.976,-1.603,12.08280534,0.286,-0.383,0.478001046,11.69,-1.22,11.75348884,11.546,-2.013,11.72016574,0.286,-0.383,0.478001046,11.26,-1.63,11.37736789
07/07/2019 04:00,11.796,-1.587,11.90227646,0.286,-0.367,0.465279486,11.51,-1.22,11.57447623,11.366,-1.997,11.54010247,0.286,-0.367,0.465279486,11.08,-1.63,11.19925444
07/07/2019 04:30,11.566,-1.5775,11.67308281,0.286,-0.3575,0.457823383,11.28,-1.22,11.34578336,11.136,-2.0675,11.32629914,0.286,-0.3575,0.457823383,10.85,-1.71,10.98392462
07/07/2019 05:00,11.4155,-1.251,11.48384262,0.2855,-0.371,0.468135931,11.13,-0.88,11.16473466,10.9655,-2.401,11.22528357,0.2855,-0.371,0.468135931,10.68,-2.03,10.87121428
07/07/2019 05:30,11.249,-1.6105,11.36370148,0.119,-0.3905,0.408229409,11.13,-1.22,11.19666468,10.799,-2.0805,10.99758525,0.119,-0.3905,0.408229409,10.68,-1.69,10.81288583
07/07/2019 06:00,11.26,-1.6685,11.38294743,0,-0.3885,0.3885,11.26,-1.28,11.33251958,10.83,-2.0785,11.0276499,0,-0.3885,0.3885,10.83,-1.69,10.96106747
07/07/2019 06:30,11.41,-1.663,11.53055372,0,-0.383,0.383,11.41,-1.28,11.48157219,11.03,-1.993,11.20861048,0,-0.383,0.383,11.03,-1.61,11.14688297
07/07/2019 07:00,11.64,-1.548,11.74248287,0,-0.388,0.388,11.64,-1.16,11.69765789,11.25,-1.998,11.42604499,0,-0.388,0.388,11.25,-1.61,11.36462054
07/07/2019 07:30,12.3205,-1.3605,12.39538949,0.0005,-0.4305,0.43050029,12.32,-0.93,12.3550516,11.9405,-1.8905,12.08923201,0.0005,-0.4305,0.43050029,11.94,-1.46,12.02893179
07/07/2019 08:00,13.191,-1.3095,13.25583914,0.001,-0.4495,0.449501112,13.19,-0.86,13.21800666,12.821,-1.7295,12.93712531,0.001,-0.4495,0.449501112,12.82,-1.28,12.88374169
07/07/2019 08:30,14.301,-1.161,14.34804941,0.001,-0.471,0.471001062,14.3,-0.69,14.31663717,13.891,-1.511,13.9729382,0.001,-0.471,0.471001062,13.89,-1.04,13.92888007
07/07/2019 09:00,15.202,-1.292,15.25680399,0.002,-0.712,0.712002809,15.2,-0.58,15.21106176,14.632,-1.552,14.71407924,0.002,-0.712,0.712002809,14.63,-0.84,14.65409499
07/07/2019 09:30,16.11,-0.699,16.12515739,0,-0.699,0.699,16.11,0,16.11,15.32,-1.409,15.38465732,0,-0.699,0.699,15.32,-0.71,15.33644353
07/07/2019 10:00,16.76,0.627,16.77172409,0,-0.613,0.613,16.76,1.24,16.80580852,15.97,-1.383,16.02977196,0,-0.613,0.613,15.97,-0.77,15.98855215
07/07/2019 10:30,17.77,-0.0465,17.77006084,0,-0.6665,0.6665,17.77,0.62,17.78081269,16.88,1.0235,16.91100092,0,-0.6665,0.6665,16.88,1.69,16.96438917
07/07/2019 11:00,18.102,0.237,18.10355139,0.002,-0.493,0.493004057,18.1,0.73,18.11471501,17.152,-0.493,17.15908369,0.002,-0.493,0.493004057,17.15,0,17.15
07/07/2019 11:30,18.2565,0.265,18.25842319,0.0065,-0.405,0.405052157,18.25,0.67,18.26229449,17.2565,-0.405,17.2612519,0.0065,-0.405,0.405052157,17.25,0,17.25
07/07/2019 12:00,18.1655,0.3455,18.16878533,0.0355,-0.3745,0.376178814,18.13,0.72,18.14429111,17.0955,-3.8645,17.52685027,0.0355,-0.3745,0.376178814,17.06,-3.49,17.41331961
07/07/2019 12:30,18.187,0.2815,18.18917841,0.057,-0.3885,0.392659203,18.13,0.67,18.14237581,17.207,-0.3885,17.21138522,0.057,-0.3885,0.392659203,17.15,0,17.15
07/07/2019 13:00,18.084,0.2825,18.08620641,0.214,-0.3875,0.442664941,17.87,0.67,17.88255575,17.014,-0.3875,17.01841215,0.214,-0.3875,0.442664941,16.8,0,16.8
07/07/2019 13:30,17.9945,0.27,17.9965255,0.3445,-0.4,0.527901743,17.65,0.67,17.66271214,16.9145,-0.4,16.91922901,0.3445,-0.4,0.527901743,16.57,0,16.57
07/07/2019 14:00,17.633,0.243,17.63467431,0.343,-0.427,0.547702474,17.29,0.67,17.30297662,16.543,-3.947,17.0073413,0.343,-0.427,0.547702474,16.2,-3.52,16.57800953
07/07/2019 14:30,17.7905,0.2225,17.79189131,0.3505,-0.4475,0.568424577,17.44,0.67,17.45286509,16.7105,-0.4475,16.71649085,0.3505,-0.4475,0.568424577,16.36,0,16.36
07/07/2019 15:00,17.296,0.189,17.29703261,0.346,-0.421,0.544937611,16.95,0.61,16.96097285,16.196,-1.091,16.23270455,0.346,-0.421,0.544937611,15.85,-0.67,15.86415456
07/07/2019 15:30,17.119,-0.486,17.12589726,0.289,-0.396,0.490241777,16.83,-0.09,16.83024064,16.219,-1.166,16.26085843,0.289,-0.396,0.490241777,15.93,-0.77,15.94859868
07/07/2019 16:00,17.5365,0.26,17.5384273,0.3065,-0.41,0.511900625,17.23,0.67,17.24302178,16.7365,-0.41,16.7415212,0.3065,-0.41,0.511900625,16.43,0,16.43
07/07/2019 16:30,17.7415,3.2915,18.04424547,0.2715,-0.4285,0.507271623,17.47,3.72,17.86167125,16.3815,-4.2585,16.92596717,0.2715,-0.4285,0.507271623,16.11,-3.83,16.55901567
07/07/2019 17:00,17.6325,3.2225,17.92455195,0.2525,-0.4175,0.487916489,17.38,3.64,17.75708309,16.3025,-4.3975,16.88518618,0.2525,-0.4175,0.487916489,16.05,-3.98,16.53610897
07/07/2019 17:30,17.089,3.187,17.38363857,0.249,-0.403,0.473719326,16.84,3.59,17.21841166,15.969,-3.253,16.29696199,0.249,-0.403,0.473719326,15.72,-2.85,15.97626051
07/07/2019 18:00,16.9175,-0.3805,16.92177847,0.2375,-0.3805,0.448538181,16.68,0,16.68,16.2675,-1.1405,16.30743071,0.2375,-0.3805,0.448538181,16.03,-0.76,16.04800611
07/07/2019 18:30,16.7775,-0.3895,16.78202063,0.2375,-0.3895,0.456197874,16.54,0,16.54,16.1875,-1.2095,16.23262291,0.2375,-0.3895,0.456197874,15.95,-0.82,15.97106446
07/07/2019 19:00,16.951,-0.4005,16.95573063,0.241,-0.4005,0.467419779,16.71,0,16.71,16.321,-1.1505,16.36150028,0.241,-0.4005,0.467419779,16.08,-0.75,16.09748117
07/07/2019 19:30,16.889,-0.392,16.89354862,0.239,-0.392,0.459113276,16.65,0,16.65,16.319,-1.142,16.35890965,0.239,-0.392,0.459113276,16.08,-0.75,16.09748117
07/07/2019 20:00,16.517,3.1395,16.81272581,0.237,-0.3805,0.448273633,16.28,3.52,16.65619404,15.997,-1.2705,16.04737297,0.237,-0.3805,0.448273633,15.76,-0.89,15.78511007
07/07/2019 20:30,16.6175,-1.061,16.6513371,0.2375,-0.381,0.448962415,16.38,-0.68,16.3941087,15.5475,-1.381,15.60871286,0.2375,-0.381,0.448962415,15.31,-1,15.34262363
07/07/2019 21:00,16.427,-1.055,16.46084305,0.237,-0.375,0.443614698,16.19,-0.68,16.20427413,15.237,-1.445,15.30536488,0.237,-0.375,0.443614698,15,-1.07,15.03811491
07/07/2019 21:30,15.857,-1.0245,15.89006134,0.237,-0.3445,0.418149794,15.62,-0.68,15.63479453,15.367,-1.6345,15.45368174,0.237,-0.3445,0.418149794,15.13,-1.29,15.18489381
07/07/2019 22:00,15.697,-1.04,15.73141472,0.237,-0.36,0.431009281,15.46,-0.68,15.4749475,15.227,-1.65,15.31613623,0.237,-0.36,0.431009281,14.99,-1.29,15.04540461
07/07/2019 22:30,15.5365,-1.0695,15.57326756,0.2365,-0.3895,0.455678066,15.3,-0.68,15.31510366,15.0765,-1.6795,15.16975849,0.2365,-0.3895,0.455678066,14.84,-1.29,14.89596254
07/07/2019 23:00,14.937,-1.1115,14.97829768,0.237,-0.3815,0.449122756,14.7,-0.73,14.71811469,14.507,-1.7215,14.60878541,0.237,-0.3815,0.449122756,14.27,-1.34,14.33277712
07/07/2019 23:30,14.007,-1.3005,14.06724384,0.237,-0.3805,0.448273633,13.77,-0.92,13.80069926,13.697,-1.7205,13.80463434,0.237,-0.3805,0.448273633,13.46,-1.34,13.52653688
08/07/2019 00:00,13.117,-1.4265,13.19433936,0.237,-0.3765,0.444883412,12.88,-1.05,12.92272804,12.877,-1.8265,13.00589217,0.237,-0.3765,0.444883412,12.64,-1.45,12.72289668
08/07/2019 00:30,12.627,-1.5875,12.72640111,0.237,-0.3575,0.428923361,12.39,-1.23,12.45090358,12.397,-1.8075,12.52807508,0.237,-0.3575,0.428923361,12.16,-1.45,12.24614633
08/07/2019 01:00,12.3975,-1.449,12.48189117,0.2375,-0.359,0.430450055,12.16,-1.09,12.20875506,12.1275,-1.969,12.28630202,0.2375,-0.359,0.430450055,11.89,-1.61,11.99850824
08/07/2019 01:30,12.2775,-1.46,12.36400446,0.2375,-0.37,0.439666066,12.04,-1.09,12.08923902,11.9675,-1.98,12.13018781,0.2375,-0.37,0.439666066,11.73,-1.61,11.83997466
08/07/2019 02:00,12.1375,-1.457,12.22463722,0.2375,-0.367,0.437144427,11.9,-1.09,11.9498159,11.8275,-2.027,11.99993689,0.2375,-0.367,0.437144427,11.59,-1.66,11.70827485
08/07/2019 02:30,11.967,-1.5565,12.06779935,0.237,-0.3865,0.453377602,11.73,-1.17,11.78820597,11.737,-2.0465,11.91408122,0.237,-0.3865,0.453377602,11.5,-1.66,11.61919102
08/07/2019 03:00,11.6575,-1.561,11.76154868,0.2375,-0.391,0.457479235,11.42,-1.17,11.47977787,11.4575,-2.051,11.63962659,0.2375,-0.391,0.457479235,11.22,-1.66,11.34213384
08/07/2019 03:30,11.5075,-1.6375,11.62342301,0.2375,-0.3575,0.429199837,11.27,-1.28,11.34245564,11.1875,-2.0975,11.38242779,0.2375,-0.3575,0.429199837,10.95,-1.74,11.08738472
08/07/2019 04:00,11.5575,-1.625,11.67117951,0.2375,-0.345,0.418845138,11.32,-1.28,11.39213764,11.2475,-2.085,11.43912065,0.2375,-0.345,0.418845138,11.01,-1.74,11.14664524
08/07/2019 04:30,11.5575,-1.571,11.66378357,0.2375,-0.361,0.432119486,11.32,-1.21,11.38448506,11.2475,-2.041,11.43118267,0.2375,-0.361,0.432119486,11.01,-1.68,11.13743687
08/07/2019 05:00,11.5575,-1.567,11.66324549,0.2375,-0.357,0.428783454,11.32,-1.21,11.38448506,11.2475,-2.037,11.43046916,0.2375,-0.357,0.428783454,11.01,-1.68,11.13743687
08/07/2019 05:30,11.3375,-1.6745,11.46049111,0.2375,-0.3645,0.435047699,11.1,-1.31,11.17703449,11.0975,-2.1445,11.30280436,0.2375,-0.3645,0.435047699,10.86,-1.78,11.004908
08/07/2019 06:00,11.707,-1.603,11.81623705,0.237,-0.383,0.450397602,11.47,-1.22,11.53469982,11.427,-2.113,11.62071848,0.237,-0.383,0.450397602,11.19,-1.73,11.32294131
08/07/2019 06:30,12.8675,-1.271,12.93011977,0.2375,-0.391,0.457479235,12.63,-0.88,12.66062005,12.6875,-1.551,12.78195045,0.2375,-0.391,0.457479235,12.45,-1.16,12.50392338
08/07/2019 07:00,14.0775,-0.3905,14.08291506,0.2375,-0.3905,0.457051966,13.84,0,13.84,14.0375,-1.1805,14.08705031,0.2375,-0.3905,0.457051966,13.8,-0.79,13.82259382
08/07/2019 07:30,15.597,-0.4015,15.60216688,0.237,-0.4015,0.466230898,15.36,0,15.36,15.537,-1.0915,15.57529265,0.237,-0.4015,0.466230898,15.3,-0.69,15.31555092
08/07/2019 08:00,16.837,0.2245,16.83849664,0.237,-0.4655,0.522359311,16.6,0.69,16.61433417,16.607,0.2045,16.60825907,0.237,-0.4655,0.522359311,16.37,0.67,16.38370532
08/07/2019 08:30,18.078,0.531,18.08579678,0.238,-0.449,0.508178118,17.84,0.98,17.86689676,17.378,-0.199,17.37913936,0.238,-0.449,0.508178118,17.14,0.25,17.14182312
08/07/2019 09:00,19.229,4.259,19.69501262,0.239,-0.501,0.555087381,18.99,4.76,19.57747941,18.049,-3.181,18.32717005,0.239,-0.501,0.555087381,17.81,-2.68,18.01051082
08/07/2019 09:30,19.929,2.721,20.11389773,0.239,-0.579,0.626388059,19.69,3.3,19.96462121,18.629,-1.119,18.66257758,0.239,-0.579,0.626388059,18.39,-0.54,18.39792651
08/07/2019 10:00,19.712,1.135,19.74464912,0.242,-0.565,0.614645426,19.47,1.7,19.54407583,18.972,0.595,18.9813279,0.242,-0.565,0.614645426,18.73,1.16,18.7658866
08/07/2019 10:30,19.2815,0.9955,19.30718163,0.2415,-0.4645,0.523528891,19.04,1.46,19.09589485,19.1815,0.4555,19.18690758,0.2415,-0.4645,0.523528891,18.94,0.92,18.96233108
08/07/2019 11:00,19.768,1.4385,19.82027009,0.238,-0.5515,0.600663175,19.53,1.99,19.63112325,19.678,0.8685,19.69715655,0.238,-0.5515,0.600663175,19.44,1.42,19.49179314
08/07/2019 11:30,19.972,1.5365,20.03101636,0.252,-0.5335,0.590022245,19.72,2.07,19.82834587,19.762,0.9365,19.78417742,0.252,-0.5335,0.590022245,19.51,1.47,19.56530092
08/07/2019 12:00,20.1785,1.5845,20.24061517,0.2485,-0.4855,0.545401228,19.93,2.07,20.03721038,19.9285,0.9845,19.95280312,0.2485,-0.4855,0.545401228,19.68,1.47,19.73482455
08/07/2019 12:30,20.2415,1.743,20.31640646,0.2515,-0.517,0.574927169,19.99,2.26,20.11734823,19.9315,1.113,19.96255147,0.2515,-0.517,0.574927169,19.68,1.63,19.74738717
08/07/2019 13:00,20.018,1.5655,20.07912135,0.258,-0.4945,0.557758236,19.76,2.06,19.86708836,19.678,0.9455,19.70070187,0.258,-0.4945,0.557758236,19.42,1.44,19.47331507
08/07/2019 13:30,19.8415,1.294,19.88365053,0.2615,-0.476,0.543100589,19.58,1.77,19.65983978,19.5415,0.694,19.55381953,0.2615,-0.476,0.543100589,19.28,1.17,19.31546789
08/07/2019 14:00,19.8475,1.543,19.90738821,0.2675,-0.567,0.62693321,19.58,2.11,19.69336183,19.5475,0.893,19.56788709,0.2675,-0.567,0.62693321,19.28,1.46,19.33520106
08/07/2019 14:30,19.8445,1.469,19.89879748,0.2645,-0.501,0.566534421,19.58,1.97,19.67885413,19.5945,0.819,19.61160858,0.2645,-0.501,0.566534421,19.33,1.32,19.37501742
08/07/2019 15:00,19.904,1.425,19.95494528,0.244,-0.545,0.59712729,19.66,1.97,19.75845389,19.724,0.775,19.73921987,0.244,-0.545,0.59712729,19.48,1.32,19.52467157
08/07/2019 15:30,19.743,1.333,19.78794931,0.243,-0.537,0.589421751,19.5,1.87,19.5894589,19.483,0.723,19.49641039,0.243,-0.537,0.589421751,19.24,1.26,19.28121365
08/07/2019 16:00,20.2475,1.3485,20.29235591,0.2375,-0.5215,0.573034467,20.01,1.87,20.09718886,20.0175,0.7385,20.031118,0.2375,-0.5215,0.573034467,19.78,1.26,19.82009082
08/07/2019 16:30,20.2555,1.3995,20.30378981,0.2455,-0.5205,0.575491529,20.01,1.92,20.10190289,20.0955,0.2295,20.09681046,0.2455,-0.5205,0.575491529,19.85,0.75,19.86416371
08/07/2019 17:00,20.398,4.337,20.8539678,0.238,-0.473,0.529502597,20.16,4.81,20.72587031,19.188,-3.413,19.48917425,0.238,-0.473,0.529502597,18.95,-2.94,19.17670723
08/07/2019 17:30,20.068,0.8775,20.08717577,0.238,-0.4525,0.511273166,19.83,1.33,19.87455157,19.188,0.1475,19.18856691,0.238,-0.4525,0.511273166,18.95,0.6,18.9594963
08/07/2019 18:00,19.667,0.68,19.67875222,0.237,-0.44,0.499768947,19.43,1.12,19.46225321,18.827,0.27,18.82893595,0.237,-0.44,0.499768947,18.59,0.71,18.60355342
08/07/2019 18:30,19.1705,0.4645,19.17612658,0.2405,-0.4455,0.506271172,18.93,0.91,18.95186007,18.4505,0.2645,18.45239579,0.2405,-0.4455,0.506271172,18.21,0.71,18.22383604
08/07/2019 19:00,19.237,2.582,19.40950522,0.237,-0.438,0.498009036,19,3.02,19.23851346,18.167,-3.528,18.50639546,0.237,-0.438,0.498009036,17.93,-3.09,18.1943123
08/07/2019 19:30,18.7605,3.6365,19.1096963,0.2405,-0.4235,0.487024127,18.52,4.06,18.95979958,18.0705,-3.6335,18.43218089,0.2405,-0.4235,0.487024127,17.83,-3.21,18.1166498
08/07/2019 20:00,18.527,3.645,18.88215438,0.237,-0.415,0.477905848,18.29,4.06,18.73519949,18.157,-3.765,18.54324335,0.237,-0.415,0.477905848,17.92,-3.35,18.23043883
08/07/2019 20:30,18.0665,3.3655,18.37729612,0.2365,-0.3845,0.451411675,17.83,3.75,18.22008233,17.7165,-4.0745,18.17899674,0.2365,-0.3845,0.451411675,17.48,-3.69,17.8652316
08/07/2019 21:00,17.437,3.153,17.71977364,0.237,-0.377,0.445306636,17.2,3.53,17.55849937,17.117,-4.297,17.64811316,0.237,-0.377,0.445306636,16.88,-3.92,17.32918925
08/07/2019 21:30,17.327,3.0845,17.59940537,0.237,-0.6555,0.697028873,17.09,3.74,17.49444769,16.967,-4.3855,17.52460268,0.237,-0.6555,0.697028873,16.73,-3.73,17.14076428
08/07/2019 22:00,17.017,2.9525,17.27123462,0.237,-0.6375,0.680128848,16.78,3.59,17.15973485,16.717,-4.5075,17.3140303,0.237,-0.6375,0.680128848,16.48,-3.87,16.92829879
08/07/2019 22:30,16.387,2.854,16.63367323,0.237,-0.396,0.461502979,16.15,3.25,16.47376703,16.207,-4.576,16.84062425,0.237,-0.396,0.461502979,15.97,-4.18,16.50797686
08/07/2019 23:00,15.427,2.7995,15.67895179,0.237,-0.3405,0.414860519,15.19,3.14,15.5111476,15.237,-4.6805,15.93967532,0.237,-0.3405,0.414860519,15,-4.34,15.61523615
08/07/2019 23:30,14.567,1.1845,14.61507883,0.237,-0.3555,0.427257826,14.33,1.54,14.41251193,14.597,-2.2755,14.77329717,0.237,-0.3555,0.427257826,14.36,-1.92,14.48778796
09/07/2019 00:00,13.867,0.6745,13.88339437,0.237,-0.3355,0.410766661,13.63,1.01,13.6673699,13.707,-2.9355,14.01781043,0.237,-0.3355,0.410766661,13.47,-2.6,13.71863331
09/07/2019 00:30,13.227,2.357,13.43536296,0.237,-0.333,0.408727293,12.99,2.69,13.26560213,12.797,-4.823,13.6756915,0.237,-0.333,0.408727293,12.56,-4.49,13.33842944
09/07/2019 01:00,13.077,2.433,13.30140662,0.237,-0.347,0.420211851,12.84,2.78,13.13750357,12.667,-4.767,13.53429636,0.237,-0.347,0.420211851,12.43,-4.42,13.19247134
09/07/2019 01:30,12.967,2.444,13.19531072,0.237,-0.336,0.411175145,12.73,2.78,13.03001535,12.567,-4.756,13.43685324,0.237,-0.336,0.411175145,12.33,-4.42,13.09829378
09/07/2019 02:00,12.967,2.383,13.18414874,0.237,-0.337,0.411992718,12.73,2.72,13.01734612,12.477,-4.817,13.37456609,0.237,-0.337,0.411992718,12.24,-4.48,13.0341091
09/07/2019 02:30,12.617,2.294,12.82384985,0.237,-0.346,0.419386457,12.38,2.64,12.65835692,12.197,-4.886,13.13924674,0.237,-0.346,0.419386457,11.96,-4.54,12.79270104
09/07/2019 03:00,12.617,2.2885,12.82286712,0.237,-0.3515,0.423935431,12.38,2.64,12.65835692,12.137,-4.8915,13.08562346,0.237,-0.3515,0.423935431,11.9,-4.54,12.73662436
09/07/2019 03:30,12.417,1.6025,12.51997984,0.237,-0.3575,0.428923361,12.18,1.96,12.33669324,12.057,-4.1175,12.74068504,0.237,-0.3575,0.428923361,11.82,-3.76,12.4036285
09/07/2019 04:00,12.097,-1.3025,12.16691889,0.237,-0.3525,0.424764935,11.86,-0.95,11.89798722,12.187,-1.4525,12.27325243,0.237,-0.3525,0.424764935,11.95,-1.1,12.00052082
09/07/2019 04:30,11.877,-1.4295,11.96271705,0.237,-0.3395,0.414040155,11.64,-1.09,11.69092383,11.957,-1.5995,12.06350899,0.237,-0.3395,0.414040155,11.72,-1.26,11.78753579
09/07/2019 05:00,11.9775,-1.4195,12.06132192,0.2375,-0.3295,0.406172993,11.74,-1.09,11.79049193,12.0275,-1.5895,12.13207594,0.2375,-0.3295,0.406172993,11.79,-1.26,11.85713709
09/07/2019 05:30,11.747,-1.549,11.84868811,0.237,-0.339,0.41363027,11.51,-1.21,11.57342646,11.827,-1.699,11.94841119,0.237,-0.339,0.41363027,11.59,-1.36,11.66952013
09/07/2019 06:00,11.997,-1.468,12.08648142,0.237,-0.368,0.437713377,11.76,-1.1,11.81133354,12.047,-1.648,12.1591987,0.237,-0.368,0.437713377,11.81,-1.28,11.87916243
09/07/2019 06:30,13.377,1.009,13.41499944,0.237,-0.361,0.43184488,13.14,1.37,13.21122629,13.127,-3.031,13.47238249,0.237,-0.361,0.43184488,12.89,-2.67,13.16362412
09/07/2019 07:00,14.307,-0.374,14.31188754,0.237,-0.374,0.442769692,14.07,0,14.07,14.457,-1.094,14.49833387,0.237,-0.374,0.442769692,14.22,-0.72,14.23821618
09/07/2019 07:30,15.967,3.5195,16.35028958,0.237,-0.4005,0.465370014,15.73,3.92,16.21108571,15.837,-3.8505,16.29837167,0.237,-0.4005,0.465370014,15.6,-3.45,15.9769365
09/07/2019 08:00,17.4065,3.872,17.8319552,0.2365,-0.448,0.506592785,17.17,4.32,17.70512073,17.0365,-3.898,17.47674845,0.2365,-0.448,0.506592785,16.8,-3.45,17.15058308
09/07/2019 08:30,18.527,4.155,18.98719974,0.237,-0.535,0.585144427,18.29,4.69,18.8817425,18.027,-3.555,18.37418717,0.237,-0.535,0.585144427,17.79,-3.02,18.0445144
09/07/2019 09:00,19.2865,4.415,19.78538115,0.2365,-0.565,0.612500816,19.05,4.98,19.69017268,18.7065,-3.315,18.99795692,0.2365,-0.565,0.612500816,18.47,-2.75,18.67360169
09/07/2019 09:30,20.017,4.5575,20.5292741,0.237,-0.5025,0.555585502,19.78,5.06,20.41695374,19.327,-3.1625,19.58403266,0.237,-0.5025,0.555585502,19.09,-2.66,19.27443125
09/07/2019 10:00,19.9065,4.6065,20.4325374,0.2365,-0.4535,0.511463097,19.67,5.06,20.31040374,19.2565,-3.1135,19.50658029,0.2365,-0.4535,0.511463097,19.02,-2.66,19.20510349
09/07/2019 10:30,20.0965,4.476,20.58892635,0.2365,-0.464,0.520795785,19.86,4.94,20.46517041,19.3565,-3.194,19.61824988,0.2365,-0.464,0.520795785,19.12,-2.73,19.31391467
09/07/2019 11:00,20.527,4.558,21.0269611,0.237,-0.592,0.637677818,20.29,5.15,20.93338482,19.797,-2.472,19.95073916,0.237,-0.592,0.637677818,19.56,-1.88,19.65013995
09/07/2019 11:30,20.427,1.715,20.49886714,0.257,-0.605,0.65732336,20.17,2.32,20.30298746,20.227,1.005,20.25195186,0.257,-0.605,0.65732336,19.97,1.61,20.03479473
09/07/2019 12:00,20.766,1.73,20.8379379,0.266,-0.59,0.647190853,20.5,2.32,20.63086038,20.496,1.1,20.52549673,0.266,-0.59,0.647190853,20.23,1.69,20.30046797
09/07/2019 12:30,21.338,1.8775,21.42044001,0.258,-0.5825,0.637079469,21.08,2.46,21.2230535,21.288,1.1775,21.32054057,0.258,-0.5825,0.637079469,21.03,1.76,21.10351866
09/07/2019 13:00,20.8805,1.8045,20.95832771,0.2605,-0.5255,0.586524083,20.62,2.33,20.75122406,21.0905,1.0845,21.11836477,0.2605,-0.5255,0.586524083,20.83,1.61,20.8921277
09/07/2019 13:30,20.843,1.509,20.89755321,0.293,-0.521,0.597737401,20.55,2.03,20.65002179,20.623,0.809,20.63886164,0.293,-0.521,0.597737401,20.33,1.33,20.37345822
09/07/2019 14:00,20.893,1.576,20.95235607,0.263,-0.594,0.649619119,20.63,2.17,20.74381354,20.933,0.876,20.95132132,0.263,-0.594,0.649619119,20.67,1.47,20.72220548
09/07/2019 14:30,20.7565,1.617,20.81938955,0.2365,-0.553,0.601449291,20.52,2.17,20.63442027,20.9065,0.917,20.92660104,0.2365,-0.553,0.601449291,20.67,1.47,20.72220548
09/07/2019 15:00,20.6365,1.5935,20.69793165,0.2365,-0.5765,0.623124787,20.4,2.17,20.51508957,20.9065,0.8935,20.92558445,0.2365,-0.5765,0.623124787,20.67,1.47,20.72220548
09/07/2019 15:30,20.5265,1.485,20.58014643,0.2365,-0.595,0.640279041,20.29,2.08,20.39633546,20.6965,0.795,20.71176326,0.2365,-0.595,0.640279041,20.46,1.39,20.50716216
09/07/2019 16:00,20.6665,1.449,20.71723493,0.2365,-0.571,0.618039845,20.43,2.02,20.52962006,20.8065,0.759,20.82033917,0.2365,-0.571,0.618039845,20.57,1.33,20.61295224
09/07/2019 16:30,20.9165,1.3565,20.96044047,0.2365,-0.5635,0.611117419,20.68,1.92,20.76893835,21.0565,0.6365,21.06611793,0.2365,-0.5635,0.611117419,20.82,1.2,20.85455346
09/07/2019 17:00,20.6765,1.1845,20.71040059,0.2365,-0.4855,0.54003935,20.44,1.67,20.50810815,20.8965,0.4945,20.90235017,0.2365,-0.4855,0.54003935,20.66,0.98,20.68322992
09/07/2019 17:30,20.3965,1.07,20.42454681,0.2365,-0.44,0.499532031,20.16,1.51,20.21647101,20.6265,0.4,20.63037814,0.2365,-0.44,0.499532031,20.39,0.84,20.40729526
09/07/2019 18:00,19.9565,0.919,19.97764884,0.2365,-0.431,0.491623077,19.72,1.35,19.76615542,20.2165,0.259,20.218159,0.2365,-0.431,0.491623077,19.98,0.69,19.99191086
09/07/2019 18:30,19.1565,0.7265,19.17027111,0.2365,-0.4435,0.502617648,18.92,1.17,18.95614149,19.4965,0.2465,19.49805822,0.2365,-0.4435,0.502617648,19.26,0.69,19.27235585
09/07/2019 19:00,18.9165,0.728,18.93050333,0.2365,-0.442,0.501294574,18.68,1.17,18.71660493,19.2065,0.248,19.20810106,0.2365,-0.442,0.501294574,18.97,0.69,18.98254461
09/07/2019 19:30,18.7365,3.999,19.15850812,0.2365,-0.431,0.491623077,18.5,4.43,19.02300975,18.3065,-3.801,18.69693941,0.2365,-0.431,0.491623077,18.07,-3.37,18.38156141
09/07/2019 20:00,18.5665,4.109,19.01575145,0.2365,-0.431,0.491623077,18.33,4.54,18.88386878,18.1665,-3.711,18.54166236,0.2365,-0.431,0.491623077,17.93,-3.28,18.22754235
09/07/2019 20:30,18.2265,3.939,18.64727925,0.2365,-0.421,0.482880161,17.99,4.36,18.51079955,17.8465,-3.851,18.25726604,0.2365,-0.421,0.482880161,17.61,-3.43,17.94093086
09/07/2019 21:00,17.5565,3.676,17.93721462,0.2365,-0.434,0.494255248,17.32,4.11,17.80096907,17.2365,-4.174,17.7346894,0.2365,-0.434,0.494255248,17,-3.74,17.406539
09/07/2019 21:30,16.9365,3.4895,17.29224226,0.2365,-0.4205,0.482444297,16.7,3.91,17.15162091,16.6665,-4.2505,17.19997013,0.2365,-0.4205,0.482444297,16.43,-3.83,16.87050088
09/07/2019 22:00,16.6465,3.272,16.96502126,0.2365,-0.388,0.454396578,16.41,3.66,16.81320017,16.3865,-4.388,16.96384173,0.2365,-0.388,0.454396578,16.15,-4,16.63798365
09/07/2019 22:30,16.567,3.275,16.88760238,0.237,-0.485,0.539809226,16.33,3.76,16.757282,16.327,-4.485,16.93180894,0.237,-0.485,0.539809226,16.09,-4,16.5797497
09/07/2019 23:00,16.097,3.1805,16.40819884,0.237,-0.7295,0.767032757,15.86,3.91,16.33486149,15.847,-4.5395,16.48437045,0.237,-0.7295,0.767032757,15.61,-3.81,16.06823575
09/07/2019 23:30,15.3565,3.124,15.67103916,0.2365,-0.716,0.75404791,15.12,3.84,15.6,14.9265,-4.616,15.62395143,0.2365,-0.716,0.75404791,14.69,-3.9,15.19888483
10/07/2019 00:00,14.307,3.2385,14.66895127,0.237,-0.6015,0.646506961,14.07,3.84,14.58459804,14.237,-2.3315,14.42664414,0.237,-0.6015,0.646506961,14,-1.73,14.10648432
10/07/2019 00:30,13.337,-1.167,13.38795944,0.237,-0.407,0.470975583,13.1,-0.76,13.12202728,13.467,-1.407,13.54030051,0.237,-0.407,0.470975583,13.23,-1,13.26773907
10/07/2019 01:00,13.107,-1.0355,13.14784048,0.237,-0.3555,0.427257826,12.87,-0.68,12.88795174,13.247,-1.3055,13.31117347,0.237,-0.3555,0.427257826,13.01,-0.95,13.04463875
10/07/2019 01:30,12.987,-1.0555,13.02982154,0.237,-0.3755,0.444037442,12.75,-0.68,12.76812046,13.097,-1.3955,13.17113622,0.237,-0.3755,0.444037442,12.86,-1.02,12.90038759
10/07/2019 02:00,12.867,-1.049,12.90968977,0.237,-0.369,0.438554444,12.63,-0.68,12.64829237,12.997,-1.489,13.08201552,0.237,-0.369,0.438554444,12.76,-1.12,12.80905929
10/07/2019 02:30,12.7175,1.184,12.77249632,0.2375,-0.346,0.419669215,12.48,1.53,12.57343628,12.5475,-3.586,13.04987173,0.2375,-0.346,0.419669215,12.31,-3.24,12.72924585
10/07/2019 03:00,12.177,-1.2325,12.23921506,0.237,-0.3225,0.400219003,11.94,-0.91,11.97462734,12.297,-1.5125,12.38966768,0.237,-0.3225,0.400219003,12.06,-1.19,12.1185684
10/07/2019 03:30,12.177,-1.2355,12.23951753,0.237,-0.3255,0.402640348,11.94,-0.91,11.97462734,12.217,-1.5155,12.31063886,0.237,-0.3255,0.402640348,11.98,-1.19,12.0389576
10/07/2019 04:00,12.177,-1.1975,12.23574008,0.237,-0.3375,0.412401806,11.94,-0.86,11.97093146,12.217,-1.5275,12.31212188,0.237,-0.3375,0.412401806,11.98,-1.19,12.0389576
10/07/2019 04:30,11.9375,-1.376,12.01654203,0.2375,-0.336,0.411463546,11.7,-1.04,11.74613128,12.0275,-1.666,12.14233554,0.2375,-0.336,0.411463546,11.79,-1.33,11.86477981
10/07/2019 05:00,11.937,-1.3715,12.01553084,0.237,-0.3315,0.407506135,11.7,-1.04,11.74613128,12.027,-1.6615,12.14122363,0.237,-0.3315,0.407506135,11.79,-1.33,11.86477981
10/07/2019 05:30,11.777,-1.4645,11.86770783,0.237,-0.3545,0.426426137,11.54,-1.11,11.59326097,12.027,-1.6845,12.1443925,0.237,-0.3545,0.426426137,11.79,-1.33,11.86477981
10/07/2019 06:00,12.067,-1.3995,12.14788415,0.237,-0.3795,0.447425133,11.83,-1.02,11.87389153,12.387,-1.5895,12.48856594,0.237,-0.3795,0.447425133,12.15,-1.21,12.21010237
