Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/07/2019 06:30,13.227,-0.466,13.23520627,0.237,-0.376,0.444460347,12.99,-0.09,12.99031177,13.477,-1.536,13.56424804,0.237,-0.376,0.444460347,13.24,-1.16,13.29071857
10/07/2019 07:00,14.337,-0.3745,14.34189037,0.237,-0.3745,0.443192114,14.1,0,14.1,14.717,-1.1445,14.7614352,0.237,-0.3745,0.443192114,14.48,-0.77,14.50045861
10/07/2019 07:30,15.987,0.2595,15.98910596,0.237,-0.4105,0.474003428,15.75,0.67,15.76424435,16.357,-1.0905,16.39331081,0.237,-0.4105,0.474003428,16.12,-0.68,16.13433606
10/07/2019 08:00,17.087,0.303,17.0896863,0.237,-0.427,0.48836257,16.85,0.73,16.86580564,17.347,-0.427,17.35225455,0.237,-0.427,0.48836257,17.11,0,17.11
10/07/2019 08:30,18.2565,0.421,18.26135354,0.2365,-0.519,0.570344852,18.02,0.94,18.04450055,18.4765,0.241,18.47807169,0.2365,-0.519,0.570344852,18.24,0.76,18.25582647
10/07/2019 09:00,19.467,1.7665,19.54698471,0.237,-0.5935,0.639070614,19.23,2.36,19.37427418,19.427,-0.5035,19.43352364,0.237,-0.5935,0.639070614,19.19,0.09,19.19021105
10/07/2019 09:30,20.497,4.843,21.06137835,0.237,-0.567,0.614538851,20.26,5.41,20.96987601,19.967,-2.857,20.17036286,0.237,-0.567,0.614538851,19.73,-2.29,19.86245201
10/07/2019 10:00,20.6665,4.9225,21.24465176,0.2365,-0.4875,0.541838075,20.43,5.41,21.13416665,20.0365,-2.8475,20.23782569,0.2365,-0.4875,0.541838075,19.8,-2.36,19.94015045
10/07/2019 10:30,20.817,4.491,21.29592848,0.237,-0.499,0.55242194,20.58,4.99,21.17631932,19.527,-2.959,19.74992177,0.237,-0.499,0.55242194,19.29,-2.46,19.44622585
10/07/2019 11:00,20.9275,4.7795,21.46634288,0.2375,-0.5805,0.627205309,20.69,5.36,21.37301336,20.1675,-2.6305,20.33832802,0.2375,-0.5805,0.627205309,19.93,-2.05,20.0351541
10/07/2019 11:30,20.8605,4.8505,21.41699817,0.2405,-0.5095,0.563409709,20.62,5.36,21.30525757,20.0605,-2.5595,20.22312292,0.2405,-0.5095,0.563409709,19.82,-2.05,19.92573462
10/07/2019 12:00,21.128,4.9205,21.69340232,0.238,-0.7495,0.786380474,20.89,5.67,21.64580791,20.158,-2.4595,20.30748887,0.238,-0.7495,0.786380474,19.92,-1.71,19.99326136
10/07/2019 12:30,21.277,5.0535,21.86889552,0.237,-0.7465,0.78321852,21.04,5.8,21.82479324,20.247,-2.3565,20.38367242,0.237,-0.7465,0.78321852,20.01,-1.61,20.07466563
10/07/2019 13:00,21.2775,5.0325,21.86453893,0.2375,-0.6575,0.699079752,21.04,5.69,21.79581841,20.3075,-2.3975,20.44853448,0.2375,-0.6575,0.699079752,20.07,-1.74,20.14528481
10/07/2019 13:30,21.1865,4.763,21.71529303,0.2365,-0.657,0.698270184,20.95,5.42,21.63975277,20.2265,-2.647,20.39896839,0.2365,-0.657,0.698270184,19.99,-1.99,20.08880783
10/07/2019 14:00,21.4265,4.8945,21.97842197,0.2365,-0.7255,0.763074374,21.19,5.62,21.92260249,20.2265,-2.5855,20.39107924,0.2365,-0.7255,0.763074374,19.99,-1.86,20.07634678
10/07/2019 14:30,21.009,4.917,21.57672287,0.239,-0.703,0.742515993,20.77,5.62,21.51690731,19.979,-2.563,20.14272598,0.239,-0.703,0.742515993,19.74,-1.86,19.82743554
10/07/2019 15:00,20.9195,5.044,21.51900128,0.2395,-0.766,0.802568533,20.68,5.81,21.48065409,19.9795,-2.436,20.12745678,0.2395,-0.766,0.802568533,19.74,-1.67,19.81051488
10/07/2019 15:30,20.8265,5.0285,21.42496008,0.2465,-0.6215,0.668598908,20.58,5.65,21.34148308,19.9865,-2.4815,20.13996089,0.2465,-0.6215,0.668598908,19.74,-1.86,19.82743554
10/07/2019 16:00,21.074,4.8025,21.61428884,0.254,-0.5575,0.612635495,20.82,5.36,21.49888369,19.874,-2.6875,20.05488799,0.254,-0.5575,0.612635495,19.62,-2.13,19.73528059
10/07/2019 16:30,21.1115,4.558,21.597935,0.2415,-0.512,0.566097386,20.87,5.07,21.47700631,19.6115,-2.892,19.82358687,0.2415,-0.512,0.566097386,19.37,-2.38,19.51566806
10/07/2019 17:00,20.567,4.3905,21.03040606,0.237,-0.4595,0.517019584,20.33,4.85,20.90051196,19.657,-3.0795,19.89675776,0.237,-0.4595,0.517019584,19.42,-2.62,19.59593835
10/07/2019 17:30,20.4065,4.408,20.87715752,0.2365,-0.442,0.501294574,20.17,4.85,20.74491263,19.8265,-3.062,20.06155393,0.2365,-0.442,0.501294574,19.59,-2.62,19.76442511
10/07/2019 18:00,20.1165,4.3865,20.58919509,0.2365,-0.4635,0.520350363,19.88,4.85,20.46306184,19.6165,-3.1735,19.87154182,0.2365,-0.4635,0.520350363,19.38,-2.71,19.56855897
10/07/2019 18:30,19.1265,1.2965,19.17039161,0.2365,-0.4535,0.511463097,18.89,1.75,18.97088822,19.1265,-2.5535,19.29620078,0.2365,-0.4535,0.511463097,18.89,-2.1,19.00636998
10/07/2019 19:00,18.8465,0.3855,18.85044224,0.2365,-0.4145,0.477223742,18.61,0.8,18.62718712,19.0365,-0.4145,19.04101212,0.2365,-0.4145,0.477223742,18.8,0,18.8
10/07/2019 19:30,18.6965,0.3635,18.70003328,0.2365,-0.4365,0.496451911,18.46,0.8,18.47732665,18.8765,-0.4365,18.88154614,0.2365,-0.4365,0.496451911,18.64,0,18.64
10/07/2019 20:00,18.6365,0.2745,18.63852147,0.2365,-0.4355,0.495572901,18.4,0.71,18.41369327,18.5365,0.2345,18.53798324,0.2365,-0.4355,0.495572901,18.3,0.67,18.31226092
10/07/2019 20:30,18.267,0.2755,18.26907741,0.237,-0.4345,0.494933581,18.03,0.71,18.04397406,18.537,-0.4345,18.54209156,0.237,-0.4345,0.494933581,18.3,0,18.3
10/07/2019 21:00,17.5365,-0.417,17.54145722,0.2365,-0.417,0.479396756,17.3,0,17.3,17.7865,-0.417,17.79138756,0.2365,-0.417,0.479396756,17.55,0,17.55
10/07/2019 21:30,17.227,-0.4275,17.23230354,0.237,-0.4275,0.488799806,16.99,0,16.99,17.497,-0.4275,17.50222172,0.237,-0.4275,0.488799806,17.26,0,17.26
10/07/2019 22:00,16.807,-0.4195,16.81223451,0.237,-0.4195,0.48181869,16.57,0,16.57,17.167,-0.4195,17.17212477,0.237,-0.4195,0.48181869,16.93,0,16.93
10/07/2019 22:30,16.237,-0.429,16.24266635,0.237,-0.429,0.490112232,16,0,16,16.647,-0.429,16.65252684,0.237,-0.429,0.490112232,16.41,0,16.41
10/07/2019 23:00,15.627,-0.414,15.63248301,0.237,-0.414,0.477037734,15.39,0,15.39,16.027,-0.414,16.03234621,0.237,-0.414,0.477037734,15.79,0,15.79
10/07/2019 23:30,14.817,-0.4035,14.82249308,0.237,-0.4035,0.467954325,14.58,0,14.58,14.997,-1.1735,15.04284253,0.237,-0.4035,0.467954325,14.76,-0.77,14.78007104
11/07/2019 00:00,13.9495,-1.028,13.98732763,0.1795,-0.338,0.38270648,13.77,-0.69,13.78727674,14.2595,-1.248,14.31400867,0.1795,-0.338,0.38270648,14.08,-0.91,14.10937632
11/07/2019 00:30,13.247,-1.0165,13.28594299,0.237,-0.3265,0.403449191,13.01,-0.69,13.02828461,13.557,-1.3565,13.62469601,0.237,-0.3265,0.403449191,13.32,-1.03,13.35976422
11/07/2019 01:00,13.247,-1.0735,13.29042555,0.237,-0.3835,0.450822859,13.01,-0.69,13.02828461,13.387,-1.3135,13.45128437,0.237,-0.3835,0.450822859,13.15,-0.93,13.18284491
11/07/2019 01:30,13.037,-1.0575,13.07981939,0.237,-0.3675,0.437293094,12.8,-0.69,12.81858417,13.317,-1.2975,13.38005961,0.237,-0.3675,0.437293094,13.08,-0.93,13.11302025
11/07/2019 02:00,13.037,-1.042,13.07857534,0.237,-0.352,0.424350091,12.8,-0.69,12.81858417,13.237,-1.442,13.31531198,0.237,-0.352,0.424350091,13,-1.09,13.04561612
11/07/2019 02:30,12.7265,-1.04,12.7689233,0.2365,-0.35,0.422412417,12.49,-0.69,12.50904473,12.8965,-1.44,12.97664488,0.2365,-0.35,0.422412417,12.66,-1.09,12.70683674
11/07/2019 03:00,12.567,-1.055,12.61120589,0.237,-0.365,0.43519421,12.33,-0.69,12.34929148,12.717,-1.455,12.79996539,0.237,-0.365,0.43519421,12.48,-1.09,12.52750973
11/07/2019 03:30,12.397,-0.8735,12.42773556,0.237,-0.3935,0.459359609,12.16,-0.48,12.16947,12.467,-1.4835,12.55495365,0.237,-0.3935,0.459359609,12.23,-1.09,12.2784771
11/07/2019 04:00,12.217,-1.1255,12.26873422,0.237,-0.3455,0.418974045,11.98,-0.78,12.00536547,12.297,-1.5055,12.38881509,0.237,-0.3455,0.418974045,12.06,-1.16,12.11565929
11/07/2019 04:30,12.117,-1.3395,12.19081413,0.237,-0.3595,0.430591744,11.88,-0.98,11.92035234,12.187,-1.5895,12.29021884,0.237,-0.3595,0.430591744,11.95,-1.23,12.01313448
11/07/2019 05:00,12.177,-1.3515,12.25177054,0.237,-0.3715,0.440660016,11.94,-0.98,11.98015025,12.307,-1.5315,12.4019249,0.237,-0.3715,0.440660016,12.07,-1.16,12.12561339
11/07/2019 05:30,11.9965,-1.428,12.08119184,0.2365,-0.388,0.454396578,11.76,-1.04,11.80589683,12.3065,-1.548,12.40347718,0.2365,-0.388,0.454396578,12.07,-1.16,12.12561339
11/07/2019 06:00,12.267,-1.3335,12.33926705,0.237,-0.4135,0.476603871,12.03,-0.92,12.06512743,12.557,-1.6335,12.66280266,0.237,-0.4135,0.476603871,12.32,-1.22,12.38025848
11/07/2019 06:30,13.417,-1.1065,13.46254921,0.237,-0.3865,0.453377602,13.18,-0.72,13.19965151,13.757,-1.2765,13.81609573,0.237,-0.3865,0.453377602,13.52,-0.89,13.54926197
11/07/2019 07:00,14.297,-0.367,14.30170962,0.237,-0.367,0.436872979,14.06,0,14.06,14.657,-1.057,14.69506373,0.237,-0.367,0.436872979,14.42,-0.69,14.43649888
11/07/2019 07:30,16.017,0.2695,16.01926713,0.237,-0.4005,0.465370014,15.78,0.67,15.7942173,16.387,-1.0905,16.42324448,0.237,-0.4005,0.465370014,16.15,-0.69,16.16473322
11/07/2019 08:00,17.4365,3.736,17.83225247,0.2365,-0.404,0.468132727,17.2,4.14,17.69122947,17.1465,-3.444,17.48895647,0.2365,-0.404,0.468132727,16.91,-3.04,17.18108553
11/07/2019 08:30,18.1365,0.7625,18.15252155,0.2365,-0.6375,0.679954778,17.9,1.4,17.95466513,18.0965,-0.3175,18.09928503,0.2365,-0.6375,0.679954778,17.86,0.32,17.86286651
11/07/2019 09:00,18.9185,0.9555,18.94261393,0.2385,-0.5245,0.576179226,18.68,1.48,18.73853783,19.1185,0.4855,19.12466346,0.2385,-0.5245,0.576179226,18.88,1.01,18.90699606
11/07/2019 09:30,19.79,1.1375,19.82266395,0.26,-0.5725,0.628773608,19.53,1.71,19.60471882,19.32,0.7075,19.33295001,0.26,-0.5725,0.628773608,19.06,1.28,19.10293171
11/07/2019 10:00,20.288,1.1265,20.31925063,0.268,-0.5235,0.588112447,20.02,1.65,20.08787943,19.498,0.7565,19.51267015,0.268,-0.5235,0.588112447,19.23,1.28,19.27255302
11/07/2019 10:30,20.3285,1.001,20.35313031,0.2485,-0.489,0.548519143,20.08,1.49,20.13520549,19.6785,0.611,19.68798322,0.2485,-0.489,0.548519143,19.43,1.1,19.46111251
11/07/2019 11:00,20.265,1.258,20.30400919,0.285,-0.462,0.542834229,19.98,1.72,20.05389738,20.305,0.978,20.32853927,0.285,-0.462,0.542834229,20.02,1.44,20.0717214
11/07/2019 11:30,20.761,1.3575,20.80533411,0.321,-0.5725,0.656351468,20.44,1.93,20.53091571,20.341,1.1275,20.37222465,0.321,-0.5725,0.656351468,20.02,1.7,20.09204818
11/07/2019 12:00,20.7065,1.306,20.74764513,0.3565,-0.624,0.718657255,20.35,1.93,20.441316,20.6065,1.076,20.63457337,0.3565,-0.624,0.718657255,20.25,1.7,20.32123274
11/07/2019 12:30,20.837,1.3705,20.88202191,0.317,-0.5595,0.6430624,20.52,1.93,20.61056283,20.567,1.1405,20.59859775,0.317,-0.5595,0.6430624,20.25,1.7,20.32123274
11/07/2019 13:00,20.9495,1.49,21.0024201,0.3495,-0.63,0.720451421,20.6,2.12,20.70880006,20.7495,1.23,20.78592433,0.3495,-0.63,0.720451421,20.4,1.86,20.48461862
11/07/2019 13:30,20.555,2.1485,20.66698036,0.365,-0.5615,0.669706839,20.19,2.71,20.37106281,20.255,-0.1215,20.25536441,0.365,-0.5615,0.669706839,19.89,0.44,19.89486617
11/07/2019 14:00,21.3875,4.9185,21.94576949,0.3375,-0.6015,0.689716246,21.05,5.52,21.76173017,19.8675,-2.4615,20.01940405,0.3375,-0.6015,0.689716246,19.53,-1.86,19.61837149
11/07/2019 14:30,21.3105,5.096,21.91133557,0.3305,-0.594,0.679754551,20.98,5.69,21.73790468,20.1905,-2.384,20.33075862,0.3305,-0.594,0.679754551,19.86,-1.79,19.94050401
11/07/2019 15:00,20.8985,5.0085,21.49028558,0.3485,-0.5915,0.686530771,20.55,5.6,21.29935445,19.9985,-2.4415,20.14698301,0.3485,-0.5915,0.686530771,19.65,-1.85,19.73689439
11/07/2019 15:30,20.6135,4.903,21.1885769,0.3435,-0.567,0.66293382,20.27,5.47,20.9950899,19.6435,-2.527,19.80537354,0.3435,-0.567,0.66293382,19.3,-1.96,19.39926803
11/07/2019 16:00,20.8805,4.577,21.3762534,0.3605,-0.763,0.843877509,20.52,5.34,21.20344312,19.9405,-2.873,20.14640586,0.3605,-0.763,0.843877509,19.58,-2.11,19.69336183
11/07/2019 16:30,21.114,4.5175,21.59186889,0.374,-0.6125,0.717657474,20.74,5.13,21.36502984,20.224,-2.9825,20.44273666,0.374,-0.6125,0.717657474,19.85,-2.37,19.99098297
11/07/2019 17:00,20.6085,4.4795,21.0897177,0.3385,-0.4905,0.595963506,20.27,4.97,20.87040488,19.7985,-3.0305,20.02909215,0.3385,-0.4905,0.595963506,19.46,-2.54,19.6250656
11/07/2019 17:30,20.579,4.547,21.07535172,0.309,-0.493,0.581833309,20.27,5.04,20.88718507,19.769,-3.033,20.00031125,0.309,-0.493,0.581833309,19.46,-2.54,19.6250656
11/07/2019 18:00,20.181,4.436,20.66278919,0.331,-0.474,0.578132338,19.85,4.91,20.44824198,19.411,-3.164,19.66717613,0.331,-0.474,0.578132338,19.08,-2.69,19.26869222
11/07/2019 18:30,19.5995,4.0705,20.01772641,0.2995,-0.4495,0.540139334,19.3,4.52,19.82221986,19.0195,-3.4295,19.32622184,0.2995,-0.4495,0.540139334,18.72,-2.98,18.95570626
11/07/2019 19:00,18.834,0.2225,18.83531423,0.284,-0.6075,0.670605883,18.55,0.83,18.56855945,19.004,0.0625,19.00410277,0.284,-0.6075,0.670605883,18.72,0.67,18.73198601
11/07/2019 19:30,18.6625,0.1465,18.663075,0.2625,-0.6035,0.658117391,18.4,0.75,18.41527898,18.9325,0.0665,18.93261679,0.2625,-0.6035,0.658117391,18.67,0.67,18.68201809
11/07/2019 20:00,18.5395,0.3195,18.54225284,0.2395,-0.4305,0.492636276,18.3,0.75,18.3153624,18.8595,0.2395,18.86102066,0.2395,-0.4305,0.492636276,18.62,0.67,18.63205034
11/07/2019 20:30,18.0025,0.239,18.0040864,0.2425,-0.431,0.49453741,17.76,0.67,17.77263346,18.3225,-0.431,18.3275685,0.2425,-0.431,0.49453741,18.08,0,18.08
11/07/2019 21:00,17.448,-0.4125,17.45287541,0.238,-0.4125,0.476235498,17.21,0,17.21,17.758,-0.4125,17.76279033,0.238,-0.4125,0.476235498,17.52,0,17.52
11/07/2019 21:30,17.287,-0.423,17.29217447,0.237,-0.423,0.484869054,17.05,0,17.05,16.957,-0.423,16.96227514,0.237,-0.423,0.484869054,16.72,0,16.72
11/07/2019 22:00,16.717,-0.4035,16.72186895,0.237,-0.4035,0.467954325,16.48,0,16.48,17.027,-1.0835,17.06143901,0.237,-0.4035,0.467954325,16.79,-0.68,16.80376446
11/07/2019 22:30,15.888,-0.3765,15.89246036,0.238,-0.3765,0.44541694,15.65,0,15.65,16.268,-1.0565,16.30227028,0.238,-0.3765,0.44541694,16.03,-0.68,16.04441647
11/07/2019 23:00,15.277,-0.3945,15.28209276,0.237,-0.3945,0.460216525,15.04,0,15.04,15.637,-1.0745,15.67387378,0.237,-0.3945,0.460216525,15.4,-0.68,15.41500568
11/07/2019 23:30,14.687,-0.397,14.69236462,0.237,-0.397,0.462361331,14.45,0,14.45,14.677,-1.077,14.71646214,0.237,-0.397,0.462361331,14.44,-0.68,14.45600221
12/07/2019 00:00,14.0065,-1.0345,14.04465138,0.2365,-0.3845,0.451411675,13.77,-0.65,13.78533279,13.7465,-1.2145,13.8000461,0.2365,-0.3845,0.451411675,13.51,-0.83,13.53547192
12/07/2019 00:30,14.107,2.976,14.41749025,0.237,-0.334,0.409542428,13.87,3.31,14.25948807,13.627,-1.964,13.76780393,0.237,-0.334,0.409542428,13.39,-1.63,13.48884725
12/07/2019 01:00,13.697,-0.309,13.70048503,0.237,-0.309,0.38942265,13.46,0,13.46,13.427,-0.989,13.46337439,0.237,-0.309,0.38942265,13.19,-0.68,13.2075168
12/07/2019 01:30,13.637,-1.031,13.67591789,0.237,-0.351,0.423520956,13.4,-0.68,13.41724264,13.307,-1.091,13.35164896,0.237,-0.351,0.423520956,13.07,-0.74,13.09093198
12/07/2019 02:00,13.197,-1.018,13.23620539,0.237,-0.338,0.412811095,12.96,-0.68,12.97782724,12.867,-1.308,12.93331176,0.237,-0.338,0.412811095,12.63,-0.97,12.66719385
12/07/2019 02:30,12.897,-1.027,12.93782586,0.237,-0.347,0.420211851,12.66,-0.68,12.67824909,12.577,-1.407,12.65545645,0.237,-0.347,0.420211851,12.34,-1.06,12.38544307
12/07/2019 03:00,12.4265,-1.0355,12.46956946,0.2365,-0.3055,0.386345053,12.19,-0.73,12.21183852,12.1665,-1.4655,12.2544446,0.2365,-0.3055,0.386345053,11.93,-1.16,11.98626297
12/07/2019 03:30,12.317,-0.95,12.35358203,0.237,-0.27,0.359261743,12.08,-0.68,12.09912394,12.067,-1.33,12.14007368,0.237,-0.27,0.359261743,11.83,-1.06,11.8773945
12/07/2019 04:00,12.267,-0.9645,12.30485877,0.237,-0.2845,0.370282662,12.03,-0.68,12.04920329,12.017,-1.3945,12.09764106,0.237,-0.2845,0.370282662,11.78,-1.11,11.8321807
12/07/2019 04:30,12.207,-1.116,12.25790786,0.237,-0.276,0.363792523,11.97,-0.84,11.99943749,11.937,-1.516,12.03288099,0.237,-0.276,0.363792523,11.7,-1.24,11.76552591
12/07/2019 05:00,12.153,-1.1895,12.21107363,0.283,-0.3495,0.449710184,11.87,-0.84,11.89968487,11.893,-1.5895,11.99874824,0.283,-0.3495,0.449710184,11.61,-1.24,11.676031
12/07/2019 05:30,12.008,-1.2605,12.07397715,0.278,-0.3505,0.447363666,11.73,-0.91,11.76524543,11.688,-1.6605,11.80536337,0.278,-0.3505,0.447363666,11.41,-1.31,11.48495538
12/07/2019 06:00,12.2745,-1.2615,12.33915445,0.2545,-0.3515,0.433961404,12.02,-0.91,12.05439754,11.9045,-1.6615,12.01988779,0.2545,-0.3515,0.433961404,11.65,-1.31,11.723421
12/07/2019 06:30,13.127,-0.979,13.16345585,0.237,-0.279,0.366073763,12.89,-0.7,12.90899299,12.817,-1.209,12.8738949,0.237,-0.279,0.366073763,12.58,-0.93,12.61432915
12/07/2019 07:00,14.157,-1.0455,14.1955528,0.257,-0.3455,0.430603356,13.9,-0.7,13.91761474,13.917,-1.1355,13.96324637,0.257,-0.3455,0.430603356,13.66,-0.79,13.682825
12/07/2019 07:30,16.306,2.135,16.44517744,0.256,-0.415,0.487607424,16.05,2.55,16.25130764,15.796,-3.755,16.23618308,0.256,-0.415,0.487607424,15.54,-3.34,15.89487968
12/07/2019 08:00,17.239,0.5895,17.24907624,0.259,-0.4105,0.48537743,16.98,1,17.00942092,16.929,0.2595,16.93098879,0.259,-0.4105,0.48537743,16.67,0.67,16.68345887
12/07/2019 08:30,18.4845,0.879,18.5053879,0.2545,-0.361,0.441691352,18.23,1.24,18.27212358,17.8545,0.309,17.85717366,0.2545,-0.361,0.441691352,17.6,0.67,17.61274822
12/07/2019 09:00,19.172,0.9935,19.19772451,0.252,-0.3765,0.453052149,18.92,1.37,18.9695361,18.162,0.2935,18.16437134,0.252,-0.3765,0.453052149,17.91,0.67,17.92252772
12/07/2019 09:30,19.685,1.3205,19.72924087,0.275,-0.3995,0.485000258,19.41,1.72,19.48605912,19.105,0.4705,19.11079264,0.275,-0.3995,0.485000258,18.83,0.87,18.85008753
12/07/2019 10:00,20.228,1.3425,20.27250084,0.318,-0.4375,0.540860657,19.91,1.78,19.9894097,19.148,0.7625,19.16317589,0.318,-0.4375,0.540860657,18.83,1.2,18.86819811
12/07/2019 10:30,20.6285,1.2445,20.66600572,0.2885,-0.4355,0.522391137,20.34,1.68,20.4092626,19.2685,0.6945,19.28101197,0.2885,-0.4355,0.522391137,18.98,1.13,19.01360828
12/07/2019 11:00,21.1105,3.329,21.3713699,0.2705,-0.421,0.500411081,20.84,3.75,21.17470425,19.3305,-0.791,19.34667701,0.2705,-0.421,0.500411081,19.06,-0.37,19.06359095
12/07/2019 11:30,21.1155,1.8535,21.1966932,0.2755,-0.4365,0.516170999,20.84,2.29,20.96544061,19.6255,0.9335,19.64768873,0.2755,-0.4365,0.516170999,19.35,1.37,19.39843808
12/07/2019 12:00,21.205,1.511,21.25876633,0.275,-0.419,0.501184597,20.93,1.93,21.01879635,19.625,1.141,19.65814096,0.275,-0.419,0.501184597,19.35,1.56,19.41278187
12/07/2019 12:30,21.2505,1.54,21.30622797,0.3205,-0.46,0.560642712,20.93,2,21.02533947,19.6705,1.2,19.70706904,0.3205,-0.46,0.560642712,19.35,1.66,19.42107361
12/07/2019 13:00,20.829,1.593,20.88982743,0.069,-0.467,0.47206991,20.76,2.06,20.8619558,19.969,1.193,20.00460472,0.069,-0.467,0.47206991,19.9,1.66,19.96911615
12/07/2019 13:30,20.8255,1.549,20.88302783,0.0055,-0.451,0.451033535,20.82,2,20.91584089,19.9055,1.129,19.9374916,0.0055,-0.451,0.451033535,19.9,1.58,19.96262508
12/07/2019 14:00,20.9985,2.0915,21.1024021,0.1785,-0.4385,0.473439014,20.82,2.53,20.97315665,19.8285,0.5415,19.83589258,0.1785,-0.4385,0.473439014,19.65,0.98,19.67442248
12/07/2019 14:30,21.298,5.1745,21.91757866,0.278,-0.4555,0.533633067,21.02,5.63,21.76091221,19.568,-2.4155,19.71652262,0.278,-0.4555,0.533633067,19.29,-1.96,19.38931922
12/07/2019 15:00,21.1435,4.9085,21.70578182,0.2935,-0.5015,0.581071854,20.85,5.41,21.54044104,19.5235,-2.3715,19.66700446,0.2935,-0.5015,0.581071854,19.23,-1.87,19.3207091
12/07/2019 15:30,19.9105,0.9485,19.9330796,0.3405,-0.4815,0.589730871,19.57,1.43,19.62217623,19.1605,0.5985,19.16984514,0.3405,-0.4815,0.589730871,18.82,1.08,18.85096284
12/07/2019 16:00,20.0665,0.9035,20.08682988,0.3465,-0.4665,0.581106273,19.72,1.37,19.76753146,19.2965,0.5235,19.30359978,0.3465,-0.4665,0.581106273,18.95,0.99,18.97584254
12/07/2019 16:30,20.3365,0.853,20.35438138,0.3665,-0.517,0.633728057,19.97,1.37,20.01693783,19.5365,0.473,19.54222508,0.3665,-0.517,0.633728057,19.17,0.99,19.19554636
12/07/2019 17:00,19.9105,0.7415,19.92430256,0.3605,-0.4785,0.59910141,19.55,1.22,19.58802951,19.1405,0.4015,19.14471056,0.3605,-0.4785,0.59910141,18.78,0.88,18.80060637
12/07/2019 17:30,19.6365,0.5625,19.64455493,0.3465,-0.4675,0.581909357,19.29,1.03,19.31747913,18.7965,0.2325,18.79793788,0.3465,-0.4675,0.581909357,18.45,0.7,18.46327436
12/07/2019 18:00,19.47,0.6515,19.48089711,0.33,-0.4785,0.581259193,19.14,1.13,19.17332783,18.78,0.2215,18.78130619,0.33,-0.4785,0.581259193,18.45,0.7,18.46327436
12/07/2019 18:30,18.7765,0.3065,18.77900142,0.2965,-0.4635,0.550222228,18.48,0.77,18.49603471,18.1365,0.2365,18.13804191,0.2965,-0.4635,0.550222228,17.84,0.7,17.8537279
12/07/2019 19:00,18.521,0.3475,18.5242597,0.301,-0.4225,0.518755482,18.22,0.77,18.23626332,18.021,-0.4225,18.02595205,0.301,-0.4225,0.518755482,17.72,0,17.72
12/07/2019 19:30,18.323,0.304,18.32552168,0.293,-0.466,0.550458899,18.03,0.77,18.04643455,17.893,-0.466,17.89906715,0.293,-0.466,0.550458899,17.6,0,17.6
12/07/2019 20:00,18.104,0.34,18.10719238,0.284,-0.43,0.515321259,17.82,0.77,17.83662804,17.454,-0.43,17.45929598,0.284,-0.43,0.515321259,17.17,0,17.17
12/07/2019 20:30,17.996,0.2215,17.99736309,0.296,-0.4485,0.537371613,17.7,0.67,17.71267625,16.706,-0.4485,16.71201928,0.296,-0.4485,0.537371613,16.41,0,16.41
12/07/2019 21:00,17.3265,-0.454,17.33244698,0.2765,-0.454,0.531571491,17.05,0,17.05,16.6065,-0.454,16.61270472,0.2765,-0.454,0.531571491,16.33,0,16.33
12/07/2019 21:30,17.0365,-0.4135,17.04151738,0.2665,-0.4135,0.491939529,16.77,0,16.77,16.2065,-1.0935,16.24334893,0.2665,-0.4135,0.491939529,15.94,-0.68,15.9544978
12/07/2019 22:00,16.8465,-0.417,16.85166019,0.2665,-0.417,0.494885088,16.58,0,16.58,16.3465,-1.097,16.38326803,0.2665,-0.417,0.494885088,16.08,-0.68,16.09437169
12/07/2019 22:30,16.245,-0.3915,16.24971684,0.265,-0.3915,0.472754958,15.98,0,15.98,15.785,-1.0715,15.82132539,0.265,-0.3915,0.472754958,15.52,-0.68,15.53488976
12/07/2019 23:00,15.8255,2.6395,16.04410828,0.2655,-0.4205,0.497303227,15.56,3.06,15.85803266,15.1055,-2.6605,15.33800478,0.2655,-0.4205,0.497303227,14.84,-2.24,15.00810448
12/07/2019 23:30,15.0165,-0.2885,15.0192711,0.2665,-0.4085,0.487744298,14.75,0.12,14.75048813,14.3965,-2.0085,14.53593081,0.2665,-0.4085,0.487744298,14.13,-1.6,14.22029887
13/07/2019 00:00,14.2875,-1.099,14.32970541,0.2675,-0.399,0.480371991,14.02,-0.7,14.03746416,13.8175,-1.339,13.88222703,0.2675,-0.399,0.480371991,13.55,-0.94,13.58256603
13/07/2019 00:30,13.7075,-1.101,13.75164562,0.2675,-0.401,0.48203449,13.44,-0.7,13.45821682,13.2175,-1.531,13.30587341,0.2675,-0.401,0.48203449,12.95,-1.13,12.99920767
13/07/2019 01:00,13.2275,-1.1475,13.27718014,0.2675,-0.3875,0.470863568,12.96,-0.76,12.98226483,12.7475,-1.5675,12.84351247,0.2675,-0.3875,0.470863568,12.48,-1.18,12.53566113
13/07/2019 01:30,13.228,-1.163,13.27902681,0.268,-0.403,0.483976239,12.96,-0.76,12.98226483,12.748,-1.583,12.84590958,0.268,-0.403,0.483976239,12.48,-1.18,12.53566113
13/07/2019 02:00,13.1195,-1.166,13.17121241,0.2695,-0.406,0.487305089,12.85,-0.76,12.87245509,12.6295,-1.586,12.7286946,0.2695,-0.406,0.487305089,12.36,-1.18,12.4161991
13/07/2019 02:30,12.8085,-1.233,12.86771002,0.2685,-0.383,0.46774058,12.54,-0.85,12.5687748,12.3285,-1.623,12.43487198,0.2685,-0.383,0.46774058,12.06,-1.24,12.12358033
13/07/2019 03:00,12.2785,-1.301,12.34723302,0.2685,-0.311,0.410868896,12.01,-0.99,12.05073442,11.8285,-1.731,11.95448758,0.2685,-0.311,0.410868896,11.56,-1.42,11.646888
13/07/2019 03:30,12.0485,-1.285,12.11683033,0.2685,-0.295,0.398895036,11.78,-0.99,11.82152697,11.5885,-1.715,11.71471541,0.2685,-0.295,0.398895036,11.32,-1.42,11.40871597
13/07/2019 04:00,11.9185,-1.3435,11.99398326,0.2685,-0.2635,0.376197422,11.65,-1.08,11.69995299,11.4685,-1.7835,11.60635018,0.2685,-0.2635,0.376197422,11.2,-1.52,11.30267225
13/07/2019 04:30,11.838,-1.3135,11.9106476,0.268,-0.2935,0.397449682,11.57,-1.02,11.61487408,11.418,-1.8135,11.56112046,0.268,-0.2935,0.397449682,11.15,-1.52,11.25312845
13/07/2019 05:00,11.9075,-1.349,11.98367044,0.2675,-0.329,0.424025058,11.64,-1.02,11.68460526,11.4675,-1.759,11.60162218,0.2675,-0.329,0.424025058,11.2,-1.43,11.29092113
13/07/2019 05:30,11.857,-1.3875,11.93790623,0.267,-0.3675,0.454252408,11.59,-1.02,11.63479695,11.467,-1.7475,11.59938987,0.267,-0.3675,0.454252408,11.2,-1.38,11.2846976
13/07/2019 06:00,11.7065,-1.374,11.78685786,0.2665,-0.354,0.443100722,11.44,-1.02,11.48538201,11.3165,-1.734,11.44857756,0.2665,-0.354,0.443100722,11.05,-1.38,11.13583854
13/07/2019 06:30,12.1065,-1.233,12.16912615,0.2665,-0.353,0.442302216,11.84,-0.88,11.87265766,11.7265,-1.733,11.85386398,0.2665,-0.353,0.442302216,11.46,-1.38,11.54278996
13/07/2019 07:00,12.6665,-1.2175,12.72487833,0.2665,-0.3375,0.430033138,12.4,-0.88,12.43118659,12.2765,-1.6275,12.38390926,0.2665,-0.3375,0.430033138,12.01,-1.29,12.07908109
13/07/2019 07:30,13.566,0.129,13.56661332,0.266,-0.361,0.448416101,13.3,0.49,13.30902325,13.116,-1.821,13.24180868,0.266,-0.361,0.448416101,12.85,-1.46,12.93267567
13/07/2019 08:00,14.486,-1.039,14.52321304,0.266,-0.359,0.446807565,14.22,-0.68,14.23624951,13.906,-1.169,13.95504916,0.266,-0.359,0.446807565,13.64,-0.81,13.66402942
13/07/2019 08:30,15.916,3.064,16.20824333,0.266,-0.386,0.468777133,15.65,3.45,16.02576051,15.206,-2.266,15.37391271,0.266,-0.386,0.468777133,14.94,-1.88,15.05782189
13/07/2019 09:00,17.3155,0.306,17.31820361,0.2655,-0.364,0.450539954,17.05,0.67,17.06315914,16.0155,-0.364,16.01963596,0.2655,-0.364,0.450539954,15.75,0,15.75
13/07/2019 09:30,18.2855,0.33,18.28847753,0.2655,-0.34,0.431381791,18.02,0.67,18.0324513,16.9955,-0.34,16.99890056,0.2655,-0.34,0.431381791,16.73,0,16.73
13/07/2019 10:00,18.186,0.3495,18.18935805,0.266,-0.3205,0.416504802,17.92,0.67,17.93252074,17.676,-0.3205,17.6789054,0.266,-0.3205,0.416504802,17.41,0,17.41
13/07/2019 10:30,18.596,0.3285,18.59890126,0.266,-0.3415,0.432872094,18.33,0.67,18.34224087,18.086,-0.3415,18.08922382,0.266,-0.3415,0.432872094,17.82,0,17.82
13/07/2019 11:00,18.827,0.552,18.83509047,0.267,-0.358,0.446601612,18.56,0.91,18.58229534,18.257,-0.358,18.26050966,0.267,-0.358,0.446601612,17.99,0,17.99
13/07/2019 11:30,18.8895,0.7105,18.90285747,0.2695,-0.3795,0.465457302,18.62,1.09,18.65187658,18.2595,-0.3795,18.26344328,0.2695,-0.3795,0.465457302,17.99,0,17.99
13/07/2019 12:00,18.838,0.635,18.8486994,0.268,-0.355,0.444802203,18.57,0.99,18.59637061,18.258,-0.355,18.2614509,0.268,-0.355,0.444802203,17.99,0,17.99
13/07/2019 12:30,18.921,0.519,18.92811671,0.271,-0.351,0.443443345,18.65,0.87,18.6702812,18.261,-0.351,18.26437303,0.271,-0.351,0.443443345,17.99,0,17.99
13/07/2019 13:00,18.6905,0.523,18.6978159,0.2805,-0.347,0.446194184,18.41,0.87,18.4305453,18.0105,-4.037,18.45739633,0.2805,-0.347,0.446194184,17.73,-3.69,18.10991441
13/07/2019 13:30,18.5385,0.343,18.54167283,0.2985,-0.327,0.442754164,18.24,0.67,18.25230122,17.8885,-0.327,17.89148851,0.2985,-0.327,0.442754164,17.59,0,17.59
13/07/2019 14:00,18.4375,0.3395,18.44062544,0.2775,-0.3305,0.431551272,18.16,0.67,18.17235538,17.7575,-0.3305,17.76057534,0.2775,-0.3305,0.431551272,17.48,0,17.48
13/07/2019 14:30,18.318,0.3365,18.32109048,0.278,-0.3335,0.434173065,18.04,0.67,18.05243751,17.708,-0.3335,17.71114017,0.278,-0.3335,0.434173065,17.43,0,17.43
13/07/2019 15:00,18.002,0.418,18.00685225,0.292,-0.342,0.449697676,17.71,0.76,17.72629967,17.352,0.758,17.36854824,0.292,-0.342,0.449697676,17.06,1.1,17.09542629
13/07/2019 15:30,18.055,0.43,18.06011974,0.265,-0.33,0.423231615,17.79,0.76,17.80622644,17.405,-0.33,17.40812813,0.265,-0.33,0.423231615,17.14,0,17.14
13/07/2019 16:00,18.205,0.4425,18.21037702,0.265,-0.3175,0.413559246,17.94,0.76,17.95609089,17.405,-0.3175,17.40789566,0.265,-0.3175,0.413559246,17.14,0,17.14
13/07/2019 16:30,17.8755,0.352,17.87896541,0.2655,-0.338,0.429807224,17.61,0.69,17.6235127,17.2455,-0.338,17.24881197,0.2655,-0.338,0.429807224,16.98,0,16.98
13/07/2019 17:00,17.877,0.3545,17.88051451,0.267,-0.3355,0.428776457,17.61,0.69,17.6235127,17.247,-0.3355,17.25026287,0.267,-0.3355,0.428776457,16.98,0,16.98
13/07/2019 17:30,17.756,0.279,17.75819183,0.386,-0.411,0.56384129,17.37,0.69,17.38369926,17.256,-1.091,17.29045451,0.386,-0.411,0.56384129,16.87,-0.68,16.88369924
13/07/2019 18:00,17.3635,0.2975,17.36604844,0.3835,-0.3925,0.548751765,16.98,0.69,16.99401365,16.7235,-1.0725,16.75785513,0.3835,-0.3925,0.548751765,16.34,-0.68,16.35414321
13/07/2019 18:30,16.7545,-0.391,16.75906177,0.3845,-0.391,0.54838057,16.37,0,16.37,16.2345,-1.121,16.27315677,0.3845,-0.391,0.54838057,15.85,-0.73,15.86680182
13/07/2019 19:00,16.6615,-0.393,16.66613426,0.3715,-0.393,0.540796866,16.29,0,16.29,16.1215,-1.123,16.16056593,0.3715,-0.393,0.540796866,15.75,-0.73,15.76690838
13/07/2019 19:30,16.3805,-0.4095,16.38561779,0.4205,-0.4095,0.586950168,15.96,0,15.96,15.9005,-1.1395,15.94127851,0.4205,-0.4095,0.586950168,15.48,-0.73,15.49720297
13/07/2019 20:00,16.1015,-0.3965,16.10638117,0.3915,-0.3965,0.55721136,15.71,0,15.71,15.6615,-1.2365,15.71023598,0.3915,-0.3965,0.55721136,15.27,-0.84,15.29308667
13/07/2019 20:30,15.768,-0.382,15.77262654,0.368,-0.382,0.530422473,15.4,0,15.4,15.348,-1.282,15.40144889,0.368,-0.382,0.530422473,14.98,-0.9,15.00701169
13/07/2019 21:00,15.5,-1.0865,15.53803341,0.41,-0.4065,0.577357991,15.09,-0.68,15.10531363,15.07,-1.3765,15.13273446,0.41,-0.4065,0.577357991,14.66,-0.97,14.69205568
13/07/2019 21:30,15.165,-1.0925,15.20430141,0.435,-0.4125,0.599484153,14.73,-0.68,14.74568751,14.765,-1.5325,14.84431815,0.435,-0.4125,0.599484153,14.33,-1.12,14.37370168
13/07/2019 22:00,15.1055,-1.0705,15.14338471,0.3755,-0.3905,0.541747635,14.73,-0.68,14.74568751,14.7055,-1.5605,14.78806581,0.3755,-0.3905,0.541747635,14.33,-1.17,14.3776841
13/07/2019 22:30,14.921,-1.049,14.95782879,0.331,-0.369,0.49570354,14.59,-0.68,14.60583787,14.531,-1.619,14.62091386,0.331,-0.369,0.49570354,14.2,-1.25,14.25491143
13/07/2019 23:00,14.4335,-1.171,14.48092412,0.3035,-0.351,0.464018588,14.13,-0.82,14.15377335,14.0335,-1.691,14.13501338,0.3035,-0.351,0.464018588,13.73,-1.34,13.79523468
13/07/2019 23:30,13.8955,-1.203,13.94747752,0.3255,-0.383,0.502632321,13.57,-0.82,13.59475266,13.4855,-1.723,13.59512557,0.3255,-0.383,0.502632321,13.16,-1.34,13.22804596
14/07/2019 00:00,13.4695,-1.2765,13.52985153,0.3295,-0.3665,0.492841252,13.14,-0.91,13.17147296,13.0495,-1.7865,13.17121986,0.3295,-0.3665,0.492841252,12.72,-1.42,12.79901559
14/07/2019 00:30,13.1465,-1.347,13.21532713,0.2865,-0.347,0.449990278,12.86,-1,12.89882165,12.7365,-1.767,12.8584883,0.2865,-0.347,0.449990278,12.45,-1.42,12.53071826
14/07/2019 01:00,12.769,-1.4015,12.84568267,0.269,-0.3015,0.404058473,12.5,-1.1,12.54830666,12.359,-1.8515,12.49691695,0.269,-0.3015,0.404058473,12.09,-1.55,12.18895402
14/07/2019 01:30,12.539,-1.4055,12.61752556,0.269,-0.3055,0.407051901,12.27,-1.1,12.31920858,12.119,-1.8555,12.26022191,0.269,-0.3055,0.407051901,11.85,-1.55,11.95094139
14/07/2019 02:00,12.5395,-1.405,12.61796676,0.2695,-0.305,0.407007678,12.27,-1.1,12.31920858,12.0595,-1.855,12.20133457,0.2695,-0.305,0.407007678,11.79,-1.55,11.89145071
14/07/2019 02:30,12.2795,-1.504,12.37126252,0.2695,-0.304,0.406258846,12.01,-1.2,12.06980116,11.8495,-1.964,12.01115924,0.2695,-0.304,0.406258846,11.58,-1.66,11.69837596
14/07/2019 03:00,11.91,-1.494,12.00333854,0.27,-0.294,0.399169137,11.64,-1.2,11.70169219,11.49,-1.954,11.65496529,0.27,-0.294,0.399169137,11.22,-1.66,11.34213384
14/07/2019 03:30,11.7115,-1.503,11.80755018,0.2715,-0.303,0.406843029,11.44,-1.2,11.50276489,11.3215,-1.963,11.49041911,0.2715,-0.303,0.406843029,11.05,-1.66,11.17399212
14/07/2019 04:00,11.5815,-1.4945,11.67752853,0.2715,-0.2945,0.400552743,11.31,-1.2,11.37348232,11.2015,-1.9545,11.37073755,0.2715,-0.2945,0.400552743,10.93,-1.66,11.05533808
14/07/2019 04:30,11.4615,-1.5495,11.56576554,0.2715,-0.2795,0.3896569,11.19,-1.27,11.26183822,11.0715,-1.9395,11.24009664,0.2715,-0.2795,0.3896569,10.8,-1.66,10.92682937
14/07/2019 05:00,11.322,-1.541,11.42638897,0.272,-0.321,0.42074339,11.05,-1.22,11.11714442,10.952,-1.981,11.1297199,0.272,-0.321,0.42074339,10.68,-1.66,10.8082376
14/07/2019 05:30,10.9605,-1.625,11.08030619,0.2705,-0.315,0.41520507,10.69,-1.31,10.7699675,10.5805,-2.065,10.78013011,0.2705,-0.315,0.41520507,10.31,-1.75,10.45746623
14/07/2019 06:00,10.8795,-1.6955,11.01082379,0.2695,-0.3055,0.407382498,10.61,-1.39,10.70066353,10.5095,-2.1455,10.72626498,0.2695,-0.3055,0.407382498,10.24,-1.84,10.40399923
14/07/2019 06:30,11.16,-1.524,11.26357741,0.27,-0.304,0.406590703,10.89,-1.22,10.95812484,10.79,-2.004,10.97452122,0.27,-0.304,0.406590703,10.52,-1.7,10.65647221
14/07/2019 07:00,11.3605,-1.4715,11.45540364,0.2705,-0.3115,0.412556057,11.09,-1.16,11.15050223,10.9905,-1.9315,11.15893286,0.2705,-0.3115,0.412556057,10.72,-1.62,10.84171573
14/07/2019 07:30,11.9505,-1.3825,12.03020185,0.2705,-0.3125,0.413311626,11.68,-1.07,11.72890873,11.5505,-1.8525,11.69811124,0.2705,-0.3125,0.413311626,11.28,-1.54,11.38463877
14/07/2019 08:00,12.5605,-1.317,12.62935664,0.2705,-0.307,0.409168975,12.29,-1.01,12.33143138,12.1505,-1.787,12.28120594,0.2705,-0.307,0.409168975,11.88,-1.48,11.97183361
14/07/2019 08:30,13.591,-1.0355,13.63039036,0.271,-0.3055,0.408376358,13.32,-0.73,13.33998876,13.131,-1.5055,13.21702278,0.271,-0.3055,0.408376358,12.86,-1.2,12.91586621
14/07/2019 09:00,14.3425,-1.019,14.37865318,0.2725,-0.289,0.397211845,14.07,-0.73,14.08892473,13.8625,-1.219,13.91599322,0.2725,-0.289,0.397211845,13.59,-0.93,13.62178402
14/07/2019 09:30,15.6875,-0.972,15.71758379,0.2675,-0.292,0.396005366,15.42,-0.68,15.43498623,14.7475,-1.142,14.79165036,0.2675,-0.292,0.396005366,14.48,-0.85,14.50492675
14/07/2019 10:00,16.1975,-0.285,16.20000714,0.2675,-0.285,0.390872422,15.93,0,15.93,15.3975,-0.985,15.42897376,0.2675,-0.285,0.390872422,15.13,-0.7,15.14618434
14/07/2019 10:30,16.832,-0.283,16.8343789,0.282,-0.283,0.399515957,16.55,0,16.55,16.092,-0.983,16.12199594,0.282,-0.283,0.399515957,15.81,-0.7,15.82548893
14/07/2019 11:00,17.5175,0.397,17.52199804,0.2975,-0.273,0.403776238,17.22,0.67,17.23302933,16.7375,-0.273,16.73972626,0.2975,-0.273,0.403776238,16.44,0,16.44
14/07/2019 11:30,17.9605,0.389,17.96471211,0.2905,-0.281,0.404167354,17.67,0.67,17.68269776,16.9305,-0.281,16.93283176,0.2905,-0.281,0.404167354,16.64,0,16.64
14/07/2019 12:00,18.0895,0.389,18.09368208,0.2895,-0.281,0.403449191,17.8,0.67,17.81260509,17.2595,-0.281,17.26178731,0.2895,-0.281,0.403449191,16.97,0,16.97
14/07/2019 12:30,18.5395,0.374,18.54327199,0.2895,-0.296,0.414036532,18.25,0.67,18.26229449,17.2595,-0.296,17.26203801,0.2895,-0.296,0.414036532,16.97,0,16.97
14/07/2019 13:00,18.0905,0.367,18.09422226,0.2905,-0.303,0.419760944,17.8,0.67,17.81260509,17.2605,-0.303,17.26315931,0.2905,-0.303,0.419760944,16.97,0,16.97
14/07/2019 13:30,17.829,0.3715,17.83287002,0.309,-0.2985,0.429631528,17.52,0.67,17.53280639,17.019,-0.2985,17.02161753,0.309,-0.2985,0.429631528,16.71,0,16.71
14/07/2019 14:00,17.6585,0.377,17.66252392,0.3085,-0.293,0.425465921,17.35,0.67,17.36293178,16.8585,-0.293,16.86104597,0.3085,-0.293,0.425465921,16.55,0,16.55
14/07/2019 14:30,17.5545,0.3765,17.55853703,0.3145,-0.2935,0.430177289,17.24,0.67,17.25301423,16.8645,-0.2935,16.86705376,0.3145,-0.2935,0.430177289,16.55,0,16.55
14/07/2019 15:00,17.4495,0.3675,17.45336949,0.3195,-0.3025,0.439984659,17.13,0.67,17.14309774,16.7995,-0.3025,16.80222326,0.3195,-0.3025,0.439984659,16.48,0,16.48
14/07/2019 15:30,17.5785,0.3775,17.58255296,0.2885,-0.2925,0.410838776,17.29,0.67,17.30297662,16.7685,0.6575,16.78138548,0.2885,-0.2925,0.410838776,16.48,0.95,16.50735897
14/07/2019 16:00,17.699,0.379,17.70305742,0.269,-0.291,0.396285251,17.43,0.67,17.44287247,16.849,-0.291,16.85151275,0.269,-0.291,0.396285251,16.58,0,16.58
14/07/2019 16:30,17.296,0.372,17.3,0.266,-0.298,0.399449621,17.03,0.67,17.04317459,16.476,-0.298,16.47869473,0.266,-0.298,0.399449621,16.21,0,16.21
14/07/2019 17:00,17.1465,0.3805,17.15072134,0.2665,-0.2895,0.393487611,16.88,0.67,16.89329157,16.3665,-0.2895,16.36906022,0.2665,-0.2895,0.393487611,16.1,0,16.1
14/07/2019 17:30,17.0265,0.38,17.03073992,0.2665,-0.29,0.393855621,16.76,0.67,16.77338666,16.3065,-0.29,16.30907852,0.2665,-0.29,0.393855621,16.04,0,16.04
14/07/2019 18:00,16.9705,0.3805,16.97476511,0.2705,-0.2895,0.396207648,16.7,0.67,16.71343472,16.3105,-0.9695,16.33928825,0.2705,-0.2895,0.396207648,16.04,-0.68,16.05440749
14/07/2019 18:30,16.637,-0.3205,16.64008682,0.277,-0.3205,0.423614506,16.36,0,16.36,16.037,-1.0005,16.06817878,0.277,-0.3205,0.423614506,15.76,-0.68,15.77466323
14/07/2019 19:00,16.703,-0.2965,16.70563142,0.273,-0.2965,0.40304001,16.43,0,16.43,16.173,-0.9765,16.20245294,0.273,-0.2965,0.40304001,15.9,-0.68,15.91453424
14/07/2019 19:30,16.701,-0.265,16.70310229,0.271,-0.265,0.37903298,16.43,0,16.43,16.171,-1.005,16.20219942,0.271,-0.265,0.37903298,15.9,-0.74,15.91721081
14/07/2019 20:00,16.919,-0.269,16.92113832,0.269,-0.269,0.380423448,16.65,0,16.65,16.439,-1.009,16.46993631,0.269,-0.269,0.380423448,16.17,-0.74,16.18692373
14/07/2019 20:30,16.7275,-0.2615,16.72954388,0.2675,-0.2615,0.374083547,16.46,0,16.46,16.3275,-1.1015,16.364613,0.2675,-0.2615,0.374083547,16.06,-0.84,16.08195262
14/07/2019 21:00,16.3065,-0.2605,16.30858064,0.2665,-0.2605,0.372669425,16.04,0,16.04,15.9165,-1.2805,15.96792574,0.2665,-0.2605,0.372669425,15.65,-1.02,15.68320439
14/07/2019 21:30,16.0765,-0.2705,16.07877553,0.2665,-0.2705,0.379726876,15.81,0,15.81,15.6865,-1.2905,15.73949404,0.2665,-0.2705,0.379726876,15.42,-1.02,15.45369859
14/07/2019 22:00,16.076,-0.295,16.07870645,0.266,-0.295,0.397216566,15.81,0,15.81,15.586,-1.315,15.64137529,0.266,-0.295,0.397216566,15.32,-1.02,15.35391807
14/07/2019 22:30,15.796,-0.276,15.79841106,0.266,-0.276,0.383317101,15.53,0,15.53,15.376,-1.366,15.4365583,0.266,-0.276,0.383317101,15.11,-1.09,15.14926401
14/07/2019 23:00,15.046,-0.968,15.07710649,0.266,-0.288,0.392045916,14.78,-0.68,14.79563449,14.676,-1.378,14.74055155,0.266,-0.288,0.392045916,14.41,-1.09,14.45116604
14/07/2019 23:30,14.206,-0.9645,14.23870416,0.266,-0.2845,0.389482028,13.94,-0.68,13.95657551,13.856,-1.3745,13.92400755,0.266,-0.2845,0.389482028,13.59,-1.09,13.63364221
15/07/2019 00:00,13.546,-0.683,13.56320777,0.266,-0.293,0.395733496,13.28,-0.39,13.28572542,13.106,-1.853,13.23634561,0.266,-0.293,0.395733496,12.84,-1.56,12.9344192
15/07/2019 00:30,12.7665,-1.26,12.82852767,0.2665,-0.28,0.386551743,12.5,-0.98,12.53835715,12.3865,-1.62,12.49198872,0.2665,-0.28,0.386551743,12.12,-1.34,12.19385091
15/07/2019 01:00,12.5565,-1.157,12.60969235,0.2665,-0.307,0.406535669,12.29,-0.85,12.31935875,12.1665,-1.507,12.25947679,0.2665,-0.307,0.406535669,11.9,-1.2,11.96035117
15/07/2019 01:30,12.487,-1.224,12.54684602,0.267,-0.254,0.368517299,12.22,-0.97,12.25843791,12.067,-1.574,12.16922204,0.267,-0.254,0.368517299,11.8,-1.32,11.87360097
15/07/2019 02:00,12.4375,-1.2075,12.49597785,0.2675,-0.2875,0.392698994,12.17,-0.92,12.2047245,12.0075,-1.6075,12.11462391,0.2675,-0.2875,0.392698994,11.74,-1.32,11.81397478
15/07/2019 02:30,12.058,-1.454,12.14534808,0.268,-0.304,0.405265345,11.79,-1.15,11.8459529,11.678,-1.814,11.81804891,0.268,-0.304,0.405265345,11.41,-1.51,11.50948305
15/07/2019 03:00,11.699,-1.4535,11.78894666,0.269,-0.3035,0.405553017,11.43,-1.15,11.48770647,11.369,-1.8135,11.51272962,0.269,-0.3035,0.405553017,11.1,-1.51,11.20223638
15/07/2019 03:30,11.6305,-1.464,11.72227906,0.2705,-0.314,0.414446921,11.36,-1.15,11.41806026,11.2205,-1.824,11.36778766,0.2705,-0.314,0.414446921,10.95,-1.51,11.05362384
15/07/2019 04:00,11.541,-1.4695,11.63417858,0.271,-0.3195,0.418952563,11.27,-1.15,11.32852153,11.221,-1.8295,11.36916493,0.271,-0.3195,0.418952563,10.95,-1.51,11.05362384
15/07/2019 04:30,11.5395,-1.4655,11.63218597,0.2695,-0.3155,0.414934332,11.27,-1.15,11.32852153,11.2195,-1.8255,11.36704141,0.2695,-0.3155,0.414934332,10.95,-1.51,11.05362384
15/07/2019 05:00,11.5395,-1.471,11.63288018,0.2695,-0.321,0.419131543,11.27,-1.15,11.32852153,11.2695,-1.831,11.417276,0.2695,-0.321,0.419131543,11,-1.51,11.10315721
15/07/2019 05:30,11.5995,-1.421,11.68621587,0.2695,-0.331,0.42683867,11.33,-1.09,11.38231084,11.2695,-1.841,11.41888398,0.2695,-0.331,0.42683867,11,-1.51,11.10315721
15/07/2019 06:00,11.879,-1.3475,11.95518286,0.269,-0.3375,0.431586897,11.61,-1.01,11.65384915,11.579,-1.7975,11.7176895,0.269,-0.3375,0.431586897,11.31,-1.46,11.40384584
15/07/2019 06:30,12.999,-1.1225,13.04737549,0.269,-0.3025,0.4048052,12.73,-0.82,12.75638272,12.699,-1.3825,12.77403254,0.269,-0.3025,0.4048052,12.43,-1.08,12.47683053
15/07/2019 07:00,14.149,-1.011,14.18507392,0.269,-0.331,0.426523153,13.88,-0.68,13.89664708,13.959,-1.081,14.00079433,0.269,-0.331,0.426523153,13.69,-0.75,13.7105288
15/07/2019 07:30,15.638,-0.348,15.64187163,0.268,-0.348,0.4392357,15.37,0,15.37,15.468,-1.028,15.50212269,0.268,-0.348,0.4392357,15.2,-0.68,15.21520292
15/07/2019 08:00,17.0425,3.477,17.39357166,0.2725,-0.373,0.461936413,16.77,3.85,17.20626049,16.5525,-3.613,16.9422261,0.2725,-0.373,0.461936413,16.28,-3.24,16.59927709
15/07/2019 08:30,18.1025,1.956,18.20786759,0.2825,-0.344,0.445131722,17.82,2.3,17.96781567,17.6325,-0.844,17.65268796,0.2825,-0.344,0.445131722,17.35,-0.5,17.35720312
15/07/2019 09:00,18.522,1.1055,18.55496198,0.302,-0.3845,0.488921517,18.22,1.49,18.28082329,18.212,0.5255,18.21957997,0.302,-0.3845,0.488921517,17.91,0.91,17.93310347
15/07/2019 09:30,19.4635,1.343,19.50977912,0.3135,-0.397,0.505856946,19.15,1.74,19.22888712,19.0535,0.763,19.0687711,0.3135,-0.397,0.505856946,18.74,1.16,18.77586749
15/07/2019 10:00,19.828,1.4955,19.88431805,0.268,-0.3945,0.476921639,19.56,1.89,19.65109921,19.438,0.9255,19.46002041,0.268,-0.3945,0.476921639,19.17,1.32,19.21539227
15/07/2019 10:30,20.0765,1.5065,20.13294302,0.2665,-0.3835,0.467005889,19.81,1.89,19.89995477,19.6365,0.9365,19.658819,0.2665,-0.3835,0.467005889,19.37,1.32,19.41492467
15/07/2019 11:00,20.4245,1.972,20.51947817,0.2645,-0.378,0.461350463,20.16,2.35,20.29650463,19.8645,1.342,19.90977961,0.2645,-0.378,0.461350463,19.6,1.72,19.67532465
15/07/2019 11:30,20.615,1.9655,20.70848655,0.265,-0.3845,0.466974571,20.35,2.35,20.48523859,20.005,1.3355,20.0495283,0.265,-0.3845,0.466974571,19.74,1.72,19.81479245
15/07/2019 12:00,20.5035,2.1075,20.61152756,0.2635,-0.3625,0.448150086,20.24,2.47,20.39015694,20.0835,1.4475,20.13559606,0.2635,-0.3625,0.448150086,19.82,1.81,19.90247472
15/07/2019 12:30,20.5975,2.1,20.70427507,0.2675,-0.37,0.456570093,20.33,2.47,20.47949706,20.1875,1.44,20.23879335,0.2675,-0.37,0.456570093,19.92,1.81,20.00206239
15/07/2019 13:00,20.537,1.9605,20.63036425,0.267,-0.3695,0.455871967,20.27,2.33,20.40347519,20.087,1.2805,20.12777308,0.267,-0.3695,0.455871967,19.82,1.65,19.88856204
15/07/2019 13:30,20.414,1.848,20.49747545,0.264,-0.372,0.456157867,20.15,2.22,20.27192393,19.964,1.178,19.99872446,0.264,-0.372,0.456157867,19.7,1.55,19.76088308
15/07/2019 14:00,20.665,2.186,20.78029887,0.265,-0.384,0.466562965,20.4,2.57,20.56124753,20.175,1.506,20.23113099,0.265,-0.384,0.466562965,19.91,1.89,19.99950499
15/07/2019 14:30,20.497,2.0125,20.59556179,0.267,-0.3775,0.462379984,20.23,2.39,20.37068973,19.967,1.3625,20.01343287,0.267,-0.3775,0.462379984,19.7,1.74,19.77669335
15/07/2019 15:00,20.1705,1.8185,20.25230882,0.3005,-0.4115,0.509541461,19.87,2.23,19.99474431,19.6305,1.2085,19.66766388,0.3005,-0.4115,0.509541461,19.33,1.62,19.39776534
15/07/2019 15:30,19.9785,1.7645,20.05626891,0.2985,-0.4055,0.503520109,19.68,2.17,19.79927524,19.4085,1.1445,19.44221573,0.2985,-0.4055,0.503520109,19.11,1.55,19.17275671
15/07/2019 16:00,20.3015,1.7635,20.37794971,0.3015,-0.4065,0.506107202,20,2.17,20.11737806,19.7215,1.1435,19.75462362,0.3015,-0.4065,0.506107202,19.42,1.55,19.48175813
15/07/2019 16:30,20.3075,1.555,20.36694826,0.3075,-0.415,0.516508712,20,1.97,20.0967883,19.7875,0.895,19.80773034,0.3075,-0.415,0.516508712,19.48,1.31,19.52399805
15/07/2019 17:00,20.238,1.335,20.28198385,0.298,-0.415,0.510909973,19.94,1.75,20.01664557,19.778,0.675,19.78951513,0.298,-0.415,0.510909973,19.48,1.09,19.51047155
15/07/2019 17:30,20.0765,1.3315,20.12060497,0.2865,-0.4185,0.507173047,19.79,1.75,19.86722427,19.6165,0.6715,19.62798982,0.2865,-0.4185,0.507173047,19.33,1.09,19.36070763
15/07/2019 18:00,19.7625,1.187,19.79811545,0.2725,-0.413,0.494798191,19.49,1.6,19.55556443,19.4025,0.517,19.40938678,0.2725,-0.413,0.494798191,19.13,0.93,19.15259251
15/07/2019 18:30,18.8995,0.7755,18.91540379,0.2695,-0.4045,0.486056067,18.63,1.18,18.66733243,18.6895,0.2655,18.69138573,0.2695,-0.4045,0.486056067,18.42,0.67,18.4321811
15/07/2019 19:00,18.8975,0.7455,18.91219914,0.2675,-0.3545,0.444101903,18.63,1.1,18.66244625,18.7375,0.3155,18.74015599,0.2675,-0.3545,0.444101903,18.47,0.67,18.48214814
15/07/2019 19:30,19.099,3.1025,19.34934901,0.269,-0.3375,0.431586897,18.83,3.44,19.14164309,18.499,-3.4675,18.82117311,0.269,-0.3375,0.431586897,18.23,-3.13,18.49675107
15/07/2019 20:00,18.7385,4.0685,19.17508995,0.2685,-0.3115,0.411247492,18.47,4.38,18.98223643,17.9285,-3.7015,18.30661669,0.2685,-0.3115,0.411247492,17.66,-3.39,17.98242753
15/07/2019 20:30,18.3475,3.9575,18.76945824,0.2675,-0.3225,0.41900179,18.08,4.28,18.57968783,17.5475,-3.8425,17.96328373,0.2675,-0.3225,0.41900179,17.28,-3.52,17.63487454
15/07/2019 21:00,17.857,3.734,18.24322354,0.267,-0.336,0.429167799,17.59,4.07,18.05472237,17.087,-4.076,17.56642664,0.267,-0.336,0.429167799,16.82,-3.74,17.2307864
15/07/2019 21:30,17.489,3.752,17.88694007,0.269,-0.368,0.4558344,17.22,4.12,17.70601028,16.749,-4.038,17.22888403,0.269,-0.368,0.4558344,16.48,-3.67,16.88369924
15/07/2019 22:00,17.17,3.653,17.55429603,0.27,-0.377,0.463712195,16.9,4.03,17.3738568,16.48,-4.117,16.98646782,0.27,-0.377,0.463712195,16.21,-3.74,16.63585585
15/07/2019 22:30,16.779,3.5585,17.15219412,0.269,-0.3515,0.442620887,16.51,3.91,16.96667911,16.119,-4.1915,16.65505429,0.269,-0.3515,0.442620887,15.85,-3.84,16.30852844
15/07/2019 23:00,15.84,3.314,16.18296005,0.27,-0.356,0.446806446,15.57,3.67,15.99668091,15.17,-4.376,15.78854889,0.27,-0.356,0.446806446,14.9,-4.02,15.43277033
15/07/2019 23:30,14.9515,3.301,15.31156273,0.2715,-0.369,0.458119253,14.68,3.67,15.13179765,14.5015,-3.129,14.83523317,0.2715,-0.369,0.458119253,14.23,-2.76,14.49518886
16/07/2019 00:00,14.0495,-0.353,14.05393394,0.2695,-0.353,0.444116257,13.78,0,13.78,13.9595,-1.063,13.99991462,0.2695,-0.353,0.444116257,13.69,-0.71,13.70839889
16/07/2019 00:30,13.37,-0.3525,13.37464602,0.27,-0.3525,0.444022803,13.1,0,13.1,13.29,-1.3125,13.35465298,0.27,-0.3525,0.444022803,13.02,-0.96,13.05534373
16/07/2019 01:00,13.18,-0.3225,13.18394502,0.27,-0.3225,0.420602247,12.91,0,12.91,13.07,-1.2025,13.12520119,0.27,-0.3225,0.420602247,12.8,-0.88,12.83021434
16/07/2019 01:30,13.02,-0.9735,13.05634337,0.27,-0.2935,0.398801016,12.75,-0.68,12.76812046,12.91,-1.2435,12.96974912,0.27,-0.2935,0.398801016,12.64,-0.95,12.67564988
16/07/2019 02:00,12.95,-0.9825,12.98721703,0.27,-0.3025,0.405470406,12.68,-0.68,12.69822035,12.91,-1.3325,12.97858452,0.27,-0.3025,0.405470406,12.64,-1.03,12.68189655
16/07/2019 02:30,12.6205,-1.01,12.6608499,0.2705,-0.33,0.426696906,12.35,-0.68,12.36870648,12.5705,-1.36,12.64385504,0.2705,-0.33,0.426696906,12.3,-1.03,12.34305068
16/07/2019 03:00,12.2715,-1.015,12.31340478,0.2715,-0.335,0.431204418,12,-0.68,12.01925122,12.2915,-1.435,12.37498272,0.2715,-0.335,0.431204418,12.02,-1.1,12.07022784
16/07/2019 03:30,12.271,-1.021,12.31340254,0.271,-0.341,0.43557089,12,-0.68,12.01925122,12.171,-1.441,12.25600759,0.271,-0.341,0.43557089,11.9,-1.1,11.9507322
16/07/2019 04:00,12.162,-1.025,12.20511651,0.272,-0.345,0.439327896,11.89,-0.68,11.90942904,12.172,-1.445,12.25747156,0.272,-0.345,0.439327896,11.9,-1.1,11.9507322
16/07/2019 04:30,12.042,-1.0865,12.09091586,0.272,-0.3365,0.432684932,11.77,-0.75,11.79387129,11.932,-1.6665,12.047815,0.272,-0.3365,0.432684932,11.66,-1.33,11.73560821
16/07/2019 05:00,12.041,-1.083,12.08960587,0.271,-0.333,0.429336698,11.77,-0.75,11.79387129,11.931,-1.663,12.04634094,0.271,-0.333,0.429336698,11.66,-1.33,11.73560821
16/07/2019 05:30,11.8515,-1.088,11.9013359,0.2715,-0.338,0.433539214,11.58,-0.75,11.60426215,11.7215,-1.668,11.83958556,0.2715,-0.338,0.433539214,11.45,-1.33,11.52698573
16/07/2019 06:00,12.121,-1.0865,12.16959832,0.271,-0.3365,0.432056999,11.85,-0.75,11.87371046,12.011,-1.6665,12.1260605,0.271,-0.3365,0.432056999,11.74,-1.33,11.81509628
