Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/07/2019 06:30,13.3845,2.277,13.57680262,0.2845,-0.313,0.422976654,13.1,2.59,13.35358004,13.1045,-2.563,13.35278582,0.2845,-0.313,0.422976654,12.82,-2.25,13.01594791
16/07/2019 07:00,14.9185,3.5335,15.33125124,0.2785,-0.3365,0.436800298,14.64,3.87,15.14286961,14.2885,-4.2065,14.89482711,0.2785,-0.3365,0.436800298,14.01,-3.87,14.53468266
16/07/2019 07:30,16.1005,1.3995,16.16120975,0.2705,-0.3505,0.442742024,15.83,1.75,15.92643714,15.7705,-4.1705,16.31262519,0.2705,-0.3505,0.442742024,15.5,-3.82,15.96378401
16/07/2019 08:00,17.2005,0.647,17.21266421,0.2705,-0.343,0.436828628,16.93,0.99,16.95892096,16.9305,0.327,16.93365759,0.2705,-0.343,0.436828628,16.66,0.67,16.67346695
16/07/2019 08:30,18.39,1.0485,18.4198657,0.27,-0.3315,0.427542103,18.12,1.38,18.17247369,17.96,0.4385,17.96535227,0.27,-0.3315,0.427542103,17.69,0.77,17.70675013
16/07/2019 09:00,19.311,1.3235,19.35630061,0.271,-0.3565,0.44780939,19.04,1.68,19.11397395,18.821,0.6635,18.83269161,0.271,-0.3565,0.44780939,18.55,1.02,18.57802196
16/07/2019 09:30,20.11,1.581,20.17205148,0.27,-0.359,0.449200401,19.84,1.94,19.93462315,19.58,0.821,19.59720493,0.27,-0.359,0.449200401,19.31,1.18,19.34602026
16/07/2019 10:00,20.964,5.178,21.59400333,0.274,-0.392,0.478267707,20.69,5.57,21.42664229,19.204,-2.552,19.37282426,0.274,-0.392,0.478267707,18.93,-2.16,19.05283443
16/07/2019 10:30,20.8575,5.005,21.44959979,0.2875,-0.395,0.488550151,20.57,5.4,21.26699085,19.2175,-2.695,19.40554898,0.2875,-0.395,0.488550151,18.93,-2.3,19.06921341
16/07/2019 11:00,20.8625,2.676,21.03342298,0.2925,-0.404,0.498770739,20.57,3.08,20.79931008,20.0625,0.656,20.07322202,0.2925,-0.404,0.498770739,19.77,1.06,19.7983964
16/07/2019 11:30,20.8775,2.045,20.97741717,0.3075,-0.445,0.540907802,20.57,2.49,20.72015927,20.0775,1.345,20.12250062,0.3075,-0.445,0.540907802,19.77,1.79,19.850869
16/07/2019 12:00,21.0545,2.1115,21.16011348,0.3145,-0.4485,0.547779609,20.74,2.56,20.89739697,20.2645,1.4115,20.31359871,0.3145,-0.4485,0.547779609,19.95,1.86,20.03651916
16/07/2019 12:30,21.2065,2.1235,21.31255251,0.3265,-0.4365,0.545100449,20.88,2.56,21.03634949,20.3965,1.4235,20.44611368,0.3265,-0.4365,0.545100449,20.07,1.86,20.15600407
16/07/2019 13:00,20.9565,2.073,21.05878015,0.3265,-0.427,0.537523255,20.63,2.5,20.78092635,20.1265,1.383,20.17396072,0.3265,-0.427,0.537523255,19.8,1.81,19.88255768
16/07/2019 13:30,20.7935,1.9015,20.88026208,0.3435,-0.4085,0.53372699,20.45,2.31,20.58005345,20.0335,1.2215,20.07070463,0.3435,-0.4085,0.53372699,19.69,1.63,19.75735306
16/07/2019 14:00,21.035,2.0985,21.13941644,0.365,-0.3915,0.535254379,20.67,2.49,20.81943803,20.225,1.4385,20.27609201,0.365,-0.3915,0.535254379,19.86,1.83,19.94413448
16/07/2019 14:30,20.9595,2.0845,21.06290057,0.3495,-0.4055,0.53533214,20.61,2.49,20.75986994,20.2095,1.4245,20.25964191,0.3495,-0.4055,0.53533214,19.86,1.83,19.94413448
16/07/2019 15:00,21.121,2.1125,21.2263821,0.301,-0.3775,0.482811816,20.82,2.49,20.96836904,20.341,1.4525,20.39279376,0.301,-0.3775,0.482811816,20.04,1.83,20.12338192
16/07/2019 15:30,21.1065,1.753,21.17917258,0.2865,-0.427,0.514209345,20.82,2.18,20.93381953,20.3265,1.123,20.35749816,0.2865,-0.427,0.514209345,20.04,1.55,20.09985323
16/07/2019 16:00,21.2325,1.736,21.30335073,0.3025,-0.444,0.537254362,20.93,2.18,21.04322456,20.5025,1.106,20.53230972,0.3025,-0.444,0.537254362,20.2,1.55,20.25938054
16/07/2019 16:30,21.0365,1.4565,21.08686142,0.2965,-0.4435,0.533483364,20.74,1.9,20.82684806,20.3565,0.7865,20.37168806,0.2965,-0.4435,0.533483364,20.06,1.23,20.09767399
16/07/2019 17:00,20.921,1.3485,20.96441493,0.301,-0.4715,0.559386494,20.62,1.82,20.70016425,20.011,0.7585,20.02536999,0.301,-0.4715,0.559386494,19.71,1.23,19.7483417
16/07/2019 17:30,20.78,1.232,20.81648923,0.3,-0.448,0.539169732,20.48,1.68,20.54879072,19.76,0.782,19.77546773,0.3,-0.448,0.539169732,19.46,1.23,19.4988333
16/07/2019 18:00,20.613,3.199,20.85975479,0.293,-0.431,0.521162163,20.32,3.63,20.6416884,18.953,-1.761,19.03463501,0.293,-0.431,0.521162163,18.66,-1.33,18.70733813
16/07/2019 18:30,20.232,4.1805,20.65939022,0.282,-0.4495,0.530635704,19.95,4.63,20.48021973,18.382,-3.2995,18.6757764,0.282,-0.4495,0.530635704,18.1,-2.85,18.32300467
16/07/2019 19:00,20.022,4.0975,20.43697605,0.272,-0.4425,0.519413371,19.75,4.54,20.26509561,18.242,-3.3525,18.54750173,0.272,-0.4425,0.519413371,17.97,-2.91,18.20409295
16/07/2019 19:30,20.2385,4.3635,20.70355077,0.2685,-0.4265,0.50397867,19.97,4.79,20.53643104,18.4885,-3.1165,18.74932544,0.2685,-0.4265,0.50397867,18.22,-2.69,18.41750526
16/07/2019 20:00,19.948,4.272,20.40031098,0.268,-0.418,0.496536001,19.68,4.69,20.23112701,18.218,-3.208,18.49829149,0.268,-0.418,0.496536001,17.95,-2.79,18.1655333
16/07/2019 20:30,19.028,4.305,19.50891614,0.268,-0.385,0.469093807,18.76,4.69,19.33736538,18.108,-3.465,18.4365368,0.268,-0.385,0.469093807,17.84,-3.08,18.10392223
16/07/2019 21:00,18.4575,4.0925,18.90576268,0.2675,-0.3675,0.454546477,18.19,4.46,18.72879334,17.6375,-3.7175,18.0250163,0.2675,-0.3675,0.454546477,17.37,-3.35,17.69009327
16/07/2019 21:30,17.7005,3.0385,17.95940373,0.2705,-0.4215,0.500831808,17.43,3.46,17.77010129,17.0805,-4.0115,17.54524473,0.2705,-0.4215,0.500831808,16.81,-3.59,17.18907211
16/07/2019 22:00,16.888,0.3235,16.89109814,0.268,-0.3465,0.438048228,16.62,0.67,16.63349933,16.828,-0.3465,16.83156696,0.268,-0.3465,0.438048228,16.56,0,16.56
16/07/2019 22:30,16.509,-0.3635,16.51300134,0.269,-0.3635,0.452209299,16.24,0,16.24,16.489,-1.0435,16.52198575,0.269,-0.3635,0.452209299,16.22,-0.68,16.23424775
16/07/2019 23:00,15.819,-0.403,15.82413252,0.269,-0.403,0.484530701,15.55,0,15.55,15.789,-1.083,15.82609901,0.269,-0.403,0.484530701,15.52,-0.68,15.53488976
16/07/2019 23:30,15.299,-0.388,15.30391927,0.269,-0.388,0.472128161,15.03,0,15.03,15.039,-1.068,15.07687451,0.269,-0.388,0.472128161,14.77,-0.68,14.78564507
17/07/2019 00:00,14.619,-0.3905,14.62421455,0.269,-0.3905,0.474184827,14.35,0,14.35,14.229,-1.1405,14.27463419,0.269,-0.3905,0.474184827,13.96,-0.75,13.98013233
17/07/2019 00:30,13.8705,-1.0515,13.91029915,0.2705,-0.3715,0.459545972,13.6,-0.68,13.61698939,13.4505,-1.2415,13.50767458,0.2705,-0.3715,0.459545972,13.18,-0.87,13.20868275
17/07/2019 01:00,13.5715,-1.0435,13.61155775,0.2715,-0.3635,0.453700893,13.3,-0.68,13.31737211,13.1415,-1.1235,13.18943799,0.2715,-0.3635,0.453700893,12.87,-0.76,12.89242025
17/07/2019 01:30,13.492,-1.048,13.53264084,0.272,-0.368,0.457611189,13.22,-0.68,13.2374771,13.032,-1.128,13.08072659,0.272,-0.368,0.457611189,12.76,-0.76,12.78261319
17/07/2019 02:00,13.292,-1.0205,13.33111714,0.272,-0.3405,0.435802994,13.02,-0.68,13.0377452,12.862,-1.1905,12.91697853,0.272,-0.3405,0.435802994,12.59,-0.85,12.61866078
17/07/2019 02:30,12.933,-1.033,12.97418891,0.273,-0.353,0.44624881,12.66,-0.68,12.67824909,12.543,-1.273,12.60743344,0.273,-0.353,0.44624881,12.27,-0.92,12.30444229
17/07/2019 03:00,12.554,-1.0055,12.59420288,0.274,-0.3255,0.425471797,12.28,-0.68,12.29881295,12.144,-1.4755,12.23330848,0.274,-0.3255,0.425471797,11.87,-1.15,11.92557755
17/07/2019 03:30,12.5555,-1.035,12.59808736,0.2755,-0.355,0.449360935,12.28,-0.68,12.29881295,12.1455,-1.505,12.23839022,0.2755,-0.355,0.449360935,11.87,-1.15,11.92557755
17/07/2019 04:00,12.665,-1.061,12.7093645,0.275,-0.381,0.469878708,12.39,-0.68,12.40864618,12.265,-1.531,12.36018552,0.275,-0.381,0.469878708,11.99,-1.15,12.04502387
17/07/2019 04:30,12.475,-1.125,12.52562374,0.275,-0.385,0.47312789,12.2,-0.74,12.22242202,12.025,-1.635,12.13564378,0.275,-0.385,0.47312789,11.75,-1.25,11.8163023
17/07/2019 05:00,12.4745,-1.1355,12.52607323,0.2745,-0.3955,0.481425487,12.2,-0.74,12.22242202,12.0245,-1.6955,12.14344764,0.2745,-0.3955,0.481425487,11.75,-1.3,11.82169616
17/07/2019 05:30,12.2755,-1.237,12.33766871,0.2755,-0.417,0.499789206,12,-0.82,12.02798404,11.8155,-1.717,11.9396034,0.2755,-0.417,0.499789206,11.54,-1.3,11.61299272
17/07/2019 06:00,12.275,-1.18,12.33158648,0.275,-0.36,0.45301766,12,-0.82,12.02798404,11.815,-1.72,11.9395404,0.275,-0.36,0.45301766,11.54,-1.36,11.61986231
17/07/2019 06:30,13.2755,-1.0375,13.31597937,0.2855,-0.3575,0.457511202,12.99,-0.68,13.00778613,12.8955,-1.3875,12.9699297,0.2855,-0.3575,0.457511202,12.61,-1.03,12.65199589
17/07/2019 07:00,14.335,-0.358,14.33946962,0.275,-0.358,0.45142995,14.06,0,14.06,13.965,-1.178,14.01459628,0.275,-0.358,0.45142995,13.69,-0.82,13.71453608
17/07/2019 07:30,15.854,0.3595,15.85807543,0.274,-0.3405,0.437054058,15.58,0.7,15.59571736,15.494,-1.0205,15.52757084,0.274,-0.3405,0.437054058,15.22,-0.68,15.23518297
17/07/2019 08:00,16.933,0.4695,16.93950764,0.273,-0.3105,0.413448002,16.66,0.78,16.67824931,16.453,-0.3105,16.45592961,0.273,-0.3105,0.413448002,16.18,0,16.18
17/07/2019 08:30,18.102,0.7385,18.11705788,0.272,-0.2915,0.398693178,17.83,1.03,17.85972564,17.522,-0.2915,17.52442456,0.272,-0.2915,0.398693178,17.25,0,17.25
17/07/2019 09:00,18.9715,1.2425,19.01214397,0.2715,-0.2975,0.402763578,18.7,1.54,18.76330461,18.3515,0.5825,18.36074232,0.2715,-0.2975,0.402763578,18.08,0.88,18.10140326
17/07/2019 09:30,19.8805,1.4235,19.93139816,0.2705,-0.2965,0.401350844,19.61,1.72,19.68528638,19.2705,0.7035,19.28333691,0.2705,-0.2965,0.401350844,19,1,19.02629759
17/07/2019 10:00,20.03,1.341,20.0748395,0.27,-0.319,0.417924634,19.76,1.66,19.82960413,19.43,0.681,19.44193049,0.27,-0.319,0.417924634,19.16,1,19.18607829
17/07/2019 10:30,20.037,1.3105,20.07981024,0.277,-0.3495,0.445958799,19.76,1.66,19.82960413,19.497,0.6505,19.50784866,0.277,-0.3495,0.445958799,19.22,1,19.24599699
17/07/2019 11:00,20.3015,1.6565,20.36896891,0.3115,-0.3635,0.478711291,19.99,2.02,20.09180181,19.7015,0.9565,19.72470518,0.3115,-0.3635,0.478711291,19.39,1.32,19.43487844
17/07/2019 11:30,20.5325,1.903,20.62049867,0.3225,-0.387,0.503761104,20.21,2.29,20.33932644,19.7825,1.163,19.81665651,0.3225,-0.387,0.503761104,19.46,1.55,19.52163159
17/07/2019 12:00,20.551,1.9175,20.6402618,0.341,-0.3725,0.505012129,20.21,2.29,20.33932644,19.801,1.1775,19.83598012,0.341,-0.3725,0.505012129,19.46,1.55,19.52163159
17/07/2019 12:30,20.5685,1.899,20.65597718,0.3585,-0.341,0.494775959,20.21,2.24,20.33375765,19.7585,1.139,19.79130221,0.3585,-0.341,0.494775959,19.4,1.48,19.45637171
17/07/2019 13:00,20.4635,1.871,20.54885576,0.3935,-0.369,0.539447171,20.07,2.24,20.19461562,19.5935,1.111,19.62497295,0.3935,-0.369,0.539447171,19.2,1.48,19.25695718
17/07/2019 13:30,20.3825,1.591,20.44450017,0.4125,-0.389,0.566989638,19.97,1.98,20.06791718,19.5325,0.881,19.55235836,0.4125,-0.389,0.566989638,19.12,1.27,19.16213193
17/07/2019 14:00,20.529,1.8,20.60776167,0.419,-0.4,0.579276273,20.11,2.2,20.22998023,19.619,1.08,19.6487038,0.419,-0.4,0.579276273,19.2,1.48,19.25695718
17/07/2019 14:30,21.125,1.997,21.2191808,0.355,-0.433,0.559923209,20.77,2.43,20.9116666,20.305,1.247,20.34325525,0.355,-0.433,0.559923209,19.95,1.68,20.02061188
17/07/2019 15:00,21.0995,1.953,21.18969347,0.3295,-0.427,0.539350767,20.77,2.38,20.90591543,20.2795,1.203,20.31515024,0.3295,-0.427,0.539350767,19.95,1.63,20.01647821
17/07/2019 15:30,20.876,1.848,20.95763536,0.346,-0.422,0.545710546,20.53,2.27,20.65511559,20.176,1.098,20.20585509,0.346,-0.422,0.545710546,19.83,1.52,19.88816985
17/07/2019 16:00,20.8795,1.6315,20.94314476,0.3495,-0.4485,0.568596957,20.53,2.08,20.63509874,20.1195,0.9115,20.14013685,0.3495,-0.4485,0.568596957,19.77,1.36,19.81672274
17/07/2019 16:30,20.919,1.3145,20.96025933,0.389,-0.4555,0.599000209,20.53,1.77,20.60615927,20.089,0.5845,20.09750137,0.389,-0.4555,0.599000209,19.7,1.04,19.72743268
17/07/2019 17:00,20.7095,1.049,20.73605052,0.3895,-0.471,0.611188392,20.32,1.52,20.37677109,19.9695,0.339,19.97237721,0.3895,-0.471,0.611188392,19.58,0.81,19.59674718
17/07/2019 17:30,20.8305,1.0595,20.85742723,0.3705,-0.4605,0.591041877,20.46,1.52,20.5163837,19.6005,0.3495,19.60361575,0.3705,-0.4605,0.591041877,19.23,0.81,19.24705172
17/07/2019 18:00,20.0445,0.9555,20.06726091,0.3545,-0.4345,0.560767777,19.69,1.39,19.739002,19.3845,0.2555,19.38618375,0.3545,-0.4345,0.560767777,19.03,0.69,19.04250509
17/07/2019 18:30,19.4575,0.639,19.46798981,0.3175,-0.431,0.535319764,19.14,1.07,19.16988524,18.8375,0.259,18.83928043,0.3175,-0.431,0.535319764,18.52,0.69,18.53284921
17/07/2019 19:00,19.1625,0.6035,19.1720009,0.3625,-0.4665,0.59078634,18.8,1.07,18.83042485,18.5425,0.2235,18.54384692,0.3625,-0.4665,0.59078634,18.18,0.69,18.19308935
17/07/2019 19:30,19.123,0.646,19.13390825,0.323,-0.424,0.533015009,18.8,1.07,18.83042485,18.663,0.266,18.66489553,0.323,-0.424,0.533015009,18.34,0.69,18.35297524
17/07/2019 20:00,19.005,0.6475,19.01602696,0.325,-0.4225,0.533039633,18.68,1.07,18.71061998,18.515,0.2675,18.51693229,0.325,-0.4225,0.533039633,18.19,0.69,18.20308216
17/07/2019 20:30,18.625,0.5105,18.63199493,0.365,-0.4695,0.594689205,18.26,0.98,18.28627901,18.155,-0.4695,18.16106977,0.365,-0.4695,0.594689205,17.79,0,17.79
17/07/2019 21:00,17.7525,0.1735,17.75334781,0.3825,-0.4365,0.580377894,17.37,0.61,17.3807077,17.2725,2.8535,17.50661928,0.3825,-0.4365,0.580377894,16.89,3.29,17.20744606
17/07/2019 21:30,17.5355,0.2555,17.53736128,0.3555,-0.4145,0.546068219,17.18,0.67,17.19305965,17.0455,-0.4145,17.05053901,0.3555,-0.4145,0.546068219,16.69,0,16.69
17/07/2019 22:00,17.044,-0.4815,17.05079993,0.414,-0.4815,0.635010433,16.63,0,16.63,16.574,-1.1615,16.61464891,0.414,-0.4815,0.635010433,16.16,-0.68,16.1743006
17/07/2019 22:30,16.3405,0.1125,16.34088726,0.4905,-0.5575,0.742560772,15.85,0.67,15.86415456,15.8905,-1.2375,15.93861338,0.4905,-0.5575,0.742560772,15.4,-0.68,15.41500568
17/07/2019 23:00,15.5225,-0.5675,15.53287039,0.5025,-0.5675,0.757999011,15.02,0,15.02,15.0525,-1.2475,15.10410582,0.5025,-0.5675,0.757999011,14.55,-0.68,14.56588137
17/07/2019 23:30,14.678,-0.5975,14.69015624,0.528,-0.5975,0.797364565,14.15,0,14.15,14.198,-1.2775,14.25535725,0.528,-0.5975,0.797364565,13.67,-0.68,13.6869025
18/07/2019 00:00,14.109,-0.592,14.12141441,0.529,-0.592,0.793917502,13.58,0,13.58,13.499,-1.272,13.55879733,0.529,-0.592,0.793917502,12.97,-0.68,12.98781352
18/07/2019 00:30,13.6595,-0.5435,13.67030843,0.4695,-0.5435,0.718207839,13.19,0,13.19,13.0695,-1.3035,13.1343421,0.4695,-0.5435,0.718207839,12.6,-0.76,12.62289983
18/07/2019 01:00,13.55,-0.436,13.5570128,0.36,-0.436,0.565416661,13.19,0,13.19,12.96,-1.196,13.01506881,0.36,-0.436,0.565416661,12.6,-0.76,12.62289983
18/07/2019 01:30,13.473,-0.3655,13.47795679,0.283,-0.3655,0.462254529,13.19,0,13.19,12.883,-1.2255,12.9411568,0.283,-0.3655,0.462254529,12.6,-0.86,12.6293151
18/07/2019 02:00,13.4655,-1.029,13.50475958,0.2755,-0.349,0.444636087,13.19,-0.68,13.2075168,12.8755,-1.209,12.93213754,0.2755,-0.349,0.444636087,12.6,-0.86,12.6293151
18/07/2019 02:30,13.077,-1.0395,13.11825024,0.277,-0.3595,0.453838352,12.8,-0.68,12.81804977,12.587,-1.3095,12.65493419,0.277,-0.3595,0.453838352,12.31,-0.95,12.34660277
18/07/2019 03:00,12.704,-1.0365,12.74621309,0.284,-0.3565,0.455794087,12.42,-0.68,12.43860121,12.174,-1.3865,12.25270004,0.284,-0.3565,0.455794087,11.89,-1.03,11.93452974
18/07/2019 03:30,12.696,-1.026,12.73738953,0.276,-0.346,0.442596882,12.42,-0.68,12.43860121,12.116,-1.376,12.19388502,0.276,-0.346,0.442596882,11.84,-1.03,11.88471708
18/07/2019 04:00,12.556,-1.022,12.59752436,0.276,-0.342,0.439476962,12.28,-0.68,12.29881295,12.116,-1.372,12.1934343,0.276,-0.342,0.439476962,11.84,-1.03,11.88471708
18/07/2019 04:30,12.3755,-1.1385,12.42775855,0.3055,-0.3885,0.494229198,12.07,-0.75,12.09327913,11.9155,-1.5685,12.01829158,0.3055,-0.3885,0.494229198,11.61,-1.18,11.66981148
18/07/2019 05:00,12.2945,-1.178,12.35080622,0.2945,-0.368,0.47133242,12,-0.81,12.02730643,11.7645,-1.618,11.87524249,0.2945,-0.368,0.47133242,11.47,-1.25,11.53791142
18/07/2019 05:30,12.2745,-1.239,12.33687445,0.2745,-0.349,0.444017173,12,-0.89,12.0329589,11.7445,-1.709,11.86819115,0.2745,-0.349,0.444017173,11.47,-1.36,11.55034632
18/07/2019 06:00,12.4445,-1.164,12.49881899,0.2745,-0.324,0.424648384,12.17,-0.84,12.19895487,11.9945,-1.684,12.11213797,0.2745,-0.324,0.424648384,11.72,-1.36,11.79864399
18/07/2019 06:30,13.488,-1.04,13.52803548,0.288,-0.32,0.43051597,13.2,-0.72,13.21962178,13.078,-1.24,13.13665422,0.288,-0.32,0.43051597,12.79,-0.92,12.82304566
18/07/2019 07:00,14.627,0.7995,14.64883372,0.277,-0.3505,0.446742935,14.35,1.15,14.39600639,14.187,-1.0305,14.22437694,0.277,-0.3505,0.446742935,13.91,-0.68,13.92661122
18/07/2019 07:30,16.691,0.5215,16.69914499,0.271,-0.3585,0.449403215,16.42,0.88,16.44356409,16.231,0.3115,16.23398883,0.271,-0.3585,0.449403215,15.96,0.67,15.97405709
18/07/2019 08:00,17.6605,0.6145,17.67118758,0.2705,-0.3455,0.438794371,17.39,0.96,17.41647783,17.1505,0.3245,17.15356961,0.2705,-0.3455,0.438794371,16.88,0.67,16.89329157
18/07/2019 08:30,18.66,0.9875,18.68611132,0.27,-0.3525,0.444022803,18.39,1.34,18.43875538,18.1,0.3875,18.10414749,0.27,-0.3525,0.444022803,17.83,0.74,17.84534953
18/07/2019 09:00,19.491,1.401,19.5412866,0.271,-0.349,0.441861969,19.22,1.75,19.29950518,18.831,0.731,18.84518299,0.271,-0.349,0.441861969,18.56,1.08,18.59139586
18/07/2019 09:30,19.982,0.816,19.99865445,0.302,-0.384,0.488528402,19.68,1.2,19.71655142,19.422,1.426,19.47427945,0.302,-0.384,0.488528402,19.12,1.81,19.20548099
18/07/2019 10:00,20.173,-2.056,20.27750145,0.323,-0.396,0.511023483,19.85,-1.66,19.91928965,19.793,4.304,20.25554899,0.323,-0.396,0.511023483,19.47,4.7,20.02925111
18/07/2019 10:30,20.227,0.6405,20.23713837,0.297,-0.4095,0.505864853,19.93,1.05,19.95764014,19.517,1.3005,19.56028091,0.297,-0.4095,0.505864853,19.22,1.71,19.29591926
18/07/2019 11:00,20.6405,1.7765,20.71680942,0.2805,-0.3735,0.467100096,20.36,2.15,20.47320444,19.7905,1.0465,19.81814957,0.2805,-0.3735,0.467100096,19.51,1.42,19.56160781
18/07/2019 11:30,20.911,1.938,21.00061344,0.331,-0.402,0.520735057,20.58,2.34,20.71260486,19.901,1.228,19.93885115,0.331,-0.402,0.520735057,19.57,1.63,19.63776464
18/07/2019 12:00,20.937,1.9275,21.02553745,0.357,-0.4125,0.54553208,20.58,2.34,20.71260486,19.927,1.2175,19.96415877,0.357,-0.4125,0.54553208,19.57,1.63,19.63776464
18/07/2019 12:30,21.1625,1.9335,21.25064301,0.3625,-0.4065,0.544654478,20.8,2.34,20.93121115,20.1925,1.2235,20.22953308,0.3625,-0.4065,0.544654478,19.83,1.63,19.89687915
18/07/2019 13:00,20.706,1.8015,20.7842209,0.406,-0.4085,0.575941186,20.3,2.21,20.41994368,19.676,1.1015,19.70680792,0.406,-0.4085,0.575941186,19.27,1.51,19.32907137
18/07/2019 13:30,20.3685,1.564,20.4284578,0.4385,-0.426,0.61135771,19.93,1.99,20.02910382,19.3985,0.854,19.41728916,0.4385,-0.426,0.61135771,18.96,1.28,19.00315763
18/07/2019 14:00,20.3085,1.751,20.38384589,0.4785,-0.409,0.629478554,19.83,2.16,19.94729305,19.1385,1.061,19.16788729,0.4785,-0.409,0.629478554,18.66,1.47,18.71781237
18/07/2019 14:30,20.3345,1.8765,20.42089965,0.4345,-0.3635,0.566500221,19.9,2.24,20.02567352,19.1445,1.1965,19.18185321,0.4345,-0.3635,0.566500221,18.71,1.56,18.7749221
18/07/2019 15:00,20.255,2.094,20.36295315,0.455,-0.406,0.609804067,19.8,2.5,19.95720421,19.045,1.394,19.09594881,0.455,-0.406,0.609804067,18.59,1.8,18.67694033
18/07/2019 15:30,20.4325,1.793,20.51101912,0.4325,-0.417,0.600787192,20,2.21,20.12173203,19.2025,1.123,19.2353096,0.4325,-0.417,0.600787192,18.77,1.54,18.83306932
18/07/2019 16:00,20.191,1.6085,20.25496861,0.481,-0.4515,0.659706943,19.71,2.06,19.81735855,19.131,0.9485,19.15449851,0.481,-0.4515,0.659706943,18.65,1.4,18.7024731
18/07/2019 16:30,20.112,1.3695,20.15857322,0.522,-0.4905,0.716292014,19.59,1.86,19.67810204,19.082,0.6995,19.09481669,0.522,-0.4905,0.716292014,18.56,1.19,18.59811012
18/07/2019 17:00,19.9765,1.046,20.00386633,0.5365,-0.544,0.764047283,19.44,1.59,19.50491477,18.9765,0.396,18.9806314,0.5365,-0.544,0.764047283,18.44,0.94,18.46394324
18/07/2019 17:30,19.876,1.018,19.90205266,0.496,-0.572,0.757099729,19.38,1.59,19.44511507,18.936,0.368,18.9395755,0.496,-0.572,0.757099729,18.44,0.94,18.46394324
18/07/2019 18:00,19.564,1.003,19.58969385,0.484,-0.527,0.715531271,19.08,1.53,19.14124604,18.664,0.313,18.66662436,0.484,-0.527,0.715531271,18.18,0.84,18.19939559
18/07/2019 18:30,19.185,0.6875,19.19731443,0.485,-0.5225,0.712903395,18.7,1.21,18.73910617,18.375,0.1675,18.37576342,0.485,-0.5225,0.712903395,17.89,0.69,17.90330137
18/07/2019 19:00,18.8235,0.6285,18.83398961,0.4535,-0.5115,0.683589424,18.37,1.14,18.4053389,18.1535,0.1785,18.15437756,0.4535,-0.5115,0.683589424,17.7,0.69,17.71344405
18/07/2019 19:30,18.6575,0.6095,18.66745287,0.3775,-0.4605,0.595454868,18.28,1.07,18.31128887,17.9675,0.2295,17.96896565,0.3775,-0.4605,0.595454868,17.59,0.69,17.60352806
18/07/2019 20:00,18.409,0.4995,18.41577534,0.379,-0.4605,0.59640695,18.03,0.96,18.05553932,17.819,-0.4605,17.8249494,0.379,-0.4605,0.59640695,17.44,0,17.44
18/07/2019 20:30,17.935,0.6055,17.94521817,0.335,-0.4345,0.548648567,17.6,1.04,17.6307005,17.355,-4.2845,17.87604445,0.335,-0.4345,0.548648567,17.02,-3.85,17.45001146
18/07/2019 21:00,17.397,3.564,17.75831369,0.287,-0.386,0.481004158,17.11,3.95,17.56002847,16.787,-3.676,17.18477073,0.287,-0.386,0.481004158,16.5,-3.29,16.82480609
18/07/2019 21:30,17.088,-0.342,17.09142206,0.268,-0.342,0.434497411,16.82,0,16.82,16.638,-1.022,16.66935896,0.268,-0.342,0.434497411,16.37,-0.68,16.38411731
18/07/2019 22:00,16.8695,-0.338,16.87288577,0.2695,-0.338,0.432289544,16.6,0,16.6,16.4695,-1.018,16.50093192,0.2695,-0.338,0.432289544,16.2,-0.68,16.21426532
18/07/2019 22:30,16.4685,-0.3615,16.47246716,0.2685,-0.3615,0.450304897,16.2,0,16.2,16.0885,-1.1315,16.12823997,0.2685,-0.3615,0.450304897,15.82,-0.77,15.83872785
18/07/2019 23:00,15.6885,-0.3245,15.69185561,0.2685,-0.3245,0.42117989,15.42,0,15.42,15.2985,-1.1945,15.34506215,0.2685,-0.3245,0.42117989,15.03,-0.87,15.05515858
18/07/2019 23:30,14.7685,-1.0095,14.80296195,0.2685,-0.3195,0.41733979,14.5,-0.69,14.51640796,14.3485,-1.3095,14.40813112,0.2685,-0.3195,0.41733979,14.08,-0.99,14.11476178
19/07/2019 00:00,14.1605,-1.0055,14.19615407,0.2705,-0.3155,0.415584528,13.89,-0.69,13.90712767,13.8105,-1.3055,13.87206692,0.2705,-0.3155,0.415584528,13.54,-0.99,13.57614452
19/07/2019 00:30,13.2715,-1.073,13.31480534,0.2715,-0.293,0.399451186,13,-0.78,13.02337898,12.9615,-1.593,13.0590249,0.2715,-0.293,0.399451186,12.69,-1.3,12.75641407
19/07/2019 01:00,13.0115,-1.0085,13.05052507,0.2715,-0.3185,0.418514635,12.74,-0.69,12.75867156,12.7115,-1.4785,12.79719479,0.2715,-0.3185,0.418514635,12.44,-1.16,12.49396654
19/07/2019 01:30,12.753,-1.033,12.79476838,0.273,-0.343,0.438381113,12.48,-0.69,12.49905996,12.433,-1.433,12.51530974,0.273,-0.343,0.438381113,12.16,-1.09,12.20875506
19/07/2019 02:00,12.808,-1.059,12.85170592,0.278,-0.369,0.462001082,12.53,-0.69,12.54898402,12.438,-1.459,12.52327932,0.278,-0.369,0.462001082,12.16,-1.09,12.20875506
19/07/2019 02:30,12.514,-0.753,12.53663452,0.294,-0.363,0.46712418,12.22,-0.39,12.22622182,12.104,-1.923,12.25580454,0.294,-0.363,0.46712418,11.81,-1.56,11.91258578
19/07/2019 03:00,12.119,-1.2165,12.17990284,0.329,-0.3865,0.507566006,11.79,-0.83,11.81917933,11.749,-1.5865,11.85563087,0.329,-0.3865,0.507566006,11.42,-1.2,11.4828742
19/07/2019 03:30,11.987,-1.224,12.04932965,0.327,-0.394,0.512020507,11.66,-0.83,11.68950384,11.567,-1.454,11.65802749,0.327,-0.394,0.512020507,11.24,-1.06,11.28987157
19/07/2019 04:00,12.0095,-1.2305,12.07237427,0.3495,-0.4005,0.531554795,11.66,-0.83,11.68950384,11.5895,-1.4105,11.67501694,0.3495,-0.4005,0.531554795,11.24,-1.01,11.28528688
19/07/2019 04:30,11.805,-1.422,11.89033679,0.405,-0.432,0.592156229,11.4,-0.99,11.4429061,11.365,-1.582,11.47457838,0.405,-0.432,0.592156229,10.96,-1.15,11.02016788
19/07/2019 05:00,11.905,-1.387,11.98552435,0.375,-0.397,0.546108048,11.53,-0.99,11.57242412,11.515,-1.607,11.6265934,0.375,-0.397,0.546108048,11.14,-1.21,11.20552096
19/07/2019 05:30,11.885,-1.4515,11.97330686,0.355,-0.3815,0.521121147,11.53,-1.07,11.57954231,11.495,-1.5915,11.60464981,0.355,-0.3815,0.521121147,11.14,-1.21,11.20552096
19/07/2019 06:00,12.1605,-1.375,12.23798943,0.3605,-0.415,0.549713789,11.8,-0.96,11.83898644,11.7505,-1.545,11.85163597,0.3605,-0.415,0.549713789,11.39,-1.13,11.4459163
19/07/2019 06:30,13.36,-1.183,13.41227382,0.34,-0.383,0.512141582,13.02,-0.8,13.04455442,12.66,-1.213,12.71797818,0.34,-0.383,0.512141582,12.32,-0.83,12.34792695
19/07/2019 07:00,14.439,-0.3595,14.44347469,0.319,-0.3595,0.480625894,14.12,0,14.12,13.889,-1.0595,13.92935251,0.319,-0.3595,0.480625894,13.57,-0.7,13.58804254
19/07/2019 07:30,16.129,0.3755,16.13337042,0.349,-0.4245,0.549546404,15.78,0.8,15.80026582,15.539,3.0955,15.84432521,0.349,-0.4245,0.549546404,15.19,3.52,15.59251423
19/07/2019 08:00,17.278,0.4385,17.28356347,0.378,-0.3615,0.523035611,16.9,0.8,16.91892432,16.628,0.3085,16.63086156,0.378,-0.3615,0.523035611,16.25,0.67,16.26380644
19/07/2019 08:30,19.353,2.3225,19.49186023,0.363,-0.3975,0.538307765,18.99,2.72,19.18380828,17.593,-1.2475,17.63717396,0.363,-0.3975,0.538307765,17.23,-0.85,17.2509536
19/07/2019 09:00,19.64,1.1215,19.67199436,0.39,-0.4285,0.579406809,19.25,1.55,19.31230178,18.87,0.5115,18.87693122,0.39,-0.4285,0.579406809,18.48,0.94,18.50389148
19/07/2019 09:30,20.5985,1.3595,20.64331472,0.3485,-0.4205,0.546143296,20.25,1.78,20.32808156,20.0285,0.6395,20.03870686,0.3485,-0.4205,0.546143296,19.68,1.06,19.70852607
19/07/2019 10:00,20.967,1.6005,21.02799775,0.377,-0.4095,0.556614094,20.59,2.01,20.68787568,20.397,0.6505,20.40737022,0.377,-0.4095,0.556614094,20.02,1.06,20.0480423
19/07/2019 10:30,20.966,1.5065,21.02005467,0.376,-0.4335,0.573845145,20.59,1.94,20.68119194,20.466,0.6265,20.47558688,0.376,-0.4335,0.573845145,20.09,1.06,20.11794473
19/07/2019 11:00,21.525,1.6,21.58438382,0.415,-0.48,0.634527383,21.11,2.08,21.21222525,20.675,0.75,20.68859891,0.415,-0.48,0.634527383,20.26,1.23,20.29730278
19/07/2019 11:30,21.9185,1.432,21.96522857,0.4185,-0.438,0.605793901,21.5,1.87,21.58117003,20.7485,0.792,20.76361039,0.4185,-0.438,0.605793901,20.33,1.23,20.36717457
19/07/2019 12:00,21.6775,1.4735,21.72752191,0.4775,-0.4865,0.681680644,21.2,1.96,21.29041099,20.5675,0.8535,20.58520144,0.4775,-0.4865,0.681680644,20.09,1.34,20.13463931
19/07/2019 12:30,21.7365,1.4515,21.78490956,0.4665,-0.5085,0.690068475,21.27,1.96,21.3601147,20.9765,0.8315,20.99297369,0.4665,-0.5085,0.690068475,20.51,1.34,20.55372716
19/07/2019 13:00,21.647,1.3295,21.68778871,0.497,-0.5005,0.705343356,21.15,1.83,21.22902259,20.627,0.7095,20.63919861,0.497,-0.5005,0.705343356,20.13,1.21,20.16633333
19/07/2019 13:30,21.281,1.2395,21.31706643,0.481,-0.5305,0.716094442,20.8,1.77,20.87517425,20.541,0.6095,20.55004066,0.481,-0.5305,0.716094442,20.06,1.14,20.09236671
19/07/2019 14:00,21.167,1.25,21.20387674,0.487,-0.52,0.712438769,20.68,1.77,20.75560888,20.407,0.62,20.41641616,0.487,-0.52,0.712438769,19.92,1.14,19.95259382
19/07/2019 14:30,21.264,1.322,21.30505527,0.484,-0.548,0.731136102,20.78,1.87,20.86397134,20.584,0.702,20.59596708,0.484,-0.548,0.731136102,20.1,1.25,20.13883065
19/07/2019 15:00,21.2555,1.3315,21.29716348,0.4755,-0.5385,0.718388822,20.78,1.87,20.86397134,20.4855,0.7115,20.49785214,0.4755,-0.5385,0.718388822,20.01,1.25,20.04900496
19/07/2019 15:30,21.208,1.126,21.23787042,0.478,-0.544,0.724168489,20.73,1.67,20.79715846,20.148,0.516,20.15460642,0.478,-0.544,0.724168489,19.67,1.06,19.69854056
19/07/2019 16:00,20.8425,0.9975,20.86635599,0.4725,-0.5125,0.697074243,20.37,1.51,20.42589043,20.1425,0.3575,20.1456723,0.4725,-0.5125,0.697074243,19.67,0.87,19.68923056
19/07/2019 16:30,20.9725,0.9005,20.99182356,0.4525,-0.5095,0.681429747,20.52,1.41,20.56838594,20.2625,0.2705,20.26430548,0.4525,-0.5095,0.681429747,19.81,0.78,19.82534993
19/07/2019 17:00,20.8265,0.8605,20.8442693,0.4365,-0.4795,0.648423087,20.39,1.34,20.43398395,20.1765,0.2205,20.17770484,0.4365,-0.4795,0.648423087,19.74,0.7,19.75240745
19/07/2019 17:30,20.5695,0.7445,20.58296894,0.3895,-0.4555,0.599325037,20.18,1.2,20.2156474,19.9195,0.2445,19.92100049,0.3895,-0.4555,0.599325037,19.53,0.7,19.54254078
19/07/2019 18:00,20.078,0.5715,20.08613194,0.498,-0.5685,0.755775264,19.58,1.14,19.61315885,19.418,0.1315,19.41844526,0.498,-0.5685,0.755775264,18.92,0.7,18.93294483
19/07/2019 18:30,18.958,-2.1675,19.08150466,0.518,-0.5575,0.761006078,18.44,-1.61,18.51015127,18.448,3.0525,18.6988358,0.518,-0.5575,0.761006078,17.93,3.61,18.2898059
19/07/2019 19:00,18.667,0.1095,18.66732116,0.487,-0.5605,0.742515488,18.18,0.67,18.1923418,18.037,-0.5605,18.04570667,0.487,-0.5605,0.742515488,17.55,0,17.55
19/07/2019 19:30,18.535,0.2225,18.53633543,0.355,-0.4475,0.571210338,18.18,0.67,18.1923418,17.905,0.3725,17.90887437,0.355,-0.4475,0.571210338,17.55,0.82,17.56914625
19/07/2019 20:00,18.1525,0.1985,18.15358528,0.3825,-0.4715,0.607139605,17.77,0.67,17.78262635,17.4325,-0.4715,17.43887521,0.3825,-0.4715,0.607139605,17.05,0,17.05
19/07/2019 20:30,17.748,0.1095,17.74833779,0.498,-0.5605,0.749776133,17.25,0.67,17.26300669,17.088,-1.2405,17.13296776,0.498,-0.5605,0.749776133,16.59,-0.68,16.60393026
19/07/2019 21:00,17.3295,-0.491,17.3364544,0.4395,-0.491,0.65896984,16.89,0,16.89,16.7195,-1.171,16.76045707,0.4395,-0.491,0.65896984,16.28,-0.68,16.29419529
19/07/2019 21:30,17.3255,-0.4915,17.33247018,0.4355,-0.4915,0.656682952,16.89,0,16.89,16.4055,-1.1715,16.44727462,0.4355,-0.4915,0.656682952,15.97,-0.68,15.98447059
19/07/2019 22:00,16.752,-0.486,16.7590483,0.432,-0.486,0.650246107,16.32,0,16.32,16.112,-1.276,16.16244783,0.432,-0.486,0.650246107,15.68,-0.79,15.69988853
19/07/2019 22:30,16.2625,-1.115,16.30067886,0.4025,-0.435,0.592647661,15.86,-0.68,15.87457086,15.6225,-1.315,15.67774637,0.4025,-0.435,0.592647661,15.22,-0.88,15.24541898
19/07/2019 23:00,15.569,-1.1025,15.60798729,0.379,-0.4225,0.567580171,15.19,-0.68,15.20521292,14.959,-1.3025,15.01559813,0.379,-0.4225,0.567580171,14.58,-0.88,14.60653279
19/07/2019 23:30,14.841,-1.1125,14.88263879,0.361,-0.4325,0.56336245,14.48,-0.68,14.49595806,14.251,-1.4625,14.32584752,0.361,-0.4325,0.56336245,13.89,-1.03,13.92813699
20/07/2019 00:00,14.089,-1.1405,14.13508618,0.409,-0.4605,0.615906852,13.68,-0.68,13.69689016,13.539,-1.4905,13.62079701,0.409,-0.4605,0.615906852,13.13,-1.03,13.17033788
20/07/2019 00:30,13.525,-1.099,13.56957722,0.355,-0.419,0.549168462,13.17,-0.68,13.18754336,12.995,-1.569,13.08937684,0.355,-0.419,0.549168462,12.64,-1.15,12.69220627
20/07/2019 01:00,13.0405,-1.1745,13.09328418,0.3905,-0.4445,0.591667559,12.65,-0.73,12.67104573,12.4905,-1.6545,12.5996016,0.3905,-0.4445,0.591667559,12.1,-1.21,12.1603495
20/07/2019 01:30,12.946,-1.203,13.00177392,0.456,-0.523,0.69387679,12.49,-0.68,12.50849711,12.346,-1.633,12.45352982,0.456,-0.523,0.69387679,11.89,-1.11,11.94170005
20/07/2019 02:00,12.9385,-1.288,13.00245078,0.4485,-0.488,0.662794274,12.49,-0.8,12.51559427,12.3385,-1.658,12.44939943,0.4485,-0.488,0.662794274,11.89,-1.17,11.9474265
20/07/2019 02:30,12.581,-1.409,12.6596541,0.431,-0.439,0.615208908,12.15,-0.97,12.18865866,12.041,-1.509,12.13518694,0.431,-0.439,0.615208908,11.61,-1.07,11.65920237
20/07/2019 03:00,12.5895,-1.435,12.6710195,0.4395,-0.465,0.639832205,12.15,-0.97,12.18865866,12.0495,-1.535,12.14687924,0.4395,-0.465,0.639832205,11.61,-1.07,11.65920237
20/07/2019 03:30,12.039,-1.467,12.12805054,0.439,-0.497,0.663121407,11.6,-0.97,11.64048539,11.449,-1.567,11.5557384,0.439,-0.497,0.663121407,11.01,-1.07,11.06187145
20/07/2019 04:00,11.8555,-1.3945,11.93723211,0.4955,-0.5245,0.721540366,11.36,-0.87,11.39326555,11.2555,-1.7145,11.38533225,0.4955,-0.5245,0.721540366,10.76,-1.19,10.82560391
20/07/2019 04:30,12.042,-1.4015,12.12328199,0.402,-0.4115,0.575270589,11.64,-0.99,11.68202465,11.402,-1.6615,11.52242102,0.402,-0.4115,0.575270589,11,-1.25,11.07079491
20/07/2019 05:00,11.9335,-1.41,12.0165104,0.4135,-0.42,0.589391423,11.52,-0.99,11.56246081,11.3435,-1.67,11.46577046,0.4135,-0.42,0.589391423,10.93,-1.25,11.00124538
20/07/2019 05:30,11.6185,-1.492,11.71390653,0.3985,-0.432,0.587729742,11.22,-1.06,11.26996007,11.0385,-1.812,11.18623378,0.3985,-0.432,0.587729742,10.64,-1.38,10.72911926
20/07/2019 06:00,11.7605,-1.4905,11.85457509,0.3605,-0.4305,0.561507346,11.4,-1.06,11.44917464,11.1305,-1.8105,11.27678769,0.3605,-0.4305,0.561507346,10.77,-1.38,10.85805231
20/07/2019 06:30,12.4545,-1.2295,12.51504057,0.3245,-0.3895,0.50696203,12.13,-0.84,12.15905013,11.8045,-1.4695,11.89561476,0.3245,-0.3895,0.50696203,11.48,-1.08,11.53068949
20/07/2019 07:00,13.213,-0.992,13.25018615,0.273,-0.312,0.414575687,12.94,-0.68,12.95785476,12.243,-1.062,12.28897445,0.273,-0.312,0.414575687,11.97,-0.75,11.99347323
20/07/2019 07:30,13.901,-0.987,13.93599548,0.271,-0.307,0.409499695,13.63,-0.68,13.64695204,13.201,-1.057,13.24324922,0.271,-0.307,0.409499695,12.93,-0.75,12.95173347
20/07/2019 08:00,14.8595,-0.329,14.8631417,0.2695,-0.329,0.425289607,14.59,0,14.59,14.1195,-1.009,14.15550639,0.2695,-0.329,0.425289607,13.85,-0.68,13.86668309
20/07/2019 08:30,15.962,0.342,15.96566341,0.282,-0.328,0.432559822,15.68,0.67,15.69430789,15.222,-1.008,15.25533834,0.282,-0.328,0.432559822,14.94,-0.68,14.95546723
20/07/2019 09:00,16.8685,0.258,16.87047291,0.3685,-0.412,0.552753336,16.5,0.67,16.51359743,16.0785,-0.412,16.08377774,0.3685,-0.412,0.552753336,15.71,0,15.71
20/07/2019 09:30,17.934,0.2885,17.93632037,0.394,-0.3815,0.548432539,17.54,0.67,17.5527918,17.104,-0.3815,17.1082541,0.394,-0.3815,0.548432539,16.71,0,16.71
20/07/2019 10:00,18.2205,0.343,18.22372819,0.3705,-0.417,0.557816502,17.85,0.76,17.86617195,17.3505,-0.417,17.35551034,0.3705,-0.417,0.557816502,16.98,0,16.98
20/07/2019 10:30,18.5515,0.3535,18.55486768,0.3715,-0.4065,0.550685482,18.18,0.76,18.19587865,17.7315,-0.4065,17.73615896,0.3715,-0.4065,0.550685482,17.36,0,17.36
20/07/2019 11:00,18.8415,0.4825,18.84767701,0.3915,-0.3875,0.550843444,18.45,0.87,18.47050081,18.0715,-0.3875,18.07565403,0.3915,-0.3875,0.550843444,17.68,0,17.68
20/07/2019 11:30,19.182,0.67,19.19369751,0.352,-0.4,0.532826426,18.83,1.07,18.86037645,18.422,0.27,18.42397851,0.352,-0.4,0.532826426,18.07,0.67,18.08241687
20/07/2019 12:00,19.491,0.6505,19.501852,0.381,-0.4195,0.566693259,19.11,1.07,19.13993208,18.741,0.2505,18.74267407,0.381,-0.4195,0.566693259,18.36,0.67,18.37222088
20/07/2019 12:30,19.4825,0.606,19.49192249,0.3725,-0.394,0.542210522,19.11,1,19.13614643,18.7325,0.276,18.73453315,0.3725,-0.394,0.542210522,18.36,0.67,18.37222088
20/07/2019 13:00,19.0055,0.604,19.01509522,0.3655,-0.396,0.538893542,18.64,1,18.66680476,18.3655,0.274,18.36754383,0.3655,-0.396,0.538893542,18,0.67,18.01246513
20/07/2019 13:30,18.7995,0.4525,18.804945,0.3695,-0.3875,0.535431135,18.43,0.84,18.44913277,18.1195,-0.3875,18.12364303,0.3695,-0.3875,0.535431135,17.75,0,17.75
20/07/2019 14:00,19.1705,1.4155,19.22268739,0.3305,-0.3945,0.514645995,18.84,1.81,18.92674563,18.2505,-3.4145,18.5671635,0.3305,-0.3945,0.514645995,17.92,-3.02,18.1726938
20/07/2019 14:30,18.777,0.514,18.78403378,0.317,-0.386,0.499484735,18.46,0.9,18.48192631,18.047,-3.886,18.46063934,0.317,-0.386,0.499484735,17.73,-3.5,18.07215814
20/07/2019 15:00,18.62,0.332,18.62295959,0.34,-0.378,0.508413218,18.28,0.71,18.2937831,17.91,0.372,17.9138629,0.34,-0.378,0.508413218,17.57,0.75,17.58600011
20/07/2019 15:30,18.405,0.317,18.40772974,0.375,-0.393,0.543207143,18.03,0.71,18.04397406,17.685,-0.393,17.68936613,0.375,-0.393,0.543207143,17.31,0,17.31
20/07/2019 16:00,18.328,0.32,18.33079333,0.388,-0.39,0.550130894,17.94,0.71,17.95404411,17.448,-0.39,17.45235812,0.388,-0.39,0.550130894,17.06,0,17.06
20/07/2019 16:30,18.161,0.344,18.16425768,0.371,-0.366,0.521149691,17.79,0.71,17.80416243,17.311,-0.366,17.31486867,0.371,-0.366,0.521149691,16.94,0,16.94
20/07/2019 17:00,18.318,0.3035,18.32051408,0.408,-0.4065,0.57593945,17.91,0.71,17.92406762,17.428,-0.4065,17.43274007,0.408,-0.4065,0.57593945,17.02,0,17.02
20/07/2019 17:30,18.1985,0.2905,18.20081846,0.4685,-0.4195,0.628866043,17.73,0.71,17.74421032,17.2285,-0.4195,17.23360649,0.4685,-0.4195,0.628866043,16.76,0,16.76
20/07/2019 18:00,18.307,0.2575,18.30881086,0.457,-0.4525,0.643121489,17.85,0.71,17.86411487,17.157,-0.4525,17.1629661,0.457,-0.4525,0.643121489,16.7,0,16.7
20/07/2019 18:30,18.026,0.3935,18.03029446,0.446,-0.4365,0.62405789,17.58,0.83,17.59958238,16.396,0.4235,16.40146848,0.446,-0.4365,0.62405789,15.95,0.86,15.97316813
20/07/2019 19:00,17.9135,0.367,17.91725903,0.2635,-0.323,0.416846794,17.65,0.69,17.6634821,16.8635,0.657,16.87629347,0.2635,-0.323,0.416846794,16.6,0.98,16.62890255
20/07/2019 19:30,17.173,-0.3995,17.17764621,0.393,-0.3995,0.560400973,16.78,0,16.78,16.433,-1.0795,16.46841854,0.393,-0.3995,0.560400973,16.04,-0.68,16.05440749
20/07/2019 20:00,16.852,-0.4145,16.85709685,0.372,-0.4145,0.556950851,16.48,0,16.48,16.202,-1.0945,16.23892651,0.372,-0.4145,0.556950851,15.83,-0.68,15.84459845
20/07/2019 20:30,16.803,-0.371,16.80709523,0.323,-0.371,0.491904462,16.48,0,16.48,16.153,-1.051,16.18715571,0.323,-0.371,0.491904462,15.83,-0.68,15.84459845
20/07/2019 21:00,16.4215,-0.3625,16.42550056,0.3015,-0.3625,0.471496023,16.12,0,16.12,15.8715,-1.1025,15.90974602,0.3015,-0.3625,0.471496023,15.57,-0.74,15.58757518
20/07/2019 21:30,16.127,-1.002,16.15809806,0.267,-0.322,0.418297741,15.86,-0.68,15.87457086,15.577,-1.172,15.62102791,0.267,-0.322,0.418297741,15.31,-0.85,15.33357753
20/07/2019 22:00,16.3115,0.598,16.32245803,0.2615,-0.332,0.422618327,16.05,0.93,16.07692135,15.8115,-1.242,15.8602048,0.2615,-0.332,0.422618327,15.55,-0.91,15.57660425
20/07/2019 22:30,15.951,-0.338,15.95458069,0.261,-0.338,0.427042152,15.69,0,15.69,15.461,-1.248,15.51128702,0.261,-0.338,0.427042152,15.2,-0.91,15.22721577
20/07/2019 23:00,15.4015,-0.9995,15.43389784,0.2615,-0.3195,0.412871045,15.14,-0.68,15.15526311,14.8915,-1.3595,14.95342812,0.2615,-0.3195,0.412871045,14.63,-1.04,14.66691856
20/07/2019 23:30,14.7325,-1.0735,14.77155911,0.2625,-0.3235,0.416603529,14.47,-0.75,14.48942373,14.2625,-1.5635,14.34794196,0.2625,-0.3235,0.416603529,14,-1.24,14.05480701
21/07/2019 00:00,13.983,-1.243,14.03813869,0.263,-0.313,0.408825146,13.72,-0.93,13.75148356,13.543,-1.653,13.64350607,0.263,-0.313,0.408825146,13.28,-1.34,13.34743421
21/07/2019 00:30,13.3135,-1.415,13.38848413,0.2635,-0.305,0.403059859,13.05,-1.11,13.09712182,12.8735,-1.715,12.98723324,0.2635,-0.305,0.403059859,12.61,-1.41,12.68858542
21/07/2019 01:00,12.8745,-1.4825,12.95957393,0.2645,-0.2925,0.394355804,12.61,-1.19,12.66602542,12.4145,-1.7625,12.53898786,0.2645,-0.2925,0.394355804,12.15,-1.47,12.23860286
21/07/2019 01:30,12.7845,-1.4595,12.8675398,0.2645,-0.2695,0.377611573,12.52,-1.19,12.57642636,12.3145,-1.7395,12.4367508,0.2645,-0.2695,0.377611573,12.05,-1.47,12.13933277
21/07/2019 02:00,12.7845,-1.4585,12.86742641,0.2645,-0.2685,0.376898527,12.52,-1.19,12.57642636,12.3145,-1.7385,12.43661097,0.2645,-0.2685,0.376898527,12.05,-1.47,12.13933277
21/07/2019 02:30,12.5065,-1.466,12.59212842,0.2665,-0.276,0.383664241,12.24,-1.19,12.29771117,12.0365,-1.836,12.1757229,0.2665,-0.276,0.383664241,11.77,-1.56,11.8729314
21/07/2019 03:00,12.2865,-1.46,12.37294154,0.2665,-0.27,0.379370861,12.02,-1.19,12.07876235,11.8065,-1.91,11.95999759,0.2665,-0.27,0.379370861,11.54,-1.64,11.65595127
21/07/2019 03:30,11.9965,-1.453,12.08417234,0.2665,-0.263,0.37442122,11.73,-1.19,11.7902078,11.5265,-1.903,11.68253445,0.2665,-0.263,0.37442122,11.26,-1.64,11.37880486
21/07/2019 04:00,11.8465,-1.4425,11.93400052,0.2665,-0.2525,0.367121914,11.58,-1.19,11.64098364,11.3665,-1.9525,11.53297787,0.2665,-0.2525,0.367121914,11.1,-1.7,11.22942563
21/07/2019 04:30,11.7165,-1.447,11.80551487,0.2665,-0.257,0.370231347,11.45,-1.19,11.51167234,11.2165,-1.957,11.38594402,0.2665,-0.257,0.370231347,10.95,-1.7,11.08117774
21/07/2019 05:00,11.5965,-1.4615,11.68823316,0.2665,-0.2715,0.380439877,11.33,-1.19,11.39232198,11.0965,-1.9715,11.27027615,0.2665,-0.2715,0.380439877,10.83,-1.7,10.96261374
21/07/2019 05:30,11.2855,-1.5675,11.39383897,0.2655,-0.2975,0.398743652,11.02,-1.27,11.0929392,10.7755,-1.9975,10.95907872,0.2655,-0.2975,0.398743652,10.51,-1.7,10.6466004
21/07/2019 06:00,11.145,-1.604,11.25983308,0.265,-0.264,0.374060156,10.88,-1.34,10.96220781,10.665,-2.104,10.87055845,0.265,-0.264,0.374060156,10.4,-1.84,10.56151504
21/07/2019 06:30,11.4755,-1.462,11.56825589,0.2655,-0.272,0.380097685,11.21,-1.19,11.27298541,11.0255,-1.942,11.19522283,0.2655,-0.272,0.380097685,10.76,-1.67,10.88882455
21/07/2019 07:00,11.9755,-1.3005,12.04590804,0.2655,-0.2605,0.37195497,11.71,-1.04,11.75609204,11.4855,-1.8105,11.62732216,0.2655,-0.2605,0.37195497,11.22,-1.55,11.32655729
21/07/2019 07:30,12.426,-1.232,12.48692516,0.266,-0.252,0.366415065,12.16,-0.98,12.19942622,11.816,-1.802,11.95261729,0.266,-0.252,0.366415065,11.55,-1.55,11.65354023
21/07/2019 08:00,13.197,-1.111,13.24368264,0.267,-0.261,0.373376486,12.93,-0.85,12.95790878,12.507,-1.661,12.61681299,0.267,-0.261,0.373376486,12.24,-1.4,12.31980519
21/07/2019 08:30,14.4035,-1.092,14.44483563,0.2935,-0.342,0.450673108,14.11,-0.75,14.12991861,13.2035,-1.482,13.28641171,0.2935,-0.342,0.450673108,12.91,-1.14,12.96023534
21/07/2019 09:00,15.27,-1.06,15.30674688,0.39,-0.38,0.544518136,14.88,-0.68,14.89552953,13.75,-1.18,13.80053984,0.39,-0.38,0.544518136,13.36,-0.8,13.38393066
21/07/2019 09:30,16.1055,-1.0495,16.13965862,0.3955,-0.3695,0.541249018,15.71,-0.68,15.72470985,14.5255,-1.0595,14.56408907,0.3955,-0.3695,0.541249018,14.13,-0.69,14.1468371
21/07/2019 10:00,16.9345,-0.366,16.93845466,0.3945,-0.366,0.538132186,16.54,0,16.54,15.3245,-0.366,15.32887003,0.3945,-0.366,0.538132186,14.93,0,14.93
21/07/2019 10:30,17.7895,-0.355,17.79304176,0.3595,-0.355,0.505237815,17.43,0,17.43,16.1595,-0.355,16.16339894,0.3595,-0.355,0.505237815,15.8,0,15.8
21/07/2019 11:00,18.078,0.2855,18.08025426,0.328,-0.3645,0.49035115,17.75,0.65,17.76189742,17.028,2.9155,17.27579012,0.328,-0.3645,0.49035115,16.7,3.28,17.0190599
21/07/2019 11:30,18.9035,0.6255,18.91384579,0.2635,-0.3145,0.410295625,18.64,0.94,18.66368667,17.7735,0.3755,17.77746614,0.2635,-0.3145,0.410295625,17.51,0.69,17.52358981
21/07/2019 12:00,18.998,0.616,19.00798411,0.278,-0.324,0.426919196,18.72,0.94,18.74358557,17.788,0.366,17.79176495,0.278,-0.324,0.426919196,17.51,0.69,17.52358981
21/07/2019 12:30,18.887,0.405,18.89134177,0.337,-0.355,0.489483401,18.55,0.76,18.56556221,17.687,0.335,17.69017224,0.337,-0.355,0.489483401,17.35,0.69,17.36371504
21/07/2019 13:00,18.669,0.408,18.67345777,0.339,-0.352,0.488697248,18.33,0.76,18.34574883,17.559,-0.352,17.56252786,0.339,-0.352,0.488697248,17.22,0,17.22
21/07/2019 13:30,18.576,1.4455,18.63215624,0.366,-0.3745,0.523647066,18.21,1.82,18.30072403,17.166,-3.8145,17.58470831,0.366,-0.3745,0.523647066,16.8,-3.44,17.14857428
21/07/2019 14:00,18.2135,3.5045,18.54759021,0.3735,-0.3455,0.508795145,17.84,3.85,18.25070136,16.7235,-3.7855,17.14658749,0.3735,-0.3455,0.508795145,16.35,-3.44,16.70796517
21/07/2019 14:30,18.015,0.335,18.0181145,0.395,-0.335,0.517928567,17.62,0.67,17.63273376,16.935,-0.335,16.93831308,0.395,-0.335,0.517928567,16.54,0,16.54
21/07/2019 15:00,17.787,0.2995,17.78952133,0.417,-0.3705,0.557816502,17.37,0.67,17.3829169,16.667,-0.3705,16.67111752,0.417,-0.3705,0.557816502,16.25,0,16.25
21/07/2019 15:30,17.638,0.2635,17.63996815,0.438,-0.4065,0.597566942,17.2,0.67,17.21304447,16.538,-0.4065,16.54299508,0.438,-0.4065,0.597566942,16.1,0,16.1
21/07/2019 16:00,17.517,0.2885,17.5193756,0.417,-0.3815,0.565182493,17.1,0.67,17.1131207,16.517,-0.3815,16.52140524,0.417,-0.3815,0.565182493,16.1,0,16.1
21/07/2019 16:30,17.324,-0.3895,17.32837806,0.404,-0.3895,0.561182902,16.92,0,16.92,16.344,-0.3895,16.3486405,0.404,-0.3895,0.561182902,15.94,0,15.94
21/07/2019 17:00,17.2285,-0.3615,17.2322922,0.3585,-0.3615,0.509121302,16.87,0,16.87,16.2985,-0.3615,16.30250853,0.3585,-0.3615,0.509121302,15.94,0,15.94
21/07/2019 17:30,16.846,-0.352,16.84967715,0.356,-0.352,0.500639591,16.49,0,16.49,15.966,-1.032,15.99931811,0.356,-0.352,0.500639591,15.61,-0.68,15.624804
21/07/2019 18:00,16.855,-0.3395,16.85841882,0.365,-0.3395,0.498482949,16.49,0,16.49,16.115,-1.0195,16.14721664,0.365,-0.3395,0.498482949,15.75,-0.68,15.76467253
21/07/2019 18:30,16.715,3.247,17.0274553,0.405,-0.363,0.54386947,16.31,3.61,16.70473586,15.905,-1.923,16.02082876,0.405,-0.363,0.54386947,15.5,-1.56,15.57830543
21/07/2019 19:00,17.158,3.296,17.47170799,0.398,-0.394,0.560035713,16.76,3.69,17.16140146,15.718,-4.424,16.32872622,0.398,-0.394,0.560035713,15.32,-4.03,15.84118998
21/07/2019 19:30,17.594,3.672,17.97310268,0.294,-0.338,0.447973213,17.3,4.01,17.75866267,16.124,-4.088,16.63415522,0.294,-0.338,0.447973213,15.83,-3.75,16.26810991
21/07/2019 20:00,17.646,3.6995,18.02963162,0.266,-0.3105,0.408859695,17.38,4.01,17.83660562,16.186,-4.0605,16.68754794,0.266,-0.3105,0.408859695,15.92,-3.75,16.35569931
21/07/2019 20:30,17.0305,3.298,17.34689408,0.3505,-0.372,0.5111108,16.68,3.67,17.07897245,15.6705,-4.472,16.2961147,0.3505,-0.372,0.5111108,15.32,-4.1,15.85914247
21/07/2019 21:00,16.7165,3.014,16.98604039,0.4365,-0.466,0.638504698,16.28,3.48,16.64778664,15.3865,-4.696,16.08716253,0.4365,-0.466,0.638504698,14.95,-4.23,15.53690445
21/07/2019 21:30,16.7235,2.9625,16.98387054,0.4435,-0.4475,0.630038491,16.28,3.41,16.63329492,15.4635,-4.7375,16.17293228,0.4435,-0.4475,0.630038491,15.02,-4.29,15.62064339
21/07/2019 22:00,16.292,2.3475,16.46025578,0.482,-0.4925,0.689115556,15.81,2.84,16.06305388,15.262,-3.8325,15.73584126,0.482,-0.4925,0.689115556,14.78,-3.34,15.15268953
21/07/2019 22:30,15.529,-1.1405,15.57082468,0.469,-0.4605,0.657283234,15.06,-0.68,15.07534411,14.959,-1.5305,15.03709118,0.469,-0.4605,0.657283234,14.49,-1.07,14.52945285
21/07/2019 23:00,14.987,-1.032,15.02248957,0.307,-0.352,0.467068517,14.68,-0.68,14.69574088,14.557,-1.502,14.63428348,0.307,-0.352,0.467068517,14.25,-1.15,14.2963282
21/07/2019 23:30,14.3575,-1.1605,14.40432458,0.2675,-0.3305,0.425189958,14.09,-0.83,14.11442525,13.8675,-1.6305,13.96302569,0.2675,-0.3305,0.425189958,13.6,-1.3,13.66199107
22/07/2019 00:00,13.462,-1.333,13.52783549,0.272,-0.293,0.399791196,13.19,-1.04,13.23093723,13.002,-1.593,13.09922337,0.272,-0.293,0.399791196,12.73,-1.3,12.79620647
22/07/2019 00:30,13.0195,-1.401,13.09466232,0.3395,-0.361,0.49556155,12.68,-1.04,12.72257836,12.5695,-1.531,12.66239674,0.3395,-0.361,0.49556155,12.23,-1.17,12.28583737
22/07/2019 01:00,12.5485,-1.43,12.62971703,0.4685,-0.45,0.649609306,12.08,-0.98,12.11968646,12.1085,-1.62,12.21638949,0.4685,-0.45,0.649609306,11.64,-1.17,11.69865377
22/07/2019 01:30,12.1675,-1.4215,12.25025381,0.2675,-0.4415,0.516215556,11.9,-0.98,11.94028475,11.6575,-1.6115,11.76835751,0.2675,-0.4415,0.516215556,11.39,-1.17,11.4499345
22/07/2019 02:00,12.0875,-1.4085,12.16928628,0.2675,-0.4285,0.505142059,11.82,-0.98,11.86055648,11.5375,-1.5985,11.64770829,0.2675,-0.4285,0.505142059,11.27,-1.17,11.33056927
22/07/2019 02:30,11.939,-1.383,12.01883563,0.269,-0.403,0.484530701,11.67,-0.98,11.71107595,11.339,-1.693,11.46469232,0.269,-0.403,0.484530701,11.07,-1.29,11.14490915
22/07/2019 03:00,11.7485,-1.2805,11.81807651,0.2685,-0.3505,0.441522933,11.48,-0.93,11.51760826,11.1285,-1.6405,11.24876671,0.2685,-0.3505,0.441522933,10.86,-1.29,10.93634765
22/07/2019 03:30,11.5585,-1.2985,11.63120907,0.2685,-0.3685,0.455943527,11.29,-0.93,11.32823905,10.9185,-1.7085,11.05136256,0.2685,-0.3685,0.455943527,10.65,-1.34,10.73396944
22/07/2019 04:00,11.5585,-1.3095,11.63244224,0.2685,-0.3795,0.464879017,11.29,-0.93,11.32823905,10.9185,-1.7195,11.05306847,0.2685,-0.3795,0.464879017,10.65,-1.34,10.73396944
22/07/2019 04:30,11.5575,-1.3145,11.63201257,0.2675,-0.3845,0.468397801,11.29,-0.93,11.32823905,10.9975,-1.6645,11.12274995,0.2675,-0.3845,0.468397801,10.73,-1.28,10.80607699
22/07/2019 05:00,11.748,-1.2025,11.8093823,0.268,-0.3825,0.467044163,11.48,-0.82,11.50924846,11.208,-1.6625,11.33062974,0.268,-0.3825,0.467044163,10.94,-1.28,11.01462664
22/07/2019 05:30,11.7475,-1.159,11.80453461,0.2675,-0.339,0.431830117,11.48,-0.82,11.50924846,11.2075,-1.879,11.36392086,0.2675,-0.339,0.431830117,10.94,-1.54,11.04785952
