Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/07/2019 06:00,11.7475,-1.242,11.81297254,0.2675,-0.312,0.410974756,11.48,-0.93,11.51760826,11.2075,-1.612,11.32283535,0.2675,-0.312,0.410974756,10.94,-1.3,11.01696873
22/07/2019 06:30,12.917,-1.053,12.95984946,0.267,-0.303,0.403853934,12.65,-0.75,12.6722137,12.407,-1.323,12.47733858,0.267,-0.303,0.403853934,12.14,-1.02,12.18277472
22/07/2019 07:00,14.0165,-0.977,14.05050893,0.2665,-0.297,0.399037905,13.75,-0.68,13.76680428,13.4765,-1.057,13.51788819,0.2665,-0.297,0.399037905,13.21,-0.76,13.23184416
22/07/2019 07:30,15.426,0.57,15.43652733,0.266,-0.35,0.439608917,15.16,0.92,15.18788991,14.856,-3.87,15.35179586,0.266,-0.35,0.439608917,14.59,-3.52,15.00861419
22/07/2019 08:00,16.8255,0.5305,16.83386113,0.2655,-0.3895,0.47138148,16.56,0.92,16.58553587,16.2055,0.2805,16.2079274,0.2655,-0.3895,0.47138148,15.94,0.67,15.95407471
22/07/2019 08:30,18.626,0.801,18.64321531,0.266,-0.399,0.47953832,18.36,1.2,18.39917389,17.206,0.391,17.21044209,0.266,-0.399,0.47953832,16.94,0.79,16.95841089
22/07/2019 09:00,19.666,1.1535,19.69979995,0.266,-0.4165,0.494194547,19.4,1.57,19.46342467,18.736,0.6535,18.74739337,0.266,-0.4165,0.494194547,18.47,1.07,18.50096754
22/07/2019 09:30,20.4065,1.4895,20.46078817,0.2665,-0.4405,0.514842209,20.14,1.93,20.23226384,19.7665,0.6995,19.77887314,0.2665,-0.4405,0.514842209,19.5,1.14,19.53329465
22/07/2019 10:00,20.761,1.5695,20.82024138,0.031,-0.4405,0.441589459,20.73,2.01,20.82721777,20.081,0.6995,20.09317947,0.031,-0.4405,0.441589459,20.05,1.14,20.08238283
22/07/2019 10:30,20.66,1.3965,20.70714399,0,-0.4735,0.4735,20.66,1.87,20.74445709,19.99,0.5865,19.99860201,0,-0.4735,0.4735,19.99,1.06,20.01808432
22/07/2019 11:00,21.28,1.628,21.34218321,0,-0.432,0.432,21.28,2.06,21.37947614,19.99,1.008,20.01539817,0,-0.432,0.432,19.99,1.44,20.04179882
22/07/2019 11:30,21.695,1.9115,21.77904629,0.075,-0.4185,0.42516732,21.62,2.33,21.74519027,20.515,1.2315,20.55192977,0.075,-0.4185,0.42516732,20.44,1.65,20.50648922
22/07/2019 12:00,22.033,2.574,22.18284393,0.243,-0.416,0.481772768,21.79,2.99,21.9941856,20.903,1.234,20.93939266,0.243,-0.416,0.481772768,20.66,1.65,20.72578346
22/07/2019 12:30,22.138,2.248,22.2518437,0.278,-0.512,0.582604497,21.86,2.76,22.03354715,21.508,1.458,21.55736134,0.278,-0.512,0.582604497,21.23,1.97,21.32120541
22/07/2019 13:00,22.063,2.1885,22.17127649,0.273,-0.4815,0.55350813,21.79,2.67,21.95297246,21.423,1.3785,21.46730517,0.273,-0.4815,0.55350813,21.15,1.86,21.23162971
22/07/2019 13:30,21.921,1.7645,21.99190081,0.271,-0.4955,0.564766545,21.65,2.26,21.76763882,21.321,1.0045,21.34464948,0.271,-0.4955,0.564766545,21.05,1.5,21.10337651
22/07/2019 14:00,21.83,2.002,21.92160815,0.27,-0.518,0.584143818,21.56,2.52,21.70677314,21.24,1.242,21.27628172,0.27,-0.518,0.584143818,20.97,1.76,21.04372828
22/07/2019 14:30,21.581,2.084,21.68138872,0.271,-0.526,0.591706853,21.31,2.61,21.46923846,21.061,1.334,21.10320537,0.271,-0.526,0.591706853,20.79,1.86,20.87303763
22/07/2019 15:00,21.4705,1.762,21.5426789,0.2705,-0.588,0.647235853,21.2,2.35,21.32984998,20.9205,1.032,20.94593861,0.2705,-0.588,0.647235853,20.65,1.62,20.71344732
22/07/2019 15:30,21.7795,1.98,21.86931687,0.2695,-0.5,0.568005502,21.51,2.48,21.65249408,20.9195,1.26,20.95741111,0.2695,-0.5,0.568005502,20.65,1.76,20.72486671
22/07/2019 16:00,21.7795,2.038,21.87464432,0.2695,-0.442,0.517681611,21.51,2.48,21.65249408,20.9695,1.218,21.00484359,0.2695,-0.442,0.517681611,20.7,1.66,20.76645372
22/07/2019 16:30,21.48,1.5195,21.53367782,0.27,-0.4905,0.559902,21.21,2.01,21.30502758,20.77,0.7395,20.7831605,0.27,-0.4905,0.559902,20.5,1.23,20.53686685
22/07/2019 17:00,21.3515,1.5295,21.40621224,0.2715,-0.4805,0.551898994,21.08,2.01,21.17561097,20.6615,0.7495,20.67508966,0.2715,-0.4805,0.551898994,20.39,1.23,20.42706538
22/07/2019 17:30,21.167,1.506,21.22050718,0.277,-0.424,0.506463227,20.89,1.93,20.97896566,20.477,0.726,20.48986591,0.277,-0.424,0.506463227,20.2,1.15,20.23270867
22/07/2019 18:00,20.808,1.443,20.85797481,0.278,-0.397,0.484657611,20.53,1.84,20.61229002,20.088,0.663,20.09893811,0.278,-0.397,0.484657611,19.81,1.06,19.83833914
22/07/2019 18:30,20.1505,0.833,20.16771031,0.2705,-0.377,0.464003502,19.88,1.21,19.9167894,19.3205,0.363,19.32390978,0.2705,-0.377,0.464003502,19.05,0.74,19.06436729
22/07/2019 19:00,19.799,0.8265,19.81624342,0.269,-0.3835,0.468437029,19.53,1.21,19.56744746,19.319,0.3065,19.32143119,0.269,-0.3835,0.468437029,19.05,0.69,19.06249197
22/07/2019 19:30,19.6285,0.818,19.64553731,0.2685,-0.392,0.475138138,19.36,1.21,19.39777565,19.1685,0.298,19.17081626,0.2685,-0.392,0.475138138,18.9,0.69,18.91259104
22/07/2019 20:00,19.1905,0.71,19.20362961,0.2705,-0.37,0.458334212,18.92,1.08,18.95079946,18.7905,0.32,18.79322458,0.2705,-0.37,0.458334212,18.52,0.69,18.53284921
22/07/2019 20:30,19.298,0.9995,19.32386618,0.268,-0.3705,0.457268247,19.03,1.37,19.07925051,18.858,0.3195,18.86070636,0.268,-0.3705,0.457268247,18.59,0.69,18.60280086
22/07/2019 21:00,18.298,0.4865,18.30446629,0.268,-0.3735,0.459702349,18.03,0.86,18.05049861,17.888,0.3165,17.89079977,0.268,-0.3735,0.459702349,17.62,0.69,17.63350504
22/07/2019 21:30,17.877,0.3755,17.88094319,0.267,-0.3345,0.427994451,17.61,0.71,17.62430708,17.477,-0.3345,17.48020078,0.267,-0.3345,0.427994451,17.21,0,17.21
22/07/2019 22:00,17.578,0.394,17.58241508,0.268,-0.316,0.414342853,17.31,0.71,17.32455483,17.208,-0.996,17.23680017,0.268,-0.316,0.414342853,16.94,-0.68,16.95364268
22/07/2019 22:30,16.7385,-3.9885,17.20713557,0.2685,-0.2985,0.401490349,16.47,-3.69,16.87829968,16.4685,-0.9785,16.49754389,0.2685,-0.2985,0.401490349,16.2,-0.68,16.21426532
22/07/2019 23:00,15.959,-0.317,15.96214804,0.269,-0.317,0.41575233,15.69,0,15.69,15.669,-0.997,15.70068693,0.269,-0.317,0.41575233,15.4,-0.68,15.41500568
22/07/2019 23:30,15.1885,-0.3875,15.19344229,0.2685,-0.3875,0.471432392,14.92,0,14.92,14.9085,-1.0675,14.94666948,0.2685,-0.3875,0.471432392,14.64,-0.68,14.65578384
23/07/2019 00:00,14.4595,-0.325,14.46315198,0.2695,-0.325,0.422202854,14.19,0,14.19,14.1395,-1.135,14.18498097,0.2695,-0.325,0.422202854,13.87,-0.81,13.89363163
23/07/2019 00:30,13.8105,-0.994,13.84622498,0.2705,-0.314,0.414446921,13.54,-0.68,13.55706458,13.4905,-1.294,13.55241773,0.2705,-0.314,0.414446921,13.22,-0.98,13.25627399
23/07/2019 01:00,13.621,-0.313,13.62459577,0.271,-0.313,0.414016908,13.35,0,13.35,13.281,-1.183,13.33358354,0.271,-0.313,0.414016908,13.01,-0.87,13.03905671
23/07/2019 01:30,13.361,-0.8845,13.390245,0.271,-0.2845,0.392913795,13.09,-0.6,13.10374374,12.941,-1.3545,13.01169287,0.271,-0.2845,0.392913795,12.67,-1.07,12.71510126
23/07/2019 02:00,13.171,-0.963,13.20615803,0.271,-0.283,0.391829044,12.9,-0.68,12.91791005,12.771,-1.433,12.85114509,0.271,-0.283,0.391829044,12.5,-1.15,12.55278853
23/07/2019 02:30,12.991,-0.978,13.02776132,0.271,-0.298,0.402796475,12.72,-0.68,12.73816313,12.631,-1.448,12.71372742,0.271,-0.298,0.402796475,12.36,-1.15,12.41338391
23/07/2019 03:00,12.5315,-1.081,12.57803853,0.2715,-0.291,0.397986495,12.26,-0.79,12.28542633,12.2415,-1.441,12.32602139,0.2715,-0.291,0.397986495,11.97,-1.15,12.02511538
23/07/2019 03:30,12.5325,-0.986,12.57122716,0.2725,-0.296,0.402333506,12.26,-0.69,12.27940145,12.2425,-1.276,12.30881726,0.2725,-0.296,0.402333506,11.97,-0.98,12.01004996
23/07/2019 04:00,12.533,-1.04,12.57607606,0.273,-0.3,0.405621745,12.26,-0.74,12.28231249,12.243,-1.28,12.30972985,0.273,-0.3,0.405621745,11.97,-0.98,12.01004996
23/07/2019 04:30,12.3535,-1.217,12.41330138,0.2735,-0.297,0.403746517,12.08,-0.92,12.11498246,12.0635,-1.447,12.14997289,0.2735,-0.297,0.403746517,11.79,-1.15,11.8459529
23/07/2019 05:00,12.283,-1.2835,12.34987697,0.273,-0.2935,0.400838184,12.01,-0.99,12.05073442,11.973,-1.5635,12.07465367,0.273,-0.2935,0.400838184,11.7,-1.27,11.7687255
23/07/2019 05:30,12.2825,-1.2945,12.35052778,0.2725,-0.3045,0.408627581,12.01,-0.99,12.05073442,11.9725,-1.5745,12.07558721,0.2725,-0.3045,0.408627581,11.7,-1.27,11.7687255
23/07/2019 06:00,12.4235,-1.2775,12.48900951,0.2735,-0.2875,0.396810408,12.15,-0.99,12.19026661,12.1335,-1.4875,12.22433959,0.2735,-0.2875,0.396810408,11.86,-1.2,11.92055368
23/07/2019 06:30,13.743,-1.0135,13.78032043,0.273,-0.2735,0.386434018,13.47,-0.74,13.49031134,13.433,-1.0135,13.47117928,0.273,-0.2735,0.386434018,13.16,-0.74,13.18078905
23/07/2019 07:00,14.7835,3.482,15.18802806,0.2735,-0.258,0.375987034,14.51,3.74,14.9842484,14.3835,-1.448,14.456202,0.2735,-0.258,0.375987034,14.11,-1.19,14.16009181
23/07/2019 07:30,16.405,0.4265,16.41054317,0.275,-0.3435,0.440019602,16.13,0.77,16.14836834,15.355,-4.0235,15.87339212,0.275,-0.3435,0.440019602,15.08,-3.68,15.52252557
23/07/2019 08:00,17.405,0.478,17.41156251,0.275,-0.362,0.454608623,17.13,0.84,17.15058308,16.535,0.308,16.53786833,0.275,-0.362,0.454608623,16.26,0.67,16.27379796
23/07/2019 08:30,19.156,1.2135,19.1943981,0.296,-0.3965,0.494801223,18.86,1.61,18.92859477,17.766,0.4935,17.77285284,0.296,-0.3965,0.494801223,17.47,0.89,17.4926556
23/07/2019 09:00,19.798,1.645,19.86622332,0.288,-0.405,0.496959757,19.51,2.05,19.61740554,19.028,0.875,19.04810775,0.288,-0.405,0.496959757,18.74,1.28,18.78366311
23/07/2019 09:30,20.904,1.9485,20.99461522,0.274,-0.3615,0.453605831,20.63,2.31,20.75892579,20.054,1.1485,20.08686059,0.274,-0.3615,0.453605831,19.78,1.51,19.83755277
23/07/2019 10:00,21.429,2.052,21.5270236,0.279,-0.388,0.477896432,21.15,2.44,21.29028182,20.559,1.272,20.59831219,0.279,-0.388,0.477896432,20.28,1.66,20.34782544
23/07/2019 10:30,21.648,2.0925,21.74889561,0.278,-0.3475,0.445017135,21.37,2.44,21.50884702,20.748,1.3125,20.78947234,0.278,-0.3475,0.445017135,20.47,1.66,20.53719796
23/07/2019 11:00,22.0905,2.69,22.25368038,0.2705,-0.36,0.450300178,21.82,3.05,22.03213335,21.1105,1.87,21.19316187,0.2705,-0.36,0.450300178,20.84,2.23,20.95897183
23/07/2019 11:30,22.421,2.737,22.58743921,0.271,-0.383,0.469180136,22.15,3.12,22.36865888,21.341,1.917,21.42692628,0.271,-0.383,0.469180136,21.07,2.3,21.19516218
23/07/2019 12:00,22.4205,2.6555,22.57721197,0.2705,-0.3745,0.461974566,22.15,3.03,22.35628323,21.0605,1.9255,21.14833824,0.2705,-0.3745,0.461974566,20.79,2.3,20.91683772
23/07/2019 12:30,22.421,2.6525,22.57735585,0.271,-0.3775,0.464701248,22.15,3.03,22.35628323,21.061,1.8625,21.1431934,0.271,-0.3775,0.464701248,20.79,2.24,20.9103252
23/07/2019 13:00,21.9615,2.2385,22.07528855,0.3015,-0.3515,0.463092323,21.66,2.59,21.81430036,20.5115,1.5885,20.57291823,0.3015,-0.3515,0.463092323,20.21,1.94,20.30289881
23/07/2019 13:30,22.2935,1.956,22.37914382,0.3335,-0.414,0.531618519,21.96,2.37,22.0875191,20.3635,1.526,20.42059765,0.3335,-0.414,0.531618519,20.03,1.94,20.12372977
23/07/2019 14:00,22.209,2.3065,22.32844874,0.329,-0.4235,0.536277214,21.88,2.73,22.04965533,20.789,1.8365,20.86996055,0.329,-0.4235,0.536277214,20.46,2.26,20.58444073
23/07/2019 14:30,21.827,2.216,21.93920201,0.337,-0.444,0.557409185,21.49,2.66,21.65399963,20.607,1.816,20.6868631,0.337,-0.444,0.557409185,20.27,2.26,20.39560002
23/07/2019 15:00,22.003,2.295,22.12236502,0.373,-0.445,0.580649636,21.63,2.74,21.80285532,20.733,1.905,20.82033415,0.373,-0.445,0.580649636,20.36,2.35,20.4951726
23/07/2019 15:30,22.1775,2.1335,22.27988619,0.4175,-0.4865,0.641083848,21.76,2.62,21.91716223,20.3375,1.8635,20.42269665,0.4175,-0.4865,0.641083848,19.92,2.35,20.058138
23/07/2019 16:00,22.0565,2.086,22.15492244,0.5065,-0.534,0.736001529,21.55,2.62,21.70868259,20.2565,1.756,20.3324698,0.5065,-0.534,0.736001529,19.75,2.29,19.88231878
23/07/2019 16:30,21.8055,1.846,21.88349941,0.5055,-0.584,0.77238996,21.3,2.43,21.43816457,20.1255,1.496,20.18102491,0.5055,-0.584,0.77238996,19.62,2.08,19.72994678
23/07/2019 17:00,22.291,4.554,22.75143066,0.521,-0.556,0.761956035,21.77,5.11,22.36168598,20.141,-1.516,20.19797359,0.521,-0.556,0.761956035,19.62,-0.96,19.6434722
23/07/2019 17:30,21.952,5.269,22.57548815,0.522,-0.591,0.788520767,21.43,5.86,22.21676169,19.752,-2.381,19.89499095,0.522,-0.591,0.788520767,19.23,-1.79,19.31313025
23/07/2019 18:00,21.236,2.8995,21.4330305,0.516,-0.5405,0.747259159,20.72,3.44,21.00361874,19.566,-0.3605,19.56932079,0.516,-0.5405,0.747259159,19.05,0.18,19.05085037
23/07/2019 18:30,20.036,1.164,20.06978306,0.496,-0.546,0.737653035,19.54,1.71,19.61468073,19.436,0.794,19.45221149,0.496,-0.546,0.737653035,18.94,1.34,18.98734315
23/07/2019 19:00,19.7975,1.1645,19.8317187,0.4775,-0.5455,0.724966551,19.32,1.71,19.39552784,19.4175,0.7945,19.43374736,0.4775,-0.5455,0.724966551,18.94,1.34,18.98734315
23/07/2019 19:30,19.7855,1.0825,19.81509063,0.4655,-0.5475,0.718642122,19.32,1.63,19.38863843,19.2855,0.6525,19.29653509,0.4655,-0.5475,0.718642122,18.82,1.2,18.85821837
23/07/2019 20:00,19.5025,1.229,19.54118592,0.4425,-0.511,0.675963941,19.06,1.74,19.13925808,18.9625,0.339,18.96552998,0.4425,-0.511,0.675963941,18.52,0.85,18.53949568
23/07/2019 20:30,19.2745,4.1925,19.72519725,0.3745,-0.4275,0.568336608,18.9,4.62,19.4564745,18.1045,-3.4175,18.42422933,0.3745,-0.4275,0.568336608,17.73,-2.99,17.98035039
23/07/2019 21:00,19.05,3.996,19.46459648,0.3,-0.374,0.479453856,18.75,4.37,19.25251672,17.86,-3.544,18.20822715,0.3,-0.374,0.479453856,17.56,-3.17,17.84383647
23/07/2019 21:30,18.748,3.96,19.16165713,0.288,-0.36,0.461024945,18.46,4.32,18.95874468,17.548,-3.59,17.91146013,0.288,-0.36,0.461024945,17.26,-3.23,17.55962699
23/07/2019 22:00,18.1995,0.6525,18.21119317,0.2695,-0.3375,0.431898715,17.93,0.99,17.95731049,17.7595,-3.6575,18.13221295,0.2695,-0.3375,0.431898715,17.49,-3.32,17.80231726
23/07/2019 22:30,17.4205,0.4455,17.42619553,0.2705,-0.2845,0.392569102,17.15,0.73,17.16552941,17.0305,-0.9645,17.05778973,0.2705,-0.2845,0.392569102,16.76,-0.68,16.77378908
23/07/2019 23:00,16.621,0.4445,16.62694263,0.271,-0.2855,0.393638476,16.35,0.73,16.36628852,16.201,-0.2855,16.2035154,0.271,-0.2855,0.393638476,15.93,0,15.93
23/07/2019 23:30,15.74,0.4345,15.74599601,0.27,-0.2955,0.400275218,15.47,0.73,15.48721408,15.31,-1.0155,15.34364169,0.27,-0.2955,0.400275218,15.04,-0.72,15.05722418
24/07/2019 00:00,14.69,-0.3125,14.69332353,0.29,-0.3125,0.426328805,14.4,0,14.4,14.31,-1.0325,14.34720029,0.29,-0.3125,0.426328805,14.02,-0.72,14.0384757
24/07/2019 00:30,14.1095,-0.3305,14.11337027,0.2695,-0.3305,0.426451052,13.84,0,13.84,13.6995,-1.1405,13.74689203,0.2695,-0.3305,0.426451052,13.43,-0.81,13.45440448
24/07/2019 01:00,13.889,-0.273,13.89168276,0.269,-0.273,0.383262312,13.62,0,13.62,13.509,-1.083,13.55234186,0.269,-0.273,0.383262312,13.24,-0.81,13.26475405
24/07/2019 01:30,13.895,-0.295,13.89813117,0.275,-0.295,0.403298897,13.62,0,13.62,13.515,-0.975,13.55012362,0.275,-0.295,0.403298897,13.24,-0.68,13.25745074
24/07/2019 02:00,13.5775,-0.301,13.58083603,0.2775,-0.301,0.409398644,13.3,0,13.3,13.1675,-1.051,13.20937763,0.2775,-0.301,0.409398644,12.89,-0.75,12.9118008
24/07/2019 02:30,13.3255,-0.963,13.36025147,0.2755,-0.283,0.394954744,13.05,-0.68,13.06770447,12.9755,-1.033,13.01655443,0.2755,-0.283,0.394954744,12.7,-0.75,12.72212639
24/07/2019 03:00,12.956,-0.976,12.99270996,0.276,-0.296,0.404712243,12.68,-0.68,12.69822035,12.546,-1.186,12.60193287,0.276,-0.296,0.404712243,12.27,-0.89,12.30223557
24/07/2019 03:30,12.855,-0.964,12.89109464,0.275,-0.284,0.395323918,12.58,-0.68,12.59836497,12.435,-1.174,12.49029627,0.275,-0.284,0.395323918,12.16,-0.89,12.1925264
24/07/2019 04:00,12.853,-0.952,12.88820829,0.273,-0.272,0.385373844,12.58,-0.68,12.59836497,12.503,-1.102,12.55147055,0.273,-0.272,0.385373844,12.23,-0.83,12.25813199
24/07/2019 04:30,12.722,-0.963,12.75839539,0.272,-0.283,0.392521337,12.45,-0.68,12.46855645,12.302,-1.113,12.35224567,0.272,-0.283,0.392521337,12.03,-0.83,12.05859859
24/07/2019 05:00,12.791,-1.033,12.8326447,0.271,-0.283,0.391829044,12.52,-0.75,12.54244394,12.381,-1.193,12.43834434,0.271,-0.283,0.391829044,12.11,-0.91,12.14414262
24/07/2019 05:30,12.64,-1.13,12.69040976,0.27,-0.31,0.411096096,12.37,-0.82,12.39714887,12.26,-1.28,12.32663782,0.27,-0.31,0.411096096,11.99,-0.97,12.02917287
24/07/2019 06:00,12.7495,-1.1035,12.79716619,0.2695,-0.2835,0.39115534,12.48,-0.82,12.50691009,12.3795,-1.2535,12.44280043,0.2695,-0.2835,0.39115534,12.11,-0.97,12.14878595
24/07/2019 06:30,14.0495,2.6245,14.29253128,0.2695,-0.3055,0.407382498,13.78,2.93,14.08805522,13.3095,-2.8955,13.62081901,0.2695,-0.3055,0.407382498,13.04,-2.59,13.29472452
24/07/2019 07:00,15.07,2.6805,15.30653391,0.27,-0.3195,0.418306407,14.8,3,15.10099334,14.27,-4.0195,14.82529191,0.27,-0.3195,0.418306407,14,-3.7,14.48067678
24/07/2019 07:30,16.399,0.55,16.40822053,0.269,-0.31,0.410440008,16.13,0.86,16.15290995,15.969,-0.31,15.97200867,0.269,-0.31,0.410440008,15.7,0,15.7
24/07/2019 08:00,17.4995,0.562,17.50852205,0.2695,-0.298,0.401788813,17.23,0.86,17.25144921,16.2995,0.372,16.30374449,0.2695,-0.298,0.401788813,16.03,0.67,16.04399576
24/07/2019 08:30,19.078,1.1715,19.11393461,0.268,-0.3185,0.416252628,18.81,1.49,18.86892154,17.718,0.5715,17.72721457,0.268,-0.3185,0.416252628,17.45,0.89,17.47268153
24/07/2019 09:00,20.1185,1.4925,20.17378493,0.2685,-0.3275,0.423495573,19.85,1.82,19.93326115,18.7885,0.7825,18.80478765,0.2685,-0.3275,0.423495573,18.52,1.11,18.55323422
24/07/2019 09:30,21.098,1.74,21.16962928,0.268,-0.32,0.417401485,20.83,2.06,20.93161484,19.708,1,19.7333541,0.268,-0.32,0.417401485,19.44,1.32,19.48476328
24/07/2019 10:00,21.099,1.7525,21.17165693,0.269,-0.3075,0.408555076,20.83,2.06,20.93161484,19.609,1.0125,19.63512254,0.269,-0.3075,0.408555076,19.34,1.32,19.3849942
24/07/2019 10:30,21.2375,1.8275,21.31598373,0.2675,-0.3425,0.434583134,20.97,2.17,21.08197809,19.7675,1.0575,19.79576628,0.2675,-0.3425,0.434583134,19.5,1.4,19.55019181
24/07/2019 11:00,21.436,2.159,21.54445119,0.276,-0.401,0.486802835,21.16,2.56,21.31429567,19.926,1.399,19.97505136,0.276,-0.401,0.486802835,19.65,1.8,19.73227052
24/07/2019 11:30,21.3825,2.2,21.49537872,0.2825,-0.36,0.457609277,21.1,2.56,21.25473124,19.9925,1.44,20.04429236,0.2825,-0.36,0.457609277,19.71,1.8,19.79202112
24/07/2019 12:00,21.2095,2.324,21.33644456,0.2795,-0.346,0.444787871,20.93,2.67,21.09961611,20.4695,1.454,20.52107566,0.2795,-0.346,0.444787871,20.19,1.8,20.27007893
24/07/2019 12:30,21.3575,2.4075,21.49276303,0.2875,-0.3525,0.454876357,21.07,2.76,21.25,20.7575,1.6075,20.81965087,0.2875,-0.3525,0.454876357,20.47,1.96,20.56362079
24/07/2019 13:00,21.697,2.556,21.84703515,0.277,-0.344,0.441661635,21.42,2.9,21.61542042,20.957,1.756,21.03043949,0.277,-0.344,0.441661635,20.68,2.1,20.78635129
24/07/2019 13:30,21.6855,2.2205,21.79888829,0.2655,-0.3295,0.423155409,21.42,2.55,21.5712517,20.9455,1.4405,20.99497584,0.2655,-0.3295,0.423155409,20.68,1.77,20.75560888
24/07/2019 14:00,21.956,2.442,22.0913852,0.266,-0.308,0.406964372,21.69,2.75,21.86363648,21.256,1.642,21.31932691,0.266,-0.308,0.406964372,20.99,1.95,21.08038425
24/07/2019 14:30,21.654,2.259,21.77151343,1.624,-0.441,1.68281223,20.03,2.7,20.21115781,21.234,1.509,21.28755122,1.624,-0.441,1.68281223,19.61,1.95,19.70671459
24/07/2019 15:00,21.359,2.2085,21.47287482,0.269,-0.3215,0.419193571,21.09,2.53,21.24120995,20.859,1.4485,20.90923321,0.269,-0.3215,0.419193571,20.59,1.77,20.66593816
24/07/2019 15:30,21.364,2.284,21.48574299,0.274,-0.336,0.433557378,21.09,2.62,21.25211754,20.964,1.434,21.0129877,0.274,-0.336,0.433557378,20.69,1.77,20.76557247
24/07/2019 16:00,21.367,2.0825,21.46824388,0.277,-0.3275,0.428935018,21.09,2.41,21.22725135,20.457,1.4425,20.50779499,0.277,-0.3275,0.428935018,20.18,1.77,20.25747516
24/07/2019 16:30,21.243,1.7685,21.31648754,0.283,-0.3815,0.475006579,20.96,2.15,21.06998102,20.313,1.2785,20.35319462,0.283,-0.3815,0.475006579,20.03,1.66,20.09866911
24/07/2019 17:00,21.4615,4.585,21.94580159,0.2915,-0.385,0.482905011,21.17,4.97,21.74556966,20.2315,-2.025,20.33259003,0.2915,-0.385,0.482905011,19.94,-1.64,20.00732866
24/07/2019 17:30,20.959,1.558,21.01682766,0.279,-0.352,0.449160328,20.68,1.91,20.76801628,20.379,0.908,20.39921824,0.279,-0.352,0.449160328,20.1,1.26,20.13945382
24/07/2019 18:00,20.6415,1.289,20.68170794,0.2715,-0.341,0.435882152,20.37,1.63,20.43511194,19.9615,0.829,19.97870675,0.2715,-0.341,0.435882152,19.69,1.17,19.72473067
24/07/2019 18:30,19.9595,1.006,19.98483616,0.2695,-0.334,0.429169256,19.69,1.34,19.73554408,18.8395,0.466,18.84526244,0.2695,-0.334,0.429169256,18.57,0.8,18.58722411
24/07/2019 19:00,19.8875,0.9255,19.90902324,0.2675,-0.3545,0.444101903,19.62,1.28,19.66170898,18.8375,0.4455,18.84276722,0.2675,-0.3545,0.444101903,18.57,0.8,18.58722411
24/07/2019 19:30,19.6685,0.8735,19.687887,0.2685,-0.3365,0.430493322,19.4,1.21,19.43769791,18.7185,0.3835,18.72242811,0.2685,-0.3365,0.430493322,18.45,0.72,18.46404344
24/07/2019 20:00,19.2995,0.8225,19.31701857,0.2695,-0.3375,0.431898715,19.03,1.16,19.06532192,18.4095,0.3825,18.41347323,0.2695,-0.3375,0.431898715,18.14,0.72,18.15428324
24/07/2019 20:30,18.939,0.693,18.9516746,0.269,-0.347,0.439055805,18.67,1.04,18.69894382,18.009,0.373,18.01286235,0.269,-0.347,0.439055805,17.74,0.72,17.75460504
24/07/2019 21:00,18.5185,0.503,18.52532999,0.2685,-0.377,0.462840415,18.25,0.88,18.27120412,17.7085,0.343,17.71182151,0.2685,-0.377,0.462840415,17.44,0.72,17.45485606
24/07/2019 21:30,17.8085,0.5095,17.81578689,0.2685,-0.3705,0.457561471,17.54,0.88,17.56206138,17.7085,0.3495,17.71194858,0.2685,-0.3705,0.457561471,17.44,0.72,17.45485606
24/07/2019 22:00,18.408,0.5835,18.41724562,0.268,-0.3865,0.470325685,18.14,0.97,18.16591589,17.708,0.3335,17.71114017,0.268,-0.3865,0.470325685,17.44,0.72,17.45485606
24/07/2019 22:30,17.8825,0.5325,17.89042656,0.2725,-0.3875,0.473721965,17.61,0.92,17.63401542,16.9925,0.3325,16.99575278,0.2725,-0.3875,0.473721965,16.72,0.72,16.73549521
24/07/2019 23:00,16.2815,1.7925,16.3798748,0.3015,-0.4375,0.531327112,15.98,2.23,16.13484738,15.9015,-3.9775,16.39140654,0.3015,-0.4375,0.531327112,15.6,-3.54,15.99661214
24/07/2019 23:30,15.513,3.4645,15.89515427,0.333,-0.4055,0.524708729,15.18,3.87,15.665545,15.003,-4.0255,15.53366213,0.333,-0.4055,0.524708729,14.67,-3.62,15.11003971
25/07/2019 00:00,14.6505,-0.4355,14.6569714,0.3805,-0.4355,0.578308309,14.27,0,14.27,14.2305,-1.1155,14.27415393,0.3805,-0.4355,0.578308309,13.85,-0.68,13.86668309
25/07/2019 00:30,13.8705,-0.4435,13.8775885,0.3805,-0.4435,0.584356484,13.49,0,13.49,13.5005,-1.1235,13.54716769,0.3805,-0.4435,0.584356484,13.12,-0.68,13.13761013
25/07/2019 01:00,13.793,-0.3855,13.79838611,0.303,-0.3855,0.490325657,13.49,0,13.49,13.313,-1.0655,13.35557035,0.303,-0.3855,0.490325657,13.01,-0.68,13.02775882
25/07/2019 01:30,13.5315,-0.4095,13.53769487,0.3815,-0.4095,0.559671779,13.15,0,13.15,12.9815,-1.0895,13.02713908,0.3815,-0.4095,0.559671779,12.6,-0.68,12.61833586
25/07/2019 02:00,13.5135,-0.419,13.5199942,0.3635,-0.419,0.554701046,13.15,0,13.15,12.8635,-1.159,12.91560735,0.3635,-0.419,0.554701046,12.5,-0.74,12.52188484
25/07/2019 02:30,13.259,-1.081,13.30299372,0.319,-0.401,0.512408041,12.94,-0.68,12.95785476,12.589,-1.221,12.64807345,0.319,-0.401,0.512408041,12.27,-0.82,12.29736964
25/07/2019 03:00,13.0015,-1.049,13.04374959,0.2915,-0.369,0.470248073,12.71,-0.68,12.7281774,12.2915,-1.239,12.35378862,0.2915,-0.369,0.470248073,12,-0.87,12.03149617
25/07/2019 03:30,12.9855,-1.01,13.0247192,0.2755,-0.33,0.429883996,12.71,-0.68,12.7281774,12.2755,-1.2,12.33401396,0.2755,-0.33,0.429883996,12,-0.87,12.03149617
25/07/2019 04:00,12.8975,-1.0125,12.9371814,0.2775,-0.3325,0.433084865,12.62,-0.68,12.63830685,12.2775,-1.2025,12.33624791,0.2775,-0.3325,0.433084865,12,-0.87,12.03149617
25/07/2019 04:30,12.674,-1.0145,12.71453838,0.284,-0.3345,0.438800923,12.39,-0.68,12.40864618,12.004,-1.3345,12.07795124,0.284,-0.3345,0.438800923,11.72,-1,11.76258475
25/07/2019 05:00,12.6615,-1.0845,12.70786066,0.3615,-0.4045,0.542496544,12.3,-0.68,12.31878241,11.9815,-1.4045,12.06353856,0.3615,-0.4045,0.542496544,11.62,-1,11.66294988
25/07/2019 05:30,12.64,-1.085,12.68648198,0.34,-0.405,0.528795802,12.3,-0.68,12.31878241,11.96,-1.405,12.04224335,0.34,-0.405,0.528795802,11.62,-1,11.66294988
25/07/2019 06:00,12.7395,-1.0655,12.78398023,0.3295,-0.3855,0.507129668,12.41,-0.68,12.42861617,12.0895,-1.3855,12.16863265,0.3295,-0.3855,0.507129668,11.76,-1,11.80244043
25/07/2019 06:30,13.5965,-1.113,13.64197864,0.3965,-0.433,0.587112638,13.2,-0.68,13.21750355,13.0765,-1.213,13.13263954,0.3965,-0.433,0.587112638,12.68,-0.78,12.70396788
25/07/2019 07:00,14.7205,0.2485,14.72259734,0.3805,-0.4215,0.567840206,14.34,0.67,14.35564349,14.0905,-1.1015,14.13348833,0.3805,-0.4215,0.567840206,13.71,-0.68,13.72685324
25/07/2019 07:30,16.0605,1.641,16.14411785,0.4305,-0.449,0.622037981,15.63,2.09,15.76911538,15.2905,-3.609,15.71064197,0.4305,-0.449,0.622037981,14.86,-3.16,15.19227435
25/07/2019 08:00,16.9655,0.5,16.97286629,0.3955,-0.44,0.591625092,16.57,0.94,16.59664123,16.3255,0.33,16.32883493,0.3955,-0.44,0.591625092,15.93,0.77,15.94859868
25/07/2019 08:30,18.646,1.063,18.67627599,0.386,-0.407,0.56093226,18.26,1.47,18.31907476,17.486,0.613,17.49674155,0.386,-0.407,0.56093226,17.1,1.02,17.13039404
25/07/2019 09:00,19.8695,1.515,19.92717379,0.3495,-0.415,0.542563591,19.52,1.93,19.61518035,18.5895,0.855,18.60915192,0.3495,-0.415,0.542563591,18.24,1.27,18.28415981
25/07/2019 09:30,20.5965,1.9575,20.6893117,0.3265,-0.4125,0.526078416,20.27,2.37,20.40808173,19.8665,1.1675,19.90077583,0.3265,-0.4125,0.526078416,19.54,1.58,19.60377515
25/07/2019 10:00,20.906,1.9595,20.99763025,0.296,-0.4105,0.506089172,20.61,2.37,20.74581886,20.116,1.1695,20.1499674,0.296,-0.4105,0.506089172,19.82,1.58,19.88287706
25/07/2019 10:30,21.1745,1.8875,21.25845965,0.2945,-0.4125,0.506839718,20.88,2.3,21.00629429,20.3745,1.1675,20.40792264,0.2945,-0.4125,0.506839718,20.08,1.58,20.14206544
25/07/2019 11:00,21.425,2.243,21.54209075,0.295,-0.367,0.470865161,21.13,2.61,21.29058477,20.515,1.523,20.57145483,0.295,-0.367,0.470865161,20.22,1.89,20.30813876
25/07/2019 11:30,21.693,2.4285,21.82851028,0.293,-0.3715,0.473139779,21.4,2.8,21.58240024,20.713,1.6785,20.78089823,0.293,-0.3715,0.473139779,20.42,2.05,20.52264359
25/07/2019 12:00,21.6995,2.3225,21.8234348,0.2995,-0.3775,0.481878097,21.4,2.7,21.56965461,20.7195,1.5925,20.78060963,0.2995,-0.3775,0.481878097,20.42,1.97,20.51480685
25/07/2019 12:30,21.9195,2.3465,22.04473957,0.2895,-0.3535,0.456916294,21.63,2.7,21.79786457,20.9795,1.6865,21.04717802,0.2895,-0.3535,0.456916294,20.69,2.04,20.79032708
25/07/2019 13:00,21.7125,2.386,21.84320609,0.2925,-0.374,0.474797062,21.42,2.76,21.59708314,20.7325,1.666,20.79932961,0.2925,-0.374,0.474797062,20.44,2.04,20.54154814
25/07/2019 13:30,21.3795,2.031,21.47575333,0.3395,-0.379,0.508823398,21.04,2.41,21.1775754,20.5195,1.391,20.56659333,0.3395,-0.379,0.508823398,20.18,1.77,20.25747516
25/07/2019 14:00,21.638,2.297,21.75957842,0.328,-0.393,0.51189159,21.31,2.69,21.47911078,20.778,1.657,20.84396635,0.328,-0.393,0.51189159,20.45,2.05,20.55249377
25/07/2019 14:30,21.6685,2.5655,21.81984607,0.3585,-0.3745,0.518432734,21.31,2.94,21.51185022,20.8685,1.9055,20.9553149,0.3585,-0.3745,0.518432734,20.51,2.28,20.63633931
25/07/2019 15:00,21.5305,2.4005,21.66390617,0.3705,-0.3995,0.544858238,21.16,2.8,21.34445127,20.6705,1.7605,20.74533515,0.3705,-0.3995,0.544858238,20.3,2.16,20.41459282
25/07/2019 15:30,21.549,2.429,21.68546615,0.389,-0.431,0.580587633,21.16,2.86,21.35240502,20.689,1.789,20.76620432,0.389,-0.431,0.580587633,20.3,2.22,20.42102838
25/07/2019 16:00,21.3735,2.3005,21.49694868,0.4035,-0.4295,0.589306796,20.97,2.73,21.14695723,20.5935,1.6605,20.66033646,0.4035,-0.4295,0.589306796,20.19,2.09,20.29788659
25/07/2019 16:30,21.7735,2.017,21.86672338,0.3535,-0.403,0.536070191,21.42,2.42,21.55627055,20.2535,1.447,20.30512426,0.3535,-0.403,0.536070191,19.9,1.85,19.98580746
25/07/2019 17:00,21.499,1.809,21.57497351,0.369,-0.411,0.552342285,21.13,2.22,21.24630085,20.079,1.269,20.11906066,0.369,-0.411,0.552342285,19.71,1.68,19.7814686
25/07/2019 17:30,21.3505,1.812,21.42725354,0.3605,-0.408,0.544448574,20.99,2.22,21.10707227,19.9905,1.272,20.03092794,0.3605,-0.408,0.544448574,19.63,1.68,19.7017588
25/07/2019 18:00,20.847,1.7535,20.92061594,0.427,-0.4665,0.632416991,20.42,2.22,20.54032132,19.537,1.1435,19.5704359,0.427,-0.4665,0.632416991,19.11,1.61,19.17770059
25/07/2019 18:30,20.3735,1.42,20.4229259,0.4135,-0.47,0.626004992,19.96,1.89,20.04928178,19.1235,0.84,19.14193962,0.4135,-0.47,0.626004992,18.71,1.31,18.75580443
25/07/2019 19:00,20.18,1.267,20.21973514,0.31,-0.453,0.548916205,19.87,1.72,19.94430495,19.02,0.687,19.03240313,0.31,-0.453,0.548916205,18.71,1.14,18.74469792
25/07/2019 19:30,19.959,1.2155,19.99597763,0.319,-0.4445,0.547120873,19.64,1.66,19.7100279,18.839,0.6255,18.84938119,0.319,-0.4445,0.547120873,18.52,1.07,18.55088408
25/07/2019 20:00,19.665,1.05,19.69301209,0.345,-0.45,0.567031745,19.32,1.5,19.37814233,18.605,0.47,18.61093563,0.345,-0.45,0.567031745,18.26,0.92,18.28316165
25/07/2019 20:30,19.254,1.044,19.28228337,0.324,-0.456,0.559385377,18.93,1.5,18.98933648,18.894,0.464,18.89969661,0.324,-0.456,0.559385377,18.57,0.92,18.59277548
25/07/2019 21:00,18.79,0.743,18.80468423,0.28,-0.417,0.502283784,18.51,1.16,18.5463123,18.65,0.253,18.65171598,0.28,-0.417,0.502283784,18.37,0.67,18.38221423
25/07/2019 21:30,18.159,1.042,18.18887146,0.269,-0.348,0.439846564,17.89,1.39,17.94391819,17.999,-3.558,18.34729857,0.269,-0.348,0.439846564,17.73,-3.21,18.01824076
25/07/2019 22:00,18.338,0.641,18.34919957,0.268,-0.309,0.409029339,18.07,0.95,18.0949551,18.058,0.521,18.06551425,0.268,-0.309,0.409029339,17.79,0.83,17.80935148
25/07/2019 22:30,17.587,0.566,17.59610539,0.267,-0.304,0.404604745,17.32,0.87,17.3418367,17.487,-0.304,17.48964222,0.267,-0.304,0.404604745,17.22,0,17.22
25/07/2019 23:00,16.9765,0.5425,16.98516584,0.2665,-0.3275,0.422230387,16.71,0.87,16.73263279,16.8165,-0.3275,16.81968872,0.2665,-0.3275,0.422230387,16.55,0,16.55
25/07/2019 23:30,15.728,0.3175,15.73120435,0.268,-0.3525,0.442809496,15.46,0.67,15.4745113,15.508,-0.3525,15.51200568,0.268,-0.3525,0.442809496,15.24,0,15.24
26/07/2019 00:00,14.9075,-0.3485,14.91157297,0.2675,-0.3485,0.439327327,14.64,0,14.64,14.6975,-1.0385,14.73414363,0.2675,-0.3485,0.439327327,14.43,-0.69,14.44648746
26/07/2019 00:30,14.129,-0.342,14.13313854,0.269,-0.342,0.435114927,13.86,0,13.86,13.899,-1.192,13.95002025,0.269,-0.342,0.435114927,13.63,-0.85,13.65647832
26/07/2019 01:00,13.9285,3.0785,14.26465122,0.2685,-0.3515,0.442317194,13.66,3.43,14.08405126,13.6085,-1.3615,13.67643793,0.2685,-0.3515,0.442317194,13.34,-1.01,13.37818
26/07/2019 01:30,13.798,3.187,14.16127724,0.268,-0.333,0.427449412,13.53,3.52,13.98038984,13.468,-1.563,13.55839198,0.268,-0.333,0.427449412,13.2,-1.23,13.25718296
26/07/2019 02:00,13.579,-1.0285,13.6178946,0.269,-0.3485,0.440242263,13.31,-0.68,13.32735908,13.329,-1.0785,13.37256158,0.269,-0.3485,0.440242263,13.06,-0.73,13.08038608
26/07/2019 02:30,13.2795,-1.0465,13.32067125,0.2695,-0.3665,0.454920323,13.01,-0.68,13.02775882,13.0395,-1.0965,13.08552148,0.2695,-0.3665,0.454920323,12.77,-0.73,12.79084829
26/07/2019 03:00,13.0085,-1.058,13.05145342,0.2685,-0.378,0.463655314,12.74,-0.68,12.75813466,12.7785,-1.188,12.83360457,0.2685,-0.378,0.463655314,12.51,-0.81,12.5361956
26/07/2019 03:30,12.7895,-0.4195,12.79637802,0.2695,-0.4195,0.498608564,12.52,0,12.52,12.5095,-1.2295,12.56977567,0.2695,-0.4195,0.498608564,12.24,-0.81,12.26677219
26/07/2019 04:00,12.7895,-1.102,12.83688881,0.2695,-0.422,0.500713741,12.52,-0.68,12.53845286,12.5095,-1.292,12.57604287,0.2695,-0.422,0.500713741,12.24,-0.87,12.27088016
26/07/2019 04:30,12.5165,-1.122,12.56668836,0.2865,-0.382,0.4775,12.23,-0.74,12.25236712,12.3665,-1.482,12.4549848,0.2865,-0.382,0.4775,12.08,-1.1,12.12997939
26/07/2019 05:00,12.561,-1.119,12.6107447,0.271,-0.379,0.465920594,12.29,-0.74,12.31225812,12.441,-1.379,12.51719306,0.271,-0.379,0.465920594,12.17,-1,12.21101552
26/07/2019 05:30,12.561,-1.1945,12.61766822,0.271,-0.3945,0.478613884,12.29,-0.8,12.31600991,12.381,-1.3445,12.45378823,0.271,-0.3945,0.478613884,12.11,-0.95,12.14720544
26/07/2019 06:00,12.8205,0.6645,12.83770932,0.2705,-0.3755,0.462785588,12.55,1.04,12.59301791,12.3805,-2.9555,12.72838405,0.2705,-0.3755,0.462785588,12.11,-2.58,12.38178097
26/07/2019 06:30,13.72,2.675,13.97834128,0.27,-0.405,0.486749422,13.45,3.08,13.79814843,13.24,-3.695,13.74593122,0.27,-0.405,0.486749422,12.97,-3.29,13.38076978
26/07/2019 07:00,14.7185,-0.3755,14.72328912,0.2685,-0.3755,0.461619432,14.45,0,14.45,14.4185,-1.0555,14.45708209,0.2685,-0.3755,0.461619432,14.15,-0.68,14.1663298
26/07/2019 07:30,16.248,1.7795,16.34515599,0.268,-0.3905,0.473618253,15.98,2.17,16.12666426,15.798,-2.6405,16.01714844,0.268,-0.3905,0.473618253,15.53,-2.25,15.69214453
26/07/2019 08:00,17.2365,0.7365,17.25222781,0.2665,-0.4135,0.491939529,16.97,1.15,17.00892119,16.9765,0.4065,16.9813661,0.2665,-0.4135,0.491939529,16.71,0.82,16.73010759
26/07/2019 08:30,18.6355,1.1185,18.66903593,0.2655,-0.4115,0.489716755,18.37,1.53,18.43360518,18.4255,0.7385,18.44029372,0.2655,-0.4115,0.489716755,18.16,1.15,18.19637601
26/07/2019 09:00,19.866,1.4795,19.92101594,0.266,-0.4105,0.489148495,19.6,1.89,19.69091415,19.486,0.9295,19.5081564,0.266,-0.4105,0.489148495,19.22,1.34,19.26665513
26/07/2019 09:30,20.616,1.4995,20.67046096,0.266,-0.3905,0.472489418,20.35,1.89,20.43757813,20.156,0.9495,20.17835192,0.266,-0.3905,0.472489418,19.89,1.34,19.93508716
26/07/2019 10:00,20.8465,1.4645,20.89787842,0.2665,-0.4255,0.502068222,20.58,1.89,20.66660349,20.3865,0.9145,20.40700107,0.2665,-0.4255,0.502068222,20.12,1.34,20.16457289
26/07/2019 10:30,20.847,1.466,20.89848236,0.267,-0.424,0.501063868,20.58,1.89,20.66660349,20.387,0.916,20.40756784,0.267,-0.424,0.501063868,20.12,1.34,20.16457289
26/07/2019 11:00,21.115,1.727,21.18550811,0.375,-0.453,0.588076526,20.74,2.18,20.85425616,20.495,1.157,20.52763196,0.375,-0.453,0.588076526,20.12,1.61,20.18431322
26/07/2019 11:30,21.307,1.9775,21.398569,0.417,-0.4725,0.630194613,20.89,2.45,21.03317855,20.687,1.3475,20.73083996,0.417,-0.4725,0.630194613,20.27,1.82,20.35154294
26/07/2019 12:00,21.2695,1.8325,21.3482947,0.4295,-0.4775,0.642243334,20.84,2.31,20.96763458,20.5595,1.2425,20.59701062,0.4295,-0.4775,0.642243334,20.13,1.72,20.20334873
26/07/2019 12:30,21.392,1.999,21.48519642,0.392,-0.471,0.612784628,21,2.47,21.14476058,20.522,1.339,20.56563651,0.392,-0.471,0.612784628,20.13,1.81,20.21120976
26/07/2019 13:00,21.143,1.8385,21.22278331,0.363,-0.4415,0.571569112,20.78,2.28,20.9047076,20.323,1.1885,20.3577224,0.363,-0.4415,0.571569112,19.96,1.63,20.02644502
26/07/2019 13:30,20.8935,1.661,20.95941944,0.2635,-0.429,0.50346127,20.63,2.09,20.73559741,20.1635,1.201,20.19923596,0.2635,-0.429,0.50346127,19.9,1.63,19.96664469
26/07/2019 14:00,21.064,1.843,21.14447315,0.264,-0.427,0.502020916,20.8,2.27,20.92350114,20.384,1.333,20.42753889,0.264,-0.427,0.502020916,20.12,1.76,20.19683143
26/07/2019 14:30,21.065,1.86,21.14695782,0.265,-0.41,0.488185416,20.8,2.27,20.92350114,20.245,1.35,20.28996119,0.265,-0.41,0.488185416,19.98,1.76,20.05736772
26/07/2019 15:00,21.065,1.754,21.13789822,0.265,-0.406,0.484830898,20.8,2.16,20.9118531,20.365,1.254,20.40357177,0.265,-0.406,0.484830898,20.1,1.66,20.16843078
26/07/2019 15:30,20.835,1.4795,20.88746383,0.265,-0.4005,0.480234578,20.57,1.88,20.65573286,20.285,0.9795,20.30863475,0.265,-0.4005,0.480234578,20.02,1.38,20.06750607
26/07/2019 16:00,20.456,1.317,20.49835176,0.266,-0.383,0.466309983,20.19,1.7,20.26144368,19.966,0.817,19.98270865,0.266,-0.383,0.466309983,19.7,1.2,19.73651438
26/07/2019 16:30,20.6865,1.2725,20.72560104,0.2665,-0.4275,0.50376433,20.42,1.7,20.49064177,20.1065,0.7125,20.11912022,0.2665,-0.4275,0.50376433,19.84,1.14,19.87272503
26/07/2019 17:00,20.687,1.1485,20.71885666,0.267,-0.4215,0.498950148,20.42,1.57,20.48026611,20.107,0.6385,20.11713526,0.267,-0.4215,0.498950148,19.84,1.06,19.86829635
26/07/2019 17:30,20.4605,1.0265,20.48623349,0.2705,-0.3835,0.469300011,20.19,1.41,20.23917488,19.9705,0.5365,19.97770514,0.2705,-0.3835,0.469300011,19.7,0.92,19.72147053
26/07/2019 18:00,19.8585,0.782,19.87389107,0.2685,-0.398,0.48010025,19.59,1.18,19.62550636,19.4685,0.302,19.47084221,0.2685,-0.398,0.48010025,19.2,0.7,19.21275618
26/07/2019 18:30,19.0895,0.5425,19.09720703,0.2695,-0.4475,0.522385394,18.82,0.99,18.8460208,18.7695,0.2525,18.77119832,0.2695,-0.4475,0.522385394,18.5,0.7,18.51323851
26/07/2019 19:00,18.911,0.476,18.91698964,0.301,-0.444,0.536411223,18.61,0.92,18.63272659,18.621,0.256,18.62275965,0.301,-0.444,0.536411223,18.32,0.7,18.33336848
26/07/2019 19:30,18.7775,0.4205,18.78220771,0.2675,-0.3895,0.472510846,18.51,0.81,18.52771438,18.4575,0.3105,18.4601115,0.2675,-0.3895,0.472510846,18.19,0.7,18.20346396
26/07/2019 20:00,18.4585,0.4365,18.46366038,0.2685,-0.3735,0.459994022,18.19,0.81,18.2080257,18.1585,0.3265,18.16143509,0.2685,-0.3735,0.459994022,17.89,0.7,17.90368956
26/07/2019 20:30,18.0585,0.335,18.061607,0.2685,-0.365,0.453119465,17.79,0.7,17.80376646,17.4685,-0.365,17.47231288,0.2685,-0.365,0.453119465,17.2,0,17.2
26/07/2019 21:00,17.549,0.334,17.55217813,0.269,-0.366,0.454221312,17.28,0.7,17.29417243,17.199,-0.366,17.20289386,0.269,-0.366,0.454221312,16.93,0,16.93
26/07/2019 21:30,17.369,0.356,17.37264796,0.269,-0.344,0.436688676,17.1,0.7,17.11432149,17.069,-1.024,17.09968821,0.269,-0.344,0.436688676,16.8,-0.68,16.81375627
26/07/2019 22:00,17.4495,0.345,17.45291022,0.2695,-0.355,0.445707584,17.18,0.7,17.19425485,17.1995,-1.035,17.23061303,0.2695,-0.355,0.445707584,16.93,-0.68,16.94365073
26/07/2019 22:30,16.6195,-0.3495,16.6231745,0.2695,-0.3495,0.441339439,16.35,0,16.35,16.3895,-1.0295,16.42180199,0.2695,-0.3495,0.441339439,16.12,-0.68,16.13433606
26/07/2019 23:00,16.1,3.158,16.40679627,0.27,-0.362,0.451601594,15.83,3.52,16.21663652,15.68,-1.272,15.73150927,0.27,-0.362,0.451601594,15.41,-0.91,15.43684553
26/07/2019 23:30,15.2195,0.7515,15.23804228,0.2695,-0.3185,0.417219966,14.95,1.07,14.98824206,14.6595,-1.5285,14.73897054,0.2695,-0.3185,0.417219966,14.39,-1.21,14.44078253
27/07/2019 00:00,14.681,-0.969,14.71294403,0.271,-0.329,0.426241715,14.41,-0.64,14.42420535,14.161,-1.409,14.23092414,0.271,-0.329,0.426241715,13.89,-1.08,13.93192377
27/07/2019 00:30,14.5715,-0.3085,14.57476533,0.2715,-0.3085,0.410955594,14.3,0,14.3,14.0415,-1.2385,14.09601378,0.2715,-0.3085,0.410955594,13.77,-0.93,13.8013695
27/07/2019 01:00,14.102,-1.0125,14.13830118,0.272,-0.3325,0.429581482,13.83,-0.68,13.84670719,13.562,-1.3125,13.62536239,0.272,-0.3325,0.429581482,13.29,-0.98,13.32608345
27/07/2019 01:30,13.912,-0.9985,13.94778643,0.272,-0.3185,0.41883917,13.64,-0.68,13.65693963,13.332,-1.2985,13.3950859,0.272,-0.3185,0.41883917,13.06,-0.98,13.09671715
27/07/2019 02:00,13.2935,-1.0145,13.33215483,0.2735,-0.3345,0.432079275,13.02,-0.68,13.0377452,12.7235,-1.5845,12.82178195,0.2735,-0.3345,0.432079275,12.45,-1.25,12.51259366
27/07/2019 02:30,12.9935,-1.003,13.03215451,0.2735,-0.323,0.423238999,12.72,-0.68,12.73816313,12.4235,-1.623,12.52906546,0.2735,-0.323,0.423238999,12.15,-1.3,12.21934941
27/07/2019 03:00,12.7245,-1.0415,12.76705222,0.2745,-0.3615,0.45390803,12.45,-0.68,12.46855645,12.1645,-1.6615,12.27744446,0.2745,-0.3615,0.45390803,11.89,-1.3,11.96085699
27/07/2019 03:30,12.5265,-1.1395,12.57822175,0.1365,-0.3595,0.384541935,12.39,-0.78,12.41452778,11.9665,-1.6595,12.08102076,0.1365,-0.3595,0.384541935,11.83,-1.3,11.90121422
27/07/2019 04:00,12.39,-1.1255,12.44101484,0,-0.3455,0.3455,12.39,-0.78,12.41452778,11.77,-1.7255,11.8958081,0,-0.3455,0.3455,11.77,-1.38,11.85062446
27/07/2019 04:30,12.24,-1.221,12.30074961,0,-0.301,0.301,12.24,-0.92,12.27452647,11.7,-1.781,11.83477761,0,-0.301,0.301,11.7,-1.48,11.79323535
27/07/2019 05:00,12.32,-1.238,12.38204523,0,-0.318,0.318,12.32,-0.92,12.35430289,11.7,-1.798,11.83734784,0,-0.318,0.318,11.7,-1.48,11.79323535
27/07/2019 05:30,12.24,-1.197,12.2983905,0,-0.337,0.337,12.24,-0.86,12.27017522,11.7,-1.817,11.84024869,0,-0.337,0.337,11.7,-1.48,11.79323535
27/07/2019 06:00,12.1,-1.181,12.15749814,0,-0.321,0.321,12.1,-0.86,12.13052348,11.53,-1.801,11.66981152,0,-0.321,0.321,11.53,-1.48,11.62459892
27/07/2019 06:30,12.41,-1.1925,12.46716312,0,-0.3325,0.3325,12.41,-0.86,12.43976286,11.85,-1.7225,11.97453574,0,-0.3325,0.3325,11.85,-1.39,11.9312447
27/07/2019 07:00,12.98,-1.002,13.01861759,0,-0.322,0.322,12.98,-0.68,12.99779981,12.44,-1.492,12.52915257,0,-0.322,0.322,12.44,-1.17,12.49489896
27/07/2019 07:30,13.6605,-0.976,13.69532169,0.0005,-0.296,0.296000422,13.66,-0.68,13.67691486,13.1105,-1.366,13.18147056,0.0005,-0.296,0.296000422,13.11,-1.07,13.15359267
27/07/2019 08:00,14.52,-0.2685,14.5224823,0,-0.2685,0.2685,14.52,0,14.52,13.94,-1.1585,13.98805641,0,-0.2685,0.2685,13.94,-0.89,13.96838215
27/07/2019 08:30,15.7295,0.378,15.73404126,0.0295,-0.292,0.293486371,15.7,0.67,15.71428968,15.1095,-0.982,15.14137755,0.0295,-0.292,0.293486371,15.08,-0.69,15.09577756
27/07/2019 09:00,16.8905,0.3815,16.89480786,0.0005,-0.2885,0.288500433,16.89,0.67,16.9032837,16.1705,-0.2885,16.17307338,0.0005,-0.2885,0.288500433,16.17,0,16.17
27/07/2019 09:30,17.88,0.4595,17.88590339,0,-0.2805,0.2805,17.88,0.74,17.89530665,17.09,-0.2805,17.09230178,0,-0.2805,0.2805,17.09,0,17.09
27/07/2019 10:00,18.22,0.6305,18.23090591,0,-0.2795,0.2795,18.22,0.91,18.24271087,17.45,-0.2795,17.45223826,0,-0.2795,0.2795,17.45,0,17.45
27/07/2019 10:30,18.422,0.617,18.43232956,0.012,-0.293,0.293245631,18.41,0.91,18.43247677,17.592,-0.293,17.59443983,0.012,-0.293,0.293245631,17.58,0,17.58
27/07/2019 11:00,18.6,0.7105,18.61356522,0.01,-0.3195,0.319656456,18.59,1.03,18.61851229,17.74,0.3505,17.74346218,0.01,-0.3195,0.319656456,17.73,0.67,17.74265482
27/07/2019 11:30,18.8635,0.7835,18.87976442,0.0235,-0.3565,0.357273705,18.84,1.14,18.87445893,17.9735,0.3135,17.97623388,0.0235,-0.3565,0.357273705,17.95,0.67,17.96249983
27/07/2019 12:00,18.6785,0.736,18.6929949,0.0485,-0.404,0.406900786,18.63,1.14,18.66484664,17.7185,0.266,17.72049656,0.0485,-0.404,0.406900786,17.67,0.67,17.68269776
27/07/2019 12:30,18.794,0.644,18.8050305,0.064,-0.386,0.391269728,18.73,1.03,18.7582995,17.634,0.284,17.6362868,0.064,-0.386,0.391269728,17.57,0.67,17.58276998
27/07/2019 13:00,18.9315,0.7465,18.94621214,0.0515,-0.3635,0.367130086,18.88,1.11,18.91260162,17.8115,0.3065,17.81413693,0.0515,-0.3635,0.367130086,17.76,0.67,17.77263346
27/07/2019 13:30,19.0785,0.7555,19.09345287,0.0185,-0.3545,0.354982394,19.06,1.11,19.09229426,18.0085,0.3155,18.01126349,0.0185,-0.3545,0.354982394,17.99,0.67,18.00247205
27/07/2019 14:00,18.6785,0.7245,18.69254564,0.1085,-0.3855,0.40047784,18.57,1.11,18.6031449,17.5685,0.2845,17.57080341,0.1085,-0.3855,0.40047784,17.46,0.67,17.47285037
27/07/2019 14:30,18.748,0.867,18.76803647,0.178,-0.403,0.440559871,18.57,1.27,18.61337691,17.838,0.267,17.83999812,0.178,-0.403,0.440559871,17.66,0.67,17.67270494
27/07/2019 15:00,18.4255,0.7015,18.438849,0.3455,-0.4285,0.550438462,18.08,1.13,18.11527808,17.3855,0.2415,17.38717724,0.3455,-0.4285,0.550438462,17.04,0.67,17.05316686
27/07/2019 15:30,18.171,0.6975,18.18438196,0.421,-0.4325,0.603570418,17.75,1.13,17.78593264,17.241,0.2375,17.24263574,0.421,-0.4325,0.603570418,16.82,0.67,16.83333894
27/07/2019 16:00,18.188,0.6,18.19789394,0.438,-0.43,0.613794754,17.75,1.03,17.77985939,17.258,0.24,17.25966871,0.438,-0.43,0.613794754,16.82,0.67,16.83333894
27/07/2019 16:30,18.164,0.5555,18.1724923,0.414,-0.4245,0.592955521,17.75,0.98,17.77703294,17.114,0.2455,17.11576076,0.414,-0.4245,0.592955521,16.7,0.67,16.71343472
27/07/2019 17:00,18.3405,0.47,18.3465212,0.3805,-0.42,0.566727668,17.96,0.89,17.98203826,17.2405,-0.42,17.2456151,0.3805,-0.42,0.566727668,16.86,0,16.86
27/07/2019 17:30,18.254,0.4035,18.25845909,0.374,-0.4265,0.567255013,17.88,0.83,17.89925417,17.164,-0.4265,17.16929813,0.374,-0.4265,0.567255013,16.79,0,16.79
27/07/2019 18:00,18.2225,0.382,18.22650351,0.4025,-0.448,0.602254307,17.82,0.83,17.83931893,17.1925,-0.448,17.19833597,0.4025,-0.448,0.602254307,16.79,0,16.79
27/07/2019 18:30,17.811,0.252,17.81278263,0.351,-0.428,0.553520551,17.46,0.68,17.47323668,16.901,-0.428,16.90641846,0.351,-0.428,0.553520551,16.55,0,16.55
27/07/2019 19:00,17.4005,0.2525,17.40233193,0.1505,-0.4275,0.453217939,17.25,0.68,17.2633977,16.5705,-1.1075,16.607469,0.1505,-0.4275,0.453217939,16.42,-0.68,16.43407436
27/07/2019 19:30,17.139,0.257,17.14092675,0.079,-0.423,0.430313839,17.06,0.68,17.07354679,16.349,-1.103,16.3861652,0.079,-0.423,0.430313839,16.27,-0.68,16.284204
27/07/2019 20:00,16.846,-0.4,16.85074823,0.046,-0.4,0.402636312,16.8,0,16.8,16.146,-1.08,16.18208009,0.046,-0.4,0.402636312,16.1,-0.68,16.11435385
27/07/2019 20:30,16.7015,-0.361,16.70540102,0.0115,-0.361,0.361183125,16.69,0,16.69,16.0515,-1.041,16.08522096,0.0115,-0.361,0.361183125,16.04,-0.68,16.05440749
27/07/2019 21:00,16.332,-0.3615,16.33600031,0.002,-0.3615,0.361505532,16.33,0,16.33,15.742,-1.2015,15.78778535,0.002,-0.3615,0.361505532,15.74,-0.84,15.76239829
27/07/2019 21:30,16.015,-1.021,16.04751277,0.005,-0.341,0.341036655,16.01,-0.68,16.02443447,15.485,-1.181,15.52997057,0.005,-0.341,0.341036655,15.48,-0.84,15.50277395
27/07/2019 22:00,16.0175,-1.02,16.04994412,0.0075,-0.34,0.340082711,16.01,-0.68,16.02443447,15.4875,-1.28,15.54030425,0.0075,-0.34,0.340082711,15.48,-0.94,15.50851379
27/07/2019 22:30,15.5005,-1.0615,15.53680413,0.0005,-0.3215,0.321500389,15.5,-0.74,15.51765446,15.0205,-1.3315,15.07940027,0.0005,-0.3215,0.321500389,15.02,-1.01,15.05391976
27/07/2019 23:00,14.94,-1.0665,14.97801797,0,-0.3265,0.3265,14.94,-0.74,14.95831541,14.46,-1.3965,14.52727821,0,-0.3265,0.3265,14.46,-1.07,14.49953448
27/07/2019 23:30,14.205,-1.2945,14.26386186,0.005,-0.3245,0.324538519,14.2,-0.97,14.23309172,13.735,-1.5845,13.82609364,0.005,-0.3245,0.324538519,13.73,-1.26,13.78769379
28/07/2019 00:00,13.8,-1.286,13.85979062,0,-0.316,0.316,13.8,-0.97,13.83404858,13.33,-1.576,13.42284158,0,-0.316,0.316,13.33,-1.26,13.38941746
28/07/2019 00:30,13.8,-1.041,13.83920811,0,-0.311,0.311,13.8,-0.73,13.81929448,13.33,-1.321,13.39529548,0,-0.311,0.311,13.33,-1.01,13.36820856
28/07/2019 01:00,13.51,-1.0445,13.55031661,0,-0.3145,0.3145,13.51,-0.73,13.52970805,13.01,-1.3245,13.07724743,0,-0.3145,0.3145,13.01,-1.01,13.04914557
28/07/2019 01:30,13.51,-1.049,13.55066423,0,-0.319,0.319,13.51,-0.73,13.52970805,13.01,-1.329,13.07770397,0,-0.319,0.319,13.01,-1.01,13.04914557
28/07/2019 02:00,12.89,-1.3475,12.96024137,0,-0.3275,0.3275,12.89,-1.02,12.93029389,12.38,-1.7075,12.49719794,0,-0.3275,0.3275,12.38,-1.38,12.45667692
28/07/2019 02:30,12.5,-1.3535,12.57306495,0,-0.3335,0.3335,12.5,-1.02,12.54154695,11.96,-1.8435,12.10124342,0,-0.3335,0.3335,11.96,-1.51,12.05494504
28/07/2019 03:00,12.2125,-1.375,12.28966156,0.0025,-0.355,0.355008803,12.21,-1.02,12.25253035,11.6625,-1.865,11.8106787,0.0025,-0.355,0.355008803,11.66,-1.51,11.7573679
28/07/2019 03:30,11.955,-1.389,12.03542047,0.005,-0.369,0.369033874,11.95,-1.02,11.99345238,11.405,-1.879,11.55874846,0.005,-0.369,0.369033874,11.4,-1.51,11.49956956
28/07/2019 04:00,11.79,-1.3685,11.86915718,0,-0.3485,0.3485,11.79,-1.02,11.83403989,11.27,-1.9285,11.43381005,0,-0.3485,0.3485,11.27,-1.58,11.38021529
28/07/2019 04:30,11.6805,-1.3705,11.76062713,0.0005,-0.3505,0.350500357,11.68,-1.02,11.72445308,11.2005,-1.9305,11.36565135,0.0005,-0.3505,0.350500357,11.2,-1.58,11.3108974
28/07/2019 05:00,11.6205,-1.374,11.70144847,0.0005,-0.354,0.354000353,11.62,-1.02,11.66468174,11.2005,-1.934,11.36624636,0.0005,-0.354,0.354000353,11.2,-1.58,11.3108974
28/07/2019 05:30,11.44,-1.4405,11.53033565,0,-0.3605,0.3605,11.44,-1.08,11.49086594,11.01,-2.0005,11.1902681,0,-0.3605,0.3605,11.01,-1.64,11.1314734
28/07/2019 06:00,11.3,1.714,11.42925177,0,-0.336,0.336,11.3,2.05,11.484446,10.36,-5.196,11.58999638,0,-0.336,0.336,10.36,-4.86,11.44330372
28/07/2019 06:30,11.65,1.861,11.79770406,0,-0.329,0.329,11.65,2.19,11.85405416,10.63,-5.399,11.92250397,0,-0.329,0.329,10.63,-5.07,11.77717284
28/07/2019 07:00,11.77,-0.8,11.79715644,0,-0.28,0.28,11.77,-0.52,11.78148123,11.16,-2.48,11.43223513,0,-0.28,0.28,11.16,-2.2,11.37477912
