Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/07/2019 07:30,12.2805,-1.324,12.35166613,0.0005,-0.294,0.294000425,12.28,-1.03,12.32312055,11.7505,-1.774,11.88365795,0.0005,-0.294,0.294000425,11.75,-1.48,11.84284172
28/07/2019 08:00,12.931,-1.14,12.98115407,0.001,-0.33,0.330001515,12.93,-0.81,12.95534639,12.351,-1.62,12.45678935,0.001,-0.33,0.330001515,12.35,-1.29,12.4171897
28/07/2019 08:30,13.8625,-1.012,13.89939028,0.0125,-0.332,0.332235233,13.85,-0.68,13.86668309,13.2225,-1.472,13.30418319,0.0125,-0.332,0.332235233,13.21,-1.14,13.25909876
28/07/2019 09:00,14.5685,-1.0115,14.60357232,0.1085,-0.3315,0.348804386,14.46,-0.68,14.4759801,13.8685,-1.2915,13.92850547,0.1085,-0.3315,0.348804386,13.76,-0.96,13.79344772
28/07/2019 09:30,15.7985,3.0885,16.09755989,0.2685,-0.3415,0.434412822,15.53,3.43,15.90426987,14.6185,-2.8415,14.89210074,0.2685,-0.3415,0.434412822,14.35,-2.5,14.56614225
28/07/2019 10:00,16.371,3.063,16.6550776,0.331,-0.367,0.494216552,16.04,3.43,16.40263698,15.131,-4.197,15.70229187,0.331,-0.367,0.494216552,14.8,-3.83,15.28754068
28/07/2019 10:30,16.9955,-0.393,17.00004321,0.3455,-0.393,0.523277412,16.65,0,16.65,16.0355,-0.393,16.04031512,0.3455,-0.393,0.523277412,15.69,0,15.69
28/07/2019 11:00,17.6605,0.2675,17.66252577,0.3505,-0.4025,0.533719496,17.31,0.67,17.32296164,16.6805,-0.4025,16.68535545,0.3505,-0.4025,0.533719496,16.33,0,16.33
28/07/2019 11:30,18.067,0.294,18.06939194,0.307,-0.376,0.485412196,17.76,0.67,17.77263346,17.027,-0.376,17.03115102,0.307,-0.376,0.485412196,16.72,0,16.72
28/07/2019 12:00,18.3205,0.312,18.3231565,0.3105,-0.358,0.473892657,18.01,0.67,18.02245821,17.2105,-0.358,17.21422302,0.3105,-0.358,0.473892657,16.9,0,16.9
28/07/2019 12:30,18.2545,0.312,18.25716611,0.3445,-0.358,0.496834228,17.91,0.67,17.92252772,17.1445,-0.358,17.14823735,0.3445,-0.358,0.496834228,16.8,0,16.8
28/07/2019 13:00,18.226,0.296,18.22840344,0.316,-0.374,0.489624346,17.91,0.67,17.92252772,17.196,-0.374,17.20006663,0.316,-0.374,0.489624346,16.88,0,16.88
28/07/2019 13:30,18.211,0.3035,18.21352885,0.301,-0.3665,0.474260741,17.91,0.67,17.92252772,17.181,-0.3665,17.18490859,0.301,-0.3665,0.474260741,16.88,0,16.88
28/07/2019 14:00,17.9995,0.311,18.00218657,0.2895,-0.359,0.461184616,17.71,0.67,17.7226691,16.9195,-0.359,16.92330822,0.2895,-0.359,0.461184616,16.63,0,16.63
28/07/2019 14:30,17.81,0.2965,17.81246789,0.32,-0.3735,0.491835592,17.49,0.67,17.50282834,16.73,-0.3735,16.73416871,0.32,-0.3735,0.491835592,16.41,0,16.41
28/07/2019 15:00,17.6325,0.309,17.63520732,0.3125,-0.361,0.477469633,17.32,0.67,17.33295416,16.6225,-0.361,16.62641956,0.3125,-0.361,0.477469633,16.31,0,16.31
28/07/2019 15:30,17.4395,0.296,17.44201182,0.3095,-0.374,0.485454684,17.13,0.67,17.14309774,16.3095,-0.374,16.31378761,0.3095,-0.374,0.485454684,16,0,16
28/07/2019 16:00,17.4525,0.301,17.45509545,0.3225,-0.369,0.490068618,17.13,0.67,17.14309774,16.3225,-0.369,16.32667043,0.3225,-0.369,0.490068618,16,0,16
28/07/2019 16:30,17.243,-0.3625,17.24681,0.273,-0.3625,0.453800892,16.97,0,16.97,16.273,-1.0425,16.30635874,0.273,-0.3625,0.453800892,16,-0.68,16.01444348
28/07/2019 17:00,16.998,-0.354,17.0016858,0.278,-0.354,0.450111097,16.72,0,16.72,15.988,-1.034,16.02140131,0.278,-0.354,0.450111097,15.71,-0.68,15.72470985
28/07/2019 17:30,16.669,-0.3585,16.67285468,0.289,-0.3585,0.460481541,16.38,0,16.38,15.749,-1.0385,15.78320257,0.289,-0.3585,0.460481541,15.46,-0.68,15.4749475
28/07/2019 18:00,16.445,-0.3335,16.4483813,0.255,-0.3335,0.419818115,16.19,0,16.19,15.535,-1.0835,15.57273891,0.255,-0.3335,0.419818115,15.28,-0.75,15.29839534
28/07/2019 18:30,16.2185,-0.3335,16.22192851,0.2585,-0.3335,0.421953196,15.96,0,15.96,15.4185,-1.0835,15.45652336,0.2585,-0.3335,0.421953196,15.16,-0.75,15.17854077
28/07/2019 19:00,16.395,-0.336,16.39844264,0.255,-0.336,0.421806828,16.14,0,16.14,15.595,-1.086,15.63276754,0.255,-0.336,0.421806828,15.34,-0.75,15.35832348
28/07/2019 19:30,16.3435,-0.359,16.34744241,0.2735,-0.359,0.451312807,16.07,0,16.07,15.6135,-1.189,15.65870695,0.2735,-0.359,0.451312807,15.34,-0.83,15.36243796
28/07/2019 20:00,16.3395,-0.3795,16.34390653,0.2695,-0.3795,0.465457302,16.07,0,16.07,15.6095,-1.2095,15.65628885,0.2695,-0.3795,0.465457302,15.34,-0.83,15.36243796
28/07/2019 20:30,16.253,-0.333,16.25641098,0.243,-0.333,0.41223537,16.01,0,16.01,15.533,-1.313,15.58839498,0.243,-0.333,0.41223537,15.29,-0.98,15.32137396
28/07/2019 21:00,16.1085,-1.0095,16.14010107,0.2385,-0.3295,0.406758528,15.87,-0.68,15.88456169,15.4385,-1.3895,15.50090296,0.2385,-0.3295,0.406758528,15.2,-1.06,15.2369157
28/07/2019 21:30,15.908,-1.0995,15.94595134,0.238,-0.3095,0.39042829,15.67,-0.79,15.68990121,15.328,-1.4995,15.40117152,0.238,-0.3095,0.39042829,15.09,-1.19,15.13684908
28/07/2019 22:00,15.822,-1.031,15.85555565,0.242,-0.321,0.402001244,15.58,-0.71,15.5961694,15.262,-1.511,15.33661517,0.242,-0.321,0.402001244,15.02,-1.19,15.06706674
28/07/2019 22:30,15.267,-1.087,15.30564791,0.237,-0.287,0.372206932,15.03,-0.8,15.05127569,14.717,-1.637,14.80776344,0.237,-0.287,0.372206932,14.48,-1.35,14.54279547
28/07/2019 23:00,14.6065,-1.111,14.64869152,0.2365,-0.311,0.390708651,14.37,-0.8,14.39225139,14.0965,-1.661,14.19402104,0.2365,-0.311,0.390708651,13.86,-1.35,13.92559155
28/07/2019 23:30,14.0965,-1.1645,14.1445174,0.2365,-0.2845,0.369962836,13.86,-0.88,13.88790841,13.6165,-1.6345,13.71425034,0.2365,-0.2845,0.369962836,13.38,-1.35,13.44793293
29/07/2019 00:00,13.477,-1.271,13.53680058,0.237,-0.271,0.360013889,13.24,-1,13.27771065,13.017,-1.561,13.11026354,0.237,-0.271,0.360013889,12.78,-1.29,12.84494064
29/07/2019 00:30,12.927,-1.3285,12.99508527,0.237,-0.2585,0.350701084,12.69,-1.07,12.73503043,12.437,-1.8485,12.57362005,0.237,-0.2585,0.350701084,12.2,-1.59,12.30317439
29/07/2019 01:00,12.457,-1.5075,12.54788449,0.237,-0.2375,0.335522354,12.22,-1.27,12.28581703,11.947,-1.9075,12.09832076,0.237,-0.2375,0.335522354,11.71,-1.67,11.82848257
29/07/2019 01:30,12.457,-1.429,12.53869571,0.237,-0.239,0.336585799,12.22,-1.19,12.27780518,11.947,-1.909,12.09855735,0.237,-0.239,0.336585799,11.71,-1.67,11.82848257
29/07/2019 02:00,12.6165,-1.4305,12.6973384,0.2365,-0.2405,0.337301794,12.38,-1.19,12.43706155,12.0865,-1.6905,12.20414981,0.2365,-0.2405,0.337301794,11.85,-1.45,11.93838348
29/07/2019 02:30,12.277,-1.5595,12.37565228,0.237,-0.2495,0.344120982,12.04,-1.31,12.11105693,11.747,-1.6995,11.86930113,0.237,-0.2495,0.344120982,11.51,-1.45,11.6009741
29/07/2019 03:00,12.087,-1.554,12.1864878,0.237,-0.244,0.340154377,11.85,-1.31,11.9221894,11.557,-1.694,11.68049164,0.237,-0.244,0.340154377,11.32,-1.45,11.41248877
29/07/2019 03:30,11.967,-1.5605,12.06831592,0.237,-0.2505,0.344846705,11.73,-1.31,11.80292337,11.407,-1.7005,11.53305464,0.237,-0.2505,0.344846705,11.17,-1.45,11.26372052
29/07/2019 04:00,11.837,-1.544,11.93727377,0.237,-0.294,0.377630772,11.6,-1.25,11.66715475,11.337,-1.744,11.47035767,0.237,-0.294,0.377630772,11.1,-1.45,11.19430659
29/07/2019 04:30,11.837,-1.6155,11.94673216,0.237,-0.2955,0.378799749,11.6,-1.32,11.67486188,11.337,-1.7455,11.47058583,0.237,-0.2955,0.378799749,11.1,-1.45,11.19430659
29/07/2019 05:00,11.837,-1.6155,11.94673216,0.237,-0.2955,0.378799749,11.6,-1.32,11.67486188,11.337,-1.7455,11.47058583,0.237,-0.2955,0.378799749,11.1,-1.45,11.19430659
29/07/2019 05:30,11.7775,-1.613,11.88744191,0.2375,-0.293,0.377167403,11.54,-1.32,11.6152486,11.3375,-1.743,11.47069986,0.2375,-0.293,0.377167403,11.1,-1.45,11.19430659
29/07/2019 06:00,11.707,-1.586,11.81394282,0.237,-0.266,0.356265351,11.47,-1.32,11.54570483,11.237,-1.796,11.37962148,0.237,-0.266,0.356265351,11,-1.53,11.10589483
29/07/2019 06:30,12.597,-1.3255,12.66654488,0.237,-0.2555,0.348495696,12.36,-1.07,12.40622827,12.127,-1.5255,12.22257253,0.237,-0.2555,0.348495696,11.89,-1.27,11.95763355
29/07/2019 07:00,13.907,0.786,13.92919398,0.237,-0.284,0.369898635,13.67,1.07,13.71181243,13.127,-2.734,13.40868692,0.237,-0.284,0.369898635,12.89,-2.45,13.12076979
29/07/2019 07:30,15.467,2.9345,15.74291521,0.237,-0.3155,0.394600114,15.23,3.25,15.57290596,14.777,-2.1555,14.93338238,0.237,-0.3155,0.394600114,14.54,-1.84,14.65596124
29/07/2019 08:00,16.647,3.579,17.0273853,0.237,-0.361,0.43184488,16.41,3.94,16.87636513,15.877,-3.691,16.30038681,0.237,-0.361,0.43184488,15.64,-3.33,15.99057535
29/07/2019 08:30,18.107,1.143,18.14303993,0.237,-0.377,0.445306636,17.87,1.52,17.93452815,17.197,-3.617,17.57326088,0.237,-0.377,0.445306636,16.96,-3.24,17.26670785
29/07/2019 09:00,18.9875,1.0685,19.01754055,0.2375,-0.3315,0.407797131,18.75,1.4,18.80219402,18.1175,0.4285,18.12256655,0.2375,-0.3315,0.407797131,17.88,0.76,17.89614484
29/07/2019 09:30,19.163,1.454,19.21808224,0.243,-0.346,0.422806102,18.92,1.8,19.0054308,18.123,0.644,18.13443865,0.243,-0.346,0.422806102,17.88,0.99,17.90738674
29/07/2019 10:00,19.176,1.3885,19.22620369,0.256,-0.4115,0.484632077,18.92,1.8,19.0054308,18.256,0.6985,18.2693579,0.256,-0.4115,0.484632077,18,1.11,18.03419252
29/07/2019 10:30,23.808,1.6945,23.86822562,0.248,-0.4155,0.483884542,23.56,2.11,23.65429559,22.308,0.8645,22.32474466,0.248,-0.4155,0.483884542,22.06,1.28,22.09710388
29/07/2019 11:00,23.923,1.89,23.99754214,0.263,-0.43,0.504052577,23.66,2.32,23.77347261,22.643,1.06,22.66779762,0.263,-0.43,0.504052577,22.38,1.49,22.42954525
29/07/2019 11:30,24.249,2.11,24.34062655,0.249,-0.43,0.496891336,24,2.54,24.13403406,22.899,1.21,22.93094636,0.249,-0.43,0.496891336,22.65,1.64,22.70929545
29/07/2019 12:00,24.3865,2.0145,24.46956462,0.2465,-0.4155,0.483117481,24.14,2.43,24.26199703,22.8965,1.2245,22.92921962,0.2465,-0.4155,0.483117481,22.65,1.64,22.70929545
29/07/2019 12:30,24.399,2.122,24.49110216,0.259,-0.378,0.45821938,24.14,2.5,24.26910794,22.819,1.262,22.85387068,0.259,-0.378,0.45821938,22.56,1.64,22.61953138
29/07/2019 13:00,24.494,2.281,24.59997961,0.064,-0.319,0.325356727,24.43,2.6,24.56796491,23.234,1.491,23.28179196,0.064,-0.319,0.325356727,23.17,1.81,23.24058949
29/07/2019 13:30,24.0705,0.5415,24.07659013,0.0405,-0.3585,0.360780404,24.03,0.9,24.04684803,23.0805,2.2615,23.19102979,0.0405,-0.3585,0.360780404,23.04,2.62,23.18848852
29/07/2019 14:00,23.913,1.38,23.95278625,0.043,-0.34,0.342708331,23.87,1.72,23.93188877,22.623,1.51,22.6733374,0.043,-0.34,0.342708331,22.58,1.85,22.65565934
29/07/2019 14:30,23.884,1.882,23.95803373,0.074,-0.348,0.355780831,23.81,2.23,23.9142008,22.224,1.222,22.25757085,0.074,-0.348,0.355780831,22.15,1.57,22.20557137
29/07/2019 15:00,23.974,1.9865,24.05616051,0.314,-0.4135,0.519209255,23.66,2.4,23.78141291,22.524,1.2965,22.56128295,0.314,-0.4135,0.519209255,22.21,1.71,22.27573119
29/07/2019 15:30,23.9765,1.8335,24.04650233,0.3865,-0.4665,0.605808963,23.59,2.3,23.70185858,22.2865,1.2435,22.32116427,0.3865,-0.4665,0.605808963,21.9,1.71,21.96665883
29/07/2019 16:00,23.8775,1.69,23.93723264,0.2875,-0.41,0.500755679,23.59,2.1,23.68328736,22.3175,1.09,22.34410227,0.2875,-0.41,0.500755679,22.03,1.5,22.08100768
29/07/2019 16:30,23.8405,1.3985,23.88148326,0.3305,-0.4415,0.551500227,23.51,1.84,23.58189348,22.7005,0.7585,22.71316848,0.3305,-0.4415,0.551500227,22.37,1.2,22.40216284
29/07/2019 17:00,23.925,1.1335,23.95183599,0.355,-0.4265,0.55491193,23.57,1.56,23.62156853,23.095,0.5135,23.10070794,0.355,-0.4265,0.55491193,22.74,0.94,22.75942003
29/07/2019 17:30,24.2595,0.9975,24.2799989,0.2895,-0.4025,0.49579885,23.97,1.4,24.01084963,23.4495,0.4275,23.45339648,0.2895,-0.4025,0.49579885,23.16,0.83,23.17486785
29/07/2019 18:00,24.1025,0.921,24.12009012,0.3125,-0.409,0.514720555,23.79,1.33,23.82714838,23.4125,0.341,23.41498318,0.3125,-0.409,0.514720555,23.1,0.75,23.11217212
29/07/2019 18:30,24.05,0.659,24.05902702,0.35,-0.431,0.555212572,23.7,1.09,23.72505216,23.08,0.239,23.08123742,0.35,-0.431,0.555212572,22.73,0.67,22.73987247
29/07/2019 19:00,23.7535,0.455,23.75785738,0.3435,-0.415,0.538718155,23.41,0.87,23.42616059,22.8535,0.255,22.8549226,0.3435,-0.415,0.538718155,22.51,0.67,22.51996892
29/07/2019 19:30,23.351,0.415,23.35468745,0.121,-0.345,0.36560361,23.23,0.76,23.24242887,22.351,0.325,22.35336274,0.121,-0.345,0.36560361,22.23,0.67,22.24009442
29/07/2019 20:00,22.7305,0.293,22.73238833,0.0205,-0.387,0.387542578,22.71,0.68,22.72017826,21.7705,-0.387,21.77393945,0.0205,-0.387,0.387542578,21.75,0,21.75
29/07/2019 20:30,22.161,0.284,22.1628197,0.051,-0.396,0.399270585,22.11,0.68,22.12045434,21.071,-1.076,21.09845532,0.051,-0.396,0.399270585,21.02,-0.68,21.03099617
29/07/2019 21:00,21.4195,0.278,21.42130398,0.0495,-0.402,0.40503611,21.37,0.68,21.38081617,20.3495,-1.082,20.37824512,0.0495,-0.402,0.40503611,20.3,-0.68,20.31138597
29/07/2019 21:30,21.435,0.2745,21.43675757,0.065,-0.4055,0.410676576,21.37,0.68,21.38081617,20.365,-1.0855,20.39390927,0.065,-0.4055,0.410676576,20.3,-0.68,20.31138597
29/07/2019 22:00,20.5815,-1.0715,20.60937298,0.0415,-0.3915,0.393693409,20.54,-0.68,20.551253,19.9415,-1.1615,19.97529736,0.0415,-0.3915,0.393693409,19.9,-0.77,19.91489141
29/07/2019 22:30,19.791,-1.052,19.81894006,0.011,-0.372,0.372162599,19.78,-0.68,19.79168512,18.991,-1.252,19.03222491,0.011,-0.372,0.372162599,18.98,-0.88,19.00038947
29/07/2019 23:00,18.6695,-1.059,18.69951099,0.0095,-0.379,0.379119045,18.66,-0.68,18.67238603,17.8095,-1.329,17.85901821,0.0095,-0.379,0.379119045,17.8,-0.95,17.8253331
29/07/2019 23:30,17.1755,-1.295,17.22425108,0.0455,-0.365,0.367825026,17.13,-0.93,17.15522661,16.3655,-1.645,16.4479669,0.0455,-0.365,0.367825026,16.32,-1.28,16.37011912
30/07/2019 00:00,16.402,-1.419,16.46326714,0.062,-0.399,0.403788311,16.34,-1.02,16.37180503,15.492,-1.589,15.57327791,0.062,-0.399,0.403788311,15.43,-1.19,15.47581985
30/07/2019 00:30,16.105,0.961,16.1336464,0.125,-0.459,0.475716302,15.98,1.42,16.04296731,14.675,-3.889,15.18156599,0.125,-0.459,0.475716302,14.55,-3.43,14.94882604
30/07/2019 01:00,15.9025,2.325,16.07156281,0.1125,-0.455,0.468701664,15.79,2.78,16.03285689,14.3625,-4.905,15.17697042,0.1125,-0.455,0.468701664,14.25,-4.45,14.9286637
30/07/2019 01:30,15.5005,1.0515,15.53612411,0.1205,-0.4685,0.483748385,15.38,1.52,15.45492802,14.2005,-3.8685,14.71799893,0.1205,-0.4685,0.483748385,14.08,-3.4,14.48469537
30/07/2019 02:00,15.17,-1.3805,15.2326846,0.1,-0.4505,0.461465329,15.07,-0.93,15.09866882,14.31,-1.6605,14.4060182,0.1,-0.4505,0.461465329,14.21,-1.21,14.26142349
30/07/2019 02:30,14.925,-1.474,14.99760984,0.115,-0.484,0.497474622,14.81,-0.99,14.84305225,14.075,-1.694,14.17657437,0.115,-0.484,0.497474622,13.96,-1.21,14.01234099
30/07/2019 03:00,14.65,-1.466,14.72316732,0.09,-0.476,0.48443369,14.56,-0.99,14.59361847,13.8,-1.686,13.90261112,0.09,-0.476,0.48443369,13.71,-1.21,13.76329176
30/07/2019 03:30,14.189,-1.6,14.27892576,0.139,-0.46,0.480542402,14.05,-1.14,14.09617324,13.269,-1.88,13.40152085,0.139,-0.46,0.480542402,13.13,-1.42,13.20656276
30/07/2019 04:00,13.9925,-1.5685,14.08013666,0.1525,-0.4285,0.454827989,13.84,-1.14,13.8868715,13.0425,-1.9285,13.18430576,0.1525,-0.4285,0.454827989,12.89,-1.5,12.97698347
30/07/2019 04:30,14.103,-1.648,14.19896169,0.043,-0.418,0.420205902,14.06,-1.23,14.11369902,13.163,-1.918,13.30200335,0.043,-0.418,0.420205902,13.12,-1.5,13.20546856
30/07/2019 05:00,14.3005,-1.624,14.39241732,0.0805,-0.444,0.451238573,14.22,-1.18,14.26887522,13.3105,-1.944,13.45171165,0.0805,-0.444,0.451238573,13.23,-1.5,13.31476248
30/07/2019 05:30,14.5065,-1.5725,14.59148034,0.0065,-0.3925,0.392553818,14.5,-1.18,14.54793456,13.5765,-1.9825,13.72048317,0.0065,-0.3925,0.392553818,13.57,-1.59,13.6628328
30/07/2019 06:00,15.014,-0.433,15.02024251,0.004,-0.383,0.383020887,15.01,-0.05,15.01008328,13.784,-2.783,14.06213871,0.004,-0.383,0.383020887,13.78,-2.4,13.98743722
30/07/2019 06:30,16.13,-0.7075,16.14550886,0.01,-0.4075,0.407622681,16.12,-0.3,16.12279132,15.26,-1.4575,15.32944573,0.01,-0.4075,0.407622681,15.25,-1.05,15.2861048
30/07/2019 07:00,17.7105,0.3295,17.71356487,0.0105,-0.4105,0.410634265,17.7,0.74,17.71546217,16.7305,-1.1305,16.76865112,0.0105,-0.4105,0.410634265,16.72,-0.72,16.73549521
30/07/2019 07:30,18.8435,0.255,18.84522532,0.0235,-0.415,0.415664829,18.82,0.67,18.83192237,17.8735,-0.415,17.87831724,0.0235,-0.415,0.415664829,17.85,0,17.85
30/07/2019 08:00,20.248,0.3965,20.2518818,0.008,-0.4135,0.413577381,20.24,0.81,20.25620152,19.248,-0.4135,19.25244105,0.008,-0.4135,0.413577381,19.24,0,19.24
30/07/2019 08:30,21.772,0.803,21.78680318,0.012,-0.407,0.407176866,21.76,1.21,21.79361604,20.742,0.333,20.74467288,0.012,-0.407,0.407176866,20.73,0.74,20.74320371
30/07/2019 09:00,22.967,1.264,23.00175613,0.037,-0.436,0.437567138,22.93,1.7,22.99293152,22.007,0.574,22.01448444,0.037,-0.436,0.437567138,21.97,1.01,21.9932035
30/07/2019 09:30,23.884,1.316,23.92022809,0.004,-0.384,0.384020833,23.88,1.7,23.94043442,22.834,0.626,22.84257936,0.004,-0.384,0.384020833,22.83,1.01,22.8523303
30/07/2019 10:00,24.319,1.2525,24.35123236,0.109,-0.4475,0.460583597,24.21,1.7,24.26961269,23.349,0.5625,23.3557746,0.109,-0.4475,0.460583597,23.24,1.01,23.26193672
30/07/2019 10:30,24.654,1.2355,24.68493825,0.194,-0.4645,0.503384793,24.46,1.7,24.51900487,23.604,0.5455,23.61030254,0.194,-0.4645,0.503384793,23.41,1.01,23.43177757
30/07/2019 11:00,24.708,1.631,24.76177346,0.308,-0.509,0.594932769,24.4,2.14,24.49366449,23.718,1.001,23.73911382,0.308,-0.509,0.594932769,23.41,1.51,23.45864872
30/07/2019 11:30,25.2205,0.533,25.22613148,0.3005,-0.487,0.57224929,24.92,1.02,24.94086606,24.1605,2.473,24.28673484,0.3005,-0.487,0.57224929,23.86,2.96,24.04290332
30/07/2019 12:00,25.2785,-1.599,25.32902215,0.2785,-0.489,0.562746168,25,-1.11,25.02462987,24.9685,4.771,25.42023669,0.2785,-0.489,0.562746168,24.69,5.26,25.24408247
30/07/2019 12:30,25.447,-1.672,25.50187038,0.327,-0.492,0.590756295,25.12,-1.18,25.1476997,25.307,4.658,25.73210471,0.327,-0.492,0.590756295,24.98,5.15,25.50535042
30/07/2019 13:00,25.5425,0.939,25.55975405,0.3625,-0.541,0.651219817,25.18,1.48,25.22345734,24.7925,2.219,24.89160536,0.3625,-0.541,0.651219817,24.43,2.76,24.58541234
30/07/2019 13:30,25.5805,1.55,25.62741657,0.3305,-0.54,0.633111562,25.25,2.09,25.33634938,24.2105,0.82,24.22438256,0.3305,-0.54,0.633111562,23.88,1.36,23.91869562
30/07/2019 14:00,24.927,1.588,24.97753136,0.387,-0.502,0.633855662,24.54,2.09,24.62883879,23.637,0.858,23.65256715,0.387,-0.502,0.633855662,23.25,1.36,23.28974238
30/07/2019 14:30,25.0205,1.574,25.06996004,0.4305,-0.516,0.672001674,24.59,2.09,24.6786588,23.5305,0.974,23.55064981,0.4305,-0.516,0.672001674,23.1,1.49,23.14800423
30/07/2019 15:00,25.087,1.836,25.1540944,0.307,-0.464,0.556367684,24.78,2.3,24.8865104,23.937,1.196,23.96686014,0.307,-0.464,0.556367684,23.63,1.66,23.68823548
30/07/2019 15:30,25.4665,2.718,25.61113325,0.2365,-0.412,0.475053944,25.23,3.13,25.42341047,23.9665,0.478,23.97126626,0.2365,-0.412,0.475053944,23.73,0.89,23.74668398
30/07/2019 16:00,25.201,2.034,25.28294993,0.241,-0.396,0.463569844,24.96,2.43,25.07800829,23.881,0.494,23.88610887,0.241,-0.396,0.463569844,23.64,0.89,23.65674745
30/07/2019 16:30,24.6695,1.042,24.6914964,0.3095,-0.448,0.544512856,24.36,1.49,24.40552601,23.5595,0.442,23.56364582,0.3095,-0.448,0.544512856,23.25,0.89,23.26702817
30/07/2019 17:00,24.366,0.8925,24.38234017,0.316,-0.4475,0.547825018,24.05,1.34,24.08730163,23.476,0.3525,23.4786463,0.316,-0.4475,0.547825018,23.16,0.8,23.17381281
30/07/2019 17:30,24.6715,0.862,24.68655416,0.3815,-0.478,0.611576855,24.29,1.34,24.32693363,23.5415,0.402,23.54493207,0.3815,-0.478,0.611576855,23.16,0.88,23.17671245
30/07/2019 18:00,24.518,0.784,24.53053159,0.378,-0.496,0.623618473,24.14,1.28,24.17391156,23.368,0.284,23.36972572,0.378,-0.496,0.623618473,22.99,0.78,23.00322803
30/07/2019 18:30,24.114,0.502,24.1192247,0.394,-0.528,0.658801943,23.72,1.03,23.74235245,22.934,0.162,22.93457216,0.394,-0.528,0.658801943,22.54,0.69,22.55055875
30/07/2019 19:00,23.911,0.374,23.91392475,0.341,-0.466,0.57744004,23.57,0.84,23.58496343,23.031,0.224,23.03208929,0.341,-0.466,0.57744004,22.69,0.69,22.70048898
30/07/2019 19:30,23.562,0.327,23.56426899,0.412,-0.513,0.657961245,23.15,0.84,23.16523473,22.752,0.177,22.75268848,0.412,-0.513,0.657961245,22.34,0.69,22.35065323
30/07/2019 20:00,23.081,0.2145,23.08199669,0.391,-0.5155,0.647009467,22.69,0.73,22.70174002,22.161,-0.5155,22.16699486,0.391,-0.5155,0.647009467,21.77,0,21.77
30/07/2019 20:30,22.6055,0.1575,22.60604867,0.4055,-0.5725,0.701560047,22.2,0.73,22.21199901,21.7855,-0.5725,21.79302105,0.4055,-0.5725,0.701560047,21.38,0,21.38
30/07/2019 21:00,22.12,0.1245,22.12035036,0.4,-0.5555,0.684529218,21.72,0.68,21.73064196,21.37,-1.2355,21.40568523,0.4,-0.5555,0.684529218,20.97,-0.68,20.98102238
30/07/2019 21:30,21.8815,0.135,21.88191644,0.3615,-0.545,0.65399331,21.52,0.68,21.53074081,21.1815,-1.225,21.21689344,0.3615,-0.545,0.65399331,20.82,-0.68,20.83110175
30/07/2019 22:00,21.0915,-0.8645,21.10920966,0.3515,-0.5445,0.648099144,20.74,-0.32,20.74246851,20.4315,-1.2245,20.46816046,0.3515,-0.5445,0.648099144,20.08,-0.68,20.09151065
30/07/2019 22:30,19.811,-1.123,19.84280348,0.271,-0.443,0.519316859,19.54,-0.68,19.55182856,19.331,-1.313,19.37553948,0.271,-0.443,0.519316859,19.06,-0.87,19.07984539
30/07/2019 23:00,18.7905,0.276,18.79252687,0.3505,-0.454,0.573555795,18.44,0.73,18.45444391,18.2305,-1.954,18.33491877,0.3505,-0.454,0.573555795,17.88,-1.5,17.94280914
30/07/2019 23:30,17.807,2.6095,17.99718698,0.317,-0.4505,0.550853202,17.49,3.06,17.7556667,16.727,-4.6905,17.37219961,0.317,-0.4505,0.550853202,16.41,-4.24,16.94891442
31/07/2019 00:00,16.476,-1.009,16.50686696,0.276,-0.419,0.501733993,16.2,-0.59,16.21074027,16.056,-1.969,16.17628193,0.276,-0.419,0.501733993,15.78,-1.55,15.8559421
31/07/2019 00:30,15.871,-1.4425,15.9364189,0.271,-0.4125,0.493555721,15.6,-1.03,15.63396623,15.421,-1.6625,15.51035613,0.271,-0.4125,0.493555721,15.15,-1.25,15.20148019
31/07/2019 01:00,15.335,-1.4695,15.40524765,0.295,-0.4395,0.529325278,15.04,-1.03,15.07522802,14.915,-1.6895,15.01038425,0.295,-0.4395,0.529325278,14.62,-1.25,14.67333977
31/07/2019 01:30,15.2245,-1.494,15.29762845,0.3145,-0.464,0.560541033,14.91,-1.03,14.94553445,14.8245,-1.714,14.92325689,0.3145,-0.464,0.560541033,14.51,-1.25,14.56374265
31/07/2019 02:00,14.9145,-1.492,14.98894173,0.3345,-0.462,0.570380794,14.58,-1.03,14.61633675,14.4445,-1.712,14.54560154,0.3345,-0.462,0.570380794,14.11,-1.25,14.16526032
31/07/2019 02:30,14.636,-1.5325,14.71601346,0.346,-0.5025,0.610100197,14.29,-1.03,14.32707228,14.226,-1.7525,14.33353872,0.346,-0.5025,0.610100197,13.88,-1.25,13.93617236
31/07/2019 03:00,14.3595,-1.532,14.4409925,0.3595,-0.502,0.617449796,14,-1.03,14.03783815,13.9195,-1.702,14.02316955,0.3595,-0.502,0.617449796,13.56,-1.2,13.61299379
31/07/2019 03:30,14.445,-1.5275,14.52553893,0.345,-0.4975,0.605418244,14.1,-1.03,14.13757051,13.905,-1.6975,14.00823084,0.345,-0.4975,0.605418244,13.56,-1.2,13.61299379
31/07/2019 04:00,14.3255,-1.5565,14.40981063,0.3355,-0.4565,0.566526698,13.99,-1.1,14.03317854,13.7255,-1.8165,13.84518048,0.3355,-0.4565,0.566526698,13.39,-1.36,13.45888926
31/07/2019 04:30,14.153,-1.689,14.2534252,0.303,-0.479,0.566789202,13.85,-1.21,13.90275512,13.613,-1.949,13.75181333,0.303,-0.479,0.566789202,13.31,-1.47,13.39092977
31/07/2019 05:00,14.1705,-1.7675,14.28030555,0.3205,-0.4575,0.558593323,13.85,-1.31,13.91181512,13.6305,-2.0075,13.7775392,0.3205,-0.4575,0.558593323,13.31,-1.55,13.39994776
31/07/2019 05:30,14.2235,-1.742,14.32977726,0.2835,-0.432,0.516716799,13.94,-1.31,14.00141779,13.7735,-1.982,13.91537374,0.2835,-0.432,0.516716799,13.49,-1.55,13.57875547
31/07/2019 06:00,14.5125,-1.6375,14.60459046,0.2525,-0.4275,0.496500252,14.26,-1.21,14.31124383,14.0725,-1.9275,14.20389075,0.2525,-0.4275,0.496500252,13.82,-1.5,13.90116542
31/07/2019 06:30,15.51,-1.163,15.55354201,0.25,-0.383,0.45737184,15.26,-0.78,15.27992147,15.21,-1.423,15.27642069,0.25,-0.383,0.45737184,14.96,-1.04,14.99610616
31/07/2019 07:00,16.775,-1.0685,16.80899513,0.245,-0.3885,0.459300827,16.53,-0.68,16.54398078,16.455,-1.1285,16.49365142,0.245,-0.3885,0.459300827,16.21,-0.74,16.22688202
31/07/2019 07:30,18.5705,1.716,18.64961464,0.2505,-0.394,0.466889976,18.32,2.11,18.44110897,18.0405,-3.274,18.33517702,0.2505,-0.394,0.466889976,17.79,-2.88,18.02161203
31/07/2019 08:00,19.864,0.5775,19.87239297,0.274,-0.4225,0.503569509,19.59,1,19.61550662,19.404,0.2475,19.40557838,0.274,-0.4225,0.503569509,19.13,0.67,19.14172928
31/07/2019 08:30,21.343,0.876,21.36096966,0.313,-0.454,0.551439027,21.03,1.33,21.07201462,20.653,0.356,20.65606799,0.313,-0.454,0.551439027,20.34,0.81,20.35612193
31/07/2019 09:00,22.576,1.508,22.62630858,0.276,-0.482,0.555427763,22.3,1.99,22.38861541,21.786,0.828,21.80172883,0.276,-0.482,0.555427763,21.51,1.31,21.54985383
31/07/2019 09:30,23.4625,1.6885,23.52317875,0.2625,-0.4615,0.530931728,23.2,2.15,23.29940986,22.4725,1.0285,22.49602339,0.2625,-0.4615,0.530931728,22.21,1.49,22.25992363
31/07/2019 10:00,23.7745,1.802,23.84269394,0.2545,-0.448,0.515241933,23.52,2.25,23.62737607,22.9445,1.132,22.97240745,0.2545,-0.448,0.515241933,22.69,1.58,22.74494449
31/07/2019 10:30,24.0835,1.776,24.14889538,0.2735,-0.474,0.54724606,23.81,2.25,23.91607409,23.1135,1.156,23.14239007,0.2735,-0.474,0.54724606,22.84,1.63,22.89808944
31/07/2019 11:00,24.3465,2.0335,24.43127472,0.3265,-0.4865,0.585904856,24.02,2.52,24.15182809,23.1665,1.3835,23.20777444,0.3265,-0.4865,0.585904856,22.84,1.87,22.91642424
31/07/2019 11:30,24.525,2.018,24.60788388,0.325,-0.502,0.598020903,24.2,2.52,24.33085284,23.005,1.368,23.04563839,0.325,-0.502,0.598020903,22.68,1.87,22.75696157
31/07/2019 12:00,24.412,1.9445,24.48932062,0.312,-0.4855,0.577108525,24.1,2.43,24.2221985,22.682,1.3045,22.7194816,0.312,-0.4855,0.577108525,22.37,1.79,22.44150173
31/07/2019 12:30,24.408,1.8805,24.48033383,0.308,-0.4695,0.561510686,24.1,2.35,24.21430362,22.678,1.2705,22.71356102,0.308,-0.4695,0.561510686,22.37,1.74,22.43756894
31/07/2019 13:00,24.638,1.95,24.71504691,0.288,-0.48,0.559771382,24.35,2.43,24.47095012,22.898,1.32,22.93601543,0.288,-0.48,0.559771382,22.61,1.8,22.68153654
31/07/2019 13:30,24.2395,1.728,24.30101529,0.3195,-0.462,0.561715453,23.92,2.19,24.02004371,22.4595,1.138,22.48831217,0.3195,-0.462,0.561715453,22.14,1.6,22.19773862
31/07/2019 14:00,24.1115,1.953,24.19046592,0.3315,-0.527,0.622592363,23.78,2.48,23.90896903,22.4215,1.373,22.46349909,0.3315,-0.527,0.622592363,22.09,1.9,22.17156061
31/07/2019 14:30,23.944,2.06,24.03245173,0.354,-0.49,0.604496485,23.59,2.55,23.72742295,22.444,1.52,22.49541144,0.354,-0.49,0.604496485,22.09,2.01,22.18125785
31/07/2019 15:00,23.6735,2.055,23.76252569,0.3435,-0.495,0.602509129,23.33,2.55,23.46894544,22.0935,1.515,22.14538253,0.3435,-0.495,0.602509129,21.75,2.01,21.84267841
31/07/2019 15:30,23.674,1.7425,23.73804083,0.344,-0.4775,0.588508496,23.33,2.22,23.43538564,21.844,1.2325,21.87874293,0.344,-0.4775,0.588508496,21.5,1.71,21.56789512
31/07/2019 16:00,23.5105,1.4665,23.55619308,0.3705,-0.4835,0.60913258,23.14,1.95,23.22201757,21.7505,0.9465,21.77108432,0.3705,-0.4835,0.60913258,21.38,1.43,21.42776937
31/07/2019 16:30,23.813,1.2165,23.84405253,0.403,-0.5435,0.676610117,23.41,1.76,23.47606654,21.713,0.7265,21.72515066,0.403,-0.5435,0.676610117,21.31,1.27,21.34781019
31/07/2019 17:00,23.6945,1.1665,23.72319651,0.3545,-0.5135,0.62398117,23.34,1.68,23.40038461,22.3145,0.6265,22.32329305,0.3545,-0.5135,0.62398117,21.96,1.14,21.98957026
31/07/2019 17:30,23.734,1.134,23.76107556,0.314,-0.476,0.570238547,23.42,1.61,23.47527423,22.624,0.664,22.63374189,0.314,-0.476,0.570238547,22.31,1.14,22.33910697
31/07/2019 18:00,23.5475,1.088,23.57262184,0.2775,-0.432,0.513449365,23.27,1.52,23.31959048,22.5875,0.548,22.59414659,0.2775,-0.432,0.513449365,22.31,0.98,22.33151361
31/07/2019 18:30,23.6265,1.091,23.65167612,0.2365,-0.429,0.489870646,23.39,1.52,23.43933659,22.6865,0.551,22.69319024,0.2365,-0.429,0.489870646,22.45,0.98,22.47137957
31/07/2019 19:00,23.42,1.0085,23.4417037,0.24,-0.4515,0.511324017,23.18,1.46,23.22593378,22.69,0.4185,22.69385913,0.24,-0.4515,0.511324017,22.45,0.87,22.46685114
31/07/2019 19:30,23.0205,0.5895,23.02804661,0.2405,-0.4505,0.510676512,22.78,1.04,22.80372777,22.4305,0.2195,22.43157396,0.2405,-0.4505,0.510676512,22.19,0.67,22.20011261
31/07/2019 20:00,22.347,0.515,22.35293345,0.237,-0.395,0.4606452,22.11,0.91,22.1287189,21.787,0.275,21.78873548,0.237,-0.395,0.4606452,21.55,0.67,21.5604128
31/07/2019 20:30,22.007,0.3815,22.01030648,0.237,-0.4285,0.489674637,21.77,0.81,21.78506369,21.537,-0.4285,21.54126229,0.237,-0.4285,0.489674637,21.3,0,21.3
31/07/2019 21:00,21.447,0.304,21.44915441,0.237,-0.426,0.487488461,21.21,0.73,21.22255875,20.937,-0.426,20.94133341,0.237,-0.426,0.487488461,20.7,0,20.7
31/07/2019 21:30,21.4475,0.314,21.44979842,0.2375,-0.416,0.479022181,21.21,0.73,21.22255875,20.9375,-1.196,20.97163137,0.2375,-0.416,0.479022181,20.7,-0.78,20.71469044
31/07/2019 22:00,21.089,-0.3975,21.09274584,0.239,-0.3975,0.463818122,20.85,0,20.85,20.689,-1.0775,20.71703954,0.239,-0.3975,0.463818122,20.45,-0.68,20.4613025
31/07/2019 22:30,20.2165,-1.0815,20.24540724,0.2365,-0.4015,0.465976931,19.98,-0.68,19.99156822,19.9665,-1.0815,19.99576866,0.2365,-0.4015,0.465976931,19.73,-0.68,19.74171472
31/07/2019 23:00,19.2465,2.7415,19.44077119,0.2365,-0.3585,0.429481664,19.01,3.1,19.26110329,18.5365,-3.5185,18.86747663,0.2365,-0.3585,0.429481664,18.3,-3.16,18.57082658
31/07/2019 23:30,18.1165,2.832,18.33651538,0.2365,-0.348,0.420756759,17.88,3.18,18.16058369,17.3065,-4.528,17.88903928,0.2365,-0.348,0.420756759,17.07,-4.18,17.5743364
01/08/2019 00:00,16.8165,0.868,16.83888643,0.2365,-0.312,0.391505109,16.58,1.18,16.62193731,16.2665,-3.232,16.58447606,0.2365,-0.312,0.391505109,16.03,-2.92,16.29378102
01/08/2019 00:30,15.8765,-1.295,15.92922714,0.2365,-0.335,0.410069811,15.64,-0.96,15.66943522,15.5765,-1.635,15.66207449,0.2365,-0.335,0.410069811,15.34,-1.3,15.3949862
01/08/2019 01:00,15.5865,-1.2245,15.63452534,0.2365,-0.3445,0.417866606,15.35,-0.88,15.37520406,15.2565,-1.6445,15.34487447,0.2365,-0.3445,0.417866606,15.02,-1.3,15.07615336
01/08/2019 01:30,15.4165,-1.2645,15.4682718,0.2365,-0.3845,0.451411675,15.18,-0.88,15.20548585,15.1565,-1.5645,15.23703227,0.2365,-0.3845,0.451411675,14.92,-1.18,14.96658946
01/08/2019 02:00,15.1465,-1.331,15.20486841,0.2365,-0.381,0.44843422,14.91,-0.95,14.94023427,15.0165,-1.651,15.10698756,0.2365,-0.381,0.44843422,14.78,-1.27,14.83446325
01/08/2019 02:30,14.8165,-1.474,14.88963896,0.2365,-0.364,0.434083229,14.58,-1.11,14.62219204,14.6765,-1.814,14.78817934,0.2365,-0.364,0.434083229,14.44,-1.45,14.51261865
01/08/2019 03:00,14.546,-0.51,14.55493786,0.236,-0.34,0.413879209,14.31,-0.17,14.31100975,14.206,-2.79,14.47738015,0.236,-0.34,0.413879209,13.97,-2.45,14.18320838
01/08/2019 03:30,14.5465,2.1375,14.70270616,0.2365,-0.3325,0.408030023,14.31,2.47,14.52160459,13.6465,-5.3325,14.65136576,0.2365,-0.3325,0.408030023,13.41,-5,14.3118168
01/08/2019 04:00,14.2465,-0.4385,14.25324681,0.2365,-0.3485,0.421170393,14.01,-0.09,14.01028908,13.7465,-3.1685,14.1069364,0.2365,-0.3485,0.421170393,13.51,-2.82,13.80117749
01/08/2019 04:30,14.1065,-1.7565,14.21543649,0.2365,-0.3565,0.427813628,13.87,-1.4,13.94047704,13.7465,-2.0365,13.89653174,0.2365,-0.3565,0.427813628,13.51,-1.68,13.61405524
01/08/2019 05:00,14.2765,-1.761,14.38469928,0.2365,-0.361,0.431570678,14.04,-1.4,14.10962792,13.9265,-2.041,14.07526494,0.2365,-0.361,0.431570678,13.69,-1.68,13.79269734
01/08/2019 05:30,14.456,-1.7225,14.55826028,0.236,-0.3825,0.449446604,14.22,-1.34,14.28299688,14.106,-2.0625,14.25598619,0.236,-0.3825,0.449446604,13.87,-1.68,13.97137431
01/08/2019 06:00,15.0265,-1.342,15.08630724,0.2365,-0.382,0.449284153,14.79,-0.96,14.82112344,14.6565,-1.662,14.75043173,0.2365,-0.382,0.449284153,14.42,-1.28,14.47669852
01/08/2019 06:30,16.122,-1.1255,16.16123864,0.252,-0.3855,0.460558628,15.87,-0.74,15.88724331,15.752,-1.2955,15.80518346,0.252,-0.3855,0.460558628,15.5,-0.91,15.52668992
01/08/2019 07:00,17.1285,-0.479,17.13519633,0.2485,-0.359,0.436615678,16.88,-0.12,16.88042653,16.6785,-1.269,16.72670689,0.2485,-0.359,0.436615678,16.43,-0.91,16.45518155
01/08/2019 07:30,18.397,0.2635,18.39888696,0.237,-0.4065,0.470543569,18.16,0.67,18.17235538,17.937,-1.0865,17.96987622,0.237,-0.4065,0.470543569,17.7,-0.68,17.71305733
01/08/2019 08:00,19.6665,0.4135,19.67084656,0.2365,-0.4065,0.470291931,19.43,0.82,19.44729544,19.0865,0.2635,19.0883188,0.2365,-0.4065,0.470291931,18.85,0.67,18.8619034
01/08/2019 08:30,21.3765,0.976,21.39876932,0.2365,-0.364,0.434083229,21.14,1.34,21.18242668,20.5965,0.486,20.60223309,0.2365,-0.364,0.434083229,20.36,0.85,20.3777354
01/08/2019 09:00,22.4265,1.3785,22.4688265,0.2365,-0.3815,0.448859109,22.19,1.76,22.25968778,21.5765,0.7485,21.58947902,0.2365,-0.3815,0.448859109,21.34,1.13,21.36989705
01/08/2019 09:30,23.347,1.566,23.39946078,0.237,-0.404,0.468385525,23.11,1.97,23.19381383,22.397,0.886,22.41451773,0.237,-0.404,0.468385525,22.16,1.29,22.19751563
01/08/2019 10:00,23.6925,1.709,23.75405728,0.2425,-0.431,0.49453741,23.45,2.14,23.5474436,22.6925,0.939,22.71191928,0.2425,-0.431,0.49453741,22.45,1.37,22.49176294
01/08/2019 10:30,23.789,1.5655,23.84045535,0.249,-0.4245,0.492139462,23.54,1.99,23.62396453,22.839,0.8455,22.85464485,0.249,-0.4245,0.492139462,22.59,1.27,22.62567126
01/08/2019 11:00,23.788,1.858,23.86045071,0.248,-0.372,0.447088358,23.54,2.23,23.64539067,22.838,1.068,22.86295843,0.248,-0.372,0.447088358,22.59,1.44,22.63584988
01/08/2019 11:30,24.225,1.958,24.30399944,0.245,-0.372,0.445431252,23.98,2.33,24.0929305,23.155,1.128,23.18245908,0.245,-0.372,0.445431252,22.91,1.5,22.95905268
01/08/2019 12:00,24.824,1.9255,24.89856474,0.244,-0.4045,0.472394168,24.58,2.33,24.69018631,23.554,1.0955,23.57946217,0.244,-0.4045,0.472394168,23.31,1.5,23.35821269
01/08/2019 12:30,24.7305,1.7735,24.79401001,0.2805,-0.4565,0.535791471,24.45,2.23,24.55148468,23.2805,0.9835,23.30126504,0.2805,-0.4565,0.535791471,23,1.44,23.04503417
01/08/2019 13:00,24.7175,1.788,24.78208527,0.2675,-0.442,0.516643252,24.45,2.23,24.55148468,23.4875,0.998,23.50869329,0.2675,-0.442,0.516643252,23.22,1.44,23.26460831
01/08/2019 13:30,24.5365,1.685,24.59428912,0.2965,-0.425,0.518205799,24.24,2.11,24.33166044,23.2865,0.895,23.303693,0.2965,-0.425,0.518205799,22.99,1.32,23.02786356
01/08/2019 14:00,24.51,1.75,24.57239508,0.27,-0.42,0.499299509,24.24,2.17,24.33693695,23.03,0.96,23.05,0.27,-0.42,0.499299509,22.76,1.38,22.80179817
01/08/2019 14:30,24.026,1.7585,24.09026771,0.316,-0.4115,0.518833547,23.71,2.17,23.8090949,22.536,0.9685,22.55680137,0.316,-0.4115,0.518833547,22.22,1.38,22.26281204
01/08/2019 15:00,23.761,1.871,23.83454975,0.291,-0.389,0.485800371,23.47,2.26,23.57856018,22.321,1.121,22.34913157,0.291,-0.389,0.485800371,22.03,1.51,22.08168925
01/08/2019 15:30,24.0095,1.912,24.08551088,0.2695,-0.418,0.497347213,23.74,2.33,23.85406674,22.5895,1.162,22.6193668,0.2695,-0.418,0.497347213,22.32,1.58,22.37585306
01/08/2019 16:00,24.017,1.8065,24.08484443,0.277,-0.4335,0.51444266,23.74,2.24,23.84544401,22.697,1.0765,22.72251441,0.277,-0.4335,0.51444266,22.42,1.51,22.47079215
01/08/2019 16:30,24.0095,1.5405,24.0588701,0.2695,-0.4295,0.507050786,23.74,1.97,23.82159734,22.9095,0.8405,22.92491288,0.2695,-0.4295,0.507050786,22.64,1.27,22.67559261
01/08/2019 17:00,23.994,1.2545,24.0267727,0.254,-0.4155,0.486986909,23.74,1.67,23.79866593,22.824,0.5645,22.83097975,0.254,-0.4155,0.486986909,22.57,0.98,22.59126601
01/08/2019 17:30,24.3155,1.264,24.34833128,0.2555,-0.406,0.479704336,24.06,1.67,24.11788755,23.2255,0.574,23.2325919,0.2555,-0.406,0.479704336,22.97,0.98,22.99089602
01/08/2019 18:00,24.0165,1.1525,24.04413709,0.2365,-0.3875,0.453969713,23.78,1.54,23.82981326,23.1065,0.4325,23.11054734,0.2365,-0.3875,0.453969713,22.87,0.82,22.88469576
01/08/2019 18:30,23.6015,0.918,23.61934644,0.2415,-0.442,0.503672761,23.36,1.36,23.39955555,22.7415,0.228,22.7426429,0.2415,-0.442,0.503672761,22.5,0.67,22.50997335
01/08/2019 19:00,23.541,0.8885,23.55776121,0.241,-0.4715,0.529521718,23.3,1.36,23.33965724,22.911,0.1985,22.91185988,0.241,-0.4715,0.529521718,22.67,0.67,22.67989859
01/08/2019 19:30,23.2765,0.9165,23.29453637,0.2365,-0.4435,0.502617648,23.04,1.36,23.08010399,22.6865,0.2265,22.68763065,0.2365,-0.4435,0.502617648,22.45,0.67,22.45999555
01/08/2019 20:00,23.0565,0.841,23.0718329,0.2365,-0.429,0.489870646,22.82,1.27,22.85531229,22.5465,0.241,22.54778799,0.2365,-0.429,0.489870646,22.31,0.67,22.32005824
01/08/2019 20:30,22.439,0.656,22.44858697,0.239,-0.404,0.469400682,22.2,1.06,22.2252919,21.909,0.266,21.91061471,0.239,-0.404,0.469400682,21.67,0.67,21.68035516
01/08/2019 21:00,22.017,0.45,22.02159824,0.237,-0.43,0.49098778,21.78,0.88,21.79777053,21.397,-1.11,21.42577207,0.237,-0.43,0.49098778,21.16,-0.68,21.17092346
01/08/2019 21:30,22.3865,0.3185,22.38876559,0.2365,-0.4415,0.500853771,22.15,0.76,22.16303454,20.8565,-0.4415,20.86117241,0.2365,-0.4415,0.500853771,20.62,0,20.62
01/08/2019 22:00,21.3665,0.2675,21.36817443,0.2365,-0.4125,0.475487644,21.13,0.68,21.14093896,21.0965,-1.0925,21.12476908,0.2365,-0.4125,0.475487644,20.86,-0.68,20.87108047
01/08/2019 22:30,20.2265,0.1415,20.22699494,0.2365,-0.3685,0.437863563,19.99,0.51,19.99650469,20.0365,-1.0485,20.06391498,0.2365,-0.3685,0.437863563,19.8,-0.68,19.81167333
01/08/2019 23:00,19.0265,-1.0435,19.05509366,0.2365,-0.3635,0.43366404,18.79,-0.68,18.80230039,18.7765,-1.1135,18.80948789,0.2365,-0.3635,0.43366404,18.54,-0.75,18.5551637
01/08/2019 23:30,17.8585,-1.0505,17.88937038,0.2385,-0.3705,0.440627394,17.62,-0.68,17.63311657,17.5585,-1.3105,17.60733746,0.2385,-0.3705,0.440627394,17.32,-0.94,17.34548933
02/08/2019 00:00,17.142,-1.128,17.17907297,0.242,-0.448,0.50918366,16.9,-0.68,16.91367494,16.732,-1.388,16.78947194,0.242,-0.448,0.50918366,16.49,-0.94,16.51677027
02/08/2019 00:30,16.2565,-1.29,16.30760228,0.2365,-0.39,0.456105525,16.02,-0.9,16.04526098,15.7765,-1.59,15.85641991,0.2365,-0.39,0.456105525,15.54,-1.2,15.58626318
02/08/2019 01:00,15.8765,-1.3,15.9296344,0.2365,-0.4,0.464685108,15.64,-0.9,15.66587374,15.4065,-1.6,15.489359,0.2365,-0.4,0.464685108,15.17,-1.2,15.21738808
02/08/2019 01:30,15.7465,-1.284,15.79876319,0.2365,-0.384,0.450985865,15.51,-0.9,15.53609024,15.4065,-1.584,15.48771443,0.2365,-0.384,0.450985865,15.17,-1.2,15.21738808
02/08/2019 02:00,15.3965,-1.2905,15.45048875,0.2365,-0.3905,0.456533131,15.16,-0.9,15.18669154,15.1065,-1.7405,15.20643556,0.2365,-0.3905,0.456533131,14.87,-1.35,14.93115535
02/08/2019 02:30,15.106,-1.3615,15.16723173,0.236,-0.4015,0.465723362,14.87,-0.96,14.90095635,14.806,-1.7515,14.90923835,0.236,-0.4015,0.465723362,14.57,-1.35,14.63240923
02/08/2019 03:00,14.6665,-1.37,14.73034698,0.2365,-0.41,0.473320452,14.43,-0.96,14.46189822,14.3565,-1.76,14.46397913,0.2365,-0.41,0.473320452,14.12,-1.35,14.18438931
02/08/2019 03:30,14.6665,-1.3595,14.72937414,0.2365,-0.3995,0.464254779,14.43,-0.96,14.46189822,14.2565,-1.7495,14.36344466,0.2365,-0.3995,0.464254779,14.02,-1.35,14.08484647
02/08/2019 04:00,14.6065,-1.364,14.67004902,0.2365,-0.404,0.468132727,14.37,-0.96,14.40203111,14.2565,-1.754,14.36399346,0.2365,-0.404,0.468132727,14.02,-1.35,14.08484647
02/08/2019 04:30,14.5565,-1.4435,14.62789747,0.2365,-0.3935,0.459101841,14.32,-1.05,14.35844351,14.1765,-1.8135,14.29202346,0.2365,-0.3935,0.459101841,13.94,-1.42,14.0121376
02/08/2019 05:00,14.5565,-1.5195,14.63559266,0.2365,-0.3995,0.464254779,14.32,-1.12,14.36373211,14.1765,-1.9095,14.30452175,0.2365,-0.3995,0.464254779,13.94,-1.51,14.02154414
02/08/2019 05:30,14.8565,-1.372,14.9197177,0.2365,-0.422,0.483752261,14.62,-0.95,14.65083274,14.4665,-1.782,14.57584118,0.2365,-0.422,0.483752261,14.23,-1.36,14.29484173
02/08/2019 06:00,15.0365,-1.2125,15.08530704,0.2365,-0.4125,0.475487644,14.8,-0.8,14.82160585,14.6565,-1.6225,14.74603331,0.2365,-0.4125,0.475487644,14.42,-1.21,14.47067725
02/08/2019 06:30,16.0545,-1.1125,16.0929993,0.2445,-0.4125,0.479516944,15.81,-0.7,15.82548893,15.7045,-1.4425,15.77060958,0.2445,-0.4125,0.479516944,15.46,-1.03,15.49427314
02/08/2019 07:00,17.216,-0.4785,17.22264841,0.246,-0.3785,0.451418044,16.97,-0.1,16.97029464,16.836,-1.1885,16.87789763,0.246,-0.3785,0.451418044,16.59,-0.81,16.60976219
02/08/2019 07:30,18.9975,0.357,19.00085407,0.2375,-0.413,0.476419196,18.76,0.77,18.77579559,18.5275,-1.093,18.55971188,0.2375,-0.413,0.476419196,18.29,-0.68,18.30263642
02/08/2019 08:00,20.466,0.674,20.4770953,0.236,-0.416,0.478280253,20.23,1.09,20.25934352,19.856,0.434,19.86074248,0.236,-0.416,0.478280253,19.62,0.85,19.6384037
02/08/2019 08:30,22.2165,1.3415,22.25696508,0.2365,-0.4285,0.489432835,21.98,1.77,22.0511519,21.4765,0.6115,21.48520385,0.2365,-0.4285,0.489432835,21.24,1.04,21.26544615
02/08/2019 09:00,23.197,1.6505,23.2556436,0.237,-0.3895,0.45593777,22.96,2.04,23.05044902,22.327,0.8805,22.3443552,0.237,-0.3895,0.45593777,22.09,1.27,22.12647735
02/08/2019 09:30,24.2285,1.872,24.30071185,0.2385,-0.398,0.463989493,23.99,2.27,24.09715751,23.1685,1.052,23.19237151,0.2385,-0.398,0.463989493,22.93,1.45,22.97580031
02/08/2019 10:00,24.307,1.9325,24.38369958,0.237,-0.3975,0.462790719,24.07,2.33,24.18251021,23.317,1.1125,23.3435247,0.237,-0.3975,0.462790719,23.08,1.51,23.12934284
02/08/2019 10:30,24.2555,1.873,24.32770867,0.2455,-0.387,0.458300393,24.01,2.26,24.11612946,23.3255,1.123,23.35251762,0.2455,-0.387,0.458300393,23.08,1.51,23.12934284
02/08/2019 11:00,24.489,2.213,24.58878789,0.249,-0.437,0.502961231,24.24,2.65,24.38442331,23.629,1.343,23.66713523,0.249,-0.437,0.502961231,23.38,1.78,23.44766086
02/08/2019 11:30,24.446,2.264,24.55061327,0.256,-0.446,0.514248967,24.19,2.71,24.341327,23.546,1.394,23.58722858,0.256,-0.446,0.514248967,23.29,1.84,23.36257049
02/08/2019 12:00,24.628,2.3255,24.73754908,0.278,-0.4445,0.524274976,24.35,2.77,24.50704797,23.568,1.4455,23.61228693,0.278,-0.4445,0.524274976,23.29,1.89,23.36656158
02/08/2019 12:30,24.9095,2.292,25.01472475,0.2795,-0.478,0.553718566,24.63,2.77,24.78527385,23.5695,1.412,23.61175712,0.2795,-0.478,0.553718566,23.29,1.89,23.36656158
02/08/2019 13:00,24.64,2.217,24.73953696,0.28,-0.493,0.566964726,24.36,2.71,24.51027744,23.45,1.397,23.49157528,0.28,-0.493,0.566964726,23.17,1.89,23.24695679
02/08/2019 13:30,24.1445,1.7715,24.20940091,0.2845,-0.4485,0.531123809,23.86,2.22,23.9630549,22.9445,1.0415,22.96812579,0.2845,-0.4485,0.531123809,22.66,1.49,22.70893437
02/08/2019 14:00,24.413,2.15,24.50749006,0.283,-0.44,0.523152941,24.13,2.59,24.26860111,22.943,1.37,22.98386715,0.283,-0.44,0.523152941,22.66,1.81,22.73217324
02/08/2019 14:30,24.896,2.0185,24.97769321,0.286,-0.4715,0.551460107,24.61,2.49,24.73564634,22.056,1.4885,22.10617037,0.286,-0.4715,0.551460107,21.77,1.96,21.85805344
02/08/2019 15:00,24.378,2.1585,24.47337341,0.298,-0.4615,0.549350753,24.08,2.62,24.22211386,22.678,1.4385,22.72357732,0.298,-0.4615,0.549350753,22.38,1.9,22.46050756
02/08/2019 15:30,24.295,2.1495,24.38990314,0.285,-0.4705,0.550086584,24.01,2.62,24.15252575,22.805,1.3595,22.84548676,0.285,-0.4705,0.550086584,22.52,1.83,22.59423156
02/08/2019 16:00,24.055,1.9585,24.13459648,0.275,-0.4415,0.520141567,23.78,2.4,23.90080333,22.725,1.1885,22.75605759,0.275,-0.4415,0.520141567,22.45,1.63,22.50909594
02/08/2019 16:30,23.86,1.5505,23.91032518,0.28,-0.4495,0.529575538,23.58,2,23.66466564,22.61,0.7805,22.62346747,0.28,-0.4495,0.529575538,22.33,1.23,22.36385029
02/08/2019 17:00,23.9265,1.272,23.96028769,0.2465,-0.458,0.52012138,23.68,1.73,23.74311058,23.1365,0.482,23.14152018,0.2465,-0.458,0.52012138,22.89,0.94,22.90929287
02/08/2019 17:30,24.1435,1.195,24.1730556,0.2435,-0.425,0.489813485,23.9,1.62,23.95484085,23.3935,0.415,23.39718075,0.2435,-0.425,0.489813485,23.15,0.84,23.16523473
02/08/2019 18:00,23.8085,1.0005,23.82951264,0.2585,-0.4495,0.51852917,23.55,1.45,23.59459684,22.7085,0.2505,22.7098816,0.2585,-0.4495,0.51852917,22.45,0.7,22.46091049
02/08/2019 18:30,23.9975,3.2095,24.21117297,0.2575,-0.4905,0.5539824,23.74,3.7,24.02660192,21.1075,-2.8105,21.29378939,0.2575,-0.4905,0.5539824,20.85,-2.32,20.97867727
02/08/2019 19:00,23.4575,4.2525,23.83984191,0.2375,-0.4175,0.480325411,23.22,4.67,23.68495936,21.7575,-3.6175,22.05618082,0.2375,-0.4175,0.480325411,21.52,-3.2,21.75661738
02/08/2019 19:30,23.4565,3.9425,23.78551447,0.2365,-0.4275,0.488557571,23.22,4.37,23.62763848,20.9665,-3.7375,21.29701924,0.2365,-0.4275,0.488557571,20.73,-3.31,20.99259393
02/08/2019 20:00,22.6165,3.761,22.92708427,0.2365,-0.419,0.481137454,22.38,4.18,22.76701122,21.1265,-3.969,21.49609181,0.2365,-0.419,0.481137454,20.89,-3.55,21.18949268
02/08/2019 20:30,22.0565,3.5775,22.34474655,0.2365,-0.4025,0.466838837,21.82,3.98,22.18000902,20.6165,-4.1525,21.03053324,0.2365,-0.4025,0.466838837,20.38,-3.75,20.72213551
02/08/2019 21:00,21.7165,3.506,21.99769098,0.2365,-0.404,0.468132727,21.48,3.91,21.83296819,20.3565,-4.214,20.78809487,0.2365,-0.404,0.468132727,20.12,-3.81,20.47756089
02/08/2019 21:30,21.7165,3.332,21.97063031,0.2365,-0.368,0.437442853,21.48,3.7,21.79633914,20.3565,-4.358,20.817763,0.2365,-0.368,0.437442853,20.12,-3.99,20.51181367
02/08/2019 22:00,21.4265,3.228,21.66829219,0.2365,-0.412,0.475053944,21.19,3.64,21.50036511,20.1565,-4.482,20.64879697,0.2365,-0.412,0.475053944,19.92,-4.07,20.33153462
02/08/2019 22:30,20.4865,3.0785,20.7165114,0.2365,-0.3915,0.457388784,20.25,3.47,20.54515515,19.2865,-4.6815,19.84654944,0.2365,-0.3915,0.457388784,19.05,-4.29,19.52707351
02/08/2019 23:00,19.3665,2.891,19.581093,0.2365,-0.349,0.421584215,19.13,3.24,19.40243541,18.2865,-4.799,18.9057262,0.2365,-0.349,0.421584215,18.05,-4.45,18.59045454
02/08/2019 23:30,18.4765,2.7865,18.6854391,0.2365,-0.3335,0.408845325,18.24,3.12,18.50491827,17.2965,-4.9335,17.98633744,0.2365,-0.3335,0.408845325,17.06,-4.6,17.66928408
03/08/2019 00:00,16.8065,-1.2775,16.8549829,0.2365,-0.3175,0.395902134,16.57,-0.96,16.597786,16.3365,-1.7675,16.43183765,0.2365,-0.3175,0.395902134,16.1,-1.45,16.16516316
03/08/2019 00:30,16.3865,-1.3375,16.44099415,0.2365,-0.3775,0.445464364,16.15,-0.96,16.17850735,15.8865,-1.6975,15.97693301,0.2365,-0.3775,0.445464364,15.65,-1.32,15.70556908
03/08/2019 01:00,15.9265,-1.31,15.9802848,0.2365,-0.35,0.422412417,15.69,-0.96,15.71934159,15.3265,-1.73,15.42382904,0.2365,-0.35,0.422412417,15.09,-1.38,15.15297001
03/08/2019 01:30,15.6965,-1.3085,15.75094551,0.2365,-0.3485,0.421170393,15.46,-0.96,15.48977727,15.0465,-1.7285,15.14545722,0.2365,-0.3485,0.421170393,14.81,-1.38,14.87415544
03/08/2019 02:00,15.5365,-1.4485,15.60387723,0.2365,-0.3585,0.429481664,15.3,-1.09,15.33877766,14.8965,-1.7985,15.00467642,0.2365,-0.3585,0.429481664,14.66,-1.44,14.73055328
03/08/2019 02:30,15.246,-1.517,15.32128601,0.236,-0.357,0.427954437,15.01,-1.16,15.05475672,14.526,-1.797,14.63673068,0.236,-0.357,0.427954437,14.29,-1.44,14.36237097
03/08/2019 03:00,14.9065,-1.517,14.98349196,0.2365,-0.357,0.42823037,14.67,-1.16,14.71579084,14.2165,-1.797,14.32962251,0.2365,-0.357,0.42823037,13.98,-1.44,14.05396741
03/08/2019 03:30,14.6765,-1.5135,14.75433274,0.2365,-0.3535,0.425316941,14.44,-1.16,14.48651787,13.9965,-1.7935,14.11094095,0.2365,-0.3535,0.425316941,13.76,-1.44,13.83514366
03/08/2019 04:00,14.4665,-1.5125,14.54535247,0.2365,-0.3525,0.42448616,14.23,-1.16,14.27720211,13.8365,-1.8625,13.96129072,0.2365,-0.3525,0.42448616,13.6,-1.51,13.68357044
03/08/2019 04:30,14.3665,-1.5175,14.44642269,0.2365,-0.3575,0.428647291,14.13,-1.16,14.17753505,13.8365,-1.8675,13.96195862,0.2365,-0.3575,0.428647291,13.6,-1.51,13.68357044
03/08/2019 05:00,14.3665,-1.5265,14.44737085,0.2365,-0.3665,0.436181728,14.13,-1.16,14.17753505,13.6865,-1.8765,13.81454069,0.2365,-0.3665,0.436181728,13.45,-1.51,13.53449667
03/08/2019 05:30,14.296,-1.5995,14.38520129,0.236,-0.3595,0.430042149,14.06,-1.24,14.11457403,13.566,-1.9295,13.70252992,0.236,-0.3595,0.430042149,13.33,-1.57,13.42213843
03/08/2019 06:00,14.2165,-1.554,14.30118136,0.2365,-0.364,0.434083229,13.98,-1.19,14.03055594,13.4565,-1.884,13.58774625,0.2365,-0.364,0.434083229,13.22,-1.52,13.30709585
03/08/2019 06:30,14.6065,-1.525,14.68589348,0.2365,-0.335,0.410069811,14.37,-1.19,14.4191886,13.8665,-1.855,13.99002671,0.2365,-0.335,0.410069811,13.63,-1.52,13.71449233
