Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/08/2019 07:00,15.3865,-1.349,15.44552308,0.2365,-0.349,0.421584215,15.15,-1,15.18296743,14.7065,-1.689,14.80317072,0.2365,-0.349,0.421584215,14.47,-1.34,14.53191316
03/08/2019 07:30,16.157,-1.304,16.20953624,0.237,-0.304,0.385467249,15.92,-1,15.95137612,15.397,-1.644,15.48451953,0.237,-0.304,0.385467249,15.16,-1.34,15.21910641
03/08/2019 08:00,17.567,-1.0415,17.59784678,0.237,-0.3615,0.432262941,17.33,-0.68,17.3433359,16.787,-1.3315,16.83972272,0.237,-0.3615,0.432262941,16.55,-0.97,16.57840161
03/08/2019 08:30,19.117,-0.337,19.11997014,0.237,-0.337,0.411992718,18.88,0,18.88,18.337,-1.037,18.36629897,0.237,-0.337,0.411992718,18.1,-0.7,18.11353085
03/08/2019 09:00,20.485,0.311,20.48736064,0.245,-0.359,0.434633179,20.24,0.67,20.25108639,19.675,-1.059,19.70347954,0.245,-0.359,0.434633179,19.43,-0.7,19.44260528
03/08/2019 09:30,21.587,0.3535,21.58989419,0.267,-0.3965,0.478018044,21.32,0.75,21.33318776,20.717,-0.3965,20.72079393,0.267,-0.3965,0.478018044,20.45,0,20.45
03/08/2019 10:00,22.1255,-1.228,22.15955176,0.2755,-0.428,0.509003193,21.85,-0.8,21.8646404,21.6555,3.442,21.92733555,0.2755,-0.428,0.509003193,21.38,3.87,21.72743197
03/08/2019 10:30,22.891,0.7885,22.90457625,0.261,-0.4115,0.48729175,22.63,1.2,22.66179384,21.911,0.4085,21.91480763,0.261,-0.4115,0.48729175,21.65,0.82,21.6655233
03/08/2019 11:00,23.0535,1.035,23.07672176,0.2535,-0.415,0.486299548,22.8,1.45,22.84606093,21.9035,0.315,21.90576493,0.2535,-0.415,0.486299548,21.65,0.73,21.66230366
03/08/2019 11:30,23.3805,1.129,23.40774276,0.2605,-0.411,0.486601737,23.12,1.54,23.17123216,22.2505,0.369,22.25355952,0.2605,-0.411,0.486601737,21.99,0.78,22.00382921
03/08/2019 12:00,23.4645,1.118,23.49111926,0.2645,-0.422,0.49804041,23.2,1.54,23.25105589,22.2545,0.358,22.25737932,0.2645,-0.422,0.49804041,21.99,0.78,22.00382921
03/08/2019 12:30,23.4715,1.188,23.50154583,0.2715,-0.422,0.501793035,23.2,1.61,23.25579713,22.3315,0.448,22.33599329,0.2715,-0.422,0.501793035,22.06,0.87,22.07714882
03/08/2019 13:00,23.3095,1.168,23.33874492,0.3495,-0.442,0.563484028,22.96,1.61,23.01637895,21.9995,0.428,22.00366297,0.3495,-0.442,0.563484028,21.65,0.87,21.66747332
03/08/2019 13:30,23.16,1.0135,23.18216518,0.37,-0.4565,0.587615733,22.79,1.47,22.83735974,21.62,0.3235,21.62242013,0.37,-0.4565,0.587615733,21.25,0.78,21.26431048
03/08/2019 14:00,22.951,1.0045,22.97297154,0.401,-0.4655,0.614403166,22.55,1.47,22.59786273,21.391,0.3145,21.39331183,0.401,-0.4655,0.614403166,20.99,0.78,21.00448762
03/08/2019 14:30,22.4635,0.981,22.48491035,0.4635,-0.489,0.673760529,22,1.47,22.04905667,20.9935,0.291,20.99551674,0.4635,-0.489,0.673760529,20.53,0.78,20.544812
03/08/2019 15:00,22.3775,0.983,22.39908023,0.4475,-0.487,0.66138132,21.93,1.47,21.97921291,20.5175,0.293,20.51959199,0.4475,-0.487,0.66138132,20.07,0.78,20.08515123
03/08/2019 15:30,22.0325,0.7815,22.04635567,0.4725,-0.5385,0.716406658,21.56,1.32,21.60037037,20.5425,0.1515,20.54305865,0.4725,-0.5385,0.716406658,20.07,0.69,20.08185748
03/08/2019 16:00,21.85,0.673,21.86036205,0.49,-0.567,0.749392421,21.36,1.24,21.39596224,20.4,0.123,20.40037081,0.49,-0.567,0.749392421,19.91,0.69,19.92195272
03/08/2019 16:30,21.828,0.588,21.8359183,0.468,-0.512,0.693662742,21.36,1.1,21.38830522,20.528,0.178,20.52877171,0.468,-0.512,0.693662742,20.06,0.69,20.07186339
03/08/2019 17:00,21.803,0.5065,21.80888239,0.443,-0.4835,0.655760055,21.36,0.99,21.38293011,20.613,-0.4835,20.61866973,0.443,-0.4835,0.655760055,20.17,0,20.17
03/08/2019 17:30,22.072,0.3845,22.07534879,0.402,-0.4755,0.622659016,21.67,0.86,21.68705835,20.952,-0.4755,20.95739498,0.402,-0.4755,0.622659016,20.55,0,20.55
03/08/2019 18:00,22.044,0.32,22.04632251,0.374,-0.44,0.577473809,21.67,0.76,21.68332308,20.924,-0.44,20.92862576,0.374,-0.44,0.577473809,20.55,0,20.55
03/08/2019 18:30,21.6005,0.2235,21.60165624,0.3505,-0.4465,0.567637649,21.25,0.67,21.26055973,20.4905,-1.1265,20.52144226,0.3505,-0.4465,0.567637649,20.14,-0.68,20.15147637
03/08/2019 19:00,21.398,0.231,21.39924683,0.338,-0.439,0.554044222,21.06,0.67,21.07065495,20.238,-1.119,20.26891228,0.338,-0.439,0.554044222,19.9,-0.68,19.9116147
03/08/2019 19:30,21.0995,0.241,21.10087631,0.3195,-0.429,0.534903029,20.78,0.67,20.79079845,20.1295,-1.109,20.16002607,0.3195,-0.429,0.534903029,19.81,-0.68,19.82166744
03/08/2019 20:00,20.5495,-3.9075,20.91770796,0.3995,-0.4575,0.607376736,20.15,-3.45,20.44321403,19.8095,-0.3475,19.8125477,0.3995,-0.4575,0.607376736,19.41,0.11,19.41031169
03/08/2019 20:30,19.9655,-4.0575,20.37362257,0.3455,-0.4275,0.54966035,19.62,-3.63,19.95297722,19.7555,2.4825,19.91086604,0.3455,-0.4275,0.54966035,19.41,2.91,19.62692538
03/08/2019 21:00,19.726,-4.1345,20.15463138,0.306,-0.4145,0.515214761,19.42,-3.72,19.77308271,19.596,2.4955,19.75425869,0.306,-0.4145,0.515214761,19.29,2.91,19.50825979
03/08/2019 21:30,19.9135,-4.1075,20.33270859,0.2535,-0.3875,0.463053453,19.66,-3.72,20.00884804,19.8635,2.4225,20.01067561,0.2535,-0.3875,0.463053453,19.61,2.81,19.8103054
03/08/2019 22:00,19.7775,-2.112,19.88994847,0.2775,-0.402,0.488477482,19.5,-1.71,19.57483333,19.2975,-0.312,19.30002203,0.2775,-0.402,0.488477482,19.02,0.09,19.02021293
03/08/2019 22:30,19.261,-1.0725,19.29083661,0.291,-0.3825,0.480611329,18.97,-0.69,18.98254461,18.551,-1.5025,18.61174649,0.291,-0.3825,0.480611329,18.26,-1.12,18.29431606
03/08/2019 23:00,18.543,-1.135,18.57770368,0.243,-0.345,0.421988151,18.3,-0.79,18.31704398,17.743,-1.565,17.81188575,0.243,-0.345,0.421988151,17.5,-1.22,17.54247417
03/08/2019 23:30,17.713,-1.2235,17.75520547,0.263,-0.3735,0.456805484,17.45,-0.85,17.47068974,16.873,-1.5935,16.94807869,0.263,-0.3735,0.456805484,16.61,-1.22,16.65474407
04/08/2019 00:00,17.0745,-1.3385,17.12688333,0.2545,-0.3585,0.439650429,16.82,-0.98,16.84852516,16.1945,-1.7485,16.28861819,0.2545,-0.3585,0.439650429,15.94,-1.39,16.00049062
04/08/2019 00:30,16.3505,-1.3665,16.40750354,0.2705,-0.3865,0.471754703,16.08,-0.98,16.10983551,15.4705,-1.7765,15.57216499,0.2705,-0.3865,0.471754703,15.2,-1.39,15.2634236
04/08/2019 01:00,15.8615,-1.38,15.92141898,0.2715,-0.4,0.483437948,15.59,-0.98,15.62077143,15.0515,-1.79,15.15756419,0.2715,-0.4,0.483437948,14.78,-1.39,14.84521809
04/08/2019 01:30,15.71,-1.367,15.76936235,0.26,-0.387,0.466228485,15.45,-0.98,15.48104971,14.89,-1.777,14.99566034,0.26,-0.387,0.466228485,14.63,-1.39,14.69588378
04/08/2019 02:00,15.4915,-1.427,15.55708524,0.2615,-0.387,0.467066644,15.23,-1.04,15.26546757,14.6715,-1.867,14.7898141,0.2615,-0.387,0.467066644,14.41,-1.48,14.4858034
04/08/2019 02:30,15.072,-0.879,15.09760991,0.312,-0.419,0.522403101,14.76,-0.46,14.76716628,14.102,-2.649,14.34864471,0.312,-0.419,0.522403101,13.79,-2.23,13.96914457
04/08/2019 03:00,14.7335,1.33,14.79340807,0.3035,-0.41,0.510110037,14.43,1.74,14.53452786,13.4935,-4.65,14.27224727,0.3035,-0.41,0.510110037,13.19,-4.24,13.85473565
04/08/2019 03:30,14.2385,-1.744,14.34490914,0.2885,-0.394,0.48833211,13.95,-1.35,14.01517035,13.4785,-2.064,13.63561727,0.2885,-0.394,0.48833211,13.19,-1.67,13.29529992
04/08/2019 04:00,14.0925,-1.737,14.19914523,0.2825,-0.387,0.479140115,13.81,-1.35,13.8758279,13.3625,-2.057,13.51989849,0.2825,-0.387,0.479140115,13.08,-1.67,13.18617837
04/08/2019 04:30,13.945,-1.7395,14.05307387,0.275,-0.3895,0.476796865,13.67,-1.35,13.73649883,13.245,-2.0595,13.40416224,0.275,-0.3895,0.476796865,12.97,-1.67,13.07707154
04/08/2019 05:00,13.8105,-1.7295,13.91837205,0.2705,-0.3795,0.466037016,13.54,-1.35,13.60713416,13.1805,-2.0495,13.33889165,0.2705,-0.3795,0.466037016,12.91,-1.67,13.01756506
04/08/2019 05:30,13.661,-1.7995,13.77901017,0.271,-0.3995,0.482743462,13.39,-1.4,13.46299001,13.001,-2.1295,13.17424652,0.271,-0.3995,0.482743462,12.73,-1.73,12.84701522
04/08/2019 06:00,13.429,-1.843,13.55487698,0.259,-0.393,0.470669736,13.17,-1.45,13.24958113,12.749,-2.123,12.92455531,0.259,-0.393,0.470669736,12.49,-1.73,12.60924264
04/08/2019 06:30,13.6235,-1.816,13.74400263,0.2535,-0.366,0.445217082,13.37,-1.45,13.44839767,12.9835,-2.096,13.15159641,0.2535,-0.366,0.445217082,12.73,-1.73,12.84701522
04/08/2019 07:00,14.2875,-1.607,14.37759038,0.2475,-0.357,0.434402175,14.04,-1.25,14.09553475,13.6375,-1.897,13.76880588,0.2475,-0.357,0.434402175,13.39,-1.54,13.47826769
04/08/2019 07:30,15.367,-1.291,15.42113388,0.237,-0.321,0.399011278,15.13,-0.97,15.16106197,14.617,-1.581,14.70225323,0.237,-0.321,0.399011278,14.38,-1.26,14.43509612
04/08/2019 08:00,16.3575,-1.126,16.39620939,0.2375,-0.296,0.379502635,16.12,-0.83,16.14135372,15.4875,-1.366,15.54762401,0.2375,-0.296,0.379502635,15.25,-1.07,15.28749162
04/08/2019 08:30,17.264,-1.034,17.29493718,0.244,-0.354,0.429944182,17.02,-0.68,17.0335786,16.434,-1.344,16.4888657,0.244,-0.354,0.429944182,16.19,-0.99,16.22024044
04/08/2019 09:00,18.06,-1.024,18.08900705,0.24,-0.344,0.419447255,17.82,-0.68,17.83296947,17.23,-1.334,17.28156405,0.24,-0.344,0.419447255,16.99,-0.99,17.018819
04/08/2019 09:30,19.459,-1.0275,19.48610883,0.239,-0.3475,0.421754964,19.22,-0.68,19.23202537,18.619,-1.0875,18.65073235,0.239,-0.3475,0.421754964,18.38,-0.74,18.39489059
04/08/2019 10:00,20.25,0.2945,20.25214137,0.24,-0.3755,0.44564588,20.01,0.67,20.02121375,19.37,-1.0555,19.39873656,0.24,-0.3755,0.44564588,19.13,-0.68,19.14208191
04/08/2019 10:30,21.3065,0.343,21.30926069,0.2365,-0.377,0.445040728,21.07,0.72,21.08229826,20.3665,-1.057,20.39391015,0.2365,-0.377,0.445040728,20.13,-0.68,20.14148207
04/08/2019 11:00,22.1665,0.4665,22.17140827,0.2365,-0.3835,0.450560207,21.93,0.85,21.94646669,21.2765,-0.3835,21.27995593,0.2365,-0.3835,0.450560207,21.04,0,21.04
04/08/2019 11:30,22.8765,0.4815,22.8815667,0.2365,-0.3685,0.437863563,22.64,0.85,22.65595065,22.0665,-0.3685,22.06957667,0.2365,-0.3685,0.437863563,21.83,0,21.83
04/08/2019 12:00,23.4465,0.506,23.45195937,0.2365,-0.344,0.417454489,23.21,0.85,23.2255592,22.6665,-1.024,22.68961873,0.2365,-0.344,0.417454489,22.43,-0.68,22.44030526
04/08/2019 12:30,23.6265,0.4985,23.63175839,0.2365,-0.3515,0.423656111,23.39,0.85,23.40543954,22.8265,-0.3515,22.82920617,0.2365,-0.3515,0.423656111,22.59,0,22.59
04/08/2019 13:00,23.629,0.4755,23.6337839,0.239,-0.3745,0.444264842,23.39,0.85,23.40543954,22.329,-0.3745,22.33214032,0.239,-0.3745,0.444264842,22.09,0,22.09
04/08/2019 13:30,23.4,0.359,23.40275371,0.24,-0.381,0.450289907,23.16,0.74,23.17181909,22.19,-0.381,22.19327062,0.24,-0.381,0.450289907,21.95,0,21.95
04/08/2019 14:00,22.702,0.332,22.7044275,0.292,-0.408,0.501725024,22.41,0.74,22.42221443,21.802,-0.408,21.8058173,0.292,-0.408,0.501725024,21.51,0,21.51
04/08/2019 14:30,22.359,0.279,22.36074064,0.319,-0.401,0.512408041,22.04,0.68,22.05048752,21.309,-0.401,21.31277274,0.319,-0.401,0.512408041,20.99,0,20.99
04/08/2019 15:00,21.755,0.2765,21.75675705,0.355,-0.4035,0.53743581,21.4,0.68,21.41080101,20.385,-0.4035,20.38899304,0.355,-0.4035,0.53743581,20.03,0,20.03
04/08/2019 15:30,21.626,0.25,21.62744497,0.376,-0.43,0.571205742,21.25,0.68,21.26087722,19.956,-0.43,19.96063215,0.376,-0.43,0.571205742,19.58,0,19.58
04/08/2019 16:00,21.3835,0.235,21.38479126,0.4135,-0.445,0.607459669,20.97,0.68,20.98102238,19.6735,-0.445,19.67853214,0.4135,-0.445,0.607459669,19.26,0,19.26
04/08/2019 16:30,21.1715,0.2585,21.17307806,0.3415,-0.4215,0.542479954,20.83,0.68,20.84109642,19.6015,-1.1015,19.63242482,0.3415,-0.4215,0.542479954,19.26,-0.68,19.27200042
04/08/2019 17:00,21.1475,0.2735,21.14926851,0.3175,-0.4065,0.515798895,20.83,0.68,20.84109642,19.5775,-1.0865,19.60762577,0.3175,-0.4065,0.515798895,19.26,-0.68,19.27200042
04/08/2019 17:30,20.7215,0.2895,20.7235222,0.2815,-0.3905,0.48138602,20.44,0.68,20.45130803,19.4315,-1.0705,19.4609651,0.2815,-0.3905,0.48138602,19.15,-0.68,19.1620693
04/08/2019 18:00,20.792,0.314,20.79437087,0.272,-0.366,0.456004386,20.52,0.68,20.53126396,19.682,-1.046,19.70977524,0.272,-0.366,0.456004386,19.41,-0.68,19.42190773
04/08/2019 18:30,20.647,0.325,20.64955772,0.247,-0.355,0.432474277,20.4,0.68,20.41133019,19.927,-1.035,19.95386063,0.247,-0.355,0.432474277,19.68,-0.68,19.69174446
04/08/2019 19:00,20.8495,-0.1705,20.85019713,0.2395,-0.3305,0.408154995,20.61,0.16,20.61062105,20.1495,-1.1305,20.18118878,0.2395,-0.3305,0.408154995,19.91,-0.8,19.92606584
04/08/2019 19:30,20.729,0.344,20.73185416,0.239,-0.326,0.404223948,20.49,0.67,20.5009512,20.079,-1.126,20.11054741,0.239,-0.326,0.404223948,19.84,-0.8,19.85612248
04/08/2019 20:00,20.5085,0.323,20.5110434,0.2385,-0.347,0.421059675,20.27,0.67,20.28106999,19.8685,-1.147,19.90158037,0.2385,-0.347,0.421059675,19.63,-0.8,19.64629482
04/08/2019 20:30,20.6775,0.19,20.67837291,0.2375,-0.34,0.414736362,20.44,0.53,20.44687018,20.0675,-1.14,20.09985463,0.2375,-0.34,0.414736362,19.83,-0.8,19.84613061
04/08/2019 21:00,20.7425,-1.101,20.77169967,0.3025,-0.421,0.518408381,20.44,-0.68,20.45130803,20.1325,-1.281,20.17321286,0.3025,-0.421,0.518408381,19.83,-0.86,19.84863975
04/08/2019 21:30,20.3855,-1.192,20.42032013,0.4155,-0.512,0.659381718,19.97,-0.68,19.98157401,19.6655,-1.372,19.71330196,0.4155,-0.512,0.659381718,19.25,-0.86,19.26920081
04/08/2019 22:00,19.7695,-1.1245,19.80145526,0.3195,-0.4445,0.54741255,19.45,-0.68,19.46188326,19.0395,-1.4245,19.09271485,0.3195,-0.4445,0.54741255,18.72,-0.98,18.74563416
04/08/2019 22:30,18.8535,-1.1615,18.88924415,0.2835,-0.4015,0.491502289,18.57,-0.76,18.58554546,18.4335,-1.5415,18.49784162,0.2835,-0.4015,0.491502289,18.15,-1.14,18.18576641
04/08/2019 23:00,18.0765,-1.0445,18.10665161,0.2465,-0.3945,0.465180073,17.83,-0.65,17.84184408,17.6165,-1.6645,17.69496065,0.2465,-0.3945,0.465180073,17.37,-1.27,17.41636587
04/08/2019 23:30,17.0225,2.266,17.17266031,0.3225,-0.424,0.532712164,16.7,2.69,16.91526234,16.0425,-5.104,16.8348633,0.3225,-0.424,0.532712164,15.72,-4.68,16.40185355
05/08/2019 00:00,16.095,2.1595,16.23922613,0.335,-0.4205,0.537629287,15.76,2.58,15.96978397,15.105,-5.1905,15.97192272,0.335,-0.4205,0.537629287,14.77,-4.77,15.52114042
05/08/2019 00:30,15.3685,-0.4435,15.37489787,0.3485,-0.4335,0.556214437,15.02,-0.01,15.02000333,14.5285,-3.2535,14.88833686,0.3485,-0.4335,0.556214437,14.18,-2.82,14.45769
05/08/2019 01:00,15.043,-1.729,15.14203718,0.383,-0.459,0.597804316,14.66,-1.27,14.71490741,14.253,-1.979,14.38973419,0.383,-0.459,0.597804316,13.87,-1.52,13.9530391
05/08/2019 01:30,14.784,-1.773,14.88993569,0.414,-0.503,0.651463737,14.37,-1.27,14.42601123,13.964,-2.023,14.10977764,0.414,-0.503,0.651463737,13.55,-1.52,13.63498808
05/08/2019 02:00,14.7075,-1.771,14.81374353,0.4275,-0.501,0.658602498,14.28,-1.27,14.33636286,13.8375,-2.021,13.98430718,0.4275,-0.501,0.658602498,13.41,-1.52,13.49586974
05/08/2019 02:30,14.24,-1.8785,14.36336876,0.41,-0.4885,0.637755635,13.83,-1.39,13.89967626,13.47,-2.1485,13.64026951,0.41,-0.4885,0.637755635,13.06,-1.66,13.16507501
05/08/2019 03:00,13.9535,-1.958,14.09020675,0.4235,-0.508,0.661374516,13.53,-1.45,13.60747589,13.0635,-2.168,13.24217717,0.4235,-0.508,0.661374516,12.64,-1.66,12.74853717
05/08/2019 03:30,14.103,-1.8935,14.22954501,0.343,-0.4435,0.56066144,13.76,-1.45,13.83618806,13.083,-2.1035,13.25102265,0.343,-0.4435,0.56066144,12.74,-1.66,12.8476924
05/08/2019 04:00,14.0565,-1.855,14.17837146,0.2365,-0.335,0.410069811,13.82,-1.52,13.90333773,13.3965,-2.115,13.56242741,0.2365,-0.335,0.410069811,13.16,-1.78,13.27983434
05/08/2019 04:30,13.9065,-1.8535,14.02947627,0.2365,-0.3335,0.408845325,13.67,-1.52,13.75424662,13.3965,-2.1835,13.57327833,0.2365,-0.3335,0.408845325,13.16,-1.85,13.28939803
05/08/2019 05:00,13.9065,-1.8495,14.02894837,0.2365,-0.3295,0.405589078,13.67,-1.52,13.75424662,13.3965,-2.1795,13.57263543,0.2365,-0.3295,0.405589078,13.16,-1.85,13.28939803
05/08/2019 05:30,13.9865,-1.876,14.11175249,0.2365,-0.296,0.378877619,13.75,-1.58,13.84048048,13.5665,-2.146,13.7351825,0.2365,-0.296,0.378877619,13.33,-1.85,13.45776356
05/08/2019 06:00,14.2265,-1.689,14.32640999,0.2365,-0.299,0.381225983,13.99,-1.39,14.05888331,13.6865,-2.049,13.83902754,0.2365,-0.299,0.381225983,13.45,-1.75,13.56336979
05/08/2019 06:30,15.278,-1.4715,15.34870015,0.248,-0.2815,0.375161632,15.03,-1.19,15.07703552,14.778,-1.8215,14.88983365,0.248,-0.2815,0.375161632,14.53,-1.54,14.61138255
05/08/2019 07:00,16.8765,-1.0265,16.90768921,0.2365,-0.2865,0.371503028,16.64,-0.74,16.6564462,16.2765,-1.3265,16.330464,0.2365,-0.2865,0.371503028,16.04,-1.04,16.07368035
05/08/2019 07:30,18.397,-0.7455,18.41209872,0.237,-0.2955,0.378799749,18.16,-0.45,18.16557458,17.667,-1.0555,17.69850189,0.237,-0.2955,0.378799749,17.43,-0.76,17.44656127
05/08/2019 08:00,20.0665,0.375,20.07000367,0.2365,-0.305,0.385949802,19.83,0.68,19.84165568,18.5965,-0.985,18.62256796,0.2365,-0.305,0.385949802,18.36,-0.68,18.37258828
05/08/2019 08:30,21.327,0.962,21.34868551,0.237,-0.308,0.388629644,21.09,1.27,21.1282039,20.407,0.452,20.41200512,0.237,-0.308,0.388629644,20.17,0.76,20.18431322
05/08/2019 09:00,22.4175,1.205,22.44986261,0.2375,-0.305,0.386563384,22.18,1.51,22.23134049,21.4375,0.555,21.44468305,0.2375,-0.305,0.386563384,21.2,0.86,21.21743623
05/08/2019 09:30,23.9365,1.4205,23.9786124,0.2365,-0.3395,0.413754154,23.7,1.76,23.76526036,22.7565,0.7905,22.77022579,0.2365,-0.3395,0.413754154,22.52,1.13,22.54833253
05/08/2019 10:00,24.0275,1.415,24.06912922,0.2375,-0.345,0.418845138,23.79,1.76,23.85501415,22.8675,0.785,22.88096985,0.2375,-0.345,0.418845138,22.63,1.13,22.65819499
05/08/2019 10:30,24.228,1.6595,24.28476733,0.238,-0.3705,0.440356957,23.99,2.03,24.07573467,22.868,1.0295,22.89116192,0.238,-0.3705,0.440356957,22.63,1.4,22.67326399
05/08/2019 11:00,24.596,1.7305,24.65680122,0.286,-0.3895,0.483224844,24.31,2.12,24.40226424,22.826,1.1405,22.85447475,0.286,-0.3895,0.483224844,22.54,1.53,22.59186801
05/08/2019 11:30,24.986,1.6215,25.03855943,0.436,-0.4985,0.662267506,24.55,2.12,24.64136563,23.236,1.1015,23.26209359,0.436,-0.4985,0.662267506,22.8,1.6,22.8560714
05/08/2019 12:00,24.7545,-0.592,24.76157778,0.4645,-0.512,0.691306191,24.29,-0.08,24.29013174,23.3945,3.678,23.68185622,0.4645,-0.512,0.691306191,22.93,4.19,23.3096761
05/08/2019 12:30,24.9885,1.7995,25.05321002,0.4385,-0.4805,0.650509416,24.55,2.28,24.65564641,23.3685,1.1495,23.39675496,0.4385,-0.4805,0.650509416,22.93,1.63,22.98786201
05/08/2019 13:00,25.0265,1.967,25.10368083,0.4765,-0.503,0.692864525,24.55,2.47,24.67394172,23.1465,1.287,23.18225251,0.4765,-0.503,0.692864525,22.67,1.79,22.74055848
05/08/2019 13:30,25.0375,1.8215,25.10367042,0.4375,-0.5285,0.68608928,24.6,2.35,24.71199102,23.5175,1.1415,23.54518695,0.4375,-0.5285,0.68608928,23.08,1.67,23.14033924
05/08/2019 14:00,25.112,2.0715,25.19729462,0.432,-0.4985,0.659641001,24.68,2.57,24.81344998,23.832,1.3615,23.87085893,0.432,-0.4985,0.659641001,23.4,1.86,23.47380668
05/08/2019 14:30,25.118,2.128,25.20798104,0.438,-0.522,0.681416172,24.68,2.65,24.82186335,23.838,1.458,23.8825461,0.438,-0.522,0.681416172,23.4,1.98,23.48361982
05/08/2019 15:00,24.4225,1.961,24.50110257,0.4425,-0.509,0.674453297,23.98,2.47,24.10687246,23.2325,1.311,23.26946018,0.4425,-0.509,0.674453297,22.79,1.82,22.86255672
05/08/2019 15:30,24.032,1.9685,24.11248673,0.462,-0.5015,0.681869672,23.57,2.47,23.69906749,23.082,1.3185,23.11962729,0.462,-0.5015,0.681869672,22.62,1.82,22.69310027
05/08/2019 16:00,24.0765,1.6355,24.13198526,0.5065,-0.5345,0.73636438,23.57,2.17,23.66968103,22.4365,0.9855,22.4581331,0.5065,-0.5345,0.73636438,21.93,1.52,21.98261358
05/08/2019 16:30,23.8205,1.346,23.8584982,0.5005,-0.554,0.746603141,23.32,1.9,23.39727335,22.0305,0.726,22.04245917,0.5005,-0.554,0.746603141,21.53,1.28,21.56801567
05/08/2019 17:00,24.2225,1.2555,24.2550157,0.4525,-0.5345,0.700318856,23.77,1.79,23.8373027,22.5425,0.6055,22.55063051,0.4525,-0.5345,0.700318856,22.09,1.14,22.11939647
05/08/2019 17:30,24.041,-1.086,24.06551635,0.431,-0.516,0.672322095,23.61,-0.57,23.61687956,22.921,2.324,23.03851595,0.431,-0.516,0.672322095,22.49,2.84,22.66860604
05/08/2019 18:00,23.7125,-2.9945,23.90083025,0.4025,-0.5245,0.661140303,23.31,-2.47,23.44049914,23.2425,3.5455,23.51136696,0.4025,-0.5245,0.661140303,22.84,4.07,23.19979526
05/08/2019 18:30,23.5885,-3.3,23.8182143,0.4185,-0.53,0.675309003,23.17,-2.77,23.33499089,23.1185,3.22,23.34166751,0.4185,-0.53,0.675309003,22.7,3.75,23.00766177
05/08/2019 19:00,22.9295,-3.4035,23.18072006,0.4495,-0.5535,0.713030504,22.48,-2.85,22.65994042,22.4195,3.1065,22.63369882,0.4495,-0.5535,0.713030504,21.97,3.66,22.27277486
05/08/2019 19:30,23.021,-3.5655,23.29547663,0.451,-0.5855,0.73906106,22.57,-2.98,22.76588017,21.561,3.0745,21.77910171,0.451,-0.5855,0.73906106,21.11,3.66,21.42493174
05/08/2019 20:00,22.447,-3.507,22.71930584,0.407,-0.527,0.665866353,22.04,-2.98,22.24054855,21.217,3.073,21.43838655,0.407,-0.527,0.665866353,20.81,3.6,21.11909326
05/08/2019 20:30,21.4775,-3.635,21.7829344,0.4175,-0.505,0.655233737,21.06,-3.13,21.29132452,21.1175,2.835,21.30694796,0.4175,-0.505,0.655233737,20.7,3.34,20.96772758
05/08/2019 21:00,21.134,-3.8335,21.47886585,0.404,-0.4935,0.637776019,20.73,-3.34,20.99734507,20.744,2.6865,20.91723735,0.404,-0.4935,0.637776019,20.34,3.18,20.58708333
05/08/2019 21:30,21.4375,-3.822,21.77553881,0.3575,-0.482,0.600108532,21.08,-3.34,21.34296137,21.1175,2.698,21.28915241,0.3575,-0.482,0.600108532,20.76,3.18,21.00214275
05/08/2019 22:00,20.618,-3.948,20.99258507,0.408,-0.508,0.651558132,20.21,-3.44,20.5006756,20.028,1.372,20.0749388,0.408,-0.508,0.651558132,19.62,1.88,19.70986555
05/08/2019 22:30,19.939,-1.1815,19.97397465,0.409,-0.5015,0.647134646,19.53,-0.68,19.54183461,18.979,-1.3115,19.02426012,0.409,-0.5015,0.647134646,18.57,-0.81,18.5876572
05/08/2019 23:00,18.65,-1.1715,18.68675767,0.41,-0.4915,0.640056443,18.24,-0.68,18.25267104,17.76,-1.3015,17.80762483,0.41,-0.4915,0.640056443,17.35,-0.81,17.36889749
05/08/2019 23:30,17.64,-1.2445,17.68384518,0.41,-0.5145,0.657883158,17.23,-0.73,17.24545737,16.71,-1.4845,16.77581117,0.41,-0.5145,0.657883158,16.3,-0.97,16.32883646
06/08/2019 00:00,16.2985,-1.47,16.36465711,0.4385,-0.52,0.680207505,15.86,-0.95,15.88842661,15.3585,-1.75,15.45787897,0.4385,-0.52,0.680207505,14.92,-1.23,14.97061455
06/08/2019 00:30,15.6415,-1.5575,15.71885265,0.4015,-0.4775,0.623865771,15.24,-1.08,15.27821979,14.6515,-1.7975,14.76135016,0.4015,-0.4775,0.623865771,14.25,-1.32,14.31100625
06/08/2019 01:00,15.397,-1.4505,15.46517246,0.417,-0.5005,0.651451648,14.98,-0.95,15.01009327,14.447,-1.7005,14.54673535,0.417,-0.5005,0.651451648,14.03,-1.2,14.08122509
06/08/2019 01:30,15.1475,-1.404,15.21242822,0.4175,-0.544,0.685742116,14.73,-0.86,14.75508387,14.2475,-1.694,14.34785323,0.4175,-0.544,0.685742116,13.83,-1.15,13.87773036
06/08/2019 02:00,14.9145,-1.4595,14.98574157,0.4445,-0.5995,0.746311262,14.47,-0.86,14.49553379,14.1445,-1.7495,14.2522851,0.4445,-0.5995,0.746311262,13.7,-1.15,13.7481817
06/08/2019 02:30,14.7635,-0.735,14.78178464,0.4135,-0.555,0.692103497,14.35,-0.18,14.35112888,13.9635,-2.535,14.19174257,0.4135,-0.555,0.692103497,13.55,-1.98,13.6939001
06/08/2019 03:00,14.663,2.0105,14.80019187,0.313,-0.4495,0.54774013,14.35,2.46,14.55933034,13.513,-5.2695,14.50409595,0.313,-0.4495,0.54774013,13.2,-4.82,14.05248732
06/08/2019 03:30,14.4925,1.9935,14.62896437,0.4125,-0.5465,0.68470322,14.08,2.54,14.30727088,13.1225,-5.2465,14.13243675,0.4125,-0.5465,0.68470322,12.71,-4.7,13.551166
06/08/2019 04:00,14.457,1.9925,14.59365976,0.377,-0.4875,0.61626719,14.08,2.48,14.29674089,13.217,-5.1875,14.1985649,0.377,-0.4875,0.61626719,12.84,-4.7,13.67317081
06/08/2019 04:30,14.454,1.887,14.57665548,0.374,-0.483,0.610872327,14.08,2.37,14.2780706,13.144,-5.393,14.20736376,0.374,-0.483,0.610872327,12.77,-4.91,13.68141075
06/08/2019 05:00,14.4145,1.855,14.53336971,0.3345,-0.445,0.556700323,14.08,2.3,14.26661838,13.1845,-5.415,14.25318439,0.3345,-0.445,0.556700323,12.85,-4.97,13.77764131
06/08/2019 05:30,14.478,1.797,14.589095,0.398,-0.503,0.641414842,14.08,2.3,14.26661838,13.168,-5.473,14.2600825,0.398,-0.503,0.641414842,12.77,-4.97,13.70305805
06/08/2019 06:00,14.9495,1.825,15.0604839,0.4495,-0.635,0.777994377,14.5,2.46,14.70719552,13.4195,-5.315,14.43371765,0.4495,-0.635,0.777994377,12.97,-4.68,13.78852059
06/08/2019 06:30,15.8735,-1.49,15.94327765,0.4735,-0.62,0.780129637,15.4,-0.87,15.4245551,14.8335,-1.49,14.90814617,0.4735,-0.62,0.780129637,14.36,-0.87,14.38633032
06/08/2019 07:00,17.293,0.0755,17.29316481,0.473,-0.6045,0.767560584,16.82,0.68,16.83373993,16.213,-1.2845,16.26380365,0.473,-0.6045,0.767560584,15.74,-0.68,15.75468184
06/08/2019 07:30,18.9295,0.168,18.93024549,0.4395,-0.592,0.737308789,18.49,0.76,18.50561266,17.8995,0.078,17.89966995,0.4395,-0.592,0.737308789,17.46,0.67,17.47285037
06/08/2019 08:00,20.1595,0.4825,20.16527328,0.4395,-0.5575,0.70990598,19.72,1.04,19.74740489,19.2895,0.1825,19.29036331,0.4395,-0.5575,0.70990598,18.85,0.74,18.86451961
06/08/2019 08:30,21.6835,1.064,21.70958932,0.4435,-0.556,0.711216036,21.24,1.62,21.30169007,20.6635,0.624,20.67291968,0.4435,-0.556,0.711216036,20.22,1.18,20.25440199
06/08/2019 09:00,22.751,1.277,22.78681044,0.441,-0.503,0.668946934,22.31,1.78,22.38089587,21.661,0.797,21.67565754,0.441,-0.503,0.668946934,21.22,1.3,21.25978363
06/08/2019 09:30,23.7545,1.763,23.8198329,0.4445,-0.507,0.674262004,23.31,2.27,23.420269,22.6645,1.113,22.69181194,0.4445,-0.507,0.674262004,22.22,1.62,22.27897664
06/08/2019 10:00,24.0865,1.5935,24.13915335,0.4365,-0.5365,0.691638995,23.65,2.13,23.74572383,23.1465,1.0835,23.17184573,0.4365,-0.5365,0.691638995,22.71,1.62,22.76770739
06/08/2019 10:30,24.28,1.3715,24.31870499,0.45,-0.5385,0.701770796,23.83,1.91,23.90642173,23.37,0.8815,23.38661887,0.45,-0.5385,0.701770796,22.92,1.42,22.96394565
06/08/2019 11:00,24.8865,1.8465,24.95490822,0.3265,-0.4535,0.558806317,24.56,2.3,24.66746035,23.9865,1.2965,24.02151316,0.3265,-0.4535,0.558806317,23.66,1.75,23.72463066
06/08/2019 11:30,25.748,2.081,25.83195821,0.298,-0.489,0.572647361,25.45,2.57,25.57943314,24.628,1.551,24.67679041,0.298,-0.489,0.572647361,24.33,2.04,24.41537425
06/08/2019 12:00,25.407,2.1205,25.49533623,0.497,-0.5895,0.771050744,24.91,2.71,25.05697907,23.707,1.6105,23.7616405,0.497,-0.5895,0.771050744,23.21,2.2,23.31403226
06/08/2019 12:30,25.3405,2.141,25.43078491,0.5005,-0.569,0.757800271,24.84,2.71,24.98739082,23.7105,1.631,23.76653048,0.5005,-0.569,0.757800271,23.21,2.2,23.31403226
06/08/2019 13:00,25.1115,2.0365,25.19394301,0.4615,-0.5335,0.705410873,24.65,2.57,24.78361152,23.4715,1.4565,23.51664739,0.4615,-0.5335,0.705410873,23.01,1.99,23.09589141
06/08/2019 13:30,24.7585,1.5645,24.80788146,0.4885,-0.5455,0.732258493,24.27,2.11,24.36154757,22.5685,1.1345,22.5969972,0.4885,-0.5455,0.732258493,22.08,1.68,22.14382081
06/08/2019 14:00,24.5295,1.9955,24.61053414,0.3895,-0.5045,0.637362142,24.14,2.5,24.26910794,22.8795,1.4955,22.92832398,0.3895,-0.5045,0.637362142,22.49,2,22.57875329
06/08/2019 14:30,24.7145,2.203,24.81249119,0.3845,-0.487,0.620491136,24.33,2.69,24.47825566,23.1545,1.733,23.21926268,0.3845,-0.487,0.620491136,22.77,2.22,22.87796538
06/08/2019 15:00,24.555,2.051,24.64050783,0.505,-0.569,0.760779863,24.05,2.62,24.19229009,23.145,1.571,23.19825567,0.505,-0.569,0.760779863,22.64,2.14,22.74091467
06/08/2019 15:30,24.5855,1.903,24.6590393,0.4855,-0.557,0.738890553,24.1,2.46,24.22522652,23.2155,1.473,23.26218324,0.4855,-0.557,0.738890553,22.73,2.03,22.82046888
06/08/2019 16:00,24.806,1.752,24.86779323,0.456,-0.558,0.720624729,24.35,2.31,24.45932542,23.656,1.202,23.68651811,0.456,-0.558,0.720624729,23.2,1.76,23.26666285
06/08/2019 16:30,24.4225,1.49,24.46790972,0.4925,-0.57,0.75329692,23.93,2.06,24.01850328,23.5025,0.96,23.52209825,0.4925,-0.57,0.75329692,23.01,1.53,23.06081091
06/08/2019 17:00,24.638,1.265,24.67045336,0.428,-0.565,0.708808155,24.21,1.83,24.27906506,23.738,0.695,23.74817191,0.428,-0.565,0.708808155,23.31,1.26,23.34402922
06/08/2019 17:30,24.8505,0.957,24.86892035,0.4805,-0.653,0.810733773,24.37,1.61,24.42312429,23.7905,0.447,23.79469897,0.4805,-0.653,0.810733773,23.31,1.1,23.33594009
06/08/2019 18:00,24.9255,0.7535,24.93688658,0.4855,-0.6265,0.792598574,24.44,1.38,24.47892972,23.3355,0.3335,23.33788299,0.4855,-0.6265,0.792598574,22.85,0.96,22.87015741
06/08/2019 18:30,23.924,0.535,23.92998122,0.434,-0.555,0.704543114,23.49,1.09,23.51527589,22.984,0.125,22.98433991,0.434,-0.555,0.704543114,22.55,0.68,22.56025044
06/08/2019 19:00,23.377,0.4275,23.38090856,0.447,-0.5825,0.73424468,22.93,1.01,22.95223301,22.597,0.0975,22.59721034,0.447,-0.5825,0.73424468,22.15,0.68,22.16043547
06/08/2019 19:30,23.1655,0.4235,23.16937078,0.4155,-0.5865,0.718764565,22.75,1.01,22.77240874,22.4855,0.0935,22.4856944,0.4155,-0.5865,0.718764565,22.07,0.68,22.08047327
06/08/2019 20:00,22.769,0.3605,22.77185371,0.379,-0.5195,0.64305618,22.39,0.88,22.40728676,21.959,0.1605,21.95958655,0.379,-0.5195,0.64305618,21.58,0.68,21.59071097
06/08/2019 20:30,22.453,0.296,22.45495101,0.303,-0.474,0.562569996,22.15,0.77,22.16337971,21.663,0.556,21.67013394,0.303,-0.474,0.562569996,21.36,1.03,21.38481938
06/08/2019 21:00,22.438,0.333,22.44047087,0.238,-0.437,0.497607275,22.2,0.77,22.21334959,21.688,0.233,21.68925155,0.238,-0.437,0.497607275,21.45,0.67,21.46046132
06/08/2019 21:30,22.28,0.307,22.282115,0.24,-0.463,0.521506472,22.04,0.77,22.05344644,21.56,0.027,21.56001691,0.24,-0.463,0.521506472,21.32,0.49,21.32563012
06/08/2019 22:00,21.0375,0.264,21.03915641,0.3275,-0.506,0.602737298,20.71,0.77,20.7243094,20.3275,-1.326,20.37070279,0.3275,-0.506,0.602737298,20,-0.82,20.01680294
06/08/2019 22:30,20.0275,-1.1865,20.06261545,0.2875,-0.5065,0.582407503,19.74,-0.68,19.75170879,19.4675,-1.3265,19.51264099,0.2875,-0.5065,0.582407503,19.18,-0.82,19.19752067
06/08/2019 23:00,18.69,-0.5765,18.69888906,0.3,-0.5065,0.588678393,18.39,-0.07,18.39013322,18.1,-1.9865,18.20868425,0.3,-0.5065,0.588678393,17.8,-1.48,17.86142212
06/08/2019 23:30,17.2915,-1.4675,17.35366038,0.2915,-0.4475,0.53406788,17,-1.02,17.03057251,16.8015,-1.5575,16.87353574,0.2915,-0.4475,0.53406788,16.51,-1.11,16.54727168
07/08/2019 00:00,16.4785,-1.5455,16.55081667,0.2785,-0.4355,0.516935683,16.2,-1.11,16.23798325,16.0185,-1.6555,16.10382012,0.2785,-0.4355,0.516935683,15.74,-1.22,15.78721001
07/08/2019 00:30,15.609,-1.612,15.69201788,0.269,-0.442,0.517421492,15.34,-1.17,15.38455394,15.069,-1.782,15.1740003,0.269,-0.442,0.517421492,14.8,-1.34,14.86053835
07/08/2019 01:00,15.3135,-1.624,15.39937201,0.2735,-0.454,0.530017217,15.04,-1.17,15.08544,14.8435,-1.794,14.95151926,0.2735,-0.454,0.530017217,14.57,-1.34,14.63149001
07/08/2019 01:30,15.288,-1.54,15.36536833,0.248,-0.44,0.505078212,15.04,-1.1,15.08017241,14.758,-1.71,14.856738,0.248,-0.44,0.505078212,14.51,-1.27,14.56547287
07/08/2019 02:00,15.0585,-1.5485,15.13790852,0.2585,-0.4485,0.517662535,14.8,-1.1,14.84082208,14.4885,-1.7785,14.59724955,0.2585,-0.4485,0.517662535,14.23,-1.33,14.29201875
07/08/2019 02:30,14.6435,-1.7115,14.74317891,0.2635,-0.4615,0.531426853,14.38,-1.25,14.43422669,14.1735,-1.9015,14.30048267,0.2635,-0.4615,0.531426853,13.91,-1.44,13.98433767
07/08/2019 03:00,14.304,-1.7145,14.40638491,0.264,-0.4645,0.534281059,14.04,-1.25,14.09553475,13.874,-1.9045,14.00410641,0.264,-0.4645,0.534281059,13.61,-1.44,13.68596727
07/08/2019 03:30,14.188,-1.6605,14.28483826,0.238,-0.4105,0.474504215,13.95,-1.25,14.00589162,13.768,-1.8505,13.89180241,0.238,-0.4105,0.474504215,13.53,-1.44,13.60641393
07/08/2019 04:00,14.123,-1.6795,14.22251206,0.253,-0.4295,0.49847693,13.87,-1.25,13.92621269,13.863,-1.8695,13.9884881,0.253,-0.4295,0.49847693,13.61,-1.44,13.68596727
07/08/2019 04:30,14.0165,-1.839,14.13662595,0.2365,-0.409,0.472454495,13.78,-1.43,13.85399942,13.7565,-2.069,13.91122041,0.2365,-0.409,0.472454495,13.52,-1.66,13.62152708
07/08/2019 05:00,14.087,-1.839,14.20652984,0.237,-0.409,0.472704982,13.85,-1.43,13.9236274,13.677,-2.069,13.83260966,0.237,-0.409,0.472704982,13.44,-1.66,13.54212686
07/08/2019 05:30,14.328,-1.773,14.43728205,0.238,-0.413,0.476668648,14.09,-1.36,14.15548304,13.918,-2.073,14.07153343,0.238,-0.413,0.476668648,13.68,-1.66,13.78034833
07/08/2019 06:00,14.7575,-1.61,14.84506336,0.2375,-0.42,0.4825,14.52,-1.19,14.56868216,14.3075,-1.92,14.43575271,0.2375,-0.42,0.4825,14.07,-1.5,14.14973145
07/08/2019 06:30,15.725,-1.247,15.77436636,0.245,-0.417,0.483646565,15.48,-0.83,15.50223532,15.265,-1.497,15.33822786,0.245,-0.417,0.483646565,15.02,-1.08,15.05877817
07/08/2019 07:00,17.233,-0.463,17.2392186,0.243,-0.423,0.487829888,16.99,-0.04,16.99004709,16.743,-1.133,16.78129131,0.243,-0.423,0.487829888,16.5,-0.71,16.51526869
07/08/2019 07:30,18.8615,0.224,18.86283007,0.2515,-0.456,0.520757381,18.61,0.68,18.62241928,18.1815,-1.166,18.21885008,0.2515,-0.456,0.520757381,17.93,-0.71,17.94405194
07/08/2019 08:00,20.166,0.3775,20.16953302,0.236,-0.4325,0.492698945,19.93,0.81,19.94645332,19.526,0.2375,19.52744433,0.236,-0.4325,0.492698945,19.29,0.67,19.30163206
07/08/2019 08:30,21.5715,0.629,21.58066851,0.2415,-0.401,0.468106024,21.33,1.03,21.35485425,20.9615,0.269,20.96322597,0.2415,-0.401,0.468106024,20.72,0.67,20.7308297
07/08/2019 09:00,22.5665,1.113,22.59393041,0.2465,-0.367,0.442098688,22.32,1.48,22.36901428,21.8965,0.533,21.90298613,0.2465,-0.367,0.442098688,21.65,0.9,21.66869862
07/08/2019 09:30,23.7155,1.5965,23.76917652,0.2755,-0.4235,0.505225197,23.44,2.02,23.52687825,22.7155,0.9465,22.73521063,0.2755,-0.4235,0.505225197,22.44,1.37,22.48178151
07/08/2019 10:00,24.1525,1.6375,24.20794627,0.2725,-0.4325,0.511187343,23.88,2.07,23.96954943,23.2925,0.9375,23.31135909,0.2725,-0.4325,0.511187343,23.02,1.37,23.06073069
07/08/2019 10:30,24.171,1.4265,24.21305729,0.291,-0.4235,0.513841658,23.88,1.85,23.95155319,23.021,0.8265,23.03583172,0.291,-0.4235,0.513841658,22.73,1.25,22.76434493
07/08/2019 11:00,24.701,2.061,24.78683364,0.241,-0.369,0.440728942,24.46,2.43,24.58040887,23.581,1.381,23.6214039,0.241,-0.369,0.440728942,23.34,1.75,23.40551431
07/08/2019 11:30,24.7485,2.015,24.83039422,0.2885,-0.415,0.505427789,24.46,2.43,24.58040887,23.6285,1.395,23.66964379,0.2885,-0.415,0.505427789,23.34,1.81,23.41007689
07/08/2019 12:00,24.65,2.0155,24.73226112,0.36,-0.4745,0.595609142,24.29,2.49,24.41729305,23.56,1.3355,23.59782109,0.36,-0.4745,0.595609142,23.2,1.81,23.27049849
07/08/2019 12:30,24.6865,1.85,24.75572221,0.3965,-0.48,0.622585135,24.29,2.33,24.40149586,23.2965,1.2,23.32738546,0.3965,-0.48,0.622585135,22.9,1.68,22.96154176
07/08/2019 13:00,24.818,1.862,24.88775136,0.368,-0.468,0.595355356,24.45,2.33,24.56076953,22.828,1.272,22.86341112,0.368,-0.468,0.595355356,22.46,1.74,22.52729899
07/08/2019 13:30,24.3,1.402,24.34041093,0.38,-0.478,0.610642285,23.92,1.88,23.99376586,22.52,0.872,22.53687609,0.38,-0.478,0.610642285,22.14,1.35,22.18112035
07/08/2019 14:00,24.2885,1.938,24.36569466,0.3685,-0.442,0.575461771,23.92,2.38,24.03811141,22.7785,1.298,22.81545236,0.3685,-0.442,0.575461771,22.41,1.74,22.4774487
07/08/2019 14:30,24.225,2.0215,24.30919759,0.385,-0.4485,0.591081424,23.84,2.47,23.96761356,22.505,1.4415,22.55111854,0.385,-0.4485,0.591081424,22.12,1.89,22.20059684
07/08/2019 15:00,23.76,1.8645,23.83304345,0.47,-0.4655,0.661506047,23.29,2.33,23.40625985,22.52,1.2845,22.55660303,0.47,-0.4655,0.661506047,22.05,1.75,22.11933543
07/08/2019 15:30,23.963,1.8535,24.03457575,0.413,-0.4765,0.630572161,23.55,2.33,23.66498257,22.463,1.2735,22.49907045,0.413,-0.4765,0.630572161,22.05,1.75,22.11933543
07/08/2019 16:00,23.638,1.599,23.6920207,0.438,-0.471,0.643183489,23.2,2.07,23.29216392,22.028,1.049,22.05296318,0.438,-0.471,0.643183489,21.59,1.52,21.64344011
07/08/2019 16:30,23.7205,1.37,23.76002989,0.4705,-0.48,0.672138565,23.25,1.85,23.32348602,22.1405,0.82,22.15567964,0.4705,-0.48,0.672138565,21.67,1.3,21.70895898
07/08/2019 17:00,23.887,1.167,23.91548992,0.387,-0.473,0.611144827,23.5,1.64,23.55715603,22.307,0.577,22.31446119,0.387,-0.473,0.611144827,21.92,1.05,21.94513386
07/08/2019 17:30,23.633,1.045,23.65609253,0.413,-0.475,0.629439433,23.22,1.52,23.26969703,22.203,0.435,22.20726084,0.413,-0.475,0.629439433,21.79,0.91,21.80899356
07/08/2019 18:00,23.412,0.8395,23.42704643,0.442,-0.4905,0.660268317,22.97,1.33,23.00847235,22.132,0.2695,22.13364078,0.442,-0.4905,0.660268317,21.69,0.76,21.70331081
07/08/2019 18:30,22.945,0.5185,22.95085766,0.375,-0.4515,0.586921843,22.57,0.97,22.59083442,21.855,0.2185,21.85609222,0.375,-0.4515,0.586921843,21.48,0.67,21.49044671
07/08/2019 19:00,22.7925,0.502,22.79802755,0.3625,-0.468,0.591971494,22.43,0.97,22.45096434,21.9225,0.202,21.92343062,0.3625,-0.468,0.591971494,21.56,0.67,21.57040797
07/08/2019 19:30,22.534,0.392,22.53740935,0.324,-0.468,0.569209979,22.21,0.86,22.22664392,21.834,0.202,21.83493439,0.324,-0.468,0.569209979,21.51,0.67,21.52043215
07/08/2019 20:00,22.39,0.3915,22.39342252,0.3,-0.4685,0.556320276,22.09,0.86,22.10673427,21.74,0.2015,21.74093379,0.3,-0.4685,0.556320276,21.44,0.67,21.4504662
07/08/2019 20:30,21.9735,0.2855,21.97535466,0.2535,-0.4245,0.494431492,21.72,0.71,21.73160141,21.3235,-1.0845,21.35106069,0.2535,-0.4245,0.494431492,21.07,-0.66,21.08033444
07/08/2019 21:00,21.5975,0.3075,21.59968894,0.2475,-0.4025,0.472506614,21.35,0.71,21.36180236,20.9675,-1.0625,20.99440312,0.2475,-0.4025,0.472506614,20.72,-0.66,20.73050892
07/08/2019 21:30,22.318,0.293,22.31992323,0.248,-0.417,0.485173165,22.07,0.71,22.08141753,21.058,-1.027,21.08302855,0.248,-0.417,0.485173165,20.81,-0.61,20.81893849
07/08/2019 22:00,21.6085,0.3475,21.611294,0.2485,-0.3625,0.439498009,21.36,0.71,21.37179684,21.0585,-1.0625,21.08528701,0.2485,-0.3625,0.439498009,20.81,-0.7,20.82176986
07/08/2019 22:30,20.3465,-0.748,20.36024475,0.2465,-0.378,0.451271814,20.1,-0.37,20.10340518,19.9165,-1.188,19.95190007,0.2465,-0.378,0.451271814,19.67,-0.81,19.68667062
07/08/2019 23:00,18.626,-1.098,18.6583354,0.246,-0.328,0.41,18.38,-0.77,18.39612187,18.316,-1.408,18.37003865,0.246,-0.328,0.41,18.07,-1.08,18.10224572
07/08/2019 23:30,17.4965,-1.334,17.54728094,0.2465,-0.324,0.407109629,17.25,-1.01,17.27954282,17.2665,-1.604,17.34084307,0.2465,-0.324,0.407109629,17.02,-1.28,17.06806374
08/08/2019 00:00,16.6765,-1.3365,16.72996965,0.2465,-0.3265,0.409102066,16.43,-1.01,16.46101455,16.4765,-1.6065,16.55463363,0.2465,-0.3265,0.409102066,16.23,-1.28,16.28039619
08/08/2019 00:30,15.7065,-1.517,15.77958907,0.2465,-0.357,0.433833205,15.46,-1.16,15.50345768,15.4265,-1.917,15.5451533,0.2465,-0.357,0.433833205,15.18,-1.56,15.25994758
08/08/2019 01:00,15.2065,-1.583,15.2886733,0.2465,-0.303,0.390603699,14.96,-1.28,15.0146595,14.8965,-1.793,15.00401817,0.2465,-0.303,0.390603699,14.65,-1.49,14.72557639
08/08/2019 01:30,15.036,-1.6145,15.12243057,0.246,-0.3345,0.415218316,14.79,-1.28,14.84528545,14.776,-1.8245,14.88821602,0.246,-0.3345,0.415218316,14.53,-1.49,14.60619731
08/08/2019 02:00,15.1665,1.161,15.21087253,0.2465,-0.329,0.411100049,14.92,1.49,14.99421555,14.5465,-4.139,15.12388784,0.2465,-0.329,0.411100049,14.3,-3.81,14.79885469
08/08/2019 02:30,14.7365,-0.8655,14.76189427,0.2465,-0.3455,0.424420193,14.49,-0.52,14.49932757,14.4565,-2.3655,14.64875362,0.2465,-0.3455,0.424420193,14.21,-2.02,14.35285686
08/08/2019 03:00,14.2465,-1.605,14.33662398,0.2465,-0.375,0.448761908,14,-1.23,14.05392828,14.1065,-1.845,14.22664287,0.2465,-0.375,0.448761908,13.86,-1.47,13.93773655
08/08/2019 03:30,14.076,-1.6295,14.17000516,0.246,-0.3195,0.403232253,13.83,-1.31,13.89190412,13.886,-1.8795,14.01261989,0.246,-0.3195,0.403232253,13.64,-1.56,13.72891838
08/08/2019 04:00,14.0765,-1.622,14.16964136,0.2465,-0.312,0.397625766,13.83,-1.31,13.89190412,13.8865,-1.872,14.01211141,0.2465,-0.312,0.397625766,13.64,-1.56,13.72891838
08/08/2019 04:30,13.8965,-1.624,13.99107173,0.2465,-0.314,0.399197007,13.65,-1.31,13.71271673,13.6665,-2.004,13.81264776,0.2465,-0.314,0.399197007,13.42,-1.69,13.52599349
08/08/2019 05:00,13.8965,-1.6945,13.99943008,0.2465,-0.3245,0.407507669,13.65,-1.37,13.71857864,13.6665,-2.0145,13.81417506,0.2465,-0.3245,0.407507669,13.42,-1.69,13.52599349
08/08/2019 05:30,14.226,-1.725,14.33020241,0.246,-0.355,0.431903925,13.98,-1.37,14.04696764,13.996,-2.045,14.14461173,0.246,-0.355,0.431903925,13.75,-1.69,13.85346888
08/08/2019 06:00,14.4865,-1.568,14.57111205,0.2465,-0.358,0.434656474,14.24,-1.21,14.29131554,14.2065,-1.998,14.34631124,0.2465,-0.358,0.434656474,13.96,-1.64,14.05600228
08/08/2019 06:30,15.427,-1.2405,15.47679454,0.257,-0.3305,0.418663648,15.17,-0.91,15.19726949,15.137,-1.6105,15.22243342,0.257,-0.3305,0.418663648,14.88,-1.28,14.93495229
08/08/2019 07:00,16.7295,-1.043,16.76198136,0.2595,-0.333,0.422172062,16.47,-0.71,16.48529648,16.3695,-1.193,16.41291501,0.2595,-0.333,0.422172062,16.11,-0.86,16.13293836
08/08/2019 07:30,18.508,0.3575,18.51145241,0.248,-0.3425,0.42285961,18.26,0.7,18.27341238,18.158,1.1875,18.19678873,0.248,-0.3425,0.42285961,17.91,1.53,17.97523296
08/08/2019 08:00,19.658,0.632,19.6681567,0.248,-0.318,0.403271621,19.41,0.95,19.43323442,19.278,0.352,19.28121334,0.248,-0.318,0.403271621,19.03,0.67,19.04179088
08/08/2019 08:30,21.159,1.026,21.18386077,0.249,-0.294,0.385275226,20.91,1.32,20.95162285,20.619,0.446,20.62382305,0.249,-0.294,0.385275226,20.37,0.74,20.3834369
08/08/2019 09:00,22.2015,1.0335,22.22554216,0.2515,-0.2865,0.381227622,21.95,1.32,21.98965439,21.7415,1.0735,21.76798623,0.2515,-0.2865,0.381227622,21.49,1.36,21.53299097
08/08/2019 09:30,23.4145,1.9675,23.49701825,0.2545,-0.3025,0.395318226,23.16,2.27,23.27097978,22.5945,1.1475,22.6236201,0.2545,-0.3025,0.395318226,22.34,1.45,22.38700739
08/08/2019 10:00,24.408,2.059,24.49469218,0.248,-0.311,0.397775062,24.16,2.37,24.27596548,22.648,1.329,22.6869598,0.248,-0.311,0.397775062,22.4,1.64,22.45995548
08/08/2019 10:30,24.473,1.66,24.52923417,0.253,-0.33,0.41582328,24.22,1.99,24.30161517,22.123,1.06,22.14837983,0.253,-0.33,0.41582328,21.87,1.39,21.91412786
08/08/2019 11:00,24.8665,2.0165,24.94812808,0.2565,-0.3335,0.420730912,24.61,2.35,24.72194572,22.3265,1.4465,22.3733092,0.2565,-0.3335,0.420730912,22.07,1.78,22.14166435
08/08/2019 11:30,24.4205,2.302,24.52875913,0.2505,-0.328,0.412715701,24.17,2.63,24.31266748,23.0205,1.512,23.07010109,0.2505,-0.328,0.412715701,22.77,1.84,22.84422246
08/08/2019 12:00,24.424,2.3015,24.53219677,0.254,-0.3285,0.415244807,24.17,2.63,24.31266748,23.024,1.6115,23.0803273,0.254,-0.3285,0.415244807,22.77,1.94,22.85249439
08/08/2019 12:30,24.588,2.168,24.68339458,0.258,-0.362,0.444531214,24.33,2.53,24.46118967,23.438,1.448,23.48268613,0.258,-0.362,0.444531214,23.18,1.81,23.25055913
08/08/2019 13:00,24.688,2.0895,24.77626595,0.248,-0.3605,0.437566281,24.44,2.45,24.56249377,23.488,1.3095,23.52447522,0.248,-0.3605,0.437566281,23.24,1.67,23.29992489
08/08/2019 13:30,24.1205,1.708,24.18089709,0.2505,-0.352,0.43203501,23.87,2.06,23.95872492,23.2505,0.968,23.2706419,0.2505,-0.352,0.43203501,23,1.32,23.03784712
08/08/2019 14:00,24.6565,1.9915,24.73679576,0.2965,-0.4385,0.529334016,24.36,2.43,24.48090072,22.7865,1.3615,22.82713877,0.2965,-0.4385,0.529334016,22.49,1.8,22.56191703
08/08/2019 14:30,23.8265,2.069,23.91616322,0.3365,-0.461,0.570747974,23.49,2.53,23.62585448,22.7265,1.429,22.77138211,0.3365,-0.461,0.570747974,22.39,1.89,22.46962839
08/08/2019 15:00,24.2435,2.1375,24.33754709,0.3435,-0.5025,0.60868588,23.9,2.64,24.04536546,22.9435,1.5775,22.99766724,0.3435,-0.5025,0.60868588,22.6,2.08,22.69551498
08/08/2019 15:30,23.9915,2.046,24.0785836,0.3315,-0.494,0.594918692,23.66,2.54,23.79594924,23.2015,1.436,23.24589637,0.3315,-0.494,0.594918692,22.87,1.93,22.9512919
08/08/2019 16:00,23.831,1.799,23.89880671,0.301,-0.461,0.550565164,23.53,2.26,23.63828462,23.051,1.169,23.08062309,0.301,-0.461,0.550565164,22.75,1.63,22.80831866
08/08/2019 16:30,23.9425,1.4635,23.98718697,0.2725,-0.4665,0.540257809,23.67,1.93,23.74855364,23.1625,0.8335,23.17749185,0.2725,-0.4665,0.540257809,22.89,1.3,22.92688596
08/08/2019 17:00,24.043,1.2385,24.0748776,0.253,-0.4315,0.50020121,23.79,1.67,23.84854293,23.393,0.6085,23.40091283,0.253,-0.4315,0.50020121,23.14,1.04,23.163359
08/08/2019 17:30,24.4,1.208,24.42988465,0.34,-0.462,0.57362357,24.06,1.67,24.11788755,23.09,0.578,23.09723325,0.34,-0.462,0.57362357,22.75,1.04,22.77375902
08/08/2019 18:00,20.705,1.1165,20.73508132,0.405,-0.5535,0.685847833,20.3,1.67,20.36857629,19.415,0.3465,19.41809175,0.405,-0.5535,0.685847833,19.01,0.9,19.03129265
08/08/2019 18:30,19.107,0.539,19.11460096,0.467,-0.601,0.76111103,18.64,1.14,18.67482798,17.807,0.069,17.80713368,0.467,-0.601,0.76111103,17.34,0.67,17.35293923
08/08/2019 19:00,18.7545,0.404,18.75885088,0.4545,-0.616,0.765523514,18.3,1.02,18.32840419,18.2445,0.054,18.24457991,0.4545,-0.616,0.765523514,17.79,0.67,17.80261217
08/08/2019 19:30,18.916,0.408,18.92039957,0.436,-0.612,0.751425312,18.48,1.02,18.50812794,17.946,0.058,17.94609373,0.436,-0.612,0.751425312,17.51,0.67,17.5228137
08/08/2019 20:00,18.372,0.4455,18.37740064,0.252,-0.5745,0.627339023,18.12,1.02,18.1486859,17.952,0.0955,17.95225402,0.252,-0.5745,0.627339023,17.7,0.67,17.71267625
08/08/2019 20:30,17.8725,0.2665,17.8744868,0.2625,-0.5935,0.648959552,17.61,0.86,17.63098693,17.4325,-0.5935,17.44260011,0.2625,-0.5935,0.648959552,17.17,0,17.17
08/08/2019 21:00,17.8595,0.528,17.86730322,0.2495,-0.562,0.61489369,17.61,1.09,17.64370143,17.4895,-4.422,18.03986403,0.2495,-0.562,0.61489369,17.24,-3.86,17.66683899
08/08/2019 21:30,17.2795,1.113,17.31530795,0.2795,-0.637,0.695621485,17,1.75,17.08983616,16.8795,-4.197,17.39345651,0.2795,-0.637,0.695621485,16.6,-3.56,16.97744386
08/08/2019 22:00,16.845,3.1615,17.13911046,0.285,-0.6285,0.690099449,16.56,3.79,16.98816353,15.865,-4.3585,16.45280363,0.285,-0.6285,0.690099449,15.58,-3.73,16.02027778
08/08/2019 22:30,16.1575,3.1495,16.46159641,0.2875,-0.6405,0.70206588,15.87,3.79,16.31628021,15.1275,-4.4805,15.7770763,0.2875,-0.6405,0.70206588,14.84,-3.84,15.32877034
08/08/2019 23:00,15.524,3.161,15.84255336,0.274,-0.689,0.741482974,15.25,3.85,15.72847736,14.534,-4.529,15.2233044,0.274,-0.689,0.741482974,14.26,-3.84,14.76797887
08/08/2019 23:30,14.3885,-0.6615,14.40369795,0.2785,-0.6615,0.717735676,14.11,0,14.11,14.0785,-1.3415,14.14226943,0.2785,-0.6615,0.717735676,13.8,-0.68,13.81674347
09/08/2019 00:00,13.7035,-1.335,13.76837453,0.2835,-0.655,0.713720709,13.42,-0.68,13.43721697,13.3835,-1.385,13.45497296,0.2835,-0.655,0.713720709,13.1,-0.73,13.12032393
09/08/2019 00:30,13.252,-1.3,13.31561129,0.272,-0.62,0.677040619,12.98,-0.68,12.99779981,12.672,-1.52,12.76283605,0.272,-0.62,0.677040619,12.4,-0.9,12.43261839
09/08/2019 01:00,12.986,-1.285,13.04942225,0.266,-0.605,0.660894091,12.72,-0.68,12.73816313,12.336,-1.505,12.4274664,0.266,-0.605,0.660894091,12.07,-0.9,12.10350776
09/08/2019 01:30,12.8785,-1.1825,12.93267445,0.2785,-0.5025,0.574515883,12.6,-0.68,12.61833586,12.2485,-1.2125,12.30836742,0.2785,-0.5025,0.574515883,11.97,-0.71,11.99103832
09/08/2019 02:00,12.87,-1.1815,12.92411863,0.27,-0.5015,0.56956321,12.6,-0.68,12.61833586,12.24,-1.3515,12.31438802,0.27,-0.5015,0.56956321,11.97,-0.85,12.00014167
09/08/2019 02:30,12.4465,-1.168,12.50118339,0.2865,-0.488,0.565885368,12.16,-0.68,12.17899832,11.8365,-1.448,11.92474051,0.2865,-0.488,0.565885368,11.55,-0.96,11.58982744
09/08/2019 03:00,12.3335,-1.1745,12.38929669,0.2635,-0.4945,0.560323567,12.07,-0.68,12.08913975,11.6935,-1.4545,11.78361203,0.2635,-0.4945,0.560323567,11.43,-0.96,11.47024411
09/08/2019 03:30,12.3465,-1.1975,12.40443745,0.2765,-0.5175,0.58673546,12.07,-0.68,12.08913975,11.7065,-1.3875,11.78843919,0.2765,-0.5175,0.58673546,11.43,-0.87,11.46306242
09/08/2019 04:00,11.843,-1.805,11.97976102,0.183,-0.445,0.481159017,11.66,-1.36,11.73904596,11.243,-1.635,11.36126199,0.183,-0.445,0.481159017,11.06,-1.19,11.12383477
09/08/2019 04:30,11.6465,-0.3635,11.65217124,0.0565,-0.4535,0.457006017,11.59,0.09,11.59034943,10.8565,-2.6135,11.16664562,0.0565,-0.4535,0.457006017,10.8,-2.16,11.01388215
09/08/2019 05:00,11.779,2,11.94758725,0.029,-0.41,0.41102433,11.75,2.41,11.99460712,10.669,-5.13,11.83826258,0.029,-0.41,0.41102433,10.64,-4.72,11.63993127
09/08/2019 05:30,12.234,1.9885,12.39455075,0.034,-0.4215,0.42286907,12.2,2.41,12.43575892,11.174,-5.1415,12.30013407,0.034,-0.4215,0.42286907,11.14,-4.72,12.09867761
