Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/08/2019 06:00,12.635,-0.1,12.63539572,0.015,-0.45,0.450249931,12.62,0.35,12.62485247,11.875,-2.87,12.21689506,0.015,-0.45,0.450249931,11.86,-2.42,12.10437937
09/08/2019 06:30,13.2715,-1.184,13.32420985,0.0015,-0.424,0.424002653,13.27,-0.76,13.29174556,12.7315,-1.354,12.80329677,0.0015,-0.424,0.424002653,12.73,-0.93,12.76392573
09/08/2019 07:00,13.9605,-1.1375,14.00676503,0.0005,-0.4575,0.457500273,13.96,-0.68,13.97655179,13.4405,-1.2675,13.5001332,0.0005,-0.4575,0.457500273,13.44,-0.81,13.46438636
09/08/2019 07:30,15.28,0.23,15.28173092,0,-0.44,0.44,15.28,0.67,15.29468208,14.81,-1.12,14.85228939,0,-0.44,0.44,14.81,-0.68,14.82560285
09/08/2019 08:00,16.39,0.3435,16.39359912,0,-0.4265,0.4265,16.39,0.77,16.40807728,15.82,-0.4265,15.82574808,0,-0.4265,0.4265,15.82,0,15.82
09/08/2019 08:30,17.64,0.6625,17.65243627,0,-0.4075,0.4075,17.64,1.07,17.67242202,16.93,0.2625,16.93203491,0,-0.4075,0.4075,16.93,0.67,16.94325234
09/08/2019 09:00,18.5225,0.85,18.54199305,0.0025,-0.41,0.410007622,18.52,1.26,18.56281229,17.8025,0.26,17.80439851,0.0025,-0.41,0.410007622,17.8,0.67,17.81260509
09/08/2019 09:30,19.2705,1.0995,19.30184112,0.0405,-0.4405,0.442357887,19.23,1.54,19.29156551,18.4905,0.4695,18.49645967,0.0405,-0.4405,0.442357887,18.45,0.91,18.4724281
09/08/2019 10:00,19.551,1.077,19.58064172,0.031,-0.463,0.464036636,19.52,1.54,19.58065372,18.791,0.447,18.79631586,0.031,-0.463,0.464036636,18.76,0.91,18.78205793
09/08/2019 10:30,20.07,0.78,20.08515123,0,-0.47,0.47,20.07,1.25,20.10888858,18.76,0.22,18.76128993,0,-0.47,0.47,18.76,0.69,18.77268494
09/08/2019 11:00,20.69,1.876,20.77487608,0,-0.444,0.444,20.69,2.32,20.81966618,19.65,-0.124,19.65039124,0,-0.444,0.444,19.65,0.32,19.65260543
09/08/2019 11:30,21.0215,1.7415,21.09351285,0.0015,-0.4285,0.428502625,21.02,2.17,21.13171313,20.1915,1.0615,20.21938314,0.0015,-0.4285,0.428502625,20.19,1.49,20.24490553
09/08/2019 12:00,20.7695,1.9045,20.85663565,0.0595,-0.3955,0.399950622,20.71,2.3,20.83732468,19.8195,0.9745,19.84344301,0.0595,-0.3955,0.399950622,19.76,1.37,19.80743547
09/08/2019 12:30,21.0825,1.966,21.17396898,0.1925,-0.404,0.447517877,20.89,2.37,21.02401008,20.0125,1.106,20.0430385,0.1925,-0.404,0.447517877,19.82,1.51,19.87743696
09/08/2019 13:00,20.716,1.57,20.77540748,0.246,-0.59,0.639230788,20.47,2.16,20.58364642,19.446,0.92,19.46775067,0.246,-0.59,0.639230788,19.2,1.51,19.25928607
09/08/2019 13:30,20.8845,1.309,20.92548258,0.5145,-0.571,0.768603441,20.37,1.88,20.45657107,19.6445,0.659,19.65555039,0.5145,-0.571,0.768603441,19.13,1.23,19.16950182
09/08/2019 14:00,20.8665,1.304,20.90720541,0.4965,-0.576,0.760452661,20.37,1.88,20.45657107,19.6265,0.654,19.63739337,0.4965,-0.576,0.760452661,19.13,1.23,19.16950182
09/08/2019 14:30,21.0315,1.2535,21.06882186,0.4415,-0.6265,0.766436233,20.59,1.88,20.67564993,20.0715,0.6035,20.08057082,0.4415,-0.6265,0.766436233,19.63,1.23,19.66849765
09/08/2019 15:00,20.757,1.3425,20.80036911,0.457,-0.5975,0.752233508,20.3,1.94,20.39248881,19.697,0.7025,19.70952347,0.457,-0.5975,0.752233508,19.24,1.3,19.28386891
09/08/2019 15:30,20.366,-1.5665,20.42615672,0.446,-0.5665,0.720998093,19.92,-1,19.94508461,19.836,3.0735,20.07270032,0.446,-0.5665,0.720998093,19.39,3.64,19.72870244
09/08/2019 16:00,19.653,-2.768,19.84697037,0.513,-0.668,0.842254712,19.14,-2.1,19.25485913,19.313,3.782,19.67982452,0.513,-0.668,0.842254712,18.8,4.45,19.31948498
09/08/2019 16:30,19.755,-2.9555,19.97485933,0.475,-0.6255,0.785414063,19.28,-2.33,19.42028064,19.365,3.5845,19.69395504,0.475,-0.6255,0.785414063,18.89,4.21,19.35345447
09/08/2019 17:00,19.9075,0.2445,19.90900139,0.2475,-0.4455,0.509633692,19.66,0.69,19.67210462,19.0575,1.8645,19.14848993,0.2475,-0.4455,0.509633692,18.81,2.31,18.9513113
09/08/2019 17:30,19.9335,0.592,19.94228889,0.2735,-0.478,0.550714309,19.66,1.07,19.68909597,18.5935,0.192,18.59449129,0.2735,-0.478,0.550714309,18.32,0.67,18.33224754
09/08/2019 18:00,20.18,0.3145,20.18245055,0.24,-0.4455,0.506033843,19.94,0.76,19.95447819,18.37,0.2245,18.37137176,0.24,-0.4455,0.506033843,18.13,0.67,18.14237581
09/08/2019 18:30,19.619,0.2465,19.6205485,0.239,-0.4235,0.486285153,19.38,0.67,19.39157807,17.869,-0.4235,17.87401783,0.239,-0.4235,0.486285153,17.63,0,17.63
09/08/2019 19:00,19.209,0.2485,19.21060731,0.239,-0.4215,0.484544374,18.97,0.67,18.98182815,17.499,-0.4215,17.50407562,0.239,-0.4215,0.484544374,17.26,0,17.26
09/08/2019 19:30,18.897,0.0445,18.8970524,0.287,-0.6255,0.688200007,18.61,0.67,18.62205681,17.207,-0.6255,17.21836517,0.287,-0.6255,0.688200007,16.92,0,16.92
09/08/2019 20:00,18.402,0.049,18.40206524,0.292,-0.621,0.686225182,18.11,0.67,18.12238947,16.722,-0.621,16.73352697,0.292,-0.621,0.686225182,16.43,0,16.43
09/08/2019 20:30,17.937,0.169,17.93779613,0.277,-0.501,0.572477074,17.66,0.67,17.67270494,16.707,-0.501,16.71451016,0.277,-0.501,0.572477074,16.43,0,16.43
09/08/2019 21:00,17.3055,-0.5235,17.31341626,0.2955,-0.5235,0.601142662,17.01,0,17.01,16.4555,-1.2035,16.49945128,0.2955,-0.5235,0.601142662,16.16,-0.68,16.1743006
09/08/2019 21:30,16.9945,-0.5115,17.00219581,0.2845,-0.5115,0.585296933,16.71,0,16.71,16.1645,-1.1915,16.20835379,0.2845,-0.5115,0.585296933,15.88,-0.68,15.89455253
09/08/2019 22:00,16.324,-0.4825,16.33112924,0.274,-0.4825,0.554871381,16.05,0,16.05,15.514,-1.2225,15.56209183,0.274,-0.4825,0.554871381,15.24,-0.74,15.2579553
09/08/2019 22:30,15.786,1.6185,15.86875352,0.266,-0.4815,0.550089311,15.52,2.1,15.66143033,14.976,-1.3315,15.0350746,0.266,-0.4815,0.550089311,14.71,-0.85,14.73453766
09/08/2019 23:00,14.9985,-1.175,15.04445503,0.2785,-0.495,0.567967649,14.72,-0.68,14.73569815,14.1885,-1.345,14.25210712,0.2785,-0.495,0.567967649,13.91,-0.85,13.93594633
09/08/2019 23:30,14.1635,-1.2235,14.2162472,0.2735,-0.4635,0.538177015,13.89,-0.76,13.9107764,13.3735,-1.5035,13.45774924,0.2735,-0.4635,0.538177015,13.1,-1.04,13.1412176
10/08/2019 00:00,13.5675,-1.3015,13.62978204,0.2775,-0.4515,0.529960848,13.29,-0.85,13.31715435,12.7975,-1.5815,12.89484969,0.2775,-0.4515,0.529960848,12.52,-1.13,12.57089098
10/08/2019 00:30,13.164,-1.3335,13.23136872,0.284,-0.4835,0.560739021,12.88,-0.85,12.90801689,12.384,-1.5335,12.47858479,0.284,-0.4835,0.560739021,12.1,-1.05,12.14547241
10/08/2019 01:00,12.642,-1.3015,12.70881844,0.292,-0.4515,0.537695313,12.35,-0.85,12.37921645,11.902,-1.6515,12.0160333,0.292,-0.4515,0.537695313,11.61,-1.2,11.67185075
10/08/2019 01:30,12.722,-1.4385,12.80306863,0.482,-0.5885,0.760694584,12.24,-0.85,12.26947839,11.952,-1.7885,12.08507494,0.482,-0.5885,0.760694584,11.47,-1.2,11.53260161
10/08/2019 02:00,12.5565,-1.503,12.64613385,0.4865,-0.563,0.744077449,12.07,-0.94,12.10654782,11.7565,-1.833,11.89853694,0.4865,-0.563,0.744077449,11.27,-1.27,11.34133149
10/08/2019 02:30,12.2885,-1.529,12.38325778,0.4885,-0.589,0.765214512,11.8,-0.94,11.83738147,11.5185,-1.859,11.66755001,0.4885,-0.589,0.765214512,11.03,-1.27,11.1028735
10/08/2019 03:00,12.204,1.2105,12.26388708,0.484,-0.5995,0.770490915,11.72,1.81,11.85894177,11.024,-4.3695,11.85837705,0.484,-0.5995,0.770490915,10.54,-3.77,11.19394926
10/08/2019 03:30,12.074,2.209,12.27441066,0.494,-0.571,0.755034436,11.58,2.78,11.90902179,10.784,-5.251,11.99448444,0.494,-0.571,0.755034436,10.29,-4.68,11.30426911
10/08/2019 04:00,11.974,2.11,12.15848576,0.494,-0.56,0.746750293,11.48,2.67,11.78640318,10.694,-5.34,11.95312662,0.494,-0.56,0.746750293,10.2,-4.78,11.26447513
10/08/2019 04:30,11.8745,2.0335,12.04735957,0.4945,-0.5765,0.759527814,11.38,2.61,11.67546573,10.6145,-5.4165,11.9166305,0.4945,-0.5765,0.759527814,10.12,-4.84,11.21784293
10/08/2019 05:00,11.881,1.931,12.03689835,0.501,-0.599,0.780898201,11.38,2.53,11.65784285,10.621,-5.439,11.93265947,0.501,-0.599,0.780898201,10.12,-4.84,11.21784293
10/08/2019 05:30,11.875,1.933,12.03129727,0.495,-0.597,0.77552176,11.38,2.53,11.65784285,10.555,-5.507,11.90525405,0.495,-0.597,0.77552176,10.06,-4.91,11.19427086
10/08/2019 06:00,11.874,2.013,12.04342331,0.494,-0.587,0.76720597,11.38,2.6,11.67323434,10.554,-5.387,11.84933268,0.494,-0.587,0.76720597,10.06,-4.8,11.14646132
10/08/2019 06:30,11.8685,-0.8335,11.89773149,0.4885,-0.6035,0.776430615,11.38,-0.23,11.38232402,10.9585,-2.6735,11.279908,0.4885,-0.6035,0.776430615,10.47,-2.07,10.67266602
10/08/2019 07:00,12.284,-1.4515,12.36945869,0.494,-0.6015,0.77835612,11.79,-0.85,11.82060066,11.544,-1.8715,11.69471882,0.494,-0.6015,0.77835612,11.05,-1.27,11.12274247
10/08/2019 07:30,12.905,-1.342,12.97459013,0.495,-0.592,0.771679338,12.41,-0.75,12.43264252,12.215,-1.862,12.3561025,0.495,-0.592,0.771679338,11.72,-1.27,11.78860891
10/08/2019 08:00,13.7415,-1.267,13.79978664,0.5015,-0.587,0.772056507,13.24,-0.68,13.25745074,13.1215,-1.627,13.22198515,0.5015,-0.587,0.772056507,12.62,-1.04,12.66278011
10/08/2019 08:30,14.916,-0.587,14.92754585,0.496,-0.587,0.768495283,14.42,0,14.42,14.346,-1.367,14.4109821,0.496,-0.587,0.768495283,13.85,-0.78,13.87194651
10/08/2019 09:00,15.989,-0.5765,15.99938978,0.509,-0.5765,0.769046975,15.48,0,15.48,15.439,-1.2565,15.49004562,0.509,-0.5765,0.769046975,14.93,-0.68,14.94547758
10/08/2019 09:30,17.1445,0.082,17.1446961,0.4945,-0.618,0.791488629,16.65,0.7,16.66470822,16.5345,0.052,16.53458177,0.4945,-0.618,0.791488629,16.04,0.67,16.05398704
10/08/2019 10:00,17.5875,0.071,17.58764331,0.4975,-0.629,0.801964619,17.09,0.7,17.10432986,16.8175,0.041,16.81754998,0.4975,-0.629,0.801964619,16.32,0.67,16.33374727
10/08/2019 10:30,18.0155,0.071,18.01563991,0.5055,-0.629,0.806951826,17.51,0.7,17.52398642,17.1855,-0.629,17.19700704,0.5055,-0.629,0.806951826,16.68,0,16.68
10/08/2019 11:00,18.1495,0.095,18.14974863,0.5195,-0.605,0.797436675,17.63,0.7,17.64389129,17.3295,-0.605,17.34005753,0.5195,-0.605,0.797436675,16.81,0,16.81
10/08/2019 11:30,18.524,0.121,18.52439519,0.514,-0.629,0.812303515,18.01,0.75,18.02560956,17.664,-0.629,17.67519553,0.514,-0.629,0.812303515,17.15,0,17.15
10/08/2019 12:00,18.618,0.131,18.61846087,0.518,-0.619,0.807146207,18.1,0.75,18.11553201,17.788,-0.619,17.79876695,0.518,-0.619,0.807146207,17.27,0,17.27
10/08/2019 12:30,18.629,0.1265,18.62942949,0.529,-0.6235,0.817675516,18.1,0.75,18.11553201,17.799,-0.6235,17.80991727,0.529,-0.6235,0.817675516,17.27,0,17.27
10/08/2019 13:00,18.3885,0.04,18.38854351,0.5585,-0.65,0.856984393,17.83,0.69,17.8433461,17.4785,-0.65,17.4905821,0.5585,-0.65,0.856984393,16.92,0,16.92
10/08/2019 13:30,18.2615,0.0995,18.26177107,0.5615,-0.5905,0.814845077,17.7,0.69,17.71344405,17.3215,-0.5905,17.33156232,0.5615,-0.5905,0.814845077,16.76,0,16.76
10/08/2019 14:00,17.941,0.098,17.94126765,0.561,-0.592,0.815588744,17.38,0.69,17.39369139,17.011,-0.592,17.02129798,0.561,-0.592,0.815588744,16.45,0,16.45
10/08/2019 14:30,17.7835,0.1145,17.7838686,0.5735,-0.5755,0.812466922,17.21,0.69,17.22382652,16.7835,-0.5755,16.79336394,0.5735,-0.5755,0.812466922,16.21,0,16.21
10/08/2019 15:00,17.874,0.1245,17.87443359,0.584,-0.5655,0.812924504,17.29,0.69,17.3037626,16.794,-0.5655,16.80351827,0.584,-0.5655,0.812924504,16.21,0,16.21
10/08/2019 15:30,17.7535,0.1035,17.75380169,0.5735,-0.5865,0.820295374,17.18,0.69,17.19385064,16.6835,-0.5865,16.69380587,0.5735,-0.5865,0.820295374,16.11,0,16.11
10/08/2019 16:00,17.6285,0.1055,17.62881569,0.5885,-0.5845,0.829441077,17.04,0.69,17.05396435,16.5985,-0.5845,16.60878811,0.5885,-0.5845,0.829441077,16.01,0,16.01
10/08/2019 16:30,17.4955,-0.574,17.50491349,0.5755,-0.574,0.812819937,16.92,0,16.92,16.4655,-0.574,16.475502,0.5755,-0.574,0.812819937,15.89,0,15.89
10/08/2019 17:00,17.7275,0.0845,17.72770139,0.5475,-0.5855,0.801602458,17.18,0.67,17.19305965,16.8075,-0.5855,16.81769504,0.5475,-0.5855,0.801602458,16.26,0,16.26
10/08/2019 17:30,17.7265,-0.564,17.73547006,0.5465,-0.564,0.785339576,17.18,0,17.18,16.8665,-1.244,16.91231381,0.5465,-0.564,0.785339576,16.32,-0.68,16.33416052
10/08/2019 18:00,17.6435,0.117,17.64388793,0.5635,-0.553,0.789519632,17.08,0.67,17.09313605,16.7935,-1.233,16.83870337,0.5635,-0.553,0.789519632,16.23,-0.68,16.24423898
10/08/2019 18:30,17.312,-0.563,17.32115218,0.522,-0.563,0.767758426,16.79,0,16.79,16.512,-1.243,16.55871955,0.522,-0.563,0.767758426,15.99,-0.68,16.00445251
10/08/2019 19:00,17.071,-0.564,17.08031431,0.521,-0.564,0.767813128,16.55,0,16.55,16.311,-1.304,16.3630418,0.521,-0.564,0.767813128,15.79,-0.74,15.80733058
10/08/2019 19:30,16.8995,-0.553,16.90854545,0.5095,-0.553,0.751930349,16.39,0,16.39,16.1695,-1.293,16.22111523,0.5095,-0.553,0.751930349,15.66,-0.74,15.67747429
10/08/2019 20:00,16.361,-0.5375,16.36982673,0.511,-0.5375,0.74163822,15.85,0,15.85,15.671,-1.3875,15.73230426,0.511,-0.5375,0.74163822,15.16,-0.85,15.18381046
10/08/2019 20:30,16.117,-0.5655,16.12691785,0.507,-0.5655,0.759499342,15.61,0,15.61,15.417,-1.4155,15.48184515,0.507,-0.5655,0.759499342,14.91,-0.85,14.93420905
10/08/2019 21:00,15.995,-1.24,16.04299302,0.505,-0.56,0.754072278,15.49,-0.68,15.50491857,15.285,-1.53,15.36138421,0.505,-0.56,0.754072278,14.78,-0.97,14.81179597
10/08/2019 21:30,15.9855,-1.262,16.03523789,0.4955,-0.582,0.764358718,15.49,-0.68,15.50491857,15.2755,-1.552,15.35413965,0.4955,-0.582,0.764358718,14.78,-0.97,14.81179597
10/08/2019 22:00,15.582,-1.263,15.63310248,0.492,-0.583,0.76285844,15.09,-0.68,15.10531363,14.892,-1.673,14.9856796,0.492,-0.583,0.76285844,14.4,-1.09,14.44119455
10/08/2019 22:30,15.042,-1.2465,15.0935591,0.492,-0.5665,0.750324097,14.55,-0.68,14.56588137,14.352,-1.7265,14.45547323,0.492,-0.5665,0.750324097,13.86,-1.16,13.90845786
10/08/2019 23:00,14.4285,-1.3815,14.49448704,0.4985,-0.5415,0.736019361,13.93,-0.84,13.95530365,13.7285,-1.8715,13.85547634,0.4985,-0.5415,0.736019361,13.23,-1.33,13.2966838
10/08/2019 23:30,13.8335,-1.399,13.90406139,0.4835,-0.559,0.739089474,13.35,-0.84,13.37640086,13.1335,-1.889,13.26865265,0.4835,-0.559,0.739089474,12.65,-1.33,12.71972484
11/08/2019 00:00,13.2375,-1.522,13.32470976,0.4875,-0.562,0.743975974,12.75,-0.96,12.7860901,12.5475,-1.972,12.70151724,0.4875,-0.562,0.743975974,12.06,-1.41,12.14214561
11/08/2019 00:30,12.639,-1.7155,12.75489166,0.499,-0.5455,0.739304572,12.14,-1.17,12.19624942,11.939,-1.9055,12.09010551,0.499,-0.5455,0.739304572,11.44,-1.36,11.52055554
11/08/2019 01:00,12.356,-1.722,12.47541663,0.506,-0.552,0.748825747,11.85,-1.17,11.90761941,11.656,-1.912,11.81177717,0.506,-0.552,0.748825747,11.15,-1.36,11.23263549
11/08/2019 01:30,12.3265,-1.74,12.44870283,0.4765,-0.57,0.742934889,11.85,-1.17,11.90761941,11.5665,-1.93,11.72641558,0.4765,-0.57,0.742934889,11.09,-1.36,11.17307925
11/08/2019 02:00,12.4065,-1.667,12.5179923,0.4765,-0.567,0.740635707,11.93,-1.1,11.98060516,11.6565,-1.837,11.80036276,0.4765,-0.567,0.740635707,11.18,-1.27,11.25190206
11/08/2019 02:30,12.214,-1.712,12.33339937,0.464,-0.542,0.713484408,11.75,-1.17,11.80810738,11.454,-1.872,11.60596829,0.464,-0.542,0.713484408,10.99,-1.33,11.07018518
11/08/2019 03:00,11.8325,-1.7125,11.95578155,0.4725,-0.5425,0.719418168,11.36,-1.17,11.42009194,11.0825,-1.8725,11.23957573,0.4725,-0.5425,0.719418168,10.61,-1.33,10.69303512
11/08/2019 03:30,11.586,-1.8225,11.72846547,0.426,-0.5025,0.658773292,11.16,-1.32,11.23779338,10.846,-1.9725,11.02390458,0.426,-0.5025,0.658773292,10.42,-1.47,10.52317918
11/08/2019 04:00,11.442,-1.753,11.57550746,0.452,-0.543,0.706507608,10.99,-1.21,11.05640991,10.722,-1.913,10.89132008,0.452,-0.543,0.706507608,10.27,-1.37,10.36097486
11/08/2019 04:30,11.215,-1.8025,11.35892738,0.485,-0.5925,0.765690048,10.73,-1.21,10.79800908,10.525,-1.9625,10.70640141,0.485,-0.5925,0.765690048,10.04,-1.37,10.13304002
11/08/2019 05:00,11.2295,0.0715,11.22972762,0.4995,-0.5885,0.771901872,10.73,0.66,10.75027907,10.2595,-3.7885,10.93663899,0.4995,-0.5885,0.771901872,9.76,-3.2,10.27120246
11/08/2019 05:30,10.823,-1.5955,10.93997026,0.493,-0.5755,0.757792353,10.33,-1.02,10.38023603,10.113,-2.4455,10.40448169,0.493,-0.5755,0.757792353,9.62,-1.87,9.800066326
11/08/2019 06:00,10.9035,-1.8715,11.06294827,0.4835,-0.5715,0.748588338,10.42,-1.3,10.50078092,10.2235,-2.1615,10.44949925,0.4835,-0.5715,0.748588338,9.74,-1.59,9.86892598
11/08/2019 06:30,10.91,-1.8585,11.06716415,0.49,-0.5585,0.742981998,10.42,-1.3,10.50078092,10.23,-2.1485,10.45317905,0.49,-0.5585,0.742981998,9.74,-1.59,9.86892598
11/08/2019 07:00,11.458,-1.703,11.58386693,0.488,-0.593,0.767979817,10.97,-1.11,11.02601469,10.728,-2.063,10.92455734,0.488,-0.593,0.767979817,10.24,-1.47,10.34497463
11/08/2019 07:30,12.081,-1.513,12.17537392,0.441,-0.563,0.715157325,11.64,-0.95,11.67870284,11.331,-1.903,11.48968973,0.441,-0.563,0.715157325,10.89,-1.34,10.97213288
11/08/2019 08:00,12.893,-1.3175,12.96014102,0.433,-0.5475,0.698029548,12.46,-0.77,12.48376946,12.163,-1.7475,12.28789344,0.433,-0.5475,0.698029548,11.73,-1.2,11.79122131
11/08/2019 08:30,14.0935,-1.1635,14.14144528,0.3735,-0.4735,0.603079182,13.72,-0.69,13.73733963,13.3335,-1.6035,13.42957313,0.3735,-0.4735,0.603079182,12.96,-1.13,13.00916984
11/08/2019 09:00,14.904,-1.0975,14.94435419,0.284,-0.4075,0.496701369,14.62,-0.69,14.63627343,14.254,-1.4275,14.32530182,0.284,-0.4075,0.496701369,13.97,-1.02,14.00718744
11/08/2019 09:30,15.9405,0.645,15.95354397,0.2905,-0.425,0.514796319,15.65,1.07,15.68653563,15.1805,-2.425,15.37296996,0.2905,-0.425,0.514796319,14.89,-2,15.02371792
11/08/2019 10:00,16.597,2.7405,16.82173443,0.277,-0.4395,0.519508662,16.32,3.18,16.62692996,15.877,-2.8395,16.1289147,0.277,-0.4395,0.519508662,15.6,-2.4,15.78353573
11/08/2019 10:30,17.1595,-0.39,17.16393138,0.2595,-0.39,0.4684445,16.9,0,16.9,16.5695,-1.07,16.60401247,0.2595,-0.39,0.4684445,16.31,-0.68,16.3241692
11/08/2019 11:00,17.7715,-0.3505,17.77495605,0.2415,-0.3505,0.42564363,17.53,0,17.53,17.1715,-1.0305,17.20239351,0.2415,-0.3505,0.42564363,16.93,-0.68,16.94365073
11/08/2019 11:30,18.216,0.2855,18.21823719,0.266,-0.3845,0.467542779,17.95,0.67,17.96249983,17.546,-1.0645,17.57826147,0.266,-0.3845,0.467542779,17.28,-0.68,17.29337445
11/08/2019 12:00,18.2005,0.2805,18.20266136,0.3205,-0.3895,0.504411043,17.88,0.67,17.89254873,17.3805,-1.0695,17.41337447,0.3205,-0.3895,0.504411043,17.06,-0.68,17.07354679
11/08/2019 12:30,18.4695,0.2985,18.47191199,0.3495,-0.3715,0.510061271,18.12,0.67,18.13238263,17.4895,-1.0515,17.52108052,0.3495,-0.3715,0.510061271,17.14,-0.68,17.15348361
11/08/2019 13:00,18.2305,0.2805,18.2326578,0.3405,-0.3895,0.517349495,17.89,0.67,17.90254172,17.1705,-1.0695,17.20377576,0.3405,-0.3895,0.517349495,16.83,-0.68,16.84373177
11/08/2019 13:30,18.2115,0.2765,18.21359889,0.3215,-0.3935,0.508138269,17.89,0.67,17.90254172,17.0615,-1.0735,17.09523865,0.3215,-0.3935,0.508138269,16.74,-0.68,16.75380554
11/08/2019 14:00,18.3815,0.376,18.3853452,0.3015,-0.354,0.464992742,18.08,0.73,18.09473128,17.2015,0.506,17.20894065,0.3015,-0.354,0.464992742,16.9,0.86,16.92186751
11/08/2019 14:30,18.515,0.3845,18.51899201,0.255,-0.3455,0.42941268,18.26,0.73,18.27458618,17.365,-0.3455,17.36843675,0.255,-0.3455,0.42941268,17.11,0,17.11
11/08/2019 15:00,18.251,0.376,18.25487269,0.271,-0.354,0.445821713,17.98,0.73,17.99481314,17.251,0.616,17.26199458,0.271,-0.354,0.445821713,16.98,0.97,17.00768356
11/08/2019 15:30,18.0315,0.4265,18.03654331,0.2815,-0.3835,0.475725236,17.75,0.81,17.76847208,16.8815,-0.3835,16.88585546,0.2815,-0.3835,0.475725236,16.6,0,16.6
11/08/2019 16:00,17.708,0.2825,17.71025325,0.268,-0.3875,0.471147801,17.44,0.67,17.45286509,16.648,-0.3875,16.65250913,0.268,-0.3875,0.471147801,16.38,0,16.38
11/08/2019 16:30,17.5855,-0.37,17.58939198,0.2655,-0.37,0.455401197,17.32,0,17.32,16.6455,-1.05,16.67858418,0.2655,-0.37,0.455401197,16.38,-0.68,16.3941087
11/08/2019 17:00,17.5895,0.2975,17.5920157,0.2695,-0.3725,0.459767876,17.32,0.67,17.33295416,16.6495,-1.0525,16.68273378,0.2695,-0.3725,0.459767876,16.38,-0.68,16.3941087
11/08/2019 17:30,17.031,-0.3495,17.03458574,0.271,-0.3495,0.442256995,16.76,0,16.76,16.301,-1.0295,16.33347701,0.271,-0.3495,0.442256995,16.03,-0.68,16.04441647
11/08/2019 18:00,16.9565,-0.3295,16.95970113,0.2665,-0.3295,0.423783553,16.69,0,16.69,16.2965,-1.0095,16.32773721,0.2665,-0.3295,0.423783553,16.03,-0.68,16.04441647
11/08/2019 18:30,16.9425,-0.3345,16.94580174,0.2525,-0.3345,0.419102016,16.69,0,16.69,16.3625,-1.1345,16.40178333,0.2525,-0.3345,0.419102016,16.11,-0.8,16.12985121
11/08/2019 19:00,16.9365,-0.339,16.93989236,0.2465,-0.339,0.419145858,16.69,0,16.69,16.3565,-1.079,16.39205092,0.2465,-0.339,0.419145858,16.11,-0.74,16.1269867
11/08/2019 19:30,16.655,-0.3335,16.65833867,0.245,-0.3335,0.413820311,16.41,0,16.41,16.065,-1.1535,16.1063586,0.245,-0.3335,0.413820311,15.82,-0.82,15.84123733
11/08/2019 20:00,16.438,-0.326,16.44123231,0.238,-0.326,0.403633497,16.2,0,16.2,15.838,-1.266,15.88851787,0.238,-0.326,0.403633497,15.6,-0.94,15.62829485
11/08/2019 20:30,16.308,-1.0185,16.33977375,0.238,-0.3385,0.413794937,16.07,-0.68,16.08438062,15.688,-1.3285,15.74414991,0.238,-0.3385,0.413794937,15.45,-0.99,15.48168595
11/08/2019 21:00,16.557,-1.014,16.58802113,0.237,-0.334,0.409542428,16.32,-0.68,16.33416052,15.197,-1.324,15.25456604,0.237,-0.334,0.409542428,14.96,-0.99,14.99272157
11/08/2019 21:30,16.767,-1.0265,16.79839252,0.237,-0.3465,0.419799059,16.53,-0.68,16.54398078,15.467,-1.2565,15.51795351,0.237,-0.3465,0.419799059,15.23,-0.91,15.25716225
11/08/2019 22:00,15.8165,-1.0185,15.84925912,0.2365,-0.3385,0.412934014,15.58,-0.68,15.59483248,15.2765,-1.3985,15.34037987,0.2365,-0.3385,0.412934014,15.04,-1.06,15.07730745
11/08/2019 22:30,15.187,-1.101,15.22685687,0.237,-0.351,0.423520956,14.95,-0.75,14.96880089,14.757,-1.411,14.82430336,0.237,-0.351,0.423520956,14.52,-1.06,14.55864005
11/08/2019 23:00,14.477,-1.401,14.54463234,0.237,-0.361,0.43184488,14.24,-1.04,14.27792702,14.117,-1.271,14.17410068,0.237,-0.361,0.43184488,13.88,-0.91,13.9097987
11/08/2019 23:30,13.667,-1.348,13.7333169,0.237,-0.308,0.388629644,13.43,-1.04,13.47020787,13.307,-1.808,13.42926331,0.237,-0.308,0.388629644,13.07,-1.5,13.1557934
12/08/2019 00:00,13.047,-1.449,13.12721638,0.237,-0.289,0.373751254,12.81,-1.16,12.86241424,12.707,-1.899,12.84811465,0.237,-0.289,0.373751254,12.47,-1.61,12.57350389
12/08/2019 00:30,12.4765,-1.5835,12.57658636,0.2365,-0.3135,0.392701541,12.24,-1.27,12.30571006,12.1065,-1.9935,12.26953074,0.2365,-0.3135,0.392701541,11.87,-1.68,11.98829846
12/08/2019 01:00,12.233,-1.5905,12.33596284,0.093,-0.3205,0.333720317,12.14,-1.27,12.2062484,11.903,-1.8905,12.05219479,0.093,-0.3205,0.333720317,11.81,-1.57,11.91389945
12/08/2019 01:30,12.21,-1.4875,12.30027464,0,-0.3075,0.3075,12.21,-1.18,12.26688632,11.81,-1.9475,11.96949691,0,-0.3075,0.3075,11.81,-1.64,11.92332588
12/08/2019 02:00,12.21,-1.522,12.30449446,0,-0.342,0.342,12.21,-1.18,12.26688632,11.76,-1.922,11.91602635,0,-0.342,0.342,11.76,-1.58,11.86566475
12/08/2019 02:30,11.88,-1.6535,11.99451801,0,-0.3235,0.3235,11.88,-1.33,11.95421683,11.5,-2.0835,11.68721405,0,-0.3235,0.3235,11.5,-1.76,11.63389874
12/08/2019 03:00,11.49,-1.7125,11.61691681,0,-0.2825,0.2825,11.49,-1.43,11.57864413,11.12,-2.1025,11.31701843,0,-0.2825,0.2825,11.12,-1.82,11.26795456
12/08/2019 03:30,11.4,-1.7075,11.52716601,0,-0.2775,0.2775,11.4,-1.43,11.48933854,11.02,-2.0975,11.21783875,0,-0.2775,0.2775,11.02,-1.82,11.1692793
12/08/2019 04:00,11.4,-1.7215,11.52924812,0,-0.2915,0.2915,11.4,-1.43,11.48933854,11.02,-2.1115,11.22046489,0,-0.2915,0.2915,11.02,-1.82,11.1692793
12/08/2019 04:30,11.4,-1.649,11.5186458,0,-0.269,0.269,11.4,-1.38,11.48322254,11.02,-2.089,11.21625254,0,-0.269,0.269,11.02,-1.82,11.1692793
12/08/2019 05:00,11.4,-1.748,11.53323476,0,-0.268,0.268,11.4,-1.48,11.49566875,11.02,-2.088,11.21606633,0,-0.268,0.268,11.02,-1.82,11.1692793
12/08/2019 05:30,11.48,-1.7525,11.61299515,0,-0.2725,0.2725,11.48,-1.48,11.57500756,11.12,-2.1725,11.33023196,0,-0.2725,0.2725,11.12,-1.9,11.28115242
12/08/2019 06:00,11.85,-1.6515,11.96452892,0,-0.2915,0.2915,11.85,-1.36,11.92778689,11.44,-2.0415,11.62072813,0,-0.2915,0.2915,11.44,-1.75,11.57307651
12/08/2019 06:30,12.471,-1.313,12.53992863,0.011,-0.303,0.303199604,12.46,-1.01,12.50086797,12.051,-1.683,12.1679534,0.011,-0.303,0.303199604,12.04,-1.38,12.11882833
12/08/2019 07:00,13.3525,-1.0235,13.39166937,0.0125,-0.3035,0.303757304,13.34,-0.72,13.35941615,12.9425,-1.4435,13.02274927,0.0125,-0.3035,0.303757304,12.93,-1.14,12.98015793
12/08/2019 07:30,14.5405,-1.0245,14.57654762,0.0005,-0.3045,0.304500411,14.54,-0.72,14.55781577,14.0605,-1.1845,14.11030476,0.0005,-0.3045,0.304500411,14.06,-0.88,14.0875122
12/08/2019 08:00,16.03,3.2285,16.35188406,0,-0.3315,0.3315,16.03,3.56,16.42055115,15.05,-3.7915,15.52024395,0,-0.3315,0.3315,15.05,-3.46,15.44260665
12/08/2019 08:30,17.07,0.5745,17.07966482,0,-0.3355,0.3355,17.07,0.91,17.0942388,16.39,-4.1155,16.89879996,0,-0.3355,0.3355,16.39,-3.78,16.82024078
12/08/2019 09:00,18.0905,0.7875,18.10763227,0.0005,-0.3425,0.342500365,18.09,1.13,18.12525862,17.3305,0.3275,17.33359416,0.0005,-0.3425,0.342500365,17.33,0.67,17.34294669
12/08/2019 09:30,18.6955,0.193,18.69649618,0.0055,-0.397,0.397038096,18.69,0.59,18.69931015,18.0455,1.323,18.09393266,0.0055,-0.397,0.397038096,18.04,1.72,18.12181006
12/08/2019 10:00,18.8015,-2.4695,18.96298585,0.0015,-0.4095,0.409502747,18.8,-2.06,18.91252495,18.6315,3.6005,18.97620596,0.0015,-0.4095,0.409502747,18.63,4.01,19.05667862
12/08/2019 10:30,21.0245,-0.8825,21.04301325,0.0045,-0.4025,0.402525154,21.02,-0.48,21.02547978,20.0345,2.2875,20.16466827,0.0045,-0.4025,0.402525154,20.03,2.69,20.20982434
12/08/2019 11:00,23.77,1.856,23.84234963,0.03,-0.454,0.45499011,23.74,2.31,23.8521215,22.24,0.766,22.25318755,0.03,-0.454,0.45499011,22.21,1.22,22.24348219
12/08/2019 11:30,24.0185,1.7655,24.08329987,0.0485,-0.4645,0.46702516,23.97,2.23,24.07350826,26.1885,1.2355,26.21762751,0.0485,-0.4645,0.46702516,26.14,1.7,26.19522094
12/08/2019 12:00,0.042,-0.449,0.450960087,0.042,-0.449,0.450960087,0,0,0,46.732,3.241,46.84425157,0.042,-0.449,0.450960087,46.69,3.69,46.8355869
12/08/2019 12:30,0.0355,-0.4605,0.461866323,0.0355,-0.4605,0.461866323,0,0,0,47.7955,3.4795,47.92198598,0.0355,-0.4605,0.461866323,47.76,3.94,47.92224118
12/08/2019 13:00,0.0525,-0.5035,0.506229691,0.0525,-0.5035,0.506229691,0,0,0,47.3325,3.3065,47.4478503,0.0525,-0.5035,0.506229691,47.28,3.81,47.43326364
12/08/2019 13:30,0.0725,-0.5005,0.505723739,0.0725,-0.5005,0.505723739,0,0,0,46.5525,2.3895,46.61378516,0.0725,-0.5005,0.505723739,46.48,2.89,46.5697595
12/08/2019 14:00,0.086,-0.515,0.52213121,0.086,-0.515,0.52213121,0,0,0,46.856,2.795,46.93928803,0.086,-0.515,0.52213121,46.77,3.31,46.88698114
12/08/2019 14:30,0.0925,-0.5035,0.511926264,0.0925,-0.5035,0.511926264,0,0,0,46.1625,3.2565,46.27722116,0.0925,-0.5035,0.511926264,46.07,3.76,46.22318141
12/08/2019 15:00,0.114,-0.556,0.567566736,0.114,-0.556,0.567566736,0,0,0,46.324,3.474,46.45408111,0.114,-0.556,0.567566736,46.21,4.03,46.38539641
12/08/2019 15:30,0.153,-0.5275,0.549240612,0.153,-0.5275,0.549240612,0,0,0,45.763,2.9225,45.85622286,0.153,-0.5275,0.549240612,45.61,3.45,45.74029515
12/08/2019 16:00,0.152,-0.551,0.57158114,0.152,-0.551,0.57158114,0,0,0,45.682,2.449,45.74759802,0.152,-0.551,0.57158114,45.53,3,45.62872889
12/08/2019 16:30,0.0265,-0.3895,0.390400435,0.0265,-0.3895,0.390400435,0,0,0,46.3065,2.7405,46.38752292,0.0265,-0.3895,0.390400435,46.28,3.13,46.38572302
12/08/2019 17:00,0.07,-0.455,0.460353125,0.07,-0.455,0.460353125,0,0,0,45.36,1.755,45.3939382,0.07,-0.455,0.460353125,45.29,2.21,45.34388823
12/08/2019 17:30,0.1795,-0.5415,0.570475679,0.1795,-0.5415,0.570475679,0,0,0,44.8395,0.8185,44.84696983,0.1795,-0.5415,0.570475679,44.66,1.36,44.68070277
12/08/2019 18:00,0.205,-0.608,0.641629956,0.205,-0.608,0.641629956,0,0,0,44.795,0.602,44.79904496,0.205,-0.608,0.641629956,44.59,1.21,44.60641434
12/08/2019 18:30,0.137,-0.5945,0.610081347,0.137,-0.5945,0.610081347,0,0,0,44.397,0.3155,44.39812101,0.137,-0.5945,0.610081347,44.26,0.91,44.26935396
12/08/2019 19:00,0.1045,-0.5545,0.564261021,0.1045,-0.5545,0.564261021,0,0,0,44.2745,0.2355,44.27512632,0.1045,-0.5545,0.564261021,44.17,0.79,44.17706418
12/08/2019 19:30,0.059,-0.5055,0.508931479,0.059,-0.5055,0.508931479,0,0,0,45.059,0.2845,45.05989815,0.059,-0.5055,0.508931479,45,0.79,45.00693391
12/08/2019 20:00,0.021,-0.4575,0.457981714,0.021,-0.4575,0.457981714,0,0,0,45.021,0.1125,45.02114056,0.021,-0.4575,0.457981714,45,0.57,45.00360986
12/08/2019 20:30,0.072,-0.5145,0.519513474,0.072,-0.5145,0.519513474,0,0,0,44.012,-0.9945,44.02323448,0.072,-0.5145,0.519513474,43.94,-0.48,43.94262168
12/08/2019 21:00,0.0035,-0.412,0.412014866,0.0035,-0.412,0.412014866,0,0,0,43.0235,-1.412,43.04666417,0.0035,-0.412,0.412014866,43.02,-1,43.03162093
12/08/2019 21:30,0.003,-0.4245,0.424510601,0.003,-0.4245,0.424510601,0,0,0,43.113,-1.6945,43.1462872,0.003,-0.4245,0.424510601,43.11,-1.27,43.12870274
12/08/2019 22:00,0.006,-0.407,0.407044224,0.006,-0.407,0.407044224,0,0,0,40.826,-2.167,40.88347056,0.006,-0.407,0.407044224,40.82,-1.76,40.85792457
12/08/2019 22:30,0,-0.3645,0.3645,0,-0.3645,0.3645,0,0,0,38.96,-2.2645,39.02575509,0,-0.3645,0.3645,38.96,-1.9,39.00630205
12/08/2019 23:00,0,-0.3645,0.3645,0,-0.3645,0.3645,0,0,0,36.92,-2.3845,36.99692204,0,-0.3645,0.3645,36.92,-2.02,36.97521873
12/08/2019 23:30,0,-0.3735,0.3735,0,-0.3735,0.3735,0,0,0,34.32,-2.9535,34.44685127,0,-0.3735,0.3735,34.32,-2.58,34.4168389
13/08/2019 00:00,0,-0.395,0.395,0,-0.395,0.395,0,0,0,32.17,-3.445,32.35393214,0,-0.395,0.395,32.17,-3.05,32.31426001
13/08/2019 00:30,0,-0.4065,0.4065,0,-0.4065,0.4065,0,0,0,30.78,-3.3465,30.96138663,0,-0.4065,0.4065,30.78,-2.94,30.92009056
13/08/2019 01:00,0,-0.3955,0.3955,0,-0.3955,0.3955,0,0,0,29.53,-3.3355,29.7177802,0,-0.3955,0.3955,29.53,-2.94,29.67599198
13/08/2019 01:30,0,-0.396,0.396,0,-0.396,0.396,0,0,0,29.48,-3.336,29.66815289,0,-0.396,0.396,29.48,-2.94,29.62623837
13/08/2019 02:00,0,-0.4035,0.4035,0,-0.4035,0.4035,0,0,0,29.34,-3.4635,29.54372069,0,-0.4035,0.4035,29.34,-3.06,29.49913897
13/08/2019 02:30,0,-0.3965,0.3965,0,-0.3965,0.3965,0,0,0,28.66,-3.5165,28.87492636,0,-0.3965,0.3965,28.66,-3.12,28.82932535
13/08/2019 03:00,0,-0.407,0.407,0,-0.407,0.407,0,0,0,28.1,-3.527,28.3204825,0,-0.407,0.407,28.1,-3.12,28.27267939
13/08/2019 03:30,0,-0.3745,0.3745,0,-0.3745,0.3745,0,0,0,27.75,-3.4245,27.9605025,0,-0.3745,0.3745,27.75,-3.05,27.91710945
13/08/2019 04:00,0,-0.4085,0.4085,0,-0.4085,0.4085,0,0,0,27.93,-3.6085,28.16214076,0,-0.4085,0.4085,27.93,-3.2,28.11271776
13/08/2019 04:30,0,-0.3795,0.3795,0,-0.3795,0.3795,0,0,0,27.75,-3.7195,27.99816387,0,-0.3795,0.3795,27.75,-3.34,27.95027907
13/08/2019 05:00,0,-0.3765,0.3765,0,-0.3765,0.3765,0,0,0,28.96,-3.0565,29.12084807,0,-0.3765,0.3765,28.96,-2.68,29.08374116
13/08/2019 05:30,0,-0.3515,0.3515,0,-0.3515,0.3515,0,0,0,28.69,-3.4715,28.89926318,0,-0.3515,0.3515,28.69,-3.12,28.85914933
13/08/2019 06:00,0,-0.351,0.351,0,-0.351,0.351,0,0,0,29.32,-3.471,29.52473947,0,-0.351,0.351,29.32,-3.12,29.48553544
13/08/2019 06:30,0.0125,-0.3345,0.334733476,0.0125,-0.3345,0.334733476,0,0,0,31.0925,-2.6845,31.20817355,0.0125,-0.3345,0.334733476,31.08,-2.35,31.16871669
13/08/2019 07:00,0.0135,-0.3595,0.359753388,0.0135,-0.3595,0.359753388,0,0,0,33.8835,-1.8595,33.93448559,0.0135,-0.3595,0.359753388,33.87,-1.5,33.90319896
13/08/2019 07:30,0.0015,-0.3405,0.340503304,0.0015,-0.3405,0.340503304,0,0,0,36.5515,-1.4005,36.5783208,0.0015,-0.3405,0.340503304,36.55,-1.06,36.56536749
13/08/2019 08:00,0.0005,-0.358,0.358000349,0.0005,-0.358,0.358000349,0,0,0,39.1805,-0.208,39.18105211,0.0005,-0.358,0.358000349,39.18,0.15,39.18028714
13/08/2019 08:30,0.0035,-0.3815,0.381516055,0.0035,-0.3815,0.381516055,0,0,0,42.2435,1.2585,42.26224218,0.0035,-0.3815,0.381516055,42.24,1.64,42.27182513
13/08/2019 09:00,0.009,-0.3535,0.35361455,0.009,-0.3535,0.35361455,0,0,0,44.049,1.9365,44.09154605,0.009,-0.3535,0.35361455,44.04,2.29,44.09949773
13/08/2019 09:30,0.0085,-0.3485,0.348603643,0.0085,-0.3485,0.348603643,0,0,0,45.5685,2.1815,45.62068757,0.0085,-0.3485,0.348603643,45.56,2.53,45.63019286
13/08/2019 10:00,0.0045,-0.3685,0.368527475,0.0045,-0.3685,0.368527475,0,0,0,46.2445,2.4915,46.31156824,0.0045,-0.3685,0.368527475,46.24,2.86,46.3283628
13/08/2019 10:30,0.007,-0.4065,0.406560266,0.007,-0.4065,0.406560266,0,0,0,46.327,2.1235,46.37564211,0.007,-0.4065,0.406560266,46.32,2.53,46.38904289
13/08/2019 11:00,0.0165,-0.378,0.378359948,0.0165,-0.378,0.378359948,0,0,0,46.5465,2.632,46.62085463,0.0165,-0.378,0.378359948,46.53,3.01,46.62725598
13/08/2019 11:30,0.027,-0.4485,0.449311974,0.027,-0.4485,0.449311974,0,0,0,47.397,3.0415,47.49448738,0.027,-0.4485,0.449311974,47.37,3.49,47.49838945
13/08/2019 12:00,0.112,-0.4435,0.457423491,0.112,-0.4435,0.457423491,0,0,0,47.482,3.2165,47.5908205,0.112,-0.4435,0.457423491,47.37,3.66,47.51118289
13/08/2019 12:30,0.2535,-0.4385,0.506502221,0.2535,-0.4385,0.506502221,0,0,0,47.3935,3.1515,47.49816622,0.2535,-0.4385,0.506502221,47.14,3.59,47.27650262
13/08/2019 13:00,0.328,-0.4795,0.58095116,0.328,-0.4795,0.58095116,0,0,0,46.718,3.2005,46.82749966,0.328,-0.4795,0.58095116,46.39,3.68,46.53573358
13/08/2019 13:30,0.3825,-0.512,0.639101127,0.3825,-0.512,0.639101127,0,0,0,45.6925,2.838,45.78055046,0.3825,-0.512,0.639101127,45.31,3.35,45.43367253
13/08/2019 14:00,0.389,-0.5675,0.688024164,0.389,-0.5675,0.688024164,0,0,0,45.959,3.1725,46.06836699,0.389,-0.5675,0.688024164,45.57,3.74,45.7232162
13/08/2019 14:30,0.3935,-0.6045,0.721292243,0.3935,-0.6045,0.721292243,0,0,0,45.5535,3.0755,45.65720165,0.3935,-0.6045,0.721292243,45.16,3.68,45.30968991
13/08/2019 15:00,0.3705,-0.563,0.673972737,0.3705,-0.563,0.673972737,0,0,0,45.5305,3.207,45.64330487,0.3705,-0.563,0.673972737,45.16,3.77,45.31708839
13/08/2019 15:30,0.3905,-0.562,0.684349509,0.3905,-0.562,0.684349509,0,0,0,45.3005,3.418,45.42926396,0.3905,-0.562,0.684349509,44.91,3.98,45.08601224
13/08/2019 16:00,0.3735,-0.55,0.664832498,0.3735,-0.55,0.664832498,0,0,0,45.9835,2.96,46.07867047,0.3735,-0.55,0.664832498,45.61,3.51,45.74485982
13/08/2019 16:30,0.3945,-0.5375,0.666735705,0.3945,-0.5375,0.666735705,0,0,0,45.7945,2.3025,45.85234712,0.3945,-0.5375,0.666735705,45.4,2.84,45.48874146
13/08/2019 17:00,0.328,-0.503,0.600493963,0.328,-0.503,0.600493963,0,0,0,46.018,1.727,46.05039471,0.328,-0.503,0.600493963,45.69,2.23,45.74438763
13/08/2019 17:30,0.279,-0.461,0.538852484,0.279,-0.461,0.538852484,0,0,0,47.079,1.629,47.10717442,0.279,-0.461,0.538852484,46.8,2.09,46.84664449
13/08/2019 18:00,0.2675,-0.463,0.534719786,0.2675,-0.463,0.534719786,0,0,0,47.8275,2.097,47.87344948,0.2675,-0.463,0.534719786,47.56,2.56,47.6288484
13/08/2019 18:30,0.2495,-0.439,0.504946779,0.2495,-0.439,0.504946779,0,0,0,47.1295,1.471,47.15245074,0.2495,-0.439,0.504946779,46.88,1.91,46.91889278
13/08/2019 19:00,0.2455,-0.4695,0.529811759,0.2455,-0.4695,0.529811759,0,0,0,46.2455,0.7605,46.25175273,0.2455,-0.4695,0.529811759,46,1.23,46.01644163
13/08/2019 19:30,0.243,-0.461,0.521123786,0.243,-0.461,0.521123786,0,0,0,45.423,0.619,45.4272175,0.243,-0.461,0.521123786,45.18,1.08,45.19290652
13/08/2019 20:00,0.2385,-0.435,0.496091977,0.2385,-0.435,0.496091977,0,0,0,44.9485,0.385,44.9501488,0.2385,-0.435,0.496091977,44.71,0.82,44.71751894
13/08/2019 20:30,0.2375,-0.452,0.510597934,0.2375,-0.452,0.510597934,0,0,0,44.1475,-0.002,44.14750005,0.2375,-0.452,0.510597934,43.91,0.45,43.91230579
13/08/2019 21:00,0.2385,-0.4525,0.511506109,0.2385,-0.4525,0.511506109,0,0,0,43.7285,-0.9925,43.73976187,0.2385,-0.4525,0.511506109,43.49,-0.54,43.49335237
13/08/2019 21:30,0.2395,-0.4645,0.522609319,0.2395,-0.4645,0.522609319,0,0,0,43.8795,-1.1845,43.89548451,0.2395,-0.4645,0.522609319,43.64,-0.72,43.6459391
13/08/2019 22:00,0.2535,-0.47,0.534005852,0.2535,-0.47,0.534005852,0,0,0,41.5835,-1.57,41.6131274,0.2535,-0.47,0.534005852,41.33,-1.1,41.34463569
13/08/2019 22:30,0.239,-0.406,0.471123126,0.239,-0.406,0.471123126,0,0,0,39.789,-1.786,39.82906372,0.239,-0.406,0.471123126,39.55,-1.38,39.57406853
13/08/2019 23:00,0.2475,-0.4875,0.546728909,0.2475,-0.4875,0.546728909,0,0,0,37.2875,-1.9575,37.33884656,0.2475,-0.4875,0.546728909,37.04,-1.47,37.06915834
13/08/2019 23:30,0.2395,-0.4545,0.513741667,0.2395,-0.4545,0.513741667,0,0,0,34.6795,-2.1945,34.74886402,0.2395,-0.4545,0.513741667,34.44,-1.74,34.48392669
14/08/2019 00:00,0.2515,-0.4715,0.534382354,0.2515,-0.4715,0.534382354,0,0,0,32.9415,-2.5315,33.03862761,0.2515,-0.4715,0.534382354,32.69,-2.06,32.75484239
14/08/2019 00:30,0.3255,-0.5225,0.615594428,0.3255,-0.5225,0.615594428,0,0,0,31.0055,-2.7625,31.1283221,0.3255,-0.5225,0.615594428,30.68,-2.24,30.76166445
14/08/2019 01:00,0.319,-0.5225,0.612182367,0.319,-0.5225,0.612182367,0,0,0,30.309,-2.7025,30.42924559,0.319,-0.5225,0.612182367,29.99,-2.18,30.06912869
14/08/2019 01:30,0.306,-0.523,0.605941416,0.306,-0.523,0.605941416,0,0,0,29.556,-2.703,29.67934206,0.306,-0.523,0.605941416,29.25,-2.18,29.33112511
14/08/2019 02:00,0.3,-0.5165,0.597304152,0.3,-0.5165,0.597304152,0,0,0,29.5,-2.6965,29.62298284,0.3,-0.5165,0.597304152,29.2,-2.18,29.28126363
14/08/2019 02:30,0.335,-0.55,0.64399146,0.335,-0.55,0.64399146,0,0,0,28.985,-2.87,29.12674244,0.335,-0.55,0.64399146,28.65,-2.32,28.7437802
14/08/2019 03:00,0.3575,-0.5745,0.676650944,0.3575,-0.5745,0.676650944,0,0,0,27.9875,-2.9845,28.14617907,0.3575,-0.5745,0.676650944,27.63,-2.41,27.7349058
14/08/2019 03:30,0.39,-0.6165,0.729501371,0.39,-0.6165,0.729501371,0,0,0,27.41,-3.1865,27.59459879,0.39,-0.6165,0.729501371,27.02,-2.57,27.14194724
14/08/2019 04:00,0.406,-0.677,0.789408006,0.406,-0.677,0.789408006,0,0,0,27.136,-3.247,27.32957199,0.406,-0.677,0.789408006,26.73,-2.57,26.85326423
14/08/2019 04:30,0.2865,-0.5005,0.576699662,0.2865,-0.5005,0.576699662,0,0,0,27.6565,-3.2405,27.84569684,0.2865,-0.5005,0.576699662,27.37,-2.74,27.50680825
14/08/2019 05:00,0.332,-0.5635,0.654030771,0.332,-0.5635,0.654030771,0,0,0,27.892,-3.1435,28.0685813,0.332,-0.5635,0.654030771,27.56,-2.58,27.68049855
14/08/2019 05:30,0.3645,-0.619,0.718346191,0.3645,-0.619,0.718346191,0,0,0,28.2745,-3.139,28.44821033,0.3645,-0.619,0.718346191,27.91,-2.52,28.02353475
14/08/2019 06:00,0.3965,-0.649,0.760534845,0.3965,-0.649,0.760534845,0,0,0,29.3065,-2.849,29.4446556,0.3965,-0.649,0.760534845,28.91,-2.2,28.99358722
14/08/2019 06:30,0.348,-0.577,0.673819709,0.348,-0.577,0.673819709,0,0,0,31.748,-1.887,31.80402919,0.348,-0.577,0.673819709,31.4,-1.31,31.42731455
14/08/2019 07:00,0.3945,-0.701,0.804382527,0.3945,-0.701,0.804382527,0,0,0,34.3645,-0.131,34.36474969,0.3945,-0.701,0.804382527,33.97,0.57,33.97478182
14/08/2019 07:30,0.3735,-0.647,0.747068437,0.3735,-0.647,0.747068437,0,0,0,37.4035,0.193,37.40399793,0.3735,-0.647,0.747068437,37.03,0.84,37.03952618
14/08/2019 08:00,0.3905,-0.6165,0.729768799,0.3905,-0.6165,0.729768799,0,0,0,40.3505,1.2135,40.36874326,0.3905,-0.6165,0.729768799,39.96,1.83,40.00188121
14/08/2019 08:30,0.3585,-0.5475,0.654429905,0.3585,-0.5475,0.654429905,0,0,0,43.7885,2.2825,43.84794794,0.3585,-0.5475,0.654429905,43.43,2.83,43.52210703
14/08/2019 09:00,0.382,-0.603,0.713815803,0.382,-0.603,0.713815803,0,0,0,46.252,3.117,46.35691095,0.382,-0.603,0.713815803,45.87,3.72,46.02059648
14/08/2019 09:30,0.3965,-0.6085,0.726281282,0.3965,-0.6085,0.726281282,0,0,0,47.5465,3.1115,47.64820138,0.3965,-0.6085,0.726281282,47.15,3.72,47.29652101
14/08/2019 10:00,0.3875,-0.6265,0.736653582,0.3875,-0.6265,0.736653582,0,0,0,48.0875,3.0935,48.18690069,0.3875,-0.6265,0.736653582,47.7,3.72,47.84483671
14/08/2019 10:30,0.391,-0.614,0.727926507,0.391,-0.614,0.727926507,0,0,0,48.681,2.766,48.75951719,0.391,-0.614,0.727926507,48.29,3.38,48.40814498
14/08/2019 11:00,0.388,-0.6145,0.726742217,0.388,-0.6145,0.726742217,0,0,0,49.438,3.5555,49.56568797,0.388,-0.6145,0.726742217,49.05,4.17,49.22693775
14/08/2019 11:30,0.403,-0.6185,0.738208135,0.403,-0.6185,0.738208135,0,0,0,49.723,3.7215,49.86207267,0.403,-0.6185,0.738208135,49.32,4.34,49.51058473
14/08/2019 12:00,0.4,-0.615,0.733638194,0.4,-0.615,0.733638194,0,0,0,50.49,3.835,50.63543547,0.4,-0.615,0.733638194,50.09,4.45,50.2872807
14/08/2019 12:30,0.4055,-0.61,0.732482252,0.4055,-0.61,0.732482252,0,0,0,51.1855,3.95,51.33768509,0.4055,-0.61,0.732482252,50.78,4.56,50.98433093
14/08/2019 13:00,0.385,-0.5835,0.699068845,0.385,-0.5835,0.699068845,0,0,0,51.225,3.8765,51.37146949,0.385,-0.5835,0.699068845,50.84,4.46,51.03525448
14/08/2019 13:30,0.382,-0.5715,0.687412722,0.382,-0.5715,0.687412722,0,0,0,50.662,3.3085,50.76991645,0.382,-0.5715,0.687412722,50.28,3.88,50.42948344
14/08/2019 14:00,0.3605,-0.547,0.655110105,0.3605,-0.547,0.655110105,0,0,0,50.9205,3.773,51.06009057,0.3605,-0.547,0.655110105,50.56,4.32,50.74422135
14/08/2019 14:30,0.413,-0.5665,0.701064369,0.413,-0.5665,0.701064369,0,0,0,50.393,4.0035,50.55178,0.413,-0.5665,0.701064369,49.98,4.57,50.18849769
14/08/2019 15:00,0.4115,-0.556,0.691713994,0.4115,-0.556,0.691713994,0,0,0,50.4715,4.014,50.63086517,0.4115,-0.556,0.691713994,50.06,4.57,50.26816587
14/08/2019 15:30,0.403,-0.5715,0.699300543,0.403,-0.5715,0.699300543,0,0,0,50.733,4.1885,50.90560697,0.403,-0.5715,0.699300543,50.33,4.76,50.55458931
14/08/2019 16:00,0.395,-0.573,0.695955458,0.395,-0.573,0.695955458,0,0,0,50.345,3.597,50.47333389,0.395,-0.573,0.695955458,49.95,4.17,50.12376083
14/08/2019 16:30,0.372,-0.5855,0.693681663,0.372,-0.5855,0.693681663,0,0,0,50.212,2.9945,50.30121245,0.372,-0.5855,0.693681663,49.84,3.58,49.96841002
14/08/2019 17:00,0.3535,-0.5915,0.689082361,0.3535,-0.5915,0.689082361,0,0,0,49.9935,2.3085,50.04677027,0.3535,-0.5915,0.689082361,49.64,2.9,49.72463776
14/08/2019 17:30,0.333,-0.5955,0.682282383,0.333,-0.5955,0.682282383,0,0,0,50.443,2.0545,50.48482167,0.333,-0.5955,0.682282383,50.11,2.65,50.18002192
14/08/2019 18:00,0.284,-0.5495,0.618551736,0.284,-0.5495,0.618551736,0,0,0,49.894,1.5305,49.91746855,0.284,-0.5495,0.618551736,49.61,2.08,49.65358497
14/08/2019 18:30,0.3015,-0.535,0.614106872,0.3015,-0.535,0.614106872,0,0,0,48.9415,1.025,48.9522323,0.3015,-0.535,0.614106872,48.64,1.56,48.66501002
14/08/2019 19:00,0.3955,-0.54,0.669343148,0.3955,-0.54,0.669343148,0,0,0,48.1755,0.91,48.18409385,0.3955,-0.54,0.669343148,47.78,1.45,47.80199682
14/08/2019 19:30,0.2985,-0.5295,0.607842496,0.2985,-0.5295,0.607842496,0,0,0,48.0085,0.8005,48.01517336,0.2985,-0.5295,0.607842496,47.71,1.33,47.72853444
14/08/2019 20:00,0.288,-0.5375,0.609795253,0.288,-0.5375,0.609795253,0,0,0,47.008,0.7325,47.01370673,0.288,-0.5375,0.609795253,46.72,1.27,46.73725816
14/08/2019 20:30,0.2575,-0.4625,0.529351018,0.2575,-0.4625,0.529351018,0,0,0,45.4875,0.4075,45.48932526,0.2575,-0.4625,0.529351018,45.23,0.87,45.23836646
14/08/2019 21:00,0.2505,-0.465,0.528181077,0.2505,-0.465,0.528181077,0,0,0,44.6905,-0.275,44.69134609,0.2505,-0.465,0.528181077,44.44,0.19,44.44040616
14/08/2019 21:30,0.262,-0.5435,0.603354166,0.262,-0.5435,0.603354166,0,0,0,44.422,-0.1535,44.42226521,0.262,-0.5435,0.603354166,44.16,0.39,44.16172211
14/08/2019 22:00,0.296,-0.569,0.641386779,0.296,-0.569,0.641386779,0,0,0,42.016,-1.319,42.03669846,0.296,-0.569,0.641386779,41.72,-0.75,41.72674083
14/08/2019 22:30,0.271,-0.539,0.603292632,0.271,-0.539,0.603292632,0,0,0,40.231,-1.519,40.25966619,0.271,-0.539,0.603292632,39.96,-0.98,39.97201521
14/08/2019 23:00,0.2405,-0.452,0.512000244,0.2405,-0.452,0.512000244,0,0,0,37.8005,-1.902,37.84832102,0.2405,-0.452,0.512000244,37.56,-1.45,37.58797813
14/08/2019 23:30,0.254,-0.4745,0.538206512,0.254,-0.4745,0.538206512,0,0,0,35.454,-2.1945,35.52185167,0.254,-0.4745,0.538206512,35.2,-1.72,35.24199767
15/08/2019 00:00,0.2535,-0.4645,0.529171522,0.2535,-0.4645,0.529171522,0,0,0,33.5135,-2.3945,33.5989332,0.2535,-0.4645,0.529171522,33.26,-1.93,33.31594963
15/08/2019 00:30,0.2415,-0.445,0.506307466,0.2415,-0.445,0.506307466,0,0,0,32.0615,-2.665,32.17206874,0.2415,-0.445,0.506307466,31.82,-2.22,31.89734785
15/08/2019 01:00,0.2535,-0.453,0.519106203,0.2535,-0.453,0.519106203,0,0,0,31.1135,-2.553,31.21806674,0.2535,-0.453,0.519106203,30.86,-2.1,30.93136919
15/08/2019 01:30,0.2865,-0.5305,0.602919978,0.2865,-0.5305,0.602919978,0,0,0,30.7765,-2.5405,30.88117699,0.2865,-0.5305,0.602919978,30.49,-2.01,30.55618104
15/08/2019 02:00,0.2765,-0.5335,0.60089475,0.2765,-0.5335,0.60089475,0,0,0,30.6465,-2.5435,30.7518675,0.2765,-0.5335,0.60089475,30.37,-2.01,30.43644197
15/08/2019 02:30,0.277,-0.5075,0.578174065,0.277,-0.5075,0.578174065,0,0,0,30.097,-2.7075,30.21853678,0.277,-0.5075,0.578174065,29.82,-2.2,29.90104346
15/08/2019 03:00,0.2755,-0.493,0.564755921,0.2755,-0.493,0.564755921,0,0,0,29.1855,-2.693,29.30948071,0.2755,-0.493,0.564755921,28.91,-2.2,28.99358722
15/08/2019 03:30,0.3135,-0.5035,0.593122669,0.3135,-0.5035,0.593122669,0,0,0,28.7635,-2.7035,28.89027249,0.3135,-0.5035,0.593122669,28.45,-2.2,28.53493473
15/08/2019 04:00,0.324,-0.5565,0.643947397,0.324,-0.5565,0.643947397,0,0,0,28.774,-2.9465,28.92446954,0.324,-0.5565,0.643947397,28.45,-2.39,28.55021191
15/08/2019 04:30,0.304,-0.499,0.584308994,0.304,-0.499,0.584308994,0,0,0,28.674,-2.739,28.80452043,0.304,-0.499,0.584308994,28.37,-2.24,28.45829405
15/08/2019 05:00,0.242,-0.395,0.46323752,0.242,-0.395,0.46323752,0,0,0,28.742,-2.515,28.85182471,0.242,-0.395,0.46323752,28.5,-2.12,28.57874035
15/08/2019 05:30,0.2445,-0.462,0.522708571,0.2445,-0.462,0.522708571,0,0,0,29.4245,-2.492,29.52983685,0.2445,-0.462,0.522708571,29.18,-2.03,29.25052649
15/08/2019 06:00,0.2415,-0.416,0.481017931,0.2415,-0.416,0.481017931,0,0,0,29.7615,-2.306,29.85070381,0.2415,-0.416,0.481017931,29.52,-1.89,29.58044117
15/08/2019 06:30,0.2985,-0.4645,0.55214355,0.2985,-0.4645,0.55214355,0,0,0,31.4085,-1.7145,31.45526001,0.2985,-0.4645,0.55214355,31.11,-1.25,31.13510238
15/08/2019 07:00,0.313,-0.505,0.594132982,0.313,-0.505,0.594132982,0,0,0,33.503,-1.305,33.52840637,0.313,-0.505,0.594132982,33.19,-0.8,33.19964006
15/08/2019 07:30,0.3905,-0.5545,0.678203878,0.3905,-0.5545,0.678203878,0,0,0,36.1905,0.0055,36.19050042,0.3905,-0.5545,0.678203878,35.8,0.56,35.80437962
15/08/2019 08:00,0.3625,-0.5885,0.691186299,0.3625,-0.5885,0.691186299,0,0,0,39.2425,0.8115,39.25088965,0.3625,-0.5885,0.691186299,38.88,1.4,38.9051976
15/08/2019 08:30,0.37,-0.567,0.677044312,0.37,-0.567,0.677044312,0,0,0,42.48,1.973,42.52579369,0.37,-0.567,0.677044312,42.11,2.54,42.18653458
15/08/2019 09:00,0.3005,-0.4885,0.573526373,0.3005,-0.4885,0.573526373,0,0,0,44.5705,2.5415,44.64290193,0.3005,-0.4885,0.573526373,44.27,3.03,44.37357096
15/08/2019 09:30,0.3165,-0.5235,0.611738915,0.3165,-0.5235,0.611738915,0,0,0,46.5065,3.4765,46.63625837,0.3165,-0.5235,0.611738915,46.19,4,46.36287416
15/08/2019 10:00,0.364,-0.549,0.658708585,0.364,-0.549,0.658708585,0,0,0,46.694,3.361,46.81480489,0.364,-0.549,0.658708585,46.33,3.91,46.49469862
15/08/2019 10:30,0.3195,-0.4935,0.587896675,0.3195,-0.4935,0.587896675,0,0,0,46.7395,2.7965,46.82308482,0.3195,-0.4935,0.587896675,46.42,3.29,46.53644271
15/08/2019 11:00,0.343,-0.5195,0.622518474,0.343,-0.5195,0.622518474,0,0,0,46.943,3.5005,47.07333374,0.343,-0.5195,0.622518474,46.6,4.02,46.77307345
15/08/2019 11:30,0.2975,-0.504,0.585254005,0.2975,-0.504,0.585254005,0,0,0,47.5375,3.646,47.67711424,0.2975,-0.504,0.585254005,47.24,4.15,47.42193691
15/08/2019 12:00,0.341,-0.5225,0.623928882,0.341,-0.5225,0.623928882,0,0,0,47.181,3.6275,47.32024426,0.341,-0.5225,0.623928882,46.84,4.15,47.02348456
15/08/2019 12:30,0.3635,-0.5495,0.658849376,0.3635,-0.5495,0.658849376,0,0,0,47.6735,3.6005,47.809269,0.3635,-0.5495,0.658849376,47.31,4.15,47.49166874
15/08/2019 13:00,0.313,-0.515,0.602655789,0.313,-0.515,0.602655789,0,0,0,47.293,3.635,47.43248965,0.313,-0.515,0.602655789,46.98,4.15,47.1629399
15/08/2019 13:30,0.405,-0.4985,0.642282843,0.405,-0.4985,0.642282843,0,0,0,46.285,2.9915,46.38157282,0.405,-0.4985,0.642282843,45.88,3.49,46.0125472
15/08/2019 14:00,0.3785,-0.4995,0.626707667,0.3785,-0.4995,0.626707667,0,0,0,45.8185,3.3605,45.94157053,0.3785,-0.4995,0.626707667,45.44,3.86,45.60365336
15/08/2019 14:30,0.3145,-0.522,0.609421242,0.3145,-0.522,0.609421242,0,0,0,46.2545,3.778,46.40853428,0.3145,-0.522,0.609421242,45.94,4.3,46.1408019
