Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/08/2019 15:00,0.394,-0.5475,0.674531133,0.394,-0.5475,0.674531133,0,0,0,46.784,3.8025,46.93827502,0.394,-0.5475,0.674531133,46.39,4.35,46.59350384
15/08/2019 15:30,0.387,-0.574,0.692275234,0.387,-0.574,0.692275234,0,0,0,47.167,3.406,47.28981629,0.387,-0.574,0.692275234,46.78,3.98,46.94900212
15/08/2019 16:00,0.365,-0.5515,0.661345031,0.365,-0.5515,0.661345031,0,0,0,46.865,2.9785,46.95955374,0.365,-0.5515,0.661345031,46.5,3.53,46.63379569
15/08/2019 16:30,0.3645,-0.54,0.65150614,0.3645,-0.54,0.65150614,0,0,0,47.1645,2.52,47.23177384,0.3645,-0.54,0.65150614,46.8,3.06,46.89993177
15/08/2019 17:00,0.3775,-0.5525,0.669150581,0.3775,-0.5525,0.669150581,0,0,0,46.1975,1.9575,46.23895341,0.3775,-0.5525,0.669150581,45.82,2.51,45.88869687
15/08/2019 17:30,0.3645,-0.5475,0.657735889,0.3645,-0.5475,0.657735889,0,0,0,47.1145,2.0825,47.16050166,0.3645,-0.5475,0.657735889,46.75,2.63,46.8239191
15/08/2019 18:00,0.3475,-0.545,0.64636,0.3475,-0.545,0.64636,0,0,0,46.9075,2.085,46.95381541,0.3475,-0.545,0.64636,46.56,2.63,46.63422027
15/08/2019 18:30,0.321,-0.5245,0.614931907,0.321,-0.5245,0.614931907,0,0,0,45.411,0.9755,45.42147643,0.321,-0.5245,0.614931907,45.09,1.5,45.1149432
15/08/2019 19:00,0.31,-0.5095,0.596397728,0.31,-0.5095,0.596397728,0,0,0,44.77,0.5405,44.77326256,0.31,-0.5095,0.596397728,44.46,1.05,44.47239706
15/08/2019 19:30,0.249,-0.4545,0.518238603,0.249,-0.4545,0.518238603,0,0,0,44.269,0.4555,44.27134334,0.249,-0.4545,0.518238603,44.02,0.91,44.02940495
15/08/2019 20:00,0.2385,-0.4165,0.479952602,0.2385,-0.4165,0.479952602,0,0,0,44.1285,0.3535,44.12991587,0.2385,-0.4165,0.479952602,43.89,0.77,43.89675387
15/08/2019 20:30,0.238,-0.382,0.450075549,0.238,-0.382,0.450075549,0,0,0,43.528,-0.312,43.52911816,0.238,-0.382,0.450075549,43.29,0.07,43.2900566
15/08/2019 21:00,0.238,-0.385,0.452624568,0.238,-0.385,0.452624568,0,0,0,43.788,-1.195,43.80430309,0.238,-0.385,0.452624568,43.55,-0.81,43.55753207
15/08/2019 21:30,0.2385,-0.4,0.465706184,0.2385,-0.4,0.465706184,0,0,0,43.7885,-1.34,43.8089983,0.2385,-0.4,0.465706184,43.55,-0.94,43.56014348
15/08/2019 22:00,0.24,-0.405,0.470770645,0.24,-0.405,0.470770645,0,0,0,42.04,-1.485,42.06621952,0.24,-0.405,0.470770645,41.8,-1.08,41.81394983
15/08/2019 22:30,0.2375,-0.3835,0.451085912,0.2375,-0.3835,0.451085912,0,0,0,39.6275,-1.8635,39.67129174,0.2375,-0.3835,0.451085912,39.39,-1.48,39.41779421
15/08/2019 23:00,0.238,-0.363,0.434065663,0.238,-0.363,0.434065663,0,0,0,36.978,-2.183,37.04238077,0.238,-0.363,0.434065663,36.74,-1.82,36.78505131
15/08/2019 23:30,0.237,-0.339,0.41363027,0.237,-0.339,0.41363027,0,0,0,34.307,-2.629,34.40758477,0.237,-0.339,0.41363027,34.07,-2.29,34.14687394
16/08/2019 00:00,0.238,-0.367,0.437416278,0.238,-0.367,0.437416278,0,0,0,32.538,-2.657,32.6463029,0.238,-0.367,0.437416278,32.3,-2.29,32.38107626
16/08/2019 00:30,0.2395,-0.372,0.442429938,0.2395,-0.372,0.442429938,0,0,0,31.3495,-2.892,31.4826113,0.2395,-0.372,0.442429938,31.11,-2.52,31.21189677
16/08/2019 01:00,0.2455,-0.388,0.45914513,0.2455,-0.388,0.45914513,0,0,0,30.3755,-2.648,30.49070193,0.2455,-0.388,0.45914513,30.13,-2.26,30.21464049
16/08/2019 01:30,0.381,-0.5505,0.66948581,0.381,-0.5505,0.66948581,0,0,0,29.331,-2.6605,29.45141459,0.381,-0.5505,0.66948581,28.95,-2.11,29.02679107
16/08/2019 02:00,0.397,-0.5505,0.67871883,0.397,-0.5505,0.67871883,0,0,0,29.037,-2.8405,29.17560298,0.397,-0.5505,0.67871883,28.64,-2.29,28.73140616
16/08/2019 02:30,0.3825,-0.5355,0.658077883,0.3825,-0.5355,0.658077883,0,0,0,28.6025,-2.9855,28.75788964,0.3825,-0.5355,0.658077883,28.22,-2.45,28.32615223
16/08/2019 03:00,0.3855,-0.5065,0.636515907,0.3855,-0.5065,0.636515907,0,0,0,27.7955,-2.8865,27.94497634,0.3855,-0.5065,0.636515907,27.41,-2.38,27.51313323
16/08/2019 03:30,0.402,-0.597,0.7197312,0.402,-0.597,0.7197312,0,0,0,27.422,-2.977,27.58312189,0.402,-0.597,0.7197312,27.02,-2.38,27.12461613
16/08/2019 04:00,0.405,-0.6165,0.73762948,0.405,-0.6165,0.73762948,0,0,0,27.355,-2.8965,27.50792135,0.405,-0.6165,0.73762948,26.95,-2.28,27.04627331
16/08/2019 04:30,0.414,-0.5815,0.71381948,0.414,-0.5815,0.71381948,0,0,0,26.774,-3.2615,26.97191981,0.414,-0.5815,0.71381948,26.36,-2.68,26.49588647
16/08/2019 05:00,0.412,-0.615,0.740249282,0.412,-0.615,0.740249282,0,0,0,26.952,-3.295,27.15266707,0.412,-0.615,0.740249282,26.54,-2.68,26.67496954
16/08/2019 05:30,0.403,-0.6,0.722778666,0.403,-0.6,0.722778666,0,0,0,27.113,-3.33,27.31672874,0.403,-0.6,0.722778666,26.71,-2.73,26.84915269
16/08/2019 06:00,0.389,-0.5795,0.697955049,0.389,-0.5795,0.697955049,0,0,0,28.219,-3.1595,28.39532358,0.389,-0.5795,0.697955049,27.83,-2.58,27.94933452
16/08/2019 06:30,0.326,-0.565,0.652304377,0.326,-0.565,0.652304377,0,0,0,30.746,-1.675,30.79159205,0.326,-0.565,0.652304377,30.42,-1.11,30.44024474
16/08/2019 07:00,0.248,-0.4585,0.521273681,0.248,-0.4585,0.521273681,0,0,0,34.258,0.5615,34.26260128,0.248,-0.4585,0.521273681,34.01,1.02,34.02529206
16/08/2019 07:30,0.239,-0.424,0.486720659,0.239,-0.424,0.486720659,0,0,0,37.089,0.886,37.09958109,0.239,-0.424,0.486720659,36.85,1.31,36.87327759
16/08/2019 08:00,0.3355,-0.5145,0.614223494,0.3355,-0.5145,0.614223494,0,0,0,39.0555,0.7455,39.06261449,0.3355,-0.5145,0.614223494,38.72,1.26,38.74049561
16/08/2019 08:30,0.395,-0.5615,0.686518208,0.395,-0.5615,0.686518208,0,0,0,41.465,1.5085,41.4924306,0.395,-0.5615,0.686518208,41.07,2.07,41.12213273
16/08/2019 09:00,0.389,-0.6005,0.715486722,0.389,-0.6005,0.715486722,0,0,0,44.219,2.4295,44.28569104,0.389,-0.6005,0.715486722,43.83,3.03,43.93460823
16/08/2019 09:30,0.391,-0.62,0.732994543,0.391,-0.62,0.732994543,0,0,0,46.421,2.6,46.49375486,0.391,-0.62,0.732994543,46.03,3.22,46.1424891
16/08/2019 10:00,0.3875,-0.6315,0.740910588,0.3875,-0.6315,0.740910588,0,0,0,47.1975,2.4585,47.26148779,0.3875,-0.6315,0.740910588,46.81,3.09,46.91187696
16/08/2019 10:30,0.394,-0.621,0.735443404,0.394,-0.621,0.735443404,0,0,0,47.734,2.129,47.78145453,0.394,-0.621,0.735443404,47.34,2.75,47.41980704
16/08/2019 11:00,0.3865,-0.6175,0.728483699,0.3865,-0.6175,0.728483699,0,0,0,49.2865,3.6925,49.42462583,0.3865,-0.6175,0.728483699,48.9,4.31,49.08957221
16/08/2019 11:30,0.3865,-0.6045,0.717497387,0.3865,-0.6045,0.717497387,0,0,0,50.1265,3.7055,50.26327419,0.3865,-0.6045,0.717497387,49.74,4.31,49.92638281
16/08/2019 12:00,0.3985,-0.6285,0.74418714,0.3985,-0.6285,0.74418714,0,0,0,50.6585,3.5815,50.78494624,0.3985,-0.6285,0.74418714,50.26,4.21,50.4360159
16/08/2019 12:30,0.4035,-0.6255,0.744353747,0.4035,-0.6255,0.744353747,0,0,0,51.2435,3.8445,51.38751281,0.4035,-0.6255,0.744353747,50.84,4.47,51.03612936
16/08/2019 13:00,0.4055,-0.6455,0.762299482,0.4055,-0.6455,0.762299482,0,0,0,50.8755,3.5445,50.99882332,0.4055,-0.6455,0.762299482,50.47,4.19,50.64362744
16/08/2019 13:30,0.408,-0.6395,0.758567235,0.408,-0.6395,0.758567235,0,0,0,50.318,3.0105,50.40797788,0.408,-0.6395,0.758567235,49.91,3.65,50.04328726
16/08/2019 14:00,0.4055,-0.668,0.781443696,0.4055,-0.668,0.781443696,0,0,0,50.4255,3.632,50.55613192,0.4055,-0.668,0.781443696,50.02,4.3,50.20448586
16/08/2019 14:30,0.3965,-0.673,0.781115388,0.3965,-0.673,0.781115388,0,0,0,50.6465,4.057,50.80873164,0.3965,-0.673,0.781115388,50.25,4.73,50.47212498
16/08/2019 15:00,0.409,-0.635,0.755318476,0.409,-0.635,0.755318476,0,0,0,50.209,3.775,50.35071306,0.409,-0.635,0.755318476,49.8,4.41,49.99488074
16/08/2019 15:30,0.4055,-0.6955,0.805077947,0.4055,-0.6955,0.805077947,0,0,0,50.0855,3.6145,50.21575371,0.4055,-0.6955,0.805077947,49.68,4.31,49.86660706
16/08/2019 16:00,0.4165,-0.722,0.833520396,0.4165,-0.722,0.833520396,0,0,0,49.1965,2.708,49.27097397,0.4165,-0.722,0.833520396,48.78,3.43,48.90044274
16/08/2019 16:30,0.434,-0.7075,0.830007379,0.434,-0.7075,0.830007379,0,0,0,49.294,2.4225,49.35348967,0.434,-0.7075,0.830007379,48.86,3.13,48.96015216
16/08/2019 17:00,0.4625,-0.7065,0.844421992,0.4625,-0.7065,0.844421992,0,0,0,49.2725,1.9035,49.30925439,0.4625,-0.7065,0.844421992,48.81,2.61,48.879732
16/08/2019 17:30,0.4595,-0.6995,0.836923234,0.4595,-0.6995,0.836923234,0,0,0,49.3795,1.6405,49.40674307,0.4595,-0.6995,0.836923234,48.92,2.34,48.97593287
16/08/2019 18:00,0.4495,-0.6915,0.824756025,0.4495,-0.6915,0.824756025,0,0,0,49.5295,1.6485,49.55692608,0.4495,-0.6915,0.824756025,49.08,2.34,49.13575073
16/08/2019 18:30,0.4745,-0.691,0.838231024,0.4745,-0.691,0.838231024,0,0,0,48.3145,1.099,48.32699775,0.4745,-0.691,0.838231024,47.84,1.79,47.87347595
16/08/2019 19:00,0.4535,-0.7075,0.840368074,0.4535,-0.7075,0.840368074,0,0,0,47.6235,0.8025,47.63026095,0.4535,-0.7075,0.840368074,47.17,1.51,47.19416277
16/08/2019 19:30,0.466,-0.699,0.840093447,0.466,-0.699,0.840093447,0,0,0,46.606,0.611,46.6100049,0.466,-0.699,0.840093447,46.14,1.31,46.15859292
16/08/2019 20:00,0.463,-0.667,0.811947043,0.463,-0.667,0.811947043,0,0,0,45.143,0.113,45.14314143,0.463,-0.667,0.811947043,44.68,0.78,44.6868079
16/08/2019 20:30,0.445,-0.6715,0.805566416,0.445,-0.6715,0.805566416,0,0,0,43.925,0.1085,43.925134,0.445,-0.6715,0.805566416,43.48,0.78,43.48699576
16/08/2019 21:00,0.415,-0.6515,0.772448866,0.415,-0.6515,0.772448866,0,0,0,43.735,-0.4915,43.73776169,0.415,-0.6515,0.772448866,43.32,0.16,43.32029547
16/08/2019 21:30,0.376,-0.561,0.675349539,0.376,-0.561,0.675349539,0,0,0,42.916,-1.421,42.93951906,0.376,-0.561,0.675349539,42.54,-0.86,42.54869211
16/08/2019 22:00,0.2735,-0.424,0.504557479,0.2735,-0.424,0.504557479,0,0,0,41.0535,-1.814,41.09355738,0.2735,-0.424,0.504557479,40.78,-1.39,40.80368243
16/08/2019 22:30,0.2415,-0.3805,0.450668947,0.2415,-0.3805,0.450668947,0,0,0,39.1615,-2.0805,39.21672555,0.2415,-0.3805,0.450668947,38.92,-1.7,38.95710975
16/08/2019 23:00,0.2375,-0.3615,0.432537282,0.2375,-0.3615,0.432537282,0,0,0,37.2675,-2.4715,37.34936236,0.2375,-0.3615,0.432537282,37.03,-2.11,37.09006606
16/08/2019 23:30,0.2385,-0.3595,0.43141917,0.2385,-0.3595,0.43141917,0,0,0,35.0385,-2.7895,35.14936404,0.2385,-0.3595,0.43141917,34.8,-2.43,34.88473735
17/08/2019 00:00,0.26,-0.3895,0.468305723,0.26,-0.3895,0.468305723,0,0,0,33.1,-3.0795,33.24294392,0.26,-0.3895,0.468305723,32.84,-2.69,32.94998786
17/08/2019 00:30,0.3435,-0.4715,0.583356238,0.3435,-0.4715,0.583356238,0,0,0,31.5935,-3.0815,31.7434227,0.3435,-0.4715,0.583356238,31.25,-2.61,31.35880419
17/08/2019 01:00,0.331,-0.488,0.589665159,0.331,-0.488,0.589665159,0,0,0,30.611,-3.178,30.77552607,0.331,-0.488,0.589665159,30.28,-2.69,30.39925164
17/08/2019 01:30,0.311,-0.476,0.568592121,0.311,-0.476,0.568592121,0,0,0,30.181,-3.166,30.34660306,0.311,-0.476,0.568592121,29.87,-2.69,29.99088195
17/08/2019 02:00,0.414,-0.5615,0.697623287,0.414,-0.5615,0.697623287,0,0,0,29.654,-3.1315,29.81888677,0.414,-0.5615,0.697623287,29.24,-2.57,29.3527256
17/08/2019 02:30,0.407,-0.5785,0.707326834,0.407,-0.5785,0.707326834,0,0,0,29.057,-3.1485,29.22708164,0.407,-0.5785,0.707326834,28.65,-2.57,28.76503781
17/08/2019 03:00,0.435,-0.629,0.764765323,0.435,-0.629,0.764765323,0,0,0,28.085,-3.199,28.26660266,0.435,-0.629,0.764765323,27.65,-2.57,27.76918076
17/08/2019 03:30,0.4395,-0.628,0.766514351,0.4395,-0.628,0.766514351,0,0,0,27.5395,-3.338,27.7410581,0.4395,-0.628,0.766514351,27.1,-2.71,27.23516293
17/08/2019 04:00,0.4125,-0.589,0.719080837,0.4125,-0.589,0.719080837,0,0,0,27.6325,-3.299,27.82873438,0.4125,-0.589,0.719080837,27.22,-2.71,27.35457
17/08/2019 04:30,0.417,-0.6045,0.734376777,0.417,-0.6045,0.734376777,0,0,0,27.307,-3.4545,27.52464022,0.417,-0.6045,0.734376777,26.89,-2.85,27.0406102
17/08/2019 05:00,0.4445,-0.6375,0.777165684,0.4445,-0.6375,0.777165684,0,0,0,26.9645,-3.3975,27.17769796,0.4445,-0.6375,0.777165684,26.52,-2.76,26.66323311
17/08/2019 05:30,0.4405,-0.6295,0.768316666,0.4405,-0.6295,0.768316666,0,0,0,26.8005,-3.5095,27.02930614,0.4405,-0.6295,0.768316666,26.36,-2.88,26.51686256
17/08/2019 06:00,0.426,-0.608,0.742388039,0.426,-0.608,0.742388039,0,0,0,27.526,-3.348,27.72886186,0.426,-0.608,0.742388039,27.1,-2.74,27.2381644
17/08/2019 06:30,0.4535,-0.604,0.755300106,0.4535,-0.604,0.755300106,0,0,0,28.1035,-3.164,28.2810468,0.4535,-0.604,0.755300106,27.65,-2.56,27.76825706
17/08/2019 07:00,0.398,-0.5565,0.684175599,0.398,-0.5565,0.684175599,0,0,0,29.708,-2.7565,29.83560886,0.398,-0.5565,0.684175599,29.31,-2.2,29.39244971
17/08/2019 07:30,0.258,-0.4035,0.478932407,0.258,-0.4035,0.478932407,0,0,0,32.338,-2.3535,32.42352859,0.258,-0.4035,0.478932407,32.08,-1.95,32.13921125
17/08/2019 08:00,0.248,-0.374,0.44875383,0.248,-0.374,0.44875383,0,0,0,34.618,-2.094,34.68127391,0.248,-0.374,0.44875383,34.37,-1.72,34.41301062
17/08/2019 08:30,0.2825,-0.431,0.515332174,0.2825,-0.431,0.515332174,0,0,0,37.4425,-1.441,37.47021867,0.2825,-0.431,0.515332174,37.16,-1.01,37.17372325
17/08/2019 09:00,0.313,-0.4745,0.568435792,0.313,-0.4745,0.568435792,0,0,0,40.113,-0.0645,40.11305186,0.313,-0.4745,0.568435792,39.8,0.41,39.80211175
17/08/2019 09:30,0.3435,-0.486,0.595137169,0.3435,-0.486,0.595137169,0,0,0,42.5135,0.714,42.51949527,0.3435,-0.486,0.595137169,42.17,1.2,42.18707029
17/08/2019 10:00,0.345,-0.5085,0.614489422,0.345,-0.5085,0.614489422,0,0,0,43.045,1.0015,43.05664905,0.345,-0.5085,0.614489422,42.7,1.51,42.72669072
17/08/2019 10:30,0.422,-0.5205,0.670077794,0.422,-0.5205,0.670077794,0,0,0,43.672,1.0595,43.68485005,0.422,-0.5205,0.670077794,43.25,1.58,43.27885049
17/08/2019 11:00,0.4725,-0.556,0.729652143,0.4725,-0.556,0.729652143,0,0,0,44.2425,1.414,44.26509011,0.4725,-0.556,0.729652143,43.77,1.97,43.81431045
17/08/2019 11:30,0.418,-0.5475,0.688825268,0.418,-0.5475,0.688825268,0,0,0,44.468,1.7325,44.50173682,0.418,-0.5475,0.688825268,44.05,2.28,44.10896621
17/08/2019 12:00,0.4775,-0.647,0.804123902,0.4775,-0.647,0.804123902,0,0,0,45.1575,1.513,45.18283939,0.4775,-0.647,0.804123902,44.68,2.16,44.73218081
17/08/2019 12:30,0.5335,-0.6385,0.832048376,0.5335,-0.6385,0.832048376,0,0,0,44.9035,1.4015,44.92536605,0.5335,-0.6385,0.832048376,44.37,2.04,44.41687179
17/08/2019 13:00,0.4925,-0.667,0.829123181,0.4925,-0.667,0.829123181,0,0,0,45.1125,1.473,45.13654157,0.4925,-0.667,0.829123181,44.62,2.14,44.67128832
17/08/2019 13:30,0.5135,-0.6525,0.830324334,0.5135,-0.6525,0.830324334,0,0,0,44.3435,1.1475,44.35834474,0.5135,-0.6525,0.830324334,43.83,1.8,43.86694541
17/08/2019 14:00,0.478,-0.594,0.762443441,0.478,-0.594,0.762443441,0,0,0,44.018,1.206,44.03451782,0.478,-0.594,0.762443441,43.54,1.8,43.57719128
17/08/2019 14:30,0.5195,-0.5795,0.778267627,0.5195,-0.5795,0.778267627,0,0,0,42.3895,0.7905,42.39687017,0.5195,-0.5795,0.778267627,41.87,1.37,41.89240743
17/08/2019 15:00,0.56,-0.6155,0.832129948,0.56,-0.6155,0.832129948,0,0,0,41.57,0.6545,41.57515208,0.56,-0.6155,0.832129948,41.01,1.27,41.02966
17/08/2019 15:30,0.511,-0.5865,0.777883828,0.511,-0.5865,0.777883828,0,0,0,41.591,0.4035,41.59295726,0.511,-0.5865,0.777883828,41.08,0.99,41.09192743
17/08/2019 16:00,0.4925,-0.577,0.758607441,0.4925,-0.577,0.758607441,0,0,0,41.3825,0.413,41.38456083,0.4925,-0.577,0.758607441,40.89,0.99,40.90198284
17/08/2019 16:30,0.5195,-0.612,0.802760394,0.5195,-0.612,0.802760394,0,0,0,40.8995,0.308,40.9006597,0.5195,-0.612,0.802760394,40.38,0.92,40.39047908
17/08/2019 17:00,0.4865,-0.606,0.777121773,0.4865,-0.606,0.777121773,0,0,0,41.3765,0.314,41.37769143,0.4865,-0.606,0.777121773,40.89,0.92,40.90034841
17/08/2019 17:30,0.496,-0.624,0.797114797,0.496,-0.624,0.797114797,0,0,0,42.396,0.186,42.39640801,0.496,-0.624,0.797114797,41.9,0.81,41.90782862
17/08/2019 18:00,0.4895,-0.634,0.800978308,0.4895,-0.634,0.800978308,0,0,0,42.3895,0.096,42.38960871,0.4895,-0.634,0.800978308,41.9,0.73,41.90635871
17/08/2019 18:30,0.442,-0.574,0.724458418,0.442,-0.574,0.724458418,0,0,0,41.652,-1.394,41.67532051,0.442,-0.574,0.724458418,41.21,-0.82,41.21815741
17/08/2019 19:00,0.3555,-0.4905,0.605780901,0.3555,-0.4905,0.605780901,0,0,0,41.7755,-0.9305,41.78586161,0.3555,-0.4905,0.605780901,41.42,-0.44,41.42233697
17/08/2019 19:30,0.2615,-0.395,0.473716424,0.2615,-0.395,0.473716424,0,0,0,41.8515,-1.115,41.86635018,0.2615,-0.395,0.473716424,41.59,-0.72,41.5962318
17/08/2019 20:00,0.2585,-0.396,0.47290406,0.2585,-0.396,0.47290406,0,0,0,41.0285,-1.226,41.04681338,0.2585,-0.396,0.47290406,40.77,-0.83,40.77844774
17/08/2019 20:30,0.2665,-0.4265,0.502915997,0.2665,-0.4265,0.502915997,0,0,0,40.9565,-1.4765,40.9831056,0.2665,-0.4265,0.502915997,40.69,-1.05,40.7035453
17/08/2019 21:00,0.316,-0.4995,0.59106366,0.316,-0.4995,0.59106366,0,0,0,40.666,-1.9095,40.71080626,0.316,-0.4995,0.59106366,40.35,-1.41,40.37462817
17/08/2019 21:30,0.2895,-0.491,0.569992325,0.2895,-0.491,0.569992325,0,0,0,40.0295,-2.271,40.09386875,0.2895,-0.491,0.569992325,39.74,-1.78,39.77984414
17/08/2019 22:00,0.324,-0.5285,0.619909872,0.324,-0.5285,0.619909872,0,0,0,38.354,-2.6185,38.44328105,0.324,-0.5285,0.619909872,38.03,-2.09,38.08738636
17/08/2019 22:30,0.388,-0.571,0.69035136,0.388,-0.571,0.69035136,0,0,0,36.478,-2.661,36.57492864,0.388,-0.571,0.69035136,36.09,-2.09,36.15046611
17/08/2019 23:00,0.3825,-0.5475,0.667879106,0.3825,-0.5475,0.667879106,0,0,0,34.9225,-2.8275,35.03677728,0.3825,-0.5475,0.667879106,34.54,-2.28,34.61517008
17/08/2019 23:30,0.385,-0.5515,0.672589957,0.385,-0.5515,0.672589957,0,0,0,33.235,-3.0715,33.37662861,0.385,-0.5515,0.672589957,32.85,-2.52,32.94651575
18/08/2019 00:00,0.421,-0.587,0.722364174,0.421,-0.587,0.722364174,0,0,0,31.641,-3.197,31.80210197,0.421,-0.587,0.722364174,31.22,-2.61,31.32890838
18/08/2019 00:30,0.283,-0.4445,0.526943308,0.283,-0.4445,0.526943308,0,0,0,30.433,-3.4445,30.62730921,0.283,-0.4445,0.526943308,30.15,-3,30.29888612
18/08/2019 01:00,0.3305,-0.492,0.59270081,0.3305,-0.492,0.59270081,0,0,0,29.3905,-3.492,29.59722207,0.3305,-0.492,0.59270081,29.06,-3,29.21444163
18/08/2019 01:30,0.2645,-0.418,0.494655688,0.2645,-0.418,0.494655688,0,0,0,29.4145,-3.368,29.60669239,0.2645,-0.418,0.494655688,29.15,-2.95,29.29889076
18/08/2019 02:00,0.2615,-0.394,0.472882914,0.2615,-0.394,0.472882914,0,0,0,28.9715,-3.454,29.17666753,0.2615,-0.394,0.472882914,28.71,-3.06,28.87261159
18/08/2019 02:30,0.253,-0.3665,0.445343968,0.253,-0.3665,0.445343968,0,0,0,28.523,-3.5065,28.73772906,0.253,-0.3665,0.445343968,28.27,-3.14,28.44384819
18/08/2019 03:00,0.2425,-0.354,0.429094687,0.2425,-0.354,0.429094687,0,0,0,27.5925,-3.694,27.8386726,0.2425,-0.354,0.429094687,27.35,-3.34,27.55318675
18/08/2019 03:30,0.2375,-0.3475,0.420906759,0.2375,-0.3475,0.420906759,0,0,0,27.4575,-3.6875,27.70400625,0.2375,-0.3475,0.420906759,27.22,-3.34,27.42414994
18/08/2019 04:00,0.237,-0.3405,0.414860519,0.237,-0.3405,0.414860519,0,0,0,27.237,-3.6805,27.48454564,0.237,-0.3405,0.414860519,27,-3.34,27.20580085
18/08/2019 04:30,0.255,-0.3815,0.458876073,0.255,-0.3815,0.458876073,0,0,0,26.765,-3.7215,27.0224867,0.255,-0.3815,0.458876073,26.51,-3.34,26.71957522
18/08/2019 05:00,0.2405,-0.3555,0.429209156,0.2405,-0.3555,0.429209156,0,0,0,26.5905,-3.6955,26.84606881,0.2405,-0.3555,0.429209156,26.35,-3.34,26.56083771
18/08/2019 05:30,0.2385,-0.3665,0.437269368,0.2385,-0.3665,0.437269368,0,0,0,26.4385,-3.9165,26.72701357,0.2385,-0.3665,0.437269368,26.2,-3.55,26.43941187
18/08/2019 06:00,0.238,-0.3395,0.414613374,0.238,-0.3395,0.414613374,0,0,0,26.608,-4.0195,26.90988748,0.238,-0.3395,0.414613374,26.37,-3.68,26.62553849
18/08/2019 06:30,0.2375,-0.331,0.407390783,0.2375,-0.331,0.407390783,0,0,0,26.5175,-3.951,26.8102258,0.2375,-0.331,0.407390783,26.28,-3.62,26.52815109
18/08/2019 07:00,0.2385,-0.3095,0.390733285,0.2385,-0.3095,0.390733285,0,0,0,27.4285,-3.8595,27.69870669,0.2385,-0.3095,0.390733285,27.19,-3.55,27.4207695
18/08/2019 07:30,0.266,-0.3745,0.459354166,0.266,-0.3745,0.459354166,0,0,0,28.826,-3.3145,29.01592987,0.266,-0.3745,0.459354166,28.56,-2.94,28.71092475
18/08/2019 08:00,0.25,-0.367,0.444059681,0.25,-0.367,0.444059681,0,0,0,31.25,-3.047,31.39819595,0.25,-0.367,0.444059681,31,-2.68,31.11562951
18/08/2019 08:30,0.242,-0.367,0.439605505,0.242,-0.367,0.439605505,0,0,0,33.552,-2.627,33.65468516,0.242,-0.367,0.439605505,33.31,-2.26,33.38657964
18/08/2019 09:00,0.2535,-0.3785,0.45554857,0.2535,-0.3785,0.45554857,0,0,0,35.0235,-2.2985,35.09884121,0.2535,-0.3785,0.45554857,34.77,-1.92,34.82297087
18/08/2019 09:30,0.348,-0.4895,0.600594913,0.348,-0.4895,0.600594913,0,0,0,37.418,-1.7795,37.46029023,0.348,-0.4895,0.600594913,37.07,-1.29,37.09243858
18/08/2019 10:00,0.375,-0.494,0.620210448,0.375,-0.494,0.620210448,0,0,0,38.975,-1.394,38.99992129,0.375,-0.494,0.620210448,38.6,-0.9,38.6104908
18/08/2019 10:30,0.451,-0.5935,0.745414817,0.451,-0.5935,0.745414817,0,0,0,41.141,-0.2635,41.14184382,0.451,-0.5935,0.745414817,40.69,0.33,40.69133814
18/08/2019 11:00,0.463,-0.606,0.762630317,0.463,-0.606,0.762630317,0,0,0,42.563,0.164,42.56331595,0.463,-0.606,0.762630317,42.1,0.77,42.10704098
18/08/2019 11:30,0.466,-0.586,0.748700207,0.466,-0.586,0.748700207,0,0,0,43.766,0.384,43.76768456,0.466,-0.586,0.748700207,43.3,0.97,43.31086353
18/08/2019 12:00,0.538,-0.587,0.796249333,0.538,-0.587,0.796249333,0,0,0,43.718,0.313,43.71912045,0.538,-0.587,0.796249333,43.18,0.9,43.18937832
18/08/2019 12:30,0.527,-0.5805,0.78403396,0.527,-0.5805,0.78403396,0,0,0,43.707,0.3195,43.70816776,0.527,-0.5805,0.78403396,43.18,0.9,43.18937832
18/08/2019 13:00,0.509,-0.5845,0.775062094,0.509,-0.5845,0.775062094,0,0,0,43.109,0.2455,43.10969904,0.509,-0.5845,0.775062094,42.6,0.83,42.60808491
18/08/2019 13:30,0.5285,-0.6045,0.802952365,0.5285,-0.6045,0.802952365,0,0,0,43.2885,0.2255,43.28908734,0.5285,-0.6045,0.802952365,42.76,0.83,42.76805467
18/08/2019 14:00,0.553,-0.625,0.834526213,0.553,-0.625,0.834526213,0,0,0,42.213,0.205,42.21349777,0.553,-0.625,0.834526213,41.66,0.83,41.6682673
18/08/2019 14:30,0.4935,-0.6085,0.783463145,0.4935,-0.6085,0.783463145,0,0,0,43.0535,0.1515,43.05376655,0.4935,-0.6085,0.783463145,42.56,0.76,42.56678517
18/08/2019 15:00,0.46,-0.531,0.702538967,0.46,-0.531,0.702538967,0,0,0,41.98,-0.161,41.98030873,0.46,-0.531,0.702538967,41.52,0.37,41.52164857
18/08/2019 15:30,0.536,-0.6195,0.819192438,0.536,-0.6195,0.819192438,0,0,0,40.966,-0.5795,40.97009856,0.536,-0.6195,0.819192438,40.43,0.04,40.43001979
18/08/2019 16:00,0.4225,-0.5555,0.697915826,0.4225,-0.5555,0.697915826,0,0,0,42.0225,-1.3355,42.04371614,0.4225,-0.5555,0.697915826,41.6,-0.78,41.60731186
18/08/2019 16:30,0.5355,-0.6015,0.805333782,0.5355,-0.6015,0.805333782,0,0,0,40.8655,-1.5115,40.89344351,0.5355,-0.6015,0.805333782,40.33,-0.91,40.34026524
18/08/2019 17:00,0.5055,-0.5795,0.768993173,0.5055,-0.5795,0.768993173,0,0,0,40.5055,-1.6395,40.53866661,0.5055,-0.5795,0.768993173,40,-1.06,40.01404254
18/08/2019 17:30,0.507,-0.604,0.788584174,0.507,-0.604,0.788584174,0,0,0,40.077,-1.664,40.11152983,0.507,-0.604,0.788584174,39.57,-1.06,39.58419508
18/08/2019 18:00,0.5305,-0.612,0.809922373,0.5305,-0.612,0.809922373,0,0,0,39.9605,-1.672,39.99546405,0.5305,-0.612,0.809922373,39.43,-1.06,39.44424546
18/08/2019 18:30,0.477,-0.631,0.791005689,0.477,-0.631,0.791005689,0,0,0,39.557,-1.791,39.59752429,0.477,-0.631,0.791005689,39.08,-1.16,39.09721218
18/08/2019 19:00,0.479,-0.592,0.761514937,0.479,-0.592,0.761514937,0,0,0,40.099,-1.892,40.14361051,0.479,-0.592,0.761514937,39.62,-1.3,39.64132188
18/08/2019 19:30,0.4315,-0.5565,0.70419067,0.4315,-0.5565,0.70419067,0,0,0,40.0515,-1.7465,40.08956117,0.4315,-0.5565,0.70419067,39.62,-1.19,39.637867
18/08/2019 20:00,0.411,-0.5385,0.677423981,0.411,-0.5385,0.677423981,0,0,0,39.981,-1.8685,40.02463808,0.411,-0.5385,0.677423981,39.57,-1.33,39.59234522
18/08/2019 20:30,0.3775,-0.483,0.613021411,0.3775,-0.483,0.613021411,0,0,0,39.9475,-1.953,39.99521178,0.3775,-0.483,0.613021411,39.57,-1.47,39.59729536
18/08/2019 21:00,0.3335,-0.4725,0.578341162,0.3335,-0.4725,0.578341162,0,0,0,40.7435,-2.0225,40.79366738,0.3335,-0.4725,0.578341162,40.41,-1.55,40.43971563
18/08/2019 21:30,0.3345,-0.489,0.592462024,0.3345,-0.489,0.592462024,0,0,0,40.7445,-2.039,40.79548751,0.3345,-0.489,0.592462024,40.41,-1.55,40.43971563
18/08/2019 22:00,0.322,-0.468,0.568073939,0.322,-0.468,0.568073939,0,0,0,38.842,-2.158,38.90190134,0.322,-0.468,0.568073939,38.52,-1.69,38.55705513
18/08/2019 22:30,0.339,-0.5,0.604086914,0.339,-0.5,0.604086914,0,0,0,36.869,-2.43,36.94899269,0.339,-0.5,0.604086914,36.53,-1.93,36.58094859
18/08/2019 23:00,0.3855,-0.52,0.647310011,0.3855,-0.52,0.647310011,0,0,0,34.9555,-2.61,35.05280417,0.3855,-0.52,0.647310011,34.57,-2.09,34.63311999
18/08/2019 23:30,0.373,-0.473,0.602376958,0.373,-0.473,0.602376958,0,0,0,32.273,-2.923,32.40509926,0.373,-0.473,0.602376958,31.9,-2.45,31.99394474
19/08/2019 00:00,0.335,-0.462,0.570674163,0.335,-0.462,0.570674163,0,0,0,30.525,-3.342,30.70740284,0.335,-0.462,0.570674163,30.19,-2.88,30.32705887
19/08/2019 00:30,0.3225,-0.4285,0.536300755,0.3225,-0.4285,0.536300755,0,0,0,29.3325,-3.5985,29.55240698,0.3225,-0.4285,0.536300755,29.01,-3.17,29.18268322
19/08/2019 01:00,0.3075,-0.42,0.520534581,0.3075,-0.42,0.520534581,0,0,0,28.5375,-3.42,28.74169978,0.3075,-0.42,0.520534581,28.23,-3,28.38895736
19/08/2019 01:30,0.2655,-0.384,0.466847138,0.2655,-0.384,0.466847138,0,0,0,28.6555,-3.314,28.84649504,0.2655,-0.384,0.466847138,28.39,-2.93,28.54079536
19/08/2019 02:00,0.3095,-0.428,0.52818013,0.3095,-0.428,0.52818013,0,0,0,28.5595,-3.358,28.75623766,0.3095,-0.428,0.52818013,28.25,-2.93,28.40153869
19/08/2019 02:30,0.2825,-0.4155,0.502440544,0.2825,-0.4155,0.502440544,0,0,0,28.0225,-3.3455,28.22149671,0.2825,-0.4155,0.502440544,27.74,-2.93,27.89430946
19/08/2019 03:00,0.24,-0.3535,0.427273039,0.24,-0.3535,0.427273039,0,0,0,27.76,-3.2835,27.95351449,0.24,-0.3535,0.427273039,27.52,-2.93,27.67553613
19/08/2019 03:30,0.2595,-0.389,0.467612286,0.2595,-0.389,0.467612286,0,0,0,27.1295,-3.479,27.35165829,0.2595,-0.389,0.467612286,26.87,-3.09,27.04708857
19/08/2019 04:00,0.237,-0.349,0.421864907,0.237,-0.349,0.421864907,0,0,0,27.197,-3.609,27.43540942,0.237,-0.349,0.421864907,26.96,-3.26,27.15638415
19/08/2019 04:30,0.2375,-0.3455,0.419257081,0.2375,-0.3455,0.419257081,0,0,0,27.2575,-3.6555,27.50152698,0.2375,-0.3455,0.419257081,27.02,-3.31,27.2219856
19/08/2019 05:00,0.2375,-0.3485,0.421732735,0.2375,-0.3485,0.421732735,0,0,0,27.3675,-3.5385,27.59530827,0.2375,-0.3485,0.421732735,27.13,-3.19,27.31689953
19/08/2019 05:30,0.2375,-0.3295,0.406172993,0.2375,-0.3295,0.406172993,0,0,0,28.1175,-3.5195,28.33691385,0.2375,-0.3295,0.406172993,27.88,-3.19,28.06190478
19/08/2019 06:00,0.237,-0.317,0.395800455,0.237,-0.317,0.395800455,0,0,0,29.027,-3.367,29.22162586,0.237,-0.317,0.395800455,28.79,-3.05,28.95110706
19/08/2019 06:30,0.2375,-0.3665,0.436724742,0.2375,-0.3665,0.436724742,0,0,0,31.4175,-2.3565,31.50575183,0.2375,-0.3665,0.436724742,31.18,-1.99,31.24343931
19/08/2019 07:00,0.238,-0.3545,0.426982728,0.238,-0.3545,0.426982728,0,0,0,34.268,-1.5045,34.30101083,0.238,-0.3545,0.426982728,34.03,-1.15,34.04942584
19/08/2019 07:30,0.239,-0.425,0.487592043,0.239,-0.425,0.487592043,0,0,0,37.579,-0.015,37.57900299,0.239,-0.425,0.487592043,37.34,0.41,37.34225087
19/08/2019 08:00,0.2405,-0.387,0.455641581,0.2405,-0.387,0.455641581,0,0,0,39.9105,0.593,39.91490523,0.2405,-0.387,0.455641581,39.67,0.98,39.68210302
19/08/2019 08:30,0.2395,-0.3815,0.450447,0.2395,-0.3815,0.450447,0,0,0,42.7295,1.3985,42.75237973,0.2395,-0.3815,0.450447,42.49,1.78,42.52726772
19/08/2019 09:00,0.2465,-0.4,0.469853435,0.2465,-0.4,0.469853435,0,0,0,45.1165,2.14,45.16722454,0.2465,-0.4,0.469853435,44.87,2.54,44.94183463
19/08/2019 09:30,0.2485,-0.4455,0.510120084,0.2485,-0.4455,0.510120084,0,0,0,46.8385,2.5545,46.90810753,0.2485,-0.4455,0.510120084,46.59,3,46.68648734
19/08/2019 10:00,0.2885,-0.497,0.574666207,0.2885,-0.497,0.574666207,0,0,0,46.4885,2.323,46.54650321,0.2885,-0.497,0.574666207,46.2,2.82,46.28598492
19/08/2019 10:30,0.3635,-0.558,0.665955141,0.3635,-0.558,0.665955141,0,0,0,46.9935,2.562,47.06328597,0.3635,-0.558,0.665955141,46.63,3.12,46.73426259
19/08/2019 11:00,0.3335,-0.5775,0.666879674,0.3335,-0.5775,0.666879674,0,0,0,47.6335,3.1425,47.73704671,0.3335,-0.5775,0.666879674,47.3,3.72,47.44605779
19/08/2019 11:30,0.371,-0.5435,0.658052619,0.371,-0.5435,0.658052619,0,0,0,47.171,3.2665,47.28396412,0.371,-0.5435,0.658052619,46.8,3.81,46.95483042
19/08/2019 12:00,0.477,-0.598,0.764939867,0.477,-0.598,0.764939867,0,0,0,47.477,3.402,47.59873037,0.477,-0.598,0.764939867,47,4,47.16990566
19/08/2019 12:30,0.396,-0.5915,0.711820378,0.396,-0.5915,0.711820378,0,0,0,48.626,3.5985,48.75896921,0.396,-0.5915,0.711820378,48.23,4.19,48.41166182
19/08/2019 13:00,0.4665,-0.6035,0.762780768,0.4665,-0.6035,0.762780768,0,0,0,47.4565,3.4865,47.58439949,0.4665,-0.6035,0.762780768,46.99,4.09,47.16766053
19/08/2019 13:30,0.4945,-0.6275,0.798928345,0.4945,-0.6275,0.798928345,0,0,0,46.2645,2.8225,46.35051744,0.4945,-0.6275,0.798928345,45.77,3.45,45.89984096
19/08/2019 14:00,0.4915,-0.6165,0.788444354,0.4915,-0.6165,0.788444354,0,0,0,46.2615,3.4135,46.38726511,0.4915,-0.6165,0.788444354,45.77,4.03,45.94707608
19/08/2019 14:30,0.4825,-0.638,0.799906401,0.4825,-0.638,0.799906401,0,0,0,46.0025,3.392,46.12738525,0.4825,-0.638,0.799906401,45.52,4.03,45.69804482
19/08/2019 15:00,0.4325,-0.586,0.728321529,0.4325,-0.586,0.728321529,0,0,0,45.9525,3.224,46.06545812,0.4325,-0.586,0.728321529,45.52,3.81,45.67916921
19/08/2019 15:30,0.457,-0.6215,0.77143454,0.457,-0.6215,0.77143454,0,0,0,46.397,3.2485,46.51058333,0.457,-0.6215,0.77143454,45.94,3.87,46.10271684
19/08/2019 16:00,0.4665,-0.6125,0.7699211,0.4665,-0.6125,0.7699211,0,0,0,46.4065,2.9575,46.50064568,0.4665,-0.6125,0.7699211,45.94,3.57,46.07850366
19/08/2019 16:30,0.458,-0.6625,0.805400677,0.458,-0.6625,0.805400677,0,0,0,46.498,2.3475,46.55722028,0.458,-0.6625,0.805400677,46.04,3.01,46.13828887
19/08/2019 17:00,0.458,-0.6345,0.78253067,0.458,-0.6345,0.78253067,0,0,0,46.578,1.5955,46.60531841,0.458,-0.6345,0.78253067,46.12,2.23,46.17388115
19/08/2019 17:30,0.4555,-0.596,0.750130822,0.4555,-0.596,0.750130822,0,0,0,47.2555,1.434,47.27725284,0.4555,-0.596,0.750130822,46.8,2.03,46.84400602
19/08/2019 18:00,0.4055,-0.594,0.719212243,0.4055,-0.594,0.719212243,0,0,0,46.7955,1.156,46.80977629,0.4055,-0.594,0.719212243,46.39,1.75,46.42299646
19/08/2019 18:30,0.4055,-0.616,0.737486441,0.4055,-0.616,0.737486441,0,0,0,45.9955,0.664,46.00029257,0.4055,-0.616,0.737486441,45.59,1.28,45.60796531
19/08/2019 19:00,0.371,-0.629,0.730261597,0.371,-0.629,0.730261597,0,0,0,45.601,0.581,45.6047011,0.371,-0.629,0.730261597,45.23,1.21,45.24618216
19/08/2019 19:30,0.33,-0.563,0.652586393,0.33,-0.563,0.652586393,0,0,0,45.08,0.277,45.08085102,0.33,-0.563,0.652586393,44.75,0.84,44.7578831
19/08/2019 20:00,0.2675,-0.458,0.530396314,0.2675,-0.458,0.530396314,0,0,0,44.3375,0.182,44.33787354,0.2675,-0.458,0.530396314,44.07,0.64,44.07464691
19/08/2019 20:30,0.2405,-0.4145,0.479218635,0.2405,-0.4145,0.479218635,0,0,0,44.8105,0.3155,44.81161067,0.2405,-0.4145,0.479218635,44.57,0.73,44.57597784
19/08/2019 21:00,0.239,-0.4245,0.487156289,0.239,-0.4245,0.487156289,0,0,0,45.479,0.2555,45.47971769,0.239,-0.4245,0.487156289,45.24,0.68,45.24511023
19/08/2019 21:30,0.241,-0.4225,0.486402354,0.241,-0.4225,0.486402354,0,0,0,44.161,-1.1025,44.17476007,0.241,-0.4225,0.486402354,43.92,-0.68,43.9252638
19/08/2019 22:00,0.242,-0.4675,0.526422121,0.242,-0.4675,0.526422121,0,0,0,42.362,-1.4675,42.38741087,0.242,-0.4675,0.526422121,42.12,-1,42.13186917
19/08/2019 22:30,0.2375,-0.462,0.519471125,0.2375,-0.462,0.519471125,0,0,0,40.0575,-1.952,40.10503223,0.2375,-0.462,0.519471125,39.82,-1.49,39.84786694
19/08/2019 23:00,0.237,-0.469,0.525480732,0.237,-0.469,0.525480732,0,0,0,37.577,-2.309,37.64787391,0.237,-0.469,0.525480732,37.34,-1.84,37.38530727
19/08/2019 23:30,0.2375,-0.3825,0.450236049,0.2375,-0.3825,0.450236049,0,0,0,34.5275,-2.7125,34.63388388,0.2375,-0.3825,0.450236049,34.29,-2.33,34.3690704
20/08/2019 00:00,0.2375,-0.3995,0.464764994,0.2375,-0.3995,0.464764994,0,0,0,32.4475,-2.7895,32.56718542,0.2375,-0.3995,0.464764994,32.21,-2.39,32.29854795
21/08/2019 00:30,0,-0.426,0.426,0,-0.426,0.426,0,0,0,31.82,-2.796,31.94260503,0,-0.426,0.426,31.82,-2.37,31.90813846
21/08/2019 01:00,0,-0.4,0.4,0,-0.4,0.4,0,0,0,30.52,-2.97,30.66416964,0,-0.4,0.4,30.52,-2.57,30.62801495
21/08/2019 01:30,0,-0.3645,0.3645,0,-0.3645,0.3645,0,0,0,29.98,-3.0845,30.13825709,0,-0.3645,0.3645,29.98,-2.72,30.10313605
21/08/2019 02:00,0,-0.368,0.368,0,-0.368,0.368,0,0,0,29.73,-3.088,29.88994219,0,-0.368,0.368,29.73,-2.72,29.85416721
21/08/2019 02:30,0,-0.366,0.366,0,-0.366,0.366,0,0,0,28.96,-3.416,29.16077255,0,-0.366,0.366,28.96,-3.05,29.12016655
21/08/2019 03:00,0,-0.3515,0.3515,0,-0.3515,0.3515,0,0,0,28.1,-3.4015,28.30512678,0,-0.3515,0.3515,28.1,-3.05,28.26504024
21/08/2019 03:30,0,-0.37,0.37,0,-0.37,0.37,0,0,0,28.1,-3.33,28.29662347,0,-0.37,0.37,28.1,-2.96,28.25547027
21/08/2019 04:00,0,-0.36,0.36,0,-0.36,0.36,0,0,0,27.7,-3.46,27.91525748,0,-0.36,0.36,27.7,-3.1,27.87292593
21/08/2019 04:30,0,-0.35,0.35,0,-0.35,0.35,0,0,0,27.34,-3.76,27.59734045,0,-0.35,0.35,27.34,-3.41,27.5518366
21/08/2019 05:00,0,-0.357,0.357,0,-0.357,0.357,0,0,0,27.58,-3.767,27.83606813,0,-0.357,0.357,27.58,-3.41,27.7900072
21/08/2019 05:30,0,-0.348,0.348,0,-0.348,0.348,0,0,0,27.8,-3.758,28.05285305,0,-0.348,0.348,27.8,-3.41,28.00835768
21/08/2019 06:00,0,-0.3435,0.3435,0,-0.3435,0.3435,0,0,0,29.05,-3.5035,29.2605026,0,-0.3435,0.3435,29.05,-3.16,29.22136376
21/08/2019 06:30,0.011,-0.3435,0.343676083,0.011,-0.3435,0.343676083,0,0,0,30.941,-2.5835,31.04867072,0.011,-0.3435,0.343676083,30.93,-2.24,31.01100611
21/08/2019 07:00,0.0095,-0.3795,0.379618888,0.0095,-0.3795,0.379618888,0,0,0,33.9695,-1.7295,34.0134988,0.0095,-0.3795,0.379618888,33.96,-1.35,33.98682245
21/08/2019 07:30,0.003,-0.38,0.380011842,0.003,-0.38,0.380011842,0,0,0,37.623,-0.14,37.62326048,0.003,-0.38,0.380011842,37.62,0.24,37.62076554
21/08/2019 08:00,0.009,-0.42,0.420096418,0.009,-0.42,0.420096418,0,0,0,39.969,0.7,39.97512928,0.009,-0.42,0.420096418,39.96,1.12,39.97569261
21/08/2019 08:30,0.012,-0.3605,0.360699667,0.012,-0.3605,0.360699667,0,0,0,43.142,2.0595,43.19112993,0.012,-0.3605,0.360699667,43.13,2.42,43.19783907
21/08/2019 09:00,0.0065,-0.3505,0.350560266,0.0065,-0.3505,0.350560266,0,0,0,45.2365,2.8795,45.3280537,0.0065,-0.3505,0.350560266,45.23,3.23,45.34518497
21/08/2019 09:30,0.011,-0.3225,0.322687542,0.011,-0.3225,0.322687542,0,0,0,46.291,3.1575,46.39856126,0.011,-0.3225,0.322687542,46.28,3.48,46.41065395
21/08/2019 10:00,0.014,-0.329,0.329297738,0.014,-0.329,0.329297738,0,0,0,46.534,3.151,46.64056129,0.014,-0.329,0.329297738,46.52,3.48,46.64998178
21/08/2019 10:30,0.041,-0.3585,0.360836875,0.041,-0.3585,0.360836875,0,0,0,46.851,3.2015,46.9602577,0.041,-0.3585,0.360836875,46.81,3.56,46.9451776
21/08/2019 11:00,0.012,-0.3545,0.354703045,0.012,-0.3545,0.354703045,0,0,0,47.252,3.7055,47.39706989,0.012,-0.3545,0.354703045,47.24,4.06,47.41414557
21/08/2019 11:30,0.017,-0.3755,0.375884623,0.017,-0.3755,0.375884623,0,0,0,47.137,3.9145,47.29926087,0.017,-0.3755,0.375884623,47.12,4.29,47.31488666
21/08/2019 12:00,0.163,-0.505,0.530654313,0.163,-0.505,0.530654313,0,0,0,46.213,2.555,46.28357586,0.163,-0.505,0.530654313,46.05,3.06,46.15155577
21/08/2019 12:30,0.192,-0.488,0.524412052,0.192,-0.488,0.524412052,0,0,0,46.642,2.752,46.72311706,0.192,-0.488,0.524412052,46.45,3.24,46.56286181
21/08/2019 13:00,0.1725,-0.519,0.546916127,0.1725,-0.519,0.546916127,0,0,0,47.2625,3.191,47.37010014,0.1725,-0.519,0.546916127,47.09,3.71,47.23592065
21/08/2019 13:30,0.1765,-0.501,0.531180996,0.1765,-0.501,0.531180996,0,0,0,46.3965,2.569,46.46756905,0.1765,-0.501,0.531180996,46.22,3.07,46.32184474
21/08/2019 14:00,0.1665,-0.535,0.560309959,0.1665,-0.535,0.560309959,0,0,0,46.3265,2.755,46.40834653,0.1665,-0.535,0.560309959,46.16,3.29,46.27709693
21/08/2019 14:30,0.1375,-0.525,0.542707334,0.1375,-0.525,0.542707334,0,0,0,45.9575,2.895,46.04859207,0.1375,-0.525,0.542707334,45.82,3.42,45.94745695
21/08/2019 15:00,0.2115,-0.568,0.606099208,0.2115,-0.568,0.606099208,0,0,0,46.3515,3.002,46.44861199,0.2115,-0.568,0.606099208,46.14,3.57,46.2779051
21/08/2019 15:30,0.1735,-0.5755,0.601084437,0.1735,-0.5755,0.601084437,0,0,0,46.8735,2.8545,46.96033616,0.1735,-0.5755,0.601084437,46.7,3.43,46.82579311
21/08/2019 16:00,0.144,-0.6075,0.624333445,0.144,-0.6075,0.624333445,0,0,0,47.024,2.5525,47.09322491,0.144,-0.6075,0.624333445,46.88,3.16,46.98638101
21/08/2019 16:30,0.131,-0.562,0.577065854,0.131,-0.562,0.577065854,0,0,0,47.891,2.338,47.94803567,0.131,-0.562,0.577065854,47.76,2.9,47.84796338
21/08/2019 17:00,0.133,-0.564,0.579469585,0.133,-0.564,0.579469585,0,0,0,47.893,1.616,47.92025569,0.133,-0.564,0.579469585,47.76,2.18,47.80972704
21/08/2019 17:30,0.093,-0.5705,0.578030492,0.093,-0.5705,0.578030492,0,0,0,48.453,1.2795,48.46989096,0.093,-0.5705,0.578030492,48.36,1.85,48.39537271
21/08/2019 18:00,0.1005,-0.567,0.575837868,0.1005,-0.567,0.575837868,0,0,0,47.7705,0.713,47.77582065,0.1005,-0.567,0.575837868,47.67,1.28,47.68718172
21/08/2019 18:30,0.068,-0.5815,0.585462424,0.068,-0.5815,0.585462424,0,0,0,47.128,0.3285,47.12914487,0.068,-0.5815,0.585462424,47.06,0.91,47.06879752
21/08/2019 19:00,0.076,-0.6015,0.606282319,0.076,-0.6015,0.606282319,0,0,0,46.946,0.3585,46.94736881,0.076,-0.6015,0.606282319,46.87,0.96,46.87983042
21/08/2019 19:30,0.0745,-0.5755,0.580302077,0.0745,-0.5755,0.580302077,0,0,0,46.5745,0.2345,46.57509034,0.0745,-0.5755,0.580302077,46.5,0.81,46.5070543
21/08/2019 20:00,0.095,-0.581,0.588715551,0.095,-0.581,0.588715551,0,0,0,45.855,0.229,45.85557181,0.095,-0.581,0.588715551,45.76,0.81,45.76716836
21/08/2019 20:30,0.093,-0.6345,0.641279385,0.093,-0.6345,0.641279385,0,0,0,45.643,0.2855,45.6438929,0.093,-0.6345,0.641279385,45.55,0.92,45.55928994
21/08/2019 21:00,0.07,-0.5405,0.545013991,0.07,-0.5405,0.545013991,0,0,0,45.5,-0.3105,45.50105944,0.07,-0.5405,0.545013991,45.43,0.23,45.43058221
21/08/2019 21:30,0.073,-0.522,0.52707969,0.073,-0.522,0.52707969,0,0,0,43.793,-1.422,43.81608076,0.073,-0.522,0.52707969,43.72,-0.9,43.72926251
21/08/2019 22:00,0.115,-0.5575,0.569237428,0.115,-0.5575,0.569237428,0,0,0,41.475,-1.7075,41.51013348,0.115,-0.5575,0.569237428,41.36,-1.15,41.37598458
21/08/2019 22:30,0.1325,-0.532,0.548251995,0.1325,-0.532,0.548251995,0,0,0,38.8725,-2.002,38.92401907,0.1325,-0.532,0.548251995,38.74,-1.47,38.76787975
21/08/2019 23:00,0.1115,-0.5845,0.595039915,0.1115,-0.5845,0.595039915,0,0,0,36.8315,-2.1845,36.89622518,0.1115,-0.5845,0.595039915,36.72,-1.6,36.75484186
21/08/2019 23:30,0.106,-0.571,0.580755542,0.106,-0.571,0.580755542,0,0,0,34.416,-2.511,34.50748002,0.106,-0.571,0.580755542,34.31,-1.94,34.36480321
22/08/2019 00:00,0.1275,-0.588,0.601664566,0.1275,-0.588,0.601664566,0,0,0,32.5775,-2.528,32.67543864,0.1275,-0.588,0.601664566,32.45,-1.94,32.50793903
22/08/2019 00:30,0.1375,-0.6055,0.620915856,0.1375,-0.6055,0.620915856,0,0,0,31.2575,-2.6855,31.37265077,0.1375,-0.6055,0.620915856,31.12,-2.08,31.18943411
22/08/2019 01:00,0.1625,-0.6085,0.629824182,0.1625,-0.6085,0.629824182,0,0,0,29.9825,-2.8385,30.11656336,0.1625,-0.6085,0.629824182,29.82,-2.23,29.90326571
22/08/2019 01:30,0.1795,-0.6295,0.654591858,0.1795,-0.6295,0.654591858,0,0,0,29.5795,-2.6795,29.70061515,0.1795,-0.6295,0.654591858,29.4,-2.05,29.47138443
22/08/2019 02:00,0.1765,-0.642,0.665819983,0.1765,-0.642,0.665819983,0,0,0,29.5265,-2.832,29.66200307,0.1765,-0.642,0.665819983,29.35,-2.19,29.43159187
22/08/2019 02:30,0.1755,-0.651,0.67424124,0.1755,-0.651,0.67424124,0,0,0,28.5155,-3.111,28.68470082,0.1755,-0.651,0.67424124,28.34,-2.46,28.44656746
22/08/2019 03:00,0.1545,-0.654,0.672001674,0.1545,-0.654,0.672001674,0,0,0,28.4945,-2.754,28.62727801,0.1545,-0.654,0.672001674,28.34,-2.1,28.41769871
22/08/2019 03:30,0.1725,-0.6595,0.681686512,0.1725,-0.6595,0.681686512,0,0,0,27.9825,-2.9895,28.14173798,0.1725,-0.6595,0.681686512,27.81,-2.33,27.90743628
22/08/2019 04:00,0.177,-0.635,0.659207099,0.177,-0.635,0.659207099,0,0,0,27.327,-3.205,27.51430453,0.177,-0.635,0.659207099,27.15,-2.57,27.27136594
22/08/2019 04:30,0.184,-0.631,0.657280001,0.184,-0.631,0.657280001,0,0,0,26.654,-3.571,26.89215047,0.184,-0.631,0.657280001,26.47,-2.94,26.63277117
22/08/2019 05:00,0.182,-0.6125,0.638968113,0.182,-0.6125,0.638968113,0,0,0,26.942,-3.6625,27.18980085,0.182,-0.6125,0.638968113,26.76,-3.05,26.93325268
22/08/2019 05:30,0.184,-0.6255,0.652001725,0.184,-0.6255,0.652001725,0,0,0,27.474,-3.5455,27.70182749,0.184,-0.6255,0.652001725,27.29,-2.92,27.44577381
22/08/2019 06:00,0.161,-0.637,0.657031202,0.161,-0.637,0.657031202,0,0,0,28.731,-3.177,28.90611856,0.161,-0.637,0.657031202,28.57,-2.54,28.68268642
22/08/2019 06:30,0.1695,-0.5915,0.615306834,0.1695,-0.5915,0.615306834,0,0,0,30.9595,-2.3215,31.0464169,0.1695,-0.5915,0.615306834,30.79,-1.73,30.83856352
22/08/2019 07:00,0.1625,-0.6165,0.637556664,0.1625,-0.6165,0.637556664,0,0,0,33.3625,-1.7065,33.40611544,0.1625,-0.6165,0.637556664,33.2,-1.09,33.21788825
22/08/2019 07:30,0.1485,-0.6775,0.693583809,0.1485,-0.6775,0.693583809,0,0,0,37.0685,-0.1375,37.06875502,0.1485,-0.6775,0.693583809,36.92,0.54,36.92394887
22/08/2019 08:00,0.177,-0.607,0.632280001,0.177,-0.607,0.632280001,0,0,0,39.647,0.583,39.65128621,0.177,-0.607,0.632280001,39.47,1.19,39.48793487
22/08/2019 08:30,0.342,-0.575,0.669020926,0.342,-0.575,0.669020926,0,0,0,42.962,1.915,43.00465869,0.342,-0.575,0.669020926,42.62,2.49,42.69267502
22/08/2019 09:00,0.238,-0.455,0.513487098,0.238,-0.455,0.513487098,0,0,0,45.538,2.845,45.62678456,0.238,-0.455,0.513487098,45.3,3.3,45.42003963
22/08/2019 09:30,0.2375,-0.461,0.518581961,0.2375,-0.461,0.518581961,0,0,0,47.3075,2.969,47.40057507,0.2375,-0.461,0.518581961,47.07,3.43,47.19480692
22/08/2019 10:00,0.2375,-0.453,0.511483382,0.2375,-0.453,0.511483382,0,0,0,48.5575,3.037,48.65238098,0.2375,-0.453,0.511483382,48.32,3.49,48.44587186
22/08/2019 10:30,0.238,-0.3865,0.453901146,0.238,-0.3865,0.453901146,0,0,0,48.288,2.6435,48.36030434,0.238,-0.3865,0.453901146,48.05,3.03,48.14544007
22/08/2019 11:00,0.237,-0.4175,0.480078379,0.237,-0.4175,0.480078379,0,0,0,47.857,2.6125,47.92825477,0.237,-0.4175,0.480078379,47.62,3.03,47.71630015
22/08/2019 11:30,0.237,-0.401,0.465800386,0.237,-0.401,0.465800386,0,0,0,48.727,3.119,48.82672107,0.237,-0.401,0.465800386,48.49,3.52,48.61759455
22/08/2019 12:00,0.237,-0.417,0.479643618,0.237,-0.417,0.479643618,0,0,0,49.277,2.873,49.3606813,0.237,-0.417,0.479643618,49.04,3.29,49.15023601
22/08/2019 12:30,0.237,-0.396,0.461502979,0.237,-0.396,0.461502979,0,0,0,50.097,2.894,50.18052057,0.237,-0.396,0.461502979,49.86,3.29,49.96842703
22/08/2019 13:00,0.237,-0.4435,0.50285311,0.237,-0.4435,0.50285311,0,0,0,49.527,2.8465,49.60873201,0.237,-0.4435,0.50285311,49.29,3.29,49.39967814
22/08/2019 13:30,0.237,-0.429,0.490112232,0.237,-0.429,0.490112232,0,0,0,49.467,2.221,49.51683481,0.237,-0.429,0.490112232,49.23,2.65,49.30127179
22/08/2019 14:00,0.237,-0.419,0.481383423,0.237,-0.419,0.481383423,0,0,0,48.937,2.651,49.00875197,0.237,-0.419,0.481383423,48.7,3.07,48.79666894
22/08/2019 14:30,0.2385,-0.429,0.490839332,0.2385,-0.429,0.490839332,0,0,0,48.4185,2.881,48.50413697,0.2385,-0.429,0.490839332,48.18,3.31,48.29356582
22/08/2019 15:00,0.24,-0.4045,0.470340568,0.24,-0.4045,0.470340568,0,0,0,48.77,2.9655,48.86007665,0.24,-0.4045,0.470340568,48.53,3.37,48.64686835
22/08/2019 15:30,0.241,-0.375,0.445764512,0.241,-0.375,0.445764512,0,0,0,49.101,3.055,49.19594725,0.241,-0.375,0.445764512,48.86,3.43,48.98024602
22/08/2019 16:00,0.2435,-0.393,0.462321587,0.2435,-0.393,0.462321587,0,0,0,48.8235,2.507,48.88782263,0.2435,-0.393,0.462321587,48.58,2.9,48.66648128
22/08/2019 16:30,0.2405,-0.4585,0.517747525,0.2405,-0.4585,0.517747525,0,0,0,49.1105,2.1015,49.15544235,0.2405,-0.4585,0.517747525,48.87,2.56,48.93700543
22/08/2019 17:00,0.2395,-0.4805,0.53688034,0.2395,-0.4805,0.53688034,0,0,0,49.3095,1.6795,49.33809391,0.2395,-0.4805,0.53688034,49.07,2.16,49.11751724
22/08/2019 17:30,0.2405,-0.469,0.527068544,0.2405,-0.469,0.527068544,0,0,0,49.1105,1.291,49.12746575,0.2405,-0.469,0.527068544,48.87,1.76,48.90168198
22/08/2019 18:00,0.239,-0.451,0.510413558,0.239,-0.451,0.510413558,0,0,0,48.399,1.149,48.4126368,0.239,-0.451,0.510413558,48.16,1.6,48.18657074
22/08/2019 18:30,0.2375,-0.449,0.507944141,0.2375,-0.449,0.507944141,0,0,0,47.5975,0.621,47.60155089,0.2375,-0.449,0.507944141,47.36,1.07,47.37208566
22/08/2019 19:00,0.238,-0.4615,0.519255477,0.238,-0.4615,0.519255477,0,0,0,47.288,0.5385,47.29106603,0.238,-0.4615,0.519255477,47.05,1,47.06062579
22/08/2019 19:30,0.238,-0.4305,0.491908782,0.238,-0.4305,0.491908782,0,0,0,46.488,0.4195,46.48989271,0.238,-0.4305,0.491908782,46.25,0.85,46.25781015
22/08/2019 20:00,0.238,-0.423,0.48535863,0.238,-0.423,0.48535863,0,0,0,46.418,0.507,46.42076877,0.238,-0.423,0.48535863,46.18,0.93,46.18936349
22/08/2019 20:30,0.237,-0.4255,0.487051589,0.237,-0.4255,0.487051589,0,0,0,46.007,0.3545,46.00836575,0.237,-0.4255,0.487051589,45.77,0.78,45.77664579
22/08/2019 21:00,0.2375,-0.468,0.524814491,0.2375,-0.468,0.524814491,0,0,0,45.8575,0.252,45.8581924,0.2375,-0.468,0.524814491,45.62,0.72,45.62568136
22/08/2019 21:30,0.2375,-0.452,0.510597934,0.2375,-0.452,0.510597934,0,0,0,44.2275,-0.472,44.23001854,0.2375,-0.452,0.510597934,43.99,-0.02,43.99000455
22/08/2019 22:00,0.2395,-0.44,0.50095933,0.2395,-0.44,0.50095933,0,0,0,41.8695,-1.54,41.89781176,0.2395,-0.44,0.50095933,41.63,-1.1,41.64453025
22/08/2019 22:30,0.237,-0.4265,0.487925455,0.237,-0.4265,0.487925455,0,0,0,39.197,-1.9765,39.24680065,0.237,-0.4265,0.487925455,38.96,-1.55,38.99082071
22/08/2019 23:00,0.237,-0.407,0.470975583,0.237,-0.407,0.470975583,0,0,0,36.547,-2.337,36.62164357,0.237,-0.407,0.470975583,36.31,-1.93,36.36125685
22/08/2019 23:30,0.237,-0.451,0.509480127,0.237,-0.451,0.509480127,0,0,0,34.887,-2.511,34.97724818,0.237,-0.451,0.509480127,34.65,-2.06,34.7111812
23/08/2019 00:00,0.237,-0.43,0.49098778,0.237,-0.43,0.49098778,0,0,0,33.117,-2.62,33.22047695,0.237,-0.43,0.49098778,32.88,-2.19,32.95285268
23/08/2019 00:30,0.237,-0.4195,0.48181869,0.237,-0.4195,0.48181869,0,0,0,31.747,-2.9095,31.8800439,0.237,-0.4195,0.48181869,31.51,-2.49,31.60822994
23/08/2019 01:00,0.237,-0.405,0.469248335,0.237,-0.405,0.469248335,0,0,0,30.887,-2.845,31.01774966,0.237,-0.405,0.469248335,30.65,-2.44,30.74696896
23/08/2019 01:30,0.237,-0.419,0.481383423,0.237,-0.419,0.481383423,0,0,0,30.107,-2.979,30.25402271,0.237,-0.419,0.481383423,29.87,-2.56,29.97950133
23/08/2019 02:00,0.237,-0.373,0.441925333,0.237,-0.373,0.441925333,0,0,0,29.917,-2.993,30.06634228,0.237,-0.373,0.441925333,29.68,-2.62,29.79541575
23/08/2019 02:30,0.237,-0.388,0.454657014,0.237,-0.388,0.454657014,0,0,0,29.267,-3.168,29.43796041,0.237,-0.388,0.454657014,29.03,-2.78,29.16280679
23/08/2019 03:00,0.237,-0.361,0.43184488,0.237,-0.361,0.43184488,0,0,0,28.567,-3.221,28.74801437,0.237,-0.361,0.43184488,28.33,-2.86,28.47399691
23/08/2019 03:30,0.237,-0.334,0.409542428,0.237,-0.334,0.409542428,0,0,0,28.087,-3.194,28.26802443,0.237,-0.334,0.409542428,27.85,-2.86,27.99646585
23/08/2019 04:00,0.237,-0.3435,0.417326311,0.237,-0.3435,0.417326311,0,0,0,27.857,-3.3235,28.0545558,0.237,-0.3435,0.417326311,27.62,-2.98,27.78029517
23/08/2019 04:30,0.237,-0.3585,0.429757199,0.237,-0.3585,0.429757199,0,0,0,28.067,-3.4585,28.2792806,0.237,-0.3585,0.429757199,27.83,-3.1,28.00212313
23/08/2019 05:00,0.237,-0.355,0.426841891,0.237,-0.355,0.426841891,0,0,0,28.067,-3.455,28.27885277,0.237,-0.355,0.426841891,27.83,-3.1,28.00212313
23/08/2019 05:30,0.237,-0.3945,0.460216525,0.237,-0.3945,0.460216525,0,0,0,28.467,-3.4945,28.68068373,0.237,-0.3945,0.460216525,28.23,-3.1,28.39969894
23/08/2019 06:00,0.237,-0.42,0.482254082,0.237,-0.42,0.482254082,0,0,0,30.027,-3.14,30.1907325,0.237,-0.42,0.482254082,29.79,-2.72,29.91391817
23/08/2019 06:30,0.2405,-0.377,0.447179215,0.2405,-0.377,0.447179215,0,0,0,31.8605,-2.467,31.95586878,0.2405,-0.377,0.447179215,31.62,-2.09,31.68899651
23/08/2019 07:00,0.242,-0.3415,0.418552565,0.242,-0.3415,0.418552565,0,0,0,34.162,-1.6615,34.20238042,0.242,-0.3415,0.418552565,33.92,-1.32,33.94567425
