Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/08/2019 07:30,0.237,-0.335,0.41035838,0.237,-0.335,0.41035838,0,0,0,37.667,-0.935,37.67860287,0.237,-0.335,0.41035838,37.43,-0.6,37.43480867
23/08/2019 08:00,0.2405,-0.3515,0.425901984,0.2405,-0.3515,0.425901984,0,0,0,39.8605,0.5785,39.8646977,0.2405,-0.3515,0.425901984,39.62,0.93,39.63091344
23/08/2019 08:30,0.2415,-0.376,0.446876101,0.2415,-0.376,0.446876101,0,0,0,43.0315,1.134,43.04643944,0.2415,-0.376,0.446876101,42.79,1.51,42.81663462
23/08/2019 09:00,0.2445,-0.349,0.426123515,0.2445,-0.349,0.426123515,0,0,0,44.9545,1.751,44.98858823,0.2445,-0.349,0.426123515,44.71,2.1,44.75929066
23/08/2019 09:30,0.2495,-0.3705,0.446677176,0.2495,-0.3705,0.446677176,0,0,0,47.6395,3.1995,47.74681938,0.2495,-0.3705,0.446677176,47.39,3.57,47.52427801
23/08/2019 10:00,0.245,-0.3775,0.450034721,0.245,-0.3775,0.450034721,0,0,0,47.785,3.2625,47.89624339,0.245,-0.3775,0.450034721,47.54,3.64,47.67914848
23/08/2019 10:30,0.239,-0.3965,0.462961391,0.239,-0.3965,0.462961391,0,0,0,48.309,2.9935,48.40165827,0.239,-0.3965,0.462961391,48.07,3.39,48.1893868
23/08/2019 11:00,0.244,-0.407,0.474536616,0.244,-0.407,0.474536616,0,0,0,48.444,3.473,48.56833191,0.244,-0.407,0.474536616,48.2,3.88,48.35591381
23/08/2019 11:30,0.2515,-0.406,0.477585856,0.2515,-0.406,0.477585856,0,0,0,48.4515,3.594,48.5846137,0.2515,-0.406,0.477585856,48.2,4,48.36569032
23/08/2019 12:00,0.2555,-0.3575,0.43941609,0.2555,-0.3575,0.43941609,0,0,0,48.4555,3.6425,48.59221426,0.2555,-0.3575,0.43941609,48.2,4,48.36569032
23/08/2019 12:30,0.258,-0.333,0.421251706,0.258,-0.333,0.421251706,0,0,0,48.218,3.567,48.34975711,0.258,-0.333,0.421251706,47.96,3.9,48.11830837
23/08/2019 13:00,0.262,-0.359,0.444437847,0.262,-0.359,0.444437847,0,0,0,47.542,3.341,47.65924931,0.262,-0.359,0.444437847,47.28,3.7,47.42455482
23/08/2019 13:30,0.2635,-0.3995,0.478573401,0.2635,-0.3995,0.478573401,0,0,0,47.4935,2.7305,47.57192631,0.2635,-0.3995,0.478573401,47.23,3.13,47.33360117
23/08/2019 14:00,0.267,-0.4575,0.529712422,0.267,-0.4575,0.529712422,0,0,0,47.227,3.1225,47.33011235,0.267,-0.4575,0.529712422,46.96,3.58,47.09626312
23/08/2019 14:30,0.276,-0.4175,0.500482018,0.276,-0.4175,0.500482018,0,0,0,46.956,3.1625,47.06237714,0.276,-0.4175,0.500482018,46.68,3.58,46.81707808
23/08/2019 15:00,25.151,2.243,25.2508188,0.281,-0.377,0.470202084,24.87,2.62,25.00762484,46.721,3.203,46.83066357,0.281,-0.377,0.470202084,46.44,3.58,46.5777844
23/08/2019 15:30,21.4525,1.6265,21.51407117,0.3725,-0.3735,0.527502133,21.08,2,21.17466411,20.1725,0.9465,20.19469283,0.3725,-0.3735,0.527502133,19.8,1.32,19.84395122
23/08/2019 16:00,20.566,1.5045,20.62095721,0.276,-0.3755,0.466021727,20.29,1.88,20.37691095,19.436,0.7345,19.44987368,0.276,-0.3755,0.466021727,19.16,1.11,19.19212599
23/08/2019 16:30,20.2045,1.2955,20.24599073,0.2745,-0.4445,0.522427507,19.93,1.74,20.00581166,19.1645,0.5255,19.17170338,0.2745,-0.4445,0.522427507,18.89,0.97,18.91488832
23/08/2019 17:00,20.4605,0.979,20.48390835,0.2705,-0.441,0.51735022,20.19,1.42,20.23987401,18.9605,0.429,18.96535265,0.2705,-0.441,0.51735022,18.69,0.87,18.71023784
23/08/2019 17:30,19.949,0.867,19.96783138,0.269,-0.413,0.492879296,19.68,1.28,19.72158209,19.049,0.357,19.052345,0.269,-0.413,0.492879296,18.78,0.77,18.79577878
23/08/2019 18:00,19.5355,0.7475,19.54979582,0.2755,-0.4425,0.521254736,19.26,1.19,19.2967277,18.7755,0.2475,18.77713121,0.2755,-0.4425,0.521254736,18.5,0.69,18.5128631
23/08/2019 18:30,19.4095,0.5275,19.41666672,0.2795,-0.5325,0.601395461,19.13,1.06,19.15934498,17.8795,-0.9525,17.90485343,0.2795,-0.5325,0.601395461,17.6,-0.42,17.60501065
23/08/2019 19:00,19.58,3.5325,19.89610405,0.28,-0.5575,0.623863968,19.3,4.09,19.7286112,17.4,-3.7875,17.80744665,0.28,-0.5575,0.623863968,17.12,-3.23,17.4220349
23/08/2019 19:30,18.7315,1.613,18.80082076,0.2615,-0.547,0.60629304,18.47,2.16,18.5958732,17.7115,-3.777,18.10974769,0.2615,-0.547,0.60629304,17.45,-3.23,17.74641936
23/08/2019 20:00,18.4355,0.112,18.43584021,0.2555,-0.558,0.613713492,18.18,0.67,18.1923418,17.7955,-0.558,17.80424624,0.2555,-0.558,0.613713492,17.54,0,17.54
23/08/2019 20:30,18.1625,0.2005,18.16360665,0.2425,-0.4695,0.52842833,17.92,0.67,17.93252074,17.5525,-0.4695,17.55877805,0.2425,-0.4695,0.52842833,17.31,0,17.31
23/08/2019 21:00,18.277,0.25,18.27870972,0.237,-0.42,0.482254082,18.04,0.67,18.05243751,17.707,-1.1,17.74113438,0.237,-0.42,0.482254082,17.47,-0.68,17.48322911
23/08/2019 21:30,17.777,-0.419,17.78193718,0.237,-0.419,0.481383423,17.54,0,17.54,17.197,-1.099,17.23208084,0.237,-0.419,0.481383423,16.96,-0.68,16.9736266
23/08/2019 22:00,17.277,-0.431,17.28237513,0.237,-0.431,0.491863802,17.04,0,17.04,16.677,-1.111,16.71396572,0.237,-0.431,0.491863802,16.44,-0.68,16.45405725
23/08/2019 22:30,16.3175,-1.1015,16.35463569,0.2375,-0.4215,0.483806263,16.08,-0.68,16.09437169,15.6975,-1.1815,15.74190104,0.2375,-0.4215,0.483806263,15.46,-0.76,15.47866919
23/08/2019 23:00,15.4975,-1.0625,15.53387951,0.2375,-0.3825,0.450236049,15.26,-0.68,15.27514321,14.9075,-1.2725,14.96171155,0.2375,-0.3825,0.450236049,14.67,-0.89,14.69697248
23/08/2019 23:30,14.7375,-1.1175,14.77980759,0.2375,-0.3675,0.437564281,14.5,-0.75,14.5193836,14.1975,-1.3975,14.26611413,0.2375,-0.3675,0.437564281,13.96,-1.03,13.99794628
24/08/2019 00:00,14.1575,-1.092,14.19955176,0.2375,-0.342,0.416377533,13.92,-0.75,13.9401901,13.6475,-1.482,13.72773034,0.2375,-0.342,0.416377533,13.41,-1.14,13.45836914
24/08/2019 00:30,13.697,0.187,13.69827646,0.237,-0.403,0.467523261,13.46,0.59,13.4729247,12.957,-2.933,13.28481607,0.237,-0.403,0.467523261,12.72,-2.53,12.96916728
24/08/2019 01:00,13.0875,-1.271,13.14907211,0.2375,-0.391,0.457479235,12.85,-0.88,12.88009705,12.5275,-1.701,12.64245456,0.2375,-0.391,0.457479235,12.29,-1.31,12.35961974
24/08/2019 01:30,13.0875,-1.2915,13.15106948,0.2375,-0.4115,0.475119459,12.85,-0.88,12.88009705,12.5275,-1.7215,12.64522908,0.2375,-0.4115,0.475119459,12.29,-1.31,12.35961974
24/08/2019 02:00,12.8675,-1.3535,12.93848981,0.2375,-0.3935,0.459617776,12.63,-0.96,12.66643202,12.2775,-1.7635,12.40350509,0.2375,-0.3935,0.459617776,12.04,-1.37,12.11769367
24/08/2019 02:30,12.4475,-1.318,12.51708354,0.2375,-0.358,0.429616399,12.21,-0.96,12.24768141,11.8675,-1.728,11.99264526,0.2375,-0.358,0.429616399,11.63,-1.37,11.71041417
24/08/2019 03:00,12.1875,-1.3825,12.26566193,0.2375,-0.3625,0.433373396,11.95,-1.02,11.99345238,11.6075,-1.7925,11.74508887,0.2375,-0.3625,0.433373396,11.37,-1.43,11.45957242
24/08/2019 03:30,11.9375,-1.477,12.0285259,0.2375,-0.347,0.420494055,11.7,-1.13,11.75444171,11.3075,-1.877,11.46222863,0.2375,-0.347,0.420494055,11.07,-1.53,11.17523154
24/08/2019 04:00,11.7975,-1.4825,11.89028227,0.2375,-0.3525,0.425044115,11.56,-1.13,11.61509793,11.1775,-1.9425,11.34503471,0.2375,-0.3525,0.425044115,10.94,-1.59,11.05494007
24/08/2019 04:30,11.7375,-1.4675,11.82888256,0.2375,-0.3375,0.41268935,11.5,-1.13,11.55538403,11.1775,-1.9275,11.34247603,0.2375,-0.3375,0.41268935,10.94,-1.59,11.05494007
24/08/2019 05:00,11.567,-1.4705,11.66009688,0.237,-0.3405,0.414860519,11.33,-1.13,11.38621096,10.957,-2.0005,11.13812593,0.237,-0.3405,0.414860519,10.72,-1.66,10.84776475
24/08/2019 05:30,11.5675,-1.474,11.66103478,0.2375,-0.344,0.41802183,11.33,-1.13,11.38621096,10.8975,-2.004,11.08023115,0.2375,-0.344,0.41802183,10.66,-1.66,10.78847533
24/08/2019 06:00,11.7775,-1.476,11.86962856,0.2375,-0.346,0.419669215,11.54,-1.13,11.59519297,11.1475,-1.936,11.31436486,0.2375,-0.346,0.419669215,10.91,-1.59,11.02525283
24/08/2019 06:30,12.3375,-1.6105,12.44217089,0.2375,-0.3405,0.41514636,12.1,-1.27,12.16646621,10.9675,-1.7805,11.1110862,0.2375,-0.3405,0.41514636,10.73,-1.44,10.82619508
24/08/2019 07:00,12.778,-1.497,12.86539129,0.238,-0.337,0.412568782,12.54,-1.16,12.59353803,11.308,-1.657,11.42875816,0.238,-0.337,0.412568782,11.07,-1.32,11.14842141
24/08/2019 07:30,13.299,-1.1935,13.35244709,0.239,-0.3535,0.42671214,13.06,-0.84,13.0869859,12.509,-1.4635,12.59432067,0.239,-0.3535,0.42671214,12.27,-1.11,12.32010552
24/08/2019 08:00,14.739,-1.026,14.77466741,0.239,-0.346,0.420519916,14.5,-0.68,14.51593607,13.339,-1.206,13.39340722,0.239,-0.346,0.420519916,13.1,-0.86,13.12819866
24/08/2019 08:30,15.5315,-0.335,15.5351124,0.2415,-0.335,0.412973667,15.29,0,15.29,14.5215,-1.045,14.55905173,0.2415,-0.335,0.412973667,14.28,-0.71,14.29763967
24/08/2019 09:00,16.3835,-3.5405,16.76168883,0.2435,-0.3505,0.42678156,16.14,-3.19,16.45222477,15.3835,-0.9005,15.40983363,0.2435,-0.3505,0.42678156,15.14,-0.55,15.1499868
24/08/2019 09:30,17.7435,0.324,17.74645791,0.2435,-0.346,0.423093666,17.5,0.67,17.51282102,16.2335,-0.346,16.23718689,0.2435,-0.346,0.423093666,15.99,0,15.99
24/08/2019 10:00,18.044,0.3265,18.04695371,0.254,-0.3435,0.427209843,17.79,0.67,17.80261217,16.644,0.8665,16.66654008,0.254,-0.3435,0.427209843,16.39,1.21,16.43460374
24/08/2019 10:30,18.565,0.701,18.57822989,0.255,-0.349,0.432233733,18.31,1.05,18.34008179,17.395,0.401,17.39962143,0.255,-0.349,0.432233733,17.14,0.75,17.15640114
24/08/2019 11:00,18.5325,0.78,18.54890714,0.3125,-0.4,0.507598513,18.22,1.18,18.25817077,17.3725,0.44,17.37807113,0.3125,-0.4,0.507598513,17.06,0.84,17.08066743
24/08/2019 11:30,18.4175,0.5305,18.42513871,0.3975,-0.4995,0.638362358,18.02,1.03,18.04941273,17.2475,0.2005,17.24866535,0.3975,-0.4995,0.638362358,16.85,0.7,16.86453379
24/08/2019 12:00,18.364,0.429,18.36901023,0.414,-0.531,0.673317904,17.95,0.96,17.97565298,17.164,0.169,17.16483198,0.414,-0.531,0.673317904,16.75,0.7,16.76462048
24/08/2019 12:30,18.5355,0.4155,18.54015643,0.4355,-0.5445,0.697237764,18.1,0.96,18.12544068,17.2755,0.1555,17.27619983,0.4355,-0.5445,0.697237764,16.84,0.7,16.85454241
24/08/2019 13:00,18.4985,0.5315,18.50613397,0.4585,-0.5485,0.714894747,18.04,1.08,18.07229924,17.2985,0.2015,17.29967354,0.4585,-0.5485,0.714894747,16.84,0.75,16.85669303
24/08/2019 13:30,18.294,0.519,18.30136052,0.454,-0.561,0.721690377,17.84,1.08,17.87266069,17.134,0.189,17.13504237,0.454,-0.561,0.721690377,16.68,0.75,16.696853
24/08/2019 14:00,18.328,0.5785,18.33712754,0.488,-0.5715,0.751502661,17.84,1.15,17.87702716,17.098,0.2285,17.09952678,0.488,-0.5715,0.751502661,16.61,0.8,16.62925434
24/08/2019 14:30,18.257,0.6275,18.26778052,0.417,-0.5225,0.668502244,17.84,1.15,17.87702716,16.967,0.2775,16.96926914,0.417,-0.5225,0.668502244,16.55,0.8,16.56932407
24/08/2019 15:00,18.065,0.4925,18.07171218,0.435,-0.5475,0.699271943,17.63,1.04,17.66064835,16.845,0.1725,16.84588321,0.435,-0.5475,0.699271943,16.41,0.72,16.42578765
24/08/2019 15:30,18.581,0.594,18.59049211,0.411,-0.516,0.659679468,18.17,1.11,18.20387321,16.641,0.204,16.64225036,0.411,-0.516,0.659679468,16.23,0.72,16.24596258
24/08/2019 16:00,18.5935,0.54,18.6013398,0.4235,-0.57,0.71010721,18.17,1.11,18.20387321,16.5435,0.15,16.54418001,0.4235,-0.57,0.71010721,16.12,0.72,16.13607139
24/08/2019 16:30,18.031,0.409,18.03563811,0.401,-0.571,0.697740639,17.63,0.98,17.65721665,16.731,0.099,16.7312929,0.401,-0.571,0.697740639,16.33,0.67,16.34373886
24/08/2019 17:00,18.0885,0.3695,18.09227356,0.4585,-0.6105,0.763500164,17.63,0.98,17.65721665,17.0285,0.0595,17.02860395,0.4585,-0.6105,0.763500164,16.57,0.67,16.58354003
24/08/2019 17:30,18.385,0.3835,18.38899935,0.425,-0.5965,0.732418767,17.96,0.98,17.98671732,16.935,0.0735,16.9351595,0.425,-0.5965,0.732418767,16.51,0.67,16.5235892
24/08/2019 18:00,18.3015,0.1405,18.3020393,0.4215,-0.5995,0.732845482,17.88,0.74,17.89530665,16.5515,-0.5995,16.56235347,0.4215,-0.5995,0.732845482,16.13,0,16.13
24/08/2019 18:30,17.7025,0.169,17.70330668,0.4125,-0.511,0.656717024,17.29,0.68,17.30336672,16.7825,-0.511,16.79027776,0.4125,-0.511,0.656717024,16.37,0,16.37
24/08/2019 19:00,17.4155,0.219,17.41687691,0.3555,-0.461,0.582152257,17.06,0.68,17.07354679,16.6555,-1.141,16.69453687,0.3555,-0.461,0.582152257,16.3,-0.68,16.31417788
24/08/2019 19:30,16.9875,-0.444,16.99330139,0.3175,-0.444,0.545840865,16.67,0,16.67,16.3175,-1.124,16.35616649,0.3175,-0.444,0.545840865,16,-0.68,16.01444348
24/08/2019 20:00,16.767,-0.4365,16.7726808,0.297,-0.4365,0.527959515,16.47,0,16.47,16.157,-1.1165,16.1955309,0.297,-0.4365,0.527959515,15.86,-0.68,15.87457086
24/08/2019 20:30,16.847,-0.429,16.85246124,0.277,-0.429,0.51065644,16.57,0,16.57,16.197,-1.109,16.23492193,0.277,-0.429,0.51065644,15.92,-0.68,15.934516
24/08/2019 21:00,17.417,-0.438,17.42250651,0.287,-0.438,0.523653511,17.13,0,17.13,16.207,-1.118,16.24551547,0.287,-0.438,0.523653511,15.92,-0.68,15.934516
24/08/2019 21:30,17.2335,2.8525,17.46797866,0.3235,-0.4575,0.560319998,16.91,3.31,17.23090828,15.6635,-1.8175,15.76859342,0.3235,-0.4575,0.560319998,15.34,-1.36,15.40016883
24/08/2019 22:00,16.22,-0.449,16.22621339,0.32,-0.449,0.551362857,15.9,0,15.9,15.45,-1.269,15.50202764,0.32,-0.449,0.551362857,15.13,-0.82,15.15220446
24/08/2019 22:30,15.627,-0.453,15.63356447,0.347,-0.453,0.570629477,15.28,0,15.28,14.907,-1.273,14.9612559,0.347,-0.453,0.570629477,14.56,-0.82,14.58307238
24/08/2019 23:00,14.9245,-1.1325,14.96740647,0.3245,-0.4525,0.556827172,14.6,-0.68,14.61582704,14.2245,-1.4625,14.29948623,0.3245,-0.4525,0.556827172,13.9,-1.01,13.93664594
24/08/2019 23:30,14.2855,-0.5585,14.29641327,0.3155,-0.4285,0.532120757,13.97,-0.13,13.97060485,13.5655,-1.9985,13.71192155,0.3155,-0.4285,0.532120757,13.25,-1.57,13.34269088
25/08/2019 00:00,13.7585,-1.164,13.80765071,0.2485,-0.354,0.432513873,13.51,-0.81,13.53426023,13.1185,-1.664,13.2236129,0.2485,-0.354,0.432513873,12.87,-1.31,12.93649875
25/08/2019 00:30,13.225,-1.179,13.27744953,0.335,-0.439,0.552219159,12.89,-0.74,12.9112238,12.635,-1.689,12.74738977,0.335,-0.439,0.552219159,12.3,-1.25,12.36335311
25/08/2019 01:00,12.9325,-1.238,12.99162039,0.2425,-0.358,0.432400567,12.69,-0.88,12.72047562,12.3325,-1.738,12.45436471,0.2425,-0.358,0.432400567,12.09,-1.38,12.16850443
25/08/2019 01:30,12.717,-1.227,12.77605643,0.237,-0.347,0.420211851,12.48,-0.88,12.51098717,12.107,-1.727,12.22955347,0.237,-0.347,0.420211851,11.87,-1.38,11.94994979
25/08/2019 02:00,12.897,1.589,12.99451923,0.237,-0.311,0.391011509,12.66,1.9,12.80178113,11.837,-4.531,12.67456232,0.237,-0.311,0.391011509,11.6,-4.22,12.34375956
25/08/2019 02:30,12.737,2.196,12.92492108,0.237,-0.304,0.385467249,12.5,2.5,12.74754878,11.577,-5.164,12.67650681,0.237,-0.304,0.385467249,11.34,-4.86,12.33755243
25/08/2019 03:00,12.417,2.1825,12.60734688,0.237,-0.3175,0.396201022,12.18,2.5,12.43392134,11.337,-5.1775,12.46330916,0.237,-0.3175,0.396201022,11.1,-4.86,12.11732644
25/08/2019 03:30,12.1175,1.1665,12.17351751,0.2375,-0.3135,0.393304589,11.88,1.48,11.97183361,11.1675,-4.2635,11.95368096,0.2375,-0.3135,0.393304589,10.93,-3.95,11.62185011
25/08/2019 04:00,11.737,-1.518,11.83475783,0.237,-0.308,0.388629644,11.5,-1.21,11.56348131,11.227,-1.758,11.36380627,0.237,-0.308,0.388629644,10.99,-1.45,11.08524244
25/08/2019 04:30,11.6375,-1.5125,11.73537654,0.2375,-0.3025,0.384593942,11.4,-1.21,11.46403507,11.1775,-1.8125,11.32350045,0.2375,-0.3025,0.384593942,10.94,-1.51,11.04371767
25/08/2019 05:00,11.4975,-1.512,11.59649302,0.2375,-0.302,0.384200794,11.26,-1.21,11.32482671,11.0475,-1.812,11.19511502,0.2375,-0.302,0.384200794,10.81,-1.51,10.91495305
25/08/2019 05:30,11.7975,-1.5215,11.8952078,0.2375,-0.3115,0.391712267,11.56,-1.21,11.62315362,10.7575,-1.9315,10.92952417,0.2375,-0.3115,0.391712267,10.52,-1.62,10.64400301
25/08/2019 06:00,11.9975,-1.4495,12.08474478,0.2375,-0.3095,0.390123698,11.76,-1.14,11.8151259,10.9775,-1.9295,11.1457829,0.2375,-0.3095,0.390123698,10.74,-1.62,10.86149161
25/08/2019 06:30,11.5075,-1.454,11.59899445,0.2375,-0.314,0.393703251,11.27,-1.14,11.32751076,10.9775,-1.994,11.15712966,0.2375,-0.314,0.393703251,10.74,-1.68,10.87060256
25/08/2019 07:00,11.787,-1.457,11.87670906,0.237,-0.317,0.395800455,11.55,-1.14,11.60612338,11.297,-1.947,11.46355172,0.237,-0.317,0.395800455,11.06,-1.63,11.17946779
25/08/2019 07:30,12.218,-1.449,12.30362243,0.238,-0.309,0.39003205,11.98,-1.14,12.03411816,11.718,-1.789,11.85377767,0.238,-0.309,0.39003205,11.48,-1.48,11.57500756
25/08/2019 08:00,12.8905,-1.1795,12.94435052,0.2405,-0.2995,0.38411001,12.65,-0.88,12.68057175,12.2905,-1.8495,12.42887929,0.2405,-0.2995,0.38411001,12.05,-1.55,12.14927981
25/08/2019 08:30,14.1655,-1.0015,14.20085886,0.2455,-0.3215,0.404515142,13.92,-0.68,13.9365993,13.5155,-1.4915,13.59754803,0.2455,-0.3215,0.404515142,13.27,-1.17,13.3214789
25/08/2019 09:00,14.8935,-0.983,14.9259047,0.2435,-0.303,0.388717442,14.65,-0.68,14.66577308,14.1535,-1.393,14.22188494,0.2435,-0.303,0.388717442,13.91,-1.09,13.95264133
25/08/2019 09:30,15.84,-0.3015,15.84286913,0.25,-0.3015,0.391665993,15.59,0,15.59,15.08,-1.2615,15.13267267,0.25,-0.3015,0.391665993,14.83,-0.96,14.86103967
25/08/2019 10:00,16.46,-0.318,16.46307152,0.25,-0.318,0.404504635,16.21,0,16.21,15.68,-1.058,15.71565347,0.25,-0.318,0.404504635,15.43,-0.74,15.44773446
25/08/2019 10:30,17.2185,0.625,17.22983944,0.2585,-0.335,0.423139752,16.96,0.96,16.98714808,16.3685,-1.075,16.40376229,0.2585,-0.335,0.423139752,16.11,-0.74,16.1269867
25/08/2019 11:00,17.8925,0.4005,17.89698177,0.2725,-0.3495,0.44317773,17.62,0.75,17.63595475,17.0525,-0.3495,17.05608122,0.2725,-0.3495,0.44317773,16.78,0,16.78
25/08/2019 11:30,18.177,0.3735,18.18083692,0.287,-0.3765,0.473414459,17.89,0.75,17.90571417,17.297,-0.3765,17.30109711,0.287,-0.3765,0.473414459,17.01,0,17.01
25/08/2019 12:00,18.2065,0.3725,18.21031023,0.3165,-0.3775,0.492624096,17.89,0.75,17.90571417,17.3265,-0.3775,17.33061189,0.3165,-0.3775,0.492624096,17.01,0,17.01
25/08/2019 12:30,18.238,0.366,18.24167207,0.348,-0.384,0.518227749,17.89,0.75,17.90571417,17.198,-0.384,17.20228648,0.348,-0.384,0.518227749,16.85,0,16.85
25/08/2019 13:00,18.1855,0.351,18.18888703,0.3555,-0.399,0.534398026,17.83,0.75,17.84576701,17.1155,-0.399,17.12015015,0.3555,-0.399,0.534398026,16.76,0,16.76
25/08/2019 13:30,17.924,0.338,17.92718662,0.374,-0.412,0.556435082,17.55,0.75,17.56601833,16.834,-0.412,16.83904095,0.374,-0.412,0.556435082,16.46,0,16.46
25/08/2019 14:00,17.6995,0.259,17.7013949,0.3795,-0.421,0.566799127,17.32,0.68,17.33334359,16.6295,-0.421,16.63482826,0.3795,-0.421,0.566799127,16.25,0,16.25
25/08/2019 14:30,17.714,0.3295,17.71706427,0.394,-0.4205,0.576243221,17.32,0.75,17.33623085,16.644,-0.4205,16.64931098,0.394,-0.4205,0.576243221,16.25,0,16.25
25/08/2019 15:00,17.5885,0.391,17.59284551,0.3885,-0.419,0.571395879,17.2,0.81,17.21906211,16.5085,-0.419,16.51381644,0.3885,-0.419,0.571395879,16.12,0,16.12
25/08/2019 15:30,17.3575,0.285,17.35983961,0.3675,-0.415,0.55432955,16.99,0.7,17.00441413,16.3075,-0.415,16.31277969,0.3675,-0.415,0.55432955,15.94,0,15.94
25/08/2019 16:00,17.3755,0.2685,17.37757441,0.3855,-0.4315,0.578621206,16.99,0.7,17.00441413,16.3255,-0.4315,16.3312015,0.3855,-0.4315,0.578621206,15.94,0,15.94
25/08/2019 16:30,17.1305,0.273,17.13267519,0.3505,-0.427,0.552430312,16.78,0.7,16.79459437,16.1305,-0.427,16.13615069,0.3505,-0.427,0.552430312,15.78,0,15.78
25/08/2019 17:00,16.9035,0.2855,16.90591087,0.3235,-0.4145,0.525797014,16.58,0.7,16.59477026,15.9435,-1.0945,15.98102383,0.3235,-0.4145,0.525797014,15.62,-0.68,15.63479453
25/08/2019 17:30,16.564,-0.39,16.56859065,0.284,-0.39,0.482447925,16.28,0,16.28,15.704,-1.07,15.74041029,0.284,-0.39,0.482447925,15.42,-0.68,15.43498623
25/08/2019 18:00,16.3905,-0.3705,16.39468696,0.2705,-0.3705,0.458737943,16.12,0,16.12,15.6005,-1.0505,15.63582906,0.2705,-0.3705,0.458737943,15.33,-0.68,15.34507413
25/08/2019 18:30,16.4315,-0.3525,16.4352806,0.2615,-0.3525,0.438906026,16.17,0,16.17,15.4415,-1.1025,15.48080839,0.2615,-0.3525,0.438906026,15.18,-0.75,15.19851637
25/08/2019 19:00,16.4835,-0.349,16.48719422,0.2535,-0.349,0.431350496,16.23,0,16.23,15.5135,-1.159,15.55673369,0.2535,-0.349,0.431350496,15.26,-0.81,15.28148226
25/08/2019 19:30,16.145,-0.338,16.14853767,0.245,-0.338,0.417455387,15.9,0,15.9,15.605,-1.148,15.64717,0.245,-0.338,0.417455387,15.36,-0.81,15.38134259
25/08/2019 20:00,16.0875,-0.317,16.0906229,0.2375,-0.317,0.39610005,15.85,0,15.85,15.5475,-1.227,15.59584192,0.2375,-0.317,0.39610005,15.31,-0.91,15.33702057
25/08/2019 20:30,16.087,-0.32,16.09018238,0.237,-0.32,0.398207232,15.85,0,15.85,15.617,-1.32,15.67268608,0.237,-0.32,0.398207232,15.38,-1,15.41247547
25/08/2019 21:00,16.507,-0.2915,16.50957362,0.237,-0.2915,0.375687703,16.27,0,16.27,15.997,-1.3615,16.05483389,0.237,-0.2915,0.375687703,15.76,-1.07,15.79628121
25/08/2019 21:30,16.237,-0.9745,16.26621712,0.237,-0.2945,0.378020171,16,-0.68,16.01444348,15.737,-1.4645,15.80499697,0.237,-0.2945,0.378020171,15.5,-1.17,15.54409534
25/08/2019 22:00,15.697,-0.9865,15.72796844,0.237,-0.3065,0.387441931,15.46,-0.68,15.4749475,15.217,-1.4765,15.28846432,0.237,-0.3065,0.387441931,14.98,-1.17,15.02562145
25/08/2019 22:30,15.157,-0.983,15.18884255,0.237,-0.303,0.384679087,14.92,-0.68,14.93548794,14.697,-1.553,14.7788233,0.237,-0.303,0.384679087,14.46,-1.25,14.51392779
25/08/2019 23:00,14.5975,-1.0555,14.63561022,0.2375,-0.3055,0.386958008,14.36,-0.75,14.37957232,14.1275,-1.6255,14.22070696,0.2375,-0.3055,0.386958008,13.89,-1.32,13.95258041
25/08/2019 23:30,14.0775,-1.2655,14.13426675,0.2375,-0.2855,0.371371108,13.84,-0.98,13.87465315,13.6075,-1.6055,13.70188624,0.2375,-0.2855,0.371371108,13.37,-1.32,13.43500279
26/08/2019 00:00,13.3375,-1.4185,13.41271965,0.2375,-0.2785,0.366017076,13.1,-1.14,13.1495095,12.8675,-1.6785,12.97651411,0.2375,-0.2785,0.366017076,12.63,-1.4,12.70735614
26/08/2019 00:30,12.937,-1.4275,13.01551863,0.237,-0.2875,0.372592606,12.7,-1.14,12.7510627,12.457,-1.6875,12.57077982,0.237,-0.2875,0.372592606,12.22,-1.4,12.29993496
26/08/2019 01:00,12.7375,-1.4235,12.81679595,0.2375,-0.2835,0.369835774,12.5,-1.14,12.55187635,12.2175,-1.6835,12.33294282,0.2375,-0.2835,0.369835774,11.98,-1.4,12.06152561
26/08/2019 01:30,12.6575,-1.436,12.73869704,0.2375,-0.296,0.379502635,12.42,-1.14,12.47220911,12.0775,-1.696,12.19600026,0.2375,-0.296,0.379502635,11.84,-1.4,11.92248296
26/08/2019 02:00,12.6575,-1.4345,12.73852804,0.2375,-0.2945,0.378333847,12.42,-1.14,12.47220911,11.9975,-1.7845,12.12948665,0.2375,-0.2945,0.378333847,11.76,-1.49,11.8540162
26/08/2019 02:30,12.3275,-1.459,12.41353847,0.2375,-0.319,0.397702464,12.09,-1.14,12.14362796,11.7175,-1.809,11.85631845,0.2375,-0.319,0.397702464,11.48,-1.49,11.57629042
26/08/2019 03:00,12.1275,-1.5195,12.22232124,0.2375,-0.3095,0.390123698,11.89,-1.21,11.95140996,11.5275,-1.7995,11.66711003,0.2375,-0.3095,0.390123698,11.29,-1.49,11.38789708
26/08/2019 03:30,11.7775,-1.6385,11.89092883,0.2375,-0.3085,0.389330836,11.54,-1.33,11.61638928,11.1975,-1.9585,11.36748558,0.2375,-0.3085,0.389330836,10.96,-1.65,11.08350576
26/08/2019 04:00,11.6675,-1.524,11.76661091,0.2375,-0.334,0.409831978,11.43,-1.19,11.49177967,11.0675,-2.064,11.25831481,0.2375,-0.334,0.409831978,10.83,-1.73,10.96730596
26/08/2019 04:30,11.5975,-1.5235,11.6971389,0.2375,-0.3335,0.409424596,11.36,-1.19,11.42215829,10.9975,-2.0635,11.18941636,0.2375,-0.3335,0.409424596,10.76,-1.73,10.89818792
26/08/2019 05:00,11.5975,-1.491,11.69295032,0.2375,-0.301,0.383415245,11.36,-1.19,11.42215829,10.9975,-2.031,11.18346848,0.2375,-0.301,0.383415245,10.76,-1.73,10.89818792
26/08/2019 05:30,11.4275,-1.6,11.53896686,0.2375,-0.3,0.382630697,11.19,-1.3,11.26526076,10.8475,-2.13,11.0546441,0.2375,-0.3,0.382630697,10.61,-1.83,10.76666151
26/08/2019 06:00,11.557,-1.6035,11.6677102,0.237,-0.3035,0.385073045,11.32,-1.3,11.39440213,10.967,-2.1335,11.17259644,0.237,-0.3035,0.385073045,10.73,-1.83,10.88493454
26/08/2019 06:30,11.8675,-1.3805,11.94752428,0.2375,-0.3005,0.383022845,11.63,-1.08,11.68003853,11.2375,-1.9705,11.40895598,0.2375,-0.3005,0.383022845,11,-1.67,11.12604602
26/08/2019 07:00,12.108,-1.372,12.18548514,0.238,-0.292,0.376706783,11.87,-1.08,11.919031,11.408,-1.962,11.57548738,0.238,-0.292,0.376706783,11.17,-1.67,11.29414893
26/08/2019 07:30,12.779,-1.382,12.85351178,0.239,-0.302,0.385129848,12.54,-1.08,12.58642125,12.069,-1.972,12.22904514,0.239,-0.302,0.385129848,11.83,-1.67,11.94729258
26/08/2019 08:00,13.569,-1.233,13.6249055,0.239,-0.303,0.385914498,13.33,-0.93,13.36240248,12.839,-1.833,12.96918694,0.239,-0.303,0.385914498,12.6,-1.53,12.69255293
26/08/2019 08:30,14.4725,-0.9795,14.50560845,0.2425,-0.2995,0.385365411,14.23,-0.68,14.2462381,13.7325,-1.5695,13.8218988,0.2425,-0.2995,0.385365411,13.49,-1.27,13.54964944
26/08/2019 09:00,15.238,-0.978,15.26935257,0.248,-0.298,0.387695757,14.99,-0.68,15.00541569,14.398,-1.378,14.46379231,0.248,-0.298,0.387695757,14.15,-1.08,14.1911557
26/08/2019 09:30,16.1505,-3.454,16.51571271,0.2505,-0.294,0.386246359,15.9,-3.16,16.21097159,15.2305,-1.104,15.27045992,0.2505,-0.294,0.386246359,14.98,-0.81,15.00188322
26/08/2019 10:00,16.8015,-0.3065,16.80429542,0.2515,-0.3065,0.396477616,16.55,0,16.55,15.8715,-0.9865,15.90212862,0.2515,-0.3065,0.396477616,15.62,-0.68,15.63479453
26/08/2019 10:30,17.1395,0.3505,17.14308346,0.2495,-0.3195,0.405376985,16.89,0.67,16.9032837,16.2195,-0.9995,16.25026709,0.2495,-0.3195,0.405376985,15.97,-0.68,15.98447059
26/08/2019 11:00,17.4155,0.3305,17.41863572,0.2555,-0.3395,0.424900577,17.16,0.67,17.17307486,16.3055,-0.3395,16.30903401,0.2555,-0.3395,0.424900577,16.05,0,16.05
26/08/2019 11:30,17.677,0.3465,17.68039568,0.267,-0.3235,0.419453514,17.41,0.67,17.42288725,16.487,-0.3235,16.49017348,0.267,-0.3235,0.419453514,16.22,0,16.22
26/08/2019 12:00,17.6795,0.343,17.68282696,0.2695,-0.327,0.423744321,17.41,0.67,17.42288725,16.4895,-0.327,16.49274202,0.2695,-0.327,0.423744321,16.22,0,16.22
26/08/2019 12:30,17.849,0.34,17.85223798,0.279,-0.33,0.432135395,17.57,0.67,17.58276998,16.639,0.67,16.65248393,0.279,-0.33,0.432135395,16.36,1,16.39053385
26/08/2019 13:00,18.0055,0.6055,18.01567819,0.2755,-0.3045,0.410634265,17.73,0.91,17.75333771,16.7555,0.8655,16.77783867,0.2755,-0.3045,0.410634265,16.48,1.17,16.52147996
26/08/2019 13:30,17.9995,0.563,18.00830279,0.2695,-0.347,0.439362322,17.73,0.91,17.75333771,16.7495,0.823,16.76970719,0.2695,-0.347,0.439362322,16.48,1.17,16.52147996
26/08/2019 14:00,17.8875,0.548,17.89589227,0.2675,-0.362,0.450111375,17.62,0.91,17.64348322,16.6275,-0.362,16.63144011,0.2675,-0.362,0.450111375,16.36,0,16.36
26/08/2019 14:30,17.819,0.549,17.82745529,0.269,-0.361,0.450202177,17.55,0.91,17.57357676,16.539,-0.361,16.54293934,0.269,-0.361,0.450202177,16.27,0,16.27
26/08/2019 15:00,18.182,0.4965,18.18877776,0.252,-0.3635,0.442307868,17.93,0.86,17.9506128,16.882,-0.3635,16.88591295,0.252,-0.3635,0.442307868,16.63,0,16.63
26/08/2019 15:30,18.1685,0.5055,18.17553087,0.2385,-0.3545,0.427261629,17.93,0.86,17.9506128,16.8685,-0.3545,16.87222459,0.2385,-0.3545,0.427261629,16.63,0,16.63
26/08/2019 16:00,18.178,0.529,18.18569561,0.248,-0.331,0.413600048,17.93,0.86,17.9506128,16.958,-0.331,16.96123006,0.248,-0.331,0.413600048,16.71,0,16.71
26/08/2019 16:30,18.0965,0.433,18.10167951,0.2665,-0.347,0.43752857,17.83,0.78,17.84705298,16.9765,-0.347,16.98004597,0.2665,-0.347,0.43752857,16.71,0,16.71
26/08/2019 17:00,17.803,0.2515,17.80477636,0.293,-0.4185,0.510873027,17.51,0.67,17.5228137,16.763,-0.4185,16.76822326,0.293,-0.4185,0.510873027,16.47,0,16.47
26/08/2019 17:30,17.7645,0.265,17.76647644,0.3045,-0.405,0.506700355,17.46,0.67,17.47285037,16.9645,-0.405,16.96933367,0.3045,-0.405,0.506700355,16.66,0,16.66
26/08/2019 18:00,17.853,0.266,17.85498152,0.283,-0.404,0.493259567,17.57,0.67,17.58276998,17.073,-1.084,17.10737809,0.283,-0.404,0.493259567,16.79,-0.68,16.80376446
26/08/2019 18:30,17.829,-0.3905,17.83327595,0.259,-0.3905,0.468584304,17.57,0,17.57,16.339,-1.0705,16.374031,0.259,-0.3905,0.468584304,16.08,-0.68,16.09437169
26/08/2019 19:00,17.656,-0.3525,17.65951846,0.246,-0.3525,0.429851428,17.41,0,17.41,16.136,-1.0925,16.17294198,0.246,-0.3525,0.429851428,15.89,-0.74,15.90722163
26/08/2019 19:30,17.1405,-0.3415,17.14390161,0.2405,-0.3415,0.417687084,16.9,0,16.9,16.4105,-1.1715,16.45226193,0.2405,-0.3415,0.417687084,16.17,-0.83,16.19128778
26/08/2019 20:00,16.829,-0.3265,16.83216692,0.239,-0.3265,0.404627298,16.59,0,16.59,16.199,-1.3265,16.25322132,0.239,-0.3265,0.404627298,15.96,-1,15.99129763
26/08/2019 20:30,16.907,-1.002,16.93666594,0.237,-0.322,0.399816208,16.67,-0.68,16.68386346,16.307,-1.412,16.36801738,0.237,-0.322,0.399816208,16.07,-1.09,16.10692398
26/08/2019 21:00,17.247,-0.325,17.25006185,0.237,-0.325,0.402236249,17.01,0,17.01,16.657,-1.365,16.71283561,0.237,-0.325,0.402236249,16.42,-1.04,16.45290248
26/08/2019 21:30,16.6575,-1.0105,16.68812202,0.2375,-0.3305,0.406984643,16.42,-0.68,16.43407436,16.0875,-1.5105,16.15825691,0.2375,-0.3305,0.406984643,15.85,-1.18,15.8938636
26/08/2019 22:00,15.8975,-1.0135,15.92977365,0.2375,-0.3335,0.409424596,15.66,-0.68,15.67475678,15.3375,-1.5135,15.41199496,0.2375,-0.3335,0.409424596,15.1,-1.18,15.14603578
26/08/2019 22:30,15.2275,-1.077,15.26553914,0.2375,-0.337,0.412280548,14.99,-0.74,15.0082544,14.5875,-1.717,14.68820089,0.2375,-0.337,0.412280548,14.35,-1.38,14.41620269
26/08/2019 23:00,14.4975,-1.2465,14.55098857,0.2375,-0.3265,0.403743111,14.26,-0.92,14.2896466,13.8575,-1.7765,13.97090758,0.2375,-0.3265,0.403743111,13.62,-1.45,13.69696682
26/08/2019 23:30,13.647,-1.446,13.72339335,0.237,-0.326,0.403044663,13.41,-1.12,13.45668979,13.087,-1.776,13.2069582,0.237,-0.326,0.403044663,12.85,-1.45,12.93155056
27/08/2019 00:00,12.9775,-1.4275,13.05577506,0.2375,-0.3075,0.38853893,12.74,-1.12,12.78913601,12.4775,-1.9575,12.6301153,0.2375,-0.3075,0.38853893,12.24,-1.65,12.35071253
27/08/2019 00:30,12.5775,-1.431,12.65864397,0.2375,-0.311,0.391314771,12.34,-1.12,12.39072234,12.0475,-1.961,12.20605494,0.2375,-0.311,0.391314771,11.81,-1.65,11.92470545
27/08/2019 01:00,12.3075,-1.5035,12.39899466,0.2375,-0.3135,0.393304589,12.07,-1.19,12.12852011,11.7575,-1.9635,11.9203246,0.2375,-0.3135,0.393304589,11.52,-1.65,11.63756418
27/08/2019 01:30,12.3875,-1.4065,12.46709262,0.2375,-0.3065,0.387747985,12.15,-1.1,12.19969262,11.7575,-1.8965,11.9094718,0.2375,-0.3065,0.387747985,11.52,-1.59,11.62920892
27/08/2019 02:00,12.4675,-1.4065,12.54658513,0.2375,-0.3065,0.387747985,12.23,-1.1,12.27936888,11.8375,-1.8965,11.98845772,0.2375,-0.3065,0.387747985,11.6,-1.59,11.70846275
27/08/2019 02:30,12.4175,-1.2775,12.483041,0.2375,-0.2975,0.380673745,12.18,-0.98,12.21936169,11.8375,-1.7375,11.96433502,0.2375,-0.2975,0.380673745,11.6,-1.44,11.6890376
27/08/2019 03:00,11.6975,-1.572,11.80265607,0.2375,-0.302,0.384200794,11.46,-1.27,11.53015611,11.1675,-1.972,11.34027514,0.2375,-0.302,0.384200794,10.93,-1.67,11.05684403
27/08/2019 03:30,11.6975,-1.573,11.8027893,0.2375,-0.303,0.384987337,11.46,-1.27,11.53015611,11.0775,-1.973,11.25183253,0.2375,-0.303,0.384987337,10.84,-1.67,10.96788494
27/08/2019 04:00,11.5375,-1.635,11.65277354,0.2375,-0.305,0.386563384,11.3,-1.33,11.3780007,11.0075,-1.975,11.18327686,0.2375,-0.305,0.386563384,10.77,-1.67,10.89870635
27/08/2019 04:30,11.5375,-1.64,11.65347614,0.2375,-0.31,0.390520486,11.3,-1.33,11.3780007,11.0075,-2.04,11.19493887,0.2375,-0.31,0.390520486,10.77,-1.73,10.90806124
27/08/2019 05:00,11.597,-1.634,11.71154836,0.237,-0.304,0.385467249,11.36,-1.33,11.43759153,11.007,-2.034,11.1933554,0.237,-0.304,0.385467249,10.77,-1.73,10.90806124
27/08/2019 05:30,11.6575,-1.6375,11.77194599,0.2375,-0.3075,0.38853893,11.42,-1.33,11.49718661,11.1275,-2.1275,11.32905612,0.2375,-0.3075,0.38853893,10.89,-1.82,11.04103709
27/08/2019 06:00,12.0575,-1.557,12.15761306,0.2375,-0.327,0.40414756,11.82,-1.23,11.88382514,11.5175,-1.997,11.68934623,0.2375,-0.327,0.40414756,11.28,-1.67,11.40295137
27/08/2019 06:30,13.0875,-1.2055,13.14290251,0.2375,-0.3155,0.39490062,12.85,-0.89,12.88078414,12.5775,-1.5255,12.66967468,0.2375,-0.3155,0.39490062,12.34,-1.21,12.39918142
27/08/2019 07:00,14.2975,2.9375,14.59614375,0.2375,-0.3825,0.450236049,14.06,3.32,14.44666051,13.4675,-3.0225,13.80250204,0.2375,-0.3825,0.450236049,13.23,-2.64,13.49083022
27/08/2019 07:30,15.457,3.078,15.76048645,0.237,-0.352,0.424350091,15.22,3.43,15.60170824,14.807,-3.162,15.14085509,0.237,-0.352,0.424350091,14.57,-2.81,14.83849723
27/08/2019 08:00,16.4075,0.319,16.41060076,0.2375,-0.351,0.423800956,16.17,0.67,16.18387469,15.8275,-0.351,15.83139151,0.2375,-0.351,0.423800956,15.59,0,15.59
27/08/2019 08:30,17.6775,0.404,17.68211589,0.2375,-0.356,0.427951224,17.44,0.76,17.45655178,17.0775,2.994,17.33796534,0.2375,-0.356,0.427951224,16.84,3.35,17.1699767
27/08/2019 09:00,17.499,0.7485,17.51500081,0.239,-0.3615,0.433362723,17.26,1.11,17.29565552,16.689,0.5985,16.69972824,0.239,-0.3615,0.433362723,16.45,0.96,16.47798835
27/08/2019 09:30,17.4465,1.106,17.48152162,0.2465,-0.334,0.415112334,17.2,1.44,17.26017381,16.2565,0.386,16.26108201,0.2465,-0.334,0.415112334,16.01,0.72,16.0261817
27/08/2019 10:00,33.379,2.2395,33.45404312,0.239,-0.3705,0.440898231,33.14,2.61,33.24261873,16.459,-3.9305,16.92180579,0.239,-0.3705,0.440898231,16.22,-3.56,16.60608322
27/08/2019 10:30,34.99,1.7325,35.03286537,0.24,-0.3875,0.455802863,34.75,2.12,34.81460757,0.24,-0.3875,0.455802863,0.24,-0.3875,0.455802863,0,0,0
27/08/2019 11:00,35.3685,2.36,35.44714928,0.2385,-0.38,0.448644904,35.13,2.74,35.23669252,0.2385,-0.38,0.448644904,0.2385,-0.38,0.448644904,0,0,0
27/08/2019 11:30,35.378,2.3635,35.45686134,0.248,-0.3765,0.450839495,35.13,2.74,35.23669252,0.248,-0.3765,0.450839495,0.248,-0.3765,0.450839495,0,0,0
27/08/2019 12:00,36.188,2.7015,36.28869585,0.248,-0.3685,0.444180425,35.94,3.07,36.07088161,0.248,-0.3685,0.444180425,0.248,-0.3685,0.444180425,0,0,0
27/08/2019 12:30,37.133,2.933,37.24865337,0.083,-0.387,0.395800455,37.05,3.32,37.19845292,0.083,-0.387,0.395800455,0.083,-0.387,0.395800455,0,0,0
27/08/2019 13:00,36.2575,2.544,36.34664004,0.0175,-0.366,0.366418135,36.24,2.91,36.35664588,0.0175,-0.366,0.366418135,0.0175,-0.366,0.366418135,0,0,0
27/08/2019 13:30,35.3755,1.984,35.43109166,0.0255,-0.376,0.376863702,35.35,2.36,35.42869035,0.0255,-0.376,0.376863702,0.0255,-0.376,0.376863702,0,0,0
27/08/2019 14:00,35.4575,2.4475,35.54187055,0.0275,-0.4425,0.443353696,35.43,2.89,35.54767222,0.0275,-0.4425,0.443353696,0.0275,-0.4425,0.443353696,0,0,0
27/08/2019 14:30,35.144,2.49,35.23209951,0.034,-0.49,0.491178175,35.11,2.98,35.23623845,0.034,-0.49,0.491178175,0.034,-0.49,0.491178175,0,0,0
27/08/2019 15:00,34.818,2.391,34.90000007,0.028,-0.459,0.459853237,34.79,2.85,34.90654093,0.028,-0.459,0.459853237,0.028,-0.459,0.459853237,0,0,0
27/08/2019 15:30,34.3425,2.376,34.42459415,0.0425,-0.474,0.475901513,34.3,2.85,34.41820013,0.0425,-0.474,0.475901513,0.0425,-0.474,0.475901513,0,0,0
27/08/2019 16:00,34.7465,2.1365,34.81212281,0.0165,-0.4735,0.4737874,34.73,2.61,34.82793419,0.0165,-0.4735,0.4737874,0.0165,-0.4735,0.4737874,0,0,0
27/08/2019 16:30,34.8505,1.523,34.8837624,0.0105,-0.467,0.467118026,34.84,1.99,34.89678638,0.0105,-0.467,0.467118026,0.0105,-0.467,0.467118026,0,0,0
27/08/2019 17:00,34.6095,1.215,34.63082031,0.0095,-0.445,0.445101393,34.6,1.66,34.63979792,0.0095,-0.445,0.445101393,0.0095,-0.445,0.445101393,0,0,0
27/08/2019 17:30,34.9075,1.3975,34.93546282,0.0075,-0.4325,0.432565024,34.9,1.83,34.94794558,0.0075,-0.4325,0.432565024,0.0075,-0.4325,0.432565024,0,0,0
27/08/2019 18:00,34.5305,1.1015,34.54806409,0.0005,-0.4085,0.408500306,34.53,1.51,34.56300045,0.0005,-0.4085,0.408500306,0.0005,-0.4085,0.408500306,0,0,0
27/08/2019 18:30,34.3205,0.7365,34.32840154,0.0005,-0.3935,0.393500318,34.32,1.13,34.33859782,0.0005,-0.3935,0.393500318,0.0005,-0.3935,0.393500318,0,0,0
27/08/2019 19:00,33.86,0.4935,33.86359612,0,-0.3365,0.3365,33.86,0.83,33.87017124,0,-0.3365,0.3365,0,-0.3365,0.3365,0,0,0
27/08/2019 19:30,33.21,0.3405,33.21174552,0,-0.3495,0.3495,33.21,0.69,33.21716725,0,-0.3495,0.3495,0,-0.3495,0.3495,0,0,0
27/08/2019 20:00,32.37,0.326,32.37164154,0,-0.364,0.364,32.37,0.69,32.3773532,0,-0.364,0.364,0,-0.364,0.364,0,0,0
27/08/2019 20:30,31.95,-0.311,31.95151359,0,-0.391,0.391,31.95,0.08,31.95010016,0,-0.391,0.391,0,-0.391,0.391,0,0,0
27/08/2019 21:00,32.24,-0.9935,32.25530409,0,-0.3835,0.3835,32.24,-0.61,32.24577027,0,-0.3835,0.3835,0,-0.3835,0.3835,0,0,0
27/08/2019 21:30,31.09,-1.0445,31.10754057,0,-0.3845,0.3845,31.09,-0.66,31.09700468,0,-0.3845,0.3845,0,-0.3845,0.3845,0,0,0
27/08/2019 22:00,29.33,-1.123,29.35149109,0,-0.403,0.403,29.33,-0.72,29.33883604,0,-0.403,0.403,0,-0.403,0.403,0,0,0
27/08/2019 22:30,27.67,-1.3415,27.70250029,0,-0.3415,0.3415,27.67,-1,27.68806422,0,-0.3415,0.3415,0,-0.3415,0.3415,0,0,0
27/08/2019 23:00,26.17,-1.6015,26.21895693,0,-0.3615,0.3615,26.17,-1.24,26.19936068,0,-0.3615,0.3615,0,-0.3615,0.3615,0,0,0
27/08/2019 23:30,24.61,-1.9015,24.68335071,0,-0.3415,0.3415,24.61,-1.56,24.65939375,0,-0.3415,0.3415,0,-0.3415,0.3415,0,0,0
28/08/2019 00:00,23.2,-1.986,23.28484907,0,-0.356,0.356,23.2,-1.63,23.25719029,0,-0.356,0.356,0,-0.356,0.356,0,0,0
28/08/2019 00:30,22.4,-2.2595,22.51367008,0,-0.3395,0.3395,22.4,-1.92,22.48213513,0,-0.3395,0.3395,0,-0.3395,0.3395,0,0,0
28/08/2019 01:00,21.76,-2.129,21.86390269,0,-0.339,0.339,21.76,-1.79,21.83349949,0,-0.339,0.339,0,-0.339,0.339,0,0,0
28/08/2019 01:30,21.49,-2.084,21.59081184,0,-0.384,0.384,21.49,-1.7,21.55713571,0,-0.384,0.384,0,-0.384,0.384,0,0,0
28/08/2019 02:00,21.32,-2.085,21.4217092,0,-0.385,0.385,21.32,-1.7,21.38766934,0,-0.385,0.385,0,-0.385,0.385,0,0,0
28/08/2019 02:30,20.85,-2.1545,20.96102026,0,-0.3845,0.3845,20.85,-1.77,20.92499462,0,-0.3845,0.3845,0,-0.3845,0.3845,0,0,0
28/08/2019 03:00,20.64,-1.9755,20.73432421,0,-0.3755,0.3755,20.64,-1.6,20.70192262,0,-0.3755,0.3755,0,-0.3755,0.3755,0,0,0
28/08/2019 03:30,20.52,-1.9725,20.61458601,0,-0.3725,0.3725,20.52,-1.6,20.58228364,0,-0.3725,0.3725,0,-0.3725,0.3725,0,0,0
28/08/2019 04:00,20.52,-1.975,20.61482537,0,-0.375,0.375,20.52,-1.6,20.58228364,0,-0.375,0.375,0,-0.375,0.375,0,0,0
28/08/2019 04:30,20.08,-2.3005,20.21135078,0,-0.3505,0.3505,20.08,-1.95,20.17446158,0,-0.3505,0.3505,0,-0.3505,0.3505,0,0,0
28/08/2019 05:00,20.08,-2.3535,20.21745192,0,-0.3435,0.3435,20.08,-2.01,20.18034935,0,-0.3435,0.3435,0,-0.3435,0.3435,0,0,0
28/08/2019 05:30,20.08,-2.345,20.21646421,0,-0.335,0.335,20.08,-2.01,20.18034935,0,-0.335,0.335,0,-0.335,0.335,0,0,0
28/08/2019 06:00,21.27,-1.876,21.35257071,0,-0.346,0.346,21.27,-1.53,21.32495721,0,-0.346,0.346,0,-0.346,0.346,0,0,0
28/08/2019 06:30,22.61,-1.409,22.65386018,0,-0.389,0.389,22.61,-1.02,22.63299582,0,-0.389,0.389,0,-0.389,0.389,0,0,0
28/08/2019 07:00,23.7,-1.1615,23.72844458,0,-0.5015,0.5015,23.7,-0.66,23.70918809,0,-0.5015,0.5015,0,-0.5015,0.5015,0,0,0
28/08/2019 07:30,26.47,0.2605,26.4712818,0,-0.4495,0.4495,26.47,0.71,26.47952039,0,-0.4495,0.4495,0,-0.4495,0.4495,0,0,0
28/08/2019 08:00,28.83,0.4115,28.83293659,0,-0.3585,0.3585,28.83,0.77,28.84028086,0,-0.3585,0.3585,0,-0.3585,0.3585,0,0,0
28/08/2019 08:30,30.75,0.797,30.76032687,0,-0.353,0.353,30.75,1.15,30.77149655,0,-0.353,0.353,0,-0.353,0.353,0,0,0
28/08/2019 09:00,32.69,1.4015,32.72002907,0,-0.3885,0.3885,32.69,1.79,32.73897066,0,-0.3885,0.3885,0,-0.3885,0.3885,0,0,0
28/08/2019 09:30,34.35,1.796,34.39692015,0,-0.384,0.384,34.35,2.18,34.41910661,0,-0.384,0.384,0,-0.384,0.384,0,0,0
28/08/2019 10:00,34.41,1.4815,34.44187774,0,-0.3485,0.3485,34.41,1.83,34.45862737,0,-0.3485,0.3485,0,-0.3485,0.3485,0,0,0
28/08/2019 10:30,34.41,1.1275,34.42846724,0,-0.3625,0.3625,34.41,1.49,34.44224441,0,-0.3625,0.3625,0,-0.3625,0.3625,0,0,0
28/08/2019 11:00,35.36,1.875,35.409677,0,-0.345,0.345,35.36,2.22,35.42962038,0,-0.345,0.345,0,-0.345,0.345,0,0,0
28/08/2019 11:30,35.8505,2.095,35.91166071,0.0005,-0.345,0.345000362,35.85,2.44,35.93293893,0.0005,-0.345,0.345000362,0.0005,-0.345,0.345000362,0,0,0
28/08/2019 12:00,36.2205,2.313,36.29427764,0.0005,-0.377,0.377000332,36.22,2.69,36.31975358,0.0005,-0.377,0.377000332,0.0005,-0.377,0.377000332,0,0,0
28/08/2019 12:30,36.72,1.957,36.77211238,0,-0.363,0.363,36.72,2.32,36.79321677,0,-0.363,0.363,0,-0.363,0.363,0,0,0
28/08/2019 13:00,36.61,1.8945,36.65898567,0,-0.4255,0.4255,36.61,2.32,36.68343632,0,-0.4255,0.4255,0,-0.4255,0.4255,0,0,0
28/08/2019 13:30,36.33,1.224,36.35061314,0,-0.436,0.436,36.33,1.66,36.36790481,0,-0.436,0.436,0,-0.436,0.436,0,0,0
28/08/2019 14:00,36.44,1.6495,36.47731419,0,-0.4305,0.4305,36.44,2.08,36.49931506,0,-0.4305,0.4305,0,-0.4305,0.4305,0,0,0
28/08/2019 14:30,34.4155,2.024,34.47496507,1.5455,-0.626,1.667467016,32.87,2.65,32.97664931,1.5455,-0.626,1.667467016,1.5455,-0.626,1.667467016,0,0,0
28/08/2019 15:00,35.78,1.5305,35.81271883,0,-0.4695,0.4695,35.78,2,35.83585355,0,-0.4695,0.4695,0,-0.4695,0.4695,0,0,0
28/08/2019 15:30,35.6795,1.507,35.7113115,0.1095,-0.493,0.505014109,35.57,2,35.62618279,0.1095,-0.493,0.505014109,0.1095,-0.493,0.505014109,0,0,0
28/08/2019 16:00,35.4175,1.275,35.44044203,0.2375,-0.485,0.540028934,35.18,1.76,35.2239975,0.2375,-0.485,0.540028934,0.2375,-0.485,0.540028934,0,0,0
28/08/2019 16:30,35.5985,0.926,35.61054167,0.2385,-0.454,0.51283355,35.36,1.38,35.38691849,0.2385,-0.454,0.51283355,0.2385,-0.454,0.51283355,0,0,0
28/08/2019 17:00,35.3225,0.611,35.32778407,0.2425,-0.449,0.510301137,35.08,1.06,35.09601117,0.2425,-0.449,0.510301137,0.2425,-0.449,0.510301137,0,0,0
28/08/2019 17:30,35.217,0.4235,35.2195463,0.247,-0.4065,0.475658754,34.97,0.83,34.97984848,0.247,-0.4065,0.475658754,0.247,-0.4065,0.475658754,0,0,0
28/08/2019 18:00,34.402,0.3495,34.40377529,0.252,-0.3805,0.456381693,34.15,0.73,34.15780145,0.252,-0.3805,0.456381693,0.252,-0.3805,0.456381693,0,0,0
28/08/2019 18:30,33.57,0.2175,33.57070458,0.25,-0.3925,0.465356046,33.32,0.61,33.32558327,0.25,-0.3925,0.465356046,0.25,-0.3925,0.465356046,0,0,0
28/08/2019 19:00,33.2165,0.114,33.21669563,0.2465,-0.416,0.483547567,32.97,0.53,32.97425966,0.2465,-0.416,0.483547567,0.2465,-0.416,0.483547567,0,0,0
28/08/2019 19:30,33.0535,0.181,33.05399557,0.2435,-0.439,0.502009213,32.81,0.62,32.81585745,0.2435,-0.439,0.502009213,0.2435,-0.439,0.502009213,0,0,0
28/08/2019 20:00,32.8695,-0.4645,32.87278191,0.2395,-0.3945,0.461508938,32.63,-0.07,32.63007508,0.2395,-0.3945,0.461508938,0.2395,-0.3945,0.461508938,0,0,0
28/08/2019 20:30,32.218,-1.1215,32.23751365,0.238,-0.3415,0.416252628,31.98,-0.78,31.98951078,0.238,-0.3415,0.416252628,0.238,-0.3415,0.416252628,0,0,0
28/08/2019 21:00,31.838,-1.25,31.86252884,0.238,-0.38,0.448379304,31.6,-0.87,31.611974,0.238,-0.38,0.448379304,0.238,-0.38,0.448379304,0,0,0
28/08/2019 21:30,30.8705,-1.3085,30.89821908,0.2405,-0.4385,0.500122485,30.63,-0.87,30.64235304,0.2405,-0.4385,0.500122485,0.2405,-0.4385,0.500122485,0,0,0
28/08/2019 22:00,28.8205,-1.6735,28.8690461,0.2405,-0.4335,0.49574439,28.58,-1.24,28.60688728,0.2405,-0.4335,0.49574439,0.2405,-0.4335,0.49574439,0,0,0
28/08/2019 22:30,27.5275,-1.965,27.59754484,0.2375,-0.445,0.504411786,27.29,-1.52,27.33229774,0.2375,-0.445,0.504411786,0.2375,-0.445,0.504411786,0,0,0
28/08/2019 23:00,26.0675,-2.0935,26.15143014,0.2375,-0.4435,0.503088958,25.83,-1.65,25.8826467,0.2375,-0.4435,0.503088958,0.2375,-0.4435,0.503088958,0,0,0
28/08/2019 23:30,24.0875,-2.4415,24.21091858,0.2375,-0.4115,0.475119459,23.85,-2.03,23.93623613,0.2375,-0.4115,0.475119459,0.2375,-0.4115,0.475119459,0,0,0
29/08/2019 00:00,22.8375,-2.6105,22.98621579,0.2375,-0.3805,0.448538181,22.6,-2.23,22.70975341,0.2375,-0.3805,0.448538181,0.2375,-0.3805,0.448538181,0,0,0
29/08/2019 00:30,21.7875,-2.721,21.95675288,0.2375,-0.351,0.423800956,21.55,-2.37,21.67993081,0.2375,-0.351,0.423800956,0.2375,-0.351,0.423800956,0,0,0
29/08/2019 01:00,21.207,-2.558,21.36071658,0.237,-0.318,0.396601815,20.97,-2.24,21.08929823,0.237,-0.318,0.396601815,0.237,-0.318,0.396601815,0,0,0
29/08/2019 01:30,21.0875,-2.6025,21.24748603,0.2375,-0.3625,0.433373396,20.85,-2.24,20.96998093,0.2375,-0.3625,0.433373396,0.2375,-0.3625,0.433373396,0,0,0
29/08/2019 02:00,21.1975,-2.7735,21.37817365,0.2375,-0.4235,0.485549688,20.96,-2.35,21.0913276,0.2375,-0.4235,0.485549688,0.2375,-0.4235,0.485549688,0,0,0
29/08/2019 02:30,20.4775,-2.877,20.67861541,0.2375,-0.427,0.488605413,20.24,-2.45,20.38774387,0.2375,-0.427,0.488605413,0.2375,-0.427,0.488605413,0,0,0
29/08/2019 03:00,19.8875,-2.9475,20.10473607,0.2375,-0.4375,0.497807694,19.65,-2.51,19.80965926,0.2375,-0.4375,0.497807694,0.2375,-0.4375,0.497807694,0,0,0
29/08/2019 03:30,19.6375,-2.8945,19.84967346,0.2375,-0.3845,0.451936389,19.4,-2.51,19.56169982,0.2375,-0.3845,0.451936389,0.2375,-0.3845,0.451936389,0,0,0
29/08/2019 04:00,19.3775,-2.974,19.60439191,0.2375,-0.404,0.46863872,19.14,-2.57,19.31177102,0.2375,-0.404,0.46863872,0.2375,-0.404,0.46863872,0,0,0
29/08/2019 04:30,19.1275,-3.272,19.40534051,0.2375,-0.402,0.466915678,18.89,-2.87,19.1067789,0.2375,-0.402,0.466915678,0.2375,-0.402,0.466915678,0,0,0
29/08/2019 05:00,19.2175,-3.268,19.49338683,0.2375,-0.398,0.463476267,18.98,-2.87,19.19576255,0.2375,-0.398,0.463476267,0.2375,-0.398,0.463476267,0,0,0
29/08/2019 05:30,20.1475,-2.9995,20.36955465,0.2375,-0.3995,0.464764994,19.91,-2.6,20.07904629,0.2375,-0.3995,0.464764994,0.2375,-0.3995,0.464764994,0,0,0
29/08/2019 06:00,21.2875,-2.593,21.44484333,0.2375,-0.353,0.42545887,21.05,-2.24,21.16884739,0.2375,-0.353,0.42545887,0.2375,-0.353,0.42545887,0,0,0
29/08/2019 06:30,22.6675,-2.142,22.76848085,0.2375,-0.302,0.384200794,22.43,-1.84,22.50534381,0.2375,-0.302,0.384200794,0.2375,-0.302,0.384200794,0,0,0
29/08/2019 07:00,24.0975,-1.814,24.16568026,0.2375,-0.294,0.377944771,23.86,-1.52,23.90836674,0.2375,-0.294,0.377944771,0.2375,-0.294,0.377944771,0,0,0
29/08/2019 07:30,25.647,-1.3855,25.68439642,0.237,-0.3055,0.386651329,25.41,-1.08,25.43294124,0.237,-0.3055,0.386651329,0.237,-0.3055,0.386651329,0,0,0
29/08/2019 08:00,27.487,-0.86,27.50045034,0.237,-0.33,0.406286844,27.25,-0.53,27.25515364,0.237,-0.33,0.406286844,0.237,-0.33,0.406286844,0,0,0
29/08/2019 08:30,29.787,0.3825,29.78945577,0.237,-0.3475,0.420624833,29.55,0.73,29.55901555,0.237,-0.3475,0.420624833,0.237,-0.3475,0.420624833,0,0,0
29/08/2019 09:00,31.7365,0.934,31.75024076,0.2365,-0.356,0.427397064,31.5,1.29,31.52640322,0.2365,-0.356,0.427397064,0.2365,-0.356,0.427397064,0,0,0
29/08/2019 09:30,33.8785,1.733,33.92279545,0.2385,-0.387,0.4545891,33.64,2.12,33.70673523,0.2385,-0.387,0.4545891,0.2385,-0.387,0.4545891,0,0,0
29/08/2019 10:00,34.7615,1.4555,34.7919583,0.2415,-0.3645,0.437244211,34.52,1.82,34.56794469,0.2415,-0.3645,0.437244211,0.2415,-0.3645,0.437244211,0,0,0
29/08/2019 10:30,34.005,1.094,34.02259339,0.235,-0.426,0.48651927,33.77,1.52,33.80419057,0.235,-0.426,0.48651927,0.235,-0.426,0.48651927,0,0,0
29/08/2019 11:00,34.666,1.7715,34.71123404,0.246,-0.3985,0.468314264,34.42,2.17,34.48833571,0.246,-0.3985,0.468314264,0.246,-0.3985,0.468314264,0,0,0
29/08/2019 11:30,34.5985,2.084,34.66120682,0.2485,-0.416,0.48457017,34.35,2.5,34.4408551,0.2485,-0.416,0.48457017,0.2485,-0.416,0.48457017,0,0,0
29/08/2019 12:00,34.4385,2.2035,34.50892196,0.2585,-0.3965,0.473322829,34.18,2.6,34.2787456,0.2585,-0.3965,0.473322829,0.2585,-0.3965,0.473322829,0,0,0
29/08/2019 12:30,34.7375,2.659,34.83911863,0.2575,-0.401,0.476557709,34.48,3.06,34.61551675,0.2575,-0.401,0.476557709,0.2575,-0.401,0.476557709,0,0,0
29/08/2019 13:00,34.439,2.4515,34.52614333,0.259,-0.3985,0.475271764,34.18,2.85,34.29861367,0.259,-0.3985,0.475271764,0.259,-0.3985,0.475271764,0,0,0
29/08/2019 13:30,33.9315,1.92,33.98577779,0.2615,-0.4,0.477893555,33.67,2.32,33.74983407,0.2615,-0.4,0.477893555,0.2615,-0.4,0.477893555,0,0,0
29/08/2019 14:00,34.2925,2.2055,34.36334947,0.2525,-0.3845,0.459996196,34.04,2.59,34.13839041,0.2525,-0.3845,0.459996196,0.2525,-0.3845,0.459996196,0,0,0
29/08/2019 14:30,33.9915,2.398,34.07598093,0.2615,-0.382,0.46293223,33.73,2.78,33.84436881,0.2615,-0.382,0.46293223,0.2615,-0.382,0.46293223,0,0,0
29/08/2019 15:00,33.3975,2.3885,33.48280064,0.2475,-0.3915,0.463172214,33.15,2.78,33.26636289,0.2475,-0.3915,0.463172214,0.2475,-0.3915,0.463172214,0,0,0
29/08/2019 15:30,33.9585,2.418,34.04447747,0.2385,-0.452,0.511063841,33.72,2.87,33.84191632,0.2385,-0.452,0.511063841,0.2385,-0.452,0.511063841,0,0,0
29/08/2019 16:00,34.1075,1.8705,34.15875183,0.2375,-0.4595,0.517248973,33.87,2.33,33.9500486,0.2375,-0.4595,0.517248973,0.2375,-0.4595,0.517248973,0,0,0
