Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/08/2019 16:30,33.8975,1.227,33.91969981,0.2375,-0.463,0.520360692,33.66,1.69,33.70239902,0.2375,-0.463,0.520360692,0.2375,-0.463,0.520360692,0,0,0
29/08/2019 17:00,33.947,1.2645,33.97054267,0.237,-0.4255,0.487051589,33.71,1.69,33.75233622,0.237,-0.4255,0.487051589,0.237,-0.4255,0.487051589,0,0,0
29/08/2019 17:30,34.8395,1.8195,34.88697953,0.2395,-0.4205,0.483921998,34.6,2.24,34.67243285,0.2395,-0.4205,0.483921998,0.2395,-0.4205,0.483921998,0,0,0
29/08/2019 18:00,34.0385,1.4725,34.07033517,0.2385,-0.4475,0.507088257,33.8,1.92,33.85448862,0.2385,-0.4475,0.507088257,0.2385,-0.4475,0.507088257,0,0,0
29/08/2019 18:30,33.3865,0.8485,33.39728035,0.2365,-0.4715,0.527488862,33.15,1.32,33.17627013,0.2365,-0.4715,0.527488862,0.2365,-0.4715,0.527488862,0,0,0
29/08/2019 19:00,32.7965,0.5025,32.80034937,0.2365,-0.4375,0.497331378,32.56,0.94,32.57356597,0.2365,-0.4375,0.497331378,0.2365,-0.4375,0.497331378,0,0,0
29/08/2019 19:30,32.0665,0.39,32.06887155,0.2365,-0.44,0.499532031,31.83,0.83,31.84081971,0.2365,-0.44,0.499532031,0.2365,-0.44,0.499532031,0,0,0
29/08/2019 20:00,31.7365,0.3,31.73791789,0.2365,-0.45,0.508362322,31.5,0.75,31.50892731,0.2365,-0.45,0.508362322,0.2365,-0.45,0.508362322,0,0,0
29/08/2019 20:30,31.7365,0.326,31.73817431,0.2365,-0.424,0.48549794,31.5,0.75,31.50892731,0.2365,-0.424,0.48549794,0.2365,-0.424,0.48549794,0,0,0
29/08/2019 21:00,30.8165,-0.9905,30.83241415,0.2365,-0.4505,0.508804972,30.58,-0.54,30.58476745,0.2365,-0.4505,0.508804972,0.2365,-0.4505,0.508804972,0,0,0
29/08/2019 21:30,29.5065,-1.21,29.53129937,0.2365,-0.43,0.490746625,29.27,-0.78,29.28039105,0.2365,-0.43,0.490746625,0.2365,-0.43,0.490746625,0,0,0
29/08/2019 22:00,27.9765,-1.2395,28.00394459,0.2365,-0.3695,0.438705482,27.74,-0.87,27.7536394,0.2365,-0.3695,0.438705482,0.2365,-0.3695,0.438705482,0,0,0
29/08/2019 22:30,26.2665,-1.6785,26.32007569,0.2365,-0.4085,0.472021716,26.03,-1.27,26.06096314,0.2365,-0.4085,0.472021716,0.2365,-0.4085,0.472021716,0,0,0
29/08/2019 23:00,24.7165,-1.704,24.77516878,0.2365,-0.434,0.494255248,24.48,-1.27,24.51292108,0.2365,-0.434,0.494255248,0.2365,-0.434,0.494255248,0,0,0
29/08/2019 23:30,22.9665,-2.0465,23.05749953,0.2365,-0.4365,0.496451911,22.73,-1.61,22.78694802,0.2365,-0.4365,0.496451911,0.2365,-0.4365,0.496451911,0,0,0
30/08/2019 00:00,21.7065,-2.2635,21.824197,0.2365,-0.4335,0.493816261,21.47,-1.83,21.54784908,0.2365,-0.4335,0.493816261,0.2365,-0.4335,0.493816261,0,0,0
30/08/2019 00:30,20.8165,-2.457,20.96100001,0.2365,-0.427,0.488120118,20.58,-2.03,20.67987669,0.2365,-0.427,0.488120118,0.2365,-0.427,0.488120118,0,0,0
30/08/2019 01:00,20.2565,-2.45,20.40412439,0.2365,-0.42,0.482008558,20.02,-2.03,20.12265639,0.2365,-0.42,0.482008558,0.2365,-0.42,0.482008558,0,0,0
30/08/2019 01:30,20.1865,-2.4415,20.33361022,0.2365,-0.4115,0.474620375,19.95,-2.03,20.05301474,0.2365,-0.4115,0.474620375,0.2365,-0.4115,0.474620375,0,0,0
30/08/2019 02:00,19.7165,-2.531,19.87828799,0.2365,-0.411,0.474186936,19.48,-2.12,19.59501978,0.2365,-0.411,0.474186936,0.2365,-0.411,0.474186936,0,0,0
30/08/2019 02:30,19.3365,-2.6825,19.52168124,0.2365,-0.4125,0.475487644,19.1,-2.27,19.23441967,0.2365,-0.4125,0.475487644,0.2365,-0.4125,0.475487644,0,0,0
30/08/2019 03:00,18.7065,-2.6045,18.88694159,0.2365,-0.4245,0.485934666,18.47,-2.18,18.5982069,0.2365,-0.4245,0.485934666,0.2365,-0.4245,0.485934666,0,0,0
30/08/2019 03:30,18.4865,-2.697,18.68219717,0.2365,-0.417,0.479396756,18.25,-2.28,18.39187049,0.2365,-0.417,0.479396756,0.2365,-0.417,0.479396756,0,0,0
30/08/2019 04:00,18.1865,-2.8615,18.41024075,0.2365,-0.3615,0.431989004,17.95,-2.5,18.12325854,0.2365,-0.3615,0.431989004,0.2365,-0.3615,0.431989004,0,0,0
30/08/2019 04:30,17.9765,-2.9695,18.22011203,0.2365,-0.3995,0.464254779,17.74,-2.57,17.92519177,0.2365,-0.3995,0.464254779,0.2365,-0.3995,0.464254779,0,0,0
30/08/2019 05:00,17.9765,-3.15,18.25039869,0.2365,-0.4,0.464685108,17.74,-2.75,17.95188291,0.2365,-0.4,0.464685108,0.2365,-0.4,0.464685108,0,0,0
30/08/2019 05:30,18.4465,-2.971,18.68422338,0.2365,-0.441,0.500413079,18.21,-2.53,18.38491229,0.2365,-0.441,0.500413079,0.2365,-0.441,0.500413079,0,0,0
30/08/2019 06:00,19.4565,-2.6245,19.63271231,0.2365,-0.4345,0.49469435,19.22,-2.19,19.3443661,0.2365,-0.4345,0.49469435,0.2365,-0.4345,0.49469435,0,0,0
30/08/2019 06:30,21.0265,-2.1795,21.13915614,0.2365,-0.4195,0.481572944,20.79,-1.76,20.86436436,0.2365,-0.4195,0.481572944,0.2365,-0.4195,0.481572944,0,0,0
30/08/2019 07:00,22.5865,-1.625,22.64488038,0.2365,-0.425,0.486371514,22.35,-1.2,22.38219158,0.2365,-0.425,0.486371514,0.2365,-0.425,0.486371514,0,0,0
30/08/2019 07:30,24.867,-1.0915,24.89094336,0.237,-0.4115,0.474869719,24.63,-0.68,24.63938514,0.237,-0.4115,0.474869719,0.237,-0.4115,0.474869719,0,0,0
30/08/2019 08:00,26.468,-0.807,26.48029972,0.238,-0.437,0.497607275,26.23,-0.37,26.23260948,0.238,-0.437,0.497607275,0.238,-0.437,0.497607275,0,0,0
30/08/2019 08:30,28.989,0.579,28.99478163,0.239,-0.401,0.466821165,28.75,0.98,28.76669776,0.239,-0.401,0.466821165,0.239,-0.401,0.466821165,0,0,0
30/08/2019 09:00,30.25,0.487,30.25391989,0.24,-0.403,0.46905117,30.01,0.89,30.02319437,0.24,-0.403,0.46905117,0.24,-0.403,0.46905117,0,0,0
30/08/2019 09:30,32.188,0.7825,32.19751,0.238,-0.3775,0.446262535,31.95,1.16,31.97105097,0.238,-0.3775,0.446262535,0.238,-0.3775,0.446262535,0,0,0
30/08/2019 10:00,32.717,0.8565,32.72820926,0.237,-0.3735,0.442347431,32.48,1.23,32.50328137,0.237,-0.3735,0.442347431,0.237,-0.3735,0.442347431,0,0,0
30/08/2019 10:30,32.7175,0.896,32.72976661,0.2375,-0.404,0.46863872,32.48,1.3,32.5060056,0.2375,-0.404,0.46863872,0.2375,-0.404,0.46863872,0,0,0
30/08/2019 11:00,32.8775,1.2805,32.90242676,0.2375,-0.5395,0.589462891,32.64,1.82,32.69070204,0.2375,-0.5395,0.589462891,0.2375,-0.5395,0.589462891,0,0,0
30/08/2019 11:30,33.219,1.238,33.24206078,0.239,-0.512,0.565035397,32.98,1.75,33.02639702,0.239,-0.512,0.565035397,0.239,-0.512,0.565035397,0,0,0
30/08/2019 12:00,33.69,1.566,33.72637627,0.24,-0.474,0.531296527,33.45,2.04,33.51214854,0.24,-0.474,0.531296527,0.24,-0.474,0.531296527,0,0,0
30/08/2019 12:30,34.1615,1.632,34.20046061,0.2415,-0.468,0.526636734,33.92,2.1,33.98494373,0.2415,-0.468,0.526636734,0.2415,-0.468,0.526636734,0,0,0
30/08/2019 13:00,33.781,1.504,33.81446402,0.241,-0.486,0.542473041,33.54,1.99,33.59898362,0.241,-0.486,0.542473041,0.241,-0.486,0.542473041,0,0,0
30/08/2019 13:30,33.548,1.4055,33.57742894,0.248,-0.4945,0.553203624,33.3,1.9,33.35416016,0.248,-0.4945,0.553203624,0.248,-0.4945,0.553203624,0,0,0
30/08/2019 14:00,33.0855,1.467,33.11800718,0.2555,-0.433,0.502761623,32.83,1.9,32.88493424,0.2555,-0.433,0.502761623,0.2555,-0.433,0.502761623,0,0,0
30/08/2019 14:30,32.352,1.1475,32.37234406,0.252,-0.4925,0.553227123,32.1,1.64,32.14186678,0.252,-0.4925,0.553227123,0.252,-0.4925,0.553227123,0,0,0
30/08/2019 15:00,32.5065,1.3245,32.53347265,0.2665,-0.4755,0.545089442,32.24,1.8,32.29020904,0.2665,-0.4755,0.545089442,0.2665,-0.4755,0.545089442,0,0,0
30/08/2019 15:30,32.503,1.1995,32.52512581,0.263,-0.4805,0.547767515,32.24,1.68,32.28374204,0.263,-0.4805,0.547767515,0.263,-0.4805,0.547767515,0,0,0
30/08/2019 16:00,31.981,0.86,31.99256103,0.271,-0.46,0.533892311,31.71,1.32,31.73746209,0.271,-0.46,0.533892311,0.271,-0.46,0.533892311,0,0,0
30/08/2019 16:30,32.3495,0.71,32.35729053,0.2695,-0.44,0.515975048,32.08,1.15,32.10060591,0.2695,-0.44,0.515975048,0.2695,-0.44,0.515975048,0,0,0
30/08/2019 17:00,33.166,1.198,33.18762962,0.266,-0.402,0.482037343,32.9,1.6,32.9388828,0.266,-0.402,0.482037343,0.266,-0.402,0.482037343,0,0,0
30/08/2019 17:30,32.687,0.983,32.7017776,0.257,-0.427,0.498375361,32.43,1.41,32.4606377,0.257,-0.427,0.498375361,0.257,-0.427,0.498375361,0,0,0
30/08/2019 18:00,32.778,0.765,32.78692589,0.248,-0.455,0.518197839,32.53,1.22,32.55286931,0.248,-0.455,0.518197839,0.248,-0.455,0.518197839,0,0,0
30/08/2019 18:30,32.5145,0.614,32.52029684,0.2445,-0.416,0.482531087,32.27,1.03,32.28643368,0.2445,-0.416,0.482531087,0.2445,-0.416,0.482531087,0,0,0
30/08/2019 19:00,31.3975,0.3755,31.39974533,0.2375,-0.4245,0.486422142,31.16,0.8,31.17026788,0.2375,-0.4245,0.486422142,0.2375,-0.4245,0.486422142,0,0,0
30/08/2019 19:30,31.1165,-0.2415,31.11743715,0.2365,-0.4315,0.49206148,30.88,0.19,30.88058452,0.2365,-0.4315,0.49206148,0.2365,-0.4315,0.49206148,0,0,0
30/08/2019 20:00,30.9765,-0.277,30.97773848,0.2365,-0.467,0.523470391,30.74,0.19,30.74058718,0.2365,-0.467,0.523470391,0.2365,-0.467,0.523470391,0,0,0
30/08/2019 20:30,30.9765,-0.893,30.98936917,0.2365,-0.433,0.493377391,30.74,-0.46,30.74344158,0.2365,-0.433,0.493377391,0.2365,-0.433,0.493377391,0,0,0
30/08/2019 21:00,30.3165,-1.291,30.34397557,0.2365,-0.421,0.482880161,30.08,-0.87,30.09257882,0.2365,-0.421,0.482880161,0.2365,-0.421,0.482880161,0,0,0
30/08/2019 21:30,29.4765,-1.446,29.5119462,0.2365,-0.436,0.496012349,29.24,-1.01,29.25743837,0.2365,-0.436,0.496012349,0.2365,-0.436,0.496012349,0,0,0
30/08/2019 22:00,28.0065,-1.7635,28.06196669,0.2365,-0.4235,0.485061336,27.77,-1.34,27.80231106,0.2365,-0.4235,0.485061336,0.2365,-0.4235,0.485061336,0,0,0
30/08/2019 22:30,25.9765,-2.0455,26.05691122,0.2365,-0.4555,0.513237275,25.74,-1.59,25.78906163,0.2365,-0.4555,0.513237275,0.2365,-0.4555,0.513237275,0,0,0
30/08/2019 23:00,24.6865,-2.3035,24.793737,0.2365,-0.4035,0.467701294,24.45,-1.9,24.52371301,0.2365,-0.4035,0.467701294,0.2365,-0.4035,0.467701294,0,0,0
30/08/2019 23:30,23.0965,-2.4965,23.2310315,0.2365,-0.4365,0.496451911,22.86,-2.06,22.95262948,0.2365,-0.4365,0.496451911,0.2365,-0.4365,0.496451911,0,0,0
31/08/2019 00:00,21.9965,-2.642,22.15459718,0.2365,-0.382,0.449284153,21.76,-2.26,21.87704733,0.2365,-0.382,0.449284153,0.2365,-0.382,0.449284153,0,0,0
31/08/2019 00:30,21.0965,-2.6695,21.26472531,0.2365,-0.4095,0.472887407,20.86,-2.26,20.98206853,0.2365,-0.4095,0.472887407,0.2365,-0.4095,0.472887407,0,0,0
31/08/2019 01:00,20.4265,-2.6375,20.59607508,0.2365,-0.4375,0.497331378,20.19,-2.2,20.30950763,0.2365,-0.4375,0.497331378,0.2365,-0.4375,0.497331378,0,0,0
31/08/2019 01:30,19.9665,-2.7185,20.15071623,0.2365,-0.4185,0.480702091,19.73,-2.3,19.86360743,0.2365,-0.4185,0.480702091,0.2365,-0.4185,0.480702091,0,0,0
31/08/2019 02:00,19.9665,-2.7285,20.15206775,0.2365,-0.4285,0.489432835,19.73,-2.3,19.86360743,0.2365,-0.4285,0.489432835,0.2365,-0.4285,0.489432835,0,0,0
31/08/2019 02:30,19.2465,-2.944,19.47035948,0.2365,-0.424,0.48549794,19.01,-2.52,19.17630048,0.2365,-0.424,0.48549794,0.2365,-0.424,0.48549794,0,0,0
31/08/2019 03:00,18.5065,-2.9585,18.74148512,0.2365,-0.4385,0.498211301,18.27,-2.52,18.44297427,0.2365,-0.4385,0.498211301,0.2365,-0.4385,0.498211301,0,0,0
31/08/2019 03:30,18.3765,-2.923,18.60751679,0.2365,-0.403,0.467269997,18.14,-2.52,18.31420214,0.2365,-0.403,0.467269997,0.2365,-0.403,0.467269997,0,0,0
31/08/2019 04:00,17.9865,-3.0905,18.2500787,0.2365,-0.4005,0.465115577,17.75,-2.69,17.95267668,0.2365,-0.4005,0.465115577,0.2365,-0.4005,0.465115577,0,0,0
31/08/2019 04:30,17.7965,-3.0485,18.05571279,0.2365,-0.4085,0.472021716,17.56,-2.64,17.75734214,0.2365,-0.4085,0.472021716,0.2365,-0.4085,0.472021716,0,0,0
31/08/2019 05:00,17.7265,-2.968,17.97325308,0.2365,-0.418,0.480266853,17.49,-2.55,17.67491443,0.2365,-0.418,0.480266853,0.2365,-0.418,0.480266853,0,0,0
31/08/2019 05:30,17.9965,-2.883,18.22596229,0.2365,-0.413,0.475921475,17.76,-2.47,17.93093695,0.2365,-0.413,0.475921475,0.2365,-0.413,0.475921475,0,0,0
31/08/2019 06:00,18.3465,-2.88,18.57117288,0.2365,-0.41,0.473320452,18.11,-2.47,18.27766396,0.2365,-0.41,0.473320452,0.2365,-0.41,0.473320452,0,0,0
31/08/2019 06:30,18.7765,-2.8985,18.9989014,0.2365,-0.4285,0.489432835,18.54,-2.47,18.70380977,0.2365,-0.4285,0.489432835,0.2365,-0.4285,0.489432835,0,0,0
31/08/2019 07:00,19.1365,-2.6135,19.31414027,0.2365,-0.4335,0.493816261,18.9,-2.18,19.02530946,0.2365,-0.4335,0.493816261,0.2365,-0.4335,0.493816261,0,0,0
31/08/2019 07:30,20.937,-2.2285,21.05526493,0.237,-0.4185,0.480948282,20.7,-1.81,20.77898217,0.237,-0.4185,0.480948282,0.237,-0.4185,0.480948282,0,0,0
31/08/2019 08:00,22.527,-1.924,22.6090138,0.237,-0.394,0.459787995,22.29,-1.53,22.34244839,0.237,-0.394,0.459787995,0.237,-0.394,0.459787995,0,0,0
31/08/2019 08:30,24.668,-1.5985,24.71973758,0.238,-0.4485,0.507736398,24.43,-1.15,24.45705215,0.238,-0.4485,0.507736398,0.238,-0.4485,0.507736398,0,0,0
31/08/2019 09:00,26.897,-1.3205,26.92939526,0.237,-0.4505,0.509037572,26.66,-0.87,26.67419165,0.237,-0.4505,0.509037572,0.237,-0.4505,0.509037572,0,0,0
31/08/2019 09:30,29.8665,-0.9425,29.88136758,0.2365,-0.4325,0.492938637,29.63,-0.51,29.63438881,0.2365,-0.4325,0.492938637,0.2365,-0.4325,0.492938637,0,0,0
31/08/2019 10:00,30.4665,-0.4795,30.4702731,0.2365,-0.4295,0.490308576,30.23,-0.05,30.23004135,0.2365,-0.4295,0.490308576,0.2365,-0.4295,0.490308576,0,0,0
31/08/2019 10:30,30.4665,0.0875,30.46662565,0.2365,-0.4325,0.492938637,30.23,0.52,30.23447205,0.2365,-0.4325,0.492938637,0.2365,-0.4325,0.492938637,0,0,0
31/08/2019 11:00,31.6665,0.3375,31.66829848,0.2365,-0.4225,0.484188496,31.43,0.76,31.43918733,0.2365,-0.4225,0.484188496,0.2365,-0.4225,0.484188496,0,0,0
31/08/2019 11:30,32.107,0.3325,32.10872164,0.237,-0.4275,0.488799806,31.87,0.76,31.87906053,0.237,-0.4275,0.488799806,0.237,-0.4275,0.488799806,0,0,0
31/08/2019 12:00,32.32,0.355,32.32194959,0.24,-0.405,0.470770645,32.08,0.76,32.08900123,0.24,-0.405,0.470770645,0.24,-0.405,0.470770645,0,0,0
31/08/2019 12:30,32.3215,0.2615,32.32255783,0.2415,-0.4385,0.500604135,32.08,0.7,32.08763625,0.2415,-0.4385,0.500604135,0.2415,-0.4385,0.500604135,0,0,0
31/08/2019 13:00,32.0155,0.356,32.01747923,0.2455,-0.424,0.48994515,31.77,0.78,31.77957363,0.2455,-0.424,0.48994515,0.2455,-0.424,0.48994515,0,0,0
31/08/2019 13:30,31.3235,0.2235,31.32429735,0.2735,-0.4465,0.5236072,31.05,0.67,31.05722782,0.2735,-0.4465,0.5236072,0.2735,-0.4465,0.5236072,0,0,0
31/08/2019 14:00,31.172,0.35,31.17396484,0.252,-0.44,0.507054238,30.92,0.79,30.93009053,0.252,-0.44,0.507054238,0.252,-0.44,0.507054238,0,0,0
31/08/2019 14:30,30.161,-0.099,30.16116248,0.271,-0.389,0.474090709,29.89,0.29,29.89140679,0.271,-0.389,0.474090709,0.271,-0.389,0.474090709,0,0,0
31/08/2019 15:00,30.1,0.108,30.10019375,0.28,-0.402,0.489902031,29.82,0.51,29.82436085,0.28,-0.402,0.489902031,0.28,-0.402,0.489902031,0,0,0
31/08/2019 15:30,29.9655,-1.056,29.98410122,0.2655,-0.376,0.460289311,29.7,-0.68,29.70778349,0.2655,-0.376,0.460289311,0.2655,-0.376,0.460289311,0,0,0
31/08/2019 16:00,29.8705,-1.058,29.88923107,0.2805,-0.378,0.470706119,29.59,-0.68,29.59781242,0.2805,-0.378,0.470706119,0.2805,-0.378,0.470706119,0,0,0
31/08/2019 16:30,29.6255,-1.082,29.64525214,0.2655,-0.402,0.481761611,29.36,-0.68,29.3678736,0.2655,-0.402,0.481761611,0.2655,-0.402,0.481761611,0,0,0
31/08/2019 17:00,30.1515,-1.055,30.16995156,0.2415,-0.375,0.446035032,29.91,-0.68,29.91772886,0.2415,-0.375,0.446035032,0.2415,-0.375,0.446035032,0,0,0
31/08/2019 17:30,30.397,-1.144,30.41851977,0.257,-0.394,0.470409396,30.14,-0.75,30.14933001,0.257,-0.394,0.470409396,0.257,-0.394,0.470409396,0,0,0
31/08/2019 18:00,30.17,-1.2345,30.19524615,0.25,-0.3845,0.458628662,29.92,-0.85,29.93207143,0.25,-0.3845,0.458628662,0.25,-0.3845,0.458628662,0,0,0
31/08/2019 18:30,29.4185,-1.368,29.45028975,0.2485,-0.348,0.427616943,29.17,-1.02,29.18782794,0.2485,-0.348,0.427616943,0.2485,-0.348,0.427616943,0,0,0
31/08/2019 19:00,30.3385,-1.131,30.35957416,0.2485,-0.341,0.421939865,30.09,-0.79,30.10036877,0.2485,-0.341,0.421939865,0.2485,-0.341,0.421939865,0,0,0
31/08/2019 19:30,29.82,-1.3065,29.84860704,0.24,-0.3365,0.413318582,29.58,-0.97,29.59590005,0.24,-0.3365,0.413318582,0.24,-0.3365,0.413318582,0,0,0
31/08/2019 20:00,28.827,-1.8825,28.8884014,0.237,-0.3425,0.416503601,28.59,-1.54,28.631446,0.237,-0.3425,0.416503601,0.237,-0.3425,0.416503601,0,0,0
31/08/2019 20:30,29.217,-1.9665,29.28310454,0.237,-0.3365,0.411583831,28.98,-1.63,29.02580404,0.237,-0.3365,0.411583831,0.237,-0.3365,0.411583831,0,0,0
31/08/2019 21:00,29.2165,-2.168,29.29682741,0.2365,-0.348,0.420756759,28.98,-1.82,29.03709352,0.2365,-0.348,0.420756759,0.2365,-0.348,0.420756759,0,0,0
31/08/2019 21:30,28.147,-2.373,28.24685359,0.237,-0.363,0.433518166,27.91,-2.01,27.98228368,0.237,-0.363,0.433518166,0.237,-0.363,0.433518166,0,0,0
31/08/2019 22:00,27.1865,-2.5025,27.30143382,0.2365,-0.3625,0.432826178,26.95,-2.14,27.03483124,0.2365,-0.3625,0.432826178,0.2365,-0.3625,0.432826178,0,0,0
31/08/2019 22:30,25.8065,-2.812,25.95925242,0.2365,-0.362,0.432407505,25.57,-2.45,25.68710571,0.2365,-0.362,0.432407505,0.2365,-0.362,0.432407505,0,0,0
31/08/2019 23:00,24.9165,-2.9025,25.08498512,0.2365,-0.3725,0.441235198,24.68,-2.53,24.80933897,0.2365,-0.3725,0.441235198,0.2365,-0.3725,0.441235198,0,0,0
31/08/2019 23:30,23.5465,-3.1035,23.75014473,0.2365,-0.3635,0.43366404,23.31,-2.74,23.47048572,0.2365,-0.3635,0.43366404,0.2365,-0.3635,0.43366404,0,0,0
01/09/2019 00:00,21.9565,-3.1755,22.18494292,0.2365,-0.3655,0.43534182,21.72,-2.81,21.90101596,0.2365,-0.3655,0.43534182,0.2365,-0.3655,0.43534182,0,0,0
01/09/2019 00:30,21.587,-3.1855,21.82076945,0.237,-0.3755,0.444037442,21.35,-2.81,21.5341264,0.237,-0.3755,0.444037442,0.237,-0.3755,0.444037442,0,0,0
01/09/2019 01:00,20.997,-3.254,21.24764752,0.237,-0.374,0.442769692,20.76,-2.88,20.95881676,0.237,-0.374,0.442769692,0.237,-0.374,0.442769692,0,0,0
01/09/2019 01:30,20.747,-3.3105,21.00946023,0.237,-0.3605,0.431426993,20.51,-2.95,20.72106657,0.237,-0.3605,0.431426993,0.237,-0.3605,0.431426993,0,0,0
01/09/2019 02:00,20.517,-3.38,20.79354922,0.237,-0.36,0.431009281,20.28,-3.02,20.50362895,0.237,-0.36,0.431009281,0.237,-0.36,0.431009281,0,0,0
01/09/2019 02:30,20.037,-3.474,20.3359299,0.237,-0.354,0.426010563,19.8,-3.12,20.04431091,0.237,-0.354,0.426010563,0.237,-0.354,0.426010563,0,0,0
01/09/2019 03:00,19.467,-3.4685,19.77358291,0.237,-0.3485,0.421451361,19.23,-3.12,19.48146042,0.237,-0.3485,0.421451361,0.237,-0.3485,0.421451361,0,0,0
01/09/2019 03:30,19.077,-3.4695,19.38992933,0.237,-0.3495,0.42227864,18.84,-3.12,19.09659656,0.237,-0.3495,0.42227864,0.237,-0.3495,0.42227864,0,0,0
01/09/2019 04:00,18.857,-3.491,19.1774224,0.237,-0.371,0.440238572,18.62,-3.12,18.87958686,0.237,-0.371,0.440238572,0.237,-0.371,0.440238572,0,0,0
01/09/2019 04:30,18.477,-3.6535,18.83474426,0.237,-0.3635,0.433936919,18.24,-3.29,18.5343384,0.237,-0.3635,0.433936919,0.237,-0.3635,0.433936919,0,0,0
01/09/2019 05:00,18.367,-3.577,18.71207145,0.237,-0.357,0.428506709,18.13,-3.22,18.41372586,0.237,-0.357,0.428506709,0.237,-0.357,0.428506709,0,0,0
01/09/2019 05:30,18.367,-3.5885,18.7142732,0.237,-0.3685,0.438133827,18.13,-3.22,18.41372586,0.237,-0.3685,0.438133827,0.237,-0.3685,0.438133827,0,0,0
01/09/2019 06:00,18.597,-3.6725,18.95615112,0.237,-0.3625,0.433099584,18.36,-3.31,18.65598295,0.237,-0.3625,0.433099584,0.237,-0.3625,0.433099584,0,0,0
01/09/2019 06:30,19.137,-3.605,19.47359222,0.237,-0.355,0.426841891,18.9,-3.25,19.17739555,0.237,-0.355,0.426841891,0.237,-0.355,0.426841891,0,0,0
01/09/2019 07:00,19.287,-3.492,19.60057226,0.237,-0.352,0.424350091,19.05,-3.14,19.30704794,0.237,-0.352,0.424350091,0.237,-0.352,0.424350091,0,0,0
01/09/2019 07:30,20.318,-3.3015,20.58448509,0.238,-0.3615,0.432812026,20.08,-2.94,20.29408781,0.238,-0.3615,0.432812026,0.238,-0.3615,0.432812026,0,0,0
01/09/2019 08:00,21.239,-3.079,21.46101959,0.239,-0.359,0.431279492,21,-2.72,21.17541971,0.239,-0.359,0.431279492,0.239,-0.359,0.431279492,0,0,0
01/09/2019 08:30,23.0785,-2.75,23.24176547,0.2385,-0.37,0.440207054,22.84,-2.38,22.96366695,0.2385,-0.37,0.440207054,0.2385,-0.37,0.440207054,0,0,0
01/09/2019 09:00,24.506,-2.3875,24.62202657,0.246,-0.3575,0.433961116,24.26,-2.03,24.34478384,0.246,-0.3575,0.433961116,0.246,-0.3575,0.433961116,0,0,0
01/09/2019 09:30,26.3015,-1.954,26.37398374,0.2515,-0.334,0.418100765,26.05,-1.62,26.10032375,0.2515,-0.334,0.418100765,0.2515,-0.334,0.418100765,0,0,0
01/09/2019 10:00,27.6645,-1.6985,27.71659183,0.2545,-0.3385,0.423500295,27.41,-1.36,27.44371877,0.2545,-0.3385,0.423500295,0.2545,-0.3385,0.423500295,0,0,0
01/09/2019 10:30,28.8465,-1.452,28.88302038,0.2565,-0.342,0.4275,28.59,-1.11,28.61153963,0.2565,-0.342,0.4275,0.2565,-0.342,0.4275,0,0,0
01/09/2019 11:00,30.002,-1.12,30.02289799,0.262,-0.35,0.437200183,29.74,-0.77,29.74996639,0.262,-0.35,0.437200183,0.262,-0.35,0.437200183,0,0,0
01/09/2019 11:30,30.8505,-0.7345,30.85924238,0.2705,-0.3445,0.43800742,30.58,-0.39,30.58248682,0.2705,-0.3445,0.43800742,0.2705,-0.3445,0.43800742,0,0,0
01/09/2019 12:00,30.9335,-0.4285,30.93646771,0.2735,-0.3485,0.443006208,30.66,-0.08,30.66010437,0.2735,-0.3485,0.443006208,0.2735,-0.3485,0.443006208,0,0,0
01/09/2019 12:30,31.667,0.0405,31.6670259,0.277,-0.3595,0.453838352,31.39,0.4,31.39254848,0.277,-0.3595,0.453838352,0.277,-0.3595,0.453838352,0,0,0
01/09/2019 13:00,31.9095,0.199,31.91012051,0.2795,-0.351,0.448688366,31.63,0.55,31.63478149,0.2795,-0.351,0.448688366,0.2795,-0.351,0.448688366,0,0,0
01/09/2019 13:30,31.191,-0.642,31.1976064,0.271,-0.332,0.428561548,30.92,-0.31,30.92155397,0.271,-0.332,0.428561548,0.271,-0.332,0.428561548,0,0,0
01/09/2019 14:00,30.46,-1.0185,30.47702319,0.27,-0.3285,0.425220237,30.19,-0.69,30.19788403,0.27,-0.3285,0.425220237,0.27,-0.3285,0.425220237,0,0,0
01/09/2019 14:30,30.2055,-1.0135,30.22249845,0.2655,-0.3235,0.418500299,29.94,-0.69,29.94794985,0.2655,-0.3235,0.418500299,0.2655,-0.3235,0.418500299,0,0,0
01/09/2019 15:00,29.9615,-1.0145,29.97867063,0.2715,-0.3245,0.423098688,29.69,-0.69,29.69801677,0.2715,-0.3245,0.423098688,0.2715,-0.3245,0.423098688,0,0,0
01/09/2019 15:30,29.6085,-1.158,29.63113626,0.2785,-0.328,0.430286242,29.33,-0.83,29.3417416,0.2785,-0.328,0.430286242,0.2785,-0.328,0.430286242,0,0,0
01/09/2019 16:00,29.491,-1.3095,29.52005879,0.281,-0.3295,0.433048785,29.21,-0.98,29.22643495,0.281,-0.3295,0.433048785,0.281,-0.3295,0.433048785,0,0,0
01/09/2019 16:30,29.79,-1.3745,29.82169261,0.28,-0.3245,0.428602671,29.51,-1.05,29.5286742,0.28,-0.3245,0.428602671,0.28,-0.3245,0.428602671,0,0,0
01/09/2019 17:00,29.3585,-1.485,29.39603285,0.2685,-0.335,0.429321849,29.09,-1.15,29.1127223,0.2685,-0.335,0.429321849,0.2685,-0.335,0.429321849,0,0,0
01/09/2019 17:30,28.4265,-1.6715,28.47560034,0.2665,-0.3315,0.425340452,28.16,-1.34,28.19186407,0.2665,-0.3315,0.425340452,0.2665,-0.3315,0.425340452,0,0,0
01/09/2019 18:00,28.4245,-1.661,28.47298933,0.2645,-0.321,0.41593419,28.16,-1.34,28.19186407,0.2645,-0.321,0.41593419,0.2645,-0.321,0.41593419,0,0,0
01/09/2019 18:30,28.1855,-1.89,28.24879662,0.2555,-0.34,0.425300188,27.93,-1.55,27.97297624,0.2555,-0.34,0.425300188,0.2555,-0.34,0.425300188,0,0,0
01/09/2019 19:00,28.6895,-1.9055,28.75271014,0.2395,-0.3555,0.428649624,28.45,-1.55,28.49219191,0.2395,-0.3555,0.428649624,0.2395,-0.3555,0.428649624,0,0,0
01/09/2019 19:30,28.5475,-2.0235,28.61912487,0.2375,-0.3435,0.417610464,28.31,-1.68,28.3598043,0.2375,-0.3435,0.417610464,0.2375,-0.3435,0.417610464,0,0,0
01/09/2019 20:00,28.807,-2.1585,28.88775469,0.237,-0.3385,0.413220583,28.57,-1.82,28.62791121,0.237,-0.3385,0.413220583,0.237,-0.3385,0.413220583,0,0,0
01/09/2019 20:30,29.257,-2.109,29.33291547,0.237,-0.339,0.41363027,29.02,-1.77,29.07392818,0.237,-0.339,0.41363027,0.237,-0.339,0.41363027,0,0,0
01/09/2019 21:00,29.3265,-2.266,29.41391436,0.2365,-0.326,0.402750854,29.09,-1.94,29.15461713,0.2365,-0.326,0.402750854,0.2365,-0.326,0.402750854,0,0,0
01/09/2019 21:30,28.047,-2.495,28.1577562,0.237,-0.315,0.394200457,27.81,-2.18,27.89531323,0.237,-0.315,0.394200457,0.237,-0.315,0.394200457,0,0,0
01/09/2019 22:00,26.907,-2.675,27.03964264,0.237,-0.325,0.402236249,26.67,-2.35,26.77333375,0.237,-0.325,0.402236249,0.237,-0.325,0.402236249,0,0,0
01/09/2019 22:30,25.457,-3.059,25.64013124,0.237,-0.329,0.40547503,25.22,-2.73,25.36732741,0.237,-0.329,0.40547503,0.237,-0.329,0.40547503,0,0,0
01/09/2019 23:00,23.807,-3.2745,24.03113812,0.237,-0.3245,0.401832366,23.57,-2.95,23.75389231,0.237,-0.3245,0.401832366,0.237,-0.3245,0.401832366,0,0,0
01/09/2019 23:30,22.517,-3.523,22.79093719,0.237,-0.303,0.384679087,22.28,-3.22,22.51148151,0.237,-0.303,0.384679087,0.237,-0.303,0.384679087,0,0,0
02/09/2019 00:00,21.197,-3.6165,21.50329931,0.237,-0.3065,0.387441931,20.96,-3.31,21.21974788,0.237,-0.3065,0.387441931,0.237,-0.3065,0.387441931,0,0,0
02/09/2019 00:30,20.257,-3.583,20.571435,0.237,-0.333,0.408727293,20.02,-3.25,20.28208323,0.237,-0.333,0.408727293,0.237,-0.333,0.408727293,0,0,0
02/09/2019 01:00,19.697,-3.6565,20.03351695,0.237,-0.3465,0.419799059,19.46,-3.31,19.73949594,0.237,-0.3465,0.419799059,0.237,-0.3465,0.419799059,0,0,0
02/09/2019 01:30,19.437,-3.6425,19.77535778,0.237,-0.3325,0.408320034,19.2,-3.31,19.48322612,0.237,-0.3325,0.408320034,0.237,-0.3325,0.408320034,0,0,0
02/09/2019 02:00,19.527,-3.697,19.87389086,0.237,-0.337,0.411992718,19.29,-3.36,19.58044177,0.237,-0.337,0.411992718,0.237,-0.337,0.411992718,0,0,0
02/09/2019 02:30,19.057,-3.7065,19.4141029,0.237,-0.3465,0.419799059,18.82,-3.36,19.11758353,0.237,-0.3465,0.419799059,0.237,-0.3465,0.419799059,0,0,0
02/09/2019 03:00,18.487,-3.6995,18.85352671,0.237,-0.3395,0.414040155,18.25,-3.36,18.55672654,0.237,-0.3395,0.414040155,0.237,-0.3395,0.414040155,0,0,0
02/09/2019 03:30,18.397,-3.705,18.76636976,0.237,-0.345,0.418561823,18.16,-3.36,18.46822135,0.237,-0.345,0.418561823,0.237,-0.345,0.418561823,0,0,0
02/09/2019 04:00,18.397,-3.702,18.76577771,0.237,-0.342,0.416092538,18.16,-3.36,18.46822135,0.237,-0.342,0.416092538,0.237,-0.342,0.416092538,0,0,0
02/09/2019 04:30,18.487,-3.769,18.8672873,0.237,-0.319,0.397404076,18.25,-3.45,18.57323343,0.237,-0.319,0.397404076,0.237,-0.319,0.397404076,0,0,0
02/09/2019 05:00,18.537,-3.759,18.91429222,0.237,-0.309,0.38942265,18.3,-3.45,18.62236559,0.237,-0.309,0.38942265,0.237,-0.309,0.38942265,0,0,0
02/09/2019 05:30,18.8475,-3.762,19.21928459,0.2375,-0.312,0.392109997,18.61,-3.45,18.92708641,0.2375,-0.312,0.392109997,0.2375,-0.312,0.392109997,0,0,0
02/09/2019 06:00,19.767,-3.4845,20.07177195,0.237,-0.3245,0.401832366,19.53,-3.16,19.78399606,0.237,-0.3245,0.401832366,0.237,-0.3245,0.401832366,0,0,0
02/09/2019 06:30,21.977,-2.7535,22.14882144,0.237,-0.3335,0.409134758,21.74,-2.42,21.87427713,0.237,-0.3335,0.409134758,0.237,-0.3335,0.409134758,0,0,0
02/09/2019 07:00,23.687,-2.078,23.77797411,0.237,-0.328,0.404664058,23.45,-1.75,23.51520785,0.237,-0.328,0.404664058,0.237,-0.328,0.404664058,0,0,0
02/09/2019 07:30,26.357,-1.455,26.39713003,0.237,-0.355,0.426841891,26.12,-1.1,26.14315207,0.237,-0.355,0.426841891,0.237,-0.355,0.426841891,0,0,0
02/09/2019 08:00,27.707,-1.283,27.73668938,0.237,-0.363,0.433518166,27.47,-0.92,27.48540158,0.237,-0.363,0.433518166,0.237,-0.363,0.433518166,0,0,0
02/09/2019 08:30,29.827,0.1625,29.82744265,0.237,-0.4075,0.471407732,29.59,0.57,29.59548952,0.237,-0.4075,0.471407732,0.237,-0.4075,0.471407732,0,0,0
02/09/2019 09:00,31.347,0.724,31.35535975,0.237,-0.426,0.487488461,31.11,1.15,31.13124797,0.237,-0.426,0.487488461,0.237,-0.426,0.487488461,0,0,0
02/09/2019 09:30,33.1265,1.1395,33.14609272,0.2365,-0.4105,0.473753628,32.89,1.55,32.926503,0.2365,-0.4105,0.473753628,0.2365,-0.4105,0.473753628,0,0,0
02/09/2019 10:00,34.2295,1.3145,34.25473078,0.2395,-0.4155,0.479583674,33.99,1.73,34.03399771,0.2395,-0.4155,0.479583674,0.2395,-0.4155,0.479583674,0,0,0
02/09/2019 10:30,33.6775,0.8605,33.6884916,0.2475,-0.4295,0.495708079,33.43,1.29,33.45488006,0.2475,-0.4295,0.495708079,0.2475,-0.4295,0.495708079,0,0,0
02/09/2019 11:00,34.554,1.512,34.58706492,0.244,-0.358,0.43324358,34.31,1.87,34.36092257,0.244,-0.358,0.43324358,0.244,-0.358,0.43324358,0,0,0
02/09/2019 11:30,34.49,1.775,34.53564427,0.25,-0.405,0.475946426,34.24,2.18,34.30932818,0.25,-0.405,0.475946426,0.25,-0.405,0.475946426,0,0,0
02/09/2019 12:00,34.4035,1.8555,34.45350044,0.2435,-0.4045,0.472136103,34.16,2.26,34.23467832,0.2435,-0.4045,0.472136103,0.2435,-0.4045,0.472136103,0,0,0
02/09/2019 12:30,35.1665,2.1125,35.22989325,0.2465,-0.4175,0.484838633,34.92,2.53,35.01153096,0.2465,-0.4175,0.484838633,0.2465,-0.4175,0.484838633,0,0,0
02/09/2019 13:00,34.5665,2.035,34.62635048,0.2565,-0.415,0.487870116,34.31,2.45,34.39736327,0.2565,-0.415,0.487870116,0.2565,-0.415,0.487870116,0,0,0
02/09/2019 13:30,34.327,1.3335,34.35289145,0.257,-0.3965,0.472505291,34.07,1.73,34.11389453,0.257,-0.3965,0.472505291,0.257,-0.3965,0.472505291,0,0,0
02/09/2019 14:00,34.4125,1.885,34.46408828,0.2625,-0.395,0.474269175,34.15,2.28,34.22602665,0.2625,-0.395,0.474269175,0.2625,-0.395,0.474269175,0,0,0
02/09/2019 14:30,34.395,1.903,34.44760418,0.245,-0.377,0.449615391,34.15,2.28,34.22602665,0.245,-0.377,0.449615391,0.245,-0.377,0.449615391,0,0,0
02/09/2019 15:00,34.7365,1.878,34.78722921,0.2365,-0.402,0.466407815,34.5,2.28,34.57525705,0.2365,-0.402,0.466407815,0.2365,-0.402,0.466407815,0,0,0
02/09/2019 15:30,34.155,1.6575,34.19519456,0.245,-0.3825,0.454236998,33.91,2.04,33.97130701,0.245,-0.3825,0.454236998,0.245,-0.3825,0.454236998,0,0,0
02/09/2019 16:00,33.659,1.1615,33.67903448,0.239,-0.3685,0.439218909,33.42,1.53,33.45500411,0.239,-0.3685,0.439218909,0.239,-0.3685,0.439218909,0,0,0
02/09/2019 16:30,34.018,0.9125,34.03023626,0.238,-0.3675,0.437835871,33.78,1.28,33.80424234,0.238,-0.3675,0.437835871,0.238,-0.3675,0.437835871,0,0,0
02/09/2019 17:00,34.481,0.7895,34.49003728,0.241,-0.4105,0.476016019,34.24,1.2,34.26102158,0.241,-0.4105,0.476016019,0.241,-0.4105,0.476016019,0,0,0
02/09/2019 17:30,34.3265,0.8995,34.33828334,0.2365,-0.4105,0.473753628,34.09,1.31,34.11516085,0.2365,-0.4105,0.473753628,0.2365,-0.4105,0.473753628,0,0,0
02/09/2019 18:00,33.6965,0.8055,33.70612619,0.2365,-0.3945,0.459959237,33.46,1.2,33.48151132,0.2365,-0.3945,0.459959237,0.2365,-0.3945,0.459959237,0,0,0
02/09/2019 18:30,33.8965,0.4415,33.89937513,0.2365,-0.4085,0.472021716,33.66,0.85,33.67073061,0.2365,-0.4085,0.472021716,0.2365,-0.4085,0.472021716,0,0,0
02/09/2019 19:00,33.3365,0.437,33.33936414,0.2365,-0.413,0.475921475,33.1,0.85,33.1109121,0.2365,-0.413,0.475921475,0.2365,-0.413,0.475921475,0,0,0
02/09/2019 19:30,33.2265,0.4335,33.22932778,0.2365,-0.4165,0.478961898,32.99,0.85,33.00094847,0.2365,-0.4165,0.478961898,0.2365,-0.4165,0.478961898,0,0,0
02/09/2019 20:00,32.8865,0.311,32.88797049,0.2365,-0.419,0.481137454,32.65,0.73,32.65815978,0.2365,-0.419,0.481137454,0.2365,-0.419,0.481137454,0,0,0
02/09/2019 20:30,32.7765,0.08,32.77659763,0.2365,-0.42,0.482008558,32.54,0.5,32.5438412,0.2365,-0.42,0.482008558,0.2365,-0.42,0.482008558,0,0,0
02/09/2019 21:00,31.8965,-1.07,31.91444206,0.2365,-0.41,0.473320452,31.66,-0.66,31.6668786,0.2365,-0.41,0.473320452,0.2365,-0.41,0.473320452,0,0,0
02/09/2019 21:30,30.5165,-1.1365,30.53765552,0.2365,-0.4165,0.478961898,30.28,-0.72,30.2885589,0.2365,-0.4165,0.478961898,0.2365,-0.4165,0.478961898,0,0,0
02/09/2019 22:00,28.3265,-1.4685,28.36453938,0.2365,-0.4185,0.480702091,28.09,-1.05,28.10961757,0.2365,-0.4185,0.480702091,0.2365,-0.4185,0.480702091,0,0,0
02/09/2019 22:30,26.9265,-1.553,26.97124786,0.2365,-0.413,0.475921475,26.69,-1.14,26.7143351,0.2365,-0.413,0.475921475,0.2365,-0.413,0.475921475,0,0,0
02/09/2019 23:00,25.3465,-1.695,25.40311176,0.2365,-0.395,0.460388151,25.11,-1.3,25.14362941,0.2365,-0.395,0.460388151,0.2365,-0.395,0.460388151,0,0,0
02/09/2019 23:30,23.5065,-1.954,23.58757423,0.2365,-0.394,0.459530467,23.27,-1.56,23.32223188,0.2365,-0.394,0.459530467,0.2365,-0.394,0.459530467,0,0,0
03/09/2019 00:00,22.2465,-2.298,22.36487349,0.2365,-0.428,0.488995143,22.01,-1.87,22.08929605,0.2365,-0.428,0.488995143,0.2365,-0.428,0.488995143,0,0,0
03/09/2019 00:30,21.4065,-2.5105,21.5532098,0.2365,-0.4405,0.499972499,21.17,-2.07,21.27096143,0.2365,-0.4405,0.499972499,0.2365,-0.4405,0.499972499,0,0,0
03/09/2019 01:00,20.8165,-2.3435,20.94799906,0.2365,-0.4235,0.485061336,20.58,-1.92,20.66936864,0.2365,-0.4235,0.485061336,0.2365,-0.4235,0.485061336,0,0,0
03/09/2019 01:30,20.7565,-2.455,20.90117981,0.2365,-0.405,0.468996002,20.52,-2.05,20.62214586,0.2365,-0.405,0.468996002,0.2365,-0.405,0.468996002,0,0,0
03/09/2019 02:00,20.7565,-2.596,20.91820997,0.2365,-0.416,0.478527167,20.52,-2.18,20.63547431,0.2365,-0.416,0.478527167,0.2365,-0.416,0.478527167,0,0,0
03/09/2019 02:30,20.4265,-2.6395,20.59633129,0.2365,-0.3995,0.464254779,20.19,-2.24,20.31387949,0.2365,-0.3995,0.464254779,0.2365,-0.3995,0.464254779,0,0,0
03/09/2019 03:00,19.7565,-2.625,19.93012587,0.2365,-0.385,0.451837637,19.52,-2.24,19.64810423,0.2365,-0.385,0.451837637,0.2365,-0.385,0.451837637,0,0,0
03/09/2019 03:30,19.7565,-2.6495,19.93336757,0.2365,-0.4095,0.472887407,19.52,-2.24,19.64810423,0.2365,-0.4095,0.472887407,0.2365,-0.4095,0.472887407,0,0,0
03/09/2019 04:00,19.4865,-3.045,19.7229741,0.2365,-0.375,0.443347775,19.25,-2.67,19.43428414,0.2365,-0.375,0.443347775,0.2365,-0.375,0.443347775,0,0,0
03/09/2019 04:30,19.487,-3.024,19.72023694,0.237,-0.354,0.426010563,19.25,-2.67,19.43428414,0.237,-0.354,0.426010563,0.237,-0.354,0.426010563,0,0,0
03/09/2019 05:00,19.5965,-3.136,19.84583856,0.2365,-0.376,0.444193933,19.36,-2.76,19.55574596,0.2365,-0.376,0.444193933,0.2365,-0.376,0.444193933,0,0,0
03/09/2019 05:30,19.8465,-3.109,20.0885401,0.2365,-0.349,0.421584215,19.61,-2.76,19.80327498,0.2365,-0.349,0.421584215,0.2365,-0.349,0.421584215,0,0,0
03/09/2019 06:00,21.0765,-2.8065,21.26253265,0.2365,-0.3865,0.453116431,20.84,-2.42,20.98003813,0.2365,-0.3865,0.453116431,0.2365,-0.3865,0.453116431,0,0,0
03/09/2019 06:30,23.0865,-2.2265,23.19361517,0.2365,-0.3865,0.453116431,22.85,-1.84,22.92396344,0.2365,-0.3865,0.453116431,0.2365,-0.3865,0.453116431,0,0,0
03/09/2019 07:00,24.6465,-1.585,24.69741256,0.2365,-0.405,0.468996002,24.41,-1.18,24.43850446,0.2365,-0.405,0.468996002,0.2365,-0.405,0.468996002,0,0,0
03/09/2019 07:30,27.437,-0.827,27.4494608,0.237,-0.367,0.436872979,27.2,-0.46,27.20388943,0.237,-0.367,0.436872979,0.237,-0.367,0.436872979,0,0,0
03/09/2019 08:00,29.0965,-0.88,29.1098044,0.2365,-0.34,0.41416452,28.86,-0.54,28.86505153,0.2365,-0.34,0.41416452,0.2365,-0.34,0.41416452,0,0,0
03/09/2019 08:30,30.8665,0.635,30.87303107,0.2365,-0.325,0.401941849,30.63,0.96,30.64504038,0.2365,-0.325,0.401941849,0.2365,-0.325,0.401941849,0,0,0
03/09/2019 09:00,32.2165,1.075,32.23443031,0.2365,-0.335,0.410069811,31.98,1.41,32.0110684,0.2365,-0.335,0.410069811,0.2365,-0.335,0.410069811,0,0,0
03/09/2019 09:30,33.6355,1.1905,33.65656177,0.0155,-0.3595,0.35983399,33.62,1.55,33.65571125,0.0155,-0.3595,0.35983399,0.0155,-0.3595,0.35983399,0,0,0
03/09/2019 10:00,33.971,1.5085,34.00447637,0.001,-0.3715,0.371501346,33.97,1.88,34.0219826,0.001,-0.3715,0.371501346,0.001,-0.3715,0.371501346,0,0,0
03/09/2019 10:30,35,1.9805,35.05598922,0,-0.3695,0.3695,35,2.35,35.07880414,0,-0.3695,0.3695,0,-0.3695,0.3695,0,0,0
03/09/2019 11:00,35.34,2.1955,35.40813212,0,-0.3745,0.3745,35.34,2.57,35.43332471,0,-0.3745,0.3745,0,-0.3745,0.3745,0,0,0
03/09/2019 11:30,35.47,1.9595,35.52408395,0,-0.4205,0.4205,35.47,2.38,35.54975809,0,-0.4205,0.4205,0,-0.4205,0.4205,0,0,0
03/09/2019 12:00,35.632,2.0305,35.68980743,0.002,-0.4195,0.419504768,35.63,2.45,35.71413446,0.002,-0.4195,0.419504768,0.002,-0.4195,0.419504768,0,0,0
03/09/2019 12:30,35.8705,2.1125,35.93265126,0.0005,-0.3975,0.397500314,35.87,2.51,35.95771127,0.0005,-0.3975,0.397500314,0.0005,-0.3975,0.397500314,0,0,0
03/09/2019 13:00,36.35,2.029,36.40658376,0,-0.401,0.401,36.35,2.43,36.43113229,0,-0.401,0.401,0,-0.401,0.401,0,0,0
03/09/2019 13:30,35.75,1.865,35.79861345,0,-0.405,0.405,35.75,2.27,35.82199604,0,-0.405,0.405,0,-0.405,0.405,0,0,0
03/09/2019 14:00,35.2695,2.09,35.33137034,0.0095,-0.39,0.390115688,35.26,2.48,35.34710738,0.0095,-0.39,0.390115688,0.0095,-0.39,0.390115688,0,0,0
03/09/2019 14:30,35.246,2.0845,35.30758638,0.206,-0.3955,0.445933011,35.04,2.48,35.12765292,0.206,-0.3955,0.445933011,0.206,-0.3955,0.445933011,0,0,0
03/09/2019 15:00,34.5235,1.9305,34.57743314,0.2435,-0.4095,0.476426804,34.28,2.34,34.35977299,0.2435,-0.4095,0.476426804,0.2435,-0.4095,0.476426804,0,0,0
03/09/2019 15:30,34.6565,1.7825,34.7023097,0.2365,-0.4275,0.488557571,34.42,2.21,34.49087561,0.2365,-0.4275,0.488557571,0.2365,-0.4275,0.488557571,0,0,0
03/09/2019 16:00,34.8365,1.613,34.87382258,0.2365,-0.417,0.479396756,34.6,2.03,34.65949942,0.2365,-0.417,0.479396756,0.2365,-0.417,0.479396756,0,0,0
03/09/2019 16:30,35.3265,1.3405,35.35192417,0.2365,-0.4295,0.490308576,35.09,1.77,35.13461256,0.2365,-0.4295,0.490308576,0.2365,-0.4295,0.490308576,0,0,0
03/09/2019 17:00,35.5765,1.233,35.59786007,0.2365,-0.397,0.462105237,35.34,1.63,35.37757058,0.2365,-0.397,0.462105237,0.2365,-0.397,0.462105237,0,0,0
03/09/2019 17:30,35.3065,0.808,35.31574445,0.2365,-0.392,0.45781683,35.07,1.2,35.09052436,0.2365,-0.392,0.45781683,0.2365,-0.392,0.45781683,0,0,0
03/09/2019 18:00,34.8565,0.5995,34.86165505,0.2365,-0.4005,0.465115577,34.62,1,34.63443951,0.2365,-0.4005,0.465115577,0.2365,-0.4005,0.465115577,0,0,0
03/09/2019 18:30,34.3265,0.7105,34.33385228,0.2365,-0.3795,0.447160486,34.09,1.09,34.10742148,0.2365,-0.3795,0.447160486,0.2365,-0.3795,0.447160486,0,0,0
03/09/2019 19:00,34.1465,0.695,34.1535721,0.2365,-0.395,0.460388151,33.91,1.09,33.92751391,0.2365,-0.395,0.460388151,0.2365,-0.395,0.460388151,0,0,0
03/09/2019 19:30,33.8465,0.515,33.85041783,0.2365,-0.395,0.460388151,33.61,0.91,33.62231699,0.2365,-0.395,0.460388151,0.2365,-0.395,0.460388151,0,0,0
03/09/2019 20:00,33.6965,0.386,33.69871078,0.2365,-0.434,0.494255248,33.46,0.82,33.47004631,0.2365,-0.434,0.494255248,0.2365,-0.434,0.494255248,0,0,0
03/09/2019 20:30,33.1765,0.3975,33.17888121,0.2365,-0.4225,0.484188496,32.94,0.82,32.95020486,0.2365,-0.4225,0.484188496,0.2365,-0.4225,0.484188496,0,0,0
03/09/2019 21:00,31.8465,0.0485,31.84653693,0.2365,-0.4415,0.500853771,31.61,0.49,31.61379762,0.2365,-0.4415,0.500853771,0.2365,-0.4415,0.500853771,0,0,0
03/09/2019 21:30,30.1465,-0.303,30.14802268,0.2365,-0.463,0.519905039,29.91,0.16,29.91042795,0.2365,-0.463,0.519905039,0.2365,-0.463,0.519905039,0,0,0
03/09/2019 22:00,28.5665,-1.224,28.59271058,0.2365,-0.474,0.529724693,28.33,-0.75,28.3399259,0.2365,-0.474,0.529724693,0.2365,-0.474,0.529724693,0,0,0
03/09/2019 22:30,26.4065,-1.678,26.45976051,0.2365,-0.488,0.542287977,26.17,-1.19,26.19704182,0.2365,-0.488,0.542287977,0.2365,-0.488,0.542287977,0,0,0
03/09/2019 23:00,24.8065,-1.6815,24.86342463,0.2365,-0.4915,0.545439731,24.57,-1.19,24.59880078,0.2365,-0.4915,0.545439731,0.2365,-0.4915,0.545439731,0,0,0
03/09/2019 23:30,23.1865,-1.89,23.26340221,0.2365,-0.48,0.535100224,22.95,-1.41,22.99327293,0.2365,-0.48,0.535100224,0.2365,-0.48,0.535100224,0,0,0
04/09/2019 00:00,21.9265,-2.079,22.0248415,0.2365,-0.479,0.534203379,21.69,-1.6,21.74893331,0.2365,-0.479,0.534203379,0.2365,-0.479,0.534203379,0,0,0
04/09/2019 00:30,21.2965,-2.308,21.42119923,0.2365,-0.478,0.5333069,21.06,-1.83,21.13935903,0.2365,-0.478,0.5333069,0.2365,-0.478,0.5333069,0,0,0
04/09/2019 01:00,21.2965,-2.016,21.39170793,0.2365,-0.506,0.55854118,21.06,-1.51,21.11406403,0.2365,-0.506,0.55854118,0.2365,-0.506,0.55854118,0,0,0
04/09/2019 01:30,21.1165,-2.057,21.21645166,0.2365,-0.487,0.541388262,20.88,-1.57,20.93894219,0.2365,-0.487,0.541388262,0.2365,-0.487,0.541388262,0,0,0
04/09/2019 02:00,21.6365,-2.102,21.73836554,0.2365,-0.432,0.4925,21.4,-1.67,21.46506231,0.2365,-0.432,0.4925,0.2365,-0.432,0.4925,0,0,0
04/09/2019 02:30,21.6365,-2.195,21.7475552,0.2365,-0.435,0.495133568,21.4,-1.76,21.47225186,0.2365,-0.435,0.495133568,0.2365,-0.435,0.495133568,0,0,0
04/09/2019 03:00,21.117,-2.3845,21.25120065,0.237,-0.4145,0.477471727,20.88,-1.97,20.97272753,0.237,-0.4145,0.477471727,0.237,-0.4145,0.477471727,0,0,0
04/09/2019 03:30,20.887,-2.3125,21.01462408,0.237,-0.4325,0.49317872,20.65,-1.88,20.73540209,0.237,-0.4325,0.49317872,0.237,-0.4325,0.49317872,0,0,0
04/09/2019 04:00,20.5265,-2.41,20.66749386,0.2365,-0.43,0.490746625,20.29,-1.98,20.38638026,0.2365,-0.43,0.490746625,0.2365,-0.43,0.490746625,0,0,0
04/09/2019 04:30,20.2165,-2.6015,20.38319589,0.2365,-0.4115,0.474620375,19.98,-2.19,20.09966418,0.2365,-0.4115,0.474620375,0.2365,-0.4115,0.474620375,0,0,0
04/09/2019 05:00,20.2165,-2.6725,20.39237918,0.2365,-0.4125,0.475487644,19.98,-2.26,20.10741157,0.2365,-0.4125,0.475487644,0.2365,-0.4125,0.475487644,0,0,0
04/09/2019 05:30,20.5565,-2.681,20.73059221,0.2365,-0.421,0.482880161,20.32,-2.26,20.44529286,0.2365,-0.421,0.482880161,0.2365,-0.421,0.482880161,0,0,0
04/09/2019 06:00,21.2865,-2.4985,21.43262897,0.2365,-0.4085,0.472021716,21.05,-2.09,21.15350089,0.2365,-0.4085,0.472021716,0.2365,-0.4085,0.472021716,0,0,0
04/09/2019 06:30,23.257,-1.93,23.33694387,0.237,-0.41,0.47357048,23.02,-1.52,23.07012787,0.237,-0.41,0.47357048,0.237,-0.41,0.47357048,0,0,0
04/09/2019 07:00,25.177,-1.5625,25.22543826,0.237,-0.4025,0.467092336,24.94,-1.16,24.96696217,0.237,-0.4025,0.467092336,0.237,-0.4025,0.467092336,0,0,0
04/09/2019 07:30,28.3165,-0.521,28.32129258,0.2365,-0.411,0.474186936,28.08,-0.11,28.08021546,0.2365,-0.411,0.474186936,0.2365,-0.411,0.474186936,0,0,0
04/09/2019 08:00,29.937,0.3015,29.93851819,0.237,-0.4085,0.472272432,29.7,0.71,29.70848532,0.237,-0.4085,0.472272432,0.237,-0.4085,0.472272432,0,0,0
04/09/2019 08:30,31.1965,0.6975,31.20429648,0.2365,-0.4025,0.466838837,30.96,1.1,30.97953518,0.2365,-0.4025,0.466838837,0.2365,-0.4025,0.466838837,0,0,0
04/09/2019 09:00,32.269,1.2335,32.292567,0.239,-0.3665,0.437542284,32.03,1.6,32.06993764,0.239,-0.3665,0.437542284,0.239,-0.3665,0.437542284,0,0,0
04/09/2019 09:30,33.303,1.4345,33.33388065,0.243,-0.3655,0.438906881,33.06,1.8,33.10896555,0.243,-0.3655,0.438906881,0.243,-0.3655,0.438906881,0,0,0
04/09/2019 10:00,33.1345,1.5925,33.17274704,0.2445,-0.3775,0.449762715,32.89,1.97,32.94894535,0.2445,-0.3775,0.449762715,0.2445,-0.3775,0.449762715,0,0,0
04/09/2019 10:30,32.777,1.161,32.79755555,0.247,-0.379,0.452382581,32.53,1.54,32.5664321,0.247,-0.379,0.452382581,0.247,-0.379,0.452382581,0,0,0
04/09/2019 11:00,32.86,1.666,32.90220594,0.25,-0.414,0.483627956,32.61,2.08,32.67626815,0.25,-0.414,0.483627956,0.25,-0.414,0.483627956,0,0,0
04/09/2019 11:30,33.0735,1.681,33.11619186,0.2535,-0.399,0.472718997,32.82,2.08,32.88584498,0.2535,-0.399,0.472718997,0.2535,-0.399,0.472718997,0,0,0
04/09/2019 12:00,33.175,1.958,33.23273069,0.255,-0.412,0.484529669,32.92,2.37,33.00520111,0.255,-0.412,0.484529669,0.255,-0.412,0.484529669,0,0,0
04/09/2019 12:30,32.86,1.6235,32.90008134,0.26,-0.4265,0.499502002,32.6,2.05,32.66439193,0.26,-0.4265,0.499502002,0.26,-0.4265,0.499502002,0,0,0
04/09/2019 13:00,32.7435,1.4695,32.77645836,0.2635,-0.4205,0.49623835,32.48,1.89,32.53494275,0.2635,-0.4205,0.49623835,0.2635,-0.4205,0.49623835,0,0,0
04/09/2019 13:30,32.7855,1.293,32.81098687,0.2555,-0.427,0.497603507,32.53,1.72,32.57544014,0.2555,-0.427,0.497603507,0.2555,-0.427,0.497603507,0,0,0
04/09/2019 14:00,32.7855,1.6415,32.82656748,0.2555,-0.4485,0.516170999,32.53,2.09,32.59707042,0.2555,-0.4485,0.516170999,0.2555,-0.4485,0.516170999,0,0,0
04/09/2019 14:30,33.5475,1.722,33.59166623,0.2375,-0.488,0.542724838,33.31,2.21,33.38323232,0.2375,-0.488,0.542724838,0.2375,-0.488,0.542724838,0,0,0
04/09/2019 15:00,33.569,1.7715,33.61571021,0.259,-0.4385,0.509277184,33.31,2.21,33.38323232,0.259,-0.4385,0.509277184,0.259,-0.4385,0.509277184,0,0,0
04/09/2019 15:30,33.378,1.977,33.43649822,0.258,-0.463,0.530031131,33.12,2.44,33.2097576,0.258,-0.463,0.530031131,0.258,-0.463,0.530031131,0,0,0
04/09/2019 16:00,33.8095,1.891,33.86234149,0.2495,-0.479,0.540084484,33.56,2.37,33.64358037,0.2495,-0.479,0.540084484,0.2495,-0.479,0.540084484,0,0,0
04/09/2019 16:30,34.2785,1.5625,34.31409286,0.2485,-0.4675,0.529441687,34.03,2.03,34.09049428,0.2485,-0.4675,0.529441687,0.2485,-0.4675,0.529441687,0,0,0
04/09/2019 17:00,34.8265,0.916,34.83854415,0.2465,-0.474,0.534264214,34.58,1.39,34.60792539,0.2465,-0.474,0.534264214,0.2465,-0.474,0.534264214,0,0,0
04/09/2019 17:30,34.645,0.957,34.6582151,0.245,-0.433,0.497507789,34.4,1.39,34.4280714,0.245,-0.433,0.497507789,0.245,-0.433,0.497507789,0,0,0
04/09/2019 18:00,34.5385,0.7385,34.54639438,0.2385,-0.4015,0.466995182,34.3,1.14,34.31893938,0.2385,-0.4015,0.466995182,0.2385,-0.4015,0.466995182,0,0,0
04/09/2019 18:30,33.808,0.5175,33.81196046,0.238,-0.4325,0.493660055,33.57,0.95,33.58343937,0.238,-0.4325,0.493660055,0.238,-0.4325,0.493660055,0,0,0
04/09/2019 19:00,33.587,0.5095,33.59086422,0.237,-0.4405,0.500209206,33.35,0.95,33.36352799,0.237,-0.4405,0.500209206,0.237,-0.4405,0.500209206,0,0,0
04/09/2019 19:30,32.797,0.4385,32.79993127,0.237,-0.4315,0.492301991,32.56,0.87,32.57162108,0.237,-0.4315,0.492301991,0.237,-0.4315,0.492301991,0,0,0
04/09/2019 20:00,32.8665,0.3465,32.86832646,0.2365,-0.4335,0.493816261,32.63,0.78,32.63932138,0.2365,-0.4335,0.493816261,0.2365,-0.4335,0.493816261,0,0,0
04/09/2019 20:30,33.407,0.347,33.4088021,0.237,-0.433,0.493617261,33.17,0.78,33.17916967,0.237,-0.433,0.493617261,0.237,-0.433,0.493617261,0,0,0
04/09/2019 21:00,32.157,-1.13,32.17684803,0.237,-0.44,0.499768947,31.92,-0.69,31.92745684,0.237,-0.44,0.499768947,0.237,-0.44,0.499768947,0,0,0
04/09/2019 21:30,30.957,-1.167,30.97898865,0.237,-0.477,0.532633082,30.72,-0.69,30.72774805,0.237,-0.477,0.532633082,0.237,-0.477,0.532633082,0,0,0
04/09/2019 22:00,28.827,-1.364,28.85925198,0.237,-0.444,0.503294149,28.59,-0.92,28.60479855,0.237,-0.444,0.503294149,0.237,-0.444,0.503294149,0,0,0
04/09/2019 22:30,26.737,-1.7475,26.79404645,0.237,-0.4175,0.480078379,26.5,-1.33,26.53335448,0.237,-0.4175,0.480078379,0.237,-0.4175,0.480078379,0,0,0
04/09/2019 23:00,25.007,-2.113,25.09611161,0.237,-0.423,0.484869054,24.77,-1.69,24.82758546,0.237,-0.423,0.484869054,0.237,-0.423,0.484869054,0,0,0
04/09/2019 23:30,23.217,-2.267,23.32741687,0.237,-0.447,0.505942685,22.98,-1.82,23.0519587,0.237,-0.447,0.505942685,0.237,-0.447,0.505942685,0,0,0
05/09/2019 00:00,22.117,-2.535,22.26180393,0.237,-0.455,0.513024366,21.88,-2.08,21.97864418,0.237,-0.455,0.513024366,0.237,-0.455,0.513024366,0,0,0
05/09/2019 00:30,21.507,-2.8775,21.69864178,0.237,-0.3875,0.454230393,21.27,-2.49,21.41525157,0.237,-0.3875,0.454230393,0.237,-0.3875,0.454230393,0,0,0
05/09/2019 01:00,20.877,-2.888,21.07580777,0.237,-0.398,0.46322025,20.64,-2.49,20.78965368,0.237,-0.398,0.46322025,0.237,-0.398,0.46322025,0,0,0
05/09/2019 01:30,20.547,-2.9915,20.76362881,0.237,-0.4215,0.48356101,20.31,-2.57,20.47195643,0.237,-0.4215,0.48356101,0.237,-0.4215,0.48356101,0,0,0
05/09/2019 02:00,20.647,-3.1015,20.87864726,0.237,-0.3715,0.440660016,20.41,-2.73,20.5917702,0.237,-0.3715,0.440660016,0.237,-0.3715,0.440660016,0,0,0
05/09/2019 02:30,20.107,-3.042,20.3358111,0.237,-0.402,0.466661548,19.87,-2.64,20.04461274,0.237,-0.402,0.466661548,0.237,-0.402,0.466661548,0,0,0
05/09/2019 03:00,19.697,-3.04,19.93021347,0.237,-0.4,0.464939781,19.46,-2.64,19.63825858,0.237,-0.4,0.464939781,0.237,-0.4,0.464939781,0,0,0
05/09/2019 03:30,19.697,-2.996,19.92354951,0.237,-0.356,0.427673941,19.46,-2.64,19.63825858,0.237,-0.356,0.427673941,0.237,-0.356,0.427673941,0,0,0
05/09/2019 04:00,19.547,-3.1575,19.80037917,0.237,-0.3875,0.454230393,19.31,-2.77,19.50766516,0.237,-0.3875,0.454230393,0.237,-0.3875,0.454230393,0,0,0
05/09/2019 04:30,19.377,-3.1895,19.63774527,0.237,-0.4195,0.48181869,19.14,-2.77,19.33940278,0.237,-0.4195,0.48181869,0.237,-0.4195,0.48181869,0,0,0
05/09/2019 05:00,19.467,-3.2405,19.73486583,0.237,-0.4005,0.465370014,19.23,-2.84,19.43858277,0.237,-0.4005,0.465370014,0.237,-0.4005,0.465370014,0,0,0
05/09/2019 05:30,20.157,-3.11,20.39550806,0.237,-0.4,0.464939781,19.92,-2.71,20.10349472,0.237,-0.4,0.464939781,0.237,-0.4,0.464939781,0,0,0
05/09/2019 06:00,20.997,-3.038,21.21564171,0.237,-0.378,0.446153561,20.76,-2.66,20.9297205,0.237,-0.378,0.446153561,0.237,-0.378,0.446153561,0,0,0
05/09/2019 06:30,22.717,-2.6055,22.86592922,0.237,-0.4455,0.504617925,22.48,-2.16,22.58353382,0.237,-0.4455,0.504617925,0.237,-0.4455,0.504617925,0,0,0
05/09/2019 07:00,24.907,-1.9285,24.98154842,0.237,-0.4185,0.480948282,24.67,-1.51,24.7161688,0.237,-0.4185,0.480948282,0.237,-0.4185,0.480948282,0,0,0
