Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/09/2019 07:30,27.687,-1.494,27.72727908,0.237,-0.424,0.485741701,27.45,-1.07,27.47084636,0.237,-0.424,0.485741701,0.237,-0.424,0.485741701,0,0,0
05/09/2019 08:00,29.517,-0.9545,29.53242894,0.237,-0.3645,0.434774942,29.28,-0.59,29.28594373,0.237,-0.3645,0.434774942,0.237,-0.3645,0.434774942,0,0,0
05/09/2019 08:30,30.967,0.5835,30.97249685,0.237,-0.3565,0.428090236,30.73,0.94,30.74437347,0.237,-0.3565,0.428090236,0.237,-0.3565,0.428090236,0,0,0
05/09/2019 09:00,31.9705,1.161,31.99157375,0.2405,-0.359,0.432112543,31.73,1.52,31.76638632,0.2405,-0.359,0.432112543,0.2405,-0.359,0.432112543,0,0,0
05/09/2019 09:30,33.1185,1.3795,33.14721802,0.2385,-0.4005,0.46613571,32.88,1.78,32.92814602,0.2385,-0.4005,0.46613571,0.2385,-0.4005,0.46613571,0,0,0
05/09/2019 10:00,32.9635,1.2385,32.98675817,0.2435,-0.3915,0.461047178,32.72,1.63,32.76057539,0.2435,-0.3915,0.461047178,0.2435,-0.3915,0.461047178,0,0,0
05/09/2019 10:30,33.3045,0.9535,33.31814644,0.2445,-0.4065,0.474365366,33.06,1.36,33.08796156,0.2445,-0.4065,0.474365366,0.2445,-0.4065,0.474365366,0,0,0
05/09/2019 11:00,33.8155,1.5235,33.84980196,0.2455,-0.4065,0.474881564,33.57,1.93,33.62543383,0.2455,-0.4065,0.474881564,0.2455,-0.4065,0.474881564,0,0,0
05/09/2019 11:30,34.133,1.7435,34.17749963,0.243,-0.4165,0.482204573,33.89,2.16,33.9587647,0.243,-0.4165,0.482204573,0.243,-0.4165,0.482204573,0,0,0
05/09/2019 12:00,35.2345,2.2725,35.30770803,0.2545,-0.3975,0.471992055,34.98,2.67,35.08175167,0.2545,-0.3975,0.471992055,0.2545,-0.3975,0.471992055,0,0,0
05/09/2019 12:30,35.443,2.2695,35.51558643,0.253,-0.4005,0.473718535,35.19,2.67,35.2911462,0.253,-0.4005,0.473718535,0.253,-0.4005,0.473718535,0,0,0
05/09/2019 13:00,34.517,1.7095,34.5593067,0.257,-0.3905,0.467481818,34.26,2.1,34.32430043,0.257,-0.3905,0.467481818,0.257,-0.3905,0.467481818,0,0,0
05/09/2019 13:30,33.886,1.044,33.90207858,0.246,-0.416,0.483292872,33.64,1.46,33.67166762,0.246,-0.416,0.483292872,0.246,-0.416,0.483292872,0,0,0
05/09/2019 14:00,33.8915,1.2015,33.91279072,0.2515,-0.3885,0.462800713,33.64,1.59,33.67755484,0.2515,-0.3885,0.462800713,0.2515,-0.3885,0.462800713,0,0,0
05/09/2019 14:30,33.2335,1.1435,33.25316698,0.2535,-0.3865,0.46221694,32.98,1.53,33.01547062,0.2535,-0.3865,0.46221694,0.2535,-0.3865,0.46221694,0,0,0
05/09/2019 15:00,33.2945,0.9255,33.30736076,0.2445,-0.3745,0.447247694,33.05,1.3,33.07555744,0.2445,-0.3745,0.447247694,0.2445,-0.3745,0.447247694,0,0,0
05/09/2019 15:30,32.923,1.2565,32.94696832,0.253,-0.4535,0.519298806,32.67,1.71,32.71472146,0.253,-0.4535,0.519298806,0.253,-0.4535,0.519298806,0,0,0
05/09/2019 16:00,33.012,0.879,33.02370035,0.262,-0.461,0.530249941,32.75,1.34,32.77740228,0.262,-0.461,0.530249941,0.262,-0.461,0.530249941,0,0,0
05/09/2019 16:30,33.787,0.63,33.79287305,0.257,-0.44,0.509557651,33.53,1.07,33.54706843,0.257,-0.44,0.509557651,0.257,-0.44,0.509557651,0,0,0
05/09/2019 17:00,33.87,0.38,33.87213161,0.25,-0.4,0.471699057,33.62,0.78,33.62904697,0.25,-0.4,0.471699057,0.25,-0.4,0.471699057,0,0,0
05/09/2019 17:30,33.709,0.159,33.70937499,0.249,-0.421,0.489123706,33.46,0.58,33.46502652,0.249,-0.421,0.489123706,0.249,-0.421,0.489123706,0,0,0
05/09/2019 18:00,33.7035,0.2135,33.70417622,0.2435,-0.4365,0.499824469,33.46,0.65,33.46631291,0.2435,-0.4365,0.499824469,0.2435,-0.4365,0.499824469,0,0,0
05/09/2019 18:30,33.558,-0.7515,33.56641351,0.238,-0.4215,0.484051908,33.32,-0.33,33.32163411,0.238,-0.4215,0.484051908,0.238,-0.4215,0.484051908,0,0,0
05/09/2019 19:00,32.698,-0.995,32.71313542,0.238,-0.435,0.495851792,32.46,-0.56,32.4648302,0.238,-0.435,0.495851792,0.238,-0.435,0.495851792,0,0,0
05/09/2019 19:30,32.389,-1.1245,32.40851464,0.239,-0.3945,0.461249661,32.15,-0.73,32.15828665,0.239,-0.3945,0.461249661,0.239,-0.3945,0.461249661,0,0,0
05/09/2019 20:00,32.228,-1.1525,32.24860059,0.238,-0.4225,0.484922932,31.99,-0.73,31.99832808,0.238,-0.4225,0.484922932,0.238,-0.4225,0.484922932,0,0,0
05/09/2019 20:30,32.7275,-1.357,32.75562097,0.2375,-0.437,0.497368324,32.49,-0.92,32.50302294,0.2375,-0.437,0.497368324,0.2375,-0.437,0.497368324,0,0,0
05/09/2019 21:00,31.819,-1.558,31.85712048,0.239,-0.418,0.481502856,31.58,-1.14,31.60056962,0.239,-0.418,0.481502856,0.239,-0.418,0.481502856,0,0,0
05/09/2019 21:30,30.5505,-1.701,30.59781775,0.2405,-0.391,0.459043843,30.31,-1.31,30.33829593,0.2405,-0.391,0.459043843,0.2405,-0.391,0.459043843,0,0,0
05/09/2019 22:00,28.713,-1.889,28.77507063,0.243,-0.369,0.441825758,28.47,-1.52,28.51054717,0.243,-0.369,0.441825758,0.243,-0.369,0.441825758,0,0,0
05/09/2019 22:30,26.947,-2.3625,27.05036442,0.237,-0.3725,0.441503397,26.71,-1.99,26.78402882,0.237,-0.3725,0.441503397,0.237,-0.3725,0.441503397,0,0,0
05/09/2019 23:00,25.257,-2.546,25.38499882,0.237,-0.396,0.461502979,25.02,-2.15,25.1122062,0.237,-0.396,0.461502979,0.237,-0.396,0.461502979,0,0,0
05/09/2019 23:30,23.927,-2.706,24.07953,0.237,-0.406,0.470111689,23.69,-2.3,23.80138861,0.237,-0.406,0.470111689,0.237,-0.406,0.470111689,0,0,0
06/09/2019 00:00,22.457,-2.975,22.65320008,0.237,-0.375,0.443614698,22.22,-2.6,22.37159807,0.237,-0.375,0.443614698,0.237,-0.375,0.443614698,0,0,0
06/09/2019 00:30,21.457,-3.1765,21.69085063,0.237,-0.3865,0.453377602,21.22,-2.79,21.40262834,0.237,-0.3865,0.453377602,0.237,-0.3865,0.453377602,0,0,0
06/09/2019 01:00,21.047,-3.194,21.28797419,0.237,-0.404,0.468385525,20.81,-2.79,20.99619489,0.237,-0.404,0.468385525,0.237,-0.404,0.468385525,0,0,0
06/09/2019 01:30,20.987,-2.97,21.19610976,0.237,-0.4,0.464939781,20.75,-2.57,20.90854849,0.237,-0.4,0.464939781,0.237,-0.4,0.464939781,0,0,0
06/09/2019 02:00,20.847,-3.0365,21.06698225,0.237,-0.4165,0.479208984,20.61,-2.62,20.7758634,0.237,-0.4165,0.479208984,0.237,-0.4165,0.479208984,0,0,0
06/09/2019 02:30,20.587,-3.023,20.80776533,0.237,-0.403,0.467523261,20.35,-2.62,20.5179653,0.237,-0.403,0.467523261,0.237,-0.403,0.467523261,0,0,0
06/09/2019 03:00,19.9165,-3.1015,20.15654421,0.2365,-0.4315,0.49206148,19.68,-2.67,19.86029456,0.2365,-0.4315,0.49206148,0.2365,-0.4315,0.49206148,0,0,0
06/09/2019 03:30,19.7565,-2.919,19.97097527,0.2365,-0.379,0.44673622,19.52,-2.54,19.68456248,0.2365,-0.379,0.44673622,0.2365,-0.379,0.44673622,0,0,0
06/09/2019 04:00,19.4665,-2.9095,19.68272879,0.2365,-0.3695,0.438705482,19.23,-2.54,19.39702297,0.2365,-0.3695,0.438705482,0.2365,-0.3695,0.438705482,0,0,0
06/09/2019 04:30,19.277,-3.2885,19.55548417,0.237,-0.3885,0.455083783,19.04,-2.9,19.25958463,0.237,-0.3885,0.455083783,0.237,-0.3885,0.455083783,0,0,0
06/09/2019 05:00,19.367,-3.502,19.68107449,0.237,-0.382,0.44954755,19.13,-3.12,19.3827578,0.237,-0.382,0.44954755,0.237,-0.382,0.44954755,0,0,0
06/09/2019 05:30,19.847,-3.294,20.1184951,0.237,-0.394,0.459787995,19.61,-2.9,19.82327168,0.237,-0.394,0.459787995,0.237,-0.394,0.459787995,0,0,0
06/09/2019 06:00,20.717,-3.1785,20.959412,0.237,-0.3885,0.455083783,20.48,-2.79,20.66916786,0.237,-0.3885,0.455083783,0.237,-0.3885,0.455083783,0,0,0
06/09/2019 06:30,22.637,-2.786,22.80779615,0.237,-0.376,0.444460347,22.4,-2.41,22.52927207,0.237,-0.376,0.444460347,0.237,-0.376,0.444460347,0,0,0
06/09/2019 07:00,24.427,-2.3375,24.53858666,0.237,-0.3475,0.420624833,24.19,-1.99,24.27171605,0.237,-0.3475,0.420624833,0.237,-0.3475,0.420624833,0,0,0
06/09/2019 07:30,27.237,-1.7755,27.29480847,0.237,-0.4155,0.478340099,27,-1.36,27.03423015,0.237,-0.4155,0.478340099,0.237,-0.4155,0.478340099,0,0,0
06/09/2019 08:00,29.427,-0.8645,29.43969581,0.237,-0.4045,0.468816862,29.19,-0.46,29.1936243,0.237,-0.4045,0.468816862,0.237,-0.4045,0.468816862,0,0,0
06/09/2019 08:30,31.3875,0.3515,31.38946811,0.2375,-0.4485,0.507502217,31.15,0.8,31.16027118,0.2375,-0.4485,0.507502217,0.2375,-0.4485,0.507502217,0,0,0
06/09/2019 09:00,32.547,0.7925,32.55664702,0.237,-0.3975,0.462790719,32.31,1.19,32.33190684,0.237,-0.3975,0.462790719,0.237,-0.3975,0.462790719,0,0,0
06/09/2019 09:30,33.818,0.956,33.83150987,0.238,-0.374,0.443305764,33.58,1.33,33.60632827,0.238,-0.374,0.443305764,0.238,-0.374,0.443305764,0,0,0
06/09/2019 10:00,34.099,0.884,34.11045671,0.239,-0.386,0.454001101,33.86,1.27,33.88380882,0.239,-0.386,0.454001101,0.239,-0.386,0.454001101,0,0,0
06/09/2019 10:30,34.1765,0.819,34.18631178,0.2365,-0.451,0.509247729,33.94,1.27,33.96375274,0.2365,-0.451,0.509247729,0.2365,-0.451,0.509247729,0,0,0
06/09/2019 11:00,34.9965,1.253,35.01892376,0.2365,-0.407,0.470724176,34.76,1.66,34.79961494,0.2365,-0.407,0.470724176,0.2365,-0.407,0.470724176,0,0,0
06/09/2019 11:30,35.3065,1.288,35.32998565,0.2365,-0.422,0.483752261,35.07,1.71,35.11166473,0.2365,-0.422,0.483752261,0.2365,-0.422,0.483752261,0,0,0
06/09/2019 12:00,35.6575,1.4865,35.68847137,0.2375,-0.4435,0.503088958,35.42,1.93,35.4725429,0.2375,-0.4435,0.503088958,0.2375,-0.4435,0.503088958,0,0,0
06/09/2019 12:30,35.8195,1.7915,35.86427265,0.2395,-0.4185,0.48218513,35.58,2.21,35.6485694,0.2395,-0.4185,0.48218513,0.2395,-0.4185,0.48218513,0,0,0
06/09/2019 13:00,35.5075,1.4345,35.53646503,0.2375,-0.4655,0.522586357,35.27,1.9,35.32113956,0.2375,-0.4655,0.522586357,0.2375,-0.4655,0.522586357,0,0,0
06/09/2019 13:30,34.384,0.9485,34.39707994,0.244,-0.4715,0.530893822,34.14,1.42,34.16951858,0.244,-0.4715,0.530893822,0.244,-0.4715,0.530893822,0,0,0
06/09/2019 14:00,34.659,1.432,34.68857024,0.239,-0.478,0.534420247,34.42,1.91,34.47295317,0.239,-0.478,0.534420247,0.239,-0.478,0.534420247,0,0,0
06/09/2019 14:30,33.949,1.7065,33.9918629,0.249,-0.5335,0.588747187,33.7,2.24,33.77436306,0.249,-0.5335,0.588747187,0.249,-0.5335,0.588747187,0,0,0
06/09/2019 15:00,33.223,1.2635,33.24701733,0.243,-0.5065,0.561775088,32.98,1.77,33.02746282,0.243,-0.5065,0.561775088,0.243,-0.5065,0.561775088,0,0,0
06/09/2019 15:30,33.297,1.146,33.3167154,0.247,-0.444,0.508079718,33.05,1.59,33.08822449,0.247,-0.444,0.508079718,0.247,-0.444,0.508079718,0,0,0
06/09/2019 16:00,33.738,0.52,33.74200711,0.238,-0.49,0.544742141,33.5,1.01,33.51522191,0.238,-0.49,0.544742141,0.238,-0.49,0.544742141,0,0,0
06/09/2019 16:30,33.75,0.4005,33.75237622,0.25,-0.4095,0.479781461,33.5,0.81,33.50979111,0.25,-0.4095,0.479781461,0.25,-0.4095,0.479781461,0,0,0
06/09/2019 17:00,33.5585,0.3285,33.56010778,0.2485,-0.4215,0.48930001,33.31,0.75,33.31844234,0.2485,-0.4215,0.48930001,0.2485,-0.4215,0.48930001,0,0,0
06/09/2019 17:30,33.7975,0.346,33.79927103,0.2475,-0.404,0.473785025,33.55,0.75,33.55838196,0.2475,-0.404,0.473785025,0.2475,-0.404,0.473785025,0,0,0
06/09/2019 18:00,33.2525,0.32,33.2540397,0.2425,-0.43,0.493666132,33.01,0.75,33.01851905,0.2425,-0.43,0.493666132,0.2425,-0.43,0.493666132,0,0,0
06/09/2019 18:30,32.6175,-0.6845,32.62468155,0.2375,-0.4145,0.477720106,32.38,-0.27,32.38112568,0.2375,-0.4145,0.477720106,0.2375,-0.4145,0.477720106,0,0,0
06/09/2019 19:00,32.347,-1.1575,32.36770327,0.237,-0.4175,0.480078379,32.11,-0.74,32.11852581,0.237,-0.4175,0.480078379,0.237,-0.4175,0.480078379,0,0,0
06/09/2019 19:30,31.937,-1.339,31.96505733,0.237,-0.439,0.498888765,31.7,-0.9,31.71277345,0.237,-0.439,0.498888765,0.237,-0.439,0.498888765,0,0,0
06/09/2019 20:00,32.027,-1.336,32.05485338,0.237,-0.436,0.496250945,31.79,-0.9,31.8027373,0.237,-0.436,0.496250945,0.237,-0.436,0.496250945,0,0,0
06/09/2019 20:30,32.297,-1.418,32.32811366,0.237,-0.428,0.489237161,32.06,-0.99,32.07528176,0.237,-0.428,0.489237161,0.237,-0.428,0.489237161,0,0,0
06/09/2019 21:00,31.397,-1.614,31.43845742,0.237,-0.434,0.494494692,31.16,-1.18,31.18233474,0.237,-0.434,0.494494692,0.237,-0.434,0.494494692,0,0,0
06/09/2019 21:30,30.067,-1.8495,30.12383009,0.237,-0.4495,0.508152782,29.83,-1.4,29.86283476,0.237,-0.4495,0.508152782,0.237,-0.4495,0.508152782,0,0,0
06/09/2019 22:00,28.517,-2.0505,28.59062502,0.237,-0.4405,0.500209206,28.28,-1.61,28.32579213,0.237,-0.4405,0.500209206,0.237,-0.4405,0.500209206,0,0,0
06/09/2019 22:30,26.977,-2.4295,27.08617727,0.237,-0.4295,0.490549946,26.74,-2,26.81469,0.237,-0.4295,0.490549946,0.237,-0.4295,0.490549946,0,0,0
06/09/2019 23:00,25.267,-2.7675,25.41811058,0.237,-0.4375,0.497569342,25.03,-2.33,25.13821394,0.237,-0.4375,0.497569342,0.237,-0.4375,0.497569342,0,0,0
06/09/2019 23:30,23.687,-3.158,23.89658831,0.237,-0.398,0.46322025,23.45,-2.76,23.61186354,0.237,-0.398,0.46322025,0.237,-0.398,0.46322025,0,0,0
07/09/2019 00:00,22.397,-3.379,22.65045805,0.237,-0.399,0.464079735,22.16,-2.98,22.35947227,0.237,-0.399,0.464079735,0.237,-0.399,0.464079735,0,0,0
07/09/2019 00:30,21.757,-3.4765,22.03300028,0.237,-0.3965,0.461932084,21.52,-3.08,21.73929162,0.237,-0.3965,0.461932084,0.237,-0.3965,0.461932084,0,0,0
07/09/2019 01:00,21.077,-3.5615,21.37578563,0.237,-0.4015,0.466230898,20.84,-3.16,21.07821624,0.237,-0.4015,0.466230898,0.237,-0.4015,0.466230898,0,0,0
07/09/2019 01:30,20.737,-3.4875,21.02821498,0.237,-0.3775,0.445730019,20.5,-3.11,20.73456293,0.237,-0.3775,0.445730019,0.237,-0.3775,0.445730019,0,0,0
07/09/2019 02:00,20.637,-3.4685,20.92644884,0.237,-0.3585,0.429757199,20.4,-3.11,20.63569965,0.237,-0.3585,0.429757199,0.237,-0.3585,0.429757199,0,0,0
07/09/2019 02:30,20.237,-3.552,20.54635912,0.237,-0.362,0.432681176,20,-3.19,20.25280474,0.237,-0.362,0.432681176,0.237,-0.362,0.432681176,0,0,0
07/09/2019 03:00,19.587,-3.5505,19.9061955,0.237,-0.3605,0.431426993,19.35,-3.19,19.61118558,0.237,-0.3605,0.431426993,0.237,-0.3605,0.431426993,0,0,0
07/09/2019 03:30,19.377,-3.4505,19.68182103,0.237,-0.3405,0.414860519,19.14,-3.11,19.39102112,0.237,-0.3405,0.414860519,0.237,-0.3405,0.414860519,0,0,0
07/09/2019 04:00,19.377,-3.5255,19.695108,0.237,-0.3255,0.402640348,19.14,-3.2,19.40565897,0.237,-0.3255,0.402640348,0.237,-0.3255,0.402640348,0,0,0
07/09/2019 04:30,19.047,-3.726,19.40802115,0.237,-0.306,0.387046509,18.81,-3.42,19.11838121,0.237,-0.306,0.387046509,0.237,-0.306,0.387046509,0,0,0
07/09/2019 05:00,19.047,-3.636,19.39094389,0.237,-0.306,0.387046509,18.81,-3.33,19.10248675,0.237,-0.306,0.387046509,0.237,-0.306,0.387046509,0,0,0
07/09/2019 05:30,19.247,-3.678,19.59527221,0.237,-0.348,0.421038003,19.01,-3.33,19.29945595,0.237,-0.348,0.421038003,0.237,-0.348,0.421038003,0,0,0
07/09/2019 06:00,19.377,-3.5805,19.70502751,0.237,-0.3505,0.423106665,19.14,-3.23,19.41062853,0.237,-0.3505,0.423106665,0.237,-0.3505,0.423106665,0,0,0
07/09/2019 06:30,20.157,-3.4365,20.4478405,0.237,-0.3465,0.419799059,19.92,-3.09,20.15823653,0.237,-0.3465,0.419799059,0.237,-0.3465,0.419799059,0,0,0
07/09/2019 07:00,20.687,-3.3235,20.95227007,0.237,-0.3335,0.409134758,20.45,-2.99,20.66742848,0.237,-0.3335,0.409134758,0.237,-0.3335,0.409134758,0,0,0
07/09/2019 07:30,22.1475,-3.1555,22.37116306,0.2375,-0.3255,0.402934858,21.91,-2.83,22.09201213,0.2375,-0.3255,0.402934858,0.2375,-0.3255,0.402934858,0,0,0
07/09/2019 08:00,23.907,-2.6145,24.04953761,0.237,-0.3645,0.434774942,23.67,-2.25,23.77669868,0.237,-0.3645,0.434774942,0.237,-0.3645,0.434774942,0,0,0
07/09/2019 08:30,26.347,-1.938,26.41818035,0.237,-0.338,0.412811095,26.11,-1.6,26.15897743,0.237,-0.338,0.412811095,0.237,-0.338,0.412811095,0,0,0
07/09/2019 09:00,28.127,-1.3305,28.15845094,0.237,-0.3405,0.414860519,27.89,-0.99,27.90756528,0.237,-0.3405,0.414860519,0.237,-0.3405,0.414860519,0,0,0
07/09/2019 09:30,30.0065,-1.0315,30.02422413,0.2365,-0.3415,0.415396798,29.77,-0.69,29.77799523,0.2365,-0.3415,0.415396798,0.2365,-0.3415,0.415396798,0,0,0
07/09/2019 10:00,30.9295,-1.025,30.94647953,0.2395,-0.335,0.411807297,30.69,-0.69,30.69775562,0.2395,-0.335,0.411807297,0.2395,-0.335,0.411807297,0,0,0
07/09/2019 10:30,32.017,-0.0535,32.0170447,0.237,-0.3435,0.417326311,31.78,0.29,31.78132313,0.237,-0.3435,0.417326311,0.237,-0.3435,0.417326311,0,0,0
07/09/2019 11:00,32.188,0.586,32.19333378,0.248,-0.344,0.424075465,31.94,0.93,31.95353658,0.248,-0.344,0.424075465,0.248,-0.344,0.424075465,0,0,0
07/09/2019 11:30,33.197,0.694,33.20425342,0.237,-0.356,0.427673941,32.96,1.05,32.97672058,0.237,-0.356,0.427673941,0.237,-0.356,0.427673941,0,0,0
07/09/2019 12:00,33.1975,0.4485,33.20052949,0.2375,-0.3615,0.432537282,32.96,0.81,32.96995147,0.2375,-0.3615,0.432537282,0.2375,-0.3615,0.432537282,0,0,0
07/09/2019 12:30,32.898,0.4455,32.90101631,0.238,-0.3645,0.435320859,32.66,0.81,32.67004285,0.238,-0.3645,0.435320859,0.238,-0.3645,0.435320859,0,0,0
07/09/2019 13:00,33.1105,0.441,33.11343672,0.2405,-0.369,0.44045573,32.87,0.81,32.87997871,0.2405,-0.369,0.44045573,0.2405,-0.369,0.44045573,0,0,0
07/09/2019 13:30,32.489,0.4345,32.49190532,0.239,-0.3755,0.445108133,32.25,0.81,32.26017049,0.239,-0.3755,0.445108133,0.239,-0.3755,0.445108133,0,0,0
07/09/2019 14:00,31.8825,0.1625,31.88291412,0.2525,-0.3775,0.454161315,31.63,0.54,31.63460921,0.2525,-0.3775,0.454161315,0.2525,-0.3775,0.454161315,0,0,0
07/09/2019 14:30,30.8385,-1.0655,30.85690154,0.2485,-0.3755,0.450280468,30.59,-0.69,30.59778097,0.2485,-0.3755,0.450280468,0.2485,-0.3755,0.450280468,0,0,0
07/09/2019 15:00,30.22,-1.2075,30.24411441,0.24,-0.3575,0.43058826,29.98,-0.85,29.99204728,0.24,-0.3575,0.43058826,0.24,-0.3575,0.43058826,0,0,0
07/09/2019 15:30,29.7265,-1.229,29.75189478,0.2765,-0.379,0.46914097,29.45,-0.85,29.462264,0.2765,-0.379,0.46914097,0.2765,-0.379,0.46914097,0,0,0
07/09/2019 16:00,29.6295,-1.235,29.65522712,0.2695,-0.385,0.469952391,29.36,-0.85,29.37230158,0.2695,-0.385,0.469952391,0.2695,-0.385,0.469952391,0,0,0
07/09/2019 16:30,29.9845,-1.2975,30.01255981,0.2645,-0.3775,0.460940886,29.72,-0.92,29.73423616,0.2645,-0.3775,0.460940886,0.2645,-0.3775,0.460940886,0,0,0
07/09/2019 17:00,29.985,-1.2945,30.0129298,0.265,-0.3745,0.458775817,29.72,-0.92,29.73423616,0.265,-0.3745,0.458775817,0.265,-0.3745,0.458775817,0,0,0
07/09/2019 17:30,30.2855,-1.361,30.31606556,0.2455,-0.371,0.444872173,30.04,-0.99,30.05630882,0.2455,-0.371,0.444872173,0.2455,-0.371,0.444872173,0,0,0
07/09/2019 18:00,30.3395,-1.356,30.36978756,0.2495,-0.366,0.442951747,30.09,-0.99,30.10628174,0.2495,-0.366,0.442951747,0.2495,-0.366,0.442951747,0,0,0
07/09/2019 18:30,30.3975,-1.6855,30.44419348,0.2375,-0.3755,0.444304513,30.16,-1.31,30.18843653,0.2375,-0.3755,0.444304513,0.2375,-0.3755,0.444304513,0,0,0
07/09/2019 19:00,29.907,-1.8145,29.96199358,0.237,-0.3745,0.443192114,29.67,-1.44,29.70492383,0.237,-0.3745,0.443192114,0.237,-0.3745,0.443192114,0,0,0
07/09/2019 19:30,29.5485,-1.918,29.61068348,0.2385,-0.378,0.446952179,29.31,-1.54,29.3504293,0.2385,-0.378,0.446952179,0.2385,-0.378,0.446952179,0,0,0
07/09/2019 20:00,29.547,-1.9175,29.60915425,0.237,-0.3775,0.445730019,29.31,-1.54,29.3504293,0.237,-0.3775,0.445730019,0.237,-0.3775,0.445730019,0,0,0
07/09/2019 20:30,29.657,-2.033,29.72659984,0.237,-0.373,0.441925333,29.42,-1.66,29.46679487,0.237,-0.373,0.441925333,0.237,-0.373,0.441925333,0,0,0
07/09/2019 21:00,29.517,-2.162,29.59607293,0.237,-0.372,0.441081625,29.28,-1.79,29.3346638,0.237,-0.372,0.441081625,0.237,-0.372,0.441081625,0,0,0
07/09/2019 21:30,28.517,-2.477,28.62437454,0.237,-0.397,0.462361331,28.28,-2.08,28.35638905,0.237,-0.397,0.462361331,0.237,-0.397,0.462361331,0,0,0
07/09/2019 22:00,27.117,-2.7995,27.26112414,0.237,-0.3895,0.45593777,26.88,-2.41,26.98782133,0.237,-0.3895,0.45593777,0.237,-0.3895,0.45593777,0,0,0
07/09/2019 22:30,26.027,-3.0255,26.20225905,0.237,-0.3955,0.461074018,25.79,-2.63,25.92375359,0.237,-0.3955,0.461074018,0.237,-0.3955,0.461074018,0,0,0
07/09/2019 23:00,25.117,-3.166,25.31575093,0.237,-0.366,0.436033256,24.88,-2.8,25.03706053,0.237,-0.366,0.436033256,0.237,-0.366,0.436033256,0,0,0
07/09/2019 23:30,23.227,-3.435,23.47962423,0.237,-0.375,0.443614698,22.99,-3.06,23.19275102,0.237,-0.375,0.443614698,0.237,-0.375,0.443614698,0,0,0
08/09/2019 00:00,21.9475,-3.5825,22.23796444,0.2375,-0.3625,0.433373396,21.71,-3.22,21.94749416,0.2375,-0.3625,0.433373396,0.2375,-0.3625,0.433373396,0,0,0
08/09/2019 00:30,21.7575,-3.394,22.02062765,0.2375,-0.374,0.443037527,21.52,-3.02,21.73087205,0.2375,-0.374,0.443037527,0.2375,-0.374,0.443037527,0,0,0
08/09/2019 01:00,20.947,-3.5065,21.23846396,0.237,-0.3765,0.444883412,20.71,-3.13,20.94519038,0.237,-0.3765,0.444883412,0.237,-0.3765,0.444883412,0,0,0
08/09/2019 01:30,20.667,-3.4975,20.96085388,0.237,-0.3675,0.437293094,20.43,-3.13,20.66837681,0.237,-0.3675,0.437293094,0.237,-0.3675,0.437293094,0,0,0
08/09/2019 02:00,20.577,-3.5645,20.88345252,0.237,-0.3745,0.443192114,20.34,-3.19,20.58863036,0.237,-0.3745,0.443192114,0.237,-0.3745,0.443192114,0,0,0
08/09/2019 02:30,20.167,-3.6475,20.49419784,0.237,-0.3875,0.454230393,19.93,-3.26,20.19486321,0.237,-0.3875,0.454230393,0.237,-0.3875,0.454230393,0,0,0
08/09/2019 03:00,19.557,-3.752,19.91365745,0.237,-0.382,0.44954755,19.32,-3.37,19.61171334,0.237,-0.382,0.44954755,0.237,-0.382,0.44954755,0,0,0
08/09/2019 03:30,19.307,-3.7575,19.66924135,0.237,-0.3875,0.454230393,19.07,-3.37,19.3654796,0.237,-0.3875,0.454230393,0.237,-0.3875,0.454230393,0,0,0
08/09/2019 04:00,18.8775,-3.83,19.26211064,0.2375,-0.39,0.456624846,18.64,-3.44,18.95476721,0.2375,-0.39,0.456624846,0.2375,-0.39,0.456624846,0,0,0
08/09/2019 04:30,18.5375,-3.9085,18.94505947,0.2375,-0.3885,0.455344375,18.3,-3.52,18.63546082,0.2375,-0.3885,0.455344375,0.2375,-0.3885,0.455344375,0,0,0
08/09/2019 05:00,18.317,-3.888,18.725091,0.237,-0.368,0.437713377,18.08,-3.52,18.41946796,0.237,-0.368,0.437713377,0.237,-0.368,0.437713377,0,0,0
08/09/2019 05:30,18.0875,-4.0315,18.53134233,0.2375,-0.3615,0.432537282,17.85,-3.67,18.2233751,0.2375,-0.3615,0.432537282,0.2375,-0.3615,0.432537282,0,0,0
08/09/2019 06:00,18.247,-4.0245,18.68554546,0.237,-0.3545,0.426426137,18.01,-3.67,18.38012514,0.237,-0.3545,0.426426137,0.237,-0.3545,0.426426137,0,0,0
08/09/2019 06:30,18.767,-3.8195,19.1517328,0.237,-0.3495,0.42227864,18.53,-3.47,18.85210333,0.237,-0.3495,0.42227864,0.237,-0.3495,0.42227864,0,0,0
08/09/2019 07:00,19.327,-3.7475,19.6869674,0.237,-0.3675,0.437293094,19.09,-3.38,19.38691569,0.237,-0.3675,0.437293094,0.237,-0.3675,0.437293094,0,0,0
08/09/2019 07:30,20.1585,-3.5685,20.47191526,0.2385,-0.3685,0.438947036,19.92,-3.2,20.17539095,0.2385,-0.3685,0.438947036,0.2385,-0.3685,0.438947036,0,0,0
08/09/2019 08:00,21.1585,-3.3855,21.42763945,0.2385,-0.3655,0.436431552,20.92,-3.02,21.1368588,0.2385,-0.3655,0.436431552,0.2385,-0.3655,0.436431552,0,0,0
08/09/2019 08:30,23.1605,-2.9595,23.34882011,0.2405,-0.3595,0.432528034,22.92,-2.6,23.06699807,0.2405,-0.3595,0.432528034,0.2405,-0.3595,0.432528034,0,0,0
08/09/2019 09:00,24.7905,-2.5655,24.92289471,0.2405,-0.3555,0.429209156,24.55,-2.21,24.64927179,0.2405,-0.3555,0.429209156,0.2405,-0.3555,0.429209156,0,0,0
08/09/2019 09:30,26.65,-2.1885,26.7397089,0.24,-0.3485,0.423145661,26.41,-1.84,26.47401934,0.24,-0.3485,0.423145661,0.24,-0.3485,0.423145661,0,0,0
08/09/2019 10:00,27.58,-2.078,27.6581721,0.24,-0.328,0.406428345,27.34,-1.75,27.39595043,0.24,-0.328,0.406428345,0.24,-0.328,0.406428345,0,0,0
08/09/2019 10:30,28.8915,-1.7105,28.94209015,0.2415,-0.3305,0.409331773,28.65,-1.38,28.68321635,0.2415,-0.3305,0.409331773,0.2415,-0.3305,0.409331773,0,0,0
08/09/2019 11:00,30.189,-1.359,30.21957316,0.249,-0.329,0.412603926,29.94,-1.03,29.95771186,0.249,-0.329,0.412603926,0.249,-0.329,0.412603926,0,0,0
08/09/2019 11:30,30.5735,-1.347,30.60315852,0.2535,-0.317,0.405895615,30.32,-1.03,30.33749001,0.2535,-0.317,0.405895615,0.2535,-0.317,0.405895615,0,0,0
08/09/2019 12:00,30.739,-1.207,30.76268795,0.259,-0.297,0.394068522,30.48,-0.91,30.49358129,0.259,-0.297,0.394068522,0.259,-0.297,0.394068522,0,0,0
08/09/2019 12:30,31.6785,-0.991,31.69399696,0.2485,-0.291,0.382665977,31.43,-0.7,31.43779413,0.2485,-0.291,0.382665977,0.2485,-0.291,0.382665977,0,0,0
08/09/2019 13:00,31.5325,-1.017,31.5488961,0.2625,-0.317,0.411576542,31.27,-0.7,31.277834,0.2625,-0.317,0.411576542,0.2625,-0.317,0.411576542,0,0,0
08/09/2019 13:30,31.086,-1.061,31.10410129,0.266,-0.361,0.448416101,30.82,-0.7,30.82794836,0.266,-0.361,0.448416101,0.266,-0.361,0.448416101,0,0,0
08/09/2019 14:00,30.9545,-1.0635,30.97276388,0.2645,-0.3635,0.449546994,30.69,-0.7,30.69798202,0.2645,-0.3635,0.449546994,0.2645,-0.3635,0.449546994,0,0,0
08/09/2019 14:30,30.637,-1.05,30.65498767,0.237,-0.35,0.42269256,30.4,-0.7,30.40805814,0.237,-0.35,0.42269256,0.237,-0.35,0.42269256,0,0,0
08/09/2019 15:00,30.5265,-1.0485,30.54450122,0.2365,-0.3485,0.421170393,30.29,-0.7,30.2980874,0.2365,-0.3485,0.421170393,0.2365,-0.3485,0.421170393,0,0,0
08/09/2019 15:30,30.107,-1.192,30.13058766,0.257,-0.342,0.427800187,29.85,-0.85,29.86209973,0.257,-0.342,0.427800187,0.257,-0.342,0.427800187,0,0,0
08/09/2019 16:00,29.562,-1.5545,29.60284301,0.252,-0.3445,0.42683047,29.31,-1.21,29.33496548,0.252,-0.3445,0.42683047,0.252,-0.3445,0.42683047,0,0,0
08/09/2019 16:30,29.946,-1.675,29.99280815,0.246,-0.335,0.415621222,29.7,-1.34,29.73021359,0.246,-0.335,0.415621222,0.246,-0.335,0.415621222,0,0,0
08/09/2019 17:00,29.127,-1.849,29.18562883,0.247,-0.329,0.411400049,28.88,-1.52,28.91997234,0.247,-0.329,0.411400049,0.247,-0.329,0.411400049,0,0,0
08/09/2019 17:30,28.363,-2.098,28.44048827,0.243,-0.328,0.408207055,28.12,-1.77,28.17565084,0.243,-0.328,0.408207055,0.243,-0.328,0.408207055,0,0,0
08/09/2019 18:00,28.7115,-2.2565,28.80003515,0.2415,-0.3265,0.406108976,28.47,-1.93,28.535343,0.2415,-0.3265,0.406108976,0.2415,-0.3265,0.406108976,0,0,0
08/09/2019 18:30,28.978,-2.1335,29.05643313,0.238,-0.3535,0.426152848,28.74,-1.78,28.79506902,0.238,-0.3535,0.426152848,0.238,-0.3535,0.426152848,0,0,0
08/09/2019 19:00,29.2705,-2.068,29.34346255,0.2405,-0.358,0.4312821,29.03,-1.71,29.08031981,0.2405,-0.358,0.4312821,0.2405,-0.358,0.4312821,0,0,0
08/09/2019 19:30,29.987,-2.1705,30.06544926,0.237,-0.3505,0.423106665,29.75,-1.82,29.8056186,0.237,-0.3505,0.423106665,0.237,-0.3505,0.423106665,0,0,0
08/09/2019 20:00,30.627,-2.1945,30.70552001,0.237,-0.3745,0.443192114,30.39,-1.82,30.44444941,0.237,-0.3745,0.443192114,0.237,-0.3745,0.443192114,0,0,0
08/09/2019 20:30,30.737,-2.1875,30.81474201,0.237,-0.3675,0.437293094,30.5,-1.82,30.55425339,0.237,-0.3675,0.437293094,0.237,-0.3675,0.437293094,0,0,0
08/09/2019 21:00,30.137,-2.397,30.23217455,0.237,-0.327,0.403853934,29.9,-2.07,29.97156819,0.237,-0.327,0.403853934,0.237,-0.327,0.403853934,0,0,0
08/09/2019 21:30,29.007,-2.715,29.13378235,0.237,-0.325,0.402236249,28.77,-2.39,28.86910113,0.237,-0.325,0.402236249,0.237,-0.325,0.402236249,0,0,0
08/09/2019 22:00,27.047,-3.083,27.22214352,0.237,-0.323,0.400622016,26.81,-2.76,26.95169197,0.237,-0.323,0.400622016,0.237,-0.323,0.400622016,0,0,0
08/09/2019 22:30,25.377,-3.38,25.60110406,0.237,-0.3,0.382320546,25.14,-3.08,25.32796873,0.237,-0.3,0.382320546,0.237,-0.3,0.382320546,0,0,0
08/09/2019 23:00,23.817,-3.3845,24.05627422,0.237,-0.3045,0.385861698,23.58,-3.08,23.78030277,0.237,-0.3045,0.385861698,0.237,-0.3045,0.385861698,0,0,0
08/09/2019 23:30,22.467,-3.496,22.73737243,0.237,-0.306,0.387046509,22.23,-3.19,22.45771582,0.237,-0.306,0.387046509,0.237,-0.306,0.387046509,0,0,0
09/09/2019 00:00,21.1875,-3.598,21.49082968,0.2375,-0.298,0.381064627,20.95,-3.3,21.20831205,0.2375,-0.298,0.381064627,0.2375,-0.298,0.381064627,0,0,0
09/09/2019 00:30,20.6375,-3.6065,20.95025653,0.2375,-0.3065,0.387747985,20.4,-3.3,20.66518812,0.2375,-0.3065,0.387747985,0.2375,-0.3065,0.387747985,0,0,0
09/09/2019 01:00,20.017,-3.617,20.34116462,0.237,-0.317,0.395800455,19.78,-3.3,20.05338874,0.237,-0.317,0.395800455,0.237,-0.317,0.395800455,0,0,0
09/09/2019 01:30,19.847,-3.798,20.20713273,0.237,-0.298,0.380753201,19.61,-3.5,19.91989207,0.237,-0.298,0.380753201,0.237,-0.298,0.380753201,0,0,0
09/09/2019 02:00,20.007,-3.8065,20.36589039,0.237,-0.3065,0.387441931,19.77,-3.5,20.07742264,0.237,-0.3065,0.387441931,0.237,-0.3065,0.387441931,0,0,0
09/09/2019 02:30,19.617,-3.7735,19.97663613,0.237,-0.3235,0.401025249,19.38,-3.45,19.68468694,0.237,-0.3235,0.401025249,0.237,-0.3235,0.401025249,0,0,0
09/09/2019 03:00,19.1275,-3.805,19.50228913,0.2375,-0.355,0.427119714,18.89,-3.45,19.20246338,0.2375,-0.355,0.427119714,0.2375,-0.355,0.427119714,0,0,0
09/09/2019 03:30,18.797,-3.6825,19.15432106,0.237,-0.3725,0.441503397,18.56,-3.31,18.85284329,0.237,-0.3725,0.441503397,0.237,-0.3725,0.441503397,0,0,0
09/09/2019 04:00,18.627,-3.675,18.98606737,0.237,-0.365,0.43519421,18.39,-3.31,18.68550775,0.237,-0.365,0.43519421,0.237,-0.365,0.43519421,0,0,0
09/09/2019 04:30,18.547,-3.544,18.88256193,0.237,-0.364,0.434355845,18.31,-3.18,18.58409266,0.237,-0.364,0.434355845,0.237,-0.364,0.434355845,0,0,0
09/09/2019 05:00,18.407,-3.4305,18.72394134,0.237,-0.3805,0.448273633,18.17,-3.05,18.4242069,0.237,-0.3805,0.448273633,0.237,-0.3805,0.448273633,0,0,0
09/09/2019 05:30,18.737,-3.4315,19.04863148,0.237,-0.3815,0.449122756,18.5,-3.05,18.74973333,0.237,-0.3815,0.449122756,0.237,-0.3815,0.449122756,0,0,0
09/09/2019 06:00,19.927,-3.151,20.1745912,0.237,-0.391,0.45721986,19.69,-2.76,19.88249733,0.237,-0.391,0.45721986,0.237,-0.391,0.45721986,0,0,0
09/09/2019 06:30,22.067,-2.5715,22.21632511,0.237,-0.3815,0.449122756,21.83,-2.19,21.93957611,0.237,-0.3815,0.449122756,0.237,-0.3815,0.449122756,0,0,0
09/09/2019 07:00,24.147,-1.7535,24.21058387,0.237,-0.3835,0.450822859,23.91,-1.37,23.94921711,0.237,-0.3835,0.450822859,0.237,-0.3835,0.450822859,0,0,0
09/09/2019 07:30,27.907,-0.1685,27.90750869,0.237,-0.4185,0.480948282,27.67,0.25,27.67112936,0.237,-0.4185,0.480948282,0.237,-0.4185,0.480948282,0,0,0
09/09/2019 08:00,30.327,0.6295,30.33353259,0.237,-0.4405,0.500209206,30.09,1.07,30.10901858,0.237,-0.4405,0.500209206,0.237,-0.4405,0.500209206,0,0,0
09/09/2019 08:30,32.157,1.062,32.17453174,0.237,-0.418,0.480513267,31.92,1.48,31.95429236,0.237,-0.418,0.480513267,0.237,-0.418,0.480513267,0,0,0
09/09/2019 09:00,33.487,1.2895,33.5118185,0.237,-0.4505,0.509037572,33.25,1.74,33.29549669,0.237,-0.4505,0.509037572,0.237,-0.4505,0.509037572,0,0,0
09/09/2019 09:30,35.097,1.591,35.13304271,0.237,-0.429,0.490112232,34.86,2.02,34.91847648,0.237,-0.429,0.490112232,0.237,-0.429,0.490112232,0,0,0
09/09/2019 10:00,35.448,1.613,35.48467941,0.238,-0.407,0.471479586,35.21,2.02,35.26789617,0.238,-0.407,0.471479586,0.238,-0.407,0.471479586,0,0,0
09/09/2019 10:30,35.317,1.23,35.33841237,0.237,-0.42,0.482254082,35.08,1.65,35.11878272,0.237,-0.42,0.482254082,0.237,-0.42,0.482254082,0,0,0
09/09/2019 11:00,35.589,1.6145,35.62560219,0.239,-0.4255,0.488027919,35.35,2.04,35.40881387,0.239,-0.4255,0.488027919,0.239,-0.4255,0.488027919,0,0,0
09/09/2019 11:30,35.9425,1.8365,35.98938786,0.2425,-0.4335,0.496717727,35.7,2.27,35.77209667,0.2425,-0.4335,0.496717727,0.2425,-0.4335,0.496717727,0,0,0
09/09/2019 12:00,36.497,2.128,36.55898512,0.237,-0.412,0.475303061,36.26,2.54,36.34885418,0.237,-0.412,0.475303061,0.237,-0.412,0.475303061,0,0,0
09/09/2019 12:30,37.2795,1.9955,37.33286944,0.2395,-0.4245,0.487401785,37.04,2.42,37.11897089,0.2395,-0.4245,0.487401785,0.2395,-0.4245,0.487401785,0,0,0
09/09/2019 13:00,36.9475,1.6855,36.98592525,0.2475,-0.4145,0.482769614,36.7,2.1,36.76003264,0.2475,-0.4145,0.482769614,0.2475,-0.4145,0.482769614,0,0,0
09/09/2019 13:30,36.568,0.9585,36.58055968,0.238,-0.4415,0.501563805,36.33,1.4,36.35696494,0.238,-0.4415,0.501563805,0.238,-0.4415,0.501563805,0,0,0
09/09/2019 14:00,36.807,1.5385,36.83913994,0.237,-0.4115,0.474869719,36.57,1.95,36.62195243,0.237,-0.4115,0.474869719,0.237,-0.4115,0.474869719,0,0,0
09/09/2019 14:30,36.177,1.394,36.20384738,0.237,-0.446,0.505059402,35.94,1.84,35.9870699,0.237,-0.446,0.505059402,0.237,-0.446,0.505059402,0,0,0
09/09/2019 15:00,35.847,1.299,35.87052843,0.237,-0.401,0.465800386,35.61,1.7,35.6505554,0.237,-0.401,0.465800386,0.237,-0.401,0.465800386,0,0,0
09/09/2019 15:30,35.457,1.0575,35.47276639,0.237,-0.4225,0.484432916,35.22,1.48,35.25108225,0.237,-0.4225,0.484432916,0.237,-0.4225,0.484432916,0,0,0
09/09/2019 16:00,36.1765,0.8415,36.18628572,0.2365,-0.4185,0.480702091,35.94,1.26,35.96208003,0.2365,-0.4185,0.480702091,0.2365,-0.4185,0.480702091,0,0,0
09/09/2019 16:30,37.017,0.6585,37.02285661,0.237,-0.4015,0.466230898,36.78,1.06,36.79527144,0.237,-0.4015,0.466230898,0.237,-0.4015,0.466230898,0,0,0
09/09/2019 17:00,37.177,0.434,37.17953315,0.237,-0.426,0.487488461,36.94,0.86,36.95000947,0.237,-0.426,0.487488461,0.237,-0.426,0.487488461,0,0,0
09/09/2019 17:30,37.177,0.5055,37.18043651,0.237,-0.4345,0.494933581,36.94,0.94,36.951958,0.237,-0.4345,0.494933581,0.237,-0.4345,0.494933581,0,0,0
09/09/2019 18:00,36.837,0.327,36.83845135,0.237,-0.463,0.520132675,36.6,0.79,36.60852496,0.237,-0.463,0.520132675,0.237,-0.463,0.520132675,0,0,0
09/09/2019 18:30,36.137,0.07,36.1370678,0.237,-0.47,0.526373442,35.9,0.54,35.90406105,0.237,-0.47,0.526373442,0.237,-0.47,0.526373442,0,0,0
09/09/2019 19:00,35.527,-0.3405,35.52863168,0.237,-0.4605,0.517908534,35.29,0.12,35.29020402,0.237,-0.4605,0.517908534,0.237,-0.4605,0.517908534,0,0,0
09/09/2019 19:30,34.527,-0.672,34.53353896,0.237,-0.482,0.537115444,34.29,-0.19,34.29052639,0.237,-0.482,0.537115444,0.237,-0.482,0.537115444,0,0,0
09/09/2019 20:00,33.957,-1.1645,33.97696145,0.237,-0.4945,0.548360511,33.72,-0.67,33.72665563,0.237,-0.4945,0.548360511,0.237,-0.4945,0.548360511,0,0,0
09/09/2019 20:30,34.017,-1.229,34.03919403,0.237,-0.469,0.525480732,33.78,-0.76,33.78854836,0.237,-0.469,0.525480732,0.237,-0.469,0.525480732,0,0,0
09/09/2019 21:00,32.7975,-1.4705,32.83044892,0.2375,-0.5005,0.553991426,32.56,-0.97,32.57444551,0.2375,-0.5005,0.553991426,0.2375,-0.5005,0.553991426,0,0,0
09/09/2019 21:30,31.177,-1.6115,31.21862043,0.237,-0.5215,0.572827417,30.94,-1.09,30.95919411,0.237,-0.5215,0.572827417,0.237,-0.5215,0.572827417,0,0,0
09/09/2019 22:00,29.197,-1.904,29.25901613,0.237,-0.494,0.547909664,28.96,-1.41,28.99430461,0.237,-0.494,0.547909664,0.237,-0.494,0.547909664,0,0,0
09/09/2019 22:30,27.467,-2.1995,27.55492495,0.237,-0.4395,0.499328799,27.23,-1.76,27.28681916,0.237,-0.4395,0.499328799,0.237,-0.4395,0.499328799,0,0,0
09/09/2019 23:00,25.5975,-2.496,25.71890399,0.2375,-0.456,0.514142247,25.36,-2.04,25.44191817,0.2375,-0.456,0.514142247,0.2375,-0.456,0.514142247,0,0,0
09/09/2019 23:30,23.967,-2.5215,24.09927491,0.237,-0.4815,0.536666796,23.73,-2.04,23.81752506,0.237,-0.4815,0.536666796,0.237,-0.4815,0.536666796,0,0,0
10/09/2019 00:00,22.737,-2.659,22.89195164,0.237,-0.459,0.516575261,22.5,-2.2,22.60729971,0.237,-0.459,0.516575261,0.237,-0.459,0.516575261,0,0,0
10/09/2019 00:30,21.807,-2.936,22.00375752,0.237,-0.416,0.478774477,21.57,-2.52,21.71670555,0.237,-0.416,0.478774477,0.237,-0.416,0.478774477,0,0,0
10/09/2019 01:00,21.4075,-2.839,21.59492943,0.2375,-0.379,0.447266419,21.17,-2.46,21.31244941,0.2375,-0.379,0.447266419,0.2375,-0.379,0.447266419,0,0,0
10/09/2019 01:30,21.407,-3.028,21.62009327,0.237,-0.418,0.480513267,21.17,-2.61,21.33028364,0.237,-0.418,0.480513267,0.237,-0.418,0.480513267,0,0,0
10/09/2019 02:00,21.287,-3.254,21.53427234,0.237,-0.434,0.494494692,21.05,-2.82,21.23805311,0.237,-0.434,0.494494692,0.237,-0.434,0.494494692,0,0,0
10/09/2019 02:30,21.047,-3.122,21.27729055,0.237,-0.452,0.510365555,20.81,-2.67,20.98058626,0.237,-0.452,0.510365555,0.237,-0.452,0.510365555,0,0,0
10/09/2019 03:00,21.2775,-2.7015,21.44831249,0.2375,-0.4715,0.52793797,21.04,-2.23,21.15784724,0.2375,-0.4715,0.52793797,0.2375,-0.4715,0.52793797,0,0,0
10/09/2019 03:30,19.957,-3.4585,20.25445806,0.237,-0.4485,0.50726842,19.72,-3.01,19.94839593,0.237,-0.4485,0.50726842,0.237,-0.4485,0.50726842,0,0,0
10/09/2019 04:00,19.557,-3.631,19.89121439,0.237,-0.451,0.509480127,19.32,-3.18,19.57995914,0.237,-0.451,0.509480127,0.237,-0.451,0.509480127,0,0,0
10/09/2019 04:30,19.317,-3.6705,19.66263104,0.237,-0.4905,0.544756138,19.08,-3.18,19.34318485,0.237,-0.4905,0.544756138,0.237,-0.4905,0.544756138,0,0,0
10/09/2019 05:00,19.4675,-3.4925,19.77829903,0.2375,-0.4525,0.511040605,19.23,-3.04,19.46880839,0.2375,-0.4525,0.511040605,0.2375,-0.4525,0.511040605,0,0,0
10/09/2019 05:30,19.977,-3.481,20.27801494,0.237,-0.441,0.500649578,19.74,-3.04,19.97271138,0.237,-0.441,0.500649578,0.237,-0.441,0.500649578,0,0,0
10/09/2019 06:00,20.967,-3.206,21.21069365,0.237,-0.426,0.487488461,20.73,-2.78,20.91557554,0.237,-0.426,0.487488461,0.237,-0.426,0.487488461,0,0,0
10/09/2019 06:30,22.997,-2.6715,23.15165051,0.237,-0.4015,0.466230898,22.76,-2.27,22.87292067,0.237,-0.4015,0.466230898,0.237,-0.4015,0.466230898,0,0,0
10/09/2019 07:00,25.077,-1.9935,25.15611201,0.237,-0.3735,0.442347431,24.84,-1.62,24.89277003,0.237,-0.3735,0.442347431,0.237,-0.3735,0.442347431,0,0,0
10/09/2019 07:30,28.287,-1.616,28.3331224,0.237,-0.386,0.452951432,28.05,-1.23,28.07695496,0.237,-0.386,0.452951432,0.237,-0.386,0.452951432,0,0,0
10/09/2019 08:00,29.807,-1.074,29.8263428,0.237,-0.424,0.485741701,29.57,-0.65,29.5771432,0.237,-0.424,0.485741701,0.237,-0.424,0.485741701,0,0,0
10/09/2019 08:30,31.337,0.2465,31.33796948,0.237,-0.4135,0.476603871,31.1,0.66,31.10700243,0.237,-0.4135,0.476603871,0.237,-0.4135,0.476603871,0,0,0
10/09/2019 09:00,31.979,0.6775,31.98617588,0.239,-0.3925,0.459540259,31.74,1.07,31.75803048,0.239,-0.3925,0.459540259,0.239,-0.3925,0.459540259,0,0,0
10/09/2019 09:30,33.2525,1.1735,33.2732003,0.2425,-0.4065,0.473337617,33.01,1.58,33.04779115,0.2425,-0.4065,0.473337617,0.2425,-0.4065,0.473337617,0,0,0
10/09/2019 10:00,33.3785,1.052,33.39507398,0.2485,-0.358,0.435793816,33.13,1.41,33.15999095,0.2485,-0.358,0.435793816,0.2485,-0.358,0.435793816,0,0,0
10/09/2019 10:30,33.064,0.6705,33.07079779,0.254,-0.3595,0.440177521,32.81,1.03,32.82616335,0.254,-0.3595,0.440177521,0.254,-0.3595,0.440177521,0,0,0
10/09/2019 11:00,33.6605,1.3915,33.68924951,0.2505,-0.3585,0.437347116,33.41,1.75,33.45580069,0.2505,-0.3585,0.437347116,0.2505,-0.3585,0.437347116,0,0,0
10/09/2019 11:30,33.4075,1.3815,33.43605238,0.2575,-0.3685,0.449553668,33.15,1.75,33.19615942,0.2575,-0.3685,0.449553668,0.2575,-0.3685,0.449553668,0,0,0
10/09/2019 12:00,33.7485,1.2645,33.77218104,0.2585,-0.3555,0.439548063,33.49,1.62,33.52915895,0.2585,-0.3555,0.439548063,0.2585,-0.3555,0.439548063,0,0,0
10/09/2019 12:30,34.2525,1.359,34.2794492,0.2625,-0.381,0.462674021,33.99,1.74,34.03450749,0.2625,-0.381,0.462674021,0.2625,-0.381,0.462674021,0,0,0
10/09/2019 13:00,33.614,1.2545,33.6374013,0.274,-0.3755,0.464840026,33.34,1.63,33.37982175,0.274,-0.3755,0.464840026,0.274,-0.3755,0.464840026,0,0,0
10/09/2019 13:30,33.609,1.101,33.62702904,0.269,-0.379,0.464760153,33.34,1.48,33.37283326,0.269,-0.379,0.464760153,0.269,-0.379,0.464760153,0,0,0
10/09/2019 14:00,33.766,1.5265,33.80048754,0.256,-0.3735,0.452811495,33.51,1.9,33.5638213,0.256,-0.3735,0.452811495,0.256,-0.3735,0.452811495,0,0,0
10/09/2019 14:30,32.0905,1.66,32.13340614,1.7605,-0.56,1.84741989,30.33,2.22,30.41113776,1.7605,-0.56,1.84741989,1.7605,-0.56,1.84741989,0,0,0
10/09/2019 15:00,33.2715,1.299,33.2968484,0.2715,-0.381,0.467838915,33,1.68,33.04273596,0.2715,-0.381,0.467838915,0.2715,-0.381,0.467838915,0,0,0
10/09/2019 15:30,32.699,1.123,32.71827822,0.269,-0.367,0.455027472,32.43,1.49,32.46421106,0.269,-0.367,0.455027472,0.269,-0.367,0.455027472,0,0,0
10/09/2019 16:00,33.4905,0.7965,33.49997019,0.2605,-0.3935,0.471913657,33.23,1.19,33.25130073,0.2605,-0.3935,0.471913657,0.2605,-0.3935,0.471913657,0,0,0
10/09/2019 16:30,33.576,0.4615,33.57917149,0.256,-0.4085,0.482087388,33.32,0.87,33.33135611,0.256,-0.4085,0.482087388,0.256,-0.4085,0.482087388,0,0,0
10/09/2019 17:00,33.72,0.583,33.7250395,0.25,-0.387,0.4607266,33.47,0.97,33.48405292,0.25,-0.387,0.4607266,0.25,-0.387,0.4607266,0,0,0
10/09/2019 17:30,33.7185,0.3105,33.7199296,0.2485,-0.3895,0.462020021,33.47,0.7,33.47731919,0.2485,-0.3895,0.462020021,0.2485,-0.3895,0.462020021,0,0,0
10/09/2019 18:00,33.7095,0.3185,33.71100462,0.2395,-0.3815,0.450447,33.47,0.7,33.47731919,0.2395,-0.3815,0.450447,0.2395,-0.3815,0.450447,0,0,0
10/09/2019 18:30,33.938,0.311,33.93942494,0.238,-0.389,0.456031797,33.7,0.7,33.70726925,0.238,-0.389,0.456031797,0.238,-0.389,0.456031797,0,0,0
10/09/2019 19:00,33.588,0.321,33.58953386,0.238,-0.379,0.447532122,33.35,0.7,33.35734552,0.238,-0.379,0.447532122,0.238,-0.379,0.447532122,0,0,0
10/09/2019 19:30,33.5195,-0.259,33.52050061,0.2395,-0.359,0.431556775,33.28,0.1,33.28015024,0.2395,-0.359,0.431556775,0.2395,-0.359,0.431556775,0,0,0
10/09/2019 20:00,33.3485,-1.0915,33.36635768,0.2385,-0.3815,0.449916103,33.11,-0.71,33.11761163,0.2385,-0.3815,0.449916103,0.2385,-0.3815,0.449916103,0,0,0
10/09/2019 20:30,33.558,-1.2225,33.58026013,0.238,-0.3925,0.459020969,33.32,-0.83,33.33033603,0.238,-0.3925,0.459020969,0.238,-0.3925,0.459020969,0,0,0
10/09/2019 21:00,32.69,-1.511,32.72490215,0.24,-0.411,0.475942223,32.45,-1.1,32.46863871,0.24,-0.411,0.475942223,0.24,-0.411,0.475942223,0,0,0
10/09/2019 21:30,30.8515,-1.789,30.90332625,0.2415,-0.409,0.474977105,30.61,-1.38,30.64109169,0.2415,-0.409,0.474977105,0.2415,-0.409,0.474977105,0,0,0
10/09/2019 22:00,29.164,-2.1515,29.24325304,0.244,-0.4015,0.469827894,28.92,-1.75,28.97289941,0.244,-0.4015,0.469827894,0.244,-0.4015,0.469827894,0,0,0
10/09/2019 22:30,27.357,-2.4845,27.46958662,0.237,-0.3745,0.443192114,27.12,-2.11,27.20195765,0.237,-0.3745,0.443192114,0.237,-0.3745,0.443192114,0,0,0
10/09/2019 23:00,25.227,-2.612,25.36186257,0.237,-0.352,0.424350091,24.99,-2.26,25.09198478,0.237,-0.352,0.424350091,0.237,-0.352,0.424350091,0,0,0
10/09/2019 23:30,23.747,-2.777,23.90882134,0.237,-0.367,0.436872979,23.51,-2.41,23.63320122,0.237,-0.367,0.436872979,0.237,-0.367,0.436872979,0,0,0
11/09/2019 00:00,22.287,-3.0275,22.49169014,0.237,-0.3575,0.428923361,22.05,-2.67,22.21106481,0.237,-0.3575,0.428923361,0.237,-0.3575,0.428923361,0,0,0
11/09/2019 00:30,21.057,-3.1265,21.2878428,0.237,-0.3465,0.419799059,20.82,-2.78,21.00478041,0.237,-0.3465,0.419799059,0.237,-0.3465,0.419799059,0,0,0
11/09/2019 01:00,20.317,-3.237,20.57325103,0.237,-0.367,0.436872979,20.08,-2.87,20.28406517,0.237,-0.367,0.436872979,0.237,-0.367,0.436872979,0,0,0
11/09/2019 01:30,20.057,-3.227,20.31493977,0.237,-0.357,0.428506709,19.82,-2.87,20.02671466,0.237,-0.357,0.428506709,0.237,-0.357,0.428506709,0,0,0
11/09/2019 02:00,19.857,-3.287,20.12721585,0.237,-0.347,0.420211851,19.62,-2.94,19.8390524,0.237,-0.347,0.420211851,0.237,-0.347,0.420211851,0,0,0
11/09/2019 02:30,19.147,-3.2425,19.41961419,0.237,-0.3725,0.441503397,18.91,-2.87,19.12655222,0.237,-0.3725,0.441503397,0.237,-0.3725,0.441503397,0,0,0
11/09/2019 03:00,18.537,-3.1935,18.81007207,0.237,-0.4035,0.467954325,18.3,-2.79,18.51145861,0.237,-0.4035,0.467954325,0.237,-0.4035,0.467954325,0,0,0
11/09/2019 03:30,18.467,-3.1985,18.7419447,0.237,-0.4085,0.472272432,18.23,-2.79,18.44226125,0.237,-0.4085,0.472272432,0.237,-0.4085,0.472272432,0,0,0
11/09/2019 04:00,18.257,-3.1165,18.52108586,0.237,-0.4165,0.479208984,18.02,-2.7,18.22115254,0.237,-0.4165,0.479208984,0.237,-0.4165,0.479208984,0,0,0
11/09/2019 04:30,18.447,-3.1815,18.71934164,0.237,-0.4115,0.474869719,18.21,-2.77,18.41947339,0.237,-0.4115,0.474869719,0.237,-0.4115,0.474869719,0,0,0
11/09/2019 05:00,18.6065,-3.1785,18.87603519,0.2365,-0.4085,0.472021716,18.37,-2.77,18.57766939,0.2365,-0.4085,0.472021716,0.2365,-0.4085,0.472021716,0,0,0
11/09/2019 05:30,19.407,-2.9395,19.62835473,0.237,-0.3995,0.464509688,19.17,-2.54,19.33754121,0.237,-0.3995,0.464509688,0.237,-0.3995,0.464509688,0,0,0
11/09/2019 06:00,20.487,-2.6985,20.66395585,0.237,-0.3785,0.446577261,20.25,-2.32,20.3824655,0.237,-0.3785,0.446577261,0.237,-0.3785,0.446577261,0,0,0
11/09/2019 06:30,22.967,-2.036,23.05706801,0.237,-0.386,0.452951432,22.73,-1.65,22.78980913,0.237,-0.386,0.452951432,0.237,-0.386,0.452951432,0,0,0
11/09/2019 07:00,24.977,-1.5485,25.02495517,0.237,-0.3885,0.455083783,24.74,-1.16,24.7671799,0.237,-0.3885,0.455083783,0.237,-0.3885,0.455083783,0,0,0
11/09/2019 07:30,28.007,-0.49,28.0112861,0.237,-0.4,0.464939781,27.77,-0.09,27.77014584,0.237,-0.4,0.464939781,0.237,-0.4,0.464939781,0,0,0
11/09/2019 08:00,30.247,0.359,30.2491304,0.237,-0.391,0.45721986,30.01,0.75,30.01937041,0.237,-0.391,0.45721986,0.237,-0.391,0.45721986,0,0,0
11/09/2019 08:30,31.927,0.823,31.9376057,0.237,-0.377,0.445306636,31.69,1.2,31.71271196,0.237,-0.377,0.445306636,0.237,-0.377,0.445306636,0,0,0
11/09/2019 09:00,32.7265,0.9195,32.73941482,0.2365,-0.3605,0.431152525,32.49,1.28,32.51520414,0.2365,-0.3605,0.431152525,0.2365,-0.3605,0.431152525,0,0,0
11/09/2019 09:30,34.568,1.651,34.60740419,0.238,-0.389,0.456031797,34.33,2.04,34.3905583,0.238,-0.389,0.456031797,0.238,-0.389,0.456031797,0,0,0
11/09/2019 10:00,35.367,1.822,35.41390084,0.237,-0.398,0.46322025,35.13,2.22,35.20007528,0.237,-0.398,0.46322025,0.237,-0.398,0.46322025,0,0,0
11/09/2019 10:30,35.527,1.6625,35.5658774,0.237,-0.3875,0.454230393,35.29,2.05,35.34949222,0.237,-0.3875,0.454230393,0.237,-0.3875,0.454230393,0,0,0
11/09/2019 11:00,36.617,2.338,36.69156488,0.237,-0.392,0.458075321,36.38,2.73,36.48228748,0.237,-0.392,0.458075321,0.237,-0.392,0.458075321,0,0,0
11/09/2019 11:30,36.5165,2.1245,36.57824863,0.2365,-0.4055,0.469427843,36.28,2.53,36.36810828,0.2365,-0.4055,0.469427843,0.2365,-0.4055,0.469427843,0,0,0
11/09/2019 12:00,36.8455,1.7855,36.8887365,0.2355,-0.4045,0.468060359,36.61,2.19,36.6754441,0.2355,-0.4045,0.468060359,0.2355,-0.4045,0.468060359,0,0,0
11/09/2019 12:30,36.8495,1.9675,36.90198784,0.2395,-0.4325,0.494384971,36.61,2.4,36.68858269,0.2395,-0.4325,0.494384971,0.2395,-0.4325,0.494384971,0,0,0
11/09/2019 13:00,37.026,1.939,37.0767366,0.236,-0.461,0.517896708,36.79,2.4,36.86819903,0.236,-0.461,0.517896708,0.236,-0.461,0.517896708,0,0,0
11/09/2019 13:30,36.937,1.692,36.97573303,0.237,-0.518,0.569642871,36.7,2.21,36.76648066,0.237,-0.518,0.569642871,0.237,-0.518,0.569642871,0,0,0
11/09/2019 14:00,36.487,1.997,36.54160886,0.237,-0.503,0.556037769,36.25,2.5,36.33610463,0.237,-0.503,0.556037769,0.237,-0.503,0.556037769,0,0,0
11/09/2019 14:30,36.372,1.7585,36.41448484,0.242,-0.5315,0.584000214,36.13,2.29,36.20249991,0.242,-0.5315,0.584000214,0.242,-0.5315,0.584000214,0,0,0
11/09/2019 15:00,35.9195,1.78,35.96357713,0.2495,-0.51,0.567758972,35.67,2.29,35.74343296,0.2495,-0.51,0.567758972,0.2495,-0.51,0.567758972,0,0,0
11/09/2019 15:30,35.651,1.4165,35.67912938,0.241,-0.5135,0.567241791,35.41,1.93,35.46255772,0.241,-0.5135,0.567241791,0.241,-0.5135,0.567241791,0,0,0
11/09/2019 16:00,37.232,1.8805,37.27945955,0.242,-0.4895,0.54605334,36.99,2.37,37.06584681,0.242,-0.4895,0.54605334,0.242,-0.4895,0.54605334,0,0,0
11/09/2019 16:30,37.6275,1.736,37.66752517,0.2375,-0.464,0.521250659,37.39,2.2,37.45466727,0.2375,-0.464,0.521250659,0.2375,-0.464,0.521250659,0,0,0
11/09/2019 17:00,36.2425,0.773,36.25074255,0.2425,-0.417,0.48238496,36,1.19,36.01966269,0.2425,-0.417,0.48238496,0.2425,-0.417,0.48238496,0,0,0
11/09/2019 17:30,35.5885,0.7945,35.59736735,0.2385,-0.3955,0.461846836,35.35,1.19,35.37002403,0.2385,-0.3955,0.461846836,0.2385,-0.3955,0.461846836,0,0,0
11/09/2019 18:00,35.039,0.7975,35.04807452,0.239,-0.3925,0.459540259,34.8,1.19,34.82034032,0.239,-0.3925,0.459540259,0.239,-0.3925,0.459540259,0,0,0
11/09/2019 18:30,34.317,0.5335,34.32114671,0.237,-0.4565,0.514355179,34.08,0.99,34.09437637,0.237,-0.4565,0.514355179,0.237,-0.4565,0.514355179,0,0,0
11/09/2019 19:00,34.037,0.416,34.03954208,0.237,-0.444,0.503294149,33.8,0.86,33.81093906,0.237,-0.444,0.503294149,0.237,-0.444,0.503294149,0,0,0
11/09/2019 19:30,34.1475,0.355,34.14934525,0.2375,-0.445,0.504411786,33.91,0.8,33.91943543,0.2375,-0.445,0.504411786,0.2375,-0.445,0.504411786,0,0,0
11/09/2019 20:00,34.807,0.4435,34.80982536,0.237,-0.4365,0.496690296,34.57,0.88,34.58119865,0.237,-0.4365,0.496690296,0.237,-0.4365,0.496690296,0,0,0
11/09/2019 20:30,35.0275,0.4175,35.02998805,0.2375,-0.4625,0.519915859,34.79,0.88,34.80112786,0.2375,-0.4625,0.519915859,0.2375,-0.4625,0.519915859,0,0,0
11/09/2019 21:00,33.457,-0.6645,33.46359827,0.237,-0.4845,0.539360037,33.22,-0.18,33.22048765,0.237,-0.4845,0.539360037,0.237,-0.4845,0.539360037,0,0,0
11/09/2019 21:30,32.139,-0.9155,32.15203666,0.239,-0.4855,0.541138845,31.9,-0.43,31.90289799,0.239,-0.4855,0.541138845,0.239,-0.4855,0.541138845,0,0,0
11/09/2019 22:00,29.921,-1.5905,29.963243,0.241,-0.4505,0.510912174,29.68,-1.14,29.70188546,0.241,-0.4505,0.510912174,0.241,-0.4505,0.510912174,0,0,0
