Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/09/2019 22:30,28.067,-1.877,28.12969282,0.237,-0.457,0.51479899,27.83,-1.42,27.86620354,0.237,-0.457,0.51479899,0.237,-0.457,0.51479899,0,0,0
11/09/2019 23:00,26.4275,-1.854,26.49245312,0.2375,-0.434,0.494734525,26.19,-1.42,26.22846736,0.2375,-0.434,0.494734525,0.2375,-0.434,0.494734525,0,0,0
11/09/2019 23:30,24.737,-2.1175,24.82746413,0.237,-0.4375,0.497569342,24.5,-1.68,24.55753245,0.237,-0.4375,0.497569342,0.237,-0.4375,0.497569342,0,0,0
12/09/2019 00:00,23.577,-2.2045,23.67983845,0.237,-0.4645,0.52146836,23.34,-1.74,23.40476874,0.237,-0.4645,0.52146836,0.237,-0.4645,0.52146836,0,0,0
12/09/2019 00:30,22.717,-2.5395,22.85850278,0.237,-0.4395,0.499328799,22.48,-2.1,22.57787412,0.237,-0.4395,0.499328799,0.237,-0.4395,0.499328799,0,0,0
12/09/2019 01:00,22.197,-2.3495,22.32099817,0.237,-0.3995,0.464509688,21.96,-1.95,22.04640787,0.237,-0.3995,0.464509688,0.237,-0.3995,0.464509688,0,0,0
12/09/2019 01:30,22.0675,-2.5115,22.20995697,0.2375,-0.4115,0.475119459,21.83,-2.1,21.93077518,0.2375,-0.4115,0.475119459,0.2375,-0.4115,0.475119459,0,0,0
12/09/2019 02:00,22.0675,-2.637,22.22449831,0.2375,-0.417,0.479890873,21.83,-2.22,21.942591,0.2375,-0.417,0.479890873,0.2375,-0.417,0.479890873,0,0,0
12/09/2019 02:30,21.427,-2.7315,21.60040327,0.237,-0.4015,0.466230898,21.19,-2.33,21.31771564,0.237,-0.4015,0.466230898,0.237,-0.4015,0.466230898,0,0,0
12/09/2019 03:00,20.947,-2.7325,21.12447314,0.237,-0.4025,0.467092336,20.71,-2.33,20.84065738,0.237,-0.4025,0.467092336,0.237,-0.4025,0.467092336,0,0,0
12/09/2019 03:30,20.677,-2.715,20.85448523,0.237,-0.385,0.452099547,20.44,-2.33,20.57237225,0.237,-0.385,0.452099547,0.237,-0.385,0.452099547,0,0,0
12/09/2019 04:00,20.887,-2.641,21.05330497,0.237,-0.391,0.45721986,20.65,-2.25,20.77221702,0.237,-0.391,0.45721986,0.237,-0.391,0.45721986,0,0,0
12/09/2019 04:30,20.307,-2.914,20.51501024,0.237,-0.404,0.468385525,20.07,-2.51,20.22634421,0.237,-0.404,0.468385525,0.237,-0.404,0.468385525,0,0,0
12/09/2019 05:00,20.367,-2.9035,20.57291912,0.237,-0.3935,0.459359609,20.13,-2.51,20.28588179,0.237,-0.3935,0.459359609,0.237,-0.3935,0.459359609,0,0,0
12/09/2019 05:30,20.7575,-3.0055,20.97395615,0.2375,-0.3955,0.461331226,20.52,-2.61,20.68532088,0.2375,-0.3955,0.461331226,0.2375,-0.3955,0.461331226,0,0,0
12/09/2019 06:00,21.557,-2.8925,21.75019092,0.237,-0.3725,0.441503397,21.32,-2.52,21.46841401,0.237,-0.3725,0.441503397,0.237,-0.3725,0.441503397,0,0,0
12/09/2019 06:30,23.817,-2.044,23.90454821,0.237,-0.394,0.459787995,23.58,-1.65,23.63765851,0.237,-0.394,0.459787995,0.237,-0.394,0.459787995,0,0,0
12/09/2019 07:00,25.827,-1.2505,25.85725583,0.237,-0.3905,0.456792349,25.59,-0.86,25.60444688,0.237,-0.3905,0.456792349,0.237,-0.3905,0.456792349,0,0,0
12/09/2019 07:30,29.1265,0.165,29.12696735,0.2365,-0.365,0.434922119,28.89,0.53,28.89486113,0.2365,-0.365,0.434922119,0.2365,-0.365,0.434922119,0,0,0
12/09/2019 08:00,30.667,0.7095,30.67520626,0.237,-0.3605,0.431426993,30.43,1.07,30.44880622,0.237,-0.3605,0.431426993,0.237,-0.3605,0.431426993,0,0,0
12/09/2019 08:30,32.3865,1.577,32.4248718,0.2365,-0.383,0.450134702,32.15,1.96,32.20968954,0.2365,-0.383,0.450134702,0.2365,-0.383,0.450134702,0,0,0
12/09/2019 09:00,33.307,1.6055,33.34567257,0.237,-0.4245,0.486178208,33.07,2.03,33.13224713,0.237,-0.4245,0.486178208,0.237,-0.4245,0.486178208,0,0,0
12/09/2019 09:30,35.137,1.7055,35.17836692,0.237,-0.4045,0.468816862,34.9,2.11,34.96372549,0.237,-0.4045,0.468816862,0.237,-0.4045,0.468816862,0,0,0
12/09/2019 10:00,35.2465,1.543,35.2802581,0.2365,-0.377,0.445040728,35.01,1.92,35.06260829,0.2365,-0.377,0.445040728,0.2365,-0.377,0.445040728,0,0,0
12/09/2019 10:30,35.477,1.574,35.51189948,0.237,-0.436,0.496250945,35.24,2.01,35.2972761,0.237,-0.436,0.496250945,0.237,-0.436,0.496250945,0,0,0
12/09/2019 11:00,35.9265,2.28,35.99877501,0.2365,-0.48,0.535100224,35.69,2.76,35.79655989,0.2365,-0.48,0.535100224,0.2365,-0.48,0.535100224,0,0,0
12/09/2019 11:30,35.5705,2.4105,35.65208241,0.2405,-0.5195,0.572468776,35.33,2.93,35.45128771,0.2405,-0.5195,0.572468776,0.2405,-0.5195,0.572468776,0,0,0
12/09/2019 12:00,35.298,2.294,35.37246443,0.248,-0.516,0.572503275,35.05,2.81,35.1624601,0.248,-0.516,0.572503275,0.248,-0.516,0.572503275,0,0,0
12/09/2019 12:30,36.382,2.5685,36.47255292,0.242,-0.4715,0.529977594,36.14,3.04,36.26763295,0.242,-0.4715,0.529977594,0.242,-0.4715,0.529977594,0,0,0
12/09/2019 13:00,35.723,2.1335,35.78665326,0.243,-0.5165,0.570807542,35.48,2.65,35.57882657,0.243,-0.5165,0.570807542,0.243,-0.5165,0.570807542,0,0,0
12/09/2019 13:30,34.928,1.544,34.96210978,0.238,-0.526,0.577338722,34.69,2.07,34.75170499,0.238,-0.526,0.577338722,0.238,-0.526,0.577338722,0,0,0
12/09/2019 14:00,35.2375,1.9005,35.28871359,0.2375,-0.4995,0.553088148,35,2.4,35.08218921,0.2375,-0.4995,0.553088148,0.2375,-0.4995,0.553088148,0,0,0
12/09/2019 14:30,34.6685,1.6935,34.70983772,0.2385,-0.5265,0.578000433,34.43,2.22,34.50149707,0.2385,-0.5265,0.578000433,0.2385,-0.5265,0.578000433,0,0,0
12/09/2019 15:00,34.577,2.091,34.64016758,0.237,-0.539,0.588803872,34.34,2.63,34.44056475,0.237,-0.539,0.588803872,0.237,-0.539,0.588803872,0,0,0
12/09/2019 15:30,34.577,1.7665,34.62209484,0.237,-0.5135,0.565553932,34.34,2.28,34.41560692,0.237,-0.5135,0.565553932,0.237,-0.5135,0.565553932,0,0,0
12/09/2019 16:00,36.0165,2.05,36.07479414,0.2365,-0.49,0.544088458,35.78,2.54,35.87004321,0.2365,-0.49,0.544088458,0.2365,-0.49,0.544088458,0,0,0
12/09/2019 16:30,36.467,1.8095,36.51186628,0.237,-0.4905,0.544756138,36.23,2.3,36.30293239,0.237,-0.4905,0.544756138,0.237,-0.4905,0.544756138,0,0,0
12/09/2019 17:00,36.4665,1.6065,36.50186933,0.2365,-0.4735,0.529277338,36.23,2.08,36.28965831,0.2365,-0.4735,0.529277338,0.2365,-0.4735,0.529277338,0,0,0
12/09/2019 17:30,36.7975,1.8225,36.84260458,0.2375,-0.4275,0.489042432,36.56,2.25,36.62917007,0.2375,-0.4275,0.489042432,0.2375,-0.4275,0.489042432,0,0,0
12/09/2019 18:00,35.707,1.2825,35.73002456,0.237,-0.4175,0.480078379,35.47,1.7,35.51071528,0.237,-0.4175,0.480078379,0.237,-0.4175,0.480078379,0,0,0
12/09/2019 18:30,35.0165,0.784,35.02527556,0.2365,-0.496,0.54949818,34.78,1.28,34.8035458,0.2365,-0.496,0.54949818,0.2365,-0.496,0.54949818,0,0,0
12/09/2019 19:00,34.597,0.7315,34.60473235,0.237,-0.4585,0.51613104,34.36,1.19,34.38060063,0.237,-0.4585,0.51613104,0.237,-0.4585,0.51613104,0,0,0
12/09/2019 19:30,34.4165,0.5625,34.42109642,0.2365,-0.4675,0.523916501,34.18,1.03,34.19551579,0.2365,-0.4675,0.523916501,0.2365,-0.4675,0.523916501,0,0,0
12/09/2019 20:00,34.8875,0.3955,34.88974171,0.2375,-0.4845,0.539579929,34.65,0.88,34.6611728,0.2375,-0.4845,0.539579929,0.2375,-0.4845,0.539579929,0,0,0
12/09/2019 20:30,34.517,0.309,34.51838307,0.237,-0.491,0.545206383,34.28,0.8,34.28933362,0.237,-0.491,0.545206383,0.237,-0.491,0.545206383,0,0,0
12/09/2019 21:00,33.2265,-0.7965,33.23604541,0.2365,-0.4465,0.505266761,32.99,-0.35,32.99185657,0.2365,-0.4465,0.505266761,0.2365,-0.4465,0.505266761,0,0,0
12/09/2019 21:30,31.5675,-1.1135,31.58713248,0.2375,-0.5035,0.556703242,31.33,-0.61,31.33593784,0.2375,-0.5035,0.556703242,0.2375,-0.5035,0.556703242,0,0,0
12/09/2019 22:00,29.588,-1.715,29.63766133,0.238,-0.485,0.540249017,29.35,-1.23,29.37576212,0.238,-0.485,0.540249017,0.238,-0.485,0.540249017,0,0,0
12/09/2019 22:30,27.867,-1.7995,27.92504054,0.237,-0.4595,0.517019584,27.63,-1.34,27.66247458,0.237,-0.4595,0.517019584,0.237,-0.4595,0.517019584,0,0,0
12/09/2019 23:00,25.587,-2.0605,25.66983111,0.237,-0.4605,0.517908534,25.35,-1.6,25.40044291,0.237,-0.4605,0.517908534,0.237,-0.4605,0.517908534,0,0,0
12/09/2019 23:30,23.4765,-2.2545,23.58450386,0.2365,-0.4545,0.512349978,23.24,-1.8,23.30960317,0.2365,-0.4545,0.512349978,0.2365,-0.4545,0.512349978,0,0,0
13/09/2019 00:00,22.377,-2.348,22.49984962,0.237,-0.428,0.489237161,22.14,-1.92,22.22309609,0.237,-0.428,0.489237161,0.237,-0.428,0.489237161,0,0,0
13/09/2019 00:30,21.887,-2.733,22.056973,0.237,-0.453,0.511251406,21.65,-2.28,21.76972439,0.237,-0.453,0.511251406,0.237,-0.453,0.511251406,0,0,0
13/09/2019 01:00,21.417,-2.5,21.56241844,0.237,-0.43,0.49098778,21.18,-2.07,21.28091398,0.237,-0.43,0.49098778,0.237,-0.43,0.49098778,0,0,0
13/09/2019 01:30,21.2775,-2.783,21.45873005,0.2375,-0.433,0.49385752,21.04,-2.35,21.17083135,0.2375,-0.433,0.49385752,0.2375,-0.433,0.49385752,0,0,0
13/09/2019 02:00,20.867,-2.855,21.06140342,0.237,-0.425,0.486614837,20.63,-2.43,20.7726214,0.237,-0.425,0.486614837,0.237,-0.425,0.486614837,0,0,0
13/09/2019 02:30,20.1975,-2.9965,20.41857043,0.2375,-0.4065,0.470795603,19.96,-2.59,20.12733713,0.2375,-0.4065,0.470795603,0.2375,-0.4065,0.470795603,0,0,0
13/09/2019 03:00,19.737,-3.2515,20.0030353,0.237,-0.4215,0.48356101,19.5,-2.83,19.70428634,0.237,-0.4215,0.48356101,0.237,-0.4215,0.48356101,0,0,0
13/09/2019 03:30,19.6075,-3.044,19.84237869,0.2375,-0.404,0.46863872,19.37,-2.64,19.54907926,0.2375,-0.404,0.46863872,0.2375,-0.404,0.46863872,0,0,0
13/09/2019 04:00,19.2575,-3.156,19.51439577,0.2375,-0.416,0.479022181,19.02,-2.74,19.21634721,0.2375,-0.416,0.479022181,0.2375,-0.416,0.479022181,0,0,0
13/09/2019 04:30,19.067,-3.432,19.37341253,0.237,-0.382,0.44954755,18.83,-3.05,19.07541349,0.237,-0.382,0.44954755,0.237,-0.382,0.44954755,0,0,0
13/09/2019 05:00,19.3075,-3.5185,19.6254783,0.2375,-0.3885,0.455344375,19.07,-3.13,19.32515977,0.2375,-0.3885,0.455344375,0.2375,-0.3885,0.455344375,0,0,0
13/09/2019 05:30,19.887,-3.477,20.18866756,0.237,-0.417,0.479643618,19.65,-3.06,19.88683233,0.237,-0.417,0.479643618,0.237,-0.417,0.479643618,0,0,0
13/09/2019 06:00,21.0175,-3.265,21.2695917,0.2375,-0.415,0.478154002,20.78,-2.85,20.97452979,0.2375,-0.415,0.478154002,0.2375,-0.415,0.478154002,0,0,0
13/09/2019 06:30,23.0665,-2.5505,23.20707807,0.2465,-0.3805,0.453367952,22.82,-2.17,22.92294266,0.2465,-0.3805,0.453367952,0.2465,-0.3805,0.453367952,0,0,0
13/09/2019 07:00,25.3655,-1.722,25.42388393,0.2455,-0.382,0.45408617,25.12,-1.34,25.15571506,0.2455,-0.382,0.45408617,0.2455,-0.382,0.45408617,0,0,0
13/09/2019 07:30,28.6375,-0.816,28.64912324,0.2375,-0.376,0.444727164,28.4,-0.44,28.40340825,0.2375,-0.376,0.444727164,0.2375,-0.376,0.444727164,0,0,0
13/09/2019 08:00,30.2675,0.2635,30.26864696,0.2375,-0.4165,0.479456463,30.03,0.68,30.03769798,0.2375,-0.4165,0.479456463,0.2375,-0.4165,0.479456463,0,0,0
13/09/2019 08:30,32.0195,0.599,32.02510236,0.2395,-0.431,0.49307327,31.78,1.03,31.79668693,0.2395,-0.431,0.49307327,0.2395,-0.431,0.49307327,0,0,0
13/09/2019 09:00,33.003,1.142,33.02275235,0.243,-0.458,0.518471793,32.76,1.6,32.79904877,0.243,-0.458,0.518471793,0.243,-0.458,0.518471793,0,0,0
13/09/2019 09:30,34.0655,1.526,34.09966226,0.2455,-0.444,0.507352195,33.82,1.97,33.87732723,0.2455,-0.444,0.507352195,0.2455,-0.444,0.507352195,0,0,0
13/09/2019 10:00,34.293,1.62,34.33124304,0.243,-0.45,0.511418615,34.05,2.07,34.11286268,0.243,-0.45,0.511418615,0.243,-0.45,0.511418615,0,0,0
13/09/2019 10:30,34.2035,1.151,34.22286097,0.2435,-0.469,0.528444179,33.96,1.62,33.99861762,0.2435,-0.469,0.528444179,0.2435,-0.469,0.528444179,0,0,0
13/09/2019 11:00,34.3755,1.69,34.4170176,0.2455,-0.49,0.548060444,34.13,2.18,34.19955117,0.2455,-0.49,0.548060444,0.2455,-0.49,0.548060444,0,0,0
13/09/2019 11:30,34.1135,1.515,34.14712444,0.2535,-0.485,0.547254283,33.86,2,33.91901532,0.2535,-0.485,0.547254283,0.2535,-0.485,0.547254283,0,0,0
13/09/2019 12:00,33.885,1.273,33.90890376,0.255,-0.467,0.53208458,33.63,1.74,33.6749833,0.255,-0.467,0.53208458,0.255,-0.467,0.53208458,0,0,0
13/09/2019 12:30,34.399,1.5275,34.43289789,0.259,-0.4325,0.504120273,34.14,1.96,34.19621616,0.259,-0.4325,0.504120273,0.259,-0.4325,0.504120273,0,0,0
13/09/2019 13:00,33.699,1.549,33.73458169,0.259,-0.411,0.485800371,33.44,1.96,33.49739094,0.259,-0.411,0.485800371,0.259,-0.411,0.485800371,0,0,0
13/09/2019 13:30,33.3015,1.0035,33.31661619,0.2615,-0.4265,0.500284419,33.04,1.43,33.07093134,0.2615,-0.4265,0.500284419,0.2615,-0.4265,0.500284419,0,0,0
13/09/2019 14:00,33.699,1.454,33.73035305,0.259,-0.396,0.473177557,33.44,1.85,33.49113465,0.259,-0.396,0.473177557,0.259,-0.396,0.473177557,0,0,0
13/09/2019 14:30,33.429,1.7325,33.47386439,0.259,-0.3875,0.46608717,33.17,2.12,33.23767892,0.259,-0.3875,0.46608717,0.259,-0.3875,0.46608717,0,0,0
13/09/2019 15:00,33.172,1.8325,33.22257727,0.262,-0.3875,0.46776089,32.91,2.22,32.98479195,0.262,-0.3875,0.46776089,0.262,-0.3875,0.46776089,0,0,0
13/09/2019 15:30,33.441,1.8095,33.48992044,0.261,-0.4105,0.486447582,33.18,2.22,33.2541847,0.261,-0.4105,0.486447582,0.261,-0.4105,0.486447582,0,0,0
13/09/2019 16:00,33.4965,1.4255,33.52681856,0.2565,-0.4145,0.487444869,33.24,1.84,33.29088764,0.2565,-0.4145,0.487444869,0.2565,-0.4145,0.487444869,0,0,0
13/09/2019 16:30,33.8545,1.04,33.87047048,0.2545,-0.41,0.482566317,33.6,1.45,33.63127265,0.2545,-0.41,0.482566317,0.2545,-0.41,0.482566317,0,0,0
13/09/2019 17:00,34.223,0.876,34.23420957,0.253,-0.414,0.485185532,33.97,1.29,33.99448485,0.253,-0.414,0.485185532,0.253,-0.414,0.485185532,0,0,0
13/09/2019 17:30,34.566,1.157,34.58535825,0.246,-0.373,0.446816517,34.32,1.53,34.35408709,0.246,-0.373,0.446816517,0.246,-0.373,0.446816517,0,0,0
13/09/2019 18:00,33.9725,0.75,33.98077775,0.2425,-0.35,0.425800716,33.73,1.1,33.74793179,0.2425,-0.35,0.425800716,0.2425,-0.35,0.425800716,0,0,0
13/09/2019 18:30,32.9285,0.13,32.92875662,0.2385,-0.36,0.431835906,32.69,0.49,32.69367217,0.2385,-0.36,0.431835906,0.2385,-0.36,0.431835906,0,0,0
13/09/2019 19:00,31.8585,-1.182,31.88041948,0.2385,-0.322,0.400707187,31.62,-0.86,31.63169297,0.2385,-0.322,0.400707187,0.2385,-0.322,0.400707187,0,0,0
13/09/2019 19:30,31.7085,-1.3195,31.7359426,0.2385,-0.3095,0.390733285,31.47,-1.01,31.48620333,0.2385,-0.3095,0.390733285,0.2385,-0.3095,0.390733285,0,0,0
13/09/2019 20:00,32.428,-1.3425,32.45577746,0.238,-0.3325,0.408901272,32.19,-1.01,32.20584109,0.238,-0.3325,0.408901272,0.238,-0.3325,0.408901272,0,0,0
13/09/2019 20:30,32.209,-1.481,32.24303091,0.239,-0.331,0.408267069,31.97,-1.15,31.99067677,0.239,-0.331,0.408267069,0.239,-0.331,0.408267069,0,0,0
13/09/2019 21:00,31.3375,-1.5615,31.37637947,0.2375,-0.3315,0.407797131,31.1,-1.23,31.12431365,0.2375,-0.3315,0.407797131,0.2375,-0.3315,0.407797131,0,0,0
13/09/2019 21:30,29.95,-1.962,30.01419571,0.24,-0.342,0.417808569,29.71,-1.62,29.75413417,0.24,-0.342,0.417808569,0.24,-0.342,0.417808569,0,0,0
13/09/2019 22:00,27.942,-2.3195,28.038107,0.242,-0.3495,0.425104987,27.7,-1.97,27.76996399,0.242,-0.3495,0.425104987,0.242,-0.3495,0.425104987,0,0,0
13/09/2019 22:30,26.558,-2.5395,26.67913837,0.238,-0.3495,0.422840691,26.32,-2.19,26.41095417,0.238,-0.3495,0.422840691,0.238,-0.3495,0.422840691,0,0,0
13/09/2019 23:00,24.9375,-2.7295,25.08643212,0.2375,-0.3595,0.430867149,24.7,-2.37,24.81344192,0.2375,-0.3595,0.430867149,0.2375,-0.3595,0.430867149,0,0,0
13/09/2019 23:30,23.547,-3.002,23.73759072,0.237,-0.342,0.416092538,23.31,-2.66,23.46128087,0.237,-0.342,0.416092538,0.237,-0.342,0.416092538,0,0,0
14/09/2019 00:00,22.4975,-3.1175,22.71247042,0.2375,-0.3375,0.41268935,22.26,-2.78,22.43292223,0.2375,-0.3375,0.41268935,0.2375,-0.3375,0.41268935,0,0,0
14/09/2019 00:30,21.647,-3.2095,21.88363542,0.237,-0.3495,0.42227864,21.41,-2.86,21.60017824,0.237,-0.3495,0.42227864,0.237,-0.3495,0.42227864,0,0,0
14/09/2019 01:00,20.9775,-3.29,21.23392583,0.2375,-0.35,0.422973108,20.74,-2.94,20.94734351,0.2375,-0.35,0.422973108,0.2375,-0.35,0.422973108,0,0,0
14/09/2019 01:30,20.6475,-3.4115,20.92743626,0.2375,-0.3315,0.407797131,20.41,-3.08,20.64108767,0.2375,-0.3315,0.407797131,0.2375,-0.3315,0.407797131,0,0,0
14/09/2019 02:00,20.967,-3.437,21.24683642,0.237,-0.357,0.428506709,20.73,-3.08,20.9575595,0.237,-0.357,0.428506709,0.237,-0.357,0.428506709,0,0,0
14/09/2019 02:30,20.2175,-3.573,20.53079724,0.2375,-0.363,0.433791713,19.98,-3.21,20.23621753,0.2375,-0.363,0.433791713,0.2375,-0.363,0.433791713,0,0,0
14/09/2019 03:00,19.547,-3.5755,19.87132128,0.237,-0.3655,0.435613648,19.31,-3.21,19.57498914,0.237,-0.3655,0.435613648,0.237,-0.3655,0.435613648,0,0,0
14/09/2019 03:30,19.0375,-3.565,19.3684184,0.2375,-0.355,0.427119714,18.8,-3.21,19.07207645,0.2375,-0.355,0.427119714,0.2375,-0.355,0.427119714,0,0,0
14/09/2019 04:00,18.7275,-3.5645,19.06370679,0.2375,-0.3545,0.42670423,18.49,-3.21,18.76657134,0.2375,-0.3545,0.42670423,0.2375,-0.3545,0.42670423,0,0,0
14/09/2019 04:30,18.7275,-3.629,19.07587212,0.2375,-0.349,0.422146006,18.49,-3.28,18.77867141,0.2375,-0.349,0.422146006,0.2375,-0.349,0.422146006,0,0,0
14/09/2019 05:00,18.7975,-3.6355,19.14583157,0.2375,-0.3555,0.427535379,18.56,-3.28,18.84759932,0.2375,-0.3555,0.427535379,0.2375,-0.3555,0.427535379,0,0,0
14/09/2019 05:30,18.887,-3.6515,19.23674144,0.237,-0.3715,0.440660016,18.65,-3.28,18.93623247,0.237,-0.3715,0.440660016,0.237,-0.3715,0.440660016,0,0,0
14/09/2019 06:00,19.4675,-3.603,19.79811014,0.2375,-0.373,0.442193679,19.23,-3.23,19.49937948,0.2375,-0.373,0.442193679,0.2375,-0.373,0.442193679,0,0,0
14/09/2019 06:30,20.487,-3.2945,20.75020239,0.237,-0.3645,0.434774942,20.25,-2.93,20.46087486,0.237,-0.3645,0.434774942,0.237,-0.3645,0.434774942,0,0,0
14/09/2019 07:00,21.1975,-2.915,21.39699117,0.2375,-0.365,0.435466704,20.96,-2.55,21.11454712,0.2375,-0.365,0.435466704,0.2375,-0.365,0.435466704,0,0,0
14/09/2019 07:30,22.6385,-2.6225,22.78989224,0.2385,-0.3625,0.433922228,22.4,-2.26,22.51372026,0.2385,-0.3625,0.433922228,0.2385,-0.3625,0.433922228,0,0,0
14/09/2019 08:00,24.647,-2.145,24.74016237,0.237,-0.395,0.4606452,24.41,-1.75,24.47265004,0.237,-0.395,0.4606452,0.237,-0.395,0.4606452,0,0,0
14/09/2019 08:30,26.5775,-1.782,26.63717384,0.2375,-0.392,0.458334212,26.34,-1.39,26.37665066,0.2375,-0.392,0.458334212,0.2375,-0.392,0.458334212,0,0,0
14/09/2019 09:00,28.137,-1.4525,28.17446584,0.237,-0.3825,0.449972499,27.9,-1.07,27.92051038,0.237,-0.3825,0.449972499,0.237,-0.3825,0.449972499,0,0,0
14/09/2019 09:30,30.067,-0.8975,30.08039221,0.237,-0.3475,0.420624833,29.83,-0.55,29.83506997,0.237,-0.3475,0.420624833,0.237,-0.3475,0.420624833,0,0,0
14/09/2019 10:00,30.997,-0.147,30.99734856,0.237,-0.327,0.403853934,30.76,0.18,30.76052665,0.237,-0.327,0.403853934,0.237,-0.327,0.403853934,0,0,0
14/09/2019 10:30,31.321,0.2665,31.32213376,0.241,-0.3335,0.411464762,31.08,0.6,31.08579097,0.241,-0.3335,0.411464762,0.241,-0.3335,0.411464762,0,0,0
14/09/2019 11:00,31.4065,0.3865,31.40887812,0.2465,-0.3635,0.439197564,31.16,0.75,31.16902469,0.2465,-0.3635,0.439197564,0.2465,-0.3635,0.439197564,0,0,0
14/09/2019 11:30,32.018,0.465,32.02137644,0.248,-0.365,0.44128109,31.77,0.83,31.78084014,0.248,-0.365,0.44128109,0.248,-0.365,0.44128109,0,0,0
14/09/2019 12:00,32.2855,0.462,32.2888054,0.2555,-0.368,0.448000279,32.03,0.83,32.04075218,0.2555,-0.368,0.448000279,0.2555,-0.368,0.448000279,0,0,0
14/09/2019 12:30,32.286,0.4555,32.289213,0.256,-0.3745,0.453636694,32.03,0.83,32.04075218,0.256,-0.3745,0.453636694,0.256,-0.3745,0.453636694,0,0,0
14/09/2019 13:00,32.0485,0.4585,32.05177958,0.2585,-0.3715,0.452586456,31.79,0.83,31.80083332,0.2585,-0.3715,0.452586456,0.2585,-0.3715,0.452586456,0,0,0
14/09/2019 13:30,31.7815,0.389,31.78388056,0.2615,-0.371,0.453897841,31.52,0.76,31.52916111,0.2615,-0.371,0.453897841,0.2615,-0.371,0.453897841,0,0,0
14/09/2019 14:00,31.3385,0.3795,31.34079773,0.2585,-0.3805,0.460002717,31.08,0.76,31.08929076,0.2585,-0.3805,0.460002717,0.2585,-0.3805,0.460002717,0,0,0
14/09/2019 14:30,30.8265,0.291,30.82787348,0.2665,-0.369,0.455173868,30.56,0.66,30.56712613,0.2665,-0.369,0.455173868,0.2665,-0.369,0.455173868,0,0,0
14/09/2019 15:00,30.4495,-0.035,30.44952012,0.2695,-0.345,0.437784479,30.18,0.31,30.18159207,0.2695,-0.345,0.437784479,0.2695,-0.345,0.437784479,0,0,0
14/09/2019 15:30,30.265,-0.889,30.27805387,0.265,-0.339,0.430285951,30,-0.55,30.00504124,0.265,-0.339,0.430285951,0.265,-0.339,0.430285951,0,0,0
14/09/2019 16:00,30.386,-1.021,30.40314847,0.266,-0.341,0.432477745,30.12,-0.68,30.12767498,0.266,-0.341,0.432477745,0.266,-0.341,0.432477745,0,0,0
14/09/2019 16:30,30.139,-1.0475,30.15719777,0.259,-0.3675,0.449596764,29.88,-0.68,29.88773662,0.259,-0.3675,0.449596764,0.259,-0.3675,0.449596764,0,0,0
14/09/2019 17:00,30.274,-0.945,30.28874545,0.254,-0.335,0.420405756,30.02,-0.61,30.0261969,0.254,-0.335,0.420405756,0.254,-0.335,0.420405756,0,0,0
14/09/2019 17:30,31.627,0.2825,31.62826165,0.247,-0.3575,0.434528768,31.38,0.64,31.38652577,0.247,-0.3575,0.434528768,0.247,-0.3575,0.434528768,0,0,0
14/09/2019 18:00,31.2495,-1.002,31.26556019,0.2395,-0.352,0.425751395,31.01,-0.65,31.01681157,0.2395,-0.352,0.425751395,0.2395,-0.352,0.425751395,0,0,0
14/09/2019 18:30,30.1475,-1.5845,30.18911056,0.2375,-0.3745,0.443459694,29.91,-1.21,29.93446509,0.2375,-0.3745,0.443459694,0.2375,-0.3745,0.443459694,0,0,0
14/09/2019 19:00,29.817,-1.7815,29.87017294,0.237,-0.3715,0.440660016,29.58,-1.41,29.61358641,0.237,-0.3715,0.440660016,0.237,-0.3715,0.440660016,0,0,0
14/09/2019 19:30,29.587,-1.8605,29.64543859,0.237,-0.3405,0.414860519,29.35,-1.52,29.3893331,0.237,-0.3405,0.414860519,0.237,-0.3405,0.414860519,0,0,0
14/09/2019 20:00,30.0475,-1.9315,30.10951591,0.2375,-0.3115,0.391712267,29.81,-1.62,29.85398633,0.2375,-0.3115,0.391712267,0.2375,-0.3115,0.391712267,0,0,0
14/09/2019 20:30,30.407,-2.0445,30.47565634,0.237,-0.3245,0.401832366,30.17,-1.72,30.21898906,0.237,-0.3245,0.401832366,0.237,-0.3245,0.401832366,0,0,0
14/09/2019 21:00,29.5175,-2.2655,29.60431213,0.2375,-0.3155,0.39490062,29.28,-1.95,29.34486156,0.2375,-0.3155,0.39490062,0.2375,-0.3155,0.39490062,0,0,0
14/09/2019 21:30,28.307,-2.508,28.4178872,0.237,-0.328,0.404664058,28.07,-2.18,28.15452539,0.237,-0.328,0.404664058,0.237,-0.328,0.404664058,0,0,0
14/09/2019 22:00,27.1975,-2.669,27.32814606,0.2375,-0.329,0.405767483,26.96,-2.34,27.06135991,0.2375,-0.329,0.405767483,0.2375,-0.329,0.405767483,0,0,0
14/09/2019 22:30,25.9875,-2.746,26.13217695,0.2375,-0.336,0.411463546,25.75,-2.41,25.86253275,0.2375,-0.336,0.411463546,0.2375,-0.336,0.411463546,0,0,0
14/09/2019 23:00,24.8275,-3.0225,25.01080292,0.2375,-0.3325,0.40861045,24.59,-2.69,24.73669744,0.2375,-0.3325,0.40861045,0.2375,-0.3325,0.40861045,0,0,0
14/09/2019 23:30,23.4875,-3.2375,23.70957744,0.2375,-0.3075,0.38853893,23.25,-2.93,23.43389426,0.2375,-0.3075,0.38853893,0.2375,-0.3075,0.38853893,0,0,0
15/09/2019 00:00,22.397,-3.436,22.65903142,0.237,-0.316,0.395,22.16,-3.12,22.37856117,0.237,-0.316,0.395,0.237,-0.316,0.395,0,0,0
15/09/2019 00:30,21.7375,-3.437,22.00754133,0.2375,-0.317,0.39610005,21.5,-3.12,21.72520196,0.2375,-0.317,0.39610005,0.2375,-0.317,0.39610005,0,0,0
15/09/2019 01:00,21.1075,-3.4385,21.38573914,0.2375,-0.3185,0.397301523,20.87,-3.12,21.10192645,0.2375,-0.3185,0.397301523,0.2375,-0.3185,0.397301523,0,0,0
15/09/2019 01:30,21.1975,-3.446,21.47577524,0.2375,-0.326,0.403338877,20.96,-3.12,21.19094146,0.2375,-0.326,0.403338877,0.2375,-0.326,0.403338877,0,0,0
15/09/2019 02:00,21.0775,-3.542,21.3730384,0.2375,-0.332,0.408203687,20.84,-3.21,21.08577008,0.2375,-0.332,0.408203687,0.2375,-0.332,0.408203687,0,0,0
15/09/2019 02:30,20.3275,-3.6725,20.65658521,0.2375,-0.3225,0.400515293,20.09,-3.35,20.3673906,0.2375,-0.3225,0.400515293,0.2375,-0.3225,0.400515293,0,0,0
15/09/2019 03:00,19.6075,-3.6725,19.94846642,0.2375,-0.3225,0.400515293,19.37,-3.35,19.65755326,0.2375,-0.3225,0.400515293,0.2375,-0.3225,0.400515293,0,0,0
15/09/2019 03:30,19.2275,-3.674,19.575368,0.2375,-0.324,0.401724097,18.99,-3.35,19.28322069,0.2375,-0.324,0.401724097,0.2375,-0.324,0.401724097,0,0,0
15/09/2019 04:00,18.8575,-3.678,19.212834,0.2375,-0.328,0.404957096,18.62,-3.35,18.9189561,0.2375,-0.328,0.404957096,0.2375,-0.328,0.404957096,0,0,0
15/09/2019 04:30,18.6475,-3.7725,19.02527299,0.2375,-0.3225,0.400515293,18.41,-3.45,18.7304725,0.2375,-0.3225,0.400515293,0.2375,-0.3225,0.400515293,0,0,0
15/09/2019 05:00,18.4875,-3.7735,18.86867665,0.2375,-0.3235,0.401320944,18.25,-3.45,18.57323343,0.2375,-0.3235,0.401320944,0.2375,-0.3235,0.401320944,0,0,0
15/09/2019 05:30,18.4875,-3.782,18.87037838,0.2375,-0.332,0.408203687,18.25,-3.45,18.57323343,0.2375,-0.332,0.408203687,0.2375,-0.332,0.408203687,0,0,0
15/09/2019 06:00,18.8475,-3.774,19.22163709,0.2375,-0.324,0.401724097,18.61,-3.45,18.92708641,0.2375,-0.324,0.401724097,0.2375,-0.324,0.401724097,0,0,0
15/09/2019 06:30,19.3275,-3.681,19.67490832,0.2375,-0.321,0.399308465,19.09,-3.36,19.38343881,0.2375,-0.321,0.399308465,0.2375,-0.321,0.399308465,0,0,0
15/09/2019 07:00,19.7575,-3.4495,20.05636698,0.2375,-0.3195,0.39810363,19.52,-3.13,19.76935254,0.2375,-0.3195,0.39810363,0.2375,-0.3195,0.39810363,0,0,0
15/09/2019 07:30,20.508,-3.403,20.78842161,0.238,-0.323,0.401214407,20.27,-3.08,20.50266568,0.238,-0.323,0.401214407,0.238,-0.323,0.401214407,0,0,0
15/09/2019 08:00,21.6095,-3.191,21.84383142,0.2395,-0.321,0.400501248,21.37,-2.87,21.56185985,0.2395,-0.321,0.400501248,0.2395,-0.321,0.400501248,0,0,0
15/09/2019 08:30,23.3195,-3.0525,23.5184361,0.2395,-0.3125,0.393721348,23.08,-2.74,23.24207392,0.2395,-0.3125,0.393721348,0.2395,-0.3125,0.393721348,0,0,0
15/09/2019 09:00,24.7525,-2.6875,24.89797005,0.2425,-0.3075,0.391615245,24.51,-2.38,24.62528172,0.2425,-0.3075,0.391615245,0.2425,-0.3075,0.391615245,0,0,0
15/09/2019 09:30,26.919,-2.183,27.00737029,0.239,-0.303,0.385914498,26.68,-1.88,26.74615486,0.239,-0.303,0.385914498,0.239,-0.303,0.385914498,0,0,0
15/09/2019 10:00,28.47,-1.8225,28.5282738,0.24,-0.2925,0.378359948,28.23,-1.53,28.27143081,0.24,-0.2925,0.378359948,0.24,-0.2925,0.378359948,0,0,0
15/09/2019 10:30,29.907,-1.709,29.95578959,0.237,-0.309,0.38942265,29.67,-1.4,29.70301163,0.237,-0.309,0.38942265,0.237,-0.309,0.38942265,0,0,0
15/09/2019 11:00,31.038,-1.3905,31.06913153,0.238,-0.3105,0.391221485,30.8,-1.08,30.81892925,0.238,-0.3105,0.391221485,0.238,-0.3105,0.391221485,0,0,0
15/09/2019 11:30,31.8285,-1.3365,31.85654791,0.2385,-0.3165,0.396301022,31.59,-1.02,31.60646295,0.2385,-0.3165,0.396301022,0.2385,-0.3165,0.396301022,0,0,0
15/09/2019 12:00,32.248,-1.1455,32.26833857,0.238,-0.3055,0.38726509,32.01,-0.84,32.02101966,0.238,-0.3055,0.38726509,0.238,-0.3055,0.38726509,0,0,0
15/09/2019 12:30,32.9565,-1.151,32.97659311,0.2365,-0.311,0.390708651,32.72,-0.84,32.73078062,0.2365,-0.311,0.390708651,0.2365,-0.311,0.390708651,0,0,0
15/09/2019 13:00,33.1075,-1.1095,33.12608559,0.2375,-0.3495,0.422559463,32.87,-0.76,32.87878495,0.2375,-0.3495,0.422559463,0.2375,-0.3495,0.422559463,0,0,0
15/09/2019 13:30,32.4515,-1.092,32.46986782,0.2415,-0.332,0.410543847,32.21,-0.76,32.21896491,0.2415,-0.332,0.410543847,0.2415,-0.332,0.410543847,0,0,0
15/09/2019 14:00,32.344,-1.1045,32.36285303,0.244,-0.3445,0.422156665,32.1,-0.76,32.10899562,0.244,-0.3445,0.422156665,0.244,-0.3445,0.422156665,0,0,0
15/09/2019 14:30,31.799,-1.18,31.82088624,0.249,-0.34,0.421427337,31.55,-0.84,31.56118027,0.249,-0.34,0.421427337,0.249,-0.34,0.421427337,0,0,0
15/09/2019 15:00,31.3165,-1.0815,31.33516897,0.2565,-0.3215,0.411283965,31.06,-0.76,31.06929674,0.2565,-0.3215,0.411283965,0.2565,-0.3215,0.411283965,0,0,0
15/09/2019 15:30,31.484,-1.2155,31.50745461,0.254,-0.3555,0.436916754,31.23,-0.86,31.24183893,0.254,-0.3555,0.436916754,0.254,-0.3555,0.436916754,0,0,0
15/09/2019 16:00,31.268,-1.358,31.29747574,0.248,-0.358,0.435508898,31.02,-1,31.03611445,0.248,-0.358,0.435508898,0.248,-0.358,0.435508898,0,0,0
15/09/2019 16:30,31.2,-1.4445,31.23342089,0.25,-0.3445,0.425652734,30.95,-1.1,30.96954149,0.25,-0.3445,0.425652734,0.25,-0.3445,0.425652734,0,0,0
15/09/2019 17:00,31.2045,-1.4455,31.23796233,0.2545,-0.3455,0.429115952,30.95,-1.1,30.96954149,0.2545,-0.3455,0.429115952,0.2545,-0.3455,0.429115952,0,0,0
15/09/2019 17:30,31.776,-1.285,31.80197165,0.246,-0.345,0.423722787,31.53,-0.94,31.54400894,0.246,-0.345,0.423722787,0.246,-0.345,0.423722787,0,0,0
15/09/2019 18:00,31.77,-1.225,31.79360824,0.24,-0.345,0.420267772,31.53,-0.88,31.54227798,0.24,-0.345,0.420267772,0.24,-0.345,0.420267772,0,0,0
15/09/2019 18:30,31.078,-1.689,31.12386231,0.238,-0.369,0.439095662,30.84,-1.32,30.8682361,0.238,-0.369,0.439095662,0.238,-0.369,0.439095662,0,0,0
15/09/2019 19:00,31.3765,-1.6755,31.42120387,0.2365,-0.3555,0.426980679,31.14,-1.32,31.16796432,0.2365,-0.3555,0.426980679,0.2365,-0.3555,0.426980679,0,0,0
15/09/2019 19:30,31.307,-1.911,31.36527012,0.237,-0.361,0.43184488,31.07,-1.55,31.10863867,0.237,-0.361,0.43184488,0.237,-0.361,0.43184488,0,0,0
15/09/2019 20:00,31.677,-1.9145,31.7348017,0.237,-0.3645,0.434774942,31.44,-1.55,31.47818451,0.237,-0.3645,0.434774942,0.237,-0.3645,0.434774942,0,0,0
15/09/2019 20:30,31.0865,-2.107,31.15782295,0.2365,-0.367,0.436601935,30.85,-1.74,30.89903073,0.2365,-0.367,0.436601935,0.2365,-0.367,0.436601935,0,0,0
15/09/2019 21:00,29.937,-2.4,30.03304795,0.237,-0.36,0.431009281,29.7,-2.04,29.76997817,0.237,-0.36,0.431009281,0.237,-0.36,0.431009281,0,0,0
15/09/2019 21:30,28.217,-2.7555,28.35122342,0.237,-0.3555,0.427257826,27.98,-2.4,28.08274203,0.237,-0.3555,0.427257826,0.237,-0.3555,0.427257826,0,0,0
15/09/2019 22:00,26.777,-2.898,26.93336468,0.237,-0.378,0.446153561,26.54,-2.52,26.65936984,0.237,-0.378,0.446153561,0.237,-0.378,0.446153561,0,0,0
15/09/2019 22:30,25.257,-3.115,25.44836486,0.237,-0.375,0.443614698,25.02,-2.74,25.16958482,0.237,-0.375,0.443614698,0.237,-0.375,0.443614698,0,0,0
15/09/2019 23:00,23.8165,-3.322,24.04706544,0.2365,-0.352,0.424071044,23.58,-2.97,23.76630598,0.2365,-0.352,0.424071044,0.2365,-0.352,0.424071044,0,0,0
15/09/2019 23:30,22.517,-3.39,22.77075732,0.237,-0.31,0.390216607,22.28,-3.08,22.49188298,0.237,-0.31,0.390216607,0.237,-0.31,0.390216607,0,0,0
16/09/2019 00:00,21.457,-3.4005,21.72478422,0.237,-0.3205,0.398609144,21.22,-3.08,21.44235994,0.237,-0.3205,0.398609144,0.237,-0.3205,0.398609144,0,0,0
16/09/2019 00:30,20.587,-3.4185,20.86889339,0.237,-0.3385,0.413220583,20.35,-3.08,20.58176134,0.237,-0.3385,0.413220583,0.237,-0.3385,0.413220583,0,0,0
16/09/2019 01:00,19.977,-3.418,20.26729516,0.237,-0.338,0.412811095,19.74,-3.08,19.97883881,0.237,-0.338,0.412811095,0.237,-0.338,0.412811095,0,0,0
16/09/2019 01:30,19.867,-3.492,20.17155802,0.237,-0.332,0.407912981,19.63,-3.16,19.88271863,0.237,-0.332,0.407912981,0.237,-0.332,0.407912981,0,0,0
16/09/2019 02:00,19.947,-3.6585,20.27972957,0.237,-0.2985,0.381144658,19.71,-3.36,19.9943417,0.237,-0.2985,0.381144658,0.237,-0.2985,0.381144658,0,0,0
16/09/2019 02:30,19.597,-3.669,19.9375016,0.237,-0.309,0.38942265,19.36,-3.36,19.64940712,0.237,-0.309,0.38942265,0.237,-0.309,0.38942265,0,0,0
16/09/2019 03:00,19.077,-3.6945,19.43145026,0.237,-0.3345,0.409950302,18.84,-3.36,19.13727253,0.237,-0.3345,0.409950302,0.237,-0.3345,0.409950302,0,0,0
16/09/2019 03:30,18.877,-3.6775,19.2318781,0.237,-0.3175,0.396201022,18.64,-3.36,18.94041182,0.237,-0.3175,0.396201022,0.237,-0.3175,0.396201022,0,0,0
16/09/2019 04:00,18.707,-3.6835,19.06620102,0.237,-0.3235,0.401025249,18.47,-3.36,18.7731324,0.237,-0.3235,0.401025249,0.237,-0.3235,0.401025249,0,0,0
16/09/2019 04:30,18.707,-3.683,19.06610443,0.237,-0.323,0.400622016,18.47,-3.36,18.7731324,0.237,-0.323,0.400622016,0.237,-0.323,0.400622016,0,0,0
16/09/2019 05:00,19.027,-3.604,19.3653181,0.237,-0.314,0.39340183,18.79,-3.29,19.07585385,0.237,-0.314,0.39340183,0.237,-0.314,0.39340183,0,0,0
16/09/2019 05:30,19.437,-3.519,19.75298281,0.237,-0.319,0.397404076,19.2,-3.2,19.4648401,0.237,-0.319,0.397404076,0.237,-0.319,0.397404076,0,0,0
16/09/2019 06:00,20.507,-3.253,20.76340671,0.237,-0.323,0.400622016,20.27,-2.93,20.48066893,0.237,-0.323,0.400622016,0.237,-0.323,0.400622016,0,0,0
16/09/2019 06:30,22.6185,-2.68,22.7767193,0.2385,-0.33,0.407163665,22.38,-2.35,22.50304202,0.2385,-0.33,0.407163665,0.2385,-0.33,0.407163665,0,0,0
16/09/2019 07:00,24.977,-1.88,25.04765316,0.247,-0.39,0.461637304,24.73,-1.49,24.77484611,0.247,-0.39,0.461637304,0.247,-0.39,0.461637304,0,0,0
16/09/2019 07:30,28.107,-1.188,28.13209542,0.237,-0.408,0.471840015,27.87,-0.78,27.88091283,0.237,-0.408,0.471840015,0.237,-0.408,0.471840015,0,0,0
16/09/2019 08:00,29.747,-0.2255,29.7478547,0.237,-0.3855,0.452525414,29.51,0.16,29.51043375,0.237,-0.3855,0.452525414,0.237,-0.3855,0.452525414,0,0,0
16/09/2019 08:30,31.287,0.699,31.2948074,0.237,-0.371,0.440238572,31.05,1.07,31.06843092,0.237,-0.371,0.440238572,0.237,-0.371,0.440238572,0,0,0
16/09/2019 09:00,32.747,1.1545,32.76734471,0.237,-0.3855,0.452525414,32.51,1.54,32.54645449,0.237,-0.3855,0.452525414,0.237,-0.3855,0.452525414,0,0,0
16/09/2019 09:30,34.0485,1.3735,34.0761919,0.2385,-0.3765,0.445684305,33.81,1.75,33.85525956,0.2385,-0.3765,0.445684305,0.2385,-0.3765,0.445684305,0,0,0
16/09/2019 10:00,34.669,1.4965,34.70128345,0.239,-0.3835,0.451877472,34.43,1.88,34.48128913,0.239,-0.3835,0.451877472,0.239,-0.3835,0.451877472,0,0,0
16/09/2019 10:30,34.8665,1.3745,34.89358211,0.2365,-0.3955,0.460817209,34.63,1.77,34.6752044,0.2365,-0.3955,0.460817209,0.2365,-0.3955,0.460817209,0,0,0
16/09/2019 11:00,35.5265,2.2905,35.60026113,0.2365,-0.3895,0.455678066,35.29,2.68,35.39161624,0.2365,-0.3895,0.455678066,0.2365,-0.3895,0.455678066,0,0,0
16/09/2019 11:30,35.667,2.2665,35.7389411,0.237,-0.4135,0.476603871,35.43,2.68,35.53121585,0.237,-0.4135,0.476603871,0.237,-0.4135,0.476603871,0,0,0
16/09/2019 12:00,36.2365,2.2595,36.30687638,0.2365,-0.4205,0.482444297,36,2.68,36.09961773,0.2365,-0.4205,0.482444297,0.2365,-0.4205,0.482444297,0,0,0
16/09/2019 12:30,36.287,2.3305,36.36176012,0.237,-0.4295,0.490549946,36.05,2.76,36.15549889,0.237,-0.4295,0.490549946,0.237,-0.4295,0.490549946,0,0,0
16/09/2019 13:00,35.877,2.0555,35.93583461,0.237,-0.4245,0.486178208,35.64,2.48,35.72618088,0.237,-0.4245,0.486178208,0.237,-0.4245,0.486178208,0,0,0
16/09/2019 13:30,35.667,1.615,35.70354484,0.237,-0.425,0.486614837,35.43,2.04,35.48868129,0.237,-0.425,0.486614837,0.237,-0.425,0.486614837,0,0,0
16/09/2019 14:00,35.787,1.71,35.82783093,0.237,-0.4,0.464939781,35.55,2.11,35.61256239,0.237,-0.4,0.464939781,0.237,-0.4,0.464939781,0,0,0
16/09/2019 14:30,35.5065,1.684,35.54641189,0.2365,-0.426,0.487245575,35.27,2.11,35.33305818,0.2365,-0.426,0.487245575,0.2365,-0.426,0.487245575,0,0,0
16/09/2019 15:00,35.157,1.584,35.1926655,0.237,-0.426,0.487488461,34.92,2.01,34.9778001,0.237,-0.426,0.487488461,0.237,-0.426,0.487488461,0,0,0
16/09/2019 15:30,35.097,1.4405,35.12654907,0.237,-0.4195,0.48181869,34.86,1.86,34.90958608,0.237,-0.4195,0.48181869,0.237,-0.4195,0.48181869,0,0,0
16/09/2019 16:00,35.7665,1.366,35.79257574,0.2365,-0.424,0.48549794,35.53,1.79,35.57506149,0.2365,-0.424,0.48549794,0.2365,-0.424,0.48549794,0,0,0
16/09/2019 16:30,36.279,1.267,36.30111748,0.239,-0.413,0.477168733,36.04,1.68,36.07913524,0.239,-0.413,0.477168733,0.239,-0.413,0.477168733,0,0,0
16/09/2019 17:00,36.0695,1.0595,36.08505744,0.2395,-0.3505,0.424512073,35.83,1.41,35.85773278,0.2395,-0.3505,0.424512073,0.2395,-0.3505,0.424512073,0,0,0
16/09/2019 17:30,35.9615,1.338,35.98638251,0.2515,-0.322,0.408578328,35.71,1.66,35.74856221,0.2515,-0.322,0.408578328,0.2515,-0.322,0.408578328,0,0,0
16/09/2019 18:00,35.378,1.196,35.39821041,0.238,-0.334,0.410121933,35.14,1.53,35.17329242,0.238,-0.334,0.410121933,0.238,-0.334,0.410121933,0,0,0
16/09/2019 18:30,35.817,1.3585,35.84275396,0.237,-0.3715,0.440660016,35.58,1.73,35.62203391,0.237,-0.3715,0.440660016,0.237,-0.3715,0.440660016,0,0,0
16/09/2019 19:00,35.127,1.2275,35.14844072,0.237,-0.3925,0.458503272,34.89,1.62,34.92758938,0.237,-0.3925,0.458503272,0.237,-0.3925,0.458503272,0,0,0
16/09/2019 19:30,34.0275,0.704,34.0347818,0.2375,-0.406,0.470363955,33.79,1.11,33.80822681,0.2375,-0.406,0.470363955,0.2375,-0.406,0.470363955,0,0,0
16/09/2019 20:00,34.2175,0.483,34.22090874,0.2375,-0.377,0.445572946,33.98,0.86,33.99088113,0.2375,-0.377,0.445572946,0.2375,-0.377,0.445572946,0,0,0
16/09/2019 20:30,33.9975,0.151,33.99783533,0.2375,-0.379,0.447266419,33.76,0.53,33.76415999,0.2375,-0.379,0.447266419,0.2375,-0.379,0.447266419,0,0,0
16/09/2019 21:00,32.348,-1.075,32.36585746,0.238,-0.385,0.452624568,32.11,-0.69,32.11741272,0.238,-0.385,0.452624568,0.238,-0.385,0.452624568,0,0,0
16/09/2019 21:30,31.069,-1.2625,31.09464049,0.239,-0.4125,0.476736038,30.83,-0.85,30.84171526,0.239,-0.4125,0.476736038,0.239,-0.4125,0.476736038,0,0,0
16/09/2019 22:00,28.5915,-1.6395,28.63846771,0.2415,-0.3695,0.441421001,28.35,-1.27,28.37843195,0.2415,-0.3695,0.441421001,0.2415,-0.3695,0.441421001,0,0,0
16/09/2019 22:30,26.847,-1.9015,26.9142548,0.237,-0.3915,0.457647517,26.61,-1.51,26.65280848,0.237,-0.3915,0.457647517,0.237,-0.3915,0.457647517,0,0,0
16/09/2019 23:00,25.2975,-2.1905,25.39216014,0.2375,-0.4005,0.465624849,25.06,-1.79,25.12384724,0.2375,-0.4005,0.465624849,0.2375,-0.4005,0.465624849,0,0,0
16/09/2019 23:30,23.667,-2.431,23.79152475,0.237,-0.391,0.45721986,23.43,-2.04,23.51864154,0.237,-0.391,0.45721986,0.237,-0.391,0.45721986,0,0,0
17/09/2019 00:00,22.427,-2.442,22.55955879,0.237,-0.402,0.466661548,22.19,-2.04,22.28357467,0.237,-0.402,0.466661548,0.237,-0.402,0.466661548,0,0,0
17/09/2019 00:30,21.5575,-2.77,21.73473502,0.2375,-0.4,0.465194852,21.32,-2.37,21.45132397,0.2375,-0.4,0.465194852,0.2375,-0.4,0.465194852,0,0,0
17/09/2019 01:00,21.267,-2.609,21.42643624,0.237,-0.379,0.447001119,21.03,-2.23,21.14790297,0.237,-0.379,0.447001119,0.237,-0.379,0.447001119,0,0,0
17/09/2019 01:30,20.9275,-2.821,21.11677762,0.2375,-0.361,0.432119486,20.69,-2.46,20.83573133,0.2375,-0.361,0.432119486,0.2375,-0.361,0.432119486,0,0,0
17/09/2019 02:00,20.7775,-2.822,20.96826627,0.2375,-0.362,0.432955252,20.54,-2.46,20.68678805,0.2375,-0.362,0.432955252,0.2375,-0.362,0.432955252,0,0,0
17/09/2019 02:30,20.367,-2.9935,20.58581384,0.237,-0.3535,0.425595171,20.13,-2.64,20.30237671,0.237,-0.3535,0.425595171,0.237,-0.3535,0.425595171,0,0,0
17/09/2019 03:00,19.6975,-3.1135,19.94205076,0.2375,-0.3535,0.425873808,19.46,-2.76,19.65475006,0.2375,-0.3535,0.425873808,0.2375,-0.3535,0.425873808,0,0,0
17/09/2019 03:30,19.517,-2.948,19.73838881,0.237,-0.348,0.421038003,19.28,-2.6,19.45452133,0.237,-0.348,0.421038003,0.237,-0.348,0.421038003,0,0,0
17/09/2019 04:00,19.2775,-3.1215,19.52858849,0.2375,-0.3615,0.432537282,19.04,-2.76,19.23900205,0.2375,-0.3615,0.432537282,0.2375,-0.3615,0.432537282,0,0,0
17/09/2019 04:30,19.1575,-3.4395,19.46381172,0.2375,-0.2995,0.3822388,18.92,-3.14,19.17879037,0.2375,-0.2995,0.3822388,0.2375,-0.2995,0.3822388,0,0,0
17/09/2019 05:00,19.217,-3.428,19.52035535,0.237,-0.358,0.429340191,18.98,-3.07,19.22668198,0.237,-0.358,0.429340191,0.237,-0.358,0.429340191,0,0,0
17/09/2019 05:30,19.8775,-3.3995,20.16610043,0.2375,-0.3295,0.406172993,19.64,-3.07,19.8784934,0.2375,-0.3295,0.406172993,0.2375,-0.3295,0.406172993,0,0,0
17/09/2019 06:00,21.077,-3.139,21.30946386,0.237,-0.349,0.421864907,20.84,-2.79,21.02592923,0.237,-0.349,0.421864907,0.237,-0.349,0.421864907,0,0,0
17/09/2019 06:30,24.4275,-1.852,24.49760519,0.2375,-0.362,0.432955252,24.19,-1.49,24.23584535,0.2375,-0.362,0.432955252,0.2375,-0.362,0.432955252,0,0,0
17/09/2019 07:00,26.32,-1.314,26.35277966,0.25,-0.364,0.441583514,26.07,-0.95,26.08730343,0.25,-0.364,0.441583514,0.25,-0.364,0.441583514,0,0,0
17/09/2019 07:30,29.0575,0.4085,29.06037127,0.2375,-0.3715,0.440929133,28.82,0.78,28.83055324,0.2375,-0.3715,0.440929133,0.2375,-0.3715,0.440929133,0,0,0
17/09/2019 08:00,30.1975,0.506,30.20173906,0.2375,-0.384,0.451511074,29.96,0.89,29.97321638,0.2375,-0.384,0.451511074,0.2375,-0.384,0.451511074,0,0,0
17/09/2019 08:30,31.177,0.6015,31.18280185,0.237,-0.3885,0.455083783,30.94,0.99,30.95583467,0.237,-0.3885,0.455083783,0.237,-0.3885,0.455083783,0,0,0
17/09/2019 09:00,31.9285,0.9095,31.94145116,0.2385,-0.3805,0.44906848,31.69,1.29,31.71624505,0.2385,-0.3805,0.44906848,0.2385,-0.3805,0.44906848,0,0,0
17/09/2019 09:30,33.4925,1.4735,33.52489759,0.2425,-0.3665,0.439463878,33.25,1.84,33.30087236,0.2425,-0.3665,0.439463878,0.2425,-0.3665,0.439463878,0,0,0
17/09/2019 10:00,33.292,1.4585,33.32393263,0.242,-0.3815,0.451781197,33.05,1.84,33.10117974,0.242,-0.3815,0.451781197,0.242,-0.3815,0.451781197,0,0,0
17/09/2019 10:30,33.1715,1.1385,33.19103184,0.2415,-0.3915,0.459994022,32.93,1.53,32.96552442,0.2415,-0.3915,0.459994022,0.2415,-0.3915,0.459994022,0,0,0
17/09/2019 11:00,33.396,1.504,33.42984942,0.256,-0.386,0.463175992,33.14,1.89,33.19385033,0.256,-0.386,0.463175992,0.256,-0.386,0.463175992,0,0,0
17/09/2019 11:30,33.348,1.561,33.38451475,0.258,-0.409,0.483575227,33.09,1.97,33.14858971,0.258,-0.409,0.483575227,0.258,-0.409,0.483575227,0,0,0
17/09/2019 12:00,33.4115,1.4015,33.44088119,0.2615,-0.4385,0.510553131,33.15,1.84,33.20102559,0.2615,-0.4385,0.510553131,0.2615,-0.4385,0.510553131,0,0,0
17/09/2019 12:30,33.7025,1.654,33.74306184,0.2725,-0.376,0.464362197,33.43,2.03,33.49157805,0.2725,-0.376,0.464362197,0.2725,-0.376,0.464362197,0,0,0
17/09/2019 13:00,33.497,1.64,33.53712285,0.277,-0.39,0.478360743,33.22,2.03,33.28196659,0.277,-0.39,0.478360743,0.277,-0.39,0.478360743,0,0,0
17/09/2019 13:30,33.0665,1.212,33.08870451,0.2765,-0.358,0.452345277,32.79,1.57,32.82756464,0.2765,-0.358,0.452345277,0.2765,-0.358,0.452345277,0,0,0
17/09/2019 14:00,33.1685,1.7615,33.2152416,0.2785,-0.3685,0.461903128,32.89,2.13,32.95889865,0.2785,-0.3685,0.461903128,0.2785,-0.3685,0.461903128,0,0,0
17/09/2019 14:30,33.1595,1.9135,33.21466427,0.2695,-0.3665,0.454920323,32.89,2.28,32.96893235,0.2695,-0.3665,0.454920323,0.2695,-0.3665,0.454920323,0,0,0
17/09/2019 15:00,32.978,1.694,33.02147968,0.268,-0.366,0.453629805,32.71,2.06,32.77480282,0.268,-0.366,0.453629805,0.268,-0.366,0.453629805,0,0,0
17/09/2019 15:30,33.047,1.571,33.0843203,0.257,-0.399,0.474605099,32.79,1.97,32.8491248,0.257,-0.399,0.474605099,0.257,-0.399,0.474605099,0,0,0
17/09/2019 16:00,33.8245,1.5865,33.86168606,0.2545,-0.3835,0.460263511,33.57,1.97,33.62775342,0.2545,-0.3835,0.460263511,0.2545,-0.3835,0.460263511,0,0,0
17/09/2019 16:30,34.324,1.277,34.34774672,0.254,-0.383,0.459570452,34.07,1.66,34.1104163,0.254,-0.383,0.459570452,0.254,-0.383,0.459570452,0,0,0
17/09/2019 17:00,34.3215,1.0315,34.33699688,0.2515,-0.3585,0.437920655,34.07,1.39,34.09834307,0.2515,-0.3585,0.437920655,0.2515,-0.3585,0.437920655,0,0,0
17/09/2019 17:30,34.574,0.8915,34.58549188,0.244,-0.3585,0.433656834,34.33,1.25,34.35274953,0.244,-0.3585,0.433656834,0.244,-0.3585,0.433656834,0,0,0
17/09/2019 18:00,34.3195,0.747,34.32762866,0.2395,-0.373,0.44327108,34.08,1.12,34.09839879,0.2395,-0.373,0.44327108,0.2395,-0.373,0.44327108,0,0,0
17/09/2019 18:30,34.009,0.4975,34.01263864,0.239,-0.4325,0.494142945,33.77,0.93,33.78280332,0.239,-0.4325,0.494142945,0.239,-0.4325,0.494142945,0,0,0
17/09/2019 19:00,33.6375,0.4455,33.64045,0.2375,-0.4145,0.477720106,33.4,0.86,33.41107002,0.2375,-0.4145,0.477720106,0.2375,-0.4145,0.477720106,0,0,0
17/09/2019 19:30,33.5885,0.3705,33.59054335,0.2385,-0.4095,0.47389081,33.35,0.78,33.35912019,0.2385,-0.4095,0.47389081,0.2385,-0.4095,0.47389081,0,0,0
17/09/2019 20:00,34.42,0.419,34.42255018,0.24,-0.361,0.433498558,34.18,0.78,34.18889878,0.24,-0.361,0.433498558,0.24,-0.361,0.433498558,0,0,0
17/09/2019 20:30,34.4175,0.091,34.4176203,0.2375,-0.379,0.447266419,34.18,0.47,34.18323127,0.2375,-0.379,0.447266419,0.2375,-0.379,0.447266419,0,0,0
17/09/2019 21:00,32.9505,0.207,32.9511502,0.2405,-0.443,0.504072663,32.71,0.65,32.71645763,0.2405,-0.443,0.504072663,0.2405,-0.443,0.504072663,0,0,0
17/09/2019 21:30,31.321,-0.018,31.32100517,0.241,-0.448,0.508709151,31.08,0.43,31.08297444,0.241,-0.448,0.508709151,0.241,-0.448,0.508709151,0,0,0
17/09/2019 22:00,28.9145,-1.751,28.96746988,0.2445,-0.461,0.521824923,28.67,-1.29,28.69900695,0.2445,-0.461,0.521824923,0.2445,-0.461,0.521824923,0,0,0
17/09/2019 22:30,27.0575,-1.982,27.12999503,0.2375,-0.442,0.501767127,26.82,-1.54,26.86417689,0.2375,-0.442,0.501767127,0.2375,-0.442,0.501767127,0,0,0
17/09/2019 23:00,25.1775,-2.113,25.26601028,0.2375,-0.433,0.49385752,24.94,-1.68,24.99651976,0.2375,-0.433,0.49385752,0.2375,-0.433,0.49385752,0,0,0
17/09/2019 23:30,23.5475,-2.4375,23.67332175,0.2375,-0.4375,0.497807694,23.31,-2,23.39564276,0.2375,-0.4375,0.497807694,0.2375,-0.4375,0.497807694,0,0,0
18/09/2019 00:00,22.3875,-2.519,22.52877088,0.2375,-0.439,0.499126487,22.15,-2.08,22.24744704,0.2375,-0.439,0.499126487,0.2375,-0.439,0.499126487,0,0,0
18/09/2019 00:30,21.0975,-2.9525,21.30309279,0.2375,-0.4625,0.519915859,20.86,-2.49,21.00808654,0.2375,-0.4625,0.519915859,0.2375,-0.4625,0.519915859,0,0,0
18/09/2019 01:00,20.7175,-2.727,20.89620385,0.2375,-0.447,0.506177094,20.48,-2.28,20.60652324,0.2375,-0.447,0.506177094,0.2375,-0.447,0.506177094,0,0,0
18/09/2019 01:30,20.437,-2.6625,20.60970342,0.237,-0.3825,0.449972499,20.2,-2.28,20.32826604,0.237,-0.3825,0.449972499,0.237,-0.3825,0.449972499,0,0,0
18/09/2019 02:00,20.4375,-2.916,20.64447777,0.2375,-0.346,0.419669215,20.2,-2.57,20.36283134,0.2375,-0.346,0.419669215,0.2375,-0.346,0.419669215,0,0,0
18/09/2019 02:30,20.2075,-2.917,20.4169524,0.2375,-0.347,0.420494055,19.97,-2.57,20.13469146,0.2375,-0.347,0.420494055,0.2375,-0.347,0.420494055,0,0,0
18/09/2019 03:00,19.6275,-3.0595,19.86452357,0.2375,-0.3995,0.464764994,19.39,-2.66,19.57160443,0.2375,-0.3995,0.464764994,0.2375,-0.3995,0.464764994,0,0,0
18/09/2019 03:30,19.3775,-3.1115,19.62572135,0.2375,-0.4515,0.510155368,19.14,-2.66,19.32395405,0.2375,-0.4515,0.510155368,0.2375,-0.4515,0.510155368,0,0,0
18/09/2019 04:00,19.2875,-3.0255,19.52335285,0.2375,-0.4555,0.513698842,19.05,-2.57,19.22257527,0.2375,-0.4555,0.513698842,0.2375,-0.4555,0.513698842,0,0,0
18/09/2019 04:30,19.0375,-3.3,19.32139763,0.2375,-0.44,0.50000625,18.8,-2.86,19.01629827,0.2375,-0.44,0.50000625,0.2375,-0.44,0.50000625,0,0,0
18/09/2019 05:00,19.157,-3.398,19.45602871,0.237,-0.428,0.489237161,18.92,-2.97,19.15169183,0.237,-0.428,0.489237161,0.237,-0.428,0.489237161,0,0,0
18/09/2019 05:30,19.7975,-3.2945,20.0697468,0.2375,-0.4245,0.486422142,19.56,-2.87,19.76943348,0.2375,-0.4245,0.486422142,0.2375,-0.4245,0.486422142,0,0,0
18/09/2019 06:00,20.757,-3.1595,20.99608271,0.237,-0.3995,0.464509688,20.52,-2.76,20.70478206,0.237,-0.3995,0.464509688,0.237,-0.3995,0.464509688,0,0,0
18/09/2019 06:30,22.968,-2.534,23.10736203,0.248,-0.424,0.491202606,22.72,-2.11,22.8177672,0.248,-0.424,0.491202606,0.248,-0.424,0.491202606,0,0,0
18/09/2019 07:00,25.3875,-1.85,25.45481597,0.2375,-0.43,0.491229325,25.15,-1.42,25.19005558,0.2375,-0.43,0.491229325,0.2375,-0.43,0.491229325,0,0,0
18/09/2019 07:30,28.067,-1.207,28.09294107,0.237,-0.447,0.505942685,27.83,-0.76,27.84037536,0.237,-0.447,0.505942685,0.237,-0.447,0.505942685,0,0,0
18/09/2019 08:00,30.026,0.124,30.02625604,0.236,-0.466,0.522352371,29.79,0.59,29.79584199,0.236,-0.466,0.522352371,0.236,-0.466,0.522352371,0,0,0
18/09/2019 08:30,31.0165,0.433,31.01952226,0.2365,-0.437,0.496891588,30.78,0.87,30.79229287,0.2365,-0.437,0.496891588,0.2365,-0.437,0.496891588,0,0,0
18/09/2019 09:00,31.487,0.4705,31.49051507,0.237,-0.3995,0.464509688,31.25,0.87,31.26210805,0.237,-0.3995,0.464509688,0.237,-0.3995,0.464509688,0,0,0
18/09/2019 09:30,32.968,0.945,32.98154103,0.238,-0.435,0.495851792,32.73,1.38,32.75907966,0.238,-0.435,0.495851792,0.238,-0.435,0.495851792,0,0,0
18/09/2019 10:00,32.9715,0.9515,32.98522646,0.2415,-0.3685,0.440584271,32.73,1.32,32.75660697,0.2415,-0.3685,0.440584271,0.2415,-0.3685,0.440584271,0,0,0
18/09/2019 10:30,32.8675,0.6225,32.87339445,0.2375,-0.4075,0.471659305,32.63,1.03,32.64625246,0.2375,-0.4075,0.471659305,0.2375,-0.4075,0.471659305,0,0,0
18/09/2019 11:00,33.0715,1.0785,33.0890809,0.2415,-0.4115,0.477131533,32.83,1.49,32.86379467,0.2415,-0.4115,0.477131533,0.2415,-0.4115,0.477131533,0,0,0
18/09/2019 11:30,33.388,1.262,33.41184203,0.248,-0.458,0.520833947,33.14,1.72,33.18460486,0.248,-0.458,0.520833947,0.248,-0.458,0.520833947,0,0,0
18/09/2019 12:00,33.6015,1.3985,33.63059031,0.2515,-0.4715,0.534382354,33.35,1.87,33.40238614,0.2515,-0.4715,0.534382354,0.2515,-0.4715,0.534382354,0,0,0
18/09/2019 12:30,33.9185,1.689,33.96052655,0.2685,-0.421,0.499332805,33.65,2.11,33.71608815,0.2685,-0.421,0.499332805,0.2685,-0.421,0.499332805,0,0,0
