Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/09/2019 13:00,33.6645,1.7405,33.70946307,0.2745,-0.4395,0.518179988,33.39,2.18,33.46108934,0.2745,-0.4395,0.518179988,0.2745,-0.4395,0.518179988,0,0,0
18/09/2019 13:30,33.2145,1.091,33.23241326,0.2745,-0.469,0.543425478,32.94,1.56,32.9769192,0.2745,-0.469,0.543425478,0.2745,-0.469,0.543425478,0,0,0
18/09/2019 14:00,33.35,1.522,33.38471183,0.27,-0.428,0.506047429,33.08,1.95,33.13742446,0.27,-0.428,0.506047429,0.27,-0.428,0.506047429,0,0,0
18/09/2019 14:30,32.8165,1.336,32.84368384,0.2665,-0.424,0.500797614,32.55,1.76,32.59754745,0.2665,-0.424,0.500797614,0.2665,-0.424,0.500797614,0,0,0
18/09/2019 15:00,32.9145,1.5045,32.94886691,0.2645,-0.4355,0.509529685,32.65,1.94,32.70758475,0.2645,-0.4355,0.509529685,0.2645,-0.4355,0.509529685,0,0,0
18/09/2019 15:30,32.9055,1.1415,32.92529351,0.2555,-0.4585,0.52488332,32.65,1.6,32.68918017,0.2555,-0.4585,0.52488332,0.2555,-0.4585,0.52488332,0,0,0
18/09/2019 16:00,33.3655,0.9295,33.37844455,0.2555,-0.4305,0.500610128,33.11,1.36,33.13791937,0.2555,-0.4305,0.500610128,0.2555,-0.4305,0.500610128,0,0,0
18/09/2019 16:30,33.562,0.7445,33.57025654,0.252,-0.3555,0.4357571,33.31,1.1,33.32815776,0.252,-0.3555,0.4357571,0.252,-0.3555,0.4357571,0,0,0
18/09/2019 17:00,33.639,0.4685,33.64226231,0.249,-0.3715,0.447228409,33.39,0.84,33.40056437,0.249,-0.3715,0.447228409,0.249,-0.3715,0.447228409,0,0,0
18/09/2019 17:30,33.6365,0.391,33.63877247,0.2465,-0.389,0.460524972,33.39,0.78,33.39910927,0.2465,-0.389,0.460524972,0.2465,-0.389,0.460524972,0,0,0
18/09/2019 18:00,33.8905,0.329,33.89209688,0.2405,-0.391,0.459043843,33.65,0.72,33.65770194,0.2405,-0.391,0.459043843,0.2405,-0.391,0.459043843,0,0,0
18/09/2019 18:30,32.9385,-0.715,32.94625938,0.2385,-0.395,0.461418736,32.7,-0.32,32.70156571,0.2385,-0.395,0.461418736,0.2385,-0.395,0.461418736,0,0,0
18/09/2019 19:00,33.038,-1.024,33.05386543,0.238,-0.364,0.434902288,32.8,-0.66,32.80663957,0.238,-0.364,0.434902288,0.238,-0.364,0.434902288,0,0,0
18/09/2019 19:30,33.2385,-1.0835,33.25615514,0.2385,-0.3535,0.426432292,33,-0.73,33.00807325,0.2385,-0.3535,0.426432292,0.2385,-0.3535,0.426432292,0,0,0
18/09/2019 20:00,34.228,-1.0905,34.24536719,0.238,-0.3605,0.431977141,33.99,-0.73,33.99783817,0.238,-0.3605,0.431977141,0.238,-0.3605,0.431977141,0,0,0
18/09/2019 20:30,33.8285,-1.2725,33.85242485,0.2385,-0.4325,0.493901306,33.59,-0.84,33.60050148,0.2385,-0.4325,0.493901306,0.2385,-0.4325,0.493901306,0,0,0
18/09/2019 21:00,32.0295,-1.593,32.06908978,0.2395,-0.453,0.512415115,31.79,-1.14,31.81043382,0.2395,-0.453,0.512415115,0.2395,-0.453,0.512415115,0,0,0
18/09/2019 21:30,30.3115,-1.7215,30.36034576,0.2415,-0.4415,0.503234041,30.07,-1.28,30.09723077,0.2415,-0.4415,0.503234041,0.2415,-0.4415,0.503234041,0,0,0
18/09/2019 22:00,28.4455,-2.1335,28.52539732,0.2455,-0.4035,0.472316102,28.2,-1.73,28.25301577,0.2455,-0.4035,0.472316102,0.2455,-0.4035,0.472316102,0,0,0
18/09/2019 22:30,26.788,-2.1845,26.87692289,0.238,-0.4545,0.513044101,26.55,-1.73,26.60630376,0.238,-0.4545,0.513044101,0.238,-0.4545,0.513044101,0,0,0
18/09/2019 23:00,25.037,-2.349,25.14695151,0.237,-0.449,0.507710547,24.8,-1.9,24.87267577,0.237,-0.449,0.507710547,0.237,-0.449,0.507710547,0,0,0
18/09/2019 23:30,23.4875,-2.595,23.63041856,0.2375,-0.425,0.486858552,23.25,-2.17,23.35104709,0.2375,-0.425,0.486858552,0.2375,-0.425,0.486858552,0,0,0
19/09/2019 00:00,22.2375,-2.7155,22.40268614,0.2375,-0.4355,0.496050905,22,-2.28,22.11782991,0.2375,-0.4355,0.496050905,0.2375,-0.4355,0.496050905,0,0,0
19/09/2019 00:30,21.597,-2.8765,21.78771813,0.237,-0.4265,0.487925455,21.36,-2.45,21.50004884,0.237,-0.4265,0.487925455,0.237,-0.4265,0.487925455,0,0,0
19/09/2019 01:00,20.6675,-3.031,20.88857384,0.2375,-0.421,0.483370717,20.43,-2.61,20.59604331,0.2375,-0.421,0.483370717,0.2375,-0.421,0.483370717,0,0,0
19/09/2019 01:30,20.437,-3.2015,20.68624111,0.237,-0.4415,0.501090062,20.2,-2.76,20.38768256,0.237,-0.4415,0.501090062,0.237,-0.4415,0.501090062,0,0,0
19/09/2019 02:00,20.6575,-3.203,20.90434202,0.2375,-0.443,0.502648237,20.42,-2.76,20.60567883,0.2375,-0.443,0.502648237,0.2375,-0.443,0.502648237,0,0,0
19/09/2019 02:30,20.297,-3.3155,20.56600956,0.237,-0.4455,0.504617925,20.06,-2.87,20.26426658,0.237,-0.4455,0.504617925,0.237,-0.4455,0.504617925,0,0,0
19/09/2019 03:00,19.7275,-3.369,20.01310614,0.2375,-0.419,0.481629785,19.49,-2.95,19.71199127,0.2375,-0.419,0.481629785,0.2375,-0.419,0.481629785,0,0,0
19/09/2019 03:30,19.2875,-3.5735,19.61574772,0.2375,-0.4335,0.494295964,19.05,-3.14,19.30704794,0.2375,-0.4335,0.494295964,0.2375,-0.4335,0.494295964,0,0,0
19/09/2019 04:00,19.047,-3.5395,19.37308105,0.237,-0.3995,0.464509688,18.81,-3.14,19.07028317,0.237,-0.3995,0.464509688,0.237,-0.3995,0.464509688,0,0,0
19/09/2019 04:30,19.1275,-3.698,19.48169552,0.2375,-0.428,0.489479571,18.89,-3.27,19.17094155,0.2375,-0.428,0.489479571,0.2375,-0.428,0.489479571,0,0,0
19/09/2019 05:00,19.127,-3.671,19.4760974,0.237,-0.401,0.465800386,18.89,-3.27,19.17094155,0.237,-0.401,0.465800386,0.237,-0.401,0.465800386,0,0,0
19/09/2019 05:30,19.5475,-3.5725,19.87127355,0.2375,-0.3925,0.458761921,19.31,-3.18,19.57009198,0.2375,-0.3925,0.458761921,0.2375,-0.3925,0.458761921,0,0,0
19/09/2019 06:00,20.677,-3.4115,20.95654221,0.237,-0.3815,0.449122756,20.44,-3.03,20.66336129,0.237,-0.3815,0.449122756,0.237,-0.3815,0.449122756,0,0,0
19/09/2019 06:30,22.7605,-2.5595,22.90396037,0.2405,-0.4295,0.492250444,22.52,-2.13,22.62050618,0.2405,-0.4295,0.492250444,0.2405,-0.4295,0.492250444,0,0,0
19/09/2019 07:00,24.716,-2.111,24.80598672,0.246,-0.411,0.478995825,24.47,-1.7,24.52898082,0.246,-0.411,0.478995825,0.246,-0.411,0.478995825,0,0,0
19/09/2019 07:30,27.707,-1.4155,27.74313409,0.237,-0.3855,0.452525414,27.47,-1.03,27.48930337,0.237,-0.3855,0.452525414,0.237,-0.3855,0.452525414,0,0,0
19/09/2019 08:00,30.5275,0.24,30.5284434,0.2375,-0.41,0.473820905,30.29,0.65,30.29697345,0.2375,-0.41,0.473820905,0.2375,-0.41,0.473820905,0,0,0
19/09/2019 08:30,32.0965,0.8125,32.10678228,0.2365,-0.4075,0.471156556,31.86,1.22,31.88334989,0.2365,-0.4075,0.471156556,0.2365,-0.4075,0.471156556,0,0,0
19/09/2019 09:00,32.3365,0.94,32.35015969,0.2365,-0.41,0.473320452,32.1,1.35,32.12837531,0.2365,-0.41,0.473320452,0.2365,-0.41,0.473320452,0,0,0
19/09/2019 09:30,32.9065,1.205,32.9285555,0.2365,-0.415,0.477658089,32.67,1.62,32.71014063,0.2365,-0.415,0.477658089,0.2365,-0.415,0.477658089,0,0,0
19/09/2019 10:00,33.2755,0.826,33.28575035,0.2355,-0.384,0.450462263,33.04,1.21,33.06214905,0.2355,-0.384,0.450462263,0.2355,-0.384,0.450462263,0,0,0
19/09/2019 10:30,32.967,0.7085,32.97461237,0.237,-0.3815,0.449122756,32.73,1.09,32.74814499,0.237,-0.3815,0.449122756,0.237,-0.3815,0.449122756,0,0,0
19/09/2019 11:00,33.0435,1.046,33.06005155,0.2435,-0.354,0.429660622,32.8,1.4,32.82986445,0.2435,-0.354,0.429660622,0.2435,-0.354,0.429660622,0,0,0
19/09/2019 11:30,33.6195,1.0315,33.63532031,0.1095,-0.3685,0.384424895,33.51,1.4,33.53923225,0.1095,-0.3685,0.384424895,0.1095,-0.3685,0.384424895,0,0,0
19/09/2019 12:00,33.664,1.307,33.68936249,0.024,-0.363,0.363792523,33.64,1.67,33.68142663,0.024,-0.363,0.363792523,0.024,-0.363,0.363792523,0,0,0
19/09/2019 12:30,33.7945,1.296,33.8193413,0.0245,-0.374,0.374801614,33.77,1.67,33.81126735,0.0245,-0.374,0.374801614,0.0245,-0.374,0.374801614,0,0,0
19/09/2019 13:00,33.715,1.3595,33.74239863,0.025,-0.3905,0.391299438,33.69,1.75,33.73542055,0.025,-0.3905,0.391299438,0.025,-0.3905,0.391299438,0,0,0
19/09/2019 13:30,33.571,1.028,33.58673585,0.021,-0.372,0.37259227,33.55,1.4,33.57919743,0.021,-0.372,0.37259227,0.021,-0.372,0.37259227,0,0,0
19/09/2019 14:00,32.9135,1.255,32.93741804,0.0235,-0.375,0.375735612,32.89,1.63,32.93036593,0.0235,-0.375,0.375735612,0.0235,-0.375,0.375735612,0,0,0
19/09/2019 14:30,33.353,1.176,33.37372597,0.023,-0.364,0.364725924,33.33,1.54,33.36555859,0.023,-0.364,0.364725924,0.023,-0.364,0.364725924,0,0,0
19/09/2019 15:00,33.1245,1.163,33.14491016,0.0245,-0.377,0.377795249,33.1,1.54,33.13580541,0.0245,-0.377,0.377795249,0.0245,-0.377,0.377795249,0,0,0
19/09/2019 15:30,33.3115,1.2555,33.3351513,0.0415,-0.3845,0.386733112,33.27,1.64,33.31039628,0.0415,-0.3845,0.386733112,0.0415,-0.3845,0.386733112,0,0,0
19/09/2019 16:00,33.585,0.84,33.59550305,0.015,-0.39,0.390288355,33.57,1.23,33.59252595,0.015,-0.39,0.390288355,0.015,-0.39,0.390288355,0,0,0
19/09/2019 16:30,34.071,0.5265,34.07506777,0.051,-0.4035,0.406710278,34.02,0.93,34.03270927,0.051,-0.4035,0.406710278,0.051,-0.4035,0.406710278,0,0,0
19/09/2019 17:00,34.1695,0.459,34.17258274,0.2395,-0.411,0.475690288,33.93,0.87,33.94115201,0.2395,-0.411,0.475690288,0.2395,-0.411,0.475690288,0,0,0
19/09/2019 17:30,34.413,0.481,34.41636137,0.243,-0.389,0.458661095,34.17,0.87,34.18107371,0.243,-0.389,0.458661095,0.243,-0.389,0.458661095,0,0,0
19/09/2019 18:00,34.1365,0.4625,34.13963296,0.2365,-0.4075,0.471156556,33.9,0.87,33.91116188,0.2365,-0.4075,0.471156556,0.2365,-0.4075,0.471156556,0,0,0
19/09/2019 18:30,33.6175,-0.4985,33.62119582,0.2375,-0.4285,0.48991683,33.38,-0.07,33.3800734,0.2375,-0.4285,0.48991683,0.2375,-0.4285,0.48991683,0,0,0
19/09/2019 19:00,33.5375,-0.152,33.53784445,0.2375,-0.412,0.475552573,33.3,0.26,33.301015,0.2375,-0.412,0.475552573,0.2375,-0.412,0.475552573,0,0,0
19/09/2019 19:30,33.706,0.046,33.70603139,0.236,-0.404,0.467880327,33.47,0.45,33.47302496,0.236,-0.404,0.467880327,0.236,-0.404,0.467880327,0,0,0
19/09/2019 20:00,34.8165,0.3095,34.81787562,0.2365,-0.4005,0.465115577,34.58,0.71,34.58728813,0.2365,-0.4005,0.465115577,0.2365,-0.4005,0.465115577,0,0,0
19/09/2019 20:30,34.557,0.1755,34.55744564,0.237,-0.3845,0.451673831,34.32,0.56,34.32456846,0.237,-0.3845,0.451673831,0.237,-0.3845,0.451673831,0,0,0
19/09/2019 21:00,33.187,-1.0295,33.20296431,0.237,-0.4095,0.473137665,32.95,-0.62,32.95583256,0.237,-0.4095,0.473137665,0.237,-0.4095,0.473137665,0,0,0
19/09/2019 21:30,31.6885,-1.058,31.70615707,0.2385,-0.438,0.498724623,31.45,-0.62,31.45611069,0.2385,-0.438,0.498724623,0.2385,-0.438,0.498724623,0,0,0
19/09/2019 22:00,29.6325,-1.4045,29.66576607,0.2425,-0.4745,0.532875689,29.39,-0.93,29.40471051,0.2425,-0.4745,0.532875689,0.2425,-0.4745,0.532875689,0,0,0
19/09/2019 22:30,27.806,-1.646,27.85467559,0.236,-0.456,0.513451069,27.57,-1.19,27.59566995,0.236,-0.456,0.513451069,0.236,-0.456,0.513451069,0,0,0
19/09/2019 23:00,25.4565,-2.105,25.54338304,0.2365,-0.485,0.539589891,25.22,-1.62,25.27197657,0.2365,-0.485,0.539589891,0.2365,-0.485,0.539589891,0,0,0
19/09/2019 23:30,23.536,-2.5185,23.67036413,0.236,-0.4485,0.506801983,23.3,-2.07,23.39176992,0.236,-0.4485,0.506801983,0.236,-0.4485,0.506801983,0,0,0
20/09/2019 00:00,22.1065,-2.774,22.27986576,0.2365,-0.444,0.503058893,21.87,-2.33,21.9937673,0.2365,-0.444,0.503058893,0.2365,-0.444,0.503058893,0,0,0
20/09/2019 00:30,21.096,-3.3,21.35254589,0.236,-0.43,0.490505861,20.86,-2.87,21.05650731,0.236,-0.43,0.490505861,0.236,-0.43,0.490505861,0,0,0
20/09/2019 01:00,20.8465,-2.983,21.05884259,0.2365,-0.443,0.502176513,20.61,-2.54,20.76592642,0.2365,-0.443,0.502176513,0.2365,-0.443,0.502176513,0,0,0
20/09/2019 01:30,20.596,-3.035,20.81841591,0.236,-0.365,0.434650434,20.36,-2.67,20.53432492,0.236,-0.365,0.434650434,0.236,-0.365,0.434650434,0,0,0
20/09/2019 02:00,20.5965,-3.2275,20.84784326,0.2365,-0.4275,0.488557571,20.36,-2.8,20.55163254,0.2365,-0.4275,0.488557571,0.2365,-0.4275,0.488557571,0,0,0
20/09/2019 02:30,20.236,-3.3075,20.50451785,0.236,-0.4475,0.505917236,20,-2.86,20.20345515,0.236,-0.4475,0.505917236,0.236,-0.4475,0.505917236,0,0,0
20/09/2019 03:00,19.616,-3.2805,19.88841714,0.236,-0.4205,0.482199388,19.38,-2.86,19.58989535,0.236,-0.4205,0.482199388,0.236,-0.4205,0.482199388,0,0,0
20/09/2019 03:30,19.516,-3.141,19.76714792,0.236,-0.421,0.482635473,19.28,-2.72,19.47092191,0.236,-0.421,0.482635473,0.236,-0.421,0.482635473,0,0,0
20/09/2019 04:00,19.2165,-3.3735,19.51036582,0.2365,-0.3935,0.459101841,18.98,-2.98,19.21251675,0.2365,-0.3935,0.459101841,0.2365,-0.3935,0.459101841,0,0,0
20/09/2019 04:30,19.216,-3.6445,19.55855404,0.236,-0.4145,0.476976152,18.98,-3.23,19.25287771,0.236,-0.4145,0.476976152,0.236,-0.4145,0.476976152,0,0,0
20/09/2019 05:00,19.346,-3.653,19.68786746,0.236,-0.423,0.484381048,19.11,-3.23,19.38104744,0.236,-0.423,0.484381048,0.236,-0.423,0.484381048,0,0,0
20/09/2019 05:30,19.766,-3.587,20.08883583,0.236,-0.407,0.470473166,19.53,-3.18,19.78720041,0.236,-0.407,0.470473166,0.236,-0.407,0.470473166,0,0,0
20/09/2019 06:00,21.036,-3.3735,21.30478346,0.236,-0.4335,0.493576995,20.8,-2.94,21.0067513,0.236,-0.4335,0.493576995,0.236,-0.4335,0.493576995,0,0,0
20/09/2019 06:30,23.436,-2.625,23.5825512,0.236,-0.425,0.486128584,23.2,-2.2,23.3040769,0.236,-0.425,0.486128584,0.236,-0.425,0.486128584,0,0,0
20/09/2019 07:00,25.286,-2.0185,25.36643724,0.236,-0.3985,0.463139558,25.05,-1.62,25.10232858,0.236,-0.3985,0.463139558,0.236,-0.3985,0.463139558,0,0,0
20/09/2019 07:30,28.0665,-1.3565,28.09926181,0.2365,-0.4465,0.505266761,27.83,-0.91,27.84487385,0.2365,-0.4465,0.505266761,0.2365,-0.4465,0.505266761,0,0,0
20/09/2019 08:00,29.6965,-1.0705,29.71578844,0.2365,-0.4505,0.508804972,29.46,-0.62,29.46652338,0.2365,-0.4505,0.508804972,0.2365,-0.4505,0.508804972,0,0,0
20/09/2019 08:30,31.066,0.342,31.06788245,0.236,-0.448,0.506359556,30.83,0.79,30.84011997,0.236,-0.448,0.506359556,0.236,-0.448,0.506359556,0,0,0
20/09/2019 09:00,31.609,0.5425,31.61365508,0.239,-0.4475,0.507323615,31.37,0.99,31.38561773,0.239,-0.4475,0.507323615,0.239,-0.4475,0.507323615,0,0,0
20/09/2019 09:30,32.8845,1.082,32.90229573,0.2445,-0.428,0.492914039,32.64,1.51,32.67490933,0.2445,-0.428,0.492914039,0.2445,-0.428,0.492914039,0,0,0
20/09/2019 10:00,33.358,1.14,33.3774739,0.238,-0.44,0.50024394,33.12,1.58,33.15766578,0.238,-0.44,0.50024394,0.238,-0.44,0.50024394,0,0,0
20/09/2019 10:30,33.393,1.03,33.40888129,0.003,-0.45,0.45001,33.39,1.48,33.42278414,0.003,-0.45,0.45001,0.003,-0.45,0.45001,0,0,0
20/09/2019 11:00,33.228,1.8635,33.28021358,0.008,-0.4765,0.476567152,33.22,2.34,33.30231223,0.008,-0.4765,0.476567152,0.008,-0.4765,0.476567152,0,0,0
20/09/2019 11:30,33.432,1.6355,33.47198058,0.012,-0.4445,0.44466195,33.42,2.08,33.48466515,0.012,-0.4445,0.44466195,0.012,-0.4445,0.44466195,0,0,0
20/09/2019 12:00,33.5755,1.8655,33.62728491,0.0155,-0.5145,0.514733426,33.56,2.38,33.64428629,0.0155,-0.5145,0.514733426,0.0155,-0.5145,0.514733426,0,0,0
20/09/2019 12:30,33.4975,2.024,33.55859178,0.0175,-0.506,0.506302528,33.48,2.53,33.57545681,0.0175,-0.506,0.506302528,0.0175,-0.506,0.506302528,0,0,0
20/09/2019 13:00,22.7455,1.2205,22.77822185,0.0355,-0.4995,0.500759923,22.71,1.72,22.77504116,16.7655,0.6505,16.77811493,0.0355,-0.4995,0.500759923,16.73,1.15,16.76947823
20/09/2019 13:30,19.2515,0.8395,19.26979534,0.0215,-0.4505,0.451012749,19.23,1.29,19.27321976,17.9415,0.2595,17.94337656,0.0215,-0.4505,0.451012749,17.92,0.71,17.93405977
20/09/2019 14:00,19.1625,1.048,19.19113624,0.0225,-0.432,0.432585541,19.14,1.48,19.1971352,17.8125,0.388,17.8167253,0.0225,-0.432,0.432585541,17.79,0.82,17.80888823
20/09/2019 14:30,18.9015,1.03,18.92954311,0.0215,-0.35,0.350659735,18.88,1.38,18.93036714,17.5715,0.4,17.57605224,0.0215,-0.35,0.350659735,17.55,0.75,17.56601833
20/09/2019 15:00,18.8335,1.083,18.86461267,0.0235,-0.387,0.387712845,18.81,1.47,18.86735276,17.5735,0.413,17.57835235,0.0235,-0.387,0.387712845,17.55,0.8,17.56822416
20/09/2019 15:30,18.4615,0.8155,18.47950277,0.0215,-0.3845,0.385100636,18.44,1.2,18.4790043,17.3115,0.2855,17.31385406,0.0215,-0.3845,0.385100636,17.29,0.67,17.30297662
20/09/2019 16:00,18.6465,0.822,18.66460946,0.0165,-0.378,0.378359948,18.63,1.2,18.66860734,17.5065,0.292,17.50893504,0.0165,-0.378,0.378359948,17.49,0.67,17.50282834
20/09/2019 16:30,18.875,0.682,18.88731715,0.015,-0.368,0.36830558,18.86,1.05,18.88920591,17.765,-0.368,17.76881113,0.015,-0.368,0.36830558,17.75,0,17.75
20/09/2019 17:00,18.8725,0.4805,18.87861585,0.0125,-0.3595,0.35971725,18.86,0.84,18.87869699,17.7625,-0.3595,17.76613764,0.0125,-0.3595,0.35971725,17.75,0,17.75
20/09/2019 17:30,18.7355,0.392,18.73960043,0.0055,-0.348,0.34804346,18.73,0.74,18.74461256,17.7555,-0.348,17.75891,0.0055,-0.348,0.34804346,17.75,0,17.75
20/09/2019 18:00,18.9105,1.583,18.97664088,0.0005,-0.337,0.337000371,18.91,1.92,19.00722231,17.5405,-3.867,17.96170452,0.0005,-0.337,0.337000371,17.54,-3.53,17.89168801
20/09/2019 18:30,18.4605,3.318,18.75631052,0.0005,-0.342,0.342000365,18.46,3.66,18.81933049,16.9605,-4.052,17.43781134,0.0005,-0.342,0.342000365,16.96,-3.71,17.36103972
20/09/2019 19:00,18.3705,3.1185,18.6333119,0.0005,-0.3315,0.331500377,18.37,3.45,18.69115834,17.3005,-4.0415,17.76628893,0.0005,-0.3315,0.331500377,17.3,-3.71,17.6933349
20/09/2019 19:30,18.3715,-0.3315,18.37449059,0.0015,-0.3315,0.331503394,18.37,0,18.37,17.6215,-1.0115,17.65050692,0.0015,-0.3315,0.331503394,17.62,-0.68,17.63311657
20/09/2019 20:00,18.621,-0.323,18.62380117,0.001,-0.323,0.323001548,18.62,0,18.62,17.841,-1.003,17.8691715,0.001,-0.323,0.323001548,17.84,-0.68,17.85295494
20/09/2019 20:30,18.46,-1,18.48706575,0,-0.32,0.32,18.46,-0.68,18.47252013,17.62,-1,17.64835403,0,-0.32,0.32,17.62,-0.68,17.63311657
20/09/2019 21:00,17.882,-1.0065,17.91030335,0.002,-0.3265,0.326506126,17.88,-0.68,17.89292598,17.042,-1.1065,17.07788354,0.002,-0.3265,0.326506126,17.04,-0.78,17.05784277
20/09/2019 21:30,17.0535,-1.0055,17.08311718,0.0035,-0.3255,0.325518817,17.05,-0.68,17.06355473,16.2335,-1.2155,16.2789423,0.0035,-0.3255,0.325518817,16.23,-0.89,16.25438402
20/09/2019 22:00,16.0965,-1.1005,16.13407613,0.0065,-0.3305,0.330563912,16.09,-0.77,16.10841395,15.2965,-1.3605,15.35688355,0.0065,-0.3305,0.330563912,15.29,-1.03,15.32465334
20/09/2019 22:30,15.21,-1.265,15.26251372,0,-0.325,0.325,15.21,-0.94,15.239019,14.46,-1.465,14.53402301,0,-0.325,0.325,14.46,-1.14,14.50486815
20/09/2019 23:00,14.56,-1.2985,14.61778719,0,-0.3585,0.3585,14.56,-0.94,14.59031185,13.83,-1.4985,13.91094541,0,-0.3585,0.3585,13.83,-1.14,13.87690527
20/09/2019 23:30,13.68,-1.363,13.74773323,0,-0.343,0.343,13.68,-1.02,13.71797361,13,-1.673,13.10720905,0,-0.343,0.343,13,-1.33,13.06785751
21/09/2019 00:00,12.95,-1.372,13.02247611,0,-0.352,0.352,12.95,-1.02,12.99010777,12.26,-1.842,12.39760316,0,-0.352,0.352,12.26,-1.49,12.35021052
21/09/2019 00:30,12.6,-1.507,12.68980098,0,-0.337,0.337,12.6,-1.17,12.65420483,11.91,-1.827,12.04931654,0,-0.337,0.337,11.91,-1.49,12.00284133
21/09/2019 01:00,12.19,-1.5175,12.28409159,0,-0.3475,0.3475,12.19,-1.17,12.24601976,11.5,-1.8375,11.64587507,0,-0.3475,0.3475,11.5,-1.49,11.59612435
21/09/2019 01:30,12.08,-1.5165,12.17481713,0,-0.3465,0.3465,12.08,-1.17,12.13652751,11.39,-1.8865,11.54517138,0,-0.3465,0.3465,11.39,-1.54,11.49363737
21/09/2019 02:00,12.08,-1.508,12.17376129,0,-0.338,0.338,12.08,-1.17,12.13652751,11.39,-1.878,11.54378551,0,-0.338,0.338,11.39,-1.54,11.49363737
21/09/2019 02:30,11.92,-1.528,12.01753652,0,-0.358,0.358,11.92,-1.17,11.97728266,11.18,-1.898,11.3399649,0,-0.358,0.358,11.18,-1.54,11.285566
21/09/2019 03:00,11.53,-1.518,11.62949801,0,-0.348,0.348,11.53,-1.17,11.5892105,10.82,-1.888,10.98348506,0,-0.348,0.348,10.82,-1.54,10.92904387
21/09/2019 03:30,11.53,-1.644,11.64661479,0,-0.334,0.334,11.53,-1.31,11.60418028,10.82,-2.004,11.00401818,0,-0.334,0.334,10.82,-1.67,10.94811856
21/09/2019 04:00,11.6,-1.7305,11.72836861,0,-0.3205,0.3205,11.6,-1.41,11.68537975,10.89,-2.1005,11.09072587,0,-0.3205,0.3205,10.89,-1.78,11.03451404
21/09/2019 04:30,11.51,-1.823,11.65347283,0,-0.313,0.313,11.51,-1.51,11.6086261,10.82,-2.173,11.0360468,0,-0.313,0.313,10.82,-1.86,10.97870666
21/09/2019 05:00,11.51,-1.821,11.65316013,0,-0.311,0.311,11.51,-1.51,11.6086261,10.73,-2.171,10.94742623,0,-0.311,0.311,10.73,-1.86,10.89001837
21/09/2019 05:30,11.33,-1.822,11.47556465,0,-0.312,0.312,11.33,-1.51,11.43017935,10.62,-2.172,10.83983321,0,-0.312,0.312,10.62,-1.86,10.78165108
21/09/2019 06:00,11.69,-1.7505,11.8203363,0,-0.3105,0.3105,11.69,-1.44,11.77835727,10.97,-2.1705,11.18266383,0,-0.3105,0.3105,10.97,-1.86,11.12656731
21/09/2019 06:30,12.21,-1.667,12.32327022,0,-0.307,0.307,12.21,-1.36,12.28550772,11.51,-2.047,11.69060773,0,-0.307,0.307,11.51,-1.74,11.64077747
21/09/2019 07:00,12.79,-1.6735,12.89901943,0,-0.3135,0.3135,12.79,-1.36,12.86210325,11.66,-1.8435,11.80483343,0,-0.3135,0.3135,11.66,-1.53,11.75995323
21/09/2019 07:30,13.11,-1.457,13.1907145,0,-0.307,0.307,13.11,-1.15,13.16034194,12.45,-1.707,12.56647719,0,-0.307,0.307,12.45,-1.4,12.52846758
21/09/2019 08:00,14.12,-0.5045,14.12900988,0,-0.3145,0.3145,14.12,-0.19,14.12127827,13.25,-2.3045,13.44891149,0,-0.3145,0.3145,13.25,-1.99,13.3986044
21/09/2019 08:30,15.51,-1.008,15.54272061,0,-0.328,0.328,15.51,-0.68,15.52489936,14.71,-1.238,14.76200339,0,-0.328,0.328,14.71,-0.91,14.73812064
21/09/2019 09:00,16.52,2.973,16.78538439,0,-0.357,0.357,16.52,3.33,16.85227878,15.59,-1.177,15.63436692,0,-0.357,0.357,15.59,-0.82,15.61155021
21/09/2019 09:30,17.82,3.178,18.1011625,0,-0.342,0.342,17.82,3.52,18.16432768,16.15,-4.252,16.7003594,0,-0.342,0.342,16.15,-3.91,16.61657606
21/09/2019 10:00,17.8205,3.3155,18.12630024,0.0005,-0.3645,0.364500343,17.82,3.68,18.19601055,16.0805,-4.0945,16.59359547,0.0005,-0.3645,0.364500343,16.08,-3.73,16.50694702
21/09/2019 10:30,17.9305,3.463,18.26185093,0.0005,-0.337,0.337000371,17.93,3.8,18.32825414,16.7705,-4.067,17.25659756,0.0005,-0.337,0.337000371,16.77,-3.73,17.17980792
21/09/2019 11:00,18.1865,-0.341,18.18969662,0.0065,-0.341,0.341061945,18.18,0,18.18,16.9865,-0.341,16.9899224,0.0065,-0.341,0.341061945,16.98,0,16.98
21/09/2019 11:30,18.3005,0.3375,18.30361184,0.0105,-0.3325,0.332665748,18.29,0.67,18.30226762,17.0605,-0.3325,17.06373982,0.0105,-0.3325,0.332665748,17.05,0,17.05
21/09/2019 12:00,18.3015,0.3225,18.30434125,0.0115,-0.3475,0.347690236,18.29,0.67,18.30226762,17.0115,-0.3475,17.01504888,0.0115,-0.3475,0.347690236,17,0,17
21/09/2019 12:30,18.177,-0.361,18.18058442,0.017,-0.361,0.361400055,18.16,0,18.16,16.887,-0.361,16.89085818,0.017,-0.361,0.361400055,16.87,0,16.87
21/09/2019 13:00,17.8495,-0.36,17.85312998,0.0195,-0.36,0.360527738,17.83,0,17.83,16.5295,-0.36,16.5334198,0.0195,-0.36,0.360527738,16.51,0,16.51
21/09/2019 13:30,17.749,-0.352,17.75249011,0.019,-0.352,0.352512411,17.73,0,17.73,16.409,-0.352,16.41277505,0.019,-0.352,0.352512411,16.39,0,16.39
21/09/2019 14:00,17.681,-0.3585,17.6846341,0.021,-0.3585,0.359114536,17.66,0,17.66,16.321,-0.3585,16.32493685,0.021,-0.3585,0.359114536,16.3,0,16.3
21/09/2019 14:30,17.6765,-0.347,17.67990558,0.0165,-0.347,0.34739207,17.66,0,17.66,16.3165,-0.347,16.32018938,0.0165,-0.347,0.34739207,16.3,0,16.3
21/09/2019 15:00,17.58,-0.353,17.5835437,0.02,-0.353,0.353566118,17.56,0,17.56,16.32,-0.353,16.32381723,0.02,-0.353,0.353566118,16.3,0,16.3
21/09/2019 15:30,17.809,0.3025,17.81156892,0.029,-0.3675,0.368642442,17.78,0.67,17.79261926,16.519,-0.3675,16.5230874,0.029,-0.3675,0.368642442,16.49,0,16.49
21/09/2019 16:00,17.6735,0.308,17.67618359,0.0135,-0.362,0.362251639,17.66,0.67,17.67270494,16.5735,-0.362,16.57745295,0.0135,-0.362,0.362251639,16.56,0,16.56
21/09/2019 16:30,18.0105,0.3175,18.01329832,0.0005,-0.3525,0.352500355,18.01,0.67,18.02245821,17.1205,-0.3525,17.12412849,0.0005,-0.3525,0.352500355,17.12,0,17.12
21/09/2019 17:00,18.34,0.337,18.34309595,0,-0.333,0.333,18.34,0.67,18.3522342,17.48,-0.333,17.48317159,0,-0.333,0.333,17.48,0,17.48
21/09/2019 17:30,18.25,-0.3205,18.25281404,0,-0.3205,0.3205,18.25,0,18.25,17.48,-0.3205,17.48293798,0,-0.3205,0.3205,17.48,0,17.48
21/09/2019 18:00,18.25,-0.333,18.2530378,0,-0.333,0.333,18.25,0,18.25,17.55,-0.333,17.55315895,0,-0.333,0.333,17.55,0,17.55
21/09/2019 18:30,18.16,-0.33,18.1629981,0,-0.33,0.33,18.16,0,18.16,17.4,-1.01,17.42928857,0,-0.33,0.33,17.4,-0.68,17.41328229
21/09/2019 19:00,17.78,-0.3395,17.78324099,0,-0.3395,0.3395,17.78,0,17.78,17.07,-1.0195,17.10041755,0,-0.3395,0.3395,17.07,-0.68,17.08353886
21/09/2019 19:30,17.83,-0.3495,17.83342508,0,-0.3495,0.3495,17.83,0,17.83,17.2,-1.0295,17.23078264,0,-0.3495,0.3495,17.2,-0.68,17.21343661
21/09/2019 20:00,17.96,-0.3245,17.96293128,0,-0.3245,0.3245,17.96,0,17.96,17.34,-1.0045,17.36907079,0,-0.3245,0.3245,17.34,-0.68,17.35332821
21/09/2019 20:30,17.6,-0.983,17.62743002,0,-0.303,0.303,17.6,-0.68,17.61313146,16.95,-1.073,16.98392855,0,-0.303,0.303,16.95,-0.77,16.96748066
21/09/2019 21:00,16.79,-1.0055,16.82008116,0,-0.3255,0.3255,16.79,-0.68,16.80376446,16.15,-1.1755,16.19272368,0,-0.3255,0.3255,16.15,-0.85,16.17235295
21/09/2019 21:30,15.95,-1.0365,15.98364265,0,-0.3565,0.3565,15.95,-0.68,15.96448872,15.31,-1.3165,15.36649837,0,-0.3565,0.3565,15.31,-0.96,15.34006845
21/09/2019 22:00,15.46,-1.156,15.5031589,0,-0.356,0.356,15.46,-0.8,15.48068474,14.84,-1.396,14.90551629,0,-0.356,0.356,14.84,-1.04,14.87639741
21/09/2019 22:30,14.96,-1.229,15.01039776,0,-0.319,0.319,14.96,-0.91,14.98765158,14.31,-1.489,14.38725898,0,-0.319,0.319,14.31,-1.17,14.35775052
21/09/2019 23:00,14.47,-1.232,14.52235256,0,-0.322,0.322,14.47,-0.91,14.49858614,13.8,-1.492,13.88042017,0,-0.322,0.322,13.8,-1.17,13.84950902
21/09/2019 23:30,13.96,-1.3095,14.02128347,0,-0.3295,0.3295,13.96,-0.98,13.99435601,13.31,-1.7595,13.42579384,0,-0.3295,0.3295,13.31,-1.43,13.38659778
22/09/2019 00:00,13.3,-1.6115,13.39727331,0,-0.3215,0.3215,13.3,-1.29,13.3624137,12.69,-1.7515,12.81030258,0,-0.3215,0.3215,12.69,-1.43,12.77031715
22/09/2019 00:30,13.07,-1.6775,13.17721163,0,-0.3175,0.3175,13.07,-1.36,13.14056696,12.47,-1.8275,12.60320024,0,-0.3175,0.3175,12.47,-1.51,12.56109072
22/09/2019 01:00,12.75,-1.6825,12.86053289,0,-0.3225,0.3225,12.75,-1.36,12.82232818,12.13,-1.8325,12.26763858,0,-0.3225,0.3225,12.13,-1.51,12.22362467
22/09/2019 01:30,12.48,-1.5745,12.57892882,0,-0.3245,0.3245,12.48,-1.25,12.54244394,11.87,-1.6845,11.9889299,0,-0.3245,0.3245,11.87,-1.36,11.94765667
22/09/2019 02:00,12.64,-1.567,12.73676132,0,-0.317,0.317,12.64,-1.25,12.70165737,12.01,-1.677,12.1265176,0,-0.317,0.317,12.01,-1.36,12.08675722
22/09/2019 02:30,12.49,-1.6965,12.60469009,0,-0.3065,0.3065,12.49,-1.39,12.56710786,11.86,-1.8165,11.99830289,0,-0.3065,0.3065,11.86,-1.51,11.95573921
22/09/2019 03:00,12,-1.7035,12.12030991,0,-0.3135,0.3135,12,-1.39,12.08023592,11.41,-1.8235,11.55479348,0,-0.3135,0.3135,11.41,-1.51,11.50948305
22/09/2019 03:30,11.63,-1.701,11.75373562,0,-0.311,0.311,11.63,-1.39,11.71277081,10.96,-1.721,11.09429768,0,-0.311,0.311,10.96,-1.41,11.05032579
22/09/2019 04:00,11.48,-1.5675,11.58652045,0,-0.3175,0.3175,11.48,-1.25,11.54785261,10.85,-1.7975,10.99788644,0,-0.3175,0.3175,10.85,-1.48,10.95047488
22/09/2019 04:30,11.37,-1.503,11.46891054,0,-0.323,0.323,11.37,-1.18,11.43106732,10.73,-1.803,10.88042779,0,-0.323,0.323,10.73,-1.48,10.83158806
22/09/2019 05:00,11.27,-1.512,11.37097375,0,-0.332,0.332,11.27,-1.18,11.33160624,10.73,-1.812,10.88192281,0,-0.332,0.332,10.73,-1.48,10.83158806
22/09/2019 05:30,11.16,-1.509,11.26155766,0,-0.329,0.329,11.16,-1.18,11.22221012,10.63,-1.889,10.79653745,0,-0.329,0.329,10.63,-1.56,10.74385871
22/09/2019 06:00,11.22,-1.5045,11.3204205,0,-0.3245,0.3245,11.22,-1.18,11.28187928,10.72,-1.9545,10.89671832,0,-0.3245,0.3245,10.72,-1.63,10.84321447
22/09/2019 06:30,11.71,-1.5165,11.80778863,0,-0.3365,0.3365,11.71,-1.18,11.76930329,11.17,-1.8865,11.3281853,0,-0.3365,0.3365,11.17,-1.55,11.27702975
22/09/2019 07:00,12.31,-1.534,12.40521084,0,-0.354,0.354,12.31,-1.18,12.36642632,11.87,-1.904,12.02173515,0,-0.354,0.354,11.87,-1.55,11.97077274
22/09/2019 07:30,12.77,-1.5025,12.85808719,0,-0.3725,0.3725,12.77,-1.13,12.8198986,12.29,-1.9225,12.43945763,0,-0.3725,0.3725,12.29,-1.55,12.38735646
22/09/2019 08:00,13.571,-1.309,13.63398408,0.001,-0.379,0.379001319,13.57,-0.93,13.60183076,13.051,-1.779,13.17169093,0.001,-0.379,0.379001319,13.05,-1.4,13.12488095
22/09/2019 08:30,14.683,-2.437,14.88386569,0.003,-0.407,0.407011056,14.68,-2.03,14.81969298,14.313,-0.487,14.32128269,0.003,-0.407,0.407011056,14.31,-0.08,14.31022362
22/09/2019 09:00,15.4005,-1.0725,15.4377996,0.0005,-0.3925,0.392500318,15.4,-0.68,15.41500568,14.8105,-1.5925,14.89587079,0.0005,-0.3925,0.392500318,14.81,-1.2,14.85853627
22/09/2019 09:30,16.45,-0.3975,16.45480192,0,-0.3975,0.3975,16.45,0,16.45,15.85,-1.3275,15.90549453,0,-0.3975,0.3975,15.85,-0.93,15.87726047
22/09/2019 10:00,17.1415,-3.7405,17.54486713,0.0015,-0.4005,0.400502809,17.14,-3.34,17.46239388,16.3115,-1.1205,16.34994044,0.0015,-0.4005,0.400502809,16.31,-0.72,16.32588436
22/09/2019 10:30,18.2605,-0.3615,18.26407793,0.0005,-0.3615,0.361500346,18.26,0,18.26,16.7205,-1.0815,16.75543979,0.0005,-0.3615,0.361500346,16.72,-0.72,16.73549521
22/09/2019 11:00,18.83,0.317,18.83266813,0,-0.353,0.353,18.83,0.67,18.84191604,17.27,-1.073,17.3033011,0,-0.353,0.353,17.27,-0.72,17.28500217
22/09/2019 11:30,18.8305,0.324,18.83328719,0.0005,-0.346,0.346000361,18.83,0.67,18.84191604,18.1205,-1.066,18.15182845,0.0005,-0.346,0.346000361,18.12,-0.72,18.13429899
22/09/2019 12:00,19.32,0.2955,19.32225971,0,-0.3745,0.3745,19.32,0.67,19.331614,18.28,-0.3745,18.28383576,0,-0.3745,0.3745,18.28,0,18.28
22/09/2019 12:30,19.96,0.3085,19.96238393,0,-0.3615,0.3615,19.96,0.67,19.97124182,18.37,-0.3615,18.3735566,0,-0.3615,0.3615,18.37,0,18.37
22/09/2019 13:00,19.452,0.3165,19.45457469,0.002,-0.3535,0.353505658,19.45,0.67,19.46153642,18.682,-0.3535,18.68534416,0.002,-0.3535,0.353505658,18.68,0,18.68
22/09/2019 13:30,19.095,0.3175,19.09763942,0.015,-0.3525,0.352819005,19.08,0.67,19.09176,17.995,-0.3525,17.99845219,0.015,-0.3525,0.352819005,17.98,0,17.98
22/09/2019 14:00,18.819,0.319,18.82170348,0.019,-0.351,0.351513869,18.8,0.67,18.81193504,17.729,-0.351,17.73247422,0.019,-0.351,0.351513869,17.71,0,17.71
22/09/2019 14:30,18.6025,0.329,18.60540909,0.0025,-0.341,0.341009164,18.6,0.67,18.61206329,17.4925,-1.021,17.52227146,0.0025,-0.341,0.341009164,17.49,-0.68,17.50321399
22/09/2019 15:00,18.6075,-0.344,18.61067952,0.0075,-0.344,0.344081749,18.6,0,18.6,17.4975,-1.024,17.52743798,0.0075,-0.344,0.344081749,17.49,-0.68,17.50321399
22/09/2019 15:30,18.467,-0.351,18.47033541,0.017,-0.351,0.35141144,18.45,0,18.45,17.507,-1.031,17.5373319,0.017,-0.351,0.35141144,17.49,-0.68,17.50321399
22/09/2019 16:00,18.8635,-0.3485,18.86671896,0.0035,-0.3485,0.348517575,18.86,0,18.86,17.3435,-1.0285,17.37396916,0.0035,-0.3485,0.348517575,17.34,-0.68,17.35332821
22/09/2019 16:30,18.966,-0.351,18.96924767,0.006,-0.351,0.351051278,18.96,0,18.96,17.346,-1.031,17.37661293,0.006,-0.351,0.351051278,17.34,-0.68,17.35332821
22/09/2019 17:00,18.6995,-0.36,18.70296501,0.0195,-0.36,0.360527738,18.68,0,18.68,17.2695,-1.09,17.3038646,0.0195,-0.36,0.360527738,17.25,-0.73,17.26543947
22/09/2019 17:30,17.6245,-0.35,17.62797493,0.0045,-0.35,0.350028927,17.62,0,17.62,17.0145,-1.08,17.04874219,0.0045,-0.35,0.350028927,17.01,-0.73,17.02565711
22/09/2019 18:00,17.732,-1.025,17.76160041,0.002,-0.345,0.345005797,17.73,-0.68,17.74303525,17.082,-1.145,17.12033145,0.002,-0.345,0.345005797,17.08,-0.8,17.0987251
22/09/2019 18:30,17.7325,-1.0365,17.76276692,0.0025,-0.3565,0.356508766,17.73,-0.68,17.74303525,17.0825,-1.3265,17.13392566,0.0025,-0.3565,0.356508766,17.08,-0.97,17.10752174
22/09/2019 19:00,18.1615,-1.0345,18.1909393,0.0015,-0.3545,0.354503173,18.16,-0.68,18.17272682,16.8615,-1.4045,16.91989369,0.0015,-0.3545,0.354503173,16.86,-1.05,16.89266409
22/09/2019 19:30,18.16,-1.023,18.1887913,0,-0.343,0.343,18.16,-0.68,18.17272682,17.29,-1.293,17.33827987,0,-0.343,0.343,17.29,-0.95,17.31607923
22/09/2019 20:00,18.44,-0.3505,18.44333078,0,-0.3505,0.3505,18.44,0,18.44,17.88,-1.3005,17.92723348,0,-0.3505,0.3505,17.88,-0.95,17.90521991
22/09/2019 20:30,18.06,-1.0285,18.08926235,0,-0.3485,0.3485,18.06,-0.68,18.07279724,17.55,-1.5085,17.61471181,0,-0.3485,0.3485,17.55,-1.16,17.5882944
22/09/2019 21:00,17.43,-1.0175,17.45967372,0,-0.3375,0.3375,17.43,-0.68,17.44325944,16.89,-1.7075,16.97609072,0,-0.3375,0.3375,16.89,-1.37,16.94547137
22/09/2019 21:30,16.68,-1.0335,16.71198738,0,-0.3535,0.3535,16.68,-0.68,16.69385516,16.14,-1.8535,16.24607837,0,-0.3535,0.3535,16.14,-1.5,16.20955274
22/09/2019 22:00,15.91,-1.3595,15.96797859,0,-0.3395,0.3395,15.91,-1.02,15.94266289,15.39,-1.6395,15.47708177,0,-0.3395,0.3395,15.39,-1.3,15.44480819
22/09/2019 22:30,15.2,-1.396,15.26397117,0,-0.316,0.316,15.2,-1.08,15.23832012,14.65,-1.926,14.77606091,0,-0.316,0.316,14.65,-1.61,14.73820206
22/09/2019 23:00,14.56,-1.4125,14.62835453,0,-0.3325,0.3325,14.56,-1.08,14.6,13.96,-1.8625,14.08369647,0,-0.3325,0.3325,13.96,-1.53,14.04359285
22/09/2019 23:30,14.37,-1.111,14.41288385,0,-0.331,0.331,14.37,-0.78,14.39115353,13.87,-1.591,13.96095201,0,-0.331,0.331,13.87,-1.26,13.92711384
23/09/2019 00:00,13.72,-1.2265,13.77471242,0,-0.3365,0.3365,13.72,-0.89,13.74883631,13.22,-1.5965,13.31605093,0,-0.3365,0.3365,13.22,-1.26,13.27990964
23/09/2019 00:30,13.16,-1.431,13.23757383,0,-0.321,0.321,13.16,-1.11,13.20672935,12.59,-1.911,12.73420673,0,-0.321,0.321,12.59,-1.59,12.69000394
23/09/2019 01:00,12.97,-1.3725,13.04241758,0,-0.3125,0.3125,12.97,-1.06,13.01324325,12.47,-1.9025,12.61429373,0,-0.3125,0.3125,12.47,-1.59,12.5709586
23/09/2019 01:30,13.1,-1.2775,13.16214292,0,-0.3275,0.3275,13.1,-0.95,13.13440139,12.63,-1.7275,12.74759414,0,-0.3275,0.3275,12.63,-1.4,12.70735614
23/09/2019 02:00,13.1,-1.3415,13.16850873,0,-0.3215,0.3215,13.1,-1.02,13.13964992,12.63,-1.7915,12.75642474,0,-0.3215,0.3215,12.63,-1.47,12.71525855
23/09/2019 02:30,12.48,-1.5825,12.57993268,0,-0.3125,0.3125,12.48,-1.27,12.54445296,11.98,-2.0725,12.15794622,0,-0.3125,0.3125,11.98,-1.76,12.10859199
23/09/2019 03:00,12.07,-1.622,12.17849679,0,-0.352,0.352,12.07,-1.27,12.1366305,11.45,-2.062,11.63418858,0,-0.352,0.352,11.45,-1.71,11.57698579
23/09/2019 03:30,11.91,-1.6345,12.02163426,0,-0.3645,0.3645,11.91,-1.27,11.97752061,11.22,-2.0745,11.41016872,0,-0.3645,0.3645,11.22,-1.71,11.34955946
23/09/2019 04:00,11.83,-1.8065,11.96713593,0,-0.3565,0.3565,11.83,-1.45,11.91853179,11.22,-2.0665,11.40871694,0,-0.3565,0.3565,11.22,-1.71,11.34955946
23/09/2019 04:30,11.83,-1.797,11.96570554,0,-0.347,0.347,11.83,-1.45,11.91853179,11.32,-2.057,11.50537479,0,-0.347,0.347,11.32,-1.71,11.44842784
23/09/2019 05:00,11.83,-1.805,11.96690958,0,-0.355,0.355,11.83,-1.45,11.91853179,11.27,-2.065,11.45762301,0,-0.355,0.355,11.27,-1.71,11.39899118
23/09/2019 05:30,11.98,-1.8095,12.11588586,0,-0.3595,0.3595,11.98,-1.45,12.06743138,11.41,-2.1695,11.61442337,0,-0.3595,0.3595,11.41,-1.81,11.55267069
23/09/2019 06:00,12.35,-1.739,12.47183311,0,-0.339,0.339,12.35,-1.4,12.42909892,11.84,-2.039,12.0142882,0,-0.339,0.339,11.84,-1.7,11.96142132
23/09/2019 06:30,13.428,-1.4515,13.50622213,0.008,-0.3615,0.361588509,13.42,-1.09,13.46419325,12.868,-1.8915,13.00627526,0.008,-0.3615,0.361588509,12.86,-1.53,12.95069496
23/09/2019 07:00,14.6965,-1.559,14.77895779,0.0065,-0.369,0.369057245,14.69,-1.19,14.73812064,14.1265,-1.289,14.18518675,0.0065,-0.369,0.369057245,14.12,-0.92,14.14993993
23/09/2019 07:30,15.88,-0.419,15.88552678,0,-0.419,0.419,15.88,0,15.88,15.27,-1.119,15.31094579,0,-0.419,0.419,15.27,-0.7,15.28603611
23/09/2019 08:00,17.25,0.1615,17.25075599,0,-0.4685,0.4685,17.25,0.63,17.26150051,16.64,-0.5585,16.64937003,0,-0.4685,0.4685,16.64,-0.09,16.64024339
23/09/2019 08:30,18.15,0.2625,18.15189814,0,-0.4675,0.4675,18.15,0.73,18.16467451,17.45,-0.4675,17.45626123,0,-0.4675,0.4675,17.45,0,17.45
23/09/2019 09:00,18.61,0.613,18.62009315,0,-0.467,0.467,18.61,1.08,18.64131165,17.86,0.213,17.86127008,0,-0.467,0.467,17.86,0.68,17.87294044
23/09/2019 09:30,19.672,0.711,19.68484455,0.002,-0.449,0.449004454,19.67,1.16,19.70417468,18.162,0.301,18.16449407,0.002,-0.449,0.449004454,18.16,0.75,18.17548074
23/09/2019 10:00,19.3495,0.715,19.36270578,0.0095,-0.445,0.445101393,19.34,1.16,19.37475677,18.3695,0.305,18.37203188,0.0095,-0.445,0.445101393,18.36,0.75,18.37531224
23/09/2019 10:30,19.731,0.5765,19.73942029,0.001,-0.4235,0.423501181,19.73,1,19.75532586,18.131,0.3265,18.13393954,0.001,-0.4235,0.423501181,18.13,0.75,18.14550633
23/09/2019 11:00,19.7345,0.9545,19.7575697,0.0045,-0.4055,0.405524968,19.73,1.36,19.77681724,18.6345,0.5345,18.64216405,0.0045,-0.4055,0.405524968,18.63,0.94,18.65369937
23/09/2019 11:30,20.0645,0.95,20.08697738,0.0545,-0.41,0.413606395,20.01,1.36,20.05616364,19.1745,0.53,19.18182343,0.0545,-0.41,0.413606395,19.12,0.94,19.14309275
23/09/2019 12:00,19.9705,1.003,19.99567151,0.2305,-0.417,0.476465371,19.74,1.42,19.79100806,19.1105,0.603,19.12001096,0.2305,-0.417,0.476465371,18.88,1.02,18.90753289
23/09/2019 12:30,20.927,1.183,20.96041073,0.237,-0.427,0.48836257,20.69,1.61,20.75254683,20.107,0.753,20.12109485,0.237,-0.427,0.48836257,19.87,1.18,19.90500691
23/09/2019 13:00,20.6275,1.028,20.65310002,0.2375,-0.452,0.510597934,20.39,1.48,20.44364204,19.7675,0.618,19.77715804,0.2375,-0.452,0.510597934,19.53,1.07,19.55928935
23/09/2019 13:30,20.0685,0.56,20.07631172,0.2385,-0.44,0.500482018,19.83,1,19.85519831,19.1285,0.24,19.13000555,0.2385,-0.44,0.500482018,18.89,0.68,18.90223532
23/09/2019 14:00,20.467,0.9515,20.48910543,0.237,-0.4285,0.489674637,20.23,1.38,20.27701408,19.627,0.5515,19.63474678,0.237,-0.4285,0.489674637,19.39,0.98,19.41474955
23/09/2019 14:30,20.297,0.963,20.31983214,0.237,-0.417,0.479643618,20.06,1.38,20.10741157,19.387,0.563,19.39517306,0.237,-0.417,0.479643618,19.15,0.98,19.17505932
23/09/2019 15:00,20.2975,0.969,20.3206168,0.2375,-0.411,0.474686475,20.06,1.38,20.10741157,19.3175,0.569,19.32587818,0.2375,-0.411,0.474686475,19.08,0.98,19.10515114
23/09/2019 15:30,20.2975,0.844,20.3150398,0.2375,-0.436,0.496489929,20.06,1.28,20.100796,19.3175,0.544,19.32515827,0.2375,-0.436,0.496489929,19.08,0.98,19.10515114
23/09/2019 16:00,20.717,0.7875,20.73196192,0.237,-0.4225,0.484432916,20.48,1.21,20.51571349,19.837,0.4375,19.84182389,0.237,-0.4225,0.484432916,19.6,0.86,19.61885827
23/09/2019 16:30,20.9775,0.581,20.98554424,0.2375,-0.419,0.481629785,20.74,1,20.76409401,20.1075,0.261,20.10919385,0.2375,-0.419,0.481629785,19.87,0.68,19.88163223
23/09/2019 17:00,21.337,0.57,21.34461218,0.237,-0.43,0.49098778,21.1,1,21.12368339,20.487,0.25,20.4885253,0.237,-0.43,0.49098778,20.25,0.68,20.26141407
23/09/2019 17:30,21.478,0.7515,21.4911432,0.238,-0.4385,0.498925095,21.24,1.19,21.27330957,20.668,0.2415,20.66941088,0.238,-0.4385,0.498925095,20.43,0.68,20.44131356
23/09/2019 18:00,21.7075,0.797,21.72212617,0.2375,-0.463,0.520360692,21.47,1.26,21.50694074,20.8675,0.217,20.86862826,0.2375,-0.463,0.520360692,20.63,0.68,20.64120394
23/09/2019 18:30,21.2985,0.5845,21.30651878,0.2385,-0.4555,0.514161939,21.06,1.04,21.08566338,20.4685,-0.4555,20.47356765,0.2385,-0.4555,0.514161939,20.23,0,20.23
23/09/2019 19:00,21.097,0.395,21.10069748,0.237,-0.455,0.513024366,20.86,0.85,20.87731065,20.317,-0.455,20.32209423,0.237,-0.455,0.513024366,20.08,0,20.08
23/09/2019 19:30,21.5175,0.402,21.52125485,0.2375,-0.448,0.507060401,21.28,0.85,21.29696927,20.0975,-0.448,20.10249264,0.2375,-0.448,0.507060401,19.86,0,19.86
23/09/2019 20:00,20.967,0.324,20.96950321,0.237,-0.446,0.505059402,20.73,0.77,20.7442956,19.877,-0.446,19.88200304,0.237,-0.446,0.505059402,19.64,0,19.64
23/09/2019 20:30,20.3265,0.2185,20.32767435,0.2365,-0.4615,0.518569667,20.09,0.68,20.10150492,19.5965,-0.4615,19.60193344,0.2365,-0.4615,0.518569667,19.36,0,19.36
23/09/2019 21:00,19.347,0.23,19.34836709,0.237,-0.45,0.508595124,19.11,0.68,19.12209455,18.687,-0.45,18.69241742,0.237,-0.45,0.508595124,18.45,0,18.45
23/09/2019 21:30,18.6285,0.2215,18.62981681,0.2385,-0.4585,0.516821536,18.39,0.68,18.40256776,17.9985,-1.1385,18.03447212,0.2385,-0.4585,0.516821536,17.76,-0.68,17.77301325
23/09/2019 22:00,17.5715,-3.935,18.00671645,0.2415,-0.435,0.497541204,17.33,-3.5,17.67990102,16.8815,-1.115,16.91828204,0.2415,-0.435,0.497541204,16.64,-0.68,16.65388843
23/09/2019 22:30,16.8275,-0.4235,16.8328283,0.2375,-0.4235,0.485549688,16.59,0,16.59,16.1975,-1.2235,16.24364363,0.2375,-0.4235,0.485549688,15.96,-0.8,15.98003755
23/09/2019 23:00,15.937,-1.108,15.97546973,0.237,-0.428,0.489237161,15.7,-0.68,15.71471921,15.347,-1.228,15.39605121,0.237,-0.428,0.489237161,15.11,-0.8,15.13116321
23/09/2019 23:30,15.137,-1.098,15.17677084,0.237,-0.418,0.480513267,14.9,-0.68,14.91550871,14.577,-1.388,14.64293253,0.237,-0.418,0.480513267,14.34,-0.97,14.37276939
24/09/2019 00:00,14.5575,-1.101,14.59907556,0.2375,-0.421,0.483370717,14.32,-0.68,14.33613616,14.0375,-1.391,14.10624994,0.2375,-0.421,0.483370717,13.8,-0.97,13.83404858
24/09/2019 00:30,13.917,-1.106,13.96087837,0.237,-0.426,0.487488461,13.68,-0.68,13.69689016,13.447,-1.536,13.53444144,0.237,-0.426,0.487488461,13.21,-1.11,13.2565531
24/09/2019 01:00,13.7175,-1.1155,13.76278121,0.2375,-0.4355,0.496050905,13.48,-0.68,13.49714044,13.2275,-1.3455,13.29575596,0.2375,-0.4355,0.496050905,12.99,-0.91,13.02183551
24/09/2019 01:30,13.8375,-1.0955,13.88079704,0.2375,-0.4155,0.478588027,13.6,-0.68,13.61698939,13.3375,-1.2655,13.3974026,0.2375,-0.4155,0.478588027,13.1,-0.85,13.12754737
24/09/2019 02:00,13.957,-1.105,14.00067406,0.237,-0.425,0.486614837,13.72,-0.68,13.73684098,13.337,-1.275,13.39780557,0.237,-0.425,0.486614837,13.1,-0.85,13.12754737
24/09/2019 02:30,13.357,-1.1465,13.4061147,0.237,-0.4665,0.523250657,13.12,-0.68,13.13761013,12.827,-1.2565,12.88839483,0.237,-0.4665,0.523250657,12.59,-0.79,12.61476119
24/09/2019 03:00,13.0665,-1.111,13.11364721,0.2365,-0.431,0.491623077,12.83,-0.68,12.84800763,12.5465,-1.351,12.61902783,0.2365,-0.431,0.491623077,12.31,-0.92,12.34433068
24/09/2019 03:30,13.067,-1.101,13.11330203,0.237,-0.421,0.483125243,12.83,-0.68,12.84800763,12.597,-1.341,12.66817627,0.237,-0.421,0.483125243,12.36,-0.92,12.39419219
24/09/2019 04:00,13.337,-1.111,13.38319431,0.237,-0.431,0.491863802,13.1,-0.68,13.11763698,12.907,-1.351,12.97751324,0.237,-0.431,0.491863802,12.67,-0.92,12.70335782
24/09/2019 04:30,12.9875,-1.2665,13.04910643,0.2375,-0.4465,0.505735603,12.75,-0.82,12.77634142,12.6475,-1.6065,12.74912148,0.2375,-0.4465,0.505735603,12.41,-1.16,12.46409644
24/09/2019 05:00,12.9275,-1.2695,12.98968385,0.2375,-0.4495,0.508386172,12.69,-0.82,12.7164657,12.5775,-1.6995,12.69180076,0.2375,-0.4495,0.508386172,12.34,-1.25,12.40314879
24/09/2019 05:30,13.017,-1.419,13.09411509,0.237,-0.429,0.490112232,12.78,-0.99,12.81828772,12.577,-1.829,12.70929463,0.237,-0.429,0.490112232,12.34,-1.4,12.41916261
24/09/2019 06:00,13.6475,0.714,13.6661645,0.2375,-0.426,0.48773174,13.41,1.14,13.45836914,12.9075,-3.626,13.40714109,0.2375,-0.426,0.48773174,12.67,-3.2,13.06785751
24/09/2019 06:30,14.537,1.4755,14.61168947,0.237,-0.4045,0.468816862,14.3,1.88,14.42305099,14.097,-1.7245,14.2020882,0.237,-0.4045,0.468816862,13.86,-1.32,13.92271525
24/09/2019 07:00,15.6475,-0.394,15.65245962,0.2375,-0.394,0.460045922,15.41,0,15.41,15.3775,-1.104,15.41707891,0.2375,-0.394,0.460045922,15.14,-0.71,15.15663881
24/09/2019 07:30,17.8775,0.9775,17.90420377,0.2375,-0.4225,0.484677728,17.64,1.4,17.69546835,17.3575,-3.4825,17.7034068,0.2375,-0.4225,0.484677728,17.12,-3.06,17.39131967
24/09/2019 08:00,19.067,0.652,19.07814438,0.237,-0.398,0.46322025,18.83,1.05,18.85925237,18.527,0.272,18.52899655,0.237,-0.398,0.46322025,18.29,0.67,18.30226762
24/09/2019 08:30,19.5275,0.7225,19.54086136,0.2375,-0.3875,0.454491474,19.29,1.11,19.32190984,19.0075,0.2825,19.00959922,0.2375,-0.3875,0.454491474,18.77,0.67,18.7819541
24/09/2019 09:00,20.2975,0.8325,20.31456528,0.2375,-0.4075,0.471659305,20.06,1.24,20.09828848,19.0075,0.3425,19.01058554,0.2375,-0.4075,0.471659305,18.77,0.75,18.78497804
24/09/2019 09:30,20.8275,1.0595,20.8544311,0.2375,-0.4405,0.500446301,20.59,1.5,20.64456587,20.2975,0.4295,20.30204365,0.2375,-0.4405,0.500446301,20.06,0.87,20.07885704
24/09/2019 10:00,21.084,1.013,21.10832123,0.424,-0.487,0.645712784,20.66,1.5,20.71438148,20.204,0.383,20.20762987,0.424,-0.487,0.645712784,19.78,0.87,19.79912372
24/09/2019 10:30,20.8985,1.0385,20.92428695,0.2385,-0.4615,0.519484841,20.66,1.5,20.71438148,20.1785,0.4085,20.18263448,0.2385,-0.4615,0.519484841,19.94,0.87,19.95897041
24/09/2019 11:00,21.227,1.471,21.27790803,0.237,-0.449,0.507710547,20.99,1.92,21.07763032,20.417,0.871,20.43557021,0.237,-0.449,0.507710547,20.18,1.32,20.22312538
24/09/2019 11:30,21.6405,1.4205,21.68707128,0.2405,-0.4995,0.55438299,21.4,1.92,21.48595821,20.5105,0.8205,20.52690504,0.2405,-0.4995,0.55438299,20.27,1.32,20.3129343
24/09/2019 12:00,21.4635,1.4295,21.51105071,0.2435,-0.4905,0.547615285,21.22,1.92,21.3066844,20.5135,0.8295,20.53026431,0.2435,-0.4905,0.547615285,20.27,1.32,20.3129343
24/09/2019 12:30,21.732,1.697,21.79815664,0.252,-0.483,0.544787114,21.48,2.18,21.59034043,20.942,1.077,20.96967556,0.252,-0.483,0.544787114,20.69,1.56,20.74872767
24/09/2019 13:00,21.743,1.7505,21.8133514,0.263,-0.4895,0.555679089,21.48,2.24,21.59648119,20.953,1.0705,20.98032839,0.263,-0.4895,0.555679089,20.69,1.56,20.74872767
24/09/2019 13:30,20.96,1.5015,21.01371224,0.26,-0.4585,0.527088465,20.7,1.96,20.79258522,20.04,0.9215,20.0611755,0.26,-0.4585,0.527088465,19.78,1.38,19.8280811
24/09/2019 14:00,21.3045,1.8145,21.38163068,0.2445,-0.4955,0.552540044,21.06,2.31,21.18630926,20.2045,1.2345,20.242179,0.2445,-0.4955,0.552540044,19.96,1.73,20.03483217
24/09/2019 14:30,21.0755,1.925,21.1632305,1.6655,-0.665,1.793353075,19.41,2.59,19.58203769,20.2655,1.345,20.31008408,1.6655,-0.665,1.793353075,18.6,2.01,18.70828961
24/09/2019 15:00,20.8085,1.5325,20.8648563,0.2385,-0.4875,0.542714013,20.57,2.02,20.6689453,20.0685,0.9725,20.09204939,0.2385,-0.4875,0.542714013,19.83,1.46,19.88367421
24/09/2019 15:30,20.808,3.2245,21.05635924,0.238,-0.4455,0.505088359,20.57,3.67,20.89482711,19.778,-1.4755,19.83296206,0.238,-0.4455,0.505088359,19.54,-1.03,19.56712805
24/09/2019 16:00,21.3025,4.643,21.8026135,0.4225,-0.467,0.629758088,20.88,5.11,21.49619734,20.0125,-3.027,20.24013056,0.4225,-0.467,0.629758088,19.59,-2.56,19.75656094
24/09/2019 16:30,21.9395,4.491,22.3944355,0.2395,-0.449,0.508882354,21.7,4.94,22.25519265,20.2195,-3.169,20.4663319,0.2395,-0.449,0.508882354,19.98,-2.72,20.16429518
24/09/2019 17:00,21.727,4.3635,22.1608362,0.237,-0.4465,0.505500989,21.49,4.81,22.0217211,20.047,-3.3265,20.32111737,0.237,-0.4465,0.505500989,19.81,-2.88,20.01825417
24/09/2019 17:30,22.089,4.566,22.55598096,0.239,-0.424,0.486720659,21.85,4.99,22.41255452,20.049,-3.134,20.29247045,0.239,-0.424,0.486720659,19.81,-2.71,19.99450424
24/09/2019 18:00,21.908,4.4625,22.35787043,0.238,-0.4475,0.506853283,21.67,4.91,22.21929342,19.798,-3.2275,20.05935094,0.238,-0.4475,0.506853283,19.56,-2.78,19.75656853
24/09/2019 18:30,21.648,4.217,22.05490859,0.238,-0.413,0.476668648,21.41,4.63,21.90490813,19.588,-3.513,19.90052545,0.238,-0.413,0.476668648,19.35,-3.1,19.59674718
24/09/2019 19:00,21.6475,4.107,22.03364939,0.2375,-0.423,0.485113646,21.41,4.53,21.88398958,19.7175,-3.523,20.02976124,0.2375,-0.423,0.485113646,19.48,-3.1,19.72512104
24/09/2019 19:30,21.5875,2.1505,21.69434964,0.2375,-0.4295,0.490791707,21.35,2.58,21.5053226,20.2175,-2.9895,20.437329,0.2375,-0.4295,0.490791707,19.98,-2.56,20.14333637
24/09/2019 20:00,21.178,0.515,21.18426088,0.238,-0.445,0.504647402,20.94,0.96,20.96199418,20.078,0.225,20.07926067,0.238,-0.445,0.504647402,19.84,0.67,19.85130978
24/09/2019 20:30,20.0675,0.3265,20.07015592,0.2375,-0.4535,0.511926264,19.83,0.78,19.84533446,19.4375,-0.4535,19.44278963,0.2375,-0.4535,0.511926264,19.2,0,19.2
24/09/2019 21:00,19.1485,0.197,19.14951334,0.2385,-0.473,0.529727524,18.91,0.67,18.92186566,18.8085,-0.473,18.81444661,0.2385,-0.473,0.529727524,18.57,0,18.57
24/09/2019 21:30,18.2705,0.4585,18.27625215,0.2405,-0.5015,0.55618567,18.03,0.96,18.05553932,17.8005,-4.3315,18.31992611,0.2405,-0.5015,0.55618567,17.56,-3.83,17.97282671
24/09/2019 22:00,17.3215,-0.4805,17.32816328,0.2415,-0.4805,0.537775511,17.08,0,17.08,16.7915,-1.1605,16.83155467,0.2415,-0.4805,0.537775511,16.55,-0.68,16.5639639
24/09/2019 22:30,16.3875,-0.449,16.39364991,0.2375,-0.449,0.507944141,16.15,0,16.15,15.9575,-1.129,15.99738876,0.2375,-0.449,0.507944141,15.72,-0.68,15.73470051
