Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/09/2019 23:00,15.4375,-0.447,15.44397019,0.2375,-0.447,0.506177094,15.2,0,15.2,15.0075,-1.127,15.04975698,0.2375,-0.447,0.506177094,14.77,-0.68,14.78564507
24/09/2019 23:30,14.817,-0.455,14.82398442,0.237,-0.455,0.513024366,14.58,0,14.58,14.417,-1.135,14.46160828,0.237,-0.455,0.513024366,14.18,-0.68,14.19629529
25/09/2019 00:00,14.1585,-0.7855,14.18027265,0.0085,-0.4555,0.455579302,14.15,-0.33,14.15384753,13.7485,-1.1355,13.79531125,0.0085,-0.4555,0.455579302,13.74,-0.68,13.75681649
25/09/2019 00:30,13.62,-1.1405,13.6676677,0,-0.4605,0.4605,13.62,-0.68,13.63696447,13.19,-1.3705,13.2610094,0,-0.4605,0.4605,13.19,-0.91,13.22135394
25/09/2019 01:00,13.53,-1.1105,13.57549669,0,-0.4305,0.4305,13.53,-0.68,13.54707718,13.1,-1.2605,13.1605038,0,-0.4305,0.4305,13.1,-0.83,13.12626756
25/09/2019 01:30,13.59,-1.1125,13.63545952,0,-0.4325,0.4325,13.59,-0.68,13.60700187,13.18,-1.2625,13.24032878,0,-0.4325,0.4325,13.18,-0.83,13.20610844
25/09/2019 02:00,13.59,-1.1265,13.6366089,0,-0.4465,0.4465,13.59,-0.68,13.60700187,13.11,-1.3865,13.18311353,0,-0.4465,0.4465,13.11,-0.94,13.14365626
25/09/2019 02:30,13.41,-1.113,13.45610898,0,-0.433,0.433,13.41,-0.68,13.4272298,12.9,-1.533,12.99076938,0,-0.433,0.433,12.9,-1.1,12.94681428
25/09/2019 03:00,13.13,-1.1125,13.17704657,0,-0.4325,0.4325,13.13,-0.68,13.14759674,12.69,-1.5825,12.78829176,0,-0.4325,0.4325,12.69,-1.15,12.74200141
25/09/2019 03:30,12.88,-1.1085,12.92761278,0,-0.4285,0.4285,12.88,-0.68,12.89793782,12.38,-1.5185,12.47278005,0,-0.4285,0.4285,12.38,-1.09,12.42789202
25/09/2019 04:00,12.88,-1.083,12.92545121,0,-0.403,0.403,12.88,-0.68,12.89793782,12.44,-1.613,12.54413684,0,-0.403,0.403,12.44,-1.21,12.49870793
25/09/2019 04:30,12.75,-1.2705,12.81314443,0,-0.4305,0.4305,12.75,-0.84,12.77764063,12.44,-1.7905,12.5681936,0,-0.4305,0.4305,12.44,-1.36,12.51412002
25/09/2019 05:00,12.68,-1.2695,12.74339163,0,-0.4295,0.4295,12.68,-0.84,12.70779288,12.28,-1.7895,12.40970226,0,-0.4295,0.4295,12.28,-1.36,12.35507993
25/09/2019 05:30,12.68,-1.29,12.74545017,0,-0.45,0.45,12.68,-0.84,12.70779288,12.28,-1.81,12.41267497,0,-0.45,0.45,12.28,-1.36,12.35507993
25/09/2019 06:00,13.2,-1.2755,13.26148183,0,-0.4355,0.4355,13.2,-0.84,13.22670027,12.75,-1.7255,12.86622906,0,-0.4355,0.4355,12.75,-1.29,12.81509266
25/09/2019 06:30,14.169,-1.1085,14.21229514,0.009,-0.4185,0.418596763,14.16,-0.69,14.17680147,13.699,-1.4385,13.7743197,0.009,-0.4185,0.418596763,13.69,-1.02,13.72794595
25/09/2019 07:00,15.506,-0.425,15.51182326,0.006,-0.425,0.425042351,15.5,0,15.5,15.136,-1.125,15.17775085,0.006,-0.425,0.425042351,15.13,-0.7,15.14618434
25/09/2019 07:30,17.13,0.3305,17.13318798,0,-0.4095,0.4095,17.13,0.74,17.1459762,16.78,-1.1095,16.81664028,0,-0.4095,0.4095,16.78,-0.7,16.79459437
25/09/2019 08:00,18.13,0.266,18.13195125,0,-0.414,0.414,18.13,0.68,18.14274786,17.83,-0.414,17.83480575,0,-0.414,0.414,17.83,0,17.83
25/09/2019 08:30,19.22,0.724,19.23363138,0,-0.436,0.436,19.22,1.16,19.25497338,18.89,-0.006,18.89000095,0,-0.436,0.436,18.89,0.43,18.89489349
25/09/2019 09:00,19.72,0.933,19.74205888,0,-0.427,0.427,19.72,1.36,19.76684092,19.35,0.413,19.35440697,0,-0.427,0.427,19.35,0.84,19.36822398
25/09/2019 09:30,20.5705,1.195,20.60518127,0.0005,-0.445,0.445000281,20.57,1.64,20.6352732,20.2505,0.655,20.26109018,0.0005,-0.445,0.445000281,20.25,1.1,20.27985454
25/09/2019 10:00,20.87,1.062,20.89700323,0.22,-0.468,0.517130544,20.65,1.53,20.70660281,20.47,0.512,20.47640213,0.22,-0.468,0.517130544,20.25,0.98,20.27369971
25/09/2019 10:30,20.65,0.9885,20.67364584,0,-0.4515,0.4515,20.65,1.44,20.70014734,20.35,0.4385,20.35472383,0,-0.4515,0.4515,20.35,0.89,20.36945262
25/09/2019 11:00,20.9465,1.2225,20.98214404,0.0165,-0.4575,0.457797444,20.93,1.68,20.9973165,20.5865,0.6425,20.5965237,0.0165,-0.4575,0.457797444,20.57,1.1,20.59939077
25/09/2019 11:30,20.804,1.1385,20.83512895,0.034,-0.4515,0.452778367,20.77,1.59,20.83077051,20.434,0.5285,20.44083336,0.034,-0.4515,0.452778367,20.4,0.98,20.42352565
25/09/2019 12:00,21.26,1.223,21.29514802,0,-0.457,0.457,21.26,1.68,21.32627487,20.82,0.603,20.82873037,0,-0.457,0.457,20.82,1.06,20.84696621
25/09/2019 12:30,21.278,1.303,21.31785855,0.018,-0.447,0.447362269,21.26,1.75,21.33190334,20.598,0.703,20.60999304,0.018,-0.447,0.447362269,20.58,1.15,20.61210567
25/09/2019 13:00,21.0255,1.449,21.07537073,0.0155,-0.451,0.451266274,21.01,1.9,21.09573654,20.4455,0.859,20.46353711,0.0155,-0.451,0.451266274,20.43,1.31,20.47195643
25/09/2019 13:30,20.9645,3.3615,21.23228538,0.0145,-0.4285,0.428745262,20.95,3.79,21.29005871,19.8945,-1.6285,19.96104062,0.0145,-0.4285,0.428745262,19.88,-1.2,19.91618437
25/09/2019 14:00,21.299,4.8425,21.84255496,0.099,-0.4575,0.468088934,21.2,5.3,21.85245982,19.979,-2.8375,20.17949076,0.099,-0.4575,0.468088934,19.88,-2.38,20.02195795
25/09/2019 14:30,21.1845,4.8095,21.72358926,0.2445,-0.4905,0.548060672,20.94,5.3,21.60031481,19.8445,-2.8705,20.05103365,0.2445,-0.4905,0.548060672,19.6,-2.38,19.74397123
25/09/2019 15:00,20.8975,3.746,21.23059166,0.2475,-0.464,0.525882354,20.65,4.21,21.07478588,19.7575,-1.864,19.84523374,0.2475,-0.464,0.525882354,19.51,-1.4,19.56016615
25/09/2019 15:30,20.4125,1.0725,20.44065587,0.2425,-0.4375,0.500212455,20.17,1.51,20.22644309,19.7525,0.5925,19.76138438,0.2425,-0.4375,0.500212455,19.51,1.03,19.5371697
25/09/2019 16:00,20.8395,1.086,20.86777794,0.2395,-0.424,0.486966375,20.6,1.51,20.65526809,20.3695,0.536,20.37655089,0.2395,-0.424,0.486966375,20.13,0.96,20.15287821
25/09/2019 16:30,21.0775,0.8065,21.09292413,0.2375,-0.4335,0.494295964,20.84,1.24,20.876858,20.6575,0.3265,20.66008007,0.2375,-0.4335,0.494295964,20.42,0.76,20.4341381
25/09/2019 17:00,21.0775,0.464,21.08260663,0.2375,-0.416,0.479022181,20.84,0.88,20.85857138,20.7175,0.254,20.71905698,0.2375,-0.416,0.479022181,20.48,0.67,20.49095654
25/09/2019 17:30,20.9295,0.3205,20.93195381,0.2395,-0.3995,0.465790189,20.69,0.72,20.702524,20.7195,-0.3995,20.72335109,0.2395,-0.3995,0.465790189,20.48,0,20.48
25/09/2019 18:00,20.839,0.3375,20.84173283,0.239,-0.3825,0.451029101,20.6,0.72,20.61257868,20.199,-0.3825,20.2026213,0.239,-0.3825,0.451029101,19.96,0,19.96
25/09/2019 18:30,21.089,0.274,21.0907799,0.239,-0.446,0.506000988,20.85,0.72,20.86242795,20.199,-0.446,20.20392331,0.239,-0.446,0.506000988,19.96,0,19.96
25/09/2019 19:00,21.278,0.2915,21.27999662,0.238,-0.4285,0.490159413,21.04,0.72,21.05231579,20.398,-0.4285,20.40250025,0.238,-0.4285,0.490159413,20.16,0,20.16
25/09/2019 19:30,21.5885,0.2835,21.59036138,0.2385,-0.4365,0.49740778,21.35,0.72,21.36213707,20.7485,-0.4365,20.75309096,0.2385,-0.4365,0.49740778,20.51,0,20.51
25/09/2019 20:00,21.068,0.299,21.07012162,0.238,-0.421,0.483616584,20.83,0.72,20.84243988,20.748,-0.421,20.75227084,0.238,-0.421,0.483616584,20.51,0,20.51
25/09/2019 20:30,20.398,0.2395,20.39940598,0.238,-0.4305,0.491908782,20.16,0.67,20.17113036,19.968,-0.4305,19.97264014,0.238,-0.4305,0.491908782,19.73,0,19.73
25/09/2019 21:00,19.358,-0.4275,19.36271986,0.238,-0.4275,0.489285448,19.12,0,19.12,19.078,-0.4275,19.08278911,0.238,-0.4275,0.489285448,18.84,0,18.84
25/09/2019 21:30,18.5105,-0.433,18.5155637,0.2405,-0.433,0.495307228,18.27,0,18.27,18.2005,-0.433,18.20564993,0.2405,-0.433,0.495307228,17.96,0,17.96
25/09/2019 22:00,17.3135,-0.428,17.3187894,0.2435,-0.428,0.492418775,17.07,0,17.07,17.0435,-1.108,17.07947763,0.2435,-0.428,0.492418775,16.8,-0.68,16.81375627
25/09/2019 22:30,16.5565,-0.4195,16.56181368,0.2365,-0.4195,0.481572944,16.32,0,16.32,16.2365,-1.0995,16.27368528,0.2365,-0.4195,0.481572944,16,-0.68,16.01444348
25/09/2019 23:00,15.686,1.804,15.78939556,0.236,-0.386,0.452429,15.45,2.19,15.60444168,15.226,-1.926,15.34733045,0.236,-0.386,0.452429,14.99,-1.54,15.06889843
25/09/2019 23:30,14.6265,-1.14,14.67085895,0.2365,-0.4,0.464685108,14.39,-0.74,14.40901454,14.3165,-1.25,14.37096629,0.2365,-0.4,0.464685108,14.08,-0.85,14.10563363
26/09/2019 00:00,13.9865,-1.1495,14.03365713,0.2365,-0.4095,0.472887407,13.75,-0.74,13.76989833,13.5565,-1.2595,13.61488276,0.2365,-0.4095,0.472887407,13.32,-0.85,13.34709332
26/09/2019 00:30,13.5075,-1.281,13.56810662,0.2375,-0.421,0.483370717,13.27,-0.86,13.29783817,12.9275,-1.341,12.99686644,0.2375,-0.421,0.483370717,12.69,-0.92,12.72330539
26/09/2019 01:00,13.217,-0.774,13.23964369,0.237,-0.394,0.459787995,12.98,-0.38,12.98556121,12.607,-1.554,12.70241572,0.237,-0.394,0.459787995,12.37,-1.16,12.4242706
26/09/2019 01:30,13.217,-1.1465,13.266633,0.237,-0.3865,0.453377602,12.98,-0.76,13.00223058,12.677,-1.2265,12.73619375,0.237,-0.3865,0.453377602,12.44,-0.84,12.46832788
26/09/2019 02:00,13.4475,-1.2105,13.5018727,0.2375,-0.3905,0.457051966,13.21,-0.82,13.23542595,12.9475,-1.2305,13.00584048,0.2375,-0.3905,0.457051966,12.71,-0.84,12.73772743
26/09/2019 02:30,13.187,-1.3415,13.25505908,0.237,-0.4015,0.466230898,12.95,-0.94,12.98407101,12.737,-1.3915,12.81278429,0.237,-0.4015,0.466230898,12.5,-0.99,12.53914271
26/09/2019 03:00,12.767,-0.9195,12.80006911,0.237,-0.3895,0.45593777,12.53,-0.53,12.54120409,12.287,-1.9595,12.44226705,0.237,-0.3895,0.45593777,12.05,-1.57,12.1518476
26/09/2019 03:30,12.3975,-1.4105,12.47748037,0.2375,-0.4105,0.474253624,12.16,-1,12.20104914,11.8475,-1.4605,11.9371821,0.2375,-0.4105,0.474253624,11.61,-1.05,11.65738393
26/09/2019 04:00,12.177,-1.422,12.25974767,0.237,-0.422,0.483996901,11.94,-1,11.98180287,11.627,-1.412,11.71242387,0.237,-0.422,0.483996901,11.39,-0.99,11.43294363
26/09/2019 04:30,12.2475,-1.5565,12.34600942,0.2375,-0.4065,0.470795603,12.01,-1.15,12.06493266,11.6975,-1.5565,11.80060162,0.2375,-0.4065,0.470795603,11.46,-1.15,11.51755616
26/09/2019 05:00,12.447,-1.6285,12.55308015,0.237,-0.3985,0.463649922,12.21,-1.23,12.27179693,11.937,-1.6585,12.05166342,0.237,-0.3985,0.463649922,11.7,-1.26,11.76765057
26/09/2019 05:30,12.7175,-0.2765,12.72050543,0.2375,-0.3965,0.462188814,12.48,0.12,12.48057691,12.0675,-2.9665,12.42677265,0.2375,-0.3965,0.462188814,11.83,-2.57,12.10594069
26/09/2019 06:00,13.3575,2.082,13.51878435,0.2375,-0.398,0.463476267,13.12,2.48,13.35233313,12.2875,-4.948,13.24633384,0.2375,-0.398,0.463476267,12.05,-4.55,12.88041148
26/09/2019 06:30,14.3965,2.475,14.60769788,0.2465,-0.385,0.457151233,14.15,2.86,14.43613868,13.2365,-4.655,14.03117804,0.2465,-0.385,0.457151233,12.99,-4.27,13.67380708
26/09/2019 07:00,15.7625,2.836,16.01559559,0.2425,-0.384,0.45416104,15.52,3.22,15.85051419,14.6125,-4.384,15.25596972,0.2425,-0.384,0.45416104,14.37,-4,14.91632998
26/09/2019 07:30,17.1875,2.921,17.43394382,0.2375,-0.379,0.447266419,16.95,3.3,17.26825121,16.3275,-4.229,16.86628878,0.2375,-0.379,0.447266419,16.09,-3.85,16.5442014
26/09/2019 08:00,18.1765,0.387,18.18061939,0.2365,-0.393,0.458673359,17.94,0.78,17.95694852,16.9265,1.977,17.04156481,0.2365,-0.393,0.458673359,16.69,2.37,16.8574316
26/09/2019 08:30,19.177,0.8745,19.1969289,0.237,-0.3855,0.452525414,18.94,1.26,18.98186503,17.817,0.3945,17.82136693,0.237,-0.3855,0.452525414,17.58,0.78,17.59729525
26/09/2019 09:00,19.637,0.971,19.66099209,0.237,-0.379,0.447001119,19.4,1.35,19.44691492,18.447,0.461,18.45275941,0.237,-0.379,0.447001119,18.21,0.84,18.22936368
26/09/2019 09:30,20.088,1.051,20.11547526,0.238,-0.379,0.447532122,19.85,1.43,19.90144216,19.258,0.461,19.26351694,0.238,-0.379,0.447532122,19.02,0.84,19.03853986
26/09/2019 10:00,20.2785,1.1425,20.31065899,0.2385,-0.3575,0.429753999,20.04,1.5,20.09605932,19.3985,0.6025,19.4078543,0.2385,-0.3575,0.429753999,19.16,0.96,19.18403503
26/09/2019 10:30,19.923,0.7495,19.93709305,0.243,-0.4305,0.494347297,19.68,1.18,19.71534428,19.043,0.3095,19.04551494,0.243,-0.4305,0.494347297,18.8,0.74,18.81455819
26/09/2019 11:00,20.4625,1.1585,20.49526844,0.5425,-0.4515,0.705803443,19.92,1.61,19.98495684,19.5225,0.6485,19.53326799,0.5425,-0.4515,0.705803443,18.98,1.1,19.01184894
26/09/2019 11:30,20.546,1.3035,20.58730746,0.246,-0.4465,0.509782552,20.3,1.75,20.37529141,19.546,0.7535,19.56051835,0.246,-0.4465,0.509782552,19.3,1.2,19.33726971
26/09/2019 12:00,20.4985,1.2875,20.5388938,0.2585,-0.4625,0.529838183,20.24,1.75,20.31551378,19.5585,0.7375,19.57239966,0.2585,-0.4625,0.529838183,19.3,1.2,19.33726971
26/09/2019 12:30,20.2995,1.2455,20.33767367,0.2495,-0.4345,0.50103942,20.05,1.68,20.12026093,19.3295,0.6655,19.34095294,0.2495,-0.4345,0.50103942,19.08,1.1,19.11168229
26/09/2019 13:00,20.421,1.2185,20.45732102,0.251,-0.4615,0.52534108,20.17,1.68,20.23984437,19.411,0.6385,19.42149848,0.251,-0.4615,0.52534108,19.16,1.1,19.19155022
26/09/2019 13:30,20.3185,0.853,20.3363972,0.2385,-0.447,0.506647067,20.08,1.3,20.12203767,19.2185,0.303,19.22088841,0.2385,-0.447,0.506647067,18.98,0.75,18.99481245
26/09/2019 14:00,20.3245,1.166,20.35791876,0.2445,-0.454,0.515651287,20.08,1.62,20.14524261,19.5045,0.596,19.51360388,0.2445,-0.454,0.515651287,19.26,1.05,19.28860026
26/09/2019 14:30,20.304,1.178,20.33814397,0.314,-0.442,0.542180782,19.99,1.62,20.0555354,19.154,0.608,19.16364736,0.314,-0.442,0.542180782,18.84,1.05,18.86923687
26/09/2019 15:00,20.3705,1.343,20.4147231,0.3805,-0.467,0.602386296,19.99,1.81,20.0717762,19.3705,0.763,19.38552138,0.3805,-0.467,0.602386296,18.99,1.23,19.02979243
26/09/2019 15:30,20.1655,0.5545,20.17312223,0.2555,-0.4455,0.513566451,19.91,1,19.93509719,19.3855,1.0345,19.41308323,0.2555,-0.4455,0.513566451,19.13,1.48,19.18716498
26/09/2019 16:00,20.4215,0.98,20.44500091,0.2415,-0.41,0.47583847,20.18,1.39,20.22781501,19.6115,0.44,19.61643526,0.2415,-0.41,0.47583847,19.37,0.85,19.388641
26/09/2019 16:30,20.428,0.675,20.43914893,0.248,-0.455,0.518197839,20.18,1.13,20.211613,19.428,0.285,19.4300903,0.248,-0.455,0.518197839,19.18,0.74,19.19426998
26/09/2019 17:00,20.679,0.7745,20.69349877,0.239,-0.4355,0.496770822,20.44,1.21,20.47578326,19.839,0.3045,19.84133668,0.239,-0.4355,0.496770822,19.6,0.74,19.61396441
26/09/2019 17:30,20.6205,0.6375,20.63035207,0.2405,-0.4425,0.503633299,20.38,1.08,20.40859623,19.8405,0.2975,19.84273032,0.2405,-0.4425,0.503633299,19.6,0.74,19.61396441
26/09/2019 18:00,20.0715,0.4895,20.07746803,0.2415,-0.4005,0.467677774,19.83,0.89,19.84996222,19.3015,0.2695,19.30338137,0.2415,-0.4005,0.467677774,19.06,0.67,19.07177234
26/09/2019 18:30,19.949,0.3275,19.95168808,0.239,-0.4225,0.485414514,19.71,0.75,19.72426424,19.189,-0.4225,19.1936507,0.239,-0.4225,0.485414514,18.95,0,18.95
26/09/2019 19:00,20.3185,0.452,20.32352691,0.2385,-0.418,0.48125487,20.08,0.87,20.09883827,19.5985,0.252,19.60012006,0.2385,-0.418,0.48125487,19.36,0.67,19.37159002
26/09/2019 19:30,20.718,0.372,20.72133944,0.238,-0.408,0.472343096,20.48,0.78,20.49484813,19.778,-0.408,19.78220786,0.238,-0.408,0.472343096,19.54,0,19.54
26/09/2019 20:00,20.8475,0.366,20.85071251,0.2375,-0.414,0.47728634,20.61,0.78,20.62475454,19.5475,-0.414,19.5518836,0.2375,-0.414,0.47728634,19.31,0,19.31
26/09/2019 20:30,19.968,0.2735,19.96987297,0.238,-0.4065,0.471048034,19.73,0.68,19.74171472,19.168,0.2635,19.16981106,0.238,-0.4065,0.471048034,18.93,0.67,18.94185313
26/09/2019 21:00,19.0085,-0.413,19.01298612,0.2385,-0.413,0.476918494,18.77,0,18.77,18.3285,-0.413,18.33315252,0.2385,-0.413,0.476918494,18.09,0,18.09
26/09/2019 21:30,18.2805,0.2245,18.28187847,0.2405,-0.4455,0.506271172,18.04,0.67,18.05243751,17.5705,-0.4455,17.57614692,0.2405,-0.4455,0.506271172,17.33,0,17.33
26/09/2019 22:00,17.1315,-3.848,17.55834264,0.2415,-0.428,0.491432854,16.89,-3.42,17.23277401,16.6215,0.922,16.64705218,0.2415,-0.428,0.491432854,16.38,1.35,16.43553772
26/09/2019 22:30,16.137,-1.0845,16.17340129,0.237,-0.4045,0.468816862,15.9,-0.68,15.91453424,15.487,-1.1845,15.5322313,0.237,-0.4045,0.468816862,15.25,-0.78,15.26993451
26/09/2019 23:00,15.3075,-0.3945,15.31258262,0.2375,-0.3945,0.460474212,15.07,0,15.07,14.7675,-1.1745,14.81413199,0.2375,-0.3945,0.460474212,14.53,-0.78,14.55092093
26/09/2019 23:30,14.457,-1.0775,14.49709817,0.237,-0.3975,0.462790719,14.22,-0.68,14.23624951,13.957,-1.3475,14.02189735,0.237,-0.3975,0.462790719,13.72,-0.95,13.75285061
27/09/2019 00:00,13.877,-1.0875,13.91954688,0.237,-0.4075,0.471407732,13.64,-0.68,13.65693963,13.347,-1.4375,13.42418769,0.237,-0.4075,0.471407732,13.11,-1.03,13.15039923
27/09/2019 00:30,13.3375,-1.0745,13.38071211,0.2375,-0.3945,0.460474212,13.1,-0.68,13.11763698,12.8075,-1.5345,12.89909867,0.2375,-0.3945,0.460474212,12.57,-1.14,12.62158865
27/09/2019 01:00,13.407,-1.0525,13.44824915,0.237,-0.3725,0.441503397,13.17,-0.68,13.18754336,12.807,-1.4425,12.88798104,0.237,-0.3725,0.441503397,12.57,-1.07,12.61545877
27/09/2019 01:30,13.5375,-1.055,13.57854673,0.2375,-0.375,0.443882023,13.3,-0.68,13.31737211,12.9175,-1.445,12.99807029,0.2375,-0.375,0.443882023,12.68,-1.07,12.72506582
27/09/2019 02:00,13.347,-1.0625,13.38922385,0.237,-0.3825,0.449972499,13.11,-0.68,13.12762355,12.707,-1.5125,12.796699,0.237,-0.3825,0.449972499,12.47,-1.13,12.5210942
27/09/2019 02:30,13.2175,-1.2065,13.27245073,0.2375,-0.3965,0.462188814,12.98,-0.81,13.00524894,12.5675,-1.6465,12.67489718,0.2375,-0.3965,0.462188814,12.33,-1.25,12.39319975
27/09/2019 03:00,12.7775,-1.295,12.84295648,0.2375,-0.395,0.460902647,12.54,-0.9,12.57225517,12.1775,-1.555,12.27638103,0.2375,-0.395,0.460902647,11.94,-1.16,11.99621607
27/09/2019 03:30,12.697,-1.158,12.74969698,0.237,-0.368,0.437713377,12.46,-0.79,12.48501902,12.057,-1.388,12.13663022,0.237,-0.368,0.437713377,11.82,-1.02,11.86392852
27/09/2019 04:00,12.4875,-1.1685,12.54205121,0.2375,-0.3785,0.446842814,12.25,-0.79,12.27544704,11.9375,-1.3985,12.01913926,0.2375,-0.3785,0.446842814,11.7,-1.02,11.74437738
27/09/2019 04:30,12.847,-1.1175,12.89551144,0.237,-0.3975,0.462790719,12.61,-0.72,12.63053839,12.247,-1.3075,12.31659715,0.237,-0.3975,0.462790719,12.01,-0.91,12.0444261
27/09/2019 05:00,12.277,-1.419,12.35873335,0.237,-0.399,0.464079735,12.04,-1.02,12.08312873,11.687,-1.639,11.80136814,0.237,-0.399,0.464079735,11.45,-1.24,11.51694838
27/09/2019 05:30,12.3675,-1.43,12.44989784,0.2375,-0.41,0.473820905,12.13,-1.02,12.17280986,11.7675,-1.65,11.88261572,0.2375,-0.41,0.473820905,11.53,-1.24,11.59648654
27/09/2019 06:00,13.057,-1.323,13.1238553,0.237,-0.403,0.467523261,12.82,-0.92,12.85296853,12.397,-1.553,12.49389523,0.237,-0.403,0.467523261,12.16,-1.15,12.21425806
27/09/2019 06:30,14.191,-0.1955,14.19234657,0.241,-0.4055,0.471710981,13.95,0.21,13.95158056,13.401,-2.0755,13.56077067,0.241,-0.4055,0.471710981,13.16,-1.67,13.26553806
27/09/2019 07:00,15.098,-1.095,15.13765599,0.248,-0.415,0.483455272,14.85,-0.68,14.86556087,14.478,-1.185,14.52641418,0.248,-0.415,0.483455272,14.23,-0.77,14.25081752
27/09/2019 07:30,16.437,-0.0715,16.43715551,0.237,-0.4315,0.492301991,16.2,0.36,16.20399951,15.817,-0.9615,15.84619738,0.237,-0.4315,0.492301991,15.58,-0.53,15.58901216
27/09/2019 08:00,17.817,0.2765,17.81914536,0.237,-0.4435,0.50285311,17.58,0.72,17.59473785,16.607,-0.4435,16.61292091,0.237,-0.4435,0.50285311,16.37,0,16.37
27/09/2019 08:30,18.747,0.518,18.75415509,0.237,-0.442,0.501530657,18.51,0.96,18.53487793,17.857,0.228,17.8584555,0.237,-0.442,0.501530657,17.62,0.67,17.63273376
27/09/2019 09:00,19.5665,0.7905,19.58246186,0.2365,-0.4395,0.499091675,19.33,1.23,19.36909394,18.4565,0.2805,18.45863138,0.2365,-0.4395,0.499091675,18.22,0.72,18.23422058
27/09/2019 09:30,20.589,0.927,20.60985808,0.239,-0.433,0.49458063,20.35,1.36,20.39539409,18.989,0.287,18.99116874,0.239,-0.433,0.49458063,18.75,0.72,18.76381891
27/09/2019 10:00,20.587,0.896,20.60648891,0.237,-0.414,0.477037734,20.35,1.31,20.39212103,18.987,0.366,18.99052724,0.237,-0.414,0.477037734,18.75,0.78,18.76621699
27/09/2019 10:30,20.2965,0.6475,20.30682566,0.2365,-0.4225,0.484188496,20.06,1.07,20.08851662,18.9865,0.2475,18.98811308,0.2365,-0.4225,0.484188496,18.75,0.67,18.76196685
27/09/2019 11:00,20.856,0.8515,20.8733751,0.236,-0.4485,0.506801983,20.62,1.3,20.66093899,19.276,0.3315,19.27885028,0.236,-0.4485,0.506801983,19.04,0.78,19.05597019
27/09/2019 11:30,20.931,0.903,20.95046945,0.241,-0.457,0.516652688,20.69,1.36,20.73464974,19.281,0.533,19.28836566,0.241,-0.457,0.516652688,19.04,0.99,19.06572055
27/09/2019 12:00,20.934,0.9695,20.95643782,0.244,-0.4705,0.530005896,20.69,1.44,20.74005063,19.414,0.6395,19.42452976,0.244,-0.4705,0.530005896,19.17,1.11,19.20210926
27/09/2019 12:30,20.823,0.971,20.84562712,0.243,-0.469,0.528213972,20.58,1.44,20.6303175,19.673,0.541,19.68043724,0.243,-0.469,0.528213972,19.43,1.01,19.45623293
27/09/2019 13:00,20.816,0.816,20.83198771,0.236,-0.464,0.52056892,20.58,1.28,20.61976721,19.806,0.406,19.81016083,0.236,-0.464,0.52056892,19.57,0.87,19.58932873
27/09/2019 13:30,20.3025,0.431,20.30707432,0.2425,-0.429,0.492795343,20.06,0.86,20.07842623,19.4125,0.241,19.41399591,0.2425,-0.429,0.492795343,19.17,0.67,19.18170483
27/09/2019 14:00,20.234,0.7155,20.24664654,0.244,-0.4545,0.515854873,19.99,1.17,20.02421035,19.074,0.3755,19.07769578,0.244,-0.4545,0.515854873,18.83,0.83,18.84828374
27/09/2019 14:30,20.0195,0.665,20.03054181,0.2495,-0.435,0.50147308,19.77,1.1,19.80057827,18.9295,0.395,18.93362076,0.2495,-0.435,0.50147308,18.68,0.83,18.69843042
27/09/2019 15:00,20.09,0.783,20.10525277,0.25,-0.427,0.494801981,19.84,1.21,19.87686343,18.93,0.403,18.93428924,0.25,-0.427,0.494801981,18.68,0.83,18.69843042
27/09/2019 15:30,19.7675,0.551,19.77517781,0.2575,-0.449,0.517597575,19.51,1,19.53561107,18.5975,0.251,18.59919373,0.2575,-0.449,0.517597575,18.34,0.7,18.35335392
27/09/2019 16:00,19.8345,0.576,19.84286185,0.2445,-0.424,0.489444839,19.59,1,19.61550662,18.7045,0.276,18.70653619,0.2445,-0.424,0.489444839,18.46,0.7,18.47326717
27/09/2019 16:30,20.248,0.6635,20.25886809,0.248,-0.4165,0.484743489,20,1.08,20.02913877,19.208,0.2835,19.21009204,0.248,-0.4165,0.484743489,18.96,0.7,18.97291754
27/09/2019 17:00,20.4375,0.5375,20.44456682,0.2375,-0.4025,0.467346231,20.2,0.94,20.22185946,19.3475,0.2975,19.34978714,0.2375,-0.4025,0.467346231,19.11,0.7,19.12281622
27/09/2019 17:30,20.3005,0.3595,20.30368293,0.2405,-0.4105,0.475763071,20.06,0.77,20.07477273,19.2705,-0.4105,19.27487174,0.2405,-0.4105,0.475763071,19.03,0,19.03
27/09/2019 18:00,19.9205,0.311,19.92292753,0.2405,-0.399,0.465876861,19.68,0.71,19.69280325,18.9305,-0.399,18.93470441,0.2405,-0.399,0.465876861,18.69,0,18.69
27/09/2019 18:30,19.8285,0.324,19.83114692,0.2385,-0.386,0.453738085,19.59,0.71,19.60286204,18.9285,-0.386,18.93243535,0.2385,-0.386,0.453738085,18.69,0,18.69
27/09/2019 19:00,19.9205,0.3105,19.92291973,0.2405,-0.3995,0.466305158,19.68,0.71,19.69280325,18.9305,-0.3995,18.93471496,0.2405,-0.3995,0.466305158,18.69,0,18.69
27/09/2019 19:30,20.617,0.3125,20.61936821,0.237,-0.3975,0.462790719,20.38,0.71,20.39236377,19.147,-1.0775,19.17729426,0.237,-0.3975,0.462790719,18.91,-0.68,18.92222239
27/09/2019 20:00,20.736,0.3135,20.73836971,0.236,-0.3965,0.46141982,20.5,0.71,20.51229144,19.496,-1.0765,19.52569764,0.236,-0.3965,0.46141982,19.26,-0.68,19.27200042
27/09/2019 20:30,19.938,-0.408,19.9421741,0.238,-0.408,0.472343096,19.7,0,19.7,19.158,-1.088,19.18886938,0.238,-0.408,0.472343096,18.92,-0.68,18.93221593
27/09/2019 21:00,19.1865,-0.4135,19.19095528,0.2365,-0.4135,0.476355435,18.95,0,18.95,18.3965,-1.0935,18.42897052,0.2365,-0.4135,0.476355435,18.16,-0.68,18.17272682
27/09/2019 21:30,18.4185,-4.098,18.86888302,0.2385,-0.408,0.472595228,18.18,-3.69,18.5507008,17.6385,-1.158,17.67647154,0.2385,-0.408,0.472595228,17.4,-0.75,17.41615629
27/09/2019 22:00,17.58,-1.0975,17.61422454,0.24,-0.4175,0.481566454,17.34,-0.68,17.35332821,16.85,-1.3075,16.90065254,0.24,-0.4175,0.481566454,16.61,-0.89,16.63382698
27/09/2019 22:30,16.686,-1.0705,16.72030401,0.236,-0.3905,0.456274314,16.45,-0.68,16.46404871,16.006,-1.4105,16.0680287,0.236,-0.3905,0.456274314,15.77,-1.02,15.80295226
27/09/2019 23:00,15.866,-1.2105,15.91211068,0.236,-0.3905,0.456274314,15.63,-0.82,15.65149514,15.226,-1.5105,15.30074136,0.236,-0.3905,0.456274314,14.99,-1.12,15.03178299
27/09/2019 23:30,15.056,-1.3145,15.11327384,0.236,-0.4045,0.468312129,14.82,-0.91,14.84791231,14.416,-1.5245,14.49638425,0.236,-0.4045,0.468312129,14.18,-1.12,14.22416254
28/09/2019 00:00,14.406,-1.1285,14.45013316,0.236,-0.3985,0.463139558,14.17,-0.73,14.18879135,13.696,-2.0485,13.84834894,0.236,-0.3985,0.463139558,13.46,-1.65,13.56075588
28/09/2019 00:30,13.846,-1.556,13.93315657,0.236,-0.396,0.460990239,13.61,-1.16,13.65934479,13.156,-1.646,13.258569,0.236,-0.396,0.460990239,12.92,-1.25,12.98032742
28/09/2019 01:00,13.476,-1.5395,13.56365129,0.236,-0.3795,0.446896241,13.24,-1.16,13.29071857,12.766,-1.6295,12.86957755,0.236,-0.3795,0.446896241,12.53,-1.25,12.592196
28/09/2019 01:30,13.546,-1.491,13.62780969,0.236,-0.391,0.45670231,13.31,-1.1,13.35537719,12.766,-1.641,12.87103869,0.236,-0.391,0.45670231,12.53,-1.25,12.592196
28/09/2019 02:00,13.546,-1.432,13.62148083,0.236,-0.392,0.457558739,13.31,-1.04,13.35056928,12.766,-1.752,12.88566102,0.236,-0.392,0.457558739,12.53,-1.36,12.60359076
28/09/2019 02:30,13.146,-1.4405,13.22468738,0.236,-0.4005,0.464861539,12.91,-1.04,12.95182227,12.386,-1.7605,12.51048985,0.236,-0.4005,0.464861539,12.15,-1.36,12.22587829
28/09/2019 03:00,12.716,-1.447,12.79806489,0.236,-0.407,0.470473166,12.48,-1.04,12.52325836,11.956,-1.767,12.08586881,0.236,-0.407,0.470473166,11.72,-1.36,11.79864399
28/09/2019 03:30,12.4455,-1.4445,12.52904827,0.2355,-0.4045,0.468060359,12.21,-1.04,12.25421152,11.6955,-1.7645,11.82785612,0.2355,-0.4045,0.468060359,11.46,-1.36,11.54041594
28/09/2019 04:00,12.366,-1.4375,12.44927155,0.236,-0.3975,0.462279407,12.13,-1.04,12.17450204,11.606,-1.7575,11.73831514,0.236,-0.3975,0.462279407,11.37,-1.36,11.45104799
28/09/2019 04:30,12.196,-1.4515,12.28207101,0.236,-0.4115,0.474371426,11.96,-1.04,12.00513224,11.476,-1.7715,11.6119244,0.236,-0.4115,0.474371426,11.24,-1.36,11.32197863
28/09/2019 05:00,12.046,-1.5,12.13903275,0.236,-0.39,0.455846465,11.81,-1.11,11.86204873,11.306,-1.81,11.44996664,0.236,-0.39,0.455846465,11.07,-1.42,11.16070338
28/09/2019 05:30,11.836,-1.6,11.94365505,0.236,-0.39,0.455846465,11.6,-1.21,11.66293702,11.106,-1.89,11.26567069,0.236,-0.39,0.455846465,10.87,-1.5,10.97300779
28/09/2019 06:00,11.9555,-1.593,12.06116202,0.2355,-0.383,0.449610109,11.72,-1.21,11.78229604,11.2355,-1.883,11.39219686,0.2355,-0.383,0.449610109,11,-1.5,11.10180166
28/09/2019 06:30,12.446,-1.466,12.53204181,0.236,-0.356,0.427120592,12.21,-1.11,12.26035073,11.736,-1.766,11.86812757,0.236,-0.356,0.427120592,11.5,-1.41,11.58611669
28/09/2019 07:00,13.466,-0.9435,13.49901286,0.236,-0.3935,0.458844473,13.23,-0.55,13.24142742,12.756,-1.3035,12.82242755,0.236,-0.3935,0.458844473,12.52,-0.91,12.55302752
28/09/2019 07:30,14.106,-1.018,14.14268574,0.236,-0.378,0.445623159,13.87,-0.64,13.88475783,13.396,-1.198,13.4494617,0.236,-0.378,0.445623159,13.16,-0.82,13.18552236
28/09/2019 08:00,14.6565,-1.0175,14.69177656,0.2365,-0.3775,0.445464364,14.42,-0.64,14.43419551,13.9065,-1.1975,13.95796362,0.2365,-0.3775,0.445464364,13.67,-0.82,13.69457192
28/09/2019 08:30,16.146,0.2835,16.14848873,0.236,-0.3865,0.452855661,15.91,0.67,15.92410123,15.386,-1.0765,15.42361333,0.236,-0.3865,0.452855661,15.15,-0.69,15.16570473
28/09/2019 09:00,17.106,0.29,17.10845803,0.236,-0.38,0.447320914,16.87,0.67,16.88329944,16.286,-0.38,16.29043265,0.236,-0.38,0.447320914,16.05,0,16.05
28/09/2019 09:30,18.336,0,18.336,0.236,-0.38,0.447320914,18.1,0.38,18.10398851,17.336,3.09,17.60923042,0.236,-0.38,0.447320914,17.1,3.47,17.44852143
28/09/2019 10:00,18.526,0.42,18.53076027,0.236,-0.4,0.464430834,18.29,0.82,18.3083724,17.556,0.27,17.55807609,0.236,-0.4,0.464430834,17.32,0.67,17.33295416
28/09/2019 10:30,18.858,0.522,18.86522324,0.238,-0.408,0.472343096,18.62,0.93,18.64321056,17.848,-0.408,17.85266277,0.238,-0.408,0.472343096,17.61,0,17.61
28/09/2019 11:00,19.229,0.5915,19.23809536,0.239,-0.3985,0.464675424,18.99,0.99,19.01578818,18.129,-0.3985,18.13337926,0.239,-0.3985,0.464675424,17.89,0,17.89
28/09/2019 11:30,19.33,0.5905,19.3390173,0.24,-0.3995,0.466047476,19.09,0.99,19.11565327,18.28,0.2705,18.28200126,0.24,-0.3995,0.466047476,18.04,0.67,18.05243751
28/09/2019 12:00,19.776,0.607,19.78531337,0.236,-0.383,0.449872204,19.54,0.99,19.56506325,18.746,0.287,18.74819685,0.236,-0.383,0.449872204,18.51,0.67,18.52212191
28/09/2019 12:30,19.8415,0.607,19.85078264,0.2415,-0.383,0.45278168,19.6,0.99,19.62498662,18.8115,-0.383,18.81539851,0.2415,-0.383,0.45278168,18.57,0,18.57
28/09/2019 13:00,19.5375,0.471,19.54317649,0.2375,-0.379,0.447266419,19.3,0.85,19.31870855,18.5675,-0.379,18.57136767,0.2375,-0.379,0.447266419,18.33,0,18.33
28/09/2019 13:30,19.6575,0.425,19.66209377,0.2375,-0.425,0.486858552,19.42,0.85,19.43859306,18.5075,-0.425,18.51237914,0.2375,-0.425,0.486858552,18.27,0,18.27
28/09/2019 14:00,19.6655,2.5205,19.82636655,0.2455,-0.3995,0.468903508,19.42,2.92,19.63829932,17.9855,-3.7995,18.38244844,0.2455,-0.3995,0.468903508,17.74,-3.4,18.06287906
28/09/2019 14:30,19.3475,0.921,19.3694088,0.2375,-0.409,0.472955865,19.11,1.33,19.15622614,18.0975,-3.809,18.49399868,0.2375,-0.409,0.472955865,17.86,-3.4,18.18074806
28/09/2019 15:00,19.586,0.2935,19.58819895,0.236,-0.3765,0.444351494,19.35,0.67,19.36159601,18.096,-0.3765,18.09991625,0.236,-0.3765,0.444351494,17.86,0,17.86
28/09/2019 15:30,19.406,0.2705,19.40788516,0.236,-0.3995,0.464000269,19.17,0.67,19.18170483,18.276,-0.3995,18.28036587,0.236,-0.3995,0.464000269,18.04,0,18.04
28/09/2019 16:00,19.516,0.2745,19.51793038,0.236,-0.3955,0.460560799,19.28,0.67,19.29163808,18.586,-1.0755,18.61709151,0.236,-0.3955,0.460560799,18.35,-0.68,18.36259513
28/09/2019 16:30,19.366,0.3045,19.36839374,0.236,-0.3655,0.435070397,19.13,0.67,19.14172928,18.406,-1.0455,18.4356694,0.236,-0.3655,0.435070397,18.17,-0.68,18.18271982
28/09/2019 17:00,19.5555,-0.353,19.55868578,0.2355,-0.353,0.424345673,19.32,0,19.32,18.3455,-1.033,18.37456011,0.2355,-0.353,0.424345673,18.11,-0.68,18.12276193
28/09/2019 17:30,19.8265,-0.357,19.82971385,0.2365,-0.357,0.42823037,19.59,0,19.59,18.5765,-1.037,18.60542182,0.2365,-0.357,0.42823037,18.34,-0.68,18.352602
28/09/2019 18:00,19.976,-0.357,19.9791898,0.236,-0.357,0.427954437,19.74,0,19.74,18.816,-1.037,18.84455425,0.236,-0.357,0.427954437,18.58,-0.68,18.59243932
28/09/2019 18:30,19.717,-0.3695,19.72046194,0.237,-0.3695,0.438975227,19.48,0,19.48,18.647,-1.0495,18.6765109,0.237,-0.3695,0.438975227,18.41,-0.68,18.42255411
28/09/2019 19:00,19.9665,0.311,19.96892194,0.2365,-0.359,0.429899116,19.73,0.67,19.7413728,18.8465,-1.039,18.8751181,0.2365,-0.359,0.429899116,18.61,-0.68,18.62241928
28/09/2019 19:30,20.186,0.327,20.18864842,0.236,-0.343,0.416347211,19.95,0.67,19.96124746,18.986,-1.023,19.01354057,0.236,-0.343,0.416347211,18.75,-0.68,18.76232661
28/09/2019 20:00,19.557,0.291,19.55916486,0.237,-0.379,0.447001119,19.32,0.67,19.331614,18.747,-1.059,18.77688712,0.237,-0.379,0.447001119,18.51,-0.68,18.52248633
28/09/2019 20:30,19.2665,0.2825,19.268571,0.2365,-0.3875,0.453969713,19.03,0.67,19.04179088,18.6865,-1.0675,18.71696659,0.2365,-0.3875,0.453969713,18.45,-0.68,18.46252691
28/09/2019 21:00,18.606,0.265,18.60788706,0.236,-0.405,0.468744067,18.37,0.67,18.38221423,18.056,-1.085,18.0885699,0.236,-0.405,0.468744067,17.82,-0.68,17.83296947
28/09/2019 21:30,17.756,-0.417,17.76089595,0.236,-0.417,0.47915029,17.52,0,17.52,17.286,-1.097,17.3207738,0.236,-0.417,0.47915029,17.05,-0.68,17.06355473
28/09/2019 22:00,17.256,0.249,17.25779641,0.236,-0.421,0.482635473,17.02,0.67,17.03318232,16.666,-1.101,16.70232789,0.236,-0.421,0.482635473,16.43,-0.68,16.4440658
28/09/2019 22:30,16.496,-1.118,16.53384226,0.236,-0.438,0.497533918,16.26,-0.68,16.27421273,15.926,-1.278,15.977195,0.236,-0.438,0.497533918,15.69,-0.84,15.71246957
28/09/2019 23:00,15.826,-1.0965,15.86393987,0.236,-0.4165,0.478715208,15.59,-0.68,15.60482297,15.106,-1.4165,15.17226774,0.236,-0.4165,0.478715208,14.87,-1,14.90358682
28/09/2019 23:30,15.066,-1.1,15.10610327,0.236,-0.42,0.481763427,14.83,-0.68,14.84558183,14.326,-1.55,14.40960707,0.236,-0.42,0.481763427,14.09,-1.13,14.13523965
29/09/2019 00:00,14.396,-1.111,14.43880663,0.236,-0.431,0.491382743,14.16,-0.68,14.17631828,13.676,-1.561,13.7647992,0.236,-0.431,0.491382743,13.44,-1.13,13.48742006
29/09/2019 00:30,13.846,-1.1765,13.89589393,0.236,-0.4165,0.478715208,13.61,-0.76,13.63120318,13.086,-1.6065,13.18424204,0.236,-0.4165,0.478715208,12.85,-1.19,12.90498353
29/09/2019 01:00,13.4455,-1.263,13.50468953,0.2355,-0.433,0.492898823,13.21,-0.83,13.23604926,12.6955,-1.623,12.79882218,0.2355,-0.433,0.492898823,12.46,-1.19,12.51669685
29/09/2019 01:30,13.446,-1.262,13.50509385,0.236,-0.432,0.492260094,13.21,-0.83,13.23604926,12.696,-1.622,12.79919138,0.236,-0.432,0.492260094,12.46,-1.19,12.51669685
29/09/2019 02:00,13.356,-1.254,13.4147401,0.236,-0.424,0.485254572,13.12,-0.83,13.1462276,12.606,-1.674,12.71666277,0.236,-0.424,0.485254572,12.37,-1.25,12.43299642
29/09/2019 02:30,13.066,-1.272,13.1277698,0.236,-0.442,0.501058879,12.83,-0.83,12.8568192,12.296,-1.692,12.41186851,0.236,-0.442,0.501058879,12.06,-1.25,12.12460721
29/09/2019 03:00,12.696,-1.3855,12.77137527,0.236,-0.4155,0.477845425,12.46,-0.97,12.49769979,11.936,-1.6655,12.05163832,0.236,-0.4155,0.477845425,11.7,-1.25,11.76658404
29/09/2019 03:30,12.2655,-1.546,12.36254853,0.2355,-0.406,0.469357273,12.03,-1.14,12.08389424,11.5255,-1.656,11.64386045,0.2355,-0.406,0.469357273,11.29,-1.25,11.35898763
29/09/2019 04:00,12.176,-1.4455,12.26150261,0.236,-0.4255,0.486565772,11.94,-1.02,11.98348864,11.426,-1.6755,11.54819364,0.236,-0.4255,0.486565772,11.19,-1.25,11.25960035
29/09/2019 04:30,12.176,-1.4405,12.26091417,0.236,-0.4205,0.482199388,11.94,-1.02,11.98348864,11.426,-1.6705,11.54746926,0.236,-0.4205,0.482199388,11.19,-1.25,11.25960035
29/09/2019 05:00,12.056,-1.4345,12.14104305,0.236,-0.4145,0.476976152,11.82,-1.02,11.86392852,11.326,-1.6645,11.44765636,0.236,-0.4145,0.476976152,11.09,-1.25,11.16022401
29/09/2019 05:30,11.936,-1.4525,12.02405307,0.236,-0.4325,0.492698945,11.7,-1.02,11.74437738,11.226,-1.7525,11.36196868,0.236,-0.4325,0.492698945,10.99,-1.32,11.06898821
29/09/2019 06:00,11.936,-1.449,12.02363077,0.236,-0.429,0.489629452,11.7,-1.02,11.74437738,11.226,-1.749,11.36142936,0.236,-0.429,0.489629452,10.99,-1.32,11.06898821
29/09/2019 06:30,12.326,-1.4285,12.40850064,0.236,-0.4085,0.471771396,12.09,-1.02,12.132951,11.656,-1.7285,11.78346504,0.236,-0.4085,0.471771396,11.42,-1.32,11.4960341
29/09/2019 07:00,12.806,-1.3505,12.87701387,0.236,-0.4005,0.464861539,12.57,-0.95,12.60584785,12.156,-1.6605,12.26888733,0.236,-0.4005,0.464861539,11.92,-1.26,11.98640897
29/09/2019 07:30,13.306,-1.242,13.36383927,0.236,-0.392,0.457558739,13.07,-0.85,13.09761047,12.626,-1.562,12.72225295,0.236,-0.392,0.457558739,12.39,-1.17,12.44511953
29/09/2019 08:00,13.976,-1.1265,14.02132584,0.236,-0.3865,0.452855661,13.74,-0.74,13.75991279,13.276,-1.4665,13.35675104,0.236,-0.3865,0.452855661,13.04,-1.08,13.08464749
29/09/2019 08:30,15.2765,-0.7105,15.29301352,0.2365,-0.3905,0.456533131,15.04,-0.32,15.04340387,14.5465,-1.4705,14.62063721,0.2365,-0.3905,0.456533131,14.31,-1.08,14.35069685
29/09/2019 09:00,16.256,-0.4095,16.26115698,0.236,-0.4095,0.472637546,16.02,0,16.02,15.556,-1.1495,15.59841294,0.236,-0.4095,0.472637546,15.32,-0.74,15.33786165
29/09/2019 09:30,17.116,0.2555,17.11790689,0.236,-0.4145,0.476976152,16.88,0.67,16.89329157,16.396,-1.0945,16.43249057,0.236,-0.4145,0.476976152,16.16,-0.68,16.1743006
29/09/2019 10:00,17.906,0.2975,17.90847124,0.236,-0.3725,0.440967402,17.67,0.67,17.68269776,17.196,-1.0525,17.2281796,0.236,-0.3725,0.440967402,16.96,-0.68,16.9736266
29/09/2019 10:30,18.4605,0.283,18.46266907,0.2405,-0.387,0.455641581,18.22,0.67,18.23231472,17.6705,-1.067,17.70268509,0.2405,-0.387,0.455641581,17.43,-0.68,17.44325944
29/09/2019 11:00,19.1325,0.311,19.1350275,0.2425,-0.359,0.433228866,18.89,0.67,18.90187821,18.3125,-1.039,18.34195129,0.2425,-0.359,0.433228866,18.07,-0.68,18.08279016
29/09/2019 11:30,19.827,0.316,19.82951802,0.237,-0.354,0.426010563,19.59,0.67,19.60145403,19.037,-1.034,19.06506032,0.237,-0.354,0.426010563,18.8,-0.68,18.81229385
29/09/2019 12:00,20.0275,-0.192,20.02842031,0.2375,-0.382,0.449811349,19.79,0.19,19.79091206,19.3175,2.918,19.53664583,0.2375,-0.382,0.449811349,19.08,3.3,19.36327452
29/09/2019 12:30,19.9205,0.2935,19.92266203,0.2505,-0.3965,0.469001599,19.67,0.69,19.68209847,19.0205,-0.3965,19.02463226,0.2505,-0.3965,0.469001599,18.77,0,18.77
29/09/2019 13:00,19.9705,0.3665,19.97386273,0.2405,-0.3935,0.461175129,19.73,0.76,19.74463218,18.8805,-0.3935,18.88460014,0.2405,-0.3935,0.461175129,18.64,0,18.64
29/09/2019 13:30,19.9735,0.2815,19.97548359,0.2435,-0.3885,0.458502454,19.73,0.67,19.7413728,18.8835,-0.3885,18.88749598,0.2435,-0.3885,0.458502454,18.64,0,18.64
29/09/2019 14:00,19.8055,0.2875,19.80758659,0.2455,-0.3825,0.454506876,19.56,0.67,19.57147158,18.8155,-0.3825,18.81938752,0.2455,-0.3825,0.454506876,18.57,0,18.57
29/09/2019 14:30,19.5975,0.3065,19.59989665,0.2475,-0.3635,0.439759593,19.35,0.67,19.36159601,18.5575,-1.0435,18.58681518,0.2475,-0.3635,0.439759593,18.31,-0.68,18.32262263
29/09/2019 15:00,19.18,0.2815,19.18206564,0.25,-0.3885,0.461987283,18.93,0.67,18.94185313,18.05,-1.0685,18.08159817,0.25,-0.3885,0.461987283,17.8,-0.68,17.81298403
29/09/2019 15:30,19.1755,0.2725,19.17743613,0.2455,-0.3975,0.467200706,18.93,0.67,18.94185313,17.9655,-1.0775,17.9977831,0.2455,-0.3975,0.467200706,17.72,-0.68,17.7330426
29/09/2019 16:00,19.244,0.2725,19.24592924,0.244,-0.3975,0.466414247,19,0.67,19.01180949,17.544,-0.3975,17.54850256,0.244,-0.3975,0.466414247,17.3,0,17.3
29/09/2019 16:30,18.859,-0.4015,18.8632734,0.249,-0.4015,0.472443912,18.61,0,18.61,17.899,-1.0815,17.93164363,0.249,-0.4015,0.472443912,17.65,-0.68,17.66309429
29/09/2019 17:00,18.955,-0.383,18.95886901,0.245,-0.383,0.454658113,18.71,0,18.71,17.955,-1.063,17.98643917,0.245,-0.383,0.454658113,17.71,-0.68,17.72304996
29/09/2019 17:30,18.645,-0.3985,18.64925809,0.255,-0.3985,0.473103847,18.39,0,18.39,17.705,-1.0785,17.737818,0.255,-0.3985,0.473103847,17.45,-0.68,17.46324426
29/09/2019 18:00,18.6415,-0.4,18.64579101,0.2515,-0.4,0.472495767,18.39,0,18.39,17.7615,-1.08,17.79430477,0.2515,-0.4,0.472495767,17.51,-0.68,17.52319891
29/09/2019 18:30,18.96,-0.412,18.96447584,0.24,-0.412,0.47680604,18.72,0,18.72,17.75,-1.092,17.78355881,0.24,-0.412,0.47680604,17.51,-0.68,17.52319891
29/09/2019 19:00,19.547,-0.4085,19.55126802,0.237,-0.4085,0.472272432,19.31,0,19.31,18.207,-1.0885,18.2395088,0.237,-0.4085,0.472272432,17.97,-0.68,17.98286129
29/09/2019 19:30,20.366,-0.403,20.36998687,0.236,-0.403,0.46701713,20.13,0,20.13,19.056,-1.083,19.08674999,0.236,-0.403,0.46701713,18.82,-0.68,18.8322808
29/09/2019 20:00,20.3665,-1.073,20.39474568,0.2365,-0.393,0.458673359,20.13,-0.68,20.14148207,19.0565,-1.143,19.09074753,0.2365,-0.393,0.458673359,18.82,-0.75,18.83493828
29/09/2019 20:30,19.7765,-1.0735,19.80561422,0.2365,-0.3935,0.459101841,19.54,-0.68,19.55182856,18.6765,-1.2835,18.72055086,0.2365,-0.3935,0.459101841,18.44,-0.89,18.46146527
29/09/2019 21:00,19.136,-1.077,19.16628355,0.236,-0.397,0.461849543,18.9,-0.68,18.91222885,17.986,-1.437,18.04331358,0.236,-0.397,0.461849543,17.75,-1.04,17.7804415
29/09/2019 21:30,17.9165,-1.0955,17.94996079,0.2365,-0.4155,0.478092564,17.68,-0.68,17.69307209,17.4465,-1.6155,17.52113588,0.2365,-0.4155,0.478092564,17.21,-1.2,17.25178541
29/09/2019 22:00,17.0265,-2.0735,17.15229152,0.2365,-0.4035,0.467701294,16.79,-1.67,16.87284801,16.7065,-0.7935,16.72533361,0.2365,-0.4035,0.467701294,16.47,-0.39,16.47461684
29/09/2019 22:30,16.196,-1.3225,16.2499053,0.236,-0.3725,0.440967402,15.96,-0.95,15.98824881,15.756,-1.9025,15.87044556,0.236,-0.3725,0.440967402,15.52,-1.53,15.59523325
29/09/2019 23:00,15.4365,-1.411,15.50085331,0.2365,-0.341,0.414985843,15.2,-1.07,15.23761464,15.0365,-1.951,15.16254376,0.2365,-0.341,0.414985843,14.8,-1.61,14.88731339
29/09/2019 23:30,14.576,-1.529,14.65597547,0.236,-0.309,0.388814866,14.34,-1.22,14.39180322,14.196,-1.979,14.33327796,0.236,-0.309,0.388814866,13.96,-1.67,14.05953413
30/09/2019 00:00,13.9165,-1.6385,14.01262483,0.2365,-0.3285,0.404777099,13.68,-1.31,13.74257982,13.5665,-1.9985,13.71291087,0.2365,-0.3285,0.404777099,13.33,-1.67,13.43420262
30/09/2019 00:30,13.5265,-1.6495,13.62670365,0.2365,-0.3395,0.413754154,13.29,-1.31,13.35440751,13.1765,-2.0095,13.32885001,0.2365,-0.3395,0.413754154,12.94,-1.67,13.04731773
30/09/2019 01:00,13.136,-1.695,13.24490547,0.236,-0.325,0.401647856,12.9,-1.37,12.97254408,12.796,-2.155,12.97619517,0.236,-0.325,0.401647856,12.56,-1.83,12.69261596
30/09/2019 01:30,13.0365,-1.6955,13.14629425,0.2365,-0.3255,0.402346244,12.8,-1.37,12.87310763,12.6465,-2.1555,12.82887924,0.2365,-0.3255,0.402346244,12.41,-1.83,12.54420185
30/09/2019 02:00,13.0365,-1.6995,13.14681073,0.2365,-0.3295,0.405589078,12.8,-1.37,12.87310763,12.7065,-2.0795,12.87553737,0.2365,-0.3295,0.405589078,12.47,-1.75,12.592196
30/09/2019 02:30,12.8565,-1.7205,12.97111069,0.2365,-0.3505,0.422826797,12.62,-1.37,12.69414432,12.5165,-2.1605,12.70159567,0.2365,-0.3505,0.422826797,12.28,-1.81,12.41267497
30/09/2019 03:00,12.606,-1.7095,12.7213846,0.236,-0.3395,0.41346856,12.37,-1.37,12.44563377,12.296,-2.0895,12.4722743,0.236,-0.3395,0.41346856,12.06,-1.75,12.18630789
30/09/2019 03:30,12.5065,-1.705,12.62218552,0.2365,-0.335,0.410069811,12.27,-1.37,12.34624639,12.1365,-2.085,12.31429483,0.2365,-0.335,0.410069811,11.9,-1.75,12.02798819
30/09/2019 04:00,12.3365,-1.7035,12.45355951,0.2365,-0.3335,0.408845325,12.1,-1.37,12.17731087,11.9865,-2.1735,12.18196554,0.2365,-0.3335,0.408845325,11.75,-1.84,11.89319553
30/09/2019 04:30,12.3365,-1.759,12.46127254,0.2365,-0.329,0.405182983,12.1,-1.43,12.18420699,11.9865,-2.169,12.18116346,0.2365,-0.329,0.405182983,11.75,-1.84,11.89319553
30/09/2019 05:00,12.4365,-1.696,12.55161138,0.2365,-0.346,0.419104104,12.2,-1.35,12.27446537,12.1065,-2.186,12.3022737,0.2365,-0.346,0.419104104,11.87,-1.84,12.01176507
30/09/2019 05:30,12.5565,-1.706,12.67186365,0.2365,-0.356,0.427397064,12.32,-1.35,12.39374439,12.2165,-2.196,12.41230391,0.2365,-0.356,0.427397064,11.98,-1.84,12.12047854
30/09/2019 06:00,13.036,-1.6595,13.14120376,0.236,-0.3695,0.438436141,12.8,-1.29,12.86483968,12.686,-2.1195,12.86183798,0.236,-0.3695,0.438436141,12.45,-1.75,12.57239039
30/09/2019 06:30,14.0965,-1.3395,14.15999903,0.2365,-0.3895,0.455678066,13.86,-0.95,13.89251957,13.7865,-1.8195,13.9060477,0.2365,-0.3895,0.455678066,13.55,-1.43,13.62524862
30/09/2019 07:00,15.543,-1.063,15.57930737,0.243,-0.373,0.445171877,15.3,-0.69,15.31555092,14.873,-1.423,14.94091891,0.243,-0.373,0.445171877,14.63,-1.05,14.66763103
30/09/2019 07:30,17.287,2.58,17.47846587,0.237,-0.37,0.439396177,17.05,2.95,17.30332338,16.747,-1.93,16.85784414,0.237,-0.37,0.439396177,16.51,-1.56,16.58353702
30/09/2019 08:00,18.4665,0.3095,18.46909344,0.2365,-0.3605,0.431152525,18.23,0.67,18.24230797,18.0165,-1.0505,18.04710011,0.2365,-0.3605,0.431152525,17.78,-0.69,17.7933836
30/09/2019 08:30,19.7165,0.4625,19.7219238,0.2365,-0.3775,0.445464364,19.48,0.84,19.49810247,18.7765,3.2625,19.05782932,0.2365,-0.3775,0.445464364,18.54,3.64,18.89394612
30/09/2019 09:00,20.029,0.655,20.03970723,0.239,-0.435,0.49633255,19.79,1.09,19.81999495,19.769,0.235,19.77039671,0.239,-0.435,0.49633255,19.53,0.67,19.5414892
30/09/2019 09:30,20.8375,0.891,20.85654063,0.2375,-0.439,0.499126487,20.6,1.33,20.64288982,20.5575,0.291,20.55955951,0.2375,-0.439,0.499126487,20.32,0.73,20.33310847
30/09/2019 10:00,21.0775,0.882,21.09594582,0.2375,-0.358,0.429616399,20.84,1.24,20.876858,20.7775,0.372,20.78082987,0.2375,-0.358,0.429616399,20.54,0.73,20.55296816
30/09/2019 10:30,21.1475,0.6455,21.15734923,0.2375,-0.3745,0.443459694,20.91,1.02,20.93486327,20.8975,0.2955,20.89958915,0.2375,-0.3745,0.443459694,20.66,0.67,20.67086113
30/09/2019 11:00,21.317,0.9625,21.33871822,0.237,-0.3775,0.445730019,21.08,1.34,21.12254719,21.057,0.4125,21.06103999,0.237,-0.3775,0.445730019,20.82,0.79,20.8349826
30/09/2019 11:30,21.4275,1.123,21.45690763,0.2375,-0.397,0.462617823,21.19,1.52,21.24444633,21.0575,0.393,21.061167,0.2375,-0.397,0.462617823,20.82,0.79,20.8349826
30/09/2019 12:00,21.5475,1.213,21.58161545,0.2375,-0.397,0.462617823,21.31,1.61,21.37073232,21.0575,0.393,21.061167,0.2375,-0.397,0.462617823,20.82,0.79,20.8349826
30/09/2019 12:30,21.937,1.078,21.96347088,0.237,-0.392,0.458075321,21.7,1.47,21.74973333,20.807,0.458,20.8120401,0.237,-0.392,0.458075321,20.57,0.85,20.58755449
30/09/2019 13:00,21.507,0.97,21.52886316,0.237,-0.4,0.464939781,21.27,1.37,21.31407516,21.007,0.45,21.01181927,0.237,-0.4,0.464939781,20.77,0.85,20.7873856
30/09/2019 13:30,21.337,0.761,21.3505665,0.237,-0.419,0.481383423,21.1,1.18,21.1329695,20.727,0.261,20.72864323,0.237,-0.419,0.481383423,20.49,0.68,20.50128045
30/09/2019 14:00,21.477,1.027,21.50154083,0.237,-0.413,0.476170138,21.24,1.44,21.2887576,20.257,0.497,20.26309596,0.237,-0.413,0.476170138,20.02,0.91,20.04067115
30/09/2019 14:30,21.3775,1.082,21.40486464,0.2375,-0.428,0.489479571,21.14,1.51,21.19385996,20.8675,0.482,20.8730659,0.2375,-0.428,0.489479571,20.63,0.91,20.65006053
30/09/2019 15:00,21.377,1.0935,21.40494969,0.237,-0.4165,0.479208984,21.14,1.51,21.19385996,20.867,0.5535,20.87433954,0.237,-0.4165,0.479208984,20.63,0.97,20.65279158
30/09/2019 15:30,21.2875,0.853,21.3045832,0.2375,-0.427,0.488605413,21.05,1.28,21.08888096,20.6975,0.333,20.70017863,0.2375,-0.427,0.488605413,20.46,0.76,20.47411048
30/09/2019 16:00,21.7175,0.8185,21.73291855,0.2375,-0.4015,0.466485262,21.48,1.22,21.51461829,21.1975,0.2985,21.19960161,0.2375,-0.4015,0.466485262,20.96,0.7,20.97168567
30/09/2019 16:30,22.517,0.6745,22.52710011,0.237,-0.4155,0.478340099,22.28,1.09,22.30664699,21.497,0.2845,21.49888251,0.237,-0.4155,0.478340099,21.26,0.7,21.27152087
30/09/2019 17:00,22.8875,0.7985,22.90142481,0.2375,-0.4315,0.492542892,22.65,1.23,22.68337277,21.8975,0.2685,21.89914607,0.2375,-0.4315,0.492542892,21.66,0.7,21.67130822
30/09/2019 17:30,22.7485,0.906,22.76653439,0.2385,-0.424,0.486475333,22.51,1.33,22.54925719,22.2985,0.276,22.30020803,0.2385,-0.424,0.486475333,22.06,0.7,22.07110328
30/09/2019 18:00,22.6075,0.892,22.6250905,0.2375,-0.438,0.498247178,22.37,1.33,22.40950245,22.1675,0.262,22.16904825,0.2375,-0.438,0.498247178,21.93,0.7,21.94116907
30/09/2019 18:30,22.608,0.6335,22.61687393,0.238,-0.4365,0.497168231,22.37,1.07,22.39557546,21.578,0.2635,21.57960881,0.238,-0.4365,0.497168231,21.34,0.7,21.3514777
30/09/2019 19:00,21.9775,0.6185,21.98620132,0.2375,-0.4515,0.510155368,21.74,1.07,21.76631572,21.5075,0.2485,21.50893555,0.2375,-0.4515,0.510155368,21.27,0.7,21.28151545
30/09/2019 19:30,21.977,0.624,21.98585693,0.237,-0.446,0.505059402,21.74,1.07,21.76631572,21.647,0.254,21.64849013,0.237,-0.446,0.505059402,21.41,0.7,21.42144019
30/09/2019 20:00,21.777,0.618,21.78576721,0.237,-0.452,0.510365555,21.54,1.07,21.56655976,21.357,0.248,21.35843985,0.237,-0.452,0.510365555,21.12,0.7,21.13159719
30/09/2019 20:30,21.007,0.422,21.01123825,0.237,-0.438,0.498009036,20.77,0.86,20.7877969,20.557,0.262,20.55866953,0.237,-0.438,0.498009036,20.32,0.7,20.33205351
30/09/2019 21:00,20.1175,0.2495,20.11904711,0.2375,-0.4405,0.500446301,19.88,0.69,19.89197074,19.6775,-0.4405,19.68242989,0.2375,-0.4405,0.500446301,19.44,0,19.44
30/09/2019 21:30,19.2675,0.229,19.26886082,0.2375,-0.461,0.518581961,19.03,0.69,19.04250509,18.7975,-0.661,18.80911819,0.2375,-0.461,0.518581961,18.56,-0.2,18.56107755
30/09/2019 22:00,18.1785,0.2915,18.18083701,0.2385,-0.4585,0.516821536,17.94,0.75,17.95567041,17.7385,-1.1385,17.7749983,0.2385,-0.4585,0.516821536,17.5,-0.68,17.51320645
30/09/2019 22:30,17.337,-0.44,17.34258254,0.237,-0.44,0.499768947,17.1,0,17.1,16.877,-1.17,16.91750658,0.237,-0.44,0.499768947,16.64,-0.73,16.65600492
30/09/2019 23:00,16.507,-1.131,16.54570065,0.237,-0.451,0.509480127,16.27,-0.68,16.284204,16.057,-1.181,16.10037298,0.237,-0.451,0.509480127,15.82,-0.73,15.83683365
30/09/2019 23:30,15.5875,-0.9625,15.61718805,0.2375,-0.4525,0.511040605,15.35,-0.51,15.35846998,15.1375,-1.3025,15.1934332,0.2375,-0.4525,0.511040605,14.9,-0.85,14.92422527
