Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/10/2019 00:00,14.837,-1.11,14.87846326,0.237,-0.42,0.482254082,14.6,-0.69,14.6162957,14.257,-1.27,14.31345343,0.237,-0.42,0.482254082,14.02,-0.85,14.04574313
01/10/2019 00:30,14.227,-1.1785,14.27572735,0.237,-0.4385,0.498448844,13.99,-0.74,14.00955745,13.647,-1.2885,13.70769278,0.237,-0.4385,0.498448844,13.41,-0.85,13.43691185
01/10/2019 01:00,13.8275,-1.1755,13.87737571,0.2375,-0.4355,0.496050905,13.59,-0.74,13.61013226,13.2875,-1.2855,13.34953806,0.2375,-0.4355,0.496050905,13.05,-0.85,13.07765269
01/10/2019 01:30,13.887,-1.1315,13.93302054,0.237,-0.4415,0.501090062,13.65,-0.69,13.66742843,13.287,-1.2915,13.34961952,0.237,-0.4415,0.501090062,13.05,-0.85,13.07765269
01/10/2019 02:00,13.8175,-1.122,13.86297913,0.2375,-0.432,0.492980983,13.58,-0.69,13.59751816,13.2875,-1.282,13.34920148,0.2375,-0.432,0.492980983,13.05,-0.85,13.07765269
01/10/2019 02:30,13.577,-1.1225,13.62332321,0.237,-0.4325,0.49317872,13.34,-0.69,13.35783291,13.037,-1.4325,13.11546512,0.237,-0.4325,0.49317872,12.8,-1,12.83900308
01/10/2019 03:00,13.377,-1.128,13.4244744,0.237,-0.438,0.498009036,13.14,-0.69,13.15810397,12.847,-1.438,12.92722913,0.237,-0.438,0.498009036,12.61,-1,12.64958893
01/10/2019 03:30,13.1575,-1.109,13.20415417,0.2375,-0.419,0.481629785,12.92,-0.69,12.9384118,12.5775,-1.419,12.65729305,0.2375,-0.419,0.481629785,12.34,-1,12.38045233
01/10/2019 04:00,13.007,-1.131,13.05607943,0.237,-0.441,0.500649578,12.77,-0.69,12.78862776,12.437,-1.511,12.52845122,0.237,-0.441,0.500649578,12.2,-1.07,12.24683224
01/10/2019 04:30,12.7275,-1.374,12.8014504,0.2375,-0.434,0.494734525,12.49,-0.94,12.52532235,12.1775,-1.724,12.29893013,0.2375,-0.434,0.494734525,11.94,-1.29,12.00948375
01/10/2019 05:00,12.5675,-1.456,12.65156086,0.2375,-0.426,0.48773174,12.33,-1.03,12.37294629,11.9175,-1.786,12.05058514,0.2375,-0.426,0.48773174,11.68,-1.36,11.75891151
01/10/2019 05:30,12.867,-1.524,12.95693887,0.237,-0.414,0.477037734,12.63,-1.11,12.6786829,12.307,-1.774,12.43419981,0.237,-0.414,0.477037734,12.07,-1.36,12.14637806
01/10/2019 06:00,13.3775,-1.3915,13.44967578,0.2375,-0.4315,0.492542892,13.14,-0.96,13.17502182,12.8675,-1.5015,12.95480832,0.2375,-0.4315,0.492542892,12.63,-1.07,12.67524359
01/10/2019 06:30,14.471,-1.348,14.53364872,0.241,-0.458,0.517537438,14.23,-0.89,14.25780488,13.991,-1.298,14.05108128,0.241,-0.458,0.517537438,13.75,-0.84,13.77563429
01/10/2019 07:00,15.959,0.2095,15.96037503,0.239,-0.4605,0.518826802,15.72,0.67,15.73427151,15.479,-1.1405,15.52095942,0.239,-0.4605,0.518826802,15.24,-0.68,15.25516306
01/10/2019 07:30,17.7075,0.188,17.70849797,0.2375,-0.482,0.537336254,17.47,0.67,17.48284302,17.2175,1.388,17.27335666,0.2375,-0.482,0.537336254,16.98,1.87,17.0826608
01/10/2019 08:00,18.817,0.3495,18.82024546,0.237,-0.4805,0.535769773,18.58,0.83,18.59852951,18.307,0.1895,18.30798075,0.237,-0.4805,0.535769773,18.07,0.67,18.08241687
01/10/2019 08:30,19.7475,0.683,19.75930781,0.2375,-0.447,0.506177094,19.51,1.13,19.54269685,19.1275,0.223,19.12879989,0.2375,-0.447,0.506177094,18.89,0.67,18.90187821
01/10/2019 09:00,20.311,0.9255,20.33207494,0.241,-0.4345,0.496861399,20.07,1.36,20.11602595,19.581,0.2355,19.58241612,0.241,-0.4345,0.496861399,19.34,0.67,19.351602
01/10/2019 09:30,21.127,1.059,21.15352477,0.237,-0.451,0.509480127,20.89,1.51,20.94450286,20.337,0.369,20.34034734,0.237,-0.451,0.509480127,20.1,0.82,20.11671941
01/10/2019 10:00,21.6675,1.068,21.69380511,0.2375,-0.442,0.501767127,21.43,1.51,21.48313292,20.9575,0.448,20.96228781,0.2375,-0.442,0.501767127,20.72,0.89,20.73910557
01/10/2019 10:30,21.618,0.988,21.64056533,0.188,-0.472,0.508062988,21.43,1.46,21.47967644,21.038,0.418,21.04215217,0.188,-0.472,0.508062988,20.85,0.89,20.86898656
01/10/2019 11:00,21.732,1.201,21.76516081,0.002,-0.479,0.479004175,21.73,1.68,21.79484572,21.072,0.581,21.08000818,0.002,-0.479,0.479004175,21.07,1.06,21.09664665
01/10/2019 11:30,21.8945,1.43,21.94114925,0.0045,-0.44,0.440023011,21.89,1.87,21.96972917,21.2145,0.74,21.22740234,0.0045,-0.44,0.440023011,21.21,1.18,21.24279878
01/10/2019 12:00,21.7115,1.56,21.76747188,0.0515,-0.45,0.452937358,21.66,2.01,21.75306185,20.8815,0.88,20.9000345,0.0515,-0.45,0.452937358,20.83,1.33,20.87241721
01/10/2019 12:30,22.434,1.6045,22.49130446,0.024,-0.4055,0.406209613,22.41,2.01,22.49996,21.574,0.9245,21.59379949,0.024,-0.4055,0.406209613,21.55,1.33,21.59100276
01/10/2019 13:00,22.3365,1.6185,22.39506139,0.1665,-0.3915,0.425434484,22.17,2.01,22.2609299,21.6665,0.9385,21.68681638,0.1665,-0.3915,0.425434484,21.5,1.33,21.54109793
01/10/2019 13:30,22.176,1.2255,22.20983625,0.236,-0.4145,0.476976152,21.94,1.64,22.00120906,21.286,0.5055,21.29200146,0.236,-0.4145,0.476976152,21.05,0.92,21.07009492
01/10/2019 14:00,22.0975,1.415,22.14275799,0.2475,-0.405,0.47463802,21.85,1.82,21.92566761,21.0375,0.655,21.0476942,0.2475,-0.405,0.47463802,20.79,1.06,20.81700507
01/10/2019 14:30,21.785,1.3985,21.82984258,0.265,-0.4215,0.497882767,21.52,1.82,21.59682384,20.895,0.7585,20.90876245,0.265,-0.4215,0.497882767,20.63,1.18,20.66371941
01/10/2019 15:00,21.011,-2.157,21.12142917,0.271,-0.387,0.472451056,20.74,-1.77,20.81539094,21.001,4.213,21.41941572,0.271,-0.387,0.472451056,20.73,4.6,21.23423886
01/10/2019 15:30,21.316,-0.255,21.31752521,0.246,-0.395,0.465339661,21.07,0.14,21.07046511,20.826,2.015,20.92325264,0.246,-0.395,0.465339661,20.58,2.41,20.72062982
01/10/2019 16:00,21.649,1.1415,21.67907339,0.249,-0.3985,0.469897063,21.4,1.54,21.45533966,20.829,0.4515,20.8338929,0.249,-0.3985,0.469897063,20.58,0.85,20.59754597
01/10/2019 16:30,21.7745,1.074,21.80097076,0.2445,-0.466,0.526247328,21.53,1.54,21.58500637,21.0745,0.384,21.07799816,0.2445,-0.466,0.526247328,20.83,0.85,20.84733556
01/10/2019 17:00,21.9865,0.9975,22.00911603,0.2365,-0.4525,0.510576635,21.75,1.45,21.79827975,21.3965,0.2875,21.39843145,0.2365,-0.4525,0.510576635,21.16,0.74,21.17293555
01/10/2019 17:30,21.989,0.9935,22.01143256,0.239,-0.4565,0.515279778,21.75,1.45,21.79827975,21.399,0.2835,21.40087786,0.239,-0.4565,0.515279778,21.16,0.74,21.17293555
01/10/2019 18:00,22.0875,0.854,22.10400353,0.2375,-0.456,0.514142247,21.85,1.31,21.8892348,20.8775,0.284,20.87943156,0.2375,-0.456,0.514142247,20.64,0.74,20.65326124
01/10/2019 18:30,21.598,0.475,21.60322265,0.238,-0.475,0.53128994,21.36,0.95,21.3811155,20.628,0.195,20.62892166,0.238,-0.475,0.53128994,20.39,0.67,20.40100488
01/10/2019 19:00,21.5965,0.49,21.60205806,0.2365,-0.46,0.517235198,21.36,0.95,21.3811155,20.7365,0.21,20.73756332,0.2365,-0.46,0.517235198,20.5,0.67,20.51094586
01/10/2019 19:30,22.107,0.519,22.11309137,0.237,-0.481,0.536218239,21.87,1,21.89285043,21.547,0.189,21.54782889,0.237,-0.481,0.536218239,21.31,0.67,21.32053001
01/10/2019 20:00,21.9365,0.636,21.94571777,0.2365,-0.474,0.529724693,21.7,1.11,21.72837085,21.3065,-0.134,21.30692137,0.2365,-0.474,0.529724693,21.07,0.34,21.07274306
01/10/2019 20:30,21.2265,0.6435,21.23625189,0.2365,-0.4665,0.523024378,20.99,1.11,21.0193292,20.5965,0.2035,20.5975053,0.2365,-0.4665,0.523024378,20.36,0.67,20.37102108
01/10/2019 21:00,20.477,0.362,20.48019954,0.237,-0.468,0.52458841,20.24,0.83,20.25701113,19.767,-0.468,19.77253937,0.237,-0.468,0.52458841,19.53,0,19.53
01/10/2019 21:30,19.6985,0.258,19.7001895,0.2385,-0.482,0.537778997,19.46,0.74,19.4740648,18.9885,-1.162,19.02402103,0.2385,-0.482,0.537778997,18.75,-0.68,18.76232661
01/10/2019 22:00,18.589,0.2685,18.59093901,0.239,-0.4715,0.528614463,18.35,0.74,18.36491492,18.059,-1.1515,18.09567443,0.239,-0.4715,0.528614463,17.82,-0.68,17.83296947
01/10/2019 22:30,17.6265,3.043,17.8872399,0.2365,-0.467,0.523470391,17.39,3.51,17.74069333,17.2265,-1.237,17.27085612,0.2365,-0.467,0.523470391,16.99,-0.77,17.00743955
01/10/2019 23:00,16.516,2.9505,16.77747616,0.236,-0.4395,0.498854939,16.28,3.39,16.62920623,16.016,-1.9295,16.1318079,0.236,-0.4395,0.498854939,15.78,-1.49,15.85018927
01/10/2019 23:30,15.4865,-1.0945,15.52512842,0.2365,-0.4145,0.477223742,15.25,-0.68,15.26515313,15.1565,-1.2845,15.21083274,0.2365,-0.4145,0.477223742,14.92,-0.87,14.94534376
02/10/2019 00:00,15.0265,-1.2025,15.07453842,0.2365,-0.4525,0.510576635,14.79,-0.75,14.80900402,14.6965,-1.3725,14.76044947,0.2365,-0.4525,0.510576635,14.46,-0.92,14.48923739
02/10/2019 00:30,14.166,-1.335,14.22876597,0.236,-0.395,0.460131503,13.93,-0.94,13.9616797,13.826,-1.525,13.90984906,0.236,-0.395,0.460131503,13.59,-1.13,13.63689847
02/10/2019 01:00,14.0265,-1.2505,14.08213238,0.2365,-0.3905,0.456533131,13.79,-0.86,13.81679051,13.6865,-1.4505,13.76314762,0.2365,-0.3905,0.456533131,13.45,-1.06,13.49170486
02/10/2019 01:30,14.0265,-1.235,14.08076444,0.2365,-0.375,0.443347775,13.79,-0.86,13.81679051,13.6865,-1.435,13.76152271,0.2365,-0.375,0.443347775,13.45,-1.06,13.49170486
02/10/2019 02:00,14.116,-1.278,14.17373416,0.236,-0.418,0.480020833,13.88,-0.86,13.90661713,13.736,-1.478,13.81528791,0.236,-0.418,0.480020833,13.5,-1.06,13.54155087
02/10/2019 02:30,13.766,-1.3885,13.83584794,0.236,-0.4285,0.489191425,13.53,-0.96,13.56401489,13.396,-1.5685,13.48751305,0.236,-0.4285,0.489191425,13.16,-1.14,13.20928461
02/10/2019 03:00,13.446,-1.35,13.51360115,0.236,-0.39,0.455846465,13.21,-0.96,13.24483673,13.096,-1.58,13.19096721,0.236,-0.39,0.455846465,12.86,-1.19,12.91494096
02/10/2019 03:30,13.356,-1.3305,13.42210737,0.236,-0.3705,0.439279239,13.12,-0.96,13.15507507,12.986,-1.5605,13.07942492,0.236,-0.3705,0.439279239,12.75,-1.19,12.80541292
02/10/2019 04:00,13.086,-1.4015,13.16083577,0.236,-0.3515,0.423377196,12.85,-1.05,12.89282746,12.756,-1.5415,12.84880377,0.236,-0.3515,0.423377196,12.52,-1.19,12.57642636
02/10/2019 04:30,12.976,-1.518,13.06449004,0.236,-0.378,0.445623159,12.74,-1.14,12.79090302,12.636,-1.718,12.75225549,0.236,-0.378,0.445623159,12.4,-1.34,12.47219307
02/10/2019 05:00,13.056,-1.5155,13.14366297,0.236,-0.3755,0.44350451,12.82,-1.14,12.87058662,12.686,-1.7155,12.80146618,0.236,-0.3755,0.44350451,12.45,-1.34,12.52190481
02/10/2019 05:30,13.056,-1.639,13.15847472,0.236,-0.399,0.463569844,12.82,-1.24,12.87982919,12.686,-1.819,12.81574645,0.236,-0.399,0.463569844,12.45,-1.42,12.53071826
02/10/2019 06:00,13.6155,-1.362,13.68345294,0.2355,-0.402,0.465901545,13.38,-0.96,13.41439525,13.2255,-1.772,13.34368144,0.2355,-0.402,0.465901545,12.99,-1.37,13.06204425
02/10/2019 06:30,14.7945,-1.1525,14.83932231,0.2445,-0.4225,0.488145982,14.55,-0.73,14.56830121,14.4345,-1.5325,14.51562422,0.2445,-0.4225,0.488145982,14.19,-1.11,14.23334817
02/10/2019 07:00,16.149,-1.0835,16.18530733,0.239,-0.4035,0.468970415,15.91,-0.68,15.92452511,15.749,-1.2735,15.80040516,0.239,-0.4035,0.468970415,15.51,-0.87,15.53438122
02/10/2019 07:30,18.0065,0.1515,18.00713732,0.2365,-0.3885,0.454823592,17.77,0.54,17.77820295,17.6065,-0.7185,17.62115446,0.2365,-0.3885,0.454823592,17.37,-0.33,17.37313443
02/10/2019 08:00,19.0155,0.3085,19.01800233,0.2355,-0.3915,0.456872521,18.78,0.7,18.79304127,18.5655,-0.3915,18.56962742,0.2355,-0.3915,0.456872521,18.33,0,18.33
02/10/2019 08:30,19.815,0.3925,19.81888698,0.235,-0.4175,0.479094197,19.58,0.81,19.59674718,19.295,-0.4175,19.29951635,0.235,-0.4175,0.479094197,19.06,0,19.06
02/10/2019 09:00,20.2555,0.571,20.26354661,0.2355,-0.429,0.489388649,20.02,1,20.04495947,19.6255,0.241,19.62697968,0.2355,-0.429,0.489388649,19.39,0.67,19.4015721
02/10/2019 09:30,20.756,0.7855,20.7708581,0.236,-0.4245,0.485691517,20.52,1.21,20.55564399,20.046,0.2455,20.04750324,0.236,-0.4245,0.485691517,19.81,0.67,19.8213269
02/10/2019 10:00,21.0255,0.7985,21.04065713,0.2355,-0.4115,0.474122874,20.79,1.21,20.82518187,20.2555,0.2585,20.25714942,0.2355,-0.4115,0.474122874,20.02,0.67,20.03120815
02/10/2019 10:30,21.4055,0.9485,21.42650421,0.2355,-0.3815,0.448333024,21.17,1.33,21.21173732,20.6155,0.2885,20.61751858,0.2355,-0.3815,0.448333024,20.38,0.67,20.39101027
02/10/2019 11:00,21.5545,1.083,21.58169037,0.2345,-0.387,0.452503315,21.32,1.47,21.37061768,20.8445,0.283,20.84642102,0.2345,-0.387,0.452503315,20.61,0.67,20.62088747
02/10/2019 11:30,21.685,1.0695,21.71135775,0.235,-0.4005,0.46435466,21.45,1.47,21.50031163,20.975,0.2695,20.97673128,0.235,-0.4005,0.46435466,20.74,0.67,20.75081926
02/10/2019 12:00,21.796,1.2145,21.8298105,0.236,-0.3955,0.460560799,21.56,1.61,21.62003006,21.076,0.2745,21.07778751,0.236,-0.3955,0.460560799,20.84,0.67,20.85076737
02/10/2019 12:30,21.7955,1.2385,21.83065969,0.2355,-0.3715,0.43985509,21.56,1.61,21.62003006,20.6055,0.2985,20.60766199,0.2355,-0.3715,0.43985509,20.37,0.67,20.38101568
02/10/2019 13:00,21.386,1.078,21.41315203,0.236,-0.402,0.466154481,21.15,1.48,21.20171927,20.156,0.438,20.16075842,0.236,-0.402,0.466154481,19.92,0.84,19.93770298
02/10/2019 13:30,21.386,0.789,21.40054946,0.236,-0.411,0.47393776,21.15,1.2,21.1840152,20.526,0.259,20.52763398,0.236,-0.411,0.47393776,20.29,0.67,20.30105909
02/10/2019 14:00,21.3865,1.03,21.41128866,0.2365,-0.4,0.464685108,21.15,1.43,21.19828767,20.5265,0.37,20.52983444,0.2365,-0.4,0.464685108,20.29,0.77,20.30460539
02/10/2019 14:30,21.2865,1.0955,21.31467106,0.2365,-0.3845,0.451411675,21.05,1.48,21.10196436,20.4365,0.3855,20.44013558,0.2365,-0.3845,0.451411675,20.2,0.77,20.21467042
02/10/2019 15:00,20.966,1.094,20.9945229,0.236,-0.386,0.452429,20.73,1.48,20.78276449,20.256,0.384,20.25963948,0.236,-0.386,0.452429,20.02,0.77,20.03480222
02/10/2019 15:30,20.9665,0.864,20.98429456,0.2365,-0.416,0.478527167,20.73,1.28,20.76948001,20.1265,0.254,20.1281027,0.2365,-0.416,0.478527167,19.89,0.67,19.90128137
02/10/2019 16:00,21.207,0.709,21.21884846,0.237,-0.411,0.474436508,20.97,1.12,20.99988809,20.257,0.259,20.25865568,0.237,-0.411,0.474436508,20.02,0.67,20.03120815
02/10/2019 16:30,21.576,0.6135,21.58472048,0.236,-0.4265,0.487440509,21.34,1.04,21.36532705,20.766,0.2435,20.76742758,0.236,-0.4265,0.487440509,20.53,0.67,20.54092987
02/10/2019 17:00,21.5065,0.5095,21.51253431,0.2365,-0.4105,0.473753628,21.27,0.92,21.28988727,20.7665,-0.4105,20.77055687,0.2365,-0.4105,0.473753628,20.53,0,20.53
02/10/2019 17:30,21.507,0.5095,21.51303417,0.237,-0.4105,0.474003428,21.27,0.92,21.28988727,20.847,-0.4105,20.8510412,0.237,-0.4105,0.474003428,20.61,0,20.61
02/10/2019 18:00,21.5765,0.4985,21.58225786,0.2365,-0.4215,0.483316149,21.34,0.92,21.3598221,20.9965,-0.4215,21.00073033,0.2365,-0.4215,0.483316149,20.76,0,20.76
02/10/2019 18:30,21.2565,0.238,21.25783235,0.2365,-0.442,0.501294574,21.02,0.68,21.03099617,20.7365,-1.122,20.76683212,0.2365,-0.442,0.501294574,20.5,-0.68,20.51127495
02/10/2019 19:00,21.576,0.3275,21.5784854,0.236,-0.4525,0.510345226,21.34,0.78,21.35425016,21.076,-0.4525,21.08085701,0.236,-0.4525,0.510345226,20.84,0,20.84
02/10/2019 19:30,22.628,0.339,22.63053921,0.238,-0.441,0.501123737,22.39,0.78,22.4035823,21.468,-0.441,21.47252908,0.238,-0.441,0.501123737,21.23,0,21.23
02/10/2019 20:00,22.277,0.305,22.27908782,0.237,-0.475,0.530842726,22.04,0.78,22.05379786,21.667,0.195,21.66787747,0.237,-0.475,0.530842726,21.43,0.67,21.44047108
02/10/2019 20:30,21.116,-2.1295,21.22310595,0.236,-0.4695,0.525477164,20.88,-1.66,20.94588265,21.156,2.7305,21.33147829,0.236,-0.4695,0.525477164,20.92,3.2,21.16332677
02/10/2019 21:00,20.277,-3.9185,20.65215173,0.237,-0.4585,0.51613104,20.04,-3.46,20.33649921,19.957,-0.3185,19.95954136,0.237,-0.4585,0.51613104,19.72,0.14,19.72049695
02/10/2019 21:30,19.2185,-0.4385,19.22350188,0.2385,-0.4385,0.499163801,18.98,0,18.98,18.7785,-1.1385,18.81298074,0.2385,-0.4385,0.499163801,18.54,-0.7,18.55320996
02/10/2019 22:00,18.4275,-0.4565,18.43315351,0.2375,-0.4565,0.514585756,18.19,0,18.19,17.9975,-1.2465,18.04061442,0.2375,-0.4565,0.514585756,17.76,-0.79,17.7775617
02/10/2019 22:30,17.726,-0.4595,17.73195467,0.236,-0.4595,0.516561952,17.49,0,17.49,17.266,-1.2495,17.31115266,0.236,-0.4595,0.516561952,17.03,-0.79,17.0483137
02/10/2019 23:00,16.6255,-1.369,16.68176883,0.2355,-0.419,0.4806467,16.39,-0.95,16.41750895,16.1555,-1.349,16.21172357,0.2355,-0.419,0.4806467,15.92,-0.93,15.94714081
02/10/2019 23:30,15.596,-1.0925,15.63421799,0.236,-0.4125,0.47523915,15.36,-0.68,15.37504472,15.176,-1.5425,15.25418901,0.236,-0.4125,0.47523915,14.94,-1.13,14.98267333
03/10/2019 00:00,14.776,-1.1715,14.82236784,0.236,-0.4215,0.483071682,14.54,-0.75,14.55933034,14.336,-1.6815,14.43427651,0.236,-0.4215,0.483071682,14.1,-1.26,14.15618593
03/10/2019 00:30,14.1755,-1.383,14.24280482,0.2355,-0.443,0.501706338,13.94,-0.94,13.97165702,13.7055,-1.703,13.81089929,0.2355,-0.443,0.501706338,13.47,-1.26,13.52880261
03/10/2019 01:00,14.016,-1.2945,14.07565225,0.236,-0.4145,0.476976152,13.78,-0.88,13.8080701,13.546,-1.5745,13.63719789,0.236,-0.4145,0.476976152,13.31,-1.16,13.36045284
03/10/2019 01:30,14.125,-1.1375,14.17072797,0.235,-0.4275,0.487833219,13.89,-0.71,13.90813431,13.625,-1.5875,13.71717104,0.235,-0.4275,0.487833219,13.39,-1.16,13.44015253
03/10/2019 02:00,14.225,-1.155,14.27181313,0.235,-0.445,0.503239506,13.99,-0.71,14.00800485,13.705,-1.605,13.79866117,0.235,-0.445,0.503239506,13.47,-1.16,13.51985577
03/10/2019 02:30,14.0155,-1.2925,14.07497057,0.2355,-0.4425,0.5012649,13.78,-0.85,13.80619064,13.4555,-1.7325,13.56657792,0.2355,-0.4425,0.5012649,13.22,-1.29,13.28278962
03/10/2019 03:00,13.6955,-1.3715,13.76400133,0.2355,-0.4615,0.51811437,13.46,-0.91,13.49072644,13.1455,-1.8315,13.27247387,0.2355,-0.4615,0.51811437,12.91,-1.37,12.98248821
03/10/2019 03:30,13.5155,-1.3335,13.58112523,0.2355,-0.4235,0.484574556,13.28,-0.91,13.31114195,12.9155,-1.7935,13.03943183,0.2355,-0.4235,0.484574556,12.68,-1.37,12.75379551
03/10/2019 04:00,13.396,-1.3195,13.46082822,0.236,-0.4095,0.472637546,13.16,-0.91,13.19142525,12.826,-1.7795,12.94885695,0.236,-0.4095,0.472637546,12.59,-1.37,12.66431996
03/10/2019 04:30,13.1555,-1.597,13.25207868,0.2355,-0.417,0.478904218,12.92,-1.18,12.97377355,12.5755,-2.027,12.73781493,0.2355,-0.417,0.478904218,12.34,-1.61,12.44458517
03/10/2019 05:00,13.1555,-1.61,13.25365158,0.2355,-0.43,0.490265489,12.92,-1.18,12.97377355,12.5755,-2.04,12.73989012,0.2355,-0.43,0.490265489,12.34,-1.61,12.44458517
03/10/2019 05:30,13.156,-1.599,13.25281619,0.236,-0.419,0.48089188,12.92,-1.18,12.97377355,12.576,-2.029,12.73862697,0.236,-0.419,0.48089188,12.34,-1.61,12.44458517
03/10/2019 06:00,13.566,-1.635,13.66417143,0.236,-0.405,0.468744067,13.33,-1.23,13.38662766,12.986,-2.065,13.14916047,0.236,-0.405,0.468744067,12.75,-1.66,12.85760864
03/10/2019 06:30,14.7725,-1.3745,14.83630704,0.2425,-0.4245,0.48888291,14.53,-0.95,14.56102332,14.2025,-1.5745,14.28950862,0.2425,-0.4245,0.48888291,13.96,-1.15,14.00728739
03/10/2019 07:00,15.812,-0.9675,15.8415719,0.242,-0.3975,0.465371088,15.57,-0.57,15.58043003,15.252,-1.3175,15.30879846,0.242,-0.3975,0.465371088,15.01,-0.92,15.03816811
03/10/2019 07:30,17.5055,-0.4255,17.51067048,0.2355,-0.4255,0.486323452,17.27,0,17.27,16.9355,-1.1055,16.97154355,0.2355,-0.4255,0.486323452,16.7,-0.68,16.71383858
03/10/2019 08:00,18.506,-0.922,18.52895356,0.236,-0.432,0.492260094,18.27,-0.49,18.2765697,18.116,2.878,18.34318238,0.236,-0.432,0.492260094,17.88,3.31,18.18379773
03/10/2019 08:30,19.5255,0.4695,19.53114386,0.2355,-0.4005,0.464607899,19.29,0.87,19.30960901,18.9055,0.2695,18.90742078,0.2355,-0.4005,0.464607899,18.67,0.67,18.68201809
03/10/2019 09:00,19.876,0.7735,19.89104518,0.236,-0.3865,0.452855661,19.64,1.16,19.6742268,19.156,0.2835,19.15809772,0.236,-0.3865,0.452855661,18.92,0.67,18.93185939
03/10/2019 09:30,20.726,0.852,20.74350453,0.236,-0.398,0.462709412,20.49,1.25,20.52809295,19.466,0.272,19.46790025,0.236,-0.398,0.462709412,19.23,0.67,19.24166833
03/10/2019 10:00,21.126,0.855,21.14329447,0.236,-0.395,0.460131503,20.89,1.25,20.92736486,19.646,0.275,19.6479246,0.236,-0.395,0.460131503,19.41,0.67,19.42156018
03/10/2019 10:30,21.016,0.605,21.02470644,0.236,-0.395,0.460131503,20.78,1,20.80404768,19.446,-0.395,19.45001134,0.236,-0.395,0.460131503,19.21,0,19.21
03/10/2019 11:00,21.306,0.8385,21.32249325,0.236,-0.4215,0.483071682,21.07,1.26,21.1076408,19.716,0.2485,19.71756598,0.236,-0.4215,0.483071682,19.48,0.67,19.49151867
03/10/2019 11:30,21.676,1.0695,21.70236868,0.236,-0.4005,0.464861539,21.44,1.47,21.49033504,19.996,0.2695,19.99781604,0.236,-0.4005,0.464861539,19.76,0.67,19.77135554
03/10/2019 12:00,21.766,1.064,21.79199055,0.236,-0.406,0.469608347,21.53,1.47,21.58012512,20.236,0.264,20.23772201,0.236,-0.406,0.469608347,20,0.67,20.01121935
03/10/2019 12:30,21.6315,1.117,21.66032043,0.2415,-0.413,0.478425804,21.39,1.53,21.44464968,19.9715,0.257,19.97315351,0.2415,-0.413,0.478425804,19.73,0.67,19.7413728
03/10/2019 13:00,20.86,1.1365,20.89093661,0.24,-0.3935,0.46091458,20.62,1.53,20.67668494,19.71,0.2765,19.71193933,0.24,-0.3935,0.46091458,19.47,0.67,19.48152458
03/10/2019 13:30,20.4535,0.7105,20.46583672,0.2435,-0.3995,0.467859487,20.21,1.11,20.24045948,19.4335,0.2705,19.43538249,0.2435,-0.3995,0.467859487,19.19,0.67,19.20169263
03/10/2019 14:00,20.779,1.0255,20.80429021,0.239,-0.4045,0.469831087,20.54,1.43,20.58971831,19.799,0.2655,19.80078007,0.239,-0.4045,0.469831087,19.56,0.67,19.57147158
03/10/2019 14:30,21.476,1.1145,21.50489912,0.236,-0.4055,0.46917614,21.24,1.52,21.29431849,19.996,0.2645,19.99774928,0.236,-0.4055,0.46917614,19.76,0.67,19.77135554
03/10/2019 15:00,21.086,1.086,21.11394781,0.236,-0.434,0.494016194,20.85,1.52,20.90533186,19.936,0.236,19.93739682,0.236,-0.434,0.494016194,19.7,0.67,19.71139011
03/10/2019 15:30,20.786,0.881,20.80466191,0.236,-0.419,0.48089188,20.55,1.3,20.59107817,19.936,0.251,19.93758002,0.236,-0.419,0.48089188,19.7,0.67,19.71139011
03/10/2019 16:00,21.146,0.298,21.14809968,0.236,-0.382,0.449021158,20.91,0.68,20.92105399,20.456,1.218,20.49222926,0.236,-0.382,0.449021158,20.22,1.6,20.28320487
03/10/2019 16:30,21.926,0.807,21.94084604,0.236,-0.403,0.46701713,21.69,1.21,21.72372436,21.016,0.267,21.017696,0.236,-0.403,0.46701713,20.78,0.67,20.79079845
03/10/2019 17:00,21.858,0.555,21.86504491,0.238,-0.425,0.487102659,21.62,0.98,21.64219952,20.928,0.245,20.92943403,0.238,-0.425,0.487102659,20.69,0.67,20.70084539
03/10/2019 17:30,22.058,0.6455,22.06744286,0.238,-0.4745,0.530842962,21.82,1.12,21.84872536,21.158,0.1955,21.15890319,0.238,-0.4745,0.530842962,20.92,0.67,20.93072622
03/10/2019 18:00,21.857,0.6065,21.86541313,0.237,-0.4235,0.485305316,21.62,1.03,21.64452125,21.037,0.2465,21.03844413,0.237,-0.4235,0.485305316,20.8,0.67,20.81078807
03/10/2019 18:30,22.1185,0.523,22.1246824,0.2385,-0.507,0.560295681,21.88,1.03,21.90423019,21.1385,0.163,21.13912844,0.2385,-0.507,0.560295681,20.9,0.67,20.91073648
03/10/2019 19:00,22.397,0.66,22.40672241,0.237,-0.48,0.535321399,22.16,1.14,22.18930373,21.747,0.19,21.74782998,0.237,-0.48,0.535321399,21.51,0.67,21.52043215
03/10/2019 19:30,22.2165,0.6925,22.22729017,0.2365,-0.5275,0.578090391,21.98,1.22,22.01383202,21.6965,0.1425,21.69696796,0.2365,-0.5275,0.578090391,21.46,0.67,21.47045645
03/10/2019 20:00,21.847,0.6255,21.85595249,0.237,-0.5145,0.566462046,21.61,1.14,21.64004852,21.187,0.1555,21.18757063,0.237,-0.5145,0.566462046,20.95,0.67,20.96071087
03/10/2019 20:30,21.0865,-0.0585,21.08658115,0.2365,-0.4685,0.524809013,20.85,0.41,20.85403079,20.5265,3.1015,20.75949191,0.2365,-0.4685,0.524809013,20.29,3.57,20.60167469
03/10/2019 21:00,20.136,0.206,20.13705371,0.236,-0.464,0.52056892,19.9,0.67,19.9112757,19.516,-1.144,19.54950107,0.236,-0.464,0.52056892,19.28,-0.68,19.29198797
03/10/2019 21:30,19.0665,0.2115,19.06767302,0.2365,-0.4585,0.515901638,18.83,0.67,18.84191604,18.4065,-1.1385,18.44167629,0.2365,-0.4585,0.515901638,18.17,-0.68,18.18271982
03/10/2019 22:00,18.197,-0.4515,18.2026004,0.237,-0.4515,0.509922788,17.96,0,17.96,17.587,-1.1915,17.6273152,0.237,-0.4515,0.509922788,17.35,-0.74,17.36577381
03/10/2019 22:30,17.126,-0.4635,17.13227096,0.236,-0.4635,0.520123303,16.89,0,16.89,16.566,-1.2035,16.60965888,0.236,-0.4635,0.520123303,16.33,-0.74,16.34675809
03/10/2019 23:00,16.366,-0.4705,16.37276172,0.236,-0.4705,0.526370829,16.13,0,16.13,15.826,-1.1605,15.86849193,0.236,-0.4705,0.526370829,15.59,-0.69,15.60526193
03/10/2019 23:30,15.3755,-1.061,15.41206415,0.2355,-0.471,0.526594009,15.14,-0.59,15.15149168,14.8455,-1.421,14.91335345,0.2355,-0.471,0.526594009,14.61,-0.95,14.6408538
04/10/2019 00:00,14.476,-1.194,14.5251579,0.236,-0.444,0.502824025,14.24,-0.75,14.25973702,13.956,-1.394,14.0254473,0.236,-0.444,0.502824025,13.72,-0.95,13.75285061
04/10/2019 00:30,14.0155,-1.1975,14.06656484,0.2355,-0.4475,0.50568419,13.78,-0.75,13.80039492,13.4655,-1.4975,13.5485127,0.2355,-0.4475,0.50568419,13.23,-1.05,13.27160126
04/10/2019 01:00,13.816,-1.139,13.86287045,0.236,-0.459,0.516117235,13.58,-0.68,13.59701438,13.236,-1.509,13.32174076,0.236,-0.459,0.516117235,13,-1.05,13.04233491
04/10/2019 01:30,13.736,-1.112,13.78093756,0.236,-0.432,0.492260094,13.5,-0.68,13.51711508,13.136,-1.482,13.21933508,0.236,-0.432,0.492260094,12.9,-1.05,12.94266201
04/10/2019 02:00,13.736,-1.0775,13.77819663,0.236,-0.3975,0.462279407,13.5,-0.68,13.51711508,13.136,-1.5375,13.22567209,0.236,-0.3975,0.462279407,12.9,-1.14,12.95027413
04/10/2019 02:30,13.356,-1.3355,13.42260393,0.236,-0.3855,0.452002489,13.12,-0.95,13.15434909,12.806,-1.7455,12.92441125,0.236,-0.3855,0.452002489,12.57,-1.36,12.64335794
04/10/2019 03:00,13.026,-1.2555,13.08636528,0.236,-0.3855,0.452002489,12.79,-0.87,12.81955537,12.526,-1.7455,12.6470331,0.236,-0.3855,0.452002489,12.29,-1.36,12.36501921
04/10/2019 03:30,12.9055,-1.299,12.97071051,0.2355,-0.429,0.489388649,12.67,-0.87,12.69983464,12.2855,-1.789,12.41507274,0.2355,-0.429,0.489388649,12.05,-1.36,12.12650403
04/10/2019 04:00,12.636,-1.397,12.71298962,0.236,-0.427,0.487878059,12.4,-0.97,12.43788165,12.096,-1.857,12.23771486,0.236,-0.427,0.487878059,11.86,-1.43,11.94589888
04/10/2019 04:30,12.636,-1.4055,12.71392647,0.236,-0.4355,0.495334483,12.4,-0.97,12.43788165,12.096,-1.8655,12.23900757,0.236,-0.4355,0.495334483,11.86,-1.43,11.94589888
04/10/2019 05:00,12.776,-1.386,12.85095996,0.236,-0.416,0.478280253,12.54,-0.97,12.57746,12.246,-1.846,12.38435432,0.236,-0.416,0.478280253,12.01,-1.43,12.09483361
04/10/2019 05:30,12.776,-1.371,12.84935084,0.236,-0.401,0.465292381,12.54,-0.97,12.57746,12.166,-1.831,12.30301252,0.236,-0.401,0.465292381,11.93,-1.43,12.01539845
04/10/2019 06:00,13.3955,-1.3765,13.46603774,0.2355,-0.4065,0.469789847,13.16,-0.97,13.19570006,12.7955,-1.8365,12.92662185,0.2355,-0.4065,0.469789847,12.56,-1.43,12.64114314
04/10/2019 06:30,14.446,-1.149,14.4916223,0.236,-0.409,0.472204405,14.21,-0.74,14.22925508,13.876,-1.449,13.95145071,0.236,-0.409,0.472204405,13.64,-1.04,13.67959064
04/10/2019 07:00,15.806,-1.119,15.8455608,0.236,-0.439,0.498414486,15.57,-0.68,15.58484199,15.246,-1.199,15.29307415,0.236,-0.439,0.498414486,15.01,-0.76,15.02922819
04/10/2019 07:30,17.8655,-0.4495,17.87115387,0.2355,-0.4495,0.507454924,17.63,0,17.63,16.6155,-1.1295,16.65384672,0.2355,-0.4495,0.507454924,16.38,-0.68,16.3941087
04/10/2019 08:00,18.766,0.2565,18.76775288,0.236,-0.4135,0.476107393,18.53,0.67,18.54210883,17.446,0.2565,17.4478855,0.236,-0.4135,0.476107393,17.21,0.67,17.2230369
04/10/2019 08:30,19.666,0.4065,19.67020077,0.236,-0.4035,0.46744866,19.43,0.81,19.44687636,19.016,0.2665,19.01786734,0.236,-0.4035,0.46744866,18.78,0.67,18.79194774
04/10/2019 09:00,20.286,0.641,20.29612468,0.236,-0.419,0.48089188,20.05,1.06,20.0780004,19.636,0.251,19.63760416,0.236,-0.419,0.48089188,19.4,0.67,19.41156614
04/10/2019 09:30,20.777,0.871,20.79524874,0.237,-0.419,0.481383423,20.54,1.29,20.5804689,20.077,0.401,20.08100421,0.237,-0.419,0.481383423,19.84,0.82,19.85693833
04/10/2019 10:00,21.1965,0.837,21.21301915,0.2365,-0.453,0.511019814,20.96,1.29,20.99965952,20.4165,0.367,20.41979827,0.2365,-0.453,0.511019814,20.18,0.82,20.19665319
04/10/2019 10:30,21.336,0.6775,21.3467539,0.236,-0.4625,0.519232366,21.1,1.14,21.13077377,20.646,0.2375,20.64736599,0.236,-0.4625,0.519232366,20.41,0.7,20.42200039
04/10/2019 11:00,21.166,0.832,21.18234595,0.236,-0.448,0.506359556,20.93,1.28,20.96910346,20.516,0.332,20.51868612,0.236,-0.448,0.506359556,20.28,0.78,20.29499446
04/10/2019 11:30,21.166,0.8545,21.18324164,0.236,-0.4255,0.486565772,20.93,1.28,20.96910346,20.516,0.3545,20.51906251,0.236,-0.4255,0.486565772,20.28,0.78,20.29499446
04/10/2019 12:00,21.606,1.0355,21.63079971,0.236,-0.5045,0.556970601,21.37,1.54,21.42541715,20.926,0.5155,20.93234856,0.236,-0.5045,0.556970601,20.69,1.02,20.71512732
04/10/2019 12:30,22.096,1.129,22.12482445,0.236,-0.511,0.562864993,21.86,1.64,21.92143243,21.366,0.509,21.37206207,0.236,-0.511,0.562864993,21.13,1.02,21.1546047
04/10/2019 13:00,21.776,0.9745,21.79779407,0.236,-0.4655,0.521906361,21.54,1.44,21.58808004,21.056,0.4145,21.06007945,0.236,-0.4655,0.521906361,20.82,0.88,20.8385892
04/10/2019 13:30,21.566,0.7575,21.57929939,0.236,-0.4425,0.5015,21.33,1.2,21.36372861,20.876,0.2475,20.87746709,0.236,-0.4425,0.5015,20.64,0.69,20.65153021
04/10/2019 14:00,21.386,0.7435,21.39892026,0.236,-0.4565,0.513895174,21.15,1.2,21.1840152,20.696,0.2335,20.69731718,0.236,-0.4565,0.513895174,20.46,0.69,20.47163159
04/10/2019 14:30,21.2065,0.7665,21.22034789,0.2365,-0.5135,0.565344585,20.97,1.28,21.00902901,20.4965,0.1765,20.49725993,0.2365,-0.5135,0.565344585,20.26,0.69,20.27174635
04/10/2019 15:00,20.958,0.7935,20.97301615,0.238,-0.4865,0.541596021,20.72,1.28,20.75949903,20.288,0.2035,20.28902058,0.238,-0.4865,0.541596021,20.05,0.69,20.0618693
04/10/2019 15:30,20.766,0.613,20.77504573,0.236,-0.477,0.532188876,20.53,1.09,20.55891534,20.146,0.213,20.14712597,0.236,-0.477,0.532188876,19.91,0.69,19.92195272
04/10/2019 16:00,20.766,0.5295,20.77274961,0.236,-0.4205,0.482199388,20.53,0.95,20.55196828,20.146,-0.4205,20.15038799,0.236,-0.4205,0.482199388,19.91,0,19.91
04/10/2019 16:30,21.306,0.606,21.31461639,0.236,-0.474,0.529501652,21.07,1.08,21.09766101,20.686,0.196,20.68692853,0.236,-0.474,0.529501652,20.45,0.67,20.46097261
04/10/2019 17:00,21.6665,0.4835,21.67189411,0.2365,-0.4465,0.505266761,21.43,0.93,21.45017016,20.5965,-0.4465,20.60133914,0.2365,-0.4465,0.505266761,20.36,0,20.36
04/10/2019 17:30,21.868,0.426,21.87214896,0.238,-0.434,0.494974747,21.63,0.86,21.64708987,21.218,-0.434,21.22243813,0.238,-0.434,0.494974747,20.98,0,20.98
04/10/2019 18:00,21.8675,0.297,21.8695168,0.2375,-0.423,0.485113646,21.63,0.72,21.64198004,20.8075,-0.423,20.81179918,0.2375,-0.423,0.485113646,20.57,0,20.57
04/10/2019 18:30,21.4075,1.522,21.4615363,0.2375,-0.418,0.480760075,21.17,1.94,21.2587041,20.1575,-4.088,20.56785235,0.2375,-0.418,0.480760075,19.92,-3.67,20.25525364
04/10/2019 19:00,21.6075,1.742,21.67760642,0.2375,-0.448,0.507060401,21.37,2.19,21.48192263,20.4375,-3.998,20.8248748,0.2375,-0.448,0.507060401,20.2,-3.55,20.50957094
04/10/2019 19:30,21.866,0.2325,21.86723605,0.236,-0.4575,0.514783692,21.63,0.69,21.64100275,20.786,-0.4575,20.79103418,0.236,-0.4575,0.514783692,20.55,0,20.55
04/10/2019 20:00,21.606,0.241,21.60734405,0.236,-0.449,0.507244517,21.37,0.69,21.38113655,20.486,-0.449,20.49091987,0.236,-0.449,0.507244517,20.25,0,20.25
04/10/2019 20:30,20.946,0.2335,20.94730146,0.236,-0.4565,0.513895174,20.71,0.69,20.72149126,19.856,-0.4565,19.8612469,0.236,-0.4565,0.513895174,19.62,0,19.62
04/10/2019 21:00,19.916,0.2235,19.91725403,0.236,-0.4665,0.522798479,19.68,0.69,19.69209232,19.526,-1.1465,19.55963032,0.236,-0.4665,0.522798479,19.29,-0.68,19.30198176
04/10/2019 21:30,19.057,-0.454,19.06240711,0.237,-0.454,0.512137677,18.82,0,18.82,18.727,-1.204,18.76566399,0.237,-0.454,0.512137677,18.49,-0.75,18.50520467
04/10/2019 22:00,18.107,-1.017,18.13553798,0.237,-0.397,0.462361331,17.87,-0.62,17.88075222,17.777,-1.387,17.83102627,0.237,-0.397,0.462361331,17.54,-0.99,17.56791678
04/10/2019 22:30,17.0765,-1.08,17.11061811,0.2365,-0.39,0.456105525,16.84,-0.69,16.85413006,16.7265,-1.55,16.79816366,0.2365,-0.39,0.456105525,16.49,-1.16,16.53075013
04/10/2019 23:00,16.356,-1.166,16.39750871,0.236,-0.356,0.427120592,16.12,-0.81,16.14033767,15.976,-1.636,16.05954769,0.236,-0.356,0.427120592,15.74,-1.28,15.79195998
04/10/2019 23:30,15.496,-1.2455,15.54597331,0.236,-0.3455,0.41840919,15.26,-0.9,15.28651693,15.116,-1.8355,15.22703242,0.236,-0.3455,0.41840919,14.88,-1.49,14.95441406
05/10/2019 00:00,14.766,-1.3375,14.82645144,0.236,-0.3775,0.445199113,14.53,-0.96,14.56167916,14.366,-1.8675,14.48687379,0.236,-0.3775,0.445199113,14.13,-1.49,14.20834262
05/10/2019 00:30,14.326,-1.45,14.39919359,0.236,-0.35,0.422132681,14.09,-1.1,14.13287303,13.876,-2.04,14.02515512,0.236,-0.35,0.422132681,13.64,-1.69,13.744297
05/10/2019 01:00,13.916,-1.437,13.98999732,0.236,-0.337,0.411418279,13.68,-1.1,13.72415389,13.476,-2.027,13.62759351,0.236,-0.337,0.411418279,13.24,-1.69,13.34742297
05/10/2019 01:30,13.916,-1.365,13.98278517,0.236,-0.375,0.443081257,13.68,-0.99,13.71577559,13.476,-1.995,13.62287051,0.236,-0.375,0.443081257,13.24,-1.62,13.33874057
05/10/2019 02:00,13.916,-1.426,13.98887172,0.236,-0.376,0.443927922,13.68,-1.05,13.72023688,13.476,-2.046,13.63043257,0.236,-0.376,0.443927922,13.24,-1.67,13.34490539
05/10/2019 02:30,13.556,-1.568,13.64638267,0.236,-0.328,0.4040792,13.32,-1.24,13.37759321,13.076,-2.118,13.24642216,0.236,-0.328,0.4040792,12.84,-1.79,12.96416985
05/10/2019 03:00,13.256,-1.5565,13.34706815,0.236,-0.3165,0.394801532,13.02,-1.24,13.07891433,12.776,-2.1065,12.94849483,0.236,-0.3165,0.394801532,12.54,-1.79,12.66711096
05/10/2019 03:30,12.926,-1.557,13.01943643,0.236,-0.317,0.39520248,12.69,-1.24,12.75043921,12.436,-2.107,12.61322897,0.236,-0.317,0.39520248,12.2,-1.79,12.33061637
05/10/2019 04:00,12.756,-1.563,12.8514009,0.236,-0.323,0.400031249,12.52,-1.24,12.5812559,12.296,-2.113,12.4762328,0.236,-0.323,0.400031249,12.06,-1.79,12.19211631
05/10/2019 04:30,12.5655,-1.571,12.66332623,0.2355,-0.331,0.406228076,12.33,-1.24,12.39219512,12.1155,-2.121,12.29975533,0.2355,-0.331,0.406228076,11.88,-1.79,12.01409589
05/10/2019 05:00,12.476,-1.554,12.57240995,0.236,-0.314,0.392800204,12.24,-1.24,12.30265012,11.996,-2.104,12.17911458,0.236,-0.314,0.392800204,11.76,-1.79,11.89544871
05/10/2019 05:30,12.476,-1.561,12.5732771,0.236,-0.321,0.398418122,12.24,-1.24,12.30265012,11.936,-2.111,12.12123826,0.236,-0.321,0.398418122,11.7,-1.79,11.83613535
05/10/2019 06:00,12.626,-1.5695,12.72317595,0.236,-0.3295,0.40529773,12.39,-1.24,12.45189544,12.046,-2.1195,12.23104232,0.236,-0.3295,0.40529773,11.81,-1.79,11.94488175
05/10/2019 06:30,13.016,-1.486,13.10055159,0.236,-0.316,0.394400811,12.78,-1.17,12.83344459,12.496,-2.016,12.65757765,0.236,-0.316,0.394400811,12.26,-1.7,12.37730181
05/10/2019 07:00,13.5255,-1.3845,13.59617558,0.2355,-0.3145,0.392900115,13.29,-1.07,13.33300416,13.0055,-1.9345,13.14858625,0.2355,-0.3145,0.392900115,12.77,-1.62,12.87234633
05/10/2019 07:30,14.266,-1.282,14.32348701,0.236,-0.312,0.391203272,14.03,-0.97,14.06349174,13.726,-1.842,13.84904473,0.236,-0.312,0.391203272,13.49,-1.53,13.57648703
05/10/2019 08:00,15.106,-1.2835,15.16042903,0.236,-0.3135,0.392400624,14.87,-0.97,14.90160394,14.486,-1.8435,14.60283151,0.236,-0.3135,0.392400624,14.25,-1.53,14.33190148
05/10/2019 08:30,16.516,-1.098,16.55245782,0.236,-0.318,0.39600505,16.28,-0.78,16.29867479,15.896,-1.428,15.96001253,0.236,-0.318,0.39600505,15.66,-1.11,15.69928979
05/10/2019 09:00,18.496,0.5635,18.50458182,0.236,-0.3265,0.40286257,18.26,0.89,18.28167662,17.116,-1.1565,17.15502691,0.236,-0.3265,0.40286257,16.88,-0.83,16.90039349
05/10/2019 09:30,19.546,0.357,19.54925996,0.236,-0.313,0.392001276,19.31,0.67,19.32162001,18.346,-0.993,18.37285402,0.236,-0.313,0.392001276,18.11,-0.68,18.12276193
05/10/2019 10:00,19.656,0.3435,19.6590012,0.236,-0.3265,0.40286257,19.42,0.67,19.43155424,18.876,0.2735,18.87798131,0.236,-0.3265,0.40286257,18.64,0.6,18.64965415
05/10/2019 10:30,20.0465,0.3975,20.05044061,0.2365,-0.3325,0.408030023,19.81,0.73,19.82344571,18.8165,-1.3925,18.86795507,0.2365,-0.3325,0.408030023,18.58,-1.06,18.61021225
05/10/2019 11:00,19.566,0.309,19.56843982,0.236,-0.361,0.431296882,19.33,0.67,19.341608,18.736,-1.041,18.76489747,0.236,-0.361,0.431296882,18.5,-0.68,18.51249308
05/10/2019 11:30,19.9665,0.305,19.96882939,0.2365,-0.365,0.434922119,19.73,0.67,19.7413728,18.6365,-0.365,18.64007396,0.2365,-0.365,0.434922119,18.4,0,18.4
05/10/2019 12:00,20.1565,0.3015,20.15875479,0.2365,-0.3685,0.437863563,19.92,0.67,19.93126439,19.1265,-0.3685,19.13004952,0.2365,-0.3685,0.437863563,18.89,0,18.89
05/10/2019 12:30,20.156,0.3005,20.15823991,0.236,-0.3695,0.438436141,19.92,0.67,19.93126439,19.296,-0.3695,19.29953746,0.236,-0.3695,0.438436141,19.06,0,19.06
05/10/2019 13:00,20.2165,0.3795,20.22006163,0.2365,-0.3705,0.439548063,19.98,0.75,19.99407162,19.3665,-0.3705,19.37004369,0.2365,-0.3705,0.439548063,19.13,0,19.13
05/10/2019 13:30,20.216,0.308,20.21834612,0.236,-0.372,0.440545117,19.98,0.68,19.99156822,19.366,-0.372,19.36957253,0.236,-0.372,0.440545117,19.13,0,19.13
05/10/2019 14:00,19.956,0.309,19.95839214,0.236,-0.371,0.439701035,19.72,0.68,19.73172065,19.166,-0.371,19.16959042,0.236,-0.371,0.439701035,18.93,0,18.93
05/10/2019 14:30,19.8665,0.3145,19.86898922,0.2365,-0.3655,0.43534182,19.63,0.68,19.64177436,19.1665,-0.3655,19.16998468,0.2365,-0.3655,0.43534182,18.93,0,18.93
05/10/2019 15:00,20.096,0.3145,20.09846079,0.236,-0.3655,0.435070397,19.86,0.68,19.87163808,19.396,-1.0455,19.42415729,0.236,-0.3655,0.435070397,19.16,-0.68,19.17206301
05/10/2019 15:30,19.976,0.3145,19.97847557,0.236,-0.3655,0.435070397,19.74,0.68,19.75170879,18.846,-1.0455,18.87497778,0.236,-0.3655,0.435070397,18.61,-0.68,18.62241928
05/10/2019 16:00,19.836,0.3185,19.83855686,0.236,-0.3615,0.431715473,19.6,0.68,19.61179237,18.706,-1.0415,18.73497153,0.236,-0.3615,0.431715473,18.47,-0.68,18.48251336
05/10/2019 16:30,19.656,0.312,19.65847603,0.236,-0.368,0.437172735,19.42,0.68,19.43190161,18.986,-1.048,19.01490205,0.236,-0.368,0.437172735,18.75,-0.68,18.76232661
05/10/2019 17:00,19.9665,0.332,19.96926003,0.2365,-0.348,0.420756759,19.73,0.68,19.74171472,18.9865,-1.028,19.01430951,0.2365,-0.348,0.420756759,18.75,-0.68,18.76232661
05/10/2019 17:30,20.176,0.326,20.17863355,0.236,-0.354,0.425455051,19.94,0.68,19.95159142,19.516,-1.034,19.54337259,0.236,-0.354,0.425455051,19.28,-0.68,19.29198797
05/10/2019 18:00,20.406,0.331,20.40868435,0.236,-0.349,0.421303928,20.17,0.68,20.18145931,19.336,-1.099,19.36720674,0.236,-0.349,0.421303928,19.1,-0.75,19.11471946
05/10/2019 18:30,20.406,-0.3555,20.40909641,0.236,-0.3555,0.426703937,20.17,0,20.17,18.966,-1.1055,18.99819166,0.236,-0.3555,0.426703937,18.73,-0.75,18.74501
05/10/2019 19:00,20.616,-0.354,20.61903907,0.236,-0.354,0.425455051,20.38,0,20.38,19.196,-1.194,19.23309783,0.236,-0.354,0.425455051,18.96,-0.84,18.97859847
05/10/2019 19:30,20.4065,-0.3415,20.40935728,0.2365,-0.3415,0.415396798,20.17,0,20.17,18.9965,-1.2415,19.03702536,0.2365,-0.3415,0.415396798,18.76,-0.9,18.78157608
05/10/2019 20:00,19.556,-0.355,19.55922189,0.236,-0.355,0.426287462,19.32,0,19.32,18.736,-1.315,18.78209043,0.236,-0.355,0.426287462,18.5,-0.96,18.52489136
05/10/2019 20:30,19.026,-0.348,19.02918233,0.236,-0.348,0.420475921,18.79,0,18.79,18.396,-1.398,18.44904388,0.236,-0.348,0.420475921,18.16,-1.05,18.19032985
05/10/2019 21:00,18.486,0.32,18.48876946,0.236,-0.35,0.422132681,18.25,0.67,18.26229449,17.866,-1.4,17.92076885,0.236,-0.35,0.422132681,17.63,-1.05,17.66124005
05/10/2019 21:30,17.836,-0.844,17.85595789,0.236,-0.364,0.433811019,17.6,-0.48,17.60654424,17.226,-1.534,17.29416757,0.236,-0.364,0.433811019,16.99,-1.17,17.03023781
05/10/2019 22:00,17.086,-1.063,17.11903517,0.236,-0.383,0.449872204,16.85,-0.68,16.86371549,16.466,-1.553,16.53907389,0.236,-0.383,0.449872204,16.23,-1.17,16.27211726
05/10/2019 22:30,16.546,-1.031,16.57809027,0.236,-0.351,0.422962173,16.31,-0.68,16.3241692,15.946,-1.661,16.03227485,0.236,-0.351,0.422962173,15.71,-1.31,15.76452346
05/10/2019 23:00,16.056,-1.0615,16.09105087,0.236,-0.3215,0.398821075,15.82,-0.74,15.83729775,15.416,-1.7415,15.51405422,0.236,-0.3215,0.398821075,15.18,-1.42,15.24627168
05/10/2019 23:30,15.166,-1.264,15.21858246,0.236,-0.324,0.40083912,14.93,-0.94,14.95956216,14.496,-1.934,14.62444433,0.236,-0.324,0.40083912,14.26,-1.61,14.35059929
06/10/2019 00:00,14.546,-1.2905,14.60313344,0.236,-0.3505,0.422547335,14.31,-0.94,14.34084028,13.906,-1.9105,14.03662517,0.236,-0.3505,0.422547335,13.67,-1.56,13.7587245
06/10/2019 00:30,14.2655,-1.3865,14.33272035,0.2355,-0.3565,0.427261629,14.03,-1.03,14.06775746,13.6755,-1.8465,13.79959646,0.2355,-0.3565,0.427261629,13.44,-1.49,13.52234077
06/10/2019 01:00,13.896,-1.386,13.96494941,0.236,-0.356,0.427120592,13.66,-1.03,13.69877732,13.456,-1.846,13.58203416,0.236,-0.356,0.427120592,13.22,-1.49,13.30370249
06/10/2019 01:30,13.746,-1.44,13.82121977,0.236,-0.36,0.430460219,13.51,-1.08,13.55309928,13.196,-1.85,13.32504844,0.236,-0.36,0.430460219,12.96,-1.49,13.04537083
06/10/2019 02:00,13.7455,-1.5255,13.82989228,0.2355,-0.3755,0.443238649,13.51,-1.15,13.55885688,13.1955,-1.9755,13.34255675,0.2355,-0.3755,0.443238649,12.96,-1.6,13.05839194
06/10/2019 02:30,13.566,-1.5185,13.65072153,0.236,-0.3685,0.437593704,13.33,-1.15,13.37951419,13.086,-1.9685,13.23323045,0.236,-0.3685,0.437593704,12.85,-1.6,12.94922778
06/10/2019 03:00,13.016,-1.897,13.15351151,0.236,-0.367,0.436331296,12.78,-1.53,12.87125868,12.586,-1.727,12.70393345,0.236,-0.367,0.436331296,12.35,-1.36,12.42465694
06/10/2019 03:30,12.6655,-1.6875,12.77742331,0.2355,-0.3475,0.419781491,12.43,-1.34,12.50201984,12.1355,-1.8875,12.28140939,0.2355,-0.3475,0.419781491,11.9,-1.54,11.99923331
06/10/2019 04:00,12.476,-1.6885,12.58974218,0.236,-0.3485,0.420889831,12.24,-1.34,12.3131312,11.976,-1.8885,12.12398483,0.236,-0.3485,0.420889831,11.74,-1.54,11.84057431
06/10/2019 04:30,12.3155,-1.7505,12.43928416,0.2355,-0.3405,0.414005435,12.08,-1.41,12.16201052,11.8155,-1.8805,11.96420998,0.2355,-0.3405,0.414005435,11.58,-1.54,11.68195189
06/10/2019 05:00,12.206,-1.7545,12.33145191,0.236,-0.3445,0.417583824,11.97,-1.41,12.05275902,11.676,-1.9745,11.84177462,0.236,-0.3445,0.417583824,11.44,-1.63,11.5555398
06/10/2019 05:30,12.206,-1.762,12.33252123,0.236,-0.352,0.423792402,11.97,-1.41,12.05275902,11.676,-1.982,11.84302748,0.236,-0.352,0.423792402,11.44,-1.63,11.5555398
06/10/2019 06:00,12.2655,-1.819,12.39964722,0.2355,-0.349,0.421024049,12.03,-1.47,12.11948019,11.7555,-1.979,11.92091529,0.2355,-0.349,0.421024049,11.52,-1.63,11.63474538
06/10/2019 06:30,12.606,-1.7245,12.72340899,0.236,-0.3445,0.417583824,12.37,-1.38,12.44673853,12.096,-1.9745,12.25609507,0.236,-0.3445,0.417583824,11.86,-1.63,11.97148696
06/10/2019 07:00,12.956,-1.68,13.06446845,0.236,-0.36,0.430460219,12.72,-1.32,12.78830716,12.496,-1.88,12.63662993,0.236,-0.36,0.430460219,12.26,-1.52,12.35386579
06/10/2019 07:30,13.695,-1.5775,13.78555517,0.235,-0.3975,0.461769694,13.46,-1.18,13.51162462,13.225,-1.7675,13.342589,0.235,-0.3975,0.461769694,12.99,-1.37,13.06204425
06/10/2019 08:00,14.3555,-1.46,14.42955232,0.2355,-0.4,0.46417696,14.12,-1.06,14.15973164,13.8355,-1.7,13.93955022,0.2355,-0.4,0.46417696,13.6,-1.3,13.66199107
06/10/2019 08:30,15.416,-1.2415,15.4659102,0.236,-0.3715,0.440122994,15.18,-0.87,15.20491039,14.816,-1.5115,14.8929006,0.236,-0.3715,0.440122994,14.58,-1.14,14.62449999
06/10/2019 09:00,16.136,-0.694,16.15091737,0.236,-0.364,0.433811019,15.9,-0.33,15.90342416,15.466,-1.504,15.53895659,0.236,-0.364,0.433811019,15.23,-1.14,15.2726062
06/10/2019 09:30,17.4955,-0.4125,17.50036218,0.2355,-0.4125,0.474991053,17.26,0,17.26,16.7355,-1.1325,16.77377466,0.2355,-0.4125,0.474991053,16.5,-0.72,16.51570162
06/10/2019 10:00,18.138,-0.405,18.14252102,0.238,-0.405,0.469754191,17.9,0,17.9,17.258,-1.125,17.29462891,0.238,-0.405,0.469754191,17.02,-0.72,17.03522233
06/10/2019 10:30,18.786,-0.386,18.78996519,0.236,-0.386,0.452429,18.55,0,18.55,17.966,-1.106,18.00001089,0.236,-0.386,0.452429,17.73,-0.72,17.74461327
06/10/2019 11:00,19.2525,-0.3885,19.25641941,0.2425,-0.3885,0.457972161,19.01,0,19.01,18.4125,-0.3885,18.41659818,0.2425,-0.3885,0.457972161,18.17,0,18.17
06/10/2019 11:30,19.5065,0.2965,19.50875328,0.2465,-0.3735,0.447509218,19.26,0.67,19.27165016,18.4865,-0.3735,18.4902727,0.2465,-0.3735,0.447509218,18.24,0,18.24
06/10/2019 12:00,19.881,0.2865,19.88306423,0.251,-0.3835,0.458337485,19.63,0.67,19.6414307,18.721,-0.3835,18.72492759,0.251,-0.3835,0.458337485,18.47,0,18.47
06/10/2019 12:30,20.1035,0.287,20.10554852,0.2535,-0.383,0.459294296,19.85,0.67,19.86130409,18.8835,-0.383,18.88738365,0.2535,-0.383,0.459294296,18.63,0,18.63
06/10/2019 13:00,19.941,0.3025,19.94329429,0.251,-0.3675,0.445036234,19.69,0.67,19.70139589,18.791,-0.3675,18.7945933,0.251,-0.3675,0.445036234,18.54,0,18.54
06/10/2019 13:30,19.877,0.3035,19.87931692,0.257,-0.3665,0.447628473,19.62,0.67,19.63143652,18.797,-0.3665,18.80057263,0.257,-0.3665,0.447628473,18.54,0,18.54
06/10/2019 14:00,19.6785,0.3,19.68078663,0.2585,-0.37,0.451356012,19.42,0.67,19.43155424,18.6185,-0.37,18.62217609,0.2585,-0.37,0.451356012,18.36,0,18.36
06/10/2019 14:30,19.6645,0.306,19.66688069,0.2445,-0.364,0.438493158,19.42,0.67,19.43155424,18.4845,-0.364,18.48808363,0.2445,-0.364,0.438493158,18.24,0,18.24
06/10/2019 15:00,19.342,0.3045,19.34439671,0.252,-0.3655,0.443952982,19.09,0.67,19.10175385,18.202,-1.0455,18.23200138,0.252,-0.3655,0.443952982,17.95,-0.68,17.9628756
06/10/2019 15:30,19.207,-0.382,19.21079834,0.247,-0.382,0.45489889,18.96,0,18.96,18.057,-1.062,18.08820314,0.247,-0.382,0.45489889,17.81,-0.68,17.82297674
06/10/2019 16:00,19.203,-0.389,19.20693963,0.243,-0.389,0.458661095,18.96,0,18.96,17.883,-0.389,17.88723036,0.243,-0.389,0.458661095,17.64,0,17.64
06/10/2019 16:30,19.206,-0.37,19.20956366,0.246,-0.37,0.444315203,18.96,0,18.96,18.046,-1.05,18.07652113,0.246,-0.37,0.444315203,17.8,-0.68,17.81298403
06/10/2019 17:00,18.957,-0.3675,18.96056184,0.257,-0.3675,0.4484476,18.7,0,18.7,18.057,-1.0475,18.08735761,0.257,-0.3675,0.4484476,17.8,-0.68,17.81298403
06/10/2019 17:30,18.893,-0.3605,18.89643906,0.253,-0.3605,0.440419402,18.64,0,18.64,18.053,-1.0905,18.08590609,0.253,-0.3605,0.440419402,17.8,-0.73,17.81496281
06/10/2019 18:00,19.311,-1.046,19.33930808,0.251,-0.366,0.443798378,19.06,-0.68,19.07212626,17.831,-1.096,17.86465161,0.251,-0.366,0.443798378,17.58,-0.73,17.5951499
06/10/2019 18:30,19.467,-1.0545,19.49553947,0.247,-0.3745,0.448619271,19.22,-0.68,19.23202537,18.177,-1.3445,18.22665656,0.247,-0.3745,0.448619271,17.93,-0.97,17.95621898
06/10/2019 19:00,20.0955,-1.0325,20.12200727,0.2455,-0.3525,0.429565478,19.85,-0.68,19.86164394,18.6855,-1.3225,18.7322427,0.2455,-0.3525,0.429565478,18.44,-0.97,18.46549485
06/10/2019 19:30,20.6555,-1.03,20.68116487,0.2355,-0.35,0.421853351,20.42,-0.68,20.4313191,19.3155,-1.18,19.35151003,0.2355,-0.35,0.421853351,19.08,-0.83,19.0980444
06/10/2019 20:00,19.916,-1.0645,19.9444282,0.236,-0.3845,0.45114992,19.68,-0.68,19.69174446,19.376,-1.3545,19.42328619,0.236,-0.3845,0.45114992,19.14,-0.97,19.16456365
06/10/2019 20:30,19.496,-1.042,19.52382596,0.236,-0.362,0.432134238,19.26,-0.68,19.27200042,18.986,-1.502,19.04531964,0.236,-0.362,0.432134238,18.75,-1.14,18.78462403
06/10/2019 21:00,18.8155,-1.0505,18.84480275,0.2355,-0.3705,0.43901082,18.58,-0.68,18.59243932,18.2855,-1.6905,18.36347735,0.2355,-0.3705,0.43901082,18.05,-1.32,18.09820157
06/10/2019 21:30,18.116,-1.165,18.15342064,0.236,-0.385,0.451576129,17.88,-0.78,17.89700534,17.586,-1.805,17.67838853,0.236,-0.385,0.451576129,17.35,-1.42,17.40801252
06/10/2019 22:00,17.236,-1.208,17.27828001,0.236,-0.328,0.4040792,17,-0.88,17.02276123,16.696,-1.868,16.80017381,0.236,-0.328,0.4040792,16.46,-1.54,16.53188435
06/10/2019 22:30,16.426,-1.4445,16.48939223,0.236,-0.3345,0.409372996,16.19,-1.11,16.22800666,15.966,-1.8745,16.07566192,0.236,-0.3345,0.409372996,15.73,-1.54,15.80520484
06/10/2019 23:00,15.3455,-1.514,15.42000539,0.2355,-0.304,0.384546811,15.11,-1.21,15.15837062,14.9255,-2.024,15.06210896,0.2355,-0.304,0.384546811,14.69,-1.72,14.79035158
06/10/2019 23:30,14.606,-1.5895,14.69223422,0.236,-0.3095,0.389212346,14.37,-1.28,14.42689502,14.196,-2.0795,14.3474993,0.236,-0.3095,0.389212346,13.96,-1.77,14.07176251
