Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/10/2019 00:00,14.045,-1.8315,14.1639125,0.235,-0.3115,0.39020155,13.81,-1.52,13.89339771,13.635,-2.0815,13.79296441,0.235,-0.3115,0.39020155,13.4,-1.77,13.51639375
07/10/2019 00:30,13.596,-1.829,13.71847138,0.236,-0.309,0.388814866,13.36,-1.52,13.44618905,13.136,-2.079,13.29950138,0.236,-0.309,0.388814866,12.9,-1.77,13.02086403
07/10/2019 01:00,13.376,-1.8325,13.5009419,0.236,-0.3125,0.391602158,13.14,-1.52,13.22762261,12.896,-2.0825,13.06306328,0.236,-0.3125,0.391602158,12.66,-1.77,12.78313342
07/10/2019 01:30,13.376,-1.8345,13.50121351,0.236,-0.3145,0.393200013,13.14,-1.52,13.22762261,12.896,-2.0245,13.05394256,0.236,-0.3145,0.393200013,12.66,-1.71,12.7749638
07/10/2019 02:00,13.446,-1.8345,13.57056765,0.236,-0.3145,0.393200013,13.21,-1.52,13.29716135,12.896,-2.0245,13.05394256,0.236,-0.3145,0.393200013,12.66,-1.71,12.7749638
07/10/2019 02:30,13.1455,-1.9055,13.28288751,0.2355,-0.3055,0.385733716,12.91,-1.6,13.00877012,12.6555,-2.0655,12.82294703,0.2355,-0.3055,0.385733716,12.42,-1.76,12.54408227
07/10/2019 03:00,12.706,-1.87,12.84287102,0.236,-0.33,0.405704326,12.47,-1.54,12.56473239,12.246,-2.03,12.41311468,0.236,-0.33,0.405704326,12.01,-1.7,12.1297197
07/10/2019 03:30,12.496,-1.906,12.6405242,0.236,-0.366,0.435490528,12.26,-1.54,12.3563425,12.006,-2.066,12.18246248,0.236,-0.366,0.435490528,11.77,-1.7,11.89213606
07/10/2019 04:00,12.026,-1.8435,12.16647723,0.236,-0.3535,0.425039116,11.79,-1.49,11.88377886,11.526,-2.2035,11.73473852,0.236,-0.3535,0.425039116,11.29,-1.85,11.44056817
07/10/2019 04:30,11.796,-1.7705,11.92813004,0.236,-0.3705,0.439279239,11.56,-1.4,11.6444665,11.266,-2.1305,11.46567862,0.236,-0.3705,0.439279239,11.03,-1.76,11.16953446
07/10/2019 05:00,11.996,-1.761,12.1245675,0.236,-0.361,0.431296882,11.76,-1.4,11.84304015,11.496,-2.121,11.69002382,0.236,-0.361,0.431296882,11.26,-1.76,11.39671883
07/10/2019 05:30,12.296,-1.772,12.42302701,0.236,-0.372,0.440545117,12.06,-1.4,12.14098843,11.796,-2.132,11.98711975,0.236,-0.372,0.440545117,11.56,-1.76,11.69321171
07/10/2019 06:00,12.705,-1.6585,12.81279233,0.235,-0.3685,0.437055202,12.47,-1.29,12.53654657,12.165,-2.0485,12.3362708,0.235,-0.3685,0.437055202,11.93,-1.68,12.04770933
07/10/2019 06:30,13.8305,-1.3205,13.89339593,0.2405,-0.3805,0.450133869,13.59,-0.94,13.62247041,13.3205,-1.5405,13.40928262,0.2405,-0.3805,0.450133869,13.08,-1.16,13.13133657
07/10/2019 07:00,15.3675,-1.1335,15.40924653,0.2375,-0.4135,0.476852703,15.13,-0.72,15.14712184,14.8175,-1.1935,14.86548851,0.2375,-0.4135,0.476852703,14.58,-0.78,14.60084929
07/10/2019 07:30,17.4155,1.2235,17.45842469,0.2355,-0.4565,0.513665747,17.18,1.68,17.26194659,16.7055,-1.1565,16.74548364,0.2355,-0.4565,0.513665747,16.47,-0.7,16.48486882
07/10/2019 08:00,18.476,0.3125,18.4786426,0.236,-0.4375,0.497093804,18.24,0.75,18.2554129,17.666,-1.6675,17.74452344,0.236,-0.4375,0.497093804,17.43,-1.23,17.47334542
07/10/2019 08:30,17.986,0.4465,17.9915413,0.236,-0.4935,0.547026736,17.75,0.94,17.77487271,16.946,0.2865,16.9484217,0.236,-0.4935,0.547026736,16.71,0.78,16.72819476
07/10/2019 09:00,17.3065,0.667,17.31934846,0.2365,-0.493,0.546791779,17.07,1.16,17.10936878,16.7465,-3.113,17.03337991,0.2365,-0.493,0.546791779,16.51,-2.62,16.71659355
07/10/2019 09:30,17.7765,-0.797,17.79435757,0.2365,-0.517,0.568525505,17.54,-0.28,17.54223475,33.1065,1.873,33.15944015,0.2365,-0.517,0.568525505,32.87,2.39,32.95677472
07/10/2019 10:00,0.235,-0.4525,0.509883565,0.235,-0.4525,0.509883565,0,0,0,37.165,1.8375,37.21039682,0.235,-0.4525,0.509883565,36.93,2.29,37.00093242
07/10/2019 10:30,0.236,-0.4755,0.530844846,0.236,-0.4755,0.530844846,0,0,0,37.606,1.3345,37.62967082,0.236,-0.4755,0.530844846,37.37,1.81,37.41380761
07/10/2019 11:00,0.236,-0.4755,0.530844846,0.236,-0.4755,0.530844846,0,0,0,37.856,1.6745,37.89301633,0.236,-0.4755,0.530844846,37.62,2.15,37.68138665
07/10/2019 11:30,0.236,-0.4905,0.544321826,0.236,-0.4905,0.544321826,0,0,0,38.536,2.1295,38.59479325,0.236,-0.4905,0.544321826,38.3,2.62,38.38950898
07/10/2019 12:00,0.236,-0.477,0.532188876,0.236,-0.477,0.532188876,0,0,0,38.426,2.243,38.49140846,0.236,-0.477,0.532188876,38.19,2.72,38.28674052
07/10/2019 12:30,0.2355,-0.4975,0.550423928,0.2355,-0.4975,0.550423928,0,0,0,39.1955,2.2225,39.25846057,0.2355,-0.4975,0.550423928,38.96,2.72,39.05483325
07/10/2019 13:00,0.236,-0.5045,0.556970601,0.236,-0.5045,0.556970601,0,0,0,38.956,2.1055,39.0128577,0.236,-0.5045,0.556970601,38.72,2.61,38.80786647
07/10/2019 13:30,0.236,-0.519,0.570137703,0.236,-0.519,0.570137703,0,0,0,38.336,1.711,38.3741634,0.236,-0.519,0.570137703,38.1,2.23,38.16520536
07/10/2019 14:00,0.236,-0.5545,0.602632765,0.236,-0.5545,0.602632765,0,0,0,38.426,2.2555,38.49213889,0.236,-0.5545,0.602632765,38.19,2.81,38.29323961
07/10/2019 14:30,1.5855,-0.675,1.723204936,1.5855,-0.675,1.723204936,0,0,0,36.6255,2.305,36.6979601,1.5855,-0.675,1.723204936,35.04,2.98,35.16648973
07/10/2019 15:00,0.2365,-0.5095,0.561713895,0.2365,-0.5095,0.561713895,0,0,0,37.7365,2.0505,37.79216827,0.2365,-0.5095,0.561713895,37.5,2.56,37.58727976
07/10/2019 15:30,0.236,-0.5035,0.556064969,0.236,-0.5035,0.556064969,0,0,0,37.586,1.8165,37.62986936,0.236,-0.5035,0.556064969,37.35,2.32,37.42198418
07/10/2019 16:00,0.236,-0.457,0.514339382,0.236,-0.457,0.514339382,0,0,0,37.726,1.613,37.76046669,0.236,-0.457,0.514339382,37.49,2.07,37.54710375
07/10/2019 16:30,0.2355,-0.4615,0.51811437,0.2355,-0.4615,0.51811437,0,0,0,38.1855,1.3285,38.20860273,0.2355,-0.4615,0.51811437,37.95,1.79,37.9921913
07/10/2019 17:00,0.236,-0.4445,0.503265586,0.236,-0.4445,0.503265586,0,0,0,37.936,0.9055,37.94680522,0.236,-0.4445,0.503265586,37.7,1.35,37.72416334
07/10/2019 17:30,0.237,-0.423,0.484869054,0.237,-0.423,0.484869054,0,0,0,38.507,0.737,38.51405221,0.237,-0.423,0.484869054,38.27,1.16,38.28757631
07/10/2019 18:00,0.238,-0.4225,0.484922932,0.238,-0.4225,0.484922932,0,0,0,38.448,0.6475,38.45345186,0.238,-0.4225,0.484922932,38.21,1.07,38.22497874
07/10/2019 18:30,0.2365,-0.41,0.473320452,0.2365,-0.41,0.473320452,0,0,0,38.3065,0.48,38.3095072,0.2365,-0.41,0.473320452,38.07,0.89,38.08040178
07/10/2019 19:00,0.2365,-0.4665,0.523024378,0.2365,-0.4665,0.523024378,0,0,0,38.5865,0.5135,38.58991662,0.2365,-0.4665,0.523024378,38.35,0.98,38.36251947
07/10/2019 19:30,0.236,-0.4625,0.519232366,0.236,-0.4625,0.519232366,0,0,0,38.916,0.5175,38.91944067,0.236,-0.4625,0.519232366,38.68,0.98,38.69241269
07/10/2019 20:00,0.236,-0.501,0.553802311,0.236,-0.501,0.553802311,0,0,0,37.886,0.349,37.88760743,0.236,-0.501,0.553802311,37.65,0.85,37.65959373
07/10/2019 20:30,0.236,-0.494,0.547477853,0.236,-0.494,0.547477853,0,0,0,36.656,0.286,36.65711571,0.236,-0.494,0.547477853,36.42,0.78,36.4283516
07/10/2019 21:00,0.2365,-0.4725,0.52838291,0.2365,-0.4725,0.52838291,0,0,0,34.8865,-0.8725,34.89740876,0.2365,-0.4725,0.52838291,34.65,-0.4,34.65230873
07/10/2019 21:30,0.2365,-0.4915,0.545439731,0.2365,-0.4915,0.545439731,0,0,0,33.0965,-1.1115,33.11515883,0.2365,-0.4915,0.545439731,32.86,-0.62,32.86584854
07/10/2019 22:00,0.2375,-0.471,0.527491469,0.2375,-0.471,0.527491469,0,0,0,31.2475,-1.771,31.29764683,0.2375,-0.471,0.527491469,31.01,-1.3,31.03723731
07/10/2019 22:30,0.236,-0.4485,0.506801983,0.236,-0.4485,0.506801983,0,0,0,29.706,-1.8685,29.76470608,0.236,-0.4485,0.506801983,29.47,-1.42,29.50419123
07/10/2019 23:00,0.236,-0.4665,0.522798479,0.236,-0.4665,0.522798479,0,0,0,28.136,-1.9465,28.20325085,0.236,-0.4665,0.522798479,27.9,-1.48,27.9392269
07/10/2019 23:30,0.236,-0.4145,0.476976152,0.236,-0.4145,0.476976152,0,0,0,25.846,-2.4045,25.95760652,0.236,-0.4145,0.476976152,25.61,-1.99,25.68719915
08/10/2019 00:00,0.236,-0.436,0.495774142,0.236,-0.436,0.495774142,0,0,0,24.856,-2.426,24.97411084,0.236,-0.436,0.495774142,24.62,-1.99,24.70029352
08/10/2019 00:30,0.236,-0.4355,0.495334483,0.236,-0.4355,0.495334483,0,0,0,24.626,-2.4255,24.74515965,0.236,-0.4355,0.495334483,24.39,-1.99,24.4710482
08/10/2019 01:00,0.236,-0.3735,0.44181246,0.236,-0.3735,0.44181246,0,0,0,24.516,-2.0135,24.59854545,0.236,-0.3735,0.44181246,24.28,-1.64,24.33532412
08/10/2019 01:30,0.236,-0.3845,0.45114992,0.236,-0.3845,0.45114992,0,0,0,24.516,-2.0945,24.60530809,0.236,-0.3845,0.45114992,24.28,-1.71,24.34014174
08/10/2019 02:00,0.236,-0.411,0.47393776,0.236,-0.411,0.47393776,0,0,0,23.966,-2.521,24.09822809,0.236,-0.411,0.47393776,23.73,-2.11,23.82362273
08/10/2019 02:30,0.236,-0.4445,0.503265586,0.236,-0.4445,0.503265586,0,0,0,22.916,-3.1245,23.12802534,0.236,-0.4445,0.503265586,22.68,-2.68,22.83779324
08/10/2019 03:00,0.236,-0.4345,0.494455509,0.236,-0.4345,0.494455509,0,0,0,22.596,-3.0345,22.7988466,0.236,-0.4345,0.494455509,22.36,-2.6,22.51065525
08/10/2019 03:30,0.236,-0.4285,0.489191425,0.236,-0.4285,0.489191425,0,0,0,22.286,-2.9785,22.48415572,0.236,-0.4285,0.489191425,22.05,-2.55,22.19695925
08/10/2019 04:00,0.2355,-0.462,0.518559784,0.2355,-0.462,0.518559784,0,0,0,22.0755,-2.942,22.27067723,0.2355,-0.462,0.518559784,21.84,-2.48,21.98035487
08/10/2019 04:30,0.236,-0.4415,0.500617868,0.236,-0.4415,0.500617868,0,0,0,21.826,-3.1815,22.05665927,0.236,-0.4415,0.500617868,21.59,-2.74,21.76317302
08/10/2019 05:00,0.236,-0.4275,0.488315728,0.236,-0.4275,0.488315728,0,0,0,21.406,-3.3575,21.66770967,0.236,-0.4275,0.488315728,21.17,-2.93,21.37179918
08/10/2019 05:30,0.236,-0.432,0.492260094,0.236,-0.432,0.492260094,0,0,0,21.776,-3.252,22.01748578,0.236,-0.432,0.492260094,21.54,-2.82,21.72381182
08/10/2019 06:00,0.236,-0.421,0.482635473,0.236,-0.421,0.482635473,0,0,0,22.626,-3.011,22.82546817,0.236,-0.421,0.482635473,22.39,-2.59,22.53930345
08/10/2019 06:30,0.2395,-0.442,0.502716869,0.2395,-0.442,0.502716869,0,0,0,24.9295,-2.112,25.01880321,0.2395,-0.442,0.502716869,24.69,-1.67,24.74641388
08/10/2019 07:00,0.237,-0.4215,0.48356101,0.237,-0.4215,0.48356101,0,0,0,27.417,-1.5515,27.46086381,0.237,-0.4215,0.48356101,27.18,-1.13,27.20347956
08/10/2019 07:30,0.236,-0.4455,0.504149036,0.236,-0.4455,0.504149036,0,0,0,31.166,-0.1255,31.16625268,0.236,-0.4455,0.504149036,30.93,0.32,30.93165531
08/10/2019 08:00,0.236,-0.446,0.504590923,0.236,-0.446,0.504590923,0,0,0,32.666,0.694,32.6733713,0.236,-0.446,0.504590923,32.43,1.14,32.45003082
08/10/2019 08:30,0.2355,-0.4295,0.48982701,0.2355,-0.4295,0.48982701,0,0,0,33.9955,0.8405,34.00588862,0.2355,-0.4295,0.48982701,33.76,1.27,33.78387929
08/10/2019 09:00,0.235,-0.407,0.46997234,0.235,-0.407,0.46997234,0,0,0,35.225,1.403,35.25292944,0.235,-0.407,0.46997234,34.99,1.81,35.03678353
08/10/2019 09:30,0.2375,-0.4075,0.471659305,0.2375,-0.4075,0.471659305,0,0,0,36.3375,1.8125,36.38267531,0.2375,-0.4075,0.471659305,36.1,2.22,36.16819597
08/10/2019 10:00,0.2395,-0.4215,0.484791192,0.2395,-0.4215,0.484791192,0,0,0,36.0695,1.7385,36.11137234,0.2395,-0.4215,0.484791192,35.83,2.16,35.89504841
08/10/2019 10:30,0.236,-0.486,0.540270303,0.236,-0.486,0.540270303,0,0,0,36.606,1.334,36.63029882,0.236,-0.486,0.540270303,36.37,1.82,36.41550906
08/10/2019 11:00,0.2365,-0.4705,0.526595196,0.2365,-0.4705,0.526595196,0,0,0,37.8665,1.8295,37.9106699,0.2365,-0.4705,0.526595196,37.63,2.3,37.70022414
08/10/2019 11:30,0.2465,-0.4705,0.531161463,0.2465,-0.4705,0.531161463,0,0,0,38.1265,2.2195,38.19104846,0.2465,-0.4705,0.531161463,37.88,2.69,37.97539335
08/10/2019 12:00,0.2525,-0.4595,0.524305731,0.2525,-0.4595,0.524305731,0,0,0,37.5625,2.4805,37.6443128,0.2525,-0.4595,0.524305731,37.31,2.94,37.42565564
08/10/2019 12:30,0.236,-0.4835,0.538022537,0.236,-0.4835,0.538022537,0,0,0,38.636,2.7365,38.7327888,0.236,-0.4835,0.538022537,38.4,3.22,38.53476872
08/10/2019 13:00,0.236,-0.501,0.553802311,0.236,-0.501,0.553802311,0,0,0,38.306,2.479,38.38613131,0.236,-0.501,0.553802311,38.07,2.98,38.1864544
08/10/2019 13:30,0.244,-0.489,0.546495197,0.244,-0.489,0.546495197,0,0,0,36.704,1.801,36.74815937,0.244,-0.489,0.546495197,36.46,2.29,36.53184501
08/10/2019 14:00,0.247,-0.4875,0.546502745,0.247,-0.4875,0.546502745,0,0,0,36.257,1.8025,36.30177758,0.247,-0.4875,0.546502745,36.01,2.29,36.08274103
08/10/2019 14:30,0.238,-0.4765,0.532631439,0.238,-0.4765,0.532631439,0,0,0,36.608,2.0235,36.66388163,0.238,-0.4765,0.532631439,36.37,2.5,36.45582121
08/10/2019 15:00,0.2485,-0.495,0.55387476,0.2485,-0.495,0.55387476,0,0,0,36.0685,2.005,36.12418466,0.2485,-0.495,0.55387476,35.82,2.5,35.90713578
08/10/2019 15:30,0.2435,-0.4345,0.498078809,0.2435,-0.4345,0.498078809,0,0,0,35.5735,1.4455,35.60285624,0.2435,-0.4345,0.498078809,35.33,1.88,35.37998445
08/10/2019 16:00,0.247,-0.421,0.488108594,0.247,-0.421,0.488108594,0,0,0,35.647,1.179,35.66649198,0.247,-0.421,0.488108594,35.4,1.6,35.43613974
08/10/2019 16:30,0.2405,-0.4045,0.470595899,0.2405,-0.4045,0.470595899,0,0,0,36.8805,0.9855,36.89366464,0.2405,-0.4045,0.470595899,36.64,1.39,36.66635651
08/10/2019 17:00,0.239,-0.413,0.477168733,0.239,-0.413,0.477168733,0,0,0,36.679,0.747,36.68660587,0.239,-0.413,0.477168733,36.44,1.16,36.45845855
08/10/2019 17:30,0.238,-0.416,0.479270279,0.238,-0.416,0.479270279,0,0,0,37.388,0.984,37.40094651,0.238,-0.416,0.479270279,37.15,1.4,37.17637018
08/10/2019 18:00,0.2375,-0.3935,0.459617776,0.2375,-0.3935,0.459617776,0,0,0,37.1775,0.8665,37.18759643,0.2375,-0.3935,0.459617776,36.94,1.26,36.96148265
08/10/2019 18:30,0.237,-0.3945,0.460216525,0.237,-0.3945,0.460216525,0,0,0,37.957,0.5955,37.96167105,0.237,-0.3945,0.460216525,37.72,0.99,37.73298954
08/10/2019 19:00,0.2365,-0.393,0.458673359,0.2365,-0.393,0.458673359,0,0,0,39.2065,0.817,39.21501155,0.2365,-0.393,0.458673359,38.97,1.21,38.98878044
08/10/2019 19:30,0.2375,-0.407,0.471227387,0.2375,-0.407,0.471227387,0,0,0,39.5875,0.613,39.59224577,0.2375,-0.407,0.471227387,39.35,1.02,39.3632176
08/10/2019 20:00,0.236,-0.3945,0.459702349,0.236,-0.3945,0.459702349,0,0,0,38.506,0.5455,38.50986375,0.236,-0.3945,0.459702349,38.27,0.94,38.28154255
08/10/2019 20:30,0.236,-0.39,0.455846465,0.236,-0.39,0.455846465,0,0,0,37.186,0.13,37.18622724,0.236,-0.39,0.455846465,36.95,0.52,36.95365882
08/10/2019 21:00,0.2365,-0.3895,0.455678066,0.2365,-0.3895,0.455678066,0,0,0,35.2565,-1.2495,35.27863436,0.2365,-0.3895,0.455678066,35.02,-0.86,35.03055809
08/10/2019 21:30,0.237,-0.4115,0.474869719,0.237,-0.4115,0.474869719,0,0,0,33.447,-1.2715,33.47115954,0.237,-0.4115,0.474869719,33.21,-0.86,33.22113333
08/10/2019 22:00,0.2375,-0.406,0.470363955,0.2375,-0.406,0.470363955,0,0,0,31.1775,-1.696,31.2235956,0.2375,-0.406,0.470363955,30.94,-1.29,30.9668807
08/10/2019 22:30,0.236,-0.3885,0.454563802,0.236,-0.3885,0.454563802,0,0,0,29.036,-1.8885,29.09734916,0.236,-0.3885,0.454563802,28.8,-1.5,28.83903604
08/10/2019 23:00,0.236,-0.383,0.449872204,0.236,-0.383,0.449872204,0,0,0,27.626,-2.043,27.70143904,0.236,-0.383,0.449872204,27.39,-1.66,27.44025692
08/10/2019 23:30,0.236,-0.376,0.443927922,0.236,-0.376,0.443927922,0,0,0,25.936,-2.346,26.04188572,0.236,-0.376,0.443927922,25.7,-1.97,25.7753933
09/10/2019 00:00,0.236,-0.388,0.454136543,0.236,-0.388,0.454136543,0,0,0,24.096,-2.668,24.24325556,0.236,-0.388,0.454136543,23.86,-2.28,23.96868791
09/10/2019 00:30,0.236,-0.3795,0.446896241,0.236,-0.3795,0.446896241,0,0,0,23.396,-3.0495,23.59390316,0.236,-0.3795,0.446896241,23.16,-2.67,23.31339744
09/10/2019 01:00,0.236,-0.392,0.457558739,0.236,-0.392,0.457558739,0,0,0,23.186,-2.792,23.35349781,0.236,-0.392,0.457558739,22.95,-2.4,23.07514897
09/10/2019 01:30,0.236,-0.3915,0.457130452,0.236,-0.3915,0.457130452,0,0,0,23.516,-2.7915,23.68110488,0.236,-0.3915,0.457130452,23.28,-2.4,23.40338437
09/10/2019 02:00,0.236,-0.3855,0.452002489,0.236,-0.3855,0.452002489,0,0,0,23.246,-2.7855,23.41229434,0.236,-0.3855,0.452002489,23.01,-2.4,23.1348244
09/10/2019 02:30,0.236,-0.4,0.464430834,0.236,-0.4,0.464430834,0,0,0,22.766,-3.38,23.01554162,0.236,-0.4,0.464430834,22.53,-2.98,22.72622494
09/10/2019 03:00,0.236,-0.4005,0.464861539,0.236,-0.4005,0.464861539,0,0,0,22.266,-3.3805,22.52115752,0.236,-0.4005,0.464861539,22.03,-2.98,22.23063877
09/10/2019 03:30,0.236,-0.397,0.461849543,0.236,-0.397,0.461849543,0,0,0,22.336,-3.127,22.55382506,0.236,-0.397,0.461849543,22.1,-2.73,22.26797925
09/10/2019 04:00,0.2365,-0.3865,0.453116431,0.2365,-0.3865,0.453116431,0,0,0,22.6465,-2.8365,22.82344616,0.2365,-0.3865,0.453116431,22.41,-2.45,22.54352679
09/10/2019 04:30,0.2355,-0.389,0.454732064,0.2355,-0.389,0.454732064,0,0,0,22.0755,-2.839,22.2573049,0.2355,-0.389,0.454732064,21.84,-2.45,21.97699024
09/10/2019 05:00,0.236,-0.3825,0.449446604,0.236,-0.3825,0.449446604,0,0,0,22.456,-2.8325,22.63393453,0.236,-0.3825,0.449446604,22.22,-2.45,22.35466171
09/10/2019 05:30,0.236,-0.3655,0.435070397,0.236,-0.3655,0.435070397,0,0,0,22.526,-3.2255,22.75575809,0.236,-0.3655,0.435070397,22.29,-2.86,22.47273237
09/10/2019 06:00,0.236,-0.377,0.444775224,0.236,-0.377,0.444775224,0,0,0,23.316,-3.107,23.52210248,0.236,-0.377,0.444775224,23.08,-2.73,23.24089714
09/10/2019 06:30,0.243,-0.369,0.441825758,0.243,-0.369,0.441825758,0,0,0,25.263,-2.469,25.38336325,0.243,-0.369,0.441825758,25.02,-2.1,25.10797483
09/10/2019 07:00,0.24,-0.367,0.438507697,0.24,-0.367,0.438507697,0,0,0,28.37,-1.617,28.41604457,0.24,-0.367,0.438507697,28.13,-1.25,28.15775914
09/10/2019 07:30,0.236,-0.3695,0.438436141,0.236,-0.3695,0.438436141,0,0,0,31.786,-0.6495,31.79263509,0.236,-0.3695,0.438436141,31.55,-0.28,31.55124245
09/10/2019 08:00,0.236,-0.4065,0.47004069,0.236,-0.4065,0.47004069,0,0,0,33.556,0.3335,33.55765722,0.236,-0.4065,0.47004069,33.32,0.74,33.32821627
09/10/2019 08:30,0.235,-0.378,0.445094372,0.235,-0.378,0.445094372,0,0,0,34.535,0.602,34.54024651,0.235,-0.378,0.445094372,34.3,0.98,34.31399714
09/10/2019 09:00,0.235,-0.313,0.391400051,0.235,-0.313,0.391400051,0,0,0,35.585,1.297,35.60862865,0.235,-0.313,0.391400051,35.35,1.61,35.38664437
09/10/2019 09:30,0.2375,-0.288,0.373296464,0.2375,-0.288,0.373296464,0,0,0,36.7275,1.542,36.7598561,0.2375,-0.288,0.373296464,36.49,1.83,36.5358591
09/10/2019 10:00,0.2365,-0.291,0.374984333,0.2365,-0.291,0.374984333,0,0,0,36.9365,1.539,36.96854816,0.2365,-0.291,0.374984333,36.7,1.83,36.74559702
09/10/2019 10:30,0.2385,-0.2965,0.380518725,0.2385,-0.2965,0.380518725,0,0,0,36.7385,1.3735,36.76416577,0.2385,-0.2965,0.380518725,36.5,1.67,36.53818414
09/10/2019 11:00,0.239,-0.305,0.387486774,0.239,-0.305,0.387486774,0,0,0,37.009,2.035,37.06490666,0.239,-0.305,0.387486774,36.77,2.34,36.8443822
09/10/2019 11:30,0.2425,-0.319,0.400708435,0.2425,-0.319,0.400708435,0,0,0,36.7525,1.961,36.80477927,0.2425,-0.319,0.400708435,36.51,2.28,36.58112218
09/10/2019 12:00,0.2475,-0.3275,0.410502741,0.2475,-0.3275,0.410502741,0,0,0,37.3975,2.3725,37.47268022,0.2475,-0.3275,0.410502741,37.15,2.7,37.24798652
09/10/2019 12:30,0.2455,-0.38,0.452404962,0.2455,-0.38,0.452404962,0,0,0,37.2955,2.63,37.38811603,0.2455,-0.38,0.452404962,37.05,3.01,37.17206747
09/10/2019 13:00,0.246,-0.4345,0.499305768,0.246,-0.4345,0.499305768,0,0,0,37.296,2.3055,37.36719077,0.246,-0.4345,0.499305768,37.05,2.74,37.15117899
09/10/2019 13:30,0.2485,-0.454,0.5175599,0.2485,-0.454,0.5175599,0,0,0,36.5785,1.676,36.61687641,0.2485,-0.454,0.5175599,36.33,2.13,36.39238657
09/10/2019 14:00,0.2415,-0.4455,0.506746978,0.2415,-0.4455,0.506746978,0,0,0,37.5915,2.1145,37.65092273,0.2415,-0.4455,0.506746978,37.35,2.56,37.43762947
09/10/2019 14:30,0.248,-0.4875,0.546955437,0.248,-0.4875,0.546955437,0,0,0,37.088,1.8425,37.13373871,0.248,-0.4875,0.546955437,36.84,2.33,36.9136086
09/10/2019 15:00,0.241,-0.479,0.536210779,0.241,-0.479,0.536210779,0,0,0,36.791,1.331,36.81506814,0.241,-0.479,0.536210779,36.55,1.81,36.59478925
09/10/2019 15:30,0.2385,-0.4415,0.501801255,0.2385,-0.4415,0.501801255,0,0,0,36.4985,1.3685,36.52414673,0.2385,-0.4415,0.501801255,36.26,1.81,36.30514702
09/10/2019 16:00,0.2395,-0.4165,0.48045031,0.2395,-0.4165,0.48045031,0,0,0,36.8295,1.2235,36.84981713,0.2395,-0.4165,0.48045031,36.59,1.64,36.62673477
09/10/2019 16:30,0.2355,-0.427,0.487636391,0.2355,-0.427,0.487636391,0,0,0,38.5655,0.953,38.57727309,0.2355,-0.427,0.487636391,38.33,1.38,38.35483412
09/10/2019 17:00,0.2395,-0.44,0.50095933,0.2395,-0.44,0.50095933,0,0,0,37.9995,0.75,38.00690069,0.2395,-0.44,0.50095933,37.76,1.19,37.77874667
09/10/2019 17:30,0.235,-0.44,0.498823616,0.235,-0.44,0.498823616,0,0,0,38.355,0.86,38.3646403,0.235,-0.44,0.498823616,38.12,1.3,38.1421604
09/10/2019 18:00,0.2355,-0.4405,0.49950025,0.2355,-0.4405,0.49950025,0,0,0,39.0055,1.0495,39.01961661,0.2355,-0.4405,0.49950025,38.77,1.49,38.79862111
09/10/2019 18:30,0.235,-0.466,0.521901332,0.235,-0.466,0.521901332,0,0,0,39.005,0.604,39.00967625,0.235,-0.466,0.521901332,38.77,1.07,38.78476247
09/10/2019 19:00,0.235,-0.465,0.521008637,0.235,-0.465,0.521008637,0,0,0,39.265,0.775,39.27264761,0.235,-0.465,0.521008637,39.03,1.24,39.0496927
09/10/2019 19:30,0.235,-0.472,0.527265588,0.235,-0.472,0.527265588,0,0,0,39.835,0.718,39.84147022,0.235,-0.472,0.527265588,39.6,1.19,39.61787602
09/10/2019 20:00,0.2345,-0.4845,0.538266198,0.2345,-0.4845,0.538266198,0,0,0,39.1345,0.7055,39.14085871,0.2345,-0.4845,0.538266198,38.9,1.19,38.91819754
09/10/2019 20:30,0.2345,-0.455,0.511874252,0.2345,-0.455,0.511874252,0,0,0,37.7945,0.395,37.79656407,0.2345,-0.455,0.511874252,37.56,0.85,37.56961671
09/10/2019 21:00,0.235,-0.446,0.504123993,0.235,-0.446,0.504123993,0,0,0,35.755,-0.286,35.75614382,0.235,-0.446,0.504123993,35.52,0.16,35.52036036
09/10/2019 21:30,0.235,-0.439,0.497941764,0.235,-0.439,0.497941764,0,0,0,33.805,-1.319,33.83072252,0.235,-0.439,0.497941764,33.57,-0.88,33.58153213
09/10/2019 22:00,0.235,-0.427,0.487395117,0.235,-0.427,0.487395117,0,0,0,32.005,-1.567,32.04333806,0.235,-0.427,0.487395117,31.77,-1.14,31.79044668
09/10/2019 22:30,0.235,-0.3935,0.458330939,0.235,-0.3935,0.458330939,0,0,0,29.815,-1.8435,29.87193863,0.235,-0.3935,0.458330939,29.58,-1.45,29.61551789
09/10/2019 23:00,0.235,-0.415,0.476917184,0.235,-0.415,0.476917184,0,0,0,27.815,-2.075,27.89229015,0.235,-0.415,0.476917184,27.58,-1.66,27.62991133
09/10/2019 23:30,0.235,-0.366,0.434949422,0.235,-0.366,0.434949422,0,0,0,26.055,-2.476,26.17238241,0.235,-0.366,0.434949422,25.82,-2.11,25.90607072
10/10/2019 00:00,0.235,-0.413,0.475177861,0.235,-0.413,0.475177861,0,0,0,25.105,-2.603,25.23958466,0.235,-0.413,0.475177861,24.87,-2.19,24.9662372
10/10/2019 00:30,0.235,-0.3945,0.459189776,0.235,-0.3945,0.459189776,0,0,0,24.035,-2.9245,24.21226807,0.235,-0.3945,0.459189776,23.8,-2.53,23.93409493
10/10/2019 01:00,0.235,-0.387,0.452762631,0.235,-0.387,0.452762631,0,0,0,23.295,-2.767,23.45875772,0.235,-0.387,0.452762631,23.06,-2.38,23.18249339
10/10/2019 01:30,0.235,-0.3925,0.457472677,0.235,-0.3925,0.457472677,0,0,0,23.105,-2.6425,23.25561935,0.235,-0.3925,0.457472677,22.87,-2.25,22.9804134
10/10/2019 02:00,0.235,-0.348,0.419915468,0.235,-0.348,0.419915468,0,0,0,23.105,-2.868,23.28232052,0.235,-0.348,0.419915468,22.87,-2.52,23.00841802
10/10/2019 02:30,0.235,-0.3855,0.451481173,0.235,-0.3855,0.451481173,0,0,0,22.725,-3.2155,22.95136304,0.235,-0.3855,0.451481173,22.49,-2.83,22.66735538
10/10/2019 03:00,0.235,-0.408,0.470838614,0.235,-0.408,0.470838614,0,0,0,22.285,-3.338,22.53360755,0.235,-0.408,0.470838614,22.05,-2.93,22.24381712
10/10/2019 03:30,0.235,-0.4,0.463923485,0.235,-0.4,0.463923485,0,0,0,21.865,-3.38,22.12470621,0.235,-0.4,0.463923485,21.63,-2.98,21.83431474
10/10/2019 04:00,0.235,-0.3805,0.447219465,0.235,-0.3805,0.447219465,0,0,0,21.425,-3.3605,21.68694504,0.235,-0.3805,0.447219465,21.19,-2.98,21.3985163
10/10/2019 04:30,0.2345,-0.3555,0.425876156,0.2345,-0.3555,0.425876156,0,0,0,21.0245,-3.3955,21.29692514,0.2345,-0.3555,0.425876156,20.79,-3.04,21.01108517
10/10/2019 05:00,0.235,-0.3545,0.425317822,0.235,-0.3545,0.425317822,0,0,0,20.885,-3.3945,21.15906083,0.235,-0.3545,0.425317822,20.65,-3.04,20.87256812
10/10/2019 05:30,0.235,-0.3835,0.449774666,0.235,-0.3835,0.449774666,0,0,0,21.445,-3.2235,21.68591656,0.235,-0.3835,0.449774666,21.21,-2.84,21.39929204
10/10/2019 06:00,0.235,-0.416,0.47778761,0.235,-0.416,0.47778761,0,0,0,22.465,-2.986,22.66257755,0.235,-0.416,0.47778761,22.23,-2.57,22.37806515
10/10/2019 06:30,0.235,-0.3795,0.446368962,0.235,-0.3795,0.446368962,0,0,0,24.885,-2.4695,25.00723206,0.235,-0.3795,0.446368962,24.65,-2.09,24.73844377
10/10/2019 07:00,0.235,-0.3885,0.454045427,0.235,-0.3885,0.454045427,0,0,0,27.615,-1.7685,27.67157056,0.235,-0.3885,0.454045427,27.38,-1.38,27.41475515
10/10/2019 07:30,0.235,-0.415,0.476917184,0.235,-0.415,0.476917184,0,0,0,31.495,-0.635,31.50140076,0.235,-0.415,0.476917184,31.26,-0.22,31.26077414
10/10/2019 08:00,0.235,-0.418,0.479529978,0.235,-0.418,0.479529978,0,0,0,33.165,0.272,33.16611537,0.235,-0.418,0.479529978,32.93,0.69,32.93722818
10/10/2019 08:30,0.235,-0.415,0.476917184,0.235,-0.415,0.476917184,0,0,0,34.205,0.525,34.20902878,0.235,-0.415,0.476917184,33.97,0.94,33.9830031
10/10/2019 09:00,0.235,-0.425,0.485643902,0.235,-0.425,0.485643902,0,0,0,35.955,1.215,35.97552293,0.235,-0.425,0.485643902,35.72,1.64,35.75762856
10/10/2019 09:30,0.2355,-0.406,0.469357273,0.2355,-0.406,0.469357273,0,0,0,36.5855,1.304,36.60873156,0.2355,-0.406,0.469357273,36.35,1.71,36.39019923
10/10/2019 10:00,0.235,-0.4155,0.477352333,0.235,-0.4155,0.477352333,0,0,0,36.585,1.0945,36.60136822,0.235,-0.4155,0.477352333,36.35,1.51,36.38134962
10/10/2019 10:30,0.2345,-0.437,0.495942789,0.2345,-0.437,0.495942789,0,0,0,36.6545,1.213,36.67456529,0.2345,-0.437,0.495942789,36.42,1.65,36.45735728
10/10/2019 11:00,0.235,-0.3935,0.458330939,0.235,-0.3935,0.458330939,0,0,0,37.095,1.8965,37.14344811,0.235,-0.3935,0.458330939,36.86,2.29,36.93106687
10/10/2019 11:30,0.235,-0.424,0.484769017,0.235,-0.424,0.484769017,0,0,0,37.145,1.996,37.19858923,0.235,-0.424,0.484769017,36.91,2.42,36.98924844
10/10/2019 12:00,0.2375,-0.4205,0.482935296,0.2375,-0.4205,0.482935296,0,0,0,37.3375,1.9295,37.3873224,0.2375,-0.4205,0.482935296,37.1,2.35,37.17435272
10/10/2019 12:30,0.236,-0.4495,0.507687158,0.236,-0.4495,0.507687158,0,0,0,37.826,2.0605,37.88207935,0.236,-0.4495,0.507687158,37.59,2.51,37.67370701
10/10/2019 13:00,0.236,-0.426,0.48700308,0.236,-0.426,0.48700308,0,0,0,37.826,1.724,37.86526709,0.236,-0.426,0.48700308,37.59,2.15,37.65143556
10/10/2019 13:30,0.239,-0.4565,0.515279778,0.239,-0.4565,0.515279778,0,0,0,37.269,1.3235,37.29249272,0.239,-0.4565,0.515279778,37.03,1.78,37.07275684
10/10/2019 14:00,0.2385,-0.431,0.492588317,0.2385,-0.431,0.492588317,0,0,0,37.0385,1.579,37.07214215,0.2385,-0.431,0.492588317,36.8,2.01,36.85485178
10/10/2019 14:30,0.236,-0.428,0.488753517,0.236,-0.428,0.488753517,0,0,0,37.176,1.742,37.2167911,0.236,-0.428,0.488753517,36.94,2.17,37.00368225
10/10/2019 15:00,0.2365,-0.424,0.48549794,0.2365,-0.424,0.48549794,0,0,0,36.9465,1.676,36.98449457,0.2365,-0.424,0.48549794,36.71,2.1,36.77001632
10/10/2019 15:30,0.236,-0.4385,0.497974146,0.236,-0.4385,0.497974146,0,0,0,36.366,1.4615,36.395356,0.236,-0.4385,0.497974146,36.13,1.9,36.17992399
10/10/2019 16:00,0.2365,-0.4325,0.492938637,0.2365,-0.4325,0.492938637,0,0,0,37.5865,2.0275,37.64114422,0.2365,-0.4325,0.492938637,37.35,2.46,37.43092438
10/10/2019 16:30,0.2365,-0.412,0.475053944,0.2365,-0.412,0.475053944,0,0,0,38.3665,1.818,38.40954889,0.2365,-0.412,0.475053944,38.13,2.23,38.19515414
10/10/2019 17:00,0.2365,-0.419,0.481137454,0.2365,-0.419,0.481137454,0,0,0,38.5465,1.291,38.56811304,0.2365,-0.419,0.481137454,38.31,1.71,38.34814467
10/10/2019 17:30,0.2375,-0.4145,0.477720106,0.2375,-0.4145,0.477720106,0,0,0,38.3475,0.8655,38.35726589,0.2375,-0.4145,0.477720106,38.11,1.28,38.13148961
10/10/2019 18:00,0.2375,-0.442,0.501767127,0.2375,-0.442,0.501767127,0,0,0,38.4575,0.838,38.46662905,0.2375,-0.442,0.501767127,38.22,1.28,38.2414278
10/10/2019 18:30,0.237,-0.4365,0.496690296,0.237,-0.4365,0.496690296,0,0,0,38.337,0.5835,38.34144026,0.237,-0.4365,0.496690296,38.1,1.02,38.1136511
10/10/2019 19:00,0.2375,-0.4375,0.497807694,0.2375,-0.4375,0.497807694,0,0,0,38.7675,0.5025,38.77075654,0.2375,-0.4375,0.497807694,38.53,0.94,38.54146468
10/10/2019 19:30,0.237,-0.4335,0.494055918,0.237,-0.4335,0.494055918,0,0,0,38.477,0.3765,38.47884199,0.237,-0.4335,0.494055918,38.24,0.81,38.24857775
10/10/2019 20:00,0.236,-0.442,0.501058879,0.236,-0.442,0.501058879,0,0,0,37.326,0.048,37.32603086,0.236,-0.442,0.501058879,37.09,0.49,37.09323658
10/10/2019 20:30,0.2365,-0.449,0.507477339,0.2365,-0.449,0.507477339,0,0,0,35.8665,0.091,35.86661544,0.2365,-0.449,0.507477339,35.63,0.54,35.63409182
10/10/2019 21:00,0.236,-0.462,0.518787047,0.236,-0.462,0.518787047,0,0,0,34.316,-1.412,34.34503749,0.236,-0.462,0.518787047,34.08,-0.95,34.09323833
10/10/2019 21:30,0.237,-0.459,0.516575261,0.237,-0.459,0.516575261,0,0,0,32.567,-1.599,32.60623085,0.237,-0.459,0.516575261,32.33,-1.14,32.35009274
10/10/2019 22:00,0.238,-0.4455,0.505088359,0.238,-0.4455,0.505088359,0,0,0,30.668,-1.8555,30.7240802,0.238,-0.4455,0.505088359,30.43,-1.41,30.46264926
10/10/2019 22:30,0.236,-0.4185,0.480456294,0.236,-0.4185,0.480456294,0,0,0,28.816,-2.2085,28.9005074,0.236,-0.4185,0.480456294,28.58,-1.79,28.63600007
10/10/2019 23:00,0.2365,-0.415,0.477658089,0.2365,-0.415,0.477658089,0,0,0,27.1565,-2.375,27.26015622,0.2365,-0.415,0.477658089,26.92,-1.96,26.99125784
10/10/2019 23:30,0.2365,-0.4355,0.495572901,0.2365,-0.4355,0.495572901,0,0,0,25.1965,-2.6055,25.33085554,0.2365,-0.4355,0.495572901,24.96,-2.17,25.05415135
11/10/2019 00:00,0.236,-0.4365,0.496213916,0.236,-0.4365,0.496213916,0,0,0,23.586,-2.8065,23.75238595,0.236,-0.4365,0.496213916,23.35,-2.37,23.46996804
11/10/2019 00:30,0.2365,-0.432,0.4925,0.2365,-0.432,0.4925,0,0,0,22.8165,-2.902,23.00031035,0.2365,-0.432,0.4925,22.58,-2.47,22.71469348
11/10/2019 01:00,0.236,-0.4275,0.488315728,0.236,-0.4275,0.488315728,0,0,0,22.086,-2.8975,22.27525314,0.236,-0.4275,0.488315728,21.85,-2.47,21.98916551
11/10/2019 01:30,0.236,-0.399,0.463569844,0.236,-0.399,0.463569844,0,0,0,22.136,-2.919,22.3276299,0.236,-0.399,0.463569844,21.9,-2.52,22.04450952
11/10/2019 02:00,0.2365,-0.3985,0.46339454,0.2365,-0.3985,0.46339454,0,0,0,22.5465,-2.9185,22.73460588,0.2365,-0.3985,0.46339454,22.31,-2.52,22.45187075
11/10/2019 02:30,0.236,-0.416,0.478280253,0.236,-0.416,0.478280253,0,0,0,22.076,-3.046,22.28514958,0.236,-0.416,0.478280253,21.84,-2.63,21.99778398
11/10/2019 03:00,0.2365,-0.4515,0.509690592,0.2365,-0.4515,0.509690592,0,0,0,21.8265,-2.7515,21.99924668,0.2365,-0.4515,0.509690592,21.59,-2.3,21.71216479
11/10/2019 03:30,0.2365,-0.428,0.488995143,0.2365,-0.428,0.488995143,0,0,0,21.7265,-2.518,21.87192553,0.2365,-0.428,0.488995143,21.49,-2.09,21.5913918
11/10/2019 04:00,0.236,-0.398,0.462709412,0.236,-0.398,0.462709412,0,0,0,21.116,-2.668,21.2838831,0.236,-0.398,0.462709412,20.88,-2.27,21.00303073
11/10/2019 04:30,0.2365,-0.3965,0.461675752,0.2365,-0.3965,0.461675752,0,0,0,20.9265,-2.7765,21.1098876,0.2365,-0.3965,0.461675752,20.69,-2.38,20.82643753
11/10/2019 05:00,0.2365,-0.367,0.436601935,0.2365,-0.367,0.436601935,0,0,0,20.9265,-2.897,21.1260742,0.2365,-0.367,0.436601935,20.69,-2.53,20.84411188
11/10/2019 05:30,0.236,-0.3925,0.457987172,0.236,-0.3925,0.457987172,0,0,0,20.746,-3.0325,20.96646304,0.236,-0.3925,0.457987172,20.51,-2.64,20.67920937
11/10/2019 06:00,0.2365,-0.4035,0.467701294,0.2365,-0.4035,0.467701294,0,0,0,21.8865,-2.7735,22.06153178,0.2365,-0.4035,0.467701294,21.65,-2.37,21.77933424
11/10/2019 06:30,0.236,-0.4125,0.47523915,0.236,-0.4125,0.47523915,0,0,0,24.366,-2.1325,24.45913965,0.236,-0.4125,0.47523915,24.13,-1.72,24.19122362
11/10/2019 07:00,0.2365,-0.4,0.464685108,0.2365,-0.4,0.464685108,0,0,0,26.6465,-1.46,26.68646777,0.2365,-0.4,0.464685108,26.41,-1.06,26.43126369
11/10/2019 07:30,0.2365,-0.4035,0.467701294,0.2365,-0.4035,0.467701294,0,0,0,30.7865,0.3865,30.788926,0.2365,-0.4035,0.467701294,30.55,0.79,30.5602127
11/10/2019 08:00,0.236,-0.3965,0.46141982,0.236,-0.3965,0.46141982,0,0,0,32.316,0.7335,32.32432332,0.236,-0.3965,0.46141982,32.08,1.13,32.09989564
11/10/2019 08:30,0.2365,-0.3945,0.459959237,0.2365,-0.3945,0.459959237,0,0,0,33.9965,1.2455,34.0193075,0.2365,-0.3945,0.459959237,33.76,1.64,33.79981065
11/10/2019 09:00,0.2365,-0.403,0.467269997,0.2365,-0.403,0.467269997,0,0,0,34.9265,1.477,34.95771633,0.2365,-0.403,0.467269997,34.69,1.88,34.74090528
11/10/2019 09:30,0.236,-0.4415,0.500617868,0.236,-0.4415,0.500617868,0,0,0,36.546,1.7285,36.58685322,0.236,-0.4415,0.500617868,36.31,2.17,36.37478522
11/10/2019 10:00,0.2365,-0.4375,0.497331378,0.2365,-0.4375,0.497331378,0,0,0,36.9465,1.6725,36.98433612,0.2365,-0.4375,0.497331378,36.71,2.11,36.77058879
11/10/2019 10:30,0.236,-0.4605,0.517451689,0.236,-0.4605,0.517451689,0,0,0,37.026,1.3095,37.04914933,0.236,-0.4605,0.517451689,36.79,1.77,36.83255354
11/10/2019 11:00,0.2365,-0.4345,0.49469435,0.2365,-0.4345,0.49469435,0,0,0,37.8065,1.8155,37.85006582,0.2365,-0.4345,0.49469435,37.57,2.25,37.63731393
11/10/2019 11:30,0.2365,-0.441,0.500413079,0.2365,-0.441,0.500413079,0,0,0,38.4065,1.959,38.45642889,0.2365,-0.441,0.500413079,38.17,2.4,38.2453775
11/10/2019 12:00,0.236,-0.434,0.494016194,0.236,-0.434,0.494016194,0,0,0,38.986,2.106,39.04284098,0.236,-0.434,0.494016194,38.75,2.54,38.83315722
11/10/2019 12:30,0.2365,-0.46,0.517235198,0.2365,-0.46,0.517235198,0,0,0,40.3565,2.35,40.42486354,0.2365,-0.46,0.517235198,40.12,2.81,40.21828564
11/10/2019 13:00,0.2365,-0.449,0.507477339,0.2365,-0.449,0.507477339,0,0,0,40.2065,1.991,40.25576634,0.2365,-0.449,0.507477339,39.97,2.44,40.0444066
11/10/2019 13:30,0.236,-0.4545,0.512119371,0.236,-0.4545,0.512119371,0,0,0,39.206,1.4455,39.23263828,0.236,-0.4545,0.512119371,38.97,1.9,39.01629019
11/10/2019 14:00,0.2365,-0.4285,0.489432835,0.2365,-0.4285,0.489432835,0,0,0,39.2865,1.9515,39.33493911,0.2365,-0.4285,0.489432835,39.05,2.38,39.1224603
11/10/2019 14:30,0.2365,-0.4335,0.493816261,0.2365,-0.4335,0.493816261,0,0,0,38.6065,1.7565,38.64643754,0.2365,-0.4335,0.493816261,38.37,2.19,38.43244723
11/10/2019 15:00,0.236,-0.4575,0.514783692,0.236,-0.4575,0.514783692,0,0,0,38.066,1.7325,38.10540529,0.236,-0.4575,0.514783692,37.83,2.19,37.89333715
11/10/2019 15:30,0.2365,-0.4345,0.49469435,0.2365,-0.4345,0.49469435,0,0,0,37.5265,1.4455,37.55432961,0.2365,-0.4345,0.49469435,37.29,1.88,37.33736065
11/10/2019 16:00,0.2365,-0.433,0.493377391,0.2365,-0.433,0.493377391,0,0,0,37.9065,1.447,37.93410802,0.2365,-0.433,0.493377391,37.67,1.88,37.71688349
11/10/2019 16:30,0.2365,-0.402,0.466407815,0.2365,-0.402,0.466407815,0,0,0,38.5565,1.328,38.57936335,0.2365,-0.402,0.466407815,38.32,1.73,38.35903153
11/10/2019 17:00,20.257,0.4145,20.26124032,0.237,-0.3955,0.461074018,20.02,0.81,20.03637941,35.257,1.1145,35.27461069,0.237,-0.3955,0.461074018,35.02,1.51,35.05253914
11/10/2019 17:30,21.9665,0.408,21.97028872,0.2365,-0.402,0.466407815,21.73,0.81,21.7450914,21.2665,0.268,21.2681886,0.2365,-0.402,0.466407815,21.03,0.67,21.04067014
11/10/2019 18:00,21.847,0.3215,21.84936547,0.237,-0.3985,0.463649922,21.61,0.72,21.62199112,21.217,-0.3985,21.22074201,0.237,-0.3985,0.463649922,20.98,0,20.98
11/10/2019 18:30,21.7275,0.342,21.73019145,0.2375,-0.378,0.446419366,21.49,0.72,21.50205804,21.1575,-0.378,21.16087641,0.2375,-0.378,0.446419366,20.92,0,20.92
11/10/2019 19:00,22.317,0.3145,22.31921592,0.237,-0.4055,0.469679944,22.08,0.72,22.09173601,21.427,-0.4055,21.43083664,0.237,-0.4055,0.469679944,21.19,0,21.19
11/10/2019 19:30,21.957,-0.35,21.95978937,0.237,-0.35,0.42269256,21.72,0,21.72,21.427,-0.35,21.42985835,0.237,-0.35,0.42269256,21.19,0,21.19
11/10/2019 20:00,21.427,-0.3425,21.42973717,0.237,-0.3425,0.416503601,21.19,0,21.19,20.887,-1.0225,20.9120127,0.237,-0.3425,0.416503601,20.65,-0.68,20.66119309
11/10/2019 20:30,20.686,-0.368,20.68927307,0.236,-0.368,0.437172735,20.45,0,20.45,20.136,-1.048,20.16325371,0.236,-0.368,0.437172735,19.9,-0.68,19.9116147
11/10/2019 21:00,19.927,-0.3695,19.93042547,0.237,-0.3695,0.438975227,19.69,0,19.69,19.277,-1.0495,19.30554789,0.237,-0.3695,0.438975227,19.04,-0.68,19.05213899
11/10/2019 21:30,18.808,-1.0505,18.83731441,0.238,-0.3705,0.440356957,18.57,-0.68,18.58244602,18.138,-1.1505,18.17445169,0.238,-0.3705,0.440356957,17.9,-0.78,17.91698635
11/10/2019 22:00,17.827,-1.0585,17.85839722,0.237,-0.3785,0.446577261,17.59,-0.68,17.60313892,17.167,-1.3885,17.22306074,0.237,-0.3785,0.446577261,16.93,-1.01,16.96010024
11/10/2019 22:30,16.9265,-1.094,16.96181707,0.2365,-0.364,0.434083229,16.69,-0.73,16.70595702,16.3065,-1.524,16.37756143,0.2365,-0.364,0.434083229,16.07,-1.16,16.11181244
11/10/2019 23:00,15.996,-1.225,16.04283769,0.236,-0.365,0.434650434,15.76,-0.86,15.78344703,15.416,-1.645,15.50351834,0.236,-0.365,0.434650434,15.18,-1.28,15.23387016
11/10/2019 23:30,15.0065,-1.3795,15.06977314,0.2365,-0.3695,0.438705482,14.77,-1.01,14.80449256,14.4465,-1.7795,14.55568557,0.2365,-0.3695,0.438705482,14.21,-1.41,14.27978291
12/10/2019 00:00,14.5765,-1.442,14.64765224,0.2365,-0.362,0.432407505,14.34,-1.08,14.38061195,13.9865,-1.842,14.10727281,0.2365,-0.362,0.432407505,13.75,-1.48,13.82942154
12/10/2019 00:30,14.196,-1.6365,14.29001568,0.236,-0.3465,0.419235316,13.96,-1.29,14.01947574,13.576,-1.9665,13.7176856,0.236,-0.3465,0.419235316,13.34,-1.62,13.4380058
12/10/2019 01:00,13.9665,-1.6285,14.06112138,0.2365,-0.3385,0.412934014,13.73,-1.29,13.79046772,13.3665,-1.9585,13.50922072,0.2365,-0.3385,0.412934014,13.13,-1.62,13.2295616
12/10/2019 01:30,13.9665,-1.5245,14.04945631,0.2365,-0.3445,0.417866606,13.73,-1.18,13.78061319,13.4665,-1.8745,13.59633673,0.2365,-0.3445,0.417866606,13.23,-1.53,13.31817555
12/10/2019 02:00,14.086,-1.6065,14.17731421,0.236,-0.3265,0.40286257,13.85,-1.28,13.90902225,13.566,-1.9465,13.70493408,0.236,-0.3265,0.40286257,13.33,-1.62,13.42807879
12/10/2019 02:30,13.8265,-1.625,13.92166395,0.2365,-0.345,0.418278914,13.59,-1.28,13.65014652,13.3365,-1.965,13.48048431,0.2365,-0.345,0.418278914,13.1,-1.62,13.19978788
12/10/2019 03:00,13.476,-1.67,13.5790823,0.236,-0.33,0.405704326,13.24,-1.34,13.30763691,12.966,-2.01,13.12087101,0.236,-0.33,0.405704326,12.73,-1.68,12.84037772
12/10/2019 03:30,13.376,-1.618,13.47350363,0.236,-0.348,0.420475921,13.14,-1.27,13.201231,12.846,-1.968,12.99587396,0.236,-0.348,0.420475921,12.61,-1.62,12.71363441
12/10/2019 04:00,13.5565,-1.376,13.62615383,0.2365,-0.356,0.427397064,13.32,-1.02,13.35899697,13.0465,-1.746,13.16281422,0.2365,-0.356,0.427397064,12.81,-1.39,12.88519305
12/10/2019 04:30,13.4465,-1.3525,13.51434862,0.2365,-0.3325,0.408030023,13.21,-1.02,13.24932074,12.9365,-1.7225,13.05067196,0.2365,-0.3325,0.408030023,12.7,-1.39,12.77584048
12/10/2019 05:00,13.176,-1.4915,13.26014888,0.236,-0.3115,0.390804619,12.94,-1.18,12.99369078,12.646,-1.8815,12.78520075,0.236,-0.3115,0.390804619,12.41,-1.57,12.50891682
12/10/2019 05:30,12.7765,-1.649,12.88247466,0.2365,-0.329,0.405182983,12.54,-1.32,12.6092823,12.3365,-2.009,12.49901249,0.2365,-0.329,0.405182983,12.1,-1.68,12.21607138
12/10/2019 06:00,12.8765,-1.6565,12.98261316,0.2365,-0.3365,0.411296122,12.64,-1.32,12.70873715,12.4265,-2.0165,12.58904979,0.2365,-0.3365,0.411296122,12.19,-1.68,12.30522247
12/10/2019 06:30,13.196,-1.667,13.3008761,0.236,-0.347,0.419648663,12.96,-1.32,13.02704878,12.756,-2.027,12.9160468,0.236,-0.347,0.419648663,12.52,-1.68,12.63221279
12/10/2019 07:00,13.8665,-1.565,13.95453501,0.2365,-0.335,0.410069811,13.63,-1.23,13.68538637,13.4165,-2.015,13.56697082,0.2365,-0.335,0.410069811,13.18,-1.68,13.28663991
12/10/2019 07:30,14.856,-1.3345,14.91581799,0.236,-0.3145,0.393200013,14.62,-1.02,14.6555382,14.236,-1.7545,14.34370825,0.236,-0.3145,0.393200013,14,-1.44,14.0738623
12/10/2019 08:00,15.7665,-1.118,15.8060889,0.2365,-0.328,0.404371426,15.53,-0.79,15.55008039,15.1665,-1.558,15.24631386,0.2365,-0.328,0.404371426,14.93,-1.23,14.98058076
12/10/2019 08:30,16.9165,-1.004,16.94626768,0.2365,-0.324,0.401133706,16.68,-0.68,16.69385516,16.3265,-1.284,16.37691235,0.2365,-0.324,0.401133706,16.09,-0.96,16.11861346
12/10/2019 09:00,17.976,-0.9995,18.00376561,0.236,-0.3195,0.397210586,17.74,-0.68,17.75302791,17.346,-1.0795,17.379558,0.236,-0.3195,0.397210586,17.11,-0.76,17.1268707
12/10/2019 09:30,18.7065,-0.317,18.70918575,0.2365,-0.317,0.395501264,18.47,0,18.47,18.1365,-0.997,18.16388288,0.2365,-0.317,0.395501264,17.9,-0.68,17.91291154
12/10/2019 10:00,19.1665,-0.3125,19.16904741,0.2365,-0.3125,0.391903687,18.93,0,18.93,18.5765,-0.9925,18.60299461,0.2365,-0.3125,0.391903687,18.34,-0.68,18.352602
12/10/2019 10:30,19.4765,0.3565,19.47976243,0.2365,-0.3135,0.392701541,19.24,0.67,19.25166227,18.8465,-0.9935,18.87266819,0.2365,-0.3135,0.392701541,18.61,-0.68,18.62241928
12/10/2019 11:00,19.9265,0.35,19.92957356,0.2365,-0.32,0.397909852,19.69,0.67,19.70139589,19.2865,-0.32,19.28915452,0.2365,-0.32,0.397909852,19.05,0,19.05
12/10/2019 11:30,20.1465,0.3475,20.14949673,0.2365,-0.3225,0.399923118,19.91,0.67,19.92127004,19.4365,-0.3225,19.43917536,0.2365,-0.3225,0.399923118,19.2,0,19.2
12/10/2019 12:00,20.2665,0.332,20.26921918,0.2365,-0.338,0.412524242,20.03,0.67,20.04120256,19.4965,-0.338,19.49942964,0.2365,-0.338,0.412524242,19.26,0,19.26
12/10/2019 12:30,20.2675,0.326,20.27012166,0.2375,-0.344,0.41802183,20.03,0.67,20.04120256,19.4975,-0.344,19.50053441,0.2375,-0.344,0.41802183,19.26,0,19.26
12/10/2019 13:00,19.9365,0.33,19.93923098,0.2365,-0.34,0.41416452,19.7,0.67,19.71139011,19.1965,-0.34,19.19951073,0.2365,-0.34,0.41416452,18.96,0,18.96
12/10/2019 13:30,19.9365,0.3275,19.93918977,0.2365,-0.3425,0.416219293,19.7,0.67,19.71139011,19.1965,-0.3425,19.19955516,0.2365,-0.3425,0.416219293,18.96,0,18.96
12/10/2019 14:00,20.0865,0.327,20.08916154,0.2365,-0.343,0.416630832,19.85,0.67,19.86130409,19.3765,-0.343,19.37953563,0.2365,-0.343,0.416630832,19.14,0,19.14
12/10/2019 14:30,20.086,0.308,20.08836131,0.236,-0.362,0.432134238,19.85,0.67,19.86130409,19.376,-1.042,19.40399804,0.236,-0.362,0.432134238,19.14,-0.68,19.15207561
12/10/2019 15:00,19.8665,0.3085,19.86889515,0.2365,-0.3615,0.431989004,19.63,0.67,19.6414307,19.1965,-1.0415,19.22473236,0.2365,-0.3615,0.431989004,18.96,-0.68,18.97219017
12/10/2019 15:30,19.8065,0.3155,19.80901266,0.2365,-0.3545,0.426148448,19.57,0.67,19.58146573,19.1965,-1.0345,19.22435441,0.2365,-0.3545,0.426148448,18.96,-0.68,18.97219017
12/10/2019 16:00,19.906,-0.3565,19.90919205,0.236,-0.3565,0.427537425,19.67,0,19.67,19.276,-1.0365,19.30384698,0.236,-0.3565,0.427537425,19.04,-0.68,19.05213899
12/10/2019 16:30,19.9065,0.324,19.90913655,0.2365,-0.346,0.419104104,19.67,0.67,19.68140747,19.3265,-1.026,19.35371484,0.2365,-0.346,0.419104104,19.09,-0.68,19.10210721
12/10/2019 17:00,20.306,-0.349,20.30899892,0.236,-0.349,0.421303928,20.07,0,20.07,19.746,-1.029,19.77279335,0.236,-0.349,0.421303928,19.51,-0.68,19.52184674
12/10/2019 17:30,20.6165,0.335,20.61922155,0.2365,-0.335,0.410069811,20.38,0.67,20.39101027,20.0865,-1.015,20.11212836,0.2365,-0.335,0.410069811,19.85,-0.68,19.86164394
12/10/2019 18:00,20.9765,0.3295,20.97908774,0.2365,-0.3405,0.414575084,20.74,0.67,20.75081926,20.4465,-1.0205,20.47195112,0.2365,-0.3405,0.414575084,20.21,-0.68,20.22143665
12/10/2019 18:30,20.706,-0.3465,20.70889901,0.236,-0.3465,0.419235316,20.47,0,20.47,20.226,-1.0265,20.25203146,0.236,-0.3465,0.419235316,19.99,-0.68,20.00156244
12/10/2019 19:00,21.1265,-0.35,21.129399,0.2365,-0.35,0.422412417,20.89,0,20.89,20.2265,-1.03,20.25270852,0.2365,-0.35,0.422412417,19.99,-0.68,20.00156244
12/10/2019 19:30,20.5965,-0.345,20.59938924,0.2365,-0.345,0.418278914,20.36,0,20.36,20.0765,-1.125,20.10799536,0.2365,-0.345,0.418278914,19.84,-0.78,19.85532674
12/10/2019 20:00,20.036,-1.026,20.06225242,0.236,-0.346,0.418822158,19.8,-0.68,19.81167333,19.546,-1.276,19.58760557,0.236,-0.346,0.418822158,19.31,-0.93,19.33238216
12/10/2019 20:30,19.4765,-1.0275,19.5035845,0.2365,-0.3475,0.420343312,19.24,-0.68,19.25201288,19.0065,-1.3675,19.05563167,0.2365,-0.3475,0.420343312,18.77,-1.02,18.79769401
12/10/2019 21:00,18.816,-1.0385,18.84463686,0.236,-0.3585,0.429206535,18.58,-0.68,18.59243932,18.406,-1.3785,18.45754854,0.236,-0.3585,0.429206535,18.17,-1.02,18.19860709
12/10/2019 21:30,18.1365,-1.043,18.16646584,0.2365,-0.363,0.433245023,17.9,-0.68,17.91291154,17.6665,-1.523,17.73202615,0.2365,-0.363,0.433245023,17.43,-1.16,17.46855747
12/10/2019 22:00,17.4065,-1.283,17.4537197,0.2365,-0.363,0.433245023,17.17,-0.92,17.19462998,16.9265,-1.623,17.00413277,0.2365,-0.363,0.433245023,16.69,-1.26,16.73749384
12/10/2019 22:30,16.686,-1.286,16.73548302,0.236,-0.366,0.435490528,16.45,-0.92,16.47570636,16.206,-1.776,16.30302463,0.236,-0.366,0.435490528,15.97,-1.41,16.032124
12/10/2019 23:00,16.2065,-1.356,16.26312941,0.2365,-0.366,0.435761689,15.97,-0.99,16.00065624,15.6865,-1.896,15.80066765,0.2365,-0.366,0.435761689,15.45,-1.53,15.52557245
12/10/2019 23:30,15.2265,-2.7285,15.46903405,0.2365,-0.3585,0.429481664,14.99,-2.37,15.17619847,14.9065,-0.6085,14.91891466,0.2365,-0.3585,0.429481664,14.67,-0.25,14.67213004
13/10/2019 00:00,14.676,-1.853,14.79251787,0.236,-0.343,0.416347211,14.44,-1.51,14.51873617,14.186,-1.703,14.28785516,0.236,-0.343,0.416347211,13.95,-1.36,14.01613713
13/10/2019 00:30,14.1565,-1.6865,14.25660459,0.2365,-0.3465,0.419516984,13.92,-1.34,13.98434839,13.6365,-1.9565,13.77613968,0.2365,-0.3465,0.419516984,13.4,-1.61,13.49637359
13/10/2019 01:00,13.8465,-1.6615,13.94582893,0.2365,-0.3215,0.399117151,13.61,-1.34,13.67580711,13.2865,-2.1415,13.4579755,0.2365,-0.3215,0.399117151,13.05,-1.82,13.17630069
13/10/2019 01:30,13.9165,-1.6845,14.01807806,0.2365,-0.3445,0.417866606,13.68,-1.34,13.74547198,13.2865,-2.1645,13.46165452,0.2365,-0.3445,0.417866606,13.05,-1.82,13.17630069
13/10/2019 02:00,13.9165,-1.7355,14.02429793,0.2365,-0.3355,0.410478379,13.68,-1.4,13.75145083,13.3465,-2.1555,13.51943943,0.2365,-0.3355,0.410478379,13.11,-1.82,13.23572816
13/10/2019 02:30,13.726,-1.8135,13.84528289,0.236,-0.3335,0.4085563,13.49,-1.48,13.57094322,13.126,-2.1535,13.30148256,0.236,-0.3335,0.4085563,12.89,-1.82,13.01785313
13/10/2019 03:00,13.2365,-1.811,13.35981487,0.2365,-0.331,0.406808616,13,-1.48,13.08397493,12.6365,-2.151,12.81826561,0.2365,-0.331,0.406808616,12.4,-1.82,12.53285283
13/10/2019 03:30,12.8665,-1.818,12.99430438,0.2365,-0.338,0.412524242,12.63,-1.48,12.71641852,12.2465,-2.208,12.44395541,0.2365,-0.338,0.412524242,12.01,-1.87,12.15471102
13/10/2019 04:00,12.716,-1.9145,12.85931438,0.236,-0.3245,0.40124338,12.48,-1.59,12.58087835,12.086,-2.1945,12.28361617,0.236,-0.3245,0.40124338,11.85,-1.87,11.9966412
13/10/2019 04:30,12.5565,-1.8645,12.69417396,0.2365,-0.3245,0.401537669,12.32,-1.54,12.41587693,11.9665,-2.1945,12.16605739,0.2365,-0.3245,0.401537669,11.73,-1.87,11.87812275
13/10/2019 05:00,12.4065,-1.8625,12.54552305,0.2365,-0.3225,0.399923118,12.17,-1.54,12.26704936,11.8365,-2.1925,12.03784817,0.2365,-0.3225,0.399923118,11.6,-1.87,11.7497617
13/10/2019 05:30,12.276,-1.967,12.43258883,0.236,-0.337,0.411418279,12.04,-1.63,12.14983539,11.686,-2.267,11.90386009,0.236,-0.337,0.411418279,11.45,-1.93,11.61152014
13/10/2019 06:00,12.3865,-2.0515,12.55523932,0.2365,-0.3415,0.415396798,12.15,-1.71,12.26974327,11.8365,-2.1615,12.03224063,0.2365,-0.3415,0.415396798,11.6,-1.82,11.74190785
13/10/2019 06:30,12.766,-1.86,12.90078897,0.236,-0.35,0.422132681,12.53,-1.51,12.62065767,12.156,-2.22,12.35705208,0.236,-0.35,0.422132681,11.92,-1.87,12.06579048
13/10/2019 07:00,13.1765,-1.857,13.30671264,0.2365,-0.347,0.419930054,12.94,-1.51,13.02780488,12.5165,-2.067,12.68602622,0.2365,-0.347,0.419930054,12.28,-1.72,12.39987097
13/10/2019 07:30,13.6065,-1.782,13.7226953,0.2365,-0.342,0.415807948,13.37,-1.44,13.44732315,12.9565,-2.122,13.1291194,0.2365,-0.342,0.415807948,12.72,-1.78,12.84394021
13/10/2019 08:00,14.306,-1.6455,14.40032313,0.236,-0.3355,0.410190505,14.07,-1.31,14.13085277,13.646,-1.9955,13.79113252,0.236,-0.3355,0.410190505,13.41,-1.66,13.51235361
13/10/2019 08:30,15.417,-1.4675,15.48668606,0.237,-0.3475,0.420624833,15.18,-1.12,15.22126145,14.747,-1.8575,14.86352298,0.237,-0.3475,0.420624833,14.51,-1.51,14.58835837
13/10/2019 09:00,16.4365,-1.2275,16.48227195,0.2365,-0.3275,0.403965964,16.2,-0.9,16.22498074,15.8265,-1.7075,15.91834346,0.2365,-0.3275,0.403965964,15.59,-1.38,15.65095844
