Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/10/2019 09:30,17.616,-1.0715,17.64855712,0.236,-0.2915,0.375057662,17.38,-0.78,17.39749407,17.076,-1.5115,17.14276548,0.236,-0.2915,0.375057662,16.84,-1.22,16.88413456
13/10/2019 10:00,18.2565,-3.184,18.5320708,0.2365,-0.364,0.434083229,18.02,-2.82,18.23932016,17.7565,-0.764,17.77292852,0.2365,-0.364,0.434083229,17.52,-0.4,17.52456562
13/10/2019 10:30,19.3765,-0.3895,19.3804144,0.2365,-0.3895,0.455678066,19.14,0,19.14,18.8265,-1.2195,18.86595565,0.2365,-0.3895,0.455678066,18.59,-0.83,18.60851955
13/10/2019 11:00,19.6265,-0.3725,19.6300346,0.2365,-0.3725,0.441235198,19.39,0,19.39,19.0365,-1.1225,19.06956577,0.2365,-0.3725,0.441235198,18.8,-0.75,18.81495416
13/10/2019 11:30,20.1865,-0.38,20.19007633,0.2365,-0.38,0.447584908,19.95,0,19.95,19.5365,-1.06,19.5652353,0.2365,-0.38,0.447584908,19.3,-0.68,19.31197556
13/10/2019 12:00,20.676,-0.377,20.67943677,0.236,-0.377,0.444775224,20.44,0,20.44,20.036,-1.057,20.06386167,0.236,-0.377,0.444775224,19.8,-0.68,19.81167333
13/10/2019 12:30,21.0165,0.2915,21.01852146,0.2365,-0.3785,0.446312111,20.78,0.67,20.79079845,20.3065,-1.0585,20.33406906,0.2365,-0.3785,0.446312111,20.07,-0.68,20.08151638
13/10/2019 13:00,20.523,-1.413,20.57158472,0.243,-0.383,0.453583509,20.28,-1.03,20.30613947,19.653,-0.983,19.6775684,0.243,-0.383,0.453583509,19.41,-0.6,19.41927136
13/10/2019 13:30,19.9665,-0.3585,19.96971819,0.2465,-0.3585,0.435068385,19.72,0,19.72,18.8465,-1.0385,18.87509058,0.2465,-0.3585,0.435068385,18.6,-0.68,18.61242596
13/10/2019 14:00,19.958,-0.3575,19.96120162,0.238,-0.3575,0.429476716,19.72,0,19.72,19.028,-1.0375,19.05626381,0.238,-0.3575,0.429476716,18.79,-0.68,18.80230039
13/10/2019 14:30,19.8805,-0.3565,19.88369615,0.2405,-0.3565,0.430037789,19.64,0,19.64,19.0305,-1.0365,19.05870569,0.2405,-0.3565,0.430037789,18.79,-0.68,18.80230039
13/10/2019 15:00,19.3875,-0.3635,19.39090737,0.2575,-0.3635,0.445464364,19.13,0,19.13,18.4675,-1.0435,18.49695782,0.2575,-0.3635,0.445464364,18.21,-0.68,18.2226919
13/10/2019 15:30,19.3845,-0.369,19.38801179,0.2545,-0.369,0.448253555,19.13,0,19.13,18.4645,-1.049,18.49427374,0.2545,-0.369,0.448253555,18.21,-0.68,18.2226919
13/10/2019 16:00,19.2665,-0.363,19.26991934,0.2465,-0.363,0.438783831,19.02,0,19.02,18.4565,-1.043,18.48594713,0.2465,-0.363,0.438783831,18.21,-0.68,18.2226919
13/10/2019 16:30,19.4435,0.7005,19.45611453,0.2435,-0.3595,0.434203293,19.2,1.06,19.22923815,18.4535,-1.0395,18.48275473,0.2435,-0.3595,0.434203293,18.21,-0.68,18.2226919
13/10/2019 17:00,19.6695,-0.367,19.67292351,0.2395,-0.367,0.438234241,19.43,0,19.43,18.8695,-1.047,18.89852479,0.2395,-0.367,0.438234241,18.63,-0.68,18.64240596
13/10/2019 17:30,19.416,-0.3745,19.41961138,0.236,-0.3745,0.442658164,19.18,0,19.18,18.796,-1.1745,18.83265956,0.236,-0.3745,0.442658164,18.56,-0.8,18.57723338
13/10/2019 18:00,19.4165,-1.041,19.44438616,0.2365,-0.361,0.431570678,19.18,-0.68,19.19205044,18.8765,-1.291,18.92059548,0.2365,-0.361,0.431570678,18.64,-0.93,18.66318569
13/10/2019 18:30,19.4165,-1.022,19.44337821,0.2365,-0.342,0.415807948,19.18,-0.68,19.19205044,18.7665,-1.442,18.82181942,0.2365,-0.342,0.415807948,18.53,-1.1,18.56262104
13/10/2019 19:00,20.376,-0.9825,20.39967358,0.236,-0.3025,0.383669454,20.14,-0.68,20.15147637,19.826,-1.3425,19.87140111,0.236,-0.3025,0.383669454,19.59,-1.04,19.6175865
13/10/2019 19:30,20.4765,-0.9825,20.50005752,0.2365,-0.3025,0.383977213,20.24,-0.68,20.2514197,20.0265,-1.3425,20.07144759,0.2365,-0.3025,0.383977213,19.79,-1.04,19.81730809
13/10/2019 20:00,20.086,-0.9975,20.1107534,0.236,-0.3175,0.395603653,19.85,-0.68,19.86164394,19.616,-1.2975,19.65886472,0.236,-0.3175,0.395603653,19.38,-0.98,19.4047623
13/10/2019 20:30,19.6065,-1.0125,19.63262587,0.2365,-0.3325,0.408030023,19.37,-0.68,19.38193231,19.1065,-1.3925,19.15717616,0.2365,-0.3325,0.408030023,18.87,-1.06,18.89974868
13/10/2019 21:00,19.0965,-1.04,19.12479836,0.2365,-0.36,0.430734547,18.86,-0.68,18.87225477,18.5965,-1.54,18.66015574,0.2365,-0.36,0.430734547,18.36,-1.18,18.39788031
13/10/2019 21:30,18.186,-1.196,18.22528496,0.236,-0.376,0.443927922,17.95,-0.82,17.96872004,17.706,-1.716,17.78895983,0.236,-0.376,0.443927922,17.47,-1.34,17.52131559
13/10/2019 22:00,16.9965,-3.479,17.34890352,0.2365,-0.319,0.397106094,16.76,-3.16,17.0552983,16.8865,0.121,16.88693351,0.2365,-0.319,0.397106094,16.65,0.44,16.6558128
13/10/2019 22:30,16.3265,-1.596,16.40432316,0.2365,-0.306,0.386740546,16.09,-1.29,16.14162941,15.8765,-1.976,15.9989946,0.2365,-0.306,0.386740546,15.64,-1.67,15.72890651
13/10/2019 23:00,15.616,-1.6345,15.70130715,0.236,-0.2945,0.377394025,15.38,-1.34,15.43826415,15.126,-1.9645,15.25303695,0.236,-0.2945,0.377394025,14.89,-1.67,14.98335743
13/10/2019 23:30,14.7565,-1.7175,14.85611317,0.2365,-0.3075,0.387928473,14.52,-1.41,14.58830011,14.3165,-2.0675,14.4650174,0.2365,-0.3075,0.387928473,14.08,-1.76,14.18957364
14/10/2019 00:00,14.0165,-1.8355,14.13617107,0.2365,-0.3155,0.394300013,13.78,-1.52,13.86357818,13.5765,-2.1955,13.75287506,0.2365,-0.3155,0.394300013,13.34,-1.88,13.47182245
14/10/2019 00:30,13.596,-1.9525,13.73548224,0.236,-0.3225,0.399627639,13.36,-1.63,13.45906758,13.096,-2.1325,13.26848794,0.236,-0.3225,0.399627639,12.86,-1.81,12.98675094
14/10/2019 01:00,13.206,-1.8005,13.32817453,0.236,-0.3705,0.439279239,12.97,-1.43,13.04859379,12.726,-2.1805,12.91145446,0.236,-0.3705,0.439279239,12.49,-1.81,12.6204675
14/10/2019 01:30,13.1065,-1.971,13.25387427,0.2365,-0.351,0.423241361,12.87,-1.62,12.97155735,12.6365,-2.101,12.80997007,0.2365,-0.351,0.423241361,12.4,-1.75,12.52287906
14/10/2019 02:00,13.3065,-1.9735,13.45204983,0.2365,-0.3535,0.425316941,13.07,-1.62,13.17001519,12.7965,-2.1035,12.96823521,0.2365,-0.3535,0.425316941,12.56,-1.75,12.68132879
14/10/2019 02:30,13.086,-1.865,13.21823063,0.236,-0.345,0.417996411,12.85,-1.52,12.93958655,12.566,-2.215,12.75972496,0.236,-0.345,0.417996411,12.33,-1.87,12.47099836
14/10/2019 03:00,12.8565,-1.8585,12.99013528,0.2365,-0.3385,0.412934014,12.62,-1.52,12.71120765,12.3265,-2.2085,12.52278222,0.2365,-0.3385,0.412934014,12.09,-1.87,12.23376475
14/10/2019 03:30,12.6665,-1.861,12.80248192,0.2365,-0.341,0.414985843,12.43,-1.52,12.52259158,12.1465,-2.211,12.34609182,0.2365,-0.341,0.414985843,11.91,-1.87,12.05591141
14/10/2019 04:00,12.586,-1.872,12.72445598,0.236,-0.352,0.423792402,12.35,-1.52,12.44318689,12.076,-2.222,12.27872388,0.236,-0.352,0.423792402,11.84,-1.87,11.98676353
14/10/2019 04:30,12.5865,-1.8705,12.72472996,0.2365,-0.3505,0.422826797,12.35,-1.52,12.44318689,12.0765,-2.3405,12.30121102,0.2365,-0.3505,0.422826797,11.84,-1.99,12.0060693
14/10/2019 05:00,12.586,-1.8745,12.72482402,0.236,-0.3545,0.425871166,12.35,-1.52,12.44318689,12.076,-2.2845,12.2901878,0.236,-0.3545,0.425871166,11.84,-1.93,11.99627025
14/10/2019 05:30,12.8465,-1.893,12.9852228,0.2365,-0.373,0.44165739,12.61,-1.52,12.70127946,12.2965,-2.223,12.49582495,0.2365,-0.373,0.44165739,12.06,-1.85,12.20106963
14/10/2019 06:00,13.2465,-1.7505,13.36166204,0.2365,-0.3705,0.439548063,13.01,-1.38,13.08298513,12.6865,-2.1305,12.86414834,0.2365,-0.3705,0.439548063,12.45,-1.76,12.57378622
14/10/2019 06:30,14.406,-1.3865,14.47256778,0.236,-0.3765,0.444351494,14.17,-1.01,14.20594946,13.836,-1.7965,13.9521435,0.236,-0.3765,0.444351494,13.6,-1.42,13.6739314
14/10/2019 07:00,15.7765,-1.1235,15.8164536,0.2365,-0.4035,0.467701294,15.54,-0.72,15.55667059,15.3265,-1.3335,15.38440199,0.2365,-0.4035,0.467701294,15.09,-0.93,15.11863089
14/10/2019 07:30,17.7065,3.07,17.97067173,0.2365,-0.43,0.490746625,17.47,3.5,17.81715185,17.2965,-2.72,17.50906372,0.2365,-0.43,0.490746625,17.06,-2.29,17.21300961
14/10/2019 08:00,18.716,0.2935,18.71830116,0.236,-0.4265,0.487440509,18.48,0.72,18.49402066,18.236,-0.4265,18.24098677,0.236,-0.4265,0.487440509,18,0,18
14/10/2019 08:30,19.2865,0.405,19.29075186,0.2365,-0.445,0.503941713,19.05,0.85,19.06895383,18.7765,3.405,19.0827403,0.2365,-0.445,0.503941713,18.54,3.85,18.93552481
14/10/2019 09:00,20.2665,0.592,20.27514454,0.2365,-0.458,0.515457321,20.03,1.05,20.05750234,19.7665,0.212,19.76763684,0.2365,-0.458,0.515457321,19.53,0.67,19.5414892
14/10/2019 09:30,21.196,0.735,21.20873973,0.236,-0.455,0.512563167,20.96,1.19,20.99375383,20.606,0.215,20.60712161,0.236,-0.455,0.512563167,20.37,0.67,20.38101568
14/10/2019 10:00,21.307,0.7985,21.32195702,0.237,-0.4715,0.527713227,21.07,1.27,21.1082401,20.727,0.1985,20.72795048,0.237,-0.4715,0.527713227,20.49,0.67,20.5009512
14/10/2019 10:30,21.4465,0.6945,21.45774202,0.2365,-0.4755,0.531067322,21.21,1.17,21.24224564,20.9065,0.1945,20.90740473,0.2365,-0.4755,0.531067322,20.67,0.67,20.68085588
14/10/2019 11:00,21.7665,0.914,21.7856815,0.2365,-0.456,0.513681078,21.53,1.37,21.57354398,21.2065,0.374,21.20979769,0.2365,-0.456,0.513681078,20.97,0.83,20.98641942
14/10/2019 11:30,21.9565,0.9555,21.97728083,0.2365,-0.4745,0.530172142,21.72,1.43,21.76702322,21.2065,0.3555,21.20947954,0.2365,-0.4745,0.530172142,20.97,0.83,20.98641942
14/10/2019 12:00,22.0865,1.144,22.11610767,0.2365,-0.466,0.522578463,21.85,1.61,21.9092355,21.3965,0.544,21.40341441,0.2365,-0.466,0.522578463,21.16,1.01,21.18409073
14/10/2019 12:30,22.6265,1.319,22.6649126,0.2365,-0.521,0.572165404,22.39,1.84,22.46547796,21.8765,0.689,21.88734733,0.2365,-0.521,0.572165404,21.64,1.21,21.67380216
14/10/2019 13:00,22.4765,1.163,22.5065684,0.2365,-0.497,0.55040099,22.24,1.66,22.30186539,21.7565,0.563,21.76378325,0.2365,-0.497,0.55040099,21.52,1.06,21.54609013
14/10/2019 13:30,22.666,0.732,22.67781691,0.236,-0.498,0.551089829,22.43,1.23,22.46369961,21.206,0.262,21.20761844,0.236,-0.498,0.551089829,20.97,0.76,20.98376754
14/10/2019 14:00,22.7965,0.853,22.81245321,0.2365,-0.467,0.523470391,22.56,1.32,22.59858403,21.2065,0.423,21.21071831,0.2365,-0.467,0.523470391,20.97,0.89,20.98887801
14/10/2019 14:30,22.4165,1.079,22.44245337,0.2365,-0.471,0.527041981,22.18,1.55,22.23409319,21.5065,0.419,21.51058119,0.2365,-0.471,0.527041981,21.27,0.89,21.28861198
14/10/2019 15:00,22.1665,1.016,22.18977193,0.2365,-0.434,0.494255248,21.93,1.45,21.97788434,21.4465,0.526,21.45294941,0.2365,-0.434,0.494255248,21.21,0.96,21.23171449
14/10/2019 15:30,22.1665,0.828,22.18195903,0.2365,-0.452,0.510133561,21.93,1.28,21.96732346,21.4465,0.328,21.44900805,0.2365,-0.452,0.510133561,21.21,0.78,21.22433745
14/10/2019 16:00,22.2765,0.8465,22.29257757,0.2365,-0.4335,0.493816261,22.04,1.28,22.0771375,21.6865,0.3465,21.68926796,0.2365,-0.4335,0.493816261,21.45,0.78,21.46417713
14/10/2019 16:30,22.5865,0.837,22.60200326,0.2365,-0.383,0.450134702,22.35,1.22,22.38327277,21.4165,0.397,21.4201793,0.2365,-0.383,0.450134702,21.18,0.78,21.19435774
14/10/2019 17:00,22.648,0.586,22.65557989,0.238,-0.414,0.477535339,22.41,1,22.43230037,21.418,0.256,21.41952987,0.238,-0.414,0.477535339,21.18,0.67,21.19059461
14/10/2019 17:30,22.9785,-0.337,22.98097107,0.2385,-0.427,0.489092271,22.74,0.09,22.7401781,21.9885,1.603,22.04685332,0.2385,-0.427,0.489092271,21.75,2.03,21.84452792
14/10/2019 18:00,22.7375,-2.7025,22.89754163,0.2375,-0.4425,0.502207626,22.5,-2.26,22.61321737,22.2675,3.7075,22.57403625,0.2375,-0.4425,0.502207626,22.03,4.15,22.41747979
14/10/2019 18:30,22.588,-3.0555,22.79372335,0.238,-0.4455,0.505088359,22.35,-2.61,22.50187992,22.268,3.3945,22.52524038,0.238,-0.4455,0.505088359,22.03,3.84,22.36216671
14/10/2019 19:00,23.2775,-0.6335,23.28611879,0.2375,-0.4235,0.485549688,23.04,-0.21,23.04095701,22.3675,3.0665,22.57672426,0.2375,-0.4235,0.485549688,22.13,3.49,22.40350419
14/10/2019 19:30,23.227,0.263,23.22848893,0.237,-0.467,0.523696477,22.99,0.73,23.0015869,22.127,-0.467,22.13192757,0.237,-0.467,0.523696477,21.89,0,21.89
14/10/2019 20:00,22.3065,0.274,22.30818276,0.2365,-0.456,0.513681078,22.07,0.73,22.08206965,21.8365,-0.456,21.84126068,0.2365,-0.456,0.513681078,21.6,0,21.6
14/10/2019 20:30,21.256,0.266,21.25766431,0.236,-0.464,0.52056892,21.02,0.73,21.0326722,20.976,-1.244,21.01285587,0.236,-0.464,0.52056892,20.74,-0.78,20.75466213
14/10/2019 21:00,20.257,-0.4495,20.26198656,0.237,-0.4495,0.508152782,20.02,0,20.02,19.987,-1.1595,20.02060462,0.237,-0.4495,0.508152782,19.75,-0.71,19.7627579
14/10/2019 21:30,19.5375,-0.4575,19.54285579,0.2375,-0.4575,0.515473084,19.3,0,19.3,19.1875,-1.2975,19.23131983,0.2375,-0.4575,0.515473084,18.95,-0.84,18.96860828
14/10/2019 22:00,18.619,-0.5565,18.62731471,0.239,-0.4065,0.47155408,18.38,-0.15,18.38061207,18.229,-1.4165,18.28395234,0.239,-0.4065,0.47155408,17.99,-1.01,18.01832956
14/10/2019 22:30,17.4765,-1.061,17.50867708,0.2365,-0.381,0.44843422,17.24,-0.68,17.25340546,17.1265,-1.451,17.18785627,0.2365,-0.381,0.44843422,16.89,-1.07,16.9238589
14/10/2019 23:00,16.316,-1.157,16.35697114,0.236,-0.357,0.427954437,16.08,-0.8,16.0998882,15.956,-1.617,16.03772506,0.236,-0.357,0.427954437,15.72,-1.26,15.77041534
14/10/2019 23:30,15.516,-1.2585,15.56695469,0.236,-0.4085,0.471771396,15.28,-0.85,15.30362375,15.186,-1.6685,15.27738486,0.236,-0.4085,0.471771396,14.95,-1.26,15.00300303
15/10/2019 00:00,14.8965,-1.414,14.9634591,0.2365,-0.444,0.503058893,14.66,-0.97,14.69205568,14.5265,-1.824,14.64056619,0.2365,-0.444,0.503058893,14.29,-1.38,14.35647937
15/10/2019 00:30,14.326,-1.505,14.40483603,0.236,-0.425,0.486128584,14.09,-1.08,14.13133044,13.896,-1.955,14.03284864,0.236,-0.425,0.486128584,13.66,-1.53,13.74541742
15/10/2019 01:00,14.1765,-1.3865,14.24414036,0.2365,-0.4265,0.487682786,13.94,-0.96,13.97301685,13.7265,-1.8465,13.85013951,0.2365,-0.4265,0.487682786,13.49,-1.42,13.56453095
15/10/2019 01:30,14.1765,-1.375,14.24302557,0.2365,-0.415,0.477658089,13.94,-0.96,13.97301685,13.7265,-1.835,13.84861102,0.2365,-0.415,0.477658089,13.49,-1.42,13.56453095
15/10/2019 02:00,14.396,-1.3315,14.45744473,0.236,-0.4315,0.49182136,14.16,-0.9,14.18857287,13.926,-1.7315,14.03323086,0.236,-0.4315,0.49182136,13.69,-1.3,13.75158536
15/10/2019 02:30,14.0765,-1.439,14.14986124,0.2365,-0.439,0.498651431,13.84,-1,13.87608014,13.6565,-1.799,13.77448341,0.2365,-0.439,0.498651431,13.42,-1.36,13.48873604
15/10/2019 03:00,13.846,-1.505,13.9275533,0.236,-0.445,0.503707256,13.61,-1.06,13.65121606,13.416,-1.805,13.53687855,0.236,-0.445,0.503707256,13.18,-1.36,13.24998113
15/10/2019 03:30,13.756,-1.429,13.83002448,0.236,-0.429,0.489629452,13.52,-1,13.55693181,13.276,-1.789,13.39599556,0.236,-0.429,0.489629452,13.04,-1.36,13.11072843
15/10/2019 04:00,13.3765,-1.4915,13.4593954,0.2365,-0.4115,0.474620375,13.14,-1.08,13.18430886,12.9465,-1.8515,13.07822291,0.2365,-0.4115,0.474620375,12.71,-1.44,12.79131346
15/10/2019 04:30,13.306,-1.6585,13.40896186,0.236,-0.4585,0.515672619,13.07,-1.2,13.12497238,12.836,-2.0185,12.99373842,0.236,-0.4585,0.515672619,12.6,-1.56,12.69620416
15/10/2019 05:00,13.2065,-1.699,13.31533865,0.2365,-0.439,0.498651431,12.97,-1.26,13.03105905,12.8365,-1.999,12.99121754,0.2365,-0.439,0.498651431,12.6,-1.56,12.69620416
15/10/2019 05:30,13.8665,-1.365,13.93352243,0.2365,-0.425,0.486371514,13.63,-0.94,13.66237534,13.4165,-1.645,13.51697071,0.2365,-0.425,0.486371514,13.18,-1.22,13.23634391
15/10/2019 06:00,14.336,-1.317,14.39636708,0.236,-0.437,0.496653803,14.1,-0.88,14.1274343,13.946,-1.497,14.02611582,0.236,-0.437,0.496653803,13.71,-1.06,13.75091633
15/10/2019 06:30,15.5565,-1.112,15.59619301,0.2365,-0.422,0.483752261,15.32,-0.69,15.33553064,15.2265,-1.182,15.27230913,0.2365,-0.422,0.483752261,14.99,-0.76,15.00925381
15/10/2019 07:00,17.0565,-0.466,17.0628646,0.2365,-0.466,0.522578463,16.82,0,16.82,16.7965,-0.466,16.80296308,0.2365,-0.466,0.522578463,16.56,0,16.56
15/10/2019 07:30,18.636,0.189,18.63695836,0.236,-0.451,0.509015717,18.4,0.64,18.41112707,18.376,2.899,18.60326791,0.236,-0.451,0.509015717,18.14,3.35,18.44673684
15/10/2019 08:00,19.606,0.319,19.60859498,0.236,-0.441,0.500176969,19.37,0.76,19.38490392,19.346,0.229,19.3473553,0.236,-0.441,0.500176969,19.11,0.67,19.12174155
15/10/2019 08:30,20.275,0.54,20.28218985,0.235,-0.46,0.516551062,20.04,1,20.06493459,19.945,0.38,19.94861963,0.235,-0.46,0.516551062,19.71,0.84,19.72789142
15/10/2019 09:00,21.455,0.7505,21.4681223,0.235,-0.4395,0.498382634,21.22,1.19,21.25334091,20.985,0.4005,20.98882144,0.235,-0.4395,0.498382634,20.75,0.84,20.76699545
15/10/2019 09:30,26.765,1.39,26.80106947,0.235,-0.43,0.49002551,26.53,1.82,26.59235416,25.595,0.5,25.5998833,0.235,-0.43,0.49002551,25.36,0.93,25.37704672
15/10/2019 10:00,27.126,1.4385,27.16411527,0.236,-0.3815,0.448595865,26.89,1.82,26.95152129,26.036,0.5985,26.04287807,0.236,-0.3815,0.448595865,25.8,0.98,25.81860569
15/10/2019 10:30,27.2965,1.195,27.32264514,0.2365,-0.405,0.468996002,27.06,1.6,27.10726102,26.2465,0.365,26.24903783,0.2365,-0.405,0.468996002,26.01,0.77,26.02139504
15/10/2019 11:00,26.5265,1.3995,26.56339215,0.2365,-0.4205,0.482444297,26.29,1.82,26.35292204,25.5465,0.5395,25.55219604,0.2365,-0.4205,0.482444297,25.31,0.96,25.3281997
15/10/2019 11:30,22.696,1.15,22.72511641,0.236,-0.41,0.473070819,22.46,1.56,22.51411113,22.196,0.39,22.19942603,0.236,-0.41,0.473070819,21.96,0.8,21.97456712
15/10/2019 12:00,22.9265,1.2185,22.95885765,0.2365,-0.4115,0.474620375,22.69,1.63,22.74847248,22.4265,0.4785,22.43160414,0.2365,-0.4115,0.474620375,22.19,0.89,22.20784096
15/10/2019 12:30,23.2775,1.3665,23.31757553,0.2375,-0.4535,0.511926264,23.04,1.82,23.11177189,22.6675,0.5665,22.6745778,0.2375,-0.4535,0.511926264,22.43,1.02,22.45318018
15/10/2019 13:00,22.9455,1.2495,22.97949565,0.2355,-0.4105,0.473255217,22.71,1.66,22.77058849,22.3755,0.5095,22.38130002,0.2355,-0.4105,0.473255217,22.14,0.92,22.15910648
15/10/2019 13:30,22.5765,0.833,22.59186228,0.2365,-0.417,0.479396756,22.34,1.25,22.37494358,21.9565,0.253,21.95795758,0.2365,-0.417,0.479396756,21.72,0.67,21.73033134
15/10/2019 14:00,22.177,0.989,22.19904165,0.237,-0.451,0.509480127,21.94,1.44,21.98720537,21.567,0.279,21.56880456,0.237,-0.451,0.509480127,21.33,0.73,21.34248814
15/10/2019 14:30,21.763,1.0915,21.79035432,0.243,-0.4485,0.510099255,21.52,1.54,21.57503187,20.983,0.3315,20.98561844,0.243,-0.4485,0.510099255,20.74,0.78,20.75466213
15/10/2019 15:00,21.3305,1.1355,21.36070201,0.2505,-0.4045,0.47578409,21.08,1.54,21.13617752,20.5505,0.3755,20.55393029,0.2505,-0.4045,0.47578409,20.3,0.78,20.31497969
15/10/2019 15:30,21.3155,0.996,21.33875714,0.2355,-0.414,0.476294289,21.08,1.41,21.12710345,20.5355,0.366,20.53876131,0.2355,-0.414,0.476294289,20.3,0.78,20.31497969
15/10/2019 16:00,21.531,0.731,21.54340553,0.241,-0.449,0.509590031,21.29,1.18,21.32267572,20.541,0.331,20.54366671,0.241,-0.449,0.509590031,20.3,0.78,20.31497969
15/10/2019 16:30,21.4755,0.5585,21.48276105,0.3455,-0.4915,0.600784903,21.13,1.05,21.15607241,20.7055,0.2285,20.70676079,0.3455,-0.4915,0.600784903,20.36,0.72,20.37272687
15/10/2019 17:00,21.872,0.466,21.87696368,0.242,-0.464,0.523316348,21.63,0.93,21.64998383,21.222,-0.464,21.22707187,0.242,-0.464,0.523316348,20.98,0,20.98
15/10/2019 17:30,22.249,0.484,22.25426379,0.239,-0.446,0.506000988,22.01,0.93,22.02963913,21.049,0.224,21.05019185,0.239,-0.446,0.506000988,20.81,0.67,20.82078289
15/10/2019 18:00,22.309,0.437,22.31327968,0.239,-0.403,0.468540286,22.07,0.84,22.08597972,20.979,-0.403,20.98287039,0.239,-0.403,0.468540286,20.74,0,20.74
15/10/2019 18:30,22.606,0.34,22.6085567,0.236,-0.44,0.499295504,22.37,0.78,22.38359444,21.286,-0.44,21.2905471,0.236,-0.44,0.499295504,21.05,0,21.05
15/10/2019 19:00,23.4065,0.4525,23.41087351,0.2365,-0.4575,0.515013107,23.17,0.91,23.1878632,22.1565,-0.4575,22.16122286,0.2365,-0.4575,0.515013107,21.92,0,21.92
15/10/2019 19:30,23.266,0.3865,23.26921009,0.236,-0.4435,0.502382573,23.03,0.83,23.04495172,22.476,-0.4435,22.48037518,0.236,-0.4435,0.502382573,22.24,0,22.24
15/10/2019 20:00,22.3965,0.2885,22.39835808,0.2365,-0.4615,0.518569667,22.16,0.75,22.17268815,22.0665,-0.4615,22.07132539,0.2365,-0.4615,0.518569667,21.83,0,21.83
15/10/2019 20:30,21.6165,0.2165,21.61758415,0.2365,-0.4535,0.511463097,21.38,0.67,21.39049555,20.9565,-0.4535,20.96140631,0.2365,-0.4535,0.511463097,20.72,0,20.72
15/10/2019 21:00,20.3765,-0.4645,20.38179365,0.2365,-0.4645,0.521241307,20.14,0,20.14,19.9665,-1.1445,19.99927505,0.2365,-0.4645,0.521241307,19.73,-0.68,19.74171472
15/10/2019 21:30,19.528,-0.44,19.53295636,0.238,-0.44,0.50024394,19.29,0,19.29,19.048,-1.12,19.08089893,0.238,-0.44,0.50024394,18.81,-0.68,18.82228732
15/10/2019 22:00,18.4805,0.2,18.48158219,0.2405,-0.45,0.510235485,18.24,0.65,18.25157801,17.9605,-1.34,18.0104181,0.2405,-0.45,0.510235485,17.72,-0.89,17.74233637
15/10/2019 22:30,17.526,-1.0775,17.55909116,0.236,-0.3875,0.453709433,17.29,-0.69,17.3037626,17.026,-1.2775,17.07385962,0.236,-0.3875,0.453709433,16.79,-0.89,16.8135719
15/10/2019 23:00,16.3965,-1.065,16.43105101,0.2365,-0.375,0.443347775,16.16,-0.69,16.17472411,15.9065,-1.445,15.97199948,0.2365,-0.375,0.443347775,15.67,-1.07,15.7064891
15/10/2019 23:30,15.446,-1.138,15.48786493,0.236,-0.398,0.462709412,15.21,-0.74,15.22799068,14.986,-1.468,15.05772958,0.236,-0.398,0.462709412,14.75,-1.07,14.78875924
16/10/2019 00:00,14.706,-1.208,14.75553117,0.236,-0.388,0.454136543,14.47,-0.82,14.49321565,14.226,-1.568,14.31215218,0.236,-0.388,0.454136543,13.99,-1.18,14.03967592
16/10/2019 00:30,14.206,-1.3815,14.27301574,0.236,-0.4215,0.483071682,13.97,-0.96,14.00294612,13.686,-1.7315,13.79509653,0.236,-0.4215,0.483071682,13.45,-1.31,13.51364496
16/10/2019 01:00,13.936,-1.2895,13.99553165,0.236,-0.4295,0.490067597,13.7,-0.86,13.72696616,13.356,-1.6295,13.45503646,0.236,-0.4295,0.490067597,13.12,-1.2,13.17476375
16/10/2019 01:30,13.7965,-1.294,13.85705049,0.2365,-0.434,0.494255248,13.56,-0.86,13.58724402,13.1865,-1.634,13.28735257,0.2365,-0.434,0.494255248,12.95,-1.2,13.00547961
16/10/2019 02:00,14.0865,-1.238,14.14079652,0.2365,-0.438,0.497771283,13.85,-0.8,13.87308545,13.4865,-1.638,13.58560732,0.2365,-0.438,0.497771283,13.25,-1.2,13.30422865
16/10/2019 02:30,13.706,-1.369,13.77420041,0.236,-0.379,0.446471724,13.47,-0.99,13.50633185,13.136,-1.749,13.25192428,0.236,-0.379,0.446471724,12.9,-1.37,12.97254408
16/10/2019 03:00,13.3365,-1.3825,13.40796549,0.2365,-0.3925,0.458245022,13.1,-0.99,13.13735514,12.8565,-1.7625,12.97674838,0.2365,-0.3925,0.458245022,12.62,-1.37,12.69414432
16/10/2019 03:30,13.3365,-1.2635,13.39621829,0.2365,-0.3835,0.450560207,13.1,-0.88,13.12952398,12.8565,-1.6535,12.96239386,0.2365,-0.3835,0.450560207,12.62,-1.27,12.68374156
16/10/2019 04:00,13.336,-1.2775,13.39704827,0.236,-0.3975,0.462279407,13.1,-0.88,13.12952398,12.986,-1.7275,13.10039893,0.236,-0.3975,0.462279407,12.75,-1.33,12.81918094
16/10/2019 04:30,13.2365,-1.53,13.32463254,0.2365,-0.37,0.43912669,13,-1.16,13.05165124,12.8265,-1.92,12.9694064,0.2365,-0.37,0.43912669,12.59,-1.55,12.6850542
16/10/2019 05:00,13.296,-1.526,13.38328405,0.236,-0.366,0.435490528,13.06,-1.16,13.11141487,12.826,-1.916,12.96832032,0.236,-0.366,0.435490528,12.59,-1.55,12.6850542
16/10/2019 05:30,13.3665,-1.555,13.45664695,0.2365,-0.395,0.460388151,13.13,-1.16,13.18114183,12.8265,-1.885,12.96427118,0.2365,-0.395,0.460388151,12.59,-1.49,12.6778626
16/10/2019 06:00,13.8765,-1.4085,13.94779999,0.2365,-0.4085,0.472021716,13.64,-1,13.67660777,13.3665,-1.8185,13.48963545,0.2365,-0.4085,0.472021716,13.13,-1.41,13.20549128
16/10/2019 06:30,15.249,-1.0785,15.28709139,0.239,-0.3885,0.456128545,15.01,-0.69,15.02585106,14.719,-1.2985,14.77616538,0.239,-0.3885,0.456128545,14.48,-0.91,14.50856644
16/10/2019 07:00,16.369,-0.368,16.37313608,0.239,-0.368,0.438799499,16.13,0,16.13,15.859,-1.078,15.89559577,0.239,-0.368,0.438799499,15.62,-0.71,15.63612804
16/10/2019 07:30,18.576,0.9675,18.60117825,0.236,-0.4125,0.47523915,18.34,1.38,18.39184602,18.116,-2.3925,18.27330053,0.236,-0.4125,0.47523915,17.88,-1.98,17.98929682
16/10/2019 08:00,19.576,0.379,19.57966846,0.236,-0.421,0.482635473,19.34,0.8,19.35653895,19.166,-0.421,19.17062328,0.236,-0.421,0.482635473,18.93,0,18.93
16/10/2019 08:30,20.626,0.7015,20.63792573,0.236,-0.4185,0.480456294,20.39,1.12,20.42073701,19.436,0.2515,19.43762712,0.236,-0.4185,0.480456294,19.2,0.67,19.21168655
16/10/2019 09:00,20.946,0.8485,20.96317887,0.236,-0.4315,0.49182136,20.71,1.28,20.74951807,20.156,0.2385,20.157411,0.236,-0.4315,0.49182136,19.92,0.67,19.93126439
16/10/2019 09:30,21.296,0.9985,21.31939535,0.236,-0.4315,0.49182136,21.06,1.43,21.10849355,20.606,0.2385,20.60738019,0.236,-0.4315,0.49182136,20.37,0.67,20.38101568
16/10/2019 10:00,21.2965,1.08,21.3238672,0.2365,-0.42,0.482008558,21.06,1.5,21.11335123,20.6865,0.31,20.68882264,0.2365,-0.42,0.482008558,20.45,0.73,20.46302519
16/10/2019 10:30,20.996,0.766,21.0099684,0.236,-0.404,0.467880327,20.76,1.17,20.79294351,20.286,0.266,20.28774389,0.236,-0.404,0.467880327,20.05,0.67,20.06119139
16/10/2019 11:00,21.198,0.9825,21.22075659,0.238,-0.4275,0.489285448,20.96,1.41,21.00737252,20.288,0.3725,20.29141937,0.238,-0.4275,0.489285448,20.05,0.8,20.06595375
16/10/2019 11:30,21.2905,1.0615,21.31694567,0.2405,-0.4285,0.491378164,21.05,1.49,21.10266808,20.2905,0.4615,20.29574765,0.2405,-0.4285,0.491378164,20.05,0.89,20.0697434
16/10/2019 12:00,21.3455,1.091,21.37336312,0.2455,-0.399,0.468477588,21.1,1.49,21.15254358,20.4255,0.491,20.43140062,0.2455,-0.399,0.468477588,20.18,0.89,20.19961633
16/10/2019 12:30,21.6135,1.2295,21.64844226,0.2535,-0.4005,0.473985759,21.36,1.63,21.42210307,20.6335,0.6395,20.64340772,0.2535,-0.4005,0.473985759,20.38,1.04,20.40651857
16/10/2019 13:00,21.706,1.1635,21.737161,0.256,-0.4665,0.53212616,21.45,1.63,21.51184325,20.756,0.5735,20.76392155,0.256,-0.4665,0.53212616,20.5,1.04,20.52636354
16/10/2019 13:30,21.397,0.771,21.41088625,0.257,-0.479,0.543589919,21.14,1.25,21.17692376,20.407,0.221,20.40819664,0.257,-0.479,0.543589919,20.15,0.7,20.16215514
16/10/2019 14:00,21.6085,0.982,21.63080203,0.2585,-0.488,0.552237494,21.35,1.47,21.40054672,20.7885,0.352,20.7914799,0.2585,-0.488,0.552237494,20.53,0.84,20.54717742
16/10/2019 14:30,21.664,0.95,21.68481948,0.254,-0.52,0.578719276,21.41,1.47,21.4604054,20.654,0.39,20.65768177,0.254,-0.52,0.578719276,20.4,0.91,20.42028648
16/10/2019 15:00,21.162,0.7465,21.17516248,0.252,-0.4635,0.527575824,20.91,1.21,20.94498031,20.162,0.4465,20.1669434,0.252,-0.4635,0.527575824,19.91,0.91,19.93078523
16/10/2019 15:30,21.242,0.6975,21.25344843,0.252,-0.5125,0.571104413,20.99,1.21,21.02484721,20.432,0.3975,20.43586627,0.252,-0.5125,0.571104413,20.18,0.91,20.20050742
16/10/2019 16:00,21.4145,0.5755,21.42223169,0.2445,-0.4745,0.533788816,21.17,1.05,21.19602321,20.6445,0.2855,20.64647405,0.2445,-0.4745,0.533788816,20.4,0.76,20.41415195
16/10/2019 16:30,21.71,0.4435,21.71452952,0.24,-0.4465,0.506914441,21.47,0.89,21.48843875,21.09,0.2335,21.09129257,0.24,-0.4465,0.506914441,20.85,0.68,20.86108578
16/10/2019 17:00,21.7065,0.329,21.70899314,0.2365,-0.451,0.509247729,21.47,0.78,21.48416394,21.0865,0.229,21.08774344,0.2365,-0.451,0.509247729,20.85,0.68,20.86108578
16/10/2019 17:30,22.076,0.3765,22.07921032,0.236,-0.4035,0.46744866,21.84,0.78,21.85392413,20.696,0.2765,20.69784695,0.236,-0.4035,0.46744866,20.46,0.68,20.47129698
16/10/2019 18:00,21.7485,0.2815,21.75032171,0.2385,-0.4085,0.473026955,21.51,0.69,21.5210641,20.8385,0.2715,20.84026858,0.2385,-0.4085,0.473026955,20.6,0.68,20.61122025
16/10/2019 18:30,22.239,1.7765,22.30984252,0.239,-0.4235,0.486285153,22,2.2,22.10972637,20.949,-3.8735,21.30409827,0.239,-0.4235,0.486285153,20.71,-3.45,20.99539473
16/10/2019 19:00,23.468,0.365,23.47083827,0.238,-0.425,0.487102659,23.23,0.79,23.24342918,22.308,-0.425,22.31204807,0.238,-0.425,0.487102659,22.07,0,22.07
16/10/2019 19:30,23.467,0.3305,23.4693272,0.237,-0.4595,0.517019584,23.23,0.79,23.24342918,22.307,-0.4595,22.3117321,0.237,-0.4595,0.517019584,22.07,0,22.07
16/10/2019 20:00,22.887,0.2515,22.8883818,0.237,-0.4285,0.489674637,22.65,0.68,22.66020521,21.737,-0.4285,21.74122309,0.237,-0.4285,0.489674637,21.5,0,21.5
16/10/2019 20:30,21.837,0.246,21.83838559,0.237,-0.434,0.494494692,21.6,0.68,21.61070105,21.387,-1.114,21.41599321,0.237,-0.434,0.494494692,21.15,-0.68,21.16092862
16/10/2019 21:00,20.947,0.2405,20.94838059,0.237,-0.4395,0.499328799,20.71,0.68,20.72116068,20.527,-1.1195,20.55750494,0.237,-0.4395,0.499328799,20.29,-0.68,20.30139158
16/10/2019 21:30,20.2575,0.2525,20.25907358,0.2375,-0.4275,0.489042432,20.02,0.68,20.03154512,19.1175,-1.1075,19.14955254,0.2375,-0.4275,0.489042432,18.88,-0.68,18.89224179
16/10/2019 22:00,18.76,3.1155,19.01693825,0.24,-0.4045,0.470340568,18.52,3.52,18.85154636,18.37,-1.1645,18.40687264,0.24,-0.4045,0.470340568,18.13,-0.76,18.14592241
16/10/2019 22:30,17.7965,-1.023,17.82587841,0.2365,-0.343,0.416630832,17.56,-0.68,17.57316135,17.4365,-1.343,17.48814402,0.2365,-0.343,0.416630832,17.2,-1,17.22904524
16/10/2019 23:00,16.936,-1.0375,16.96774889,0.236,-0.3575,0.428371626,16.7,-0.68,16.71383858,16.566,-1.4275,16.62739042,0.236,-0.3575,0.428371626,16.33,-1.07,16.36501757
16/10/2019 23:30,15.906,-1.0365,15.93973551,0.236,-0.3565,0.427537425,15.67,-0.68,15.68474737,15.526,-1.5065,15.59891721,0.236,-0.3565,0.427537425,15.29,-1.15,15.33318623
17/10/2019 00:00,15.376,-1.168,15.42029831,0.236,-0.398,0.462709412,15.14,-0.77,15.15956794,14.936,-1.618,15.02338244,0.236,-0.398,0.462709412,14.7,-1.22,14.75053897
17/10/2019 00:30,14.756,-1.305,14.81359379,0.236,-0.395,0.460131503,14.52,-0.91,14.54848789,14.176,-1.715,14.27936277,0.236,-0.395,0.460131503,13.94,-1.32,14.00235694
17/10/2019 01:00,14.176,-1.176,14.22469515,0.236,-0.456,0.513451069,13.94,-0.72,13.95858159,13.616,-1.626,13.71274342,0.236,-0.456,0.513451069,13.38,-1.17,13.43105729
17/10/2019 01:30,14.066,-1.13,14.11131659,0.236,-0.41,0.473070819,13.83,-0.72,13.84872918,13.436,-1.58,13.52858071,0.236,-0.41,0.473070819,13.2,-1.17,13.25175083
17/10/2019 02:00,14.016,-1.235,14.07030494,0.236,-0.405,0.468744067,13.78,-0.83,13.80497374,13.436,-1.655,13.53754487,0.236,-0.405,0.468744067,13.2,-1.25,13.25905351
17/10/2019 02:30,13.726,-1.3415,13.79139943,0.236,-0.4015,0.465723362,13.49,-0.94,13.52271053,13.146,-1.7415,13.26084983,0.236,-0.4015,0.465723362,12.91,-1.34,12.97935669
17/10/2019 03:00,13.526,-1.39,13.59723413,0.236,-0.39,0.455846465,13.29,-1,13.32756917,12.966,-1.81,13.09172471,0.236,-0.39,0.455846465,12.73,-1.42,12.8089539
17/10/2019 03:30,13.3065,-1.2725,13.36720608,0.2365,-0.4325,0.492938637,13.07,-0.84,13.0969653,12.7465,-1.7025,12.85969551,0.2365,-0.4325,0.492938637,12.51,-1.27,12.57429919
17/10/2019 04:00,13.066,-1.392,13.13993988,0.236,-0.452,0.509901951,12.83,-0.94,12.86438883,12.526,-1.832,12.65926143,0.236,-0.452,0.509901951,12.29,-1.38,12.36723494
17/10/2019 04:30,13.066,-1.496,13.15136388,0.236,-0.396,0.460990239,12.83,-1.1,12.87706877,12.526,-1.916,12.67169018,0.236,-0.396,0.460990239,12.29,-1.52,12.3836384
17/10/2019 05:00,13.146,-1.511,13.23255217,0.236,-0.411,0.47393776,12.91,-1.1,12.95677815,12.586,-1.991,12.7425067,0.236,-0.411,0.47393776,12.35,-1.58,12.45065862
17/10/2019 05:30,13.196,-1.5175,13.28296737,0.236,-0.4175,0.479585498,12.96,-1.1,13.00659833,12.676,-1.9275,12.82170941,0.236,-0.4175,0.479585498,12.44,-1.51,12.53130879
17/10/2019 06:00,13.486,-1.4105,13.55956143,0.236,-0.4205,0.482199388,13.25,-0.99,13.28693343,12.946,-1.8605,13.07900517,0.236,-0.4205,0.482199388,12.71,-1.44,12.79131346
17/10/2019 06:30,14.512,-1.223,14.56344303,0.242,-0.473,0.531312526,14.27,-0.75,14.28969559,14.002,-1.553,14.08786048,0.242,-0.473,0.531312526,13.76,-1.08,13.80231865
17/10/2019 07:00,15.9495,-0.4755,15.95658643,0.2395,-0.4755,0.532410086,15.71,0,15.71,15.4695,-1.2155,15.51717985,0.2395,-0.4755,0.532410086,15.23,-0.74,15.24796708
17/10/2019 07:30,17.8965,0.1975,17.89758974,0.2365,-0.4725,0.52838291,17.66,0.67,17.67270494,17.1965,-1.2725,17.24351671,0.2365,-0.4725,0.52838291,16.96,-0.8,16.97885744
17/10/2019 08:00,19.046,0.3025,19.04840209,0.236,-0.4875,0.541620024,18.81,0.79,18.82658227,18.656,2.1525,18.7797655,0.236,-0.4875,0.541620024,18.42,2.64,18.60822399
17/10/2019 08:30,20.055,0.7265,20.06815456,0.235,-0.4735,0.528608787,19.82,1.2,19.85629371,19.575,0.1965,19.57598624,0.235,-0.4735,0.528608787,19.34,0.67,19.351602
17/10/2019 09:00,20.545,0.849,20.56253452,0.235,-0.471,0.526370592,20.31,1.32,20.35284992,20.045,0.199,20.04598778,0.235,-0.471,0.526370592,19.81,0.67,19.8213269
17/10/2019 09:30,21.555,1.308,21.59464955,0.235,-0.482,0.536235956,21.32,1.79,21.3950111,20.975,0.488,20.98067609,0.235,-0.482,0.536235956,20.74,0.97,20.76267083
17/10/2019 10:00,21.5555,1.2155,21.58974341,0.2355,-0.4845,0.538702608,21.32,1.7,21.38766934,20.8855,0.3755,20.88887528,0.2355,-0.4845,0.538702608,20.65,0.86,20.66790023
17/10/2019 10:30,21.6155,1.0065,21.63892055,0.2355,-0.4935,0.546811211,21.38,1.5,21.43255468,20.8855,0.2165,20.88662209,0.2355,-0.4935,0.546811211,20.65,0.71,20.66220221
17/10/2019 11:00,21.515,1.044,21.54031478,0.235,-0.456,0.512992203,21.28,1.5,21.33280104,20.695,0.314,20.69738198,0.235,-0.456,0.512992203,20.46,0.77,20.47448412
17/10/2019 11:30,21.3375,1.1325,21.36753291,0.2375,-0.4975,0.551282595,21.1,1.63,21.16286606,20.3575,0.3325,20.36021519,0.2375,-0.4975,0.551282595,20.12,0.83,20.1371125
17/10/2019 12:00,21.5115,1.221,21.54612432,0.2415,-0.489,0.545383581,21.27,1.71,21.33862695,20.5515,0.401,20.55541178,0.2415,-0.489,0.545383581,20.31,0.89,20.32949089
17/10/2019 12:30,21.5295,1.328,21.5704185,0.2595,-0.452,0.521195021,21.27,1.78,21.34435054,20.5695,0.508,20.57577202,0.2595,-0.452,0.521195021,20.31,0.96,20.33267567
17/10/2019 13:00,21.2895,1.343,21.331818,0.2595,-0.437,0.50824133,21.03,1.78,21.10519604,20.2795,0.523,20.28624286,0.2595,-0.437,0.50824133,20.02,0.96,20.04300377
17/10/2019 13:30,20.969,0.957,20.99082681,0.249,-0.443,0.508183038,20.72,1.4,20.76724344,19.759,0.237,19.7604213,0.249,-0.443,0.508183038,19.51,0.68,19.52184674
17/10/2019 14:00,21.2785,1.2145,21.31313146,0.2385,-0.4255,0.487783251,21.04,1.64,21.10381956,20.2685,0.4045,20.27253592,0.2385,-0.4255,0.487783251,20.03,0.83,20.04718933
17/10/2019 14:30,21.4055,1.2135,21.43986969,0.2355,-0.4265,0.487198625,21.17,1.64,21.23342883,20.6155,0.4035,20.6194484,0.2355,-0.4265,0.487198625,20.38,0.83,20.39689437
17/10/2019 15:00,21.6555,1.31,21.69508655,0.2355,-0.45,0.507897874,21.42,1.76,21.49218463,20.8855,0.51,20.89172588,0.2355,-0.45,0.507897874,20.65,0.96,20.67230273
17/10/2019 15:30,21.4865,1.098,21.51453663,0.2365,-0.452,0.510133561,21.25,1.55,21.30645442,20.6365,0.418,20.64073294,0.2365,-0.452,0.510133561,20.4,0.87,20.41854304
17/10/2019 16:00,21.9755,0.92,21.99474938,0.2355,-0.43,0.490265489,21.74,1.35,21.78187549,21.2055,0.44,21.21006436,0.2355,-0.43,0.490265489,20.97,0.87,20.98803945
17/10/2019 16:30,22.295,0.7375,22.30719461,0.235,-0.4625,0.518778614,22.06,1.2,22.09261415,21.625,0.2875,21.62691104,0.235,-0.4625,0.518778614,21.39,0.75,21.40314463
17/10/2019 17:00,22.4555,0.7255,22.46721679,0.2355,-0.4745,0.529726816,22.22,1.2,22.25237965,21.4755,0.2255,21.47668388,0.2355,-0.4745,0.529726816,21.24,0.7,21.25153171
17/10/2019 17:30,22.9555,0.6345,22.96426725,0.2355,-0.4555,0.512777242,22.72,1.09,22.74613154,21.4755,0.2445,21.47689178,0.2355,-0.4555,0.512777242,21.24,0.7,21.25153171
17/10/2019 18:00,23.235,0.607,23.2429274,0.235,-0.483,0.537134992,23,1.09,23.02581377,21.775,0.217,21.77608124,0.235,-0.483,0.537134992,21.54,0.7,21.55137119
17/10/2019 18:30,23.5755,0.382,23.57859462,0.2355,-0.478,0.532864195,23.34,0.86,23.35583867,22.5155,0.222,22.51659442,0.2355,-0.478,0.532864195,22.28,0.7,22.2909937
17/10/2019 19:00,23.575,0.2965,23.57686445,0.235,-0.4835,0.537584644,23.34,0.78,23.35302978,22.345,0.2165,22.34604881,0.235,-0.4835,0.537584644,22.11,0.7,22.12107818
17/10/2019 19:30,22.7255,0.3035,22.72752654,0.2355,-0.4765,0.53151905,22.49,0.78,22.50352195,22.1055,0.2235,22.10662983,0.2355,-0.4765,0.53151905,21.87,0.7,21.88119969
17/10/2019 20:00,22.195,0.324,22.19736473,0.235,-0.516,0.566992945,21.96,0.84,21.9760597,21.675,0.184,21.67578098,0.235,-0.516,0.566992945,21.44,0.7,21.4514242
17/10/2019 20:30,21.435,0.1775,21.43573491,0.235,-0.5025,0.554735297,21.2,0.68,21.21090286,20.855,-0.5025,20.86105298,0.235,-0.5025,0.554735297,20.62,0,20.62
17/10/2019 21:00,20.7755,0.179,20.77627111,0.2355,-0.501,0.553589424,20.54,0.68,20.551253,20.1255,-0.501,20.13173493,0.2355,-0.501,0.553589424,19.89,0,19.89
17/10/2019 21:30,19.6255,0.192,19.62643916,0.2355,-0.488,0.541852609,19.39,0.68,19.40192001,18.9555,-1.168,18.99145082,0.2355,-0.488,0.541852609,18.72,-0.68,18.73234636
17/10/2019 22:00,18.415,2.558,18.59181511,0.235,-0.412,0.474308971,18.18,2.97,18.4210016,17.795,-1.142,17.83160646,0.235,-0.412,0.474308971,17.56,-0.73,17.57516714
17/10/2019 22:30,17.665,-1.06,17.69677442,0.235,-0.38,0.446794136,17.43,-0.68,17.44325944,17.125,-1.23,17.16911544,0.235,-0.38,0.446794136,16.89,-0.85,16.91137487
17/10/2019 23:00,16.925,-1.0625,16.95831747,0.235,-0.3825,0.448922321,16.69,-0.68,16.70384686,16.575,-1.3525,16.63008963,0.235,-0.3825,0.448922321,16.34,-0.97,16.36876599
17/10/2019 23:30,16.1455,-1.078,16.18144784,0.2355,-0.398,0.462454592,15.91,-0.68,15.92452511,15.8955,-1.518,15.96781902,0.2355,-0.398,0.462454592,15.66,-1.12,15.7
18/10/2019 00:00,15.4155,-1.245,15.46569317,0.2355,-0.405,0.468492529,15.18,-0.84,15.20322334,15.1355,-1.525,15.21213283,0.2355,-0.405,0.468492529,14.9,-1.12,14.94203467
18/10/2019 00:30,14.985,-1.391,15.04942212,0.235,-0.411,0.473440598,14.75,-0.98,14.78252008,14.665,-1.711,14.76447581,0.235,-0.411,0.473440598,14.43,-1.3,14.48844022
18/10/2019 01:00,14.6555,-1.381,14.72042259,0.2355,-0.401,0.465038977,14.42,-0.98,14.45326261,14.3155,-1.531,14.39713518,0.2355,-0.401,0.465038977,14.08,-1.13,14.12527168
18/10/2019 01:30,14.4955,-1.347,14.55795072,0.2355,-0.367,0.436061062,14.26,-0.98,14.29363495,14.1455,-1.497,14.22449223,0.2355,-0.367,0.436061062,13.91,-1.13,13.95582316
18/10/2019 02:00,14.495,-1.433,14.56566215,0.235,-0.343,0.415781192,14.26,-1.09,14.30159781,14.145,-1.543,14.2289098,0.235,-0.343,0.415781192,13.91,-1.2,13.96166537
18/10/2019 02:30,14.165,-1.519,14.24621304,0.235,-0.329,0.404309288,13.93,-1.19,13.98073675,13.835,-1.649,13.93292597,0.235,-0.329,0.404309288,13.6,-1.32,13.66390866
18/10/2019 03:00,13.8555,-1.521,13.93873456,0.2355,-0.331,0.406228076,13.62,-1.19,13.67188721,13.5655,-1.651,13.66559883,0.2355,-0.331,0.406228076,13.33,-1.32,13.3951969
18/10/2019 03:30,13.955,-1.43,14.02807631,0.235,-0.4,0.463923485,13.72,-1.03,13.75860821,13.495,-1.53,13.58145519,0.235,-0.4,0.463923485,13.26,-1.13,13.30806147
18/10/2019 04:00,13.7755,-1.482,13.85498915,0.2355,-0.392,0.45730105,13.54,-1.09,13.58380285,13.4155,-1.622,13.51319815,0.2355,-0.392,0.45730105,13.18,-1.23,13.23726936
18/10/2019 04:30,13.425,-1.649,13.52589465,0.235,-0.349,0.420744578,13.19,-1.3,13.25390886,13.115,-1.819,13.24054327,0.235,-0.349,0.420744578,12.88,-1.47,12.96361447
18/10/2019 05:00,13.4255,-1.628,13.52384687,0.2355,-0.328,0.403787382,13.19,-1.3,13.25390886,13.0255,-1.798,13.14900963,0.2355,-0.328,0.403787382,12.79,-1.47,12.874199
18/10/2019 05:30,13.6255,-1.519,13.70990924,0.2355,-0.339,0.412772637,13.39,-1.18,13.44189347,13.2155,-1.969,13.36137722,0.2355,-0.339,0.412772637,12.98,-1.63,13.08194557
18/10/2019 06:00,14.235,-1.3895,14.30265483,0.235,-0.3995,0.463492449,14,-0.99,14.03495992,13.705,-1.8095,13.82393993,0.235,-0.3995,0.463492449,13.47,-1.41,13.54359627
18/10/2019 06:30,15.2495,-1.157,15.29332859,0.2395,-0.377,0.446642195,15.01,-0.78,15.03025283,14.7895,-1.557,14.87123261,0.2395,-0.377,0.446642195,14.55,-1.18,14.59777038
18/10/2019 07:00,16.5095,-1.245,16.55637688,0.2395,-0.465,0.523053774,16.27,-0.78,16.28868626,15.9995,-1.295,16.05182311,0.2395,-0.465,0.523053774,15.76,-0.83,15.78184083
18/10/2019 07:30,18.355,0.1965,18.35605179,0.235,-0.5235,0.573826847,18.12,0.72,18.13429899,17.725,-0.5235,17.73272898,0.235,-0.5235,0.573826847,17.49,0,17.49
18/10/2019 08:00,19.905,0.384,19.90870365,0.235,-0.486,0.539834234,19.67,0.87,19.68923056,19.205,0.184,19.20588142,0.235,-0.486,0.539834234,18.97,0.67,18.98182815
18/10/2019 08:30,21.235,0.6565,21.24514573,0.235,-0.4835,0.537584644,21,1.14,21.03092009,20.675,0.4365,20.67960728,0.235,-0.4835,0.537584644,20.44,0.92,20.46069403
18/10/2019 09:00,21.605,1.0245,21.62927704,0.235,-0.5155,0.566537951,21.37,1.54,21.42541715,21.045,0.4045,21.04888703,0.235,-0.5155,0.566537951,20.81,0.92,20.83032645
18/10/2019 09:30,22.3255,1.0205,22.34881139,0.2355,-0.5195,0.570386273,22.09,1.54,22.14361533,21.6355,0.4005,21.63920656,0.2355,-0.5195,0.570386273,21.4,0.92,21.41976657
18/10/2019 10:00,22.785,1.244,22.81893427,0.235,-0.496,0.548854261,22.55,1.74,22.61703119,22.075,0.424,22.07907156,0.235,-0.496,0.548854261,21.84,0.92,21.8593687
18/10/2019 10:30,23.1355,1.117,23.16244912,0.2355,-0.503,0.555400081,22.9,1.62,22.9572298,22.5155,0.217,22.51654568,0.2355,-0.503,0.555400081,22.28,0.72,22.29163072
18/10/2019 11:00,23.135,1.3545,23.17461748,0.235,-0.5055,0.557454258,22.9,1.86,22.97541295,22.205,0.4945,22.21050552,0.235,-0.5055,0.557454258,21.97,1,21.99274653
18/10/2019 11:30,23.555,1.2395,23.58758964,0.235,-0.4805,0.534888072,23.32,1.72,23.3833445,22.875,0.3395,22.87751921,0.235,-0.4805,0.534888072,22.64,0.82,22.65484496
18/10/2019 12:00,23.6555,1.3165,23.69210528,0.2355,-0.4935,0.546811211,23.42,1.81,23.48983823,22.9955,0.3865,22.99874785,0.2355,-0.4935,0.546811211,22.76,0.88,22.77700595
18/10/2019 12:30,24.135,1.585,24.18698927,0.235,-0.465,0.521008637,23.9,2.05,23.98775729,23.455,0.625,23.46332564,0.235,-0.465,0.521008637,23.22,1.09,23.24556947
18/10/2019 13:00,23.765,1.599,23.81873267,0.235,-0.451,0.508552849,23.53,2.05,23.61913208,23.125,0.639,23.13382688,0.235,-0.451,0.508552849,22.89,1.09,22.91593769
18/10/2019 13:30,22.5335,1.013,22.55625836,0.2435,-0.467,0.526669963,22.29,1.48,22.33908011,21.4735,0.373,21.47673931,0.2435,-0.467,0.526669963,21.23,0.84,21.24661149
18/10/2019 14:00,21.8005,1.0355,21.82507871,0.2405,-0.4445,0.505391432,21.56,1.48,21.61073807,20.6705,0.4555,20.67551814,0.2405,-0.4445,0.505391432,20.43,0.9,20.44981418
18/10/2019 14:30,21.898,1.0585,21.92356783,0.238,-0.4215,0.484051908,21.66,1.48,21.71050437,20.818,0.4785,20.82349842,0.238,-0.4215,0.484051908,20.58,0.9,20.5996699
18/10/2019 15:00,21.7595,1.0345,21.78407745,0.2395,-0.4455,0.505796896,21.52,1.48,21.57083216,20.8195,0.4545,20.82446039,0.2395,-0.4455,0.505796896,20.58,0.9,20.5996699
18/10/2019 15:30,21.557,0.67,21.56740942,0.237,-0.45,0.508595124,21.32,1.12,21.34939812,20.547,0.38,20.55051359,0.237,-0.45,0.508595124,20.31,0.83,20.32695255
18/10/2019 16:00,21.756,0.541,21.7627254,0.236,-0.429,0.489629452,21.52,0.97,21.54184997,20.926,0.301,20.92816468,0.236,-0.429,0.489629452,20.69,0.73,20.7028742
18/10/2019 16:30,22.0355,0.4015,22.03915748,0.2355,-0.4285,0.488950406,21.8,0.83,21.81579474,21.1855,0.2415,21.18687642,0.2355,-0.4285,0.488950406,20.95,0.67,20.96071087
18/10/2019 17:00,22.145,0.412,22.14883223,0.235,-0.418,0.479529978,21.91,0.83,21.9257155,21.315,0.252,21.3164896,0.235,-0.418,0.479529978,21.08,0.67,21.09064485
18/10/2019 17:30,22.2655,0.291,22.26740154,0.2355,-0.429,0.489388649,22.03,0.72,22.04176263,20.7255,0.241,20.72690115,0.2355,-0.429,0.489388649,20.49,0.67,20.5009512
18/10/2019 18:00,22.265,0.363,22.26795891,0.235,-0.467,0.522794415,22.03,0.83,22.04562995,20.615,0.203,20.61599947,0.235,-0.467,0.522794415,20.38,0.67,20.39101027
18/10/2019 18:30,22.425,0.171,22.42565196,0.235,-0.509,0.560630003,22.19,0.68,22.20041666,21.045,-0.509,21.05115451,0.235,-0.509,0.560630003,20.81,0,20.81
18/10/2019 19:00,22.9055,0.1935,22.90631731,0.2355,-0.4865,0.540502081,22.67,0.68,22.68019621,21.6155,-0.4865,21.62097413,0.2355,-0.4865,0.540502081,21.38,0,21.38
18/10/2019 19:30,22.785,3.551,23.06004827,0.235,-0.469,0.524581738,22.55,4.02,22.90552117,21.225,-4.029,21.60401504,0.235,-0.469,0.524581738,20.99,-3.56,21.28975575
18/10/2019 20:00,22.2055,3.4885,22.47785271,0.2355,-0.4515,0.509227356,21.97,3.94,22.32049507,20.7255,-4.1615,21.13916821,0.2355,-0.4515,0.509227356,20.49,-3.71,20.82316499
18/10/2019 20:30,21.255,3.3435,21.51636627,0.235,-0.4965,0.549306153,21.02,3.84,21.36787308,19.815,-4.3165,20.27970407,0.235,-0.4965,0.549306153,19.58,-3.82,19.94915537
18/10/2019 21:00,20.5455,3.2355,20.79870262,0.2355,-0.4245,0.485448761,20.31,3.66,20.6371437,19.2055,-4.0745,19.6329514,0.2355,-0.4245,0.485448761,18.97,-3.65,19.31795538
18/10/2019 21:30,19.4855,-0.419,19.49000439,0.2355,-0.419,0.4806467,19.25,0,19.25,18.8055,-1.129,18.83935963,0.2355,-0.419,0.4806467,18.57,-0.71,18.58356801
18/10/2019 22:00,18.5185,-1.0975,18.55099319,0.2385,-0.4175,0.480820653,18.28,-0.68,18.29264333,17.8985,-1.2875,17.94474738,0.2385,-0.4175,0.480820653,17.66,-0.87,17.6814168
18/10/2019 22:30,17.835,-1.135,17.87107859,0.235,-0.455,0.512103505,17.6,-0.68,17.61313146,17.185,-1.575,17.25702321,0.235,-0.455,0.512103505,16.95,-1.12,16.98696265
18/10/2019 23:00,16.7255,-3.8455,17.16188278,0.2355,-0.4355,0.495096455,16.49,-3.41,16.83888951,16.6155,1.1245,16.65350835,0.2355,-0.4355,0.495096455,16.38,1.56,16.45411803
18/10/2019 23:30,16.025,-1.443,16.0898376,0.235,-0.383,0.449348417,15.79,-1.06,15.82553949,15.515,-1.713,15.6092791,0.235,-0.383,0.449348417,15.28,-1.33,15.33777363
19/10/2019 00:00,15.4455,-1.586,15.5267146,0.2355,-0.386,0.452168387,15.21,-1.2,15.25726384,14.9155,-1.716,15.01388678,0.2355,-0.386,0.452168387,14.68,-1.33,14.74012551
19/10/2019 00:30,14.885,-1.5475,14.96522573,0.235,-0.3475,0.419501192,14.65,-1.2,14.6990646,14.405,-1.7975,14.51671558,0.235,-0.3475,0.419501192,14.17,-1.45,14.24399523
19/10/2019 01:00,14.625,-1.5375,14.70559524,0.235,-0.3375,0.411255699,14.39,-1.2,14.43994806,14.165,-1.7875,14.27733803,0.235,-0.3375,0.411255699,13.93,-1.45,14.0052633
19/10/2019 01:30,14.6255,-1.5415,14.70651123,0.2355,-0.3415,0.414828278,14.39,-1.2,14.43994806,14.1655,-1.7915,14.27833542,0.2355,-0.3415,0.414828278,13.93,-1.45,14.0052633
19/10/2019 02:00,14.795,-1.5685,14.87791038,0.235,-0.3685,0.437055202,14.56,-1.2,14.60936686,14.295,-1.8185,14.41020358,0.235,-0.3685,0.437055202,14.06,-1.45,14.13457109
19/10/2019 02:30,14.485,-1.675,14.58152427,0.235,-0.385,0.45105432,14.25,-1.29,14.30827034,13.975,-1.885,14.10155488,0.235,-0.385,0.45105432,13.74,-1.5,13.82163521
19/10/2019 03:00,14.205,-1.6315,14.29838513,0.235,-0.4015,0.465217422,13.97,-1.23,14.02404364,13.695,-1.9015,13.82637795,0.235,-0.4015,0.465217422,13.46,-1.5,13.54332308
19/10/2019 03:30,13.975,-1.618,14.06835275,0.235,-0.388,0.45361768,13.74,-1.23,13.79494473,13.455,-1.888,13.586816,0.235,-0.388,0.45361768,13.22,-1.5,13.30482619
19/10/2019 04:00,13.765,-1.6655,13.86539272,0.235,-0.3655,0.434528768,13.53,-1.3,13.59231033,13.285,-1.8655,13.4153388,0.235,-0.3655,0.434528768,13.05,-1.5,13.13592403
19/10/2019 04:30,13.535,-1.6375,13.6336947,0.235,-0.3375,0.411255699,13.3,-1.3,13.36338281,13.075,-1.9375,13.21777331,0.235,-0.3375,0.411255699,12.84,-1.6,12.93930446
19/10/2019 05:00,13.475,-1.688,13.5803155,0.235,-0.388,0.45361768,13.24,-1.3,13.30366867,12.935,-2.068,13.09926903,0.235,-0.388,0.45361768,12.7,-1.68,12.81063621
19/10/2019 05:30,13.335,-1.651,13.43681607,0.235,-0.351,0.422405019,13.1,-1.3,13.16434579,12.785,-2.031,12.94531521,0.235,-0.351,0.422405019,12.55,-1.68,12.66194693
19/10/2019 06:00,13.455,-1.635,13.55397543,0.235,-0.335,0.409206549,13.22,-1.3,13.28376453,12.945,-2.015,13.10088737,0.235,-0.335,0.409206549,12.71,-1.68,12.82054991
19/10/2019 06:30,13.9345,-1.5015,14.01516295,0.2345,-0.3315,0.406057262,13.7,-1.17,13.74986909,13.4545,-1.9315,13.59243402,0.2345,-0.3315,0.406057262,13.22,-1.6,13.316471
19/10/2019 07:00,14.505,-1.3705,14.56960175,0.235,-0.3505,0.421989633,14.27,-1.02,14.30640766,14.075,-1.7705,14.18591891,0.235,-0.3505,0.421989633,13.84,-1.42,13.91265611
19/10/2019 07:30,15.405,-1.1635,15.4488756,0.235,-0.3635,0.432847837,15.17,-0.8,15.19107962,14.975,-1.5735,15.05744093,0.235,-0.3635,0.432847837,14.74,-1.21,14.78958079
19/10/2019 08:00,16.3345,-1.7825,16.4314697,0.2345,-0.3825,0.448660785,16.1,-1.4,16.16075493,15.9745,-0.8625,15.99776723,0.2345,-0.3825,0.448660785,15.74,-0.48,15.74731723
19/10/2019 08:30,17.605,-0.3745,17.6089828,0.235,-0.3745,0.442125831,17.37,0,17.37,17.145,-1.1945,17.18656031,0.235,-0.3745,0.442125831,16.91,-0.82,16.92987005
