Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/10/2019 09:00,18.515,-0.367,18.51863694,0.235,-0.367,0.435791234,18.28,0,18.28,17.965,-1.067,17.99665841,0.235,-0.367,0.435791234,17.73,-0.7,17.74381301
19/10/2019 09:30,19.745,0.309,19.7474177,0.235,-0.361,0.430750508,19.51,0.67,19.52150097,19.035,-1.061,19.06454683,0.235,-0.361,0.430750508,18.8,-0.7,18.8130274
19/10/2019 10:00,20.325,0.304,20.32727333,0.235,-0.366,0.434949422,20.09,0.67,20.10116912,19.605,-1.066,19.63395989,0.235,-0.366,0.434949422,19.37,-0.7,19.3826443
19/10/2019 10:30,20.525,0.3015,20.52721431,0.235,-0.3685,0.437055202,20.29,0.67,20.30105909,19.775,-1.0685,19.80384602,0.235,-0.3685,0.437055202,19.54,-0.7,19.55253436
19/10/2019 11:00,20.7355,0.306,20.73775774,0.2355,-0.364,0.433539214,20.5,0.67,20.51094586,19.9655,-0.364,19.96881785,0.2355,-0.364,0.433539214,19.73,0,19.73
19/10/2019 11:30,20.8175,0.3755,20.8208863,0.2375,-0.3745,0.443459694,20.58,0.75,20.59366165,19.8875,-0.3745,19.89102578,0.2375,-0.3745,0.443459694,19.65,0,19.65
19/10/2019 12:00,20.493,0.378,20.49648587,0.243,-0.372,0.444334334,20.25,0.75,20.26388413,19.493,-0.372,19.49654926,0.243,-0.372,0.444334334,19.25,0,19.25
19/10/2019 12:30,20.6685,0.38,20.67199294,0.2485,-0.37,0.445704218,20.42,0.75,20.43376862,19.7285,-0.37,19.73196929,0.2485,-0.37,0.445704218,19.48,0,19.48
19/10/2019 13:00,20.5245,0.374,20.52790725,0.2545,-0.376,0.454033314,20.27,0.75,20.28387044,19.4945,-0.376,19.49812571,0.2545,-0.376,0.454033314,19.24,0,19.24
19/10/2019 13:30,20.8695,0.309,20.87178745,0.2495,-0.371,0.447091993,20.62,0.68,20.63120937,19.7495,-0.371,19.75298436,0.2495,-0.371,0.447091993,19.5,0,19.5
19/10/2019 14:00,20.4995,0.3235,20.5020524,0.2495,-0.3565,0.435135037,20.25,0.68,20.26141407,19.7495,-0.3565,19.75271734,0.2495,-0.3565,0.435135037,19.5,0,19.5
19/10/2019 14:30,20.6455,0.36,20.64863846,0.2355,-0.32,0.39731631,20.41,0.68,20.42132464,19.7355,-0.32,19.73809414,0.2355,-0.32,0.39731631,19.5,0,19.5
19/10/2019 15:00,20.502,0.35,20.5049873,0.242,-0.33,0.409223655,20.26,0.68,20.27140844,19.802,-0.33,19.80474953,0.242,-0.33,0.409223655,19.56,0,19.56
19/10/2019 15:30,20.207,0.3145,20.20944728,0.247,-0.3655,0.44113405,19.96,0.68,19.97157981,19.477,-0.3655,19.48042913,0.247,-0.3655,0.44113405,19.23,0,19.23
19/10/2019 16:00,20.0745,0.289,20.07658017,0.2445,-0.391,0.46115209,19.83,0.68,19.84165568,19.2645,-1.071,19.29424788,0.2445,-0.391,0.46115209,19.02,-0.68,19.03215174
19/10/2019 16:30,20.156,0.307,20.15833785,0.236,-0.373,0.44138985,19.92,0.68,19.93160305,19.306,-1.053,19.33469537,0.236,-0.373,0.44138985,19.07,-0.68,19.0821199
19/10/2019 17:00,20.156,-0.3705,20.15940491,0.236,-0.3705,0.439279239,19.92,0,19.92,19.486,-1.0505,19.51429595,0.236,-0.3705,0.439279239,19.25,-0.68,19.26200665
19/10/2019 17:30,20.565,0.3025,20.56722469,0.235,-0.3675,0.436212391,20.33,0.67,20.34103734,19.915,-1.0475,19.94252946,0.235,-0.3675,0.436212391,19.68,-0.68,19.69174446
19/10/2019 18:00,21.0855,-0.3675,21.08870234,0.2355,-0.3675,0.436481958,20.85,0,20.85,19.9855,-1.0475,20.01293248,0.2355,-0.3675,0.436481958,19.75,-0.68,19.76170286
19/10/2019 18:30,21.615,-0.371,21.61818369,0.235,-0.371,0.439165117,21.38,0,21.38,20.245,-1.051,20.27226248,0.235,-0.371,0.439165117,20.01,-0.68,20.02155089
19/10/2019 19:00,21.995,-0.3545,21.99785661,0.235,-0.3545,0.425317822,21.76,0,21.76,20.705,-1.0345,20.73082765,0.235,-0.3545,0.425317822,20.47,-0.68,20.48129146
19/10/2019 19:30,21.8055,-0.371,21.80865588,0.2355,-0.371,0.439432873,21.57,0,21.57,20.4955,-1.051,20.52242971,0.2355,-0.371,0.439432873,20.26,-0.68,20.27140844
19/10/2019 20:00,21.085,-0.3655,21.08816766,0.235,-0.3655,0.434528768,20.85,0,20.85,19.945,-1.1455,19.97786764,0.235,-0.3655,0.434528768,19.71,-0.78,19.72542775
19/10/2019 20:30,20.8655,0.777,20.87996215,0.2355,-0.353,0.424345673,20.63,1.13,20.66092447,19.5155,-1.133,19.54836129,0.2355,-0.353,0.424345673,19.28,-0.78,19.29577156
19/10/2019 21:00,20.3855,-0.3455,20.38842761,0.2355,-0.3455,0.418127373,20.15,0,20.15,19.3055,-1.0555,19.33433243,0.2355,-0.3455,0.418127373,19.07,-0.71,19.08321252
19/10/2019 21:30,19.415,-0.363,19.41839319,0.235,-0.363,0.432428029,19.18,0,19.18,18.885,-1.173,18.92139408,0.235,-0.363,0.432428029,18.65,-0.81,18.66758153
19/10/2019 22:00,18.1055,-1.0895,18.13825076,0.2355,-0.3295,0.40500679,17.87,-0.76,17.88615386,17.6455,-1.6395,17.72150193,0.2355,-0.3295,0.40500679,17.41,-1.31,17.45921533
19/10/2019 22:30,17.265,-1.8745,17.36646122,0.235,-0.3245,0.400656025,17.03,-1.55,17.10039181,16.915,-1.0245,16.94599732,0.235,-0.3245,0.400656025,16.68,-0.7,16.69468179
19/10/2019 23:00,16.3945,-4.633,17.03655832,0.2345,-0.343,0.415498797,16.16,-4.29,16.71973983,16.5145,1.807,16.61306592,0.2345,-0.343,0.415498797,16.28,2.15,16.421355
19/10/2019 23:30,15.705,-4.7555,16.4091988,0.235,-0.3555,0.426151675,15.47,-4.4,16.08355993,15.795,1.7945,15.89661144,0.235,-0.3555,0.426151675,15.56,2.15,15.70783562
20/10/2019 00:00,15.245,-2.5085,15.45000315,0.235,-0.3685,0.437055202,15.01,-2.14,15.1617842,14.915,-0.8485,14.93911568,0.235,-0.3685,0.437055202,14.68,-0.48,14.68784532
20/10/2019 00:30,14.985,-1.5655,15.06655287,0.235,-0.3655,0.434528768,14.75,-1.2,14.79873305,14.415,-1.8655,14.5352095,0.235,-0.3655,0.434528768,14.18,-1.5,14.25911638
20/10/2019 01:00,14.565,-1.568,14.64915864,0.235,-0.368,0.436633714,14.33,-1.2,14.38015647,13.995,-1.948,14.12992318,0.235,-0.368,0.436633714,13.76,-1.58,13.85041516
20/10/2019 01:30,14.5645,-1.566,14.64844757,0.2345,-0.366,0.43467948,14.33,-1.2,14.38015647,13.9945,-2.036,14.14182896,0.2345,-0.366,0.43467948,13.76,-1.67,13.86097038
20/10/2019 02:00,14.655,-1.5655,14.73837899,0.235,-0.3655,0.434528768,14.42,-1.2,14.46984451,13.995,-1.9255,14.12683883,0.235,-0.3655,0.434528768,13.76,-1.56,13.84814789
20/10/2019 02:30,14.255,-1.6575,14.35103938,0.235,-0.3475,0.419501192,14.02,-1.31,14.08106885,13.605,-2.0175,13.75377516,0.235,-0.3475,0.419501192,13.37,-1.67,13.47389328
20/10/2019 03:00,13.935,-1.6595,14.0334659,0.235,-0.3495,0.421159412,13.7,-1.31,13.76248887,13.285,-2.0195,13.43761903,0.235,-0.3495,0.421159412,13.05,-1.67,13.15642049
20/10/2019 03:30,13.635,-1.65,13.73447214,0.235,-0.34,0.413309811,13.4,-1.31,13.46388131,13.035,-2.01,13.18906081,0.235,-0.34,0.413309811,12.8,-1.67,12.90848171
20/10/2019 04:00,13.495,-1.7185,13.60397983,0.235,-0.3485,0.42032993,13.26,-1.37,13.33058513,12.875,-2.0185,13.03226639,0.235,-0.3485,0.42032993,12.64,-1.67,12.74984314
20/10/2019 04:30,13.205,-1.7205,13.31661163,0.235,-0.3505,0.421989633,12.97,-1.37,13.04215473,12.615,-2.1005,12.78867957,0.235,-0.3505,0.421989633,12.38,-1.75,12.50307562
20/10/2019 05:00,13.205,-1.727,13.31745298,0.235,-0.357,0.42740379,12.97,-1.37,13.04215473,12.565,-2.107,12.74043461,0.235,-0.357,0.42740379,12.33,-1.75,12.45356977
20/10/2019 05:30,13.0245,-1.801,13.14842961,0.2345,-0.381,0.447382666,12.79,-1.42,12.86858578,12.4745,-2.211,12.66892542,0.2345,-0.381,0.447382666,12.24,-1.83,12.37604541
20/10/2019 06:00,13.095,-1.7815,13.21562587,0.235,-0.3615,0.43116963,12.86,-1.42,12.93816061,12.555,-2.1915,12.74483022,0.235,-0.3615,0.43116963,12.32,-1.83,12.45517162
20/10/2019 06:30,13.225,-1.7715,13.34311947,0.235,-0.3515,0.422820588,12.99,-1.42,13.06738306,12.775,-2.1815,12.95992158,0.235,-0.3515,0.422820588,12.54,-1.83,12.67282526
20/10/2019 07:00,13.6545,-1.702,13.76016621,0.2345,-0.362,0.431316879,13.42,-1.34,13.48673422,13.1945,-2.062,13.35464991,0.2345,-0.362,0.431316879,12.96,-1.7,13.07102138
20/10/2019 07:30,14.535,-1.5695,14.6194923,0.235,-0.3795,0.446368962,14.3,-1.19,14.34942856,14.135,-1.8095,14.25035141,0.235,-0.3795,0.446368962,13.9,-1.43,13.97336395
20/10/2019 08:00,15.835,-1.497,15.90560386,0.235,-0.417,0.478658542,15.6,-1.08,15.63733993,15.355,-1.447,15.42302934,0.235,-0.417,0.478658542,15.12,-1.03,15.15504207
20/10/2019 08:30,17.115,-1.1525,17.15375997,0.235,-0.4125,0.474743352,16.88,-0.74,16.89621259,16.505,-1.6025,16.58261232,0.235,-0.4125,0.474743352,16.27,-1.19,16.3134607
20/10/2019 09:00,17.467,-1.137,17.50396692,0.237,-0.397,0.462361331,17.23,-0.74,17.24588357,16.877,-1.457,16.93977503,0.237,-0.397,0.462361331,16.64,-1.06,16.67372784
20/10/2019 09:30,19.155,-1.796,19.23901351,0.235,-0.376,0.443397113,18.92,-1.42,18.9732127,18.145,-1.196,18.18437354,0.235,-0.376,0.443397113,17.91,-0.82,17.92876181
20/10/2019 10:00,19.358,-0.389,19.36190809,0.238,-0.389,0.456031797,19.12,0,19.12,18.148,-1.159,18.1849714,0.238,-0.389,0.456031797,17.91,-0.77,17.92654456
20/10/2019 10:30,19.8955,0.2735,19.89737979,0.2355,-0.3965,0.461164287,19.66,0.67,19.67141327,18.8055,-1.1665,18.8416441,0.2355,-0.3965,0.461164287,18.57,-0.77,18.58595706
20/10/2019 11:00,20.5765,-3.7675,20.91856612,0.2365,-0.3775,0.445464364,20.34,-3.39,20.62056498,19.3665,2.8025,19.56822242,0.2365,-0.3775,0.445464364,19.13,3.18,19.39250628
20/10/2019 11:30,20.1515,-3.7545,20.49827365,0.2415,-0.3645,0.437244211,19.91,-3.39,20.19653931,19.7915,2.7155,19.976922,0.2415,-0.3645,0.437244211,19.55,3.08,19.79113185
20/10/2019 12:00,20.153,-3.7545,20.49974827,0.243,-0.3645,0.43807448,19.91,-3.39,20.19653931,19.313,1.6055,19.37961814,0.243,-0.3645,0.43807448,19.07,1.97,19.17148403
20/10/2019 12:30,20.772,0.272,20.77378078,0.252,-0.398,0.47107112,20.52,0.67,20.5309352,19.672,-1.078,19.70151436,0.252,-0.398,0.47107112,19.42,-0.68,19.43190161
20/10/2019 13:00,20.538,0.303,20.54023498,0.248,-0.367,0.44293679,20.29,0.67,20.30105909,19.428,-1.047,19.45619164,0.248,-0.367,0.44293679,19.18,-0.68,19.19205044
20/10/2019 13:30,20.1905,0.3035,20.19278095,0.2505,-0.3665,0.443928485,19.94,0.67,19.95125309,19.2005,-1.0465,19.22899796,0.2505,-0.3665,0.443928485,18.95,-0.68,18.9621966
20/10/2019 14:00,20.313,-0.375,20.31646116,0.253,-0.375,0.452364897,20.06,0,20.06,19.203,-1.055,19.23195866,0.253,-0.375,0.452364897,18.95,-0.68,18.9621966
20/10/2019 14:30,19.8615,-0.3635,19.86482606,0.2515,-0.3635,0.442023189,19.61,0,19.61,18.8015,-1.0435,18.83043532,0.2515,-0.3635,0.442023189,18.55,-0.68,18.56245943
20/10/2019 15:00,19.985,-0.3515,19.98809089,0.245,-0.3515,0.428459158,19.74,0,19.74,18.705,-1.0315,18.7334198,0.245,-0.3515,0.428459158,18.46,-0.68,18.47252013
20/10/2019 15:30,19.8685,-0.37,19.87194485,0.2585,-0.37,0.451356012,19.61,0,19.61,18.5885,-1.05,18.61813181,0.2585,-0.37,0.451356012,18.33,-0.68,18.34260887
20/10/2019 16:00,19.7835,-0.3685,19.78693166,0.2435,-0.3685,0.44168371,19.54,0,19.54,18.7535,-1.0485,18.78278772,0.2435,-0.3685,0.44168371,18.51,-0.68,18.52248633
20/10/2019 16:30,19.513,-0.351,19.51615664,0.253,-0.351,0.432677709,19.26,0,19.26,18.643,-1.111,18.6760748,0.253,-0.351,0.432677709,18.39,-0.76,18.40569749
20/10/2019 17:00,19.7955,-0.354,19.79866501,0.2555,-0.354,0.436573304,19.54,0,19.54,19.0255,-1.184,19.0623059,0.2555,-0.354,0.436573304,18.77,-0.83,18.78834213
20/10/2019 17:30,19.7375,-0.35,19.74060299,0.2575,-0.35,0.434518412,19.48,0,19.48,19.0875,-1.18,19.12393935,0.2575,-0.35,0.434518412,18.83,-0.83,18.84828374
20/10/2019 18:00,19.796,-0.3505,19.79910266,0.256,-0.3505,0.434034849,19.54,0,19.54,19.246,-1.1805,19.28217042,0.256,-0.3505,0.434034849,18.99,-0.83,19.00812984
20/10/2019 18:30,20.453,-3.886,20.81889058,0.253,-0.366,0.444932579,20.2,-3.52,20.50439953,19.883,-1.046,19.91049485,0.253,-0.366,0.444932579,19.63,-0.68,19.64177436
20/10/2019 19:00,21.3305,-0.371,21.33372615,0.2505,-0.371,0.447650813,21.08,0,21.08,20.7505,-1.051,20.7770992,0.2505,-0.371,0.447650813,20.5,-0.68,20.51127495
20/10/2019 19:30,21.3155,-0.358,21.31850614,0.2355,-0.358,0.428514002,21.08,0,21.08,20.7355,-1.038,20.76146441,0.2355,-0.358,0.428514002,20.5,-0.68,20.51127495
20/10/2019 20:00,20.7555,-0.3485,20.75842558,0.2355,-0.3485,0.420609677,20.52,0,20.52,20.0955,-1.1985,20.13120768,0.2355,-0.3485,0.420609677,19.86,-0.85,19.87818151
20/10/2019 20:30,20.355,-0.353,20.35806066,0.235,-0.353,0.424068391,20.12,0,20.12,19.715,-1.323,19.75934093,0.235,-0.353,0.424068391,19.48,-0.97,19.50413546
20/10/2019 21:00,19.615,-0.3605,19.6183125,0.235,-0.3605,0.430331558,19.38,0,19.38,18.995,-1.4805,19.05260888,0.235,-0.3605,0.430331558,18.76,-1.12,18.7934031
20/10/2019 21:30,18.8255,-1.071,18.85594048,0.2355,-0.391,0.456444137,18.59,-0.68,18.60243264,18.2455,-1.511,18.30795978,0.2355,-0.391,0.456444137,18.01,-1.12,18.04479149
20/10/2019 22:00,17.915,-1.434,17.97230038,0.235,-0.384,0.450201066,17.68,-1.05,17.71115185,17.395,-1.314,17.44455849,0.235,-0.384,0.450201066,17.16,-0.93,17.18518257
20/10/2019 22:30,16.955,-2.2665,17.1058191,0.235,-0.3565,0.426986241,16.72,-1.91,16.8287403,16.655,-0.4865,16.66210393,0.235,-0.3565,0.426986241,16.42,-0.13,16.42051461
20/10/2019 23:00,16.615,-1.103,16.65157152,0.235,-0.343,0.415781192,16.38,-0.76,16.39762178,16.125,-1.423,16.18766673,0.235,-0.343,0.415781192,15.89,-1.08,15.92666004
20/10/2019 23:30,16.015,-1.1265,16.05457029,0.235,-0.3665,0.435370245,15.78,-0.76,15.79829105,15.075,-1.5165,15.15108568,0.235,-0.3665,0.435370245,14.84,-1.15,14.88449193
21/10/2019 00:00,14.665,-1.43,14.73455547,0.235,-0.35,0.42157443,14.43,-1.08,14.47035936,14.245,-1.7,14.34608048,0.235,-0.35,0.42157443,14.01,-1.35,14.07489254
21/10/2019 00:30,13.785,-1.774,13.89867983,0.235,-0.344,0.416606529,13.55,-1.43,13.62524862,13.345,-1.934,13.48441252,0.235,-0.344,0.416606529,13.11,-1.59,13.20606679
21/10/2019 01:00,13.5655,-1.697,13.67123254,0.2355,-0.337,0.41113167,13.33,-1.36,13.39919774,13.1055,-1.857,13.23641112,0.2355,-0.337,0.41113167,12.87,-1.52,12.95944829
21/10/2019 01:30,13.6655,-1.7025,13.77114362,0.2355,-0.3425,0.415651898,13.43,-1.36,13.49868512,13.1855,-1.8625,13.31639277,0.2355,-0.3425,0.415651898,12.95,-1.52,13.03889949
21/10/2019 02:00,13.865,-1.7005,13.96889134,0.235,-0.3405,0.413721223,13.63,-1.36,13.69768229,13.365,-1.8605,13.49387584,0.235,-0.3405,0.413721223,13.13,-1.52,13.21768891
21/10/2019 02:30,13.655,-1.709,13.76152993,0.235,-0.349,0.420744578,13.42,-1.36,13.48873604,13.135,-1.869,13.26730515,0.235,-0.349,0.420744578,12.9,-1.52,12.9892417
21/10/2019 03:00,13.275,-1.8915,13.40907891,0.235,-0.3515,0.422820588,13.04,-1.54,13.1306207,12.795,-2.0115,12.95214875,0.235,-0.3515,0.422820588,12.56,-1.66,12.66922255
21/10/2019 03:30,13.135,-1.899,13.27156456,0.235,-0.359,0.429075751,12.9,-1.54,12.99159728,12.635,-2.019,12.79529546,0.235,-0.359,0.429075751,12.4,-1.66,12.51061949
21/10/2019 04:00,12.995,-1.896,13.13258699,0.235,-0.356,0.426568869,12.76,-1.54,12.85259507,12.545,-2.016,12.70595455,0.235,-0.356,0.426568869,12.31,-1.66,12.42142101
21/10/2019 04:30,12.915,-1.986,13.06680607,0.235,-0.356,0.426568869,12.68,-1.63,12.78433807,12.415,-2.016,12.57761826,0.235,-0.356,0.426568869,12.18,-1.66,12.2925994
21/10/2019 05:00,12.915,-1.984,13.06650225,0.235,-0.354,0.424901165,12.68,-1.63,12.78433807,12.415,-2.014,12.57729784,0.235,-0.354,0.424901165,12.18,-1.66,12.2925994
21/10/2019 05:30,12.9155,-1.9965,13.0689002,0.2355,-0.3665,0.435640333,12.68,-1.63,12.78433807,12.5655,-2.0265,12.72786284,0.2355,-0.3665,0.435640333,12.33,-1.66,12.4412419
21/10/2019 06:00,13.535,-1.7915,13.65304718,0.235,-0.3615,0.43116963,13.3,-1.43,13.37665504,13.115,-1.9415,13.25792771,0.235,-0.3615,0.43116963,12.88,-1.58,12.97654808
21/10/2019 06:30,14.77,-1.52,14.8480066,0.24,-0.41,0.475078941,14.53,-1.11,14.57233681,14.33,-1.68,14.42814264,0.24,-0.41,0.475078941,14.09,-1.27,14.14711985
21/10/2019 07:00,16.6875,-0.114,16.68788939,0.2375,-0.464,0.521250659,16.45,0.35,16.45372298,15.7475,-1.914,15.86339031,0.2375,-0.464,0.521250659,15.51,-1.45,15.5776314
21/10/2019 07:30,18.485,2.948,18.71859848,0.235,-0.452,0.509439889,18.25,3.4,18.56401088,18.085,-2.592,18.26980265,0.235,-0.452,0.509439889,17.85,-2.14,17.97782245
21/10/2019 08:00,19.575,0.3585,19.57828254,0.235,-0.4515,0.508996316,19.34,0.81,19.35695482,19.365,-0.4515,19.3702627,0.235,-0.4515,0.508996316,19.13,0,19.13
21/10/2019 08:30,20.545,0.5565,20.55253554,0.235,-0.4635,0.519670328,20.31,1.02,20.33559687,20.225,0.2065,20.22605417,0.235,-0.4635,0.519670328,19.99,0.67,20.00122496
21/10/2019 09:00,21.1445,0.811,21.16004729,0.2345,-0.449,0.506548369,20.91,1.26,20.9479283,20.7845,0.221,20.7856749,0.2345,-0.449,0.506548369,20.55,0.67,20.56091924
21/10/2019 09:30,21.875,1.1095,21.90311885,0.235,-0.4505,0.508109486,21.64,1.56,21.69615634,21.435,0.2195,21.43612384,0.235,-0.4505,0.508109486,21.2,0.67,21.21058462
21/10/2019 10:00,22.155,1.103,22.18243977,0.235,-0.457,0.513881309,21.92,1.56,21.97544084,21.625,0.213,21.62604897,0.235,-0.457,0.513881309,21.39,0.67,21.40049065
21/10/2019 10:30,22.2055,0.825,22.22082031,0.2355,-0.475,0.530174735,21.97,1.3,22.00842793,21.4255,0.255,21.42701741,0.2355,-0.475,0.530174735,21.19,0.73,21.2025706
21/10/2019 11:00,22.0855,1.001,22.10817295,0.2355,-0.469,0.524805917,21.85,1.47,21.89939269,21.2755,0.381,21.27891119,0.2355,-0.469,0.524805917,21.04,0.85,21.05716268
21/10/2019 11:30,22.2955,1.076,22.32144924,0.2355,-0.474,0.529278991,22.06,1.55,22.11438672,21.4555,0.446,21.46013505,0.2355,-0.474,0.529278991,21.22,0.92,21.23993409
21/10/2019 12:00,21.922,1.019,21.9456703,0.242,-0.461,0.520658237,21.68,1.48,21.73045789,21.102,0.459,21.10699138,0.242,-0.461,0.520658237,20.86,0.92,20.88027778
21/10/2019 12:30,22.137,1.121,22.1653651,0.247,-0.479,0.538934133,21.89,1.6,21.9483963,21.317,0.501,21.32288653,0.247,-0.479,0.538934133,21.07,0.98,21.09277839
21/10/2019 13:00,22.0125,1.032,22.03667807,0.2525,-0.488,0.549454502,21.76,1.52,21.81302363,21.2125,0.422,21.2166972,0.2525,-0.488,0.549454502,20.96,0.91,20.97974499
21/10/2019 13:30,21.812,0.885,21.82994661,0.252,-0.495,0.555453868,21.56,1.38,21.60411998,20.992,0.285,20.99393458,0.252,-0.495,0.555453868,20.74,0.78,20.75466213
21/10/2019 14:00,21.339,0.7455,21.35201844,0.249,-0.4445,0.509491168,21.09,1.19,21.1235461,20.569,0.2555,20.5705868,0.249,-0.4445,0.509491168,20.32,0.7,20.33205351
21/10/2019 14:30,21.23,0.7195,21.24218869,0.25,-0.4705,0.532794754,20.98,1.19,21.01372171,20.49,0.2295,20.49128523,0.25,-0.4705,0.532794754,20.24,0.7,20.25210113
21/10/2019 15:00,21.232,0.7875,21.24659926,0.252,-0.4825,0.544343871,20.98,1.27,21.01840384,20.542,0.2175,20.54315142,0.252,-0.4825,0.544343871,20.29,0.7,20.30207132
21/10/2019 15:30,21.467,0.794,21.48167882,0.247,-0.476,0.536269522,21.22,1.27,21.25797027,20.727,0.224,20.72821037,0.247,-0.476,0.536269522,20.48,0.7,20.4919594
21/10/2019 16:00,22.0215,0.89,22.03947736,0.2415,-0.52,0.573343047,21.78,1.41,21.82559278,21.3415,0.26,21.34308371,0.2415,-0.52,0.573343047,21.1,0.78,21.11441214
21/10/2019 16:30,21.948,0.6515,21.95766737,0.238,-0.4485,0.507736398,21.71,1.1,21.73784948,21.408,0.2215,21.40914586,0.238,-0.4485,0.507736398,21.17,0.67,21.18059961
21/10/2019 17:00,21.786,0.3365,21.78859858,0.236,-0.4635,0.520123303,21.55,0.8,21.56484408,21.356,0.2065,21.35699834,0.236,-0.4635,0.520123303,21.12,0.67,21.13062469
21/10/2019 17:30,22.3155,0.4565,22.32016874,0.2355,-0.4435,0.502147887,22.08,0.9,22.09833478,21.7355,-0.4435,21.74002421,0.2355,-0.4435,0.502147887,21.5,0,21.5
21/10/2019 18:00,22.3155,0.5,22.32110078,0.2355,-0.4,0.46417696,22.08,0.9,22.09833478,22.1055,0.27,22.10714885,0.2355,-0.4,0.46417696,21.87,0.67,21.88026051
21/10/2019 18:30,22.765,0.3585,22.76782263,0.235,-0.4515,0.508996316,22.53,0.81,22.54455588,22.265,-0.4515,22.26957739,0.235,-0.4515,0.508996316,22.03,0,22.03
21/10/2019 19:00,23.3655,0.3615,23.36829631,0.2355,-0.4485,0.506569344,23.13,0.81,23.14417853,22.9955,-0.4485,22.99987331,0.2355,-0.4485,0.506569344,22.76,0,22.76
21/10/2019 19:30,23.0355,0.385,23.03871709,0.2355,-0.425,0.485886046,22.8,0.81,22.81438362,22.9955,-0.425,22.99942706,0.2355,-0.425,0.485886046,22.76,0,22.76
21/10/2019 20:00,22.405,0.2585,22.40649119,0.235,-0.4315,0.491342294,22.17,0.69,22.18073488,22.295,-0.4315,22.29917526,0.235,-0.4315,0.491342294,22.06,0,22.06
21/10/2019 20:30,21.5455,0.211,21.54653316,0.2355,-0.479,0.533761417,21.31,0.69,21.32116789,21.4155,-1.159,21.44683942,0.2355,-0.479,0.533761417,21.18,-0.68,21.19091315
21/10/2019 21:00,20.765,0.209,20.76605177,0.235,-0.481,0.535337277,20.53,0.69,20.54159195,20.585,-1.161,20.61771437,0.235,-0.481,0.535337277,20.35,-0.68,20.36135801
21/10/2019 21:30,19.915,-0.494,19.921126,0.235,-0.494,0.54704753,19.68,0,19.68,19.705,-1.174,19.73994177,0.235,-0.494,0.54704753,19.47,-0.68,19.48187106
21/10/2019 22:00,18.7955,-1.203,18.83395947,0.2355,-0.523,0.573575845,18.56,-0.68,18.57245272,18.5955,-1.273,18.63902222,0.2355,-0.523,0.573575845,18.36,-0.75,18.37531224
21/10/2019 22:30,17.525,-1.274,17.57124643,0.235,-0.444,0.502355452,17.29,-0.83,17.30991046,17.365,-1.484,17.42829541,0.235,-0.444,0.502355452,17.13,-1.04,17.16154131
21/10/2019 23:00,16.545,-1.1115,16.58229349,0.235,-0.4115,0.47387472,16.31,-0.7,16.32501455,16.265,-1.5715,16.34074164,0.235,-0.4115,0.47387472,16.03,-1.16,16.0719165
21/10/2019 23:30,15.725,-1.3205,15.7803468,0.235,-0.4605,0.516996373,15.49,-0.86,15.5138551,15.435,-1.6205,15.51983393,0.235,-0.4605,0.516996373,15.2,-1.16,15.2441989
22/10/2019 00:00,15.0945,-1.4535,15.16431972,0.2345,-0.4535,0.510541379,14.86,-1,14.89360937,14.8045,-1.7235,14.90448498,0.2345,-0.4535,0.510541379,14.57,-1.27,14.6252453
22/10/2019 00:30,14.545,-1.6095,14.63377994,0.235,-0.4495,0.507223077,14.31,-1.16,14.35693909,14.205,-1.8895,14.33011637,0.235,-0.4495,0.507223077,13.97,-1.44,14.04402008
22/10/2019 01:00,14.315,-1.5245,14.39594822,0.235,-0.4545,0.51165931,14.08,-1.07,14.12059843,13.955,-1.8045,14.07118493,0.235,-0.4545,0.51165931,13.72,-1.35,13.78625765
22/10/2019 01:30,14.4845,-1.4665,14.55854946,0.2345,-0.4565,0.513208047,14.25,-1.01,14.28574814,14.1145,-1.7365,14.22091919,0.2345,-0.4565,0.513208047,13.88,-1.28,13.93889522
22/10/2019 02:00,14.485,-1.5675,14.56956695,0.235,-0.4575,0.514326015,14.25,-1.11,14.2931662,14.115,-1.8275,14.23281354,0.235,-0.4575,0.514326015,13.88,-1.37,13.9474478
22/10/2019 02:30,14.095,-1.763,14.20482995,0.235,-0.463,0.519224422,13.86,-1.3,13.92083331,13.775,-1.963,13.91416523,0.235,-0.463,0.519224422,13.54,-1.5,13.62283377
22/10/2019 03:00,13.6945,-1.748,13.8056088,0.2345,-0.448,0.50566219,13.46,-1.3,13.52263288,13.4045,-1.948,13.54530635,0.2345,-0.448,0.50566219,13.17,-1.5,13.25514617
22/10/2019 03:30,13.565,-1.7295,13.67480878,0.235,-0.4295,0.489586816,13.33,-1.3,13.39324083,13.225,-1.9295,13.36501385,0.235,-0.4295,0.489586816,12.99,-1.5,13.07631829
22/10/2019 04:00,13.465,-1.8435,13.59061136,0.235,-0.4735,0.528608787,13.23,-1.37,13.30074434,13.125,-1.9735,13.27254035,0.235,-0.4735,0.528608787,12.89,-1.5,12.97698347
22/10/2019 04:30,13.5345,-1.8995,13.66714273,0.2345,-0.4595,0.515878377,13.3,-1.44,13.37772776,13.1245,-2.0895,13.28978971,0.2345,-0.4595,0.515878377,12.89,-1.63,12.99265177
22/10/2019 05:00,13.435,-1.8895,13.56721914,0.235,-0.4495,0.507223077,13.2,-1.44,13.27831315,13.125,-2.0795,13.28871496,0.235,-0.4495,0.507223077,12.89,-1.63,12.99265177
22/10/2019 05:30,13.5645,-1.8955,13.69629806,0.2345,-0.4555,0.512318748,13.33,-1.44,13.40755384,13.2045,-2.0855,13.36817603,0.2345,-0.4555,0.512318748,12.97,-1.63,13.07202356
22/10/2019 06:00,14.015,-1.799,14.1299903,0.235,-0.429,0.489148239,13.78,-1.37,13.84793486,13.645,-2.059,13.79947485,0.235,-0.429,0.489148239,13.41,-1.63,13.5087009
22/10/2019 06:30,15.3145,-1.57,15.39476568,0.2345,-0.49,0.5432221,15.08,-1.08,15.11862428,14.9845,-1.79,15.0910351,0.2345,-0.49,0.5432221,14.75,-1.3,14.80717731
22/10/2019 07:00,17.0945,-1.3685,17.14919014,0.2345,-0.5285,0.578188983,16.86,-0.84,16.8809123,16.7945,-1.3385,16.84775393,0.2345,-0.5285,0.578188983,16.56,-0.81,16.57979795
22/10/2019 07:30,18.975,0.1845,18.97589696,0.235,-0.4855,0.53938414,18.74,0.67,18.75197323,18.495,-1.1855,18.53295538,0.235,-0.4855,0.53938414,18.26,-0.7,18.27341238
22/10/2019 08:00,20.355,-0.586,20.36343343,0.235,-0.496,0.548854261,20.12,-0.09,20.12020129,20.065,2.774,20.25584609,0.235,-0.496,0.548854261,19.83,3.27,20.09780585
22/10/2019 08:30,21.1745,-0.306,21.17671094,0.2345,-0.456,0.512763347,20.94,0.15,20.94053724,21.0345,3.244,21.28317942,0.2345,-0.456,0.512763347,20.8,3.7,21.12652361
22/10/2019 09:00,21.845,0.3735,21.84819277,0.235,-0.4565,0.513436705,21.61,0.83,21.62593351,21.575,3.4035,21.84180481,0.235,-0.4565,0.513436705,21.34,3.86,21.6862906
22/10/2019 09:30,22.645,0.61,22.65321445,0.235,-0.44,0.498823616,22.41,1.05,22.43458491,22.235,0.24,22.23629522,0.235,-0.44,0.498823616,22,0.68,22.01050658
22/10/2019 10:00,23.0845,0.7495,23.09666406,0.2345,-0.4505,0.50787843,22.85,1.2,22.88148815,22.4945,0.2295,22.49567071,0.2345,-0.4505,0.50787843,22.26,0.68,22.27038392
22/10/2019 10:30,22.835,0.5815,22.84240283,0.235,-0.3985,0.462630792,22.6,0.98,22.62123781,22.175,0.2815,22.17678668,0.235,-0.3985,0.462630792,21.94,0.68,21.9505353
22/10/2019 11:00,22.8345,0.8985,22.85217041,0.2345,-0.4115,0.473626963,22.6,1.31,22.63793498,22.1745,0.2685,22.17612551,0.2345,-0.4115,0.473626963,21.94,0.68,21.9505353
22/10/2019 11:30,22.935,1.066,22.95976004,0.235,-0.374,0.441702388,22.7,1.44,22.74562815,22.175,0.306,22.1771112,0.235,-0.374,0.441702388,21.94,0.68,21.9505353
22/10/2019 12:00,23.055,1.06,23.07935495,0.235,-0.38,0.446794136,22.82,1.44,22.86538869,22.245,0.3,22.24702283,0.235,-0.38,0.446794136,22.01,0.68,22.02050181
22/10/2019 12:30,22.874,1.1555,22.90316695,0.244,-0.3645,0.438629969,22.63,1.52,22.68098984,22.074,0.3155,22.07625458,0.244,-0.3645,0.438629969,21.83,0.68,21.84058836
22/10/2019 13:00,22.5405,1.1695,22.570819,0.2505,-0.3505,0.430813765,22.29,1.52,22.34176582,21.5505,0.3295,21.55301883,0.2505,-0.3505,0.430813765,21.3,0.68,21.3108517
22/10/2019 13:30,22.0235,0.837,22.03939929,0.2535,-0.363,0.442754164,21.77,1.2,21.80304795,20.9835,0.307,20.98574567,0.2535,-0.363,0.442754164,20.73,0.67,20.74082448
22/10/2019 14:00,22.088,1.2985,22.12613491,0.258,-0.3315,0.420066959,21.83,1.63,21.89076974,21.058,0.3385,21.06072046,0.258,-0.3315,0.420066959,20.8,0.67,20.81078807
22/10/2019 14:30,21.84,1.086,21.86698415,0.25,-0.384,0.458209559,21.59,1.47,21.63998614,20.69,0.286,20.69197661,0.25,-0.384,0.458209559,20.44,0.67,20.45097797
22/10/2019 15:00,21.836,0.829,21.85173076,0.246,-0.411,0.478995825,21.59,1.24,21.62557976,20.856,0.259,20.85760813,0.246,-0.411,0.478995825,20.61,0.67,20.62088747
22/10/2019 15:30,22.525,0.8445,22.5408253,0.235,-0.4855,0.53938414,22.29,1.33,22.32964397,21.555,0.1845,21.5557896,0.235,-0.4855,0.53938414,21.32,0.67,21.33052508
22/10/2019 16:00,22.8555,0.757,22.86803291,0.2355,-0.473,0.52838362,22.62,1.23,22.65341696,21.9655,0.197,21.96638339,0.2355,-0.473,0.52838362,21.73,0.67,21.74032658
22/10/2019 16:30,22.669,0.55,22.67567113,0.239,-0.48,0.536209847,22.43,1.03,22.45363668,21.829,0.19,21.82982687,0.239,-0.48,0.536209847,21.59,0.67,21.60039351
22/10/2019 17:00,22.556,0.569,22.56317569,0.236,-0.461,0.517896708,22.32,1.03,22.34375304,21.826,0.889,21.84409753,0.236,-0.461,0.517896708,21.59,1.35,21.63216586
22/10/2019 17:30,22.9975,0.584,23.00491387,0.2375,-0.446,0.505294221,22.76,1.03,22.78329432,21.8275,-0.446,21.83205607,0.2375,-0.446,0.505294221,21.59,0,21.59
22/10/2019 18:00,23.2765,0.6435,23.28539337,0.2365,-0.4665,0.523024378,23.04,1.11,23.06672278,21.9365,-0.4665,21.94145972,0.2365,-0.4665,0.523024378,21.7,0,21.7
22/10/2019 18:30,23.117,0.349,23.1196343,0.237,-0.461,0.518353161,22.88,0.81,22.89433336,22.377,-0.461,22.38174814,0.237,-0.461,0.518353161,22.14,0,22.14
22/10/2019 19:00,23.916,0.3485,23.91853901,0.236,-0.4615,0.518341827,23.68,0.81,23.69384941,23.536,-0.4615,23.54052417,0.236,-0.4615,0.518341827,23.3,0,23.3
22/10/2019 19:30,23.7365,0.3485,23.73905821,0.2365,-0.4615,0.518569667,23.5,0.81,23.51395543,23.3365,-0.4615,23.34106284,0.2365,-0.4615,0.518569667,23.1,0,23.1
22/10/2019 20:00,23.2045,0.305,23.20650437,0.2345,-0.415,0.476671008,22.97,0.72,22.98128151,22.2945,-0.415,22.29836217,0.2345,-0.415,0.476671008,22.06,0,22.06
22/10/2019 20:30,22.6455,0.279,22.64721862,0.2355,-0.441,0.499941247,22.41,0.72,22.42156328,21.5055,-1.121,21.53469692,0.2355,-0.441,0.499941247,21.27,-0.68,21.28086699
22/10/2019 21:00,21.366,-0.4435,21.37060243,0.236,-0.4435,0.502382573,21.13,0,21.13,20.826,-1.1235,20.8562827,0.236,-0.4435,0.502382573,20.59,-0.68,20.60122569
22/10/2019 21:30,20.4365,0.22,20.43768412,0.2365,-0.45,0.508362322,20.2,0.67,20.21110833,19.9865,-1.13,20.01841858,0.2365,-0.45,0.508362322,19.75,-0.68,19.76170286
22/10/2019 22:00,19.2295,-4.2525,19.69409623,0.2395,-0.4325,0.494384971,18.99,-3.82,19.37040268,18.7195,-1.3225,18.76615801,0.2395,-0.4325,0.494384971,18.48,-0.89,18.50141886
22/10/2019 22:30,18.2845,-3.874,18.69039369,0.2345,-0.444,0.502121748,18.05,-3.43,18.37300737,17.9045,-0.864,17.92533448,0.2345,-0.444,0.502121748,17.67,-0.42,17.67499081
22/10/2019 23:00,17.655,-1.075,17.6876977,0.235,-0.455,0.512103505,17.42,-0.62,17.4310298,17.115,-1.425,17.17422051,0.235,-0.455,0.512103505,16.88,-0.97,16.90784729
22/10/2019 23:30,16.945,-1.09,16.98002135,0.235,-0.47,0.525475975,16.71,-0.62,16.72149814,16.405,-1.44,16.46807897,0.235,-0.47,0.525475975,16.17,-0.97,16.19906787
23/10/2019 00:00,16.3745,-1.185,16.41732241,0.2345,-0.475,0.5297313,16.14,-0.71,16.15560893,15.8345,-1.375,15.89408743,0.2345,-0.475,0.5297313,15.6,-0.9,15.62593997
23/10/2019 00:30,15.165,-1.3425,15.22430725,0.235,-0.4725,0.527713227,14.93,-0.87,14.95532681,14.565,-1.8925,14.68743617,0.235,-0.4725,0.527713227,14.33,-1.42,14.40018403
23/10/2019 01:00,14.665,-1.3665,14.72852835,0.235,-0.4165,0.478223013,14.43,-0.95,14.46123784,14.025,-1.9265,14.15669549,0.235,-0.4165,0.478223013,13.79,-1.51,13.87242589
23/10/2019 01:30,14.7745,-1.304,14.831934,0.2345,-0.444,0.502121748,14.54,-0.86,14.56541108,14.1445,-1.894,14.27074337,0.2345,-0.444,0.502121748,13.91,-1.45,13.98537093
23/10/2019 02:00,14.865,-1.352,14.92635686,0.235,-0.422,0.483020703,14.63,-0.93,14.65952932,14.255,-1.872,14.37739229,0.235,-0.422,0.483020703,14.02,-1.45,14.09478272
23/10/2019 02:30,14.475,-1.412,14.54370548,0.235,-0.392,0.457043762,14.24,-1.02,14.27648416,13.915,-1.942,14.04986082,0.235,-0.392,0.457043762,13.68,-1.55,13.76753064
23/10/2019 03:00,14.2245,-1.426,14.29579925,0.2345,-0.406,0.468856321,13.99,-1.02,14.02713442,13.6345,-1.956,13.77408894,0.2345,-0.406,0.468856321,13.4,-1.55,13.48934765
23/10/2019 03:30,14.145,-1.427,14.2167983,0.235,-0.407,0.46997234,13.91,-1.02,13.94734742,13.475,-1.957,13.61636787,0.235,-0.407,0.46997234,13.24,-1.55,13.3304201
23/10/2019 04:00,14.0345,-1.4435,14.10853935,0.2345,-0.4235,0.484089351,13.8,-1.02,13.83764431,13.4245,-1.9735,13.56878412,0.2345,-0.4235,0.484089351,13.19,-1.55,13.28076052
23/10/2019 04:30,13.865,-1.624,13.95978513,0.235,-0.424,0.484769017,13.63,-1.2,13.68272268,13.245,-2.144,13.41740515,0.235,-0.424,0.484769017,13.01,-1.72,13.12320464
23/10/2019 05:00,13.865,-1.6385,13.96147941,0.235,-0.4385,0.497501005,13.63,-1.2,13.68272268,13.245,-2.1585,13.41972978,0.235,-0.4385,0.497501005,13.01,-1.72,13.12320464
23/10/2019 05:30,13.8645,-1.7295,13.97195514,0.2345,-0.4395,0.498147067,13.63,-1.29,13.69090939,13.3145,-2.0295,13.46828796,0.2345,-0.4395,0.498147067,13.08,-1.59,13.17628552
23/10/2019 06:00,14.355,-1.62,14.44612145,0.235,-0.43,0.49002551,14.12,-1.19,14.17005646,13.775,-1.91,13.90678701,0.235,-0.43,0.49002551,13.54,-1.48,13.62064609
23/10/2019 06:30,15.21,-1.362,15.27085931,0.24,-0.392,0.459634638,14.97,-0.97,15.00139327,14.68,-1.662,14.77378232,0.24,-0.392,0.459634638,14.44,-1.27,14.49574075
23/10/2019 07:00,16.8275,-3.038,17.09953801,0.2375,-0.428,0.489479571,16.59,-2.61,16.79405252,16.4875,-0.278,16.48984355,0.2375,-0.428,0.489479571,16.25,0.15,16.25069229
23/10/2019 07:30,19.2555,-3.5245,19.57540244,0.2355,-0.4345,0.494217058,19.02,-3.09,19.26936688,18.3755,-1.0045,18.40293511,0.2355,-0.4345,0.494217058,18.14,-0.57,18.14895314
23/10/2019 08:00,20.195,0.2675,20.19677156,0.235,-0.4025,0.466080733,19.96,0.67,19.97124182,19.725,-0.4025,19.72910619,0.235,-0.4025,0.466080733,19.49,0,19.49
23/10/2019 08:30,21.3745,0.089,21.37468529,0.2345,-0.421,0.481903777,21.14,0.51,21.14615095,20.8445,1.779,20.92027775,0.2345,-0.421,0.481903777,20.61,2.2,20.72708614
23/10/2019 09:00,22.185,0.779,22.19867262,0.235,-0.441,0.499705914,21.95,1.22,21.98387818,21.415,0.229,21.41622436,0.235,-0.441,0.499705914,21.18,0.67,21.19059461
23/10/2019 09:30,23.275,0.9,23.29239414,0.235,-0.38,0.446794136,23.04,1.28,23.07552816,21.765,0.29,21.76693192,0.235,-0.38,0.446794136,21.53,0.67,21.54042247
23/10/2019 10:00,22.975,0.756,22.98743485,0.235,-0.384,0.450201066,22.74,1.14,22.76855727,21.335,0.286,21.33691686,0.235,-0.384,0.450201066,21.1,0.67,21.11063476
23/10/2019 10:30,22.295,0.5905,22.30281855,0.235,-0.3795,0.446368962,22.06,0.97,22.08131563,21.575,0.2905,21.57695565,0.235,-0.3795,0.446368962,21.34,0.67,21.35051522
23/10/2019 11:00,22.298,1.078,22.32404282,0.238,-0.392,0.458593502,22.06,1.47,22.10892354,21.578,0.388,21.58148809,0.238,-0.392,0.458593502,21.34,0.78,21.35425016
23/10/2019 11:30,22.3815,1.1765,22.41240046,0.2415,-0.4135,0.478857494,22.14,1.59,22.19702007,21.5815,0.4365,21.5859138,0.2415,-0.4135,0.478857494,21.34,0.85,21.35692159
23/10/2019 12:00,22.3795,1.1555,22.40931058,0.2395,-0.4345,0.496135566,22.14,1.59,22.19702007,21.5195,0.4155,21.52351088,0.2395,-0.4345,0.496135566,21.28,0.85,21.29696927
23/10/2019 12:30,22.382,1.1,22.40901435,0.242,-0.42,0.484730853,22.14,1.52,22.19211572,21.522,0.43,21.52629518,0.242,-0.42,0.484730853,21.28,0.85,21.29696927
23/10/2019 13:00,22.7965,1.1545,22.82571538,0.2365,-0.4155,0.478092564,22.56,1.57,22.61456389,21.8465,0.4945,21.85209584,0.2365,-0.4155,0.478092564,21.61,0.91,21.62915162
23/10/2019 13:30,23.069,0.951,23.08859376,0.239,-0.429,0.491082478,22.83,1.38,22.87167025,22.099,0.301,22.10104979,0.239,-0.429,0.491082478,21.86,0.73,21.87218553
23/10/2019 14:00,22.99,1.2445,23.02365914,0.24,-0.4155,0.479833565,22.75,1.66,22.81048224,22.15,0.5345,22.15644805,0.24,-0.4155,0.479833565,21.91,0.95,21.93058595
23/10/2019 14:30,22.84,1.21,22.87202877,0.24,-0.45,0.51,22.6,1.66,22.6608826,21.99,0.5,21.99568367,0.24,-0.45,0.51,21.75,0.95,21.77073724
23/10/2019 15:00,22.385,1.3145,22.42356206,0.245,-0.4455,0.508424281,22.14,1.76,22.20984466,21.515,0.5645,21.52240426,0.245,-0.4455,0.508424281,21.27,1.01,21.29396628
23/10/2019 15:30,22.2345,1.1235,22.2628669,0.2445,-0.4565,0.517853744,21.99,1.58,22.04668909,21.4145,0.3835,21.41793367,0.2445,-0.4565,0.517853744,21.17,0.84,21.18665854
23/10/2019 16:00,22.329,1.014,22.35201192,0.239,-0.456,0.514836867,22.09,1.47,22.13885724,21.599,0.334,21.60158228,0.239,-0.456,0.514836867,21.36,0.79,21.37460409
23/10/2019 16:30,22.576,0.931,22.59518836,0.236,-0.479,0.533982209,22.34,1.41,22.38445219,21.966,0.261,21.96755055,0.236,-0.479,0.533982209,21.73,0.74,21.74259644
23/10/2019 17:00,22.735,0.6495,22.74427566,0.235,-0.4605,0.516996373,22.5,1.11,22.52736336,22.185,0.2095,22.18598917,0.235,-0.4605,0.516996373,21.95,0.67,21.96022313
23/10/2019 17:30,22.7855,0.5375,22.79183881,0.2355,-0.4525,0.510114203,22.55,0.99,22.57172125,22.3155,-0.4525,22.32008729,0.2355,-0.4525,0.510114203,22.08,0,22.08
23/10/2019 18:00,22.7855,0.514,22.79129672,0.2355,-0.406,0.469357273,22.55,0.92,22.56875938,22.4155,0.264,22.41705458,0.2355,-0.406,0.469357273,22.18,0.67,22.19011717
23/10/2019 18:30,23.285,0.3745,23.28801141,0.235,-0.4255,0.486081526,23.05,0.8,23.06387869,22.955,-0.4255,22.95894325,0.235,-0.4255,0.486081526,22.72,0,22.72
23/10/2019 19:00,23.646,0.4075,23.64951104,0.236,-0.3925,0.457987172,23.41,0.8,23.42366538,23.206,-0.3925,23.20931908,0.236,-0.3925,0.457987172,22.97,0,22.97
23/10/2019 19:30,23.1455,0.3275,23.14781688,0.2355,-0.4225,0.483700837,22.91,0.75,22.92227301,22.7755,-0.4225,22.77941848,0.2355,-0.4225,0.483700837,22.54,0,22.54
23/10/2019 20:00,22.855,0.325,22.85731065,0.235,-0.425,0.485643902,22.62,0.75,22.63243027,22.585,-0.425,22.58899843,0.235,-0.425,0.485643902,22.35,0,22.35
23/10/2019 20:30,21.986,0.294,21.98796562,0.236,-0.386,0.452429,21.75,0.68,21.76062729,21.616,-1.066,21.6422691,0.236,-0.386,0.452429,21.38,-0.68,21.39081111
23/10/2019 21:00,20.9955,-0.3625,20.99862916,0.2355,-0.3625,0.43228058,20.76,0,20.76,20.4055,-1.0425,20.43211287,0.2355,-0.3625,0.43228058,20.17,-0.68,20.18145931
23/10/2019 21:30,20.3575,-0.4505,20.36248405,0.2375,-0.4505,0.509270557,20.12,0,20.12,19.7575,-1.1305,19.78981648,0.2375,-0.4505,0.509270557,19.52,-0.68,19.53184067
23/10/2019 22:00,18.959,-3.5115,19.28144998,0.239,-0.4015,0.467250736,18.72,-3.11,18.97657767,18.649,0.2885,18.65123141,0.239,-0.4015,0.467250736,18.41,0.69,18.42292593
23/10/2019 22:30,17.975,-1.0445,18.00532158,0.235,-0.3645,0.433687964,17.74,-0.68,17.75302791,17.395,-1.4045,17.45160867,0.235,-0.3645,0.433687964,17.16,-1.04,17.19148627
23/10/2019 23:00,17.2655,-1.087,17.29968379,0.2355,-0.407,0.470222554,17.03,-0.68,17.04357064,16.6755,-1.447,16.73816326,0.2355,-0.407,0.470222554,16.44,-1.04,16.47286253
23/10/2019 23:30,16.3455,-1.0605,16.37986662,0.2355,-0.3805,0.447482402,16.11,-0.68,16.12434495,15.7855,-1.6005,15.8664303,0.2355,-0.3805,0.447482402,15.55,-1.22,15.5977851
24/10/2019 00:00,15.495,-1.1405,15.53691621,0.235,-0.3505,0.421989633,15.26,-0.79,15.2804352,14.975,-1.6305,15.06350408,0.235,-0.3505,0.421989633,14.74,-1.28,14.79547228
24/10/2019 00:30,14.9455,-1.203,14.99383804,0.2355,-0.413,0.475425336,14.71,-0.79,14.73119819,14.3655,-1.693,14.46491753,0.2355,-0.413,0.475425336,14.13,-1.28,14.18785748
24/10/2019 01:00,14.685,-1.09,14.72539728,0.235,-0.36,0.429912782,14.45,-0.73,14.4684277,14.105,-1.57,14.19210784,0.235,-0.36,0.429912782,13.87,-1.21,13.92267934
24/10/2019 01:30,14.755,-1.174,14.8016317,0.235,-0.374,0.441702388,14.52,-0.8,14.54202187,14.165,-1.634,14.25893338,0.235,-0.374,0.441702388,13.93,-1.26,13.98686884
24/10/2019 02:00,14.8255,-1.1895,14.87314225,0.2355,-0.3395,0.413183373,14.59,-0.85,14.61473914,14.2555,-1.6495,14.35061429,0.2355,-0.3395,0.413183373,14.02,-1.31,14.08106885
24/10/2019 02:30,14.435,-1.2675,14.4905411,0.235,-0.3575,0.427821517,14.2,-0.91,14.22912857,13.895,-1.6675,13.99469833,0.235,-0.3575,0.427821517,13.66,-1.31,13.72267102
24/10/2019 03:00,14.225,-1.2915,14.28350788,0.235,-0.3815,0.448070586,13.99,-0.91,14.0195649,13.705,-1.6915,13.80898973,0.235,-0.3815,0.448070586,13.47,-1.31,13.5335509
24/10/2019 03:30,14.125,-1.284,14.18323944,0.235,-0.374,0.441702388,13.89,-0.91,13.9197773,13.545,-1.684,13.64928134,0.235,-0.374,0.441702388,13.31,-1.31,13.3743112
24/10/2019 04:00,13.905,-1.3255,13.96803405,0.235,-0.4155,0.477352333,13.67,-0.91,13.70025547,13.395,-1.7855,13.51347606,0.235,-0.4155,0.477352333,13.16,-1.37,13.23111862
24/10/2019 04:30,13.685,-1.5105,13.76810936,0.235,-0.4005,0.46435466,13.45,-1.11,13.49572525,13.195,-1.9905,13.34429149,0.235,-0.4005,0.46435466,12.96,-1.59,13.05717044
24/10/2019 05:00,13.5355,-1.469,13.6149815,0.2355,-0.359,0.429349799,13.3,-1.11,13.34623917,13.0455,-1.949,13.190287,0.2355,-0.359,0.429349799,12.81,-1.59,12.90829966
24/10/2019 05:30,13.725,-1.4975,13.80645252,0.235,-0.3875,0.453190082,13.49,-1.11,13.53559012,13.205,-2.0275,13.3597448,0.235,-0.3875,0.453190082,12.97,-1.64,13.07327426
24/10/2019 06:00,14.3455,-1.4075,14.41438263,0.2355,-0.3775,0.444934265,14.11,-1.03,14.14754396,13.8155,-1.9075,13.94656217,0.2355,-0.3775,0.444934265,13.58,-1.53,13.66591746
24/10/2019 06:30,15.4095,-1.404,15.47332887,0.2395,-0.374,0.44411288,15.17,-1.03,15.20492683,14.9295,-1.474,15.00208806,0.2395,-0.374,0.44411288,14.69,-1.1,14.73112691
24/10/2019 07:00,16.8185,-4.077,17.30560231,0.2385,-0.417,0.480386563,16.58,-3.66,16.9791637,16.5085,-0.767,16.52630816,0.2385,-0.417,0.480386563,16.27,-0.35,16.27376416
24/10/2019 07:30,18.8755,0.2425,18.87705768,0.2355,-0.4275,0.488074277,18.64,0.67,18.65203742,18.4555,-1.1075,18.48870024,0.2355,-0.4275,0.488074277,18.22,-0.68,18.23268494
24/10/2019 08:00,20.505,0.362,20.50819517,0.235,-0.448,0.505894258,20.27,0.81,20.28617756,20.035,-0.448,20.04000821,0.235,-0.448,0.505894258,19.8,0,19.8
24/10/2019 08:30,21.2755,0.522,21.28190274,0.2355,-0.428,0.488512282,21.04,0.95,21.06143632,20.7055,0.242,20.70691417,0.2355,-0.428,0.488512282,20.47,0.67,20.48096189
24/10/2019 09:00,20.9655,0.4065,20.96944044,0.2355,-0.4235,0.484574556,20.73,0.83,20.74660936,21.3355,0.2465,21.33692392,0.2355,-0.4235,0.484574556,21.1,0.67,21.11063476
24/10/2019 09:30,21.725,0.6875,21.73587544,0.235,-0.4025,0.466080733,21.49,1.09,21.51762533,22.065,0.2675,22.06662143,0.235,-0.4025,0.466080733,21.83,0.67,21.8402793
24/10/2019 10:00,21.7255,0.85,21.74212157,0.2355,-0.38,0.447057323,21.49,1.23,21.52517131,21.9655,0.29,21.96741428,0.2355,-0.38,0.447057323,21.73,0.67,21.74032658
24/10/2019 10:30,22.1255,0.754,22.1383438,0.2355,-0.396,0.460734468,21.89,1.15,21.92018704,22.2755,0.334,22.27800387,0.2355,-0.396,0.460734468,22.04,0.73,22.05208607
24/10/2019 11:00,22.236,1.05,22.26077708,0.236,-0.42,0.481763427,22,1.47,22.04905667,22.376,0.52,22.38204137,0.236,-0.42,0.481763427,22.14,0.94,22.15994585
24/10/2019 11:30,22.397,1.2235,22.43039369,0.237,-0.4465,0.505500989,22.16,1.67,22.22283735,22.307,0.6235,22.31571198,0.237,-0.4465,0.505500989,22.07,1.07,22.0959227
24/10/2019 12:00,22.068,1.2205,22.10172492,0.238,-0.4495,0.508619947,21.83,1.67,21.89378451,22.088,0.6205,22.09671388,0.238,-0.4495,0.508619947,21.85,1.07,21.8761834
24/10/2019 12:30,22.073,1.0905,22.09992125,0.243,-0.4195,0.484798154,21.83,1.51,21.88216168,21.543,0.5605,21.55029024,0.243,-0.4195,0.484798154,21.3,0.98,21.32253268
24/10/2019 13:00,22.171,1.015,22.19422146,0.251,-0.425,0.493584846,21.92,1.44,21.96724835,20.741,0.555,20.74842418,0.251,-0.425,0.493584846,20.49,0.98,20.51342244
24/10/2019 13:30,21.5125,0.693,21.5236592,0.2525,-0.427,0.496069804,21.26,1.12,21.28948097,20.9325,0.273,20.93428015,0.2525,-0.427,0.496069804,20.68,0.7,20.6918438
24/10/2019 14:00,21.414,1.039,21.43919115,0.244,-0.451,0.512773829,21.17,1.49,21.22237027,21.214,0.539,21.22084628,0.244,-0.451,0.512773829,20.97,0.99,20.99335609
24/10/2019 14:30,21.727,0.913,21.74617433,1.017,-0.577,1.169280976,20.71,1.49,20.76353053,21.137,0.473,21.14229169,1.017,-0.577,1.169280976,20.12,1.05,20.14737948
24/10/2019 15:00,21.6395,0.822,21.65510666,0.7795,-0.518,0.935918933,20.86,1.34,20.902995,20.8195,0.442,20.82419132,0.7795,-0.518,0.935918933,20.04,0.96,20.06298084
24/10/2019 15:30,21.148,0.573,21.15576122,0.238,-0.437,0.497607275,20.91,1.01,20.93437842,20.718,0.273,20.71979858,0.238,-0.437,0.497607275,20.48,0.71,20.49230343
24/10/2019 16:00,21.309,0.6105,21.31774358,0.239,-0.3995,0.465533296,21.07,1.01,21.09419351,20.829,0.3105,20.8313142,0.239,-0.3995,0.465533296,20.59,0.71,20.60223774
24/10/2019 16:30,21.8755,0.5795,21.88317437,0.2355,-0.4305,0.490704086,21.64,1.01,21.66355696,21.7355,0.2795,21.73729699,0.2355,-0.4305,0.490704086,21.5,0.71,21.51172006
24/10/2019 17:00,21.8755,0.352,21.87833184,0.2355,-0.428,0.488512282,21.64,0.78,21.65405274,21.9455,0.282,21.94731178,0.2355,-0.428,0.488512282,21.71,0.71,21.72160675
24/10/2019 17:30,22.5655,0.4065,22.56916109,0.2355,-0.4435,0.502147887,22.33,0.85,22.34617193,21.9455,0.2665,21.94711809,0.2355,-0.4435,0.502147887,21.71,0.71,21.72160675
24/10/2019 18:00,22.565,0.3985,22.5685185,0.235,-0.4515,0.508996316,22.33,0.85,22.34617193,22.835,0.2585,22.83646311,0.235,-0.4515,0.508996316,22.6,0.71,22.6111499
24/10/2019 18:30,23.4355,0.3385,23.4379445,0.2355,-0.4615,0.51811437,23.2,0.8,23.21378901,22.5255,0.2485,22.52687068,0.2355,-0.4615,0.51811437,22.29,0.71,22.30130489
24/10/2019 19:00,24.0255,0.3275,24.02773203,0.2355,-0.4725,0.527936076,23.79,0.8,23.80344723,22.9455,0.2375,22.9467291,0.2355,-0.4725,0.527936076,22.71,0.71,22.72109592
24/10/2019 19:30,23.055,0.246,23.05631239,0.235,-0.454,0.511215219,22.82,0.7,22.83073367,23.475,-0.454,23.47938971,0.235,-0.454,0.511215219,23.24,0,23.24
24/10/2019 20:00,22.416,0.301,22.41802081,0.236,-0.399,0.463569844,22.18,0.7,22.19104324,22.296,-0.399,22.29956988,0.236,-0.399,0.463569844,22.06,0,22.06
24/10/2019 20:30,21.1755,0.256,21.17704739,0.2355,-0.444,0.502589544,20.94,0.7,20.95169683,21.4255,-0.444,21.43010001,0.2355,-0.444,0.502589544,21.19,0,21.19
24/10/2019 21:00,20.396,-0.4545,20.40106336,0.236,-0.4545,0.512119371,20.16,0,20.16,20.896,-1.1345,20.92677486,0.236,-0.4545,0.512119371,20.66,-0.68,20.67118768
24/10/2019 21:30,19.327,-0.3535,19.33023257,0.237,-0.3535,0.425595171,19.09,0,19.09,19.837,-1.0835,19.86656843,0.237,-0.3535,0.425595171,19.6,-0.73,19.61358968
24/10/2019 22:00,18.1985,-1.0255,18.22737097,0.2385,-0.3355,0.411633939,17.96,-0.69,17.97324957,18.5785,-1.2755,18.62223302,0.2385,-0.3355,0.411633939,18.34,-0.94,18.36407362
24/10/2019 22:30,17.465,-1.089,17.49891842,0.235,-0.399,0.463061551,17.23,-0.69,17.24381048,17.775,-1.339,17.82536244,0.235,-0.399,0.463061551,17.54,-0.94,17.56517008
24/10/2019 23:00,16.735,-1.1135,16.77200367,0.235,-0.4235,0.484331756,16.5,-0.69,16.51442097,16.915,-1.3635,16.96986615,0.235,-0.4235,0.484331756,16.68,-0.94,16.70646581
24/10/2019 23:30,15.925,-1.111,15.96370715,0.235,-0.421,0.48214728,15.69,-0.69,15.70516476,16.045,-1.491,16.11412753,0.235,-0.421,0.48214728,15.81,-1.07,15.84616673
25/10/2019 00:00,15.1255,-1.2025,15.17322499,0.2355,-0.4325,0.492459643,14.89,-0.77,14.90989604,15.2555,-1.5925,15.3383942,0.2355,-0.4325,0.492459643,15.02,-1.16,15.06472701
25/10/2019 00:30,14.5755,-1.383,14.64096613,0.2355,-0.443,0.501706338,14.34,-0.94,14.3707759,14.7155,-1.773,14.82192529,0.2355,-0.443,0.501706338,14.48,-1.33,14.54095251
25/10/2019 01:00,14.255,-1.439,14.3274473,0.235,-0.379,0.445943943,14.02,-1.06,14.06001422,14.385,-1.709,14.48616257,0.235,-0.379,0.445943943,14.15,-1.33,14.21236785
25/10/2019 01:30,14.415,-1.3385,14.47700961,0.235,-0.3785,0.445519079,14.18,-0.96,14.21245932,14.385,-1.7085,14.48610359,0.235,-0.3785,0.445519079,14.15,-1.33,14.21236785
25/10/2019 02:00,15.1455,-1.12,15.18685518,0.2355,-0.41,0.472821584,14.91,-0.71,14.92689519,14.8955,-1.42,14.96303179,0.2355,-0.41,0.472821584,14.66,-1.01,14.69475076
25/10/2019 02:30,14.765,-1.12,14.8074179,0.235,-0.36,0.429912782,14.53,-0.76,14.54986254,14.635,-1.42,14.70372827,0.235,-0.36,0.429912782,14.4,-1.06,14.43896118
25/10/2019 03:00,14.155,-1.269,14.21176928,0.235,-0.339,0.412487576,13.92,-0.93,13.95103222,14.115,-1.569,14.20193599,0.235,-0.339,0.412487576,13.88,-1.23,13.9343927
25/10/2019 03:30,13.815,-1.4665,13.89261844,0.235,-0.3765,0.443821191,13.58,-1.09,13.62367425,13.555,-1.7765,13.67091721,0.235,-0.3765,0.443821191,13.32,-1.4,13.39337149
25/10/2019 04:00,13.345,-1.5835,13.43861962,0.235,-0.3235,0.399846533,13.11,-1.26,13.17041002,13.275,-1.8635,13.40515786,0.235,-0.3235,0.399846533,13.04,-1.54,13.1306207
25/10/2019 04:30,13.0555,-1.6935,13.16487837,0.2355,-0.3135,0.392100115,12.82,-1.38,12.89406065,13.0955,-1.9935,13.24636412,0.2355,-0.3135,0.392100115,12.86,-1.68,12.96927138
25/10/2019 05:00,13.055,-1.7105,13.16658024,0.235,-0.3305,0.405530825,12.82,-1.38,12.89406065,13.095,-2.0105,13.24843897,0.235,-0.3305,0.405530825,12.86,-1.68,12.96927138
25/10/2019 05:30,12.945,-1.7595,13.06402944,0.235,-0.3295,0.404716259,12.71,-1.43,12.79019155,13.015,-2.0095,13.16921848,0.235,-0.3295,0.404716259,12.78,-1.68,12.88994957
25/10/2019 06:00,13.515,-1.6655,13.61723596,0.235,-0.3555,0.426151675,13.28,-1.31,13.34445578,13.415,-1.9455,13.55533826,0.235,-0.3555,0.426151675,13.18,-1.59,13.27556025
25/10/2019 06:30,14.5485,-1.3575,14.61169595,0.2385,-0.3775,0.446529394,14.31,-0.98,14.3435177,14.6285,-1.6475,14.72098055,0.2385,-0.3775,0.446529394,14.39,-1.27,14.44593368
25/10/2019 07:00,15.7275,-0.5945,15.73873205,0.2375,-0.4145,0.477720106,15.49,-0.18,15.4910458,15.8675,-1.6845,15.95666308,0.2375,-0.4145,0.477720106,15.63,-1.27,15.68151141
25/10/2019 07:30,17.9755,-0.2525,17.97727333,0.2355,-0.4025,0.466333036,17.74,0.15,17.74063415,17.6655,-1.1725,17.70436801,0.2355,-0.4025,0.466333036,17.43,-0.77,17.44699974
25/10/2019 08:00,19.885,0.218,19.88619494,0.235,-0.452,0.509439889,19.65,0.67,19.66141907,18.685,-0.452,18.69046626,0.235,-0.452,0.509439889,18.45,0,18.45
25/10/2019 08:30,20.3255,0.424,20.32992194,0.2355,-0.446,0.504357264,20.09,0.87,20.10882891,20.4655,0.224,20.46672583,0.2355,-0.446,0.504357264,20.23,0.67,20.24109187
