Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/10/2019 09:00,20.915,0.5555,20.92237571,0.235,-0.4445,0.502797424,20.68,1,20.70416383,20.825,0.2255,20.82622086,0.235,-0.4445,0.502797424,20.59,0.67,20.60089804
25/10/2019 09:30,22.6555,0.644,22.66465125,0.2355,-0.446,0.504357264,22.42,1.09,22.44648079,21.0955,0.314,21.09783677,0.2355,-0.446,0.504357264,20.86,0.76,20.87384009
25/10/2019 10:00,22.875,0.7085,22.88596944,0.235,-0.4515,0.508996316,22.64,1.16,22.66969784,21.395,0.3985,21.39871088,0.235,-0.4515,0.508996316,21.16,0.85,21.17706542
25/10/2019 10:30,22.705,0.65,22.71430221,0.235,-0.51,0.561538066,22.47,1.16,22.49992222,22.085,0.34,22.08761701,0.235,-0.51,0.561538066,21.85,0.85,21.86652693
25/10/2019 11:00,22.354,0.7015,22.36500432,0.234,-0.4585,0.514760381,22.12,1.16,22.15039503,22.524,0.3915,22.52740216,0.234,-0.4585,0.514760381,22.29,0.85,22.30620093
25/10/2019 11:30,23.2945,0.875,23.31092781,0.2345,-0.485,0.538716298,23.06,1.36,23.10006926,23.3445,0.565,23.35133626,0.2345,-0.485,0.538716298,23.11,1.05,23.13384101
25/10/2019 12:00,23.4245,0.9855,23.44522149,0.2345,-0.4645,0.52033691,23.19,1.45,23.23528782,22.8945,0.7155,22.90567769,0.2345,-0.4645,0.52033691,22.66,1.18,22.69070294
25/10/2019 12:30,24.0745,0.9565,24.09349378,0.2345,-0.4935,0.546381277,23.84,1.45,23.88405535,22.3145,0.6865,22.3250575,0.2345,-0.4935,0.546381277,22.08,1.18,22.11150832
25/10/2019 13:00,23.335,0.8455,23.35031253,0.235,-0.5145,0.565628191,23.1,1.36,23.14,23.105,0.5355,23.11120476,0.235,-0.5145,0.565628191,22.87,1.05,22.89409094
25/10/2019 13:30,22.9955,0.637,23.0043211,0.2355,-0.503,0.555400081,22.76,1.14,22.7885322,22.7855,0.337,22.787992,0.2355,-0.503,0.555400081,22.55,0.84,22.56563981
25/10/2019 14:00,23.065,0.95,23.08455598,0.235,-0.48,0.534438958,22.83,1.43,22.87474153,22.785,0.61,22.793164,0.235,-0.48,0.534438958,22.55,1.09,22.57632831
25/10/2019 14:30,23.0655,1.044,23.08911489,0.2355,-0.466,0.522126661,22.83,1.51,22.87988199,22.8455,0.714,22.85665475,0.2355,-0.466,0.522126661,22.61,1.18,22.64077075
25/10/2019 15:00,22.8355,0.963,22.8557964,0.2355,-0.447,0.505241774,22.6,1.41,22.64394179,22.6955,0.733,22.70733382,0.2355,-0.447,0.505241774,22.46,1.18,22.49097597
25/10/2019 15:30,22.735,0.6715,22.74491454,0.235,-0.4585,0.515215732,22.5,1.13,22.52835769,22.575,0.4315,22.57912348,0.235,-0.4585,0.515215732,22.34,0.89,22.35772126
25/10/2019 16:00,23.0255,0.822,23.04016784,0.2355,-0.458,0.514999272,22.79,1.28,22.82591729,22.8255,0.522,22.83146807,0.2355,-0.458,0.514999272,22.59,0.98,22.6112472
25/10/2019 16:30,23.0255,0.682,23.03559798,0.2355,-0.448,0.506126713,22.79,1.13,22.81799728,22.8255,0.382,22.82869629,0.2355,-0.448,0.506126713,22.59,0.83,22.60524275
25/10/2019 17:00,23.025,0.5495,23.03155608,0.235,-0.4805,0.534888072,22.79,1.03,22.81326369,22.825,0.2595,22.82647509,0.235,-0.4805,0.534888072,22.59,0.74,22.60211716
25/10/2019 17:30,23.2255,0.448,23.22982037,0.2355,-0.482,0.536455264,22.99,0.93,23.00880266,23.1455,0.258,23.1469379,0.2355,-0.482,0.536455264,22.91,0.74,22.921948
25/10/2019 18:00,23.3255,0.508,23.33103114,0.2355,-0.472,0.527488625,23.09,0.98,23.11078752,23.3355,0.268,23.33703889,0.2355,-0.472,0.527488625,23.1,0.74,23.11184977
25/10/2019 18:30,23.325,0.3565,23.32772422,0.235,-0.5035,0.555641296,23.09,0.86,23.10601004,23.415,0.1765,23.41566521,0.235,-0.5035,0.555641296,23.18,0.68,23.18997197
25/10/2019 19:00,23.1255,0.3515,23.12817119,0.2355,-0.5085,0.560386028,22.89,0.86,22.90614983,23.1955,0.1715,23.196134,0.2355,-0.5085,0.560386028,22.96,0.68,22.97006748
25/10/2019 19:30,22.3955,0.2685,22.39710947,0.2355,-0.5015,0.554041966,22.16,0.77,22.17337367,22.4355,0.1785,22.43621007,0.2355,-0.5015,0.554041966,22.2,0.68,22.21041197
25/10/2019 20:00,21.6355,0.2835,21.63735734,0.2355,-0.4865,0.540502081,21.4,0.77,21.41384832,21.5955,0.1935,21.59636688,0.2355,-0.4865,0.540502081,21.36,0.68,21.37082123
25/10/2019 20:30,20.9255,0.207,20.92652382,0.2355,-0.483,0.537353934,20.69,0.69,20.70150236,20.8255,0.267,20.82721151,0.2355,-0.483,0.537353934,20.59,0.75,20.60365502
25/10/2019 21:00,20.2555,0.2185,20.25667847,0.2355,-0.4715,0.52704127,20.02,0.69,20.03188708,19.6355,0.1985,19.63650332,0.2355,-0.4715,0.52704127,19.4,0.67,19.41156614
25/10/2019 21:30,19.2355,0.2195,19.23675234,0.2355,-0.4705,0.526146843,19,0.69,19.01252482,19.0755,-1.1505,19.11016354,0.2355,-0.4705,0.526146843,18.84,-0.68,18.85226777
25/10/2019 22:00,18.8075,-1.066,18.83768596,0.2375,-0.426,0.48773174,18.57,-0.64,18.58102527,18.5775,-1.156,18.61343177,0.2375,-0.426,0.48773174,18.34,-0.73,18.3545226
25/10/2019 22:30,17.8255,-1.1215,17.86074502,0.2355,-0.4215,0.482827609,17.59,-0.7,17.60392286,17.8155,-1.3515,17.86668947,0.2355,-0.4215,0.482827609,17.58,-0.93,17.60458179
25/10/2019 23:00,16.845,-1.157,16.88468756,0.235,-0.397,0.461339354,16.61,-0.76,16.62737803,17.095,-1.467,17.15782952,0.235,-0.397,0.461339354,16.86,-1.07,16.89391902
25/10/2019 23:30,15.9055,-1.2035,15.95096682,0.2355,-0.3635,0.433119499,15.67,-0.84,15.69249821,16.1655,-1.5935,16.24384907,0.2355,-0.3635,0.433119499,15.93,-1.23,15.97741531
26/10/2019 00:00,15.095,-1.3015,15.15100417,0.235,-0.3315,0.406346219,14.86,-0.97,14.89162516,15.375,-1.7315,15.47219174,0.235,-0.3315,0.406346219,15.14,-1.4,15.20459141
26/10/2019 00:30,14.575,-1.463,14.64824201,0.235,-0.353,0.424068391,14.34,-1.11,14.38289609,14.795,-1.873,14.91308667,0.235,-0.353,0.424068391,14.56,-1.52,14.63912566
26/10/2019 01:00,14.2855,-1.458,14.3597101,0.2355,-0.348,0.42019549,14.05,-1.11,14.09377877,14.4455,-1.868,14.56577819,0.2355,-0.348,0.42019549,14.21,-1.52,14.29106364
26/10/2019 01:30,14.385,-1.3965,14.45262735,0.235,-0.3565,0.426986241,14.15,-1.04,14.18816761,14.555,-1.8765,14.67546515,0.235,-0.3565,0.426986241,14.32,-1.52,14.40044444
26/10/2019 02:00,14.7555,-1.3275,14.81509489,0.2355,-0.3675,0.436481958,14.52,-0.96,14.55170093,14.8355,-1.7775,14.94160522,0.2355,-0.3675,0.436481958,14.6,-1.41,14.6679276
26/10/2019 02:30,14.5255,-1.313,14.58472212,0.2355,-0.353,0.424345673,14.29,-0.96,14.32221002,14.6555,-1.763,14.76116016,0.2355,-0.353,0.424345673,14.42,-1.41,14.48877151
26/10/2019 03:00,14.165,-1.3185,14.22623166,0.235,-0.3585,0.428657497,13.93,-0.96,13.9630405,14.335,-1.7685,14.44367741,0.235,-0.3585,0.428657497,14.1,-1.41,14.17032463
26/10/2019 03:30,13.9655,-1.3005,14.02592209,0.2355,-0.3405,0.414005435,13.73,-0.96,13.76352063,14.0255,-1.7505,14.13431641,0.2355,-0.3405,0.414005435,13.79,-1.41,13.86189742
26/10/2019 04:00,13.5855,-1.474,13.6652291,0.2355,-0.334,0.408676217,13.35,-1.14,13.39858575,13.7055,-1.834,13.8276638,0.2355,-0.334,0.408676217,13.47,-1.5,13.5532616
26/10/2019 04:30,13.485,-1.502,13.5683908,0.235,-0.362,0.431588925,13.25,-1.14,13.29895109,13.595,-1.862,13.72191929,0.235,-0.362,0.431588925,13.36,-1.5,13.44394287
26/10/2019 05:00,13.3055,-1.5105,13.39096488,0.2355,-0.3705,0.43901082,13.07,-1.14,13.11962271,13.3255,-1.8705,13.45614062,0.2355,-0.3705,0.43901082,13.09,-1.5,13.17566317
26/10/2019 05:30,13.3055,-1.6,13.40135554,0.2355,-0.35,0.421853351,13.07,-1.25,13.12963823,13.3255,-1.94,13.46597751,0.2355,-0.35,0.421853351,13.09,-1.59,13.1862125
26/10/2019 06:00,13.535,-1.5165,13.61969153,0.235,-0.3465,0.418673202,13.3,-1.17,13.35136323,13.325,-1.9365,13.46497892,0.235,-0.3465,0.418673202,13.09,-1.59,13.1862125
26/10/2019 06:30,13.9955,-1.5205,14.07785284,0.2355,-0.3505,0.42226828,13.76,-1.17,13.80965242,13.7555,-1.8105,13.87413747,0.2355,-0.3505,0.42226828,13.52,-1.46,13.59860287
26/10/2019 07:00,14.5855,-1.508,14.6632491,0.2355,-0.338,0.411951757,14.35,-1.17,14.39761786,14.2055,-1.708,14.30781235,0.2355,-0.338,0.411951757,13.97,-1.37,14.03701535
26/10/2019 07:30,15.605,-1.282,15.65757162,0.235,-0.382,0.448496377,15.37,-0.9,15.39632748,15.195,-1.462,15.26517176,0.235,-0.382,0.448496377,14.96,-1.08,14.9989333
26/10/2019 08:00,16.7055,-1.138,16.74421614,0.2355,-0.408,0.471088368,16.47,-0.73,16.48616996,16.4655,-1.278,16.51502268,0.2355,-0.408,0.471088368,16.23,-0.87,16.2533012
26/10/2019 08:30,18.1255,-0.365,18.1291747,0.2355,-0.365,0.434379155,17.89,0,17.89,17.4855,-1.095,17.51975272,0.2355,-0.365,0.434379155,17.25,-0.73,17.26543947
26/10/2019 09:00,19.605,3.125,19.85249732,0.235,-0.335,0.409206549,19.37,3.46,19.67659778,18.035,-3.895,18.45080622,0.235,-0.335,0.409206549,17.8,-3.56,18.15250947
26/10/2019 09:30,20.0255,3.284,20.29298663,0.2355,-0.336,0.410312381,19.79,3.62,20.11836226,19.2955,-4.196,19.74646136,0.2355,-0.336,0.410312381,19.06,-3.86,19.44693292
26/10/2019 10:00,20.6055,3.2855,20.86578876,0.2355,-0.3345,0.409084955,20.37,3.62,20.689159,20.0055,-4.1945,20.4404956,0.2355,-0.3345,0.409084955,19.77,-3.86,20.14329913
26/10/2019 10:30,21.1955,0.324,21.19797623,0.2355,-0.346,0.418540619,20.96,0.67,20.97070576,20.2255,-0.346,20.22845931,0.2355,-0.346,0.418540619,19.99,0,19.99
26/10/2019 11:00,20.6155,0.3375,20.61826245,0.2355,-0.3325,0.407451224,20.38,0.67,20.39101027,20.8855,-0.3325,20.88814655,0.2355,-0.3325,0.407451224,20.65,0,20.65
26/10/2019 11:30,21.965,0.328,21.96744885,0.235,-0.342,0.414956624,21.73,0.67,21.74032658,20.655,-0.342,20.65783118,0.235,-0.342,0.414956624,20.42,0,20.42
26/10/2019 12:00,21.965,0.318,21.96730181,0.235,-0.352,0.423236341,21.73,0.67,21.74032658,20.655,-0.352,20.65799915,0.235,-0.352,0.423236341,20.42,0,20.42
26/10/2019 12:30,21.9655,0.2675,21.96712877,0.2355,-0.4025,0.466333036,21.73,0.67,21.74032658,20.5955,-0.4025,20.59943267,0.2355,-0.4025,0.466333036,20.36,0,20.36
26/10/2019 13:00,21.305,0.259,21.30657424,0.235,-0.411,0.473440598,21.07,0.67,21.0806499,20.525,-0.411,20.52911459,0.235,-0.411,0.473440598,20.29,0,20.29
26/10/2019 13:30,20.7455,0.258,20.74710424,0.2355,-0.412,0.474556899,20.51,0.67,20.52094052,20.5255,-0.412,20.52963454,0.2355,-0.412,0.474556899,20.29,0,20.29
26/10/2019 14:00,20.496,0.2465,20.49748224,0.236,-0.4235,0.484817749,20.26,0.67,20.27107545,20.166,-0.4235,20.17044641,0.236,-0.4235,0.484817749,19.93,0,19.93
26/10/2019 14:30,20.585,0.3265,20.58758916,0.235,-0.3935,0.458330939,20.35,0.72,20.36273312,20.265,-0.3935,20.26882008,0.235,-0.3935,0.458330939,20.03,0,20.03
26/10/2019 15:00,20.585,0.275,20.58683681,0.235,-0.395,0.459619408,20.35,0.67,20.3610265,20.365,-0.395,20.36883035,0.235,-0.395,0.459619408,20.13,0,20.13
26/10/2019 15:30,20.285,-3.835,20.64433215,0.235,-0.395,0.459619408,20.05,-3.44,20.34296193,20.565,2.385,20.70283676,0.235,-0.395,0.459619408,20.33,2.78,20.51919345
26/10/2019 16:00,20.065,-3.9245,20.44519321,0.235,-0.3845,0.450627618,19.83,-3.54,20.14349771,20.375,1.6455,20.4413379,0.235,-0.3845,0.450627618,20.14,2.03,20.24204782
26/10/2019 16:30,20.355,-0.372,20.35839898,0.235,-0.372,0.440010227,20.12,0,20.12,20.485,-1.062,20.51251006,0.235,-0.372,0.440010227,20.25,-0.69,20.26175215
26/10/2019 17:00,20.405,-3.9295,20.77991808,0.235,-0.4095,0.472139016,20.17,-3.52,20.47484554,20.725,-1.0995,20.75414477,0.235,-0.4095,0.472139016,20.49,-0.69,20.50161457
26/10/2019 17:30,20.955,-0.4265,20.95933986,0.235,-0.4265,0.486957134,20.72,0,20.72,21.405,-0.4265,21.40924864,0.235,-0.4265,0.486957134,21.17,0,21.17
26/10/2019 18:00,21.1755,-0.43,21.17986544,0.2355,-0.43,0.490265489,20.94,0,20.94,21.6355,-0.43,21.63977265,0.2355,-0.43,0.490265489,21.4,0,21.4
26/10/2019 18:30,21.525,-0.4335,21.52936477,0.235,-0.4335,0.493099635,21.29,0,21.29,22.105,-1.1135,22.13302752,0.235,-0.4335,0.493099635,21.87,-0.68,21.88056901
26/10/2019 19:00,21.7555,-0.41,21.75936305,0.2355,-0.41,0.472821584,21.52,0,21.52,22.3055,-1.09,22.33211656,0.2355,-0.41,0.472821584,22.07,-0.68,22.08047327
26/10/2019 19:30,21.385,-0.3705,21.38820926,0.235,-0.3705,0.438742806,21.15,0,21.15,21.865,-1.0505,21.890221,0.235,-0.3705,0.438742806,21.63,-0.68,21.64068622
26/10/2019 20:00,20.685,-0.412,20.68910266,0.235,-0.412,0.474308971,20.45,0,20.45,21.155,-1.092,21.18316523,0.235,-0.412,0.474308971,20.92,-0.68,20.93104871
26/10/2019 20:30,20.015,-0.954,20.03772295,0.235,-0.404,0.467376722,19.78,-0.55,19.78764514,20.465,-1.244,20.50277447,0.235,-0.404,0.467376722,20.23,-0.84,20.24743194
26/10/2019 21:00,19.3145,-1.0745,19.34436508,0.2345,-0.3845,0.450367073,19.08,-0.69,19.09247234,19.8045,-1.4045,19.85423986,0.2345,-0.3845,0.450367073,19.57,-1.02,19.59656347
26/10/2019 21:30,18.776,-1.097,18.80801917,0.086,-0.407,0.415986779,18.69,-0.69,18.70273242,19.186,-1.477,19.24276812,0.086,-0.407,0.415986779,19.1,-1.07,19.12994773
26/10/2019 22:00,17.94,-1.2415,17.98290639,0,-0.3715,0.3715,17.94,-0.87,17.96108293,18.35,-1.6215,18.42150271,0,-0.3715,0.3715,18.35,-1.25,18.39252566
26/10/2019 22:30,17.15,-1.392,17.20639893,0,-0.372,0.372,17.15,-1.02,17.18030559,17.49,-1.732,17.57554904,0,-0.372,0.372,17.49,-1.36,17.54279624
26/10/2019 23:00,16.37,-1.5015,16.43871656,0,-0.3715,0.3715,16.37,-1.13,16.40895487,16.66,-1.8415,16.7614654,0,-0.3715,0.3715,16.66,-1.47,16.7247272
26/10/2019 23:30,15.81,-1.492,15.88024446,0,-0.362,0.362,15.81,-1.13,15.85033123,16.04,-1.832,16.14428146,0,-0.362,0.362,16.04,-1.47,16.10721888
27/10/2019 00:00,15.23,-1.6435,15.31842003,0,-0.3635,0.3635,15.23,-1.28,15.28369393,15.29,-1.9335,15.41176571,0,-0.3635,0.3635,15.29,-1.57,15.37039362
27/10/2019 00:30,14.73,-1.6495,14.8220697,0,-0.3695,0.3695,14.73,-1.28,14.7855098,14.86,-2.0395,14.99930533,0,-0.3695,0.3695,14.86,-1.67,14.95354473
27/10/2019 01:00,14.23,-1.752,14.33744761,0,-0.362,0.362,14.23,-1.39,14.29772709,14.26,-2.102,14.41409047,0,-0.362,0.362,14.26,-1.74,14.36576486
27/10/2019 01:30,14.42,-1.7555,14.52646482,0,-0.3655,0.3655,14.42,-1.39,14.48683885,14.54,-2.1755,14.70185023,0,-0.3655,0.3655,14.54,-1.81,14.65222509
27/10/2019 02:00,14.42,-1.752,14.52604227,0,-0.362,0.362,14.42,-1.39,14.48683885,14.54,-2.172,14.70133273,0,-0.362,0.362,14.54,-1.81,14.65222509
27/10/2019 02:30,13.97,-1.821,14.08818445,0,-0.351,0.351,13.97,-1.47,14.04712782,14.1,-2.231,14.27541106,0,-0.351,0.351,14.1,-1.88,14.22478119
27/10/2019 03:00,13.59,-1.8115,13.71020176,0,-0.3415,0.3415,13.59,-1.47,13.66927211,13.75,-2.2215,13.92830077,0,-0.3415,0.3415,13.75,-1.88,13.87792852
27/10/2019 03:30,13.65,-1.681,13.75311823,0,-0.331,0.331,13.65,-1.35,13.71659579,13.75,-2.061,13.9036046,0,-0.331,0.331,13.75,-1.73,13.85840539
27/10/2019 04:00,13.47,-1.6845,13.57491953,0,-0.3345,0.3345,13.47,-1.35,13.5374813,13.59,-2.0645,13.74591795,0,-0.3345,0.3345,13.59,-1.73,13.69967153
27/10/2019 04:30,13.32,-1.681,13.42565309,0,-0.331,0.331,13.32,-1.35,13.38823737,13.4,-2.061,13.55757062,0,-0.331,0.331,13.4,-1.73,13.51121386
27/10/2019 05:00,12.75,-1.9165,12.89323358,0,-0.3765,0.3765,12.75,-1.54,12.84266717,12.85,-2.2765,13.05009396,0,-0.3765,0.3765,12.85,-1.9,12.98970746
27/10/2019 05:30,12.75,-1.9185,12.89353102,0,-0.3785,0.3785,12.75,-1.54,12.84266717,12.85,-2.2785,13.05044299,0,-0.3785,0.3785,12.85,-1.9,12.98970746
27/10/2019 06:00,13.24,-1.919,13.37834672,0,-0.379,0.379,13.24,-1.54,13.32926104,13.32,-2.219,13.50356845,0,-0.379,0.379,13.32,-1.84,13.44648653
27/10/2019 06:30,14.51,-1.9325,14.63812339,0,-0.3925,0.3925,14.51,-1.54,14.5914941,13.19,-2.1025,13.35651924,0,-0.3925,0.3925,13.19,-1.71,13.30038345
27/10/2019 07:00,15.05,-1.876,15.1664721,0,-0.386,0.386,15.05,-1.49,15.12357762,13.81,-2.096,13.96815364,0,-0.386,0.386,13.81,-1.71,13.91546622
27/10/2019 07:30,15.36,-1.6765,15.45122171,0,-0.3665,0.3665,15.36,-1.31,15.41576141,15.37,-1.9165,15.48902425,0,-0.3665,0.3665,15.37,-1.55,15.44795779
27/10/2019 08:00,17.15,-1.445,17.21076771,0,-0.355,0.355,17.15,-1.09,17.18460357,15.94,-1.665,16.02672222,0,-0.355,0.355,15.94,-1.31,15.9937394
27/10/2019 08:30,17.92,-1.103,17.95391347,0,-0.373,0.373,17.92,-0.73,17.9348627,17.96,-1.503,18.02278028,0,-0.373,0.373,17.96,-1.13,17.99551333
27/10/2019 09:00,18.61,-1.0505,18.63962581,0,-0.3705,0.3705,18.61,-0.68,18.62241928,18.85,-1.3505,18.89831607,0,-0.3705,0.3705,18.85,-0.98,18.87545761
27/10/2019 09:30,18.9925,-1.0695,19.02258885,0.0025,-0.3895,0.389508023,18.99,-0.68,19.00217093,19.0225,-1.3695,19.07173397,0.0025,-0.3895,0.389508023,19.02,-0.98,19.04523037
27/10/2019 10:00,19.2345,-1.0545,19.26338393,0.0045,-0.3745,0.374527035,19.23,-0.68,19.24201912,19.1845,-1.3045,19.22880029,0.0045,-0.3745,0.374527035,19.18,-0.93,19.20253369
27/10/2019 10:30,19.82,-0.3285,19.82272212,0,-0.3285,0.3285,19.82,0,19.82,19.65,-1.1585,19.68412107,0,-0.3285,0.3285,19.65,-0.83,19.66752145
27/10/2019 11:00,19.871,-0.3285,19.87371513,0.001,-0.3285,0.328501522,19.87,0,19.87,19.251,-1.0885,19.28174871,0.001,-0.3285,0.328501522,19.25,-0.76,19.26499676
27/10/2019 11:30,20.423,-0.3475,20.42595616,0.003,-0.3475,0.347512949,20.42,0,20.42,20.193,-1.0375,20.21963539,0.003,-0.3475,0.347512949,20.19,-0.69,20.20178705
27/10/2019 12:00,20.427,-0.356,20.43010193,0.007,-0.356,0.356068814,20.42,0,20.42,20.197,-1.046,20.22406796,0.007,-0.356,0.356068814,20.19,-0.69,20.20178705
27/10/2019 12:30,20.536,-0.3235,20.53854786,0.016,-0.3235,0.323895431,20.52,0,20.52,20.256,-1.0135,20.28133916,0.016,-0.3235,0.323895431,20.24,-0.69,20.25175795
27/10/2019 13:00,20.67,-0.3245,20.67254702,0.02,-0.3245,0.325115749,20.65,0,20.65,19.75,-1.0145,19.77603879,0.02,-0.3245,0.325115749,19.73,-0.69,19.7420617
27/10/2019 13:30,19.797,-0.319,19.79956994,0.007,-0.319,0.319076793,19.79,0,19.79,19.677,-1.009,19.70285284,0.007,-0.319,0.319076793,19.67,-0.69,19.68209847
27/10/2019 14:00,19.5465,-0.338,19.54942215,0.0065,-0.338,0.338062494,19.54,0,19.54,19.2965,-1.088,19.32714817,0.0065,-0.338,0.338062494,19.29,-0.75,19.30457459
27/10/2019 14:30,19.5555,-0.3745,19.55908563,0.0155,-0.3745,0.374820624,19.54,0,19.54,19.3055,-1.0645,19.33482585,0.0155,-0.3745,0.374820624,19.29,-0.69,19.30233665
27/10/2019 15:00,20.026,-1.0665,20.05437853,0.016,-0.3865,0.386831035,20.01,-0.68,20.02155089,19.066,-1.2265,19.10540914,0.016,-0.3865,0.386831035,19.05,-0.84,19.06851069
27/10/2019 15:30,19.649,-1.053,19.67719518,0.009,-0.373,0.373108563,19.64,-0.68,19.65176837,19.599,-1.273,19.64029862,0.009,-0.373,0.373108563,19.59,-0.9,19.61066292
27/10/2019 16:00,20.3515,-1.055,20.37882669,0.0115,-0.375,0.375176292,20.34,-0.68,20.35136359,19.4215,-1.275,19.46330617,0.0115,-0.375,0.375176292,19.41,-0.9,19.43085433
27/10/2019 16:30,20.8445,-1.044,20.87062808,0.0145,-0.364,0.36428869,20.83,-0.68,20.84109642,19.4245,-1.184,19.46055128,0.0145,-0.364,0.36428869,19.41,-0.82,19.42731325
27/10/2019 17:00,20.971,-3.422,21.24836288,0.011,-0.362,0.362167089,20.96,-3.06,21.18219063,19.821,-1.082,19.85051045,0.011,-0.362,0.362167089,19.81,-0.72,19.82307998
27/10/2019 17:30,20.9685,-0.3635,20.9716505,0.0085,-0.3635,0.363599367,20.96,0,20.96,21.5185,-1.0835,21.54576094,0.0085,-0.3635,0.363599367,21.51,-0.72,21.52204684
27/10/2019 18:00,22.055,-0.372,22.05813702,0.015,-0.372,0.372302297,22.04,0,22.04,21.215,-1.092,21.24308568,0.015,-0.372,0.372302297,21.2,-0.72,21.21222289
27/10/2019 18:30,21.567,-1.061,21.59308246,0.017,-0.381,0.381379077,21.55,-0.68,21.56072587,20.907,-1.161,20.9392113,0.017,-0.381,0.381379077,20.89,-0.78,20.90455692
27/10/2019 19:00,20.7295,-0.3745,20.73288259,0.0195,-0.3745,0.375007333,20.71,0,20.71,21.4895,-1.0645,21.51584929,0.0195,-0.3745,0.375007333,21.47,-0.69,21.4810847
27/10/2019 19:30,20.6585,-0.334,20.66119983,0.0185,-0.334,0.334511958,20.64,0,20.64,21.3285,-1.024,21.35306742,0.0185,-0.334,0.334511958,21.31,-0.69,21.32116789
27/10/2019 20:00,20.0775,-1.0455,20.10470285,0.0175,-0.3655,0.365918707,20.06,-0.68,20.07152211,20.6375,-1.1455,20.66926647,0.0175,-0.3655,0.365918707,20.62,-0.78,20.63474739
27/10/2019 20:30,19.62,-1.1315,19.65260014,0,-0.3815,0.3815,19.62,-0.75,19.63432963,20.14,-1.3015,20.18200937,0,-0.3815,0.3815,20.14,-0.92,20.16100196
27/10/2019 21:00,19.18,-1.1405,19.21387884,0,-0.3905,0.3905,19.18,-0.75,19.19465811,19.61,-1.5805,19.67358839,0,-0.3905,0.3905,19.61,-1.19,19.6460734
27/10/2019 21:30,18.34,-1.294,18.38559316,0,-0.394,0.394,18.34,-0.9,18.3620696,18.77,-1.734,18.84992456,0,-0.394,0.394,18.77,-1.34,18.81777086
27/10/2019 22:00,17.45,-1.49,17.51349765,0,-0.39,0.39,17.45,-1.1,17.48463611,17.89,-1.84,17.98437377,0,-0.39,0.39,17.89,-1.45,17.94866569
27/10/2019 22:30,16.75,-1.49,16.81614106,0,-0.39,0.39,16.75,-1.1,16.78608054,17.1,-1.84,17.19870925,0,-0.39,0.39,17.1,-1.45,17.1613665
27/10/2019 23:00,15.93,-1.4705,15.99772703,0,-0.3705,0.3705,15.93,-1.1,15.96793349,16.34,-1.8205,16.44110155,0,-0.3705,0.3705,16.34,-1.45,16.40420983
27/10/2019 23:30,15.32,-1.578,15.40105464,0,-0.358,0.358,15.32,-1.22,15.36850025,15.72,-1.868,15.83059771,0,-0.358,0.358,15.72,-1.51,15.79235575
28/10/2019 00:00,14.81,-1.731,14.91081691,0,-0.371,0.371,14.81,-1.36,14.8723132,15.09,-1.941,15.21432158,0,-0.371,0.371,15.09,-1.57,15.17145346
28/10/2019 00:30,14.58,-1.826,14.69389928,0,-0.366,0.366,14.58,-1.46,14.6529178,14.72,-2.096,14.86847726,0,-0.366,0.366,14.72,-1.73,14.82131236
28/10/2019 01:00,14.91,-1.74,15.01118583,0,-0.37,0.37,14.91,-1.37,14.97280869,15.07,-1.98,15.19951644,0,-0.37,0.37,15.07,-1.61,15.15575798
28/10/2019 01:30,14.68,-1.7485,14.78376313,0,-0.3785,0.3785,14.68,-1.37,14.74378852,14.77,-2.0385,14.91000947,0,-0.3785,0.3785,14.77,-1.66,14.86299095
28/10/2019 02:00,14.26,-1.7375,14.36546227,0,-0.3675,0.3675,14.26,-1.37,14.3256588,14.3,-2.0275,14.44301756,0,-0.3675,0.3675,14.3,-1.66,14.39602723
28/10/2019 02:30,13.92,-1.779,14.0332192,0,-0.359,0.359,13.92,-1.42,13.99224071,13.92,-2.089,14.07587727,0,-0.359,0.359,13.92,-1.73,14.02709164
28/10/2019 03:00,13.58,-1.825,13.70208105,0,-0.315,0.315,13.58,-1.51,13.66369277,13.61,-2.045,13.76278042,0,-0.315,0.315,13.61,-1.73,13.71951165
28/10/2019 03:30,13.3,-2.0005,13.44960967,0,-0.3605,0.3605,13.3,-1.64,13.40073132,13.34,-2.2205,13.52354318,0,-0.3605,0.3605,13.34,-1.86,13.46904599
28/10/2019 04:00,13.17,-2.107,13.33747911,0,-0.357,0.357,13.17,-1.75,13.28575929,13.28,-2.277,13.47379416,0,-0.357,0.357,13.28,-1.92,13.41807736
28/10/2019 04:30,13.17,-2.171,13.34773917,0,-0.361,0.361,13.17,-1.81,13.29379555,13.28,-2.351,13.48649699,0,-0.361,0.361,13.28,-1.99,13.42827241
28/10/2019 05:00,13.31,-2.005,13.46016809,0,-0.355,0.355,13.31,-1.65,13.41188279,13.44,-2.215,13.62130042,0,-0.355,0.355,13.44,-1.86,13.56809493
28/10/2019 05:30,14.02,-1.7135,14.12432236,0,-0.3835,0.3835,14.02,-1.33,14.08294358,14.06,-1.9135,14.18961177,0,-0.3835,0.3835,14.06,-1.53,14.1430018
28/10/2019 06:00,14.49,-1.637,14.58217642,0,-0.377,0.377,14.49,-1.26,14.54467944,14.59,-1.857,14.70770373,0,-0.377,0.377,14.59,-1.48,14.664873
28/10/2019 06:30,15.29,-1.434,15.3570979,0,-0.384,0.384,15.29,-1.05,15.32601057,15.57,-1.864,15.68117968,0,-0.384,0.384,15.57,-1.48,15.64018222
28/10/2019 07:00,16.51,-1.1335,16.54886468,0,-0.3935,0.3935,16.51,-0.74,16.52657557,16.98,-1.2635,17.0269443,0,-0.3935,0.3935,16.98,-0.87,17.00227338
28/10/2019 07:30,17.78,-1.067,17.81198723,0,-0.387,0.387,17.78,-0.68,17.79299862,18.4,-1.077,18.43149286,0,-0.387,0.387,18.4,-0.69,18.41293295
28/10/2019 08:00,18.91,-0.373,18.91367836,0,-0.373,0.373,18.91,0,18.91,19.67,-1.063,19.69870222,0,-0.373,0.373,19.67,-0.69,19.68209847
28/10/2019 08:30,20.64,0.295,20.64210806,0,-0.385,0.385,20.64,0.68,20.65119851,21.25,0.285,21.25191109,0,-0.385,0.385,21.25,0.67,21.26055973
28/10/2019 09:00,22.2,1.961,22.28644254,0,-0.379,0.379,22.2,2.34,22.32298367,22.31,-3.069,22.52009905,0,-0.379,0.379,22.31,-2.69,22.4715865
28/10/2019 09:30,23.02,1.4925,23.06833232,0,-0.4175,0.4175,23.02,1.91,23.09910171,23.24,-0.5475,23.24644825,0,-0.4175,0.4175,23.24,-0.13,23.24036359
28/10/2019 10:00,23.08,0.7105,23.09093351,0,-0.4295,0.4295,23.08,1.14,23.10813709,23.49,0.4505,23.49431953,0,-0.4295,0.4295,23.49,0.88,23.50647783
28/10/2019 10:30,23.22,0.695,23.23039873,0,-0.445,0.445,23.22,1.14,23.24796765,23.7,0.385,23.7031269,0,-0.445,0.445,23.7,0.83,23.7145293
28/10/2019 11:00,23.28,0.813,23.29419174,0,-0.427,0.427,23.28,1.24,23.31300066,23.79,0.463,23.79450502,0,-0.427,0.427,23.79,0.89,23.80664193
28/10/2019 11:30,23.41,0.914,23.42783592,0,-0.446,0.446,23.41,1.36,23.44947121,23.69,0.534,23.69601772,0,-0.446,0.446,23.69,0.98,23.71026149
28/10/2019 12:00,23.41,0.934,23.42862471,0,-0.426,0.426,23.41,1.36,23.44947121,23.81,0.554,23.81644424,0,-0.426,0.426,23.81,0.98,23.83015946
28/10/2019 12:30,23.41,1.012,23.43186386,0,-0.428,0.428,23.41,1.44,23.45424695,23.68,0.632,23.68843228,0,-0.428,0.428,23.68,1.06,23.70371279
28/10/2019 13:00,23.2025,0.9755,23.22299736,0.0025,-0.4645,0.464506728,23.2,1.44,23.2446467,23.4525,0.5955,23.46005918,0.0025,-0.4645,0.464506728,23.45,1.06,23.47394513
28/10/2019 13:30,22.8265,0.6715,22.83637481,0.0065,-0.4385,0.438548173,22.82,1.11,22.84698011,23.1865,0.2815,23.18820874,0.0065,-0.4385,0.438548173,23.18,0.72,23.19117936
28/10/2019 14:00,22.6555,0.716,22.66681134,0.0055,-0.454,0.454033314,22.65,1.17,22.68019841,23.1855,0.356,23.18823293,0.0055,-0.454,0.454033314,23.18,0.81,23.19414797
28/10/2019 14:30,22.863,0.8735,22.87968031,0.003,-0.4865,0.48650925,22.86,1.36,22.90041921,23.353,0.4735,23.35779979,0.003,-0.4865,0.48650925,23.35,0.96,23.36972614
28/10/2019 15:00,22.99,0.868,23.00638007,0,-0.492,0.492,22.99,1.36,23.03019105,23.71,0.468,23.71461836,0,-0.492,0.492,23.71,0.96,23.72942688
28/10/2019 15:30,22.99,0.743,23.00200315,0,-0.507,0.507,22.99,1.25,23.02395709,23.8,0.453,23.80431072,0,-0.507,0.507,23.8,0.96,23.81935348
28/10/2019 16:00,23.13,0.72,23.14120351,0,-0.47,0.47,23.13,1.19,23.16059153,24.1,0.4,24.10331927,0,-0.47,0.47,24.1,0.87,24.11569821
28/10/2019 16:30,23.52,0.582,23.52719966,0,-0.488,0.488,23.52,1.07,23.54432628,24.52,0.292,24.5217386,0,-0.488,0.488,24.52,0.78,24.53240306
28/10/2019 17:00,23.79,0.3275,23.79225412,0,-0.4325,0.4325,23.79,0.76,23.80213646,24.6,0.2375,24.60114644,0,-0.4325,0.4325,24.6,0.67,24.60912229
28/10/2019 17:30,24.64,0.571,24.6466152,0,-0.439,0.439,24.64,1.01,24.66069139,25.43,0.291,25.43166493,0,-0.439,0.439,25.43,0.73,25.44047562
28/10/2019 18:00,25.58,0.548,25.58586923,0,-0.462,0.462,25.58,1.01,25.59993164,24.93,0.268,24.93144047,0,-0.462,0.462,24.93,0.73,24.94068564
28/10/2019 18:30,24.54,0.4155,24.54351728,0,-0.4145,0.4145,24.54,0.83,24.55403226,24.69,0.2555,24.69132196,0,-0.4145,0.4145,24.69,0.67,24.69908905
28/10/2019 19:00,24.24,0.339,24.24237037,0,-0.491,0.491,24.24,0.83,24.25420582,24.99,0.179,24.99064107,0,-0.491,0.491,24.99,0.67,24.99897998
28/10/2019 19:30,23.53,0.2555,23.53138713,0,-0.4545,0.4545,23.53,0.71,23.54070942,24.27,0.2155,24.27095672,0,-0.4545,0.4545,24.27,0.67,24.27924628
28/10/2019 20:00,22.61,0.243,22.61130578,0,-0.467,0.467,22.61,0.71,22.62114498,23.29,-0.467,23.29468156,0,-0.467,0.467,23.29,0,23.29
28/10/2019 20:30,21.85,-0.477,21.85520599,0,-0.477,0.477,21.85,0,21.85,22.48,-0.477,22.48506013,0,-0.477,0.477,22.48,0,22.48
28/10/2019 21:00,20.97,-0.4985,20.97592435,0,-0.4985,0.4985,20.97,0,20.97,21.54,-1.1785,21.57221505,0,-0.4985,0.4985,21.54,-0.68,21.55073085
28/10/2019 21:30,20.18,1.8305,20.26285099,0,-0.4595,0.4595,20.18,2.29,20.30951747,20.41,-2.9195,20.61774916,0,-0.4595,0.4595,20.41,-2.46,20.55771631
28/10/2019 22:00,19.13,-1.1585,19.16504689,0,-0.4785,0.4785,19.13,-0.68,19.14208191,19.41,-1.2385,19.44947254,0,-0.4785,0.4785,19.41,-0.76,19.42487323
28/10/2019 22:30,17.82,-1.1305,17.85582343,0,-0.4005,0.4005,17.82,-0.73,17.83494603,18.24,-1.3805,18.29216718,0,-0.4005,0.4005,18.24,-0.98,18.26630778
28/10/2019 23:00,16.98,-1.218,17.0236284,0,-0.408,0.408,16.98,-0.81,16.99930881,17.31,-1.388,17.36555913,0,-0.408,0.408,17.31,-0.98,17.337719
28/10/2019 23:30,16.48,-1.3325,16.53378227,0,-0.4425,0.4425,16.48,-0.89,16.50401466,16.6,-1.5425,16.67151182,0,-0.4425,0.4425,16.6,-1.1,16.63640586
29/10/2019 00:00,15.81,-1.4875,15.8798223,0,-0.4475,0.4475,15.81,-1.04,15.84416927,15.78,-1.6075,15.86166625,0,-0.4475,0.4475,15.78,-1.16,15.8225788
29/10/2019 00:30,15.5,-1.6575,15.58837087,0,-0.4575,0.4575,15.5,-1.2,15.54638222,15.47,-1.7875,15.57292703,0,-0.4575,0.4575,15.47,-1.33,15.52706669
29/10/2019 01:00,15.69,-1.596,15.77096433,0,-0.446,0.446,15.69,-1.15,15.73208823,15.54,-1.776,15.64115648,0,-0.446,0.446,15.54,-1.33,15.59681057
29/10/2019 01:30,15.3,-1.586,15.38198284,0,-0.436,0.436,15.3,-1.15,15.34315808,15.22,-1.766,15.3221133,0,-0.436,0.436,15.22,-1.33,15.27800052
29/10/2019 02:00,14.85,-1.579,14.93371156,0,-0.429,0.429,14.85,-1.15,14.89446206,14.71,-1.819,14.8220397,0,-0.429,0.429,14.71,-1.39,14.77552706
29/10/2019 02:30,14.5,-1.643,14.59278757,0,-0.413,0.413,14.5,-1.23,14.55207545,14.42,-1.803,14.53228162,0,-0.413,0.413,14.42,-1.39,14.48683885
29/10/2019 03:00,14.15,-1.633,14.24391761,0,-0.403,0.403,14.15,-1.23,14.20335876,14.13,-1.863,14.25228645,0,-0.403,0.403,14.13,-1.46,14.20522791
29/10/2019 03:30,14.02,-1.648,14.11652592,0,-0.418,0.418,14.02,-1.23,14.07385164,14,-1.878,14.12539854,0,-0.418,0.418,14,-1.46,14.07592271
29/10/2019 04:00,13.53,-1.826,13.65266186,0,-0.406,0.406,13.53,-1.42,13.60431182,13.66,-1.966,13.80075201,0,-0.406,0.406,13.66,-1.56,13.74878904
29/10/2019 04:30,13.37,-2.0275,13.52285681,0,-0.3775,0.3775,13.37,-1.65,13.47142903,13.44,-2.1375,13.60891275,0,-0.3775,0.3775,13.44,-1.76,13.55474825
29/10/2019 05:00,13.37,-2.012,13.52054156,0,-0.362,0.362,13.37,-1.65,13.47142903,13.3,-2.182,13.47780116,0,-0.362,0.362,13.3,-1.82,13.42394875
29/10/2019 05:30,13.96,0.901,13.98904575,0,-0.379,0.379,13.96,1.28,14.01855913,13.49,-4.439,14.20157812,0,-0.379,0.379,13.49,-4.06,14.08771451
29/10/2019 06:00,15.14,2.1855,15.29692813,0,-0.3945,0.3945,15.14,2.58,15.35825511,14.52,-4.9445,15.33879005,0,-0.3945,0.3945,14.52,-4.55,15.21620518
29/10/2019 06:30,16.16,-0.2225,16.16153168,0,-0.3825,0.3825,16.16,0.16,16.16079206,16.14,-2.0925,16.27507776,0,-0.3825,0.3825,16.14,-1.71,16.23033271
29/10/2019 07:00,16.8205,-1.112,16.85721698,0.0005,-0.422,0.422000296,16.82,-0.69,16.83414685,17.0405,-1.252,17.08643158,0.0005,-0.422,0.422000296,17.04,-0.83,17.06020223
29/10/2019 07:30,17.97,3.1285,18.24029639,0,-0.4215,0.4215,17.97,3.55,18.31729784,18.22,-3.3015,18.51670333,0,-0.4215,0.4215,18.22,-2.88,18.4462137
29/10/2019 08:00,19.26,3.225,19.52813931,0,-0.405,0.405,19.26,3.63,19.59909437,19.53,-3.965,19.92842505,0,-0.405,0.405,19.53,-3.56,19.85181352
29/10/2019 08:30,20.75,0.532,20.75681874,0,-0.408,0.408,20.75,0.94,20.77128065,21.22,0.362,21.22308752,0,-0.408,0.408,21.22,0.77,21.23396572
29/10/2019 09:00,21.91,0.6705,21.92025708,0,-0.4095,0.4095,21.91,1.08,21.93660183,22.44,0.4505,22.44452161,0,-0.4095,0.4095,22.44,0.86,22.45647345
29/10/2019 09:30,22.86,0.877,22.87681641,0,-0.403,0.403,22.86,1.28,22.89580748,23.33,0.647,23.33896975,0,-0.403,0.403,23.33,1.05,23.35361642
29/10/2019 10:00,23.25,1.002,23.27158147,0,-0.388,0.388,23.25,1.39,23.29151348,23.68,0.722,23.69100428,0,-0.388,0.388,23.68,1.11,23.70600135
29/10/2019 10:30,23.02,0.711,23.03097742,0,-0.429,0.429,23.02,1.14,23.04821034,23.43,0.431,23.43396383,0,-0.429,0.429,23.43,0.86,23.44577787
29/10/2019 11:00,23.25,1.0575,23.27403717,0,-0.4225,0.4225,23.25,1.48,23.29705775,23.57,0.7575,23.58216924,0,-0.4225,0.4225,23.57,1.18,23.59951906
29/10/2019 11:30,23.37,1.147,23.39813046,0,-0.413,0.413,23.37,1.56,23.42200888,23.66,0.837,23.67480029,0,-0.413,0.413,23.66,1.25,23.69299686
29/10/2019 12:00,23.37,1.2425,23.40300635,0,-0.4075,0.4075,23.37,1.65,23.42817535,23.72,0.9025,23.73716298,0,-0.4075,0.4075,23.72,1.31,23.75614657
29/10/2019 12:30,23.98,1.214,24.01071003,0,-0.436,0.436,23.98,1.65,24.03669902,24.3,0.874,24.31571253,0,-0.436,0.436,24.3,1.31,24.33528508
29/10/2019 13:00,23.93,1.06,23.9534653,0,-0.49,0.49,23.93,1.55,23.98014595,24.14,0.71,24.15043892,0,-0.49,0.49,24.14,1.2,24.16980761
29/10/2019 13:30,23.66,0.803,23.67362264,0,-0.487,0.487,23.66,1.29,23.69514085,23.99,0.483,23.99486172,0,-0.487,0.487,23.99,0.97,24.00960225
29/10/2019 14:00,23.43,0.9295,23.44843002,0,-0.4405,0.4405,23.43,1.37,23.47001917,23.79,0.5995,23.7975524,0,-0.4405,0.4405,23.79,1.04,23.81272139
29/10/2019 14:30,23.43,1.0015,23.45139446,0,-0.4585,0.4585,23.43,1.46,23.47544462,23.79,0.6415,23.79864749,0,-0.4585,0.4585,23.79,1.1,23.81541728
29/10/2019 15:00,23.55,0.991,23.57084175,0,-0.469,0.469,23.55,1.46,23.5952135,23.94,0.631,23.94831437,0,-0.469,0.469,23.94,1.1,23.96525819
29/10/2019 15:30,23.46,0.883,23.47661153,0,-0.437,0.437,23.46,1.32,23.4971062,23.83,0.523,23.83573848,0,-0.437,0.437,23.83,0.96,23.84932913
29/10/2019 16:00,23.78,0.7855,23.79296977,0,-0.4445,0.4445,23.78,1.23,23.8117891,23.74,0.3155,23.74209637,0,-0.4445,0.4445,23.74,0.76,23.75216201
29/10/2019 16:30,24.42,0.8215,24.43381391,0,-0.4685,0.4685,24.42,1.29,24.45404874,23.98,0.2015,23.98084657,0,-0.4685,0.4685,23.98,0.67,23.98935806
29/10/2019 17:00,24.86,0.6735,24.86912146,0,-0.4765,0.4765,24.86,1.15,24.88658474,24.47,0.1935,24.47076505,0,-0.4765,0.4765,24.47,0.67,24.47917074
29/10/2019 17:30,25.24,0.836,25.25384121,0,-0.464,0.464,25.24,1.3,25.27345643,24.87,0.206,24.87085314,0,-0.464,0.464,24.87,0.67,24.87902329
29/10/2019 18:00,25.17,0.831,25.1837142,0,-0.469,0.469,25.17,1.3,25.20354935,24.79,-0.469,24.79443609,0,-0.469,0.469,24.79,0,24.79
29/10/2019 18:30,24.46,0.4735,24.46458261,0,-0.4665,0.4665,24.46,0.94,24.47805548,24.09,-0.4665,24.09451644,0,-0.4665,0.4665,24.09,0,24.09
29/10/2019 19:00,24.0005,0.4485,24.00469022,0.0005,-0.4915,0.491500254,24,0.94,24.01840128,23.5905,-0.4915,23.59561956,0.0005,-0.4915,0.491500254,23.59,0,23.59
29/10/2019 19:30,23.391,0.3435,23.39352204,0.001,-0.4665,0.466501072,23.39,0.81,23.40402102,23.021,-0.4665,23.02572612,0.001,-0.4665,0.466501072,23.02,0,23.02
29/10/2019 20:00,22.921,0.259,22.92246326,0.001,-0.491,0.491001018,22.92,0.75,22.93226766,22.491,-0.491,22.49635886,0.001,-0.491,0.491001018,22.49,0,22.49
29/10/2019 20:30,22.1505,0.182,22.15124769,0.0005,-0.488,0.488000256,22.15,0.67,22.16013087,21.7205,-1.168,21.7518814,0.0005,-0.488,0.488000256,21.72,-0.68,21.73064196
29/10/2019 21:00,21.213,0.1965,21.21391009,0.003,-0.4735,0.473509504,21.21,0.67,21.22057963,20.803,-1.1535,20.83495551,0.003,-0.4735,0.473509504,20.8,-0.68,20.81111242
29/10/2019 21:30,20.2185,-4.1485,20.63971401,0.0085,-0.4585,0.458578783,20.21,-3.69,20.54410378,19.7985,-1.1385,19.83120734,0.0085,-0.4585,0.458578783,19.79,-0.68,19.80167922
29/10/2019 22:00,19.3425,-0.4685,19.348173,0.0125,-0.4685,0.468666726,19.33,0,19.33,18.9225,-1.1485,18.95732203,0.0125,-0.4685,0.468666726,18.91,-0.68,18.92222239
29/10/2019 22:30,18.47,-0.465,18.47585248,0,-0.465,0.465,18.47,0,18.47,18.02,-1.275,18.06504982,0,-0.465,0.465,18.02,-0.81,18.03819559
29/10/2019 23:00,17.43,-1.134,17.4668502,0,-0.454,0.454,17.43,-0.68,17.44325944,16.98,-1.384,17.03630993,0,-0.454,0.454,16.98,-0.93,17.00544913
29/10/2019 23:30,16.41,-1.233,16.45625683,0,-0.453,0.453,16.41,-0.78,16.42852702,15.97,-1.623,16.05225931,0,-0.453,0.453,15.97,-1.17,16.01280113
30/10/2019 00:00,15.75,-1.2165,15.79691021,0,-0.4365,0.4365,15.75,-0.78,15.76930246,15.3,-1.6065,15.38411006,0,-0.4365,0.4365,15.3,-1.17,15.34467008
30/10/2019 00:30,15.52,-1.3955,15.58261275,0,-0.4455,0.4455,15.52,-0.95,15.5490482,14.98,-1.7855,15.08603362,0,-0.4455,0.4455,14.98,-1.34,15.03981383
30/10/2019 01:00,15.94,-1.2285,15.98727032,0,-0.4485,0.4485,15.94,-0.78,15.95907265,15.39,-1.6385,15.47697588,0,-0.4485,0.4485,15.39,-1.19,15.43593859
30/10/2019 01:30,15.49,-1.3355,15.54746475,0,-0.4255,0.4255,15.49,-0.91,15.51670712,14.96,-1.6155,15.04697446,0,-0.4255,0.4255,14.96,-1.19,15.00725491
30/10/2019 02:00,14.97,-1.4535,15.04039768,0,-0.3835,0.3835,14.97,-1.07,15.0081911,14.42,-1.5735,14.50559555,0,-0.3835,0.3835,14.42,-1.19,14.46901863
30/10/2019 02:30,14.58,-1.4945,14.65639554,0,-0.4245,0.4245,14.58,-1.07,14.61920996,14.07,-1.6845,14.17047777,0,-0.4245,0.4245,14.07,-1.26,14.12630525
30/10/2019 03:00,14.41,-1.5845,14.49685277,0,-0.4345,0.4345,14.41,-1.15,14.45581544,13.87,-1.6945,13.97312529,0,-0.4345,0.4345,13.87,-1.26,13.92711384
30/10/2019 03:30,14.41,-1.5155,14.48947343,0,-0.4555,0.4555,14.41,-1.06,14.44893422,13.87,-1.7155,13.97568747,0,-0.4555,0.4555,13.87,-1.26,13.92711384
30/10/2019 04:00,14.13,-1.599,14.22018639,0,-0.429,0.429,14.13,-1.17,14.17835675,13.59,-1.749,13.70208382,0,-0.429,0.429,13.59,-1.32,13.65395547
30/10/2019 04:30,14.04,-1.615,14.13258027,0,-0.445,0.445,14.04,-1.17,14.08866566,13.52,-1.985,13.66494146,0,-0.445,0.445,13.52,-1.54,13.60742444
30/10/2019 05:00,14.04,-1.608,14.13178205,0,-0.438,0.438,14.04,-1.17,14.08866566,13.52,-1.978,13.66392638,0,-0.438,0.438,13.52,-1.54,13.60742444
30/10/2019 05:30,14.17,-1.535,14.25289883,0,-0.425,0.425,14.17,-1.11,14.21340916,13.65,-1.965,13.79071155,0,-0.425,0.425,13.65,-1.54,13.7365971
30/10/2019 06:00,14.79,-1.4355,14.85950067,0,-0.4455,0.4455,14.79,-0.99,14.82309684,14.25,-1.8855,14.37419946,0,-0.4455,0.4455,14.25,-1.44,14.32257309
30/10/2019 06:30,15.701,-1.213,15.74778619,0.001,-0.463,0.46300108,15.7,-0.75,15.7179038,15.221,-1.573,15.30206424,0.001,-0.463,0.46300108,15.22,-1.11,15.26042267
30/10/2019 07:00,16.9305,-1.1615,16.970295,0.0005,-0.4815,0.48150026,16.93,-0.68,16.94365073,16.5105,-1.2615,16.5586229,0.0005,-0.4815,0.48150026,16.51,-0.78,16.52841493
30/10/2019 07:30,18.42,1.733,18.5013429,0,-0.467,0.467,18.42,2.2,18.55091372,18,-3.907,18.41913812,0,-0.467,0.467,18,-3.44,18.32576329
30/10/2019 08:00,19.31,0.2215,19.31127034,0,-0.4685,0.4685,19.31,0.69,19.32232388,18.94,-0.4685,18.94579352,0,-0.4685,0.4685,18.94,0,18.94
30/10/2019 08:30,20.82,0.954,20.84184531,0,-0.446,0.446,20.82,1.4,20.86701704,20.2,-3.326,20.47198759,0,-0.446,0.446,20.2,-2.88,20.40427406
30/10/2019 09:00,22.02,0.8585,22.03672894,0,-0.4615,0.4615,22.02,1.32,22.05952855,21.45,0.3085,21.45221835,0,-0.4615,0.4615,21.45,0.77,21.46381606
30/10/2019 09:30,22.95,1.033,22.97323636,0,-0.467,0.467,22.95,1.5,22.99896737,22.42,0.303,22.42204739,0,-0.467,0.467,22.42,0.77,22.43321867
30/10/2019 10:00,23.36,1.148,23.38819155,0,-0.482,0.482,23.36,1.63,23.41679953,22.9,0.288,22.90181093,0,-0.482,0.482,22.9,0.77,22.91294176
30/10/2019 10:30,23.3,0.883,23.31672552,0,-0.487,0.487,23.3,1.37,23.34024207,22.9,0.203,22.90089974,0,-0.487,0.487,22.9,0.69,22.91039284
30/10/2019 11:00,23.71,1.229,23.74183104,0,-0.461,0.461,23.71,1.69,23.77015355,23.26,0.389,23.26325259,0,-0.461,0.461,23.26,0.85,23.27552577
30/10/2019 11:30,23.91,1.359,23.94859038,0,-0.501,0.501,23.91,1.86,23.98223718,23.4,0.459,23.4045013,0,-0.501,0.501,23.4,0.96,23.41968403
30/10/2019 12:00,24.12,1.3415,24.1572768,0,-0.5185,0.5185,24.12,1.86,24.19161012,23.62,0.4415,23.62412585,0,-0.5185,0.5185,23.62,0.96,23.63950084
30/10/2019 12:30,24.44,1.416,24.4809856,0,-0.514,0.514,24.44,1.93,24.51608656,23.91,0.536,23.91600711,0,-0.514,0.514,23.91,1.05,23.9330441
30/10/2019 13:00,24.14,1.176,24.16862793,0,-0.474,0.474,24.14,1.65,24.1963241,23.51,0.486,23.51502277,0,-0.474,0.474,23.51,0.96,23.52959201
30/10/2019 13:30,23.85,0.841,23.86482309,0,-0.469,0.469,23.85,1.31,23.88594985,23.14,0.201,23.14087295,0,-0.469,0.469,23.14,0.67,23.14969762
30/10/2019 14:00,23.85,1.102,23.87544563,0,-0.448,0.448,23.85,1.55,23.90031381,23.19,0.422,23.19383935,0,-0.448,0.448,23.19,0.87,23.2063138
30/10/2019 14:30,23.79,1.064,23.81378164,0,-0.486,0.486,23.79,1.55,23.84044043,23.29,0.384,23.29316544,0,-0.486,0.486,23.29,0.87,23.3062438
30/10/2019 15:00,24.01,1.187,24.03932339,0,-0.513,0.513,24.01,1.7,24.07010802,23.52,0.507,23.52546384,0,-0.513,0.513,23.52,1.02,23.54210696
30/10/2019 15:30,24.09,1.09,24.114647,0,-0.49,0.49,24.09,1.58,24.14175843,23.62,0.38,23.62305653,0,-0.49,0.49,23.62,0.87,23.63601701
30/10/2019 16:00,24.19,0.9645,24.20922056,0,-0.4655,0.4655,24.19,1.43,24.2322306,23.74,0.2745,23.74158694,0,-0.4655,0.4655,23.74,0.74,23.75153048
30/10/2019 16:30,24.19,0.7445,24.20145409,0,-0.4455,0.4455,24.19,1.19,24.21925267,23.8,0.2445,23.80125585,0,-0.4455,0.4455,23.8,0.69,23.81
30/10/2019 17:00,24.45,0.523,24.455593,0,-0.447,0.447,24.45,0.97,24.46923374,24.04,-0.447,24.0441554,0,-0.447,0.447,24.04,0,24.04
30/10/2019 17:30,25.2905,0.6495,25.29883872,0.0005,-0.4305,0.43050029,25.29,1.08,25.31304999,24.1605,-0.4305,24.16433509,0.0005,-0.4305,0.43050029,24.16,0,24.16
30/10/2019 18:00,25.29,0.5595,25.29618826,0,-0.4705,0.4705,25.29,1.03,25.310966,24.08,-0.4705,24.08459612,0,-0.4705,0.4705,24.08,0,24.08
30/10/2019 18:30,24.6705,0.323,24.67261436,0.0005,-0.487,0.487000257,24.67,0.81,24.68329395,23.5105,-0.487,23.51554335,0.0005,-0.487,0.487000257,23.51,0,23.51
30/10/2019 19:00,23.95,0.32,23.95213769,0,-0.49,0.49,23.95,0.81,23.96369337,23.59,-0.49,23.59508847,0,-0.49,0.49,23.59,0,23.59
30/10/2019 19:30,23.551,0.254,23.55236967,0.001,-0.476,0.47600105,23.55,0.73,23.56131151,23.241,0.334,23.24339986,0.001,-0.476,0.47600105,23.24,0.81,23.25411146
30/10/2019 20:00,23.4105,0.4575,23.41496992,0.0005,-0.5025,0.502500249,23.41,0.96,23.42967563,23.0605,0.4875,23.06565231,0.0005,-0.5025,0.502500249,23.06,0.99,23.0812413
30/10/2019 20:30,22.601,0.6255,22.60965394,0.001,-0.5045,0.504500991,22.6,1.13,22.62823237,22.151,-4.1345,22.53355035,0.001,-0.5045,0.504500991,22.15,-3.63,22.44547616
30/10/2019 21:00,21.535,3.53,21.82239962,0.005,-0.48,0.480026041,21.53,4.01,21.90025114,21.005,-2.37,21.13828103,0.005,-0.48,0.480026041,21,-1.89,21.08487847
30/10/2019 21:30,20.1325,-0.463,20.13782325,0.0125,-0.463,0.463168706,20.12,0,20.12,19.7825,-1.263,19.82277668,0.0125,-0.463,0.463168706,19.77,-0.8,19.78617952
30/10/2019 22:00,19.2845,-1.2175,19.32289436,0.0145,-0.4775,0.477720106,19.27,-0.74,19.28420338,18.9245,-1.3575,18.9731259,0.0145,-0.4775,0.477720106,18.91,-0.88,18.93046486
30/10/2019 22:30,18.4805,-1.2075,18.51990649,0.0005,-0.4675,0.467500267,18.48,-0.74,18.49481008,18.1005,-1.4775,18.16070226,0.0005,-0.4675,0.467500267,18.1,-1.01,18.12815766
30/10/2019 23:00,17.62,-1.193,17.66034113,0,-0.453,0.453,17.62,-0.74,17.63553231,17.23,-1.563,17.30074764,0,-0.453,0.453,17.23,-1.11,17.26571748
30/10/2019 23:30,16.83,-1.2895,16.8793279,0,-0.4295,0.4295,16.83,-0.86,16.85195834,16.24,-1.6795,16.32661386,0,-0.4295,0.4295,16.24,-1.25,16.28803549
31/10/2019 00:00,16.22,-1.2965,16.27173354,0,-0.4365,0.4365,16.22,-0.86,16.24278301,15.48,-1.7965,15.58389593,0,-0.4365,0.4365,15.48,-1.36,15.53962677
31/10/2019 00:30,15.99,-1.2845,16.04150991,0,-0.4245,0.4245,15.99,-0.86,16.01311025,15.23,-1.7845,15.33418861,0,-0.4245,0.4245,15.23,-1.36,15.29060169
31/10/2019 01:00,16.19,-1.3705,16.24790356,0,-0.4405,0.4405,16.19,-0.93,16.21668893,15.36,-1.8005,15.46516732,0,-0.4405,0.4405,15.36,-1.36,15.42009079
31/10/2019 01:30,16.02,-1.3825,16.0795431,0,-0.4525,0.4525,16.02,-0.93,16.04697168,15.18,-1.8925,15.29751471,0,-0.4525,0.4525,15.18,-1.44,15.24814743
31/10/2019 02:00,15.63,-1.457,15.69776255,0,-0.447,0.447,15.63,-1.01,15.66259876,14.81,-1.887,14.92973104,0,-0.447,0.447,14.81,-1.44,14.87984207
31/10/2019 02:30,15.19,-1.5445,15.2683195,0,-0.4545,0.4545,15.19,-1.09,15.22905775,14.41,-1.9845,14.54600771,0,-0.4545,0.4545,14.41,-1.53,14.49099721
31/10/2019 03:00,15.11,-1.5555,15.18985452,0,-0.4655,0.4655,15.11,-1.09,15.14926401,14.33,-1.9955,14.46827288,0,-0.4655,0.4655,14.33,-1.53,14.41144684
31/10/2019 03:30,14.89,-1.553,14.97076848,0,-0.463,0.463,14.89,-1.09,14.9298426,14.09,-1.993,14.23025471,0,-0.463,0.463,14.09,-1.53,14.17282611
31/10/2019 04:00,14.56,-1.6685,14.65528888,0,-0.4585,0.4585,14.56,-1.21,14.61019165,13.79,-2.1185,13.95177918,0,-0.4585,0.4585,13.79,-1.66,13.88955363
31/10/2019 04:30,14.3,-1.8325,14.41693644,0,-0.4225,0.4225,14.3,-1.41,14.36934584,13.55,-2.2425,13.73431128,0,-0.4225,0.4225,13.55,-1.82,13.67168241
31/10/2019 05:00,14.38,-1.7695,14.48846197,0,-0.4395,0.4395,14.38,-1.33,14.44137459,13.63,-2.1495,13.79845101,0,-0.4395,0.4395,13.63,-1.71,13.73684826
31/10/2019 05:30,14.52,-1.7395,14.62382509,0,-0.4095,0.4095,14.52,-1.33,14.5807853,13.78,-2.0395,13.93010984,0,-0.4095,0.4095,13.78,-1.63,13.87606933
31/10/2019 06:00,15.05,-1.6515,15.14034188,0,-0.4115,0.4115,15.05,-1.24,15.10099666,14.3,-1.9015,14.4258692,0,-0.4115,0.4115,14.3,-1.49,14.37741632
31/10/2019 06:30,16.3105,-1.2795,16.36060911,0.0005,-0.4695,0.469500266,16.31,-0.81,16.33010104,15.5705,-1.6995,15.66297451,0.0005,-0.4695,0.469500266,15.57,-1.23,15.61850825
31/10/2019 07:00,17.5105,-2.937,17.75510009,0.0005,-0.487,0.487000257,17.51,-2.45,17.68057126,17.0005,-0.227,17.00201545,0.0005,-0.487,0.487000257,17,0.26,17.00198812
31/10/2019 07:30,18.92,-0.4895,18.92633114,0,-0.4895,0.4895,18.92,0,18.92,18.18,-1.1895,18.21887236,0,-0.4895,0.4895,18.18,-0.7,18.19347136
31/10/2019 08:00,19.88,0.203,19.88103642,0,-0.467,0.467,19.88,0.67,19.89128704,19.14,-1.167,19.17554403,0,-0.467,0.467,19.14,-0.7,19.15279614
31/10/2019 08:30,21.48,0.189,21.48083148,0,-0.481,0.481,21.48,0.67,21.49044671,20.64,-0.481,20.64560391,0,-0.481,0.481,20.64,0,20.64
31/10/2019 09:00,22.6,0.3815,22.60321973,0,-0.4885,0.4885,22.6,0.87,22.61673938,21.73,-0.4885,21.73549015,0,-0.4885,0.4885,21.73,0,21.73
31/10/2019 09:30,23.72,0.609,23.72781661,0,-0.511,0.511,23.72,1.12,23.7464271,22.76,0.159,22.76055538,0,-0.511,0.511,22.76,0.67,22.76985946
31/10/2019 10:00,24.1,0.6515,24.10880446,0,-0.4685,0.4685,24.1,1.12,24.12601086,23.09,0.2015,23.0908792,0,-0.4685,0.4685,23.09,0.67,23.09971861
31/10/2019 10:30,24.16,0.492,24.16500908,0,-0.488,0.488,24.16,0.98,24.17986766,23.18,-0.488,23.18513627,0,-0.488,0.488,23.18,0,23.18
31/10/2019 11:00,24.53,0.666,24.53903943,0,-0.474,0.474,24.53,1.14,24.55647572,23.5,0.196,23.50081735,0,-0.474,0.474,23.5,0.67,23.50954912
31/10/2019 11:30,24.71,0.7075,24.72012654,0,-0.4325,0.4325,24.71,1.14,24.73628307,23.68,0.2375,23.68119098,0,-0.4325,0.4325,23.68,0.67,23.68947657
31/10/2019 12:00,24.85,0.83,24.8638573,0,-0.41,0.41,24.85,1.24,24.88091839,23.91,0.26,23.91141359,0,-0.41,0.41,23.91,0.67,23.91938544
31/10/2019 12:30,25.22,0.958,25.2381886,0,-0.402,0.402,25.22,1.36,25.25664269,24.3,0.268,24.30147782,0,-0.402,0.402,24.3,0.67,24.30923487
31/10/2019 13:00,25.15,1.0115,25.17033238,0,-0.3985,0.3985,25.15,1.41,25.18949384,24.2,0.2715,24.20152293,0,-0.3985,0.3985,24.2,0.67,24.20927302
31/10/2019 13:30,24.7935,0.6775,24.80275486,0.0035,-0.3825,0.382516013,24.79,1.06,24.81265201,23.8835,-0.3825,23.88656272,0.0035,-0.3825,0.382516013,23.88,0,23.88
31/10/2019 14:00,24.922,0.9675,24.94077265,0.132,-0.3725,0.39519647,24.79,1.34,24.8261898,24.012,0.3175,24.01409899,0.132,-0.3725,0.39519647,23.88,0.69,23.88996651
31/10/2019 14:30,24.5755,0.9505,24.59387425,0.2355,-0.3895,0.455159862,24.34,1.34,24.37685788,23.7755,0.3005,23.77739894,0.2355,-0.3895,0.455159862,23.54,0.69,23.5501104
31/10/2019 15:00,24.4355,0.9375,24.4534776,0.2355,-0.4025,0.466333036,24.2,1.34,24.23707078,23.7055,0.2875,23.70724333,0.2355,-0.4025,0.466333036,23.47,0.69,23.48014054
31/10/2019 15:30,24.3055,0.9265,24.32315219,0.2355,-0.4135,0.475859748,24.07,1.34,24.10727069,23.5155,0.2765,23.51712552,0.2355,-0.4135,0.475859748,23.28,0.69,23.29022327
31/10/2019 16:00,24.1055,0.6785,24.11504701,0.2355,-0.4015,0.465470192,23.87,1.08,23.89441985,23.3955,-0.4015,23.3989449,0.2355,-0.4015,0.465470192,23.16,0,23.16
31/10/2019 16:30,23.965,0.473,23.96966737,0.235,-0.407,0.46997234,23.73,0.88,23.74631129,23.315,-0.407,23.31855214,0.235,-0.407,0.46997234,23.08,0,23.08
31/10/2019 17:00,23.9655,0.373,23.96840252,0.2355,-0.407,0.470222554,23.73,0.78,23.74281576,23.3755,-0.407,23.37904295,0.2355,-0.407,0.470222554,23.14,0,23.14
31/10/2019 17:30,24.3455,0.5655,24.35206686,0.2355,-0.4245,0.485448761,24.11,0.99,24.13031703,23.7455,-0.4245,23.74929411,0.2355,-0.4245,0.485448761,23.51,0,23.51
31/10/2019 18:00,23.955,0.5175,23.96058913,0.235,-0.4125,0.474743352,23.72,0.93,23.73822445,23.395,-0.4125,23.39863631,0.235,-0.4125,0.474743352,23.16,0,23.16
31/10/2019 18:30,23.266,0.3585,23.26876185,0.236,-0.4115,0.474371426,23.03,0.77,23.04286875,22.686,-0.4115,22.68973178,0.236,-0.4115,0.474371426,22.45,0,22.45
31/10/2019 19:00,22.9455,0.3465,22.9481161,0.2355,-0.4235,0.484574556,22.71,0.77,22.72304997,22.4055,-0.4235,22.40950206,0.2355,-0.4235,0.484574556,22.17,0,22.17
31/10/2019 19:30,22.396,0.2705,22.3976335,0.236,-0.4195,0.481327591,22.16,0.69,22.17073973,21.906,-1.0995,21.93357555,0.236,-0.4195,0.481327591,21.67,-0.68,21.6806665
31/10/2019 20:00,21.7755,0.2925,21.77746442,0.2355,-0.3975,0.46202435,21.54,0.69,21.5510487,21.2455,-1.0775,21.27280603,0.2355,-0.3975,0.46202435,21.01,-0.68,21.0210014
