Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/10/2019 20:30,21.2955,0.269,21.29719891,0.2355,-0.421,0.482391179,21.06,0.69,21.07130039,20.7355,-1.101,20.76470952,0.2355,-0.421,0.482391179,20.5,-0.68,20.51127495
31/10/2019 21:00,20.4275,-0.427,20.43196234,0.2375,-0.427,0.488605413,20.19,0,20.19,19.9075,-1.317,19.95101615,0.2375,-0.427,0.488605413,19.67,-0.89,19.69012443
31/10/2019 21:30,19.6935,-1.2115,19.73072919,0.2435,-0.4115,0.478146944,19.45,-0.8,19.46644549,19.1135,-1.3615,19.16193008,0.2435,-0.4115,0.478146944,18.87,-0.95,18.89389849
31/10/2019 22:00,18.7465,-1.04,18.77532589,0.2465,-0.36,0.436305226,18.5,-0.68,18.51249308,18.2265,-1.42,18.28173138,0.2465,-0.36,0.436305226,17.98,-1.06,18.01121873
31/10/2019 22:30,18.2055,-1.0465,18.23555298,0.2355,-0.3665,0.435640333,17.97,-0.68,17.98286129,17.6755,-1.5065,17.73958406,0.2355,-0.3665,0.435640333,17.44,-1.14,17.47721946
31/10/2019 23:00,17.5955,-1.24,17.63913887,0.2355,-0.4,0.46417696,17.36,-0.84,17.3803107,17.0755,-1.48,17.13951867,0.2355,-0.4,0.46417696,16.84,-1.08,16.87459629
31/10/2019 23:30,16.5755,-1.1665,16.61649549,0.2355,-0.3865,0.452595294,16.34,-0.78,16.3586063,16.0855,-1.6065,16.16552358,0.2355,-0.3865,0.452595294,15.85,-1.22,15.89688334
01/11/2019 00:00,15.8155,-1.1585,15.85787383,0.2355,-0.3785,0.445783019,15.58,-0.78,15.59951281,15.3355,-1.5985,15.41858497,0.2355,-0.3785,0.445783019,15.1,-1.22,15.1492046
01/11/2019 00:30,15.525,-1.347,15.58332551,0.235,-0.377,0.444245428,15.29,-0.97,15.32073758,15.045,-1.707,15.14152813,0.235,-0.377,0.444245428,14.81,-1.33,14.86959986
01/11/2019 01:00,15.6955,-1.2695,15.74675682,0.2355,-0.3795,0.446632399,15.46,-0.89,15.48559653,15.1355,-1.7095,15.23173498,0.2355,-0.3795,0.446632399,14.9,-1.33,14.95924129
01/11/2019 01:30,15.5755,-1.2995,15.62961613,0.2355,-0.4095,0.472388082,15.34,-0.89,15.36579643,14.9655,-1.7395,15.06625536,0.2355,-0.4095,0.472388082,14.73,-1.33,14.78992224
01/11/2019 02:00,14.955,-1.4605,15.02614672,0.235,-0.4105,0.473006607,14.72,-1.05,14.75740153,14.375,-1.8205,14.48981868,0.235,-0.4105,0.473006607,14.14,-1.41,14.21012667
01/11/2019 02:30,14.6455,-1.596,14.73220575,0.2355,-0.396,0.460734468,14.41,-1.2,14.45987898,14.0055,-1.806,14.12146119,0.2355,-0.396,0.460734468,13.77,-1.41,13.8420013
01/11/2019 03:00,14.3055,-1.661,14.40160586,0.2355,-0.401,0.465038977,14.07,-1.26,14.12630525,13.6555,-1.811,13.77506447,0.2355,-0.401,0.465038977,13.42,-1.41,13.49386898
01/11/2019 03:30,14.305,-1.529,14.38648206,0.235,-0.389,0.454473322,14.07,-1.14,14.11610782,13.605,-1.929,13.74107223,0.235,-0.389,0.454473322,13.37,-1.54,13.45839886
01/11/2019 04:00,13.8755,-1.525,13.95905173,0.2355,-0.385,0.451315023,13.64,-1.14,13.68755639,13.2855,-1.925,13.42423686,0.2355,-0.385,0.451315023,13.05,-1.54,13.14055174
01/11/2019 04:30,13.6155,-1.739,13.7261051,0.2355,-0.359,0.429349799,13.38,-1.38,13.45097766,13.0855,-2.119,13.25595984,0.2355,-0.359,0.429349799,12.85,-1.76,12.96996916
01/11/2019 05:00,13.725,-1.746,13.83561133,0.235,-0.366,0.434949422,13.49,-1.38,13.56040191,13.255,-2.126,13.42441436,0.235,-0.366,0.434949422,13.02,-1.76,13.13841695
01/11/2019 05:30,13.8355,-1.7345,13.94379972,0.2355,-0.3545,0.42559429,13.6,-1.38,13.66983541,13.4455,-2.0345,13.59855362,0.2355,-0.3545,0.42559429,13.21,-1.68,13.31639966
01/11/2019 06:00,14.4355,-0.82,14.45877105,0.2355,-0.35,0.421853351,14.2,-0.47,14.20777604,13.8955,-2.59,14.13481589,0.2355,-0.35,0.421853351,13.66,-2.24,13.84244198
01/11/2019 06:30,15.245,-0.136,15.24560661,0.235,-0.376,0.443397113,15.01,0.24,15.0119186,14.675,-2.676,14.91699035,0.235,-0.376,0.443397113,14.44,-2.3,14.62202448
01/11/2019 07:00,16.6755,-1.0515,16.70861911,0.2355,-0.3715,0.43985509,16.44,-0.68,16.45405725,16.2455,-1.3715,16.30329054,0.2355,-0.3715,0.43985509,16.01,-1,16.04120008
01/11/2019 07:30,18.1245,3.114,18.39006515,0.2345,-0.366,0.43467948,17.89,3.48,18.22532579,17.1045,-4.086,17.58577028,0.2345,-0.366,0.43467948,16.87,-3.72,17.27528003
01/11/2019 08:00,18.8345,3.1065,19.08896887,0.2345,-0.3735,0.441013038,18.6,3.48,18.92274821,18.1245,-4.4035,18.65176433,0.2345,-0.3735,0.441013038,17.89,-4.03,18.33829327
01/11/2019 08:30,20.1845,0.294,20.18664103,0.2345,-0.396,0.46022413,19.95,0.69,19.96192876,19.6445,-0.396,19.64849094,0.2345,-0.396,0.46022413,19.41,0,19.41
01/11/2019 09:00,21.3955,0.45,21.40023178,0.2355,-0.39,0.455587807,21.16,0.84,21.1766664,20.8055,-0.39,20.80915496,0.2355,-0.39,0.455587807,20.57,0,20.57
01/11/2019 09:30,22.5655,1.0845,22.59154555,0.2355,-0.4155,0.477598681,22.33,1.5,22.38032395,21.9355,0.3545,21.93836435,0.2355,-0.4155,0.477598681,21.7,0.77,21.71365699
01/11/2019 10:00,23.465,1.569,23.51739752,0.235,-0.441,0.499705914,23.23,2.01,23.31679652,22.845,0.509,22.85066971,0.235,-0.441,0.499705914,22.61,0.95,22.62994918
01/11/2019 10:30,22.8255,-1.378,22.86705784,0.2355,-0.438,0.497296943,22.59,-0.94,22.60954887,22.6855,2.922,22.87290961,0.2355,-0.438,0.497296943,22.45,3.36,22.70004626
01/11/2019 11:00,22.6055,-2.725,22.7691514,0.2355,-0.435,0.494656699,22.37,-2.29,22.4869073,22.6855,3.755,22.99417177,0.2355,-0.435,0.494656699,22.45,4.19,22.8376575
01/11/2019 11:30,22.675,-2.5385,22.81665197,0.235,-0.4385,0.497501005,22.44,-2.1,22.53804783,22.805,3.9015,23.13632917,0.235,-0.4385,0.497501005,22.57,4.34,22.9834832
01/11/2019 12:00,23.0355,-2.4925,23.16995504,0.2355,-0.4725,0.527936076,22.8,-2.02,22.88930755,23.1155,3.9475,23.45014065,0.2355,-0.4725,0.527936076,22.88,4.42,23.30302126
01/11/2019 12:30,23.4255,-2.4815,23.55656793,0.2355,-0.4615,0.51811437,23.19,-2.02,23.27781132,23.5855,3.9585,23.91538276,0.2355,-0.4615,0.51811437,23.35,4.42,23.76465653
01/11/2019 13:00,23.4255,0.328,23.42779619,0.2355,-0.412,0.474556899,23.19,0.74,23.20180381,23.0155,1.078,23.04073185,0.2355,-0.412,0.474556899,22.78,1.49,22.82867714
01/11/2019 13:30,23.5055,0.661,23.51479218,0.2355,-0.409,0.471954712,23.27,1.07,23.29458735,22.9555,0.261,22.95698371,0.2355,-0.409,0.471954712,22.72,0.67,22.72987681
01/11/2019 14:00,23.2955,0.8,23.30923251,0.2355,-0.42,0.481518691,23.06,1.22,23.09224978,22.7355,0.25,22.73687446,0.2355,-0.42,0.481518691,22.5,0.67,22.50997335
01/11/2019 14:30,22.8455,0.6725,22.855396,0.2355,-0.4175,0.47933965,22.61,1.09,22.63625852,22.3055,0.2525,22.30692911,0.2355,-0.4175,0.47933965,22.07,0.67,22.08016757
01/11/2019 15:00,22.846,0.674,22.85593997,0.236,-0.416,0.478280253,22.61,1.09,22.63625852,22.016,0.254,22.01746516,0.236,-0.416,0.478280253,21.78,0.67,21.79030289
01/11/2019 15:30,22.5155,0.681,22.52579635,0.2355,-0.409,0.471954712,22.28,1.09,22.30664699,22.0155,0.261,22.01704706,0.2355,-0.409,0.471954712,21.78,0.67,21.79030289
01/11/2019 16:00,22.856,0.593,22.86369141,0.236,-0.437,0.496653803,22.62,1.03,22.64343834,22.276,0.233,22.27721852,0.236,-0.437,0.496653803,22.04,0.67,22.05018141
01/11/2019 16:30,23.3455,0.49,23.35064175,0.2355,-0.4,0.46417696,23.11,0.89,23.12713125,22.6755,-0.4,22.67902776,0.2355,-0.4,0.46417696,22.44,0,22.44
01/11/2019 17:00,23.7755,0.4805,23.78035493,0.2355,-0.4095,0.472388082,23.54,0.89,23.55681855,22.8555,-0.4095,22.85916819,0.2355,-0.4095,0.472388082,22.62,0,22.62
01/11/2019 17:30,23.986,0.4945,23.99109681,0.236,-0.3955,0.460560799,23.75,0.89,23.76666994,23.336,-0.3955,23.33935124,0.236,-0.3955,0.460560799,23.1,0,23.1
01/11/2019 18:00,23.6955,0.413,23.69909891,0.2355,-0.407,0.470222554,23.46,0.82,23.4743264,22.9955,0.263,22.99700392,0.2355,-0.407,0.470222554,22.76,0.67,22.76985946
01/11/2019 18:30,23.1955,0.2515,23.19686342,0.2355,-0.4285,0.488950406,22.96,0.68,22.97006748,22.1355,0.2415,22.13681735,0.2355,-0.4285,0.488950406,21.9,0.67,21.91024646
01/11/2019 19:00,22.7155,0.254,22.71692004,0.2355,-0.426,0.486760978,22.48,0.68,22.49028235,21.9555,-0.426,21.95963243,0.2355,-0.426,0.486760978,21.72,0,21.72
01/11/2019 19:30,22.3555,0.2535,22.35693723,0.2355,-0.4265,0.487198625,22.12,0.68,22.13044961,21.0755,-0.4265,21.07981505,0.2355,-0.4265,0.487198625,20.84,0,20.84
01/11/2019 20:00,21.7655,0.3305,21.76800911,0.2355,-0.4295,0.48982701,21.53,0.76,21.54340967,20.6355,-0.4295,20.63996925,0.2355,-0.4295,0.48982701,20.4,0,20.4
01/11/2019 20:30,20.8355,2.403,20.97361364,0.2355,-0.437,0.496416408,20.6,2.84,20.79484552,19.8655,-1.157,19.89916429,0.2355,-0.437,0.496416408,19.63,-0.72,19.64319984
01/11/2019 21:00,20.0765,-0.442,20.0813649,0.2365,-0.442,0.501294574,19.84,0,19.84,18.9165,-1.162,18.95215598,0.2365,-0.442,0.501294574,18.68,-0.72,18.69387065
01/11/2019 21:30,19.459,-1.127,19.49160871,0.239,-0.447,0.506882629,19.22,-0.68,19.23202537,18.059,-1.267,18.10339112,0.239,-0.447,0.506882629,17.82,-0.82,17.83885647
01/11/2019 22:00,18.4005,-1.124,18.43479797,0.2405,-0.444,0.50495173,18.16,-0.68,18.17272682,17.7305,-1.424,17.78759136,0.2405,-0.444,0.50495173,17.49,-0.98,17.51743417
01/11/2019 22:30,17.345,-1.1535,17.38331347,0.235,-0.4135,0.4756125,17.11,-0.74,17.12599486,16.725,-1.5235,16.79424536,0.235,-0.4135,0.4756125,16.49,-1.11,16.52731678
01/11/2019 23:00,16.5555,-1.209,16.59958618,0.2355,-0.389,0.454732064,16.32,-0.82,16.3405875,15.9555,-1.589,16.03442862,0.2355,-0.389,0.454732064,15.72,-1.2,15.765735
01/11/2019 23:30,15.8755,-1.3375,15.9317421,0.2355,-0.3775,0.444934265,15.64,-0.96,15.66943522,15.2255,-1.7075,15.32094666,0.2355,-0.3775,0.444934265,14.99,-1.33,15.048887
02/11/2019 00:00,15.235,-1.382,15.29755369,0.235,-0.362,0.431588925,15,-1.02,15.03464,14.605,-1.692,14.70268305,0.235,-0.362,0.431588925,14.37,-1.33,14.43141712
02/11/2019 00:30,14.8055,-1.5045,14.88174555,0.2355,-0.3745,0.442391795,14.57,-1.13,14.6137538,14.1655,-1.8145,14.28123946,0.2355,-0.3745,0.442391795,13.93,-1.44,14.0042315
02/11/2019 01:00,15.165,-1.584,15.24750081,0.235,-0.374,0.441702388,14.93,-1.21,14.9789519,14.495,-1.874,14.61563892,0.235,-0.374,0.441702388,14.26,-1.5,14.33867497
02/11/2019 01:30,15.0355,-1.5455,15.11472231,0.2355,-0.3955,0.46030479,14.8,-1.15,14.84461182,14.3155,-1.8155,14.43016218,0.2355,-0.3955,0.46030479,14.08,-1.42,14.15142396
02/11/2019 02:00,14.5955,-1.555,14.67810087,0.2355,-0.405,0.468492529,14.36,-1.15,14.40597446,13.8755,-1.825,13.99500358,0.2355,-0.405,0.468492529,13.64,-1.42,13.71371576
02/11/2019 02:30,14.1755,-1.646,14.27074337,0.2355,-0.396,0.460734468,13.94,-1.25,13.99593155,13.4355,-1.926,13.57284555,0.2355,-0.396,0.460734468,13.2,-1.53,13.28837462
02/11/2019 03:00,13.8555,-1.655,13.95399245,0.2355,-0.405,0.468492529,13.62,-1.25,13.67724022,13.1155,-1.935,13.25747205,0.2355,-0.405,0.468492529,12.88,-1.53,12.97055512
02/11/2019 03:30,13.6855,-1.665,13.78641125,0.2355,-0.415,0.477163756,13.45,-1.25,13.50796062,12.9755,-1.945,13.12046589,0.2355,-0.415,0.477163756,12.74,-1.53,12.83154317
02/11/2019 04:00,13.4355,-1.7325,13.54674191,0.2355,-0.3925,0.457729724,13.2,-1.34,13.26784082,12.7555,-2.0525,12.91957958,0.2355,-0.3925,0.457729724,12.52,-1.66,12.62956848
02/11/2019 04:30,13.2855,-1.7215,13.39656943,0.2355,-0.3815,0.448333024,13.05,-1.34,13.11861654,12.6355,-2.0415,12.79935868,0.2355,-0.3815,0.448333024,12.4,-1.66,12.51061949
02/11/2019 05:00,13.2155,-1.6105,13.31326971,0.2355,-0.3805,0.447482402,12.98,-1.23,13.03814787,12.5655,-1.9105,12.70990954,0.2355,-0.3805,0.447482402,12.33,-1.53,12.42456438
02/11/2019 05:30,13.2155,-1.529,13.30365669,0.2355,-0.389,0.454732064,12.98,-1.14,13.02996546,12.5655,-1.829,12.69791444,0.2355,-0.389,0.454732064,12.33,-1.44,12.4138028
02/11/2019 06:00,13.3955,-1.5295,13.4825365,0.2355,-0.3895,0.455159862,13.16,-1.14,13.20928461,12.7555,-1.8295,12.88603316,0.2355,-0.3895,0.455159862,12.52,-1.44,12.60253943
02/11/2019 06:30,13.9055,-1.3295,13.96891193,0.2355,-0.3895,0.455159862,13.67,-0.94,13.70228083,13.2955,-1.6295,13.39498378,0.2355,-0.3895,0.455159862,13.06,-1.24,13.1187347
02/11/2019 07:00,14.5055,-1.293,14.56301409,0.2355,-0.413,0.475425336,14.27,-0.88,14.2971081,13.8855,-1.723,13.99199197,0.2355,-0.413,0.475425336,13.65,-1.31,13.71271673
02/11/2019 07:30,14.9755,-4.3015,15.58103021,0.2355,-0.3915,0.456872521,14.74,-3.91,15.24977705,14.8355,1.5785,14.91924001,0.2355,-0.3915,0.456872521,14.6,1.97,14.73230803
02/11/2019 08:00,15.8955,-4.2895,16.4641043,0.2355,-0.3795,0.446632399,15.66,-3.91,16.14074658,15.4155,-0.0495,15.41557947,0.2355,-0.3795,0.446632399,15.18,0.33,15.18358653
02/11/2019 08:30,17.126,-1.0695,17.15936206,0.236,-0.3895,0.455418763,16.89,-0.68,16.90368303,16.386,-1.2095,16.43057778,0.236,-0.3895,0.455418763,16.15,-0.82,16.17080394
02/11/2019 09:00,18.4055,0.471,18.4115255,0.2355,-0.369,0.437745645,18.17,0.84,18.18940626,17.5755,-1.189,17.6156726,0.2355,-0.369,0.437745645,17.34,-0.82,17.35937787
02/11/2019 09:30,19.516,0.4595,19.52140866,0.236,-0.3805,0.447745743,19.28,0.84,19.29829008,18.676,-1.0905,18.7078103,0.236,-0.3805,0.447745743,18.44,-0.71,18.45366359
02/11/2019 10:00,20.096,-0.4945,20.10208313,0.236,-0.3945,0.459702349,19.86,-0.1,19.86025176,19.286,-0.1045,19.28628311,0.236,-0.3945,0.459702349,19.05,0.29,19.05220722
02/11/2019 10:30,20.9355,0.256,20.93706513,0.2355,-0.424,0.485011598,20.7,0.68,20.71116607,19.9855,-1.104,20.01596928,0.2355,-0.424,0.485011598,19.75,-0.68,19.76170286
02/11/2019 11:00,20.7955,0.2495,20.79699667,0.2355,-0.4305,0.490704086,20.56,0.68,20.57124206,20.0655,-0.4305,20.0701176,0.2355,-0.4305,0.490704086,19.83,0,19.83
02/11/2019 11:30,21.3355,0.245,21.33690665,0.2355,-0.435,0.494656699,21.1,0.68,21.1109545,20.5655,-0.435,20.57010003,0.2355,-0.435,0.494656699,20.33,0,20.33
02/11/2019 12:00,22.0955,0.249,22.09690298,0.2355,-0.431,0.4911428,21.86,0.68,21.87057384,20.8255,-0.431,20.82995946,0.2355,-0.431,0.4911428,20.59,0,20.59
02/11/2019 12:30,21.9155,0.2775,21.91725682,0.2355,-0.4025,0.466333036,21.68,0.68,21.69066159,21.2255,-1.0825,21.25308581,0.2355,-0.4025,0.466333036,20.99,-0.68,21.00101188
02/11/2019 13:00,21.9155,0.2895,21.91741204,0.2355,-0.3905,0.456015899,21.68,0.68,21.69066159,21.2255,-0.3905,21.22909184,0.2355,-0.3905,0.456015899,20.99,0,20.99
02/11/2019 13:30,21.8555,0.2905,21.85743056,0.2355,-0.3895,0.455159862,21.62,0.68,21.63069116,21.1655,-0.3895,21.1690836,0.2355,-0.3895,0.455159862,20.93,0,20.93
02/11/2019 14:00,21.6155,0.2945,21.61750611,0.2355,-0.3855,0.45174163,21.38,0.68,21.39081111,20.7455,-1.0655,20.7728443,0.2355,-0.3855,0.45174163,20.51,-0.68,20.52126945
02/11/2019 14:30,21.5255,0.566,21.53294003,0.2355,-0.404,0.467628325,21.29,0.97,21.31208577,20.6755,-1.284,20.71533143,0.2355,-0.404,0.467628325,20.44,-0.88,20.45893448
02/11/2019 15:00,21.3555,-3.502,21.64073437,0.2355,-0.382,0.448758565,21.12,-3.12,21.34921076,20.7855,2.888,20.98517463,0.2355,-0.382,0.448758565,20.55,3.27,20.80854152
02/11/2019 15:30,21.0355,-3.5915,21.33989533,0.2355,-0.3815,0.448333024,20.8,-3.21,21.04623719,20.8855,2.8085,21.0734853,0.2355,-0.3815,0.448333024,20.65,3.19,20.89494197
02/11/2019 16:00,21.0355,-3.601,21.34149623,0.2355,-0.391,0.456444137,20.8,-3.21,21.04623719,20.8855,2.879,21.08299673,0.2355,-0.391,0.456444137,20.65,3.27,20.90730494
02/11/2019 16:30,21.8355,-2.608,21.99069631,0.2355,-0.378,0.445358563,21.6,-2.23,21.71480831,21.0855,2.532,21.23698035,0.2355,-0.378,0.445358563,20.85,2.91,21.05209253
02/11/2019 17:00,22.136,-2.5365,22.28085116,0.236,-0.3965,0.46141982,21.9,-2.14,22.00430867,21.736,3.0635,21.95082523,0.236,-0.3965,0.46141982,21.5,3.46,21.77662967
02/11/2019 17:30,23.2155,0.267,23.21703532,0.2355,-0.403,0.466764662,22.98,0.67,22.98976511,21.9255,-0.403,21.92920334,0.2355,-0.403,0.466764662,21.69,0,21.69
02/11/2019 18:00,23.0455,-0.569,23.05252332,0.2355,-0.339,0.412772637,22.81,-0.23,22.81115955,21.4955,0.681,21.50628469,0.2355,-0.339,0.412772637,21.26,1.02,21.28445442
02/11/2019 18:30,22.2655,0.3265,22.26789376,0.2355,-0.3635,0.433119499,22.03,0.69,22.04080307,21.1955,-1.0435,21.22117133,0.2355,-0.3635,0.433119499,20.96,-0.68,20.97102763
02/11/2019 19:00,21.6855,0.3315,21.68803362,0.2355,-0.3585,0.428931813,21.45,0.69,21.46109503,20.9855,-1.0385,21.01118018,0.2355,-0.3585,0.428931813,20.75,-0.68,20.76113918
02/11/2019 19:30,21.3655,0.3475,21.36832578,0.2355,-0.3425,0.415651898,21.13,0.69,21.14126297,20.6555,-1.0225,20.6807927,0.2355,-0.3425,0.415651898,20.42,-0.68,20.4313191
02/11/2019 20:00,20.6555,0.351,20.65848207,0.2355,-0.339,0.412772637,20.42,0.69,20.43165436,19.9355,-1.019,19.96152603,0.2355,-0.339,0.412772637,19.7,-0.68,19.71173255
02/11/2019 20:30,20.2255,-0.3835,20.22913549,0.2355,-0.3835,0.45003611,19.99,0,19.99,19.4955,-1.1535,19.52959504,0.2355,-0.3835,0.45003611,19.26,-0.77,19.27538586
02/11/2019 21:00,19.6255,-1.049,19.65351498,0.2355,-0.369,0.437745645,19.39,-0.68,19.40192001,18.9355,-1.289,18.97932247,0.2355,-0.369,0.437745645,18.7,-0.92,18.72261734
02/11/2019 21:30,18.8955,-1.0595,18.92518059,0.2355,-0.3795,0.446632399,18.66,-0.68,18.67238603,18.2755,-1.4795,18.33528894,0.2355,-0.3795,0.446632399,18.04,-1.1,18.07350547
02/11/2019 22:00,18.1555,-1.059,18.18635921,0.2355,-0.379,0.446207631,17.92,-0.68,17.93289714,17.5555,-1.539,17.62282898,0.2355,-0.379,0.446207631,17.32,-1.16,17.3588018
02/11/2019 22:30,17.6955,-1.2415,17.73899779,0.2355,-0.3815,0.448333024,17.46,-0.86,17.48116701,17.1855,-1.7015,17.26952554,0.2355,-0.3815,0.448333024,16.95,-1.32,17.00132054
02/11/2019 23:00,17.0455,-1.2975,17.09481139,0.2355,-0.3875,0.453449556,16.81,-0.91,16.83461315,16.5655,-1.8075,16.66381848,0.2355,-0.3875,0.453449556,16.33,-1.42,16.39162286
02/11/2019 23:30,16.5255,-1.406,16.58520384,0.2355,-0.386,0.452168387,16.29,-1.02,16.32190246,15.9655,-1.896,16.0776866,0.2355,-0.386,0.452168387,15.73,-1.51,15.80230996
03/11/2019 00:00,15.856,-1.401,15.91777425,0.236,-0.381,0.448170726,15.62,-1.02,15.65326803,15.386,-1.891,15.50177012,0.236,-0.381,0.448170726,15.15,-1.51,15.22506486
03/11/2019 00:30,15.626,-1.544,15.70209578,0.236,-0.354,0.425455051,15.39,-1.19,15.43593859,15.126,-1.964,15.25297256,0.236,-0.354,0.425455051,14.89,-1.61,14.97678871
03/11/2019 01:00,15.8655,-1.5495,15.94098618,0.2355,-0.3595,0.429767961,15.63,-1.19,15.67523525,15.3455,-1.9695,15.47137035,0.2355,-0.3595,0.429767961,15.11,-1.61,15.19553224
03/11/2019 01:30,15.626,-1.6305,15.71083722,0.236,-0.3305,0.40611113,15.39,-1.3,15.44480819,15.166,-2.0005,15.29737089,0.236,-0.3305,0.40611113,14.93,-1.67,15.02310887
03/11/2019 02:00,15.156,-1.6325,15.24366728,0.236,-0.3325,0.40774042,14.92,-1.3,14.9765283,14.716,-2.0025,14.85162154,0.236,-0.3325,0.40774042,14.48,-1.67,14.57598367
03/11/2019 02:30,14.6755,-1.669,14.77010025,0.2355,-0.369,0.437745645,14.44,-1.3,14.49839991,14.2355,-2.039,14.38078514,0.2355,-0.369,0.437745645,14,-1.67,14.09925175
03/11/2019 03:00,14.326,-1.7225,14.42918162,0.236,-0.3725,0.440967402,14.09,-1.35,14.15452578,13.936,-1.9325,14.06935152,0.236,-0.3725,0.440967402,13.7,-1.56,13.78853147
03/11/2019 03:30,13.996,-1.723,14.10165753,0.236,-0.373,0.44138985,13.76,-1.35,13.82606596,13.646,-1.933,13.78222787,0.236,-0.373,0.44138985,13.41,-1.56,13.50043333
03/11/2019 04:00,13.7255,-1.692,13.82939674,0.2355,-0.342,0.415239991,13.49,-1.35,13.55738175,13.3555,-2.102,13.51990326,0.2355,-0.342,0.415239991,13.12,-1.76,13.23752243
03/11/2019 04:30,13.486,-1.6815,13.59042451,0.236,-0.3315,0.406925362,13.25,-1.35,13.31859602,13.136,-2.1515,13.31102732,0.236,-0.3315,0.406925362,12.9,-1.82,13.02775499
03/11/2019 05:00,13.396,-1.686,13.50168182,0.236,-0.336,0.410599562,13.16,-1.35,13.2290627,13.076,-2.156,13.25255115,0.236,-0.336,0.410599562,12.84,-1.82,12.96834608
03/11/2019 05:30,13.1755,-1.7065,13.2855539,0.2355,-0.3565,0.427261629,12.94,-1.35,13.01023059,12.8555,-2.1765,13.0384444,0.2355,-0.3565,0.427261629,12.62,-1.82,12.75056077
03/11/2019 06:00,13.1755,-1.7775,13.29486015,0.2355,-0.3575,0.428096368,12.94,-1.42,13.01768028,12.8555,-2.2275,13.04705471,0.2355,-0.3575,0.428096368,12.62,-1.87,12.7577937
03/11/2019 06:30,13.6455,-1.6735,13.747737,0.2355,-0.3835,0.45003611,13.41,-1.29,13.4719041,13.2355,-2.1135,13.40318404,0.2355,-0.3835,0.45003611,13,-1.73,13.11460636
03/11/2019 07:00,14.2155,-1.616,14.30705757,0.2355,-0.406,0.469357273,13.98,-1.21,14.03226639,13.7955,-2.136,13.95988239,0.2355,-0.406,0.469357273,13.56,-1.73,13.66991222
03/11/2019 07:30,14.6155,-1.4825,14.69049511,0.2355,-0.4125,0.474991053,14.38,-1.07,14.41975381,14.1255,-1.9425,14.25843808,0.2355,-0.4125,0.474991053,13.89,-1.53,13.97401159
03/11/2019 08:00,15.2455,-1.468,15.31601431,0.2355,-0.398,0.462454592,15.01,-1.07,15.04808958,14.7855,-1.848,14.90054074,0.2355,-0.398,0.462454592,14.55,-1.45,14.62207236
03/11/2019 08:30,16.5155,0.4515,16.52167039,0.2355,-0.3685,0.43732425,16.28,0.82,16.30063802,15.8655,-2.7585,16.10352174,0.2355,-0.3685,0.43732425,15.63,-2.39,15.8116729
03/11/2019 09:00,17.2455,-1.0545,17.27770935,0.2355,-0.3745,0.442391795,17.01,-0.68,17.02358658,16.7055,-1.4545,16.76870002,0.2355,-0.3745,0.442391795,16.47,-1.08,16.50537185
03/11/2019 09:30,18.0555,-1.02,18.08428822,0.2355,-0.34,0.413594306,17.82,-0.68,17.83296947,17.5255,-1.33,17.57589401,0.2355,-0.34,0.413594306,17.29,-0.99,17.31831978
03/11/2019 10:00,18.666,-0.347,18.66922508,0.236,-0.347,0.419648663,18.43,0,18.43,17.996,-1.227,18.03778104,0.236,-0.347,0.419648663,17.76,-0.88,17.78178844
03/11/2019 10:30,19.356,0.3415,19.35901233,0.236,-0.3285,0.404485167,19.12,0.67,19.13173542,18.576,-1.1485,18.61147034,0.236,-0.3285,0.404485167,18.34,-0.82,18.35832236
03/11/2019 11:00,20.0365,0.4365,20.04125407,0.2365,-0.3335,0.408845325,19.8,0.77,19.81496657,19.2265,-1.0335,19.25425731,0.2365,-0.3335,0.408845325,18.99,-0.7,19.00289715
03/11/2019 11:30,20.276,-3.6055,20.59407211,0.236,-0.3755,0.44350451,20.04,-3.23,20.29863296,20.276,2.5145,20.43132121,0.236,-0.3755,0.44350451,20.04,2.89,20.2473134
03/11/2019 12:00,20.4265,-3.6125,20.74348231,0.2365,-0.3825,0.449709351,20.19,-3.23,20.44673568,20.4665,2.8275,20.66089007,0.2365,-0.3825,0.449709351,20.23,3.21,20.48309059
03/11/2019 12:30,20.642,-3.6175,20.95658537,0.242,-0.3875,0.456859114,20.4,-3.23,20.6541255,20.802,2.8225,20.99261085,0.242,-0.3875,0.456859114,20.56,3.21,20.80907735
03/11/2019 13:00,20.546,-3.618,20.86211974,0.246,-0.388,0.459412669,20.3,-3.23,20.55536183,20.666,2.772,20.85108007,0.246,-0.388,0.459412669,20.42,3.16,20.66305882
03/11/2019 13:30,20.4125,-3.615,20.73013221,0.2425,-0.385,0.455006868,20.17,-3.23,20.42698705,20.2425,2.855,20.44284303,0.2425,-0.385,0.455006868,20,3.24,20.26074036
03/11/2019 14:00,20.164,-3.6695,20.49517324,0.244,-0.3895,0.459615328,19.92,-3.28,20.1882342,19.984,2.7905,20.17788756,0.244,-0.3895,0.459615328,19.74,3.18,19.99449924
03/11/2019 14:30,20.3685,-3.7945,20.71892909,0.2385,-0.3645,0.435594421,20.13,-3.43,20.42013222,19.8685,0.3555,19.87168016,0.2385,-0.3645,0.435594421,19.63,0.72,19.64319984
03/11/2019 15:00,20.367,0.4895,20.37288147,0.237,-0.3505,0.423106665,20.13,0.84,20.14751846,19.797,-1.0305,19.82380234,0.237,-0.3505,0.423106665,19.56,-0.68,19.57181647
03/11/2019 15:30,20.3675,-0.33,20.3701732,0.2375,-0.33,0.406578713,20.13,0,20.13,19.7975,-1.01,19.82324661,0.2375,-0.33,0.406578713,19.56,-0.68,19.57181647
03/11/2019 16:00,20.6385,-0.3295,20.64113012,0.2385,-0.3295,0.406758528,20.4,0,20.4,20.1085,-1.0995,20.138537,0.2385,-0.3295,0.406758528,19.87,-0.77,19.88491388
03/11/2019 16:30,21.39,-0.299,21.39208968,0.24,-0.299,0.383407094,21.15,0,21.15,20.93,-0.979,20.95288383,0.24,-0.299,0.383407094,20.69,-0.68,20.70117146
03/11/2019 17:00,21.985,-3.661,22.28773533,0.245,-0.321,0.403814314,21.74,-3.34,21.99507218,21.625,-0.801,21.63982962,0.245,-0.321,0.403814314,21.38,-0.48,21.38538753
03/11/2019 17:30,22.7105,0.3135,22.7126637,0.2505,-0.3565,0.435709192,22.46,0.67,22.4699911,21.4705,-1.0565,21.49647791,0.2505,-0.3565,0.435709192,21.22,-0.7,21.23154257
03/11/2019 18:00,22.0995,0.3885,22.10291457,0.2495,-0.3615,0.439240822,21.85,0.75,21.86286806,21.2795,-1.0615,21.30595932,0.2495,-0.3615,0.439240822,21.03,-0.7,21.0416468
03/11/2019 18:30,21.7185,0.3985,21.72215561,0.2485,-0.3515,0.430470092,21.47,0.75,21.48309568,21.2785,-1.0515,21.30446466,0.2485,-0.3515,0.430470092,21.03,-0.7,21.0416468
03/11/2019 19:00,21.719,0.337,21.72161435,0.249,-0.353,0.431983796,21.47,0.69,21.4810847,21.279,-1.153,21.31021469,0.249,-0.353,0.431983796,21.03,-0.8,21.04521086
03/11/2019 19:30,21.4855,0.3315,21.48805721,0.2355,-0.3585,0.428931813,21.25,0.69,21.2611994,20.9855,-1.1585,21.01745305,0.2355,-0.3585,0.428931813,20.75,-0.8,20.76541596
03/11/2019 20:00,20.9655,-1.04,20.99127891,0.2355,-0.36,0.430186297,20.73,-0.68,20.74114992,20.4655,-1.41,20.51401448,0.2355,-0.36,0.430186297,20.23,-1.05,20.25723081
03/11/2019 20:30,20.286,-1.0475,20.31302666,0.236,-0.3675,0.436751932,20.05,-0.68,20.06152786,19.766,-1.6275,19.83288966,0.236,-0.3675,0.436751932,19.53,-1.26,19.57060295
03/11/2019 21:00,19.536,-1.051,19.56425048,0.236,-0.371,0.439701035,19.3,-0.68,19.31197556,19.086,-1.781,19.16891643,0.236,-0.371,0.439701035,18.85,-1.41,18.90266119
03/11/2019 21:30,18.6355,-1.037,18.6643304,0.2355,-0.357,0.42767891,18.4,-0.68,18.41256093,18.2755,-1.857,18.36960395,0.2355,-0.357,0.42767891,18.04,-1.5,18.102254
03/11/2019 22:00,17.796,-1.2565,17.84030292,0.236,-0.3365,0.41100882,17.56,-0.92,17.58408371,17.446,-1.8365,17.54239574,0.236,-0.3365,0.41100882,17.21,-1.5,17.27524529
03/11/2019 22:30,16.946,-1.4,17.00373241,0.236,-0.29,0.373893033,16.71,-1.11,16.74682657,16.646,-1.94,16.75866689,0.236,-0.29,0.373893033,16.41,-1.65,16.49274386
03/11/2019 23:00,16.2555,-1.402,16.31584764,0.2355,-0.292,0.37513231,16.02,-1.11,16.05840901,15.9155,-1.942,16.0335431,0.2355,-0.292,0.37513231,15.68,-1.65,15.7665754
03/11/2019 23:30,15.456,-1.511,15.52968309,0.236,-0.331,0.406518142,15.22,-1.18,15.26567391,15.086,-1.981,15.21551041,0.236,-0.331,0.406518142,14.85,-1.65,14.94138548
04/11/2019 00:00,15.146,-1.575,15.22767024,0.236,-0.345,0.417996411,14.91,-1.23,14.96064838,14.806,-1.935,14.93190748,0.236,-0.345,0.417996411,14.57,-1.59,14.65650026
04/11/2019 00:30,15.0055,-1.5265,15.08294509,0.2355,-0.2965,0.378645613,14.77,-1.23,14.82112681,14.5755,-2.1065,14.72693256,0.2355,-0.2965,0.378645613,14.34,-1.81,14.45377805
04/11/2019 01:00,15.136,-1.6245,15.22292667,0.236,-0.3345,0.409372996,14.9,-1.29,14.95573803,14.576,-2.1445,14.73291065,0.236,-0.3345,0.409372996,14.34,-1.81,14.45377805
04/11/2019 01:30,14.896,-1.642,14.98622634,0.236,-0.352,0.423792402,14.66,-1.29,14.71664704,14.326,-2.162,14.48822004,0.236,-0.352,0.423792402,14.09,-1.81,14.20578051
04/11/2019 02:00,14.5755,-1.6445,14.66797806,0.2355,-0.3545,0.42559429,14.34,-1.29,14.3979061,13.9855,-2.1645,14.15200588,0.2355,-0.3545,0.42559429,13.75,-1.81,13.86861925
04/11/2019 02:30,14.216,-1.6325,14.30942739,0.236,-0.3425,0.415935392,13.98,-1.29,14.03939101,13.656,-2.2125,13.83406998,0.236,-0.3425,0.415935392,13.42,-1.87,13.54966051
04/11/2019 03:00,13.856,-1.6575,13.95478564,0.236,-0.3175,0.395603653,13.62,-1.34,13.68575902,13.376,-2.2575,13.56516429,0.236,-0.3175,0.395603653,13.14,-1.94,13.28243953
04/11/2019 03:30,13.6355,-1.653,13.73532924,0.2355,-0.313,0.39170046,13.4,-1.34,13.46683333,13.1355,-2.253,13.32731666,0.2355,-0.313,0.39170046,12.9,-1.94,13.04506037
04/11/2019 04:00,13.496,-1.661,13.59782839,0.236,-0.321,0.398418122,13.26,-1.34,13.32753541,13.066,-2.261,13.2601839,0.236,-0.321,0.398418122,12.83,-1.94,12.97584294
04/11/2019 04:30,13.496,-1.6595,13.59764525,0.236,-0.3195,0.397210586,13.26,-1.34,13.32753541,13.066,-2.2595,13.25992821,0.236,-0.3195,0.397210586,12.83,-1.94,12.97584294
04/11/2019 05:00,13.4355,-1.8185,13.5580088,0.2355,-0.2985,0.380213756,13.2,-1.52,13.28722695,13.0655,-2.0585,13.22666672,0.2355,-0.2985,0.380213756,12.83,-1.76,12.95015444
04/11/2019 05:30,13.606,-1.7685,13.72045292,0.236,-0.3185,0.396406672,13.37,-1.45,13.44839767,13.226,-2.0785,13.3883247,0.236,-0.3185,0.396406672,12.99,-1.76,13.10868796
04/11/2019 06:00,14.196,-1.637,14.29007295,0.236,-0.307,0.387227323,13.96,-1.33,14.0232129,13.726,-2.067,13.88076241,0.236,-0.307,0.387227323,13.49,-1.76,13.60432652
04/11/2019 06:30,15.566,-1.265,15.6173167,0.236,-0.335,0.409781649,15.33,-0.93,15.35818349,15.186,-1.725,15.28365863,0.236,-0.335,0.409781649,14.95,-1.39,15.01447968
04/11/2019 07:00,16.676,-1.298,16.72643955,0.236,-0.418,0.480020833,16.44,-0.88,16.46353546,16.336,-1.328,16.38988957,0.236,-0.418,0.480020833,16.1,-0.91,16.12569688
04/11/2019 07:30,18.8355,0.226,18.8368558,0.2355,-0.444,0.502589544,18.6,0.67,18.61206329,18.5055,-1.124,18.53960372,0.2355,-0.444,0.502589544,18.27,-0.68,18.28265025
04/11/2019 08:00,19.6655,0.2915,19.66766032,0.2355,-0.4485,0.506569344,19.43,0.74,19.4440865,19.2855,-1.1285,19.31848914,0.2355,-0.4485,0.506569344,19.05,-0.68,19.06213262
04/11/2019 08:30,21.1055,0.485,21.11107186,0.2355,-0.445,0.503473187,20.87,0.93,20.89071085,19.8255,0.225,19.82677672,0.2355,-0.445,0.503473187,19.59,0.67,19.60145403
04/11/2019 09:00,21.9255,0.8475,21.94187336,0.2355,-0.4425,0.5012649,21.69,1.29,21.72832713,20.8955,0.2275,20.89673842,0.2355,-0.4425,0.5012649,20.66,0.67,20.67086113
04/11/2019 09:30,22.866,1.0945,22.89217959,0.236,-0.4255,0.486565772,22.63,1.52,22.68098984,22.396,0.2445,22.39733458,0.236,-0.4255,0.486565772,22.16,0.67,22.1701263
04/11/2019 10:00,22.8655,0.993,22.88705178,0.2355,-0.447,0.505241774,22.63,1.44,22.67576901,22.3955,0.223,22.39661022,0.2355,-0.447,0.505241774,22.16,0.67,22.1701263
04/11/2019 10:30,22.8655,0.843,22.88103449,0.2355,-0.497,0.549972045,22.63,1.34,22.66963829,22.3255,0.173,22.32617028,0.2355,-0.497,0.549972045,22.09,0.67,22.10015837
04/11/2019 11:00,23.1755,1.1575,23.20438766,0.2355,-0.4825,0.536904554,22.94,1.64,22.99854778,22.6055,0.2775,22.6072032,0.2355,-0.4825,0.536904554,22.37,0.76,22.38290642
04/11/2019 11:30,23.4855,1.0675,23.50974833,0.2355,-0.4925,0.545908875,23.25,1.56,23.30227671,22.2255,0.3775,22.22870569,0.2355,-0.4925,0.545908875,21.99,0.87,22.00720337
04/11/2019 12:00,23.9055,0.952,23.92444846,0.2355,-0.488,0.541852609,23.67,1.44,23.71376183,22.5455,0.382,22.54873598,0.2355,-0.488,0.541852609,22.31,0.87,22.3269568
04/11/2019 12:30,23.756,1.149,23.78377045,0.236,-0.471,0.526817805,23.52,1.62,23.5757248,22.696,0.509,22.70170692,0.236,-0.471,0.526817805,22.46,0.98,22.48137007
04/11/2019 13:00,23.197,1.0475,23.22063878,0.237,-0.4425,0.501971364,22.96,1.49,23.00829633,22.557,0.3675,22.55999347,0.237,-0.4425,0.501971364,22.32,0.81,22.33469274
04/11/2019 13:30,23.1955,0.847,23.21095925,0.2355,-0.433,0.492898823,22.96,1.28,22.99565176,22.5555,0.247,22.55685238,0.2355,-0.433,0.492898823,22.32,0.68,22.33035602
04/11/2019 14:00,23.3065,1.187,23.33670738,0.2365,-0.393,0.458673359,23.07,1.58,23.1240416,22.7565,0.287,22.75830972,0.2365,-0.393,0.458673359,22.52,0.68,22.53026409
04/11/2019 14:30,23.166,1.155,23.19477486,0.236,-0.425,0.486128584,22.93,1.58,22.98437078,22.676,0.255,22.67743374,0.236,-0.425,0.486128584,22.44,0.68,22.45030067
04/11/2019 15:00,23.1655,1.0435,23.18899055,0.2355,-0.4365,0.49597631,22.93,1.48,22.97771312,22.6255,0.2435,22.62681026,0.2355,-0.4365,0.49597631,22.39,0.68,22.40032366
04/11/2019 15:30,23.166,1.027,23.18875342,0.236,-0.453,0.510788606,22.93,1.48,22.97771312,22.626,0.227,22.62713868,0.236,-0.453,0.510788606,22.39,0.68,22.40032366
04/11/2019 16:00,23.366,0.879,23.3825276,0.236,-0.441,0.500176969,23.13,1.32,23.16763475,22.906,0.239,22.90724682,0.236,-0.441,0.500176969,22.67,0.68,22.68019621
04/11/2019 16:30,23.8855,0.5815,23.89257735,0.2355,-0.4585,0.515443983,23.65,1.04,23.67285576,23.4555,0.2215,23.45654583,0.2355,-0.4585,0.515443983,23.22,0.68,23.2299548
04/11/2019 17:00,24.536,0.6145,24.54369382,0.236,-0.4255,0.486565772,24.3,1.04,24.32224496,24.066,0.2545,24.06734564,0.236,-0.4255,0.486565772,23.83,0.68,23.83970008
04/11/2019 17:30,25.356,0.76,25.36738725,0.236,-0.45,0.508129905,25.12,1.21,25.14912523,24.906,0.23,24.90706197,0.236,-0.45,0.508129905,24.67,0.68,24.67936993
04/11/2019 18:00,25.286,0.7155,25.29612097,0.236,-0.4345,0.494455509,25.05,1.15,25.07638331,24.906,0.2455,24.90720993,0.236,-0.4345,0.494455509,24.67,0.68,24.67936993
04/11/2019 18:30,24.506,0.3835,24.50900056,0.236,-0.3965,0.46141982,24.27,0.78,24.28253076,24.156,-0.3965,24.15925388,0.236,-0.3965,0.46141982,23.92,0,23.92
04/11/2019 19:00,24.136,0.388,24.13911846,0.236,-0.392,0.457558739,23.9,0.78,23.91272465,23.846,3.078,24.04383081,0.236,-0.392,0.457558739,23.61,3.47,23.86363342
04/11/2019 19:30,23.856,0.373,23.85891584,0.236,-0.407,0.470473166,23.62,0.78,23.63287541,23.426,-0.407,23.42953531,0.236,-0.407,0.470473166,23.19,0,23.19
04/11/2019 20:00,22.916,-2.7785,23.08382807,0.236,-0.3885,0.454563802,22.68,-2.39,22.80558046,22.896,3.1115,23.10645469,0.236,-0.3885,0.454563802,22.66,3.5,22.9287069
04/11/2019 20:30,22.246,0.2755,22.24770586,0.236,-0.3945,0.459702349,22.01,0.67,22.02019528,21.876,-0.3945,21.87955681,0.236,-0.3945,0.459702349,21.64,0,21.64
04/11/2019 21:00,21.3665,-0.4245,21.37071647,0.2365,-0.4245,0.485934666,21.13,0,21.13,20.9365,-1.1045,20.96561357,0.2365,-0.4245,0.485934666,20.7,-0.68,20.71116607
04/11/2019 21:30,20.432,-0.427,20.43646136,0.242,-0.427,0.490808517,20.19,0,20.19,20.062,-1.177,20.09649654,0.242,-0.427,0.490808517,19.82,-0.75,19.83418514
04/11/2019 22:00,19.5245,-3.487,19.83343816,0.2445,-0.427,0.492045984,19.28,-3.06,19.52132168,19.1245,-1.177,19.16068447,0.2445,-0.427,0.492045984,18.88,-0.75,18.89489084
04/11/2019 22:30,18.5555,-1.132,18.58999742,0.2355,-0.452,0.509670727,18.32,-0.68,18.33261574,18.1355,-1.412,18.19038494,0.2355,-0.452,0.509670727,17.9,-0.96,17.92572453
04/11/2019 23:00,17.626,-1.132,17.66231299,0.236,-0.452,0.509901951,17.39,-0.68,17.40328992,17.116,-1.412,17.17414336,0.236,-0.452,0.509901951,16.88,-0.96,16.90727654
04/11/2019 23:30,16.876,-1.1625,16.91599191,0.236,-0.4825,0.537124055,16.64,-0.68,16.65388843,16.346,-1.4425,16.40952535,0.236,-0.4825,0.537124055,16.11,-0.96,16.138578
05/11/2019 00:00,16.1755,-1.2155,16.22110479,0.2355,-0.4755,0.530622747,15.94,-0.74,15.95716767,15.7255,-1.6255,15.80928842,0.2355,-0.4755,0.530622747,15.49,-1.15,15.53263017
05/11/2019 00:30,15.866,-1.303,15.91941472,0.236,-0.463,0.519677785,15.63,-0.84,15.6525557,15.446,-1.713,15.5406977,0.236,-0.463,0.519677785,15.21,-1.25,15.2612778
05/11/2019 01:00,16.096,-1.284,16.14713201,0.236,-0.444,0.502824025,15.86,-0.84,15.88222906,15.596,-1.694,15.68772934,0.236,-0.444,0.502824025,15.36,-1.25,15.4107787
05/11/2019 01:30,15.9555,-1.31,16.00918737,0.2355,-0.47,0.525699772,15.72,-0.84,15.74242675,15.3955,-1.66,15.48473507,0.2355,-0.47,0.525699772,15.16,-1.19,15.20663342
05/11/2019 02:00,15.395,-1.349,15.45399062,0.235,-0.459,0.515660741,15.16,-0.89,15.1861022,14.915,-1.779,15.02072122,0.235,-0.459,0.515660741,14.68,-1.32,14.73922657
05/11/2019 02:30,15.0155,-1.3535,15.07637896,0.2355,-0.4635,0.519896624,14.78,-0.89,14.8067721,14.5955,-1.7835,14.70406381,0.2355,-0.4635,0.519896624,14.36,-1.32,14.42054091
05/11/2019 03:00,14.7655,-1.362,14.82818378,0.2355,-0.472,0.527488625,14.53,-0.89,14.55723188,14.4055,-1.792,14.51653176,0.2355,-0.472,0.527488625,14.17,-1.32,14.2313492
05/11/2019 03:30,14.6755,-1.3615,14.73852036,0.2355,-0.4715,0.52704127,14.44,-0.89,14.46740129,14.2655,-1.7915,14.37755064,0.2355,-0.4715,0.52704127,14.03,-1.32,14.0919587
05/11/2019 04:00,14.4255,-1.373,14.49069285,0.2355,-0.483,0.537353934,14.19,-0.89,14.21788311,14.0355,-1.803,14.15083281,0.2355,-0.483,0.537353934,13.8,-1.32,13.86298669
05/11/2019 04:30,14.1155,-1.4495,14.18972834,0.2355,-0.4495,0.507454924,13.88,-1,13.91597643,13.7455,-1.8395,13.86803989,0.2355,-0.4495,0.507454924,13.51,-1.39,13.58131805
05/11/2019 05:00,14.1945,-1.468,14.27020863,0.2345,-0.468,0.523463705,13.96,-1,13.99577079,13.7445,-1.858,13.86951492,0.2345,-0.468,0.523463705,13.51,-1.39,13.58131805
05/11/2019 05:30,14.3045,-1.482,14.38106548,0.2345,-0.482,0.536017024,14.07,-1,14.10549184,13.8845,-1.812,14.00223854,0.2345,-0.482,0.536017024,13.65,-1.33,13.71464181
05/11/2019 06:00,14.8745,-1.3675,14.93722888,0.2345,-0.4775,0.531974154,14.64,-0.89,14.66702765,14.3645,-1.8075,14.47777319,0.2345,-0.4775,0.531974154,14.13,-1.33,14.19245574
05/11/2019 06:30,16.175,-0.6035,16.18625458,0.235,-0.4635,0.519670328,15.94,-0.14,15.94061479,15.585,-1.7135,15.67891282,0.235,-0.4635,0.519670328,15.35,-1.25,15.40081167
05/11/2019 07:00,17.6645,-1.1145,17.69962346,0.2345,-0.4345,0.493741329,17.43,-0.68,17.44325944,17.1545,-1.3245,17.20555638,0.2345,-0.4345,0.493741329,16.92,-0.89,16.94339104
05/11/2019 07:30,19.305,1.245,19.34510403,0.235,-0.405,0.468241391,19.07,1.65,19.14124865,18.835,-3.775,19.20957704,0.235,-0.405,0.468241391,18.6,-3.37,18.90282783
05/11/2019 08:00,20.2255,0.4485,20.23047213,0.2355,-0.4115,0.474122874,19.99,0.86,20.0084907,19.7255,-0.4115,19.72979175,0.2355,-0.4115,0.474122874,19.49,0,19.49
05/11/2019 08:30,21.0355,0.804,21.05085928,0.2355,-0.386,0.452168387,20.8,1.19,20.83401306,20.3755,0.284,20.37747914,0.2355,-0.386,0.452168387,20.14,0.67,20.15114141
05/11/2019 09:00,21.5055,0.947,21.52634059,0.2355,-0.373,0.441122715,21.27,1.32,21.31091974,20.8455,0.297,20.84761567,0.2355,-0.373,0.441122715,20.61,0.67,20.62088747
05/11/2019 09:30,22.2955,1.1485,22.32506153,0.2355,-0.3915,0.456872521,22.06,1.54,22.11368807,21.7555,0.2785,21.75728252,0.2355,-0.3915,0.456872521,21.52,0.67,21.53042731
05/11/2019 10:00,22.6355,1.2265,22.66870447,0.2355,-0.3735,0.441545581,22.4,1.6,22.45707016,21.9955,0.2965,21.99749832,0.2355,-0.3735,0.441545581,21.76,0.67,21.77031235
05/11/2019 10:30,22.6855,0.9355,22.70478079,0.2355,-0.3845,0.450888567,22.45,1.32,22.48877275,22.1355,0.2855,22.13734109,0.2355,-0.3845,0.450888567,21.9,0.67,21.91024646
05/11/2019 11:00,22.6855,1.021,22.70846431,0.2355,-0.389,0.454732064,22.45,1.41,22.49423482,21.9355,0.281,21.93729977,0.2355,-0.389,0.454732064,21.7,0.67,21.71034085
05/11/2019 11:30,22.838,1.0915,22.86406823,0.238,-0.4085,0.472775052,22.6,1.5,22.64972406,21.788,0.3715,21.79116693,0.238,-0.4085,0.472775052,21.55,0.78,21.56411139
05/11/2019 12:00,22.841,1.239,22.87457982,0.241,-0.401,0.467848266,22.6,1.64,22.65942629,21.971,0.509,21.97689519,0.241,-0.401,0.467848266,21.73,0.91,21.74904596
05/11/2019 12:30,23.826,1.3545,23.86447037,0.236,-0.3955,0.460560799,23.59,1.75,23.65482192,22.646,0.5945,22.65380203,0.236,-0.3955,0.460560799,22.41,0.99,22.43185681
05/11/2019 13:00,23.9355,1.3705,23.97470397,0.2355,-0.3795,0.446632399,23.7,1.75,23.76452188,22.8255,0.6105,22.83366288,0.2355,-0.3795,0.446632399,22.59,0.99,22.61168282
05/11/2019 13:30,23.8055,1.114,23.83155107,0.2355,-0.396,0.460734468,23.57,1.51,23.61831916,22.9555,0.364,22.95838575,0.2355,-0.396,0.460734468,22.72,0.76,22.73270771
05/11/2019 14:00,23.256,1.1365,23.28375331,0.236,-0.3735,0.44181246,23.02,1.51,23.06947117,22.696,0.3865,22.6992907,0.236,-0.3735,0.44181246,22.46,0.76,22.47285474
05/11/2019 14:30,23.257,1.1065,23.28330714,0.237,-0.4035,0.467954325,23.02,1.51,23.06947117,22.697,0.3565,22.69979959,0.237,-0.4035,0.467954325,22.46,0.76,22.47285474
05/11/2019 15:00,23.3185,1.146,23.3466434,1.5385,-0.534,1.628538685,21.78,1.68,21.8446973,22.7885,0.436,22.79267049,1.5385,-0.534,1.628538685,21.25,0.97,21.2721273
05/11/2019 15:30,23.4655,1.0305,23.48811658,0.2355,-0.3795,0.446632399,23.23,1.41,23.27275231,22.9455,0.3405,22.94802629,0.2355,-0.3795,0.446632399,22.71,0.72,22.72141061
05/11/2019 16:00,24.3855,1.143,24.41227272,0.2355,-0.437,0.496416408,24.15,1.58,24.20163011,23.8555,0.403,23.85890377,0.2355,-0.437,0.496416408,23.62,0.84,23.63493177
05/11/2019 16:30,24.8755,1.1555,24.90232279,0.2355,-0.4245,0.485448761,24.64,1.58,24.6906055,24.4055,0.4155,24.40903666,0.2355,-0.4245,0.485448761,24.17,0.84,24.1845922
05/11/2019 17:00,25.1955,1.0135,25.215876,0.2355,-0.4265,0.487198625,24.96,1.44,25.00150395,24.7655,0.2435,24.76669704,0.2355,-0.4265,0.487198625,24.53,0.67,24.53914831
05/11/2019 17:30,25.3355,0.9755,25.35427302,0.2355,-0.4645,0.520788345,25.1,1.44,25.14127284,24.9155,0.2655,24.91691455,0.2355,-0.4645,0.520788345,24.68,0.73,24.69079383
05/11/2019 18:00,24.5555,0.907,24.5722451,0.2355,-0.453,0.510557783,24.32,1.36,24.35799663,24.2655,0.217,24.26647027,0.2355,-0.453,0.510557783,24.03,0.67,24.03933859
05/11/2019 18:30,23.546,0.541,23.55221427,0.236,-0.459,0.516117235,23.31,1,23.33144016,23.266,-0.459,23.27052722,0.236,-0.459,0.516117235,23.03,0,23.03
05/11/2019 19:00,22.736,0.404,22.73958909,0.236,-0.456,0.513451069,22.5,0.86,22.51642956,22.446,-0.456,22.45063144,0.236,-0.456,0.513451069,22.21,0,22.21
05/11/2019 19:30,21.996,0.3615,21.99897039,0.236,-0.4085,0.471771396,21.76,0.77,21.77361936,21.746,-0.4085,21.74983651,0.236,-0.4085,0.471771396,21.51,0,21.51
05/11/2019 20:00,21.626,0.239,21.62732062,0.236,-0.441,0.500176969,21.39,0.68,21.40080606,21.306,-1.121,21.33546993,0.236,-0.441,0.500176969,21.07,-0.68,21.08097009
05/11/2019 20:30,21.3755,0.218,21.37661162,0.2355,-0.462,0.518559784,21.14,0.68,21.15093379,21.0355,-1.142,21.06647631,0.2355,-0.462,0.518559784,20.8,-0.68,20.81111242
05/11/2019 21:00,20.778,0.405,20.78194671,0.238,-0.415,0.47840255,20.54,0.82,20.55636155,20.398,-1.095,20.42736961,0.238,-0.415,0.47840255,20.16,-0.68,20.17146499
05/11/2019 21:30,20.4515,-3.5305,20.75399437,0.2415,-0.4405,0.502356945,20.21,-3.09,20.44485754,19.9015,-0.3005,19.90376855,0.2415,-0.4405,0.502356945,19.66,0.14,19.66049847
05/11/2019 22:00,19.735,-4.123,20.16108514,0.245,-0.443,0.506235123,19.49,-3.68,19.83437672,19.065,1.757,19.14578998,0.245,-0.443,0.506235123,18.82,2.2,18.94815031
05/11/2019 22:30,18.7255,-0.4525,18.73096651,0.2355,-0.4525,0.510114203,18.49,0,18.49,18.2555,-1.3125,18.30262103,0.2355,-0.4525,0.510114203,18.02,-0.86,18.04050997
05/11/2019 23:00,17.6355,-0.4285,17.64070499,0.2355,-0.4285,0.488950406,17.4,0,17.4,17.2255,-1.3985,17.28217731,0.2355,-0.4285,0.488950406,16.99,-0.97,17.01766729
05/11/2019 23:30,16.7455,-2.279,16.89987015,0.2355,-0.449,0.507012081,16.51,-1.83,16.61111074,16.3955,-1.279,16.44531122,0.2355,-0.449,0.507012081,16.16,-0.83,16.18130094
06/11/2019 00:00,16.0555,-1.208,16.10088023,0.2355,-0.458,0.514999272,15.82,-0.75,15.83776815,15.6755,-1.768,15.77488904,0.2355,-0.458,0.514999272,15.44,-1.31,15.49547353
06/11/2019 00:30,15.7955,-1.411,15.85839655,0.2355,-0.451,0.50878409,15.56,-0.96,15.58958627,15.3755,-1.831,15.48413902,0.2355,-0.451,0.50878409,15.14,-1.38,15.20276291
06/11/2019 01:00,15.9955,-1.396,16.05630207,0.2355,-0.436,0.495536326,15.76,-0.96,15.78921151,15.5455,-1.716,15.63992411,0.2355,-0.436,0.495536326,15.31,-1.28,15.36341433
06/11/2019 01:30,15.5455,-1.3725,15.60597086,0.2355,-0.4125,0.474991053,15.31,-0.96,15.34006845,15.0955,-1.7525,15.19688707,0.2355,-0.4125,0.474991053,14.86,-1.34,14.9202949
06/11/2019 02:00,15.0555,-1.5085,15.13088406,0.2355,-0.4085,0.471521474,14.82,-1.1,14.86076714,14.6555,-1.8385,14.77036772,0.2355,-0.4085,0.471521474,14.42,-1.43,14.49073152
06/11/2019 02:30,14.8655,-1.5535,14.94645284,0.2355,-0.4535,0.511001468,14.63,-1.1,14.6712951,14.4555,-1.8835,14.57769023,0.2355,-0.4535,0.511001468,14.22,-1.43,14.29172138
06/11/2019 03:00,14.596,-1.4375,14.66661591,0.236,-0.4375,0.497093804,14.36,-1,14.39477683,14.216,-1.7975,14.32918917,0.236,-0.4375,0.497093804,13.98,-1.36,14.04599587
06/11/2019 03:30,14.5255,-1.304,14.58391464,0.2355,-0.424,0.485011598,14.29,-0.88,14.31707023,14.0455,-1.854,14.16733519,0.2355,-0.424,0.485011598,13.81,-1.43,13.88383953
06/11/2019 04:00,14.356,-1.328,14.41729239,0.236,-0.448,0.506359556,14.12,-0.88,14.14739552,13.976,-1.878,14.10161196,0.236,-0.448,0.506359556,13.74,-1.43,13.81421369
06/11/2019 04:30,14.3555,-1.4925,14.43287693,0.2355,-0.4525,0.510114203,14.12,-1.04,14.15824848,13.9755,-2.0325,14.12252302,0.2355,-0.4525,0.510114203,13.74,-1.58,13.8305459
06/11/2019 05:00,14.2055,-1.558,14.29068208,0.2355,-0.438,0.497296943,13.97,-1.12,14.01482429,13.7755,-2.108,13.93585535,0.2355,-0.438,0.497296943,13.54,-1.67,13.64259873
06/11/2019 05:30,14.366,-1.5165,14.44582044,0.236,-0.4565,0.513895174,14.13,-1.06,14.1697036,13.936,-2.0365,14.08401322,0.236,-0.4565,0.513895174,13.7,-1.58,13.79080853
06/11/2019 06:00,14.7855,-1.465,14.85790144,0.2355,-0.405,0.468492529,14.55,-1.06,14.58856059,14.4355,-1.985,14.5713378,0.2355,-0.405,0.468492529,14.2,-1.58,14.28763101
06/11/2019 06:30,16.097,-1.261,16.1463163,0.237,-0.411,0.474436508,15.86,-0.85,15.88276109,15.467,-1.671,15.5570026,0.237,-0.411,0.474436508,15.23,-1.26,15.28203193
06/11/2019 07:00,17.607,1.6055,17.68004749,0.237,-0.4045,0.468816862,17.37,2.01,17.48590861,17.247,-2.5745,17.43809219,0.237,-0.4045,0.468816862,17.01,-2.17,17.14785701
06/11/2019 07:30,19.136,0.2675,19.13786958,0.236,-0.4025,0.466585737,18.9,0.67,18.91187193,19.096,-1.0825,19.12665737,0.236,-0.4025,0.466585737,18.86,-0.68,18.87225477
06/11/2019 08:00,20.4755,1.4605,20.52752203,0.2355,-0.4095,0.472388082,20.24,1.87,20.3262023,20.2755,-3.6895,20.6084524,0.2355,-0.4095,0.472388082,20.04,-3.28,20.30664916
06/11/2019 08:30,21.395,1.0235,21.41946725,0.235,-0.4665,0.522347825,21.16,1.49,21.21239496,21.225,-1.3565,21.26830311,0.235,-0.4665,0.522347825,20.99,-0.89,21.00886004
06/11/2019 09:00,22.3545,0.8305,22.36992178,0.2345,-0.4395,0.498147067,22.12,1.27,22.15642796,22.2145,0.2405,22.21580182,0.2345,-0.4395,0.498147067,21.98,0.68,21.99051614
06/11/2019 09:30,23.335,1.069,23.35947315,0.235,-0.441,0.499705914,23.1,1.51,23.14930021,23.165,0.239,23.16623288,0.235,-0.441,0.499705914,22.93,0.68,22.94008065
06/11/2019 10:00,23.525,1.1645,23.55380405,0.235,-0.4555,0.512547803,23.29,1.62,23.34627379,23.355,0.2845,23.35673276,0.235,-0.4555,0.512547803,23.12,0.74,23.13183953
06/11/2019 10:30,23.9255,1.162,23.95370106,0.2355,-0.458,0.514999272,23.69,1.62,23.74532586,23.7355,0.282,23.73717515,0.2355,-0.458,0.514999272,23.5,0.74,23.51164818
06/11/2019 11:00,24.0955,1.411,24.13677777,0.2355,-0.419,0.4806467,23.86,1.83,23.93007522,23.9155,0.491,23.92053974,0.2355,-0.419,0.4806467,23.68,0.91,23.69747877
06/11/2019 11:30,24.0455,1.329,24.08219905,0.2355,-0.411,0.47368898,23.81,1.74,23.87349367,23.7455,0.409,23.74902211,0.2355,-0.411,0.47368898,23.51,0.82,23.52429595
06/11/2019 12:00,24.046,1.2675,24.07938272,0.236,-0.3825,0.449446604,23.81,1.65,23.86710288,23.746,0.3575,23.74869096,0.236,-0.3825,0.449446604,23.51,0.74,23.52164322
06/11/2019 12:30,24.1155,1.3865,24.15532493,0.2355,-0.4035,0.467196426,23.88,1.79,23.94699355,23.8255,0.3965,23.82879902,0.2355,-0.4035,0.467196426,23.59,0.8,23.60356117
06/11/2019 13:00,24.0655,1.4855,24.11130441,0.2355,-0.3845,0.450888567,23.83,1.87,23.90325919,23.6955,0.1455,23.69594671,0.2355,-0.3845,0.450888567,23.46,0.53,23.46598602
06/11/2019 13:30,23.9055,3.683,24.18754678,0.2355,-0.437,0.496416408,23.67,4.12,24.02588812,22.9155,-3.427,23.17033598,0.2355,-0.437,0.496416408,22.68,-2.99,22.87624314
06/11/2019 14:00,23.8055,0.8265,23.81984325,0.2355,-0.4535,0.511001468,23.57,1.28,23.60473046,23.0955,0.3365,23.09795126,0.2355,-0.4535,0.511001468,22.86,0.79,22.87364641
06/11/2019 14:30,23.8555,0.6855,23.86534706,0.2355,-0.4745,0.529726816,23.62,1.16,23.64846718,22.9555,0.3155,22.95766801,0.2355,-0.4745,0.529726816,22.72,0.79,22.73373045
06/11/2019 15:00,23.3155,0.705,23.32615625,0.2355,-0.455,0.512333144,23.08,1.16,23.10913239,23.1355,0.275,23.13713434,0.2355,-0.455,0.512333144,22.9,0.73,22.91163242
06/11/2019 15:30,22.9155,0.632,22.92421349,0.2355,-0.418,0.479775208,22.68,1.05,22.70429255,22.7255,0.312,22.72764163,0.2355,-0.418,0.479775208,22.49,0.73,22.50184437
06/11/2019 16:00,24.2955,0.6345,24.30378387,0.2355,-0.4155,0.477598681,24.06,1.05,24.08290057,23.4755,0.3145,23.47760658,0.2355,-0.4155,0.477598681,23.24,0.73,23.25146232
06/11/2019 16:30,25.296,0.706,25.30585015,0.236,-0.394,0.459273339,25.06,1.1,25.08413044,24.366,0.336,24.36831656,0.236,-0.394,0.459273339,24.13,0.73,24.14103975
06/11/2019 17:00,25.926,0.5125,25.931065,0.236,-0.4575,0.514783692,25.69,0.97,25.70830605,25.036,0.2125,25.03690181,0.236,-0.4575,0.514783692,24.8,0.67,24.80904875
06/11/2019 17:30,26.3555,0.5115,26.36046306,0.2355,-0.4585,0.515443983,26.12,0.97,26.1380049,25.3555,0.2115,25.35638209,0.2355,-0.4585,0.515443983,25.12,0.67,25.12893352
06/11/2019 18:00,25.976,0.539,25.9815915,0.236,-0.431,0.491382743,25.74,0.97,25.75827052,25.036,0.239,25.03714075,0.236,-0.431,0.491382743,24.8,0.67,24.80904875
