Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/11/2019 18:30,25.226,0.394,25.22907672,0.236,-0.386,0.452429,24.99,0.78,25.00216991,24.366,0.284,24.36765504,0.236,-0.386,0.452429,24.13,0.67,24.13929991
06/11/2019 19:00,24.5265,0.509,24.53178109,0.2365,-0.401,0.465546185,24.29,0.91,24.30704013,24.3665,0.269,24.3679848,0.2365,-0.401,0.465546185,24.13,0.67,24.13929991
06/11/2019 19:30,23.636,0.334,23.63835976,0.236,-0.406,0.469608347,23.4,0.74,23.41169793,23.656,0.264,23.65747307,0.236,-0.406,0.469608347,23.42,0.67,23.42958173
06/11/2019 20:00,22.756,0.2415,22.75728143,0.236,-0.4285,0.489191425,22.52,0.67,22.52996449,22.716,-0.4285,22.72004111,0.236,-0.4285,0.489191425,22.48,0,22.48
06/11/2019 20:30,21.9865,0.249,21.98790993,0.2365,-0.421,0.482880161,21.75,0.67,21.76031709,21.8865,-0.421,21.89054872,0.2365,-0.421,0.482880161,21.65,0,21.65
06/11/2019 21:00,20.967,-0.424,20.97128668,0.237,-0.424,0.485741701,20.73,0,20.73,20.817,-0.424,20.82131756,0.237,-0.424,0.485741701,20.58,0,20.58
06/11/2019 21:30,20.3165,0.2845,20.31849189,0.2465,-0.4355,0.500422322,20.07,0.72,20.08291065,20.1165,-0.4355,20.12121349,0.2465,-0.4355,0.500422322,19.87,0,19.87
06/11/2019 22:00,19.335,0.183,19.335866,0.245,-0.487,0.545155024,19.09,0.67,19.10175385,19.155,-1.197,19.19236395,0.245,-0.487,0.545155024,18.91,-0.71,18.92332423
06/11/2019 22:30,18.5755,1.97,18.67967077,0.2355,-0.44,0.499059365,18.34,2.41,18.49766742,18.3655,-1.5,18.42665434,0.2355,-0.44,0.499059365,18.13,-1.06,18.16096088
06/11/2019 23:00,17.446,-1.12,17.48191397,0.236,-0.44,0.499295504,17.21,-0.68,17.22342881,17.236,-1.38,17.29115658,0.236,-0.44,0.499295504,17,-0.94,17.0259684
06/11/2019 23:30,16.786,-1.109,16.82259424,0.236,-0.429,0.489629452,16.55,-0.68,16.5639639,16.386,-1.519,16.45625586,0.236,-0.429,0.489629452,16.15,-1.09,16.18674149
07/11/2019 00:00,16.2355,-1.2,16.27978686,0.2355,-0.42,0.481518691,16,-0.78,16.01900122,15.7255,-1.71,15.81819997,0.2355,-0.42,0.481518691,15.49,-1.29,15.54362249
07/11/2019 00:30,15.9055,-1.2585,15.95521083,0.2355,-0.4085,0.471521474,15.67,-0.85,15.69303667,15.4155,-1.6985,15.5087892,0.2355,-0.4085,0.471521474,15.18,-1.29,15.23471365
07/11/2019 01:00,16.0155,-1.3125,16.06919091,0.2355,-0.3825,0.449184261,15.78,-0.93,15.80738119,15.4655,-1.7725,15.56674168,0.2355,-0.3825,0.449184261,15.23,-1.39,15.29329919
07/11/2019 01:30,15.7855,-1.3165,15.84030248,0.2355,-0.3865,0.452595294,15.55,-0.93,15.57778547,15.2755,-1.7765,15.37845416,0.2355,-0.3865,0.452595294,15.04,-1.39,15.10409547
07/11/2019 02:00,15.3155,-1.329,15.37305374,0.2355,-0.399,0.463315497,15.08,-0.93,15.10864984,14.7955,-1.789,14.90326613,0.2355,-0.399,0.463315497,14.56,-1.39,14.6261991
07/11/2019 02:30,14.8155,-1.4295,14.88430417,0.2355,-0.3895,0.455159862,14.58,-1.04,14.61704484,14.3255,-1.8995,14.45088407,0.2355,-0.3895,0.455159862,14.09,-1.51,14.170681
07/11/2019 03:00,14.7555,-1.4365,14.82525927,0.2355,-0.3965,0.461164287,14.52,-1.04,14.55719753,14.3255,-1.9065,14.45180586,0.2355,-0.3965,0.461164287,14.09,-1.51,14.170681
07/11/2019 03:30,14.536,-1.477,14.61084614,0.236,-0.387,0.453282473,14.3,-1.09,14.34148179,14.066,-1.897,14.19334228,0.236,-0.387,0.453282473,13.83,-1.51,13.9121889
07/11/2019 04:00,14.2055,-1.5515,14.2899749,0.2355,-0.3815,0.448333024,13.97,-1.17,14.01890866,13.7855,-1.9815,13.92718035,0.2355,-0.3815,0.448333024,13.55,-1.6,13.64413794
07/11/2019 04:30,14.0955,-1.681,14.19538239,0.2355,-0.381,0.447907636,13.86,-1.3,13.92083331,13.6455,-2.131,13.81089538,0.2355,-0.381,0.447907636,13.41,-1.75,13.52370511
07/11/2019 05:00,14.096,-1.682,14.19599732,0.236,-0.382,0.449021158,13.86,-1.3,13.92083331,13.646,-2.132,13.81154372,0.236,-0.382,0.449021158,13.41,-1.75,13.52370511
07/11/2019 05:30,14.2555,-1.8095,14.36988415,0.2355,-0.3895,0.455159862,14.02,-1.42,14.09172807,13.8755,-1.9995,14.01882664,0.2355,-0.3895,0.455159862,13.64,-1.61,13.73468966
07/11/2019 06:00,14.8755,-1.642,14.96584993,0.2355,-0.412,0.474556899,14.64,-1.23,14.69157922,14.4655,-1.962,14.59794966,0.2355,-0.412,0.474556899,14.23,-1.55,14.31416781
07/11/2019 06:30,16.077,-1.261,16.12637746,0.237,-0.411,0.474436508,15.84,-0.85,15.86278979,15.627,-1.801,15.7304396,0.237,-0.411,0.474436508,15.39,-1.39,15.45264379
07/11/2019 07:00,17.476,-3.0635,17.74248033,0.236,-0.4135,0.476107393,17.24,-2.65,17.44247975,17.306,-0.0635,17.3061165,0.236,-0.4135,0.476107393,17.07,0.35,17.07358779
07/11/2019 07:30,19.266,0.2945,19.26825073,0.236,-0.3755,0.44350451,19.03,0.67,19.04179088,18.836,-1.1155,18.86900199,0.236,-0.3755,0.44350451,18.6,-0.74,18.61471461
07/11/2019 08:00,20.676,0.3065,20.67827165,0.236,-0.3635,0.433391567,20.44,0.67,20.45097797,20.196,-0.3635,20.19927098,0.236,-0.3635,0.433391567,19.96,0,19.96
07/11/2019 08:30,21.636,0.362,21.63902817,0.236,-0.408,0.47133852,21.4,0.77,21.41384832,21.186,-0.408,21.18992827,0.236,-0.408,0.47133852,20.95,0,20.95
07/11/2019 09:00,22.3775,0.589,22.38525022,0.0675,-0.391,0.396783631,22.31,0.98,22.33151361,21.9175,-0.391,21.92098737,0.0675,-0.391,0.396783631,21.85,0,21.85
07/11/2019 09:30,22.98,0.744,22.99204071,0,-0.386,0.386,22.98,1.13,23.00776608,22.5,0.284,22.50179228,0,-0.386,0.386,22.5,0.67,22.50997335
07/11/2019 10:00,23.28,0.7795,23.29304661,0,-0.3505,0.3505,23.28,1.13,23.30740869,22.82,0.3195,22.82223653,0,-0.3505,0.3505,22.82,0.67,22.82983355
07/11/2019 10:30,23.13,0.7105,23.14090988,0,-0.3495,0.3495,23.13,1.06,23.15427606,22.68,0.3205,22.68226444,0,-0.3495,0.3495,22.68,0.67,22.68989423
07/11/2019 11:00,23.32,1.001,23.34147384,0,-0.359,0.359,23.32,1.36,23.35962328,22.8,0.381,22.80318313,0,-0.359,0.359,22.8,0.74,22.81200561
07/11/2019 11:30,23.66,1.026,23.68223545,0,-0.334,0.334,23.66,1.36,23.69905483,23.09,0.346,23.09259223,0,-0.334,0.334,23.09,0.68,23.10001082
07/11/2019 12:00,23.771,1.1255,23.79762995,0.001,-0.3545,0.35450141,23.77,1.48,23.81603032,23.281,0.3255,23.28327535,0.001,-0.3545,0.35450141,23.28,0.68,23.28992915
07/11/2019 12:30,23.3165,1.038,23.33959332,0.0065,-0.382,0.382055297,23.31,1.42,23.35321177,22.7765,0.298,22.77844938,0.0065,-0.382,0.382055297,22.77,0.68,22.78015145
07/11/2019 13:00,23.224,0.9355,23.24283408,0.004,-0.3545,0.354522566,23.22,1.29,23.25580573,22.504,0.3255,22.50635391,0.004,-0.3545,0.354522566,22.5,0.68,22.51027321
07/11/2019 13:30,23.22,0.639,23.22879078,0,-0.381,0.381,23.22,1.02,23.2423923,22.6,0.299,22.60197781,0,-0.381,0.381,22.6,0.68,22.61022777
07/11/2019 14:00,22.722,0.569,22.72912328,0.002,-0.381,0.381005249,22.72,0.95,22.73985268,22.032,-0.381,22.03529408,0.002,-0.381,0.381005249,22.03,0,22.03
07/11/2019 14:30,22.575,0.5365,22.58137412,0.005,-0.4135,0.413530229,22.57,0.95,22.58998451,22.035,-0.4135,22.03887945,0.005,-0.4135,0.413530229,22.03,0,22.03
07/11/2019 15:00,22.572,0.752,22.5845232,0.002,-0.378,0.378005291,22.57,1.13,22.59826985,22.032,0.292,22.03393492,0.002,-0.378,0.378005291,22.03,0.67,22.04018602
07/11/2019 15:30,22.77,0.6325,22.77878303,0,-0.4075,0.4075,22.77,1.04,22.79373818,22.3,0.2625,22.30154493,0,-0.4075,0.4075,22.3,0.67,22.31006275
07/11/2019 16:00,23.19,0.632,23.19861039,0,-0.408,0.408,23.19,1.04,23.21330868,22.77,0.262,22.77150728,0,-0.408,0.408,22.77,0.67,22.77985514
07/11/2019 16:30,23.8455,0.6045,23.85316102,0.0255,-0.4355,0.436245917,23.82,1.04,23.8426928,23.4255,0.2345,23.4266737,0.0255,-0.4355,0.436245917,23.4,0.67,23.40958992
07/11/2019 17:00,24.3155,0.5095,24.32083737,0.0955,-0.4605,0.47029831,24.22,0.97,24.23941625,23.9655,-0.4605,23.96992387,0.0955,-0.4605,0.47029831,23.87,0,23.87
07/11/2019 17:30,25.1935,0.59,25.20040758,0.0035,-0.43,0.430014244,25.19,1.02,25.21064259,24.9335,-0.43,24.93720759,0.0035,-0.43,0.430014244,24.93,0,24.93
07/11/2019 18:00,25.19,0.601,25.19716851,0,-0.419,0.419,25.19,1.02,25.21064259,24.93,0.251,24.93126353,0,-0.419,0.419,24.93,0.67,24.93900158
07/11/2019 18:30,24.61,0.4105,24.61342338,0,-0.3695,0.3695,24.61,0.78,24.62235773,24.38,-0.3695,24.38279989,0,-0.3695,0.3695,24.38,0,24.38
07/11/2019 19:00,24.4705,0.374,24.47335789,0.0005,-0.356,0.356000351,24.47,0.73,24.48088642,24.2505,-0.356,24.25311292,0.0005,-0.356,0.356000351,24.25,0,24.25
07/11/2019 19:30,24.012,0.276,24.01358615,0.002,-0.394,0.394005076,24.01,0.67,24.01934637,23.802,-0.394,23.80526076,0.002,-0.394,0.394005076,23.8,0,23.8
07/11/2019 20:00,23.471,0.259,23.47242898,0.001,-0.411,0.411001217,23.47,0.67,23.47956132,23.271,-1.091,23.2965603,0.001,-0.411,0.411001217,23.27,-0.68,23.27993342
07/11/2019 20:30,22.831,-2.4395,22.96096081,0.001,-0.4095,0.409501221,22.83,-2.03,22.92007417,22.601,0.0105,22.60100244,0.001,-0.4095,0.409501221,22.6,0.42,22.60390232
07/11/2019 21:00,21.834,-3.74,22.15200117,0.004,-0.4,0.40002,21.83,-3.34,22.08403269,21.674,-0.21,21.67501732,0.004,-0.4,0.40002,21.67,0.19,21.67083293
07/11/2019 21:30,21.071,-1.0745,21.09837888,0.011,-0.3945,0.394653329,21.06,-0.68,21.0709753,20.301,-1.1745,20.33494655,0.011,-0.3945,0.394653329,20.29,-0.78,20.30498707
07/11/2019 22:00,19.96,-1.0675,19.98852561,0.01,-0.3875,0.387629011,19.95,-0.68,19.96158561,19.6,-1.3175,19.64423086,0.01,-0.3875,0.387629011,19.59,-0.93,19.61206261
07/11/2019 22:30,18.93,-1.13,18.9636969,0,-0.37,0.37,18.93,-0.76,18.94525006,18.61,-1.44,18.66562884,0,-0.37,0.37,18.61,-1.07,18.64073496
07/11/2019 23:00,17.9,-1.0955,17.93349158,0,-0.3855,0.3855,17.9,-0.71,17.91407547,17.57,-1.6055,17.64320068,0,-0.3855,0.3855,17.57,-1.22,17.61230536
07/11/2019 23:30,16.75,-1.3005,16.80041072,0,-0.3505,0.3505,16.75,-0.95,16.77691867,16.39,-1.8105,16.48969406,0,-0.3505,0.3505,16.39,-1.46,16.45489897
08/11/2019 00:00,16.15,-1.3835,16.20915088,0,-0.3535,0.3535,16.15,-1.03,16.18281187,15.74,-1.8135,15.84412769,0,-0.3535,0.3535,15.74,-1.46,15.80756781
08/11/2019 00:30,15.88,-1.5455,15.95502962,0,-0.3555,0.3555,15.88,-1.19,15.92452511,15.43,-2.0055,15.55978567,0,-0.3555,0.3555,15.43,-1.65,15.51797023
08/11/2019 01:00,16.03,-1.4665,16.09694139,0,-0.3565,0.3565,16.03,-1.11,16.06838511,15.5,-1.9365,15.62050038,0,-0.3565,0.3565,15.5,-1.58,15.58032092
08/11/2019 01:30,15.89,-1.41,15.95243555,0,-0.37,0.37,15.89,-1.04,15.92399761,15.4,-1.95,15.52296686,0,-0.37,0.37,15.4,-1.58,15.48083977
08/11/2019 02:00,15.37,-1.4975,15.44277845,0,-0.3575,0.3575,15.37,-1.14,15.41221918,14.88,-1.9375,15.00560916,0,-0.3575,0.3575,14.88,-1.58,14.96364929
08/11/2019 02:30,14.95,-1.5115,15.02621483,0,-0.3715,0.3715,14.95,-1.14,14.99340188,14.53,-1.9515,14.66046562,0,-0.3715,0.3715,14.53,-1.58,14.61565257
08/11/2019 03:00,14.68,-1.5175,14.75822504,0,-0.3775,0.3775,14.68,-1.14,14.72419777,14.26,-1.9575,14.39372802,0,-0.3775,0.3775,14.26,-1.58,14.34726455
08/11/2019 03:30,14.46,-1.5155,14.53920012,0,-0.3755,0.3755,14.46,-1.14,14.50486815,14.01,-1.9555,14.14581494,0,-0.3755,0.3755,14.01,-1.58,14.09881201
08/11/2019 04:00,14.22,-1.5225,14.30127289,0,-0.3825,0.3825,14.22,-1.14,14.26562301,13.75,-1.9625,13.88934506,0,-0.3825,0.3825,13.75,-1.58,13.84048048
08/11/2019 04:30,14.33,-1.7085,14.43148891,0,-0.3785,0.3785,14.33,-1.33,14.39158782,13.75,-2.1685,13.91994584,0,-0.3785,0.3785,13.75,-1.79,13.86602322
08/11/2019 05:00,14.33,-1.7105,14.43172582,0,-0.3805,0.3805,14.33,-1.33,14.39158782,13.75,-2.1205,13.91254902,0,-0.3805,0.3805,13.75,-1.74,13.85965728
08/11/2019 05:30,14.42,-1.6465,14.51369568,0,-0.3765,0.3765,14.42,-1.27,14.47581777,13.89,-2.1165,14.05032641,0,-0.3765,0.3765,13.89,-1.74,13.99856064
08/11/2019 06:00,14.99,-1.5585,15.07080032,0,-0.3885,0.3885,14.99,-1.17,15.03559111,14.46,-2.0285,14.60158937,0,-0.3885,0.3885,14.46,-1.64,14.55270422
08/11/2019 06:30,16.1315,-1.253,16.18008966,0.0015,-0.373,0.373003016,16.13,-0.88,16.15398712,15.1015,-1.623,15.18846376,0.0015,-0.373,0.373003016,15.1,-1.25,15.15165008
08/11/2019 07:00,17.52,-1.0885,17.55378114,0,-0.3785,0.3785,17.52,-0.71,17.53438051,17.03,-1.2285,17.0742529,0,-0.3785,0.3785,17.03,-0.85,17.05119937
08/11/2019 07:30,19.73,-0.363,19.73333902,0,-0.363,0.363,19.73,0,19.73,18.6,-1.043,18.6292203,0,-0.363,0.363,18.6,-0.68,18.61242596
08/11/2019 08:00,20.52,0.2925,20.5220846,0,-0.4075,0.4075,20.52,0.7,20.5319361,20.06,-1.0875,20.08945635,0,-0.4075,0.4075,20.06,-0.68,20.07152211
08/11/2019 08:30,21.72,0.4825,21.7253586,0,-0.4075,0.4075,21.72,0.89,21.7382267,21.16,0.3525,21.16293591,0,-0.4075,0.4075,21.16,0.76,21.17364399
08/11/2019 09:00,22.42,-0.03,22.42002007,0,-0.44,0.44,22.42,0.41,22.42374857,21.9,2.3,22.02044505,0,-0.44,0.44,21.9,2.74,22.07074081
08/11/2019 09:30,22.98,-2.569,23.12315206,0,-0.459,0.459,22.98,-2.11,23.0766657,22.86,3.771,23.16894562,0,-0.459,0.459,22.86,4.23,23.24806444
08/11/2019 10:00,22.86,-2.568,23.00378717,0,-0.458,0.458,22.86,-2.11,22.95717099,22.73,3.772,23.0408525,0,-0.458,0.458,22.73,4.23,23.12024654
08/11/2019 10:30,22.67,-2.7505,22.83624641,0,-0.4405,0.4405,22.67,-2.31,22.78738686,22.58,3.6895,22.87944078,0,-0.4405,0.4405,22.58,4.13,22.95459213
08/11/2019 11:00,22.6705,-2.594,22.81842252,0.0005,-0.454,0.454000275,22.67,-2.14,22.77078172,22.5805,3.826,22.90234172,0.0005,-0.454,0.454000275,22.58,4.28,22.98205387
08/11/2019 11:30,22.841,-2.469,22.97405585,0.001,-0.439,0.439001139,22.84,-2.03,22.93003489,22.651,3.891,22.98276924,0.001,-0.439,0.439001139,22.65,4.33,23.06016912
08/11/2019 12:00,22.7425,-2.447,22.87376478,0.0025,-0.417,0.417007494,22.74,-2.03,22.83042926,22.5725,3.913,22.90915374,0.0025,-0.417,0.417007494,22.57,4.33,22.98159699
08/11/2019 12:30,22.972,-2.373,23.09423982,0.002,-0.423,0.423004728,22.97,-1.95,23.05262241,22.772,3.907,23.10473183,0.002,-0.423,0.423004728,22.77,4.33,23.17804565
08/11/2019 13:00,22.7735,-2.473,22.90737941,0.0035,-0.413,0.41301483,22.77,-2.06,22.86299412,22.5735,3.807,22.89227274,0.0035,-0.413,0.41301483,22.57,4.22,22.96112584
08/11/2019 13:30,22.432,-2.9665,22.62730091,0.002,-0.4565,0.456504381,22.43,-2.51,22.57000222,22.282,3.3435,22.53145615,0.002,-0.4565,0.456504381,22.28,3.8,22.60173445
08/11/2019 14:00,22.3515,-2.692,22.5130277,0.0015,-0.452,0.452002489,22.35,-2.24,22.46197008,22.3415,3.618,22.63255501,0.0015,-0.452,0.452002489,22.34,4.07,22.70771895
08/11/2019 14:30,22.351,-2.679,22.51098048,0.001,-0.439,0.439001139,22.35,-2.24,22.46197008,22.341,3.631,22.63414328,0.001,-0.439,0.439001139,22.34,4.07,22.70771895
08/11/2019 15:00,22.4605,-2.669,22.61852385,0.0005,-0.429,0.429000291,22.46,-2.24,22.57142441,22.5405,3.641,22.83267442,0.0005,-0.429,0.429000291,22.54,4.07,22.90450829
08/11/2019 15:30,22.38,-2.7965,22.55404204,0,-0.4065,0.4065,22.38,-2.39,22.50725439,22.54,3.5635,22.81995031,0,-0.4065,0.4065,22.54,3.97,22.88695043
08/11/2019 16:00,23.16,-1.157,23.18888201,0,-0.417,0.417,23.16,-0.74,23.17181909,22.64,3.253,22.87250771,0,-0.417,0.417,22.64,3.67,22.93552921
08/11/2019 16:30,23.91,0.4045,23.91342134,0,-0.4355,0.4355,23.91,0.84,23.92475078,22.64,-0.4355,22.64418822,0,-0.4355,0.4355,22.64,0,22.64
08/11/2019 17:00,24.54,0.548,24.5461179,0,-0.422,0.422,24.54,0.97,24.55916326,23.72,-0.422,23.72375358,0,-0.422,0.422,23.72,0,23.72
08/11/2019 17:30,25.11,0.689,25.11945105,0,-0.411,0.411,25.11,1.1,25.13408244,24.45,-0.411,24.45345417,0,-0.411,0.411,24.45,0,24.45
08/11/2019 18:00,25.3,0.628,25.30779295,0,-0.412,0.412,25.3,1.04,25.32136647,23.87,-0.412,23.87355533,0,-0.412,0.412,23.87,0,23.87
08/11/2019 18:30,24.4005,0.542,24.40651889,0.0005,-0.418,0.418000299,24.4,0.96,24.41887794,23.6805,-1.098,23.70594196,0.0005,-0.418,0.418000299,23.68,-0.68,23.6897615
08/11/2019 19:00,23.765,0.385,23.76811835,0.145,-0.405,0.430174383,23.62,0.79,23.63320757,23.315,-0.405,23.31851732,0.145,-0.405,0.430174383,23.17,0,23.17
08/11/2019 19:30,23.8515,-0.356,23.85415662,0.2815,-0.416,0.502292992,23.57,0.06,23.57007637,22.6315,1.284,22.66789466,0.2815,-0.416,0.502292992,22.35,1.7,22.41456
08/11/2019 20:00,23.5065,-0.399,23.50988607,0.2865,-0.399,0.491205914,23.22,0,23.22,22.3465,-0.399,22.35006182,0.2865,-0.399,0.491205914,22.06,0,22.06
08/11/2019 20:30,22.576,2.9785,22.77163231,0.286,-0.3815,0.47680001,22.29,3.36,22.54182113,21.726,-1.2315,21.76087471,0.286,-0.3815,0.47680001,21.44,-0.85,21.45684273
08/11/2019 21:00,21.438,-0.376,21.44129707,0.288,-0.376,0.473624324,21.15,0,21.15,20.898,-1.396,20.94457495,0.288,-0.376,0.473624324,20.61,-1.02,20.63522474
08/11/2019 21:30,20.973,-0.4365,20.97754183,0.293,-0.4365,0.525719745,20.68,0,20.68,20.163,-1.4565,20.21553762,0.293,-0.4365,0.525719745,19.87,-1.02,19.89616295
08/11/2019 22:00,19.8025,-4.0485,20.2121092,0.2925,-0.4285,0.518814514,19.51,-3.62,19.84299625,19.4525,-0.8685,19.4718784,0.2925,-0.4285,0.518814514,19.16,-0.44,19.16505153
08/11/2019 22:30,18.665,-1.135,18.69947727,0.285,-0.425,0.51171281,18.38,-0.71,18.39370816,18.165,-1.795,18.25347227,0.285,-0.425,0.51171281,17.88,-1.37,17.93240921
08/11/2019 23:00,17.825,-1.1965,17.86511229,0.285,-0.4165,0.504675391,17.54,-0.78,17.55733465,17.325,-1.8565,17.42418484,0.285,-0.4165,0.504675391,17.04,-1.44,17.10073683
08/11/2019 23:30,17.165,-1.34,17.21722466,0.285,-0.46,0.541133071,16.88,-0.88,16.90292282,16.605,-1.97,16.72145104,0.285,-0.46,0.541133071,16.32,-1.51,16.38970714
09/11/2019 00:00,16.395,-1.407,16.45526281,0.285,-0.397,0.488706456,16.11,-1.01,16.14162941,15.835,-2.137,15.97854793,0.285,-0.397,0.488706456,15.55,-1.74,15.64704764
09/11/2019 00:30,16.115,-1.562,16.19052405,0.285,-0.402,0.492776826,15.83,-1.16,15.87244468,15.555,-2.142,15.70178936,0.285,-0.402,0.492776826,15.27,-1.74,15.36881583
09/11/2019 01:00,16.3245,-1.553,16.39820445,0.2845,-0.393,0.4851693,16.04,-1.16,16.08189044,15.6945,-2.193,15.84697382,0.2845,-0.393,0.4851693,15.41,-1.8,15.51477038
09/11/2019 01:30,16.145,-1.556,16.21980767,0.285,-0.396,0.487894456,15.86,-1.16,15.9023646,15.465,-2.136,15.61181351,0.285,-0.396,0.487894456,15.18,-1.74,15.27939789
09/11/2019 02:00,15.5445,-1.555,15.6220839,0.2845,-0.395,0.486790766,15.26,-1.16,15.30402561,14.9245,-2.185,15.08359789,0.2845,-0.395,0.486790766,14.64,-1.79,14.7490237
09/11/2019 02:30,15.105,-1.6885,15.1990808,0.285,-0.3985,0.48992576,14.82,-1.29,14.87603778,14.525,-2.1885,14.68894677,0.285,-0.3985,0.48992576,14.24,-1.79,14.35206257
09/11/2019 03:00,14.815,-1.681,14.91006325,0.285,-0.391,0.483845017,14.53,-1.29,14.58715188,14.255,-2.241,14.43007644,0.285,-0.391,0.483845017,13.97,-1.85,14.09196225
09/11/2019 03:30,14.6245,-1.7215,14.72547325,0.2845,-0.3815,0.475901776,14.34,-1.34,14.40247201,14.0045,-2.2315,14.18117106,0.2845,-0.3815,0.475901776,13.72,-1.85,13.84416484
09/11/2019 04:00,14.395,-1.88,14.51724578,0.285,-0.39,0.483037266,14.11,-1.49,14.18845305,13.765,-2.07,13.9197746,0.285,-0.39,0.483037266,13.48,-1.68,13.58428504
09/11/2019 04:30,14.2745,-1.8115,14.38898476,0.2845,-0.3915,0.48395506,13.99,-1.42,14.0618811,13.5845,-2.0715,13.74153385,0.2845,-0.3915,0.48395506,13.3,-1.68,13.40568536
09/11/2019 05:00,14.215,-1.751,14.32243785,0.285,-0.391,0.483845017,13.93,-1.36,13.99623164,13.485,-2.171,13.65864071,0.285,-0.391,0.483845017,13.2,-1.78,13.31947446
09/11/2019 05:30,13.935,-1.679,14.03578519,0.285,-0.409,0.498503761,13.65,-1.27,13.70895328,13.225,-2.099,13.39053494,0.285,-0.409,0.498503761,12.94,-1.69,13.04989272
09/11/2019 06:00,14.255,-1.4195,14.32550192,0.285,-0.3995,0.490739493,13.97,-1.02,14.00718744,13.555,-1.8495,13.68059484,0.285,-0.3995,0.490739493,13.27,-1.45,13.34898498
09/11/2019 06:30,14.7645,-1.226,14.81531425,0.2845,-0.406,0.495758258,14.48,-0.82,14.50319965,14.0445,-1.676,14.14414919,0.2845,-0.406,0.495758258,13.76,-1.27,13.818484
09/11/2019 07:00,15.384,-1.1375,15.42599631,0.284,-0.4175,0.504937867,15.1,-0.72,15.11715582,14.674,-1.5575,14.75642512,0.284,-0.4175,0.504937867,14.39,-1.14,14.43508573
09/11/2019 07:30,15.954,-1.1075,15.9923942,0.284,-0.3875,0.480429235,15.67,-0.72,15.68653244,15.244,-1.5275,15.32033917,0.284,-0.3875,0.480429235,14.96,-1.14,15.00337295
09/11/2019 08:00,16.325,-1.797,16.423606,0.285,-0.417,0.505088111,16.04,-1.38,16.09925464,15.775,-0.727,15.79174322,0.285,-0.417,0.505088111,15.49,-0.31,15.49310169
09/11/2019 08:30,17.615,-4.0995,18.0857437,0.285,-0.4295,0.515456351,17.33,-3.67,17.71433882,17.495,2.2605,17.64043325,0.285,-0.4295,0.515456351,17.21,2.69,17.41896093
09/11/2019 09:00,19.3745,-3.9825,19.77957422,0.2845,-0.4225,0.509358911,19.09,-3.56,19.41910657,18.7345,0.0375,18.73453753,0.2845,-0.4225,0.509358911,18.45,0.46,18.45573353
09/11/2019 09:30,20.955,0.245,20.95643219,0.285,-0.425,0.51171281,20.67,0.67,20.68085588,20.215,-1.105,20.24517844,0.285,-0.425,0.51171281,19.93,-0.68,19.94159723
09/11/2019 10:00,22.015,0.3025,22.01707817,0.285,-0.3675,0.46506048,21.73,0.67,21.74032658,21.375,-1.0475,21.40065142,0.285,-0.3675,0.46506048,21.09,-0.68,21.10095969
09/11/2019 10:30,22.3845,0.2875,22.38634621,0.2845,-0.3825,0.476703786,22.1,0.67,22.11015378,21.9045,-0.3825,21.90783938,0.2845,-0.3825,0.476703786,21.62,0,21.62
09/11/2019 11:00,22.5445,-3.262,22.77926962,0.2845,-0.402,0.492487817,22.26,-2.86,22.44297663,22.7045,3.008,22.9028903,0.2845,-0.402,0.492487817,22.42,3.41,22.67784161
09/11/2019 11:30,22.405,-3.355,22.65480192,0.285,-0.375,0.471009554,22.12,-2.98,22.31982975,22.495,2.905,22.68179997,0.285,-0.375,0.471009554,22.21,3.28,22.45089085
09/11/2019 12:00,22.635,-3.2365,22.86521719,0.285,-0.4165,0.504675391,22.35,-2.82,22.52720355,22.615,3.0435,22.81887634,0.285,-0.4165,0.504675391,22.33,3.46,22.59647096
09/11/2019 12:30,22.775,-3.2805,23.01004792,0.285,-0.3905,0.483441051,22.49,-2.89,22.67492448,22.945,2.9595,23.13507435,0.285,-0.3905,0.483441051,22.66,3.35,22.90628953
09/11/2019 13:00,22.4665,-3.3675,22.71747518,0.2865,-0.3675,0.465981223,22.18,-3,22.38196595,22.6165,2.9325,22.80582444,0.2865,-0.3675,0.465981223,22.33,3.3,22.57252534
09/11/2019 13:30,22.666,-3.2555,22.898599,0.286,-0.3655,0.464097242,22.38,-2.89,22.56582593,22.616,2.9945,22.81338393,0.286,-0.3655,0.464097242,22.33,3.36,22.58137507
09/11/2019 14:00,22.8245,-2.9955,23.02022633,0.2845,-0.3755,0.471105614,22.54,-2.62,22.69176062,22.8245,3.2645,23.05677255,0.2845,-0.3755,0.471105614,22.54,3.64,22.83202137
09/11/2019 14:30,22.7455,-3.1215,22.95869187,0.2855,-0.4015,0.492658604,22.46,-2.72,22.62410219,22.6955,3.2385,22.92539209,0.2855,-0.4015,0.492658604,22.41,3.64,22.70369353
09/11/2019 15:00,22.2545,-3.43,22.51727493,0.2845,-0.42,0.507287147,21.97,-3.01,22.17523393,22.3745,2.97,22.57075874,0.2845,-0.42,0.507287147,22.09,3.39,22.34860622
09/11/2019 15:30,22.5145,-3.506,22.7858453,0.2845,-0.426,0.5122658,22.23,-3.08,22.44235505,22.6645,2.894,22.84851847,0.2845,-0.426,0.5122658,22.38,3.32,22.62491547
09/11/2019 16:00,22.755,-3.515,23.02488328,0.285,-0.435,0.520048075,22.47,-3.08,22.68010802,22.915,2.945,23.10346835,0.285,-0.435,0.520048075,22.63,3.38,22.88102489
09/11/2019 16:30,23.4245,-1.534,23.47467478,0.2845,-0.424,0.510603809,23.14,-1.11,23.16660743,23.1745,2.956,23.36226415,0.2845,-0.424,0.510603809,22.89,3.38,23.13820434
09/11/2019 17:00,24.345,0.2655,24.34644769,0.285,-0.4145,0.503026093,24.06,0.68,24.06960739,23.825,-0.4145,23.8286054,0.285,-0.4145,0.503026093,23.54,0,23.54
09/11/2019 17:30,25.065,0.261,25.06635885,0.285,-0.419,0.506740565,24.78,0.68,24.78932835,24.555,-0.419,24.55857459,0.285,-0.419,0.506740565,24.27,0,24.27
09/11/2019 18:00,25.0645,0.284,25.06610892,0.2845,-0.396,0.487602553,24.78,0.68,24.78932835,24.5545,-0.136,24.55487663,0.2845,-0.396,0.487602553,24.27,0.26,24.27139263
09/11/2019 18:30,24.2655,0.3165,24.267564,0.2855,-0.3635,0.462214777,23.98,0.68,23.98963943,23.7255,-1.0435,23.74843663,0.2855,-0.3635,0.462214777,23.44,-0.68,23.44986141
09/11/2019 19:00,23.605,0.456,23.60940408,0.285,-0.384,0.478206023,23.32,0.84,23.33512374,23.065,-1.064,23.08952838,0.285,-0.384,0.478206023,22.78,-0.68,22.79014699
09/11/2019 19:30,22.805,-0.4,22.80850773,0.285,-0.4,0.491146618,22.52,0,22.52,22.315,-1.08,22.3411196,0.285,-0.4,0.491146618,22.03,-0.68,22.04049228
09/11/2019 20:00,22.165,-0.4125,22.16883807,0.285,-0.4125,0.501379347,21.88,0,21.88,21.695,-1.2425,21.73055064,0.285,-0.4125,0.501379347,21.41,-0.83,21.42608224
09/11/2019 20:30,21.6845,-0.4145,21.68846123,0.2845,-0.4145,0.502742976,21.4,0,21.4,21.0245,-1.3845,21.07003656,0.2845,-0.4145,0.502742976,20.74,-0.97,20.76267083
09/11/2019 21:00,20.945,-1.0805,20.97285162,0.285,-0.4005,0.491553914,20.66,-0.68,20.67118768,20.065,-1.4905,20.12028368,0.285,-0.4005,0.491553914,19.78,-1.09,19.8100101
09/11/2019 21:30,20.315,-1.0915,20.34430135,0.285,-0.4115,0.50055694,20.03,-0.68,20.04153936,19.325,-1.6915,19.3988865,0.285,-0.4115,0.50055694,19.04,-1.28,19.08297671
09/11/2019 22:00,19.5345,-1.1435,19.56794017,0.2845,-0.3935,0.485574402,19.25,-0.75,19.26460485,18.8945,-1.7935,18.97943025,0.2845,-0.3935,0.485574402,18.61,-1.4,18.66258557
09/11/2019 22:30,18.745,-1.25,18.78663155,0.285,-0.37,0.467038542,18.46,-0.88,18.48096318,18.095,-1.92,18.19657729,0.285,-0.37,0.467038542,17.81,-1.55,17.87732083
09/11/2019 23:00,17.905,-1.294,17.951698,0.285,-0.414,0.502614166,17.62,-0.88,17.64196134,17.225,-1.914,17.33101327,0.285,-0.414,0.502614166,16.94,-1.5,17.00628119
09/11/2019 23:30,17.3145,-1.3915,17.37032477,0.2845,-0.4115,0.500272426,17.03,-0.98,17.05817399,16.5745,-2.0215,16.69732052,0.2845,-0.4115,0.500272426,16.29,-1.61,16.36936773
10/11/2019 00:00,16.495,-1.6705,16.57937258,0.285,-0.3805,0.475400095,16.21,-1.29,16.26124841,15.765,-1.9905,15.8901641,0.285,-0.3805,0.475400095,15.48,-1.61,15.56349896
10/11/2019 00:30,16.2045,-1.75,16.29872143,0.2845,-0.38,0.474700169,15.92,-1.37,15.97883913,15.5545,-1.99,15.68128089,0.2845,-0.38,0.474700169,15.27,-1.61,15.35464099
10/11/2019 01:00,16.485,-1.8325,16.58653916,0.285,-0.3725,0.469021588,16.2,-1.46,16.26565707,15.655,-2.0525,15.78897657,0.285,-0.3725,0.469021588,15.37,-1.68,15.46154261
10/11/2019 01:30,15.985,-1.8565,16.09244597,0.285,-0.3965,0.488300369,15.7,-1.46,15.76773922,15.035,-2.0765,15.17771647,0.285,-0.3965,0.488300369,14.75,-1.68,14.84536628
10/11/2019 02:00,15.4345,-1.8665,15.54694866,0.2845,-0.4065,0.496167814,15.15,-1.46,15.22018725,14.5645,-2.0365,14.70618892,0.2845,-0.4065,0.496167814,14.28,-1.63,14.37272765
10/11/2019 02:30,15.4215,-1.915,15.53994489,0.2715,-0.405,0.48758307,15.15,-1.51,15.22506486,14.5515,-2.135,14.70728994,0.2715,-0.405,0.48758307,14.28,-1.73,14.3844117
10/11/2019 03:00,14.92,-1.911,15.04188555,0,-0.401,0.401,14.92,-1.51,14.99621619,14.12,-2.131,14.27990059,0,-0.401,0.401,14.12,-1.73,14.2255861
10/11/2019 03:30,14.71,-1.977,14.84225822,0,-0.397,0.397,14.71,-1.58,14.79461051,13.81,-2.177,13.98053751,0,-0.397,0.397,13.81,-1.78,13.92424145
10/11/2019 04:00,14.86,-1.576,14.94333885,0,-0.416,0.416,14.86,-1.16,14.90520714,13.87,-1.936,14.00446343,0,-0.416,0.416,13.87,-1.52,13.9530391
10/11/2019 04:30,14.67,-1.574,14.75419859,0,-0.414,0.414,14.67,-1.16,14.71579084,13.73,-2.034,13.87984351,0,-0.414,0.414,13.73,-1.62,13.82524141
10/11/2019 05:00,14.4,-1.5825,14.48669411,0,-0.4225,0.4225,14.4,-1.16,14.44664667,13.48,-2.0425,13.63386248,0,-0.4225,0.4225,13.48,-1.62,13.57699525
10/11/2019 05:30,14.49,-1.5815,14.5760503,0,-0.4215,0.4215,14.49,-1.16,14.53635787,13.54,-1.9815,13.68422238,0,-0.4215,0.4215,13.54,-1.56,13.62957079
10/11/2019 06:00,14.57,-1.5685,14.65418344,0,-0.4085,0.4085,14.57,-1.16,14.61610413,13.66,-1.9685,13.80110837,0,-0.4085,0.4085,13.66,-1.56,13.74878904
10/11/2019 06:30,15.09,-1.4575,15.16022448,0,-0.4175,0.4175,15.09,-1.04,15.12579585,14.15,-1.8475,14.27010008,0,-0.4175,0.4175,14.15,-1.43,14.22207439
10/11/2019 07:00,15.4,-1.407,15.46414075,0,-0.447,0.447,15.4,-0.96,15.42989307,14.52,-1.697,14.61883063,0,-0.447,0.447,14.52,-1.25,14.57370577
10/11/2019 07:30,15.92,-1.214,15.96622047,0,-0.414,0.414,15.92,-0.8,15.94008783,15.09,-1.604,15.17500959,0,-0.414,0.414,15.09,-1.19,15.13684908
10/11/2019 08:00,16.49,-1.1965,16.53335151,0,-0.3965,0.3965,16.49,-0.8,16.5093943,15.59,-1.5365,15.66553326,0,-0.3965,0.3965,15.59,-1.14,15.631625
10/11/2019 08:30,17.48,-1.202,17.52127861,0,-0.402,0.402,17.48,-0.8,17.49829706,16.48,-1.542,16.55198369,0,-0.402,0.402,16.48,-1.14,16.51938256
10/11/2019 09:00,18.46,-1.074,18.49121618,0,-0.394,0.394,18.46,-0.68,18.47252013,17.43,-1.434,17.4888895,0,-0.394,0.394,17.43,-1.04,17.4609994
10/11/2019 09:30,19.58,-0.3745,19.58358114,0,-0.3745,0.3745,19.58,0,19.58,18.66,-1.2645,18.70279552,0,-0.3745,0.3745,18.66,-0.89,18.68121249
10/11/2019 10:00,20.17,-0.3975,20.17391648,0,-0.3975,0.3975,20.17,0,20.17,19.27,-1.1375,19.30354388,0,-0.3975,0.3975,19.27,-0.74,19.28420338
10/11/2019 10:30,20.87,-3.4835,21.15872568,0,-0.4035,0.4035,20.87,-3.08,21.09604939,20.36,1.3065,20.40187595,0,-0.4035,0.4035,20.36,1.71,20.43168373
10/11/2019 11:00,21.49,-1.881,21.57216403,0,-0.411,0.411,21.49,-1.47,21.5402182,20.83,2.689,21.00284793,0,-0.411,0.411,20.83,3.1,21.05941357
10/11/2019 11:30,22.1105,0.2845,22.11233028,0.0005,-0.4255,0.425500294,22.11,0.71,22.12139688,21.0305,-1.1055,21.05953609,0.0005,-0.4255,0.425500294,21.03,-0.68,21.04099095
10/11/2019 12:00,22.171,0.301,22.17304314,0.001,-0.409,0.409001222,22.17,0.71,22.18136605,21.231,-1.089,21.25891065,0.001,-0.409,0.409001222,21.23,-0.68,21.24088746
10/11/2019 12:30,22.422,0.31,22.42414288,0.002,-0.4,0.400005,22.42,0.71,22.43123938,21.452,-0.4,21.45572893,0.002,-0.4,0.400005,21.45,0,21.45
10/11/2019 13:00,22.242,0.3035,22.24407059,0.002,-0.4065,0.40650492,22.24,0.71,22.2513303,21.282,-1.0865,21.30971624,0.002,-0.4065,0.40650492,21.28,-0.68,21.29086189
10/11/2019 13:30,22.152,0.331,22.1544728,0.002,-0.379,0.379005277,22.15,0.71,22.16137631,21.182,-1.059,21.20845598,0.002,-0.379,0.379005277,21.18,-0.68,21.19091315
10/11/2019 14:00,22.0015,0.352,22.00431563,0.0015,-0.358,0.358003142,22,0.71,22.01145384,21.0115,-1.038,21.03712376,0.0015,-0.358,0.358003142,21.01,-0.68,21.0210014
10/11/2019 14:30,22.27,0.356,22.27284526,0,-0.354,0.354,22.27,0.71,22.28131504,21.44,-0.944,21.46077203,0,-0.354,0.354,21.44,-0.59,21.44811647
10/11/2019 15:00,22.27,0.361,22.27292574,0,-0.349,0.349,22.27,0.71,22.28131504,21.54,-1.039,21.56504396,0,-0.349,0.349,21.54,-0.69,21.5510487
10/11/2019 15:30,22.27,0.3605,22.27291764,0,-0.3495,0.3495,22.27,0.71,22.28131504,21.6,-1.0395,21.6249985,0,-0.3495,0.3495,21.6,-0.69,21.61101802
10/11/2019 16:00,22.61,0.3665,22.61297022,0,-0.3435,0.3435,22.61,0.71,22.62114498,21.89,-1.0335,21.91438391,0,-0.3435,0.3435,21.89,-0.69,21.90087213
10/11/2019 16:30,22.982,0.317,22.98418615,0.002,-0.393,0.393005089,22.98,0.71,22.99096562,22.332,-1.143,22.36123147,0.002,-0.393,0.393005089,22.33,-0.75,22.34259161
10/11/2019 17:00,23.5975,-0.417,23.60118419,0.0175,-0.417,0.417367045,23.58,0,23.58,22.5775,-1.167,22.6076402,0.0175,-0.417,0.417367045,22.56,-0.75,22.57246331
10/11/2019 17:30,23.7515,-0.4045,23.75494417,0.0215,-0.4045,0.405070981,23.73,0,23.73,22.2915,-1.0945,22.31835349,0.0215,-0.4045,0.405070981,22.27,-0.69,22.2806867
10/11/2019 18:00,23.023,-0.4075,23.02660603,0.023,-0.4075,0.408148564,23,0,23,22.113,-1.0975,22.1402185,0.023,-0.4075,0.408148564,22.09,-0.69,22.10077374
10/11/2019 18:30,22.2505,-0.4015,22.25412215,0.0205,-0.4015,0.402023009,22.23,0,22.23,21.6605,-1.2015,21.69379779,0.0205,-0.4015,0.402023009,21.64,-0.8,21.65478238
10/11/2019 19:00,22.459,-0.3965,22.46249971,0.019,-0.3965,0.396954972,22.44,0,22.44,21.969,-1.3265,22.00901096,0.019,-0.3965,0.396954972,21.95,-0.93,21.96969276
10/11/2019 19:30,22.34,-0.4095,22.34375282,0,-0.4095,0.4095,22.34,0,22.34,21.82,-1.3395,21.86107637,0,-0.4095,0.4095,21.82,-0.93,21.83980998
10/11/2019 20:00,21.64,-0.4115,21.64391213,0,-0.4115,0.4115,21.64,0,21.64,21.07,-1.4115,21.11722596,0,-0.4115,0.4115,21.07,-1,21.09371707
10/11/2019 20:30,21.03,-4.43,21.49152856,0,-0.42,0.42,21.03,-4.01,21.40890002,20.59,-0.74,20.60329343,0,-0.42,0.42,20.59,-0.32,20.59248649
10/11/2019 21:00,20.31,-2.004,20.40862847,0,-0.404,0.404,20.31,-1.6,20.37292566,19.88,-0.724,19.89317913,0,-0.404,0.404,19.88,-0.32,19.88257529
10/11/2019 21:30,19.47,-1.1825,19.5058762,0,-0.4025,0.4025,19.47,-0.78,19.48561777,18.79,-1.7625,18.87248013,0,-0.4025,0.4025,18.79,-1.36,18.83915338
10/11/2019 22:00,18.57,-1.2705,18.61341103,0,-0.4105,0.4105,18.57,-0.86,18.58990317,17.89,-1.8805,17.98856248,0,-0.4105,0.4105,17.89,-1.47,17.95029248
10/11/2019 22:30,17.67,-1.4655,17.73066807,0,-0.4255,0.4255,17.67,-1.04,17.70057909,16.9,-1.8955,17.0059672,0,-0.4255,0.4255,16.9,-1.47,16.96381148
10/11/2019 23:00,16.859,-1.4745,16.92335756,0.049,-0.4345,0.437254217,16.81,-1.04,16.8421406,16.139,-1.9045,16.25098278,0.049,-0.4345,0.437254217,16.09,-1.47,16.15701086
10/11/2019 23:30,15.885,-1.844,15.99167161,0.265,-0.414,0.491549591,15.62,-1.43,15.68532116,15.305,-1.804,15.41095198,0.265,-0.414,0.491549591,15.04,-1.39,15.10409547
11/11/2019 00:00,15.2045,-1.7735,15.30758382,0.2845,-0.4135,0.501918818,14.92,-1.36,14.98185569,14.6545,-1.9935,14.78946965,0.2845,-0.4135,0.501918818,14.37,-1.58,14.45660057
11/11/2019 00:30,15.055,-1.842,15.16726702,0.285,-0.422,0.509223919,14.77,-1.42,14.83810298,14.475,-2.002,14.61278991,0.285,-0.422,0.509223919,14.19,-1.58,14.27769239
11/11/2019 01:00,15.215,-1.8355,15.32531518,0.285,-0.4155,0.503850424,14.93,-1.42,14.99737644,14.565,-2.1055,14.7163975,0.285,-0.4155,0.503850424,14.28,-1.69,14.37965577
11/11/2019 01:30,14.9845,-1.761,15.08762278,0.2845,-0.401,0.491671893,14.7,-1.36,14.76277752,14.2945,-2.181,14.45992708,0.2845,-0.401,0.491671893,14.01,-1.78,14.12262369
11/11/2019 02:00,14.585,-1.7705,14.69206913,0.285,-0.4105,0.49973518,14.3,-1.36,14.36452575,13.905,-2.1905,14.07648093,0.285,-0.4105,0.49973518,13.62,-1.78,13.73582178
11/11/2019 02:30,14.715,-1.733,14.81669714,0.285,-0.373,0.46941879,14.43,-1.36,14.49394701,14.145,-2.153,14.30791508,0.285,-0.373,0.46941879,13.86,-1.78,13.97383269
11/11/2019 03:00,14.565,-1.737,14.66821032,0.285,-0.377,0.472603428,14.28,-1.36,14.34461571,14.055,-2.157,14.21955252,0.285,-0.377,0.472603428,13.77,-1.78,13.88457057
11/11/2019 03:30,14.355,-1.82,14.46991448,0.285,-0.4,0.491146618,14.07,-1.42,14.14147446,13.835,-2.33,14.02982983,0.285,-0.4,0.491146618,13.55,-1.93,13.68676003
11/11/2019 04:00,13.9845,-1.8005,14.09993051,0.2845,-0.3805,0.475100516,13.7,-1.42,13.77339464,13.4845,-2.3105,13.68101424,0.2845,-0.3805,0.475100516,13.2,-1.93,13.34034857
11/11/2019 04:30,13.905,-1.8125,14.02263104,0.285,-0.3925,0.485057986,13.62,-1.42,13.69382343,13.285,-2.3225,13.48648328,0.285,-0.3925,0.485057986,13,-1.93,13.14248454
11/11/2019 05:00,14.035,-1.7585,14.14473567,0.285,-0.3885,0.481826992,13.75,-1.37,13.81808236,13.495,-2.3185,13.69271585,0.285,-0.3885,0.481826992,13.21,-1.93,13.35024344
11/11/2019 05:30,14.6545,-1.474,14.72844344,0.2845,-0.404,0.494121696,14.37,-1.07,14.4097814,14.0245,-2.024,14.16979803,0.2845,-0.404,0.494121696,13.74,-1.62,13.83517257
11/11/2019 06:00,14.985,-3.6265,15.41757851,0.285,-0.4065,0.496454681,14.7,-3.22,15.04853481,14.725,0.3035,14.72812742,0.285,-0.4065,0.496454681,14.44,0.71,14.45744445
11/11/2019 06:30,16.006,-2.5665,16.2104583,0.286,-0.4265,0.513515579,15.72,-2.14,15.86499291,15.636,-0.5665,15.64625892,0.286,-0.4265,0.513515579,15.35,-0.14,15.35063842
11/11/2019 07:00,17.775,-1.259,17.81953159,0.285,-0.419,0.506740565,17.49,-0.84,17.51015991,17.175,-1.359,17.22868265,0.285,-0.419,0.506740565,16.89,-0.94,16.91613727
11/11/2019 07:30,19.675,-0.4335,19.67977508,0.285,-0.4335,0.518794034,19.39,0,19.39,19.075,-1.1435,19.10924429,0.285,-0.4335,0.518794034,18.79,-0.71,18.80340927
11/11/2019 08:00,20.7845,0.2355,20.78583413,0.2845,-0.4345,0.519355851,20.5,0.67,20.51094586,20.1345,-0.4345,20.13918768,0.2845,-0.4345,0.519355851,19.85,0,19.85
11/11/2019 08:30,21.7945,-0.2315,21.79572946,0.2845,-0.4515,0.533659536,21.51,0.22,21.51112503,21.2045,3.1285,21.43404611,0.2845,-0.4515,0.533659536,20.92,3.58,21.22410893
11/11/2019 09:00,22.925,0.8235,22.9397859,0.285,-0.4565,0.538160989,22.64,1.28,22.67615488,22.135,0.2435,22.13633929,0.285,-0.4565,0.538160989,21.85,0.7,21.86120994
11/11/2019 09:30,23.5945,1.0265,23.61681885,0.2845,-0.4335,0.518519527,23.31,1.46,23.35567811,22.7745,0.2665,22.7760592,0.2845,-0.4335,0.518519527,22.49,0.7,22.50089109
11/11/2019 10:00,23.4855,1.0195,23.50761771,0.2855,-0.4405,0.524929043,23.2,1.46,23.24589426,22.6455,0.3095,22.6476149,0.2855,-0.4405,0.524929043,22.36,0.75,22.37257473
11/11/2019 10:30,23.485,0.998,23.50619555,0.285,-0.462,0.542834229,23.2,1.46,23.24589426,22.645,0.288,22.64683132,0.285,-0.462,0.542834229,22.36,0.75,22.37257473
11/11/2019 11:00,23.555,1.2405,23.58764221,0.285,-0.4795,0.557803953,23.27,1.72,23.33348024,22.645,0.5505,22.65169034,0.285,-0.4795,0.557803953,22.36,1.03,22.38371059
11/11/2019 11:30,23.5575,1.2605,23.59119892,0.2875,-0.4595,0.542029981,23.27,1.72,23.33348024,22.5475,0.5705,22.55471628,0.2875,-0.4595,0.542029981,22.26,1.03,22.283817
11/11/2019 12:00,23.787,1.228,23.81867656,0.287,-0.492,0.569590204,23.5,1.72,23.56286061,22.497,0.538,22.50343203,0.287,-0.492,0.569590204,22.21,1.03,22.23387056
11/11/2019 12:30,23.7875,1.251,23.82037274,0.2875,-0.469,0.550106581,23.5,1.72,23.56286061,22.7475,0.611,22.75570428,0.2875,-0.469,0.550106581,22.46,1.08,22.48595117
11/11/2019 13:00,23.7295,1.212,23.76043169,0.2895,-0.508,0.584700137,23.44,1.72,23.50302108,22.7495,0.522,22.755488,0.2895,-0.508,0.584700137,22.46,1.03,22.48360514
11/11/2019 13:30,23.6465,0.825,23.66088729,0.2865,-0.545,0.615716859,23.36,1.37,23.40013889,22.5265,0.205,22.52743277,0.2865,-0.545,0.615716859,22.24,0.75,22.25264254
11/11/2019 14:00,23.816,1.0605,23.83959975,0.286,-0.5795,0.64623235,23.53,1.64,23.58708333,22.666,0.4005,22.66953807,0.286,-0.5795,0.64623235,22.38,0.98,22.40144638
11/11/2019 14:30,24.0565,1.079,24.0806859,0.2865,-0.561,0.62992321,23.77,1.64,23.82650835,22.5565,0.419,22.56039125,0.2865,-0.561,0.62992321,22.27,0.98,22.29155221
11/11/2019 15:00,24.1245,1.01,24.14563315,0.2845,-0.46,0.540869901,23.84,1.47,23.88527789,22.4745,0.42,22.47842411,0.2845,-0.46,0.540869901,22.19,0.88,22.20744245
11/11/2019 15:30,23.745,0.8385,23.75980024,0.285,-0.4515,0.533926259,23.46,1.29,23.49543998,22.945,0.2385,22.9462395,0.285,-0.4515,0.533926259,22.66,0.69,22.67050286
11/11/2019 16:00,24.395,1.0195,24.41629385,0.285,-0.4605,0.541558169,24.11,1.48,24.15538242,23.635,0.3495,23.63758396,0.285,-0.4605,0.541558169,23.35,0.81,23.36404503
11/11/2019 16:30,25.2645,0.9665,25.2829801,0.2845,-0.5135,0.587045569,24.98,1.48,25.02380467,24.5045,0.2965,24.50629373,0.2845,-0.5135,0.587045569,24.22,0.81,24.23354081
11/11/2019 17:00,26.005,0.818,26.01786211,0.285,-0.512,0.585976962,25.72,1.33,25.75436468,25.255,0.168,25.25555877,0.285,-0.512,0.585976962,24.97,0.68,24.97925739
11/11/2019 17:30,27.035,0.92,27.05064925,0.285,-0.51,0.584230263,26.75,1.43,26.78819516,25.635,0.29,25.63664028,0.285,-0.51,0.584230263,25.35,0.8,25.36262013
11/11/2019 18:00,26.7645,0.9915,26.78285893,0.2845,-0.5085,0.582677012,26.48,1.5,26.52245087,25.3045,0.3615,25.30708206,0.2845,-0.5085,0.582677012,25.02,0.87,25.03512133
11/11/2019 18:30,25.6555,0.796,25.66784557,0.2855,-0.514,0.587967899,25.37,1.31,25.40379893,24.9155,0.236,24.91661767,0.2855,-0.514,0.587967899,24.63,0.75,24.64141636
11/11/2019 19:00,25.0545,0.6925,25.06406843,0.2845,-0.4975,0.573102521,24.77,1.19,24.79856851,24.3945,-0.4975,24.39957247,0.2845,-0.4975,0.573102521,24.11,0,24.11
11/11/2019 19:30,24.6145,0.633,24.62263794,0.2845,-0.497,0.572668534,24.33,1.13,24.35622713,24.0145,-0.497,24.01964236,0.2845,-0.497,0.572668534,23.73,0,23.73
11/11/2019 20:00,23.7655,0.363,23.76827211,0.2855,-0.487,0.564516829,23.48,0.85,23.4953804,23.1155,2.803,23.28482659,0.2855,-0.487,0.564516829,22.83,3.29,23.06584054
11/11/2019 20:30,22.865,0.2015,22.86588785,0.285,-0.4685,0.548376923,22.58,0.67,22.58993803,22.225,-0.4685,22.22993741,0.285,-0.4685,0.548376923,21.94,0,21.94
11/11/2019 21:00,22.2175,0.1925,22.21833393,0.2875,-0.4775,0.557371061,21.93,0.67,21.94023245,21.5075,-1.1575,21.5386249,0.2875,-0.4775,0.557371061,21.22,-0.68,21.23089259
11/11/2019 21:30,21.3405,0.1795,21.3412549,0.2905,-0.4905,0.57007061,21.05,0.67,21.06066001,20.6805,-1.1705,20.7135982,0.2905,-0.4905,0.57007061,20.39,-0.68,20.40133574
11/11/2019 22:00,20.1325,-3.9905,20.52417225,0.2925,-0.4705,0.554009476,19.84,-3.52,20.14983871,19.4925,-1.2305,19.53130017,0.2925,-0.4705,0.554009476,19.2,-0.76,19.21503578
11/11/2019 22:30,19.005,-1.105,19.03709668,0.285,-0.425,0.51171281,18.72,-0.68,18.73234636,18.375,-1.465,18.43330817,0.285,-0.425,0.51171281,18.09,-1.04,18.11987031
11/11/2019 23:00,18.1845,-1.1265,18.219359,0.2845,-0.4465,0.529436021,17.9,-0.68,17.91291154,17.6045,-1.4865,17.66714755,0.2845,-0.4465,0.529436021,17.32,-1.04,17.35119592
11/11/2019 23:30,16.9545,-1.228,16.99891333,0.2845,-0.408,0.497397477,16.67,-0.82,16.69015578,16.3845,-1.618,16.46419643,0.2845,-0.408,0.497397477,16.1,-1.21,16.14540492
12/11/2019 00:00,16.405,-1.332,16.45898688,0.285,-0.422,0.509223919,16.12,-0.91,16.14566505,15.805,-1.632,15.8890355,0.285,-0.422,0.509223919,15.52,-1.21,15.56709671
12/11/2019 00:30,15.9445,-1.4865,16.01364301,0.2845,-0.4165,0.5043932,15.66,-1.07,15.69651235,15.4345,-1.8865,15.54936245,0.2845,-0.4165,0.5043932,15.15,-1.47,15.22114976
12/11/2019 01:00,16.455,-1.442,16.51806251,0.285,-0.432,0.517541303,16.17,-1.01,16.20151228,15.885,-1.642,15.9696396,0.285,-0.432,0.517541303,15.6,-1.21,15.64685591
12/11/2019 01:30,16.185,-1.4405,16.24897736,0.285,-0.4305,0.51628989,15.9,-1.01,15.93204632,15.545,-1.6405,15.63132321,0.285,-0.4305,0.51628989,15.26,-1.21,15.30789665
12/11/2019 02:00,15.9845,-1.486,16.05342444,0.2845,-0.476,0.554541477,15.7,-1.01,15.73245372,15.3045,-1.686,15.39708791,0.2845,-0.476,0.554541477,15.02,-1.21,15.06865953
12/11/2019 02:30,15.605,-1.477,15.67474255,0.285,-0.467,0.54709597,15.32,-1.01,15.35325698,14.965,-1.807,15.0737014,0.285,-0.467,0.54709597,14.68,-1.34,14.74103117
12/11/2019 03:00,15.045,-1.472,15.11683859,0.285,-0.462,0.542834229,14.76,-1.01,14.79451588,14.405,-1.962,14.53800086,0.285,-0.462,0.542834229,14.12,-1.5,14.19945069
12/11/2019 03:30,14.9945,-1.4985,15.0691915,0.2845,-0.4285,0.514346673,14.71,-1.07,14.74886436,14.2945,-1.9285,14.42400231,0.2845,-0.4285,0.514346673,14.01,-1.5,14.09007097
12/11/2019 04:00,14.915,-1.4865,14.9888928,0.285,-0.4165,0.504675391,14.63,-1.07,14.66907632,14.185,-1.9965,14.32481194,0.285,-0.4165,0.504675391,13.9,-1.58,13.98951036
12/11/2019 04:30,14.6345,-1.675,14.73004465,0.2845,-0.415,0.503155294,14.35,-1.26,14.40521086,13.9845,-2.155,14.14956767,0.2845,-0.415,0.503155294,13.7,-1.74,13.81005431
12/11/2019 05:00,14.635,-1.672,14.73020058,0.285,-0.412,0.500968063,14.35,-1.26,14.40521086,13.985,-2.152,14.14960526,0.285,-0.412,0.500968063,13.7,-1.74,13.81005431
12/11/2019 05:30,14.695,-1.639,14.78612005,0.285,-0.429,0.515039804,14.41,-1.21,14.46071229,14.055,-2.169,14.22137778,0.285,-0.429,0.515039804,13.77,-1.74,13.87949927
12/11/2019 06:00,15.5045,-1.4365,15.57090404,0.2845,-0.4965,0.572234655,15.22,-0.94,15.24899997,14.8645,-1.9465,14.99140495,0.2845,-0.4965,0.572234655,14.58,-1.45,14.65192479
12/11/2019 06:30,16.646,-1.2055,16.68959395,0.286,-0.4755,0.554883997,16.36,-0.73,16.37627858,15.986,-1.5655,16.06247136,0.286,-0.4755,0.554883997,15.7,-1.09,15.73779209
12/11/2019 07:00,18.416,-2.8895,18.64130538,0.286,-0.5095,0.58428268,18.13,-2.38,18.28554894,17.806,-0.8795,17.82770754,0.286,-0.5095,0.58428268,17.52,-0.37,17.52390653
12/11/2019 07:30,20.1545,0.0885,20.1546943,0.2845,-0.4815,0.559269613,19.87,0.57,19.87817396,19.4945,0.3185,19.49710164,0.2845,-0.4815,0.559269613,19.21,0.8,19.22665077
12/11/2019 08:00,21.195,0.28,21.19684941,0.285,-0.44,0.524237542,20.91,0.72,20.92239231,20.415,-0.44,20.41974106,0.285,-0.44,0.524237542,20.13,0,20.13
12/11/2019 08:30,22.515,0.6935,22.52567795,0.285,-0.4765,0.555227206,22.23,1.17,22.26076818,21.615,0.2135,21.61605439,0.285,-0.4765,0.555227206,21.33,0.69,21.34115742
12/11/2019 09:00,23.2945,0.9945,23.31571917,0.2845,-0.4655,0.545555222,23.01,1.46,23.05627247,22.2845,0.3545,22.2873195,0.2845,-0.4655,0.545555222,22,0.82,22.01527651
12/11/2019 09:30,23.775,-1.8325,23.84551701,0.285,-0.4825,0.560384912,23.49,-1.35,23.52876112,23.315,3.0375,23.51203163,0.285,-0.4825,0.560384912,23.03,3.52,23.29745265
12/11/2019 10:00,24.2445,0.392,24.24766884,0.2845,-0.518,0.590985829,23.96,0.91,23.97727466,23.3145,1.002,23.33602182,0.2845,-0.518,0.590985829,23.03,1.52,23.08010615
12/11/2019 10:30,24.335,0.9215,24.35244109,0.285,-0.5585,0.627014553,24.05,1.48,24.09549543,23.315,0.2315,23.31614928,0.285,-0.5585,0.627014553,23.03,0.79,23.04354573
12/11/2019 11:00,24.1645,1.2275,24.19565698,0.2845,-0.4725,0.551540116,23.88,1.7,23.94043442,23.3145,0.5575,23.32116456,0.2845,-0.4725,0.551540116,23.03,1.03,23.05302149
12/11/2019 11:30,23.958,1.252,23.99069128,0.288,-0.448,0.532586143,23.67,1.7,23.73096922,23.128,0.582,23.13532165,0.288,-0.448,0.532586143,22.84,1.03,22.86321281
12/11/2019 12:00,24.6845,1.4155,24.72505168,0.2845,-0.4545,0.536200056,24.4,1.87,24.47155287,23.8945,0.5755,23.90142947,0.2845,-0.4545,0.536200056,23.61,1.03,23.6324565
12/11/2019 12:30,25.145,1.5595,25.1933139,0.285,-0.5305,0.602208643,24.86,2.09,24.94769929,24.295,0.7395,24.30625198,0.285,-0.5305,0.602208643,24.01,1.27,24.04356463
12/11/2019 13:00,25.1445,1.4955,25.18893409,0.2845,-0.5445,0.614345587,24.86,2.04,24.94356029,24.2945,0.6555,24.30334155,0.2845,-0.5445,0.614345587,24.01,1.2,24.0399688
12/11/2019 13:30,25.145,1.154,25.1714668,0.285,-0.576,0.642651539,24.86,1.73,24.92012239,24.295,0.194,24.29577455,0.285,-0.576,0.642651539,24.01,0.77,24.02234377
12/11/2019 14:00,24.915,1.2665,24.94716912,0.285,-0.5235,0.596051382,24.63,1.79,24.694959,24.125,0.2465,24.12625929,0.285,-0.5235,0.596051382,23.84,0.77,23.85243174
12/11/2019 14:30,24.665,1.1245,24.69062019,0.285,-0.4855,0.562970026,24.38,1.61,24.43310255,23.855,0.2045,23.85587653,0.285,-0.4855,0.562970026,23.57,0.69,23.58009754
12/11/2019 15:00,24.515,1.1225,24.54068522,0.285,-0.4875,0.564695715,24.23,1.61,24.28343056,23.725,0.2025,23.72586418,0.285,-0.4875,0.564695715,23.44,0.69,23.45015352
12/11/2019 15:30,24.4345,1.1275,24.46049972,0.2845,-0.4825,0.560130788,24.15,1.61,24.20360717,23.6145,0.2075,23.61541163,0.2845,-0.4825,0.560130788,23.33,0.69,23.34020137
12/11/2019 16:00,24.905,1.068,24.92788898,0.285,-0.432,0.517541303,24.62,1.5,24.66565223,24.115,0.258,24.1163801,0.285,-0.432,0.517541303,23.83,0.69,23.83998742
12/11/2019 16:30,25.225,-1.9175,25.29777522,0.285,-0.4375,0.522141025,24.94,-1.48,24.9838748,25.065,3.2025,25.26875999,0.285,-0.4375,0.522141025,24.78,3.64,25.04591783
12/11/2019 17:00,26.2745,-2.8315,26.42662942,0.2845,-0.4715,0.550683666,25.99,-2.36,26.09692894,25.7145,3.6985,25.97911493,0.2845,-0.4715,0.550683666,25.43,4.17,25.76962941
12/11/2019 17:30,26.845,-2.7745,26.98799502,0.285,-0.5145,0.588162605,26.56,-2.26,26.65597869,26.225,3.6555,26.47854424,0.285,-0.5145,0.588162605,25.94,4.17,26.27303751
12/11/2019 18:00,26.385,-2.8135,26.53458135,0.285,-0.4835,0.561246158,26.1,-2.33,26.20379553,25.765,3.6865,26.02739916,0.285,-0.4835,0.561246158,25.48,4.17,25.81897171
12/11/2019 18:30,25.9645,-3.087,26.14736754,0.2845,-0.507,0.581368429,25.68,-2.58,25.8092774,25.4345,3.393,25.6598176,0.2845,-0.507,0.581368429,25.15,3.9,25.45058938
12/11/2019 19:00,25.0345,-3.1765,25.23522028,0.2845,-0.5165,0.589671519,24.75,-2.66,24.89253101,25.1745,3.2635,25.38515083,0.2845,-0.5165,0.589671519,24.89,3.78,25.17539473
12/11/2019 19:30,24.865,0.1325,24.86535303,0.285,-0.5175,0.590788668,24.58,0.65,24.58859288,24.325,3.3425,24.55357268,0.285,-0.5175,0.590788668,24.04,3.86,24.34791983
12/11/2019 20:00,24.346,0.239,24.34717308,0.286,-0.521,0.594337446,24.06,0.76,24.07200033,23.706,-0.521,23.71172446,0.286,-0.521,0.594337446,23.42,0,23.42
12/11/2019 20:30,23.6355,0.231,23.6366288,0.2855,-0.529,0.601124987,23.35,0.76,23.36236503,23.0355,-0.529,23.04157332,0.2855,-0.529,0.601124987,22.75,0,22.75
12/11/2019 21:00,22.6765,-0.5085,22.68220061,0.2865,-0.5085,0.583656149,22.39,0,22.39,22.0765,-1.1885,22.10846861,0.2865,-0.5085,0.583656149,21.79,-0.68,21.80060779
12/11/2019 21:30,21.5905,-0.4945,21.59616217,0.2905,-0.4945,0.573515911,21.3,0,21.3,20.9705,-1.1745,21.0033645,0.2905,-0.4945,0.573515911,20.68,-0.68,20.69117686
12/11/2019 22:00,20.375,-4.1225,20.78787222,0.295,-0.4925,0.574091674,20.08,-3.63,20.40547231,19.935,-0.5125,19.94158673,0.295,-0.4925,0.574091674,19.64,-0.02,19.64001018
