Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/11/2019 22:30,19.0245,-1.1465,19.05901526,0.2845,-0.4465,0.529436021,18.74,-0.7,18.75306908,18.4245,-1.4065,18.47810711,0.2845,-0.4465,0.529436021,18.14,-0.96,18.16538466
12/11/2019 23:00,17.915,-1.165,17.95283961,0.285,-0.465,0.545389769,17.63,-0.7,17.64389129,17.405,-1.525,17.47168137,0.285,-0.465,0.545389769,17.12,-1.06,17.15278403
12/11/2019 23:30,17.0545,-1.165,17.09424451,0.2845,-0.465,0.545128655,16.77,-0.7,16.78460306,16.5445,-1.605,16.62216909,0.2845,-0.465,0.545128655,16.26,-1.14,16.29991411
13/11/2019 00:00,16.545,-1.1585,16.58551016,0.285,-0.4585,0.539858546,16.26,-0.7,16.27506068,15.985,-1.6585,16.0708073,0.285,-0.4585,0.539858546,15.7,-1.2,15.74579309
13/11/2019 00:30,16.455,-1.3315,16.50878303,0.285,-0.4915,0.568152488,16.17,-0.84,16.19180348,15.895,-1.8915,16.00714832,0.285,-0.4915,0.568152488,15.61,-1.4,15.67265453
13/11/2019 01:00,16.9145,-1.362,16.96924731,0.2845,-0.522,0.594494954,16.63,-0.84,16.65120116,16.2645,-1.922,16.37766907,0.2845,-0.522,0.594494954,15.98,-1.4,16.04120943
13/11/2019 01:30,16.625,-1.247,16.67170159,0.285,-0.497,0.572917097,16.34,-0.75,16.35720331,16.035,-1.817,16.13761798,0.285,-0.497,0.572917097,15.75,-1.32,15.80521749
13/11/2019 02:00,16.175,-1.238,16.22230776,0.285,-0.488,0.565127419,15.89,-0.75,15.90768996,15.615,-1.808,15.71932215,0.285,-0.488,0.565127419,15.33,-1.32,15.3867248
13/11/2019 02:30,15.9045,-1.3865,15.96482078,0.2845,-0.5265,0.598450081,15.62,-0.86,15.64365686,15.3545,-1.9465,15.47738778,0.2845,-0.5265,0.598450081,15.07,-1.42,15.13675328
13/11/2019 03:00,15.535,-1.478,15.60515008,0.285,-0.528,0.6000075,15.25,-0.95,15.27956151,15.005,-2.038,15.14276953,0.285,-0.528,0.6000075,14.72,-1.51,14.79724637
13/11/2019 03:30,15.3645,-1.4355,15.43141343,0.2845,-0.4855,0.562717069,15.08,-0.95,15.10989411,14.7645,-1.9955,14.8987409,0.2845,-0.4855,0.562717069,14.48,-1.51,14.55851984
13/11/2019 04:00,15.245,-1.414,15.31043504,0.285,-0.464,0.544537418,14.96,-0.95,14.99013342,14.765,-1.974,14.89637208,0.285,-0.464,0.544537418,14.48,-1.51,14.55851984
13/11/2019 04:30,15.015,-1.6055,15.10059122,0.285,-0.4755,0.554369236,14.73,-1.13,14.77327993,14.525,-2.1755,14.68701553,0.285,-0.4755,0.554369236,14.24,-1.7,14.34111572
13/11/2019 05:00,14.9445,-1.6235,15.03242604,0.2845,-0.4935,0.569633654,14.66,-1.13,14.70348598,14.4545,-2.1935,14.61998675,0.2845,-0.4935,0.569633654,14.17,-1.7,14.27161168
13/11/2019 05:30,15.105,-1.6265,15.19231803,0.285,-0.4965,0.572483406,14.82,-1.13,14.86301786,14.615,-2.1465,14.77178687,0.285,-0.4965,0.572483406,14.33,-1.65,14.42468024
13/11/2019 06:00,15.705,-1.5305,15.77939971,0.285,-0.5105,0.584666785,15.42,-1.02,15.45369859,15.275,-2.0205,15.40805131,0.285,-0.5105,0.584666785,14.99,-1.51,15.06586207
13/11/2019 06:30,17.0655,-1.328,17.11709304,0.2855,-0.508,0.582729998,16.78,-0.82,16.80002381,16.1755,-1.668,16.26127376,0.2855,-0.508,0.582729998,15.89,-1.16,15.93228483
13/11/2019 07:00,18.6755,-1.189,18.71331134,0.2855,-0.509,0.583601962,18.39,-0.68,18.40256776,17.7455,-1.239,17.78870122,0.2855,-0.509,0.583601962,17.46,-0.73,17.47525393
13/11/2019 07:30,21.0945,2.9145,21.29488766,0.2845,-0.5555,0.624115775,20.81,3.47,21.0973221,19.7745,-3.6455,20.10772291,0.2845,-0.5555,0.624115775,19.49,-3.09,19.73342849
13/11/2019 08:00,21.935,0.249,21.93641324,0.285,-0.481,0.55909391,21.65,0.73,21.66230366,20.975,0.209,20.97604124,0.285,-0.481,0.55909391,20.69,0.69,20.70150236
13/11/2019 08:30,22.365,0.519,22.37102112,0.285,-0.461,0.541983395,22.08,0.98,22.10173749,22.035,-0.461,22.03982182,0.285,-0.461,0.541983395,21.75,0,21.75
13/11/2019 09:00,23.0725,0.6525,23.08172464,0.3025,-0.4275,0.523700773,22.77,1.08,22.79559826,22.8325,0.2525,22.83389613,0.3025,-0.4275,0.523700773,22.53,0.68,22.54025954
13/11/2019 09:30,24.484,0.835,24.49823424,0.334,-0.445,0.556400036,24.15,1.28,24.18389754,23.524,0.235,23.52517377,0.334,-0.445,0.556400036,23.19,0.68,23.19996767
13/11/2019 10:00,24.554,0.8145,24.5675055,0.334,-0.4655,0.572927788,24.22,1.28,24.2537997,24.374,0.4945,24.37901569,0.334,-0.4655,0.572927788,24.04,0.96,24.05916042
13/11/2019 10:30,24.6835,0.672,24.69264579,0.3335,-0.478,0.582843247,24.35,1.15,24.37714093,24.5535,0.392,24.55662897,0.3335,-0.478,0.582843247,24.22,0.87,24.23562048
13/11/2019 11:00,24.934,0.9595,24.95245471,0.334,-0.4905,0.593419118,24.6,1.45,24.64269669,24.554,0.6595,24.56285521,0.334,-0.4905,0.593419118,24.22,1.15,24.24728645
13/11/2019 11:30,25.153,0.7945,25.16554468,0.333,-0.4655,0.572345394,24.82,1.26,24.85196169,24.553,0.4745,24.55758456,0.333,-0.4655,0.572345394,24.22,0.94,24.23823426
13/11/2019 12:00,25.0145,0.92,25.03141247,0.3345,-0.49,0.593287662,24.68,1.41,24.72024474,24.6145,0.66,24.62334685,0.3345,-0.49,0.593287662,24.28,1.15,24.30721909
13/11/2019 12:30,25.9095,0.9815,25.92808386,0.3395,-0.3785,0.508451079,25.57,1.36,25.60614184,24.7295,0.7715,24.74153153,0.3395,-0.3785,0.508451079,24.39,1.15,24.41709647
13/11/2019 13:00,25.57,1.0435,25.59128352,0.34,-0.4565,0.569203171,25.23,1.5,25.27455044,24.66,0.8235,24.67374621,0.34,-0.4565,0.569203171,24.32,1.28,24.35366092
13/11/2019 13:30,25.0825,0.6695,25.09143353,0.3425,-0.4805,0.590073301,24.74,1.15,24.76671355,24.5625,0.4595,24.56679764,0.3425,-0.4805,0.590073301,24.22,0.94,24.23823426
13/11/2019 14:00,25.4245,0.8625,25.43912551,0.3445,-0.5375,0.638425015,25.08,1.4,25.11904457,24.9645,0.6125,24.97201266,0.3445,-0.5375,0.638425015,24.62,1.15,24.64684361
13/11/2019 14:30,25.146,1.069,25.16871226,0.346,-0.561,0.659118351,24.8,1.63,24.85350881,24.586,0.419,24.58957009,0.346,-0.561,0.659118351,24.24,0.98,24.25980214
13/11/2019 15:00,25.048,1.023,25.06888177,0.348,-0.557,0.656774695,24.7,1.58,24.75048282,24.398,0.273,24.39952731,0.348,-0.557,0.656774695,24.05,0.83,24.06431798
13/11/2019 15:30,25.1195,1.036,25.14085472,0.3495,-0.544,0.646595894,24.77,1.58,24.82034045,24.4595,0.286,24.46117201,0.3495,-0.544,0.646595894,24.11,0.83,24.12428237
13/11/2019 16:00,25.749,0.908,25.76500466,0.349,-0.562,0.661547428,25.4,1.47,25.44250184,25.079,0.178,25.07963168,0.349,-0.562,0.661547428,24.73,0.74,24.7410691
13/11/2019 16:30,26.369,0.905,26.3845255,0.349,-0.515,0.622114137,26.02,1.42,26.05871831,25.699,0.225,25.69998494,0.349,-0.515,0.622114137,25.35,0.74,25.36079849
13/11/2019 17:00,27.73,0.7255,27.739489,0.37,-0.4945,0.617600397,27.36,1.22,27.38718679,26.28,0.2455,26.28114667,0.37,-0.4945,0.617600397,25.91,0.74,25.92056519
13/11/2019 17:30,27.865,0.716,27.87419741,0.435,-0.504,0.665763472,27.43,1.22,27.45711747,26.665,0.236,26.66604434,0.435,-0.504,0.665763472,26.23,0.74,26.24043635
13/11/2019 18:00,27.4685,0.7385,27.47842562,0.4385,-0.4815,0.651248417,27.03,1.22,27.05751836,26.3285,0.2585,26.32976898,0.4385,-0.4815,0.651248417,25.89,0.74,25.90057335
13/11/2019 18:30,26.9305,0.555,26.93621828,0.3905,-0.475,0.614910766,26.54,1.03,26.55997929,25.8305,0.195,25.83123604,0.3905,-0.475,0.614910766,25.44,0.67,25.44882119
13/11/2019 19:00,26.5065,0.4895,26.51101945,0.3365,-0.4405,0.554321658,26.17,0.93,26.18651943,25.3965,0.2295,25.39753694,0.3365,-0.4405,0.554321658,25.06,0.67,25.0689549
13/11/2019 19:30,26.155,0.4595,26.15903602,0.335,-0.4705,0.577577051,25.82,0.93,25.83674322,25.395,0.1995,25.39578361,0.335,-0.4705,0.577577051,25.06,0.67,25.0689549
13/11/2019 20:00,25.377,0.4625,25.38121422,0.337,-0.4675,0.576303089,25.04,0.93,25.05726442,25.097,0.2025,25.09781694,0.337,-0.4675,0.576303089,24.76,0.67,24.76906337
13/11/2019 20:30,24.588,0.246,24.58923057,0.338,-0.484,0.590338886,24.25,0.73,24.26098514,24.338,0.246,24.33924321,0.338,-0.484,0.590338886,24,0.73,24.01109952
13/11/2019 21:00,23.287,0.1895,23.28777102,0.337,-0.4805,0.586897989,22.95,0.67,22.95977787,22.967,-0.4805,22.9720258,0.337,-0.4805,0.586897989,22.63,0,22.63
13/11/2019 21:30,22.41,2.9275,22.60040611,0.34,-0.4725,0.582113606,22.07,3.4,22.33035826,21.97,-1.1925,22.00233979,0.34,-0.4725,0.582113606,21.63,-0.72,21.64198004
13/11/2019 22:00,21.2655,-0.478,21.2708715,0.3455,-0.478,0.589791701,20.92,0,20.92,21.0055,-1.198,21.03963484,0.3455,-0.478,0.589791701,20.66,-0.72,20.67254218
13/11/2019 22:30,20.2975,-0.5055,20.30379365,0.3275,-0.5055,0.602317607,19.97,0,19.97,20.0375,-1.3255,20.0812937,0.3275,-0.5055,0.602317607,19.71,-0.82,19.72704996
13/11/2019 23:00,19.066,-1.086,19.09690425,0.326,-0.456,0.560546162,18.74,-0.63,18.75058666,18.786,-1.436,18.84080391,0.326,-0.456,0.560546162,18.46,-0.98,18.4859947
13/11/2019 23:30,18.0945,-1.1715,18.13238381,0.3245,-0.4815,0.580639733,17.77,-0.69,17.78339113,17.8645,-1.4615,17.92418318,0.3245,-0.4815,0.580639733,17.54,-0.98,17.56735609
14/11/2019 00:00,17.3425,-0.3025,17.34513801,0.3225,-0.4625,0.563837299,17.02,0.16,17.02075204,16.9025,-2.5325,17.09116914,0.3225,-0.4625,0.563837299,16.58,-2.07,16.70871928
14/11/2019 00:30,17.191,-1.2305,17.23498219,0.321,-0.4505,0.553164758,16.87,-0.78,16.88802238,16.901,-1.6905,16.98533459,0.321,-0.4505,0.553164758,16.58,-1.24,16.62630446
14/11/2019 01:00,17.4505,-1.215,17.49274636,0.3205,-0.435,0.540319581,17.13,-0.78,17.14774912,17.0705,-1.675,17.15248073,0.3205,-0.435,0.540319581,16.75,-1.24,16.79583579
14/11/2019 01:30,17.119,-1.1505,17.15761671,0.319,-0.4305,0.535808968,16.8,-0.72,16.81542149,16.729,-1.6105,16.80634259,0.319,-0.4305,0.535808968,16.41,-1.18,16.45237065
14/11/2019 02:00,16.6875,-1.3355,16.74085471,0.3175,-0.4155,0.522921122,16.37,-0.92,16.39583179,16.2875,-1.7755,16.38398781,0.3175,-0.4155,0.522921122,15.97,-1.36,16.02780397
14/11/2019 02:30,16.415,-1.306,16.46687162,0.315,-0.456,0.554221075,16.1,-0.85,16.12242227,16.025,-1.756,16.12092308,0.315,-0.456,0.554221075,15.71,-1.3,15.76369563
14/11/2019 03:00,15.9935,-1.3655,16.05168628,0.3135,-0.4455,0.544749943,15.68,-0.92,15.70696661,15.6235,-1.8255,15.72978711,0.3135,-0.4455,0.544749943,15.31,-1.38,15.37206883
14/11/2019 03:30,15.9915,-1.363,16.04948103,0.3115,-0.443,0.541554476,15.68,-0.92,15.70696661,15.6215,-1.823,15.72751065,0.3115,-0.443,0.541554476,15.31,-1.38,15.37206883
14/11/2019 04:00,15.8095,-1.3595,15.86784581,0.3095,-0.4395,0.537541161,15.5,-0.92,15.52727922,15.4695,-1.8895,15.58446792,0.3095,-0.4395,0.537541161,15.16,-1.45,15.2291858
14/11/2019 04:30,15.3895,-1.601,15.47255348,0.3095,-0.421,0.522523923,15.08,-1.18,15.12609665,15.0595,-2.081,15.20260179,0.3095,-0.421,0.522523923,14.75,-1.66,14.84311625
14/11/2019 05:00,15.4475,-1.477,15.51795042,0.3075,-0.437,0.534345628,15.14,-1.04,15.17567791,15.0575,-1.947,15.18285596,0.3075,-0.437,0.534345628,14.75,-1.51,14.82709007
14/11/2019 05:30,16.0775,-1.231,16.12455789,0.3075,-0.451,0.545854605,15.77,-0.78,15.78927801,15.5975,-1.671,15.68675388,0.3075,-0.451,0.545854605,15.29,-1.22,15.33859511
14/11/2019 06:00,16.576,-1.1695,16.61720513,0.306,-0.4595,0.55206544,16.27,-0.71,16.28548433,16.136,-1.6295,16.21806913,0.306,-0.4595,0.55206544,15.83,-1.17,15.87317864
14/11/2019 06:30,17.416,-1.043,17.44720336,0.306,-0.473,0.563351578,17.11,-0.57,17.11949181,16.986,-1.533,17.05503694,0.306,-0.473,0.563351578,16.68,-1.06,16.71364712
14/11/2019 07:00,19.027,-0.4795,19.03304099,0.307,-0.4795,0.56935863,18.72,0,18.72,18.547,-1.3095,18.59317077,0.307,-0.4795,0.56935863,18.24,-0.83,18.25887455
14/11/2019 07:30,20.8065,0.1895,20.80736294,0.3065,-0.4805,0.569932013,20.5,0.67,20.51094586,20.4065,-1.1705,20.44004189,0.3065,-0.4805,0.569932013,20.1,-0.69,20.1118398
14/11/2019 08:00,22.0055,0.318,22.00779758,0.3055,-0.502,0.58765147,21.7,0.82,21.71548756,21.6155,3.178,21.8478723,0.3055,-0.502,0.58765147,21.31,3.68,21.62541329
14/11/2019 08:30,22.996,0.6335,23.00472426,0.306,-0.5165,0.600340112,22.69,1.15,22.7191241,22.466,0.1535,22.46652439,0.306,-0.5165,0.600340112,22.16,0.67,22.1701263
14/11/2019 09:00,23.735,0.949,23.75396443,0.305,-0.481,0.569548944,23.43,1.43,23.47359793,23.025,0.189,23.02577569,0.305,-0.481,0.569548944,22.72,0.67,22.72987681
14/11/2019 09:30,24.764,1.0225,24.78510041,0.304,-0.4775,0.566058522,24.46,1.5,24.5059503,23.984,0.2425,23.98522592,0.304,-0.4775,0.566058522,23.68,0.72,23.69094342
14/11/2019 10:00,25.4035,1.1415,25.42913358,0.3035,-0.4385,0.533286508,25.1,1.58,25.14967992,24.6635,0.5015,24.66859815,0.3035,-0.4385,0.533286508,24.36,0.94,24.37812954
14/11/2019 10:30,25.743,1.239,25.77279903,0.303,-0.511,0.594079119,25.44,1.75,25.50011961,24.963,0.349,24.96543951,0.303,-0.511,0.594079119,24.66,0.86,24.67499139
14/11/2019 11:00,25.7445,1.468,25.7863201,0.3045,-0.482,0.570126521,25.44,1.95,25.51462522,24.8945,0.528,24.90009868,0.3045,-0.482,0.570126521,24.59,1.01,24.61073343
14/11/2019 11:30,25.7455,1.5325,25.79107067,0.3055,-0.4675,0.558467994,25.44,2,25.51849525,24.9555,0.5425,24.96139592,0.3055,-0.4675,0.558467994,24.65,1.01,24.67068301
14/11/2019 12:00,25.746,1.5065,25.79003797,0.306,-0.4935,0.580670518,25.44,2,25.51849525,24.956,0.5665,24.96242893,0.306,-0.4935,0.580670518,24.65,1.06,24.67278055
14/11/2019 12:30,26.0375,1.47,26.07896291,0.3075,-0.53,0.612744849,25.73,2,25.80761322,25.2775,0.6,25.28461995,0.3075,-0.53,0.612744849,24.97,1.13,24.9955556
14/11/2019 13:00,26.237,1.584,26.28477173,0.307,-0.576,0.652705906,25.93,2.16,26.01980976,25.447,0.624,25.45464958,0.307,-0.576,0.652705906,25.14,1.2,25.16862332
14/11/2019 13:30,26.015,1.199,26.04261558,0.305,-0.591,0.665060899,25.71,1.79,25.772237,25.215,0.289,25.21665612,0.305,-0.591,0.665060899,24.91,0.88,24.92553911
14/11/2019 14:00,26.014,1.29,26.04596506,0.304,-0.56,0.637193848,25.71,1.85,25.77647377,25.124,0.32,25.12603781,0.304,-0.56,0.637193848,24.82,0.88,24.83559542
14/11/2019 14:30,26.013,1.291,26.04501584,0.303,-0.559,0.63583803,25.71,1.85,25.77647377,25.223,0.321,25.22504252,0.303,-0.559,0.63583803,24.92,0.88,24.93553288
14/11/2019 15:00,25.801,1.1235,25.82544972,0.301,-0.5965,0.668141639,25.5,1.72,25.55794201,24.961,0.1735,24.96160298,0.301,-0.5965,0.668141639,24.66,0.77,24.67201856
14/11/2019 15:30,26.091,1.1555,26.11657445,0.301,-0.5645,0.639735297,25.79,1.72,25.84729193,25.281,0.2055,25.2818352,0.301,-0.5645,0.639735297,24.98,0.77,24.99186468
14/11/2019 16:00,26.36,1.2335,26.38884466,0.3,-0.5565,0.632212187,26.06,1.79,26.1214031,25.62,0.3335,25.62217052,0.3,-0.5565,0.632212187,25.32,0.89,25.33563696
14/11/2019 16:30,27.2195,1.1985,27.24587276,0.2995,-0.5915,0.66300264,26.92,1.79,26.97944588,26.4095,0.2985,26.41118688,0.2995,-0.5915,0.66300264,26.11,0.89,26.12516411
14/11/2019 17:00,27.888,1.077,27.90878845,0.298,-0.543,0.619397288,27.59,1.62,27.63751979,26.408,0.257,26.40925052,0.298,-0.543,0.619397288,26.11,0.8,26.12225297
14/11/2019 17:30,27.9865,0.875,28.00017513,0.2965,-0.515,0.594253523,27.69,1.39,27.7248661,26.5165,0.285,26.51803155,0.2965,-0.515,0.594253523,26.22,0.8,26.23220159
14/11/2019 18:00,27.676,0.753,27.6862418,0.296,-0.497,0.578467804,27.38,1.25,27.40851875,26.266,0.183,26.26663749,0.296,-0.497,0.578467804,25.97,0.68,25.97890105
14/11/2019 18:30,27.4025,0.737,27.41240915,0.2925,-0.513,0.590529635,27.11,1.25,27.13880248,26.1225,0.167,26.12303381,0.2925,-0.513,0.590529635,25.83,0.68,25.83894928
14/11/2019 19:00,26.4205,0.458,26.42446942,0.2905,-0.492,0.571361751,26.13,0.95,26.14726372,25.6205,-0.492,25.62522359,0.2905,-0.492,0.571361751,25.33,0,25.33
14/11/2019 19:30,25.753,0.5275,25.75840184,0.293,-0.4225,0.514154889,25.46,0.95,25.47771772,25.353,-0.4225,25.35652017,0.293,-0.4225,0.514154889,25.06,0,25.06
14/11/2019 20:00,24.674,0.283,24.67562289,0.294,-0.417,0.510220541,24.38,0.7,24.39004715,24.254,-0.417,24.25758448,0.294,-0.417,0.510220541,23.96,0,23.96
14/11/2019 20:30,23.807,0.251,23.80832312,0.297,-0.449,0.538340041,23.51,0.7,23.52041879,23.317,-0.449,23.32132265,0.297,-0.449,0.538340041,23.02,0,23.02
14/11/2019 21:00,23.09,0.1965,23.09083611,0.3,-0.5035,0.586099181,22.79,0.7,22.80074779,22.6,-0.5035,22.60560798,0.3,-0.5035,0.586099181,22.3,0,22.3
14/11/2019 21:30,21.887,-0.5005,21.89272183,0.307,-0.5005,0.587153515,21.58,0,21.58,21.377,-1.1805,21.40957051,0.307,-0.5005,0.587153515,21.07,-0.68,21.08097009
14/11/2019 22:00,20.9885,-0.4985,20.99441913,0.3085,-0.4985,0.58623758,20.68,0,20.68,20.4585,-1.3485,20.5028943,0.3085,-0.4985,0.58623758,20.15,-0.85,20.16792007
14/11/2019 22:30,19.679,-0.503,19.68542735,0.299,-0.503,0.585158098,19.38,0,19.38,19.299,-1.353,19.34636943,0.299,-0.503,0.585158098,19,-0.85,19.01900365
14/11/2019 23:00,18.6285,-1.165,18.66489318,0.2985,-0.485,0.569497366,18.33,-0.68,18.34260887,18.1985,-1.445,18.25577791,0.2985,-0.485,0.569497366,17.9,-0.96,17.92572453
14/11/2019 23:30,18.4895,-1.1265,18.52378505,0.2995,-0.4465,0.537645329,18.19,-0.68,18.20270584,17.9295,-1.4065,17.98458263,0.2995,-0.4465,0.537645329,17.63,-0.96,17.65611792
15/11/2019 00:00,17.3605,-1.2805,17.4076604,0.3005,-0.4305,0.525005238,17.06,-0.85,17.08116214,16.9205,-1.6805,17.00374666,0.3005,-0.4305,0.525005238,16.62,-1.25,16.66694033
15/11/2019 00:30,17.201,-1.4675,17.26348624,0.301,-0.4475,0.53931183,16.9,-1.02,16.93075308,16.841,-1.9175,16.94981083,0.301,-0.4475,0.53931183,16.54,-1.47,16.60519497
15/11/2019 01:00,17.5135,-1.4745,17.57546109,0.3035,-0.4545,0.546518527,17.21,-1.02,17.24020011,17.0935,-1.8045,17.18848343,0.3035,-0.4545,0.546518527,16.79,-1.35,16.84418594
15/11/2019 01:30,17.243,-1.3725,17.29753755,0.303,-0.4825,0.569750165,16.94,-0.89,16.96336346,16.723,-1.7625,16.81562176,0.303,-0.4825,0.569750165,16.42,-1.28,16.46981481
15/11/2019 02:00,16.7535,-1.357,16.8083673,0.3035,-0.467,0.556957135,16.45,-0.89,16.47405839,16.2135,-1.747,16.30734777,0.3035,-0.467,0.556957135,15.91,-1.28,15.96140658
15/11/2019 02:30,16.564,-1.442,16.62664909,0.304,-0.462,0.55304611,16.26,-0.98,16.28950582,16.044,-1.742,16.13829297,0.304,-0.462,0.55304611,15.74,-1.28,15.79195998
15/11/2019 03:00,16.1045,-1.5695,16.18079882,0.3045,-0.4495,0.542927712,15.8,-1.12,15.83964646,15.6445,-1.8695,15.75580561,0.3045,-0.4495,0.542927712,15.34,-1.42,15.4055834
15/11/2019 03:30,16.0555,-1.504,16.12578979,0.3055,-0.484,0.572351509,15.75,-1.02,15.78299401,15.5355,-1.824,15.64221008,0.3055,-0.484,0.572351509,15.23,-1.34,15.2888358
15/11/2019 04:00,15.9365,-1.501,16.00703074,0.3065,-0.481,0.570353618,15.63,-1.02,15.66324679,15.5365,-1.881,15.64995186,0.3065,-0.481,0.570353618,15.23,-1.4,15.29421132
15/11/2019 04:30,15.6465,-1.691,15.73761237,0.3065,-0.451,0.545291894,15.34,-1.24,15.39003574,15.2765,-2.041,15.41223972,0.3065,-0.451,0.545291894,14.97,-1.59,15.05420207
15/11/2019 05:00,15.436,-1.6905,15.52829309,0.306,-0.4505,0.544597328,15.13,-1.24,15.18072791,15.026,-2.0405,15.16391494,0.306,-0.4505,0.544597328,14.72,-1.59,14.80562393
15/11/2019 05:30,15.5455,-1.6925,15.63736316,0.3055,-0.4525,0.545972985,15.24,-1.24,15.29036298,15.1955,-2.1325,15.34440538,0.3055,-0.4525,0.545972985,14.89,-1.68,14.9844753
15/11/2019 06:00,16.206,-1.5515,16.28009792,0.306,-0.4815,0.570507011,15.9,-1.07,15.93596247,15.786,-2.0015,15.91237877,0.306,-0.4815,0.570507011,15.48,-1.52,15.55444631
15/11/2019 06:30,17.278,-1.233,17.32193907,0.308,-0.453,0.547789193,16.97,-0.78,16.98791629,16.888,-1.703,16.97364878,0.308,-0.453,0.547789193,16.58,-1.25,16.62705326
15/11/2019 07:00,19.0455,1.559,19.1092007,0.3055,-0.441,0.536480428,18.74,2,18.84642141,18.4655,-2.561,18.64224802,0.3055,-0.441,0.536480428,18.16,-2.12,18.28332574
15/11/2019 07:30,20.7965,-0.462,20.8016311,0.3065,-0.462,0.554424251,20.49,0,20.49,20.4365,-0.462,20.44172146,0.3065,-0.462,0.554424251,20.13,0,20.13
15/11/2019 08:00,21.9365,0.3175,21.93879756,0.3065,-0.4525,0.546533165,21.63,0.77,21.64370116,21.5565,-0.4525,21.56124877,0.3065,-0.4525,0.546533165,21.25,0,21.25
15/11/2019 08:30,23.4755,0.823,23.48992187,0.3055,-0.457,0.549708332,23.17,1.28,23.20532913,22.9955,-0.457,23.00004064,0.3055,-0.457,0.549708332,22.69,0,22.69
15/11/2019 09:00,24.3965,1.0905,24.42085999,0.3065,-0.4795,0.569089185,24.09,1.57,24.14110602,23.8465,0.1905,23.8472609,0.3065,-0.4795,0.569089185,23.54,0.67,23.5495329
15/11/2019 09:30,25.188,1.178,25.21553148,0.338,-0.462,0.57244039,24.85,1.64,24.9040579,24.578,0.208,24.57888012,0.338,-0.462,0.57244039,24.24,0.67,24.24925772
15/11/2019 10:00,25.546,1.269,25.57749943,0.306,-0.471,0.561673393,25.24,1.74,25.29990514,24.976,0.309,24.97791138,0.306,-0.471,0.561673393,24.67,0.78,24.68232769
15/11/2019 10:30,25.7455,1.21,25.77391841,0.3055,-0.45,0.543902795,25.44,1.66,25.49410128,25.1555,0.27,25.15694895,0.3055,-0.45,0.543902795,24.85,0.72,24.8604284
15/11/2019 11:00,25.8245,1.41,25.86296387,0.3045,-0.41,0.510705639,25.52,1.82,25.58481581,25.2645,0.45,25.26850728,0.3045,-0.41,0.510705639,24.96,0.86,24.97481131
15/11/2019 11:30,26.336,1.4815,26.37763709,0.306,-0.4485,0.542944058,26.03,1.93,26.10145207,25.656,0.4915,25.66070748,0.306,-0.4485,0.542944058,25.35,0.94,25.36742202
15/11/2019 12:00,25.9385,1.432,25.9779985,0.3085,-0.428,0.527594778,25.63,1.86,25.69740259,25.3385,0.402,25.3416887,0.3085,-0.428,0.527594778,25.03,0.83,25.04375771
15/11/2019 12:30,26.16,1.452,26.20026534,0.31,-0.408,0.512409992,25.85,1.86,25.91683044,25.58,0.422,25.58348069,0.31,-0.408,0.512409992,25.27,0.83,25.28362711
15/11/2019 13:00,25.9315,0.4835,25.9360071,0.3115,-0.4265,0.5281425,25.62,0.91,25.63615611,25.4615,1.2135,25.49040142,0.3115,-0.4265,0.5281425,25.15,1.64,25.20341445
15/11/2019 13:30,25.293,0.783,25.30511683,0.313,-0.447,0.545690388,24.98,1.23,25.01026389,24.623,0.223,24.62400979,0.313,-0.447,0.545690388,24.31,0.67,24.31923107
15/11/2019 14:00,25.222,0.844,25.23611737,0.312,-0.456,0.552521493,24.91,1.3,24.94389905,24.362,0.214,24.36293989,0.312,-0.456,0.552521493,24.05,0.67,24.05933083
15/11/2019 14:30,24.571,0.951,24.58939694,0.311,-0.469,0.562745058,24.26,1.42,24.30152259,23.871,0.251,23.87231958,0.311,-0.469,0.562745058,23.56,0.72,23.57099913
15/11/2019 15:00,24.5215,0.849,24.53619292,0.3115,-0.481,0.573056062,24.21,1.33,24.2465049,23.8715,0.239,23.8726964,0.3115,-0.481,0.573056062,23.56,0.72,23.57099913
15/11/2019 15:30,24.072,0.679,24.08157439,0.312,-0.451,0.548402225,23.76,1.13,23.78685561,23.412,0.219,23.41302426,0.312,-0.451,0.548402225,23.1,0.67,23.10971441
15/11/2019 16:00,24.281,0.7745,24.29334912,0.311,-0.4455,0.543315056,23.97,1.22,24.00102706,23.641,0.2245,23.64206593,0.311,-0.4455,0.543315056,23.33,0.67,23.33961868
15/11/2019 16:30,25.0595,0.7325,25.07020336,0.3095,-0.4175,0.519708091,24.75,1.15,24.77670277,24.3895,0.2525,24.39080701,0.3095,-0.4175,0.519708091,24.08,0.67,24.08931921
15/11/2019 17:00,26.131,0.7035,26.14046811,0.311,-0.4465,0.544135323,25.82,1.15,25.8455973,25.511,0.2235,25.51197901,0.311,-0.4465,0.544135323,25.2,0.67,25.20890517
15/11/2019 17:30,26.331,0.696,26.34019698,0.311,-0.454,0.550306278,26.02,1.15,26.04540075,25.761,0.216,25.76190554,0.311,-0.454,0.550306278,25.45,0.67,25.45881773
15/11/2019 18:00,25.801,0.607,25.80813922,0.311,-0.423,0.525023809,25.49,1.03,25.51080163,25.321,-0.423,25.32453297,0.311,-0.423,0.525023809,25.01,0,25.01
15/11/2019 18:30,25.32,0.3575,25.32252369,0.31,-0.4025,0.508041583,25.01,0.76,25.02154472,24.78,-0.4025,24.78326868,0.31,-0.4025,0.508041583,24.47,0,24.47
15/11/2019 19:00,24.93,0.2875,24.93165771,0.31,-0.4125,0.516000242,24.62,0.7,24.62994925,24.33,-0.4125,24.33349659,0.31,-0.4125,0.516000242,24.02,0,24.02
15/11/2019 19:30,24.3315,0.263,24.33292135,0.3115,-0.437,0.536657479,24.02,0.7,24.03019767,23.7115,-0.437,23.71552659,0.3115,-0.437,0.536657479,23.4,0,23.4
15/11/2019 20:00,23.5515,0.259,23.55292409,0.3115,-0.441,0.53991967,23.24,0.7,23.25053978,22.8415,-0.441,22.84575679,0.3115,-0.441,0.53991967,22.53,0,22.53
15/11/2019 20:30,22.9515,0.2635,22.95301254,0.3115,-0.4365,0.536250408,22.64,0.7,22.65081897,22.1515,-1.1165,22.17961958,0.3115,-0.4365,0.536250408,21.84,-0.68,21.85058352
15/11/2019 21:00,22.154,-0.415,22.15788665,0.314,-0.415,0.52040465,21.84,0,21.84,21.354,-1.095,21.38205652,0.314,-0.415,0.52040465,21.04,-0.68,21.05098573
15/11/2019 21:30,21.5805,-0.417,21.58452847,0.3205,-0.417,0.525936546,21.26,0,21.26,20.3305,-1.097,20.36007464,0.3205,-0.417,0.525936546,20.01,-0.68,20.02155089
15/11/2019 22:00,20.4605,-1.12,20.49113126,0.3205,-0.41,0.52040393,20.14,-0.71,20.15251101,19.6205,-1.32,19.66485241,0.3205,-0.41,0.52040393,19.3,-0.91,19.32144146
15/11/2019 22:30,19.172,-1.091,19.20301708,0.312,-0.381,0.492447967,18.86,-0.71,18.87335953,18.322,-1.531,18.38585448,0.312,-0.381,0.492447967,18.01,-1.15,18.04667836
15/11/2019 23:00,18.185,-1.1445,18.22097981,0.315,-0.3745,0.489362085,17.87,-0.77,17.88658156,17.365,-1.5245,17.43179065,0.315,-0.3745,0.489362085,17.05,-1.15,17.08873898
15/11/2019 23:30,17.645,-2.137,17.7739358,0.315,-0.387,0.498992986,17.33,-1.75,17.41813423,17.025,-0.837,17.0455623,0.315,-0.387,0.498992986,16.71,-0.45,16.71605815
16/11/2019 00:00,16.9235,-1.511,16.99082026,0.3135,-0.381,0.493399686,16.61,-1.13,16.64839332,16.2335,-1.991,16.35513996,0.3135,-0.381,0.493399686,15.92,-1.61,16.00120308
16/11/2019 00:30,16.651,-1.4985,16.71829247,0.311,-0.3685,0.482196277,16.34,-1.13,16.37902622,16.001,-1.9785,16.12285531,0.311,-0.3685,0.482196277,15.69,-1.61,15.77238726
16/11/2019 01:00,16.7625,-1.492,16.82876912,0.3125,-0.362,0.478226149,16.45,-1.13,16.48876587,16.1425,-1.872,16.25068276,0.3125,-0.362,0.478226149,15.83,-1.51,15.90185524
16/11/2019 01:30,16.6245,-1.419,16.68495014,0.3145,-0.399,0.508046504,16.31,-1.02,16.34186342,15.9645,-1.909,16.07823191,0.3145,-0.399,0.508046504,15.65,-1.51,15.72267789
16/11/2019 02:00,16.1735,-1.428,16.23641852,0.3135,-0.408,0.514534984,15.86,-1.02,15.89276565,15.4635,-1.918,15.58199462,0.3135,-0.408,0.514534984,15.15,-1.51,15.22506486
16/11/2019 02:30,15.762,-1.4185,15.82570018,0.312,-0.3985,0.506108931,15.45,-1.02,15.48363329,15.132,-1.9985,15.26340153,0.312,-0.3985,0.506108931,14.82,-1.6,14.90611955
16/11/2019 03:00,15.472,-1.496,15.54415646,0.312,-0.396,0.504142837,15.16,-1.1,15.19985526,14.832,-1.996,14.96570212,0.312,-0.396,0.504142837,14.52,-1.6,14.60788828
16/11/2019 03:30,15.472,-1.5935,15.55384281,0.312,-0.3935,0.502181491,15.16,-1.2,15.20741924,14.762,-2.1035,14.91111519,0.312,-0.3935,0.502181491,14.45,-1.71,14.55082816
16/11/2019 04:00,15.041,-1.597,15.12554429,0.311,-0.397,0.504311412,14.73,-1.2,14.778799,14.401,-2.157,14.56164311,0.311,-0.397,0.504311412,14.09,-1.76,14.19949647
16/11/2019 04:30,14.7895,-1.595,14.87525917,0.3095,-0.395,0.501811967,14.48,-1.2,14.52963867,14.2295,-2.155,14.39175789,0.3095,-0.395,0.501811967,13.92,-1.76,14.03082321
16/11/2019 05:00,14.6685,-1.6095,14.75653694,0.3085,-0.4095,0.51270118,14.36,-1.2,14.41005205,14.1385,-2.1695,14.3039824,0.3085,-0.4095,0.51270118,13.83,-1.76,13.94153865
16/11/2019 05:30,14.6675,-1.539,14.74801943,0.3075,-0.419,0.519728054,14.36,-1.12,14.40361066,14.1375,-2.119,14.2954212,0.3075,-0.419,0.519728054,13.83,-1.7,13.93409129
16/11/2019 06:00,14.826,-1.533,14.90504495,0.306,-0.413,0.514008755,14.52,-1.12,14.56313153,14.246,-2.113,14.40185005,0.306,-0.413,0.514008755,13.94,-1.7,14.04327597
16/11/2019 06:30,15.0665,-1.426,15.1338329,0.3065,-0.426,0.524803058,14.76,-1,14.79383655,14.5465,-2.066,14.69248169,0.3065,-0.426,0.524803058,14.24,-1.64,14.33412711
16/11/2019 07:00,15.846,-1.3125,15.90026328,0.306,-0.4325,0.529803973,15.54,-0.88,15.5648964,15.336,-1.9525,15.45979147,0.306,-0.4325,0.529803973,15.03,-1.52,15.10666409
16/11/2019 07:30,16.9265,-3.221,17.23024211,0.3065,-0.401,0.504720963,16.62,-2.82,16.85754431,16.1765,0.249,16.17841628,0.3065,-0.401,0.504720963,15.87,0.65,15.8833057
16/11/2019 08:00,17.1755,-4.473,17.74839512,0.3055,-0.383,0.489917595,16.87,-4.09,17.35871539,17.3055,1.877,17.40699455,0.3055,-0.383,0.489917595,17,2.26,17.14956559
16/11/2019 08:30,19.2255,-4.2175,19.68266132,0.3055,-0.4075,0.50930001,18.92,-3.81,19.2998057,18.2655,-1.0275,18.29437746,0.3055,-0.4075,0.50930001,17.96,-0.62,17.97069837
16/11/2019 09:00,20.2755,-0.403,20.27950466,0.3055,-0.403,0.505706684,19.97,0,19.97,19.3855,-1.213,19.42341317,0.3055,-0.403,0.505706684,19.08,-0.81,19.09718566
16/11/2019 09:30,21.6745,0.296,21.67652108,0.3045,-0.404,0.505901423,21.37,0.7,21.3814616,21.1045,-1.084,21.13232065,0.3045,-0.404,0.505901423,20.8,-0.68,20.81111242
16/11/2019 10:00,22.234,0.323,22.23634604,0.304,-0.377,0.484298462,21.93,0.7,21.94116907,21.654,-0.377,21.65728157,0.304,-0.377,0.484298462,21.35,0,21.35
16/11/2019 10:30,22.6735,0.2915,22.67537375,0.3035,-0.4085,0.508905197,22.37,0.7,22.38094949,22.0835,-0.4085,22.08727789,0.3035,-0.4085,0.508905197,21.78,0,21.78
16/11/2019 11:00,23.1445,0.324,23.14676773,0.3045,-0.376,0.483834941,22.84,0.7,22.85072428,22.5245,-0.376,22.52763805,0.3045,-0.376,0.483834941,22.22,0,22.22
16/11/2019 11:30,23.237,0.38,23.24010691,0.307,-0.39,0.496335572,22.93,0.77,22.94292484,22.527,-0.39,22.5303757,0.307,-0.39,0.496335572,22.22,0,22.22
16/11/2019 12:00,23.126,0.3755,23.12904832,0.306,-0.3945,0.499265711,22.82,0.77,22.8329871,22.446,-0.3945,22.4494665,0.306,-0.3945,0.499265711,22.14,0,22.14
16/11/2019 12:30,23.126,0.32,23.12821385,0.306,-0.37,0.480141646,22.82,0.69,22.83042926,22.446,-0.37,22.44904933,0.306,-0.37,0.480141646,22.14,0,22.14
16/11/2019 13:00,22.997,0.3255,22.99930345,0.307,-0.3645,0.476559807,22.69,0.69,22.70048898,22.317,-0.3645,22.31997646,0.307,-0.3645,0.476559807,22.01,0,22.01
16/11/2019 13:30,22.928,0.3325,22.93041082,0.308,-0.3575,0.471879487,22.62,0.69,22.63052143,22.218,-1.0375,22.24221055,0.308,-0.3575,0.471879487,21.91,-0.68,21.92054972
16/11/2019 14:00,22.7375,0.3315,22.73991641,0.3075,-0.3585,0.472311867,22.43,0.69,22.44061051,22.0775,-1.0385,22.10191142,0.3075,-0.3585,0.472311867,21.77,-0.68,21.78061753
16/11/2019 14:30,22.8175,0.317,22.81970191,0.3075,-0.373,0.483410023,22.51,0.69,22.52057282,22.1575,-1.053,22.18250696,0.3075,-0.373,0.483410023,21.85,-0.68,21.86057867
16/11/2019 15:00,23.0265,0.317,23.02868193,0.3065,-0.373,0.482774533,22.72,0.69,22.73047514,22.3965,-1.053,22.4212404,0.3065,-0.373,0.482774533,22.09,-0.68,22.1004638
16/11/2019 15:30,23.0265,0.3195,23.02871648,0.3065,-0.3705,0.480845609,22.72,0.69,22.73047514,22.4965,-1.0505,22.5210138,0.3065,-0.3705,0.480845609,22.19,-0.68,22.20041666
16/11/2019 16:00,22.8165,0.325,22.81881455,0.3065,-0.365,0.476620656,22.51,0.69,22.52057282,22.4965,-1.045,22.52075792,0.3065,-0.365,0.476620656,22.19,-0.68,22.20041666
16/11/2019 16:30,23.526,0.3335,23.5283637,0.306,-0.3565,0.469817252,23.22,0.69,23.23024968,23.246,-1.0365,23.26909642,0.306,-0.3565,0.469817252,22.94,-0.68,22.95007625
16/11/2019 17:00,24.7155,0.3415,24.71785918,0.3055,-0.3485,0.463446329,24.41,0.69,24.4197502,23.8155,-1.0285,23.83769814,0.3055,-0.3485,0.463446329,23.51,-0.68,23.51983206
16/11/2019 17:30,25.125,0.034,25.125023,0.305,-0.356,0.468786732,24.82,0.39,24.82306387,24.075,2.934,24.25312312,0.305,-0.356,0.468786732,23.77,3.29,23.99660393
16/11/2019 18:00,24.8535,-0.357,24.85606387,0.3035,-0.357,0.468573633,24.55,0,24.55,23.8035,-1.037,23.82607776,0.3035,-0.357,0.468573633,23.5,-0.68,23.50983624
16/11/2019 18:30,24.1325,-0.3515,24.13505974,0.3025,-0.3515,0.463744003,23.83,0,23.83,23.0925,-1.0315,23.11552614,0.3025,-0.3515,0.463744003,22.79,-0.68,22.80014254
16/11/2019 19:00,23.2335,-0.3725,23.23648593,0.3035,-0.3725,0.480487773,22.93,0,22.93,22.6335,-1.1325,22.66181543,0.3035,-0.3725,0.480487773,22.33,-0.76,22.34292953
16/11/2019 19:30,22.5345,-0.3465,22.53716381,0.3045,-0.3465,0.461283535,22.23,0,22.23,22.3145,-1.2565,22.34984793,0.3045,-0.3465,0.461283535,22.01,-0.91,22.02880387
16/11/2019 20:00,22.015,-0.3605,22.01795143,0.305,-0.3605,0.47221314,21.71,0,21.71,21.765,-1.3705,21.80810618,0.305,-0.3605,0.47221314,21.46,-1.01,21.48375433
16/11/2019 20:30,21.3845,-1.0465,21.41009114,0.3045,-0.3665,0.476489769,21.08,-0.68,21.09096489,21.1545,-1.4365,21.2032168,0.3045,-0.3665,0.476489769,20.85,-1.07,20.87743758
16/11/2019 21:00,21.1045,2.46,21.24738855,0.3045,-0.36,0.471508483,20.8,2.82,20.99029299,20.3445,-4.02,20.73786586,0.3045,-0.36,0.471508483,20.04,-3.66,20.37148006
16/11/2019 21:30,20.115,-0.491,20.12099168,0.305,-0.351,0.465001075,19.81,-0.14,19.81049469,19.565,-2.321,19.70218937,0.305,-0.351,0.465001075,19.26,-1.97,19.36048811
16/11/2019 22:00,19.3355,-1.31,19.37982612,0.3055,-0.35,0.464575344,19.03,-0.96,19.05419901,18.8455,-1.94,18.94509093,0.3055,-0.35,0.464575344,18.54,-1.59,18.60805471
16/11/2019 22:30,18.336,-1.287,18.38111164,0.306,-0.327,0.447844839,18.03,-0.96,18.05553932,17.826,-2.107,17.95008983,0.306,-0.327,0.447844839,17.52,-1.78,17.61019023
16/11/2019 23:00,17.585,-1.4345,17.6434128,0.305,-0.3245,0.445337232,17.28,-1.11,17.31561434,17.045,-2.2245,17.18954407,0.305,-0.3245,0.445337232,16.74,-1.9,16.84748052
16/11/2019 23:30,16.964,-1.604,17.03966291,0.304,-0.324,0.444288195,16.66,-1.28,16.70909932,16.404,-2.224,16.55407479,0.304,-0.324,0.444288195,16.1,-1.9,16.21172415
17/11/2019 00:00,16.384,-1.6845,16.47036722,0.304,-0.3545,0.466997056,16.08,-1.33,16.13490936,15.834,-2.2545,15.99369645,0.304,-0.3545,0.466997056,15.53,-1.9,15.64579496
17/11/2019 00:30,16.3835,-1.731,16.47469069,0.3035,-0.341,0.456501095,16.08,-1.39,16.13996592,15.8335,-2.241,15.99130399,0.3035,-0.341,0.456501095,15.53,-1.9,15.64579496
17/11/2019 01:00,16.5545,-1.792,16.65120819,0.3045,-0.342,0.457912928,16.25,-1.45,16.31456405,15.9145,-2.342,16.08590297,0.3045,-0.342,0.457912928,15.61,-2,15.73760147
17/11/2019 01:30,16.3545,-1.8155,16.45496006,0.3045,-0.3655,0.475721032,16.05,-1.45,16.11536534,15.7045,-2.3655,15.88165327,0.3045,-0.3655,0.475721032,15.4,-2,15.52932709
17/11/2019 02:00,15.8645,-1.857,15.97281469,0.3045,-0.347,0.461659236,15.56,-1.51,15.6330963,15.2145,-2.347,15.39446067,0.3045,-0.347,0.461659236,14.91,-2,15.04354014
17/11/2019 02:30,15.285,-1.889,15.40128391,0.305,-0.379,0.486483299,14.98,-1.51,15.05591246,14.655,-2.379,14.84684027,0.305,-0.379,0.486483299,14.35,-2,14.4887025
17/11/2019 03:00,14.865,-1.8775,14.98309819,0.305,-0.3675,0.477578528,14.56,-1.51,14.63809072,14.305,-2.3675,14.499589,0.305,-0.3675,0.477578528,14,-2,14.14213562
17/11/2019 03:30,14.7055,-1.8775,14.82486885,0.3055,-0.3675,0.477898002,14.4,-1.51,14.47895369,14.1255,-2.3675,14.32252794,0.3055,-0.3675,0.477898002,13.82,-2,13.96396792
17/11/2019 04:00,14.455,-2.013,14.59449191,0.305,-0.363,0.474124456,14.15,-1.65,14.2458766,13.875,-2.473,14.09366361,0.305,-0.363,0.474124456,13.57,-2.11,13.7330623
17/11/2019 04:30,14.226,-2.0225,14.36904946,0.186,-0.3725,0.416355917,14.04,-1.65,14.13662265,13.646,-2.4825,13.86997196,0.186,-0.3725,0.416355917,13.46,-2.11,13.62437888
17/11/2019 05:00,14.04,-2.027,14.18556763,0,-0.377,0.377,14.04,-1.65,14.13662265,13.46,-2.487,13.68783288,0,-0.377,0.377,13.46,-2.11,13.62437888
17/11/2019 05:30,14.04,-2.0235,14.18506793,0,-0.3735,0.3735,14.04,-1.65,14.13662265,13.46,-2.4835,13.68719738,0,-0.3735,0.3735,13.46,-2.11,13.62437888
17/11/2019 06:00,14.04,-2.0575,14.18995794,0,-0.3375,0.3375,14.04,-1.72,14.14496377,13.46,-2.5275,13.6952494,0,-0.3375,0.3375,13.46,-2.19,13.63699747
17/11/2019 06:30,14.46,-1.8645,14.57971057,0,-0.3345,0.3345,14.46,-1.53,14.54071869,13.91,-2.3745,14.11121363,0,-0.3345,0.3345,13.91,-2.04,14.0587944
17/11/2019 07:00,14.78,-1.741,14.8821867,0,-0.341,0.341,14.78,-1.4,14.84615775,14.26,-2.271,14.43970363,0,-0.341,0.341,14.26,-1.93,14.3900139
17/11/2019 07:30,15.4,-1.605,15.48341128,0,-0.345,0.345,15.4,-1.26,15.45145948,14.88,-2.145,15.0338094,0,-0.345,0.345,14.88,-1.8,14.98847557
17/11/2019 08:00,16.01,-1.4725,16.07757308,0,-0.3525,0.3525,16.01,-1.12,16.0491277,15.46,-1.9725,15.58532503,0,-0.3525,0.3525,15.46,-1.62,15.54464538
17/11/2019 08:30,17.24,-1.305,17.28932113,0,-0.365,0.365,17.24,-0.94,17.26560743,16.66,-1.695,16.74600325,0,-0.365,0.365,16.66,-1.33,16.71300392
17/11/2019 09:00,18.22,-2.9615,18.4591138,0,-0.3715,0.3715,18.22,-2.59,18.40316549,18.03,0.4885,18.03661643,0,-0.3715,0.3715,18.03,0.86,18.05049861
17/11/2019 09:30,20.05,-4.0705,20.45901929,0,-0.3505,0.3505,20.05,-3.72,20.39217742,19.39,-0.0105,19.39000284,0,-0.3505,0.3505,19.39,0.34,19.39298069
17/11/2019 10:00,20.61,-0.3165,20.61243004,0,-0.3165,0.3165,20.61,0,20.61,20.03,-1.1965,20.06570488,0,-0.3165,0.3165,20.03,-0.88,20.04932168
17/11/2019 10:30,21.43,-0.3185,21.4323667,0,-0.3185,0.3185,21.43,0,21.43,20.83,-1.0485,20.85637198,0,-0.3185,0.3185,20.83,-0.73,20.84278772
17/11/2019 11:00,22.2,-0.3275,22.20241555,0,-0.3275,0.3275,22.2,0,22.2,21.61,-1.0075,21.63347305,0,-0.3275,0.3275,21.61,-0.68,21.6206961
17/11/2019 11:30,22.63,0.3265,22.63235521,0,-0.3435,0.3435,22.63,0.67,22.63991608,21.97,-1.0235,21.99382759,0,-0.3435,0.3435,21.97,-0.68,21.98052092
17/11/2019 12:00,22.51,0.3125,22.51216907,0,-0.3575,0.3575,22.51,0.67,22.51996892,21.92,-1.0375,21.94453933,0,-0.3575,0.3575,21.92,-0.68,21.93054491
17/11/2019 12:30,22.5105,0.3305,22.51292608,0.0005,-0.3395,0.339500368,22.51,0.67,22.51996892,21.8405,-1.0195,21.86428184,0.0005,-0.3395,0.339500368,21.84,-0.68,21.85058352
17/11/2019 13:00,22.4305,-0.342,22.4331071,0.0005,-0.342,0.342000365,22.43,0,22.43,21.6705,-1.022,21.69458583,0.0005,-0.342,0.342000365,21.67,-0.68,21.6806665
17/11/2019 13:30,22.57,-0.3585,22.57284701,0,-0.3585,0.3585,22.57,0,22.57,21.94,-1.0385,21.96456424,0,-0.3585,0.3585,21.94,-0.68,21.9505353
17/11/2019 14:00,22.47,-0.3695,22.47303785,0,-0.3695,0.3695,22.47,0,22.47,21.84,-1.0495,21.86520181,0,-0.3695,0.3695,21.84,-0.68,21.85058352
17/11/2019 14:30,22.14,-0.361,22.14294292,0,-0.361,0.361,22.14,0,22.14,21.53,-1.041,21.55515208,0,-0.361,0.361,21.53,-0.68,21.54073583
17/11/2019 15:00,21.97,-0.3535,21.97284375,0,-0.3535,0.3535,21.97,0,21.97,21.31,-1.0335,21.33504681,0,-0.3535,0.3535,21.31,-0.68,21.32084661
17/11/2019 15:30,22.1805,-0.3725,22.18362767,0.0005,-0.3725,0.372500336,22.18,0,22.18,21.5105,-1.0525,21.5362338,0.0005,-0.3725,0.372500336,21.51,-0.68,21.5207458
17/11/2019 16:00,22.6105,-0.3465,22.61315486,0.0005,-0.3465,0.346500361,22.61,0,22.61,21.3805,-1.0265,21.40512748,0.0005,-0.3465,0.346500361,21.38,-0.68,21.39081111
17/11/2019 16:30,22.9055,-3.96,23.2452905,0.0055,-0.35,0.350043212,22.9,-3.61,23.1827975,21.5455,-0.96,21.56687669,0.0055,-0.35,0.350043212,21.54,-0.61,21.54863569
17/11/2019 17:00,23.321,-3.909,23.64633845,0.011,-0.369,0.36916392,23.31,-3.54,23.57727083,22.431,2.711,22.59423117,0.011,-0.369,0.36916392,22.42,3.08,22.63057224
17/11/2019 17:30,23.2195,-0.3805,23.22261743,0.0195,-0.3805,0.380999344,23.2,0,23.2,21.9195,-1.0605,21.94513934,0.0195,-0.3805,0.380999344,21.9,-0.68,21.91055453
17/11/2019 18:00,22.9585,-0.383,22.96169443,0.0185,-0.383,0.383446541,22.94,0,22.94,21.6785,-1.063,21.70454633,0.0185,-0.383,0.383446541,21.66,-0.68,21.67067142
17/11/2019 18:30,22.8675,-1.053,22.89173137,0.0175,-0.373,0.373410297,22.85,-0.68,22.86011592,21.6775,-1.053,21.70306004,0.0175,-0.373,0.373410297,21.66,-0.68,21.67067142
17/11/2019 19:00,22.754,-0.37,22.75700806,0.014,-0.37,0.37026477,22.74,0,22.74,22.034,-1.12,22.06244674,0.014,-0.37,0.37026477,22.02,-0.75,22.03276878
17/11/2019 19:30,22.99,-0.379,22.99312378,0,-0.379,0.379,22.99,0,22.99,22.02,-1.129,22.04892381,0,-0.379,0.379,22.02,-0.75,22.03276878
17/11/2019 20:00,22.11,-4.214,22.50799627,0,-0.384,0.384,22.11,-3.83,22.43927361,21.78,-0.594,21.78809849,0,-0.384,0.384,21.78,-0.21,21.78101237
17/11/2019 20:30,21.17,-4.1995,21.58250913,0,-0.3695,0.3695,21.17,-3.83,21.51366542,21.47,2.2905,21.59183388,0,-0.3695,0.3695,21.47,2.66,21.63415124
17/11/2019 21:00,20.87,-2.3345,21.00016167,0,-0.3645,0.3645,20.87,-1.97,20.96277176,20.55,-0.4645,20.55524897,0,-0.3645,0.3645,20.55,-0.1,20.55024331
17/11/2019 21:30,20.05,-1.145,20.08266728,0,-0.365,0.365,20.05,-0.78,20.06516633,19.49,-1.715,19.56530922,0,-0.365,0.365,19.49,-1.35,19.5366988
17/11/2019 22:00,19.13,-1.229,19.16943768,0,-0.369,0.369,19.13,-0.86,19.14932114,18.55,-1.799,18.63703037,0,-0.369,0.369,18.55,-1.43,18.60503695
17/11/2019 22:30,18.16,-1.347,18.20988767,0,-0.367,0.367,18.16,-0.98,18.18642351,17.6,-1.897,17.701938,0,-0.367,0.367,17.6,-1.53,17.66637767
17/11/2019 23:00,17.43,-3.3725,17.75327171,0,-0.3625,0.3625,17.43,-3.01,17.68799028,17.16,0.0875,17.16022308,0,-0.3625,0.3625,17.16,0.45,17.16589934
17/11/2019 23:30,16.76,-1.574,16.83374813,0,-0.344,0.344,16.76,-1.23,16.80507364,16.08,-2.124,16.2196725,0,-0.344,0.344,16.08,-1.78,16.17821993
18/11/2019 00:00,16.22,-1.696,16.30842776,0,-0.366,0.366,16.22,-1.33,16.27443701,15.47,-2.146,15.6181374,0,-0.366,0.366,15.47,-1.78,15.57206794
18/11/2019 00:30,15.93,-1.6895,16.01934175,0,-0.3595,0.3595,15.93,-1.33,15.98542461,15.22,-2.2895,15.3912381,0,-0.3595,0.3595,15.22,-1.93,15.34188059
18/11/2019 01:00,16.05,-1.6885,16.13857281,0,-0.3585,0.3585,16.05,-1.33,16.10501164,15.41,-2.2885,15.57900293,0,-0.3585,0.3585,15.41,-1.93,15.53038956
18/11/2019 01:30,15.83,-1.6885,15.91979687,0,-0.3585,0.3585,15.83,-1.33,15.88577351,15.15,-2.2885,15.32187104,0,-0.3585,0.3585,15.15,-1.93,15.27243923
18/11/2019 02:00,15.49,-1.7855,15.59256586,0,-0.3555,0.3555,15.49,-1.43,15.55586706,14.82,-2.3455,15.00445835,0,-0.3555,0.3555,14.82,-1.99,14.95300973
18/11/2019 02:30,14.95,-1.9135,15.07196013,0,-0.3335,0.3335,14.95,-1.58,15.03325979,14.31,-2.3235,14.49740502,0,-0.3335,0.3335,14.31,-1.99,14.4477057
18/11/2019 03:00,14.71,-1.916,14.83425617,0,-0.336,0.336,14.71,-1.58,14.79461051,14.08,-2.406,14.28409031,0,-0.336,0.336,14.08,-2.07,14.2313492
18/11/2019 03:30,14.52,-1.899,14.64365395,0,-0.319,0.319,14.52,-1.58,14.60571121,13.84,-2.389,14.0446759,0,-0.319,0.319,13.84,-2.07,13.99394512
18/11/2019 04:00,14.37,-1.916,14.49717062,0,-0.336,0.336,14.37,-1.58,14.45660057,13.72,-2.406,13.92936596,0,-0.336,0.336,13.72,-2.07,13.87527657
18/11/2019 04:30,14.25,-1.9115,14.37763305,0,-0.3315,0.3315,14.25,-1.58,14.33732541,13.72,-2.3415,13.91836996,0,-0.3315,0.3315,13.72,-2.01,13.86645232
18/11/2019 05:00,14.38,-1.9385,14.51007175,0,-0.2885,0.2885,14.38,-1.65,14.47435318,13.8,-2.3985,14.0068841,0,-0.2885,0.2885,13.8,-2.11,13.96037607
18/11/2019 05:30,14.68,-1.8455,14.795549,0,-0.3055,0.3055,14.68,-1.54,14.76055555,14.1,-2.3355,14.29211532,0,-0.3055,0.3055,14.1,-2.03,14.24538171
18/11/2019 06:00,15.25,-1.6795,15.34220389,0,-0.3095,0.3095,15.25,-1.37,15.31141404,14.65,-2.1895,14.8127111,0,-0.3095,0.3095,14.65,-1.88,14.77013541
18/11/2019 06:30,16.6405,-1.3615,16.69610501,0.0005,-0.3215,0.321500389,16.64,-1.04,16.67246832,15.7405,-1.8615,15.85018998,0.0005,-0.3215,0.321500389,15.74,-1.54,15.81515729
18/11/2019 07:00,18.371,-1.061,18.40161303,0.001,-0.331,0.331001511,18.37,-0.73,18.38449891,17.411,-1.441,17.47052953,0.001,-0.331,0.331001511,17.41,-1.11,17.44534895
18/11/2019 07:30,20.42,-3.0065,20.64014153,0,-0.3665,0.3665,20.42,-2.64,20.589949,19.45,-1.1365,19.48317562,0,-0.3665,0.3665,19.45,-0.77,19.46523568
18/11/2019 08:00,21.21,0.3105,21.21227263,0,-0.3595,0.3595,21.21,0.67,21.22057963,20.65,-1.0395,20.67614713,0,-0.3595,0.3595,20.65,-0.68,20.66119309
18/11/2019 08:30,22.73,0.3865,22.73328578,0,-0.3835,0.3835,22.73,0.77,22.7430385,21.51,-0.3835,21.51341842,0,-0.3835,0.3835,21.51,0,21.51
18/11/2019 09:00,23.86,0.754,23.87191061,0,-0.446,0.446,23.86,1.2,23.89015697,22.49,0.234,22.49121731,0,-0.446,0.446,22.49,0.68,22.50027778
18/11/2019 09:30,24.91,0.978,24.9291914,0,-0.442,0.442,24.91,1.42,24.95044088,23.54,0.238,23.54120311,0,-0.442,0.442,23.54,0.68,23.54981953
18/11/2019 10:00,24.91,1.0355,24.9315134,0,-0.3845,0.3845,24.91,1.42,24.95044088,23.54,0.3655,23.54283734,0,-0.3845,0.3845,23.54,0.75,23.55194472
18/11/2019 10:30,24.58,0.86,24.59504015,0,-0.41,0.41,24.58,1.27,24.61278733,23.65,0.26,23.65142913,0,-0.41,0.41,23.65,0.67,23.65948858
18/11/2019 11:00,24.4145,1.148,24.44147529,0.0245,-0.432,0.432694176,24.39,1.58,24.44112313,23.6745,0.328,23.67677204,0.0245,-0.432,0.432694176,23.65,0.76,23.66220827
18/11/2019 11:30,24.622,1.117,24.64732385,0.152,-0.463,0.487312015,24.47,1.58,24.52095634,23.732,0.297,23.73385837,0.152,-0.463,0.487312015,23.58,0.76,23.59224449
18/11/2019 12:00,24.396,0.9535,24.41462632,0.246,-0.4565,0.518563641,24.15,1.41,24.19112647,23.546,0.2235,23.54706071,0.246,-0.4565,0.518563641,23.3,0.68,23.30992063
18/11/2019 12:30,24.5935,1.1085,24.61846897,0.3335,-0.4715,0.577524458,24.26,1.58,24.3113965,23.7435,0.3285,23.74577235,0.3335,-0.4715,0.577524458,23.41,0.8,23.42366538
18/11/2019 13:00,24.518,1.129,24.54398022,0.338,-0.451,0.563600035,24.18,1.58,24.23156619,23.438,0.349,23.44059822,0.338,-0.451,0.563600035,23.1,0.8,23.11384866
18/11/2019 13:30,24.507,0.7285,24.51782538,0.327,-0.4815,0.582040591,24.18,1.21,24.21025609,23.107,0.1885,23.10776885,0.327,-0.4815,0.582040591,22.78,0.67,22.78985081
18/11/2019 14:00,24.502,0.7815,24.51445994,0.322,-0.4285,0.536000233,24.18,1.21,24.21025609,22.872,0.2415,22.87327493,0.322,-0.4285,0.536000233,22.55,0.67,22.55995124
18/11/2019 14:30,24.3795,0.858,24.39459334,0.3195,-0.442,0.545384497,24.06,1.3,24.09509494,22.8695,0.228,22.87063651,0.3195,-0.442,0.545384497,22.55,0.67,22.55995124
18/11/2019 15:00,24.228,0.85,24.24290585,0.318,-0.4,0.511002935,23.91,1.25,23.94265232,22.778,0.27,22.77960017,0.318,-0.4,0.511002935,22.46,0.67,22.4699911
18/11/2019 15:30,24.5165,0.789,24.52919267,0.3165,-0.401,0.51085541,24.2,1.19,24.2292406,23.1165,0.269,23.11806508,0.3165,-0.401,0.51085541,22.8,0.67,22.80984217
18/11/2019 16:00,25.1545,0.8405,25.16853811,0.3145,-0.3995,0.508439279,24.84,1.24,24.87093082,23.8145,0.2705,23.8160362,0.3145,-0.3995,0.508439279,23.5,0.67,23.50954912
18/11/2019 16:30,25.4805,0.718,25.49061404,0.3405,-0.422,0.54224003,25.14,1.14,25.16583398,24.2105,0.248,24.21177016,0.3405,-0.422,0.54224003,23.87,0.67,23.87940117
18/11/2019 17:00,26.4405,0.6405,26.44825666,1.9205,-0.5895,2.008937655,24.52,1.23,24.55083094,25.3005,0.3405,25.30279116,1.9205,-0.5895,2.008937655,23.38,0.93,23.39848927
18/11/2019 17:30,26.813,0.8435,26.82626439,5.173,-0.9065,5.251825516,21.64,1.75,21.71064485,26.093,0.0235,26.09301058,5.173,-0.9065,5.251825516,20.92,0.93,20.9406614
18/11/2019 18:00,26.817,0.768,26.82799495,0.927,-0.542,1.07382168,25.89,1.31,25.92312095,25.627,0.198,25.62776488,0.927,-0.542,1.07382168,24.7,0.74,24.71108253
18/11/2019 18:30,26.224,0.5105,26.22896846,0.424,-0.4395,0.610685066,25.8,0.95,25.81748439,25.034,-0.4395,25.03785766,0.424,-0.4395,0.610685066,24.61,0,24.61
18/11/2019 19:00,25.885,0.514,25.89010276,0.455,-0.436,0.630175372,25.43,0.95,25.4477386,24.715,-0.436,24.71884546,0.455,-0.436,0.630175372,24.26,0,24.26
18/11/2019 19:30,25.062,0.4065,25.06529645,0.312,-0.4435,0.542251095,24.75,0.85,24.76459166,24.572,-0.4435,24.57600204,0.312,-0.4435,0.542251095,24.26,0,24.26
18/11/2019 20:00,24.481,0.2995,24.48283197,0.311,-0.4505,0.547422369,24.17,0.75,24.18163353,24.141,-0.4505,24.14520307,0.311,-0.4505,0.547422369,23.83,0,23.83
18/11/2019 20:30,23.59,-1.123,23.61671503,0.31,-0.463,0.557197452,23.28,-0.66,23.28935379,23.47,2.637,23.61767704,0.31,-0.463,0.557197452,23.16,3.1,23.36654874
18/11/2019 21:00,22.8045,-1.975,22.88986337,0.3145,-0.435,0.536782312,22.49,-1.54,22.542664,22.7045,1.875,22.78178977,0.3145,-0.435,0.536782312,22.39,2.31,22.50884715
18/11/2019 21:30,22.2195,0.2245,22.22063412,0.3195,-0.4455,0.548224863,21.9,0.67,21.91024646,21.7895,-1.1255,21.81854854,0.3195,-0.4455,0.548224863,21.47,-0.68,21.48076582
18/11/2019 22:00,21.303,0.214,21.30407484,0.323,-0.456,0.558806764,20.98,0.67,20.99069556,20.783,-1.256,20.82091797,0.323,-0.456,0.558806764,20.46,-0.8,20.4756343
18/11/2019 22:30,20.2205,-4.32,20.67682326,0.3105,-0.47,0.563302982,19.91,-3.85,20.27882146,19.7705,-0.97,19.79428125,0.3105,-0.47,0.563302982,19.46,-0.5,19.46642237
18/11/2019 23:00,18.78,-3.044,19.02509753,0.31,-0.424,0.525238993,18.47,-2.62,18.65490016,18.6,0.406,18.60443055,0.31,-0.424,0.525238993,18.29,0.83,18.30882301
18/11/2019 23:30,17.971,-1.152,18.00788563,0.311,-0.422,0.524218466,17.66,-0.73,17.67508133,17.371,-1.722,17.4561429,0.311,-0.422,0.524218466,17.06,-1.3,17.10945937
19/11/2019 00:00,16.9815,-1.4175,17.04055893,0.3115,-0.4275,0.528950376,16.67,-0.99,16.69937125,16.4315,-1.7275,16.52205945,0.3115,-0.4275,0.528950376,16.12,-1.3,16.1723344
19/11/2019 00:30,16.911,-1.5885,16.98544239,0.311,-0.4285,0.52946506,16.6,-1.16,16.64048076,16.331,-1.8785,16.43868374,0.311,-0.4285,0.52946506,16.02,-1.45,16.08548725
19/11/2019 01:00,17.152,-1.456,17.21368758,0.312,-0.416,0.52,16.84,-1.04,16.87208345,16.552,-1.776,16.64700814,0.312,-0.416,0.52,16.24,-1.36,16.29684632
