Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/11/2019 01:30,16.9925,-1.3685,17.04751737,0.3125,-0.4185,0.522301158,16.68,-0.95,16.70703145,16.3125,-1.8985,16.42260511,0.3125,-0.4185,0.522301158,16,-1.48,16.0683042
19/11/2019 02:00,16.603,-1.3775,16.66004548,0.313,-0.4275,0.529835116,16.29,-0.95,16.31767753,15.923,-1.9075,16.03684773,0.313,-0.4275,0.529835116,15.61,-1.48,15.68000319
19/11/2019 02:30,16.2025,-1.501,16.2718778,0.3125,-0.431,0.532369468,15.89,-1.07,15.92598506,15.5325,-2.021,15.66342866,0.3125,-0.431,0.532369468,15.22,-1.59,15.30282654
19/11/2019 03:00,15.873,-1.558,15.94927876,0.313,-0.438,0.538342828,15.56,-1.12,15.60025641,15.213,-2.108,15.35835385,0.313,-0.438,0.538342828,14.9,-1.67,14.99329517
19/11/2019 03:30,15.525,-1.5375,15.60094649,0.315,-0.4175,0.523002151,15.21,-1.12,15.25118028,14.855,-2.0875,15.00095601,0.315,-0.4175,0.523002151,14.54,-1.67,14.63559018
19/11/2019 04:00,15.296,-1.5475,15.37408118,0.316,-0.4275,0.531612876,14.98,-1.12,15.02181081,14.646,-2.0975,14.79543248,0.316,-0.4275,0.531612876,14.33,-1.67,14.42698167
19/11/2019 04:30,15.075,-1.764,15.17785627,0.315,-0.424,0.528205452,14.76,-1.34,14.82070174,14.425,-2.284,14.60470065,0.315,-0.424,0.528205452,14.11,-1.86,14.23206591
19/11/2019 05:00,15.075,-1.694,15.16988006,0.315,-0.424,0.528205452,14.76,-1.27,14.81453678,14.425,-2.184,14.58939618,0.315,-0.424,0.528205452,14.11,-1.76,14.21934246
19/11/2019 05:30,15.394,-1.6195,15.47895398,0.314,-0.4295,0.532039707,15.08,-1.19,15.12688005,14.714,-2.1395,14.86873418,0.314,-0.4295,0.532039707,14.4,-1.71,14.50117581
19/11/2019 06:00,15.9025,-1.5025,15.9733219,0.3125,-0.4325,0.533584576,15.59,-1.07,15.62667591,15.2325,-2.0325,15.36750183,0.3125,-0.4325,0.533584576,14.92,-1.6,15.00554564
19/11/2019 06:30,16.955,-1.2875,17.00381373,0.315,-0.4475,0.547248801,16.64,-0.84,16.66118843,16.315,-1.7775,16.41154262,0.315,-0.4475,0.547248801,16,-1.33,16.05518296
19/11/2019 07:00,18.4245,-1.6815,18.50107139,0.3145,-0.5015,0.591956502,18.11,-1.18,18.14840213,17.8745,-1.3915,17.92858116,0.3145,-0.5015,0.591956502,17.56,-0.89,17.58253963
19/11/2019 07:30,20.863,0.199,20.86394905,0.313,-0.471,0.565517462,20.55,0.67,20.56091924,19.833,-1.161,19.86695271,0.313,-0.471,0.565517462,19.52,-0.69,19.53219138
19/11/2019 08:00,21.822,0.2235,21.82314451,0.312,-0.4465,0.54470749,21.51,0.67,21.52043215,21.122,-0.4465,21.12671878,0.312,-0.4465,0.54470749,20.81,0,20.81
19/11/2019 08:30,22.731,0.4435,22.73532611,0.311,-0.4165,0.519801164,22.42,0.86,22.43648814,22.081,-0.4165,22.08492774,0.311,-0.4165,0.519801164,21.77,0,21.77
19/11/2019 09:00,23.5805,0.641,23.5892107,0.3105,-0.429,0.529576482,23.27,1.07,23.29458735,22.8405,-0.429,22.84452848,0.3105,-0.429,0.529576482,22.53,0,22.53
19/11/2019 09:30,24.5405,0.908,24.55729228,0.3105,-0.452,0.548374188,24.23,1.36,24.26813755,23.7605,0.218,23.76150004,0.3105,-0.452,0.548374188,23.45,0.67,23.45956948
19/11/2019 10:00,24.9095,0.9115,24.92617144,0.3095,-0.4485,0.544924307,24.6,1.36,24.63756481,24.1995,0.2215,24.20051368,0.3095,-0.4485,0.544924307,23.89,0.67,23.8993933
19/11/2019 10:30,24.909,0.5845,24.91585682,0.309,-0.4555,0.550419158,24.6,1.04,24.62197393,24.199,0.2145,24.19995065,0.309,-0.4555,0.550419158,23.89,0.67,23.8993933
19/11/2019 11:00,25.1405,0.97,25.15920587,0.3105,-0.48,0.571673202,24.83,1.45,24.87230186,24.2905,0.31,24.29247806,0.3105,-0.48,0.571673202,23.98,0.79,23.9930094
19/11/2019 11:30,25.801,0.983,25.81971901,0.311,-0.527,0.611923198,25.49,1.51,25.53468621,24.171,0.373,24.17387784,0.311,-0.527,0.611923198,23.86,0.9,23.87696798
19/11/2019 12:00,25.562,1.004,25.58170948,0.312,-0.506,0.594457736,25.25,1.51,25.2951102,24.422,0.394,24.42517799,0.312,-0.506,0.594457736,24.11,0.9,24.12679216
19/11/2019 12:30,25.7725,1.1605,25.79861462,0.3125,-0.4995,0.589199881,25.46,1.66,25.51405887,24.2625,0.5705,24.26920634,0.3125,-0.4995,0.589199881,23.95,1.07,23.97388996
19/11/2019 13:00,25.5135,1.0835,25.53649652,0.3135,-0.4665,0.562053823,25.2,1.55,25.24762365,24.0135,0.5035,24.01877796,0.3135,-0.4665,0.562053823,23.7,0.97,23.71984191
19/11/2019 13:30,24.7635,0.738,24.77449447,0.3135,-0.472,0.566627082,24.45,1.21,24.47992239,24.0135,0.198,24.01431628,0.3135,-0.472,0.566627082,23.7,0.67,23.70946857
19/11/2019 14:00,24.762,0.77,24.77396908,0.312,-0.44,0.539392251,24.45,1.21,24.47992239,23.962,0.23,23.96310381,0.312,-0.44,0.539392251,23.65,0.67,23.65948858
19/11/2019 14:30,24.6315,0.915,24.64848915,0.3115,-0.455,0.551413865,24.32,1.37,24.35855702,23.9015,0.305,23.90344593,0.3115,-0.455,0.551413865,23.59,0.76,23.6022393
19/11/2019 15:00,24.4215,0.851,24.43632262,0.3115,-0.429,0.530163418,24.11,1.28,24.14395369,23.7315,0.271,23.73304728,0.3115,-0.429,0.530163418,23.42,0.7,23.43045881
19/11/2019 15:30,24.3815,0.8975,24.39801321,1.3215,-0.5025,1.41381346,23.06,1.4,23.10245874,23.8015,0.2775,23.80311762,1.3215,-0.5025,1.41381346,22.48,0.78,22.49352796
19/11/2019 16:00,25.065,0.9545,25.08316757,2.475,-0.5755,2.541028384,22.59,1.53,22.64175347,24.585,0.3245,24.58714146,2.475,-0.5755,2.541028384,22.11,0.9,22.12830992
19/11/2019 16:30,25.826,0.849,25.83995118,0.336,-0.501,0.603238759,25.49,1.35,25.52572428,25.106,0.239,25.10713757,0.336,-0.501,0.603238759,24.77,0.74,24.78105123
19/11/2019 17:00,26.596,0.6615,26.6042252,12.466,-1.5685,12.56428861,14.13,2.23,14.30488728,25.546,0.3815,25.54884847,12.466,-1.5685,12.56428861,13.08,1.95,13.2245567
19/11/2019 17:30,26.67,0.575,26.67619772,17.6,-2.315,17.75159782,9.07,2.89,9.519296192,25.57,0.505,25.57498631,17.6,-2.315,17.75159782,7.97,2.82,8.454188311
19/11/2019 18:00,26.4645,0.4275,26.46795263,16.6945,-2.2625,16.8471136,9.77,2.69,10.13355811,25.3245,0.3575,25.32702325,16.6945,-2.2625,16.8471136,8.63,2.62,9.01894118
19/11/2019 18:30,25.7555,0.32,25.75748785,4.2455,-0.99,4.359400217,21.51,1.31,21.54985383,24.5355,0.28,24.53709763,4.2455,-0.99,4.359400217,20.29,1.27,20.32970733
19/11/2019 19:00,25.382,0.3025,25.38380252,0.312,-0.4275,0.529244981,25.07,0.73,25.08062599,24.022,-0.4275,24.02580363,0.312,-0.4275,0.529244981,23.71,0,23.71
19/11/2019 19:30,24.827,0.364,24.82966824,0.307,-0.466,0.558036737,24.52,0.83,24.53404369,24.267,-0.466,24.27147389,0.307,-0.466,0.558036737,23.96,0,23.96
19/11/2019 20:00,23.978,0.2435,23.97923636,0.308,-0.4365,0.534224906,23.67,0.68,23.67976562,23.488,-1.1165,23.51452139,0.308,-0.4365,0.534224906,23.18,-0.68,23.18997197
19/11/2019 20:30,22.988,0.246,22.98931621,0.308,-0.434,0.532184179,22.68,0.68,22.69019171,22.538,-1.114,22.5655144,0.308,-0.434,0.532184179,22.23,-0.68,22.24039793
19/11/2019 21:00,22.14,-0.408,22.14375903,0.31,-0.408,0.512409992,21.83,0,21.83,21.63,-1.088,21.65734619,0.31,-0.408,0.512409992,21.32,-0.68,21.33084152
19/11/2019 21:30,21.207,0.6965,21.21843447,0.317,-0.4035,0.513128882,20.89,1.1,20.91894118,20.637,-1.0835,20.66542381,0.317,-0.4035,0.513128882,20.32,-0.68,20.33137477
19/11/2019 22:00,20.3485,-0.417,20.35277232,0.3185,-0.417,0.524720164,20.03,0,20.03,19.7285,-1.097,19.75897571,0.3185,-0.417,0.524720164,19.41,-0.68,19.42190773
19/11/2019 22:30,19.6085,-0.442,19.61348098,0.3085,-0.442,0.539014146,19.3,0,19.3,19.0085,-1.272,19.05101195,0.3085,-0.442,0.539014146,18.7,-0.83,18.71841072
19/11/2019 23:00,18.189,-4.15,18.65642573,0.309,-0.43,0.529510151,17.88,-3.72,18.26288039,18.089,1.6,18.15962337,0.309,-0.43,0.529510151,17.78,2.03,17.89551061
19/11/2019 23:30,17.269,-1.168,17.30845415,0.309,-0.438,0.536027052,16.96,-0.73,16.97570323,16.619,-1.518,16.68818399,0.309,-0.438,0.536027052,16.31,-1.08,16.34571809
20/11/2019 00:00,16.4305,-1.3595,16.48664825,0.3105,-0.4495,0.546315385,16.12,-0.91,16.14566505,15.8705,-1.5295,15.9440315,0.3105,-0.4495,0.546315385,15.56,-1.08,15.59743569
20/11/2019 00:30,16.2705,-1.0465,16.30412011,0.3105,-0.4965,0.58559585,15.96,-0.55,15.96947401,15.6805,-1.8865,15.79357346,0.3105,-0.4965,0.58559585,15.37,-1.39,15.43272497
20/11/2019 01:00,16.27,-1.3485,16.32578795,0.31,-0.4285,0.528878294,15.96,-0.92,15.9864943,15.68,-1.6685,15.7685222,0.31,-0.4285,0.528878294,15.37,-1.24,15.41993839
20/11/2019 01:30,16.38,-1.3485,16.43541457,0.31,-0.4285,0.528878294,16.07,-0.92,16.09631324,15.77,-1.6685,15.85801981,0.31,-0.4285,0.528878294,15.46,-1.24,15.50964861
20/11/2019 02:00,15.9895,-1.3515,16.04651559,0.3095,-0.4315,0.531020244,15.68,-0.92,15.70696661,15.3095,-1.6715,15.40047735,0.3095,-0.4315,0.531020244,15,-1.24,15.05116607
20/11/2019 02:30,15.119,-1.545,15.19773621,0.309,-0.445,0.54176194,14.81,-1.1,14.85079459,14.459,-2.115,14.61286782,0.309,-0.445,0.54176194,14.15,-1.67,14.2482069
20/11/2019 03:00,14.55,-1.764,14.65654107,0.31,-0.424,0.525238993,14.24,-1.34,14.3029088,13.93,-1.984,14.07057767,0.31,-0.424,0.525238993,13.62,-1.56,13.70904811
20/11/2019 03:30,14.321,-1.746,14.42704256,0.311,-0.406,0.511426437,14.01,-1.34,14.0739369,13.661,-1.966,13.80174181,0.311,-0.406,0.511426437,13.35,-1.56,13.44083703
20/11/2019 04:00,14.1915,-1.7495,14.29893082,0.3115,-0.4095,0.514511905,13.88,-1.34,13.94453298,13.5415,-1.9695,13.68397429,0.3115,-0.4095,0.514511905,13.23,-1.56,13.3216553
20/11/2019 04:30,14.121,-1.752,14.22927071,0.311,-0.412,0.51620248,13.81,-1.34,13.87485856,13.441,-1.972,13.58489106,0.311,-0.412,0.51620248,13.13,-1.56,13.22234851
20/11/2019 05:00,14.12,-1.7465,14.22760213,0.31,-0.4065,0.511216441,13.81,-1.34,13.87485856,13.5,-1.9665,13.64247493,0.31,-0.4065,0.511216441,13.19,-1.56,13.28193134
20/11/2019 05:30,14.5795,-1.682,14.67620333,0.3095,-0.432,0.531426618,14.27,-1.25,14.3246431,13.8795,-1.992,14.02171831,0.3095,-0.432,0.531426618,13.57,-1.56,13.65937407
20/11/2019 06:00,15.099,-1.567,15.18009519,0.309,-0.427,0.527076844,14.79,-1.14,14.83387003,14.429,-1.847,14.54673331,0.309,-0.427,0.527076844,14.12,-1.42,14.19122264
20/11/2019 06:30,16.0075,-1.3365,16.06319671,0.3075,-0.4465,0.542142509,15.7,-0.89,15.72520588,15.4475,-1.6365,15.53394311,0.3075,-0.4465,0.542142509,15.14,-1.19,15.18669483
20/11/2019 07:00,17.2175,-1.2275,17.26120107,0.3075,-0.4575,0.551237245,16.91,-0.77,16.92752197,16.7375,-1.5175,16.80615103,0.3075,-0.4575,0.551237245,16.43,-1.06,16.46415804
20/11/2019 07:30,19.6155,0.264,19.61727647,0.3055,-0.456,0.548877263,19.31,0.72,19.32341843,19.0255,-1.136,19.05938473,0.3055,-0.456,0.548877263,18.72,-0.68,18.73234636
20/11/2019 08:00,20.904,0.4855,20.90963716,0.304,-0.4545,0.546796351,20.6,0.94,20.62143545,20.314,-0.4545,20.31908379,0.304,-0.4545,0.546796351,20.01,0,20.01
20/11/2019 08:30,21.864,0.555,21.87104298,0.304,-0.445,0.538925783,21.56,1,21.58317864,21.234,-0.445,21.23866241,0.304,-0.445,0.538925783,20.93,0,20.93
20/11/2019 09:00,22.7135,0.967,22.73407511,0.3035,-0.443,0.536992784,22.41,1.41,22.45431362,21.8535,0.237,21.85478509,0.3035,-0.443,0.536992784,21.55,0.68,21.56072587
20/11/2019 09:30,23.6145,1.2845,23.64940909,0.3045,-0.4355,0.531394863,23.31,1.72,23.3733716,23.0745,0.3645,23.07737876,0.3045,-0.4355,0.531394863,22.77,0.8,22.78404925
20/11/2019 10:00,24.1755,1.277,24.2092034,0.3055,-0.443,0.538125682,23.87,1.72,23.93188877,23.4255,0.357,23.42822015,0.3055,-0.443,0.538125682,23.12,0.8,23.13383669
20/11/2019 10:30,24.1475,0.907,24.16452783,0.0475,-0.483,0.485330042,24.1,1.39,24.14005178,23.3575,0.197,23.35833075,0.0475,-0.483,0.485330042,23.31,0.68,23.31991638
20/11/2019 11:00,24.34,1.167,24.3679603,0,-0.493,0.493,24.34,1.66,24.39654074,23.49,0.257,23.49140585,0,-0.493,0.493,23.49,0.75,23.50197013
20/11/2019 11:30,24.56,1.231,24.59083083,0,-0.489,0.489,24.56,1.72,24.62015435,23.69,0.261,23.69143771,0,-0.489,0.489,23.69,0.75,23.70186912
20/11/2019 12:00,24.73,1.3625,24.76750505,0,-0.4975,0.4975,24.73,1.86,24.79984879,23.9,0.4125,23.90355949,0,-0.4975,0.4975,23.9,0.91,23.91731799
20/11/2019 12:30,25.03,1.368,25.06735574,0,-0.492,0.492,25.03,1.86,25.09901392,24.21,0.418,24.21360824,0,-0.492,0.492,24.21,0.91,24.2270964
20/11/2019 13:00,25.03,1.3635,25.06711057,0,-0.4965,0.4965,25.03,1.86,25.09901392,24.21,0.4135,24.21353097,0,-0.4965,0.4965,24.21,0.91,24.2270964
20/11/2019 13:30,24.87,0.9895,24.88967678,0,-0.4905,0.4905,24.87,1.48,24.91399807,23.98,0.1895,23.98074874,0,-0.4905,0.4905,23.98,0.68,23.98963943
20/11/2019 14:00,24.98,1.204,25.0089987,0,-0.456,0.456,24.98,1.66,25.03509537,24.08,0.294,24.0817947,0,-0.456,0.456,24.08,0.75,24.09167699
20/11/2019 14:30,25.04,1.213,25.06936316,0,-0.447,0.447,25.04,1.66,25.09496364,24.19,0.303,24.19189759,0,-0.447,0.447,24.19,0.75,24.20162391
20/11/2019 15:00,25.04,1.201,25.06878539,0,-0.459,0.459,25.04,1.66,25.09496364,24.19,0.291,24.19175027,0,-0.459,0.459,24.19,0.75,24.20162391
20/11/2019 15:30,25.04,1.04,25.06158814,0,-0.47,0.47,25.04,1.51,25.08548784,24.25,0.2,24.25082473,0,-0.47,0.47,24.25,0.67,24.2592539
20/11/2019 16:00,25.64,1.0475,25.66138843,0,-0.4625,0.4625,25.64,1.51,25.68442524,24.89,0.2075,24.89086492,0,-0.4625,0.4625,24.89,0.67,24.89901604
20/11/2019 16:30,26.5505,1.128,26.57445078,0.0005,-0.532,0.532000235,26.55,1.66,26.60184392,25.7105,0.138,25.71087035,0.0005,-0.532,0.532000235,25.71,0.67,25.71872858
20/11/2019 17:00,27.4545,1.075,27.47553812,0.0145,-0.515,0.515204086,27.44,1.59,27.48602736,26.4245,0.155,26.42495459,0.0145,-0.515,0.515204086,26.41,0.67,26.41849731
20/11/2019 17:30,27.676,0.9195,27.6912704,0.096,-0.5005,0.509623636,27.58,1.42,27.61653128,26.016,0.2395,26.01710238,0.096,-0.5005,0.509623636,25.92,0.74,25.93056112
20/11/2019 18:00,27.2205,0.471,27.22457458,0.1005,-0.489,0.499220643,27.12,0.96,27.13698583,25.6905,0.621,25.69800442,0.1005,-0.489,0.499220643,25.59,1.11,25.61406254
20/11/2019 18:30,26.656,0.5055,26.66079268,0.116,-0.4545,0.469069558,26.54,0.96,26.5573568,25.066,0.2255,25.06701431,0.116,-0.4545,0.469069558,24.95,0.68,24.95926481
20/11/2019 19:00,25.706,0.61,25.71323659,0.146,-0.46,0.482613717,25.56,1.07,25.58238652,24.696,0.43,24.69974324,0.146,-0.46,0.482613717,24.55,0.89,24.56612709
20/11/2019 19:30,25.158,0.311,25.1599222,0.008,-0.439,0.439072887,25.15,0.75,25.16118042,24.408,0.231,24.40909308,0.008,-0.439,0.439072887,24.4,0.67,24.40919704
20/11/2019 20:00,24.8115,0.306,24.81338688,0.0015,-0.444,0.444002534,24.81,0.75,24.82133357,24.1115,0.226,24.11255914,0.0015,-0.444,0.444002534,24.11,0.67,24.11930762
20/11/2019 20:30,23.841,0.2135,23.84195594,0.001,-0.4565,0.456501095,23.84,0.67,23.84941299,23.191,-0.4565,23.19549252,0.001,-0.4565,0.456501095,23.19,0,23.19
20/11/2019 21:00,22.9015,0.201,22.90238204,0.0015,-0.469,0.469002399,22.9,0.67,22.90979921,22.2415,-0.469,22.24644428,0.0015,-0.469,0.469002399,22.24,0,22.24
20/11/2019 21:30,21.6065,-0.445,21.61108205,0.0065,-0.445,0.445047469,21.6,0,21.6,20.9465,-1.125,20.97668914,0.0065,-0.445,0.445047469,20.94,-0.68,20.95103816
20/11/2019 22:00,20.397,-1.126,20.42805632,0.087,-0.446,0.454406206,20.31,-0.68,20.32138037,19.657,-1.126,19.68922358,0.087,-0.446,0.454406206,19.57,-0.68,19.58181044
20/11/2019 22:30,19.699,-1.157,19.73294834,0.279,-0.477,0.552602932,19.42,-0.68,19.43190161,18.899,-1.237,18.93943954,0.279,-0.477,0.552602932,18.62,-0.76,18.63550375
20/11/2019 23:00,18.813,-1.101,18.84518957,0.333,-0.421,0.536777421,18.48,-0.68,18.49250659,18.053,-1.261,18.09698677,0.333,-0.421,0.536777421,17.72,-0.84,17.73989853
20/11/2019 23:30,17.526,-1.234,17.56938906,0.326,-0.424,0.534838293,17.2,-0.81,17.21906211,16.836,-1.384,16.89278994,0.326,-0.424,0.534838293,16.51,-0.96,16.53788681
21/11/2019 00:00,16.8215,-1.3625,16.87658936,0.3215,-0.4325,0.538904908,16.5,-0.93,16.52618831,16.1915,-1.5325,16.26386266,0.3215,-0.4325,0.538904908,15.87,-1.1,15.90807657
21/11/2019 00:30,16.6595,-1.3055,16.71057361,0.3195,-0.4855,0.581197471,16.34,-0.82,16.36056234,15.9995,-1.6555,16.0849209,0.3195,-0.4855,0.581197471,15.68,-1.17,15.72359056
21/11/2019 01:00,16.748,-1.297,16.79814612,0.318,-0.427,0.532403043,16.43,-0.87,16.45301796,16.068,-1.597,16.14716796,0.318,-0.427,0.532403043,15.75,-1.17,15.79339735
21/11/2019 01:30,16.5465,-1.292,16.59686495,0.3165,-0.422,0.5275,16.23,-0.87,16.2533012,15.8465,-1.672,15.9344641,0.3165,-0.422,0.5275,15.53,-1.25,15.58022465
21/11/2019 02:00,15.926,-1.576,16.00378868,0.316,-0.436,0.538471912,15.61,-1.14,15.65157181,15.236,-1.896,15.3535179,0.316,-0.436,0.538471912,14.92,-1.46,14.99126412
21/11/2019 02:30,15.324,-1.686,15.4164708,0.314,-0.416,0.521202456,15.01,-1.27,15.0636317,14.674,-1.986,14.80778417,0.314,-0.416,0.521202456,14.36,-1.57,14.44557026
21/11/2019 03:00,14.943,-1.8035,15.0514405,0.313,-0.3935,0.502803391,14.63,-1.41,14.69778895,14.293,-2.0735,14.44261927,0.313,-0.3935,0.502803391,13.98,-1.68,14.08058237
21/11/2019 03:30,14.7635,-1.833,14.87685522,0.3135,-0.423,0.526508547,14.45,-1.41,14.51862941,14.0535,-2.103,14.20997788,0.3135,-0.423,0.526508547,13.74,-1.68,13.84232639
21/11/2019 04:00,14.6435,-1.758,14.7486493,0.3135,-0.428,0.530533929,14.33,-1.33,14.39158782,13.9235,-2.108,14.08217015,0.3135,-0.428,0.530533929,13.61,-1.68,13.71329647
21/11/2019 04:30,14.553,-1.752,14.65808013,0.313,-0.422,0.525407461,14.24,-1.33,14.30197539,13.823,-2.102,13.98190734,0.313,-0.422,0.525407461,13.51,-1.68,13.61405524
21/11/2019 05:00,14.5525,-1.733,14.65532481,0.3125,-0.403,0.50996593,14.24,-1.33,14.30197539,13.8225,-2.033,13.97120593,0.3125,-0.403,0.50996593,13.51,-1.63,13.6079756
21/11/2019 05:30,14.8415,-1.598,14.92728127,0.3115,-0.418,0.521302455,14.53,-1.18,14.57783592,14.1515,-1.958,14.2863122,0.3115,-0.418,0.521302455,13.84,-1.54,13.92541561
21/11/2019 06:00,15.5115,-1.5,15.58385807,0.3115,-0.44,0.53910319,15.2,-1.06,15.2369157,14.8615,-1.71,14.95955488,0.3115,-0.44,0.53910319,14.55,-1.27,14.60532095
21/11/2019 06:30,16.6415,-1.2425,16.68781976,0.3115,-0.4225,0.524917613,16.33,-0.82,16.35057491,16.0315,-1.4725,16.09898284,0.3115,-0.4225,0.524917613,15.72,-1.05,15.75502777
21/11/2019 07:00,17.8995,-1.0785,17.93196204,0.3095,-0.3985,0.5045716,17.59,-0.68,17.60313892,17.3795,-1.2985,17.42794086,0.3095,-0.3985,0.5045716,17.07,-0.9,17.09370937
21/11/2019 07:30,20.5595,0.25,20.56101992,0.3095,-0.42,0.521718554,20.25,0.67,20.26108092,19.2395,-0.42,19.24408377,0.3095,-0.42,0.521718554,18.93,0,18.93
21/11/2019 08:00,21.3985,0.306,21.4006878,0.3085,-0.434,0.532473708,21.09,0.74,21.10297846,20.6785,3.216,20.92708815,0.3085,-0.434,0.532473708,20.37,3.65,20.6944292
21/11/2019 08:30,22.379,0.743,22.39133069,0.309,-0.427,0.527076844,22.07,1.17,22.10099093,21.649,0.243,21.65036374,0.309,-0.427,0.527076844,21.34,0.67,21.35051522
21/11/2019 09:00,23.3685,0.9855,23.3892711,0.3085,-0.4345,0.532881319,23.06,1.42,23.10367936,22.5185,0.2355,22.5197314,0.3085,-0.4345,0.532881319,22.21,0.67,22.22010351
21/11/2019 09:30,24.4525,1.1185,24.4780677,0.1825,-0.4815,0.514925723,24.27,1.6,24.32268283,23.5625,0.1885,23.56325399,0.1825,-0.4815,0.514925723,23.38,0.67,23.38959812
21/11/2019 10:00,24.61,1.1535,24.63701813,0,-0.4465,0.4465,24.61,1.6,24.66195653,23.65,0.2235,23.65105605,0,-0.4465,0.4465,23.65,0.67,23.65948858
21/11/2019 10:30,24.87,1.044,24.89190302,0,-0.476,0.476,24.87,1.52,24.91640624,23.8,0.194,23.80079066,0,-0.476,0.476,23.8,0.67,23.8094288
21/11/2019 11:00,24.93,1.236,24.96062091,0,-0.434,0.434,24.93,1.67,24.98587201,23.91,0.296,23.91183213,0,-0.434,0.434,23.91,0.73,23.92114128
21/11/2019 11:30,25.29,1.3305,25.32497444,0,-0.4995,0.4995,25.29,1.83,25.35612352,24.34,0.6005,24.34740644,0,-0.4995,0.4995,24.34,1.1,24.36484353
21/11/2019 12:00,25.299,1.3205,25.3334388,0.009,-0.5095,0.509579483,25.29,1.83,25.35612352,24.509,0.5405,24.51495913,0.009,-0.5095,0.509579483,24.5,1.05,24.52248968
21/11/2019 12:30,26.071,1.69,26.125718,0.271,-0.53,0.595265487,25.8,2.22,25.89533549,25.261,0.9,25.27702753,0.271,-0.53,0.595265487,24.99,1.43,25.03088093
21/11/2019 13:00,0.309,-0.5205,0.605310871,0.309,-0.5205,0.605310871,0,0,0,0.309,-0.5205,0.605310871,0.309,-0.5205,0.605310871,0,0,0
21/11/2019 13:30,0.313,-0.507,0.595833869,0.313,-0.507,0.595833869,0,0,0,0.313,-0.507,0.595833869,0.313,-0.507,0.595833869,0,0,0
21/11/2019 14:00,0.321,-0.4975,0.592070308,0.321,-0.4975,0.592070308,0,0,0,0.321,-0.4975,0.592070308,0.321,-0.4975,0.592070308,0,0,0
21/11/2019 14:30,0.3175,-0.514,0.604154161,0.3175,-0.514,0.604154161,0,0,0,0.3175,-0.514,0.604154161,0.3175,-0.514,0.604154161,0,0,0
21/11/2019 15:00,0.316,-0.4815,0.575932505,0.316,-0.4815,0.575932505,0,0,0,0.316,-0.4815,0.575932505,0.316,-0.4815,0.575932505,0,0,0
21/11/2019 15:30,0.3145,-0.5445,0.628800843,0.3145,-0.5445,0.628800843,0,0,0,0.3145,-0.5445,0.628800843,0.3145,-0.5445,0.628800843,0,0,0
21/11/2019 16:00,0.313,-0.493,0.583967465,0.313,-0.493,0.583967465,0,0,0,0.313,-0.493,0.583967465,0.313,-0.493,0.583967465,0,0,0
21/11/2019 16:30,0.313,-0.515,0.602655789,0.313,-0.515,0.602655789,0,0,0,0.313,-0.515,0.602655789,0.313,-0.515,0.602655789,0,0,0
21/11/2019 17:00,0.314,-0.461,0.55777863,0.314,-0.461,0.55777863,0,0,0,0.314,-0.461,0.55777863,0.314,-0.461,0.55777863,0,0,0
21/11/2019 17:30,27.3145,1.218,27.34164286,9.9345,-1.042,9.988996659,17.38,2.26,17.52632306,26.3645,0.578,26.37083511,9.9345,-1.042,9.988996659,16.43,1.62,16.50967292
21/11/2019 18:00,26.3005,1.1105,26.32393418,9.1605,-1.0095,9.215956299,17.14,2.12,17.27061088,25.3305,0.4605,25.33468552,9.1605,-1.0095,9.215956299,16.17,1.47,16.2366807
21/11/2019 18:30,0.3135,-0.4935,0.584657592,0.3135,-0.4935,0.584657592,0,0,0,0.3135,-0.4935,0.584657592,0.3135,-0.4935,0.584657592,0,0,0
21/11/2019 19:00,0.313,-0.4715,0.565933963,0.313,-0.4715,0.565933963,0,0,0,0.313,-0.4715,0.565933963,0.313,-0.4715,0.565933963,0,0,0
21/11/2019 19:30,0.312,-0.4815,0.573747549,0.312,-0.4815,0.573747549,0,0,0,0.312,-0.4815,0.573747549,0.312,-0.4815,0.573747549,0,0,0
21/11/2019 20:00,24.2615,0.409,24.26494721,0.3115,-0.471,0.564688631,23.95,0.88,23.96616156,23.6815,-0.471,23.68618338,0.3115,-0.471,0.564688631,23.37,0,23.37
21/11/2019 20:30,23.5015,0.3455,23.50403949,0.3115,-0.4745,0.567611223,23.19,0.82,23.2044931,22.9515,-0.4745,22.95640439,0.3115,-0.4745,0.567611223,22.64,0,22.64
21/11/2019 21:00,22.7045,0.201,22.7053897,0.3145,-0.469,0.56468686,22.39,0.67,22.40002232,22.1645,-0.469,22.16946146,0.3145,-0.469,0.56468686,21.85,0,21.85
21/11/2019 21:30,21.7555,-2.8645,21.94327096,0.3155,-0.4445,0.545087608,21.44,-2.42,21.57614423,21.6155,2.7755,21.7929631,0.3155,-0.4445,0.545087608,21.3,3.22,21.54201476
21/11/2019 22:00,20.859,-3.745,21.19252005,0.319,-0.405,0.515544372,20.54,-3.34,20.80978616,20.489,1.525,20.54567463,0.319,-0.405,0.515544372,20.17,1.93,20.26212723
21/11/2019 22:30,20.083,-0.4105,20.08719491,0.313,-0.4105,0.516216282,19.77,0,19.77,19.513,-1.1305,19.54572074,0.313,-0.4105,0.516216282,19.2,-0.72,19.21349526
21/11/2019 23:00,18.9835,-0.9505,19.00728078,0.3135,-0.4205,0.524502145,18.67,-0.53,18.67752125,18.4735,-1.3005,18.51921981,0.3135,-0.4205,0.524502145,18.16,-0.88,18.18130908
21/11/2019 23:30,18.3925,0.4345,18.39763155,0.3125,-0.4455,0.544175064,18.08,0.88,18.10140326,17.8625,-1.2155,17.90380816,0.3125,-0.4455,0.544175064,17.55,-0.77,17.56688362
22/11/2019 00:00,17.9925,-0.4305,17.99764947,0.3125,-0.4305,0.531964754,17.68,0,17.68,17.4425,-1.2005,17.48376408,0.3125,-0.4305,0.531964754,17.13,-0.77,17.14729716
22/11/2019 00:30,17.5235,-1.085,17.55705776,0.3135,-0.405,0.512159399,17.21,-0.68,17.22342881,16.9535,-1.495,17.01928868,0.3135,-0.405,0.512159399,16.64,-1.09,16.67566191
22/11/2019 01:00,17.8335,-1.0775,17.86602162,0.3135,-0.3975,0.506249444,17.52,-0.68,17.53319138,17.1935,-1.4175,17.25183319,0.3135,-0.3975,0.506249444,16.88,-1.02,16.91078946
22/11/2019 01:30,16.973,-1.1955,17.01505067,0.313,-0.3855,0.496567468,16.66,-0.81,16.67967925,16.373,-1.7055,16.46158739,0.313,-0.3855,0.496567468,16.06,-1.32,16.11415527
22/11/2019 02:00,16.6925,-1.172,16.73359317,0.3125,-0.432,0.533179379,16.38,-0.74,16.39670699,16.1225,-1.602,16.20189527,0.3125,-0.432,0.533179379,15.81,-1.17,15.85323311
22/11/2019 02:30,16.0825,-1.5075,16.15299856,0.3125,-0.4375,0.537645329,15.77,-1.07,15.80625825,15.6125,-1.6975,15.7045109,0.3125,-0.4375,0.537645329,15.3,-1.26,15.35179468
22/11/2019 03:00,15.653,-1.5175,15.72638596,0.313,-0.4475,0.546100037,15.34,-1.07,15.37727219,15.173,-1.7075,15.26877484,0.313,-0.4475,0.546100037,14.86,-1.26,14.9133229
22/11/2019 03:30,15.5315,-1.3155,15.5871111,0.3115,-0.4455,0.543601416,15.22,-0.87,15.24484503,14.9415,-1.7855,15.04780491,0.3115,-0.4455,0.543601416,14.63,-1.34,14.69123889
22/11/2019 04:00,15.252,-1.3705,15.31345076,0.312,-0.4405,0.539800195,14.94,-0.93,14.9689178,14.662,-1.8405,14.77706616,0.312,-0.4405,0.539800195,14.35,-1.4,14.41813095
22/11/2019 04:30,15.0915,-1.4635,15.16229549,0.3115,-0.4335,0.533811296,14.78,-1.03,14.81584625,14.5015,-1.9035,14.62589534,0.3115,-0.4335,0.533811296,14.19,-1.47,14.26593845
22/11/2019 05:00,14.8895,-1.4655,14.96144714,0.3095,-0.4355,0.534275678,14.58,-1.03,14.61633675,14.2995,-1.9055,14.42590138,0.3095,-0.4355,0.534275678,13.99,-1.47,14.06701816
22/11/2019 05:30,14.7905,-1.5355,14.86999161,0.3105,-0.4355,0.534855588,14.48,-1.1,14.52172166,14.3005,-1.9655,14.43493992,0.3105,-0.4355,0.534855588,13.99,-1.53,14.07341465
22/11/2019 06:00,15.47,-1.436,15.53650527,0.31,-0.436,0.534972897,15.16,-1,15.19294573,14.95,-1.876,15.06724514,0.31,-0.436,0.534972897,14.64,-1.44,14.7106492
22/11/2019 06:30,16.492,-1.2185,16.53695275,0.312,-0.4485,0.546348103,16.18,-0.77,16.19831164,15.982,-1.6185,16.06374384,0.312,-0.4485,0.546348103,15.67,-1.17,15.7136183
22/11/2019 07:00,17.72,-1.137,17.75644021,0.31,-0.457,0.552221876,17.41,-0.68,17.42327466,17.26,-1.367,17.31404889,0.31,-0.457,0.552221876,16.95,-0.91,16.97441015
22/11/2019 07:30,19.759,-1.687,19.83088626,0.309,-0.457,0.551661128,19.45,-1.23,19.48885322,19.449,1.433,19.50172018,0.309,-0.457,0.551661128,19.14,1.89,19.23308868
22/11/2019 08:00,21.038,0.4085,21.0419656,0.308,-0.4315,0.530147385,20.73,0.84,20.74701183,20.498,-0.4315,20.50254121,0.308,-0.4315,0.530147385,20.19,0,20.19
22/11/2019 08:30,21.6775,-2.3715,21.80683422,0.3075,-0.4315,0.529857056,21.37,-1.94,21.45787734,21.6975,3.5185,21.98093147,0.3075,-0.4315,0.529857056,21.39,3.95,21.75165741
22/11/2019 09:00,22.276,-2.845,22.45694104,0.306,-0.435,0.531846782,21.97,-2.41,22.10178726,22.446,3.635,22.73842873,0.306,-0.435,0.531846782,22.14,4.07,22.51098621
22/11/2019 09:30,23.2445,-2.705,23.40136332,0.3045,-0.435,0.530985169,22.94,-2.27,23.05203896,22.9245,3.805,23.23813085,0.3045,-0.435,0.530985169,22.62,4.24,23.01395229
22/11/2019 10:00,23.9245,-2.658,24.07169841,0.3045,-0.448,0.541686487,23.62,-2.21,23.72316379,23.2445,3.882,23.56643173,0.3045,-0.448,0.541686487,22.94,4.33,23.34507443
22/11/2019 10:30,23.924,-2.892,24.09816259,0.304,-0.452,0.544720112,23.62,-2.44,23.74569435,23.244,3.628,23.52543135,0.304,-0.452,0.544720112,22.94,4.08,23.3
22/11/2019 11:00,24.144,-2.7845,24.30403621,0.304,-0.4145,0.514029425,23.84,-2.37,23.95751448,23.474,3.7155,23.76622848,0.304,-0.4145,0.514029425,23.17,4.13,23.53520342
22/11/2019 11:30,24.5545,-2.449,24.67632613,0.3045,-0.409,0.509903177,24.25,-2.04,24.33565491,24.6245,3.911,24.93314904,0.3045,-0.409,0.509903177,24.32,4.32,24.70070444
22/11/2019 12:00,24.906,-2.2865,25.01073606,0.306,-0.4365,0.533074338,24.6,-1.85,24.66946493,24.516,4.1335,24.8620208,0.306,-0.4365,0.533074338,24.21,4.57,24.63755264
22/11/2019 12:30,25.747,-2.173,25.83853591,0.307,-0.523,0.60644703,25.44,-1.65,25.4934521,25.057,4.317,25.42616247,0.307,-0.523,0.60644703,24.75,4.84,25.21880449
22/11/2019 13:00,25.7465,-2.1955,25.83993968,0.3065,-0.5455,0.625709597,25.44,-1.65,25.4934521,25.0565,4.2945,25.42185915,0.3065,-0.5455,0.625709597,24.75,4.84,25.21880449
22/11/2019 13:30,25.057,-2.5415,25.18556077,0.307,-0.5215,0.605153906,24.75,-2.02,24.8322955,24.837,3.9885,25.15521221,0.307,-0.5215,0.605153906,24.53,4.51,24.94115074
22/11/2019 14:00,24.857,-2.4135,24.973895,0.307,-0.5135,0.598273558,24.55,-1.9,24.62341365,24.487,3.9965,24.81098912,0.307,-0.5135,0.598273558,24.18,4.51,24.59700185
22/11/2019 14:30,24.805,-1.438,24.84664704,0.305,-0.458,0.550262665,24.5,-0.98,24.51959217,24.805,3.262,25.01856649,0.305,-0.458,0.550262665,24.5,3.72,24.78080709
22/11/2019 15:00,24.9745,1.1205,24.99962341,0.3045,-0.4095,0.510304321,24.67,1.53,24.71739873,24.4045,0.3905,24.40762402,0.3045,-0.4095,0.510304321,24.1,0.8,24.11327435
22/11/2019 15:30,25.0935,0.838,25.10748865,0.3035,-0.462,0.552771427,24.79,1.3,24.82406292,24.4835,0.248,24.484756,0.3035,-0.462,0.552771427,24.18,0.71,24.19042166
22/11/2019 16:00,25.556,0.836,25.56967016,0.306,-0.464,0.555816516,25.25,1.3,25.2834432,24.976,0.246,24.97721145,0.306,-0.464,0.555816516,24.67,0.71,24.68021475
22/11/2019 16:30,26.2675,0.768,26.27872486,0.3075,-0.452,0.546681123,25.96,1.22,25.98865137,25.2975,0.258,25.29881559,0.3075,-0.452,0.546681123,24.99,0.71,25.000084
22/11/2019 17:00,26.5485,0.768,26.5596061,0.3085,-0.452,0.547244232,26.24,1.22,26.26834597,25.4185,0.258,25.41980933,0.3085,-0.452,0.547244232,25.11,0.71,25.12003583
22/11/2019 17:30,26.9785,0.6995,26.98756681,0.3085,-0.4605,0.554285576,26.67,1.16,26.69521493,25.4685,0.2495,25.46972207,0.3085,-0.4605,0.554285576,25.16,0.71,25.17001589
22/11/2019 18:00,26.2565,0.5695,26.26267546,0.3065,-0.4505,0.544878427,25.95,1.02,25.97003851,24.7965,0.2595,24.79785782,0.3065,-0.4505,0.544878427,24.49,0.71,24.50028979
22/11/2019 18:30,25.4155,0.3625,25.41808503,0.3055,-0.4375,0.533607065,25.11,0.8,25.12274069,23.9755,0.2725,23.97704854,0.3055,-0.4375,0.533607065,23.67,0.71,23.68064611
22/11/2019 19:00,24.8555,0.4905,24.86033931,0.3055,-0.4595,0.551788456,24.55,0.95,24.56837398,24.0755,0.2505,24.07680316,0.3055,-0.4595,0.551788456,23.77,0.71,23.78060134
22/11/2019 19:30,24.266,0.3045,24.26791042,0.306,-0.4655,0.55706934,23.96,0.77,23.97236951,23.596,0.2445,23.59726671,0.306,-0.4655,0.55706934,23.29,0.71,23.30081973
22/11/2019 20:00,23.6045,0.2075,23.60541202,0.3045,-0.4925,0.579030655,23.3,0.7,23.31051265,22.8945,-0.4925,22.89979665,0.3045,-0.4925,0.579030655,22.59,0,22.59
22/11/2019 20:30,22.783,0.215,22.78401444,0.303,-0.485,0.571868866,22.48,0.7,22.49089594,22.033,-0.485,22.03833737,0.303,-0.485,0.571868866,21.73,0,21.73
22/11/2019 21:00,21.8215,-0.4815,21.8268116,0.3015,-0.4815,0.568106064,21.52,0,21.52,21.0615,-1.1615,21.0935029,0.3015,-0.4815,0.568106064,20.76,-0.68,20.77113382
22/11/2019 21:30,21.1335,-0.477,21.13888245,0.3035,-0.477,0.565368243,20.83,0,20.83,20.3535,-1.157,20.38635846,0.3035,-0.477,0.565368243,20.05,-0.68,20.06152786
22/11/2019 22:00,19.96,-2.4175,20.10586746,0.31,-0.4475,0.544386122,19.65,-1.97,19.74850374,19.28,-1.1275,19.31294012,0.31,-0.4475,0.544386122,18.97,-0.68,18.98218375
22/11/2019 22:30,19.233,-1.092,19.26397552,0.303,-0.412,0.511422526,18.93,-0.68,18.94220948,18.593,-1.462,18.65039123,0.303,-0.412,0.511422526,18.29,-1.05,18.32011463
22/11/2019 23:00,18.435,-1.195,18.47369075,0.305,-0.425,0.523115666,18.13,-0.77,18.14634398,17.855,-1.565,17.9234553,0.305,-0.425,0.523115666,17.55,-1.14,17.58698667
22/11/2019 23:30,17.6745,-1.306,17.72268564,0.3045,-0.416,0.515534916,17.37,-0.89,17.39278586,17.1045,-1.716,17.19036289,0.3045,-0.416,0.515534916,16.8,-1.3,16.85022255
23/11/2019 00:00,16.9045,-1.3965,16.96208515,0.3045,-0.4065,0.507900089,16.6,-0.99,16.62949488,16.3445,-1.8265,16.44623916,0.3045,-0.4065,0.507900089,16.04,-1.42,16.10273269
23/11/2019 00:30,16.7845,-1.423,16.84471339,0.3045,-0.433,0.529347948,16.48,-0.99,16.50970926,16.1645,-1.853,16.27036168,0.3045,-0.433,0.529347948,15.86,-1.42,15.92344184
23/11/2019 01:00,16.8835,-1.476,16.9478951,0.3035,-0.406,0.506900631,16.58,-1.07,16.61449066,16.2635,-1.906,16.3748059,0.3035,-0.406,0.506900631,15.96,-1.5,16.03033375
23/11/2019 01:30,16.6245,-1.4895,16.69109375,0.3045,-0.4195,0.51836329,16.32,-1.07,16.35503898,15.9545,-1.9195,16.06955353,0.3045,-0.4195,0.51836329,15.65,-1.5,15.72172064
23/11/2019 02:00,16.3045,-1.4945,16.37285102,0.3045,-0.4245,0.522417936,16,-1.07,16.03573821,15.6145,-1.9845,15.74010326,0.3045,-0.4245,0.522417936,15.31,-1.56,15.38927224
23/11/2019 02:30,15.9045,-1.57,15.98180278,0.3045,-0.41,0.510705639,15.6,-1.16,15.64306875,15.2045,-1.97,15.33159223,0.3045,-0.41,0.510705639,14.9,-1.56,14.98144185
23/11/2019 03:00,15.684,-1.6005,15.76545135,0.304,-0.4405,0.535216078,15.38,-1.16,15.42368309,15.034,-2.0505,15.17319038,0.304,-0.4405,0.535216078,14.73,-1.61,14.81772587
23/11/2019 03:30,15.3045,-1.5965,15.38754472,0.3045,-0.4365,0.532214712,15,-1.16,15.04478647,14.6645,-1.9565,14.79443992,0.3045,-0.4365,0.532214712,14.36,-1.52,14.4402216
23/11/2019 04:00,15.0545,-1.5975,15.13902165,0.3045,-0.4375,0.533035177,14.75,-1.16,14.79554325,14.4545,-2.0475,14.59879538,0.3045,-0.4375,0.533035177,14.15,-1.61,14.2412991
23/11/2019 04:30,14.894,-1.5995,14.97964072,0.304,-0.4395,0.534393348,14.59,-1.16,14.63604113,14.314,-2.0495,14.45998085,0.304,-0.4395,0.534393348,14.01,-1.61,14.1022055
23/11/2019 05:00,14.8935,-1.5925,14.97839773,0.3035,-0.4325,0.528363984,14.59,-1.16,14.63604113,14.3135,-2.0425,14.45849537,0.3035,-0.4325,0.528363984,14.01,-1.61,14.1022055
23/11/2019 05:30,14.894,-1.609,14.9806581,0.304,-0.449,0.542233345,14.59,-1.16,14.63604113,14.314,-1.989,14.45152992,0.304,-0.449,0.542233345,14.01,-1.54,14.09438541
23/11/2019 06:00,15.1435,-1.6,15.22779013,0.3035,-0.44,0.53452058,14.84,-1.16,14.88526788,14.5035,-2.05,14.64766235,0.3035,-0.44,0.53452058,14.2,-1.61,14.29097967
23/11/2019 06:30,15.581,-1.419,15.64548248,0.301,-0.439,0.532280002,15.28,-0.98,15.31139445,14.941,-1.879,15.05868925,0.301,-0.439,0.532280002,14.64,-1.44,14.7106492
23/11/2019 07:00,16.5505,-1.17,16.59180371,0.3005,-0.46,0.549454502,16.25,-0.71,16.26550337,15.8905,-1.63,15.9738815,0.3005,-0.46,0.549454502,15.59,-1.17,15.6338415
23/11/2019 07:30,17.19,-1.13,17.22710074,0.3,-0.42,0.516139516,16.89,-0.71,16.90491644,16.41,-1.45,16.47393699,0.3,-0.42,0.516139516,16.11,-1.03,16.14289317
23/11/2019 08:00,17.988,-1.122,18.02295836,0.298,-0.412,0.508476155,17.69,-0.71,17.70424243,17.048,-1.242,17.09318192,0.298,-0.412,0.508476155,16.75,-0.83,16.77055157
23/11/2019 08:30,18.837,-0.4245,18.84178254,0.297,-0.4245,0.518082281,18.54,0,18.54,18.087,-1.1445,18.12317437,0.297,-0.4245,0.518082281,17.79,-0.72,17.80456402
23/11/2019 09:00,20.1765,-0.405,20.18056434,0.2965,-0.405,0.501933512,19.88,0,19.88,19.3665,-1.125,19.39914811,0.2965,-0.405,0.501933512,19.07,-0.72,19.08358719
23/11/2019 09:30,21.705,0.2595,21.70655121,0.295,-0.4105,0.505504946,21.41,0.67,21.42048085,20.415,-0.4105,20.4191267,0.295,-0.4105,0.505504946,20.12,0,20.12
23/11/2019 10:00,22.7345,0.2425,22.73579329,0.2945,-0.4275,0.519120892,22.44,0.67,22.45,21.0145,-0.4275,21.01884789,0.2945,-0.4275,0.519120892,20.72,0,20.72
23/11/2019 10:30,22.9125,0.24,22.91375692,0.2925,-0.43,0.520054084,22.62,0.67,22.62992046,21.8325,-0.43,21.8367341,0.2925,-0.43,0.520054084,21.54,0,21.54
23/11/2019 11:00,23.312,0.329,23.31432146,0.292,-0.451,0.537275535,23.02,0.78,23.03321081,22.472,-0.451,22.4765252,0.292,-0.451,0.537275535,22.18,0,22.18
23/11/2019 11:30,23.383,0.3775,23.38604702,0.293,-0.4025,0.49785063,23.09,0.78,23.10317078,22.573,-0.4025,22.57658821,0.293,-0.4025,0.49785063,22.28,0,22.28
23/11/2019 12:00,23.584,0.3825,23.58710161,0.294,-0.3975,0.494411013,23.29,0.78,23.30305774,22.634,-0.3975,22.63749019,0.294,-0.3975,0.494411013,22.34,0,22.34
23/11/2019 12:30,24.3435,0.461,24.34786465,0.2935,-0.399,0.49532136,24.05,0.86,24.06537139,22.6335,-0.399,22.63701666,0.2935,-0.399,0.49532136,22.34,0,22.34
23/11/2019 13:00,24.233,0.423,24.23669156,0.293,-0.437,0.526134964,23.94,0.86,23.95544197,22.983,-0.437,22.9871542,0.293,-0.437,0.526134964,22.69,0,22.69
23/11/2019 13:30,23.653,0.2765,23.65461607,0.293,-0.4235,0.514976941,23.36,0.7,23.37048566,22.923,-0.4235,22.92691173,0.293,-0.4235,0.514976941,22.63,0,22.63
23/11/2019 14:00,23.982,0.41,23.98550446,0.292,-0.44,0.528075752,23.69,0.85,23.70524415,23.192,0.59,23.19950353,0.292,-0.44,0.528075752,22.9,1.03,22.92315205
23/11/2019 14:30,23.982,0.5115,23.98745414,0.292,-0.4485,0.535178708,23.69,0.96,23.70944327,23.192,-0.4485,23.19633627,0.292,-0.4485,0.535178708,22.9,0,22.9
23/11/2019 15:00,23.711,0.3935,23.71426497,0.291,-0.4565,0.541362402,23.42,0.85,23.43541977,22.981,-0.4565,22.98553356,0.291,-0.4565,0.541362402,22.69,0,22.69
23/11/2019 15:30,23.8095,0.243,23.81074,0.2895,-0.487,0.566550307,23.52,0.73,23.53132593,22.4395,-0.487,22.44478401,0.2895,-0.487,0.566550307,22.15,0,22.15
23/11/2019 16:00,23.279,0.186,23.27974306,0.289,-0.484,0.563717128,22.99,0.67,22.99976087,22.679,-0.484,22.68416401,0.289,-0.484,0.563717128,22.39,0,22.39
23/11/2019 16:30,23.748,0.2415,23.74922791,0.288,-0.4285,0.516290858,23.46,0.67,23.4695654,22.328,-0.4285,22.33211133,0.288,-0.4285,0.516290858,22.04,0,22.04
23/11/2019 17:00,24.218,0.254,24.21933195,0.288,-0.416,0.505964426,23.93,0.67,23.9393776,23.508,-1.096,23.53353522,0.288,-0.416,0.505964426,23.22,-0.68,23.2299548
23/11/2019 17:30,24.547,0.3045,24.54888855,0.287,-0.4155,0.504984406,24.26,0.72,24.2706819,24.097,-1.0955,24.12188901,0.287,-0.4155,0.504984406,23.81,-0.68,23.81970823
23/11/2019 18:00,24.347,0.26,24.34838822,0.287,-0.41,0.50046878,24.06,0.67,24.06932695,23.917,-1.09,23.9418251,0.287,-0.41,0.50046878,23.63,-0.68,23.63978215
23/11/2019 18:30,23.747,0.269,23.74852353,0.287,-0.401,0.493122703,23.46,0.67,23.4695654,23.357,-1.081,23.38200184,0.287,-0.401,0.493122703,23.07,-0.68,23.0800195
23/11/2019 19:00,23.076,0.2715,23.07759711,0.286,-0.3985,0.490508155,22.79,0.67,22.79984649,22.706,-1.2385,22.73975194,0.286,-0.3985,0.490508155,22.42,-0.84,22.43573043
23/11/2019 19:30,22.885,-0.387,22.88827197,0.285,-0.387,0.480618352,22.6,0,22.6,21.835,-1.317,21.87468203,0.285,-0.387,0.480618352,21.55,-0.93,21.57005795
23/11/2019 20:00,22.185,-0.3825,22.18829717,0.285,-0.3825,0.477002358,21.9,0,21.9,20.935,-1.3125,20.97610262,0.285,-0.3825,0.477002358,20.65,-0.93,20.67093128
23/11/2019 20:30,21.6645,-0.3745,21.66773663,0.2845,-0.3745,0.470308941,21.38,0,21.38,20.6545,-1.4445,20.7049499,0.2845,-0.3745,0.470308941,20.37,-1.07,20.39808324
23/11/2019 21:00,20.775,-1.054,20.80171966,0.285,-0.374,0.470213781,20.49,-0.68,20.50128045,20.405,-1.554,20.46408906,0.285,-0.374,0.470213781,20.12,-1.18,20.15457268
23/11/2019 21:30,20.1455,-1.0715,20.17397538,0.2855,-0.3915,0.4845436,19.86,-0.68,19.87163808,19.7755,-1.5715,19.83784294,0.2855,-0.3915,0.4845436,19.49,-1.18,19.52568821
23/11/2019 22:00,19.396,-1.0555,19.4246981,0.286,-0.3755,0.472012977,19.11,-0.68,19.12209455,19.046,-1.6755,19.11955586,0.286,-0.3755,0.472012977,18.76,-1.3,18.8049887
23/11/2019 22:30,18.518,-1.3735,18.56886712,0.288,-0.3735,0.471642078,18.23,-1,18.25740672,18.188,-1.6735,18.26482812,0.288,-0.3735,0.471642078,17.9,-1.3,17.94714462
23/11/2019 23:00,17.7695,-1.2905,17.81629929,0.2895,-0.3605,0.46235322,17.48,-0.93,17.50472222,17.3895,-1.9605,17.49966487,0.2895,-0.3605,0.46235322,17.1,-1.6,17.17469068
23/11/2019 23:30,17.1105,-1.4415,17.17111332,0.2905,-0.3615,0.463759097,16.82,-1.08,16.85463734,16.7105,-2.0915,16.84087832,0.2905,-0.3615,0.463759097,16.42,-1.73,16.51088429
24/11/2019 00:00,16.4415,-1.675,16.5266012,0.2915,-0.355,0.45934437,16.15,-1.32,16.20385448,16.0315,-2.085,16.16651531,0.2915,-0.355,0.45934437,15.74,-1.73,15.83478765
24/11/2019 00:30,16.441,-1.6495,16.5235387,0.291,-0.3295,0.439603515,16.15,-1.32,16.20385448,16.031,-2.0595,16.16275042,0.291,-0.3295,0.439603515,15.74,-1.73,15.83478765
24/11/2019 01:00,16.6425,-1.626,16.7217428,0.2925,-0.306,0.423311056,16.35,-1.32,16.40319786,16.0925,-2.126,16.23232677,0.2925,-0.306,0.423311056,15.8,-1.82,15.90447736
24/11/2019 01:30,16.3935,-1.6655,16.47788617,0.2935,-0.3455,0.453334865,16.1,-1.32,16.15402117,15.8535,-2.1655,16.00071412,0.2935,-0.3455,0.453334865,15.56,-1.82,15.666078
24/11/2019 02:00,15.9725,-1.651,16.05760123,0.2925,-0.331,0.441720783,15.68,-1.32,15.73546313,15.4225,-2.151,15.57177919,0.2925,-0.331,0.441720783,15.13,-1.82,15.23907149
24/11/2019 02:30,15.4,-1.798,15.5046059,0.29,-0.328,0.437817313,15.11,-1.47,15.18133723,14.89,-2.148,15.0441352,0.29,-0.328,0.437817313,14.6,-1.82,14.71300105
24/11/2019 03:00,14.9995,-1.804,15.10759465,0.2895,-0.334,0.442002545,14.71,-1.47,14.78326757,14.5195,-2.154,14.67840578,0.2895,-0.334,0.442002545,14.23,-1.82,14.3459158
24/11/2019 03:30,14.59,-1.789,14.69927281,0.29,-0.319,0.431115994,14.3,-1.47,14.37535739,14.16,-2.139,14.32064667,0.29,-0.319,0.431115994,13.87,-1.82,13.98889917
24/11/2019 04:00,14.8205,-1.493,14.89551171,0.2905,-0.323,0.434418289,14.53,-1.17,14.57702988,14.3505,-2.013,14.49099787,0.2905,-0.323,0.434418289,14.06,-1.69,14.16120404
24/11/2019 04:30,14.6215,-1.4935,14.69757818,0.2915,-0.3235,0.435458953,14.33,-1.17,14.3776841,14.1315,-2.0135,14.27422413,0.2915,-0.3235,0.435458953,13.84,-1.69,13.94280101
24/11/2019 05:00,14.422,-1.4335,14.49306752,0.292,-0.3235,0.435793816,14.13,-1.11,14.17353167,13.942,-2.0135,14.08664425,0.292,-0.3235,0.435793816,13.65,-1.69,13.75422117
24/11/2019 05:30,13.882,-1.7675,13.99406947,0.292,-0.3375,0.446284943,13.59,-1.43,13.66502836,13.382,-2.3475,13.58634168,0.292,-0.3375,0.446284943,13.09,-2.01,13.24342101
24/11/2019 06:00,13.8825,-1.7735,13.99532452,0.2925,-0.3435,0.451163496,13.59,-1.43,13.66502836,13.3825,-2.3535,13.58787211,0.2925,-0.3435,0.451163496,13.09,-2.01,13.24342101
24/11/2019 06:30,14.2225,-1.6935,14.32296926,0.2925,-0.3335,0.443597227,13.93,-1.36,13.99623164,13.7425,-2.3435,13.94088586,0.2925,-0.3335,0.443597227,13.45,-2.01,13.59936028
24/11/2019 07:00,14.7525,-1.606,14.83965944,0.2925,-0.346,0.453069807,14.46,-1.26,14.51479245,14.2725,-2.236,14.44658964,0.2925,-0.346,0.453069807,13.98,-1.89,14.10717902
24/11/2019 07:30,15.5605,-1.4255,15.62565872,0.2905,-0.3855,0.482701253,15.27,-1.04,15.30537487,15.0905,-2.0355,15.2271616,0.2905,-0.3855,0.482701253,14.8,-1.65,14.89169231
24/11/2019 08:00,16.12,-0.9725,16.14930823,0.29,-0.3725,0.47207653,15.83,-0.6,15.84136673,15.63,-2.1525,15.7775206,0.29,-0.3725,0.47207653,15.34,-1.78,15.44292718
24/11/2019 08:30,17.3605,2.3975,17.52526652,0.2905,-0.3225,0.434046656,17.07,2.72,17.28534929,16.3905,-4.6325,17.0325731,0.2905,-0.3225,0.434046656,16.1,-4.31,16.66691633
24/11/2019 09:00,18.1005,-1.0335,18.12998132,0.2905,-0.3535,0.457550544,17.81,-0.68,17.82297674,17.6905,-1.5335,17.75684129,0.2905,-0.3535,0.457550544,17.4,-1.18,17.4399656
24/11/2019 09:30,19.4025,-0.3965,19.40655092,0.2925,-0.3965,0.492715435,19.11,0,19.11,18.9925,-1.3565,19.04088098,0.2925,-0.3965,0.492715435,18.7,-0.96,18.7246255
24/11/2019 10:00,20.072,-0.366,20.07533661,0.292,-0.366,0.468209355,19.78,0,19.78,19.652,-1.326,19.69668449,0.292,-0.366,0.468209355,19.36,-0.96,19.38378704
24/11/2019 10:30,21.3415,-0.4235,21.34570155,0.2915,-0.4235,0.514124985,21.05,0,21.05,20.5315,-1.1435,20.56331891,0.2915,-0.4235,0.514124985,20.24,-0.72,20.25280228
24/11/2019 11:00,21.5725,-0.3595,21.57549528,0.2925,-0.3595,0.463461433,21.28,0,21.28,21.1625,-1.0795,21.19001478,0.2925,-0.3595,0.463461433,20.87,-0.72,20.88241605
24/11/2019 11:30,22.2145,-0.355,22.21733637,0.2945,-0.355,0.461253997,21.92,0,21.92,21.7745,-1.075,21.80102005,0.2945,-0.355,0.461253997,21.48,-0.72,21.49206365
24/11/2019 12:00,22.5675,0.3155,22.56970528,0.2975,-0.3545,0.46279207,22.27,0.67,22.2800763,22.1175,-1.0745,22.143585,0.2975,-0.3545,0.46279207,21.82,-0.72,21.83187578
24/11/2019 12:30,22.7295,0.2965,22.7314338,0.2995,-0.3735,0.478750979,22.43,0.67,22.44000446,22.2695,-1.0935,22.29633092,0.2995,-0.3735,0.478750979,21.97,-0.72,21.98179474
24/11/2019 13:00,22.869,0.278,22.87068965,0.299,-0.392,0.493016227,22.57,0.67,22.57994243,22.399,-1.112,22.42658567,0.299,-0.392,0.493016227,22.1,-0.72,22.1117254
24/11/2019 13:30,22.8685,0.302,22.87049401,0.2985,-0.368,0.47384201,22.57,0.67,22.57994243,22.3985,-1.088,22.42490906,0.2985,-0.368,0.47384201,22.1,-0.72,22.1117254
24/11/2019 14:00,22.6395,0.293,22.64139592,0.2995,-0.377,0.4814865,22.34,0.67,22.35004474,22.1695,-1.097,22.1966245,0.2995,-0.377,0.4814865,21.87,-0.72,21.88184864
24/11/2019 14:30,22.5095,0.281,22.51125388,0.2995,-0.389,0.490939151,22.21,0.67,22.22010351,22.0395,-1.109,22.06738411,0.2995,-0.389,0.490939151,21.74,-0.72,21.75191946
24/11/2019 15:00,22.31,0.2655,22.31157973,0.3,-0.4045,0.503607238,22.01,0.67,22.02019528,21.85,-1.1245,21.8789168,0.3,-0.4045,0.503607238,21.55,-0.72,21.56202449
24/11/2019 15:30,22.39,0.295,22.39194331,0.3,-0.375,0.480234318,22.09,0.67,22.10015837,21.94,-1.095,21.9673081,0.3,-0.375,0.480234318,21.64,-0.72,21.65197451
24/11/2019 16:00,22.582,0.283,22.58377322,0.302,-0.387,0.490890008,22.28,0.67,22.29007178,22.112,-1.107,22.1396927,0.302,-0.387,0.490890008,21.81,-0.72,21.82188122
24/11/2019 16:30,23.1655,0.286,23.1672654,0.3055,-0.384,0.490699755,22.86,0.67,22.86981635,22.7055,-1.104,22.73232382,0.3055,-0.384,0.490699755,22.4,-0.72,22.41156844
24/11/2019 17:00,23.757,-0.372,23.75991231,0.317,-0.372,0.488746355,23.44,0,23.44,22.557,-1.092,22.58341677,0.317,-0.372,0.488746355,22.24,-0.72,22.25165162
24/11/2019 17:30,23.4725,-0.3735,23.47547142,0.3225,-0.3735,0.493465804,23.15,0,23.15,22.3125,-1.0935,22.33927927,0.3225,-0.3735,0.493465804,21.99,-0.72,22.00178402
24/11/2019 18:00,23.177,-0.397,23.18039987,0.327,-0.397,0.514332577,22.85,0,22.85,22.037,-1.117,22.0652908,0.327,-0.397,0.514332577,21.71,-0.72,21.72193592
24/11/2019 18:30,22.5765,-0.3505,22.57922059,0.3165,-0.3505,0.472252581,22.26,0,22.26,21.4565,-1.1605,21.48786058,0.3165,-0.3505,0.472252581,21.14,-0.81,21.15551228
24/11/2019 19:00,22.0335,-0.357,22.03639197,0.3135,-0.357,0.475111829,21.72,0,21.72,21.6135,-1.357,21.65605761,0.3135,-0.357,0.475111829,21.3,-1,21.32346126
24/11/2019 19:30,21.9685,-0.364,21.97151538,0.2985,-0.364,0.470742233,21.67,0,21.67,21.5485,-1.364,21.59162681,0.2985,-0.364,0.470742233,21.25,-1,21.2735164
24/11/2019 20:00,21.529,-0.361,21.53202643,0.299,-0.361,0.468745133,21.23,0,21.23,21.049,-1.491,21.10174121,0.299,-0.361,0.468745133,20.75,-1.13,20.7807459
24/11/2019 20:30,21.3305,-1.0615,21.35689613,0.3005,-0.3815,0.485636181,21.03,-0.68,21.04099095,20.3205,-1.4415,20.37156456,0.3005,-0.3815,0.485636181,20.02,-1.06,20.0480423
24/11/2019 21:00,20.311,-1.7295,20.38450125,0.301,-0.3695,0.476582889,20.01,-1.36,20.05616364,19.751,-1.0495,19.77886375,0.301,-0.3695,0.476582889,19.45,-0.68,19.46188326
24/11/2019 21:30,19.5525,-1.1655,19.58720619,0.3025,-0.3655,0.474443358,19.25,-0.8,19.26661621,18.7325,-1.6655,18.80639377,0.3025,-0.3655,0.474443358,18.43,-1.3,18.47579227
24/11/2019 22:00,18.5725,-1.264,18.61546272,0.3025,-0.364,0.47328876,18.27,-0.9,18.29215406,17.9425,-1.834,18.03598798,0.3025,-0.364,0.47328876,17.64,-1.47,17.70114403
24/11/2019 22:30,17.833,-1.3525,17.88421497,0.303,-0.3625,0.472456612,17.53,-0.99,17.55793268,17.223,-1.8825,17.3255746,0.303,-0.3625,0.472456612,16.92,-1.52,16.98813704
24/11/2019 23:00,16.943,-1.416,17.00206767,0.303,-0.356,0.467487968,16.64,-1.06,16.67372784,16.313,-1.876,16.42051598,0.303,-0.356,0.467487968,16.01,-1.52,16.08199304
24/11/2019 23:30,16.133,-1.5335,16.20571847,0.303,-0.3535,0.465586995,15.83,-1.18,15.87391886,15.533,-1.9835,15.65913028,0.303,-0.3535,0.465586995,15.23,-1.63,15.31697751
25/11/2019 00:00,15.464,-1.553,15.54178577,0.304,-0.373,0.48119123,15.16,-1.18,15.20585414,14.814,-2.003,14.94879945,0.304,-0.373,0.48119123,14.51,-1.63,14.60126707
25/11/2019 00:30,15.1835,-1.629,15.27063565,0.3035,-0.369,0.477779499,14.88,-1.26,14.93325149,14.4735,-2.079,14.62205332,0.3035,-0.369,0.477779499,14.17,-1.71,14.27280631
25/11/2019 01:00,15.3135,-1.7075,15.40840156,0.3035,-0.3375,0.453892608,15.01,-1.37,15.07239198,14.6035,-2.1775,14.76494898,0.3035,-0.3375,0.453892608,14.3,-1.84,14.41789166
25/11/2019 01:30,15.1845,-1.7185,15.28143588,0.3045,-0.3485,0.462787748,14.88,-1.37,14.94293479,14.4345,-2.1885,14.59946309,0.3045,-0.3485,0.462787748,14.13,-1.84,14.24929823
25/11/2019 02:00,14.725,-1.713,14.82430417,0.305,-0.343,0.458992375,14.42,-1.37,14.48493355,13.985,-2.183,14.15435318,0.305,-0.343,0.458992375,13.68,-1.84,13.80318804
25/11/2019 02:30,14.316,-1.712,14.41800264,0.306,-0.342,0.458911756,14.01,-1.37,14.07682493,13.586,-2.182,13.7601061,0.306,-0.342,0.458911756,13.28,-1.84,13.40686391
25/11/2019 03:00,14.1055,-1.7175,14.20967756,0.3055,-0.3475,0.462694824,13.8,-1.37,13.86783689,13.3955,-2.1875,13.57293544,0.3055,-0.3475,0.462694824,13.09,-1.84,13.21868753
