Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/11/2019 03:30,13.9745,-1.746,14.08315186,0.3045,-0.376,0.483834941,13.67,-1.37,13.73847881,13.3045,-2.216,13.48778619,0.3045,-0.376,0.483834941,13,-1.84,13.12956968
25/11/2019 04:00,13.704,-1.7295,13.8127038,0.304,-0.3595,0.470803834,13.4,-1.37,13.46985152,13.144,-2.1995,13.32676016,0.304,-0.3595,0.470803834,12.84,-1.84,12.97116803
25/11/2019 04:30,13.703,-1.7295,13.81171167,0.303,-0.3595,0.47015875,13.4,-1.37,13.46985152,13.143,-2.1995,13.32577387,0.303,-0.3595,0.47015875,12.84,-1.84,12.97116803
25/11/2019 05:00,13.9225,-1.64,14.01875908,0.3025,-0.36,0.470219364,13.62,-1.28,13.68001462,13.3425,-2.11,13.50830879,0.3025,-0.36,0.470219364,13.04,-1.75,13.15690313
25/11/2019 05:30,14.112,-1.633,14.20616884,0.302,-0.353,0.464556778,13.81,-1.28,13.86919248,13.562,-2.163,13.733405,0.302,-0.353,0.464556778,13.26,-1.81,13.38296305
25/11/2019 06:00,14.6305,-1.5675,14.71423075,0.3005,-0.3675,0.474717284,14.33,-1.2,14.38015647,14.0705,-2.0975,14.22597893,0.3005,-0.3675,0.474717284,13.77,-1.73,13.87824917
25/11/2019 06:30,16.2215,-1.209,16.26649142,0.3015,-0.379,0.484296655,15.92,-0.83,15.94162162,15.4515,-1.679,15.54245454,0.3015,-0.379,0.484296655,15.15,-1.3,15.20567328
25/11/2019 07:00,17.74,-1.1215,17.77541455,0.3,-0.4415,0.533781088,17.44,-0.68,17.45325185,17.23,-1.3115,17.27984179,0.3,-0.4415,0.533781088,16.93,-0.87,16.95233907
25/11/2019 07:30,20.0885,1.123,20.11986484,0.2985,-0.457,0.545849109,19.79,1.58,19.85297207,19.0385,-2.527,19.20547347,0.2985,-0.457,0.545849109,18.74,-2.07,18.85397836
25/11/2019 08:00,21.5075,0.407,21.51135061,0.2975,-0.473,0.558780145,21.21,0.88,21.22824769,20.3975,-0.183,20.39832089,0.2975,-0.473,0.558780145,20.1,0.29,20.10209193
25/11/2019 08:30,21.9375,0.5155,21.94355592,0.2975,-0.4545,0.543209444,21.64,0.97,21.66172892,21.0675,0.2155,21.06860215,0.2975,-0.4545,0.543209444,20.77,0.67,20.78080364
25/11/2019 09:00,22.5755,0.623,22.58409461,0.2955,-0.457,0.544214342,22.28,1.08,22.30616058,21.9155,0.213,21.91653506,0.2955,-0.457,0.544214342,21.62,0.67,21.6303791
25/11/2019 09:30,23.244,0.845,23.25935427,0.294,-0.425,0.51677945,22.95,1.27,22.98511257,22.564,0.245,22.56533007,0.294,-0.425,0.51677945,22.27,0.67,22.2800763
25/11/2019 10:00,23.644,1.005,23.66534937,0.294,-0.435,0.525034285,23.35,1.44,23.39436043,22.934,0.235,22.93520397,0.294,-0.435,0.525034285,22.64,0.67,22.6499117
25/11/2019 10:30,23.8935,0.963,23.91289843,0.2935,-0.477,0.560063612,23.6,1.44,23.64389139,23.1935,0.193,23.19430299,0.2935,-0.477,0.560063612,22.9,0.67,22.90979921
25/11/2019 11:00,23.894,1.2835,23.92844768,0.294,-0.4065,0.501675443,23.6,1.69,23.66043322,23.194,0.3235,23.19625591,0.294,-0.4065,0.501675443,22.9,0.73,22.91163242
25/11/2019 11:30,24.395,1.483,24.44003507,0.295,-0.457,0.543943012,24.1,1.94,24.1779569,23.575,0.483,23.57994729,0.295,-0.457,0.543943012,23.28,0.94,23.29896993
25/11/2019 12:00,24.516,1.4725,24.56018144,0.296,-0.4675,0.553328338,24.22,1.94,24.2975719,23.716,0.4725,23.7207064,0.296,-0.4675,0.553328338,23.42,0.94,23.43885663
25/11/2019 12:30,24.696,1.4915,24.74099813,0.296,-0.4485,0.537371613,24.4,1.94,24.47700145,23.936,0.4915,23.94104568,0.296,-0.4485,0.537371613,23.64,0.94,23.65868128
25/11/2019 13:00,24.566,1.427,24.60741118,0.296,-0.433,0.524504528,24.27,1.86,24.34116883,23.846,0.507,23.85138916,0.296,-0.433,0.524504528,23.55,0.94,23.56875262
25/11/2019 13:30,24.8165,1.0715,24.83962126,0.2965,-0.4585,0.546016941,24.52,1.53,24.56768813,23.5565,0.2215,23.55754135,0.2965,-0.4585,0.546016941,23.26,0.68,23.26993769
25/11/2019 14:00,24.5365,1.2235,24.56698566,0.2965,-0.4265,0.519436714,24.24,1.65,24.29609228,23.7965,0.2535,23.79785021,0.2965,-0.4265,0.519436714,23.5,0.68,23.50983624
25/11/2019 14:30,24.396,1.3045,24.43085214,0.296,-0.4455,0.534870311,24.1,1.75,24.16345381,23.686,0.3045,23.6879572,0.296,-0.4455,0.534870311,23.39,0.75,23.40202128
25/11/2019 15:00,24.3965,1.5475,24.44553064,0.2965,-0.4425,0.532652326,24.1,1.99,24.18202018,23.7565,0.5575,23.7630406,0.2965,-0.4425,0.532652326,23.46,1,23.4813032
25/11/2019 15:30,24.677,1.6625,24.73293827,0.297,-0.4575,0.545449585,24.38,2.12,24.47200033,23.987,0.6625,23.99614709,0.297,-0.4575,0.545449585,23.69,1.12,23.71646053
25/11/2019 16:00,25.136,1.528,25.1824002,0.296,-0.462,0.548689347,24.84,1.99,24.91958467,24.486,0.538,24.49190968,0.296,-0.462,0.548689347,24.19,1,24.21066087
25/11/2019 16:30,25.995,1.318,26.02839121,0.295,-0.482,0.565109724,25.7,1.8,25.7629579,25.355,0.518,25.36029079,0.295,-0.482,0.565109724,25.06,1,25.07994418
25/11/2019 17:00,26.234,0.83,26.24712662,0.294,-0.42,0.512675336,25.94,1.25,25.97010012,24.854,0.28,24.85557716,0.294,-0.42,0.512675336,24.56,0.7,24.56997354
25/11/2019 17:30,26.4945,0.791,26.50630512,0.2945,-0.459,0.545354243,26.2,1.25,26.22980175,25.1145,0.241,25.1156563,0.2945,-0.459,0.545354243,24.82,0.7,24.82986911
25/11/2019 18:00,26.0155,0.772,26.02695188,0.2955,-0.418,0.511902579,25.72,1.19,25.74751444,24.6555,0.282,24.65711265,0.2955,-0.418,0.511902579,24.36,0.7,24.3700554
25/11/2019 18:30,25.4555,0.4735,25.45990343,0.2955,-0.3965,0.494502275,25.16,0.87,25.17503724,24.2955,-0.3965,24.2987352,0.2955,-0.3965,0.494502275,24,0,24
25/11/2019 19:00,25.055,0.517,25.06033348,0.295,-0.453,0.540586718,24.76,0.97,24.77899312,24.225,0.217,24.22597189,0.295,-0.453,0.540586718,23.93,0.67,23.9393776
25/11/2019 19:30,24.726,0.4475,24.73004918,0.296,-0.4425,0.532374164,24.43,0.89,24.44620625,23.606,0.2275,23.60709623,0.296,-0.4425,0.532374164,23.31,0.67,23.31962693
25/11/2019 20:00,23.8855,0.3165,23.88759683,0.2955,-0.4535,0.541278579,23.59,0.77,23.60256342,23.3555,0.2165,23.35650343,0.2955,-0.4535,0.541278579,23.06,0.67,23.06973125
25/11/2019 20:30,23.0355,0.2125,23.03648012,0.2955,-0.4675,0.553061027,22.74,0.68,22.75016483,22.5055,-0.4675,22.51035509,0.2955,-0.4675,0.553061027,22.21,0,22.21
25/11/2019 21:00,22.5165,-0.471,22.52142565,0.2965,-0.471,0.556554804,22.22,0,22.22,21.5465,-0.471,21.55164734,0.2965,-0.471,0.556554804,21.25,0,21.25
25/11/2019 21:30,21.3205,-0.448,21.32520631,0.3005,-0.448,0.539448098,21.02,0,21.02,20.8105,-1.128,20.8410483,0.3005,-0.448,0.539448098,20.51,-0.68,20.52126945
25/11/2019 22:00,20.153,-0.455,20.15813568,0.303,-0.455,0.546657114,19.85,0,19.85,19.593,-1.205,19.63001971,0.303,-0.455,0.546657114,19.29,-0.75,19.30457459
25/11/2019 22:30,19.008,-4.034,19.43134632,0.298,-0.434,0.526459875,18.71,-3.6,19.05319133,18.598,-0.444,18.60329917,0.298,-0.434,0.526459875,18.3,-0.01,18.30000273
25/11/2019 23:00,18.099,-1.1035,18.13260911,0.299,-0.4235,0.518414168,17.8,-0.68,17.81298403,17.499,-1.3535,17.55126671,0.299,-0.4235,0.518414168,17.2,-0.93,17.22512409
25/11/2019 23:30,17.3085,-1.1385,17.3459031,0.2985,-0.4585,0.547105566,17.01,-0.68,17.02358658,16.7085,-1.4585,16.77203609,0.2985,-0.4585,0.547105566,16.41,-1,16.44044099
26/11/2019 00:00,16.7485,-1.2135,16.79240407,0.2985,-0.4235,0.51812595,16.45,-0.79,16.46895868,16.1285,-1.4935,16.19750149,0.2985,-0.4235,0.51812595,15.83,-1.07,15.86612114
26/11/2019 00:30,16.009,-1.3635,16.0669603,0.299,-0.3835,0.486285153,15.71,-0.98,15.74053684,15.449,-1.5435,15.5259136,0.299,-0.3835,0.486285153,15.15,-1.16,15.19434434
26/11/2019 01:00,16.622,-1.0315,16.65397479,0.302,-0.4215,0.518523143,16.32,-0.61,16.33139614,15.992,-1.5815,16.07000953,0.302,-0.4215,0.518523143,15.69,-1.16,15.73282238
26/11/2019 01:30,16.2745,-1.156,16.31550447,0.3045,-0.406,0.5075,15.97,-0.75,15.98760145,15.6045,-1.636,15.69002601,0.3045,-0.406,0.5075,15.3,-1.23,15.34936155
26/11/2019 02:00,15.9465,-1.288,15.99843137,0.3065,-0.438,0.534589796,15.64,-0.85,15.6630808,15.2665,-1.618,15.35200138,0.3065,-0.438,0.534589796,14.96,-1.18,15.00646527
26/11/2019 02:30,15.288,-1.431,15.35482677,0.308,-0.401,0.505633266,14.98,-1.03,15.01536879,14.668,-1.651,14.76062414,0.308,-0.401,0.505633266,14.36,-1.25,14.41430193
26/11/2019 03:00,14.87,-1.448,14.9403348,0.31,-0.418,0.520407533,14.56,-1.03,14.59638654,14.28,-1.668,14.37708677,0.31,-0.418,0.520407533,13.97,-1.25,14.02581192
26/11/2019 03:30,14.71,-1.363,14.77301151,0.31,-0.423,0.524432074,14.4,-0.94,14.43064794,14.03,-1.563,14.11679386,0.31,-0.423,0.524432074,13.72,-1.14,13.76728005
26/11/2019 04:00,14.313,-1.3615,14.37760937,0.313,-0.4215,0.525005952,14,-0.94,14.03152166,13.623,-1.5615,13.71219936,0.313,-0.4215,0.525005952,13.31,-1.14,13.35873123
26/11/2019 04:30,14.1255,-1.4505,14.19977818,0.3155,-0.4105,0.517735937,13.81,-1.04,13.84910466,13.4055,-1.7205,13.51545599,0.3155,-0.4105,0.517735937,13.09,-1.31,13.15538673
26/11/2019 05:00,14.216,-1.4545,14.29021435,0.316,-0.4145,0.521216126,13.9,-1.04,13.93885218,13.406,-1.7245,13.51646168,0.316,-0.4145,0.521216126,13.09,-1.31,13.15538673
26/11/2019 05:30,14.4585,-1.4045,14.52655646,0.3185,-0.4345,0.538732308,14.14,-0.97,14.17323181,13.6585,-1.7445,13.76945542,0.3185,-0.4345,0.538732308,13.34,-1.31,13.40416726
26/11/2019 06:00,14.891,-1.172,14.93705008,0.321,-0.452,0.554387049,14.57,-0.72,14.58777913,14.191,-1.672,14.289159,0.321,-0.452,0.554387049,13.87,-1.22,13.92355199
26/11/2019 06:30,16.054,-1.184,16.09760144,0.324,-0.464,0.56592579,15.73,-0.72,15.74646945,15.374,-1.434,15.44073288,0.324,-0.464,0.56592579,15.05,-0.97,15.08122674
26/11/2019 07:00,17.4545,-0.4655,17.46070619,0.3245,-0.4655,0.567442068,17.13,0,17.13,16.5745,-1.2355,16.62048467,0.3245,-0.4655,0.567442068,16.25,-0.77,16.26823285
26/11/2019 07:30,19.4845,0.255,19.48616856,0.3245,-0.495,0.591882801,19.16,0.75,19.1746734,18.8645,3.215,19.13649877,0.3245,-0.495,0.591882801,18.54,3.71,18.90755669
26/11/2019 08:00,20.762,0.569,20.7697955,0.322,-0.431,0.538000929,20.44,1,20.46444722,20.072,0.239,20.07342285,0.322,-0.431,0.538000929,19.75,0.67,19.76136129
26/11/2019 08:30,21.2675,0.658,21.27767657,0.3175,-0.402,0.512259944,20.95,1.06,20.97679909,20.5575,0.268,20.55924683,0.3175,-0.402,0.512259944,20.24,0.67,20.25108639
26/11/2019 09:00,22.0125,0.7835,22.02643931,0.3125,-0.3765,0.489293879,21.7,1.16,21.73098249,21.2625,0.2935,21.26452559,0.3125,-0.3765,0.489293879,20.95,0.67,20.96071087
26/11/2019 09:30,22.96,0.905,22.97782899,0.31,-0.375,0.486543934,22.65,1.28,22.68613894,22.25,0.295,22.25195553,0.31,-0.375,0.486543934,21.94,0.67,21.95022779
26/11/2019 10:00,23.0175,0.871,23.03397376,0.3075,-0.409,0.511700352,22.71,1.28,22.74604361,22.3575,0.261,22.3590234,0.3075,-0.409,0.511700352,22.05,0.67,22.06017679
26/11/2019 10:30,23.106,0.747,23.11807183,0.306,-0.413,0.514008755,22.8,1.16,22.8294897,22.406,0.257,22.40747386,0.306,-0.413,0.514008755,22.1,0.67,22.11015378
26/11/2019 11:00,23.326,0.9925,23.34710544,0.306,-0.4075,0.509600088,23.02,1.4,23.06253238,22.616,0.3725,22.61906745,0.306,-0.4075,0.509600088,22.31,0.78,22.32363098
26/11/2019 11:30,23.447,1.104,23.47297648,0.307,-0.406,0.509003929,23.14,1.51,23.18921517,22.617,0.484,22.62217817,0.307,-0.406,0.509003929,22.31,0.89,22.32774507
26/11/2019 12:00,23.5065,1.176,23.5358985,0.3065,-0.394,0.499177574,23.2,1.57,23.25306216,22.7365,0.556,22.74329722,0.3065,-0.394,0.499177574,22.43,0.95,22.45010913
26/11/2019 12:30,23.6475,1.1775,23.67679798,0.3075,-0.3925,0.498610569,23.34,1.57,23.3927446,22.6775,0.5575,22.68435171,0.3075,-0.3925,0.498610569,22.37,0.95,22.39016302
26/11/2019 13:00,23.4975,1.0155,23.51943338,0.3075,-0.3945,0.500186465,23.19,1.41,23.23282592,22.3875,0.6455,22.39680393,0.3075,-0.3945,0.500186465,22.08,1.04,22.10447918
26/11/2019 13:30,23.236,0.858,23.25183563,0.306,-0.422,0.521267686,22.93,1.28,22.96569833,22.386,0.458,22.39068467,0.306,-0.422,0.521267686,22.08,0.88,22.09752927
26/11/2019 14:00,22.816,0.936,22.83519109,0.306,-0.424,0.522888133,22.51,1.36,22.55104654,21.966,0.566,21.97329088,0.306,-0.424,0.522888133,21.66,0.99,21.68261285
26/11/2019 14:30,22.9155,0.9455,22.9349975,0.3055,-0.4145,0.514917955,22.61,1.36,22.65086533,22.1755,0.5755,22.18296645,0.3055,-0.4145,0.514917955,21.87,0.99,21.89239594
26/11/2019 15:00,23.035,0.8595,23.05102959,0.305,-0.3905,0.495494955,22.73,1.25,22.76434493,22.405,0.5395,22.41149449,0.305,-0.3905,0.495494955,22.1,0.93,22.11955922
26/11/2019 15:30,23.2555,0.9785,23.27607661,0.3055,-0.4015,0.504512141,22.95,1.38,22.99145276,22.7155,0.5985,22.72338317,0.3055,-0.4015,0.504512141,22.41,1,22.43230037
26/11/2019 16:00,24.0645,1.061,24.08787831,0.3045,-0.409,0.509903177,23.76,1.47,23.80543005,23.1645,0.691,23.17480402,0.3045,-0.409,0.509903177,22.86,1.1,22.88645014
26/11/2019 16:30,25.065,1.0975,25.08901615,0.305,-0.3725,0.481436652,24.76,1.47,24.80359853,24.135,0.6175,24.14289815,0.305,-0.3725,0.481436652,23.83,0.99,23.85055555
26/11/2019 17:00,25.704,1.1055,25.72776217,0.304,-0.3645,0.474632753,25.4,1.47,25.44250184,25.064,0.4655,25.06832237,0.304,-0.3645,0.474632753,24.76,0.83,24.77390764
26/11/2019 17:30,25.703,1.1075,25.72684911,0.303,-0.3625,0.472456612,25.4,1.47,25.44250184,25.063,0.3775,25.0658428,0.303,-0.3625,0.472456612,24.76,0.74,24.77105569
26/11/2019 18:00,25.5125,0.9495,25.53016268,0.3025,-0.3705,0.478305864,25.21,1.32,25.24453406,24.3825,0.3695,24.3852996,0.3025,-0.3705,0.478305864,24.08,0.74,24.09136775
26/11/2019 18:30,24.883,0.5935,24.89007696,0.303,-0.3565,0.467868838,24.58,0.95,24.59835157,23.553,0.3135,23.55508631,0.303,-0.3565,0.467868838,23.25,0.67,23.25965176
26/11/2019 19:00,24.144,0.57,24.15072744,0.304,-0.38,0.486637442,23.84,0.95,23.85892076,23.434,0.29,23.43579433,0.304,-0.38,0.486637442,23.13,0.67,23.13970181
26/11/2019 19:30,23.446,0.491,23.45114063,0.306,-0.389,0.494931308,23.14,0.88,23.15672688,23.066,-0.389,23.06927994,0.306,-0.389,0.494931308,22.76,0,22.76
26/11/2019 20:00,23.1455,0.4175,23.14926514,0.3055,-0.3925,0.497379634,22.84,0.81,22.85435845,22.1955,-0.3925,22.19897017,0.3055,-0.3925,0.497379634,21.89,0,21.89
26/11/2019 20:30,22.475,0.274,22.47667015,0.305,-0.396,0.499840975,22.17,0.67,22.18012173,21.265,-0.396,21.26868687,0.305,-0.396,0.499840975,20.96,0,20.96
26/11/2019 21:00,21.4075,-0.3995,21.41122735,0.3075,-0.3995,0.504139366,21.1,0,21.1,20.8575,-0.3995,20.86132562,0.3075,-0.3995,0.504139366,20.55,0,20.55
26/11/2019 21:30,20.361,-0.401,20.36494837,0.311,-0.401,0.507466255,20.05,0,20.05,19.861,-1.081,19.89039673,0.311,-0.401,0.507466255,19.55,-0.68,19.56182251
26/11/2019 22:00,19.179,-1.086,19.20972246,0.319,-0.406,0.516330321,18.86,-0.68,18.87225477,18.639,-1.086,18.67061105,0.319,-0.406,0.516330321,18.32,-0.68,18.33261574
26/11/2019 22:30,18.2095,-1.047,18.23957508,0.3095,-0.367,0.480082545,17.9,-0.68,17.91291154,17.7095,-1.217,17.75126698,0.3095,-0.367,0.480082545,17.4,-0.85,17.42074912
26/11/2019 23:00,17.24,-1.34,17.29199815,0.31,-0.37,0.482700735,16.93,-0.97,16.95776518,16.78,-1.22,16.82429196,0.31,-0.37,0.482700735,16.47,-0.85,16.49191923
26/11/2019 23:30,16.331,-1.1055,16.36837473,0.311,-0.3355,0.457472677,16.02,-0.77,16.03849432,15.851,-1.5255,15.92423785,0.311,-0.3355,0.457472677,15.54,-1.19,15.58549646
27/11/2019 00:00,15.5805,-1.244,15.63008369,0.3105,-0.324,0.448760794,15.27,-0.92,15.29768937,15.1005,-1.634,15.18864893,0.3105,-0.324,0.448760794,14.79,-1.31,14.84790221
27/11/2019 00:30,15.5805,-1.359,15.63965669,0.3105,-0.359,0.474648554,15.27,-1,15.30270891,15.0205,-1.769,15.12431093,0.3105,-0.359,0.474648554,14.71,-1.41,14.77742197
27/11/2019 01:00,15.7105,-1.328,15.76652765,0.3105,-0.328,0.451657226,15.4,-1,15.43243338,15.1305,-1.738,15.22999259,0.3105,-0.328,0.451657226,14.82,-1.41,14.88692379
27/11/2019 01:30,15.5505,-1.3005,15.60478614,0.3105,-0.3505,0.468252603,15.24,-0.95,15.26958087,15.0405,-1.7005,15.1363252,0.3105,-0.3505,0.468252603,14.73,-1.35,14.79173418
27/11/2019 02:00,15.1895,-1.396,15.25351521,0.3095,-0.326,0.449517797,14.88,-1.07,14.9184215,14.7295,-1.816,14.84102511,0.3095,-0.326,0.449517797,14.42,-1.49,14.4967755
27/11/2019 02:30,14.818,-1.4595,14.8897033,0.308,-0.3295,0.451036861,14.51,-1.13,14.55393418,14.338,-1.9095,14.46459243,0.308,-0.3295,0.451036861,14.03,-1.58,14.1186862
27/11/2019 03:00,14.5665,-1.479,14.64139212,0.3065,-0.349,0.4644817,14.26,-1.13,14.30470202,14.1165,-1.929,14.247688,0.3065,-0.349,0.4644817,13.81,-1.58,13.90008993
27/11/2019 03:30,14.2265,-1.551,14.31079674,0.3065,-0.331,0.451113345,13.92,-1.22,13.97336037,13.7265,-1.761,13.83900008,0.3065,-0.331,0.451113345,13.42,-1.43,13.49597347
27/11/2019 04:00,14.006,-1.5445,14.0909019,0.306,-0.3245,0.446022701,13.7,-1.22,13.7542139,13.576,-1.7545,13.6889023,0.306,-0.3245,0.446022701,13.27,-1.43,13.34682734
27/11/2019 04:30,14.0055,-1.6335,14.10043803,0.3055,-0.3335,0.452274806,13.7,-1.3,13.76154061,13.5755,-1.8335,13.69875624,0.3055,-0.3335,0.452274806,13.27,-1.5,13.3545086
27/11/2019 05:00,13.9155,-1.555,14.00211289,0.3055,-0.335,0.453382013,13.61,-1.22,13.66457098,13.5055,-1.765,13.62034343,0.3055,-0.335,0.453382013,13.2,-1.43,13.27723239
27/11/2019 05:30,14.245,-1.4985,14.32360036,0.305,-0.3685,0.478348461,13.94,-1.13,13.98572487,13.825,-1.7985,13.94149301,0.305,-0.3685,0.478348461,13.52,-1.43,13.59541467
27/11/2019 06:00,14.836,-1.3245,14.89500575,0.306,-0.3745,0.483617876,14.53,-0.95,14.56102332,14.406,-1.8045,14.51857625,0.306,-0.3745,0.483617876,14.1,-1.43,14.17232867
27/11/2019 06:30,16.2055,-1.128,16.24471035,0.3055,-0.378,0.486018775,15.9,-0.75,15.91767885,15.6255,-1.458,15.69337485,0.3055,-0.378,0.486018775,15.32,-1.08,15.35802071
27/11/2019 07:00,17.3645,-1.056,17.39658002,0.3045,-0.376,0.483834941,17.06,-0.68,17.07354679,17.0045,-1.206,17.04721257,0.3045,-0.376,0.483834941,16.7,-0.83,16.72061303
27/11/2019 07:30,19.493,0.3395,19.49595623,0.303,-0.3805,0.48640441,19.19,0.72,19.20350228,19.123,-1.2105,19.16127447,0.303,-0.3805,0.48640441,18.82,-0.83,18.83829345
27/11/2019 08:00,21.152,0.603,21.1605934,0.302,-0.387,0.490890008,20.85,0.99,20.87349036,20.382,0.283,20.3839646,0.302,-0.387,0.490890008,20.08,0.67,20.09117468
27/11/2019 08:30,22.2395,0.771,22.25286052,0.2995,-0.389,0.490939151,21.94,1.16,21.97064405,20.9895,0.281,20.99138088,0.2995,-0.389,0.490939151,20.69,0.67,20.70084539
27/11/2019 09:00,22.508,0.7755,22.52135574,0.298,-0.3845,0.486460944,22.21,1.16,22.24027203,21.918,0.2855,21.91985936,0.298,-0.3845,0.486460944,21.62,0.67,21.6303791
27/11/2019 09:30,23.3575,1.112,23.38395497,0.3475,-0.408,0.535929333,23.01,1.52,23.06014961,22.8675,0.512,22.87323108,0.3475,-0.408,0.535929333,22.52,0.92,22.53878435
27/11/2019 10:00,23.652,1.1845,23.6816415,0.342,-0.4055,0.530466069,23.31,1.59,23.36416487,23.202,0.5145,23.20770377,0.342,-0.4055,0.530466069,22.86,0.92,22.8785052
27/11/2019 10:30,23.6745,0.95,23.69355293,0.3645,-0.42,0.556111724,23.31,1.37,23.35022484,23.2245,0.34,23.22698862,0.3645,-0.42,0.556111724,22.86,0.76,22.87262993
27/11/2019 11:00,23.932,1.289,23.96668824,0.372,-0.431,0.569337334,23.56,1.72,23.62270095,23.372,0.559,23.37868399,0.372,-0.431,0.569337334,23,0.99,23.02129666
27/11/2019 11:30,23.8525,1.3105,23.88847351,0.3725,-0.4095,0.553576101,23.48,1.72,23.54291401,23.1725,0.5005,23.17790449,0.3725,-0.4095,0.553576101,22.8,0.91,22.81815286
27/11/2019 12:00,24.0325,1.4275,24.07485851,0.3725,-0.4125,0.555798974,23.66,1.84,23.73143906,23.4425,0.6175,23.45063139,0.3725,-0.4125,0.555798974,23.07,1.03,23.09298162
27/11/2019 12:30,24.6365,1.4345,24.6782277,0.3265,-0.4055,0.520607818,24.31,1.84,24.37953445,23.3965,0.6245,23.4048331,0.3265,-0.4055,0.520607818,23.07,1.03,23.09298162
27/11/2019 13:00,24.224,1.3585,24.26206294,0.324,-0.3815,0.500517982,23.9,1.74,23.9632552,23.634,0.5685,23.64083645,0.324,-0.3815,0.500517982,23.31,0.95,23.32935061
27/11/2019 13:30,23.7735,1.015,23.79515764,0.3235,-0.395,0.510565618,23.45,1.41,23.49235195,23.2535,0.285,23.25524645,0.3235,-0.395,0.510565618,22.93,0.68,22.94008065
27/11/2019 14:00,23.774,1.1035,23.79959639,0.324,-0.3965,0.512043211,23.45,1.5,23.49792544,23.164,0.3535,23.16669718,0.324,-0.3965,0.512043211,22.84,0.75,22.85231061
27/11/2019 14:30,23.8845,1.404,23.92573,0.3245,-0.416,0.527594778,23.56,1.82,23.63019255,23.3445,0.634,23.35310764,0.3245,-0.416,0.527594778,23.02,1.05,23.04393413
27/11/2019 15:00,23.6735,1.4045,23.71512645,0.3235,-0.4155,0.526585701,23.35,1.82,23.42082193,23.1535,0.6345,23.16219231,0.3235,-0.4155,0.526585701,22.83,1.05,22.85413311
27/11/2019 15:30,23.4835,1.0225,23.5057499,0.3235,-0.3975,0.512502195,23.16,1.42,23.20349112,22.9835,0.3525,22.986203,0.3235,-0.3975,0.512502195,22.66,0.75,22.67240834
27/11/2019 16:00,24.214,0.992,24.23431163,0.324,-0.428,0.536805365,23.89,1.42,23.93216455,23.804,0.322,23.80617777,0.324,-0.428,0.536805365,23.48,0.75,23.49197523
27/11/2019 16:30,25.2135,1.0105,25.23374115,0.3235,-0.4095,0.521864446,24.89,1.42,24.93047332,24.7835,0.3405,24.78583895,0.3235,-0.4095,0.521864446,24.46,0.75,24.47149566
27/11/2019 17:00,26.304,0.883,26.31881656,0.324,-0.387,0.504722696,25.98,1.27,26.01102266,24.994,0.283,24.99560211,0.324,-0.387,0.504722696,24.67,0.67,24.67909642
27/11/2019 17:30,26.164,0.776,26.17550519,0.324,-0.394,0.510109792,25.84,1.17,25.86647444,25.124,0.276,25.12551595,0.324,-0.394,0.510109792,24.8,0.67,24.80904875
27/11/2019 18:00,25.7035,0.7555,25.71460076,0.3235,-0.4145,0.525797014,25.38,1.17,25.40695377,25.3435,0.2555,25.34478788,0.3235,-0.4145,0.525797014,25.02,0.67,25.02896922
27/11/2019 18:30,25.264,0.8255,25.27748299,0.324,-0.3945,0.510496082,24.94,1.22,24.96982179,24.974,0.2755,24.97551954,0.324,-0.3945,0.510496082,24.65,0.67,24.6591038
27/11/2019 19:00,24.884,0.909,24.90059712,0.324,-0.401,0.515535644,24.56,1.31,24.59491208,24.634,0.269,24.63546868,0.324,-0.401,0.515535644,24.31,0.67,24.31923107
27/11/2019 19:30,24.2345,0.7135,24.24500098,0.3245,-0.3865,0.504660777,23.91,1.1,23.93528985,23.9845,-0.3865,23.98761394,0.3245,-0.3865,0.504660777,23.66,0,23.66
27/11/2019 20:00,23.6545,0.5985,23.66207033,0.3245,-0.3815,0.500841791,23.33,0.98,23.35057387,23.3445,-0.3815,23.34761706,0.3245,-0.3815,0.500841791,23.02,0,23.02
27/11/2019 20:30,22.944,0.372,22.94701549,0.324,-0.388,0.505489861,22.62,0.76,22.63276386,22.324,-1.068,22.34953243,0.324,-0.388,0.505489861,22,-0.68,22.01050658
27/11/2019 21:00,21.8955,-0.0755,21.89563017,0.3255,-0.3555,0.482006743,21.57,0.28,21.57181726,21.5655,-1.0355,21.59034623,0.3255,-0.3555,0.482006743,21.24,-0.68,21.25088233
27/11/2019 21:30,20.7975,-0.3135,20.7998627,0.3275,-0.3135,0.453363541,20.47,0,20.47,20.4475,-1.0835,20.47618686,0.3275,-0.3135,0.453363541,20.12,-0.77,20.1347287
27/11/2019 22:00,19.76,-0.3145,19.76250263,0.33,-0.3145,0.455862095,19.43,0,19.43,19.41,-1.2345,19.44921824,0.33,-0.3145,0.455862095,19.08,-0.92,19.10216742
27/11/2019 22:30,18.764,-4.182,19.22438087,0.324,-0.342,0.471105084,18.44,-3.84,18.83558335,18.604,-0.652,18.61542156,0.324,-0.342,0.471105084,18.28,-0.31,18.28262837
27/11/2019 23:00,17.5835,-2.431,17.75075303,0.3235,-0.361,0.484740394,17.26,-2.07,17.38368488,17.6135,0.049,17.61356816,0.3235,-0.361,0.484740394,17.29,0.41,17.29486051
27/11/2019 23:30,16.844,-1.125,16.88152721,0.324,-0.325,0.458912846,16.52,-0.8,16.53935912,16.524,-1.595,16.60080122,0.324,-0.325,0.458912846,16.2,-1.27,16.24970461
28/11/2019 00:00,16.184,-1.2545,16.23254836,0.324,-0.3045,0.444630465,15.86,-0.95,15.88842661,15.884,-1.7245,15.97733884,0.324,-0.3045,0.444630465,15.56,-1.42,15.62466
28/11/2019 00:30,15.9035,-1.35,15.96069586,0.3235,-0.33,0.462117139,15.58,-1.02,15.61335326,15.5935,-1.83,15.70051408,0.3235,-0.33,0.462117139,15.27,-1.5,15.34349699
28/11/2019 01:00,16.224,-1.2385,16.27120334,0.324,-0.3185,0.454332753,15.9,-0.92,15.92659411,15.864,-1.6985,15.95466697,0.324,-0.3185,0.454332753,15.54,-1.38,15.6011538
28/11/2019 01:30,15.984,-1.295,16.03637369,0.324,-0.295,0.438179187,15.66,-1,15.691896,15.604,-1.765,15.7035041,0.324,-0.295,0.438179187,15.28,-1.47,15.35054722
28/11/2019 02:00,15.5335,-1.3125,15.5888511,0.3235,-0.3125,0.449787172,15.21,-1,15.24283766,15.1635,-1.7825,15.26790878,0.3235,-0.3125,0.449787172,14.84,-1.47,14.91262888
28/11/2019 02:30,15.054,-1.491,15.12765669,0.324,-0.301,0.442240885,14.73,-1.19,14.77799039,14.694,-1.921,14.81903765,0.324,-0.301,0.442240885,14.37,-1.62,14.46102693
28/11/2019 03:00,14.6935,-1.4785,14.76769801,0.3235,-0.3485,0.475504469,14.37,-1.13,14.41436089,14.3135,-1.9685,14.44822738,0.3235,-0.3485,0.475504469,13.99,-1.62,14.08348323
28/11/2019 03:30,14.5535,-1.396,14.62030021,0.3235,-0.346,0.473675258,14.23,-1.05,14.26868599,14.2035,-1.836,14.32167268,0.3235,-0.346,0.473675258,13.88,-1.49,13.9597457
28/11/2019 04:00,14.3535,-1.4795,14.42954894,0.3235,-0.3395,0.468948291,14.03,-1.14,14.07623884,14.0435,-1.7495,14.15205436,0.3235,-0.3395,0.468948291,13.72,-1.41,13.79226232
28/11/2019 04:30,14.5535,-1.5005,14.63064805,0.3235,-0.3605,0.484368145,14.23,-1.14,14.27559106,14.1735,-1.6805,14.27277767,0.3235,-0.3605,0.484368145,13.85,-1.32,13.91276033
28/11/2019 05:00,14.634,-1.3155,14.69300841,0.324,-0.3055,0.445315899,14.31,-1.01,14.34559863,14.264,-1.5655,14.34965108,0.324,-0.3055,0.445315899,13.94,-1.26,13.99682821
28/11/2019 05:30,14.804,-1.298,14.86079473,0.324,-0.368,0.490306027,14.48,-0.93,14.5098346,14.434,-1.568,14.518918,0.324,-0.368,0.490306027,14.11,-1.2,14.1609357
28/11/2019 06:00,15.2235,0.8115,15.24511346,0.3235,-0.3685,0.490351405,14.9,1.18,14.9466518,14.4935,-3.8985,15.00865898,0.3235,-0.3685,0.490351405,14.17,-3.53,14.60307502
28/11/2019 06:30,16.0855,-0.13,16.08602531,0.3255,-0.35,0.477964695,15.76,0.22,15.76153546,15.5655,-2.78,15.81180541,0.3255,-0.35,0.477964695,15.24,-2.43,15.43251438
28/11/2019 07:00,17.5035,-1.0425,17.53451791,0.3235,-0.3625,0.485858519,17.18,-0.68,17.19345224,17.1835,-1.3425,17.23586315,0.3235,-0.3625,0.485858519,16.86,-0.98,16.8884576
28/11/2019 07:30,19.594,-0.877,19.61361683,0.324,-0.387,0.504722696,19.27,-0.49,19.27622888,19.284,0.273,19.28593231,0.324,-0.387,0.504722696,18.96,0.66,18.97148386
28/11/2019 08:00,21.0035,0.422,21.00773896,0.3235,-0.378,0.49753015,20.68,0.8,20.6954681,20.5835,-0.378,20.58697055,0.3235,-0.378,0.49753015,20.26,0,20.26
28/11/2019 08:30,21.7935,0.495,21.79912079,0.3235,-0.375,0.495254732,21.47,0.87,21.48761969,21.2935,-0.375,21.29680181,0.3235,-0.375,0.495254732,20.97,0,20.97
28/11/2019 09:00,22.374,0.274,22.37567769,0.324,-0.356,0.481364727,22.05,0.63,22.05899816,21.914,2.114,22.01573056,0.324,-0.356,0.481364727,21.59,2.47,21.73083063
28/11/2019 09:30,23.2835,1.105,23.30970607,0.3235,-0.365,0.487726614,22.96,1.47,23.0070098,22.7635,0.315,22.76567937,0.3235,-0.365,0.487726614,22.44,0.68,22.45030067
28/11/2019 10:00,23.2335,1.0555,23.25746337,0.3235,-0.4145,0.525797014,22.91,1.47,22.95711219,22.7635,0.2655,22.76504826,0.3235,-0.4145,0.525797014,22.44,0.68,22.45030067
28/11/2019 10:30,23.0835,0.899,23.1009994,0.3235,-0.411,0.523042302,22.76,1.31,22.79766874,22.5435,0.269,22.54510486,0.3235,-0.411,0.523042302,22.22,0.68,22.23040261
28/11/2019 11:00,23.2935,1.2065,23.32472475,0.3235,-0.3935,0.509406027,22.97,1.6,23.02565743,22.7135,0.2865,22.71530683,0.3235,-0.3935,0.509406027,22.39,0.68,22.40032366
28/11/2019 11:30,23.5235,1.3135,23.56014292,0.3235,-0.3965,0.511726978,23.2,1.71,23.26293404,22.8335,0.2835,22.8352599,0.3235,-0.3965,0.511726978,22.51,0.68,22.52026865
28/11/2019 12:00,23.5235,1.362,23.5628966,0.3235,-0.398,0.512890095,23.2,1.76,23.26666285,22.8335,0.372,22.83653008,0.3235,-0.398,0.512890095,22.51,0.77,22.52316585
28/11/2019 12:30,23.605,1.376,23.64507139,0.325,-0.384,0.503071565,23.28,1.76,23.34643442,22.925,0.386,22.92824941,0.325,-0.384,0.503071565,22.6,0.77,22.61311345
28/11/2019 13:00,23.7435,1.2185,23.77474573,0.3235,-0.3515,0.477707547,23.42,1.57,23.47256484,23.0935,0.3285,23.0958363,0.3235,-0.3515,0.477707547,22.77,0.68,22.78015145
28/11/2019 13:30,23.5935,0.955,23.61281998,0.3235,-0.365,0.487726614,23.27,1.32,23.30740869,23.0935,0.315,23.09564823,0.3235,-0.365,0.487726614,22.77,0.68,22.78015145
28/11/2019 14:00,23.8435,1.1025,23.86897565,0.3235,-0.3775,0.49715038,23.52,1.48,23.56651862,23.3635,0.3025,23.36545823,0.3235,-0.3775,0.49715038,23.04,0.68,23.05003254
28/11/2019 14:30,23.8435,1.1955,23.87345204,0.3235,-0.4345,0.541703332,23.52,1.63,23.57641406,23.4435,0.2455,23.4447854,0.3235,-0.4345,0.541703332,23.12,0.68,23.12999784
28/11/2019 15:00,24.1245,1.181,24.15339026,0.3245,-0.449,0.553986688,23.8,1.63,23.85575193,23.7045,0.231,23.70562552,0.3245,-0.449,0.553986688,23.38,0.68,23.3898867
28/11/2019 15:30,24.4245,1.1685,24.45243531,0.3245,-0.4615,0.564165313,24.1,1.63,24.15505951,23.7045,0.2185,23.70550701,0.3245,-0.4615,0.564165313,23.38,0.68,23.3898867
28/11/2019 16:00,25.464,1.045,25.48543351,0.324,-0.465,0.566745975,25.14,1.51,25.18530722,24.184,0.285,24.18567925,0.324,-0.465,0.566745975,23.86,0.75,23.8717846
28/11/2019 16:30,25.9945,0.831,26.00777944,0.3245,-0.419,0.529963442,25.67,1.25,25.70041634,24.7545,0.261,24.75587589,0.3245,-0.419,0.529963442,24.43,0.68,24.43946194
28/11/2019 17:00,26.3645,0.8825,26.37926584,0.3245,-0.4175,0.528778309,26.04,1.3,26.07242988,25.1345,0.2625,25.13587071,0.3245,-0.4175,0.528778309,24.81,0.68,24.81931707
28/11/2019 17:30,26.3645,0.9755,26.38254083,0.3245,-0.3945,0.510813567,26.04,1.37,26.07601388,25.2945,0.2855,25.29611117,0.3245,-0.3945,0.510813567,24.97,0.68,24.97925739
28/11/2019 18:00,25.7945,1.1055,25.81817888,0.3245,-0.3845,0.503130699,25.47,1.49,25.51354542,25.2145,0.2955,25.21623149,0.3245,-0.3845,0.503130699,24.89,0.68,24.89928714
28/11/2019 18:30,25.284,0.827,25.29752132,0.324,-0.383,0.501662237,24.96,1.21,24.98931172,24.714,-0.383,24.71696755,0.324,-0.383,0.501662237,24.39,0,24.39
28/11/2019 19:00,25.1045,0.705,25.11439717,0.3245,-0.385,0.503512909,24.78,1.09,24.80396138,24.0445,-0.385,24.04758211,0.3245,-0.385,0.503512909,23.72,0,23.72
28/11/2019 19:30,24.0345,0.631,24.04278169,0.3245,-0.339,0.46927737,23.71,0.97,23.72983354,23.8045,-0.339,23.80691373,0.3245,-0.339,0.46927737,23.48,0,23.48
28/11/2019 20:00,23.614,0.486,23.61900066,0.324,-0.404,0.517872571,23.29,0.89,23.30699895,23.304,-0.404,23.30750163,0.324,-0.404,0.517872571,22.98,0,22.98
28/11/2019 20:30,23.365,0.2605,23.36645213,0.325,-0.4295,0.538604911,23.04,0.69,23.05032972,22.175,-0.4295,22.17915903,0.325,-0.4295,0.538604911,21.85,0,21.85
28/11/2019 21:00,22.545,0.2595,22.54649341,0.325,-0.4305,0.539402679,22.22,0.69,22.23071074,21.685,-1.1105,21.71341602,0.325,-0.4305,0.539402679,21.36,-0.68,21.37082123
28/11/2019 21:30,21.119,-3.382,21.38808278,0.329,-0.402,0.519466072,20.79,-2.98,21.00248795,20.869,-0.402,20.87287151,0.329,-0.402,0.519466072,20.54,0,20.54
28/11/2019 22:00,20.2145,-0.4515,20.2195416,0.3345,-0.4515,0.56190969,19.88,0,19.88,19.7845,-1.2015,19.82094959,0.3345,-0.4515,0.56190969,19.45,-0.75,19.46445478
28/11/2019 22:30,19.285,-0.445,19.29013349,0.325,-0.445,0.551044463,18.96,0,18.96,18.735,-1.365,18.78465996,0.325,-0.445,0.551044463,18.41,-0.92,18.43297317
28/11/2019 23:00,18.3645,-0.4395,18.36975831,0.3245,-0.4395,0.546315385,18.04,0,18.04,17.7945,-1.4295,17.85182625,0.3245,-0.4395,0.546315385,17.47,-0.99,17.49802846
28/11/2019 23:30,17.3145,-1.443,17.37452616,0.3245,-0.413,0.525232568,16.99,-1.03,17.02119267,16.8045,-1.273,16.85264814,0.3245,-0.413,0.525232568,16.48,-0.86,16.50242406
29/11/2019 00:00,16.594,-1.2545,16.6413523,0.324,-0.4145,0.52610479,16.27,-0.84,16.29166965,16.004,-1.7445,16.09879798,0.324,-0.4145,0.52610479,15.68,-1.33,15.73630516
29/11/2019 00:30,16.2345,-1.4565,16.29970498,0.3245,-0.4365,0.543904863,15.91,-1.02,15.94266289,15.6545,-1.9465,15.77505095,0.3245,-0.4365,0.543904863,15.33,-1.51,15.40418774
29/11/2019 01:00,16.3645,-1.9375,16.47879748,0.3245,-0.3875,0.505427047,16.04,-1.55,16.11471688,15.8545,-1.3775,15.91422874,0.3245,-0.3875,0.505427047,15.53,-0.99,15.56152306
29/11/2019 01:30,15.964,-4.687,16.63782633,0.324,-0.407,0.520216301,15.64,-4.28,16.21505473,16.034,1.663,16.12001008,0.324,-0.407,0.520216301,15.71,2.07,15.84578808
29/11/2019 02:00,15.5245,-4.704,16.22152016,0.3245,-0.424,0.533925322,15.2,-4.28,15.79108609,15.6345,1.646,15.72090666,0.3245,-0.424,0.533925322,15.31,2.07,15.44930419
29/11/2019 02:30,15.0645,-4.789,15.80739325,0.3245,-0.419,0.529963442,14.74,-4.37,15.37415038,15.1845,1.651,15.27399232,0.3245,-0.419,0.529963442,14.86,2.07,15.00348293
29/11/2019 03:00,14.8645,-4.92,15.65757836,0.3245,-0.42,0.530754416,14.54,-4.5,15.22043363,14.8345,1.58,14.91840441,0.3245,-0.42,0.530754416,14.51,2,14.64718744
29/11/2019 03:30,14.8645,-4.8075,15.62259314,0.3245,-0.3975,0.513133998,14.54,-4.41,15.19406792,14.7645,1.6825,14.86005607,0.3245,-0.3975,0.513133998,14.44,2.08,14.58903698
29/11/2019 04:00,14.464,-4.767,15.22930021,0.324,-0.357,0.48210476,14.14,-4.41,14.81174196,14.464,1.453,14.53679831,0.324,-0.357,0.48210476,14.14,1.81,14.25537443
29/11/2019 04:30,14.5845,-1.6615,14.67883587,0.3245,-0.3615,0.4857803,14.26,-1.3,14.31913405,14.0745,-2.1215,14.23349263,0.3245,-0.3615,0.4857803,13.75,-1.76,13.86218237
29/11/2019 05:00,14.4545,-1.643,14.54757778,0.3245,-0.343,0.472175021,14.13,-1.3,14.18967582,13.9345,-2.103,14.09229929,0.3245,-0.343,0.472175021,13.61,-1.76,13.72332686
29/11/2019 05:30,15.0845,-1.367,15.14631405,0.3245,-0.357,0.482440929,14.76,-1.01,14.79451588,14.5645,-1.857,14.68240816,0.3245,-0.357,0.482440929,14.24,-1.5,14.31878486
29/11/2019 06:00,15.7745,-1.075,15.8110871,0.3245,-0.355,0.480962836,15.45,-0.72,15.4667676,15.2745,-1.645,15.36282446,0.3245,-0.355,0.480962836,14.95,-1.29,15.00555231
29/11/2019 06:30,16.9065,-1.0935,16.94182648,0.3265,-0.3735,0.496089206,16.58,-0.72,16.59562593,16.4865,-1.2635,16.53484546,0.3265,-0.3735,0.496089206,16.16,-0.89,16.18448949
29/11/2019 07:00,18.125,-0.38,18.12898301,0.325,-0.38,0.500024999,17.8,0,17.8,17.735,-1.07,17.76724866,0.325,-0.38,0.500024999,17.41,-0.69,17.42366781
29/11/2019 07:30,20.2545,-2.2795,20.38236715,0.3245,-0.4395,0.546315385,19.93,-1.84,20.01475706,19.3445,-0.7895,19.36060408,0.3245,-0.4395,0.546315385,19.02,-0.35,19.02322002
29/11/2019 08:00,21.0845,0.233,21.08578738,0.3245,-0.447,0.552366952,20.76,0.68,20.77113382,20.7345,-1.127,20.76510581,0.3245,-0.447,0.552366952,20.41,-0.68,20.42132464
29/11/2019 08:30,22.5145,0.416,22.51834288,0.3245,-0.424,0.533925322,22.19,0.84,22.20589336,21.4045,0.246,21.40591358,0.3245,-0.424,0.533925322,21.08,0.67,21.09064485
29/11/2019 09:00,22.9345,0.636,22.94331681,0.3245,-0.434,0.541900591,22.61,1.07,22.63530428,22.3945,0.236,22.39574349,0.3245,-0.434,0.541900591,22.07,0.67,22.08016757
29/11/2019 09:30,23.574,-0.4295,23.57791225,0.324,-0.4595,0.562242163,23.25,0.03,23.25001935,23.154,1.9705,23.23769752,0.324,-0.4595,0.562242163,22.83,2.43,22.95895904
29/11/2019 10:00,23.4245,-2.6655,23.57566734,0.3245,-0.4855,0.583961043,23.1,-2.18,23.20263778,23.5145,3.7045,23.80451702,0.3245,-0.4855,0.583961043,23.19,4.19,23.56548748
29/11/2019 10:30,23.2145,-2.952,23.40143829,0.3245,-0.502,0.59774932,22.89,-2.45,23.02074282,23.5645,3.398,23.80823522,0.3245,-0.502,0.59774932,23.24,3.9,23.56496552
29/11/2019 11:00,23.444,-2.551,23.58238192,0.324,-0.511,0.605059501,23.12,-2.04,23.20982551,23.684,3.759,23.98044906,0.324,-0.511,0.605059501,23.36,4.27,23.74705245
29/11/2019 11:30,23.6845,-2.524,23.81860861,0.3245,-0.484,0.582714553,23.36,-2.04,23.44890616,23.3645,3.786,23.66925551,0.3245,-0.484,0.582714553,23.04,4.27,23.43233877
29/11/2019 12:00,23.136,-2.593,23.28085361,0.326,-0.453,0.558108412,22.81,-2.14,22.91016587,23.266,3.757,23.56738859,0.326,-0.453,0.558108412,22.94,4.21,23.32311514
29/11/2019 12:30,23.1385,-2.561,23.27979603,0.3285,-0.421,0.533997425,22.81,-2.14,22.91016587,23.0885,3.789,23.39733646,0.3285,-0.421,0.533997425,22.76,4.21,23.1460947
29/11/2019 13:00,22.9745,-2.539,23.11437153,0.3345,-0.399,0.520664239,22.64,-2.14,22.74091467,22.8845,3.811,23.19965649,0.3345,-0.399,0.520664239,22.55,4.21,22.93962947
29/11/2019 13:30,22.9695,-2.9415,23.15707996,0.3295,-0.4315,0.542920344,22.64,-2.51,22.77871155,22.9495,3.4485,23.20714766,0.3295,-0.4315,0.542920344,22.62,3.88,22.95035512
29/11/2019 14:00,22.879,-2.9635,23.07013163,0.329,-0.4535,0.560270694,22.55,-2.51,22.68926178,22.719,3.5265,22.99106703,0.329,-0.4535,0.560270694,22.39,3.98,22.74098723
29/11/2019 14:30,23.087,-3.168,23.30334296,0.327,-0.478,0.579148513,22.76,-2.69,22.91841399,22.867,3.572,23.14430541,0.327,-0.478,0.579148513,22.54,4.05,22.90096286
29/11/2019 15:00,22.884,-3.0865,23.09120911,0.324,-0.4865,0.584515398,22.56,-2.6,22.70932848,23.124,3.6435,23.40928167,0.324,-0.4865,0.584515398,22.8,4.13,23.1710358
29/11/2019 15:30,23.1545,-2.8615,23.33064621,0.3245,-0.4715,0.57237444,22.83,-2.39,22.95475985,23.4645,3.8685,23.78125422,0.3245,-0.4715,0.57237444,23.14,4.34,23.54347468
29/11/2019 16:00,23.5945,-2.8695,23.76834997,0.3245,-0.4795,0.578982297,23.27,-2.39,23.3924133,23.8845,3.5905,24.15286796,0.3245,-0.4795,0.578982297,23.56,4.07,23.90896275
29/11/2019 16:30,24.4545,-2.837,24.61851213,0.3245,-0.447,0.552366952,24.13,-2.39,24.24807209,24.5945,3.543,24.84838585,0.3245,-0.447,0.552366952,24.27,3.99,24.59579232
29/11/2019 17:00,25.8745,-2.8555,26.03158909,0.3245,-0.4655,0.567442068,25.55,-2.39,25.66153931,25.2845,3.5945,25.53872296,0.3245,-0.4655,0.567442068,24.96,4.06,25.28804461
29/11/2019 17:30,26.044,-2.979,26.21382034,0.324,-0.479,0.578287991,25.72,-2.5,25.84121514,25.414,3.431,25.64455414,0.324,-0.479,0.578287991,25.09,3.91,25.39283757
29/11/2019 18:00,25.7445,-3.009,25.91974848,0.3245,-0.419,0.529963442,25.42,-2.59,25.55160465,25.0645,3.421,25.29688521,0.3245,-0.419,0.529963442,24.74,3.84,25.03623774
29/11/2019 18:30,24.8645,-3.3735,25.09230684,0.3245,-0.4135,0.525625817,24.54,-2.96,24.71787208,24.2545,3.1265,24.45517885,0.3245,-0.4135,0.525625817,23.93,3.54,24.19042166
29/11/2019 19:00,24.3145,-3.3195,24.54004871,0.3245,-0.4295,0.538303353,23.99,-2.89,24.1634476,24.2545,3.1105,24.45313846,0.3245,-0.4295,0.538303353,23.93,3.54,24.19042166
29/11/2019 19:30,24.005,-3.4145,24.24662523,0.325,-0.4545,0.558744351,23.68,-2.96,23.86428293,24.175,3.0855,24.37110862,0.325,-0.4545,0.558744351,23.85,3.54,24.11128574
29/11/2019 20:00,23.4855,-3.5415,23.75101961,0.3255,-0.4615,0.564741091,23.16,-3.08,23.36390378,23.6355,2.9785,23.82243318,0.3255,-0.4615,0.564741091,23.31,3.44,23.56246379
29/11/2019 20:30,22.735,-3.76,23.04382401,0.325,-0.47,0.571423661,22.41,-3.29,22.65021413,22.815,2.75,22.98013762,0.325,-0.47,0.571423661,22.49,3.22,22.71934198
29/11/2019 21:00,22.2455,-4.0075,22.60359101,0.3255,-0.4475,0.553359287,21.92,-3.56,22.20720604,21.7755,2.7125,21.94379312,0.3255,-0.4475,0.553359287,21.45,3.16,21.68151517
29/11/2019 21:30,21.499,-4.1395,21.89389096,0.329,-0.3995,0.517533815,21.17,-3.74,21.49782547,20.649,1.5505,20.70713044,0.329,-0.3995,0.517533815,20.32,1.95,20.41335102
29/11/2019 22:00,20.5465,-1.076,20.57465524,0.3365,-0.396,0.519661669,20.21,-0.68,20.22143665,19.8265,-1.356,19.87281657,0.3365,-0.396,0.519661669,19.49,-0.96,19.51362857
29/11/2019 22:30,19.8545,-1.112,19.88561576,0.3245,-0.432,0.540300148,19.53,-0.68,19.54183461,19.1545,-1.562,19.218083,0.3245,-0.432,0.540300148,18.83,-1.13,18.86387553
29/11/2019 23:00,18.964,-1.1155,18.99677963,0.324,-0.4355,0.542804062,18.64,-0.68,18.65239931,18.254,-1.7255,18.335372,0.324,-0.4355,0.542804062,17.93,-1.29,17.97634557
29/11/2019 23:30,18.0345,-1.391,18.08806433,0.3245,-0.421,0.531546094,17.71,-0.97,17.7365442,17.2445,-1.971,17.35677451,0.3245,-0.421,0.531546094,16.92,-1.55,16.99084754
30/11/2019 00:00,17.2245,-3.758,17.62968985,0.3245,-0.408,0.521310128,16.9,-3.35,17.22882759,16.8045,0.432,16.81005188,0.3245,-0.408,0.521310128,16.48,0.84,16.50139388
30/11/2019 00:30,16.464,-4.9195,17.18327024,0.324,-0.3995,0.51436976,16.14,-4.52,16.76096656,16.254,1.5505,16.3277851,0.324,-0.3995,0.51436976,15.93,1.95,16.0489065
30/11/2019 01:00,16.7545,-5.0185,17.48995748,0.3245,-0.4185,0.52956822,16.43,-4.6,17.06179651,16.5445,1.4315,16.60631424,0.3245,-0.4185,0.52956822,16.22,1.85,16.32516156
30/11/2019 01:30,16.4445,-5.032,17.1971685,0.3245,-0.432,0.540300148,16.12,-4.6,16.76348412,16.2045,1.488,16.27267539,0.3245,-0.432,0.540300148,15.88,1.92,15.99564941
30/11/2019 02:00,15.9645,-4.536,16.59640191,0.3245,-0.436,0.54350368,15.64,-4.1,16.1684755,15.6145,0.924,15.64181531,0.3245,-0.436,0.54350368,15.29,1.36,15.35036482
30/11/2019 02:30,15.7645,-1.8665,15.87461126,0.3245,-0.4365,0.543904863,15.44,-1.43,15.50607945,14.9445,-2.0865,15.08945203,0.3245,-0.4365,0.543904863,14.62,-1.65,14.71281414
30/11/2019 03:00,15.364,-1.857,15.47581807,0.324,-0.427,0.536008395,15.04,-1.43,15.1078291,14.554,-2.077,14.70145724,0.324,-0.427,0.536008395,14.23,-1.65,14.32534118
30/11/2019 03:30,15.1145,-1.7995,15.22124537,0.3245,-0.4295,0.538303353,14.79,-1.37,14.85331613,14.3045,-1.9795,14.44081509,0.3245,-0.4295,0.538303353,13.98,-1.55,14.06566387
30/11/2019 04:00,14.7045,-1.7015,14.80261539,0.3245,-0.4315,0.539900454,14.38,-1.27,14.43597243,13.9145,-2.0815,14.06932665,0.3245,-0.4315,0.539900454,13.59,-1.65,13.68979912
30/11/2019 04:30,14.5245,-1.6865,14.62208544,0.3245,-0.4165,0.52798911,14.2,-1.27,14.25667914,13.7745,-2.0665,13.92864934,0.3245,-0.4165,0.52798911,13.45,-1.65,13.55083023
30/11/2019 05:00,14.2145,-1.714,14.31746508,0.3245,-0.374,0.495152754,13.89,-1.34,13.95448673,13.4445,-2.024,13.5959978,0.3245,-0.374,0.495152754,13.12,-1.65,13.22334678
30/11/2019 05:30,14.0945,-1.717,14.1986978,0.3245,-0.377,0.497422607,13.77,-1.34,13.83504608,13.2945,-2.187,13.47318445,0.3245,-0.377,0.497422607,12.97,-1.81,13.09568631
30/11/2019 06:00,14.3345,-1.7125,14.43643122,0.3245,-0.3725,0.494020749,14.01,-1.34,14.0739369,13.5945,-2.1225,13.75919462,0.3245,-0.3725,0.494020749,13.27,-1.75,13.38489447
30/11/2019 06:30,14.7645,-1.5995,14.85088753,0.3245,-0.3695,0.491762646,14.44,-1.23,14.49229105,14.0545,-1.9995,14.19601953,0.3245,-0.3695,0.491762646,13.73,-1.63,13.82641674
30/11/2019 07:00,15.474,-1.4115,15.53824341,0.324,-0.3815,0.500517982,15.15,-1.03,15.18497284,14.824,-1.8215,14.93548922,0.324,-0.3815,0.500517982,14.5,-1.44,14.57132801
30/11/2019 07:30,16.4845,-1.1315,16.52328758,0.3245,-0.3815,0.500841791,16.16,-0.75,16.17739472,15.8145,-1.5715,15.89238882,0.3245,-0.3815,0.500841791,15.49,-1.19,15.53564289
30/11/2019 08:00,17.3045,-1.083,17.33835659,0.3245,-0.403,0.517406272,16.98,-0.68,16.99361056,16.6145,-1.363,16.67031431,0.3245,-0.403,0.517406272,16.29,-0.96,16.31826278
30/11/2019 08:30,18.704,2.9555,18.93606602,0.324,-0.4045,0.518262723,18.38,3.36,18.68459258,17.764,-2.3545,17.91935731,0.324,-0.4045,0.518262723,17.44,-1.95,17.54867801
30/11/2019 09:00,20.1445,2.9655,20.36160776,0.3245,-0.3945,0.510813567,19.82,3.36,20.10278588,19.3445,-3.8745,19.72869561,0.3245,-0.3945,0.510813567,19.02,-3.48,19.33573893
30/11/2019 09:30,21.0845,0.275,21.0862933,0.3245,-0.395,0.511199814,20.76,0.67,20.77080884,20.3645,-0.395,20.36833045,0.3245,-0.395,0.511199814,20.04,0,20.04
30/11/2019 10:00,21.804,0.3005,21.80607063,0.324,-0.3695,0.491432854,21.48,0.67,21.49044671,21.054,-0.3695,21.05724213,0.324,-0.3695,0.491432854,20.73,0,20.73
30/11/2019 10:30,22.1745,0.2635,22.17606553,0.3245,-0.4065,0.520137001,21.85,0.67,21.8602699,21.4345,-0.4065,21.43835424,0.3245,-0.4065,0.520137001,21.11,0,21.11
30/11/2019 11:00,22.484,0.339,22.48655547,0.324,-0.411,0.523351698,22.16,0.75,22.17268815,21.724,-0.411,21.72788754,0.324,-0.411,0.523351698,21.4,0,21.4
30/11/2019 11:30,22.4845,0.3105,22.48664382,0.3245,-0.3895,0.50696203,22.16,0.7,22.1710532,21.6445,-0.3895,21.64800431,0.3245,-0.3895,0.50696203,21.32,0,21.32
30/11/2019 12:00,22.7245,0.3735,22.72756922,0.3245,-0.3765,0.497043761,22.4,0.75,22.41255229,21.8645,-0.3765,21.86774137,0.3245,-0.3765,0.497043761,21.54,0,21.54
30/11/2019 12:30,22.804,0.2815,22.8057374,0.324,-0.4085,0.521390688,22.48,0.69,22.49058692,21.924,-0.4085,21.92780537,0.324,-0.4085,0.521390688,21.6,0,21.6
30/11/2019 13:00,22.8045,0.288,22.80631852,0.3245,-0.402,0.516627767,22.48,0.69,22.49058692,21.9745,-0.402,21.97817677,0.3245,-0.402,0.516627767,21.65,0,21.65
30/11/2019 13:30,23.1145,0.2815,23.11621406,0.3245,-0.4085,0.521701543,22.79,0.69,22.80044298,21.5845,-0.4085,21.58836521,0.3245,-0.4085,0.521701543,21.26,0,21.26
30/11/2019 14:00,22.804,0.2945,22.80590157,0.324,-0.3955,0.511269254,22.48,0.69,22.49058692,21.854,-0.3955,21.85757846,0.324,-0.3955,0.511269254,21.53,0,21.53
30/11/2019 14:30,22.6345,0.277,22.63619489,0.3245,-0.413,0.525232568,22.31,0.69,22.32066755,21.7845,-0.413,21.78841456,0.3245,-0.413,0.525232568,21.46,0,21.46
30/11/2019 15:00,22.634,0.279,22.63571949,0.324,-0.411,0.523351698,22.31,0.69,22.32066755,21.494,-0.411,21.49792913,0.324,-0.411,0.523351698,21.17,0,21.17
30/11/2019 15:30,22.5345,0.288,22.5363403,0.3245,-0.402,0.516627767,22.21,0.69,22.22071556,21.6845,-0.402,21.68822594,0.3245,-0.402,0.516627767,21.36,0,21.36
30/11/2019 16:00,22.7645,0.2885,22.76632804,0.3245,-0.4015,0.516238801,22.44,0.69,22.45060578,21.9445,-0.4015,21.94817265,0.3245,-0.4015,0.516238801,21.62,0,21.62
30/11/2019 16:30,23.4845,0.296,23.48636533,0.3245,-0.394,0.510427517,23.16,0.69,23.17027622,22.4045,-0.394,22.40796413,0.3245,-0.394,0.510427517,22.08,0,22.08
30/11/2019 17:00,23.9145,0.3065,23.91646405,0.3245,-0.3835,0.502366898,23.59,0.69,23.60008898,23.0745,-1.0635,23.09899527,0.3245,-0.3835,0.502366898,22.75,-0.68,22.76016037
30/11/2019 17:30,24.2445,0.3085,24.24646268,0.3245,-0.3815,0.500841791,23.92,0.69,23.92994985,23.6245,-0.3815,23.62758012,0.3245,-0.3815,0.500841791,23.3,0,23.3
30/11/2019 18:00,24.1545,-0.3795,24.15748105,0.3245,-0.3795,0.499320038,23.83,0,23.83,23.5145,-1.0595,23.53835701,0.3245,-0.3795,0.499320038,23.19,-0.68,23.19996767
30/11/2019 18:30,23.5245,-0.374,23.5274728,0.3245,-0.374,0.495152754,23.2,0,23.2,22.8745,-1.054,22.89876997,0.3245,-0.374,0.495152754,22.55,-0.68,22.56025044
30/11/2019 19:00,23.355,-0.3745,23.35800238,0.325,-0.3745,0.495858095,23.03,0,23.03,22.535,-1.0545,22.55965858,0.325,-0.3745,0.495858095,22.21,-0.68,22.22040729
30/11/2019 19:30,22.8245,-0.3755,22.82758858,0.3245,-0.3755,0.496286711,22.5,0,22.5,22.1245,-1.1555,22.1546537,0.3245,-0.3755,0.496286711,21.8,-0.78,21.81394967
30/11/2019 20:00,22.2455,-0.376,22.2486774,0.3255,-0.376,0.497319063,21.92,0,21.92,21.6055,-1.156,21.63640373,0.3255,-0.376,0.497319063,21.28,-0.78,21.29429031
30/11/2019 20:30,21.8545,-0.388,21.85794396,0.3245,-0.388,0.505810488,21.53,0,21.53,21.1845,-1.248,21.22122862,0.3245,-0.388,0.505810488,20.86,-0.86,20.87772018
30/11/2019 21:00,21.5445,-0.373,21.54772863,0.3245,-0.373,0.494397866,21.22,0,21.22,20.8845,-1.293,20.92448779,0.3245,-0.373,0.494397866,20.56,-0.92,20.58057336
30/11/2019 21:30,21.2745,-0.373,21.2777696,0.3245,-0.373,0.494397866,20.95,0,20.95,20.5745,-1.293,20.61508912,0.3245,-0.373,0.494397866,20.25,-0.92,20.27088799
30/11/2019 22:00,20.5745,-0.375,20.57791717,0.3245,-0.375,0.49590851,20.25,0,20.25,19.8245,-1.295,19.86675175,0.3245,-0.375,0.49590851,19.5,-0.92,19.5216905
30/11/2019 22:30,19.7645,-1.1115,19.79572915,0.3245,-0.3615,0.4857803,19.44,-0.75,19.45446221,19.0245,-1.3615,19.07315607,0.3245,-0.3615,0.4857803,18.7,-1,18.72671888
30/11/2019 23:00,18.5845,-1.206,18.62358924,0.3245,-0.366,0.489138273,18.26,-0.84,18.27931071,17.8345,-1.856,17.93081499,0.3245,-0.366,0.489138273,17.51,-1.49,17.57328085
30/11/2019 23:30,16.9645,-4.5085,17.55337097,0.3245,-0.3685,0.491011711,16.64,-4.14,17.14727967,16.9045,1.2515,16.95076318,0.3245,-0.3685,0.491011711,16.58,1.62,16.65895555
01/12/2019 00:00,16.725,-1.543,16.79602554,0.325,-0.363,0.487230951,16.4,-1.18,16.44239642,16.105,-2.133,16.24563677,0.325,-0.363,0.487230951,15.78,-1.77,15.87895777
01/12/2019 00:30,16.4945,-1.661,16.57792059,0.3245,-0.351,0.478018044,16.17,-1.31,16.22297753,15.8645,-2.181,16.01371666,0.3245,-0.351,0.478018044,15.54,-1.83,15.64737997
01/12/2019 01:00,16.865,-1.7525,16.95580966,0.325,-0.3425,0.472155959,16.54,-1.41,16.59999096,16.135,-2.0625,16.26628818,0.325,-0.3425,0.472155959,15.81,-1.72,15.90328582
01/12/2019 01:30,16.645,-1.768,16.73863343,0.325,-0.358,0.483517321,16.32,-1.41,16.38079668,15.855,-2.078,15.99059439,0.325,-0.358,0.483517321,15.53,-1.72,15.6249576
01/12/2019 02:00,16.1745,-1.8865,16.28414359,0.3245,-0.3565,0.482071053,15.85,-1.53,15.9236742,15.3945,-2.1365,15.54204821,0.3245,-0.3565,0.482071053,15.07,-1.78,15.17475865
