Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/12/2019 02:30,15.7445,-1.876,15.85587135,0.3245,-0.346,0.474358778,15.42,-1.53,15.49571876,14.9445,-2.186,15.10353191,0.3245,-0.346,0.474358778,14.62,-1.84,14.73533169
01/12/2019 03:00,15.5445,-1.881,15.6578939,0.3245,-0.351,0.478018044,15.22,-1.53,15.2967088,14.8045,-2.191,14.96575094,0.3245,-0.351,0.478018044,14.48,-1.84,14.59643792
01/12/2019 03:30,15.1245,-1.882,15.24114249,0.3245,-0.352,0.478752807,14.8,-1.53,14.87887429,14.3745,-2.282,14.55451044,0.3245,-0.352,0.478752807,14.05,-1.93,14.18193922
01/12/2019 04:00,14.7845,-1.888,14.90456253,0.3245,-0.358,0.483181384,14.46,-1.53,14.54071869,14.0645,-2.368,14.26245365,0.3245,-0.358,0.483181384,13.74,-2.01,13.88624139
01/12/2019 04:30,14.4045,-1.878,14.52640713,0.3245,-0.348,0.475819556,14.08,-1.53,14.16288459,13.7345,-2.358,13.93544597,0.3245,-0.348,0.475819556,13.41,-2.01,13.55980088
01/12/2019 05:00,14.4045,-1.8325,14.52059491,0.3245,-0.3525,0.479120549,14.08,-1.48,14.15757041,13.7345,-2.3625,13.93620811,0.3245,-0.3525,0.479120549,13.41,-2.01,13.55980088
01/12/2019 05:30,14.3045,-1.9865,14.44177629,0.3245,-0.3665,0.489512513,13.98,-1.62,14.07354966,13.5645,-2.4465,13.78336035,0.3245,-0.3665,0.489512513,13.24,-2.08,13.40238785
01/12/2019 06:00,14.3045,-1.995,14.44294794,0.3245,-0.375,0.49590851,13.98,-1.62,14.07354966,13.5645,-2.455,13.78487161,0.3245,-0.375,0.49590851,13.24,-2.08,13.40238785
01/12/2019 06:30,14.645,-1.809,14.75630394,0.325,-0.379,0.49926546,14.32,-1.43,14.39122302,14.075,-2.309,14.26313801,0.325,-0.379,0.49926546,13.75,-1.93,13.88479024
01/12/2019 07:00,15.115,-1.699,15.21018823,0.325,-0.379,0.49926546,14.79,-1.32,14.84878783,14.635,-2.169,14.79485674,0.325,-0.379,0.49926546,14.31,-1.79,14.42151864
01/12/2019 07:30,15.7445,-1.5635,15.82194086,0.3245,-0.3735,0.494775201,15.42,-1.19,15.46584948,15.2345,-2.0535,15.37227545,0.3245,-0.3735,0.494775201,14.91,-1.68,15.00434937
01/12/2019 08:00,16.3545,-1.4155,16.41564225,0.3245,-0.3855,0.503895326,16.03,-1.03,16.06305699,15.8945,-1.9755,16.01679526,0.3245,-0.3855,0.503895326,15.57,-1.59,15.65097441
01/12/2019 08:30,17.3545,-1.3155,17.40428713,0.3245,-0.3755,0.496286711,17.03,-0.94,17.05592272,16.8845,-1.8155,16.981825,0.3245,-0.3755,0.496286711,16.56,-1.44,16.62249079
01/12/2019 09:00,18.6145,-1.0675,18.64508424,0.3245,-0.3875,0.505427047,18.29,-0.68,18.30263642,18.2145,-1.5575,18.2809687,0.3245,-0.3875,0.505427047,17.89,-1.17,17.92821798
01/12/2019 09:30,19.6345,-0.3705,19.63799533,0.3245,-0.3705,0.492514467,19.31,0,19.31,19.1445,-1.3405,19.1913736,0.3245,-0.3705,0.492514467,18.82,-0.97,18.84498076
01/12/2019 10:00,20.424,-0.372,20.4273875,0.324,-0.372,0.493315315,20.1,0,20.1,19.864,-1.342,19.90928075,0.324,-0.372,0.493315315,19.54,-0.97,19.56406144
01/12/2019 10:30,21.6245,-0.383,21.62789147,0.3245,-0.383,0.501985309,21.3,0,21.3,20.9145,-1.063,20.94149659,0.3245,-0.383,0.501985309,20.59,-0.68,20.60122569
01/12/2019 11:00,21.9745,-0.373,21.97766546,0.3245,-0.373,0.494397866,21.65,0,21.65,21.1845,-1.053,21.21065414,0.3245,-0.373,0.494397866,20.86,-0.68,20.87108047
01/12/2019 11:30,22.386,-0.3725,22.38909896,0.326,-0.3725,0.495007323,22.06,0,22.06,21.586,-0.3725,21.58921379,0.326,-0.3725,0.495007323,21.26,0,21.26
01/12/2019 12:00,22.386,0.298,22.38798338,0.326,-0.372,0.494631176,22.06,0.67,22.07017218,21.586,-1.052,21.61161956,0.326,-0.372,0.494631176,21.26,-0.68,21.2708721
01/12/2019 12:30,22.6205,-0.3615,22.6233884,0.3305,-0.3615,0.489808636,22.29,0,22.29,21.8005,-0.3615,21.80349702,0.3305,-0.3615,0.489808636,21.47,0,21.47
01/12/2019 13:00,22.439,0.3025,22.44103891,0.329,-0.3675,0.493251711,22.11,0.67,22.12014919,21.849,-0.3675,21.85209045,0.329,-0.3675,0.493251711,21.52,0,21.52
01/12/2019 13:30,22.4345,-0.373,22.43760057,0.3245,-0.373,0.494397866,22.11,0,22.11,21.8445,-1.053,21.86986487,0.3245,-0.373,0.494397866,21.52,-0.68,21.53074081
01/12/2019 14:00,22.5065,0.2735,22.50816173,0.3265,-0.3965,0.513628757,22.18,0.67,22.19011717,21.7365,-1.0765,21.7631405,0.3265,-0.3965,0.513628757,21.41,-0.68,21.42079597
01/12/2019 14:30,22.4155,-0.3845,22.41879748,0.3255,-0.3845,0.50377624,22.09,0,22.09,21.2155,-1.0645,21.24218916,0.3255,-0.3845,0.50377624,20.89,-0.68,20.90106457
01/12/2019 15:00,22.085,-0.393,22.08849642,0.325,-0.393,0.509974509,21.76,0,21.76,21.435,-1.073,21.46183948,0.325,-0.393,0.509974509,21.11,-0.68,21.12094932
01/12/2019 15:30,22.1545,-3.256,22.39248549,0.3245,-0.396,0.5119729,21.83,-2.86,22.01655059,21.9545,2.064,22.05130759,0.3245,-0.396,0.5119729,21.63,2.46,21.76943959
01/12/2019 16:00,22.686,0.266,22.68755941,0.326,-0.404,0.519126189,22.36,0.67,22.37003576,22.216,-1.084,22.24243044,0.326,-0.404,0.519126189,21.89,-0.68,21.90055935
01/12/2019 16:30,23.4815,0.2645,23.48298964,0.3315,-0.4055,0.523758055,23.15,0.67,23.15969343,22.9815,-1.0855,23.00712178,0.3315,-0.4055,0.523758055,22.65,-0.68,22.66020521
01/12/2019 17:00,24.543,0.27,24.5444851,0.343,-0.4,0.526924093,24.2,0.67,24.20927302,24.103,-1.08,24.12718403,0.343,-0.4,0.526924093,23.76,-0.68,23.76972865
01/12/2019 17:30,24.4385,0.25,24.43977869,0.3485,-0.42,0.545758417,24.09,0.67,24.09931534,23.9985,-1.1,24.02369668,0.3485,-0.42,0.545758417,23.65,-0.68,23.65977388
01/12/2019 18:00,24.177,0.2985,24.17884264,0.347,-0.3715,0.508351502,23.83,0.67,23.83941694,23.797,-1.1015,23.82247912,0.347,-0.3715,0.508351502,23.45,-0.73,23.46135972
01/12/2019 18:30,23.8875,0.2935,23.88930301,0.3475,-0.3765,0.512355833,23.54,0.67,23.5495329,23.5475,-1.2165,23.57890219,0.3475,-0.3765,0.512355833,23.2,-0.84,23.21520192
01/12/2019 19:00,23.805,-0.3515,23.80759495,0.345,-0.3515,0.492521319,23.46,0,23.46,23.405,-1.1915,23.43530877,0.345,-0.3515,0.492521319,23.06,-0.84,23.07529415
01/12/2019 19:30,23.785,0.328,23.78726149,0.325,-0.342,0.471793387,23.46,0.67,23.4695654,22.945,-1.182,22.97542489,0.325,-0.342,0.471793387,22.62,-0.84,22.63559144
01/12/2019 20:00,23.0945,-0.357,23.09725913,0.3245,-0.357,0.482440929,22.77,0,22.77,22.5745,-1.197,22.60621285,0.3245,-0.357,0.482440929,22.25,-0.84,22.26585053
01/12/2019 20:30,22.875,-0.353,22.87772353,0.325,-0.353,0.479827052,22.55,0,22.55,22.015,-1.193,22.04730083,0.325,-0.353,0.479827052,21.69,-0.84,21.70625947
01/12/2019 21:00,21.9045,-1.017,21.92809634,0.3245,-0.337,0.46783464,21.58,-0.68,21.59071097,21.4845,-1.407,21.53052227,0.3245,-0.337,0.46783464,21.16,-1.07,21.18703613
01/12/2019 21:30,21.275,-1.0215,21.29950908,0.325,-0.3415,0.471431066,20.95,-0.68,20.96103289,20.795,-1.6115,20.8573478,0.325,-0.3415,0.471431066,20.47,-1.27,20.50935884
01/12/2019 22:00,20.3045,-1.1535,20.33723881,0.3245,-0.3335,0.465319783,19.98,-0.82,19.99681975,19.9145,-1.7435,19.99067539,0.3245,-0.3335,0.465319783,19.59,-1.41,19.64067718
01/12/2019 22:30,19.245,-1.3115,19.28963601,0.325,-0.3415,0.471431066,18.92,-0.97,18.9448489,18.875,-1.9315,18.97356891,0.325,-0.3415,0.471431066,18.55,-1.59,18.61801815
01/12/2019 23:00,18.125,-1.4195,18.18050069,0.325,-0.3295,0.462812327,17.8,-1.09,17.83334237,17.755,-2.0495,17.87289779,0.325,-0.3295,0.462812327,17.43,-1.72,17.51465957
01/12/2019 23:30,17.2545,-1.5705,17.32582582,0.3245,-0.3105,0.449121921,16.93,-1.26,16.97682244,16.8545,-2.0305,16.97636888,0.3245,-0.3105,0.449121921,16.53,-1.72,16.61924487
02/12/2019 00:00,16.715,-1.5955,16.79097511,0.325,-0.3355,0.46710304,16.39,-1.26,16.43836062,16.315,-2.0555,16.44397474,0.325,-0.3355,0.46710304,15.99,-1.72,16.08224176
02/12/2019 00:30,16.565,-1.6695,16.64891754,0.325,-0.3295,0.462812327,16.24,-1.34,16.29518947,16.075,-2.1395,16.21675323,0.325,-0.3295,0.462812327,15.75,-1.81,15.85366204
02/12/2019 01:00,16.7345,-1.748,16.82554588,0.3245,-0.338,0.468555493,16.41,-1.41,16.47046447,16.2345,-2.148,16.37598529,0.3245,-0.338,0.468555493,15.91,-1.81,16.01262627
02/12/2019 01:30,16.545,-1.7405,16.63629662,0.325,-0.3305,0.463524811,16.22,-1.41,16.28117011,16.085,-2.1405,16.22679775,0.325,-0.3305,0.463524811,15.76,-1.81,15.86359669
02/12/2019 02:00,16.1845,-1.665,16.26991903,0.3245,-0.325,0.45926599,15.86,-1.34,15.91650715,15.7145,-2.135,15.85886929,0.3245,-0.325,0.45926599,15.39,-1.81,15.49607047
02/12/2019 02:30,15.925,-1.666,16.01190748,0.325,-0.326,0.460327058,15.6,-1.34,15.65744551,15.405,-2.136,15.55237991,0.325,-0.326,0.460327058,15.08,-1.81,15.18823558
02/12/2019 03:00,15.3745,-1.659,15.46374894,0.3245,-0.319,0.455039833,15.05,-1.34,15.10953672,14.9145,-2.129,15.06568788,0.3245,-0.319,0.455039833,14.59,-1.81,14.70184342
02/12/2019 03:30,0.325,-0.325,0.459619408,0.325,-0.325,0.459619408,0,0,0,0.325,-0.325,0.459619408,0.325,-0.325,0.459619408,0,0,0
02/12/2019 04:00,14.725,-1.84,14.83951566,0.325,-0.33,0.463168436,14.4,-1.51,14.47895369,14.395,-2.31,14.5791675,0.325,-0.33,0.463168436,14.07,-1.98,14.2086347
02/12/2019 04:30,14.7245,-1.8475,14.83995136,0.3245,-0.3375,0.468194938,14.4,-1.51,14.47895369,14.3945,-2.3175,14.57986408,0.3245,-0.3375,0.468194938,14.07,-1.98,14.2086347
02/12/2019 05:00,14.975,-1.758,15.07783768,0.325,-0.338,0.468901909,14.65,-1.42,14.71865823,14.555,-2.198,14.72002816,0.325,-0.338,0.468901909,14.23,-1.86,14.35104526
02/12/2019 05:30,15.1045,-1.858,15.21834696,0.3245,-0.358,0.483181384,14.78,-1.5,14.85592138,14.6845,-2.368,14.87420466,0.3245,-0.358,0.483181384,14.36,-2.01,14.49998966
02/12/2019 06:00,15.905,-1.7155,15.99724868,0.325,-0.3755,0.496613784,15.58,-1.34,15.63751898,15.535,-2.2055,15.69077612,0.325,-0.3755,0.496613784,15.21,-1.83,15.31969321
02/12/2019 06:30,0.3255,-0.3695,0.49242309,0.3255,-0.3695,0.49242309,0,0,0,0.3255,-0.3695,0.49242309,0.3255,-0.3695,0.49242309,0,0,0
02/12/2019 07:00,0.325,-0.377,0.497748933,0.325,-0.377,0.497748933,0,0,0,0.325,-0.377,0.497748933,0.325,-0.377,0.497748933,0,0,0
02/12/2019 07:30,0.325,-0.374,0.495480575,0.325,-0.374,0.495480575,0,0,0,0.325,-0.374,0.495480575,0.325,-0.374,0.495480575,0,0,0
02/12/2019 08:00,0.325,-0.405,0.519278345,0.325,-0.405,0.519278345,0,0,0,0.325,-0.405,0.519278345,0.325,-0.405,0.519278345,0,0,0
02/12/2019 08:30,0.3245,-0.426,0.535514939,0.3245,-0.426,0.535514939,0,0,0,0.3245,-0.426,0.535514939,0.3245,-0.426,0.535514939,0,0,0
02/12/2019 09:00,0.325,-0.444,0.550237222,0.325,-0.444,0.550237222,0,0,0,0.325,-0.444,0.550237222,0.325,-0.444,0.550237222,0,0,0
02/12/2019 09:30,0.3245,-0.4625,0.564983628,0.3245,-0.4625,0.564983628,0,0,0,0.3245,-0.4625,0.564983628,0.3245,-0.4625,0.564983628,0,0,0
02/12/2019 10:00,0.325,-0.4655,0.567728148,0.325,-0.4655,0.567728148,0,0,0,0.325,-0.4655,0.567728148,0.325,-0.4655,0.567728148,0,0,0
02/12/2019 10:30,0.325,-0.469,0.570601437,0.325,-0.469,0.570601437,0,0,0,0.325,-0.469,0.570601437,0.325,-0.469,0.570601437,0,0,0
02/12/2019 11:00,26.2245,1.3455,26.25899409,0.3245,-0.4345,0.542301116,25.9,1.78,25.96109397,25.5145,0.7455,25.52538894,0.3245,-0.4345,0.542301116,25.19,1.18,25.21762281
02/12/2019 11:30,0.3265,-0.3825,0.502900089,0.3265,-0.3825,0.502900089,0,0,0,0.3265,-0.3825,0.502900089,0.3265,-0.3825,0.502900089,0,0,0
02/12/2019 12:00,0.3255,-0.431,0.540102999,0.3255,-0.431,0.540102999,0,0,0,0.3255,-0.431,0.540102999,0.3255,-0.431,0.540102999,0,0,0
02/12/2019 12:30,0.325,-0.428,0.537409527,0.325,-0.428,0.537409527,0,0,0,0.325,-0.428,0.537409527,0.325,-0.428,0.537409527,0,0,0
02/12/2019 13:00,0.325,-0.4215,0.532247358,0.325,-0.4215,0.532247358,0,0,0,0.325,-0.4215,0.532247358,0.325,-0.4215,0.532247358,0,0,0
02/12/2019 13:30,25.7845,0.7745,25.79612937,0.3245,-0.4255,0.535117277,25.46,1.2,25.48826397,25.0545,0.2445,25.05569298,0.3245,-0.4255,0.535117277,24.73,0.67,24.73907436
02/12/2019 14:00,25.9345,1.027,25.95482651,0.3245,-0.423,0.53313155,25.61,1.45,25.65101557,25.2645,0.417,25.26794114,0.3245,-0.423,0.53313155,24.94,0.84,24.95414194
02/12/2019 14:30,0.3245,-0.411,0.523661389,0.3245,-0.411,0.523661389,0,0,0,0.3245,-0.411,0.523661389,0.3245,-0.411,0.523661389,0,0,0
02/12/2019 15:00,0.3245,-0.4245,0.534322468,0.3245,-0.4245,0.534322468,0,0,0,0.3245,-0.4245,0.534322468,0.3245,-0.4245,0.534322468,0,0,0
02/12/2019 15:30,25.9145,1.0795,25.9369742,0.3245,-0.4005,0.515461444,25.59,1.48,25.63276224,25.4045,0.3195,25.40650902,0.3245,-0.4005,0.515461444,25.08,0.72,25.0903328
02/12/2019 16:00,26.4745,1.059,26.49567193,0.3245,-0.421,0.531546094,26.15,1.48,26.19184797,26.0345,0.249,26.03569072,0.3245,-0.421,0.531546094,25.71,0.67,25.71872858
02/12/2019 16:30,27.7285,1.095,27.75011238,0.3485,-0.385,0.519304583,27.38,1.48,27.41997082,26.2985,0.285,26.30004424,0.3485,-0.385,0.519304583,25.95,0.67,25.95864788
02/12/2019 17:00,27.709,1.195,27.73475628,10.039,-0.955,10.08432179,17.67,2.15,17.80032022,26.969,0.255,26.97020552,10.039,-0.955,10.08432179,16.93,1.21,16.97318473
02/12/2019 17:30,28.1545,1.181,28.17925888,10.3845,-0.969,10.42961175,17.77,2.15,17.89959217,27.3745,0.471,27.37855166,10.3845,-0.969,10.42961175,16.99,1.44,17.05091493
02/12/2019 18:00,27.5515,1.04,27.57112171,10.3915,-0.97,10.43667439,17.16,2.01,17.2773175,26.8315,0.39,26.83433421,10.3915,-0.97,10.43667439,16.44,1.36,16.49615713
02/12/2019 18:30,27.8035,0.726,27.81297698,9.2835,-0.954,9.332389204,18.52,1.68,18.59604259,27.2735,0.216,27.27435532,9.2835,-0.954,9.332389204,17.99,1.17,18.02800599
02/12/2019 19:00,26.417,0.6405,26.42476356,0.467,-0.4595,0.655155897,25.95,1.1,25.9733036,25.967,-0.4595,25.97106523,0.467,-0.4595,0.655155897,25.5,0,25.5
02/12/2019 19:30,26.0795,0.667,26.08802808,0.3295,-0.433,0.544113269,25.75,1.1,25.77348444,25.4295,-0.433,25.43318618,0.3295,-0.433,0.544113269,25.1,0,25.1
02/12/2019 20:00,25.435,0.4385,25.43877959,0.325,-0.4615,0.564453054,25.11,0.9,25.12612386,24.955,-0.4615,24.95926696,0.325,-0.4615,0.564453054,24.63,0,24.63
02/12/2019 20:30,24.645,0.278,24.64656789,0.325,-0.412,0.524756134,24.32,0.69,24.32978627,23.835,-0.412,23.83856055,0.325,-0.412,0.524756134,23.51,0,23.51
02/12/2019 21:00,23.807,0.2295,23.80810617,0.327,-0.4605,0.564791333,23.48,0.69,23.49013623,23.317,-0.4605,23.32154689,0.327,-0.4605,0.564791333,22.99,0,22.99
02/12/2019 21:30,22.5695,-0.4305,22.57360539,0.3295,-0.4305,0.542125908,22.24,0,22.24,22.0995,-1.1105,22.12738372,0.3295,-0.4305,0.542125908,21.77,-0.68,21.78061753
02/12/2019 22:00,21.1965,-0.365,21.19964238,0.3365,-0.365,0.496444609,20.86,0,20.86,20.7165,-1.175,20.74979511,0.3365,-0.365,0.496444609,20.38,-0.81,20.39609031
02/12/2019 22:30,20.695,-0.3985,20.69883637,0.325,-0.3985,0.514224902,20.37,0,20.37,20.115,-1.0785,20.14389206,0.325,-0.3985,0.514224902,19.79,-0.68,19.80167922
02/12/2019 23:00,20.0845,-0.408,20.08864366,0.3245,-0.408,0.521310128,19.76,0,19.76,19.4845,-1.088,19.51485291,0.3245,-0.408,0.521310128,19.16,-0.68,19.17206301
02/12/2019 23:30,18.1345,-4.1065,18.59363957,0.3245,-0.4165,0.52798911,17.81,-3.69,18.18824346,18.2345,1.5735,18.30226468,0.3245,-0.4165,0.52798911,17.91,1.99,18.02021642
03/12/2019 00:00,17.3645,-1.2205,17.40733985,0.3245,-0.4005,0.515461444,17.04,-0.82,17.05971864,16.8745,-1.7005,16.95996611,0.3245,-0.4005,0.515461444,16.55,-1.3,16.60097889
03/12/2019 00:30,17.194,-1.3455,17.24656506,0.324,-0.4355,0.542804062,16.87,-0.91,16.89452574,16.704,-1.8355,16.80454332,0.324,-0.4355,0.542804062,16.38,-1.4,16.43972019
03/12/2019 01:00,17.1945,-1.2965,17.24331008,0.3245,-0.3865,0.504660777,16.87,-0.91,16.89452574,16.7045,-1.7865,16.799759,0.3245,-0.3865,0.504660777,16.38,-1.4,16.43972019
03/12/2019 01:30,17.0745,-1.289,17.12308591,0.3245,-0.379,0.498940127,16.75,-0.91,16.77470119,16.5445,-1.709,16.63253322,0.3245,-0.379,0.498940127,16.22,-1.33,16.27443701
03/12/2019 02:00,17.014,-1.2385,17.05901751,0.324,-0.4085,0.521390688,16.69,-0.83,16.71062536,16.544,-1.7385,16.63509297,0.324,-0.4085,0.521390688,16.22,-1.33,16.27443701
03/12/2019 02:30,16.3545,-1.3455,16.40975443,0.3245,-0.3555,0.481332006,16.03,-0.99,16.06054171,15.8645,-1.8655,15.97380514,0.3245,-0.3555,0.481332006,15.54,-1.51,15.61318994
03/12/2019 03:00,15.8945,-1.3965,15.95573071,0.3245,-0.3265,0.460328687,15.57,-1.07,15.60672291,15.4545,-1.9365,15.5753524,0.3245,-0.3265,0.460328687,15.13,-1.61,15.21541981
03/12/2019 03:30,15.8945,-1.335,15.95046568,0.3245,-0.355,0.480962836,15.57,-0.98,15.60081088,15.3645,-1.885,15.47969913,0.3245,-0.355,0.480962836,15.04,-1.53,15.11762217
03/12/2019 04:00,15.5745,-1.4505,15.64189888,0.3245,-0.3705,0.492514467,15.25,-1.08,15.28819479,15.1045,-2.0305,15.24036911,0.3245,-0.3705,0.492514467,14.78,-1.66,14.87292843
03/12/2019 04:30,15.514,-1.568,15.59303755,0.324,-0.388,0.505489861,15.19,-1.18,15.23576385,14.934,-2.128,15.08485134,0.324,-0.388,0.505489861,14.61,-1.74,14.71324913
03/12/2019 05:00,15.4345,-1.541,15.51123693,0.3245,-0.361,0.485408333,15.11,-1.18,15.15600541,14.9345,-2.101,15.0815613,0.3245,-0.361,0.485408333,14.61,-1.74,14.71324913
03/12/2019 05:30,15.7345,-1.5785,15.81348009,0.3245,-0.3985,0.513909039,15.41,-1.18,15.45511242,15.2745,-1.9185,15.39451177,0.3245,-0.3985,0.513909039,14.95,-1.52,15.02707224
03/12/2019 06:00,16.214,-1.572,16.29002701,0.324,-0.392,0.508566613,15.89,-1.18,15.93375348,15.734,-1.912,15.84974763,0.324,-0.392,0.508566613,15.41,-1.52,15.48478285
03/12/2019 06:30,17.0365,-1.322,17.08771536,0.3265,-0.362,0.487489743,16.71,-0.96,16.73755358,16.5765,-1.882,16.68299362,0.3265,-0.362,0.487489743,16.25,-1.52,16.32093441
03/12/2019 07:00,18.686,-1.056,18.71581502,0.326,-0.376,0.497646461,18.36,-0.68,18.37258828,18.256,-1.406,18.31006204,0.326,-0.376,0.497646461,17.93,-1.03,17.95956013
03/12/2019 07:30,21.4845,-0.9135,21.5039118,0.3245,-0.4135,0.525625817,21.16,-0.5,21.16590655,20.7245,0.8265,20.740974,0.3245,-0.4135,0.525625817,20.4,1.24,20.43765153
03/12/2019 08:00,22.6045,0.513,22.61032041,0.3245,-0.407,0.520527857,22.28,0.92,22.29898652,22.1845,-0.407,22.18823313,0.3245,-0.407,0.520527857,21.86,0,21.86
03/12/2019 08:30,23.5145,0.85,23.52985785,0.3245,-0.4,0.515073053,23.19,1.25,23.22366465,23.0345,-0.4,23.03797279,0.3245,-0.4,0.515073053,22.71,0,22.71
03/12/2019 09:00,24.2345,0.961,24.25354636,0.3245,-0.379,0.498940127,23.91,1.34,23.9475197,23.7045,-0.379,23.70752963,0.3245,-0.379,0.498940127,23.38,0,23.38
03/12/2019 09:30,24.9945,1.183,25.02248028,0.3245,-0.347,0.475088676,24.67,1.53,24.71739873,24.4845,0.323,24.48663042,0.3245,-0.347,0.475088676,24.16,0.67,24.16928836
03/12/2019 10:00,25.4345,1.274,25.46638699,0.3245,-0.386,0.504277949,25.11,1.66,25.16481075,24.8845,0.284,24.88612055,0.3245,-0.386,0.504277949,24.56,0.67,24.56913714
03/12/2019 10:30,24.9545,0.7915,24.96704913,0.3245,-0.3985,0.513909039,24.63,1.19,24.65873071,24.4545,0.2715,24.45600708,0.3245,-0.3985,0.513909039,24.13,0.67,24.13929991
03/12/2019 11:00,25.1345,1.0925,25.15823218,0.3245,-0.3775,0.497801667,24.81,1.47,24.85351082,24.5445,0.3725,24.54732646,0.3245,-0.3775,0.497801667,24.22,0.75,24.23160952
03/12/2019 11:30,25.4165,1.229,25.44619644,0.3265,-0.401,0.517110481,25.09,1.63,25.14289164,24.5465,0.479,24.55117315,0.3265,-0.401,0.517110481,24.22,0.88,24.23598152
03/12/2019 12:00,25.3415,1.368,25.37839724,0.3315,-0.422,0.536634186,25.01,1.79,25.07397456,24.5515,0.408,24.55488986,0.3315,-0.422,0.536634186,24.22,0.83,24.23421754
03/12/2019 12:30,25.438,1.405,25.47677117,0.328,-0.455,0.560900169,25.11,1.86,25.17879465,24.728,0.375,24.73084327,0.328,-0.455,0.560900169,24.4,0.83,24.41411272
03/12/2019 13:00,24.809,1.29,24.84251559,0.339,-0.42,0.539741605,24.47,1.71,24.5296759,24.009,0.35,24.01155099,0.339,-0.42,0.539741605,23.67,0.77,23.68252098
03/12/2019 13:30,24.5485,0.7455,24.55981723,0.3385,-0.4245,0.542938763,24.21,1.17,24.23825489,23.5685,0.2455,23.56977858,0.3385,-0.4245,0.542938763,23.23,0.67,23.23966007
03/12/2019 14:00,24.531,1.086,24.55502712,0.411,-0.444,0.605026446,24.12,1.53,24.1684774,23.781,0.336,23.78337354,0.411,-0.444,0.605026446,23.37,0.78,23.38301307
03/12/2019 14:30,24.4495,1.091,24.47382952,0.3295,-0.439,0.548900036,24.12,1.53,24.1684774,23.7695,0.401,23.77288227,0.3295,-0.439,0.548900036,23.44,0.84,23.45504637
03/12/2019 15:00,24.6245,1.1085,24.64943757,0.3245,-0.4215,0.531942196,24.3,1.53,24.34811902,24.0945,0.4185,24.09813421,0.3245,-0.4215,0.531942196,23.77,0.84,23.78483761
03/12/2019 15:30,24.624,0.8425,24.63840868,0.324,-0.4175,0.528471617,24.3,1.26,24.33264474,24.094,0.2525,24.09532304,0.324,-0.4175,0.528471617,23.77,0.67,23.7794407
03/12/2019 16:00,25.075,0.777,25.08703558,0.325,-0.413,0.525541625,24.75,1.19,24.77859157,24.645,0.257,24.64633997,0.325,-0.413,0.525541625,24.32,0.67,24.32922728
03/12/2019 16:30,26.128,0.974,26.14614809,0.348,-0.416,0.542365191,25.78,1.39,25.81744565,25.238,0.254,25.23927812,0.348,-0.416,0.542365191,24.89,0.67,24.89901604
03/12/2019 17:00,26.82,1.052,26.84062414,4.71,-1.088,4.834029789,22.11,2.14,22.21332258,25.8,0.342,25.80226664,4.71,-1.088,4.834029789,21.09,1.43,21.13842473
03/12/2019 17:30,26.477,1.2475,26.50637254,19.277,-2.4725,19.43491665,7.2,3.72,8.104221122,26.417,0.5275,26.42226609,19.277,-2.4725,19.43491665,7.14,3,7.744649766
03/12/2019 18:00,26.6975,0.9085,26.71295338,10.6975,-1.9115,10.86693786,16,2.82,16.24661195,26.0675,0.1085,26.0677258,10.6975,-1.9115,10.86693786,15.37,2.02,15.50217082
03/12/2019 18:30,25.942,0.613,25.94924147,2.652,-0.687,2.73953883,23.29,1.3,23.32625345,24.822,0.713,24.83223818,2.652,-0.687,2.73953883,22.17,1.4,22.2141599
03/12/2019 19:00,25.534,0.527,25.53943784,0.464,-0.393,0.608066608,25.07,0.92,25.08687505,24.344,-0.393,24.34717201,0.464,-0.393,0.608066608,23.88,0,23.88
03/12/2019 19:30,25.3995,0.3965,25.4025946,0.3295,-0.4335,0.544511249,25.07,0.83,25.08373577,24.6295,-0.4335,24.63331469,0.3295,-0.4335,0.544511249,24.3,0,24.3
03/12/2019 20:00,24.9645,0.3605,24.96710277,0.3245,-0.4095,0.522484928,24.64,0.77,24.65202831,24.1545,-0.4095,24.15797095,0.3245,-0.4095,0.522484928,23.83,0,23.83
03/12/2019 20:30,23.935,0.2995,23.93687376,0.325,-0.4205,0.531455784,23.61,0.72,23.62097585,23.615,-0.4205,23.61874352,0.325,-0.4205,0.531455784,23.29,0,23.29
03/12/2019 21:00,23.1755,0.2515,23.1768646,0.3255,-0.4685,0.570475679,22.85,0.72,22.86134073,22.8255,-0.4685,22.83030754,0.3255,-0.4685,0.570475679,22.5,0,22.5
03/12/2019 21:30,21.9405,0.3185,21.94281164,0.3305,-0.4015,0.520031249,21.61,0.72,21.62199112,21.5305,-1.0815,21.55764534,0.3305,-0.4015,0.520031249,21.2,-0.68,21.21090286
03/12/2019 22:00,20.9255,-0.3875,20.92908757,0.3355,-0.3875,0.512558777,20.59,0,20.59,20.4555,-1.0675,20.48333558,0.3355,-0.3875,0.512558777,20.12,-0.68,20.13148777
03/12/2019 22:30,20.105,0.7215,20.11794192,0.325,-0.4385,0.545808804,19.78,1.16,19.81398496,19.655,-1.1185,19.68679931,0.325,-0.4385,0.545808804,19.33,-0.68,19.34195698
03/12/2019 23:00,19.3945,-0.3865,19.39835077,0.3245,-0.3865,0.504660777,19.07,0,19.07,18.9045,-1.1865,18.94169746,0.3245,-0.3865,0.504660777,18.58,-0.8,18.59721485
03/12/2019 23:30,18.2845,-4.267,18.77578838,0.3245,-0.397,0.51274677,17.96,-3.87,18.37222088,17.9845,-0.367,17.9882442,0.3245,-0.397,0.51274677,17.66,0.03,17.66002548
04/12/2019 00:00,17.1445,-2.6315,17.3452781,0.3245,-0.3915,0.508500246,16.82,-2.24,16.96850023,17.0145,0.1185,17.01491265,0.3245,-0.3915,0.508500246,16.69,0.51,16.69779027
04/12/2019 00:30,16.8345,-1.254,16.88114055,0.3245,-0.374,0.495152754,16.51,-0.88,16.53343582,16.4145,-1.694,16.5016801,0.3245,-0.374,0.495152754,16.09,-1.32,16.14405463
04/12/2019 01:00,17.0745,-1.2675,17.12148085,0.3245,-0.3075,0.447053129,16.75,-0.96,16.77748789,16.5745,-1.7375,16.66532197,0.3245,-0.3075,0.447053129,16.25,-1.43,16.31279866
04/12/2019 01:30,17.0745,-1.187,17.11570972,0.3245,-0.327,0.46068346,16.75,-0.86,16.77206308,16.4745,-1.687,16.56064972,0.3245,-0.327,0.46068346,16.15,-1.36,16.207162
04/12/2019 02:00,16.4545,-1.2245,16.49999911,0.3245,-0.3045,0.444994944,16.13,-0.92,16.15621552,15.9345,-1.7345,16.02862379,0.3245,-0.3045,0.444994944,15.61,-1.43,15.67536283
04/12/2019 02:30,15.7745,-1.3955,15.83610654,0.3245,-0.3155,0.452593084,15.45,-1.08,15.48770157,15.3245,-1.8655,15.43762904,0.3245,-0.3155,0.452593084,15,-1.55,15.07987069
04/12/2019 03:00,15.7745,-1.4095,15.83734638,0.3245,-0.3895,0.50696203,15.45,-1.02,15.48363329,15.3245,-1.8795,15.43932707,0.3245,-0.3895,0.50696203,15,-1.49,15.07382168
04/12/2019 03:30,15.6345,-1.311,15.68936937,0.3245,-0.391,0.50811539,15.31,-0.92,15.33761716,15.1745,-1.801,15.28100295,0.3245,-0.391,0.50811539,14.85,-1.41,14.9167892
04/12/2019 04:00,15.4745,-1.3665,15.53471829,0.3245,-0.3565,0.482071053,15.15,-1.01,15.18362934,15.0645,-1.8565,15.17846344,0.3245,-0.3565,0.482071053,14.74,-1.5,14.81612635
04/12/2019 04:30,15.215,-1.555,15.29425546,0.325,-0.355,0.481300322,14.89,-1.2,14.93827634,14.725,-2.025,14.86358806,0.325,-0.355,0.481300322,14.4,-1.67,14.49651337
04/12/2019 05:00,15.2645,-1.5085,15.33885695,0.3245,-0.3685,0.491011711,14.94,-1.14,14.98343085,14.7245,-2.0385,14.86493803,0.3245,-0.3685,0.491011711,14.4,-1.67,14.49651337
04/12/2019 05:30,15.4145,-1.509,15.48818554,0.3245,-0.369,0.491387067,15.09,-1.14,15.13300036,14.8745,-1.969,15.00425644,0.3245,-0.369,0.491387067,14.55,-1.6,14.63770815
04/12/2019 06:00,15.905,-1.508,15.97632902,0.325,-0.368,0.490967412,15.58,-1.14,15.62165164,15.445,-1.878,15.55875667,0.325,-0.368,0.490967412,15.12,-1.51,15.19521306
04/12/2019 06:30,16.908,-1.2935,16.95740565,0.328,-0.3635,0.489608262,16.58,-0.93,16.60606215,16.518,-1.5635,16.59183101,0.328,-0.3635,0.489608262,16.19,-1.2,16.23441098
04/12/2019 07:00,18.866,-0.372,18.86966719,0.326,-0.372,0.494631176,18.54,0,18.54,18.486,-1.192,18.52439095,0.326,-0.372,0.494631176,18.16,-0.82,18.17850379
04/12/2019 07:30,20.7245,0.2885,20.72650797,0.3245,-0.3815,0.500841791,20.4,0.67,20.41099949,20.3645,-1.0615,20.39214659,0.3245,-0.3815,0.500841791,20.04,-0.68,20.05153361
04/12/2019 08:00,21.7945,-3.0005,22.00007342,0.3245,-0.3505,0.477651023,21.47,-2.65,21.63292398,21.8945,3.0895,22.11140295,0.3245,-0.3505,0.477651023,21.57,3.44,21.84258455
04/12/2019 08:30,23.0745,-0.192,23.07529879,0.3245,-0.362,0.486152497,22.75,0.17,22.75063516,22.8345,3.228,23.06153452,0.3245,-0.362,0.486152497,22.51,3.59,22.7944774
04/12/2019 09:00,24.2335,1.085,24.25777705,0.3135,-0.385,0.496494965,23.92,1.47,23.96512675,23.6735,0.285,23.67521546,0.3135,-0.385,0.496494965,23.36,0.67,23.36960633
04/12/2019 09:30,24.938,1.1405,24.96406586,0.308,-0.3995,0.504444496,24.63,1.54,24.67809758,24.338,0.2705,24.33950316,0.308,-0.3995,0.504444496,24.03,0.67,24.03933859
04/12/2019 10:00,25.1085,1.302,25.14223491,0.3085,-0.358,0.472584649,24.8,1.66,24.85549436,24.5385,0.312,24.54048342,0.3085,-0.358,0.472584649,24.23,0.67,24.23926154
04/12/2019 10:30,24.738,0.9105,24.75475014,0.308,-0.3895,0.496562433,24.43,1.3,24.46456417,24.188,0.2805,24.18962638,0.308,-0.3895,0.496562433,23.88,0.67,23.88939723
04/12/2019 11:00,24.898,1.3335,24.93368457,0.308,-0.3865,0.494212758,24.59,1.72,24.65008114,24.258,0.2835,24.25965656,0.308,-0.3865,0.494212758,23.95,0.67,23.95936977
04/12/2019 11:30,24.5685,1.242,24.59987309,0.3085,-0.378,0.487910084,24.26,1.62,24.31402887,23.8485,0.292,23.85028755,0.3085,-0.378,0.487910084,23.54,0.67,23.5495329
04/12/2019 12:00,24.57,1.2425,24.60139643,0.31,-0.3775,0.488473387,24.26,1.62,24.31402887,23.85,0.2925,23.85179356,0.31,-0.3775,0.488473387,23.54,0.67,23.5495329
04/12/2019 12:30,25.108,1.326,25.14298988,0.318,-0.434,0.538033456,24.79,1.76,24.85239827,24.378,0.336,24.38031542,0.318,-0.434,0.538033456,24.06,0.77,24.07231813
04/12/2019 13:00,24.9195,1.2555,24.9511074,0.3195,-0.4545,0.555563228,24.6,1.71,24.65936131,24.1495,0.3155,24.15156083,0.3195,-0.4545,0.555563228,23.83,0.77,23.84243696
04/12/2019 13:30,24.8215,1.08,24.84498465,0.3115,-0.46,0.555546803,24.51,1.54,24.5583326,24.0615,0.21,24.06241638,0.3115,-0.46,0.555546803,23.75,0.67,23.75944865
04/12/2019 14:00,24.4485,1.192,24.47754106,0.3085,-0.428,0.527594778,24.14,1.62,24.19429685,23.7285,0.242,23.72973401,0.3085,-0.428,0.527594778,23.42,0.67,23.42958173
04/12/2019 14:30,24.448,1.1705,24.47600405,0.308,-0.4495,0.544898385,24.14,1.62,24.19429685,23.848,0.2205,23.84901936,0.308,-0.4495,0.544898385,23.54,0.67,23.5495329
04/12/2019 15:00,24.448,1.1985,24.47735905,0.308,-0.4215,0.522040468,24.14,1.62,24.19429685,23.848,0.2485,23.84929467,0.308,-0.4215,0.522040468,23.54,0.67,23.5495329
04/12/2019 15:30,24.668,1.1045,24.6927144,0.308,-0.3955,0.501282605,24.36,1.5,24.40613857,24.168,0.2745,24.16955883,0.308,-0.3955,0.501282605,23.86,0.67,23.8694051
04/12/2019 16:00,25.628,1.0445,25.6492761,0.308,-0.3855,0.4934311,25.32,1.43,25.36034897,25.188,0.3545,25.19049452,0.308,-0.3855,0.4934311,24.88,0.74,24.89100239
04/12/2019 16:30,26.7185,1.153,26.74336649,0.3085,-0.367,0.479438474,26.41,1.52,26.45370484,26.0585,0.373,26.06116941,0.3085,-0.367,0.479438474,25.75,0.74,25.76063082
04/12/2019 17:00,27.679,1.0315,27.69821354,0.309,-0.3685,0.480908775,27.37,1.4,27.40578224,26.299,0.3015,26.30072819,0.309,-0.3685,0.480908775,25.99,0.67,25.99863458
04/12/2019 17:30,28.1685,0.963,28.18495629,1.6085,-0.437,1.666805703,26.56,1.4,26.596872,26.1485,0.453,26.15242362,1.6085,-0.437,1.666805703,24.54,0.89,24.55613365
04/12/2019 18:00,27.452,0.2615,27.45324546,1.732,-0.4385,1.786646649,25.72,0.7,25.7295239,25.632,1.1115,25.65608809,1.732,-0.4385,1.786646649,23.9,1.55,23.95020877
04/12/2019 18:30,26.6355,0.414,26.63871724,1.6855,-0.406,1.733708813,24.95,0.82,24.96347131,24.7455,0.264,24.74690822,1.6855,-0.406,1.733708813,23.06,0.67,23.06973125
04/12/2019 19:00,26.274,0.4235,26.27741289,1.684,-0.3965,1.730048626,24.59,0.82,24.60366843,24.394,-0.3965,24.39722214,1.684,-0.3965,1.730048626,22.71,0,22.71
04/12/2019 19:30,25.858,0.444,25.86181161,1.198,-0.376,1.255619369,24.66,0.82,24.67362965,24.338,-0.376,24.34090426,1.198,-0.376,1.255619369,23.14,0,23.14
04/12/2019 20:00,24.968,0.388,24.97101456,0.308,-0.342,0.460247759,24.66,0.73,24.67080258,24.288,-0.342,24.29040774,0.308,-0.342,0.460247759,23.98,0,23.98
04/12/2019 20:30,23.819,0.3745,23.8219439,0.309,-0.3555,0.471021496,23.51,0.73,23.52133074,23.449,-1.0355,23.47185253,0.309,-0.3555,0.471021496,23.14,-0.68,23.1499892
04/12/2019 21:00,23.2605,0.279,23.26217318,0.3105,-0.391,0.499290747,22.95,0.67,22.95977787,22.5705,-1.071,22.59589589,0.3105,-0.391,0.499290747,22.26,-0.68,22.27038392
04/12/2019 21:30,22.054,0.2965,22.05599302,0.314,-0.3735,0.487953123,21.74,0.67,21.75032184,21.634,-1.1035,21.6621252,0.314,-0.3735,0.487953123,21.32,-0.73,21.33249399
04/12/2019 22:00,20.9385,-0.332,20.94113192,0.3185,-0.332,0.460072005,20.62,0,20.62,20.5785,-1.272,20.61777501,0.3185,-0.332,0.460072005,20.26,-0.94,20.28179479
04/12/2019 22:30,20.018,-1.0605,20.04607154,0.308,-0.3805,0.489534728,19.71,-0.68,19.7217266,19.668,-1.5205,19.72668609,0.308,-0.3805,0.489534728,19.36,-1.14,19.39353501
04/12/2019 23:00,18.9175,-3.215,19.18874752,0.3075,-0.375,0.484954895,18.61,-2.84,18.82545351,18.7875,-0.555,18.79569582,0.3075,-0.375,0.484954895,18.48,-0.18,18.4808766
04/12/2019 23:30,18.318,-1.023,18.34654335,0.308,-0.403,0.507220859,18.01,-0.62,18.02066869,17.938,-1.363,17.98970853,0.308,-0.403,0.507220859,17.63,-0.96,17.65611792
05/12/2019 00:00,17.508,-1.072,17.54078812,0.308,-0.372,0.482957555,17.2,-0.7,17.21423829,17.198,-1.492,17.26259737,0.308,-0.372,0.482957555,16.89,-1.12,16.92709367
05/12/2019 00:30,17.1275,-1.0475,17.15950211,0.3075,-0.3475,0.46401778,16.82,-0.7,16.83455969,16.7675,-1.6075,16.84437926,0.3075,-0.3475,0.46401778,16.46,-1.26,16.50815556
05/12/2019 01:00,16.928,-1.3135,16.97888295,0.308,-0.2935,0.425448293,16.62,-1.02,16.65127022,16.558,-1.7135,16.64642443,0.308,-0.2935,0.425448293,16.25,-1.42,16.31192509
05/12/2019 01:30,16.818,-1.3635,16.87318157,0.308,-0.3435,0.461363468,16.51,-1.02,16.54147817,16.458,-1.6535,16.54085325,0.308,-0.3435,0.461363468,16.15,-1.31,16.20304292
05/12/2019 02:00,16.1775,-1.498,16.24670767,0.3075,-0.308,0.435224367,15.87,-1.19,15.91455309,15.8475,-1.718,15.94035069,0.3075,-0.308,0.435224367,15.54,-1.41,15.60383607
05/12/2019 02:30,15.688,-1.606,15.76998985,0.308,-0.346,0.463227806,15.38,-1.26,15.43152617,15.378,-1.816,15.48485518,0.308,-0.346,0.463227806,15.07,-1.47,15.14152568
05/12/2019 03:00,15.598,-1.6615,15.68624194,0.308,-0.4015,0.50602989,15.29,-1.26,15.34182844,15.288,-1.8715,15.40212506,0.308,-0.4015,0.50602989,14.98,-1.47,15.05195336
05/12/2019 03:30,15.298,-1.6825,15.390244,0.308,-0.3425,0.46061942,14.99,-1.34,15.04977408,14.998,-1.8925,15.11692959,0.308,-0.3425,0.46061942,14.69,-1.55,14.77154697
05/12/2019 04:00,15.1185,-1.7045,15.21428153,0.3085,-0.3645,0.477527486,14.81,-1.34,14.87049764,14.8585,-1.9145,14.9813328,0.3085,-0.3645,0.477527486,14.55,-1.55,14.63232722
05/12/2019 04:30,15.118,-1.714,15.21485195,0.308,-0.374,0.484499742,14.81,-1.34,14.87049764,14.858,-1.924,14.98205393,0.308,-0.374,0.484499742,14.55,-1.55,14.63232722
05/12/2019 05:00,15.118,-1.7025,15.21356074,0.308,-0.3625,0.475678726,14.81,-1.34,14.87049764,14.858,-1.9125,14.98058144,0.308,-0.3625,0.475678726,14.55,-1.55,14.63232722
05/12/2019 05:30,15.308,-1.696,15.40166485,0.308,-0.356,0.470744092,15,-1.34,15.05973439,14.988,-1.856,15.10247927,0.308,-0.356,0.470744092,14.68,-1.5,14.75643588
05/12/2019 06:00,15.828,-1.6115,15.90982452,0.308,-0.3715,0.482572533,15.52,-1.24,15.56945728,15.448,-1.8715,15.56095165,0.308,-0.3715,0.482572533,15.14,-1.5,15.21412502
05/12/2019 06:30,17.3595,1.785,17.45103049,0.3095,-0.395,0.501811967,17.05,2.18,17.18880159,16.2595,-4.465,16.8614224,0.3095,-0.395,0.501811967,15.95,-4.07,16.46108745
05/12/2019 07:00,18.868,2.527,19.03646903,0.308,-0.423,0.523252329,18.56,2.95,18.79298007,18.278,-2.633,18.46667195,0.308,-0.423,0.523252329,17.97,-2.21,18.10538594
05/12/2019 07:30,21.2585,0.2385,21.25983783,0.3085,-0.4315,0.530438027,20.95,0.67,20.96071087,20.2185,-1.1115,20.24902898,0.3085,-0.4315,0.530438027,19.91,-0.68,19.92160887
05/12/2019 08:00,22.2085,0.5215,22.21462209,0.3085,-0.4285,0.528000473,21.9,0.95,21.92059534,21.7085,-1.6485,21.77100192,0.3085,-0.4285,0.528000473,21.4,-1.22,21.43474749
05/12/2019 08:30,23.328,0.902,23.34543184,0.308,-0.428,0.52730257,23.02,1.33,23.05838893,22.808,0.242,22.80928381,0.308,-0.428,0.52730257,22.5,0.67,22.50997335
05/12/2019 09:00,24.268,1.063,24.29126989,0.308,-0.417,0.518413927,23.96,1.48,24.005666,23.638,0.253,23.6393539,0.308,-0.417,0.518413927,23.33,0.67,23.33961868
05/12/2019 09:30,24.808,1.1225,24.83338218,0.308,-0.3575,0.471879487,24.5,1.48,24.54466133,24.058,0.3125,24.06002951,0.308,-0.3575,0.471879487,23.75,0.67,23.75944865
05/12/2019 10:00,24.938,1.2555,24.96958398,0.308,-0.3845,0.492650231,24.63,1.64,24.6845397,24.138,0.4355,24.14192835,0.308,-0.3845,0.492650231,23.83,0.82,23.84410409
05/12/2019 10:30,24.4775,1.0185,24.49868055,0.3075,-0.4015,0.505725716,24.17,1.42,24.21167693,23.6075,0.3185,23.60964842,0.3075,-0.4015,0.505725716,23.3,0.72,23.31112181
05/12/2019 11:00,24.618,1.331,24.65395475,0.308,-0.389,0.496170334,24.31,1.72,24.37077143,23.398,0.561,23.40472442,0.308,-0.389,0.496170334,23.09,0.95,23.10953483
05/12/2019 11:30,24.618,1.4075,24.6582031,0.308,-0.4125,0.514801175,24.31,1.82,24.37803314,23.898,0.5375,23.90404381,0.308,-0.4125,0.514801175,23.59,0.95,23.60912112
05/12/2019 12:00,24.9875,1.548,25.03540414,0.3075,-0.412,0.514101401,24.68,1.96,24.75770587,24.2775,0.648,24.28614647,0.3075,-0.412,0.514101401,23.97,1.06,23.99342618
05/12/2019 12:30,25.158,2.346,25.26714626,0.308,-0.404,0.508015748,24.85,2.75,25.00169994,24.278,-0.204,24.27885706,0.308,-0.404,0.508015748,23.97,0.2,23.97083436
05/12/2019 13:00,24.608,1.1445,24.63460055,0.308,-0.3855,0.4934311,24.3,1.53,24.34811902,23.938,0.5745,23.94489286,0.308,-0.3855,0.4934311,23.63,0.96,23.64949259
05/12/2019 13:30,24.3175,0.762,24.32943588,0.3075,-0.368,0.479562561,24.01,1.13,24.0365763,23.6275,0.302,23.62942996,0.3075,-0.368,0.479562561,23.32,0.67,23.3296228
05/12/2019 14:00,24.378,0.9955,24.39831765,0.308,-0.3645,0.477204621,24.07,1.36,24.10839066,23.688,0.4455,23.69218889,0.308,-0.3645,0.477204621,23.38,0.81,23.39402702
05/12/2019 14:30,24.3775,1.0405,24.39969562,0.3075,-0.3695,0.480714572,24.07,1.41,24.11126293,23.7475,0.4905,23.75256505,0.3075,-0.3695,0.480714572,23.44,0.86,23.45577114
05/12/2019 15:00,24.138,0.956,24.15692406,0.308,-0.364,0.476822818,23.83,1.32,23.86653096,23.488,0.416,23.49168363,0.308,-0.364,0.476822818,23.18,0.78,23.19311967
05/12/2019 15:30,24.318,0.821,24.33185494,0.308,-0.359,0.473016913,24.01,1.18,24.03897876,23.698,0.311,23.70004061,0.308,-0.359,0.473016913,23.39,0.67,23.39959401
05/12/2019 16:00,25.1775,1.936,25.25182374,0.3075,-0.344,0.461402482,24.87,2.28,24.97429278,24.3175,-1.064,24.34076626,0.3075,-0.344,0.461402482,24.01,-0.72,24.02079308
05/12/2019 16:30,26.308,2.5385,26.43018816,0.308,-0.4015,0.50602989,26,2.94,26.1656951,25.398,-1.2215,25.42735665,0.308,-0.4015,0.50602989,25.09,-0.82,25.10339618
05/12/2019 17:00,26.448,1.048,26.46875532,0.308,-0.402,0.506426698,26.14,1.45,26.18018526,25.498,0.288,25.49962643,0.308,-0.402,0.506426698,25.19,0.69,25.19944841
05/12/2019 17:30,26.2075,1.166,26.23342548,0.3075,-0.404,0.507712763,25.9,1.57,25.94754131,25.6775,0.286,25.67909271,0.3075,-0.404,0.507712763,25.37,0.69,25.3793814
05/12/2019 18:00,26.208,1.1175,26.23181409,0.308,-0.4025,0.506823687,25.9,1.52,25.94456398,25.328,0.2875,25.32963166,0.308,-0.4025,0.506823687,25.02,0.69,25.02951258
05/12/2019 18:30,26.028,0.9255,26.0444492,0.308,-0.3845,0.492650231,25.72,1.31,25.75333959,24.638,0.3055,24.63989396,0.308,-0.3845,0.492650231,24.33,0.69,24.33978225
05/12/2019 19:00,25.4175,0.9325,25.43459971,0.3075,-0.3775,0.486890645,25.11,1.31,25.14414842,24.8475,0.3125,24.84946503,0.3075,-0.3775,0.486890645,24.54,0.69,24.54969857
05/12/2019 19:30,24.908,0.868,24.92311955,0.308,-0.392,0.498525827,24.6,1.26,24.63224716,24.368,0.298,24.36982208,0.308,-0.392,0.498525827,24.06,0.69,24.06989198
05/12/2019 20:00,24.1275,0.7045,24.13778317,0.3075,-0.3955,0.500975548,23.82,1.1,23.8453853,23.5975,-0.3955,23.60081411,0.3075,-0.3955,0.500975548,23.29,0,23.29
05/12/2019 20:30,22.948,-0.98,22.96891604,0.308,-0.4,0.504840569,22.64,-0.58,22.64742811,22.738,2.93,22.92600148,0.308,-0.4,0.504840569,22.43,3.33,22.67584177
05/12/2019 21:00,21.939,-3.573,22.22804647,0.309,-0.383,0.492107712,21.63,-3.19,21.86396579,21.509,1.277,21.54687472,0.309,-0.383,0.492107712,21.2,1.66,21.26489125
05/12/2019 21:30,20.9805,-0.3795,20.98393196,0.3105,-0.3795,0.490337129,20.67,0,20.67,20.5205,-1.0595,20.54783347,0.3105,-0.3795,0.490337129,20.21,-0.68,20.22143665
05/12/2019 22:00,19.995,0.2795,19.9969534,0.315,-0.3905,0.501712318,19.68,0.67,19.69140168,19.555,-1.0705,19.58427929,0.315,-0.3905,0.501712318,19.24,-0.68,19.25201288
05/12/2019 22:30,19.2285,0.6375,19.23906491,0.3085,-0.3625,0.476002626,18.92,1,18.94640863,18.7685,-1.0425,18.79743064,0.3085,-0.3625,0.476002626,18.46,-0.68,18.47252013
05/12/2019 23:00,18.238,-1.0455,18.26794226,0.308,-0.3655,0.47796888,17.93,-0.68,17.94288996,17.818,-1.2455,17.86147794,0.308,-0.3655,0.47796888,17.51,-0.88,17.53209913
05/12/2019 23:30,17.128,-0.9765,17.15581348,0.308,-0.3665,0.478734008,16.82,-0.61,16.8310576,16.728,-1.3265,16.7805121,0.308,-0.3665,0.478734008,16.42,-0.96,16.4480394
06/12/2019 00:00,16.5275,-1.074,16.5623589,0.3075,-0.354,0.468905374,16.22,-0.72,16.23597241,16.0875,-1.314,16.14107345,0.3075,-0.354,0.468905374,15.78,-0.96,15.80917455
06/12/2019 00:30,16.318,-1.346,16.3734187,0.308,-0.346,0.463227806,16.01,-1,16.04120008,15.798,-1.446,15.86403858,0.308,-0.346,0.463227806,15.49,-1.1,15.52900834
06/12/2019 01:00,16.718,-1.3575,16.77302389,0.308,-0.3575,0.471879487,16.41,-1,16.44044099,16.188,-1.3975,16.24821068,0.308,-0.3575,0.471879487,15.88,-1.04,15.91401898
06/12/2019 01:30,16.5075,-1.2325,16.55344715,0.3075,-0.3525,0.467773984,16.2,-0.88,16.22388363,15.9675,-1.3925,16.02810383,0.3075,-0.3525,0.467773984,15.66,-1.04,15.69449585
06/12/2019 02:00,16.168,-1.246,16.21594092,0.308,-0.366,0.478351335,15.86,-0.88,15.88439486,15.648,-1.306,15.70240555,0.308,-0.366,0.478351335,15.34,-0.94,15.36877354
06/12/2019 02:30,15.578,-1.25,15.62807039,0.308,-0.37,0.481418737,15.27,-0.88,15.29533589,15.088,-1.31,15.14476292,0.308,-0.37,0.481418737,14.78,-0.94,14.80986158
06/12/2019 03:00,15.1675,-1.408,15.23271218,0.3075,-0.378,0.487278411,14.86,-1.03,14.89565373,14.7075,-1.528,14.78666089,0.3075,-0.378,0.487278411,14.4,-1.15,14.44584715
06/12/2019 03:30,14.868,-1.4235,14.9359893,0.308,-0.3935,0.499706164,14.56,-1.03,14.59638654,14.378,-1.5435,14.4606112,0.308,-0.3935,0.499706164,14.07,-1.15,14.11691893
06/12/2019 04:00,14.6675,-1.5655,14.75080833,0.3075,-0.4055,0.508907162,14.36,-1.16,14.40677618,14.2075,-1.6455,14.30247274,0.3075,-0.4055,0.508907162,13.9,-1.24,13.95519975
06/12/2019 04:30,14.428,-1.642,14.52113453,0.308,-0.402,0.506426698,14.12,-1.24,14.17434302,13.998,-1.712,14.10230293,0.308,-0.402,0.506426698,13.69,-1.31,13.75253431
06/12/2019 05:00,14.498,-1.568,14.58254532,0.308,-0.398,0.503257389,14.19,-1.17,14.23815297,13.998,-1.708,14.1018179,0.308,-0.398,0.503257389,13.69,-1.31,13.75253431
06/12/2019 05:30,14.6575,-1.578,14.74219761,0.3075,-0.408,0.510901409,14.35,-1.17,14.39761786,14.1975,-1.668,14.29514709,0.3075,-0.408,0.510901409,13.89,-1.26,13.94703194
06/12/2019 06:00,15.148,-1.404,15.21292608,0.308,-0.414,0.516003876,14.84,-0.99,14.87298558,14.708,-1.494,14.78368357,0.308,-0.414,0.516003876,14.4,-1.08,14.44044321
06/12/2019 06:30,16.119,-1.2195,16.16506546,0.309,-0.3895,0.497183316,15.81,-0.83,15.83177185,15.689,-1.3195,15.74438952,0.309,-0.3895,0.497183316,15.38,-0.93,15.40809203
06/12/2019 07:00,17.508,-2.2115,17.64711864,0.308,-0.3915,0.498132763,17.2,-1.82,17.29602266,17.158,-0.3315,17.16120206,0.308,-0.3915,0.498132763,16.85,0.06,16.85010682
06/12/2019 07:30,19.768,-3.104,20.01021339,0.308,-0.424,0.524061065,19.46,-2.68,19.64367583,19.128,2.646,19.310145,0.308,-0.424,0.524061065,18.82,3.07,19.06875193
06/12/2019 08:00,21.278,0.2465,21.27942777,0.308,-0.4235,0.523656615,20.97,0.67,20.98070066,19.918,-0.4235,19.92250176,0.308,-0.4235,0.523656615,19.61,0,19.61
06/12/2019 08:30,22.1775,0.597,22.18553392,0.3075,-0.423,0.522958172,21.87,1.02,21.89377309,21.3875,0.267,21.38916654,0.3075,-0.423,0.522958172,21.08,0.69,21.09128967
06/12/2019 09:00,22.968,1.072,22.99300346,0.308,-0.418,0.519218644,22.66,1.49,22.70893437,21.968,0.502,21.97373496,0.308,-0.418,0.519218644,21.66,0.92,21.67952952
06/12/2019 09:30,23.7975,1.1915,23.82730951,0.3075,-0.4085,0.511300792,23.49,1.6,23.54442822,22.6175,0.6215,22.6260374,0.3075,-0.4085,0.511300792,22.31,1.03,22.33376368
06/12/2019 10:00,23.868,1.1755,23.89692918,0.308,-0.4245,0.52446568,23.56,1.6,23.61426687,23.328,0.6055,23.33585684,0.308,-0.4245,0.52446568,23.02,1.03,23.04303148
06/12/2019 10:30,24.068,1.0105,24.08920369,0.308,-0.4395,0.536678908,23.76,1.45,23.80420341,23.518,0.3305,23.52032215,0.308,-0.4395,0.536678908,23.21,0.77,23.222769
06/12/2019 11:00,24.2675,1.107,24.29273565,0.3075,-0.423,0.522958172,23.96,1.53,24.00880047,23.6175,0.347,23.62004901,0.3075,-0.423,0.522958172,23.31,0.77,23.32271425
06/12/2019 11:30,24.578,1.424,24.61921729,0.308,-0.436,0.533816448,24.27,1.86,24.34116883,23.828,0.564,23.8346739,0.308,-0.436,0.533816448,23.52,1,23.5412489
06/12/2019 12:00,24.338,-1.367,24.37636013,0.308,-0.437,0.534633519,24.03,-0.93,24.04798952,24.168,3.283,24.38996337,0.308,-0.437,0.534633519,23.86,3.72,24.14825045
06/12/2019 12:30,24.5375,1.3485,24.57452662,0.3075,-0.4315,0.529857056,24.23,1.78,24.29529378,23.8075,0.7485,23.81926339,0.3075,-0.4315,0.529857056,23.5,1.18,23.52960688
06/12/2019 13:00,24.408,1.213,24.43812253,0.308,-0.417,0.518413927,24.1,1.63,24.15505951,23.688,0.623,23.69619111,0.308,-0.417,0.518413927,23.38,1.04,23.40311945
06/12/2019 13:30,24.008,0.81,24.02166031,0.308,-0.4,0.504840569,23.7,1.21,23.73086808,23.298,0.27,23.29956446,0.308,-0.4,0.504840569,22.99,0.67,22.99976087
06/12/2019 14:00,24.0675,0.9025,24.08441534,0.3075,-0.3975,0.502555967,23.76,1.3,23.7955374,23.2975,0.2725,23.2990936,0.3075,-0.3975,0.502555967,22.99,0.67,22.99976087
06/12/2019 14:30,23.708,0.753,23.71995516,0.308,-0.427,0.526491216,23.4,1.18,23.42973325,22.838,0.243,22.83929274,0.308,-0.427,0.526491216,22.53,0.67,22.53996007
06/12/2019 15:00,23.5575,0.759,23.56972395,0.3075,-0.421,0.521341778,23.25,1.18,23.27992483,22.8375,0.249,22.8388574,0.3075,-0.421,0.521341778,22.53,0.67,22.53996007
06/12/2019 15:30,23.488,0.754,23.50009915,0.308,-0.426,0.525680511,23.18,1.18,23.21001508,22.778,0.244,22.77930684,0.308,-0.426,0.525680511,22.47,0.67,22.47998665
06/12/2019 16:00,24.278,0.737,24.28918387,0.308,-0.443,0.539548886,23.97,1.18,23.99902706,23.618,0.227,23.61909086,0.308,-0.443,0.539548886,23.31,0.67,23.31962693
06/12/2019 16:30,25.338,0.68,25.34712299,0.308,-0.43,0.528927216,25.03,1.11,25.05460038,24.268,0.24,24.26918672,0.308,-0.43,0.528927216,23.96,0.67,23.96936587
06/12/2019 17:00,25.708,0.5895,25.71475791,0.308,-0.4105,0.51320001,25.4,1,25.41967742,25.098,0.2595,25.09934151,0.308,-0.4105,0.51320001,24.79,0.67,24.7990524
06/12/2019 17:30,25.978,0.668,25.98658708,0.308,-0.422,0.522444255,25.67,1.09,25.69313138,25.148,0.248,25.14922281,0.308,-0.422,0.522444255,24.84,0.67,24.84903419
06/12/2019 18:00,25.3975,0.5635,25.40375048,0.3075,-0.4265,0.52579321,25.09,0.99,25.10952409,24.7475,0.2435,24.74869792,0.3075,-0.4265,0.52579321,24.44,0.67,24.44918199
06/12/2019 18:30,24.8885,0.3345,24.89074773,0.3085,-0.3855,0.493743354,24.58,0.72,24.5905429,24.3785,-0.3855,24.38154779,0.3085,-0.3855,0.493743354,24.07,0,24.07
06/12/2019 19:00,24.228,0.327,24.23020662,0.308,-0.393,0.499312527,23.92,0.72,23.93083367,23.778,-0.393,23.78124751,0.308,-0.393,0.499312527,23.47,0,23.47
06/12/2019 19:30,24.229,0.322,24.23113957,0.309,-0.398,0.503870023,23.92,0.72,23.93083367,23.059,-0.398,23.0624345,0.309,-0.398,0.503870023,22.75,0,22.75
06/12/2019 20:00,23.438,0.322,23.44021177,0.308,-0.398,0.503257389,23.13,0.72,23.14120351,22.718,-1.078,22.7435619,0.308,-0.398,0.503257389,22.41,-0.68,22.42031445
06/12/2019 20:30,22.7775,0.305,22.77954195,0.3075,-0.415,0.516508712,22.47,0.72,22.48153242,22.2475,-1.095,22.27443111,0.3075,-0.415,0.516508712,21.94,-0.68,21.9505353
06/12/2019 21:00,22.118,-0.3995,22.12160763,0.308,-0.3995,0.504444496,21.81,0,21.81,21.548,-1.0795,21.57502316,0.308,-0.3995,0.504444496,21.24,-0.68,21.25088233
06/12/2019 21:30,21.788,2.7675,21.9630599,0.308,-0.4025,0.506823687,21.48,3.17,21.71265299,20.068,-3.3125,20.33954966,0.308,-0.4025,0.506823687,19.76,-2.91,19.97312444
06/12/2019 22:00,20.3775,-0.7395,20.39091382,0.3075,-0.3995,0.504139366,20.07,-0.34,20.07287971,19.5075,-1.4895,19.56428293,0.3075,-0.3995,0.504139366,19.2,-1.09,19.23091521
06/12/2019 22:30,19.148,-1.073,19.17804038,0.308,-0.383,0.491480417,18.84,-0.69,18.85263112,18.588,-1.473,18.64627236,0.308,-0.383,0.491480417,18.28,-1.09,18.31246843
06/12/2019 23:00,18.298,-1.278,18.34257583,0.308,-0.368,0.479883319,17.99,-0.91,18.01300086,17.758,-1.718,17.84091051,0.308,-0.368,0.479883319,17.45,-1.35,17.50214273
06/12/2019 23:30,17.658,-1.257,17.70268378,0.308,-0.347,0.463975215,17.35,-0.91,17.37384816,17.188,-1.697,17.27157066,0.308,-0.347,0.463975215,16.88,-1.35,16.93389796
07/12/2019 00:00,17.2075,-1.282,17.25518995,0.3075,-0.372,0.48263884,16.9,-0.91,16.92448227,16.6575,-1.722,16.74627094,0.3075,-0.372,0.48263884,16.35,-1.35,16.40563927
07/12/2019 00:30,16.528,-1.556,16.60108189,0.308,-0.376,0.486045265,16.22,-1.18,16.26286568,16.018,-1.966,16.1381994,0.308,-0.376,0.486045265,15.71,-1.59,15.79025649
07/12/2019 01:00,16.618,-1.639,16.69863003,0.308,-0.369,0.480650601,16.31,-1.27,16.3593704,16.018,-2.049,16.14852083,0.308,-0.369,0.480650601,15.71,-1.68,15.79957278
07/12/2019 01:30,16.2875,-1.645,16.37035984,0.3075,-0.375,0.484954895,15.98,-1.27,16.03038677,15.7475,-2.055,15.88101953,0.3075,-0.375,0.484954895,15.44,-1.68,15.53113003
07/12/2019 02:00,15.798,-1.6215,15.88099702,0.308,-0.3515,0.467350243,15.49,-1.27,15.54197542,15.258,-2.0315,15.39264617,0.308,-0.3515,0.467350243,14.95,-1.68,15.04409851
07/12/2019 02:30,15.358,-1.69,15.45070432,0.308,-0.37,0.481418737,15.05,-1.32,15.10777614,14.808,-2.05,14.9492262,0.308,-0.37,0.481418737,14.5,-1.68,14.59699969
07/12/2019 03:00,14.8275,-1.745,14.92982857,0.3075,-0.345,0.462148515,14.52,-1.4,14.58733697,14.2975,-2.185,14.46349651,0.3075,-0.345,0.462148515,13.99,-1.84,14.11048192
