Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/12/2019 03:30,14.648,-1.733,14.75015908,0.308,-0.333,0.453600044,14.34,-1.4,14.40817823,14.148,-2.173,14.31390349,0.308,-0.333,0.453600044,13.84,-1.84,13.96177639
07/12/2019 04:00,14.4575,-1.765,14.56483887,0.3075,-0.365,0.47726434,14.15,-1.4,14.21908928,13.9375,-2.205,14.11084446,0.3075,-0.365,0.47726434,13.63,-1.84,13.75363588
07/12/2019 04:30,14.078,-1.8455,14.19844901,0.308,-0.3455,0.462854459,13.77,-1.5,13.85145841,13.648,-2.2655,13.83475313,0.308,-0.3455,0.462854459,13.34,-1.92,13.47746267
07/12/2019 05:00,13.948,-1.841,14.06897242,0.308,-0.341,0.459505169,13.64,-1.5,13.72223014,13.508,-2.261,13.69591855,0.308,-0.341,0.459505169,13.2,-1.92,13.3389055
07/12/2019 05:30,13.9475,-1.8565,14.07051344,0.3075,-0.3565,0.470795603,13.64,-1.5,13.72223014,13.5075,-2.2765,13.69799286,0.3075,-0.3565,0.470795603,13.2,-1.92,13.3389055
07/12/2019 06:00,14.148,-1.734,14.25386474,0.308,-0.364,0.476822818,13.84,-1.37,13.90764178,13.658,-2.184,13.83151546,0.308,-0.364,0.476822818,13.35,-1.82,13.47348878
07/12/2019 06:30,14.638,-1.6045,14.72567364,0.308,-0.3545,0.469610743,14.33,-1.25,14.38441518,14.138,-2.0145,14.2808002,0.308,-0.3545,0.469610743,13.83,-1.66,13.92926775
07/12/2019 07:00,15.3075,-1.469,15.3778255,0.3075,-0.359,0.472691496,15,-1.11,15.04101393,14.7875,-1.899,14.90893548,0.3075,-0.359,0.472691496,14.48,-1.54,14.56166199
07/12/2019 07:30,16.178,-1.298,16.22998731,0.308,-0.348,0.464723574,15.87,-0.95,15.89840873,15.648,-1.698,15.73985731,0.308,-0.348,0.464723574,15.34,-1.35,15.39928894
07/12/2019 08:00,17.2975,-1.061,17.33000944,0.3075,-0.381,0.489609283,16.99,-0.68,17.00360256,16.7575,-1.451,16.82020235,0.3075,-0.381,0.489609283,16.45,-1.07,16.48476266
07/12/2019 08:30,18.408,-0.3725,18.41176853,0.308,-0.3725,0.483342787,18.1,0,18.1,17.848,-1.2125,17.88913805,0.308,-0.3725,0.483342787,17.54,-0.84,17.56010251
07/12/2019 09:00,19.558,-0.337,19.56090317,0.308,-0.337,0.456544631,19.25,0,19.25,19.028,-1.177,19.06436763,0.308,-0.337,0.456544631,18.72,-0.84,18.73883668
07/12/2019 09:30,20.4875,-3.509,20.7858302,0.3075,-0.339,0.457686847,20.18,-3.17,20.42746436,20.6175,2.681,20.79108144,0.3075,-0.339,0.457686847,20.31,3.02,20.53330222
07/12/2019 10:00,20.968,-3.413,21.24395427,0.308,-0.363,0.47605987,20.66,-3.05,20.88391965,21.078,2.907,21.27751708,0.308,-0.363,0.47605987,20.77,3.27,21.02583649
07/12/2019 10:30,21.258,-3.4475,21.53573357,0.308,-0.3975,0.502862059,20.95,-3.05,21.1708526,21.378,2.8725,21.57012147,0.308,-0.3975,0.502862059,21.07,3.27,21.32223722
07/12/2019 11:00,21.5975,-3.258,21.84185364,0.3075,-0.398,0.502951538,21.29,-2.86,21.48124065,21.6375,3.082,21.85589463,0.3075,-0.398,0.502951538,21.33,3.48,21.61201749
07/12/2019 11:30,21.738,-3.3775,21.99882157,0.308,-0.3875,0.494995202,21.43,-2.99,21.63758304,21.708,2.9925,21.91329095,0.308,-0.3875,0.494995202,21.4,3.38,21.66528098
07/12/2019 12:00,21.818,-3.3245,22.06983063,0.308,-0.3945,0.500494006,21.51,-2.93,21.70863883,21.798,3.0555,22.0111082,0.308,-0.3945,0.500494006,21.49,3.45,21.76516942
07/12/2019 12:30,21.7385,-3.317,21.99010849,0.3085,-0.387,0.494915397,21.43,-2.93,21.62937355,21.7085,2.993,21.91385455,0.3085,-0.387,0.494915397,21.4,3.38,21.66528098
07/12/2019 13:00,21.938,-3.502,22.21575675,0.308,-0.392,0.498525827,21.63,-3.11,21.85243694,21.948,2.858,22.13329772,0.308,-0.392,0.498525827,21.64,3.25,21.88268951
07/12/2019 13:30,21.9375,-3.597,22.23043669,0.3075,-0.367,0.478795624,21.63,-3.23,21.86983768,21.9475,2.753,22.11948836,0.3075,-0.367,0.478795624,21.64,3.12,21.86375997
07/12/2019 14:00,21.888,-3.6125,22.18410918,0.308,-0.3825,0.491090878,21.58,-3.23,21.82038726,21.948,2.8175,22.12810453,0.308,-0.3825,0.491090878,21.64,3.2,21.87531943
07/12/2019 14:30,21.938,-3.49,22.21386828,0.308,-0.39,0.496954726,21.63,-3.1,21.85101599,21.948,2.81,22.12715083,0.308,-0.39,0.496954726,21.64,3.2,21.87531943
07/12/2019 15:00,21.9375,-3.4995,22.21486904,0.3075,-0.3995,0.504139366,21.63,-3.1,21.85101599,22.0075,2.8005,22.18496916,0.3075,-0.3995,0.504139366,21.7,3.2,21.93467574
07/12/2019 15:30,21.718,-3.4925,21.99702435,0.308,-0.3925,0.498919082,21.41,-3.1,21.63326374,21.828,2.8075,22.00780862,0.308,-0.3925,0.498919082,21.52,3.2,21.75661738
07/12/2019 16:00,22.458,-1.956,22.54301888,0.308,-0.406,0.509607692,22.15,-1.55,22.20416628,21.828,0.914,21.8471275,0.308,-0.406,0.509607692,21.52,1.32,21.56044526
07/12/2019 16:30,23.1075,0.2665,23.10903673,0.3075,-0.4035,0.507314991,22.8,0.67,22.80984217,22.3975,-1.0835,22.42369235,0.3075,-0.4035,0.507314991,22.09,-0.68,22.1004638
07/12/2019 17:00,23.998,0.2785,23.99961596,0.308,-0.3915,0.498132763,23.69,0.67,23.69947257,23.298,-0.3915,23.30128915,0.308,-0.3915,0.498132763,22.99,0,22.99
07/12/2019 17:30,23.9975,0.356,24.00014046,0.3075,-0.374,0.484182042,23.69,0.73,23.70124469,23.2975,-1.054,23.32132977,0.3075,-0.374,0.484182042,22.99,-0.68,23.00005435
07/12/2019 18:00,23.698,0.261,23.69943723,0.308,-0.409,0.512000977,23.39,0.67,23.39959401,23.018,-1.089,23.04374633,0.308,-0.409,0.512000977,22.71,-0.68,22.72017826
07/12/2019 18:30,22.868,0.252,22.86938845,0.308,-0.418,0.519218644,22.56,0.67,22.56994683,22.178,-1.098,22.20516354,0.308,-0.418,0.519218644,21.87,-0.68,21.88056901
07/12/2019 19:00,22.3575,-0.408,22.36122247,0.3075,-0.408,0.510901409,22.05,0,22.05,21.6475,-1.158,21.6784506,0.3075,-0.408,0.510901409,21.34,-0.75,21.35317541
07/12/2019 19:30,21.6685,-3.7335,21.98779012,0.3085,-0.4035,0.507921746,21.36,-3.33,21.61801332,21.0485,-1.0635,21.07535016,0.3085,-0.4035,0.507921746,20.74,-0.66,20.75049879
07/12/2019 20:00,21.248,-0.401,21.25178357,0.308,-0.401,0.505633266,20.94,0,20.94,20.618,-1.181,20.65179617,0.308,-0.401,0.505633266,20.31,-0.78,20.32497232
07/12/2019 20:30,20.5875,-0.3935,20.59126025,0.3075,-0.3935,0.499398138,20.28,0,20.28,20.0175,-1.2735,20.0579687,0.3075,-0.3935,0.499398138,19.71,-0.88,19.72963507
07/12/2019 21:00,20.018,-1.076,20.04689752,0.308,-0.396,0.501677187,19.71,-0.68,19.7217266,19.428,-1.386,19.47737611,0.308,-0.396,0.501677187,19.12,-0.99,19.14561307
07/12/2019 21:30,19.278,-1.0685,19.30758857,0.308,-0.3885,0.495778428,18.97,-0.68,18.98218375,18.618,-1.5185,18.67982244,0.308,-0.3885,0.495778428,18.31,-1.13,18.34483579
07/12/2019 22:00,18.828,-1.3185,18.87410995,0.308,-0.3785,0.487981813,18.52,-0.94,18.54383995,18.218,-1.3685,18.2693272,0.308,-0.3785,0.487981813,17.91,-0.99,17.93734094
07/12/2019 22:30,17.658,-4.6025,18.24795797,0.308,-0.3525,0.46810282,17.35,-4.25,17.86295048,17.618,1.8375,17.71356345,0.308,-0.3525,0.46810282,17.31,2.19,17.44798556
07/12/2019 23:00,17.168,-2.973,17.42351724,0.308,-0.373,0.483728229,16.86,-2.6,17.05929659,16.758,0.107,16.75834159,0.308,-0.373,0.483728229,16.45,0.48,16.45700155
07/12/2019 23:30,16.718,-1.556,16.79025491,0.308,-0.386,0.49382183,16.41,-1.17,16.45165645,15.998,-1.726,16.09083839,0.308,-0.386,0.49382183,15.69,-1.34,15.7471172
08/12/2019 00:00,16.058,-1.634,16.14092067,0.308,-0.384,0.492260094,15.75,-1.25,15.79952531,15.388,-1.784,15.49106839,0.308,-0.384,0.492260094,15.08,-1.4,15.14484731
08/12/2019 00:30,16.4275,-1.3115,16.47976907,0.3075,-0.3915,0.497823764,16.12,-0.92,16.14623176,15.7175,-1.4815,15.78716721,0.3075,-0.3915,0.497823764,15.41,-1.09,15.44850155
08/12/2019 01:00,16.778,-1.3045,16.82863643,0.308,-0.3845,0.492650231,16.47,-0.92,16.49567519,16.008,-1.5345,16.08137912,0.308,-0.3845,0.492650231,15.7,-1.15,15.74206149
08/12/2019 01:30,15.988,-1.62,16.06986447,0.308,-0.41,0.512800156,15.68,-1.21,15.72661756,15.308,-1.74,15.4065721,0.308,-0.41,0.512800156,15,-1.33,15.0588479
08/12/2019 02:00,15.608,-1.6345,15.69335064,0.308,-0.4245,0.52446568,15.3,-1.21,15.34777183,14.908,-1.7545,15.01088719,0.308,-0.4245,0.52446568,14.6,-1.33,14.66045361
08/12/2019 02:30,15.208,-1.69,15.30161312,0.308,-0.42,0.520830107,14.9,-1.27,14.95402621,14.498,-1.91,14.62327268,0.308,-0.42,0.520830107,14.19,-1.49,14.26801318
08/12/2019 03:00,14.8575,-1.625,14.94610087,0.3075,-0.415,0.516508712,14.55,-1.21,14.60022603,14.1275,-2.025,14.2718913,0.3075,-0.415,0.516508712,13.82,-1.61,13.9134647
08/12/2019 03:30,14.478,-1.6915,14.57647613,0.308,-0.4015,0.50602989,14.17,-1.29,14.22859796,13.778,-2.0115,13.9240589,0.308,-0.4015,0.50602989,13.47,-1.61,13.56587631
08/12/2019 04:00,14.098,-1.6825,14.19804248,0.308,-0.3925,0.498919082,13.79,-1.29,13.85020577,13.408,-2.0925,13.5702992,0.308,-0.3925,0.498919082,13.1,-1.7,13.20984481
08/12/2019 04:30,13.9375,-1.6815,14.03856647,0.3075,-0.3915,0.497823764,13.63,-1.29,13.69090939,13.2475,-2.0915,13.41158561,0.3075,-0.3915,0.497823764,12.94,-1.7,13.05119152
08/12/2019 05:00,13.828,-1.68,13.92967997,0.308,-0.39,0.496954726,13.52,-1.29,13.58140273,13.128,-2.09,13.29332479,0.308,-0.39,0.496954726,12.82,-1.7,12.93222332
08/12/2019 05:30,13.558,-1.707,13.66503615,0.308,-0.417,0.518413927,13.25,-1.29,13.31264812,12.878,-2.117,13.05084568,0.308,-0.417,0.518413927,12.57,-1.7,12.68443534
08/12/2019 06:00,13.558,-1.7445,13.66977118,0.308,-0.4045,0.508413464,13.25,-1.34,13.31758612,12.938,-2.1045,13.10804197,0.308,-0.4045,0.508413464,12.63,-1.7,12.74389658
08/12/2019 06:30,13.918,-1.7655,14.02953008,0.308,-0.4255,0.525275404,13.61,-1.34,13.67580711,13.258,-2.1255,13.42729735,0.308,-0.4255,0.525275404,12.95,-1.7,13.06110638
08/12/2019 07:00,14.5575,-1.5465,14.6394149,0.3075,-0.4165,0.51771469,14.25,-1.13,14.2947333,13.9175,-1.9265,14.05020315,0.3075,-0.4165,0.51771469,13.61,-1.51,13.69350941
08/12/2019 07:30,15.048,-1.51,15.12357114,0.308,-0.38,0.489146195,14.74,-1.13,14.78325066,14.408,-1.89,14.53143365,0.308,-0.38,0.489146195,14.1,-1.51,14.1806241
08/12/2019 08:00,15.898,-1.19,15.94247484,0.308,-0.37,0.481418737,15.59,-0.82,15.61155021,15.248,-1.69,15.34136904,0.308,-0.37,0.481418737,14.94,-1.32,14.99819989
08/12/2019 08:30,16.9175,-1.1385,16.95576564,0.3075,-0.3885,0.495467961,16.61,-0.75,16.62692395,16.3275,-1.2985,16.37905243,0.3075,-0.3885,0.495467961,16.02,-0.91,16.045825
08/12/2019 09:00,17.578,-1.079,17.61108529,0.308,-0.399,0.504048609,17.27,-0.68,17.28338219,16.968,-1.309,17.01841664,0.308,-0.399,0.504048609,16.66,-0.91,16.68483443
08/12/2019 09:30,18.868,-0.3975,18.87218668,0.308,-0.3975,0.502862059,18.56,0,18.56,18.198,-1.1175,18.23227935,0.308,-0.3975,0.502862059,17.89,-0.72,17.90448268
08/12/2019 10:00,19.5975,-0.4015,19.6016124,0.3075,-0.4015,0.505725716,19.29,0,19.29,18.8975,-1.1215,18.93074929,0.3075,-0.4015,0.505725716,18.59,-0.72,18.60393776
08/12/2019 10:30,20.608,-0.4095,20.61206817,0.308,-0.4095,0.512400478,20.3,0,20.3,19.898,-0.4095,19.9022133,0.308,-0.4095,0.512400478,19.59,0,19.59
08/12/2019 11:00,21.2975,0.218,21.29861569,0.3075,-0.412,0.514101401,20.99,0.63,20.99945237,20.5975,2.798,20.78667386,0.3075,-0.412,0.514101401,20.29,3.21,20.54235137
08/12/2019 11:30,21.708,0.2035,21.70895383,0.308,-0.4265,0.526085782,21.4,0.63,21.40927136,20.598,-0.4265,20.60241506,0.308,-0.4265,0.526085782,20.29,0,20.29
08/12/2019 12:00,21.958,0.253,21.95945748,0.308,-0.437,0.534633519,21.65,0.69,21.66099259,21.178,-0.437,21.18250818,0.308,-0.437,0.534633519,20.87,0,20.87
08/12/2019 12:30,22.868,0.3225,22.87027394,0.308,-0.4275,0.526896812,22.56,0.75,22.57246331,22.158,-0.4275,22.16212355,0.308,-0.4275,0.526896812,21.85,0,21.85
08/12/2019 13:00,22.708,0.316,22.71019859,0.308,-0.434,0.532184179,22.4,0.75,22.41255229,21.978,-0.434,21.98228469,0.308,-0.434,0.532184179,21.67,0,21.67
08/12/2019 13:30,22.179,-0.2415,22.18031477,0.309,-0.4215,0.522631084,21.87,0.18,21.87074073,21.339,2.9385,21.5403738,0.309,-0.4215,0.522631084,21.03,3.36,21.2967251
08/12/2019 14:00,21.9175,0.2525,21.91895441,0.3075,-0.4175,0.518519527,21.61,0.67,21.6203839,21.0975,-0.4175,21.10163056,0.3075,-0.4175,0.518519527,20.79,0,20.79
08/12/2019 14:30,21.918,-0.423,21.9220814,0.308,-0.423,0.523252329,21.61,0,21.61,21.048,-1.103,21.07688101,0.308,-0.423,0.523252329,20.74,-0.68,20.75114455
08/12/2019 15:00,22.358,0.2315,22.35919847,0.308,-0.4385,0.53586029,22.05,0.67,22.06017679,21.658,-1.1185,21.68686253,0.308,-0.4385,0.53586029,21.35,-0.68,21.36082629
08/12/2019 15:30,22.258,0.255,22.25946066,0.308,-0.415,0.51680654,21.95,0.67,21.96022313,21.478,-1.095,21.50589475,0.308,-0.415,0.51680654,21.17,-0.68,21.1809183
08/12/2019 16:00,22.348,0.2435,22.34932653,0.308,-0.4265,0.526085782,22.04,0.67,22.05018141,21.578,-1.1065,21.60635153,0.308,-0.4265,0.526085782,21.27,-0.68,21.28086699
08/12/2019 16:30,22.858,-3.355,23.10290434,0.308,-0.415,0.51680654,22.55,-2.94,22.74084651,22.158,-0.995,22.18032887,0.308,-0.415,0.51680654,21.85,-0.58,21.85769658
08/12/2019 17:00,23.751,0.239,23.75220247,0.311,-0.431,0.531490357,23.44,0.67,23.44957356,22.861,-0.431,22.86506248,0.311,-0.431,0.531490357,22.55,0,22.55
08/12/2019 17:30,23.7535,0.251,23.7548261,0.3135,-0.419,0.523300344,23.44,0.67,23.44957356,22.2135,-1.099,22.24066958,0.3135,-0.419,0.523300344,21.9,-0.68,21.91055453
08/12/2019 18:00,23.4945,-0.416,23.49818262,0.3145,-0.416,0.521503835,23.18,0,23.18,22.0045,-1.096,22.03177787,0.3145,-0.416,0.521503835,21.69,-0.68,21.70065667
08/12/2019 18:30,22.976,-0.4035,22.97954282,0.316,-0.4035,0.512511707,22.66,0,22.66,21.486,-1.0835,21.51330212,0.316,-0.4035,0.512511707,21.17,-0.68,21.1809183
08/12/2019 19:00,22.658,-0.405,22.66161929,0.318,-0.405,0.514926208,22.34,0,22.34,21.178,-1.085,21.20577537,0.318,-0.405,0.514926208,20.86,-0.68,20.87108047
08/12/2019 19:30,22.518,-0.4125,22.52177791,0.308,-0.4125,0.514801175,22.21,0,22.21,21.048,-1.0925,21.07633413,0.308,-0.4125,0.514801175,20.74,-0.68,20.75114455
08/12/2019 20:00,21.828,-0.411,21.83186902,0.308,-0.411,0.513600039,21.52,0,21.52,21.048,-1.211,21.08280876,0.308,-0.411,0.513600039,20.74,-0.8,20.75542339
08/12/2019 20:30,21.328,-0.424,21.33221414,0.308,-0.424,0.524061065,21.02,0,21.02,20.598,-1.314,20.63986919,0.308,-0.424,0.524061065,20.29,-0.89,20.30951009
08/12/2019 21:00,20.378,-3.871,20.74240885,0.308,-0.401,0.505633266,20.07,-3.47,20.36776375,19.918,-0.481,19.92380699,0.308,-0.401,0.505633266,19.61,-0.08,19.61016318
08/12/2019 21:30,19.858,-1.0915,19.88797466,0.308,-0.4015,0.50602989,19.55,-0.69,19.56217268,19.238,-1.5815,19.3028958,0.308,-0.4015,0.50602989,18.93,-1.18,18.96674194
08/12/2019 22:00,18.938,-1.263,18.98006884,0.308,-0.423,0.523252329,18.63,-0.84,18.64892758,18.258,-1.653,18.33267501,0.308,-0.423,0.523252329,17.95,-1.23,17.99209271
08/12/2019 22:30,18.068,-1.3505,18.11840154,0.308,-0.4105,0.51320001,17.76,-0.94,17.78485873,17.348,-1.8205,17.44326014,0.308,-0.4105,0.51320001,17.04,-1.41,17.09823675
08/12/2019 23:00,17.188,-1.705,17.27235852,0.308,-0.385,0.493040566,16.88,-1.32,16.93153271,16.568,-1.575,16.64269356,0.308,-0.385,0.493040566,16.26,-1.19,16.30348736
08/12/2019 23:30,16.408,-1.6445,16.49020449,0.308,-0.3845,0.492650231,16.1,-1.26,16.14922908,15.758,-1.8745,15.86909935,0.308,-0.3845,0.492650231,15.45,-1.49,15.52168161
09/12/2019 00:00,15.798,-1.654,15.88434827,0.308,-0.394,0.50009999,15.49,-1.26,15.54116148,15.088,-2.034,15.22448357,0.308,-0.394,0.50009999,14.78,-1.64,14.87070947
09/12/2019 00:30,15.478,-1.6955,15.57058779,0.308,-0.3755,0.485658573,15.17,-1.32,15.22732084,14.758,-2.0155,14.89499259,0.308,-0.3755,0.485658573,14.45,-1.64,14.54276796
09/12/2019 01:00,15.668,-1.696,15.75952537,0.308,-0.376,0.486045265,15.36,-1.32,15.41661441,14.928,-2.016,15.06351353,0.308,-0.376,0.486045265,14.62,-1.64,14.71169603
09/12/2019 01:30,15.438,-1.714,15.53285679,0.308,-0.394,0.50009999,15.13,-1.32,15.18747181,14.668,-2.034,14.80835507,0.308,-0.394,0.50009999,14.36,-1.64,14.45334563
09/12/2019 02:00,14.998,-1.72,15.09630432,0.308,-0.4,0.504840569,14.69,-1.32,14.74918642,14.248,-2.04,14.39330066,0.308,-0.4,0.504840569,13.94,-1.64,14.03613907
09/12/2019 02:30,14.648,-1.725,14.7492213,0.308,-0.405,0.50881136,14.34,-1.32,14.40062499,13.898,-2.045,14.04764852,0.308,-0.405,0.50881136,13.59,-1.64,13.68859744
09/12/2019 03:00,14.428,-1.725,14.5307539,0.308,-0.405,0.50881136,14.12,-1.32,14.1815655,13.698,-2.045,13.84980971,0.308,-0.405,0.50881136,13.39,-1.64,13.4900593
09/12/2019 03:30,14.108,-1.726,14.21318895,0.308,-0.406,0.509607692,13.8,-1.32,13.86298669,13.508,-2.106,13.67118503,0.308,-0.406,0.509607692,13.2,-1.7,13.3090195
09/12/2019 04:00,13.828,-1.7215,13.93474601,0.308,-0.4015,0.50602989,13.52,-1.32,13.58428504,13.408,-2.2215,13.59078829,0.308,-0.4015,0.50602989,13.1,-1.82,13.22582323
09/12/2019 04:30,13.928,-1.717,14.03343411,0.308,-0.397,0.502466914,13.62,-1.32,13.68381526,13.408,-2.077,13.56791778,0.308,-0.397,0.502466914,13.1,-1.68,13.20728587
09/12/2019 05:00,14.028,-1.7175,14.13274886,0.308,-0.3975,0.502862059,13.72,-1.32,13.78335228,13.408,-2.0775,13.56799433,0.308,-0.3975,0.502862059,13.1,-1.68,13.20728587
09/12/2019 05:30,14.668,-1.4515,14.73964302,0.308,-0.4115,0.514000243,14.36,-1.04,14.39761091,13.938,-1.8315,14.05781762,0.308,-0.4115,0.514000243,13.63,-1.42,13.70376955
09/12/2019 06:00,15.268,-1.3155,15.32456734,0.308,-0.3955,0.501282605,14.96,-0.92,14.98826207,14.538,-1.7155,14.63886554,0.308,-0.3955,0.501282605,14.23,-1.32,14.29109163
09/12/2019 06:30,16.17,-1.2155,16.21562025,0.31,-0.3955,0.50251393,15.86,-0.82,15.88118383,15.5,-1.5655,15.57885715,0.31,-0.3955,0.50251393,15.19,-1.17,15.23499262
09/12/2019 07:00,17.399,-1.0965,17.43351695,0.309,-0.3865,0.494836589,17.09,-0.71,17.10474203,16.759,-1.5565,16.83112513,0.309,-0.3865,0.494836589,16.45,-1.17,16.49155541
09/12/2019 07:30,19.6675,0.1205,19.66786914,0.3075,-0.3995,0.504139366,19.36,0.52,19.36698221,18.9875,-1.0495,19.0164825,0.3075,-0.3995,0.504139366,18.68,-0.65,18.69130547
09/12/2019 08:00,21.138,0.3705,21.14124675,0.308,-0.4395,0.536678908,20.83,0.81,20.84574297,20.448,-0.4395,20.45272266,0.308,-0.4395,0.536678908,20.14,0,20.14
09/12/2019 08:30,22.2475,0.5805,22.25507215,0.3075,-0.4595,0.552898273,21.94,1.04,21.96463521,21.5375,-0.4595,21.54240113,0.3075,-0.4595,0.552898273,21.23,0,21.23
09/12/2019 09:00,23.238,0.602,23.24579635,0.308,-0.438,0.535451212,22.93,1.04,22.95357271,22.418,-0.438,22.42227839,0.308,-0.438,0.535451212,22.11,0,22.11
09/12/2019 09:30,24.138,0.9225,24.1556215,0.308,-0.4375,0.535042288,23.83,1.36,23.86877668,23.278,0.2325,23.27916107,0.308,-0.4375,0.535042288,22.97,0.67,22.97976936
09/12/2019 10:00,24.1975,1.0445,24.22003275,0.3075,-0.4455,0.541319222,23.89,1.49,23.93641995,23.3275,0.2245,23.32858025,0.3075,-0.4455,0.541319222,23.02,0.67,23.02974815
09/12/2019 10:30,24.078,0.7545,24.08981848,0.308,-0.4155,0.51720813,23.77,1.17,23.79877728,23.198,-0.4155,23.20172072,0.308,-0.4155,0.51720813,22.89,0,22.89
09/12/2019 11:00,24.078,1.075,24.10198558,0.308,-0.425,0.52487046,23.77,1.5,23.81728154,23.198,0.245,23.19929372,0.308,-0.425,0.52487046,22.89,0.67,22.89980349
09/12/2019 11:30,24.2875,1.163,24.31532902,0.3075,-0.457,0.55082234,23.98,1.62,24.03465831,23.1975,0.213,23.19847786,0.3075,-0.457,0.55082234,22.89,0.67,22.89980349
09/12/2019 12:00,24.478,1.176,24.50623308,0.308,-0.444,0.540370243,24.17,1.62,24.22422961,23.198,0.276,23.19964181,0.308,-0.444,0.540370243,22.89,0.72,22.90132092
09/12/2019 12:30,24.398,0.21,24.39890375,0.308,-0.44,0.537088447,24.09,0.65,24.0987676,23.278,1.15,23.30638934,0.308,-0.44,0.537088447,22.97,1.59,23.02496471
09/12/2019 13:00,23.818,-2.657,23.96574165,0.308,-0.437,0.534633519,23.51,-2.22,23.61458236,23.368,3.723,23.66271652,0.308,-0.437,0.534633519,23.06,4.16,23.43222567
09/12/2019 13:30,23.7085,-3.1015,23.91050553,0.3085,-0.4215,0.52233562,23.4,-2.68,23.55297009,22.7685,3.6485,23.05897102,0.3085,-0.4215,0.52233562,22.46,4.07,22.82578586
09/12/2019 14:00,23.6175,-2.861,23.7901582,0.3075,-0.421,0.521341778,23.31,-2.44,23.43735693,23.3175,3.869,23.63630613,0.3075,-0.421,0.521341778,23.01,4.29,23.4064991
09/12/2019 14:30,24.028,-2.638,24.17237738,0.308,-0.448,0.543661659,23.72,-2.19,23.82088369,23.318,4.142,23.68301687,0.308,-0.448,0.543661659,23.01,4.59,23.46333736
09/12/2019 15:00,23.898,-2.732,24.05365311,0.308,-0.462,0.555254896,23.59,-2.27,23.69896622,23.678,4.008,24.01482351,0.308,-0.462,0.555254896,23.37,4.47,23.79365041
09/12/2019 15:30,23.7275,-2.928,23.90747666,0.3075,-0.468,0.559982366,23.42,-2.46,23.54884286,23.8475,3.792,24.14710169,0.3075,-0.468,0.559982366,23.54,4.26,23.92235774
09/12/2019 16:00,24.358,-2.846,24.52370037,0.308,-0.476,0.566956788,24.05,-2.37,24.16649333,24.518,3.554,24.7742455,0.308,-0.476,0.566956788,24.21,4.03,24.54312531
09/12/2019 16:30,25.648,-0.1425,25.64839586,0.308,-0.4525,0.547375785,25.34,0.31,25.34189614,25.178,2.7375,25.32638131,0.308,-0.4525,0.547375785,24.87,3.19,25.07375122
09/12/2019 17:00,26.4765,0.737,26.48675558,1.1365,-0.443,1.219787379,25.34,1.18,25.36745947,25.2865,-0.443,25.29038021,1.1365,-0.443,1.219787379,24.15,0,24.15
09/12/2019 17:30,26.6545,0.762,26.66538982,1.3145,-0.418,1.379360087,25.34,1.18,25.36745947,25.6145,-0.418,25.61791042,1.3145,-0.418,1.379360087,24.3,0,24.3
09/12/2019 18:00,26.264,0.6645,26.27240484,0.694,-0.4055,0.803782464,25.57,1.07,25.59237777,25.124,-0.4055,25.12727216,0.694,-0.4055,0.803782464,24.43,0,24.43
09/12/2019 18:30,25.938,0.4535,25.94196419,0.308,-0.4565,0.550687071,25.63,0.91,25.64614981,24.838,-0.4565,24.84219467,0.308,-0.4565,0.550687071,24.53,0,24.53
09/12/2019 19:00,25.508,0.293,25.50968273,0.308,-0.437,0.534633519,25.2,0.73,25.2105712,24.528,-0.437,24.53189257,0.308,-0.437,0.534633519,24.22,0,24.22
09/12/2019 19:30,24.7785,0.2345,24.77960961,0.3085,-0.4355,0.533697011,24.47,0.67,24.47917074,24.4585,-0.4355,24.46237688,0.3085,-0.4355,0.533697011,24.15,0,24.15
09/12/2019 20:00,24.2085,0.236,24.20965031,0.3085,-0.434,0.532473708,23.9,0.67,23.90938937,23.8785,-1.114,23.90447151,0.3085,-0.434,0.532473708,23.57,-0.68,23.57980704
09/12/2019 20:30,23.458,0.2325,23.45915216,0.308,-0.4375,0.535042288,23.15,0.67,23.15969343,23.048,-1.1775,23.07805907,0.308,-0.4375,0.535042288,22.74,-0.74,22.75203727
09/12/2019 21:00,22.3195,-0.3835,22.32279446,0.3095,-0.3835,0.492810816,22.01,0,22.01,21.8995,-1.3635,21.94190585,0.3095,-0.3835,0.492810816,21.59,-0.98,21.61223033
09/12/2019 21:30,21.374,-0.3565,21.37697285,0.314,-0.3565,0.475066574,21.06,0,21.06,20.924,-1.4165,20.97189186,0.314,-0.3565,0.475066574,20.61,-1.06,20.63724061
09/12/2019 22:00,20.2595,-4.5715,20.76886979,0.3195,-0.4015,0.513110612,19.94,-4.17,20.37136471,19.9895,-0.9415,20.01165991,0.3195,-0.4015,0.513110612,19.67,-0.54,19.67741091
09/12/2019 22:30,19.1185,-1.72,19.19571416,0.3085,-0.36,0.474101519,18.81,-1.36,18.85910125,18.8185,-1.15,18.85360555,0.3085,-0.36,0.474101519,18.51,-0.79,18.52685078
09/12/2019 23:00,18.228,-1.148,18.26411476,0.308,-0.328,0.449942219,17.92,-0.82,17.93875135,17.808,-1.708,17.88972129,0.308,-0.328,0.449942219,17.5,-1.38,17.5543271
09/12/2019 23:30,17.2085,-1.4145,17.26653649,0.3085,-0.3045,0.433465685,16.9,-1.11,16.93641343,16.8385,-1.6845,16.92254775,0.3085,-0.3045,0.433465685,16.53,-1.38,16.58750433
10/12/2019 00:00,16.4885,-1.5685,16.56293526,0.3085,-0.3185,0.443412336,16.18,-1.25,16.22821309,16.0585,-1.8585,16.16568726,0.3085,-0.3185,0.443412336,15.75,-1.54,15.82510979
10/12/2019 00:30,16.208,-1.658,16.29258199,0.308,-0.328,0.449942219,15.9,-1.33,15.95552882,15.698,-1.868,15.80875163,0.308,-0.328,0.449942219,15.39,-1.54,15.46685812
10/12/2019 01:00,16.498,-1.5565,16.57126115,0.308,-0.3465,0.463601391,16.19,-1.21,16.23515322,15.928,-1.8865,16.03932873,0.308,-0.3465,0.463601391,15.62,-1.54,15.6957319
10/12/2019 01:30,16.168,-1.5695,16.24400056,0.308,-0.3595,0.473396504,15.86,-1.21,15.90609003,15.568,-1.8995,15.68345384,0.308,-0.3595,0.473396504,15.26,-1.54,15.33750958
10/12/2019 02:00,16.0275,-1.4435,16.09237237,0.3075,-0.3535,0.468528014,15.72,-1.09,15.75774413,15.4175,-1.8935,15.5333399,0.3075,-0.3535,0.468528014,15.11,-1.54,15.18827508
10/12/2019 02:30,15.928,-1.185,15.97201957,0.308,-0.365,0.477586641,15.62,-0.82,15.64150888,15.318,-1.725,15.41482238,0.308,-0.365,0.477586641,15.01,-1.36,15.07148632
10/12/2019 03:00,15.528,-1.184,15.5730742,0.308,-0.364,0.476822818,15.22,-0.82,15.24207335,14.898,-1.784,15.00443468,0.308,-0.364,0.476822818,14.59,-1.42,14.65893925
10/12/2019 03:30,15.228,-1.2065,15.27572015,0.308,-0.3865,0.494212758,14.92,-0.82,14.94251652,14.598,-1.8065,14.70935234,0.308,-0.3865,0.494212758,14.29,-1.42,14.36037952
10/12/2019 04:00,14.988,-1.3125,15.0453581,0.308,-0.3725,0.483342787,14.68,-0.94,14.71006458,14.378,-1.7925,14.48930434,0.308,-0.3725,0.483342787,14.07,-1.42,14.14147446
10/12/2019 04:30,14.7775,-1.5135,14.85480355,0.3075,-0.3735,0.483795928,14.47,-1.14,14.51483724,14.1075,-2.0235,14.25188088,0.3075,-0.3735,0.483795928,13.8,-1.65,13.89829126
10/12/2019 05:00,14.648,-1.4355,14.71817123,0.308,-0.3855,0.4934311,14.34,-1.05,14.37839004,14.018,-1.9555,14.15373817,0.308,-0.3855,0.4934311,13.71,-1.57,13.79960144
10/12/2019 05:30,14.708,-1.5105,14.78536013,0.308,-0.4005,0.505236826,14.4,-1.11,14.44271789,14.118,-1.9705,14.2548516,0.308,-0.4005,0.505236826,13.81,-1.57,13.8989568
10/12/2019 06:00,14.838,-1.6165,14.92579366,0.308,-0.3865,0.494212758,14.53,-1.23,14.58196832,14.288,-2.1365,14.44685351,0.308,-0.3865,0.494212758,13.98,-1.75,14.08910572
10/12/2019 06:30,16.169,-1.2105,16.21424902,0.309,-0.4005,0.505847062,15.86,-0.81,15.88067064,15.609,-1.7305,15.70463343,0.309,-0.4005,0.505847062,15.3,-1.33,15.3576984
10/12/2019 07:00,17.468,-1.0895,17.50194373,0.308,-0.3895,0.496562433,17.16,-0.7,17.17427145,16.848,-1.4695,16.91196423,0.308,-0.3895,0.496562433,16.54,-1.08,16.57522247
10/12/2019 07:30,19.8675,0.391,19.87134714,0.3075,-0.419,0.519728054,19.56,0.81,19.57676429,19.2175,-1.159,19.2524177,0.3075,-0.419,0.519728054,18.91,-0.74,18.92447357
10/12/2019 08:00,21.418,0.448,21.42268489,0.308,-0.472,0.563602697,21.11,0.92,21.13003786,20.748,-0.472,20.75336811,0.308,-0.472,0.563602697,20.44,0,20.44
10/12/2019 08:30,22.238,0.149,22.23849916,0.308,-0.431,0.529740503,21.93,0.58,21.93766852,21.588,3.369,21.84929987,0.308,-0.431,0.529740503,21.28,3.8,21.61662323
10/12/2019 09:00,22.978,0.919,22.99637026,0.308,-0.421,0.521636847,22.67,1.34,22.70956847,22.168,0.419,22.17195943,0.308,-0.421,0.521636847,21.86,0.84,21.87613311
10/12/2019 09:30,24.058,1.0175,24.07950727,0.308,-0.4025,0.506823687,23.75,1.42,23.79241266,23.258,0.4375,23.26211448,0.308,-0.4025,0.506823687,22.95,0.84,22.9653674
10/12/2019 10:00,24.4775,0.77,24.48960813,0.3075,-0.42,0.520534581,24.17,1.19,24.19927685,23.6675,0.28,23.66915622,0.3075,-0.42,0.520534581,23.36,0.7,23.37048566
10/12/2019 10:30,24.568,0.7695,24.58004789,0.308,-0.4205,0.521233393,24.26,1.19,24.28916837,23.778,0.2795,23.77964264,0.308,-0.4205,0.521233393,23.47,0.7,23.48043654
10/12/2019 11:00,24.728,0.9605,24.74664713,0.308,-0.4195,0.520426988,24.42,1.38,24.45896155,23.928,0.3405,23.93042257,0.308,-0.4195,0.520426988,23.62,0.76,23.63222376
10/12/2019 11:30,25.188,1.092,25.21166016,0.308,-0.438,0.535451212,24.88,1.53,24.92699942,24.288,0.422,24.29166581,0.308,-0.438,0.535451212,23.98,0.86,23.99541623
10/12/2019 12:00,25.278,1.0895,25.30146822,0.308,-0.4405,0.53749814,24.97,1.53,25.01683033,24.288,0.4195,24.29162251,0.308,-0.4405,0.53749814,23.98,0.86,23.99541623
10/12/2019 12:30,25.508,1.27,25.539596,0.308,-0.43,0.528927216,25.2,1.7,25.25727618,24.558,0.61,24.56557477,0.308,-0.43,0.528927216,24.25,1.04,24.27229079
10/12/2019 13:00,25.6175,1.2325,25.64713166,0.3075,-0.4675,0.559564563,25.31,1.7,25.36702781,24.6475,0.5725,24.65414798,0.3075,-0.4675,0.559564563,24.34,1.04,24.36220844
10/12/2019 13:30,24.828,0.739,24.83899565,0.308,-0.431,0.529740503,24.52,1.17,24.54789808,23.888,0.239,23.88919557,0.308,-0.431,0.529740503,23.58,0.67,23.58951674
10/12/2019 14:00,24.938,1.169,24.96538413,0.308,-0.421,0.521636847,24.63,1.59,24.6812682,24.028,0.539,24.03404471,0.308,-0.421,0.521636847,23.72,0.96,23.7394187
10/12/2019 14:30,24.9375,1.3165,24.97222614,0.3075,-0.4435,0.539674439,24.63,1.76,24.6928026,24.0275,0.6865,24.03730514,0.3075,-0.4435,0.539674439,23.72,1.13,23.74690085
10/12/2019 15:00,25.338,1.4335,25.37851781,0.308,-0.4465,0.542426262,25.03,1.88,25.10050398,24.408,0.8035,24.42122184,0.308,-0.4465,0.542426262,24.1,1.25,24.13239524
10/12/2019 15:30,26.0575,1.574,26.10499535,0.3075,-0.486,0.575110642,25.75,2.06,25.83226858,25.1775,0.844,25.19164231,0.3075,-0.486,0.575110642,24.87,1.33,24.90553754
10/12/2019 16:00,26.678,1.6345,26.72802414,0.308,-0.4955,0.583424588,26.37,2.13,26.45588403,25.838,0.9245,25.85453431,0.308,-0.4955,0.583424588,25.53,1.42,25.5694603
10/12/2019 16:30,27.368,1.5075,27.40948705,0.308,-0.5125,0.597929971,27.06,2.02,27.13529067,26.628,0.6875,26.6368737,0.308,-0.5125,0.597929971,26.32,1.2,26.34734142
10/12/2019 17:00,27.248,1.063,27.26872701,0.308,-0.497,0.584699068,26.94,1.56,26.98512924,26.358,0.303,26.35974152,0.308,-0.497,0.584699068,26.05,0.8,26.06228117
10/12/2019 17:30,27.398,1.1065,27.42033454,0.308,-0.4535,0.548202745,27.09,1.56,27.13487977,26.208,0.3465,26.21029046,0.308,-0.4535,0.548202745,25.9,0.8,25.91235227
10/12/2019 18:00,26.668,0.948,26.68484454,0.308,-0.462,0.555254896,26.36,1.41,26.39768361,25.958,0.248,25.95918466,0.308,-0.462,0.555254896,25.65,0.71,25.65982463
10/12/2019 18:30,25.7475,0.6405,25.75546537,0.3075,-0.4395,0.536392114,25.44,1.08,25.46291421,25.0375,0.2705,25.03896117,0.3075,-0.4395,0.536392114,24.73,0.71,24.74018998
10/12/2019 19:00,25.228,0.57,25.23443845,0.308,-0.45,0.54531092,24.92,1.02,24.94086606,24.588,0.26,24.58937462,0.308,-0.45,0.54531092,24.28,0.71,24.29037875
10/12/2019 19:30,24.7775,0.235,24.77861439,0.3075,-0.465,0.557477578,24.47,0.7,24.48001021,24.1775,3.215,24.39032044,0.3075,-0.465,0.557477578,23.87,3.68,24.15200406
10/12/2019 20:00,24.2485,0.2375,24.24966306,0.3085,-0.4625,0.555948289,23.94,0.7,23.95023173,23.6185,-0.4625,23.62302793,0.3085,-0.4625,0.555948289,23.31,0,23.31
10/12/2019 20:30,23.499,0.2445,23.50027194,0.309,-0.4555,0.550419158,23.19,0.7,23.20056249,22.869,-0.4555,22.87353583,0.309,-0.4555,0.550419158,22.56,0,22.56
10/12/2019 21:00,22.6385,0.2675,22.64008036,0.3085,-0.4325,0.531251824,22.33,0.7,22.34096909,21.9185,-1.1125,21.94671498,0.3085,-0.4325,0.531251824,21.61,-0.68,21.6206961
10/12/2019 21:30,21.753,-0.427,21.75719049,0.313,-0.427,0.529431771,21.44,0,21.44,21.053,-1.107,21.08208382,0.313,-0.427,0.529431771,20.74,-0.68,20.75114455
10/12/2019 22:00,20.288,2.919,20.49691452,0.318,-0.401,0.511786088,19.97,3.32,20.24409297,19.668,-1.241,19.70711306,0.318,-0.401,0.511786088,19.35,-0.84,19.36822398
10/12/2019 22:30,19.3275,-1.0705,19.3571234,0.3075,-0.3905,0.497037725,19.02,-0.68,19.03215174,18.6975,-1.3705,18.74766056,0.3075,-0.3905,0.497037725,18.39,-0.98,18.41609351
10/12/2019 23:00,18.348,-1.076,18.37952339,0.308,-0.396,0.501677187,18.04,-0.68,18.05281142,17.708,-1.376,17.76138058,0.308,-0.396,0.501677187,17.4,-0.98,17.42757585
10/12/2019 23:30,17.518,-1.056,17.54979943,0.308,-0.376,0.486045265,17.21,-0.68,17.22342881,16.898,-1.516,16.9658675,0.308,-0.376,0.486045265,16.59,-1.14,16.62912205
11/12/2019 00:00,16.778,-1.212,16.82171894,0.308,-0.382,0.490701539,16.47,-0.83,16.49090052,16.188,-1.642,16.27106352,0.308,-0.382,0.490701539,15.88,-1.26,15.92990898
11/12/2019 00:30,16.518,-1.353,16.57331991,0.308,-0.383,0.491480417,16.21,-0.97,16.23899627,15.948,-1.753,16.04405538,0.308,-0.383,0.491480417,15.64,-1.37,15.69988853
11/12/2019 01:00,16.858,-1.3405,16.91121238,0.308,-0.3705,0.481803124,16.55,-0.97,16.57840161,16.238,-1.7405,16.33101296,0.308,-0.3705,0.481803124,15.93,-1.37,15.98880233
11/12/2019 01:30,16.688,-1.3555,16.74296044,0.308,-0.3855,0.4934311,16.38,-0.97,16.40869587,16.118,-1.7555,16.21331873,0.308,-0.3855,0.4934311,15.81,-1.37,15.86924699
11/12/2019 02:00,16.158,-1.3475,16.21409018,0.308,-0.3775,0.487206578,15.85,-0.97,15.87965365,15.568,-1.7475,15.66577098,0.308,-0.3775,0.487206578,15.26,-1.37,15.32137396
11/12/2019 02:30,15.668,-1.534,15.74291523,0.308,-0.374,0.484499742,15.36,-1.16,15.40373981,15.058,-1.944,15.18296743,0.308,-0.374,0.484499742,14.75,-1.57,14.8333206
11/12/2019 03:00,15.368,-1.5835,15.44936556,0.308,-0.3735,0.484113881,15.06,-1.21,15.1085307,14.808,-1.9435,14.93499435,0.308,-0.3735,0.484113881,14.5,-1.57,14.58474888
11/12/2019 03:30,15.438,-1.43,15.50408798,0.308,-0.38,0.489146195,15.13,-1.05,15.16639047,14.808,-1.86,14.92435808,0.308,-0.38,0.489146195,14.5,-1.48,14.57533533
11/12/2019 04:00,15.518,-1.265,15.56947491,0.308,-0.395,0.500888211,15.21,-0.87,15.23486134,14.958,-1.725,15.05713748,0.308,-0.395,0.500888211,14.65,-1.33,14.71024813
11/12/2019 04:30,15.3285,-1.3765,15.39018078,0.3085,-0.3365,0.456513417,15.02,-1.04,15.05596227,14.7085,-1.7565,14.81300997,0.3085,-0.3365,0.456513417,14.4,-1.42,14.46984451
11/12/2019 05:00,14.998,-1.5675,15.07969032,0.308,-0.3375,0.456913832,14.69,-1.23,14.74140428,14.288,-1.9275,14.41742696,0.308,-0.3375,0.456913832,13.98,-1.59,14.07012793
11/12/2019 05:30,15.088,-1.538,15.16618568,0.308,-0.388,0.495386718,14.78,-1.15,14.824672,14.388,-1.978,14.52332703,0.308,-0.388,0.495386718,14.08,-1.59,14.16949188
11/12/2019 06:00,15.668,-1.5785,15.74731362,0.308,-0.3585,0.472637546,15.36,-1.22,15.40837435,14.988,-1.7985,15.09552073,0.308,-0.3585,0.472637546,14.68,-1.44,14.75045762
11/12/2019 06:30,17.029,-1.225,17.07300401,0.309,-0.385,0.493665879,16.72,-0.84,16.74108718,15.939,-1.415,16.00168572,0.309,-0.385,0.493665879,15.63,-1.03,15.66390117
11/12/2019 07:00,18.409,-1.274,18.45303111,0.309,-0.434,0.53276355,18.1,-0.84,18.11948123,17.719,-1.104,17.7533596,0.309,-0.434,0.53276355,17.41,-0.67,17.42288725
11/12/2019 07:30,20.978,0.2065,20.97901633,0.308,-0.4635,0.556503594,20.67,0.67,20.68085588,19.788,-0.4635,19.7934276,0.308,-0.4635,0.556503594,19.48,0,19.48
11/12/2019 08:00,22.118,0.275,22.11970951,0.308,-0.475,0.566117479,21.81,0.75,21.82289165,21.258,-0.475,21.26330616,0.308,-0.475,0.566117479,20.95,0,20.95
11/12/2019 08:30,23.078,0.491,23.08322259,0.308,-0.479,0.569477831,22.77,0.97,22.79065159,22.288,0.191,22.28881839,0.308,-0.479,0.569477831,21.98,0.67,21.99020918
11/12/2019 09:00,23.488,0.5295,23.49396761,0.308,-0.4405,0.53749814,23.18,0.97,23.20028664,22.658,0.2295,22.65916226,0.308,-0.4405,0.53749814,22.35,0.67,22.36004025
11/12/2019 09:30,24.348,0.182,24.34868021,0.308,-0.388,0.495386718,24.04,0.57,24.04675654,23.458,1.112,23.48434176,0.308,-0.388,0.495386718,23.15,1.5,23.19854521
11/12/2019 10:00,25.048,1.1075,25.07247216,0.308,-0.4725,0.564021498,24.74,1.58,24.79040137,24.288,0.4175,24.29158806,0.308,-0.4725,0.564021498,23.98,0.89,23.99651016
11/12/2019 10:30,25.188,1.1095,25.2124242,0.308,-0.4705,0.56234709,24.88,1.58,24.93011833,24.458,0.3595,24.46064194,0.308,-0.4705,0.56234709,24.15,0.83,24.16425873
11/12/2019 11:00,25.318,1.208,25.34680232,0.308,-0.432,0.530554427,25.01,1.64,25.06371281,24.558,0.498,24.56304883,0.308,-0.432,0.530554427,24.25,0.93,24.26782644
11/12/2019 11:30,25.998,1.469,26.03946937,0.308,-0.431,0.529740503,25.69,1.9,25.76016498,25.148,0.729,25.15856405,0.308,-0.431,0.529740503,24.84,1.16,24.8670706
11/12/2019 12:00,25.998,1.542,26.0436896,0.308,-0.438,0.535451212,25.69,1.98,25.76618909,25.318,0.722,25.32829264,0.308,-0.438,0.535451212,25.01,1.16,25.03688679
11/12/2019 12:30,26.6285,1.478,26.66948624,0.3085,-0.382,0.491015529,26.32,1.86,26.38564003,25.4185,0.778,25.43040358,0.3085,-0.382,0.491015529,25.11,1.16,25.13677983
11/12/2019 13:00,0.305,-0.4435,0.53825389,0.308,-0.4405,0.53749814,-0.003,-0.003,0.004242641,0.305,-0.4435,0.53825389,0.308,-0.4405,0.53749814,-0.003,-0.003,0.004242641
11/12/2019 13:30,26.118,1.0855,26.1405477,0.308,-0.4545,0.549030281,25.81,1.54,25.85590261,25.088,0.3155,25.08998374,0.308,-0.4545,0.549030281,24.78,0.77,24.79196039
11/12/2019 14:00,26.2385,1.2365,26.26761913,0.3085,-0.4235,0.523950856,25.93,1.66,25.98308103,24.8885,0.5065,24.8936533,0.3085,-0.4235,0.523950856,24.58,0.93,24.59758728
11/12/2019 14:30,25.728,1.401,25.76611699,0.308,-0.439,0.536269522,25.42,1.84,25.48650623,24.888,0.631,24.89599777,0.308,-0.439,0.536269522,24.58,1.07,24.60327824
11/12/2019 15:00,25.7885,1.554,25.83527914,0.3085,-0.376,0.486362262,25.48,1.93,25.55299004,24.8185,0.804,24.83151945,0.3085,-0.376,0.486362262,24.51,1.18,24.53838829
11/12/2019 15:30,25.7885,1.4665,25.83016366,0.3085,-0.3735,0.484432142,25.48,1.84,25.54635003,25.0985,0.8065,25.11145445,0.3085,-0.3735,0.484432142,24.79,1.18,24.81806802
11/12/2019 16:00,26.428,1.282,26.4590761,0.308,-0.428,0.52730257,26.12,1.71,26.1759145,25.608,0.652,25.61629887,0.308,-0.428,0.52730257,25.3,1.08,25.32304089
11/12/2019 16:30,27.088,1.2695,27.11773173,0.308,-0.4405,0.53749814,26.78,1.71,26.83453931,26.498,0.5195,26.50309198,0.308,-0.4405,0.53749814,26.19,0.96,26.2075886
11/12/2019 17:00,27.298,1.3145,27.3296307,0.308,-0.3955,0.501282605,26.99,1.71,27.04411581,26.728,0.3645,26.7304853,0.308,-0.3955,0.501282605,26.42,0.76,26.43092885
11/12/2019 17:30,27.498,1.2665,27.52715071,0.308,-0.4435,0.539959489,27.19,1.71,27.24371854,26.788,0.2265,26.78895754,0.308,-0.4435,0.539959489,26.48,0.67,26.48847485
11/12/2019 18:00,27.2575,1.1465,27.28160128,0.3075,-0.4435,0.539674439,26.95,1.59,26.99686278,26.2875,0.2265,26.28847577,0.3075,-0.4435,0.539674439,25.98,0.67,25.9886379
11/12/2019 18:30,26.617,0.9935,26.63553512,0.307,-0.3965,0.501459121,26.31,1.39,26.34669239,25.687,0.2735,25.68845599,0.307,-0.3965,0.501459121,25.38,0.67,25.38884204
11/12/2019 19:00,26.3575,0.8725,26.37193703,0.3075,-0.3975,0.502555967,26.05,1.27,26.0809394,25.0575,0.2725,25.05898167,0.3075,-0.3975,0.502555967,24.75,0.67,24.75906703
11/12/2019 19:30,25.5175,0.751,25.52854887,0.3075,-0.399,0.503743238,25.21,1.15,25.23621604,24.8975,-0.399,24.90069692,0.3075,-0.399,0.503743238,24.59,0,24.59
11/12/2019 20:00,24.908,0.558,24.9142495,0.308,-0.422,0.522444255,24.6,0.98,24.61951259,24.438,-0.422,24.44164332,0.308,-0.422,0.522444255,24.13,0,24.13
11/12/2019 20:30,24.1985,0.359,24.20116285,0.3085,-0.441,0.538194435,23.89,0.8,23.90339097,23.7785,-0.441,23.78258908,0.3085,-0.441,0.538194435,23.47,0,23.47
11/12/2019 21:00,23.46,0.234,23.46116698,0.31,-0.446,0.543153754,23.15,0.68,23.15998489,23.06,-1.126,23.08747444,0.31,-0.446,0.543153754,22.75,-0.68,22.76016037
11/12/2019 21:30,22.492,-2.578,22.63926121,0.332,-0.388,0.510654482,22.16,-2.19,22.26795231,22.272,2.542,22.41659537,0.332,-0.388,0.510654482,21.94,2.93,22.13478032
11/12/2019 22:00,21.222,-3.517,21.51145214,0.242,-0.327,0.406808309,20.98,-3.19,21.22113333,20.822,-0.967,20.84444226,0.242,-0.327,0.406808309,20.58,-0.64,20.589949
11/12/2019 22:30,20.4605,-0.3325,20.46320152,0.0005,-0.3325,0.332500376,20.46,0,20.46,19.9605,-1.2625,20.00038666,0.0005,-0.3325,0.332500376,19.96,-0.93,19.98165409
11/12/2019 23:00,19.12,-1.0245,19.14742803,0,-0.3345,0.3345,19.12,-0.69,19.13244626,18.67,-1.3945,18.72200658,0,-0.3345,0.3345,18.67,-1.06,18.70006684
11/12/2019 23:30,17.79,-1.09,17.82336107,0,-0.31,0.31,17.79,-0.78,17.80709128,17.38,-1.53,17.44721468,0,-0.31,0.31,17.38,-1.22,17.42276671
12/12/2019 00:00,17.11,-1.1545,17.1489058,0,-0.3145,0.3145,17.11,-0.84,17.13060711,16.76,-1.6945,16.84544242,0,-0.3145,0.3145,16.76,-1.38,16.81671787
12/12/2019 00:30,16.76,-1.3495,16.81424248,0,-0.3095,0.3095,16.76,-1.04,16.7922363,16.39,-1.8895,16.49855479,0,-0.3095,0.3095,16.39,-1.58,16.46598008
12/12/2019 01:00,17.2185,-1.347,17.27110741,0.0085,-0.307,0.307117648,17.21,-1.04,17.24139496,16.8085,-1.887,16.91409002,0.0085,-0.307,0.307117648,16.8,-1.58,16.87413405
12/12/2019 01:30,17,-1.364,17.05463268,0,-0.324,0.324,17,-1.04,17.03178206,16.58,-1.904,16.68896689,0,-0.324,0.324,16.58,-1.58,16.65511333
12/12/2019 02:00,16.62,-1.3605,16.67559175,0,-0.3205,0.3205,16.62,-1.04,16.65250732,16.19,-1.9005,16.30116561,0,-0.3205,0.3205,16.19,-1.58,16.26691427
12/12/2019 02:30,16.15,-1.376,16.20851245,0,-0.336,0.336,16.15,-1.04,16.18345142,15.8,-1.916,15.91574868,0,-0.336,0.336,15.8,-1.58,15.87880348
12/12/2019 03:00,15.72,-1.5935,15.80055829,0,-0.3235,0.3235,15.72,-1.27,15.77121745,15.32,-2.0435,15.45568802,0,-0.3235,0.3235,15.32,-1.72,15.41625117
12/12/2019 03:30,15.15,-1.602,15.23446435,0,-0.332,0.332,15.15,-1.27,15.20313783,14.68,-2.052,14.82272256,0,-0.332,0.332,14.68,-1.72,14.78041948
12/12/2019 04:00,14.85,-1.6525,14.94166176,0,-0.3825,0.3825,14.85,-1.27,14.90420746,14.4,-1.9525,14.53176714,0,-0.3825,0.3825,14.4,-1.57,14.48533396
12/12/2019 04:30,14.74,-1.7405,14.84240345,0,-0.3705,0.3705,14.74,-1.37,14.80352998,14.24,-1.8905,14.3649431,0,-0.3705,0.3705,14.24,-1.52,14.32089383
12/12/2019 05:00,14.74,-1.6875,14.83628175,0,-0.3775,0.3775,14.74,-1.31,14.79809785,14.24,-1.8175,14.35551832,0,-0.3775,0.3775,14.24,-1.44,14.3126238
12/12/2019 05:30,14.86,-1.704,14.95737998,0,-0.394,0.394,14.86,-1.31,14.91763051,14.35,-1.834,14.46672237,0,-0.394,0.394,14.35,-1.44,14.42206989
12/12/2019 06:00,15.36,-1.599,15.44300492,0,-0.399,0.399,15.36,-1.2,15.40680369,14.8,-1.759,14.90416321,0,-0.399,0.399,14.8,-1.36,14.86235513
12/12/2019 06:30,17.1105,-1.231,17.15472446,0.0005,-0.431,0.43100029,17.11,-0.8,17.1286923,15.9205,-1.341,15.97687708,0.0005,-0.431,0.43100029,15.92,-0.91,15.94598696
12/12/2019 07:00,18.15,-1.13,18.18514229,0,-0.45,0.45,18.15,-0.68,18.16273383,17.7,-1.27,17.74550366,0,-0.45,0.45,17.7,-0.82,17.71898417
12/12/2019 07:30,20.47,0.0035,20.4700003,0,-0.4665,0.4665,20.47,0.47,20.47539499,20.03,2.8435,20.23082777,0,-0.4665,0.4665,20.03,3.31,20.30165018
12/12/2019 08:00,21.88,0.5265,21.88633369,0,-0.4735,0.4735,21.88,1,21.90284,20.99,0.1965,20.99091976,0,-0.4735,0.4735,20.99,0.67,21.00069046
12/12/2019 08:30,22.9275,0.763,22.94019235,0.1375,-0.487,0.506038783,22.79,1.25,22.82425464,22.3175,0.183,22.31825027,0.1375,-0.487,0.506038783,22.18,0.67,22.19011717
12/12/2019 09:00,23.6265,0.9315,23.64485556,0.2165,-0.4585,0.50704487,23.41,1.39,23.45123024,23.0065,0.2715,23.00810193,0.2165,-0.4585,0.50704487,22.79,0.73,22.80168853
12/12/2019 09:30,24.7095,1.189,24.73809029,0.2595,-0.431,0.503091691,24.45,1.62,24.50360994,24.0595,0.449,24.06368927,0.2595,-0.431,0.503091691,23.8,0.88,23.81626335
12/12/2019 10:00,25.0995,1.376,25.13718911,0.2595,-0.404,0.480162733,24.84,1.78,24.90369451,24.3695,0.476,24.37414832,0.2595,-0.404,0.480162733,24.11,0.88,24.12605438
12/12/2019 10:30,24.9495,1.1215,24.97469344,0.2595,-0.4285,0.500951594,24.69,1.55,24.73860546,24.2695,0.3515,24.27204529,0.2595,-0.4285,0.500951594,24.01,0.78,24.02266638
12/12/2019 11:00,25.3795,1.465,25.42174749,0.2595,-0.425,0.497961093,25.12,1.89,25.19100038,24.7195,0.455,24.72368713,0.2595,-0.425,0.497961093,24.46,0.88,24.47582481
12/12/2019 11:30,25.6855,1.574,25.73368194,0.0955,-0.456,0.46589296,25.59,2.03,25.6703915,24.9455,0.524,24.95100291,0.0955,-0.456,0.46589296,24.85,0.98,24.86931644
12/12/2019 12:00,26.35,1.649,26.40154732,0,-0.451,0.451,26.35,2.1,26.43354876,25.08,0.679,25.08918972,0,-0.451,0.451,25.08,1.13,25.10544363
12/12/2019 12:30,26.5,1.6655,26.55228597,0,-0.4345,0.4345,26.5,2.1,26.58307732,25.01,0.8255,25.02361985,0,-0.4345,0.4345,25.01,1.26,25.04171919
12/12/2019 13:00,26.38,1.5175,26.42361077,0,-0.4525,0.4525,26.38,1.97,26.45345535,25.1,0.8075,25.11298581,0,-0.4525,0.4525,25.1,1.26,25.1316056
12/12/2019 13:30,25.86,1.0985,25.88332093,0,-0.4215,0.4215,25.86,1.52,25.90463279,24.27,0.4385,24.27396099,0,-0.4215,0.4215,24.27,0.86,24.28523214
12/12/2019 14:00,25.7645,1.24,25.79432225,1.9645,-0.56,2.042758001,23.8,1.8,23.86797017,24.2945,0.64,24.30292843,1.9645,-0.56,2.042758001,22.33,1.2,22.36222037
12/12/2019 14:30,25.07,1.077,25.09312314,0.39,-0.453,0.597753294,24.68,1.53,24.72737956,23.89,0.457,23.89437066,0.39,-0.453,0.597753294,23.5,0.91,23.51761255
12/12/2019 15:00,25.1815,1.1485,25.20767729,0.3215,-0.4415,0.546154282,24.86,1.59,24.91079485,24.2015,0.4685,24.20603426,0.3215,-0.4415,0.546154282,23.88,0.91,23.89733249
12/12/2019 15:30,25.852,0.989,25.87091079,1.942,-0.651,2.048210194,23.91,1.64,23.96617825,25.272,0.309,25.273889,1.942,-0.651,2.048210194,23.33,0.96,23.34974304
12/12/2019 16:00,25.48,1.093,25.5034321,0,-0.437,0.437,25.48,1.53,25.5258947,24.56,0.433,24.56381666,0,-0.437,0.437,24.56,0.87,24.57540437
12/12/2019 16:30,26.188,1.034,26.20840514,0.028,-0.416,0.416941243,26.16,1.45,26.20015458,25.518,0.364,25.520596,0.028,-0.416,0.416941243,25.49,0.78,25.5019313
12/12/2019 17:00,26.2145,1.216,26.24268786,9.8545,-0.984,9.903505756,16.36,2.2,16.50725901,26.2845,0.616,26.29171726,9.8545,-0.984,9.903505756,16.43,1.6,16.50772244
12/12/2019 17:30,26.6885,4.1465,27.00869294,5.0585,-0.6635,5.101828545,21.63,4.81,22.15836185,25.7385,-2.5335,25.86288856,5.0585,-0.6635,5.101828545,20.68,-1.87,20.76437574
12/12/2019 18:00,26.4505,4.3855,26.81159377,0.4605,-0.4245,0.626307033,25.99,4.81,26.43134881,25.1205,-3.3545,25.34348418,0.4605,-0.4245,0.626307033,24.66,-2.93,24.83345526
12/12/2019 18:30,25.899,3.39,26.11992154,0.359,-0.41,0.544959632,25.54,3.8,25.82114637,24.769,-3.53,25.01927779,0.359,-0.41,0.544959632,24.41,-3.12,24.6085859
12/12/2019 19:00,25.137,0.661,25.14568929,0.357,-0.409,0.542890413,24.78,1.07,24.80309053,24.767,0.261,24.7683752,0.357,-0.409,0.542890413,24.41,0.67,24.41919327
12/12/2019 19:30,24.8375,0.6615,24.84630734,0.3575,-0.4085,0.542842979,24.48,1.07,24.50337324,24.0775,-0.4085,24.08096507,0.3575,-0.4085,0.542842979,23.72,0,23.72
12/12/2019 20:00,24.207,0.6035,24.2145217,0.357,-0.4165,0.548562895,23.85,1.02,23.87180136,23.497,-0.4165,23.50069108,0.357,-0.4165,0.548562895,23.14,0,23.14
12/12/2019 20:30,23.6475,0.608,23.65531484,0.3575,-0.412,0.545481668,23.29,1.02,23.31232507,23.1675,0.258,23.16893654,0.3575,-0.412,0.545481668,22.81,0.67,22.81983786
12/12/2019 21:00,22.8375,0.323,22.83978405,0.3575,-0.417,0.549267922,22.48,0.74,22.49217642,22.3275,-0.417,22.33139371,0.3575,-0.417,0.549267922,21.97,0,21.97
12/12/2019 21:30,22.2885,0.298,22.29049206,0.3585,-0.442,0.569110051,21.93,0.74,21.94248163,20.8985,-0.442,20.90317359,0.3585,-0.442,0.569110051,20.54,0,20.54
12/12/2019 22:00,21.094,2.885,21.29037484,0.364,-0.415,0.552015398,20.73,3.3,20.99101951,19.894,-3.785,20.25086322,0.364,-0.415,0.552015398,19.53,-3.37,19.81862256
12/12/2019 22:30,19.577,0.269,19.57884803,0.357,-0.401,0.536889188,19.22,0.67,19.23167439,18.917,-1.181,18.95382943,0.357,-0.401,0.536889188,18.56,-0.78,18.57638286
12/12/2019 23:00,18.5565,-1.0985,18.58898584,0.3565,-0.4185,0.549758583,18.2,-0.68,18.21269887,17.9065,-1.3285,17.9557137,0.3565,-0.4185,0.549758583,17.55,-0.91,17.57357676
12/12/2019 23:30,17.857,-1.0885,17.89014481,0.357,-0.4085,0.542513825,17.5,-0.68,17.51320645,17.147,-1.3785,17.20232168,0.357,-0.4085,0.542513825,16.79,-0.97,16.81799631
13/12/2019 00:00,17.207,-1.085,17.2411738,0.357,-0.405,0.539883321,16.85,-0.68,16.86371549,16.467,-1.465,16.53203902,0.357,-0.405,0.539883321,16.11,-1.06,16.14483509
13/12/2019 00:30,16.617,-1.091,16.65277665,0.357,-0.411,0.544398751,16.26,-0.68,16.27421273,15.887,-1.471,15.95495566,0.357,-0.411,0.544398751,15.53,-1.06,15.56613311
13/12/2019 01:00,16.907,-1.08,16.94145947,0.357,-0.4,0.536142705,16.55,-0.68,16.5639639,16.087,-1.46,16.15311639,0.357,-0.4,0.536142705,15.73,-1.06,15.76567474
13/12/2019 01:30,16.5865,-1.0925,16.62244081,0.3565,-0.4125,0.545205007,16.23,-0.68,16.24423898,15.7565,-1.5625,15.83378346,0.3565,-0.4125,0.545205007,15.4,-1.15,15.44287862
13/12/2019 02:00,16.077,-1.1005,16.1146216,0.357,-0.4205,0.551606064,15.72,-0.68,15.73470051,15.257,-1.6705,15.34817967,0.357,-0.4205,0.551606064,14.9,-1.25,14.95234095
13/12/2019 02:30,15.337,-1.4415,15.40459319,0.357,-0.3915,0.529831341,14.98,-1.05,15.01675398,14.557,-1.8215,14.67051844,0.357,-0.3915,0.529831341,14.2,-1.43,14.27182189
13/12/2019 03:00,14.9365,-1.537,15.01537216,0.3565,-0.377,0.518865349,14.58,-1.16,14.62607261,14.2065,-1.727,14.31108561,0.3565,-0.377,0.518865349,13.85,-1.35,13.91563868
13/12/2019 03:30,14.707,-1.597,14.79345321,0.357,-0.377,0.519209014,14.35,-1.22,14.40176725,13.977,-1.807,14.09332388,0.357,-0.377,0.519209014,13.62,-1.43,13.694864
13/12/2019 04:00,14.707,-1.4355,14.77689105,0.357,-0.3955,0.532793816,14.35,-1.04,14.38763705,14.067,-1.7055,14.17001126,0.357,-0.3955,0.532793816,13.71,-1.31,13.7724435
13/12/2019 04:30,14.8165,-1.245,14.86871539,0.3565,-0.405,0.539552824,14.46,-0.84,14.48437779,14.1965,-1.715,14.29971459,0.3565,-0.405,0.539552824,13.84,-1.31,13.90185959
