Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/12/2019 05:00,15.077,-1.145,15.12041514,0.357,-0.405,0.539883321,14.72,-0.74,14.73858881,14.377,-1.655,14.47194368,0.357,-0.405,0.539883321,14.02,-1.25,14.07561366
13/12/2019 05:30,15.0765,-1.242,15.12757139,0.3565,-0.412,0.544826807,14.72,-0.83,14.74338157,14.3765,-1.742,14.48165447,0.3565,-0.412,0.544826807,14.02,-1.33,14.08294358
13/12/2019 06:00,15.347,-1.278,15.4001199,0.357,-0.398,0.534652223,14.99,-0.88,15.01580834,14.637,-1.728,14.73864828,0.357,-0.398,0.534652223,14.28,-1.33,14.34180254
13/12/2019 06:30,16.3495,-1.1075,16.38696758,0.3595,-0.4075,0.543411906,15.99,-0.7,16.00531474,15.6695,-1.4875,15.73994557,0.3595,-0.4075,0.543411906,15.31,-1.08,15.34804548
13/12/2019 07:00,17.5275,-1.1075,17.56245463,0.3575,-0.4075,0.54209086,17.17,-0.7,17.18426315,16.8775,-1.2075,16.92064013,0.3575,-0.4075,0.54209086,16.52,-0.8,16.53935912
13/12/2019 07:30,19.707,0.325,19.7096797,0.357,-0.415,0.547424881,19.35,0.74,19.3641447,19.107,0.665,19.11856883,0.357,-0.415,0.547424881,18.75,1.08,18.78107824
13/12/2019 08:00,21.407,0.5865,21.41503283,0.357,-0.4235,0.553896425,21.05,1.01,21.07421647,20.717,0.2465,20.71846643,0.357,-0.4235,0.553896425,20.36,0.67,20.37102108
13/12/2019 08:30,22.4765,1.0805,22.50245614,0.3565,-0.4395,0.565908562,22.12,1.52,22.17216273,21.7165,0.3005,21.71857897,0.3565,-0.4395,0.565908562,21.36,0.74,21.37281451
13/12/2019 09:00,23.327,1.344,23.36568563,0.357,-0.436,0.563511313,22.97,1.78,23.03886499,22.507,0.464,22.51178236,0.357,-0.436,0.563511313,22.15,0.9,22.16827688
13/12/2019 09:30,24.0665,1.434,24.10918452,0.3565,-0.406,0.54030385,23.71,1.84,23.78128886,23.2865,0.564,23.29332905,0.3565,-0.406,0.54030385,22.93,0.97,22.95050762
13/12/2019 10:00,24.387,1.4835,24.43208017,0.357,-0.3565,0.504520812,24.03,1.84,24.10034232,23.587,0.6135,23.59497725,0.357,-0.3565,0.504520812,23.23,0.97,23.25024301
13/12/2019 10:30,24.237,1.085,24.26127354,0.357,-0.415,0.547424881,23.88,1.5,23.92706417,23.417,0.255,23.41838837,0.357,-0.415,0.547424881,23.06,0.67,23.06973125
13/12/2019 11:00,24.6065,1.4215,24.64752532,0.3565,-0.3885,0.527280286,24.25,1.81,24.31745464,23.7865,0.4915,23.79157739,0.3565,-0.3885,0.527280286,23.43,0.88,23.44652
13/12/2019 11:30,24.697,1.5205,24.74376142,0.357,-0.3795,0.521027111,24.34,1.9,24.41404514,23.787,0.5005,23.7922649,0.357,-0.3795,0.521027111,23.43,0.88,23.44652
13/12/2019 12:00,24.697,1.32,24.73225038,0.357,-0.4,0.536142705,24.34,1.72,24.40069671,23.707,0.59,23.71434058,0.357,-0.4,0.536142705,23.35,0.99,23.37097773
13/12/2019 12:30,24.9065,1.366,24.94393109,0.3565,-0.414,0.546340782,24.55,1.78,24.61444495,23.9665,0.816,23.98038737,0.3565,-0.414,0.546340782,23.61,1.23,23.64201768
13/12/2019 13:00,24.547,0.9565,24.56562845,0.357,-0.3935,0.531310879,24.19,1.35,24.22764124,23.687,0.7065,23.69753386,0.357,-0.3935,0.531310879,23.33,1.1,23.35591788
13/12/2019 13:30,24.3365,0.797,24.34954704,0.3565,-0.393,0.530604608,23.98,1.19,24.00950853,23.3765,0.277,23.3781411,0.3565,-0.393,0.530604608,23.02,0.67,23.02974815
13/12/2019 14:00,24.207,1.0155,24.22829109,0.357,-0.4145,0.54704593,23.85,1.43,23.89283156,23.377,0.3455,23.37955302,0.357,-0.4145,0.54704593,23.02,0.76,23.0325422
13/12/2019 14:30,24.547,1.2635,24.57949636,0.357,-0.4165,0.548562895,24.19,1.68,24.24826798,23.727,0.5535,23.73345511,0.357,-0.4165,0.548562895,23.37,0.97,23.39012185
13/12/2019 15:00,24.4665,1.1265,24.49241974,0.3565,-0.4235,0.553574295,24.11,1.55,24.15977235,23.7265,0.4365,23.73051484,0.3565,-0.4235,0.553574295,23.37,0.86,23.38581835
13/12/2019 15:30,24.697,0.914,24.71390712,0.357,-0.416,0.548183363,24.34,1.33,24.37631022,24.007,0.324,24.00918626,0.357,-0.416,0.548183363,23.65,0.74,23.66157433
13/12/2019 16:00,25.147,0.8175,25.16028448,0.357,-0.4125,0.54553208,24.79,1.23,24.82049556,24.457,0.2575,24.45835553,0.357,-0.4125,0.54553208,24.1,0.67,24.10931148
13/12/2019 16:30,26.0865,0.8185,26.09933763,0.3565,-0.4115,0.544448804,25.73,1.23,25.75938276,25.3765,0.2585,25.37781658,0.3565,-0.4115,0.544448804,25.02,0.67,25.02896922
13/12/2019 17:00,26.377,0.831,26.39008696,0.357,-0.399,0.535397049,26.02,1.23,26.04905565,25.687,0.271,25.6884295,0.357,-0.399,0.535397049,25.33,0.67,25.33885948
13/12/2019 17:30,26.2865,0.8315,26.2996478,0.3565,-0.3985,0.534691032,25.93,1.23,25.95915638,25.6865,0.2715,25.6879348,0.3565,-0.3985,0.534691032,25.33,0.67,25.33885948
13/12/2019 18:00,25.857,0.6025,25.86401854,0.357,-0.3975,0.534280123,25.5,1,25.51960031,25.367,-0.3975,25.37011421,0.357,-0.3975,0.534280123,25.01,0,25.01
13/12/2019 18:30,24.8775,0.3345,24.87974872,0.3575,-0.3855,0.525753269,24.52,0.72,24.53056868,24.4675,-0.3855,24.4705367,0.3575,-0.3855,0.525753269,24.11,0,24.11
13/12/2019 19:00,24.5565,0.323,24.55862417,0.3565,-0.347,0.497494975,24.2,0.67,24.20927302,24.1365,-0.347,24.13899421,0.3565,-0.347,0.497494975,23.78,0,23.78
13/12/2019 19:30,24.3575,0.3955,24.36071071,0.3575,-0.3445,0.496474068,24,0.74,24.01140562,23.8575,0.5455,23.86373559,0.3575,-0.3445,0.496474068,23.5,0.89,23.51684715
13/12/2019 20:00,23.807,0.3195,23.80914382,0.357,-0.3505,0.500299161,23.45,0.67,23.45956948,23.287,-0.3505,23.28963759,0.357,-0.3505,0.500299161,22.93,0,22.93
13/12/2019 20:30,23.207,0.2945,23.20886855,0.357,-0.3755,0.518120884,22.85,0.67,22.85982065,22.627,-1.0555,22.651605,0.357,-0.3755,0.518120884,22.27,-0.68,22.28037926
13/12/2019 21:00,22.658,0.2675,22.659579,0.358,-0.4025,0.538674531,22.3,0.67,22.31006275,22.058,-1.0825,22.08454596,0.358,-0.4025,0.538674531,21.7,-0.68,21.71065176
13/12/2019 21:30,21.6715,0.3005,21.67358329,0.3615,-0.3695,0.51692601,21.31,0.67,21.32053001,21.0615,-1.1395,21.09230292,0.3615,-0.3695,0.51692601,20.7,-0.77,20.71431631
13/12/2019 22:00,20.617,-0.391,20.62070731,0.367,-0.391,0.536255536,20.25,0,20.25,20.047,-1.371,20.09382617,0.367,-0.391,0.536255536,19.68,-0.98,19.7043853
13/12/2019 22:30,19.2665,-1.587,19.33175086,0.3565,-0.387,0.526176064,18.91,-1.2,18.94803684,18.8465,-1.037,18.87500811,0.3565,-0.387,0.526176064,18.49,-0.65,18.50142157
13/12/2019 23:00,18.457,-1.09,18.48915761,0.357,-0.38,0.521391408,18.1,-0.71,18.11392006,17.967,-1.58,18.03633802,0.357,-0.38,0.521391408,17.61,-1.2,17.65083851
13/12/2019 23:30,17.567,-1.2035,17.60817711,0.357,-0.3735,0.516673253,17.21,-0.83,17.2300029,17.057,-1.5135,17.12401621,0.357,-0.3735,0.516673253,16.7,-1.14,16.73886496
14/12/2019 00:00,16.677,-1.358,16.73219929,0.357,-0.358,0.505581843,16.32,-1,16.35060855,16.067,-1.548,16.14139997,0.357,-0.358,0.505581843,15.71,-1.19,15.75500555
14/12/2019 00:30,16.587,-1.5055,16.65518235,0.357,-0.3555,0.503814698,16.23,-1.15,16.27069144,15.987,-1.6855,16.0756051,0.357,-0.3555,0.503814698,15.63,-1.33,15.68648463
14/12/2019 01:00,16.5865,-1.4455,16.64936793,0.3565,-0.3555,0.503460525,16.23,-1.09,16.26656079,15.8565,-1.6855,15.94583025,0.3565,-0.3555,0.503460525,15.5,-1.33,15.55695664
14/12/2019 01:30,16.237,-1.4795,16.30426598,0.357,-0.3895,0.528355231,15.88,-1.09,15.91736473,15.497,-1.7195,15.59210343,0.357,-0.3895,0.528355231,15.14,-1.33,15.19830583
14/12/2019 02:00,15.817,-1.4825,15.88632416,0.357,-0.3925,0.530570683,15.46,-1.09,15.49837733,15.087,-1.6625,15.17832254,0.357,-0.3925,0.530570683,14.73,-1.27,14.78464744
14/12/2019 02:30,15.4665,-1.468,15.53601127,0.3565,-0.378,0.519592388,15.11,-1.09,15.14926401,14.7165,-1.878,14.83584363,0.3565,-0.378,0.519592388,14.36,-1.5,14.43813007
14/12/2019 03:00,15.0365,-1.453,15.10653968,0.3565,-0.363,0.50878409,14.68,-1.09,14.720411,14.3365,-1.863,14.45703985,0.3565,-0.363,0.50878409,13.98,-1.5,14.06024182
14/12/2019 03:30,14.837,-1.4475,14.90744194,0.357,-0.3575,0.505227919,14.48,-1.09,14.5209676,14.147,-1.8575,14.26842371,0.357,-0.3575,0.505227919,13.79,-1.5,13.87134096
14/12/2019 04:00,14.697,-1.5235,14.77575248,0.357,-0.3435,0.495420276,14.34,-1.18,14.3884676,14.047,-1.8435,14.16745218,0.357,-0.3435,0.495420276,13.69,-1.5,13.7719316
14/12/2019 04:30,14.3965,-1.6645,14.49240396,0.3565,-0.3545,0.50275491,14.04,-1.31,14.10098224,13.8265,-1.8545,13.95031442,0.3565,-0.3545,0.50275491,13.47,-1.5,13.5532616
14/12/2019 05:00,14.327,-1.67,14.42400184,0.357,-0.36,0.507,13.97,-1.31,14.03128647,13.707,-1.86,13.83262264,0.357,-0.36,0.507,13.35,-1.5,13.43400536
14/12/2019 05:30,14.477,-1.706,14.57717274,0.357,-0.396,0.533165078,14.12,-1.31,14.18063821,13.897,-1.896,14.02574151,0.357,-0.396,0.533165078,13.54,-1.5,13.62283377
14/12/2019 06:00,14.4165,-1.6615,14.51192801,0.3565,-0.4015,0.536930629,14.06,-1.26,14.11634514,13.7865,-1.8115,13.90500322,0.3565,-0.4015,0.536930629,13.43,-1.41,13.50381428
14/12/2019 06:30,14.9065,-1.46,14.97782836,0.3565,-0.41,0.543315976,14.55,-1.05,14.5878374,14.2565,-1.63,14.34937951,0.3565,-0.41,0.543315976,13.9,-1.22,13.95343685
14/12/2019 07:00,15.937,0.509,15.94512621,0.357,-0.421,0.551987319,15.58,0.93,15.60773206,14.987,-3.121,15.30852083,0.357,-0.421,0.551987319,14.63,-2.7,14.87705952
14/12/2019 07:30,16.797,-1.0895,16.83229691,0.357,-0.4095,0.543267199,16.44,-0.68,16.45405725,16.107,-1.3995,16.16768534,0.357,-0.4095,0.543267199,15.75,-0.99,15.78108361
14/12/2019 08:00,17.4065,-1.0975,17.441065,0.3565,-0.4175,0.548997723,17.05,-0.68,17.06355473,16.7065,-1.3275,16.75915865,0.3565,-0.4175,0.548997723,16.35,-0.91,16.37530458
14/12/2019 08:30,18.537,-3.8655,18.93574554,0.357,-0.4155,0.547804025,18.18,-3.45,18.50445622,17.827,-1.1055,17.86124462,0.357,-0.4155,0.547804025,17.47,-0.69,17.48362091
14/12/2019 09:00,19.6565,-0.4195,19.66097588,0.3565,-0.4195,0.550520209,19.3,0,19.3,18.9065,-1.1095,18.9390267,0.3565,-0.4195,0.550520209,18.55,-0.69,18.56282845
14/12/2019 09:30,20.857,-0.101,20.85724454,0.357,-0.421,0.551987319,20.5,0.32,20.50249741,20.117,2.699,20.29724834,0.357,-0.421,0.551987319,19.76,3.12,20.00479942
14/12/2019 10:00,21.587,0.3245,21.58943884,0.357,-0.4055,0.540258503,21.23,0.73,21.24254693,20.707,-0.4055,20.71097002,0.357,-0.4055,0.540258503,20.35,0,20.35
14/12/2019 10:30,22.2365,0.396,22.24002581,0.3565,-0.404,0.538802608,21.88,0.8,21.89462034,21.3765,-0.404,21.38031731,0.3565,-0.404,0.538802608,21.02,0,21.02
14/12/2019 11:00,22.427,0.3865,22.43033016,0.357,-0.4135,0.546288614,22.07,0.8,22.08449456,21.497,-0.4135,21.50097652,0.357,-0.4135,0.546288614,21.14,0,21.14
14/12/2019 11:30,22.577,0.523,22.58305688,0.357,-0.417,0.54894262,22.22,0.94,22.2398741,21.577,-0.417,21.58102912,0.357,-0.417,0.54894262,21.22,0,21.22
14/12/2019 12:00,22.4765,0.5235,22.48259559,0.3565,-0.4165,0.548237631,22.12,0.94,22.13996387,21.4265,-0.4165,21.43054769,0.3565,-0.4165,0.548237631,21.07,0,21.07
14/12/2019 12:30,22.657,0.506,22.66264956,0.357,-0.434,0.561965301,22.3,0.94,22.31980287,21.627,-0.434,21.63135421,0.357,-0.434,0.561965301,21.27,0,21.27
14/12/2019 13:00,22.4565,0.4945,22.46194387,0.3565,-0.4455,0.570580844,22.1,0.94,22.11998192,21.4365,-0.4455,21.44112876,0.3565,-0.4455,0.570580844,21.08,0,21.08
14/12/2019 13:30,22.407,0.4215,22.41096409,0.357,-0.4285,0.557728653,22.05,0.85,22.06637714,21.367,-0.4285,21.3712962,0.357,-0.4285,0.557728653,21.01,0,21.01
14/12/2019 14:00,22.297,-0.7245,22.30876754,0.357,-0.4245,0.554661383,21.94,-0.3,21.94205095,21.587,2.9855,21.7924707,0.357,-0.4245,0.554661383,21.23,3.41,21.50211617
14/12/2019 14:30,22.0465,-3.3725,22.30295762,0.3565,-0.4025,0.537678807,21.69,-2.97,21.89239594,21.8265,3.0575,22.03960999,0.3565,-0.4025,0.537678807,21.47,3.46,21.74701129
14/12/2019 15:00,22.117,-3.3,22.36183555,0.357,-0.42,0.551224999,21.76,-2.88,21.94976082,21.947,3.15,22.17190359,0.357,-0.42,0.551224999,21.59,3.57,21.88316705
14/12/2019 15:30,22.267,-3.359,22.51892915,0.357,-0.419,0.550463441,21.91,-2.94,22.10637238,22.157,3.091,22.37156521,0.357,-0.419,0.550463441,21.8,3.51,22.08076312
14/12/2019 16:00,22.4265,-3.3535,22.67584319,0.3565,-0.4135,0.545961995,22.07,-2.94,22.26496126,22.3565,3.0965,22.56992256,0.3565,-0.4135,0.545961995,22,3.51,22.27824275
14/12/2019 16:30,23.447,0.1075,23.44724643,0.357,-0.4225,0.553132217,23.09,0.53,23.09608192,22.677,2.9475,22.86775208,0.357,-0.4225,0.553132217,22.32,3.37,22.57297721
14/12/2019 17:00,24.0065,0.3275,24.0087338,0.3565,-0.4225,0.552809642,23.65,0.75,23.66188919,23.1965,-0.4225,23.20034738,0.3565,-0.4225,0.552809642,22.84,0,22.84
14/12/2019 17:30,24.007,-0.3725,24.00988974,0.357,-0.4325,0.560807676,23.65,0.06,23.65007611,23.397,3.3175,23.63102654,0.357,-0.4325,0.560807676,23.04,3.75,23.34318102
14/12/2019 18:00,23.907,0.3205,23.90914823,0.357,-0.4195,0.550844125,23.55,0.74,23.56162346,23.117,-0.4195,23.12080598,0.357,-0.4195,0.550844125,22.76,0,22.76
14/12/2019 18:30,23.777,0.2785,23.77863098,0.357,-0.3915,0.529831341,23.42,0.67,23.42958173,23.027,-0.3915,23.03032786,0.357,-0.3915,0.529831341,22.67,0,22.67
14/12/2019 19:00,23.577,0.2805,23.57866852,0.357,-0.3895,0.528355231,23.22,0.67,23.22966422,22.927,-0.3895,22.93030831,0.357,-0.3895,0.528355231,22.57,0,22.57
14/12/2019 19:30,22.877,0.2775,22.87868299,0.357,-0.3925,0.530570683,22.52,0.67,22.52996449,22.287,-1.0725,22.31279062,0.357,-0.3925,0.530570683,21.93,-0.68,21.9405401
14/12/2019 20:00,21.7065,0.2505,21.70794538,0.3565,-0.4195,0.550520209,21.35,0.67,21.36051029,21.0065,-1.0995,21.03525475,0.3565,-0.4195,0.550520209,20.65,-0.68,20.66119309
14/12/2019 20:30,21.507,0.2555,21.5085176,0.357,-0.4145,0.54704593,21.15,0.67,21.16060963,20.767,-1.0945,20.79582216,0.357,-0.4145,0.54704593,20.41,-0.68,20.42132464
14/12/2019 21:00,20.8365,-0.424,20.84081352,0.3565,-0.424,0.553956903,20.48,0,20.48,20.1565,-1.154,20.18950738,0.3565,-0.424,0.553956903,19.8,-0.73,19.8134525
14/12/2019 21:30,19.9565,-0.4355,19.96125128,0.3565,-0.4355,0.562807694,19.6,0,19.6,19.2865,-1.3155,19.33131197,0.3565,-0.4355,0.562807694,18.93,-0.88,18.95044327
14/12/2019 22:00,18.927,-4.2065,19.38881047,0.357,-0.4265,0.556193536,18.57,-3.78,18.95081265,18.957,2.2535,19.09047174,0.357,-0.4265,0.556193536,18.6,2.68,18.79208344
14/12/2019 22:30,18.4265,-1.126,18.46087155,0.3565,-0.416,0.547857874,18.07,-0.71,18.08394315,17.7765,-1.426,17.83360391,0.3565,-0.416,0.547857874,17.42,-1.01,17.449255
14/12/2019 23:00,17.607,-1.134,17.64348052,0.357,-0.424,0.554278811,17.25,-0.71,17.26460541,16.947,-1.434,17.00756199,0.357,-0.424,0.554278811,16.59,-1.01,16.62071599
14/12/2019 23:30,17.157,-1.1785,17.19742746,0.357,-0.3985,0.535024532,16.8,-0.78,16.8180974,16.367,-1.5785,16.44294229,0.357,-0.3985,0.535024532,16.01,-1.18,16.05342643
15/12/2019 00:00,16.4165,-1.3655,16.47319224,0.3565,-0.3655,0.510570759,16.06,-1,16.09110313,15.6865,-1.7955,15.78892341,0.3565,-0.3655,0.510570759,15.33,-1.43,15.39655156
15/12/2019 00:30,16.077,-1.378,16.13594785,0.357,-0.378,0.519935573,15.72,-1,15.7517745,15.347,-1.758,15.44736136,0.357,-0.378,0.519935573,14.99,-1.38,15.05338832
15/12/2019 01:00,16.367,-1.3745,16.42461382,0.357,-0.3745,0.517396608,16.01,-1,16.04120008,15.567,-1.8445,15.67589453,0.357,-0.3745,0.517396608,15.21,-1.47,15.28087039
15/12/2019 01:30,16.2965,-1.3825,16.35503649,0.3565,-0.3825,0.522875224,15.94,-1,15.97133683,15.4665,-1.8525,15.57704653,0.3565,-0.3825,0.522875224,15.11,-1.47,15.18133723
15/12/2019 02:00,15.857,-1.3895,15.91776238,0.357,-0.3895,0.528355231,15.5,-1,15.53222457,15.147,-1.8595,15.26071261,0.357,-0.3895,0.528355231,14.79,-1.47,14.86287321
15/12/2019 02:30,15.4265,-1.479,15.49723663,0.3565,-0.389,0.527648794,15.07,-1.09,15.10936796,14.6165,-1.859,14.73424424,0.3565,-0.389,0.527648794,14.26,-1.47,14.33556766
15/12/2019 03:00,15.217,-1.6045,15.30135645,0.357,-0.3745,0.517396608,14.86,-1.23,14.91081822,14.497,-1.9645,14.62949997,0.357,-0.3745,0.517396608,14.14,-1.59,14.22911452
15/12/2019 03:30,14.887,-1.597,14.9724139,0.357,-0.367,0.511994141,14.53,-1.23,14.58196832,14.177,-1.957,14.31143522,0.357,-0.367,0.511994141,13.82,-1.59,13.91116458
15/12/2019 04:00,14.7465,-1.644,14.83785693,0.3565,-0.364,0.509498037,14.39,-1.28,14.44681626,13.9865,-2.004,14.12933821,0.3565,-0.364,0.509498037,13.63,-1.64,13.72831017
15/12/2019 04:30,14.247,-1.568,14.33302595,0.357,-0.378,0.519935573,13.89,-1.19,13.94088233,13.497,-1.938,13.6354264,0.357,-0.378,0.519935573,13.14,-1.56,13.23227872
15/12/2019 05:00,14.247,-1.572,14.3334641,0.357,-0.382,0.522850839,13.89,-1.19,13.94088233,13.497,-1.942,13.63599549,0.357,-0.382,0.522850839,13.14,-1.56,13.23227872
15/12/2019 05:30,14.0365,-1.595,14.12683111,0.3565,-0.405,0.539552824,13.68,-1.19,13.7316605,13.2865,-2.015,13.43842652,0.3565,-0.405,0.539552824,12.93,-1.61,13.02985034
15/12/2019 06:00,14.257,-1.7075,14.35888593,0.357,-0.3975,0.534280123,13.9,-1.31,13.96159375,13.537,-2.0775,13.6954874,0.357,-0.3975,0.534280123,13.18,-1.68,13.28663991
15/12/2019 06:30,14.6565,-1.6535,14.74947641,0.3565,-0.4035,0.538427804,14.3,-1.25,14.3545289,13.9365,-2.0135,14.08120075,0.3565,-0.4035,0.538427804,13.58,-1.61,13.67510512
15/12/2019 07:00,14.917,-1.4155,14.98400912,0.357,-0.4055,0.540258503,14.56,-1.01,14.59498887,14.267,-1.7755,14.37705426,0.357,-0.4055,0.540258503,13.91,-1.37,13.97730303
15/12/2019 07:30,15.907,-1.281,15.95849648,0.357,-0.411,0.544398751,15.55,-0.87,15.5743186,15.247,-1.711,15.34270283,0.357,-0.411,0.544398751,14.89,-1.3,14.94664176
15/12/2019 08:00,16.1665,-1.1475,16.20717367,0.3565,-0.4075,0.541431898,15.81,-0.74,15.82730868,15.5465,-1.5675,15.62532299,0.3565,-0.4075,0.541431898,15.19,-1.16,15.23422791
15/12/2019 08:30,17.417,-1.0835,17.45066936,0.357,-0.4035,0.538758991,17.06,-0.68,17.07354679,16.847,-1.3635,16.90208689,0.357,-0.4035,0.538758991,16.49,-0.96,16.51792057
15/12/2019 09:00,18.347,-4.1655,18.81392567,0.357,-0.4055,0.540258503,17.99,-3.76,18.37872955,18.017,0.2845,18.01924608,0.357,-0.4055,0.540258503,17.66,0.69,17.67347447
15/12/2019 09:30,19.6365,-1.069,19.66557635,0.3565,-0.389,0.527648794,19.28,-0.68,19.29198797,19.0965,-1.329,19.14268929,0.3565,-0.389,0.527648794,18.74,-0.94,18.76356043
15/12/2019 10:00,20.437,-0.369,20.44033097,0.357,-0.369,0.513429645,20.08,0,20.08,19.937,-1.239,19.9754622,0.357,-0.369,0.513429645,19.58,-0.87,19.59931887
15/12/2019 10:30,21.0665,-0.3515,21.06943223,0.3565,-0.3515,0.500644085,20.71,0,20.71,20.3965,-1.1015,20.42622125,0.3565,-0.3515,0.500644085,20.04,-0.75,20.05402952
15/12/2019 11:00,21.687,0.2795,21.68880101,0.357,-0.3905,0.529092856,21.33,0.67,21.34052014,20.967,-0.3905,20.97063612,0.357,-0.3905,0.529092856,20.61,0,20.61
15/12/2019 11:30,22.137,0.266,22.13859808,0.357,-0.404,0.539133564,21.78,0.67,21.79030289,21.367,-0.404,21.37081901,0.357,-0.404,0.539133564,21.01,0,21.01
15/12/2019 12:00,22.3565,-2.1025,22.45514637,0.3565,-0.4025,0.537678807,22,-1.7,22.06558406,21.8765,3.0975,22.09469978,0.3565,-0.4025,0.537678807,21.52,3.5,21.80276129
15/12/2019 12:30,21.8075,-3.255,22.04908346,0.3575,-0.425,0.55536587,21.45,-2.83,21.63588223,21.5475,3.075,21.76580762,0.3575,-0.425,0.55536587,21.19,3.5,21.47710642
15/12/2019 13:00,21.907,-3.254,22.1473512,0.357,-0.424,0.554278811,21.55,-2.83,21.73502703,21.717,3.136,21.9422557,0.357,-0.424,0.554278811,21.36,3.56,21.65463461
15/12/2019 13:30,22.3265,-3.2495,22.56173425,0.3565,-0.4195,0.550520209,21.97,-2.83,22.15151914,22.2565,3.1405,22.47697783,0.3565,-0.4195,0.550520209,21.9,3.56,22.18746493
15/12/2019 14:00,22.147,-3.2525,22.3845564,0.357,-0.4225,0.553132217,21.79,-2.83,21.97300617,21.937,3.1375,22.16023184,0.357,-0.4225,0.553132217,21.58,3.56,21.87167118
15/12/2019 14:30,22.0865,-3.3205,22.33470847,0.3565,-0.4205,0.551282595,21.73,-2.9,21.92265723,21.9365,3.1395,22.16002014,0.3565,-0.4205,0.551282595,21.58,3.56,21.87167118
15/12/2019 15:00,21.738,-3.4345,22.0076449,0.358,-0.4245,0.555305547,21.38,-3.01,21.59084297,21.658,2.9855,21.86280344,0.358,-0.4245,0.555305547,21.3,3.41,21.57123316
15/12/2019 15:30,21.947,-3.441,22.215114,0.357,-0.431,0.559651677,21.59,-3.01,21.79881189,21.897,3.029,22.10550723,0.357,-0.431,0.559651677,21.54,3.46,21.81612248
15/12/2019 16:00,22.7775,-1.904,22.85694035,0.3575,-0.424,0.554600983,22.42,-1.48,22.46879614,22.4475,2.916,22.63610638,0.3575,-0.424,0.554600983,22.09,3.34,22.34107652
15/12/2019 16:30,23.6895,0.238,23.69069552,0.3595,-0.442,0.569740511,23.33,0.68,23.33990788,22.9195,-0.442,22.92376156,0.3595,-0.442,0.569740511,22.56,0,22.56
15/12/2019 17:00,23.7985,0.306,23.80046719,0.3685,-0.444,0.57699935,23.43,0.75,23.44200077,23.0385,-0.444,23.04277801,0.3685,-0.444,0.57699935,22.67,0,22.67
15/12/2019 17:30,23.5735,0.411,23.57708259,0.3735,-0.449,0.584040452,23.2,0.86,23.21593418,22.9135,-0.449,22.91789875,0.3735,-0.449,0.584040452,22.54,0,22.54
15/12/2019 18:00,23.0125,0.3275,23.01483027,0.3725,-0.4525,0.586099394,22.64,0.78,22.65343241,22.3825,-1.1325,22.41113256,0.3725,-0.4525,0.586099394,22.01,-0.68,22.02050181
15/12/2019 18:30,22.773,0.23,22.77416143,0.373,-0.44,0.576826664,22.4,0.67,22.41001785,22.113,-1.12,22.14134524,0.373,-0.44,0.576826664,21.74,-0.68,21.75063217
15/12/2019 19:00,22.4195,-1.064,22.44473382,0.3695,-0.434,0.569987938,22.05,-0.63,22.05899816,21.9695,0.796,21.98391563,0.3695,-0.434,0.569987938,21.6,1.23,21.63499249
15/12/2019 19:30,21.987,-3.434,22.25355084,0.357,-0.414,0.546667175,21.63,-3.02,21.83980998,21.687,2.656,21.84903442,0.357,-0.414,0.546667175,21.33,3.07,21.54979814
15/12/2019 20:00,21.6365,-0.4085,21.64035592,0.3565,-0.4085,0.542184932,21.28,0,21.28,20.9465,-1.0885,20.97476328,0.3565,-0.4085,0.542184932,20.59,-0.68,20.60122569
15/12/2019 20:30,21.077,-0.411,21.08100685,0.357,-0.411,0.544398751,20.72,0,20.72,20.427,-1.221,20.46345938,0.357,-0.411,0.544398751,20.07,-0.81,20.08633864
15/12/2019 21:00,20.687,-0.427,20.69140638,0.357,-0.427,0.556577039,20.33,0,20.33,20.027,-1.237,20.06516628,0.357,-0.427,0.556577039,19.67,-0.81,19.68667062
15/12/2019 21:30,20.3865,-1.1135,20.41688675,0.3565,-0.4335,0.561261525,20.03,-0.68,20.04153936,18.9365,-1.2935,18.98062629,0.3565,-0.4335,0.561261525,18.58,-0.86,18.59989247
15/12/2019 22:00,19.107,-1.11,19.13921495,0.357,-0.43,0.55888192,18.75,-0.68,18.76232661,18.397,-1.43,18.4524933,0.357,-0.43,0.55888192,18.04,-1,18.06769493
15/12/2019 22:30,17.7265,-2.092,17.84951726,0.3565,-0.422,0.552427597,17.37,-1.67,17.45009456,17.1865,-0.682,17.20002634,0.3565,-0.422,0.552427597,16.83,-0.26,16.8320082
15/12/2019 23:00,16.9465,-1.336,16.9990811,0.3565,-0.416,0.547857874,16.59,-0.92,16.61548976,16.2965,-1.666,16.3814367,0.3565,-0.416,0.547857874,15.94,-1.25,15.9889368
15/12/2019 23:30,16.227,-1.264,16.2761551,0.357,-0.404,0.539133564,15.87,-0.86,15.89328475,15.617,-1.704,15.70968825,0.357,-0.404,0.539133564,15.26,-1.3,15.31527342
16/12/2019 00:00,15.8265,-1.265,15.87697475,0.3565,-0.405,0.539552824,15.47,-0.86,15.49388589,15.1365,-1.705,15.2322243,0.3565,-0.405,0.539552824,14.78,-1.3,14.8370617
16/12/2019 00:30,15.607,-1.4235,15.6717836,0.357,-0.4035,0.538758991,15.25,-1.02,15.28407341,14.867,-1.7835,14.97359547,0.357,-0.4035,0.538758991,14.51,-1.38,14.57547598
16/12/2019 01:00,15.887,-1.4155,15.94993446,0.357,-0.3955,0.532793816,15.53,-1.02,15.56346041,15.127,-1.9055,15.24654253,0.357,-0.3955,0.532793816,14.77,-1.51,14.84698623
16/12/2019 01:30,0.3565,-0.391,0.529124985,0.3565,-0.391,0.529124985,0,0,0,0.3565,-0.391,0.529124985,0.3565,-0.391,0.529124985,0,0,0
16/12/2019 02:00,15.2765,-1.485,15.34850733,0.3565,-0.405,0.539552824,14.92,-1.08,14.9590374,14.5065,-1.935,14.63498436,0.3565,-0.405,0.539552824,14.15,-1.53,14.23247695
16/12/2019 02:30,14.9065,-1.5625,14.98816695,0.3565,-0.4025,0.537678807,14.55,-1.16,14.59616731,14.1965,-1.9325,14.32742714,0.3565,-0.4025,0.537678807,13.84,-1.53,13.92431327
16/12/2019 03:00,14.5565,-1.549,14.63868482,0.3565,-0.389,0.527648794,14.2,-1.16,14.2473015,13.9365,-1.919,14.06799891,0.3565,-0.389,0.527648794,13.58,-1.53,13.66591746
16/12/2019 03:30,14.317,-1.6505,14.4118229,0.357,-0.3505,0.500299161,13.96,-1.3,14.02039942,13.707,-1.9905,13.85077396,0.357,-0.3505,0.500299161,13.35,-1.64,13.45035687
16/12/2019 04:00,14.3165,-1.6495,14.41121169,0.3565,-0.3495,0.499241925,13.96,-1.3,14.02039942,13.7065,-2.0495,13.85888136,0.3565,-0.3495,0.499241925,13.35,-1.7,13.45780443
16/12/2019 04:30,14.427,-1.659,14.5220732,0.357,-0.359,0.50629043,14.07,-1.3,14.12992923,13.877,-2.059,14.02892049,0.357,-0.359,0.50629043,13.52,-1.7,13.62645955
16/12/2019 05:00,14.427,-1.665,14.52275986,0.357,-0.365,0.510562435,14.07,-1.3,14.12992923,13.877,-2.065,14.02980235,0.357,-0.365,0.510562435,13.52,-1.7,13.62645955
16/12/2019 05:30,15.0165,-1.681,15.1102956,0.3565,-0.381,0.521778928,14.66,-1.3,14.71752697,14.4065,-2.021,14.54756623,0.3565,-0.381,0.521778928,14.05,-1.64,14.14539148
16/12/2019 06:00,15.797,-1.412,15.8599796,0.357,-0.382,0.522850839,15.44,-1.03,15.47431743,15.117,-1.852,15.23002275,0.357,-0.382,0.522850839,14.76,-1.47,14.8330206
16/12/2019 06:30,16.6475,-1.2445,16.69395209,0.3575,-0.3645,0.51055509,16.29,-0.88,16.31375187,16.1075,-1.6445,16.19123023,0.3575,-0.3645,0.51055509,15.75,-1.28,15.8019271
16/12/2019 07:00,18.4565,-1.039,18.48572188,0.3565,-0.359,0.50593799,18.1,-0.68,18.11276898,17.5565,-1.299,17.60449071,0.3565,-0.359,0.50593799,17.2,-0.94,17.2256669
16/12/2019 07:30,20.887,0.307,20.88925604,0.357,-0.373,0.516311921,20.53,0.68,20.54125848,19.787,-1.053,19.81499881,0.357,-0.373,0.516311921,19.43,-0.68,19.44189548
16/12/2019 08:00,22.0965,0.727,22.10845633,0.3565,-0.383,0.523241101,21.74,1.11,21.76831872,21.5765,0.287,21.57840868,0.3565,-0.383,0.523241101,21.22,0.67,21.23057465
16/12/2019 08:30,23.267,0.9825,23.28773487,0.357,-0.3775,0.51957218,22.91,1.36,22.95033115,22.617,0.2925,22.61889134,0.357,-0.3775,0.51957218,22.26,0.67,22.27008083
16/12/2019 09:00,23.977,0.848,23.99199102,0.357,-0.362,0.508422069,23.62,1.21,23.6509725,22.617,0.308,22.61909709,0.357,-0.362,0.508422069,22.26,0.67,22.27008083
16/12/2019 09:30,24.2965,0.9795,24.31623599,0.3565,-0.4105,0.543693388,23.94,1.39,23.98031901,23.7365,0.2595,23.73791845,0.3565,-0.4105,0.543693388,23.38,0.67,23.38959812
16/12/2019 10:00,24.5965,1.008,24.61714598,0.3565,-0.382,0.522509569,24.24,1.39,24.27982084,24.0065,0.288,24.00822747,0.3565,-0.382,0.522509569,23.65,0.67,23.65948858
16/12/2019 10:30,24.5965,0.9245,24.6138683,0.3565,-0.3755,0.517776496,24.24,1.3,24.27483471,24.0065,0.3545,24.00911728,0.3565,-0.3755,0.517776496,23.65,0.73,23.6612637
16/12/2019 11:00,25.0665,1.335,25.10202476,0.3565,-0.385,0.524706823,24.71,1.72,24.76979007,24.4165,0.555,24.42280691,0.3565,-0.385,0.524706823,24.06,0.94,24.07835543
16/12/2019 11:30,25.177,1.567,25.22571739,0.357,-0.413,0.545910249,24.82,1.98,24.89885138,24.417,0.737,24.42812023,0.357,-0.413,0.545910249,24.06,1.15,24.0874677
16/12/2019 12:00,25.1065,1.485,25.15037907,0.3565,-0.395,0.532087634,24.75,1.88,24.82129932,24.4165,0.675,24.42582849,0.3565,-0.395,0.532087634,24.06,1.07,24.08378085
16/12/2019 12:30,25.237,1.4995,25.28150844,0.357,-0.3805,0.52175593,24.88,1.88,24.95092784,24.527,0.6895,24.53668966,0.357,-0.3805,0.52175593,24.17,1.07,24.19367273
16/12/2019 13:00,25.087,1.4085,25.12650874,0.357,-0.4015,0.537262738,24.73,1.81,24.79614889,24.387,0.5685,24.39362542,0.357,-0.4015,0.537262738,24.03,0.97,24.04956964
16/12/2019 13:30,24.821,1.051,24.84324137,0.581,-0.409,0.710522343,24.24,1.46,24.28392884,24.161,0.271,24.16251978,0.581,-0.409,0.710522343,23.58,0.68,23.58980288
16/12/2019 14:00,24.7975,1.232,24.82808551,0.5075,-0.418,0.657480228,24.29,1.65,24.34597708,24.2075,0.422,24.211178,0.5075,-0.418,0.657480228,23.7,0.84,23.7148814
16/12/2019 14:30,24.797,1.349,24.83366687,0.357,-0.421,0.551987319,24.44,1.77,24.50400988,24.247,0.539,24.25299012,0.357,-0.421,0.551987319,23.89,0.96,23.90928062
16/12/2019 15:00,24.6465,1.159,24.6737359,0.3565,-0.421,0.551664074,24.29,1.58,24.34133316,24.1465,0.379,24.14947418,0.3565,-0.421,0.551664074,23.79,0.8,23.80344723
16/12/2019 15:30,24.577,0.9855,24.59675058,0.357,-0.4345,0.562351536,24.22,1.42,24.26159104,24.147,0.2855,24.14868773,0.357,-0.4345,0.562351536,23.79,0.72,23.80089284
16/12/2019 16:00,25.4065,1.105,25.43051842,0.3565,-0.425,0.554722678,25.05,1.53,25.09668106,24.9965,0.295,24.99824068,0.3565,-0.425,0.554722678,24.64,0.72,24.65051724
16/12/2019 16:30,26.4935,1.033,26.51363105,0.3835,-0.407,0.559214851,26.11,1.44,26.14967877,25.2635,0.313,25.26543887,0.3835,-0.407,0.559214851,24.88,0.72,24.89041583
16/12/2019 17:00,26.3805,0.8575,26.39443287,0.4505,-0.3825,0.590979272,25.93,1.24,25.95963212,25.6805,0.3375,25.68271766,0.4505,-0.3825,0.590979272,25.23,0.72,25.24027139
16/12/2019 17:30,26.1155,1.079,26.13778073,10.2155,-0.931,10.25783609,15.9,2.01,16.02654361,26.3455,0.439,26.34915732,10.2155,-0.931,10.25783609,16.13,1.37,16.18807586
16/12/2019 18:00,25.584,0.919,25.60050033,6.854,-0.731,6.892871463,18.73,1.65,18.80253706,25.104,0.559,25.11022296,6.854,-0.731,6.892871463,18.25,1.29,18.29553497
16/12/2019 18:30,25.7,0.4475,25.70389574,0.41,-0.3525,0.540699778,25.29,0.8,25.30265006,24.51,-0.3525,24.51253468,0.41,-0.3525,0.540699778,24.1,0,24.1
16/12/2019 19:00,25.1865,0.359,25.1890584,0.3565,-0.341,0.493328744,24.83,0.7,24.83986514,24.3565,-0.341,24.35888695,0.3565,-0.341,0.493328744,24,0,24
16/12/2019 19:30,24.3275,0.337,24.32983406,0.3575,-0.363,0.509485279,23.97,0.7,23.98021893,24.0375,-0.363,24.04024075,0.3575,-0.363,0.509485279,23.68,0,23.68
16/12/2019 20:00,23.8165,0.3055,23.81845928,0.3565,-0.3945,0.53171656,23.46,0.7,23.47044098,23.5765,-0.3945,23.57980031,0.3565,-0.3945,0.53171656,23.22,0,23.22
16/12/2019 20:30,23.0675,0.2905,23.06932913,0.3575,-0.4095,0.543595898,22.71,0.7,22.72078564,22.8175,-1.0895,22.84349615,0.3575,-0.4095,0.543595898,22.46,-0.68,22.4702915
16/12/2019 21:00,22.268,-0.4045,22.27167358,0.358,-0.4045,0.540170575,21.91,0,21.91,21.958,-1.0845,21.98476528,0.358,-0.4045,0.540170575,21.6,-0.68,21.61070105
16/12/2019 21:30,21.601,-0.413,21.60494781,0.361,-0.413,0.548534411,21.24,0,21.24,21.261,-1.163,21.29278493,0.361,-0.413,0.548534411,20.9,-0.75,20.91345261
16/12/2019 22:00,20.5055,-0.418,20.50975998,0.3655,-0.418,0.555260524,20.14,0,20.14,20.1655,-1.278,20.20595641,0.3655,-0.418,0.555260524,19.8,-0.86,19.81866797
16/12/2019 22:30,19.5975,-1.0785,19.62715386,0.3575,-0.3985,0.535358291,19.24,-0.68,19.25201288,19.2175,-1.3785,19.2668775,0.3575,-0.3985,0.535358291,18.86,-0.98,18.88544413
16/12/2019 23:00,18.547,-4.3305,19.04585097,0.357,-0.3905,0.529092856,18.19,-3.94,18.61181614,18.207,-1.0505,18.23728048,0.357,-0.3905,0.529092856,17.85,-0.66,17.86219751
16/12/2019 23:30,17.1365,-4.182,17.63940918,0.1165,-0.372,0.389815662,17.02,-3.81,17.44122989,17.2465,1.568,17.31763224,0.1165,-0.372,0.389815662,17.13,1.94,17.23950405
17/12/2019 00:00,16.66,-1.3685,16.71611176,0,-0.3685,0.3685,16.66,-1,16.68998502,16.15,-1.7285,16.24223544,0,-0.3685,0.3685,16.15,-1.36,16.207162
17/12/2019 00:30,16.5,-1.5225,16.57009373,0,-0.3625,0.3625,16.5,-1.16,16.5407255,15.9,-1.8225,16.00410904,0,-0.3625,0.3625,15.9,-1.46,15.96689074
17/12/2019 01:00,16.92,-1.4435,16.9814632,0,-0.3635,0.3635,16.92,-1.08,16.95443305,16.27,-1.7435,16.36315044,0,-0.3635,0.3635,16.27,-1.38,16.32842001
17/12/2019 01:30,16.64,-1.4645,16.7043216,0,-0.3845,0.3845,16.64,-1.08,16.67501124,15.99,-1.8545,16.09718206,0,-0.3845,0.3845,15.99,-1.47,16.05742819
17/12/2019 02:00,16.22,-1.46,16.28557644,0,-0.38,0.38,16.22,-1.08,16.25591585,15.58,-1.94,15.70031847,0,-0.38,0.38,15.58,-1.56,15.65790535
17/12/2019 02:30,15.66,-1.517,15.73330509,0,-0.357,0.357,15.66,-1.16,15.70290419,15.08,-2.067,15.22100158,0,-0.357,0.357,15.08,-1.71,15.17664324
17/12/2019 03:00,15.48,-1.4475,15.54752894,0,-0.3575,0.3575,15.48,-1.09,15.51832787,14.92,-1.9975,15.05311949,0,-0.3575,0.3575,14.92,-1.64,15.00986342
17/12/2019 03:30,15.03,-1.5515,15.10986606,0,-0.3515,0.3515,15.03,-1.2,15.07782809,14.5,-2.0715,14.647222,0,-0.3515,0.3515,14.5,-1.72,14.60165744
17/12/2019 04:00,14.79,-1.629,14.87944021,0,-0.359,0.359,14.79,-1.27,14.84442656,14.29,-2.139,14.4492014,0,-0.359,0.359,14.29,-1.78,14.40043402
17/12/2019 04:30,14.79,-1.758,14.89411508,0,-0.348,0.348,14.79,-1.41,14.85705893,14.21,-2.258,14.38828218,0,-0.348,0.348,14.21,-1.91,14.33778923
17/12/2019 05:00,14.79,-1.6815,14.88527938,0,-0.3215,0.3215,14.79,-1.36,14.85239711,14.21,-2.2315,14.38414725,0,-0.3215,0.3215,14.21,-1.91,14.33778923
17/12/2019 05:30,15.11,-1.6485,15.19965961,0,-0.3685,0.3685,15.11,-1.28,15.16411883,14.47,-2.1985,14.63606171,0,-0.3685,0.3685,14.47,-1.83,14.58525968
17/12/2019 06:00,15.71,-1.5485,15.78613164,0,-0.3585,0.3585,15.71,-1.19,15.75500555,15.09,-2.0985,15.23521586,0,-0.3585,0.3585,15.09,-1.74,15.18998683
17/12/2019 06:30,16.9115,-1.2755,16.9595322,0.0015,-0.3855,0.385502918,16.91,-0.89,16.93340486,16.3815,-1.7455,16.47423177,0.0015,-0.3855,0.385502918,16.38,-1.36,16.43636213
17/12/2019 07:00,18.35,-1.071,18.38122795,0,-0.391,0.391,18.35,-0.68,18.36259513,17.89,-1.521,17.95454096,0,-0.391,0.391,17.89,-1.13,17.92565201
17/12/2019 07:30,20.84,0.2215,20.84117708,0,-0.4085,0.4085,20.84,0.63,20.84952038,20.49,-0.8385,20.50714954,0,-0.4085,0.4085,20.49,-0.43,20.49451146
17/12/2019 08:00,22.63,0.875,22.64690983,0,-0.385,0.385,22.63,1.26,22.66505019,22.27,0.655,22.27963027,0,-0.385,0.385,22.27,1.04,22.29427056
17/12/2019 08:30,23.7,1.1685,23.72878826,0,-0.3915,0.3915,23.7,1.56,23.75128628,23.29,0.3385,23.29245977,0,-0.3915,0.3915,23.29,0.73,23.30143772
17/12/2019 09:00,24.505,1.1355,24.531294,0.065,-0.4245,0.42944761,24.44,1.56,24.48973663,23.985,0.3055,23.98694552,0.065,-0.4245,0.42944761,23.92,0.73,23.93113662
17/12/2019 09:30,25.5185,1.435,25.55881584,0.2885,-0.375,0.473135551,25.23,1.81,25.29484137,24.9285,0.355,24.9310276,0.2885,-0.375,0.473135551,24.64,0.73,24.65081135
17/12/2019 10:00,25.8955,1.451,25.93612001,0.3655,-0.359,0.51231948,25.53,1.81,25.59408135,25.2955,0.371,25.29822052,0.3655,-0.359,0.51231948,24.93,0.73,24.94068564
17/12/2019 10:30,25.7565,1.2285,25.78578105,0.3765,-0.3815,0.535998601,25.38,1.61,25.43101453,25.1565,0.3485,25.15891382,0.3765,-0.3815,0.535998601,24.78,0.73,24.79075029
17/12/2019 11:00,26.0265,1.627,26.07730491,0.3765,-0.383,0.537067268,25.65,2.01,25.72863385,25.4265,0.547,25.43238312,0.3765,-0.383,0.537067268,25.05,0.93,25.06725753
17/12/2019 11:30,26.246,1.6095,26.29530388,0.376,-0.4005,0.549341651,25.87,2.01,25.94796717,25.596,0.5295,25.60147625,0.376,-0.4005,0.549341651,25.22,0.93,25.23714128
17/12/2019 12:00,26.056,1.498,26.09902565,0.376,-0.442,0.580293029,25.68,1.94,25.75317456,25.466,0.418,25.4694303,0.376,-0.442,0.580293029,25.09,0.86,25.10473461
17/12/2019 12:30,25.961,1.6055,26.0105969,0.131,-0.3945,0.415681669,25.83,2,25.90731364,25.271,0.5355,25.27667307,0.131,-0.3945,0.415681669,25.14,0.93,25.15719579
17/12/2019 13:00,25.853,1.452,25.89374274,0.353,-0.368,0.509934309,25.5,1.82,25.56486652,25.143,0.412,25.14637535,0.353,-0.368,0.509934309,24.79,0.78,24.80226804
17/12/2019 13:30,25.4765,0.996,25.4959618,0.3765,-0.364,0.523687168,25.1,1.36,25.13681762,24.8965,0.326,24.89863426,0.3765,-0.364,0.523687168,24.52,0.69,24.52970648
17/12/2019 14:00,25.176,1.157,25.20257179,0.376,-0.373,0.529627227,24.8,1.53,24.84715074,24.626,0.387,24.62904068,0.376,-0.373,0.529627227,24.25,0.76,24.26190636
17/12/2019 14:30,25.2655,1.2175,25.29481758,0.3755,-0.3825,0.536009795,24.89,1.6,24.94137326,24.6855,0.3775,24.68838627,0.3755,-0.3825,0.536009795,24.31,0.76,24.32187698
17/12/2019 15:00,25.695,1.4345,25.73501147,0.375,-0.3955,0.545018578,25.32,1.83,25.38604538,25.085,0.5845,25.09180873,0.375,-0.3955,0.545018578,24.71,0.98,24.72942579
17/12/2019 15:30,25.635,1.314,25.66865444,0.375,-0.386,0.538164473,25.26,1.7,25.31714044,25.155,0.494,25.15985018,0.375,-0.386,0.538164473,24.78,0.88,24.79562058
17/12/2019 16:00,26.3555,1.3115,26.3881112,0.3755,-0.3885,0.540307783,25.98,1.7,26.0355603,25.8555,0.5715,25.86181534,0.3755,-0.3885,0.540307783,25.48,0.96,25.49807836
17/12/2019 16:30,27.152,1.3005,27.1831272,10.162,-0.9495,10.2062625,16.99,2.25,17.13833714,26.552,0.7205,26.56177374,10.162,-0.9495,10.2062625,16.39,1.67,16.47485964
17/12/2019 17:00,27.354,0.933,27.36990692,10.624,-0.927,10.66436613,16.73,1.86,16.83307756,26.374,0.483,26.37842234,10.624,-0.927,10.66436613,15.75,1.41,15.81298833
17/12/2019 17:30,27.86,0.9745,27.87703805,9.94,-0.8855,9.979364221,17.92,1.86,18.01627042,26.31,0.6145,26.3171752,9.94,-0.8855,9.979364221,16.37,1.5,16.43857962
17/12/2019 18:00,27.262,0.6585,27.26995171,1.152,-0.3915,1.216707134,26.11,1.05,26.13110407,25.252,0.2885,25.25364798,1.152,-0.3915,1.216707134,24.1,0.68,24.10959145
17/12/2019 18:30,26.569,0.4975,26.57365739,0.569,-0.4225,0.708708156,26,0.92,26.01627183,25.109,0.2575,25.11032033,0.569,-0.4225,0.708708156,24.54,0.68,24.54941955
17/12/2019 19:00,26.0665,0.556,26.07242908,0.3765,-0.364,0.523687168,25.69,0.92,25.70646806,24.9165,-0.364,24.91915866,0.3765,-0.364,0.523687168,24.54,0,24.54
17/12/2019 19:30,25.376,0.561,25.3822004,0.376,-0.359,0.519862482,25,0.92,25.01692227,24.996,-0.359,24.9985779,0.376,-0.359,0.519862482,24.62,0,24.62
17/12/2019 20:00,24.666,0.3845,24.66899666,0.376,-0.3555,0.517451689,24.29,0.74,24.30126951,24.276,-0.3555,24.27860285,0.376,-0.3555,0.517451689,23.9,0,23.9
17/12/2019 20:30,24.056,0.346,24.05848815,0.376,-0.334,0.502923453,23.68,0.68,23.6897615,23.686,-1.014,23.70769478,0.376,-0.334,0.502923453,23.31,-0.68,23.31991638
17/12/2019 21:00,23.177,-2.5545,23.31734975,0.377,-0.3345,0.504003224,22.8,-2.22,22.90782399,22.907,0.2355,22.90821052,0.377,-0.3345,0.504003224,22.53,0.57,22.53720923
17/12/2019 21:30,22.3315,0.322,22.33382135,0.3815,-0.348,0.516378011,21.95,0.67,21.96022313,21.9115,-1.028,21.93560157,0.3815,-0.348,0.516378011,21.53,-0.68,21.54073583
17/12/2019 22:00,21.4155,-0.3675,21.418653,0.3855,-0.3675,0.532603511,21.03,0,21.03,20.9755,-1.1475,21.00686451,0.3855,-0.3675,0.532603511,20.59,-0.78,20.60476887
17/12/2019 22:30,20.216,-1.029,20.24217125,0.376,-0.349,0.513007797,19.84,-0.68,19.85164981,19.826,-1.439,19.87815376,0.376,-0.349,0.513007797,19.45,-1.09,19.48051847
17/12/2019 23:00,19.246,-1.0355,19.27383657,0.376,-0.3555,0.517451689,18.87,-0.68,18.88224828,18.786,-1.5055,18.84622844,0.376,-0.3555,0.517451689,18.41,-1.15,18.44588301
17/12/2019 23:30,18.416,-2.413,18.57341178,0.376,-0.343,0.508944987,18.04,-2.07,18.15837272,18.046,-0.663,18.05817502,0.376,-0.343,0.508944987,17.67,-0.32,17.67289733
18/12/2019 00:00,17.526,-1.1505,17.56372188,0.376,-0.3305,0.500605883,17.15,-0.82,17.16959231,16.966,-1.6505,17.04609358,0.376,-0.3305,0.500605883,16.59,-1.32,16.64243071
18/12/2019 00:30,17.036,-3.3215,17.35677557,0.376,-0.3215,0.494710269,16.66,-3,16.92795321,16.806,0.3385,16.80940862,0.376,-0.3215,0.494710269,16.43,0.66,16.4432509
18/12/2019 01:00,17.606,-1.5185,17.67136323,0.376,-0.3285,0.499287743,17.23,-1.19,17.27104513,16.966,-1.4885,17.03117108,0.376,-0.3285,0.499287743,16.59,-1.16,16.6305051
18/12/2019 01:30,17.296,-1.2255,17.33936176,0.376,-0.3455,0.510633185,16.92,-0.88,16.94286871,16.546,-1.8955,16.65421977,0.376,-0.3455,0.510633185,16.17,-1.55,16.24411894
18/12/2019 02:00,16.956,-1.227,17.0003372,0.376,-0.347,0.511649294,16.58,-0.88,16.60333701,16.266,-1.897,16.37624392,0.376,-0.347,0.511649294,15.89,-1.55,15.96541888
18/12/2019 02:30,16.4865,-1.34,16.54086703,0.3765,-0.35,0.514054715,16.11,-0.99,16.14039033,15.8165,-1.96,15.93748011,0.3765,-0.35,0.514054715,15.44,-1.61,15.52371412
18/12/2019 03:00,16.276,-1.2885,16.3269228,0.376,-0.3585,0.519517324,15.9,-0.93,15.92717489,15.606,-1.9685,15.72966078,0.376,-0.3585,0.519517324,15.23,-1.61,15.31486206
18/12/2019 03:30,16.0165,-1.278,16.06740664,0.3765,-0.348,0.512695085,15.64,-0.93,15.66762586,15.3265,-1.888,15.44234912,0.3765,-0.348,0.512695085,14.95,-1.54,15.02910842
18/12/2019 04:00,15.636,-1.344,15.69365579,0.376,-0.354,0.516422308,15.26,-0.99,15.29207965,14.996,-1.894,15.11513321,0.376,-0.354,0.516422308,14.62,-1.54,14.70088433
18/12/2019 04:30,15.456,-1.3165,15.51196661,0.376,-0.3265,0.497974146,15.08,-0.99,15.11246175,14.796,-1.9765,14.92743006,0.376,-0.3265,0.497974146,14.42,-1.65,14.51409315
18/12/2019 05:00,15.3565,-1.2905,15.41062888,0.3765,-0.3005,0.481718279,14.98,-0.99,15.01267798,14.7065,-1.9505,14.83528202,0.3765,-0.3005,0.481718279,14.33,-1.65,14.42468024
18/12/2019 05:30,15.726,-1.309,15.7803852,0.376,-0.319,0.493089241,15.35,-0.99,15.38189195,15.066,-1.969,15.19412113,0.376,-0.319,0.493089241,14.69,-1.65,14.78237464
18/12/2019 06:00,16.656,-1.2155,16.7002927,0.376,-0.3455,0.510633185,16.28,-0.87,16.30322974,15.966,-1.8655,16.07461496,0.376,-0.3455,0.510633185,15.59,-1.52,15.66392352
18/12/2019 06:30,17.599,-1.1215,17.63469771,0.379,-0.3715,0.530710137,17.22,-0.75,17.23632501,16.619,-1.6515,16.70085666,0.379,-0.3715,0.530710137,16.24,-1.28,16.29036525
18/12/2019 07:00,18.967,-0.3715,18.97063787,0.377,-0.3715,0.529283714,18.59,0,18.59,18.317,-1.4615,18.3752135,0.377,-0.3715,0.529283714,17.94,-1.09,17.97308265
18/12/2019 07:30,21.096,-0.7915,21.11084291,0.376,-0.3715,0.528571897,20.72,-0.42,20.72425632,20.526,1.3585,20.5709066,0.376,-0.3715,0.528571897,20.15,1.73,20.22412915
18/12/2019 08:00,21.996,0.514,22.00200473,0.376,-0.386,0.538861763,21.62,0.9,21.63872455,21.356,-0.386,21.3594881,0.376,-0.386,0.538861763,20.98,0,20.98
18/12/2019 08:30,22.9755,0.8005,22.98944107,0.3755,-0.4295,0.570500219,22.6,1.23,22.63344649,22.2055,0.2405,22.20680235,0.3755,-0.4295,0.570500219,21.83,0.67,21.8402793
18/12/2019 09:00,24.1155,1.3385,24.1526173,0.3755,-0.4215,0.564501993,23.74,1.76,23.8051507,23.2955,0.3785,23.29857469,0.3755,-0.4215,0.564501993,22.92,0.8,22.93395736
18/12/2019 09:30,25.1055,1.3675,25.14271637,0.3755,-0.3925,0.543191035,24.73,1.76,24.79254928,23.7555,0.6575,23.76459734,0.3755,-0.3925,0.543191035,23.38,1.05,23.40356597
18/12/2019 10:00,25.2255,1.447,25.26696775,0.3755,-0.403,0.550825971,24.85,1.85,24.91876803,24.3655,0.767,24.37756918,0.3755,-0.403,0.550825971,23.99,1.17,24.01851369
18/12/2019 10:30,25.466,1.331,25.50075915,0.376,-0.419,0.56297158,25.09,1.75,25.15095624,24.606,0.641,24.61434779,0.376,-0.419,0.56297158,24.23,1.06,24.25317505
18/12/2019 11:00,25.4655,1.5245,25.51109152,0.3755,-0.4355,0.575030869,25.09,1.96,25.16643995,24.7355,0.8145,24.74890645,0.3755,-0.4355,0.575030869,24.36,1.25,24.39204993
18/12/2019 11:30,25.4655,1.405,25.50422936,0.3755,-0.445,0.582258748,25.09,1.85,25.15811201,24.5355,0.715,24.54591586,0.3755,-0.445,0.582258748,24.16,1.16,24.18783165
18/12/2019 12:00,25.6455,1.4125,25.6843693,0.3755,-0.4375,0.576547049,25.27,1.85,25.33762814,24.7655,0.7225,24.77603674,0.3755,-0.4375,0.576547049,24.39,1.16,24.41756949
18/12/2019 12:30,26.095,1.58,26.14278916,0.375,-0.41,0.555630273,25.72,1.99,25.79686997,25.215,0.88,25.23035127,0.375,-0.41,0.555630273,24.84,1.29,24.87347382
18/12/2019 13:00,26.0955,1.587,26.14371223,0.3755,-0.403,0.550825971,25.72,1.99,25.79686997,25.1355,0.887,25.15114568,0.3755,-0.403,0.550825971,24.76,1.29,24.79358183
18/12/2019 13:30,25.4055,1.096,25.42912988,0.3755,-0.434,0.573895679,25.03,1.53,25.07671829,24.5055,0.406,24.50886301,0.3755,-0.434,0.573895679,24.13,0.84,24.14461638
18/12/2019 14:00,25.571,1.3125,25.60466163,0.891,-0.4675,1.006199409,24.68,1.78,24.74410637,24.671,0.5825,24.67787566,0.891,-0.4675,1.006199409,23.78,1.05,23.80316996
18/12/2019 14:30,25.646,1.3405,25.68100964,0.376,-0.4395,0.578391087,25.27,1.78,25.33261337,24.726,0.6105,24.73353566,0.376,-0.4395,0.578391087,24.35,1.05,24.37262809
18/12/2019 15:00,25.726,1.4995,25.76966388,0.376,-0.4305,0.571582234,25.35,1.93,25.42336327,24.816,0.7595,24.82761963,0.376,-0.4305,0.571582234,24.44,1.19,24.4689538
18/12/2019 15:30,25.8555,1.282,25.88726336,0.3755,-0.428,0.569371803,25.48,1.71,25.53731583,25.0055,0.602,25.01274544,0.3755,-0.428,0.569371803,24.63,1.03,24.65152734
18/12/2019 16:00,26.676,1.3335,26.70930921,0.376,-0.4365,0.576114789,26.3,1.77,26.35949355,25.886,0.6435,25.89399715,0.376,-0.4365,0.576114789,25.51,1.08,25.53285139
18/12/2019 16:30,27.2955,1.4735,27.33524323,0.3755,-0.4665,0.598850983,26.92,1.94,26.98981289,26.5855,0.5335,26.59085242,0.3755,-0.4665,0.598850983,26.21,1,26.22906975
18/12/2019 17:00,27.2955,1.2675,27.32491311,0.3755,-0.4525,0.588010629,26.92,1.72,26.97489203,26.5855,0.3575,26.58790357,0.3755,-0.4525,0.588010629,26.21,0.81,26.22251323
18/12/2019 17:30,26.966,1.379,27.00123695,0.376,-0.461,0.594892427,26.59,1.84,26.653587,26.286,0.469,26.29018366,0.376,-0.461,0.594892427,25.91,0.93,25.92668509
18/12/2019 18:00,25.806,0.976,25.82444989,0.376,-0.444,0.581817841,25.43,1.42,25.46961523,25.166,0.286,25.16762508,0.376,-0.444,0.581817841,24.79,0.73,24.80074596
18/12/2019 18:30,25.856,1.0385,25.87684715,0.376,-0.4515,0.587561273,25.48,1.49,25.52352836,25.166,0.2185,25.16694853,0.376,-0.4515,0.587561273,24.79,0.67,24.7990524
18/12/2019 19:00,25.216,0.945,25.23370129,0.376,-0.455,0.59025503,24.84,1.4,24.87942122,24.526,0.215,24.52694235,0.376,-0.455,0.59025503,24.15,0.67,24.15929221
18/12/2019 19:30,24.566,0.822,24.57974857,0.376,-0.458,0.592570671,24.19,1.28,24.22384156,23.906,0.212,23.90694,0.376,-0.458,0.592570671,23.53,0.67,23.53953695
18/12/2019 20:00,23.816,0.7155,23.8267454,0.376,-0.4645,0.597608777,23.44,1.18,23.46968257,23.156,1.9055,23.23426922,0.376,-0.4645,0.597608777,22.78,2.37,22.90295396
18/12/2019 20:30,22.996,0.4235,22.99989931,0.376,-0.4365,0.576114789,22.62,0.86,22.63634246,22.356,-0.4365,22.36026092,0.376,-0.4365,0.576114789,21.98,0,21.98
18/12/2019 21:00,22.1265,0.2415,22.12781789,0.3765,-0.4285,0.570407311,21.75,0.67,21.76031709,21.5165,-0.4285,21.52076635,0.3765,-0.4285,0.570407311,21.14,0,21.14
18/12/2019 21:30,21.291,0.269,21.29269927,0.381,-0.401,0.553138319,20.91,0.67,20.92073134,20.681,-1.081,20.70923277,0.381,-0.401,0.553138319,20.3,-0.68,20.31138597
18/12/2019 22:00,20.1345,-0.403,20.1385327,0.3845,-0.403,0.557000224,19.75,0,19.75,19.5945,-1.083,19.62440621,0.3845,-0.403,0.557000224,19.21,-0.68,19.22203163
18/12/2019 22:30,19.176,-0.393,19.18002672,0.376,-0.393,0.543897968,18.8,0,18.8,18.676,-1.073,18.70679836,0.376,-0.393,0.543897968,18.3,-0.68,18.31262952
18/12/2019 23:00,18.0255,-4.2575,18.52147285,0.3755,-0.4075,0.554126791,17.65,-3.85,18.06502145,17.4755,-0.9475,17.50116729,0.3755,-0.4075,0.554126791,17.1,-0.54,17.10852419
18/12/2019 23:30,16.8355,-3.258,17.14784605,0.3755,-0.388,0.539948377,16.46,-2.87,16.70833624,16.6355,1.042,16.668102,0.3755,-0.388,0.539948377,16.26,1.43,16.32276018
19/12/2019 00:00,16.306,-1.11,16.3437369,0.376,-0.38,0.534580209,15.93,-0.73,15.94671753,15.726,-1.49,15.79642922,0.376,-0.38,0.534580209,15.35,-1.11,15.39008122
21/12/2019 00:30,16.056,-1.196,16.10048297,0.376,-0.366,0.524720878,15.68,-0.83,15.70195211,15.526,-1.926,15.64500406,0.376,-0.366,0.524720878,15.15,-1.56,15.23010506
21/12/2019 01:00,16.3355,-1.29,16.38635592,0.3755,-0.36,0.520192512,15.96,-0.93,15.9870729,15.7555,-1.98,15.87942632,0.3755,-0.36,0.520192512,15.38,-1.62,15.46508325
21/12/2019 01:30,15.956,-1.424,16.01941672,0.376,-0.384,0.537430926,15.58,-1.04,15.61467259,15.356,-2.114,15.50083004,0.376,-0.384,0.537430926,14.98,-1.73,15.07956564
21/12/2019 02:00,15.256,-1.525,15.33203056,0.376,-0.385,0.538145891,14.88,-1.14,14.92360546,14.666,-2.115,14.81771848,0.376,-0.385,0.538145891,14.29,-1.73,14.39433917
21/12/2019 02:30,14.6255,-1.6325,14.71632789,0.3755,-0.4025,0.550460262,14.25,-1.23,14.3029857,13.9855,-2.0325,14.13241899,0.3755,-0.4025,0.550460262,13.61,-1.63,13.70726085
21/12/2019 03:00,14.316,-1.6385,14.40946003,0.376,-0.4085,0.55520109,13.94,-1.23,13.9941595,13.676,-2.0385,13.82709146,0.376,-0.4085,0.55520109,13.3,-1.63,13.39951119
21/12/2019 03:30,14.136,-1.7055,14.23851208,0.376,-0.3755,0.531390864,13.76,-1.33,13.82412746,13.546,-2.0955,13.70712356,0.376,-0.3755,0.531390864,13.17,-1.72,13.28184099
21/12/2019 04:00,13.7655,-1.753,13.87667104,0.3755,-0.363,0.522273156,13.39,-1.39,13.4619538,13.1655,-2.203,13.34854296,0.3755,-0.363,0.522273156,12.79,-1.84,12.92167559
21/12/2019 04:30,13.476,-1.7965,13.59521932,0.376,-0.4065,0.553731207,13.1,-1.39,13.17353787,12.896,-2.2465,13.09020925,0.376,-0.4065,0.553731207,12.52,-1.84,12.65448537
21/12/2019 05:00,13.5455,-1.7085,13.65282178,0.3755,-0.3785,0.533162733,13.17,-1.33,13.23698606,12.8955,-2.1485,13.07325409,0.3755,-0.3785,0.533162733,12.52,-1.77,12.64449683
