Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2019 05:30,13.696,-1.662,13.79647274,0.376,-0.412,0.557781319,13.32,-1.25,13.37852383,13.006,-2.092,13.1731735,0.376,-0.412,0.557781319,12.63,-1.68,12.74124405
21/12/2019 06:00,13.896,-1.655,13.99420741,0.376,-0.405,0.55263098,13.52,-1.25,13.5776618,13.236,-2.085,13.39921345,0.376,-0.405,0.55263098,12.86,-1.68,12.96927138
21/12/2019 06:30,14.2055,-1.646,14.30054356,0.3755,-0.396,0.545725435,13.83,-1.25,13.88637462,13.6155,-2.076,13.77285796,0.3755,-0.396,0.545725435,13.24,-1.68,13.3461605
21/12/2019 07:00,15.206,-1.49,15.27882639,0.376,-0.38,0.534580209,14.83,-1.11,14.87148278,14.596,-1.8,14.7065705,0.376,-0.38,0.534580209,14.22,-1.42,14.29072426
21/12/2019 07:30,16.416,-1.4145,16.47682816,0.376,-0.3945,0.544982798,16.04,-1.02,16.0723987,15.876,-1.6845,15.9651156,0.376,-0.3945,0.544982798,15.5,-1.29,15.55358801
21/12/2019 08:00,17.1855,-1.2655,17.23203124,0.3755,-0.4055,0.55265767,16.81,-0.86,16.83198443,16.6455,-1.5955,16.72179089,0.3755,-0.4055,0.55265767,16.27,-1.19,16.3134607
21/12/2019 08:30,18.226,-1.072,18.25749873,0.376,-0.392,0.543175846,17.85,-0.68,17.86294769,17.616,-1.582,17.68689289,0.376,-0.392,0.543175846,17.24,-1.19,17.28102138
21/12/2019 09:00,19.0055,-0.4,19.00970884,0.3755,-0.4,0.548634897,18.63,0,18.63,18.4155,-1.44,18.4717146,0.3755,-0.4,0.548634897,18.04,-1.04,18.06995296
21/12/2019 09:30,19.8655,-0.396,19.86944655,0.3755,-0.396,0.545725435,19.49,0,19.49,19.2055,-1.276,19.2478416,0.3755,-0.396,0.545725435,18.83,-0.88,18.85055172
21/12/2019 10:00,19.726,-3.8025,20.08915335,0.376,-0.3925,0.543536797,19.35,-3.41,19.6481704,19.546,1.7575,19.62485471,0.376,-0.3925,0.543536797,19.17,2.15,19.29018922
21/12/2019 10:30,20.8555,-3.6805,21.17777043,0.3755,-0.4205,0.56375571,20.48,-3.26,20.73783981,20.5055,2.5995,20.6696137,0.3755,-0.4205,0.56375571,20.13,3.02,20.35527696
21/12/2019 11:00,21.216,0.2445,21.2174088,0.376,-0.4255,0.567825898,20.84,0.67,20.85076737,20.506,-1.1055,20.53577771,0.376,-0.4255,0.567825898,20.13,-0.68,20.14148207
21/12/2019 11:30,21.346,0.2435,21.34738879,0.376,-0.4265,0.568575633,20.97,0.67,20.98070066,20.576,-0.4265,20.58041978,0.376,-0.4265,0.568575633,20.2,0,20.2
21/12/2019 12:00,21.4055,0.241,21.40685664,0.3755,-0.429,0.57012389,21.03,0.67,21.04067014,20.6255,-0.429,20.62996101,0.3755,-0.429,0.57012389,20.25,0,20.25
21/12/2019 12:30,21.576,0.2495,21.57744253,0.376,-0.4205,0.564088867,21.2,0.67,21.21058462,20.846,-1.1005,20.87502853,0.376,-0.4205,0.564088867,20.47,-0.68,20.48129146
21/12/2019 13:00,21.576,0.25,21.57744832,0.376,-0.42,0.563716241,21.2,0.67,21.21058462,20.926,-1.1,20.95489146,0.376,-0.42,0.563716241,20.55,-0.68,20.56124753
21/12/2019 13:30,21.816,0.261,21.81756121,0.376,-0.409,0.555569078,21.44,0.67,21.4504662,21.096,-1.089,21.12408902,0.376,-0.409,0.555569078,20.72,-0.68,20.7311553
21/12/2019 14:00,21.816,0.2475,21.81740388,0.376,-0.4225,0.565581338,21.44,0.67,21.4504662,21.096,-1.1025,21.12478928,0.376,-0.4225,0.565581338,20.72,-0.68,20.7311553
21/12/2019 14:30,21.8155,0.238,21.81679821,0.3755,-0.432,0.572384705,21.44,0.67,21.4504662,21.0055,-1.112,21.03491322,0.3755,-0.432,0.572384705,20.63,-0.68,20.64120394
21/12/2019 15:00,21.586,0.237,21.58730101,0.376,-0.433,0.573467523,21.21,0.67,21.22057963,20.806,-1.113,20.83574825,0.376,-0.433,0.573467523,20.43,-0.68,20.44131356
21/12/2019 15:30,21.726,0.2395,21.72732004,0.376,-0.4305,0.571582234,21.35,0.67,21.36051029,20.976,-1.1105,21.00537518,0.376,-0.4305,0.571582234,20.6,-0.68,20.61122025
21/12/2019 16:00,22.0355,0.246,22.03687311,0.3755,-0.424,0.566371124,21.66,0.67,21.67035994,21.3355,-0.424,21.33971266,0.3755,-0.424,0.566371124,20.96,0,20.96
21/12/2019 16:30,23.166,0.259,23.16744779,0.376,-0.411,0.557043086,22.79,0.67,22.79984649,22.376,-1.091,22.40258148,0.376,-0.411,0.557043086,22,-0.68,22.01050658
21/12/2019 17:00,23.646,0.2765,23.64761654,0.376,-0.3935,0.544259359,23.27,0.67,23.27964347,22.856,-1.0735,22.88119617,0.376,-0.3935,0.544259359,22.48,-0.68,22.49028235
21/12/2019 17:30,23.7855,0.331,23.78780299,0.3755,-0.409,0.555230808,23.41,0.74,23.42169294,23.0355,-0.409,23.03913065,0.3755,-0.409,0.555230808,22.66,0,22.66
21/12/2019 18:00,23.556,0.33,23.5583114,0.376,-0.41,0.556305671,23.18,0.74,23.1918089,22.746,-1.09,22.7721017,0.376,-0.41,0.556305671,22.37,-0.68,22.38033288
21/12/2019 18:30,23.0755,0.2625,23.07699301,0.3755,-0.4075,0.554126791,22.7,0.67,22.70988551,22.2655,-1.0875,22.29204222,0.3755,-0.4075,0.554126791,21.89,-0.68,21.90055935
21/12/2019 19:00,22.666,0.261,22.66750266,0.376,-0.409,0.555569078,22.29,0.67,22.30006726,21.856,-1.089,21.88311351,0.376,-0.409,0.555569078,21.48,-0.68,21.49076081
21/12/2019 19:30,21.936,-3.9665,22.29172982,0.376,-0.3965,0.546432292,21.56,-3.57,21.8535695,21.216,-0.5665,21.22356187,0.376,-0.3965,0.546432292,20.84,-0.17,20.84069337
21/12/2019 20:00,21.5455,-1.062,21.57165766,0.3755,-0.382,0.535653106,21.17,-0.68,21.1809183,20.7255,-1.252,20.76328139,0.3755,-0.382,0.535653106,20.35,-0.87,20.36858856
21/12/2019 20:30,21.146,-0.388,21.14955933,0.376,-0.388,0.540296215,20.77,0,20.77,20.326,-1.338,20.36999067,0.376,-0.388,0.540296215,19.95,-0.95,19.97260624
21/12/2019 21:00,20.286,-1.0905,20.31528947,0.376,-0.4105,0.556674276,19.91,-0.68,19.92160887,19.506,-1.4505,19.5598565,0.376,-0.4105,0.556674276,19.13,-1.04,19.15824888
21/12/2019 21:30,19.5755,-1.0965,19.60618557,0.3755,-0.4165,0.560778477,19.2,-0.68,19.21203789,18.8855,-1.6065,18.95370551,0.3755,-0.4165,0.560778477,18.51,-1.19,18.54821285
21/12/2019 22:00,18.726,-1.1,18.7582802,0.376,-0.42,0.563716241,18.35,-0.68,18.36259513,18.036,-1.73,18.1187802,0.376,-0.42,0.563716241,17.66,-1.31,17.70852055
21/12/2019 22:30,17.9055,-3.348,18.21581824,0.3755,-0.408,0.55449459,17.53,-2.94,17.77482771,17.6055,0.362,17.60922128,0.3755,-0.408,0.55449459,17.23,0.77,17.24719687
21/12/2019 23:00,17.446,-1.4295,17.50446761,0.376,-0.3995,0.548613024,17.07,-1.03,17.10104675,16.686,-1.9495,16.79949839,0.376,-0.3995,0.548613024,16.31,-1.55,16.38348559
21/12/2019 23:30,16.506,-1.491,16.57320479,0.376,-0.391,0.542454606,16.13,-1.1,16.16746424,15.756,-2.031,15.88636198,0.376,-0.391,0.542454606,15.38,-1.64,15.46719108
22/12/2019 00:00,16.1455,-1.4015,16.20621401,0.3755,-0.3715,0.528216338,15.77,-1.03,15.80360086,15.3755,-1.9115,15.49386435,0.3755,-0.3715,0.528216338,15,-1.54,15.07884611
22/12/2019 00:30,16.246,-1.409,16.30698614,0.376,-0.379,0.533869834,15.87,-1.03,15.90338958,15.476,-1.919,15.59452266,0.376,-0.379,0.533869834,15.1,-1.54,15.17832665
22/12/2019 01:00,16.516,-1.4755,16.58177784,0.376,-0.3755,0.531390864,16.14,-1.1,16.17744108,15.646,-1.9955,15.77274029,0.376,-0.3755,0.531390864,15.27,-1.62,15.35569276
22/12/2019 01:30,16.3055,-1.49,16.37343673,0.3755,-0.39,0.541387338,15.93,-1.1,15.96793349,15.4555,-2.06,15.5921801,0.3755,-0.39,0.541387338,15.08,-1.67,15.17218837
22/12/2019 02:00,15.756,-1.598,15.8368286,0.376,-0.398,0.547521689,15.38,-1.2,15.42674301,14.896,-2.068,15.03886432,0.376,-0.398,0.547521689,14.52,-1.67,14.61572099
22/12/2019 02:30,15.0755,-1.755,15.17730955,0.3755,-0.395,0.545000229,14.7,-1.36,14.76277752,14.2055,-2.255,14.38336731,0.3755,-0.395,0.545000229,13.83,-1.86,13.9545154
22/12/2019 03:00,14.5855,-1.902,14.70899093,0.3755,-0.382,0.535653106,14.21,-1.52,14.29106364,13.8055,-2.392,14.01119175,0.3755,-0.382,0.535653106,13.43,-2.01,13.57958026
22/12/2019 03:30,14.1455,-1.8895,14.27113802,0.3755,-0.3695,0.526811636,13.77,-1.52,13.85363851,13.3855,-2.3795,13.59535327,0.3755,-0.3695,0.526811636,13.01,-2.01,13.16435338
22/12/2019 04:00,13.7255,-1.891,13.85515179,0.3755,-0.371,0.527864803,13.35,-1.52,13.4362532,12.9255,-2.381,13.14297193,0.3755,-0.371,0.527864803,12.55,-2.01,12.70994099
22/12/2019 04:30,13.636,-1.889,13.76622014,0.376,-0.369,0.526817805,13.26,-1.52,13.34683483,12.786,-2.379,13.00543875,0.376,-0.369,0.526817805,12.41,-2.01,12.57172224
22/12/2019 05:00,13.456,-1.8865,13.58759796,0.376,-0.3665,0.525069757,13.08,-1.52,13.16802187,12.736,-2.3765,12.95582681,0.376,-0.3665,0.525069757,12.36,-2.01,12.52236799
22/12/2019 05:30,13.6655,-2.0035,13.81158581,0.3755,-0.3835,0.536723858,13.29,-1.62,13.38837182,12.9855,-2.3935,13.20424373,0.3755,-0.3835,0.536723858,12.61,-2.01,12.76918948
22/12/2019 06:00,13.866,-2.008,14.01063953,0.376,-0.388,0.540296215,13.49,-1.62,13.58692386,13.196,-2.468,13.42480689,0.376,-0.388,0.540296215,12.82,-2.08,12.98764028
22/12/2019 06:30,13.9855,-2.0445,14.1341498,0.3755,-0.3545,0.516401491,13.61,-1.69,13.71452515,13.3455,-2.5245,13.58217473,0.3755,-0.3545,0.516401491,12.97,-2.17,13.15027756
22/12/2019 07:00,14.4455,-2.0295,14.58736921,0.3755,-0.3395,0.506221789,14.07,-1.69,14.17113263,13.7855,-2.5095,14.01205197,0.3755,-0.3395,0.506221789,13.41,-2.17,13.58443963
22/12/2019 07:30,15.126,-2.9655,15.41395687,0.376,-0.3355,0.503920877,14.75,-2.63,14.98263662,14.656,-1.1155,14.69839026,0.376,-0.3355,0.503920877,14.28,-0.78,14.30128666
22/12/2019 08:00,16.0555,-1.6805,16.14320788,0.3755,-0.3505,0.513663801,15.68,-1.33,15.73630516,15.4055,-2.0305,15.53873742,0.3755,-0.3505,0.513663801,15.03,-1.68,15.12360076
22/12/2019 08:30,17.036,-1.531,17.104656,0.376,-0.341,0.507599251,16.66,-1.19,16.70244593,16.336,-1.881,16.44393679,0.376,-0.341,0.507599251,15.96,-1.54,16.03412611
22/12/2019 09:00,17.876,-1.336,17.92585485,0.376,-0.346,0.510971623,17.5,-0.99,17.52798049,17.226,-1.886,17.32893742,0.376,-0.346,0.510971623,16.85,-1.54,16.92022754
22/12/2019 09:30,19.1455,-1.1255,19.17855366,0.3755,-0.3455,0.510265127,18.77,-0.78,18.78619972,18.2255,-1.6655,18.30144094,0.3755,-0.3455,0.510265127,17.85,-1.32,17.89874018
22/12/2019 10:00,19.766,-0.366,19.76938826,0.376,-0.366,0.524720878,19.39,0,19.39,19.056,-1.586,19.1218862,0.376,-0.366,0.524720878,18.68,-1.22,18.71979701
22/12/2019 10:30,20.266,-3.9025,20.63832024,0.376,-0.3825,0.536360187,19.89,-3.52,20.19907176,19.676,-1.0025,19.70152233,0.376,-0.3825,0.536360187,19.3,-0.62,19.30995598
22/12/2019 11:00,20.8155,-3.9145,21.18037654,0.3755,-0.3945,0.544637953,20.44,-3.52,20.74087751,20.4255,1.6155,20.48928721,0.3755,-0.3945,0.544637953,20.05,2.01,20.15049875
22/12/2019 11:30,21.4255,-0.4005,21.42924288,0.3755,-0.4005,0.548999545,21.05,0,21.05,20.7455,-1.1305,20.77627976,0.3755,-0.4005,0.548999545,20.37,-0.73,20.38307631
22/12/2019 12:00,21.2155,-0.4095,21.2194517,0.3755,-0.4095,0.555599226,20.84,0,20.84,20.4455,-1.1395,20.47722956,0.3755,-0.4095,0.555599226,20.07,-0.73,20.08327165
22/12/2019 12:30,21.0065,-0.411,21.0105203,0.3765,-0.411,0.557380705,20.63,0,20.63,20.0965,-1.091,20.12609235,0.3765,-0.411,0.557380705,19.72,-0.68,19.73172065
22/12/2019 13:00,21.0075,0.4535,21.0123944,0.3775,-0.3865,0.540267064,20.63,0.84,20.64709423,20.0175,-1.0665,20.04589056,0.3775,-0.3865,0.540267064,19.64,-0.68,19.65176837
22/12/2019 13:30,21.067,-0.405,21.07089258,0.377,-0.405,0.553311847,20.69,0,20.69,20.227,-1.085,20.25607943,0.377,-0.405,0.553311847,19.85,-0.68,19.86164394
22/12/2019 14:00,21.066,-0.408,21.06995064,0.376,-0.408,0.554833308,20.69,0,20.69,20.166,-1.088,20.19532867,0.376,-0.408,0.554833308,19.79,-0.68,19.80167922
22/12/2019 14:30,20.986,-0.423,20.99026262,0.376,-0.423,0.565954945,20.61,0,20.61,20.166,-1.103,20.19614233,0.376,-0.423,0.565954945,19.79,-0.68,19.80167922
22/12/2019 15:00,21.1355,-0.428,21.13983312,0.3755,-0.428,0.569371803,20.76,0,20.76,20.4055,-1.108,20.43555955,0.3755,-0.428,0.569371803,20.03,-0.68,20.04153936
22/12/2019 15:30,21.1355,-0.4055,21.13938955,0.3755,-0.4055,0.55265767,20.76,0,20.76,20.4055,-1.2255,20.44226701,0.3755,-0.4055,0.55265767,20.03,-0.82,20.0467778
22/12/2019 16:00,21.196,-0.416,21.20008189,0.376,-0.416,0.560742365,20.82,0,20.82,20.466,-1.236,20.50328881,0.376,-0.416,0.560742365,20.09,-0.82,20.10672773
22/12/2019 16:30,21.8175,-0.402,21.82120323,0.3775,-0.402,0.551461921,21.44,0,21.44,21.1975,-1.222,21.2326939,0.3775,-0.402,0.551461921,20.82,-0.82,20.83614168
22/12/2019 17:00,22.4115,-0.39,22.41489309,0.3815,-0.39,0.545565991,22.03,0,22.03,21.8115,-1.31,21.85080393,0.3815,-0.39,0.545565991,21.43,-0.92,21.44973893
22/12/2019 17:30,22.2575,-0.4055,22.26119351,0.3875,-0.4055,0.560880112,21.87,0,21.87,21.7075,-1.4255,21.75425491,0.3875,-0.4055,0.560880112,21.32,-1.02,21.34438568
22/12/2019 18:00,21.9585,-0.405,21.96223457,0.3885,-0.405,0.561210522,21.57,0,21.57,21.4085,-1.425,21.45587326,0.3885,-0.405,0.561210522,21.02,-1.02,21.04473331
22/12/2019 18:30,21.5545,-0.4005,21.55822049,0.3845,-0.4005,0.55519411,21.17,0,21.17,20.9945,-1.5705,21.05315892,0.3845,-0.4005,0.55519411,20.61,-1.17,20.64318289
22/12/2019 19:00,21.316,-0.402,21.31979034,0.386,-0.402,0.557314992,20.93,0,20.93,20.796,-1.572,20.85533025,0.386,-0.402,0.557314992,20.41,-1.17,20.44350753
22/12/2019 19:30,21.5155,2.8485,21.70324152,0.3755,-0.4115,0.55707495,21.14,3.26,21.38988546,20.4855,-3.6815,20.81367705,0.3755,-0.4115,0.55707495,20.11,-3.27,20.37412575
22/12/2019 20:00,20.5755,-1.0195,20.60074223,0.3755,-0.3395,0.506221789,20.2,-0.68,20.2114423,20.0255,-1.5295,20.08382485,0.3755,-0.3395,0.506221789,19.65,-1.19,19.6860001
22/12/2019 20:30,20.1955,-1.0635,20.2234827,0.3755,-0.3835,0.536723858,19.82,-0.68,19.83166155,19.6955,-1.6435,19.76395235,0.3755,-0.3835,0.536723858,19.32,-1.26,19.36104336
22/12/2019 21:00,19.7855,-1.0785,19.81487251,0.3755,-0.3985,0.547542236,19.41,-0.68,19.42190773,19.1255,-1.8285,19.21270836,0.3755,-0.3985,0.547542236,18.75,-1.43,18.8044516
22/12/2019 21:30,19.125,-1.5265,19.1858236,0.375,-0.4165,0.560443797,18.75,-1.11,18.78282726,18.575,-1.5865,18.64262876,0.375,-0.4165,0.560443797,18.2,-1.17,18.23756837
22/12/2019 22:00,17.8055,-4.3515,18.32952216,0.3755,-0.3915,0.542468893,17.43,-3.96,17.8741853,17.6555,1.0085,17.68427981,0.3755,-0.3915,0.542468893,17.28,1.4,17.3366202
22/12/2019 22:30,17.3255,-1.545,17.39425121,0.3755,-0.375,0.530683757,16.95,-1.17,16.99033255,16.6155,-2.035,16.73965547,0.3755,-0.375,0.530683757,16.24,-1.66,16.32461944
22/12/2019 23:00,16.385,-1.7065,16.47362641,0.375,-0.3765,0.531391805,16.01,-1.33,16.06514861,15.775,-2.2065,15.92856765,0.375,-0.3765,0.531391805,15.4,-1.83,15.50834936
22/12/2019 23:30,15.7255,-1.83,15.83162185,0.3755,-0.37,0.527162451,15.35,-1.46,15.4192769,15.0155,-2.14,15.16722916,0.3755,-0.37,0.527162451,14.64,-1.77,14.74660978
23/12/2019 00:00,15.234,-1.5635,15.3140226,0.374,-0.3635,0.521544102,14.86,-1.2,14.90837349,14.434,-2.4035,14.63274302,0.374,-0.3635,0.521544102,14.06,-2.04,14.20722351
23/12/2019 00:30,14.8925,-1.924,15.01626892,0.3725,-0.384,0.534988084,14.52,-1.54,14.60143829,14.1225,-2.154,14.28582242,0.3725,-0.384,0.534988084,13.75,-1.77,13.86345556
23/12/2019 01:00,15.2705,-1.9305,15.39204342,0.3705,-0.3905,0.538294065,14.9,-1.54,14.97937248,14.4505,-2.1605,14.61111599,0.3705,-0.3905,0.538294065,14.08,-1.77,14.19081745
23/12/2019 01:30,14.909,-1.943,15.03507665,0.369,-0.403,0.546415593,14.54,-1.54,14.62132689,14.099,-2.243,14.27630379,0.369,-0.403,0.546415593,13.73,-1.84,13.85274341
23/12/2019 02:00,14.688,1.5745,14.77214928,0.368,-0.4055,0.54758949,14.32,1.98,14.45623741,13.328,-5.6355,14.470468,0.368,-0.4055,0.54758949,12.96,-5.23,13.97549641
23/12/2019 02:30,14.116,-0.802,14.13876444,0.366,-0.392,0.536302154,13.75,-0.41,13.75611137,13.176,-3.542,13.64378027,0.366,-0.392,0.536302154,12.81,-3.15,13.19161097
23/12/2019 03:00,13.786,-1.985,13.92817364,0.366,-0.405,0.54587636,13.42,-1.58,13.51269033,13.076,-2.425,13.2989624,0.366,-0.405,0.54587636,12.71,-2.02,12.86951825
23/12/2019 03:30,13.628,-2.01,13.77543045,0.368,-0.37,0.521846721,13.26,-1.64,13.36103289,12.918,-2.39,13.13723045,0.368,-0.37,0.521846721,12.55,-2.02,12.71152627
23/12/2019 04:00,13.301,-2.0065,13.45149223,0.371,-0.3665,0.521500959,12.93,-1.64,13.03359122,12.691,-2.4965,12.93421792,0.371,-0.3665,0.521500959,12.32,-2.13,12.50277169
23/12/2019 04:30,13.3015,-1.9945,13.45020195,0.3715,-0.3545,0.513500243,12.93,-1.64,13.03359122,12.7515,-2.4845,12.99128525,0.3715,-0.3545,0.513500243,12.38,-2.13,12.56189874
23/12/2019 05:00,13.4715,-1.9805,13.61630245,0.3715,-0.3405,0.503937,13.1,-1.64,13.20225738,12.7515,-2.3505,12.96632571,0.3715,-0.3405,0.503937,12.38,-2.01,12.54210907
23/12/2019 05:30,13.731,-2.014,13.87791616,0.371,-0.374,0.526798823,13.36,-1.64,13.46028232,13.001,-2.384,13.2177705,0.371,-0.374,0.526798823,12.63,-2.01,12.78894053
23/12/2019 06:00,14.29,-1.8735,14.41228997,0.37,-0.3835,0.532890467,13.92,-1.49,13.99951785,13.5,-2.2635,13.68844156,0.37,-0.3835,0.532890467,13.13,-1.88,13.26390968
23/12/2019 06:30,15.239,-1.687,15.33209346,0.369,-0.397,0.542005535,14.87,-1.29,14.92585006,14.479,-1.907,14.60404362,0.369,-0.397,0.542005535,14.11,-1.51,14.19056729
23/12/2019 07:00,16.338,-1.367,16.39508869,0.368,-0.417,0.55615915,15.97,-0.95,15.99823115,15.568,-1.627,15.65278739,0.368,-0.417,0.55615915,15.2,-1.21,15.24808513
23/12/2019 07:30,17.697,-1.1055,17.73149569,0.367,-0.4055,0.546917955,17.33,-0.7,17.34413157,16.927,-1.6155,17.00391629,0.367,-0.4055,0.546917955,16.56,-1.21,16.60414707
23/12/2019 08:00,18.718,-1.754,18.80000106,0.368,-0.404,0.546479643,18.35,-1.35,18.39959239,17.948,-1.314,17.99603567,0.368,-0.404,0.546479643,17.58,-0.91,17.60353658
23/12/2019 08:30,20.1475,-0.413,20.15173256,0.3675,-0.413,0.552833836,19.78,0,19.78,19.3275,-1.123,19.36009776,0.3675,-0.413,0.552833836,18.96,-0.71,18.97328912
23/12/2019 09:00,20.997,-0.409,21.00098307,0.367,-0.409,0.549517971,20.63,0,20.63,20.127,-1.119,20.1580825,0.367,-0.409,0.549517971,19.76,-0.71,19.77275145
23/12/2019 09:30,21.8845,-0.207,21.88547896,0.3645,-0.417,0.553849483,21.52,0.21,21.5210246,20.9645,-1.047,20.99062813,0.3645,-0.417,0.553849483,20.6,-0.63,20.60963124
23/12/2019 10:00,21.994,0.254,21.99546662,0.364,-0.416,0.552767582,21.63,0.67,21.6403743,20.964,-1.096,20.99262994,0.364,-0.416,0.552767582,20.6,-0.68,20.61122025
23/12/2019 10:30,22.1535,0.2545,22.1549618,0.3635,-0.4155,0.552062044,21.79,0.67,21.80029816,21.1035,-1.0955,21.13191502,0.3635,-0.4155,0.552062044,20.74,-0.68,20.75114455
23/12/2019 11:00,22.026,0.272,22.02767941,0.366,-0.398,0.540703246,21.66,0.67,21.67035994,21.006,-1.078,21.03364258,0.366,-0.398,0.540703246,20.64,-0.68,20.65119851
23/12/2019 11:30,22.0305,0.2555,22.03198154,0.3705,-0.4145,0.555950088,21.66,0.67,21.67035994,21.1305,-0.4145,21.13456507,0.3705,-0.4145,0.555950088,20.76,0,20.76
23/12/2019 12:00,22.0335,0.2795,22.03527269,0.3735,-0.3905,0.540363304,21.66,0.67,21.67035994,21.1335,-0.3905,21.13710748,0.3735,-0.3905,0.540363304,20.76,0,20.76
23/12/2019 12:30,21.9845,0.2715,21.9861764,0.3745,-0.3985,0.546856928,21.61,0.67,21.6203839,20.9645,-0.3985,20.96828707,0.3745,-0.3985,0.546856928,20.59,0,20.59
23/12/2019 13:00,21.865,0.2825,21.8668249,0.375,-0.3875,0.539241365,21.49,0.67,21.50044186,20.895,-1.0675,20.92225086,0.375,-0.3875,0.539241365,20.52,-0.68,20.53126396
23/12/2019 13:30,21.867,0.2625,21.86857552,0.377,-0.4075,0.555144351,21.49,0.67,21.50044186,20.897,-1.0875,20.92527814,0.377,-0.4075,0.555144351,20.52,-0.68,20.53126396
23/12/2019 14:00,22.0455,0.256,22.04698633,0.3755,-0.414,0.55892419,21.67,0.67,21.68035516,21.1355,-1.094,21.16379447,0.3755,-0.414,0.55892419,20.76,-0.68,20.77113382
23/12/2019 14:30,22.1055,-0.4155,22.10940457,0.3755,-0.4155,0.56003616,21.73,0,21.73,21.1955,-1.0955,21.22379185,0.3755,-0.4155,0.56003616,20.82,-0.68,20.83110175
23/12/2019 15:00,22.195,-0.4085,22.19875891,0.375,-0.4085,0.554524346,21.82,0,21.82,21.325,-1.0885,21.35276229,0.375,-0.4085,0.554524346,20.95,-0.68,20.96103289
23/12/2019 15:30,22.1955,-0.3975,22.19905914,0.3755,-0.3975,0.546814868,21.82,0,21.82,21.4055,-1.0775,21.43260219,0.3755,-0.3975,0.546814868,21.03,-0.68,21.04099095
23/12/2019 16:00,22.4755,-0.4305,22.47962256,0.3755,-0.4305,0.571253446,22.1,0,22.1,21.6955,-1.1105,21.72390229,0.3755,-0.4305,0.571253446,21.32,-0.68,21.33084152
23/12/2019 16:30,23.135,0.2455,23.13630254,0.375,-0.4245,0.56641438,22.76,0.67,22.76985946,22.115,-1.1045,22.14256411,0.375,-0.4245,0.56641438,21.74,-0.68,21.75063217
23/12/2019 17:00,23.9055,0.276,23.90709322,0.3755,-0.394,0.544275895,23.53,0.67,23.53953695,23.0555,-1.074,23.08050165,0.3755,-0.394,0.544275895,22.68,-0.68,22.69019171
23/12/2019 17:30,23.785,0.2575,23.78639383,0.375,-0.4125,0.557477578,23.41,0.67,23.41958582,23.115,-1.0925,23.14080338,0.375,-0.4125,0.557477578,22.74,-0.68,22.75016483
23/12/2019 18:00,23.295,-0.394,23.29833172,0.375,-0.394,0.543931062,22.92,0,22.92,22.675,-1.074,22.70042072,0.375,-0.394,0.543931062,22.3,-0.68,22.3103653
23/12/2019 18:30,22.7855,-0.4055,22.78910794,0.3755,-0.4055,0.55265767,22.41,0,22.41,21.7455,-1.1555,21.77617851,0.3755,-0.4055,0.55265767,21.37,-0.75,21.38315692
23/12/2019 19:00,22.205,-0.394,22.20849524,0.375,-0.394,0.543931062,21.83,0,21.83,21.435,-1.224,21.46991851,0.375,-0.394,0.543931062,21.06,-0.83,21.0763493
23/12/2019 19:30,21.8155,-0.371,21.81865443,0.3755,-0.371,0.527864803,21.44,0,21.44,21.2555,-1.301,21.29527838,0.3755,-0.371,0.527864803,20.88,-0.93,20.90070095
23/12/2019 20:00,21.3455,-0.4,21.34924753,0.3755,-0.4,0.548634897,20.97,0,20.97,20.7855,-1.33,20.82800783,0.3755,-0.4,0.548634897,20.41,-0.93,20.43117716
23/12/2019 20:30,20.8155,-0.4005,20.81935255,0.3755,-0.4005,0.548999545,20.44,0,20.44,20.2155,-1.3305,20.25923667,0.3755,-0.4005,0.548999545,19.84,-0.93,19.86178491
23/12/2019 21:00,20.536,-1.074,20.56406507,0.376,-0.394,0.544620969,20.16,-0.68,20.17146499,19.906,-1.534,19.96501921,0.376,-0.394,0.544620969,19.53,-1.14,19.5632436
23/12/2019 21:30,19.728,-1.1115,19.75928684,0.378,-0.3715,0.529996462,19.35,-0.74,19.3641447,19.158,-1.6715,19.2307794,0.378,-0.3715,0.529996462,18.78,-1.3,18.8249409
23/12/2019 22:00,18.8405,-1.2605,18.88261901,0.3805,-0.4105,0.559723592,18.46,-0.85,18.47955898,18.2305,-1.8605,18.32519005,0.3805,-0.4105,0.559723592,17.85,-1.45,17.90879672
23/12/2019 22:30,17.8455,-1.637,17.9204252,0.3755,-0.397,0.546451507,17.47,-1.24,17.51395158,17.2855,-1.847,17.38389828,0.3755,-0.397,0.546451507,16.91,-1.45,16.9720535
23/12/2019 23:00,16.9455,-1.562,17.01733864,0.3755,-0.372,0.528568113,16.57,-1.19,16.61267588,16.3555,-2.112,16.49129844,0.3755,-0.372,0.528568113,15.98,-1.74,16.07445178
23/12/2019 23:30,16.3155,-1.8055,16.41509581,0.3755,-0.3855,0.538154718,15.94,-1.42,16.00312469,15.7355,-2.1255,15.8784039,0.3755,-0.3855,0.538154718,15.36,-1.74,15.45824052
24/12/2019 00:00,15.5855,-1.9565,15.70782297,0.3755,-0.3565,0.517776496,15.21,-1.6,15.29392363,14.9955,-2.2165,15.15842645,0.3755,-0.3565,0.517776496,14.62,-1.86,14.73784245
24/12/2019 00:30,15.265,-1.9605,15.39037963,0.375,-0.3605,0.520178095,14.89,-1.6,14.97571701,14.645,-2.3605,14.83401447,0.375,-0.3605,0.520178095,14.27,-2,14.40947258
24/12/2019 01:00,15.6755,-1.863,15.78581861,0.3755,-0.383,0.536366712,15.3,-1.48,15.37141503,15.0155,-2.293,15.18957173,0.3755,-0.383,0.536366712,14.64,-1.91,14.76406787
24/12/2019 01:30,15.1555,-2.0045,15.28748509,0.3755,-0.3945,0.544637953,14.78,-1.61,14.86743085,14.4955,-2.3845,14.69031519,0.3755,-0.3945,0.544637953,14.12,-1.99,14.25954067
24/12/2019 02:00,14.905,-1.9185,15.02796284,0.375,-0.3985,0.547199461,14.53,-1.52,14.60928814,14.245,-2.4585,14.45559571,0.375,-0.3985,0.547199461,13.87,-2.06,14.0221432
24/12/2019 02:30,14.4555,-1.724,14.55794135,0.3755,-0.384,0.537081232,14.08,-1.34,14.14362047,13.7155,-2.054,13.86844823,0.3755,-0.384,0.537081232,13.34,-1.67,13.44412511
24/12/2019 03:00,14.135,-1.631,14.22878723,0.375,-0.371,0.527509242,13.76,-1.26,13.81756853,13.375,-2.041,13.52983023,0.375,-0.371,0.527509242,13,-1.67,13.10682647
24/12/2019 03:30,13.8955,-1.7005,13.99916499,0.3755,-0.3605,0.520538663,13.52,-1.34,13.58624304,13.1555,-2.0305,13.31127757,0.3755,-0.3605,0.520538663,12.78,-1.67,12.88865005
24/12/2019 04:00,13.3255,-1.96,13.46887338,0.3755,-0.37,0.527162451,12.95,-1.59,13.04724492,12.6255,-2.34,12.84051597,0.3755,-0.37,0.527162451,12.25,-1.97,12.40739296
24/12/2019 04:30,13.105,-2.039,13.26267492,0.375,-0.369,0.526104552,12.73,-1.67,12.83907318,12.415,-2.389,12.64276655,0.375,-0.369,0.526104552,12.04,-2.02,12.20827588
24/12/2019 05:00,13.1055,-2.035,13.26255463,0.3755,-0.365,0.523665208,12.73,-1.67,12.83907318,12.4155,-2.385,12.64250233,0.3755,-0.365,0.523665208,12.04,-2.02,12.20827588
24/12/2019 05:30,13.1555,-2.0055,13.30748701,0.3755,-0.3955,0.545362723,12.78,-1.61,12.88101316,12.4755,-2.4155,12.70719247,0.3755,-0.3955,0.545362723,12.1,-2.02,12.26745287
24/12/2019 06:00,13.595,-1.92,13.72990987,0.375,-0.39,0.541040664,13.22,-1.53,13.30824181,12.915,-2.31,13.11995903,0.375,-0.39,0.541040664,12.54,-1.92,12.68613416
24/12/2019 06:30,14.2255,-1.822,14.34170611,0.3755,-0.402,0.550094765,13.85,-1.42,13.92260392,13.5555,-2.202,13.73318551,0.3755,-0.402,0.550094765,13.18,-1.8,13.30234566
24/12/2019 07:00,15.225,-1.6215,15.3111034,0.375,-0.4115,0.556738044,14.85,-1.21,14.89921474,14.515,-2.0315,14.65647356,0.375,-0.4115,0.556738044,14.14,-1.62,14.23249802
24/12/2019 07:30,16.4855,-1.411,16.54577382,0.3755,-0.421,0.564128753,16.11,-0.99,16.14039033,15.7555,-1.681,15.84492162,0.3755,-0.421,0.564128753,15.38,-1.26,15.43152617
24/12/2019 08:00,17.475,-1.186,17.51519971,0.375,-0.426,0.567539426,17.1,-0.76,17.11688056,16.725,-1.586,16.80003039,0.375,-0.426,0.567539426,16.35,-1.16,16.39109819
24/12/2019 08:30,18.495,-1.0845,18.52676888,0.375,-0.4045,0.551584309,18.12,-0.68,18.13275489,17.705,-1.5645,17.77398901,0.375,-0.4045,0.551584309,17.33,-1.16,17.36877946
24/12/2019 09:00,19.115,-3.3165,19.40057724,0.375,-0.3865,0.538523212,18.74,-2.93,18.96766986,18.785,0.7535,18.80010604,0.375,-0.3865,0.538523212,18.41,1.14,18.44526226
24/12/2019 09:30,20.166,-4.2295,20.60476222,0.376,-0.3895,0.541374408,19.79,-3.84,20.1591096,19.476,-0.9195,19.49769361,0.376,-0.3895,0.541374408,19.1,-0.53,19.10735199
24/12/2019 10:00,20.893,-0.3935,20.89670527,0.373,-0.3935,0.542191156,20.52,0,20.52,20.123,-1.1835,20.15777273,0.373,-0.3935,0.542191156,19.75,-0.79,19.76579369
24/12/2019 10:30,20.896,-0.4235,20.9002911,0.376,-0.4235,0.566328747,20.52,0,20.52,20.126,-1.1235,20.15733435,0.376,-0.4235,0.566328747,19.75,-0.7,19.76240117
24/12/2019 11:00,21.338,-0.4365,21.34246416,0.378,-0.4365,0.577422073,20.96,0,20.96,20.478,-1.1365,20.50951282,0.378,-0.4365,0.577422073,20.1,-0.7,20.11218536
24/12/2019 11:30,21.506,-0.4325,21.51034849,0.376,-0.4325,0.573090089,21.13,0,21.13,20.686,-1.1325,20.71697739,0.376,-0.4325,0.573090089,20.31,-0.7,20.32205944
24/12/2019 12:00,21.5875,-0.409,21.59137414,0.3775,-0.409,0.556585348,21.21,0,21.21,20.8475,-1.109,20.87697625,0.3775,-0.409,0.556585348,20.47,-0.7,20.48196524
24/12/2019 12:30,21.183,-0.3995,21.18676684,0.383,-0.3995,0.553434052,20.8,0,20.8,20.413,-1.0995,20.44258959,0.383,-0.3995,0.553434052,20.03,-0.7,20.04222792
24/12/2019 13:00,21.097,-0.412,21.10102256,0.377,-0.412,0.558455907,20.72,0,20.72,20.347,-1.162,20.38015341,0.377,-0.412,0.558455907,19.97,-0.75,19.98407866
24/12/2019 13:30,21.104,-0.4125,21.10803099,0.384,-0.4125,0.56357098,20.72,0,20.72,20.444,-1.2925,20.48481614,0.384,-0.4125,0.56357098,20.06,-0.88,20.07929282
24/12/2019 14:00,20.8525,-1.0975,20.88136161,0.3825,-0.4175,0.566226545,20.47,-0.68,20.48129146,20.2225,-1.4175,20.27211909,0.3825,-0.4175,0.566226545,19.84,-1,19.86518563
24/12/2019 14:30,20.528,-1.109,20.55793436,0.378,-0.429,0.571773557,20.15,-0.68,20.16147068,19.888,-1.539,19.94745761,0.378,-0.429,0.571773557,19.51,-1.11,19.5415506
24/12/2019 15:00,20.6275,-1.104,20.65702235,0.3775,-0.424,0.567699084,20.25,-0.68,20.26141407,19.8875,-1.454,19.94058104,0.3775,-0.424,0.567699084,19.51,-1.03,19.5371697
24/12/2019 15:30,20.628,-1.097,20.65714871,0.378,-0.417,0.562825906,20.25,-0.68,20.26141407,19.888,-1.447,19.94057053,0.378,-0.417,0.562825906,19.51,-1.03,19.5371697
24/12/2019 16:00,20.706,-1.0945,20.73490695,0.376,-0.4145,0.559630458,20.33,-0.68,20.34136918,20.046,-1.5045,20.10237887,0.376,-0.4145,0.559630458,19.67,-1.09,19.70017766
24/12/2019 16:30,20.895,-1.082,20.9229957,0.375,-0.402,0.549753581,20.52,-0.68,20.53126396,20.305,-1.492,20.35974187,0.375,-0.402,0.549753581,19.93,-1.09,19.95978457
24/12/2019 17:00,21.3325,-1.064,21.35901805,0.3725,-0.384,0.534988084,20.96,-0.68,20.97102763,20.8725,-1.474,20.92448165,0.3725,-0.384,0.534988084,20.5,-1.09,20.5289576
24/12/2019 17:30,21.012,-1.142,21.04301091,0.372,-0.392,0.540414656,20.64,-0.75,20.65362196,20.602,-1.692,20.67136348,0.372,-0.392,0.540414656,20.23,-1.3,20.27172662
24/12/2019 18:00,20.5175,-1.143,20.54931277,0.3675,-0.393,0.538056921,20.15,-0.75,20.16395299,20.1575,-1.693,20.2284714,0.3675,-0.393,0.538056921,19.79,-1.3,19.83265237
24/12/2019 18:30,19.879,-1.3575,19.92529667,0.369,-0.4075,0.549742894,19.51,-0.95,19.53311547,19.549,-1.9075,19.641842,0.369,-0.4075,0.549742894,19.18,-1.5,19.23856544
24/12/2019 19:00,19.182,-1.4705,19.238282,0.372,-0.4105,0.55398037,18.81,-1.06,18.83984342,18.862,-2.0205,18.96990944,0.372,-0.4105,0.55398037,18.49,-1.61,18.55996228
24/12/2019 19:30,18.77,-1.961,18.87215995,0.37,-0.421,0.560482828,18.4,-1.54,18.46433319,18.41,-1.491,18.47027831,0.37,-0.421,0.560482828,18.04,-1.07,18.0717044
24/12/2019 20:00,18.238,-1.6785,18.31507593,0.368,-0.3985,0.542426262,17.87,-1.28,17.91578354,17.788,-2.1585,17.91848393,0.368,-0.3985,0.542426262,17.42,-1.76,17.50868356
24/12/2019 20:30,18.057,-1.794,18.14589995,0.367,-0.404,0.545806742,17.69,-1.39,17.74452592,17.597,-2.284,17.74460665,0.367,-0.404,0.545806742,17.23,-1.88,17.33226183
24/12/2019 21:00,17.699,-1.919,17.80272906,0.359,-0.369,0.514822299,17.34,-1.55,17.4091384,17.189,-2.379,17.35284882,0.359,-0.369,0.514822299,16.83,-2.01,16.94960177
24/12/2019 21:30,17.1385,-2.107,17.26753113,0.3585,-0.397,0.534912376,16.78,-1.71,16.86690547,16.7085,-2.517,16.8970193,0.3585,-0.397,0.534912376,16.35,-2.12,16.48687053
24/12/2019 22:00,16.269,-2.258,16.42494825,0.359,-0.398,0.535989739,15.91,-1.86,16.0183551,15.939,-2.648,16.15746345,0.359,-0.398,0.535989739,15.58,-2.25,15.74162952
24/12/2019 22:30,15.5995,-2.373,15.77895843,0.3595,-0.393,0.532624868,15.24,-1.98,15.36808381,15.2395,-2.753,15.48616703,0.3595,-0.393,0.532624868,14.88,-2.36,15.06598819
24/12/2019 23:00,14.7985,-2.5475,15.0161699,0.3585,-0.3975,0.53528357,14.44,-2.15,14.59918148,14.4985,-2.7575,14.7583979,0.3585,-0.3975,0.53528357,14.14,-2.36,14.33559207
24/12/2019 23:30,14.226,-2.578,14.45770245,0.356,-0.378,0.519249458,13.87,-2.2,14.04339346,13.866,-2.818,14.14945511,0.356,-0.378,0.519249458,13.51,-2.44,13.72857239
25/12/2019 00:00,13.777,-2.5805,14.01658693,0.357,-0.3805,0.52175593,13.42,-2.2,13.59913233,13.297,-3.0505,13.64242498,0.357,-0.3805,0.52175593,12.94,-2.67,13.21258869
25/12/2019 00:30,13.7795,-2.7345,14.04820666,0.3595,-0.3745,0.519124744,13.42,-2.36,13.62593116,13.2995,-2.8945,13.61083504,0.3595,-0.3745,0.519124744,12.94,-2.52,13.18309524
25/12/2019 01:00,14.0015,-2.7415,14.26736922,0.3615,-0.3815,0.525570642,13.64,-2.36,13.8426587,13.5015,-2.9015,13.80975034,0.3615,-0.3815,0.525570642,13.14,-2.52,13.37946187
25/12/2019 01:30,13.671,-2.788,13.95238994,0.361,-0.368,0.515504607,13.31,-2.42,13.52821126,13.171,-3.008,13.51011862,0.361,-0.368,0.515504607,12.81,-2.64,13.07920869
25/12/2019 02:00,13.192,-2.8055,13.48701947,0.362,-0.3855,0.528823458,12.83,-2.42,13.05623606,12.712,-3.0255,13.06708056,0.362,-0.3855,0.528823458,12.35,-2.64,12.62901817
25/12/2019 02:30,12.772,-2.801,13.07553383,0.362,-0.381,0.525552091,12.41,-2.42,12.6437534,12.292,-3.021,12.65779226,0.362,-0.381,0.525552091,11.93,-2.64,12.21861285
25/12/2019 03:00,12.453,-2.889,12.78372129,0.363,-0.389,0.532062026,12.09,-2.5,12.34577256,12.013,-3.029,12.38898745,0.363,-0.389,0.532062026,11.65,-2.64,11.94537986
25/12/2019 03:30,12.0925,-2.7935,12.41097089,0.3625,-0.3935,0.535021962,11.73,-2.4,11.97300714,11.6625,-3.0935,12.06580493,0.3625,-0.3935,0.535021962,11.3,-2.7,11.61808934
25/12/2019 04:00,11.8235,-2.8895,12.17145688,0.3635,-0.3595,0.511246027,11.46,-2.53,11.73594905,11.4135,-3.1295,11.8347688,0.3635,-0.3595,0.511246027,11.05,-2.77,11.39190063
25/12/2019 04:30,11.8235,-2.8395,12.1596839,0.3635,-0.3595,0.511246027,11.46,-2.48,11.72527185,11.4135,-3.2095,11.85617445,0.3635,-0.3595,0.511246027,11.05,-2.85,11.41161689
25/12/2019 05:00,11.824,-2.8055,12.15227576,0.364,-0.3255,0.488309584,11.46,-2.48,11.72527185,11.414,-3.1755,11.84749747,0.364,-0.3255,0.488309584,11.05,-2.85,11.41161689
25/12/2019 05:30,12.245,-2.585,12.51488114,0.365,-0.355,0.509165985,11.88,-2.23,12.08748526,11.755,-3.015,12.13549546,0.365,-0.355,0.509165985,11.39,-2.66,11.69648238
25/12/2019 06:00,12.645,-2.4105,12.87270505,0.365,-0.3305,0.492397451,12.28,-2.08,12.45491068,12.185,-2.8505,12.5139752,0.365,-0.3305,0.492397451,11.82,-2.52,12.08564438
25/12/2019 06:30,12.6455,-2.6865,12.92772031,0.3655,-0.3365,0.496812339,12.28,-2.35,12.50283568,12.1855,-3.0865,12.57031792,0.3655,-0.3365,0.496812339,11.82,-2.75,12.13568704
25/12/2019 07:00,13.314,-2.566,13.55901737,0.364,-0.366,0.516189888,12.95,-2.2,13.13554338,12.874,-2.986,13.21575091,0.364,-0.366,0.516189888,12.51,-2.62,12.78141229
25/12/2019 07:30,14.3025,-2.4245,14.50654013,0.3625,-0.3445,0.500086493,13.94,-2.08,14.0943251,13.8125,-2.8845,14.11047471,0.3625,-0.3445,0.500086493,13.45,-2.54,13.68773539
25/12/2019 08:00,15.094,-2.333,15.27323558,0.364,-0.343,0.500144979,14.73,-1.99,14.86381512,14.594,-2.793,14.85885881,0.364,-0.343,0.500144979,14.23,-2.45,14.43936979
25/12/2019 08:30,15.9235,-2.159,16.06919828,0.3635,-0.339,0.497044515,15.56,-1.82,15.666078,15.4435,-2.709,15.6792976,0.3635,-0.339,0.497044515,15.08,-2.37,15.26510072
25/12/2019 09:00,16.695,-4.213,17.21837373,0.365,-0.353,0.507773572,16.33,-3.86,16.78000298,16.605,-0.533,16.61355212,0.365,-0.353,0.507773572,16.24,-0.18,16.24099751
25/12/2019 09:30,17.9345,-1.9595,18.04122863,0.3645,-0.3695,0.519028419,17.57,-1.59,17.64179696,17.4645,-2.4895,17.64104222,0.3645,-0.3695,0.519028419,17.1,-2.12,17.23091408
25/12/2019 10:00,18.378,-1.7425,18.46042227,0.368,-0.3525,0.509588314,18.01,-1.39,18.06356,17.848,-2.3625,18.00368046,0.368,-0.3525,0.509588314,17.48,-2.01,17.595184
25/12/2019 10:30,18.441,-1.708,18.51992832,0.371,-0.318,0.488635856,18.07,-1.39,18.12338269,17.911,-2.268,18.05402296,0.371,-0.318,0.488635856,17.54,-1.95,17.64806222
25/12/2019 11:00,18.647,-1.6415,18.71911139,0.377,-0.3415,0.508675977,18.27,-1.3,18.31619229,18.067,-2.2015,18.20063436,0.377,-0.3415,0.508675977,17.69,-1.86,17.78751528
25/12/2019 11:30,18.9265,-1.654,18.99863464,0.3765,-0.354,0.516786465,18.55,-1.3,18.59549677,18.3465,-2.214,18.47960655,0.3765,-0.354,0.516786465,17.97,-1.86,18.06600399
25/12/2019 12:00,19.0485,-1.5335,19.11012754,0.3785,-0.3335,0.504464568,18.67,-1.2,18.70852479,18.5685,-2.1935,18.6976104,0.3785,-0.3335,0.504464568,18.19,-1.86,18.28484892
25/12/2019 12:30,19.3165,-1.4445,19.37043501,0.3865,-0.3445,0.517747525,18.93,-1.1,18.96193292,18.8165,-2.2045,18.94519708,0.3865,-0.3445,0.517747525,18.43,-1.86,18.52362006
25/12/2019 13:00,18.953,-1.4835,19.01097002,0.393,-0.3235,0.509019892,18.56,-1.16,18.59621467,18.333,-2.3035,18.47714808,0.393,-0.3235,0.509019892,17.94,-1.98,18.04893349
25/12/2019 13:30,18.5045,-1.5505,18.56934491,0.3845,-0.3305,0.507021203,18.12,-1.22,18.1610242,17.9445,-2.3605,18.09908949,0.3845,-0.3305,0.507021203,17.56,-2.03,17.67694827
25/12/2019 14:00,17.8625,-1.6525,17.93877539,0.3825,-0.3425,0.513432079,17.48,-1.31,17.5290188,17.2925,-2.4525,17.46554644,0.3825,-0.3425,0.513432079,16.91,-2.11,17.04113259
25/12/2019 14:30,16.973,-1.7555,17.06354328,0.383,-0.3355,0.509165248,16.59,-1.42,16.65066065,16.373,-2.5755,16.57432741,0.383,-0.3355,0.509165248,15.99,-2.24,16.14613576
25/12/2019 15:00,16.8335,-2.0695,16.96023445,0.3735,-0.3395,0.504740032,16.46,-1.73,16.55066464,15.5135,-2.4995,15.71356683,0.3735,-0.3395,0.504740032,15.14,-2.16,15.29330573
25/12/2019 15:30,16.3035,-2.1025,16.43851023,0.3735,-0.3725,0.527502133,15.93,-1.73,16.02366375,15.7835,-2.4025,15.96530233,0.3735,-0.3725,0.527502133,15.41,-2.03,15.54313353
25/12/2019 16:00,16.1935,-2.057,16.32362372,0.3735,-0.377,0.53068941,15.82,-1.68,15.90895345,15.6735,-2.407,15.85724602,0.3735,-0.377,0.53068941,15.3,-2.03,15.43408242
25/12/2019 16:30,16.454,-2.0515,16.58139826,0.374,-0.3715,0.527151069,16.08,-1.68,16.167523,15.894,-2.4015,16.0744032,0.374,-0.3715,0.527151069,15.52,-2.03,15.65219793
25/12/2019 17:00,16.9445,-2.0545,17.06859838,0.3745,-0.3745,0.529622979,16.57,-1.68,16.65494821,16.3745,-2.2945,16.53447854,0.3745,-0.3745,0.529622979,16,-1.92,16.11478824
25/12/2019 17:30,16.7155,-2.178,16.85679757,0.3755,-0.368,0.525760639,16.34,-1.81,16.43994221,16.1055,-2.458,16.29198865,0.3755,-0.368,0.525760639,15.73,-2.09,15.86823872
25/12/2019 18:00,16.625,-2.173,16.76641148,0.375,-0.363,0.521913786,16.25,-1.81,16.35049235,16.035,-2.653,16.25298846,0.375,-0.363,0.521913786,15.66,-2.29,15.82655048
25/12/2019 18:30,16.3055,-2.151,16.44676659,0.3755,-0.341,0.507228992,15.93,-1.81,16.03249825,15.7255,-2.631,15.94407449,0.3755,-0.341,0.507228992,15.35,-2.29,15.51987758
25/12/2019 19:00,16.0155,-2.1745,16.16244692,0.3755,-0.3645,0.523316826,15.64,-1.81,15.7443863,15.4955,-2.6545,15.7212242,0.3755,-0.3645,0.523316826,15.12,-2.29,15.29243277
25/12/2019 19:30,15.715,-2.175,15.86479908,0.375,-0.365,0.523306793,15.34,-1.81,15.44641382,15.215,-2.655,15.44491016,0.375,-0.365,0.523306793,14.84,-2.29,15.0156485
25/12/2019 20:00,15.604,-2.2145,15.76035616,0.384,-0.3545,0.52261482,15.22,-1.86,15.33323188,15.014,-2.7145,15.2574148,0.384,-0.3545,0.52261482,14.63,-2.36,14.81912616
25/12/2019 20:30,15.4105,-2.2755,15.57759322,0.3905,-0.3555,0.528081907,15.02,-1.92,15.14221912,14.7805,-2.7155,15.02787811,0.3905,-0.3555,0.528081907,14.39,-2.36,14.5822392
25/12/2019 21:00,14.9905,-2.3625,15.17552294,0.3905,-0.3525,0.526067011,14.6,-2.01,14.73771013,14.3205,-2.8525,14.60183127,0.3905,-0.3525,0.526067011,13.93,-2.5,14.15255807
25/12/2019 21:30,14.952,-2.478,15.15594893,0.402,-0.368,0.545002752,14.55,-2.11,14.70219711,14.272,-2.868,14.55731459,0.402,-0.368,0.545002752,13.87,-2.5,14.0935056
25/12/2019 22:00,14.593,-2.4485,14.79698622,0.403,-0.3885,0.559768926,14.19,-2.06,14.3387482,13.953,-2.8885,14.24884701,0.403,-0.3885,0.559768926,13.55,-2.5,13.77869733
25/12/2019 22:30,14.215,-2.487,14.43091799,0.375,-0.367,0.524703726,13.84,-2.12,14.0014285,13.545,-2.977,13.86829312,0.375,-0.367,0.524703726,13.17,-2.61,13.42613124
25/12/2019 23:00,13.8155,-2.5445,14.04786534,0.3755,-0.3645,0.523316826,13.44,-2.18,13.61565276,13.1355,-2.9745,13.46807375,0.3755,-0.3645,0.523316826,12.76,-2.61,13.02419671
25/12/2019 23:30,13.225,-2.568,13.47201726,0.375,-0.388,0.539600778,12.85,-2.18,13.03360656,12.545,-2.998,12.89825682,0.375,-0.388,0.539600778,12.17,-2.61,12.44672648
26/12/2019 00:00,12.6755,-2.64,12.94750556,0.3755,-0.4,0.548634897,12.3,-2.24,12.50230379,11.9755,-3.08,12.36523353,0.3755,-0.4,0.548634897,11.6,-2.68,11.90556173
27/12/2019 00:30,14.0395,-2.2995,14.22656882,0.3495,-0.2795,0.447515922,13.69,-2.02,13.83822604,13.6295,-2.9595,13.94711119,0.3495,-0.2795,0.447515922,13.28,-2.68,13.54772306
27/12/2019 01:00,14.3,-2.444,14.50734766,0.35,-0.314,0.470208464,13.95,-2.13,14.11167602,13.89,-2.994,14.20901601,0.35,-0.314,0.470208464,13.54,-2.68,13.8026809
27/12/2019 01:30,14.1105,-2.393,14.31197608,0.3505,-0.343,0.490407229,13.76,-2.05,13.91186903,13.6605,-3.023,13.99098957,0.3505,-0.343,0.490407229,13.31,-2.68,13.57713151
27/12/2019 02:00,13.65,-2.5075,13.87840251,0.35,-0.3375,0.486216258,13.3,-2.17,13.47586361,13.22,-3.0175,13.56000392,0.35,-0.3375,0.486216258,12.87,-2.68,13.14607546
27/12/2019 02:30,13.2905,-2.513,13.52599568,0.3505,-0.343,0.490407229,12.94,-2.17,13.12068977,12.8905,-3.123,13.26341281,0.3505,-0.343,0.490407229,12.54,-2.78,12.84445406
27/12/2019 03:00,13.03,-2.3675,13.2433363,0.35,-0.3375,0.486216258,12.68,-2.03,12.84146798,12.6,-3.2875,13.02181463,0.35,-0.3375,0.486216258,12.25,-2.95,12.60019841
27/12/2019 03:30,12.9195,0.995,12.9577585,0.3495,-0.325,0.477258054,12.57,1.32,12.63911785,11.9895,-6.455,13.61672263,0.3495,-0.325,0.477258054,11.64,-6.13,13.15547415
27/12/2019 04:00,12.802,0.992,12.84037647,0.352,-0.328,0.481131999,12.45,1.32,12.51978035,11.872,-6.458,13.51481217,0.352,-0.328,0.481131999,11.52,-6.13,13.04941761
27/12/2019 04:30,12.7515,0.994,12.79018328,0.3515,-0.326,0.479404057,12.4,1.32,12.47006014,11.8215,-6.456,13.46951366,0.3515,-0.326,0.479404057,11.47,-6.13,13.00529892
27/12/2019 05:00,12.521,-1.7185,12.63838135,0.351,-0.3085,0.467304237,12.17,-1.41,12.25140808,11.931,-3.9885,12.5800196,0.351,-0.3085,0.467304237,11.58,-3.68,12.15067076
27/12/2019 05:30,12.792,-2.51,13.0359259,0.352,-0.32,0.4757142,12.44,-2.19,12.63129843,12.332,-2.74,12.63272829,0.352,-0.32,0.4757142,11.98,-2.42,12.2219802
27/12/2019 06:00,13.1425,-2.444,13.36781367,0.3525,-0.314,0.472072293,12.79,-2.13,12.96614823,12.6725,-2.664,12.94948463,0.3525,-0.314,0.472072293,12.32,-2.35,12.54212502
27/12/2019 06:30,13.5705,-2.4565,13.79104284,0.3505,-0.3265,0.479012004,13.22,-2.13,13.3904929,13.1005,-2.6765,13.37111635,0.3505,-0.3265,0.479012004,12.75,-2.35,12.96475993
27/12/2019 07:00,13.7295,-2.639,13.98082584,0.3495,-0.329,0.479990885,13.38,-2.31,13.57794167,13.2495,-2.849,13.55234486,0.3495,-0.329,0.479990885,12.9,-2.52,13.14383506
27/12/2019 07:30,14.6795,-2.4765,14.88693294,0.3495,-0.3265,0.478280775,14.33,-2.15,14.49038992,14.1395,-2.7565,14.40568473,0.3495,-0.3265,0.478280775,13.79,-2.43,14.00246407
27/12/2019 08:00,15.328,-2.2965,15.4990805,0.348,-0.3265,0.47718576,14.98,-1.97,15.10898077,14.808,-2.5965,15.03391753,0.348,-0.3265,0.47718576,14.46,-2.27,14.63709329
27/12/2019 08:30,16.538,-2.112,16.67231202,0.348,-0.332,0.480965695,16.19,-1.78,16.2875566,15.978,-2.152,16.12226994,0.348,-0.332,0.480965695,15.63,-1.82,15.73560612
27/12/2019 09:00,17.7275,-3.077,17.99255916,0.3475,-0.327,0.477163756,17.38,-2.75,17.59621834,17.0475,-0.587,17.05760315,0.3475,-0.327,0.477163756,16.7,-0.26,16.70202383
27/12/2019 09:30,18.7575,-1.3525,18.80619745,0.3475,-0.3225,0.474091236,18.41,-1.03,18.43879063,18.0875,-2.0625,18.20471265,0.3475,-0.3225,0.474091236,17.74,-1.74,17.82512833
27/12/2019 10:00,19.088,-2.4135,19.23997729,0.348,-0.3435,0.488974693,18.74,-2.07,18.85397836,18.638,-0.7935,18.65488371,0.348,-0.3435,0.488974693,18.29,-0.45,18.29553497
27/12/2019 10:30,19.617,-4.482,20.12250017,0.347,-0.332,0.480242647,19.27,-4.15,19.71180864,19.397,1.828,19.48294621,0.347,-0.332,0.480242647,19.05,2.16,19.17206562
27/12/2019 11:00,19.7685,-4.3945,20.25105485,0.3485,-0.3645,0.504294061,19.42,-4.03,19.83374145,19.7985,1.7955,19.87974906,0.3485,-0.3645,0.504294061,19.45,2.16,19.56957077
27/12/2019 11:30,20.1705,-4.3505,20.63433838,0.3505,-0.3705,0.510020098,19.82,-3.98,20.2156573,20.1905,1.9195,20.28153768,0.3505,-0.3705,0.510020098,19.84,2.29,19.97172251
27/12/2019 12:00,20.452,-4.357,20.91094816,0.352,-0.377,0.515783869,20.1,-3.98,20.49025134,20.332,1.343,20.37630666,0.352,-0.377,0.515783869,19.98,1.72,20.05389738
27/12/2019 12:30,21.5995,-0.404,21.60327791,0.3495,-0.404,0.534196827,21.25,0,21.25,20.3295,-1.494,20.38432256,0.3495,-0.404,0.534196827,19.98,-1.09,20.00971014
27/12/2019 13:00,21.258,-0.4195,21.26213875,0.348,-0.4195,0.545054355,20.91,0,20.91,20.538,-1.5795,20.59864715,0.348,-0.4195,0.545054355,20.19,-1.16,20.22329597
27/12/2019 13:30,21.257,-1.09,21.28492774,0.347,-0.41,0.537130338,20.91,-0.68,20.92105399,20.537,-1.57,20.59692378,0.347,-0.41,0.537130338,20.19,-1.16,20.22329597
27/12/2019 14:00,21.067,-4.3485,21.51111204,0.347,-0.4285,0.55138122,20.72,-3.92,21.08755083,20.457,-1.2285,20.49385423,0.347,-0.4285,0.55138122,20.11,-0.8,20.12590619
27/12/2019 14:30,20.468,-4.47,20.95041584,0.348,-0.42,0.545439273,20.12,-4.05,20.52356938,20.518,1.92,20.60763752,0.348,-0.42,0.545439273,20.17,2.34,20.30528256
27/12/2019 15:00,20.5185,-3.84,20.87473215,0.3485,-0.4,0.530520735,20.17,-3.44,20.46124385,20.4385,1.16,20.4713918,0.3485,-0.4,0.530520735,20.09,1.56,20.15047642
27/12/2019 15:30,20.79,-1.0645,20.81723469,0.35,-0.3845,0.519942545,20.44,-0.68,20.45130803,20.14,-1.7145,20.21284518,0.35,-0.3845,0.519942545,19.79,-1.33,19.83464141
27/12/2019 16:00,20.999,-1.0545,21.02546007,0.349,-0.3745,0.511909416,20.65,-0.68,20.66119309,20.369,-1.7045,20.44019279,0.349,-0.3745,0.511909416,20.02,-1.33,20.06412968
27/12/2019 16:30,21.5275,-1.06,21.55358105,0.3475,-0.38,0.514933248,21.18,-0.68,21.19091315,20.9475,-1.65,21.0123834,0.3475,-0.38,0.514933248,20.6,-1.27,20.63911093
27/12/2019 17:00,21.8685,-3.466,22.14146446,0.3485,-0.366,0.505379313,21.52,-3.1,21.74213421,21.4985,-0.496,21.50422094,0.3485,-0.366,0.505379313,21.15,-0.13,21.15039952
27/12/2019 17:30,21.668,-4.2835,22.08734018,0.348,-0.3535,0.496050653,21.32,-3.93,21.67919048,21.858,1.9965,21.94899032,0.348,-0.3535,0.496050653,21.51,2.35,21.63798974
27/12/2019 18:00,21.2065,-4.4915,21.67692816,0.3465,-0.3615,0.500743947,20.86,-4.13,21.26491241,21.3965,1.8085,21.47279405,0.3465,-0.3615,0.500743947,21.05,2.17,21.16155476
27/12/2019 18:30,20.478,-4.645,20.99820252,0.348,-0.345,0.490029591,20.13,-4.3,20.58414195,20.678,1.725,20.74982672,0.348,-0.345,0.490029591,20.33,2.07,20.43511194
27/12/2019 19:00,20.137,-4.6415,20.6650016,0.347,-0.3415,0.486858552,19.79,-4.3,20.25176782,20.327,1.7285,20.40035885,0.347,-0.3415,0.486858552,19.98,2.07,20.08694352
27/12/2019 19:30,20.1385,-4.667,20.67220528,0.3485,-0.367,0.506103991,19.79,-4.3,20.25176782,20.3785,1.703,20.44953474,0.3485,-0.367,0.506103991,20.03,2.07,20.13667798
27/12/2019 20:00,19.2095,-3.374,19.50355778,0.3495,-0.374,0.511884997,18.86,-3,19.09710973,19.0395,-0.424,19.04422055,0.3495,-0.374,0.511884997,18.69,-0.05,18.69006688
27/12/2019 20:30,18.7275,-1.7115,18.80554409,0.3475,-0.3715,0.508692933,18.38,-1.34,18.42878184,18.1875,-2.3815,18.34275602,0.3475,-0.3715,0.508692933,17.84,-2.01,17.95287442
27/12/2019 21:00,18.2685,-1.8265,18.35958046,0.3485,-0.3965,0.527886825,17.92,-1.43,17.97696582,17.7085,-2.4865,17.88221615,0.3485,-0.3965,0.527886825,17.36,-2.09,17.48535673
27/12/2019 21:30,17.561,-1.9495,17.66887861,0.351,-0.3595,0.502435319,17.21,-1.59,17.28329251,17.001,-2.6695,17.20930653,0.351,-0.3595,0.502435319,16.65,-2.31,16.80947947
27/12/2019 22:00,16.7645,-1.9655,16.87932613,0.3545,-0.3755,0.516401491,16.41,-1.59,16.4868493,16.1845,-2.8755,16.43796035,0.3545,-0.3755,0.516401491,15.83,-2.5,16.02619418
27/12/2019 22:30,15.8485,-2.5375,16.05035384,0.3485,-0.3775,0.513768917,15.5,-2.16,15.64977955,15.3485,-2.4875,15.5487655,0.3485,-0.3775,0.513768917,15,-2.11,15.14767639
27/12/2019 23:00,15.1285,-2.4105,15.31933492,0.3485,-0.3705,0.508647717,14.78,-2.04,14.92012064,14.5685,-2.7205,14.82033443,0.3485,-0.3705,0.508647717,14.22,-2.35,14.41287272
27/12/2019 23:30,14.429,-2.3945,14.62633485,0.349,-0.3545,0.497464823,14.08,-2.04,14.22701655,13.869,-2.8545,14.15970802,0.349,-0.3545,0.497464823,13.52,-2.5,13.74919634
28/12/2019 00:00,13.729,-2.523,13.95890289,0.349,-0.323,0.475531282,13.38,-2.2,13.55966076,13.209,-3.023,13.55050589,0.349,-0.323,0.475531282,12.86,-2.7,13.14038051
28/12/2019 00:30,13.588,-2.69,13.85170906,0.348,-0.32,0.472762097,13.24,-2.37,13.45044609,13.088,-2.95,13.41634242,0.348,-0.32,0.472762097,12.74,-2.63,13.00863175
28/12/2019 01:00,13.8995,-2.697,14.15873968,0.3495,-0.327,0.478622241,13.55,-2.37,13.75570427,13.3595,-3.027,13.69813744,0.3495,-0.327,0.478622241,13.01,-2.7,13.28721566
28/12/2019 01:30,13.5195,-2.5965,13.76657882,0.3495,-0.3365,0.485162344,13.17,-2.26,13.36250351,13.0095,-3.1065,13.37525448,0.3495,-0.3365,0.485162344,12.66,-2.77,12.95949459
28/12/2019 02:00,13.099,-2.6485,13.36406949,0.349,-0.3285,0.479284102,12.75,-2.32,12.95935569,12.579,-3.1585,12.96947814,0.349,-0.3285,0.479284102,12.23,-2.83,12.55315896
28/12/2019 02:30,12.7185,-2.647,12.99102965,0.3485,-0.327,0.477892509,12.37,-2.32,12.58567837,12.1985,-3.157,12.60039885,0.3485,-0.327,0.477892509,11.85,-2.83,12.18324259
28/12/2019 03:00,12.448,-2.657,12.72840732,0.348,-0.337,0.484430594,12.1,-2.32,12.32040584,11.948,-3.167,12.3606065,0.348,-0.337,0.484430594,11.6,-2.83,11.94022194
