Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/12/2019 03:30,12.3085,-2.66,12.59264755,0.3485,-0.34,0.486880119,11.96,-2.32,12.18293889,11.7985,-3.17,12.21693506,0.3485,-0.34,0.486880119,11.45,-2.83,11.79454959
28/12/2019 04:00,12.059,-2.66,12.34888987,0.349,-0.34,0.487238135,11.71,-2.32,11.93760864,11.569,-3.22,12.00875352,0.349,-0.34,0.487238135,11.22,-2.88,11.58372997
28/12/2019 04:30,11.96,-2.658,12.2517984,0.35,-0.338,0.486563459,11.61,-2.32,11.83953124,11.51,-3.218,11.95138586,0.35,-0.338,0.486563459,11.16,-2.88,11.52562363
28/12/2019 05:00,11.851,-2.657,12.14519864,0.351,-0.337,0.486590177,11.5,-2.32,11.7316836,11.381,-3.217,11.82692902,0.351,-0.337,0.486590177,11.03,-2.88,11.39979386
28/12/2019 05:30,11.7615,-2.7365,12.07564965,0.3515,-0.3565,0.500644085,11.41,-2.38,11.65557806,11.3815,-3.3065,11.85206668,0.3515,-0.3565,0.500644085,11.03,-2.95,11.41767927
28/12/2019 06:00,11.963,-2.7215,12.26865646,0.353,-0.3415,0.49115298,11.61,-2.38,11.85143451,11.523,-3.2915,11.98388506,0.353,-0.3415,0.49115298,11.17,-2.95,11.5529823
28/12/2019 06:30,12.461,-2.6805,12.74604257,0.351,-0.3605,0.503151319,12.11,-2.32,12.33022709,11.981,-3.2505,12.41410936,0.351,-0.3605,0.503151319,11.63,-2.89,11.98369726
28/12/2019 07:00,13.3095,-2.6485,13.57045845,0.3495,-0.3285,0.479648309,12.96,-2.32,13.16601686,12.3295,-3.0485,12.70078433,0.3495,-0.3285,0.479648309,11.98,-2.72,12.2849013
28/12/2019 07:30,13.871,-2.447,14.08518548,0.351,-0.367,0.507828711,13.52,-2.08,13.6790643,13.301,-2.817,13.59603214,0.351,-0.367,0.507828711,12.95,-2.45,13.17971927
28/12/2019 08:00,14.562,-2.271,14.73802175,0.352,-0.411,0.541133071,14.21,-1.86,14.33121418,13.982,-2.651,14.23109711,0.352,-0.411,0.541133071,13.63,-2.24,13.81283823
28/12/2019 08:30,15.5805,-2.029,15.71205974,0.3505,-0.359,0.501728263,15.23,-1.67,15.32128585,14.9505,-2.469,15.15300007,0.3505,-0.359,0.501728263,14.6,-2.11,14.75168126
28/12/2019 09:00,16.598,-1.7575,16.69078819,0.348,-0.3375,0.484778558,16.25,-1.42,16.31192509,15.918,-2.4475,16.1050607,0.348,-0.3375,0.484778558,15.57,-2.11,15.71232001
28/12/2019 09:30,17.677,-1.585,17.74791689,0.347,-0.325,0.475430331,17.33,-1.26,17.37574459,17.007,-2.175,17.14551469,0.347,-0.325,0.475430331,16.66,-1.85,16.76240138
28/12/2019 10:00,18.457,-4.1715,18.92253316,0.347,-0.3615,0.501090062,18.11,-3.81,18.50643672,18.017,0.9985,18.04464716,0.347,-0.3615,0.501090062,17.67,1.36,17.72226001
28/12/2019 10:30,19.1575,-1.202,19.19517153,0.3475,-0.382,0.516410931,18.81,-0.82,18.82786499,18.4175,-1.882,18.51340677,0.3475,-0.382,0.516410931,18.07,-1.5,18.132151
28/12/2019 11:00,19.28,-1.0935,19.31098502,0.35,-0.3635,0.504610989,18.93,-0.73,18.94407031,18.53,-1.8635,18.62346725,0.35,-0.3635,0.504610989,18.18,-1.5,18.24177623
28/12/2019 11:30,19.911,-1.055,19.93893041,0.351,-0.375,0.513639952,19.56,-0.68,19.57181647,19.121,-1.875,19.21271105,0.351,-0.375,0.513639952,18.77,-1.5,18.82984068
28/12/2019 12:00,20.411,-1.024,20.4366704,0.351,-0.344,0.491464139,20.06,-0.68,20.07152211,19.061,-1.594,19.127534,0.351,-0.344,0.491464139,18.71,-1.25,18.75170926
28/12/2019 12:30,20.272,-1.044,20.29886499,0.352,-0.364,0.506359556,19.92,-0.68,19.93160305,19.382,-1.614,19.44908533,0.352,-0.364,0.506359556,19.03,-1.25,19.07100941
28/12/2019 13:00,20.1915,-1.079,20.22030943,0.3515,-0.399,0.531745475,19.84,-0.68,19.85164981,19.3815,-1.589,19.44652831,0.3515,-0.399,0.531745475,19.03,-1.19,19.06717074
28/12/2019 13:30,20.0605,-1.0555,20.08824882,0.3505,-0.3755,0.513663801,19.71,-0.68,19.7217266,19.3105,-1.5655,19.37385353,0.3505,-0.3755,0.513663801,18.96,-1.19,18.9973077
28/12/2019 14:00,20.1515,-1.069,20.17983432,0.3515,-0.389,0.524283559,19.8,-0.68,19.81167333,19.4015,-1.719,19.47750403,0.3515,-0.389,0.524283559,19.05,-1.33,19.09637138
28/12/2019 14:30,19.6435,-4.0715,20.06101205,0.3535,-0.3815,0.520100471,19.29,-3.69,19.63976069,19.2335,0.2585,19.23523705,0.3535,-0.3815,0.520100471,18.88,0.64,18.89084434
28/12/2019 15:00,19.3435,-1.213,19.38149533,0.3535,-0.373,0.513898093,18.99,-0.84,19.00856912,18.5435,-1.803,18.63094741,0.3535,-0.373,0.513898093,18.19,-1.43,18.24612288
28/12/2019 15:30,19.4025,-1.1945,19.43923446,0.3525,-0.3545,0.499926495,19.05,-0.84,19.06851069,18.6025,-1.7845,18.68789572,0.3525,-0.3545,0.499926495,18.25,-1.43,18.30593893
28/12/2019 16:00,19.54,-1.1955,19.57653749,0.35,-0.3555,0.498878993,19.19,-0.84,19.20837578,18.75,-1.8455,18.8406043,0.35,-0.3555,0.498878993,18.4,-1.49,18.46023023
28/12/2019 16:30,20.4295,-1.21,20.46530162,0.3495,-0.37,0.508969793,20.08,-0.84,20.09756204,19.6895,-1.77,19.76889755,0.3495,-0.37,0.508969793,19.34,-1.4,19.39060597
28/12/2019 17:00,21.4615,-1.2845,21.49990517,0.3515,-0.3745,0.513617075,21.11,-0.91,21.12960482,20.4315,-1.5145,20.48755482,0.3515,-0.3745,0.513617075,20.08,-1.14,20.11233452
28/12/2019 17:30,21.893,-0.8515,21.90955274,0.353,-0.4115,0.54216349,21.54,-0.44,21.5444935,21.143,-1.5515,21.19984909,0.353,-0.4115,0.54216349,20.79,-1.14,20.82123195
28/12/2019 18:00,21.642,-4.449,22.09456415,0.352,-0.399,0.532076122,21.29,-4.05,21.67179273,21.302,0.361,21.30505867,0.352,-0.399,0.532076122,20.95,0.76,20.96378067
28/12/2019 18:30,20.863,-2.762,21.04503298,0.353,-0.382,0.520127869,20.51,-2.38,20.64762698,20.443,-0.192,20.44390161,0.353,-0.382,0.520127869,20.09,0.19,20.09089844
28/12/2019 19:00,20.6115,-1.4755,20.66424527,0.3515,-0.3755,0.514346673,20.26,-1.1,20.28983982,19.1915,-1.8455,19.28002963,0.3515,-0.3755,0.514346673,18.84,-1.47,18.89726171
28/12/2019 19:30,19.7225,-1.492,19.77885412,0.3525,-0.392,0.52718142,19.37,-1.1,19.40120873,19.0425,-1.992,19.1464062,0.3525,-0.392,0.52718142,18.69,-1.6,18.7583608
28/12/2019 20:00,19.0515,-2.1535,19.1728249,0.3515,-0.3835,0.520215821,18.7,-1.77,18.7835806,18.5215,-1.6635,18.5960532,0.3515,-0.3835,0.520215821,18.17,-1.28,18.21502951
28/12/2019 20:30,18.5905,-1.734,18.67119295,0.3505,-0.374,0.512568288,18.24,-1.36,18.29063148,17.9705,-2.244,18.11006367,0.3505,-0.374,0.512568288,17.62,-1.87,17.71895313
28/12/2019 21:00,18.042,-1.8625,18.13787943,0.352,-0.3625,0.505282347,17.69,-1.5,17.75348135,17.432,-2.3625,17.59136238,0.352,-0.3625,0.505282347,17.08,-2,17.19669736
28/12/2019 21:30,17.33,-2.0355,17.44913064,0.35,-0.3655,0.506053604,16.98,-1.67,17.06192545,16.79,-2.5355,16.98036691,0.35,-0.3655,0.506053604,16.44,-2.17,16.5825963
28/12/2019 22:00,16.53,-2.1645,16.67111155,0.35,-0.3445,0.491101059,16.18,-1.82,16.28203918,15.99,-2.6545,16.20883926,0.35,-0.3445,0.491101059,15.64,-2.31,15.80967109
28/12/2019 22:30,15.8195,-2.2475,15.97835525,0.3495,-0.3375,0.48585646,15.47,-1.91,15.58746291,15.2795,-2.6475,15.50717178,0.3495,-0.3375,0.48585646,14.93,-2.31,15.10764707
28/12/2019 23:00,15.1595,-2.3175,15.33562019,0.3495,-0.3375,0.48585646,14.81,-1.98,14.94177031,14.6095,-2.7775,14.87118006,0.3495,-0.3375,0.48585646,14.26,-2.44,14.46724576
28/12/2019 23:30,14.6195,-2.418,14.81811406,0.3495,-0.348,0.49320812,14.27,-2.07,14.41935505,14.0895,-2.898,14.38445043,0.3495,-0.348,0.49320812,13.74,-2.55,13.97462343
29/12/2019 00:00,13.97,-2.513,14.19422661,0.35,-0.313,0.469541265,13.62,-2.2,13.7965358,13.45,-2.923,13.76395397,0.35,-0.313,0.469541265,13.1,-2.61,13.35747356
29/12/2019 00:30,13.861,-2.516,14.08749719,0.351,-0.316,0.472289106,13.51,-2.2,13.68795456,13.321,-2.926,13.63856726,0.351,-0.316,0.472289106,12.97,-2.61,13.23000378
29/12/2019 01:00,14.113,-2.606,14.35158545,0.353,-0.306,0.467166994,13.76,-2.3,13.95089961,13.533,-2.916,13.84359581,0.353,-0.306,0.467166994,13.18,-2.61,13.43594061
29/12/2019 01:30,13.8825,-2.5655,14.11756341,0.3525,-0.3255,0.479798395,13.53,-2.24,13.7141715,13.2825,-2.9355,13.60301314,0.3525,-0.3255,0.479798395,12.93,-2.61,13.19079224
29/12/2019 02:00,13.471,-2.585,13.71678045,0.351,-0.345,0.492164607,13.12,-2.24,13.30984598,12.851,-2.955,13.18636515,0.351,-0.345,0.492164607,12.5,-2.61,12.76957713
29/12/2019 02:30,13.099,-2.6815,13.37064857,0.349,-0.3315,0.48134525,12.75,-2.35,12.96475993,12.509,-3.0115,12.86639861,0.349,-0.3315,0.48134525,12.16,-2.68,12.45182718
29/12/2019 03:00,12.719,-2.6795,12.99817992,0.349,-0.3295,0.479970051,12.37,-2.35,12.59124299,12.149,-3.0095,12.51620115,0.349,-0.3295,0.479970051,11.8,-2.68,12.10051239
29/12/2019 03:30,12.3815,-2.6795,12.66811993,0.3515,-0.3295,0.48179093,12.03,-2.35,12.25738145,11.8315,-3.0095,12.20825469,0.3515,-0.3295,0.48179093,11.48,-2.68,11.78867253
29/12/2019 04:00,12.1715,-2.7635,12.48127976,0.3515,-0.3235,0.477707547,11.82,-2.44,12.06921704,11.6115,-3.0735,12.01138354,0.3515,-0.3235,0.477707547,11.26,-2.75,11.59094906
29/12/2019 04:30,11.9825,-2.773,12.29918027,0.3525,-0.333,0.484917777,11.63,-2.44,11.88320243,11.4325,-3.083,11.84090137,0.3525,-0.333,0.484917777,11.08,-2.75,11.41616836
29/12/2019 05:00,11.983,-2.7255,12.2890455,0.353,-0.3555,0.500988273,11.63,-2.37,11.86902692,11.433,-3.0355,11.82910602,0.353,-0.3555,0.500988273,11.08,-2.68,11.39950876
29/12/2019 05:30,11.8625,-2.8235,12.19389431,0.3525,-0.3535,0.499217888,11.51,-2.47,11.77204315,11.3225,-3.1335,11.74809893,0.3525,-0.3535,0.499217888,10.97,-2.78,11.31677074
29/12/2019 06:00,11.795,-2.818,12.12695959,0.355,-0.348,0.49712071,11.44,-2.47,11.70361055,11.265,-3.128,11.69121931,0.355,-0.348,0.49712071,10.91,-2.78,11.25861892
29/12/2019 06:30,12.355,-2.6545,12.63694565,0.355,-0.3545,0.501692386,12,-2.3,12.2184287,11.825,-2.8145,12.1553295,0.355,-0.3545,0.501692386,11.47,-2.46,11.73083543
29/12/2019 07:00,13.1545,-2.392,13.3702107,0.3545,-0.362,0.506669764,12.8,-2.03,12.95997299,12.6145,-2.712,12.90273437,0.3545,-0.362,0.506669764,12.26,-2.35,12.4831927
29/12/2019 07:30,13.582,-2.3845,13.78972676,0.352,-0.3545,0.499574069,13.23,-2.03,13.3848347,13.002,-2.8845,13.3181209,0.352,-0.3545,0.499574069,12.65,-2.53,12.90051937
29/12/2019 08:00,13.821,-2.3795,14.02433818,0.351,-0.3495,0.495329436,13.47,-2.03,13.62210703,13.231,-2.9395,13.55359809,0.351,-0.3495,0.495329436,12.88,-2.59,13.13782707
29/12/2019 08:30,14.422,-2.5345,14.64301111,0.352,-0.3545,0.499574069,14.07,-2.18,14.23788257,13.872,-2.5145,14.09805285,0.352,-0.3545,0.499574069,13.52,-2.16,13.69145719
29/12/2019 09:00,15.041,-2.133,15.19149005,0.351,-0.353,0.497805183,14.69,-1.78,14.7974491,14.481,-2.663,14.72382185,0.351,-0.353,0.497805183,14.13,-2.31,14.31757661
29/12/2019 09:30,16.22,-2.129,16.35912715,0.35,-0.349,0.494268146,15.87,-1.78,15.96951158,15.7,-2.279,15.86454667,0.35,-0.349,0.494268146,15.35,-1.93,15.47085647
29/12/2019 10:00,17.1795,-1.811,17.27469077,0.3495,-0.341,0.488294225,16.83,-1.47,16.89407588,16.6195,-2.131,16.75556449,0.3495,-0.341,0.488294225,16.27,-1.79,16.36817033
29/12/2019 10:30,18.388,-1.6055,18.45795694,0.348,-0.3655,0.504672419,18.04,-1.24,18.08256619,17.808,-1.9655,17.91613949,0.348,-0.3655,0.504672419,17.46,-1.6,17.53315716
29/12/2019 11:00,18.918,-1.499,18.97729499,0.348,-0.349,0.492853934,18.57,-1.15,18.60557443,18.338,-1.949,18.441281,0.348,-0.349,0.492853934,17.99,-1.6,18.06101049
29/12/2019 11:30,19.419,-1.349,19.4657998,0.349,-0.349,0.493560533,19.07,-1,19.09620119,18.769,-1.759,18.8512451,0.349,-0.349,0.493560533,18.42,-1.41,18.47388698
29/12/2019 12:00,19.772,-1.2365,19.81062635,0.352,-0.3565,0.500995259,19.42,-0.88,19.43992798,19.122,-1.6865,19.19622792,0.352,-0.3565,0.500995259,18.77,-1.33,18.81706141
29/12/2019 12:30,19.967,-1.1125,19.99796853,0.357,-0.3525,0.501702352,19.61,-0.76,19.62472165,19.297,-1.7925,19.38007392,0.357,-0.3525,0.501702352,18.94,-1.44,18.99466241
29/12/2019 13:00,20.0845,-1.123,20.11587108,0.3545,-0.363,0.507384716,19.73,-0.76,19.74463218,19.2345,-1.803,19.31881982,0.3545,-0.363,0.507384716,18.88,-1.44,18.93483562
29/12/2019 13:30,19.973,-3.2985,20.24353801,0.353,-0.3685,0.510295258,19.62,-2.93,19.83757294,19.543,0.5615,19.55106471,0.353,-0.3685,0.510295258,19.19,0.93,19.21252196
29/12/2019 14:00,19.327,-4.5585,19.85731229,0.357,-0.3685,0.513070414,18.97,-4.19,19.42722317,19.157,1.7715,19.23873336,0.357,-0.3685,0.513070414,18.8,2.14,18.92140587
29/12/2019 14:30,19.2045,-4.701,19.77150023,0.1545,-0.371,0.401884623,19.05,-4.33,19.53590029,19.0645,1.639,19.13482378,0.1545,-0.371,0.401884623,18.91,2.01,19.01652439
29/12/2019 15:00,19.3,-4.627,19.84689217,0,-0.367,0.367,19.3,-4.26,19.76455413,19.08,1.793,19.16406139,0,-0.367,0.367,19.08,2.16,19.20187491
29/12/2019 15:30,19.5005,-4.7115,20.06159845,0.0005,-0.3915,0.391500319,19.5,-4.32,19.97279149,19.0805,1.8985,19.17471727,0.0005,-0.3915,0.391500319,19.08,2.29,19.21693264
29/12/2019 16:00,19.591,-4.3655,20.071494,0.001,-0.3755,0.375501332,19.59,-3.99,19.99220348,19.511,1.3145,19.55523028,0.001,-0.3755,0.375501332,19.51,1.69,19.58305901
29/12/2019 16:30,20.4735,-2.049,20.5757771,0.0035,-0.399,0.399015351,20.47,-1.65,20.53639209,19.3535,-1.229,19.39248316,0.0035,-0.399,0.399015351,19.35,-0.83,19.36779285
29/12/2019 17:00,20.482,-2.924,20.68966167,0.012,-0.354,0.354203331,20.47,-2.57,20.63070042,20.202,-0.314,20.20444011,0.012,-0.354,0.354203331,20.19,0.04,20.19003962
29/12/2019 17:30,20.417,-4.7455,20.96124183,0.017,-0.3555,0.355906238,20.4,-4.39,20.86700985,20.587,1.5945,20.64865611,0.017,-0.3555,0.355906238,20.57,1.95,20.66222156
29/12/2019 18:00,20.367,-4.834,20.93280309,0.017,-0.354,0.354407957,20.35,-4.48,20.83729589,20.587,1.536,20.6442211,0.017,-0.354,0.354407957,20.57,1.89,20.65664542
29/12/2019 18:30,20.208,-4.959,20.80756942,0.018,-0.339,0.33947754,20.19,-4.62,20.71184444,19.818,1.501,19.874761,0.018,-0.339,0.33947754,19.8,1.84,19.88531116
29/12/2019 19:00,19.7565,-4.96,20.36960707,0.0165,-0.34,0.340400132,19.74,-4.62,20.27343089,19.9165,1.45,19.96921311,0.0165,-0.34,0.340400132,19.9,1.79,19.98034284
29/12/2019 19:30,19.47,-3.547,19.790455,0,-0.337,0.337,19.47,-3.21,19.73284065,19.35,-0.127,19.35041677,0,-0.337,0.337,19.35,0.21,19.3511395
29/12/2019 20:00,19.11,-1.654,19.18144458,0,-0.334,0.334,19.11,-1.32,19.15553445,18.57,-2.324,18.71485709,0,-0.334,0.334,18.57,-1.99,18.67632191
29/12/2019 20:30,18.66,-1.7565,18.74248896,0,-0.3465,0.3465,18.66,-1.41,18.71319588,18.12,-2.4365,18.28307776,0,-0.3465,0.3465,18.12,-2.09,18.24013432
29/12/2019 21:00,18.17,-1.6875,18.24819323,0,-0.3575,0.3575,18.17,-1.33,18.21861136,17.62,-2.5675,17.80607919,0,-0.3575,0.3575,17.62,-2.21,17.75805451
29/12/2019 21:30,17.6,-1.9085,17.70317407,0,-0.3585,0.3585,17.6,-1.55,17.66812101,16.84,-2.5685,17.03475249,0,-0.3585,0.3585,16.84,-2.21,16.98439578
29/12/2019 22:00,16.87,-2.216,17.01492157,0,-0.356,0.356,16.87,-1.86,16.97222731,16.45,-2.386,16.62213873,0,-0.356,0.356,16.45,-2.03,16.57478205
29/12/2019 22:30,16.01,-2.32,16.17722164,0,-0.33,0.33,16.01,-1.99,16.13320179,15.58,-2.68,15.80882032,0,-0.33,0.33,15.58,-2.35,15.75623369
29/12/2019 23:00,15.36,-2.411,15.5480713,0,-0.331,0.331,15.36,-2.08,15.50019355,14.91,-2.681,15.1491208,0,-0.331,0.331,14.91,-2.35,15.09405843
29/12/2019 23:30,14.75,-2.4175,14.9467992,0,-0.3375,0.3375,14.75,-2.08,14.89593569,14.28,-2.7375,14.54002429,0,-0.3375,0.3375,14.28,-2.4,14.48027624
30/12/2019 00:00,14.18,-2.534,14.40463661,0,-0.324,0.324,14.18,-2.21,14.35118462,13.71,-2.824,13.99782397,0,-0.324,0.324,13.71,-2.5,13.9360719
30/12/2019 00:30,14.11,-2.557,14.33981691,0,-0.347,0.347,14.11,-2.21,14.28202367,13.62,-2.847,13.91437419,0,-0.347,0.347,13.62,-2.5,13.8475413
30/12/2019 01:00,14.3,-2.6525,14.54392506,0,-0.3225,0.3225,14.3,-2.33,14.48857826,13.77,-2.9225,14.07671504,0,-0.3225,0.3225,13.77,-2.6,14.01331153
30/12/2019 01:30,14.11,-2.6165,14.35054606,0,-0.3465,0.3465,14.11,-2.27,14.291431,13.56,-2.8665,13.85966891,0,-0.3465,0.3465,13.56,-2.52,13.79217169
30/12/2019 02:00,13.62,-2.551,13.8568395,0,-0.341,0.341,13.62,-2.21,13.79813393,13.09,-2.861,13.39900821,0,-0.341,0.341,13.09,-2.52,13.33036009
30/12/2019 02:30,13.34,-2.556,13.58266307,0,-0.346,0.346,13.34,-2.21,13.5218231,12.78,-3.036,13.13566504,0,-0.346,0.346,12.78,-2.69,13.06003446
30/12/2019 03:00,13.09,-2.4945,13.32556304,0,-0.3345,0.3345,13.09,-2.16,13.26701549,12.54,-3.0245,12.8995814,0,-0.3345,0.3345,12.54,-2.69,12.82527583
30/12/2019 03:30,12.94,-2.4995,13.17919194,0,-0.3395,0.3395,12.94,-2.16,13.1190396,12.41,-3.0295,12.77442642,0,-0.3395,0.3395,12.41,-2.69,12.69819672
30/12/2019 04:00,12.65,-2.648,12.92417905,0,-0.328,0.328,12.65,-2.32,12.86098363,12.11,-3.018,12.4804016,0,-0.328,0.328,12.11,-2.69,12.40516828
30/12/2019 04:30,12.65,-2.6445,12.92346239,0,-0.3245,0.3245,12.65,-2.32,12.86098363,12.11,-3.0145,12.47955569,0,-0.3245,0.3245,12.11,-2.69,12.40516828
30/12/2019 05:00,12.65,-2.563,12.90703177,0,-0.323,0.323,12.65,-2.24,12.84679337,12.11,-2.873,12.44613309,0,-0.323,0.323,12.11,-2.55,12.37556463
30/12/2019 05:30,12.77,-2.576,13.02722825,0,-0.336,0.336,12.77,-2.24,12.96497204,12.2,-2.996,12.56248447,0,-0.336,0.336,12.2,-2.66,12.48661684
30/12/2019 06:00,13.14,-2.666,13.40772747,0,-0.356,0.356,13.14,-2.31,13.34150291,12.61,-2.646,12.88461936,0,-0.356,0.356,12.61,-2.29,12.8162475
30/12/2019 06:30,13.87,-2.3385,14.06575566,0,-0.3885,0.3885,13.87,-1.95,14.00640568,13.32,-2.6785,13.58663911,0,-0.3885,0.3885,13.32,-2.29,13.51541712
30/12/2019 07:00,14.47,-2.193,14.63523655,0,-0.383,0.383,14.47,-1.81,14.5827638,13.89,-2.553,14.12267358,0,-0.383,0.383,13.89,-2.17,14.05848498
30/12/2019 07:30,15.67,-2.0165,15.79921429,0,-0.3865,0.3865,15.67,-1.63,15.75454855,15.06,-2.3865,15.24791731,0,-0.3865,0.3865,15.06,-2,15.19222169
30/12/2019 08:00,16.39,-1.7825,16.48664327,0,-0.3825,0.3825,16.39,-1.4,16.44968389,15.76,-2.3825,15.93906855,0,-0.3825,0.3825,15.76,-2,15.8863967
30/12/2019 08:30,17.7,-1.448,17.75913016,0,-0.378,0.378,17.7,-1.07,17.73231231,17.02,-2.138,17.15375889,0,-0.378,0.378,17.02,-1.76,17.11075685
30/12/2019 09:00,18.71,-1.2175,18.74957083,0,-0.3675,0.3675,18.71,-0.85,18.7292979,17.98,-1.9675,18.08732861,0,-0.3675,0.3675,17.98,-1.6,18.05104983
30/12/2019 09:30,19.65,-1.058,19.67846193,0,-0.348,0.348,19.65,-0.71,19.66282279,18.91,-1.848,19.00008432,0,-0.348,0.348,18.91,-1.5,18.96939904
30/12/2019 10:00,20.3,-2.2475,20.42403624,0,-0.3475,0.3475,20.3,-1.9,20.38872237,19.65,-1.1575,19.68406224,0,-0.3475,0.3475,19.65,-0.81,19.66668757
30/12/2019 10:30,20.55,-4.456,21.02756372,0,-0.366,0.366,20.55,-4.09,20.95305706,20.38,1.274,20.41978149,0,-0.366,0.366,20.38,1.64,20.44587978
30/12/2019 11:00,20.55,-4.3525,21.00587433,0,-0.3825,0.3825,20.55,-3.97,20.92996417,20.51,1.9775,20.60511117,0,-0.3825,0.3825,20.51,2.36,20.64533119
30/12/2019 11:30,20.7305,-4.2485,21.16136533,0.0005,-0.3885,0.388500322,20.73,-3.86,21.08631073,20.6205,2.0915,20.72629712,0.0005,-0.3885,0.388500322,20.62,2.48,20.7686013
30/12/2019 12:00,21.17,-4.222,21.58689843,0,-0.362,0.362,21.17,-3.86,21.51902646,20.42,-0.692,20.431722,0,-0.362,0.362,20.42,-0.33,20.42266633
30/12/2019 12:30,21.5115,-0.3675,21.51463893,0.0015,-0.3675,0.367503061,21.51,0,21.51,20.5415,-1.3375,20.58499766,0.0015,-0.3675,0.367503061,20.54,-0.97,20.56289133
30/12/2019 13:00,21.22,-0.377,21.22334868,0,-0.377,0.377,21.22,0,21.22,20.32,-1.347,20.36459695,0,-0.377,0.377,20.32,-0.97,20.34313889
30/12/2019 13:30,21.0705,-0.361,21.07359227,0.0005,-0.361,0.361000346,21.07,0,21.07,20.1805,-1.391,20.22838257,0.0005,-0.361,0.361000346,20.18,-1.03,20.20626883
30/12/2019 14:00,20.93,-0.372,20.93330562,0,-0.372,0.372,20.93,0,20.93,20.1,-1.402,20.14883629,0,-0.372,0.372,20.1,-1.03,20.12637325
30/12/2019 14:30,21.238,-0.3915,21.24160814,0.308,-0.3915,0.498132763,20.93,0,20.93,20.498,-1.3615,20.54316641,0.308,-0.3915,0.498132763,20.19,-0.97,20.21328771
30/12/2019 15:00,21.1365,-0.3655,21.13965994,0.3765,-0.3655,0.524730883,20.76,0,20.76,20.6265,-1.4655,20.6784959,0.3765,-0.3655,0.524730883,20.25,-1.1,20.27985454
30/12/2019 15:30,21.3165,-0.3515,21.31939785,0.3765,-0.3515,0.515077179,20.94,0,20.94,20.8665,-1.4515,20.91692316,0.3765,-0.3515,0.515077179,20.49,-1.1,20.51950535
30/12/2019 16:00,21.5865,-0.3735,21.589731,0.3765,-0.3735,0.530334329,21.21,0,21.21,21.1965,-1.3935,21.24225634,0.3765,-0.3735,0.530334329,20.82,-1.02,20.84497062
30/12/2019 16:30,22.1925,-1.0205,22.21595095,0.3725,-0.3405,0.504674648,21.82,-0.68,21.83059321,21.6925,-1.3605,21.73512173,0.3725,-0.3405,0.504674648,21.32,-1.02,21.34438568
30/12/2019 17:00,23.0785,-0.1325,23.07888036,0.3685,-0.3425,0.503088958,22.71,0.21,22.71097092,22.4885,-1.1225,22.51649703,0.3685,-0.3425,0.503088958,22.12,-0.78,22.13374799
30/12/2019 17:30,23.0755,-0.364,23.07837075,0.3655,-0.364,0.515835487,22.71,0,22.71,22.8155,-1.214,22.8477753,0.3655,-0.364,0.515835487,22.45,-0.85,22.46608555
30/12/2019 18:00,22.604,-0.3525,22.60674838,0.364,-0.3525,0.506707263,22.24,0,22.24,22.394,-1.2725,22.43012466,0.364,-0.3525,0.506707263,22.03,-0.92,22.0492018
30/12/2019 18:30,21.7425,-1.043,21.76750227,0.3625,-0.363,0.513006092,21.38,-0.68,21.39081111,21.5525,-1.453,21.60142276,0.3625,-0.363,0.513006092,21.19,-1.09,21.21801593
30/12/2019 19:00,21.301,-1.0215,21.3254792,0.361,-0.3415,0.496933849,20.94,-0.68,20.95103816,21.141,-1.6015,21.20157266,0.361,-0.3415,0.496933849,20.78,-1.26,20.81816514
30/12/2019 19:30,21.5405,-0.802,21.55542494,0.3605,-0.342,0.496914731,21.18,-0.46,21.18499469,20.9905,-1.402,21.03726917,0.3605,-0.342,0.496914731,20.63,-1.06,20.65721424
30/12/2019 20:00,20.74,-1.0155,20.76484626,0.36,-0.3355,0.492097805,20.38,-0.68,20.3913413,20.55,-1.5755,20.61030568,0.36,-0.3355,0.492097805,20.19,-1.24,20.22804242
30/12/2019 20:30,19.889,-1.199,19.92510783,0.359,-0.349,0.500681536,19.53,-0.85,19.54848843,19.469,-1.879,19.55946323,0.359,-0.349,0.500681536,19.11,-1.53,19.1711502
30/12/2019 21:00,18.99,-0.076,18.99015208,0.36,-0.346,0.499315532,18.63,0.27,18.63195642,18.53,-3.456,18.84953145,0.36,-0.346,0.499315532,18.17,-3.11,18.43423446
30/12/2019 21:30,18.2135,-1.719,18.29444023,0.3635,-0.329,0.490278747,17.85,-1.39,17.90403865,17.7235,-2.289,17.87070153,0.3635,-0.329,0.490278747,17.36,-1.96,17.47029479
30/12/2019 22:00,17.3775,-1.725,17.4629073,0.3675,-0.335,0.497273818,17.01,-1.39,17.06669857,17.2275,-2.395,17.39318203,0.3675,-0.335,0.497273818,16.86,-2.06,16.98538195
30/12/2019 22:30,16.6255,-1.7295,16.71521524,0.3555,-0.3395,0.491569425,16.27,-1.39,16.3292682,16.4155,-2.4995,16.60470236,0.3555,-0.3395,0.491569425,16.06,-2.16,16.20460428
30/12/2019 23:00,15.657,-1.98,15.78169981,0.357,-0.31,0.472809687,15.3,-1.67,15.39087067,15.407,-2.59,15.62317986,0.357,-0.31,0.472809687,15.05,-2.28,15.22172461
30/12/2019 23:30,14.949,-2.1305,15.10005401,0.359,-0.3105,0.474648554,14.59,-1.82,14.70307791,14.619,-2.6805,14.86271312,0.359,-0.3105,0.474648554,14.26,-2.37,14.45560445
31/12/2019 00:00,14.4265,-2.311,14.61042858,0.3565,-0.311,0.473089051,14.07,-2,14.21143554,14.0365,-2.601,14.27545212,0.3565,-0.311,0.473089051,13.68,-2.29,13.87034607
31/12/2019 00:30,14.3165,-2.3115,14.50190348,0.3565,-0.3115,0.473417892,13.96,-2,14.10253878,13.9165,-2.6015,14.15756951,0.3565,-0.3115,0.473417892,13.56,-2.29,13.75200713
31/12/2019 01:00,14.5655,-2.371,14.75721624,0.3555,-0.321,0.478979384,14.21,-2.05,14.35710974,14.1055,-2.611,14.34511942,0.3555,-0.321,0.478979384,13.75,-2.29,13.93939023
31/12/2019 01:30,14.2675,-2.387,14.46579847,0.3575,-0.337,0.491299552,13.91,-2.05,14.06024893,13.8475,-2.627,14.09448067,0.3575,-0.337,0.491299552,13.49,-2.29,13.68298944
31/12/2019 02:00,13.9475,-2.33,14.1407799,0.3575,-0.36,0.507352195,13.59,-1.97,13.73204282,13.5675,-2.65,13.82387631,0.3575,-0.36,0.507352195,13.21,-2.29,13.40702055
31/12/2019 02:30,13.405,-2.3075,13.60215355,0.355,-0.3375,0.489827776,13.05,-1.97,13.19785589,13.015,-2.7975,13.31225868,0.355,-0.3375,0.489827776,12.66,-2.46,12.8967903
31/12/2019 03:00,13.1545,-2.3075,13.35535198,0.3545,-0.3375,0.489465525,12.8,-1.97,12.95071041,12.8145,-2.8775,13.13359876,0.3545,-0.3375,0.489465525,12.46,-2.54,12.71625731
31/12/2019 03:30,12.926,-2.277,13.1250221,0.356,-0.307,0.470090417,12.57,-1.97,12.72343507,12.586,-2.847,12.90398407,0.356,-0.307,0.470090417,12.23,-2.54,12.49097674
31/12/2019 04:00,12.7365,-2.349,12.95130238,0.3565,-0.299,0.465288351,12.38,-2.05,12.54858159,12.3565,-2.919,12.69660007,0.3565,-0.299,0.465288351,12,-2.62,12.282687
31/12/2019 04:30,12.655,-2.3535,12.87198459,0.355,-0.3035,0.467051657,12.3,-2.05,12.46966319,12.305,-2.8535,12.63152751,0.355,-0.3035,0.467051657,11.95,-2.55,12.21904252
31/12/2019 05:00,12.7155,-2.3615,12.93292784,0.3555,-0.3115,0.472665315,12.36,-2.05,12.52885071,12.3055,-2.8615,12.63382414,0.3555,-0.3115,0.472665315,11.95,-2.55,12.21904252
31/12/2019 05:30,12.9255,-2.3065,13.12967983,0.3555,-0.3365,0.489502298,12.57,-1.97,12.72343507,12.4755,-2.8865,12.80507643,0.3555,-0.3365,0.489502298,12.12,-2.55,12.38535022
31/12/2019 06:00,13.1555,-2.293,13.35383949,0.3555,-0.323,0.480322027,12.8,-1.97,12.95071041,12.6955,-2.873,13.01652216,0.3555,-0.323,0.480322027,12.34,-2.55,12.60071823
31/12/2019 06:30,13.6485,-2.188,13.82276732,0.3585,-0.328,0.485907656,13.29,-1.86,13.41952682,13.1685,-2.738,13.45013146,0.3585,-0.328,0.485907656,12.81,-2.41,13.03473053
31/12/2019 07:00,14.407,-2.1245,14.56280019,0.357,-0.3445,0.49611415,14.05,-1.78,14.1623056,13.877,-2.6445,14.12673031,0.357,-0.3445,0.49611415,13.52,-2.3,13.71424077
31/12/2019 07:30,15.906,-1.7985,16.00735575,0.356,-0.3485,0.498184956,15.55,-1.45,15.61745818,15.336,-2.0985,15.47890817,0.356,-0.3485,0.498184956,14.98,-1.75,15.08187323
31/12/2019 08:00,16.615,-1.664,16.69811729,0.355,-0.354,0.501339207,16.26,-1.31,16.31268525,16.025,-1.954,16.14369044,0.355,-0.354,0.501339207,15.67,-1.6,15.75147295
31/12/2019 08:30,17.7225,-1.343,17.77331301,0.3525,-0.343,0.491838642,17.37,-1,17.39876145,17.1125,-1.803,17.20722131,0.3525,-0.343,0.491838642,16.76,-1.46,16.8234717
31/12/2019 09:00,18.5635,-1.187,18.60141127,0.3535,-0.317,0.47481707,18.21,-0.87,18.23077069,17.9035,-1.837,17.99749653,0.3535,-0.317,0.47481707,17.55,-1.52,17.61570038
31/12/2019 09:30,19.693,1.557,19.75445514,0.353,-0.373,0.513554281,19.34,1.93,19.43606184,18.683,-2.643,18.86902059,0.353,-0.373,0.513554281,18.33,-2.27,18.47002436
31/12/2019 10:00,20.5195,-1.083,20.54805999,0.3495,-0.403,0.533440953,20.17,-0.68,20.18145931,19.1495,-1.133,19.18298828,0.3495,-0.403,0.533440953,18.8,-0.73,18.81416753
31/12/2019 10:30,20.519,-0.385,20.52261158,0.349,-0.385,0.51964026,20.17,0,20.17,20.049,-1.205,20.08517926,0.349,-0.385,0.51964026,19.7,-0.82,19.7170586
31/12/2019 11:00,20.942,-0.365,20.94518057,0.362,-0.365,0.514071007,20.58,0,20.58,20.432,-1.185,20.46633453,0.362,-0.365,0.514071007,20.07,-0.82,20.08674439
31/12/2019 11:30,21.558,-0.3865,21.56146438,0.008,-0.3865,0.386582785,21.55,0,21.55,21.098,-1.0665,21.12493849,0.008,-0.3865,0.386582785,21.09,-0.68,21.10095969
31/12/2019 12:00,21.94,-0.397,21.94359152,0,-0.397,0.397,21.94,0,21.94,21.47,-1.077,21.49699581,0,-0.397,0.397,21.47,-0.68,21.48076582
31/12/2019 12:30,22.12,-0.388,22.12340263,0,-0.388,0.388,22.12,0,22.12,21.58,-1.068,21.60641164,0,-0.388,0.388,21.58,-0.68,21.59071097
31/12/2019 13:00,22.12,-0.384,22.12333284,0,-0.384,0.384,22.12,0,22.12,21.58,-1.064,21.60621429,0,-0.384,0.384,21.58,-0.68,21.59071097
31/12/2019 13:30,22.12,-0.383,22.12331551,0,-0.383,0.383,22.12,0,22.12,21.58,-1.063,21.60616507,0,-0.383,0.383,21.58,-0.68,21.59071097
31/12/2019 14:00,22.03,-0.39,22.03345184,0,-0.39,0.39,22.03,0,22.03,21.52,-1.15,21.55070532,0,-0.39,0.39,21.52,-0.76,21.53341589
31/12/2019 14:30,22.03,-0.3975,22.03358587,0,-0.3975,0.3975,22.03,0,22.03,21.52,-1.2175,21.55441269,0,-0.3975,0.3975,21.52,-0.82,21.53561701
31/12/2019 15:00,21.81,2.9005,22.00202264,0,-0.3995,0.3995,21.81,3.3,22.05824336,21.28,-1.8295,21.35849878,0,-0.3995,0.3995,21.28,-1.43,21.32799334
31/12/2019 15:30,21.81,2.928,22.00566482,0,-0.372,0.372,21.81,3.3,22.05824336,20.64,-4.912,21.21644042,0,-0.372,0.372,20.64,-4.54,21.1334143
31/12/2019 16:00,22.05,3.0035,22.25361796,0,-0.3765,0.3765,22.05,3.38,22.30755253,20.9,-4.8565,21.4568309,0,-0.3765,0.3765,20.9,-4.48,21.37476082
31/12/2019 16:30,22.18,2.849,22.3622271,0,-0.371,0.371,22.18,3.22,22.41251436,21.07,-4.971,21.64845817,0,-0.371,0.371,21.07,-4.6,21.56629083
31/12/2019 17:00,22.68,2.869,22.86074279,0,-0.351,0.351,22.68,3.22,22.90743984,21.62,-4.901,22.1685408,0,-0.351,0.351,21.62,-4.55,22.09359409
31/12/2019 17:30,22.513,2.864,22.69444128,0.013,-0.356,0.35623728,22.5,3.22,22.72924108,21.493,-4.906,22.04581332,0.013,-0.356,0.35623728,21.48,-4.55,21.95661404
31/12/2019 18:00,21.7715,2.7545,21.94505599,0.1615,-0.3455,0.381382354,21.61,3.1,21.83121847,20.7915,-5.0055,21.38554424,0.1615,-0.3455,0.381382354,20.63,-4.66,21.14976359
31/12/2019 18:30,21.287,2.591,21.44410525,0.267,-0.349,0.439420072,21.02,2.94,21.22460836,20.287,-5.159,20.93269333,0.267,-0.349,0.439420072,20.02,-4.81,20.58971831
31/12/2019 19:00,20.545,2.552,20.7028918,0.345,-0.388,0.519200347,20.2,2.94,20.4128293,19.595,-5.198,20.2727213,0.345,-0.388,0.519200347,19.25,-4.81,19.84183963
31/12/2019 19:30,19.6855,1.869,19.77402517,0.3455,-0.361,0.499691155,19.34,2.23,19.46814064,18.8555,-4.741,19.44240112,0.3455,-0.361,0.499691155,18.51,-4.38,19.02115927
31/12/2019 20:00,18.616,-1.341,18.66423684,0.346,-0.351,0.492866108,18.27,-0.99,18.296803,18.326,-1.931,18.42745335,0.346,-0.351,0.492866108,17.98,-1.58,18.04928807
31/12/2019 20:30,18.0365,-1.447,18.09445057,0.3465,-0.367,0.504728888,17.69,-1.08,17.72293712,17.7265,-2.037,17.84315474,0.3465,-0.367,0.504728888,17.38,-1.67,17.46004868
31/12/2019 21:00,17.5975,-1.6905,17.67851228,0.3475,-0.3805,0.515302338,17.25,-1.31,17.29967052,17.2475,-2.0505,17.36896101,0.3475,-0.3805,0.515302338,16.9,-1.67,16.98231139
31/12/2019 21:30,17.1055,-1.6995,17.18971874,0.3555,-0.3895,0.527342868,16.75,-1.31,16.80114877,16.6855,-2.3095,16.84457481,0.3555,-0.3895,0.527342868,16.33,-1.92,16.44248461
31/12/2019 22:00,16.593,1.155,16.63314985,0.363,-0.365,0.514775679,16.23,1.52,16.30102144,15.673,-5.415,16.58207327,0.363,-0.365,0.514775679,15.31,-5.05,16.12137091
31/12/2019 22:30,16.2535,1.6455,16.33658264,0.3435,-0.3545,0.493621819,15.91,2,16.03521437,15.2535,-5.8345,16.33127835,0.3435,-0.3545,0.493621819,14.91,-5.48,15.88516604
31/12/2019 23:00,15.8135,1.595,15.89373484,0.3435,-0.355,0.493981022,15.47,1.95,15.59241482,14.8635,-5.905,15.99351923,0.3435,-0.355,0.493981022,14.52,-5.55,15.54454567
31/12/2019 23:30,15.4635,1.5935,15.54538756,0.3435,-0.3565,0.495060097,15.12,1.95,15.24522548,14.5035,-6.0365,15.70957811,0.3435,-0.3565,0.495060097,14.16,-5.68,15.25673622
01/01/2020 00:00,15.2535,1.462,15.32340387,0.3435,-0.348,0.488974693,14.91,1.81,15.01946071,14.2435,-6.088,15.49003022,0.3435,-0.348,0.488974693,13.9,-5.74,15.03853716
01/01/2020 00:30,15.253,1.392,15.31638577,0.343,-0.348,0.488623577,14.91,1.74,15.01118583,14.173,-6.088,15.42522846,0.343,-0.348,0.488623577,13.83,-5.74,14.97386056
01/01/2020 01:00,15.5935,1.3395,15.65092657,0.3435,-0.3405,0.48366569,15.25,1.68,15.34225863,14.4835,-6.0805,15.70809513,0.3435,-0.3405,0.48366569,14.14,-5.74,15.26064219
01/01/2020 01:30,15.2035,1.3785,15.26586632,0.3435,-0.3615,0.498672738,14.86,1.74,14.96152399,14.1235,-6.1015,15.38510821,0.3435,-0.3615,0.498672738,13.78,-5.74,14.92769239
01/01/2020 02:00,14.833,1.433,14.90205952,0.343,-0.367,0.502332559,14.49,1.8,14.60137322,13.783,-6.157,15.09568607,0.343,-0.367,0.502332559,13.44,-5.79,14.63412792
01/01/2020 02:30,14.0735,-0.0955,14.07382402,0.3435,-0.3755,0.508913057,13.73,0.28,13.73285477,13.2735,-4.8255,14.1234292,0.3435,-0.3755,0.508913057,12.93,-4.45,13.67433362
01/01/2020 03:00,13.5335,-2.347,13.73550258,0.3435,-0.367,0.502674099,13.19,-1.98,13.33778467,13.0035,-2.767,13.2946343,0.3435,-0.367,0.502674099,12.66,-2.4,12.8854802
01/01/2020 03:30,13.3035,-2.251,13.49259476,0.3435,-0.361,0.498310395,12.96,-1.89,13.09708746,12.6235,-2.761,12.92191446,0.3435,-0.361,0.498310395,12.28,-2.4,12.51232992
01/01/2020 04:00,12.9735,-2.362,13.18676406,0.3435,-0.322,0.470825074,12.63,-2.04,12.79368985,12.3235,-2.882,12.65600949,0.3435,-0.322,0.470825074,11.98,-2.56,12.25046938
01/01/2020 04:30,12.803,-2.3485,13.01661482,0.343,-0.3085,0.461325536,12.46,-2.04,12.62589403,12.173,-2.9185,12.51796993,0.343,-0.3085,0.461325536,11.83,-2.61,12.11449545
01/01/2020 05:00,12.7335,-2.3625,12.95080802,0.3435,-0.3225,0.471167168,12.39,-2.04,12.55681886,12.0835,-2.9325,12.43424821,0.3435,-0.3225,0.471167168,11.74,-2.61,12.02662463
01/01/2020 05:30,12.6635,-2.3715,12.88364252,0.3435,-0.3315,0.477372496,12.32,-2.04,12.487754,12.0835,-2.8415,12.41310173,0.3435,-0.3315,0.477372496,11.74,-2.51,12.00531965
01/01/2020 06:00,12.663,-2.3665,12.88223161,0.343,-0.3265,0.47355174,12.32,-2.04,12.487754,12.083,-2.8365,12.41147136,0.343,-0.3265,0.47355174,11.74,-2.51,12.00531965
01/01/2020 06:30,12.8435,-2.291,13.04623215,0.3435,-0.321,0.470141734,12.5,-1.97,12.65428386,12.2335,-2.831,12.55679431,0.3435,-0.321,0.470141734,11.89,-2.51,12.1520451
01/01/2020 07:00,13.0035,-2.2205,13.19172591,0.3435,-0.3205,0.46980049,12.66,-1.9,12.80178113,12.4135,-2.8305,12.73211343,0.3435,-0.3205,0.46980049,12.07,-2.51,12.32821966
01/01/2020 07:30,13.425,-2.1525,13.59646576,0.345,-0.3125,0.465490333,13.08,-1.84,13.20878496,12.845,-2.7025,13.12621542,0.345,-0.3125,0.465490333,12.5,-2.39,12.72643312
01/01/2020 08:00,13.584,-2.1525,13.75348364,0.344,-0.3125,0.464749664,13.24,-1.84,13.36724355,12.984,-2.7025,13.26226837,0.344,-0.3125,0.464749664,12.64,-2.39,12.86396906
01/01/2020 08:30,14.073,-2.084,14.22646776,0.343,-0.304,0.458328485,13.73,-1.78,13.84490159,13.473,-2.604,13.72233745,0.343,-0.304,0.458328485,13.13,-2.3,13.32992498
01/01/2020 09:00,14.4535,-2.03,14.59536098,0.3435,-0.31,0.462701037,14.11,-1.72,14.21444688,13.9035,-2.5,14.12647558,0.3435,-0.31,0.462701037,13.56,-2.19,13.73570894
01/01/2020 09:30,15.334,-2.0265,15.46732874,0.344,-0.3065,0.460736638,14.99,-1.72,15.08835644,14.774,-2.2065,14.9378619,0.344,-0.3065,0.460736638,14.43,-1.9,14.55454912
01/01/2020 10:00,16.0745,-1.7375,16.16813089,0.3445,-0.3075,0.461775378,15.73,-1.43,15.79486625,15.5045,-2.3275,15.67822619,0.3445,-0.3075,0.461775378,15.16,-2.02,15.29398575
01/01/2020 10:30,17.025,-1.6395,17.10375939,0.345,-0.3195,0.4702183,16.68,-1.32,16.7321487,16.435,-2.2595,16.58959208,0.345,-0.3195,0.4702183,16.09,-1.94,16.20653263
01/01/2020 11:00,17.576,-1.4865,17.63874877,0.346,-0.3165,0.468922435,17.23,-1.17,17.26967863,16.986,-2.1165,17.11735284,0.346,-0.3165,0.468922435,16.64,-1.8,16.73707262
01/01/2020 11:30,17.955,-1.3515,18.00579288,0.345,-0.3215,0.471579527,17.61,-1.03,17.64009637,17.355,-1.9915,17.46888941,0.345,-0.3215,0.471579527,17.01,-1.67,17.09178165
01/01/2020 12:00,18.5055,-1.3535,18.55493176,0.3455,-0.3235,0.473310152,18.16,-1.03,18.18918635,17.8755,-1.9935,17.98631542,0.3455,-0.3235,0.473310152,17.53,-1.67,17.60936683
01/01/2020 12:30,19.1355,-1.217,19.17416098,0.3455,-0.327,0.475709207,18.79,-0.89,18.81106589,18.5055,-1.887,18.6014596,0.3455,-0.327,0.475709207,18.16,-1.56,18.22688125
01/01/2020 13:00,19.194,-1.0445,19.22239882,0.344,-0.3245,0.472901945,18.85,-0.72,18.86374565,18.574,-1.8845,18.669355,0.344,-0.3245,0.472901945,18.23,-1.56,18.29662537
01/01/2020 13:30,19.1455,-1.1775,19.18167554,0.3455,-0.2975,0.455934754,18.8,-0.88,18.82058448,18.5755,-1.7975,18.66226692,0.3455,-0.2975,0.455934754,18.23,-1.5,18.29160737
01/01/2020 14:00,19.2065,-1.2565,19.24755659,0.3465,-0.3265,0.476092953,18.86,-0.93,18.88291556,18.5765,-1.8265,18.66607764,0.3465,-0.3265,0.476092953,18.23,-1.5,18.29160737
01/01/2020 14:30,19.114,-1.1565,19.14895528,0.344,-0.3265,0.474276554,18.77,-0.83,18.78834213,18.574,-1.8265,18.66358964,0.344,-0.3265,0.474276554,18.23,-1.5,18.29160737
01/01/2020 15:00,19.284,-1.1685,19.31936977,0.344,-0.3385,0.482616048,18.94,-0.83,18.95817766,18.694,-1.8385,18.78418798,0.344,-0.3385,0.482616048,18.35,-1.5,18.41120583
01/01/2020 15:30,19.394,-1.155,19.42836228,0.344,-0.325,0.47324518,19.05,-0.83,19.06807279,18.784,-1.825,18.87244767,0.344,-0.325,0.47324518,18.44,-1.5,18.50090809
01/01/2020 16:00,19.4835,-1.1785,19.51910947,0.3435,-0.3485,0.489330665,19.14,-0.83,19.15798789,18.8635,-1.8485,18.95385408,0.3435,-0.3485,0.489330665,18.52,-1.5,18.58064584
01/01/2020 16:30,20.0635,-1.106,20.09396099,0.3435,-0.366,0.501944469,19.72,-0.74,19.7338795,19.4435,-1.766,19.52353575,0.3435,-0.366,0.501944469,19.1,-1.4,19.15124017
01/01/2020 17:00,20.454,-1.495,20.50856263,0.344,-0.355,0.494328838,20.11,-1.14,20.14228636,19.944,-1.395,19.9927277,0.344,-0.355,0.494328838,19.6,-1.04,19.62757244
01/01/2020 17:30,20.545,-1.0685,20.5727664,0.345,-0.3785,0.512139873,20.2,-0.69,20.21178122,19.995,-1.7685,20.073057,0.345,-0.3785,0.512139873,19.65,-1.39,19.6991015
01/01/2020 18:00,20.3055,-1.623,20.37025918,0.3455,-0.393,0.523277412,19.96,-1.23,19.99786239,19.8555,-1.463,19.90932569,0.3455,-0.393,0.523277412,19.51,-1.07,19.53931933
01/01/2020 18:30,19.456,-4.876,20.05769957,0.346,-0.356,0.496439322,19.11,-4.52,19.63727323,19.626,1.514,19.6843103,0.346,-0.356,0.496439322,19.28,1.87,19.37047496
01/01/2020 19:00,19.2555,-4.894,19.86770033,0.3455,-0.374,0.509162302,18.91,-4.52,19.44269786,19.4155,1.556,19.4777508,0.3455,-0.374,0.509162302,19.07,1.93,19.16741506
01/01/2020 19:30,18.918,-2.8605,19.13303908,0.348,-0.3705,0.508305272,18.57,-2.49,18.73619492,18.668,-0.6505,18.67933013,0.348,-0.3705,0.508305272,18.32,-0.28,18.32213961
01/01/2020 20:00,19.2395,-1.254,19.28032355,0.3495,-0.384,0.519236218,18.89,-0.87,18.9100238,18.4695,-1.844,18.56132447,0.3495,-0.384,0.519236218,18.12,-1.46,18.17872383
01/01/2020 20:30,18.7895,-1.3075,18.83493739,0.3495,-0.3775,0.514447762,18.44,-0.93,18.46343684,17.7895,-1.8875,17.88935344,0.3495,-0.3775,0.514447762,17.44,-1.51,17.50524778
01/01/2020 21:00,18.058,-1.396,18.11187953,0.348,-0.376,0.51232802,17.71,-1.02,17.73934892,17.538,-1.996,17.65121696,0.348,-0.376,0.51232802,17.19,-1.62,17.26616634
01/01/2020 21:30,17.4775,-1.58,17.54877221,0.3575,-0.4,0.536475768,17.12,-1.18,17.1606177,16.9975,-2.23,17.14315917,0.3575,-0.4,0.536475768,16.64,-1.83,16.74032556
01/01/2020 22:00,16.5235,-2.18,16.6666869,0.3635,-0.37,0.518683188,16.16,-1.81,16.26104855,16.1335,-2.08,16.26702869,0.3635,-0.37,0.518683188,15.77,-1.71,15.86243991
01/01/2020 22:30,16.0335,-1.93,16.14924216,0.3435,-0.38,0.512242374,15.69,-1.55,15.76637561,15.5635,-2.33,15.73694482,0.3435,-0.38,0.512242374,15.22,-1.95,15.34440941
01/01/2020 23:00,15.2635,-2.111,15.40878818,0.3435,-0.361,0.498310395,14.92,-1.75,15.02228012,14.8035,-2.311,14.98280125,0.3435,-0.361,0.498310395,14.46,-1.95,14.59089099
01/01/2020 23:30,14.2835,-2.23,14.45653044,0.3435,-0.36,0.497586425,13.94,-1.87,14.06486758,13.8535,-2.55,14.08623308,0.3435,-0.36,0.497586425,13.51,-2.19,13.68635087
02/01/2020 00:00,13.6635,-2.3305,13.86082474,0.3435,-0.3305,0.476678613,13.32,-2,13.46931327,13.2235,-2.8305,13.52304265,0.3435,-0.3305,0.476678613,12.88,-2.5,13.12038109
02/01/2020 00:30,13.5635,-2.3965,13.77358866,0.3435,-0.3165,0.467080828,13.22,-2.08,13.38263053,13.0835,-2.8165,13.3832225,0.3435,-0.3165,0.467080828,12.74,-2.5,12.98297347
02/01/2020 01:00,14.0035,-2.611,14.24483532,0.3435,-0.331,0.477025419,13.66,-2.28,13.84897108,13.5235,-2.621,13.77514767,0.3435,-0.331,0.477025419,13.18,-2.29,13.37746239
02/01/2020 01:30,13.7435,-2.507,13.97028422,0.3435,-0.347,0.488263505,13.4,-2.16,13.57297315,13.1935,-2.717,13.4703575,0.3435,-0.347,0.488263505,12.85,-2.37,13.06672874
02/01/2020 02:00,13.3635,-2.5175,13.59856384,0.3435,-0.3575,0.495780697,13.02,-2.16,13.19795439,12.8635,-2.7275,13.14948244,0.3435,-0.3575,0.495780697,12.52,-2.37,12.7423428
02/01/2020 02:30,13.3635,-2.5345,13.60172131,0.3435,-0.3745,0.508175659,13.02,-2.16,13.19795439,12.8635,-2.7445,13.15301914,0.3435,-0.3745,0.508175659,12.52,-2.37,12.7423428
02/01/2020 03:00,13.1535,-2.5535,13.39906431,0.3435,-0.3935,0.52233562,12.81,-2.16,12.99083138,12.5835,-2.7635,12.88337706,0.3435,-0.3935,0.52233562,12.24,-2.37,12.46733733
02/01/2020 03:30,12.8235,-2.537,13.07205115,0.3435,-0.377,0.510020833,12.48,-2.16,12.66554381,12.2635,-2.747,12.56739596,0.3435,-0.377,0.510020833,11.92,-2.37,12.15332465
02/01/2020 04:00,12.5335,-2.5305,12.78640108,0.3435,-0.3705,0.505235094,12.19,-2.16,12.37989095,11.9835,-2.7405,12.29286836,0.3435,-0.3705,0.505235094,11.64,-2.37,11.8788257
02/01/2020 04:30,12.4535,-2.5155,12.70501486,0.3435,-0.3555,0.49434047,12.11,-2.16,12.30112596,11.8635,-2.7255,12.17255037,0.3435,-0.3555,0.49434047,11.52,-2.37,11.76126269
02/01/2020 05:00,12.5335,-2.4465,12.77004246,0.3435,-0.3565,0.495060097,12.19,-2.09,12.36786966,11.9335,-2.7265,12.24100586,0.3435,-0.3565,0.495060097,11.59,-2.37,11.82983516
02/01/2020 05:30,12.8735,0.798,12.89820942,0.3435,-0.362,0.499035319,12.53,1.16,12.58358057,11.8235,-5.782,13.16156056,0.3435,-0.362,0.499035319,11.48,-5.42,12.69514868
02/01/2020 06:00,13.2035,1.234,13.26103949,0.3435,-0.366,0.501944469,12.86,1.6,12.95915121,12.0735,-6.006,13.48485959,0.3435,-0.366,0.501944469,11.73,-5.64,13.01547156
02/01/2020 06:30,14.007,1.363,14.07315949,0.347,-0.347,0.490732106,13.66,1.71,13.76661542,12.767,-5.787,14.0173342,0.347,-0.347,0.490732106,12.42,-5.44,13.55912977
02/01/2020 07:00,15.0845,0.9995,15.1175772,0.3445,-0.3605,0.498638647,14.74,1.36,14.80260788,13.9445,-4.6605,14.70269841,0.3445,-0.3605,0.498638647,13.6,-4.3,14.26359001
02/01/2020 07:30,16.3035,-1.2145,16.34867342,0.3435,-0.3945,0.523089381,15.96,-0.82,15.98105128,15.6435,-1.7945,15.74608912,0.3435,-0.3945,0.523089381,15.3,-1.4,15.36391877
02/01/2020 08:00,17.1835,-1.0985,17.21857644,0.3435,-0.3785,0.51113061,16.84,-0.72,16.8553849,16.4435,-1.5585,16.51719148,0.3435,-0.3785,0.51113061,16.1,-1.18,16.14318432
02/01/2020 08:30,18.4635,-3.9925,18.89023262,0.3435,-0.3825,0.514099699,18.12,-3.61,18.47610619,17.7735,-0.7525,17.78942266,0.3435,-0.3825,0.514099699,17.43,-0.37,17.43392669
02/01/2020 09:00,19.8335,0.342,19.83644843,0.3435,-0.388,0.518204834,19.49,0.73,19.50366632,19.0135,-1.068,19.04347149,0.3435,-0.388,0.518204834,18.67,-0.68,18.6823794
02/01/2020 09:30,20.9135,-3.736,21.24457997,0.3435,-0.406,0.531815993,20.57,-3.33,20.83779739,20.6235,2.464,20.77017208,0.3435,-0.406,0.531815993,20.28,2.87,20.48207265
02/01/2020 10:00,21.172,-3.4015,21.44350219,0.342,-0.4015,0.527414685,20.83,-3,21.04492575,21.022,2.9085,21.22224909,0.342,-0.4015,0.527414685,20.68,3.31,20.94322086
02/01/2020 10:30,21.886,-3.361,22.14256799,0.336,-0.421,0.538643667,21.55,-2.94,21.74962299,21.716,2.979,21.9193772,0.336,-0.421,0.538643667,21.38,3.4,21.64865816
02/01/2020 11:00,22.187,-3.0905,22.40120888,0.337,-0.4105,0.531111335,21.85,-2.68,22.01374343,21.987,3.2195,22.22146146,0.337,-0.4105,0.531111335,21.65,3.63,21.95220718
02/01/2020 11:30,22.311,-2.901,22.49881157,0.281,-0.411,0.497877495,22.03,-2.49,22.17027289,22.111,3.419,22.37377666,0.281,-0.411,0.497877495,21.83,3.83,22.16343385
02/01/2020 12:00,22.86,-2.787,23.02926332,0,-0.397,0.397,22.86,-2.39,22.98459702,22.59,3.493,22.85845903,0,-0.397,0.397,22.59,3.89,22.92248241
02/01/2020 12:30,23.21,-2.658,23.36170079,0,-0.398,0.398,23.21,-2.26,23.31977058,22.95,3.592,23.2293987,0,-0.398,0.398,22.95,3.99,23.2942611
02/01/2020 13:00,23.31,-2.728,23.46908784,0,-0.388,0.388,23.31,-2.34,23.42715732,23.03,3.542,23.30078677,0,-0.388,0.388,23.03,3.93,23.36291506
02/01/2020 13:30,23.19,-3.1805,23.40708611,0,-0.4105,0.4105,23.19,-2.77,23.3548496,22.95,3.0995,23.15835487,0,-0.4105,0.4105,22.95,3.51,23.21686025
02/01/2020 14:00,23.19,-2.9415,23.37581062,0,-0.3915,0.3915,23.19,-2.55,23.32977925,22.95,3.3685,23.19588956,0,-0.3915,0.3915,22.95,3.76,23.25596913
02/01/2020 14:30,22.97,-2.865,23.14798317,0,-0.405,0.405,22.97,-2.46,23.10135277,22.77,3.455,23.03063015,0,-0.405,0.405,22.77,3.86,23.09485874
02/01/2020 15:00,23.2025,-2.973,23.3921939,0.0925,-0.413,0.42323191,23.11,-2.56,23.2513591,22.5825,3.447,22.84406083,0.0925,-0.413,0.42323191,22.49,3.86,22.81884528
02/01/2020 15:30,23.1945,-3.0385,23.39267647,0.0845,-0.3785,0.387817612,23.11,-2.66,23.26258154,23.0345,3.2815,23.26706755,0.0845,-0.3785,0.387817612,22.95,3.66,23.24001076
02/01/2020 16:00,23.3735,-3.202,23.59180591,0.3235,-0.402,0.516000242,23.05,-2.8,23.21944228,23.2735,3.138,23.48409773,0.3235,-0.402,0.516000242,22.95,3.54,23.22141469
02/01/2020 16:30,24.043,-3.368,24.27775263,0.313,-0.398,0.506332894,23.73,-2.97,23.91513747,23.993,3.032,24.18381841,0.313,-0.398,0.506332894,23.68,3.43,23.92712478
02/01/2020 17:00,24.119,-3.344,24.34971246,0.309,-0.374,0.485136063,23.81,-2.97,23.99452021,23.989,3.056,24.18287115,0.309,-0.374,0.485136063,23.68,3.43,23.92712478
02/01/2020 17:30,24.116,-3.16,24.32215155,0.306,-0.41,0.511601407,23.81,-2.75,23.96828321,23.986,3.18,24.19587973,0.306,-0.41,0.511601407,23.68,3.59,23.95058454
02/01/2020 18:00,23.6335,-3.2895,23.86133132,0.3035,-0.3995,0.501709577,23.33,-2.89,23.50831768,23.4935,3.0105,23.68560011,0.3035,-0.3995,0.501709577,23.19,3.41,23.43937286
02/01/2020 18:30,22.9415,-3.492,23.20574253,0.3015,-0.362,0.471111717,22.64,-3.13,22.85533854,22.8515,2.838,23.02705574,0.3015,-0.362,0.471111717,22.55,3.2,22.7759193
02/01/2020 19:00,22.5215,-3.5075,22.79299275,0.3015,-0.3775,0.48312369,22.22,-3.13,22.43936942,22.4815,2.8925,22.66681271,0.3015,-0.3775,0.48312369,22.18,3.27,22.41975245
02/01/2020 19:30,22.0805,-3.6085,22.3734162,0.3005,-0.3885,0.491154253,21.78,-3.22,22.01673909,22.0405,2.8815,22.2280607,0.3005,-0.3885,0.491154253,21.74,3.27,21.98455139
02/01/2020 20:00,21.5305,-3.7605,21.85643591,0.3005,-0.4105,0.508734214,21.23,-3.35,21.49268248,21.4405,2.7195,21.61228171,0.3005,-0.4105,0.508734214,21.14,3.13,21.37045858
02/01/2020 20:30,20.8095,-3.8345,21.1598365,0.2995,-0.4045,0.503309547,20.51,-3.43,20.79483109,20.3095,0.2855,20.3115066,0.2995,-0.4045,0.503309547,20.01,0.69,20.02189302
02/01/2020 21:00,20.73,-0.3965,20.73379156,0.3,-0.3965,0.497204435,20.43,0,20.43,19.99,-1.0965,20.02005026,0.3,-0.3965,0.497204435,19.69,-0.7,19.70243894
02/01/2020 21:30,19.871,-0.3985,19.87499543,0.301,-0.3985,0.499402893,19.57,0,19.57,19.071,-1.0985,19.1026109,0.301,-0.3985,0.499402893,18.77,-0.7,18.78304821
02/01/2020 22:00,18.766,-1.1265,18.7997808,0.306,-0.3965,0.500847532,18.46,-0.73,18.47442827,18.096,-1.4065,18.15057735,0.306,-0.3965,0.500847532,17.79,-1.01,17.81864754
02/01/2020 22:30,17.957,-1.223,17.99859933,0.297,-0.403,0.500617619,17.66,-0.82,17.67902712,17.277,-1.693,17.35975167,0.297,-0.403,0.500617619,16.98,-1.29,17.02893126
02/01/2020 23:00,17.217,-1.3285,17.26817886,0.297,-0.4085,0.50505569,16.92,-0.92,16.94499336,16.627,-1.6385,16.70753756,0.297,-0.4085,0.50505569,16.33,-1.23,16.3762572
02/01/2020 23:30,16.518,-1.6235,16.59759248,0.298,-0.3835,0.485670928,16.22,-1.24,16.26732922,15.968,-1.8935,16.07987457,0.298,-0.3835,0.485670928,15.67,-1.51,15.74258556
03/01/2020 00:00,15.832,-1.57,15.90965506,0.252,-0.39,0.464331778,15.58,-1.18,15.6246216,15.152,-2.04,15.28871165,0.252,-0.39,0.464331778,14.9,-1.65,14.99108068
03/01/2020 00:30,15.27,-1.719,15.36645245,0,-0.359,0.359,15.27,-1.36,15.33044357,14.54,-2.189,14.70385395,0,-0.359,0.359,14.54,-1.83,14.65470914
03/01/2020 01:00,15.51,-1.715,15.60452899,0,-0.355,0.355,15.51,-1.36,15.56951187,14.77,-2.075,14.91504358,0,-0.355,0.355,14.77,-1.72,14.8698117
03/01/2020 01:30,15.23,-1.7545,15.33072634,0,-0.3945,0.3945,15.23,-1.36,15.29060169,14.51,-2.1145,14.66326056,0,-0.3945,0.3945,14.51,-1.72,14.61158787
03/01/2020 02:00,14.73,-1.7605,14.83483267,0,-0.4005,0.4005,14.73,-1.36,14.7926502,13.93,-2.2205,14.10586829,0,-0.4005,0.4005,13.93,-1.82,14.04839137
03/01/2020 02:30,14.47,-1.9475,14.60046767,0,-0.3575,0.3575,14.47,-1.59,14.55709449,13.73,-2.3275,13.92588081,0,-0.3575,0.3575,13.73,-1.97,13.87060922
03/01/2020 03:00,14.3,-2.0485,14.44598049,0,-0.3785,0.3785,14.3,-1.67,14.39718375,13.61,-2.3485,13.8111387,0,-0.3785,0.3785,13.61,-1.97,13.75183624
03/01/2020 03:30,14.14,-2.0545,14.28847683,0,-0.3845,0.3845,14.14,-1.67,14.23827588,13.41,-2.3545,13.6151302,0,-0.3845,0.3845,13.41,-1.97,13.55392932
03/01/2020 04:00,13.8585,-2.0585,14.01054762,0.2785,-0.3885,0.478010983,13.58,-1.67,13.68229878,13.1585,-2.4385,13.38254103,0.2785,-0.3885,0.478010983,12.88,-2.05,13.04212023
03/01/2020 04:30,13.6175,-2.0305,13.7680513,0.2975,-0.3605,0.467404001,13.32,-1.67,13.42428024,12.9175,-2.3505,13.12960991,0.2975,-0.3605,0.467404001,12.62,-1.99,12.77593441
