Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/01/2020 05:00,13.4315,-2.026,13.58344096,0.2015,-0.356,0.409069982,13.23,-1.67,13.33498406,12.8215,-2.226,13.01329852,0.2015,-0.356,0.409069982,12.62,-1.87,12.7577937
03/01/2020 05:30,13.43,-1.871,13.55970284,0,-0.381,0.381,13.43,-1.49,13.51240171,12.78,-2.361,12.99625796,0,-0.381,0.381,12.78,-1.98,12.93247076
03/01/2020 06:00,14.15,-1.865,14.27237629,0,-0.375,0.375,14.15,-1.49,14.2282325,13.35,-2.355,13.556125,0,-0.375,0.375,13.35,-1.98,13.49603275
03/01/2020 06:30,15.0615,-1.8785,15.17819306,0.0015,-0.3885,0.388502896,15.06,-1.49,15.133529,14.3515,-1.8585,14.47133631,0.0015,-0.3885,0.388502896,14.35,-1.47,14.42509619
03/01/2020 07:00,15.9105,-1.297,15.96327721,0.0005,-0.407,0.407000307,15.91,-0.89,15.93487371,15.2105,-1.827,15.31983157,0.0005,-0.407,0.407000307,15.21,-1.42,15.27614153
03/01/2020 07:30,17.04,-1.051,17.07238123,0,-0.391,0.391,17.04,-0.66,17.0527769,16.35,-1.411,16.41077149,0,-0.391,0.391,16.35,-1.02,16.38178562
03/01/2020 08:00,18.38,-0.4025,18.38440661,0,-0.4025,0.4025,18.38,0,18.38,17.69,-1.1925,17.73014823,0,-0.4025,0.4025,17.69,-0.79,17.70763112
03/01/2020 08:30,19.7,0.2855,19.70206868,0,-0.3845,0.3845,19.7,0.67,19.71139011,18.9,-1.0645,18.92995405,0,-0.3845,0.3845,18.9,-0.68,18.91222885
03/01/2020 09:00,20.94,0.2835,20.94191902,0,-0.3865,0.3865,20.94,0.67,20.95071598,20.01,-1.0665,20.03840119,0,-0.3865,0.3865,20.01,-0.68,20.02155089
03/01/2020 09:30,22.12,0.4235,22.1240537,0,-0.3965,0.3965,22.12,0.82,22.1351937,21.23,-0.3965,21.23370227,0,-0.3965,0.3965,21.23,0,21.23
03/01/2020 10:00,22.9,0.6035,22.90795085,0,-0.3965,0.3965,22.9,1,22.92182366,22.07,-0.3965,22.07356139,0,-0.3965,0.3965,22.07,0,22.07
03/01/2020 10:30,23.12,0.3925,23.12333143,0,-0.4175,0.4175,23.12,0.81,23.13418466,21.99,0.4225,21.99405843,0,-0.4175,0.4175,21.99,0.84,22.00603781
03/01/2020 11:00,23.74,0.807,23.75371232,0,-0.403,0.403,23.74,1.21,23.77081614,22.72,0.437,22.72420227,0,-0.403,0.403,22.72,0.84,22.73552287
03/01/2020 11:30,24.12,0.803,24.13336299,0,-0.407,0.407,24.12,1.21,24.15033126,23.14,0.263,23.14149453,0,-0.407,0.407,23.14,0.67,23.14969762
03/01/2020 12:00,23.98,0.863,23.99552394,0,-0.417,0.417,23.98,1.28,24.0141375,22.92,0.343,22.92256637,0,-0.417,0.417,22.92,0.76,22.93259689
03/01/2020 12:30,24.7225,1.425,24.7635343,0.1025,-0.415,0.427470759,24.62,1.84,24.68866137,23.4625,0.575,23.46954476,0.1025,-0.415,0.427470759,23.36,0.99,23.38096876
03/01/2020 13:00,24.417,1.239,24.44841529,0.277,-0.411,0.495630911,24.14,1.65,24.1963241,23.137,0.459,23.14155245,0.277,-0.411,0.495630911,22.86,0.87,22.87654913
03/01/2020 13:30,23.5325,0.6865,23.5425113,0.2725,-0.4035,0.486896806,23.26,1.09,23.28552555,22.4425,0.2665,22.44408226,0.2725,-0.4035,0.486896806,22.17,0.67,22.18012173
03/01/2020 14:00,23.781,0.773,23.79355984,0.271,-0.417,0.497322833,23.51,1.19,23.54009771,22.581,0.253,22.58241728,0.271,-0.417,0.497322833,22.31,0.67,22.32005824
03/01/2020 14:30,23.7805,0.835,23.79515508,0.2705,-0.425,0.503780954,23.51,1.26,23.54374014,22.6505,0.245,22.65182499,0.2705,-0.425,0.503780954,22.38,0.67,22.3900268
03/01/2020 15:00,23.698,0.7885,23.71111419,0.268,-0.4115,0.491076623,23.43,1.2,23.46070971,22.648,0.2585,22.64947519,0.268,-0.4115,0.491076623,22.38,0.67,22.3900268
03/01/2020 15:30,23.5165,0.605,23.52428101,0.2665,-0.395,0.476494753,23.25,1,23.27149544,22.5865,-0.395,22.58995368,0.2665,-0.395,0.476494753,22.32,0,22.32
03/01/2020 16:00,23.726,0.5365,23.73206498,0.266,-0.3835,0.466720741,23.46,0.92,23.47803229,22.926,-0.3835,22.92920732,0.266,-0.3835,0.466720741,22.66,0,22.66
03/01/2020 16:30,24.296,0.43,24.29980486,0.266,-0.4,0.48037069,24.03,0.83,24.04432989,23.286,-0.4,23.28943529,0.266,-0.4,0.48037069,23.02,0,23.02
03/01/2020 17:00,24.9665,0.2865,24.96814379,0.2665,-0.3835,0.467005889,24.7,0.67,24.70908537,24.0065,-1.0635,24.03004525,0.2665,-0.3835,0.467005889,23.74,-0.68,23.74973684
03/01/2020 17:30,24.965,0.2905,24.96669011,0.265,-0.3795,0.462866341,24.7,0.67,24.70908537,24.285,-0.3795,24.28796503,0.265,-0.3795,0.462866341,24.02,0,24.02
03/01/2020 18:00,24.5045,0.2735,24.50602625,0.2645,-0.3965,0.476626164,24.24,0.67,24.24925772,23.7045,-1.0765,23.72893113,0.2645,-0.3965,0.476626164,23.44,-0.68,23.44986141
03/01/2020 18:30,23.8355,-0.3745,23.83844186,0.2655,-0.3745,0.45906481,23.57,0,23.57,23.2955,-1.1145,23.32214464,0.2655,-0.3745,0.45906481,23.03,-0.74,23.04188577
03/01/2020 19:00,23.3885,-0.374,23.39149008,0.2685,-0.374,0.460400098,23.12,0,23.12,22.8185,-1.114,22.84567658,0.2685,-0.374,0.460400098,22.55,-0.74,22.56213864
03/01/2020 19:30,22.839,-0.383,22.84221115,0.269,-0.383,0.468027777,22.57,0,22.57,22.309,-1.193,22.34087577,0.269,-0.383,0.468027777,22.04,-0.81,22.05487928
03/01/2020 20:00,22.369,-0.402,22.37261194,0.269,-0.402,0.483699287,22.1,0,22.1,21.719,-1.292,21.75739472,0.269,-0.402,0.483699287,21.45,-0.89,21.46845593
03/01/2020 20:30,21.5975,-0.389,21.60100292,0.2675,-0.389,0.472098771,21.33,0,21.33,20.9075,-1.349,20.95097509,0.2675,-0.389,0.472098771,20.64,-0.96,20.66231352
03/01/2020 21:00,20.812,-2.0545,20.91316127,0.272,-0.3945,0.479180811,20.54,-1.66,20.60696969,20.102,-1.2745,20.14236218,0.272,-0.3945,0.479180811,19.83,-0.88,19.84951637
03/01/2020 21:30,20.047,-1.2,20.08288348,0.277,-0.38,0.470243554,19.77,-0.82,19.78699826,19.477,-1.86,19.56561088,0.277,-0.38,0.470243554,19.2,-1.48,19.25695718
03/01/2020 22:00,19.4205,-1.341,19.46674347,0.2805,-0.391,0.481208115,19.14,-0.95,19.16356178,18.8705,-2.011,18.97735206,0.2805,-0.391,0.481208115,18.59,-1.62,18.66045283
03/01/2020 22:30,18.711,-1.5425,18.77447276,0.271,-0.3925,0.476966718,18.44,-1.15,18.47582474,18.151,-2.2025,18.28414087,0.271,-0.3925,0.476966718,17.88,-1.81,17.97138002
03/01/2020 23:00,17.9605,-1.626,18.03395232,0.2705,-0.356,0.447108768,17.69,-1.27,17.73552931,17.4205,-2.246,17.56469004,0.2705,-0.356,0.447108768,17.15,-1.89,17.25382856
03/01/2020 23:30,17.262,-1.6725,17.34283426,0.272,-0.2925,0.399424899,16.99,-1.38,17.0459526,16.682,-2.1825,16.8241621,0.272,-0.2925,0.399424899,16.41,-1.89,16.51848056
04/01/2020 00:00,16.9145,-1.744,17.00417144,0.2745,-0.314,0.417068639,16.64,-1.43,16.70133228,16.2545,-1.984,16.37513439,0.2745,-0.314,0.417068639,15.98,-1.67,16.06702524
04/01/2020 00:30,16.636,-1.6775,16.72036191,0.276,-0.3375,0.435984231,16.36,-1.34,16.41478602,15.976,-2.1675,16.12236435,0.276,-0.3375,0.435984231,15.7,-1.83,15.80629305
04/01/2020 01:00,16.567,-1.947,16.6810161,0.277,-0.347,0.444002252,16.29,-1.6,16.36838721,15.917,-2.427,16.10096947,0.277,-0.347,0.444002252,15.64,-2.08,15.77770579
04/01/2020 01:30,16.1665,-2.056,16.29671311,0.2765,-0.356,0.450764074,15.89,-1.7,15.98067896,15.4965,-2.566,15.70750993,0.2765,-0.356,0.450764074,15.22,-2.21,15.37961313
04/01/2020 02:00,15.6775,-2.073,15.81396014,0.2775,-0.373,0.464903485,15.4,-1.7,15.49354704,15.0275,-2.673,15.26337726,0.2775,-0.373,0.464903485,14.75,-2.3,14.92824504
04/01/2020 02:30,15.248,-2.144,15.39799467,0.278,-0.374,0.466004292,14.97,-1.77,15.0742761,14.568,-2.724,14.82048582,0.278,-0.374,0.466004292,14.29,-2.35,14.48194048
04/01/2020 03:00,14.8365,-2.1605,14.99298144,0.2765,-0.3905,0.478479362,14.56,-1.77,14.66719128,14.2365,-2.6505,14.4811285,0.2765,-0.3905,0.478479362,13.96,-2.26,14.14175378
04/01/2020 03:30,14.597,-2.33,14.78178978,0.277,-0.36,0.454234521,14.32,-1.97,14.45487115,14.017,-2.57,14.25065574,0.277,-0.36,0.454234521,13.74,-2.21,13.916598
04/01/2020 04:00,14.1575,-2.4345,14.36529138,0.2775,-0.3445,0.442364669,13.88,-2.09,14.03647035,13.6075,-2.6445,13.8620863,0.2775,-0.3445,0.442364669,13.33,-2.3,13.52696936
04/01/2020 04:30,13.968,-2.504,14.19066736,0.278,-0.344,0.442289498,13.69,-2.16,13.85935424,13.418,-2.714,13.68972315,0.278,-0.344,0.442289498,13.14,-2.37,13.35202232
04/01/2020 05:00,13.969,-2.3585,14.16670333,0.279,-0.3285,0.430991009,13.69,-2.03,13.8396893,13.319,-2.8085,13.61188573,0.279,-0.3285,0.430991009,13.04,-2.48,13.27373346
04/01/2020 05:30,13.9695,-2.395,14.17331843,0.2795,-0.365,0.459723014,13.69,-2.03,13.8396893,13.2595,-2.845,13.56128184,0.2795,-0.365,0.459723014,12.98,-2.48,13.21479474
04/01/2020 06:00,14.068,-2.27,14.24996575,0.278,-0.31,0.416394044,13.79,-1.96,13.92859289,13.388,-2.68,13.65360553,0.278,-0.31,0.416394044,13.11,-2.37,13.32249977
04/01/2020 06:30,14.6075,-2.0375,14.74891394,0.2775,-0.3275,0.429258081,14.33,-1.71,14.43166657,13.9075,-2.4675,14.12469867,0.2775,-0.3275,0.429258081,13.63,-2.14,13.79697431
04/01/2020 07:00,15.1765,-1.813,15.28440778,0.2765,-0.363,0.456312667,14.9,-1.45,14.97038744,14.4865,-2.303,14.66841816,0.2765,-0.363,0.456312667,14.21,-1.94,14.34181648
04/01/2020 07:30,15.9165,-1.6785,16.00475975,0.2765,-0.3485,0.444864586,15.64,-1.33,15.69644864,15.2365,-2.1685,15.39003978,0.2765,-0.3485,0.444864586,14.96,-1.82,15.07030192
04/01/2020 08:00,16.847,-1.493,16.91302628,0.277,-0.363,0.456615812,16.57,-1.13,16.60848578,16.137,-2.003,16.26083571,0.277,-0.363,0.456615812,15.86,-1.64,15.94456647
04/01/2020 08:30,17.8675,-1.416,17.9235212,0.2775,-0.386,0.475396939,17.59,-1.03,17.62013053,17.1775,-1.936,17.28625472,0.2775,-0.386,0.475396939,16.9,-1.55,16.97093103
04/01/2020 09:00,18.767,-1.222,18.80674275,0.277,-0.402,0.488193609,18.49,-0.82,18.50817387,18.007,-1.752,18.0920301,0.277,-0.402,0.488193609,17.73,-1.35,17.78132166
04/01/2020 09:30,20.2365,-1.081,20.26535204,0.2765,-0.391,0.478887513,19.96,-0.69,19.97192279,19.0665,-1.501,19.12549145,0.2765,-0.391,0.478887513,18.79,-1.11,18.8227575
04/01/2020 10:00,20.845,-0.383,20.84851827,0.275,-0.383,0.471501856,20.57,0,20.57,19.965,-1.363,20.01147156,0.275,-0.383,0.471501856,19.69,-0.98,19.71437293
04/01/2020 10:30,21.4155,-3.79,21.74828132,0.2755,-0.4,0.485695635,21.14,-3.39,21.41008407,20.7355,-0.46,20.74060173,0.2755,-0.4,0.485695635,20.46,-0.06,20.46008798
04/01/2020 11:00,22.2755,0.6525,22.28505455,0.2755,-0.3875,0.475453994,22,1.04,22.0245681,21.3955,-1.0875,21.42312014,0.2755,-0.3875,0.475453994,21.12,-0.7,21.13159719
04/01/2020 11:30,22.327,0.27,22.32863249,0.277,-0.4,0.486548045,22.05,0.67,22.06017679,21.337,-1.1,21.36533569,0.277,-0.4,0.486548045,21.06,-0.7,21.07163022
04/01/2020 12:00,22.5985,-0.409,22.60220085,0.2785,-0.409,0.49481638,22.32,0,22.32,21.5685,-1.109,21.59699223,0.2785,-0.409,0.49481638,21.29,-0.7,21.30150464
04/01/2020 12:30,22.8995,0.274,22.90113919,0.2795,-0.396,0.484702228,22.62,0.67,22.62992046,21.7995,-1.096,21.82703407,0.2795,-0.396,0.484702228,21.52,-0.7,21.53138175
04/01/2020 13:00,22.49,0.2715,22.49163872,0.28,-0.3985,0.487034136,22.21,0.67,22.22010351,21.45,-1.0985,21.47810984,0.28,-0.3985,0.487034136,21.17,-0.7,21.18156982
04/01/2020 13:30,22.252,-0.379,22.25522736,0.282,-0.379,0.472403429,21.97,0,21.97,21.262,-1.199,21.29577998,0.282,-0.379,0.472403429,20.98,-0.82,20.99601867
04/01/2020 14:00,22.3125,-0.4,22.31608515,0.2825,-0.4,0.489700163,22.03,0,22.03,21.3825,-1.22,21.41727588,0.2825,-0.4,0.489700163,21.1,-0.82,21.11592764
04/01/2020 14:30,22.313,-0.418,22.31691495,0.283,-0.418,0.504790055,22.03,0,22.03,20.973,-1.178,21.00605658,0.283,-0.418,0.504790055,20.69,-0.76,20.70395373
04/01/2020 15:00,22.042,-0.388,22.04541467,0.282,-0.388,0.479654042,21.76,0,21.76,20.972,-1.148,21.00339706,0.282,-0.388,0.479654042,20.69,-0.76,20.70395373
04/01/2020 15:30,22.311,-0.385,22.31432154,0.281,-0.385,0.476640326,22.03,0,22.03,20.971,-1.205,21.0055913,0.281,-0.385,0.476640326,20.69,-0.82,20.70624302
04/01/2020 16:00,22.439,-0.3915,22.44241505,0.279,-0.3915,0.480742395,22.16,0,22.16,21.429,-1.2115,21.46321908,0.279,-0.3915,0.480742395,21.15,-0.82,21.16589001
04/01/2020 16:30,23.0375,-0.3735,23.04052752,0.2775,-0.3735,0.465304739,22.76,0,22.76,21.9875,-1.2935,22.02551472,0.2775,-0.3735,0.465304739,21.71,-0.92,21.72948458
04/01/2020 17:00,24.198,-3.883,24.50756808,0.278,-0.383,0.473257858,23.92,-3.5,24.17470579,22.988,-0.253,22.98939218,0.278,-0.383,0.473257858,22.71,0.13,22.71037208
04/01/2020 17:30,24.937,-0.4025,24.9402481,0.277,-0.4025,0.488605413,24.66,0,24.66,23.327,-1.0825,23.35210344,0.277,-0.4025,0.488605413,23.05,-0.68,23.06002819
04/01/2020 18:00,24.6765,-0.3805,24.67943339,0.2765,-0.3805,0.47035359,24.4,0,24.4,23.0965,-1.1605,23.12563669,0.2765,-0.3805,0.47035359,22.82,-0.78,22.83332652
04/01/2020 18:30,23.697,-0.326,23.69924229,0.277,-0.326,0.427790837,23.42,0,23.42,22.697,-1.416,22.74112717,0.277,-0.326,0.427790837,22.42,-1.09,22.44648079
04/01/2020 19:00,22.846,-1.007,22.86818237,0.276,-0.327,0.4279077,22.57,-0.68,22.58024136,22.266,-1.527,22.31829933,0.276,-0.327,0.4279077,21.99,-1.2,22.02271782
04/01/2020 19:30,22.677,-1.025,22.70015317,0.277,-0.345,0.442440957,22.4,-0.68,22.41031905,21.587,-1.545,21.64221786,0.277,-0.345,0.442440957,21.31,-1.2,21.34376021
04/01/2020 20:00,21.939,-1.0145,21.96244365,0.279,-0.3345,0.435581508,21.66,-0.68,21.67067142,21.289,-1.6545,21.35319394,0.279,-0.3345,0.435581508,21.01,-1.32,21.05142513
04/01/2020 20:30,21.3395,-1.0345,21.36456062,0.2795,-0.3545,0.451431612,21.06,-0.68,21.0709753,20.6695,-1.6745,20.73721728,0.2795,-0.3545,0.451431612,20.39,-1.32,20.43268215
04/01/2020 21:00,20.7405,-1.8055,20.81893779,0.2805,-0.3555,0.452836063,20.46,-1.45,20.51131639,20.1805,-1.2455,20.21889835,0.2805,-0.3555,0.452836063,19.9,-0.89,19.91989207
04/01/2020 21:30,19.591,-4.8845,20.19073107,0.281,-0.3345,0.436865254,19.31,-4.55,19.83881549,19.601,1.5355,19.66105189,0.281,-0.3345,0.436865254,19.32,1.87,19.41028851
04/01/2020 22:00,19.3405,-1.499,19.39850358,0.2805,-0.329,0.432343902,19.06,-1.17,19.09587652,18.6105,-2.179,18.73762929,0.2805,-0.329,0.432343902,18.33,-1.85,18.42312134
04/01/2020 22:30,18.741,-1.57,18.80664726,0.281,-0.34,0.441090694,18.46,-1.23,18.50093241,18.001,-2.19,18.13372827,0.281,-0.34,0.441090694,17.72,-1.85,17.81630994
04/01/2020 23:00,17.6915,-1.636,17.76698253,0.2815,-0.306,0.415786303,17.41,-1.33,17.46072736,16.9615,-2.326,17.12024411,0.2815,-0.306,0.415786303,16.68,-2.02,16.80186894
04/01/2020 23:30,17.1025,-2.9765,17.35958117,0.2825,-0.3565,0.454860968,16.82,-2.62,17.02283173,16.6425,-1.0365,16.67474553,0.2825,-0.3565,0.454860968,16.36,-0.68,16.37412593
05/01/2020 00:00,15.8835,-5.2345,16.72380227,0.2835,-0.3445,0.446153001,15.6,-4.89,16.34845864,15.8935,1.0455,15.92785022,0.2835,-0.3445,0.446153001,15.61,1.39,15.67176442
05/01/2020 00:30,16.1035,-2.0265,16.23050876,0.2835,-0.3465,0.447699118,15.82,-1.68,15.90895345,15.5435,-2.3965,15.72716136,0.2835,-0.3465,0.447699118,15.26,-2.05,15.39708089
05/01/2020 01:00,16.534,-1.9625,16.65006193,0.284,-0.3625,0.460502172,16.25,-1.6,16.32857924,15.844,-2.5825,16.05308825,0.284,-0.3625,0.460502172,15.56,-2.22,15.71756979
05/01/2020 01:30,16.185,-1.955,16.30264549,0.285,-0.355,0.455247186,15.9,-1.6,15.98030037,15.395,-2.575,15.60886447,0.285,-0.355,0.455247186,15.11,-2.22,15.27221333
05/01/2020 02:00,15.765,-2.017,15.8935054,0.285,-0.357,0.456808494,15.48,-1.66,15.56875075,15.015,-2.577,15.23453819,0.285,-0.357,0.456808494,14.73,-2.22,14.8963519
05/01/2020 02:30,15.325,-2.014,15.45677266,0.285,-0.354,0.454467821,15.04,-1.66,15.13133173,14.585,-2.664,14.82629829,0.285,-0.354,0.454467821,14.3,-2.31,14.48537538
05/01/2020 03:00,14.9845,-2.0065,15.11824337,0.2845,-0.3465,0.448333024,14.7,-1.66,14.79343097,14.1845,-2.6065,14.42199301,0.2845,-0.3465,0.448333024,13.9,-2.26,14.08252818
05/01/2020 03:30,14.6645,-2.104,14.81466761,0.2845,-0.334,0.438743946,14.38,-1.77,14.48852304,13.9145,-2.714,14.17670999,0.2845,-0.334,0.438743946,13.63,-2.38,13.83623142
05/01/2020 04:00,14.244,-2.059,14.39204701,0.284,-0.359,0.457752116,13.96,-1.7,14.0631291,13.454,-2.739,13.72997586,0.284,-0.359,0.457752116,13.17,-2.38,13.38332171
05/01/2020 04:30,14.095,-2.052,14.24358554,0.285,-0.352,0.452911691,13.81,-1.7,13.91424091,13.365,-2.732,13.64137269,0.285,-0.352,0.452911691,13.08,-2.38,13.29476589
05/01/2020 05:00,13.9565,-2.06,14.10771038,0.2865,-0.36,0.460089393,13.67,-1.7,13.77530036,13.2965,-2.74,13.5758798,0.2865,-0.36,0.460089393,13.01,-2.38,13.22590262
05/01/2020 05:30,13.7665,-2.0785,13.92252436,0.2865,-0.3785,0.474704645,13.48,-1.7,13.58677298,13.0865,-2.6685,13.35579928,0.2865,-0.3785,0.474704645,12.8,-2.29,13.00323421
05/01/2020 06:00,13.765,-2.0695,13.91970026,0.285,-0.3695,0.466642529,13.48,-1.7,13.58677298,13.005,-2.6595,13.2741465,0.285,-0.3695,0.466642529,12.72,-2.29,12.92449225
05/01/2020 06:30,13.975,-2.065,14.12674237,0.285,-0.365,0.463087465,13.69,-1.7,13.7951477,13.275,-2.585,13.52434287,0.285,-0.365,0.463087465,12.99,-2.22,13.17833449
05/01/2020 07:00,14.6135,-1.8,14.72393909,0.2835,-0.37,0.466124715,14.33,-1.43,14.40117356,13.9335,-2.42,14.14209398,0.2835,-0.37,0.466124715,13.65,-2.05,13.80307937
05/01/2020 07:30,15.1145,-1.743,15.21466921,0.2845,-0.363,0.461204131,14.83,-1.38,14.89406929,14.3845,-2.413,14.58548625,0.2845,-0.363,0.461204131,14.1,-2.05,14.24824551
05/01/2020 08:00,15.515,-1.664,15.60397773,0.285,-0.374,0.470213781,15.23,-1.29,15.28453467,14.735,-2.284,14.91096513,0.285,-0.374,0.470213781,14.45,-1.91,14.57568523
05/01/2020 08:30,16.5555,-1.375,16.61250147,0.2855,-0.385,0.479307052,16.27,-0.99,16.30009202,15.8155,-2.045,15.9471648,0.2855,-0.385,0.479307052,15.53,-1.66,15.61846663
05/01/2020 09:00,17.315,-1.295,17.36335941,0.285,-0.375,0.471009554,17.03,-0.92,17.05483216,16.545,-1.975,16.6624623,0.285,-0.375,0.471009554,16.26,-1.6,16.33853115
05/01/2020 09:30,18.2235,-1.189,18.26224721,0.2835,-0.359,0.457442073,17.94,-0.83,17.95918985,17.5635,-1.859,17.66160846,0.2835,-0.359,0.457442073,17.28,-1.5,17.34498198
05/01/2020 10:00,19.073,-1.113,19.10544681,0.283,-0.363,0.460280349,18.79,-0.75,18.80496211,18.443,-1.673,18.51872506,0.283,-0.363,0.460280349,18.16,-1.31,18.20718814
05/01/2020 10:30,20.2035,-0.964,20.22648532,0.2835,-0.394,0.485394942,19.92,-0.57,19.92815345,19.5535,-1.524,19.61280037,0.2835,-0.394,0.485394942,19.27,-1.13,19.30310338
05/01/2020 11:00,21.343,-3.789,21.67671954,0.283,-0.389,0.481050933,21.06,-3.4,21.33268853,21.173,1.731,21.24364117,0.283,-0.389,0.481050933,20.89,2.12,20.99729745
05/01/2020 11:30,22.193,-3.6065,22.48412976,0.283,-0.3765,0.471000265,21.91,-3.23,22.14680564,22.073,2.7535,22.24407991,0.283,-0.3765,0.471000265,21.79,3.13,22.01365485
05/01/2020 12:00,22.406,-3.4965,22.67717681,0.286,-0.3765,0.472808894,22.12,-3.12,22.33895253,22.236,2.8135,22.41328798,0.286,-0.3765,0.472808894,21.95,3.19,22.18059061
05/01/2020 12:30,22.4075,-3.687,22.70880942,0.2875,-0.367,0.466203014,22.12,-3.32,22.36776252,21.8375,2.613,21.99327568,0.2875,-0.367,0.466203014,21.55,2.98,21.75506608
05/01/2020 13:00,22.5285,-3.596,22.81369168,0.2885,-0.356,0.458222926,22.24,-3.24,22.47476807,22.3985,1.974,22.48531695,0.2885,-0.356,0.458222926,22.11,2.33,22.23243127
05/01/2020 13:30,23.1595,-2.288,23.27224493,0.2895,-0.388,0.484101487,22.87,-1.9,22.94878864,22.1095,-0.118,22.10981489,0.2895,-0.388,0.484101487,21.82,0.27,21.82167042
05/01/2020 14:00,22.8985,-0.3745,22.90156223,0.2885,-0.3745,0.472739357,22.61,0,22.61,22.1085,-1.0945,22.1355755,0.2885,-0.3745,0.472739357,21.82,-0.72,21.83187578
05/01/2020 14:30,22.8385,-0.3995,22.84199384,0.2885,-0.3995,0.492780377,22.55,0,22.55,22.1085,-1.1195,22.13682571,0.2885,-0.3995,0.492780377,21.82,-0.72,21.83187578
05/01/2020 15:00,22.498,-0.409,22.50171738,0.288,-0.409,0.500224949,22.21,0,22.21,21.768,-1.129,21.7972582,0.288,-0.409,0.500224949,21.48,-0.72,21.49206365
05/01/2020 15:30,22.628,-0.3935,22.63142122,0.288,-0.3935,0.487633315,22.34,0,22.34,21.888,-1.1735,21.91943535,0.288,-0.3935,0.487633315,21.6,-0.78,21.61407875
05/01/2020 16:00,22.8775,-0.405,22.88108457,0.2875,-0.405,0.496670162,22.59,0,22.59,22.0975,-1.185,22.12925058,0.2875,-0.405,0.496670162,21.81,-0.78,21.82394327
05/01/2020 16:30,23.1905,-0.3885,23.19375395,0.2905,-0.3885,0.485100505,22.9,0,22.9,22.3405,-1.1685,22.37103781,0.2905,-0.3885,0.485100505,22.05,-0.78,22.06379161
05/01/2020 17:00,23.879,-0.369,23.88185089,0.299,-0.369,0.47493368,23.58,0,23.58,22.699,-1.149,22.72806199,0.299,-0.369,0.47493368,22.4,-0.78,22.41357624
05/01/2020 17:30,23.641,-0.3845,23.64412657,0.301,-0.3845,0.488304464,23.34,0,23.34,22.531,-1.1645,22.56107314,0.301,-0.3845,0.488304464,22.23,-0.78,22.24368
05/01/2020 18:00,22.999,-0.3535,23.00171653,0.289,-0.3535,0.456599661,22.71,0,22.71,22.259,-1.2335,22.29315149,0.289,-0.3535,0.456599661,21.97,-0.88,21.98761697
05/01/2020 18:30,22.8885,-0.3555,22.89126061,0.2885,-0.3555,0.457834577,22.6,0,22.6,22.1785,-1.4155,22.22362487,0.2885,-0.3555,0.457834577,21.89,-1.06,21.91564966
05/01/2020 19:00,22.369,-0.36,22.37189668,0.289,-0.36,0.461650301,22.08,0,22.08,21.669,-1.35,21.71101244,0.289,-0.36,0.461650301,21.38,-0.99,21.40290868
05/01/2020 19:30,22.3695,-0.3555,22.37232466,0.2895,-0.3555,0.458465375,22.08,0,22.08,21.6695,-1.4555,21.7183266,0.2895,-0.3555,0.458465375,21.38,-1.1,21.40827877
05/01/2020 20:00,21.8015,-0.372,21.8046735,0.2915,-0.372,0.472605808,21.51,0,21.51,21.1615,-1.522,21.21616285,0.2915,-0.372,0.472605808,20.87,-1.15,20.90166022
05/01/2020 20:30,21.142,-3.6815,21.46013994,0.152,-0.3715,0.401392887,20.99,-3.31,21.24938117,20.732,-0.3715,20.73532822,0.152,-0.3715,0.401392887,20.58,0,20.58
05/01/2020 21:00,20.13,-1.2955,20.17164396,0,-0.3555,0.3555,20.13,-0.94,20.15193539,19.43,-1.8255,19.51556687,0,-0.3555,0.3555,19.43,-1.47,19.48552796
05/01/2020 21:30,19.31,-1.302,19.35384468,0,-0.362,0.362,19.31,-0.94,19.3328658,18.7,-1.832,18.78952432,0,-0.362,0.362,18.7,-1.47,18.75768909
05/01/2020 22:00,18.73,-1.4135,18.78326069,0,-0.3635,0.3635,18.73,-1.05,18.75940831,18.14,-1.8935,18.23855647,0,-0.3635,0.3635,18.14,-1.53,18.20440881
05/01/2020 22:30,17.83,-1.612,17.90272169,0,-0.352,0.352,17.83,-1.26,17.87446503,17.26,-1.882,17.36230181,0,-0.352,0.352,17.26,-1.53,17.32768017
05/01/2020 23:00,17.06,-1.6965,17.14414513,0,-0.3465,0.3465,17.06,-1.35,17.11333106,16.54,-1.9665,16.6564919,0,-0.3465,0.3465,16.54,-1.62,16.61914559
05/01/2020 23:30,16.19,-1.7705,16.28652112,0,-0.3305,0.3305,16.19,-1.44,16.25391337,15.65,-2.0005,15.77734136,0,-0.3305,0.3305,15.65,-1.67,15.73885002
06/01/2020 00:00,15.67,-1.949,15.79074099,0,-0.359,0.359,15.67,-1.59,15.75046031,15.12,-2.179,15.27620506,0,-0.359,0.359,15.12,-1.82,15.22914311
06/01/2020 00:30,15.38,-2.0435,15.5151633,0,-0.3335,0.3335,15.38,-1.71,15.47476979,14.79,-2.2835,14.96524214,0,-0.3335,0.3335,14.79,-1.95,14.91799584
06/01/2020 01:00,16.05,-2.038,16.17887338,0,-0.328,0.328,16.05,-1.71,16.14083641,15.4,-2.278,15.56757155,0,-0.328,0.328,15.4,-1.95,15.52296686
06/01/2020 01:30,15.87,-1.9755,15.99248262,0,-0.3555,0.3555,15.87,-1.62,15.95247003,15.21,-2.2155,15.37050878,0,-0.3555,0.3555,15.21,-1.86,15.32330578
06/01/2020 02:00,15.45,-1.876,15.56347892,0,-0.386,0.386,15.45,-1.49,15.52168161,14.71,-2.356,14.8974775,0,-0.386,0.386,14.71,-1.97,14.84132743
06/01/2020 02:30,14.8,-1.9245,14.92460051,0,-0.3445,0.3445,14.8,-1.58,14.8840989,14.05,-2.3745,14.24923683,0,-0.3445,0.3445,14.05,-2.03,14.19589377
06/01/2020 03:00,14.42,-1.975,14.55462212,0,-0.345,0.345,14.42,-1.63,14.5118331,13.74,-2.375,13.94375219,0,-0.345,0.345,13.74,-2.03,13.88915044
06/01/2020 03:30,14.22,-0.4965,14.22866516,0,-0.3465,0.3465,14.22,-0.15,14.22079112,13.39,-3.6565,13.8802771,0,-0.3465,0.3465,13.39,-3.31,13.79304897
06/01/2020 04:00,13.99,-1.903,14.11883526,0,-0.373,0.373,13.99,-1.53,14.07341465,13.39,-2.153,13.56198765,0,-0.373,0.373,13.39,-1.78,13.50779405
06/01/2020 04:30,13.76,-1.982,13.90201151,0,-0.352,0.352,13.76,-1.63,13.85620799,13.17,-2.362,13.38013244,0,-0.352,0.352,13.17,-2.01,13.32249977
06/01/2020 05:00,13.76,-1.8715,13.88668831,0,-0.3615,0.3615,13.76,-1.51,13.84260452,13.17,-2.3715,13.38181274,0,-0.3615,0.3615,13.17,-2.01,13.32249977
06/01/2020 05:30,14.09,-1.9095,14.21880059,0,-0.3995,0.3995,14.09,-1.51,14.170681,13.31,-2.4095,13.52633691,0,-0.3995,0.3995,13.31,-2.01,13.46091379
06/01/2020 06:00,14.51,-1.8295,14.62488189,0,-0.4095,0.4095,14.51,-1.42,14.57931754,13.62,-2.3395,13.81946671,0,-0.4095,0.4095,13.62,-1.93,13.75606412
06/01/2020 06:30,15.7415,-1.4515,15.80827867,0.0015,-0.4015,0.401502802,15.74,-1.05,15.77498336,14.8915,-1.9715,15.0214375,0.0015,-0.4015,0.401502802,14.89,-1.57,14.97254153
06/01/2020 07:00,16.99,-1.227,17.03424871,0,-0.407,0.407,16.99,-0.82,17.0097766,16.09,-1.687,16.17819733,0,-0.407,0.407,16.09,-1.28,16.14083331
06/01/2020 07:30,18.85,-3.4175,19.1572912,0,-0.4075,0.4075,18.85,-3.01,19.08880824,18.04,-0.7875,18.05718019,0,-0.4075,0.4075,18.04,-0.38,18.04400177
06/01/2020 08:00,20.15,-0.4085,20.15414033,0,-0.4085,0.4085,20.15,0,20.15,19.26,-1.1185,19.2924504,0,-0.4085,0.4085,19.26,-0.71,19.27308227
06/01/2020 08:30,21.6,-0.6545,21.6099137,0,-0.4145,0.4145,21.6,-0.24,21.60133329,20.84,3.0855,21.06717613,0,-0.4145,0.4145,20.84,3.5,21.1318622
06/01/2020 09:00,22.72,0.453,22.72451559,0,-0.397,0.397,22.72,0.85,22.73589453,21.78,-0.397,21.7836179,0,-0.397,0.397,21.78,0,21.78
06/01/2020 09:30,23.73,0.68,23.73974094,0,-0.39,0.39,23.73,1.07,23.75411122,22.75,0.28,22.75172301,0,-0.39,0.39,22.75,0.67,22.7598638
06/01/2020 10:00,24.31,0.848,24.3247858,0,-0.402,0.402,24.31,1.25,24.34211577,23.39,0.268,23.39153531,0,-0.402,0.402,23.39,0.67,23.39959401
06/01/2020 10:30,24.46,0.7275,24.47081642,0,-0.4125,0.4125,24.46,1.14,24.48655141,23.45,0.2575,23.45141374,0,-0.4125,0.4125,23.45,0.67,23.45956948
06/01/2020 11:00,25.13,1.03,25.15109938,0,-0.4,0.4,25.13,1.43,25.17065355,24.07,0.34,24.07240121,0,-0.4,0.4,24.07,0.74,24.08137247
06/01/2020 11:30,25.41,1.05,25.43168496,0,-0.38,0.38,25.41,1.43,25.45020629,24.32,0.36,24.32266433,0,-0.38,0.38,24.32,0.74,24.33125562
06/01/2020 12:00,25.977,1.131,26.00160937,0.217,-0.379,0.436726459,25.76,1.51,25.80421865,24.727,0.461,24.73129697,0.217,-0.379,0.436726459,24.51,0.84,24.5243899
06/01/2020 12:30,26.3585,1.34,26.39253914,0.3285,-0.4,0.517602405,26.03,1.74,26.08809115,25.2285,0.86,25.24315377,0.3285,-0.4,0.517602405,24.9,1.26,24.93185914
06/01/2020 13:00,26.339,1.2265,26.36754109,0.309,-0.4135,0.516200785,26.03,1.64,26.0816123,25.309,0.7565,25.32030358,0.309,-0.4135,0.516200785,25,1.17,25.02736303
06/01/2020 13:30,26.118,0.845,26.13166564,0.138,-0.415,0.437343115,25.98,1.26,26.01053633,25.138,0.395,25.14110318,0.138,-0.415,0.437343115,25,0.81,25.01311856
06/01/2020 14:00,26.1225,1.022,26.14248439,0.2825,-0.398,0.488067874,25.84,1.42,25.87898762,25.0925,0.582,25.0992486,0.2825,-0.398,0.488067874,24.81,0.98,24.82934755
06/01/2020 14:30,26.1225,1.2265,26.15127738,0.2825,-0.4135,0.500787879,25.84,1.64,25.89199104,25.1425,0.7765,25.15448784,0.2825,-0.4135,0.500787879,24.86,1.19,24.8884652
06/01/2020 15:00,25.9125,1.156,25.93827273,0.2825,-0.404,0.492972869,25.63,1.56,25.67743173,24.9625,0.676,24.97165157,0.2825,-0.404,0.492972869,24.68,1.08,24.70361917
06/01/2020 15:30,25.5725,0.897,25.58822708,0.2825,-0.413,0.500375109,25.29,1.31,25.3239057,24.6925,0.427,24.69619172,0.2825,-0.413,0.500375109,24.41,0.84,24.42444882
06/01/2020 16:00,25.8225,0.7945,25.83471959,0.2825,-0.4255,0.510741128,25.54,1.22,25.569122,24.9925,0.4145,24.995937,0.2825,-0.4255,0.510741128,24.71,0.84,24.7242735
06/01/2020 16:30,26.1025,0.711,26.11218159,0.2825,-0.429,0.513660637,25.82,1.14,25.84515428,25.2825,0.251,25.28374591,0.2825,-0.429,0.513660637,25,0.68,25.00924629
06/01/2020 17:00,26.8225,0.6065,26.8293561,0.2825,-0.4135,0.500787879,26.54,1.02,26.55959337,25.7125,0.2665,25.71388105,0.2825,-0.4135,0.500787879,25.43,0.68,25.43909
06/01/2020 17:30,26.8225,0.5715,26.82858771,0.2825,-0.3885,0.480352475,26.54,0.96,26.5573568,26.1525,0.2915,26.1541245,0.2825,-0.3885,0.480352475,25.87,0.68,25.87893545
06/01/2020 18:00,26.3825,0.455,26.38642324,0.2825,-0.375,0.469501065,26.1,0.83,26.11319398,25.6825,0.305,25.68431099,0.2825,-0.375,0.469501065,25.4,0.68,25.40910073
06/01/2020 18:30,25.4725,0.284,25.47408315,0.2825,-0.386,0.478332782,25.19,0.67,25.19890871,24.8525,-0.386,24.85549743,0.2825,-0.386,0.478332782,24.57,0,24.57
06/01/2020 19:00,24.9325,0.2875,24.93415755,0.2825,-0.3825,0.475512881,24.65,0.67,24.6591038,24.3525,-0.3825,24.35550374,0.2825,-0.3825,0.475512881,24.07,0,24.07
06/01/2020 19:30,24.523,0.297,24.52479843,0.283,-0.373,0.468207219,24.24,0.67,24.24925772,23.863,-1.053,23.88622151,0.283,-0.373,0.468207219,23.58,-0.68,23.58980288
06/01/2020 20:00,23.933,-0.3445,23.9354793,0.283,-0.3445,0.445835452,23.65,0,23.65,23.213,-1.0245,23.23559703,0.283,-0.3445,0.445835452,22.93,-0.68,22.94008065
06/01/2020 20:30,23.193,-0.369,23.1959352,0.283,-0.369,0.465026881,22.91,0,22.91,22.493,-1.049,22.51744768,0.283,-0.369,0.465026881,22.21,-0.68,22.22040729
06/01/2020 21:00,22.6835,-0.387,22.68680104,0.2835,-0.387,0.479730393,22.4,0,22.4,21.4935,-1.227,21.5284944,0.2835,-0.387,0.479730393,21.21,-0.84,21.22662715
06/01/2020 21:30,21.597,-1.031,21.62159499,0.287,-0.351,0.45339828,21.31,-0.68,21.32084661,20.407,-1.411,20.45572218,0.287,-0.351,0.45339828,20.12,-1.06,20.14790312
06/01/2020 22:00,20.4525,-1.0815,20.48107415,0.2925,-0.3415,0.449642636,20.16,-0.74,20.17357678,19.5625,-1.6515,19.63208747,0.2925,-0.3415,0.449642636,19.27,-1.31,19.31447644
06/01/2020 22:30,19.232,-1.1415,19.26584663,0.282,-0.3315,0.435219772,18.95,-0.81,18.96730345,18.642,-1.7815,18.72692997,0.282,-0.3315,0.435219772,18.36,-1.45,18.41716862
06/01/2020 23:00,17.972,-2.174,18.10301246,0.282,-0.314,0.422042652,17.69,-1.86,17.78751528,17.642,-0.844,17.6621771,0.282,-0.314,0.422042652,17.36,-0.53,17.36808855
06/01/2020 23:30,17.1425,-1.5145,17.20927124,0.2825,-0.2945,0.408088838,16.86,-1.22,16.90408235,16.6125,-1.9545,16.72708063,0.2825,-0.2945,0.408088838,16.33,-1.66,16.41415548
07/01/2020 00:00,16.342,-3.266,16.66516487,0.282,-0.276,0.394588393,16.06,-2.99,16.33596339,16.122,-0.246,16.12387671,0.282,-0.276,0.394588393,15.84,0.03,15.84002841
07/01/2020 00:30,16.2525,-1.731,16.34442159,0.2825,-0.261,0.384613117,15.97,-1.47,16.03751228,15.6925,-2.151,15.83923474,0.2825,-0.261,0.384613117,15.41,-1.89,15.5254694
07/01/2020 01:00,17.3225,-1.523,17.38932245,0.2825,-0.303,0.41426471,17.04,-1.22,17.08361788,16.7125,-1.803,16.80947546,0.2825,-0.303,0.41426471,16.43,-1.5,16.49833022
07/01/2020 01:30,17.322,-1.311,17.37154009,0.282,-0.321,0.427276257,17.04,-0.99,17.06873458,16.712,-1.581,16.78661684,0.282,-0.321,0.427276257,16.43,-1.26,16.47824323
07/01/2020 02:00,16.7925,-1.362,16.84764376,0.2825,-0.372,0.467108392,16.51,-0.99,16.53965538,16.0825,-1.632,16.16509296,0.2825,-0.372,0.467108392,15.8,-1.26,15.85016088
07/01/2020 02:30,15.972,-1.495,16.04181439,0.282,-0.365,0.461247222,15.69,-1.13,15.73063889,15.332,-1.735,15.42985577,0.282,-0.365,0.461247222,15.05,-1.37,15.11222684
07/01/2020 03:00,15.102,-1.7885,15.20753551,0.282,-0.3585,0.456120872,14.82,-1.43,14.88883138,14.522,-1.9985,14.65887057,0.282,-0.3585,0.456120872,14.24,-1.64,14.33412711
07/01/2020 03:30,15.0325,-1.7275,15.13143458,0.2825,-0.3475,0.447842048,14.75,-1.38,14.81441528,14.4225,-1.9875,14.55880017,0.2825,-0.3475,0.447842048,14.14,-1.64,14.23478837
07/01/2020 04:00,14.862,-1.7315,14.96252439,0.282,-0.3515,0.450639823,14.58,-1.38,14.64516302,14.242,-1.9915,14.38056453,0.282,-0.3515,0.450639823,13.96,-1.64,14.05600228
07/01/2020 04:30,14.7025,-1.91,14.82604486,0.2825,-0.35,0.449784671,14.42,-1.56,14.50413734,14.0025,-2.11,14.16058284,0.2825,-0.35,0.449784671,13.72,-1.76,13.83242567
07/01/2020 05:00,14.7025,-2.001,14.83804257,0.2825,-0.351,0.450563259,14.42,-1.65,14.51409315,14.0025,-2.191,14.17287858,0.2825,-0.351,0.450563259,13.72,-1.84,13.84283208
07/01/2020 05:30,14.872,-1.865,14.98848254,0.282,-0.365,0.461247222,14.59,-1.5,14.66690492,14.172,-2.135,14.33191575,0.282,-0.365,0.461247222,13.89,-1.77,14.00232124
07/01/2020 06:00,15.2325,-1.87,15.34685493,0.2825,-0.37,0.465517186,14.95,-1.5,15.0250624,14.5225,-2.05,14.66647559,0.2825,-0.37,0.465517186,14.24,-1.68,14.33875866
07/01/2020 06:30,16.514,-1.562,16.5877075,0.284,-0.372,0.468017094,16.23,-1.19,16.27356753,15.834,-1.772,15.93284469,0.284,-0.372,0.468017094,15.55,-1.4,15.61289531
07/01/2020 07:00,17.8625,-1.1565,17.8998994,0.2825,-0.3565,0.454860968,17.58,-0.8,17.59819309,17.1625,-1.3565,17.21602447,0.2825,-0.3565,0.454860968,16.88,-1,16.90959491
07/01/2020 07:30,20.1125,-0.384,20.11616545,0.2825,-0.384,0.476720306,19.83,0,19.83,19.4025,-1.064,19.43165207,0.2825,-0.384,0.476720306,19.12,-0.68,19.13208823
07/01/2020 08:00,21.4125,0.2905,21.41447049,0.2825,-0.3795,0.473103054,21.13,0.67,21.14061967,20.6425,-1.0595,20.66967214,0.2825,-0.3795,0.473103054,20.36,-0.68,20.37135243
07/01/2020 08:30,22.2425,-3.041,22.44942064,0.2825,-0.391,0.482376668,21.96,-2.65,22.11931509,21.9225,3.159,22.14893422,0.2825,-0.391,0.482376668,21.64,3.55,21.92925215
07/01/2020 09:00,23.0825,-1.483,23.13009069,0.2825,-0.383,0.475915171,22.8,-1.1,22.82651966,22.6625,3.277,22.89820157,0.2825,-0.383,0.475915171,22.38,3.66,22.67730143
07/01/2020 09:30,24.1925,0.8515,24.20748042,0.2825,-0.3785,0.472301281,23.91,1.23,23.94161649,23.2825,0.2915,23.28432474,0.2825,-0.3785,0.472301281,23,0.67,23.00975663
07/01/2020 10:00,24.5925,0.833,24.60660369,0.2825,-0.397,0.487252758,24.31,1.23,24.34109694,23.6425,0.273,23.64407611,0.2825,-0.397,0.487252758,23.36,0.67,23.36960633
07/01/2020 10:30,24.8525,0.7425,24.86358909,0.2825,-0.4075,0.495845238,24.57,1.15,24.59689818,23.9325,0.2625,23.93393955,0.2825,-0.4075,0.495845238,23.65,0.67,23.65948858
07/01/2020 11:00,25.1525,1.028,25.17349877,0.2825,-0.392,0.483187593,24.87,1.42,24.91050582,24.2425,0.278,24.24409393,0.2825,-0.392,0.483187593,23.96,0.67,23.96936587
07/01/2020 11:30,25.0125,0.871,25.02766064,0.2825,-0.389,0.480756955,24.73,1.26,24.76207786,24.1125,0.291,24.11425589,0.2825,-0.389,0.480756955,23.83,0.68,23.83970008
07/01/2020 12:00,25.1725,1.0195,25.19313669,0.2825,-0.3905,0.481971472,24.89,1.41,24.92990574,24.2925,0.2895,24.29422496,0.2825,-0.3905,0.481971472,24.01,0.68,24.01962739
07/01/2020 12:30,25.5925,1.163,25.61891148,0.2825,-0.377,0.471100042,25.31,1.54,25.35680776,24.6225,0.373,24.62532508,0.2825,-0.377,0.471100042,24.34,0.75,24.35155231
07/01/2020 13:00,25.6425,1.1665,25.66901885,0.2825,-0.3735,0.468303854,25.36,1.54,25.40671565,24.6225,0.4565,24.62673138,0.2825,-0.3735,0.468303854,24.34,0.83,24.35414749
07/01/2020 13:30,25.5125,0.839,25.52629188,0.2825,-0.381,0.474307126,25.23,1.22,25.25947941,24.5025,0.289,24.50420428,0.2825,-0.381,0.474307126,24.22,0.67,24.22926536
07/01/2020 14:00,25.6225,0.972,25.64092998,0.2825,-0.388,0.479948174,25.34,1.36,25.37646942,24.5825,0.282,24.58411744,0.2825,-0.388,0.479948174,24.3,0.67,24.30923487
07/01/2020 14:30,25.623,1.1155,25.64727021,0.283,-0.4145,0.501895656,25.34,1.53,25.3861478,24.583,0.3055,24.58489819,0.283,-0.4145,0.501895656,24.3,0.72,24.31066433
07/01/2020 15:00,24.7025,1.203,24.73177542,0.2825,-0.437,0.520360692,24.42,1.64,24.47500766,23.8625,0.373,23.86541504,0.2825,-0.437,0.520360692,23.58,0.81,23.59390811
07/01/2020 15:30,24.543,1.0675,24.56620453,0.283,-0.4325,0.516860958,24.26,1.5,24.30632839,23.713,0.3775,23.71600462,0.283,-0.4325,0.516860958,23.43,0.81,23.4439971
07/01/2020 16:00,25.403,1.09,25.42637428,0.283,-0.41,0.498185708,25.12,1.5,25.16474518,24.513,0.4,24.51626336,0.283,-0.41,0.498185708,24.23,0.81,24.24353522
07/01/2020 16:30,26.1225,1.0005,26.14165271,0.2825,-0.3995,0.489291835,25.84,1.4,25.87789791,25.2325,0.2705,25.23394988,0.2825,-0.3995,0.489291835,24.95,0.67,24.95899437
07/01/2020 17:00,26.2925,0.9505,26.30967515,0.2825,-0.3895,0.481161615,26.01,1.34,26.04449462,25.2325,0.2805,25.23405906,0.2825,-0.3895,0.481161615,24.95,0.67,24.95899437
07/01/2020 17:30,26.2925,0.809,26.30494321,0.2825,-0.401,0.490517329,26.01,1.21,26.03812973,25.2325,0.269,25.23393384,0.2825,-0.401,0.490517329,24.95,0.67,24.95899437
07/01/2020 18:00,25.6725,0.7165,25.68249654,0.2825,-0.3935,0.484405306,25.39,1.11,25.41425191,24.8025,0.2765,24.80404117,0.2825,-0.3935,0.484405306,24.52,0.67,24.52915204
07/01/2020 18:30,25.1325,0.544,25.13838683,0.2825,-0.396,0.486438331,24.85,0.94,24.86777232,24.3525,-0.396,24.3557195,0.2825,-0.396,0.486438331,24.07,0,24.07
07/01/2020 19:00,25.1325,0.4305,25.13618679,0.2825,-0.3895,0.481161615,24.85,0.82,24.86352549,23.7725,-0.3895,23.77569066,0.2825,-0.3895,0.481161615,23.49,0,23.49
07/01/2020 19:30,24.1625,-0.0105,24.16250228,0.2825,-0.3805,0.473905581,23.88,0.37,23.88286624,23.5225,3.0595,23.72063546,0.2825,-0.3805,0.473905581,23.24,3.44,23.49321604
07/01/2020 20:00,23.3025,0.2835,23.30422448,0.2825,-0.3865,0.478736358,23.02,0.67,23.02974815,22.5625,-0.3865,22.56581017,0.2825,-0.3865,0.478736358,22.28,0,22.28
07/01/2020 20:30,22.5625,0.302,22.56452105,0.2825,-0.368,0.463929143,22.28,0.67,22.29007178,21.8525,-1.048,21.87761551,0.2825,-0.368,0.463929143,21.57,-0.68,21.58071593
07/01/2020 21:00,21.6225,-0.373,21.62571699,0.2825,-0.373,0.467905172,21.34,0,21.34,21.0125,-1.173,21.04521526,0.2825,-0.373,0.467905172,20.73,-0.8,20.74543082
07/01/2020 21:30,20.6325,-1.064,20.65991656,0.2825,-0.384,0.476720306,20.35,-0.68,20.36135801,19.9625,-1.264,20.0024774,0.2825,-0.384,0.476720306,19.68,-0.88,19.69966497
07/01/2020 22:00,19.4725,-1.0265,19.49953739,0.2825,-0.3465,0.44706655,19.19,-0.68,19.20204416,18.8125,-1.5365,18.87514208,0.2825,-0.3465,0.44706655,18.53,-1.19,18.56817169
07/01/2020 22:30,18.8225,-1.045,18.85148618,0.2825,-0.365,0.461553085,18.54,-0.68,18.55246614,18.2225,-1.555,18.28872689,0.2825,-0.365,0.461553085,17.94,-1.19,17.97942435
07/01/2020 23:00,17.5425,-1.224,17.58514948,0.2825,-0.364,0.460762683,17.26,-0.86,17.28141198,16.9625,-1.714,17.04887686,0.2825,-0.364,0.460762683,16.68,-1.35,16.73454212
07/01/2020 23:30,16.6625,-1.344,16.71661575,0.2825,-0.364,0.460762683,16.38,-0.98,16.40929005,16.0425,-1.804,16.14361243,0.2825,-0.364,0.460762683,15.76,-1.44,15.82565007
08/01/2020 00:00,16.272,-1.361,16.32881824,0.282,-0.381,0.474009494,15.99,-0.98,16.02000312,15.632,-1.921,15.74959253,0.282,-0.381,0.474009494,15.35,-1.54,15.4270574
08/01/2020 00:30,16.1125,-1.484,16.18069567,0.2825,-0.384,0.476720306,15.83,-1.1,15.86817255,15.4525,-2.024,15.58449012,0.2825,-0.384,0.476720306,15.17,-1.64,15.25839113
08/01/2020 01:00,16.4825,-1.409,16.54261428,0.2825,-0.369,0.464722767,16.2,-1.04,16.23334839,15.8025,-2.009,15.929692,0.2825,-0.369,0.464722767,15.52,-1.64,15.60640894
08/01/2020 01:30,16.4825,-1.4305,16.54445939,0.2825,-0.3905,0.481971472,16.2,-1.04,16.23334839,15.8025,-1.9605,15.92364803,0.2825,-0.3905,0.481971472,15.52,-1.57,15.59920831
08/01/2020 02:00,16.2025,-1.075,16.23812277,0.2825,-0.385,0.477526177,15.92,-0.69,15.93494587,15.3625,-2.485,15.56218594,0.2825,-0.385,0.477526177,15.08,-2.1,15.22551805
08/01/2020 02:30,15.1925,-1.69,15.28620804,0.2825,-0.34,0.442047792,14.91,-1.35,14.97099195,14.5425,-2.01,14.68074951,0.2825,-0.34,0.442047792,14.26,-1.67,14.35745451
08/01/2020 03:00,14.782,-1.698,14.87920455,0.282,-0.348,0.447915171,14.5,-1.35,14.56270923,14.172,-2.018,14.314954,0.282,-0.348,0.447915171,13.89,-1.67,13.99003217
08/01/2020 03:30,14.9125,-1.694,15.00840739,0.2825,-0.344,0.445131722,14.63,-1.35,14.69215437,14.2625,-2.074,14.41250784,0.2825,-0.344,0.445131722,13.98,-1.73,14.08663551
08/01/2020 04:00,14.6525,-1.695,14.75021292,0.2825,-0.345,0.445904979,14.37,-1.35,14.43327406,14.0225,-2.125,14.18259959,0.2825,-0.345,0.445904979,13.74,-1.78,13.85481866
08/01/2020 04:30,14.452,-1.756,14.55829111,0.282,-0.346,0.446363081,14.17,-1.41,14.23997893,13.832,-2.216,14.00838606,0.282,-0.346,0.446363081,13.55,-1.87,13.67842827
08/01/2020 05:00,14.3525,-1.737,14.45722744,0.2825,-0.327,0.432128742,14.07,-1.41,14.14047383,13.7225,-2.197,13.89725927,0.2825,-0.327,0.432128742,13.44,-1.87,13.56946941
08/01/2020 05:30,14.5025,-1.75,14.60770366,0.2825,-0.34,0.442047792,14.22,-1.41,14.28973408,13.9125,-2.21,14.08693566,0.2825,-0.34,0.442047792,13.63,-1.87,13.75768149
08/01/2020 06:00,15.062,-1.6315,15.15010351,0.282,-0.3515,0.450639823,14.78,-1.28,14.83532271,14.512,-2.0215,14.65211951,0.282,-0.3515,0.450639823,14.23,-1.67,14.32765857
08/01/2020 06:30,16.453,-1.414,16.51364905,0.283,-0.384,0.477016771,16.17,-1.03,16.20277137,15.663,-1.784,15.76427052,0.283,-0.384,0.477016771,15.38,-1.4,15.44358767
08/01/2020 07:00,17.723,-1.1585,17.7608235,0.283,-0.3685,0.464630229,17.44,-0.79,17.45788361,17.213,-1.5585,17.28341087,0.283,-0.3685,0.464630229,16.93,-1.19,16.97177068
08/01/2020 07:30,19.682,-0.3735,19.68554359,0.282,-0.3735,0.468002404,19.4,0,19.4,19.192,-1.2135,19.23032621,0.282,-0.3735,0.468002404,18.91,-0.84,18.9286476
08/01/2020 08:00,21.3625,0.22,21.3636328,0.2825,-0.39,0.481566454,21.08,0.61,21.08882405,20.8225,2.52,20.97443459,0.2825,-0.39,0.481566454,20.54,2.91,20.74511268
08/01/2020 08:30,22.4025,0.6075,22.41073543,0.2825,-0.4025,0.491744344,22.12,1.01,22.14304631,21.7825,-0.4025,21.78621841,0.2825,-0.4025,0.491744344,21.5,0,21.5
08/01/2020 09:00,22.822,0.808,22.83629891,0.282,-0.402,0.491047859,22.54,1.21,22.57245445,22.222,-0.402,22.22563583,0.282,-0.402,0.491047859,21.94,0,21.94
08/01/2020 09:30,23.7125,0.9685,23.73227019,0.2825,-0.4015,0.490926166,23.43,1.37,23.47001917,23.0825,-0.4015,23.08599161,0.2825,-0.4015,0.490926166,22.8,0,22.8
08/01/2020 10:00,23.831,0.969,23.85069228,0.271,-0.401,0.483985537,23.56,1.37,23.59979873,23.151,0.269,23.15256275,0.271,-0.401,0.483985537,22.88,0.67,22.88980778
08/01/2020 10:30,24.01,0.856,24.02525413,0.27,-0.364,0.453206355,23.74,1.22,23.77132727,23.29,0.306,23.29201013,0.27,-0.364,0.453206355,23.02,0.67,23.02974815
08/01/2020 11:00,24.2305,1.0825,24.25466834,0.2705,-0.3375,0.43252341,23.96,1.42,24.00204158,23.4905,0.3325,23.49285309,0.2705,-0.3375,0.43252341,23.22,0.67,23.22966422
08/01/2020 11:30,24.1505,0.987,24.1706603,0.2705,-0.343,0.436828628,23.88,1.33,23.91700859,23.4405,-0.343,23.44300939,0.2705,-0.343,0.436828628,23.17,0,23.17
08/01/2020 12:00,24.37,0.9945,24.39028352,0.27,-0.3355,0.430650961,24.1,1.33,24.13667127,23.69,-0.3355,23.69237557,0.27,-0.3355,0.430650961,23.42,0,23.42
08/01/2020 12:30,24.8005,1.2855,24.83379372,0.2705,-0.3345,0.430186587,24.53,1.62,24.58343548,24.1205,0.3355,24.12283318,0.2705,-0.3345,0.430186587,23.85,0.67,23.85940905
08/01/2020 13:00,24.8,1.3665,24.83761909,0.27,-0.3435,0.436912177,24.53,1.71,24.58953029,24.12,0.3265,24.12220973,0.27,-0.3435,0.436912177,23.85,0.67,23.85940905
08/01/2020 13:30,24.5605,0.9735,24.57978565,0.2705,-0.3465,0.439582188,24.29,1.32,24.32584017,23.8705,-0.3465,23.87301473,0.2705,-0.3465,0.439582188,23.6,0,23.6
08/01/2020 14:00,24.8405,1.1785,24.86843989,0.2705,-0.3415,0.435651811,24.57,1.52,24.61697179,24.1205,0.3285,24.12273684,0.2705,-0.3415,0.435651811,23.85,0.67,23.85940905
08/01/2020 14:30,24.7205,1.1755,24.74843269,0.2705,-0.3445,0.43800742,24.45,1.52,24.49720188,24.0105,0.3255,24.01270623,0.2705,-0.3445,0.43800742,23.74,0.67,23.74945263
08/01/2020 15:00,24.7205,1.0015,24.74077853,0.2705,-0.3485,0.441160402,24.45,1.35,24.48724158,23.7705,0.3215,23.77267407,0.2705,-0.3485,0.441160402,23.5,0.67,23.50954912
08/01/2020 15:30,24.3305,0.757,24.3422735,0.2705,-0.343,0.436828628,24.06,1.1,24.08513234,23.8505,-0.343,23.85296626,0.2705,-0.343,0.436828628,23.58,0,23.58
08/01/2020 16:00,24.99,0.7625,25.00163007,0.27,-0.3375,0.432210886,24.72,1.1,24.74446201,24.24,0.3325,24.24228034,0.27,-0.3375,0.432210886,23.97,0.67,23.97936196
08/01/2020 16:30,25.6505,0.955,25.66827176,0.2705,-0.335,0.430575487,25.38,1.29,25.41276254,25.1905,0.335,25.19272743,0.2705,-0.335,0.430575487,24.92,0.67,24.92900519
08/01/2020 17:00,26.581,0.872,26.5952993,0.271,-0.338,0.433226269,26.31,1.21,26.33780932,25.461,-0.338,25.46324341,0.271,-0.338,0.433226269,25.19,0,25.19
08/01/2020 17:30,26.2605,0.855,26.27441503,0.2705,-0.355,0.446312951,25.99,1.21,26.01815136,25.9405,-0.355,25.942929,0.2705,-0.355,0.446312951,25.67,0,25.67
08/01/2020 18:00,26.0005,0.8145,26.01325452,0.2705,-0.3955,0.479156029,25.73,1.21,25.75843551,25.4405,-0.3955,25.44357405,0.2705,-0.3955,0.479156029,25.17,0,25.17
08/01/2020 18:30,25.3105,0.579,25.3171217,0.2705,-0.391,0.475448472,25.04,0.97,25.0587809,25.1105,-0.391,25.11354398,0.2705,-0.391,0.475448472,24.84,0,24.84
08/01/2020 19:00,25.31,0.5735,25.31649664,0.27,-0.3965,0.479700167,25.04,0.97,25.0587809,24.57,-0.3965,24.57319906,0.27,-0.3965,0.479700167,24.3,0,24.3
08/01/2020 19:30,24.701,0.507,24.70620266,0.271,-0.403,0.485643902,24.43,0.91,24.44694255,24.001,-0.403,24.00438314,0.271,-0.403,0.485643902,23.73,0,23.73
08/01/2020 20:00,24.2315,0.284,24.23316422,0.2715,-0.406,0.488414015,23.96,0.69,23.96993325,23.3715,-0.406,23.37502617,0.2715,-0.406,0.488414015,23.1,0,23.1
08/01/2020 20:30,23.081,0.2875,23.0827905,0.271,-0.4025,0.48522907,22.81,0.69,22.82043383,22.691,-1.0825,22.71680627,0.271,-0.4025,0.48522907,22.42,-0.68,22.43030985
08/01/2020 21:00,22.1,0.286,22.10185051,0.28,-0.404,0.491544505,21.82,0.69,21.83090699,21.61,-1.084,21.6371707,0.28,-0.404,0.491544505,21.33,-0.68,21.34083644
08/01/2020 21:30,20.778,-0.4225,20.78229512,0.288,-0.4225,0.511322061,20.49,0,20.49,20.248,-1.1025,20.27799325,0.288,-0.4225,0.511322061,19.96,-0.68,19.97157981
08/01/2020 22:00,19.5935,2.9175,19.80951914,0.2935,-0.4125,0.506259321,19.3,3.33,19.58517041,18.9535,-1.6125,19.02196936,0.2935,-0.4125,0.506259321,18.66,-1.2,18.6985454
08/01/2020 22:30,18.6525,-1.08,18.68374042,0.2825,-0.4,0.489700163,18.37,-0.68,18.38258143,18.0625,-1.26,18.10639407,0.2825,-0.4,0.489700163,17.78,-0.86,17.8007865
08/01/2020 23:00,17.6025,-1.1355,17.63908633,0.2825,-0.4055,0.494202894,17.32,-0.73,17.33537712,16.9825,-1.3255,17.03414971,0.2825,-0.4055,0.494202894,16.7,-0.92,16.72532212
08/01/2020 23:30,16.7625,-1.1325,16.80071315,0.2825,-0.4025,0.491744344,16.48,-0.73,16.49616016,16.1125,-1.4425,16.17694231,0.2825,-0.4025,0.491744344,15.83,-1.04,15.8641262
09/01/2020 00:00,16.3625,-0.21,16.36384754,0.2825,-0.41,0.497901848,16.08,0.2,16.08124373,15.5225,-2.73,15.76073939,0.2825,-0.41,0.497901848,15.24,-2.32,15.41557654
09/01/2020 00:30,16.303,1.3475,16.35859301,0.283,-0.3825,0.475810099,16.02,1.73,16.1131406,15.213,-4.6225,15.89977595,0.283,-0.3825,0.475810099,14.93,-4.24,15.52038981
09/01/2020 01:00,16.5325,-1.55,16.60500094,0.2825,-0.41,0.497901848,16.25,-1.14,16.28993861,15.9125,-1.66,15.99885172,0.2825,-0.41,0.497901848,15.63,-1.25,15.67990434
09/01/2020 01:30,16.3525,-1.5425,16.42508942,0.2825,-0.4025,0.491744344,16.07,-1.14,16.11038485,15.7125,-1.6525,15.7991586,0.2825,-0.4025,0.491744344,15.43,-1.25,15.48054909
09/01/2020 02:00,15.823,-1.545,15.89825003,0.283,-0.405,0.494078941,15.54,-1.14,15.58175857,15.183,-1.655,15.27293403,0.283,-0.405,0.494078941,14.9,-1.25,14.95234095
09/01/2020 02:30,15.2125,-1.69,15.3060856,0.2825,-0.4,0.489700163,14.93,-1.29,14.98562645,14.6025,-1.76,14.70818161,0.2825,-0.4,0.489700163,14.32,-1.36,14.38443603
09/01/2020 03:00,14.843,-1.683,14.93811026,0.283,-0.393,0.484291235,14.56,-1.29,14.61703458,14.233,-1.813,14.34800537,0.283,-0.393,0.484291235,13.95,-1.42,14.02208615
09/01/2020 03:30,14.533,-1.6785,14.62960872,0.283,-0.3885,0.4806467,14.25,-1.29,14.30827034,13.933,-1.8085,14.04988118,0.283,-0.3885,0.4806467,13.65,-1.42,13.72366205
09/01/2020 04:00,14.4025,-1.684,14.50061593,0.2825,-0.394,0.484811561,14.12,-1.29,14.1788046,13.8025,-1.814,13.92119256,0.2825,-0.394,0.484811561,13.52,-1.42,13.59436648
09/01/2020 04:30,14.183,-1.8455,14.30256478,0.283,-0.3955,0.486322167,13.9,-1.45,13.97542486,13.573,-1.9355,13.71030595,0.283,-0.3955,0.486322167,13.29,-1.54,13.37892746
09/01/2020 05:00,14.243,-1.8505,14.36270863,0.283,-0.4005,0.490397033,13.96,-1.45,14.03510242,13.633,-1.9405,13.77041137,0.283,-0.4005,0.490397033,13.35,-1.54,13.43853043
09/01/2020 05:30,14.4925,-1.7315,14.59556948,0.2825,-0.4115,0.499137757,14.21,-1.32,14.27117725,13.9225,-1.8115,14.03985536,0.2825,-0.4115,0.499137757,13.64,-1.4,13.71165927
09/01/2020 06:00,15.033,-1.6165,15.11966141,0.283,-0.4165,0.503548657,14.75,-1.2,14.79873305,14.393,-1.9265,14.52135845,0.283,-0.4165,0.503548657,14.11,-1.51,14.19056729
09/01/2020 06:30,16.1135,-1.2935,16.16533404,0.2835,-0.4335,0.517971524,15.83,-0.86,15.8533435,15.4435,-1.6335,15.52964953,0.2835,-0.4335,0.517971524,15.16,-1.2,15.20741924
