Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/01/2020 07:00,17.823,-1.1625,17.86087163,0.283,-0.4225,0.508522615,17.54,-0.74,17.55560309,17.153,-1.2525,17.19866754,0.283,-0.4225,0.508522615,16.87,-0.83,16.89040556
09/01/2020 07:30,20.1025,0.793,20.11813498,0.2825,-0.417,0.503681695,19.82,1.21,19.85690056,19.5425,-2.907,19.75752908,0.2825,-0.417,0.503681695,19.26,-2.49,19.42029093
09/01/2020 08:00,21.6625,0.583,21.67034368,0.2825,-0.377,0.471100042,21.38,0.96,21.401542,21.0825,-0.377,21.08587051,0.2825,-0.377,0.471100042,20.8,0,20.8
09/01/2020 08:30,22.7725,0.689,22.78292074,0.2825,-0.391,0.482376668,22.49,1.08,22.51591659,22.1025,0.279,22.10426084,0.2825,-0.391,0.482376668,21.82,0.67,21.83028401
09/01/2020 09:00,23.1425,0.6805,23.15250281,0.2825,-0.3995,0.489291835,22.86,1.08,22.88549759,22.4725,-0.3995,22.47605073,0.2825,-0.3995,0.489291835,22.19,0,22.19
09/01/2020 09:30,24.0325,0.6895,24.04238895,0.2825,-0.3905,0.481971472,23.75,1.08,23.77454311,23.4625,-0.3905,23.46574943,0.2825,-0.3905,0.481971472,23.18,0,23.18
09/01/2020 10:00,24.3525,0.7475,24.36396956,0.2825,-0.3925,0.483593321,24.07,1.14,24.09698114,23.8425,-0.3925,23.84573049,0.2825,-0.3925,0.483593321,23.56,0,23.56
09/01/2020 10:30,24.4225,0.664,24.43152476,0.2825,-0.386,0.478332782,24.14,1.05,24.16282475,23.9125,0.284,23.91418642,0.2825,-0.386,0.478332782,23.63,0.67,23.63949661
09/01/2020 11:00,24.422,1.0565,24.44484151,0.282,-0.3835,0.476021271,24.14,1.44,24.18291132,23.832,0.2865,23.83372204,0.282,-0.3835,0.476021271,23.55,0.67,23.55952886
09/01/2020 11:30,24.4225,1.0825,24.44647853,0.2825,-0.3575,0.455645147,24.14,1.44,24.18291132,23.7825,0.3125,23.78455302,0.2825,-0.3575,0.455645147,23.5,0.67,23.50954912
09/01/2020 12:00,24.683,1.244,24.71432833,0.283,-0.326,0.431700127,24.4,1.57,24.45045807,24.063,0.344,24.06545875,0.283,-0.326,0.431700127,23.78,0.67,23.78943673
09/01/2020 12:30,24.9725,-0.6175,24.98013336,0.2825,-0.3675,0.463532631,24.69,-0.25,24.69126566,24.8725,2.2525,24.97428703,0.2825,-0.3675,0.463532631,24.59,2.62,24.72918316
09/01/2020 13:00,25.3925,1.25,25.42324834,0.2825,-0.37,0.465517186,25.11,1.62,25.1622038,24.8725,0.45,24.87657043,0.2825,-0.37,0.465517186,24.59,0.82,24.60366843
09/01/2020 13:30,25.043,0.7845,25.05528466,0.283,-0.3755,0.470201287,24.76,1.16,24.78715797,24.583,-0.3755,24.58586767,0.283,-0.3755,0.470201287,24.3,0,24.3
09/01/2020 14:00,25.6325,0.918,25.64893332,0.2825,-0.382,0.475110777,25.35,1.3,25.38331145,24.4925,0.288,24.49419319,0.2825,-0.382,0.475110777,24.21,0.67,24.21926919
09/01/2020 14:30,25.853,1.0285,25.87345012,0.283,-0.3615,0.459098301,25.57,1.39,25.60775273,24.563,0.3085,24.56493723,0.283,-0.3615,0.459098301,24.28,0.67,24.28924247
09/01/2020 15:00,25.8525,1.0785,25.87498635,0.2825,-0.4115,0.499137757,25.57,1.49,25.61337541,24.5625,0.3485,24.56497219,0.2825,-0.4115,0.499137757,24.28,0.76,24.29189165
09/01/2020 15:30,25.7825,1.0785,25.80504735,0.2825,-0.4115,0.499137757,25.5,1.49,25.54349428,24.5625,0.3485,24.56497219,0.2825,-0.4115,0.499137757,24.28,0.76,24.29189165
09/01/2020 16:00,26.4725,0.971,26.49030195,0.2825,-0.369,0.464722767,26.19,1.34,26.22425785,25.2925,0.311,25.29441198,0.2825,-0.369,0.464722767,25.01,0.68,25.01924259
09/01/2020 16:30,26.8325,0.815,26.84487439,0.2825,-0.325,0.430617289,26.55,1.14,26.57446331,25.7025,0.355,25.70495149,0.2825,-0.325,0.430617289,25.42,0.68,25.42909357
09/01/2020 17:00,26.7245,0.636,26.73206682,0.3145,-0.354,0.473525343,26.41,0.99,26.42854896,25.8645,-0.354,25.86692243,0.3145,-0.354,0.473525343,25.55,0,25.55
09/01/2020 17:30,26.145,0.7115,26.15467945,0.405,-0.3685,0.547555705,25.74,1.08,25.76264738,25.885,-0.3685,25.88762286,0.405,-0.3685,0.547555705,25.48,0,25.48
09/01/2020 18:00,25.587,0.6955,25.59645072,0.407,-0.3845,0.559901107,25.18,1.08,25.2031506,25.337,-0.3845,25.33991731,0.407,-0.3845,0.559901107,24.93,0,24.93
09/01/2020 18:30,25.05,0.4205,25.0535291,0.41,-0.4395,0.601049291,24.64,0.86,24.65500355,24.84,-0.4395,24.84388778,0.41,-0.4395,0.601049291,24.43,0,24.43
09/01/2020 19:00,24.7045,0.341,24.70685333,0.2845,-0.409,0.498218075,24.42,0.75,24.43151448,24.4145,-0.409,24.41792561,0.2845,-0.409,0.498218075,24.13,0,24.13
09/01/2020 19:30,24.373,0.3375,24.37533662,0.283,-0.4125,0.50024519,24.09,0.75,24.10167214,24.053,-0.4125,24.05653685,0.283,-0.4125,0.50024519,23.77,0,23.77
09/01/2020 20:00,23.773,0.2835,23.77469035,0.283,-0.4165,0.503548657,23.49,0.7,23.50042766,23.393,-1.0965,23.41868402,0.283,-0.4165,0.503548657,23.11,-0.68,23.12000216
09/01/2020 20:30,23.1625,0.275,23.16413243,0.2825,-0.425,0.510324652,22.88,0.7,22.89070554,22.7425,-1.175,22.77283318,0.2825,-0.425,0.510324652,22.46,-0.75,22.47251877
09/01/2020 21:00,21.924,-0.4235,21.92808994,0.284,-0.4235,0.509910041,21.64,0,21.64,21.484,-1.2535,21.52053713,0.284,-0.4235,0.509910041,21.2,-0.83,21.21624142
09/01/2020 21:30,20.858,-0.413,20.86208841,0.288,-0.413,0.503500745,20.57,0,20.57,20.368,-1.293,20.4089998,0.288,-0.413,0.503500745,20.08,-0.88,20.09927362
09/01/2020 22:00,19.742,-2.792,19.93845099,0.292,-0.392,0.488802619,19.45,-2.4,19.5975126,19.402,-0.772,19.41735275,0.292,-0.392,0.488802619,19.11,-0.38,19.11377775
09/01/2020 22:30,18.9125,-1.1315,18.94631754,0.2825,-0.3815,0.474708858,18.63,-0.75,18.64509051,18.5025,-1.5415,18.5666025,0.2825,-0.3815,0.474708858,18.22,-1.16,18.25688911
09/01/2020 23:00,17.6625,-1.1575,17.70038735,0.2825,-0.4075,0.495845238,17.38,-0.75,17.39617487,17.2825,-1.6675,17.36275792,0.2825,-0.4075,0.495845238,17,-1.26,17.04663017
09/01/2020 23:30,17.1825,-1.3605,17.23627763,0.2825,-0.3805,0.473905581,16.9,-0.98,16.92839035,16.5325,-1.8005,16.63025425,0.2825,-0.3805,0.473905581,16.25,-1.42,16.31192509
10/01/2020 00:00,16.7725,-1.511,16.8404239,0.2825,-0.381,0.474307126,16.49,-1.13,16.52867206,15.9325,-1.911,16.04669677,0.2825,-0.381,0.474307126,15.65,-1.53,15.72461128
10/01/2020 00:30,16.458,-1.672,16.54271284,0.028,-0.372,0.373052275,16.43,-1.3,16.48135007,15.678,-2.132,15.82229781,0.028,-0.372,0.373052275,15.65,-1.76,15.74865391
10/01/2020 01:00,16.9,-1.562,16.97203123,0,-0.352,0.352,16.9,-1.21,16.9432612,16.14,-2.032,16.26740987,0,-0.352,0.352,16.14,-1.68,16.22719939
10/01/2020 01:30,16.78,-1.5725,16.85352059,0,-0.3625,0.3625,16.78,-1.21,16.82356978,16.03,-2.0425,16.15960105,0,-0.3625,0.3625,16.03,-1.68,16.11779451
10/01/2020 02:00,16.44,-1.5855,16.51627713,0,-0.3755,0.3755,16.44,-1.21,16.48446845,15.74,-2.0555,15.87364735,0,-0.3755,0.3755,15.74,-1.68,15.82940302
10/01/2020 02:30,15.96,-1.6295,16.0429695,0,-0.3695,0.3695,15.96,-1.26,16.00965958,15.26,-2.0495,15.39701433,0,-0.3695,0.3695,15.26,-1.68,15.35219854
10/01/2020 03:00,15.64,-1.723,15.73462198,0,-0.373,0.373,15.64,-1.35,15.69815594,14.93,-2.163,15.08586985,0,-0.373,0.373,14.93,-1.79,15.03692123
10/01/2020 03:30,15.42,-1.7185,15.51546462,0,-0.3685,0.3685,15.42,-1.35,15.47898252,14.74,-2.1085,14.89004272,0,-0.3685,0.3685,14.74,-1.74,14.84234483
10/01/2020 04:00,15.11,-1.7075,15.20617165,0,-0.3575,0.3575,15.11,-1.35,15.17018787,14.42,-2.1875,14.58497707,0,-0.3575,0.3575,14.42,-1.83,14.53565616
10/01/2020 04:30,14.97,-1.8605,15.08517021,0,-0.3705,0.3705,14.97,-1.49,15.04396889,14.28,-2.3205,14.46731213,0,-0.3705,0.3705,14.28,-1.95,14.4125258
10/01/2020 05:00,14.97,-1.8655,15.08578769,0,-0.3755,0.3755,14.97,-1.49,15.04396889,14.28,-2.3255,14.46811495,0,-0.3755,0.3755,14.28,-1.95,14.4125258
10/01/2020 05:30,15.24,-1.884,15.35601042,0,-0.394,0.394,15.24,-1.49,15.31266469,14.59,-2.344,14.77709159,0,-0.394,0.394,14.59,-1.95,14.71973505
10/01/2020 06:00,15.68,-1.759,15.77835483,0,-0.379,0.379,15.68,-1.38,15.7406099,15.04,-2.249,15.207222,0,-0.379,0.379,15.04,-1.87,15.15580747
10/01/2020 06:30,17.25,-1.4685,17.31239418,0,-0.3585,0.3585,17.25,-1.11,17.28567615,15.98,-1.8385,16.08541209,0,-0.3585,0.3585,15.98,-1.48,16.04838933
10/01/2020 07:00,18.4805,-1.1675,18.51734151,0.0005,-0.3275,0.327500382,18.48,-0.84,18.49908106,17.5705,-1.5675,17.64028136,0.0005,-0.3275,0.327500382,17.57,-1.24,17.61370205
10/01/2020 07:30,20.73,-3.058,20.95433759,0,-0.338,0.338,20.73,-2.72,20.90768519,19.56,-1.038,19.58752266,0,-0.338,0.338,19.56,-0.7,19.57252155
10/01/2020 08:00,22.16,0.3985,22.16358279,0,-0.3615,0.3615,22.16,0.76,22.17302866,21.02,-1.0615,21.04678556,0,-0.3615,0.3615,21.02,-0.7,21.03165234
10/01/2020 08:30,23.32,0.5525,23.32654403,0,-0.3675,0.3675,23.32,0.92,23.33814046,22.16,-0.3675,22.16304709,0,-0.3675,0.3675,22.16,0,22.16
10/01/2020 09:00,24.15,0.706,24.16031738,0,-0.384,0.384,24.15,1.09,24.17458583,22.68,3.186,22.90268534,0,-0.384,0.384,22.68,3.57,22.95925304
10/01/2020 09:30,24.66,-1.58,24.71056454,0,-0.39,0.39,24.66,-1.19,24.68869579,23.84,3.18,24.05115382,0,-0.39,0.39,23.84,3.57,24.1058188
10/01/2020 10:00,25.01,1.099,25.03413472,0,-0.401,0.401,25.01,1.5,25.05494163,23.66,0.319,23.66215039,0,-0.401,0.401,23.66,0.72,23.67095266
10/01/2020 10:30,24.9,0.838,24.91409729,0,-0.412,0.412,24.9,1.25,24.93135576,23.54,0.308,23.54201487,0,-0.412,0.412,23.54,0.72,23.55100847
10/01/2020 11:00,24.79,1.12,24.81528763,0,-0.41,0.41,24.79,1.53,24.83716973,23.92,0.31,23.92200869,0,-0.41,0.41,23.92,0.72,23.93083367
10/01/2020 11:30,25.31,1.286,25.34264974,0,-0.414,0.414,25.31,1.7,25.36702781,23.56,0.426,23.56385104,0,-0.414,0.414,23.56,0.84,23.57496978
10/01/2020 12:00,24.84,1.2195,24.86991717,0,-0.4105,0.4105,24.84,1.63,24.89342283,23.56,0.3495,23.56259218,0,-0.4105,0.4105,23.56,0.76,23.57225488
10/01/2020 12:30,24.84,1.4575,24.88272305,0,-0.3825,0.3825,24.84,1.84,24.90805492,23.8,0.5375,23.80606869,0,-0.3825,0.3825,23.8,0.92,23.81777488
10/01/2020 13:00,24.54,1.2515,24.57189151,0,-0.3885,0.3885,24.54,1.64,24.59473927,23.49,0.3915,23.49326227,0,-0.3885,0.3885,23.49,0.78,23.50294662
10/01/2020 13:30,24.1295,0.7845,24.14224949,0.2095,-0.3955,0.44756061,23.92,1.18,23.94908767,23.0695,-0.3955,23.07288995,0.2095,-0.3955,0.44756061,22.86,0,22.86
10/01/2020 14:00,24.1525,0.953,24.17129424,0.2825,-0.407,0.495434405,23.87,1.36,23.9087118,23.1425,0.263,23.14399437,0.2825,-0.407,0.495434405,22.86,0.67,22.86981635
10/01/2020 14:30,23.9625,0.876,23.97850667,0.2825,-0.414,0.501200808,23.68,1.29,23.71511122,23.1425,0.256,23.14391588,0.2825,-0.414,0.501200808,22.86,0.67,22.86981635
10/01/2020 15:00,23.8125,0.899,23.82946406,0.2825,-0.391,0.482376668,23.53,1.29,23.56533471,23.0225,0.279,23.02419048,0.2825,-0.391,0.482376668,22.74,0.67,22.74986813
10/01/2020 15:30,23.8125,0.8065,23.82615367,0.2825,-0.4135,0.500787879,23.53,1.22,23.56160648,23.0225,0.2565,23.02392882,0.2825,-0.4135,0.500787879,22.74,0.67,22.74986813
10/01/2020 16:00,24.6025,0.7355,24.61349155,0.2825,-0.4145,0.501613895,24.32,1.15,24.34717437,23.4725,0.2555,23.47389053,0.2825,-0.4145,0.501613895,23.19,0.67,23.19967672
10/01/2020 16:30,24.9925,0.8385,25.00656191,0.2825,-0.4115,0.499137757,24.71,1.25,24.74159655,24.0825,0.2585,24.08388732,0.2825,-0.4115,0.499137757,23.8,0.67,23.8094288
10/01/2020 17:00,25.6225,0.651,25.63076876,0.2825,-0.399,0.488883677,25.34,1.05,25.36174481,24.5625,-0.399,24.56574052,0.2825,-0.399,0.488883677,24.28,0,24.28
10/01/2020 17:30,25.822,0.6755,25.83083398,0.282,-0.3745,0.468800864,25.54,1.05,25.56157468,24.892,-0.3745,24.89481702,0.282,-0.3745,0.468800864,24.61,0,24.61
10/01/2020 18:00,25.2425,0.675,25.25152335,0.2825,-0.375,0.469501065,24.96,1.05,24.98207557,24.4925,-0.375,24.49537061,0.2825,-0.375,0.469501065,24.21,0,24.21
10/01/2020 18:30,24.472,0.3925,24.4751474,0.282,-0.3675,0.463228076,24.19,0.76,24.20193587,23.812,-1.0475,23.83502885,0.282,-0.3675,0.463228076,23.53,-0.68,23.5398237
10/01/2020 19:00,24.262,0.3915,24.26515848,0.282,-0.3685,0.464021821,23.98,0.76,23.99204035,23.592,-1.0485,23.61528777,0.282,-0.3685,0.464021821,23.31,-0.68,23.31991638
10/01/2020 19:30,23.863,0.3845,23.86609749,0.283,-0.3755,0.470201287,23.58,0.76,23.59224449,23.123,-1.1055,23.14941164,0.283,-0.3755,0.470201287,22.84,-0.73,22.85166296
10/01/2020 20:00,23.1425,-0.751,23.15468219,0.2825,-0.411,0.498725626,22.86,-0.34,22.86252829,22.5725,0.069,22.57260546,0.2825,-0.411,0.498725626,22.29,0.48,22.29516764
10/01/2020 20:30,22.574,0.253,22.57541771,0.284,-0.417,0.504524529,22.29,0.67,22.30006726,21.794,-1.097,21.82159126,0.284,-0.417,0.504524529,21.51,-0.68,21.5207458
10/01/2020 21:00,21.9535,-0.4045,21.9572262,0.2835,-0.4045,0.49395597,21.67,0,21.67,20.8135,-1.0845,20.84173511,0.2835,-0.4045,0.49395597,20.53,-0.68,20.54125848
10/01/2020 21:30,20.7375,-1.0975,20.76652143,0.2875,-0.4175,0.506914687,20.45,-0.68,20.4613025,19.7375,-1.2775,19.77879957,0.2875,-0.4175,0.506914687,19.45,-0.86,19.46900357
10/01/2020 22:00,19.492,-1.1995,19.52887258,0.292,-0.3795,0.47883635,19.2,-0.82,19.21750244,18.332,-1.6395,18.40516732,0.292,-0.3795,0.47883635,18.04,-1.26,18.08394868
10/01/2020 22:30,18.3425,-1.284,18.38738595,0.2825,-0.344,0.445131722,18.06,-0.94,18.08444636,17.5725,-1.844,17.66898674,0.2825,-0.344,0.445131722,17.29,-1.5,17.35494454
10/01/2020 23:00,17.322,-1.428,17.38076143,0.282,-0.338,0.440190868,17.04,-1.09,17.0748265,16.562,-1.938,16.67500189,0.282,-0.338,0.440190868,16.28,-1.6,16.35843513
10/01/2020 23:30,16.6625,-1.63,16.7420371,0.2825,-0.38,0.473504224,16.38,-1.25,16.42762612,15.8925,-1.98,16.01536625,0.2825,-0.38,0.473504224,15.61,-1.6,15.69178447
11/01/2020 00:00,16.2725,-1.72,16.36314934,0.2825,-0.37,0.465517186,15.99,-1.35,16.04688755,15.4625,-2.04,15.59649019,0.2825,-0.37,0.465517186,15.18,-1.67,15.27158472
11/01/2020 00:30,15.982,-1.7215,16.07444824,0.282,-0.3715,0.466407815,15.7,-1.35,15.75793451,15.232,-2.0415,15.36819919,0.282,-0.3715,0.466407815,14.95,-1.67,15.04298508
11/01/2020 01:00,16.2225,-1.823,16.32460827,0.2825,-0.373,0.467905172,15.94,-1.45,16.00581457,15.4125,-2.093,15.55396429,0.2825,-0.373,0.467905172,15.13,-1.72,15.22745218
11/01/2020 01:30,15.8325,-1.901,15.94621765,0.2825,-0.391,0.482376668,15.55,-1.51,15.62314309,14.9725,-2.171,15.12907787,0.2825,-0.391,0.482376668,14.69,-1.78,14.7974491
11/01/2020 02:00,15.382,-1.785,15.48522357,0.282,-0.395,0.485333906,15.1,-1.39,15.16384186,14.482,-2.285,14.66115783,0.282,-0.395,0.485333906,14.2,-1.89,14.325226
11/01/2020 02:30,15.0725,-1.844,15.18488038,0.2825,-0.374,0.468702731,14.79,-1.47,14.86287321,14.1525,-2.324,14.34204421,0.2825,-0.374,0.468702731,13.87,-1.95,14.00640568
11/01/2020 03:00,14.5925,-1.844,14.70854827,0.2825,-0.374,0.468702731,14.31,-1.47,14.385305,13.6925,-2.384,13.89848957,0.2825,-0.374,0.468702731,13.41,-2.01,13.55980088
11/01/2020 03:30,14.352,-1.8995,14.47715456,0.282,-0.3695,0.464816362,14.07,-1.53,14.15294316,13.492,-2.3795,13.70022205,0.282,-0.3695,0.464816362,13.21,-2.01,13.36204326
11/01/2020 04:00,14.0525,-2.0265,14.1978681,0.2825,-0.3765,0.470700011,13.77,-1.65,13.86850388,13.1825,-2.3865,13.39677903,0.2825,-0.3765,0.470700011,12.9,-2.01,13.05565395
11/01/2020 04:30,13.8225,-2.0225,13.9696819,0.2825,-0.3725,0.467506684,13.54,-1.65,13.64016496,12.9925,-2.3125,13.19669324,0.2825,-0.3725,0.467506684,12.71,-1.94,12.85720421
11/01/2020 05:00,13.6925,-2.019,13.84055336,0.2825,-0.369,0.464722767,13.41,-1.65,13.51112875,12.8125,-2.309,13.01889539,0.2825,-0.369,0.464722767,12.53,-1.94,12.67929414
11/01/2020 05:30,13.5625,-2.04,13.71506494,0.2825,-0.39,0.481566454,13.28,-1.65,13.38211119,12.7025,-2.33,12.91442628,0.2825,-0.39,0.481566454,12.42,-1.94,12.57060062
11/01/2020 06:00,13.9325,-1.9605,14.06975894,0.2825,-0.4105,0.498313656,13.65,-1.55,13.73772179,13.0325,-2.2805,13.23052291,0.2825,-0.4105,0.498313656,12.75,-1.87,12.88640369
11/01/2020 06:30,14.4125,-1.8195,14.526897,0.2825,-0.3995,0.489291835,14.13,-1.42,14.20117249,13.5925,-2.1095,13.75521888,0.2825,-0.3995,0.489291835,13.31,-1.71,13.41939641
11/01/2020 07:00,15.1025,-1.5765,15.18455987,0.2825,-0.4065,0.495023737,14.82,-1.17,14.86611247,14.2825,-1.8965,14.40786308,0.2825,-0.4065,0.495023737,14,-1.49,14.07906602
11/01/2020 07:30,15.9625,-1.28,16.01373805,0.2825,-0.39,0.481566454,15.68,-0.89,15.70523798,15.1325,-1.61,15.21790578,0.2825,-0.39,0.481566454,14.85,-1.22,14.9000302
11/01/2020 08:00,16.8025,-1.125,16.84011969,0.2825,-0.405,0.49379272,16.52,-0.72,16.53568263,15.9325,-1.485,16.00155559,0.2825,-0.405,0.49379272,15.65,-1.08,15.68722091
11/01/2020 08:30,18.1725,-1.1245,18.20725835,0.2825,-0.4045,0.493382711,17.89,-0.72,17.90448268,17.2825,-1.2145,17.32512097,0.2825,-0.4045,0.493382711,17,-0.81,17.01928612
11/01/2020 09:00,19.4725,0.27,19.47437178,0.2825,-0.4,0.489700163,19.19,0.67,19.20169263,18.5425,-1.1,18.57509909,0.2825,-0.4,0.489700163,18.26,-0.7,18.27341238
11/01/2020 09:30,20.9825,0.259,20.98409844,0.2825,-0.411,0.498725626,20.7,0.67,20.71084016,20.0525,-1.111,20.08325365,0.2825,-0.411,0.498725626,19.77,-0.7,19.78238863
11/01/2020 10:00,21.6825,0.2605,21.68406481,0.2825,-0.4095,0.497490201,21.4,0.67,21.41048575,20.7325,-1.1095,20.76216623,0.2825,-0.4095,0.497490201,20.45,-0.7,20.46197693
11/01/2020 10:30,22.0325,0.2505,22.03392399,0.2825,-0.4195,0.505753398,21.75,0.67,21.76031709,21.0625,-0.4195,21.06667716,0.2825,-0.4195,0.505753398,20.78,0,20.78
11/01/2020 11:00,22.5525,0.244,22.5538199,0.2825,-0.426,0.511157755,22.27,0.67,22.2800763,21.5725,-0.426,21.57670578,0.2825,-0.426,0.511157755,21.29,0,21.29
11/01/2020 11:30,22.9625,0.3515,22.96519015,0.2825,-0.4185,0.504924252,22.68,0.77,22.69306722,21.9425,-0.4185,21.94649057,0.2825,-0.4185,0.504924252,21.66,0,21.66
11/01/2020 12:00,23.2625,0.3485,23.26511033,0.2825,-0.4215,0.507413539,22.98,0.77,22.99289673,22.2425,-0.4215,22.2464934,0.2825,-0.4215,0.507413539,21.96,0,21.96
11/01/2020 12:30,23.5225,0.381,23.52558538,0.2825,-0.389,0.480756955,23.24,0.77,23.25275253,22.5025,-0.389,22.50586206,0.2825,-0.389,0.480756955,22.22,0,22.22
11/01/2020 13:00,23.6325,0.3945,23.63579249,0.2825,-0.3755,0.469900521,23.35,0.77,23.36269248,22.6125,-0.3755,22.61561754,0.2825,-0.3755,0.469900521,22.33,0,22.33
11/01/2020 13:30,23.3425,0.296,23.34437667,0.2825,-0.374,0.468702731,23.06,0.67,23.06973125,22.3325,-1.054,22.35735835,0.2825,-0.374,0.468702731,22.05,-0.68,22.06048277
11/01/2020 14:00,23.2625,0.288,23.26428272,0.2825,-0.382,0.475110777,22.98,0.67,22.98976511,22.2725,-1.062,22.29780483,0.2825,-0.382,0.475110777,21.99,-0.68,22.00051136
11/01/2020 14:30,23.262,0.2715,23.26358434,0.282,-0.3985,0.488186696,22.98,0.67,22.98976511,22.272,-1.0785,22.29809737,0.282,-0.3985,0.488186696,21.99,-0.68,22.00051136
11/01/2020 15:00,23.2625,0.2375,23.26371235,0.2825,-0.4325,0.51658736,22.98,0.67,22.98976511,22.2725,-1.1125,22.30026709,0.2825,-0.4325,0.51658736,21.99,-0.68,22.00051136
11/01/2020 15:30,23.2625,0.3275,23.26480523,0.2825,-0.4325,0.51658736,22.98,0.76,22.99256402,22.2225,-1.1125,22.25032949,0.2825,-0.4325,0.51658736,21.94,-0.68,21.9505353
11/01/2020 16:00,23.3225,0.327,23.32479229,0.2825,-0.433,0.517006044,23.04,0.76,23.05253131,22.3025,-1.113,22.33025471,0.2825,-0.433,0.517006044,22.02,-0.68,22.03049704
11/01/2020 16:30,23.2325,0.2455,23.23379707,0.2825,-0.4245,0.509908325,22.95,0.67,22.95977787,22.3025,-1.1045,22.32983266,0.2825,-0.4245,0.509908325,22.02,-0.68,22.03049704
11/01/2020 17:00,23.8525,-2.2,23.95374201,0.2825,-0.41,0.497901848,23.57,-1.79,23.63787215,23.0325,0.9,23.05007714,0.2825,-0.41,0.497901848,22.75,1.31,22.78768527
11/01/2020 17:30,24.9525,0.6215,24.96023875,0.2825,-0.4385,0.521621031,24.67,1.06,24.6927621,23.9725,0.5515,23.97884293,0.2825,-0.4385,0.521621031,23.69,0.99,23.71067692
11/01/2020 18:00,24.4925,0.434,24.49634488,0.2825,-0.446,0.527941521,24.21,0.88,24.22598811,23.5225,-1.126,23.54943486,0.2825,-0.446,0.527941521,23.24,-0.68,23.24994624
11/01/2020 18:30,23.1625,-3.867,23.48308104,0.2825,-0.427,0.511991455,22.88,-3.44,23.13715626,22.6625,2.123,22.76172303,0.2825,-0.427,0.511991455,22.38,2.55,22.52480633
11/01/2020 19:00,22.5925,-4.042,22.95122699,0.2825,-0.402,0.491335171,22.31,-3.64,22.60499281,21.7825,-0.822,21.79800427,0.2825,-0.402,0.491335171,21.5,-0.42,21.50410193
11/01/2020 19:30,22.3125,-0.4075,22.31622084,0.2825,-0.4075,0.495845238,22.03,0,22.03,21.4225,-1.1875,21.45538773,0.2825,-0.4075,0.495845238,21.14,-0.78,21.15438489
11/01/2020 20:00,21.8325,-0.418,21.8365011,0.2825,-0.418,0.504509911,21.55,0,21.55,20.9425,-1.358,20.98648304,0.2825,-0.418,0.504509911,20.66,-0.94,20.68137326
11/01/2020 20:30,20.9225,-0.388,20.92609735,0.2825,-0.388,0.479948174,20.64,0,20.64,20.0625,-1.538,20.12136552,0.2825,-0.388,0.479948174,19.78,-1.15,19.81340203
11/01/2020 21:00,20.1925,-1.066,20.22061849,0.2825,-0.386,0.478332782,19.91,-0.68,19.92160887,19.3125,-1.666,19.38422586,0.2825,-0.386,0.478332782,19.03,-1.28,19.07299924
11/01/2020 21:30,19.4025,-1.1175,19.43465494,0.2825,-0.3875,0.479544054,19.12,-0.73,19.13393059,18.5525,-1.7575,18.63555909,0.2825,-0.3875,0.479544054,18.27,-1.37,18.32129362
11/01/2020 22:00,18.8125,-1.1895,18.85006808,0.2825,-0.3795,0.473103054,18.53,-0.81,18.54769527,17.9925,-1.7495,18.07735618,0.2825,-0.3795,0.473103054,17.71,-1.37,17.7629108
11/01/2020 22:30,18.2025,-1.307,18.24936315,0.2825,-0.367,0.463136319,17.92,-0.94,17.94463708,17.3725,-1.867,17.47253402,0.2825,-0.367,0.463136319,17.09,-1.5,17.15570168
11/01/2020 23:00,17.3025,-1.4275,17.36128631,0.2825,-0.3575,0.455645147,17.02,-1.07,17.05360079,16.5025,-1.9775,16.62055993,0.2825,-0.3575,0.455645147,16.22,-1.62,16.30069937
11/01/2020 23:30,16.8725,-1.4445,16.93422087,0.2825,-0.3745,0.469101801,16.59,-1.07,16.62446992,16.1125,-2.0445,16.24169439,0.2825,-0.3745,0.469101801,15.83,-1.67,15.91784533
12/01/2020 00:00,16.2925,-1.6325,16.37408356,0.2825,-0.3625,0.459578611,16.01,-1.27,16.06029265,15.6225,-2.1025,15.76334395,0.2825,-0.3625,0.459578611,15.34,-1.74,15.43836779
12/01/2020 00:30,16.2025,-1.611,16.28239317,0.2825,-0.391,0.482376668,15.92,-1.22,15.9666778,15.3825,-2.061,15.51995577,0.2825,-0.391,0.482376668,15.1,-1.67,15.19206701
12/01/2020 01:00,16.5325,-1.6135,16.61104869,0.2825,-0.3935,0.484405306,16.25,-1.22,16.29573257,15.6625,-2.0635,15.79784601,0.2825,-0.3935,0.484405306,15.38,-1.67,15.47040077
12/01/2020 01:30,16.0625,-1.685,16.15063873,0.2825,-0.395,0.485624598,15.78,-1.29,15.83264034,15.2225,-2.065,15.36192472,0.2825,-0.395,0.485624598,14.94,-1.67,15.03304693
12/01/2020 02:00,15.6025,-1.683,15.69300785,0.2825,-0.393,0.483999225,15.32,-1.29,15.37421543,14.7625,-2.063,14.905951,0.2825,-0.393,0.483999225,14.48,-1.67,14.57598367
12/01/2020 02:30,15.2025,-1.742,15.30197929,0.2825,-0.392,0.483187593,14.92,-1.35,14.98095124,14.3825,-2.162,14.54408987,0.2825,-0.392,0.483187593,14.1,-1.77,14.21066149
12/01/2020 03:00,14.7725,-1.7425,14.87491387,0.2825,-0.3925,0.483593321,14.49,-1.35,14.55275232,13.9425,-2.1625,14.10920666,0.2825,-0.3925,0.483593321,13.66,-1.77,13.77419689
12/01/2020 03:30,14.4825,-1.7935,14.59313018,0.2825,-0.3735,0.468303854,14.2,-1.42,14.27082338,13.6625,-2.2135,13.84064625,0.2825,-0.3735,0.468303854,13.38,-1.84,13.50592463
12/01/2020 04:00,14.2725,-1.8535,14.3923493,0.2825,-0.3635,0.460367788,13.99,-1.49,14.06912222,13.4625,-2.2035,13.64163914,0.2825,-0.3635,0.460367788,13.18,-1.84,13.30781725
12/01/2020 04:30,14.2725,-1.859,14.39305865,0.2825,-0.369,0.464722767,13.99,-1.49,14.06912222,13.4625,-2.209,13.64252862,0.2825,-0.369,0.464722767,13.18,-1.84,13.30781725
12/01/2020 05:00,14.1225,-1.8525,14.2434814,0.2825,-0.3625,0.459578611,13.84,-1.49,13.91997486,13.3425,-2.3225,13.54312787,0.2825,-0.3625,0.459578611,13.06,-1.96,13.20625609
12/01/2020 05:30,14.1225,-1.942,14.25539793,0.2825,-0.382,0.475110777,13.84,-1.56,13.92764158,13.3425,-2.342,13.54648553,0.2825,-0.382,0.475110777,13.06,-1.96,13.20625609
12/01/2020 06:00,14.022,-1.9325,14.15454133,0.282,-0.3725,0.46720472,13.74,-1.56,13.82827538,13.192,-2.3325,13.39661973,0.282,-0.3725,0.46720472,12.91,-1.96,13.05793628
12/01/2020 06:30,14.3825,-1.762,14.49002934,0.2825,-0.392,0.483187593,14.1,-1.37,14.16640039,13.6225,-2.192,13.79773062,0.2825,-0.392,0.483187593,13.34,-1.8,13.4608915
12/01/2020 07:00,14.8825,-1.6515,14.97385249,0.2825,-0.4015,0.490926166,14.6,-1.25,14.65341257,14.1325,-2.0715,14.28351037,0.2825,-0.4015,0.490926166,13.85,-1.67,13.95031899
12/01/2020 07:30,15.2025,-1.633,15.28995406,0.2825,-0.433,0.517006044,14.92,-1.2,14.96817958,14.4625,-2.013,14.60192026,0.2825,-0.433,0.517006044,14.18,-1.58,14.26775385
12/01/2020 08:00,15.9625,-1.4825,16.03119498,0.2825,-0.4325,0.51658736,15.68,-1.05,15.71511693,15.1925,-1.9125,15.31240388,0.2825,-0.4325,0.51658736,14.91,-1.48,14.98327401
12/01/2020 08:30,16.9625,-1.3235,17.01405473,0.2825,-0.4035,0.492563194,16.68,-0.92,16.70535244,16.1725,-1.7735,16.2694517,0.2825,-0.4035,0.492563194,15.89,-1.37,15.94894981
12/01/2020 09:00,17.762,-1.306,17.80994891,0.282,-0.386,0.478037655,17.48,-0.92,17.50419378,17.022,-1.636,17.10043801,0.282,-0.386,0.478037655,16.74,-1.25,16.78660478
12/01/2020 09:30,19.2325,-1.114,19.26473598,0.2825,-0.384,0.476720306,18.95,-0.73,18.96405547,18.5225,-1.364,18.57265469,0.2825,-0.384,0.476720306,18.24,-0.98,18.26630778
12/01/2020 10:00,19.862,-0.4035,19.86609816,0.282,-0.4035,0.492276599,19.58,0,19.58,19.112,-1.2935,19.15572202,0.282,-0.4035,0.492276599,18.83,-0.89,18.85102119
12/01/2020 10:30,20.8525,-0.391,20.85616545,0.2825,-0.391,0.482376668,20.57,0,20.57,20.1025,-1.191,20.1377503,0.2825,-0.391,0.482376668,19.82,-0.8,19.83613874
12/01/2020 11:00,21.7425,-0.4005,21.74618832,0.2825,-0.4005,0.490108661,21.46,0,21.46,21.0325,-1.0805,21.06023591,0.2825,-0.4005,0.490108661,20.75,-0.68,20.76113918
12/01/2020 11:30,22.292,-0.4,22.29558844,0.282,-0.4,0.489411892,22.01,0,22.01,21.642,-1.08,21.66893085,0.282,-0.4,0.489411892,21.36,-0.68,21.37082123
12/01/2020 12:00,22.5525,-0.388,22.55583739,0.2825,-0.388,0.479948174,22.27,0,22.27,21.8925,-1.068,21.91853508,0.2825,-0.388,0.479948174,21.61,-0.68,21.6206961
12/01/2020 12:30,22.7425,-0.378,22.74564113,0.2825,-0.378,0.471900678,22.46,0,22.46,22.0225,-1.058,22.04789945,0.2825,-0.378,0.471900678,21.74,-0.68,21.75063217
12/01/2020 13:00,23.002,-0.3815,23.00516347,0.282,-0.3815,0.474411478,22.72,0,22.72,21.872,-1.0615,21.89774341,0.282,-0.3815,0.474411478,21.59,-0.68,21.60070601
12/01/2020 13:30,22.883,-0.382,22.88618826,0.283,-0.382,0.475408246,22.6,0,22.6,21.973,-1.062,21.99864934,0.283,-0.382,0.475408246,21.69,-0.68,21.70065667
12/01/2020 14:00,22.6425,-0.3965,22.64597135,0.2825,-0.3965,0.486845458,22.36,0,22.36,21.6625,-1.0765,21.68923139,0.2825,-0.3965,0.486845458,21.38,-0.68,21.39081111
12/01/2020 14:30,22.3625,-0.404,22.36614903,0.2825,-0.404,0.492972869,22.08,0,22.08,21.2325,-1.084,21.26015316,0.2825,-0.404,0.492972869,20.95,-0.68,20.96103289
12/01/2020 15:00,22.5625,-0.395,22.56595735,0.2825,-0.395,0.485624598,22.28,0,22.28,20.8725,-1.075,20.90016462,0.2825,-0.395,0.485624598,20.59,-0.68,20.60122569
12/01/2020 15:30,22.5625,-0.3825,22.56574201,0.2825,-0.3825,0.475512881,22.28,0,22.28,21.5325,-1.1225,21.56173839,0.2825,-0.3825,0.475512881,21.25,-0.74,21.2628808
12/01/2020 16:00,22.5635,-0.3705,22.56654166,0.2835,-0.3705,0.466521704,22.28,0,22.28,21.6535,-1.2105,21.68730902,0.2835,-0.3705,0.466521704,21.37,-0.84,21.38650275
12/01/2020 16:30,22.4345,-3.775,22.74988825,0.2845,-0.375,0.470707181,22.15,-3.4,22.40942882,22.3045,2.005,22.39443559,0.2845,-0.375,0.470707181,22.02,2.38,22.14824598
12/01/2020 17:00,23.6135,0.2775,23.6151305,0.2935,-0.3925,0.4901005,23.32,0.67,23.3296228,22.8935,-1.0825,22.91907826,0.2935,-0.3925,0.4901005,22.6,-0.69,22.61053073
12/01/2020 17:30,24.1195,0.269,24.12100001,0.2995,-0.401,0.500500999,23.82,0.67,23.82942089,23.4795,-1.091,23.50483357,0.2995,-0.401,0.500500999,23.18,-0.69,23.19026736
12/01/2020 18:00,24.023,0.301,24.02488564,0.293,-0.369,0.471179371,23.73,0.67,23.73945661,23.363,-1.059,23.3869889,0.293,-0.369,0.471179371,23.07,-0.69,23.08031629
12/01/2020 18:30,23.732,0.2915,23.73379018,0.282,-0.3785,0.472002383,23.45,0.67,23.45956948,23.132,-1.1685,23.16149426,0.282,-0.3785,0.472002383,22.85,-0.79,22.86365238
12/01/2020 19:00,23.6125,-0.3935,23.61577859,0.2825,-0.3935,0.484405306,23.33,0,23.33,22.9725,-1.1835,23.00296565,0.2825,-0.3935,0.484405306,22.69,-0.79,22.70374859
12/01/2020 19:30,23.322,0.263,23.32348287,0.282,-0.407,0.495149472,23.04,0.67,23.04973969,22.572,-1.197,22.60371635,0.282,-0.407,0.495149472,22.29,-0.79,22.30399516
12/01/2020 20:00,22.4825,-3.936,22.82443652,0.2825,-0.406,0.494613233,22.2,-3.53,22.47889899,21.8325,-0.876,21.8500671,0.2825,-0.406,0.494613233,21.55,-0.47,21.55512468
12/01/2020 20:30,22.0725,-1.0675,22.09829886,0.2825,-0.3875,0.479544054,21.79,-0.68,21.80060779,21.3625,-1.4575,21.41216272,0.2825,-0.3875,0.479544054,21.08,-1.07,21.1071386
12/01/2020 21:00,21.272,-1.054,21.29809616,0.282,-0.374,0.468401537,20.99,-0.68,21.00101188,20.462,-1.664,20.52954797,0.282,-0.374,0.468401537,20.18,-1.29,20.22118938
12/01/2020 21:30,20.6425,-1.076,20.67052448,0.2825,-0.396,0.486438331,20.36,-0.68,20.37135243,19.9325,-1.746,20.00882486,0.2825,-0.396,0.486438331,19.65,-1.35,19.69631945
12/01/2020 22:00,19.3125,-4.537,19.83827173,0.2825,-0.377,0.471100042,19.03,-4.16,19.47938654,19.2725,1.513,19.33179829,0.2825,-0.377,0.471100042,18.99,1.89,19.08382037
12/01/2020 22:30,18.592,-1.463,18.64947273,0.282,-0.313,0.421299181,18.31,-1.15,18.3460786,17.932,-2.013,18.04463336,0.282,-0.313,0.421299181,17.65,-1.7,17.73168069
12/01/2020 23:00,17.3525,-1.4995,17.41716844,0.2825,-0.3495,0.449395705,17.07,-1.15,17.1086937,16.6325,-1.9995,16.75225527,0.2825,-0.3495,0.449395705,16.35,-1.65,16.43304597
12/01/2020 23:30,16.502,-1.6335,16.58265136,0.282,-0.3335,0.436745063,16.22,-1.3,16.27201278,15.872,-2.1035,16.01078063,0.282,-0.3335,0.436745063,15.59,-1.77,15.69015615
13/01/2020 00:00,15.8625,-1.787,15.96284045,0.2825,-0.347,0.447454188,15.58,-1.44,15.64640534,15.3425,-2.117,15.48786607,0.2825,-0.347,0.447454188,15.06,-1.77,15.16365721
13/01/2020 00:30,15.7325,-1.983,15.85698096,0.2825,-0.353,0.452123047,15.45,-1.63,15.53574588,15.2025,-2.233,15.36562056,0.2825,-0.353,0.452123047,14.92,-1.88,15.03797859
13/01/2020 01:00,16.382,-1.98,16.50122189,0.282,-0.35,0.4494708,16.1,-1.63,16.18230206,15.772,-2.23,15.92886951,0.282,-0.35,0.4494708,15.49,-1.88,15.60366944
13/01/2020 01:30,15.9725,-1.8575,16.08014498,0.2825,-0.3675,0.463532631,15.69,-1.49,15.76059009,15.2425,-2.1375,15.39164424,0.2825,-0.3675,0.463532631,14.96,-1.77,15.06434532
13/01/2020 02:00,15.5725,-1.855,15.68259485,0.2825,-0.365,0.461553085,15.29,-1.49,15.36242819,14.8825,-2.135,15.03486053,0.2825,-0.365,0.461553085,14.6,-1.77,14.70689974
13/01/2020 02:30,15.092,-1.9915,15.22282944,0.282,-0.3215,0.42765202,14.81,-1.67,14.90385856,14.482,-2.2515,14.65597408,0.282,-0.3215,0.42765202,14.2,-1.93,14.33055826
13/01/2020 03:00,14.7425,-1.9935,14.87667128,0.2825,-0.3235,0.429486321,14.46,-1.67,14.55611555,14.1425,-2.1935,14.3115949,0.2825,-0.3235,0.429486321,13.86,-1.87,13.98558186
13/01/2020 03:30,14.4125,-2.0935,14.5637529,0.2825,-0.3435,0.444745433,14.13,-1.75,14.23795631,13.8225,-2.3235,14.0164246,0.2825,-0.3435,0.444745433,13.54,-1.98,13.68400526
13/01/2020 04:00,14.0625,-2.1115,14.22013848,0.2825,-0.3615,0.458790257,13.78,-1.75,13.89067673,13.4625,-2.3415,13.66460861,0.2825,-0.3615,0.458790257,13.18,-1.98,13.32789556
13/01/2020 04:30,14.2925,-2.1035,14.44646214,0.2825,-0.3535,0.452513536,14.01,-1.75,14.11887389,13.5925,-2.4635,13.8139382,0.2825,-0.3535,0.452513536,13.31,-2.11,13.47620867
13/01/2020 05:00,14.292,-2.0305,14.4355185,0.282,-0.3605,0.457694494,14.01,-1.67,14.10918141,13.592,-2.4105,13.80409266,0.282,-0.3605,0.457694494,13.31,-2.05,13.46694472
13/01/2020 05:30,14.4325,-1.909,14.55820515,0.2825,-0.379,0.472702073,14.15,-1.53,14.23247695,13.6925,-2.349,13.89252883,0.2825,-0.379,0.472702073,13.41,-1.97,13.55392932
13/01/2020 06:00,14.9125,-1.783,15.01871317,0.2825,-0.373,0.467905172,14.63,-1.41,14.69778895,14.2025,-2.203,14.37234202,0.2825,-0.373,0.467905172,13.92,-1.83,14.03977564
13/01/2020 06:30,16.1045,-1.4325,16.16808512,0.2845,-0.3725,0.468717932,15.82,-1.06,15.85547224,15.4945,-1.8525,15.60484817,0.2845,-0.3725,0.468717932,15.21,-1.48,15.28183562
13/01/2020 07:00,17.624,-1.4325,17.68212183,0.284,-0.3725,0.468414613,17.34,-1.06,17.37236887,16.944,-1.2125,16.9873274,0.284,-0.3725,0.468414613,16.66,-0.84,16.68116303
13/01/2020 07:30,20.1425,-1.696,20.21377556,0.2825,-0.386,0.478332782,19.86,-1.31,19.90315804,19.5125,1.544,19.57349208,0.2825,-0.386,0.478332782,19.23,1.93,19.3266086
13/01/2020 08:00,22.0125,0.5035,22.01825762,0.2825,-0.3965,0.486845458,21.73,0.9,21.74862984,21.0925,-0.3965,21.0962264,0.2825,-0.3965,0.486845458,20.81,0,20.81
13/01/2020 08:30,22.4925,0.4195,22.49641164,0.2825,-0.3905,0.481971472,22.21,0.81,22.22476547,21.5125,-0.3905,21.51604393,0.2825,-0.3905,0.481971472,21.23,0,21.23
13/01/2020 09:00,23.2405,0.675,23.25030033,0.2705,-0.395,0.478743407,22.97,1.07,22.99490813,22.0505,0.275,22.05221475,0.2705,-0.395,0.478743407,21.78,0.67,21.79030289
13/01/2020 09:30,24.23,0.9025,24.24680198,0,-0.4175,0.4175,24.23,1.32,24.26592879,23.07,0.2525,23.07138176,0,-0.4175,0.4175,23.07,0.67,23.07972703
13/01/2020 10:00,24.477,1,24.49741882,0.027,-0.4,0.400910214,24.45,1.4,24.490049,23.417,0.34,23.41946816,0.027,-0.4,0.400910214,23.39,0.74,23.40170293
13/01/2020 10:30,24.5425,0.752,24.55401821,0.2825,-0.408,0.496256234,24.26,1.16,24.28771706,23.5325,0.262,23.53395845,0.2825,-0.408,0.496256234,23.25,0.67,23.25965176
13/01/2020 11:00,24.903,1.082,24.9264946,0.283,-0.408,0.496541036,24.62,1.49,24.66504612,23.853,0.422,23.85673266,0.283,-0.408,0.496541036,23.57,0.83,23.58460939
13/01/2020 11:30,25.403,1.327,25.43763625,0.283,-0.413,0.500657568,25.12,1.74,25.18019063,24.273,0.577,24.27985704,0.283,-0.413,0.500657568,23.99,0.99,24.01041857
13/01/2020 12:00,25.2725,1.22,25.30192989,0.2825,-0.41,0.497901848,24.99,1.63,25.04310284,24.1525,0.48,24.15726922,0.2825,-0.41,0.497901848,23.87,0.89,23.88658619
13/01/2020 12:30,25.533,-0.1665,25.53354287,0.283,-0.4165,0.503548657,25.25,0.25,25.25123759,24.743,2.0235,24.82560374,0.283,-0.4165,0.503548657,24.46,2.44,24.58139947
13/01/2020 13:00,25.713,1.3605,25.74896754,0.283,-0.4095,0.497774296,25.43,1.77,25.49152408,24.603,0.4005,24.60625955,0.283,-0.4095,0.497774296,24.32,0.81,24.33348516
13/01/2020 13:30,25.7125,1.2115,25.7410254,0.2825,-0.4285,0.51324312,25.43,1.64,25.48282755,24.6025,0.2415,24.60368526,0.2825,-0.4285,0.51324312,24.32,0.67,24.32922728
13/01/2020 14:00,25.893,1.3025,25.92573924,0.283,-0.4575,0.537954691,25.61,1.76,25.67040514,24.743,0.3625,24.74565528,0.283,-0.4575,0.537954691,24.46,0.82,24.47374103
13/01/2020 14:30,26.003,1.3795,26.03956661,0.283,-0.4705,0.549053048,25.72,1.85,25.78644799,24.903,0.5095,24.90821148,0.283,-0.4705,0.549053048,24.62,0.98,24.63949675
13/01/2020 15:00,25.7935,1.2835,25.82541412,2.1835,-0.6665,2.282957402,23.61,1.95,23.69039046,24.8535,0.5835,24.86034864,2.1835,-0.6665,2.282957402,22.67,1.25,22.70443569
13/01/2020 15:30,25.695,1.2505,25.72541108,2.295,-0.6295,2.379767898,23.4,1.88,23.47539989,24.805,0.3705,24.80776683,2.295,-0.6295,2.379767898,22.51,1,22.5322014
13/01/2020 16:00,26.4415,1.366,26.4767611,0.4415,-0.464,0.640482826,26,1.83,26.06432236,25.4915,0.296,25.49321848,0.4415,-0.464,0.640482826,25.05,0.76,25.06152629
13/01/2020 16:30,27.1825,1.3925,27.21814399,0.2825,-0.4375,0.520780664,26.9,1.83,26.96217536,26.1425,0.2525,26.14371937,0.2825,-0.4375,0.520780664,25.86,0.69,25.8692037
13/01/2020 17:00,27.283,1.117,27.30585611,0.283,-0.423,0.50893811,27,1.54,27.04388286,26.503,0.267,26.50434489,0.283,-0.423,0.50893811,26.22,0.69,26.22907738
13/01/2020 17:30,27.0325,1.032,27.05219178,0.2825,-0.438,0.521200777,26.75,1.47,26.79036021,26.3225,0.252,26.32370624,0.2825,-0.438,0.521200777,26.04,0.69,26.0491401
13/01/2020 18:00,26.6625,0.859,26.67633384,0.2825,-0.421,0.506998274,26.38,1.28,26.41103557,25.9225,-0.421,25.92591845,0.2825,-0.421,0.506998274,25.64,0,25.64
13/01/2020 18:30,25.7525,0.5235,25.75782034,0.2825,-0.4165,0.503267821,25.47,0.94,25.48733999,24.9925,-0.4165,24.99597025,0.2825,-0.4165,0.503267821,24.71,0,24.71
13/01/2020 19:00,25.1825,0.45,25.18652033,0.2825,-0.43,0.514496113,24.9,0.88,24.91554535,24.4425,-0.43,24.44628205,0.2825,-0.43,0.514496113,24.16,0,24.16
13/01/2020 19:30,24.7025,0.446,24.7065259,0.2825,-0.434,0.517843847,24.42,0.88,24.43585071,24.0925,-0.434,24.0964087,0.2825,-0.434,0.517843847,23.81,0,23.81
13/01/2020 20:00,23.7125,0.287,23.71423676,0.2825,-0.453,0.533868195,23.43,0.74,23.44168296,23.0525,-1.133,23.08032593,0.2825,-0.453,0.533868195,22.77,-0.68,22.78015145
13/01/2020 20:30,22.863,0.2345,22.86420257,0.283,-0.4355,0.519373902,22.58,0.67,22.58993803,22.243,-1.1155,22.27095394,0.283,-0.4355,0.519373902,21.96,-0.68,21.97052571
13/01/2020 21:00,21.8225,-0.4225,21.82658958,0.2825,-0.4225,0.508244528,21.54,0,21.54,21.2125,-1.3225,21.25368586,0.2825,-0.4225,0.508244528,20.93,-0.9,20.94934128
13/01/2020 21:30,20.8125,-1.53,20.86866206,0.2825,-0.44,0.522882635,20.53,-1.09,20.55891534,20.2325,-1.4,20.28087908,0.2825,-0.44,0.522882635,19.95,-0.96,19.97308439
13/01/2020 22:00,19.593,-1.1065,19.62421951,0.283,-0.4265,0.511850808,19.31,-0.68,19.32196936,19.013,-1.4765,19.07024439,0.283,-0.4265,0.511850808,18.73,-1.05,18.75940831
13/01/2020 22:30,18.6425,-1.1225,18.67626334,0.2825,-0.3925,0.483593321,18.36,-0.73,18.3745068,18.0725,-1.6125,18.14429421,0.2825,-0.3925,0.483593321,17.79,-1.22,17.83178342
13/01/2020 23:00,18.0625,-1.2215,18.10375565,0.2825,-0.3615,0.458790257,17.78,-0.86,17.8007865,17.4925,-1.7215,17.57700539,0.2825,-0.3615,0.458790257,17.21,-1.36,17.26365257
13/01/2020 23:30,17.253,-1.436,17.31265736,0.283,-0.346,0.446995526,16.97,-1.09,17.00496986,16.633,-1.866,16.73734283,0.283,-0.346,0.446995526,16.35,-1.52,16.42050243
14/01/2020 00:00,16.5125,-1.524,16.58267868,0.2825,-0.354,0.452904239,16.23,-1.17,16.27211726,15.9125,-1.954,16.03202334,0.2825,-0.354,0.452904239,15.63,-1.6,15.71168037
14/01/2020 00:30,16.273,-1.697,16.361245,0.283,-0.337,0.440065904,15.99,-1.36,16.04773193,15.753,-2.117,15.89461223,0.283,-0.337,0.440065904,15.47,-1.78,15.57206794
14/01/2020 01:00,16.8425,-1.5365,16.91244035,0.2825,-0.3365,0.439361468,16.56,-1.2,16.60342133,16.2625,-1.9765,16.38216892,0.2825,-0.3365,0.439361468,15.98,-1.64,16.06393476
14/01/2020 01:30,16.2925,-1.5515,16.3662063,0.2825,-0.3515,0.45095288,16.01,-1.2,16.05490891,15.7125,-1.9915,15.83820471,0.2825,-0.3515,0.45095288,15.43,-1.64,15.51691013
14/01/2020 02:00,16.0125,-1.5545,16.08777879,0.2825,-0.3545,0.453295158,15.73,-1.2,15.77570601,15.4325,-1.9945,15.56085109,0.2825,-0.3545,0.453295158,15.15,-1.64,15.23850714
14/01/2020 02:30,15.5225,-1.569,15.60159502,0.2825,-0.369,0.464722767,15.24,-1.2,15.28717109,14.9125,-2.009,15.04721693,0.2825,-0.369,0.464722767,14.63,-1.64,14.72163374
14/01/2020 03:00,15.2025,-1.6935,15.29653387,0.2825,-0.3435,0.444745433,14.92,-1.35,14.98095124,14.6125,-2.0435,14.75469581,0.2825,-0.3435,0.444745433,14.33,-1.7,14.43048509
14/01/2020 03:30,15.443,-1.687,15.53487103,0.283,-0.337,0.440065904,15.16,-1.35,15.21999014,14.873,-1.947,14.99989793,0.283,-0.337,0.440065904,14.59,-1.61,14.6785626
14/01/2020 04:00,15.1525,-1.721,15.24992122,0.2825,-0.371,0.466312395,14.87,-1.35,14.93115535,14.5725,-1.981,14.70653315,0.2825,-0.371,0.466312395,14.29,-1.61,14.38041029
14/01/2020 04:30,14.5525,-1.8855,14.67413938,0.2825,-0.3855,0.477929388,14.27,-1.5,14.34862014,13.9225,-2.0555,14.07341773,0.2825,-0.3855,0.477929388,13.64,-1.67,13.74185213
14/01/2020 05:00,14.553,-1.876,14.67341763,0.283,-0.376,0.47060068,14.27,-1.5,14.34862014,13.923,-2.046,14.07252802,0.283,-0.376,0.47060068,13.64,-1.67,13.74185213
14/01/2020 05:30,14.8125,-1.8845,14.93189527,0.2825,-0.3845,0.47712315,14.53,-1.5,14.60722082,14.2325,-2.0545,14.38002178,0.2825,-0.3845,0.47712315,13.95,-1.67,14.04960498
14/01/2020 06:00,15.303,-1.7015,15.39730208,0.283,-0.3715,0.467013115,15.02,-1.33,15.07876984,14.713,-1.9515,14.84185707,0.283,-0.3715,0.467013115,14.43,-1.58,14.51624263
14/01/2020 06:30,16.673,-1.262,16.72069296,0.283,-0.382,0.475408246,16.39,-0.88,16.41360716,16.083,-1.712,16.17386265,0.283,-0.382,0.475408246,15.8,-1.33,15.85587904
14/01/2020 07:00,18.3025,-1.043,18.3321945,0.2825,-0.363,0.459973097,18.02,-0.68,18.03282562,17.5125,-1.343,17.56392055,0.2825,-0.363,0.459973097,17.23,-0.98,17.25784749
14/01/2020 07:30,20.423,-0.058,20.42308236,0.283,-0.378,0.472200169,20.14,0.32,20.14254204,19.793,-0.868,19.81202345,0.283,-0.378,0.472200169,19.51,-0.49,19.51615228
14/01/2020 08:00,21.893,0.368,21.89609264,0.283,-0.402,0.491622823,21.61,0.77,21.62371383,21.173,-0.402,21.17681593,0.283,-0.402,0.491622823,20.89,0,20.89
14/01/2020 08:30,23.0525,0.7785,23.06564152,0.2825,-0.4215,0.507413539,22.77,1.2,22.80159863,22.2525,0.2485,22.25388749,0.2825,-0.4215,0.507413539,21.97,0.67,21.98021383
14/01/2020 09:00,23.793,1.1135,23.81904136,0.283,-0.4465,0.528631488,23.51,1.56,23.56169985,22.913,0.2235,22.91409002,0.283,-0.4465,0.528631488,22.63,0.67,22.63991608
14/01/2020 09:30,25.163,1.15,25.18926496,0.283,-0.41,0.498185708,24.88,1.56,24.92885878,24.173,0.26,24.17439821,0.283,-0.41,0.498185708,23.89,0.67,23.8993933
14/01/2020 10:00,25.4025,1.194,25.43054546,0.2825,-0.436,0.519521174,25.12,1.63,25.17282861,24.1725,0.234,24.17363258,0.2825,-0.436,0.519521174,23.89,0.67,23.8993933
14/01/2020 10:30,25.673,0.8115,25.68582218,0.283,-0.4385,0.521891991,25.39,1.25,25.42075137,24.173,0.2315,24.17410849,0.283,-0.4385,0.521891991,23.89,0.67,23.8993933
14/01/2020 11:00,25.983,1.2085,26.0110892,0.283,-0.3915,0.483074787,25.7,1.6,25.74975728,25.133,0.4585,25.13718185,0.283,-0.3915,0.483074787,24.85,0.85,24.86453297
14/01/2020 11:30,26.3325,1.4445,26.3720901,0.2825,-0.4055,0.494202894,26.05,1.85,26.11560836,25.2125,0.6745,25.2215207,0.2825,-0.4055,0.494202894,24.93,1.08,24.95338254
14/01/2020 12:00,26.523,1.4405,26.56208895,0.283,-0.4095,0.497774296,26.24,1.85,26.30513448,24.713,0.8105,24.72628721,0.283,-0.4095,0.497774296,24.43,1.22,24.46044358
14/01/2020 12:30,26.613,1.379,26.64870372,0.283,-0.411,0.499009018,26.33,1.79,26.3907749,24.823,0.749,24.83429745,0.283,-0.411,0.499009018,24.54,1.16,24.56740116
14/01/2020 13:00,26.143,1.3625,26.17848077,0.283,-0.4275,0.512684357,25.86,1.79,25.92187686,24.823,0.6725,24.83210795,0.283,-0.4275,0.512684357,24.54,1.1,24.56464126
14/01/2020 13:30,25.797,1.135,25.82195643,0.567,-0.465,0.733289847,25.23,1.6,25.28068235,24.867,0.415,24.87046268,0.567,-0.465,0.733289847,24.3,0.88,24.31592894
14/01/2020 14:00,25.959,1.3255,25.99281884,2.049,-0.6545,2.150993085,23.91,1.98,23.99184236,24.679,0.5455,24.68502808,2.049,-0.6545,2.150993085,22.63,1.2,22.66179384
14/01/2020 14:30,25.733,1.3925,25.77064891,0.283,-0.4675,0.546484446,25.45,1.86,25.51787805,24.383,0.6325,24.39120221,0.283,-0.4675,0.546484446,24.1,1.1,24.12509067
14/01/2020 15:00,25.663,1.464,25.70472457,0.283,-0.466,0.545201798,25.38,1.93,25.4532768,24.233,0.634,24.24129215,0.283,-0.466,0.545201798,23.95,1.1,23.97524765
14/01/2020 15:30,25.573,1.3025,25.60614839,0.283,-0.4575,0.537954691,25.29,1.76,25.35116763,24.073,0.5325,24.07888879,0.283,-0.4575,0.537954691,23.79,0.99,23.81059008
14/01/2020 16:00,26.183,1.1585,26.20861712,0.283,-0.4515,0.53286138,25.9,1.61,25.94999229,24.683,0.3985,24.68621662,0.283,-0.4515,0.53286138,24.4,0.85,24.41480084
14/01/2020 16:30,26.733,1.2225,26.76093786,0.283,-0.4475,0.529476392,26.45,1.67,26.50266779,25.273,0.4025,25.27620492,0.283,-0.4475,0.529476392,24.99,0.85,25.0044516
14/01/2020 17:00,26.503,1.001,26.5218968,0.283,-0.439,0.522312167,26.22,1.44,26.25951256,25.903,0.241,25.9041211,0.283,-0.439,0.522312167,25.62,0.68,25.62902261
14/01/2020 17:30,26.5625,1.001,26.5813545,0.2825,-0.439,0.522041426,26.28,1.44,26.31942249,26.0325,0.241,26.03361552,0.2825,-0.439,0.522041426,25.75,0.68,25.75897708
14/01/2020 18:00,26.273,1.015,26.29259884,0.283,-0.425,0.510601606,25.99,1.44,26.0298617,25.733,0.255,25.73426342,0.283,-0.425,0.510601606,25.45,0.68,25.45908286
14/01/2020 18:30,25.633,0.714,25.64294221,0.283,-0.416,0.503135171,25.35,1.13,25.37517291,25.143,-0.416,25.1464412,0.283,-0.416,0.503135171,24.86,0,24.86
14/01/2020 19:00,25.413,0.6155,25.42045258,0.283,-0.4145,0.501895656,25.13,1.03,25.15109938,24.903,-0.4145,24.90644935,0.283,-0.4145,0.501895656,24.62,0,24.62
14/01/2020 19:30,24.7835,0.46,24.7877686,0.2835,-0.42,0.506726998,24.5,0.88,24.51579899,24.2435,-1.1,24.26844231,0.2835,-0.42,0.506726998,23.96,-0.68,23.96964747
14/01/2020 20:00,24.283,-0.1785,24.28365605,0.283,-0.4185,0.505204167,24,0.24,24.00119997,23.583,3.0815,23.78347181,0.283,-0.4185,0.505204167,23.3,3.5,23.56140913
14/01/2020 20:30,23.333,-0.415,23.3366903,0.283,-0.415,0.50230867,23.05,0,23.05,22.563,-1.095,22.58955498,0.283,-0.415,0.50230867,22.28,-0.68,22.2903746
14/01/2020 21:00,22.5845,-0.4105,22.58823035,0.2845,-0.4105,0.499450198,22.3,0,22.3,21.4345,-1.1505,21.46535442,0.2845,-0.4105,0.499450198,21.15,-0.74,21.16294167
14/01/2020 21:30,21.627,-1.094,21.65465227,0.287,-0.414,0.503750931,21.34,-0.68,21.35083137,20.467,-1.284,20.50723641,0.287,-0.414,0.503750931,20.18,-0.87,20.19874501
14/01/2020 22:00,20.471,-1.094,20.50021163,0.291,-0.414,0.506040512,20.18,-0.68,20.19145364,19.671,-1.414,19.72175542,0.291,-0.414,0.506040512,19.38,-1,19.40578264
14/01/2020 22:30,19.2825,-1.157,19.31718031,0.2825,-0.407,0.495434405,19,-0.75,19.01479687,18.8825,-1.687,18.95771018,0.2825,-0.407,0.495434405,18.6,-1.28,18.64399099
14/01/2020 23:00,18.4125,-1.3015,18.45844139,0.2825,-0.3915,0.482782042,18.13,-0.91,18.15282347,18.0125,-1.7315,18.09553117,0.2825,-0.3915,0.482782042,17.73,-1.34,17.78056523
14/01/2020 23:30,17.4325,-1.508,17.49760327,0.2825,-0.388,0.479948174,17.15,-1.12,17.18653252,17.0425,-1.818,17.13919281,0.2825,-0.388,0.479948174,16.76,-1.43,16.82089474
15/01/2020 00:00,16.7425,-1.4805,16.80783111,0.2825,-0.3605,0.458002729,16.46,-1.12,16.49806049,16.2525,-1.9805,16.37272538,0.2825,-0.3605,0.458002729,15.97,-1.62,16.05195627
15/01/2020 00:30,16.3825,-1.663,16.46668987,0.2825,-0.383,0.475915171,16.1,-1.28,16.15080184,15.8825,-2.143,16.02642366,0.2825,-0.383,0.475915171,15.6,-1.76,15.69896812
15/01/2020 01:00,16.8625,-1.5465,16.9332681,0.2825,-0.3765,0.470700011,16.58,-1.17,16.6212304,16.3325,-2.0465,16.46021623,0.2825,-0.3765,0.470700011,16.05,-1.67,16.13664773
15/01/2020 01:30,16.4925,-1.5425,16.56447592,0.2825,-0.3725,0.467506684,16.21,-1.17,16.25216909,15.9725,-2.0425,16.10256385,0.2825,-0.3725,0.467506684,15.69,-1.67,15.77862478
15/01/2020 02:00,16.2125,-1.541,16.28557144,0.2825,-0.371,0.466312395,15.93,-1.17,15.97290831,15.7225,-2.041,15.85442169,0.2825,-0.371,0.466312395,15.44,-1.67,15.53005151
15/01/2020 02:30,15.8725,-1.711,15.96445355,0.2825,-0.351,0.450563259,15.59,-1.36,15.64920765,15.3625,-2.201,15.51936878,0.2825,-0.351,0.450563259,15.08,-1.85,15.19305433
15/01/2020 03:00,15.3225,-1.828,15.43115648,0.2825,-0.308,0.417935701,15.04,-1.52,15.11661338,14.8725,-2.288,15.04746491,0.2825,-0.308,0.417935701,14.59,-1.98,14.72373933
15/01/2020 03:30,15.3225,-1.7625,15.42353437,0.2825,-0.3925,0.483593321,15.04,-1.37,15.10226804,14.8725,-2.2325,15.03912606,0.2825,-0.3925,0.483593321,14.59,-1.84,14.70556697
15/01/2020 04:00,15.2525,-1.704,15.34738975,0.2825,-0.404,0.492972869,14.97,-1.3,15.02634021,14.7625,-2.244,14.93207763,0.2825,-0.404,0.492972869,14.48,-1.84,14.59643792
15/01/2020 04:30,15.0725,-1.8995,15.19172,0.2825,-0.3595,0.457216032,14.79,-1.54,14.86995965,14.5725,-2.4295,14.77363281,0.2825,-0.3595,0.457216032,14.29,-2.07,14.43914817
15/01/2020 05:00,15.1325,-1.786,15.23753104,0.2825,-0.346,0.446679135,14.85,-1.44,14.91965482,14.5725,-2.356,14.76172389,0.2825,-0.346,0.446679135,14.29,-2.01,14.43066873
15/01/2020 05:30,15.1325,-1.755,15.23392862,0.2825,-0.405,0.49379272,14.85,-1.35,14.91123737,14.6225,-2.305,14.80305817,0.2825,-0.405,0.49379272,14.34,-1.9,14.46532405
15/01/2020 06:00,15.5825,-1.741,15.67945749,0.2825,-0.391,0.482376668,15.3,-1.35,15.35944335,15.0225,-2.291,15.19618989,0.2825,-0.391,0.482376668,14.74,-1.9,14.86195142
15/01/2020 06:30,16.855,-1.367,16.9103434,0.285,-0.387,0.480618352,16.57,-0.98,16.59895479,16.385,-1.917,16.49676071,0.285,-0.387,0.480618352,16.1,-1.53,16.17253536
