Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/01/2020 07:00,18.323,-1.1545,18.35933548,0.283,-0.3745,0.469403078,18.04,-0.78,18.05685465,17.823,-1.4245,17.87983583,0.283,-0.3745,0.469403078,17.54,-1.05,17.57140006
15/01/2020 07:30,20.4325,-3.089,20.66467946,0.2825,-0.409,0.497078716,20.15,-2.68,20.32744204,20.3425,2.501,20.49566557,0.2825,-0.409,0.497078716,20.06,2.91,20.2699704
15/01/2020 08:00,22.1825,0.437,22.18680408,0.2825,-0.413,0.500375109,21.9,0.85,21.91648923,21.6225,-0.413,21.62644389,0.2825,-0.413,0.500375109,21.34,0,21.34
15/01/2020 08:30,23.1715,0.659,23.18086912,0.2515,-0.411,0.481843595,22.92,1.07,22.94496241,22.5215,-1.161,22.55140535,0.2515,-0.411,0.481843595,22.27,-0.75,22.28262552
15/01/2020 09:00,23.71,0.9525,23.72912464,0,-0.4175,0.4175,23.71,1.37,23.74954736,22.99,0.2525,22.99138657,0,-0.4175,0.4175,22.99,0.67,22.99976087
15/01/2020 09:30,24.11,1.209,24.14029372,0,-0.421,0.421,24.11,1.63,24.16503673,23.41,0.249,23.4113242,0,-0.421,0.421,23.41,0.67,23.41958582
15/01/2020 10:00,24.43,0.9735,24.44938859,0,-0.4165,0.4165,24.43,1.39,24.46951164,23.74,0.2535,23.74135342,0,-0.4165,0.4165,23.74,0.67,23.74945263
15/01/2020 10:30,24.43,0.8575,24.44504462,0,-0.4325,0.4325,24.43,1.29,24.46403483,23.74,-0.4325,23.74393936,0,-0.4325,0.4325,23.74,0,23.74
15/01/2020 11:00,24.22,0.8235,24.2339958,0,-0.4065,0.4065,24.22,1.23,24.25121234,23.53,0.2235,23.53106143,0,-0.4065,0.4065,23.53,0.63,23.5384324
15/01/2020 11:30,24.29,0.9215,24.30747338,0,-0.4085,0.4085,24.29,1.33,24.32638485,23.53,0.2215,23.53104252,0,-0.4085,0.4085,23.53,0.63,23.5384324
15/01/2020 12:00,24.13,0.9305,24.14793429,0,-0.3995,0.3995,24.13,1.33,24.16662575,23.29,0.3805,23.293108,0,-0.3995,0.3995,23.29,0.78,23.30305774
15/01/2020 12:30,24.27,1.481,24.31514468,0,-0.419,0.419,24.27,1.9,24.34425805,23.29,0.611,23.29801324,0,-0.419,0.419,23.29,1.03,23.31276474
15/01/2020 13:00,24.73,1.413,24.77033445,0,-0.417,0.417,24.73,1.83,24.79761682,23.99,0.613,23.99783051,0,-0.417,0.417,23.99,1.03,24.01210112
15/01/2020 13:30,0.021,-0.416,0.416529711,0.021,-0.416,0.416529711,0,0,0,0.021,-0.416,0.416529711,0.021,-0.416,0.416529711,0,0,0
15/01/2020 14:00,0.1935,-0.4285,0.470164333,0.1935,-0.4285,0.470164333,0,0,0,0.1935,-0.4285,0.470164333,0.1935,-0.4285,0.470164333,0,0,0
15/01/2020 14:30,0,-0.4325,0.4325,0,-0.4325,0.4325,0,0,0,0,-0.4325,0.4325,0,-0.4325,0.4325,0,0,0
15/01/2020 15:00,24.1815,1.0775,24.20549418,0.1015,-0.4325,0.444250492,24.08,1.51,24.12729782,23.4015,0.3475,23.40407995,0.1015,-0.4325,0.444250492,23.3,0.78,23.31305214
15/01/2020 15:30,24.857,0.957,24.87541553,0.287,-0.433,0.519478585,24.57,1.39,24.60928686,23.777,0.247,23.77828291,0.287,-0.433,0.519478585,23.49,0.68,23.49984042
15/01/2020 16:00,25.3785,0.969,25.39699241,0.2785,-0.421,0.504780398,25.1,1.39,25.13845858,24.5285,0.259,24.52986737,0.2785,-0.421,0.504780398,24.25,0.68,24.25953215
15/01/2020 16:30,25.646,0.871,25.66078637,0.276,-0.429,0.510114693,25.37,1.3,25.40328522,24.826,0.251,24.82726882,0.276,-0.429,0.510114693,24.55,0.68,24.55941571
15/01/2020 17:00,26.324,0.8935,26.33915941,0.274,-0.4065,0.490222653,26.05,1.3,26.08241745,25.344,0.2735,25.3454757,0.274,-0.4065,0.490222653,25.07,0.68,25.07922048
15/01/2020 17:30,26.9835,1.1465,27.0078458,0.2735,-0.4135,0.495766578,26.71,1.56,26.75551719,26.1935,0.2665,26.19485569,0.2735,-0.4135,0.495766578,25.92,0.68,25.92891822
15/01/2020 18:00,26.731,0.927,26.74706881,0.271,-0.403,0.485643902,26.46,1.33,26.49340484,25.751,0.327,25.75307613,0.271,-0.403,0.485643902,25.48,0.73,25.49045508
15/01/2020 18:30,25.5205,0.4405,25.52430137,0.2705,-0.3995,0.482462952,25.25,0.84,25.26396841,24.9305,0.2705,24.93196744,0.2705,-0.3995,0.482462952,24.66,0.67,24.66910011
15/01/2020 19:00,25.3205,0.3615,25.32308043,0.2705,-0.4085,0.489941323,25.05,0.77,25.06183154,24.5005,-0.4085,24.50390525,0.2705,-0.4085,0.489941323,24.23,0,24.23
15/01/2020 19:30,24.7915,0.3585,24.79409193,0.2715,-0.4115,0.492995436,24.52,0.77,24.53208715,24.1315,-0.4115,24.13500828,0.2715,-0.4115,0.492995436,23.86,0,23.86
15/01/2020 20:00,24.301,0.2705,24.30250545,0.271,-0.3995,0.482743462,24.03,0.67,24.03933859,23.371,-0.3995,23.37441424,0.271,-0.3995,0.482743462,23.1,0,23.1
15/01/2020 20:30,23.262,0.2595,23.26344739,0.272,-0.4105,0.492437052,22.99,0.67,22.99976087,22.712,-1.0905,22.73816471,0.272,-0.4105,0.492437052,22.44,-0.68,22.45030067
15/01/2020 21:00,22.273,-0.4115,22.27680097,0.273,-0.4115,0.493823096,22,0,22,21.653,-1.1515,21.68359659,0.273,-0.4115,0.493823096,21.38,-0.74,21.39280253
15/01/2020 21:30,21.3685,3.2545,21.61491528,0.2785,-0.3955,0.483717376,21.09,3.65,21.4035184,20.4085,-1.1955,20.44348533,0.2785,-0.3955,0.483717376,20.13,-0.8,20.1458904
15/01/2020 22:00,20.326,-1.054,20.35330912,0.286,-0.374,0.47082056,20.04,-0.68,20.05153361,19.806,-1.354,19.85222789,0.286,-0.374,0.47082056,19.52,-0.98,19.54458493
15/01/2020 22:30,19.185,-1.0545,19.21395834,0.275,-0.3745,0.464623773,18.91,-0.68,18.92222239,18.695,-1.5445,18.75869146,0.275,-0.3745,0.464623773,18.42,-1.17,18.45712058
15/01/2020 23:00,17.9845,-1.1875,18.02366213,0.2745,-0.3575,0.450728854,17.71,-0.83,17.7294388,17.4745,-1.5875,17.54646137,0.2745,-0.3575,0.450728854,17.2,-1.23,17.24392357
15/01/2020 23:30,17.3145,-1.284,17.36204384,0.2745,-0.364,0.455901579,17.04,-0.92,17.06481761,16.7145,-1.684,16.79911802,0.2745,-0.364,0.455901579,16.44,-1.32,16.49290757
16/01/2020 00:00,16.516,-1.392,16.5745564,0.276,-0.362,0.455214235,16.24,-1.03,16.2726304,15.856,-1.792,15.95694206,0.276,-0.362,0.455214235,15.58,-1.43,15.64548817
16/01/2020 00:30,16.2275,-1.5185,16.29839251,0.2775,-0.3785,0.469327711,15.95,-1.14,15.99068792,15.5375,-1.9585,15.6604479,0.2775,-0.3785,0.469327711,15.26,-1.58,15.34157749
16/01/2020 01:00,16.7005,-1.497,16.76745983,0.2805,-0.357,0.454014592,16.42,-1.14,16.45952612,15.9405,-1.937,16.05775542,0.2805,-0.357,0.454014592,15.66,-1.58,15.73950444
16/01/2020 01:30,16.5405,-1.517,16.6099196,0.2805,-0.377,0.469903448,16.26,-1.14,16.29991411,15.7805,-1.957,15.90138451,0.2805,-0.377,0.469903448,15.5,-1.58,15.58032092
16/01/2020 02:00,16.0725,-1.557,16.14773994,0.2825,-0.417,0.503681695,15.79,-1.14,15.83109914,15.3225,-1.997,15.45208773,0.2825,-0.417,0.503681695,15.04,-1.58,15.1227643
16/01/2020 02:30,15.503,-1.705,15.59647505,0.283,-0.405,0.494078941,15.22,-1.3,15.27541816,14.783,-2.075,14.92791727,0.283,-0.405,0.494078941,14.5,-1.67,14.59585215
16/01/2020 03:00,15.1535,-1.694,15.2478916,0.2835,-0.394,0.485394942,14.87,-1.3,14.92671766,14.4335,-2.064,14.58032984,0.2835,-0.394,0.485394942,14.15,-1.67,14.2482069
16/01/2020 03:30,14.964,-1.6755,15.05750963,0.284,-0.3755,0.470803834,14.68,-1.3,14.7374489,14.244,-2.0455,14.39012183,0.284,-0.3755,0.470803834,13.96,-1.67,14.05953413
16/01/2020 04:00,14.727,-1.695,14.82422187,0.287,-0.395,0.48825608,14.44,-1.3,14.49839991,14.007,-2.065,14.15839942,0.287,-0.395,0.48825608,13.72,-1.67,13.82126261
16/01/2020 04:30,14.4595,-1.939,14.58892941,0.2895,-0.389,0.484903341,14.17,-1.55,14.25452209,13.7295,-2.279,13.91736366,0.2895,-0.389,0.484903341,13.44,-1.89,13.57224005
16/01/2020 05:00,14.3615,-1.938,14.49167093,0.2915,-0.388,0.485300165,14.07,-1.55,14.15511922,13.6415,-2.278,13.83039429,0.2915,-0.388,0.485300165,13.35,-1.89,13.48312278
16/01/2020 05:30,14.603,-1.8565,14.72053672,0.293,-0.3965,0.493012424,14.31,-1.46,14.38428657,13.923,-2.2265,14.09990182,0.293,-0.3965,0.493012424,13.63,-1.83,13.75230163
16/01/2020 06:00,15.211,-1.887,15.32759896,0.031,-0.427,0.428123814,15.18,-1.46,15.25004918,14.481,-2.017,14.62079512,0.031,-0.427,0.428123814,14.45,-1.59,14.53721431
16/01/2020 06:30,16.442,-1.362,16.49831531,0.002,-0.432,0.43200463,16.44,-0.93,16.46628373,15.712,-1.792,15.81386126,0.002,-0.432,0.43200463,15.71,-1.36,15.76875708
16/01/2020 07:00,18.4015,-1.1245,18.4358266,0.0015,-0.4345,0.434502589,18.4,-0.69,18.41293295,17.1415,-1.2845,17.18955969,0.0015,-0.4345,0.434502589,17.14,-0.85,17.16106349
16/01/2020 07:30,20.09,0.239,20.09142158,0,-0.431,0.431,20.09,0.67,20.10116912,19.39,-1.111,19.42180272,0,-0.431,0.431,19.39,-0.68,19.40192001
16/01/2020 08:00,21.47,0.382,21.47339805,0,-0.428,0.428,21.47,0.81,21.48527403,20.66,-0.428,20.66443283,0,-0.428,0.428,20.66,0,20.66
16/01/2020 08:30,22.4645,0.7325,22.47643914,0.1245,-0.4275,0.445260036,22.34,1.16,22.37009611,21.5145,-0.4275,21.51874686,0.1245,-0.4275,0.445260036,21.39,0,21.39
16/01/2020 09:00,23.0825,0.8145,23.09686595,0.2825,-0.4655,0.544514922,22.8,1.28,22.83590156,22.1725,-0.4655,22.17738593,0.2825,-0.4655,0.544514922,21.89,0,21.89
16/01/2020 09:30,23.8025,0.9375,23.82095532,0.2825,-0.4425,0.524988095,23.52,1.38,23.56044991,22.9425,0.2275,22.94362793,0.2825,-0.4425,0.524988095,22.66,0.67,22.66990296
16/01/2020 10:00,24.1925,1.003,24.21328283,0.2825,-0.437,0.520360692,23.91,1.44,23.95332336,23.3025,0.233,23.30366485,0.2825,-0.437,0.520360692,23.02,0.67,23.02974815
16/01/2020 10:30,24.433,0.922,24.45039004,0.283,-0.428,0.513101355,24.15,1.35,24.18770349,23.533,-0.428,23.53689174,0.283,-0.428,0.513101355,23.25,0,23.25
16/01/2020 11:00,24.9125,1.3075,24.94678762,0.2825,-0.4225,0.508244528,24.63,1.73,24.69068245,24.0825,0.2975,24.08433749,0.2825,-0.4225,0.508244528,23.8,0.72,23.81088827
16/01/2020 11:30,0.283,-0.433,0.517279422,0.283,-0.433,0.517279422,0,0,0,0.283,-0.433,0.517279422,0.283,-0.433,0.517279422,0,0,0
16/01/2020 12:00,0.283,-0.416,0.503135171,0.283,-0.416,0.503135171,0,0,0,0.283,-0.416,0.503135171,0.283,-0.416,0.503135171,0,0,0
16/01/2020 12:30,0.2825,-0.417,0.503681695,0.2825,-0.417,0.503681695,0,0,0,0.2825,-0.417,0.503681695,0.2825,-0.417,0.503681695,0,0,0
16/01/2020 13:00,0.283,-0.4125,0.50024519,0.283,-0.4125,0.50024519,0,0,0,0.283,-0.4125,0.50024519,0.283,-0.4125,0.50024519,0,0,0
16/01/2020 13:30,0.283,-0.4385,0.521891991,0.283,-0.4385,0.521891991,0,0,0,0.283,-0.4385,0.521891991,0.283,-0.4385,0.521891991,0,0,0
16/01/2020 14:00,25.3225,1.092,25.34603461,0.2825,-0.448,0.529632184,25.04,1.54,25.08731153,24.2525,0.402,24.25583147,0.2825,-0.448,0.529632184,23.97,0.85,23.98506619
16/01/2020 14:30,25.653,1.1035,25.67672334,0.283,-0.4365,0.520212697,25.37,1.54,25.41669727,23.883,0.4135,23.88657931,0.283,-0.4365,0.520212697,23.6,0.85,23.61530224
16/01/2020 15:00,25.263,1.154,25.28934331,0.283,-0.446,0.528209239,24.98,1.6,25.03118855,23.943,0.484,23.94789145,0.283,-0.446,0.528209239,23.66,0.93,23.67827063
16/01/2020 15:30,24.8625,1.072,24.88560006,0.2825,-0.448,0.529632184,24.58,1.52,24.62695271,23.9425,0.412,23.94604456,0.2825,-0.448,0.529632184,23.66,0.86,23.6756246
16/01/2020 16:00,25.193,0.933,25.21027049,0.283,-0.427,0.512267508,24.91,1.36,24.94709803,24.373,0.353,24.37555616,0.283,-0.427,0.512267508,24.09,0.78,24.10262434
16/01/2020 16:30,25.723,0.6275,25.73065264,0.283,-0.4225,0.508522615,25.44,1.05,25.46165941,24.373,0.5475,24.37914858,0.283,-0.4225,0.508522615,24.09,0.97,24.10952094
16/01/2020 17:00,26.2725,0.778,26.28401682,0.2825,-0.422,0.507828957,25.99,1.2,26.01768821,24.6525,0.268,24.65395669,0.2825,-0.422,0.507828957,24.37,0.69,24.3797662
16/01/2020 17:30,26.613,0.77,26.62413696,0.283,-0.43,0.514770823,26.33,1.2,26.35733105,25.053,0.26,25.0543491,0.283,-0.43,0.514770823,24.77,0.69,24.77960855
16/01/2020 18:00,26.0625,0.595,26.06929096,0.2825,-0.425,0.510324652,25.78,1.02,25.80017054,24.5325,0.265,24.53393122,0.2825,-0.425,0.510324652,24.25,0.69,24.25981451
16/01/2020 18:30,25.573,0.311,25.57489101,0.283,-0.409,0.497363046,25.29,0.72,25.30024703,24.143,-0.409,24.14646413,0.283,-0.409,0.497363046,23.86,0,23.86
16/01/2020 19:00,25.053,0.321,25.05505638,0.283,-0.399,0.489172771,24.77,0.72,24.78046206,24.193,-0.399,24.19629,0.283,-0.399,0.489172771,23.91,0,23.91
16/01/2020 19:30,24.7825,0.3215,24.7845853,0.2825,-0.3985,0.48847569,24.5,0.72,24.51057731,24.0225,-0.3985,24.02580505,0.2825,-0.3985,0.48847569,23.74,0,23.74
16/01/2020 20:00,24.1125,0.3205,24.11462993,0.2825,-0.3995,0.489291835,23.83,0.72,23.84087456,23.5925,-0.1395,23.59291242,0.2825,-0.3995,0.489291835,23.31,0.26,23.31144998
16/01/2020 20:30,23.5025,0.315,23.50461085,0.2825,-0.405,0.49379272,23.22,0.72,23.23116011,22.9525,-1.085,22.9781305,0.2825,-0.405,0.49379272,22.67,-0.68,22.68019621
16/01/2020 21:00,22.8925,0.1665,22.89310548,0.2825,-0.4035,0.492563194,22.61,0.57,22.61718373,21.8125,-1.1835,21.8445835,0.2825,-0.4035,0.492563194,21.53,-0.78,21.54412449
16/01/2020 21:30,21.1025,-1.6245,21.16493578,0.2825,-0.4045,0.493382711,20.82,-1.22,20.85571385,20.4625,-1.1845,20.49675454,0.2825,-0.4045,0.493382711,20.18,-0.78,20.19506871
16/01/2020 22:00,19.9525,-1.1885,19.98786603,0.2825,-0.3885,0.480352475,19.67,-0.8,19.68626171,19.4325,-1.6985,19.50658757,0.2825,-0.3885,0.480352475,19.15,-1.31,19.19475449
16/01/2020 22:30,18.8025,-1.2355,18.84304823,0.2825,-0.3755,0.469900521,18.52,-0.86,18.53995685,18.3025,-1.8755,18.39834249,0.2825,-0.3755,0.469900521,18.02,-1.5,18.08232286
16/01/2020 23:00,17.7025,-1.3875,17.75679201,0.2825,-0.3675,0.463532631,17.42,-1.02,17.44983668,17.3225,-1.8675,17.42287469,0.2825,-0.3675,0.463532631,17.04,-1.5,17.10589372
16/01/2020 23:30,16.8525,-1.755,16.94363542,0.2825,-0.365,0.461553085,16.57,-1.39,16.62819894,16.4825,-1.735,16.57356423,0.2825,-0.365,0.461553085,16.2,-1.37,16.25782581
17/01/2020 00:00,16.1025,-1.643,16.18610377,0.2825,-0.353,0.452123047,15.82,-1.29,15.87250768,15.6325,-2.093,15.77199116,0.2825,-0.353,0.452123047,15.35,-1.74,15.44830411
17/01/2020 00:30,15.9825,-1.65,16.06744554,0.2825,-0.36,0.457609277,15.7,-1.29,15.75290767,15.4925,-2.2,15.64792498,0.2825,-0.36,0.457609277,15.21,-1.84,15.32089097
17/01/2020 01:00,16.3725,-1.6925,16.45974825,0.2825,-0.3525,0.451732775,16.09,-1.34,16.14570221,15.8525,-2.1925,16.00340003,0.2825,-0.3525,0.451732775,15.57,-1.84,15.67834494
17/01/2020 01:30,16.242,-1.7175,16.33255553,0.282,-0.3775,0.47120086,15.96,-1.34,16.01615434,15.742,-2.1375,15.88645556,0.282,-0.3775,0.47120086,15.46,-1.76,15.55985861
17/01/2020 02:00,15.6825,-1.8465,15.79083179,0.2825,-0.3865,0.478736358,15.4,-1.46,15.46905298,15.1825,-2.0965,15.32656578,0.2825,-0.3865,0.478736358,14.9,-1.71,14.99780317
17/01/2020 02:30,15.2525,-1.776,15.35555054,0.2825,-0.396,0.486438331,14.97,-1.38,15.03347265,14.7025,-2.296,14.8806963,0.2825,-0.396,0.486438331,14.42,-1.9,14.54463475
17/01/2020 03:00,14.7725,-1.7085,14.87096932,0.2825,-0.3985,0.48847569,14.49,-1.31,14.54909619,14.2625,-2.2085,14.43247652,0.2825,-0.3985,0.48847569,13.98,-1.81,14.09668401
17/01/2020 03:30,14.6825,-1.618,14.77138214,0.2825,-0.408,0.496256234,14.4,-1.21,14.45074739,14.1325,-2.218,14.30549126,0.2825,-0.408,0.496256234,13.85,-1.81,13.96777004
17/01/2020 04:00,14.4125,-3.298,14.78502486,0.2825,-0.398,0.488067874,14.13,-2.9,14.42452426,14.2125,-0.648,14.22726468,0.2825,-0.398,0.488067874,13.93,-0.25,13.93224318
17/01/2020 04:30,14.332,-5.245,15.26159392,0.282,-0.375,0.469200384,14.05,-4.87,14.87008406,14.492,1.275,14.54797886,0.282,-0.375,0.469200384,14.21,1.65,14.30547448
17/01/2020 05:00,14.4425,-5.2235,15.35808447,0.2825,-0.3535,0.452513536,14.16,-4.87,14.97406091,14.6325,1.1965,14.68133742,0.2825,-0.3535,0.452513536,14.35,1.55,14.43346805
17/01/2020 05:30,14.372,-5.1625,15.27107692,0.282,-0.3925,0.483301407,14.09,-4.77,14.8755168,14.452,1.2975,14.51012785,0.282,-0.3925,0.483301407,14.17,1.69,14.27042396
17/01/2020 06:00,15.2525,-5.152,16.09912607,0.2825,-0.382,0.475110777,14.97,-4.77,15.71158172,15.2925,1.308,15.34833607,0.2825,-0.382,0.475110777,15.01,1.69,15.10484028
17/01/2020 06:30,16.5145,-2.6515,16.72600259,0.2845,-0.3915,0.48395506,16.23,-2.26,16.38659513,16.1645,-0.5715,16.17459961,0.2845,-0.3915,0.48395506,15.88,-0.18,15.88102012
17/01/2020 07:00,18.053,-1.11,18.08709233,0.283,-0.4,0.489988775,17.77,-0.71,17.78417836,17.443,-1.64,17.5199272,0.283,-0.4,0.489988775,17.16,-1.24,17.20474353
17/01/2020 07:30,20.1525,-0.425,20.15698096,0.2825,-0.415,0.502027141,19.87,-0.01,19.87000252,19.6225,-1.255,19.66259218,0.2825,-0.415,0.502027141,19.34,-0.84,19.35823339
17/01/2020 08:00,21.4325,0.247,21.43392324,0.2825,-0.423,0.50866025,21.15,0.67,21.16060963,20.6725,-0.423,20.67682725,0.2825,-0.423,0.50866025,20.39,0,20.39
17/01/2020 08:30,22.972,0.4875,22.97717216,0.282,-0.4025,0.491457272,22.69,0.89,22.70744812,22.192,-0.4025,22.1956498,0.282,-0.4025,0.491457272,21.91,0,21.91
17/01/2020 09:00,23.8525,0.506,23.85786646,0.2825,-0.384,0.476720306,23.57,0.89,23.58679715,23.1425,-0.384,23.14568561,0.2825,-0.384,0.476720306,22.86,0,22.86
17/01/2020 09:30,24.762,0.8695,24.77726123,0.282,-0.3805,0.473607696,24.48,1.25,24.51189303,24.112,0.2895,24.11373787,0.282,-0.3805,0.473607696,23.83,0.67,23.83941694
17/01/2020 10:00,24.9025,0.765,24.91424756,0.2825,-0.395,0.485624598,24.62,1.16,24.64731223,24.1125,0.275,24.11406812,0.2825,-0.395,0.485624598,23.83,0.67,23.83941694
17/01/2020 10:30,24.8425,0.673,24.85161434,0.2825,-0.397,0.487252758,24.56,1.07,24.58329718,24.2325,0.273,24.23403774,0.2825,-0.397,0.487252758,23.95,0.67,23.95936977
17/01/2020 11:00,25.022,0.9945,25.04175541,0.282,-0.3755,0.469600096,24.74,1.37,24.77790346,24.482,0.2945,24.48377124,0.282,-0.3755,0.469600096,24.2,0.67,24.20927302
17/01/2020 11:30,25.642,1.1865,25.66943603,0.282,-0.3835,0.476021271,25.36,1.57,25.40855171,24.932,0.2865,24.93364607,0.282,-0.3835,0.476021271,24.65,0.67,24.6591038
17/01/2020 12:00,26.0825,1.1785,26.10911083,0.2825,-0.3915,0.482782042,25.8,1.57,25.84772524,25.3525,0.2785,25.35402963,0.2825,-0.3915,0.482782042,25.07,0.67,25.07895133
17/01/2020 12:30,26.192,1.3705,26.22783129,0.282,-0.3695,0.464816362,25.91,1.74,25.96835959,25.462,0.3705,25.46469545,0.282,-0.3695,0.464816362,25.18,0.74,25.19087136
17/01/2020 13:00,25.7525,1.3485,25.78778216,0.2825,-0.3915,0.482782042,25.47,1.74,25.52936544,25.0825,0.4885,25.0872565,0.2825,-0.3915,0.482782042,24.8,0.88,24.81560799
17/01/2020 13:30,25.5075,1.009,25.5274487,1.7175,-0.551,1.803720391,23.79,1.56,23.84109268,24.8375,0.329,24.83967889,1.7175,-0.551,1.803720391,23.12,0.88,23.13674134
17/01/2020 14:00,25.052,0.986,25.07139605,0.282,-0.384,0.476424181,24.77,1.37,24.80785763,24.142,0.286,24.143694,0.282,-0.384,0.476424181,23.86,0.67,23.8694051
17/01/2020 14:30,24.8525,1.016,24.87325898,0.2825,-0.414,0.501200808,24.57,1.43,24.61157858,24.0625,0.256,24.06386175,0.2825,-0.414,0.501200808,23.78,0.67,23.78943673
17/01/2020 15:00,24.852,0.7545,24.86345057,0.282,-0.4055,0.49391725,24.57,1.16,24.59736775,23.992,0.2645,23.99345795,0.282,-0.4055,0.49391725,23.71,0.67,23.71946458
17/01/2020 15:30,25.0725,0.762,25.08407663,0.2825,-0.398,0.488067874,24.79,1.16,24.81712514,24.3525,-0.398,24.3557521,0.2825,-0.398,0.488067874,24.07,0,24.07
17/01/2020 16:00,25.6425,0.7365,25.65307464,0.2825,-0.4235,0.509076124,25.36,1.16,25.38651611,24.9725,3.3765,25.19973231,0.2825,-0.4235,0.509076124,24.69,3.8,24.98071456
17/01/2020 16:30,25.832,-2.863,25.99017108,0.282,-0.413,0.500092991,25.55,-2.45,25.66719696,25.702,3.387,25.92420824,0.282,-0.413,0.500092991,25.42,3.8,25.70245903
17/01/2020 17:00,26.1525,-3.072,26.33230792,0.2825,-0.372,0.467108392,25.87,-2.7,26.01051518,25.7025,3.328,25.91706176,0.2825,-0.372,0.467108392,25.42,3.7,25.68786484
17/01/2020 17:30,25.7625,-2.9655,25.93261646,0.2825,-0.3655,0.46194859,25.48,-2.6,25.61230954,26.0325,3.3345,26.24518902,0.2825,-0.3655,0.46194859,25.75,3.7,26.01446713
17/01/2020 18:00,25.2525,-3.072,25.43867017,0.2825,-0.362,0.459184331,24.97,-2.71,25.11662796,25.6425,3.268,25.84990581,0.2825,-0.362,0.459184331,25.36,3.63,25.61847966
17/01/2020 18:30,24.933,-3.28,25.14782076,0.283,-0.34,0.442367494,24.65,-2.94,24.82470745,24.433,3.14,24.63394181,0.283,-0.34,0.442367494,24.15,3.48,24.39944467
17/01/2020 19:00,24.7825,0.3385,24.78481165,0.2825,-0.3315,0.435543913,24.5,0.67,24.50915951,24.2225,-1.0115,24.24361026,0.2825,-0.3315,0.435543913,23.94,-0.68,23.94965553
17/01/2020 19:30,24.7025,0.3125,24.70447657,0.2825,-0.3575,0.455645147,24.42,0.67,24.42918951,23.8325,-1.0375,23.85507205,0.2825,-0.3575,0.455645147,23.55,-0.68,23.55981536
17/01/2020 20:00,24.1625,0.3035,24.16440602,0.2825,-0.3665,0.462740208,23.88,0.67,23.88939723,23.2825,-1.0465,23.30600713,0.2825,-0.3665,0.462740208,23,-0.68,23.01004998
17/01/2020 20:30,23.2135,-0.375,23.21652875,0.2835,-0.375,0.470103446,22.93,0,22.93,22.7035,-1.055,22.72799897,0.2835,-0.375,0.470103446,22.42,-0.68,22.43030985
17/01/2020 21:00,22.4435,0.6535,22.45301215,0.2835,-0.3765,0.471300859,22.16,1.03,22.18392436,21.8835,-1.3365,21.92427432,0.2835,-0.3765,0.471300859,21.6,-0.96,21.62132281
17/01/2020 21:30,22.318,0.757,22.33083458,0.288,-0.373,0.47124622,22.03,1.13,22.0589619,21.628,-1.093,21.6556005,0.288,-0.373,0.47124622,21.34,-0.72,21.35214275
17/01/2020 22:00,21.383,0.286,21.38491256,0.293,-0.384,0.483016563,21.09,0.67,21.1006398,20.663,-1.204,20.69804785,0.293,-0.384,0.483016563,20.37,-0.82,20.38649798
17/01/2020 22:30,20.232,-1.016,20.25749442,0.282,-0.356,0.454158563,19.95,-0.66,19.96091431,19.532,-1.456,19.5861931,0.282,-0.356,0.454158563,19.25,-1.1,19.28140296
17/01/2020 23:00,19.052,-1.2905,19.09565642,0.282,-0.3705,0.465611694,18.77,-0.92,18.79253309,18.392,-1.7505,18.47511608,0.282,-0.3705,0.465611694,18.11,-1.38,18.16250258
17/01/2020 23:30,17.942,-1.6235,18.01530228,0.282,-0.3635,0.460061137,17.66,-1.26,17.70489198,17.332,-1.7435,17.41947233,0.282,-0.3635,0.460061137,17.05,-1.38,17.10575634
18/01/2020 00:00,17.242,-1.5925,17.31538681,0.282,-0.3325,0.435981938,16.96,-1.26,17.00673984,16.692,-2.0325,16.81528829,0.282,-0.3325,0.435981938,16.41,-1.7,16.49782107
18/01/2020 00:30,16.952,-1.859,17.05362674,0.282,-0.349,0.448692545,16.67,-1.51,16.73824961,16.402,-2.109,16.53703374,0.282,-0.349,0.448692545,16.12,-1.76,16.21579477
18/01/2020 01:00,17.702,0.446,17.70761757,0.282,-0.374,0.468401537,17.42,0.82,17.43928898,16.712,-3.904,17.16193928,0.282,-0.374,0.468401537,16.43,-3.53,16.8049338
18/01/2020 01:30,17.642,1.937,17.74801772,0.282,-0.393,0.483707556,17.36,2.33,17.51566442,16.392,-5.333,17.2377073,0.282,-0.393,0.483707556,16.11,-4.94,16.85039169
18/01/2020 02:00,16.992,0.9265,17.01724027,0.282,-0.3535,0.452201559,16.71,1.28,16.75895283,15.932,-4.4835,16.55084277,0.282,-0.3535,0.452201559,15.65,-4.13,16.18577771
18/01/2020 02:30,16.362,-1.714,16.45153002,0.282,-0.334,0.437126984,16.08,-1.38,16.13910778,15.762,-2.004,15.88888479,0.282,-0.334,0.437126984,15.48,-1.67,15.56982017
18/01/2020 03:00,15.992,-1.7095,16.08311084,0.282,-0.3295,0.43369834,15.71,-1.38,15.7704946,15.432,-2.1695,15.58375289,0.282,-0.3295,0.43369834,15.15,-1.84,15.26132694
18/01/2020 03:30,15.752,-1.7565,15.84963079,0.282,-0.3765,0.470400096,15.47,-1.38,15.53142943,15.222,-2.0565,15.36028894,0.282,-0.3765,0.470400096,14.94,-1.68,15.0341611
18/01/2020 04:00,15.482,-1.7955,15.58576736,0.282,-0.3655,0.46164299,15.2,-1.43,15.26711826,14.982,-2.1555,15.13626454,0.282,-0.3655,0.46164299,14.7,-1.79,14.80858197
18/01/2020 04:30,15.132,-2.004,15.26412264,0.282,-0.324,0.429534632,14.85,-1.68,14.94472817,14.642,-2.334,14.82685806,0.282,-0.324,0.429534632,14.36,-2.01,14.49998966
18/01/2020 05:00,14.812,-2.0035,14.9468845,0.282,-0.3235,0.429157605,14.53,-1.68,14.62680074,14.352,-2.3335,14.54046513,0.282,-0.3235,0.429157605,14.07,-2.01,14.2128463
18/01/2020 05:30,14.872,-2.0345,15.01051546,0.282,-0.3545,0.452983719,14.59,-1.68,14.68640528,14.422,-2.3645,14.61454564,0.282,-0.3545,0.452983719,14.14,-2.01,14.2821462
18/01/2020 06:00,15.1415,-2.041,15.27843916,0.2815,-0.361,0.457780788,14.86,-1.68,14.95466482,14.7015,-2.371,14.89146545,0.2815,-0.361,0.457780788,14.42,-2.01,14.55941276
18/01/2020 06:30,16.062,-1.78,16.16032933,0.282,-0.36,0.457300776,15.78,-1.42,15.84376218,14.952,-2.19,15.11153215,0.282,-0.36,0.457300776,14.67,-1.83,14.78370048
18/01/2020 07:00,16.5215,-1.6045,16.59922837,0.2815,-0.3845,0.476531741,16.24,-1.22,16.28576065,15.9915,-1.9445,16.10928777,0.2815,-0.3845,0.476531741,15.71,-1.56,15.78726385
18/01/2020 07:30,17.472,-1.4165,17.52932561,0.282,-0.3765,0.470400096,17.19,-1.04,17.22143142,16.722,-1.7465,16.81295769,0.282,-0.3765,0.470400096,16.44,-1.37,16.49698457
18/01/2020 08:00,18.272,-2.644,18.46230538,0.282,-0.374,0.468401537,17.99,-2.27,18.13265011,17.852,-0.034,17.85203238,0.282,-0.374,0.468401537,17.57,0.34,17.57328939
18/01/2020 08:30,19.6815,-4.162,20.11675138,0.2815,-0.412,0.49898522,19.4,-3.75,19.75911182,19.3615,0.358,19.36480948,0.2815,-0.412,0.49898522,19.08,0.77,19.09553089
18/01/2020 09:00,21.242,-0.412,21.2459951,0.282,-0.412,0.499267463,20.96,0,20.96,20.552,-1.252,20.59009976,0.282,-0.412,0.499267463,20.27,-0.84,20.28739757
18/01/2020 09:30,22.772,0.224,22.77310168,0.282,-0.426,0.510881591,22.49,0.65,22.4993911,22.002,-0.796,22.01639435,0.282,-0.426,0.510881591,21.72,-0.37,21.72315124
18/01/2020 10:00,23.232,0.388,23.23523979,0.282,-0.422,0.507550983,22.95,0.81,22.96428967,22.432,-0.422,22.43596907,0.282,-0.422,0.507550983,22.15,0,22.15
18/01/2020 10:30,23.752,0.3745,23.7549522,0.282,-0.4355,0.518829693,23.47,0.81,23.48397326,22.902,-0.4355,22.90614032,0.282,-0.4355,0.518829693,22.62,0,22.62
18/01/2020 11:00,23.932,0.4945,23.93710831,0.282,-0.4055,0.49391725,23.65,0.9,23.66711854,23.022,-0.4055,23.02557088,0.282,-0.4055,0.49391725,22.74,0,22.74
18/01/2020 11:30,24.072,0.6085,24.0796897,0.282,-0.4115,0.498854939,23.79,1.02,23.81185629,23.142,-0.4115,23.14565826,0.282,-0.4115,0.498854939,22.86,0,22.86
18/01/2020 12:00,23.8925,0.494,23.89760641,0.2825,-0.356,0.454469196,23.61,0.85,23.62529577,22.9225,-0.356,22.92526428,0.2825,-0.356,0.454469196,22.64,0,22.64
18/01/2020 12:30,23.7025,0.3865,23.70565098,0.2825,-0.3735,0.468303854,23.42,0.76,23.4323281,22.7025,-1.0535,22.72693047,0.2825,-0.3735,0.468303854,22.42,-0.68,22.43030985
18/01/2020 13:00,23.6235,0.3295,23.62579782,0.2835,-0.3705,0.466521704,23.34,0.7,23.35049464,22.6235,-0.3705,22.62653359,0.2835,-0.3705,0.466521704,22.34,0,22.34
18/01/2020 13:30,23.2855,-1.6345,23.34279547,0.2855,-0.3845,0.478905523,23,-1.25,23.03394235,22.4955,2.3855,22.6216297,0.2855,-0.3845,0.478905523,22.21,2.77,22.38206872
18/01/2020 14:00,22.843,-3.609,23.12633845,0.283,-0.399,0.489172771,22.56,-3.21,22.78722669,22.073,1.801,22.14635252,0.283,-0.399,0.489172771,21.79,2.2,21.90077852
18/01/2020 14:30,23.0925,0.257,23.09393005,0.2825,-0.413,0.500375109,22.81,0.67,22.81983786,22.1525,-1.093,22.17944781,0.2825,-0.413,0.500375109,21.87,-0.68,21.88056901
18/01/2020 15:00,22.9025,0.2605,22.90398146,0.2825,-0.4095,0.497490201,22.62,0.67,22.62992046,21.9825,-1.0895,22.00948242,0.2825,-0.4095,0.497490201,21.7,-0.68,21.71065176
18/01/2020 15:30,22.802,-0.3825,22.80520796,0.282,-0.3825,0.475216004,22.52,0,22.52,21.982,-1.1225,22.0106413,0.282,-0.3825,0.475216004,21.7,-0.74,21.71261385
18/01/2020 16:00,22.962,-0.4015,22.96550993,0.282,-0.4015,0.490638614,22.68,0,22.68,22.182,-1.1415,22.21135174,0.282,-0.4015,0.490638614,21.9,-0.74,21.91249872
18/01/2020 16:30,23.0725,-3.7325,23.37245842,0.2825,-0.3925,0.483593321,22.79,-3.34,23.03344742,22.6125,0.0275,22.61251672,0.2825,-0.3925,0.483593321,22.33,0.42,22.33394949
18/01/2020 17:00,24.522,-3.6205,24.78782976,0.282,-0.3705,0.465611694,24.24,-3.25,24.45690291,23.312,-0.9805,23.33261075,0.282,-0.3705,0.465611694,23.03,-0.61,23.03807718
18/01/2020 17:30,25.412,0.3045,25.41382427,0.282,-0.3655,0.46164299,25.13,0.67,25.13892997,24.702,-1.0455,24.72411524,0.282,-0.3655,0.46164299,24.42,-0.68,24.42946581
18/01/2020 18:00,25.412,0.31,25.41389077,0.282,-0.36,0.457300776,25.13,0.67,25.13892997,24.872,-1.04,24.89373383,0.282,-0.36,0.457300776,24.59,-0.68,24.5994004
18/01/2020 18:30,24.822,0.3055,24.82387992,0.282,-0.3645,0.460851657,24.54,0.67,24.54914459,24.302,-1.2745,24.33539715,0.282,-0.3645,0.460851657,24.02,-0.91,24.03723154
18/01/2020 19:00,24.6525,0.3285,24.65468857,0.2825,-0.3415,0.44320255,24.37,0.67,24.37920835,24.0825,-1.3615,24.12095538,0.2825,-0.3415,0.44320255,23.8,-1.02,23.82184712
18/01/2020 19:30,23.872,-4.063,24.21529172,0.282,-0.383,0.475618545,23.59,-3.68,23.87531152,23.412,-1.163,23.44086844,0.282,-0.383,0.475618545,23.13,-0.78,23.14314801
18/01/2020 20:00,22.6825,-4.2365,23.07474244,0.2825,-0.3665,0.462740208,22.4,-3.87,22.7318477,22.9125,1.9235,22.99309697,0.2825,-0.3665,0.462740208,22.63,2.29,22.745571
18/01/2020 20:30,22.372,-4.4415,22.80862351,0.282,-0.3615,0.458482551,22.09,-4.08,22.46362615,22.262,2.1285,22.36352289,0.282,-0.3615,0.458482551,21.98,2.49,22.12058996
18/01/2020 21:00,21.912,-1.485,21.96226238,0.282,-0.325,0.430289437,21.63,-1.16,21.66108261,21.262,-1.315,21.30262587,0.282,-0.325,0.430289437,20.98,-0.99,21.00334497
18/01/2020 21:30,21.1315,-1.341,21.17400702,0.2815,-0.351,0.44993694,20.85,-0.99,20.87349036,20.6115,-1.791,20.68916657,0.2815,-0.351,0.44993694,20.33,-1.44,20.38093472
18/01/2020 22:00,20.682,-1.345,20.72568814,0.282,-0.355,0.453375121,20.4,-0.99,20.42400793,20.142,-1.795,20.22182457,0.282,-0.355,0.453375121,19.86,-1.44,19.912137
18/01/2020 22:30,19.932,-1.3785,19.97961176,0.282,-0.3885,0.48005859,19.65,-0.99,19.67492313,19.262,-2.0185,19.36747238,0.282,-0.3885,0.48005859,18.98,-1.63,19.04986352
18/01/2020 23:00,19.0315,-2.405,19.18285738,0.2815,-0.375,0.468900043,18.75,-2.03,18.85957051,18.5115,-1.195,18.55003119,0.2815,-0.375,0.468900043,18.23,-0.82,18.24843281
18/01/2020 23:30,18.332,-1.639,18.40512279,0.282,-0.369,0.464418992,18.05,-1.27,18.09462351,17.592,-2.149,17.7227725,0.282,-0.369,0.464418992,17.31,-1.78,17.40127869
19/01/2020 00:00,17.8015,-1.626,17.87560568,0.2815,-0.356,0.453848268,17.52,-1.27,17.56596994,17.1315,-2.186,17.27040498,0.2815,-0.356,0.453848268,16.85,-1.83,16.94908257
19/01/2020 00:30,17.6115,-1.7165,17.69495138,0.2815,-0.3165,0.423573488,17.33,-1.4,17.38645737,16.9515,-2.2565,17.10102759,0.2815,-0.3165,0.423573488,16.67,-1.94,16.78250577
19/01/2020 01:00,18.022,-1.816,18.1132642,0.282,-0.356,0.454158563,17.74,-1.46,17.79997753,17.272,-2.366,17.43329975,0.282,-0.356,0.454158563,16.99,-2.01,17.10848328
19/01/2020 01:30,17.7015,-1.762,17.78897822,0.2815,-0.382,0.47451686,17.42,-1.38,17.47457582,16.8615,-2.262,17.01254908,0.2815,-0.382,0.47451686,16.58,-1.88,16.68624583
19/01/2020 02:00,17.072,-1.8895,17.17624506,0.282,-0.3695,0.464816362,16.79,-1.52,16.85866246,16.262,-2.3795,16.43516548,0.282,-0.3695,0.464816362,15.98,-2.01,16.10591506
19/01/2020 02:30,16.5715,-1.99,16.69055758,0.2815,-0.39,0.480980509,16.29,-1.6,16.36838721,15.7515,-2.5,15.94865989,0.2815,-0.39,0.480980509,15.47,-2.11,15.61323157
19/01/2020 03:00,16.2015,-1.9785,16.32185849,0.2815,-0.3785,0.471703827,15.92,-1.6,16.0002,15.4015,-2.5485,15.61092741,0.2815,-0.3785,0.471703827,15.12,-2.17,15.2749239
19/01/2020 03:30,15.752,-2.0425,15.8838695,0.282,-0.3725,0.46720472,15.47,-1.67,15.55987789,14.972,-2.5425,15.18634552,0.282,-0.3725,0.46720472,14.69,-2.17,14.84941076
19/01/2020 04:00,15.432,-2.0175,15.56332003,0.282,-0.3475,0.447526815,15.15,-1.67,15.24176499,14.712,-2.6175,14.9430335,0.282,-0.3475,0.447526815,14.43,-2.27,14.607457
19/01/2020 04:30,15.3215,-2.0375,15.45638278,0.2815,-0.3175,0.424321223,15.04,-1.72,15.13803158,14.7115,-2.6575,14.94959994,0.2815,-0.3175,0.424321223,14.43,-2.34,14.61849855
19/01/2020 05:00,15.162,-2.043,15.29902262,0.282,-0.323,0.42878083,14.88,-1.72,14.97907874,14.602,-2.663,14.84284248,0.282,-0.323,0.42878083,14.32,-2.34,14.50992764
19/01/2020 05:30,15.0715,-2.1165,15.21938516,0.2815,-0.3365,0.438719158,14.79,-1.78,14.89672783,14.5315,-2.6765,14.77593126,0.2815,-0.3365,0.438719158,14.25,-2.34,14.44084831
19/01/2020 06:00,15.072,-2.072,15.21375588,0.282,-0.372,0.46680617,14.79,-1.7,14.88738056,14.532,-2.712,14.78289444,0.282,-0.372,0.46680617,14.25,-2.34,14.44084831
19/01/2020 06:30,15.412,-1.9695,15.53733163,0.282,-0.3895,0.480868225,15.13,-1.58,15.21227465,14.862,-2.5995,15.08762553,0.282,-0.3895,0.480868225,14.58,-2.21,14.74654197
19/01/2020 07:00,15.8215,-1.8825,15.93309978,0.2815,-0.3825,0.474919467,15.54,-1.5,15.61222598,15.3015,-2.5025,15.50478663,0.2815,-0.3825,0.474919467,15.02,-2.12,15.16887603
19/01/2020 07:30,16.532,-1.7015,16.6193299,0.282,-0.4015,0.490638614,16.25,-1.3,16.30191707,15.942,-2.3715,16.11742462,0.282,-0.4015,0.490638614,15.66,-1.97,15.78342485
19/01/2020 08:00,17.112,-1.619,17.18841776,0.282,-0.379,0.472403429,16.83,-1.24,16.87561851,16.472,-2.349,16.63864733,0.282,-0.379,0.472403429,16.19,-1.97,16.30941446
19/01/2020 08:30,18.1015,-1.4095,18.15629347,0.2815,-0.3795,0.472506614,17.82,-1.03,17.8497423,17.5215,-2.1095,17.64802971,0.2815,-0.3795,0.472506614,17.24,-1.73,17.32658362
19/01/2020 09:00,19.0215,-2.7865,19.22451676,0.2815,-0.3965,0.486265874,18.74,-2.39,18.89178922,18.7615,-0.3065,18.76400342,0.2815,-0.3965,0.486265874,18.48,0.09,18.48021915
19/01/2020 09:30,20.802,-1.0775,20.82988743,0.282,-0.3975,0.487370752,20.52,-0.68,20.53126396,20.192,-1.6775,20.2615614,0.282,-0.3975,0.487370752,19.91,-1.28,19.95110273
19/01/2020 10:00,21.562,-0.413,21.56595495,0.282,-0.413,0.500092991,21.28,0,21.28,20.882,-1.533,20.93819508,0.282,-0.413,0.500092991,20.6,-1.12,20.63042414
19/01/2020 10:30,22.572,-0.409,22.57570519,0.282,-0.409,0.496794726,22.29,0,22.29,21.832,-1.359,21.87425667,0.282,-0.409,0.496794726,21.55,-0.95,21.57092951
19/01/2020 11:00,23.2115,-0.404,23.21501558,0.2815,-0.404,0.492400498,22.93,0,22.93,22.4315,-1.144,22.46065289,0.2815,-0.404,0.492400498,22.15,-0.74,22.16235773
19/01/2020 11:30,23.472,-0.3775,23.47503547,0.282,-0.3775,0.47120086,23.19,0,23.19,22.662,-1.1175,22.68953614,0.282,-0.3775,0.47120086,22.38,-0.74,22.3922308
19/01/2020 12:00,23.732,-0.3445,23.73450029,0.282,-0.3445,0.445201359,23.45,0,23.45,22.882,-1.0845,22.9076857,0.282,-0.3445,0.445201359,22.6,-0.74,22.6121118
19/01/2020 12:30,23.7325,-0.361,23.73524546,0.2825,-0.361,0.45839639,23.45,0,23.45,22.8825,-1.051,22.90662365,0.2825,-0.361,0.45839639,22.6,-0.69,22.61053073
19/01/2020 13:00,23.373,-0.329,23.3753154,0.283,-0.329,0.433970045,23.09,0,23.09,22.513,-1.019,22.53604957,0.283,-0.329,0.433970045,22.23,-0.69,22.24070592
19/01/2020 13:30,23.2425,0.321,23.24471654,0.2825,-0.349,0.44900696,22.96,0.67,22.96977362,22.3825,-1.119,22.41045442,0.2825,-0.349,0.44900696,22.1,-0.77,22.11340996
19/01/2020 14:00,22.832,-0.3385,22.83450911,0.282,-0.3385,0.440574909,22.55,0,22.55,22.012,-1.1785,22.04352527,0.282,-0.3385,0.440574909,21.73,-0.84,21.74622956
19/01/2020 14:30,22.8325,-0.3675,22.83545735,0.2825,-0.3675,0.463532631,22.55,0,22.55,22.0725,-1.2075,22.10550412,0.2825,-0.3675,0.463532631,21.79,-0.84,21.8061849
19/01/2020 15:00,22.632,-0.3515,22.63472943,0.282,-0.3515,0.450639823,22.35,0,22.35,22.072,-1.1915,22.10413663,0.282,-0.3515,0.450639823,21.79,-0.84,21.8061849
19/01/2020 15:30,22.762,-0.365,22.76492629,0.282,-0.365,0.461247222,22.48,0,22.48,22.302,-1.295,22.33956645,0.282,-0.365,0.461247222,22.02,-0.93,22.03963021
19/01/2020 16:00,22.8545,-0.361,22.85735092,0.2845,-0.361,0.459631646,22.57,0,22.57,22.4245,-1.291,22.46163131,0.2845,-0.361,0.459631646,22.14,-0.93,22.15952391
19/01/2020 16:30,23.1855,-0.3545,23.18820995,0.2855,-0.3545,0.455170847,22.9,0,22.9,22.5955,-1.2045,22.62758141,0.2855,-0.3545,0.455170847,22.31,-0.85,22.32618642
19/01/2020 17:00,24.071,-0.366,24.07378236,0.291,-0.366,0.467586356,23.78,0,23.78,23.061,-1.076,23.08608882,0.291,-0.366,0.467586356,22.77,-0.71,22.7810667
19/01/2020 17:30,24.712,0.3125,24.71397581,0.302,-0.3575,0.46798531,24.41,0.67,24.41919327,23.652,-1.0675,23.67607781,0.302,-0.3575,0.46798531,23.35,-0.71,23.36079194
19/01/2020 18:00,24.8015,-0.3525,24.80400489,0.3015,-0.3525,0.463851808,24.5,0,24.5,23.9515,-1.0625,23.97505492,0.3015,-0.3525,0.463851808,23.65,-0.71,23.66065511
19/01/2020 18:30,23.982,-0.347,23.98451027,0.302,-0.347,0.46001413,23.68,0,23.68,23.762,-1.177,23.79113223,0.302,-0.347,0.46001413,23.46,-0.83,23.47467785
19/01/2020 19:00,24.4475,-0.3375,24.4498295,0.2975,-0.3375,0.449902767,24.15,0,24.15,23.5975,-1.1675,23.62636372,0.2975,-0.3375,0.449902767,23.3,-0.83,23.31477857
19/01/2020 19:30,24.022,-0.3915,24.02519004,0.282,-0.3915,0.482489637,23.74,0,23.74,23.672,-1.1115,23.69808043,0.282,-0.3915,0.482489637,23.39,-0.72,23.40107903
19/01/2020 20:00,23.2015,-4.123,23.56498952,0.2815,-0.393,0.483416229,22.92,-3.73,23.22152665,23.2715,0.517,23.27724213,0.2815,-0.393,0.483416229,22.99,0.91,23.00800296
19/01/2020 20:30,22.3315,-4.3675,22.75458082,0.2815,-0.3975,0.487081615,22.05,-3.97,22.40453972,22.7915,2.0825,22.88644312,0.2815,-0.3975,0.487081615,22.51,2.48,22.64620277
19/01/2020 21:00,21.7715,-2.0225,21.86523996,0.2815,-0.3925,0.483009834,21.49,-1.63,21.55172847,21.6315,-1.1125,21.66008884,0.2815,-0.3925,0.483009834,21.35,-0.72,21.36213707
19/01/2020 21:30,21.0615,-1.402,21.10811186,0.2815,-0.402,0.490760889,20.78,-1,20.80404768,20.7015,-2.082,20.80593248,0.2815,-0.402,0.490760889,20.42,-1.68,20.48899217
19/01/2020 22:00,20.1115,-1.4625,20.16460608,0.2815,-0.3925,0.483009834,19.83,-1.07,19.8588469,19.6415,-2.3725,19.78426846,0.2815,-0.3925,0.483009834,19.36,-1.98,19.46098661
19/01/2020 22:30,19.102,-1.7365,19.18076735,0.282,-0.3865,0.47844148,18.82,-1.35,18.86835711,18.642,-2.3665,18.7916068,0.282,-0.3865,0.47844148,18.36,-1.98,18.46645608
19/01/2020 23:00,18.0215,-1.898,18.12117177,0.2815,-0.358,0.455418763,17.74,-1.54,17.80671783,17.5815,-2.448,17.75110831,0.2815,-0.358,0.455418763,17.3,-2.09,17.42578836
19/01/2020 23:30,17.0515,-1.984,17.16653454,0.2815,-0.354,0.452281163,16.77,-1.63,16.84902965,16.7315,-2.534,16.92230032,0.2815,-0.354,0.452281163,16.45,-2.18,16.59382114
20/01/2020 00:00,16.382,-2.112,16.51758057,0.282,-0.362,0.45887689,16.1,-1.75,16.19482942,16.182,-2.422,16.36224948,0.282,-0.362,0.45887689,15.9,-2.06,16.03289119
20/01/2020 00:30,16.2415,-2.0315,16.36805775,0.2815,-0.3615,0.458175185,15.96,-1.67,16.0471337,16.0015,-2.5515,16.20364633,0.2815,-0.3615,0.458175185,15.72,-2.19,15.87181464
20/01/2020 01:00,16.8615,-0.0655,16.86162722,0.2815,-0.3655,0.461337729,16.58,0.3,16.58271389,16.2615,-4.4655,16.8634834,0.2815,-0.3655,0.461337729,15.98,-4.1,16.4975877
20/01/2020 01:30,16.9315,1.5675,17.00390392,0.2815,-0.4125,0.499398138,16.65,1.98,16.76731642,16.0415,-5.9925,17.12424534,0.2815,-0.4125,0.499398138,15.76,-5.58,16.7186722
20/01/2020 02:00,16.2215,-0.4825,16.22867427,0.2815,-0.3925,0.483009834,15.94,-0.09,15.94025408,15.6615,-4.3025,16.24173908,0.2815,-0.3925,0.483009834,15.38,-3.91,15.86923124
20/01/2020 02:30,15.6515,-2.259,15.81368184,0.2815,-0.379,0.472105126,15.37,-1.88,15.48455036,15.4015,-2.639,15.62595671,0.2815,-0.379,0.472105126,15.12,-2.26,15.28796913
20/01/2020 03:00,15.4615,-2.3155,15.63392217,0.2815,-0.3655,0.461337729,15.18,-1.95,15.30473456,15.0815,-2.6855,15.31873208,0.2815,-0.3655,0.461337729,14.8,-2.32,14.98073429
20/01/2020 03:30,15.4115,-2.211,15.569292,0.2815,-0.371,0.465707258,15.13,-1.84,15.24147303,14.9915,-2.691,15.23110479,0.2815,-0.371,0.465707258,14.71,-2.32,14.89182662
20/01/2020 04:00,15.1015,-2.2215,15.2640219,0.2815,-0.3815,0.474114438,14.82,-1.84,14.9337872,14.7815,-2.8415,15.0521382,0.2815,-0.3815,0.474114438,14.5,-2.46,14.70719552
20/01/2020 04:30,15.0315,-2.3675,15.21680152,0.2815,-0.3575,0.455025823,14.75,-2.01,14.88632258,14.7215,-2.6275,14.95414051,0.2815,-0.3575,0.455025823,14.44,-2.27,14.6173356
20/01/2020 05:00,15.0815,-2.1755,15.23759963,0.2815,-0.3555,0.453456172,14.8,-1.82,14.91148551,14.7215,-2.6955,14.96623809,0.2815,-0.3555,0.453456172,14.44,-2.34,14.6283697
20/01/2020 05:30,15.5115,-2.084,15.65086861,0.2815,-0.404,0.492400498,15.23,-1.68,15.32237906,15.1015,-2.684,15.3381602,0.2815,-0.404,0.492400498,14.82,-2.28,14.99435894
20/01/2020 06:00,16.0015,-1.991,16.12489018,0.2815,-0.391,0.481791708,15.72,-1.6,15.80121514,15.5715,-2.551,15.77907517,0.2815,-0.391,0.481791708,15.29,-2.16,15.4418166
20/01/2020 06:30,17.422,-1.6135,17.49655584,0.282,-0.3935,0.484113881,17.14,-1.22,17.18336405,16.952,-2.2135,17.09590262,0.282,-0.3935,0.484113881,16.67,-1.82,16.76905781
20/01/2020 07:00,18.892,-1.516,18.95272856,0.282,-0.386,0.478037655,18.61,-1.13,18.64427526,18.472,-1.656,18.54608099,0.282,-0.386,0.478037655,18.19,-1.27,18.2342809
20/01/2020 07:30,21.6115,-1.0575,21.63735747,0.2815,-0.3775,0.470901794,21.33,-0.68,21.34083644,20.7915,-1.2075,20.82653424,0.2815,-0.3775,0.470901794,20.51,-0.83,20.52678738
20/01/2020 08:00,22.5615,-3.5715,22.84243626,0.2815,-0.4015,0.490351405,22.28,-3.17,22.50438402,22.7715,2.6585,22.92616048,0.2815,-0.4015,0.490351405,22.49,3.06,22.69721789
20/01/2020 08:30,24.361,-0.6305,24.36915779,0.281,-0.4005,0.489245593,24.08,-0.23,24.0810984,23.501,2.7695,23.66362464,0.281,-0.4005,0.489245593,23.22,3.17,23.43538564
20/01/2020 09:00,25.4715,0.1605,25.47200566,0.2815,-0.3995,0.488715152,25.19,0.56,25.19622392,24.6815,3.2905,24.89987615,0.2815,-0.3995,0.488715152,24.4,3.69,24.67744112
20/01/2020 09:30,26.8415,0.842,26.85470324,0.2815,-0.368,0.463320893,26.56,1.21,26.58754784,26.1915,0.302,26.19324104,0.2815,-0.368,0.463320893,25.91,0.67,25.91866123
20/01/2020 10:00,27.2215,0.928,27.23731349,0.2815,-0.432,0.515622197,26.94,1.36,26.97430629,26.5015,0.238,26.50256867,0.2815,-0.432,0.515622197,26.22,0.67,26.22855886
20/01/2020 10:30,27.052,0.9285,27.06792966,0.282,-0.4315,0.515476721,26.77,1.36,26.80452387,26.312,0.2385,26.3130809,0.282,-0.4315,0.515476721,26.03,0.67,26.03862132
20/01/2020 11:00,26.822,1.0245,26.8415589,0.282,-0.4355,0.518829693,26.54,1.46,26.58012792,26.092,0.2345,26.09305375,0.282,-0.4355,0.518829693,25.81,0.67,25.81869478
20/01/2020 11:30,26.822,1.1605,26.84709378,0.282,-0.3595,0.456907266,26.54,1.52,26.58349112,26.002,0.3105,26.00385383,0.282,-0.3595,0.456907266,25.72,0.67,25.72872519
20/01/2020 12:00,26.8215,1.213,26.8489149,0.2815,-0.367,0.462527026,26.54,1.58,26.5869893,26.0015,0.393,26.00446983,0.2815,-0.367,0.462527026,25.72,0.76,25.73122617
20/01/2020 12:30,26.752,1.104,26.77477021,0.282,-0.366,0.462038959,26.47,1.47,26.51078648,25.922,0.394,25.92499412,0.282,-0.366,0.462038959,25.64,0.76,25.65126118
20/01/2020 13:00,26.5425,1.3825,26.57848025,0.2825,-0.3475,0.447842048,26.26,1.73,26.31692421,25.6325,0.5225,25.63782484,0.2825,-0.3475,0.447842048,25.35,0.87,25.3649246
20/01/2020 13:30,26.155,0.9845,26.17352222,0.335,-0.3455,0.481243442,25.82,1.33,25.85423176,25.315,0.3245,25.31707971,0.335,-0.3455,0.481243442,24.98,0.67,24.98898357
20/01/2020 14:00,26.102,1.136,26.12670856,0.282,-0.354,0.452592532,25.82,1.49,25.86295613,25.142,0.406,25.14527789,0.282,-0.354,0.452592532,24.86,0.76,24.87161434
20/01/2020 14:30,25.652,0.859,25.66637849,0.282,-0.371,0.466009657,25.37,1.23,25.39979921,24.882,0.309,24.8839186,0.282,-0.371,0.466009657,24.6,0.68,24.60939658
20/01/2020 15:00,25.652,1.0035,25.67162083,0.282,-0.3665,0.462435131,25.37,1.37,25.40696361,24.942,0.3135,24.94397014,0.282,-0.3665,0.462435131,24.66,0.68,24.66937373
20/01/2020 15:30,25.652,1.029,25.67263027,0.282,-0.341,0.442498588,25.37,1.37,25.40696361,25.042,0.339,25.04429446,0.282,-0.341,0.442498588,24.76,0.68,24.76933588
20/01/2020 16:00,26.113,0.9135,26.12897341,0.283,-0.3565,0.455171671,25.83,1.27,25.8612026,25.553,0.3235,25.55504767,0.283,-0.3565,0.455171671,25.27,0.68,25.27914753
20/01/2020 16:30,26.673,0.85,26.68654022,0.283,-0.34,0.442367494,26.39,1.19,26.41681661,25.783,0.34,25.78524169,0.283,-0.34,0.442367494,25.5,0.68,25.50906506
20/01/2020 17:00,27.1805,0.7125,27.18983701,0.3105,-0.2975,0.430019186,26.87,1.01,26.88897544,25.8105,-0.2975,25.81221448,0.3105,-0.2975,0.430019186,25.5,0,25.5
20/01/2020 17:30,27.1655,0.7225,27.17510619,10.1055,-0.9175,10.14706541,17.06,1.64,17.13864639,26.5555,0.0125,26.55550294,10.1055,-0.9175,10.14706541,16.45,0.93,16.47626778
20/01/2020 18:00,26.954,0.6745,26.96243806,10.404,-0.9655,10.44870357,16.55,1.64,16.63105829,26.394,-0.0355,26.39402387,10.404,-0.9655,10.44870357,15.99,0.93,16.0170222
20/01/2020 18:30,26.5065,0.502,26.5112532,9.2965,-0.918,9.341714845,17.21,1.42,17.26848285,25.8865,-0.148,25.88692307,9.2965,-0.918,9.341714845,16.59,0.77,16.60785959
20/01/2020 19:00,26.2945,0.299,26.29619994,0.4345,-0.371,0.571341623,25.86,0.67,25.86867797,25.2745,-1.051,25.29634265,0.4345,-0.371,0.571341623,24.84,-0.68,24.84930583
20/01/2020 19:30,25.451,0.3075,25.45285755,0.291,-0.3625,0.464851858,25.16,0.67,25.16891933,25.061,-1.0425,25.08267385,0.291,-0.3625,0.464851858,24.77,-0.68,24.77933211
20/01/2020 20:00,24.872,-0.3215,24.8740778,0.282,-0.3215,0.42765202,24.59,0,24.59,24.512,-1.0015,24.53245088,0.282,-0.3215,0.42765202,24.23,-0.68,24.23954001
20/01/2020 20:30,24.0835,-0.3205,24.08563249,0.2835,-0.3205,0.427893094,23.8,0,23.8,23.6135,-1.1305,23.64054594,0.2835,-0.3205,0.427893094,23.33,-0.81,23.34405706
20/01/2020 21:00,23.194,-0.3315,23.19636886,0.284,-0.3315,0.436518327,22.91,0,22.91,22.654,-1.3315,22.69309605,0.284,-0.3315,0.436518327,22.37,-1,22.39234021
20/01/2020 21:30,22.211,-1.067,22.23661418,0.291,-0.387,0.484200372,21.92,-0.68,21.93054491,21.641,-1.497,21.69271514,0.291,-0.387,0.484200372,21.35,-1.11,21.37883533
20/01/2020 22:00,21.216,-1.059,21.24241363,0.296,-0.379,0.48089188,20.92,-0.68,20.93104871,20.656,-1.729,20.72823623,0.296,-0.379,0.48089188,20.36,-1.35,20.40470779
20/01/2020 22:30,20.102,-1.213,20.13856432,0.282,-0.383,0.475618545,19.82,-0.83,19.8373713,19.462,-1.803,19.5453384,0.282,-0.383,0.475618545,19.18,-1.42,19.23249334
20/01/2020 23:00,19.0925,-1.2075,19.1306459,0.2825,-0.3775,0.471500265,18.81,-0.83,18.82830316,18.4225,-1.8875,18.51894064,0.2825,-0.3775,0.471500265,18.14,-1.51,18.2027388
20/01/2020 23:30,17.792,-1.533,17.8579213,0.282,-0.363,0.459666183,17.51,-1.17,17.54904556,17.202,-2.033,17.32171738,0.282,-0.363,0.459666183,16.92,-1.67,17.00221456
21/01/2020 00:00,17.1725,-1.74,17.26042746,0.2825,-0.36,0.457609277,16.89,-1.38,16.94628278,16.6125,-2.03,16.73607051,0.2825,-0.36,0.457609277,16.33,-1.67,16.41516981
21/01/2020 00:30,16.9625,-1.9165,17.07042409,0.2825,-0.3565,0.454860968,16.68,-1.56,16.75279081,16.3825,-2.2065,16.53042493,0.2825,-0.3565,0.454860968,16.1,-1.85,16.20594027
21/01/2020 01:00,17.4425,-1.762,17.53127064,0.2825,-0.352,0.451342719,17.16,-1.41,17.21783087,16.8325,-2.032,16.95470673,0.2825,-0.352,0.451342719,16.55,-1.68,16.63505035
21/01/2020 01:30,17.842,-1.4545,17.90118807,0.282,-0.3445,0.445201359,17.56,-1.11,17.5950476,17.212,-1.8045,17.30633307,0.282,-0.3445,0.445201359,16.93,-1.46,16.99283673
21/01/2020 02:00,17.3225,-1.4285,17.38130083,0.2825,-0.3185,0.425732897,17.04,-1.11,17.0761149,16.7125,-1.9885,16.8303829,0.2825,-0.3185,0.425732897,16.43,-1.67,16.5146541
21/01/2020 02:30,16.762,-1.4745,16.82672857,0.282,-0.3045,0.415023192,16.48,-1.17,16.52147996,16.222,-1.9745,16.34172372,0.282,-0.3045,0.415023192,15.94,-1.67,16.02724243
21/01/2020 03:00,16.432,-1.4795,16.49847097,0.282,-0.3095,0.418705445,16.15,-1.17,16.19232534,15.912,-2.0295,16.04090441,0.282,-0.3095,0.418705445,15.63,-1.72,15.72435372
21/01/2020 03:30,16.1425,-1.6315,16.22473724,0.2825,-0.3015,0.413168852,15.86,-1.33,15.91566838,15.6125,-2.1515,15.76004786,0.2825,-0.3015,0.413168852,15.33,-1.85,15.44122404
21/01/2020 04:00,15.8925,-1.63,15.97587106,0.2825,-0.3,0.412075539,15.61,-1.33,15.66655674,15.3725,-2.15,15.52212151,0.2825,-0.3,0.412075539,15.09,-1.85,15.20297997
21/01/2020 04:30,15.782,-1.8845,15.89411414,0.282,-0.3645,0.460851657,15.5,-1.52,15.57435071,15.252,-2.4245,15.44350039,0.282,-0.3645,0.460851657,14.97,-2.06,15.1110721
21/01/2020 05:00,15.512,-2.0515,15.64706989,0.282,-0.3515,0.450639823,15.23,-1.7,15.32458482,14.972,-2.5615,15.18953805,0.282,-0.3515,0.450639823,14.69,-2.21,14.85530882
21/01/2020 05:30,15.8225,-1.9495,15.94214717,0.2825,-0.3495,0.449395705,15.54,-1.6,15.62215094,15.2725,-2.4695,15.47086573,0.2825,-0.3495,0.449395705,14.99,-2.12,15.13917105
21/01/2020 06:00,16.292,-1.8865,16.40085809,0.282,-0.3665,0.462435131,16.01,-1.52,16.08199304,15.772,-2.4065,15.95453623,0.282,-0.3665,0.462435131,15.49,-2.04,15.62375435
21/01/2020 06:30,17.615,-1.4995,17.67870825,0.285,-0.3695,0.466642529,17.33,-1.13,17.36680166,17.155,-2.0495,17.27699266,0.285,-0.3695,0.466642529,16.87,-1.68,16.95344508
21/01/2020 07:00,19.514,-1.231,19.55278898,0.284,-0.391,0.483256661,19.23,-0.84,19.24833759,18.814,-1.551,18.87782289,0.284,-0.391,0.483256661,18.53,-1.16,18.56627319
