Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/01/2020 07:30,21.442,-2.178,21.55233277,0.282,-0.388,0.479654042,21.16,-1.79,21.23557628,21.192,-0.968,21.21409645,0.282,-0.388,0.479654042,20.91,-0.58,20.91804245
21/01/2020 08:00,23.1025,0.3165,23.10466789,0.2825,-0.4235,0.509076124,22.82,0.74,22.83199509,22.6825,-1.0635,22.70741814,0.2825,-0.4235,0.509076124,22.4,-0.64,22.40914099
21/01/2020 08:30,24.432,0.4545,24.43622709,0.282,-0.4255,0.510464739,24.15,0.88,24.16602781,23.862,-0.4255,23.86579339,0.282,-0.4255,0.510464739,23.58,0,23.58
21/01/2020 09:00,25.372,0.708,25.38187637,0.282,-0.402,0.491047859,25.09,1.11,25.1145416,24.812,-0.402,24.81525636,0.282,-0.402,0.491047859,24.53,0,24.53
21/01/2020 09:30,26.6425,1.0035,26.66139191,0.2825,-0.3965,0.486845458,26.36,1.4,26.39715136,26.0625,0.2735,26.06393502,0.2825,-0.3965,0.486845458,25.78,0.67,25.78870489
21/01/2020 10:00,26.912,1.004,26.93072149,0.282,-0.396,0.486148126,26.63,1.4,26.66677521,26.282,0.274,26.28342824,0.282,-0.396,0.486148126,26,0.67,26.00863126
21/01/2020 10:30,26.8325,0.981,26.85042676,0.2825,-0.419,0.505338748,26.55,1.4,26.58688587,26.1425,0.251,26.14370493,0.2825,-0.419,0.505338748,25.86,0.67,25.86867797
21/01/2020 11:00,26.6825,1.095,26.70495893,0.2825,-0.385,0.477526177,26.4,1.48,26.44145231,25.9325,0.285,25.93406604,0.2825,-0.385,0.477526177,25.65,0.67,25.658749
21/01/2020 11:30,26.682,1.217,26.70974004,0.282,-0.353,0.451810801,26.4,1.57,26.44664251,25.932,0.317,25.93393748,0.282,-0.353,0.451810801,25.65,0.67,25.658749
21/01/2020 12:00,26.6825,1.2175,26.71026231,0.2825,-0.3525,0.451732775,26.4,1.57,26.44664251,25.8225,0.3175,25.82445183,0.2825,-0.3525,0.451732775,25.54,0.67,25.54878666
21/01/2020 12:30,26.563,1.2675,26.5932233,0.283,-0.3625,0.459886127,26.28,1.63,26.33050132,25.713,0.3075,25.71483862,0.283,-0.3625,0.459886127,25.43,0.67,25.43882466
21/01/2020 13:00,26.3725,1.27,26.40306149,0.2825,-0.36,0.457609277,26.09,1.63,26.14086839,25.5125,0.49,25.5172051,0.2825,-0.36,0.457609277,25.23,0.85,25.24431421
21/01/2020 13:30,26.373,1.271,26.40360903,0.283,-0.359,0.457132366,26.09,1.63,26.14086839,25.513,0.491,25.51772423,0.283,-0.359,0.457132366,25.23,0.85,25.24431421
21/01/2020 14:00,26.1325,1.221,26.1610091,0.2825,-0.359,0.456822996,25.85,1.58,25.89824125,25.3125,0.491,25.31726165,0.2825,-0.359,0.456822996,25.03,0.85,25.04442852
21/01/2020 14:30,25.8325,1.21,25.86082281,0.2825,-0.37,0.465517186,25.55,1.58,25.59880661,25.1225,0.48,25.12708511,0.2825,-0.37,0.465517186,24.84,0.85,24.85453882
21/01/2020 15:00,25.6625,1.203,25.69068149,0.2825,-0.377,0.471100042,25.38,1.58,25.4291329,24.9825,0.473,24.98697731,0.2825,-0.377,0.471100042,24.7,0.85,24.71462118
21/01/2020 15:30,25.2125,0.791,25.2249051,0.2825,-0.379,0.472702073,24.93,1.17,24.95743977,24.6025,0.361,24.60514839,0.2825,-0.379,0.472702073,24.32,0.74,24.33125562
21/01/2020 16:00,25.3125,0.6125,25.31990941,0.2825,-0.3575,0.455645147,25.03,0.97,25.04878839,24.6825,-0.3575,24.68508887,0.2825,-0.3575,0.455645147,24.4,0,24.4
21/01/2020 16:30,26.132,0.545,26.13768255,3.302,-0.775,3.3917295,22.83,1.32,22.86812848,25.042,0.525,25.04750265,3.302,-0.775,3.3917295,21.74,1.3,21.77883376
21/01/2020 17:00,26.485,0.542,26.49054528,8.345,-1.468,8.473136904,18.14,2.01,18.25101915,25.745,-0.168,25.74554814,8.345,-1.468,8.473136904,17.4,1.3,17.44849564
21/01/2020 17:30,26.858,0.784,26.86944026,18.128,-2.046,18.24309458,8.73,2.83,9.177243595,26.858,0.154,26.8584415,18.128,-2.046,18.24309458,8.73,2.2,9.002938409
21/01/2020 18:00,26.721,0.677,26.72957482,18.421,-2.053,18.53504923,8.3,2.73,8.737442418,26.741,0.087,26.74114152,18.421,-2.053,18.53504923,8.32,2.14,8.590809042
21/01/2020 18:30,26.03,0.358,26.03246174,17.2,-1.972,17.31267697,8.83,2.33,9.132239594,26.02,-0.232,26.02103426,17.2,-1.972,17.31267697,8.82,1.74,8.989994438
21/01/2020 19:00,26.1985,0.2855,26.20005558,1.5285,-0.4845,1.603450186,24.67,0.77,24.68201369,25.1785,0.2955,25.18023396,1.5285,-0.4845,1.603450186,23.65,0.78,23.66285908
21/01/2020 19:30,25.64,0.351,25.6424024,0.29,-0.339,0.446117697,25.35,0.69,25.35938879,25.23,-1.019,25.25056952,0.29,-0.339,0.446117697,24.94,-0.68,24.94926853
21/01/2020 20:00,24.882,0.346,24.88440556,0.282,-0.344,0.444814568,24.6,0.69,24.60967493,24.482,-1.024,24.50340589,0.282,-0.344,0.444814568,24.2,-0.68,24.20955183
21/01/2020 20:30,23.9825,-0.346,23.98499577,0.2825,-0.346,0.446679135,23.7,0,23.7,23.6225,-1.076,23.64699309,0.2825,-0.346,0.446679135,23.34,-0.73,23.35141323
21/01/2020 21:00,23.0135,-0.3395,23.01600405,0.2835,-0.3395,0.442303629,22.73,0,22.73,22.6135,-1.2495,22.64799401,0.2835,-0.3395,0.442303629,22.33,-0.91,22.34853463
21/01/2020 21:30,22.058,-1.0275,22.0819184,0.288,-0.3475,0.451331641,21.77,-0.68,21.78061753,21.628,-1.3875,21.67246041,0.288,-0.3475,0.451331641,21.34,-1.04,21.36532705
21/01/2020 22:00,20.8435,-1.4725,20.89544803,0.2935,-0.3525,0.458692163,20.55,-1.12,20.58049805,20.4135,-1.5825,20.47474758,0.2935,-0.3525,0.458692163,20.12,-1.23,20.15756186
21/01/2020 22:30,19.752,-1.2195,19.78961051,0.282,-0.3395,0.441343687,19.47,-0.88,19.48987686,19.292,-1.8295,19.37855346,0.282,-0.3395,0.441343687,19.01,-1.49,19.06830354
21/01/2020 23:00,18.7525,-1.2225,18.79230594,0.2825,-0.3425,0.443973535,18.47,-0.88,18.49095184,18.2425,-1.9525,18.34669078,0.2825,-0.3425,0.443973535,17.96,-1.61,18.03201874
21/01/2020 23:30,17.5325,-1.456,17.59285344,0.2825,-0.326,0.431372519,17.25,-1.13,17.28697197,17.0625,-1.936,17.17198306,0.2825,-0.326,0.431372519,16.78,-1.61,16.85706084
22/01/2020 00:00,16.802,-1.537,16.87215377,0.282,-0.317,0.424279389,16.52,-1.22,16.56498717,16.292,-2.077,16.42386048,0.282,-0.317,0.424279389,16.01,-1.76,16.10644902
22/01/2020 00:30,16.8025,-1.691,16.88737657,0.2825,-0.321,0.42760642,16.52,-1.37,16.57670956,16.2225,-2.251,16.37792744,0.2825,-0.321,0.42760642,15.94,-1.93,16.05641616
22/01/2020 01:00,17.2325,-1.6425,17.31059972,0.2825,-0.3325,0.436305512,16.95,-1.31,17.00054705,16.6425,-2.1925,16.78629985,0.2825,-0.3325,0.436305512,16.36,-1.86,16.46539401
22/01/2020 01:30,17.0725,-1.6415,17.15123257,0.2825,-0.3315,0.435543913,16.79,-1.31,16.84102728,16.4625,-2.1915,16.60772647,0.2825,-0.3315,0.435543913,16.18,-1.86,16.28655888
22/01/2020 02:00,16.702,-1.6435,16.78266654,0.282,-0.3335,0.436745063,16.42,-1.31,16.47217351,16.062,-2.1935,16.21108529,0.282,-0.3335,0.436745063,15.78,-1.86,15.88924164
22/01/2020 02:30,16.2425,-1.699,16.33111776,0.2825,-0.319,0.426107087,15.96,-1.38,16.01955056,15.6525,-2.279,15.81754081,0.2825,-0.319,0.426107087,15.37,-1.96,15.49446675
22/01/2020 03:00,15.8525,-1.799,15.95425201,0.2825,-0.319,0.426107087,15.57,-1.48,15.64018222,15.3525,-2.279,15.52073121,0.2825,-0.319,0.426107087,15.07,-1.96,15.19692403
22/01/2020 03:30,15.6525,-1.692,15.74368509,0.2825,-0.292,0.406288383,15.37,-1.4,15.43362887,15.1325,-2.252,15.29915227,0.2825,-0.292,0.406288383,14.85,-1.96,14.97878834
22/01/2020 04:00,15.3925,-1.795,15.49680874,0.2825,-0.315,0.423120846,15.11,-1.48,15.18230878,14.8925,-2.275,15.06526406,0.2825,-0.315,0.423120846,14.61,-1.96,14.74088532
22/01/2020 04:30,15.302,-1.876,15.41656836,0.282,-0.326,0.431045241,15.02,-1.55,15.0997649,14.762,-2.436,14.96164229,0.282,-0.326,0.431045241,14.48,-2.11,14.6329252
22/01/2020 05:00,15.3025,-1.9555,15.42694028,0.2825,-0.3155,0.423493211,15.02,-1.64,15.10926868,14.7625,-2.4855,14.97027443,0.2825,-0.3155,0.423493211,14.48,-2.17,14.64169731
22/01/2020 05:30,15.5025,-1.8745,15.61541727,0.2825,-0.3145,0.422748743,15.22,-1.56,15.29973856,14.9325,-2.4245,15.12804536,0.2825,-0.3145,0.422748743,14.65,-2.11,14.80116887
22/01/2020 06:00,16.002,-1.7635,16.09887997,0.282,-0.3435,0.444428003,15.72,-1.42,15.78400456,15.412,-2.3335,15.58765429,0.282,-0.3435,0.444428003,15.13,-1.99,15.26030799
22/01/2020 06:30,17.2055,-2.848,17.43961967,0.2855,-0.318,0.427357286,16.92,-2.53,17.10810627,16.7355,-0.258,16.73748859,0.2855,-0.318,0.427357286,16.45,0.06,16.45010942
22/01/2020 07:00,19.115,-1.657,19.18668481,0.285,-0.337,0.441354733,18.83,-1.32,18.87620989,18.045,-1.087,18.07770987,0.285,-0.337,0.441354733,17.76,-0.75,17.77582909
22/01/2020 07:30,20.722,-3.5585,21.02532298,0.282,-0.3485,0.448303747,20.44,-3.21,20.69052198,20.442,-0.4285,20.44649056,0.282,-0.3485,0.448303747,20.16,-0.08,20.16015873
22/01/2020 08:00,22.2625,-0.97,22.28362193,0.2825,-0.36,0.457609277,21.98,-0.61,21.98846288,22.1125,2.66,22.27191631,0.2825,-0.36,0.457609277,21.83,3.02,22.03790598
22/01/2020 08:30,23.7025,0.4825,23.7074105,0.2825,-0.3675,0.463532631,23.42,0.85,23.43541977,22.6625,-0.3675,22.66547953,0.2825,-0.3675,0.463532631,22.38,0,22.38
22/01/2020 09:00,24.4225,0.7675,24.43455673,0.2825,-0.3625,0.459578611,24.14,1.13,24.16643333,23.5225,0.3075,23.52450982,0.2825,-0.3625,0.459578611,23.24,0.67,23.24965591
22/01/2020 09:30,25.3825,1.031,25.40343023,0.2825,-0.369,0.464722767,25.1,1.4,25.1390135,24.1425,0.371,24.14535043,0.2825,-0.369,0.464722767,23.86,0.74,23.87147251
22/01/2020 10:00,25.472,1.0465,25.49348831,0.282,-0.3535,0.452201559,25.19,1.4,25.22887433,24.722,0.3365,24.72429,0.282,-0.3535,0.452201559,24.44,0.69,24.44973824
22/01/2020 10:30,25.1225,0.8245,25.13602607,0.2825,-0.3555,0.454077637,24.84,1.18,24.86801158,24.4825,-0.3555,24.4850809,0.2825,-0.3555,0.454077637,24.2,0,24.2
22/01/2020 11:00,25.6125,1.0275,25.63310189,0.2825,-0.3525,0.451732775,25.33,1.38,25.36756394,24.5425,0.3275,24.54468502,0.2825,-0.3525,0.451732775,24.26,0.68,24.26952822
22/01/2020 11:30,26.0525,1.113,26.07626364,0.2825,-0.347,0.447454188,25.77,1.46,25.81132503,24.6625,0.403,24.66579241,0.2825,-0.347,0.447454188,24.38,0.75,24.39153337
22/01/2020 12:00,26.173,1.0565,26.19431467,0.283,-0.3235,0.429815367,25.89,1.38,25.92675259,24.813,0.3665,24.81570654,0.283,-0.3235,0.429815367,24.53,0.69,24.53970252
22/01/2020 12:30,26.4425,1.1755,26.4686155,0.2825,-0.3245,0.430240049,26.16,1.5,26.2029693,25.0925,0.4455,25.09645446,0.2825,-0.3245,0.430240049,24.81,0.77,24.82194593
22/01/2020 13:00,26.183,1.1265,26.20722212,0.283,-0.3235,0.429815367,25.9,1.45,25.94055705,24.923,0.4465,24.92699924,0.283,-0.3235,0.429815367,24.64,0.77,24.65202831
22/01/2020 13:30,25.7925,0.894,25.80798892,0.2825,-0.306,0.416463984,25.51,1.2,25.53820863,24.9225,0.364,24.92515802,0.2825,-0.306,0.416463984,24.64,0.67,24.64910749
22/01/2020 14:00,25.933,0.9505,25.95041308,0.283,-0.3095,0.419379601,25.65,1.26,25.68092872,24.623,0.3605,24.62563886,0.283,-0.3095,0.419379601,24.34,0.67,24.3492197
22/01/2020 14:30,25.933,1.0635,25.95479765,0.283,-0.3265,0.432077829,25.65,1.39,25.68763516,24.623,0.3435,24.62539586,0.283,-0.3265,0.432077829,24.34,0.67,24.3492197
22/01/2020 15:00,25.603,1.0585,25.62487134,0.283,-0.3315,0.435868386,25.32,1.39,25.35812493,24.573,0.3385,24.57533136,0.283,-0.3315,0.435868386,24.29,0.67,24.29923867
22/01/2020 15:30,25.293,0.9995,25.31274085,0.283,-0.3305,0.43510832,25.01,1.33,25.04533889,24.913,0.3395,24.91531315,0.283,-0.3305,0.43510832,24.63,0.67,24.63911119
22/01/2020 16:00,25.653,0.8865,25.66831298,0.283,-0.3435,0.445063198,25.37,1.23,25.39979921,25.383,0.3265,25.38509979,0.283,-0.3435,0.445063198,25.1,0.67,25.10894064
22/01/2020 16:30,26.067,0.771,26.07839968,0.377,-0.339,0.507000986,25.69,1.11,25.71396897,25.687,0.331,25.68913253,0.377,-0.339,0.507000986,25.31,0.67,25.31886648
22/01/2020 17:00,26.4775,0.659,26.48569967,0.6775,-0.341,0.758476928,25.8,1,25.81937257,25.4275,-0.341,25.42978642,0.6775,-0.341,0.758476928,24.75,0,24.75
22/01/2020 17:30,26.7455,0.652,26.75344603,0.7755,-0.348,0.8500025,25.97,1,25.98924585,25.7755,-0.348,25.7778491,0.7755,-0.348,0.8500025,25,0,25
22/01/2020 18:00,26.32,0.449,26.32382953,0.78,-0.351,0.855336776,25.54,0.8,25.55252629,25.37,0.319,25.37200546,0.78,-0.351,0.855336776,24.59,0.67,24.599126
22/01/2020 18:30,25.8135,0.315,25.81542189,0.4635,-0.355,0.583829813,25.35,0.67,25.3588525,24.9035,-0.355,24.90603014,0.4635,-0.355,0.583829813,24.44,0,24.44
22/01/2020 19:00,25.631,0.309,25.63286254,0.441,-0.361,0.569914029,25.19,0.67,25.19890871,24.771,-1.041,24.79286434,0.441,-0.361,0.569914029,24.33,-0.68,24.33950082
22/01/2020 19:30,24.786,0.2995,24.78780943,0.586,-0.3705,0.693300981,24.2,0.67,24.20927302,24.646,-1.0505,24.66837786,0.586,-0.3705,0.693300981,24.06,-0.68,24.06960739
22/01/2020 20:00,24.2435,0.3155,24.24555284,0.3235,-0.3545,0.479919264,23.92,0.67,23.92938152,24.0635,-1.0345,24.08572653,0.3235,-0.3545,0.479919264,23.74,-0.68,23.74973684
22/01/2020 20:30,23.4135,0.306,23.41549953,0.2835,-0.364,0.461376473,23.13,0.67,23.13970181,23.2735,-1.164,23.30258995,0.2835,-0.364,0.461376473,22.99,-0.8,23.00391488
22/01/2020 21:00,22.0745,-4.1965,22.46985008,0.2845,-0.3665,0.463963899,21.79,-3.83,22.1240367,22.1645,-0.0165,22.16450614,0.2845,-0.3665,0.463963899,21.88,0.35,21.88279918
22/01/2020 21:30,20.979,-3.165,21.21640087,0.289,-0.345,0.450051108,20.69,-2.82,20.88129546,21.059,0.005,21.05900059,0.289,-0.345,0.450051108,20.77,0.35,20.77294876
22/01/2020 22:00,20.215,-1.049,20.24219914,0.295,-0.329,0.441889126,19.92,-0.72,19.9330078,19.975,-1.669,20.04460491,0.295,-0.329,0.441889126,19.68,-1.34,19.72556717
22/01/2020 22:30,19.152,-1.1785,19.18822468,0.282,-0.2885,0.403430601,18.87,-0.89,18.89097668,18.962,-1.7685,19.04429143,0.282,-0.2885,0.403430601,18.68,-1.48,18.73853783
22/01/2020 23:00,18.1225,-1.2825,18.16782355,0.2825,-0.3125,0.421262982,17.84,-0.97,17.86635105,17.8925,-1.9325,17.99655835,0.2825,-0.3125,0.421262982,17.61,-1.62,17.68435749
22/01/2020 23:30,17.2825,-1.475,17.3453288,0.2825,-0.305,0.41572978,17,-1.17,17.0402142,17.0025,-1.925,17.11112595,0.2825,-0.305,0.41572978,16.72,-1.62,16.79829753
23/01/2020 00:00,16.632,-1.658,16.71443651,0.282,-0.318,0.425027058,16.35,-1.34,16.40481941,16.372,-2.038,16.49835834,0.282,-0.318,0.425027058,16.09,-1.72,16.18167173
23/01/2020 00:30,16.2125,-1.846,16.31725688,0.2825,-0.316,0.42386584,15.93,-1.53,16.00330591,15.9625,-2.326,16.13107815,0.2825,-0.316,0.42386584,15.68,-2.01,15.80830478
23/01/2020 01:00,16.6025,-1.71,16.69032972,0.2825,-0.31,0.41941179,16.32,-1.4,16.37993895,16.3125,-2.18,16.45752279,0.2825,-0.31,0.41941179,16.03,-1.87,16.13870503
23/01/2020 01:30,16.392,-1.695,16.47940196,0.282,-0.295,0.408104153,16.11,-1.4,16.17071736,16.062,-2.165,16.20725359,0.282,-0.295,0.408104153,15.78,-1.87,15.89041535
23/01/2020 02:00,15.9225,-1.7035,16.01336687,0.2825,-0.3035,0.414630558,15.64,-1.4,15.70253483,15.5425,-2.2635,15.70645531,0.2825,-0.3035,0.414630558,15.26,-1.96,15.38535667
23/01/2020 02:30,15.8125,-1.6895,15.90250189,0.2825,-0.2895,0.404495365,15.53,-1.4,15.59297598,15.4525,-2.1795,15.60544701,0.2825,-0.2895,0.404495365,15.17,-1.89,15.2872823
23/01/2020 03:00,15.8125,-1.592,15.89243909,0.2825,-0.292,0.406288383,15.53,-1.3,15.58431583,15.4525,-2.082,15.59212879,0.2825,-0.292,0.406288383,15.17,-1.79,15.27524141
23/01/2020 03:30,15.5725,-1.503,15.64486386,0.2825,-0.303,0.41426471,15.29,-1.2,15.33701731,15.2925,-1.963,15.4179741,0.2825,-0.303,0.41426471,15.01,-1.66,15.10151317
23/01/2020 04:00,15.4225,-1.4995,15.49522528,0.2825,-0.2995,0.411711671,15.14,-1.2,15.18748169,15.1525,-1.9595,15.27867457,0.2825,-0.2995,0.411711671,14.87,-1.66,14.96236946
23/01/2020 04:30,14.9825,-1.793,15.0894054,0.2825,-0.323,0.429109834,14.7,-1.47,14.77331716,14.6425,-2.253,14.81481742,0.2825,-0.323,0.429109834,14.36,-1.93,14.48911661
23/01/2020 05:00,15.163,-1.6765,15.25539974,0.283,-0.3465,0.447382666,14.88,-1.33,14.9393206,14.783,-2.1665,14.94091066,0.283,-0.3465,0.447382666,14.5,-1.82,14.61377432
23/01/2020 05:30,15.163,-1.792,15.26852426,0.283,-0.342,0.443906522,14.88,-1.45,14.9504816,14.783,-2.272,14.9565729,0.283,-0.342,0.443906522,14.5,-1.93,14.62788091
23/01/2020 06:00,15.3925,-1.849,15.50315636,0.2825,-0.319,0.426107087,15.11,-1.53,15.1872644,15.0325,-2.319,15.21031943,0.2825,-0.319,0.426107087,14.75,-2,14.88497565
23/01/2020 06:30,16.5765,-1.5315,16.64709718,0.2865,-0.3115,0.42321921,16.29,-1.22,16.33562059,16.2265,-2.0215,16.35193458,0.2865,-0.3115,0.42321921,15.94,-1.71,16.0314597
23/01/2020 07:00,18.334,-1.151,18.37009409,0.284,-0.351,0.45150526,18.05,-0.8,18.06771983,18.044,-1.571,18.11226041,0.284,-0.351,0.45150526,17.76,-1.22,17.80185384
23/01/2020 07:30,20.2825,-3.6685,20.61159136,0.2825,-0.3885,0.480352475,20,-3.28,20.26717543,20.0925,-1.0685,20.12089085,0.2825,-0.3885,0.480352475,19.81,-0.68,19.82166744
23/01/2020 08:00,21.6325,0.282,21.63433799,0.2825,-0.388,0.479948174,21.35,0.67,21.36051029,21.4225,-1.068,21.44910558,0.2825,-0.388,0.479948174,21.14,-0.68,21.15093379
23/01/2020 08:30,22.543,0.367,22.54598718,0.283,-0.403,0.492440859,22.26,0.77,22.27331363,22.293,-0.403,22.2966423,0.283,-0.403,0.492440859,22.01,0,22.01
23/01/2020 09:00,23.3325,0.715,23.34345264,0.2825,-0.385,0.477526177,23.05,1.1,23.07623236,23.0325,-0.385,23.03571751,0.2825,-0.385,0.477526177,22.75,0,22.75
23/01/2020 09:30,24.393,0.937,24.4109897,0.283,-0.363,0.460280349,24.11,1.3,24.14502226,24.063,-0.363,24.06573784,0.283,-0.363,0.460280349,23.78,0,23.78
23/01/2020 10:00,24.853,0.968,24.87184418,0.283,-0.392,0.483480093,24.57,1.36,24.60761061,24.493,0.278,24.49457762,0.283,-0.392,0.483480093,24.21,0.67,24.21926919
23/01/2020 10:30,24.7025,0.7655,24.7143581,0.2825,-0.3845,0.47712315,24.42,1.15,24.44706322,24.3525,-0.3845,24.35553523,0.2825,-0.3845,0.47712315,24.07,0,24.07
23/01/2020 11:00,25.063,0.9605,25.08139807,0.283,-0.3595,0.457525136,24.78,1.32,24.81513248,24.653,-0.3595,24.65562105,0.283,-0.3595,0.457525136,24.37,0,24.37
23/01/2020 11:30,25.2925,0.966,25.31094056,0.2825,-0.354,0.452904239,25.01,1.32,25.04480984,24.8525,-0.354,24.85502107,0.2825,-0.354,0.452904239,24.57,0,24.57
23/01/2020 12:00,25.4725,1.0285,25.49325535,0.2825,-0.3715,0.466710296,25.19,1.4,25.22887433,25.0525,0.2985,25.05427825,0.2825,-0.3715,0.466710296,24.77,0.67,24.77905971
23/01/2020 12:30,25.653,0.98,25.67171223,0.283,-0.36,0.457918115,25.37,1.34,25.40536361,25.203,-0.36,25.20557099,0.283,-0.36,0.457918115,24.92,0,24.92
23/01/2020 13:00,25.6525,1.092,25.67573213,0.2825,-0.328,0.432885955,25.37,1.42,25.40970877,25.2025,0.342,25.20482038,0.2825,-0.328,0.432885955,24.92,0.67,24.92900519
23/01/2020 13:30,25.2425,0.801,25.25520555,0.2825,-0.329,0.433644151,24.96,1.13,24.98556583,24.8425,-1.009,24.86298227,0.2825,-0.329,0.433644151,24.56,-0.68,24.56941188
23/01/2020 14:00,24.903,0.6875,24.91248814,0.283,-0.3325,0.43662942,24.62,1.02,24.6411201,24.503,-0.3325,24.50525587,0.283,-0.3325,0.43662942,24.22,0,24.22
23/01/2020 14:30,24.9025,0.79,24.91502772,0.2825,-0.36,0.457609277,24.62,1.15,24.64684361,24.5025,-0.36,24.50514449,0.2825,-0.36,0.457609277,24.22,0,24.22
23/01/2020 15:00,24.623,-1.616,24.67597181,0.283,-0.356,0.454780167,24.34,-1.26,24.37259116,24.863,3.434,25.09902638,0.283,-0.356,0.454780167,24.58,3.79,24.87047446
23/01/2020 15:30,24.9425,-2.463,25.06381207,0.2825,-0.373,0.467905172,24.66,-2.09,24.74840803,25.4925,3.657,25.75346977,0.2825,-0.373,0.467905172,25.21,4.03,25.5300803
23/01/2020 16:00,25.523,-2.389,25.63456358,0.283,-0.349,0.449321711,25.24,-2.04,25.32230637,26.083,3.681,26.34146256,0.283,-0.349,0.449321711,25.8,4.03,26.11284933
23/01/2020 16:30,25.5225,-2.8345,25.67941581,0.2825,-0.3445,0.445518238,25.24,-2.49,25.36252551,26.0825,3.2655,26.28612365,0.2825,-0.3445,0.445518238,25.8,3.61,26.05133586
23/01/2020 17:00,25.833,-2.932,25.99885599,0.313,-0.352,0.471033969,25.52,-2.58,25.65008382,26.423,3.108,26.60516102,0.313,-0.352,0.471033969,26.11,3.46,26.33825545
23/01/2020 17:30,26.2325,-2.9585,26.3988026,0.4025,-0.3785,0.552511086,25.83,-2.58,25.95853039,26.2325,3.1515,26.42112807,0.4025,-0.3785,0.552511086,25.83,3.53,26.07009398
23/01/2020 18:00,25.755,-3.044,25.9342623,0.405,-0.374,0.551272165,25.35,-2.67,25.49022165,25.715,3.076,25.89832043,0.405,-0.374,0.551272165,25.31,3.45,25.54405215
23/01/2020 18:30,25.078,-3.4385,25.31263254,0.408,-0.3585,0.543126367,24.67,-3.08,24.86152248,25.058,2.8715,25.22199192,0.408,-0.3585,0.543126367,24.65,3.23,24.86072002
23/01/2020 19:00,24.4965,-3.5295,24.74946227,0.4365,-0.3395,0.552985081,24.06,-3.19,24.27055212,25.0165,2.8905,25.18293594,0.4365,-0.3395,0.552985081,24.58,3.23,24.79131501
23/01/2020 19:30,24.0265,-3.509,24.28138759,0.2865,-0.319,0.42876946,23.74,-3.19,23.95336511,24.7565,2.841,24.91898018,0.2865,-0.319,0.42876946,24.47,3.16,24.67319396
23/01/2020 20:00,23.4425,-3.732,23.73770482,0.2825,-0.332,0.435924592,23.16,-3.4,23.40823787,24.1925,2.688,24.34137219,0.2825,-0.332,0.435924592,23.91,3.02,24.09996888
23/01/2020 20:30,22.503,-3.7835,22.81884925,0.283,-0.3335,0.437391415,22.22,-3.45,22.48623801,23.153,2.5765,23.29591727,0.283,-0.3335,0.437391415,22.87,2.91,23.05439221
23/01/2020 21:00,21.8925,-4.0755,22.26861595,0.2825,-0.3355,0.438596056,21.61,-3.74,21.93124939,22.4225,2.3045,22.54061282,0.2825,-0.3355,0.438596056,22.14,2.64,22.29684283
23/01/2020 21:30,20.7825,-4.2675,21.2161227,0.2825,-0.3275,0.432507225,20.5,-3.94,20.87519102,21.2625,2.1625,21.37218549,0.2825,-0.3275,0.432507225,20.98,2.49,21.12724544
23/01/2020 22:00,19.7525,-3.4535,20.05213002,0.2825,-0.3235,0.429486321,19.47,-3.13,19.71998479,20.0025,0.8365,20.01998348,0.2825,-0.3235,0.429486321,19.72,1.16,19.75408818
23/01/2020 22:30,18.8225,-1.261,18.86469261,0.2825,-0.291,0.405570278,18.54,-0.97,18.56535752,18.6225,-1.871,18.71625356,0.2825,-0.291,0.405570278,18.34,-1.58,18.40793307
23/01/2020 23:00,17.7525,-1.3805,17.80609549,0.2825,-0.3005,0.412439693,17.47,-1.08,17.50335111,17.5625,-1.9505,17.6704798,0.2825,-0.3005,0.412439693,17.28,-1.65,17.35859729
23/01/2020 23:30,16.7925,-1.5315,16.86219287,0.2825,-0.2915,0.405929181,16.51,-1.24,16.55650023,16.5025,-2.1115,16.63703515,0.2825,-0.2915,0.405929181,16.22,-1.82,16.32178912
24/01/2020 00:00,16.2825,-1.6345,16.36433306,0.2825,-0.2945,0.408088838,16,-1.34,16.05601445,15.9125,-2.1745,16.06038936,0.2825,-0.2945,0.408088838,15.63,-1.88,15.74265861
24/01/2020 00:30,16.2825,-1.7445,16.37568583,0.2825,-0.2945,0.408088838,16,-1.45,16.06556877,15.8225,-2.3145,15.99088542,0.2825,-0.2945,0.408088838,15.54,-2.02,15.67073706
24/01/2020 01:00,16.7225,-1.7405,16.81283279,0.2825,-0.2905,0.405211673,16.44,-1.45,16.50382077,16.2225,-2.3105,16.38621117,0.2825,-0.2905,0.405211673,15.94,-2.02,16.06748269
24/01/2020 01:30,16.5025,-1.7535,16.59539902,0.2825,-0.3035,0.414630558,16.22,-1.45,16.28468299,15.9825,-2.3235,16.15050954,0.2825,-0.3035,0.414630558,15.7,-2.02,15.82941566
24/01/2020 02:00,15.9725,-1.866,16.08112907,0.2825,-0.316,0.42386584,15.69,-1.55,15.76637561,15.5125,-2.216,15.66998125,0.2825,-0.316,0.42386584,15.23,-1.9,15.34805851
24/01/2020 02:30,15.6925,-1.918,15.8092783,0.2825,-0.308,0.417935701,15.41,-1.61,15.49387621,15.2825,-2.208,15.44118099,0.2825,-0.308,0.417935701,15,-1.9,15.1198545
24/01/2020 03:00,15.3425,-1.916,15.46167398,0.2825,-0.306,0.416463984,15.06,-1.61,15.1458146,14.9625,-2.206,15.12424683,0.2825,-0.306,0.416463984,14.68,-1.9,14.80244574
24/01/2020 03:30,15.4225,-1.794,15.52649163,0.2825,-0.304,0.414996687,15.14,-1.49,15.21314234,14.9625,-2.134,15.11391287,0.2825,-0.304,0.414996687,14.68,-1.83,14.79362363
24/01/2020 04:00,15.2225,-1.719,15.31925152,0.2825,-0.339,0.441279107,14.94,-1.38,15.00359957,14.8125,-2.279,14.9867941,0.2825,-0.339,0.441279107,14.53,-1.94,14.65893925
24/01/2020 04:30,15.2225,-1.7015,15.31729769,0.2825,-0.3215,0.427981892,14.94,-1.38,15.00359957,14.8125,-2.1815,14.97227767,0.2825,-0.3215,0.427981892,14.53,-1.86,14.64856648
24/01/2020 05:00,15.2925,-1.6925,15.3858738,0.2825,-0.3125,0.421262982,15.01,-1.38,15.07330422,14.8125,-2.1725,14.97096899,0.2825,-0.3125,0.421262982,14.53,-1.86,14.64856648
24/01/2020 05:30,15.2925,-1.799,15.39795302,0.2825,-0.329,0.433644151,15.01,-1.47,15.08181024,14.8625,-2.289,15.03773345,0.2825,-0.329,0.433644151,14.58,-1.96,14.71115223
24/01/2020 06:00,15.4625,-1.908,15.5797744,0.2825,-0.328,0.432885955,15.18,-1.58,15.26200511,15.0725,-2.358,15.25583234,0.2825,-0.328,0.432885955,14.79,-2.03,14.9286637
24/01/2020 06:30,16.986,-0.0295,16.98602562,0.286,-0.3395,0.443910182,16.7,0.31,16.702877,16.406,-3.3395,16.742434,0.286,-0.3395,0.443910182,16.12,-3,16.39678017
24/01/2020 07:00,18.1045,-1.0855,18.13701272,0.2845,-0.3355,0.439886917,17.82,-0.75,17.83577585,17.8345,-1.7355,17.91874299,0.2845,-0.3355,0.439886917,17.55,-1.4,17.6057519
24/01/2020 07:30,20.183,-1.2255,20.22017159,0.283,-0.3355,0.438918273,19.9,-0.89,19.91989207,20.003,-1.1355,20.03520325,0.283,-0.3355,0.438918273,19.72,-0.8,19.73622051
24/01/2020 08:00,21.6925,0.331,21.69502517,0.2825,-0.339,0.441279107,21.41,0.67,21.42048085,21.4925,-1.019,21.5166428,0.2825,-0.339,0.441279107,21.21,-0.68,21.22089772
24/01/2020 08:30,22.8525,0.4175,22.85631341,0.2825,-0.3325,0.436305512,22.57,0.75,22.58245779,22.6025,-0.3325,22.60494553,0.2825,-0.3325,0.436305512,22.32,0,22.32
24/01/2020 09:00,23.6525,0.5025,23.65783723,0.2825,-0.3275,0.432507225,23.37,0.83,23.38473434,23.3225,-0.3275,23.3247993,0.2825,-0.3275,0.432507225,23.04,0,23.04
24/01/2020 09:30,24.7725,0.6975,24.78231754,0.2825,-0.3325,0.436305512,24.49,1.03,24.51165029,24.3725,-0.3325,24.37476795,0.2825,-0.3325,0.436305512,24.09,0,24.09
24/01/2020 10:00,24.8925,0.7515,24.90384124,0.2825,-0.3385,0.440895112,24.61,1.09,24.63412674,24.5025,-0.3385,24.50483806,0.2825,-0.3385,0.440895112,24.22,0,24.22
24/01/2020 10:30,24.9825,0.66,24.99121658,0.2825,-0.34,0.442047792,24.7,1,24.72023463,24.6325,-0.34,24.63484638,0.2825,-0.34,0.442047792,24.35,0,24.35
24/01/2020 11:00,25.363,0.947,25.38067332,0.283,-0.343,0.444677411,25.08,1.29,25.11315392,24.943,0.327,24.94514338,0.283,-0.343,0.444677411,24.66,0.67,24.66910011
24/01/2020 11:30,25.543,1.093,25.56637436,0.283,-0.327,0.432455778,25.26,1.42,25.29988142,25.123,0.343,25.12534135,0.283,-0.327,0.432455778,24.84,0.67,24.84903419
24/01/2020 12:00,25.8625,1.1635,25.88865849,0.2825,-0.3165,0.42423873,25.58,1.48,25.62277893,25.4625,0.3535,25.46495373,0.2825,-0.3165,0.42423873,25.18,0.67,25.18891224
24/01/2020 12:30,26.153,1.2005,26.18053875,0.283,-0.3295,0.434349226,25.87,1.53,25.91520403,25.743,0.3405,25.74525178,0.283,-0.3295,0.434349226,25.46,0.67,25.46881426
24/01/2020 13:00,26.0725,1.2835,26.10407303,0.2825,-0.3165,0.42423873,25.79,1.6,25.83958397,25.6925,0.3535,25.69493177,0.2825,-0.3165,0.42423873,25.41,0.67,25.4188316
24/01/2020 13:30,25.743,0.928,25.75972114,0.283,-0.312,0.421227967,25.46,1.24,25.4901785,25.363,0.358,25.36552647,0.283,-0.312,0.421227967,25.08,0.67,25.08894777
24/01/2020 14:00,25.623,0.998,25.64242838,0.283,-0.312,0.421227967,25.34,1.31,25.37383889,25.243,0.358,25.24553848,0.283,-0.312,0.421227967,24.96,0.67,24.96899077
24/01/2020 14:30,25.4125,0.9745,25.43117784,0.2825,-0.3355,0.438596056,25.13,1.31,25.16412128,25.0425,0.3345,25.04473391,0.2825,-0.3355,0.438596056,24.76,0.67,24.76906337
24/01/2020 15:00,25.343,1.169,25.36994698,0.283,-0.341,0.443136548,25.06,1.51,25.1054516,24.973,0.329,24.97516707,0.283,-0.341,0.443136548,24.69,0.67,24.69908905
24/01/2020 15:30,25.2925,0.9685,25.3110361,0.2825,-0.3215,0.427981892,25.01,1.29,25.04324659,24.9725,-0.3215,24.97456944,0.2825,-0.3215,0.427981892,24.69,0,24.69
24/01/2020 16:00,25.4825,0.9515,25.50025801,0.2825,-0.3385,0.440895112,25.2,1.29,25.23299625,25.1825,-0.3385,25.18477493,0.2825,-0.3385,0.440895112,24.9,0,24.9
24/01/2020 16:30,25.633,0.952,25.65067237,0.283,-0.338,0.440832168,25.35,1.29,25.38280126,25.373,-0.338,25.37525119,0.283,-0.338,0.440832168,25.09,0,25.09
24/01/2020 17:00,25.853,0.776,25.86464353,0.283,-0.344,0.445449211,25.57,1.12,25.59451699,25.593,-0.344,25.59531178,0.283,-0.344,0.445449211,25.31,0,25.31
24/01/2020 17:30,26.0045,0.7755,26.01606082,0.2845,-0.3445,0.4467891,25.72,1.12,25.74437414,25.7745,-0.3445,25.77680218,0.2845,-0.3445,0.4467891,25.49,0,25.49
24/01/2020 18:00,26.0045,0.478,26.00889279,0.2845,-0.332,0.437223341,25.72,0.81,25.7327515,25.0245,-0.332,25.02670222,0.2845,-0.332,0.437223341,24.74,0,24.74
24/01/2020 18:30,24.824,-0.188,24.82471188,0.284,-0.328,0.433866339,24.54,0.14,24.54039934,24.384,-0.458,24.38830088,0.284,-0.328,0.433866339,24.1,-0.13,24.10035062
24/01/2020 19:00,24.1645,-3.7365,24.45167668,0.2845,-0.2965,0.410916658,23.88,-3.44,24.12649995,24.0045,-0.9265,24.02237337,0.2845,-0.2965,0.410916658,23.72,-0.63,23.72836488
24/01/2020 19:30,24.025,-0.2975,24.02684189,0.285,-0.2975,0.411984526,23.74,0,23.74,23.595,-0.9875,23.61565543,0.285,-0.2975,0.411984526,23.31,-0.69,23.32021012
24/01/2020 20:00,23.2355,-0.3005,23.23744307,0.2855,-0.3005,0.414500302,22.95,0,22.95,23.0355,-1.1205,23.06273575,0.2855,-0.3005,0.414500302,22.75,-0.82,22.76477323
24/01/2020 20:30,22.8355,-0.9935,22.8571018,0.2855,-0.3135,0.424019457,22.55,-0.68,22.56025044,22.2155,-1.2035,22.24807525,0.2855,-0.3135,0.424019457,21.93,-0.89,21.94805231
24/01/2020 21:00,21.7975,-1.0205,21.82137545,0.2875,-0.3405,0.445641672,21.51,-0.68,21.5207458,21.5175,-1.3005,21.55676475,0.2875,-0.3405,0.445641672,21.23,-0.96,21.25169405
24/01/2020 21:30,20.955,-1.105,20.98411423,0.295,-0.365,0.469308001,20.66,-0.74,20.67324841,20.625,-1.515,20.68056697,0.295,-0.365,0.469308001,20.33,-1.15,20.36249985
24/01/2020 22:00,19.8945,-2.1715,20.01265956,0.2945,-0.3615,0.466275133,19.6,-1.81,19.68339656,19.6645,-0.6215,19.67431886,0.2945,-0.3615,0.466275133,19.37,-0.26,19.37174489
24/01/2020 22:30,18.983,-2.327,19.12509393,0.283,-0.327,0.432455778,18.7,-2,18.80664776,18.573,-0.947,18.59712714,0.283,-0.327,0.432455778,18.29,-0.62,18.30050546
24/01/2020 23:00,18.303,-1.5075,18.36497659,0.283,-0.3275,0.432833975,18.02,-1.18,18.05859352,17.673,-2.0775,17.7946884,0.283,-0.3275,0.432833975,17.39,-1.75,17.47783167
24/01/2020 23:30,17.3925,-1.646,17.47021386,0.2825,-0.306,0.416463984,17.11,-1.34,17.16239202,16.7925,-2.266,16.94469865,0.2825,-0.306,0.416463984,16.51,-1.96,16.62593456
25/01/2020 00:00,16.753,-1.6215,16.83128846,0.283,-0.2815,0.399163187,16.47,-1.34,16.52442132,16.123,-2.3015,16.28643703,0.283,-0.2815,0.399163187,15.84,-2.02,15.96828106
25/01/2020 00:30,16.5625,-1.78,16.6578752,0.2825,-0.28,0.397751493,16.28,-1.5,16.34895715,15.9325,-2.4,16.11224864,0.2825,-0.28,0.397751493,15.65,-2.12,15.7929383
25/01/2020 01:00,16.9925,-1.7725,17.08469527,0.2825,-0.2725,0.392507962,16.71,-1.5,16.77718987,16.3225,-2.3925,16.4969107,0.2825,-0.2725,0.392507962,16.04,-2.12,16.17949319
25/01/2020 01:30,16.6925,-1.782,16.78734882,0.2825,-0.282,0.399161935,16.41,-1.5,16.47841315,16.0325,-2.402,16.21143609,0.2825,-0.282,0.399161935,15.75,-2.12,15.89203889
25/01/2020 02:00,16.2725,-1.868,16.37936752,0.2825,-0.288,0.403423165,15.99,-1.58,16.06787167,15.6025,-2.408,15.78722491,0.2825,-0.288,0.403423165,15.32,-2.12,15.46598849
25/01/2020 02:30,15.7525,-1.9335,15.87071764,0.2825,-0.2835,0.400223063,15.47,-1.65,15.55774405,15.1025,-2.4635,15.30210242,0.2825,-0.2835,0.400223063,14.82,-2.18,14.9794793
25/01/2020 03:00,15.3825,-1.9395,15.50428865,0.2825,-0.2895,0.404495365,15.1,-1.65,15.1898815,14.7825,-2.4695,14.98735255,0.2825,-0.2895,0.404495365,14.5,-2.18,14.66296014
25/01/2020 03:30,15.1625,-1.9435,15.28654959,0.2825,-0.2935,0.40736777,14.88,-1.65,14.97120236,14.5625,-2.4735,14.77107337,0.2825,-0.2935,0.40736777,14.28,-2.18,14.44544219
25/01/2020 04:00,14.9225,-1.9435,15.04852812,0.2825,-0.2935,0.40736777,14.64,-1.65,14.73268815,14.3025,-2.4735,14.51480997,0.2825,-0.2935,0.40736777,14.02,-2.18,14.1884742
25/01/2020 04:30,14.7525,-1.9475,14.880491,0.2825,-0.2975,0.410259064,14.47,-1.65,14.56377012,14.1325,-2.5575,14.3620459,0.2825,-0.2975,0.410259064,13.85,-2.26,14.03317854
25/01/2020 05:00,14.633,-1.947,14.76196118,0.283,-0.297,0.410241392,14.35,-1.65,14.44454914,14.003,-2.487,14.2221369,0.283,-0.297,0.410241392,13.72,-2.19,13.89368562
25/01/2020 05:30,14.633,-1.9825,14.76668532,0.283,-0.3325,0.43662942,14.35,-1.65,14.44454914,14.003,-2.5225,14.22838765,0.283,-0.3325,0.43662942,13.72,-2.19,13.89368562
25/01/2020 06:00,14.7825,-1.997,14.91677965,0.2825,-0.347,0.447454188,14.5,-1.65,14.59357735,14.0625,-2.537,14.28951627,0.2825,-0.347,0.447454188,13.78,-2.19,13.95293876
25/01/2020 06:30,15.493,-1.8915,15.60803707,0.283,-0.3515,0.451266274,15.21,-1.54,15.28776308,14.173,-2.3815,14.37168992,0.283,-0.3515,0.451266274,13.89,-2.03,14.03755677
25/01/2020 07:00,16.1725,-1.6795,16.25947344,0.2825,-0.3495,0.449395705,15.89,-1.33,15.94556365,15.0625,-2.1995,15.22224381,0.2825,-0.3495,0.449395705,14.78,-1.85,14.89533148
25/01/2020 07:30,17.0625,-1.3525,17.11602064,0.2825,-0.3625,0.459578611,16.78,-0.99,16.80917904,15.7725,-1.8625,15.88208621,0.2825,-0.3625,0.459578611,15.49,-1.5,15.56245803
25/01/2020 08:00,18.313,-1.0535,18.34327755,0.283,-0.3735,0.468605644,18.03,-0.68,18.04281852,17.123,-1.4635,17.18542875,0.283,-0.3735,0.468605644,16.84,-1.09,16.87523926
25/01/2020 08:30,19.6925,-3.8185,20.05929955,0.2825,-0.3685,0.464325855,19.41,-3.45,19.71422329,19.0325,-0.8985,19.05369671,0.2825,-0.3685,0.464325855,18.75,-0.53,18.75748917
25/01/2020 09:00,20.383,-0.375,20.38644927,0.283,-0.375,0.469802086,20.1,0,20.1,19.683,-1.255,19.7229692,0.283,-0.375,0.469802086,19.4,-0.88,19.41994851
25/01/2020 09:30,21.5525,0.2935,21.55449834,0.2825,-0.3765,0.470700011,21.27,0.67,21.2805498,20.8425,-1.1165,20.87238315,0.2825,-0.3765,0.470700011,20.56,-0.74,20.57331281
25/01/2020 10:00,22.543,0.311,22.54514515,0.283,-0.359,0.457132366,22.26,0.67,22.27008083,21.233,-1.039,21.25840563,0.283,-0.359,0.457132366,20.95,-0.68,20.96103289
25/01/2020 10:30,22.863,0.0805,22.86314172,0.283,-0.3795,0.473401785,22.58,0.46,22.58468508,22.103,-0.3595,22.1059234,0.283,-0.3795,0.473401785,21.82,0.02,21.82000917
25/01/2020 11:00,23.2525,0.356,23.25522505,0.2825,-0.384,0.476720306,22.97,0.74,22.9819168,22.5925,-0.364,22.59543211,0.2825,-0.384,0.476720306,22.31,0.02,22.31000896
25/01/2020 11:30,23.573,0.4615,23.57751707,0.283,-0.3785,0.472600518,23.29,0.84,23.30514321,22.893,-0.3585,22.89580685,0.283,-0.3785,0.472600518,22.61,0.02,22.61000885
25/01/2020 12:00,23.783,0.585,23.79019365,0.283,-0.375,0.469802086,23.5,0.96,23.51960034,23.083,-0.355,23.08572966,0.283,-0.375,0.469802086,22.8,0.02,22.80000877
25/01/2020 12:30,23.8625,0.063,23.86258316,0.2825,-0.377,0.471100042,23.58,0.44,23.58410482,23.1925,3.043,23.3912784,0.2825,-0.377,0.471100042,22.91,3.42,23.16386194
25/01/2020 13:00,23.523,0.305,23.52497724,0.283,-0.375,0.469802086,23.24,0.68,23.24994624,22.803,-1.055,22.82739219,0.283,-0.375,0.469802086,22.52,-0.68,22.53026409
25/01/2020 13:30,23.4625,0.3015,23.4644371,0.2825,-0.3785,0.472301281,23.18,0.68,23.18997197,22.7025,-1.0585,22.72716279,0.2825,-0.3785,0.472301281,22.42,-0.68,22.43030985
25/01/2020 14:00,23.543,0.3045,23.54496909,0.283,-0.3755,0.470201287,23.26,0.68,23.26993769,22.773,-1.1455,22.80179158,0.283,-0.3755,0.470201287,22.49,-0.77,22.50317755
25/01/2020 14:30,23.463,0.3075,23.46501492,0.283,-0.3725,0.467808989,23.18,0.68,23.18997197,22.663,-1.2025,22.69487993,0.283,-0.3725,0.467808989,22.38,-0.83,22.39538569
25/01/2020 15:00,23.4625,-0.37,23.46541724,0.2825,-0.37,0.465517186,23.18,0,23.18,22.6625,-1.2,22.69424831,0.2825,-0.37,0.465517186,22.38,-0.83,22.39538569
25/01/2020 15:30,23.333,-0.366,23.33587035,0.283,-0.366,0.462649976,23.05,0,23.05,22.573,-1.196,22.60466202,0.283,-0.366,0.462649976,22.29,-0.83,22.30544777
25/01/2020 16:00,23.333,-0.363,23.33582349,0.283,-0.363,0.460280349,23.05,0,23.05,22.573,-1.193,22.60450349,0.283,-0.363,0.460280349,22.29,-0.83,22.30544777
25/01/2020 16:30,23.523,-0.368,23.52587837,0.283,-0.368,0.464233777,23.24,0,23.24,22.743,-1.198,22.7745308,0.283,-0.368,0.464233777,22.46,-0.83,22.47533092
25/01/2020 17:00,23.9635,-0.3695,23.96634854,0.2835,-0.3695,0.465727925,23.68,0,23.68,23.1935,-1.1995,23.2244966,0.2835,-0.3695,0.465727925,22.91,-0.83,22.92502999
25/01/2020 17:30,24.443,-0.3665,24.44574751,0.283,-0.3665,0.463045624,24.16,0,24.16,23.783,-1.0765,23.80735057,0.283,-0.3665,0.463045624,23.5,-0.71,23.51072309
25/01/2020 18:00,24.3335,-0.3515,24.3360386,0.2835,-0.3515,0.451580004,24.05,0,24.05,23.6735,-1.0615,23.69728644,0.2835,-0.3515,0.451580004,23.39,-0.71,23.40077349
25/01/2020 18:30,23.7045,-0.347,23.70703966,0.2845,-0.347,0.448719567,23.42,0,23.42,23.0945,-1.057,23.11867598,0.2845,-0.347,0.448719567,22.81,-0.71,22.8210473
25/01/2020 19:00,23.034,-0.373,23.03701988,0.284,-0.373,0.468812329,22.75,0,22.75,22.474,-1.193,22.50564207,0.284,-0.373,0.468812329,22.19,-0.82,22.2051458
25/01/2020 19:30,22.465,-1.042,22.4891527,0.285,-0.362,0.4607266,22.18,-0.68,22.19042136,21.915,-1.372,21.95790539,0.285,-0.362,0.4607266,21.63,-1.01,21.65356784
25/01/2020 20:00,22.025,0.5085,22.03086919,0.285,-0.3615,0.460333846,21.74,0.87,21.75740104,21.425,-1.3715,21.46885272,0.285,-0.3615,0.460333846,21.14,-1.01,21.16411349
25/01/2020 20:30,21.5125,-4.0255,21.88589287,0.2825,-0.3555,0.454077637,21.23,-3.67,21.54487874,21.3525,1.1545,21.38368833,0.2825,-0.3555,0.454077637,21.07,1.51,21.12403844
25/01/2020 21:00,20.973,-1.022,20.99788592,0.283,-0.342,0.443906522,20.69,-0.68,20.70117146,20.263,-1.392,20.31075658,0.283,-0.342,0.443906522,19.98,-1.05,20.00757107
25/01/2020 21:30,20.0925,-1.078,20.12139757,0.2825,-0.348,0.448230131,19.81,-0.73,19.82344571,19.3725,-1.518,19.43188309,0.2825,-0.348,0.448230131,19.09,-1.17,19.12582024
25/01/2020 22:00,19.183,-1.351,19.23051455,0.283,-0.351,0.450876923,18.9,-1,18.92643654,18.443,-1.861,18.53665477,0.283,-0.351,0.450876923,18.16,-1.51,18.22266995
25/01/2020 22:30,18.383,-1.451,18.44017598,0.283,-0.341,0.443136548,18.1,-1.11,18.13400397,17.593,-2.061,17.71331053,0.283,-0.341,0.443136548,17.31,-1.72,17.3952436
25/01/2020 23:00,17.6225,-1.644,17.69901812,0.2825,-0.334,0.437449711,17.34,-1.31,17.38941345,16.8525,-2.054,16.97721038,0.2825,-0.334,0.437449711,16.57,-1.72,16.65903058
25/01/2020 23:30,16.793,-1.6445,16.87332893,0.283,-0.3345,0.438154368,16.51,-1.31,16.56188999,16.113,-2.2245,16.26582827,0.283,-0.3345,0.438154368,15.83,-1.89,15.94242767
26/01/2020 00:00,16.153,-1.839,16.25734695,0.283,-0.329,0.433970045,15.87,-1.51,15.94167494,15.513,-2.339,15.68834249,0.283,-0.329,0.433970045,15.23,-2.01,15.36206366
26/01/2020 00:30,16.1525,-1.836,16.25651107,0.2825,-0.326,0.431372519,15.87,-1.51,15.94167494,15.5125,-2.336,15.68740107,0.2825,-0.326,0.431372519,15.23,-2.01,15.36206366
26/01/2020 01:00,16.403,-1.912,16.51405925,0.283,-0.322,0.428687532,16.12,-1.59,16.19822521,15.713,-2.422,15.89856764,0.283,-0.322,0.428687532,15.43,-2.1,15.57224775
26/01/2020 01:30,16.1425,-1.9275,16.25716957,0.2825,-0.3375,0.440127822,15.86,-1.59,15.93950125,15.4125,-2.4375,15.60405596,0.2825,-0.3375,0.440127822,15.13,-2.1,15.27504173
26/01/2020 02:00,15.583,-1.932,15.70230916,0.283,-0.342,0.443906522,15.3,-1.59,15.38239578,14.813,-2.442,15.01293885,0.283,-0.342,0.443906522,14.53,-2.1,14.68097068
26/01/2020 02:30,15.203,-1.926,15.32451255,0.283,-0.336,0.43930058,14.92,-1.59,15.00448266,14.453,-2.436,14.65685181,0.283,-0.336,0.43930058,14.17,-2.1,14.32476527
26/01/2020 03:00,14.9325,-1.9375,15.05767122,0.2825,-0.3475,0.447842048,14.65,-1.59,14.73603067,14.1825,-2.4475,14.39213544,0.2825,-0.3475,0.447842048,13.9,-2.1,14.05773808
26/01/2020 03:30,14.533,-2.0025,14.6703134,0.283,-0.3425,0.444291852,14.25,-1.66,14.34636191,13.813,-2.5225,14.04143779,0.283,-0.3425,0.444291852,13.53,-2.18,13.70449926
26/01/2020 04:00,14.243,-2.1625,14.40622974,0.283,-0.3525,0.452045628,13.96,-1.81,14.07684979,13.543,-2.4525,13.76327015,0.283,-0.3525,0.452045628,13.26,-2.1,13.42525977
26/01/2020 04:30,14.0125,-2.166,14.17891788,0.2825,-0.356,0.454469196,13.73,-1.81,13.84879056,13.3225,-2.456,13.54699015,0.2825,-0.356,0.454469196,13.04,-2.1,13.20801272
26/01/2020 05:00,13.703,-2.076,13.85936452,0.283,-0.336,0.43930058,13.42,-1.74,13.53233165,13.003,-2.436,13.22921407,0.283,-0.336,0.43930058,12.72,-2.1,12.89218368
26/01/2020 05:30,13.6125,-2.168,13.78406255,0.2825,-0.348,0.448230131,13.33,-1.82,13.45367236,13.0025,-2.358,13.21458173,0.2825,-0.348,0.448230131,12.72,-2.01,12.87782979
26/01/2020 06:00,13.533,-2.1735,13.70642883,0.283,-0.3535,0.45282585,13.25,-1.82,13.37441214,12.873,-2.3635,13.08817257,0.283,-0.3535,0.45282585,12.59,-2.01,12.7494392
26/01/2020 06:30,13.883,-2.0095,14.02767904,0.283,-0.3695,0.465423732,13.6,-1.64,13.69852547,13.243,-2.3195,13.4445948,0.283,-0.3695,0.465423732,12.96,-1.95,13.10588036
26/01/2020 07:00,14.4525,-1.8905,14.57562165,0.2825,-0.3705,0.465914692,14.17,-1.52,14.25129117,13.7525,-2.2105,13.92901886,0.2825,-0.3705,0.465914692,13.47,-1.84,13.59509103
26/01/2020 07:30,15.173,-1.7295,15.27125074,0.283,-0.3695,0.465423732,14.89,-1.36,14.9519798,14.483,-2.0295,14.62450544,0.283,-0.3695,0.465423732,14.2,-1.66,14.29669892
26/01/2020 08:00,15.503,-1.5905,15.58437356,0.283,-0.3805,0.474203806,15.22,-1.21,15.26802214,14.813,-1.8805,14.931887,0.283,-0.3805,0.474203806,14.53,-1.5,14.60722082
26/01/2020 08:30,16.5625,-1.2465,16.6093398,0.2825,-0.3665,0.462740208,16.28,-0.88,16.30376644,15.8025,-1.8665,15.9123483,0.2825,-0.3665,0.462740208,15.52,-1.5,15.59231862
26/01/2020 09:00,17.243,-1.084,17.27703982,0.283,-0.384,0.477016771,16.96,-0.7,16.97443961,16.473,-1.694,16.55987213,0.283,-0.384,0.477016771,16.19,-1.31,16.2429123
26/01/2020 09:30,19.003,-1.0915,19.03432114,0.283,-0.3915,0.483074787,18.72,-0.7,18.73308304,18.223,-1.3915,18.27604994,0.283,-0.3915,0.483074787,17.94,-1,17.96784906
26/01/2020 10:00,19.5535,-0.385,19.55728987,0.2835,-0.385,0.478118448,19.27,0,19.27,18.7335,-1.305,18.77889899,0.2835,-0.385,0.478118448,18.45,-0.92,18.47292343
26/01/2020 10:30,21.283,-0.405,21.28685308,0.283,-0.405,0.494078941,21,0,21,20.483,-1.135,20.5144221,0.283,-0.405,0.494078941,20.2,-0.73,20.21318629
26/01/2020 11:00,0.283,-0.402,0.491622823,0.283,-0.402,0.491622823,0,0,0,0.283,-0.402,0.491622823,0.283,-0.402,0.491622823,0,0,0
26/01/2020 11:30,22.9735,0.3005,22.97546523,0.2835,-0.3695,0.465727925,22.69,0.67,22.69988987,21.8635,-0.3695,21.86662211,0.2835,-0.3695,0.465727925,21.58,0,21.58
26/01/2020 12:00,23.6335,0.322,23.63569348,0.2835,-0.348,0.448861059,23.35,0.67,23.35961044,23.0835,-0.348,23.08612302,0.2835,-0.348,0.448861059,22.8,0,22.8
26/01/2020 12:30,23.633,0.308,23.63500694,0.283,-0.362,0.459492111,23.35,0.67,23.35961044,23.083,-1.042,23.10650672,0.283,-0.362,0.459492111,22.8,-0.68,22.8101381
26/01/2020 13:00,23.6335,0.27,23.63504225,0.2835,-0.4,0.490277727,23.35,0.67,23.35961044,23.0135,-1.08,23.03882771,0.2835,-0.4,0.490277727,22.73,-0.68,22.7401693
26/01/2020 13:30,23.463,0.2915,23.4648107,0.283,-0.3785,0.472600518,23.18,0.67,23.18968089,22.813,-1.0585,22.83754346,0.283,-0.3785,0.472600518,22.53,-0.68,22.54025954
26/01/2020 14:00,23.2145,0.2945,23.21636794,0.2845,-0.3755,0.471105614,22.93,0.67,22.9397864,22.5945,-1.0555,22.61914036,0.2845,-0.3755,0.471105614,22.31,-0.68,22.32036066
26/01/2020 14:30,22.9235,-0.4,22.9269896,0.2835,-0.4,0.490277727,22.64,0,22.64,22.3235,-1.24,22.35791252,0.2835,-0.4,0.490277727,22.04,-0.84,22.05600145
26/01/2020 15:00,22.733,0.2545,22.73442454,0.283,-0.4155,0.502721842,22.45,0.67,22.45999555,22.093,-1.2555,22.12864499,0.283,-0.4155,0.502721842,21.81,-0.84,21.82617007
26/01/2020 15:30,22.654,0.2625,22.65552079,0.284,-0.4075,0.496701369,22.37,0.67,22.38003128,22.024,-1.2475,22.05930262,0.284,-0.4075,0.496701369,21.74,-0.84,21.7562221
26/01/2020 16:00,22.744,0.283,22.74576059,0.284,-0.387,0.480026041,22.46,0.67,22.4699911,21.724,-1.167,21.75532268,0.284,-0.387,0.480026041,21.44,-0.78,21.45418374
26/01/2020 16:30,22.9925,-0.3675,22.99543678,0.2825,-0.3675,0.463532631,22.71,0,22.71,22.2225,-1.1475,22.25210692,0.2825,-0.3675,0.463532631,21.94,-0.78,21.95386071
26/01/2020 17:00,23.403,-0.387,23.40619956,0.283,-0.387,0.479435084,23.12,0,23.12,22.553,-1.027,22.57637123,0.283,-0.387,0.479435084,22.27,-0.64,22.27919433
26/01/2020 17:30,23.7425,-0.37,23.74538284,0.2825,-0.37,0.465517186,23.46,0,23.46,23.1525,-1.01,23.17451955,0.2825,-0.37,0.465517186,22.87,-0.64,22.87895321
26/01/2020 18:00,23.623,-0.38,23.62605615,0.283,-0.38,0.473802702,23.34,0,23.34,23.153,-1.02,23.17545704,0.283,-0.38,0.473802702,22.87,-0.64,22.87895321
26/01/2020 18:30,23.483,-0.338,23.48543236,0.283,-0.338,0.440832168,23.2,0,23.2,22.703,-1.088,22.72905526,0.283,-0.338,0.440832168,22.42,-0.75,22.4325411
26/01/2020 19:00,23.0925,-0.331,23.0948721,0.2825,-0.331,0.435163475,22.81,0,22.81,22.6225,-1.081,22.64831268,0.2825,-0.331,0.435163475,22.34,-0.75,22.35258598
26/01/2020 19:30,23.213,-0.371,23.21596455,0.283,-0.371,0.466615473,22.93,0,22.93,22.223,-1.121,22.25125547,0.283,-0.371,0.466615473,21.94,-0.75,21.95281531
26/01/2020 20:00,22.593,-0.3665,22.59597246,0.283,-0.3665,0.463045624,22.31,0,22.31,22.073,-1.2065,22.10594878,0.283,-0.3665,0.463045624,21.79,-0.84,21.8061849
26/01/2020 20:30,21.7825,-3.5645,22.0722216,0.2825,-0.3845,0.47712315,21.5,-3.18,21.73389979,21.3925,-0.7845,21.40687965,0.2825,-0.3845,0.47712315,21.11,-0.4,21.11378933
26/01/2020 21:00,20.783,-1.055,20.80976007,0.283,-0.375,0.469802086,20.5,-0.68,20.51127495,20.253,-1.545,20.31184467,0.283,-0.375,0.469802086,19.97,-1.17,20.00424455
26/01/2020 21:30,20.0325,-1.028,20.0588594,0.2825,-0.348,0.448230131,19.75,-0.68,19.76170286,19.4425,-1.518,19.50166993,0.2825,-0.348,0.448230131,19.16,-1.17,19.19568962
26/01/2020 22:00,19.263,-1.054,19.29181394,0.283,-0.374,0.469004264,18.98,-0.68,18.99217734,18.603,-1.674,18.678166,0.283,-0.374,0.469004264,18.32,-1.3,18.36606654
26/01/2020 22:30,18.333,-1.2015,18.3723295,0.283,-0.3515,0.451266274,18.05,-0.85,18.07000277,17.643,-1.7315,17.72776188,0.283,-0.3515,0.451266274,17.36,-1.38,17.41476385
26/01/2020 23:00,17.3025,-1.3905,17.35828322,0.2825,-0.3505,0.450173855,17.02,-1.04,17.05174478,16.6425,-1.8905,16.74953123,0.2825,-0.3505,0.450173855,16.36,-1.54,16.43232181
26/01/2020 23:30,16.223,-1.504,16.29256717,0.283,-0.334,0.437772772,15.94,-1.17,15.98288147,15.603,-1.994,15.72989653,0.283,-0.334,0.437772772,15.32,-1.66,15.40967229
27/01/2020 00:00,15.683,-1.644,15.76893227,0.283,-0.364,0.461069409,15.4,-1.28,15.45310325,14.993,-2.074,15.13576972,0.283,-0.364,0.461069409,14.71,-1.71,14.80905804
27/01/2020 00:30,15.2825,-1.8615,15.3954535,0.2825,-0.3315,0.435543913,15,-1.53,15.07782809,14.6325,-2.3115,14.81394912,0.2825,-0.3315,0.435543913,14.35,-1.98,14.48595527
27/01/2020 01:00,16.033,-1.6885,16.12166621,0.283,-0.3585,0.456739806,15.75,-1.33,15.8060558,15.273,-2.0885,15.41513416,0.283,-0.3585,0.456739806,14.99,-1.73,15.08949966
27/01/2020 01:30,15.7525,-1.762,15.85073816,0.2825,-0.372,0.467108392,15.47,-1.39,15.53232114,15.1025,-2.042,15.23992356,0.2825,-0.372,0.467108392,14.82,-1.67,14.91379563
27/01/2020 02:00,15.363,-1.7635,15.46388377,0.283,-0.3735,0.468605644,15.08,-1.39,15.14392618,14.803,-2.0435,14.94338319,0.283,-0.3735,0.468605644,14.52,-1.67,14.61572099
27/01/2020 02:30,15.163,-1.8955,15.28101728,0.283,-0.3555,0.454388875,14.88,-1.54,14.9594786,14.483,-2.0255,14.62395088,0.283,-0.3555,0.454388875,14.2,-1.67,14.29786348
27/01/2020 03:00,15.0025,-0.7815,15.02284089,0.2825,-0.3615,0.458790257,14.72,-0.42,14.72599063,14.2025,-3.3115,14.58345084,0.2825,-0.3615,0.458790257,13.92,-2.95,14.22915669
27/01/2020 03:30,14.723,1.6465,14.81477949,0.283,-0.3635,0.460674777,14.44,2.01,14.57922152,13.533,-5.5335,14.62059203,0.283,-0.3635,0.460674777,13.25,-5.17,14.22291813
27/01/2020 04:00,14.7225,1.655,14.81522971,0.2825,-0.355,0.45368629,14.44,2.01,14.57922152,13.5925,-5.575,14.69138119,0.2825,-0.355,0.45368629,13.31,-5.22,14.29701018
27/01/2020 04:30,14.5225,1.433,14.593029,0.2825,-0.357,0.455252952,14.24,1.79,14.35206257,13.3725,-5.697,14.53545889,0.2825,-0.357,0.455252952,13.09,-5.34,14.13731587
27/01/2020 05:00,14.413,1.4975,14.49058575,0.283,-0.3625,0.459886127,14.13,1.86,14.25189461,13.233,-5.6025,14.37011814,0.283,-0.3625,0.459886127,12.95,-5.24,13.96997137
27/01/2020 05:30,14.4125,-2.079,14.56167563,0.2825,-0.389,0.480756955,14.13,-1.69,14.23070624,13.8525,-2.239,14.03227983,0.2825,-0.389,0.480756955,13.57,-1.85,13.69552482
27/01/2020 06:00,14.933,-1.9885,15.06481401,0.283,-0.3985,0.488765025,14.65,-1.59,14.73603067,14.353,-2.1485,14.5129136,0.283,-0.3985,0.488765025,14.07,-1.75,14.17841317
