Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/01/2020 06:30,17.3235,0.457,17.32952686,0.2835,-0.403,0.492728373,17.04,0.86,17.06168808,16.0135,-3.463,16.38366721,0.2835,-0.403,0.492728373,15.73,-3.06,16.02487129
27/01/2020 07:00,18.757,1.717,18.83542243,0.287,-0.393,0.486639497,18.47,2.11,18.59013179,17.787,-1.863,17.88429864,0.287,-0.393,0.486639497,17.5,-1.47,17.56163147
27/01/2020 07:30,20.223,-3.843,20.58490656,0.283,-0.393,0.484291235,19.94,-3.45,20.23625706,19.953,0.417,19.95735699,0.283,-0.393,0.484291235,19.67,0.81,19.68667062
27/01/2020 08:00,21.9125,-0.9235,21.93195177,0.2825,-0.3635,0.460367788,21.63,-0.56,21.63724798,21.4225,0.3365,21.42514267,0.2825,-0.3635,0.460367788,21.14,0.7,21.15158623
27/01/2020 08:30,23.043,0.4465,23.04732547,0.283,-0.3635,0.460674777,22.76,0.81,22.77440888,22.283,-1.0435,22.30741987,0.283,-0.3635,0.460674777,22,-0.68,22.01050658
27/01/2020 09:00,24.143,0.7675,24.15519624,0.283,-0.3725,0.467808989,23.86,1.14,23.88721834,23.283,-0.3725,23.28597959,0.283,-0.3725,0.467808989,23,0,23
27/01/2020 09:30,24.9025,1.18,24.93044136,0.2825,-0.42,0.506168203,24.62,1.6,24.67193547,24.1525,0.25,24.15379383,0.2825,-0.42,0.506168203,23.87,0.67,23.87940117
27/01/2020 10:00,25.1525,1.176,25.17997681,0.2825,-0.424,0.509492149,24.87,1.6,24.92141449,24.3525,0.246,24.35374247,0.2825,-0.424,0.509492149,24.07,0.67,24.07932308
27/01/2020 10:30,25.283,1.0485,25.3047316,0.283,-0.4215,0.507692082,25,1.47,25.04318071,24.463,0.2485,24.46426212,0.283,-0.4215,0.507692082,24.18,0.67,24.18928068
27/01/2020 11:00,25.7125,1.3395,25.74736718,0.2825,-0.4205,0.506583162,25.43,1.76,25.49083169,24.9525,0.2495,24.95374734,0.2825,-0.4205,0.506583162,24.67,0.67,24.67909642
27/01/2020 11:30,25.843,1.343,25.87787275,0.283,-0.417,0.5039623,25.56,1.76,25.62052302,25.083,0.253,25.08427591,0.283,-0.417,0.5039623,24.8,0.67,24.80904875
27/01/2020 12:00,26.333,1.406,26.37050862,0.283,-0.414,0.501482801,26.05,1.82,26.11350034,25.173,0.346,25.17537775,0.283,-0.414,0.501482801,24.89,0.76,24.90160035
27/01/2020 12:30,26.9925,1.5065,27.03450755,0.2825,-0.4235,0.509076124,26.71,1.93,26.77963779,25.5025,0.4265,25.50606611,0.2825,-0.4235,0.509076124,25.22,0.85,25.23431988
27/01/2020 13:00,26.993,1.367,27.02759216,0.283,-0.413,0.500657568,26.71,1.78,26.76924541,25.503,0.367,25.50564051,0.283,-0.413,0.500657568,25.22,0.78,25.23205897
27/01/2020 13:30,26.8825,0.98,26.90035699,0.2825,-0.4,0.489700163,26.6,1.38,26.63577294,25.3825,0.27,25.38393599,0.2825,-0.4,0.489700163,25.1,0.67,25.10894064
27/01/2020 14:00,26.833,1.192,26.85946301,0.283,-0.408,0.496541036,26.55,1.6,26.59816723,25.383,0.402,25.38618311,0.283,-0.408,0.496541036,25.1,0.81,25.11306632
27/01/2020 14:30,26.563,0.9855,26.58127497,0.283,-0.3845,0.477419365,26.28,1.37,26.31568544,25.073,0.3155,25.07498493,0.283,-0.3845,0.477419365,24.79,0.7,24.79988105
27/01/2020 15:00,26.043,0.9645,26.06085396,0.283,-0.4055,0.494488878,25.76,1.37,25.79640479,24.553,0.2945,24.55476612,0.283,-0.4055,0.494488878,24.27,0.7,24.28009267
27/01/2020 15:30,25.753,1.0965,25.77633258,0.283,-0.4135,0.501070105,25.47,1.51,25.51472124,24.783,0.4065,24.78633356,0.283,-0.4135,0.501070105,24.5,0.82,24.51371861
27/01/2020 16:00,25.753,1.108,25.77682434,0.283,-0.402,0.491622823,25.47,1.51,25.51472124,25.003,0.418,25.00649382,0.283,-0.402,0.491622823,24.72,0.82,24.73359658
27/01/2020 16:30,25.9825,1.025,26.00271008,0.2825,-0.395,0.485624598,25.7,1.42,25.73919968,25.2125,0.315,25.2144677,0.2825,-0.395,0.485624598,24.93,0.71,24.94010826
27/01/2020 17:00,26.193,0.792,26.20497115,0.283,-0.408,0.496541036,25.91,1.2,25.93777361,25.503,0.302,25.50478804,0.283,-0.408,0.496541036,25.22,0.71,25.22999207
27/01/2020 17:30,27.0625,0.869,27.07644857,0.2825,-0.411,0.498725626,26.78,1.28,26.81057254,25.8125,0.299,25.81423168,0.2825,-0.411,0.498725626,25.53,0.71,25.53987079
27/01/2020 18:00,26.933,0.852,26.94647274,0.283,-0.428,0.513101355,26.65,1.28,26.6807215,25.373,0.282,25.37456705,0.283,-0.428,0.513101355,25.09,0.71,25.10004382
27/01/2020 18:30,0.283,-0.4085,0.496951959,0.283,-0.4085,0.496951959,0,0,0,0.283,-0.4085,0.496951959,0.283,-0.4085,0.496951959,0,0,0
27/01/2020 19:00,0.2825,-0.4035,0.492563194,0.2825,-0.4035,0.492563194,0,0,0,0.2825,-0.4035,0.492563194,0.2825,-0.4035,0.492563194,0,0,0
27/01/2020 19:30,25.233,0.623,25.24068973,0.283,-0.397,0.487542819,24.95,1.02,24.970841,24.643,-0.397,24.64619764,0.283,-0.397,0.487542819,24.36,0,24.36
27/01/2020 20:00,24.3825,0.6265,24.39054752,0.2825,-0.3935,0.484405306,24.1,1.02,24.1215754,23.8225,-0.3935,23.82574969,0.2825,-0.3935,0.484405306,23.54,0,23.54
27/01/2020 20:30,23.243,0.2745,23.24462087,0.283,-0.3955,0.486322167,22.96,0.67,22.96977362,22.723,-1.0855,22.74891292,0.283,-0.3955,0.486322167,22.44,-0.69,22.45060578
27/01/2020 21:00,22.453,-0.4035,22.45662533,0.283,-0.4035,0.492850129,22.17,0,22.17,21.733,-1.1935,21.76574674,0.283,-0.4035,0.492850129,21.45,-0.79,21.46454286
27/01/2020 21:30,21.8725,0.276,21.8742413,0.2825,-0.394,0.484811561,21.59,0.67,21.60039351,21.1625,-1.284,21.20141652,0.2825,-0.394,0.484811561,20.88,-0.89,20.8989593
27/01/2020 22:00,20.353,-1.0785,20.38155468,0.283,-0.3985,0.488765025,20.07,-0.68,20.08151638,19.673,-1.5785,19.73622535,0.283,-0.3985,0.488765025,19.39,-1.18,19.42587192
27/01/2020 22:30,18.993,-1.5465,19.05585766,0.283,-0.3465,0.447382666,18.71,-1.2,18.7484426,18.343,-1.1565,18.37942168,0.283,-0.3465,0.447382666,18.06,-0.81,18.07815533
27/01/2020 23:00,18.1825,-1.1635,18.21968821,0.2825,-0.3535,0.452513536,17.9,-0.81,17.91831744,17.3925,-1.6035,17.46626086,0.2825,-0.3535,0.452513536,17.11,-1.25,17.15559967
27/01/2020 23:30,17.563,-1.379,17.61705452,0.283,-0.359,0.457132366,17.28,-1.02,17.31007799,16.803,-1.699,16.88867698,0.283,-0.359,0.457132366,16.52,-1.34,16.57425715
28/01/2020 00:00,16.7725,-1.4575,16.83570796,0.2825,-0.3475,0.447842048,16.49,-1.11,16.52731678,16.1825,-1.9875,16.30409343,0.2825,-0.3475,0.447842048,15.9,-1.64,15.98435485
28/01/2020 00:30,16.563,-1.64,16.64399498,0.283,-0.34,0.442367494,16.28,-1.3,16.3318217,15.973,-2.09,16.10915358,0.283,-0.34,0.442367494,15.69,-1.75,15.78729236
28/01/2020 01:00,16.9225,-1.3985,16.98018871,0.2825,-0.3385,0.440895112,16.64,-1.06,16.67372784,16.1725,-1.8685,16.28008134,0.2825,-0.3385,0.440895112,15.89,-1.53,15.96348959
28/01/2020 01:30,16.7125,-1.419,16.77263299,0.2825,-0.359,0.456822996,16.43,-1.06,16.46415804,15.8925,-1.889,16.00437057,0.2825,-0.359,0.456822996,15.61,-1.53,15.68480156
28/01/2020 02:00,16.373,-1.498,16.44138477,0.283,-0.358,0.456347455,16.09,-1.14,16.13033478,15.593,-1.988,15.71921732,0.283,-0.358,0.456347455,15.31,-1.63,15.39652558
28/01/2020 02:30,16.1925,-1.5635,16.26780835,0.2825,-0.3635,0.460367788,15.91,-1.2,15.95519038,15.4825,-2.0735,15.62073009,0.2825,-0.3635,0.460367788,15.2,-1.71,15.29588507
28/01/2020 03:00,15.813,-1.5555,15.88932186,0.283,-0.3555,0.454388875,15.53,-1.2,15.57629288,15.123,-2.0655,15.2634013,0.283,-0.3555,0.454388875,14.84,-1.71,14.93819601
28/01/2020 03:30,15.813,-1.564,15.89015623,0.283,-0.364,0.461069409,15.53,-1.2,15.57629288,15.123,-2.074,15.26455387,0.283,-0.364,0.461069409,14.84,-1.71,14.93819601
28/01/2020 04:00,15.4425,-1.7535,15.54173634,0.2825,-0.3535,0.452513536,15.16,-1.4,15.22450656,14.7625,-2.2735,14.93653937,0.2825,-0.3535,0.452513536,14.48,-1.92,14.60673817
28/01/2020 04:30,15.243,-1.774,15.345883,0.283,-0.374,0.469004264,14.96,-1.4,15.02536522,14.503,-2.294,14.68330498,0.283,-0.374,0.469004264,14.22,-1.92,14.34903481
28/01/2020 05:00,15.1625,-1.7765,15.26621625,0.2825,-0.3765,0.470700011,14.88,-1.4,14.94571511,14.4225,-2.2065,14.59031009,0.2825,-0.3765,0.470700011,14.14,-1.83,14.25792762
28/01/2020 05:30,15.453,-1.7065,15.54694025,0.283,-0.4065,0.495309247,15.17,-1.3,15.22560015,14.753,-2.2365,14.92155961,0.283,-0.4065,0.495309247,14.47,-1.83,14.58525968
28/01/2020 06:00,15.773,-1.615,15.85546448,0.283,-0.405,0.494078941,15.49,-1.21,15.53718765,15.083,-2.125,15.231957,0.283,-0.405,0.494078941,14.8,-1.72,14.89961073
28/01/2020 06:30,17.465,-1.1895,17.50546016,0.285,-0.4095,0.498914071,17.18,-0.78,17.19769752,16.865,-1.7395,16.95447095,0.285,-0.4095,0.498914071,16.58,-1.33,16.63325885
28/01/2020 07:00,18.685,-1.0895,18.71673677,0.285,-0.3995,0.490739493,18.4,-0.69,18.41293295,18.105,-1.6195,18.17728817,0.285,-0.3995,0.490739493,17.82,-1.22,17.86171324
28/01/2020 07:30,20.783,-3.178,21.02457545,0.283,-0.388,0.480242647,20.5,-2.79,20.68898499,20.173,0.632,20.18289754,0.283,-0.388,0.480242647,19.89,1.02,19.91613667
28/01/2020 08:00,22.7425,0.448,22.7469121,0.2825,-0.412,0.499550048,22.46,0.86,22.4764588,22.0425,-0.412,22.04635004,0.2825,-0.412,0.499550048,21.76,0,21.76
28/01/2020 08:30,23.562,0.5935,23.56947361,0.282,-0.4065,0.494738567,23.28,1,23.30146776,22.732,0.2635,22.73352714,0.282,-0.4065,0.494738567,22.45,0.67,22.45999555
28/01/2020 09:00,24.4525,0.824,24.46637963,0.2825,-0.406,0.494613233,24.17,1.23,24.20127683,23.5725,0.264,23.57397829,0.2825,-0.406,0.494613233,23.29,0.67,23.29963519
28/01/2020 09:30,25.113,0.9875,25.13240787,0.283,-0.4025,0.492031757,24.83,1.39,24.86887613,24.213,0.2675,24.2144776,0.283,-0.4025,0.492031757,23.93,0.67,23.9393776
28/01/2020 10:00,25.683,1.2925,25.71550204,0.283,-0.3875,0.479838775,25.4,1.68,25.45549842,24.753,0.5125,24.75830498,0.283,-0.3875,0.479838775,24.47,0.9,24.48654529
28/01/2020 10:30,26.0525,1.27,26.08343643,0.2825,-0.41,0.497901848,25.77,1.68,25.82470329,25.1625,0.49,25.16727054,0.2825,-0.41,0.497901848,24.88,0.9,24.89627281
28/01/2020 11:00,26.4725,1.474,26.51350471,0.2825,-0.406,0.494613233,26.19,1.88,26.25738944,25.6125,0.624,25.62010016,0.2825,-0.406,0.494613233,25.33,1.03,25.35093292
28/01/2020 11:30,26.363,1.3195,26.39600063,0.283,-0.3905,0.482264709,26.08,1.71,26.13600008,25.423,0.5295,25.42851351,0.283,-0.3905,0.482264709,25.14,0.92,25.1568281
28/01/2020 12:00,26.5825,1.319,26.61520369,0.2825,-0.391,0.482376668,26.3,1.71,26.35553263,25.6525,0.529,25.65795388,0.2825,-0.391,0.482376668,25.37,0.92,25.38667564
28/01/2020 12:30,26.8225,1.4015,26.85908987,0.2825,-0.4185,0.504924252,26.54,1.82,26.60233072,25.8425,0.5015,25.8473656,0.2825,-0.4185,0.504924252,25.56,0.92,25.57655176
28/01/2020 13:00,26.7425,1.307,26.77441979,0.2825,-0.403,0.492153685,26.46,1.71,26.51519753,25.7225,0.447,25.72638364,0.2825,-0.403,0.492153685,25.44,0.85,25.45419612
28/01/2020 13:30,26.043,0.9545,26.06048578,0.283,-0.4155,0.502721842,25.76,1.37,25.79640479,24.993,0.2545,24.99429573,0.283,-0.4155,0.502721842,24.71,0.67,24.7190817
28/01/2020 14:00,25.693,1.1905,25.72056646,0.283,-0.3995,0.489580688,25.41,1.59,25.45969756,24.643,0.3305,24.64521615,0.283,-0.3995,0.489580688,24.36,0.73,24.37093556
28/01/2020 14:30,25.773,1.182,25.80009017,0.283,-0.408,0.496541036,25.49,1.59,25.53954189,24.643,0.322,24.64510363,0.283,-0.408,0.496541036,24.36,0.73,24.37093556
28/01/2020 15:00,24.9025,1.2525,24.93397807,0.2825,-0.4175,0.504095725,24.62,1.67,24.67657391,23.7925,0.4325,23.79643067,0.2825,-0.4175,0.504095725,23.51,0.85,23.52536078
28/01/2020 15:30,24.903,0.981,24.9223147,0.283,-0.399,0.489172771,24.62,1.38,24.65864554,23.793,0.281,23.79465927,0.283,-0.399,0.489172771,23.51,0.68,23.51983206
28/01/2020 16:00,25.213,0.8125,25.22608819,0.283,-0.4075,0.496130275,24.93,1.22,24.95983373,24.253,0.2725,24.25453082,0.283,-0.4075,0.496130275,23.97,0.68,23.97964345
28/01/2020 16:30,25.8725,0.7325,25.88286716,0.2825,-0.4275,0.512408528,25.59,1.16,25.61627803,24.8425,0.2525,24.84378318,0.2825,-0.4275,0.512408528,24.56,0.68,24.56941188
28/01/2020 17:00,26.403,0.649,26.41097518,0.283,-0.411,0.499009018,26.12,1.06,26.14149957,24.843,-0.411,24.84639954,0.283,-0.411,0.499009018,24.56,0,24.56
28/01/2020 17:30,27.0925,0.8745,27.10661001,0.2825,-0.3155,0.423493211,26.81,1.19,26.83639693,25.6625,0.3545,25.6649484,0.2825,-0.3155,0.423493211,25.38,0.67,25.38884204
28/01/2020 18:00,26.8325,0.7245,26.84227927,0.2825,-0.3255,0.43099478,26.55,1.05,26.5707546,25.4525,-0.3255,25.45458125,0.2825,-0.3255,0.43099478,25.17,0,25.17
28/01/2020 18:30,26.053,0.5005,26.05780707,0.283,-0.3095,0.419379601,25.77,0.81,25.78272678,25.263,-0.9895,25.28237092,0.283,-0.3095,0.419379601,24.98,-0.68,24.98925369
28/01/2020 19:00,26.3225,0.873,26.33697278,0.2825,-0.377,0.471100042,26.04,1.25,26.06998466,25.7125,0.023,25.71251029,0.2825,-0.377,0.471100042,25.43,0.4,25.4331457
28/01/2020 19:30,25.943,0.671,25.95167605,0.283,-0.389,0.481050933,25.66,1.06,25.68188467,25.283,3.051,25.4664228,0.283,-0.389,0.481050933,25,3.44,25.23556221
28/01/2020 20:00,24.8325,0.37,24.83525632,0.2825,-0.38,0.473504224,24.55,0.75,24.56145354,24.1725,-1.06,24.19573012,0.2825,-0.38,0.473504224,23.89,-0.68,23.89967573
28/01/2020 20:30,24.0825,0.363,24.08523563,0.2825,-0.387,0.479140115,23.8,0.75,23.81181429,23.3525,-1.067,23.37686346,0.2825,-0.387,0.479140115,23.07,-0.68,23.0800195
28/01/2020 21:00,22.993,0.279,22.99469265,0.283,-0.391,0.482669659,22.71,0.67,22.71988116,22.253,-1.071,22.27875782,0.283,-0.391,0.482669659,21.97,-0.68,21.98052092
28/01/2020 21:30,21.7925,-4.0275,22.16153904,0.2825,-0.3975,0.48766023,21.51,-3.63,21.81414679,21.0725,-1.1575,21.10426645,0.2825,-0.3975,0.48766023,20.79,-0.76,20.80388666
28/01/2020 22:00,20.7825,-1.0685,20.80994951,0.2825,-0.3885,0.480352475,20.5,-0.68,20.51127495,20.0525,-1.5485,20.11220049,0.2825,-0.3885,0.480352475,19.77,-1.16,19.80400212
28/01/2020 22:30,19.703,-1.045,19.73069269,0.283,-0.365,0.461859286,19.42,-0.68,19.43190161,18.963,-1.625,19.03249836,0.283,-0.365,0.461859286,18.68,-1.26,18.72244642
28/01/2020 23:00,18.5225,-1.187,18.56049502,0.2825,-0.337,0.439744528,18.24,-0.85,18.25979463,17.8825,-1.827,17.9755872,0.2825,-0.337,0.439744528,17.6,-1.49,17.66295842
28/01/2020 23:30,17.463,-1.467,17.52451021,0.283,-0.327,0.432455778,17.18,-1.14,17.21778151,16.903,-1.597,16.97827488,0.283,-0.327,0.432455778,16.62,-1.27,16.66845224
29/01/2020 00:00,16.8225,-1.373,16.87843699,0.2825,-0.333,0.436686673,16.54,-1.04,16.57266424,16.1625,-1.873,16.27066487,0.2825,-0.333,0.436686673,15.88,-1.54,15.9544978
29/01/2020 00:30,16.713,-1.622,16.79152325,0.283,-0.332,0.436248782,16.43,-1.29,16.48056431,16.043,-2.092,16.17882298,0.283,-0.332,0.436248782,15.76,-1.76,15.85796961
29/01/2020 01:00,17.083,-1.4945,17.14824829,0.283,-0.3245,0.43056852,16.8,-1.17,16.84069179,16.393,-1.9645,16.51029101,0.283,-0.3245,0.43056852,16.11,-1.64,16.19326094
29/01/2020 01:30,16.9425,-1.428,17.00257305,0.2825,-0.328,0.432885955,16.66,-1.1,16.69627503,16.2025,-1.968,16.32158173,0.2825,-0.328,0.432885955,15.92,-1.64,16.00424944
29/01/2020 02:00,16.333,-1.3925,16.3922526,0.283,-0.3425,0.444291852,16.05,-1.05,16.08430912,15.613,-1.9225,15.73091781,0.283,-0.3425,0.444291852,15.33,-1.58,15.41120696
29/01/2020 02:30,15.9225,-1.5245,15.99531514,0.2825,-0.3445,0.445518238,15.64,-1.18,15.6844509,15.2125,-1.9745,15.34010451,0.2825,-0.3445,0.445518238,14.93,-1.63,15.01871499
29/01/2020 03:00,15.6725,-1.7395,15.76873858,0.2825,-0.3195,0.426481535,15.39,-1.42,15.45537123,14.9825,-1.9495,15.10880063,0.2825,-0.3195,0.426481535,14.7,-1.63,14.79009466
29/01/2020 03:30,15.6725,-1.747,15.76956769,0.2825,-0.327,0.432128742,15.39,-1.42,15.45537123,14.9225,-2.087,15.06773292,0.2825,-0.327,0.432128742,14.64,-1.76,14.74541285
29/01/2020 04:00,15.2725,-1.758,15.37334772,0.2825,-0.338,0.440511351,14.99,-1.42,15.05710796,14.6325,-2.168,14.79223716,0.2825,-0.338,0.440511351,14.35,-1.83,14.46621581
29/01/2020 04:30,15.193,-1.841,15.30413441,0.283,-0.341,0.443136548,14.91,-1.5,14.98526276,14.633,-2.311,14.81436499,0.283,-0.341,0.443136548,14.35,-1.97,14.48459181
29/01/2020 05:00,15.243,-1.8405,15.35371256,0.283,-0.3405,0.442751906,14.96,-1.5,15.03501247,14.633,-2.3105,14.814287,0.283,-0.3405,0.442751906,14.35,-1.97,14.48459181
29/01/2020 05:30,15.5425,-1.763,15.64216977,0.2825,-0.363,0.459973097,15.26,-1.4,15.32408562,14.8725,-2.273,15.04519143,0.2825,-0.363,0.459973097,14.59,-1.91,14.71448946
29/01/2020 06:00,15.9725,-1.5925,16.05169189,0.2825,-0.3825,0.475512881,15.69,-1.21,15.73658794,15.2725,-2.1225,15.41928217,0.2825,-0.3825,0.475512881,14.99,-1.74,15.09064942
29/01/2020 06:30,17.2155,-1.417,17.27371788,0.2855,-0.397,0.488998211,16.93,-1.02,16.96069869,16.6255,-1.667,16.70886409,0.2855,-0.397,0.488998211,16.34,-1.27,16.38928003
29/01/2020 07:00,18.865,-1.067,18.89515054,0.285,-0.387,0.480618352,18.58,-0.68,18.59243932,18.175,-1.427,18.23093399,0.285,-0.387,0.480618352,17.89,-1.04,17.92020368
29/01/2020 07:30,21.223,-0.382,21.2264376,0.283,-0.382,0.475408246,20.94,0,20.94,20.023,-1.282,20.06399893,0.283,-0.382,0.475408246,19.74,-0.9,19.76050607
29/01/2020 08:00,22.5025,-3.1295,22.71907297,0.2825,-0.3995,0.489291835,22.22,-2.73,22.38707886,21.5925,3.2205,21.83134619,0.2825,-0.3995,0.489291835,21.31,3.62,21.61528394
29/01/2020 08:30,23.583,-2.7885,23.74728661,0.283,-0.4085,0.496951959,23.3,-2.38,23.42123823,22.793,3.5715,23.07111747,0.283,-0.4085,0.496951959,22.51,3.98,22.85914478
29/01/2020 09:00,24.3125,-2.699,24.4618531,0.2825,-0.409,0.497078716,24.03,-2.29,24.13886907,23.4625,3.641,23.74333143,0.2825,-0.409,0.497078716,23.18,4.05,23.53114744
29/01/2020 09:30,25.1825,-2.509,25.30718055,0.2825,-0.399,0.488883677,24.9,-2.11,24.98923968,24.3125,3.821,24.61092638,0.2825,-0.399,0.488883677,24.03,4.22,24.39773145
29/01/2020 10:00,25.4525,0.3335,25.4546848,0.2825,-0.4065,0.495023737,25.17,0.74,25.18087568,24.7025,1.2635,24.73479207,0.2825,-0.4065,0.495023737,24.42,1.67,24.47703618
29/01/2020 10:30,25.073,0.856,25.0876078,0.283,-0.394,0.485103082,24.79,1.25,24.82149472,24.313,0.286,24.31468209,0.283,-0.394,0.485103082,24.03,0.68,24.03961938
29/01/2020 11:00,25.0135,1.201,25.04231585,0.2835,-0.389,0.48134525,24.73,1.59,24.78106132,24.1235,0.421,24.12717334,0.2835,-0.389,0.48134525,23.84,0.81,23.85375652
29/01/2020 11:30,25.0135,1.28,25.0462289,0.2835,-0.39,0.482153762,24.73,1.67,24.78632284,23.9635,0.5,23.9687157,0.2835,-0.39,0.482153762,23.68,0.89,23.69671918
29/01/2020 12:00,25.0125,1.2825,25.0453581,0.2825,-0.3875,0.479544054,24.73,1.67,24.78632284,23.9625,0.5025,23.9677682,0.2825,-0.3875,0.479544054,23.68,0.89,23.69671918
29/01/2020 12:30,24.915,1.281,24.94790945,0.285,-0.389,0.482230235,24.63,1.67,24.68655099,23.885,0.501,23.89025379,0.285,-0.389,0.482230235,23.6,0.89,23.61677582
29/01/2020 13:00,24.685,1.0545,24.70751293,0.285,-0.3955,0.487488718,24.4,1.45,24.44304605,23.695,0.3845,23.69811945,0.285,-0.3955,0.487488718,23.41,0.78,23.42299084
29/01/2020 13:30,24.314,0.7455,24.32542633,0.284,-0.3745,0.470006649,24.03,1.12,24.05608655,23.414,0.2955,23.41586463,0.284,-0.3745,0.470006649,23.13,0.67,23.13970181
29/01/2020 14:00,24.195,0.882,24.21107079,0.285,-0.368,0.465455691,23.91,1.25,23.94265232,23.155,0.302,23.15696934,0.285,-0.368,0.465455691,22.87,0.67,22.87981206
29/01/2020 14:30,24.0035,-1.176,24.03229053,0.2835,-0.366,0.462955991,23.72,-0.81,23.73382607,23.5135,2.564,23.65288097,0.2835,-0.366,0.462955991,23.23,2.93,23.41405134
29/01/2020 15:00,24.173,-0.9675,24.19235386,0.283,-0.3675,0.463837525,23.89,-0.6,23.89753335,23.673,2.4625,23.80073182,0.283,-0.3675,0.463837525,23.39,2.83,23.56058149
29/01/2020 15:30,24.4135,1.1075,24.43860754,0.2835,-0.3925,0.48417817,24.13,1.5,24.17657751,23.5035,0.3675,23.50637293,0.2835,-0.3925,0.48417817,23.22,0.76,23.23243422
29/01/2020 16:00,24.703,0.9575,24.72154961,0.283,-0.4025,0.492031757,24.42,1.36,24.45784128,23.943,0.2675,23.94449426,0.283,-0.4025,0.492031757,23.66,0.67,23.66948457
29/01/2020 16:30,25.0735,0.8495,25.08788657,0.2835,-0.3905,0.482558287,24.79,1.24,24.82099313,24.3535,0.2795,24.35510383,0.2835,-0.3905,0.482558287,24.07,0.67,24.07932308
29/01/2020 17:00,25.753,0.788,25.76505294,0.283,-0.372,0.467410954,25.47,1.16,25.49640171,24.693,0.298,24.6947981,0.283,-0.372,0.467410954,24.41,0.67,24.41919327
29/01/2020 17:30,26.764,0.9405,26.78051972,0.284,-0.3695,0.466032456,26.48,1.31,26.5123839,25.264,0.3005,25.26578707,0.284,-0.3695,0.466032456,24.98,0.67,24.98898357
29/01/2020 18:00,26.3335,0.7835,26.34515315,0.2835,-0.3665,0.463351379,26.05,1.15,26.07537152,24.9335,0.3035,24.93534709,0.2835,-0.3665,0.463351379,24.65,0.67,24.6591038
29/01/2020 18:30,25.9335,0.5335,25.93898696,0.2835,-0.3765,0.471300859,25.65,0.91,25.66613722,24.6235,-0.3765,24.62637823,0.2835,-0.3765,0.471300859,24.34,0,24.34
29/01/2020 19:00,25.324,0.5325,25.32959795,0.284,-0.3775,0.472400519,25.04,0.91,25.05653009,24.714,-0.3775,24.71688294,0.284,-0.3775,0.472400519,24.43,0,24.43
29/01/2020 19:30,24.685,0.4145,24.68847981,0.285,-0.3755,0.471407732,24.4,0.79,24.41278558,24.065,2.9645,24.24690672,0.285,-0.3755,0.471407732,23.78,3.34,24.01341292
29/01/2020 20:00,24.155,0.349,24.15752111,0.285,-0.371,0.467831166,23.87,0.72,23.88085635,23.545,-1.051,23.56844556,0.285,-0.371,0.467831166,23.26,-0.68,23.26993769
29/01/2020 20:30,23.007,-0.9525,23.02670852,0.287,-0.3925,0.486235797,22.72,-0.56,22.72690036,22.607,2.4975,22.74453682,0.287,-0.3925,0.486235797,22.32,2.89,22.50632133
29/01/2020 21:00,22.179,-3.697,22.4850139,0.289,-0.377,0.475026315,21.89,-3.32,22.14033649,21.579,-0.737,21.59158192,0.289,-0.377,0.475026315,21.29,-0.36,21.29304346
29/01/2020 21:30,21.324,-1.031,21.3489095,0.294,-0.351,0.457861333,21.03,-0.68,21.04099095,20.624,-1.191,20.65836046,0.294,-0.351,0.457861333,20.33,-0.84,20.34734626
29/01/2020 22:00,20.184,-1.021,20.20980695,0.294,-0.341,0.450241047,19.89,-0.68,19.90162054,19.484,-1.401,19.53430462,0.294,-0.341,0.450241047,19.19,-1.06,19.21925337
29/01/2020 22:30,19.1225,-1.0315,19.15030022,0.2825,-0.3515,0.45095288,18.84,-0.68,18.85226777,18.5625,-1.5315,18.62557109,0.2825,-0.3515,0.45095288,18.28,-1.18,18.31804575
29/01/2020 23:00,18.083,-1.1785,18.12136174,0.283,-0.3485,0.448933458,17.8,-0.83,17.81934062,17.543,-1.8585,17.64116978,0.283,-0.3485,0.448933458,17.26,-1.51,17.32592566
29/01/2020 23:30,17.163,-1.354,17.21632612,0.283,-0.334,0.437772772,16.88,-1.02,16.91078946,16.653,-2.004,16.77314595,0.283,-0.334,0.437772772,16.37,-1.67,16.45496278
30/01/2020 00:00,16.4425,-1.4135,16.50314481,0.2825,-0.3235,0.429486321,16.16,-1.09,16.1967188,15.9725,-2.0435,16.10269072,0.2825,-0.3235,0.429486321,15.69,-1.72,15.78399506
30/01/2020 00:30,16.103,-1.5735,16.17969441,0.283,-0.3235,0.429815367,15.82,-1.25,15.86930685,15.693,-2.1835,15.84417626,0.283,-0.3235,0.429815367,15.41,-1.86,15.5218459
30/01/2020 01:00,16.6725,-1.459,16.73621634,0.2825,-0.319,0.426107087,16.39,-1.14,16.42959829,16.1925,-2.079,16.32541875,0.2825,-0.319,0.426107087,15.91,-1.76,16.00705157
30/01/2020 01:30,16.393,-1.4685,16.45864336,0.283,-0.3285,0.433591109,16.11,-1.14,16.15028483,15.903,-2.0885,16.0395524,0.283,-0.3285,0.433591109,15.62,-1.76,15.7188422
30/01/2020 02:00,15.973,-1.5365,16.04673055,0.283,-0.3365,0.439683125,15.69,-1.2,15.73582219,15.493,-2.2165,15.65074826,0.283,-0.3365,0.439683125,15.21,-1.88,15.32574631
30/01/2020 02:30,15.4725,-1.6265,15.55775557,0.2825,-0.3365,0.439361468,15.19,-1.29,15.24467776,14.9925,-2.2965,15.16736525,0.2825,-0.3365,0.439361468,14.71,-1.96,14.84000337
30/01/2020 03:00,15.233,-1.6355,15.32054664,0.283,-0.3455,0.446608609,14.95,-1.29,15.00555231,14.813,-2.3055,14.99134081,0.283,-0.3455,0.446608609,14.53,-1.96,14.6615995
30/01/2020 03:30,14.8125,-1.729,14.913068,0.2825,-0.289,0.404137662,14.53,-1.44,14.60118146,14.3825,-2.379,14.57792671,0.2825,-0.289,0.404137662,14.1,-2.09,14.25405556
30/01/2020 04:00,14.653,-1.861,14.77070513,0.283,-0.321,0.427936911,14.37,-1.54,14.45228356,14.193,-2.411,14.39632488,0.283,-0.321,0.427936911,13.91,-2.09,14.06613664
30/01/2020 04:30,14.6525,-1.873,14.77172587,0.2825,-0.333,0.436686673,14.37,-1.54,14.45228356,14.1925,-2.363,14.38787077,0.2825,-0.333,0.436686673,13.91,-2.03,14.05734683
30/01/2020 05:00,14.653,-1.921,14.77838455,0.283,-0.331,0.435488232,14.37,-1.59,14.45769691,14.193,-2.421,14.39800299,0.283,-0.331,0.435488232,13.91,-2.09,14.06613664
30/01/2020 05:30,14.9025,-0.8325,14.92573491,0.2825,-0.3425,0.443973535,14.62,-0.49,14.62820905,14.3425,-3.2325,14.70225705,0.2825,-0.3425,0.443973535,14.06,-2.89,14.35394371
30/01/2020 06:00,15.333,-1.834,15.44229403,0.283,-0.334,0.437772772,15.05,-1.5,15.12456611,14.883,-2.054,15.02406753,0.283,-0.334,0.437772772,14.6,-1.72,14.70096595
30/01/2020 06:30,16.385,-1.5255,16.45586143,0.285,-0.3555,0.455637191,16.1,-1.17,16.14245644,15.915,-1.8055,16.01708635,0.285,-0.3555,0.455637191,15.63,-1.45,15.69711438
30/01/2020 07:00,17.9435,-1.1105,17.97783086,0.2835,-0.3605,0.458620213,17.66,-0.75,17.67591865,17.4435,-1.3805,17.49804196,0.2835,-0.3605,0.458620213,17.16,-1.02,17.19028796
30/01/2020 07:30,20.933,0.317,20.93540012,0.283,-0.373,0.468207219,20.65,0.69,20.66152463,19.773,1.127,19.80509172,0.283,-0.373,0.468207219,19.49,1.5,19.54763669
30/01/2020 08:00,22.393,0.7675,22.40614883,0.283,-0.4125,0.50024519,22.11,1.18,22.14146562,20.873,0.3075,20.87526491,0.283,-0.4125,0.50024519,20.59,0.72,20.60258479
30/01/2020 08:30,23.523,0.7045,23.53354732,0.283,-0.3655,0.462254529,23.24,1.07,23.26461906,22.253,0.3045,22.25508322,0.283,-0.3655,0.462254529,21.97,0.67,21.98021383
30/01/2020 09:00,23.523,0.8235,23.53741025,0.283,-0.3865,0.479031575,23.24,1.21,23.27147825,22.833,-0.3865,22.83627096,0.283,-0.3865,0.479031575,22.55,0,22.55
30/01/2020 09:30,24.6325,0.9545,24.65098632,0.2825,-0.3855,0.477929388,24.35,1.34,24.38684276,23.8625,0.2845,23.86419591,0.2825,-0.3855,0.477929388,23.58,0.67,23.58951674
30/01/2020 10:00,24.813,0.88,24.82859982,0.283,-0.38,0.473802702,24.53,1.26,24.56233906,24.083,0.29,24.08474598,0.283,-0.38,0.473802702,23.8,0.67,23.8094288
30/01/2020 10:30,24.993,0.613,25.00051635,0.283,-0.377,0.471400042,24.71,0.99,24.7298241,23.823,-0.377,23.82598283,0.283,-0.377,0.471400042,23.54,0,23.54
30/01/2020 11:00,24.8525,-0.2125,24.85340847,0.2825,-0.3725,0.467506684,24.57,0.16,24.57052095,24.4525,1.9575,24.53072691,0.2825,-0.3725,0.467506684,24.17,2.33,24.28204687
30/01/2020 11:30,25.203,1.1665,25.2299808,0.283,-0.3935,0.48469707,24.92,1.56,24.96878051,24.453,0.3265,24.45517964,0.283,-0.3935,0.48469707,24.17,0.72,24.18072166
30/01/2020 12:00,25.333,1.377,25.37039649,0.283,-0.383,0.476212138,25.05,1.76,25.11175223,24.593,0.527,24.59864586,0.283,-0.383,0.476212138,24.31,0.91,24.32702612
30/01/2020 12:30,25.503,1.2855,25.5353778,0.283,-0.3745,0.469403078,25.22,1.66,25.2745722,24.763,0.4455,24.76700707,0.283,-0.3745,0.469403078,24.48,0.82,24.49372981
30/01/2020 13:00,25.323,1.286,25.355633,0.283,-0.374,0.469004264,25.04,1.66,25.09496364,24.503,0.446,24.50705868,0.283,-0.374,0.469004264,24.22,0.82,24.23387711
30/01/2020 13:30,24.8725,0.7795,24.8847117,0.2825,-0.3805,0.473905581,24.59,1.16,24.61734551,23.9025,0.2895,23.9042531,0.2825,-0.3805,0.473905581,23.62,0.67,23.62950063
30/01/2020 14:00,24.983,0.9515,25.0011128,0.283,-0.3885,0.4806467,24.7,1.34,24.73632147,23.903,0.2815,23.90465752,0.283,-0.3885,0.4806467,23.62,0.67,23.62950063
30/01/2020 14:30,24.986,0.9625,25.00453163,0.283,-0.3805,0.474203806,24.703,1.343,24.73947974,23.906,0.2925,23.90778936,0.283,-0.3805,0.474203806,23.623,0.673,23.63258467
30/01/2020 15:00,25.0925,1.081,25.11577427,0.2825,-0.389,0.480756955,24.81,1.47,24.85351082,24.3825,0.281,24.38411916,0.2825,-0.389,0.480756955,24.1,0.67,24.10931148
30/01/2020 15:30,24.613,0.107,24.61323258,0.283,-0.393,0.484291235,24.33,0.5,24.33513715,24.023,2.967,24.20552867,0.283,-0.393,0.484291235,23.74,3.36,23.97659692
30/01/2020 16:00,24.403,-2.9165,24.57666335,0.283,-0.3865,0.479031575,24.12,-2.53,24.25232566,24.503,3.4635,24.74657231,0.283,-0.3865,0.479031575,24.22,3.85,24.52408816
30/01/2020 16:30,24.733,-3.0355,24.9185784,0.283,-0.3855,0.478225104,24.45,-2.65,24.59319011,24.883,3.3745,25.11077337,0.283,-0.3855,0.478225104,24.6,3.76,24.88569067
30/01/2020 17:00,25.2135,-3.097,25.40299178,0.2835,-0.367,0.463746968,24.93,-2.73,25.07903108,25.3335,3.263,25.54277572,0.2835,-0.367,0.463746968,25.05,3.63,25.31164554
30/01/2020 17:30,25.7735,-2.8205,25.92737014,0.2835,-0.3705,0.466521704,25.49,-2.45,25.60747157,25.6835,3.4995,25.92081543,0.2835,-0.3705,0.466521704,25.4,3.87,25.69312943
30/01/2020 18:00,25.6235,-1.0795,25.64622921,0.2835,-0.3695,0.465727925,25.34,-0.71,25.34994477,25.2835,3.3005,25.49801311,0.2835,-0.3695,0.465727925,25,3.67,25.26794214
30/01/2020 18:30,25.354,0.6345,25.36193814,0.284,-0.3755,0.470803834,25.07,1.01,25.09033679,24.714,-0.3755,24.71685247,0.284,-0.3755,0.470803834,24.43,0,24.43
30/01/2020 19:00,25.1335,0.5105,25.13868399,0.2835,-0.3595,0.457834577,24.85,0.87,24.86522471,24.4735,-0.3595,24.47614027,0.2835,-0.3595,0.457834577,24.19,0,24.19
30/01/2020 19:30,24.614,0.5045,24.61916969,0.284,-0.3655,0.462867422,24.33,0.87,24.3455499,23.924,-1.0455,23.94683374,0.284,-0.3655,0.462867422,23.64,-0.68,23.64977801
30/01/2020 20:00,23.753,0.3925,23.75624266,0.283,-0.3775,0.471800011,23.47,0.77,23.48262762,23.083,-1.0575,23.10721089,0.283,-0.3775,0.471800011,22.8,-0.68,22.8101381
30/01/2020 20:30,22.9725,0.3765,22.97558505,0.2825,-0.3935,0.484405306,22.69,0.77,22.70306147,22.2925,-1.1635,22.3228423,0.2825,-0.3935,0.484405306,22.01,-0.77,22.02346476
30/01/2020 21:00,22.173,-0.3835,22.17631622,0.283,-0.3835,0.476614362,21.89,0,21.89,21.463,-1.3135,21.50315445,0.283,-0.3835,0.476614362,21.18,-0.93,21.20040801
30/01/2020 21:30,20.8225,-4.0465,21.21204065,0.2825,-0.3665,0.462740208,20.54,-3.68,20.86705537,20.4025,-0.0065,20.40250104,0.2825,-0.3665,0.462740208,20.12,0.36,20.12322042
30/01/2020 22:00,19.793,-1.041,19.82035645,0.283,-0.361,0.458704698,19.51,-0.68,19.52184674,19.143,-1.431,19.19641138,0.283,-0.361,0.458704698,18.86,-1.07,18.89032821
30/01/2020 22:30,18.703,-1.0935,18.73493932,0.283,-0.3435,0.445063198,18.42,-0.75,18.43526241,18.113,-1.5935,18.18295936,0.283,-0.3435,0.445063198,17.83,-1.25,17.87376289
30/01/2020 23:00,17.4125,-1.2345,17.45620653,0.2825,-0.3045,0.415363094,17.13,-0.93,17.15522661,16.8725,-1.6645,16.95440404,0.2825,-0.3045,0.415363094,16.59,-1.36,16.64565108
30/01/2020 23:30,16.823,-1.2595,16.87008208,0.283,-0.3295,0.434349226,16.54,-0.93,16.56612507,16.313,-1.7595,16.40761437,0.283,-0.3295,0.434349226,16.03,-1.43,16.09365714
31/01/2020 00:00,16.1825,-1.62,16.26338545,0.2825,-0.33,0.434403326,15.9,-1.29,15.95224436,15.6325,-1.94,15.75241747,0.2825,-0.33,0.434403326,15.35,-1.61,15.43420228
31/01/2020 00:30,15.8325,-1.9245,15.94903622,0.2825,-0.3245,0.430240049,15.55,-1.6,15.63209839,15.3225,-2.0845,15.4636395,0.2825,-0.3245,0.430240049,15.04,-1.76,15.14262857
31/01/2020 01:00,16.443,-1.6515,16.52572846,0.283,-0.3215,0.428312094,16.16,-1.33,16.21463845,15.913,-1.9715,16.03466187,0.283,-0.3215,0.428312094,15.63,-1.65,15.71685083
31/01/2020 01:30,16.1225,-1.6225,16.20393509,0.2825,-0.3525,0.451732775,15.84,-1.27,15.89083069,15.6425,-2.0025,15.77015575,0.2825,-0.3525,0.451732775,15.36,-1.65,15.44836885
31/01/2020 02:00,15.3025,-1.7625,15.40366555,0.2825,-0.3425,0.443973535,15.02,-1.42,15.08697451,14.8425,-2.1025,14.99067418,0.2825,-0.3425,0.443973535,14.56,-1.76,14.66598786
31/01/2020 02:30,14.953,-2.012,15.08775507,0.283,-0.332,0.436248782,14.67,-1.68,14.76588297,14.493,-2.212,14.66083193,0.283,-0.332,0.436248782,14.21,-1.88,14.33382364
31/01/2020 03:00,14.9525,-2.081,15.09661609,0.2825,-0.341,0.4428174,14.67,-1.74,14.77282979,14.4025,-2.221,14.5727433,0.2825,-0.341,0.4428174,14.12,-1.88,14.244606
31/01/2020 03:30,14.693,-2.0685,14.83788871,0.283,-0.3285,0.433591109,14.41,-1.74,14.51467189,14.113,-2.2085,14.28475555,0.283,-0.3285,0.433591109,13.83,-1.88,13.95719528
31/01/2020 04:00,14.303,-1.893,14.42772532,0.283,-0.333,0.437010297,14.02,-1.56,14.10652331,13.813,-2.343,14.01030399,0.283,-0.333,0.437010297,13.53,-2.01,13.67848676
31/01/2020 04:30,14.3025,-1.8935,14.42729526,0.2825,-0.3335,0.437068073,14.02,-1.56,14.10652331,13.8125,-2.3435,14.00989466,0.2825,-0.3335,0.437068073,13.53,-2.01,13.67848676
31/01/2020 05:00,14.383,-1.8875,14.50632087,0.283,-0.3275,0.432833975,14.1,-1.56,14.18603539,13.903,-2.3375,14.09813162,0.283,-0.3275,0.432833975,13.62,-2.01,13.76751612
31/01/2020 05:30,14.533,-1.794,14.64330991,0.283,-0.344,0.445449211,14.25,-1.45,14.32358195,14.053,-2.294,14.23900435,0.283,-0.344,0.445449211,13.77,-1.95,13.90738653
31/01/2020 06:00,14.8325,-1.672,14.92644098,0.2825,-0.362,0.459184331,14.55,-1.31,14.60885348,14.3325,-2.152,14.49315908,0.2825,-0.362,0.459184331,14.05,-1.79,14.16356594
31/01/2020 06:30,15.914,-1.261,15.96388164,0.284,-0.381,0.475202062,15.63,-0.88,15.65475327,15.424,-1.801,15.52879187,0.284,-0.381,0.475202062,15.14,-1.42,15.206446
31/01/2020 07:00,17.553,-2.4965,17.72964527,0.283,-0.3765,0.471000265,17.27,-2.12,17.39963505,17.033,-1.2365,17.0778225,0.283,-0.3765,0.471000265,16.75,-0.86,16.77206308
31/01/2020 07:30,19.813,-3.663,20.14876021,0.283,-0.383,0.476212138,19.53,-3.28,19.80351736,19.333,-0.393,19.33699403,0.283,-0.383,0.476212138,19.05,-0.01,19.05000262
31/01/2020 08:00,21.013,0.2885,21.0149804,0.283,-0.3815,0.475006579,20.73,0.67,20.74082448,20.303,-0.3915,20.30677427,0.283,-0.3815,0.475006579,20.02,-0.01,20.0200025
31/01/2020 08:30,22.0225,0.439,22.02687511,0.2825,-0.391,0.482376668,21.74,0.83,21.7558383,21.2625,-0.401,21.26628099,0.2825,-0.391,0.482376668,20.98,-0.01,20.98000238
31/01/2020 09:00,23.033,0.7875,23.04645841,0.283,-0.3925,0.483885575,22.75,1.18,22.78058164,22.253,0.2775,22.25473018,0.283,-0.3925,0.483885575,21.97,0.67,21.98021383
31/01/2020 09:30,23.753,0.878,23.76922155,0.283,-0.392,0.483480093,23.47,1.27,23.50433577,23.043,0.278,23.04467689,0.283,-0.392,0.483480093,22.76,0.67,22.76985946
31/01/2020 10:00,24.1425,0.847,24.15735323,0.2825,-0.423,0.50866025,23.86,1.27,23.89377534,23.2925,0.247,23.29380959,0.2825,-0.423,0.50866025,23.01,0.67,23.01975239
31/01/2020 10:30,24.433,0.7665,24.44502017,0.283,-0.4235,0.509353757,24.15,1.19,24.17930107,23.573,0.2465,23.57428878,0.283,-0.4235,0.509353757,23.29,0.67,23.29963519
31/01/2020 11:00,24.5725,0.926,24.58994169,0.2825,-0.404,0.492972869,24.29,1.33,24.32638485,23.7125,0.266,23.71399191,0.2825,-0.404,0.492972869,23.43,0.67,23.43957764
31/01/2020 11:30,25.133,1.229,25.16303102,0.283,-0.371,0.466615473,24.85,1.6,24.90145578,24.243,0.439,24.24697445,0.283,-0.371,0.466615473,23.96,0.81,23.97368766
31/01/2020 12:00,25.473,1.137,25.49836265,0.283,-0.363,0.460280349,25.19,1.5,25.23462106,24.603,0.447,24.60706033,0.283,-0.363,0.460280349,24.32,0.81,24.33348516
31/01/2020 12:30,25.2325,1.189,25.26049836,0.2825,-0.391,0.482376668,24.95,1.58,24.999978,24.3925,0.469,24.39700837,0.2825,-0.391,0.482376668,24.11,0.86,24.12533316
31/01/2020 13:00,24.983,1.054,25.00522355,0.283,-0.386,0.478628248,24.7,1.44,24.7419401,24.153,0.334,24.15530925,0.283,-0.386,0.478628248,23.87,0.72,23.88085635
31/01/2020 13:30,24.863,0.7975,24.87578693,0.283,-0.3825,0.475810099,24.58,1.18,24.60830754,23.973,0.3375,23.9753756,0.283,-0.3825,0.475810099,23.69,0.72,23.7009388
31/01/2020 14:00,25.0225,0.983,25.04180096,0.2825,-0.407,0.495434405,24.74,1.39,24.77901733,23.7325,0.373,23.73543101,0.2825,-0.407,0.495434405,23.45,0.78,23.4629687
31/01/2020 14:30,24.833,0.961,24.85158768,0.283,-0.429,0.513935794,24.55,1.39,24.58931882,23.993,0.281,23.99464544,0.283,-0.429,0.513935794,23.71,0.71,23.72062815
31/01/2020 15:00,24.423,0.011,24.42300248,0.283,-0.419,0.505618433,24.14,0.43,24.14382944,23.773,1.391,23.81366016,0.283,-0.419,0.505618433,23.49,1.81,23.55963073
31/01/2020 15:30,23.823,-3.039,24.01605401,0.283,-0.419,0.505618433,23.54,-2.62,23.68535412,23.773,3.481,24.02650391,0.283,-0.419,0.505618433,23.49,3.9,23.81155392
31/01/2020 16:00,24.1635,0.1665,24.16407363,0.2835,-0.4035,0.493137405,23.88,0.57,23.8868018,23.4635,3.4965,23.72259144,0.2835,-0.4035,0.493137405,23.18,3.9,23.50579503
31/01/2020 16:30,24.743,0.5845,24.74990281,0.283,-0.4055,0.494488878,24.46,0.99,24.48002655,23.993,0.2645,23.99445789,0.283,-0.4055,0.494488878,23.71,0.67,23.71946458
31/01/2020 17:00,24.8335,-0.8745,24.84889278,0.2835,-0.3845,0.47771592,24.55,-0.49,24.55488953,24.4035,3.2655,24.62101343,0.2835,-0.3845,0.47771592,24.12,3.65,24.39460801
31/01/2020 17:30,25.6845,0.635,25.69234838,0.2845,-0.385,0.478712074,25.4,1.02,25.42047206,24.9945,-0.385,24.99746498,0.2845,-0.385,0.478712074,24.71,0,24.71
31/01/2020 18:00,25.634,0.7335,25.64449216,0.284,-0.4065,0.495881286,25.35,1.14,25.37562019,24.924,-0.4065,24.9273147,0.284,-0.4065,0.495881286,24.64,0,24.64
31/01/2020 18:30,24.865,0.4615,24.8692824,0.285,-0.4185,0.506327216,24.58,0.88,24.5957476,24.215,-1.0985,24.23990361,0.285,-0.4185,0.506327216,23.93,-0.68,23.93965956
31/01/2020 19:00,24.2535,0.273,24.25503641,0.2835,-0.427,0.512543901,23.97,0.7,23.98021893,23.3635,-0.427,23.36740168,0.2835,-0.427,0.512543901,23.08,0,23.08
31/01/2020 19:30,23.4935,0.1855,23.49423232,0.2835,-0.3845,0.47771592,23.21,0.57,23.21699808,22.8735,-0.2845,22.87526923,0.2835,-0.3845,0.47771592,22.59,0.1,22.59022134
31/01/2020 20:00,23.4035,0.291,23.40530908,0.2835,-0.399,0.489462205,23.12,0.69,23.13029399,22.7135,0.011,22.71350266,0.2835,-0.399,0.489462205,22.43,0.41,22.4337469
31/01/2020 20:30,22.814,0.298,22.81594618,0.284,-0.392,0.484066111,22.53,0.69,22.54056344,22.084,-1.072,22.11000317,0.284,-0.392,0.484066111,21.8,-0.68,21.81060293
31/01/2020 21:00,22.016,-0.403,22.01968812,0.286,-0.403,0.494171023,21.73,0,21.73,20.776,-1.243,20.81315029,0.286,-0.403,0.494171023,20.49,-0.84,20.50721093
31/01/2020 21:30,20.5295,-1.0855,20.55817795,0.2895,-0.4055,0.498237393,20.24,-0.68,20.2514197,19.2495,-1.3655,19.2978714,0.2895,-0.4055,0.498237393,18.96,-0.96,18.98428824
31/01/2020 22:00,19.1615,-1.074,19.19157519,0.2915,-0.394,0.490110447,18.87,-0.68,18.88224828,18.5515,-1.624,18.62244689,0.2915,-0.394,0.490110447,18.26,-1.23,18.30137973
31/01/2020 22:30,18.093,-1.3405,18.14259048,0.283,-0.3805,0.474203806,17.81,-0.96,17.83585434,17.513,-1.7705,17.60226801,0.283,-0.3805,0.474203806,17.23,-1.39,17.28597698
31/01/2020 23:00,17.483,-1.3345,17.53385808,0.283,-0.3745,0.469403078,17.2,-0.96,17.22676987,16.873,-1.7645,16.96501074,0.283,-0.3745,0.469403078,16.59,-1.39,16.64812902
31/01/2020 23:30,16.673,-1.5175,16.74191552,0.283,-0.3875,0.479838775,16.39,-1.13,16.42890745,15.993,-1.9075,16.10635295,0.283,-0.3875,0.479838775,15.71,-1.52,15.78336149
01/02/2020 00:00,15.983,-1.587,16.06159575,0.283,-0.367,0.463441474,15.7,-1.22,15.74732993,15.263,-2.027,15.39700938,0.283,-0.367,0.463441474,14.98,-1.66,15.07169533
01/02/2020 00:30,16.0525,-1.5765,16.12972748,0.2825,-0.3565,0.454860968,15.77,-1.22,15.81712047,15.2625,-2.0165,15.3951349,0.2825,-0.3565,0.454860968,14.98,-1.66,15.07169533
01/02/2020 01:00,16.423,-1.672,16.50789245,0.283,-0.352,0.451655842,16.14,-1.32,16.19388774,15.593,-2.122,15.73672561,0.283,-0.352,0.451655842,15.31,-1.77,15.41197586
01/02/2020 01:30,16.313,-1.672,16.39846191,0.283,-0.352,0.451655842,16.03,-1.32,16.08425628,15.463,-2.122,15.60792276,0.283,-0.352,0.451655842,15.18,-1.77,15.28284332
01/02/2020 02:00,15.5725,-1.6675,15.66152331,0.2825,-0.3475,0.447842048,15.29,-1.32,15.34687265,14.7525,-2.1975,14.91526944,0.2825,-0.3475,0.447842048,14.47,-1.85,14.58778256
01/02/2020 02:30,15.143,-2.207,15.3029833,0.283,-0.347,0.44777003,14.86,-1.86,14.97595406,14.473,-1.737,14.57686173,0.283,-0.347,0.44777003,14.19,-1.39,14.2579171
01/02/2020 03:00,14.9925,-1.838,15.1047443,0.2825,-0.348,0.448230131,14.71,-1.49,14.7852697,14.2125,-2.298,14.39708166,0.2825,-0.348,0.448230131,13.93,-1.95,14.06582383
01/02/2020 03:30,14.673,-1.838,14.78766963,0.283,-0.348,0.448545427,14.39,-1.49,14.46693471,13.933,-2.238,14.11159569,0.283,-0.348,0.448545427,13.65,-1.89,13.78022496
01/02/2020 04:00,14.313,-1.8345,14.43008521,0.283,-0.3445,0.445835452,14.03,-1.49,14.1088979,13.593,-2.3145,13.78863877,0.283,-0.3445,0.445835452,13.31,-1.97,13.45499907
01/02/2020 04:30,14.1825,-1.979,14.31990738,0.2825,-0.329,0.433644151,13.9,-1.65,13.99758908,13.4225,-2.299,13.61796267,0.2825,-0.329,0.433644151,13.14,-1.97,13.28685441
01/02/2020 05:00,13.933,-1.969,14.07144094,0.283,-0.319,0.426438741,13.65,-1.65,13.74936362,13.123,-2.289,13.32113546,0.283,-0.319,0.426438741,12.84,-1.97,12.99024634
01/02/2020 05:30,13.863,-1.8905,13.99131013,0.283,-0.3305,0.43510832,13.58,-1.56,13.66930869,13.043,-2.3005,13.24432517,0.283,-0.3305,0.43510832,12.76,-1.97,12.91117733
01/02/2020 06:00,14.1125,-1.903,14.24022701,0.2825,-0.343,0.44435937,13.83,-1.56,13.91770455,13.2725,-2.213,13.45572834,0.2825,-0.343,0.44435937,12.99,-1.87,13.12390948
01/02/2020 06:30,14.523,-1.8205,14.63665772,0.283,-0.3605,0.458311303,14.24,-1.46,14.31464984,13.733,-2.1105,13.89422539,0.283,-0.3605,0.458311303,13.45,-1.75,13.56336979
01/02/2020 07:00,15.083,-1.64,15.171898,0.283,-0.37,0.465820781,14.8,-1.27,14.85438992,14.293,-2.07,14.44211719,0.283,-0.37,0.465820781,14.01,-1.7,14.11276373
01/02/2020 07:30,16.133,-1.3505,16.18942677,0.283,-0.3805,0.474203806,15.85,-0.97,15.87965365,15.373,-1.7805,15.47576522,0.283,-0.3805,0.474203806,15.09,-1.4,15.15480452
01/02/2020 08:00,17.263,-1.1385,17.30050147,0.283,-0.3885,0.4806467,16.98,-0.75,16.99655553,15.933,-1.4985,16.00331188,0.283,-0.3885,0.4806467,15.65,-1.11,15.68931484
01/02/2020 08:30,18.3025,-1.119,18.33667547,0.2825,-0.369,0.464722767,18.02,-0.75,18.0356009,16.9325,-1.389,16.98937542,0.2825,-0.369,0.464722767,16.65,-1.02,16.68121398
01/02/2020 09:00,19.2235,-1.052,19.25226367,0.2835,-0.372,0.467713855,18.94,-0.68,18.95220304,18.4735,-1.082,18.50515945,0.2835,-0.372,0.467713855,18.19,-0.71,18.20385124
01/02/2020 09:30,20.243,-1.0435,20.26987768,0.283,-0.3635,0.460674777,19.96,-0.68,19.97157981,19.443,-1.0735,19.47261285,0.283,-0.3635,0.460674777,19.16,-0.71,19.1731505
01/02/2020 10:00,20.7725,-0.3565,20.77555892,0.2825,-0.3565,0.454860968,20.49,0,20.49,19.9525,-0.3565,19.95568462,0.2825,-0.3565,0.454860968,19.67,0,19.67
01/02/2020 10:30,21.283,-3.5265,21.57318454,0.283,-0.3665,0.463045624,21,-3.16,21.23642154,20.433,2.9835,20.64966734,0.283,-0.3665,0.463045624,20.15,3.35,20.42657583
01/02/2020 11:00,21.373,0.285,21.37490009,0.283,-0.385,0.477822143,21.09,0.67,21.1006398,20.433,-0.385,20.43662678,0.283,-0.385,0.477822143,20.15,0,20.15
01/02/2020 11:30,21.803,0.285,21.80486262,0.283,-0.385,0.477822143,21.52,0.67,21.53042731,20.433,-0.385,20.43662678,0.283,-0.385,0.477822143,20.15,0,20.15
01/02/2020 12:00,21.753,0.2875,21.7548998,0.283,-0.3825,0.475810099,21.47,0.67,21.48045158,20.683,-1.0625,20.7102727,0.283,-0.3825,0.475810099,20.4,-0.68,20.41133019
01/02/2020 12:30,22.0825,0.2905,22.08441071,0.2825,-0.3795,0.473103054,21.8,0.67,21.81029344,20.5625,-1.0595,20.58977772,0.2825,-0.3795,0.473103054,20.28,-0.68,20.29139719
01/02/2020 13:00,21.663,0.288,21.66491433,0.283,-0.382,0.475408246,21.38,0.67,21.39049555,20.673,-1.062,20.70026022,0.283,-0.382,0.475408246,20.39,-0.68,20.40133574
01/02/2020 13:30,21.553,-0.3735,21.55623602,0.283,-0.3735,0.468605644,21.27,0,21.27,20.673,-1.0535,20.69982587,0.283,-0.3735,0.468605644,20.39,-0.68,20.40133574
01/02/2020 14:00,21.743,0.2675,21.74464544,0.283,-0.4025,0.492031757,21.46,0.67,21.47045645,20.093,-1.0825,20.12213844,0.283,-0.4025,0.492031757,19.81,-0.68,19.82166744
01/02/2020 14:30,21.433,-0.3955,21.43664874,0.283,-0.3955,0.486322167,21.15,0,21.15,20.353,-1.0755,20.38139616,0.283,-0.3955,0.486322167,20.07,-0.68,20.08151638
01/02/2020 15:00,20.7235,3.131,20.95868825,0.2835,-0.389,0.48134525,20.44,3.52,20.74087751,19.8035,-1.159,19.83738625,0.2835,-0.389,0.48134525,19.52,-0.77,19.53518108
01/02/2020 15:30,20.7235,-1.067,20.75095037,0.2835,-0.387,0.479730393,20.44,-0.68,20.45130803,19.8035,-1.267,19.84398905,0.2835,-0.387,0.479730393,19.52,-0.88,19.539826
01/02/2020 16:00,20.563,-1.0645,20.59053494,0.283,-0.3845,0.477419365,20.28,-0.68,20.29139719,19.693,-1.3245,19.73749096,0.283,-0.3845,0.477419365,19.41,-0.94,19.43274813
01/02/2020 16:30,21.3125,-0.386,21.31599522,0.2825,-0.386,0.478332782,21.03,0,21.03,20.5525,-1.226,20.58903427,0.2825,-0.386,0.478332782,20.27,-0.84,20.28739757
01/02/2020 17:00,22.353,-0.3735,22.35612022,0.283,-0.3735,0.468605644,22.07,0,22.07,21.603,-1.0735,21.62965583,0.283,-0.3735,0.468605644,21.32,-0.7,21.33148846
01/02/2020 17:30,23.2335,-0.3575,23.23625031,0.2835,-0.3575,0.456265822,22.95,0,22.95,22.1135,-1.0575,22.13877116,0.2835,-0.3575,0.456265822,21.83,-0.7,21.8412202
01/02/2020 18:00,23.2335,-3.8625,23.55237628,0.2835,-0.3525,0.452358818,22.95,-3.51,23.21686025,22.6535,1.1675,22.68356494,0.2835,-0.3525,0.452358818,22.37,1.52,22.42158112
01/02/2020 18:30,22.905,-3.9525,23.24352127,0.285,-0.3625,0.461119562,22.62,-3.59,22.90311114,22.205,-0.8925,22.22292918,0.285,-0.3625,0.461119562,21.92,-0.53,21.92640645
01/02/2020 19:00,22.6635,-0.362,22.6663909,0.2835,-0.362,0.459800228,22.38,0,22.38,21.5735,-1.302,21.61275332,0.2835,-0.362,0.459800228,21.29,-0.94,21.31074142
01/02/2020 19:30,22.2745,-0.368,22.27753968,0.2845,-0.368,0.465149707,21.99,0,21.99,21.2845,-1.308,21.3246525,0.2845,-0.368,0.465149707,21,-0.94,21.02102757
01/02/2020 20:00,21.535,-1.0335,21.55978542,0.285,-0.3535,0.454078462,21.25,-0.68,21.26087722,20.805,-1.5035,20.85925543,0.285,-0.3535,0.454078462,20.52,-1.15,20.5521994
01/02/2020 20:30,21.0825,-1.014,21.10687097,0.2825,-0.334,0.437449711,20.8,-0.68,20.81111242,20.3725,-1.584,20.43398669,0.2825,-0.334,0.437449711,20.09,-1.25,20.12884994
01/02/2020 21:00,20.5625,-1.0575,20.5896749,0.2825,-0.3775,0.471500265,20.28,-0.68,20.29139719,19.8825,-1.7275,19.95740621,0.2825,-0.3775,0.471500265,19.6,-1.35,19.64643734
01/02/2020 21:30,19.7725,-1.228,19.81059667,0.2825,-0.368,0.463929143,19.49,-0.86,19.50896461,19.1125,-1.818,19.19877028,0.2825,-0.368,0.463929143,18.83,-1.45,18.88574595
01/02/2020 22:00,18.5825,-4.454,19.108831,0.2825,-0.334,0.437449711,18.3,-4.12,18.75804894,18.5825,1.246,18.62422676,0.2825,-0.334,0.437449711,18.3,1.58,18.36808101
01/02/2020 22:30,18.093,-1.5425,18.15863308,0.283,-0.3425,0.444291852,17.81,-1.2,17.85038095,17.473,-2.0825,17.59666262,0.283,-0.3425,0.444291852,17.19,-1.74,17.27783841
01/02/2020 23:00,17.5225,-1.7085,17.60559509,0.2825,-0.3585,0.45643017,17.24,-1.35,17.29277595,16.8725,-2.0985,17.0024986,0.2825,-0.3585,0.45643017,16.59,-1.74,16.68099817
01/02/2020 23:30,16.763,-1.703,16.8492842,0.283,-0.353,0.452435631,16.48,-1.35,16.53520184,16.093,-2.323,16.25979637,0.283,-0.353,0.452435631,15.81,-1.97,15.93226287
02/02/2020 00:00,16.263,-1.7665,16.35865799,0.283,-0.3465,0.447382666,15.98,-1.42,16.04296731,15.543,-2.3165,15.71467535,0.283,-0.3465,0.447382666,15.26,-1.97,15.38663381
02/02/2020 00:30,16.1625,-1.7665,16.25874929,0.2825,-0.3465,0.44706655,15.88,-1.42,15.94336226,15.4025,-2.3165,15.57572401,0.2825,-0.3465,0.44706655,15.12,-1.97,15.24779656
02/02/2020 01:00,16.633,-1.757,16.72554149,0.283,-0.337,0.440065904,16.35,-1.42,16.41154776,15.843,-2.307,16.01008738,0.283,-0.337,0.440065904,15.56,-1.97,15.68421181
02/02/2020 01:30,16.413,-1.774,16.50859307,0.283,-0.354,0.453216284,16.13,-1.42,16.19238401,15.563,-2.324,15.73556307,0.283,-0.354,0.453216284,15.28,-1.97,15.40646942
02/02/2020 02:00,16.0025,-1.779,16.10108218,0.2825,-0.359,0.456822996,15.72,-1.42,15.78400456,15.0625,-2.279,15.23393407,0.2825,-0.359,0.456822996,14.78,-1.92,14.90418733
02/02/2020 02:30,15.653,-1.7745,15.75326186,0.283,-0.3545,0.453606933,15.37,-1.42,15.43545594,14.663,-2.2745,14.83835972,0.283,-0.3545,0.453606933,14.38,-1.92,14.5076118
02/02/2020 03:00,15.0825,-1.7915,15.18852457,0.2825,-0.3715,0.466710296,14.8,-1.42,14.86796556,14.1025,-2.2915,14.28745878,0.2825,-0.3715,0.466710296,13.82,-1.92,13.9527345
02/02/2020 03:30,14.783,-1.8055,14.89284792,0.283,-0.3855,0.478225104,14.5,-1.42,14.56936512,13.873,-2.3055,14.06326631,0.283,-0.3855,0.478225104,13.59,-1.92,13.72495902
02/02/2020 04:00,14.383,-4.0315,14.9373251,0.283,-0.3815,0.475006579,14.1,-3.65,14.56476914,13.873,-0.0215,13.87301666,0.283,-0.3815,0.475006579,13.59,0.36,13.59476738
02/02/2020 04:30,14.3825,-2.4065,14.58243973,0.2825,-0.3365,0.439361468,14.1,-2.07,14.2511368,13.5625,-1.9965,13.70866217,0.2825,-0.3365,0.439361468,13.28,-1.66,13.38334786
02/02/2020 05:00,14.383,-2.0415,14.52716116,0.283,-0.3615,0.459098301,14.1,-1.68,14.19973239,13.563,-2.2815,13.75355268,0.283,-0.3615,0.459098301,13.28,-1.92,13.41807736
