Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/02/2020 05:30,14.123,-2.053,14.27143784,0.283,-0.373,0.468207219,13.84,-1.68,13.94159245,13.293,-2.293,13.48931792,0.283,-0.373,0.468207219,13.01,-1.92,13.15091252
02/02/2020 06:00,13.8925,-2.072,14.04616461,0.2825,-0.392,0.483187593,13.61,-1.68,13.71329647,13.0225,-2.252,13.2157864,0.2825,-0.392,0.483187593,12.74,-1.86,12.87506116
02/02/2020 06:30,14.053,-2.0715,14.20485555,0.283,-0.3915,0.483074787,13.77,-1.68,13.8721051,13.143,-2.2515,13.33445542,0.283,-0.3915,0.483074787,12.86,-1.86,12.99381391
02/02/2020 07:00,14.5425,-1.9935,14.67849953,0.2825,-0.3935,0.484405306,14.26,-1.6,14.34948083,13.6825,-2.1435,13.8493826,0.2825,-0.3935,0.484405306,13.4,-1.75,13.51378925
02/02/2020 07:30,15.133,-1.7695,15.2361025,0.283,-0.4295,0.514353235,14.85,-1.34,14.91033534,14.303,-1.9595,14.43660103,0.283,-0.4295,0.514353235,14.02,-1.53,14.10323722
02/02/2020 08:00,15.793,-1.6085,15.87470067,0.283,-0.4085,0.496951959,15.51,-1.2,15.5563524,15.033,-1.8685,15.14867589,0.283,-0.4085,0.496951959,14.75,-1.46,14.8220815
02/02/2020 08:30,16.7225,-1.447,16.78498779,0.2825,-0.397,0.487252758,16.44,-1.05,16.4734969,15.9825,-1.697,16.07234007,0.2825,-0.397,0.487252758,15.7,-1.3,15.75372972
02/02/2020 09:00,18.173,-2.562,18.35270479,0.283,-0.422,0.508107272,17.89,-2.14,18.01753868,17.523,-0.542,17.53138024,0.283,-0.422,0.508107272,17.24,-0.12,17.24041763
02/02/2020 09:30,19.323,-0.4145,19.32744523,0.283,-0.4145,0.501895656,19.04,0,19.04,18.453,-1.1745,18.49033962,0.283,-0.4145,0.501895656,18.17,-0.76,18.18588739
02/02/2020 10:00,19.5325,-1.073,19.56194993,0.2825,-0.393,0.483999225,19.25,-0.68,19.26200665,18.6625,-1.353,18.71148084,0.2825,-0.393,0.483999225,18.38,-0.96,18.40505365
02/02/2020 10:30,20.283,-3.7135,20.62013994,0.283,-0.4035,0.492850129,20,-3.31,20.27205219,19.463,-1.0435,19.49095332,0.283,-0.4035,0.492850129,19.18,-0.64,19.19067482
02/02/2020 11:00,21.1425,-0.426,21.1467913,0.2825,-0.426,0.511157755,20.86,0,20.86,20.2425,-1.116,20.27324005,0.2825,-0.426,0.511157755,19.96,-0.69,19.97192279
02/02/2020 11:30,21.893,-0.416,21.89695196,0.283,-0.416,0.503135171,21.61,0,21.61,20.993,-1.106,21.02211419,0.283,-0.416,0.503135171,20.71,-0.69,20.72149126
02/02/2020 12:00,22.233,-0.423,22.23702359,0.283,-0.423,0.50893811,21.95,0,21.95,21.393,-1.113,21.42193311,0.283,-0.423,0.50893811,21.11,-0.69,21.12127364
02/02/2020 12:30,22.3725,-0.4185,22.37641389,0.2825,-0.4185,0.504924252,22.09,0,22.09,21.5625,-1.1085,21.59097447,0.2825,-0.4185,0.504924252,21.28,-0.69,21.29118362
02/02/2020 13:00,22.433,0.2665,22.43458293,0.283,-0.4035,0.492850129,22.15,0.67,22.16013087,21.563,-1.0935,21.59070891,0.283,-0.4035,0.492850129,21.28,-0.69,21.29118362
02/02/2020 13:30,22.593,0.243,22.59430676,0.283,-0.427,0.512267508,22.31,0.67,22.32005824,21.773,-1.117,21.80163338,0.283,-0.427,0.512267508,21.49,-0.69,21.50107439
02/02/2020 14:00,22.3525,0.2535,22.35393743,0.2825,-0.4165,0.503267821,22.07,0.67,22.08016757,21.4625,-1.1065,21.4910039,0.2825,-0.4165,0.503267821,21.18,-0.69,21.1912364
02/02/2020 14:30,22.4335,0.2435,22.43482147,0.2835,-0.4265,0.512127426,22.15,0.67,22.16013087,21.5435,-1.1165,21.57241212,0.2835,-0.4265,0.512127426,21.26,-0.69,21.27119414
02/02/2020 15:00,22.283,-0.411,22.28679003,0.283,-0.411,0.499009018,22,0,22,21.383,-1.101,21.41132621,0.283,-0.411,0.499009018,21.1,-0.69,21.11127898
02/02/2020 15:30,22.2835,-0.446,22.28796286,0.2835,-0.446,0.528477294,22,0,22,21.3835,-1.136,21.41365378,0.2835,-0.446,0.528477294,21.1,-0.69,21.11127898
02/02/2020 16:00,22.2855,-0.4155,22.28937304,0.2855,-0.4155,0.504133415,22,0,22,21.3855,-1.1655,21.41723606,0.2855,-0.4155,0.504133415,21.1,-0.75,21.11332518
02/02/2020 16:30,22.506,-0.443,22.5103595,0.286,-0.443,0.527299725,22.22,0,22.22,21.676,-1.143,21.70611492,0.286,-0.443,0.527299725,21.39,-0.7,21.40145089
02/02/2020 17:00,22.5095,-0.4125,22.51327934,0.2895,-0.4125,0.50395089,22.22,0,22.22,21.2695,-1.1125,21.29857475,0.2895,-0.4125,0.50395089,20.98,-0.7,20.99167454
02/02/2020 17:30,23.0755,-0.441,23.07971363,0.2955,-0.441,0.530849555,22.78,0,22.78,21.5555,-1.141,21.58567722,0.2955,-0.441,0.530849555,21.26,-0.7,21.27152087
02/02/2020 18:00,22.4725,-4.048,22.83417527,0.2925,-0.418,0.510176685,22.18,-3.63,22.47508176,21.8925,-0.218,21.89358537,0.2925,-0.418,0.510176685,21.6,0.2,21.60092591
02/02/2020 18:30,22.6155,-0.394,22.61893181,0.2955,-0.394,0.4925,22.32,0,22.32,21.8955,-1.234,21.9302457,0.2955,-0.394,0.4925,21.6,-0.84,21.61632716
02/02/2020 19:00,22.863,-0.3835,22.86621616,0.293,-0.3835,0.482619156,22.57,0,22.57,21.513,-1.2235,21.54776372,0.293,-0.3835,0.482619156,21.22,-0.84,21.23661932
02/02/2020 19:30,22.443,-0.403,22.44661796,0.283,-0.403,0.492440859,22.16,0,22.16,21.623,-1.243,21.65869751,0.283,-0.403,0.492440859,21.34,-0.84,21.35652593
02/02/2020 20:00,21.933,-1.075,21.95932863,0.283,-0.395,0.485915631,21.65,-0.68,21.66067635,21.143,-1.395,21.18897057,0.283,-0.395,0.485915631,20.86,-1,20.88395556
02/02/2020 20:30,21.0025,-1.052,21.02883045,0.2825,-0.372,0.467108392,20.72,-0.68,20.7311553,20.2425,-1.532,20.3003899,0.2825,-0.372,0.467108392,19.96,-1.16,19.993679
02/02/2020 21:00,20.293,-1.1885,20.32777364,0.283,-0.3485,0.448933458,20.01,-0.84,20.02762342,19.533,-1.6885,19.60584406,0.283,-0.3485,0.448933458,19.25,-1.34,19.2965826
02/02/2020 21:30,19.583,-1.336,19.62851968,0.283,-0.346,0.446995526,19.3,-0.99,19.32537451,18.823,-1.816,18.91039886,0.283,-0.346,0.446995526,18.54,-1.47,18.5981854
02/02/2020 22:00,18.8725,-1.3515,18.92083002,0.2825,-0.3615,0.458790257,18.59,-0.99,18.61634228,18.1325,-1.8315,18.22476196,0.2825,-0.3615,0.458790257,17.85,-1.47,17.91042713
02/02/2020 22:30,18.543,-1.2835,18.58736725,0.283,-0.3635,0.460674777,18.26,-0.92,18.28316165,17.743,-1.6235,17.81712101,0.283,-0.3635,0.460674777,17.46,-1.26,17.50540488
02/02/2020 23:00,17.5425,-1.3865,17.59720684,0.2825,-0.3465,0.44706655,17.26,-1.04,17.29130417,16.7825,-1.8365,16.88268458,0.2825,-0.3465,0.44706655,16.5,-1.49,16.56713916
02/02/2020 23:30,16.263,-1.8075,16.36313617,0.283,-0.3475,0.448157617,15.98,-1.46,16.04655726,15.593,-2.1575,15.74155187,0.283,-0.3475,0.448157617,15.31,-1.81,15.4166209
03/02/2020 00:00,15.6025,-1.9195,15.72012998,0.2825,-0.3495,0.449395705,15.32,-1.57,15.40023701,14.9225,-2.2795,15.09559957,0.2825,-0.3495,0.449395705,14.64,-1.93,14.76666855
03/02/2020 00:30,15.4925,-1.909,15.60967127,0.2825,-0.339,0.441279107,15.21,-1.57,15.29081424,14.8125,-2.269,14.98527668,0.2825,-0.339,0.441279107,14.53,-1.93,14.65761918
03/02/2020 01:00,15.923,-1.999,16.04798835,0.283,-0.339,0.441599366,15.64,-1.66,15.72784791,15.213,-2.269,15.38127856,0.283,-0.339,0.441599366,14.93,-1.93,15.05422864
03/02/2020 01:30,15.753,-2.01,15.880715,0.283,-0.35,0.450098878,15.47,-1.66,15.55880779,14.973,-2.28,15.14559768,0.283,-0.35,0.450098878,14.69,-1.93,14.81624109
03/02/2020 02:00,15.4425,-2.0205,15.57412041,0.2825,-0.3605,0.458002729,15.16,-1.66,15.2506131,14.6925,-2.2905,14.86996794,0.2825,-0.3605,0.458002729,14.41,-1.93,14.53867257
03/02/2020 02:30,14.973,-2.0195,15.10857734,0.283,-0.3595,0.457525136,14.69,-1.66,14.78349417,14.283,-2.3895,14.48149852,0.283,-0.3595,0.457525136,14,-2.03,14.14640944
03/02/2020 03:00,14.6725,-2.082,14.81947976,0.2825,-0.362,0.459184331,14.39,-1.72,14.49242906,13.9625,-2.392,14.16591226,0.2825,-0.362,0.459184331,13.68,-2.03,13.82979754
03/02/2020 03:30,14.313,-2.207,14.48215516,0.283,-0.337,0.440065904,14.03,-1.87,14.15407362,13.643,-2.577,13.88424928,0.283,-0.337,0.440065904,13.36,-2.24,13.54648294
03/02/2020 04:00,14.163,-2.2125,14.33477329,0.283,-0.3425,0.444291852,13.88,-1.87,14.00540253,13.573,-2.6425,13.82783914,0.283,-0.3425,0.444291852,13.29,-2.3,13.48755352
03/02/2020 04:30,14.2625,-2.1335,14.42119026,0.2825,-0.3535,0.452513536,13.98,-1.78,14.09286344,13.6925,-2.5235,13.92309623,0.2825,-0.3535,0.452513536,13.41,-2.17,13.58443963
03/02/2020 05:00,14.263,-2.124,14.42028242,0.283,-0.344,0.445449211,13.98,-1.78,14.09286344,13.693,-2.514,13.92186931,0.283,-0.344,0.445449211,13.41,-2.17,13.58443963
03/02/2020 05:30,14.2625,-2.057,14.41007131,0.2825,-0.357,0.455252952,13.98,-1.7,14.08298264,13.7625,-2.467,13.98186308,0.2825,-0.357,0.455252952,13.48,-2.11,13.64413794
03/02/2020 06:00,14.9525,-2.083,15.09689191,0.2825,-0.383,0.475915171,14.67,-1.7,14.76817186,14.3825,-2.273,14.56100392,0.2825,-0.383,0.475915171,14.1,-1.89,14.22610628
03/02/2020 06:30,16.254,-1.7925,16.35254024,0.284,-0.3625,0.460502172,15.97,-1.43,16.03389535,15.284,-2.0225,15.41723588,0.284,-0.3625,0.460502172,15,-1.66,15.09157381
03/02/2020 07:00,17.6245,-1.81,17.71719787,0.2845,-0.38,0.474700169,17.34,-1.43,17.39886491,17.0545,-1.27,17.10172127,0.2845,-0.38,0.474700169,16.77,-0.89,16.79359997
03/02/2020 07:30,19.7725,-1.073,19.801593,0.2825,-0.393,0.483999225,19.49,-0.68,19.50185889,19.1425,-1.133,19.1760005,0.2825,-0.393,0.483999225,18.86,-0.74,18.87451191
03/02/2020 08:00,20.8325,-0.399,20.83632063,0.2825,-0.399,0.488883677,20.55,0,20.55,20.1925,-1.079,20.221308,0.2825,-0.399,0.488883677,19.91,-0.68,19.92160887
03/02/2020 08:30,21.8125,0.2835,21.81434227,0.2825,-0.3865,0.478736358,21.53,0.67,21.54042247,21.1125,-1.0665,21.13942001,0.2825,-0.3865,0.478736358,20.83,-0.68,20.84109642
03/02/2020 09:00,22.633,0.287,22.63481959,0.283,-0.383,0.476212138,22.35,0.67,22.36004025,21.843,-0.383,21.84635755,0.283,-0.383,0.476212138,21.56,0,21.56
03/02/2020 09:30,23.6625,0.652,23.67148095,0.2825,-0.378,0.471900678,23.38,1.03,23.4026772,22.9525,-0.378,22.95561239,0.2825,-0.378,0.471900678,22.67,0,22.67
03/02/2020 10:00,23.8625,0.5555,23.86896492,0.2825,-0.3845,0.47712315,23.58,0.94,23.59872878,23.1425,-0.3845,23.14569391,0.2825,-0.3845,0.47712315,22.86,0,22.86
03/02/2020 10:30,24.0125,0.389,24.01565067,0.2825,-0.391,0.482376668,23.73,0.78,23.74281576,23.3025,-0.391,23.30578013,0.2825,-0.391,0.482376668,23.02,0,23.02
03/02/2020 11:00,24.3325,0.661,24.34147648,0.2825,-0.389,0.480756955,24.05,1.05,24.07291009,23.6025,-0.389,23.6057054,0.2825,-0.389,0.480756955,23.32,0,23.32
03/02/2020 11:30,24.5725,0.6595,24.58134855,0.2825,-0.3905,0.481971472,24.29,1.05,24.31268393,23.7725,-0.3905,23.77570707,0.2825,-0.3905,0.481971472,23.49,0,23.49
03/02/2020 12:00,24.4925,0.7855,24.50509266,0.2825,-0.3745,0.469101801,24.21,1.16,24.23777424,23.7725,0.2955,23.77433651,0.2825,-0.3745,0.469101801,23.49,0.67,23.49955319
03/02/2020 12:30,24.9635,1.139,24.98947085,0.2835,-0.381,0.474903411,24.68,1.52,24.72676283,23.8735,0.289,23.87524918,0.2835,-0.381,0.474903411,23.59,0.67,23.59951271
03/02/2020 13:00,24.503,0.8925,24.51924887,0.283,-0.3675,0.463837525,24.22,1.26,24.25275242,23.593,0.3025,23.59493919,0.283,-0.3675,0.463837525,23.31,0.67,23.31962693
03/02/2020 13:30,24.2925,0.6055,24.30004499,0.2825,-0.3645,0.461157782,24.01,0.97,24.02958593,23.4925,-0.3645,23.49532755,0.2825,-0.3645,0.461157782,23.21,0,23.21
03/02/2020 14:00,24.5035,0.7185,24.51403179,0.2835,-0.3815,0.475304639,24.22,1.1,24.24496649,23.6735,0.2885,23.67525785,0.2835,-0.3815,0.475304639,23.39,0.67,23.39959401
03/02/2020 14:30,25.1825,0.9845,25.20173697,0.2825,-0.4255,0.510741128,24.9,1.41,24.93988974,23.7225,0.2945,23.72432795,0.2825,-0.4255,0.510741128,23.44,0.72,23.45105541
03/02/2020 15:00,24.7125,1.104,24.73714762,0.2825,-0.396,0.486438331,24.43,1.5,24.47600662,23.8325,0.324,23.83470227,0.2825,-0.396,0.486438331,23.55,0.72,23.5610038
03/02/2020 15:30,24.593,0.88,24.60873928,0.283,-0.41,0.498185708,24.31,1.29,24.3442026,23.743,0.31,23.74502367,0.283,-0.41,0.498185708,23.46,0.72,23.47104599
03/02/2020 16:00,24.914,0.826,24.92768886,0.284,-0.394,0.485687142,24.63,1.22,24.66019667,24.064,0.276,24.06558273,0.284,-0.394,0.485687142,23.78,0.67,23.78943673
03/02/2020 16:30,25.623,0.826,25.63631028,0.283,-0.394,0.485103082,25.34,1.22,25.36935159,24.193,-0.394,24.19620807,0.283,-0.394,0.485103082,23.91,0,23.91
03/02/2020 17:00,25.6235,0.677,25.63244197,0.2835,-0.383,0.476509444,25.34,1.06,25.36216079,24.6935,0.287,24.69516777,0.2835,-0.383,0.476509444,24.41,0.67,24.41919327
03/02/2020 17:30,25.9355,0.679,25.9443867,0.2855,-0.381,0.476100042,25.65,1.06,25.67189319,24.9455,-0.381,24.94840939,0.2855,-0.381,0.476100042,24.66,0,24.66
03/02/2020 18:00,26.2665,0.553,26.27232063,0.2865,-0.377,0.473509504,25.98,0.93,25.99664017,24.9465,-0.377,24.94934851,0.2865,-0.377,0.473509504,24.66,0,24.66
03/02/2020 18:30,25.505,0.3305,25.50714126,0.285,-0.3795,0.474600095,25.22,0.71,25.22999207,24.495,-0.3795,24.49793961,0.285,-0.3795,0.474600095,24.21,0,24.21
03/02/2020 19:00,25.0635,0.34,25.06580604,0.2835,-0.37,0.466124715,24.78,0.71,24.79016942,24.5635,-1.05,24.58593159,0.2835,-0.37,0.466124715,24.28,-0.68,24.28952037
03/02/2020 19:30,24.7145,0.339,24.71682486,0.2845,-0.371,0.467526737,24.43,0.71,24.44031506,23.8745,-1.051,23.89762229,0.2845,-0.371,0.467526737,23.59,-0.68,23.59979873
03/02/2020 20:00,24.074,0.3485,24.07652235,0.284,-0.3615,0.459715401,23.79,0.71,23.80059243,23.464,-1.0415,23.48710323,0.284,-0.3615,0.459715401,23.18,-0.68,23.18997197
03/02/2020 20:30,23.4445,0.339,23.44695079,0.2845,-0.371,0.467526737,23.16,0.71,23.17088043,22.8745,-1.051,22.89863208,0.2845,-0.371,0.467526737,22.59,-0.68,22.6002323
03/02/2020 21:00,22.167,-0.373,22.17013798,0.287,-0.373,0.47063574,21.88,0,21.88,21.627,-1.303,21.66621651,0.287,-0.373,0.47063574,21.34,-0.93,21.36025515
03/02/2020 21:30,21.6335,-0.3795,21.63682838,0.2935,-0.3795,0.47975254,21.34,0,21.34,20.3535,-1.3095,20.39558169,0.2935,-0.3795,0.47975254,20.06,-0.93,20.08154626
03/02/2020 22:00,20.0825,-1.055,20.11019222,0.2925,-0.355,0.459979619,19.79,-0.7,19.80237612,19.5325,-1.635,19.60081073,0.2925,-0.355,0.459979619,19.24,-1.28,19.28253095
03/02/2020 22:30,19.022,-1.0345,19.05010956,0.282,-0.3345,0.437509143,18.74,-0.7,18.75306908,18.612,-1.6145,18.68189375,0.282,-0.3345,0.437509143,18.33,-1.28,18.37463741
03/02/2020 23:00,18.0125,-1.1165,18.0470698,0.2825,-0.3265,0.431750507,17.73,-0.79,17.74759139,17.5325,-1.6665,17.61152403,0.2825,-0.3265,0.431750507,17.25,-1.34,17.3019681
03/02/2020 23:30,17.0625,-1.292,17.11134624,0.2825,-0.322,0.428357619,16.78,-0.97,16.80801297,16.5925,-1.852,16.69553714,0.2825,-0.322,0.428357619,16.31,-1.53,16.38160554
04/02/2020 00:00,16.392,-1.3015,16.44358739,0.282,-0.3315,0.435219772,16.11,-0.97,16.13917594,15.932,-1.8615,16.04038049,0.282,-0.3315,0.435219772,15.65,-1.53,15.72461128
04/02/2020 00:30,16.3125,-1.4465,16.37650813,0.2825,-0.3365,0.439361468,16.03,-1.11,16.06838511,15.8125,-2.0165,15.94055923,0.2825,-0.3365,0.439361468,15.53,-1.68,15.62060498
04/02/2020 01:00,16.922,-1.4345,16.98269337,0.282,-0.3245,0.42991191,16.64,-1.11,16.67698114,16.232,-1.9045,16.34334556,0.282,-0.3245,0.42991191,15.95,-1.58,16.02806601
04/02/2020 01:30,16.6625,-1.393,16.72062664,0.2825,-0.353,0.452123047,16.38,-1.04,16.41298267,15.9925,-1.873,16.10180689,0.2825,-0.353,0.452123047,15.71,-1.52,15.78336149
04/02/2020 02:00,16.2125,-1.415,16.27413227,0.2825,-0.375,0.469501065,15.93,-1.04,15.96391243,15.5725,-1.895,15.68737649,0.2825,-0.375,0.469501065,15.29,-1.52,15.3653669
04/02/2020 02:30,15.6425,-1.517,15.71588672,0.2825,-0.377,0.471100042,15.36,-1.14,15.40224659,15.0125,-2.007,15.14606237,0.2825,-0.377,0.471100042,14.73,-1.63,14.81991228
04/02/2020 03:00,15.3325,-1.515,15.40716655,0.2825,-0.375,0.469501065,15.05,-1.14,15.09311432,14.6625,-2.005,14.79895034,0.2825,-0.375,0.469501065,14.38,-1.63,14.47208693
04/02/2020 03:30,15.182,-1.554,15.26132498,0.282,-0.354,0.452592532,14.9,-1.2,14.94824404,14.482,-1.904,14.60662658,0.282,-0.354,0.452592532,14.2,-1.55,14.28434458
04/02/2020 04:00,14.8725,-1.727,14.97243418,0.2825,-0.337,0.439744528,14.59,-1.39,14.65606359,14.1925,-1.887,14.3173959,0.2825,-0.337,0.439744528,13.91,-1.55,13.99609231
04/02/2020 04:30,14.7325,-1.883,14.85234814,0.2825,-0.333,0.436686673,14.45,-1.55,14.53289372,14.0425,-2.073,14.19468687,0.2825,-0.333,0.436686673,13.76,-1.74,13.86957822
04/02/2020 05:00,14.7325,-1.7725,14.83874363,0.2825,-0.3425,0.443973535,14.45,-1.43,14.52058539,14.0425,-2.0825,14.19607736,0.2825,-0.3425,0.443973535,13.76,-1.74,13.86957822
04/02/2020 05:30,15.0625,-1.748,15.1635883,0.2825,-0.378,0.471900678,14.78,-1.37,14.84335878,14.4325,-1.988,14.56877484,0.2825,-0.378,0.471900678,14.15,-1.61,14.2412991
04/02/2020 06:00,15.5325,-1.6215,15.6169081,0.2825,-0.4115,0.499137757,15.25,-1.21,15.29792796,14.9225,-1.8815,15.04064655,0.2825,-0.4115,0.499137757,14.64,-1.47,14.71361614
04/02/2020 06:30,16.965,-1.3515,17.01874782,0.285,-0.4115,0.50055694,16.68,-0.94,16.70646581,16.105,-1.6415,16.18843869,0.285,-0.4115,0.50055694,15.82,-1.23,15.86774401
04/02/2020 07:00,18.424,-0.763,18.43979243,0.284,-0.413,0.501223503,18.14,-0.35,18.1433762,17.704,-1.353,17.75562517,0.284,-0.413,0.501223503,17.42,-0.94,17.44534322
04/02/2020 07:30,20.982,-0.2035,20.98298683,0.282,-0.4135,0.500505994,20.7,0.21,20.70106519,19.702,-0.2135,19.70315676,0.282,-0.4135,0.500505994,19.42,0.2,19.42102984
04/02/2020 08:00,22.103,0.2275,22.10417077,0.283,-0.4125,0.50024519,21.82,0.64,21.82938387,21.163,2.9075,21.36179125,0.283,-0.4125,0.50024519,20.88,3.32,21.14229883
04/02/2020 08:30,23.013,0.568,23.02000854,0.283,-0.402,0.491622823,22.73,0.97,22.7506879,22.243,0.268,22.24461447,0.283,-0.402,0.491622823,21.96,0.67,21.97021848
04/02/2020 09:00,24.0235,0.789,24.03645301,0.2835,-0.391,0.48296299,23.74,1.18,23.76930794,23.1635,0.279,23.16518019,0.2835,-0.391,0.48296299,22.88,0.67,22.88980778
04/02/2020 09:30,24.9435,0.976,24.96258737,0.2835,-0.384,0.477313576,24.66,1.36,24.69747356,23.8335,0.286,23.83521593,0.2835,-0.384,0.477313576,23.55,0.67,23.55952886
04/02/2020 10:00,25.103,0.978,25.12204397,0.283,-0.382,0.475408246,24.82,1.36,24.85723235,24.183,0.288,24.18471486,0.283,-0.382,0.475408246,23.9,0.67,23.90938937
04/02/2020 10:30,25.254,0.88,25.26932757,0.284,-0.39,0.482447925,24.97,1.27,25.0022759,24.244,0.28,24.24561684,0.284,-0.39,0.482447925,23.96,0.67,23.96936587
04/02/2020 11:00,25.4425,1.2515,25.47326164,0.2825,-0.3785,0.472301281,25.16,1.63,25.21274479,23.9225,0.3915,23.9257033,0.2825,-0.3785,0.472301281,23.64,0.77,23.65253686
04/02/2020 11:30,25.074,1.3305,25.1092753,0.284,-0.3995,0.490159413,24.79,1.73,24.85029175,24.114,0.3705,24.11684611,0.284,-0.3995,0.490159413,23.83,0.77,23.84243696
04/02/2020 12:00,24.8295,1.3245,24.86480184,0.0395,-0.4055,0.407419317,24.79,1.73,24.85029175,23.9595,0.3645,23.96227244,0.0395,-0.4055,0.407419317,23.92,0.77,23.93239019
04/02/2020 12:30,24.968,-0.3345,24.97024057,0.008,-0.3945,0.394581107,24.96,0.06,24.96007212,24.448,2.3155,24.55740712,0.008,-0.3945,0.394581107,24.44,2.71,24.58978853
04/02/2020 13:00,24.65,-2.152,24.74375889,0.01,-0.372,0.372134384,24.64,-1.78,24.70421017,24.45,3.928,24.76351518,0.01,-0.372,0.372134384,24.44,4.3,24.81539039
04/02/2020 13:30,24.293,-2.689,24.44137005,0.003,-0.359,0.359012535,24.29,-2.33,24.40149586,23.533,3.521,23.79494757,0.003,-0.359,0.359012535,23.53,3.88,23.84775251
04/02/2020 14:00,24.1105,-2.285,24.21853495,0.0005,-0.375,0.375000333,24.11,-1.91,24.185537,23.6305,3.905,23.95098234,0.0005,-0.375,0.375000333,23.63,4.28,24.01448105
04/02/2020 14:30,24.4005,0.8155,24.41412379,0.0005,-0.3745,0.374500334,24.4,1.19,24.42900121,23.0305,0.3255,23.0328001,0.0005,-0.3745,0.374500334,23.03,0.7,23.04063584
04/02/2020 15:00,24.4,0.909,24.41692612,0,-0.371,0.371,24.4,1.28,24.4335507,23.36,0.329,23.36231669,0,-0.371,0.371,23.36,0.7,23.37048566
04/02/2020 15:30,24.6305,0.9065,24.64717575,0.0005,-0.3735,0.373500335,24.63,1.28,24.66323782,23.5905,0.3265,23.59275932,0.0005,-0.3735,0.373500335,23.59,0.7,23.60038347
04/02/2020 16:00,24.821,0.8225,24.83462396,0.001,-0.3875,0.38750129,24.82,1.21,24.84947686,24.021,0.3125,24.02303264,0.001,-0.3875,0.38750129,24.02,0.7,24.03019767
04/02/2020 16:30,25.1105,0.6125,25.117969,0.0005,-0.3775,0.377500331,25.11,0.99,25.12950855,24.1605,0.3225,24.16265231,0.0005,-0.3775,0.377500331,24.16,0.7,24.1701386
04/02/2020 17:00,25.661,0.427,25.6645524,0.001,-0.373,0.37300134,25.66,0.8,25.67246774,24.161,-0.373,24.16387903,0.001,-0.373,0.37300134,24.16,0,24.16
04/02/2020 17:30,26.012,0.6645,26.02048624,0.002,-0.3855,0.385505188,26.01,1.05,26.03118514,24.652,-0.3855,24.65501398,0.002,-0.3855,0.385505188,24.65,0,24.65
04/02/2020 18:00,26.4125,0.5925,26.41914481,0.0025,-0.3775,0.377508278,26.41,0.97,26.42780732,24.8725,-0.3775,24.87536457,0.0025,-0.3775,0.377508278,24.87,0,24.87
04/02/2020 18:30,26.092,0.464,26.09612538,0.002,-0.366,0.366005464,26.09,0.83,26.10319904,24.752,-0.366,24.75470582,0.002,-0.366,0.366005464,24.75,0,24.75
04/02/2020 19:00,25.9205,0.3575,25.92296523,0.0005,-0.3625,0.362500345,25.92,0.72,25.92999807,24.6305,-0.3625,24.63316741,0.0005,-0.3625,0.362500345,24.63,0,24.63
04/02/2020 19:30,25.4505,0.363,25.4530886,0.0005,-0.357,0.35700035,25.45,0.72,25.46018264,24.1605,-0.357,24.1631374,0.0005,-0.357,0.35700035,24.16,0,24.16
04/02/2020 20:00,24.5215,0.3625,24.52417926,0.0015,-0.3575,0.357503147,24.52,0.72,24.53056868,23.7515,-1.0375,23.77414895,0.0015,-0.3575,0.357503147,23.75,-0.68,23.75973274
04/02/2020 20:30,23.6815,0.2975,23.68336861,0.0015,-0.3725,0.37250302,23.68,0.67,23.68947657,23.0715,-1.0525,23.09549455,0.0015,-0.3725,0.37250302,23.07,-0.68,23.0800195
04/02/2020 21:00,22.5135,-0.3665,22.51648295,0.0035,-0.3665,0.366516712,22.51,0,22.51,21.9535,-1.3065,21.99234195,0.0035,-0.3665,0.366516712,21.95,-0.94,21.97011834
04/02/2020 21:30,21.588,-0.3655,21.59109386,0.008,-0.3655,0.365587541,21.58,0,21.58,21.008,-1.4655,21.05905397,0.008,-0.3655,0.365587541,21,-1.1,21.02878979
04/02/2020 22:00,20.5,-1.032,20.52595976,0.01,-0.352,0.352142017,20.49,-0.68,20.50128045,19.87,-1.662,19.93938675,0.01,-0.352,0.352142017,19.86,-1.31,19.90315804
04/02/2020 22:30,19.62,-1.0305,19.6470438,0,-0.3505,0.3505,19.62,-0.68,19.63178036,18.95,-1.7705,19.03252927,0,-0.3505,0.3505,18.95,-1.42,19.00312869
04/02/2020 23:00,18.4,-1.4875,18.46002861,0,-0.3475,0.3475,18.4,-1.14,18.43528139,17.86,-1.4475,17.91856178,0,-0.3475,0.3475,17.86,-1.1,17.89384252
04/02/2020 23:30,17.55,-1.263,17.59538772,0,-0.333,0.333,17.55,-0.93,17.57462375,16.93,-1.823,17.02786625,0,-0.333,0.333,16.93,-1.49,16.99544057
05/02/2020 00:00,16.83,-1.431,16.89072707,0,-0.331,0.331,16.83,-1.1,16.8659094,16.22,-1.821,16.32190066,0,-0.331,0.331,16.22,-1.49,16.28829334
05/02/2020 00:30,16.44,-1.661,16.52369574,0,-0.331,0.331,16.44,-1.33,16.49371092,15.81,-2.001,15.93612566,0,-0.331,0.331,15.81,-1.67,15.89795584
05/02/2020 01:00,16.92,-1.6515,17.00040741,0,-0.3215,0.3215,16.92,-1.33,16.97219196,16.23,-1.9915,16.35172689,0,-0.3215,0.3215,16.23,-1.67,16.31569183
05/02/2020 01:30,16.83,-1.5595,16.90209869,0,-0.3495,0.3495,16.83,-1.21,16.87344067,16.12,-1.9195,16.23388063,0,-0.3495,0.3495,16.12,-1.57,16.19627426
05/02/2020 02:00,16.42,-1.5695,16.4948395,0,-0.3595,0.3595,16.42,-1.21,16.46452246,15.71,-1.9895,15.83547316,0,-0.3595,0.3595,15.71,-1.63,15.79433443
05/02/2020 02:30,15.96,-1.6805,16.04822982,0,-0.3605,0.3605,15.96,-1.32,16.01449344,15.29,-2.2405,15.45328251,0,-0.3605,0.3605,15.29,-1.88,15.40514524
05/02/2020 03:00,15.56,-1.732,15.65609862,0,-0.362,0.362,15.56,-1.37,15.62019526,14.9,-2.242,15.06773254,0,-0.362,0.362,14.9,-1.88,15.0181357
05/02/2020 03:30,15.56,-1.722,15.6549955,0,-0.352,0.352,15.56,-1.37,15.62019526,14.82,-2.232,14.98713528,0,-0.352,0.352,14.82,-1.88,14.93876836
05/02/2020 04:00,15.3,-1.7245,15.39687956,0,-0.3545,0.3545,15.3,-1.37,15.36121414,14.65,-2.2345,14.81942948,0,-0.3545,0.3545,14.65,-1.88,14.77013541
05/02/2020 04:30,15.19,-1.8775,15.30559069,0,-0.3575,0.3575,15.19,-1.52,15.2658606,14.55,-2.4175,14.749468,0,-0.3575,0.3575,14.55,-2.06,14.69510463
05/02/2020 05:00,15.19,-1.879,15.30577476,0,-0.359,0.359,15.19,-1.52,15.2658606,14.55,-2.419,14.74971393,0,-0.359,0.359,14.55,-2.06,14.69510463
05/02/2020 05:30,15.36,-1.82,15.46744969,0,-0.39,0.39,15.36,-1.43,15.42642214,14.75,-2.35,14.93603026,0,-0.39,0.39,14.75,-1.96,14.87965389
05/02/2020 06:00,16,-1.569,16.07674597,0,-0.389,0.389,16,-1.18,16.04345349,15.42,-2.179,15.57319624,0,-0.389,0.389,15.42,-1.79,15.52354663
05/02/2020 06:30,17.163,-1.3465,17.21573789,0.003,-0.3865,0.386511643,17.16,-0.96,17.18683217,16.653,-1.9265,16.76406309,0.003,-0.3865,0.386511643,16.65,-1.54,16.72106755
05/02/2020 07:00,18.622,-1.116,18.65541048,0.002,-0.396,0.39600505,18.62,-0.72,18.63391532,18.192,-1.596,18.26187504,0.002,-0.396,0.39600505,18.19,-1.2,18.22953922
05/02/2020 07:30,20.8105,0.024,20.81051384,0.0005,-0.426,0.426000293,20.81,0.45,20.81486488,20.4505,-1.166,20.48371319,0.0005,-0.426,0.426000293,20.45,-0.74,20.46338437
05/02/2020 08:00,22.07,0.27,22.0716515,0,-0.42,0.42,22.07,0.69,22.0807835,21.62,-0.42,21.62407917,0,-0.42,0.42,21.62,0,21.62
05/02/2020 08:30,23.14,0.4235,23.14387505,0,-0.3865,0.3865,23.14,0.81,23.15417241,22.75,-0.3865,22.75328289,0,-0.3865,0.3865,22.75,0,22.75
05/02/2020 09:00,23.78,-0.8195,23.7941165,0,-0.3795,0.3795,23.78,-0.44,23.7840703,23.8,3.3005,24.02776103,0,-0.3795,0.3795,23.8,3.68,24.08282375
05/02/2020 09:30,24.88,-0.1645,24.88054381,0,-0.3945,0.3945,24.88,0.23,24.88106308,24.75,3.3655,24.97777192,0,-0.3945,0.3945,24.75,3.76,25.03397891
05/02/2020 10:00,25.31,0.9275,25.32698869,0,-0.3825,0.3825,25.31,1.31,25.34387895,24.9,0.2875,24.90165971,0,-0.3825,0.3825,24.9,0.67,24.90901243
05/02/2020 10:30,24.89,0.77,24.90190756,0,-0.4,0.4,24.89,1.17,24.91748382,24.44,0.27,24.44149136,0,-0.4,0.4,24.44,0.67,24.44918199
05/02/2020 11:00,25.3,1.115,25.32455775,0,-0.405,0.405,25.3,1.52,25.34561895,24.83,0.265,24.83141408,0,-0.405,0.405,24.83,0.67,24.83903782
05/02/2020 11:30,24.99,1.17,25.01737396,0,-0.41,0.41,24.99,1.58,25.03989816,24.51,0.33,24.51222144,0,-0.41,0.41,24.51,0.74,24.52116841
05/02/2020 12:00,24.8505,1.0925,24.87450314,0.0005,-0.4075,0.407500307,24.85,1.5,24.89523047,24.3405,0.3325,24.34277093,0.0005,-0.4075,0.407500307,24.34,0.74,24.35124637
05/02/2020 12:30,24.585,0.9665,24.60399047,0.005,-0.4135,0.413530229,24.58,1.38,24.61870833,24.065,0.2565,24.06636693,0.005,-0.4135,0.413530229,24.06,0.67,24.06932695
05/02/2020 13:00,24.2445,0.906,24.26142239,0.0045,-0.404,0.404025061,24.24,1.31,24.27537229,23.7345,0.266,23.73599053,0.0045,-0.404,0.404025061,23.73,0.67,23.73945661
05/02/2020 13:30,24.02,0.2235,24.02103978,0,-0.3965,0.3965,24.02,0.62,24.02800033,23.55,3.2635,23.77504852,0,-0.3965,0.3965,23.55,3.66,23.83271071
05/02/2020 14:00,23.4505,-2.997,23.6412343,0.0005,-0.377,0.377000332,23.45,-2.62,23.59590854,23.7605,3.283,23.98623458,0.0005,-0.377,0.377000332,23.76,3.66,24.04024126
05/02/2020 14:30,23.53,-2.0555,23.61961008,0,-0.3855,0.3855,23.53,-1.67,23.5891882,23.56,3.3945,23.80328192,0,-0.3855,0.3855,23.56,3.78,23.86130759
05/02/2020 15:00,23.654,0.6555,23.66308087,1.694,-0.6145,1.802011723,21.96,1.27,21.99669293,23.204,0.7055,23.21472262,1.694,-0.6145,1.802011723,21.51,1.32,21.55046403
05/02/2020 15:30,23.7395,0.6115,23.74737443,0.8695,-0.4685,0.987685426,22.87,1.08,22.89548645,23.2695,0.6015,23.27727288,0.8695,-0.4685,0.987685426,22.4,1.07,22.42554124
05/02/2020 16:00,24.2005,0.5185,24.20605384,0.0005,-0.3715,0.371500336,24.2,0.89,24.21636017,23.7805,-0.3715,23.78340162,0.0005,-0.3715,0.371500336,23.78,0,23.78
05/02/2020 16:30,24.551,0.5355,24.5568394,0.001,-0.3545,0.35450141,24.55,0.89,24.56612709,24.141,-0.3545,24.1436027,0.001,-0.3545,0.35450141,24.14,0,24.14
05/02/2020 17:00,24.9405,0.361,24.9431125,0.0305,-0.349,0.350330201,24.91,0.71,24.92011637,24.0005,-0.349,24.00303733,0.0305,-0.349,0.350330201,23.97,0,23.97
05/02/2020 17:30,25.031,0.5125,25.03624607,0.121,-0.3075,0.330450072,24.91,0.82,24.92349293,24.721,-0.3075,24.72291239,0.121,-0.3075,0.330450072,24.6,0,24.6
05/02/2020 18:00,25.834,0.574,25.840376,0.124,-0.306,0.330169653,25.71,0.88,25.72505588,25.294,-0.306,25.29585089,0.124,-0.306,0.330169653,25.17,0,25.17
05/02/2020 18:30,25.3895,0.4735,25.39391487,0.1295,-0.3265,0.351244217,25.26,0.8,25.27266508,24.9495,-1.0065,24.9697936,0.1295,-0.3265,0.351244217,24.82,-0.68,24.82931332
05/02/2020 19:00,25.5335,0.543,25.53927312,0.1535,-0.367,0.397808057,25.38,0.91,25.39630879,24.9735,-0.367,24.97619649,0.1535,-0.367,0.397808057,24.82,0,24.82
05/02/2020 19:30,25.206,0.369,25.20870082,0.006,-0.361,0.361049858,25.2,0.73,25.2105712,24.576,-1.041,24.59803767,0.006,-0.361,0.361049858,24.57,-0.68,24.57940805
05/02/2020 20:00,24.6515,0.309,24.65343654,0.0015,-0.361,0.361003116,24.65,0.67,24.6591038,23.8015,-1.041,23.8242541,0.0015,-0.361,0.361003116,23.8,-0.68,23.8097123
05/02/2020 20:30,23.832,0.3245,23.83420912,0.002,-0.3455,0.345505789,23.83,0.67,23.83941694,23.292,-1.0755,23.3168172,0.002,-0.3455,0.345505789,23.29,-0.73,23.30143772
05/02/2020 21:00,22.855,-0.3435,22.85758118,0.005,-0.3435,0.343536388,22.85,0,22.85,22.315,-1.1935,22.34689391,0.005,-0.3435,0.343536388,22.31,-0.85,22.32618642
05/02/2020 21:30,22.09,-1.0275,22.11388379,0.01,-0.3475,0.347643855,22.08,-0.68,22.09046853,21.46,-1.1975,21.49338517,0.01,-0.3475,0.347643855,21.45,-0.85,21.46683489
05/02/2020 22:00,20.761,-1.026,20.78633679,0.011,-0.346,0.346174811,20.75,-0.68,20.76113918,20.441,-1.396,20.48861384,0.011,-0.346,0.346174811,20.43,-1.05,20.45696458
05/02/2020 22:30,19.85,-1.0625,19.87841559,0,-0.3325,0.3325,19.85,-0.73,19.86341864,19.56,-1.5125,19.61839077,0,-0.3325,0.3325,19.56,-1.18,19.59556072
05/02/2020 23:00,18.8,-1.119,18.83327271,0,-0.339,0.339,18.8,-0.78,18.81617389,18.47,-1.759,18.55357057,0,-0.339,0.339,18.47,-1.42,18.52450539
05/02/2020 23:30,17.84,-1.385,17.89368115,0,-0.315,0.315,17.84,-1.07,17.8720592,17.5,-1.825,17.59490338,0,-0.315,0.315,17.5,-1.51,17.56502491
06/02/2020 00:00,17.02,-1.5205,17.08778278,0,-0.2905,0.2905,17.02,-1.23,17.06438689,16.58,-2.0505,16.70631468,0,-0.2905,0.2905,16.58,-1.76,16.67315207
06/02/2020 00:30,16.96,-1.521,17.02806627,0,-0.291,0.291,16.96,-1.23,17.00454351,16.5,-2.051,16.62698412,0,-0.291,0.291,16.5,-1.76,16.59360118
06/02/2020 01:00,17.96,-1.216,18.00111819,0,-0.306,0.306,17.96,-0.91,17.98303923,17.47,-1.676,17.55021014,0,-0.306,0.306,17.47,-1.37,17.52363547
06/02/2020 01:30,17.81,-1.1715,17.84848767,0,-0.3315,0.3315,17.81,-0.84,17.82979809,17.31,-1.7015,17.39342411,0,-0.3315,0.3315,17.31,-1.37,17.36412969
06/02/2020 02:00,17.03,-1.4455,17.09123665,0,-0.3355,0.3355,17.03,-1.11,17.06613606,16.56,-1.9755,16.67741587,0,-0.3355,0.3355,16.56,-1.64,16.64100958
06/02/2020 02:30,16.26,-1.715,16.35019342,0,-0.335,0.335,16.26,-1.38,16.31845581,15.79,-2.225,15.94599401,0,-0.335,0.335,15.79,-1.89,15.90271046
06/02/2020 03:00,15.98,-1.78,16.0788308,0,-0.34,0.34,15.98,-1.44,16.04474992,15.52,-2.32,15.69244404,0,-0.34,0.34,15.52,-1.98,15.64579177
06/02/2020 03:30,15.9,-1.6695,15.98740849,0,-0.3395,0.3395,15.9,-1.33,15.95552882,15.41,-2.2295,15.57044541,0,-0.3395,0.3395,15.41,-1.89,15.5254694
06/02/2020 04:00,15.5,-3.113,15.80951514,0,-0.323,0.323,15.5,-2.79,15.74909839,15.3,-0.823,15.32211895,0,-0.323,0.323,15.3,-0.5,15.30816775
06/02/2020 04:30,15.11,-5.336,16.02451235,0,-0.316,0.316,15.11,-5.02,15.92207587,15.3,1.204,15.34729996,0,-0.316,0.316,15.3,1.52,15.37531788
06/02/2020 05:00,15.02,-5.3325,15.93850546,0,-0.3125,0.3125,15.02,-5.02,15.83669157,15.15,1.1375,15.19264316,0,-0.3125,0.3125,15.15,1.45,15.21923126
06/02/2020 05:30,15.39,-5.229,16.25406229,0,-0.339,0.339,15.39,-4.89,16.14819495,15.5,1.231,15.54880577,0,-0.339,0.339,15.5,1.57,15.57931
06/02/2020 06:00,15.82,-5.1845,16.64786594,0,-0.3645,0.3645,15.82,-4.82,16.53798053,15.97,1.2955,16.02245987,0,-0.3645,0.3645,15.97,1.66,16.05604248
06/02/2020 06:30,17.063,-4.7105,17.70126491,0.003,-0.3605,0.360512482,17.06,-4.35,17.60585414,16.893,1.3695,16.94842114,0.003,-0.3605,0.360512482,16.89,1.73,16.97836859
06/02/2020 07:00,18.9335,-1.153,18.96857483,0.0035,-0.373,0.373016421,18.93,-0.78,18.94606292,18.0735,-1.583,18.1426925,0.0035,-0.373,0.373016421,18.07,-1.21,18.11046659
06/02/2020 07:30,21.35,2.7525,21.52669868,0,-0.3675,0.3675,21.35,3.12,21.5767676,20.7,-2.1175,20.80802264,0,-0.3675,0.3675,20.7,-1.75,20.77384172
06/02/2020 08:00,22.25,0.3595,22.25290409,0,-0.3805,0.3805,22.25,0.74,22.26230222,21.94,-1.0605,21.96561541,0,-0.3805,0.3805,21.94,-0.68,21.9505353
06/02/2020 08:30,23.7,0.565,23.70673375,0,-0.365,0.365,23.7,0.93,23.71823982,22.9,-0.365,22.90290866,0,-0.365,0.365,22.9,0,22.9
06/02/2020 09:00,24.66,0.6815,24.66941512,0,-0.3585,0.3585,24.66,1.04,24.68192051,23.85,-0.3585,23.85269423,0,-0.3585,0.3585,23.85,0,23.85
06/02/2020 09:30,25.24,0.9375,25.25740498,0,-0.3625,0.3625,25.24,1.3,25.27345643,24.69,0.3075,24.6919148,0,-0.3625,0.3625,24.69,0.67,24.69908905
06/02/2020 10:00,25.53,1.095,25.55347188,0,-0.375,0.375,25.53,1.47,25.57228578,25.02,0.295,25.02173905,0,-0.375,0.375,25.02,0.67,25.02896922
06/02/2020 10:30,25.26,0.8495,25.27428041,0,-0.3705,0.3705,25.26,1.22,25.28944444,24.63,-0.3705,24.63278649,0,-0.3705,0.3705,24.63,0,24.63
06/02/2020 11:00,25.2605,1.401,25.29932136,0.0005,-0.369,0.369000339,25.26,1.77,25.32193713,24.7805,0.511,24.78576812,0.0005,-0.369,0.369000339,24.78,0.88,24.79562058
06/02/2020 11:30,26.9405,1.705,26.99439878,0.0005,-0.365,0.365000342,26.94,2.07,27.01940969,26.3905,0.665,26.39887716,0.0005,-0.365,0.365000342,26.39,1.03,26.41009277
06/02/2020 12:00,27.1405,1.5775,27.18630623,0.0005,-0.3625,0.362500345,27.14,1.94,27.20924843,26.4505,0.5575,26.45637459,0.0005,-0.3625,0.362500345,26.45,0.92,26.46599516
06/02/2020 12:30,25.7535,1.3885,25.79090333,0.0035,-0.3615,0.361516943,25.75,1.75,25.80939751,24.9235,0.4185,24.92701335,0.0035,-0.3615,0.361516943,24.92,0.78,24.93220407
06/02/2020 13:00,24.967,1.04,24.9886512,0.007,-0.35,0.350069993,24.96,1.39,24.99867396,24.157,0.32,24.15911938,0.007,-0.35,0.350069993,24.15,0.67,24.15929221
06/02/2020 13:30,24.701,0.834,24.7150755,0.001,-0.346,0.346001445,24.7,1.18,24.72817017,23.891,-0.346,23.89350533,0.001,-0.346,0.346001445,23.89,0,23.89
06/02/2020 14:00,24.5715,1.08,24.59522336,0.0315,-0.36,0.361375497,24.54,1.44,24.58221308,23.7715,0.31,23.77352124,0.0315,-0.36,0.361375497,23.74,0.67,23.74945263
06/02/2020 14:30,24.435,1.2775,24.46837206,0.005,-0.3625,0.362534481,24.43,1.64,24.4849852,23.675,0.3075,23.67699688,0.005,-0.3625,0.362534481,23.67,0.67,23.67948057
06/02/2020 15:00,24.2125,0.9525,24.23122804,0.0025,-0.3675,0.367508503,24.21,1.32,24.24595843,23.1325,0.3025,23.13447779,0.0025,-0.3675,0.367508503,23.13,0.67,23.13970181
06/02/2020 15:30,24.0545,0.7725,24.06690106,0.0945,-0.3575,0.369778988,23.96,1.13,23.98663169,23.4645,0.3125,23.46658084,0.0945,-0.3575,0.369778988,23.37,0.67,23.37960222
06/02/2020 16:00,24.604,0.679,24.61336745,0.284,-0.361,0.459322327,24.32,1.04,24.34222669,23.344,0.309,23.346045,0.284,-0.361,0.459322327,23.06,0.67,23.06973125
06/02/2020 16:30,25.024,0.6695,25.03295441,0.284,-0.3705,0.466825717,24.74,1.04,24.76184969,24.394,0.2995,24.3958385,0.284,-0.3705,0.466825717,24.11,0.67,24.11930762
06/02/2020 17:00,24.9845,0.493,24.98936352,0.3145,-0.357,0.475772267,24.67,0.85,24.68463895,24.2745,-0.357,24.27712502,0.3145,-0.357,0.475772267,23.96,0,23.96
06/02/2020 17:30,25.584,0.519,25.58926371,0.404,-0.331,0.522280576,25.18,0.85,25.19434262,24.694,-0.331,24.69621827,0.404,-0.331,0.522280576,24.29,0,24.29
06/02/2020 18:00,26.1975,0.5275,26.2028102,0.4075,-0.3225,0.519675379,25.79,0.85,25.80400357,24.9275,-0.3225,24.92958609,0.4075,-0.3225,0.519675379,24.52,0,24.52
06/02/2020 18:30,25.9415,0.3865,25.94437905,0.4115,-0.3335,0.529673956,25.53,0.72,25.54015074,25.0915,-0.3335,25.09371624,0.4115,-0.3335,0.529673956,24.68,0,24.68
06/02/2020 19:00,25.8,0.345,25.80230658,0.44,-0.375,0.578121959,25.36,0.72,25.37021876,24.95,-0.375,24.95281798,0.44,-0.375,0.578121959,24.51,0,24.51
06/02/2020 19:30,25.1105,0.316,25.11248825,0.2905,-0.354,0.45793695,24.82,0.67,24.82904146,24.5305,-0.354,24.53305416,0.2905,-0.354,0.45793695,24.24,0,24.24
06/02/2020 20:00,24.535,0.3175,24.53705425,0.285,-0.3525,0.453300397,24.25,0.67,24.2592539,23.605,-1.0325,23.62757036,0.285,-0.3525,0.453300397,23.32,-0.68,23.32991213
06/02/2020 20:30,23.836,0.3195,23.83814121,0.286,-0.3505,0.452378437,23.55,0.67,23.55952886,22.996,-1.1005,23.02231779,0.286,-0.3505,0.452378437,22.71,-0.75,22.72238104
06/02/2020 21:00,22.669,-0.3455,22.67163274,0.289,-0.3455,0.450434512,22.38,0,22.38,21.899,-1.2255,21.93326358,0.289,-0.3455,0.450434512,21.61,-0.88,21.62791021
06/02/2020 21:30,21.774,-1.034,21.79853738,0.294,-0.354,0.460165188,21.48,-0.68,21.49076081,20.904,-1.234,20.94039092,0.294,-0.354,0.460165188,20.61,-0.88,20.62877844
06/02/2020 22:00,20.377,-1.1125,20.40734635,0.297,-0.3525,0.46093953,20.08,-0.76,20.09437732,19.817,-1.5025,19.87387721,0.297,-0.3525,0.46093953,19.52,-1.15,19.55384617
06/02/2020 22:30,19.0835,-1.1595,19.11869275,0.2835,-0.3195,0.427144589,18.8,-0.84,18.8187566,18.6135,-1.6395,18.68556508,0.2835,-0.3195,0.427144589,18.33,-1.32,18.37746718
06/02/2020 23:00,18.1635,-1.3355,18.21253119,0.2835,-0.3255,0.431650901,17.88,-1.01,17.90850357,17.6835,-1.6455,17.75989421,0.2835,-0.3255,0.431650901,17.4,-1.32,17.44999713
06/02/2020 23:30,17.463,-1.404,17.51934887,0.283,-0.324,0.430191818,17.18,-1.08,17.21391298,16.923,-1.814,17.01994492,0.283,-0.324,0.430191818,16.64,-1.49,16.70657655
07/02/2020 00:00,16.7735,-1.502,16.84061478,0.2835,-0.322,0.429017774,16.49,-1.18,16.53216562,16.1535,-2.022,16.27955915,0.2835,-0.322,0.429017774,15.87,-1.7,15.96079259
07/02/2020 00:30,16.4535,-1.509,16.52255256,0.2835,-0.329,0.43429627,16.17,-1.18,16.21299787,15.6935,-2.029,15.8241203,0.2835,-0.329,0.43429627,15.41,-1.7,15.5034867
07/02/2020 01:00,16.903,-1.5085,16.97017918,0.283,-0.3285,0.433591109,16.62,-1.18,16.66183663,16.223,-2.0285,16.34932846,0.283,-0.3285,0.433591109,15.94,-1.7,16.03039613
07/02/2020 01:30,16.7235,-1.5215,16.79257022,0.2835,-0.3415,0.443840625,16.44,-1.18,16.48229353,15.8735,-2.1115,16.01332053,0.2835,-0.3415,0.443840625,15.59,-1.77,15.69015615
07/02/2020 02:00,16.443,-2.0425,16.569371,0.283,-0.3225,0.429063224,16.16,-1.72,16.25127687,15.643,-1.0925,15.68110344,0.283,-0.3225,0.429063224,15.36,-0.77,15.37928802
07/02/2020 02:30,15.7135,-4.8475,16.444219,0.2835,-0.3075,0.418244546,15.43,-4.54,16.08404489,15.4435,1.6025,15.52641937,0.2835,-0.3075,0.418244546,15.16,1.91,15.2798462
07/02/2020 03:00,15.503,-4.8475,16.24319135,0.283,-0.3075,0.417905791,15.22,-4.54,15.88269499,15.223,1.5325,15.29994396,0.283,-0.3075,0.417905791,14.94,1.84,15.05288012
07/02/2020 03:30,15.3535,-4.919,16.12223692,0.2835,-0.319,0.426770723,15.07,-4.6,15.75642409,15.0535,1.521,15.13014551,0.2835,-0.319,0.426770723,14.77,1.84,14.88416944
07/02/2020 04:00,14.9235,-4.1295,15.48430245,0.2835,-0.3195,0.427144589,14.64,-3.81,15.12764688,14.4935,0.2205,14.49517722,0.2835,-0.3195,0.427144589,14.21,0.54,14.22025668
07/02/2020 04:30,15.033,-1.79,15.1391938,0.283,-0.31,0.419748734,14.75,-1.48,14.82406489,14.173,-2.19,14.3412004,0.283,-0.31,0.419748734,13.89,-1.88,14.01665081
07/02/2020 05:00,15.0335,-1.7875,15.13939492,0.2835,-0.3075,0.418244546,14.75,-1.48,14.82406489,14.1735,-2.1875,14.341313,0.2835,-0.3075,0.418244546,13.89,-1.88,14.01665081
07/02/2020 05:30,15.2335,-1.732,15.33164526,0.2835,-0.342,0.44422545,14.95,-1.39,15.01447968,14.3735,-2.152,14.53370587,0.2835,-0.342,0.44422545,14.09,-1.81,14.20578051
07/02/2020 06:00,15.7335,-1.5625,15.81089588,0.2835,-0.3325,0.436953659,15.45,-1.23,15.49888383,14.8835,-2.0125,15.01894565,0.2835,-0.3325,0.436953659,14.6,-1.68,14.69633968
07/02/2020 06:30,16.856,-1.4455,16.91786648,0.286,-0.3355,0.440858537,16.57,-1.11,16.60713702,15.786,-1.8755,15.89702162,0.286,-0.3355,0.440858537,15.5,-1.54,15.57631535
07/02/2020 07:00,18.336,-1.3985,18.38925497,0.286,-0.3485,0.450830622,18.05,-1.05,18.08051437,17.556,-1.3485,17.60771388,0.286,-0.3485,0.450830622,17.27,-1,17.29892771
07/02/2020 07:30,20.4335,-3.7185,20.76909157,0.2835,-0.3585,0.457049778,20.15,-3.36,20.42821823,19.6835,-0.4885,19.6895608,0.2835,-0.3585,0.457049778,19.4,-0.13,19.40043556
07/02/2020 08:00,21.6835,-0.4865,21.68895697,0.2835,-0.3865,0.479327133,21.4,-0.1,21.40023364,20.8735,2.9135,21.07585074,0.2835,-0.3865,0.479327133,20.59,3.3,20.852772
07/02/2020 08:30,22.7835,0.3935,22.78689787,0.2835,-0.3565,0.455482711,22.5,0.75,22.51249653,21.8335,-0.3565,21.83641029,0.2835,-0.3565,0.455482711,21.55,0,21.55
07/02/2020 09:00,23.754,0.717,23.76481864,0.284,-0.353,0.453061806,23.47,1.07,23.49437805,22.734,0.317,22.73621,0.284,-0.353,0.453061806,22.45,0.67,22.45999555
07/02/2020 09:30,24.7145,0.8095,24.72775365,0.2845,-0.3505,0.451431612,24.43,1.16,24.4575244,23.5845,0.3195,23.58666404,0.2845,-0.3505,0.451431612,23.3,0.67,23.30963106
07/02/2020 10:00,25.1135,1.0635,25.13600832,0.2835,-0.3465,0.447699118,24.83,1.41,24.87000201,23.9535,0.4035,23.95689827,0.2835,-0.3465,0.447699118,23.67,0.75,23.68187915
07/02/2020 10:30,25.044,0.866,25.05896829,0.284,-0.394,0.485687142,24.76,1.26,24.79203904,23.954,0.286,23.95570729,0.284,-0.394,0.485687142,23.67,0.68,23.67976562
07/02/2020 11:00,25.4435,1.1445,25.46922795,0.2835,-0.3755,0.470502391,25.16,1.52,25.20587233,24.3935,0.4645,24.39792209,0.2835,-0.3755,0.470502391,24.11,0.84,24.12462849
07/02/2020 11:30,25.124,1.042,25.14559882,0.284,-0.378,0.472800169,24.84,1.42,24.88055466,23.864,0.372,23.86689925,0.284,-0.378,0.472800169,23.58,0.75,23.59192447
07/02/2020 12:00,25.0745,1.0425,25.09616219,0.2845,-0.3775,0.47270128,24.79,1.42,24.83063632,23.8145,0.3725,23.81741309,0.2845,-0.3775,0.47270128,23.53,0.75,23.54194979
07/02/2020 12:30,25.324,1.2335,25.35402331,0.284,-0.3865,0.479623029,25.04,1.62,25.09234943,23.914,0.5035,23.91929991,0.284,-0.3865,0.479623029,23.63,0.89,23.64675453
07/02/2020 13:00,25.0645,1.123,25.08964506,0.2845,-0.387,0.480322027,24.78,1.51,24.82596423,23.7745,0.433,23.77844274,0.2845,-0.387,0.480322027,23.49,0.82,23.50430812
07/02/2020 13:30,25.264,0.7285,25.27450115,0.284,-0.3815,0.475603038,24.98,1.11,25.00464957,24.044,0.3085,24.04597905,0.284,-0.3815,0.475603038,23.76,0.69,23.77001683
07/02/2020 14:00,25.544,1.051,25.56561239,0.284,-0.369,0.465636124,25.26,1.42,25.29988142,24.514,0.321,24.51610159,0.284,-0.369,0.465636124,24.23,0.69,24.23982261
07/02/2020 14:30,25.314,0.916,25.33056754,0.284,-0.364,0.461683875,25.03,1.28,25.06270736,24.244,0.436,24.24792016,0.284,-0.364,0.461683875,23.96,0.8,23.97335187
07/02/2020 15:00,25.8035,1.3055,25.83650407,0.2835,-0.3545,0.453919046,25.52,1.66,25.57393204,24.7235,0.3455,24.72591399,0.2835,-0.3545,0.453919046,24.44,0.7,24.45002249
07/02/2020 15:30,25.914,1.304,25.94678809,0.284,-0.356,0.455403118,25.63,1.66,25.68370106,24.724,0.344,24.72639302,0.284,-0.356,0.455403118,24.44,0.7,24.45002249
07/02/2020 16:00,25.7635,1.1345,25.78846685,0.2835,-0.3355,0.439240822,25.48,1.47,25.52236862,24.7735,0.3645,24.77618135,0.2835,-0.3355,0.439240822,24.49,0.7,24.50000204
07/02/2020 16:30,25.994,0.965,26.01190614,0.284,-0.315,0.424123803,25.71,1.28,25.74184337,25.054,0.385,25.05695794,0.284,-0.315,0.424123803,24.77,0.7,24.77988902
07/02/2020 17:00,25.8055,0.706,25.81515575,0.2855,-0.324,0.431840538,25.52,1.03,25.5407772,24.8455,-0.324,24.84761249,0.2855,-0.324,0.431840538,24.56,0,24.56
07/02/2020 17:30,26.0055,0.679,26.01436279,0.2855,-0.351,0.452450274,25.72,1.03,25.74061577,24.8455,-0.351,24.84797922,0.2855,-0.351,0.452450274,24.56,0,24.56
07/02/2020 18:00,26.0055,0.6825,26.01445438,0.2855,-0.3475,0.449740481,25.72,1.03,25.74061577,24.6255,-0.3475,24.62795173,0.2855,-0.3475,0.449740481,24.34,0,24.34
07/02/2020 18:30,25.1945,0.43,25.19816918,0.2845,-0.34,0.443328603,24.91,0.77,24.921898,24.3645,-1.02,24.38584139,0.2845,-0.34,0.443328603,24.08,-0.68,24.08959942
07/02/2020 19:00,24.614,0.364,24.61669133,0.284,-0.336,0.439945451,24.33,0.7,24.34006779,23.794,-1.016,23.81568164,0.284,-0.336,0.439945451,23.51,-0.68,23.51983206
07/02/2020 19:30,24.0755,0.376,24.07843592,0.2855,-0.324,0.431840538,23.79,0.7,23.80029622,23.1855,-1.004,23.20722789,0.2855,-0.324,0.431840538,22.9,-0.68,22.91009385
07/02/2020 20:00,23.3855,0.3555,23.38820195,0.2855,-0.3445,0.44742653,23.1,0.7,23.11060363,22.5455,-1.0245,22.56876537,0.2855,-0.3445,0.44742653,22.26,-0.68,22.27038392
07/02/2020 20:30,22.377,-0.3455,22.37966709,0.287,-0.3455,0.449153927,22.09,0,22.09,21.577,-1.1555,21.60791774,0.287,-0.3455,0.449153927,21.29,-0.81,21.30540307
07/02/2020 21:00,21.7865,-0.35,21.78931119,0.2865,-0.35,0.452307694,21.5,0,21.5,20.7765,-1.27,20.8152793,0.2865,-0.35,0.452307694,20.49,-0.92,20.51064358
07/02/2020 21:30,20.301,-3.736,20.64190633,0.291,-0.346,0.452102864,20.01,-3.39,20.29512749,19.891,0.544,19.89843755,0.291,-0.346,0.452102864,19.6,0.89,19.62019623
07/02/2020 22:00,19.433,-1.1815,19.46888367,0.293,-0.3315,0.442426548,19.14,-0.85,19.15886479,18.683,-1.6315,18.75410038,0.293,-0.3315,0.442426548,18.39,-1.3,18.43589162
07/02/2020 22:30,18.464,-1.408,18.51760676,0.284,-0.328,0.433866339,18.18,-1.08,18.21205096,17.694,-1.708,17.77624539,0.284,-0.328,0.433866339,17.41,-1.38,17.46460707
07/02/2020 23:00,17.714,-1.4005,17.76927675,0.284,-0.3205,0.428224532,17.43,-1.08,17.4634275,16.924,-1.8405,17.02378384,0.284,-0.3205,0.428224532,16.64,-1.52,16.70927886
07/02/2020 23:30,16.7735,-1.54,16.84404649,0.2835,-0.3,0.412761735,16.49,-1.24,16.53655647,16.0035,-1.97,16.12429571,0.2835,-0.3,0.412761735,15.72,-1.67,15.8084566
08/02/2020 00:00,16.214,-1.6545,16.29819518,0.284,-0.3045,0.416384738,15.93,-1.35,15.98710105,15.494,-2.0745,15.63226107,0.284,-0.3045,0.416384738,15.21,-1.77,15.31264184
08/02/2020 00:30,16.0635,-1.659,16.14894155,0.2835,-0.309,0.419348602,15.78,-1.35,15.83764187,15.3835,-2.079,15.52334736,0.2835,-0.309,0.419348602,15.1,-1.77,15.20338449
08/02/2020 01:00,16.574,-1.686,16.65953397,0.284,-0.336,0.439945451,16.29,-1.35,16.34584351,15.814,-2.176,15.96300636,0.284,-0.336,0.439945451,15.53,-1.84,15.63862206
08/02/2020 01:30,16.2935,-1.7395,16.38609174,0.2835,-0.3395,0.442303629,16.01,-1.4,16.07109517,15.5235,-2.1795,15.67575429,0.2835,-0.3395,0.442303629,15.24,-1.84,15.35067425
08/02/2020 02:00,15.9135,-1.833,16.0187194,0.2835,-0.353,0.452748551,15.63,-1.48,15.69991401,15.0835,-2.253,15.25083543,0.2835,-0.353,0.452748551,14.8,-1.9,14.92146105
08/02/2020 02:30,15.5735,-1.895,15.68836917,0.2835,-0.355,0.454309641,15.29,-1.54,15.36735826,14.7935,-2.355,14.97977527,0.2835,-0.355,0.454309641,14.51,-2,14.64718744
08/02/2020 03:00,15.1135,-1.8975,15.23214983,0.2835,-0.3575,0.456265822,14.83,-1.54,14.90974514,14.3835,-2.3575,14.57542035,0.2835,-0.3575,0.456265822,14.1,-2,14.2411376
08/02/2020 03:30,14.7335,-1.874,14.8522018,0.2835,-0.334,0.438096165,14.45,-1.54,14.53183058,14.0135,-2.334,14.20653857,0.2835,-0.334,0.438096165,13.73,-2,13.8749018
08/02/2020 04:00,14.4635,-1.9365,14.59256196,0.2835,-0.3165,0.424905284,14.18,-1.62,14.27223879,13.9335,-2.4365,14.14492681,0.2835,-0.3165,0.424905284,13.65,-2.12,13.81364905
08/02/2020 04:30,14.3135,-1.9425,14.44470798,0.2835,-0.3225,0.429393176,14.03,-1.62,14.12321847,13.8035,-2.4425,14.01793203,0.2835,-0.3225,0.429393176,13.52,-2.12,13.68520369
08/02/2020 05:00,14.1935,-1.948,14.32655389,0.2835,-0.328,0.433539214,13.91,-1.62,14.00401728,13.6435,-2.448,13.86137786,0.2835,-0.328,0.433539214,13.36,-2.12,13.52715787
08/02/2020 05:30,14.3235,-1.9715,14.45854296,0.2835,-0.3515,0.451580004,14.04,-1.62,14.13315251,13.7335,-2.4715,13.95411532,0.2835,-0.3515,0.451580004,13.45,-2.12,13.61605303
08/02/2020 06:00,14.6135,-1.965,14.74501974,0.2835,-0.345,0.446539192,14.33,-1.62,14.42127942,13.9735,-2.465,14.18925394,0.2835,-0.345,0.446539192,13.69,-2.12,13.85317653
08/02/2020 06:30,14.8735,-1.8885,14.99291281,0.2835,-0.3385,0.441536522,14.59,-1.55,14.67210278,14.3335,-2.3685,14.52787027,0.2835,-0.3385,0.441536522,14.05,-2.03,14.19589377
08/02/2020 07:00,15.7235,-1.8515,15.83213518,0.2835,-0.3015,0.413853235,15.44,-1.55,15.51760613,15.1435,-2.0715,15.284525,0.2835,-0.3015,0.413853235,14.86,-1.77,14.9650426
08/02/2020 07:30,16.6935,-0.885,16.71694252,0.2835,-0.335,0.438859032,16.41,-0.55,16.41921435,15.9935,-2.525,16.19159249,0.2835,-0.335,0.438859032,15.71,-2.19,15.86191035
08/02/2020 08:00,17.263,-3.308,17.5770883,0.283,-0.348,0.448545427,16.98,-2.96,17.23606684,16.903,0.452,16.90904234,0.283,-0.348,0.448545427,16.62,0.8,16.63924277
