Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/02/2020 08:30,18.8135,-4.4105,19.32356832,0.2835,-0.3605,0.458620213,18.53,-4.05,18.96742998,18.5035,2.1595,18.62908888,0.2835,-0.3605,0.458620213,18.22,2.52,18.39344448
08/02/2020 09:00,20.3935,-4.307,20.84334645,0.2835,-0.377,0.471700382,20.11,-3.93,20.49041239,19.8435,-0.777,19.85870643,0.2835,-0.377,0.471700382,19.56,-0.4,19.56408955
08/02/2020 09:30,21.3235,-0.3445,21.32628267,0.2835,-0.3445,0.446153001,21.04,0,21.04,20.5935,-1.0945,20.62256464,0.2835,-0.3445,0.446153001,20.31,-0.75,20.32384314
08/02/2020 10:00,22.0135,-2.4745,22.15214059,0.2835,-0.3645,0.461771047,21.73,-2.11,21.83220099,21.2635,-1.0045,21.28721336,0.2835,-0.3645,0.461771047,20.98,-0.64,20.98975941
08/02/2020 10:30,21.904,-0.359,21.90694175,0.284,-0.359,0.457752116,21.62,0,21.62,21.044,-1.059,21.07062925,0.284,-0.359,0.457752116,20.76,-0.7,20.77179819
08/02/2020 11:00,21.984,-0.345,21.98670692,0.284,-0.345,0.4468568,21.7,0,21.7,21.044,-0.345,21.04682781,0.284,-0.345,0.4468568,20.76,0,20.76
08/02/2020 11:30,22.4035,0.3285,22.40590825,0.2835,-0.3415,0.443840625,22.12,0.67,22.1301446,21.4235,-0.3415,21.42622166,0.2835,-0.3415,0.443840625,21.14,0,21.14
08/02/2020 12:00,22.5245,0.3245,22.52683734,0.2845,-0.3455,0.44756061,22.24,0.67,22.25008989,21.4245,-0.3455,21.42728565,0.2845,-0.3455,0.44756061,21.14,0,21.14
08/02/2020 12:30,22.526,-0.346,22.52865713,0.286,-0.346,0.44890088,22.24,0,22.24,21.426,-0.346,21.42879353,0.286,-0.346,0.44890088,21.14,0,21.14
08/02/2020 13:00,22.1455,-0.342,22.14814065,0.2855,-0.342,0.445504489,21.86,0,21.86,20.9955,-0.342,20.99828527,0.2855,-0.342,0.445504489,20.71,0,20.71
08/02/2020 13:30,22.017,-0.3335,22.01952568,0.287,-0.3335,0.439990057,21.73,0,21.73,20.827,-0.3335,20.82966997,0.287,-0.3335,0.439990057,20.54,0,20.54
08/02/2020 14:00,21.7965,0.322,21.79887833,0.2865,-0.348,0.450761855,21.51,0.67,21.52043215,20.6065,-1.028,20.63212607,0.2865,-0.348,0.450761855,20.32,-0.68,20.33137477
08/02/2020 14:30,22.1845,0.3115,22.18668683,0.2845,-0.3585,0.457670733,21.9,0.67,21.91024646,21.0245,-0.3585,21.02755627,0.2845,-0.3585,0.457670733,20.74,0,20.74
08/02/2020 15:00,21.834,-0.3605,21.8369759,0.284,-0.3605,0.458929461,21.55,0,21.55,20.804,-1.0405,20.83000375,0.284,-0.3605,0.458929461,20.52,-0.68,20.53126396
08/02/2020 15:30,21.8345,-0.3465,21.8372492,0.2845,-0.3465,0.448333024,21.55,0,21.55,20.9445,-1.0265,20.96963954,0.2845,-0.3465,0.448333024,20.66,-0.68,20.67118768
08/02/2020 16:00,21.734,-0.348,21.73678587,0.284,-0.348,0.449177025,21.45,0,21.45,20.814,-1.028,20.83937091,0.284,-0.348,0.449177025,20.53,-0.68,20.54125848
08/02/2020 16:30,22.064,-0.346,22.06671276,0.284,-0.346,0.447629311,21.78,0,21.78,21.144,-1.026,21.16887838,0.284,-0.346,0.447629311,20.86,-0.68,20.87108047
08/02/2020 17:00,22.814,0.621,22.82245028,0.284,-0.329,0.434622825,22.53,0.95,22.55001996,21.904,-1.009,21.9272273,0.284,-0.329,0.434622825,21.62,-0.68,21.63069116
08/02/2020 17:30,23.644,0.3075,23.6459995,0.284,-0.3525,0.452672343,23.36,0.66,23.36932177,22.804,-0.9725,22.82472721,0.284,-0.3525,0.452672343,22.52,-0.62,22.52853302
08/02/2020 18:00,24.145,0.3105,24.1469964,0.285,-0.3495,0.450971451,23.86,0.66,23.8691265,23.065,-0.3495,23.0676478,0.285,-0.3495,0.450971451,22.78,0,22.78
08/02/2020 18:30,23.496,0.2965,23.49787072,0.286,-0.3635,0.462523783,23.21,0.66,23.21938199,22.706,-1.0435,22.72996543,0.286,-0.3635,0.462523783,22.42,-0.68,22.43030985
08/02/2020 19:00,23.2245,-0.3505,23.22714469,0.2845,-0.3505,0.451431612,22.94,0,22.94,22.4345,-1.0305,22.45815488,0.2845,-0.3505,0.451431612,22.15,-0.68,22.16043547
08/02/2020 19:30,22.3655,-0.353,22.36828557,0.2855,-0.353,0.454003579,22.08,0,22.08,21.5955,-1.113,21.62416216,0.2855,-0.353,0.454003579,21.31,-0.76,21.32354802
08/02/2020 20:00,21.7545,-0.353,21.75736379,0.2845,-0.353,0.453375396,21.47,0,21.47,20.9445,-1.273,20.9831506,0.2845,-0.353,0.453375396,20.66,-0.92,20.68047388
08/02/2020 20:30,21.144,-1.0345,21.16929206,0.284,-0.3545,0.454231494,20.86,-0.68,20.87108047,20.324,-1.3445,20.36842302,0.284,-0.3545,0.454231494,20.04,-0.99,20.06443869
08/02/2020 21:00,20.5235,-1.9445,20.61541007,0.2835,-0.3445,0.446153001,20.24,-1.6,20.30314261,19.7935,-0.9445,19.81602186,0.2835,-0.3445,0.446153001,19.51,-0.6,19.51922386
08/02/2020 21:30,19.654,-1.206,19.69096625,0.284,-0.326,0.432356335,19.37,-0.88,19.38997937,18.794,-1.716,18.87217772,0.284,-0.326,0.432356335,18.51,-1.39,18.56211734
08/02/2020 22:00,18.964,-1.298,19.00836921,0.284,-0.328,0.433866339,18.68,-0.97,18.70516774,17.904,-1.718,17.98623752,0.284,-0.328,0.433866339,17.62,-1.39,17.67474187
08/02/2020 22:30,18.4035,-1.406,18.45713001,0.2835,-0.336,0.43962285,18.12,-1.07,18.15156467,17.3935,-1.886,17.49545193,0.2835,-0.336,0.43962285,17.11,-1.55,17.18006403
08/02/2020 23:00,17.644,-1.4295,17.70181364,0.284,-0.3595,0.458144355,17.36,-1.07,17.39294397,16.824,-1.9095,16.93201601,0.284,-0.3595,0.458144355,16.54,-1.55,16.61246821
08/02/2020 23:30,16.9235,-1.5435,16.99374133,0.2835,-0.3535,0.4531385,16.64,-1.19,16.68249682,16.0735,-1.9935,16.19664918,0.2835,-0.3535,0.4531385,15.79,-1.64,15.87493937
09/02/2020 00:00,16.414,-1.527,16.48487564,0.284,-0.337,0.440709655,16.13,-1.19,16.1738369,15.524,-2.217,15.6815071,0.284,-0.337,0.440709655,15.24,-1.88,15.35552018
09/02/2020 00:30,16.4135,-1.4865,16.48067549,0.2835,-0.3465,0.447699118,16.13,-1.14,16.170235,15.4735,-2.3265,15.64742166,0.2835,-0.3465,0.447699118,15.19,-1.98,15.31850188
09/02/2020 01:00,16.754,-1.527,16.82344332,0.284,-0.327,0.43311084,16.47,-1.2,16.51365798,15.824,-2.307,15.99128591,0.284,-0.327,0.43311084,15.54,-1.98,15.66563117
09/02/2020 01:30,16.524,-1.5575,16.5972402,0.284,-0.3575,0.456576664,16.24,-1.2,16.28427462,15.584,-2.3375,15.75832993,0.284,-0.3575,0.456576664,15.3,-1.98,15.42758568
09/02/2020 02:00,16.0735,-1.618,16.15473077,0.2835,-0.358,0.456657695,15.79,-1.26,15.84019255,15.1535,-2.418,15.34520401,0.2835,-0.358,0.456657695,14.87,-2.06,15.01201186
09/02/2020 02:30,15.554,-1.67,15.64339528,0.284,-0.35,0.4507283,15.27,-1.32,15.32694686,14.634,-2.49,14.8443274,0.284,-0.35,0.4507283,14.35,-2.14,14.5086905
09/02/2020 03:00,15.284,-1.674,15.37540022,0.284,-0.354,0.453841382,15,-1.32,15.05796799,14.374,-2.494,14.58875978,0.284,-0.354,0.453841382,14.09,-2.14,14.25158588
09/02/2020 03:30,14.954,-1.6665,15.04657231,0.284,-0.3465,0.448015904,14.67,-1.32,14.72926678,14.054,-2.4865,14.27226675,0.284,-0.3465,0.448015904,13.77,-2.14,13.93529691
09/02/2020 04:00,14.574,-1.6695,14.66931172,0.284,-0.3495,0.450340149,14.29,-1.32,14.35083621,13.694,-2.4895,13.91844985,0.284,-0.3495,0.450340149,13.41,-2.14,13.57967967
09/02/2020 04:30,14.3835,-1.671,14.48023872,0.2835,-0.351,0.451190924,14.1,-1.32,14.16165245,13.5135,-2.491,13.74117037,0.2835,-0.351,0.451190924,13.23,-2.14,13.40195881
09/02/2020 05:00,14.194,-1.8255,14.31090795,0.284,-0.3455,0.447242943,13.91,-1.48,13.98851314,13.334,-2.5455,13.57479747,0.284,-0.3455,0.447242943,13.05,-2.2,13.23414145
09/02/2020 05:30,14.004,-1.746,14.11242474,0.284,-0.336,0.439945451,13.72,-1.41,13.79226232,13.154,-2.536,13.39623126,0.284,-0.336,0.439945451,12.87,-2.2,13.05668028
09/02/2020 06:00,14.004,-1.755,14.11354105,0.284,-0.345,0.4468568,13.72,-1.41,13.79226232,13.154,-2.545,13.39793794,0.284,-0.345,0.4468568,12.87,-2.2,13.05668028
09/02/2020 06:30,14.334,-1.896,14.45885099,0.284,-0.346,0.447629311,14.05,-1.55,14.13523965,13.574,-2.266,13.7618397,0.284,-0.346,0.447629311,13.29,-1.92,13.42797453
09/02/2020 07:00,14.934,-1.703,15.03078724,0.284,-0.363,0.460895867,14.65,-1.34,14.71115563,14.184,-2.023,14.32753939,0.284,-0.363,0.460895867,13.9,-1.66,13.99877137
09/02/2020 07:30,15.724,-1.6025,15.80544787,0.284,-0.3725,0.468414613,15.44,-1.23,15.48891539,15.004,-1.8125,15.11307951,0.284,-0.3725,0.468414613,14.72,-1.44,14.79026707
09/02/2020 08:00,16.304,-1.273,16.35362177,0.284,-0.363,0.460895867,16.02,-0.91,16.045825,15.854,-1.673,15.94202763,0.284,-0.363,0.460895867,15.57,-1.31,15.625012
09/02/2020 08:30,17.6045,-1.0575,17.63623334,0.2845,-0.3675,0.464754236,17.32,-0.69,17.33373878,16.4245,-1.6775,16.50994266,0.2845,-0.3675,0.464754236,16.14,-1.31,16.19307568
09/02/2020 09:00,18.3345,-1.049,18.36448451,0.2845,-0.359,0.458062496,18.05,-0.69,18.06318355,17.1245,-1.569,17.19622811,0.2845,-0.359,0.458062496,16.84,-1.21,16.88341494
09/02/2020 09:30,19.494,-3.1655,19.74933989,0.284,-0.3555,0.455012362,19.21,-2.81,19.41443278,18.484,-0.1055,18.48430108,0.284,-0.3555,0.455012362,18.2,0.25,18.20171695
09/02/2020 10:00,20.7445,-0.386,20.74809091,0.2845,-0.386,0.479516684,20.46,0,20.46,19.4645,-1.086,19.49477254,0.2845,-0.386,0.479516684,19.18,-0.7,19.19276947
09/02/2020 10:30,21.694,-4.1125,22.08035988,0.284,-0.3825,0.476405552,21.41,-3.73,21.7324872,20.534,0.0075,20.53400137,0.284,-0.3825,0.476405552,20.25,0.39,20.25375521
09/02/2020 11:00,22.474,-0.3605,22.47689116,0.284,-0.3605,0.458929461,22.19,0,22.19,21.174,-1.0405,21.19954991,0.284,-0.3605,0.458929461,20.89,-0.68,20.90106457
09/02/2020 11:30,22.974,-0.3735,22.97703589,0.284,-0.3735,0.469210241,22.69,0,22.69,22.344,-1.0535,22.36882201,0.284,-0.3735,0.469210241,22.06,-0.68,22.07047802
09/02/2020 12:00,23.504,-3.2605,23.72907238,0.284,-0.3605,0.458929461,23.22,-2.9,23.40039316,22.734,2.7695,22.90207166,0.284,-0.3605,0.458929461,22.45,3.13,22.66714362
09/02/2020 12:30,24.034,-3.2845,24.25739261,0.284,-0.3845,0.478012814,23.75,-2.9,23.92639756,23.484,2.9455,23.66800005,0.284,-0.3845,0.478012814,23.2,3.33,23.43776653
09/02/2020 13:00,23.894,-3.384,24.13244066,0.284,-0.384,0.47761072,23.61,-3,23.79983403,23.364,2.946,23.54900023,0.284,-0.384,0.47761072,23.08,3.33,23.31899012
09/02/2020 13:30,23.684,-3.3735,23.92305077,0.284,-0.3735,0.469210241,23.4,-3,23.5915239,23.504,2.9565,23.68921502,0.284,-0.3735,0.469210241,23.22,3.33,23.45756381
09/02/2020 14:00,23.2735,-3.387,23.51866432,0.2835,-0.387,0.479730393,22.99,-3,23.18491104,23.3535,2.853,23.52712416,0.2835,-0.387,0.479730393,23.07,3.24,23.2964053
09/02/2020 14:30,23.164,-1.492,23.21200034,0.284,-0.392,0.484066111,22.88,-1.1,22.90642705,22.724,1.848,22.79901928,0.284,-0.392,0.484066111,22.44,2.24,22.55152323
09/02/2020 15:00,22.5445,0.292,22.54639094,0.2845,-0.378,0.473100676,22.26,0.67,22.27008083,21.8345,-1.068,21.86060416,0.2845,-0.378,0.473100676,21.55,-0.69,21.56104357
09/02/2020 15:30,22.415,-0.386,22.41832333,0.285,-0.386,0.479813505,22.13,0,22.13,21.745,-1.076,21.77160538,0.285,-0.386,0.479813505,21.46,-0.69,21.47108987
09/02/2020 16:00,22.6265,-0.392,22.62989541,0.2865,-0.392,0.485537074,22.34,0,22.34,22.0165,-1.082,22.04307139,0.2865,-0.392,0.485537074,21.73,-0.69,21.74095214
09/02/2020 16:30,22.1695,-0.391,22.17294773,0.2895,-0.391,0.48650925,21.88,0,21.88,21.5595,-1.171,21.5912779,0.2895,-0.391,0.48650925,21.27,-0.78,21.28429703
09/02/2020 17:00,22.1,-0.3795,22.10325814,0.29,-0.3795,0.477619357,21.81,0,21.81,21.56,-1.2195,21.5944618,0.29,-0.3795,0.477619357,21.27,-0.84,21.28658028
09/02/2020 17:30,22.094,-0.359,22.09691646,0.284,-0.359,0.457752116,21.81,0,21.81,21.624,-1.139,21.65397647,0.284,-0.359,0.457752116,21.34,-0.78,21.35425016
09/02/2020 18:00,22.8535,-0.341,22.85604391,0.2835,-0.341,0.443456029,22.57,0,22.57,22.3835,-1.041,22.40769406,0.2835,-0.341,0.443456029,22.1,-0.7,22.11108319
09/02/2020 18:30,23.054,-0.6895,23.06430849,0.284,-0.3595,0.458144355,22.77,-0.33,22.77239118,22.594,-1.1295,22.62221488,0.284,-0.3595,0.458144355,22.31,-0.77,22.32328381
09/02/2020 19:00,22.9935,-0.3685,22.99645265,0.2835,-0.3685,0.464934942,22.71,0,22.71,22.5435,-1.1985,22.57533598,0.2835,-0.3685,0.464934942,22.26,-0.83,22.27546857
09/02/2020 19:30,22.774,-0.3755,22.77709543,0.284,-0.3755,0.470803834,22.49,0,22.49,22.094,-1.1255,22.12264872,0.284,-0.3755,0.470803834,21.81,-0.75,21.82289165
09/02/2020 20:00,22.134,-4.227,22.5340073,0.284,-0.377,0.472001059,21.85,-3.85,22.18659505,21.354,-0.437,21.35847104,0.284,-0.377,0.472001059,21.07,-0.06,21.07008543
09/02/2020 20:30,21.1735,-3.716,21.49711046,0.2835,-0.366,0.462955991,20.89,-3.35,21.15690431,20.9135,1.374,20.95858674,0.2835,-0.366,0.462955991,20.63,1.74,20.70324854
09/02/2020 21:00,20.664,-1.074,20.69189146,0.284,-0.364,0.461683875,20.38,-0.71,20.39236377,19.694,-1.694,19.76672133,0.284,-0.364,0.461683875,19.41,-1.33,19.45551336
09/02/2020 21:30,19.7735,-1.1955,19.80960682,0.2835,-0.3555,0.454700451,19.49,-0.84,19.50809319,19.0935,-1.8355,19.18152242,0.2835,-0.3555,0.454700451,18.81,-1.48,18.86813451
09/02/2020 22:00,19.104,-1.3945,19.15482828,0.284,-0.3645,0.462078186,18.82,-1.03,18.84816437,18.084,-1.9045,18.18400881,0.284,-0.3645,0.462078186,17.8,-1.54,17.86649378
09/02/2020 22:30,17.954,-1.593,18.02453231,0.284,-0.363,0.460895867,17.67,-1.23,17.71275811,17.454,-1.983,17.56628603,0.284,-0.363,0.460895867,17.17,-1.62,17.24625467
09/02/2020 23:00,17.0135,-1.7,17.09822161,0.2835,-0.37,0.466124715,16.73,-1.33,16.78278284,16.5035,-2.07,16.63281132,0.2835,-0.37,0.466124715,16.22,-1.7,16.30884423
09/02/2020 23:30,16.214,-1.84,16.31806962,0.284,-0.35,0.4507283,15.93,-1.49,15.99953124,15.724,-2.18,15.87440002,0.284,-0.35,0.4507283,15.44,-1.83,15.54807062
10/02/2020 00:00,15.5335,-2.3875,15.71590845,0.2835,-0.3575,0.456265822,15.25,-2.03,15.38451819,15.1535,-1.7475,15.25392797,0.2835,-0.3575,0.456265822,14.87,-1.39,14.93482507
10/02/2020 00:30,15.364,-1.997,15.49324062,0.284,-0.327,0.43311084,15.08,-1.67,15.17218837,14.904,-2.287,15.0784477,0.284,-0.327,0.43311084,14.62,-1.96,14.75079659
10/02/2020 01:00,15.8435,-1.996,15.96873534,0.2835,-0.326,0.432028066,15.56,-1.67,15.64936101,15.3335,-2.286,15.50296805,0.2835,-0.326,0.432028066,15.05,-1.96,15.17709129
10/02/2020 01:30,15.7635,-2.0185,15.89220798,0.2835,-0.3485,0.449248817,15.48,-1.67,15.56982017,15.2335,-2.3085,15.40742336,0.2835,-0.3485,0.449248817,14.95,-1.96,15.07793421
10/02/2020 02:00,15.284,-2.0135,15.41605781,0.284,-0.3435,0.445699731,15,-1.67,15.09267703,14.764,-2.3035,14.94261718,0.284,-0.3435,0.445699731,14.48,-1.96,14.61204982
10/02/2020 02:30,14.9235,-2.105,15.0712268,0.2835,-0.345,0.446539192,14.64,-1.76,14.74541285,14.4335,-2.305,14.6163931,0.2835,-0.345,0.446539192,14.15,-1.96,14.28510063
10/02/2020 03:00,14.6635,-2.1765,14.82414869,0.2835,-0.3465,0.447699118,14.38,-1.83,14.4959753,14.1635,-2.3865,14.36315127,0.2835,-0.3465,0.447699118,13.88,-2.04,14.02911259
10/02/2020 03:30,14.3935,-2.163,14.55511633,0.2835,-0.333,0.437334254,14.11,-1.83,14.22817627,13.9235,-2.373,14.12426923,0.2835,-0.333,0.437334254,13.64,-2.04,13.79170765
10/02/2020 04:00,14.294,-2.1715,14.45800291,0.284,-0.3415,0.444160163,14.01,-1.83,14.1290127,13.834,-2.3815,14.03748903,0.284,-0.3415,0.444160163,13.55,-2.04,13.70270411
10/02/2020 04:30,14.2935,-2.1645,14.45645885,0.2835,-0.3345,0.438477479,14.01,-1.83,14.1290127,13.8335,-2.3745,14.03581036,0.2835,-0.3345,0.438477479,13.55,-2.04,13.70270411
10/02/2020 05:00,14.4035,-2.082,14.55319677,0.2835,-0.332,0.436573304,14.12,-1.75,14.22803219,13.9135,-2.372,14.11424338,0.2835,-0.332,0.436573304,13.63,-2.04,13.78181773
10/02/2020 05:30,14.5335,-2.0865,14.68251016,0.2835,-0.3365,0.440005114,14.25,-1.75,14.35705402,14.0135,-2.3765,14.21358275,0.2835,-0.3365,0.440005114,13.73,-2.04,13.88072404
10/02/2020 06:00,15.0435,-1.919,15.16540317,0.2835,-0.339,0.441919959,14.76,-1.58,14.84432552,14.5235,-2.169,14.68457058,0.2835,-0.339,0.441919959,14.24,-1.83,14.35710625
10/02/2020 06:30,16.2145,-1.5475,16.28817873,0.2845,-0.3575,0.456887842,15.93,-1.19,15.97438575,15.7645,-1.8275,15.87007298,0.2845,-0.3575,0.456887842,15.48,-1.47,15.54963987
10/02/2020 07:00,18.114,-1.213,18.15456871,0.284,-0.363,0.460895867,17.83,-0.85,17.8502493,17.184,-1.293,17.23257685,0.284,-0.363,0.460895867,16.9,-0.93,16.92556941
10/02/2020 07:30,20.1535,-3.5365,20.46143677,0.2835,-0.3565,0.455482711,19.87,-3.18,20.12285517,19.2935,-0.9065,19.31478409,0.2835,-0.3565,0.455482711,19.01,-0.55,19.01795467
10/02/2020 08:00,21.0035,-2.3925,21.13932517,0.2835,-0.3725,0.468111632,20.72,-2.02,20.81823239,20.9035,2.7475,21.08328884,0.2835,-0.3725,0.468111632,20.62,3.12,20.8547069
10/02/2020 08:30,22.703,0.5755,22.71029302,0.283,-0.3845,0.477419365,22.42,0.96,22.44054367,22.023,-0.3845,22.02635624,0.283,-0.3845,0.477419365,21.74,0,21.74
10/02/2020 09:00,23.6335,0.717,23.64437378,0.2835,-0.383,0.476509444,23.35,1.1,23.3758957,22.8935,0.287,22.89529889,0.2835,-0.383,0.476509444,22.61,0.67,22.61992485
10/02/2020 09:30,24.6525,1.0925,24.67669574,0.2825,-0.3875,0.479544054,24.37,1.48,24.41489914,23.9125,0.2825,23.91416866,0.2825,-0.3875,0.479544054,23.63,0.67,23.63949661
10/02/2020 10:00,24.953,1.1695,24.98039109,0.283,-0.3805,0.474203806,24.67,1.55,24.71864478,24.163,0.2895,24.16473421,0.283,-0.3805,0.474203806,23.88,0.67,23.88939723
10/02/2020 10:30,24.953,0.983,24.97235467,0.283,-0.397,0.487542819,24.67,1.38,24.70856734,24.103,0.273,24.104546,0.283,-0.397,0.487542819,23.82,0.67,23.82942089
10/02/2020 11:00,25.143,1.1285,25.16831264,0.283,-0.3815,0.475006579,24.86,1.51,24.90581659,24.343,0.2885,24.34470951,0.283,-0.3815,0.475006579,24.06,0.67,24.06932695
10/02/2020 11:30,25.474,1.2645,25.50536485,0.284,-0.3955,0.486904765,25.19,1.66,25.24463705,24.714,0.2745,24.7155244,0.284,-0.3955,0.486904765,24.43,0.67,24.43918575
10/02/2020 12:00,25.1945,1.3115,25.22861198,0.2845,-0.4085,0.497807694,24.91,1.72,24.96931116,24.1145,0.3915,24.1176778,0.2845,-0.4085,0.497807694,23.83,0.8,23.84342467
10/02/2020 12:30,25.804,1.323,25.83789359,0.284,-0.397,0.48812396,25.52,1.72,25.57789671,24.054,0.523,24.05968506,0.284,-0.397,0.48812396,23.77,0.92,23.78779729
10/02/2020 13:00,25.9635,1.229,25.9925715,0.2835,-0.411,0.49929275,25.68,1.64,25.73231431,24.3735,0.509,24.37881423,0.2835,-0.411,0.49929275,24.09,0.92,24.10756105
10/02/2020 13:30,25.684,1.0195,25.70422604,0.284,-0.3905,0.482852203,25.4,1.41,25.43910572,24.074,0.2795,24.07562245,0.284,-0.3905,0.482852203,23.79,0.67,23.79943277
10/02/2020 14:00,25.934,1.1285,25.95854134,0.284,-0.4115,0.49998825,25.65,1.54,25.69618843,24.334,0.3485,24.3364954,0.284,-0.4115,0.49998825,24.05,0.76,24.06200532
10/02/2020 14:30,25.374,1.0645,25.39631934,0.284,-0.4055,0.495061865,25.09,1.47,25.13302608,24.484,0.2645,24.48542865,0.284,-0.4055,0.495061865,24.2,0.67,24.20927302
10/02/2020 15:00,24.8645,1,24.88460087,0.2845,-0.41,0.499039327,24.58,1.41,24.6204082,23.9545,0.26,23.95591097,0.2845,-0.41,0.499039327,23.67,0.67,23.67948057
10/02/2020 15:30,24.864,0.9215,24.88107028,0.284,-0.3885,0.481236169,24.58,1.31,24.61488371,24.114,0.2815,24.11564302,0.284,-0.3885,0.481236169,23.83,0.67,23.83941694
10/02/2020 16:00,25.874,1.2015,25.90188175,0.284,-0.3685,0.465239992,25.59,1.57,25.63811616,25.154,0.3015,25.15580685,0.284,-0.3685,0.465239992,24.87,0.67,24.87902329
10/02/2020 16:30,25.8785,1.175,25.9051614,0.2855,-0.398,0.489810423,25.593,1.573,25.64129439,25.1585,0.275,25.16000293,0.2855,-0.398,0.489810423,24.873,0.673,24.88210317
10/02/2020 17:00,25.954,0.672,25.96269824,0.284,-0.388,0.480832611,25.67,1.06,25.69187615,25.244,-0.388,25.2469816,0.284,-0.388,0.480832611,24.96,0,24.96
10/02/2020 17:30,26.4465,1.028,26.46647212,0.2865,-0.392,0.485537074,26.16,1.42,26.19851141,25.8265,0.298,25.82821918,0.2865,-0.392,0.485537074,25.54,0.69,25.54931897
10/02/2020 18:00,26.7245,0.99,26.74283082,0.2845,-0.37,0.466733596,26.44,1.36,26.4749542,26.1745,0.32,26.17645603,0.2845,-0.37,0.466733596,25.89,0.69,25.89919304
10/02/2020 18:30,26.225,0.6555,26.23319091,0.285,-0.3945,0.486677768,25.94,1.05,25.96124227,25.675,-0.3945,25.6780306,0.285,-0.3945,0.486677768,25.39,0,25.39
10/02/2020 19:00,25.8835,0.513,25.88858322,0.2835,-0.367,0.463746968,25.6,0.88,25.61512053,25.3635,-0.367,25.36615503,0.2835,-0.367,0.463746968,25.08,0,25.08
10/02/2020 19:30,25.135,0.32,25.13703692,0.285,-0.38,0.475,24.85,0.7,24.8598572,24.575,-0.38,24.57793777,0.285,-0.38,0.475,24.29,0,24.29
10/02/2020 20:00,24.6145,0.319,24.61656701,0.2845,-0.381,0.475501052,24.33,0.7,24.34006779,23.9845,-1.061,24.00795621,0.2845,-0.381,0.475501052,23.7,-0.68,23.70975327
10/02/2020 20:30,24.245,0.2975,24.24682518,0.285,-0.4025,0.493184803,23.96,0.7,23.97022319,22.875,-1.1325,22.90301686,0.285,-0.4025,0.493184803,22.59,-0.73,22.60179196
10/02/2020 21:00,23.217,-0.402,23.22048003,0.287,-0.402,0.493936231,22.93,0,22.93,22.057,-1.192,22.08918543,0.287,-0.402,0.493936231,21.77,-0.79,21.78432923
10/02/2020 21:30,21.9615,-4.168,22.35351664,0.2915,-0.398,0.493331785,21.67,-3.77,21.99549499,21.3115,-0.418,21.31559889,0.2915,-0.398,0.493331785,21.02,-0.02,21.02000951
10/02/2020 22:00,20.653,-3.1685,20.89463571,0.293,-0.3885,0.486601737,20.36,-2.78,20.54891725,20.023,-0.1885,20.02388727,0.293,-0.3885,0.486601737,19.73,0.2,19.73101366
10/02/2020 22:30,19.673,-1.037,19.70031213,0.283,-0.357,0.455563387,19.39,-0.68,19.40192001,18.973,-1.637,19.04348965,0.283,-0.357,0.455563387,18.69,-1.28,18.73377965
10/02/2020 23:00,18.4735,-1.6515,18.54717376,0.2835,-0.3615,0.459406683,18.19,-1.29,18.2356848,18.0135,-1.1515,18.05026688,0.2835,-0.3615,0.459406683,17.73,-0.79,17.74759139
10/02/2020 23:30,17.5135,-1.1325,17.55007802,0.2835,-0.3425,0.444610504,17.23,-0.79,17.24810134,16.9035,-1.9025,17.01022688,0.2835,-0.3425,0.444610504,16.62,-1.56,16.69305245
11/02/2020 00:00,16.9435,-1.24,16.98881374,0.2835,-0.35,0.450413421,16.66,-0.89,16.68375557,16.3035,-1.99,16.42450037,0.2835,-0.35,0.450413421,16.02,-1.64,16.10372628
11/02/2020 00:30,16.5135,-1.3975,16.57252813,0.2835,-0.3175,0.425650678,16.23,-1.08,16.26589377,15.8935,-2.1475,16.03792688,0.2835,-0.3175,0.425650678,15.61,-1.83,15.71690173
11/02/2020 01:00,17.083,-1.3005,17.13243092,0.283,-0.3005,0.412782328,16.8,-1,16.82973559,16.383,-2.0605,16.51206678,0.283,-0.3005,0.412782328,16.1,-1.76,16.19591306
11/02/2020 01:30,16.8935,-1.326,16.94546011,0.2835,-0.326,0.432028066,16.61,-1,16.64007512,16.1835,-2.086,16.31738546,0.2835,-0.326,0.432028066,15.9,-1.76,15.99711224
11/02/2020 02:00,16.3935,-1.501,16.46207287,0.2835,-0.321,0.428267732,16.11,-1.18,16.15315759,15.7135,-2.081,15.85069851,0.2835,-0.321,0.428267732,15.43,-1.76,15.53005151
11/02/2020 02:30,16.0335,-1.581,16.11125952,0.2835,-0.321,0.428267732,15.75,-1.26,15.80031962,15.3835,-2.081,15.52361534,0.2835,-0.321,0.428267732,15.1,-1.76,15.20222352
11/02/2020 03:00,15.763,-1.578,15.84178819,0.283,-0.318,0.425691203,15.48,-1.26,15.53119442,15.163,-2.078,15.30472649,0.283,-0.318,0.425691203,14.88,-1.76,14.9837245
11/02/2020 03:30,15.4935,-1.572,15.57304486,0.2835,-0.312,0.421564052,15.21,-1.26,15.26210012,14.9035,-2.072,15.0468434,0.2835,-0.312,0.421564052,14.62,-1.76,14.72555602
11/02/2020 04:00,15.303,-1.6385,15.39046754,0.283,-0.3085,0.41864215,15.02,-1.33,15.07876984,14.723,-2.0685,14.86759635,0.283,-0.3085,0.41864215,14.44,-1.76,14.5468622
11/02/2020 04:30,15.1635,-1.7275,15.26158539,0.2835,-0.3075,0.418244546,14.88,-1.42,14.94760181,14.5435,-2.2275,14.71309446,0.2835,-0.3075,0.418244546,14.26,-1.92,14.3886761
11/02/2020 05:00,15.023,-1.7295,15.12222534,0.283,-0.3095,0.419379601,14.74,-1.42,14.80824095,14.403,-2.2295,14.5745353,0.283,-0.3095,0.419379601,14.12,-1.92,14.24994035
11/02/2020 05:30,15.2135,-1.74,15.31268044,0.2835,-0.32,0.427518713,14.93,-1.42,14.99737644,14.6235,-2.24,14.79406476,0.2835,-0.32,0.427518713,14.34,-1.92,14.46796461
11/02/2020 06:00,15.7735,-1.622,15.85667639,0.2835,-0.342,0.44422545,15.49,-1.28,15.54279576,15.1635,-2.082,15.30576546,0.2835,-0.342,0.44422545,14.88,-1.74,14.98138845
11/02/2020 06:30,17.1165,-2.313,17.27207403,0.2865,-0.353,0.454633094,16.83,-1.96,16.94374516,16.4065,-0.533,16.41515554,0.2865,-0.353,0.454633094,16.12,-0.18,16.12100493
11/02/2020 07:00,18.9345,-4.0925,19.37172802,0.2845,-0.3425,0.445248807,18.65,-3.75,19.02327522,18.1745,-0.3425,18.17772693,0.2845,-0.3425,0.445248807,17.89,0,17.89
11/02/2020 07:30,20.753,-3.397,21.02918491,0.283,-0.337,0.440065904,20.47,-3.06,20.69745153,20.583,1.743,20.65666812,0.283,-0.337,0.440065904,20.3,2.08,20.40628335
11/02/2020 08:00,21.5635,-3.2615,21.80875775,0.2835,-0.3515,0.451580004,21.28,-2.91,21.47804693,21.6735,3.0085,21.88130879,0.2835,-0.3515,0.451580004,21.39,3.36,21.65229087
11/02/2020 08:30,22.703,-2.794,22.87427911,0.283,-0.364,0.461069409,22.42,-2.43,22.55130373,22.763,3.406,23.0164073,0.283,-0.364,0.461069409,22.48,3.77,22.79393121
11/02/2020 09:00,23.8935,-2.489,24.0227905,0.2835,-0.349,0.449636798,23.61,-2.14,23.70678595,23.8735,3.681,24.15561556,0.2835,-0.349,0.449636798,23.59,4.03,23.93175714
11/02/2020 09:30,25.2635,1.042,25.28497966,0.2835,-0.358,0.456657695,24.98,1.4,25.01920063,24.3935,0.752,24.40508853,0.2835,-0.358,0.456657695,24.11,1.11,24.13553811
11/02/2020 10:00,25.8035,1.3385,25.83819255,0.2835,-0.3615,0.459406683,25.52,1.7,25.57655958,24.7235,0.5085,24.72872873,0.2835,-0.3615,0.459406683,24.44,0.87,24.45547996
11/02/2020 10:30,25.8035,1.065,25.82546877,0.2835,-0.385,0.478118448,25.52,1.45,25.56115999,24.7235,0.295,24.7252599,0.2835,-0.385,0.478118448,24.44,0.68,24.44945807
11/02/2020 11:00,26.084,1.392,26.12111636,0.284,-0.388,0.480832611,25.8,1.78,25.86133021,24.604,0.582,24.61088255,0.284,-0.388,0.480832611,24.32,0.97,24.33933647
11/02/2020 11:30,26.4135,1.632,26.46386983,0.2835,-0.388,0.48053746,26.13,2.02,26.20796253,25.2635,0.762,25.27498914,0.2835,-0.388,0.48053746,24.98,1.15,25.00645717
11/02/2020 12:00,26.125,1.5695,26.17210261,0.285,-0.3805,0.475400095,25.84,1.95,25.91347333,24.965,0.6795,24.97424564,0.285,-0.3805,0.475400095,24.68,1.06,24.70275288
11/02/2020 12:30,26.0555,1.441,26.09531685,0.2955,-0.369,0.472738035,25.76,1.81,25.82351061,24.5055,0.601,24.51286869,0.2955,-0.369,0.472738035,24.21,0.97,24.22942426
11/02/2020 13:00,25.7,1.317,25.7337228,0.3,-0.363,0.470923561,25.4,1.68,25.45549842,24.42,0.477,24.42465822,0.3,-0.363,0.470923561,24.12,0.84,24.13462243
11/02/2020 13:30,25.4285,1.115,25.45293377,0.2985,-0.355,0.463818122,25.13,1.47,25.17295771,23.8885,0.335,23.89084882,0.2985,-0.355,0.463818122,23.59,0.69,23.60008898
11/02/2020 14:00,25.0355,1.259,25.06713668,0.2955,-0.361,0.466520364,24.74,1.62,24.79298288,23.7055,0.329,23.70778293,0.2955,-0.361,0.466520364,23.41,0.69,23.42016652
11/02/2020 14:30,24.942,1.2545,24.97352867,0.292,-0.3655,0.467818608,24.65,1.62,24.70317591,23.782,0.3945,23.78527179,0.292,-0.3655,0.467818608,23.49,0.76,23.50229138
11/02/2020 15:00,24.9385,1.253,24.96995777,0.2885,-0.367,0.466820362,24.65,1.62,24.70317591,23.7785,0.473,23.78320397,0.2885,-0.367,0.466820362,23.49,0.84,23.50501436
11/02/2020 15:30,24.994,1.058,25.01638263,0.284,-0.362,0.460108683,24.71,1.42,24.75076766,23.924,0.308,23.92598253,0.284,-0.362,0.460108683,23.64,0.67,23.64949259
11/02/2020 16:00,25.6235,1.1465,25.64913672,0.2835,-0.3935,0.484989175,25.34,1.54,25.38675245,24.6535,0.2765,24.65505049,0.2835,-0.3935,0.484989175,24.37,0.67,24.37920835
11/02/2020 16:30,25.8335,0.9935,25.85259686,0.2835,-0.3965,0.487426405,25.55,1.39,25.58778224,24.9435,0.2735,24.94499939,0.2835,-0.3965,0.487426405,24.66,0.67,24.66910011
11/02/2020 17:00,25.8335,0.858,25.84774432,0.2835,-0.362,0.459800228,25.55,1.22,25.57911062,24.7935,0.308,24.79541301,0.2835,-0.362,0.459800228,24.51,0.67,24.51915578
11/02/2020 17:30,26.5255,1.0235,26.54523879,0.2855,-0.3665,0.464577765,26.24,1.39,26.27679014,25.6455,0.3035,25.64729581,0.2855,-0.3665,0.464577765,25.36,0.67,25.36884901
11/02/2020 18:00,27.385,1.126,27.40813932,0.285,-0.364,0.462299686,27.1,1.49,27.14093035,25.855,0.306,25.85681073,0.285,-0.364,0.462299686,25.57,0.67,25.57877636
11/02/2020 18:30,26.765,0.8475,26.77841446,0.285,-0.3625,0.461119562,26.48,1.21,26.50763098,25.595,-0.3625,25.5975669,0.285,-0.3625,0.461119562,25.31,0,25.31
11/02/2020 19:00,26.764,0.743,26.77431129,0.284,-0.367,0.464052799,26.48,1.11,26.50325452,25.734,0.313,25.73590342,0.284,-0.367,0.464052799,25.45,0.68,25.45908286
11/02/2020 19:30,26.155,0.6335,26.16267087,0.285,-0.3665,0.464270665,25.87,1,25.88932019,25.375,-0.3665,25.37764661,0.285,-0.3665,0.464270665,25.09,0,25.09
11/02/2020 20:00,25.2545,-0.258,25.25581783,0.2845,-0.368,0.465149707,24.97,0.11,24.97024229,24.6345,3.182,24.83915687,0.2845,-0.368,0.465149707,24.35,3.55,24.60741758
11/02/2020 20:30,24.2445,0.3155,24.24655275,0.2845,-0.3545,0.454544277,23.96,0.67,23.96936587,23.4245,-1.0345,23.44733227,0.2845,-0.3545,0.454544277,23.14,-0.68,23.1499892
11/02/2020 21:00,23.6735,0.308,23.67550351,0.2835,-0.362,0.459800228,23.39,0.67,23.39959401,22.8135,-1.042,22.83728413,0.2835,-0.362,0.459800228,22.53,-0.68,22.54025954
11/02/2020 21:30,22.343,-0.361,22.34591618,0.283,-0.361,0.458704698,22.06,0,22.06,21.503,-1.101,21.53116834,0.283,-0.361,0.458704698,21.22,-0.74,21.232899
11/02/2020 22:00,21.2335,-1.037,21.25880738,0.2835,-0.357,0.45587416,20.95,-0.68,20.96103289,20.4635,-1.307,20.50519645,0.2835,-0.357,0.45587416,20.18,-0.95,20.20234887
11/02/2020 22:30,20.133,-1.0295,20.15930453,0.283,-0.3495,0.449710184,19.85,-0.68,19.86164394,19.473,-1.4295,19.52539882,0.283,-0.3495,0.449710184,19.19,-1.08,19.2203668
11/02/2020 23:00,18.8735,-1.028,18.90147577,0.2835,-0.348,0.448861059,18.59,-0.68,18.60243264,18.2235,-1.498,18.28496531,0.2835,-0.348,0.448861059,17.94,-1.15,17.97682119
11/02/2020 23:30,18.0035,-1.1775,18.04196548,0.2835,-0.3575,0.456265822,17.72,-0.82,17.73896277,17.3535,-1.5075,17.41885526,0.2835,-0.3575,0.456265822,17.07,-1.15,17.1086937
12/02/2020 00:00,17.323,-1.2995,17.37167319,0.283,-0.3195,0.426812898,17.04,-0.98,17.06815749,16.693,-1.5895,16.76850498,0.283,-0.3195,0.426812898,16.41,-1.27,16.45907045
12/02/2020 00:30,16.9135,-1.519,16.98157364,0.2835,-0.329,0.43429627,16.63,-1.19,16.6725223,16.3035,-1.829,16.40577195,0.2835,-0.329,0.43429627,16.02,-1.5,16.09007147
12/02/2020 01:00,17.353,-1.4995,17.41766658,0.283,-0.3095,0.419379601,17.07,-1.19,17.11142893,16.603,-1.7195,16.69180306,0.283,-0.3095,0.419379601,16.32,-1.41,16.38079668
12/02/2020 01:30,17.2235,-1.5215,17.290573,0.2835,-0.3315,0.436193191,16.94,-1.19,16.98174608,16.4835,-1.8015,16.58165174,0.2835,-0.3315,0.436193191,16.2,-1.47,16.26655772
12/02/2020 02:00,16.833,-1.599,16.90877553,0.283,-0.329,0.433970045,16.55,-1.27,16.59865657,16.143,-1.869,16.25083413,0.283,-0.329,0.433970045,15.86,-1.54,15.9345913
12/02/2020 02:30,16.6235,-1.5085,16.69180411,0.2835,-0.3285,0.433917619,16.34,-1.18,16.38255169,15.9935,-1.8685,16.10227731,0.2835,-0.3285,0.433917619,15.71,-1.54,15.78530012
12/02/2020 03:00,16.0235,-1.5405,16.09738154,0.2835,-0.3105,0.420455111,15.74,-1.23,15.78798594,15.3935,-2.0905,15.53480069,0.2835,-0.3105,0.420455111,15.11,-1.78,15.21448323
12/02/2020 03:30,15.883,-1.4545,15.94945953,0.283,-0.3045,0.41570332,15.6,-1.15,15.64233039,15.233,-1.9845,15.36172286,0.283,-0.3045,0.41570332,14.95,-1.68,15.04409851
12/02/2020 04:00,15.6235,-1.6095,15.70618485,0.2835,-0.3095,0.419717167,15.34,-1.3,15.3949862,14.9935,-2.1395,15.14537892,0.2835,-0.3095,0.419717167,14.71,-1.83,14.82339367
12/02/2020 04:30,15.403,-1.67,15.49326657,0.283,-0.31,0.419748734,15.12,-1.36,15.18104081,14.803,-2.19,14.96412072,0.283,-0.31,0.419748734,14.52,-1.88,14.64120214
12/02/2020 05:00,15.4035,-1.6745,15.49424934,0.2835,-0.3145,0.423417643,15.12,-1.36,15.18104081,14.6935,-2.1345,14.84772819,0.2835,-0.3145,0.423417643,14.41,-1.82,14.52447934
12/02/2020 05:30,15.663,-1.513,15.73590601,0.283,-0.333,0.437010297,15.38,-1.18,15.42520016,14.963,-2.033,15.10047873,0.283,-0.333,0.437010297,14.68,-1.7,14.77810543
12/02/2020 06:00,16.2835,-1.4305,16.34621371,0.2835,-0.3505,0.450802063,16,-1.08,16.03640858,15.6535,-1.8105,15.75785431,0.2835,-0.3505,0.450802063,15.37,-1.46,15.43918715
12/02/2020 06:30,17.7755,-1.171,17.81402934,0.2855,-0.391,0.484139701,17.49,-0.78,17.50738416,16.7255,-1.571,16.79911876,0.2855,-0.391,0.484139701,16.44,-1.18,16.48229353
12/02/2020 07:00,19.575,-1.0675,19.60408583,0.285,-0.3875,0.481021049,19.29,-0.68,19.30198176,18.275,-1.2075,18.31484865,0.285,-0.3875,0.481021049,17.99,-0.82,18.00867846
12/02/2020 07:30,21.284,-2.8375,21.4723092,0.284,-0.3775,0.472400519,21,-2.46,21.14359477,20.554,2.0125,20.65228976,0.284,-0.3775,0.472400519,20.27,2.39,20.41041401
12/02/2020 08:00,22.653,0.3695,22.65601331,0.283,-0.4005,0.490397033,22.37,0.77,22.3832482,21.523,-0.4005,21.52672593,0.283,-0.4005,0.490397033,21.24,0,21.24
12/02/2020 08:30,23.5335,0.5625,23.5402215,0.2835,-0.3875,0.480133836,23.25,0.95,23.26940051,22.7835,-0.3875,22.78679505,0.2835,-0.3875,0.480133836,22.5,0,22.5
12/02/2020 09:00,24.483,0.6645,24.49201603,0.283,-0.3955,0.486322167,24.2,1.06,24.22320375,23.593,-0.3955,23.59631474,0.283,-0.3955,0.486322167,23.31,0,23.31
12/02/2020 09:30,25.5435,1.0175,25.56375752,0.2835,-0.4025,0.49231951,25.26,1.42,25.29988142,24.3835,0.2775,24.38507901,0.2835,-0.4025,0.49231951,24.1,0.68,24.10959145
12/02/2020 10:00,25.7135,1.1255,25.73812022,0.2835,-0.3745,0.469704694,25.43,1.5,25.47420067,24.7635,0.3055,24.76538436,0.2835,-0.3745,0.469704694,24.48,0.68,24.48944262
12/02/2020 10:30,24.703,-1.828,24.77054285,0.283,-0.378,0.472200169,24.42,-1.45,24.46301085,24.323,3.482,24.57097176,0.283,-0.378,0.472200169,24.04,3.86,24.34791983
12/02/2020 11:00,24.704,-2.631,24.84370699,0.284,-0.371,0.467222645,24.42,-2.26,24.52435524,24.324,3.729,24.60817785,0.284,-0.371,0.467222645,24.04,4.1,24.38711955
12/02/2020 11:30,24.8535,-2.6305,24.99231867,0.2835,-0.3705,0.466521704,24.57,-2.26,24.67372084,24.7735,3.7295,25.052654,0.2835,-0.3705,0.466521704,24.49,4.1,24.83082963
12/02/2020 12:00,24.854,-2.619,24.99160813,0.284,-0.359,0.457752116,24.57,-2.26,24.67372084,24.854,3.741,25.13396899,0.284,-0.359,0.457752116,24.57,4.1,24.90973504
12/02/2020 12:30,25.054,-2.3325,25.16234234,0.284,-0.3625,0.460502172,24.77,-1.97,24.84821523,25.044,4.0675,25.37215979,0.284,-0.3625,0.460502172,24.76,4.43,25.15318071
12/02/2020 13:00,25.3355,-2.2855,25.43837791,0.2855,-0.3755,0.471710186,25.05,-1.91,25.12271084,24.9155,4.1445,25.25785067,0.2855,-0.3755,0.471710186,24.63,4.52,25.04131187
12/02/2020 13:30,25.074,-0.4555,25.07813702,0.284,-0.3555,0.455012362,24.79,-0.1,24.79020169,24.184,2.6445,24.32815727,0.284,-0.3555,0.455012362,23.9,3,24.08754865
12/02/2020 14:00,24.997,1.1845,25.02504844,0.287,-0.3655,0.464714159,24.71,1.55,24.75856619,23.977,0.4745,23.98169467,0.287,-0.3655,0.464714159,23.69,0.84,23.70488768
12/02/2020 14:30,24.8335,0.9615,24.85210664,0.2835,-0.3885,0.480941265,24.55,1.35,24.58709011,23.8035,0.2815,23.80516445,0.2835,-0.3885,0.480941265,23.52,0.67,23.52954101
12/02/2020 15:00,24.6635,0.977,24.68284346,0.2835,-0.373,0.468509605,24.38,1.35,24.41734834,23.8035,0.297,23.80535279,0.2835,-0.373,0.468509605,23.52,0.67,23.52954101
12/02/2020 15:30,24.7635,0.9135,24.78034331,0.2835,-0.3565,0.455482711,24.48,1.27,24.51292108,24.0635,0.3135,24.06554206,0.2835,-0.3565,0.455482711,23.78,0.67,23.78943673
12/02/2020 16:00,25.4235,0.999,25.44311996,0.2835,-0.371,0.46691889,25.14,1.37,25.17730129,24.8335,0.299,24.83529994,0.2835,-0.371,0.46691889,24.55,0.67,24.55914086
12/02/2020 16:30,26.173,1.008,26.19240335,0.283,-0.362,0.459492111,25.89,1.37,25.92622225,25.533,0.308,25.53485761,0.283,-0.362,0.459492111,25.25,0.67,25.25888754
12/02/2020 17:00,25.9335,0.9675,25.95154097,0.2835,-0.3325,0.436953659,25.65,1.3,25.68292234,25.2835,0.3375,25.28575248,0.2835,-0.3325,0.436953659,25,0.67,25.00897639
12/02/2020 17:30,25.833,0.89,25.84832662,0.283,-0.3,0.412418477,25.55,1.19,25.57769732,25.283,0.37,25.28570721,0.283,-0.3,0.412418477,25,0.67,25.00897639
12/02/2020 18:00,25.7435,-0.467,25.74773546,0.2835,-0.297,0.410586471,25.46,-0.17,25.46056755,25.5535,3.353,25.77254297,0.2835,-0.297,0.410586471,25.27,3.65,25.53224236
12/02/2020 18:30,25.7435,-3.133,25.9334433,0.2835,-0.293,0.407702404,25.46,-2.84,25.6179078,25.7335,3.177,25.928871,0.2835,-0.293,0.407702404,25.45,3.47,25.6854706
12/02/2020 19:00,25.613,-3.135,25.80414684,0.283,-0.355,0.453997797,25.33,-2.78,25.48209764,25.383,3.305,25.59725989,0.283,-0.355,0.453997797,25.1,3.66,25.36544106
12/02/2020 19:30,24.8435,-3.152,25.04265554,0.2835,-0.372,0.467713855,24.56,-2.78,24.71683637,24.8435,3.288,25.0601364,0.2835,-0.372,0.467713855,24.56,3.66,24.83121423
12/02/2020 20:00,24.263,-3.287,24.48463882,0.283,-0.367,0.463441474,23.98,-2.92,24.15712731,24.453,3.103,24.64909365,0.283,-0.367,0.463441474,24.17,3.47,24.41781727
12/02/2020 20:30,23.6035,-1.2845,23.63842534,0.2835,-0.3845,0.47771592,23.32,-0.9,23.3373606,23.2935,1.4755,23.34018514,0.2835,-0.3845,0.47771592,23.01,1.86,23.08505361
12/02/2020 21:00,22.5835,0.291,22.58537476,0.2835,-0.379,0.47330038,22.3,0.67,22.31006275,22.1035,-1.089,22.13031028,0.2835,-0.379,0.47330038,21.82,-0.71,21.83154827
12/02/2020 21:30,21.5935,0.2845,21.5953741,0.2835,-0.3855,0.478521159,21.31,0.67,21.32053001,21.0835,-1.2055,21.11793556,0.2835,-0.3855,0.478521159,20.8,-0.82,20.81615719
12/02/2020 22:00,20.2635,-0.922,20.2844649,0.2835,-0.352,0.451969302,19.98,-0.57,19.98812898,19.7335,-1.452,19.7868473,0.2835,-0.352,0.451969302,19.45,-1.1,19.48108057
12/02/2020 22:30,19.293,-1.032,19.32058159,0.283,-0.352,0.451655842,19.01,-0.68,19.02215813,18.723,-1.682,18.79840028,0.283,-0.352,0.451655842,18.44,-1.33,18.48790145
12/02/2020 23:00,18.3665,-1.042,18.39603453,0.2965,-0.362,0.467927612,18.07,-0.68,18.08279016,17.7565,-1.612,17.82952148,0.2965,-0.362,0.467927612,17.46,-1.25,17.50468794
12/02/2020 23:30,17.215,-1.2315,17.25899236,0.355,-0.3515,0.499577071,16.86,-0.88,16.88294998,16.625,-1.7815,16.72017845,0.355,-0.3515,0.499577071,16.27,-1.43,16.33272176
13/02/2020 00:00,16.721,-1.237,16.76669347,0.291,-0.357,0.460575727,16.43,-0.88,16.45354977,16.131,-1.787,16.22968053,0.291,-0.357,0.460575727,15.84,-1.43,15.90441763
13/02/2020 00:30,16.7135,-1.368,16.76939195,0.2835,-0.348,0.448861059,16.43,-1.02,16.46163115,16.1235,-1.878,16.23250246,0.2835,-0.348,0.448861059,15.84,-1.53,15.9137205
13/02/2020 01:00,17.2035,-1.299,17.25247267,0.2835,-0.359,0.457442073,16.92,-0.94,16.94609099,16.5635,-1.829,16.66417634,0.2835,-0.359,0.457442073,16.28,-1.47,16.34623198
13/02/2020 01:30,17.0535,-1.316,17.10420177,0.2835,-0.376,0.470901529,16.77,-0.94,16.796324,16.3935,-1.846,16.49710757,0.2835,-0.376,0.470901529,16.11,-1.47,16.17692801
13/02/2020 02:00,16.6135,-1.4,16.67238382,0.2835,-0.39,0.482153762,16.33,-1.01,16.36120411,15.9235,-1.86,16.03176385,0.2835,-0.39,0.482153762,15.64,-1.47,15.70893058
13/02/2020 02:30,16.5035,-1.4995,16.5714819,0.2835,-0.3895,0.481749416,16.22,-1.11,16.25793652,15.9835,-2.0195,16.1105758,0.2835,-0.3895,0.481749416,15.7,-1.63,15.78438786
13/02/2020 03:00,15.9835,-1.5515,16.05862461,0.2835,-0.3815,0.475304639,15.7,-1.17,15.74353518,15.5735,-2.0115,15.70286708,0.2835,-0.3815,0.475304639,15.29,-1.63,15.37663812
13/02/2020 03:30,15.8535,-1.4855,15.92294484,0.2835,-0.3755,0.470502391,15.57,-1.11,15.60951633,15.4035,-2.0055,15.53350709,0.2835,-0.3755,0.470502391,15.12,-1.63,15.20760665
13/02/2020 04:00,15.4035,-1.5635,15.48264656,0.2835,-0.3535,0.4531385,15.12,-1.21,15.16833874,14.9335,-2.0335,15.07131529,0.2835,-0.3535,0.4531385,14.65,-1.68,14.74601302
13/02/2020 04:30,15.5435,-1.753,15.64203955,0.2835,-0.333,0.437334254,15.26,-1.42,15.32592575,14.9335,-2.163,15.08933369,0.2835,-0.333,0.437334254,14.65,-1.83,14.76385451
13/02/2020 05:00,15.5435,-1.8055,15.64801018,0.2835,-0.3155,0.424160936,15.26,-1.49,15.33256991,15.0435,-2.1455,15.19572514,0.2835,-0.3155,0.424160936,14.76,-1.83,14.87301247
13/02/2020 05:30,15.8835,-1.6755,15.97162711,0.2835,-0.3655,0.462560807,15.6,-1.31,15.65490658,15.2935,-1.8355,15.40325298,0.2835,-0.3655,0.462560807,15.01,-1.47,15.08181024
13/02/2020 06:00,16.1635,-1.2275,16.21004283,0.2835,-0.3975,0.488240207,15.88,-0.83,15.90167601,15.6235,-1.9775,15.74815095,0.2835,-0.3975,0.488240207,15.34,-1.58,15.4211543
13/02/2020 06:30,17.2555,-1.146,17.29351313,0.2855,-0.426,0.51282185,16.97,-0.72,16.98526715,16.6755,-1.626,16.75458672,0.2855,-0.426,0.51282185,16.39,-1.2,16.43387051
13/02/2020 07:00,18.865,-1.12,18.89821751,0.285,-0.4,0.491146618,18.58,-0.72,18.59394525,17.965,-1.3,18.01197449,0.285,-0.4,0.491146618,17.68,-0.9,17.70289242
13/02/2020 07:30,20.6935,0.283,20.69543503,0.2835,-0.387,0.479730393,20.41,0.67,20.4209941,20.1035,-1.067,20.13179578,0.2835,-0.387,0.479730393,19.82,-0.68,19.83166155
13/02/2020 08:00,21.8835,0.277,21.88525305,0.2835,-0.393,0.484583584,21.6,0.67,21.61038871,21.2635,3.237,21.50847743,0.2835,-0.393,0.484583584,20.98,3.63,21.29171905
13/02/2020 08:30,23.0835,0.885,23.10045881,0.2835,-0.395,0.486207003,22.8,1.28,22.83590156,22.4235,0.275,22.42518623,0.2835,-0.395,0.486207003,22.14,0.67,22.15013544
13/02/2020 09:00,23.9835,1.0495,24.00645168,0.2835,-0.4005,0.490685745,23.7,1.45,23.74431511,23.3035,0.2695,23.3050583,0.2835,-0.4005,0.490685745,23.02,0.67,23.02974815
13/02/2020 09:30,25.1735,1.204,25.20227605,0.2835,-0.406,0.495185066,24.89,1.61,24.94201676,24.4835,0.264,24.48492328,0.2835,-0.406,0.495185066,24.2,0.67,24.20927302
13/02/2020 10:00,25.4735,1.1845,25.50102434,0.2835,-0.4255,0.511294925,25.19,1.61,25.24139853,24.6135,0.3345,24.61577284,0.2835,-0.4255,0.511294925,24.33,0.76,24.34186723
13/02/2020 10:30,25.6435,1.1755,25.67042837,0.2835,-0.4345,0.518808732,25.36,1.61,25.41105468,24.8835,0.3255,24.88562883,0.2835,-0.4345,0.518808732,24.6,0.76,24.61173704
13/02/2020 11:00,25.9035,1.4235,25.942584,0.2835,-0.4365,0.52048487,25.62,1.86,25.68742883,24.3835,0.5635,24.39001034,0.2835,-0.4365,0.52048487,24.1,1,24.12073797
13/02/2020 11:30,25.2335,1.4295,25.27395878,0.2835,-0.4305,0.515463384,24.95,1.86,25.0192346,24.2835,0.7195,24.29415676,0.2835,-0.4305,0.515463384,24,1.15,24.02753629
13/02/2020 12:00,25.234,1.3725,25.27129819,0.284,-0.3975,0.488530705,24.95,1.77,25.01270477,24.384,0.6725,24.39327186,0.284,-0.3975,0.488530705,24.1,1.07,24.12374142
13/02/2020 12:30,25.45,1.198,25.47818094,0.29,-0.392,0.4876105,25.16,1.59,25.2101904,24.59,0.518,24.59545535,0.29,-0.392,0.4876105,24.3,0.91,24.31703312
13/02/2020 13:00,25.0215,1.2015,25.05033063,0.2915,-0.3885,0.48570001,24.73,1.59,24.78106132,24.0615,0.5215,24.06715073,0.2915,-0.3885,0.48570001,23.77,0.91,23.78741264
13/02/2020 13:30,24.5025,0.7945,24.51537755,0.2925,-0.3855,0.483907532,24.21,1.18,24.23873965,23.5125,0.2845,23.51422115,0.2925,-0.3855,0.483907532,23.22,0.67,23.22966422
13/02/2020 14:00,24.5,0.903,24.51663535,0.29,-0.377,0.475635365,24.21,1.28,24.24381364,23.51,0.293,23.51182573,0.29,-0.377,0.475635365,23.22,0.67,23.22966422
13/02/2020 14:30,24.024,-2.732,24.17884199,0.284,-0.382,0.476004202,23.74,-2.35,23.85602859,23.814,3.728,24.10403659,0.284,-0.382,0.476004202,23.53,4.11,23.88625128
13/02/2020 15:00,24.093,-2.731,24.24728871,0.283,-0.381,0.474605099,23.81,-2.35,23.92568912,23.933,3.789,24.2310753,0.283,-0.381,0.474605099,23.65,4.17,24.01481626
13/02/2020 15:30,23.9235,-2.811,24.08807948,0.2835,-0.381,0.474903411,23.64,-2.43,23.76456396,23.8335,3.699,24.11883752,0.2835,-0.381,0.474903411,23.55,4.08,23.90081379
13/02/2020 16:00,24.303,-2.802,24.46399422,0.283,-0.372,0.467410954,24.02,-2.43,24.14260342,24.403,3.638,24.67268638,0.283,-0.372,0.467410954,24.12,4.01,24.45106337
13/02/2020 16:30,24.4935,-2.941,24.669435,0.2835,-0.341,0.443456029,24.21,-2.6,24.34921149,24.6335,3.469,24.87656092,0.2835,-0.341,0.443456029,24.35,3.81,24.64626949
13/02/2020 17:00,24.844,-3.068,25.03271779,0.284,-0.338,0.441474801,24.56,-2.73,24.71126261,24.974,3.292,25.19003652,0.284,-0.338,0.441474801,24.69,3.63,24.95542025
13/02/2020 17:30,25.024,-2.9615,25.19863207,0.284,-0.3315,0.436518327,24.74,-2.63,24.87939911,25.264,3.3585,25.48625548,0.284,-0.3315,0.436518327,24.98,3.69,25.25106928
13/02/2020 18:00,25.4725,-0.1355,25.47286039,0.2825,-0.3355,0.438596056,25.19,0.2,25.19079395,25.0825,3.3545,25.30581902,0.2825,-0.3355,0.438596056,24.8,3.69,25.07301538
13/02/2020 18:30,25.323,0.5385,25.32872502,0.283,-0.3315,0.435868386,25.04,0.87,25.05510926,24.763,-0.3315,24.76521878,0.283,-0.3315,0.435868386,24.48,0,24.48
13/02/2020 19:00,25.4335,0.478,25.4379914,0.2835,-0.392,0.483772932,25.15,0.87,25.16504321,24.8235,-0.392,24.82659494,0.2835,-0.392,0.483772932,24.54,0,24.54
13/02/2020 19:30,24.9535,0.4245,24.95711046,0.2835,-0.3755,0.470502391,24.67,0.8,24.68296781,24.5135,-0.3755,24.5163758,0.2835,-0.3755,0.470502391,24.23,0,24.23
13/02/2020 20:00,24.603,0.411,24.6064327,0.283,-0.389,0.481050933,24.32,0.8,24.33315434,23.663,-1.069,23.68713427,0.283,-0.389,0.481050933,23.38,-0.68,23.3898867
13/02/2020 20:30,23.3635,0.2735,23.36510078,0.2835,-0.3965,0.487426405,23.08,0.67,23.08972282,22.9535,-1.0765,22.97872961,0.2835,-0.3965,0.487426405,22.67,-0.68,22.68019621
13/02/2020 21:00,22.6655,0.2945,22.66741319,0.2855,-0.3755,0.471710186,22.38,0.67,22.3900268,22.2155,-1.3355,22.25560605,0.2855,-0.3755,0.471710186,21.93,-0.96,21.95100226
13/02/2020 21:30,21.8165,0.5485,21.82339397,0.2865,-0.4015,0.493238786,21.53,0.95,21.55094894,20.6565,-1.3015,20.69746106,0.2865,-0.4015,0.493238786,20.37,-0.9,20.38987249
13/02/2020 22:00,20.8505,-1.0815,20.87852946,0.2905,-0.4015,0.495572901,20.56,-0.68,20.57124206,20.0805,-1.3015,20.12263359,0.2905,-0.4015,0.495572901,19.79,-0.9,19.81045431
13/02/2020 22:30,20.1925,-1.0585,20.22022449,0.2825,-0.3785,0.472301281,19.91,-0.68,19.92160887,18.8725,-1.2785,18.91575583,0.2825,-0.3785,0.472301281,18.59,-0.9,18.61177316
13/02/2020 23:00,18.6525,-2.103,18.77067834,0.2825,-0.373,0.467905172,18.37,-1.73,18.4512818,18.3225,-0.313,18.32517327,0.2825,-0.373,0.467905172,18.04,0.06,18.04009978
13/02/2020 23:30,18.0025,-1.107,18.03650341,0.2825,-0.367,0.463136319,17.72,-0.74,17.73544474,17.2925,-1.607,17.3670091,0.2825,-0.367,0.463136319,17.01,-1.24,17.05513706
14/02/2020 00:00,17.1225,-1.4225,17.18148749,0.2825,-0.3325,0.436305512,16.84,-1.09,16.87523926,16.5525,-1.8025,16.65035322,0.2825,-0.3325,0.436305512,16.27,-1.47,16.33627252
14/02/2020 00:30,16.5925,-1.6805,16.67738398,0.2825,-0.3505,0.450173855,16.31,-1.33,16.36413762,15.9925,-2.1905,16.1418198,0.2825,-0.3505,0.450173855,15.71,-1.84,15.817386
14/02/2020 01:00,17.0925,-1.641,17.17109307,0.2825,-0.311,0.420151461,16.81,-1.33,16.86253243,16.4725,-2.151,16.61234653,0.2825,-0.311,0.420151461,16.19,-1.84,16.2942229
14/02/2020 01:30,17.0425,-1.6335,17.12060538,0.2825,-0.3035,0.414630558,16.76,-1.33,16.81268866,16.3725,-2.1435,16.51221816,0.2825,-0.3035,0.414630558,16.09,-1.84,16.19486647
14/02/2020 02:00,16.6425,-1.631,16.72222973,0.2825,-0.301,0.41280413,16.36,-1.33,16.41397271,15.9825,-2.191,16.13198026,0.2825,-0.301,0.41280413,15.7,-1.89,15.81335195
14/02/2020 02:30,16.252,-1.772,16.34831759,0.282,-0.302,0.413192449,15.97,-1.47,16.03751228,15.592,-2.292,15.75955989,0.282,-0.302,0.413192449,15.31,-1.99,15.43878881
14/02/2020 03:00,15.9625,-1.7735,16.06071943,0.2825,-0.3035,0.414630558,15.68,-1.47,15.74875551,15.2825,-2.2935,15.45363868,0.2825,-0.3035,0.414630558,15,-1.99,15.13142756
14/02/2020 03:30,15.752,-1.764,15.85046372,0.282,-0.294,0.407381885,15.47,-1.47,15.53968468,15.022,-2.284,15.19464182,0.282,-0.294,0.407381885,14.74,-1.99,14.87372516
14/02/2020 04:00,15.4525,-1.9015,15.56905452,0.2825,-0.2815,0.398808851,15.17,-1.62,15.25625446,14.7625,-2.2015,14.92574985,0.2825,-0.2815,0.398808851,14.48,-1.92,14.60673817
14/02/2020 04:30,15.382,-2.018,15.5138083,0.282,-0.298,0.410277955,15.1,-1.72,15.19764455,14.682,-2.298,14.86075126,0.282,-0.298,0.410277955,14.4,-2,14.53822548
14/02/2020 05:00,15.3125,-2.0135,15.44431412,0.2825,-0.2935,0.40736777,15.03,-1.72,15.12809638,14.6225,-2.2935,14.80127185,0.2825,-0.2935,0.40736777,14.34,-2,14.47879829
14/02/2020 05:30,15.312,-1.94,15.4344078,0.282,-0.29,0.404504635,15.03,-1.65,15.12029762,14.622,-2.23,14.79107109,0.282,-0.29,0.404504635,14.34,-1.94,14.47063233
14/02/2020 06:00,15.9025,-1.765,16.00014785,0.2825,-0.325,0.430617289,15.62,-1.44,15.686236,15.2525,-2.035,15.38765678,0.2825,-0.325,0.430617289,14.97,-1.71,15.0673488
14/02/2020 06:30,16.914,-1.641,16.99341864,0.284,-0.351,0.45150526,16.63,-1.29,16.67995803,16.394,-1.631,16.47493238,0.284,-0.351,0.45150526,16.11,-1.28,16.1607704
14/02/2020 07:00,18.575,-1.785,18.66056939,0.285,-0.385,0.479009394,18.29,-1.4,18.34350294,17.765,-1.285,17.81141348,0.285,-0.385,0.479009394,17.48,-0.9,17.503154
