Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/02/2020 07:30,20.3525,-0.755,20.36649899,0.2825,-0.365,0.461553085,20.07,-0.39,20.07378888,19.8225,-0.985,19.84695773,0.2825,-0.365,0.461553085,19.54,-0.62,19.54983376
14/02/2020 08:00,21.883,0.3395,21.8856334,0.283,-0.3905,0.482264709,21.6,0.73,21.61233213,20.873,-0.3905,20.87665249,0.283,-0.3905,0.482264709,20.59,0,20.59
14/02/2020 08:30,22.8125,0.5135,22.81827861,0.2825,-0.3765,0.470700011,22.53,0.89,22.54757193,22.1025,-0.3765,22.10570647,0.2825,-0.3765,0.470700011,21.82,0,21.82
14/02/2020 09:00,23.633,0.759,23.64518492,0.283,-0.381,0.474605099,23.35,1.14,23.37781213,22.773,0.289,22.7748337,0.283,-0.381,0.474605099,22.49,0.67,22.49997778
14/02/2020 09:30,24.873,0.7705,24.88493117,0.283,-0.3695,0.465423732,24.59,1.14,24.61641119,23.553,0.3005,23.55491688,0.283,-0.3695,0.465423732,23.27,0.67,23.27964347
14/02/2020 10:00,24.8725,0.788,24.88497941,0.2825,-0.352,0.451342719,24.59,1.14,24.61641119,24.0825,0.318,24.08459944,0.2825,-0.352,0.451342719,23.8,0.67,23.8094288
14/02/2020 10:30,25.043,0.7045,25.0529074,0.283,-0.3755,0.470201287,24.76,1.08,24.78354293,23.973,0.2945,23.97480885,0.283,-0.3755,0.470201287,23.69,0.67,23.69947257
14/02/2020 11:00,24.9625,0.8705,24.97767356,0.2825,-0.3795,0.473103054,24.68,1.25,24.71163491,24.1325,0.2905,24.13424841,0.2825,-0.3795,0.473103054,23.85,0.67,23.85940905
14/02/2020 11:30,25.253,1.0345,25.27418049,0.283,-0.3855,0.478225104,24.97,1.42,25.01034386,24.323,0.3945,24.32619903,0.283,-0.3855,0.478225104,24.04,0.78,24.05265058
14/02/2020 12:00,25.623,1.209,25.65150697,0.283,-0.371,0.466615473,25.34,1.58,25.38921031,24.723,0.559,24.72931883,0.283,-0.371,0.466615473,24.44,0.93,24.45768795
14/02/2020 12:30,25.9925,1.4335,26.03199913,0.2825,-0.3865,0.478736358,25.71,1.82,25.77433801,25.0925,0.7435,25.10351267,0.2825,-0.3865,0.478736358,24.81,1.13,24.83572024
14/02/2020 13:00,25.993,1.3645,26.02879001,0.283,-0.3855,0.478225104,25.71,1.75,25.76948971,25.033,0.6545,25.04155465,0.283,-0.3855,0.478225104,24.75,1.04,24.77184087
14/02/2020 13:30,25.7625,0.889,25.77783403,0.2825,-0.391,0.482376668,25.48,1.28,25.51213045,24.5625,0.319,24.56457138,0.2825,-0.391,0.482376668,24.28,0.71,24.29037875
14/02/2020 14:00,25.4635,0.985,25.48254417,0.2835,-0.415,0.502590539,25.18,1.4,25.21888975,24.5635,0.295,24.56527137,0.2835,-0.415,0.502590539,24.28,0.71,24.29037875
14/02/2020 14:30,25.1725,0.8215,25.18590118,0.2825,-0.3885,0.480352475,24.89,1.21,24.91939405,24.3125,0.3215,24.31462561,0.2825,-0.3885,0.480352475,24.03,0.71,24.04048668
14/02/2020 15:00,25.173,0.867,25.18792604,0.283,-0.403,0.492440859,24.89,1.27,24.9223795,24.313,0.307,24.31493817,0.283,-0.403,0.492440859,24.03,0.71,24.04048668
14/02/2020 15:30,24.9635,0.8715,24.97870782,0.2835,-0.3985,0.4890547,24.68,1.27,24.71265465,24.1535,0.3115,24.15550857,0.2835,-0.3985,0.4890547,23.87,0.71,23.88055694
14/02/2020 16:00,25.083,0.6835,25.0923108,0.283,-0.3965,0.487135761,24.8,1.08,24.82350499,24.343,-0.3965,24.34622889,0.283,-0.3965,0.487135761,24.06,0,24.06
14/02/2020 16:30,25.383,0.544,25.38882874,0.283,-0.386,0.478628248,25.1,0.93,25.11722317,24.653,-0.386,24.65602168,0.283,-0.386,0.478628248,24.37,0,24.37
14/02/2020 17:00,25.384,0.4275,25.38759958,0.284,-0.3925,0.484471103,25.1,0.82,25.11339085,24.654,-0.3925,24.65712417,0.284,-0.3925,0.484471103,24.37,0,24.37
14/02/2020 17:30,25.384,0.5505,25.38996861,0.284,-0.3995,0.490159413,25.1,0.95,25.11797165,24.654,-0.3995,24.65723659,0.284,-0.3995,0.490159413,24.37,0,24.37
14/02/2020 18:00,25.3845,0.567,25.3908316,0.2845,-0.383,0.477105072,25.1,0.95,25.11797165,24.7445,0.287,24.74616433,0.2845,-0.383,0.477105072,24.46,0.67,24.46917449
14/02/2020 18:30,24.994,0.33,24.99617843,0.284,-0.37,0.466428987,24.71,0.7,24.71991303,24.404,-0.37,24.40680471,0.284,-0.37,0.466428987,24.12,0,24.12
14/02/2020 19:00,24.7935,0.326,24.79564313,0.2835,-0.374,0.469306137,24.51,0.7,24.51999388,24.2535,-0.374,24.25638345,0.2835,-0.374,0.469306137,23.97,0,23.97
14/02/2020 19:30,24.173,-0.3445,24.17545469,0.283,-0.3445,0.445835452,23.89,0,23.89,23.613,-0.3445,23.61551289,0.283,-0.3445,0.445835452,23.33,0,23.33
14/02/2020 20:00,23.604,-0.3905,23.60722996,0.284,-0.3905,0.482852203,23.32,0,23.32,22.994,-1.0705,23.01890541,0.284,-0.3905,0.482852203,22.71,-0.68,22.72017826
14/02/2020 20:30,22.944,-0.399,22.94746908,0.284,-0.399,0.489751978,22.66,0,22.66,21.834,-1.079,21.86064494,0.284,-0.399,0.489751978,21.55,-0.68,21.56072587
14/02/2020 21:00,21.986,-0.398,21.98960209,0.286,-0.398,0.49010203,21.7,0,21.7,21.266,-1.238,21.3020046,0.286,-0.398,0.49010203,20.98,-0.84,20.99680928
14/02/2020 21:30,21.3985,-0.7775,21.41262031,0.2885,-0.3975,0.491160361,21.11,-0.38,21.1134199,20.0285,-1.2375,20.06669426,0.2885,-0.3975,0.491160361,19.74,-0.84,19.75786426
14/02/2020 22:00,20.6095,-1.2805,20.6492414,0.2895,-0.3905,0.486107498,20.32,-0.89,20.33948131,19.3895,-1.3005,19.43306488,0.2895,-0.3905,0.486107498,19.1,-0.91,19.12166572
14/02/2020 22:30,19.123,-1.2625,19.1646298,0.283,-0.3725,0.467808989,18.84,-0.89,18.86101005,18.503,-1.7625,18.58675376,0.283,-0.3725,0.467808989,18.22,-1.39,18.27294448
14/02/2020 23:00,18.1825,-1.326,18.23078666,0.2825,-0.356,0.454469196,17.9,-0.97,17.92626286,17.5725,-1.886,17.67341937,0.2825,-0.356,0.454469196,17.29,-1.53,17.35756319
14/02/2020 23:30,17.433,-1.326,17.4833568,0.283,-0.356,0.454780167,17.15,-0.97,17.17740958,16.903,-2.026,17.02398558,0.283,-0.356,0.454780167,16.62,-1.67,16.70369121
15/02/2020 00:00,16.8525,-1.424,16.91255546,0.2825,-0.364,0.460762683,16.57,-1.06,16.60387003,16.2925,-2.104,16.42779268,0.2825,-0.364,0.460762683,16.01,-1.74,16.10427583
15/02/2020 00:30,16.633,-1.507,16.70112984,0.283,-0.347,0.44777003,16.35,-1.16,16.39109819,16.073,-2.157,16.21708907,0.283,-0.347,0.44777003,15.79,-1.81,15.89340115
15/02/2020 01:00,16.8325,-1.6285,16.91109306,0.2825,-0.3385,0.440895112,16.55,-1.29,16.60019879,16.2625,-2.3185,16.42693972,0.2825,-0.3385,0.440895112,15.98,-1.98,16.10219861
15/02/2020 01:30,16.653,-1.68,16.73752697,0.283,-0.39,0.481859938,16.37,-1.29,16.42074907,16.033,-2.29,16.19571514,0.283,-0.39,0.481859938,15.75,-1.9,15.86418923
15/02/2020 02:00,16.043,-1.83,16.1470353,0.283,-0.39,0.481859938,15.76,-1.44,15.82565007,15.383,-2.29,15.55251713,0.283,-0.39,0.481859938,15.1,-1.9,15.21906699
15/02/2020 02:30,15.5425,-1.864,15.65387499,0.2825,-0.364,0.460762683,15.26,-1.5,15.33354493,14.9025,-2.264,15.07349337,0.2825,-0.364,0.460762683,14.62,-1.9,14.74294408
15/02/2020 03:00,15.063,-1.867,15.17826268,0.283,-0.367,0.463441474,14.78,-1.5,14.85592138,14.463,-2.267,14.63959214,0.283,-0.367,0.463441474,14.18,-1.9,14.30672569
15/02/2020 03:30,14.9525,-1.8615,15.06792748,0.2825,-0.3615,0.458790257,14.67,-1.5,14.74648772,14.3725,-2.2615,14.54933464,0.2825,-0.3615,0.458790257,14.09,-1.9,14.21752791
15/02/2020 04:00,14.533,-2.0015,14.67017693,0.283,-0.3315,0.435868386,14.25,-1.67,14.34752243,13.903,-2.3615,14.10213073,0.283,-0.3315,0.435868386,13.62,-2.03,13.77045025
15/02/2020 04:30,14.5325,-2.004,14.67002291,0.2825,-0.334,0.437449711,14.25,-1.67,14.34752243,13.9025,-2.364,14.10205667,0.2825,-0.334,0.437449711,13.62,-2.03,13.77045025
15/02/2020 05:00,14.443,-1.9735,14.57720657,0.283,-0.3635,0.460674777,14.16,-1.61,14.25123503,13.743,-2.3335,13.93970126,0.283,-0.3635,0.460674777,13.46,-1.97,13.60340031
15/02/2020 05:30,14.3725,-1.861,14.49248347,0.2825,-0.351,0.450563259,14.09,-1.51,14.170681,13.6125,-2.221,13.79249786,0.2825,-0.351,0.450563259,13.33,-1.87,13.46052748
15/02/2020 06:00,14.593,-1.817,14.70568387,0.283,-0.367,0.463441474,14.31,-1.45,14.38327501,13.813,-2.237,13.99296745,0.283,-0.367,0.463441474,13.53,-1.87,13.65861633
15/02/2020 06:30,14.813,-1.723,14.91287021,0.283,-0.353,0.452435631,14.53,-1.37,14.59444415,14.073,-2.083,14.22632131,0.283,-0.353,0.452435631,13.79,-1.73,13.89809339
15/02/2020 07:00,15.5525,-1.5215,15.62674689,0.2825,-0.3915,0.482782042,15.27,-1.13,15.31175366,14.9025,-1.9115,15.02459113,0.2825,-0.3915,0.482782042,14.62,-1.52,14.69880267
15/02/2020 07:30,16.413,-1.327,16.46655696,0.283,-0.387,0.479435084,16.13,-0.94,16.15736674,15.763,-1.737,15.85841537,0.283,-0.387,0.479435084,15.48,-1.35,15.53875478
15/02/2020 08:00,17.3225,-1.1125,17.35818719,0.2825,-0.3925,0.483593321,17.04,-0.72,17.05520448,16.6525,-1.5625,16.72564386,0.2825,-0.3925,0.483593321,16.37,-1.17,16.41175798
15/02/2020 08:30,18.663,-4.063,19.10014497,0.283,-0.393,0.484291235,18.38,-3.67,18.74281996,18.013,-1.123,18.04797213,0.283,-0.393,0.484291235,17.73,-0.73,17.74502184
15/02/2020 09:00,19.853,-0.4045,19.85712037,0.283,-0.4045,0.493669171,19.57,0,19.57,19.153,-1.1345,19.1865708,0.283,-0.4045,0.493669171,18.87,-0.73,18.88411502
15/02/2020 09:30,21.173,0.276,21.17479882,0.283,-0.394,0.485103082,20.89,0.67,20.90074161,20.463,-1.074,20.49116505,0.283,-0.394,0.485103082,20.18,-0.68,20.19145364
15/02/2020 10:00,22.043,-2.8515,22.22667094,0.283,-0.3915,0.483074787,21.76,-2.46,21.89861183,21.363,-1.0715,21.38985463,0.283,-0.3915,0.483074787,21.08,-0.68,21.09096489
15/02/2020 10:30,22.933,0.458,22.93757295,0.283,-0.412,0.499832972,22.65,0.87,22.66670245,22.153,-3.892,22.49228919,0.283,-0.412,0.499832972,21.87,-3.48,22.14514168
15/02/2020 11:00,23.413,0.5375,23.41916897,0.283,-0.4025,0.492031757,23.13,0.94,23.14909285,22.273,-0.4025,22.27663653,0.283,-0.4025,0.492031757,21.99,0,21.99
15/02/2020 11:30,23.6125,0.6205,23.62065148,0.2825,-0.4195,0.505753398,23.33,1.04,23.35316895,22.8525,0.2505,22.8538729,0.2825,-0.4195,0.505753398,22.57,0.67,22.57994243
15/02/2020 12:00,23.923,0.538,23.92904873,0.283,-0.422,0.508107272,23.64,0.96,23.65948436,23.133,-0.422,23.13684881,0.283,-0.422,0.508107272,22.85,0,22.85
15/02/2020 12:30,23.923,0.5005,23.92823498,0.283,-0.4095,0.497774296,23.64,0.91,23.65750832,23.183,-0.4095,23.18661638,0.283,-0.4095,0.497774296,22.9,0,22.9
15/02/2020 13:00,23.923,0.509,23.92841428,0.283,-0.401,0.49080546,23.64,0.91,23.65750832,23.183,-0.401,23.18646782,0.283,-0.401,0.49080546,22.9,0,22.9
15/02/2020 13:30,24.013,0.5015,24.01823622,0.283,-0.4085,0.496951959,23.73,0.91,23.74744197,23.243,-0.4085,23.24658945,0.283,-0.4085,0.496951959,22.96,0,22.96
15/02/2020 14:00,24.013,0.41,24.01649993,0.283,-0.42,0.506447431,23.73,0.83,23.74451094,23.243,-0.42,23.24679438,0.283,-0.42,0.506447431,22.96,0,22.96
15/02/2020 14:30,24.013,0.3915,24.01619123,0.283,-0.4385,0.521891991,23.73,0.83,23.74451094,23.183,-0.4385,23.18714668,0.283,-0.4385,0.521891991,22.9,0,22.9
15/02/2020 15:00,23.363,-1.537,23.41350333,0.283,-0.437,0.520632308,23.08,-1.1,23.1061983,22.923,2.783,23.0913191,0.283,-0.437,0.520632308,22.64,3.22,22.86783768
15/02/2020 15:30,23.113,-3.56,23.38555898,0.283,-0.42,0.506447431,22.83,-3.14,23.04492352,23.123,2.86,23.29920018,0.283,-0.42,0.506447431,22.84,3.28,23.07431472
15/02/2020 16:00,22.993,-3.5655,23.26780693,0.283,-0.4255,0.511017857,22.71,-3.14,22.9260485,23.043,2.8545,23.21913046,0.283,-0.4255,0.511017857,22.76,3.28,22.99512992
15/02/2020 16:30,23.223,-3.6235,23.50398862,0.283,-0.4235,0.509353757,22.94,-3.2,23.16211562,23.303,2.7465,23.46429354,0.283,-0.4235,0.509353757,23.02,3.17,23.23723951
15/02/2020 17:00,23.3235,-3.6025,23.60007751,0.2835,-0.4025,0.49231951,23.04,-3.2,23.26116076,23.6235,2.7075,23.77814771,0.2835,-0.4025,0.49231951,23.34,3.11,23.54628845
15/02/2020 17:30,24.153,0.1545,24.15349414,0.283,-0.4155,0.502721842,23.87,0.57,23.87680464,23.823,2.5245,23.95638598,0.283,-0.4155,0.502721842,23.54,2.94,23.72288347
15/02/2020 18:00,24.2935,0.269,24.29498926,0.2835,-0.421,0.507556155,24.01,0.69,24.01991257,23.9335,-1.101,23.95881097,0.2835,-0.421,0.507556155,23.65,-0.68,23.65977388
15/02/2020 18:30,23.873,0.2715,23.87454379,0.283,-0.4185,0.505204167,23.59,0.69,23.60008898,23.563,-1.0985,23.58859197,0.283,-0.4185,0.505204167,23.28,-0.68,23.28992915
15/02/2020 19:00,22.964,-3.799,23.2761186,0.284,-0.409,0.497932726,22.68,-3.39,22.93195369,23.194,1.461,23.23996895,0.284,-0.409,0.497932726,22.91,1.87,22.98619151
15/02/2020 19:30,22.2235,-3.8335,22.55171112,0.2835,-0.3935,0.484989175,21.94,-3.44,22.20804359,22.6035,2.5065,22.74204816,0.2835,-0.3935,0.484989175,22.32,2.9,22.5076076
15/02/2020 20:00,21.6135,-3.932,21.96824996,0.2835,-0.392,0.483772932,21.33,-3.54,21.62175987,21.8435,2.448,21.98024559,0.2835,-0.392,0.483772932,21.56,2.84,21.74624565
15/02/2020 20:30,21.0835,-4.049,21.46877671,0.2835,-0.399,0.489462205,20.8,-3.65,21.11782423,21.1335,1.561,21.19107225,0.2835,-0.399,0.489462205,20.85,1.96,20.94192207
15/02/2020 21:00,20.673,-1.071,20.7007239,0.283,-0.391,0.482669659,20.39,-0.68,20.40133574,20.213,-1.481,20.26718357,0.283,-0.391,0.482669659,19.93,-1.09,19.95978457
15/02/2020 21:30,19.913,-1.0745,19.94196879,0.283,-0.3945,0.485509269,19.63,-0.68,19.64177436,19.463,-1.6145,19.52984842,0.283,-0.3945,0.485509269,19.18,-1.22,19.21876167
15/02/2020 22:00,19.353,-1.087,19.38350273,0.283,-0.407,0.495719679,19.07,-0.68,19.0821199,18.803,-1.777,18.8867821,0.283,-0.407,0.495719679,18.52,-1.37,18.57060311
15/02/2020 22:30,18.893,-1.0745,18.92353031,0.283,-0.3945,0.485509269,18.61,-0.68,18.62241928,18.303,-1.7645,18.38785657,0.283,-0.3945,0.485509269,18.02,-1.37,18.07200321
15/02/2020 23:00,18.1335,-1.226,18.17489748,0.2835,-0.386,0.478924055,17.85,-0.84,17.86975378,17.6035,-1.756,17.69086624,0.2835,-0.386,0.478924055,17.32,-1.37,17.37409854
15/02/2020 23:30,17.323,-1.3045,17.37204793,0.283,-0.3745,0.469403078,17.04,-0.93,17.06535965,16.863,-1.8445,16.96357714,0.283,-0.3745,0.469403078,16.58,-1.47,16.6450383
16/02/2020 00:00,16.7235,-1.4535,16.78654564,0.2835,-0.3735,0.468907773,16.44,-1.08,16.47543626,16.2635,-2.0035,16.38644087,0.2835,-0.3735,0.468907773,15.98,-1.63,16.06291692
16/02/2020 00:30,16.603,-1.5275,16.67311804,0.283,-0.3675,0.463837525,16.32,-1.16,16.36117355,16.193,-2.1175,16.33086205,0.283,-0.3675,0.463837525,15.91,-1.75,16.00595514
16/02/2020 01:00,17.1535,-1.368,17.20796287,0.2835,-0.368,0.46453875,16.87,-1,16.89961242,16.6735,-1.958,16.78807214,0.2835,-0.368,0.46453875,16.39,-1.59,16.46694264
16/02/2020 01:30,16.8435,-1.389,16.90067493,0.2835,-0.389,0.48134525,16.56,-1,16.59016576,16.3435,-1.979,16.46288047,0.2835,-0.389,0.48134525,16.06,-1.59,16.13851604
16/02/2020 02:00,16.443,-1.386,16.5013104,0.283,-0.386,0.478628248,16.16,-1,16.19091103,15.943,-1.976,16.06498755,0.283,-0.386,0.478628248,15.66,-1.59,15.74051143
16/02/2020 02:30,16.133,-1.51,16.20351163,0.283,-0.37,0.465820781,15.85,-1.14,15.89094396,15.623,-2.03,15.75433366,0.283,-0.37,0.465820781,15.34,-1.66,15.42955605
16/02/2020 03:00,15.623,-1.7075,15.71603275,0.283,-0.3675,0.463837525,15.34,-1.34,15.3984155,15.033,-2.1675,15.18845434,0.283,-0.3675,0.463837525,14.75,-1.8,14.85942462
16/02/2020 03:30,15.233,-1.6955,15.32706786,0.283,-0.3555,0.454388875,14.95,-1.34,15.00993338,14.673,-2.1055,14.82329448,0.283,-0.3555,0.454388875,14.39,-1.75,14.49602014
16/02/2020 04:00,14.853,-1.618,14.94086788,0.283,-0.358,0.456347455,14.57,-1.26,14.62438033,14.273,-2.058,14.42060654,0.283,-0.358,0.456347455,13.99,-1.7,14.09290956
16/02/2020 04:30,14.573,-1.7085,14.67280823,0.283,-0.3585,0.456739806,14.29,-1.35,14.35362672,13.993,-2.1685,14.16002971,0.283,-0.3585,0.456739806,13.71,-1.81,13.82896236
16/02/2020 05:00,14.353,-1.7845,14.4635075,0.283,-0.3545,0.453606933,14.07,-1.43,14.1424821,13.743,-2.2345,13.9234708,0.283,-0.3545,0.453606933,13.46,-1.88,13.59065856
16/02/2020 05:30,14.1825,-1.7875,14.2947005,0.2825,-0.3575,0.455645147,13.9,-1.43,13.97336395,13.5825,-2.2375,13.76556256,0.2825,-0.3575,0.455645147,13.3,-1.88,13.43221501
16/02/2020 06:00,14.183,-1.7895,14.2954468,0.283,-0.3595,0.457525136,13.9,-1.43,13.97336395,13.583,-2.2395,13.76638112,0.283,-0.3595,0.457525136,13.3,-1.88,13.43221501
16/02/2020 06:30,14.5525,-1.7305,14.65502939,0.2825,-0.3705,0.465914692,14.27,-1.36,14.33466079,13.9825,-2.1605,14.14842982,0.2825,-0.3705,0.465914692,13.7,-1.79,13.8164431
16/02/2020 07:00,14.953,-4.1395,15.51540103,0.283,-0.3595,0.457525136,14.67,-3.78,15.14916829,14.853,0.7205,14.870465,0.283,-0.3595,0.457525136,14.57,1.08,14.60997262
16/02/2020 07:30,15.523,-4.6715,16.2106891,0.283,-0.3715,0.467013115,15.24,-4.3,15.83501184,15.563,1.7485,15.66091381,0.283,-0.3715,0.467013115,15.28,2.12,15.42636704
16/02/2020 08:00,16.113,-3.1115,16.41067339,0.283,-0.3815,0.475006579,15.83,-2.73,16.06367953,15.903,0.3185,15.90618909,0.283,-0.3815,0.475006579,15.62,0.7,15.63567715
16/02/2020 08:30,17.003,-3.211,17.30354097,0.283,-0.381,0.474605099,16.72,-2.83,16.95780941,16.833,0.319,16.83602239,0.283,-0.381,0.474605099,16.55,0.7,16.56479701
16/02/2020 09:00,18.0425,-1.0585,18.07352286,0.2825,-0.3785,0.472301281,17.76,-0.68,17.77301325,17.5425,-1.4585,17.60302612,0.2825,-0.3785,0.472301281,17.26,-1.08,17.2937561
16/02/2020 09:30,19.253,-0.364,19.25644061,0.283,-0.364,0.461069409,18.97,0,18.97,18.743,-1.184,18.78035955,0.283,-0.364,0.461069409,18.46,-0.82,18.47820338
16/02/2020 10:00,20.343,-3.83,20.70039973,0.283,-0.36,0.457918115,20.06,-3.47,20.35791001,19.853,-1.11,19.88400636,0.283,-0.36,0.457918115,19.57,-0.75,19.58436621
16/02/2020 10:30,21.633,0.276,21.63476057,0.283,-0.394,0.485103082,21.35,0.67,21.36051029,21.083,-1.144,21.1140149,0.283,-0.394,0.485103082,20.8,-0.75,20.81351724
16/02/2020 11:00,22.523,0.244,22.52432163,0.283,-0.426,0.511434258,22.24,0.67,22.25008989,21.693,-1.106,21.72117596,0.283,-0.426,0.511434258,21.41,-0.68,21.42079597
16/02/2020 11:30,23.263,0.235,23.26418694,0.283,-0.435,0.518954719,22.98,0.67,22.98976511,22.573,-0.435,22.57719101,0.283,-0.435,0.518954719,22.29,0,22.29
16/02/2020 12:00,23.953,0.2555,23.95436264,0.283,-0.4145,0.501895656,23.67,0.67,23.67948057,22.903,-4.2745,23.29847118,0.283,-0.4145,0.501895656,22.62,-3.86,22.94698237
16/02/2020 12:30,24.4525,0.265,24.45393591,0.2825,-0.405,0.49379272,24.17,0.67,24.17928452,23.5225,-0.405,23.5259863,0.2825,-0.405,0.49379272,23.24,0,23.24
16/02/2020 13:00,24.143,0.261,24.14441074,0.283,-0.409,0.497363046,23.86,0.67,23.8694051,23.523,-0.409,23.52655542,0.283,-0.409,0.497363046,23.24,0,23.24
16/02/2020 13:30,23.9425,0.2685,23.94400548,0.2825,-0.4015,0.490926166,23.66,0.67,23.66948457,23.2925,-0.4015,23.29596013,0.2825,-0.4015,0.490926166,23.01,0,23.01
16/02/2020 14:00,23.1835,0.2735,23.18511321,0.2835,-0.3965,0.487426405,22.9,0.67,22.90979921,22.3935,-1.0765,22.41935981,0.2835,-0.3965,0.487426405,22.11,-0.68,22.12045434
16/02/2020 14:30,22.563,-0.386,22.56630154,0.283,-0.386,0.478628248,22.28,0,22.28,21.533,-1.066,21.55937024,0.283,-0.386,0.478628248,21.25,-0.68,21.26087722
16/02/2020 15:00,22.3965,-0.3915,22.39992153,0.2865,-0.3915,0.485133487,22.11,0,22.11,21.3665,-1.0715,21.39335024,0.2865,-0.3915,0.485133487,21.08,-0.68,21.09096489
16/02/2020 15:30,22.275,-0.396,22.27851972,0.285,-0.396,0.487894456,21.99,0,21.99,21.365,-1.076,21.392078,0.285,-0.396,0.487894456,21.08,-0.68,21.09096489
16/02/2020 16:00,22.145,0.277,22.14673235,0.285,-0.393,0.485462666,21.86,0.67,21.8702652,21.275,-1.073,21.30204108,0.285,-0.393,0.485462666,20.99,-0.68,21.00101188
16/02/2020 16:30,22.086,-0.397,22.08956779,0.286,-0.397,0.489290302,21.8,0,21.8,21.276,-1.077,21.30324165,0.286,-0.397,0.489290302,20.99,-0.68,21.00101188
16/02/2020 17:00,22.2655,-0.3795,22.26873392,0.2955,-0.3795,0.48097869,21.97,0,21.97,21.2355,-1.1495,21.26658907,0.2955,-0.3795,0.48097869,20.94,-0.77,20.95415233
16/02/2020 17:30,22.0465,-0.364,22.04950472,0.2965,-0.364,0.46947657,21.75,0,21.75,21.2365,-1.134,21.26675547,0.2965,-0.364,0.46947657,20.94,-0.77,20.95415233
16/02/2020 18:00,22.896,-1.3135,22.93364555,0.296,-0.3635,0.468773133,22.6,-0.95,22.619958,22.236,-1.0535,22.26094244,0.296,-0.3635,0.468773133,21.94,-0.69,21.95084736
16/02/2020 18:30,23.287,-0.363,23.28982907,0.297,-0.363,0.469018123,22.99,0,22.99,22.887,-1.053,22.91121075,0.297,-0.363,0.469018123,22.59,-0.69,22.60053539
16/02/2020 19:00,23.283,-0.3835,23.28615815,0.293,-0.3835,0.482619156,22.99,0,22.99,22.733,-1.0735,22.75833235,0.293,-0.3835,0.482619156,22.44,-0.69,22.45060578
16/02/2020 19:30,23.2725,0.358,23.27525339,0.2825,-0.392,0.483187593,22.99,0.75,23.00223033,22.6725,-1.082,22.69830347,0.2825,-0.392,0.483187593,22.39,-0.69,22.40062946
16/02/2020 20:00,22.703,0.3185,22.70523401,0.283,-0.3515,0.451266274,22.42,0.67,22.43000892,22.103,-1.1315,22.13194301,0.283,-0.3515,0.451266274,21.82,-0.78,21.83393689
16/02/2020 20:30,21.8325,-1.0245,21.85652435,0.2825,-0.3445,0.445518238,21.55,-0.68,21.56072587,21.2525,-1.5145,21.30639497,0.2825,-0.3445,0.445518238,20.97,-1.17,21.00261412
16/02/2020 21:00,21.2325,-1.032,21.25756525,0.2825,-0.352,0.451342719,20.95,-0.68,20.96103289,20.7725,-1.582,20.83265418,0.2825,-0.352,0.451342719,20.49,-1.23,20.52688481
16/02/2020 21:30,20.3625,-1.043,20.38919457,0.2825,-0.363,0.459973097,20.08,-0.68,20.09151065,19.9625,-1.693,20.0341622,0.2825,-0.363,0.459973097,19.68,-1.33,19.72489037
16/02/2020 22:00,19.203,-1.3115,19.24773341,0.283,-0.3415,0.44352142,18.92,-0.97,18.9448489,18.833,-1.7915,18.91801684,0.283,-0.3415,0.44352142,18.55,-1.45,18.60658486
16/02/2020 22:30,18.5325,-1.4305,18.58762724,0.2825,-0.3405,0.442432481,18.25,-1.09,18.28252171,18.1225,-1.8905,18.22083962,0.2825,-0.3405,0.442432481,17.84,-1.55,17.90720805
16/02/2020 23:00,17.683,-1.548,17.75062796,0.283,-0.338,0.440832168,17.4,-1.21,17.4420211,17.293,-1.998,17.4080399,0.283,-0.338,0.440832168,17.01,-1.66,17.09080747
16/02/2020 23:30,16.7825,-1.72,16.87040919,0.2825,-0.33,0.434403326,16.5,-1.39,16.55844498,16.3825,-2.13,16.52038759,0.2825,-0.33,0.434403326,16.1,-1.8,16.20030864
17/02/2020 00:00,16.2925,-1.7425,16.38541615,0.2825,-0.3525,0.451732775,16.01,-1.39,16.07022713,15.8925,-2.1525,16.0376062,0.2825,-0.3525,0.451732775,15.61,-1.8,15.71343693
17/02/2020 00:30,16.203,-1.897,16.31366967,0.283,-0.367,0.463441474,15.92,-1.53,15.99335174,15.813,-2.067,15.947522,0.283,-0.367,0.463441474,15.53,-1.7,15.62276864
17/02/2020 01:00,16.5525,-1.8845,16.65942966,0.2825,-0.3545,0.453295158,16.27,-1.53,16.34178081,16.1725,-2.0545,16.30247608,0.2825,-0.3545,0.453295158,15.89,-1.7,15.98067896
17/02/2020 01:30,16.393,-1.9055,16.50337478,0.283,-0.3755,0.470201287,16.11,-1.53,16.18249054,16.013,-2.0755,16.14694613,0.283,-0.3755,0.470201287,15.73,-1.7,15.821596
17/02/2020 02:00,15.8525,-2.0415,15.9834126,0.2825,-0.3715,0.466710296,15.57,-1.67,15.65930394,15.4625,-2.2015,15.61843489,0.2825,-0.3715,0.466710296,15.18,-1.83,15.28990844
17/02/2020 02:30,15.493,-1.9815,15.61919944,0.283,-0.3615,0.459098301,15.21,-1.62,15.2960289,15.133,-2.2515,15.29957324,0.283,-0.3615,0.459098301,14.85,-1.89,14.96978958
17/02/2020 03:00,15.2125,-2.4335,15.40591051,0.2825,-0.3635,0.460367788,14.93,-2.07,15.07281659,14.9325,-1.7035,15.02935356,0.2825,-0.3635,0.460367788,14.65,-1.34,14.71115563
17/02/2020 03:30,14.813,-5.2665,15.72135463,0.283,-0.3665,0.463045624,14.53,-4.9,15.33397861,14.933,1.2735,14.98720425,0.283,-0.3665,0.463045624,14.65,1.64,14.74150942
17/02/2020 04:00,14.5425,-5.364,15.50021943,0.2825,-0.344,0.445131722,14.26,-5.02,15.11780407,14.7525,1.296,14.80931708,0.2825,-0.344,0.445131722,14.47,1.64,14.56264056
17/02/2020 04:30,14.5425,-5.3565,15.49762558,0.2825,-0.3365,0.439361468,14.26,-5.02,15.11780407,14.7525,1.3035,14.8099753,0.2825,-0.3365,0.439361468,14.47,1.64,14.56264056
17/02/2020 05:00,14.8225,-1.952,14.9504786,0.2825,-0.332,0.435924592,14.54,-1.62,14.62996924,14.3925,-2.332,14.58020165,0.2825,-0.332,0.435924592,14.11,-2,14.25103856
17/02/2020 05:30,14.9325,-1.843,15.04580358,0.2825,-0.353,0.452123047,14.65,-1.49,14.72557639,14.5225,-2.263,14.69776089,0.2825,-0.353,0.452123047,14.24,-1.91,14.3675224
17/02/2020 06:00,15.4625,-1.6965,15.55528908,0.2825,-0.3665,0.462740208,15.18,-1.33,15.23815278,15.0525,-2.1265,15.20196561,0.2825,-0.3665,0.462740208,14.77,-1.76,14.87449159
17/02/2020 06:30,16.484,-1.3345,16.53793053,0.284,-0.3745,0.470006649,16.2,-0.96,16.22841952,16.104,-1.7845,16.20256943,0.284,-0.3745,0.470006649,15.82,-1.41,15.88271073
17/02/2020 07:00,18.0945,-1.1065,18.12830032,0.2845,-0.3865,0.479919264,17.81,-0.72,17.82454768,17.4645,-1.2765,17.51108827,0.2845,-0.3865,0.479919264,17.18,-0.89,17.20303752
17/02/2020 07:30,19.8025,0.3215,19.80510966,0.2825,-0.3885,0.480352475,19.52,0.71,19.53290813,19.2225,-1.0685,19.25217386,0.2825,-0.3885,0.480352475,18.94,-0.68,18.95220304
17/02/2020 08:00,20.803,0.328,20.80558562,0.283,-0.382,0.475408246,20.52,0.71,20.53227946,19.883,-0.382,19.88666923,0.283,-0.382,0.475408246,19.6,0,19.6
17/02/2020 08:30,22.4525,0.637,22.46153435,0.2825,-0.403,0.492153685,22.17,1.04,22.19437992,21.8825,3.027,22.09086995,0.2825,-0.403,0.492153685,21.6,3.43,21.87064014
17/02/2020 09:00,24.1825,0.9965,24.20302292,0.2825,-0.4035,0.492563194,23.9,1.4,23.94096907,23.5325,0.2765,23.53412434,0.2825,-0.4035,0.492563194,23.25,0.68,23.25994196
17/02/2020 09:30,25.0925,1.128,25.11784107,0.2825,-0.372,0.467108392,24.81,1.5,24.85530326,24.3725,0.308,24.37444605,0.2825,-0.372,0.467108392,24.09,0.68,24.09959543
17/02/2020 10:00,25.2125,1.2335,25.24265593,0.2825,-0.3665,0.462740208,24.93,1.6,24.981291,24.3725,0.5035,24.37770023,0.2825,-0.3665,0.462740208,24.09,0.87,24.10570472
17/02/2020 10:30,24.933,1.082,24.95646636,0.283,-0.388,0.480242647,24.65,1.47,24.69379274,24.373,0.382,24.37599337,0.283,-0.388,0.480242647,24.09,0.77,24.10230279
17/02/2020 11:00,25.2525,1.466,25.29501754,0.2825,-0.414,0.501200808,24.97,1.88,25.04067291,24.6625,0.646,24.67095909,0.2825,-0.414,0.501200808,24.38,1.06,24.4030326
17/02/2020 11:30,25.413,1.622,25.46470995,0.283,-0.428,0.513101355,25.13,2.05,25.21347656,24.733,0.772,24.74504542,0.283,-0.428,0.513101355,24.45,1.2,24.47943014
17/02/2020 12:00,26.1925,1.746,26.25062994,0.2825,-0.424,0.509492149,25.91,2.17,26.00071153,25.1925,0.986,25.21178796,0.2825,-0.424,0.509492149,24.91,1.41,24.94987375
17/02/2020 12:30,25.815,1.7425,25.87374212,0.285,-0.4275,0.513791057,25.53,2.17,25.6220569,25.195,0.9825,25.21414943,0.285,-0.4275,0.513791057,24.91,1.41,24.94987375
17/02/2020 13:00,25.473,1.5655,25.52106031,0.283,-0.4445,0.526943308,25.19,2.01,25.27006529,24.913,0.8255,24.92667285,0.283,-0.4445,0.526943308,24.63,1.27,24.66272086
17/02/2020 13:30,25.104,0.494,25.10886003,0.284,-0.436,0.520338351,24.82,0.93,24.83741734,24.654,1.014,24.67484371,0.284,-0.436,0.520338351,24.37,1.45,24.41309894
17/02/2020 14:00,24.6445,1.1035,24.66919319,0.2845,-0.4265,0.512681675,24.36,1.53,24.40800074,24.0445,0.3135,24.04654367,0.2845,-0.4265,0.512681675,23.76,0.74,23.77152078
17/02/2020 14:30,24.574,1.2395,24.60524002,0.284,-0.4305,0.515738548,24.29,1.67,24.34734072,23.964,0.4295,23.96784859,0.284,-0.4305,0.515738548,23.68,0.86,23.69561141
17/02/2020 15:00,24.9435,1.4365,24.98482989,0.2835,-0.4135,0.50135267,24.66,1.85,24.72929639,24.3735,0.6165,24.38129559,0.2835,-0.4135,0.50135267,24.09,1.03,24.11200946
17/02/2020 15:30,24.9435,1.1865,24.97170348,0.2835,-0.3935,0.484989175,24.66,1.58,24.71056454,24.2735,0.3865,24.27657687,0.2835,-0.3935,0.484989175,23.99,0.78,24.00267693
17/02/2020 16:00,25.053,0.9685,25.07171317,0.283,-0.4115,0.499420915,24.77,1.38,24.80841188,24.363,0.2685,24.3644795,0.283,-0.4115,0.499420915,24.08,0.68,24.08959942
17/02/2020 16:30,25.053,0.8785,25.06839786,0.283,-0.4115,0.499420915,24.77,1.29,24.80356829,24.273,0.2685,24.27448498,0.283,-0.4115,0.499420915,23.99,0.68,23.99963541
17/02/2020 17:00,25.1735,0.726,25.18396669,0.2835,-0.404,0.493546604,24.89,1.13,24.91563766,24.5135,0.276,24.51505371,0.2835,-0.404,0.493546604,24.23,0.68,24.23954001
17/02/2020 17:30,25.283,0.8665,25.297844,0.283,-0.4035,0.492850129,25,1.27,25.03223722,24.833,0.2765,24.83453928,0.283,-0.4035,0.492850129,24.55,0.68,24.55941571
17/02/2020 18:00,26.0555,0.9545,26.0729774,0.2855,-0.4155,0.504133415,25.77,1.37,25.80639068,25.6155,0.5745,25.62194158,0.2855,-0.4155,0.504133415,25.33,0.99,25.34933924
17/02/2020 18:30,26.163,0.877,26.17769467,0.283,-0.413,0.500657568,25.88,1.29,25.91213036,25.773,-0.413,25.77630885,0.283,-0.413,0.500657568,25.49,0,25.49
17/02/2020 19:00,25.794,0.5735,25.80037477,0.284,-0.4065,0.495881286,25.51,0.98,25.52881705,25.524,-0.4065,25.52723679,0.284,-0.4065,0.495881286,25.24,0,25.24
17/02/2020 19:30,25.124,0.4655,25.12831205,0.284,-0.4045,0.494243108,24.84,0.87,24.85523084,24.884,-0.4045,24.88728744,0.284,-0.4045,0.494243108,24.6,0,24.6
17/02/2020 20:00,24.654,0.459,24.65827238,0.284,-0.411,0.499576821,24.37,0.87,24.38552439,24.404,-1.091,24.42837483,0.284,-0.411,0.499576821,24.12,-0.68,24.1295835
17/02/2020 20:30,23.6835,0.2595,23.68492163,0.2835,-0.4105,0.498881248,23.4,0.67,23.40958992,23.3335,-1.0905,23.35896857,0.2835,-0.4105,0.498881248,23.05,-0.68,23.06002819
17/02/2020 21:00,22.785,-0.413,22.7887427,0.285,-0.413,0.501790793,22.5,0,22.5,22.425,-1.183,22.45618209,0.285,-0.413,0.501790793,22.14,-0.77,22.15338575
17/02/2020 21:30,21.692,-4.054,22.06757304,0.292,-0.414,0.506616226,21.4,-3.64,21.70736281,21.512,-0.264,21.51361987,0.292,-0.414,0.506616226,21.22,0.15,21.22053015
17/02/2020 22:00,20.7525,-1.085,20.78084409,0.2925,-0.405,0.499581075,20.46,-0.68,20.47129698,20.3925,-1.565,20.45246394,0.2925,-0.405,0.499581075,20.1,-1.16,20.13344481
17/02/2020 22:30,19.9025,-1.1465,19.93549519,0.2825,-0.3965,0.486845458,19.62,-0.75,19.63432963,19.5325,-1.7065,19.60690436,0.2825,-0.3965,0.486845458,19.25,-1.31,19.29452254
17/02/2020 23:00,18.7525,-1.255,18.79444815,0.2825,-0.375,0.469501065,18.47,-0.88,18.49095184,18.3825,-1.795,18.46993046,0.2825,-0.375,0.469501065,18.1,-1.42,18.15561621
17/02/2020 23:30,17.7325,-1.3735,17.78561381,0.2825,-0.3635,0.460367788,17.45,-1.01,17.47920479,17.3425,-1.8935,17.44556243,0.2825,-0.3635,0.460367788,17.06,-1.53,17.12847045
18/02/2020 00:00,17.1525,-1.3695,17.20708536,0.2825,-0.3595,0.457216032,16.87,-1.01,16.9002071,16.7525,-1.8895,16.85872078,0.2825,-0.3595,0.457216032,16.47,-1.53,16.54091291
18/02/2020 00:30,16.6425,-1.587,16.71799555,0.2825,-0.357,0.455252952,16.36,-1.23,16.40617262,16.2425,-2.117,16.37988081,0.2825,-0.357,0.455252952,15.96,-1.76,16.05674936
18/02/2020 01:00,17.1825,-1.4635,17.24471335,0.2825,-0.3535,0.452513536,16.9,-1.11,16.93641343,16.7325,-2.0135,16.85321152,0.2825,-0.3535,0.452513536,16.45,-1.66,16.53354469
18/02/2020 01:30,16.9225,-1.486,16.98761909,0.2825,-0.376,0.47030017,16.64,-1.11,16.67698114,16.4725,-1.986,16.5917887,0.2825,-0.376,0.47030017,16.19,-1.61,16.26985556
18/02/2020 02:00,16.5725,-1.494,16.63970529,0.2825,-0.384,0.476720306,16.29,-1.11,16.32777388,16.1325,-1.994,16.25526352,0.2825,-0.384,0.476720306,15.85,-1.61,15.93155987
18/02/2020 02:30,16.1525,-1.492,16.22126136,0.2825,-0.382,0.475110777,15.87,-1.11,15.90877117,15.7425,-2.042,15.87438409,0.2825,-0.382,0.475110777,15.46,-1.66,15.54886491
18/02/2020 03:00,15.8725,-1.6305,15.95602665,0.2825,-0.3805,0.473905581,15.59,-1.25,15.64003197,15.4825,-2.1405,15.62976476,0.2825,-0.3805,0.473905581,15.2,-1.76,15.30155548
18/02/2020 03:30,15.6425,-1.6195,15.72611161,0.2825,-0.3695,0.465119877,15.36,-1.25,15.4107787,15.2025,-2.1295,15.35092103,0.2825,-0.3695,0.465119877,14.92,-1.76,15.02344834
18/02/2020 04:00,15.3825,-1.73,15.47947694,0.2825,-0.37,0.465517186,15.1,-1.36,15.16112133,14.9825,-2.23,15.14754786,0.2825,-0.37,0.465517186,14.7,-1.86,14.81720621
18/02/2020 04:30,15.1825,-1.8085,15.28983252,0.2825,-0.3685,0.464325855,14.9,-1.44,14.96942217,14.7425,-2.3385,14.92681776,0.2825,-0.3685,0.464325855,14.46,-1.97,14.59357735
18/02/2020 05:00,15.0625,-1.8,15.1696706,0.2825,-0.36,0.457609277,14.78,-1.44,14.84998316,14.6225,-2.33,14.80697154,0.2825,-0.36,0.457609277,14.34,-1.97,14.4746848
18/02/2020 05:30,15.3025,-1.8245,15.41088273,0.2825,-0.3845,0.47712315,15.02,-1.44,15.08887007,14.8825,-2.2545,15.05229473,0.2825,-0.3845,0.47712315,14.6,-1.87,14.71926968
18/02/2020 06:00,15.9825,-1.7345,16.07634276,0.2825,-0.3745,0.469101801,15.7,-1.36,15.75879437,15.5525,-2.0445,15.68630729,0.2825,-0.3745,0.469101801,15.27,-1.67,15.36104814
18/02/2020 06:30,17.1245,-1.261,17.17086548,0.2845,-0.381,0.475501052,16.84,-0.88,16.8629772,16.7045,-1.801,16.80130713,0.2845,-0.381,0.475501052,16.42,-1.42,16.48128636
18/02/2020 07:00,18.5055,-1.061,18.53589089,0.2855,-0.381,0.476100042,18.22,-0.68,18.23268494,18.0655,-1.481,18.12610414,0.2855,-0.381,0.476100042,17.78,-1.1,17.8139945
18/02/2020 07:30,19.7825,-0.3875,19.78629481,0.2825,-0.3875,0.479544054,19.5,0,19.5,19.2825,-1.1475,19.31661364,0.2825,-0.3875,0.479544054,19,-0.76,19.01519392
18/02/2020 08:00,20.6125,-0.5345,20.61942886,0.2825,-0.3845,0.47712315,20.33,-0.15,20.33055336,20.0825,-0.8045,20.09860758,0.2825,-0.3845,0.47712315,19.8,-0.42,19.80445404
18/02/2020 08:30,22.3735,0.5335,22.3798598,0.2835,-0.3965,0.487426405,22.09,0.93,22.10956806,21.7735,-0.3965,21.77710987,0.2835,-0.3965,0.487426405,21.49,0,21.49
18/02/2020 09:00,24.1625,0.9925,24.1828754,0.2825,-0.3975,0.48766023,23.88,1.39,23.92042015,23.4825,0.2825,23.48419921,0.2825,-0.3975,0.48766023,23.2,0.68,23.20996338
18/02/2020 09:30,25.263,1.272,25.29500253,0.283,-0.398,0.488357451,24.98,1.67,25.03576042,24.543,0.362,24.54566954,0.283,-0.398,0.488357451,24.26,0.76,24.27190145
18/02/2020 10:00,25.6725,1.263,25.70354888,0.2825,-0.407,0.495434405,25.39,1.67,25.44486196,24.9725,0.413,24.9759149,0.2825,-0.407,0.495434405,24.69,0.82,24.7036131
18/02/2020 10:30,25.673,0.8015,25.6855082,0.283,-0.4085,0.496951959,25.39,1.21,25.41881587,24.973,0.2615,24.97436909,0.283,-0.4085,0.496951959,24.69,0.67,24.69908905
18/02/2020 11:00,25.6725,1.038,25.69347583,0.2825,-0.402,0.491335171,25.39,1.44,25.43080219,24.9225,0.268,24.92394091,0.2825,-0.402,0.491335171,24.64,0.67,24.64910749
18/02/2020 11:30,25.6735,1.25,25.7039122,0.2835,-0.39,0.482153762,25.39,1.64,25.4429106,24.9235,0.43,24.92720907,0.2835,-0.39,0.482153762,24.64,0.82,24.6536407
18/02/2020 12:00,25.6735,1.1135,25.69763578,0.2835,-0.3865,0.479327133,25.39,1.5,25.43427019,24.5835,0.3435,24.58589971,0.2835,-0.3865,0.479327133,24.3,0.73,24.31096255
18/02/2020 12:30,25.7845,1.201,25.81245516,0.2845,-0.379,0.473900042,25.5,1.58,25.54890213,24.7245,0.581,24.73132551,0.2845,-0.379,0.473900042,24.44,0.96,24.45884707
18/02/2020 13:00,26.045,1.382,26.08164007,0.285,-0.388,0.48142393,25.76,1.77,25.82073779,24.535,0.572,24.54166679,0.285,-0.388,0.48142393,24.25,0.96,24.26899462
18/02/2020 13:30,25.513,0.9055,25.52906381,0.283,-0.3745,0.469403078,25.23,1.28,25.26244842,24.623,0.3155,24.6250212,0.283,-0.3745,0.469403078,24.34,0.69,24.34977823
18/02/2020 14:00,25.623,1.2775,25.65482674,0.283,-0.3725,0.467808989,25.34,1.65,25.3936626,24.883,0.4475,24.88702363,0.283,-0.3725,0.467808989,24.6,0.82,24.61366287
18/02/2020 14:30,25.623,1.267,25.65430603,0.283,-0.383,0.476212138,25.34,1.65,25.3936626,24.983,0.437,24.98682169,0.283,-0.383,0.476212138,24.7,0.82,24.71360759
18/02/2020 15:00,25.623,1.385,25.6604044,0.283,-0.395,0.485915631,25.34,1.78,25.40244083,24.983,0.555,24.98916393,0.283,-0.395,0.485915631,24.7,0.95,24.71826248
18/02/2020 15:30,25.823,1.139,25.84810728,0.283,-0.391,0.482669659,25.54,1.53,25.58578707,25.253,0.369,25.25569579,0.283,-0.391,0.482669659,24.97,0.76,24.9815632
18/02/2020 16:00,25.5235,0.949,25.54113649,0.2835,-0.411,0.49929275,25.24,1.36,25.2766137,24.9635,0.259,24.96484355,0.2835,-0.411,0.49929275,24.68,0.67,24.68909273
18/02/2020 16:30,25.4235,0.724,25.4338068,0.2835,-0.406,0.495185066,25.14,1.13,25.16538297,24.8835,0.264,24.88490041,0.2835,-0.406,0.495185066,24.6,0.67,24.60912229
18/02/2020 17:00,25.423,0.549,25.42892703,0.283,-0.391,0.482669659,25.14,0.94,25.15756745,24.973,-0.391,24.97606074,0.283,-0.391,0.482669659,24.69,0,24.69
18/02/2020 17:30,25.4235,0.546,25.42936232,0.2835,-0.394,0.485394942,25.14,0.94,25.15756745,24.9735,-0.394,24.97660782,0.2835,-0.394,0.485394942,24.69,0,24.69
18/02/2020 18:00,25.913,0.707,25.92264296,0.283,-0.393,0.484291235,25.63,1.1,25.65359429,25.533,-0.393,25.53602432,0.283,-0.393,0.484291235,25.25,0,25.25
18/02/2020 18:30,25.724,0.6105,25.73124339,0.284,-0.3695,0.466032456,25.44,0.98,25.45886879,25.364,-0.3695,25.36669128,0.284,-0.3695,0.466032456,25.08,0,25.08
18/02/2020 19:00,25.513,-1.5665,25.56104636,0.283,-0.3765,0.471000265,25.23,-1.19,25.25804822,25.593,3.0935,25.77928221,0.283,-0.3765,0.471000265,25.31,3.47,25.54676105
18/02/2020 19:30,24.824,-2.957,24.99949649,0.284,-0.387,0.480026041,24.54,-2.57,24.67420718,25.204,3.083,25.39185903,0.284,-0.387,0.480026041,24.92,3.47,25.16043124
18/02/2020 20:00,24.274,-3.117,24.47330719,0.284,-0.387,0.480026041,23.99,-2.73,24.14483382,24.614,2.883,24.78226553,0.284,-0.387,0.480026041,24.33,3.27,24.54876372
18/02/2020 20:30,23.354,-3.4205,23.60315945,0.284,-0.4005,0.490974796,23.07,-3.02,23.26682832,23.674,2.6295,23.81958325,0.284,-0.4005,0.490974796,23.39,3.03,23.58544042
18/02/2020 21:00,22.546,-3.6565,22.8405803,0.286,-0.4065,0.497029426,22.26,-3.25,22.49600187,22.866,2.4835,23.00047235,0.286,-0.4065,0.497029426,22.58,2.89,22.76419337
18/02/2020 21:30,21.8685,-3.7235,22.18323116,0.2885,-0.4035,0.496028729,21.58,-3.32,21.83389109,21.4385,-1.2235,21.47338433,0.2885,-0.4035,0.496028729,21.15,-0.82,21.16589001
18/02/2020 22:00,20.58,-1.4105,20.62827938,0.29,-0.3905,0.486405438,20.29,-1.02,20.31562207,20.17,-1.3905,20.21787304,0.29,-0.3905,0.486405438,19.88,-1,19.90513502
18/02/2020 22:30,19.5625,-1.387,19.61160818,0.2825,-0.367,0.463136319,19.28,-1.02,19.30696247,19.1325,-1.477,19.18942639,0.2825,-0.367,0.463136319,18.85,-1.11,18.88265342
18/02/2020 23:00,18.6425,-1.231,18.68309844,0.2825,-0.371,0.466312395,18.36,-0.86,18.38013058,18.2025,-1.811,18.29236801,0.2825,-0.371,0.466312395,17.92,-1.44,17.97776404
18/02/2020 23:30,17.7025,-1.456,17.76227582,0.2825,-0.356,0.454469196,17.42,-1.1,17.45469564,17.2725,-1.796,17.36562329,0.2825,-0.356,0.454469196,16.99,-1.44,17.05091493
19/02/2020 00:00,17.2425,-1.401,17.2993239,0.2825,-0.351,0.450563259,16.96,-1.05,16.99247186,16.7725,-1.921,16.88215026,0.2825,-0.351,0.450563259,16.49,-1.57,16.56457063
19/02/2020 00:30,17.2425,-1.402,17.29940491,0.2825,-0.352,0.451342719,16.96,-1.05,16.99247186,16.7725,-1.832,16.87225475,0.2825,-0.352,0.451342719,16.49,-1.48,16.5562828
19/02/2020 01:00,17.7925,-1.3165,17.84113865,0.2825,-0.3465,0.44706655,17.51,-0.97,17.53684692,17.1625,-1.6665,17.24321978,0.2825,-0.3465,0.44706655,16.88,-1.32,16.93153271
19/02/2020 01:30,17.6525,-1.2805,17.69888235,0.2825,-0.3705,0.465914692,17.37,-0.91,17.39382074,16.9925,-1.6905,17.07638271,0.2825,-0.3705,0.465914692,16.71,-1.32,16.76205536
19/02/2020 02:00,17.0025,-1.5355,17.07169489,0.2825,-0.3655,0.46194859,16.72,-1.17,16.76088601,16.4025,-1.8855,16.51051533,0.2825,-0.3655,0.46194859,16.12,-1.52,16.19150394
19/02/2020 02:30,16.4725,-1.66,16.55593115,0.2825,-0.37,0.465517186,16.19,-1.29,16.24131152,15.9225,-1.97,16.04390558,0.2825,-0.37,0.465517186,15.64,-1.6,15.72162841
19/02/2020 03:00,16.2425,-1.662,16.32730995,0.2825,-0.372,0.467108392,15.96,-1.29,16.01204859,15.7025,-1.972,15.82584248,0.2825,-0.372,0.467108392,15.42,-1.6,15.50278685
19/02/2020 03:30,15.9225,-1.7595,16.01942092,0.2825,-0.3595,0.457216032,15.64,-1.4,15.70253483,15.4025,-2.0395,15.53694199,0.2825,-0.3595,0.457216032,15.12,-1.68,15.21304703
19/02/2020 04:00,15.533,-1.8515,15.6429582,0.283,-0.3615,0.459098301,15.25,-1.49,15.32261727,15.033,-2.1315,15.18335869,0.283,-0.3615,0.459098301,14.75,-1.77,14.85582041
19/02/2020 04:30,15.4025,-1.8485,15.51302545,0.2825,-0.3585,0.45643017,15.12,-1.49,15.19323863,14.8425,-2.2485,15.01184727,0.2825,-0.3585,0.45643017,14.56,-1.89,14.68215584
19/02/2020 05:00,15.4025,-1.975,15.52860687,0.2825,-0.355,0.45368629,15.12,-1.62,15.20653807,14.7925,-2.545,15.00983282,0.2825,-0.355,0.45368629,14.51,-2.19,14.67433815
19/02/2020 05:30,15.6325,-1.86,15.7427652,0.2825,-0.36,0.457609277,15.35,-1.5,15.42311577,15.0725,-2.45,15.27032273,0.2825,-0.36,0.457609277,14.79,-2.09,14.93694078
19/02/2020 06:00,16.0425,-1.762,16.13897302,0.2825,-0.372,0.467108392,15.76,-1.39,15.82117884,15.4425,-2.312,15.61461336,0.2825,-0.372,0.467108392,15.16,-1.94,15.28362522
19/02/2020 06:30,17.0625,-2.2205,17.2063804,0.2825,-0.3605,0.458002729,16.78,-1.86,16.88277228,16.6425,-1.1605,16.68291241,0.2825,-0.3605,0.458002729,16.36,-0.8,16.37954822
19/02/2020 07:00,18.4725,-1.0805,18.50407351,0.2825,-0.3805,0.473905581,18.19,-0.7,18.20346396,17.9025,-1.6105,17.97479392,0.2825,-0.3805,0.473905581,17.62,-1.23,17.66287915
19/02/2020 07:30,20.0425,-0.4065,20.04662187,0.2825,-0.4065,0.495023737,19.76,0,19.76,19.5125,-1.2165,19.55038436,0.2825,-0.4065,0.495023737,19.23,-0.81,19.24705172
19/02/2020 08:00,21.1325,0.201,21.13345588,0.2825,-0.409,0.497078716,20.85,0.61,20.85892135,20.3125,-1.019,20.33804359,0.2825,-0.409,0.497078716,20.03,-0.61,20.03928641
19/02/2020 08:30,23.1625,0.542,23.1688405,0.2825,-0.418,0.504509911,22.88,0.96,22.900131,22.1725,-0.418,22.17643976,0.2825,-0.418,0.504509911,21.89,0,21.89
19/02/2020 09:00,24.2725,0.6405,24.28094925,0.2825,-0.4195,0.505753398,23.99,1.06,24.01340667,23.2625,-0.4195,23.26628218,0.2825,-0.4195,0.505753398,22.98,0,22.98
19/02/2020 09:30,0.28,-0.3915,0.481323436,0.283,-0.3885,0.4806467,-0.003,-0.003,0.004242641,0.28,-0.3915,0.481323436,0.283,-0.3885,0.4806467,-0.003,-0.003,0.004242641
19/02/2020 10:00,25.7225,1.138,25.74766106,0.2825,-0.412,0.499550048,25.44,1.55,25.48717521,24.9525,0.258,24.95383378,0.2825,-0.412,0.499550048,24.67,0.67,24.67909642
19/02/2020 10:30,25.723,1.0465,25.74427881,0.283,-0.3935,0.48469707,25.44,1.44,25.48072212,24.953,0.2765,24.95453188,0.283,-0.3935,0.48469707,24.67,0.67,24.67909642
19/02/2020 11:00,26.273,1.363,26.30833134,0.283,-0.407,0.495719679,25.99,1.77,26.05020153,24.953,0.333,24.95522186,0.283,-0.407,0.495719679,24.67,0.74,24.681096
19/02/2020 11:30,26.6825,1.6835,26.73555645,0.2825,-0.3965,0.486845458,26.4,2.08,26.48181263,25.8825,0.5435,25.88820578,0.2825,-0.3965,0.486845458,25.6,0.94,25.617252
19/02/2020 12:00,27.163,1.6175,27.21111676,0.283,-0.3925,0.483885575,26.88,2.01,26.95504591,26.023,0.5475,26.02875881,0.283,-0.3925,0.483885575,25.74,0.94,25.75715823
19/02/2020 12:30,27.3825,1.7925,27.44110717,0.2825,-0.4075,0.495845238,27.1,2.2,27.18915225,26.4425,0.6525,26.45054938,0.2825,-0.4075,0.495845238,26.16,1.06,26.18146673
19/02/2020 13:00,27.443,1.7175,27.49669171,0.283,-0.4025,0.492031757,27.16,2.12,27.24261368,26.503,0.5775,26.50929111,0.283,-0.4025,0.492031757,26.22,0.98,26.23830787
19/02/2020 13:30,27.2825,1.3675,27.31675058,0.2825,-0.4225,0.508244528,27,1.79,27.05927013,25.9425,0.3375,25.94469527,0.2825,-0.4225,0.508244528,25.66,0.76,25.6712524
19/02/2020 14:00,26.903,1.4755,26.94343165,0.283,-0.4145,0.501895656,26.62,1.89,26.68700995,26.093,0.3455,26.0952873,0.283,-0.4145,0.501895656,25.81,0.76,25.82118704
19/02/2020 14:30,26.9025,1.641,26.95250243,0.2825,-0.429,0.513660637,26.62,2.07,26.70036142,26.0925,0.481,26.0969331,0.2825,-0.429,0.513660637,25.81,0.91,25.82603725
19/02/2020 15:00,26.6025,1.533,26.64663384,0.2825,-0.417,0.503681695,26.32,1.95,26.39213709,25.8425,0.393,25.8454881,0.2825,-0.417,0.503681695,25.56,0.81,25.57283129
19/02/2020 15:30,26.053,1.2715,26.08400892,0.283,-0.4185,0.505204167,25.77,1.69,25.82535576,25.313,0.3115,25.31491658,0.283,-0.4185,0.505204167,25.03,0.73,25.04064296
19/02/2020 16:00,25.9125,1.1545,25.93820592,0.2825,-0.4355,0.519101628,25.63,1.59,25.6792718,25.2125,0.2345,25.21359051,0.2825,-0.4355,0.519101628,24.93,0.67,24.93900158
19/02/2020 16:30,25.913,0.941,25.93008002,0.283,-0.429,0.513935794,25.63,1.37,25.66658918,25.033,0.241,25.03416006,0.283,-0.429,0.513935794,24.75,0.67,24.75906703
19/02/2020 17:00,25.9125,0.887,25.92767682,0.2825,-0.423,0.50866025,25.63,1.31,25.66345651,25.0325,-0.423,25.03607368,0.2825,-0.423,0.50866025,24.75,0,24.75
19/02/2020 17:30,26.144,0.8855,26.15899169,0.284,-0.4245,0.510740883,25.86,1.31,25.89315933,25.034,-0.4245,25.03759885,0.284,-0.4245,0.510740883,24.75,0,24.75
19/02/2020 18:00,26.393,0.796,26.40500076,0.283,-0.414,0.501482801,26.11,1.21,26.13802211,25.293,0.256,25.2942955,0.283,-0.414,0.501482801,25.01,0.67,25.0189728
19/02/2020 18:30,26.063,0.622,26.07042104,0.283,-0.398,0.488357451,25.78,1.02,25.80017054,25.223,-0.398,25.22613988,0.283,-0.398,0.488357451,24.94,0,24.94
19/02/2020 19:00,26.063,0.528,26.06834772,0.283,-0.402,0.491622823,25.78,0.93,25.79676918,24.633,-0.402,24.63628002,0.283,-0.402,0.491622823,24.35,0,24.35
19/02/2020 19:30,25.17,0.4165,25.17344578,0.33,-0.4135,0.529038987,24.84,0.83,24.85386288,24.41,-0.4135,24.41350205,0.33,-0.4135,0.529038987,24.08,0,24.08
19/02/2020 20:00,24.5245,0.221,24.52549574,0.2845,-0.409,0.498218075,24.24,0.63,24.2481855,23.7945,2.481,23.92349455,0.2845,-0.409,0.498218075,23.51,2.89,23.68696266
19/02/2020 20:30,23.3735,-3.6075,23.65025494,0.2835,-0.3975,0.488240207,23.09,-3.21,23.31206126,22.8935,2.6325,23.04435719,0.2835,-0.3975,0.488240207,22.61,3.03,22.81212397
19/02/2020 21:00,22.1755,-3.9335,22.52166118,0.2855,-0.3935,0.486160982,21.89,-3.54,22.17439289,22.2155,2.5165,22.35757618,0.2855,-0.3935,0.486160982,21.93,2.91,22.12222864
19/02/2020 21:30,21.368,-3.938,21.72784545,0.288,-0.398,0.491271819,21.08,-3.54,21.37517251,21.108,1.032,21.13321291,0.288,-0.398,0.491271819,20.82,1.43,20.86905125
19/02/2020 22:00,20.61,-1.193,20.64449924,0.29,-0.383,0.480405037,20.32,-0.81,20.33613778,19.83,-1.433,19.88170991,0.29,-0.383,0.480405037,19.54,-1.05,19.56819103
19/02/2020 22:30,19.6225,-1.0555,19.65086732,0.2825,-0.3655,0.46194859,19.34,-0.69,19.35230477,18.8125,-1.5055,18.87264387,0.2825,-0.3655,0.46194859,18.53,-1.14,18.56503434
19/02/2020 23:00,18.543,-1.141,18.57807121,0.283,-0.371,0.466615473,18.26,-0.77,18.27622773,17.733,-1.571,17.80245292,0.283,-0.371,0.466615473,17.45,-1.2,17.49121208
19/02/2020 23:30,17.673,-1.1395,17.7096976,0.283,-0.3695,0.465423732,17.39,-0.77,17.40703881,16.933,-1.6795,17.01608678,0.283,-0.3695,0.465423732,16.65,-1.31,16.70145503
20/02/2020 00:00,16.943,-1.44,17.0040833,0.283,-0.35,0.450098878,16.66,-1.09,16.69561919,16.213,-1.87,16.32048618,0.283,-0.35,0.450098878,15.93,-1.52,16.00235295
20/02/2020 00:30,16.733,-1.5815,16.80757065,0.283,-0.3515,0.451266274,16.45,-1.23,16.49592071,15.983,-2.0015,16.10783323,0.283,-0.3515,0.451266274,15.7,-1.65,15.78646572
20/02/2020 01:00,17.1625,-1.502,17.22809944,0.2825,-0.352,0.451342719,16.88,-1.15,16.91912823,16.4025,-1.902,16.51240777,0.2825,-0.352,0.451342719,16.12,-1.55,16.19434778
20/02/2020 01:30,16.943,-1.427,17.00298733,0.283,-0.367,0.463441474,16.66,-1.06,16.69368743,16.183,-1.817,16.28468538,0.283,-0.367,0.463441474,15.9,-1.45,15.96597946
20/02/2020 02:00,16.5425,-1.533,16.61338001,0.2825,-0.373,0.467905172,16.26,-1.16,16.3013251,15.7825,-1.893,15.89562063,0.2825,-0.373,0.467905172,15.5,-1.52,15.57435071
20/02/2020 02:30,16.103,-1.628,16.18508551,0.283,-0.378,0.472200169,15.82,-1.25,15.86930685,15.333,-2.008,15.46392424,0.283,-0.378,0.472200169,15.05,-1.63,15.13801176
20/02/2020 03:00,15.6525,-1.704,15.74497927,0.2825,-0.384,0.476720306,15.37,-1.32,15.42657772,14.8525,-2.114,15.00219158,0.2825,-0.384,0.476720306,14.57,-1.73,14.67234814
20/02/2020 03:30,15.463,-1.6955,15.55567707,0.283,-0.3755,0.470201287,15.18,-1.32,15.23728322,14.603,-2.1055,14.75400757,0.283,-0.3755,0.470201287,14.32,-1.73,14.42412216
20/02/2020 04:00,15.253,-1.69,15.34633862,0.283,-0.37,0.465820781,14.97,-1.32,15.02808371,14.433,-2.1,14.58497477,0.283,-0.37,0.465820781,14.15,-1.73,14.2553639
20/02/2020 04:30,15.013,-1.792,15.11957119,0.283,-0.382,0.475408246,14.73,-1.41,14.79733084,14.193,-2.222,14.36588086,0.283,-0.382,0.475408246,13.91,-1.84,14.03116888
20/02/2020 05:00,14.873,-1.7965,14.98110614,0.283,-0.3865,0.479031575,14.59,-1.41,14.65797394,14.083,-2.2265,14.25791679,0.283,-0.3865,0.479031575,13.8,-1.84,13.92212627
20/02/2020 05:30,15.073,-1.73,15.17195535,0.283,-0.4,0.489988775,14.79,-1.33,14.84968013,14.303,-2.13,14.46072989,0.283,-0.4,0.489988775,14.02,-1.73,14.12633357
20/02/2020 06:00,15.443,-1.6705,15.53308789,0.283,-0.4105,0.498597282,15.16,-1.26,15.21227136,14.683,-2.0805,14.82966518,0.283,-0.4105,0.498597282,14.4,-1.67,14.49651337
20/02/2020 06:30,16.453,-1.434,16.5153736,0.283,-0.394,0.485103082,16.17,-1.04,16.20341013,15.693,-1.864,15.80331437,0.283,-0.394,0.485103082,15.41,-1.47,15.47995478
