Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/02/2020 07:00,17.673,-1.1725,17.71185155,0.283,-0.3925,0.483885575,17.39,-0.78,17.40748402,16.883,-1.5025,16.94972552,0.283,-0.3925,0.483885575,16.6,-1.11,16.63707005
20/02/2020 07:30,19.413,-3.782,19.77796989,0.283,-0.412,0.499832972,19.13,-3.37,19.42456692,18.653,-1.182,18.69041286,0.283,-0.412,0.499832972,18.37,-0.77,18.38613064
20/02/2020 08:00,20.373,0.2555,20.37460206,0.283,-0.4145,0.501895656,20.09,0.67,20.10116912,19.603,-0.4145,19.60738175,0.283,-0.4145,0.501895656,19.32,0,19.32
20/02/2020 08:30,22.293,0.4195,22.29694664,0.283,-0.4105,0.498597282,22.01,0.83,22.02564414,21.023,3.2295,21.26960741,0.283,-0.4105,0.498597282,20.74,3.64,21.05699884
20/02/2020 09:00,23.8625,0.688,23.8724161,0.2825,-0.402,0.491335171,23.58,1.09,23.60517952,22.9325,0.268,22.93406593,0.2825,-0.402,0.491335171,22.65,0.67,22.65990733
20/02/2020 09:30,24.853,0.8385,24.86714079,0.283,-0.3915,0.483074787,24.57,1.23,24.60076828,23.893,-0.3915,23.89620726,0.283,-0.3915,0.483074787,23.61,0,23.61
20/02/2020 10:00,25.1625,0.834,25.17631749,0.2825,-0.396,0.486438331,24.88,1.23,24.91038538,24.1725,-0.396,24.17574347,0.2825,-0.396,0.486438331,23.89,0,23.89
20/02/2020 10:30,25.573,0.8225,25.58622354,0.283,-0.4075,0.496130275,25.29,1.23,25.31989336,24.563,-0.4075,24.56637998,0.283,-0.4075,0.496130275,24.28,0,24.28
20/02/2020 11:00,26.0525,1.076,26.07471059,0.2825,-0.414,0.501200808,25.77,1.49,25.81303934,25.0125,0.256,25.01381003,0.2825,-0.414,0.501200808,24.73,0.67,24.73907436
20/02/2020 11:30,26.3425,1.0935,26.3651863,0.2825,-0.3965,0.486845458,26.06,1.49,26.10256118,25.3625,0.2735,25.36397462,0.2825,-0.3965,0.486845458,25.08,0.67,25.08894777
20/02/2020 12:00,26.4525,1.11,26.47577867,0.2825,-0.38,0.473504224,26.17,1.49,26.21238257,25.5025,0.29,25.5041488,0.2825,-0.38,0.473504224,25.22,0.67,25.22889811
20/02/2020 12:30,26.4525,1.308,26.48481868,0.2825,-0.392,0.483187593,26.17,1.7,26.22515777,25.5825,0.278,25.58401044,0.2825,-0.392,0.483187593,25.3,0.67,25.30886999
20/02/2020 13:00,26.4525,1.3045,26.48464605,0.2825,-0.3955,0.486031378,26.17,1.7,26.22515777,24.8125,0.5145,24.81783364,0.2825,-0.3955,0.486031378,24.53,0.91,24.54687353
20/02/2020 13:30,25.3295,0.855,25.3439262,0.2895,-0.395,0.489729772,25.04,1.25,25.07118067,24.0695,0.305,24.07143235,0.2895,-0.395,0.489729772,23.78,0.7,23.79030054
20/02/2020 14:00,25.111,0.304,25.11284008,0.291,-0.396,0.491423443,24.82,0.7,24.82986911,23.861,1.104,23.88652626,0.291,-0.396,0.491423443,23.57,1.5,23.61768194
20/02/2020 14:30,24.6665,-2.688,24.81252841,0.2865,-0.418,0.506760545,24.38,-2.27,24.48545078,24.2465,3.822,24.54588451,0.2865,-0.418,0.506760545,23.96,4.24,24.33226664
20/02/2020 15:00,24.7265,0.184,24.7271846,0.2865,-0.416,0.505112116,24.44,0.6,24.44736387,23.5965,2.294,23.70774659,0.2865,-0.416,0.505112116,23.31,2.71,23.46700237
20/02/2020 15:30,24.6645,0.795,24.67730912,0.2845,-0.415,0.503155294,24.38,1.21,24.41000819,23.4045,0.255,23.40588911,0.2845,-0.415,0.503155294,23.12,0.67,23.12970601
20/02/2020 16:00,24.664,0.523,24.66954448,0.284,-0.407,0.496291245,24.38,0.93,24.39773145,23.484,-0.407,23.48752658,0.284,-0.407,0.496291245,23.2,0,23.2
20/02/2020 16:30,24.8835,0.5425,24.88941298,0.2835,-0.3875,0.480133836,24.6,0.93,24.61757299,23.6635,-0.3875,23.66667253,0.2835,-0.3875,0.480133836,23.38,0,23.38
20/02/2020 17:00,25.1645,0.457,25.16864933,0.2845,-0.393,0.4851693,24.88,0.85,24.89451546,23.4145,-0.393,23.41779792,0.2845,-0.393,0.4851693,23.13,0,23.13
20/02/2020 17:30,24.974,0.447,24.97800002,0.284,-0.403,0.493016227,24.69,0.85,24.7046271,24.014,-0.403,24.01738131,0.284,-0.403,0.493016227,23.73,0,23.73
20/02/2020 18:00,25.374,-1.7895,25.43702393,0.284,-0.3995,0.490159413,25.09,-1.39,25.12847389,24.714,3.2405,24.92554184,0.284,-0.3995,0.490159413,24.43,3.64,24.69968623
20/02/2020 18:30,26.004,-0.409,26.00721625,0.284,-0.389,0.481639907,25.72,-0.02,25.72000778,24.894,3.111,25.08763753,0.284,-0.389,0.481639907,24.61,3.5,24.85763665
20/02/2020 19:00,26.003,0.5225,26.00824898,0.283,-0.3875,0.479838775,25.72,0.91,25.73609333,24.783,-0.3875,24.78602924,0.283,-0.3875,0.479838775,24.5,0,24.5
20/02/2020 19:30,25.2535,0.368,25.25618115,0.2835,-0.382,0.475706054,24.97,0.75,24.98126098,24.5435,-1.062,24.56646568,0.2835,-0.382,0.475706054,24.26,-0.68,24.26952822
20/02/2020 20:00,24.384,-0.9975,24.40439432,0.284,-0.3875,0.480429235,24.1,-0.61,24.10771868,23.904,2.6625,24.0518216,0.284,-0.3875,0.480429235,23.62,3.05,23.81610589
20/02/2020 20:30,23.6045,-3.7,23.89272735,0.2845,-0.38,0.474700169,23.32,-3.32,23.55514381,23.2045,2.67,23.35760519,0.2845,-0.38,0.474700169,22.92,3.05,23.12204359
20/02/2020 21:00,22.6065,-4.0555,22.96738824,0.2865,-0.3755,0.472316102,22.32,-3.68,22.62133506,22.5465,2.3445,22.66806879,0.2865,-0.3755,0.472316102,22.26,2.72,22.42556577
20/02/2020 21:30,21.559,-4.1775,21.96000882,0.289,-0.3775,0.475423232,21.27,-3.8,21.60677903,21.489,2.3425,21.61630004,0.289,-0.3775,0.475423232,21.2,2.72,21.37377833
20/02/2020 22:00,20.8505,-1.047,20.87677081,0.2905,-0.367,0.468059024,20.56,-0.68,20.57124206,20.0005,-1.497,20.05644558,0.2905,-0.367,0.468059024,19.71,-1.13,19.74236561
20/02/2020 22:30,19.9225,-1.154,19.95589442,0.2825,-0.364,0.460762683,19.64,-0.79,19.65588207,19.1525,-1.574,19.21706877,0.2825,-0.364,0.460762683,18.87,-1.21,18.90875459
20/02/2020 23:00,18.7325,-1.313,18.77845908,0.2825,-0.353,0.452123047,18.45,-0.96,18.47495873,18.0025,-1.773,18.08959743,0.2825,-0.353,0.452123047,17.72,-1.42,17.77680511
20/02/2020 23:30,17.7225,-1.4935,17.78531834,0.2825,-0.3535,0.452513536,17.44,-1.14,17.47721946,16.9525,-1.9635,17.06583102,0.2825,-0.3535,0.452513536,16.67,-1.61,16.74756699
21/02/2020 00:00,17.2225,-1.6875,17.30497508,0.2825,-0.3475,0.447842048,16.94,-1.34,16.99291617,16.4325,-1.9575,16.54868159,0.2825,-0.3475,0.447842048,16.15,-1.61,16.23005237
21/02/2020 00:30,16.902,-1.8725,17.00540679,0.282,-0.3325,0.435981938,16.62,-1.54,16.69119528,16.132,-2.2725,16.2912762,0.282,-0.3325,0.435981938,15.85,-1.94,15.96828419
21/02/2020 01:00,17.3425,-1.711,17.42669869,0.2825,-0.331,0.435163475,17.06,-1.38,17.11572377,16.6025,-2.171,16.74384207,0.2825,-0.331,0.435163475,16.32,-1.84,16.42339794
21/02/2020 01:30,17.0525,-1.6715,17.13422506,0.2825,-0.3515,0.45095288,16.77,-1.32,16.82186969,16.1825,-2.0615,16.31327951,0.2825,-0.3515,0.45095288,15.9,-1.71,15.99168847
21/02/2020 02:00,16.6925,-1.682,16.77702835,0.2825,-0.362,0.459184331,16.41,-1.32,16.46300398,15.7925,-2.072,15.92784481,0.2825,-0.362,0.459184331,15.51,-1.71,15.60398026
21/02/2020 02:30,16.1325,-1.7595,16.22816676,0.2825,-0.3595,0.457216032,15.85,-1.4,15.91170952,15.2325,-2.1695,15.38622067,0.2825,-0.3595,0.457216032,14.95,-1.81,15.05916996
21/02/2020 03:00,15.6425,-1.832,15.74941365,0.2825,-0.362,0.459184331,15.36,-1.47,15.43018146,14.7725,-2.252,14.94316768,0.2825,-0.362,0.459184331,14.49,-1.89,14.61274102
21/02/2020 03:30,15.5425,-1.75,15.6407099,0.2825,-0.35,0.449784671,15.26,-1.4,15.32408562,14.6425,-2.18,14.80389159,0.2825,-0.35,0.449784671,14.36,-1.83,14.47613553
21/02/2020 04:00,15.3025,-1.7535,15.40263836,0.2825,-0.3535,0.452513536,15.02,-1.4,15.08510524,14.4525,-2.1835,14.61651219,0.2825,-0.3535,0.452513536,14.17,-1.83,14.28768001
21/02/2020 04:30,15.0525,-1.902,15.17219036,0.2825,-0.352,0.451342719,14.77,-1.55,14.8511077,14.1725,-2.342,14.36470397,0.2825,-0.352,0.451342719,13.89,-1.99,14.03182811
21/02/2020 05:00,14.9225,-1.8975,15.04265643,0.2825,-0.3475,0.447842048,14.64,-1.55,14.72182394,14.0625,-2.3375,14.25544852,0.2825,-0.3475,0.447842048,13.78,-1.99,13.92294868
21/02/2020 05:30,15.113,-1.919,15.23434705,0.283,-0.369,0.465026881,14.83,-1.55,14.91078133,14.303,-2.359,14.4962302,0.283,-0.369,0.465026881,14.02,-1.99,14.16052612
21/02/2020 06:00,15.7825,-1.579,15.86129084,0.2825,-0.359,0.456822996,15.5,-1.22,15.54793877,14.9025,-1.979,15.03332788,0.2825,-0.359,0.456822996,14.62,-1.62,14.70947994
21/02/2020 06:30,16.8945,-1.2095,16.93773953,0.2845,-0.3595,0.458454469,16.61,-0.85,16.63173473,16.0645,-1.6495,16.14896314,0.2845,-0.3595,0.458454469,15.78,-1.29,15.83264034
21/02/2020 07:00,18.0945,-1.1095,18.12848368,0.2845,-0.3695,0.466337324,17.81,-0.74,17.82536676,17.2645,-1.2795,17.31184798,0.2845,-0.3695,0.466337324,16.98,-0.91,17.00436709
21/02/2020 07:30,19.4025,-0.369,19.40600853,0.2825,-0.369,0.464722767,19.12,0,19.12,18.5325,-1.079,18.56388422,0.2825,-0.369,0.464722767,18.25,-0.71,18.26380574
21/02/2020 08:00,20.103,-0.373,20.10646011,0.283,-0.373,0.468207219,19.82,0,19.82,19.203,-1.083,19.23351497,0.283,-0.373,0.468207219,18.92,-0.71,18.93331719
21/02/2020 08:30,22.3425,0.2575,22.34398381,0.2825,-0.4025,0.491744344,22.06,0.66,22.06987087,21.0625,2.9475,21.2677376,0.2825,-0.4025,0.491744344,20.78,3.35,21.04829922
21/02/2020 09:00,23.833,0.363,23.83576426,0.283,-0.407,0.495719679,23.55,0.77,23.56258475,21.953,-0.407,21.95677249,0.283,-0.407,0.495719679,21.67,0,21.67
21/02/2020 09:30,24.7325,0.645,24.74090906,0.2825,-0.395,0.485624598,24.45,1.04,24.47210861,23.0125,0.275,23.01414307,0.2825,-0.395,0.485624598,22.73,0.67,22.73987247
21/02/2020 10:00,24.453,0.5635,24.45949184,0.283,-0.3865,0.479031575,24.17,0.95,24.18866263,23.393,-0.3865,23.39619267,0.283,-0.3865,0.479031575,23.11,0,23.11
21/02/2020 10:30,24.9225,0.6685,24.93146403,0.2825,-0.4015,0.490926166,24.64,1.07,24.66322161,23.8825,0.2685,23.88400926,0.2825,-0.4015,0.490926166,23.6,0.67,23.60950868
21/02/2020 11:00,25.183,0.942,25.20061216,0.283,-0.388,0.480242647,24.9,1.33,24.93549478,24.113,0.282,24.11464893,0.283,-0.388,0.480242647,23.83,0.67,23.83941694
21/02/2020 11:30,25.433,1.075,25.45570887,0.283,-0.395,0.485915631,25.15,1.47,25.19292361,24.313,0.345,24.31544764,0.283,-0.395,0.485915631,24.03,0.74,24.04139139
21/02/2020 12:00,25.6025,1.063,25.62455805,0.2825,-0.407,0.495434405,25.32,1.47,25.3626359,24.5525,0.393,24.55564508,0.2825,-0.407,0.495434405,24.27,0.8,24.28318142
21/02/2020 12:30,25.873,1.153,25.89867831,0.283,-0.417,0.5039623,25.59,1.57,25.63811616,24.803,0.383,24.80595691,0.283,-0.417,0.5039623,24.52,0.8,24.5330471
21/02/2020 13:00,25.9525,1.16,25.97841135,0.2825,-0.41,0.497901848,25.67,1.57,25.71796648,24.9025,0.44,24.90638686,0.2825,-0.41,0.497901848,24.62,0.85,24.63466866
21/02/2020 13:30,25.353,0.34,25.35527971,0.283,-0.4,0.489988775,25.07,0.74,25.08091904,24.413,1.48,24.4578202,0.283,-0.4,0.489988775,24.13,1.88,24.20312583
21/02/2020 14:00,25.2625,0.6345,25.27046688,0.2825,-0.4055,0.494202894,24.98,1.04,25.00163995,24.2125,0.2645,24.21394467,0.2825,-0.4055,0.494202894,23.93,0.67,23.9393776
21/02/2020 14:30,25.353,0.759,25.36435866,0.283,-0.411,0.499009018,25.07,1.17,25.09728671,24.323,0.259,24.32437892,0.283,-0.411,0.499009018,24.04,0.67,24.04933471
21/02/2020 15:00,25.293,1.0025,25.31285948,0.283,-0.4275,0.512684357,25.01,1.43,25.05084829,24.263,0.2425,24.26421182,0.283,-0.4275,0.512684357,23.98,0.67,23.98935806
21/02/2020 15:30,25.043,0.629,25.05089799,0.283,-0.411,0.499009018,24.76,1.04,24.78183205,24.053,0.259,24.0543944,0.283,-0.411,0.499009018,23.77,0.67,23.7794407
21/02/2020 16:00,24.4025,-2.531,24.53340513,0.2825,-0.401,0.490517329,24.12,-2.13,24.21386586,24.1425,3.249,24.36013767,0.2825,-0.401,0.490517329,23.86,3.65,24.13756616
21/02/2020 16:30,24.0135,-3.3285,24.24308344,0.2835,-0.3785,0.472900095,23.73,-2.95,23.91266192,23.8935,3.0015,24.08128619,0.2835,-0.3785,0.472900095,23.61,3.38,23.85071278
21/02/2020 17:00,24.3535,-0.591,24.36067001,0.2835,-0.371,0.46691889,24.07,-0.22,24.07100538,23.2235,2.959,23.41125014,0.2835,-0.371,0.46691889,22.94,3.33,23.18043356
21/02/2020 17:30,24.454,-1.393,24.49364336,0.284,-0.373,0.468812329,24.17,-1.02,24.19151297,23.824,2.957,24.00680789,0.284,-0.373,0.468812329,23.54,3.33,23.77436645
21/02/2020 18:00,24.794,0.3125,24.79596927,0.284,-0.3575,0.456576664,24.51,0.67,24.51915578,23.954,-0.3575,23.95666759,0.284,-0.3575,0.456576664,23.67,0,23.67
21/02/2020 18:30,24.564,0.3215,24.56610385,0.284,-0.3485,0.449564511,24.28,0.67,24.28924247,23.754,-1.0285,23.77625556,0.284,-0.3485,0.449564511,23.47,-0.68,23.47984881
21/02/2020 19:00,24.4535,-1.864,24.52444002,0.2835,-0.374,0.469306137,24.17,-1.49,24.21588322,23.8335,2.186,23.93353961,0.2835,-0.374,0.469306137,23.55,2.56,23.68873361
21/02/2020 19:30,23.534,-3.5345,23.79793786,0.284,-0.3545,0.454231494,23.25,-3.18,23.4664633,23.494,2.6155,23.63913865,0.284,-0.3545,0.454231494,23.21,2.97,23.39925212
21/02/2020 20:00,22.975,-3.6225,23.2588291,0.285,-0.3525,0.453300397,22.69,-3.27,22.92441929,22.565,0.9875,22.58659738,0.285,-0.3525,0.453300397,22.28,1.34,22.32025986
21/02/2020 20:30,22.3545,-0.366,22.35749597,0.2845,-0.366,0.463569035,22.07,0,22.07,21.5145,-1.136,21.54447043,0.2845,-0.366,0.463569035,21.23,-0.77,21.24395914
21/02/2020 21:00,21.5765,-1.046,21.60183946,0.2865,-0.366,0.46479915,21.29,-0.68,21.30085679,20.7365,-1.346,20.78013831,0.2865,-0.366,0.46479915,20.45,-0.98,20.4734682
21/02/2020 21:30,20.838,-4.264,21.26978937,0.288,-0.374,0.472038134,20.55,-3.89,20.91493725,20.108,-0.464,20.11335278,0.288,-0.374,0.472038134,19.82,-0.09,19.82020434
21/02/2020 22:00,19.9835,-1.702,20.05584893,0.2935,-0.362,0.466032456,19.69,-1.34,19.73554408,19.0135,-0.982,19.03884204,0.2935,-0.362,0.466032456,18.72,-0.62,18.73026428
21/02/2020 22:30,19.053,-1.3425,19.10023862,0.283,-0.3525,0.452045628,18.77,-0.99,18.79609002,18.173,-1.8225,18.26415712,0.283,-0.3525,0.452045628,17.89,-1.47,17.95029248
21/02/2020 23:00,18.1425,-1.4225,18.19818157,0.2825,-0.3525,0.451732775,17.86,-1.07,17.89202336,17.3025,-1.8225,17.39821866,0.2825,-0.3525,0.451732775,17.02,-1.47,17.08336325
21/02/2020 23:30,17.293,-1.5445,17.36183542,0.283,-0.3345,0.438154368,17.01,-1.21,17.05298214,16.453,-1.9745,16.57105486,0.283,-0.3345,0.438154368,16.17,-1.64,16.25295358
22/02/2020 00:00,16.733,-1.623,16.81152634,0.283,-0.353,0.452435631,16.45,-1.27,16.49895148,15.873,-2.063,16.00650174,0.283,-0.353,0.452435631,15.59,-1.71,15.68350088
22/02/2020 00:30,16.613,-1.682,16.6979308,0.283,-0.332,0.436248782,16.33,-1.35,16.38570719,15.723,-2.152,15.86958831,0.283,-0.332,0.436248782,15.44,-1.82,15.5468968
22/02/2020 01:00,16.903,-1.6935,16.98762347,0.283,-0.3435,0.445063198,16.62,-1.35,16.67473838,15.963,-2.1635,16.10894476,0.283,-0.3435,0.445063198,15.68,-1.82,15.78527162
22/02/2020 01:30,16.6225,-1.753,16.71467963,0.2825,-0.343,0.44435937,16.34,-1.41,16.40072255,15.6525,-2.163,15.80124442,0.2825,-0.343,0.44435937,15.37,-1.82,15.47738027
22/02/2020 02:00,16.1325,-1.8665,16.24011633,0.2825,-0.3565,0.454860968,15.85,-1.51,15.92176498,15.1725,-2.3165,15.34832005,0.2825,-0.3565,0.454860968,14.89,-1.96,15.01844533
22/02/2020 02:30,15.753,-1.867,15.86324992,0.283,-0.357,0.455563387,15.47,-1.51,15.54351955,14.813,-2.317,14.99311369,0.283,-0.357,0.455563387,14.53,-1.96,14.6615995
22/02/2020 03:00,15.3725,-1.8585,15.48443665,0.2825,-0.3485,0.448618435,15.09,-1.51,15.16536185,14.4325,-2.3085,14.61595801,0.2825,-0.3485,0.448618435,14.15,-1.96,14.28510063
22/02/2020 03:30,15.103,-1.8675,15.21802107,0.283,-0.3575,0.455955316,14.82,-1.51,14.89672783,14.303,-2.3175,14.48953468,0.283,-0.3575,0.455955316,14.02,-1.96,14.15634134
22/02/2020 04:00,14.8925,-1.865,15.00882345,0.2825,-0.355,0.45368629,14.61,-1.51,14.68782489,14.1825,-2.365,14.37833548,0.2825,-0.355,0.45368629,13.9,-2.01,14.04457547
22/02/2020 04:30,14.743,-1.85,14.85861868,0.283,-0.34,0.442367494,14.46,-1.51,14.53862786,13.953,-2.35,14.14951268,0.283,-0.34,0.442367494,13.67,-2.01,13.8169823
22/02/2020 05:00,14.573,-1.8535,14.69039793,0.283,-0.3435,0.445063198,14.29,-1.51,14.3695581,13.803,-2.3535,14.00220594,0.283,-0.3435,0.445063198,13.52,-2.01,13.66859539
22/02/2020 05:30,14.4525,-1.8675,14.57265633,0.2825,-0.3575,0.455645147,14.17,-1.51,14.25022807,13.6825,-2.3675,13.88581515,0.2825,-0.3575,0.455645147,13.4,-2.01,13.54991144
22/02/2020 06:00,14.623,-1.863,14.74119731,0.283,-0.353,0.452435631,14.34,-1.51,14.41928223,13.853,-2.363,14.0530914,0.283,-0.353,0.452435631,13.57,-2.01,13.7180538
22/02/2020 06:30,15.0125,-1.7325,15.11213792,0.2825,-0.3525,0.451732775,14.73,-1.38,14.79450236,14.2525,-2.2025,14.42167683,0.2825,-0.3525,0.451732775,13.97,-1.85,14.09196225
22/02/2020 07:00,15.543,-1.595,15.62462396,0.283,-0.365,0.461859286,15.26,-1.23,15.30949052,14.803,-2.035,14.94222319,0.283,-0.365,0.461859286,14.52,-1.67,14.61572099
22/02/2020 07:30,16.143,-1.4165,16.20502765,0.283,-0.3765,0.471000265,15.86,-1.04,15.89406178,15.423,-1.8865,15.53794746,0.283,-0.3765,0.471000265,15.14,-1.51,15.2151142
22/02/2020 08:00,16.903,-1.2795,16.95135774,0.283,-0.3695,0.465423732,16.62,-0.91,16.64489411,16.123,-1.7095,16.2133747,0.283,-0.3695,0.465423732,15.84,-1.34,15.89657825
22/02/2020 08:30,18.323,-1.0545,18.35331848,0.283,-0.3745,0.469403078,18.04,-0.68,18.05281142,17.483,-1.3845,17.53773444,0.283,-0.3745,0.469403078,17.2,-1.01,17.22962855
22/02/2020 09:00,19.3725,-1.0655,19.40177947,0.2825,-0.3855,0.477929388,19.09,-0.68,19.10210721,18.4825,-1.3955,18.53510794,0.2825,-0.3855,0.477929388,18.2,-1.01,18.22800318
22/02/2020 09:30,20.583,-0.376,20.586434,0.283,-0.376,0.47060068,20.3,0,20.3,19.653,-1.186,19.68875326,0.283,-0.376,0.47060068,19.37,-0.81,19.38692859
22/02/2020 10:00,21.383,-0.3715,21.38622691,0.283,-0.3715,0.467013115,21.1,0,21.1,20.463,-1.0915,20.49208972,0.283,-0.3715,0.467013115,20.18,-0.72,20.19284032
22/02/2020 10:30,21.553,-0.3685,21.55614996,0.283,-0.3685,0.464630229,21.27,0,21.27,20.603,-1.0885,20.63173384,0.283,-0.3685,0.464630229,20.32,-0.72,20.3327519
22/02/2020 11:00,21.623,0.296,21.6250259,0.283,-0.374,0.469004264,21.34,0.67,21.35051522,20.513,-1.094,20.54215191,0.283,-0.374,0.469004264,20.23,-0.72,20.2428086
22/02/2020 11:30,21.9735,0.2995,21.97554101,0.2835,-0.3705,0.466521704,21.69,0.67,21.70034562,20.7835,-1.0905,20.81208934,0.2835,-0.3705,0.466521704,20.5,-0.72,20.51264001
22/02/2020 12:00,22.333,0.3045,22.33507576,0.283,-0.3655,0.462254529,22.05,0.67,22.06017679,21.143,-1.0855,21.17084692,0.283,-0.3655,0.462254529,20.86,-0.72,20.872422
22/02/2020 12:30,22.573,0.2985,22.57497356,0.283,-0.3715,0.467013115,22.29,0.67,22.30006726,21.543,-1.0915,21.57063331,0.283,-0.3715,0.467013115,21.26,-0.72,21.27218842
22/02/2020 13:00,22.6925,0.3035,22.69452948,0.2825,-0.3665,0.462740208,22.41,0.67,22.42001338,21.7125,-1.0865,21.7396674,0.2825,-0.3665,0.462740208,21.43,-0.72,21.44209178
22/02/2020 13:30,22.893,-0.355,22.89575231,0.283,-0.355,0.453997797,22.61,0,22.61,21.463,-1.075,21.48990447,0.283,-0.355,0.453997797,21.18,-0.72,21.19223443
22/02/2020 14:00,22.8225,-0.357,22.82529201,0.2825,-0.357,0.455252952,22.54,0,22.54,21.5925,-1.077,21.61934285,0.2825,-0.357,0.455252952,21.31,-0.72,21.32215983
22/02/2020 14:30,22.963,-0.3645,22.96589274,0.283,-0.3645,0.461464246,22.68,0,22.68,21.473,-1.0845,21.50036905,0.283,-0.3645,0.461464246,21.19,-0.72,21.20222866
22/02/2020 15:00,23.0825,-0.3625,23.08534627,0.2825,-0.3625,0.459578611,22.8,0,22.8,21.7125,-1.0825,21.73946785,0.2825,-0.3625,0.459578611,21.43,-0.72,21.44209178
22/02/2020 15:30,22.7925,-0.356,22.79528004,0.2825,-0.356,0.454469196,22.51,0,22.51,21.7125,-1.076,21.73914516,0.2825,-0.356,0.454469196,21.43,-0.72,21.44209178
22/02/2020 16:00,22.503,-0.359,22.50586346,0.283,-0.359,0.457132366,22.22,0,22.22,21.483,-1.079,21.51007973,0.283,-0.359,0.457132366,21.2,-0.72,21.21222289
22/02/2020 16:30,22.6125,0.794,22.62643569,0.2825,-0.366,0.462344298,22.33,1.16,22.36010957,21.7025,-1.086,21.7296549,0.2825,-0.366,0.462344298,21.42,-0.72,21.43209742
22/02/2020 17:00,23.193,-0.355,23.19571672,0.283,-0.355,0.453997797,22.91,0,22.91,22.273,-1.075,22.29892719,0.283,-0.355,0.453997797,21.99,-0.72,22.00178402
22/02/2020 17:30,23.1925,0.292,23.19433811,0.2825,-0.378,0.471900678,22.91,0.67,22.91979494,22.2725,-1.098,22.29954843,0.2825,-0.378,0.471900678,21.99,-0.72,22.00178402
22/02/2020 18:00,23.3125,-3.4015,23.55934758,0.2825,-0.3615,0.458790257,23.03,-3.04,23.22977615,22.5425,-1.0815,22.56842814,0.2825,-0.3615,0.458790257,22.26,-0.72,22.27164116
22/02/2020 18:30,22.8325,-1.0535,22.85679152,0.2825,-0.3735,0.468303854,22.55,-0.68,22.56025044,22.0725,-1.3635,22.11457412,0.2825,-0.3735,0.468303854,21.79,-0.99,21.81247808
22/02/2020 19:00,22.303,-1.061,22.32822272,0.283,-0.381,0.474605099,22.02,-0.68,22.03049704,21.543,-1.451,21.59180979,0.283,-0.381,0.474605099,21.26,-1.07,21.28690912
22/02/2020 19:30,22.363,-1.0575,22.38798953,0.283,-0.3775,0.471800011,22.08,-0.68,22.09046853,21.483,-1.4475,21.53171023,0.283,-0.3775,0.471800011,21.2,-1.07,21.22698518
22/02/2020 20:00,21.6935,-1.1575,21.72435841,0.2835,-0.3775,0.472100095,21.41,-0.78,21.4242036,20.5435,-1.6375,20.60865834,0.2835,-0.3775,0.472100095,20.26,-1.26,20.29914284
22/02/2020 20:30,21.1025,-1.2365,21.13869529,0.2825,-0.3565,0.454860968,20.82,-0.88,20.8385892,19.8725,-1.7165,19.94649414,0.2825,-0.3565,0.454860968,19.59,-1.36,19.63715102
22/02/2020 21:00,20.3225,-1.2355,20.36002128,0.2825,-0.3555,0.454077637,20.04,-0.88,20.05931205,19.5825,-1.8755,19.67210732,0.2825,-0.3555,0.454077637,19.3,-1.52,19.3597624
22/02/2020 21:30,19.6025,-1.3885,19.65161414,0.2825,-0.3585,0.45643017,19.32,-1.03,19.34743652,18.8925,-1.9885,18.99685996,0.2825,-0.3585,0.45643017,18.61,-1.63,18.68124728
22/02/2020 22:00,18.7925,-1.434,18.84713273,0.2825,-0.354,0.452904239,18.51,-1.08,18.54148052,18.0825,-2.034,18.1965371,0.2825,-0.354,0.452904239,17.8,-1.68,17.87910512
22/02/2020 22:30,18.113,-1.4465,18.17066678,0.283,-0.3665,0.463045624,17.83,-1.08,17.86267897,17.393,-2.0465,17.51298408,0.283,-0.3665,0.463045624,17.11,-1.68,17.19228024
22/02/2020 23:00,17.1625,-2.0715,17.28706217,0.2825,-0.3415,0.44320255,16.88,-1.73,16.96842067,16.4625,-2.0215,16.5861499,0.2825,-0.3415,0.44320255,16.18,-1.68,16.26698497
22/02/2020 23:30,16.653,-1.86,16.75655123,0.283,-0.36,0.457918115,16.37,-1.5,16.43857962,15.893,-2.22,16.04730036,0.283,-0.36,0.457918115,15.61,-1.86,15.72042302
23/02/2020 00:00,16.1425,-1.8495,16.24810624,0.2825,-0.3495,0.449395705,15.86,-1.5,15.93077525,15.3725,-2.3395,15.54950213,0.2825,-0.3495,0.449395705,15.09,-1.99,15.22065045
23/02/2020 00:30,16.1425,-1.9185,16.25610496,0.2825,-0.3585,0.45643017,15.86,-1.56,15.93653664,15.3725,-2.3485,15.55085877,0.2825,-0.3585,0.45643017,15.09,-1.99,15.22065045
23/02/2020 01:00,16.703,-1.911,16.81196389,0.283,-0.351,0.450876923,16.42,-1.56,16.49393828,15.963,-2.341,16.13374259,0.283,-0.351,0.450876923,15.68,-1.99,15.80577426
23/02/2020 01:30,16.5025,-1.9695,16.61961,0.2825,-0.3395,0.441663333,16.22,-1.63,16.30169623,15.7425,-2.3295,15.91392084,0.2825,-0.3395,0.441663333,15.46,-1.99,15.58754952
23/02/2020 02:00,15.883,-1.9685,16.00452065,0.283,-0.3385,0.44121565,15.6,-1.63,15.68492588,15.093,-2.3285,15.27156054,0.283,-0.3385,0.44121565,14.81,-1.99,14.94309874
23/02/2020 02:30,15.3825,-1.9745,15.50870583,0.2825,-0.3445,0.445518238,15.1,-1.63,15.18772201,14.5725,-2.3345,14.75830771,0.2825,-0.3445,0.445518238,14.29,-1.99,14.42789659
23/02/2020 03:00,15.083,-1.896,15.20170073,0.283,-0.366,0.462649976,14.8,-1.53,14.87887429,14.283,-2.356,14.4760086,0.283,-0.366,0.462649976,14,-1.99,14.14072488
23/02/2020 03:30,14.7225,-2.011,14.85921018,0.2825,-0.361,0.45839639,14.44,-1.65,14.53396367,13.9125,-2.351,14.10974334,0.2825,-0.361,0.45839639,13.63,-1.99,13.77450544
23/02/2020 04:00,14.403,-2.013,14.54299068,0.283,-0.363,0.460280349,14.12,-1.65,14.21607892,13.623,-2.353,13.82471475,0.283,-0.363,0.460280349,13.34,-1.99,13.48761284
23/02/2020 04:30,14.183,-2.012,14.32500028,0.283,-0.362,0.459492111,13.9,-1.65,13.99758908,13.413,-2.352,13.61765299,0.283,-0.362,0.459492111,13.13,-1.99,13.27994729
23/02/2020 05:00,14.013,-2.0145,14.15706111,0.283,-0.3645,0.461464246,13.73,-1.65,13.82878881,13.283,-2.3545,13.4900615,0.283,-0.3645,0.461464246,13,-1.99,13.15142958
23/02/2020 05:30,14.013,-2.0375,14.16035223,0.283,-0.3875,0.479838775,13.73,-1.65,13.82878881,13.163,-2.3775,13.37598876,0.283,-0.3875,0.479838775,12.88,-1.99,13.03282395
23/02/2020 06:00,13.9425,-2.0325,14.08986737,0.2825,-0.3825,0.475512881,13.66,-1.65,13.75929141,13.1625,-2.4325,13.38538242,0.2825,-0.3825,0.475512881,12.88,-2.05,13.04212023
23/02/2020 06:30,14.383,-1.977,14.51823743,0.283,-0.387,0.479435084,14.1,-1.59,14.18936574,13.273,-2.367,13.48240401,0.283,-0.387,0.479435084,12.99,-1.98,13.14003425
23/02/2020 07:00,14.563,-2.0245,14.70304626,0.283,-0.3845,0.477419365,14.28,-1.64,14.37386517,13.653,-2.3045,13.84612326,0.283,-0.3845,0.477419365,13.37,-1.92,13.50715736
23/02/2020 07:30,15.053,-1.9265,15.17577712,0.283,-0.3765,0.471000265,14.77,-1.55,14.8511077,14.373,-2.0765,14.5222237,0.283,-0.3765,0.471000265,14.09,-1.7,14.19218447
23/02/2020 08:00,15.543,-1.744,15.6405366,0.283,-0.374,0.469004264,15.26,-1.37,15.32137396,14.793,-2.074,14.93768138,0.283,-0.374,0.469004264,14.51,-1.7,14.60924707
23/02/2020 08:30,16.6625,-1.43,16.72374977,0.2825,-0.37,0.465517186,16.38,-1.06,16.41426209,15.9025,-1.83,16.00744846,0.2825,-0.37,0.465517186,15.62,-1.46,15.68808465
23/02/2020 09:00,17.353,-1.2535,17.3982146,0.283,-0.3735,0.468605644,17.07,-0.88,17.09266802,16.613,-1.7335,16.70319704,0.283,-0.3735,0.468605644,16.33,-1.36,16.38653411
23/02/2020 09:30,18.573,-1.2465,18.61478153,0.283,-0.3665,0.463045624,18.29,-0.88,18.3111578,17.823,-1.3665,17.87530842,0.283,-0.3665,0.463045624,17.54,-1,17.56848314
23/02/2020 10:00,19.193,-4.3735,19.68498797,0.283,-0.3835,0.476614362,18.91,-3.99,19.32636024,19.083,2.1065,19.19891224,0.283,-0.3835,0.476614362,18.8,2.49,18.96417939
23/02/2020 10:30,20.0725,-4.294,20.52665809,0.2825,-0.384,0.476720306,19.79,-3.91,20.17256057,19.9925,2.106,20.10311648,0.2825,-0.384,0.476720306,19.71,2.49,19.86666051
23/02/2020 11:00,20.703,-4.0835,21.10187625,0.283,-0.3735,0.468605644,20.42,-3.71,20.75428871,20.633,2.3365,20.76487229,0.283,-0.3735,0.468605644,20.35,2.71,20.52965173
23/02/2020 11:30,21.563,-3.9935,21.92968334,0.283,-0.3935,0.48469707,21.28,-3.6,21.58236317,21.433,2.4265,21.56991867,0.283,-0.3935,0.48469707,21.15,2.82,21.33717179
23/02/2020 12:00,21.7725,-3.9315,22.12461183,0.2825,-0.3915,0.482782042,21.49,-3.54,21.77961662,21.5625,2.4785,21.70447807,0.2825,-0.3915,0.482782042,21.28,2.87,21.47266402
23/02/2020 12:30,21.8955,-3.933,22.24593017,0.2855,-0.393,0.485756369,21.61,-3.54,21.89802959,21.5655,2.477,21.70728724,0.2855,-0.393,0.485756369,21.28,2.87,21.47266402
23/02/2020 13:00,21.4605,-3.9355,21.81836888,0.3005,-0.3955,0.496709674,21.16,-3.54,21.45407187,21.0005,2.2545,21.12116878,0.3005,-0.3955,0.496709674,20.7,2.65,20.86893625
23/02/2020 13:30,21.638,-0.3825,21.64138051,0.288,-0.3825,0.478800846,21.35,0,21.35,20.688,-1.1125,20.71789083,0.288,-0.3825,0.478800846,20.4,-0.73,20.4130571
23/02/2020 14:00,21.634,-0.393,21.6375693,0.284,-0.393,0.484876273,21.35,0,21.35,20.854,-1.123,20.88421521,0.284,-0.393,0.484876273,20.57,-0.73,20.58294925
23/02/2020 14:30,21.424,-0.404,21.42780885,0.284,-0.404,0.49383398,21.14,0,21.14,20.634,-1.264,20.67267888,0.284,-0.404,0.49383398,20.35,-0.86,20.36816388
23/02/2020 15:00,21.593,-0.399,21.59668609,0.283,-0.399,0.489172771,21.31,0,21.31,20.833,-1.259,20.87100788,0.283,-0.399,0.489172771,20.55,-0.86,20.56798726
23/02/2020 15:30,21.593,-0.396,21.59663087,0.283,-0.396,0.486728877,21.31,0,21.31,20.923,-1.426,20.97153797,0.283,-0.396,0.486728877,20.64,-1.03,20.66568412
23/02/2020 16:00,21.975,-0.392,21.97849606,0.285,-0.392,0.484653484,21.69,0,21.69,21.035,-1.422,21.08300996,0.285,-0.392,0.484653484,20.75,-1.03,20.77554813
23/02/2020 16:30,21.727,-1.057,21.75269588,0.287,-0.377,0.473812199,21.44,-0.68,21.45078087,21.117,-1.477,21.16859036,0.287,-0.377,0.473812199,20.83,-1.1,20.85902443
23/02/2020 17:00,21.739,-1.0415,21.76393446,0.299,-0.3615,0.469130312,21.44,-0.68,21.45078087,20.949,-1.6315,21.01243425,0.299,-0.3615,0.469130312,20.65,-1.27,20.68901641
23/02/2020 17:30,21.929,-3.6275,22.22700603,0.299,-0.3775,0.481567493,21.63,-3.25,21.87280046,20.779,-0.6975,20.79070339,0.299,-0.3775,0.481567493,20.48,-0.32,20.48249985
23/02/2020 18:00,22.53,-1.0455,22.55424506,0.3,-0.3655,0.472853307,22.23,-0.68,22.24039793,21.5,-1.3855,21.54459585,0.3,-0.3655,0.472853307,21.2,-1.02,21.22452355
23/02/2020 18:30,22.98,-1.0125,23.00229459,0.3,-0.3325,0.44783507,22.68,-0.68,22.69019171,21.71,-1.5025,21.76193021,0.3,-0.3325,0.44783507,21.41,-1.17,21.44194487
23/02/2020 19:00,22.978,-1.0095,23.00016466,0.298,-0.3295,0.444268219,22.68,-0.68,22.69019171,21.808,-1.4995,21.8594914,0.298,-0.3295,0.444268219,21.51,-1.17,21.54179658
23/02/2020 19:30,22.433,-1.013,22.45586022,0.283,-0.333,0.437010297,22.15,-0.68,22.16043547,22.003,-1.663,22.06575578,0.283,-0.333,0.437010297,21.72,-1.33,21.76068243
23/02/2020 20:00,22.0225,-1.031,22.04662031,0.2825,-0.351,0.450563259,21.74,-0.68,21.75063217,21.5525,-1.741,21.62270421,0.2825,-0.351,0.450563259,21.27,-1.39,21.31537004
23/02/2020 20:30,21.393,-1.0445,21.41848336,0.283,-0.3645,0.461464246,21.11,-0.68,21.12094932,20.903,-1.9045,20.98958145,0.283,-0.3645,0.461464246,20.62,-1.54,20.67742731
23/02/2020 21:00,20.5525,-1.121,20.58304878,0.2825,-0.371,0.466312395,20.27,-0.75,20.28387044,20.0525,-2.141,20.1664731,0.2825,-0.371,0.466312395,19.77,-1.77,19.84907555
23/02/2020 21:30,20.083,-2.0155,20.18388291,0.283,-0.3855,0.478225104,19.8,-1.63,19.86698014,18.903,-1.5455,18.96607443,0.283,-0.3855,0.478225104,18.62,-1.16,18.6560982
23/02/2020 22:00,18.9525,-1.6335,19.02276474,0.2825,-0.3935,0.484405306,18.67,-1.24,18.71113305,18.2925,-2.2235,18.42714054,0.2825,-0.3935,0.484405306,18.01,-1.83,18.1027346
23/02/2020 22:30,18.1525,-1.687,18.23072202,0.2825,-0.387,0.479140115,17.87,-1.3,17.91722356,17.5325,-2.307,17.683631,0.2825,-0.387,0.479140115,17.25,-1.92,17.35652327
23/02/2020 23:00,17.2425,-1.6895,17.32507479,0.2825,-0.3895,0.481161615,16.96,-1.3,17.00975015,16.5925,-2.3595,16.75942411,0.2825,-0.3895,0.481161615,16.31,-1.97,16.42854224
23/02/2020 23:30,15.9525,-4.391,16.54578911,0.2825,-0.381,0.474307126,15.67,-4.01,16.17494977,15.7925,0.269,15.79479083,0.2825,-0.381,0.474307126,15.51,0.65,15.52361427
24/02/2020 00:00,15.2525,-5.3985,16.17969587,0.2825,-0.3685,0.464325855,14.97,-5.03,15.79246023,15.2625,1.1015,15.3021962,0.2825,-0.3685,0.464325855,14.98,1.47,15.05195336
24/02/2020 00:30,15.3025,-5.06,16.11738522,0.2825,-0.36,0.457609277,15.02,-4.7,15.73818287,15.1025,0.6,15.11441386,0.2825,-0.36,0.457609277,14.82,0.96,14.85106057
24/02/2020 01:00,16.0525,-2.0485,16.18267927,0.2825,-0.3785,0.472301281,15.77,-1.67,15.8581777,15.2525,-2.5985,15.47226417,0.2825,-0.3785,0.472301281,14.97,-2.22,15.13371402
24/02/2020 01:30,15.6325,-2.0495,15.76627751,0.2825,-0.3795,0.473103054,15.35,-1.67,15.44057641,14.8225,-2.5995,15.04871777,0.2825,-0.3795,0.473103054,14.54,-2.22,14.70850094
24/02/2020 02:00,15.2625,-2.049,15.39942555,0.2825,-0.379,0.472702073,14.98,-1.67,15.07280001,14.4825,-2.599,14.71385766,0.2825,-0.379,0.472702073,14.2,-2.22,14.37248761
24/02/2020 02:30,14.8425,-2.3995,15.03520557,0.2825,-0.3695,0.465119877,14.56,-2.03,14.70083331,14.1125,-2.1995,14.28287284,0.2825,-0.3695,0.465119877,13.83,-1.83,13.95054838
24/02/2020 03:00,14.473,-2.146,14.63123525,0.283,-0.356,0.454780167,14.19,-1.79,14.30245433,13.673,-2.616,13.92100517,0.283,-0.356,0.454780167,13.39,-2.26,13.57938511
24/02/2020 03:30,14.2925,-2.151,14.45345486,0.2825,-0.361,0.45839639,14.01,-1.79,14.12388757,13.4425,-2.621,13.69563607,0.2825,-0.361,0.45839639,13.16,-2.26,13.35264768
24/02/2020 04:00,14.023,-2.151,14.18701272,0.283,-0.361,0.458704698,13.74,-1.79,13.85610696,13.233,-2.551,13.47664239,0.283,-0.361,0.458704698,12.95,-2.19,13.13387224
24/02/2020 04:30,13.903,-2.155,14.06902392,0.283,-0.365,0.461859286,13.62,-1.79,13.73712124,13.123,-2.555,13.36941113,0.283,-0.365,0.461859286,12.84,-2.19,13.02542514
24/02/2020 05:00,13.9025,-2.0635,14.05480482,0.2825,-0.3635,0.460367788,13.62,-1.7,13.72568395,13.2125,-2.5535,13.45698772,0.2825,-0.3635,0.460367788,12.93,-2.19,13.11415266
24/02/2020 05:30,14.253,-2.006,14.39347231,0.283,-0.386,0.478628248,13.97,-1.62,14.06361618,13.523,-2.416,13.73712434,0.283,-0.386,0.478628248,13.24,-2.03,13.39471911
24/02/2020 06:00,14.7625,-1.8785,14.88153784,0.2825,-0.3785,0.472301281,14.48,-1.5,14.55748605,14.0525,-2.2585,14.23283452,0.2825,-0.3785,0.472301281,13.77,-1.88,13.89774442
24/02/2020 06:30,15.9435,-1.5745,16.02105622,0.2835,-0.3745,0.469704694,15.66,-1.2,15.70590972,15.3035,-1.7945,15.40835301,0.2835,-0.3745,0.469704694,15.02,-1.42,15.08697451
24/02/2020 07:00,17.874,-1.244,17.91723785,0.284,-0.394,0.485687142,17.59,-0.85,17.61052526,17.174,-1.254,17.21972102,0.284,-0.394,0.485687142,16.89,-0.86,16.91188044
24/02/2020 07:30,20.1025,0.188,20.10337908,0.2825,-0.412,0.499550048,19.82,0.6,19.82907966,19.3325,-0.992,19.3579343,0.2825,-0.412,0.499550048,19.05,-0.58,19.05882735
24/02/2020 08:00,20.903,0.1805,20.90377931,0.283,-0.4195,0.506032855,20.62,0.6,20.62872754,20.163,2.8405,20.36209737,0.283,-0.4195,0.506032855,19.88,3.26,20.14552059
24/02/2020 08:30,22.4025,0.513,22.40837288,0.2825,-0.417,0.503681695,22.12,0.93,22.13954155,21.6425,0.313,21.64476323,0.2825,-0.417,0.503681695,21.36,0.73,21.37247061
24/02/2020 09:00,23.503,0.686,23.51300927,0.283,-0.404,0.493259567,23.22,1.09,23.24556947,22.513,0.266,22.51457139,0.283,-0.404,0.493259567,22.23,0.67,22.24009442
24/02/2020 09:30,24.7125,0.826,24.72630042,0.2825,-0.384,0.476720306,24.43,1.21,24.45994685,23.6025,0.286,23.60423272,0.2825,-0.384,0.476720306,23.32,0.67,23.3296228
24/02/2020 10:00,24.963,1.0005,24.98304163,0.283,-0.3795,0.473401785,24.68,1.38,24.71855174,24.043,0.2905,24.04475492,0.283,-0.3795,0.473401785,23.76,0.67,23.76944467
24/02/2020 10:30,25.053,0.789,25.065421,0.283,-0.391,0.482669659,24.77,1.18,24.79809065,23.713,0.279,23.71464126,0.283,-0.391,0.482669659,23.43,0.67,23.43957764
24/02/2020 11:00,25.3125,1.037,25.33373295,0.2825,-0.393,0.483999225,25.03,1.43,25.0708157,24.0725,0.367,24.07529741,0.2825,-0.393,0.483999225,23.79,0.76,23.80213646
24/02/2020 11:30,25.433,1.1685,25.45982877,0.283,-0.4215,0.507692082,25.15,1.59,25.20021032,24.533,0.4685,24.537473,0.283,-0.4215,0.507692082,24.25,0.89,24.26632646
24/02/2020 12:00,25.6025,1.21,25.63107696,0.2825,-0.44,0.522882635,25.32,1.65,25.37370489,24.7525,0.52,24.75796147,0.2825,-0.44,0.522882635,24.47,0.96,24.48882398
24/02/2020 12:30,25.853,1.2315,25.88231445,0.283,-0.4185,0.505204167,25.57,1.65,25.62318091,24.993,0.5415,24.9988654,0.283,-0.4185,0.505204167,24.71,0.96,24.72864129
24/02/2020 13:00,25.533,1.0585,25.55493125,0.283,-0.4115,0.499420915,25.25,1.47,25.2927539,24.703,0.4285,24.70671612,0.283,-0.4115,0.499420915,24.42,0.84,24.4344429
24/02/2020 13:30,25.133,0.673,25.14200903,0.283,-0.417,0.5039623,24.85,1.09,24.87389395,24.273,0.253,24.27431849,0.283,-0.417,0.5039623,23.99,0.67,23.99935416
24/02/2020 14:00,25.233,0.7735,25.24485277,0.283,-0.4265,0.511850808,24.95,1.2,24.97884105,24.083,0.2435,24.08423097,0.283,-0.4265,0.511850808,23.8,0.67,23.8094288
24/02/2020 14:30,24.963,0.9125,24.97967224,0.283,-0.4175,0.5043761,24.68,1.33,24.71581073,23.903,0.2525,23.90433361,0.283,-0.4175,0.5043761,23.62,0.67,23.62950063
24/02/2020 15:00,24.683,0.914,24.6999167,0.283,-0.416,0.503135171,24.4,1.33,24.43622107,23.903,0.254,23.9043495,0.283,-0.416,0.503135171,23.62,0.67,23.62950063
24/02/2020 15:30,24.793,0.905,24.80951176,0.283,-0.425,0.510601606,24.51,1.33,24.54605875,23.603,0.245,23.60427152,0.283,-0.425,0.510601606,23.32,0.67,23.3296228
24/02/2020 16:00,24.7935,0.6745,24.80267309,0.2835,-0.4355,0.519646514,24.51,1.11,24.53512176,23.9635,0.2345,23.96464735,0.2835,-0.4355,0.519646514,23.68,0.67,23.68947657
24/02/2020 16:30,25.0935,0.521,25.09890801,0.2835,-0.439,0.522583247,24.81,0.96,24.82856621,24.3135,0.231,24.31459733,0.2835,-0.439,0.522583247,24.03,0.67,24.03933859
24/02/2020 17:00,25.163,0.525,25.1684762,0.283,-0.435,0.518954719,24.88,0.96,24.89851401,24.453,-0.435,24.45686885,0.283,-0.435,0.518954719,24.17,0,24.17
24/02/2020 17:30,25.0545,0.5245,25.05998944,0.2845,-0.4355,0.520192753,24.77,0.96,24.78859617,24.4545,-0.4355,24.45837751,0.2845,-0.4355,0.520192753,24.17,0,24.17
24/02/2020 18:00,24.944,0.4145,24.94744368,0.284,-0.4255,0.511572331,24.66,0.84,24.67430242,24.084,-0.4255,24.08775843,0.284,-0.4255,0.511572331,23.8,0,23.8
24/02/2020 18:30,25.075,0.2895,25.07667114,0.285,-0.4205,0.507981545,24.79,0.71,24.80016532,24.225,-0.4205,24.22864927,0.285,-0.4205,0.507981545,23.94,0,23.94
24/02/2020 19:00,24.983,0.2905,24.9846889,0.283,-0.4195,0.506032855,24.7,0.71,24.71020235,24.503,-0.4195,24.50659073,0.283,-0.4195,0.506032855,24.22,0,24.22
24/02/2020 19:30,24.434,0.299,24.43582937,0.284,-0.411,0.499576821,24.15,0.71,24.1604346,23.964,-1.091,23.98882192,0.284,-0.411,0.499576821,23.68,-0.68,23.6897615
24/02/2020 20:00,23.765,0.302,23.76691879,0.285,-0.408,0.497683634,23.48,0.71,23.49073222,23.225,-1.088,23.2504703,0.285,-0.408,0.497683634,22.94,-0.68,22.95007625
24/02/2020 20:30,22.784,-0.39,22.78733762,0.284,-0.39,0.482447925,22.5,0,22.5,22.184,-1.07,22.20978964,0.284,-0.39,0.482447925,21.9,-0.68,21.91055453
24/02/2020 21:00,22.056,-0.3915,22.05947434,0.286,-0.3915,0.484838375,21.77,0,21.77,21.376,-1.2815,21.41437877,0.286,-0.3915,0.484838375,21.09,-0.89,21.10877069
24/02/2020 21:30,21.578,-1.091,21.60556329,0.288,-0.411,0.501861535,21.29,-0.68,21.30085679,20.108,-1.361,20.15400667,0.288,-0.411,0.501861535,19.82,-0.95,19.84275435
24/02/2020 22:00,20.201,-1.156,20.23404895,0.291,-0.416,0.507678048,19.91,-0.74,19.92374714,19.321,-1.546,19.38275411,0.291,-0.416,0.507678048,19.03,-1.13,19.06352014
24/02/2020 22:30,18.9725,-1.2905,19.01633894,0.2825,-0.4005,0.490108661,18.69,-0.89,18.71117848,18.3425,-1.7605,18.42679208,0.2825,-0.4005,0.490108661,18.06,-1.36,18.1111347
24/02/2020 23:00,17.943,-1.367,17.99499758,0.283,-0.387,0.479435084,17.66,-0.98,17.68717049,17.363,-1.847,17.46096154,0.283,-0.387,0.479435084,17.08,-1.46,17.1422869
24/02/2020 23:30,17.0025,-1.5265,17.07088775,0.2825,-0.3665,0.462740208,16.72,-1.16,16.76019093,16.4825,-1.9865,16.60177667,0.2825,-0.3665,0.462740208,16.2,-1.62,16.28079851
25/02/2020 00:00,16.3425,-1.584,16.4190853,0.2825,-0.364,0.460762683,16.06,-1.22,16.10627207,15.8325,-1.984,15.95632515,0.2825,-0.364,0.460762683,15.55,-1.62,15.63415812
25/02/2020 00:30,16.2525,-1.6775,16.33884214,0.2825,-0.3575,0.455645147,15.97,-1.32,16.02445943,15.6225,-2.1275,15.76669789,0.2825,-0.3575,0.455645147,15.34,-1.77,15.44177775
25/02/2020 01:00,16.9425,-1.679,17.0254911,0.2825,-0.359,0.456822996,16.66,-1.32,16.7122111,16.2025,-2.199,16.351043,0.2825,-0.359,0.456822996,15.92,-1.84,16.02597891
25/02/2020 01:30,16.7125,-1.685,16.79722838,0.2825,-0.365,0.461553085,16.43,-1.32,16.48293966,16.0225,-2.205,16.17351326,0.2825,-0.365,0.461553085,15.74,-1.84,15.84718271
25/02/2020 02:00,16.1325,-1.852,16.23845622,0.2825,-0.372,0.467108392,15.85,-1.48,15.91894783,15.4425,-2.342,15.61908353,0.2825,-0.372,0.467108392,15.16,-1.97,15.28746218
25/02/2020 02:30,15.8725,-1.936,15.99013297,0.2825,-0.376,0.47030017,15.59,-1.56,15.66785563,15.2625,-2.346,15.44174933,0.2825,-0.376,0.47030017,14.98,-1.97,15.10898077
25/02/2020 03:00,15.4425,-1.801,15.54716718,0.2825,-0.381,0.474307126,15.16,-1.42,15.22635872,14.8125,-2.261,14.98406745,0.2825,-0.381,0.474307126,14.53,-1.88,14.65111941
25/02/2020 03:30,15.323,-1.705,15.41756641,0.283,-0.375,0.469802086,15.04,-1.33,15.098692,14.593,-2.135,14.74835157,0.283,-0.375,0.469802086,14.31,-1.76,14.41782577
25/02/2020 04:00,15.0425,-1.833,15.15376835,0.2825,-0.373,0.467905172,14.76,-1.46,14.8320329,14.4325,-2.273,14.61039306,0.2825,-0.373,0.467905172,14.15,-1.9,14.27699198
25/02/2020 04:30,14.803,-1.8945,14.92373744,0.283,-0.3645,0.461464246,14.52,-1.53,14.60038698,14.223,-2.3545,14.41656683,0.283,-0.3645,0.461464246,13.94,-1.99,14.08132451
25/02/2020 05:00,14.9225,-1.849,15.03661555,0.2825,-0.369,0.464722767,14.64,-1.48,14.71461858,14.2225,-2.299,14.40711308,0.2825,-0.369,0.464722767,13.94,-1.93,14.07297055
25/02/2020 05:30,15.063,-1.8645,15.17795537,0.283,-0.3845,0.477419365,14.78,-1.48,14.85391531,14.433,-2.3145,14.61740056,0.283,-0.3845,0.477419365,14.15,-1.93,14.28101537
25/02/2020 06:00,15.5225,-1.687,15.61390327,0.2825,-0.377,0.471100042,15.24,-1.31,15.29619887,14.8525,-2.117,15.00261461,0.2825,-0.377,0.471100042,14.57,-1.74,14.67353059
25/02/2020 06:30,16.695,-1.4105,16.75447807,0.285,-0.3805,0.475400095,16.41,-1.03,16.44229303,16.105,-1.8805,16.21441659,0.285,-0.3805,0.475400095,15.82,-1.5,15.8909534
25/02/2020 07:00,18.055,-2.4225,18.21679256,0.285,-0.3825,0.477002358,17.77,-2.04,17.88671295,17.795,-0.1925,17.79604117,0.285,-0.3825,0.477002358,17.51,0.19,17.51103081
25/02/2020 07:30,20.5125,-3.648,20.83436009,0.2825,-0.398,0.488067874,20.23,-3.25,20.48939726,19.4025,-0.368,19.40598955,0.2825,-0.398,0.488067874,19.12,0.03,19.12002354
25/02/2020 08:00,21.232,-3.476,21.51465547,0.012,-0.406,0.406177301,21.22,-3.07,21.44092582,20.902,2.714,21.0774619,0.012,-0.406,0.406177301,20.89,3.12,21.12170684
25/02/2020 08:30,22.32,-2.1905,22.427231,0,-0.3705,0.3705,22.32,-1.82,22.39407957,22.21,3.0995,22.42523133,0,-0.3705,0.3705,22.21,3.47,22.47943505
25/02/2020 09:00,23.54,0.492,23.54514098,0,-0.358,0.358,23.54,0.85,23.55534122,22.78,-0.358,22.78281291,0,-0.358,0.358,22.78,0,22.78
25/02/2020 09:30,24.83,0.9195,24.84701954,0,-0.3605,0.3605,24.83,1.28,24.86297046,24.01,0.3095,24.01199472,0,-0.3605,0.3605,24.01,0.67,24.01934637
25/02/2020 10:00,25.4,0.8625,25.4146396,0,-0.4175,0.4175,25.4,1.28,25.43223152,24.68,0.2525,24.68129162,0,-0.4175,0.4175,24.68,0.67,24.68909273
25/02/2020 10:30,24.675,-0.241,24.67617689,0.065,-0.411,0.416108159,24.61,0.17,24.61058715,24.005,3.479,24.25579242,0.065,-0.411,0.416108159,23.94,3.89,24.25398318
25/02/2020 11:00,24.3815,0.901,24.39814221,0.2615,-0.389,0.468725133,24.12,1.29,24.15447164,23.4215,0.321,23.42369961,0.2615,-0.389,0.468725133,23.16,0.71,23.17088043
25/02/2020 11:30,24.6455,0.902,24.66200061,0.3355,-0.388,0.512936887,24.31,1.29,24.3442026,23.4055,0.322,23.40771484,0.3355,-0.388,0.512936887,23.07,0.71,23.08092286
25/02/2020 12:00,25.4,0.967,25.4184006,0.31,-0.373,0.485004124,25.09,1.34,25.1257577,23.71,0.337,23.71239484,0.31,-0.373,0.485004124,23.4,0.71,23.41076889
25/02/2020 12:30,25.4115,0.9465,25.42912099,0.3215,-0.3935,0.508138269,25.09,1.34,25.1257577,24.4015,0.3165,24.4035525,0.3215,-0.3935,0.508138269,24.08,0.71,24.09046492
25/02/2020 13:00,25.7485,1.0885,25.77149752,0.3185,-0.3915,0.504692481,25.43,1.48,25.47303084,24.8185,0.4185,24.82202821,0.3185,-0.3915,0.504692481,24.5,0.81,24.51338614
25/02/2020 13:30,25.933,0.53,25.93841531,0.293,-0.39,0.487800164,25.64,0.92,25.65650015,24.333,0.28,24.33461093,0.293,-0.39,0.487800164,24.04,0.67,24.04933471
25/02/2020 14:00,26.1025,0.9205,26.11872559,0.2825,-0.3895,0.481161615,25.82,1.31,25.85321063,24.8825,0.2805,24.88408099,0.2825,-0.3895,0.481161615,24.6,0.67,24.60912229
25/02/2020 14:30,25.796,1.177,25.82283766,0.286,-0.373,0.470026595,25.51,1.55,25.557046,24.966,0.297,24.96776652,0.286,-0.373,0.470026595,24.68,0.67,24.68909273
25/02/2020 15:00,25.1275,1.1475,25.15368785,0.2875,-0.4025,0.494633703,24.84,1.55,24.88831252,24.0475,0.2675,24.04898776,0.2875,-0.4025,0.494633703,23.76,0.67,23.76944467
25/02/2020 15:30,24.594,1.1285,24.6198771,0.284,-0.4215,0.508250184,24.31,1.55,24.3593637,23.604,0.2485,23.60530805,0.284,-0.4215,0.508250184,23.32,0.67,23.3296228
25/02/2020 16:00,25.025,0.768,25.03678192,0.285,-0.432,0.517541303,24.74,1.2,24.76908557,23.485,0.238,23.48620593,0.285,-0.432,0.517541303,23.2,0.67,23.20967255
25/02/2020 16:30,25.373,0.5935,25.37994033,0.283,-0.4265,0.511850808,25.09,1.02,25.1107248,24.273,0.2435,24.27422133,0.283,-0.4265,0.511850808,23.99,0.67,23.99935416
25/02/2020 17:00,25.173,0.4765,25.17750943,0.283,-0.4135,0.501070105,24.89,0.89,24.90590693,24.483,0.2565,24.48434359,0.283,-0.4135,0.501070105,24.2,0.67,24.20927302
25/02/2020 17:30,25.614,0.593,25.62086347,0.284,-0.397,0.48812396,25.33,0.99,25.34933924,24.484,0.333,24.48626441,0.284,-0.397,0.48812396,24.2,0.73,24.21100783
25/02/2020 18:00,25.8935,0.743,25.9041578,0.2835,-0.367,0.463746968,25.61,1.11,25.63404377,25.1935,0.303,25.19532201,0.2835,-0.367,0.463746968,24.91,0.67,24.91900881
25/02/2020 18:30,26.044,0.7395,26.05449666,0.284,-0.3705,0.466825717,25.76,1.11,25.78390389,25.314,-0.3705,25.31671121,0.284,-0.3705,0.466825717,25.03,0,25.03
25/02/2020 19:00,25.993,0.481,25.99745007,0.283,-0.379,0.473001057,25.71,0.86,25.72437949,24.733,-0.379,24.73590366,0.283,-0.379,0.473001057,24.45,0,24.45
25/02/2020 19:30,24.9945,0.3495,24.99694342,0.2845,-0.4105,0.499450198,24.71,0.76,24.72168481,24.4945,-0.4105,24.49793952,0.2845,-0.4105,0.499450198,24.21,0,24.21
25/02/2020 20:00,24.334,0.277,24.33557653,0.284,-0.393,0.484876273,24.05,0.67,24.05933083,23.784,-1.073,23.80819155,0.284,-0.393,0.484876273,23.5,-0.68,23.50983624
25/02/2020 20:30,23.614,-0.4055,23.61748137,0.284,-0.4055,0.495061865,23.33,0,23.33,23.074,-1.0855,23.09951918,0.284,-0.4055,0.495061865,22.79,-0.68,22.80014254
25/02/2020 21:00,22.7165,-0.404,22.72009217,0.2865,-0.404,0.495275933,22.43,0,22.43,22.1065,-1.254,22.14203826,0.2865,-0.404,0.495275933,21.82,-0.85,21.83654964
25/02/2020 21:30,21.8295,-1.0715,21.85578144,0.2895,-0.3915,0.486911183,21.54,-0.68,21.55073085,21.1995,-1.4515,21.24913298,0.2895,-0.3915,0.486911183,20.91,-1.06,20.93685029
25/02/2020 22:00,20.5705,-1.065,20.59805076,0.2905,-0.385,0.482302032,20.28,-0.68,20.29139719,19.9105,-1.655,19.97916503,0.2905,-0.385,0.482302032,19.62,-1.27,19.6610605
25/02/2020 22:30,19.742,-1.1545,19.77572841,0.282,-0.3845,0.476827275,19.46,-0.77,19.47522785,19.082,-1.8045,19.16713187,0.282,-0.3845,0.476827275,18.8,-1.42,18.85355139
25/02/2020 23:00,18.6425,-1.6045,18.71141968,0.2825,-0.3845,0.47712315,18.36,-1.22,18.40048912,18.0425,-1.6345,18.11638475,0.2825,-0.3845,0.47712315,17.76,-1.25,17.80393496
25/02/2020 23:30,17.5525,-1.5115,17.61745976,0.2825,-0.3615,0.458790257,17.27,-1.15,17.30824659,16.9625,-2.0115,17.08135061,0.2825,-0.3615,0.458790257,16.68,-1.65,16.76141104
26/02/2020 00:00,17.2025,-1.6555,17.28197577,0.2825,-0.3855,0.477929388,16.92,-1.27,16.96759559,16.5125,-2.1455,16.65130105,0.2825,-0.3855,0.477929388,16.23,-1.76,16.32514931
26/02/2020 00:30,16.892,-1.833,16.99116103,0.282,-0.363,0.459666183,16.61,-1.47,16.67492129,16.262,-2.303,16.42426415,0.282,-0.363,0.459666183,15.98,-1.94,16.09732897
26/02/2020 01:00,17.0425,-1.7145,17.12852348,0.2825,-0.3445,0.445518238,16.76,-1.37,16.81590021,16.4525,-2.1545,16.59296919,0.2825,-0.3445,0.445518238,16.17,-1.81,16.27098645
26/02/2020 01:30,16.932,-1.6295,17.01022911,0.282,-0.3695,0.464816362,16.65,-1.26,16.69760761,16.352,-2.0495,16.47993793,0.282,-0.3695,0.464816362,16.07,-1.68,16.15757717
26/02/2020 02:00,16.4925,-1.6875,16.57860707,0.2825,-0.3675,0.463532631,16.21,-1.32,16.2636558,15.8825,-2.0975,16.02040301,0.2825,-0.3675,0.463532631,15.6,-1.73,15.69563315
26/02/2020 02:30,16.122,-1.6845,16.20976324,0.282,-0.3645,0.460851657,15.84,-1.32,15.89490484,15.542,-2.1545,15.69062249,0.282,-0.3645,0.460851657,15.26,-1.79,15.36462495
26/02/2020 03:00,15.8325,-1.797,15.93415405,0.2825,-0.377,0.471100042,15.55,-1.42,15.61470141,15.2725,-2.167,15.42547067,0.2825,-0.377,0.471100042,14.99,-1.79,15.09649628
26/02/2020 03:30,15.832,-1.7905,15.93292548,0.282,-0.3705,0.465611694,15.55,-1.42,15.61470141,15.182,-2.1605,15.33495628,0.282,-0.3705,0.465611694,14.9,-1.79,15.00713497
26/02/2020 04:00,15.5725,-1.78,15.67390048,0.2825,-0.36,0.457609277,15.29,-1.42,15.35579695,15.0625,-2.22,15.22521942,0.2825,-0.36,0.457609277,14.78,-1.86,14.89657679
26/02/2020 04:30,15.3025,-1.8515,15.41410258,0.2825,-0.3615,0.458790257,15.02,-1.49,15.09372386,14.7425,-2.3015,14.92106593,0.2825,-0.3615,0.458790257,14.46,-1.94,14.58955791
26/02/2020 05:00,15.4025,-1.8425,15.51231164,0.2825,-0.3525,0.451732775,15.12,-1.49,15.19323863,14.7425,-2.2925,14.91968038,0.2825,-0.3525,0.451732775,14.46,-1.94,14.58955791
26/02/2020 05:30,15.4625,-1.7525,15.56149615,0.2825,-0.3725,0.467506684,15.18,-1.38,15.2425982,14.8325,-2.2525,15.0025602,0.2825,-0.3725,0.467506684,14.55,-1.88,14.6709543
