Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/02/2020 06:00,16.1125,-1.618,16.19353514,0.2825,-0.388,0.479948174,15.83,-1.23,15.87771394,15.4825,-2.108,15.62534704,0.2825,-0.388,0.479948174,15.2,-1.72,15.29700624
26/02/2020 06:30,17.1645,-1.415,17.22272584,0.2845,-0.385,0.478712074,16.88,-1.03,16.91139557,16.5145,-1.865,16.61947458,0.2845,-0.385,0.478712074,16.23,-1.48,16.29734027
26/02/2020 07:00,18.9155,-1.3415,18.96301038,0.2855,-0.3815,0.476500262,18.63,-0.96,18.6547179,18.3155,-1.2915,18.36097798,0.2855,-0.3815,0.476500262,18.03,-0.91,18.0529499
26/02/2020 07:30,20.702,-1.927,20.79149184,0.282,-0.387,0.478845487,20.42,-1.54,20.47798818,20.162,0.433,20.16664903,0.282,-0.387,0.478845487,19.88,0.82,19.89690428
26/02/2020 08:00,22.0525,0.261,22.05404446,0.2825,-0.419,0.505338748,21.77,0.68,21.78061753,21.0325,-0.419,21.03667315,0.2825,-0.419,0.505338748,20.75,0,20.75
26/02/2020 08:30,22.962,0.324,22.96428575,0.282,-0.406,0.494327826,22.68,0.73,22.6917452,22.182,-0.406,22.18571522,0.282,-0.406,0.494327826,21.9,0,21.9
26/02/2020 09:00,23.6725,0.631,23.68090829,0.2825,-0.409,0.497078716,23.39,1.04,23.41310958,22.8025,0.261,22.80399367,0.2825,-0.409,0.497078716,22.52,0.67,22.52996449
26/02/2020 09:30,24.4125,0.8055,24.42578528,0.2825,-0.4145,0.501613895,24.13,1.22,24.16082159,23.5225,0.2555,23.52388757,0.2825,-0.4145,0.501613895,23.24,0.67,23.24965591
26/02/2020 10:00,24.523,0.8025,24.53612714,0.283,-0.4175,0.5043761,24.24,1.22,24.2706819,23.633,0.2525,23.63434884,0.283,-0.4175,0.5043761,23.35,0.67,23.35961044
26/02/2020 10:30,24.523,0.6145,24.5306979,0.283,-0.4155,0.502721842,24.24,1.03,24.26187338,23.703,0.2545,23.70436625,0.283,-0.4155,0.502721842,23.42,0.67,23.42958173
26/02/2020 11:00,24.394,0.7085,24.40428668,0.284,-0.4015,0.49179086,24.11,1.11,24.13553811,23.464,0.3385,23.46644153,0.284,-0.4015,0.49179086,23.18,0.74,23.1918089
26/02/2020 11:30,24.685,0.9125,24.70185987,0.285,-0.3975,0.489112717,24.4,1.31,24.43514068,23.395,0.2925,23.39682844,0.285,-0.3975,0.489112717,23.11,0.69,23.12029844
26/02/2020 12:00,24.6865,0.9955,24.70656396,0.2865,-0.3945,0.487557689,24.4,1.39,24.43956014,23.8465,0.2955,23.84833081,0.2865,-0.3945,0.487557689,23.56,0.69,23.57010182
26/02/2020 12:30,24.7495,1.061,24.77223186,0.2895,-0.379,0.476918494,24.46,1.44,24.50235091,23.8495,0.311,23.85152765,0.2895,-0.379,0.476918494,23.56,0.69,23.57010182
26/02/2020 13:00,24.7455,1.0565,24.76804317,0.2855,-0.3835,0.478103022,24.46,1.44,24.50235091,23.7555,0.3765,23.75848338,0.2855,-0.3835,0.478103022,23.47,0.76,23.48230185
26/02/2020 13:30,24.4005,0.5935,24.40771686,0.2905,-0.4065,0.499632365,24.11,1,24.13072937,23.4905,-0.4065,23.49401695,0.2905,-0.4065,0.499632365,23.2,0,23.2
26/02/2020 14:00,24.2015,0.7675,24.21366677,0.2915,-0.4225,0.513301568,23.91,1.19,23.93959482,23.2315,0.2475,23.23281835,0.2915,-0.4225,0.513301568,22.94,0.67,22.94978213
26/02/2020 14:30,24.36,1.0505,24.38264035,2.12,-0.6395,2.214353235,22.24,1.69,22.30411845,23.46,0.3805,23.46308548,2.12,-0.6395,2.214353235,21.34,1.02,21.36436285
26/02/2020 15:00,24.014,0.959,24.03314122,0.294,-0.371,0.473367722,23.72,1.33,23.75725784,23.034,0.349,23.03664379,0.294,-0.371,0.473367722,22.74,0.72,22.75139556
26/02/2020 15:30,24.0055,0.871,24.0212962,0.2855,-0.379,0.474501054,23.72,1.25,23.75291351,23.0755,0.341,23.07801944,0.2855,-0.379,0.474501054,22.79,0.72,22.80137057
26/02/2020 16:00,24.434,0.864,24.44927099,0.284,-0.386,0.4792202,24.15,1.25,24.18232826,23.594,0.334,23.59636396,0.284,-0.386,0.4792202,23.31,0.72,23.32111704
26/02/2020 16:30,24.694,0.71,24.70420482,0.284,-0.39,0.482447925,24.41,1.1,24.43477235,24.014,0.28,24.01563233,0.284,-0.39,0.482447925,23.73,0.67,23.73945661
26/02/2020 17:00,24.9865,0.4985,24.99147224,0.2865,-0.3715,0.469142303,24.7,0.87,24.71531711,24.3865,-0.3715,24.38932952,0.2865,-0.3715,0.469142303,24.1,0,24.1
26/02/2020 17:30,24.985,0.4875,24.98975553,0.285,-0.3825,0.477002358,24.7,0.87,24.71531711,24.515,-0.3825,24.51798383,0.285,-0.3825,0.477002358,24.23,0,24.23
26/02/2020 18:00,25.355,-0.053,25.35505539,0.285,-0.383,0.477403393,25.07,0.33,25.07217182,24.595,3.267,24.8110321,0.285,-0.383,0.477403393,24.31,3.65,24.58248564
26/02/2020 18:30,26.1735,0.391,26.17642037,0.2835,-0.409,0.497647717,25.89,0.8,25.90235704,25.0435,-0.409,25.04683959,0.2835,-0.409,0.497647717,24.76,0,24.76
26/02/2020 19:00,26.1735,0.357,26.17593458,0.2835,-0.383,0.476509444,25.89,0.74,25.90057335,25.0435,0.457,25.04766938,0.2835,-0.383,0.476509444,24.76,0.84,24.77424469
26/02/2020 19:30,26.274,0.49,26.27856876,0.284,-0.36,0.458536803,25.99,0.85,26.00389586,25.314,-0.36,25.31655972,0.284,-0.36,0.458536803,25.03,0,25.03
26/02/2020 20:00,25.534,0.502,25.5389342,0.284,-0.348,0.449177025,25.25,0.85,25.26430288,25.094,-1.028,25.11504768,0.284,-0.348,0.449177025,24.81,-0.68,24.81931707
26/02/2020 20:30,24.274,0.3535,24.27657386,0.284,-0.3565,0.455794087,23.99,0.71,24.00050416,23.794,-1.1765,23.82306841,0.284,-0.3565,0.455794087,23.51,-0.82,23.52429595
26/02/2020 21:00,22.9665,-0.3845,22.96971838,0.2865,-0.3845,0.479502346,22.68,0,22.68,22.4665,-1.4545,22.51353354,0.2865,-0.3845,0.479502346,22.18,-1.07,22.20579429
26/02/2020 21:30,21.9015,-0.3735,21.90468453,0.2915,-0.3735,0.4737874,21.61,0,21.61,21.3615,-1.6035,21.42159878,0.2915,-0.3735,0.4737874,21.07,-1.23,21.10587122
26/02/2020 22:00,21.114,-1.0295,21.13908386,0.294,-0.3495,0.456712437,20.82,-0.68,20.83110175,20.544,-1.8395,20.62618957,0.294,-0.3495,0.456712437,20.25,-1.49,20.30474329
26/02/2020 22:30,19.6525,-1.058,19.68095832,0.2825,-0.378,0.471900678,19.37,-0.68,19.38193231,19.0725,-1.868,19.16375955,0.2825,-0.378,0.471900678,18.79,-1.49,18.84898406
26/02/2020 23:00,18.5325,-1.7195,18.6120992,0.2825,-0.3995,0.489291835,18.25,-1.32,18.29767472,18.0825,-1.3595,18.13353376,0.2825,-0.3995,0.489291835,17.8,-0.96,17.82586884
26/02/2020 23:30,17.5925,-1.971,17.70256753,0.2825,-0.371,0.466312395,17.31,-1.6,17.38378842,17.0925,-1.181,17.1332518,0.2825,-0.371,0.466312395,16.81,-0.81,16.82950385
27/02/2020 00:00,16.8925,-1.39,16.94959162,0.2825,-0.37,0.465517186,16.61,-1.02,16.64128901,16.2525,-1.91,16.36434711,0.2825,-0.37,0.465517186,15.97,-1.54,16.04407991
27/02/2020 00:30,16.8925,-1.65,16.97289181,0.2825,-0.36,0.457609277,16.61,-1.29,16.66001801,16.3125,-2.19,16.45885039,0.2825,-0.36,0.457609277,16.03,-1.83,16.13411913
27/02/2020 01:00,17.2025,-1.446,17.26316663,0.2825,-0.346,0.446679135,16.92,-1.1,16.9557188,16.5025,-2.026,16.62640016,0.2825,-0.346,0.446679135,16.22,-1.68,16.3067716
27/02/2020 01:30,17.0025,-1.4725,17.06614375,0.2825,-0.3725,0.467506684,16.72,-1.1,16.75614514,16.3125,-2.0525,16.44111956,0.2825,-0.3725,0.467506684,16.03,-1.68,16.11779451
27/02/2020 02:00,16.6625,-1.473,16.72748144,0.2825,-0.373,0.467905172,16.38,-1.1,16.41689374,15.9925,-2.053,16.12373608,0.2825,-0.373,0.467905172,15.71,-1.68,15.79957278
27/02/2020 02:30,16.273,-1.59,16.35049323,0.283,-0.37,0.465820781,15.99,-1.22,16.03647405,15.643,-2.11,15.78466183,0.283,-0.37,0.465820781,15.36,-1.74,15.45824052
27/02/2020 03:00,16.1425,-1.6755,16.22922076,0.2825,-0.3855,0.477929388,15.86,-1.29,15.91237569,15.5125,-2.2055,15.66849982,0.2825,-0.3855,0.477929388,15.23,-1.82,15.33836041
27/02/2020 03:30,15.9525,-1.768,16.05017384,0.2825,-0.368,0.463929143,15.67,-1.4,15.73241558,15.2925,-2.288,15.46271322,0.2825,-0.368,0.463929143,15.01,-1.92,15.13229989
27/02/2020 04:00,15.7125,-1.7665,15.81148881,0.2825,-0.3665,0.462740208,15.43,-1.4,15.49338246,15.0925,-2.2065,15.25294065,0.2825,-0.3665,0.462740208,14.81,-1.84,14.92386344
27/02/2020 04:30,15.563,-1.982,15.68869953,0.283,-0.352,0.451655842,15.28,-1.63,15.3666945,14.963,-2.192,15.12270588,0.283,-0.352,0.451655842,14.68,-1.84,14.79486397
27/02/2020 05:00,15.5625,-1.981,15.68807723,0.2825,-0.351,0.450563259,15.28,-1.63,15.3666945,14.9625,-2.191,15.12206624,0.2825,-0.351,0.450563259,14.68,-1.84,14.79486397
27/02/2020 05:30,15.853,-1.913,15.96800482,0.283,-0.383,0.476212138,15.57,-1.53,15.64499281,15.293,-2.153,15.4438097,0.283,-0.383,0.476212138,15.01,-1.77,15.11400013
27/02/2020 06:00,16.3825,-1.806,16.48174573,0.2825,-0.366,0.462344298,16.1,-1.44,16.16426924,15.8425,-2.016,15.97025555,0.2825,-0.366,0.462344298,15.56,-1.65,15.64723937
27/02/2020 06:30,17.4525,-1.701,17.53519767,0.2825,-0.381,0.474307126,17.17,-1.32,17.22066491,16.9725,-1.471,17.03612624,0.2825,-0.381,0.474307126,16.69,-1.09,16.7255553
27/02/2020 07:00,18.9725,-1.071,19.002705,0.2825,-0.391,0.482376668,18.69,-0.68,18.70236616,18.3625,-1.481,18.42212711,0.2825,-0.391,0.482376668,18.08,-1.09,18.11282695
27/02/2020 07:30,21.3025,0.302,21.30464058,0.2825,-0.408,0.496256234,21.02,0.71,21.03198754,20.7625,-1.058,20.78943891,0.2825,-0.408,0.496256234,20.48,-0.65,20.49031235
27/02/2020 08:00,22.0925,0.2885,22.09438364,0.2825,-0.4215,0.507413539,21.81,0.71,21.82155357,21.4825,-0.4215,21.48663465,0.2825,-0.4215,0.507413539,21.2,0,21.2
27/02/2020 08:30,23.0225,0.3635,23.02536945,0.2825,-0.4365,0.519940862,22.74,0.8,22.75406777,22.3125,-0.4365,22.31676922,0.2825,-0.4365,0.519940862,22.03,0,22.03
27/02/2020 09:00,24.1525,0.749,24.16411093,0.2825,-0.431,0.515332174,23.87,1.18,23.89914852,23.3425,0.259,23.34393684,0.2825,-0.431,0.515332174,23.06,0.69,23.07032076
27/02/2020 09:30,25.223,0.9555,25.24109168,0.283,-0.4045,0.493669171,24.94,1.36,24.97705347,24.363,0.2855,24.36467277,0.283,-0.4045,0.493669171,24.08,0.69,24.08988377
27/02/2020 10:00,25.2225,1.056,25.2445963,0.2825,-0.394,0.484811561,24.94,1.45,24.9821156,24.3625,0.416,24.36605143,0.2825,-0.394,0.484811561,24.08,0.81,24.09361949
27/02/2020 10:30,25.1325,0.926,25.14955332,0.2825,-0.404,0.492972869,24.85,1.33,24.8855661,24.3625,0.406,24.36588275,0.2825,-0.404,0.492972869,24.08,0.81,24.09361949
27/02/2020 11:00,25.2235,1.363,25.26029931,0.2835,-0.397,0.487833219,24.94,1.76,25.00202392,24.1635,0.653,24.1723218,0.2835,-0.397,0.487833219,23.88,1.05,23.90307302
27/02/2020 11:30,25.285,1.356,25.32133411,0.285,-0.404,0.494409749,25,1.76,25.06187543,24.165,0.646,24.17363318,0.285,-0.404,0.494409749,23.88,1.05,23.90307302
27/02/2020 12:00,25.1935,1.3505,25.22967088,0.2935,-0.4095,0.503817923,24.9,1.76,24.96212331,24.0135,0.6405,24.02204035,0.2935,-0.4095,0.503817923,23.72,1.05,23.74322851
27/02/2020 12:30,25.279,1.36,25.31555729,0.299,-0.4,0.499400641,24.98,1.76,25.04192485,23.909,0.65,23.91783395,0.299,-0.4,0.499400641,23.61,1.05,23.63333662
27/02/2020 13:00,25.1845,1.3565,25.22100578,0.3045,-0.4035,0.505502226,24.88,1.76,24.94217312,23.8045,0.7065,23.81498189,0.3045,-0.4035,0.505502226,23.5,1.11,23.52620029
27/02/2020 13:30,24.8215,0.7555,24.83299504,0.3015,-0.4045,0.50450223,24.52,1.16,24.54742349,23.5015,0.2655,23.50299965,0.3015,-0.4045,0.50450223,23.2,0.67,23.20967255
27/02/2020 14:00,24.615,0.4465,24.61904928,0.295,-0.4135,0.507944141,24.32,0.86,24.33520084,23.405,0.9665,23.42494711,0.295,-0.4135,0.507944141,23.11,1.38,23.15116628
27/02/2020 14:30,24.32,0.8085,24.33343527,0.29,-0.4115,0.50342055,24.03,1.22,24.06094969,23.24,0.4085,23.24358992,0.29,-0.4115,0.50342055,22.95,0.82,22.96464457
27/02/2020 15:00,24.2235,0.972,24.24299355,0.2835,-0.398,0.488647368,23.94,1.37,23.97916804,23.1535,0.362,23.15632972,0.2835,-0.398,0.488647368,22.87,0.76,22.88262441
27/02/2020 15:30,23.95,0.843,23.9648315,0.29,-0.377,0.475635365,23.66,1.22,23.69143305,23.04,0.313,23.04212597,0.29,-0.377,0.475635365,22.75,0.69,22.76046133
27/02/2020 16:00,24.285,0.7415,24.29631757,0.285,-0.3885,0.481826992,24,1.13,24.02658736,23.445,0.3015,23.44693855,0.285,-0.3885,0.481826992,23.16,0.69,23.17027622
27/02/2020 16:30,24.604,0.4215,24.60761017,0.284,-0.3785,0.473200011,24.32,0.8,24.33315434,23.744,0.3115,23.74604321,0.284,-0.3785,0.473200011,23.46,0.69,23.47014487
27/02/2020 17:00,24.6045,0.344,24.60690465,0.2845,-0.366,0.463569035,24.32,0.71,24.33036169,23.8445,-0.366,23.84730878,0.2845,-0.366,0.463569035,23.56,0,23.56
27/02/2020 17:30,24.384,0.627,24.39205988,9.984,-0.993,10.03325994,14.4,1.62,14.49083849,24.324,0.057,24.32406679,9.984,-0.993,10.03325994,14.34,1.05,14.37839004
27/02/2020 18:00,24.895,0.504,24.90010122,10.305,-0.986,10.35206361,14.59,1.49,14.66588559,24.735,0.064,24.7350828,10.305,-0.986,10.35206361,14.43,1.05,14.46815123
27/02/2020 18:30,25.4515,-2.1585,25.54286543,9.1315,-0.9285,9.178584014,16.32,-1.23,16.36628547,25.2715,2.7715,25.42301958,9.1315,-0.9285,9.178584014,16.14,3.7,16.55867144
27/02/2020 19:00,25.884,0.338,25.88620675,0.284,-0.352,0.452283097,25.6,0.69,25.60929714,24.754,-0.352,24.75650258,0.284,-0.352,0.452283097,24.47,0,24.47
27/02/2020 19:30,25.413,0.337,25.41523437,0.283,-0.353,0.452435631,25.13,0.69,25.13947096,24.683,-1.033,24.70460641,0.283,-0.353,0.452435631,24.4,-0.68,24.40947357
27/02/2020 20:00,24.634,0.3285,24.63619021,0.284,-0.3615,0.459715401,24.35,0.69,24.35977422,24.334,-1.0415,24.356278,0.284,-0.3615,0.459715401,24.05,-0.68,24.05961139
27/02/2020 20:30,23.464,-3.2785,23.69193657,0.284,-0.3885,0.481236169,23.18,-2.89,23.35946275,23.824,2.5615,23.96130752,0.284,-0.3885,0.481236169,23.54,2.95,23.72412485
27/02/2020 21:00,22.9055,-3.8715,23.23037758,0.2855,-0.3715,0.468532283,22.62,-3.5,22.88917648,22.6155,-0.6415,22.62459641,0.2855,-0.3715,0.468532283,22.33,-0.27,22.33163227
27/02/2020 21:30,21.8295,-1.0155,21.85310757,0.2895,-0.3355,0.443137112,21.54,-0.68,21.55073085,21.3995,-1.5255,21.45380504,0.2895,-0.3355,0.443137112,21.11,-1.19,21.14351437
27/02/2020 22:00,20.7035,-1.018,20.72851264,0.2935,-0.338,0.447645228,20.41,-0.68,20.42132464,20.2935,-1.678,20.36275586,0.2935,-0.338,0.447645228,20,-1.34,20.04483973
27/02/2020 22:30,19.8625,-1.105,19.8932132,0.2825,-0.335,0.438213704,19.58,-0.77,19.5951346,19.4625,-1.675,19.53444474,0.2825,-0.335,0.438213704,19.18,-1.34,19.2267522
27/02/2020 23:00,18.722,-2.6265,18.90533751,0.282,-0.3365,0.439040146,18.44,-2.29,18.58164955,18.532,-0.4065,18.53645776,0.282,-0.3365,0.439040146,18.25,-0.07,18.25013425
27/02/2020 23:30,17.8725,-1.511,17.93625873,0.2825,-0.321,0.42760642,17.59,-1.19,17.63020703,17.3825,-1.981,17.49501836,0.2825,-0.321,0.42760642,17.1,-1.66,17.18038416
28/02/2020 00:00,17.042,-1.8805,17.145438,0.282,-0.3405,0.44211339,16.76,-1.54,16.83060308,16.562,-1.6705,16.64603299,0.282,-0.3405,0.44211339,16.28,-1.33,16.33423705
28/02/2020 00:30,16.4725,-4.694,17.12824837,0.2825,-0.344,0.445131722,16.19,-4.35,16.76420592,16.4525,1.176,16.49447581,0.2825,-0.344,0.445131722,16.17,1.52,16.24128382
28/02/2020 01:00,16.922,-4.59,17.53345899,0.282,-0.35,0.4494708,16.64,-4.24,17.17169764,16.842,1.23,16.88685477,0.282,-0.35,0.4494708,16.56,1.58,16.63520364
28/02/2020 01:30,16.4525,-4.5955,17.08225326,0.2825,-0.3555,0.454077637,16.17,-4.24,16.71665337,16.3825,1.2245,16.42819852,0.2825,-0.3555,0.454077637,16.1,1.58,16.17734218
28/02/2020 02:00,16.0525,-2.5835,16.25906604,0.2825,-0.3435,0.444745433,15.77,-2.24,15.92829244,15.6525,-0.9635,15.6821264,0.2825,-0.3435,0.444745433,15.37,-0.62,15.3824998
28/02/2020 02:30,15.9425,-1.683,16.0310884,0.2825,-0.363,0.459973097,15.66,-1.32,15.71553372,15.4025,-2.103,15.54540496,0.2825,-0.363,0.459973097,15.12,-1.74,15.21978975
28/02/2020 03:00,15.572,-1.6815,15.66252298,0.282,-0.3615,0.458482551,15.29,-1.32,15.34687265,14.982,-2.1915,15.1414331,0.282,-0.3615,0.458482551,14.7,-1.83,14.81347022
28/02/2020 03:30,15.3025,-1.649,15.39109181,0.2825,-0.329,0.433644151,15.02,-1.32,15.0778911,14.6925,-2.159,14.85028071,0.2825,-0.329,0.433644151,14.41,-1.83,14.52573578
28/02/2020 04:00,15.3025,-1.581,15.38395486,0.2825,-0.351,0.450563259,15.02,-1.23,15.0702787,14.6325,-2.051,14.77554254,0.2825,-0.351,0.450563259,14.35,-1.7,14.45034602
28/02/2020 04:30,14.9225,-1.87,15.03921229,0.2825,-0.36,0.457609277,14.64,-1.51,14.71766626,14.2525,-2.31,14.43848525,0.2825,-0.36,0.457609277,13.97,-1.95,14.10543867
28/02/2020 05:00,14.8025,-1.932,14.92804844,0.2825,-0.342,0.443587928,14.52,-1.59,14.60679636,14.0825,-2.352,14.27755967,0.2825,-0.342,0.443587928,13.8,-2.01,13.94561221
28/02/2020 05:30,15.0625,-1.7995,15.16961128,0.2825,-0.3595,0.457216032,14.78,-1.44,14.84998316,14.3225,-2.2495,14.49807768,0.2825,-0.3595,0.457216032,14.04,-1.89,14.16664039
28/02/2020 06:00,15.5425,-1.6485,15.62967877,0.2825,-0.3985,0.48847569,15.26,-1.25,15.31111035,14.8725,-2.0985,15.01981886,0.2825,-0.3985,0.48847569,14.59,-1.7,14.68870655
28/02/2020 06:30,16.448,-1.509,16.51707556,0.288,-0.409,0.500224949,16.16,-1.1,16.19739485,15.808,-1.789,15.90890898,0.288,-0.409,0.500224949,15.52,-1.38,15.5812323
28/02/2020 07:00,17.958,-1.1235,17.99311024,0.288,-0.4035,0.495738086,17.67,-0.72,17.68466285,17.348,-1.4235,17.40630507,0.288,-0.4035,0.495738086,17.06,-1.02,17.09046518
28/02/2020 07:30,20.1525,-0.5735,20.16065868,0.2825,-0.3935,0.484405306,19.87,-0.18,19.87081528,19.5425,-1.1235,19.57476841,0.2825,-0.3935,0.484405306,19.26,-0.73,19.27382941
28/02/2020 08:00,21.3225,0.2785,21.32431871,0.2825,-0.3915,0.482782042,21.04,0.67,21.05066507,20.6725,-0.3915,20.67620682,0.2825,-0.3915,0.482782042,20.39,0,20.39
28/02/2020 08:30,22.8425,0.3535,22.84523514,0.2825,-0.3865,0.478736358,22.56,0.74,22.57213326,22.1025,-0.3865,22.10587905,0.2825,-0.3865,0.478736358,21.82,0,21.82
28/02/2020 09:00,24.1725,0.574,24.17931414,0.2825,-0.376,0.47030017,23.89,0.95,23.9088812,23.3325,0.294,23.33435219,0.2825,-0.376,0.47030017,23.05,0.67,23.05973547
28/02/2020 09:30,25.3025,-0.575,25.3090326,0.2825,-0.385,0.477526177,25.02,-0.19,25.02072141,24.8125,2.005,24.89337625,0.2825,-0.385,0.477526177,24.53,2.39,24.64615589
28/02/2020 10:00,26.213,1.1675,26.23898674,0.283,-0.3925,0.483885575,25.93,1.56,25.97688395,25.463,0.5975,25.47000933,0.283,-0.3925,0.483885575,25.18,0.99,25.19945436
28/02/2020 10:30,26.5425,1.002,26.56140641,0.2825,-0.418,0.504509911,26.26,1.42,26.29836497,25.8225,0.382,25.82532537,0.2825,-0.418,0.504509911,25.54,0.8,25.55252629
28/02/2020 11:00,26.813,1.3445,26.84668786,0.283,-0.4155,0.502721842,26.53,1.76,26.5883151,26.203,0.6745,26.21167983,0.283,-0.4155,0.502721842,25.92,1.09,25.94290847
28/02/2020 11:30,26.883,1.4715,26.92324277,0.283,-0.4485,0.530321836,26.6,1.92,26.66920321,26.113,0.7915,26.12499266,0.283,-0.4485,0.530321836,25.83,1.24,25.85974671
28/02/2020 12:00,26.8825,1.4715,26.92274352,0.2825,-0.4485,0.530055186,26.6,1.92,26.66920321,26.0525,0.7915,26.06452049,0.2825,-0.4485,0.530055186,25.77,1.24,25.79981589
28/02/2020 12:30,26.883,1.5225,26.92607835,0.283,-0.4575,0.537954691,26.6,1.98,26.67358993,26.173,0.8425,26.18655638,0.283,-0.4575,0.537954691,25.89,1.3,25.92261754
28/02/2020 13:00,26.6825,1.2975,26.71402838,0.2825,-0.4625,0.541952489,26.4,1.76,26.45860163,25.9725,0.6375,25.9803226,0.2825,-0.4625,0.541952489,25.69,1.1,25.71353924
28/02/2020 13:30,26.343,1.004,26.36212558,0.283,-0.466,0.545201798,26.06,1.47,26.10142716,25.613,0.364,25.61558637,0.283,-0.466,0.545201798,25.33,0.83,25.34359485
28/02/2020 14:00,26.1625,1.187,26.18941342,0.2825,-0.483,0.559549149,25.88,1.67,25.9338254,25.3825,0.507,25.387563,0.2825,-0.483,0.559549149,25.1,0.99,25.11951632
28/02/2020 14:30,25.653,0.946,25.67043679,0.283,-0.464,0.54349333,25.37,1.41,25.40915189,24.903,0.296,24.90475908,0.283,-0.464,0.54349333,24.62,0.76,24.63172751
28/02/2020 15:00,25.333,0.831,25.34662601,0.283,-0.469,0.547768199,25.05,1.3,25.08370985,24.643,0.291,24.6447181,0.283,-0.469,0.547768199,24.36,0.76,24.37185262
28/02/2020 15:30,25.0125,0.7145,25.02270302,0.2825,-0.4455,0.527519194,24.73,1.16,24.75719087,24.3225,0.2445,24.32372888,0.2825,-0.4455,0.527519194,24.04,0.69,24.04990021
28/02/2020 16:00,25.253,0.797,25.26557377,0.283,-0.433,0.517279422,24.97,1.23,25.000276,24.573,0.257,24.5743439,0.283,-0.433,0.517279422,24.29,0.69,24.29979835
28/02/2020 16:30,25.4925,0.6225,25.50009926,0.2825,-0.4275,0.512408528,25.21,1.05,25.23185685,24.8325,0.2625,24.83388738,0.2825,-0.4275,0.512408528,24.55,0.69,24.55969462
28/02/2020 17:00,25.143,0.4815,25.14761005,0.283,-0.4185,0.505204167,24.86,0.9,24.8762859,24.513,0.2715,24.51450349,0.283,-0.4185,0.505204167,24.23,0.69,24.23982261
28/02/2020 17:30,25.093,0.5665,25.09939384,0.283,-0.4235,0.509353757,24.81,0.99,24.82974426,24.513,0.2665,24.51444862,0.283,-0.4235,0.509353757,24.23,0.69,24.23982261
28/02/2020 18:00,24.8835,0.5205,24.88894318,0.2835,-0.4195,0.50631265,24.6,0.94,24.6179528,24.3035,0.2705,24.3050053,0.2835,-0.4195,0.50631265,24.02,0.69,24.02990845
28/02/2020 18:30,24.4035,0.312,24.40549439,0.2835,-0.418,0.50507054,24.12,0.73,24.13104432,23.8635,-1.098,23.88874706,0.2835,-0.418,0.50507054,23.58,-0.68,23.58980288
28/02/2020 19:00,24.143,0.2465,24.14425835,0.283,-0.4235,0.509353757,23.86,0.67,23.8694051,23.593,-1.1035,23.61879254,0.283,-0.4235,0.509353757,23.31,-0.68,23.31991638
28/02/2020 19:30,23.8135,0.232,23.81463009,0.2835,-0.438,0.521743471,23.53,0.67,23.53953695,23.2235,-1.118,23.25039518,0.2835,-0.438,0.521743471,22.94,-0.68,22.95007625
28/02/2020 20:00,23.1425,0.398,23.14592211,0.2825,-0.442,0.524566726,22.86,0.84,22.87542786,22.5525,-1.122,22.58039283,0.2825,-0.442,0.524566726,22.27,-0.68,22.28037926
28/02/2020 20:30,22.213,-4.068,22.58242664,0.283,-0.448,0.529899047,21.93,-3.62,22.2267699,21.703,-0.658,21.71297246,0.283,-0.448,0.529899047,21.42,-0.21,21.42102939
28/02/2020 21:00,21.2645,-3.8535,21.61084039,0.2845,-0.4235,0.510188691,20.98,-3.43,21.25853476,20.6345,-1.1635,20.66727661,0.2845,-0.4235,0.510188691,20.35,-0.74,20.3634501
28/02/2020 21:30,20.896,-1.091,20.92446169,0.286,-0.411,0.500716487,20.61,-0.68,20.6212148,20.176,-1.371,20.22252746,0.286,-0.411,0.500716487,19.89,-0.96,19.91315394
28/02/2020 22:00,20.1395,-1.0735,20.1680902,0.2895,-0.3935,0.488520726,19.85,-0.68,19.86164394,19.4095,-1.5235,19.46919984,0.2895,-0.3935,0.488520726,19.12,-1.13,19.15336263
28/02/2020 22:30,19.1925,-1.1025,19.2241401,0.2825,-0.4225,0.508244528,18.91,-0.68,18.92222239,18.4525,-1.6225,18.52369462,0.2825,-0.4225,0.508244528,18.17,-1.2,18.20958264
28/02/2020 23:00,18.223,-1.245,18.26547985,0.283,-0.395,0.485915631,17.94,-0.85,17.96012528,17.543,-1.765,17.63156471,0.283,-0.395,0.485915631,17.26,-1.37,17.31428601
28/02/2020 23:30,17.3025,-1.4495,17.36310907,0.2825,-0.3695,0.465119877,17.02,-1.08,17.05423115,16.6625,-1.9495,16.77615738,0.2825,-0.3695,0.465119877,16.38,-1.58,16.45602625
29/02/2020 00:00,16.563,-1.635,16.64350306,0.283,-0.385,0.477822143,16.28,-1.25,16.32791781,15.913,-2.085,16.04901224,0.283,-0.385,0.477822143,15.63,-1.7,15.7221786
29/02/2020 00:30,16.413,-1.6485,16.49557884,0.283,-0.3985,0.488765025,16.13,-1.25,16.17836209,15.783,-2.0985,15.9218966,0.283,-0.3985,0.488765025,15.5,-1.7,15.59294712
29/02/2020 01:00,16.703,-1.652,16.78449621,0.283,-0.402,0.491622823,16.42,-1.25,16.46751044,16.053,-2.102,16.19003437,0.283,-0.402,0.491622823,15.77,-1.7,15.86136501
29/02/2020 01:30,16.323,-1.7225,16.4136326,0.283,-0.4125,0.50024519,16.04,-1.31,16.09340548,15.703,-2.1625,15.85120233,0.283,-0.4125,0.50024519,15.42,-1.75,15.51898515
29/02/2020 02:00,16.0225,-1.7265,16.1152508,0.2825,-0.4165,0.503267821,15.74,-1.31,15.7944199,15.3325,-2.1665,15.48480799,0.2825,-0.4165,0.503267821,15.05,-1.75,15.15140258
29/02/2020 02:30,15.903,-1.699,15.99349899,0.283,-0.389,0.481050933,15.62,-1.31,15.67483652,15.283,-2.209,15.44181887,0.283,-0.389,0.481050933,15,-1.82,15.11000993
29/02/2020 03:00,15.6825,-1.8265,15.78850558,0.2825,-0.3865,0.478736358,15.4,-1.44,15.46717815,15.1025,-2.2965,15.27610613,0.2825,-0.3865,0.478736358,14.82,-1.91,14.94257341
29/02/2020 03:30,15.393,-1.913,15.51141573,0.283,-0.353,0.452435631,15.11,-1.56,15.19031599,14.783,-2.323,14.96440503,0.283,-0.353,0.452435631,14.5,-1.97,14.63321222
29/02/2020 04:00,15.2425,-1.967,15.36889375,0.2825,-0.347,0.447454188,14.96,-1.62,15.04745826,14.7025,-2.377,14.89340912,0.2825,-0.347,0.447454188,14.42,-2.03,14.56218734
29/02/2020 04:30,14.763,-1.887,14.88310915,0.283,-0.347,0.44777003,14.48,-1.54,14.56166199,14.223,-2.377,14.4202586,0.283,-0.347,0.44777003,13.94,-2.03,14.08703304
29/02/2020 05:00,14.763,-1.9505,14.8912934,0.283,-0.3505,0.450487791,14.48,-1.6,14.5681296,14.143,-2.3805,14.34193952,0.283,-0.3505,0.450487791,13.86,-2.03,14.00787279
29/02/2020 05:30,14.7625,-1.8965,14.8838207,0.2825,-0.3665,0.462740208,14.48,-1.53,14.56060782,14.1425,-2.3165,14.33096223,0.2825,-0.3665,0.462740208,13.86,-1.95,13.99650313
29/02/2020 06:00,14.963,-1.743,15.06417665,0.283,-0.363,0.460280349,14.68,-1.38,14.74472109,14.343,-2.183,14.50817487,0.283,-0.363,0.460280349,14.06,-1.82,14.17730581
29/02/2020 06:30,15.4225,-1.7595,15.52254317,0.2825,-0.3795,0.473103054,15.14,-1.38,15.20276291,14.7325,-2.1195,14.88418075,0.2825,-0.3795,0.473103054,14.45,-1.74,14.55438422
29/02/2020 07:00,16.1625,-1.547,16.23636706,0.2825,-0.417,0.503681695,15.88,-1.13,15.92015389,15.1925,-1.907,15.31171791,0.2825,-0.417,0.503681695,14.91,-1.49,14.98426508
29/02/2020 07:30,16.5525,-1.2515,16.59974423,0.2825,-0.4115,0.499137757,16.27,-0.84,16.29166965,15.9525,-1.7315,16.04619421,0.2825,-0.4115,0.499137757,15.67,-1.32,15.7254984
29/02/2020 08:00,17.393,-1.106,17.42812913,0.283,-0.426,0.511434258,17.11,-0.68,17.12350723,16.703,-1.536,16.77347623,0.283,-0.426,0.511434258,16.42,-1.11,16.45747551
29/02/2020 08:30,19.3025,-1.0975,19.33367561,0.2825,-0.4175,0.504095725,19.02,-0.68,19.03215174,18.4725,-1.2875,18.51731386,0.2825,-0.4175,0.504095725,18.19,-0.87,18.2107935
29/02/2020 09:00,20.673,0.306,20.67526457,0.283,-0.414,0.501482801,20.39,0.72,20.40270815,19.783,-1.164,19.81721436,0.283,-0.414,0.501482801,19.5,-0.75,19.51441775
29/02/2020 09:30,21.3825,0.209,21.38352139,0.2825,-0.421,0.506998274,21.1,0.63,21.10940312,20.5325,1.669,20.60022129,0.2825,-0.421,0.506998274,20.25,2.09,20.35756862
29/02/2020 10:00,22.0725,-2.3915,22.20167851,0.2825,-0.4215,0.507413539,21.79,-1.97,21.87887109,21.4525,2.7785,21.63168552,0.2825,-0.4215,0.507413539,21.17,3.2,21.41048575
29/02/2020 10:30,22.0725,-2.9995,22.27537332,0.2825,-0.4095,0.497490201,21.79,-2.59,21.94338625,21.9225,3.0005,22.12688425,0.2825,-0.4095,0.497490201,21.64,3.41,21.90702399
29/02/2020 11:00,22.6025,0.365,22.60544694,0.2825,-0.415,0.502027141,22.32,0.78,22.33362487,21.5725,0.255,21.57400707,0.2825,-0.415,0.502027141,21.29,0.67,21.3005399
29/02/2020 11:30,22.4745,0.3715,22.47757021,0.2845,-0.4085,0.497807694,22.19,0.78,22.20370465,21.4645,2.1015,21.56712921,0.2845,-0.4085,0.497807694,21.18,2.51,21.32820902
29/02/2020 12:00,22.9555,0.369,22.95846557,0.2855,-0.411,0.500431064,22.67,0.78,22.68341465,21.9155,0.259,21.91703039,0.2855,-0.411,0.500431064,21.63,0.67,21.6403743
29/02/2020 12:30,22.956,0.302,22.95798641,0.286,-0.418,0.506478035,22.67,0.72,22.68143073,21.976,0.252,21.9774448,0.286,-0.418,0.506478035,21.69,0.67,21.70034562
29/02/2020 13:00,23.073,0.3145,23.07514332,0.283,-0.4055,0.494488878,22.79,0.72,22.80137057,22.323,-0.4055,22.32668267,0.283,-0.4055,0.494488878,22.04,0,22.04
29/02/2020 13:30,22.8165,0.257,22.81794735,0.2865,-0.413,0.502644258,22.53,0.67,22.53996007,22.0465,-0.413,22.05036805,0.2865,-0.413,0.502644258,21.76,0,21.76
29/02/2020 14:00,22.4565,0.2445,22.45783098,0.2865,-0.4255,0.512964424,22.17,0.67,22.18012173,21.3665,-0.4255,21.37073636,0.2865,-0.4255,0.512964424,21.08,0,21.08
29/02/2020 14:30,22.4555,-0.424,22.45950258,0.2855,-0.424,0.511161667,22.17,0,22.17,21.4855,-1.104,21.51384499,0.2855,-0.424,0.511161667,21.2,-0.68,21.21090286
29/02/2020 15:00,22.1385,-0.418,22.14244581,0.2885,-0.418,0.507893936,21.85,0,21.85,21.2185,-1.098,21.24689027,0.2885,-0.418,0.507893936,20.93,-0.68,20.94104343
29/02/2020 15:30,21.984,-0.4045,21.98772103,0.284,-0.4045,0.494243108,21.7,0,21.7,21.014,-1.0845,21.04196607,0.284,-0.4045,0.494243108,20.73,-0.68,20.74114992
29/02/2020 16:00,22.173,-0.414,22.17686463,0.283,-0.414,0.501482801,21.89,0,21.89,21.333,-1.094,21.36103286,0.283,-0.414,0.501482801,21.05,-0.68,21.06098051
29/02/2020 16:30,22.1725,-0.418,22.17643976,0.2825,-0.418,0.504509911,21.89,0,21.89,21.4825,-1.098,21.51054184,0.2825,-0.418,0.504509911,21.2,-0.68,21.21090286
29/02/2020 17:00,22.593,-0.407,22.59666564,0.283,-0.407,0.495719679,22.31,0,22.31,21.793,-1.087,21.82009207,0.283,-0.407,0.495719679,21.51,-0.68,21.5207458
29/02/2020 17:30,23.0225,-0.394,23.02587115,0.2825,-0.394,0.484811561,22.74,0,22.74,22.3225,-1.074,22.34832169,0.2825,-0.394,0.484811561,22.04,-0.68,22.05048752
29/02/2020 18:00,23.453,0.2795,23.4546654,0.283,-0.3905,0.482264709,23.17,0.67,23.17968507,22.813,-1.0705,22.83810279,0.283,-0.3905,0.482264709,22.53,-0.68,22.54025954
29/02/2020 18:30,23.803,0.313,23.80505782,0.283,-0.407,0.495719679,23.52,0.72,23.53101783,22.913,-1.087,22.93876932,0.283,-0.407,0.495719679,22.63,-0.68,22.64021422
29/02/2020 19:00,23.333,0.2695,23.33455633,0.283,-0.4005,0.490397033,23.05,0.67,23.05973547,22.733,-1.0805,22.75866361,0.283,-0.4005,0.490397033,22.45,-0.68,22.46029608
29/02/2020 19:30,22.9635,-0.398,22.96694878,0.2835,-0.398,0.488647368,22.68,0,22.68,22.1335,-1.158,22.16377193,0.2835,-0.398,0.488647368,21.85,-0.76,21.8632134
29/02/2020 20:00,22.253,-0.3975,22.25654994,0.283,-0.3975,0.487950049,21.97,0,21.97,21.653,-1.2275,21.68776534,0.283,-0.3975,0.487950049,21.37,-0.83,21.38611232
29/02/2020 20:30,21.8925,-0.4055,21.89625508,0.2825,-0.4055,0.494202894,21.61,0,21.61,21.2625,-1.2855,21.30132429,0.2825,-0.4055,0.494202894,20.98,-0.88,20.99844756
29/02/2020 21:00,21.1525,-1.0905,21.18059127,0.2825,-0.4105,0.498313656,20.87,-0.68,20.88107516,20.5225,-1.4305,20.57229536,0.2825,-0.4105,0.498313656,20.24,-1.02,20.26568528
29/02/2020 21:30,20.173,-1.1735,20.20710348,0.283,-0.4135,0.501070105,19.89,-0.76,19.90451456,19.533,-1.6735,19.60455792,0.283,-0.4135,0.501070105,19.25,-1.26,19.29119229
29/02/2020 22:00,19.3725,-1.332,19.41823834,0.2825,-0.392,0.483187593,19.09,-0.94,19.113129,18.7025,-1.832,18.79201241,0.2825,-0.392,0.483187593,18.42,-1.44,18.47620091
29/02/2020 22:30,18.503,-1.4395,18.55891078,0.283,-0.3895,0.481455346,18.22,-1.05,18.25023014,17.833,-1.9095,17.93494018,0.283,-0.3895,0.481455346,17.55,-1.52,17.61570038
29/02/2020 23:00,17.8325,-1.565,17.90104135,0.2825,-0.395,0.485624598,17.55,-1.17,17.58895676,17.1225,-2.065,17.24657158,0.2825,-0.395,0.485624598,16.84,-1.67,16.92260323
29/02/2020 23:30,17.1625,-1.663,17.24288187,0.2825,-0.383,0.475915171,16.88,-1.28,16.92846124,16.4225,-2.213,16.57093465,0.2825,-0.383,0.475915171,16.14,-1.83,16.24341405
01/03/2020 00:00,16.5125,-2.021,16.63571752,0.2825,-0.381,0.474307126,16.23,-1.64,16.31264847,15.8225,-2.001,15.94852681,0.2825,-0.381,0.474307126,15.54,-1.62,15.62421198
01/03/2020 00:30,16.5125,-1.8485,16.61564349,0.2825,-0.3685,0.464325855,16.23,-1.48,16.29734027,15.7025,-2.2785,15.86694893,0.2825,-0.3685,0.464325855,15.42,-1.91,15.53784091
01/03/2020 01:00,16.693,-1.8375,16.79382789,0.283,-0.3575,0.455955316,16.41,-1.48,16.47660463,15.883,-2.3275,16.05263048,0.283,-0.3575,0.455955316,15.6,-1.97,15.72389583
01/03/2020 01:30,16.4425,-1.894,16.5512248,0.2825,-0.364,0.460762683,16.16,-1.53,16.23226725,15.6225,-2.334,15.79588751,0.2825,-0.364,0.460762683,15.34,-1.97,15.46597879
01/03/2020 02:00,16.0125,-2.035,16.14129429,0.2825,-0.375,0.469501065,15.73,-1.66,15.81734807,15.2125,-2.215,15.37291063,0.2825,-0.375,0.469501065,14.93,-1.84,15.04295516
01/03/2020 02:30,15.7025,-2.03,15.83317423,0.2825,-0.37,0.465517186,15.42,-1.66,15.50909411,14.9025,-2.31,15.08047102,0.2825,-0.37,0.465517186,14.62,-1.94,14.74815243
01/03/2020 03:00,15.2825,-2.0395,15.41798841,0.2825,-0.3795,0.473103054,15,-1.66,15.09157381,14.4925,-2.3795,14.68654406,0.2825,-0.3795,0.473103054,14.21,-2,14.35005575
01/03/2020 03:30,14.9725,-2.044,15.11137625,0.2825,-0.384,0.476720306,14.69,-1.66,14.78349417,14.1925,-2.384,14.39133462,0.2825,-0.384,0.476720306,13.91,-2,14.05304593
01/03/2020 04:00,14.5725,-2.0305,14.71328266,0.2825,-0.3705,0.465914692,14.29,-1.66,14.38609398,13.8625,-2.3705,14.06371844,0.2825,-0.3705,0.465914692,13.58,-2,13.72648535
01/03/2020 04:30,14.4525,-2.0835,14.60190839,0.2825,-0.3435,0.444745433,14.17,-1.74,14.27643163,13.7225,-2.3435,13.92117087,0.2825,-0.3435,0.444745433,13.44,-2,13.5879947
01/03/2020 05:00,14.4525,-2.0825,14.60176573,0.2825,-0.3425,0.443973535,14.17,-1.74,14.27643163,13.7225,-2.3425,13.92100257,0.2825,-0.3425,0.443973535,13.44,-2,13.5879947
01/03/2020 05:30,14.4525,-2.1015,14.60448762,0.2825,-0.3615,0.458790257,14.17,-1.74,14.27643163,13.7225,-2.3615,13.92421231,0.2825,-0.3615,0.458790257,13.44,-2,13.5879947
01/03/2020 06:00,14.3125,-2.1045,14.46639473,0.2825,-0.3645,0.461157782,14.03,-1.74,14.13748563,13.5725,-2.3645,13.77692333,0.2825,-0.3645,0.461157782,13.29,-2,13.43964657
01/03/2020 06:30,14.5925,-1.9885,14.7273619,0.2825,-0.3785,0.472301281,14.31,-1.61,14.40028472,13.8625,-2.2985,14.05176176,0.2825,-0.3785,0.472301281,13.58,-1.92,13.71505742
01/03/2020 07:00,15.1725,-1.9255,15.29419192,0.2825,-0.3955,0.486031378,14.89,-1.53,14.96840005,14.4925,-2.0255,14.63335937,0.2825,-0.3955,0.486031378,14.21,-1.63,14.30318146
01/03/2020 07:30,15.9825,-1.781,16.08142616,0.2825,-0.391,0.482376668,15.7,-1.39,15.76141174,15.3225,-1.901,15.43997433,0.2825,-0.391,0.482376668,15.04,-1.51,15.11561114
01/03/2020 08:00,16.5825,-1.6715,16.66652989,0.2825,-0.3815,0.474708858,16.3,-1.29,16.35096633,15.8925,-1.8015,15.99427893,0.2825,-0.3815,0.474708858,15.61,-1.42,15.67445374
01/03/2020 08:30,17.6625,-1.419,17.71940934,0.2825,-0.379,0.472702073,17.38,-1.04,17.41108842,17.0025,-1.739,17.09120029,0.2825,-0.379,0.472702073,16.72,-1.36,16.77521982
01/03/2020 09:00,18.4825,-1.301,18.52823271,0.2825,-0.381,0.474307126,18.2,-0.92,18.22323791,17.7425,-1.681,17.82195464,0.2825,-0.381,0.474307126,17.46,-1.3,17.50832945
01/03/2020 09:30,19.863,-1.0915,19.89296713,0.283,-0.3715,0.467013115,19.58,-0.72,19.59323353,19.073,-1.3715,19.12224729,0.283,-0.3715,0.467013115,18.79,-1,18.81659108
01/03/2020 10:00,21.163,-3.7345,21.48997579,0.283,-0.3845,0.477419365,20.88,-3.35,21.14703052,20.613,-0.5945,20.62157121,0.283,-0.3845,0.477419365,20.33,-0.21,20.33108458
01/03/2020 10:30,21.6035,-0.015,21.60350521,0.2835,-0.395,0.486207003,21.32,0.38,21.32338622,20.8435,-0.945,20.86491115,0.2835,-0.395,0.486207003,20.56,-0.55,20.5673552
01/03/2020 11:00,21.7035,-0.3995,21.70717652,0.2835,-0.3995,0.489869881,21.42,0,21.42,20.6035,-1.0795,20.63176029,0.2835,-0.3995,0.489869881,20.32,-0.68,20.33137477
01/03/2020 11:30,21.874,-0.401,21.87767531,0.284,-0.401,0.491382743,21.59,0,21.59,20.804,-1.161,20.83637053,0.284,-0.401,0.491382743,20.52,-0.76,20.53406925
01/03/2020 12:00,22.235,-0.408,22.23874297,0.285,-0.408,0.497683634,21.95,0,21.95,21.125,-0.408,21.12893961,0.285,-0.408,0.497683634,20.84,0,20.84
01/03/2020 12:30,22.5775,-0.3965,22.58098134,0.2875,-0.3965,0.489763719,22.29,0,22.29,21.5675,-0.3965,21.57114435,0.2875,-0.3965,0.489763719,21.28,0,21.28
01/03/2020 13:00,22.199,-0.3965,22.20254069,0.289,-0.3965,0.490645748,21.91,0,21.91,21.129,-1.0765,21.15640549,0.289,-0.3965,0.490645748,20.84,-0.68,20.8510911
01/03/2020 13:30,22.423,-0.4045,22.42664819,0.283,-0.4045,0.493669171,22.14,0,22.14,21.593,-1.0845,21.62021714,0.283,-0.4045,0.493669171,21.31,-0.68,21.32084661
01/03/2020 14:00,22.625,0.8705,22.64174011,0.285,-0.3895,0.48263366,22.34,1.26,22.37550446,21.875,-1.7895,21.94807361,0.285,-0.3895,0.48263366,21.59,-1.4,21.63534377
01/03/2020 14:30,21.762,-0.3905,21.76550331,0.292,-0.3905,0.487600502,21.47,0,21.47,20.892,-1.0705,20.91940808,0.292,-0.3905,0.487600502,20.6,-0.68,20.61122025
01/03/2020 15:00,22.003,-0.3925,22.00650052,0.283,-0.3925,0.483885575,21.72,0,21.72,21.163,-1.0725,21.19015869,0.283,-0.3925,0.483885575,20.88,-0.68,20.89106986
01/03/2020 15:30,21.7785,-0.398,21.7821364,0.2885,-0.398,0.491565103,21.49,0,21.49,20.8085,-1.078,20.83640459,0.2885,-0.398,0.491565103,20.52,-0.68,20.53126396
01/03/2020 16:00,21.7755,-0.397,21.77911865,0.2855,-0.397,0.488998211,21.49,0,21.49,20.8955,-1.077,20.92323706,0.2855,-0.397,0.488998211,20.61,-0.68,20.6212148
01/03/2020 16:30,22.0175,-0.401,22.02115136,0.2875,-0.401,0.493413873,21.73,0,21.73,21.2675,-1.081,21.29495521,0.2875,-0.401,0.493413873,20.98,-0.68,20.99101713
01/03/2020 17:00,21.8845,-0.393,21.88802845,0.2945,-0.393,0.491100041,21.59,0,21.59,21.2045,-1.073,21.23163087,0.2945,-0.393,0.491100041,20.91,-0.68,20.92105399
01/03/2020 17:30,22.134,-1.0745,22.16006557,0.294,-0.3945,0.492002287,21.84,-0.68,21.85058352,21.564,-1.1745,21.59596134,0.294,-0.3945,0.492002287,21.27,-0.78,21.28429703
01/03/2020 18:00,23.0675,-4.061,23.42223895,0.2975,-0.381,0.483391405,22.77,-3.68,23.06545686,22.0475,-0.121,22.04783203,0.2975,-0.381,0.483391405,21.75,0.26,21.75155397
01/03/2020 18:30,23.2525,-4.0295,23.59905986,0.2925,-0.3495,0.455748286,22.96,-3.68,23.25304281,22.9525,-0.4795,22.95750806,0.2925,-0.3495,0.455748286,22.66,-0.13,22.6603729
01/03/2020 19:00,23.7865,-0.3515,23.78909697,0.2965,-0.3515,0.459852694,23.49,0,23.49,23.4165,-1.3015,23.4526411,0.2965,-0.3515,0.459852694,23.12,-0.95,23.1395095
01/03/2020 19:30,23.6825,-0.349,23.6850714,0.2825,-0.349,0.44900696,23.4,0,23.4,23.4025,-1.209,23.43370835,0.2825,-0.349,0.44900696,23.12,-0.86,23.13598928
01/03/2020 20:00,22.9825,-1.035,23.00579343,0.2825,-0.355,0.45368629,22.7,-0.68,22.71018274,22.7025,-1.425,22.74717853,0.2825,-0.355,0.45368629,22.42,-1.07,22.44551848
01/03/2020 20:30,22.6325,-2.814,22.80676769,0.2825,-0.354,0.452904239,22.35,-2.46,22.48497498,21.7125,-1.014,21.73616462,0.2825,-0.354,0.452904239,21.43,-0.66,21.44016091
01/03/2020 21:00,21.4325,-1.0435,21.45788779,0.2825,-0.3335,0.437068073,21.15,-0.71,21.1619139,21.0525,-1.6635,21.11811991,0.2825,-0.3335,0.437068073,20.77,-1.33,20.81253949
01/03/2020 21:30,20.9625,-1.256,21.00009386,0.2825,-0.336,0.438978644,20.68,-0.92,20.7004541,19.8525,-1.786,19.93267549,0.2825,-0.336,0.438978644,19.57,-1.45,19.6236439
01/03/2020 22:00,19.7425,-1.4055,19.79246666,0.2825,-0.3755,0.469900521,19.46,-1.03,19.48723941,18.9525,-1.8255,19.04021288,0.2825,-0.3755,0.469900521,18.67,-1.45,18.72622226
01/03/2020 22:30,18.7725,-1.425,18.82650741,0.2825,-0.395,0.485624598,18.49,-1.03,18.51866626,18.3325,-2.025,18.44400123,0.2825,-0.395,0.485624598,18.05,-1.63,18.1234489
01/03/2020 23:00,17.4325,-1.9475,17.54094674,0.2825,-0.3875,0.479544054,17.15,-1.56,17.22080428,17.1025,-1.5775,17.17509862,0.2825,-0.3875,0.479544054,16.82,-1.19,16.86204317
01/03/2020 23:30,16.7125,-1.7445,16.80330136,0.2825,-0.3745,0.469101801,16.43,-1.37,16.48701914,16.3325,-2.1945,16.47927142,0.2825,-0.3745,0.469101801,16.05,-1.82,16.15286043
02/03/2020 00:00,16.2025,-1.918,16.3156284,0.2825,-0.368,0.463929143,15.92,-1.55,15.99527743,15.8125,-2.348,15.9858769,0.2825,-0.368,0.463929143,15.53,-1.98,15.65571142
02/03/2020 00:30,16.2025,-1.915,16.31527601,0.2825,-0.365,0.461553085,15.92,-1.55,15.99527743,15.7025,-2.345,15.87663476,0.2825,-0.365,0.461553085,15.42,-1.98,15.54660091
02/03/2020 01:00,16.563,-1.8825,16.66963633,0.283,-0.3325,0.43662942,16.28,-1.55,16.35362039,16.103,-2.4025,16.28123507,0.283,-0.3325,0.43662942,15.82,-2.07,15.95485193
02/03/2020 01:30,16.2925,-2.0075,16.41571237,0.2825,-0.3275,0.432507225,16.01,-1.68,16.09790359,15.8525,-2.4875,16.04647664,0.2825,-0.3275,0.432507225,15.57,-2.16,15.71911257
02/03/2020 02:00,16.0625,-2.0105,16.18783545,0.2825,-0.3305,0.434783279,15.78,-1.68,15.86917767,15.5825,-2.4905,15.78026922,0.2825,-0.3305,0.434783279,15.3,-2.16,15.45171835
02/03/2020 02:30,15.7225,-2.017,15.85134995,0.2825,-0.337,0.439744528,15.44,-1.68,15.53113003,15.2425,-2.497,15.44567303,0.2825,-0.337,0.439744528,14.96,-2.16,15.11513149
02/03/2020 03:00,15.3525,-2.015,15.48416873,0.2825,-0.335,0.438213704,15.07,-1.68,15.16335385,14.9025,-2.495,15.109915,0.2825,-0.335,0.438213704,14.62,-2.16,14.77870089
02/03/2020 03:30,15.1725,-2.2035,15.33167207,0.2825,-0.3235,0.429486321,14.89,-1.88,15.00821442,14.7225,-2.4835,14.93049827,0.2825,-0.3235,0.429486321,14.44,-2.16,14.60065752
02/03/2020 04:00,15.0125,-2.204,15.17342322,0.2825,-0.324,0.42986306,14.73,-1.88,14.84948821,14.5825,-2.484,14.7925509,0.2825,-0.324,0.42986306,14.3,-2.16,14.46221283
02/03/2020 04:30,15.0125,-2.1285,15.16264055,0.2825,-0.3185,0.425732897,14.73,-1.81,14.84078839,14.5825,-2.4785,14.79162832,0.2825,-0.3185,0.425732897,14.3,-2.16,14.46221283
02/03/2020 05:00,14.9125,-2.128,15.06356665,0.2825,-0.318,0.425358966,14.63,-1.81,14.74153995,14.4725,-2.478,14.68311071,0.2825,-0.318,0.425358966,14.19,-2.16,14.35345603
02/03/2020 05:30,15.2725,-2.177,15.42687866,0.2825,-0.367,0.463136319,14.99,-1.81,15.09888075,14.8325,-2.317,15.01237973,0.2825,-0.367,0.463136319,14.55,-1.95,14.68008856
02/03/2020 06:00,15.852,-1.8645,15.96127389,0.282,-0.3645,0.460851657,15.57,-1.5,15.64208746,15.382,-2.1945,15.53775255,0.282,-0.3645,0.460851657,15.1,-1.83,15.21048651
02/03/2020 06:30,17.2245,-1.45,17.2854245,0.2845,-0.38,0.474700169,16.94,-1.07,16.97375916,16.7445,-2.05,16.86952223,0.2845,-0.38,0.474700169,16.46,-1.67,16.5445006
02/03/2020 07:00,18.9825,-1.154,19.01754512,0.2825,-0.394,0.484811561,18.7,-0.76,18.71543748,17.8725,-1.594,17.94344148,0.2825,-0.394,0.484811561,17.59,-1.2,17.63088483
02/03/2020 07:30,20.5965,-3.681,20.92284812,0.1065,-0.401,0.414901494,20.49,-3.28,20.75086745,20.2365,0.929,20.25781265,0.1065,-0.401,0.414901494,20.13,1.33,20.17388906
02/03/2020 08:00,22.18,0.2425,22.18132562,0,-0.4275,0.4275,22.18,0.67,22.19011717,21.2,-0.4275,21.20430985,0,-0.4275,0.4275,21.2,0,21.2
02/03/2020 08:30,23.21,0.463,23.21461757,0,-0.427,0.427,23.21,0.89,23.2270575,22.43,-0.427,22.43406403,0,-0.427,0.427,22.43,0,22.43
02/03/2020 09:00,24.05,0.623,24.05806786,0,-0.397,0.397,24.05,1.02,24.07162022,23.19,0.323,23.19224933,0,-0.397,0.397,23.19,0.72,23.20117454
02/03/2020 09:30,24.7315,0.891,24.74754479,0.0015,-0.399,0.39900282,24.73,1.29,24.76362251,23.8515,0.321,23.85365996,0.0015,-0.399,0.39900282,23.85,0.72,23.86086545
02/03/2020 10:00,24.7315,0.9045,24.74803452,0.0015,-0.3855,0.385502918,24.73,1.29,24.76362251,23.7915,0.3945,23.79477049,0.0015,-0.3855,0.385502918,23.79,0.78,23.80278345
02/03/2020 10:30,24.37,0.675,24.37934628,0,-0.385,0.385,24.37,1.06,24.39304204,23.42,0.285,23.42173403,0,-0.385,0.385,23.42,0.67,23.42958173
02/03/2020 11:00,24.3215,1.0235,24.34302599,0.0015,-0.3765,0.376502988,24.32,1.4,24.36026272,23.2315,0.4435,23.23573292,0.0015,-0.3765,0.376502988,23.23,0.82,23.24446816
02/03/2020 11:30,24.558,1.135,24.58421422,0.008,-0.395,0.395081004,24.55,1.53,24.59762997,23.358,0.595,23.36557701,0.008,-0.395,0.395081004,23.35,0.99,23.37097773
02/03/2020 12:00,24.5595,1.154,24.58659709,0.0095,-0.376,0.376119994,24.55,1.53,24.59762997,23.2395,0.664,23.24898398,0.0095,-0.376,0.376119994,23.23,1.04,23.25326859
02/03/2020 12:30,24.489,1.155,24.5162221,0.009,-0.375,0.375107984,24.48,1.53,24.5277659,23.239,0.665,23.24851277,0.009,-0.375,0.375107984,23.23,1.04,23.25326859
02/03/2020 13:00,24.2495,1.044,24.27196297,0.0095,-0.376,0.376119994,24.24,1.42,24.28155679,22.9595,0.584,22.96692614,0.0095,-0.376,0.376119994,22.95,0.96,22.97006966
02/03/2020 13:30,24.0915,0.745,24.10301635,0.0115,-0.385,0.385171715,24.08,1.13,24.10649912,22.8615,0.305,22.86353444,0.0115,-0.385,0.385171715,22.85,0.69,22.86041557
02/03/2020 14:00,23.9765,0.979,23.99647877,0.0065,-0.391,0.391054024,23.97,1.37,24.0091191,22.8565,0.499,22.8619464,0.0065,-0.391,0.391054024,22.85,0.89,22.86732604
02/03/2020 14:30,24.205,0.985,24.22503354,0.005,-0.385,0.385032466,24.2,1.37,24.2387479,23.125,0.565,23.13190113,0.005,-0.385,0.385032466,23.12,0.95,23.1395095
02/03/2020 15:00,23.924,0.8685,23.93975915,0.004,-0.3815,0.381520969,23.92,1.25,23.95263869,22.974,0.4385,22.9781844,0.004,-0.3815,0.381520969,22.97,0.82,22.98463182
02/03/2020 15:30,23.7825,0.8555,23.79788198,0.0025,-0.3945,0.394507921,23.78,1.25,23.81283058,22.8925,0.4255,22.89645402,0.0025,-0.3945,0.394507921,22.89,0.82,22.90468293
02/03/2020 16:00,24.1725,0.86,24.18779354,0.0025,-0.39,0.390008013,24.17,1.25,24.20230154,23.2225,0.36,23.22529023,0.0025,-0.39,0.390008013,23.22,0.75,23.23210925
02/03/2020 16:30,24.5,0.6525,24.50868736,0,-0.3775,0.3775,24.5,1.03,24.52164146,23.39,0.3025,23.39195602,0,-0.3775,0.3775,23.39,0.68,23.39988248
02/03/2020 17:00,24.36,0.509,24.36531717,0,-0.381,0.381,24.36,0.89,24.37625279,23.5,0.299,23.50190207,0,-0.381,0.381,23.5,0.68,23.50983624
02/03/2020 17:30,25.05,0.531,25.05562733,0,-0.359,0.359,25.05,0.89,25.06580539,23.74,0.321,23.7421701,0,-0.359,0.359,23.74,0.68,23.74973684
02/03/2020 18:00,24.94,0.3875,24.94301017,0,-0.3625,0.3625,24.94,0.75,24.95127452,24.24,-0.3625,24.24271037,0,-0.3625,0.3625,24.24,0,24.24
02/03/2020 18:30,25.57,0.181,25.57064061,0,-0.369,0.369,25.57,0.55,25.57591445,24.91,2.981,25.08773527,0,-0.369,0.369,24.91,3.35,25.13425153
02/03/2020 19:00,25.68,0.5565,25.68602913,0,-0.3735,0.3735,25.68,0.93,25.69683444,25.11,-0.3735,25.11277767,0,-0.3735,0.3735,25.11,0,25.11
02/03/2020 19:30,25.33,0.5495,25.33595963,0,-0.3805,0.3805,25.33,0.93,25.34706689,24.88,-0.3805,24.8829094,0,-0.3805,0.3805,24.88,0,24.88
02/03/2020 20:00,24.59,0.1915,24.59074566,0,-0.3985,0.3985,24.59,0.59,24.59707706,24.19,-0.0585,24.19007074,0,-0.3985,0.3985,24.19,0.34,24.1923893
02/03/2020 20:30,23.66,0.2975,23.6618703,0,-0.3725,0.3725,23.66,0.67,23.66948457,23.19,-1.0625,23.21432761,0,-0.3725,0.3725,23.19,-0.69,23.20026293
02/03/2020 21:00,22.76,0.6525,22.76935125,0,-0.3675,0.3675,22.76,1.02,22.78284442,22.27,-1.0575,22.29509377,0,-0.3675,0.3675,22.27,-0.69,22.2806867
02/03/2020 21:30,22.01,-0.3725,22.01315189,0,-0.3725,0.3725,22.01,0,22.01,21.52,-1.1825,21.55246404,0,-0.3725,0.3725,21.52,-0.81,21.53523856
02/03/2020 22:00,20.8,-1.0565,20.82681426,0,-0.3765,0.3765,20.8,-0.68,20.81111242,20.25,-1.3765,20.29673009,0,-0.3765,0.3765,20.25,-1,20.27467632
02/03/2020 22:30,19.51,-1.052,19.53834189,0,-0.372,0.372,19.51,-0.68,19.52184674,19.01,-1.552,19.07324839,0,-0.372,0.372,19.01,-1.18,19.04658762
02/03/2020 23:00,18.58,-1.179,18.61736934,0,-0.369,0.369,18.58,-0.81,18.5976477,18.15,-1.659,18.2256627,0,-0.369,0.369,18.15,-1.29,18.19578523
02/03/2020 23:30,17.37,-1.3505,17.42242091,0,-0.3605,0.3605,17.37,-0.99,17.39818956,16.88,-1.8405,16.98004241,0,-0.3605,0.3605,16.88,-1.48,16.9447573
03/03/2020 00:00,16.62,-1.5435,16.69151857,0,-0.3535,0.3535,16.62,-1.19,16.66254782,16.1,-1.9435,16.21687986,0,-0.3535,0.3535,16.1,-1.59,16.17832192
03/03/2020 00:30,16.62,-1.745,16.71135617,0,-0.355,0.355,16.62,-1.39,16.67802446,16.1,-1.945,16.21705969,0,-0.355,0.355,16.1,-1.59,16.17832192
03/03/2020 01:00,17.09,-1.664,17.17081815,0,-0.344,0.344,17.09,-1.32,17.14090138,16.47,-1.934,16.58316182,0,-0.344,0.344,16.47,-1.59,16.54657064
03/03/2020 01:30,16.94,-1.5625,17.01190778,0,-0.3525,0.3525,16.94,-1.21,16.98315931,16.23,-1.7925,16.32868507,0,-0.3525,0.3525,16.23,-1.44,16.29375647
03/03/2020 02:00,16.52,-1.719,16.60919507,0,-0.369,0.369,16.52,-1.35,16.57506863,15.83,-1.959,15.95075487,0,-0.369,0.369,15.83,-1.59,15.90965116
03/03/2020 02:30,16.14,-1.7185,16.23123046,0,-0.3685,0.3685,16.14,-1.35,16.1963607,15.57,-1.9585,15.69269328,0,-0.3685,0.3685,15.57,-1.59,15.65097441
03/03/2020 03:00,15.76,-1.6955,15.85094067,0,-0.3455,0.3455,15.76,-1.35,15.81771475,15.2,-1.9855,15.32912947,0,-0.3455,0.3455,15.2,-1.64,15.28821769
03/03/2020 03:30,15.56,-1.695,15.65204859,0,-0.345,0.345,15.56,-1.35,15.61845383,14.96,-1.985,15.09111742,0,-0.345,0.345,14.96,-1.64,15.04962458
03/03/2020 04:00,15.41,-1.7035,15.50387088,0,-0.3535,0.3535,15.41,-1.35,15.46902065,14.88,-1.9935,15.01294249,0,-0.3535,0.3535,14.88,-1.64,14.97010354
03/03/2020 04:30,15.11,-1.7845,15.21501036,0,-0.3445,0.3445,15.11,-1.44,15.17846171,14.54,-2.2645,14.71528322,0,-0.3445,0.3445,14.54,-1.92,14.66621969
03/03/2020 05:00,15.04,-1.824,15.15020053,0,-0.324,0.324,15.04,-1.5,15.11461544,14.44,-2.314,14.62423318,0,-0.324,0.324,14.44,-1.99,14.57647763
03/03/2020 05:30,15.48,-1.728,15.57614792,0,-0.348,0.348,15.48,-1.38,15.5413899,14.81,-2.198,14.97221774,0,-0.348,0.348,14.81,-1.85,14.92509966
03/03/2020 06:00,16.02,-1.6515,16.1049015,0,-0.3715,0.3715,16.02,-1.28,16.07105473,15.31,-2.1315,15.45766451,0,-0.3715,0.3715,15.31,-1.76,15.41083061
03/03/2020 06:30,17.79,-1.465,17.85021919,0,-0.395,0.395,17.79,-1.07,17.82214914,16.34,-1.685,16.42664984,0,-0.395,0.395,16.34,-1.29,16.39084196
