Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/03/2020 07:00,19.08,-1.097,19.11150986,0,-0.407,0.407,19.08,-0.69,19.09247234,17.62,-1.397,17.67529375,0,-0.407,0.407,17.62,-0.99,17.64779023
03/03/2020 07:30,21.08,0.271,21.08174189,0,-0.399,0.399,21.08,0.67,21.09064485,19.65,-1.089,19.68015297,0,-0.399,0.399,19.65,-0.69,19.66211077
03/03/2020 08:00,21.96,0.285,21.96184931,0,-0.385,0.385,21.96,0.67,21.97021848,21.18,-0.385,21.18349888,0,-0.385,0.385,21.18,0,21.18
03/03/2020 08:30,23.11,0.5455,23.11643723,0,-0.4045,0.4045,23.11,0.95,23.12951794,22.45,3.3555,22.69938061,0,-0.4045,0.4045,22.45,3.76,22.76269097
03/03/2020 09:00,24.26,1.18,24.28868049,0,-0.42,0.42,24.26,1.6,24.3127045,23.48,0.29,23.48179082,0,-0.42,0.42,23.48,0.71,23.49073222
03/03/2020 09:30,25.21,1.4225,25.25010111,0,-0.4075,0.4075,25.21,1.83,25.2763328,24.34,0.4525,24.3442058,0,-0.4075,0.4075,24.34,0.86,24.35518836
03/03/2020 10:00,-0.003,-0.4055,0.405511097,0,-0.4025,0.4025,-0.003,-0.003,0.004242641,-0.003,-0.4055,0.405511097,0,-0.4025,0.4025,-0.003,-0.003,0.004242641
03/03/2020 10:30,24.73,1.1365,24.75610091,0,-0.4235,0.4235,24.73,1.56,24.77915455,23.75,0.2665,23.75149516,0,-0.4235,0.4235,23.75,0.69,23.76002104
03/03/2020 11:00,24.95,1.635,25.00351425,0,-0.405,0.405,24.95,2.04,25.03325988,23.98,0.635,23.98840605,0,-0.405,0.405,23.98,1.04,24.00254153
03/03/2020 11:30,25.4925,1.621,25.54398554,0.0025,-0.419,0.419007458,25.49,2.04,25.57150172,24.3725,0.831,24.38666269,0.0025,-0.419,0.419007458,24.37,1.25,24.4020368
03/03/2020 12:00,25.015,1.515,25.06083498,0.005,-0.405,0.405030863,25.01,1.92,25.08359025,24.035,0.735,24.04623567,0.005,-0.405,0.405030863,24.03,1.14,24.057026
03/03/2020 12:30,24.8655,1.353,24.90228301,0.0155,-0.387,0.387310276,24.85,1.74,24.91084302,23.8355,0.563,23.84214817,0.0155,-0.387,0.387310276,23.82,0.95,23.83893664
03/03/2020 13:00,24.862,1.115,24.88698995,0.012,-0.395,0.395182236,24.85,1.51,24.89583499,23.202,0.415,23.20571113,0.012,-0.395,0.395182236,23.19,0.81,23.20414187
03/03/2020 13:30,24.4245,0.8285,24.43854768,0.0245,-0.3915,0.392265854,24.4,1.22,24.43048096,22.8245,0.2785,22.82619904,0.0245,-0.3915,0.392265854,22.8,0.67,22.80984217
03/03/2020 14:00,24.217,1.1125,24.24253999,0.027,-0.3975,0.398415926,24.19,1.51,24.23708316,23.087,0.2725,23.08860813,0.027,-0.3975,0.398415926,23.06,0.67,23.06973125
03/03/2020 14:30,23.8225,1.1095,23.84832272,0.0125,-0.4005,0.400695021,23.81,1.51,23.8578331,22.9925,0.2795,22.99419876,0.0125,-0.4005,0.400695021,22.98,0.68,22.99005872
03/03/2020 15:00,23.12,-2.3035,23.23446819,0.01,-0.3835,0.383630356,23.11,-1.92,23.18962052,22.92,3.4265,23.17471256,0.01,-0.3835,0.383630356,22.91,3.81,23.22464639
03/03/2020 15:30,23.4165,-0.5525,23.42301707,0.0065,-0.3925,0.392553818,23.41,-0.16,23.41054677,22.8665,3.4175,23.1204699,0.0065,-0.3925,0.392553818,22.86,3.81,23.17532524
03/03/2020 16:00,24.1435,0.9155,24.16085124,0.0035,-0.4045,0.404515142,24.14,1.32,24.17606254,23.2435,0.2655,23.24501629,0.0035,-0.4045,0.404515142,23.24,0.67,23.24965591
03/03/2020 16:30,24.9005,0.908,24.91704967,0.0005,-0.412,0.412000303,24.9,1.32,24.9349634,23.4205,0.258,23.42192102,0.0005,-0.412,0.412000303,23.42,0.67,23.42958173
03/03/2020 17:00,24.481,0.378,24.48391809,0.001,-0.402,0.402001244,24.48,0.78,24.49242332,23.841,-1.082,23.86554012,0.001,-0.402,0.402001244,23.84,-0.68,23.84969601
03/03/2020 17:30,24.481,0.3955,24.48419452,0.001,-0.3845,0.3845013,24.48,0.78,24.49242332,23.841,-0.3845,23.84410034,0.001,-0.3845,0.3845013,23.84,0,23.84
03/03/2020 18:00,24.321,-1.007,24.34183826,0.001,-0.367,0.367001362,24.32,-0.64,24.3284196,24.141,2.903,24.31491908,0.001,-0.367,0.367001362,24.14,3.27,24.36047003
03/03/2020 18:30,24.9105,-1.313,24.94507926,0.0005,-0.383,0.383000326,24.91,-0.93,24.92735445,24.5505,2.737,24.7025954,0.0005,-0.383,0.383000326,24.55,3.12,24.7474625
03/03/2020 19:00,25.7505,0.342,25.752771,0.0005,-0.378,0.378000331,25.75,0.72,25.76006405,24.6105,-1.058,24.6332311,0.0005,-0.378,0.378000331,24.61,-0.68,24.61939276
03/03/2020 19:30,25.2615,0.3225,25.26355851,0.0015,-0.3975,0.39750283,25.26,0.72,25.2702592,24.6115,-1.0775,24.63507537,0.0015,-0.3975,0.39750283,24.61,-0.68,24.61939276
03/03/2020 20:00,24.1615,0.3325,24.16378775,0.0015,-0.3375,0.337503333,24.16,0.67,24.16928836,23.8615,-1.0175,23.88318422,0.0015,-0.3375,0.337503333,23.86,-0.68,23.86968789
03/03/2020 20:30,23.2815,-0.3455,23.28406349,0.0015,-0.3455,0.345503256,23.28,0,23.28,22.9315,-1.1755,22.9616091,0.0015,-0.3455,0.345503256,22.93,-0.83,22.94501689
03/03/2020 21:00,23.283,-0.345,23.28555591,0.003,-0.345,0.345013043,23.28,0,23.28,22.933,-1.175,22.96308154,0.003,-0.345,0.345013043,22.93,-0.83,22.94501689
03/03/2020 21:30,22.244,0.315,22.24623026,0.004,-0.355,0.355022534,22.24,0.67,22.25008989,21.574,-1.165,21.60543221,0.004,-0.355,0.355022534,21.57,-0.81,21.58520327
03/03/2020 22:00,20.969,-1.0415,20.99484897,0.009,-0.3615,0.361612016,20.96,-0.68,20.97102763,20.559,-1.3515,20.60337432,0.009,-0.3615,0.361612016,20.55,-0.99,20.5738329
03/03/2020 22:30,19.44,-1.733,19.51709223,0,-0.353,0.353,19.44,-1.38,19.48891993,19.14,-1.343,19.18705942,0,-0.353,0.353,19.14,-0.99,19.16558635
03/03/2020 23:00,18.03,-1.996,18.14014653,0,-0.336,0.336,18.03,-1.66,18.10625582,17.81,-1.406,17.86541172,0,-0.336,0.336,17.81,-1.07,17.8421131
03/03/2020 23:30,17.32,-1.4715,17.38239662,0,-0.3315,0.3315,17.32,-1.14,17.35747678,16.95,-2.1615,17.08726374,0,-0.3315,0.3315,16.95,-1.83,17.0485014
04/03/2020 00:00,16.71,-1.463,16.77392229,0,-0.323,0.323,16.71,-1.14,16.74884175,16.27,-2.303,16.43218516,0,-0.323,0.323,16.27,-1.98,16.39003661
04/03/2020 00:30,16.39,-1.548,16.46294032,0,-0.338,0.338,16.39,-1.21,16.43460374,15.94,-2.388,16.11788274,0,-0.338,0.338,15.94,-2.05,16.07128184
04/03/2020 01:00,16.88,-1.5255,16.948792,0,-0.3155,0.3155,16.88,-1.21,16.92331232,16.35,-2.4555,16.53335962,0,-0.3155,0.3155,16.35,-2.14,16.48945421
04/03/2020 01:30,16.7,-1.539,16.77076388,0,-0.329,0.329,16.7,-1.21,16.74377795,16.16,-2.469,16.34752461,0,-0.329,0.329,16.16,-2.14,16.30107972
04/03/2020 02:00,16.28,-1.577,16.35620155,0,-0.307,0.307,16.28,-1.27,16.32946111,15.76,-2.447,15.94883723,0,-0.307,0.307,15.76,-2.14,15.90462826
04/03/2020 02:30,15.95,-1.5965,16.02970094,0,-0.3265,0.3265,15.95,-1.27,16.00048124,15.46,-2.4665,15.65551731,0,-0.3265,0.3265,15.46,-2.14,15.6074085
04/03/2020 03:00,15.58,-1.5905,15.66097348,0,-0.3205,0.3205,15.58,-1.27,15.63167617,15.15,-2.4605,15.34850352,0,-0.3205,0.3205,15.15,-2.14,15.30039542
04/03/2020 03:30,15.41,-1.7255,15.50630357,0,-0.3155,0.3155,15.41,-1.41,15.47437236,14.97,-2.4555,15.17004879,0,-0.3155,0.3155,14.97,-2.14,15.12218569
04/03/2020 04:00,15.19,-1.856,15.30296821,0,-0.326,0.326,15.19,-1.53,15.26685953,14.77,-2.466,14.97444677,0,-0.326,0.326,14.77,-2.14,14.92422527
04/03/2020 04:30,15.07,-1.893,15.18842813,0,-0.363,0.363,15.07,-1.53,15.14746844,14.62,-2.433,14.82106234,0,-0.363,0.363,14.62,-2.07,14.76581525
04/03/2020 05:00,15.15,-2.176,15.30547209,0,-0.376,0.376,15.15,-1.8,15.25655597,14.76,-1.936,14.88642657,0,-0.376,0.376,14.76,-1.56,14.84221008
04/03/2020 05:30,15.08,-5.1895,15.9479563,0,-0.3795,0.3795,15.08,-4.81,15.82853436,15.22,1.2605,15.27210726,0,-0.3795,0.3795,15.22,1.64,15.30810243
04/03/2020 06:00,15.66,-4.98,16.43277213,0,-0.39,0.39,15.66,-4.59,16.3188143,15.81,1.44,15.8754433,0,-0.39,0.39,15.81,1.83,15.91555843
04/03/2020 06:30,16.6735,-4.7765,17.34417927,0.0035,-0.3965,0.396515447,16.67,-4.38,17.23581446,16.8435,1.5835,16.91777067,0.0035,-0.3965,0.396515447,16.84,1.98,16.95600189
04/03/2020 07:00,18.342,-2.656,18.53330246,0.002,-0.396,0.39600505,18.34,-2.26,18.4787229,18.022,-0.826,18.04091905,0.002,-0.396,0.39600505,18.02,-0.43,18.02512968
04/03/2020 07:30,20.6705,-0.3975,20.67432167,0.0005,-0.3975,0.397500314,20.67,0,20.67,19.7805,-1.3075,19.82366607,0.0005,-0.3975,0.397500314,19.78,-0.91,19.8009217
04/03/2020 08:00,21.45,-2.128,21.55529828,0,-0.398,0.398,21.45,-1.73,21.51965148,21.15,3.102,21.37626965,0,-0.398,0.398,21.15,3.5,21.43764213
04/03/2020 08:30,22.3105,-3.077,22.52168598,0.0005,-0.407,0.407000307,22.31,-2.67,22.46920114,22.5405,3.303,22.78121922,0.0005,-0.407,0.407000307,22.54,3.71,22.84328567
04/03/2020 09:00,23.48,-1.3975,23.52155195,0,-0.3975,0.3975,23.48,-1,23.50128507,23.33,2.5725,23.47140082,0,-0.3975,0.3975,23.33,2.97,23.5182865
04/03/2020 09:30,24.89,0.967,24.90877735,0,-0.403,0.403,24.89,1.37,24.92767538,23.92,0.327,23.92223503,0,-0.403,0.403,23.92,0.73,23.93113662
04/03/2020 10:00,25.05,1.122,25.07511484,0,-0.388,0.388,25.05,1.51,25.09546971,24.37,0.342,24.37239964,0,-0.388,0.388,24.37,0.73,24.38093107
04/03/2020 10:30,25.9705,1.0265,25.99077861,0.0005,-0.4035,0.40350031,25.97,1.43,26.00934063,25.1405,0.2765,25.14202045,0.0005,-0.4035,0.40350031,25.14,0.68,25.14919482
04/03/2020 11:00,26.27,1.246,26.29953262,0,-0.404,0.404,26.27,1.65,26.32176666,25.37,0.366,25.37263991,0,-0.404,0.404,25.37,0.77,25.38168237
04/03/2020 11:30,26.04,1.352,26.07507438,0,-0.398,0.398,26.04,1.75,26.09873752,25.27,0.432,25.27369233,0,-0.398,0.398,25.27,0.83,25.28362711
04/03/2020 12:00,26.3405,1.4255,26.37904453,0.0005,-0.3945,0.394500317,26.34,1.82,26.40280288,25.5805,0.4355,25.58420686,0.0005,-0.3945,0.394500317,25.58,0.83,25.59346206
04/03/2020 12:30,26.85,1.423,26.88768173,0,-0.397,0.397,26.85,1.82,26.91161274,25.37,0.533,25.3755983,0,-0.397,0.397,25.37,0.93,25.38704
04/03/2020 13:00,26.44,1.4255,26.47839969,0,-0.3945,0.3945,26.44,1.82,26.50256591,25.6,0.4455,25.60387608,0,-0.3945,0.3945,25.6,0.84,25.61377754
04/03/2020 13:30,26.34,1.2285,26.36863311,0,-0.3915,0.3915,26.34,1.62,26.38977075,25.53,0.3285,25.53211335,0,-0.3915,0.3915,25.53,0.72,25.54015074
04/03/2020 14:00,26.15,1.216,26.17825731,0,-0.404,0.404,26.15,1.62,26.20013168,25.29,0.316,25.29197414,0,-0.404,0.404,25.29,0.72,25.30024703
04/03/2020 14:30,25.97,1.214,25.99835949,0,-0.406,0.406,25.97,1.62,26.02047847,25.12,0.384,25.12293486,0,-0.406,0.406,25.12,0.79,25.1324193
04/03/2020 15:00,25.6715,1.159,25.69764957,0.0015,-0.391,0.391002877,25.67,1.55,25.71675329,24.7715,0.399,24.77471318,0.0015,-0.391,0.391002877,24.77,0.79,24.7825947
04/03/2020 15:30,25.5215,0.9325,25.53853008,0.0015,-0.4175,0.417502695,25.52,1.35,25.55568234,24.5615,0.2525,24.56279786,0.0015,-0.4175,0.417502695,24.56,0.67,24.56913714
04/03/2020 16:00,25.9005,0.921,25.91686982,0.0005,-0.429,0.429000291,25.9,1.35,25.93515953,25.0605,0.241,25.06165879,0.0005,-0.429,0.429000291,25.06,0.67,25.0689549
04/03/2020 16:30,26.281,0.9245,26.29725577,0.001,-0.4255,0.425501175,26.28,1.35,26.31465181,25.461,0.2445,25.46217393,0.001,-0.4255,0.425501175,25.46,0.67,25.46881426
04/03/2020 17:00,26.052,0.7615,26.06312695,0.002,-0.4185,0.418504779,26.05,1.18,26.07671183,25.292,-0.4185,25.29546217,0.002,-0.4185,0.418504779,25.29,0,25.29
04/03/2020 17:30,26.0535,0.653,26.06168205,0.0035,-0.407,0.407015049,26.05,1.06,26.0715573,25.1835,-0.407,25.18678863,0.0035,-0.407,0.407015049,25.18,0,25.18
04/03/2020 18:00,26.243,0.292,26.24462446,0.003,-0.408,0.408011029,26.24,0.7,26.24933523,24.663,-0.408,24.66637454,0.003,-0.408,0.408011029,24.66,0,24.66
04/03/2020 18:30,26.0425,0.2965,26.04418781,0.0025,-0.4035,0.403507745,26.04,0.7,26.0494069,24.5725,-0.4035,24.57581267,0.0025,-0.4035,0.403507745,24.57,0,24.57
04/03/2020 19:00,26.302,0.3085,26.30380916,0.002,-0.3915,0.391505109,26.3,0.7,26.30931394,24.872,-0.3915,24.87508103,0.002,-0.3915,0.391505109,24.87,0,24.87
04/03/2020 19:30,25.972,0.2915,25.97363579,0.002,-0.4085,0.408504896,25.97,0.7,25.97943225,24.582,-0.4085,24.58539396,0.002,-0.4085,0.408504896,24.58,0,24.58
04/03/2020 20:00,24.8215,0.3135,24.8234797,0.0015,-0.3865,0.386502911,24.82,0.7,24.82986911,23.9815,-1.0665,24.00520286,0.0015,-0.3865,0.386502911,23.98,-0.68,23.98963943
04/03/2020 20:30,24.1315,0.3095,24.13348467,0.0015,-0.3905,0.390502881,24.13,0.7,24.1401512,23.5115,-1.0705,23.5358578,0.0015,-0.3905,0.390502881,23.51,-0.68,23.51983206
04/03/2020 21:00,23.183,0.309,23.1850592,0.003,-0.391,0.391011509,23.18,0.7,23.19056705,22.583,-1.071,22.60838185,0.003,-0.391,0.391011509,22.58,-0.68,22.59023683
04/03/2020 21:30,21.8675,-0.3885,21.87095079,0.0075,-0.3885,0.388572387,21.86,0,21.86,21.2675,-1.3385,21.30957856,0.0075,-0.3885,0.388572387,21.26,-0.95,21.28121472
04/03/2020 22:00,20.8015,-1.0795,20.82949165,0.0115,-0.3995,0.399665485,20.79,-0.68,20.80111776,20.1615,-1.6395,20.22805088,0.0115,-0.3995,0.399665485,20.15,-1.24,20.18811779
04/03/2020 22:30,19.58,-3.9955,19.9835037,0,-0.3855,0.3855,19.58,-3.61,19.91001005,19.45,0.8345,19.46789383,0,-0.3855,0.3855,19.45,1.22,19.48822465
04/03/2020 23:00,18.39,-4.695,18.97986104,0,-0.375,0.375,18.39,-4.32,18.8905929,18.55,1.955,18.65273505,0,-0.375,0.375,18.55,2.33,18.69575888
04/03/2020 23:30,17.43,-3.833,17.84647834,0,-0.373,0.373,17.43,-3.46,17.77010129,17.48,0.917,17.50403636,0,-0.373,0.373,17.48,1.29,17.52753548
05/03/2020 00:00,17.07,-1.2135,17.11307927,0,-0.3635,0.3635,17.07,-0.85,17.09114976,16.64,-1.7035,16.72696961,0,-0.3635,0.3635,16.64,-1.34,16.69386714
05/03/2020 00:30,17.14,-1.21,17.18265695,0,-0.36,0.36,17.14,-0.85,17.16106349,16.64,-1.7,16.72661352,0,-0.36,0.36,16.64,-1.34,16.69386714
05/03/2020 01:00,17.59,-1.2065,17.63132843,0,-0.3565,0.3565,17.59,-0.85,17.61052526,17.09,-1.7565,17.18002888,0,-0.3565,0.3565,17.09,-1.4,17.14724759
05/03/2020 01:30,17.5,-1.217,17.54226579,0,-0.367,0.367,17.5,-0.85,17.5206307,16.96,-1.767,17.05180017,0,-0.367,0.367,16.96,-1.4,17.01768492
05/03/2020 02:00,17.01,-1.217,17.05348026,0,-0.367,0.367,17.01,-0.85,17.03122427,16.43,-1.837,16.53237639,0,-0.367,0.367,16.43,-1.47,16.49562972
05/03/2020 02:30,16.62,-1.283,16.66944777,0,-0.363,0.363,16.62,-0.92,16.64544382,16.03,-1.833,16.13445967,0,-0.363,0.363,16.03,-1.47,16.09726064
05/03/2020 03:00,15.97,-1.5625,16.04625521,0,-0.3625,0.3625,15.97,-1.2,16.01502107,15.33,-2.0725,15.46945882,0,-0.3625,0.3625,15.33,-1.71,15.42507699
05/03/2020 03:30,15.57,-1.709,15.66351113,0,-0.369,0.369,15.57,-1.34,15.62755579,15.05,-2.009,15.183497,0,-0.369,0.369,15.05,-1.64,15.13909178
05/03/2020 04:00,15.36,-1.7005,15.45384419,0,-0.3605,0.3605,15.36,-1.34,15.41833973,14.83,-2.0005,14.96432091,0,-0.3605,0.3605,14.83,-1.64,14.92040549
05/03/2020 04:30,15.26,-1.709,15.35539908,0,-0.369,0.369,15.26,-1.34,15.31872057,14.57,-2.009,14.7078544,0,-0.369,0.369,14.57,-1.64,14.66200873
05/03/2020 05:00,15.34,-1.6285,15.42619889,0,-0.3685,0.3685,15.34,-1.26,15.39166008,14.57,-2.0985,14.72034654,0,-0.3685,0.3685,14.57,-1.73,14.67234814
05/03/2020 05:30,15.5,-1.7055,15.59354771,0,-0.3755,0.3755,15.5,-1.33,15.55695664,14.75,-2.2055,14.91397768,0,-0.3755,0.3755,14.75,-1.83,14.86308851
05/03/2020 06:00,15.94,-1.6395,16.02409312,0,-0.3695,0.3695,15.94,-1.27,15.99051281,15.23,-2.1995,15.38800508,0,-0.3695,0.3695,15.23,-1.83,15.33955019
05/03/2020 06:30,16.8035,-1.3795,16.86003062,0.0035,-0.3795,0.379516139,16.8,-1,16.82973559,16.1535,-1.9295,16.26832912,0.0035,-0.3795,0.379516139,16.15,-1.55,16.2242103
05/03/2020 07:00,18.1915,-1.093,18.22430578,0.0015,-0.373,0.373003016,18.19,-0.72,18.20424401,17.5515,-1.503,17.61573618,0.0015,-0.373,0.373003016,17.55,-1.13,17.58634129
05/03/2020 07:30,20.56,-2.5685,20.71981641,0,-0.4085,0.4085,20.56,-2.16,20.67315167,19.95,-0.9385,19.97206254,0,-0.4085,0.4085,19.95,-0.53,19.95703886
05/03/2020 08:00,21.9,0.334,21.90254679,0,-0.416,0.416,21.9,0.75,21.9128387,21.34,-0.416,21.34405435,0,-0.416,0.416,21.34,0,21.34
05/03/2020 08:30,23.01,0.672,23.01981069,0,-0.418,0.418,23.01,1.09,23.03580257,22.37,0.252,22.37141936,0,-0.418,0.418,22.37,0.67,22.38003128
05/03/2020 09:00,24.05,0.8915,24.06651766,0,-0.4285,0.4285,24.05,1.32,24.08619729,23.38,0.2415,23.38124723,0,-0.4285,0.4285,23.38,0.67,23.38959812
05/03/2020 09:30,25,1.2345,25.03046125,0,-0.4155,0.4155,25,1.65,25.05439083,24.36,0.2545,24.3613294,0,-0.4155,0.4155,24.36,0.67,24.36921213
05/03/2020 10:00,25.16,1.2315,25.19012093,0,-0.4185,0.4185,25.16,1.65,25.21404569,24.63,0.2515,24.63128402,0,-0.4185,0.4185,24.63,0.67,24.63911119
05/03/2020 10:30,25.25,0.99,25.26940047,0,-0.42,0.42,25.25,1.41,25.28933767,24.72,0.25,24.72126413,0,-0.42,0.42,24.72,0.67,24.72907803
05/03/2020 11:00,25.2865,1.1765,25.3138546,0.0365,-0.4035,0.405147504,25.25,1.58,25.29938537,24.6365,0.2665,24.63794136,0.0365,-0.4035,0.405147504,24.6,0.67,24.60912229
05/03/2020 11:30,25.6555,1.2735,25.68708786,0.1055,-0.4365,0.44906848,25.55,1.71,25.60715916,24.8655,0.2335,24.86659632,0.1055,-0.4365,0.44906848,24.76,0.67,24.76906337
05/03/2020 12:00,25.408,1.297,25.44108239,0.228,-0.413,0.471755233,25.18,1.71,25.23799715,24.588,0.327,24.59017432,0.228,-0.413,0.471755233,24.36,0.74,24.37123715
05/03/2020 12:30,25.287,1.298,25.32029172,0.267,-0.412,0.490951118,25.02,1.71,25.07836717,24.627,0.328,24.62918417,0.267,-0.412,0.490951118,24.36,0.74,24.37123715
05/03/2020 13:00,24.994,1.2055,25.02305469,0.284,-0.4045,0.494243108,24.71,1.61,24.76239488,24.344,0.3355,24.34631176,0.284,-0.4045,0.494243108,24.06,0.74,24.07137719
05/03/2020 13:30,24.575,0.617,24.58274423,0.285,-0.413,0.501790793,24.29,1.03,24.3118284,23.945,-0.413,23.94856142,0.285,-0.413,0.501790793,23.66,0,23.66
05/03/2020 14:00,24.863,1.077,24.88631548,0.283,-0.413,0.500657568,24.58,1.49,24.62511929,24.233,0.257,24.23436275,0.283,-0.413,0.500657568,23.95,0.67,23.95936977
05/03/2020 14:30,25.013,1.28,25.04572956,0.283,-0.41,0.498185708,24.73,1.69,24.78767839,24.453,0.31,24.45496492,0.283,-0.41,0.498185708,24.17,0.72,24.18072166
05/03/2020 15:00,24.864,1.128,24.88957372,0.284,-0.432,0.516991296,24.58,1.56,24.62945391,24.134,0.238,24.1351735,0.284,-0.432,0.516991296,23.85,0.67,23.85940905
05/03/2020 15:30,24.536,1.0035,24.55651254,0.286,-0.4065,0.497029426,24.25,1.41,24.29095717,23.866,0.2635,23.86745458,0.286,-0.4065,0.497029426,23.58,0.67,23.58951674
05/03/2020 16:00,25.0045,0.817,25.01784382,0.2845,-0.403,0.493304419,24.72,1.22,24.75008687,24.4045,0.267,24.40596053,0.2845,-0.403,0.493304419,24.12,0.67,24.12930376
05/03/2020 16:30,25.1735,0.6795,25.18266909,0.2835,-0.4105,0.498881248,24.89,1.09,24.91385558,24.7135,0.2595,24.71486238,0.2835,-0.4105,0.498881248,24.43,0.67,24.43918575
05/03/2020 17:00,24.684,-0.1515,24.68446492,0.284,-0.4215,0.508250184,24.4,0.27,24.40149381,24.354,2.8985,24.5258765,0.284,-0.4215,0.508250184,24.07,3.32,24.29788674
05/03/2020 17:30,23.875,-3.3515,24.1090891,0.285,-0.3915,0.484249161,23.59,-2.96,23.77498055,24.265,3.0785,24.45950505,0.285,-0.3915,0.484249161,23.98,3.47,24.22976063
05/03/2020 18:00,23.7445,-3.4655,23.99606156,0.2845,-0.3755,0.471105614,23.46,-3.09,23.66262242,24.1645,2.9245,24.34082498,0.2845,-0.3755,0.471105614,23.88,3.3,24.10693676
05/03/2020 18:30,24.0445,-3.5245,24.30144194,0.2845,-0.3745,0.470308941,23.76,-3.15,23.96789728,24.5645,2.6855,24.71085936,0.2845,-0.3745,0.470308941,24.28,3.06,24.47206571
05/03/2020 19:00,24.9545,-2.7195,25.10224593,0.2845,-0.3895,0.482338574,24.67,-2.33,24.77978612,25.0945,2.6005,25.22888286,0.2845,-0.3895,0.482338574,24.81,2.99,24.9895218
05/03/2020 19:30,25.494,0.2865,25.49560978,0.284,-0.3835,0.477208812,25.21,0.67,25.21890164,23.804,-1.0635,23.82774535,0.284,-0.3835,0.477208812,23.52,-0.68,23.52982788
05/03/2020 20:00,24.8935,0.2845,24.89512568,0.2835,-0.3855,0.478521159,24.61,0.67,24.61911859,23.2135,-1.0655,23.23794037,0.2835,-0.3855,0.478521159,22.93,-0.68,22.94008065
05/03/2020 20:30,24.0255,-0.4015,24.02885458,0.2855,-0.4015,0.492658604,23.74,0,23.74,22.3755,-1.0815,22.40162143,0.2855,-0.4015,0.492658604,22.09,-0.68,22.1004638
05/03/2020 21:00,22.546,-0.4115,22.54975495,0.286,-0.4115,0.50112698,22.26,0,22.26,22.076,-1.3215,22.11551804,0.286,-0.4115,0.50112698,21.79,-0.91,21.80899356
05/03/2020 21:30,21.2395,-2.032,21.33648013,0.2895,-0.352,0.455756788,20.95,-1.68,21.01725244,20.9495,-1.332,20.99180255,0.2895,-0.352,0.455756788,20.66,-0.98,20.68322992
05/03/2020 22:00,20.0945,-1.716,20.1676371,0.2945,-0.326,0.439324766,19.8,-1.39,19.84873044,19.9345,-1.026,19.96088591,0.2945,-0.326,0.439324766,19.64,-0.7,19.65247058
05/03/2020 22:30,19.3425,-1.117,19.37472568,0.2825,-0.337,0.439744528,19.06,-0.78,19.07595345,19.0925,-1.737,19.17135168,0.2825,-0.337,0.439744528,18.81,-1.4,18.86202799
05/03/2020 23:00,18.5325,-1.2155,18.57231802,0.2825,-0.3355,0.438596056,18.25,-0.88,18.27120412,18.2325,-1.9255,18.33389229,0.2825,-0.3355,0.438596056,17.95,-1.59,18.02028302
05/03/2020 23:30,17.4925,-1.7935,17.5842031,0.2825,-0.3235,0.429486321,17.21,-1.47,17.27266627,17.2425,-1.4935,17.30706065,0.2825,-0.3235,0.429486321,16.96,-1.17,17.00030882
06/03/2020 00:00,16.6425,-1.6255,16.72169419,0.2825,-0.2955,0.408811081,16.36,-1.33,16.41397271,16.2725,-2.1155,16.4094362,0.2825,-0.2955,0.408811081,15.99,-1.82,16.09324392
06/03/2020 00:30,16.4425,-3.0475,16.72253158,0.2825,-0.2875,0.403066372,16.16,-2.76,16.3939989,16.2725,-0.8675,16.29560715,0.2825,-0.2875,0.403066372,15.99,-0.58,16.00051562
06/03/2020 01:00,17.122,-2.3975,17.2890396,0.282,-0.3475,0.447526815,16.84,-2.05,16.96431844,16.832,-1.1775,16.87313635,0.282,-0.3475,0.447526815,16.55,-0.83,16.57079962
06/03/2020 01:30,16.9725,-1.581,17.04597657,0.2825,-0.371,0.466312395,16.69,-1.21,16.73380411,16.4925,-2.121,16.62832515,0.2825,-0.371,0.466312395,16.21,-1.75,16.30418965
06/03/2020 02:00,16.7625,-1.4575,16.82574553,0.2825,-0.3575,0.455645147,16.48,-1.1,16.51667037,16.2725,-2.0175,16.39709006,0.2825,-0.3575,0.455645147,15.99,-1.66,16.07593543
06/03/2020 02:30,16.4025,-1.5595,16.47646948,0.2825,-0.3795,0.473103054,16.12,-1.18,16.16313088,15.9425,-2.1095,16.08145816,0.2825,-0.3795,0.473103054,15.66,-1.73,15.75526896
06/03/2020 03:00,15.902,-3.2435,16.22941454,0.282,-0.3635,0.460061137,15.62,-2.88,15.88328681,15.722,-0.5435,15.73139143,0.282,-0.3635,0.460061137,15.44,-0.18,15.44104919
06/03/2020 03:30,15.6325,-5.046,16.42672129,0.2825,-0.356,0.454469196,15.35,-4.69,16.05050155,15.7225,1.444,15.78867133,0.2825,-0.356,0.454469196,15.44,1.8,15.54456818
06/03/2020 04:00,15.1925,-3.7895,15.65798092,0.2825,-0.3395,0.441663333,14.91,-3.45,15.30394067,15.0925,-0.3295,15.0960964,0.2825,-0.3395,0.441663333,14.81,0.01,14.81000338
06/03/2020 04:30,15.1025,-2.003,15.23474697,0.2825,-0.333,0.436686673,14.82,-1.67,14.91379563,14.6725,-2.473,14.87944842,0.2825,-0.333,0.436686673,14.39,-2.14,14.54825419
06/03/2020 05:00,15.0225,-2.1175,15.17100236,0.2825,-0.2975,0.410259064,14.74,-1.82,14.8519359,14.5425,-2.4375,14.74536241,0.2825,-0.2975,0.410259064,14.26,-2.14,14.419681
06/03/2020 05:30,15.3525,-1.983,15.48003699,0.2825,-0.383,0.475915171,15.07,-1.6,15.15469894,14.8425,-2.333,15.02473611,0.2825,-0.383,0.475915171,14.56,-1.95,14.69
06/03/2020 06:00,15.9525,-1.763,16.04962384,0.2825,-0.383,0.475915171,15.67,-1.38,15.73064843,15.4225,-2.333,15.59796125,0.2825,-0.383,0.475915171,15.14,-1.95,15.26506141
06/03/2020 06:30,17.1575,-3.798,17.57283729,0.2875,-0.368,0.466990632,16.87,-3.43,17.21516192,16.5675,0.242,16.56926734,0.2875,-0.368,0.466990632,16.28,0.61,16.29142412
06/03/2020 07:00,18.6475,-1.14,18.682314,0.2875,-0.36,0.460712763,18.36,-0.78,18.37656116,17.7375,-1.7,17.81877959,0.2875,-0.36,0.460712763,17.45,-1.34,17.50137423
06/03/2020 07:30,20.5925,-1.768,20.66825779,0.2825,-0.338,0.440511351,20.31,-1.43,20.36027996,20.2525,-0.668,20.26351352,0.2825,-0.338,0.440511351,19.97,-0.33,19.9727264
06/03/2020 08:00,21.8025,0.317,21.80480441,0.2825,-0.353,0.452123047,21.52,0.67,21.53042731,21.3325,-0.353,21.33542044,0.2825,-0.353,0.452123047,21.05,0,21.05
06/03/2020 08:30,23.3025,0.5475,23.30893096,0.2825,-0.3625,0.459578611,23.02,0.91,23.03797951,22.7925,-0.3625,22.79538248,0.2825,-0.3625,0.459578611,22.51,0,22.51
06/03/2020 09:00,24.2625,0.7555,24.27425975,0.2825,-0.3445,0.445518238,23.98,1.1,24.0052161,23.7225,-0.3445,23.7250013,0.2825,-0.3445,0.445518238,23.44,0,23.44
06/03/2020 09:30,24.703,0.7505,24.71439781,0.283,-0.3495,0.449710184,24.42,1.1,24.44476222,23.963,-0.3495,23.96554859,0.283,-0.3495,0.449710184,23.68,0,23.68
06/03/2020 10:00,24.5045,0.7975,24.5174739,0.2845,-0.3625,0.460810699,24.22,1.16,24.24776278,23.6545,-0.3625,23.65727745,0.2845,-0.3625,0.460810699,23.37,0,23.37
06/03/2020 10:30,24.503,0.6175,24.51077957,0.283,-0.3625,0.459886127,24.22,0.98,24.23981848,23.583,-0.3625,23.58578587,0.283,-0.3625,0.459886127,23.3,0,23.3
06/03/2020 11:00,24.6135,0.753,24.62501556,0.2835,-0.357,0.45587416,24.33,1.11,24.35530743,23.5835,0.313,23.58557698,0.2835,-0.357,0.45587416,23.3,0.67,23.30963106
06/03/2020 11:30,24.378,-0.418,24.38158338,0.288,-0.338,0.444058555,24.09,-0.08,24.09013283,23.588,3.502,23.84654583,0.288,-0.338,0.444058555,23.3,3.84,23.61430922
06/03/2020 12:00,24.0125,-2.8045,24.17571874,0.2925,-0.3345,0.444349525,23.72,-2.47,23.8482557,23.7825,3.4455,24.0307881,0.2925,-0.3345,0.444349525,23.49,3.78,23.7921941
06/03/2020 12:30,24.334,-2.805,24.49513382,0.284,-0.335,0.439182195,24.05,-2.47,24.17650512,24.114,3.445,24.35883866,0.284,-0.335,0.439182195,23.83,3.78,24.12793609
06/03/2020 13:00,24.773,-2.7555,24.925776,0.283,-0.3555,0.454388875,24.49,-2.4,24.60731802,24.743,3.5145,24.99135369,0.283,-0.3555,0.454388875,24.46,3.87,24.76425852
06/03/2020 13:30,24.383,-3.122,24.58205795,0.283,-0.362,0.459492111,24.1,-2.76,24.25752667,24.423,3.158,24.6263252,0.283,-0.362,0.459492111,24.14,3.52,24.39528643
06/03/2020 14:00,24.743,-2.5655,24.87564751,0.283,-0.3655,0.462254529,24.46,-2.2,24.55873775,24.803,3.6145,25.06498393,0.283,-0.3655,0.462254529,24.52,3.98,24.84090981
06/03/2020 14:30,24.863,-2.321,24.9710995,0.283,-0.371,0.466615473,24.58,-1.95,24.65722815,25.013,3.859,25.30893222,0.283,-0.371,0.466615473,24.73,4.23,25.08915702
06/03/2020 15:00,24.694,-0.6045,24.70139786,0.284,-0.3745,0.470006649,24.41,-0.23,24.41108355,24.294,3.0055,24.47920477,0.284,-0.3745,0.470006649,24.01,3.38,24.24674205
06/03/2020 15:30,24.9145,0.8295,24.92830481,0.2845,-0.3605,0.459239045,24.63,1.19,24.65873071,24.2145,0.3095,24.21647787,0.2845,-0.3605,0.459239045,23.93,0.67,23.9393776
06/03/2020 16:00,24.694,0.6365,24.70220169,0.284,-0.4135,0.501635575,24.41,1.05,24.43257252,24.124,0.2565,24.12536359,0.284,-0.4135,0.501635575,23.84,0.67,23.84941299
06/03/2020 16:30,24.595,0.396,24.59818776,0.285,-0.414,0.502614166,24.31,0.81,24.3234907,23.965,-0.414,23.9685757,0.285,-0.414,0.502614166,23.68,0,23.68
06/03/2020 17:00,24.4735,0.3005,24.47534479,0.2835,-0.3795,0.473700855,24.19,0.68,24.19955578,23.7135,-0.3795,23.71653648,0.2835,-0.3795,0.473700855,23.43,0,23.43
06/03/2020 17:30,24.4745,0.327,24.4766844,0.2845,-0.353,0.453375396,24.19,0.68,24.19955578,23.8645,-0.353,23.86711062,0.2845,-0.353,0.453375396,23.58,0,23.58
06/03/2020 18:00,24.1345,-0.7105,24.14495601,0.2845,-0.3805,0.475100516,23.85,-0.33,23.85228291,23.6245,2.7495,23.78395994,0.2845,-0.3805,0.475100516,23.34,3.13,23.5489384
06/03/2020 18:30,24.274,-3.422,24.51401966,0.284,-0.362,0.460108683,23.99,-3.06,24.18436892,23.494,0.458,23.49846378,0.284,-0.362,0.460108683,23.21,0.82,23.22448062
06/03/2020 19:00,24.563,0.339,24.5653392,0.283,-0.331,0.435488232,24.28,0.67,24.28924247,24.003,-1.011,24.02428209,0.283,-0.331,0.435488232,23.72,-0.68,23.72974505
06/03/2020 19:30,24.363,0.301,24.36485933,0.283,-0.369,0.465026881,24.08,0.67,24.08931921,23.893,-1.049,23.9160166,0.283,-0.369,0.465026881,23.61,-0.68,23.61979043
06/03/2020 20:00,23.9735,-0.3405,23.97591797,0.2835,-0.3405,0.443071665,23.69,0,23.69,22.9835,-1.0205,23.00614467,0.2835,-0.3405,0.443071665,22.7,-0.68,22.71018274
06/03/2020 20:30,23.2435,-0.354,23.24619557,0.2835,-0.354,0.453528665,22.96,0,22.96,22.1735,-1.134,22.20247865,0.2835,-0.354,0.453528665,21.89,-0.78,21.90389235
06/03/2020 21:00,22.165,-1.046,22.18966744,0.285,-0.366,0.463876061,21.88,-0.68,21.89056418,21.795,-1.386,21.83902518,0.285,-0.366,0.463876061,21.51,-1.02,21.53417052
06/03/2020 21:30,21.3755,-1.0625,21.40189026,0.2855,-0.3825,0.477301268,21.09,-0.68,21.10095969,20.9255,-1.4725,20.97724497,0.2855,-0.3825,0.477301268,20.64,-1.09,20.66876145
06/03/2020 22:00,20.581,-2.67,20.75346865,0.291,-0.36,0.462904958,20.29,-2.31,20.42107245,19.671,-0.39,19.67486572,0.291,-0.36,0.462904958,19.38,-0.03,19.38002322
06/03/2020 22:30,19.3025,-1.4295,19.35536041,0.2825,-0.3595,0.457216032,19.02,-1.07,19.05007349,18.6725,-1.9595,18.77503386,0.2825,-0.3595,0.457216032,18.39,-1.6,18.45947182
06/03/2020 23:00,18.3425,-1.535,18.40661651,0.2825,-0.355,0.45368629,18.06,-1.18,18.09850823,17.7825,-2.135,17.91020746,0.2825,-0.355,0.45368629,17.5,-1.78,17.59029278
06/03/2020 23:30,17.362,-1.6205,17.43746152,0.282,-0.3205,0.42690075,17.08,-1.3,17.12940162,16.812,-2.3205,16.97138958,0.282,-0.3205,0.42690075,16.53,-2,16.65055254
07/03/2020 00:00,16.8425,-1.645,16.92264256,0.2825,-0.345,0.445904979,16.56,-1.3,16.6109482,16.2825,-2.345,16.45049638,0.2825,-0.345,0.445904979,16,-2,16.1245155
07/03/2020 00:30,16.6725,-1.8775,16.77788016,0.2825,-0.2775,0.395995581,16.39,-1.6,16.46791122,16.0525,-2.5875,16.2597021,0.2825,-0.2775,0.395995581,15.77,-2.31,15.93828724
07/03/2020 01:00,17.082,-1.781,17.17459417,0.282,-0.291,0.405222161,16.8,-1.49,16.86594498,16.452,-2.461,16.63504809,0.282,-0.291,0.405222161,16.17,-2.17,16.31495633
07/03/2020 01:30,16.8925,-1.707,16.97852777,0.2825,-0.297,0.409896633,16.61,-1.41,16.66973905,16.2425,-2.377,16.41550899,0.2825,-0.297,0.409896633,15.96,-2.08,16.09496816
07/03/2020 02:00,17.0125,-1.4865,17.07731942,0.2825,-0.3165,0.42423873,16.73,-1.17,16.77086164,16.3025,-2.1765,16.44714743,0.2825,-0.3165,0.42423873,16.02,-1.86,16.12761607
07/03/2020 02:30,16.5825,-1.5295,16.65288793,0.2825,-0.2995,0.411711671,16.3,-1.23,16.3463421,15.8525,-2.2495,16.01130871,0.2825,-0.2995,0.411711671,15.57,-1.95,15.69163471
07/03/2020 03:00,15.982,-1.626,16.06450124,0.282,-0.316,0.423532761,15.7,-1.31,15.75455807,15.322,-2.376,15.50513012,0.282,-0.316,0.423532761,15.04,-2.06,15.1804216
07/03/2020 03:30,15.4925,-1.743,15.59024071,0.2825,-0.283,0.399869041,15.21,-1.46,15.27991165,14.8625,-2.443,15.06194394,0.2825,-0.283,0.399869041,14.58,-2.16,14.73913159
07/03/2020 04:00,15.3225,-1.7485,15.42194081,0.2825,-0.2885,0.403780262,15.04,-1.46,15.1106982,14.7325,-2.4485,14.93458096,0.2825,-0.2885,0.403780262,14.45,-2.16,14.61054756
07/03/2020 04:30,14.9925,-2.0215,15.1281697,0.2825,-0.3115,0.4205217,14.71,-1.71,14.80905804,14.4825,-2.4715,14.69187253,0.2825,-0.3115,0.4205217,14.2,-2.16,14.36334223
07/03/2020 05:00,14.7225,-2.131,14.87592576,0.2825,-0.331,0.435163475,14.44,-1.8,14.55175591,14.1825,-2.601,14.41903281,0.2825,-0.331,0.435163475,13.9,-2.27,14.08413647
07/03/2020 05:30,14.5125,-2.1945,14.67748229,0.2825,-0.3345,0.437831589,14.23,-1.86,14.35104526,13.9825,-2.6045,14.22299991,0.2825,-0.3345,0.437831589,13.7,-2.27,13.88678869
07/03/2020 06:00,14.6425,-2.179,14.80374437,0.2825,-0.319,0.426107087,14.36,-1.86,14.47995856,14.1525,-2.589,14.38736172,0.2825,-0.319,0.426107087,13.87,-2.27,14.05452952
07/03/2020 06:30,15.2325,-2.0365,15.36803138,0.2825,-0.3265,0.431750507,14.95,-1.71,15.04747819,14.7225,-2.3365,14.90675144,0.2825,-0.3265,0.431750507,14.44,-2.01,14.57922152
07/03/2020 07:00,15.7625,-1.843,15.86987887,0.2825,-0.343,0.44435937,15.48,-1.5,15.55250462,15.3025,-2.153,15.45321699,0.2825,-0.343,0.44435937,15.02,-1.81,15.12866485
07/03/2020 07:30,16.5025,-1.611,16.58094772,0.2825,-0.361,0.45839639,16.22,-1.25,16.26809454,15.9725,-2.081,16.10749258,0.2825,-0.361,0.45839639,15.69,-1.72,15.78399506
07/03/2020 08:00,17.263,-1.3355,17.31458141,0.283,-0.3755,0.470201287,16.98,-0.96,17.00711616,16.733,-1.9355,16.84456735,0.283,-0.3755,0.470201287,16.45,-1.56,16.52380404
07/03/2020 08:30,19.0625,-1.1095,19.09476097,0.2825,-0.3895,0.481161615,18.78,-0.72,18.79379685,18.4925,-1.4995,18.55319532,0.2825,-0.3895,0.481161615,18.21,-1.11,18.24379895
07/03/2020 09:00,20.283,-1.0545,20.31039289,0.283,-0.3345,0.438154368,20,-0.72,20.0129558,19.623,-1.2245,19.66116805,0.283,-0.3345,0.438154368,19.34,-0.89,19.36046745
07/03/2020 09:30,21.343,-0.361,21.3460528,0.283,-0.361,0.458704698,21.06,0,21.06,20.693,-1.101,20.72226942,0.283,-0.361,0.458704698,20.41,-0.74,20.42341059
07/03/2020 10:00,21.723,-3.716,22.03854317,0.283,-0.376,0.47060068,21.44,-3.34,21.69859903,21.383,1.174,21.41520406,0.283,-0.376,0.47060068,21.1,1.55,21.15685468
07/03/2020 10:30,22.2925,0.2735,22.29417768,0.2825,-0.3965,0.486845458,22.01,0.67,22.02019528,21.5925,-1.0765,21.61931795,0.2825,-0.3965,0.486845458,21.31,-0.68,21.32084661
07/03/2020 11:00,22.843,0.304,22.84502276,0.283,-0.366,0.462649976,22.56,0.67,22.56994683,22.073,-1.046,22.09777014,0.283,-0.366,0.462649976,21.79,-0.68,21.80060779
07/03/2020 11:30,23.293,0.279,23.29467085,0.283,-0.391,0.482669659,23.01,0.67,23.01975239,22.523,-0.391,22.52639363,0.283,-0.391,0.482669659,22.24,0,22.24
07/03/2020 12:00,23.293,0.272,23.29458806,0.283,-0.398,0.488357451,23.01,0.67,23.01975239,22.523,-1.078,22.54878296,0.283,-0.398,0.488357451,22.24,-0.68,22.25039325
07/03/2020 12:30,23.2425,0.2795,23.24418049,0.2825,-0.3905,0.481971472,22.96,0.67,22.96977362,22.4025,-1.0705,22.42806225,0.2825,-0.3905,0.481971472,22.12,-0.68,22.13044961
07/03/2020 13:00,23.083,0.2905,23.0848279,0.283,-0.3795,0.473401785,22.8,0.67,22.80984217,22.253,-1.0595,22.27820795,0.283,-0.3795,0.473401785,21.97,-0.68,21.98052092
07/03/2020 13:30,22.973,0.2705,22.97459247,0.283,-0.3995,0.489580688,22.69,0.67,22.69988987,22.143,-1.0795,22.1692979,0.283,-0.3995,0.489580688,21.86,-0.68,21.87057384
07/03/2020 14:00,22.763,0.2845,22.76477782,0.283,-0.3855,0.478225104,22.48,0.67,22.48998221,21.923,-1.0655,21.9488774,0.283,-0.3855,0.478225104,21.64,-0.68,21.65068128
07/03/2020 14:30,22.4225,-3.739,22.73210565,0.2825,-0.399,0.488883677,22.14,-3.34,22.39051585,21.6525,-0.499,21.65824917,0.2825,-0.399,0.488883677,21.37,-0.1,21.37023397
07/03/2020 15:00,22.283,-3.6455,22.57923292,0.283,-0.3755,0.470201287,22,-3.27,22.24169283,22.153,2.7645,22.3248263,0.283,-0.3755,0.470201287,21.87,3.14,22.09426396
07/03/2020 15:30,22.473,-3.744,22.78274051,0.283,-0.374,0.469004264,22.19,-3.37,22.44444252,22.293,2.706,22.4566312,0.283,-0.374,0.469004264,22.01,3.08,22.22445725
07/03/2020 16:00,22.383,-3.755,22.69578626,0.283,-0.385,0.477822143,22.1,-3.37,22.35546689,21.753,0.415,21.75695829,0.283,-0.385,0.477822143,21.47,0.8,21.48489935
07/03/2020 16:30,22.0125,-0.368,22.01557586,0.2825,-0.368,0.463929143,21.73,0,21.73,21.1425,-1.238,21.17871456,0.2825,-0.368,0.463929143,20.86,-0.87,20.8781345
07/03/2020 17:00,21.923,-1.069,21.94904759,0.283,-0.389,0.481050933,21.64,-0.68,21.65068128,21.053,-1.259,21.09061142,0.283,-0.389,0.481050933,20.77,-0.87,20.78821301
07/03/2020 17:30,21.923,-0.396,21.92657623,0.283,-0.396,0.486728877,21.64,0,21.64,21.053,-1.166,21.08526417,0.283,-0.396,0.486728877,20.77,-0.77,20.78426809
07/03/2020 18:00,22.403,-3.7565,22.71575887,0.283,-0.4065,0.495309247,22.12,-3.35,22.37223502,21.613,-1.1165,21.64181927,0.283,-0.4065,0.495309247,21.33,-0.71,21.34181342
07/03/2020 18:30,22.333,-0.402,22.33661776,0.283,-0.402,0.491622823,22.05,0,22.05,21.543,-1.192,21.57595219,0.283,-0.402,0.491622823,21.26,-0.79,21.27467274
07/03/2020 19:00,22.0435,-0.426,22.04761593,0.2835,-0.426,0.5117111,21.76,0,21.76,21.2935,-1.306,21.33351303,0.2835,-0.426,0.5117111,21.01,-0.88,21.02842124
07/03/2020 19:30,21.8135,-0.396,21.81709418,0.2835,-0.396,0.487019763,21.53,0,21.53,21.1535,-1.356,21.19691719,0.2835,-0.396,0.487019763,20.87,-0.96,20.89206787
07/03/2020 20:00,21.273,-1.063,21.2995422,0.283,-0.383,0.476212138,20.99,-0.68,21.00101188,20.633,-1.463,20.68480259,0.283,-0.383,0.476212138,20.35,-1.08,20.37863833
07/03/2020 20:30,20.573,-3.1695,20.81571664,0.283,-0.3895,0.481455346,20.29,-2.78,20.47956298,20.253,-0.1195,20.25335254,0.283,-0.3895,0.481455346,19.97,0.27,19.97182515
07/03/2020 21:00,19.623,-4.637,20.16342972,0.283,-0.377,0.471400042,19.34,-4.26,19.80361583,19.733,1.893,19.82359044,0.283,-0.377,0.471400042,19.45,2.27,19.58201726
07/03/2020 21:30,18.793,-3.457,19.10831489,0.283,-0.377,0.471400042,18.51,-3.08,18.76450106,18.653,0.383,18.65693163,0.283,-0.377,0.471400042,18.37,0.76,18.38571456
07/03/2020 22:00,18.4125,-1.442,18.46887978,0.2825,-0.382,0.475110777,18.13,-1.06,18.16096088,17.8525,-2.012,17.96551976,0.2825,-0.382,0.475110777,17.57,-1.63,17.645447
07/03/2020 22:30,17.743,-1.5605,17.81149093,0.283,-0.3805,0.474203806,17.46,-1.18,17.49982857,17.173,-2.0105,17.29028743,0.283,-0.3805,0.474203806,16.89,-1.63,16.96847076
07/03/2020 23:00,17.163,-1.598,17.23723217,0.283,-0.418,0.504790055,16.88,-1.18,16.92119381,16.553,-2.048,16.679212,0.283,-0.418,0.504790055,16.27,-1.63,16.35144642
07/03/2020 23:30,16.513,-1.597,16.59004454,0.283,-0.417,0.5039623,16.23,-1.18,16.27283933,15.973,-2.147,16.11664785,0.283,-0.417,0.5039623,15.69,-1.73,15.7850879
08/03/2020 00:00,15.8525,-2.434,16.03827024,0.2825,-0.404,0.492972869,15.57,-2.03,15.70177697,15.4725,-1.334,15.52990059,0.2825,-0.404,0.492972869,15.19,-0.93,15.21844276
08/03/2020 00:30,15.803,-1.8305,15.9086624,0.283,-0.3705,0.466218028,15.52,-1.46,15.58852142,15.243,-2.2505,15.40823803,0.283,-0.3705,0.466218028,14.96,-1.88,15.0776656
08/03/2020 01:00,16.163,-1.78,16.26071859,0.283,-0.38,0.473802702,15.88,-1.4,15.9415934,15.593,-2.26,15.75592742,0.283,-0.38,0.473802702,15.31,-1.88,15.42499595
08/03/2020 01:30,15.963,-1.783,16.06226815,0.283,-0.383,0.476212138,15.68,-1.4,15.74237593,15.383,-2.263,15.5485645,0.283,-0.383,0.476212138,15.1,-1.88,15.21658306
08/03/2020 02:00,15.5325,-1.807,15.63725696,0.2825,-0.407,0.495434405,15.25,-1.4,15.31412746,14.9525,-2.237,15.11890953,0.2825,-0.407,0.495434405,14.67,-1.83,14.78370048
08/03/2020 02:30,15.123,-1.9905,15.25343303,0.283,-0.4105,0.498597282,14.84,-1.58,14.92387349,14.563,-2.2405,14.73434115,0.283,-0.4105,0.498597282,14.28,-1.83,14.39678089
08/03/2020 03:00,14.7325,-1.996,14.86709697,0.2825,-0.416,0.502854104,14.45,-1.58,14.53612397,14.1825,-2.246,14.3592417,0.2825,-0.416,0.502854104,13.9,-1.83,14.0199465
08/03/2020 03:30,14.373,-1.9805,14.50880799,0.283,-0.4005,0.490397033,14.09,-1.58,14.1783109,13.813,-2.3805,14.01662403,0.283,-0.4005,0.490397033,13.53,-1.98,13.67411057
08/03/2020 04:00,14.2425,-1.9705,14.37816666,0.2825,-0.3905,0.481971472,13.96,-1.58,14.04912809,13.6925,-2.4405,13.90829236,0.2825,-0.3905,0.481971472,13.41,-2.05,13.56578785
08/03/2020 04:30,13.963,-2.0655,14.11494454,0.283,-0.3955,0.486322167,13.68,-1.67,13.78155652,13.423,-2.4455,13.64395101,0.283,-0.3955,0.486322167,13.14,-2.05,13.29895109
08/03/2020 05:00,13.863,-2.053,14.01419202,0.283,-0.383,0.476212138,13.58,-1.67,13.68229878,13.333,-2.433,13.55316856,0.283,-0.383,0.476212138,13.05,-2.05,13.21003407
08/03/2020 05:30,13.7925,-2.1105,13.9530379,0.2825,-0.3705,0.465914692,13.51,-1.74,13.62158948,13.2525,-2.5205,13.49005843,0.2825,-0.3705,0.465914692,12.97,-2.15,13.14699205
08/03/2020 06:00,13.793,-2.1065,13.95292769,0.283,-0.3665,0.463045624,13.51,-1.74,13.62158948,13.253,-2.5165,13.48980286,0.283,-0.3665,0.463045624,12.97,-2.15,13.14699205
08/03/2020 06:30,14.1025,-2.123,14.26140369,0.2825,-0.383,0.475915171,13.82,-1.74,13.92910622,13.5925,-2.533,13.82650155,0.2825,-0.383,0.475915171,13.31,-2.15,13.48252944
08/03/2020 07:00,14.353,-2.036,14.496686,0.283,-0.386,0.478628248,14.07,-1.65,14.16641804,13.843,-2.386,14.0471223,0.283,-0.386,0.478628248,13.56,-2,13.70669909
08/03/2020 07:30,15.0625,-1.8485,15.17550192,0.2825,-0.4085,0.496667394,14.78,-1.44,14.84998316,14.5725,-2.0685,14.71857495,0.2825,-0.4085,0.496667394,14.29,-1.66,14.38609398
08/03/2020 08:00,15.533,-1.7445,15.63065479,0.283,-0.4045,0.493669171,15.25,-1.34,15.30875893,15.083,-1.9645,15.21039609,0.283,-0.4045,0.493669171,14.8,-1.56,14.88198911
08/03/2020 08:30,16.663,-1.4255,16.72386377,0.283,-0.3855,0.478225104,16.38,-1.04,16.41298267,16.193,-1.8955,16.30356308,0.283,-0.3855,0.478225104,15.91,-1.51,15.98149555
08/03/2020 09:00,17.713,-1.3535,17.7646371,0.283,-0.3735,0.468605644,17.43,-0.98,17.45752846,17.173,-1.8835,17.27598047,0.283,-0.3735,0.468605644,16.89,-1.51,16.95736418
08/03/2020 09:30,18.7825,-1.1135,18.81547737,0.2825,-0.3735,0.468303854,18.5,-0.74,18.51479408,18.1725,-1.5835,18.24136038,0.2825,-0.3735,0.468303854,17.89,-1.21,17.93087282
08/03/2020 10:00,19.473,-1.072,19.50248479,0.283,-0.392,0.483480093,19.19,-0.68,19.20204416,18.923,-1.472,18.98016631,0.283,-0.392,0.483480093,18.64,-1.08,18.67126134
08/03/2020 10:30,20.463,-0.3795,20.46651874,0.283,-0.3795,0.473401785,20.18,0,20.18,19.943,-1.2595,19.98273228,0.283,-0.3795,0.473401785,19.66,-0.88,19.67968496
08/03/2020 11:00,21.4235,-3.935,21.78188645,0.2835,-0.385,0.478118448,21.14,-3.55,21.43600009,21.2135,0.835,21.22992716,0.2835,-0.385,0.478118448,20.93,1.22,20.96552647
08/03/2020 11:30,21.8545,-0.3985,21.85813287,0.2845,-0.3985,0.489635068,21.57,0,21.57,21.1345,-1.0785,21.1620002,0.2845,-0.3985,0.489635068,20.85,-0.68,20.86108578
08/03/2020 12:00,21.858,0.284,21.85984492,0.288,-0.386,0.481601495,21.57,0.67,21.58040315,20.948,-1.066,20.97510572,0.288,-0.386,0.481601495,20.66,-0.68,20.67118768
08/03/2020 12:30,22.035,0.269,22.03664189,0.285,-0.401,0.491961381,21.75,0.67,21.76031709,21.055,-1.081,21.08273194,0.285,-0.401,0.491961381,20.77,-0.68,20.78112846
08/03/2020 13:00,22.036,0.2585,22.03751615,0.286,-0.4115,0.50112698,21.75,0.67,21.76031709,21.056,-1.0915,21.08427158,0.286,-0.4115,0.50112698,20.77,-0.68,20.78112846
08/03/2020 13:30,21.7355,0.2625,21.73708505,0.2855,-0.4075,0.497560549,21.45,0.67,21.46046132,20.7555,-1.0875,20.78397066,0.2855,-0.4075,0.497560549,20.47,-0.68,20.48129146
08/03/2020 14:00,21.5945,-0.388,21.59798542,0.2845,-0.388,0.481128101,21.31,0,21.31,20.5245,-1.068,20.5522681,0.2845,-0.388,0.481128101,20.24,-0.68,20.2514197
08/03/2020 14:30,21.493,-0.393,21.49659271,0.283,-0.393,0.484291235,21.21,0,21.21,20.703,-1.073,20.7307872,0.283,-0.393,0.484291235,20.42,-0.68,20.4313191
08/03/2020 15:00,21.2885,-0.3845,21.29197202,0.2885,-0.3845,0.48070001,21,0,21,20.5585,-1.1545,20.59089101,0.2885,-0.3845,0.48070001,20.27,-0.77,20.28461979
08/03/2020 15:30,20.838,-0.389,20.84163057,0.288,-0.389,0.484009297,20.55,0,20.55,19.828,-1.159,19.86184445,0.288,-0.389,0.484009297,19.54,-0.77,19.55516556
08/03/2020 16:00,20.9155,-0.399,20.91930547,0.2855,-0.399,0.490623328,20.63,0,20.63,20.0255,-1.269,20.06566748,0.2855,-0.399,0.490623328,19.74,-0.87,19.75916243
08/03/2020 16:30,20.9875,-1.088,21.01568225,0.2875,-0.408,0.499119475,20.7,-0.68,20.71116607,20.3175,-1.278,20.35765434,0.2875,-0.408,0.499119475,20.03,-0.87,20.04888526
08/03/2020 17:00,21.4135,-0.4015,21.4172637,0.2935,-0.4015,0.497337411,21.12,0,21.12,20.7535,-1.2715,20.79241387,0.2935,-0.4015,0.497337411,20.46,-0.87,20.47848871
08/03/2020 17:30,21.548,-0.397,21.55165685,0.298,-0.397,0.49640004,21.25,0,21.25,20.508,-1.167,20.54117701,0.298,-0.397,0.49640004,20.21,-0.77,20.22466316
08/03/2020 18:00,21.3755,-0.3905,21.37906664,0.2955,-0.3905,0.489704503,21.08,0,21.08,20.7655,-1.2205,20.80133675,0.2955,-0.3905,0.489704503,20.47,-0.83,20.48682015
08/03/2020 18:30,21.876,-0.383,21.87935248,0.296,-0.383,0.484050617,21.58,0,21.58,21.356,-1.213,21.39042087,0.296,-0.383,0.484050617,21.06,-0.83,21.0763493
08/03/2020 19:00,22.7335,-0.393,22.73689669,0.2935,-0.393,0.490501019,22.44,0,22.44,22.2435,-1.163,22.27388294,0.2935,-0.393,0.490501019,21.95,-0.77,21.96350154
08/03/2020 19:30,22.9025,-0.3905,22.90582888,0.2825,-0.3905,0.481971472,22.62,0,22.62,22.3725,-1.2205,22.40576659,0.2825,-0.3905,0.481971472,22.09,-0.83,22.10558753
08/03/2020 20:00,22.3525,-0.3825,22.35577246,0.2825,-0.3825,0.475512881,22.07,0,22.07,21.8425,-1.3125,21.88189806,0.2825,-0.3825,0.475512881,21.56,-0.93,21.58004866
08/03/2020 20:30,21.8725,-1.058,21.89807344,0.2825,-0.378,0.471900678,21.59,-0.68,21.60070601,21.3425,-1.448,21.391564,0.2825,-0.378,0.471900678,21.06,-1.07,21.08716434
08/03/2020 21:00,21.3725,-1.0605,21.39879474,0.2825,-0.3805,0.473905581,21.09,-0.68,21.10095969,20.2625,-1.6305,20.32799637,0.2825,-0.3805,0.473905581,19.98,-1.25,20.01906341
08/03/2020 21:30,20.4325,-1.1355,20.46402738,0.2825,-0.3855,0.477929388,20.15,-0.75,20.16395299,19.8125,-1.8055,19.89459692,0.2825,-0.3855,0.477929388,19.53,-1.42,19.5815551
08/03/2020 22:00,19.4025,-1.6385,19.47156102,0.2825,-0.3785,0.472301281,19.12,-1.26,19.16147176,18.8725,-1.5885,18.93923411,0.2825,-0.3785,0.472301281,18.59,-1.21,18.62933708
08/03/2020 22:30,18.6025,-1.407,18.65563334,0.2825,-0.377,0.471100042,18.32,-1.03,18.34893185,17.9825,-2.037,18.09750467,0.2825,-0.377,0.471100042,17.7,-1.66,17.77767139
08/03/2020 23:00,17.5525,-1.5745,17.62297666,0.2825,-0.3845,0.47712315,17.27,-1.19,17.31095029,16.8925,-2.0445,17.01577317,0.2825,-0.3845,0.47712315,16.61,-1.66,16.69274393
08/03/2020 23:30,16.4525,-1.7215,16.54231902,0.2825,-0.3515,0.45095288,16.17,-1.37,16.22793271,15.8125,-2.0115,15.93992749,0.2825,-0.3515,0.45095288,15.53,-1.66,15.61846663
09/03/2020 00:00,15.8425,-1.836,15.94853292,0.2825,-0.356,0.454469196,15.56,-1.48,15.63022713,15.2825,-2.186,15.43805047,0.2825,-0.356,0.454469196,15,-1.83,15.11121769
09/03/2020 00:30,15.6525,-1.985,15.77786365,0.2825,-0.365,0.461553085,15.37,-1.62,15.4551383,15.0425,-2.385,15.23039826,0.2825,-0.365,0.461553085,14.76,-2.02,14.8975837
09/03/2020 01:00,16.0725,-1.8435,16.17787837,0.2825,-0.3635,0.460367788,15.79,-1.48,15.85920868,15.4025,-2.2735,15.5693869,0.2825,-0.3635,0.460367788,15.12,-1.91,15.24016076
09/03/2020 01:30,15.8425,-1.835,15.94841783,0.2825,-0.355,0.45368629,15.56,-1.48,15.63022713,15.1725,-2.265,15.34063171,0.2825,-0.355,0.45368629,14.89,-1.91,15.01200187
09/03/2020 02:00,15.3725,-1.84,15.48222711,0.2825,-0.36,0.457609277,15.09,-1.48,15.16240416,14.7925,-2.33,14.9748775,0.2825,-0.36,0.457609277,14.51,-1.97,14.64312125
09/03/2020 02:30,14.9925,-1.8355,15.10444029,0.2825,-0.3555,0.454077637,14.71,-1.48,14.78426528,14.4025,-2.3855,14.59871969,0.2825,-0.3555,0.454077637,14.12,-2.03,14.26517788
09/03/2020 03:00,14.5725,-2.2675,14.7478579,0.2825,-0.3675,0.463532631,14.29,-1.9,14.41575874,14.0325,-1.9775,14.17115248,0.2825,-0.3675,0.463532631,13.75,-1.61,13.8439373
09/03/2020 03:30,13.9025,-5.47,14.93989311,0.2825,-0.32,0.42685624,13.62,-5.15,14.5611435,13.8725,1.05,13.91218014,0.2825,-0.32,0.42685624,13.59,1.37,13.6588799
09/03/2020 04:00,13.832,-5.5505,14.9041026,0.282,-0.3305,0.434458571,13.55,-5.22,14.52070591,13.872,1.0395,13.91089301,0.282,-0.3305,0.434458571,13.59,1.37,13.6588799
09/03/2020 04:30,13.7425,-5.4665,14.78982517,0.2825,-0.3165,0.42423873,13.46,-5.15,14.41159603,13.8125,1.0535,13.85261775,0.2825,-0.3165,0.42423873,13.53,1.37,13.5991838
09/03/2020 05:00,14.0825,-5.2765,15.03855906,0.2825,-0.3465,0.44706655,13.8,-4.93,14.65417688,14.1125,1.1735,14.16120611,0.2825,-0.3465,0.44706655,13.83,1.52,13.91327783
09/03/2020 05:30,14.4125,-4.643,15.14191551,0.2825,-0.363,0.459973097,14.13,-4.28,14.76398659,14.3525,0.557,14.36330412,0.2825,-0.363,0.459973097,14.07,0.92,14.1000461
09/03/2020 06:00,15.222,-1.7435,15.3215233,0.282,-0.3635,0.460061137,14.94,-1.38,15.00359957,14.672,-2.2435,14.84253605,0.282,-0.3635,0.460061137,14.39,-1.88,14.5122879
09/03/2020 06:30,16.154,-1.655,16.23855723,0.284,-0.375,0.470405145,15.87,-1.28,15.92153573,15.684,-2.125,15.82730176,0.284,-0.375,0.470405145,15.4,-1.75,15.49911288
09/03/2020 07:00,17.6645,-1.2115,17.70599595,0.2845,-0.3715,0.467923605,17.38,-0.84,17.40028735,17.2145,-1.6315,17.29163967,0.2845,-0.3715,0.467923605,16.93,-1.26,16.97682244
09/03/2020 07:30,19.933,-3.9095,20.31277133,0.283,-0.3995,0.489580688,19.65,-3.51,19.96102703,19.413,-0.9895,19.43820154,0.283,-0.3995,0.489580688,19.13,-0.59,19.13909611
09/03/2020 08:00,21.1725,0.2835,21.17439795,0.2825,-0.3865,0.478736358,20.89,0.67,20.90074161,20.1925,-1.0665,20.22064486,0.2825,-0.3865,0.478736358,19.91,-0.68,19.92160887
09/03/2020 08:30,22.5625,0.432,22.56663533,0.2825,-0.398,0.488067874,22.28,0.83,22.29545469,21.2225,0.272,21.22424298,0.2825,-0.398,0.488067874,20.94,0.67,20.95071598
09/03/2020 09:00,22.974,0.6045,22.98195153,0.284,-0.3855,0.478817554,22.69,0.99,22.71158735,22.124,0.2845,22.12582917,0.284,-0.3855,0.478817554,21.84,0.67,21.8502746
