Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2020 09:30,23.6455,0.824,23.65985305,0.2855,-0.386,0.480110664,23.36,1.21,23.39131676,22.3655,0.284,22.36730306,0.2855,-0.386,0.480110664,22.08,0.67,22.09016297
09/03/2020 10:00,24.024,0.818,24.03792212,0.284,-0.392,0.484066111,23.74,1.21,23.77081614,22.924,0.278,22.92568559,0.284,-0.392,0.484066111,22.64,0.67,22.6499117
09/03/2020 10:30,24.0225,0.6225,24.03056413,0.2825,-0.3975,0.48766023,23.74,1.02,23.76190228,23.1325,0.2725,23.13410496,0.2825,-0.3975,0.48766023,22.85,0.67,22.85982065
09/03/2020 11:00,24.193,0.892,24.20943851,0.283,-0.418,0.504790055,23.91,1.31,23.94585977,23.333,0.252,23.33436078,0.283,-0.418,0.504790055,23.05,0.67,23.05973547
09/03/2020 11:30,24.4625,0.908,24.47934579,0.2825,-0.402,0.491335171,24.18,1.31,24.21545994,23.4525,0.268,23.45403122,0.2825,-0.402,0.491335171,23.17,0.67,23.17968507
09/03/2020 12:00,25.0035,0.9055,25.01989094,0.2835,-0.4045,0.49395597,24.72,1.31,24.75468642,23.5935,0.3355,23.59588529,0.2835,-0.4045,0.49395597,23.31,0.74,23.32174307
09/03/2020 12:30,25.153,1.092,25.17669305,0.283,-0.388,0.480242647,24.87,1.48,24.91399807,23.913,0.462,23.91746251,0.283,-0.388,0.480242647,23.63,0.85,23.64528283
09/03/2020 13:00,25.153,0.945,25.1707456,0.283,-0.395,0.485915631,24.87,1.34,24.90607356,24.253,0.305,24.25491773,0.283,-0.395,0.485915631,23.97,0.7,23.98021893
09/03/2020 13:30,25.3025,0.6185,25.31005825,0.2825,-0.3815,0.474708858,25.02,1,25.03997604,24.0125,0.3185,24.01461219,0.2825,-0.3815,0.474708858,23.73,0.7,23.74032224
09/03/2020 14:00,25.2025,0.8625,25.21725426,0.2825,-0.3975,0.48766023,24.92,1.26,24.9518336,24.3525,0.3025,24.35437871,0.2825,-0.3975,0.48766023,24.07,0.7,24.08017649
09/03/2020 14:30,25.055,0.905,25.07133921,2.235,-0.625,2.320743415,22.82,1.53,22.87123302,24.295,0.335,24.29730952,2.235,-0.625,2.320743415,22.06,0.96,22.08087861
09/03/2020 15:00,24.9225,0.9825,24.94185864,0.2825,-0.4075,0.495845238,24.64,1.39,24.67917543,24.0125,0.3425,24.01494248,0.2825,-0.4075,0.495845238,23.73,0.75,23.74184913
09/03/2020 15:30,25.1335,1.114,25.15817597,0.2835,-0.426,0.5117111,24.85,1.54,24.89767258,24.2535,0.464,24.25793805,0.2835,-0.426,0.5117111,23.97,0.89,23.98651705
09/03/2020 16:00,25.8435,1.091,25.86651838,0.2835,-0.399,0.489462205,25.56,1.49,25.60339235,25.0435,0.491,25.04831278,0.2835,-0.399,0.489462205,24.76,0.89,24.77599039
09/03/2020 16:30,26.2225,0.943,26.23945036,0.2825,-0.427,0.511991455,25.94,1.37,25.97615252,25.5425,0.373,25.54522334,0.2825,-0.427,0.511991455,25.26,0.8,25.27266508
09/03/2020 17:00,25.973,0.559,25.9790148,0.283,-0.421,0.507277045,25.69,0.98,25.7086853,25.313,0.249,25.31422466,0.283,-0.421,0.507277045,25.03,0.67,25.03896563
09/03/2020 17:30,25.845,0.7315,25.85534988,0.285,-0.4185,0.506327216,25.56,1.15,25.58585742,25.215,0.2515,25.21625423,0.285,-0.4185,0.506327216,24.93,0.67,24.93900158
09/03/2020 18:00,25.644,0.6455,25.65212284,0.284,-0.4145,0.502460197,25.36,1.06,25.38214333,25.084,0.2555,25.0853012,0.284,-0.4145,0.502460197,24.8,0.67,24.80904875
09/03/2020 18:30,25.7345,0.6445,25.74256923,0.2845,-0.4155,0.503567771,25.45,1.06,25.47206509,25.2745,0.2545,25.2757813,0.2845,-0.4155,0.503567771,24.99,0.67,24.99897998
09/03/2020 19:00,25.243,0.4565,25.24712739,0.283,-0.4235,0.509353757,24.96,0.88,24.975508,24.803,0.2965,24.80477215,0.283,-0.4235,0.509353757,24.52,0.72,24.53056868
09/03/2020 19:30,24.5935,0.351,24.59600462,0.2835,-0.419,0.505898458,24.31,0.77,24.32219151,24.0835,0.251,24.08480793,0.2835,-0.419,0.505898458,23.8,0.67,23.8094288
09/03/2020 20:00,23.944,0.276,23.94559066,0.284,-0.414,0.502047806,23.66,0.69,23.67005915,23.374,0.256,23.37540186,0.284,-0.414,0.502047806,23.09,0.67,23.09971861
09/03/2020 20:30,0.281,-0.4345,0.517446857,0.284,-0.4315,0.516573567,-0.003,-0.003,0.004242641,0.281,-0.4345,0.517446857,0.284,-0.4315,0.516573567,-0.003,-0.003,0.004242641
09/03/2020 21:00,21.945,0.313,21.94723204,0.285,-0.437,0.521722148,21.66,0.75,21.67298087,21.345,-1.117,21.37420675,0.285,-0.437,0.521722148,21.06,-0.68,21.0709753
09/03/2020 21:30,20.886,-1.0555,20.9126535,0.286,-0.4155,0.504416742,20.6,-0.64,20.60993935,20.266,-1.3255,20.30930098,0.286,-0.4155,0.504416742,19.98,-0.91,20.00071249
09/03/2020 22:00,19.8565,-3.6145,20.18279471,0.2865,-0.4045,0.495683871,19.57,-3.21,19.83151532,19.3565,-0.9445,19.37952973,0.2865,-0.4045,0.495683871,19.07,-0.54,19.07764398
09/03/2020 22:30,18.793,-1.073,18.82360693,0.283,-0.383,0.476212138,18.51,-0.69,18.52285615,18.213,-1.473,18.27246831,0.283,-0.383,0.476212138,17.93,-1.09,17.96310107
09/03/2020 23:00,17.8925,-1.08,17.92506503,0.2825,-0.39,0.481566454,17.61,-0.69,17.6235127,17.3225,-1.62,17.39808628,0.2825,-0.39,0.481566454,17.04,-1.23,17.08433493
09/03/2020 23:30,16.893,-1.177,16.93395341,0.283,-0.377,0.471400042,16.61,-0.8,16.62925434,16.343,-1.787,16.44040808,0.283,-0.377,0.471400042,16.06,-1.41,16.1217772
10/03/2020 00:00,16.143,-1.358,16.20001892,0.283,-0.368,0.464233777,15.86,-0.99,15.89086845,15.573,-1.918,15.6906677,0.283,-0.368,0.464233777,15.29,-1.55,15.36836361
10/03/2020 00:30,16.143,-1.6155,16.22363366,0.283,-0.3855,0.478225104,15.86,-1.23,15.90762396,15.573,-1.8355,15.68079683,0.283,-0.3855,0.478225104,15.29,-1.45,15.3586002
10/03/2020 01:00,16.6025,-1.343,16.65673003,0.2825,-0.363,0.459973097,16.32,-0.98,16.34939754,15.9725,-1.753,16.06840892,0.2825,-0.363,0.459973097,15.69,-1.39,15.75145073
10/03/2020 01:30,16.373,-1.3635,16.42967624,0.283,-0.3835,0.476614362,16.09,-0.98,16.119817,15.723,-1.7735,15.82270619,0.283,-0.3835,0.476614362,15.44,-1.39,15.50244174
10/03/2020 02:00,16.003,-1.319,16.05726533,0.283,-0.389,0.481050933,15.72,-0.93,15.74748551,15.363,-1.779,15.46565905,0.283,-0.389,0.481050933,15.08,-1.39,15.14392618
10/03/2020 02:30,15.283,-3.096,15.59343788,0.283,-0.396,0.486728877,15,-2.7,15.24106296,15.023,-0.166,15.0239171,0.283,-0.396,0.486728877,14.74,0.23,14.74179433
10/03/2020 03:00,14.7525,-4.93,15.55445776,0.2825,-0.39,0.481566454,14.47,-4.54,15.16550362,14.7525,1.64,14.84337752,0.2825,-0.39,0.481566454,14.47,2.03,14.61170079
10/03/2020 03:30,14.753,-2.695,14.99713419,0.283,-0.365,0.461859286,14.47,-2.33,14.6563911,14.343,-0.695,14.35982848,0.283,-0.365,0.461859286,14.06,-0.33,14.06387216
10/03/2020 04:00,14.683,-1.56,14.76563879,0.283,-0.35,0.450098878,14.4,-1.21,14.45074739,14.103,-1.93,14.23444797,0.283,-0.35,0.450098878,13.82,-1.58,13.91002516
10/03/2020 04:30,14.543,-1.673,14.63891314,0.283,-0.353,0.452435631,14.26,-1.32,14.32096365,13.993,-2.053,14.14280234,0.283,-0.353,0.452435631,13.71,-1.7,13.81499548
10/03/2020 05:00,14.6325,-1.7935,14.74200456,0.2825,-0.3635,0.460367788,14.35,-1.43,14.42107486,14.0625,-1.9435,14.19616492,0.2825,-0.3635,0.460367788,13.78,-1.58,13.87028478
10/03/2020 05:30,14.733,-1.8045,14.84309635,0.283,-0.3745,0.469403078,14.45,-1.43,14.52058539,14.153,-1.9545,14.28731883,0.283,-0.3745,0.469403078,13.87,-1.58,13.95970272
10/03/2020 06:00,15.163,-1.6485,15.25234806,0.283,-0.3485,0.448933458,14.88,-1.3,14.93667968,14.533,-1.8085,14.64509342,0.283,-0.3485,0.448933458,14.25,-1.46,14.32459773
10/03/2020 06:30,16.4845,-1.37,16.54133127,0.2845,-0.37,0.466733596,16.2,-1,16.23083485,15.4945,-1.66,15.58316817,0.2845,-0.37,0.466733596,15.21,-1.29,15.26460612
10/03/2020 07:00,17.7835,-1.093,17.81705703,0.2835,-0.403,0.492728373,17.5,-0.69,17.51359757,17.2235,-1.253,17.26901738,0.2835,-0.403,0.492728373,16.94,-0.85,16.96131186
10/03/2020 07:30,19.683,0.2435,19.68450612,0.283,-0.4465,0.528631488,19.4,0.69,19.41226674,19.113,-1.1265,19.14616858,0.283,-0.4465,0.528631488,18.83,-0.68,18.84227428
10/03/2020 08:00,20.893,0.245,20.89443644,0.283,-0.445,0.527365149,20.61,0.69,20.62154698,20.263,-0.445,20.26788578,0.283,-0.445,0.527365149,19.98,0,19.98
10/03/2020 08:30,21.783,0.5695,21.7904433,0.283,-0.4405,0.523573538,21.5,1.01,21.52371018,21.133,-0.4405,21.13759043,0.283,-0.4405,0.523573538,20.85,0,20.85
10/03/2020 09:00,23.0025,1.145,23.03097982,0.2825,-0.455,0.535566289,22.72,1.6,22.77626835,22.2525,0.445,22.25694906,0.2825,-0.455,0.535566289,21.97,0.9,21.9884265
10/03/2020 09:30,23.893,1.5365,23.94235329,0.283,-0.4235,0.509353757,23.61,1.96,23.69121567,23.063,0.6565,23.07234191,0.283,-0.4235,0.509353757,22.78,1.08,22.80558703
10/03/2020 10:00,24.023,1.53,24.07167275,0.283,-0.43,0.514770823,23.74,1.96,23.82077245,23.163,0.65,23.17211835,0.283,-0.43,0.514770823,22.88,1.08,22.90547533
10/03/2020 10:30,24.415,1.2745,24.44824278,0.185,-0.4355,0.47316514,24.23,1.71,24.29026554,23.265,0.6445,23.27392544,0.185,-0.4355,0.47316514,23.08,1.08,23.10525481
10/03/2020 11:00,24.5,1.369,24.53821837,0,-0.421,0.421,24.5,1.79,24.56530277,23.61,0.729,23.62125189,0,-0.421,0.421,23.61,1.15,23.63799061
10/03/2020 11:30,24.79,1.4735,24.83375329,0,-0.4365,0.4365,24.79,1.91,24.8634712,23.88,0.8235,23.89419495,0,-0.4365,0.4365,23.88,1.26,23.9132181
10/03/2020 12:00,24.79,1.577,24.84010928,0,-0.433,0.433,24.79,2.01,24.871353,23.88,0.927,23.89798588,0,-0.433,0.433,23.88,1.36,23.91869562
10/03/2020 12:30,25.026,1.606,25.07747818,0.056,-0.404,0.407862722,24.97,2.01,25.05076845,23.936,1.006,23.95713113,0.056,-0.404,0.407862722,23.88,1.41,23.92159067
10/03/2020 13:00,24.6705,1.4415,24.71257762,0.1905,-0.3985,0.441692767,24.48,1.84,24.54905293,23.8305,0.8315,23.84500204,0.1905,-0.3985,0.441692767,23.64,1.23,23.6719771
10/03/2020 13:30,24.265,1.155,24.29247311,0.165,-0.395,0.428077096,24.1,1.55,24.14979296,23.445,0.585,23.45229733,0.165,-0.395,0.428077096,23.28,0.98,23.30061802
10/03/2020 14:00,24.4025,1.2905,24.43659953,0.0525,-0.4195,0.422772397,24.35,1.71,24.40996927,23.5425,0.7105,23.55321881,0.0525,-0.4195,0.422772397,23.49,1.13,23.51716394
10/03/2020 14:30,24.15,0.8435,24.1647262,0,-0.4165,0.4165,24.15,1.26,24.18284723,23.32,0.3035,23.32197488,0,-0.4165,0.4165,23.32,0.72,23.33111228
10/03/2020 15:00,24.1505,0.8405,24.16512136,0.0005,-0.4195,0.419500298,24.15,1.26,24.18284723,23.3205,0.3005,23.32243599,0.0005,-0.4195,0.419500298,23.32,0.72,23.33111228
10/03/2020 15:30,24.151,0.8445,24.16576051,0.001,-0.4155,0.415501203,24.15,1.26,24.18284723,23.381,0.3045,23.38298273,0.001,-0.4155,0.415501203,23.38,0.72,23.39108377
10/03/2020 16:00,24.437,0.837,24.45132998,0.217,-0.423,0.475413504,24.22,1.26,24.25275242,23.757,0.297,23.75885641,0.217,-0.423,0.475413504,23.54,0.72,23.55100847
10/03/2020 16:30,24.503,0.639,24.51133065,0.283,-0.431,0.515606439,24.22,1.07,24.2436239,23.823,0.239,23.82419883,0.283,-0.431,0.515606439,23.54,0.67,23.5495329
10/03/2020 17:00,24.511,0.4235,24.51465833,0.211,-0.4065,0.457999181,24.3,0.83,24.31417077,23.871,-0.4065,23.8744609,0.211,-0.4065,0.457999181,23.66,0,23.66
10/03/2020 17:30,24.301,0.509,24.30633008,0.001,-0.401,0.401001247,24.3,0.91,24.31703312,23.751,-0.401,23.7543849,0.001,-0.401,0.401001247,23.75,0,23.75
10/03/2020 18:00,24.151,0.4285,24.15480104,0.001,-0.3915,0.391501277,24.15,0.82,24.16391731,23.541,-0.3915,23.54425521,0.001,-0.3915,0.391501277,23.54,0,23.54
10/03/2020 18:30,23.681,0.2775,23.68262585,0.001,-0.3925,0.392501274,23.68,0.67,23.68947657,23.171,-0.3925,23.17432409,0.001,-0.3925,0.392501274,23.17,0,23.17
10/03/2020 19:00,24.1,0.287,24.10170884,0,-0.383,0.383,24.1,0.67,24.10931148,23.7,-0.383,23.7030945,0,-0.383,0.383,23.7,0,23.7
10/03/2020 19:30,23.871,0.28,23.8726421,0.001,-0.39,0.390001282,23.87,0.67,23.87940117,23.471,-0.39,23.47423995,0.001,-0.39,0.390001282,23.47,0,23.47
10/03/2020 20:00,23.611,0.269,23.61253231,0.001,-0.401,0.401001247,23.61,0.67,23.61950465,23.241,-0.401,23.24445917,0.001,-0.401,0.401001247,23.24,0,23.24
10/03/2020 20:30,22.671,-0.408,22.674671,0.001,-0.408,0.408001225,22.67,0,22.67,22.371,-1.098,22.39792948,0.001,-0.408,0.408001225,22.37,-0.69,22.38063895
10/03/2020 21:00,21.5615,-1.091,21.58908435,0.0015,-0.411,0.411002737,21.56,-0.68,21.5707209,21.2115,-1.221,21.24661322,0.0015,-0.411,0.411002737,21.21,-0.81,21.22546113
10/03/2020 21:30,20.9745,-1.092,21.00290728,0.0045,-0.412,0.412024575,20.97,-0.68,20.98102238,20.2545,-1.222,20.29132953,0.0045,-0.412,0.412024575,20.25,-0.81,20.26619353
10/03/2020 22:00,19.807,-1.674,19.87761366,0.007,-0.414,0.414059175,19.8,-1.26,19.8400504,19.217,-1.224,19.25594103,0.007,-0.414,0.414059175,19.21,-0.81,19.22706946
10/03/2020 22:30,18.68,-1.2685,18.72302038,0,-0.3885,0.3885,18.68,-0.88,18.70071656,18.07,-1.7785,18.15731154,0,-0.3885,0.3885,18.07,-1.39,18.12338269
10/03/2020 23:00,17.63,-1.3465,17.68134504,0,-0.3865,0.3865,17.63,-0.96,17.65611792,17.07,-1.8465,17.16957956,0,-0.3865,0.3865,17.07,-1.46,17.13232325
10/03/2020 23:30,16.77,-1.646,16.85058503,0,-0.366,0.366,16.77,-1.28,16.8187782,16.2,-1.996,16.3225003,0,-0.366,0.366,16.2,-1.63,16.28179658
11/03/2020 00:00,16.08,-1.719,16.17162209,0,-0.359,0.359,16.08,-1.36,16.13740995,15.49,-2.069,15.62756734,0,-0.359,0.359,15.49,-1.71,15.58410087
11/03/2020 00:30,15.94,-1.7905,16.04024595,0,-0.3505,0.3505,15.94,-1.44,16.00491175,15.36,-2.1405,15.50842804,0,-0.3505,0.3505,15.36,-1.79,15.4639484
11/03/2020 01:00,16.55,-1.6755,16.63459649,0,-0.3755,0.3755,16.55,-1.3,16.60097889,15.99,-1.9955,16.11403488,0,-0.3755,0.3755,15.99,-1.62,16.07185428
11/03/2020 01:30,16.33,-1.7345,16.42185709,0,-0.3845,0.3845,16.33,-1.35,16.38570719,15.71,-2.1545,15.85704797,0,-0.3845,0.3845,15.71,-1.77,15.80939594
11/03/2020 02:00,15.9,-1.7435,15.99530532,0,-0.3935,0.3935,15.9,-1.35,15.9572084,15.35,-2.1635,15.50171707,0,-0.3935,0.3935,15.35,-1.77,15.45171188
11/03/2020 02:30,15.53,-1.744,15.62761773,0,-0.394,0.394,15.53,-1.35,15.58856632,15.11,-2.164,15.26417361,0,-0.394,0.394,15.11,-1.77,15.21331654
11/03/2020 03:00,15.14,-1.9545,15.26563691,0,-0.3945,0.3945,15.14,-1.56,15.22015769,14.67,-2.3745,14.86092696,0,-0.3945,0.3945,14.67,-1.98,14.80301658
11/03/2020 03:30,14.69,-2.3265,14.87308651,0,-0.3765,0.3765,14.69,-1.95,14.81885961,14.29,-2.1265,14.44735624,0,-0.3765,0.3765,14.29,-1.75,14.39675658
11/03/2020 04:00,14.43,-2.256,14.60528795,0,-0.366,0.366,14.43,-1.89,14.55324706,14,-2.556,14.2314137,0,-0.366,0.366,14,-2.19,14.17025406
11/03/2020 04:30,14.43,-2.1265,14.58584596,0,-0.3665,0.3665,14.43,-1.76,14.53693572,14,-2.4165,14.20702193,0,-0.3665,0.3665,14,-2.05,14.14929327
11/03/2020 05:00,14.43,-2.1205,14.58497241,0,-0.3605,0.3605,14.43,-1.76,14.53693572,14,-2.4105,14.20600261,0,-0.3605,0.3605,14,-2.05,14.14929327
11/03/2020 05:30,14.73,-1.985,14.86314654,0,-0.385,0.385,14.73,-1.6,14.81664267,14.23,-2.275,14.41070869,0,-0.385,0.385,14.23,-1.89,14.3549643
11/03/2020 06:00,15.5,-1.7485,15.59830928,0,-0.3885,0.3885,15.5,-1.36,15.55955012,14.97,-2.0585,15.11086769,0,-0.3885,0.3885,14.97,-1.67,15.06286161
11/03/2020 06:30,16.672,-3.256,16.98696912,0.002,-0.376,0.376005319,16.67,-2.88,16.91695304,16.202,0.124,16.2024745,0.002,-0.376,0.376005319,16.2,0.5,16.20771421
11/03/2020 07:00,17.4415,-4.415,17.99161325,0.0015,-0.375,0.375003,17.44,-4.04,17.90182114,17.5615,2.065,17.68249155,0.0015,-0.375,0.375003,17.56,2.44,17.72871118
11/03/2020 07:30,19.3205,-4.0355,19.73745122,0.0005,-0.3755,0.375500333,19.32,-3.66,19.66362123,18.8305,-0.5655,18.83898937,0.0005,-0.3755,0.375500333,18.83,-0.19,18.83095855
11/03/2020 08:00,20.45,-0.385,20.45362376,0,-0.385,0.385,20.45,0,20.45,19.77,-1.065,19.79866473,0,-0.385,0.385,19.77,-0.68,19.78169103
11/03/2020 08:30,22.27,0.413,22.27382924,0,-0.417,0.417,22.27,0.83,22.28546163,20.95,2.923,21.15292956,0,-0.417,0.417,20.95,3.34,21.21457282
11/03/2020 09:00,22.77,0.57,22.77713327,0,-0.43,0.43,22.77,1,22.79194814,21.99,0.24,21.99130965,0,-0.43,0.43,21.99,0.67,22.00020454
11/03/2020 09:30,23.38,0.7525,23.39210671,0,-0.4375,0.4375,23.38,1.19,23.41026484,22.3,0.2325,22.30121199,0,-0.4375,0.4375,22.3,0.67,22.31006275
11/03/2020 10:00,23.75,0.374,23.75294458,0,-0.436,0.436,23.75,0.81,23.76380862,22.7,0.964,22.72045985,0,-0.436,0.436,22.7,1.4,22.74313083
11/03/2020 10:30,23.35,0.383,23.35314088,0,-0.427,0.427,23.35,0.81,23.36404503,22.45,-0.427,22.45406041,0,-0.427,0.427,22.45,0,22.45
11/03/2020 11:00,23.1275,0.526,23.13348076,0.2175,-0.414,0.467656124,22.91,0.94,22.92927605,22.1775,0.256,22.17897748,0.2175,-0.414,0.467656124,21.96,0.67,21.97021848
11/03/2020 11:30,23.5255,0.7265,23.53671499,0.2955,-0.4135,0.50823469,23.23,1.14,23.25795563,22.7055,0.2565,22.70694877,0.2955,-0.4135,0.50823469,22.41,0.67,22.42001338
11/03/2020 12:00,23.712,0.723,23.7230199,0.282,-0.417,0.50340143,23.43,1.14,23.45771728,22.942,0.253,22.94339498,0.282,-0.417,0.50340143,22.66,0.67,22.66990296
11/03/2020 12:30,24.452,0.937,24.46994632,0.282,-0.373,0.467603464,24.17,1.31,24.20547459,23.482,0.367,23.48486774,0.282,-0.373,0.467603464,23.2,0.74,23.21179872
11/03/2020 13:00,24.372,0.917,24.38924503,0.282,-0.393,0.483707556,24.09,1.31,24.12559222,23.432,0.497,23.43727017,0.282,-0.393,0.483707556,23.15,0.89,23.16710167
11/03/2020 13:30,23.992,0.673,24.00143731,0.282,-0.387,0.478845487,23.71,1.06,23.73368282,23.262,0.303,23.26397328,0.282,-0.387,0.478845487,22.98,0.69,22.99035667
11/03/2020 14:00,23.8125,0.786,23.82546856,0.2825,-0.384,0.476720306,23.53,1.17,23.55907044,22.9525,0.306,22.95453969,0.2825,-0.384,0.476720306,22.67,0.69,22.68049823
11/03/2020 14:30,23.7415,0.766,23.75385397,0.2815,-0.404,0.492400498,23.46,1.17,23.48915707,22.9515,0.286,22.95328186,0.2815,-0.404,0.492400498,22.67,0.69,22.68049823
11/03/2020 15:00,23.452,0.767,23.46453905,0.282,-0.403,0.491866852,23.17,1.17,23.19952155,22.692,0.287,22.69381486,0.282,-0.403,0.491866852,22.41,0.69,22.42061997
11/03/2020 15:30,23.3425,0.5615,23.34925242,0.2825,-0.4085,0.496667394,23.06,0.97,23.08039211,22.4325,0.2815,22.43426617,0.2825,-0.4085,0.496667394,22.15,0.69,22.16074457
11/03/2020 16:00,23.7725,0.4925,23.77760107,0.2825,-0.4175,0.504095725,23.49,0.91,23.50762004,22.6325,0.2725,22.63414042,0.2825,-0.4175,0.504095725,22.35,0.69,22.36064847
11/03/2020 16:30,23.9215,0.3605,23.92421624,0.2815,-0.4195,0.505195507,23.64,0.78,23.65286452,22.8115,0.2705,22.81310375,0.2815,-0.4195,0.505195507,22.53,0.69,22.54056344
11/03/2020 17:00,23.993,0.245,23.99425085,0.283,-0.425,0.510601606,23.71,0.67,23.71946458,22.813,-0.425,22.81695847,0.283,-0.425,0.510601606,22.53,0,22.53
11/03/2020 17:30,24.223,0.342,24.2254142,0.283,-0.408,0.496541036,23.94,0.75,23.95174524,22.713,-0.408,22.71666421,0.283,-0.408,0.496541036,22.43,0,22.43
11/03/2020 18:00,23.998,0.2735,23.99955846,0.058,-0.4065,0.410616914,23.94,0.68,23.94965553,22.878,-0.4065,22.88161109,0.058,-0.4065,0.410616914,22.82,0,22.82
11/03/2020 18:30,24.1905,0.3475,24.19299581,0.0005,-0.4025,0.402500311,24.19,0.75,24.20162391,23.1305,-0.4025,23.13400174,0.0005,-0.4025,0.402500311,23.13,0,23.13
11/03/2020 19:00,24.5305,0.298,24.53231001,0.0005,-0.392,0.392000319,24.53,0.69,24.53970252,23.0505,-0.392,23.05383296,0.0005,-0.392,0.392000319,23.05,0,23.05
11/03/2020 19:30,24.041,0.2975,24.04284067,0.001,-0.3925,0.392501274,24.04,0.69,24.04990021,22.661,-1.0725,22.68636545,0.001,-0.3925,0.392501274,22.66,-0.68,22.6702007
11/03/2020 20:00,23.1505,0.291,23.15232885,0.0005,-0.399,0.399000313,23.15,0.69,23.16028065,22.4305,-1.079,22.45643719,0.0005,-0.399,0.399000313,22.43,-0.68,22.44030526
11/03/2020 20:30,22.321,0.2895,22.32287731,0.001,-0.4005,0.400501248,22.32,0.69,22.33066278,21.641,-1.1305,21.67050787,0.001,-0.4005,0.400501248,21.64,-0.73,21.65230935
11/03/2020 21:00,21.4215,-0.4065,21.42535658,0.0015,-0.4065,0.406502768,21.42,0,21.42,20.7015,-1.3365,20.74459772,0.0015,-0.4065,0.406502768,20.7,-0.93,20.72088077
11/03/2020 21:30,20.383,-1.086,20.41191037,0.003,-0.406,0.406011084,20.38,-0.68,20.3913413,19.663,-1.466,19.71757401,0.003,-0.406,0.406011084,19.66,-1.06,19.68855505
11/03/2020 22:00,19.2545,-1.08,19.28476524,0.0045,-0.4,0.400025312,19.25,-0.68,19.26200665,18.5545,-1.69,18.63130619,0.0045,-0.4,0.400025312,18.55,-1.29,18.59480035
11/03/2020 22:30,18.25,-1.7135,18.33026411,0,-0.3935,0.3935,18.25,-1.32,18.29767472,17.72,-1.1435,17.75685761,0,-0.3935,0.3935,17.72,-0.75,17.73586479
11/03/2020 23:00,17.27,-1.4235,17.32856752,0,-0.3835,0.3835,17.27,-1.04,17.30128608,16.73,-1.7535,16.82164267,0,-0.3835,0.3835,16.73,-1.37,16.78600012
11/03/2020 23:30,16.37,-1.534,16.44171694,0,-0.374,0.374,16.37,-1.16,16.41104811,15.78,-1.874,15.89088657,0,-0.374,0.374,15.78,-1.5,15.85113245
12/03/2020 00:00,15.94,-1.6395,16.02409312,0,-0.3595,0.3595,15.94,-1.28,15.99131014,15.33,-1.8595,15.44236511,0,-0.3595,0.3595,15.33,-1.5,15.4032107
12/03/2020 00:30,15.82,-1.754,15.91693802,0,-0.354,0.354,15.82,-1.4,15.88182609,15.2,-1.854,15.31265215,0,-0.354,0.354,15.2,-1.5,15.27383383
12/03/2020 01:00,16.22,-1.7375,16.31279578,0,-0.3375,0.3375,16.22,-1.4,16.28030712,15.56,-1.8375,15.6681207,0,-0.3375,0.3375,15.56,-1.5,15.63213357
12/03/2020 01:30,16.08,-1.76,16.17603165,0,-0.36,0.36,16.08,-1.4,16.14083021,15.36,-1.86,15.47220734,0,-0.36,0.36,15.36,-1.5,15.43306839
12/03/2020 02:00,15.75,-1.8205,15.85486425,0,-0.3605,0.3605,15.75,-1.46,15.81752509,15.04,-1.9605,15.1672397,0,-0.3605,0.3605,15.04,-1.6,15.12486694
12/03/2020 02:30,15.56,-0.81,15.58106864,0,-0.35,0.35,15.56,-0.46,15.566798,14.75,-3.09,15.07018912,0,-0.35,0.35,14.75,-2.74,15.00233648
12/03/2020 03:00,15.36,-0.6185,15.3724475,0,-0.3485,0.3485,15.36,-0.27,15.36237286,14.5,-3.2785,14.86602039,0,-0.3485,0.3485,14.5,-2.93,14.79306932
12/03/2020 03:30,15.05,-1.772,15.15395935,0,-0.322,0.322,15.05,-1.45,15.11968915,14.38,-2.102,14.53281817,0,-0.322,0.322,14.38,-1.78,14.4897481
12/03/2020 04:00,14.91,-1.7945,15.01760068,0,-0.3445,0.3445,14.91,-1.45,14.98034045,14.23,-2.1245,14.38771699,0,-0.3445,0.3445,14.23,-1.78,14.34089607
12/03/2020 04:30,14.75,-1.988,14.88336803,0,-0.348,0.348,14.75,-1.64,14.84089283,14.05,-2.298,14.23668866,0,-0.348,0.348,14.05,-1.95,14.18467483
12/03/2020 05:00,14.67,-1.9155,14.79452738,0,-0.3355,0.3355,14.67,-1.58,14.75483988,13.95,-2.2855,14.13598282,0,-0.3355,0.3355,13.95,-1.95,14.08563098
12/03/2020 05:30,14.76,-1.8535,14.87592223,0,-0.3735,0.3735,14.76,-1.48,14.83401497,14.06,-2.1635,14.22548179,0,-0.3735,0.3735,14.06,-1.79,14.17348581
12/03/2020 06:00,15.19,-1.6715,15.28168879,0,-0.3815,0.3815,15.19,-1.29,15.24467776,14.47,-2.0215,14.61052231,0,-0.3815,0.3815,14.47,-1.64,14.56264056
12/03/2020 06:30,16.692,-1.3955,16.75023236,0.002,-0.3755,0.375505326,16.69,-1.02,16.72113932,16.112,-1.7655,16.20844022,0.002,-0.3755,0.375505326,16.11,-1.39,16.16985467
12/03/2020 07:00,17.7615,-1.0975,17.79537548,0.0015,-0.3675,0.367503061,17.76,-0.73,17.77499648,17.1115,-1.3775,17.16685581,0.0015,-0.3675,0.367503061,17.11,-1.01,17.13978413
12/03/2020 07:30,19.3005,-0.3915,19.30447027,0.0005,-0.3915,0.391500319,19.3,0,19.3,18.5805,-1.1215,18.61431553,0.0005,-0.3915,0.391500319,18.58,-0.73,18.59433516
12/03/2020 08:00,20.36,0.281,20.36193903,0,-0.389,0.389,20.36,0.67,20.37102108,19.56,-1.069,19.5891899,0,-0.389,0.389,19.56,-0.68,19.57181647
12/03/2020 08:30,21.42,-0.5805,21.42786458,0,-0.3905,0.3905,21.42,-0.19,21.42084265,20.76,3.3695,21.0316697,0,-0.3905,0.3905,20.76,3.76,21.09775343
12/03/2020 09:00,21.9905,-2.674,22.15247991,0.0005,-0.414,0.414000302,21.99,-2.26,22.10582955,21.7805,3.686,22.09019638,0.0005,-0.414,0.414000302,21.78,4.1,22.16254498
12/03/2020 09:30,22.95,0.1035,22.95023338,0,-0.4265,0.4265,22.95,0.53,22.95611901,22.16,1.4435,22.20696495,0,-0.4265,0.4265,22.16,1.87,22.23876121
12/03/2020 10:00,23.54,1.133,23.56725035,0,-0.427,0.427,23.54,1.56,23.59163411,22.47,0.453,22.47456582,0,-0.427,0.427,22.47,0.88,22.48722526
12/03/2020 10:30,23.81,0.9045,23.82717399,0,-0.4155,0.4155,23.81,1.32,23.8465616,22.02,0.3345,22.0225405,0,-0.4155,0.4155,22.02,0.75,22.03276878
12/03/2020 11:00,24.0105,1.0175,24.03204978,0.0005,-0.4125,0.412500303,24.01,1.43,24.05254664,22.9605,0.3375,22.96298035,0.0005,-0.4125,0.412500303,22.96,0.75,22.9722463
12/03/2020 11:30,24.233,0.9345,24.25101192,0.003,-0.4055,0.405511097,24.23,1.34,24.26702495,22.963,0.3445,22.96558402,0.003,-0.4055,0.405511097,22.96,0.75,22.9722463
12/03/2020 12:00,23.7605,0.9235,23.77844008,0.0105,-0.4165,0.416632332,23.75,1.34,23.78777207,22.5505,0.2835,22.55228198,0.0105,-0.4165,0.416632332,22.54,0.7,22.55086695
12/03/2020 12:30,24.4815,1.044,24.50375029,0.0015,-0.416,0.416002704,24.48,1.46,24.52349893,22.8515,0.404,22.85507095,0.0015,-0.416,0.416002704,22.85,0.82,22.86470861
12/03/2020 13:00,23.9505,0.8835,23.96678999,0.0205,-0.3965,0.397029596,23.93,1.28,23.96420873,22.8705,0.3335,22.87293144,0.0205,-0.3965,0.397029596,22.85,0.73,22.86165786
12/03/2020 13:30,23.4305,0.518,23.43622526,0.0105,-0.392,0.3921406,23.42,0.91,23.43767267,22.2205,0.278,22.22223896,0.0105,-0.392,0.3921406,22.21,0.67,22.22010351
12/03/2020 14:00,23.219,0.509,23.2245784,0.009,-0.401,0.401100985,23.21,0.91,23.22783244,22.039,0.269,22.0406416,0.009,-0.401,0.401100985,22.03,0.67,22.04018602
12/03/2020 14:30,23.685,0.661,23.69422179,0.005,-0.409,0.409030561,23.68,1.07,23.70416208,22.035,0.261,22.03654569,0.005,-0.409,0.409030561,22.03,0.67,22.04018602
12/03/2020 15:00,23.3265,0.6125,23.33454003,0.0065,-0.3875,0.387554512,23.32,1,23.34143098,21.8965,0.2825,21.89832228,0.0065,-0.3875,0.387554512,21.89,0.67,21.90025114
12/03/2020 15:30,23.2405,0.545,23.24688937,0.0005,-0.395,0.395000316,23.24,0.94,23.25900256,22.3905,0.275,22.39218871,0.0005,-0.395,0.395000316,22.39,0.67,22.40002232
12/03/2020 16:00,23.5705,0.398,23.57385998,0.0005,-0.422,0.422000296,23.57,0.82,23.58425958,22.7005,-0.422,22.70442213,0.0005,-0.422,0.422000296,22.7,0,22.7
12/03/2020 16:30,23.5705,0.2705,23.57205211,0.0005,-0.4195,0.419500298,23.57,0.69,23.58009754,22.7705,-0.4195,22.77436389,0.0005,-0.4195,0.419500298,22.77,0,22.77
12/03/2020 17:00,23.6305,0.288,23.63225495,0.0005,-0.402,0.402000311,23.63,0.69,23.64007191,22.7105,-0.402,22.71405764,0.0005,-0.402,0.402000311,22.71,0,22.71
12/03/2020 17:30,23.7915,0.359,23.7942084,0.0015,-0.401,0.401002805,23.79,0.76,23.80213646,22.9215,-0.401,22.92500738,0.0015,-0.401,0.401002805,22.92,0,22.92
12/03/2020 18:00,23.871,0.32,23.87314477,0.001,-0.39,0.390001282,23.87,0.71,23.88055694,23.051,-0.39,23.05429897,0.001,-0.39,0.390001282,23.05,0,23.05
12/03/2020 18:30,23.871,0.324,23.87319872,0.001,-0.386,0.386001295,23.87,0.71,23.88055694,22.971,-0.386,22.9742429,0.001,-0.386,0.386001295,22.97,0,22.97
12/03/2020 19:00,24.82,0.3385,24.82230816,0,-0.3715,0.3715,24.82,0.71,24.83015304,23.39,-0.3715,23.39295005,0,-0.3715,0.3715,23.39,0,23.39
12/03/2020 19:30,24.561,0.335,24.56328451,0.001,-0.375,0.375001333,24.56,0.71,24.57026048,23.251,-0.375,23.25402387,0.001,-0.375,0.375001333,23.25,0,23.25
12/03/2020 20:00,23.6905,0.3395,23.6929325,0.0005,-0.3705,0.370500337,23.69,0.71,23.70063712,23.0405,-1.0505,23.06443562,0.0005,-0.3705,0.370500337,23.04,-0.68,23.05003254
12/03/2020 20:30,22.8205,-3.8005,23.13480107,0.0005,-0.3805,0.380500329,22.82,-3.42,23.07485211,22.2605,2.6595,22.41880462,0.0005,-0.3805,0.380500329,22.26,3.04,22.46662413
12/03/2020 21:00,21.9615,-4.121,22.34480081,0.0015,-0.401,0.401002805,21.96,-3.72,22.27285343,21.4315,2.329,21.5576769,0.0015,-0.401,0.401002805,21.43,2.73,21.60318958
12/03/2020 21:30,21.1925,-1.0675,21.21936881,0.0025,-0.3875,0.387508064,21.19,-0.68,21.200908,19.9625,-1.3075,20.00527337,0.0025,-0.3875,0.387508064,19.96,-0.92,19.98119116
12/03/2020 22:00,19.885,-1.057,19.91307294,0.005,-0.377,0.377033155,19.88,-0.68,19.89162638,19.195,-1.597,19.26131963,0.005,-0.377,0.377033155,19.19,-1.22,19.22874151
12/03/2020 22:30,18.89,-1.058,18.91960528,0,-0.378,0.378,18.89,-0.68,18.90223532,18.21,-1.708,18.2899252,0,-0.378,0.378,18.21,-1.33,18.25850487
12/03/2020 23:00,17.83,-1.187,17.86946751,0,-0.387,0.387,17.83,-0.8,17.84793826,17.2,-1.867,17.30103144,0,-0.387,0.387,17.2,-1.48,17.26355699
12/03/2020 23:30,16.9,-2.7235,17.11804464,0,-0.3735,0.3735,16.9,-2.35,17.06260531,16.5,-0.5135,16.50798844,0,-0.3735,0.3735,16.5,-0.14,16.50059393
13/03/2020 00:00,16.23,-1.555,16.30432228,0,-0.355,0.355,16.23,-1.2,16.27430183,15.57,-1.925,15.68854757,0,-0.355,0.355,15.57,-1.57,15.64895524
13/03/2020 00:30,16.15,-1.502,16.21969494,0,-0.172,0.172,16.15,-1.33,16.20467217,15.48,-1.742,15.57770728,0,-0.172,0.172,15.48,-1.57,15.55941194
13/03/2020 01:00,16.54,-1.368,16.59647625,0,-0.168,0.168,16.54,-1.2,16.5834737,15.82,-1.818,15.92411768,0,-0.168,0.168,15.82,-1.65,15.9058134
13/03/2020 01:30,16.32,-1.375,16.37782113,0,-0.175,0.175,16.32,-1.2,16.36405818,15.56,-1.825,15.66665966,0,-0.175,0.175,15.56,-1.65,15.64723937
13/03/2020 02:00,15.76,-1.3745,15.8198246,0,-0.1745,0.1745,15.76,-1.2,15.80561925,15.11,-1.9345,15.23333155,0,-0.1745,0.1745,15.11,-1.76,15.21215632
13/03/2020 02:30,15.47,-1.4725,15.53992137,0,-0.1825,0.1825,15.47,-1.29,15.52369157,14.91,-2.0125,15.04520709,0,-0.1825,0.1825,14.91,-1.83,15.02188404
13/03/2020 03:00,15.21,-2.611,15.43247942,0,-0.181,0.181,15.21,-2.43,15.40288934,14.82,-0.901,14.84736344,0,-0.181,0.181,14.82,-0.72,14.83747957
13/03/2020 03:30,14.76,-5.094,15.61430229,0,-0.174,0.174,14.76,-4.92,15.55840609,14.82,1.576,14.90356253,0,-0.174,0.174,14.82,1.75,14.92296552
13/03/2020 04:00,14.76,-2.097,14.90821951,0,-0.167,0.167,14.76,-1.93,14.88564745,14.31,-1.667,14.40676886,0,-0.167,0.167,14.31,-1.5,14.38840158
13/03/2020 04:30,14.63,-1.8405,14.74531587,0,-0.1705,0.1705,14.63,-1.67,14.72500594,14.01,-2.0605,14.16071186,0,-0.1705,0.1705,14.01,-1.89,14.13690914
13/03/2020 05:00,14.57,-1.751,14.67483905,0,-0.171,0.171,14.57,-1.58,14.65541879,13.87,-1.971,14.00934477,0,-0.171,0.171,13.87,-1.8,13.98631116
13/03/2020 05:30,14.84,-1.6125,14.92734927,0,-0.1925,0.1925,14.84,-1.42,14.9077832,14.12,-2.0525,14.26839712,0,-0.1925,0.1925,14.12,-1.86,14.2419802
13/03/2020 06:00,15.38,-1.4495,15.44815362,0,-0.1895,0.1895,15.38,-1.26,15.43152617,14.74,-1.9495,14.86836071,0,-0.1895,0.1895,14.74,-1.76,14.84470276
13/03/2020 06:30,16.3515,-1.315,16.40429143,0.0015,-0.185,0.185006081,16.35,-1.13,16.38900241,15.7115,-1.635,15.79634316,0.0015,-0.185,0.185006081,15.71,-1.45,15.77677407
13/03/2020 07:00,17.4615,-0.9605,17.48789703,0.0015,-0.1905,0.190505905,17.46,-0.77,17.47697056,16.9215,-1.1805,16.96262782,0.0015,-0.1905,0.190505905,16.92,-0.99,16.94893802
13/03/2020 07:30,19.29,-3.571,19.61775066,0,-0.211,0.211,19.29,-3.36,19.58044177,18.83,-0.851,18.84922017,0,-0.211,0.211,18.83,-0.64,18.84087312
13/03/2020 08:00,20.39,0.4535,20.39504259,0,-0.2165,0.2165,20.39,0.67,20.40100488,19.82,-0.9465,19.84258709,0,-0.2165,0.2165,19.82,-0.73,19.83343894
13/03/2020 08:30,21.77,0.526,21.7763536,0,-0.204,0.204,21.77,0.73,21.78223588,20.64,-0.884,20.65892195,0,-0.204,0.204,20.64,-0.68,20.65119851
13/03/2020 09:00,22.012,0.485,22.01734246,0.002,-0.195,0.195010256,22.01,0.68,22.02050181,21.162,-0.195,21.16289841,0.002,-0.195,0.195010256,21.16,0,21.16
13/03/2020 09:30,22.7255,0.6505,22.73480813,0.0055,-0.1895,0.189579799,22.72,0.84,22.73552287,21.8655,-0.1895,21.86632115,0.0055,-0.1895,0.189579799,21.86,0,21.86
13/03/2020 10:00,22.7235,0.6355,22.73238466,0.0035,-0.2045,0.204529949,22.72,0.84,22.73552287,21.9435,-0.2045,21.94445289,0.0035,-0.2045,0.204529949,21.94,0,21.94
13/03/2020 10:30,23.01,0.4545,23.01448827,0,-0.2155,0.2155,23.01,0.67,23.01975239,22.18,-0.2155,22.18104687,0,-0.2155,0.2155,22.18,0,22.18
13/03/2020 11:00,23.2165,0.6035,23.2243425,0.0065,-0.2065,0.206602275,23.21,0.81,23.22412969,22.1865,-0.2065,22.18746097,0.0065,-0.2065,0.206602275,22.18,0,22.18
13/03/2020 11:30,23.353,0.7935,23.36647708,0.003,-0.2065,0.206521791,23.35,1,23.37140347,22.373,0.4635,22.37780063,0.003,-0.2065,0.206521791,22.37,0.67,22.38003128
13/03/2020 12:00,23.215,0.7865,23.22831908,0.005,-0.2135,0.21355854,23.21,1,23.23153245,22.215,0.4565,22.21968985,0.005,-0.2135,0.21355854,22.21,0.67,22.22010351
13/03/2020 12:30,23.021,0.787,23.03444833,0.021,-0.213,0.214032708,23,1,23.02172887,21.751,0.457,21.75580038,0.021,-0.213,0.214032708,21.73,0.67,21.74032658
13/03/2020 13:00,23.0915,0.8815,23.10831916,0.0115,-0.2185,0.218802422,23.08,1.1,23.1061983,22.2615,0.4515,22.26607811,0.0115,-0.2185,0.218802422,22.25,0.67,22.26008535
13/03/2020 13:30,22.9945,0.3405,22.9970209,0.0145,-0.2195,0.219978408,22.98,0.56,22.98682231,21.8845,3.2105,22.1187398,0.0145,-0.2195,0.219978408,21.87,3.43,22.1373395
13/03/2020 14:00,22.6335,-3.0375,22.83641234,0.0135,-0.2175,0.217918563,22.62,-2.82,22.79510474,22.4735,3.4325,22.73412102,0.0135,-0.2175,0.217918563,22.46,3.65,22.75465007
13/03/2020 14:30,22.77,-2.804,22.94199895,0,-0.204,0.204,22.77,-2.6,22.91796021,22.87,3.446,23.12816067,0,-0.204,0.204,22.87,3.65,23.15943436
13/03/2020 15:00,23.0205,0.387,23.02375272,0.0005,-0.213,0.213000587,23.02,0.6,23.02781796,22.4205,3.437,22.68241145,0.0005,-0.213,0.213000587,22.42,3.65,22.71516894
13/03/2020 15:30,22.6515,0.5155,22.65736508,0.0015,-0.2145,0.214505245,22.65,0.73,22.66176074,21.8815,-0.8945,21.89977563,0.0015,-0.2145,0.214505245,21.88,-0.68,21.89056418
13/03/2020 16:00,22.9405,0.507,22.94610183,0.0005,-0.223,0.223000561,22.94,0.73,22.95161214,22.3305,-0.903,22.34875028,0.0005,-0.223,0.223000561,22.33,-0.68,22.34035138
13/03/2020 16:30,23.281,0.5215,23.28684013,0.001,-0.2085,0.208502398,23.28,0.73,23.29144263,22.641,-0.8885,22.65842698,0.001,-0.2085,0.208502398,22.64,-0.68,22.65020971
13/03/2020 17:00,23.3415,0.4635,23.34610148,0.0015,-0.2065,0.206505448,23.34,0.67,23.34961456,22.6415,-0.8865,22.65884826,0.0015,-0.2065,0.206505448,22.64,-0.68,22.65020971
13/03/2020 17:30,23.6215,0.4795,23.62636626,0.0015,-0.1905,0.190505905,23.62,0.67,23.62950063,22.7715,-0.8705,22.78813249,0.0015,-0.1905,0.190505905,22.77,-0.68,22.78015145
13/03/2020 18:00,23.6215,0.4755,23.62628541,0.0015,-0.1945,0.194505784,23.62,0.67,23.62950063,22.7715,-0.8745,22.78828564,0.0015,-0.1945,0.194505784,22.77,-0.68,22.78015145
13/03/2020 18:30,23.1705,0.4785,23.17544029,0.0005,-0.1915,0.191500653,23.17,0.67,23.17968507,22.6305,-0.8715,22.6472745,0.0005,-0.1915,0.191500653,22.63,-0.68,22.64021422
13/03/2020 19:00,23.3105,0.484,23.31552415,0.0005,-0.186,0.186000672,23.31,0.67,23.31962693,22.5505,-0.866,22.56712224,0.0005,-0.186,0.186000672,22.55,-0.68,22.56025044
13/03/2020 19:30,22.9215,-0.1885,22.92227507,0.0015,-0.1885,0.188505968,22.92,0,22.92,22.1415,-0.9485,22.16180666,0.0015,-0.1885,0.188505968,22.14,-0.76,22.15304042
13/03/2020 20:00,22.2915,-0.1895,22.29230546,0.0015,-0.1895,0.189505937,22.29,0,22.29,21.7815,-0.9995,21.80442025,0.0015,-0.1895,0.189505937,21.78,-0.81,21.79505678
13/03/2020 20:30,21.691,-0.1925,21.69185417,0.001,-0.1925,0.192502597,21.69,0,21.69,20.731,-1.0725,20.75872388,0.001,-0.1925,0.192502597,20.73,-0.88,20.74866984
13/03/2020 21:00,20.872,-0.874,20.89029105,0.002,-0.194,0.194010309,20.87,-0.68,20.88107516,20.232,-1.184,20.26661491,0.002,-0.194,0.194010309,20.23,-0.99,20.25420944
13/03/2020 21:30,19.626,-2.299,19.76019426,0.006,-0.189,0.189095214,19.62,-2.11,19.73313204,19.196,-0.089,19.19620632,0.006,-0.189,0.189095214,19.19,0.1,19.19026055
13/03/2020 22:00,18.7925,-1.0535,18.82200623,0.0125,-0.1835,0.183925257,18.78,-0.87,18.80014096,18.0925,-1.5235,18.15653074,0.0125,-0.1835,0.183925257,18.08,-1.34,18.12958907
13/03/2020 22:30,18.06,-1.16,18.09721526,0,-0.17,0.17,18.06,-0.99,18.0871142,17.35,-1.61,17.42454017,0,-0.17,0.17,17.35,-1.44,17.40965537
13/03/2020 23:00,17.38,-1.164,17.41893498,0,-0.174,0.174,17.38,-0.99,17.40817337,16.61,-1.614,16.68823226,0,-0.174,0.174,16.61,-1.44,16.67230338
13/03/2020 23:30,16.46,-1.304,16.51157218,0,-0.174,0.174,16.46,-1.13,16.49874238,15.72,-1.714,15.81316527,0,-0.174,0.174,15.72,-1.54,15.79525245
14/03/2020 00:00,15.76,-1.446,15.82619714,0,-0.166,0.166,15.76,-1.28,15.81189426,15.07,-1.886,15.18755728,0,-0.166,0.166,15.07,-1.72,15.16783768
14/03/2020 00:30,15.76,-1.6515,15.84629459,0,-0.1615,0.1615,15.76,-1.49,15.83027795,15.07,-2.0215,15.20497821,0,-0.1615,0.1615,15.07,-1.86,15.1843505
14/03/2020 01:00,16.4,-1.516,16.46991973,0,-0.156,0.156,16.4,-1.36,16.45629363,15.69,-1.916,15.80655421,0,-0.156,0.156,15.69,-1.76,15.78840397
14/03/2020 01:30,16.21,-1.5225,16.28134227,0,-0.1625,0.1625,16.21,-1.36,16.26695116,15.54,-1.9925,15.66721597,0,-0.1625,0.1625,15.54,-1.83,15.64737997
14/03/2020 02:00,15.76,-1.612,15.84222661,0,-0.172,0.172,15.76,-1.44,15.82565007,15.2,-2.002,15.33127535,0,-0.172,0.172,15.2,-1.83,15.30976486
14/03/2020 02:30,15.32,-1.7035,15.41441897,0,-0.1735,0.1735,15.32,-1.53,15.39621057,14.71,-2.1735,14.86970754,0,-0.1735,0.1735,14.71,-2,14.84533934
14/03/2020 03:00,15.01,-1.7945,15.11688891,0,-0.1745,0.1745,15.01,-1.62,15.09716861,14.42,-2.2445,14.59363492,0,-0.1745,0.1745,14.42,-2.07,14.56781727
14/03/2020 03:30,14.72,-1.7825,14.82753204,0,-0.1625,0.1625,14.72,-1.62,14.80887572,14.11,-2.2325,14.28552261,0,-0.1625,0.1625,14.11,-2.07,14.26103082
14/03/2020 04:00,14.46,-1.9165,14.58645167,0,-0.1665,0.1665,14.46,-1.75,14.56551063,13.87,-2.3665,14.07043788,0,-0.1665,0.1665,13.87,-2.2,14.04339346
14/03/2020 04:30,14.27,-1.9175,14.39825358,0,-0.1675,0.1675,14.27,-1.75,14.37690509,13.64,-2.4275,13.85432626,0,-0.1675,0.1675,13.64,-2.26,13.82596109
14/03/2020 05:00,13.95,-2.061,14.1014262,0,-0.161,0.161,13.95,-1.9,14.07879611,13.31,-2.491,13.54109231,0,-0.161,0.161,13.31,-2.33,13.51240171
14/03/2020 05:30,14.12,-1.9655,14.25614219,0,-0.1855,0.1855,14.12,-1.78,14.23175323,13.47,-2.4355,13.6884097,0,-0.1855,0.1855,13.47,-2.25,13.65662477
14/03/2020 06:00,14.29,-1.8705,14.4119003,0,-0.1905,0.1905,14.29,-1.68,14.38841548,13.65,-2.3405,13.8492036,0,-0.1905,0.1905,13.65,-2.15,13.81828499
14/03/2020 06:30,14.56,-1.933,14.68775303,0,-0.173,0.173,14.56,-1.76,14.66598786,13.95,-2.233,14.12758964,0,-0.173,0.173,13.95,-2.06,14.10128008
14/03/2020 07:00,14.74,-1.804,14.8499837,0,-0.174,0.174,14.74,-1.63,14.82985165,14.18,-2.064,14.32942762,0,-0.174,0.174,14.18,-1.89,14.30540108
14/03/2020 07:30,15.71,-1.5325,15.7845702,0,-0.1725,0.1725,15.71,-1.36,15.76875708,15.19,-1.7625,15.29190983,0,-0.1725,0.1725,15.19,-1.59,15.27298923
14/03/2020 08:00,16.6,-1.264,16.64805382,0,-0.174,0.174,16.6,-1.09,16.63574765,16.02,-1.544,16.094233,0,-0.174,0.174,16.02,-1.37,16.07847319
14/03/2020 08:30,17.78,-1.371,17.83277996,0,-0.181,0.181,17.78,-1.19,17.81977834,17.27,-0.871,17.29195018,0,-0.181,0.181,17.27,-0.69,17.28377852
14/03/2020 09:00,18.95,-2.685,19.1392718,0,-0.195,0.195,18.95,-2.49,19.11289094,18.41,-0.885,18.43125945,0,-0.195,0.195,18.41,-0.69,18.42292593
14/03/2020 09:30,20.2,-0.194,20.20093156,0,-0.194,0.194,20.2,0,20.2,19.24,-1.024,19.26723063,0,-0.194,0.194,19.24,-0.83,19.25789449
14/03/2020 10:00,20.92,-0.189,20.92085373,0,-0.189,0.189,20.92,0,20.92,20.23,-0.869,20.24865578,0,-0.189,0.189,20.23,-0.68,20.24142535
14/03/2020 10:30,21.31,-0.189,21.31083811,0,-0.189,0.189,21.31,0,21.31,20.23,-0.869,20.24865578,0,-0.189,0.189,20.23,-0.68,20.24142535
14/03/2020 11:00,21.31,-0.1825,21.31078146,0,-0.1825,0.1825,21.31,0,21.31,20.52,-0.8625,20.53811837,0,-0.1825,0.1825,20.52,-0.68,20.53126396
14/03/2020 11:30,21.8905,0.4855,21.89588319,0.0005,-0.1845,0.184500678,21.89,0.67,21.90025114,20.9905,-0.8645,21.0082948,0.0005,-0.1845,0.184500678,20.99,-0.68,21.00101188
14/03/2020 12:00,21.8905,-0.1855,21.89128595,0.0005,-0.1855,0.185500674,21.89,0,21.89,20.9905,-0.9555,21.01223621,0.0005,-0.1855,0.185500674,20.99,-0.77,21.00411864
14/03/2020 12:30,21.8905,-0.1845,21.8912775,0.0005,-0.1845,0.184500678,21.89,0,21.89,20.7505,-0.9045,20.77020391,0.0005,-0.1845,0.184500678,20.75,-0.72,20.76248781
14/03/2020 13:00,21.702,-0.184,21.70278001,0.002,-0.184,0.184010869,21.7,0,21.7,20.682,-0.904,20.70174727,0.002,-0.184,0.184010869,20.68,-0.72,20.69253005
14/03/2020 13:30,21.64,-0.1855,21.64079505,0,-0.1855,0.1855,21.64,0,21.64,20.88,-1.0355,20.90566096,0,-0.1855,0.1855,20.88,-0.85,20.89729408
14/03/2020 14:00,21.64,-0.1885,21.64082097,0,-0.1885,0.1885,21.64,0,21.64,20.88,-1.0385,20.90580977,0,-0.1885,0.1885,20.88,-0.85,20.89729408
14/03/2020 14:30,21.94,-0.191,21.94083137,0,-0.191,0.191,21.94,0,21.94,20.74,-0.981,20.76318764,0,-0.191,0.191,20.74,-0.79,20.75504035
14/03/2020 15:00,21.7,-0.192,21.70084938,0,-0.192,0.192,21.7,0,21.7,20.82,-0.982,20.84314573,0,-0.192,0.192,20.82,-0.79,20.8349826
14/03/2020 15:30,21.81,-0.1885,21.81081457,0,-0.1885,0.1885,21.81,0,21.81,20.93,-0.9785,20.95286048,0,-0.1885,0.1885,20.93,-0.79,20.94490391
14/03/2020 16:00,21.86,-0.185,21.86078281,0,-0.185,0.185,21.86,0,21.86,20.98,-1.035,21.00551416,0,-0.185,0.185,20.98,-0.85,20.99721172
14/03/2020 16:30,21.86,-0.1865,21.86079555,0,-0.1865,0.1865,21.86,0,21.86,20.98,-1.0365,21.00558812,0,-0.1865,0.1865,20.98,-0.85,20.99721172
14/03/2020 17:00,22.14,-0.182,22.14074805,0,-0.182,0.182,22.14,0,22.14,20.88,-1.032,20.90548789,0,-0.182,0.182,20.88,-0.85,20.89729408
14/03/2020 17:30,21.96,-3.8765,22.29952583,0,-0.1965,0.1965,21.96,-3.68,22.26620758,21.75,1.9535,21.83755165,0,-0.1965,0.1965,21.75,2.15,21.85600604
14/03/2020 18:00,22.04,-3.87,22.37718704,0,-0.19,0.19,22.04,-3.68,22.34511132,21.94,2.42,22.0730605,0,-0.19,0.19,21.94,2.61,22.09469846
14/03/2020 18:30,22.04,-4.0425,22.40766401,0,-0.1925,0.1925,22.04,-3.85,22.37373684,21.73,2.3175,21.85323103,0,-0.1925,0.1925,21.73,2.51,21.87448285
14/03/2020 19:00,21.92,-4.1325,22.30614167,0,-0.1925,0.1925,21.92,-3.94,22.27128196,21.91,2.3175,22.03222427,0,-0.1925,0.1925,21.91,2.51,22.05330361
14/03/2020 19:30,21.401,-4.0795,21.78635172,0.001,-0.1895,0.189502639,21.4,-3.89,21.75068045,21.331,2.1005,21.43417041,0.001,-0.1895,0.189502639,21.33,2.29,21.4525756
14/03/2020 20:00,21.1005,-0.87,21.11842798,0.0005,-0.18,0.180000694,21.1,-0.69,21.11127898,20.3105,-1.34,20.35465574,0.0005,-0.18,0.180000694,20.31,-1.16,20.34309957
14/03/2020 20:30,20.58,-0.8665,20.59823347,0,-0.1765,0.1765,20.58,-0.69,20.59156381,19.79,-1.4565,19.8435252,0,-0.1765,0.1765,19.79,-1.28,19.83135144
14/03/2020 21:00,19.85,-0.9785,19.8741028,0,-0.1685,0.1685,19.85,-0.81,19.86651957,19.05,-1.6685,19.12292844,0,-0.1685,0.1685,19.05,-1.5,19.10896387
14/03/2020 21:30,19.12,-1.1565,19.15494433,0,-0.1665,0.1665,19.12,-0.99,19.14561307,18.28,-1.8265,18.37102344,0,-0.1665,0.1665,18.28,-1.66,18.35521724
14/03/2020 22:00,18.39,-1.249,18.43236558,0,-0.169,0.169,18.39,-1.08,18.42168559,17.58,-1.919,17.68442708,0,-0.169,0.169,17.58,-1.75,17.66688711
14/03/2020 22:30,17.68,-1.364,17.73253778,0,-0.164,0.164,17.68,-1.2,17.72067719,16.84,-2.024,16.96119618,0,-0.164,0.164,16.84,-1.86,16.94240833
14/03/2020 23:00,16.81,-1.489,16.87581764,0,-0.179,0.179,16.81,-1.31,16.86096676,16.03,-2.039,16.15915904,0,-0.179,0.179,16.03,-1.86,16.13754938
14/03/2020 23:30,15.89,-1.686,15.97919572,0,-0.166,0.166,15.89,-1.52,15.96253426,15.13,-2.136,15.28003259,0,-0.166,0.166,15.13,-1.97,15.2577128
15/03/2020 00:00,15.26,-1.6875,15.35302108,0,-0.1675,0.1675,15.26,-1.52,15.33551434,14.5,-2.1375,14.65670175,0,-0.1675,0.1675,14.5,-1.97,14.63321222
15/03/2020 00:30,15.2,-1.782,15.30410154,0,-0.162,0.162,15.2,-1.62,15.28608518,14.4,-2.192,14.56588013,0,-0.162,0.162,14.4,-2.03,14.54238289
15/03/2020 01:00,15.6,-1.779,15.70110955,0,-0.159,0.159,15.6,-1.62,15.68388982,14.78,-2.189,14.94122221,0,-0.159,0.159,14.78,-2.03,14.91875665
15/03/2020 01:30,15.39,-1.7865,15.49334316,0,-0.1665,0.1665,15.39,-1.62,15.47502827,14.54,-2.1965,14.70497236,0,-0.1665,0.1665,14.54,-2.03,14.68102517
15/03/2020 02:00,14.91,-1.797,15.01789962,0,-0.177,0.177,14.91,-1.62,14.99774983,14.09,-2.207,14.26180034,0,-0.177,0.177,14.09,-2.03,14.23548383
15/03/2020 02:30,14.52,-1.799,14.63102187,0,-0.179,0.179,14.52,-1.62,14.6100924,13.7,-2.209,13.87694783,0,-0.179,0.179,13.7,-2.03,13.84958122
15/03/2020 03:00,14.03,-1.8055,14.14569653,0,-0.1855,0.1855,14.03,-1.62,14.12321847,13.24,-2.2155,13.42408434,0,-0.1855,0.1855,13.24,-2.03,13.39471911
15/03/2020 03:30,13.83,-1.8685,13.95565091,0,-0.1685,0.1685,13.83,-1.7,13.93409129,13.03,-2.2785,13.22771569,0,-0.1685,0.1685,13.03,-2.11,13.19973485
15/03/2020 04:00,14.05,-2.007,14.19262305,0,-0.157,0.157,14.05,-1.85,14.17127376,13.27,-2.397,13.48475098,0,-0.157,0.157,13.27,-2.24,13.45773012
15/03/2020 04:30,13.73,-2.0035,13.87540674,0,-0.1535,0.1535,13.73,-1.85,13.85407521,13.12,-2.3935,13.33653787,0,-0.1535,0.1535,13.12,-2.24,13.30984598
15/03/2020 05:00,13.61,-2.0055,13.75696661,0,-0.1555,0.1555,13.61,-1.85,13.73515926,13.01,-2.3955,13.22870063,0,-0.1555,0.1555,13.01,-2.24,13.20142795
15/03/2020 05:30,13.53,-2.1315,13.69686797,0,-0.1715,0.1715,13.53,-1.96,13.67122891,13.01,-2.5115,13.25019744,0,-0.1715,0.1715,13.01,-2.34,13.21876318
15/03/2020 06:00,13.73,-2.1355,13.89508043,0,-0.1755,0.1755,13.73,-1.96,13.86919248,13.2,-2.4355,13.42280374,0,-0.1755,0.1755,13.2,-2.26,13.39207228
15/03/2020 06:30,14.01,-2.0295,14.15623432,0,-0.1895,0.1895,14.01,-1.84,14.13031139,13.44,-2.2195,13.6220329,0,-0.1895,0.1895,13.44,-2.03,13.59244275
15/03/2020 07:00,14.17,-1.808,14.28487886,0,-0.188,0.188,14.17,-1.62,14.26230346,13.69,-2.218,13.86851196,0,-0.188,0.188,13.69,-2.03,13.8396893
15/03/2020 07:30,15.03,-1.6925,15.12499442,0,-0.1925,0.1925,15.03,-1.5,15.10466484,14.26,-2.1325,14.41856984,0,-0.1925,0.1925,14.26,-1.94,14.39135852
15/03/2020 08:00,15.5,-1.5715,15.57946123,0,-0.1915,0.1915,15.5,-1.38,15.561311,15.08,-2.0615,15.22025566,0,-0.1915,0.1915,15.08,-1.87,15.19550262
15/03/2020 08:30,16.55,-1.324,16.60287553,0,-0.184,0.184,16.55,-1.14,16.58921638,16.06,-1.824,16.16324769,0,-0.184,0.184,16.06,-1.64,16.14351882
15/03/2020 09:00,17.54,-1.123,17.57591332,0,-0.183,0.183,17.54,-0.94,17.56517008,16.99,-1.653,17.07022287,0,-0.183,0.183,16.99,-1.47,17.05347472
15/03/2020 09:30,19.02,-0.8935,19.04097535,0,-0.1935,0.1935,19.02,-0.7,19.03287682,18.46,-1.3735,18.5110265,0,-0.1935,0.1935,18.46,-1.18,18.49767553
15/03/2020 10:00,19.98,-0.8925,19.99992391,0,-0.1925,0.1925,19.98,-0.7,19.9922585,19.05,-1.3225,19.0958505,0,-0.1925,0.1925,19.05,-1.13,19.08348501
15/03/2020 10:30,20.76,-0.8905,20.77909022,0,-0.1905,0.1905,20.76,-0.7,20.77179819,20.09,-1.1405,20.12234679,0,-0.1905,0.1905,20.09,-0.95,20.11244888
15/03/2020 11:00,21.42,-0.883,21.4381923,0,-0.183,0.183,21.42,-0.7,21.43143486,20.84,-1.003,20.86412253,0,-0.183,0.183,20.84,-0.82,20.8561262
15/03/2020 11:30,22.01,-3.688,22.31684216,0,-0.178,0.178,22.01,-3.51,22.28811791,21.41,-0.658,21.42010887,0,-0.178,0.178,21.41,-0.48,21.41537999
15/03/2020 12:00,22.67,-3.634,22.95941759,0,-0.194,0.194,22.67,-3.44,22.92951155,21.87,-0.674,21.88038336,0,-0.194,0.194,21.87,-0.48,21.87526686
15/03/2020 12:30,23.12,-0.2015,23.12087806,0,-0.2015,0.2015,23.12,0,23.12,21.82,-0.8815,21.83779848,0,-0.2015,0.2015,21.82,-0.68,21.83059321
15/03/2020 13:00,22.5805,-3.7235,22.8854415,0.0105,-0.2035,0.203770704,22.57,-3.52,22.84283914,21.4005,1.4065,21.44666973,0.0105,-0.2035,0.203770704,21.39,1.61,21.45050582
15/03/2020 13:30,22.4225,-0.191,22.42331348,0.0025,-0.191,0.191016361,22.42,0,22.42,20.6825,-0.951,20.70435237,0.0025,-0.191,0.191016361,20.68,-0.76,20.69396047
15/03/2020 14:00,21.673,-0.193,21.67385932,0.013,-0.193,0.193437328,21.66,0,21.66,20.813,-0.893,20.83214866,0.013,-0.193,0.193437328,20.8,-0.7,20.81177551
15/03/2020 14:30,21.663,-0.1955,21.66388214,0.003,-0.1955,0.195523017,21.66,0,21.66,20.643,-0.9955,20.66698984,0.003,-0.1955,0.195523017,20.64,-0.8,20.65549806
15/03/2020 15:00,21.171,-3.7115,21.4938706,0.011,-0.1915,0.191815667,21.16,-3.52,21.45078087,20.221,-1.1815,20.25548773,0.011,-0.1915,0.191815667,20.21,-0.99,20.23423337
15/03/2020 15:30,20.894,-3.7025,21.21951324,0.014,-0.1825,0.183036199,20.88,-3.52,21.17462632,20.054,-0.8725,20.07297119,0.014,-0.1825,0.183036199,20.04,-0.69,20.05187522
15/03/2020 16:00,21.261,-0.87,21.27879275,0.001,-0.19,0.190002632,21.26,-0.68,21.2708721,20.281,-1.06,20.30868191,0.001,-0.19,0.190002632,20.28,-0.87,20.29865266
15/03/2020 16:30,21.264,-0.87,21.28179024,0.004,-0.19,0.190042101,21.26,-0.68,21.2708721,20.474,-1.12,20.50461109,0.004,-0.19,0.190042101,20.47,-0.93,20.49111515
15/03/2020 17:00,20.894,-0.8645,20.91187692,0.014,-0.1845,0.185030403,20.88,-0.68,20.89106986,20.154,-1.2345,20.19177323,0.014,-0.1845,0.185030403,20.14,-1.05,20.16735233
15/03/2020 17:30,20.557,-0.971,20.57991958,0.017,-0.191,0.191755052,20.54,-0.78,20.55480479,19.937,-1.181,19.97194858,0.017,-0.191,0.191755052,19.92,-0.99,19.94458573
