Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/03/2020 18:00,20.7545,-0.864,20.77247617,0.0145,-0.184,0.184570447,20.74,-0.68,20.75114455,20.1545,-1.254,20.19347385,0.0145,-0.184,0.184570447,20.14,-1.07,20.16840351
15/03/2020 18:30,21.323,-0.861,21.34037605,0.013,-0.181,0.18146625,21.31,-0.68,21.32084661,20.353,-1.401,20.40116198,0.013,-0.181,0.18146625,20.34,-1.22,20.37655516
15/03/2020 19:00,22.294,-0.8465,22.31006495,0.014,-0.1665,0.167087552,22.28,-0.68,22.2903746,21.224,-1.3065,21.26417453,0.014,-0.1665,0.167087552,21.21,-1.14,21.2406144
15/03/2020 19:30,22.4,-0.845,22.41593239,0,-0.165,0.165,22.4,-0.68,22.41031905,21.99,-1.155,22.02031165,0,-0.165,0.165,21.99,-0.99,22.01227385
15/03/2020 20:00,22.25,-0.858,22.26653687,0,-0.178,0.178,22.25,-0.68,22.26038859,21.46,-1.238,21.49567966,0,-0.178,0.178,21.46,-1.06,21.48616299
15/03/2020 20:30,21.78,-0.9635,21.80130116,0,-0.1735,0.1735,21.78,-0.79,21.79432266,20.52,-1.3735,20.56591603,0,-0.1735,0.1735,20.52,-1.2,20.55505777
15/03/2020 21:00,21.11,-1.201,21.14413633,0,-0.181,0.181,21.11,-1.02,21.13462798,19.8,-1.441,19.85236714,0,-0.181,0.181,19.8,-1.26,19.8400504
15/03/2020 21:30,19.85,-1.3725,19.8973932,0,-0.1825,0.1825,19.85,-1.19,19.88563803,19.05,-1.8125,19.13603032,0,-0.1825,0.1825,19.05,-1.63,19.11960774
15/03/2020 22:00,18.71,-1.474,18.76797208,0,-0.184,0.184,18.71,-1.29,18.75441815,18.27,-1.964,18.37526043,0,-0.184,0.184,18.27,-1.78,18.35650566
15/03/2020 22:30,17.82,-1.4735,17.8808166,0,-0.1835,0.1835,17.82,-1.29,17.86663091,17.39,-2.0335,17.50849,0,-0.1835,0.1835,17.39,-1.85,17.4881274
15/03/2020 23:00,16.84,-1.6625,16.92186474,0,-0.1825,0.1825,16.84,-1.48,16.90491053,16.42,-2.1725,16.56309622,0,-0.1825,0.1825,16.42,-1.99,16.54014813
15/03/2020 23:30,16.02,-1.726,16.11271163,0,-0.186,0.186,16.02,-1.54,16.09384976,15.55,-2.176,15.7015119,0,-0.186,0.186,15.55,-1.99,15.67681728
16/03/2020 00:00,15.49,-1.8655,15.60192906,0,-0.1855,0.1855,15.49,-1.68,15.58083759,14.99,-2.3655,15.17549638,0,-0.1855,0.1855,14.99,-2.18,15.14768959
16/03/2020 00:30,15.44,-1.9365,15.56096502,0,-0.1765,0.1765,15.44,-1.76,15.53998713,14.99,-2.3565,15.17409609,0,-0.1765,0.1765,14.99,-2.18,15.14768959
16/03/2020 01:00,15.93,-1.9375,16.04739251,0,-0.1775,0.1775,15.93,-1.76,16.02693046,15.37,-2.4375,15.56207911,0,-0.1775,0.1775,15.37,-2.26,15.53526633
16/03/2020 01:30,15.55,-1.939,15.67042504,0,-0.179,0.179,15.55,-1.76,15.64928433,14.94,-2.439,15.13777794,0,-0.179,0.179,14.94,-2.26,15.10997022
16/03/2020 02:00,15.18,-2.011,15.3126262,0,-0.181,0.181,15.18,-1.83,15.28990844,14.53,-2.531,14.74879185,0,-0.181,0.181,14.53,-2.35,14.71881109
16/03/2020 02:30,14.7,-2.066,14.84447224,0,-0.186,0.186,14.7,-1.88,14.81973009,14.09,-2.536,14.31640304,0,-0.186,0.186,14.09,-2.35,14.2846281
16/03/2020 03:00,14.56,-2.066,14.70584768,0,-0.186,0.186,14.56,-1.88,14.68087191,13.95,-2.536,14.17863872,0,-0.186,0.186,13.95,-2.35,14.14655435
16/03/2020 03:30,14.26,-2.1315,14.41842198,0,-0.1915,0.1915,14.26,-1.94,14.39135852,13.63,-2.5415,13.86492417,0,-0.1915,0.1915,13.63,-2.35,13.83110263
16/03/2020 04:00,14.2,-2.1335,14.35938098,0,-0.1935,0.1935,14.2,-1.94,14.33190846,13.63,-2.5435,13.86529092,0,-0.1935,0.1935,13.63,-2.35,13.83110263
16/03/2020 04:30,13.81,-4.234,14.44447493,0,-0.174,0.174,13.81,-4.06,14.39443295,13.63,-0.464,13.63789559,0,-0.174,0.174,13.63,-0.29,13.63308476
16/03/2020 05:00,14.21,-2.1845,14.37693084,0,-0.1645,0.1645,14.21,-2.02,14.35285686,13.63,-2.6645,13.88799698,0,-0.1645,0.1645,13.63,-2.5,13.8573771
16/03/2020 05:30,14.37,-2.268,14.54787696,0,-0.188,0.188,14.37,-2.08,14.51975551,13.86,-2.478,14.07977571,0,-0.188,0.188,13.86,-2.29,14.04790732
16/03/2020 06:00,14.97,-2.032,15.1072805,0,-0.192,0.192,14.97,-1.84,15.0826556,14.51,-2.252,14.68371901,0,-0.192,0.192,14.51,-2.06,14.65550067
16/03/2020 06:30,15.9425,-1.781,16.04167283,0.0025,-0.181,0.181017264,15.94,-1.6,16.02009987,15.4825,-2.041,15.61644925,0.0025,-0.181,0.181017264,15.48,-1.86,15.59134375
16/03/2020 07:00,17.353,-1.784,17.4444623,0.003,-0.184,0.184024455,17.35,-1.6,17.42361903,17.013,-1.024,17.04378904,0.003,-0.184,0.184024455,17.01,-0.84,17.03072811
16/03/2020 07:30,19.1805,-0.885,19.20090637,0.0005,-0.205,0.20500061,19.18,-0.68,19.19205044,18.7005,-1.155,18.73613421,0.0005,-0.205,0.20500061,18.7,-0.95,18.72411547
16/03/2020 08:00,20.33,-0.195,20.33093517,0,-0.195,0.195,20.33,0,20.33,19.78,-0.915,19.80115211,0,-0.195,0.195,19.78,-0.72,19.79309981
16/03/2020 08:30,21.4905,-1.921,21.57618667,0.0005,-0.201,0.201000622,21.49,-1.72,21.55872213,21.0405,2.099,21.1449389,0.0005,-0.201,0.201000622,21.04,2.3,21.16533959
16/03/2020 09:00,22.511,0.797,22.52510444,0.001,-0.193,0.193002591,22.51,0.99,22.53175981,21.741,0.477,21.74623209,0.001,-0.193,0.193002591,21.74,0.67,21.75032184
16/03/2020 09:30,23.3015,0.9885,23.32245773,0.0015,-0.1915,0.191505875,23.3,1.18,23.32986069,22.4415,0.4785,22.44660073,0.0015,-0.1915,0.191505875,22.44,0.67,22.45
16/03/2020 10:00,23.2235,1.049,23.24717947,0.0035,-0.201,0.20103047,23.22,1.25,23.25362122,22.2935,0.469,22.29843275,0.0035,-0.201,0.20103047,22.29,0.67,22.30006726
16/03/2020 10:30,22.9505,0.762,22.96314644,0.0005,-0.208,0.208000601,22.95,0.97,22.97048976,21.9605,0.462,21.96535919,0.0005,-0.208,0.208000601,21.96,0.67,21.97021848
16/03/2020 11:00,23.39,1.2065,23.42109609,0,-0.1935,0.1935,23.39,1.4,23.43186079,22.32,0.5365,22.32644692,0,-0.1935,0.1935,22.32,0.73,22.33193453
16/03/2020 11:30,23.511,1.4195,23.55381288,0.001,-0.2005,0.200502494,23.51,1.62,23.56574845,22.431,0.5795,22.43848438,0.001,-0.2005,0.200502494,22.43,0.78,22.4435581
16/03/2020 12:00,23.512,1.4125,23.55439025,0.002,-0.2075,0.207509638,23.51,1.62,23.56574845,22.382,0.6625,22.39180275,0.002,-0.2075,0.207509638,22.38,0.87,22.3969038
16/03/2020 12:30,23.218,1.362,23.25791409,0.008,-0.198,0.19816155,23.21,1.56,23.2623666,22.078,0.672,22.08822465,0.008,-0.198,0.19816155,22.07,0.87,22.08714106
16/03/2020 13:00,23.0465,1.273,23.08163104,0.0165,-0.207,0.207656567,23.03,1.48,23.07750636,21.9265,0.663,21.9365214,0.0165,-0.207,0.207656567,21.91,0.87,21.92726613
16/03/2020 13:30,22.6285,0.891,22.64603482,0.0185,-0.209,0.209817182,22.61,1.1,22.63674226,21.4985,0.461,21.50344213,0.0185,-0.209,0.209817182,21.48,0.67,21.49044671
16/03/2020 14:00,22.865,0.9705,22.88558706,0.005,-0.1995,0.199562647,22.86,1.17,22.88992136,21.765,0.4705,21.77008487,0.005,-0.1995,0.199562647,21.76,0.67,21.77031235
16/03/2020 14:30,22.9485,0.843,22.96397834,0.0085,-0.197,0.19718329,22.94,1.04,22.96356244,22.0185,0.473,22.02357989,0.0085,-0.197,0.19718329,22.01,0.67,22.02019528
16/03/2020 15:00,22.771,0.7325,22.78277852,0.011,-0.1975,0.197806092,22.76,0.93,22.77899252,21.781,0.4725,21.78612442,0.011,-0.1975,0.197806092,21.77,0.67,21.78030762
16/03/2020 15:30,22.703,0.724,22.71454127,0.003,-0.206,0.206021844,22.7,0.93,22.71904267,21.773,-0.206,21.77397449,0.003,-0.206,0.206021844,21.77,0,21.77
16/03/2020 16:00,22.867,0.58,22.8743544,0.007,-0.21,0.210116634,22.86,0.79,22.87364641,21.457,-0.21,21.45802761,0.007,-0.21,0.210116634,21.45,0,21.45
16/03/2020 16:30,22.9825,0.4685,22.98727471,0.0025,-0.2015,0.201515508,22.98,0.67,22.98976511,21.6725,-0.2015,21.6734367,0.0025,-0.2015,0.201515508,21.67,0,21.67
16/03/2020 17:00,22.932,0.4715,22.93684669,0.002,-0.1985,0.198510075,22.93,0.67,22.9397864,22.032,-0.8785,22.04950762,0.002,-0.1985,0.198510075,22.03,-0.68,22.04049228
16/03/2020 17:30,22.9315,0.483,22.93658609,0.0015,-0.187,0.187006016,22.93,0.67,22.9397864,22.0315,-0.867,22.04855282,0.0015,-0.187,0.187006016,22.03,-0.68,22.04049228
16/03/2020 18:00,23.102,0.4685,23.10675001,0.002,-0.2015,0.201509925,23.1,0.67,23.10971441,22.342,-0.6215,22.35064264,0.002,-0.2015,0.201509925,22.34,-0.42,22.34394773
16/03/2020 18:30,23.2615,0.4745,23.26633904,0.0015,-0.1955,0.195505754,23.26,0.67,23.26964761,22.2615,-0.8955,22.27950409,0.0015,-0.1955,0.195505754,22.26,-0.7,22.27100357
16/03/2020 19:00,23.8205,0.4715,23.82516595,0.0005,-0.1985,0.19850063,23.82,0.67,23.82942089,23.1705,-0.8985,23.18791436,0.0005,-0.1985,0.19850063,23.17,-0.7,23.18057161
16/03/2020 19:30,23.7405,0.4715,23.74518167,0.0005,-0.1985,0.19850063,23.74,0.67,23.74945263,23.0905,-0.8985,23.10797465,0.0005,-0.1985,0.19850063,23.09,-0.7,23.10060822
16/03/2020 20:00,23.011,-0.2035,23.01189982,0.001,-0.2035,0.203502457,23.01,0,23.01,22.351,-1.0235,22.37442185,0.001,-0.2035,0.203502457,22.35,-0.82,22.36503745
16/03/2020 20:30,22.0925,0.891,22.11045991,0.0025,-0.199,0.199015703,22.09,1.09,22.11687591,21.4125,-1.169,21.44438661,0.0025,-0.199,0.199015703,21.41,-0.97,21.43196211
16/03/2020 21:00,21.6465,-0.204,21.64746124,0.0065,-0.204,0.204103528,21.64,0,21.64,20.9965,-1.174,21.02929595,0.0065,-0.204,0.204103528,20.99,-0.97,21.0124011
16/03/2020 21:30,20.596,-1.1615,20.62872508,0.006,-0.1915,0.191593972,20.59,-0.97,20.61283581,19.946,-1.1615,19.97978974,0.006,-0.1915,0.191593972,19.94,-0.97,19.96357934
16/03/2020 22:00,19.539,-0.8645,19.55811548,0.009,-0.1845,0.184719382,19.53,-0.68,19.54183461,18.969,-1.3345,19.01588418,0.009,-0.1845,0.184719382,18.96,-1.15,18.99484404
16/03/2020 22:30,18.42,-0.9475,18.44435296,0,-0.1775,0.1775,18.42,-0.77,18.4360869,17.89,-1.4775,17.95090823,0,-0.1775,0.1775,17.89,-1.3,17.9371709
16/03/2020 23:00,17.44,-1.011,17.46927935,0,-0.181,0.181,17.44,-0.83,17.4597394,16.92,-1.531,16.98912479,0,-0.181,0.181,16.92,-1.35,16.97377094
16/03/2020 23:30,16.5,-1.5835,16.57580985,0,-0.1735,0.1735,16.5,-1.41,16.56013587,16.03,-1.6035,16.11000038,0,-0.1735,0.1735,16.03,-1.43,16.09365714
17/03/2020 00:00,15.75,-1.515,15.82269651,0,-0.165,0.165,15.75,-1.35,15.80775126,15.26,-2.005,15.39115412,0,-0.165,0.165,15.26,-1.84,15.37053024
17/03/2020 00:30,15.64,-1.7545,15.7381025,0,-0.3345,0.3345,15.64,-1.42,15.70433061,15.12,-2.2345,15.2842203,0,-0.3345,0.3345,15.12,-1.9,15.23891072
17/03/2020 01:00,15.99,-1.641,16.0739846,0,-0.331,0.331,15.99,-1.31,16.04357192,15.42,-2.091,15.56112724,0,-0.331,0.331,15.42,-1.76,15.52011598
17/03/2020 01:30,15.76,-1.6565,15.84681647,0,-0.3465,0.3465,15.76,-1.31,15.81435108,15.19,-2.1065,15.33536574,0,-0.3465,0.3465,15.19,-1.76,15.29162189
17/03/2020 02:00,15.25,-1.654,15.33943337,0,-0.344,0.344,15.25,-1.31,15.30616216,14.74,-2.104,14.88940617,0,-0.344,0.344,14.74,-1.76,14.84470276
17/03/2020 02:30,14.68,-1.761,14.78524673,0,-0.341,0.341,14.68,-1.42,14.74851857,14.11,-2.201,14.28063377,0,-0.341,0.341,14.11,-1.86,14.23206591
17/03/2020 03:00,14.49,-1.7625,14.59679781,0,-0.3425,0.3425,14.49,-1.42,14.55941276,13.87,-2.1425,14.03450057,0,-0.3425,0.3425,13.87,-1.8,13.98631116
17/03/2020 03:30,14.31,-1.7685,14.41886584,0,-0.3485,0.3485,14.31,-1.42,14.38028164,13.71,-2.1985,13.88515402,0,-0.3485,0.3485,13.71,-1.85,13.83425459
17/03/2020 04:00,14.15,-1.762,14.25928273,0,-0.342,0.342,14.15,-1.42,14.22107239,13.57,-2.192,13.7458999,0,-0.342,0.342,13.57,-1.85,13.69552482
17/03/2020 04:30,14.07,-1.9465,14.20400515,0,-0.3465,0.3465,14.07,-1.6,14.16068148,13.45,-2.3465,13.6531521,0,-0.3465,0.3465,13.45,-2,13.59788587
17/03/2020 05:00,14.07,-1.827,14.18812281,0,-0.347,0.347,14.07,-1.48,14.14762524,13.51,-2.247,13.69558721,0,-0.347,0.347,13.51,-1.9,13.64295056
17/03/2020 05:30,14.23,-1.7625,14.33873447,0,-0.3725,0.3725,14.23,-1.39,14.29772709,13.61,-2.2025,13.787063,0,-0.3725,0.3725,13.61,-1.83,13.73247975
17/03/2020 06:00,14.74,-1.6785,14.83526077,0,-0.3685,0.3685,14.74,-1.31,14.79809785,14.07,-2.0885,14.22416016,0,-0.3685,0.3685,14.07,-1.72,14.17474162
17/03/2020 06:30,15.7905,-1.4595,15.85780661,0.0005,-0.3795,0.379500329,15.79,-1.08,15.82689167,15.1105,-1.9195,15.23192997,0.0005,-0.3795,0.379500329,15.11,-1.54,15.18827508
17/03/2020 07:00,16.7905,-1.1495,16.82980215,0.0005,-0.3795,0.379500329,16.79,-0.77,16.80764707,16.0805,-1.6095,16.16084684,0.0005,-0.3795,0.379500329,16.08,-1.23,16.1269743
17/03/2020 07:30,18.37,-4.067,18.81481834,0,-0.387,0.387,18.37,-3.68,18.73497531,17.63,-1.077,17.66286582,0,-0.387,0.387,17.63,-0.69,17.64349739
17/03/2020 08:00,19.53,0.2915,19.53217531,0,-0.3785,0.3785,19.53,0.67,19.5414892,18.73,-1.0685,18.76045288,0,-0.3785,0.3785,18.73,-0.69,18.74270525
17/03/2020 08:30,20.94,0.425,20.94431247,0,-0.385,0.385,20.94,0.81,20.95566033,20.11,-0.385,20.11368502,0,-0.385,0.385,20.11,0,20.11
17/03/2020 09:00,22.03,0.8335,22.045762,0,-0.3765,0.3765,22.03,1.21,22.06320466,21.16,0.3535,21.16295259,0,-0.3765,0.3765,21.16,0.73,21.17258841
17/03/2020 09:30,23.14,1.0235,23.16262404,0,-0.3965,0.3965,23.14,1.42,23.18352864,22.26,0.3335,22.26249811,0,-0.3965,0.3965,22.26,0.73,22.27196668
17/03/2020 10:00,23.4,1.029,23.42261388,0,-0.391,0.391,23.4,1.42,23.44304588,22.51,0.339,22.51255252,0,-0.391,0.391,22.51,0.73,22.52183385
17/03/2020 10:30,23.54,0.786,23.5531186,0,-0.394,0.394,23.54,1.18,23.56955664,22.67,0.276,22.67168004,0,-0.394,0.394,22.67,0.67,22.67989859
17/03/2020 11:00,23.95,1.136,23.97692633,0,-0.394,0.394,23.95,1.53,23.9988208,23.02,0.276,23.0216545,0,-0.394,0.394,23.02,0.67,23.02974815
17/03/2020 11:30,24.23,1.1985,24.25962288,0,-0.4015,0.4015,24.23,1.6,24.28276961,23.27,0.3285,23.27231858,0,-0.4015,0.4015,23.27,0.73,23.28144755
17/03/2020 12:00,24.23,1.095,24.25472995,0,-0.395,0.395,24.23,1.49,24.27576981,23.36,0.335,23.36240195,0,-0.395,0.395,23.36,0.73,23.37140347
17/03/2020 12:30,24.67,1.0795,24.69360687,0,-0.4105,0.4105,24.67,1.49,24.71495499,23.8,0.2695,23.8015258,0,-0.4105,0.4105,23.8,0.68,23.8097123
17/03/2020 13:00,24.43,1.074,24.45359638,0,-0.416,0.416,24.43,1.49,24.47539581,23.57,0.264,23.57147844,0,-0.416,0.416,23.57,0.68,23.57980704
17/03/2020 13:30,24.38,0.8075,24.3933691,0,-0.4425,0.4425,24.38,1.25,24.41202368,23.33,0.2375,23.33120885,0,-0.4425,0.4425,23.33,0.68,23.33990788
17/03/2020 14:00,24.75,0.951,24.76826399,0,-0.429,0.429,24.75,1.38,24.78844287,23.47,0.311,23.47206043,0,-0.429,0.429,23.47,0.74,23.48166306
17/03/2020 14:30,24.42,1.041,24.44217832,0,-0.399,0.399,24.42,1.44,24.46242016,23.54,0.401,23.54341524,0,-0.399,0.399,23.54,0.8,23.55358996
17/03/2020 15:00,24.24,1.0345,24.26206484,0,-0.4055,0.4055,24.24,1.44,24.28273461,23.39,0.3945,23.39332662,0,-0.4055,0.4055,23.39,0.8,23.40367706
17/03/2020 15:30,24.24,0.9595,24.25898267,0,-0.4205,0.4205,24.24,1.38,24.2792504,23.39,0.3795,23.39307847,0,-0.4205,0.4205,23.39,0.8,23.40367706
17/03/2020 16:00,24.3405,0.757,24.35226867,0.0005,-0.433,0.433000289,24.34,1.19,24.36907261,23.3905,0.257,23.39191183,0.0005,-0.433,0.433000289,23.39,0.69,23.40017521
17/03/2020 16:30,24.2605,0.633,24.26875665,0.0005,-0.437,0.437000286,24.26,1.07,24.28358499,23.3905,0.253,23.39186823,0.0005,-0.437,0.437000286,23.39,0.69,23.40017521
17/03/2020 17:00,23.971,0.43,23.97485643,0.001,-0.41,0.41000122,23.97,0.84,23.98471388,23.141,-0.41,23.1446318,0.001,-0.41,0.41000122,23.14,0,23.14
17/03/2020 17:30,23.8515,0.434,23.85544819,0.0015,-0.406,0.406002771,23.85,0.84,23.86478787,23.1415,0.264,23.14300582,0.0015,-0.406,0.406002771,23.14,0.67,23.14969762
17/03/2020 18:00,23.632,0.332,23.63433198,0.002,-0.398,0.398005025,23.63,0.73,23.64127323,22.872,-0.398,22.87546257,0.002,-0.398,0.398005025,22.87,0,22.87
17/03/2020 18:30,23.4315,0.2765,23.43313134,0.0015,-0.3935,0.393502859,23.43,0.67,23.43957764,22.7415,-0.3935,22.74490414,0.0015,-0.3935,0.393502859,22.74,0,22.74
17/03/2020 19:00,23.771,0.265,23.77247707,0.001,-0.405,0.405001235,23.77,0.67,23.7794407,22.691,-1.085,22.71692554,0.001,-0.405,0.405001235,22.69,-0.68,22.70018722
17/03/2020 19:30,23.3905,0.261,23.39195612,0.0005,-0.409,0.409000306,23.39,0.67,23.39959401,22.6905,-1.089,22.71661751,0.0005,-0.409,0.409000306,22.69,-0.68,22.70018722
17/03/2020 20:00,23,0.258,23.001447,0,-0.412,0.412,23,0.67,23.00975663,21.89,-1.092,21.91722072,0,-0.412,0.412,21.89,-0.68,21.90055935
17/03/2020 20:30,21.441,-0.393,21.44460142,0.001,-0.393,0.393001272,21.44,0,21.44,20.801,-1.153,20.8329309,0.001,-0.393,0.393001272,20.8,-0.76,20.81387998
17/03/2020 21:00,20.4115,-1.073,20.43968349,0.0015,-0.393,0.393002863,20.41,-0.68,20.42132464,19.7315,-1.323,19.77580393,0.0015,-0.393,0.393002863,19.73,-0.93,19.75190624
17/03/2020 21:30,19.6035,-1.0605,19.63216423,0.0035,-0.3805,0.380516097,19.6,-0.68,19.61179237,18.8535,-1.5105,18.91391214,0.0035,-0.3805,0.380516097,18.85,-1.13,18.88383965
17/03/2020 22:00,18.6175,-1.212,18.65690891,0.0075,-0.392,0.392071741,18.61,-0.82,18.6280568,17.8675,-1.702,17.94838044,0.0075,-0.392,0.392071741,17.86,-1.31,17.90797867
17/03/2020 22:30,17.57,-1.2655,17.61551561,0,-0.3955,0.3955,17.57,-0.87,17.59152637,16.95,-1.7055,17.03558717,0,-0.3955,0.3955,16.95,-1.31,17.00054705
17/03/2020 23:00,16.57,-1.425,16.63116126,0,-0.375,0.375,16.57,-1.05,16.60323462,16.03,-1.815,16.13242465,0,-0.375,0.375,16.03,-1.44,16.09454877
17/03/2020 23:30,15.68,-1.66,15.76762506,0,-0.36,0.36,15.68,-1.3,15.73379802,15.11,-2.01,15.24310336,0,-0.36,0.36,15.11,-1.65,15.19982237
18/03/2020 00:00,15.04,-1.729,15.13905681,0,-0.349,0.349,15.04,-1.38,15.10317847,14.42,-2.089,14.57052919,0,-0.349,0.349,14.42,-1.74,14.52459982
18/03/2020 00:30,15.04,-3.3775,15.41457448,0,-0.3575,0.3575,15.04,-3.02,15.3402086,14.69,-0.3875,14.69510994,0,-0.3575,0.3575,14.69,-0.03,14.69003063
18/03/2020 01:00,15.76,-1.8625,15.86967253,0,-0.3725,0.3725,15.76,-1.49,15.83027795,15.11,-1.6925,15.20449461,0,-0.3725,0.3725,15.11,-1.32,15.16754759
18/03/2020 01:30,15.65,-1.5765,15.7292038,0,-0.3665,0.3665,15.65,-1.21,15.69670666,14.9,-2.0365,15.03852826,0,-0.3665,0.3665,14.9,-1.67,14.99329517
18/03/2020 02:00,15.28,-1.5875,15.36224451,0,-0.3775,0.3775,15.28,-1.21,15.32783416,14.55,-1.9975,14.68647358,0,-0.3775,0.3775,14.55,-1.62,14.63990779
18/03/2020 02:30,14.53,-1.7365,14.63339784,0,-0.3765,0.3765,14.53,-1.36,14.59350883,13.91,-2.0965,14.0671039,0,-0.3765,0.3765,13.91,-1.72,14.01593736
18/03/2020 03:00,14.53,-1.7485,14.63482669,0,-0.3885,0.3885,14.53,-1.36,14.59350883,13.85,-2.1085,14.00957788,0,-0.3885,0.3885,13.85,-1.72,13.9563928
18/03/2020 03:30,13.98,-1.808,14.09642735,0,-0.358,0.358,13.98,-1.45,14.05499555,13.29,-2.158,13.46406566,0,-0.358,0.358,13.29,-1.8,13.41134221
18/03/2020 04:00,13.74,-1.8585,13.86512251,0,-0.3485,0.3485,13.74,-1.51,13.82272404,13.1,-2.1985,13.2832,0,-0.3485,0.3485,13.1,-1.85,13.22998488
18/03/2020 04:30,13.74,-1.876,13.86747908,0,-0.366,0.366,13.74,-1.51,13.82272404,13.03,-2.216,13.21709333,0,-0.366,0.366,13.03,-1.85,13.16067627
18/03/2020 05:00,13.74,-1.852,13.86425274,0,-0.342,0.342,13.74,-1.51,13.82272404,13.03,-2.192,13.21309063,0,-0.342,0.342,13.03,-1.85,13.16067627
18/03/2020 05:30,14.08,-1.8145,14.19643653,0,-0.3745,0.3745,14.08,-1.44,14.15344481,13.35,-2.2245,13.53406444,0,-0.3745,0.3745,13.35,-1.85,13.47757397
18/03/2020 06:00,14.54,-1.6755,14.63621878,0,-0.3655,0.3655,14.54,-1.31,14.59889379,13.76,-2.0855,13.91714447,0,-0.3655,0.3655,13.76,-1.72,13.86708333
18/03/2020 06:30,15.481,-1.463,15.54997524,0.001,-0.383,0.383001305,15.48,-1.08,15.51762868,14.771,-1.903,14.89308061,0.001,-0.383,0.383001305,14.77,-1.52,14.8480066
18/03/2020 07:00,16.5305,-3.0905,16.81691471,0.0005,-0.3805,0.380500329,16.53,-2.71,16.75067163,16.0905,0.2495,16.09243426,0.0005,-0.3805,0.380500329,16.09,0.63,16.10232902
18/03/2020 07:30,18.64,-0.391,18.64410043,0,-0.391,0.391,18.64,0,18.64,17.26,-1.071,17.29319638,0,-0.391,0.391,17.26,-0.68,17.27338994
18/03/2020 08:00,19.92,0.2995,19.92225139,0,-0.4005,0.4005,19.92,0.7,19.9322954,18.34,-0.4005,18.34437244,0,-0.4005,0.4005,18.34,0,18.34
18/03/2020 08:30,21.09,0.4285,21.09435262,0,-0.3915,0.3915,21.09,0.82,21.10593518,19.47,-0.3915,19.47393572,0,-0.3915,0.3915,19.47,0,19.47
18/03/2020 09:00,21.73,0.593,21.73808982,0,-0.387,0.387,21.73,0.98,21.75208726,20.71,0.283,20.71193349,0,-0.387,0.387,20.71,0.67,20.72083493
18/03/2020 09:30,22.78,0.4935,22.7853449,0,-0.3865,0.3865,22.78,0.88,22.79699103,21.16,0.2835,21.16189907,0,-0.3865,0.3865,21.16,0.67,21.17060462
18/03/2020 10:00,22.94,0.572,22.94713019,0,-0.398,0.398,22.94,0.97,22.96049869,21.83,0.272,21.83169448,0,-0.398,0.398,21.83,0.67,21.8402793
18/03/2020 10:30,23.09,0.7,23.10060822,0,-0.4,0.4,23.09,1.1,23.11618697,22.33,0.27,22.33163227,0,-0.4,0.4,22.33,0.67,22.34004924
18/03/2020 11:00,23.47,0.9675,23.48993308,0,-0.3925,0.3925,23.47,1.36,23.50937047,22.73,0.3975,22.73347545,0,-0.3925,0.3925,22.73,0.79,22.74372441
18/03/2020 11:30,23.63,1.026,23.65226365,0,-0.394,0.394,23.63,1.42,23.67262765,22.89,0.336,22.89246592,0,-0.394,0.394,22.89,0.73,22.9016375
18/03/2020 12:00,24.14,1.175,24.16857929,0,-0.385,0.385,24.14,1.56,24.19035345,23.42,0.345,23.42254096,0,-0.385,0.385,23.42,0.73,23.43137427
18/03/2020 12:30,24.31,1.066,24.33336097,0,-0.364,0.364,24.31,1.43,24.3520225,23.64,0.316,23.64211192,0,-0.364,0.364,23.64,0.68,23.64977801
18/03/2020 13:00,24.45,1.1055,24.47497968,0,-0.3845,0.3845,24.45,1.49,24.49535874,23.9,0.2955,23.90182671,0,-0.3845,0.3845,23.9,0.68,23.90967168
18/03/2020 13:30,24.2,0.6665,24.20917641,0,-0.4235,0.4235,24.2,1.09,24.22453508,23.63,0.3465,23.63254033,0,-0.4235,0.4235,23.63,0.77,23.64254216
18/03/2020 14:00,24.69,1.0185,24.71099841,0,-0.4315,0.4315,24.69,1.45,24.73254132,24.09,0.2385,24.09118059,0,-0.4315,0.4315,24.09,0.67,24.09931534
18/03/2020 14:30,24.54,1.1675,24.56775644,0,-0.4325,0.4325,24.54,1.6,24.59210442,24.02,0.2375,24.02117412,0,-0.4325,0.4325,24.02,0.67,24.02934248
18/03/2020 15:00,24.061,0.9885,24.08129675,0.001,-0.4315,0.431501159,24.06,1.42,24.10186715,23.541,0.3385,23.54343355,0.001,-0.4315,0.431501159,23.54,0.77,23.55259009
18/03/2020 15:30,23.701,0.699,23.71130536,0.001,-0.421,0.421001188,23.7,1.12,23.72644938,23.201,-0.421,23.20481937,0.001,-0.421,0.421001188,23.2,0,23.2
18/03/2020 16:00,23.702,0.566,23.70875703,0.002,-0.434,0.434004608,23.7,1,23.72108766,23.142,-0.434,23.14606921,0.002,-0.434,0.434004608,23.14,0,23.14
18/03/2020 16:30,23.7015,0.4375,23.70553751,0.0015,-0.4325,0.432502601,23.7,0.87,23.71596298,23.1415,-1.1125,23.16822562,0.0015,-0.4325,0.432502601,23.14,-0.68,23.1499892
18/03/2020 17:00,23.523,0.355,23.52567861,0.003,-0.425,0.425010588,23.52,0.78,23.53293012,23.013,-1.105,23.03951375,0.003,-0.425,0.425010588,23.01,-0.68,23.02004561
18/03/2020 17:30,23.454,0.378,23.45704585,0.004,-0.402,0.4020199,23.45,0.78,23.4629687,23.014,-1.082,23.039421,0.004,-0.402,0.4020199,23.01,-0.68,23.02004561
18/03/2020 18:00,23.244,0.329,23.24632825,0.004,-0.391,0.39102046,23.24,0.72,23.25115051,22.794,-1.071,22.81914716,0.004,-0.391,0.39102046,22.79,-0.68,22.80014254
18/03/2020 18:30,23.0915,0.321,23.09373104,0.0015,-0.399,0.39900282,23.09,0.72,23.10122291,22.7115,-1.169,22.74156532,0.0015,-0.399,0.39900282,22.71,-0.77,22.72304997
18/03/2020 19:00,23.551,0.3285,23.55329092,0.001,-0.3915,0.391501277,23.55,0.72,23.5610038,23.251,-1.0915,23.27660571,0.001,-0.3915,0.391501277,23.25,-0.7,23.26053525
18/03/2020 19:30,23.2815,0.3285,23.28381744,0.0015,-0.3915,0.391502874,23.28,0.72,23.29113136,22.9715,-1.0915,22.99741691,0.0015,-0.3915,0.391502874,22.97,-0.7,22.98066361
18/03/2020 20:00,22.441,0.327,22.44338232,0.001,-0.393,0.393001272,22.44,0.72,22.45154783,22.141,-1.253,22.17642645,0.001,-0.393,0.393001272,22.14,-0.86,22.1566965
18/03/2020 20:30,21.8325,-0.3945,21.8360639,0.0025,-0.3945,0.394507921,21.83,0,21.83,21.4925,-1.3745,21.53640654,0.0025,-0.3945,0.394507921,21.49,-0.98,21.51233367
18/03/2020 21:00,20.9045,-0.4025,20.90837455,0.0045,-0.4025,0.402525154,20.9,0,20.9,20.5345,-1.5725,20.59462179,0.0045,-0.4025,0.402525154,20.53,-1.17,20.56331199
18/03/2020 21:30,20.0545,-1.0805,20.08358659,0.0045,-0.4005,0.40052528,20.05,-0.68,20.06152786,19.6745,-1.7605,19.75310888,0.0045,-0.4005,0.40052528,19.67,-1.36,19.7169597
18/03/2020 22:00,19.2605,-1.1695,19.29597343,0.0105,-0.3995,0.399637961,19.25,-0.77,19.26539384,18.5105,-1.8395,18.60167655,0.0105,-0.3995,0.399637961,18.5,-1.44,18.55595861
18/03/2020 22:30,18.29,-1.4225,18.34523388,0,-0.3825,0.3825,18.29,-1.04,18.31954421,17.6,-1.9925,17.71242661,0,-0.3825,0.3825,17.6,-1.61,17.67348579
18/03/2020 23:00,17.47,-1.417,17.52737256,0,-0.377,0.377,17.47,-1.04,17.50092855,17.02,-1.917,17.12761773,0,-0.377,0.377,17.02,-1.54,17.08952896
18/03/2020 23:30,16.59,-1.628,16.66968758,0,-0.358,0.358,16.59,-1.27,16.6385396,16.11,-2.118,16.24863145,0,-0.358,0.358,16.11,-1.76,16.20585388
19/03/2020 00:00,16.02,-1.631,16.10281221,0,-0.361,0.361,16.02,-1.27,16.07026135,15.51,-2.121,15.65435214,0,-0.361,0.361,15.51,-1.76,15.60953875
19/03/2020 00:30,15.85,-1.781,15.94974799,0,-0.361,0.361,15.85,-1.42,15.91348171,15.33,-2.121,15.47603118,0,-0.361,0.361,15.33,-1.76,15.43069992
19/03/2020 01:00,16.69,-1.62,16.76843761,0,-0.33,0.33,16.69,-1.29,16.73977897,16.14,-1.91,16.25262133,0,-0.33,0.33,16.14,-1.58,16.21715141
19/03/2020 01:30,16.31,-1.567,16.38510265,0,-0.357,0.357,16.31,-1.21,16.35482192,15.7,-2.107,15.84075279,0,-0.357,0.357,15.7,-1.75,15.79723077
19/03/2020 02:00,15.82,-1.576,15.89830733,0,-0.366,0.366,15.82,-1.21,15.86620623,15.23,-2.116,15.37629201,0,-0.366,0.366,15.23,-1.75,15.330212
19/03/2020 02:30,15.27,-1.744,15.36926921,0,-0.354,0.354,15.27,-1.39,15.33313406,14.71,-2.264,14.88320517,0,-0.354,0.354,14.71,-1.91,14.8334824
19/03/2020 03:00,14.99,-1.948,15.11604459,0,-0.348,0.348,14.99,-1.6,15.07514842,14.43,-2.198,14.59644148,0,-0.348,0.348,14.43,-1.85,14.54810641
19/03/2020 03:30,14.65,-1.765,14.75593864,0,-0.355,0.355,14.65,-1.41,14.71769683,14.02,-2.205,14.19233684,0,-0.355,0.355,14.02,-1.85,14.14153103
19/03/2020 04:00,14.34,-1.8895,14.46394864,0,-0.3595,0.3595,14.34,-1.53,14.42139036,13.8,-2.2095,13.97576081,0,-0.3595,0.3595,13.8,-1.85,13.92345144
19/03/2020 04:30,14.24,-2.0915,14.392775,0,-0.3615,0.3615,14.24,-1.73,14.34470286,13.67,-2.3115,13.8640518,0,-0.3615,0.3615,13.67,-1.95,13.80838151
19/03/2020 05:00,14.34,-2.0935,14.4920096,0,-0.3635,0.3635,14.34,-1.73,14.44397798,13.76,-2.3135,13.95313163,0,-0.3635,0.3635,13.76,-1.95,13.89748538
19/03/2020 05:30,14.46,-2.035,14.60249379,0,-0.365,0.365,14.46,-1.67,14.55611555,13.76,-2.315,13.95338041,0,-0.365,0.365,13.76,-1.95,13.89748538
19/03/2020 06:00,15.01,-1.9305,15.13363572,0,-0.3505,0.3505,15.01,-1.58,15.09292881,14.34,-2.1405,14.49887376,0,-0.3505,0.3505,14.34,-1.79,14.45128714
19/03/2020 06:30,15.834,-1.676,15.92245371,0.004,-0.366,0.366021857,15.83,-1.31,15.88411156,15.274,-1.956,15.3987341,0.004,-0.366,0.366021857,15.27,-1.59,15.35255679
19/03/2020 07:00,16.862,-2.724,17.08060947,0.002,-0.374,0.374005348,16.86,-2.35,17.0229874,16.642,-0.054,16.64208761,0.002,-0.374,0.374005348,16.64,0.32,16.64307664
19/03/2020 07:30,18.4905,-4.3065,18.98537681,0.0005,-0.4065,0.406500308,18.49,-3.9,18.89682778,18.1305,-0.3765,18.1344088,0.0005,-0.4065,0.406500308,18.13,0.03,18.13002482
19/03/2020 08:00,19.491,0.272,19.49289781,0.001,-0.408,0.408001225,19.49,0.68,19.50185889,18.941,-1.088,18.97222246,0.001,-0.408,0.408001225,18.94,-0.68,18.95220304
19/03/2020 08:30,21.3005,0.3875,21.30402442,0.0005,-0.4025,0.402500311,21.3,0.79,21.3146452,20.1905,-0.4025,20.19451154,0.0005,-0.4025,0.402500311,20.19,0,20.19
19/03/2020 09:00,22.6,0.5865,22.60760895,0,-0.3935,0.3935,22.6,0.98,22.62123781,21.13,0.2765,21.13180902,0,-0.3935,0.3935,21.13,0.67,21.14061967
19/03/2020 09:30,23.541,0.8185,23.55522497,0.001,-0.3915,0.391501277,23.54,1.21,23.57107762,21.971,0.2785,21.97276503,0.001,-0.3915,0.391501277,21.97,0.67,21.98021383
19/03/2020 10:00,23.7705,0.824,23.78477762,0.0005,-0.386,0.386000324,23.77,1.21,23.8007773,22.2005,0.284,22.20231646,0.0005,-0.386,0.386000324,22.2,0.67,22.21010806
19/03/2020 10:30,23.532,0.6215,23.54020574,0.002,-0.3785,0.378505284,23.53,1,23.55123988,22.752,0.2915,22.75386728,0.002,-0.3785,0.378505284,22.75,0.67,22.7598638
19/03/2020 11:00,23.9425,-0.6445,23.95117297,0.0025,-0.4045,0.404507726,23.94,-0.24,23.94120298,23.6625,2.4455,23.78853456,0.0025,-0.4045,0.404507726,23.66,2.85,23.83103229
19/03/2020 11:30,24.2925,1.2765,24.32601506,0.0025,-0.4035,0.403507745,24.29,1.68,24.34802867,23.4925,0.5265,23.49839906,0.0025,-0.4035,0.403507745,23.49,0.93,23.50840275
19/03/2020 12:00,24.794,1.3015,24.82813602,0.004,-0.3785,0.378521135,24.79,1.68,24.84686097,23.954,0.5515,23.96034783,0.004,-0.3785,0.378521135,23.95,0.93,23.96804957
19/03/2020 12:30,25.132,1.1705,25.15924272,0.002,-0.3895,0.389505135,25.13,1.56,25.17837366,24.272,0.3305,24.27425002,0.002,-0.3895,0.389505135,24.27,0.72,24.2806775
19/03/2020 13:00,25.001,1.171,25.0284087,0.001,-0.389,0.389001285,25,1.56,25.04862471,24.201,0.331,24.20326346,0.001,-0.389,0.389001285,24.2,0.72,24.21070837
19/03/2020 13:30,24.561,0.6085,24.56853665,0.001,-0.3915,0.391501277,24.56,1,24.58034988,23.821,-0.3915,23.82421695,0.001,-0.3915,0.391501277,23.82,0,23.82
19/03/2020 14:00,24.562,0.697,24.57188745,0.002,-0.403,0.403004963,24.56,1.1,24.58462121,23.732,0.267,23.73350191,0.002,-0.403,0.403004963,23.73,0.67,23.73945661
19/03/2020 14:30,24.3925,0.897,24.40898739,0.0025,-0.413,0.413007567,24.39,1.31,24.42515507,23.7325,0.257,23.73389149,0.0025,-0.413,0.413007567,23.73,0.67,23.73945661
19/03/2020 15:00,24.0365,0.788,24.04941322,0.0065,-0.412,0.412051271,24.03,1.2,24.05994389,23.4365,0.258,23.43792005,0.0065,-0.412,0.412051271,23.43,0.67,23.43957764
19/03/2020 15:30,23.5465,-0.687,23.55651993,0.0065,-0.407,0.407051901,23.54,-0.28,23.54166519,23.2465,3.243,23.47161714,0.0065,-0.407,0.407051901,23.24,3.65,23.52488257
19/03/2020 16:00,23.648,-1.3825,23.68837711,0.008,-0.4025,0.402579495,23.64,-0.98,23.66030431,23.348,3.1675,23.56187939,0.008,-0.4025,0.402579495,23.34,3.57,23.61144849
19/03/2020 16:30,24.067,0.274,24.06855968,0.007,-0.396,0.396061864,24.06,0.67,24.06932695,23.467,-1.076,23.49165522,0.007,-0.396,0.396061864,23.46,-0.68,23.469853
19/03/2020 17:00,24.2515,0.2845,24.25316871,0.0115,-0.3855,0.385671492,24.24,0.67,24.24925772,23.6215,-1.0655,23.64551866,0.0115,-0.3855,0.385671492,23.61,-0.68,23.61979043
19/03/2020 17:30,24.0645,0.283,24.06616399,0.0145,-0.387,0.387271546,24.05,0.67,24.05933083,23.4545,-1.067,23.47875762,0.0145,-0.387,0.387271546,23.44,-0.68,23.44986141
19/03/2020 18:00,23.855,-0.379,23.85801052,0.015,-0.379,0.379296718,23.84,0,23.84,23.265,-1.059,23.28908985,0.015,-0.379,0.379296718,23.25,-0.68,23.25994196
19/03/2020 18:30,23.4125,-3.7055,23.70392133,0.0125,-0.3655,0.365713686,23.4,-3.34,23.63716565,22.9225,-1.0455,22.94633035,0.0125,-0.3655,0.365713686,22.91,-0.68,22.92008944
19/03/2020 19:00,23.8175,-3.714,24.10533348,0.0075,-0.374,0.374075193,23.81,-3.34,24.04312168,23.5075,1.866,23.58144424,0.0075,-0.374,0.374075193,23.5,2.24,23.60651605
19/03/2020 19:30,24.016,-0.3845,24.01907776,0.006,-0.3845,0.384546811,24.01,0,24.01,22.806,-1.0645,22.83082995,0.006,-0.3845,0.384546811,22.8,-0.68,22.8101381
19/03/2020 20:00,22.8535,-1.0665,22.87837154,0.0235,-0.3865,0.387213765,22.83,-0.68,22.84012478,22.3335,-1.1465,22.36290868,0.0235,-0.3865,0.387213765,22.31,-0.76,22.32294111
19/03/2020 20:30,21.928,-1.07,21.95409037,0.008,-0.39,0.390082043,21.92,-0.68,21.93054491,21.418,-1.45,21.46702644,0.008,-0.39,0.390082043,21.41,-1.06,21.43622401
19/03/2020 21:00,21.1385,-1.0745,21.16579156,0.0085,-0.3945,0.394591561,21.13,-0.68,21.14093896,20.6485,-1.5645,20.70768487,0.0085,-0.3945,0.394591561,20.64,-1.17,20.67313474
19/03/2020 21:30,19.9935,-1.1495,20.02651723,0.0135,-0.3695,0.369746535,19.98,-0.78,19.99521943,19.4835,-1.6995,19.55748124,0.0135,-0.3695,0.369746535,19.47,-1.33,19.51537343
19/03/2020 22:00,19.046,-1.335,19.09273006,0.016,-0.365,0.365350517,19.03,-0.97,19.05470546,18.486,-1.875,18.58084554,0.016,-0.365,0.365350517,18.47,-1.51,18.53162162
19/03/2020 22:30,18.17,-1.4645,18.22892373,0,-0.3645,0.3645,18.17,-1.1,18.20326619,17.68,-1.9545,17.78770559,0,-0.3645,0.3645,17.68,-1.59,17.75135206
19/03/2020 23:00,17.32,-1.5995,17.39370002,0,-0.3695,0.3695,17.32,-1.23,17.36362001,16.81,-2.0895,16.9393657,0,-0.3695,0.3695,16.81,-1.72,16.89776612
19/03/2020 23:30,16.78,-1.7505,16.87105955,0,-0.3705,0.3705,16.78,-1.38,16.8366505,15.79,-2.0005,15.91622129,0,-0.3705,0.3705,15.79,-1.63,15.87390941
20/03/2020 00:00,15.93,-1.885,16.04113852,0,-0.365,0.365,15.93,-1.52,16.00235295,15.2,-2.105,15.34506517,0,-0.365,0.365,15.2,-1.74,15.29926796
20/03/2020 00:30,15.93,-1.879,16.04043456,0,-0.359,0.359,15.93,-1.52,16.00235295,15.2,-2.179,15.35539127,0,-0.359,0.359,15.2,-1.82,15.30857276
20/03/2020 01:00,16.48,-1.7775,16.57558163,0,-0.3475,0.3475,16.48,-1.43,16.54192552,15.69,-2.1075,15.83090826,0,-0.3475,0.3475,15.69,-1.76,15.78840397
20/03/2020 01:30,16.22,-1.729,16.31189262,0,-0.359,0.359,16.22,-1.37,16.27775476,15.47,-2.249,15.63262297,0,-0.359,0.359,15.47,-1.89,15.58502486
20/03/2020 02:00,15.81,-1.795,15.91157205,0,-0.365,0.365,15.81,-1.43,15.87453936,15.02,-2.255,15.18833187,0,-0.365,0.365,15.02,-1.89,15.13844444
20/03/2020 02:30,15.53,-1.8035,15.63436958,0,-0.3735,0.3735,15.53,-1.43,15.59569812,14.74,-2.3335,14.923566,0,-0.3735,0.3735,14.74,-1.96,14.86974109
20/03/2020 03:00,15.28,-1.811,15.38694645,0,-0.381,0.381,15.28,-1.43,15.34676839,14.54,-2.341,14.72724961,0,-0.381,0.381,14.54,-1.96,14.67150981
20/03/2020 03:30,15.01,-1.953,15.13652235,0,-0.353,0.353,15.01,-1.6,15.09503561,14.26,-2.313,14.44636871,0,-0.353,0.353,14.26,-1.96,14.39406822
20/03/2020 04:00,14.73,-2.135,14.88392169,0,-0.335,0.335,14.73,-1.8,14.8395721,14.02,-2.355,14.21641393,0,-0.335,0.335,14.02,-2.02,14.16477321
20/03/2020 04:30,14.73,-2.1365,14.88413693,0,-0.3365,0.3365,14.73,-1.8,14.8395721,13.91,-2.5465,14.14117259,0,-0.3365,0.3365,13.91,-2.21,14.08446662
20/03/2020 05:00,14.6,-2.038,14.74155501,0,-0.348,0.348,14.6,-1.69,14.69748618,13.85,-2.558,14.08424169,0,-0.348,0.348,13.85,-2.21,14.02521301
20/03/2020 05:30,14.6,-1.974,14.73284345,0,-0.374,0.374,14.6,-1.6,14.68740957,13.85,-2.484,14.07098987,0,-0.374,0.374,13.85,-2.11,14.00980371
20/03/2020 06:00,15.12,-1.835,15.23094301,0,-0.345,0.345,15.12,-1.49,15.19323863,14.4,-2.355,14.59129963,0,-0.345,0.345,14.4,-2.01,14.53960453
20/03/2020 06:30,15.9435,-1.627,16.02630092,0.0035,-0.377,0.377016246,15.94,-1.25,15.9889368,15.3135,-2.117,15.45913876,0.0035,-0.377,0.377016246,15.31,-1.74,15.40855931
20/03/2020 07:00,16.826,-1.3925,16.88352251,0.006,-0.3525,0.35255106,16.82,-1.04,16.85212153,16.126,-1.8925,16.23666937,0.006,-0.3525,0.35255106,16.12,-1.54,16.19339371
20/03/2020 07:30,18.612,-2.216,18.74345753,0.002,-0.386,0.386005181,18.61,-1.83,18.69975936,17.402,-0.516,17.40964847,0.002,-0.386,0.386005181,17.4,-0.13,17.40048563
20/03/2020 08:00,19.342,-2.538,19.50780377,0.002,-0.378,0.378005291,19.34,-2.16,19.46024666,18.772,0.802,18.78912419,0.002,-0.378,0.378005291,18.77,1.18,18.80705453
20/03/2020 08:30,20.5945,0.331,20.59715979,0.0045,-0.359,0.359028202,20.59,0.69,20.60155819,19.7045,-0.359,19.70777007,0.0045,-0.359,0.359028202,19.7,0,19.7
20/03/2020 09:00,21.228,-0.316,21.23035186,0.008,-0.376,0.376085097,21.22,0.06,21.22008483,20.438,3.114,20.67386853,0.008,-0.376,0.376085097,20.43,3.49,20.72594992
20/03/2020 09:30,21.944,0.6,21.95220117,0.014,-0.37,0.37026477,21.93,0.97,21.95144187,20.944,0.3,20.94614848,0.014,-0.37,0.37026477,20.93,0.67,20.9407211
20/03/2020 10:00,22.002,0.7115,22.01350123,0.012,-0.3785,0.378690177,21.99,1.09,22.01699798,20.942,0.2915,20.94402865,0.012,-0.3785,0.378690177,20.93,0.67,20.9407211
20/03/2020 10:30,21.836,0.474,21.84114402,0.006,-0.366,0.366049177,21.83,0.84,21.84615527,20.806,0.304,20.80822078,0.006,-0.366,0.366049177,20.8,0.67,20.81078807
20/03/2020 11:00,22.5395,0.921,22.55830892,0.0095,-0.389,0.389115985,22.53,1.31,22.56805264,21.4695,0.391,21.47306013,0.0095,-0.389,0.389115985,21.46,0.78,21.47417053
20/03/2020 11:30,23.0625,1.098,23.08862296,0.0025,-0.402,0.402007774,23.06,1.5,23.10873428,22.1425,0.428,22.14663609,0.0025,-0.402,0.402007774,22.14,0.83,22.15555235
20/03/2020 12:00,23.517,1.1105,23.54320495,0.007,-0.3895,0.389562896,23.51,1.5,23.55780338,22.517,0.4405,22.52130834,0.007,-0.3895,0.389562896,22.51,0.83,22.52529689
20/03/2020 12:30,23.3965,1.0875,23.42176058,0.0065,-0.4125,0.412551209,23.39,1.5,23.43804813,22.4565,0.3575,22.45934546,0.0065,-0.4125,0.412551209,22.45,0.77,22.46320102
20/03/2020 13:00,23.4755,0.8165,23.48969503,0.0055,-0.4035,0.403537483,23.47,1.22,23.50168717,22.5955,0.4765,22.60052372,0.0055,-0.4035,0.403537483,22.59,0.88,22.60713383
20/03/2020 13:30,23.084,0.316,23.08616278,0.024,-0.404,0.404712243,23.06,0.72,23.0712375,21.954,-0.404,21.95771691,0.024,-0.404,0.404712243,21.93,0,21.93
20/03/2020 14:00,22.918,0.421,22.92186653,2.108,-0.679,2.214656858,20.81,1.1,20.83905228,22.118,0.451,22.12259761,2.108,-0.679,2.214656858,20.01,1.13,20.04188115
20/03/2020 14:30,23.1335,0.798,23.14725958,0.2935,-0.422,0.514029425,22.84,1.22,22.87255998,22.2335,0.298,22.23549699,0.2935,-0.422,0.514029425,21.94,0.72,21.95181086
20/03/2020 15:00,22.852,0.7425,22.86405936,0.012,-0.3975,0.397681091,22.84,1.14,22.86843239,22.072,0.3225,22.07435594,0.012,-0.3975,0.397681091,22.06,0.72,22.07174665
20/03/2020 15:30,22.94,0.7385,22.95188407,0.01,-0.4015,0.401624514,22.93,1.14,22.95832093,22.15,0.3185,22.15228977,0.01,-0.4015,0.401624514,22.14,0.72,22.15170422
20/03/2020 16:00,22.8135,0.542,22.81993747,0.0135,-0.408,0.408223284,22.8,0.95,22.81978308,22.0535,0.392,22.05698362,0.0135,-0.408,0.408223284,22.04,0.8,22.05451428
20/03/2020 16:30,22.663,0.405,22.6666185,0.013,-0.415,0.415203565,22.65,0.82,22.66483841,21.923,-0.415,21.9269276,0.013,-0.415,0.415203565,21.91,0,21.91
20/03/2020 17:00,22.395,0.2765,22.39670684,0.015,-0.3935,0.393785792,22.38,0.67,22.3900268,21.675,-1.0735,21.70156739,0.015,-0.3935,0.393785792,21.66,-0.68,21.67067142
20/03/2020 17:30,21.996,0.295,21.99797811,0.016,-0.375,0.375341178,21.98,0.67,21.99020918,21.326,-1.055,21.35207955,0.016,-0.375,0.375341178,21.31,-0.68,21.32084661
20/03/2020 18:00,21.7845,-0.402,21.78820884,0.0145,-0.402,0.40226142,21.77,0,21.77,21.0945,-1.082,21.12223128,0.0145,-0.402,0.40226142,21.08,-0.68,21.09096489
20/03/2020 18:30,21.702,-0.3875,21.70545923,0.012,-0.3875,0.387685762,21.69,0,21.69,21.022,-1.3075,21.06262188,0.012,-0.3875,0.387685762,21.01,-0.92,21.03013314
20/03/2020 19:00,22.3775,-0.373,22.38060846,0.0075,-0.373,0.373075395,22.37,0,22.37,21.7875,-1.113,21.81590991,0.0075,-0.373,0.373075395,21.78,-0.74,21.79256754
20/03/2020 19:30,22.525,-0.3925,22.52841941,0.005,-0.3925,0.392531846,22.52,0,22.52,21.875,-1.1325,21.90429595,0.005,-0.3925,0.392531846,21.87,-0.74,21.88251585
20/03/2020 20:00,21.8745,-0.399,21.87813866,0.0045,-0.399,0.399025375,21.87,0,21.87,21.2245,-1.139,21.2550399,0.0045,-0.399,0.399025375,21.22,-0.74,21.232899
20/03/2020 20:30,20.9965,-1.0665,21.02356855,0.0065,-0.3865,0.386554653,20.99,-0.68,21.00101188,20.2965,-1.4165,20.34586898,0.0065,-0.3865,0.386554653,20.29,-1.03,20.3161266
20/03/2020 21:00,19.917,-3.746,20.26621339,0.007,-0.376,0.376065154,19.91,-3.37,20.19319192,19.627,0.914,19.64827028,0.007,-0.376,0.376065154,19.62,1.29,19.66236252
20/03/2020 21:30,18.861,-4.5535,19.40287822,0.011,-0.3535,0.353671104,18.85,-4.2,19.31223705,18.791,1.9165,18.88847938,0.011,-0.3535,0.353671104,18.78,2.27,18.91669369
20/03/2020 22:00,17.9765,-4.7185,18.58544577,0.0165,-0.3685,0.368869218,17.96,-4.35,18.47928841,17.9065,1.7515,17.99195638,0.0165,-0.3685,0.368869218,17.89,2.12,18.01517416
20/03/2020 22:30,17.58,-1.461,17.64060433,0,-0.361,0.361,17.58,-1.1,17.61438049,16.86,-1.881,16.96460318,0,-0.361,0.361,16.86,-1.52,16.92837854
20/03/2020 23:00,16.63,-1.719,16.71860823,0,-0.359,0.359,16.63,-1.36,16.68551767,15.89,-2.109,16.02934749,0,-0.359,0.359,15.89,-1.75,15.98607519
20/03/2020 23:30,15.85,-1.7865,15.95036308,0,-0.3465,0.3465,15.85,-1.44,15.91527882,15.07,-2.1965,15.22923216,0,-0.3465,0.3465,15.07,-1.85,15.18312879
21/03/2020 00:00,15.38,-1.787,15.4834676,0,-0.347,0.347,15.38,-1.44,15.44726513,14.59,-2.197,14.75448776,0,-0.347,0.347,14.59,-1.85,14.70682155
21/03/2020 00:30,15.19,-2.0585,15.32884608,0,-0.3585,0.3585,15.19,-1.7,15.28483235,14.42,-2.3085,14.60361504,0,-0.3585,0.3585,14.42,-1.95,14.55125081
21/03/2020 01:00,15.87,-1.93,15.98692591,0,-0.35,0.35,15.87,-1.58,15.94845761,15.04,-2.2,15.20005263,0,-0.35,0.35,15.04,-1.85,15.15335276
21/03/2020 01:30,15.64,-1.947,15.76072362,0,-0.367,0.367,15.64,-1.58,15.71960559,14.85,-2.217,15.01457921,0,-0.367,0.367,14.85,-1.85,14.96479201
21/03/2020 02:00,15.14,-2.0075,15.2725131,0,-0.3475,0.3475,15.14,-1.66,15.23073209,14.39,-2.1975,14.55682336,0,-0.3475,0.3475,14.39,-1.85,14.50843203
21/03/2020 02:30,14.79,-2.01,14.92595726,0,-0.35,0.35,14.79,-1.66,14.88286599,14.06,-2.2,14.23107867,0,-0.35,0.35,14.06,-1.85,14.18118824
21/03/2020 03:00,14.38,-2.0235,14.52167181,0,-0.3635,0.3635,14.38,-1.66,14.47549654,13.64,-2.4035,13.85014124,0,-0.3635,0.3635,13.64,-2.04,13.79170765
21/03/2020 03:30,14.15,-1.9595,14.28503204,0,-0.3595,0.3595,14.15,-1.6,14.24017205,13.4,-2.3995,13.61314072,0,-0.3595,0.3595,13.4,-2.04,13.55439412
21/03/2020 04:00,14.03,-1.946,14.16431488,0,-0.346,0.346,14.03,-1.6,14.12093835,13.28,-2.326,13.4821614,0,-0.346,0.346,13.28,-1.98,13.42679411
21/03/2020 04:30,13.91,-2.0945,14.06680597,0,-0.3645,0.3645,13.91,-1.73,14.01716804,13.17,-2.4545,13.39677089,0,-0.3645,0.3645,13.17,-2.09,13.33480409
21/03/2020 05:00,13.76,-2.236,13.94049124,0,-0.356,0.356,13.76,-1.88,13.8878364,13.04,-2.446,13.26742311,0,-0.356,0.356,13.04,-2.09,13.20642647
21/03/2020 05:30,13.91,-2.179,14.07963568,0,-0.369,0.369,13.91,-1.81,14.02726631,13.16,-2.379,13.37330329,0,-0.369,0.369,13.16,-2.01,13.31261432
21/03/2020 06:00,14.12,-2.0475,14.26767873,0,-0.3775,0.3775,14.12,-1.67,14.21841412,13.36,-2.2675,13.55105738,0,-0.3775,0.3775,13.36,-1.89,13.49302412
21/03/2020 06:30,14.26,-2.045,14.40588855,0,-0.375,0.375,14.26,-1.67,14.35745451,13.54,-2.265,13.7281399,0,-0.375,0.375,13.54,-1.89,13.6712728
21/03/2020 07:00,14.6205,-1.976,14.75342659,0.0005,-0.376,0.376000332,14.62,-1.6,14.70729071,13.9405,-2.136,14.10319241,0.0005,-0.376,0.376000332,13.94,-1.76,14.05066546
21/03/2020 07:30,15.214,-1.6895,15.30752123,0.004,-0.3695,0.36952165,15.21,-1.32,15.26717066,14.504,-1.9995,14.64117537,0.004,-0.3695,0.36952165,14.5,-1.63,14.59132962
21/03/2020 08:00,15.565,-1.509,15.6379764,0.005,-0.379,0.37903298,15.56,-1.13,15.60097753,14.795,-1.899,14.91637443,0.005,-0.379,0.37903298,14.79,-1.52,14.86790167
21/03/2020 08:30,16.5295,-1.328,16.58276075,0.0095,-0.388,0.388116284,16.52,-0.94,16.54672173,15.6695,-1.688,15.76015781,0.0095,-0.388,0.388116284,15.66,-1.3,15.71386649
21/03/2020 09:00,17.509,-1.167,17.54784802,0.009,-0.387,0.387104637,17.5,-0.78,17.51737423,16.579,-1.507,16.64735084,0.009,-0.387,0.387104637,16.57,-1.12,16.6078084
21/03/2020 09:30,18.3145,-1.059,18.34509175,0.0145,-0.379,0.379277273,18.3,-0.68,18.31262952,17.3445,-1.379,17.39923335,0.0145,-0.379,0.379277273,17.33,-1,17.35882773
21/03/2020 10:00,18.7995,-1.297,18.84418768,0.0195,-0.387,0.387490968,18.78,-0.91,18.80203446,17.8195,-1.207,17.86033116,0.0195,-0.387,0.387490968,17.8,-0.82,17.81887763
21/03/2020 10:30,18.9915,-1.069,19.02156232,0.0215,-0.389,0.389593699,18.97,-0.68,18.98218375,18.0115,-1.079,18.04379043,0.0215,-0.389,0.389593699,17.99,-0.69,18.00322749
21/03/2020 11:00,19.477,-0.3805,19.48071634,0.027,-0.3805,0.381456747,19.45,0,19.45,18.017,-1.0705,18.04877445,0.027,-0.3805,0.381456747,17.99,-0.69,18.00322749
21/03/2020 11:30,19.3205,-0.398,19.32459894,0.0305,-0.398,0.399166945,19.29,0,19.29,18.1405,-1.188,18.17935874,0.0305,-0.398,0.399166945,18.11,-0.79,18.12722262
21/03/2020 12:00,19.5815,-0.399,19.58556467,0.0315,-0.399,0.40024149,19.55,0,19.55,18.3915,-1.119,18.42551039,0.0315,-0.399,0.40024149,18.36,-0.72,18.37411222
21/03/2020 12:30,19.871,-0.3895,19.87481701,0.031,-0.3895,0.390731685,19.84,0,19.84,17.881,-1.1595,17.91855466,0.031,-0.3895,0.390731685,17.85,-0.77,17.86660012
21/03/2020 13:00,18.964,-1.063,18.99376911,0.034,-0.383,0.384506177,18.93,-0.68,18.94220948,17.884,-1.253,17.9278405,0.034,-0.383,0.384506177,17.85,-0.87,17.8711891
21/03/2020 13:30,18.806,-1.08,18.83698585,0.036,-0.4,0.401616733,18.77,-0.68,18.78231349,17.706,-1.43,17.7636521,0.036,-0.4,0.401616733,17.67,-1.03,17.69999435
21/03/2020 14:00,18.9425,-1.088,18.97371999,0.0225,-0.408,0.408619933,18.92,-0.68,18.93221593,18.0725,-1.438,18.12961942,0.0225,-0.408,0.408619933,18.05,-1.03,18.07936393
21/03/2020 14:30,18.9475,-1.0765,18.97805597,0.0275,-0.3965,0.397452513,18.92,-0.68,18.93221593,17.6375,-1.4265,17.69509278,0.0275,-0.3965,0.397452513,17.61,-1.03,17.64009637
21/03/2020 15:00,18.6605,-1.074,18.69138134,0.0305,-0.394,0.395178757,18.63,-0.68,18.64240596,17.4405,-1.534,17.50783243,0.0305,-0.394,0.395178757,17.41,-1.14,17.44728346
21/03/2020 15:30,18.3115,-1.1845,18.34977037,0.0215,-0.3845,0.385100636,18.29,-0.8,18.30748754,17.5315,-1.6945,17.61320023,0.0215,-0.3845,0.385100636,17.51,-1.31,17.55893505
21/03/2020 16:00,18.374,-1.1765,18.41162753,0.024,-0.3765,0.377264165,18.35,-0.8,18.36743041,17.674,-1.6865,17.75428281,0.024,-0.3765,0.377264165,17.65,-1.31,17.69854796
21/03/2020 16:30,18.816,-1.172,18.85246509,0.016,-0.372,0.372343927,18.8,-0.8,18.81701358,18.136,-1.682,18.21383046,0.016,-0.372,0.372343927,18.12,-1.31,18.16729204
21/03/2020 17:00,19.272,-1.2215,19.31067182,0.012,-0.3715,0.371693758,19.26,-0.85,19.27874737,18.412,-1.5515,18.47725348,0.012,-0.3715,0.371693758,18.4,-1.18,18.43779813
21/03/2020 17:30,20.15,-1.1645,20.18362109,0.01,-0.3745,0.374633488,20.14,-0.79,20.15548809,18.75,-1.6645,18.82373662,0.01,-0.3745,0.374633488,18.74,-1.29,18.78434721
21/03/2020 18:00,20.0685,-1.1635,20.10219949,0.0085,-0.3735,0.373596708,20.06,-0.79,20.07554981,19.5885,-1.8135,19.67226765,0.0085,-0.3735,0.373596708,19.58,-1.44,19.63288058
21/03/2020 18:30,20.0695,-1.2835,20.11049981,0.0095,-0.3735,0.373620797,20.06,-0.91,20.08062997,19.6995,-1.9335,19.7941588,0.0095,-0.3735,0.373620797,19.69,-1.56,19.75170119
21/03/2020 19:00,20.9375,-1.2145,20.97269455,0.0075,-0.3745,0.374575093,20.93,-0.84,20.94684941,20.1675,-1.8345,20.2507641,0.0075,-0.3745,0.374575093,20.16,-1.46,20.21279793
21/03/2020 19:30,20.6055,-1.26,20.64398775,0.0055,-0.37,0.370040876,20.6,-0.89,20.61921676,20.1655,-1.89,20.25387593,0.0055,-0.37,0.370040876,20.16,-1.52,20.21722038
21/03/2020 20:00,20.0675,-1.4215,20.11778364,0.0075,-0.3615,0.361577792,20.06,-1.06,20.08798646,19.5975,-2.0315,19.70251249,0.0075,-0.3615,0.361577792,19.59,-1.67,19.66105287
21/03/2020 20:30,19.52,-1.4265,19.57205411,0,-0.3665,0.3665,19.52,-1.06,19.54875955,19.05,-2.0365,19.15854463,0,-0.3665,0.3665,19.05,-1.67,19.12305938
21/03/2020 21:00,18.8,-1.641,18.87148328,0,-0.351,0.351,18.8,-1.29,18.84420601,18.3,-2.101,18.42021175,0,-0.351,0.351,18.3,-1.75,18.38348444
21/03/2020 21:30,17.97,-1.8345,18.06339642,0,-0.3445,0.3445,17.97,-1.49,18.03166659,17.43,-2.3245,17.58431688,0,-0.3445,0.3445,17.43,-1.98,17.54210079
21/03/2020 22:00,17.19,-1.9315,17.29817309,0,-0.3515,0.3515,17.19,-1.58,17.26245927,16.61,-2.3815,16.77985823,0,-0.3515,0.3515,16.61,-2.03,16.73358898
21/03/2020 22:30,16.5,-2.0715,16.62952532,0,-0.3415,0.3415,16.5,-1.73,16.59044605,15.93,-2.5215,16.12832484,0,-0.3415,0.3415,15.93,-2.18,16.07847319
21/03/2020 23:00,16,-2.08,16.13463356,0,-0.35,0.35,16,-1.73,16.09325635,15.38,-2.53,15.58670267,0,-0.35,0.35,15.38,-2.18,15.53373104
21/03/2020 23:30,15.44,-2.14,15.58759763,0,-0.36,0.36,15.44,-1.78,15.54226496,14.79,-2.54,15.00652192,0,-0.36,0.36,14.79,-2.18,14.94979933
22/03/2020 00:00,15,-2.1455,15.15266215,0,-0.3655,0.3655,15,-1.78,15.10524412,14.35,-2.7055,14.60281583,0,-0.3655,0.3655,14.35,-2.34,14.53953576
22/03/2020 00:30,15.07,-2.151,15.22273632,0,-0.371,0.371,15.07,-1.78,15.17475865,14.42,-2.711,14.67262488,0,-0.371,0.371,14.42,-2.34,14.60862759
22/03/2020 01:00,15.6,-2.2325,15.75893576,0,-0.3525,0.3525,15.6,-1.88,15.7128737,14.93,-2.8325,15.1963139,0,-0.3525,0.3525,14.93,-2.48,15.134573
22/03/2020 01:30,15.44,-2.254,15.60365714,0,-0.374,0.374,15.44,-1.88,15.55403485,14.7,-2.854,14.97448884,0,-0.374,0.374,14.7,-2.48,14.90772954
22/03/2020 02:00,14.94,-2.2585,15.10974594,0,-0.3785,0.3785,14.94,-1.88,15.05782189,14.22,-2.8585,14.50446215,0,-0.3785,0.3785,14.22,-2.48,14.43463889
22/03/2020 02:30,14.56,-2.259,14.73420106,0,-0.379,0.379,14.56,-1.88,14.68087191,13.86,-2.859,14.15180133,0,-0.379,0.379,13.86,-2.48,14.08012784
