Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/03/2020 03:00,14.2,-2.373,14.39691387,0,-0.383,0.383,14.2,-1.99,14.33876215,13.53,-2.753,13.80724118,0,-0.383,0.383,13.53,-2.37,13.73600379
22/03/2020 03:30,13.84,-2.539,14.07096731,0,-0.359,0.359,13.84,-2.18,14.01063881,13.11,-2.729,13.39102464,0,-0.359,0.359,13.11,-2.37,13.32249977
22/03/2020 04:00,13.61,-2.5155,13.84051445,0,-0.3355,0.3355,13.61,-2.18,13.7834865,12.87,-2.7855,13.16798809,0,-0.3355,0.3355,12.87,-2.45,13.10112209
22/03/2020 04:30,13.9,-2.1965,14.07247712,0,-0.3265,0.3265,13.9,-1.87,14.02522371,13.17,-2.5465,13.41393165,0,-0.3265,0.3265,13.17,-2.22,13.35579649
22/03/2020 05:00,13.83,-2.1245,13.99222642,0,-0.3345,0.3345,13.83,-1.79,13.94535765,13.17,-2.5545,13.41545267,0,-0.3345,0.3345,13.17,-2.22,13.35579649
22/03/2020 05:30,13.45,-2.398,13.66209735,0,-0.368,0.368,13.45,-2.03,13.60233068,12.8,-2.788,13.10011237,0,-0.368,0.368,12.8,-2.42,13.02675708
22/03/2020 06:00,13.33,-2.4085,13.54583967,0,-0.3785,0.3785,13.33,-2.03,13.48368644,12.75,-2.7985,13.05350919,0,-0.3785,0.3785,12.75,-2.42,12.97763075
22/03/2020 06:30,13.39,-2.3565,13.59577847,0,-0.3765,0.3765,13.39,-1.98,13.53560121,12.75,-2.7265,13.03826301,0,-0.3765,0.3765,12.75,-2.35,12.96475993
22/03/2020 07:00,13.7205,-2.359,13.92181745,0.0005,-0.379,0.37900033,13.72,-1.98,13.86213548,13.1805,-2.729,13.4600528,0.0005,-0.379,0.37900033,13.18,-2.35,13.38786391
22/03/2020 07:30,14.233,-2.1405,14.3930549,0.003,-0.3805,0.380511826,14.23,-1.76,14.33842739,13.653,-2.5605,13.89102477,0.003,-0.3805,0.380511826,13.65,-2.18,13.82298448
22/03/2020 08:00,14.733,-2.0185,14.87062982,0.003,-0.3685,0.368512211,14.73,-1.65,14.82212535,14.133,-2.4585,14.34524002,0.003,-0.3685,0.368512211,14.13,-2.09,14.28373201
22/03/2020 08:30,15.446,-1.909,15.56352136,0.006,-0.359,0.359050136,15.44,-1.55,15.51760613,14.766,-2.339,14.95010625,0.006,-0.359,0.359050136,14.76,-1.98,14.89221273
22/03/2020 09:00,16.0425,-1.806,16.14383605,0.0125,-0.346,0.346225721,16.03,-1.46,16.09635052,15.2525,-2.226,15.41407903,0.0125,-0.346,0.346225721,15.24,-1.88,15.35552018
22/03/2020 09:30,16.794,-1.518,16.86246601,0.014,-0.358,0.358273638,16.78,-1.16,16.82004756,15.884,-1.938,16.00179052,0.014,-0.358,0.358273638,15.87,-1.58,15.94845761
22/03/2020 10:00,17.084,-1.9275,17.19239111,0.034,-0.3575,0.359113144,17.05,-1.57,17.12213188,16.314,-1.2775,16.36394214,0.034,-0.3575,0.359113144,16.28,-0.92,16.30597437
22/03/2020 10:30,18.0325,-1.2515,18.07587642,0.0425,-0.3715,0.37392312,17.99,-0.88,18.01151021,17.0525,-1.5015,17.11847711,0.0425,-0.3715,0.37392312,17.01,-1.13,17.04749248
22/03/2020 11:00,18.984,-1.251,19.0251743,0.044,-0.371,0.373600054,18.94,-0.88,18.96043248,17.274,-1.431,17.33317158,0.044,-0.371,0.373600054,17.23,-1.06,17.26257513
22/03/2020 11:30,19.1165,-1.0905,19.1475785,0.0465,-0.3705,0.373406615,19.07,-0.72,19.08358719,18.1265,-1.4305,18.1828582,0.0465,-0.3705,0.373406615,18.08,-1.06,18.11104635
22/03/2020 12:00,19.308,-1.185,19.34432963,0.048,-0.375,0.378059519,19.26,-0.81,19.27702519,18.328,-1.435,18.38409119,0.048,-0.375,0.378059519,18.28,-1.06,18.31070725
22/03/2020 12:30,19.766,-1.1725,19.80074524,0.046,-0.3625,0.365406965,19.72,-0.81,19.73662838,18.126,-1.4225,18.1817321,0.046,-0.3625,0.365406965,18.08,-1.06,18.11104635
22/03/2020 13:00,19.538,-1.1645,19.57267238,0.048,-0.3545,0.357734888,19.49,-0.81,19.50682445,18.208,-1.4145,18.26286052,0.048,-0.3545,0.357734888,18.16,-1.06,18.19090982
22/03/2020 13:30,18.828,-1.285,18.8717993,0.048,-0.365,0.368142635,18.78,-0.92,18.80252111,17.858,-1.565,17.92644385,0.048,-0.365,0.368142635,17.81,-1.2,17.85038095
22/03/2020 14:00,18.4115,-1.4125,18.46560285,0.0515,-0.3825,0.385951422,18.36,-1.03,18.38886892,17.4815,-1.6725,17.56132394,0.0515,-0.3825,0.385951422,17.43,-1.29,17.47767147
22/03/2020 14:30,18.3085,-1.4135,18.36298327,0.0485,-0.3835,0.386554653,18.26,-1.03,18.28902676,17.3585,-1.6735,17.4389829,0.0485,-0.3835,0.386554653,17.31,-1.29,17.35800104
22/03/2020 15:00,18.0675,-1.542,18.13318285,0.0475,-0.392,0.394867383,18.02,-1.15,18.05665805,17.1075,-1.812,17.20319448,0.0475,-0.392,0.394867383,17.06,-1.42,17.1189953
22/03/2020 15:30,17.7325,-1.6365,17.80785469,0.0525,-0.3865,0.390049356,17.68,-1.25,17.72413327,16.9125,-1.9165,17.02074113,0.0525,-0.3865,0.390049356,16.86,-1.53,16.92927937
22/03/2020 16:00,18.033,-1.556,18.10000622,0.043,-0.386,0.388387693,17.99,-1.17,18.02800599,17.293,-1.856,17.39231396,0.043,-0.386,0.388387693,17.25,-1.47,17.31252148
22/03/2020 16:30,18.3665,-1.5775,18.43412131,0.0365,-0.4075,0.409131397,18.33,-1.17,18.36730247,17.7165,-1.8775,17.81570595,0.0365,-0.4075,0.409131397,17.68,-1.47,17.74100617
22/03/2020 17:00,18.5635,-1.566,18.62943607,0.0435,-0.396,0.39838204,18.52,-1.17,18.55692054,17.9235,-1.866,18.02037203,0.0435,-0.396,0.39838204,17.88,-1.47,17.94032608
22/03/2020 17:30,18.5605,-1.6455,18.63329897,0.0405,-0.3855,0.387621594,18.52,-1.26,18.56281229,17.3105,-1.8555,17.40966084,0.0405,-0.3855,0.387621594,17.27,-1.47,17.33244934
22/03/2020 18:00,18.3795,-1.5145,18.44179304,0.0295,-0.3745,0.375660086,18.35,-1.14,18.38537734,17.8995,-1.9645,18.00698088,0.0295,-0.3745,0.375660086,17.87,-1.59,17.94059642
22/03/2020 18:30,18.736,-1.3525,18.78475319,0.026,-0.3625,0.363431218,18.71,-0.99,18.73617357,18.366,-2.0625,18.48144643,0.026,-0.3625,0.363431218,18.34,-1.7,18.41862101
22/03/2020 19:00,19.722,-1.2825,19.76365579,0.022,-0.3525,0.353185858,19.7,-0.93,19.72193956,19.322,-1.9125,19.41641935,0.022,-0.3525,0.353185858,19.3,-1.56,19.36294399
22/03/2020 19:30,20.2705,-1.212,20.30670122,0.0005,-0.352,0.352000355,20.27,-0.86,20.28823551,19.8305,-1.792,19.91130318,0.0005,-0.352,0.352000355,19.83,-1.44,19.88221567
22/03/2020 20:00,19.85,-1.325,19.89417314,0,-0.355,0.355,19.85,-0.97,19.87368612,19.3,-1.865,19.38990008,0,-0.355,0.355,19.3,-1.51,19.35897983
22/03/2020 20:30,19.36,-1.4715,19.41584179,0,-0.3415,0.3415,19.36,-1.13,19.39294975,18.8,-2.0115,18.90730367,0,-0.3415,0.3415,18.8,-1.67,18.87402713
22/03/2020 21:00,18.78,-1.621,18.84982867,0,-0.351,0.351,18.78,-1.27,18.82289298,18.25,-2.191,18.38104951,0,-0.351,0.351,18.25,-1.84,18.34252164
22/03/2020 21:30,18.01,-1.6285,18.08347622,0,-0.3585,0.3585,18.01,-1.27,18.05472237,17.44,-2.1985,17.57802612,0,-0.3585,0.3585,17.44,-1.84,17.5367956
22/03/2020 22:00,17.24,-1.731,17.3266835,0,-0.361,0.361,17.24,-1.37,17.29434879,16.61,-2.271,16.76453223,0,-0.361,0.361,16.61,-1.91,16.71945573
22/03/2020 22:30,16.56,-1.8145,16.65911193,0,-0.3745,0.3745,16.56,-1.44,16.62249079,15.89,-2.3745,16.06643552,0,-0.3745,0.3745,15.89,-2,16.01537074
22/03/2020 23:00,15.79,-2.0475,15.92219697,0,-0.3575,0.3575,15.79,-1.69,15.88018262,15.13,-2.3575,15.31256694,0,-0.3575,0.3575,15.13,-2,15.26161525
22/03/2020 23:30,15.21,-2.1815,15.36564487,0,-0.3415,0.3415,15.21,-1.84,15.32089097,14.54,-2.5015,14.75361319,0,-0.3415,0.3415,14.54,-2.16,14.69956462
23/03/2020 00:00,14.8,-2.2485,14.96982806,0,-0.3085,0.3085,14.8,-1.94,14.92660712,14.09,-2.6485,14.33675878,0,-0.3085,0.3085,14.09,-2.34,14.28298638
23/03/2020 00:30,14.66,-2.274,14.83531853,0,-0.334,0.334,14.66,-1.94,14.78780579,13.95,-2.674,14.20397043,0,-0.334,0.334,13.95,-2.34,14.14489661
23/03/2020 01:00,15.26,-2.19,15.41634522,0,-0.32,0.32,15.26,-1.87,15.37415038,14.52,-2.59,14.74918642,0,-0.32,0.32,14.52,-2.27,14.6963703
23/03/2020 01:30,15.02,-2.2115,15.1819344,0,-0.3415,0.3415,15.02,-1.87,15.13596049,14.24,-2.6115,14.47748363,0,-0.3415,0.3415,14.24,-2.27,14.41979542
23/03/2020 02:00,14.71,-2.217,14.87612816,0,-0.347,0.347,14.71,-1.87,14.82838494,13.95,-2.617,14.19335017,0,-0.347,0.347,13.95,-2.27,14.13348506
23/03/2020 02:30,14.4,-2.211,14.56875153,0,-0.341,0.341,14.4,-1.87,14.52091251,13.69,-2.611,13.93676508,0,-0.341,0.341,13.69,-2.27,13.87692329
23/03/2020 03:00,14.08,-2.4435,14.29045459,0,-0.3435,0.3435,14.08,-2.1,14.23574375,13.37,-2.7635,13.65261265,0,-0.3435,0.3435,13.37,-2.42,13.5872477
23/03/2020 03:30,13.75,-2.503,13.97596183,0,-0.333,0.333,13.75,-2.17,13.9201796,13.02,-2.823,13.32252713,0,-0.333,0.333,13.02,-2.49,13.25596092
23/03/2020 04:00,13.64,-2.5045,13.8680251,0,-0.3345,0.3345,13.64,-2.17,13.81153503,12.96,-2.8245,13.26421503,0,-0.3345,0.3345,12.96,-2.49,13.19703376
23/03/2020 04:30,13.64,-2.509,13.86883849,0,-0.339,0.339,13.64,-2.17,13.81153503,12.96,-2.829,13.26517399,0,-0.339,0.339,12.96,-2.49,13.19703376
23/03/2020 05:00,13.64,-2.372,13.8447096,0,-0.332,0.332,13.64,-2.04,13.79170765,13.04,-2.722,13.32106918,0,-0.332,0.332,13.04,-2.39,13.25721313
23/03/2020 05:30,13.76,-2.3475,13.95880927,0,-0.3575,0.3575,13.76,-1.99,13.90315432,13.13,-2.7475,13.41438244,0,-0.3575,0.3575,13.13,-2.39,13.34574839
23/03/2020 06:00,14.12,-2.1975,14.28997573,0,-0.3275,0.3275,14.12,-1.87,14.24328965,13.44,-2.6275,13.69442793,0,-0.3275,0.3275,13.44,-2.3,13.63538045
23/03/2020 06:30,14.7325,-2.017,14.86993091,0.0025,-0.347,0.347009006,14.73,-1.67,14.82436508,14.0825,-2.407,14.28672304,0.0025,-0.347,0.347009006,14.08,-2.06,14.2298981
23/03/2020 07:00,15.817,-1.638,15.90158901,0.007,-0.348,0.348070395,15.81,-1.29,15.86254078,15.127,-1.968,15.25447977,0.007,-0.348,0.348070395,15.12,-1.62,15.20653807
23/03/2020 07:30,16.948,-2.802,17.17806473,0.008,-0.372,0.372086012,16.94,-2.43,17.11340118,16.458,0.108,16.45835435,0.008,-0.372,0.372086012,16.45,0.48,16.45700155
23/03/2020 08:00,17.336,-4.428,17.89257053,0.006,-0.338,0.33805325,17.33,-4.09,17.80609446,16.946,0.702,16.96053419,0.006,-0.338,0.33805325,16.94,1.04,16.97189441
23/03/2020 08:30,18.7405,-3.743,19.1106355,0.0105,-0.363,0.363151828,18.73,-3.38,19.03253267,18.0205,-0.783,18.03750286,0.0105,-0.363,0.363151828,18.01,-0.42,18.01489661
23/03/2020 09:00,19.881,0.287,19.88307144,0.011,-0.383,0.383157931,19.87,0.67,19.88129271,19.031,-1.063,19.06066447,0.011,-0.383,0.383157931,19.02,-0.68,19.03215174
23/03/2020 09:30,20.3355,0.5205,20.34216017,0.0155,-0.3895,0.389808286,20.32,0.91,20.34036627,19.5755,-0.3895,19.57937462,0.0155,-0.3895,0.389808286,19.56,0,19.56
23/03/2020 10:00,20.538,0.5285,20.54479876,0.018,-0.3815,0.381924404,20.52,0.91,20.54016796,19.728,-0.3815,19.73168838,0.018,-0.3815,0.381924404,19.71,0,19.71
23/03/2020 10:30,20.485,0.331,20.487674,0.025,-0.389,0.389802514,20.46,0.72,20.4726647,19.735,-0.389,19.73883345,0.025,-0.389,0.389802514,19.71,0,19.71
23/03/2020 11:00,20.613,0.456,20.61804319,0.033,-0.374,0.37545306,20.58,0.83,20.59673032,19.863,-0.374,19.86652071,0.033,-0.374,0.37545306,19.83,0,19.83
23/03/2020 11:30,20.6195,0.3575,20.62259893,0.0395,-0.3725,0.374588441,20.58,0.73,20.59294297,19.7495,-0.3725,19.75301259,0.0395,-0.3725,0.374588441,19.71,0,19.71
23/03/2020 12:00,20.549,0.354,20.55204897,0.039,-0.376,0.378017195,20.51,0.73,20.52298711,19.749,-0.376,19.752579,0.039,-0.376,0.378017195,19.71,0,19.71
23/03/2020 12:30,20.9915,0.518,20.99789028,0.0415,-0.392,0.394190626,20.95,0.91,20.96975441,19.5715,0.278,19.5734743,0.0415,-0.392,0.394190626,19.53,0.67,19.5414892
23/03/2020 13:00,20.576,-1.62,20.6396748,0.046,-0.39,0.39270345,20.53,-1.23,20.56681307,19.416,3.44,19.71838371,0.046,-0.39,0.39270345,19.37,3.83,19.74501963
23/03/2020 13:30,20.113,0.316,20.11548222,0.043,-0.364,0.366531036,20.07,0.68,20.08151638,19.203,-1.024,19.23028302,0.043,-0.364,0.366531036,19.16,-0.66,19.17136406
23/03/2020 14:00,19.9875,0.332,19.99025713,0.0475,-0.348,0.351226779,19.94,0.68,19.95159142,19.0875,-1.008,19.11409742,0.0475,-0.348,0.351226779,19.04,-0.66,19.05143564
23/03/2020 14:30,19.7945,0.392,19.7983811,0.0445,-0.358,0.360755111,19.75,0.75,19.76423538,18.9945,-1.018,19.02176002,0.0445,-0.358,0.360755111,18.95,-0.66,18.96148992
23/03/2020 15:00,19.792,0.302,19.79430393,0.042,-0.368,0.370388985,19.75,0.67,19.76136129,18.992,-1.028,19.01980147,0.042,-0.368,0.370388985,18.95,-0.66,18.96148992
23/03/2020 15:30,19.5575,-0.351,19.56064946,0.0375,-0.351,0.352997521,19.52,0,19.52,18.7375,-1.191,18.77531324,0.0375,-0.351,0.352997521,18.7,-0.84,18.7188568
23/03/2020 16:00,19.4815,-1.039,19.50918664,0.0315,-0.359,0.360379314,19.45,-0.68,19.46188326,18.7315,-1.199,18.76983466,0.0315,-0.359,0.360379314,18.7,-0.84,18.7188568
23/03/2020 16:30,19.8475,-2.108,19.95913125,0.0275,-0.368,0.369026083,19.82,-1.74,19.8962308,19.1675,-1.208,19.20552838,0.0275,-0.368,0.369026083,19.14,-0.84,19.15842373
23/03/2020 17:00,20.2825,-1.0465,20.30947977,0.0225,-0.3665,0.367190005,20.26,-0.68,20.27140844,19.1625,-1.3065,19.20698697,0.0225,-0.3665,0.367190005,19.14,-0.94,19.16306865
23/03/2020 17:30,20.275,-1.0395,20.30163011,0.015,-0.3595,0.359812799,20.26,-0.68,20.27140844,19.605,-1.4195,19.65632227,0.015,-0.3595,0.359812799,19.59,-1.06,19.61865694
23/03/2020 18:00,19.992,-2.0555,20.09739148,0.012,-0.3455,0.345708331,19.98,-1.71,20.05304216,19.842,-0.4455,19.84700064,0.012,-0.3455,0.345708331,19.83,-0.1,19.83025214
23/03/2020 18:30,20.4475,-1.1855,20.48183748,0.0075,-0.3555,0.355579105,20.44,-0.83,20.45684482,20.1475,-1.6355,20.21377294,0.0075,-0.3555,0.355579105,20.14,-1.28,20.18063428
23/03/2020 19:00,20.934,-1.0535,20.96049184,0.004,-0.3735,0.373521418,20.93,-0.68,20.94104343,20.654,-1.5035,20.70865105,0.004,-0.3735,0.373521418,20.65,-1.13,20.68089456
23/03/2020 19:30,20.7935,-1.0455,20.81976735,0.0035,-0.3655,0.365516757,20.79,-0.68,20.80111776,20.4535,-1.6155,20.51720016,0.0035,-0.3655,0.365516757,20.45,-1.25,20.48816732
23/03/2020 20:00,20.0955,-1.0775,20.12436649,0.0055,-0.3475,0.347543522,20.09,-0.73,20.10325844,19.6355,-1.7475,19.71310773,0.0055,-0.3475,0.347543522,19.63,-1.4,19.67986026
23/03/2020 20:30,19.42,-1.264,19.46109185,0.01,-0.344,0.344145318,19.41,-0.92,19.43179096,18.89,-1.904,18.98571347,0.01,-0.344,0.344145318,18.88,-1.56,18.94433952
23/03/2020 21:00,18.3515,-1.4675,18.41008171,0.0115,-0.3675,0.367679888,18.34,-1.1,18.37295839,17.7915,-2.1775,17.92425671,0.0115,-0.3675,0.367679888,17.78,-1.81,17.87189134
23/03/2020 21:30,18.086,-1.4715,18.14576282,0.016,-0.3715,0.371844389,18.07,-1.1,18.10344995,17.476,-2.1815,17.6116302,0.016,-0.3715,0.371844389,17.46,-1.81,17.55356659
23/03/2020 22:00,17.2395,-1.739,17.32698708,0.0195,-0.359,0.359529206,17.22,-1.38,17.27520767,16.7195,-2.169,16.85960383,0.0195,-0.359,0.359529206,16.7,-1.81,16.79780045
23/03/2020 22:30,16.67,-1.825,16.76960122,0,-0.345,0.345,16.67,-1.48,16.7355699,16.15,-2.155,16.2931435,0,-0.345,0.345,16.15,-1.81,16.25111073
23/03/2020 23:00,15.87,-4.108,16.39306451,0,-0.328,0.328,15.87,-3.78,16.31396028,15.73,0.042,15.73005607,0,-0.328,0.328,15.73,0.37,15.73435096
23/03/2020 23:30,15.19,-5.387,16.11694354,0,-0.347,0.347,15.19,-5.04,16.00430255,15.24,1.293,15.29475234,0,-0.347,0.347,15.24,1.64,15.32798747
24/03/2020 00:00,14.54,-4.779,15.30524227,0,-0.339,0.339,14.54,-4.44,15.20280237,14.44,0.341,14.44402579,0,-0.339,0.339,14.44,0.68,14.45600221
24/03/2020 00:30,14.54,-2.2245,14.70918082,0,-0.3245,0.3245,14.54,-1.9,14.66361483,14.03,-2.5445,14.25887023,0,-0.3245,0.3245,14.03,-2.22,14.20455209
24/03/2020 01:00,15.11,-2.109,15.25647341,0,-0.319,0.319,15.11,-1.79,15.21565641,14.56,-2.479,14.76953083,0,-0.319,0.319,14.56,-2.16,14.71934781
24/03/2020 01:30,14.88,-2.096,15.02689642,0,-0.306,0.306,14.88,-1.79,14.98727794,14.37,-2.466,14.58005679,0,-0.306,0.306,14.37,-2.16,14.53143145
24/03/2020 02:00,14.52,-2.239,14.69161397,0,-0.299,0.299,14.52,-1.94,14.64902727,14.01,-2.509,14.23289082,0,-0.299,0.299,14.01,-2.21,14.18323658
24/03/2020 02:30,14.2,-2.276,14.3812439,0,-0.336,0.336,14.2,-1.94,14.33190846,13.77,-2.546,14.00339302,0,-0.336,0.336,13.77,-2.21,13.94621813
24/03/2020 03:00,13.99,-2.2915,14.17642664,0,-0.3515,0.3515,13.99,-1.94,14.12386987,13.52,-2.5615,13.7605117,0,-0.3515,0.3515,13.52,-2.21,13.69943429
24/03/2020 03:30,13.75,-2.2795,13.93766911,0,-0.3395,0.3395,13.75,-1.94,13.88618378,13.2,-2.6295,13.45935623,0,-0.3395,0.3395,13.2,-2.29,13.39716761
24/03/2020 04:00,13.58,-2.2725,13.76882915,0,-0.3325,0.3325,13.58,-1.94,13.71787156,13.06,-2.6825,13.33264438,0,-0.3325,0.3325,13.06,-2.35,13.26974378
24/03/2020 04:30,13.79,-2.1395,13.95498335,0,-0.3095,0.3095,13.79,-1.83,13.91089501,13.27,-2.5295,13.50893298,0,-0.3095,0.3095,13.27,-2.22,13.45441563
24/03/2020 05:00,13.85,-2.002,13.99394526,0,-0.302,0.302,13.85,-1.7,13.9539421,13.35,-2.522,13.58613205,0,-0.302,0.302,13.35,-2.22,13.53332553
24/03/2020 05:30,13.85,-2.0415,13.99965079,0,-0.3415,0.3415,13.85,-1.7,13.9539421,13.4,-2.4515,13.62240259,0,-0.3415,0.3415,13.4,-2.11,13.56510597
24/03/2020 06:00,13.99,-2.1755,14.15813901,0,-0.3355,0.3355,13.99,-1.84,14.11048192,13.51,-2.3855,13.71899086,0,-0.3355,0.3355,13.51,-2.05,13.66464782
24/03/2020 06:30,14.4545,-2.0075,14.59323907,0.0045,-0.3675,0.36752755,14.45,-1.64,14.54276796,13.9945,-2.4675,14.21036898,0.0045,-0.3675,0.36752755,13.99,-2.1,14.14673461
24/03/2020 07:00,15.194,-1.701,15.28891876,0.004,-0.371,0.371021563,15.19,-1.33,15.24811464,14.754,-2.241,14.92322341,0.004,-0.371,0.371021563,14.75,-1.87,14.86806645
24/03/2020 07:30,16.156,-1.2045,16.20083813,0.006,-0.3245,0.324555465,16.15,-0.88,16.17395746,15.706,-1.7145,15.79930208,0.006,-0.3245,0.324555465,15.7,-1.39,15.76141174
24/03/2020 08:00,16.7065,-1.072,16.74085799,0.0065,-0.322,0.322065599,16.7,-0.75,16.71683283,16.1665,-1.602,16.24568023,0.0065,-0.322,0.322065599,16.16,-1.28,16.21061381
24/03/2020 08:30,17.736,-1.0145,17.76499103,0.006,-0.3445,0.344552246,17.73,-0.67,17.74265482,17.026,-1.3445,17.07900337,0.006,-0.3445,0.344552246,17.02,-1,17.04935189
24/03/2020 09:00,18.512,-1.004,18.53920602,0.012,-0.334,0.334215499,18.5,-0.67,18.51212846,17.552,-1.024,17.58184518,0.012,-0.334,0.334215499,17.54,-0.69,17.55356659
24/03/2020 09:30,18.79,-0.331,18.79291518,0.02,-0.331,0.331603679,18.77,0,18.77,18.04,-1.021,18.06886939,0.02,-0.331,0.331603679,18.02,-0.69,18.03320548
24/03/2020 10:00,18.8425,-0.3155,18.84514119,0.0225,-0.3155,0.31630128,18.82,0,18.82,18.0925,-1.0055,18.12041905,0.0225,-0.3155,0.31630128,18.07,-0.69,18.08316897
24/03/2020 10:30,18.588,-0.323,18.59080614,0.028,-0.323,0.324211351,18.56,0,18.56,17.808,-1.013,17.83678875,0.028,-0.323,0.324211351,17.78,-0.69,17.7933836
24/03/2020 11:00,18.592,0.309,18.59456762,0.032,-0.361,0.362415507,18.56,0.67,18.57208927,17.752,-1.051,17.7830848,0.032,-0.361,0.362415507,17.72,-0.69,17.73342888
24/03/2020 11:30,18.4685,-0.349,18.47179724,0.0385,-0.349,0.351117146,18.43,0,18.43,17.6185,-0.349,17.62195628,0.0385,-0.349,0.351117146,17.58,0,17.58
24/03/2020 12:00,18.223,0.3235,18.22587121,0.043,-0.3465,0.349157916,18.18,0.67,18.1923418,17.443,-0.3465,17.44644122,0.043,-0.3465,0.349157916,17.4,0,17.4
24/03/2020 12:30,18.503,0.2075,18.50416346,0.043,-0.3725,0.374973666,18.46,0.58,18.46910935,17.443,-1.0125,17.47236118,0.043,-0.3725,0.374973666,17.4,-0.64,17.41176614
24/03/2020 13:00,18.39,0.2995,18.39243867,0.04,-0.3705,0.372652989,18.35,0.67,18.36222753,17.52,-1.0105,17.54911708,0.04,-0.3705,0.372652989,17.48,-0.64,17.49171232
24/03/2020 13:30,18.214,3.1535,18.48497656,0.044,-0.3665,0.369131752,18.17,3.52,18.50781727,17.294,-1.0065,17.32326408,0.044,-0.3665,0.369131752,17.25,-0.64,17.26186838
24/03/2020 14:00,18.084,0.3185,18.08680453,0.044,-0.3515,0.354243207,18.04,0.67,18.05243751,17.174,-0.9915,17.20259714,0.044,-0.3515,0.354243207,17.13,-0.64,17.14195146
24/03/2020 14:30,17.94,0.3275,17.94298906,0.04,-0.3425,0.344827856,17.9,0.67,17.91253472,17.17,-0.9825,17.19808728,0.04,-0.3425,0.344827856,17.13,-0.64,17.14195146
24/03/2020 15:00,17.7355,0.3095,17.73820032,0.0355,-0.3605,0.362243702,17.7,0.67,17.71267625,17.0255,-1.0005,17.05487175,0.0355,-0.3605,0.362243702,16.99,-0.64,17.00204988
24/03/2020 15:30,17.727,-0.359,17.73063479,0.027,-0.359,0.360013889,17.7,0,17.7,17.087,-0.999,17.1161786,0.027,-0.359,0.360013889,17.06,-0.64,17.07200047
24/03/2020 16:00,18.181,-1.0295,18.21012442,0.011,-0.3495,0.349673062,18.17,-0.68,18.18271982,17.531,-1.1995,17.57198797,0.011,-0.3495,0.349673062,17.52,-0.85,17.54060717
24/03/2020 16:30,18.325,-1.1795,18.36292039,0.015,-0.3395,0.339831208,18.31,-0.84,18.32925803,17.785,-1.1895,17.82473381,0.015,-0.3395,0.339831208,17.77,-0.85,17.79031759
24/03/2020 17:00,18.982,-1.353,19.03015851,0.012,-0.353,0.353203907,18.97,-1,18.99633912,18.522,-1.353,18.5713514,0.012,-0.353,0.353203907,18.51,-1,18.53699274
24/03/2020 17:30,19.629,-1.048,19.65695666,0.009,-0.358,0.358113111,19.62,-0.69,19.63212928,19.189,-1.508,19.24816316,0.009,-0.358,0.358113111,19.18,-1.15,19.21444509
24/03/2020 18:00,19.79,-1.0205,19.81629431,0.01,-0.3305,0.330651251,19.78,-0.69,19.79203122,19.39,-1.5805,19.4543075,0.01,-0.3305,0.330651251,19.38,-1.25,19.42027034
24/03/2020 18:30,19.5775,-1.1385,19.61057593,0.0075,-0.3085,0.308591153,19.57,-0.83,19.58759301,19.2875,-1.6685,19.35953379,0.0075,-0.3085,0.308591153,19.28,-1.36,19.32790728
24/03/2020 19:00,20.3845,-1.0355,20.41078393,0.0045,-0.3155,0.31553209,20.38,-0.72,20.39271439,19.6745,-1.5355,19.73432823,0.0045,-0.3155,0.31553209,19.67,-1.22,19.70779795
24/03/2020 19:30,20.583,-1.0415,20.60933311,0.003,-0.3215,0.321513997,20.58,-0.72,20.5925909,20.313,-1.6115,20.37682265,0.003,-0.3215,0.321513997,20.31,-1.29,20.35092627
24/03/2020 20:00,19.863,-1.1835,19.89822709,0.003,-0.3235,0.32351391,19.86,-0.86,19.87861162,19.573,-1.7935,19.65499863,0.003,-0.3235,0.32351391,19.57,-1.47,19.62513185
24/03/2020 20:30,19.5965,-1.06,19.62514745,0.0065,-0.3,0.300070408,19.59,-0.76,19.60473667,19.2865,-1.66,19.35780675,0.0065,-0.3,0.300070408,19.28,-1.36,19.32790728
24/03/2020 21:00,18.87,-1.1965,18.9078955,0.01,-0.3065,0.306663089,18.86,-0.89,18.88098779,18.53,-1.8065,18.6178501,0.01,-0.3065,0.306663089,18.52,-1.5,18.58064584
24/03/2020 21:30,18.162,-1.272,18.20648862,0.012,-0.312,0.312230684,18.15,-0.96,18.1753707,17.802,-1.872,17.90015609,0.012,-0.312,0.312230684,17.79,-1.56,17.85826699
24/03/2020 22:00,16.8755,-1.813,16.97260938,0.0155,-0.323,0.32337169,16.86,-1.49,16.92571121,16.5155,-2.343,16.68086896,0.0155,-0.323,0.32337169,16.5,-2.02,16.62318862
24/03/2020 22:30,16.17,-1.8965,16.28083574,0,-0.3165,0.3165,16.17,-1.58,16.24700896,15.79,-2.4165,15.97384025,0,-0.3165,0.3165,15.79,-2.1,15.92903324
24/03/2020 23:00,15.51,-2.4645,15.70458087,0,-0.3045,0.3045,15.51,-2.16,15.6596839,15.23,-1.8645,15.34370425,0,-0.3045,0.3045,15.23,-1.56,15.30968648
24/03/2020 23:30,14.79,-2.1055,14.93911745,0,-0.3055,0.3055,14.79,-1.8,14.89913085,14.39,-2.5155,14.6082114,0,-0.3055,0.3055,14.39,-2.21,14.5587156
25/03/2020 00:00,14.41,-2.1285,14.56635206,0,-0.3285,0.3285,14.41,-1.8,14.52198678,13.95,-2.4885,14.17021991,0,-0.3285,0.3285,13.95,-2.16,14.11623533
25/03/2020 00:30,14.41,-2.2125,14.57886334,0,-0.3425,0.3425,14.41,-1.87,14.53082929,13.95,-2.4125,14.15707089,0,-0.3425,0.3425,13.95,-2.07,14.10274441
25/03/2020 01:00,14.9,-2.194,15.06066519,0,-0.324,0.324,14.9,-1.87,15.01688716,14.36,-2.334,14.5484417,0,-0.324,0.324,14.36,-2.01,14.49998966
25/03/2020 01:30,14.69,-2.21,14.85530882,0,-0.34,0.34,14.69,-1.87,14.80854483,14.18,-2.35,14.37340948,0,-0.34,0.34,14.18,-2.01,14.32174919
25/03/2020 02:00,14.27,-2.2185,14.44142106,0,-0.3485,0.3485,14.27,-1.87,14.39200472,13.75,-2.4185,13.96107597,0,-0.3485,0.3485,13.75,-2.07,13.90494157
25/03/2020 02:30,13.91,-2.2,14.08290098,0,-0.33,0.33,13.91,-1.87,14.03513448,13.4,-2.47,13.62574402,0,-0.33,0.33,13.4,-2.14,13.56980471
25/03/2020 03:00,13.57,-2.1195,13.73452512,0,-0.3395,0.3395,13.57,-1.78,13.68624492,13.08,-2.5795,13.33192485,0,-0.3395,0.3395,13.08,-2.24,13.27041823
25/03/2020 03:30,13.35,-2.07,13.50952997,0,-0.34,0.34,13.35,-1.73,13.46162694,12.89,-2.58,13.14566468,0,-0.34,0.34,12.89,-2.24,13.08318386
25/03/2020 04:00,13.17,-2.222,13.35612908,0,-0.332,0.332,13.17,-1.89,13.3049239,12.65,-2.662,12.92705473,0,-0.332,0.332,12.65,-2.33,12.8627913
25/03/2020 04:30,12.9,-2.367,13.1153608,0,-0.317,0.317,12.9,-2.05,13.06187199,12.32,-2.777,12.6290985,0,-0.317,0.317,12.32,-2.46,12.56320023
25/03/2020 05:00,12.9,-2.3725,13.11635453,0,-0.3225,0.3225,12.9,-2.05,13.06187199,12.32,-2.7825,12.63030903,0,-0.3225,0.3225,12.32,-2.46,12.56320023
25/03/2020 05:30,13.02,-2.3895,13.23745105,0,-0.3395,0.3395,13.02,-2.05,13.18039832,12.54,-2.7195,12.83149564,0,-0.3395,0.3395,12.54,-2.38,12.76385522
25/03/2020 06:00,13.27,-2.276,13.46376901,0,-0.336,0.336,13.27,-1.94,13.41105887,12.81,-2.466,13.0452005,0,-0.336,0.336,12.81,-2.13,12.98587694
25/03/2020 06:30,13.686,-2.128,13.85045053,0.006,-0.348,0.34805172,13.68,-1.78,13.79531805,13.236,-2.308,13.43571956,0.006,-0.348,0.34805172,13.23,-1.96,13.37439718
25/03/2020 07:00,14.566,-3.166,14.90610318,0.006,-0.356,0.356050558,14.56,-2.81,14.8286783,14.256,-0.526,14.26570054,0.006,-0.356,0.356050558,14.25,-0.17,14.251014
25/03/2020 07:30,15.5045,-1.357,15.56377105,0.0045,-0.367,0.367027588,15.5,-0.99,15.53158395,14.9345,-1.547,15.01440972,0.0045,-0.367,0.367027588,14.93,-1.18,14.97655835
25/03/2020 08:00,16.2465,-1.126,16.28547323,0.0065,-0.336,0.336062866,16.24,-0.79,16.25920355,15.3665,-1.456,15.43532501,0.0065,-0.336,0.336062866,15.36,-1.12,15.4007792
25/03/2020 08:30,17.45,-2.0525,17.57029471,0.01,-0.3325,0.332650342,17.44,-1.72,17.52461127,16.45,-0.4225,16.45542483,0.01,-0.3325,0.332650342,16.44,-0.09,16.44024635
25/03/2020 09:00,18.3875,-0.343,18.39069888,0.0175,-0.343,0.343446138,18.37,0,18.37,16.6975,-1.023,16.72880854,0.0175,-0.343,0.343446138,16.68,-0.68,16.69385516
25/03/2020 09:30,18.269,-0.351,18.27237155,0.019,-0.351,0.351513869,18.25,0,18.25,16.879,-1.031,16.91045836,0.019,-0.351,0.351513869,16.86,-0.68,16.87370736
25/03/2020 10:00,18.0065,-1.026,18.03570676,0.0265,-0.346,0.347013328,17.98,-0.68,17.99285414,17.1165,-1.026,17.14722276,0.0265,-0.346,0.347013328,17.09,-0.68,17.10352303
25/03/2020 10:30,17.76,-1.068,17.79208318,0.03,-0.388,0.389158066,17.73,-0.68,17.74303525,16.93,-1.148,16.96887751,0.03,-0.388,0.389158066,16.9,-0.76,16.91708013
25/03/2020 11:00,18.13,0.288,18.13228734,0.03,-0.382,0.3831762,18.1,0.67,18.11239631,17.25,-1.062,17.28266021,0.03,-0.382,0.3831762,17.22,-0.68,17.23342102
25/03/2020 11:30,17.9745,-1.066,18.00608248,0.0445,-0.386,0.388556624,17.93,-0.68,17.94288996,17.0645,-1.066,17.09776349,0.0445,-0.386,0.388556624,17.02,-0.68,17.0335786
25/03/2020 12:00,18.0915,-1.06,18.12252665,0.0415,-0.38,0.382259401,18.05,-0.68,18.06280432,17.1315,-1.06,17.16426207,0.0415,-0.38,0.382259401,17.09,-0.68,17.10352303
25/03/2020 12:30,18.2725,-1.0475,18.30250017,0.0425,-0.3675,0.369949321,18.23,-0.68,18.24267798,17.2725,-1.0475,17.30423395,0.0425,-0.3675,0.369949321,17.23,-0.68,17.24341324
25/03/2020 13:00,18.216,-1.047,18.24606437,0.046,-0.367,0.369871599,18.17,-0.68,18.18271982,17.186,-1.107,17.22161563,0.046,-0.367,0.369871599,17.14,-0.74,17.15596689
25/03/2020 13:30,17.974,-1.0625,18.00537648,0.044,-0.3825,0.385022402,17.93,-0.68,17.94288996,16.924,-1.2025,16.9666668,0.044,-0.3825,0.385022402,16.88,-0.82,16.89990533
25/03/2020 14:00,17.8085,-1.0735,17.84082606,0.0485,-0.3935,0.396477616,17.76,-0.68,17.77301325,16.8085,-1.1235,16.84600619,0.0485,-0.3935,0.396477616,16.76,-0.73,16.77589044
25/03/2020 14:30,17.5615,-1.0685,17.59397552,0.0415,-0.3885,0.390710251,17.52,-0.68,17.53319138,16.5915,-1.1185,16.62915856,0.0415,-0.3885,0.390710251,16.55,-0.73,16.56609187
25/03/2020 15:00,17.562,-1.0715,17.59465704,0.042,-0.3915,0.393746429,17.52,-0.68,17.53319138,16.592,-1.2815,16.64141539,0.042,-0.3915,0.393746429,16.55,-0.89,16.57391324
25/03/2020 15:30,17.5045,-1.125,17.54061416,0.0445,-0.375,0.377631103,17.46,-0.75,17.47610082,16.5945,-1.385,16.65219671,0.0445,-0.375,0.377631103,16.55,-1.01,16.58079009
25/03/2020 16:00,17.4985,-1.118,17.5341788,0.0385,-0.368,0.370008446,17.46,-0.75,17.47610082,16.7485,-1.378,16.80509257,0.0385,-0.368,0.370008446,16.71,-1.01,16.74049581
25/03/2020 16:30,17.853,-1.247,17.89649737,0.033,-0.367,0.368480664,17.82,-0.88,17.84171516,17.153,-1.507,17.21907251,0.033,-0.367,0.368480664,17.12,-1.14,17.15791363
25/03/2020 17:00,18.279,-1.4585,18.33709528,0.029,-0.3785,0.379609339,18.25,-1.08,18.28192824,17.309,-1.7085,17.39311511,0.029,-0.3785,0.379609339,17.28,-1.33,17.33110787
25/03/2020 17:30,18.661,-1.352,18.70991248,0.021,-0.372,0.37259227,18.64,-0.98,18.66574402,18.181,-1.622,18.25320917,0.021,-0.372,0.37259227,18.16,-1.25,18.20296954
25/03/2020 18:00,19.1345,-1.211,19.17278309,0.0145,-0.351,0.351299374,19.12,-0.86,19.13933123,18.4345,-1.601,18.50389125,0.0145,-0.351,0.351299374,18.42,-1.25,18.46236442
25/03/2020 18:30,19.128,-1.2475,19.16863689,0.008,-0.3075,0.307604047,19.12,-0.94,19.14309275,18.688,-1.7075,18.76584398,0.008,-0.3075,0.307604047,18.68,-1.4,18.73238906
25/03/2020 19:00,19.5925,-1.2505,19.6323663,0.0025,-0.3105,0.310510064,19.59,-0.94,19.61253936,19.2725,-1.7105,19.34825745,0.0025,-0.3105,0.310510064,19.27,-1.4,19.32078932
25/03/2020 19:30,20.044,-1.2,20.07988884,0.004,-0.31,0.310025805,20.04,-0.89,20.05975324,19.744,-1.71,19.817912,0.004,-0.31,0.310025805,19.74,-1.4,19.78958312
25/03/2020 20:00,19.434,-1.332,19.47959394,0.004,-0.312,0.31202564,19.43,-1.02,19.45675461,19.164,-1.822,19.25041766,0.004,-0.312,0.31202564,19.16,-1.51,19.21940946
25/03/2020 20:30,18.7455,-1.501,18.80549843,0.0055,-0.311,0.31104863,18.74,-1.19,18.77774481,18.4855,-1.981,18.59134399,0.0055,-0.311,0.31104863,18.48,-1.67,18.55530382
25/03/2020 21:00,17.899,-1.6695,17.97669133,0.009,-0.3395,0.339619272,17.89,-1.33,17.93937011,17.609,-2.1495,17.73970776,0.009,-0.3395,0.339619272,17.6,-1.81,17.69282623
25/03/2020 21:30,17.4615,-1.6955,17.54362284,0.0115,-0.3655,0.365680872,17.45,-1.33,17.50061142,16.9215,-2.1755,17.06077262,0.0115,-0.3655,0.365680872,16.91,-1.81,17.00659284
25/03/2020 22:00,16.675,-1.879,16.78053235,0.015,-0.369,0.369304752,16.66,-1.51,16.72829041,16.315,-2.359,16.48466275,0.015,-0.369,0.369304752,16.3,-1.99,16.42102616
25/03/2020 22:30,15.9805,-1.971,16.10159064,0.0005,-0.341,0.341000367,15.98,-1.63,16.06291692,15.5005,-2.401,15.68535308,0.0005,-0.341,0.341000367,15.5,-2.06,15.63629112
25/03/2020 23:00,15.37,-2.034,15.50400129,0,-0.334,0.334,15.37,-1.7,15.46372853,14.87,-2.514,15.08101774,0,-0.334,0.334,14.87,-2.18,15.02894873
25/03/2020 23:30,14.44,-5.247,15.36374333,0,-0.337,0.337,14.44,-4.91,15.25194086,14.48,1.013,14.51539076,0,-0.337,0.337,14.48,1.35,14.54279547
26/03/2020 00:00,13.99,-5.415,15.00141077,0,-0.345,0.345,13.99,-5.07,14.88035618,13.97,1.185,14.02016851,0,-0.345,0.345,13.97,1.53,14.05353336
26/03/2020 00:30,13.94,-5.534,14.99829177,0,-0.354,0.354,13.94,-5.18,14.87131467,13.87,1.176,13.91976566,0,-0.354,0.354,13.87,1.53,13.954132
26/03/2020 01:00,14.42,-5.5235,15.44167906,0,-0.3435,0.3435,14.42,-5.18,15.32216695,14.26,1.1865,14.30927609,0,-0.3435,0.3435,14.26,1.53,14.34184437
26/03/2020 01:30,14.22,-5.5765,15.27434949,0,-0.3465,0.3465,14.22,-5.23,15.15128047,14,1.0335,14.03809539,0,-0.3465,0.3465,14,1.38,14.06784987
26/03/2020 02:00,13.89,-5.571,14.96556517,0,-0.341,0.341,13.89,-5.23,14.84200121,13.72,1.039,13.7592849,0,-0.341,0.341,13.72,1.38,13.78922768
26/03/2020 02:30,13.54,-5.5825,14.64567876,0,-0.3525,0.3525,13.54,-5.23,14.51497503,13.42,1.0275,13.4592777,0,-0.3525,0.3525,13.42,1.38,13.49076721
26/03/2020 03:00,13.46,-2.287,13.65291064,0,-0.347,0.347,13.46,-1.94,13.5990882,12.83,-2.537,13.07842762,0,-0.347,0.347,12.83,-2.19,13.0155676
26/03/2020 03:30,13.23,-2.2705,13.423415,0,-0.3305,0.3305,13.23,-1.94,13.37148085,12.57,-2.5205,12.8202114,0,-0.3305,0.3305,12.57,-2.19,12.75934951
26/03/2020 04:00,13.1,-2.3255,13.30480929,0,-0.3255,0.3255,13.1,-2,13.25179233,12.42,-2.5155,12.67217978,0,-0.3255,0.3255,12.42,-2.19,12.6116018
26/03/2020 04:30,12.93,-2.532,13.17558059,0,-0.342,0.342,12.93,-2.19,13.11415266,12.29,-2.692,12.58137369,0,-0.342,0.342,12.29,-2.35,12.51265759
26/03/2020 05:00,12.93,-2.528,13.17481248,0,-0.338,0.338,12.93,-2.19,13.11415266,12.29,-2.688,12.58051843,0,-0.338,0.338,12.29,-2.35,12.51265759
26/03/2020 05:30,13.05,-2.5375,13.2944126,0,-0.3475,0.3475,13.05,-2.19,13.23248276,12.45,-2.6975,12.73887775,0,-0.3475,0.3475,12.45,-2.35,12.66984609
26/03/2020 06:00,13.27,-2.3955,13.48448443,0,-0.3655,0.3655,13.27,-2.03,13.42437336,12.65,-2.5955,12.9135247,0,-0.3655,0.3655,12.65,-2.23,12.84505352
26/03/2020 06:30,13.6855,-2.168,13.85615871,0.0055,-0.358,0.358042246,13.68,-1.81,13.79922099,13.1155,-2.408,13.33472175,0.0055,-0.358,0.358042246,13.11,-2.05,13.26931046
26/03/2020 07:00,14.568,-1.9155,14.69339186,0.008,-0.3455,0.345592607,14.56,-1.57,14.64440166,13.958,-2.1655,14.12498334,0.008,-0.3455,0.345592607,13.95,-1.82,14.06822306
26/03/2020 07:30,15.3265,-1.6705,15.41726865,0.0065,-0.3805,0.380555515,15.32,-1.29,15.37421543,14.7065,-1.9405,14.83397056,0.0065,-0.3805,0.380555515,14.7,-1.56,14.78254376
26/03/2020 08:00,15.986,-1.4435,16.0510401,0.006,-0.3835,0.383546933,15.98,-1.06,16.01511786,15.276,-1.6935,15.36958419,0.006,-0.3835,0.383546933,15.27,-1.31,15.32608887
26/03/2020 08:30,16.9605,-1.3705,17.01578181,0.0105,-0.3905,0.39064114,16.95,-0.98,16.97830675,16.2205,-1.1905,16.26412956,0.0105,-0.3905,0.39064114,16.21,-0.8,16.22972889
26/03/2020 09:00,17.505,-1.046,17.53622368,0.015,-0.366,0.366307248,17.49,-0.68,17.50321399,16.685,-1.346,16.73920371,0.015,-0.366,0.366307248,16.67,-0.98,16.69878139
26/03/2020 09:30,17.747,-1.0505,17.77806399,0.017,-0.3705,0.370889808,17.73,-0.68,17.74303525,16.887,-1.4205,16.94663947,0.017,-0.3705,0.370889808,16.87,-1.05,16.90264476
26/03/2020 10:00,17.9245,-1.0645,17.95608143,0.0245,-0.3845,0.385279768,17.9,-0.68,17.91291154,17.0245,-1.4345,17.08482925,0.0245,-0.3845,0.385279768,17,-1.05,17.0323956
26/03/2020 10:30,18.029,-1.035,18.05868395,0.029,-0.355,0.356182537,18,-0.68,18.01283986,17.029,-1.405,17.08686238,0.029,-0.355,0.356182537,17,-1.05,17.0323956
26/03/2020 11:00,18.3615,-0.3375,18.36460151,0.0315,-0.3375,0.338966813,18.33,0,18.33,17.3515,-1.1575,17.39006494,0.0315,-0.3375,0.338966813,17.32,-0.82,17.33940022
26/03/2020 11:30,18.3625,-3.2715,18.6516519,0.0325,-0.3015,0.303246599,18.33,-2.97,18.5690549,17.3525,-1.1215,17.38870376,0.0325,-0.3015,0.303246599,17.32,-0.82,17.33940022
26/03/2020 12:00,18.2755,-3.8755,18.68190034,0.0355,-0.3155,0.317490945,18.24,-3.56,18.5841653,17.4655,-0.1155,17.4658819,0.0355,-0.3155,0.317490945,17.43,0.2,17.43114741
26/03/2020 12:30,18.172,-3.8205,18.56927043,0.032,-0.3405,0.342000365,18.14,-3.48,18.47078775,17.852,2.4795,18.02336884,0.032,-0.3405,0.342000365,17.82,2.82,18.04175158
26/03/2020 13:00,18.2545,-3.882,18.66270865,0.0445,-0.352,0.354801705,18.21,-3.53,18.54898919,17.9245,2.468,18.09361004,0.0445,-0.352,0.354801705,17.88,2.82,18.10101655
26/03/2020 13:30,18.0725,-4.1325,18.53895392,0.0525,-0.3625,0.366281995,18.02,-3.77,18.41014123,17.7425,2.2475,17.88428255,0.0525,-0.3625,0.366281995,17.69,2.61,17.88150441
26/03/2020 14:00,17.871,-4.063,18.32704586,0.051,-0.373,0.37647045,17.82,-3.69,18.19803561,17.541,2.317,17.69336514,0.051,-0.373,0.37647045,17.49,2.69,17.69565483
26/03/2020 14:30,17.712,-4.139,18.18917989,0.052,-0.349,0.35285266,17.66,-3.79,18.06210674,17.382,2.261,17.52843533,0.052,-0.349,0.35285266,17.33,2.61,17.52543865
26/03/2020 15:00,17.6405,-2.826,17.86542796,0.0505,-0.326,0.329888239,17.59,-2.5,17.76676954,17.0405,0.324,17.04357991,0.0505,-0.326,0.329888239,16.99,0.65,17.00242924
26/03/2020 15:30,17.8025,-1.072,17.83474671,0.0425,-0.312,0.314881327,17.76,-0.76,17.77625382,16.9325,-1.372,16.987994,0.0425,-0.312,0.314881327,16.89,-1.06,16.9232296
26/03/2020 16:00,17.87,-1.1685,17.90816273,0.04,-0.3185,0.321001947,17.83,-0.85,17.8502493,17.08,-1.4785,17.14387244,0.04,-0.3185,0.321001947,17.04,-1.16,17.07943793
26/03/2020 16:30,18.1045,-1.343,18.15424384,0.0345,-0.323,0.324837267,18.07,-1.02,18.09876515,17.4245,-1.643,17.50178989,0.0345,-0.323,0.324837267,17.39,-1.32,17.4400258
26/03/2020 17:00,18.3085,-1.4085,18.36259907,0.0285,-0.3185,0.319772575,18.28,-1.09,18.31246843,17.7185,-1.7285,17.80261089,0.0285,-0.3185,0.319772575,17.69,-1.41,17.7461038
26/03/2020 17:30,18.9125,-1.2885,18.95634164,0.0225,-0.3085,0.309319414,18.89,-0.98,18.91540378,18.4325,-1.6185,18.50342126,0.0225,-0.3085,0.309319414,18.41,-1.31,18.45654897
26/03/2020 18:00,19.097,-1.277,19.13964832,0.017,-0.297,0.297486134,19.08,-0.98,19.10515114,18.687,-1.607,18.7559702,0.017,-0.297,0.297486134,18.67,-1.31,18.71590233
26/03/2020 18:30,18.9555,-4.634,19.51371149,0.0055,-0.304,0.304049749,18.95,-4.33,19.43840014,19.2355,1.736,19.31367796,0.0055,-0.304,0.304049749,19.23,2.04,19.3379032
26/03/2020 19:00,19.744,-1.2085,19.78095064,0.004,-0.3085,0.308525931,19.74,-0.9,19.76050607,19.424,-1.6485,19.49382795,0.004,-0.3085,0.308525931,19.42,-1.34,19.46617579
26/03/2020 19:30,20.584,-1.0155,20.60903434,0.004,-0.3355,0.335523844,20.58,-0.68,20.59123114,20.194,-1.5055,20.25004114,0.004,-0.3355,0.335523844,20.19,-1.17,20.22387203
26/03/2020 20:00,19.998,-1.0185,20.02391935,0.008,-0.3385,0.338594522,19.99,-0.68,20.00156244,19.598,-1.5685,19.66066622,0.008,-0.3385,0.338594522,19.59,-1.23,19.62857611
26/03/2020 20:30,19.307,-1.184,19.34327028,0.007,-0.324,0.324075608,19.3,-0.86,19.31915112,18.857,-1.704,18.93383387,0.007,-0.324,0.324075608,18.85,-1.38,18.90044708
26/03/2020 21:00,18.15,-1.624,18.22251015,0.01,-0.334,0.334149667,18.14,-1.29,18.1858104,17.7,-2.274,17.84547775,0.01,-0.334,0.334149667,17.69,-1.94,17.79605855
26/03/2020 21:30,17.6,-1.704,17.68229668,0,-0.364,0.364,17.6,-1.34,17.65093765,17.11,-2.304,17.26442921,0,-0.364,0.364,17.11,-1.94,17.21963124
26/03/2020 22:00,16.86,-2.0595,16.98532132,0,-0.3195,0.3195,16.86,-1.74,16.94954867,16.38,-2.0495,16.50772093,0,-0.3195,0.3195,16.38,-1.73,16.471105
26/03/2020 22:30,16.13,-1.915,16.24327938,0,-0.305,0.305,16.13,-1.61,16.21015114,15.6,-2.445,15.79044094,0,-0.305,0.305,15.6,-2.14,15.74609793
26/03/2020 23:00,15.4,-1.9625,15.52454206,0,-0.3525,0.3525,15.4,-1.61,15.48393038,14.86,-2.4925,15.06758628,0,-0.3525,0.3525,14.86,-2.14,15.01330077
26/03/2020 23:30,14.74,-2.011,14.87654936,0,-0.331,0.331,14.74,-1.68,14.83543056,14.17,-2.551,14.397795,0,-0.331,0.331,14.17,-2.22,14.34284839
27/03/2020 00:00,14.28,-2.802,14.5523058,0,-0.322,0.322,14.28,-2.48,14.49375038,13.76,-1.772,13.87362909,0,-0.322,0.322,13.76,-1.45,13.83618806
27/03/2020 00:30,14.22,-2.3345,14.41035358,0,-0.3245,0.3245,14.22,-2.01,14.36135439,13.62,-2.5445,13.85564435,0,-0.3245,0.3245,13.62,-2.22,13.79973913
27/03/2020 01:00,14.58,-2.1825,14.74244574,0,-0.3425,0.3425,14.58,-1.84,14.69564561,13.97,-2.4425,14.18191476,0,-0.3425,0.3425,13.97,-2.1,14.1269565
27/03/2020 01:30,14.16,-2.18,14.32682798,0,-0.34,0.34,14.16,-1.84,14.27904759,13.55,-2.49,13.77688644,0,-0.34,0.34,13.55,-2.15,13.71951165
27/03/2020 02:00,13.99,-2.189,14.16021967,0,-0.349,0.349,13.99,-1.84,14.11048192,13.38,-2.499,13.61137028,0,-0.349,0.349,13.38,-2.15,13.55163828
27/03/2020 02:30,13.52,-2.3295,13.71921901,0,-0.3195,0.3195,13.52,-2.01,13.66859539,12.89,-2.7795,13.18627014,0,-0.3195,0.3195,12.89,-2.46,13.12264074
27/03/2020 03:00,13.25,-2.3405,13.45512691,0,-0.3305,0.3305,13.25,-2.01,13.40158946,12.6,-2.7905,12.90530473,0,-0.3305,0.3305,12.6,-2.46,12.83789702
27/03/2020 03:30,13.25,-2.344,13.45573617,0,-0.334,0.334,13.25,-2.01,13.40158946,12.6,-2.714,12.88897963,0,-0.334,0.334,12.6,-2.38,12.8228078
27/03/2020 04:00,13.06,-2.4255,13.28332226,0,-0.3355,0.3355,13.06,-2.09,13.22617481,12.45,-2.8455,12.77103638,0,-0.3355,0.3355,12.45,-2.51,12.70049605
27/03/2020 04:30,12.96,-2.416,13.18327182,0,-0.326,0.326,12.96,-2.09,13.12744073,12.35,-2.836,12.67144017,0,-0.326,0.326,12.35,-2.51,12.60248388
27/03/2020 05:00,13.05,-2.4295,13.27422202,0,-0.3395,0.3395,13.05,-2.09,13.21630054,12.45,-2.8495,12.77192821,0,-0.3395,0.3395,12.45,-2.51,12.70049605
27/03/2020 05:30,13.05,-2.4315,13.27458821,0,-0.3415,0.3415,13.05,-2.09,13.21630054,12.45,-2.8515,12.77237457,0,-0.3415,0.3415,12.45,-2.51,12.70049605
27/03/2020 06:00,13.24,-2.271,13.43335554,0,-0.361,0.361,13.24,-1.91,13.37705872,12.65,-2.761,12.94780371,0,-0.361,0.361,12.65,-2.4,12.87565532
27/03/2020 06:30,13.92,-2.028,14.06695361,0,-0.378,0.378,13.92,-1.65,14.01744984,13.13,-2.498,13.36551174,0,-0.378,0.378,13.13,-2.12,13.30004887
27/03/2020 07:00,14.541,-1.738,14.64449811,0.001,-0.378,0.378001323,14.54,-1.36,14.60346534,13.951,-2.268,14.13415102,0.001,-0.378,0.378001323,13.95,-1.89,14.07745005
27/03/2020 07:30,15.2705,-1.519,15.34586365,0.0005,-0.389,0.389000321,15.27,-1.13,15.31175366,14.6505,-2.059,14.79447976,0.0005,-0.389,0.389000321,14.65,-1.67,14.74487708
27/03/2020 08:00,15.6525,-1.2995,15.70635083,0.0125,-0.3895,0.389700526,15.64,-0.91,15.66645142,15.0025,-1.8395,15.11485251,0.0125,-0.3895,0.389700526,14.99,-1.45,15.0599668
27/03/2020 08:30,16.714,-1.0375,16.74616978,0.014,-0.3575,0.357774021,16.7,-0.68,16.71383858,15.984,-1.5075,16.05493109,0.014,-0.3575,0.357774021,15.97,-1.15,16.01135222
27/03/2020 09:00,17.273,-1.0505,17.30491489,0.013,-0.3705,0.370728,17.26,-0.68,17.27338994,16.433,-1.4205,16.49428111,0.013,-0.3705,0.370728,16.42,-1.05,16.45353761
27/03/2020 09:30,17.464,-1.042,17.49505816,0.024,-0.362,0.362794708,17.44,-0.68,17.45325185,16.594,-1.342,16.64817708,0.024,-0.362,0.362794708,16.57,-0.98,16.59895479
27/03/2020 10:00,17.581,-1.0365,17.61152728,0.031,-0.3565,0.357845288,17.55,-0.68,17.56316885,16.761,-1.3365,16.81420094,0.031,-0.3565,0.357845288,16.73,-0.98,16.75867835
27/03/2020 10:30,17.63,-1.0465,17.66103231,0.03,-0.3665,0.367725781,17.6,-0.68,17.61313146,16.76,-1.4465,16.8223055,0.03,-0.3665,0.367725781,16.73,-1.08,16.76482329
27/03/2020 11:00,17.916,-1.0465,17.94653778,0.036,-0.3665,0.368263832,17.88,-0.68,17.89292598,17.066,-1.2465,17.1114616,0.036,-0.3665,0.368263832,17.03,-0.88,17.05272119
27/03/2020 11:30,17.9895,-0.3875,17.99367296,0.0395,-0.3875,0.389508023,17.95,0,17.95,17.1595,-1.2675,17.20624876,0.0395,-0.3875,0.389508023,17.12,-0.88,17.1426019
27/03/2020 12:00,17.992,-0.343,17.99526918,0.042,-0.343,0.345561861,17.95,0,17.95,17.162,-1.153,17.20068757,0.042,-0.343,0.345561861,17.12,-0.81,17.13915109
27/03/2020 12:30,18.3835,-0.3645,18.38711322,0.0435,-0.3645,0.367086502,18.34,0,18.34,17.4435,-1.0945,17.47780371,0.0435,-0.3645,0.367086502,17.4,-0.73,17.41530649
27/03/2020 13:00,18.3785,-1.057,18.40887045,0.0385,-0.377,0.37896075,18.34,-0.68,18.352602,17.4385,-1.257,17.48374477,0.0385,-0.377,0.37896075,17.4,-0.88,17.42223866
27/03/2020 13:30,18.1735,-1.0385,18.20314765,0.0435,-0.3585,0.361129478,18.13,-0.68,18.14274786,17.2635,-1.4585,17.32500085,0.0435,-0.3585,0.361129478,17.22,-1.1,17.2550978
27/03/2020 14:00,18.0635,-1.0715,18.09525199,0.0435,-0.3915,0.393909254,18.02,-0.68,18.03282562,17.1535,-1.3615,17.20744736,0.0435,-0.3915,0.393909254,17.11,-0.97,17.13747356
27/03/2020 14:30,17.7195,-1.2975,17.76694083,0.0395,-0.3775,0.379560931,17.68,-0.92,17.70392047,16.8195,-1.2975,16.86947203,0.0395,-0.3775,0.379560931,16.78,-0.92,16.80520158
27/03/2020 15:00,17.392,-1.055,17.42396881,0.042,-0.335,0.33762257,17.35,-0.72,17.36493305,16.492,-1.715,16.58093149,0.042,-0.335,0.33762257,16.45,-1.38,16.50778301
27/03/2020 15:30,17.386,-1.057,17.41810107,0.036,-0.337,0.338917394,17.35,-0.72,17.36493305,16.576,-1.777,16.67097793,0.036,-0.337,0.338917394,16.54,-1.44,16.60256607
27/03/2020 16:00,17.627,-1.4605,17.68740199,0.037,-0.3505,0.352447514,17.59,-1.11,17.62498794,16.947,-1.1805,16.98806608,0.037,-0.3505,0.352447514,16.91,-0.83,16.93035735
27/03/2020 16:30,17.7625,-1.2125,17.80383561,0.0325,-0.3825,0.383878236,17.73,-0.83,17.74941689,17.1325,-1.4325,17.19228352,0.0325,-0.3825,0.383878236,17.1,-1.05,17.13220651
27/03/2020 17:00,17.759,-1.2315,17.80164805,0.029,-0.4015,0.40254596,17.73,-0.83,17.74941689,17.269,-1.6215,17.34495959,0.029,-0.4015,0.40254596,17.24,-1.22,17.28311315
27/03/2020 17:30,18.271,-1.324,18.31890873,0.021,-0.374,0.374589108,18.25,-0.95,18.2747093,17.791,-1.754,17.87725362,0.021,-0.374,0.374589108,17.77,-1.38,17.82350414
27/03/2020 18:00,18.485,-1.318,18.53192783,0.015,-0.368,0.36830558,18.47,-0.95,18.49441537,18.085,-1.748,18.16927982,0.015,-0.368,0.36830558,18.07,-1.38,18.12261846
27/03/2020 18:30,18.638,-1.449,18.69424096,0.008,-0.369,0.369086711,18.63,-1.08,18.66127809,18.318,-2.109,18.4390077,0.008,-0.369,0.369086711,18.31,-1.74,18.39249032
27/03/2020 19:00,19.2735,-1.2915,19.31672266,0.0035,-0.3715,0.371516487,19.27,-0.92,19.2919491,18.8235,-2.0215,18.93173564,0.0035,-0.3715,0.371516487,18.82,-1.65,18.89219151
27/03/2020 19:30,19.5835,-1.2835,19.62551514,0.0035,-0.3635,0.36351685,19.58,-0.92,19.60160198,19.1735,-2.0135,19.2789337,0.0035,-0.3635,0.36351685,19.17,-1.65,19.24087836
27/03/2020 20:00,19.0445,-1.2805,19.08750011,0.0045,-0.3605,0.360528085,19.04,-0.92,19.06221393,18.7545,-2.0105,18.8619559,0.0045,-0.3605,0.360528085,18.75,-1.65,18.82245999
27/03/2020 20:30,18.345,-1.4415,18.40154741,0.005,-0.3715,0.371533646,18.34,-1.07,18.37118668,18.035,-2.1515,18.1628791,0.005,-0.3715,0.371533646,18.03,-1.78,18.11765161
27/03/2020 21:00,17.65,-1.639,17.72593639,0.01,-0.379,0.379131903,17.64,-1.26,17.68494275,17.22,-2.329,17.37678454,0.01,-0.379,0.379131903,17.21,-1.95,17.32012125
27/03/2020 21:30,17.03,-1.8735,17.13274357,0,-0.3735,0.3735,17.03,-1.5,17.09593226,16.5,-2.4235,16.67703068,0,-0.3735,0.3735,16.5,-2.05,16.6268608
27/03/2020 22:00,16.27,-2.085,16.40305231,0,-0.325,0.325,16.27,-1.76,16.36491674,15.76,-2.545,15.96416691,0,-0.325,0.325,15.76,-2.22,15.91558984
27/03/2020 22:30,15.75,-2.2935,15.91611266,0,-0.3435,0.3435,15.75,-1.95,15.8702552,15.18,-2.6835,15.41536805,0,-0.3435,0.3435,15.18,-2.34,15.35929686
27/03/2020 23:00,15.08,-2.3235,15.25795046,0,-0.3135,0.3135,15.08,-2.01,15.21336583,14.56,-2.7735,14.82180496,0,-0.3135,0.3135,14.56,-2.46,14.76635365
27/03/2020 23:30,14.39,-2.292,14.57138854,0,-0.332,0.332,14.39,-1.96,14.52286817,13.99,-2.792,14.26588112,0,-0.332,0.332,13.99,-2.46,14.20463657
28/03/2020 00:00,14.09,-2.389,14.29109586,0,-0.349,0.349,14.09,-2.04,14.23691329,13.54,-2.809,13.82830724,0,-0.349,0.349,13.54,-2.46,13.76165688
28/03/2020 00:30,13.89,-2.5955,14.13041826,0,-0.3255,0.3255,13.89,-2.27,14.0742673,13.33,-2.6755,13.59585232,0,-0.3255,0.3255,13.33,-2.35,13.53556057
28/03/2020 01:00,13.97,-2.508,14.19334224,0,-0.318,0.318,13.97,-2.19,14.14061526,13.49,-2.668,13.75130263,0,-0.318,0.318,13.49,-2.35,13.69315888
28/03/2020 01:30,13.52,-2.564,13.76097729,0,-0.324,0.324,13.52,-2.24,13.70430589,13.05,-2.674,13.32114019,0,-0.324,0.324,13.05,-2.35,13.25990196
28/03/2020 02:00,13.26,-2.562,13.50523765,0,-0.322,0.322,13.26,-2.24,13.44786972,12.78,-2.672,13.05633884,0,-0.322,0.322,12.78,-2.35,12.99426412
28/03/2020 02:30,12.88,-2.5805,13.13595753,0,-0.3405,0.3405,12.88,-2.24,13.07333163,12.42,-2.6905,12.70807579,0,-0.3405,0.3405,12.42,-2.35,12.64036787
28/03/2020 03:00,12.7,-2.514,12.94643565,0,-0.364,0.364,12.7,-2.15,12.88070262,12.12,-2.714,12.42015282,0,-0.364,0.364,12.12,-2.35,12.34572396
28/03/2020 03:30,12.48,-2.4035,12.70933563,0,-0.3535,0.3535,12.48,-2.05,12.64724871,11.93,-2.7035,12.23249003,0,-0.3535,0.3535,11.93,-2.35,12.15925162
28/03/2020 04:00,12.53,-2.3965,12.75712006,0,-0.3465,0.3465,12.53,-2.05,12.69659009,12.05,-2.8265,12.37705952,0,-0.3465,0.3465,12.05,-2.48,12.30255664
28/03/2020 04:30,12.53,-2.5125,12.77941925,0,-0.3325,0.3325,12.53,-2.18,12.71822708,12.05,-2.9225,12.39933491,0,-0.3325,0.3325,12.05,-2.59,12.32520182
28/03/2020 05:00,12.36,-2.498,12.60990103,0,-0.318,0.318,12.36,-2.18,12.55077687,11.85,-2.838,12.18510336,0,-0.318,0.318,11.85,-2.52,12.11498659
28/03/2020 05:30,12.36,-2.528,12.61587825,0,-0.348,0.348,12.36,-2.18,12.55077687,11.85,-2.868,12.19212549,0,-0.348,0.348,11.85,-2.52,12.11498659
28/03/2020 06:00,12.47,-2.528,12.7236663,0,-0.348,0.348,12.47,-2.18,12.65911924,11.9,-2.868,12.24072808,0,-0.348,0.348,11.9,-2.52,12.1638974
28/03/2020 06:30,12.47,-2.5095,12.72000355,0,-0.3295,0.3295,12.47,-2.18,12.65911924,12.02,-2.8495,12.35313929,0,-0.3295,0.3295,12.02,-2.52,12.28131915
28/03/2020 07:00,12.681,-2.3765,12.90176396,0.001,-0.3465,0.346501443,12.68,-2.03,12.84146798,12.211,-2.7665,12.52046498,0.001,-0.3465,0.346501443,12.21,-2.42,12.44750979
28/03/2020 07:30,13.401,-2.279,13.59340436,0.001,-0.319,0.319001567,13.4,-1.96,13.54258469,12.691,-2.649,12.96451627,0.001,-0.319,0.319001567,12.69,-2.33,12.90213161
