Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/03/2020 08:00,13.666,-2.099,13.82625607,0.006,-0.319,0.319056421,13.66,-1.78,13.77548547,12.986,-2.469,13.21862916,0.006,-0.319,0.319056421,12.98,-2.15,13.15685753
28/03/2020 08:30,14.2615,-4.9845,15.1074691,0.0115,-0.3345,0.334697625,14.25,-4.65,14.98949632,13.7615,0.7755,13.7833335,0.0115,-0.3345,0.334697625,13.75,1.11,13.79473088
28/03/2020 09:00,14.548,-3.8315,15.04409174,0.008,-0.3515,0.351591027,14.54,-3.48,14.95065216,14.288,0.0185,14.28801198,0.008,-0.3515,0.351591027,14.28,0.37,14.28479261
28/03/2020 09:30,15.134,-1.7035,15.22957216,0.014,-0.3835,0.383755456,15.12,-1.32,15.17750968,14.434,-1.9435,14.56425584,0.014,-0.3835,0.383755456,14.42,-1.56,14.50413734
28/03/2020 10:00,15.7815,-1.571,15.85950136,0.0115,-0.371,0.371178192,15.77,-1.2,15.81559041,14.9915,-1.811,15.10048983,0.0115,-0.371,0.371178192,14.98,-1.44,15.04905313
28/03/2020 10:30,16.237,-1.574,16.31311267,0.007,-0.374,0.374065502,16.23,-1.2,16.27430183,15.447,-1.814,15.55314775,0.007,-0.374,0.374065502,15.44,-1.44,15.50700487
28/03/2020 11:00,16.581,-1.397,16.63974669,0.011,-0.367,0.367164813,16.57,-1.03,16.60198181,15.831,-1.867,15.94071046,0.011,-0.367,0.367164813,15.82,-1.5,15.8909534
28/03/2020 11:30,16.8355,-1.291,16.88492645,0.0155,-0.331,0.331362717,16.82,-0.96,16.84737368,15.9955,-1.831,16.09995594,0.0155,-0.331,0.331362717,15.98,-1.5,16.0502461
28/03/2020 12:00,16.837,-1.393,16.89452627,0.017,-0.343,0.343421024,16.82,-1.05,16.85274162,15.937,-1.783,16.03642909,0.017,-0.343,0.343421024,15.92,-1.44,15.98499296
28/03/2020 12:30,17.073,-1.4125,17.13133052,0.023,-0.3625,0.363228922,17.05,-1.05,17.08230078,16.053,-1.7025,16.14302683,0.023,-0.3625,0.363228922,16.03,-1.34,16.08590998
28/03/2020 13:00,17.494,-1.396,17.54961116,0.024,-0.346,0.346831371,17.47,-1.05,17.50152565,16.464,-1.686,16.55010248,0.024,-0.346,0.346831371,16.44,-1.34,16.4945203
28/03/2020 13:30,17.491,-1.5,17.55520097,0.021,-0.37,0.370595467,17.47,-1.13,17.50650736,16.691,-1.81,16.78885288,0.021,-0.37,0.370595467,16.67,-1.44,16.73207997
28/03/2020 14:00,17.4255,-1.632,17.50175632,0.0255,-0.362,0.362897024,17.4,-1.27,17.44628614,16.6955,-1.862,16.79901081,0.0255,-0.362,0.362897024,16.67,-1.5,16.73735045
28/03/2020 14:30,17.0315,-1.772,17.12343354,0.0215,-0.372,0.372620786,17.01,-1.4,17.06751593,16.1715,-1.982,16.29250552,0.0215,-0.372,0.372620786,16.15,-1.61,16.23005237
28/03/2020 15:00,17.0315,-1.7535,17.12152898,0.0215,-0.3535,0.354153215,17.01,-1.4,17.06751593,16.3515,-2.0735,16.48244383,0.0215,-0.3535,0.354153215,16.33,-1.72,16.42033191
28/03/2020 15:30,17.1525,-1.695,17.23604599,0.0225,-0.375,0.375674394,17.13,-1.32,17.18078287,16.4425,-2.245,16.59505442,0.0225,-0.375,0.375674394,16.42,-1.87,16.5261399
28/03/2020 16:00,16.9375,-2.0285,17.05853799,0.0275,-0.3685,0.369524695,16.91,-1.66,16.99128306,16.3075,-2.1085,16.44324568,0.0275,-0.3685,0.369524695,16.28,-1.74,16.37272122
28/03/2020 16:30,17.103,-1.8685,17.20476391,0.013,-0.3485,0.348742383,17.09,-1.52,17.15746193,16.543,-2.0885,16.67431202,0.013,-0.3485,0.348742383,16.53,-1.74,16.62132666
28/03/2020 17:00,17.4215,-1.9255,17.52758433,0.0215,-0.3255,0.326209289,17.4,-1.6,17.47340837,16.9215,-2.1155,17.05322557,0.0215,-0.3255,0.326209289,16.9,-1.79,16.99453147
28/03/2020 17:30,17.3445,-3.2025,17.63767804,0.0245,-0.3325,0.33340141,17.32,-2.87,17.55617555,17.2045,-0.6125,17.2153994,0.0245,-0.3325,0.33340141,17.18,-0.28,17.18228157
28/03/2020 18:00,17.807,-1.742,17.89200416,0.017,-0.342,0.342422254,17.79,-1.4,17.8450021,17.357,-2.182,17.49361521,0.017,-0.342,0.342422254,17.34,-1.84,17.43735072
28/03/2020 18:30,18.089,-1.803,18.17863389,0.009,-0.343,0.343118055,18.08,-1.46,18.13885333,17.739,-2.263,17.88276517,0.009,-0.343,0.343118055,17.73,-1.92,17.83365638
28/03/2020 19:00,18.5055,-1.5725,18.57219121,0.0055,-0.3425,0.342544158,18.5,-1.23,18.5408441,18.2955,-2.1325,18.41936146,0.0055,-0.3425,0.342544158,18.29,-1.79,18.37738284
28/03/2020 19:30,18.8865,-1.6625,18.95953028,0.0065,-0.3725,0.372556707,18.88,-1.29,18.92401913,18.5865,-2.0925,18.70391773,0.0065,-0.3725,0.372556707,18.58,-1.72,18.65944265
28/03/2020 20:00,18.4465,-1.7895,18.53309668,0.0065,-0.3595,0.359558757,18.44,-1.43,18.49536428,18.1365,-2.2495,18.27547216,0.0065,-0.3595,0.359558757,18.13,-1.89,18.22824731
28/03/2020 20:30,17.9,-1.958,18.00676995,0,-0.338,0.338,17.9,-1.62,17.97315776,17.41,-2.168,17.54446705,0,-0.338,0.338,17.41,-1.83,17.50591329
28/03/2020 21:00,17.33,-2.1235,17.45961489,0,-0.3335,0.3335,17.33,-1.79,17.42219848,17.01,-2.3135,17.1666066,0,-0.3335,0.3335,17.01,-1.98,17.12485036
28/03/2020 21:30,16.73,-2.281,16.88478194,0,-0.351,0.351,16.73,-1.93,16.84095603,16.4,-2.511,16.59111572,0,-0.351,0.351,16.4,-2.16,16.54163233
28/03/2020 22:00,15.82,-2.2955,15.98567234,0,-0.3655,0.3655,15.82,-1.93,15.93729274,15.43,-2.5755,15.64346829,0,-0.3655,0.3655,15.43,-2.21,15.58746291
28/03/2020 22:30,15.3,-2.286,15.46983503,0,-0.356,0.356,15.3,-1.93,15.42124833,14.75,-2.736,15.00160645,0,-0.356,0.356,14.75,-2.38,14.94077977
28/03/2020 23:00,14.85,-2.518,15.06196614,0,-0.338,0.338,14.85,-2.18,15.00916054,14.37,-2.768,14.63416291,0,-0.338,0.338,14.37,-2.43,14.57401112
28/03/2020 23:30,14.23,-2.5235,14.45202243,0,-0.3435,0.3435,14.23,-2.18,14.39601681,13.69,-2.9835,14.01133014,0,-0.3435,0.3435,13.69,-2.64,13.94222723
29/03/2020 00:00,13.72,-4.6305,14.48032908,0,-0.3205,0.3205,13.72,-4.31,14.38104655,13.41,-0.5905,13.42299483,0,-0.3205,0.3205,13.41,-0.27,13.41271785
29/03/2020 00:30,13.77,-6.045,15.03844822,0,-0.325,0.325,13.77,-5.72,14.91077798,13.64,0.675,13.65669158,0,-0.325,0.325,13.64,1,13.67660777
29/03/2020 01:00,14.23,-2.9,14.52249634,0,-0.34,0.34,14.23,-2.56,14.45844044,13.47,-3.02,13.80439423,0,-0.34,0.34,13.47,-2.68,13.7340198
29/03/2020 01:30,-0.003,-0.3385,0.338513294,0,-0.3355,0.3355,-0.003,-0.003,0.004242641,-0.003,-0.3385,0.338513294,0,-0.3355,0.3355,-0.003,-0.003,0.004242641
29/03/2020 02:00,-0.003,-0.3345,0.334513453,0,-0.3315,0.3315,-0.003,-0.003,0.004242641,-0.003,-0.3345,0.334513453,0,-0.3315,0.3315,-0.003,-0.003,0.004242641
29/03/2020 02:30,14.08,-2.89,14.37353471,0,-0.33,0.33,14.08,-2.56,14.31083506,13.29,-2.96,13.61564174,0,-0.33,0.33,13.29,-2.63,13.54773044
29/03/2020 03:00,13.75,-2.8355,14.03932193,0,-0.3255,0.3255,13.75,-2.51,13.97721718,12.95,-2.9555,13.28297709,0,-0.3255,0.3255,12.95,-2.63,13.2143634
29/03/2020 03:30,13.46,-2.79,13.74611582,0,-0.34,0.34,13.46,-2.45,13.68115858,12.73,-2.86,13.04731773,0,-0.34,0.34,12.73,-2.52,12.97702971
29/03/2020 04:00,13.18,-2.8095,13.47611555,0,-0.3595,0.3595,13.18,-2.45,13.4057786,12.46,-2.8795,12.78839788,0,-0.3595,0.3595,12.46,-2.52,12.71227753
29/03/2020 04:30,12.89,-2.8125,13.19326556,0,-0.3625,0.3625,12.89,-2.45,13.12076979,12.23,-2.8825,12.56509874,0,-0.3625,0.3625,12.23,-2.52,12.48692516
29/03/2020 05:00,12.45,-2.663,12.7316169,0,-0.353,0.353,12.45,-2.31,12.66248791,11.85,-2.793,12.17470119,0,-0.353,0.353,11.85,-2.44,12.09859909
29/03/2020 05:30,12.59,-2.6685,12.86969278,0,-0.3585,0.3585,12.59,-2.31,12.80016406,12.02,-2.7985,12.34147488,0,-0.3585,0.3585,12.02,-2.44,12.26515389
29/03/2020 06:00,12.76,-2.6535,13.03298363,0,-0.3435,0.3435,12.76,-2.31,12.96740915,12.28,-2.8635,12.60944219,0,-0.3435,0.3435,12.28,-2.52,12.53590045
29/03/2020 06:30,13.01,-2.646,13.27634799,0,-0.336,0.336,13.01,-2.31,13.21348554,11.92,-2.786,12.24124977,0,-0.336,0.336,11.92,-2.45,12.16917828
29/03/2020 07:00,12.7105,-2.574,12.96851134,0.0005,-0.364,0.364000343,12.71,-2.21,12.90070541,12.1305,-2.724,12.43258647,0.0005,-0.364,0.364000343,12.13,-2.36,12.35744715
29/03/2020 07:30,12.9615,-2.5125,13.20277011,0.0015,-0.3725,0.37250302,12.96,-2.14,13.1354939,12.3215,-2.6525,12.60377398,0.0015,-0.3725,0.37250302,12.32,-2.28,12.5291979
29/03/2020 08:00,13.421,-2.3755,13.62960899,0.001,-0.3555,0.355501406,13.42,-2.02,13.57117534,12.711,-2.5155,12.95751756,0.001,-0.3555,0.355501406,12.71,-2.16,12.8922341
29/03/2020 08:30,13.586,-2.27,13.77433468,0.006,-0.37,0.370048645,13.58,-1.9,13.71227188,12.816,-2.38,13.03511626,0.006,-0.37,0.370048645,12.81,-2.01,12.96673436
29/03/2020 09:00,13.6035,-2.258,13.78962567,0.0235,-0.358,0.35877047,13.58,-1.9,13.71227188,12.8335,-2.368,13.0501397,0.0235,-0.358,0.35877047,12.81,-2.01,12.96673436
29/03/2020 09:30,14.317,-2.082,14.46759182,0.037,-0.402,0.403699145,14.28,-1.68,14.37848393,13.457,-2.232,13.64084576,0.037,-0.402,0.403699145,13.42,-1.83,13.54419802
29/03/2020 10:00,14.828,-4.447,15.48048426,0.048,-0.407,0.409820692,14.78,-4.04,15.32220611,14.358,0.813,14.38099903,0.048,-0.407,0.409820692,14.31,1.22,14.36191143
29/03/2020 10:30,15.9035,-1.5375,15.97764746,0.0535,-0.4075,0.410996959,15.85,-1.13,15.8902297,14.9135,-1.8775,15.03121713,0.0535,-0.4075,0.410996959,14.86,-1.47,14.9325316
29/03/2020 11:00,15.8965,-1.6585,15.98278244,0.0465,-0.3885,0.391272923,15.85,-1.27,15.90079872,14.8165,-2.1085,14.96577577,0.0465,-0.3885,0.391272923,14.77,-1.72,14.8698117
29/03/2020 11:30,16.408,-1.637,16.48945824,0.048,-0.367,0.370125654,16.36,-1.27,16.40921997,15.278,-1.967,15.40410247,0.048,-0.367,0.370125654,15.23,-1.6,15.31381403
29/03/2020 12:00,16.8045,-1.628,16.88317518,0.0545,-0.358,0.362124633,16.75,-1.27,16.79807727,15.7345,-2.008,15.86211065,0.0545,-0.358,0.362124633,15.68,-1.65,15.7665754
29/03/2020 12:30,17.286,-1.5225,17.35291913,0.056,-0.3725,0.376685877,17.23,-1.15,17.26833518,16.156,-1.9025,16.26763173,0.056,-0.3725,0.376685877,16.1,-1.53,16.17253536
29/03/2020 13:00,17.1795,-1.5705,17.25113592,0.0595,-0.3605,0.365377202,17.12,-1.21,17.16270666,16.0695,-1.9505,16.18744206,0.0595,-0.3605,0.365377202,16.01,-1.59,16.08876005
29/03/2020 13:30,17.1135,-1.659,17.19372453,0.0535,-0.369,0.372858217,17.06,-1.29,17.10870246,16.0635,-2.029,16.19113564,0.0535,-0.369,0.372858217,16.01,-1.66,16.09582865
29/03/2020 14:00,16.953,-1.6675,17.0348104,0.053,-0.3775,0.381202374,16.9,-1.29,16.94916222,15.873,-2.0375,16.00323515,0.053,-0.3775,0.381202374,15.82,-1.66,15.90685387
29/03/2020 14:30,16.6455,-1.667,16.72876443,0.0555,-0.377,0.381063315,16.59,-1.29,16.64007812,15.5855,-2.037,15.71805265,0.0555,-0.377,0.381063315,15.53,-1.66,15.61846663
29/03/2020 15:00,16.7765,-1.658,16.85822993,0.0565,-0.368,0.372312033,16.72,-1.29,16.76968992,15.7765,-2.028,15.90631121,0.0565,-0.368,0.372312033,15.72,-1.66,15.80740333
29/03/2020 15:30,16.639,-1.755,16.7312984,0.059,-0.375,0.379612961,16.58,-1.38,16.63733152,15.729,-2.205,15.8828041,0.059,-0.375,0.379612961,15.67,-1.83,15.77649517
29/03/2020 16:00,16.507,-1.745,16.5989781,0.037,-0.365,0.366870549,16.47,-1.38,16.52771309,15.627,-2.195,15.78040411,0.037,-0.365,0.366870549,15.59,-1.83,15.69703794
29/03/2020 16:30,16.4895,-1.7925,16.58664121,0.0195,-0.3625,0.363024104,16.47,-1.43,16.53196298,15.6695,-2.2825,15.83486774,0.0195,-0.3625,0.363024104,15.65,-1.92,15.76733649
29/03/2020 17:00,16.957,-1.782,17.0503775,0.007,-0.352,0.352069595,16.95,-1.43,17.01021458,16.047,-2.272,16.20704146,0.007,-0.352,0.352069595,16.04,-1.92,16.15450402
29/03/2020 17:30,17.5435,-1.7885,17.63443009,0.0035,-0.3585,0.358517085,17.54,-1.43,17.59819593,16.0435,-2.2185,16.1961611,0.0035,-0.3585,0.358517085,16.04,-1.86,16.14748278
29/03/2020 18:00,17.544,-1.777,17.63376491,0.004,-0.347,0.347023054,17.54,-1.43,17.59819593,16.164,-2.207,16.31397392,0.004,-0.347,0.347023054,16.16,-1.86,16.26668989
29/03/2020 18:30,17.2905,-1.7655,17.3804022,0.0005,-0.3355,0.335500373,17.29,-1.43,17.34903456,16.6005,-2.1955,16.74505361,0.0005,-0.3355,0.335500373,16.6,-1.86,16.70387979
29/03/2020 19:00,17.48,-1.753,17.56768081,0,-0.323,0.323,17.48,-1.43,17.53839502,16.95,-2.313,17.10708827,0,-0.323,0.323,16.95,-1.99,17.06641732
29/03/2020 19:30,18.03,-1.7555,18.11526098,0,-0.3255,0.3255,18.03,-1.43,18.08661936,17.48,-2.3155,17.63269521,0,-0.3255,0.3255,17.48,-1.99,17.5929105
29/03/2020 20:00,17.8,-2.7215,18.00684765,0,-0.3415,0.3415,17.8,-2.38,17.9584075,17.48,-1.3415,17.53140104,0,-0.3415,0.3415,17.48,-1,17.50858075
29/03/2020 20:30,18.16,-5.2165,18.89437674,0,-0.3365,0.3365,18.16,-4.88,18.80425484,18.42,1.3435,18.46893046,0,-0.3365,0.3365,18.42,1.68,18.49645371
29/03/2020 21:00,17.74,-5.3195,18.52038553,0,-0.3295,0.3295,17.74,-4.99,18.42844812,18.05,1.2705,18.09465861,0,-0.3295,0.3295,18.05,1.6,18.12077537
29/03/2020 21:30,17.1,-5.4235,17.93946354,0,-0.3235,0.3235,17.1,-5.1,17.84432683,17.06,1.2765,17.10768986,0,-0.3235,0.3235,17.06,1.6,17.13486504
29/03/2020 22:00,16.69,-2.169,16.8303494,0,-0.339,0.339,16.69,-1.83,16.7900268,15.89,-2.499,16.08530699,0,-0.339,0.339,15.89,-2.16,16.03613732
29/03/2020 22:30,16.02,-2.1675,16.16596599,0,-0.3375,0.3375,16.02,-1.83,16.1241837,15.48,-2.7075,15.71499145,0,-0.3375,0.3375,15.48,-2.37,15.66037356
29/03/2020 23:00,15.48,-2.277,15.64656924,0,-0.307,0.307,15.48,-1.97,15.60484861,14.86,-2.787,15.11909286,0,-0.307,0.307,14.86,-2.48,15.06552356
29/03/2020 23:30,14.75,-2.387,14.94189643,0,-0.307,0.307,14.75,-2.08,14.89593569,14.18,-2.957,14.48503535,0,-0.307,0.307,14.18,-2.65,14.42549479
30/03/2020 00:00,14.13,-2.587,14.36486926,0,-0.307,0.307,14.13,-2.28,14.31276703,13.58,-2.957,13.89821028,0,-0.307,0.307,13.58,-2.65,13.83614469
30/03/2020 00:30,13.64,-2.6695,13.89877082,0,-0.2995,0.2995,13.64,-2.37,13.84436709,13.08,-2.9495,13.40842833,0,-0.2995,0.2995,13.08,-2.65,13.34574464
30/03/2020 01:00,13.36,-2.668,13.62379624,0,-0.298,0.298,13.36,-2.37,13.56858504,12.88,-2.948,13.21306565,0,-0.298,0.298,12.88,-2.65,13.14978707
30/03/2020 01:30,13.49,-2.693,13.75617494,0,-0.323,0.323,13.49,-2.37,13.69660542,12.97,-3.053,13.32447781,0,-0.323,0.323,12.97,-2.73,13.25419933
30/03/2020 02:00,13.8,-4.0225,14.3743002,0,-0.3325,0.3325,13.8,-3.69,14.28482061,13.5,-1.5425,13.5878367,0,-0.3325,0.3325,13.5,-1.21,13.55411746
30/03/2020 02:30,13.87,-2.8595,14.16169623,0,-0.3495,0.3495,13.87,-2.51,14.0952829,13.37,-2.7495,13.64978572,0,-0.3495,0.3495,13.37,-2.4,13.58369979
30/03/2020 03:00,13.58,-2.531,13.81384671,0,-0.331,0.331,13.58,-2.2,13.7570491,13.02,-3.111,13.38651265,0,-0.331,0.331,13.02,-2.78,13.31348189
30/03/2020 03:30,13.43,-2.532,13.66659885,0,-0.332,0.332,13.43,-2.2,13.6090007,12.85,-3.112,13.22146149,0,-0.332,0.332,12.85,-2.78,13.14727728
30/03/2020 04:00,13.06,-3.6255,13.55388691,0,-0.3255,0.3255,13.06,-3.3,13.47047141,12.66,-1.9155,12.80409076,0,-0.3255,0.3255,12.66,-1.59,12.75945532
30/03/2020 04:30,12.74,-4.1135,13.38762422,0,-0.3335,0.3335,12.74,-3.78,13.28894277,12.47,-1.5235,12.56272073,0,-0.3335,0.3335,12.47,-1.19,12.52665159
30/03/2020 05:00,12.86,-2.529,13.10631302,0,-0.329,0.329,12.86,-2.2,13.04682337,12.31,-3.059,12.68438335,0,-0.329,0.329,12.31,-2.73,12.60908403
30/03/2020 05:30,13.01,-2.551,13.25774117,0,-0.351,0.351,13.01,-2.2,13.19469969,12.44,-3.081,12.81585584,0,-0.351,0.351,12.44,-2.73,12.73603156
30/03/2020 06:00,13.17,-2.5445,13.41355211,0,-0.3445,0.3445,13.17,-2.2,13.35248666,12.6,-3.0745,12.96967811,0,-0.3445,0.3445,12.6,-2.73,12.8923582
30/03/2020 06:30,14.22,-2.3315,14.40986788,0,-0.3615,0.3615,14.22,-1.97,14.35581067,13.03,-2.6015,13.28716306,0,-0.3615,0.3615,13.03,-2.24,13.22113838
30/03/2020 07:00,14.63,-1.905,14.75350552,0,-0.355,0.355,14.63,-1.55,14.71187955,14.01,-2.255,14.190318,0,-0.355,0.355,14.01,-1.9,14.13824954
30/03/2020 07:30,15.5105,-1.5115,15.5839739,0.0005,-0.3715,0.371500336,15.51,-1.14,15.55183912,14.9205,-2.0815,15.06499129,0.0005,-0.3715,0.371500336,14.92,-1.71,15.01767292
30/03/2020 08:00,16.372,-1.319,16.42504627,0.002,-0.369,0.36900542,16.37,-0.95,16.3975425,15.752,-1.939,15.87089238,0.002,-0.369,0.36900542,15.75,-1.57,15.82805737
30/03/2020 08:30,17.232,-1.065,17.26487906,0.002,-0.385,0.385005195,17.23,-0.68,17.24341324,16.562,-1.615,16.64055495,0.002,-0.385,0.385005195,16.56,-1.23,16.60561652
30/03/2020 09:00,17.5535,-1.0525,17.58502541,0.0035,-0.3725,0.372516443,17.55,-0.68,17.56316885,16.8335,-1.5225,16.90221076,0.0035,-0.3725,0.372516443,16.83,-1.15,16.8692442
30/03/2020 09:30,18.078,-1.0495,18.10843821,0.008,-0.3695,0.369586593,18.07,-0.68,18.08279016,17.178,-1.4095,17.23572958,0.008,-0.3695,0.369586593,17.17,-1.04,17.20146796
30/03/2020 10:00,18.204,-1.0445,18.23394078,0.014,-0.3645,0.364768762,18.19,-0.68,18.20270584,17.134,-1.4045,17.19146812,0.014,-0.3645,0.364768762,17.12,-1.04,17.1515597
30/03/2020 10:30,18.4005,-1.0365,18.4296699,0.0105,-0.3565,0.356654595,18.39,-0.68,18.40256776,17.2705,-1.4665,17.33265105,0.0105,-0.3565,0.356654595,17.26,-1.11,17.29565552
30/03/2020 11:00,18.6335,-0.381,18.63739475,0.0235,-0.381,0.38172405,18.61,0,18.61,17.5735,-1.181,17.61313894,0.0235,-0.381,0.38172405,17.55,-0.8,17.56822416
30/03/2020 11:30,18.6395,-0.3685,18.64314224,0.0295,-0.3685,0.369678915,18.61,0,18.61,17.4995,-1.1685,17.53846893,0.0295,-0.3685,0.369678915,17.47,-0.8,17.48830752
30/03/2020 12:00,18.892,-0.361,18.89544879,0.022,-0.361,0.361669739,18.87,0,18.87,17.742,-1.081,17.77490155,0.022,-0.361,0.361669739,17.72,-0.72,17.73462151
30/03/2020 12:30,19.8105,-0.3605,19.81377981,0.0205,-0.3605,0.361082401,19.79,0,19.79,18.3405,-1.0805,18.37230036,0.0205,-0.3605,0.361082401,18.32,-0.72,18.33414301
30/03/2020 13:00,19.7255,-0.351,19.72862264,0.0155,-0.351,0.35134207,19.71,0,19.71,18.5955,-1.071,18.62631636,0.0155,-0.351,0.35134207,18.58,-0.72,18.59394525
30/03/2020 13:30,19.653,-1.0545,19.68126976,0.013,-0.3745,0.374725566,19.64,-0.68,19.65176837,18.593,-1.3345,18.6408299,0.013,-0.3745,0.374725566,18.58,-0.96,18.60478433
30/03/2020 14:00,19.5375,-1.039,19.56510739,0.0275,-0.359,0.360051732,19.51,-0.68,19.52184674,18.5175,-1.219,18.55757978,0.0275,-0.359,0.360051732,18.49,-0.86,18.5099892
30/03/2020 14:30,18.61,-3.2105,18.884899,0.04,-0.3805,0.38259672,18.57,-2.83,18.7844031,17.85,-0.7105,17.86413475,0.04,-0.3805,0.38259672,17.81,-0.33,17.81305701
30/03/2020 15:00,18.43,-1.242,18.47180186,0.04,-0.372,0.374144357,18.39,-0.87,18.41056762,17.49,-1.182,17.52989515,0.04,-0.372,0.374144357,17.45,-0.81,17.46878931
30/03/2020 15:30,18.6495,-1.083,18.68091912,0.0195,-0.373,0.373509371,18.63,-0.71,18.64352434,17.7795,-1.303,17.82718231,0.0195,-0.373,0.373509371,17.76,-0.93,17.78433299
30/03/2020 16:00,18.9505,-1.1235,18.98377472,0.0105,-0.3635,0.363651619,18.94,-0.76,18.95524202,18.1605,-1.4635,18.2193741,0.0105,-0.3635,0.363651619,18.15,-1.1,18.18330278
30/03/2020 16:30,18.955,-1.289,18.99877749,0.015,-0.369,0.369304752,18.94,-0.92,18.96233108,18.215,-1.629,18.28769712,0.015,-0.369,0.369304752,18.2,-1.26,18.24356325
30/03/2020 17:00,18.9605,-1.3995,19.01207933,0.0205,-0.3695,0.370068237,18.94,-1.03,18.96798619,18.2905,-1.7695,18.37589509,0.0205,-0.3695,0.370068237,18.27,-1.4,18.32356134
30/03/2020 17:30,19.012,-1.395,19.06311016,0.022,-0.365,0.365662413,18.99,-1.03,19.01791261,18.422,-1.705,18.50073266,0.022,-0.365,0.365662413,18.4,-1.34,18.44872895
30/03/2020 18:00,19.199,-1.9285,19.29561383,0.009,-0.3385,0.338619624,19.19,-1.59,19.25575758,18.789,-0.9085,18.81095142,0.009,-0.3385,0.338619624,18.78,-0.57,18.78864817
30/03/2020 18:30,19.0095,-4.683,19.57783388,0.0095,-0.353,0.35312781,19,-4.33,19.48714705,19.1895,1.637,19.25919726,0.0095,-0.353,0.35312781,19.18,1.99,19.2829588
30/03/2020 19:00,18.839,-4.682,19.41208502,0.009,-0.352,0.352115038,18.83,-4.33,19.32143369,19.079,1.638,19.14918497,0.009,-0.352,0.352115038,19.07,1.99,19.17354949
30/03/2020 19:30,18.7755,-4.8505,19.39192488,0.0055,-0.3705,0.370540821,18.77,-4.48,19.29723555,18.9955,1.5595,19.05940871,0.0055,-0.3705,0.370540821,18.99,1.93,19.08782334
30/03/2020 20:00,18.695,-4.8475,19.31324109,0.005,-0.3675,0.367534012,18.69,-4.48,19.21943027,18.875,1.5625,18.93956259,0.005,-0.3675,0.367534012,18.87,1.93,18.96844221
30/03/2020 20:30,19.144,-4.661,19.70323976,0.004,-0.371,0.371021563,19.14,-4.29,19.61488465,19.304,1.729,19.38127594,0.004,-0.371,0.371021563,19.3,2.1,19.41391254
30/03/2020 21:00,18.825,-4.299,19.30963557,0.005,-0.379,0.37903298,18.82,-3.92,19.22391219,18.915,1.391,18.96607777,0.005,-0.379,0.37903298,18.91,1.77,18.99265648
30/03/2020 21:30,18.35,-1.405,18.40370954,0,-0.355,0.355,18.35,-1.05,18.38001632,17.78,-1.925,17.88390408,0,-0.355,0.355,17.78,-1.57,17.84918205
30/03/2020 22:00,17.65,-1.58,17.72057843,0,-0.36,0.36,17.65,-1.22,17.69211406,17.04,-2.11,17.17013978,0,-0.36,0.36,17.04,-1.75,17.12962638
30/03/2020 22:30,16.73,-1.832,16.83000665,0,-0.342,0.342,16.73,-1.49,16.79621981,16.08,-2.362,16.25255192,0,-0.342,0.342,16.08,-2.02,16.20638146
30/03/2020 23:00,15.82,-1.956,15.94046223,0,-0.356,0.356,15.82,-1.6,15.90070439,15.19,-2.466,15.38886792,0,-0.356,0.356,15.19,-2.11,15.3358469
30/03/2020 23:30,15.13,-2.054,15.26878568,0,-0.334,0.334,15.13,-1.72,15.22745218,14.51,-2.524,14.7278877,0,-0.334,0.334,14.51,-2.19,14.67433815
31/03/2020 00:00,14.41,-2.1755,14.57329408,0,-0.3355,0.3355,14.41,-1.84,14.526999,13.79,-2.6155,14.03584484,0,-0.3355,0.3355,13.79,-2.28,13.9772136
31/03/2020 00:30,13.69,-2.3595,13.89184438,0,-0.3295,0.3295,13.69,-2.03,13.8396893,13.12,-2.8295,13.42164186,0,-0.3295,0.3295,13.12,-2.5,13.35606229
31/03/2020 01:00,13.5,-2.2575,13.68745068,0,-0.3175,0.3175,13.5,-1.94,13.63868029,12.86,-2.7075,13.14192361,0,-0.3175,0.3175,12.86,-2.39,13.0802026
31/03/2020 01:30,13.56,-3.204,13.93338494,0,-0.324,0.324,13.56,-2.88,13.86246731,13.03,-1.804,13.15428888,0,-0.324,0.324,13.03,-1.48,13.11378283
31/03/2020 02:00,14.15,-2.3345,14.34128273,0,-0.3245,0.3245,14.15,-2.01,14.29204674,13.4,-2.6645,13.66234095,0,-0.3245,0.3245,13.4,-2.34,13.60277913
31/03/2020 02:30,13.97,-2.349,14.166111,0,-0.339,0.339,13.97,-2.01,14.11385844,13.21,-2.679,13.47891468,0,-0.339,0.339,13.21,-2.34,13.41565131
31/03/2020 03:00,13.75,-2.406,13.958916,0,-0.336,0.336,13.75,-2.07,13.90494157,13.01,-2.676,13.28235958,0,-0.336,0.336,13.01,-2.34,13.21876318
31/03/2020 03:30,13.64,-2.4135,13.8518801,0,-0.3435,0.3435,13.64,-2.07,13.79617701,12.88,-2.6835,13.15657905,0,-0.3435,0.3435,12.88,-2.34,13.09083649
31/03/2020 04:00,13.33,-2.398,13.54397667,0,-0.328,0.328,13.33,-2.07,13.48976649,12.58,-2.668,12.85980653,0,-0.328,0.328,12.58,-2.34,12.79578055
31/03/2020 04:30,13.09,-2.547,13.33549058,0,-0.327,0.327,13.09,-2.22,13.27691606,12.37,-2.857,12.69564291,0,-0.327,0.327,12.37,-2.53,12.62607619
31/03/2020 05:00,12.94,-2.6785,13.214309,0,-0.3285,0.3285,12.94,-2.35,13.15165769,12.18,-2.9585,12.53415822,0,-0.3285,0.3285,12.18,-2.63,12.46071025
31/03/2020 05:30,12.85,-3.7335,13.38138716,0,-0.3435,0.3435,12.85,-3.39,13.28964258,12.33,-1.7035,12.44712064,0,-0.3435,0.3435,12.33,-1.36,12.40477731
31/03/2020 06:00,13.08,-2.556,13.32739795,0,-0.336,0.336,13.08,-2.22,13.26705695,12.39,-2.766,12.69499334,0,-0.336,0.336,12.39,-2.43,12.62604451
31/03/2020 06:30,13.78,-2.245,13.96167701,0,-0.355,0.355,13.78,-1.89,13.90900787,13.18,-2.495,13.41407563,0,-0.355,0.355,13.18,-2.14,13.35260274
31/03/2020 07:00,14.52,-1.8765,14.64075313,0,-0.3465,0.3465,14.52,-1.53,14.60038698,13.87,-2.1265,14.03206693,0,-0.3465,0.3465,13.87,-1.78,13.98375128
31/03/2020 07:30,15.09,-1.677,15.18289923,0,-0.357,0.357,15.09,-1.32,15.14762358,14.49,-1.947,14.6202226,0,-0.357,0.357,14.49,-1.59,14.57697499
31/03/2020 08:00,15.932,-1.5205,16.00439141,0.002,-0.3705,0.370505398,15.93,-1.15,15.97145579,15.342,-1.8005,15.44728987,0.002,-0.3705,0.370505398,15.34,-1.43,15.40650836
31/03/2020 08:30,16.6935,-1.2535,16.74049595,0.0035,-0.3635,0.36351685,16.69,-0.89,16.71371293,16.0435,-1.6935,16.1326326,0.0035,-0.3635,0.36351685,16.04,-1.33,16.09504582
31/03/2020 09:00,17.185,-1.125,17.22178417,0.005,-0.355,0.35503521,17.18,-0.77,17.19724687,16.455,-1.545,16.52737275,0.005,-0.355,0.35503521,16.45,-1.19,16.49298639
31/03/2020 09:30,17.533,-1.057,17.56483242,0.003,-0.377,0.377011936,17.53,-0.68,17.54318386,16.673,-1.437,16.73481096,0.003,-0.377,0.377011936,16.67,-1.06,16.70366726
31/03/2020 10:00,17.75,-1.0735,17.78243241,0.01,-0.3935,0.393627044,17.74,-0.68,17.75302791,16.68,-1.1835,16.72193387,0.01,-0.3935,0.393627044,16.67,-0.79,16.68870876
31/03/2020 10:30,17.4265,-1.055,17.45840563,0.0165,-0.375,0.375362824,17.41,-0.68,17.42327466,16.3865,-1.285,16.43680648,0.0165,-0.375,0.375362824,16.37,-0.91,16.39527371
31/03/2020 11:00,17.612,-0.387,17.61625139,0.022,-0.387,0.387624819,17.59,0,17.59,16.572,-1.077,16.60695978,0.022,-0.387,0.387624819,16.55,-0.69,16.56437744
31/03/2020 11:30,17.9655,-0.393,17.96979797,0.0155,-0.393,0.393305543,17.95,0,17.95,16.8255,-1.083,16.86031848,0.0155,-0.393,0.393305543,16.81,-0.69,16.82415525
31/03/2020 12:00,18.1935,-0.38,18.19746802,0.0235,-0.38,0.380725951,18.17,0,18.17,17.0435,-1.07,17.07705455,0.0235,-0.38,0.380725951,17.02,-0.69,17.03398074
31/03/2020 12:30,18.422,-1.06,18.45247095,0.032,-0.38,0.381344988,18.39,-0.68,18.40256776,17.212,-1.16,17.25104472,0.032,-0.38,0.381344988,17.18,-0.78,17.19769752
31/03/2020 13:00,18.6815,-1.0645,18.71180383,0.0415,-0.3845,0.386733112,18.64,-0.68,18.65239931,17.5315,-1.2245,17.57421101,0.0415,-0.3845,0.386733112,17.49,-0.84,17.51015991
31/03/2020 13:30,18.0975,-1.1395,18.13333854,0.0475,-0.3795,0.382461109,18.05,-0.76,18.06599291,17.0375,-1.4595,17.09989902,0.0475,-0.3795,0.382461109,16.99,-1.08,17.02429147
31/03/2020 14:00,17.8065,-1.139,17.84289111,0.0465,-0.379,0.381841918,17.76,-0.76,17.77625382,16.7665,-1.389,16.82393662,0.0465,-0.379,0.381841918,16.72,-1.01,16.75047761
31/03/2020 14:30,17.4875,-1.121,17.52339286,0.0475,-0.361,0.36411159,17.44,-0.76,17.45655178,16.4075,-1.371,16.4646803,0.0475,-0.361,0.36411159,16.36,-1.01,16.391147
31/03/2020 15:00,17.6105,-1.06,17.64237258,0.0505,-0.37,0.373430382,17.56,-0.69,17.57355115,16.5205,-1.5,16.58845744,0.0505,-0.37,0.373430382,16.47,-1.13,16.50871891
31/03/2020 15:30,17.416,-1.1585,17.45448877,0.046,-0.3585,0.361439137,17.37,-0.8,17.38841281,16.356,-1.6585,16.43987099,0.046,-0.3585,0.361439137,16.31,-1.3,16.36172668
31/03/2020 16:00,17.48,-1.248,17.5244944,0.05,-0.368,0.371381206,17.43,-0.88,17.45220043,16.49,-1.748,16.58238837,0.05,-0.368,0.371381206,16.44,-1.38,16.49781804
31/03/2020 16:30,17.7355,-1.3615,17.78768233,0.0355,-0.3715,0.37319231,17.7,-0.99,17.72766482,16.7455,-1.8915,16.85198927,0.0355,-0.3715,0.37319231,16.71,-1.52,16.77898984
31/03/2020 17:00,18.0075,-1.4385,18.06486475,0.0275,-0.3785,0.379497694,17.98,-1.06,18.01121873,17.1175,-1.9785,17.23146159,0.0275,-0.3785,0.379497694,17.09,-1.6,17.1647342
31/03/2020 17:30,18.311,-1.3485,18.3605875,0.041,-0.3785,0.380714132,18.27,-0.97,18.29573174,17.381,-1.6785,17.4618591,0.041,-0.3785,0.380714132,17.34,-1.3,17.38866297
31/03/2020 18:00,18.2975,-1.397,18.35075244,0.0275,-0.357,0.358057607,18.27,-1.04,18.2995765,17.4575,-1.727,17.54271459,0.0275,-0.357,0.358057607,17.43,-1.37,17.48375818
31/03/2020 18:30,18.2975,-1.553,18.36328716,0.0275,-0.363,0.364040176,18.27,-1.19,18.30871377,17.5375,-1.963,17.64701888,0.0275,-0.363,0.364040176,17.51,-1.6,17.58294913
31/03/2020 19:00,18.168,-1.462,18.22672949,0.018,-0.372,0.372435229,18.15,-1.09,18.18270057,17.678,-2.022,17.79326187,0.018,-0.372,0.372435229,17.66,-1.65,17.73691349
31/03/2020 19:30,18.219,-1.452,18.27676845,0.009,-0.362,0.362111861,18.21,-1.09,18.24259302,17.749,-2.012,17.86267463,0.009,-0.362,0.362111861,17.74,-1.65,17.81656813
31/03/2020 20:00,18.1375,-1.533,18.20217007,0.0075,-0.373,0.373075395,18.13,-1.16,18.16707186,17.6375,-2.103,17.7624327,0.0075,-0.373,0.373075395,17.63,-1.73,17.71467753
31/03/2020 20:30,18.7195,-1.423,18.77350818,0.0095,-0.353,0.35312781,18.71,-1.07,18.74057096,18.2195,-1.993,18.32818129,0.0095,-0.353,0.35312781,18.21,-1.64,18.28370039
31/03/2020 21:00,18.5415,-1.421,18.59587221,0.0115,-0.351,0.35118834,18.53,-1.07,18.56086744,18.0315,-2.051,18.14777103,0.0115,-0.351,0.35118834,18.02,-1.7,18.10001105
31/03/2020 21:30,18.07,-3.809,18.46708913,0,-0.349,0.349,18.07,-3.46,18.39827438,18.02,0.571,18.02904437,0,-0.349,0.349,18.02,0.92,18.04346973
31/03/2020 22:00,17.18,-4.907,17.86703806,0,-0.357,0.357,17.18,-4.55,17.77230711,17.31,1.473,17.37255966,0,-0.357,0.357,17.31,1.83,17.40646432
31/03/2020 22:30,16.33,-5.174,17.13006643,0,-0.354,0.354,16.33,-4.82,17.02648819,16.39,1.316,16.44274782,0,-0.354,0.354,16.39,1.67,16.47485964
31/03/2020 23:00,15.58,-5.303,16.45777047,0,-0.353,0.353,15.58,-4.95,16.34744323,15.56,1.207,15.6067437,0,-0.353,0.353,15.56,1.56,15.63800499
31/03/2020 23:30,15.03,-3.213,15.3695891,0,-0.353,0.353,15.03,-2.86,15.29968954,14.58,-1.213,14.63037146,0,-0.353,0.353,14.58,-0.86,14.60534149
01/04/2020 00:00,14.31,-2.2045,14.47880935,0,-0.3345,0.3345,14.31,-1.87,14.43166657,13.68,-2.6745,13.9389867,0,-0.3345,0.3345,13.68,-2.34,13.8786887
01/04/2020 00:30,13.74,-2.3545,13.94027511,0,-0.3045,0.3045,13.74,-2.05,13.89208768,13.08,-2.8745,13.39213016,0,-0.3045,0.3045,13.08,-2.57,13.33009002
01/04/2020 01:00,13.46,-2.4035,13.67290797,0,-0.2935,0.2935,13.46,-2.11,13.62437888,12.76,-2.9435,13.09510566,0,-0.2935,0.2935,12.76,-2.65,13.03227148
01/04/2020 01:30,13.57,-2.41,13.78234378,0,-0.3,0.3,13.57,-2.11,13.7330623,12.86,-2.95,13.19401758,0,-0.3,0.3,12.86,-2.65,13.13019802
01/04/2020 02:00,13.98,-2.4015,14.18476656,0,-0.2915,0.2915,13.98,-2.11,14.13833441,13.24,-2.9415,13.56281764,0,-0.2915,0.2915,13.24,-2.65,13.50259605
01/04/2020 02:30,13.9,-2.4575,14.11556964,0,-0.2775,0.2775,13.9,-2.18,14.06991116,13.24,-2.9275,13.55978821,0,-0.2775,0.2775,13.24,-2.65,13.50259605
01/04/2020 03:00,13.67,-2.4905,13.89501674,0,-0.3105,0.3105,13.67,-2.18,13.84273456,12.97,-2.9605,13.30358825,0,-0.3105,0.3105,12.97,-2.65,13.23795301
01/04/2020 03:30,13.42,-2.4815,13.64749949,0,-0.3015,0.3015,13.42,-2.18,13.59591115,12.7,-2.9515,13.03845667,0,-0.3015,0.3015,12.7,-2.65,12.97353075
01/04/2020 04:00,13.2,-2.4635,13.42791243,0,-0.2835,0.2835,13.2,-2.18,13.37880413,12.5,-2.9335,12.83960366,0,-0.2835,0.2835,12.5,-2.65,12.7778128
01/04/2020 04:30,13.06,-2.4725,13.29198466,0,-0.2925,0.2925,13.06,-2.18,13.24069485,12.37,-2.9425,12.71515656,0,-0.2925,0.2925,12.37,-2.65,12.65066797
01/04/2020 05:00,12.93,-2.478,13.16530987,0,-0.298,0.298,12.93,-2.18,13.11248642,12.23,-3.038,12.60168021,0,-0.298,0.298,12.23,-2.74,12.53317597
01/04/2020 05:30,13.05,-2.428,13.27394757,0,-0.308,0.308,13.05,-2.12,13.22107787,12.37,-2.988,12.725763,0,-0.308,0.308,12.37,-2.68,12.65698621
01/04/2020 06:00,13.05,-2.35,13.25990196,0,-0.31,0.31,13.05,-2.04,13.20848591,12.43,-2.89,12.76154379,0,-0.31,0.31,12.43,-2.58,12.69493206
01/04/2020 06:30,13.9,-2.16,14.06682622,0,-0.35,0.35,13.9,-1.81,14.01734996,13.25,-2.72,13.526304,0,-0.35,0.35,13.25,-2.37,13.46028974
01/04/2020 07:00,14.51,-1.7895,14.61993195,0,-0.3095,0.3095,14.51,-1.48,14.58528368,13.85,-2.3995,14.05631887,0,-0.3095,0.3095,13.85,-2.09,14.00680549
01/04/2020 07:30,15.15,-1.618,15.23615516,0,-0.308,0.308,15.15,-1.31,15.20653149,14.51,-2.208,14.67703526,0,-0.308,0.308,14.51,-1.9,14.63386825
01/04/2020 08:00,16.0805,-1.4575,16.14641714,0.0005,-0.2875,0.287500435,16.08,-1.17,16.12250911,15.4205,-1.9275,15.54049795,0.0005,-0.2875,0.287500435,15.42,-1.64,15.50696618
01/04/2020 08:30,17.061,-1.496,17.12646306,0.001,-0.326,0.326001534,17.06,-1.17,17.1000731,16.431,-1.396,16.49019639,0.001,-0.326,0.326001534,16.43,-1.07,16.46480489
01/04/2020 09:00,17.3925,-1.1525,17.43064292,0.0025,-0.3225,0.32250969,17.39,-0.83,17.40979609,16.7525,-1.6525,16.83380565,0.0025,-0.3225,0.32250969,16.75,-1.33,16.80272002
01/04/2020 09:30,17.934,-1,17.96185837,0.004,-0.32,0.320024999,17.93,-0.68,17.94288996,17.244,-1.65,17.32276063,0.004,-0.32,0.320024999,17.24,-1.33,17.2912261
01/04/2020 10:00,18.2635,-1.0195,18.29193299,0.0035,-0.3395,0.339518041,18.26,-0.68,18.27265717,17.5935,-1.5995,17.66605905,0.0035,-0.3395,0.339518041,17.59,-1.26,17.63507017
01/04/2020 10:30,18.203,-0.9865,18.22971177,0.013,-0.3065,0.306775569,18.19,-0.68,18.20270584,17.603,-1.6465,17.67983516,0.013,-0.3065,0.306775569,17.59,-1.34,17.64096653
01/04/2020 11:00,18.2815,-0.9655,18.3069777,0.0215,-0.2855,0.2863084,18.26,-0.68,18.27265717,17.4015,-1.4855,17.46479065,0.0215,-0.2855,0.2863084,17.38,-1.2,17.42137767
01/04/2020 11:30,18.7235,-0.2625,18.72534001,0.0135,-0.2625,0.262846914,18.71,0,18.71,17.7235,-1.1625,17.76158378,0.0135,-0.2625,0.262846914,17.71,-0.9,17.73285369
01/04/2020 12:00,18.726,-4.029,19.15452732,0.016,-0.299,0.299427788,18.71,-3.73,19.07818126,18.376,1.341,18.42486518,0.016,-0.299,0.299427788,18.36,1.64,18.43310066
01/04/2020 12:30,18.907,-4.0535,19.3366365,0.017,-0.3235,0.323946369,18.89,-3.73,19.25473968,18.787,2.3865,18.93797115,0.017,-0.3235,0.323946369,18.77,2.71,18.96462496
01/04/2020 13:00,19.035,-4.0565,19.46243606,0.015,-0.3265,0.326844382,19.02,-3.73,19.38229347,18.965,2.3135,19.10558838,0.015,-0.3265,0.326844382,18.95,2.64,19.13301074
01/04/2020 13:30,19.125,-3.464,19.43617558,0.005,-0.324,0.324038578,19.12,-3.14,19.37611932,18.825,1.066,18.85515794,0.005,-0.324,0.324038578,18.82,1.39,18.87126122
01/04/2020 14:00,19.3995,-0.9935,19.42492323,0.0095,-0.3135,0.313643906,19.39,-0.68,19.40192001,18.6095,-1.3635,18.6593843,0.0095,-0.3135,0.313643906,18.6,-1.05,18.62961352
01/04/2020 14:30,19.1705,-1.0015,19.19664222,0.0105,-0.3215,0.321671416,19.16,-0.68,19.17206301,18.4105,-1.4815,18.47001225,0.0105,-0.3215,0.321671416,18.4,-1.16,18.43652896
01/04/2020 15:00,19.0495,-1.0065,19.0760712,0.0095,-0.3265,0.326638179,19.04,-0.68,19.05213899,18.2795,-1.4865,18.33984194,0.0095,-0.3265,0.326638179,18.27,-1.16,18.30678836
01/04/2020 15:30,18.761,-1.016,18.78849055,0.011,-0.336,0.336180011,18.75,-0.68,18.76232661,18.041,-1.566,18.10883864,0.011,-0.336,0.336180011,18.03,-1.23,18.07190637
01/04/2020 16:00,18.7615,-1.0335,18.78994424,0.0115,-0.3535,0.353687009,18.75,-0.68,18.76232661,17.9715,-1.6735,18.04924969,0.0115,-0.3535,0.353687009,17.96,-1.32,18.00844246
01/04/2020 16:30,19.067,-1.035,19.09507041,0.007,-0.355,0.355069007,19.06,-0.68,19.07212626,18.377,-1.675,18.45317734,0.007,-0.355,0.355069007,18.37,-1.32,18.41736409
01/04/2020 17:00,19.4465,-1.0685,19.47583258,0.0265,-0.3885,0.389402748,19.42,-0.68,19.43190161,18.7365,-1.6485,18.80888047,0.0265,-0.3885,0.389402748,18.71,-1.26,18.75237852
01/04/2020 17:30,19.66,-1.006,19.68572163,0.01,-0.326,0.326153338,19.65,-0.68,19.66176238,18.97,-1.646,19.04127664,0.01,-0.326,0.326153338,18.96,-1.32,19.00589382
01/04/2020 18:00,19.7635,-0.991,19.78833023,0.0035,-0.311,0.311019694,19.76,-0.68,19.77169694,19.1735,-1.631,19.24274573,0.0035,-0.311,0.311019694,19.17,-1.32,19.21539227
01/04/2020 18:30,19.711,-1.129,19.74330676,0.011,-0.299,0.299202273,19.7,-0.83,19.71747702,19.181,-1.729,19.25876948,0.011,-0.299,0.299202273,19.17,-1.43,19.22326195
01/04/2020 19:00,19.326,-1.199,19.36315772,0.006,-0.279,0.279064509,19.32,-0.92,19.34189236,18.816,-1.789,18.90085651,0.006,-0.279,0.279064509,18.81,-1.51,18.87051139
01/04/2020 19:30,19.324,-1.267,19.3654916,0.004,-0.267,0.267029961,19.32,-1,19.34586261,18.814,-1.857,18.90542369,0.004,-0.267,0.267029961,18.81,-1.59,18.87708134
01/04/2020 20:00,19.2445,-1.273,19.28655773,0.0045,-0.273,0.273037085,19.24,-1,19.26597,18.5045,-1.863,18.59804531,0.0045,-0.273,0.273037085,18.5,-1.59,18.56820131
01/04/2020 20:30,19.066,-1.374,19.11544485,0.006,-0.314,0.31405732,19.06,-1.06,19.08945259,18.596,-1.904,18.69321888,0.006,-0.314,0.31405732,18.59,-1.59,18.65787233
01/04/2020 21:00,18.665,-1.516,18.72646472,0.005,-0.316,0.316039554,18.66,-1.2,18.6985454,18.125,-2.076,18.24350298,0.005,-0.316,0.316039554,18.12,-1.76,18.20527396
01/04/2020 21:30,18.45,-1.779,18.53556962,0,-0.329,0.329,18.45,-1.45,18.50689061,17.21,-1.929,17.31776952,0,-0.329,0.329,17.21,-1.6,17.28421534
01/04/2020 22:00,17.27,-1.516,17.33641128,0,-0.306,0.306,17.27,-1.21,17.31233664,16.59,-2.496,16.7767135,0,-0.306,0.306,16.59,-2.19,16.73392363
01/04/2020 22:30,16.45,-1.9205,16.56172757,0,-0.2905,0.2905,16.45,-1.63,16.53055958,15.94,-2.3905,16.11825333,0,-0.2905,0.2905,15.94,-2.1,16.07773616
01/04/2020 23:00,15.86,-1.934,15.97748278,0,-0.304,0.304,15.86,-1.63,15.94354101,15.32,-2.524,15.52652492,0,-0.304,0.304,15.32,-2.22,15.48001292
01/04/2020 23:30,15.14,-2.2345,15.30400569,0,-0.3245,0.3245,15.14,-1.91,15.26000328,14.68,-2.4045,14.87561831,0,-0.3245,0.3245,14.68,-2.08,14.8266247
02/04/2020 00:00,14.33,-2.201,14.49804473,0,-0.291,0.291,14.33,-1.91,14.45672854,13.85,-2.651,14.10142904,0,-0.291,0.291,13.85,-2.36,14.04962989
02/04/2020 00:30,13.78,-2.1845,13.95207656,0,-0.2745,0.2745,13.78,-1.91,13.91173965,13.3,-2.7045,13.57218922,0,-0.2745,0.2745,13.3,-2.43,13.52016642
02/04/2020 01:00,13.7,-2.18,13.87236101,0,-0.27,0.27,13.7,-1.91,13.83250158,13.21,-2.7,13.48310424,0,-0.27,0.27,13.21,-2.43,13.43164175
02/04/2020 01:30,13.78,-2.213,13.95656724,0,-0.303,0.303,13.78,-1.91,13.91173965,13.21,-2.733,13.48975126,0,-0.303,0.303,13.21,-2.43,13.43164175
02/04/2020 02:00,14.21,-2.2005,14.37937065,0,-0.2905,0.2905,14.21,-1.91,14.33778923,13.62,-2.6605,13.87741547,0,-0.2905,0.2905,13.62,-2.37,13.82466274
02/04/2020 02:30,14.21,-2.2045,14.37998332,0,-0.2945,0.2945,14.21,-1.91,14.33778923,13.62,-2.6645,13.87818289,0,-0.2945,0.2945,13.62,-2.37,13.82466274
02/04/2020 03:00,13.86,-2.1725,14.0292322,0,-0.2625,0.2625,13.86,-1.91,13.99098638,13.26,-2.6925,13.53060074,0,-0.2625,0.2625,13.26,-2.43,13.48081971
02/04/2020 03:30,13.64,-2.1605,13.81004563,0,-0.2505,0.2505,13.64,-1.91,13.77307881,13.06,-2.6805,13.33224213,0,-0.2505,0.2505,13.06,-2.43,13.28414468
02/04/2020 04:00,13.35,-2.269,13.54144974,0,-0.249,0.249,13.35,-2.02,13.50195912,12.8,-2.769,13.09608189,0,-0.249,0.249,12.8,-2.52,13.04570427
02/04/2020 04:30,13.08,-2.445,13.30655572,0,-0.275,0.275,13.08,-2.17,13.258782,12.53,-2.935,12.86915401,0,-0.275,0.275,12.53,-2.66,12.80923495
02/04/2020 05:00,12.92,-2.442,13.14875523,0,-0.272,0.272,12.92,-2.17,13.10096561,12.38,-2.932,12.7224614,0,-0.272,0.272,12.38,-2.66,12.66254319
02/04/2020 05:30,13.01,-2.4435,13.23747681,0,-0.2735,0.2735,13.01,-2.17,13.18973085,12.46,-2.9335,12.80066491,0,-0.2735,0.2735,12.46,-2.66,12.74076921
02/04/2020 06:00,13.01,-2.4395,13.23673903,0,-0.2695,0.2695,13.01,-2.17,13.18973085,12.46,-2.9295,12.79974884,0,-0.2695,0.2695,12.46,-2.66,12.74076921
02/04/2020 06:30,13.7,-2.582,13.94118804,0,-0.302,0.302,13.7,-2.28,13.88842684,13.21,-2.172,13.38737032,0,-0.302,0.302,13.21,-1.87,13.34170154
02/04/2020 07:00,14.26,-1.8825,14.38372018,0,-0.3025,0.3025,14.26,-1.58,14.34726455,13.7,-2.1725,13.87118439,0,-0.3025,0.3025,13.7,-1.87,13.82703511
02/04/2020 07:30,14.97,-1.6425,15.05983752,0,-0.2625,0.2625,14.97,-1.38,15.03347265,14.4,-1.9825,14.53582836,0,-0.2625,0.2625,14.4,-1.72,14.50235843
02/04/2020 08:00,15.7735,-1.433,15.83845924,0.0035,-0.273,0.273022435,15.77,-1.16,15.81260573,15.1435,-1.823,15.25283322,0.0035,-0.273,0.273022435,15.14,-1.55,15.21913598
02/04/2020 08:30,16.7145,-1.1005,16.75068985,0.0045,-0.3005,0.300533692,16.71,-0.8,16.72913925,15.8045,-1.6405,15.88941347,0.0045,-0.3005,0.300533692,15.8,-1.34,15.85672097
02/04/2020 09:00,16.863,-1.1145,16.89978933,0.003,-0.3145,0.314514308,16.86,-0.8,16.87896916,16.093,-1.6545,16.17782492,0.003,-0.3145,0.314514308,16.09,-1.34,16.14570221
02/04/2020 09:30,16.9395,-1.0565,16.97241446,0.0095,-0.3165,0.316642543,16.93,-0.74,16.94616476,16.3595,-1.6565,16.44315154,0.0095,-0.3165,0.316642543,16.35,-1.34,16.40481941
02/04/2020 10:00,17.2345,-1.06,17.26706664,0.0145,-0.32,0.320328347,17.22,-0.74,17.23589278,16.5445,-1.47,16.60967731,0.0145,-0.32,0.320328347,16.53,-1.15,16.56995474
02/04/2020 10:30,17.4205,-1.1375,17.45759796,0.0105,-0.3275,0.327668277,17.41,-0.81,17.42883243,16.7805,-1.6175,16.8582765,0.0105,-0.3275,0.327668277,16.77,-1.29,16.81954221
02/04/2020 11:00,18.141,-1.0045,18.16878921,0.011,-0.3245,0.324686387,18.13,-0.68,18.14274786,17.671,-1.2745,17.71690129,0.011,-0.3245,0.324686387,17.66,-0.95,17.68553364
02/04/2020 11:30,18.468,-1.022,18.49625659,0.018,-0.342,0.342473357,18.45,-0.68,18.46252691,17.968,-1.292,18.01439114,0.018,-0.342,0.342473357,17.95,-0.95,17.9751217
02/04/2020 12:00,18.7225,-3.1535,18.98622049,0.0325,-0.3935,0.394839841,18.69,-2.76,18.89268906,18.3225,-0.8335,18.34144838,0.0325,-0.3935,0.394839841,18.29,-0.44,18.29529174
02/04/2020 12:30,19.469,-0.3925,19.47295605,0.039,-0.3925,0.394432821,19.43,0,19.43,18.689,-1.1825,18.72637251,0.039,-0.3925,0.394432821,18.65,-0.79,18.6667244
02/04/2020 13:00,18.95,-0.35,18.95323191,0.02,-0.35,0.350570963,18.93,0,18.93,18.45,-1.23,18.49095455,0.02,-0.35,0.350570963,18.43,-0.88,18.45099726
02/04/2020 13:30,18.826,-1.079,18.85689574,0.046,-0.399,0.401642876,18.78,-0.68,18.79230694,18.216,-1.619,18.28780514,0.046,-0.399,0.401642876,18.17,-1.22,18.21091156
02/04/2020 14:00,18.5255,-1.08,18.55695423,0.0655,-0.4,0.405327337,18.46,-0.68,18.47252013,17.9355,-1.44,17.99321428,0.0655,-0.4,0.405327337,17.87,-1.04,17.90023743
02/04/2020 14:30,18.483,-1.124,18.51714516,0.093,-0.444,0.453635316,18.39,-0.68,18.40256776,17.883,-1.434,17.94040259,0.093,-0.444,0.453635316,17.79,-0.99,17.81752508
02/04/2020 15:00,18.5405,-1.1285,18.57481231,0.0905,-0.4485,0.457539616,18.45,-0.68,18.46252691,17.9605,-1.4385,18.01801439,0.0905,-0.4485,0.457539616,17.87,-0.99,17.89740205
02/04/2020 15:30,18.435,-4.189,18.90494501,0.075,-0.439,0.445360528,18.36,-3.75,18.7390528,18.235,0.891,18.25675508,0.075,-0.439,0.445360528,18.16,1.33,18.20863806
02/04/2020 16:00,18.162,-2.8735,18.38791033,0.092,-0.4335,0.443154883,18.07,-2.44,18.23399298,17.962,0.4165,17.96682822,0.092,-0.4335,0.443154883,17.87,0.85,17.89020402
02/04/2020 16:30,18.5355,-1.1705,18.57242123,0.0755,-0.4105,0.417385314,18.46,-0.76,18.47563801,17.9455,-1.5605,18.01322099,0.0755,-0.4105,0.417385314,17.87,-1.15,17.90696513
02/04/2020 17:00,18.5435,-1.1695,18.58034237,0.0835,-0.4095,0.417926429,18.46,-0.76,18.47563801,18.0335,-1.7695,18.1201063,0.0835,-0.4095,0.417926429,17.95,-1.36,18.00144716
02/04/2020 17:30,19.3955,-1.1735,19.43096813,0.0755,-0.4135,0.420336175,19.32,-0.76,19.33494246,18.0255,-1.5835,18.0949198,0.0755,-0.4135,0.420336175,17.95,-1.17,17.9880905
02/04/2020 18:00,18.977,-1.1715,19.0131255,0.067,-0.4115,0.416918757,18.91,-0.76,18.92526618,18.147,-1.7415,18.23037112,0.067,-0.4115,0.416918757,18.08,-1.33,18.12885269
02/04/2020 18:30,18.845,-1.2655,18.88744332,0.035,-0.3755,0.377127631,18.81,-0.89,18.83104352,17.935,-1.8255,18.02766417,0.035,-0.3755,0.377127631,17.9,-1.45,17.95863302
02/04/2020 19:00,18.9105,-1.234,18.95071941,0.0105,-0.344,0.34416021,18.9,-0.89,18.92094342,17.8105,-1.794,17.90062419,0.0105,-0.344,0.34416021,17.8,-1.45,17.85896134
02/04/2020 19:30,18.9055,-1.25,18.94677889,0.0055,-0.36,0.360042011,18.9,-0.89,18.92094342,17.8055,-1.81,17.89726041,0.0055,-0.36,0.360042011,17.8,-1.45,17.85896134
02/04/2020 20:00,18.4645,-1.329,18.51226624,0.0045,-0.339,0.339029866,18.46,-0.99,18.48652753,18.0945,-1.889,18.19283516,0.0045,-0.339,0.339029866,18.09,-1.55,18.15628266
02/04/2020 20:30,18.883,-1.5495,18.94646772,0.003,-0.3295,0.329513657,18.88,-1.22,18.91937631,18.093,-2.0495,18.20870943,0.003,-0.3295,0.329513657,18.09,-1.72,18.17158496
02/04/2020 21:00,17.852,-1.706,17.93333042,0.002,-0.316,0.316006329,17.85,-1.39,17.90403865,17.642,-2.236,17.78313414,0.002,-0.316,0.316006329,17.64,-1.92,17.74418215
02/04/2020 21:30,17.65,-1.8695,17.7487332,0,-0.3195,0.3195,17.65,-1.55,17.71792877,16.71,-2.2995,16.86747759,0,-0.3195,0.3195,16.71,-1.98,16.82689811
02/04/2020 22:00,17.22,-1.3255,17.27093947,0,-0.3255,0.3255,17.22,-1,17.24901157,15.94,-3.0455,16.22832925,0,-0.3255,0.3255,15.94,-2.72,16.17040507
02/04/2020 22:30,16.06,-2.085,16.19477771,0,-0.325,0.325,16.06,-1.76,16.15615053,15.64,-2.565,15.84893766,0,-0.325,0.325,15.64,-2.24,15.79959493
02/04/2020 23:00,15.31,-2.149,15.46008735,0,-0.319,0.319,15.31,-1.83,15.41898181,14.97,-2.639,15.20082962,0,-0.319,0.319,14.97,-2.32,15.14870622
02/04/2020 23:30,14.48,-2.2435,14.6527708,0,-0.3135,0.3135,14.48,-1.93,14.608056,14.13,-2.6835,14.38256139,0,-0.3135,0.3135,14.13,-2.37,14.32737938
03/04/2020 00:00,13.78,-2.2405,13.96095413,0,-0.3105,0.3105,13.78,-1.93,13.91449963,13.47,-2.6805,13.73411738,0,-0.3105,0.3105,13.47,-2.37,13.67690755
03/04/2020 00:30,13.53,-2.2895,13.72234347,0,-0.3095,0.3095,13.53,-1.98,13.67411057,13.17,-2.7495,13.45394553,0,-0.3095,0.3095,13.17,-2.44,13.39412185
03/04/2020 01:00,13.35,-2.2985,13.54642397,0,-0.3185,0.3185,13.35,-1.98,13.49603275,12.97,-2.8185,13.27271043,0,-0.3185,0.3185,12.97,-2.5,13.20874332
03/04/2020 01:30,13.35,-2.288,13.54464632,0,-0.308,0.308,13.35,-1.98,13.49603275,12.97,-2.808,13.27048469,0,-0.308,0.308,12.97,-2.5,13.20874332
03/04/2020 02:00,13.82,-2.35,14.01837722,0,-0.31,0.31,13.82,-2.04,13.96975304,13.4,-2.81,13.69146084,0,-0.31,0.31,13.4,-2.5,13.63121418
03/04/2020 02:30,13.75,-2.371,13.95292589,0,-0.331,0.331,13.75,-2.04,13.90050718,13.4,-2.661,13.66165879,0,-0.331,0.331,13.4,-2.33,13.60106246
03/04/2020 03:00,13.31,-2.446,13.53288646,0,-0.326,0.326,13.31,-2.12,13.47777801,12.96,-2.656,13.22935887,0,-0.326,0.326,12.96,-2.33,13.16778265
03/04/2020 03:30,13.16,-2.375,13.37259231,0,-0.315,0.315,13.16,-2.06,13.32025525,12.79,-2.645,13.06063264,0,-0.315,0.315,12.79,-2.33,13.00049999
03/04/2020 04:00,13,-2.4915,13.23659972,0,-0.3115,0.3115,13,-2.18,13.18151736,12.62,-2.6415,12.89348371,0,-0.3115,0.3115,12.62,-2.33,12.83328874
03/04/2020 04:30,12.78,-2.4895,13.02021545,0,-0.3095,0.3095,12.78,-2.18,12.96459795,12.37,-2.7195,12.66540881,0,-0.3095,0.3095,12.37,-2.41,12.6025791
03/04/2020 05:00,12.71,-2.494,12.95237955,0,-0.314,0.314,12.71,-2.18,12.89560002,12.26,-2.724,12.55897193,0,-0.314,0.314,12.26,-2.41,12.49462685
03/04/2020 05:30,12.71,-2.495,12.95257214,0,-0.315,0.315,12.71,-2.18,12.89560002,12.26,-2.725,12.55918887,0,-0.315,0.315,12.26,-2.41,12.49462685
03/04/2020 06:00,12.85,-2.5005,13.09102747,0,-0.3205,0.3205,12.85,-2.18,13.03360656,12.42,-2.7305,12.71660451,0,-0.3205,0.3205,12.42,-2.41,12.65165997
03/04/2020 06:30,13.44,-2.193,13.61774023,0,-0.303,0.303,13.44,-1.89,13.57224005,13.05,-2.403,13.26939746,0,-0.303,0.303,13.05,-2.1,13.21788561
03/04/2020 07:00,13.91,-1.9555,14.04678185,0,-0.3055,0.3055,13.91,-1.65,14.00751941,13.5,-2.2055,13.67897037,0,-0.3055,0.3055,13.5,-1.9,13.63304808
03/04/2020 07:30,15.05,-1.6795,15.14342168,0,-0.2995,0.2995,15.05,-1.38,15.11313667,13.86,-2.0295,14.00780034,0,-0.2995,0.2995,13.86,-1.73,13.96755168
03/04/2020 08:00,15.7015,-1.5815,15.78094561,0.0015,-0.3115,0.311503612,15.7,-1.27,15.75128249,14.6915,-1.9015,14.81404315,0.0015,-0.3115,0.311503612,14.69,-1.59,14.77579778
03/04/2020 08:30,16.1235,-1.314,16.17695423,0.0035,-0.274,0.274022353,16.12,-1.04,16.15351355,15.5035,-1.914,15.6212006,0.0035,-0.274,0.274022353,15.5,-1.64,15.58651982
03/04/2020 09:00,16.765,-1.089,16.80033172,0.005,-0.249,0.249050196,16.76,-0.84,16.78103692,15.765,-1.809,15.86845002,0.005,-0.249,0.249050196,15.76,-1.56,15.83701992
03/04/2020 09:30,17.389,-1.101,17.42382053,0.009,-0.261,0.261155126,17.38,-0.84,17.40028735,15.869,-1.591,15.94855611,0.009,-0.261,0.261155126,15.86,-1.33,15.91566838
03/04/2020 10:00,17.221,-1.1285,17.25793595,0.011,-0.2885,0.288709629,17.21,-0.84,17.23048751,16.321,-1.6185,16.40105433,0.011,-0.2885,0.288709629,16.31,-1.33,16.36413762
03/04/2020 10:30,17.2175,-1.17,17.25720737,0.0075,-0.28,0.280100428,17.21,-0.89,17.23299742,16.4475,-1.69,16.53409678,0.0075,-0.28,0.280100428,16.44,-1.41,16.50035454
03/04/2020 11:00,17.4525,-1.0945,17.48678605,0.0125,-0.3045,0.30475646,17.44,-0.79,17.45788361,16.5525,-1.6245,16.63202503,0.0125,-0.3045,0.30475646,16.54,-1.32,16.59258871
03/04/2020 11:30,17.7085,-1.0685,17.74070643,0.0385,-0.2785,0.281148537,17.67,-0.79,17.68765106,16.9385,-1.5485,17.00913386,0.0385,-0.2785,0.281148537,16.9,-1.27,16.94765175
03/04/2020 12:00,17.7985,-1.062,17.83015553,0.2985,-0.272,0.403839386,17.5,-0.79,17.51782235,16.9885,-1.612,17.06480812,0.2985,-0.272,0.403839386,16.69,-1.34,16.74370628
03/04/2020 12:30,17.8765,-1.0085,17.90492459,0.3065,-0.2885,0.420921014,17.57,-0.72,17.58474623,16.9965,-1.4985,17.06242991,0.3065,-0.2885,0.420921014,16.69,-1.21,16.73380411
03/04/2020 13:00,18.1215,-0.99,18.14852232,0.3015,-0.27,0.404724907,17.82,-0.72,17.83453952,17.2115,-1.48,17.27501468,0.3015,-0.27,0.404724907,16.91,-1.21,16.95323568
03/04/2020 13:30,17.998,-1.219,18.03923405,0.298,-0.279,0.408221753,17.7,-0.94,17.72494288,17.108,-1.719,17.19414508,0.298,-0.279,0.408221753,16.81,-1.44,16.87156484
