Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/04/2020 14:00,18.006,-1.137,18.04186257,0.306,-0.287,0.419529498,17.7,-0.85,17.72039785,17.206,-1.727,17.29245399,0.306,-0.287,0.419529498,16.9,-1.44,16.96123816
03/04/2020 14:30,17.7735,-1.229,17.81594071,0.3035,-0.279,0.412253866,17.47,-0.95,17.49581093,17.1235,-1.719,17.20956749,0.3035,-0.279,0.412253866,16.82,-1.44,16.88152837
03/04/2020 15:00,17.5395,-1.354,17.59168486,0.3095,-0.274,0.41335971,17.23,-1.08,17.26381476,16.8595,-1.714,16.94640187,0.3095,-0.274,0.41335971,16.55,-1.44,16.6125284
03/04/2020 15:30,17.3135,-1.44,17.3732807,0.3235,-0.36,0.483996126,16.99,-1.08,17.02429147,16.5735,-1.74,16.66458827,0.3235,-0.36,0.483996126,16.25,-1.38,16.30849165
03/04/2020 16:00,16.9345,-1.5195,17.00253424,0.3345,-0.3795,0.505875973,16.6,-1.14,16.63909853,16.1645,-1.9695,16.28404098,0.3345,-0.3795,0.505875973,15.83,-1.59,15.90965116
03/04/2020 16:30,16.9745,-1.6425,17.0537813,0.3745,-0.4125,0.557141364,16.6,-1.23,16.6455069,16.1445,-2.0025,16.26821707,0.3745,-0.4125,0.557141364,15.77,-1.59,15.84995268
03/04/2020 17:00,17.0845,-1.6885,17.16773638,0.3845,-0.4085,0.560992424,16.7,-1.28,16.74898206,16.3545,-2.0685,16.48479185,0.3845,-0.4085,0.560992424,15.97,-1.66,16.05604248
03/04/2020 17:30,17.586,-1.657,17.66389099,0.346,-0.377,0.511707925,17.24,-1.28,17.2874521,16.886,-2.037,17.00842041,0.346,-0.377,0.511707925,16.54,-1.66,16.62309237
03/04/2020 18:00,17.651,-1.4955,17.71424063,0.311,-0.3255,0.450190238,17.34,-1.17,17.37942749,17.061,-2.1255,17.19289014,0.311,-0.3255,0.450190238,16.75,-1.8,16.84643879
03/04/2020 18:30,17.7535,-1.5635,17.82221351,0.3035,-0.2735,0.40855171,17.45,-1.29,17.49761698,17.3135,-2.2435,17.45825233,0.3035,-0.2735,0.40855171,17.01,-1.97,17.12369703
03/04/2020 19:00,17.687,-1.5645,17.75605894,0.297,-0.2745,0.404424591,17.39,-1.29,17.43778082,17.247,-2.2445,17.39243483,0.297,-0.2745,0.404424591,16.95,-1.97,17.06409681
03/04/2020 19:30,17.5635,-1.569,17.63344247,0.2935,-0.279,0.404948454,17.27,-1.29,17.31811191,17.1635,-2.249,17.31022049,0.2935,-0.279,0.404948454,16.87,-1.97,16.98463423
03/04/2020 20:00,17.4905,-1.55,17.55904582,0.2905,-0.26,0.389859269,17.2,-1.29,17.24830716,17.1605,-2.23,17.30478721,0.2905,-0.26,0.389859269,16.87,-1.97,16.98463423
03/04/2020 20:30,17.951,-1.6995,18.0312701,0.291,-0.2595,0.389899025,17.66,-1.44,17.71861168,17.621,-2.2295,17.76148393,0.291,-0.2595,0.389899025,17.33,-1.97,17.44161116
03/04/2020 21:00,17.7415,-1.8105,17.83364047,0.2915,-0.2505,0.384346849,17.45,-1.56,17.51959189,17.3815,-2.2205,17.52276127,0.2915,-0.2505,0.384346849,17.09,-1.97,17.20316831
03/04/2020 21:30,17.295,-1.8235,17.39086476,0.285,-0.2635,0.388145913,17.01,-1.56,17.0813846,16.895,-2.4435,17.07078549,0.285,-0.2635,0.388145913,16.61,-2.18,16.75244758
03/04/2020 22:00,16.715,-1.965,16.83010547,0.285,-0.245,0.375832409,16.43,-1.72,16.51978511,16.255,-2.575,16.45769273,0.285,-0.245,0.375832409,15.97,-2.33,16.1390768
03/04/2020 22:30,16.1045,-2.1025,16.24116457,0.2845,-0.2525,0.380389932,15.82,-1.85,15.92780274,15.6545,-2.6725,15.88098317,0.2845,-0.2525,0.380389932,15.37,-2.42,15.55934767
03/04/2020 23:00,15.285,-2.381,15.46933696,0.285,-0.251,0.379770984,15,-2.13,15.15047524,14.905,-2.521,15.11669494,0.285,-0.251,0.379770984,14.62,-2.27,14.79517827
03/04/2020 23:30,14.555,-2.378,14.74797983,0.285,-0.248,0.377794918,14.27,-2.13,14.42809066,14.115,-2.858,14.40143705,0.285,-0.248,0.377794918,13.83,-2.61,14.07412519
04/04/2020 00:00,14.0045,-2.378,14.20496055,0.2845,-0.248,0.377417872,13.72,-2.13,13.8843545,13.5645,-2.858,13.8623167,0.2845,-0.248,0.377417872,13.28,-2.61,13.53404965
04/04/2020 00:30,13.525,-2.3835,13.73341535,0.285,-0.2535,0.381427909,13.24,-2.13,13.41023863,13.105,-2.8635,13.41419611,0.285,-0.2535,0.381427909,12.82,-2.61,13.08298513
04/04/2020 01:00,13.125,-2.5905,13.37820299,0.285,-0.2405,0.372914534,12.84,-2.35,13.05327928,12.695,-2.9105,13.02436314,0.285,-0.2405,0.372914534,12.41,-2.67,12.69397495
04/04/2020 01:30,13.125,-2.5855,13.37723571,0.285,-0.2355,0.369709683,12.84,-2.35,13.05327928,12.695,-2.9055,13.02324672,0.285,-0.2355,0.369709683,12.41,-2.67,12.69397495
04/04/2020 02:00,13.6745,-2.586,13.91687272,0.2845,-0.236,0.369643409,13.39,-2.35,13.59465336,13.1745,-2.906,13.49119291,0.2845,-0.236,0.369643409,12.89,-2.67,13.16362412
04/04/2020 02:30,13.425,-2.58,13.67066293,0.285,-0.23,0.366230802,13.14,-2.35,13.34848681,12.925,-2.9,13.24634384,0.285,-0.23,0.366230802,12.64,-2.67,12.91892023
04/04/2020 03:00,13.075,-2.6575,13.34233605,0.285,-0.2375,0.37098686,12.79,-2.42,13.01693128,12.635,-2.9075,12.96521428,0.285,-0.2375,0.37098686,12.35,-2.67,12.6353235
04/04/2020 03:30,12.9645,-2.4395,13.19202109,0.2845,-0.2495,0.378405206,12.68,-2.19,12.86773096,12.4445,-2.9995,12.80088202,0.2845,-0.2495,0.378405206,12.16,-2.75,12.46708065
04/04/2020 04:00,12.655,-2.4345,12.88704059,0.285,-0.2445,0.375506658,12.37,-2.19,12.56236443,12.105,-2.9945,12.46988594,0.285,-0.2445,0.375506658,11.82,-2.75,12.13568704
04/04/2020 04:30,12.495,-2.43,12.72909757,0.285,-0.24,0.37259227,12.21,-2.19,12.40484583,11.945,-2.93,12.29910261,0.285,-0.24,0.37259227,11.66,-2.69,11.96627344
04/04/2020 05:00,12.375,-2.4375,12.61277254,0.285,-0.2475,0.377466886,12.09,-2.19,12.28674896,11.835,-2.9375,12.19410231,0.285,-0.2475,0.377466886,11.55,-2.69,11.85911464
04/04/2020 05:30,12.2645,-2.4375,12.50437389,0.2845,-0.2475,0.377089512,11.98,-2.19,12.17852618,11.7145,-2.9375,12.07718579,0.2845,-0.2475,0.377089512,11.43,-2.69,11.74227406
04/04/2020 06:00,12.165,-2.4345,12.40620874,0.285,-0.2445,0.375506658,11.88,-2.19,12.0801697,11.615,-2.9345,11.97996307,0.285,-0.2445,0.375506658,11.33,-2.69,11.64495599
04/04/2020 06:30,12.445,-2.421,12.67829902,0.285,-0.231,0.366859646,12.16,-2.19,12.35563434,11.935,-2.921,12.28724811,0.285,-0.231,0.366859646,11.65,-2.69,11.9565296
04/04/2020 07:00,12.446,-2.2775,12.65266463,0.286,-0.2375,0.371755632,12.16,-2.04,12.32993106,11.936,-2.7575,12.25038376,0.286,-0.2375,0.371755632,11.65,-2.52,11.91943371
04/04/2020 07:30,13.05,-2.3145,13.25365649,0.29,-0.2745,0.399312221,12.76,-2.04,12.92204318,12.04,-2.6745,12.33347276,0.29,-0.2745,0.399312221,11.75,-2.4,11.99260189
04/04/2020 08:00,13.261,-2.19,13.44061833,0.301,-0.34,0.454093603,12.96,-1.85,13.09137502,12.721,-2.66,12.99613177,0.301,-0.34,0.454093603,12.42,-2.32,12.63482489
04/04/2020 08:30,13.7835,-2.193,13.95686646,0.3535,-0.343,0.492555834,13.43,-1.85,13.55682116,13.1535,-2.583,13.4047175,0.3535,-0.343,0.492555834,12.8,-2.24,12.99452192
04/04/2020 09:00,14.098,-2.11,14.25502382,0.448,-0.45,0.634983464,13.65,-1.66,13.75056726,13.448,-2.52,13.68207236,0.448,-0.45,0.634983464,13,-2.07,13.16377226
04/04/2020 09:30,14.7405,-2.0405,14.88106113,0.4205,-0.4405,0.608983169,14.32,-1.6,14.40910823,14.1505,-2.5105,14.37147385,0.4205,-0.4405,0.608983169,13.73,-2.07,13.88516475
04/04/2020 10:00,15.345,-1.9085,15.46322726,0.335,-0.3885,0.512988548,15.01,-1.52,15.08676572,14.745,-2.1485,14.90070727,0.335,-0.3885,0.512988548,14.41,-1.76,14.51708304
04/04/2020 10:30,15.6225,-1.8855,15.73587038,0.3325,-0.3655,0.494111829,15.29,-1.52,15.3653669,14.9725,-2.1255,15.12261573,0.3325,-0.3655,0.494111829,14.64,-1.76,14.74541285
04/04/2020 11:00,16.028,-1.3725,16.08665721,0.338,-0.3725,0.502991302,15.69,-1,15.72183513,15.248,-2.4625,15.4455628,0.338,-0.3725,0.502991302,14.91,-2.09,15.05576966
04/04/2020 11:30,16.466,-1.762,16.56000604,0.426,-0.452,0.621111906,16.04,-1.31,16.09340548,15.276,-1.962,15.4014811,0.426,-0.452,0.621111906,14.85,-1.51,14.92657362
04/04/2020 12:00,15.9065,-1.939,16.02424611,0.5065,-0.489,0.704033557,15.4,-1.45,15.46811236,14.8165,-2.119,14.96725871,0.5065,-0.489,0.704033557,14.31,-1.63,14.4025345
04/04/2020 12:30,16.015,-1.794,16.11516866,0.525,-0.484,0.714059521,15.49,-1.31,15.54529511,14.895,-1.964,15.02392495,0.525,-0.484,0.714059521,14.37,-1.48,14.44601329
04/04/2020 13:00,15.9995,-1.7975,16.10015548,0.5095,-0.4875,0.705157075,15.49,-1.31,15.54529511,14.8795,-1.9675,15.00901651,0.5095,-0.4875,0.705157075,14.37,-1.48,14.44601329
04/04/2020 13:30,16.241,-1.7895,16.3392898,0.221,-0.4795,0.527978456,16.02,-1.31,16.07347193,15.111,-1.9595,15.23751821,0.221,-0.4795,0.527978456,14.89,-1.48,14.96337195
04/04/2020 14:00,15.9855,-1.875,16.0950873,0.2355,-0.495,0.548165349,15.75,-1.38,15.81034155,15.1255,-2.085,15.26852892,0.2355,-0.495,0.548165349,14.89,-1.59,14.97465192
04/04/2020 14:30,15.7665,-1.883,15.87854563,0.2065,-0.503,0.543738218,15.56,-1.38,15.62107551,14.8865,-2.143,15.03995782,0.2065,-0.503,0.543738218,14.68,-1.64,14.77132357
04/04/2020 15:00,15.757,-1.9785,15.88072767,0.197,-0.4885,0.526726922,15.56,-1.49,15.63117718,14.717,-2.1285,14.87012445,0.197,-0.4885,0.526726922,14.52,-1.64,14.61232357
04/04/2020 15:30,16.0995,-1.453,16.16493456,0.0195,-0.313,0.31360684,16.08,-1.14,16.1203598,14.9495,-1.793,15.05663971,0.0195,-0.313,0.31360684,14.93,-1.48,15.00317633
04/04/2020 16:00,16.1885,-1.45,16.25330835,0.0185,-0.31,0.310551526,16.17,-1.14,16.21013572,15.1385,-1.86,15.25233694,0.0185,-0.31,0.310551526,15.12,-1.55,15.19924011
04/04/2020 16:30,16.3525,-1.455,16.41710331,0.0225,-0.315,0.315802549,16.33,-1.14,16.36974343,15.3725,-1.865,15.48521815,0.0225,-0.315,0.315802549,15.35,-1.55,15.42805885
04/04/2020 17:00,16.587,-1.675,16.67135849,0.017,-0.315,0.315458397,16.57,-1.36,16.62571803,15.367,-1.865,15.4797582,0.017,-0.315,0.315458397,15.35,-1.55,15.42805885
04/04/2020 17:30,16.732,-1.678,16.81593019,0.022,-0.318,0.318760098,16.71,-1.36,16.76525276,15.802,-1.868,15.91202778,0.022,-0.318,0.318760098,15.78,-1.55,15.8559421
04/04/2020 18:00,17.043,-1.6675,17.12438043,0.033,-0.3075,0.309265662,17.01,-1.36,17.06428141,15.743,-1.8575,15.85220348,0.033,-0.3075,0.309265662,15.71,-1.55,15.78627885
04/04/2020 18:30,16.831,-1.6985,16.91648496,0.031,-0.2885,0.290160731,16.8,-1.41,16.85906581,16.051,-2.0985,16.1875972,0.031,-0.2885,0.290160731,16.02,-1.81,16.12192606
04/04/2020 19:00,16.7275,-1.715,16.81518603,0.0175,-0.305,0.305501637,16.71,-1.41,16.76938282,16.1075,-2.115,16.24576195,0.0175,-0.305,0.305501637,16.09,-1.81,16.19148542
04/04/2020 19:30,16.7185,-1.71,16.8057235,0.0085,-0.3,0.300120393,16.71,-1.41,16.76938282,16.1885,-2.16,16.33196658,0.0085,-0.3,0.300120393,16.18,-1.86,16.28655888
04/04/2020 20:00,16.4625,-2.057,16.59051401,0.1325,-0.417,0.437544569,16.33,-1.64,16.41214489,15.9225,-2.487,16.11555693,0.1325,-0.417,0.437544569,15.79,-2.07,15.92510597
04/04/2020 20:30,16.918,-2.076,17.0448966,0.138,-0.436,0.45731827,16.78,-1.64,16.85995255,16.348,-2.506,16.53895825,0.138,-0.436,0.45731827,16.21,-2.07,16.34163395
04/04/2020 21:00,16.836,-2.1065,16.96726962,0.136,-0.4665,0.485920004,16.7,-1.64,16.78033373,16.286,-2.5365,16.48234292,0.136,-0.4665,0.485920004,16.15,-2.07,16.28211903
04/04/2020 21:30,16.3795,-2.1265,16.51696166,0.1095,-0.4365,0.450024999,16.27,-1.69,16.35753649,15.8495,-2.6465,16.06893315,0.1095,-0.4365,0.450024999,15.74,-2.21,15.89439209
04/04/2020 22:00,16.0055,-2.292,16.16877529,0.0655,-0.402,0.407301178,15.94,-1.89,16.05165724,15.3555,-2.822,15.61265718,0.0655,-0.402,0.407301178,15.29,-2.42,15.48032622
04/04/2020 22:30,15.278,-2.3805,15.46234343,0.078,-0.4105,0.417844768,15.2,-1.97,15.32712954,14.518,-2.8305,14.79135066,0.078,-0.4105,0.417844768,14.44,-2.42,14.64137972
04/04/2020 23:00,14.574,-2.512,14.78890192,0.114,-0.452,0.466154481,14.46,-2.06,14.60599877,13.804,-2.982,14.12241976,0.114,-0.452,0.466154481,13.69,-2.53,13.92181741
04/04/2020 23:30,13.7045,-3.8655,14.23922085,0.1345,-0.4455,0.465360613,13.57,-3.42,13.994331,13.1145,-1.6655,13.2198336,0.1345,-0.4455,0.465360613,12.98,-1.22,13.03720829
05/04/2020 00:00,12.7955,-5.9945,14.13006902,0.1355,-0.4545,0.474268384,12.66,-5.54,13.81908825,12.5655,0.7055,12.58528985,0.1355,-0.4545,0.474268384,12.43,1.16,12.48400977
05/04/2020 00:30,12.5925,-5.977,13.93899513,0.1325,-0.437,0.45664565,12.46,-5.54,13.63609915,12.3325,0.723,12.35367497,0.1325,-0.437,0.45664565,12.2,1.16,12.25502346
05/04/2020 01:00,12.3365,-5.991,13.71427407,0.1365,-0.451,0.471204043,12.2,-5.54,13.39894026,12.0565,0.709,12.0773289,0.1365,-0.451,0.471204043,11.92,1.16,11.97630995
05/04/2020 01:30,12.397,-5.987,13.76698144,0.137,-0.447,0.467523261,12.26,-5.54,13.45359432,12.057,0.713,12.0780635,0.137,-0.447,0.467523261,11.92,1.16,11.97630995
05/04/2020 02:00,13.0765,-3.2115,13.46508762,0.1365,-0.4415,0.462119573,12.94,-2.77,13.23315911,12.3265,-2.3215,12.54320392,0.1365,-0.4415,0.462119573,12.19,-1.88,12.33411934
05/04/2020 02:30,13.064,-2.6345,13.32699089,0.124,-0.4445,0.46147183,12.94,-2.19,13.12401234,12.244,-3.0545,12.61925141,0.124,-0.4445,0.46147183,12.12,-2.61,12.39784255
05/04/2020 03:00,12.7935,-2.658,13.06669837,0.1235,-0.468,0.484020919,12.67,-2.19,12.85787696,11.9435,-3.008,12.31646281,0.1235,-0.468,0.484020919,11.82,-2.54,12.08983044
05/04/2020 03:30,12.1915,-3.52,12.68948668,0.1115,-0.44,0.453907755,12.08,-3.08,12.46646702,11.5015,-2.06,11.68452405,0.1115,-0.44,0.453907755,11.39,-1.62,11.5046295
05/04/2020 04:00,12.14,-2.6875,12.43391556,0.06,-0.3975,0.402002798,12.08,-2.29,12.29514132,11.26,-3.0275,11.65990378,0.06,-0.3975,0.402002798,11.2,-2.63,11.50464689
05/04/2020 04:30,11.8475,-2.6715,12.14496474,0.1375,-0.4415,0.462415938,11.71,-2.23,11.92044462,11.0775,-3.0715,11.49543903,0.1375,-0.4415,0.462415938,10.94,-2.63,11.25168876
05/04/2020 05:00,11.818,-2.714,12.12563071,0.108,-0.424,0.43753857,11.71,-2.29,11.93181461,10.988,-3.054,11.40451928,0.108,-0.424,0.43753857,10.88,-2.63,11.19335964
05/04/2020 05:30,11.714,-2.7165,12.02485627,0.104,-0.4265,0.438996868,11.61,-2.29,11.8336892,10.874,-3.0565,11.29540031,0.104,-0.4265,0.438996868,10.77,-2.63,11.08646923
05/04/2020 06:00,11.6605,-2.6745,11.96328594,0.1305,-0.4445,0.463260726,11.53,-2.23,11.74367064,10.8405,-3.0745,11.26805176,0.1305,-0.4445,0.463260726,10.71,-2.63,11.02819115
05/04/2020 06:30,11.9835,-2.6615,12.27549814,0.1335,-0.4315,0.451679643,11.85,-2.23,12.05800149,10.8435,-2.9515,11.23800892,0.1335,-0.4315,0.451679643,10.71,-2.52,11.00247699
05/04/2020 07:00,11.6135,-2.5975,11.90043648,0.1435,-0.4575,0.47947732,11.47,-2.14,11.66792612,10.8535,-2.8775,11.22846688,0.1435,-0.4575,0.47947732,10.71,-2.42,10.98000455
05/04/2020 07:30,11.859,-2.476,12.11472067,0.149,-0.476,0.498775501,11.71,-2,11.87956649,11.089,-2.806,11.43851201,0.149,-0.476,0.498775501,10.94,-2.33,11.18536991
05/04/2020 08:00,12.348,-2.3405,12.56785758,0.158,-0.4805,0.505810488,12.19,-1.86,12.33108673,11.508,-2.6905,11.81832705,0.158,-0.4805,0.505810488,11.35,-2.21,11.56315701
05/04/2020 08:30,13.01,-2.2385,13.20117352,0.16,-0.4785,0.504541624,12.85,-1.76,12.96996916,12.18,-2.5885,12.4520172,0.16,-0.4785,0.504541624,12.02,-2.11,12.20379039
05/04/2020 09:00,13.596,-2.122,13.76059955,0.156,-0.452,0.478163152,13.44,-1.67,13.5433563,12.816,-2.482,13.05412502,0.156,-0.452,0.478163152,12.66,-2.03,12.82171985
05/04/2020 09:30,14.3115,-2.023,14.45377325,0.1615,-0.463,0.490358287,14.15,-1.56,14.23573321,13.5015,-2.393,13.71192734,0.1615,-0.463,0.490358287,13.34,-1.93,13.4788909
05/04/2020 10:00,14.6685,-2.0295,14.80823293,0.1885,-0.4695,0.505927366,14.48,-1.56,14.56379072,13.8485,-2.2795,14.03485207,0.1885,-0.4695,0.505927366,13.66,-1.81,13.77939404
05/04/2020 10:30,15.0175,-1.928,15.14075593,0.1975,-0.458,0.498768734,14.82,-1.47,14.89272641,14.1575,-2.268,14.33801347,0.1975,-0.458,0.498768734,13.96,-1.81,14.07684979
05/04/2020 11:00,15.217,-1.8215,15.32563053,0.237,-0.4915,0.545656714,14.98,-1.33,15.03892616,14.367,-2.3015,14.55017496,0.237,-0.4915,0.545656714,14.13,-1.81,14.24545542
05/04/2020 11:30,15.9775,-1.729,16.0707793,0.2175,-0.489,0.535188985,15.76,-1.24,15.80870646,15.0575,-2.219,15.22012704,0.2175,-0.489,0.535188985,14.84,-1.73,14.94049865
05/04/2020 12:00,16.6375,-1.563,16.71075627,0.1875,-0.493,0.527451657,16.45,-1.07,16.48476266,15.6475,-2.043,15.78030751,0.1875,-0.493,0.527451657,15.46,-1.55,15.53750623
05/04/2020 12:30,16.667,-1.5535,16.73924285,0.217,-0.4835,0.529963442,16.45,-1.07,16.48476266,15.677,-2.0335,15.80833487,0.217,-0.4835,0.529963442,15.46,-1.55,15.53750623
05/04/2020 13:00,16.5275,-1.5475,16.59978953,0.2475,-0.4775,0.537831293,16.28,-1.07,16.31512488,15.4475,-2.0275,15.57998756,0.2475,-0.4775,0.537831293,15.2,-1.55,15.27882522
05/04/2020 13:30,16.4025,-1.7015,16.49051571,0.2525,-0.4915,0.552565381,16.15,-1.21,16.19526474,15.2825,-1.9815,15.41042337,0.2525,-0.4915,0.552565381,15.03,-1.49,15.10367505
05/04/2020 14:00,16.2985,-1.84,16.40203348,0.2485,-0.51,0.567320236,16.05,-1.33,16.10501164,15.0985,-2,15.23038746,0.2485,-0.51,0.567320236,14.85,-1.49,14.92456365
05/04/2020 14:30,16.4345,-1.8305,16.53612774,0.2045,-0.5005,0.540666718,16.23,-1.33,16.28440358,15.0545,-1.9905,15.18552141,0.2045,-0.5005,0.540666718,14.85,-1.49,14.92456365
05/04/2020 15:00,16.177,-1.844,16.28175866,0.237,-0.514,0.56600795,15.94,-1.33,15.99538996,14.867,-2.004,15.00145676,0.237,-0.514,0.56600795,14.63,-1.49,14.70567918
05/04/2020 15:30,16.6545,-1.499,16.7218232,0.0845,-0.399,0.407849543,16.57,-1.1,16.60647163,15.0545,-1.839,15.16640667,0.0845,-0.399,0.407849543,14.97,-1.44,15.03909904
05/04/2020 16:00,16.4645,-1.4375,16.52713425,0.0345,-0.3375,0.339258751,16.43,-1.1,16.46678171,15.2345,-1.6575,15.32440199,0.0345,-0.3375,0.339258751,15.2,-1.32,15.25720813
05/04/2020 16:30,16.3255,-1.5605,16.39991191,0.0555,-0.3105,0.315421147,16.27,-1.25,16.31794717,14.4555,-1.6305,14.54716503,0.0555,-0.3105,0.315421147,14.4,-1.32,14.46037344
05/04/2020 17:00,16.473,-1.612,16.5516849,0.043,-0.292,0.295149115,16.43,-1.32,16.48293966,14.993,-1.762,15.0961814,0.043,-0.292,0.295149115,14.95,-1.47,15.02209706
05/04/2020 17:30,16.4635,-1.619,16.54291369,0.0335,-0.299,0.300870819,16.43,-1.32,16.48293966,15.5935,-1.899,15.70870597,0.0335,-0.299,0.300870819,15.56,-1.6,15.6420459
05/04/2020 18:00,16.7985,-1.609,16.87538098,0.0285,-0.289,0.290401877,16.77,-1.32,16.82186969,16.0085,-1.969,16.12913616,0.0285,-0.289,0.290401877,15.98,-1.68,16.06806771
05/04/2020 18:30,16.6835,-1.825,16.7830211,0.1135,-0.385,0.401381676,16.57,-1.44,16.63245322,15.9535,-2.205,16.10516027,0.1135,-0.385,0.401381676,15.84,-1.82,15.94421525
05/04/2020 19:00,16.8895,-1.896,16.99558843,0.1695,-0.456,0.486483556,16.72,-1.44,16.78189501,16.1095,-2.326,16.27655572,0.1695,-0.456,0.486483556,15.94,-1.87,16.04931463
05/04/2020 19:30,17.0055,-1.836,17.10432478,0.1455,-0.466,0.488186696,16.86,-1.37,16.91556975,16.2455,-2.286,16.40554986,0.1455,-0.466,0.488186696,16.1,-1.82,16.20254301
05/04/2020 20:00,17.167,-1.822,17.26341719,0.137,-0.452,0.472306045,17.03,-1.37,17.08501683,16.397,-2.272,16.55365799,0.137,-0.452,0.472306045,16.26,-1.82,16.36154027
05/04/2020 20:30,17.0655,-1.958,17.17745774,0.1355,-0.468,0.487220946,16.93,-1.49,16.99544057,16.3955,-2.428,16.57430554,0.1355,-0.468,0.487220946,16.26,-1.96,16.37770436
05/04/2020 21:00,16.6955,-1.971,16.81144138,0.1355,-0.481,0.499721172,16.56,-1.49,16.62689688,16.0555,-2.441,16.23999881,0.1355,-0.481,0.499721172,15.92,-1.96,16.0401995
05/04/2020 21:30,15.955,-2.1795,16.10317501,0.135,-0.4795,0.498141797,15.82,-1.7,15.9110779,15.295,-2.5995,15.51432967,0.135,-0.4795,0.498141797,15.16,-2.12,15.30751449
05/04/2020 22:00,15.61,-2.2755,15.7749802,0.07,-0.4155,0.421355254,15.54,-1.86,15.65091691,14.95,-2.6655,15.18576275,0.07,-0.4155,0.421355254,14.88,-2.25,15.04914948
05/04/2020 22:30,15.043,-2.351,15.22560508,0.083,-0.421,0.429103717,14.96,-1.93,15.08398157,14.383,-2.841,14.66089936,0.083,-0.421,0.429103717,14.3,-2.42,14.50332376
05/04/2020 23:00,14.297,-2.512,14.51600334,0.137,-0.472,0.491480417,14.16,-2.04,14.30619446,13.557,-2.892,13.86203134,0.137,-0.472,0.491480417,13.42,-2.42,13.63645115
05/04/2020 23:30,13.778,-2.5285,14.00809039,0.138,-0.4885,0.507618213,13.64,-2.04,13.79170765,13.008,-2.7485,13.29519899,0.138,-0.4885,0.507618213,12.87,-2.26,13.06692389
06/04/2020 00:00,13.147,-2.616,13.40474039,0.137,-0.436,0.457017505,13.01,-2.18,13.19137976,12.327,-2.996,12.6858561,0.137,-0.436,0.457017505,12.19,-2.56,12.45591024
06/04/2020 00:30,12.8135,-2.6405,13.08273758,0.1335,-0.4605,0.479460634,12.68,-2.18,12.8660328,11.9835,-3.0205,12.3583046,0.1335,-0.4605,0.479460634,11.85,-2.56,12.12336999
06/04/2020 01:00,12.6535,-2.4865,12.89549319,0.1335,-0.4565,0.475620122,12.52,-2.03,12.68350504,11.8435,-2.9165,12.19731382,0.1335,-0.4565,0.475620122,11.71,-2.46,11.96560487
06/04/2020 01:30,12.7705,-2.4525,13.00386198,0.1105,-0.4225,0.436711003,12.66,-2.03,12.82171985,11.9505,-2.8825,12.29321994,0.1105,-0.4225,0.436711003,11.84,-2.46,12.0928574
06/04/2020 02:00,13.507,-2.412,13.72067028,0.017,-0.322,0.322448445,13.49,-2.09,13.65094136,12.777,-2.852,13.09143357,0.017,-0.322,0.322448445,12.76,-2.53,13.00840113
06/04/2020 02:30,13.3615,-2.479,13.58952255,0.0015,-0.289,0.289003893,13.36,-2.19,13.53830492,12.6915,-2.959,13.03187835,0.0015,-0.289,0.289003893,12.69,-2.67,12.96784485
06/04/2020 03:00,13.08,-2.475,13.3121007,0,-0.285,0.285,13.08,-2.19,13.26206997,12.45,-2.955,12.79587922,0,-0.285,0.285,12.45,-2.67,12.73308289
06/04/2020 03:30,12.9,-2.482,13.13660245,0,-0.292,0.292,12.9,-2.19,13.08457489,12.24,-2.962,12.59329361,0,-0.292,0.292,12.24,-2.67,12.52782902
06/04/2020 04:00,12.71,-2.4305,12.94030256,0,-0.3105,0.3105,12.71,-2.12,12.88559273,12.02,-2.9105,12.3673526,0,-0.3105,0.3105,12.02,-2.6,12.29798357
06/04/2020 04:30,12.392,-2.428,12.62762242,0.002,-0.308,0.308006493,12.39,-2.12,12.57006364,11.682,-2.908,12.03850439,0.002,-0.308,0.308006493,11.68,-2.6,11.96588484
06/04/2020 05:00,12.49,-2.4095,12.72029049,0,-0.2895,0.2895,12.49,-2.12,12.66864239,11.68,-2.8895,12.03210747,0,-0.2895,0.2895,11.68,-2.6,11.96588484
06/04/2020 05:30,12.4905,-2.499,12.73803718,0.0005,-0.299,0.299000418,12.49,-2.2,12.68227503,11.7505,-2.969,12.11978594,0.0005,-0.299,0.299000418,11.75,-2.67,12.04953941
06/04/2020 06:00,12.5715,-2.3985,12.79825826,0.0015,-0.2985,0.298503769,12.57,-2.1,12.74421045,11.8915,-2.8485,12.22790761,0.0015,-0.2985,0.298503769,11.89,-2.55,12.16037006
06/04/2020 06:30,13.1105,-2.1045,13.27833312,0.0005,-0.2945,0.294500424,13.11,-1.81,13.2343568,12.4805,-2.6045,12.74936471,0.0005,-0.2945,0.294500424,12.48,-2.31,12.69198566
06/04/2020 07:00,13.5005,-1.7915,13.61884622,0.0005,-0.3015,0.301500415,13.5,-1.49,13.58197703,12.9005,-2.2915,13.10243765,0.0005,-0.3015,0.301500415,12.9,-1.99,13.05258978
06/04/2020 07:30,14.29,-1.6245,14.38204089,0,-0.2845,0.2845,14.29,-1.34,14.35268964,13.67,-2.1245,13.8341028,0,-0.2845,0.2845,13.67,-1.84,13.79327735
06/04/2020 08:00,14.814,-1.52,14.89177612,0.004,-0.29,0.290027585,14.81,-1.23,14.8609892,14.184,-2.05,14.33137663,0.004,-0.29,0.290027585,14.18,-1.76,14.28880681
06/04/2020 08:30,15.4385,-1.3465,15.49710762,0.0685,-0.3065,0.3140613,15.37,-1.04,15.40514524,14.7885,-1.8965,14.90960913,0.0685,-0.3065,0.3140613,14.72,-1.59,14.80562393
06/04/2020 09:00,15.7755,-1.332,15.83163366,0.2955,-0.292,0.415432606,15.48,-1.04,15.51489607,15.0755,-1.882,15.19251869,0.2955,-0.292,0.415432606,14.78,-1.59,14.86527834
06/04/2020 09:30,16.08,-1.2225,16.12640401,0.32,-0.3625,0.483535159,15.76,-0.86,15.78344703,15.35,-1.7425,15.4485859,0.32,-0.3625,0.483535159,15.03,-1.38,15.09322033
06/04/2020 10:00,16.336,-1.1015,16.37309373,0.346,-0.3915,0.522482775,15.99,-0.71,16.00575521,15.596,-1.5815,15.6759803,0.346,-0.3915,0.522482775,15.25,-1.19,15.29635904
06/04/2020 10:30,16.546,-1.213,16.5904034,0.346,-0.393,0.523607678,16.2,-0.82,16.22073981,15.776,-1.693,15.86658202,0.346,-0.393,0.523607678,15.43,-1.3,15.48466661
06/04/2020 11:00,16.8505,-1.126,16.88807941,0.4405,-0.436,0.619787262,16.41,-0.69,16.42449999,15.9405,-1.536,16.01433221,0.4405,-0.436,0.619787262,15.5,-1.1,15.53898324
06/04/2020 11:30,17.0635,-1.124,17.10047977,0.4535,-0.434,0.62770873,16.61,-0.69,16.62432555,16.1135,-1.434,16.17718264,0.4535,-0.434,0.62770873,15.66,-1,15.691896
06/04/2020 12:00,17.0545,-1.1125,17.09074681,0.4445,-0.4225,0.613258918,16.61,-0.69,16.62432555,16.0145,-1.4225,16.07755319,0.4445,-0.4225,0.613258918,15.57,-1,15.60207999
06/04/2020 12:30,17.4205,-1.1105,17.45585949,0.4105,-0.4205,0.587648279,17.01,-0.69,17.02398896,16.3905,-1.4205,16.45193941,0.4105,-0.4205,0.587648279,15.98,-1,16.01125854
06/04/2020 13:00,17.6415,-1.075,17.67422268,0.3515,-0.385,0.521322597,17.29,-0.69,17.3037626,16.6115,-1.585,16.68694571,0.3515,-0.385,0.521322597,16.26,-1.2,16.30422031
06/04/2020 13:30,17.212,-1.1765,17.25216207,0.332,-0.3365,0.472711593,16.88,-0.84,16.90088755,16.202,-1.6565,16.28646052,0.332,-0.3365,0.472711593,15.87,-1.32,15.92480141
06/04/2020 14:00,17.3635,-1.008,17.39273401,0.3235,-0.328,0.460691057,17.04,-0.68,17.05356268,16.3035,-1.488,16.37126312,0.3235,-0.328,0.460691057,15.98,-1.16,16.02204731
06/04/2020 14:30,17.2585,-1.1745,17.29841821,0.3185,-0.3245,0.454689454,16.94,-0.85,16.96131186,16.2085,-1.4845,16.27633904,0.3185,-0.3245,0.454689454,15.89,-1.16,15.93228483
06/04/2020 15:00,16.697,-1.214,16.74107538,0.367,-0.364,0.51689941,16.33,-0.85,16.3521069,15.717,-1.664,15.80484056,0.367,-0.364,0.51689941,15.35,-1.3,15.4049505
06/04/2020 15:30,16.559,-1.234,16.60491605,0.349,-0.384,0.518899798,16.21,-0.85,16.23227033,15.649,-1.634,15.7340763,0.349,-0.384,0.518899798,15.3,-1.25,15.35097717
06/04/2020 16:00,16.6115,-1.2505,16.65850181,0.0815,-0.4005,0.408708331,16.53,-0.85,16.55183978,15.5615,-1.6505,15.64878374,0.0815,-0.4005,0.408708331,15.48,-1.25,15.53038634
06/04/2020 16:30,16.6975,-1.4875,16.76362617,0.1075,-0.4175,0.431117733,16.59,-1.07,16.62446992,15.7075,-1.6675,15.79576249,0.1075,-0.4175,0.431117733,15.6,-1.25,15.65
06/04/2020 17:00,16.942,-1.4755,17.0061302,0.112,-0.4055,0.420683075,16.83,-1.07,16.86397936,16.112,-1.7455,16.20627392,0.112,-0.4055,0.420683075,16,-1.34,16.05601445
06/04/2020 17:30,17.4155,-1.4035,17.4719619,0.0655,-0.3835,0.389053338,17.35,-1.02,17.37995685,16.6755,-1.7835,16.77060442,0.0655,-0.3835,0.389053338,16.61,-1.4,16.66889618
06/04/2020 18:00,17.6395,-1.318,17.68867107,0.0395,-0.298,0.30060647,17.6,-1.02,17.62953204,16.8595,-1.818,16.95723634,0.0395,-0.298,0.30060647,16.82,-1.52,16.88854049
06/04/2020 18:30,17.8295,-1.4445,17.88791912,0.0295,-0.2945,0.295973816,17.8,-1.15,17.83711019,16.6695,-1.7345,16.75949643,0.0295,-0.2945,0.295973816,16.64,-1.44,16.70219147
06/04/2020 19:00,17.957,-1.3455,18.00733793,0.017,-0.2855,0.286005682,17.94,-1.06,17.97128821,17.127,-1.6555,17.2068245,0.017,-0.2855,0.286005682,17.11,-1.37,17.16476041
06/04/2020 19:30,17.787,-1.4265,17.84411027,0.257,-0.2865,0.384878227,17.53,-1.14,17.56702878,17.137,-1.7365,17.22475548,0.257,-0.2865,0.384878227,16.88,-1.45,16.94216338
06/04/2020 20:00,17.3805,-1.5335,17.44802002,0.2905,-0.2735,0.398989348,17.09,-1.26,17.13638527,16.9905,-1.8435,17.09021891,0.2905,-0.2735,0.398989348,16.7,-1.57,16.77363705
06/04/2020 20:30,17.654,-1.533,17.72043467,0.294,-0.273,0.401204437,17.36,-1.26,17.40566574,17.334,-1.843,17.43170115,0.294,-0.273,0.401204437,17.04,-1.57,17.11217403
06/04/2020 21:00,17.543,-1.646,17.62005009,0.293,-0.276,0.402523291,17.25,-1.37,17.30431738,17.233,-2.126,17.36364492,0.293,-0.276,0.402523291,16.94,-1.85,17.04071888
06/04/2020 21:30,17.315,-1.5175,17.38137024,0.285,-0.2475,0.377466886,17.03,-1.27,17.07728901,16.965,-2.0975,17.09417244,0.285,-0.2475,0.377466886,16.68,-1.85,16.78227934
06/04/2020 22:00,16.7055,-1.6485,16.78664,0.2855,-0.2485,0.37850033,16.42,-1.4,16.47957524,16.2755,-2.2485,16.43008376,0.2855,-0.2485,0.37850033,15.99,-2,16.11459277
06/04/2020 22:30,15.895,-1.951,16.01428818,0.285,-0.251,0.379770984,15.61,-1.7,15.70229601,15.475,-2.331,15.64957463,0.285,-0.251,0.379770984,15.19,-2.08,15.33174811
06/04/2020 23:00,15.165,-2.0495,15.30286494,0.285,-0.2495,0.378781269,14.88,-1.8,14.98847557,14.735,-2.4195,14.93232083,0.285,-0.2495,0.378781269,14.45,-2.17,14.61202929
06/04/2020 23:30,14.515,-2.0655,14.66122489,0.285,-0.2655,0.389506418,14.23,-1.8,14.34339221,14.035,-2.5255,14.26041287,0.285,-0.2655,0.389506418,13.75,-2.26,13.93449317
07/04/2020 00:00,13.765,-2.2185,13.94263129,0.285,-0.2485,0.378123326,13.48,-1.97,13.62318979,13.285,-2.6185,13.540597,0.285,-0.2485,0.378123326,13,-2.37,13.2142688
07/04/2020 00:30,13.2545,-2.3925,13.46869803,0.2845,-0.2725,0.39394987,12.97,-2.12,13.14211931,12.7745,-2.7225,13.061388,0.2845,-0.2725,0.39394987,12.49,-2.45,12.7280242
07/04/2020 01:00,13.175,-2.244,13.36473573,0.285,-0.284,0.40234438,12.89,-1.96,13.03816321,12.665,-2.604,12.92992811,0.285,-0.284,0.40234438,12.38,-2.32,12.59550714
07/04/2020 01:30,13.1745,-2.325,13.3780819,0.2845,-0.275,0.39568327,12.89,-2.05,13.05199602,12.6645,-2.665,12.94186174,0.2845,-0.275,0.39568327,12.38,-2.39,12.60858834
07/04/2020 02:00,13.585,-2.328,13.78302612,0.285,-0.278,0.398131888,13.3,-2.05,13.45706134,13.035,-2.668,13.30524141,0.285,-0.278,0.398131888,12.75,-2.39,12.97207
07/04/2020 02:30,13.585,-2.2805,13.77508277,0.285,-0.3005,0.41415607,13.3,-1.98,13.44657577,13.035,-2.6405,13.29975433,0.285,-0.3005,0.41415607,12.75,-2.34,12.96295105
07/04/2020 03:00,13.255,-2.2745,13.44873136,0.285,-0.2945,0.409823438,12.97,-1.98,13.12026295,12.725,-2.6345,12.99485341,0.285,-0.2945,0.409823438,12.44,-2.34,12.65816732
07/04/2020 03:30,13.025,-2.1705,13.20460886,0.285,-0.2905,0.406958536,12.74,-1.88,12.87796568,12.485,-2.5505,12.74285193,0.285,-0.2905,0.406958536,12.2,-2.26,12.40756221
07/04/2020 04:00,12.8445,-2.1745,13.02726489,0.2845,-0.2945,0.409475885,12.56,-1.88,12.69992126,12.3145,-2.5545,12.57666015,0.2845,-0.2945,0.409475885,12.03,-2.26,12.24044525
07/04/2020 04:30,12.605,-2.3335,12.81917498,0.285,-0.3035,0.416337904,12.32,-2.03,12.4861243,12.045,-2.7035,12.34467242,0.285,-0.3035,0.416337904,11.76,-2.4,12.00239976
07/04/2020 05:00,12.5545,-2.4445,12.79027171,0.2845,-0.3045,0.416725929,12.27,-2.14,12.45521979,12.0445,-2.8045,12.36669723,0.2845,-0.3045,0.416725929,11.76,-2.5,12.02279502
07/04/2020 05:30,12.555,-2.5265,12.80668682,0.285,-0.3065,0.418529868,12.27,-2.22,12.46921409,11.955,-2.8765,12.29618954,0.285,-0.3065,0.418529868,11.67,-2.57,11.94963598
07/04/2020 06:00,12.5545,-2.4005,12.78193532,0.2845,-0.3105,0.421130027,12.27,-2.09,12.44672648,12.0445,-2.8805,12.3841536,0.2845,-0.3105,0.421130027,11.76,-2.57,12.03754543
07/04/2020 06:30,13.125,-2.174,13.30383031,0.285,-0.304,0.416702532,12.84,-1.87,12.9754576,12.615,-2.694,12.89945197,0.285,-0.304,0.416702532,12.33,-2.39,12.5594984
07/04/2020 07:00,13.585,-1.997,13.73099538,0.285,-0.317,0.426279251,13.3,-1.68,13.40568536,13.055,-2.537,13.29922532,0.285,-0.317,0.426279251,12.77,-2.22,12.96153155
07/04/2020 07:30,14.505,-1.701,14.60439749,0.285,-0.311,0.421836461,14.22,-1.39,14.28777449,13.905,-2.281,14.0908476,0.285,-0.311,0.421836461,13.62,-1.97,13.76173318
07/04/2020 08:00,14.9895,-1.698,15.08536755,0.2895,-0.308,0.42269877,14.7,-1.39,14.76557144,14.3395,-2.278,14.51931625,0.2895,-0.308,0.42269877,14.05,-1.97,14.18743811
07/04/2020 08:30,15.719,-1.496,15.79002777,0.289,-0.316,0.428225408,15.43,-1.18,15.47505412,15.049,-2.086,15.19288639,0.289,-0.316,0.428225408,14.76,-1.77,14.86574922
07/04/2020 09:00,16.1265,-1.3915,16.18642254,0.2965,-0.3015,0.422864636,15.83,-1.09,15.86748247,15.4165,-1.9715,15.54204892,0.2965,-0.3015,0.422864636,15.12,-1.67,15.21194596
07/04/2020 09:30,16.3615,-1.3565,16.41763608,0.3015,-0.2665,0.402398434,16.06,-1.09,16.09694692,15.6115,-1.9365,15.73114632,0.3015,-0.2665,0.402398434,15.31,-1.67,15.40081167
07/04/2020 10:00,16.4575,-1.282,16.50735685,0.3075,-0.242,0.391305827,16.15,-1.04,16.18345142,15.7575,-1.852,15.86596074,0.3075,-0.242,0.391305827,15.45,-1.61,15.53366023
07/04/2020 10:30,16.6885,-1.196,16.73130145,0.3085,-0.256,0.400884335,16.38,-0.94,16.40694975,15.9485,-1.726,16.04162486,0.3085,-0.256,0.400884335,15.64,-1.47,15.70893058
07/04/2020 11:00,16.617,-1.237,16.66297867,0.317,-0.247,0.401868138,16.3,-0.99,16.33003674,15.837,-1.717,15.92980408,0.317,-0.247,0.401868138,15.52,-1.47,15.58946118
07/04/2020 11:30,16.8495,-0.968,16.87728279,0.3195,-0.248,0.404455498,16.53,-0.72,16.54567315,16.0095,-1.448,16.07484974,0.3195,-0.248,0.404455498,15.69,-1.2,15.73582219
07/04/2020 12:00,16.992,-0.989,17.02075747,0.322,-0.269,0.419577168,16.67,-0.72,16.68554165,16.132,-1.409,16.19341548,0.322,-0.269,0.419577168,15.81,-1.14,15.85104728
07/04/2020 12:30,17.168,-1.105,17.20352432,0.318,-0.305,0.440623422,16.85,-0.8,16.86898041,16.128,-1.535,16.20088297,0.318,-0.305,0.440623422,15.81,-1.23,15.85777412
07/04/2020 13:00,17.2875,-1.048,17.31923671,0.3375,-0.368,0.499329801,16.95,-0.68,16.96363463,16.2375,-1.418,16.29929846,0.3375,-0.368,0.499329801,15.9,-1.05,15.93463209
07/04/2020 13:30,16.9365,-1.2105,16.97970384,0.2265,-0.4605,0.513188562,16.71,-0.75,16.72682277,15.9465,-1.6205,16.02862697,0.2265,-0.4605,0.513188562,15.72,-1.16,15.76274088
07/04/2020 14:00,16.69,-1.254,16.73704323,0.15,-0.414,0.440336235,16.54,-0.84,16.56131637,15.72,-1.734,15.81534559,0.15,-0.414,0.440336235,15.57,-1.32,15.62585358
07/04/2020 14:30,16.6045,-1.2185,16.649149,0.0645,-0.3785,0.383956378,16.54,-0.84,16.56131637,15.7345,-1.6985,15.8259089,0.0645,-0.3785,0.383956378,15.67,-1.32,15.7254984
07/04/2020 15:00,16.4425,-1.2375,16.48900277,0.0425,-0.3275,0.33024612,16.4,-0.91,16.42522755,15.5925,-1.7375,15.6890077,0.0425,-0.3275,0.33024612,15.55,-1.41,15.61379518
07/04/2020 15:30,16.6965,-1.212,16.74043178,0.2965,-0.302,0.423221278,16.4,-0.91,16.42522755,16.0265,-1.712,16.11768117,0.2965,-0.302,0.423221278,15.73,-1.41,15.7930681
07/04/2020 16:00,16.8455,-1.2625,16.89274331,0.3155,-0.3025,0.437088664,16.53,-0.96,16.55785312,16.1555,-1.7925,16.25463738,0.3155,-0.3025,0.437088664,15.84,-1.49,15.90992458
07/04/2020 16:30,17.029,-1.3595,17.08318124,0.049,-0.2895,0.293617523,16.98,-1.07,17.01367979,16.219,-1.8895,16.32869166,0.049,-0.2895,0.293617523,16.17,-1.6,16.24896612
07/04/2020 17:00,17.152,-1.4415,17.21246717,0.032,-0.2815,0.283312989,17.12,-1.16,17.15925406,16.392,-1.8815,16.49962746,0.032,-0.2815,0.283312989,16.36,-1.6,16.43805341
07/04/2020 17:30,17.8575,-1.36,17.90921289,0.0175,-0.27,0.270566535,17.84,-1.09,17.87326775,17.2075,-1.87,17.30881152,0.0175,-0.27,0.270566535,17.19,-1.6,17.26430132
07/04/2020 18:00,17.7785,-1.3595,17.83040388,0.0185,-0.2695,0.270134226,17.76,-1.09,17.79341732,17.2585,-2.0295,17.37741904,0.0185,-0.2695,0.270134226,17.24,-1.76,17.32960473
07/04/2020 18:30,17.3015,-1.423,17.35992025,0.0215,-0.283,0.283815521,17.28,-1.14,17.31756334,16.8715,-2.043,16.99474511,0.0215,-0.283,0.283815521,16.85,-1.76,16.94166757
07/04/2020 19:00,17.4825,-1.22,17.52501658,0.0125,-0.29,0.290269272,17.47,-0.93,17.49473635,17.0825,-1.86,17.18346316,0.0125,-0.29,0.290269272,17.07,-1.57,17.14204772
07/04/2020 19:30,17.3985,-1.4035,17.45501689,0.1585,-0.2935,0.333563337,17.24,-1.11,17.2756968,17.0085,-2.0635,17.13321641,0.1585,-0.2935,0.333563337,16.85,-1.77,16.94270935
07/04/2020 20:00,17.458,-1.4635,17.51923504,0.288,-0.2935,0.411200985,17.17,-1.17,17.20981697,17.068,-2.0635,17.19228479,0.288,-0.2935,0.411200985,16.78,-1.77,16.87309397
07/04/2020 20:30,17.5715,-1.538,17.63868068,0.3215,-0.368,0.4886576,17.25,-1.17,17.28963273,17.2215,-2.218,17.36374344,0.3215,-0.368,0.4886576,16.9,-1.85,17.00095586
07/04/2020 21:00,17.326,-1.6535,17.40472172,0.296,-0.2935,0.416843196,17.03,-1.36,17.08421786,16.946,-2.3235,17.10454817,0.296,-0.2935,0.416843196,16.65,-2.03,16.77329425
07/04/2020 21:30,16.816,-1.655,16.89724478,0.286,-0.295,0.410878327,16.53,-1.36,16.5858524,16.406,-2.325,16.5699264,0.286,-0.295,0.410878327,16.12,-2.03,16.2473167
07/04/2020 22:00,16.106,-1.844,16.21121747,0.286,-0.294,0.410160944,15.82,-1.55,15.895751,15.686,-2.484,15.88146253,0.286,-0.294,0.410160944,15.4,-2.19,15.55493812
07/04/2020 22:30,15.646,-1.9865,15.77160417,0.286,-0.3065,0.419211462,15.36,-1.68,15.45160186,15.156,-2.6465,15.38532737,0.286,-0.3065,0.419211462,14.87,-2.34,15.05298974
07/04/2020 23:00,14.866,-2.21,15.02937311,0.286,-0.29,0.407303327,14.58,-1.92,14.70587638,14.406,-2.49,14.61960793,0.286,-0.29,0.407303327,14.12,-2.2,14.29036039
07/04/2020 23:30,14.186,-2.2435,14.3623079,0.286,-0.2635,0.388880766,13.9,-1.98,14.04031339,13.636,-2.6935,13.89947619,0.286,-0.2635,0.388880766,13.35,-2.43,13.56935518
08/04/2020 00:00,13.646,-2.2455,13.82951866,0.286,-0.2655,0.390238709,13.36,-1.98,13.50592463,13.056,-2.6955,13.33134863,0.286,-0.2655,0.390238709,12.77,-2.43,12.99914613
08/04/2020 00:30,13.2055,-2.352,13.41331929,0.2855,-0.252,0.380807366,12.92,-2.1,13.08955309,12.6055,-2.632,12.87734655,0.2855,-0.252,0.380807366,12.32,-2.38,12.54778068
08/04/2020 01:00,12.996,-2.363,13.20907964,0.286,-0.263,0.388542147,12.71,-2.1,12.88231734,12.426,-2.643,12.7039728,0.286,-0.263,0.388542147,12.14,-2.38,12.37109534
08/04/2020 01:30,12.996,-2.3575,13.20809684,0.286,-0.2575,0.384840551,12.71,-2.1,12.88231734,12.426,-2.6375,12.70282969,0.286,-0.2575,0.384840551,12.14,-2.38,12.37109534
08/04/2020 02:00,13.276,-2.455,13.50108148,0.286,-0.285,0.403758591,12.99,-2.17,13.1700038,12.686,-2.665,12.96290172,0.286,-0.285,0.403758591,12.4,-2.38,12.62633755
08/04/2020 02:30,13.126,-2.515,13.36477089,0.286,-0.295,0.410878327,12.84,-2.22,13.03050268,12.556,-2.765,12.85684102,0.286,-0.295,0.410878327,12.27,-2.47,12.51614158
08/04/2020 03:00,12.886,-2.459,13.11852419,0.286,-0.289,0.406591933,12.6,-2.17,12.78549569,12.316,-2.639,12.5955618,0.286,-0.289,0.406591933,12.03,-2.35,12.25738145
08/04/2020 03:30,12.656,-2.38,12.87783895,0.286,-0.3,0.41448281,12.37,-2.08,12.54365577,12.116,-2.58,12.38764933,0.286,-0.3,0.41448281,11.83,-2.28,12.04770933
08/04/2020 04:00,12.4855,-2.3155,12.69839559,0.2855,-0.3055,0.418139331,12.2,-2.01,12.36446926,11.9155,-2.6855,12.21437884,0.2855,-0.3055,0.418139331,11.63,-2.38,11.87102776
08/04/2020 04:30,12.296,-2.318,12.51258327,0.286,-0.308,0.42030941,12.01,-2.01,12.17703576,11.686,-2.788,12.0139727,0.286,-0.308,0.42030941,11.4,-2.48,11.66663619
08/04/2020 05:00,12.296,-2.3185,12.5126759,0.286,-0.3085,0.420675944,12.01,-2.01,12.17703576,11.686,-2.7885,12.01408874,0.286,-0.3085,0.420675944,11.4,-2.48,11.66663619
08/04/2020 05:30,12.246,-2.397,12.47838631,0.286,-0.307,0.419577168,11.96,-2.09,12.14123964,11.686,-2.787,12.01374067,0.286,-0.307,0.419577168,11.4,-2.48,11.66663619
08/04/2020 06:00,12.3655,-2.4055,12.59730211,0.2855,-0.3155,0.425500294,12.08,-2.09,12.25946573,11.7655,-2.7955,12.09304802,0.2855,-0.3155,0.425500294,11.48,-2.48,11.74482013
08/04/2020 06:30,12.896,-2.155,13.07481705,0.286,-0.325,0.432921471,12.61,-1.83,12.74209559,12.316,-2.625,12.59263598,0.286,-0.325,0.432921471,12.03,-2.3,12.2478937
08/04/2020 07:00,13.346,-1.9805,13.49214943,0.286,-0.3205,0.429553547,13.06,-1.66,13.16507501,12.796,-2.4305,13.024782,0.286,-0.3205,0.429553547,12.51,-2.11,12.68669382
08/04/2020 07:30,13.936,-1.795,14.05112526,0.286,-0.305,0.418116013,13.65,-1.49,13.73108153,13.386,-2.295,13.58131146,0.286,-0.305,0.418116013,13.1,-1.99,13.25028679
08/04/2020 08:00,14.5885,-2.028,14.72878529,0.2885,-0.308,0.422014514,14.3,-1.72,14.40306912,14.0685,-1.868,14.19197366,0.2885,-0.308,0.422014514,13.78,-1.56,13.86802077
08/04/2020 08:30,15.3905,-1.6005,15.47349639,0.2905,-0.3205,0.432562712,15.1,-1.28,15.15415455,14.7205,-1.8805,14.84012805,0.2905,-0.3205,0.432562712,14.43,-1.56,14.51407937
08/04/2020 09:00,15.825,-1.248,15.87413396,0.295,-0.318,0.433761455,15.53,-0.93,15.55782118,15.135,-1.668,15.22663617,0.295,-0.318,0.433761455,14.84,-1.35,14.90127847
08/04/2020 09:30,16.3205,-1.2075,16.36510851,0.2905,-0.2775,0.401741833,16.03,-0.93,16.05695488,15.7405,-1.7075,15.83284234,0.2905,-0.2775,0.401741833,15.45,-1.43,15.51603687
08/04/2020 10:00,16.6525,-1.144,16.69174923,0.2925,-0.264,0.394020621,16.36,-0.88,16.38365039,16.0825,-1.644,16.16630886,0.2925,-0.264,0.394020621,15.79,-1.38,15.85018927
08/04/2020 10:30,16.8395,-1.138,16.87790876,0.2995,-0.258,0.395302732,16.54,-0.88,16.56339337,16.0895,-1.638,16.1726638,0.2995,-0.258,0.395302732,15.79,-1.38,15.85018927
08/04/2020 11:00,16.9215,-0.9945,16.95069888,0.0715,-0.2645,0.273993613,16.85,-0.73,16.86580564,16.1215,-1.5045,16.19154973,0.0715,-0.2645,0.273993613,16.05,-1.24,16.09782905
08/04/2020 11:30,17.0665,-0.9975,17.095626,0.2865,-0.2675,0.391967473,16.78,-0.73,16.79587152,16.3365,-1.5075,16.40590712,0.2865,-0.2675,0.391967473,16.05,-1.24,16.09782905
08/04/2020 12:00,17.1895,-0.92,17.21410208,0.1895,-0.24,0.305794457,17,-0.68,17.01359456,16.4695,-1.42,16.53060284,0.1895,-0.24,0.305794457,16.28,-1.18,16.32270811
08/04/2020 12:30,17.4165,-0.9315,17.44139228,0.1065,-0.2515,0.273119937,17.31,-0.68,17.32335129,16.5365,-1.4315,16.59834403,0.1065,-0.2515,0.273119937,16.43,-1.18,16.47231921
08/04/2020 13:00,17.2245,-0.9165,17.24886583,0.0445,-0.2365,0.240650161,17.18,-0.68,17.19345224,16.1945,-1.4165,16.25633115,0.0445,-0.2365,0.240650161,16.15,-1.18,16.19305098
08/04/2020 13:30,16.8215,-1.003,16.85137595,0.0415,-0.263,0.266254108,16.78,-0.74,16.79630912,15.8215,-1.513,15.89367897,0.0415,-0.263,0.266254108,15.78,-1.25,15.82943145
08/04/2020 14:00,16.821,-0.9715,16.84903123,0.041,-0.2915,0.294369241,16.78,-0.68,16.79377266,15.821,-1.4115,15.88384,0.041,-0.2915,0.294369241,15.78,-1.12,15.81969658
08/04/2020 14:30,16.622,-1.0935,16.65792983,0.042,-0.3035,0.306392314,16.58,-0.79,16.5988102,15.592,-1.4235,15.65684567,0.042,-0.3035,0.306392314,15.55,-1.12,15.59028223
08/04/2020 15:00,16.5445,-1.23,16.59015914,0.2745,-0.28,0.392109997,16.27,-0.95,16.2977115,15.5345,-1.48,15.60484188,0.2745,-0.28,0.392109997,15.26,-1.2,15.30710946
08/04/2020 15:30,16.393,-1.288,16.44352131,0.183,-0.238,0.300221585,16.21,-1.05,16.24397119,15.503,-1.558,15.58109024,0.183,-0.238,0.300221585,15.32,-1.32,15.37676169
08/04/2020 16:00,16.252,-1.413,16.31330969,0.042,-0.243,0.24660292,16.21,-1.17,16.25216909,15.362,-1.633,15.44855116,0.042,-0.243,0.24660292,15.32,-1.39,15.38292885
08/04/2020 16:30,16.5045,-1.424,16.5658171,0.0345,-0.254,0.256332304,16.47,-1.17,16.51150508,15.5845,-1.774,15.68514317,0.0345,-0.254,0.256332304,15.55,-1.52,15.62411277
08/04/2020 17:00,16.6535,-1.417,16.71367558,0.0335,-0.247,0.249261409,16.62,-1.17,16.66113141,15.8335,-1.947,15.95275936,0.0335,-0.247,0.249261409,15.8,-1.7,15.89119253
08/04/2020 17:30,17.133,-1.305,17.18262826,0.033,-0.235,0.23730571,17.1,-1.07,17.1334439,16.403,-1.875,16.50981629,0.033,-0.235,0.23730571,16.37,-1.64,16.45194517
08/04/2020 18:00,17.418,-1.2975,17.46625977,0.028,-0.2275,0.229216601,17.39,-1.07,17.42288725,16.758,-1.7275,16.84680445,0.028,-0.2275,0.229216601,16.73,-1.5,16.79710987
08/04/2020 18:30,17.298,-1.47,17.36034861,0.018,-0.22,0.220735135,17.28,-1.25,17.32515224,16.748,-1.77,16.84127085,0.018,-0.22,0.220735135,16.73,-1.55,16.80164873
08/04/2020 19:00,17.286,-1.467,17.3481378,0.096,-0.217,0.237286746,17.19,-1.25,17.23538801,16.826,-1.867,16.92926357,0.096,-0.217,0.237286746,16.73,-1.65,16.81116891
08/04/2020 19:30,17.2345,-1.398,17.29110737,0.2645,-0.218,0.342759756,16.97,-1.18,17.01097587,16.7545,-1.978,16.87085517,0.2645,-0.218,0.342759756,16.49,-1.76,16.58365762
08/04/2020 20:00,17.2345,-1.406,17.29175602,0.2645,-0.226,0.347902644,16.97,-1.18,17.01097587,16.8245,-1.936,16.93552173,0.2645,-0.226,0.347902644,16.56,-1.71,16.64805394
08/04/2020 20:30,17.6445,-1.3675,17.69741327,0.2645,-0.2575,0.369142926,17.38,-1.11,17.41540984,17.2045,-2.0975,17.33188756,0.2645,-0.2575,0.369142926,16.94,-1.84,17.03963615
08/04/2020 21:00,17.3175,-1.5335,17.38526469,0.1575,-0.2835,0.324312349,17.16,-1.25,17.20546715,16.8675,-2.2535,17.01736814,0.1575,-0.2835,0.324312349,16.71,-1.97,16.82572435
08/04/2020 21:30,16.96,-1.5455,17.03027217,0,-0.2955,0.2955,16.96,-1.25,17.00600188,16.48,-2.2655,16.63498994,0,-0.2955,0.2955,16.48,-1.97,16.5973281
08/04/2020 22:00,16.215,-1.6605,16.29980016,0.085,-0.3005,0.31229033,16.13,-1.36,16.18723262,15.725,-2.3505,15.89970048,0.085,-0.3005,0.31229033,15.64,-2.05,15.77377888
08/04/2020 22:30,15.612,-1.8135,15.71697573,0.262,-0.3135,0.40856609,15.35,-1.5,15.42311577,15.142,-2.4835,15.34431283,0.262,-0.3135,0.40856609,14.88,-2.17,15.03739672
08/04/2020 23:00,14.8415,-1.9245,14.96575499,0.2615,-0.3145,0.409014058,14.58,-1.61,14.66862298,14.4015,-2.4845,14.61423766,0.2615,-0.3145,0.409014058,14.14,-2.17,14.30554088
08/04/2020 23:30,13.812,-5.5125,14.87141554,0.262,-0.3025,0.400187768,13.55,-5.21,14.51711404,13.952,1.1475,13.99910927,0.262,-0.3025,0.400187768,13.69,1.45,13.76657546
09/04/2020 00:00,13.452,-2.2575,13.64011035,0.262,-0.2975,0.396421808,13.19,-1.96,13.33483033,12.982,-2.5875,13.23735171,0.262,-0.2975,0.396421808,12.72,-2.29,12.92449225
09/04/2020 00:30,12.992,-2.3185,13.19725374,0.262,-0.3085,0.404742202,12.73,-2.01,12.88770732,12.422,-2.7385,12.72027776,0.262,-0.3085,0.404742202,12.16,-2.43,12.40042338
09/04/2020 01:00,12.7015,-2.155,12.88301701,0.2615,-0.295,0.394217262,12.44,-1.86,12.57828287,12.1315,-2.725,12.43378129,0.2615,-0.295,0.394217262,11.87,-2.43,12.11617927
09/04/2020 01:30,12.782,-2.251,12.97869504,0.262,-0.281,0.384193961,12.52,-1.97,12.6740404,12.192,-2.791,12.50737962,0.262,-0.281,0.384193961,11.93,-2.51,12.19118534
09/04/2020 02:00,13.2215,-2.25,13.41158314,0.2615,-0.28,0.383121717,12.96,-1.97,13.10887104,12.5615,-2.79,12.86760981,0.2615,-0.28,0.383121717,12.3,-2.51,12.55348955
09/04/2020 02:30,13.0015,-2.2505,13.1948381,0.2615,-0.2805,0.383487288,12.74,-1.97,12.89141187,12.3215,-2.7905,12.63353682,0.2615,-0.2805,0.383487288,12.06,-2.51,12.31842928
09/04/2020 03:00,12.7815,-2.3355,12.9931252,0.2615,-0.2955,0.394591561,12.52,-2.04,12.68510938,12.1015,-2.8855,12.44075611,0.2615,-0.2955,0.394591561,11.84,-2.59,12.11997112
09/04/2020 03:30,12.5315,-2.2065,12.72427344,0.2615,-0.2965,0.395340992,12.27,-1.91,12.41776953,11.8415,-2.7265,12.15133427,0.2615,-0.2965,0.395340992,11.58,-2.43,11.8322145
09/04/2020 04:00,12.332,-2.208,12.52810792,0.262,-0.298,0.396797177,12.07,-1.91,12.22018821,11.622,-2.728,11.93787536,0.262,-0.298,0.396797177,11.36,-2.43,11.61699187
09/04/2020 04:30,12.1115,-2.4615,12.3591025,0.2615,-0.3015,0.399104623,11.85,-2.16,12.04525218,11.3515,-2.9715,11.73398332,0.2615,-0.3015,0.399104623,11.09,-2.67,11.40688389
09/04/2020 05:00,12.0115,-2.4605,12.26092136,0.2615,-0.3005,0.398349721,11.75,-2.16,11.94688662,11.2815,-2.9705,11.66602385,0.2615,-0.3005,0.398349721,11.02,-2.67,11.33884033
09/04/2020 05:30,11.9615,-2.397,12.199307,0.2615,-0.297,0.395716123,11.7,-2.1,11.88696765,11.2815,-2.967,11.66513314,0.2615,-0.297,0.395716123,11.02,-2.67,11.33884033
09/04/2020 06:00,11.9615,-2.3895,12.19783557,0.2615,-0.2895,0.390118572,11.7,-2.1,11.88696765,11.3815,-2.9595,11.75998225,0.2615,-0.2895,0.390118572,11.12,-2.67,11.43605264
09/04/2020 06:30,12.6715,-2.1455,12.85185133,0.2615,-0.2955,0.394591561,12.41,-1.85,12.54713513,12.0815,-2.7155,12.38291494,0.2615,-0.2955,0.394591561,11.82,-2.42,12.0651896
09/04/2020 07:00,13.1915,-1.888,13.32592272,0.2615,-0.278,0.381662482,12.93,-1.61,13.02985034,12.5815,-2.428,12.81363829,0.2615,-0.278,0.381662482,12.32,-2.15,12.50619447
09/04/2020 07:30,13.8725,-1.655,13.9708726,0.2625,-0.255,0.365966187,13.61,-1.4,13.6818164,13.2525,-2.245,13.44130876,0.2625,-0.255,0.365966187,12.99,-1.99,13.14154481
09/04/2020 08:00,14.514,-1.609,14.60291331,0.264,-0.259,0.369833746,14.25,-1.35,14.31380453,13.804,-2.249,13.9860079,0.264,-0.259,0.369833746,13.54,-1.99,13.68545578
09/04/2020 08:30,15.344,-1.31,15.39981935,0.264,-0.27,0.377618855,15.08,-1.04,15.11581953,14.544,-1.95,14.67414175,0.264,-0.27,0.377618855,14.28,-1.68,14.37848393
09/04/2020 09:00,15.7095,-1.25,15.75915259,0.2695,-0.27,0.381484272,15.44,-0.98,15.47106978,14.9895,-1.89,15.10818355,0.2695,-0.27,0.381484272,14.72,-1.62,14.80887572
09/04/2020 09:30,16.0365,-1.1135,16.07511165,0.2765,-0.2735,0.388914515,15.76,-0.84,15.78236991,15.1665,-1.7635,15.26868215,0.2765,-0.2735,0.388914515,14.89,-1.49,14.96436434
09/04/2020 10:00,16.1865,-1.103,16.22403745,0.2865,-0.263,0.388910337,15.9,-0.84,15.92217322,15.3265,-1.753,15.42642574,0.2865,-0.263,0.388910337,15.04,-1.49,15.1136263
09/04/2020 10:30,16.138,-1.157,16.1794219,0.308,-0.267,0.407618694,15.83,-0.89,15.85499921,15.198,-1.757,15.29922393,0.308,-0.267,0.407618694,14.89,-1.49,14.96436434
