Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/04/2020 11:00,16.204,-1.16,16.24546755,0.274,-0.27,0.384676487,15.93,-0.89,15.95484253,15.074,-1.66,15.16512697,0.274,-0.27,0.384676487,14.8,-1.39,14.86513034
09/04/2020 11:30,16.2915,-0.9755,16.32067929,0.0315,-0.2855,0.287232484,16.26,-0.69,16.27463364,15.2815,-1.5055,15.35548021,0.0315,-0.2855,0.287232484,15.25,-1.22,15.29872217
09/04/2020 12:00,16.4175,-1.0495,16.4510108,0.0375,-0.2895,0.291918653,16.38,-0.76,16.39762178,15.3475,-1.5995,15.43062398,0.0375,-0.2895,0.291918653,15.31,-1.31,15.36594286
09/04/2020 12:30,16.418,-1.055,16.45186157,0.038,-0.295,0.297437388,16.38,-0.76,16.39762178,15.418,-1.605,15.50131443,0.038,-0.295,0.297437388,15.38,-1.31,15.43568917
09/04/2020 13:00,16.579,-1.0605,16.61288359,0.039,-0.3005,0.303020214,16.54,-0.76,16.55745149,15.509,-1.6105,15.5923953,0.039,-0.3005,0.303020214,15.47,-1.31,15.52536634
09/04/2020 13:30,16.3225,-1.22,16.36803001,0.2625,-0.31,0.406209613,16.06,-0.91,16.08576078,15.2425,-1.76,15.34377419,0.2625,-0.31,0.406209613,14.98,-1.45,15.05001329
09/04/2020 14:00,16.143,-1.155,16.18426625,0.203,-0.345,0.400292393,15.94,-0.81,15.96056703,15.073,-1.695,15.16800429,0.203,-0.345,0.400292393,14.87,-1.35,14.93115535
09/04/2020 14:30,16.02,-1.3195,16.07424898,1.85,-0.5895,1.941651423,14.17,-0.73,14.18879135,14.8,-1.8495,14.91511483,1.85,-0.5895,1.941651423,12.95,-1.26,13.01115291
09/04/2020 15:00,15.7295,-1.204,15.77551223,0.0495,-0.374,0.377261514,15.68,-0.83,15.70195211,14.6495,-1.714,14.74942868,0.0495,-0.374,0.377261514,14.6,-1.34,14.66136419
09/04/2020 15:30,15.8205,-1.1595,15.86293354,0.0405,-0.3295,0.331979668,15.78,-0.83,15.80181319,14.7905,-1.6695,14.88442543,0.0405,-0.3295,0.331979668,14.75,-1.34,14.81074272
09/04/2020 16:00,15.9135,-1.2375,15.96154405,0.0335,-0.2975,0.299380193,15.88,-0.94,15.90779683,14.8835,-1.7975,14.99165029,0.0335,-0.2975,0.299380193,14.85,-1.5,14.92556532
09/04/2020 16:30,15.982,-1.3515,16.03904225,0.032,-0.3015,0.30319342,15.95,-1.05,15.98452377,15.082,-1.9315,15.20517728,0.032,-0.3015,0.30319342,15.05,-1.63,15.13801176
09/04/2020 17:00,16.2085,-1.3525,16.26483103,0.0285,-0.3025,0.303839596,16.18,-1.05,16.21403404,15.3585,-1.8225,15.46625451,0.0285,-0.3025,0.303839596,15.33,-1.52,15.40517121
09/04/2020 17:30,16.6335,-1.3395,16.68734798,0.0235,-0.2895,0.290452234,16.61,-1.05,16.64315475,15.8335,-1.8095,15.93656213,0.0235,-0.2895,0.290452234,15.81,-1.52,15.88289961
09/04/2020 18:00,16.8575,-1.3005,16.9075902,0.0175,-0.2505,0.251110533,16.84,-1.05,16.87270281,16.1675,-1.8405,16.27192356,0.0175,-0.2505,0.251110533,16.15,-1.59,16.2280806
09/04/2020 18:30,16.915,-1.4965,16.98106997,0.275,-0.2265,0.356268508,16.64,-1.27,16.68839417,16.345,-1.8965,16.45465701,0.275,-0.2265,0.356268508,16.07,-1.67,16.15654047
09/04/2020 19:00,16.7635,-1.3755,16.81983747,0.1235,-0.2455,0.274813573,16.64,-1.13,16.67832426,16.1935,-1.9755,16.31355395,0.1235,-0.2455,0.274813573,16.07,-1.73,16.16285247
09/04/2020 19:30,16.732,-1.503,16.79937002,0.002,-0.243,0.24300823,16.73,-1.26,16.77738061,16.162,-2.053,16.29187076,0.002,-0.243,0.24300823,16.16,-1.81,16.26104855
09/04/2020 20:00,16.551,-1.567,16.62501398,0.181,-0.227,0.290327401,16.37,-1.34,16.42475266,16.011,-2.147,16.15430995,0.181,-0.227,0.290327401,15.83,-1.92,15.94601204
09/04/2020 20:30,16.787,-1.669,16.86976378,0.287,-0.229,0.367164813,16.5,-1.44,16.56271717,16.267,-2.219,16.41765056,0.287,-0.229,0.367164813,15.98,-1.99,16.10343131
09/04/2020 21:00,16.7095,-1.8205,16.80837918,0.2895,-0.2305,0.370054726,16.42,-1.59,16.49680272,16.1695,-2.3405,16.33801305,0.2895,-0.2305,0.370054726,15.88,-2.11,16.01956616
09/04/2020 21:30,16.486,-1.7495,16.57856888,0.286,-0.2695,0.392971055,16.2,-1.48,16.26746446,15.896,-2.2795,16.05860941,0.286,-0.2695,0.392971055,15.61,-2.01,15.73887544
09/04/2020 22:00,15.7965,-1.9005,15.91041522,0.2865,-0.2805,0.400951992,15.51,-1.62,15.59437399,15.2565,-2.4305,15.44888742,0.2865,-0.2805,0.400951992,14.97,-2.15,15.12360407
09/04/2020 22:30,15.1365,-1.9985,15.2678628,0.2865,-0.2885,0.406588859,14.85,-1.71,14.94813032,14.6465,-2.4985,14.85807742,0.2865,-0.2885,0.406588859,14.36,-2.21,14.52906398
09/04/2020 23:00,14.4765,-2.1465,14.63477074,0.2865,-0.2965,0.412303893,14.19,-1.85,14.31008735,14.0065,-2.5065,14.22900504,0.2865,-0.2965,0.412303893,13.72,-2.21,13.89685216
09/04/2020 23:30,13.836,-2.071,13.99013713,0.286,-0.311,0.422512722,13.55,-1.76,13.6638245,13.276,-2.651,13.53809355,0.286,-0.311,0.422512722,12.99,-2.34,13.19907951
10/04/2020 00:00,13.286,-2.217,13.46970248,0.286,-0.297,0.412316626,13,-1.92,13.14101975,12.716,-2.637,12.98654785,0.286,-0.297,0.412316626,12.43,-2.34,12.64833981
10/04/2020 00:30,12.7465,-2.4095,12.97223776,0.2865,-0.2895,0.40729903,12.46,-2.12,12.63906642,12.1465,-2.8095,12.46718703,0.2865,-0.2895,0.40729903,11.86,-2.52,12.12476804
10/04/2020 01:00,12.616,-2.316,12.82682003,0.286,-0.276,0.397456916,12.33,-2.04,12.49761977,11.956,-2.726,12.26283051,0.286,-0.276,0.397456916,11.67,-2.45,11.92440355
10/04/2020 01:30,12.546,-2.5005,12.7927564,0.286,-0.2805,0.40059487,12.26,-2.22,12.45937398,11.886,-2.7305,12.19559864,0.286,-0.2805,0.40059487,11.6,-2.45,11.8559057
10/04/2020 02:00,12.706,-2.49,12.94768458,0.286,-0.27,0.393314124,12.42,-2.22,12.61684588,12.026,-2.72,12.32976383,0.286,-0.27,0.393314124,11.74,-2.45,11.99291874
10/04/2020 02:30,12.416,-2.492,12.66361402,0.286,-0.272,0.394689752,12.13,-2.22,12.33147599,11.686,-2.902,12.0409385,0.286,-0.272,0.394689752,11.4,-2.63,11.69944016
10/04/2020 03:00,12.136,-2.5025,12.3913277,0.286,-0.2825,0.401997823,11.85,-2.22,12.0561561,11.376,-2.9125,11.74291413,0.286,-0.2825,0.401997823,11.09,-2.63,11.39758746
10/04/2020 03:30,11.856,-2.494,12.11547655,0.286,-0.274,0.396070701,11.57,-2.22,11.78105683,11.106,-2.794,11.45205973,0.286,-0.274,0.396070701,10.82,-2.52,11.10958145
10/04/2020 04:00,11.756,-2.4985,12.01857056,0.286,-0.2785,0.399197007,11.47,-2.22,11.68286352,10.976,-2.7985,11.32714343,0.286,-0.2785,0.399197007,10.69,-2.52,10.98300961
10/04/2020 04:30,11.646,-2.496,11.91047153,0.286,-0.276,0.397456916,11.36,-2.22,11.57488661,10.806,-2.876,11.18217385,0.286,-0.276,0.397456916,10.52,-2.6,10.83653081
10/04/2020 05:00,11.646,-2.6025,11.93324441,0.286,-0.2825,0.401997823,11.36,-2.32,11.59448145,10.806,-2.9425,11.19946169,0.286,-0.2825,0.401997823,10.52,-2.66,10.8510829
10/04/2020 05:30,11.506,-2.612,11.79875332,0.286,-0.292,0.40872974,11.22,-2.32,11.45734699,10.686,-2.952,11.08624824,0.286,-0.292,0.40872974,10.4,-2.66,10.73478458
10/04/2020 06:00,11.586,-2.5275,11.8584844,0.286,-0.2875,0.405527126,11.3,-2.24,11.51987847,10.746,-2.8775,11.12459088,0.286,-0.2875,0.405527126,10.46,-2.59,10.77588511
10/04/2020 06:30,11.9955,-2.387,12.23069046,0.2855,-0.297,0.411969962,11.71,-2.09,11.89504939,11.1455,-2.797,11.4911,0.2855,-0.297,0.411969962,10.86,-2.5,11.14403877
10/04/2020 07:00,12.126,-2.309,12.34387933,0.286,-0.299,0.413759592,11.84,-2.01,12.00940048,11.276,-2.749,11.60625594,0.286,-0.299,0.413759592,10.99,-2.45,11.25977797
10/04/2020 07:30,12.7175,-2.1745,12.90206404,0.2875,-0.2945,0.411565912,12.43,-1.88,12.57136826,11.8275,-2.6245,12.11518702,0.2875,-0.2945,0.411565912,11.54,-2.33,11.77287136
10/04/2020 08:00,13.0785,-2.0925,13.24483743,0.2885,-0.2825,0.403780262,12.79,-1.81,12.91743783,12.1885,-2.5625,12.45495638,0.2885,-0.2825,0.403780262,11.9,-2.28,12.11645163
10/04/2020 08:30,13.5715,-3.0325,13.90617375,0.2915,-0.2825,0.405929181,13.28,-2.75,13.56174399,12.8515,-1.3425,12.9214302,0.2915,-0.2825,0.405929181,12.56,-1.06,12.60464994
10/04/2020 09:00,13.8515,-5.3375,14.84429043,0.2815,-0.2475,0.374831295,13.57,-5.09,14.4932053,13.4815,1.2625,13.54048553,0.2815,-0.2475,0.374831295,13.2,1.51,13.28608671
10/04/2020 09:30,14.281,-5.247,15.21440009,0.011,-0.257,0.257235301,14.27,-4.99,15.11730796,13.881,1.403,13.95172283,0.011,-0.257,0.257235301,13.87,1.66,13.9689835
10/04/2020 10:00,14.8065,-1.781,14.91322914,0.0165,-0.241,0.241564174,14.79,-1.54,14.86995965,13.8165,-1.961,13.9549702,0.0165,-0.241,0.241564174,13.8,-1.72,13.90677533
10/04/2020 10:30,14.9075,-1.629,14.99623944,0.0275,-0.249,0.250513972,14.88,-1.38,14.94385492,13.9275,-2.149,14.09231909,0.0275,-0.249,0.250513972,13.9,-1.9,14.02925515
10/04/2020 11:00,14.795,-3.4065,15.18210352,0.085,-0.3465,0.356773387,14.71,-3.06,15.02490266,14.195,-0.0765,14.19520614,0.085,-0.3465,0.356773387,14.11,0.27,14.11258304
10/04/2020 11:30,14.857,-3.6205,15.29177783,0.287,-0.4005,0.492716196,14.57,-3.22,14.92157163,14.277,0.3095,14.28035431,0.287,-0.4005,0.492716196,13.99,0.71,14.00800485
10/04/2020 12:00,15.0375,-1.244,15.08886816,0.3575,-0.414,0.54699383,14.68,-0.83,14.70344517,14.0175,-2.344,14.21213011,0.3575,-0.414,0.54699383,13.66,-1.93,13.79566961
10/04/2020 12:30,15.226,-1.478,15.29756713,0.126,-0.388,0.407946075,15.1,-1.09,15.13928994,14.156,-2.038,14.30195022,0.126,-0.388,0.407946075,14.03,-1.65,14.12669105
10/04/2020 13:00,15.433,-1.4765,15.50346868,0.103,-0.3865,0.399989062,15.33,-1.09,15.36870196,14.303,-2.0365,14.44725376,0.103,-0.3865,0.399989062,14.2,-1.65,14.29554126
10/04/2020 13:30,15.839,-1.64,15.923678,0.169,-0.41,0.443464767,15.67,-1.23,15.71819964,14.049,-2.06,14.19922537,0.169,-0.41,0.443464767,13.88,-1.65,13.97772871
10/04/2020 14:00,15.195,-1.524,15.27123443,0.245,-0.374,0.447102896,14.95,-1.15,14.99416553,14.045,-2.084,14.1987704,0.245,-0.374,0.447102896,13.8,-1.71,13.90554206
10/04/2020 14:30,14.934,-1.54,15.01319273,0.094,-0.39,0.401168294,14.84,-1.15,14.88449193,13.824,-2.1,13.98259547,0.094,-0.39,0.401168294,13.73,-1.71,13.83607603
10/04/2020 15:00,14.812,-1.5675,14.89471048,0.152,-0.4175,0.444308733,14.66,-1.15,14.70503655,13.732,-2.1275,13.8958296,0.152,-0.4175,0.444308733,13.58,-1.71,13.68723858
10/04/2020 15:30,14.9265,-1.5535,15.00712379,0.1365,-0.4035,0.425963027,14.79,-1.15,14.83464189,13.8365,-2.1935,14.00928886,0.1365,-0.4035,0.425963027,13.7,-1.79,13.8164431
10/04/2020 16:00,14.91,-1.5535,14.99071253,0.12,-0.4035,0.420965854,14.79,-1.15,14.83464189,13.82,-2.1935,13.99299261,0.12,-0.4035,0.420965854,13.7,-1.79,13.8164431
10/04/2020 16:30,15.289,-1.523,15.36466889,0.079,-0.373,0.38127418,15.21,-1.15,15.25341273,14.249,-2.163,14.41223681,0.079,-0.373,0.38127418,14.17,-1.79,14.28261181
10/04/2020 17:00,15.68,-1.6135,15.76279741,0.07,-0.3635,0.370178673,15.61,-1.25,15.65996807,14.73,-2.0835,14.87662167,0.07,-0.3635,0.370178673,14.66,-1.72,14.76055555
10/04/2020 17:30,16.167,-1.567,16.24276387,0.057,-0.377,0.381284671,16.11,-1.19,16.15389117,15.277,-2.217,15.4370275,0.057,-0.377,0.381284671,15.22,-1.84,15.33081863
10/04/2020 18:00,16.289,-1.5255,16.36027724,0.099,-0.4155,0.42713142,16.19,-1.11,16.22800666,15.529,-2.2555,15.69194447,0.099,-0.4155,0.42713142,15.43,-1.84,15.53932109
10/04/2020 18:30,16.1555,-1.5885,16.2334073,0.1055,-0.4185,0.43159298,16.05,-1.17,16.09258836,15.5355,-2.2585,15.69880831,0.1055,-0.4185,0.43159298,15.43,-1.84,15.53932109
10/04/2020 19:00,16.0005,-1.6435,16.08468503,0.0805,-0.4135,0.421262982,15.92,-1.23,15.96744501,15.4005,-2.3335,15.57628398,0.0805,-0.4135,0.421262982,15.32,-1.92,15.43984456
10/04/2020 19:30,15.9765,-1.723,16.06914065,0.0565,-0.403,0.406941335,15.92,-1.32,15.97462989,15.3765,-2.423,15.56623529,0.0565,-0.403,0.406941335,15.32,-2.02,15.45259849
10/04/2020 20:00,15.712,-1.8455,15.82001309,0.012,-0.3555,0.355702474,15.7,-1.49,15.77054533,15.152,-2.5355,15.36267764,0.012,-0.3555,0.355702474,15.14,-2.18,15.2961433
10/04/2020 20:30,16.1115,-1.792,16.21085119,0.0015,-0.302,0.302003725,16.11,-1.49,16.17875768,15.5515,-2.482,15.74831662,0.0015,-0.302,0.302003725,15.55,-2.18,15.70206674
10/04/2020 21:00,16.1115,-1.9385,16.22769899,0.0015,-0.2885,0.288503899,16.11,-1.65,16.19427677,15.5515,-2.6085,15.76874835,0.0015,-0.2885,0.288503899,15.55,-2.32,15.722115
10/04/2020 21:30,15.48,-2.216,15.63780854,0,-0.236,0.236,15.48,-1.98,15.60611419,14.92,-2.726,15.16698638,0,-0.236,0.236,14.92,-2.49,15.12635118
10/04/2020 22:00,15.15,-2.233,15.3136798,0,-0.253,0.253,15.15,-1.98,15.27883831,14.5,-2.833,14.77416289,0,-0.253,0.253,14.5,-2.58,14.72774253
10/04/2020 22:30,14.71,-2.326,14.89276254,0,-0.266,0.266,14.71,-2.06,14.85354167,13.99,-2.846,14.27654776,0,-0.266,0.266,13.99,-2.58,14.22590946
10/04/2020 23:00,14.02,-2.4185,14.22707075,0,-0.2985,0.2985,14.02,-2.12,14.17937939,13.28,-2.8785,13.58838336,0,-0.2985,0.2985,13.28,-2.58,13.52829627
10/04/2020 23:30,13.49,-2.2175,13.67104262,0,-0.2875,0.2875,13.49,-1.93,13.62736218,12.74,-3.1575,13.1254488,0,-0.2875,0.2875,12.74,-2.87,13.05926874
11/04/2020 00:00,13.02,-2.4905,13.25605485,0,-0.2905,0.2905,13.02,-2.2,13.20455982,12.22,-2.9105,12.56182352,0,-0.2905,0.2905,12.22,-2.62,12.49771179
11/04/2020 00:30,12.64,-2.5805,12.90072014,0,-0.2905,0.2905,12.64,-2.29,12.84576584,11.78,-2.9705,12.14875591,0,-0.2905,0.2905,11.78,-2.68,12.08100989
11/04/2020 01:00,12.32,-2.568,12.58479336,0,-0.278,0.278,12.32,-2.29,12.53102151,11.47,-2.958,11.84528024,0,-0.278,0.278,11.47,-2.68,11.77893459
11/04/2020 01:30,12.32,-2.564,12.58397775,0,-0.274,0.274,12.32,-2.29,12.53102151,11.47,-2.954,11.844282,0,-0.274,0.274,11.47,-2.68,11.77893459
11/04/2020 02:00,12.5,-2.5975,12.76702809,0,-0.2575,0.2575,12.5,-2.34,12.71713804,11.65,-2.9375,12.01463301,0,-0.2575,0.2575,11.65,-2.68,11.95428375
11/04/2020 02:30,12.33,-2.4975,12.5803977,0,-0.2975,0.2975,12.33,-2.2,12.52473153,11.51,-2.8575,11.8594016,0,-0.2975,0.2975,11.51,-2.56,11.79125523
11/04/2020 03:00,11.92,-2.623,12.20518451,0,-0.293,0.293,11.92,-2.33,12.14558768,11.19,-2.943,11.57053797,0,-0.293,0.293,11.19,-2.65,11.49950434
11/04/2020 03:30,11.7,-2.6105,11.98768995,0,-0.2805,0.2805,11.7,-2.33,11.92974853,10.96,-2.9305,11.34501786,0,-0.2805,0.2805,10.96,-2.65,11.27581926
11/04/2020 04:00,11.5,-2.6145,11.79345625,0,-0.2845,0.2845,11.5,-2.33,11.73366524,10.83,-2.9345,11.2205254,0,-0.2845,0.2845,10.83,-2.65,11.14950223
11/04/2020 04:30,11.38,-2.6195,11.67759308,0,-0.2895,0.2895,11.38,-2.33,11.61607937,10.72,-2.9395,11.11571231,0,-0.2895,0.2895,10.72,-2.65,11.04268536
11/04/2020 05:00,11.28,-2.623,11.58095544,0,-0.293,0.293,11.28,-2.33,11.51812919,10.72,-2.943,11.11663839,0,-0.293,0.293,10.72,-2.65,11.04268536
11/04/2020 05:30,11.22,-2.6275,11.5235479,0,-0.2975,0.2975,11.22,-2.33,11.45937607,10.63,-3.0075,11.04726012,0,-0.2975,0.2975,10.63,-2.71,10.97000456
11/04/2020 06:00,11.31,-2.6205,11.60961327,0,-0.2905,0.2905,11.31,-2.33,11.54751055,10.71,-3.0005,11.12236936,0,-0.2905,0.2905,10.71,-2.71,11.04754271
11/04/2020 06:30,11.52,-2.4425,11.7760862,0,-0.2825,0.2825,11.52,-2.16,11.72075083,10.89,-2.8925,11.26759319,0,-0.2825,0.2825,10.89,-2.61,11.19840167
11/04/2020 07:00,11.5205,-2.38,11.76377151,0.0005,-0.28,0.280000446,11.52,-2.1,11.70984201,10.8905,-2.82,11.24968401,0.0005,-0.28,0.280000446,10.89,-2.54,11.18229404
11/04/2020 07:30,12.102,-2.4095,12.33953379,0.002,-0.3095,0.309506462,12.1,-2.1,12.28087945,11.492,-2.6695,11.7979784,0.002,-0.3095,0.309506462,11.49,-2.36,11.7298636
11/04/2020 08:00,12.4835,-2.264,12.68713791,0.0035,-0.314,0.314019506,12.48,-1.95,12.6314251,11.8735,-2.794,12.19780465,0.0035,-0.314,0.314019506,11.87,-2.48,12.12630612
11/04/2020 08:30,13.127,-2.125,13.29788532,0.007,-0.315,0.315077768,13.12,-1.81,13.24426291,12.527,-2.665,12.80733985,0.007,-0.315,0.315077768,12.52,-2.35,12.73863807
11/04/2020 09:00,13.418,-2.1195,13.58436617,0.008,-0.3095,0.309603375,13.41,-1.81,13.53160005,12.768,-2.6595,13.04203835,0.008,-0.3095,0.309603375,12.76,-2.35,12.97459441
11/04/2020 09:30,13.8945,-1.9795,14.03479784,0.0145,-0.2795,0.279875865,13.88,-1.7,13.9837191,13.1145,-2.4595,13.34313496,0.0145,-0.2795,0.279875865,13.1,-2.18,13.2801506
11/04/2020 10:00,14.259,-1.946,14.39117775,0.019,-0.246,0.246732649,14.24,-1.7,14.34111572,13.449,-2.246,13.63525273,0.019,-0.246,0.246732649,13.43,-2,13.5781037
11/04/2020 10:30,14.473,-1.8885,14.59568982,0.023,-0.2385,0.239606448,14.45,-1.65,14.54389906,13.613,-2.1885,13.78779537,0.023,-0.2385,0.239606448,13.59,-1.95,13.72918789
11/04/2020 11:00,14.5545,-4.075,15.11420177,0.0245,-0.245,0.246221953,14.53,-3.83,15.0263036,14.1145,0.345,14.11871578,0.0245,-0.245,0.246221953,14.09,0.59,14.10234732
11/04/2020 11:30,14.9315,-1.817,15.04164822,0.0315,-0.217,0.219274372,14.9,-1.6,14.98565981,14.0515,-1.937,14.18437948,0.0315,-0.217,0.219274372,14.02,-1.72,14.12511239
11/04/2020 12:00,14.935,-1.6035,15.02083344,0.035,-0.2135,0.216349832,14.9,-1.39,14.96469512,14.005,-2.1435,14.16808446,0.035,-0.2135,0.216349832,13.97,-1.93,14.10268769
11/04/2020 12:30,14.9945,-1.684,15.08876689,0.0345,-0.214,0.21676312,14.96,-1.47,15.0320491,14.0545,-2.204,14.22626396,0.0345,-0.214,0.21676312,14.02,-1.99,14.16052612
11/04/2020 13:00,15.1535,-1.625,15.24038015,0.0435,-0.215,0.219356445,15.11,-1.41,15.17564496,14.1735,-2.155,14.33639171,0.0435,-0.215,0.219356445,14.13,-1.94,14.26255587
11/04/2020 13:30,15.034,-1.5795,15.1167449,0.044,-0.2295,0.233679802,14.99,-1.35,15.05066776,14.064,-2.0895,14.21837214,0.044,-0.2295,0.233679802,14.02,-1.86,14.14284271
11/04/2020 14:00,15.0345,-1.58,15.11729441,0.0445,-0.23,0.234265341,14.99,-1.35,15.05066776,14.0645,-2.15,14.2278832,0.0445,-0.23,0.234265341,14.02,-1.92,14.15085863
11/04/2020 14:30,14.852,-1.724,14.95172498,0.042,-0.264,0.267320033,14.81,-1.46,14.88179089,13.842,-2.284,14.02917032,0.042,-0.264,0.267320033,13.8,-2.02,13.94705704
11/04/2020 15:00,14.604,-1.7255,14.70558283,0.044,-0.2655,0.269121255,14.56,-1.46,14.63301746,13.594,-2.2855,13.78478677,0.044,-0.2655,0.269121255,13.55,-2.02,13.69974087
11/04/2020 15:30,14.6025,-1.723,14.70380003,0.0425,-0.263,0.266411805,14.56,-1.46,14.63301746,13.5925,-2.283,13.78289321,0.0425,-0.263,0.266411805,13.55,-2.02,13.69974087
11/04/2020 16:00,14.602,-1.732,14.70436085,0.042,-0.272,0.275223546,14.56,-1.46,14.63301746,13.642,-2.342,13.84157245,0.042,-0.272,0.275223546,13.6,-2.07,13.75663113
11/04/2020 16:30,14.756,-1.7935,14.86459479,0.036,-0.2735,0.275859113,14.72,-1.52,14.79827017,13.846,-2.4135,14.05477493,0.036,-0.2735,0.275859113,13.81,-2.14,13.97482379
11/04/2020 17:00,15.23,-1.8045,15.33652895,0.03,-0.2845,0.28607735,15.2,-1.52,15.27581094,14.38,-2.4245,14.58295581,0.03,-0.2845,0.28607735,14.35,-2.14,14.5086905
11/04/2020 17:30,15.882,-1.685,15.97113487,0.032,-0.285,0.286790865,15.85,-1.4,15.91170952,15.102,-2.335,15.28144722,0.032,-0.285,0.286790865,15.07,-2.05,15.20879351
11/04/2020 18:00,15.8765,-1.667,15.96377591,0.0265,-0.267,0.268311852,15.85,-1.4,15.91170952,15.2365,-2.317,15.4116651,0.0265,-0.267,0.268311852,15.21,-2.05,15.34752749
11/04/2020 18:30,15.8695,-1.7805,15.96907043,0.0195,-0.2505,0.251257836,15.85,-1.53,15.9236742,15.2295,-2.4305,15.42222424,0.0195,-0.2505,0.251257836,15.21,-2.18,15.36543198
11/04/2020 19:00,15.7165,-1.7795,15.81692108,0.0165,-0.2495,0.250044996,15.7,-1.53,15.77437479,15.1665,-2.4295,15.35985653,0.0165,-0.2495,0.250044996,15.15,-2.18,15.30604129
11/04/2020 19:30,15.71,-1.881,15.82220784,0.01,-0.251,0.251199124,15.7,-1.63,15.78438786,15.16,-2.541,15.37147621,0.01,-0.251,0.251199124,15.15,-2.29,15.32209516
11/04/2020 20:00,15.557,-2.0645,15.69338744,0.007,-0.2345,0.234604454,15.55,-1.83,15.65731139,15.067,-2.6445,15.29731575,0.007,-0.2345,0.234604454,15.06,-2.41,15.25161303
11/04/2020 20:30,15.92,-2.188,16.06965289,0,-0.238,0.238,15.92,-1.95,16.03898064,15.47,-2.498,15.67038302,0,-0.238,0.238,15.47,-2.26,15.63420929
11/04/2020 21:00,15.92,-2.2395,16.07674595,0,-0.2395,0.2395,15.92,-2,16.04513633,15.47,-2.5695,15.68193962,0,-0.2395,0.2395,15.47,-2.33,15.64448146
11/04/2020 21:30,15.49,-2.241,15.65126771,0,-0.241,0.241,15.49,-2,15.61858188,15.02,-2.571,15.23845271,0,-0.241,0.241,15.02,-2.33,15.19964802
11/04/2020 22:00,15.01,-2.3935,15.19963625,0,-0.2435,0.2435,15.01,-2.15,15.16319887,14.52,-2.6935,14.76771283,0,-0.2435,0.2435,14.52,-2.45,14.72524703
11/04/2020 22:30,14.47,-2.4545,14.67669821,0,-0.2445,0.2445,14.47,-2.21,14.63779355,13.97,-2.7645,14.24090447,0,-0.2445,0.2445,13.97,-2.52,14.19546759
11/04/2020 23:00,13.91,-2.459,14.12567807,0,-0.249,0.249,13.91,-2.21,14.08446662,13.42,-2.769,13.70269174,0,-0.249,0.249,13.42,-2.52,13.65455235
11/04/2020 23:30,13.33,-2.54,13.56983788,0,-0.26,0.26,13.33,-2.28,13.52358311,12.88,-2.87,13.19588193,0,-0.26,0.26,12.88,-2.61,13.14178451
12/04/2020 00:00,12.88,-2.54,13.12806155,0,-0.26,0.26,12.88,-2.28,13.08024465,12.45,-2.99,12.80400719,0,-0.26,0.26,12.45,-2.73,12.74579931
12/04/2020 00:30,12.49,-2.485,12.73480762,0,-0.265,0.265,12.49,-2.22,12.68575973,11.97,-3.095,12.36365338,0,-0.265,0.265,11.97,-2.83,12.29999187
12/04/2020 01:00,12.24,-2.482,12.48911222,0,-0.262,0.262,12.24,-2.22,12.43969453,11.71,-3.092,12.11134031,0,-0.262,0.262,11.71,-2.83,12.04711584
12/04/2020 01:30,12.24,-2.4825,12.48921159,0,-0.2625,0.2625,12.24,-2.22,12.43969453,11.65,-3.0925,12.05346657,0,-0.2625,0.2625,11.65,-2.83,11.98880311
12/04/2020 02:00,12.42,-2.4825,12.66567038,0,-0.2625,0.2625,12.42,-2.22,12.61684588,11.83,-3.0925,12.22752862,0,-0.2625,0.2625,11.83,-2.83,12.16379053
12/04/2020 02:30,12.16,-2.553,12.42511203,0,-0.253,0.253,12.16,-2.3,12.37560504,11.58,-3.083,11.98337553,0,-0.253,0.253,11.58,-2.83,11.92079276
12/04/2020 03:00,11.75,-2.555,12.02458003,0,-0.255,0.255,11.75,-2.3,11.97299044,11.21,-3.085,11.62675041,0,-0.255,0.255,11.21,-2.83,11.56170403
12/04/2020 03:30,11.43,-2.554,11.71186646,0,-0.254,0.254,11.43,-2.3,11.65911232,10.93,-2.934,11.31694552,0,-0.254,0.254,10.93,-2.68,11.25376826
12/04/2020 04:00,11.29,-2.6075,11.58719795,0,-0.2575,0.2575,11.29,-2.35,11.53198162,10.77,-2.9375,11.16341374,0,-0.2575,0.2575,10.77,-2.68,11.09843683
12/04/2020 04:30,11.14,-2.6155,11.44292097,0,-0.2655,0.2655,11.14,-2.35,11.38517018,10.64,-2.9455,11.04017981,0,-0.2655,0.2655,10.64,-2.68,10.97232883
12/04/2020 05:00,11.14,-2.6115,11.44200735,0,-0.2615,0.2615,11.14,-2.35,11.38517018,10.64,-3.0215,11.06069899,0,-0.2615,0.2615,10.64,-2.76,10.99214265
12/04/2020 05:30,11.02,-2.6065,11.32405591,0,-0.2565,0.2565,11.02,-2.35,11.2677815,10.46,-3.0865,10.90587375,0,-0.2565,0.2565,10.46,-2.83,10.83607401
12/04/2020 06:00,10.95,-2.5875,11.25156239,0,-0.2375,0.2375,10.95,-2.35,11.19933034,10.38,-3.1475,10.84671177,0,-0.2375,0.2375,10.38,-2.91,10.78019017
12/04/2020 06:30,11.06,-2.584,11.35784557,0,-0.234,0.234,11.06,-2.35,11.30690497,10.46,-3.064,10.89952733,0,-0.234,0.234,10.46,-2.83,10.83607401
12/04/2020 07:00,11.13,-2.434,11.39303542,0,-0.234,0.234,11.13,-2.2,11.34534706,10.54,-2.964,10.94883081,0,-0.234,0.234,10.54,-2.73,10.88781429
12/04/2020 07:30,11.4515,-2.4365,11.70783432,0.0015,-0.2365,0.236504757,11.45,-2.2,11.65943824,10.8515,-2.9665,11.24967442,0.0015,-0.2365,0.236504757,10.85,-2.73,11.18818126
12/04/2020 08:00,11.9425,-2.43,12.18721487,0.0025,-0.23,0.230013587,11.94,-2.2,12.14098843,11.3325,-2.96,11.7126921,0.0025,-0.23,0.230013587,11.33,-2.73,11.65426102
12/04/2020 08:30,12.466,-2.2655,12.6701873,0.006,-0.2255,0.225579808,12.46,-2.04,12.62589403,11.846,-2.7855,12.16908897,0.006,-0.2255,0.225579808,11.84,-2.56,12.11359567
12/04/2020 09:00,12.948,-2.853,13.25859393,0.008,-0.223,0.223143452,12.94,-2.63,13.20456361,12.428,-2.063,12.59806148,0.008,-0.223,0.223143452,12.42,-1.84,12.55555654
12/04/2020 09:30,13.66,-3.427,14.08332095,0.01,-0.237,0.237210877,13.65,-3.19,14.01779583,13.2,-1.067,13.24305437,0.01,-0.237,0.237210877,13.19,-0.83,13.21608868
12/04/2020 10:00,14.252,-1.968,14.3872349,0.032,-0.238,0.240141625,14.22,-1.73,14.32484904,13.602,-2.528,13.83492638,0.032,-0.238,0.240141625,13.57,-2.29,13.76186761
12/04/2020 10:30,14.848,-1.9655,14.97752631,0.028,-0.2355,0.237158702,14.82,-1.73,14.92063336,14.218,-2.5255,14.44055658,0.028,-0.2355,0.237158702,14.19,-2.29,14.37359384
12/04/2020 11:00,15.29,-1.96,15.41511271,0.03,-0.23,0.23194827,15.26,-1.73,15.35775049,14.74,-2.3,14.91836452,0.03,-0.23,0.23194827,14.71,-2.07,14.85493184
12/04/2020 11:30,15.9315,-1.78,16.03062981,0.0315,-0.26,0.261901222,15.9,-1.52,15.97248885,15.3115,-2.19,15.46732466,0.0315,-0.26,0.261901222,15.28,-1.93,15.40140578
12/04/2020 12:00,16.495,-1.648,16.57712065,0.025,-0.258,0.25920841,16.47,-1.39,16.52855106,15.885,-2.188,16.03497954,0.025,-0.258,0.25920841,15.86,-1.93,15.97699909
12/04/2020 12:30,16.781,-1.484,16.84648975,0.031,-0.254,0.25588474,16.75,-1.23,16.79510048,16.091,-2.184,16.23853863,0.031,-0.254,0.25588474,16.06,-1.93,16.17555254
12/04/2020 13:00,16.704,-1.6355,16.78387548,0.034,-0.2655,0.267668171,16.67,-1.37,16.726201,16.034,-2.3055,16.19890386,0.034,-0.2655,0.267668171,16,-2.04,16.12952572
12/04/2020 13:30,16.543,-1.634,16.62350159,0.033,-0.264,0.266054506,16.51,-1.37,16.5667438,15.803,-2.304,15.97007279,0.033,-0.264,0.266054506,15.77,-2.04,15.90139931
12/04/2020 14:00,16.1885,-1.6405,16.27140967,0.0285,-0.2705,0.271997243,16.16,-1.37,16.21796843,15.5185,-2.3705,15.6985067,0.0285,-0.2705,0.271997243,15.49,-2.1,15.63170176
12/04/2020 14:30,15.7945,-1.7575,15.89198026,0.0245,-0.2375,0.23876034,15.77,-1.52,15.84308366,15.1545,-2.4075,15.34454061,0.0245,-0.2375,0.23876034,15.13,-2.17,15.28482254
12/04/2020 15:00,15.79,-1.7625,15.88806175,0.02,-0.2425,0.243323345,15.77,-1.52,15.84308366,15.05,-2.2725,15.22060302,0.02,-0.2425,0.243323345,15.03,-2.03,15.1664696
12/04/2020 15:30,15.3035,-1.908,15.42198354,0.0335,-0.248,0.250252373,15.27,-1.66,15.35996419,14.4935,-2.278,14.67142891,0.0335,-0.248,0.250252373,14.46,-2.03,14.60179783
12/04/2020 16:00,14.995,-1.9825,15.12548615,0.035,-0.2525,0.254914201,14.96,-1.73,15.05969787,14.175,-2.2825,14.35759142,0.035,-0.2525,0.254914201,14.14,-2.03,14.28497462
12/04/2020 16:30,14.991,-2.064,15.13242139,0.031,-0.244,0.245961379,14.96,-1.82,15.07030192,14.171,-2.394,14.37179449,0.031,-0.244,0.245961379,14.14,-2.15,14.30252076
12/04/2020 17:00,15.254,-2.0665,15.39334071,0.034,-0.2465,0.24883378,15.22,-1.82,15.3284311,14.514,-2.2765,14.69144813,0.034,-0.2465,0.24883378,14.48,-2.03,14.62160388
12/04/2020 17:30,15.492,-2.0055,15.62127057,0.042,-0.2655,0.268801507,15.45,-1.74,15.54767185,14.772,-2.4255,14.96980408,0.042,-0.2655,0.268801507,14.73,-2.16,14.88752834
12/04/2020 18:00,15.3875,-2.064,15.52531005,0.0275,-0.254,0.255484344,15.36,-1.81,15.46627622,14.7575,-2.464,14.96178807,0.0275,-0.254,0.255484344,14.73,-2.21,14.89486489
12/04/2020 18:30,15.3815,-2.1655,15.5331881,0.0215,-0.2855,0.2863084,15.36,-1.88,15.47462439,14.7515,-2.5855,14.9763668,0.0215,-0.2855,0.2863084,14.73,-2.3,14.90848416
12/04/2020 19:00,15.3175,-2.175,15.47114835,0.0175,-0.295,0.295518612,15.3,-1.88,15.41507055,14.7475,-2.535,14.963789,0.0175,-0.295,0.295518612,14.73,-2.24,14.89934562
12/04/2020 19:30,15.4205,-2.15,15.56966025,0.0005,-0.27,0.270000463,15.42,-1.88,15.53418166,14.8705,-2.59,15.09436551,0.0005,-0.27,0.270000463,14.87,-2.32,15.04989369
12/04/2020 20:00,15.4205,-2.2645,15.58588401,0.0005,-0.2645,0.264500473,15.42,-2,15.54916075,14.8705,-2.5845,15.09342276,0.0005,-0.2645,0.264500473,14.87,-2.32,15.04989369
12/04/2020 20:30,15.8,-2.1165,15.94112832,0,-0.2865,0.2865,15.8,-1.83,15.90562479,15.13,-2.6665,15.36317422,0,-0.2865,0.2865,15.13,-2.38,15.31604714
12/04/2020 21:00,15.7,-2.299,15.86743209,0,-0.269,0.269,15.7,-2.03,15.83069487,15.01,-2.709,15.25250081,0,-0.269,0.269,15.01,-2.44,15.20702798
12/04/2020 21:30,15.36,-2.3695,15.54169007,0,-0.2595,0.2595,15.36,-2.11,15.50424781,14.62,-2.6995,14.8671349,0,-0.2595,0.2595,14.62,-2.44,14.82221306
12/04/2020 22:00,14.77,-2.3325,14.95304171,0,-0.3025,0.3025,14.77,-2.03,14.90884972,13.94,-2.8525,14.22885646,0,-0.3025,0.3025,13.94,-2.55,14.17131257
12/04/2020 22:30,14.36,-2.398,14.55884625,0,-0.308,0.308,14.36,-2.09,14.5112956,13.55,-2.858,13.84812854,0,-0.308,0.308,13.55,-2.55,13.78785698
12/04/2020 23:00,13.741,-2.63,13.99042462,0.001,-0.29,0.290001724,13.74,-2.34,13.9378334,12.921,-2.84,13.22943086,0.001,-0.29,0.290001724,12.92,-2.55,13.16924068
12/04/2020 23:30,13.057,-2.7255,13.33842567,0.057,-0.3855,0.389691224,13,-2.34,13.20892123,12.147,-2.8755,12.48271242,0.057,-0.3855,0.389691224,12.09,-2.49,12.34375146
13/04/2020 00:00,12.463,-2.6585,12.7433901,0.113,-0.4385,0.45282585,12.35,-2.22,12.54794405,11.563,-2.9285,11.92807953,0.113,-0.4385,0.45282585,11.45,-2.49,11.71761921
13/04/2020 00:30,11.7835,-2.739,12.09764412,0.1435,-0.459,0.480908775,11.64,-2.28,11.86119724,10.9135,-3.089,11.34223978,0.1435,-0.459,0.480908775,10.77,-2.63,11.08646923
13/04/2020 01:00,11.7815,-2.639,12.07344455,0.1415,-0.449,0.470768786,11.64,-2.19,11.84422644,10.8615,-2.979,11.26262062,0.1415,-0.449,0.470768786,10.72,-2.53,11.01450407
13/04/2020 01:30,11.783,-2.713,12.09129679,0.143,-0.443,0.465508324,11.64,-2.27,11.85927907,10.913,-2.973,11.31071607,0.143,-0.443,0.465508324,10.77,-2.53,11.06317314
13/04/2020 02:00,11.901,-2.6385,12.1899747,0.141,-0.4585,0.479690786,11.76,-2.18,11.96035117,11.021,-2.9885,11.41900054,0.141,-0.4585,0.479690786,10.88,-2.53,11.17028648
13/04/2020 02:30,11.8985,-2.635,12.18677674,0.1385,-0.455,0.4756125,11.76,-2.18,11.96035117,11.0185,-2.985,11.415672,0.1385,-0.455,0.4756125,10.88,-2.53,11.17028648
13/04/2020 03:00,11.46,-2.6375,11.7595921,0.14,-0.4575,0.47844148,11.32,-2.18,11.52800069,10.54,-2.9875,10.95521594,0.14,-0.4575,0.47844148,10.4,-2.53,10.70331257
13/04/2020 03:30,11.4595,-2.632,11.75787244,0.1395,-0.452,0.473037261,11.32,-2.18,11.52800069,10.5395,-2.982,10.95323625,0.1395,-0.452,0.473037261,10.4,-2.53,10.70331257
13/04/2020 04:00,11.15,-2.6425,11.45885275,0.14,-0.4625,0.483224844,11.01,-2.18,11.22374715,10.24,-2.9925,10.66830147,0.14,-0.4625,0.483224844,10.1,-2.53,10.41205551
13/04/2020 04:30,11.254,-2.7335,11.58121489,0.124,-0.4435,0.460508686,11.13,-2.29,11.36314217,10.344,-2.8735,10.7357039,0.124,-0.4435,0.460508686,10.22,-2.43,10.5049179
13/04/2020 05:00,11.0205,-2.751,11.35867163,0.1405,-0.461,0.481934902,10.88,-2.29,11.11838567,10.1205,-2.801,10.50095811,0.1405,-0.461,0.481934902,9.98,-2.34,10.25065852
13/04/2020 05:30,11.0755,-2.7385,11.40903513,0.1355,-0.4485,0.468521611,10.94,-2.29,11.17710607,10.1755,-2.8785,10.57480792,0.1355,-0.4485,0.468521611,10.04,-2.43,10.32988383
13/04/2020 06:00,11.017,-2.808,11.36921954,0.137,-0.468,0.487640236,10.88,-2.34,11.12879149,10.177,-2.898,10.58157517,0.137,-0.468,0.487640236,10.04,-2.43,10.32988383
13/04/2020 06:30,11.235,-2.667,11.54721239,0.135,-0.457,0.476522822,11.1,-2.21,11.31786641,10.405,-2.807,10.77697889,0.135,-0.457,0.476522822,10.27,-2.35,10.53543544
13/04/2020 07:00,11.231,-2.672,11.54447682,0.131,-0.462,0.480213494,11.1,-2.21,11.31786641,10.401,-2.812,10.77442087,0.131,-0.462,0.480213494,10.27,-2.35,10.53543544
13/04/2020 07:30,11.9915,-2.6415,12.27898996,0.1115,-0.4315,0.445673086,11.88,-2.21,12.08381148,11.1515,-2.7815,11.4931586,0.1115,-0.4315,0.445673086,11.04,-2.35,11.28734247
13/04/2020 08:00,12.3335,-2.5355,12.59142496,0.0235,-0.3255,0.326347208,12.31,-2.21,12.50680615,11.6735,-2.8155,12.00823228,0.0235,-0.3255,0.326347208,11.65,-2.49,11.91312721
13/04/2020 08:30,12.8135,-2.5225,13.05943293,0.1535,-0.4425,0.468367911,12.66,-2.08,12.8297311,12.0235,-2.7325,12.33008956,0.1535,-0.4425,0.468367911,11.87,-2.29,12.08887919
13/04/2020 09:00,13.536,-2.3885,13.74511652,0.126,-0.4085,0.427490643,13.41,-1.98,13.55538638,12.536,-2.5585,12.79442137,0.126,-0.4085,0.427490643,12.41,-2.15,12.59486403
13/04/2020 09:30,13.9215,-2.3145,14.11258561,0.0915,-0.3945,0.404972221,13.83,-1.92,13.96263944,12.8615,-2.5445,13.11078421,0.0915,-0.3945,0.404972221,12.77,-2.15,12.94972587
13/04/2020 10:00,14.297,-2.108,14.45156991,0.117,-0.408,0.424444343,14.18,-1.7,14.28154053,13.257,-2.478,13.48660569,0.117,-0.408,0.424444343,13.14,-2.07,13.30204871
13/04/2020 10:30,14.5915,-2.0435,14.73389848,0.1715,-0.4135,0.447654443,14.42,-1.63,14.5118331,13.5715,-2.4235,13.78618745,0.1715,-0.4135,0.447654443,13.4,-2.01,13.54991144
13/04/2020 11:00,14.642,-2.0165,14.7802042,0.122,-0.3865,0.40529773,14.52,-1.63,14.6112046,13.612,-2.3965,13.82135146,0.122,-0.3865,0.40529773,13.49,-2.01,13.63892224
13/04/2020 11:30,14.8705,-1.9035,14.99183386,0.1105,-0.3835,0.399102117,14.76,-1.52,14.83805917,13.7405,-2.2935,13.9305952,0.1105,-0.3835,0.399102117,13.63,-1.91,13.76317551
13/04/2020 12:00,15.267,-1.908,15.38576462,0.147,-0.388,0.414913244,15.12,-1.52,15.19621005,13.697,-2.228,13.87702392,0.147,-0.388,0.414913244,13.55,-1.84,13.67435922
13/04/2020 12:30,15.3525,-1.902,15.46986943,0.1425,-0.382,0.407713441,15.21,-1.52,15.28576135,13.9925,-2.142,14.15550141,0.1425,-0.382,0.407713441,13.85,-1.76,13.96137887
13/04/2020 13:00,15.437,-1.741,15.53486563,0.097,-0.341,0.354527855,15.34,-1.4,15.40375279,14.217,-1.931,14.34753812,0.097,-0.341,0.354527855,14.12,-1.59,14.20923995
13/04/2020 13:30,15.4755,-1.7615,15.57542881,0.1355,-0.3615,0.386060228,15.34,-1.4,15.40375279,14.2555,-1.9515,14.38845483,0.1355,-0.3615,0.386060228,14.12,-1.59,14.20923995
13/04/2020 14:00,15.317,-1.7975,15.4221106,0.087,-0.3475,0.358225139,15.23,-1.45,15.29886924,14.127,-2.0075,14.26892376,0.087,-0.3475,0.358225139,14.04,-1.66,14.13779332
13/04/2020 14:30,15.2975,-1.7525,15.39755703,0.0675,-0.3025,0.30993951,15.23,-1.45,15.29886924,14.1075,-1.9625,14.24334801,0.0675,-0.3025,0.30993951,14.04,-1.66,14.13779332
13/04/2020 15:00,15.0695,-1.8315,15.18038941,0.1195,-0.3815,0.399778063,14.95,-1.45,15.02015313,13.8995,-2.0415,14.04862351,0.1195,-0.3815,0.399778063,13.78,-1.66,13.87962536
13/04/2020 15:30,14.992,-1.8275,15.10297389,0.102,-0.3775,0.391037402,14.89,-1.45,14.96043449,13.882,-2.0975,14.0395666,0.102,-0.3775,0.391037402,13.78,-1.72,13.88692911
13/04/2020 16:00,14.9915,-1.8345,15.10332621,0.1015,-0.3845,0.397671347,14.89,-1.45,14.96043449,13.9815,-2.1045,14.13899793,0.1015,-0.3845,0.397671347,13.88,-1.72,13.98616459
13/04/2020 16:30,15.2545,-1.8385,15.36489025,0.1045,-0.3885,0.402308961,15.15,-1.45,15.21923126,14.2445,-2.0485,14.39104348,0.1045,-0.3885,0.402308961,14.14,-1.66,14.23710645
13/04/2020 17:00,15.642,-1.7865,15.74368909,0.092,-0.3865,0.397298691,15.55,-1.4,15.61289531,14.702,-2.0465,14.84375176,0.092,-0.3865,0.397298691,14.61,-1.66,14.70400286
13/04/2020 17:30,16.0765,-1.722,16.16846116,0.0565,-0.322,0.326919333,16.02,-1.4,16.08105718,15.2465,-1.982,15.37478736,0.0565,-0.322,0.326919333,15.19,-1.66,15.2804352
13/04/2020 18:00,15.944,-1.738,16.03844693,0.124,-0.338,0.360027777,15.82,-1.4,15.88182609,15.204,-2.138,15.35358785,0.124,-0.338,0.360027777,15.08,-1.8,15.18704711
13/04/2020 18:30,16.067,-1.678,16.15438557,0.047,-0.278,0.28194503,16.02,-1.4,16.08105718,15.397,-2.238,15.55879986,0.047,-0.278,0.28194503,15.35,-1.96,15.47462762
13/04/2020 19:00,16.057,-1.694,16.14611052,0.037,-0.294,0.296319085,16.02,-1.4,16.08105718,15.387,-2.324,15.56151487,0.037,-0.294,0.296319085,15.35,-2.03,15.48364944
13/04/2020 19:30,16.0685,-1.8015,16.16917111,0.0485,-0.3515,0.354830241,16.02,-1.45,16.08548725,15.3985,-2.3815,15.58157067,0.0485,-0.3515,0.354830241,15.35,-2.03,15.48364944
13/04/2020 20:00,15.8405,-1.897,15.9536845,0.0305,-0.317,0.318463891,15.81,-1.58,15.88875388,15.2305,-2.437,15.4242374,0.0305,-0.317,0.318463891,15.2,-2.12,15.34713002
13/04/2020 20:30,15.937,-1.8785,16.04732785,0.017,-0.2985,0.298983695,15.92,-1.58,15.9982124,15.397,-2.4185,15.58578683,0.017,-0.2985,0.298983695,15.38,-2.12,15.52542431
13/04/2020 21:00,16.025,-1.9145,16.13895707,0.015,-0.2845,0.284895156,16.01,-1.63,16.09276235,15.485,-2.4845,15.68304707,0.015,-0.2845,0.284895156,15.47,-2.2,15.62564879
13/04/2020 21:30,15.702,-2.011,15.83025347,0.002,-0.301,0.301006644,15.7,-1.71,15.79284965,15.202,-2.591,15.4212219,0.002,-0.301,0.301006644,15.2,-2.29,15.37153538
13/04/2020 22:00,15.151,-2.141,15.30152548,0.001,-0.291,0.291001718,15.15,-1.85,15.26253583,14.631,-2.691,14.87641227,0.001,-0.291,0.291001718,14.63,-2.4,14.82554889
13/04/2020 22:30,14.67,-2.256,14.84245384,0,-0.286,0.286,14.67,-1.97,14.80168234,14.11,-2.796,14.38435664,0,-0.286,0.286,14.11,-2.51,14.33151074
13/04/2020 23:00,14.02,-2.268,14.20226123,0,-0.298,0.298,14.02,-1.97,14.15772934,13.46,-2.808,13.74978051,0,-0.298,0.298,13.46,-2.51,13.69203053
13/04/2020 23:30,13.421,-2.285,13.61412744,0.001,-0.315,0.315001587,13.42,-1.97,13.56382321,12.851,-2.715,13.13466505,0.001,-0.315,0.315001587,12.85,-2.4,13.07220333
14/04/2020 00:00,12.7105,-2.4885,12.95181232,0.0005,-0.2985,0.298500419,12.71,-2.19,12.89729429,12.1705,-2.7885,12.48586411,0.0005,-0.2985,0.298500419,12.17,-2.49,12.42211737
14/04/2020 00:30,12.37,-2.4025,12.60114702,0,-0.2925,0.2925,12.37,-2.11,12.54866527,11.78,-2.9325,12.13952043,0,-0.2925,0.2925,11.78,-2.64,12.07219947
14/04/2020 01:00,12.06,-2.5085,12.31812373,0.01,-0.3285,0.328652172,12.05,-2.18,12.24560738,11.46,-2.9685,11.83822589,0.01,-0.3285,0.328652172,11.45,-2.64,11.7504085
14/04/2020 01:30,11.906,-3.5255,12.41700392,0.026,-0.3655,0.366423594,11.88,-3.16,12.29308749,11.476,-1.8355,11.62186027,0.026,-0.3655,0.366423594,11.45,-1.47,11.54397678
14/04/2020 02:00,12.4005,-2.7245,12.69627113,0.0005,-0.3045,0.304500411,12.4,-2.42,12.63393842,11.8105,-2.4845,12.06899542,0.0005,-0.3045,0.304500411,11.81,-2.18,12.00951706
14/04/2020 02:30,12.2905,-2.3715,12.51720426,0.0005,-0.3015,0.301500415,12.29,-2.07,12.46310555,11.6605,-2.8515,12.00409566,0.0005,-0.3015,0.301500415,11.66,-2.55,11.93558126
14/04/2020 03:00,12.05,-2.44,12.29455571,0,-0.29,0.29,12.05,-2.15,12.24030228,11.41,-2.93,11.78019524,0,-0.29,0.29,11.41,-2.64,11.71143458
14/04/2020 03:30,11.88,-2.4585,12.13171967,0,-0.3085,0.3085,11.88,-2.15,12.07298223,11.25,-2.9485,11.62996785,0,-0.3085,0.3085,11.25,-2.64,11.55560903
14/04/2020 04:00,11.7,-2.46,11.95581867,0,-0.31,0.31,11.7,-2.15,11.89590266,11.08,-2.95,11.46598884,0,-0.31,0.31,11.08,-2.64,11.3901712
14/04/2020 04:30,11.7,-2.454,11.95458556,0,-0.304,0.304,11.7,-2.15,11.89590266,11.08,-2.944,11.46444661,0,-0.304,0.304,11.08,-2.64,11.3901712
14/04/2020 05:00,11.54,-2.634,11.83678825,0,-0.294,0.294,11.54,-2.34,11.77485456,10.94,-2.734,11.27645139,0,-0.294,0.294,10.94,-2.44,11.20880011
14/04/2020 05:30,11.54,-2.471,11.80158638,0,-0.291,0.291,11.54,-2.18,11.7441049,10.94,-2.941,11.32841917,0,-0.291,0.291,10.94,-2.65,11.25638041
14/04/2020 06:00,11.74,-2.4805,11.99918665,0,-0.3005,0.3005,11.74,-2.18,11.94068675,11.14,-2.8705,11.50388501,0,-0.3005,0.3005,11.14,-2.57,11.43260688
14/04/2020 06:30,12.32,-2.1925,12.51357088,0,-0.3125,0.3125,12.32,-1.88,12.4626161,11.69,-2.5325,11.96117286,0,-0.3125,0.3125,11.69,-2.22,11.89892852
14/04/2020 07:00,12.8905,-1.971,13.04031561,0.0005,-0.321,0.321000389,12.89,-1.65,12.99517603,12.2405,-2.351,12.46423047,0.0005,-0.321,0.321000389,12.24,-2.03,12.40719549
14/04/2020 07:30,13.6915,-1.788,13.80775566,0.0015,-0.318,0.318003538,13.69,-1.47,13.76869638,13.0315,-2.048,13.19144785,0.0015,-0.318,0.318003538,13.03,-1.73,13.14434479
14/04/2020 08:00,14.456,-1.552,14.53907287,0.006,-0.302,0.302059597,14.45,-1.25,14.50396498,13.746,-2.032,13.89537837,0.006,-0.302,0.302059597,13.74,-1.73,13.84848367
14/04/2020 08:30,15.001,-1.3225,15.05918349,0.011,-0.2825,0.282714078,14.99,-1.04,15.02603407,14.221,-1.8925,14.34637227,0.011,-0.2825,0.282714078,14.21,-1.61,14.30091605
14/04/2020 09:00,15.4335,-1.298,15.48798651,0.0235,-0.258,0.259068041,15.41,-1.04,15.44505422,14.6035,-1.788,14.71255098,0.0235,-0.258,0.259068041,14.58,-1.53,14.66005798
14/04/2020 09:30,15.7355,-1.1565,15.77794196,0.0255,-0.3165,0.31752559,15.71,-0.84,15.73244101,14.9655,-1.6565,15.05689817,0.0255,-0.3165,0.31752559,14.94,-1.34,14.99997333
14/04/2020 10:00,15.911,-1.344,15.96766285,0.021,-0.304,0.304724466,15.89,-1.04,15.92399761,15.071,-1.384,15.13441433,0.021,-0.304,0.304724466,15.05,-1.08,15.08870107
14/04/2020 10:30,16.3265,-0.9965,16.35688279,0.0265,-0.3165,0.317607462,16.3,-0.68,16.31417788,15.3565,-1.5465,15.43417489,0.0265,-0.3165,0.317607462,15.33,-1.23,15.37926526
14/04/2020 11:00,16.225,-1.0665,16.26001375,0.035,-0.3165,0.318429349,16.19,-0.75,16.20736252,15.225,-1.6665,15.31593442,0.035,-0.3165,0.318429349,15.19,-1.35,15.24987213
14/04/2020 11:30,16.403,-1.0525,16.43673219,0.043,-0.3025,0.305540914,16.36,-0.75,16.3771823,15.313,-1.6525,15.40190655,0.043,-0.3025,0.305540914,15.27,-1.35,15.32955968
14/04/2020 12:00,16.415,-1.062,16.44931819,0.052,-0.309,0.313344858,16.363,-0.753,16.38031679,15.325,-1.662,15.41485871,0.052,-0.309,0.313344858,15.273,-1.353,15.33281246
14/04/2020 12:30,16.589,-0.995,16.61881301,0.049,-0.315,0.318788331,16.54,-0.68,16.55397233,15.469,-1.485,15.54011538,0.049,-0.315,0.318788331,15.42,-1.17,15.46432346
14/04/2020 13:00,16.619,-1.074,16.65366737,0.079,-0.394,0.401842009,16.54,-0.68,16.55397233,15.499,-1.614,15.58281095,0.079,-0.394,0.401842009,15.42,-1.22,15.46818671
14/04/2020 13:30,16.388,-1.153,16.42851037,0.068,-0.353,0.359489916,16.32,-0.8,16.33959608,15.258,-1.793,15.36298841,0.068,-0.353,0.359489916,15.19,-1.44,15.25810277
14/04/2020 14:00,16.3805,-1.126,16.41915516,0.0605,-0.326,0.331566358,16.32,-0.8,16.33959608,15.2505,-1.766,15.35241044,0.0605,-0.326,0.331566358,15.19,-1.44,15.25810277
14/04/2020 14:30,16.1465,-1.118,16.18515944,0.0565,-0.318,0.322980263,16.09,-0.8,16.10987585,15.0165,-1.758,15.1190554,0.0565,-0.318,0.322980263,14.96,-1.44,15.02914502
14/04/2020 15:00,16.0285,-1.134,16.0685646,0.0585,-0.334,0.339084429,15.97,-0.8,15.99002502,14.9085,-1.714,15.00670411,0.0585,-0.334,0.339084429,14.85,-1.38,14.91398337
14/04/2020 15:30,16.0195,-1.1385,16.05990543,0.0495,-0.3385,0.342100132,15.97,-0.8,15.99002502,14.8995,-1.7185,14.99827798,0.0495,-0.3385,0.342100132,14.85,-1.38,14.91398337
14/04/2020 16:00,15.966,-1.4215,16.02915526,0.056,-0.3315,0.336196743,15.91,-1.09,15.94729444,14.906,-1.7115,15.00393509,0.056,-0.3315,0.336196743,14.85,-1.38,14.91398337
14/04/2020 16:30,16.2825,-1.3345,16.33709572,0.0525,-0.3345,0.338594891,16.23,-1,16.26077796,15.3125,-1.8645,15.42559615,0.0525,-0.3345,0.338594891,15.26,-1.53,15.33650873
14/04/2020 17:00,16.709,-1.327,16.7616112,0.049,-0.327,0.330650873,16.66,-1,16.68998502,15.759,-1.857,15.86803485,0.049,-0.327,0.330650873,15.71,-1.53,15.78432767
14/04/2020 17:30,17.3985,-1.096,17.4329865,0.0485,-0.296,0.299947079,17.35,-0.8,17.36843401,16.3085,-1.766,16.40383883,0.0485,-0.296,0.299947079,16.26,-1.47,16.32631312
14/04/2020 18:00,17.389,-1.154,17.42724984,0.039,-0.294,0.296575454,17.35,-0.86,17.37130105,16.679,-1.834,16.77952911,0.039,-0.294,0.296575454,16.64,-1.54,16.71111008
14/04/2020 18:30,17.1295,-1.429,17.18900263,0.0295,-0.289,0.290501721,17.1,-1.14,17.13795787,16.5495,-1.889,16.65695864,0.0295,-0.289,0.290501721,16.52,-1.6,16.59730099
14/04/2020 19:00,16.934,-1.497,17.00004015,0.024,-0.287,0.288001736,16.91,-1.21,16.95323568,16.434,-2.017,16.55731394,0.024,-0.287,0.288001736,16.41,-1.73,16.50093937
14/04/2020 19:30,16.8365,-1.4385,16.89784053,0.0165,-0.2785,0.278988351,16.82,-1.16,16.85995255,16.3565,-2.1585,16.49830944,0.0165,-0.2785,0.278988351,16.34,-1.88,16.4477962
14/04/2020 20:00,16.631,-1.495,16.69805935,0.011,-0.265,0.265228204,16.62,-1.23,16.66545229,16.171,-2.215,16.32199332,0.011,-0.265,0.265228204,16.16,-1.95,16.27722642
14/04/2020 20:30,16.7395,-1.531,16.80936707,0.0095,-0.241,0.241187168,16.73,-1.29,16.77966031,16.2895,-2.261,16.44566603,0.0095,-0.241,0.241187168,16.28,-2.02,16.40484075
14/04/2020 21:00,16.811,-1.5375,16.8811619,0.011,-0.2475,0.247744324,16.8,-1.29,16.849454,16.421,-2.3275,16.5851288,0.011,-0.2475,0.247744324,16.41,-2.08,16.54129681
14/04/2020 21:30,16.54,-1.7685,16.63427763,0,-0.2585,0.2585,16.54,-1.51,16.60878382,16.12,-2.3385,16.2887379,0,-0.2585,0.2585,16.12,-2.08,16.25363959
14/04/2020 22:00,15.73,-2.743,15.96737139,0,-0.243,0.243,15.73,-2.5,15.92742603,15.42,-1.653,15.50834643,0,-0.243,0.243,15.42,-1.41,15.48433079
14/04/2020 22:30,15.26,-2.0185,15.39291857,0,-0.2785,0.2785,15.26,-1.74,15.35888017,14.75,-2.5985,14.97713932,0,-0.2785,0.2785,14.75,-2.32,14.93133952
14/04/2020 23:00,14.52,-2.2455,14.69260597,0,-0.2855,0.2855,14.52,-1.96,14.65168932,13.95,-2.6655,14.2023727,0,-0.2855,0.2855,13.95,-2.38,14.15156882
14/04/2020 23:30,13.87,-2.1465,14.03511176,0,-0.2965,0.2965,13.87,-1.85,13.99283388,13.24,-2.6765,13.50782189,0,-0.2965,0.2965,13.24,-2.38,13.45221171
15/04/2020 00:00,13.29,-2.219,13.47397718,0,-0.299,0.299,13.29,-1.92,13.42797453,12.7,-2.769,12.99835994,0,-0.299,0.299,12.7,-2.47,12.93796352
15/04/2020 00:30,12.75,-2.292,12.95437239,0,-0.282,0.282,12.75,-2.01,12.90746296,12.16,-2.752,12.46752197,0,-0.282,0.282,12.16,-2.47,12.40832382
15/04/2020 01:00,12.64,-2.297,12.84701557,0,-0.287,0.287,12.64,-2.01,12.79881635,12.05,-2.757,12.36137327,0,-0.287,0.287,12.05,-2.47,12.3005447
15/04/2020 01:30,12.64,-2.2955,12.84674746,0,-0.2855,0.2855,12.64,-2.01,12.79881635,12.05,-2.7555,12.3610388,0,-0.2855,0.2855,12.05,-2.47,12.3005447
15/04/2020 02:00,12.92,-2.266,13.11720839,0,-0.256,0.256,12.92,-2.01,13.07541586,12.26,-2.726,12.55940588,0,-0.256,0.256,12.26,-2.47,12.50633839
15/04/2020 02:30,12.77,-2.323,12.97956968,0,-0.243,0.243,12.77,-2.08,12.93828814,12.12,-2.713,12.41993434,0,-0.243,0.243,12.12,-2.47,12.36912689
15/04/2020 03:00,12.44,-2.345,12.65909258,0,-0.265,0.265,12.44,-2.08,12.61269202,11.8,-2.735,12.11281243,0,-0.265,0.265,11.8,-2.47,12.05574137
15/04/2020 03:30,12.32,-2.2945,12.53184465,0,-0.2645,0.2645,12.32,-2.03,12.4861243,11.7,-2.7345,12.01530234,0,-0.2645,0.2645,11.7,-2.47,11.95788025
15/04/2020 04:00,12.14,-2.318,12.3593173,0,-0.288,0.288,12.14,-2.03,12.30855394,11.52,-2.708,11.83400456,0,-0.288,0.288,11.52,-2.42,11.77144001
15/04/2020 04:30,12.14,-2.3235,12.36035001,0,-0.2935,0.2935,12.14,-2.03,12.30855394,11.52,-2.7135,11.83526435,0,-0.2935,0.2935,11.52,-2.42,11.77144001
15/04/2020 05:00,11.96,-2.3275,12.18436934,0,-0.2975,0.2975,11.96,-2.03,12.13105519,11.36,-2.7875,11.69699775,0,-0.2975,0.2975,11.36,-2.49,11.62969045
15/04/2020 05:30,11.9,-2.325,12.125,0,-0.295,0.295,11.9,-2.03,12.0719054,11.36,-2.785,11.69640222,0,-0.295,0.295,11.36,-2.49,11.62969045
15/04/2020 06:00,12.06,-2.352,12.28720896,0,-0.322,0.322,12.06,-2.03,12.22965658,11.47,-2.812,11.8096674,0,-0.322,0.322,11.47,-2.49,11.7371632
15/04/2020 06:30,12.54,-2.0335,12.70380739,0,-0.3435,0.3435,12.54,-1.69,12.65336714,11.95,-2.4935,12.20737655,0,-0.3435,0.3435,11.95,-2.15,12.14186971
15/04/2020 07:00,12.99,-1.955,13.13629038,0,-0.335,0.335,12.99,-1.62,13.09062642,12.32,-2.415,12.55446634,0,-0.335,0.335,12.32,-2.08,12.49435072
15/04/2020 07:30,13.741,-1.8155,13.86041562,0.001,-0.3055,0.305501637,13.74,-1.51,13.82272404,13.061,-2.2855,13.25945818,0.001,-0.3055,0.305501637,13.06,-1.98,13.20923919
15/04/2020 08:00,14.434,-1.6775,14.53115144,0.004,-0.2975,0.29752689,14.43,-1.38,14.49583733,13.724,-2.0675,13.87885918,0.004,-0.2975,0.29752689,13.72,-1.77,13.8337016
15/04/2020 08:30,15.1465,-1.5615,15.22677722,0.0065,-0.3115,0.31156781,15.14,-1.25,15.19151408,14.3465,-1.9215,14.47460619,0.0065,-0.3115,0.31156781,14.34,-1.61,14.43009702
15/04/2020 09:00,15.562,-1.4335,15.62788425,0.012,-0.2835,0.283753855,15.55,-1.15,15.59246613,14.692,-1.7535,14.79627069,0.012,-0.2835,0.283753855,14.68,-1.47,14.75341655
15/04/2020 09:30,15.8955,-1.423,15.95906793,0.0155,-0.273,0.273439664,15.88,-1.15,15.92158598,14.9655,-1.743,15.06665986,0.0155,-0.273,0.273439664,14.95,-1.47,15.02209706
15/04/2020 10:00,15.899,-1.4195,15.96224236,0.019,-0.2695,0.270168929,15.88,-1.15,15.92158598,14.969,-1.7395,15.06973196,0.019,-0.2695,0.270168929,14.95,-1.47,15.02209706
15/04/2020 10:30,15.9055,-1.2725,15.95632121,0.0255,-0.2825,0.28364855,15.88,-0.99,15.91082965,14.9755,-1.5425,15.05473037,0.0255,-0.2825,0.28364855,14.95,-1.26,15.00300303
15/04/2020 11:00,16.4715,-1.08,16.50686864,0.0315,-0.31,0.311596293,16.44,-0.77,16.45802236,15.0815,-1.35,15.14180116,0.0315,-0.31,0.311596293,15.05,-1.04,15.08589076
15/04/2020 11:30,16.4195,-1.072,16.45445728,0.0395,-0.302,0.304572241,16.38,-0.77,16.3980883,14.9095,-1.342,14.96977469,0.0395,-0.302,0.304572241,14.87,-1.04,14.90632416
15/04/2020 12:00,16.2115,-1.0025,16.24246713,0.0415,-0.3225,0.325159192,16.17,-0.68,16.18429177,15.2615,-1.2625,15.31363081,0.0415,-0.3225,0.325159192,15.22,-0.94,15.24899997
15/04/2020 12:30,16.6975,-1.0305,16.72926886,0.0475,-0.3505,0.353703972,16.65,-0.68,16.6638801,15.0875,-1.2905,15.14259048,0.0475,-0.3505,0.353703972,15.04,-0.94,15.06934637
