Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/04/2020 13:00,16.5545,-1.0145,16.58555638,0.0445,-0.3145,0.317632649,16.51,-0.7,16.52483283,15.0045,-1.4045,15.07009093,0.0445,-0.3145,0.317632649,14.96,-1.09,14.99965666
15/04/2020 13:30,16.5435,-1.0725,16.57822815,0.0335,-0.3025,0.304349306,16.51,-0.77,16.52794603,15.6935,-1.6025,15.77510534,0.0335,-0.3025,0.304349306,15.66,-1.3,15.71386649
15/04/2020 14:00,16.346,-1.0685,16.38088545,0.036,-0.2985,0.300663017,16.31,-0.77,16.32816585,15.436,-1.5985,15.51854691,0.036,-0.2985,0.300663017,15.4,-1.3,15.45477273
15/04/2020 14:30,15.9785,-1.0745,16.01458749,0.0485,-0.3045,0.308338288,15.93,-0.77,15.94859868,15.0685,-1.6045,15.15368313,0.0485,-0.3045,0.308338288,15.02,-1.3,15.07615336
15/04/2020 15:00,15.6835,-1.169,15.72700649,0.0535,-0.299,0.303748663,15.63,-0.87,15.65419433,14.7435,-1.669,14.83766671,0.0535,-0.299,0.303748663,14.69,-1.37,14.75374529
15/04/2020 15:30,15.6785,-1.2575,15.72884829,0.0485,-0.3175,0.32118297,15.63,-0.94,15.65824064,14.8085,-1.7475,14.91125174,0.0485,-0.3175,0.32118297,14.76,-1.43,14.82910989
15/04/2020 16:00,15.7975,-1.256,15.84735127,0.0575,-0.316,0.321188807,15.74,-0.94,15.76804363,14.9275,-1.746,15.02926386,0.0575,-0.316,0.321188807,14.87,-1.43,14.93860101
15/04/2020 16:30,16.155,-1.148,16.19573799,0.045,-0.298,0.3013785,16.11,-0.85,16.13240838,15.335,-1.668,15.4254481,0.045,-0.298,0.3013785,15.29,-1.37,15.35125402
15/04/2020 17:00,16.2435,-1.9275,16.35746155,0.0535,-0.3175,0.321975931,16.19,-1.61,16.26985556,15.6335,-0.9975,15.66529057,0.0535,-0.3175,0.321975931,15.58,-0.68,15.59483248
15/04/2020 17:30,16.9525,-0.991,16.98144097,0.0425,-0.241,0.244718716,16.91,-0.75,16.926624,16.0125,-1.751,16.10795323,0.0425,-0.241,0.244718716,15.97,-1.51,16.04122813
15/04/2020 18:00,17.123,-1.077,17.15683706,0.033,-0.247,0.249194703,17.09,-0.83,17.11014319,16.453,-1.617,16.53226839,0.033,-0.247,0.249194703,16.42,-1.37,16.47705374
15/04/2020 18:30,17.117,-1.213,17.15992593,0.027,-0.233,0.234559161,17.09,-0.98,17.11807524,16.507,-1.603,16.58465128,0.027,-0.233,0.234559161,16.48,-1.37,16.53684674
15/04/2020 19:00,17.028,-1.2625,17.07473837,0.018,-0.2225,0.223226903,17.01,-1.04,17.04176341,16.498,-1.7225,16.58767646,0.018,-0.2225,0.223226903,16.48,-1.5,16.54812376
15/04/2020 19:30,17.0195,-1.2095,17.06242276,0.0095,-0.2295,0.229696539,17.01,-0.98,17.03820707,16.4895,-1.8295,16.59068053,0.0095,-0.2295,0.229696539,16.48,-1.6,16.55748773
15/04/2020 20:00,16.838,-1.345,16.89163311,0.008,-0.245,0.245130577,16.83,-1.1,16.8659094,16.098,-1.695,16.1869895,0.008,-0.245,0.245130577,16.09,-1.45,16.1552035
15/04/2020 20:30,16.626,-1.4955,16.69312422,0.006,-0.2655,0.265567788,16.62,-1.23,16.66545229,16.096,-1.8255,16.19918721,0.006,-0.2655,0.265567788,16.09,-1.56,16.16544772
15/04/2020 21:00,16.7085,-1.6615,16.7909069,0.0085,-0.2315,0.231655995,16.7,-1.43,16.76111273,16.1685,-1.9915,16.29068643,0.0085,-0.2315,0.231655995,16.16,-1.76,16.25555905
15/04/2020 21:30,16.48,-1.692,16.56663104,0,-0.262,0.262,16.48,-1.43,16.54192552,15.92,-2.022,16.04789344,0,-0.262,0.262,15.92,-1.76,16.01699098
15/04/2020 22:00,15.9,-1.713,15.99200954,0,-0.283,0.283,15.9,-1.43,15.96417552,15.32,-2.043,15.45562192,0,-0.283,0.283,15.32,-1.76,15.42076522
15/04/2020 22:30,15.348,-1.642,15.43558447,0.008,-0.302,0.302105942,15.34,-1.34,15.3984155,14.688,-1.942,14.81582627,0.008,-0.302,0.302105942,14.68,-1.64,14.77132357
15/04/2020 23:00,14.62,-1.8315,14.73427271,0,-0.2915,0.2915,14.62,-1.54,14.70088433,13.9,-2.1415,14.06399738,0,-0.2915,0.2915,13.9,-1.85,14.02257109
15/04/2020 23:30,13.83,-2.093,13.98747829,0,-0.303,0.303,13.83,-1.79,13.94535765,13.2,-2.593,13.452273,0,-0.303,0.303,13.2,-2.29,13.39716761
16/04/2020 00:00,13.28,-2.291,13.47616715,0,-0.291,0.291,13.28,-2,13.429758,12.65,-2.791,12.9542341,0,-0.291,0.291,12.65,-2.5,12.89466944
16/04/2020 00:30,12.86,-2.455,13.09223529,0,-0.275,0.275,12.86,-2.18,13.0434658,12.25,-2.845,12.57602978,0,-0.275,0.275,12.25,-2.57,12.51668486
16/04/2020 01:00,12.72,-2.3905,12.94267709,0,-0.2705,0.2705,12.72,-2.12,12.89545656,12.08,-2.7905,12.3981164,0,-0.2705,0.2705,12.08,-2.52,12.34004862
16/04/2020 01:30,12.72,-2.307,12.92751519,0,-0.287,0.287,12.72,-2.02,12.8793944,12.08,-2.747,12.38839816,0,-0.287,0.287,12.08,-2.46,12.32793576
16/04/2020 02:00,12.88,-2.305,13.08462552,0,-0.285,0.285,12.88,-2.02,13.0374384,12.22,-2.745,12.52451296,0,-0.285,0.285,12.22,-2.46,12.46515142
16/04/2020 02:30,12.68,-2.31,12.8886966,0,-0.29,0.29,12.68,-2.02,12.83989097,12.06,-2.75,12.36956345,0,-0.29,0.29,12.06,-2.46,12.30833864
16/04/2020 03:00,12.4,-2.39,12.62822632,0,-0.29,0.29,12.4,-2.1,12.57656551,11.76,-2.75,12.07725548,0,-0.29,0.29,11.76,-2.46,12.01454119
16/04/2020 03:30,12.228,-2.3775,12.4569856,0.008,-0.3375,0.337594802,12.22,-2.04,12.38910812,11.598,-2.7375,11.91669041,0.008,-0.3375,0.337594802,11.59,-2.4,11.83588189
16/04/2020 04:00,11.907,-2.4185,12.15013544,0.027,-0.3785,0.37946179,11.88,-2.04,12.05387904,11.287,-2.8385,11.63844712,0.027,-0.3785,0.37946179,11.26,-2.46,11.52558892
16/04/2020 04:30,11.628,-2.587,11.91230259,0.028,-0.387,0.388011598,11.6,-2.2,11.80677771,10.968,-3.007,11.37273375,0.028,-0.387,0.388011598,10.94,-2.62,11.24935554
16/04/2020 05:00,11.7575,-2.6275,12.04751271,0.0175,-0.3675,0.367916431,11.74,-2.26,11.95555101,11.0575,-3.0375,11.46711439,0.0175,-0.3675,0.367916431,11.04,-2.67,11.35827892
16/04/2020 05:30,11.6525,-2.5755,11.93373188,0.0025,-0.3155,0.315509905,11.65,-2.26,11.86718585,11.0425,-2.9855,11.43896921,0.0025,-0.3155,0.315509905,11.04,-2.67,11.35827892
16/04/2020 06:00,11.7815,-2.571,12.05876375,0.0015,-0.311,0.311003617,11.78,-2.26,11.99483222,11.1415,-2.931,11.52058086,0.0015,-0.311,0.311003617,11.14,-2.62,11.44395037
16/04/2020 06:30,12.2365,-2.428,12.47505977,0.0165,-0.378,0.378359948,12.22,-2.05,12.39075865,11.6165,-2.528,11.88839166,0.0165,-0.378,0.378359948,11.6,-2.15,11.79756331
16/04/2020 07:00,12.904,-2.082,13.07088138,0.004,-0.362,0.362022099,12.9,-1.72,13.01416152,12.314,-2.312,12.52916358,0.004,-0.362,0.362022099,12.31,-1.95,12.46349068
16/04/2020 07:30,13.635,-1.7845,13.75127868,0.005,-0.3545,0.354535259,13.63,-1.43,13.70480937,13.075,-2.1745,13.25458695,0.005,-0.3545,0.354535259,13.07,-1.82,13.19610928
16/04/2020 08:00,14.132,-1.6325,14.22597906,0.022,-0.4025,0.403100794,14.11,-1.23,14.16350945,13.472,-2.1225,13.63817401,0.022,-0.4025,0.403100794,13.45,-1.72,13.5595317
16/04/2020 08:30,14.989,-1.3775,15.05216354,0.009,-0.3375,0.337619979,14.98,-1.04,15.01605807,14.289,-1.8775,14.41181901,0.009,-0.3375,0.337619979,14.28,-1.54,14.36279917
16/04/2020 09:00,15.405,-1.394,15.46794301,0.025,-0.294,0.295061011,15.38,-1.1,15.41928662,14.615,-1.904,14.73850199,0.025,-0.294,0.295061011,14.59,-1.61,14.6785626
16/04/2020 09:30,16.0445,-1.376,16.1033958,0.0145,-0.276,0.276380625,16.03,-1.1,16.06769741,14.8745,-1.696,14.97087727,0.0145,-0.276,0.276380625,14.86,-1.42,14.92769239
16/04/2020 10:00,16.1065,-1.307,16.15944279,0.0165,-0.297,0.29745798,16.09,-1.01,16.12166865,15.2465,-1.577,15.3278404,0.0165,-0.297,0.29745798,15.23,-1.28,15.28369393
16/04/2020 10:30,16.0475,-1.2575,16.09669415,0.0475,-0.3175,0.321033487,16,-0.94,16.02758871,15.0075,-1.5275,15.08503605,0.0475,-0.3175,0.321033487,14.96,-1.21,15.00885405
16/04/2020 11:00,16.027,-1.229,16.07405269,0.027,-0.289,0.290258505,16,-0.94,16.02758871,14.987,-1.499,15.06177845,0.027,-0.289,0.290258505,14.96,-1.21,15.00885405
16/04/2020 11:30,16.2815,-1.453,16.34620602,0.0315,-0.283,0.284747695,16.25,-1.17,16.29206555,15.2515,-1.183,15.29731157,0.0315,-0.283,0.284747695,15.22,-0.9,15.2465865
16/04/2020 12:00,16.412,-1.2305,16.45806411,0.032,-0.2805,0.282319411,16.38,-0.95,16.40752571,15.312,-1.4005,15.37591442,0.032,-0.2805,0.282319411,15.28,-1.12,15.32099213
16/04/2020 12:30,16.4305,-1.2325,16.47666187,0.0505,-0.3425,0.346202975,16.38,-0.89,16.40416106,15.1305,-1.5325,15.20791197,0.0505,-0.3425,0.346202975,15.08,-1.19,15.12688005
16/04/2020 13:00,16.4765,-1.3065,16.52821813,0.1565,-0.4165,0.444932017,16.32,-0.89,16.34424975,15.2365,-1.6865,15.32955363,0.1565,-0.4165,0.444932017,15.08,-1.27,15.13338363
16/04/2020 13:30,16.129,-1.472,16.19603115,0.119,-0.392,0.409664497,16.01,-1.08,16.04638589,14.889,-1.842,15.00250929,0.119,-0.392,0.409664497,14.77,-1.45,14.84100401
16/04/2020 14:00,16.0535,-1.378,16.11253382,0.2335,-0.458,0.514087784,15.82,-0.92,15.84672837,14.8535,-1.758,14.95717307,0.2335,-0.458,0.514087784,14.62,-1.3,14.67768374
16/04/2020 14:30,15.9715,-1.341,16.02769769,0.1515,-0.421,0.447429603,15.82,-0.92,15.84672837,15.1115,-1.781,15.21608995,0.1515,-0.421,0.447429603,14.96,-1.36,15.02169098
16/04/2020 15:00,16.078,-1.402,16.13901137,0.258,-0.362,0.444531214,15.82,-1.04,15.85414772,15.048,-1.832,15.1591071,0.258,-0.362,0.444531214,14.79,-1.47,14.86287321
16/04/2020 15:30,15.8055,-1.4345,15.87046378,0.3455,-0.3945,0.524404901,15.46,-1.04,15.49494111,14.9655,-1.8645,15.08119858,0.3455,-0.3945,0.524404901,14.62,-1.47,14.69371634
16/04/2020 16:00,15.7175,-1.4435,15.78364655,0.1475,-0.4035,0.429614362,15.57,-1.04,15.60469481,14.7675,-1.8735,14.88586774,0.1475,-0.4035,0.429614362,14.62,-1.47,14.69371634
16/04/2020 16:30,15.702,-1.5885,15.78214612,0.132,-0.3885,0.410312381,15.57,-1.2,15.61617431,14.862,-2.0385,15.00115083,0.132,-0.3885,0.410312381,14.73,-1.65,14.82212535
16/04/2020 17:00,16.3535,-1.937,16.46781501,0.0835,-0.317,0.327812828,16.27,-1.62,16.35045259,15.5635,-1.787,15.66575569,0.0835,-0.317,0.327812828,15.48,-1.47,15.54963987
16/04/2020 17:30,16.998,-3.058,17.27088209,0.218,-0.298,0.369226218,16.78,-2.76,17.00546971,16.578,-0.198,16.57918237,0.218,-0.298,0.369226218,16.36,0.1,16.36030562
16/04/2020 18:00,17.32,-1.432,17.37909733,0.03,-0.342,0.343313268,17.29,-1.09,17.32432394,16.67,-1.922,16.78043456,0.03,-0.342,0.343313268,16.64,-1.58,16.7148437
16/04/2020 18:30,17.0405,-1.5885,17.11437912,0.1205,-0.2885,0.312653962,16.92,-1.3,16.96986741,16.4405,-2.0485,16.56763087,0.1205,-0.2885,0.312653962,16.32,-1.76,16.41462762
16/04/2020 19:00,16.621,-1.646,16.70230394,0.181,-0.346,0.390483034,16.44,-1.3,16.49131893,16.041,-2.106,16.17865622,0.181,-0.346,0.390483034,15.86,-1.76,15.95735567
16/04/2020 19:30,16.5685,-1.545,16.64037912,0.0085,-0.315,0.315114662,16.56,-1.23,16.60561652,15.9485,-2.075,16.0829188,0.0085,-0.315,0.315114662,15.94,-1.76,16.03687002
16/04/2020 20:00,16.4345,-2.4465,16.61559967,0.0045,-0.2965,0.296534146,16.43,-2.15,16.57007544,15.9445,-1.2465,15.99314986,0.0045,-0.2965,0.296534146,15.94,-0.95,15.96828419
16/04/2020 20:30,16.154,-2.0715,16.2862773,0.094,-0.3915,0.402626688,16.06,-1.68,16.14763141,15.654,-2.0815,15.79178135,0.094,-0.3915,0.402626688,15.56,-1.69,15.65150791
16/04/2020 21:00,16.225,-1.875,16.33298044,0.015,-0.295,0.29538111,16.21,-1.58,16.28681982,15.675,-2.385,15.85540444,0.015,-0.295,0.29538111,15.66,-2.09,15.79885122
16/04/2020 21:30,16.13,-1.917,16.24351529,0,-0.287,0.287,16.13,-1.63,16.21214976,15.54,-2.467,15.73460165,0,-0.287,0.287,15.54,-2.18,15.69216365
16/04/2020 22:00,15.48,-2.14,15.62721984,0,-0.29,0.29,15.48,-1.85,15.59015394,14.9,-2.47,15.10334069,0,-0.29,0.29,14.9,-2.18,15.05863208
16/04/2020 22:30,14.8,-2.2545,14.97073045,0,-0.2545,0.2545,14.8,-2,14.93452376,14.25,-2.5345,14.47363777,0,-0.2545,0.2545,14.25,-2.28,14.43124735
16/04/2020 23:00,14.27,-2.243,14.44520505,0,-0.243,0.243,14.27,-2,14.40947258,13.78,-2.523,14.00906596,0,-0.243,0.243,13.78,-2.28,13.96734764
16/04/2020 23:30,13.69,-2.2505,13.8737468,0,-0.2505,0.2505,13.69,-2,13.83532074,13.16,-2.6205,13.41836876,0,-0.2505,0.2505,13.16,-2.37,13.3717052
17/04/2020 00:00,13.63,-1.961,13.77034571,0,-0.241,0.241,13.63,-1.72,13.73809667,13,-2.421,13.22351092,0,-0.241,0.241,13,-2.18,13.18151736
17/04/2020 00:30,13.17,-2.1155,13.33882455,0,-0.2455,0.2455,13.17,-1.87,13.30209758,12.61,-2.5055,12.85650148,0,-0.2455,0.2455,12.61,-2.26,12.81092112
17/04/2020 01:00,12.75,-2.102,12.92210912,0,-0.232,0.232,12.75,-1.87,12.88640369,12.1,-2.492,12.35394933,0,-0.232,0.232,12.1,-2.26,12.30924856
17/04/2020 01:30,12.91,-2.035,13.06940416,0,-0.285,0.285,12.91,-1.75,13.0280697,12.19,-2.445,12.43278428,0,-0.285,0.285,12.19,-2.16,12.37989095
17/04/2020 02:00,12.96,-2.2055,13.14632383,0,-0.2855,0.2855,12.96,-1.92,13.1014503,12.26,-2.5855,12.52966122,0,-0.2855,0.2855,12.26,-2.3,12.4738767
17/04/2020 02:30,12.64,-2.205,12.83088559,0,-0.285,0.285,12.64,-1.92,12.7849912,12.01,-2.585,12.28504477,0,-0.285,0.285,12.01,-2.3,12.22825008
17/04/2020 03:00,12.32,-2.2135,12.51726736,0,-0.2935,0.2935,12.32,-1.92,12.46871284,11.7,-2.5935,11.98399943,0,-0.2935,0.2935,11.7,-2.3,11.92392553
17/04/2020 03:30,12.2,-2.1955,12.39597597,0,-0.2755,0.2755,12.2,-1.92,12.35015789,11.47,-2.5755,11.75559868,0,-0.2755,0.2755,11.47,-2.3,11.69832894
17/04/2020 04:00,11.77,-2.416,12.01540495,0,-0.276,0.276,11.77,-2.14,11.96296368,10.94,-2.666,11.2601579,0,-0.276,0.276,10.94,-2.39,11.19802215
17/04/2020 04:30,11.62,-2.615,11.91060977,0,-0.275,0.275,11.62,-2.34,11.85326959,10.72,-2.875,11.09882989,0,-0.275,0.275,10.72,-2.6,11.03079326
17/04/2020 05:00,11.5115,-2.613,11.80433824,0.0015,-0.273,0.273004121,11.51,-2.34,11.74545444,10.6415,-2.813,11.00702009,0.0015,-0.273,0.273004121,10.64,-2.54,10.93897619
17/04/2020 05:30,11.425,-2.6335,11.7245873,0.005,-0.2935,0.293542586,11.42,-2.34,11.65727241,10.555,-2.9035,10.9470698,0.005,-0.2935,0.293542586,10.55,-2.61,10.8680541
17/04/2020 06:00,11.437,-2.573,11.72285366,0.017,-0.343,0.343421024,11.42,-2.23,11.63569078,10.567,-2.823,10.93758739,0.017,-0.343,0.343421024,10.55,-2.48,10.83756892
17/04/2020 06:30,12.079,-2.255,12.28768758,0.019,-0.355,0.355508087,12.06,-1.9,12.20875096,11.189,-2.455,11.45516242,0.019,-0.355,0.355508087,11.17,-2.1,11.3656896
17/04/2020 07:00,12.6715,-1.9605,12.82226472,0.0015,-0.3305,0.330503404,12.67,-1.63,12.77441975,11.7815,-2.1405,11.97436773,0.0015,-0.3305,0.330503404,11.78,-1.81,11.91824232
17/04/2020 07:30,13.4115,-1.772,13.52805663,0.0015,-0.322,0.322003494,13.41,-1.45,13.48816518,12.4615,-2.052,12.62931852,0.0015,-0.322,0.322003494,12.46,-1.73,12.57952702
17/04/2020 08:00,14.0055,-1.52,14.08774042,0.0055,-0.3,0.300050412,14,-1.22,14.05305661,13.0655,-1.93,13.20727793,0.0055,-0.3,0.300050412,13.06,-1.63,13.16132592
17/04/2020 08:30,14.769,-2.3915,14.96137137,0.009,-0.3115,0.311629989,14.76,-2.08,14.90583778,13.949,-0.8415,13.97435949,0.009,-0.3115,0.311629989,13.94,-0.53,13.95007168
17/04/2020 09:00,14.8955,-4.8675,15.67062464,0.0055,-0.3075,0.307549183,14.89,-4.56,15.57259452,14.5155,1.8725,14.63577796,0.0055,-0.3075,0.307549183,14.51,2.18,14.67284908
17/04/2020 09:30,15.215,-4.787,15.95028508,0.105,-0.417,0.430016279,15.11,-4.37,15.72924029,14.795,1.873,14.91308667,0.105,-0.417,0.430016279,14.69,2.29,14.86742076
17/04/2020 10:00,15.371,-4.706,16.07526289,0.171,-0.456,0.487008213,15.2,-4.25,15.78298134,14.991,1.914,15.11269258,0.171,-0.456,0.487008213,14.82,2.37,15.0083077
17/04/2020 10:30,15.8755,-4.709,16.55917212,0.1655,-0.459,0.487925455,15.71,-4.25,16.27472273,15.5455,1.911,15.66251868,0.1655,-0.459,0.487925455,15.38,2.37,15.5615327
17/04/2020 11:00,16.397,-4.6015,17.03042604,0.157,-0.4715,0.496951959,16.24,-4.13,16.75692394,16.177,2.0285,16.3036849,0.157,-0.4715,0.496951959,16.02,2.5,16.21389528
17/04/2020 11:30,16.7985,-4.3895,17.3625261,0.1085,-0.4195,0.433304166,16.69,-3.97,17.15566962,16.6685,2.0805,16.79783833,0.1085,-0.4195,0.433304166,16.56,2.5,16.74764461
17/04/2020 12:00,17.509,-4.2395,18.01495049,0.069,-0.3895,0.39556447,17.44,-3.85,17.85990202,16.909,-0.3795,16.91325815,0.069,-0.3895,0.39556447,16.84,0.01,16.84000297
17/04/2020 12:30,18.2885,-0.972,18.31431179,0.0085,-0.292,0.29212369,18.28,-0.68,18.29264333,17.4185,-1.452,17.47891433,0.0085,-0.292,0.29212369,17.41,-1.16,17.44860166
17/04/2020 13:00,18.3895,-0.985,18.41586097,0.0095,-0.305,0.305147915,18.38,-0.68,18.39257459,17.5295,-1.465,17.590611,0.0095,-0.305,0.305147915,17.52,-1.16,17.55835983
17/04/2020 13:30,17.8305,-1.117,17.86545323,0.0305,-0.347,0.348337839,17.8,-0.77,17.81664671,16.9705,-1.797,17.06537662,0.0305,-0.347,0.348337839,16.94,-1.45,17.00194401
17/04/2020 14:00,17.3685,-2.5785,17.55885687,0.0185,-0.2785,0.279113776,17.35,-2.3,17.50178562,16.6685,-0.1285,16.66899531,0.0185,-0.2785,0.279113776,16.65,0.15,16.65067566
17/04/2020 14:30,17.216,-1.163,17.25523761,0.016,-0.303,0.303422148,17.2,-0.86,17.22148658,16.356,-1.773,16.45181647,0.016,-0.303,0.303422148,16.34,-1.47,16.40598976
17/04/2020 15:00,17.37,-1.1315,17.40681453,0.03,-0.3415,0.342815183,17.34,-0.79,17.35798663,16.58,-1.7315,16.67016773,0.03,-0.3415,0.342815183,16.55,-1.39,16.60826902
17/04/2020 15:30,17.1895,-1.216,17.23245677,0.0295,-0.356,0.35722017,17.16,-0.86,17.1815366,16.3595,-1.746,16.45240883,0.0295,-0.356,0.35722017,16.33,-1.39,16.38905122
17/04/2020 16:00,17.029,-1.3145,17.07965899,0.029,-0.3645,0.365651815,17,-0.95,17.02652343,16.189,-1.8345,16.2926091,0.029,-0.3645,0.365651815,16.16,-1.47,16.22672179
17/04/2020 16:30,17.1615,-1.5435,17.23077115,0.0215,-0.3435,0.344172195,17.14,-1.2,17.18195565,16.3515,-1.8835,16.45962103,0.0215,-0.3435,0.344172195,16.33,-1.54,16.40245408
17/04/2020 17:00,17.3025,-1.653,17.3812806,0.0325,-0.363,0.364451986,17.27,-1.29,17.31811191,16.4825,-2.033,16.60740483,0.0325,-0.363,0.364451986,16.45,-1.67,16.5345517
17/04/2020 17:30,17.7425,-1.8645,17.84019805,0.0525,-0.3745,0.378162002,17.69,-1.49,17.75263924,16.9925,-1.7645,17.08386714,0.0525,-0.3745,0.378162002,16.94,-1.39,16.99693208
17/04/2020 18:00,17.7145,-1.529,17.7803642,0.0245,-0.349,0.3498589,17.69,-1.18,17.72931189,17.0545,-1.959,17.16664356,0.0245,-0.349,0.3498589,17.03,-1.61,17.10593464
17/04/2020 18:30,17.7745,-1.6195,17.84812681,0.0045,-0.3195,0.319531689,17.77,-1.3,17.8174886,17.1045,-2.0495,17.22685028,0.0045,-0.3195,0.319531689,17.1,-1.73,17.18728891
17/04/2020 19:00,17.85,-1.684,17.92925977,0,-0.314,0.314,17.85,-1.37,17.90249703,17.1,-2.134,17.23264217,0,-0.314,0.314,17.1,-1.82,17.19658106
17/04/2020 19:30,17.6395,-1.743,17.72540576,0.0095,-0.313,0.313144136,17.63,-1.43,17.68789982,16.9095,-2.223,17.0549969,0.0095,-0.313,0.313144136,16.9,-1.91,17.00758948
17/04/2020 20:00,17.221,-1.807,17.31554475,0.021,-0.377,0.377584428,17.2,-1.43,17.2593424,16.461,-2.237,16.61230538,0.021,-0.377,0.377584428,16.44,-1.86,16.54488441
17/04/2020 20:30,17,-2.0545,17.12369616,0,-0.2945,0.2945,17,-1.76,17.09086306,16.25,-2.2545,16.40564751,0,-0.2945,0.2945,16.25,-1.96,16.36777627
17/04/2020 21:00,16.73,-2.233,16.87836452,0,-0.283,0.283,16.73,-1.95,16.84325978,15.99,-2.363,16.1636589,0,-0.283,0.283,15.99,-2.08,16.12471705
17/04/2020 21:30,16.434,0.2745,16.43629235,0.034,-0.3755,0.377036139,16.4,0.65,16.41287604,15.244,-4.8155,15.98651232,0.034,-0.3755,0.377036139,15.21,-4.44,15.84480041
17/04/2020 22:00,15.593,-2.3825,15.77396447,0.023,-0.3525,0.353249558,15.57,-2.03,15.70177697,14.823,-2.5425,15.03946925,0.023,-0.3525,0.353249558,14.8,-2.19,14.96115303
17/04/2020 22:30,15.1155,-2.4265,15.30902487,0.0355,-0.3965,0.398086046,15.08,-2.03,15.21602116,14.3555,-2.5865,14.58665015,0.0355,-0.3965,0.398086046,14.32,-2.19,14.48649371
17/04/2020 23:00,14.4275,-2.371,14.62102586,0.0375,-0.391,0.392794157,14.39,-1.98,14.52558088,13.6275,-2.771,13.90637254,0.0375,-0.391,0.392794157,13.59,-2.38,13.79682935
17/04/2020 23:30,13.913,-2.4475,14.12663531,0.013,-0.3675,0.36772986,13.9,-2.08,14.05476432,13.073,-2.7975,13.36896912,0.013,-0.3675,0.36772986,13.06,-2.43,13.28414468
18/04/2020 00:00,13.326,-2.6405,13.58508433,0.006,-0.3205,0.320556157,13.32,-2.32,13.52053253,12.456,-2.7505,12.75606469,0.006,-0.3205,0.320556157,12.45,-2.43,12.68492806
18/04/2020 00:30,12.9915,-2.5235,13.23431617,0.0015,-0.3235,0.323503478,12.99,-2.2,13.17498008,12.0815,-2.8735,12.41852022,0.0015,-0.3235,0.323503478,12.08,-2.55,12.34620994
18/04/2020 01:00,12.66,-2.5985,12.92392364,0,-0.3185,0.3185,12.66,-2.28,12.86366977,11.75,-2.9585,12.11673315,0,-0.3185,0.3185,11.75,-2.64,12.04292738
18/04/2020 01:30,12.66,-2.603,12.92482917,0,-0.323,0.323,12.66,-2.28,12.86366977,11.75,-2.893,12.10090695,0,-0.323,0.323,11.75,-2.57,12.02777619
18/04/2020 02:00,13.07,-2.7095,13.3478946,0,-0.3195,0.3195,13.07,-2.39,13.2867227,11.5,-2.8895,11.85745378,0,-0.3195,0.3195,11.5,-2.57,11.78367091
18/04/2020 02:30,12.82,-2.774,13.11668693,0,-0.314,0.314,12.82,-2.46,13.05388831,11.16,-2.784,11.50201095,0,-0.314,0.314,11.16,-2.47,11.43006999
18/04/2020 03:00,12.33,0.1585,12.3310187,0,-0.3115,0.3115,12.33,0.47,12.33895457,11.01,-5.4115,12.26802479,0,-0.3115,0.3115,11.01,-5.1,12.13384111
18/04/2020 03:30,12.0605,1.0035,12.10217635,0.0005,-0.3065,0.306500408,12.06,1.31,12.13093978,10.7705,-6.2565,12.45582043,0.0005,-0.3065,0.306500408,10.77,-5.95,12.30428381
18/04/2020 04:00,11.73,-0.4635,11.73915381,0,-0.2935,0.2935,11.73,-0.17,11.73123182,10.77,-4.9835,11.86710463,0,-0.2935,0.2935,10.77,-4.69,11.74687192
18/04/2020 04:30,11.47,-2.798,11.80634169,0,-0.288,0.288,11.47,-2.51,11.7414224,10.77,-2.858,11.14275837,0,-0.288,0.288,10.77,-2.57,11.07238908
18/04/2020 05:00,11.47,-2.8015,11.80717164,0,-0.2915,0.2915,11.47,-2.51,11.7414224,10.66,-2.8115,11.02452413,0,-0.2915,0.2915,10.66,-2.52,10.95381212
18/04/2020 05:30,11.47,-2.808,11.80871559,0,-0.298,0.298,11.47,-2.51,11.7414224,10.66,-2.818,11.02618356,0,-0.298,0.298,10.66,-2.52,10.95381212
18/04/2020 06:00,11.47,-2.8,11.80681583,0,-0.29,0.29,11.47,-2.51,11.7414224,10.66,-2.81,11.02414169,0,-0.29,0.29,10.66,-2.52,10.95381212
18/04/2020 06:30,11.59,-2.642,11.88731526,0,-0.302,0.302,11.59,-2.34,11.82386147,10.8,-2.722,11.13774142,0,-0.302,0.302,10.8,-2.42,11.06780918
18/04/2020 07:00,11.79,-2.596,12.07241964,0,-0.316,0.316,11.79,-2.28,12.00843454,11.04,-2.686,11.3620507,0,-0.316,0.316,11.04,-2.37,11.29152337
18/04/2020 07:30,12.411,-2.4675,12.65391154,0.001,-0.3175,0.317501575,12.41,-2.15,12.59486403,11.631,-2.6875,11.93745439,0.001,-0.3175,0.317501575,11.63,-2.37,11.86902692
18/04/2020 08:00,12.8825,-2.249,13.07733946,0.0025,-0.319,0.319009796,12.88,-1.93,13.02379745,12.2225,-2.479,12.47136509,0.0025,-0.319,0.319009796,12.22,-2.16,12.4094319
18/04/2020 08:30,13.5205,-2.08,13.67955848,0.0005,-0.3,0.300000417,13.52,-1.78,13.63667115,12.8505,-2.52,13.09525678,0.0005,-0.3,0.300000417,12.85,-2.22,13.04035659
18/04/2020 09:00,13.8335,-2.078,13.98870281,0.0035,-0.298,0.298020553,13.83,-1.78,13.9440776,13.1735,-2.518,13.41198815,0.0035,-0.298,0.298020553,13.17,-2.22,13.35579649
18/04/2020 09:30,14.4165,-1.9805,14.55190202,0.0065,-0.3005,0.300570291,14.41,-1.68,14.50760146,13.7265,-2.4605,13.94528101,0.0065,-0.3005,0.300570291,13.72,-2.16,13.88898844
18/04/2020 10:00,15.214,-1.878,15.32947096,0.004,-0.298,0.298026844,15.21,-1.58,15.29184423,14.264,-2.348,14.45596071,0.004,-0.298,0.298026844,14.26,-2.05,14.40659918
18/04/2020 10:30,15.619,-1.9265,15.73736202,0.009,-0.2965,0.296636562,15.61,-1.63,15.69487177,14.199,-2.3465,14.39158307,0.009,-0.2965,0.296636562,14.19,-2.05,14.33731495
18/04/2020 11:00,15.9695,-1.776,16.06795277,0.0095,-0.296,0.29615241,15.96,-1.48,16.02847466,14.8095,-2.186,14.96996614,0.0095,-0.296,0.29615241,14.8,-1.89,14.92019102
18/04/2020 11:30,15.979,-1.661,16.06509763,0.019,-0.291,0.291619615,15.96,-1.37,16.01869221,14.819,-2.181,14.97863552,0.019,-0.291,0.291619615,14.8,-1.89,14.92019102
18/04/2020 12:00,16.3325,-1.825,16.43414681,0.0225,-0.265,0.265953473,16.31,-1.56,16.38443469,14.8225,-1.995,14.95615362,0.0225,-0.265,0.265953473,14.8,-1.73,14.90076844
18/04/2020 12:30,16.331,-2.653,16.545089,0.021,-0.323,0.323681943,16.31,-2.33,16.475588,15.261,-1.133,15.30300003,0.021,-0.323,0.323681943,15.24,-0.81,15.26151041
18/04/2020 13:00,16.3095,-1.7955,16.40803494,0.0495,-0.4055,0.408510098,16.26,-1.39,16.31930452,15.7295,-2.1155,15.8711219,0.0495,-0.4055,0.408510098,15.68,-1.71,15.77296738
18/04/2020 13:30,16.296,-1.783,16.39325181,0.036,-0.393,0.39464541,16.26,-1.39,16.31930452,15.716,-2.103,15.85607975,0.036,-0.393,0.39464541,15.68,-1.71,15.77296738
18/04/2020 14:00,16.2915,-1.874,16.39892827,0.0315,-0.374,0.375324193,16.26,-1.5,16.32904161,15.6315,-2.204,15.78611441,0.0315,-0.374,0.375324193,15.6,-1.83,15.70696979
18/04/2020 14:30,16.28,-1.5555,16.3541426,0.02,-0.3055,0.306153965,16.26,-1.25,16.30797658,15.7,-1.8555,15.80926565,0.02,-0.3055,0.306153965,15.68,-1.55,15.75642409
18/04/2020 15:00,16.2195,-1.5605,16.29439598,0.0195,-0.3105,0.311111716,16.2,-1.25,16.24815374,15.5495,-1.8605,15.66040901,0.0195,-0.3105,0.311111716,15.53,-1.55,15.60715861
18/04/2020 15:30,16.0755,-1.68,16.16304737,0.0255,-0.31,0.311047022,16.05,-1.37,16.10836429,15.4055,-2.01,15.53607191,0.0255,-0.31,0.311047022,15.38,-1.7,15.47366796
18/04/2020 16:00,15.919,-1.8205,16.02275823,0.019,-0.3105,0.311080777,15.9,-1.51,15.97154031,15.199,-2.1605,15.35178691,0.019,-0.3105,0.311080777,15.18,-1.85,15.29231506
18/04/2020 16:30,16.14,-1.898,16.25121546,0.01,-0.308,0.308162295,16.13,-1.59,16.20817695,15.48,-2.228,15.63951355,0.01,-0.308,0.308162295,15.47,-1.92,15.58869141
18/04/2020 17:00,16.151,-2.154,16.29400249,0.021,-0.374,0.374589108,16.13,-1.78,16.2279173,15.631,-2.474,15.82557541,0.021,-0.374,0.374589108,15.61,-2.1,15.75062221
18/04/2020 17:30,16.707,-1.944,16.81972012,0.027,-0.374,0.374973332,16.68,-1.57,16.75372496,16.167,-2.474,16.35519994,0.027,-0.374,0.374973332,16.14,-2.1,16.27604375
18/04/2020 18:00,17.0405,-1.856,17.14127697,0.0105,-0.336,0.336164022,17.03,-1.52,17.09769868,16.5205,-2.376,16.6904852,0.0105,-0.336,0.336164022,16.51,-2.04,16.6355553
18/04/2020 18:30,17.099,-1.9175,17.20617933,0.009,-0.2675,0.267651359,17.09,-1.65,17.16946709,16.599,-2.4175,16.77412016,0.009,-0.2675,0.267651359,16.59,-2.15,16.72873576
18/04/2020 19:00,17.097,-1.874,17.19939781,0.007,-0.274,0.274089401,17.09,-1.6,17.1647342,16.467,-2.554,16.66388325,0.007,-0.274,0.274089401,16.46,-2.28,16.61715981
18/04/2020 19:30,17.0035,-1.873,17.10634798,0.0035,-0.273,0.273022435,17,-1.6,17.07512811,16.4635,-2.623,16.67114157,0.0035,-0.273,0.273022435,16.46,-2.35,16.62690891
18/04/2020 20:00,16.5575,-1.9845,16.67600211,0.0075,-0.2745,0.27460244,16.55,-1.71,16.63810686,16.0375,-2.7745,16.27572599,0.0075,-0.2745,0.27460244,16.03,-2.5,16.22377576
18/04/2020 20:30,16.55,-2.027,16.67366873,0,-0.267,0.267,16.55,-1.76,16.64331998,16.03,-2.767,16.2670584,0,-0.267,0.267,16.03,-2.5,16.22377576
18/04/2020 21:00,16.61,-2.004,16.73045475,0,-0.244,0.244,16.61,-1.76,16.70298476,16.03,-2.744,16.26316193,0,-0.244,0.244,16.03,-2.5,16.22377576
18/04/2020 21:30,15.93,-3.7695,16.36991235,0,-0.2495,0.2495,15.93,-3.52,16.31426676,15.68,-1.1495,15.72207843,0,-0.2495,0.2495,15.68,-0.9,15.70580784
18/04/2020 22:00,15.27,-5.719,16.30582292,0,-0.299,0.299,15.27,-5.42,16.20337311,15.34,0.761,15.35886457,0,-0.299,0.299,15.34,1.06,15.37657959
18/04/2020 22:30,14.85,-3.886,15.35003244,0,-0.296,0.296,14.85,-3.59,15.27778125,14.52,-1.306,14.57861571,0,-0.296,0.296,14.52,-1.01,14.55508502
18/04/2020 23:00,14.34,-2.4035,14.54002793,0,-0.2835,0.2835,14.34,-2.12,14.49586148,13.71,-3.1235,14.06130692,0,-0.2835,0.2835,13.71,-2.84,14.00106067
18/04/2020 23:30,13.71,-2.4135,13.92081471,0,-0.2935,0.2935,13.71,-2.12,13.87294129,13.13,-3.1335,13.49873039,0,-0.2935,0.2935,13.13,-2.84,13.43363316
19/04/2020 00:00,13.32,-2.558,13.56339795,0,-0.298,0.298,13.32,-2.26,13.51036639,12.71,-3.138,13.09164405,0,-0.298,0.298,12.71,-2.84,13.02342889
19/04/2020 00:30,12.87,-2.646,13.13918628,0,-0.276,0.276,12.87,-2.37,13.08639752,12.22,-3.116,12.61102121,0,-0.276,0.276,12.22,-2.84,12.54567655
19/04/2020 01:00,12.72,-2.5835,12.97971002,0,-0.2835,0.2835,12.72,-2.3,12.92626783,12.07,-3.1235,12.46760411,0,-0.2835,0.2835,12.07,-2.84,12.39961693
19/04/2020 01:30,12.66,-2.5885,12.92191674,0,-0.2885,0.2885,12.66,-2.3,12.86722969,11.99,-3.1285,12.39143302,0,-0.2885,0.2885,11.99,-2.84,12.32175718
19/04/2020 02:00,12.84,-2.7995,13.14164374,0,-0.2995,0.2995,12.84,-2.5,13.08111616,12.15,-2.9795,12.50999282,0,-0.2995,0.2995,12.15,-2.68,12.44206173
19/04/2020 02:30,12.61,-2.796,12.91625782,0,-0.296,0.296,12.61,-2.5,12.85543076,11.9,-2.976,12.26648181,0,-0.296,0.296,11.9,-2.68,12.19804902
19/04/2020 03:00,12.49,-2.6475,12.76751175,0,-0.2975,0.2975,12.49,-2.35,12.70915418,11.8,-2.9075,12.15292377,0,-0.2975,0.2975,11.8,-2.61,12.08520169
19/04/2020 03:30,12.23,-2.6515,12.51412611,0,-0.3015,0.3015,12.23,-2.35,12.45373036,11.53,-2.8315,11.87258574,0,-0.3015,0.3015,11.53,-2.53,11.80431277
19/04/2020 04:00,12,-2.654,12.28998438,0,-0.304,0.304,12,-2.35,12.22793932,11.32,-2.834,11.66935971,0,-0.304,0.304,11.32,-2.53,11.59928015
19/04/2020 04:30,11.79,-2.653,12.08480488,0,-0.303,0.303,11.79,-2.35,12.02192164,11.15,-2.833,11.50427699,0,-0.303,0.303,11.15,-2.53,11.43343343
19/04/2020 05:00,11.73,-2.654,12.02649641,0,-0.304,0.304,11.73,-2.35,11.96308489,11.07,-2.834,11.42700556,0,-0.304,0.304,11.07,-2.53,11.35543042
19/04/2020 05:30,11.56,-2.643,11.85829031,0,-0.293,0.293,11.56,-2.35,11.79644438,10.92,-2.823,11.27899504,0,-0.293,0.293,10.92,-2.53,11.20925064
19/04/2020 06:00,11.46,-2.739,11.78277221,0,-0.259,0.259,11.46,-2.48,11.72527185,10.8,-2.949,11.19538302,0,-0.259,0.259,10.8,-2.69,11.12996406
19/04/2020 06:30,11.38,-2.6695,11.68891057,0,-0.2795,0.2795,11.38,-2.39,11.62826298,10.73,-2.8595,11.10448739,0,-0.2795,0.2795,10.73,-2.58,11.03581895
19/04/2020 07:00,11.67,-2.4735,11.92925405,0,-0.2935,0.2935,11.67,-2.18,11.87187011,11.03,-2.6935,11.35411125,0,-0.2935,0.2935,11.03,-2.4,11.28808664
19/04/2020 07:30,12.2015,-2.3265,12.42132056,0.0015,-0.2965,0.296503794,12.2,-2.03,12.36773625,11.5915,-2.5965,11.87874928,0.0015,-0.2965,0.296503794,11.59,-2.3,11.81601032
19/04/2020 08:00,12.6035,-2.324,12.81597395,0.0035,-0.294,0.294020833,12.6,-2.03,12.76248017,11.9835,-2.594,12.26104026,0.0035,-0.294,0.294020833,11.98,-2.3,12.19878682
19/04/2020 08:30,13.083,-2.219,13.2698474,0.003,-0.289,0.289015571,13.08,-1.93,13.22162244,12.403,-2.459,12.64440944,0.003,-0.289,0.289015571,12.4,-2.17,12.58844311
19/04/2020 09:00,13.5685,-2.2045,13.74641817,0.0085,-0.2745,0.274631571,13.56,-1.93,13.69666018,12.7785,-2.3845,12.99907314,0.0085,-0.2745,0.274631571,12.77,-2.11,12.9431449
19/04/2020 09:30,14.2145,-2.013,14.35632889,0.0145,-0.263,0.263399412,14.2,-1.75,14.30742814,13.3345,-2.273,13.5268407,0.0145,-0.263,0.263399412,13.32,-2.01,13.47080176
19/04/2020 10:00,14.789,-1.95,14.91700442,0.039,-0.3,0.302524379,14.75,-1.65,14.84200121,13.849,-2.19,14.02108773,0.039,-0.3,0.302524379,13.81,-1.89,13.93873021
19/04/2020 10:30,15.205,-1.8275,15.31443049,0.045,-0.2875,0.29100043,15.16,-1.54,15.23801824,14.175,-2.0075,14.31644793,0.045,-0.2875,0.29100043,14.13,-1.72,14.23430012
19/04/2020 11:00,15.868,-1.769,15.96630154,0.048,-0.309,0.312705932,15.82,-1.46,15.88722757,14.888,-1.969,15.01763979,0.048,-0.309,0.312705932,14.84,-1.66,14.93255504
19/04/2020 11:30,16.2195,-1.646,16.30280639,0.0295,-0.266,0.267630809,16.19,-1.38,16.24870764,15.2695,-1.866,15.38309417,0.0295,-0.266,0.267630809,15.24,-1.6,15.32375933
19/04/2020 12:00,16.53,-1.5135,16.59914402,0.04,-0.2635,0.266518761,16.49,-1.25,16.53730933,15.59,-1.9735,15.71441384,0.04,-0.2635,0.266518761,15.55,-1.71,15.64373996
19/04/2020 12:30,16.6935,-2.828,16.93134744,0.0335,-0.238,0.240346105,16.66,-2.59,16.86012159,16.0135,-0.378,16.01796074,0.0335,-0.238,0.240346105,15.98,-0.14,15.98061325
19/04/2020 13:00,16.7085,-2.5945,16.90873746,0.0485,-0.2845,0.288604401,16.66,-2.31,16.81938465,15.9285,-0.6145,15.94034888,0.0485,-0.2845,0.288604401,15.88,-0.33,15.88342847
19/04/2020 13:30,16.5135,-1.5125,16.58262158,0.0535,-0.3525,0.356536814,16.46,-1.16,16.50082422,15.4935,-2.0325,15.6262471,0.0535,-0.3525,0.356536814,15.44,-1.68,15.53113003
19/04/2020 14:00,16.062,-1.5365,16.13532387,0.052,-0.3165,0.320743277,16.01,-1.22,16.05641616,15.022,-2.1065,15.16897578,0.052,-0.3165,0.320743277,14.97,-1.79,15.07663756
19/04/2020 14:30,15.7455,-1.61,15.82759837,0.0555,-0.31,0.31492896,15.69,-1.3,15.74376384,14.6955,-2.1,14.84478765,0.0555,-0.31,0.31492896,14.64,-1.79,14.7490237
19/04/2020 15:00,15.496,-1.588,15.57715507,0.056,-0.288,0.293393933,15.44,-1.3,15.49463133,14.486,-2.158,14.64585812,0.056,-0.288,0.293393933,14.43,-1.87,14.55066322
19/04/2020 15:30,15.3515,-1.903,15.46900001,0.0515,-0.283,0.287647788,15.3,-1.62,15.38552567,14.4815,-1.823,14.59579293,0.0515,-0.283,0.287647788,14.43,-1.54,14.51194336
19/04/2020 16:00,15.2745,-1.7205,15.37109204,0.0545,-0.2805,0.285745516,15.22,-1.44,15.28796913,14.3545,-2.2105,14.52370409,0.0545,-0.2805,0.285745516,14.3,-1.93,14.4296535
19/04/2020 16:30,15.466,-1.792,15.56947077,0.056,-0.262,0.267917898,15.41,-1.53,15.48576766,14.556,-2.282,14.73379313,0.056,-0.262,0.267917898,14.5,-2.02,14.64002732
19/04/2020 17:00,15.791,-1.7625,15.88905558,0.051,-0.2325,0.238027835,15.74,-1.53,15.81418667,14.921,-2.2525,15.09006286,0.051,-0.2325,0.238027835,14.87,-2.02,15.00657523
19/04/2020 17:30,15.879,-1.8675,15.98843949,0.049,-0.2275,0.232717103,15.83,-1.64,15.91472589,15.089,-2.3775,15.27515719,0.049,-0.2275,0.232717103,15.04,-2.15,15.19289637
19/04/2020 18:00,15.8675,-1.8655,15.97678461,0.0375,-0.2255,0.228596807,15.83,-1.64,15.91472589,15.1675,-2.3755,15.35239579,0.0375,-0.2255,0.228596807,15.13,-2.15,15.28199594
19/04/2020 18:30,15.867,-1.904,15.9808293,0.037,-0.264,0.266580194,15.83,-1.64,15.91472589,15.287,-2.414,15.47642611,0.037,-0.264,0.266580194,15.25,-2.15,15.40081167
19/04/2020 19:00,15.7255,-1.986,15.85041155,0.0555,-0.346,0.350422959,15.67,-1.64,15.75558631,15.1755,-2.626,15.40102842,0.0555,-0.346,0.350422959,15.12,-2.28,15.29093849
19/04/2020 19:30,15.9445,-2.153,16.08920412,0.0245,-0.333,0.33390006,15.92,-1.82,16.02369495,15.4445,-2.343,15.62121088,0.0245,-0.333,0.33390006,15.42,-2.01,15.55045015
19/04/2020 20:00,15.8265,-2.03,15.95615876,0.0065,-0.31,0.310068138,15.82,-1.72,15.9132272,15.3565,-2.54,15.5651435,0.0065,-0.31,0.310068138,15.35,-2.23,15.51113793
19/04/2020 20:30,15.96,-2.216,16.1131082,0,-0.286,0.286,15.96,-1.93,16.07627133,15.48,-2.626,15.70115524,0,-0.286,0.286,15.48,-2.34,15.65586152
19/04/2020 21:00,16.16,-2.2785,16.31983953,0,-0.2785,0.2785,16.16,-2,16.28329205,15.66,-2.6185,15.87740981,0,-0.2785,0.2785,15.66,-2.34,15.83386245
19/04/2020 21:30,16.16,-2.283,16.32046841,0,-0.283,0.283,16.16,-2,16.28329205,15.07,-2.743,15.31760259,0,-0.283,0.283,15.07,-2.46,15.26946299
19/04/2020 22:00,15.28,-2.338,15.45783439,0,-0.288,0.288,15.28,-2.05,15.41690306,14.82,-2.828,15.08741144,0,-0.288,0.288,14.82,-2.54,15.03608992
19/04/2020 22:30,14.73,-2.346,14.91565004,0,-0.296,0.296,14.73,-2.05,14.87196692,14.24,-2.836,14.51965895,0,-0.296,0.296,14.24,-2.54,14.46475717
19/04/2020 23:00,14.125,-2.441,14.334368,0.005,-0.331,0.331037762,14.12,-2.11,14.27678185,13.585,-2.871,13.88505909,0.005,-0.331,0.331037762,13.58,-2.54,13.81549854
19/04/2020 23:30,13.753,-2.5275,13.98332097,0.003,-0.3275,0.32751374,13.75,-2.2,13.92488779,12.753,-2.8675,13.07140257,0.003,-0.3275,0.32751374,12.75,-2.54,13.0005423
20/04/2020 00:00,13.0125,-2.608,13.27127802,0.0025,-0.298,0.298010486,13.01,-2.31,13.21348554,12.2225,-2.958,12.57534374,0.0025,-0.298,0.298010486,12.22,-2.66,12.50615848
20/04/2020 00:30,12.5045,-2.755,12.80439554,0.0145,-0.335,0.335313659,12.49,-2.42,12.7222836,11.7345,-2.865,12.07918521,0.0145,-0.335,0.335313659,11.72,-2.53,11.98996664
20/04/2020 01:00,12.3245,-2.6565,12.60754903,0.0045,-0.3065,0.306533032,12.32,-2.35,12.54212502,11.5145,-2.8365,11.85872854,0.0045,-0.3065,0.306533032,11.51,-2.53,11.78477832
20/04/2020 01:30,12.327,-2.654,12.60946648,0.007,-0.304,0.304080581,12.32,-2.35,12.54212502,11.517,-2.834,11.86055838,0.007,-0.304,0.304080581,11.51,-2.53,11.78477832
20/04/2020 02:00,12.445,-2.6815,12.73061142,0.035,-0.3315,0.333342542,12.41,-2.35,12.63054235,11.685,-2.9415,12.04954967,0.035,-0.3315,0.333342542,11.65,-2.61,11.93878553
20/04/2020 02:30,12.136,-2.7745,12.44911026,0.126,-0.4245,0.44280498,12.01,-2.35,12.23775306,11.426,-2.9745,11.80682541,0.126,-0.4245,0.44280498,11.3,-2.55,11.58414865
20/04/2020 03:00,11.834,-2.759,12.15136359,0.104,-0.409,0.422015403,11.73,-2.35,11.96308489,11.154,-2.959,11.53981789,0.104,-0.409,0.422015403,11.05,-2.55,11.34041445
20/04/2020 03:30,11.7795,-2.724,12.09035964,0.0495,-0.374,0.377261514,11.73,-2.35,11.96308489,11.0995,-2.924,11.47818262,0.0495,-0.374,0.377261514,11.05,-2.55,11.34041445
20/04/2020 04:00,11.5325,-2.819,11.8720393,0.0725,-0.399,0.405533291,11.46,-2.42,11.71272812,10.8025,-2.949,11.19779475,0.0725,-0.399,0.405533291,10.73,-2.55,11.028844
20/04/2020 04:30,11.4455,-2.758,11.7731064,0.0655,-0.388,0.393489835,11.38,-2.37,11.62416879,10.6755,-2.938,11.07240463,0.0655,-0.388,0.393489835,10.61,-2.55,10.91213086
20/04/2020 05:00,11.5355,-2.7795,11.86563865,0.0855,-0.4095,0.418330611,11.45,-2.37,11.69270713,10.6955,-2.9595,11.09740332,0.0855,-0.4095,0.418330611,10.61,-2.55,10.91213086
20/04/2020 05:30,11.69,-2.747,12.00841826,0.01,-0.297,0.297168302,11.68,-2.45,11.93419038,10.86,-2.907,11.24234179,0.01,-0.297,0.297168302,10.85,-2.61,11.15950716
20/04/2020 06:00,11.89,-2.7145,12.19592597,0,-0.2645,0.2645,11.89,-2.45,12.13979407,11.06,-2.8745,11.42743848,0,-0.2645,0.2645,11.06,-2.61,11.36378898
20/04/2020 06:30,12.1215,-2.3705,12.35111463,0.0015,-0.3105,0.310503623,12.12,-2.06,12.29381959,11.3215,-2.5705,11.60964394,0.0015,-0.3105,0.310503623,11.32,-2.26,11.54339638
20/04/2020 07:00,12.7325,-2.051,12.89663356,0.0525,-0.401,0.404422119,12.68,-1.65,12.78690346,12.1125,-2.371,12.3423781,0.0525,-0.401,0.404422119,12.06,-1.97,12.21984042
20/04/2020 07:30,13.616,-1.715,13.7235812,0.026,-0.355,0.355950839,13.59,-1.36,13.65788051,12.946,-2.215,13.13412125,0.026,-0.355,0.355950839,12.92,-1.86,13.05319884
20/04/2020 08:00,14.2965,-1.5115,14.37617976,0.0065,-0.2815,0.281575034,14.29,-1.23,14.34283793,13.5265,-2.0215,13.6767198,0.0065,-0.2815,0.281575034,13.52,-1.74,13.63150762
20/04/2020 08:30,14.9105,-1.3525,14.97171555,0.0105,-0.3025,0.302682177,14.9,-1.05,14.93695083,14.1205,-1.7725,14.23131324,0.0105,-0.3025,0.302682177,14.11,-1.47,14.18636669
20/04/2020 09:00,15.3985,-1.281,15.45169127,0.0485,-0.381,0.384074537,15.35,-0.9,15.37636173,14.5285,-1.611,14.61754539,0.0485,-0.381,0.384074537,14.48,-1.23,14.53214712
20/04/2020 09:30,15.873,-1.238,15.92120514,0.033,-0.338,0.339607126,15.84,-0.9,15.86554758,14.923,-1.518,15.00000843,0.033,-0.338,0.339607126,14.89,-1.18,14.93668303
20/04/2020 10:00,15.863,-1.2855,15.9150017,0.083,-0.3855,0.394333932,15.78,-0.9,15.80564456,14.823,-1.5655,14.90543925,0.083,-0.3855,0.394333932,14.74,-1.18,14.78715659
20/04/2020 10:30,15.893,-1.201,15.9383139,0.113,-0.411,0.4262511,15.78,-0.79,15.79976266,14.853,-1.591,14.93796807,0.113,-0.411,0.4262511,14.74,-1.18,14.78715659
20/04/2020 11:00,16.2615,-1.091,16.29805704,0.1115,-0.411,0.425855903,16.15,-0.68,16.16430945,15.1215,-1.401,15.18626232,0.1115,-0.411,0.425855903,15.01,-0.99,15.0426128
20/04/2020 11:30,16.1985,-1.1115,16.23658937,0.1485,-0.4315,0.456338142,16.05,-0.68,16.06439853,15.1585,-1.4215,15.22500524,0.1485,-0.4315,0.456338142,15.01,-0.99,15.0426128
20/04/2020 12:00,16.1965,-1.1025,16.23398037,0.2665,-0.4225,0.499528277,15.93,-0.68,15.94450689,14.9965,-1.4625,15.06764476,0.2665,-0.4225,0.499528277,14.73,-1.04,14.76666855
20/04/2020 12:30,16.4895,-1.11,16.52681791,0.4495,-0.43,0.622053253,16.04,-0.68,16.05440749,15.1795,-1.47,15.25051213,0.4495,-0.43,0.622053253,14.73,-1.04,14.76666855
20/04/2020 13:00,16.384,-1.105,16.42122045,0.464,-0.425,0.629222536,15.92,-0.68,15.934516,15.194,-1.465,15.26446399,0.464,-0.425,0.629222536,14.73,-1.04,14.76666855
20/04/2020 13:30,16.174,-1.148,16.21469025,0.534,-0.468,0.710056336,15.64,-0.68,15.65477563,14.974,-1.618,15.06116197,0.534,-0.468,0.710056336,14.44,-1.15,14.48572056
20/04/2020 14:00,16.1005,-1.142,16.14094992,0.5205,-0.462,0.695962822,15.58,-0.68,15.59483248,14.8605,-1.542,14.94028863,0.5205,-0.462,0.695962822,14.34,-1.08,14.38061195
20/04/2020 14:30,15.901,-1.125,15.94074735,0.461,-0.445,0.640738636,15.44,-0.68,15.45496684,14.671,-1.525,14.75004631,0.461,-0.445,0.640738636,14.21,-1.08,14.25098242
20/04/2020 15:00,15.798,-1.1515,15.83991023,0.488,-0.4715,0.678569267,15.31,-0.68,15.3250938,14.698,-1.5515,14.77966022,0.488,-0.4715,0.678569267,14.21,-1.08,14.25098242
20/04/2020 15:30,15.827,-1.122,15.8667203,0.517,-0.442,0.680186004,15.31,-0.68,15.3250938,14.727,-1.522,14.80543863,0.517,-0.442,0.680186004,14.21,-1.08,14.25098242
20/04/2020 16:00,15.832,-1.1815,15.87602489,0.522,-0.4515,0.690171174,15.31,-0.73,15.32739378,14.732,-1.4515,14.80333328,0.522,-0.4515,0.690171174,14.21,-1,14.24514303
20/04/2020 16:30,15.827,-1.3355,15.88324555,0.517,-0.4355,0.675980214,15.31,-0.9,15.33643048,14.727,-1.7455,14.83008089,0.517,-0.4355,0.675980214,14.21,-1.31,14.27025578
20/04/2020 17:00,16.0125,-1.4335,16.07653814,0.4925,-0.4335,0.656108604,15.52,-1,15.55218313,15.0825,-1.9035,15.20214191,0.4925,-0.4335,0.656108604,14.59,-1.47,14.66386716
20/04/2020 17:30,16.7465,-1.4095,16.8057119,0.4765,-0.4095,0.628285365,16.27,-1,16.30070244,15.8765,-1.5995,15.95686851,0.4765,-0.4095,0.628285365,15.4,-1.19,15.44590884
20/04/2020 18:00,16.865,-1.3915,16.92230768,0.435,-0.3915,0.585232646,16.43,-1,16.460404,16.105,-1.7815,16.20323323,0.435,-0.3915,0.585232646,15.67,-1.39,15.73152885
20/04/2020 18:30,16.859,-1.377,16.91514144,0.429,-0.377,0.571112949,16.43,-1,16.460404,16.099,-1.817,16.20121261,0.429,-0.377,0.571112949,15.67,-1.44,15.73602555
20/04/2020 19:00,16.6805,-1.408,16.73981912,0.4505,-0.408,0.607794579,16.23,-1,16.26077796,16.0305,-1.738,16.12444028,0.4505,-0.408,0.607794579,15.58,-1.33,15.63666525
20/04/2020 19:30,16.5655,-1.51,16.63417838,0.4255,-0.4,0.583995077,16.14,-1.11,16.17812412,15.9455,-1.73,16.03907324,0.4255,-0.4,0.583995077,15.52,-1.33,15.57688351
20/04/2020 20:00,16.4145,-1.493,16.48225892,0.3945,-0.383,0.549835657,16.02,-1.11,16.05840901,15.7545,-1.713,15.84735433,0.3945,-0.383,0.549835657,15.36,-1.33,15.41747385
20/04/2020 20:30,16.206,-1.7095,16.2959144,0.436,-0.4395,0.619076934,15.77,-1.27,15.82105559,15.556,-1.9995,15.68397705,0.436,-0.4395,0.619076934,15.12,-1.56,15.20026316
20/04/2020 21:00,16.4715,-1.749,16.56409712,0.4115,-0.399,0.573178201,16.06,-1.35,16.11664047,15.8115,-2.069,15.94629403,0.4115,-0.399,0.573178201,15.4,-1.67,15.49028405
20/04/2020 21:30,16.26,-1.7815,16.35730241,0.43,-0.4315,0.609173415,15.83,-1.35,15.88746046,15.57,-2.1015,15.7111808,0.43,-0.4315,0.609173415,15.14,-1.67,15.23182524
20/04/2020 22:00,15.7585,-1.895,15.87203034,0.4285,-0.445,0.617767958,15.33,-1.45,15.398422,15.0485,-2.415,15.24104909,0.4285,-0.445,0.617767958,14.62,-1.97,14.75212866
20/04/2020 22:30,15.055,-2.095,15.20006743,0.425,-0.415,0.594011784,14.63,-1.68,14.72614342,14.335,-2.305,14.51913393,0.425,-0.415,0.594011784,13.91,-1.89,14.03781322
20/04/2020 23:00,14.3785,-2.096,14.53046724,0.3985,-0.416,0.576071393,13.98,-1.68,14.08058237,13.6885,-2.476,13.91062933,0.3985,-0.416,0.576071393,13.29,-2.06,13.44870626
20/04/2020 23:30,13.747,-2.186,13.91972,0.327,-0.356,0.483389077,13.42,-1.83,13.54419802,13.007,-2.556,13.25576045,0.327,-0.356,0.483389077,12.68,-2.2,12.86943666
21/04/2020 00:00,13.2335,-2.242,13.42207459,0.3035,-0.312,0.435265723,12.93,-1.93,13.07324749,12.4735,-2.612,12.74404748,0.3035,-0.312,0.435265723,12.17,-2.3,12.38543096
21/04/2020 00:30,12.4545,-2.358,12.67575379,0.4145,-0.428,0.595813939,12.04,-1.93,12.19370739,11.7045,-2.728,12.0182072,0.4145,-0.428,0.595813939,11.29,-2.3,11.52189655
21/04/2020 01:00,12.273,-2.238,12.47538268,0.433,-0.448,0.623051362,11.84,-1.79,11.97454383,11.493,-2.598,11.7829815,0.433,-0.448,0.623051362,11.06,-2.15,11.26703599
21/04/2020 01:30,12.2745,-2.2395,12.47712749,0.4345,-0.4495,0.625172376,11.84,-1.79,11.97454383,11.4945,-2.5995,11.78477537,0.4345,-0.4495,0.625172376,11.06,-2.15,11.26703599
21/04/2020 02:00,12.5865,-2.241,12.78444615,0.4265,-0.451,0.620728,12.16,-1.79,12.29104145,11.7665,-2.601,12.05054867,0.4265,-0.451,0.620728,11.34,-2.15,11.54201456
21/04/2020 02:30,12.4205,-2.3215,12.63559189,0.3305,-0.3815,0.504749938,12.09,-1.94,12.24466006,11.5805,-2.6815,11.8869013,0.3305,-0.3815,0.504749938,11.25,-2.3,11.48270439
21/04/2020 03:00,12.218,-2.265,12.42617194,0.298,-0.325,0.440941039,11.92,-1.94,12.07683733,11.378,-2.625,11.67687925,0.298,-0.325,0.440941039,11.08,-2.3,11.31620078
21/04/2020 03:30,12.309,-2.233,12.50990687,0.299,-0.293,0.418628714,12.01,-1.94,12.16567713,11.449,-2.593,11.7389629,0.299,-0.293,0.418628714,11.15,-2.3,11.38474857
21/04/2020 04:00,12.174,-2.1935,12.37003307,0.304,-0.3235,0.443923698,11.87,-1.87,12.01639713,11.324,-2.5335,11.60394753,0.304,-0.3235,0.443923698,11.02,-2.21,11.23941724
21/04/2020 04:30,11.789,-2.3995,12.03071574,0.289,-0.2995,0.41619857,11.5,-2.1,11.69016681,10.959,-2.7195,11.29138438,0.289,-0.2995,0.41619857,10.67,-2.42,10.94099173
21/04/2020 05:00,11.7865,-2.444,12.0372222,0.2865,-0.284,0.403408292,11.5,-2.16,11.70109397,10.9565,-2.774,11.30221077,0.2865,-0.284,0.403408292,10.67,-2.49,10.95668746
21/04/2020 05:30,11.7865,-2.4385,12.0361067,0.2865,-0.2785,0.399555378,11.5,-2.16,11.70109397,10.9565,-2.7685,11.30086211,0.2865,-0.2785,0.399555378,10.67,-2.49,10.95668746
21/04/2020 06:00,11.716,-2.4275,11.96484067,0.306,-0.3475,0.463025107,11.41,-2.08,11.59803863,10.876,-2.7775,11.225056,0.306,-0.3475,0.463025107,10.57,-2.43,10.84572727
21/04/2020 06:30,11.928,-2.16,12.12199588,0.418,-0.45,0.61418564,11.51,-1.71,11.63633104,11.128,-2.53,11.41197985,0.418,-0.45,0.61418564,10.71,-2.08,10.91010999
21/04/2020 07:00,12.488,-1.937,12.63733014,0.418,-0.447,0.611991013,12.07,-1.49,12.16161996,11.688,-2.317,11.91544514,0.418,-0.447,0.611991013,11.27,-1.87,11.42408859
21/04/2020 07:30,13.306,-2.192,13.4853439,0.376,-0.422,0.565207926,12.93,-1.77,13.05058619,12.566,-1.452,12.64961106,0.376,-0.422,0.565207926,12.19,-1.03,12.23343778
21/04/2020 08:00,13.702,-4.9705,14.57568778,0.422,-0.4305,0.602838494,13.28,-4.54,14.0346001,13.402,1.5695,13.49358863,0.422,-0.4305,0.602838494,12.98,2,13.13317936
21/04/2020 08:30,15.3195,-1.438,15.38684257,0.3995,-0.418,0.578207791,14.92,-1.02,14.95482531,13.9795,-1.378,14.04725255,0.3995,-0.418,0.578207791,13.58,-0.96,13.61388997
21/04/2020 09:00,15.355,-3.9565,15.85654178,0.305,-0.3065,0.432397098,15.05,-3.65,15.48628425,14.815,1.2935,14.87136064,0.305,-0.3065,0.432397098,14.51,1.6,14.59794849
21/04/2020 09:30,15.3095,-4.522,15.9633729,0.3095,-0.292,0.4255047,15,-4.23,15.58502166,14.8895,2.008,15.02428948,0.3095,-0.292,0.4255047,14.58,2.3,14.7602981
21/04/2020 10:00,15.6295,-4.655,16.30798256,0.3095,-0.295,0.427569,15.32,-4.36,15.92833952,14.8095,2.055,14.95139844,0.3095,-0.295,0.427569,14.5,2.35,14.68919671
21/04/2020 10:30,15.428,-4.8695,16.17823273,0.328,-0.3395,0.47206382,15.1,-4.53,15.76486283,14.928,1.9405,15.05359506,0.328,-0.3395,0.47206382,14.6,2.28,14.77695503
21/04/2020 11:00,15.6355,-4.764,16.3451692,0.3555,-0.364,0.508798831,15.28,-4.4,15.90089306,15.0155,1.996,15.14758252,0.3555,-0.364,0.508798831,14.66,2.36,14.84874405
21/04/2020 11:30,15.9705,-4.0095,16.46611553,0.4505,-0.4095,0.608802513,15.52,-3.6,15.93205574,15.0305,0.4805,15.03817843,0.4505,-0.4095,0.608802513,14.58,0.89,14.60713867
21/04/2020 12:00,16.2935,-1.1185,16.33184572,0.4935,-0.4385,0.660170054,15.8,-0.68,15.81462614,15.0735,-1.3885,15.13731596,0.4935,-0.4385,0.660170054,14.58,-0.95,14.61091715
21/04/2020 12:30,16.442,-1.089,16.47802431,0.472,-0.409,0.624551839,15.97,-0.68,15.98447059,15.212,-1.359,15.2725841,0.472,-0.409,0.624551839,14.74,-0.95,14.77058225
21/04/2020 13:00,16.6905,-1.0625,16.72428463,0.4205,-0.3825,0.568442169,16.27,-0.68,16.284204,15.4205,-1.3325,15.47796422,0.4205,-0.3825,0.568442169,15,-0.95,15.03005323
21/04/2020 13:30,16.515,-1.072,16.54975556,0.155,-0.392,0.421531731,16.36,-0.68,16.37412593,15.155,-1.502,15.22924913,0.155,-0.392,0.421531731,15,-1.11,15.04101393
21/04/2020 14:00,16.422,-1.0485,16.45543789,0.122,-0.3685,0.388170388,16.3,-0.68,16.31417788,15.172,-1.3985,15.236318,0.122,-0.3685,0.388170388,15.05,-1.03,15.08520467
