Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/04/2020 14:30,16.0945,-1.312,16.14788761,2.4145,-0.632,2.495843395,13.68,-0.68,13.69689016,14.8145,-1.662,14.90743621,2.4145,-0.632,2.495843395,12.4,-1.03,12.44270469
21/04/2020 15:00,15.846,-1.055,15.88108123,0.306,-0.375,0.484005165,15.54,-0.68,15.55487062,14.816,-1.495,14.89123504,0.306,-0.375,0.484005165,14.51,-1.12,14.55316117
21/04/2020 15:30,15.527,-3.2875,15.87121247,0.287,-0.3475,0.450694187,15.24,-2.94,15.52099224,14.987,0.6925,15.00299054,0.287,-0.3475,0.450694187,14.7,1.04,14.7367432
21/04/2020 16:00,15.5565,-3.696,15.98953121,0.0665,-0.366,0.371992271,15.49,-3.33,15.84389472,14.9965,0.734,15.01445198,0.0665,-0.366,0.371992271,14.93,1.1,14.97046759
21/04/2020 16:30,16.249,-1.1755,16.29146406,0.049,-0.3355,0.339059361,16.2,-0.84,16.22176316,15.329,-1.6155,15.41389248,0.049,-0.3355,0.339059361,15.28,-1.28,15.33351884
21/04/2020 17:00,16.7495,-1.0455,16.78209822,0.0395,-0.3055,0.308043016,16.71,-0.74,16.72637737,15.8895,-1.4555,15.95602364,0.0395,-0.3055,0.308043016,15.85,-1.15,15.89166448
21/04/2020 17:30,17.104,-1.801,17.19855857,0.044,-0.311,0.314097119,17.06,-1.49,17.1249438,16.434,-0.691,16.44852081,0.044,-0.311,0.314097119,16.39,-0.38,16.39440453
21/04/2020 18:00,16.809,-1.1515,16.84839557,0.039,-0.3215,0.323856836,16.77,-0.83,16.79052709,16.089,-1.6915,16.17767268,0.039,-0.3215,0.323856836,16.05,-1.37,16.10836429
21/04/2020 18:30,16.7745,-1.264,16.82205535,0.0845,-0.314,0.325171109,16.69,-0.95,16.71701528,16.1345,-1.804,16.23503946,0.0845,-0.314,0.325171109,16.05,-1.49,16.11901362
21/04/2020 19:00,16.7715,-1.2785,16.82015976,0.2715,-0.3285,0.42617426,16.5,-0.95,16.52732586,16.3215,-1.8185,16.42249386,0.2715,-0.3285,0.42617426,16.05,-1.49,16.11901362
21/04/2020 19:30,16.751,-1.247,16.79735128,0.251,-0.297,0.3888573,16.5,-0.95,16.52732586,16.251,-1.787,16.34895624,0.251,-0.297,0.3888573,16,-1.49,16.06922836
21/04/2020 20:00,16.416,-1.2855,16.46625538,0.256,-0.3355,0.422014514,16.16,-0.95,16.1878998,15.926,-1.9055,16.03958872,0.256,-0.3355,0.422014514,15.67,-1.57,15.74845389
21/04/2020 20:30,16.2875,-1.365,16.34459792,0.2475,-0.305,0.39278652,16.04,-1.06,16.07498678,15.8075,-2.005,15.93414828,0.2475,-0.305,0.39278652,15.56,-1.7,15.65259084
21/04/2020 21:00,16.534,-1.515,16.60326417,0.244,-0.285,0.37518129,16.29,-1.23,16.33637047,16.024,-2.135,16.16560549,0.244,-0.285,0.37518129,15.78,-1.85,15.88807414
21/04/2020 21:30,16.4175,-1.5245,16.48812926,0.2375,-0.2945,0.378333847,16.18,-1.23,16.22668481,15.7975,-2.1445,15.94239275,0.2375,-0.2945,0.378333847,15.56,-1.85,15.66959157
21/04/2020 22:00,15.898,-1.7145,15.99018181,0.238,-0.3045,0.386476713,15.66,-1.41,15.72334888,15.208,-2.2745,15.37714584,0.238,-0.3045,0.386476713,14.97,-1.97,15.0990662
21/04/2020 22:30,15.578,-1.948,15.69932444,0.238,-0.298,0.381376454,15.34,-1.65,15.4284834,14.288,-2.268,14.46688522,0.238,-0.298,0.381376454,14.05,-1.97,14.18743811
21/04/2020 23:00,14.5675,-2.118,14.72066507,0.2375,-0.288,0.373296464,14.33,-1.83,14.44637671,13.8275,-2.388,14.03218801,0.2375,-0.288,0.373296464,13.59,-2.1,13.75129448
21/04/2020 23:30,13.9085,-2.1225,14.06951948,0.2385,-0.2925,0.377410254,13.67,-1.83,13.79194693,13.1785,-2.4525,13.40476104,0.2385,-0.2925,0.377410254,12.94,-2.16,13.1190396
22/04/2020 00:00,13.2975,-2.1175,13.46504038,0.2375,-0.2875,0.372910847,13.06,-1.83,13.18758886,12.6275,-2.4475,12.86250413,0.2375,-0.2875,0.372910847,12.39,-2.16,12.57687163
22/04/2020 00:30,12.8075,-2.1225,12.9821825,0.2375,-0.2925,0.376779113,12.57,-1.83,12.70251156,12.1075,-2.6325,12.39038387,0.2375,-0.2925,0.376779113,11.87,-2.34,12.09845031
22/04/2020 01:00,12.6025,-2.1615,12.7865198,0.2525,-0.3315,0.416711531,12.35,-1.83,12.48484682,11.8625,-2.5615,12.13590493,0.2525,-0.3315,0.416711531,11.61,-2.23,11.82222483
22/04/2020 01:30,12.481,-2.1705,12.66832393,0.251,-0.3405,0.42301448,12.23,-1.83,12.36615543,11.671,-2.5705,11.95072011,0.251,-0.3405,0.42301448,11.42,-2.23,11.63569078
22/04/2020 02:00,12.79,-2.13,12.96614823,0.24,-0.3,0.384187454,12.55,-1.83,12.68272053,11.95,-2.64,12.2381412,0.24,-0.3,0.384187454,11.71,-2.34,11.94151163
22/04/2020 02:30,12.44,-2.359,12.66169345,0.25,-0.339,0.421213722,12.19,-2.02,12.35623324,11.65,-2.749,11.96994156,0.25,-0.339,0.421213722,11.4,-2.41,11.65195692
22/04/2020 03:00,12.1105,-2.379,12.34195492,0.2605,-0.359,0.443555239,11.85,-2.02,12.0209359,11.3205,-2.769,11.65423019,0.2605,-0.359,0.443555239,11.06,-2.41,11.31952738
22/04/2020 03:30,11.9885,-2.2855,12.20441078,0.2385,-0.3155,0.395502844,11.75,-1.97,11.91400017,11.2285,-2.6755,11.54285547,0.2385,-0.3155,0.395502844,10.99,-2.36,11.24053824
22/04/2020 04:00,11.858,-2.288,12.0767176,0.238,-0.318,0.397200201,11.62,-1.97,11.78580926,11.308,-2.768,11.64185071,0.238,-0.318,0.397200201,11.07,-2.45,11.33787458
22/04/2020 04:30,11.7005,-2.2325,11.91158077,0.2405,-0.3325,0.410361426,11.46,-1.9,11.61643663,11.1905,-2.7825,11.53124436,0.2405,-0.3325,0.410361426,10.95,-2.45,11.22073973
22/04/2020 05:00,11.629,-2.225,11.83994367,0.239,-0.325,0.403417897,11.39,-1.9,11.54738499,11.099,-2.775,11.44064797,0.239,-0.325,0.403417897,10.86,-2.45,11.13292864
22/04/2020 05:30,11.728,-2.1995,11.93246765,0.238,-0.2995,0.38254967,11.49,-1.9,11.64603366,11.188,-2.8095,11.5353645,0.238,-0.2995,0.38254967,10.95,-2.51,11.23399306
22/04/2020 06:00,11.7435,-2.284,11.96354664,0.2535,-0.384,0.460128515,11.49,-1.9,11.64603366,11.2035,-2.894,11.5712423,0.2535,-0.384,0.460128515,10.95,-2.51,11.23399306
22/04/2020 06:30,11.8785,-2.1615,12.07355973,0.2785,-0.4015,0.488635345,11.6,-1.76,11.73275756,11.4185,-2.7615,11.74768166,0.2785,-0.4015,0.488635345,11.14,-2.36,11.38723847
22/04/2020 07:00,12.3875,-1.973,12.54363923,0.2875,-0.393,0.486934544,12.1,-1.58,12.20272101,11.9575,-2.513,12.21871414,0.2875,-0.393,0.486934544,11.67,-2.12,11.86099911
22/04/2020 07:30,13.2935,-1.737,13.40650257,0.2435,-0.297,0.384058915,13.05,-1.44,13.1292079,12.8235,-2.167,13.0053082,0.2435,-0.297,0.384058915,12.58,-1.87,12.71822708
22/04/2020 08:00,14.082,-1.4765,14.15919405,0.242,-0.2965,0.382722158,13.84,-1.18,13.89021238,13.562,-1.9065,13.69534907,0.242,-0.2965,0.382722158,13.32,-1.61,13.41694824
22/04/2020 08:30,14.5895,-4.479,15.2615514,0.2495,-0.299,0.389424255,14.34,-4.18,14.93680019,14.5395,1.371,14.60399607,0.2495,-0.299,0.389424255,14.29,1.67,14.3872513
22/04/2020 09:00,15.1535,-2.9275,15.43369102,0.2535,-0.2975,0.390856112,14.9,-2.63,15.13033047,14.7935,-0.0075,14.7935019,0.2535,-0.2975,0.390856112,14.54,0.29,14.54289173
22/04/2020 09:30,15.4655,-1.292,15.51937351,0.2555,-0.262,0.365956623,15.21,-1.03,15.24483519,14.7355,-1.582,14.82017828,0.2555,-0.262,0.365956623,14.48,-1.32,14.54004127
22/04/2020 10:00,15.569,-1.1865,15.61414561,0.269,-0.2465,0.36486059,15.3,-0.94,15.32884862,14.839,-1.4565,14.91030896,0.269,-0.2465,0.36486059,14.57,-1.21,14.62015732
22/04/2020 10:30,15.737,-1.0915,15.77480717,0.267,-0.2315,0.353385413,15.47,-0.86,15.49388589,14.957,-1.0315,14.99252618,0.267,-0.2315,0.353385413,14.69,-0.8,14.7117674
22/04/2020 11:00,15.851,-0.2275,15.8526325,0.271,-0.2275,0.353832234,15.58,0,15.58,15.041,-0.9075,15.06835217,0.271,-0.2275,0.353832234,14.77,-0.68,14.78564507
22/04/2020 11:30,15.7855,-0.23,15.7871755,0.2855,-0.23,0.366620035,15.5,0,15.5,14.9855,-0.91,15.01310462,0.2855,-0.23,0.366620035,14.7,-0.68,14.71571949
22/04/2020 12:00,15.897,-1.051,15.93170455,0.287,-0.301,0.415896622,15.61,-0.75,15.62800691,15.067,-1.271,15.12051355,0.287,-0.301,0.415896622,14.78,-0.97,14.81179597
22/04/2020 12:30,16.1555,-1.092,16.19236376,0.2955,-0.282,0.408465727,15.86,-0.81,15.88067064,15.2055,-1.252,15.25695691,0.2955,-0.282,0.408465727,14.91,-0.97,14.94151933
22/04/2020 13:00,16.2655,-1.265,16.31461661,0.2955,-0.295,0.417546704,15.97,-0.97,15.99943124,15.2655,-1.445,15.33373781,0.2955,-0.295,0.417546704,14.97,-1.15,15.0141067
22/04/2020 13:30,16.103,-1.247,16.15121104,0.293,-0.337,0.446562426,15.81,-0.91,15.83616747,15.083,-1.407,15.14848303,0.293,-0.337,0.446562426,14.79,-1.07,14.82865469
22/04/2020 14:00,16.1045,-1.122,16.14353754,0.2945,-0.332,0.443795279,15.81,-0.79,15.8297252,15.0845,-1.302,15.14058599,0.2945,-0.332,0.443795279,14.79,-0.97,14.82177452
22/04/2020 14:30,15.885,-1.038,15.91887776,0.295,-0.308,0.426484466,15.59,-0.73,15.60708173,14.895,-1.178,14.9415096,0.295,-0.308,0.426484466,14.6,-0.87,14.62589826
22/04/2020 15:00,15.7185,-1.171,15.76205834,0.2885,-0.331,0.439082282,15.43,-0.84,15.45284763,14.8285,-1.361,14.89082715,0.2885,-0.331,0.439082282,14.54,-1.03,14.57643646
22/04/2020 15:30,15.8355,-1.0265,15.86873538,0.2855,-0.3065,0.418870505,15.55,-0.72,15.56665989,14.9755,-1.2865,15.03065809,0.2855,-0.3065,0.418870505,14.69,-0.98,14.72265261
22/04/2020 16:00,15.9055,-1.1255,15.94527142,0.2755,-0.2655,0.382610115,15.63,-0.86,15.65364175,15.0555,-1.4055,15.12096262,0.2755,-0.2655,0.382610115,14.78,-1.14,14.82389962
22/04/2020 16:30,16.025,-1.208,16.07046636,0.215,-0.238,0.320731975,15.81,-0.97,15.83972853,15.245,-1.608,15.32956911,0.215,-0.238,0.320731975,15.03,-1.37,15.0923093
22/04/2020 17:00,16.375,-1.34,16.429736,0.235,-0.23,0.328823661,16.14,-1.11,16.17812412,15.695,-1.6,15.77634384,0.235,-0.23,0.328823661,15.46,-1.37,15.52058311
22/04/2020 17:30,16.7395,-1.333,16.79249086,0.2695,-0.223,0.349798871,16.47,-1.11,16.50736199,16.1295,-1.593,16.20797394,0.2695,-0.223,0.349798871,15.86,-1.37,15.9190609
22/04/2020 18:00,16.734,-1.33,16.78677027,0.264,-0.22,0.343650986,16.47,-1.11,16.50736199,16.234,-1.59,16.31167852,0.264,-0.22,0.343650986,15.97,-1.37,16.02865559
22/04/2020 18:30,16.9135,-1.328,16.96555529,0.2635,-0.218,0.341988669,16.65,-1.11,16.68695898,16.4535,-1.588,16.52995482,0.2635,-0.218,0.341988669,16.19,-1.37,16.2478614
22/04/2020 19:00,17.012,-1.3225,17.06332764,0.272,-0.2125,0.345166989,16.74,-1.11,16.77676071,16.582,-1.6325,16.66216613,0.272,-0.2125,0.345166989,16.31,-1.42,16.37169814
22/04/2020 19:30,16.9095,-1.3335,16.96199907,0.2695,-0.2235,0.350117837,16.64,-1.11,16.67698114,16.4895,-1.5935,16.56631681,0.2695,-0.2235,0.350117837,16.22,-1.37,16.27775476
22/04/2020 20:00,16.6595,-1.483,16.7253768,0.2695,-0.223,0.349798871,16.39,-1.26,16.43836062,16.2295,-1.713,16.31965193,0.2695,-0.223,0.349798871,15.96,-1.49,16.02940111
22/04/2020 20:30,16.52,-1.556,16.59311713,0.27,-0.236,0.358602844,16.25,-1.32,16.30352416,16.13,-1.796,16.2296801,0.27,-0.236,0.358602844,15.86,-1.56,15.93653664
22/04/2020 21:00,16.389,-1.73,16.48005525,0.269,-0.25,0.367234258,16.12,-1.48,16.18779787,16.009,-1.97,16.12975452,0.269,-0.25,0.367234258,15.74,-1.72,15.83369824
22/04/2020 21:30,16.322,-1.609,16.40111475,0.262,-0.269,0.375506325,16.06,-1.34,16.11580591,15.902,-1.889,16.0138042,0.262,-0.269,0.375506325,15.64,-1.62,15.72367641
22/04/2020 22:00,15.762,-1.6205,15.84508328,0.262,-0.2805,0.383828412,15.5,-1.34,15.55781476,15.252,-2.2305,15.41423479,0.262,-0.2805,0.383828412,14.99,-1.95,15.11630246
22/04/2020 22:30,15.1615,-1.7665,15.26406252,0.2615,-0.2865,0.387897538,14.9,-1.48,14.97332294,14.5715,-2.2965,14.7513567,0.2615,-0.2865,0.387897538,14.31,-2.01,14.45047404
22/04/2020 23:00,14.394,-1.8575,14.51335737,0.274,-0.3275,0.427003806,14.12,-1.53,14.20265116,13.844,-2.3375,14.03995165,0.274,-0.3275,0.427003806,13.57,-2.01,13.7180538
22/04/2020 23:30,13.6345,-2.133,13.8003362,0.2745,-0.323,0.423885893,13.36,-1.81,13.48205103,13.1045,-2.403,13.32300001,0.2745,-0.323,0.423885893,12.83,-2.08,12.9975113
23/04/2020 00:00,13.226,-2.1655,13.40210678,0.266,-0.2955,0.397588041,12.96,-1.87,13.09421628,12.636,-2.3755,12.85735184,0.266,-0.2955,0.397588041,12.37,-2.08,12.54365577
23/04/2020 00:30,12.872,-2.354,13.08547668,0.262,-0.274,0.379104207,12.61,-2.08,12.78039514,11.812,-2.554,12.08496007,0.262,-0.274,0.379104207,11.55,-2.28,11.77288835
23/04/2020 01:00,12.546,-2.3075,12.7564365,0.266,-0.2975,0.399076747,12.28,-2.01,12.44341191,11.816,-2.4375,12.06479433,0.266,-0.2975,0.399076747,11.55,-2.14,11.74657823
23/04/2020 01:30,12.5435,-2.284,12.74974699,0.2635,-0.274,0.380142408,12.28,-2.01,12.44341191,11.8135,-2.414,12.0576191,0.2635,-0.274,0.380142408,11.55,-2.14,11.74657823
23/04/2020 02:00,12.7515,-2.2645,12.95101203,0.2615,-0.2545,0.364900671,12.49,-2.01,12.65069959,12.0215,-2.4945,12.27758089,0.2615,-0.2545,0.364900671,11.76,-2.24,11.97143266
23/04/2020 02:30,12.392,-2.424,12.62685392,0.262,-0.264,0.371940856,12.13,-2.16,12.32081572,11.732,-2.764,12.05319543,0.262,-0.264,0.371940856,11.47,-2.5,11.73928873
23/04/2020 03:00,11.985,-2.442,12.2312546,0.265,-0.282,0.386974159,11.72,-2.16,11.91738226,11.465,-2.782,11.797701,0.265,-0.282,0.386974159,11.2,-2.5,11.47562634
23/04/2020 03:30,11.882,-2.277,12.09820867,0.262,-0.277,0.381278114,11.62,-2,11.79086087,11.462,-2.707,11.77732113,0.262,-0.277,0.381278114,11.2,-2.43,11.46058026
23/04/2020 04:00,11.6025,-2.2825,11.82488108,0.2625,-0.2825,0.385632597,11.34,-2,11.51501628,11.1225,-2.7925,11.46769648,0.2625,-0.2825,0.385632597,10.86,-2.51,11.14628638
23/04/2020 04:30,11.603,-2.2785,11.82460026,0.263,-0.2785,0.383055153,11.34,-2,11.51501628,11.073,-2.7885,11.41871539,0.263,-0.2785,0.383055153,10.81,-2.51,11.09757631
23/04/2020 05:00,11.6025,-2.352,11.83849274,0.2625,-0.282,0.385266466,11.34,-2.07,11.52738045,11.0725,-2.792,11.41908579,0.2625,-0.282,0.385266466,10.81,-2.51,11.09757631
23/04/2020 05:30,11.515,-2.3735,11.75707137,0.265,-0.3035,0.40291097,11.25,-2.07,11.43885484,10.995,-2.8135,11.34926461,0.265,-0.3035,0.40291097,10.73,-2.51,11.01966424
23/04/2020 06:00,11.6515,-2.3765,11.89139203,0.2615,-0.3065,0.402895148,11.39,-2.07,11.57657117,11.1115,-2.8165,11.46290123,0.2615,-0.3065,0.402895148,10.85,-2.51,11.13654345
23/04/2020 06:30,11.9815,-2.2035,12.18243631,0.2615,-0.2735,0.378397278,11.72,-1.93,11.87784913,11.4315,-2.6935,11.74453637,0.2615,-0.2735,0.378397278,11.17,-2.42,11.42914258
23/04/2020 07:00,12.673,-2.0295,12.83447698,0.263,-0.2595,0.369471582,12.41,-1.77,12.53558934,12.123,-2.1195,12.30688463,0.263,-0.2595,0.369471582,11.86,-1.86,12.00496564
23/04/2020 07:30,13.4525,-1.534,13.53967918,0.2625,-0.254,0.365270106,13.19,-1.28,13.25196212,12.8325,-2.114,13.0054624,0.2625,-0.254,0.365270106,12.57,-1.86,12.70686822
23/04/2020 08:00,14.1405,-1.432,14.21282394,0.2705,-0.262,0.376582328,13.87,-1.17,13.91926004,13.4505,-2.012,13.60015052,0.2705,-0.262,0.376582328,13.18,-1.75,13.29567223
23/04/2020 08:30,14.848,-1.1995,14.89637218,0.278,-0.2495,0.373542836,14.57,-0.95,14.60093833,14.048,-1.8395,14.16792378,0.278,-0.2495,0.373542836,13.77,-1.59,13.86149343
23/04/2020 09:00,15.179,-1.0815,15.21747953,0.279,-0.2515,0.375623814,14.9,-0.83,14.92309954,14.289,-1.7015,14.38994869,0.279,-0.2515,0.375623814,14.01,-1.45,14.08483582
23/04/2020 09:30,15.527,-1.0685,15.56372132,0.207,-0.2385,0.315802549,15.32,-0.83,15.34246721,14.597,-1.6885,14.69433364,0.207,-0.2385,0.315802549,14.39,-1.45,14.4628697
23/04/2020 10:00,15.8465,-0.991,15.87745708,0.0265,-0.241,0.242452573,15.82,-0.75,15.83776815,14.9165,-1.461,14.98787821,0.0265,-0.241,0.242452573,14.89,-1.22,14.93989625
23/04/2020 10:30,15.9095,-0.953,15.93801742,0.0295,-0.273,0.274589239,15.88,-0.68,15.89455253,14.9195,-1.443,14.98912036,0.0295,-0.273,0.274589239,14.89,-1.17,14.93589636
23/04/2020 11:00,15.915,-0.9545,15.94359731,0.035,-0.2745,0.276722334,15.88,-0.68,15.89455253,14.925,-1.3245,14.98365527,0.035,-0.2745,0.276722334,14.89,-1.05,14.92697558
23/04/2020 11:30,15.935,-0.966,15.96425322,0.055,-0.286,0.29124045,15.88,-0.68,15.89455253,14.945,-1.336,15.00459666,0.055,-0.286,0.29124045,14.89,-1.05,14.92697558
23/04/2020 12:00,16.179,-0.9545,16.20713149,0.049,-0.2745,0.278839111,16.13,-0.68,16.14432718,15.199,-1.3245,15.25660189,0.049,-0.2745,0.278839111,15.15,-1.05,15.18634255
23/04/2020 12:30,16.43,-0.953,16.45761553,0.22,-0.273,0.350612322,16.21,-0.68,16.22425653,15.46,-1.363,15.51996678,0.22,-0.273,0.350612322,15.24,-1.09,15.27892994
23/04/2020 13:00,16.373,-0.9605,16.40114902,0.283,-0.2805,0.398458593,16.09,-0.68,16.10436276,15.273,-1.3705,15.33436661,0.283,-0.2805,0.398458593,14.99,-1.09,15.02957751
23/04/2020 13:30,16.1165,-1.106,16.15440523,0.2865,-0.286,0.404818787,15.83,-0.82,15.85122393,14.9165,-1.656,15.0081414,0.2865,-0.286,0.404818787,14.63,-1.37,14.69400558
23/04/2020 14:00,16.1125,-0.9765,16.14206333,0.2825,-0.2765,0.395295459,15.83,-0.7,15.84546938,15.0725,-1.4965,15.14660914,0.2825,-0.2765,0.395295459,14.79,-1.22,14.84023248
23/04/2020 14:30,16.105,-0.9695,16.13415493,0.275,-0.2695,0.385039284,15.83,-0.7,15.84546938,15.265,-1.4895,15.33749769,0.275,-0.2695,0.385039284,14.99,-1.22,15.03956449
23/04/2020 15:00,16.005,-0.964,16.03400515,0.285,-0.264,0.388485521,15.72,-0.7,15.73557752,14.935,-1.484,15.00854693,0.285,-0.264,0.388485521,14.65,-1.22,14.70071087
23/04/2020 15:30,15.9145,-0.9725,15.94418598,0.2745,-0.2725,0.386789995,15.64,-0.7,15.65565712,14.9245,-1.4325,14.99309029,0.2745,-0.2725,0.386789995,14.65,-1.16,14.69585316
23/04/2020 16:00,15.909,-1.066,15.94467425,0.269,-0.286,0.392628323,15.64,-0.78,15.65943805,14.989,-1.446,15.05858682,0.269,-0.286,0.392628323,14.72,-1.16,14.76563578
23/04/2020 16:30,15.9115,-2.011,16.03807823,0.2715,-0.271,0.383605592,15.64,-1.74,15.73649262,15.2415,-0.781,15.26149676,0.2715,-0.271,0.383605592,14.97,-0.51,14.97868486
23/04/2020 17:00,16.143,-1.506,16.2130961,0.263,-0.256,0.367021798,15.88,-1.25,15.92912113,15.323,-1.756,15.42328969,0.263,-0.256,0.367021798,15.06,-1.5,15.13451684
23/04/2020 17:30,16.854,-1.3575,16.90858132,0.264,-0.2275,0.3485,16.59,-1.13,16.62843949,16.124,-1.6275,16.20592892,0.264,-0.2275,0.3485,15.86,-1.4,15.92167077
23/04/2020 18:00,17.2045,-1.122,17.24104708,0.2645,-0.212,0.338975294,16.94,-0.91,16.96442454,16.5845,-1.382,16.64198198,0.2645,-0.212,0.338975294,16.32,-1.17,16.36188559
23/04/2020 18:30,17.197,-1.1275,17.23392193,0.257,-0.2175,0.336682714,16.94,-0.91,16.96442454,16.657,-1.4575,16.72064458,0.257,-0.2175,0.336682714,16.4,-1.24,16.44681124
23/04/2020 19:00,16.7005,-1.353,16.75521737,0.2505,-0.223,0.335379263,16.45,-1.13,16.48876587,16.2205,-1.803,16.32039918,0.2505,-0.223,0.335379263,15.97,-1.58,16.04796872
23/04/2020 19:30,16.3285,-1.409,16.38917915,0.2485,-0.229,0.337924918,16.08,-1.18,16.12323789,15.9485,-1.859,16.05647948,0.2485,-0.229,0.337924918,15.7,-1.63,15.78438786
23/04/2020 20:00,16.1,-1.521,16.1716864,0.25,-0.221,0.333677988,15.85,-1.3,15.90322294,15.67,-1.981,15.79472257,0.25,-0.221,0.333677988,15.42,-1.76,15.52011598
23/04/2020 20:30,16.1065,-1.609,16.18666807,0.2565,-0.229,0.343850622,15.85,-1.38,15.90996229,15.5565,-2.089,15.6961337,0.2565,-0.229,0.343850622,15.3,-1.86,15.41264416
23/04/2020 21:00,16.238,-1.67,16.32364984,0.268,-0.22,0.346733327,15.97,-1.45,16.03569144,15.668,-2.13,15.81211953,0.268,-0.22,0.346733327,15.4,-1.91,15.51799278
23/04/2020 21:30,16.072,-1.7025,16.161921,0.262,-0.2525,0.363868452,15.81,-1.45,15.87635349,15.482,-2.1625,15.63229766,0.262,-0.2525,0.363868452,15.22,-1.91,15.33937743
23/04/2020 22:00,15.532,-1.765,15.63196242,0.262,-0.225,0.345353442,15.27,-1.54,15.34745907,14.912,-2.235,15.07855991,0.262,-0.225,0.345353442,14.65,-2.01,14.7872445
23/04/2020 22:30,14.9915,-1.918,15.11369565,0.2615,-0.248,0.36039735,14.73,-1.67,14.82436508,14.3415,-2.388,14.53895341,0.2615,-0.248,0.36039735,14.08,-2.14,14.24169934
23/04/2020 23:00,14.552,-1.956,14.68286893,0.262,-0.286,0.387865956,14.29,-1.67,14.3872513,13.932,-2.366,14.1314748,0.262,-0.286,0.387865956,13.67,-2.08,13.82733886
23/04/2020 23:30,13.682,-2.113,13.8442007,0.262,-0.273,0.378382082,13.42,-1.84,13.54555278,13.172,-2.353,13.38051542,0.262,-0.273,0.378382082,12.91,-2.08,13.07648653
24/04/2020 00:00,13.152,-2.119,13.32160895,0.262,-0.279,0.382733589,12.89,-1.84,13.02066435,12.612,-2.509,12.85914558,0.262,-0.279,0.382733589,12.35,-2.23,12.54971713
24/04/2020 00:30,12.6715,-2.284,12.87569681,0.2615,-0.284,0.386054724,12.41,-2,12.57012729,12.1315,-2.634,12.41415516,0.2615,-0.284,0.386054724,11.87,-2.35,12.10038842
24/04/2020 01:00,12.462,-2.1365,12.64381573,0.262,-0.2865,0.388234787,12.2,-1.85,12.33946919,11.932,-2.4765,12.1862905,0.262,-0.2865,0.388234787,11.67,-2.19,11.87371046
24/04/2020 01:30,12.462,-2.1475,12.64567911,0.262,-0.2975,0.396421808,12.2,-1.85,12.33946919,11.932,-2.5675,12.20510878,0.262,-0.2975,0.396421808,11.67,-2.27,11.88872575
24/04/2020 02:00,12.6515,-2.1475,12.83246697,0.2615,-0.2975,0.39609153,12.39,-1.85,12.52735407,12.1015,-2.6375,12.38558471,0.2615,-0.2975,0.39609153,11.84,-2.34,12.06901819
24/04/2020 02:30,12.382,-2.3075,12.59517686,0.262,-0.3075,0.403980507,12.12,-2,12.28390817,11.782,-2.7275,12.09358426,0.262,-0.3075,0.403980507,11.52,-2.42,11.77144001
24/04/2020 03:00,12.0815,-2.3115,12.30063716,0.2615,-0.3115,0.406711814,11.82,-2,11.98801068,11.4315,-2.7315,11.75330951,0.2615,-0.3115,0.406711814,11.17,-2.42,11.42914258
24/04/2020 03:30,11.782,-2.423,12.0285682,0.262,-0.293,0.393055976,11.52,-2.13,11.71525928,11.152,-2.713,11.47725895,0.262,-0.293,0.393055976,10.89,-2.42,11.15564879
24/04/2020 04:00,11.6815,-2.344,11.91435178,0.2615,-0.314,0.408629722,11.42,-2.03,11.59902151,11.0715,-2.664,11.3874935,0.2615,-0.314,0.408629722,10.81,-2.35,11.06248616
24/04/2020 04:30,11.592,-2.349,11.82760606,0.262,-0.319,0.412801405,11.33,-2.03,11.51042137,11.002,-2.669,11.32111147,0.262,-0.319,0.412801405,10.74,-2.35,10.99409387
24/04/2020 05:00,11.4415,-2.3215,11.6746428,0.2615,-0.2915,0.391605031,11.18,-2.03,11.36280335,10.8815,-2.7315,11.21909687,0.2615,-0.2915,0.391605031,10.62,-2.44,10.89669675
24/04/2020 05:30,11.4415,-2.3115,11.67265842,0.2615,-0.2815,0.384219338,11.18,-2.03,11.36280335,10.9415,-2.7215,11.2748829,0.2615,-0.2815,0.384219338,10.68,-2.44,10.95518142
24/04/2020 06:00,11.5115,-2.325,11.74394556,0.2615,-0.295,0.394217262,11.25,-2.03,11.43168404,10.9415,-2.735,11.27814911,0.2615,-0.295,0.394217262,10.68,-2.44,10.95518142
24/04/2020 06:30,11.7815,-2.2155,11.98800161,0.2615,-0.2855,0.387159528,11.52,-1.93,11.68055221,11.2415,-2.6155,11.54175734,0.2615,-0.2855,0.387159528,10.98,-2.33,11.22449553
24/04/2020 07:00,12.195,-2.067,12.36893342,0.265,-0.317,0.413175508,11.93,-1.75,12.05766976,11.715,-2.477,11.97400326,0.265,-0.317,0.413175508,11.45,-2.16,11.65195692
24/04/2020 07:30,13.2035,-1.7075,13.31345066,0.2635,-0.2875,0.389985256,12.94,-1.42,13.01768028,12.6735,-2.1775,12.85920326,0.2635,-0.2875,0.389985256,12.41,-1.89,12.55309524
24/04/2020 08:00,13.9415,-1.656,14.03950705,0.2715,-0.236,0.359733582,13.67,-1.42,13.74355485,13.3615,-1.866,13.4911689,0.2715,-0.236,0.359733582,13.09,-1.63,13.19109548
24/04/2020 08:30,14.727,-1.213,14.77687037,0.277,-0.253,0.375150636,14.45,-0.96,14.48185416,14.027,-1.733,14.13364843,0.277,-0.253,0.375150636,13.75,-1.48,13.82942154
24/04/2020 09:00,14.971,-1.2195,15.02058658,0.281,-0.2595,0.382493464,14.69,-0.96,14.72133486,14.291,-1.7395,14.3964767,0.281,-0.2595,0.382493464,14.01,-1.48,14.08795585
24/04/2020 09:30,15.391,-1.145,15.43353187,0.281,-0.255,0.379454872,15.11,-0.89,15.13618842,14.671,-1.655,14.76405317,0.281,-0.255,0.379454872,14.39,-1.4,14.45794245
24/04/2020 10:00,15.5495,-1.041,15.58430721,0.2895,-0.261,0.389783594,15.26,-0.78,15.27992147,14.8195,-1.551,14.90044232,0.2895,-0.261,0.389783594,14.53,-1.29,14.58715188
24/04/2020 10:30,15.554,-1.106,15.59327265,0.294,-0.266,0.396474463,15.26,-0.84,15.28310178,14.824,-1.556,14.90543901,0.294,-0.266,0.396474463,14.53,-1.29,14.58715188
24/04/2020 11:00,15.756,-0.989,15.78700912,0.296,-0.269,0.399971249,15.46,-0.72,15.47675677,14.826,-1.419,14.89375161,0.296,-0.269,0.399971249,14.53,-1.15,14.57543824
24/04/2020 11:30,15.68,-0.978,15.71047052,0.3,-0.258,0.39568169,15.38,-0.72,15.39684383,14.71,-1.468,14.78306883,0.3,-0.258,0.39568169,14.41,-1.21,14.46071229
24/04/2020 12:00,15.9185,-0.9905,15.94928627,0.3085,-0.2705,0.410295625,15.61,-0.72,15.62659592,14.9485,-1.4205,15.01584072,0.3085,-0.2705,0.410295625,14.64,-1.15,14.68509789
24/04/2020 12:30,16.496,-1.001,16.52634312,0.286,-0.281,0.400945133,16.21,-0.72,16.22598225,15.626,-1.431,15.69138735,0.286,-0.281,0.400945133,15.34,-1.15,15.38304586
24/04/2020 13:00,16.5065,-1.003,16.53694504,0.2965,-0.283,0.409879555,16.21,-0.72,16.22598225,15.6365,-1.433,15.70202602,0.2965,-0.283,0.409879555,15.34,-1.15,15.38304586
24/04/2020 13:30,16.0965,-1.1715,16.13907446,0.3065,-0.2515,0.396477616,15.79,-0.92,15.81677907,15.0965,-1.6515,15.18656526,0.3065,-0.2515,0.396477616,14.79,-1.4,14.85611322
24/04/2020 14:00,15.6905,-1.076,15.7273509,0.3105,-0.306,0.435942944,15.38,-0.77,15.39926297,14.8805,-1.596,14.96584432,0.3105,-0.306,0.435942944,14.57,-1.29,14.62699559
24/04/2020 14:30,15.677,-1.0345,15.71109542,0.087,-0.2645,0.278440748,15.59,-0.77,15.60900381,14.657,-1.5545,14.73920348,0.087,-0.2645,0.278440748,14.57,-1.29,14.62699559
24/04/2020 15:00,15.499,-1.067,15.53568441,0.039,-0.297,0.299549662,15.46,-0.77,15.47916341,14.559,-1.507,14.63678687,0.039,-0.297,0.299549662,14.52,-1.21,14.57032944
24/04/2020 15:30,15.384,-1.0695,15.42113116,0.294,-0.2995,0.419685894,15.09,-0.77,15.10963269,14.494,-1.5095,14.57239261,0.294,-0.2995,0.419685894,14.2,-1.21,14.25145957
24/04/2020 16:00,15.389,-1.1235,15.42995701,0.299,-0.2735,0.405220002,15.09,-0.85,15.11392074,14.499,-1.6635,14.59411639,0.299,-0.2735,0.405220002,14.2,-1.39,14.2678695
24/04/2020 16:30,15.5195,-1.106,15.55885973,0.1795,-0.256,0.312659959,15.34,-0.85,15.3635315,14.6995,-1.746,14.80283136,0.1795,-0.256,0.312659959,14.52,-1.49,14.59624952
24/04/2020 17:00,15.94,-1.285,15.99171113,0.03,-0.245,0.246829901,15.91,-1.04,15.94395497,15.13,-1.875,15.24573793,0.03,-0.245,0.246829901,15.1,-1.63,15.18772201
24/04/2020 17:30,16.0785,-1.37,16.13676121,0.0285,-0.23,0.231759034,16.05,-1.14,16.09043505,15.3985,-1.97,15.52400407,0.0285,-0.23,0.231759034,15.37,-1.74,15.46817701
24/04/2020 18:00,16.234,-1.323,16.28782014,0.024,-0.233,0.23423279,16.21,-1.09,16.2466058,15.654,-1.913,15.77045608,0.024,-0.233,0.23423279,15.63,-1.68,15.72002863
24/04/2020 18:30,16.146,-1.3805,16.20490963,0.016,-0.2405,0.241031637,16.13,-1.14,16.170235,15.646,-2.0005,15.77337365,0.016,-0.2405,0.241031637,15.63,-1.76,15.72877936
24/04/2020 19:00,16.213,-1.455,16.27815696,0.013,-0.225,0.225375243,16.2,-1.23,16.24662734,15.793,-2.055,15.92613808,0.013,-0.225,0.225375243,15.78,-1.83,15.88575777
24/04/2020 19:30,16.2215,-1.4525,16.2863998,0.0215,-0.2225,0.223536351,16.2,-1.23,16.24662734,15.8015,-2.0525,15.93424484,0.0215,-0.2225,0.223536351,15.78,-1.83,15.88575777
24/04/2020 20:00,15.945,-1.5455,16.01972519,0.225,-0.2255,0.318551801,15.72,-1.32,15.7753225,15.585,-2.1555,15.73335327,0.225,-0.2255,0.318551801,15.36,-1.93,15.4807784
24/04/2020 20:30,16.072,-1.5445,16.14604175,0.262,-0.2245,0.345027897,15.81,-1.32,15.86500867,15.622,-2.2545,15.78384156,0.262,-0.2245,0.345027897,15.36,-2.03,15.49356318
24/04/2020 21:00,16.072,-1.5565,16.14719407,0.262,-0.2365,0.352953609,15.81,-1.32,15.86500867,15.622,-2.2665,15.78556005,0.262,-0.2365,0.352953609,15.36,-2.03,15.49356318
24/04/2020 21:30,15.8815,-1.6655,15.96859206,0.2615,-0.2355,0.351912631,15.62,-1.43,15.68532116,15.3815,-2.3455,15.55930309,0.2615,-0.2355,0.351912631,15.12,-2.11,15.26651565
24/04/2020 22:00,15.372,-1.855,15.48352056,0.262,-0.245,0.358704614,15.11,-1.61,15.19553224,14.862,-2.525,15.07496829,0.262,-0.245,0.358704614,14.6,-2.28,14.77695503
24/04/2020 22:30,14.732,-2.0545,14.87456871,0.262,-0.2345,0.351616624,14.47,-1.82,14.58400837,14.242,-2.6445,14.48543904,0.262,-0.2345,0.351616624,13.98,-2.41,14.18620809
24/04/2020 23:00,14.102,-2.1375,14.26307506,0.262,-0.2375,0.353624448,13.84,-1.9,13.96981031,13.612,-2.7375,13.88453997,0.262,-0.2375,0.353624448,13.35,-2.5,13.58206538
24/04/2020 23:30,13.4015,-2.346,13.60529008,0.2615,-0.236,0.352247427,13.14,-2.11,13.30833198,12.9815,-2.566,13.2326754,0.2615,-0.236,0.352247427,12.72,-2.33,12.93163949
25/04/2020 00:00,12.862,-2.2735,13.06138761,0.262,-0.2235,0.344378063,12.6,-2.05,12.76567664,12.462,-2.8035,12.77345123,0.262,-0.2235,0.344378063,12.2,-2.58,12.46981957
25/04/2020 00:30,12.332,-2.3945,12.56231882,0.262,-0.2145,0.338606335,12.07,-2.18,12.26528842,11.932,-2.8645,12.27102214,0.262,-0.2145,0.338606335,11.67,-2.65,11.96709656
25/04/2020 01:00,12.2115,-2.4125,12.4475254,0.2615,-0.2325,0.349912132,11.95,-2.18,12.14721779,11.7815,-2.8825,12.12899619,0.2615,-0.2325,0.349912132,11.52,-2.65,11.82086714
25/04/2020 01:30,12.102,-2.3435,12.32681614,0.262,-0.2335,0.350950495,11.84,-2.11,12.02654148,11.642,-2.8835,11.99377906,0.262,-0.2335,0.350950495,11.38,-2.65,11.6844726
25/04/2020 02:00,12.432,-2.356,12.65327467,0.262,-0.246,0.359388369,12.17,-2.11,12.35155861,11.932,-2.836,12.26440052,0.262,-0.246,0.359388369,11.67,-2.59,11.95395332
25/04/2020 02:30,12.222,-2.3665,12.44900021,0.262,-0.2565,0.366655492,11.96,-2.11,12.14469843,11.682,-2.7565,12.00280868,0.262,-0.2565,0.366655492,11.42,-2.5,11.69044054
25/04/2020 03:00,11.9315,-2.43,12.17643594,0.2615,-0.25,0.361776519,11.67,-2.18,11.87187011,11.3415,-2.67,11.65154592,0.2615,-0.25,0.361776519,11.08,-2.42,11.34119923
25/04/2020 03:30,11.752,-2.44,12.00262905,0.262,-0.26,0.369112449,11.49,-2.18,11.69497755,11.152,-2.68,11.46950322,0.262,-0.26,0.369112449,10.89,-2.42,11.15564879
25/04/2020 04:00,11.562,-2.4665,11.82215997,0.262,-0.2865,0.388234787,11.3,-2.18,11.50836218,11.012,-2.7065,11.33972161,0.262,-0.2865,0.388234787,10.75,-2.42,11.01902446
25/04/2020 04:30,11.4315,-2.472,11.6957247,0.2615,-0.292,0.391977359,11.17,-2.18,11.38074251,10.8915,-2.712,11.22406861,0.2615,-0.292,0.391977359,10.63,-2.42,10.90198606
25/04/2020 05:00,11.3515,-2.471,11.61733159,0.2615,-0.291,0.391232987,11.09,-2.18,11.30223429,10.7715,-2.711,11.10741794,0.2615,-0.291,0.391232987,10.51,-2.42,10.78501275
25/04/2020 05:30,11.352,-2.475,11.61867157,0.262,-0.295,0.39454911,11.09,-2.18,11.30223429,10.772,-2.715,11.10887974,0.262,-0.295,0.39454911,10.51,-2.42,10.78501275
25/04/2020 06:00,11.212,-2.535,11.49500626,0.262,-0.285,0.387129177,10.95,-2.25,11.17877453,10.582,-2.765,10.93727338,0.262,-0.285,0.387129177,10.32,-2.48,10.61380233
25/04/2020 06:30,11.2115,-2.4235,11.47044395,0.2615,-0.2835,0.385687049,10.95,-2.14,11.15715466,10.6415,-2.6335,10.96251999,0.2615,-0.2835,0.385687049,10.38,-2.35,10.64269233
25/04/2020 07:00,11.353,-2.4285,11.60983296,0.263,-0.2885,0.390386027,11.09,-2.14,11.2945872,10.803,-2.6385,11.12054366,0.263,-0.2885,0.390386027,10.54,-2.35,10.79880086
25/04/2020 07:30,11.9335,-2.3515,12.16297556,0.2635,-0.2815,0.385583324,11.67,-2.07,11.85216436,11.3335,-2.6315,11.63499095,0.2635,-0.2815,0.385583324,11.07,-2.35,11.31668679
25/04/2020 08:00,12.2775,-2.281,12.48759253,0.2675,-0.281,0.387965527,12.01,-2,12.17538911,11.6775,-2.451,11.93194901,0.2675,-0.281,0.387965527,11.41,-2.17,11.61451678
25/04/2020 08:30,12.8745,-2.091,13.04319866,0.2745,-0.301,0.407371145,12.6,-1.79,12.7265117,12.2545,-2.341,12.4760992,0.2745,-0.301,0.407371145,11.98,-2.04,12.15244831
25/04/2020 09:00,13.263,-2.0945,13.42736382,0.283,-0.3045,0.41570332,12.98,-1.79,13.1028432,12.583,-2.3445,12.79955348,0.283,-0.3045,0.41570332,12.3,-2.04,12.4680231
25/04/2020 09:30,13.7805,-1.9445,13.91701335,0.2805,-0.2945,0.406706897,13.5,-1.65,13.60045955,13.0205,-2.1645,13.19918484,0.2805,-0.2945,0.406706897,12.74,-1.87,12.87650962
25/04/2020 10:00,14.0765,-1.872,14.20043085,0.2865,-0.292,0.40907976,13.79,-1.58,13.88021974,13.2665,-2.052,13.42425887,0.2865,-0.292,0.40907976,12.98,-1.76,13.09877857
25/04/2020 10:30,14.319,-1.7775,14.42890388,0.289,-0.3075,0.421992002,14.03,-1.47,14.10679978,13.469,-1.9675,13.61194392,0.289,-0.3075,0.421992002,13.18,-1.66,13.28412587
25/04/2020 11:00,14.461,-1.7645,14.56825251,0.291,-0.2945,0.414018417,14.17,-1.47,14.24604507,13.531,-1.9545,13.67143121,0.291,-0.2945,0.414018417,13.24,-1.66,13.34365767
25/04/2020 11:30,14.5075,-1.898,14.63112984,0.3375,-0.338,0.477650762,14.17,-1.56,14.25561293,13.5775,-2.068,13.73408644,0.3375,-0.338,0.477650762,13.24,-1.73,13.35254657
25/04/2020 12:00,14.3705,-1.9315,14.49972284,0.3205,-0.3115,0.446936796,14.05,-1.62,14.14308665,13.4505,-2.0415,13.60454602,0.3205,-0.3115,0.446936796,13.13,-1.73,13.24348142
25/04/2020 12:30,14.5435,-1.951,14.67377911,0.3335,-0.331,0.469875781,14.21,-1.62,14.30204531,13.5735,-2.121,13.7382147,0.3335,-0.331,0.469875781,13.24,-1.79,13.36045284
25/04/2020 13:00,14.5615,-1.8005,14.67239185,0.3515,-0.3305,0.482475388,14.21,-1.47,14.28583214,13.5915,-1.9605,13.7321678,0.3515,-0.3305,0.482475388,13.24,-1.63,13.33995877
25/04/2020 13:30,14.493,-1.82,14.60682885,0.163,-0.35,0.386094548,14.33,-1.47,14.40520045,13.463,-1.98,13.60782014,0.163,-0.35,0.386094548,13.3,-1.63,13.39951119
25/04/2020 14:00,14.2875,-1.9175,14.41559789,0.0875,-0.3575,0.368052306,14.2,-1.56,14.28543314,13.2475,-2.1475,13.42043265,0.0875,-0.3575,0.368052306,13.16,-1.79,13.28117841
25/04/2020 14:30,14.066,-1.905,14.19441373,0.116,-0.345,0.363979395,13.95,-1.56,14.0369548,13.006,-2.325,13.21217851,0.116,-0.345,0.363979395,12.89,-1.98,13.04118476
25/04/2020 15:00,14.001,-1.9125,14.13101756,0.111,-0.3525,0.369563594,13.89,-1.56,13.97732807,12.951,-2.3325,13.15936766,0.111,-0.3525,0.369563594,12.84,-1.98,12.99176662
25/04/2020 15:30,13.9845,-2.0195,14.12956547,0.0945,-0.3395,0.352406725,13.89,-1.68,13.9912294,12.9345,-2.3895,13.15336461,0.0945,-0.3395,0.352406725,12.84,-2.05,13.00261897
25/04/2020 16:00,13.973,-2.007,14.11640103,0.083,-0.327,0.337369234,13.89,-1.68,13.9912294,13.003,-2.377,13.21847714,0.083,-0.327,0.337369234,12.92,-2.05,13.08162452
25/04/2020 16:30,14.212,-1.931,14.34258362,0.072,-0.321,0.328975683,14.14,-1.61,14.23136325,13.352,-2.371,13.5608829,0.072,-0.321,0.328975683,13.28,-2.05,13.43729511
25/04/2020 17:00,14.638,-1.9325,14.76501271,0.308,-0.3225,0.445948708,14.33,-1.61,14.4201595,13.828,-2.3025,14.01838401,0.308,-0.3225,0.445948708,13.52,-1.98,13.66421604
25/04/2020 17:30,14.97,-1.939,15.09505287,0.32,-0.329,0.458956425,14.65,-1.61,14.73820206,14.22,-2.309,14.40624451,0.32,-0.329,0.458956425,13.9,-1.98,14.04031339
25/04/2020 18:00,15.2535,-1.8805,15.36897988,0.3035,-0.2705,0.406549505,14.95,-1.61,15.0364424,14.6035,-2.2505,14.77589126,0.3035,-0.2705,0.406549505,14.3,-1.98,14.43642615
25/04/2020 18:30,15.434,-1.8245,15.5414657,0.294,-0.2845,0.409116426,15.14,-1.54,15.21812078,14.894,-2.3545,15.07895574,0.294,-0.2845,0.409116426,14.6,-2.07,14.74601302
25/04/2020 19:00,15.5185,-1.829,15.62591064,0.2885,-0.289,0.408354319,15.23,-1.54,15.30766148,15.0485,-2.359,15.23227604,0.2885,-0.289,0.408354319,14.76,-2.07,14.90444565
25/04/2020 19:30,15.359,-1.9685,15.48463346,0.279,-0.2985,0.408586894,15.08,-1.67,15.17218837,14.969,-2.2985,15.14444001,0.279,-0.2985,0.408586894,14.69,-2,14.82552191
25/04/2020 20:00,15.416,-2.0115,15.54667772,0.276,-0.2515,0.373400924,15.14,-1.76,15.24195526,14.966,-2.3515,15.14961083,0.276,-0.2515,0.373400924,14.69,-2.1,14.83934298
25/04/2020 20:30,15.472,-2.03,15.60460458,0.262,-0.27,0.376223338,15.21,-1.76,15.31148915,15.082,-2.37,15.26707647,0.262,-0.27,0.376223338,14.82,-2.1,14.96804596
25/04/2020 21:00,15.472,-2.0205,15.60337157,0.262,-0.2605,0.369464816,15.21,-1.76,15.31148915,15.082,-2.4605,15.28138686,0.262,-0.2605,0.369464816,14.82,-2.2,14.98240301
25/04/2020 21:30,15.412,-2.19,15.56681869,0.262,-0.25,0.362138095,15.15,-1.94,15.27370616,15.082,-2.58,15.30108245,0.262,-0.25,0.362138095,14.82,-2.33,15.00204319
25/04/2020 22:00,14.932,-2.1375,15.08421461,0.262,-0.2575,0.367355754,14.67,-1.88,14.78997295,14.552,-2.7975,14.81845843,0.262,-0.2575,0.367355754,14.29,-2.54,14.51398291
25/04/2020 22:30,14.512,-2.132,14.66777311,0.262,-0.252,0.363521664,14.25,-1.88,14.37347905,14.112,-2.852,14.39730697,0.262,-0.252,0.363521664,13.85,-2.6,14.09193031
25/04/2020 23:00,13.982,-2.23,14.15871548,0.262,-0.26,0.369112449,13.72,-1.97,13.86071066,13.532,-2.86,13.83092998,0.262,-0.26,0.369112449,13.27,-2.6,13.52231119
25/04/2020 23:30,13.3815,-2.427,13.59981144,0.2615,-0.247,0.359709953,13.12,-2.18,13.2998797,12.9115,-2.847,13.22165804,0.2615,-0.247,0.359709953,12.65,-2.6,12.91442991
26/04/2020 00:00,12.812,-2.4145,13.03752869,0.262,-0.2345,0.351616624,12.55,-2.18,12.73793154,12.302,-2.9245,12.64483706,0.262,-0.2345,0.351616624,12.04,-2.69,12.33684319
26/04/2020 00:30,12.462,-2.4185,12.69451008,0.262,-0.2385,0.354296839,12.2,-2.18,12.39324009,11.932,-2.9285,12.28611966,0.262,-0.2385,0.354296839,11.67,-2.69,11.9760177
26/04/2020 01:00,12.2715,-2.5015,12.5238658,0.2615,-0.2315,0.349248479,12.01,-2.27,12.22264292,11.7315,-2.9915,12.10690565,0.2615,-0.2315,0.349248479,11.47,-2.76,11.79739378
26/04/2020 01:30,12.1815,-2.501,12.43559179,0.2615,-0.231,0.348917254,11.92,-2.27,12.13422021,11.6015,-2.991,11.98085486,0.2615,-0.231,0.348917254,11.34,-2.76,11.67104108
26/04/2020 02:00,12.3615,-2.579,12.627665,0.2615,-0.229,0.34759639,12.1,-2.35,12.32609022,11.7415,-3.079,12.1384951,0.2615,-0.229,0.34759639,11.48,-2.85,11.82847835
26/04/2020 02:30,12.2215,-2.4895,12.4724766,0.2615,-0.2295,0.347925998,11.96,-2.26,12.1716556,11.6215,-2.9695,11.99488193,0.2615,-0.2295,0.347925998,11.36,-2.74,11.68576912
26/04/2020 03:00,11.8415,-2.4875,12.09994952,0.2615,-0.2275,0.346610011,11.58,-2.26,11.79847448,11.2515,-2.9675,11.63624976,0.2615,-0.2275,0.346610011,10.99,-2.74,11.32641603
26/04/2020 03:30,11.6915,-2.4895,11.9536096,0.2615,-0.2295,0.347925998,11.43,-2.26,11.65128748,11.1115,-2.9695,11.50145045,0.2615,-0.2295,0.347925998,10.85,-2.74,11.19062554
26/04/2020 04:00,11.5615,-2.4915,11.8269123,0.2615,-0.2315,0.349248479,11.3,-2.26,11.5237841,10.9915,-2.9715,11.38608293,0.2615,-0.2315,0.349248479,10.73,-2.74,11.07431713
26/04/2020 04:30,11.3415,-2.501,11.61398395,0.2615,-0.241,0.355616718,11.08,-2.26,11.30813866,10.7815,-2.981,11.18602267,0.2615,-0.241,0.355616718,10.52,-2.74,10.87097052
26/04/2020 05:00,11.2615,-2.567,11.55036239,0.2615,-0.247,0.359709953,11,-2.32,11.24199271,10.6715,-3.067,11.103486,0.2615,-0.247,0.359709953,10.41,-2.82,10.78519819
26/04/2020 05:30,11.1515,-2.567,11.44313948,0.2615,-0.247,0.359709953,10.89,-2.32,11.13438368,10.5915,-3.007,11.01008271,0.2615,-0.247,0.359709953,10.33,-2.76,10.69235708
26/04/2020 06:00,10.991,-2.5265,11.27764529,0.261,-0.2565,0.365941594,10.73,-2.27,10.96748832,10.421,-3.0165,10.84880239,0.261,-0.2565,0.365941594,10.16,-2.76,10.52820972
26/04/2020 06:30,11.1715,-2.2765,11.4010905,0.2615,-0.2765,0.380571281,10.91,-2,11.09180328,10.6015,-2.7765,10.95904898,0.2615,-0.2765,0.380571281,10.34,-2.5,10.63793213
26/04/2020 07:00,11.4725,-2.2805,11.6969627,0.2625,-0.2805,0.384169884,11.21,-2,11.38701453,10.9225,-2.7805,11.27085562,0.2625,-0.2805,0.384169884,10.66,-2.5,10.94922828
26/04/2020 07:30,11.7935,-2.1805,11.99338245,0.2635,-0.2705,0.377627462,11.53,-1.91,11.68712967,11.2235,-2.6805,11.53915216,0.2635,-0.2705,0.377627462,10.96,-2.41,11.22184031
26/04/2020 08:00,12.034,-2.246,12.24180019,0.264,-0.276,0.381931931,11.77,-1.97,11.93372532,11.444,-2.736,11.76651316,0.264,-0.276,0.381931931,11.18,-2.46,11.44744513
26/04/2020 08:30,12.9685,-1.8725,13.10298624,0.2685,-0.2425,0.361798977,12.7,-1.63,12.8041751,12.3285,-2.3925,12.55850184,0.2685,-0.2425,0.361798977,12.06,-2.15,12.25014694
26/04/2020 09:00,13.291,-1.8625,13.42086388,0.271,-0.2325,0.357067571,13.02,-1.63,13.12163481,12.611,-2.3825,12.83408069,0.271,-0.2325,0.357067571,12.34,-2.15,12.52589717
26/04/2020 09:30,13.936,-1.8005,14.05182893,0.276,-0.2305,0.359591782,13.66,-1.57,13.74992727,13.236,-2.2605,13.4276415,0.276,-0.2305,0.359591782,12.96,-2.03,13.11802195
26/04/2020 10:00,13.947,-1.8835,14.07360584,0.287,-0.2335,0.369988175,13.66,-1.65,13.75929141,13.247,-2.3535,13.45444058,0.287,-0.2335,0.369988175,12.96,-2.12,13.13225038
26/04/2020 10:30,14.46,-1.7395,14.56425282,0.3,-0.2195,0.371726042,14.16,-1.52,14.24134825,13.72,-2.2295,13.89996656,0.3,-0.2195,0.371726042,13.42,-2.01,13.56969049
26/04/2020 11:00,14.775,-1.7295,14.87587965,0.305,-0.2095,0.370020608,14.47,-1.52,14.54961512,13.985,-2.2195,14.16002843,0.305,-0.2095,0.370020608,13.68,-2.01,13.826876
26/04/2020 11:30,15.0635,-1.654,15.15403406,0.3135,-0.214,0.379576409,14.75,-1.44,14.82012483,14.2235,-2.074,14.37391485,0.3135,-0.214,0.379576409,13.91,-1.86,14.03380561
26/04/2020 12:00,15.3555,-1.6545,15.44437602,0.3155,-0.2145,0.381510812,15.04,-1.44,15.1087789,14.5255,-2.0745,14.67288998,0.3155,-0.2145,0.381510812,14.21,-1.86,14.33121418
26/04/2020 12:30,15.683,-1.5705,15.761439,0.313,-0.2205,0.382869756,15.37,-1.35,15.42917367,14.843,-1.9905,14.9758719,0.313,-0.2205,0.382869756,14.53,-1.77,14.63741097
26/04/2020 13:00,15.8,-1.59,15.87980164,0.32,-0.24,0.4,15.48,-1.35,15.53875478,14.95,-2.01,15.08451524,0.32,-0.24,0.4,14.63,-1.77,14.73668212
26/04/2020 13:30,15.5565,-1.6435,15.64307465,0.3065,-0.2935,0.424363641,15.25,-1.35,15.30963749,14.7065,-2.0635,14.85056142,0.3065,-0.2935,0.424363641,14.4,-1.77,14.50837344
26/04/2020 14:00,15.5155,-1.638,15.60172376,0.3155,-0.288,0.427181753,15.2,-1.35,15.2598329,14.7155,-2.058,14.85871139,0.3155,-0.288,0.427181753,14.4,-1.77,14.50837344
26/04/2020 14:30,14.949,-1.7315,15.04894326,0.319,-0.2815,0.425444767,14.63,-1.45,14.70168018,14.109,-2.1715,14.27512848,0.319,-0.2815,0.425444767,13.79,-1.89,13.91891519
26/04/2020 15:00,14.66,-1.7285,14.76154844,0.32,-0.2785,0.424219578,14.34,-1.45,14.41312249,13.88,-2.1685,14.0483733,0.32,-0.2785,0.424219578,13.56,-1.89,13.69108104
26/04/2020 15:30,14.652,-1.764,14.75780471,0.142,-0.254,0.290998282,14.51,-1.51,14.58835837,13.782,-2.204,13.9571179,0.142,-0.254,0.290998282,13.64,-1.95,13.77868281
26/04/2020 16:00,14.571,-1.784,14.67980575,0.061,-0.274,0.280708033,14.51,-1.51,14.58835837,13.701,-2.224,13.88033058,0.061,-0.274,0.280708033,13.64,-1.95,13.77868281
26/04/2020 16:30,14.821,-1.8275,14.9332447,0.051,-0.2475,0.252699921,14.77,-1.58,14.85426875,14.011,-2.2875,14.19650581,0.051,-0.2475,0.252699921,13.96,-2.04,14.10826708
26/04/2020 17:00,15.485,-1.8585,15.59612924,0.035,-0.2185,0.221285449,15.45,-1.64,15.53679825,14.495,-2.2585,14.66989595,0.035,-0.2185,0.221285449,14.46,-2.04,14.60319143
26/04/2020 17:30,15.8695,-1.6515,15.95520236,0.0095,-0.2315,0.231694842,15.86,-1.42,15.92344184,15.3195,-2.2715,15.48698784,0.0095,-0.2315,0.231694842,15.31,-2.04,15.4453132
26/04/2020 18:00,15.9975,-1.69,16.0865194,0.0075,-0.27,0.270104147,15.99,-1.42,16.05292808,15.5175,-2.37,15.69744267,0.0075,-0.27,0.270104147,15.51,-2.1,15.65152069
26/04/2020 18:30,15.699,-1.6945,15.79018465,0.019,-0.2745,0.275156773,15.68,-1.42,15.74416717,15.229,-2.3745,15.41300397,0.019,-0.2745,0.275156773,15.21,-2.1,15.35428605
26/04/2020 19:00,16.25,-1.432,16.3129741,0.01,-0.272,0.272183761,16.24,-1.16,16.28137586,15.69,-2.122,15.8328451,0.01,-0.272,0.272183761,15.68,-1.85,15.78875866
26/04/2020 19:30,15.9735,-1.725,16.06637256,0.0035,-0.295,0.295020762,15.97,-1.43,16.03389535,15.5435,-1.975,15.66847208,0.0035,-0.295,0.295020762,15.54,-1.68,15.63054702
26/04/2020 20:00,15.3605,-1.9335,15.48171123,0.0005,-0.2635,0.263500474,15.36,-1.67,15.45051779,14.9705,-2.5435,15.18503416,0.0005,-0.2635,0.263500474,14.97,-2.28,15.14263187
26/04/2020 20:30,15.36,-2.0225,15.4925823,0,-0.2525,0.2525,15.36,-1.77,15.4616461,14.97,-2.6225,15.19797375,0,-0.2525,0.2525,14.97,-2.37,15.15644417
26/04/2020 21:00,15.2835,-2.011,15.41523575,0.0535,-0.241,0.246866867,15.23,-1.77,15.33250795,14.9235,-2.671,15.1606429,0.0535,-0.241,0.246866867,14.87,-2.43,15.06724261
26/04/2020 21:30,15.1505,-2.1165,15.29762147,0.2605,-0.2565,0.365585147,14.89,-1.86,15.00572224,14.7905,-2.7665,15.04700676,0.2605,-0.2565,0.365585147,14.53,-2.51,14.74520261
26/04/2020 22:00,14.572,-2.2235,14.74066268,0.262,-0.2635,0.371586127,14.31,-1.96,14.44360412,14.212,-2.7735,14.48009828,0.262,-0.2635,0.371586127,13.95,-2.51,14.17401143
26/04/2020 22:30,14.152,-2.2875,14.33568137,0.262,-0.2675,0.374433238,13.89,-2.02,14.03611413,13.762,-2.8975,14.06371751,0.262,-0.2675,0.374433238,13.5,-2.63,13.75379584
26/04/2020 23:00,13.5715,-3.146,13.93136491,0.2615,-0.256,0.365948425,13.31,-2.89,13.6201395,13.2715,-1.986,13.41927376,0.2615,-0.256,0.365948425,13.01,-1.73,13.12451904
26/04/2020 23:30,13.012,-2.559,13.26124523,0.262,-0.219,0.341474743,12.75,-2.34,12.96295105,12.582,-2.889,12.90941691,0.262,-0.219,0.341474743,12.32,-2.67,12.60600254
27/04/2020 00:00,12.502,-2.56,12.76141074,0.262,-0.22,0.342116939,12.24,-2.34,12.46166923,12.072,-2.89,12.41310936,0.262,-0.22,0.342116939,11.81,-2.67,12.10805517
27/04/2020 00:30,12.182,-2.5805,12.45231321,0.262,-0.2405,0.355646243,11.92,-2.34,12.14751003,11.712,-2.9105,12.06822084,0.262,-0.2405,0.355646243,11.45,-2.67,11.75718504
27/04/2020 01:00,12.0015,-2.5825,12.27620904,0.2615,-0.2425,0.356634967,11.74,-2.34,11.97093146,11.5215,-2.9125,11.88392269,0.2615,-0.2425,0.356634967,11.26,-2.67,11.57222969
27/04/2020 01:30,12.002,-2.569,12.27386512,0.262,-0.229,0.3479727,11.74,-2.34,11.97093146,11.522,-2.899,11.88110622,0.262,-0.229,0.3479727,11.26,-2.67,11.57222969
27/04/2020 02:00,12.132,-2.5685,12.40091191,0.262,-0.2285,0.347643855,11.87,-2.34,12.09845031,11.632,-2.8985,11.98769061,0.262,-0.2285,0.347643855,11.37,-2.67,11.67928936
27/04/2020 02:30,11.8815,-2.5705,12.15637744,0.2615,-0.2305,0.348586431,11.62,-2.34,11.85326959,11.3915,-2.9005,11.75496374,0.2615,-0.2305,0.348586431,11.13,-2.67,11.44577651
27/04/2020 03:00,11.7015,-2.5735,11.98115205,0.2615,-0.2335,0.350577381,11.44,-2.34,11.67686602,11.2315,-2.9035,11.60072862,0.2615,-0.2335,0.350577381,10.97,-2.67,11.29025243
27/04/2020 03:30,11.532,-2.5735,11.81566444,0.262,-0.2335,0.350950495,11.27,-2.34,11.51036489,11.052,-2.9035,11.42703007,0.262,-0.2335,0.350950495,10.79,-2.67,11.11543971
27/04/2020 04:00,11.442,-2.5215,11.71654071,0.262,-0.2415,0.356323238,11.18,-2.28,11.41011832,10.932,-2.8015,11.28525703,0.262,-0.2415,0.356323238,10.67,-2.56,10.9728073
27/04/2020 04:30,11.3115,-2.5915,11.60456395,0.2615,-0.2515,0.362814691,11.05,-2.34,11.29504759,10.7915,-2.9115,11.17735678,0.2615,-0.2515,0.362814691,10.53,-2.66,10.86077806
27/04/2020 05:00,11.312,-2.578,11.60204413,0.262,-0.238,0.35396045,11.05,-2.34,11.29504759,10.792,-2.898,11.17433076,0.262,-0.238,0.35396045,10.53,-2.66,10.86077806
27/04/2020 05:30,11.312,-2.578,11.60204413,0.262,-0.238,0.35396045,11.05,-2.34,11.29504759,10.742,-2.898,11.12604907,0.262,-0.238,0.35396045,10.48,-2.66,10.8123078
27/04/2020 06:00,11.432,-2.373,11.67569069,0.262,-0.253,0.364215595,11.17,-2.12,11.36940192,10.882,-2.913,11.26514505,0.262,-0.253,0.364215595,10.62,-2.66,10.94805919
27/04/2020 06:30,11.6915,-2.217,11.89984291,0.2615,-0.247,0.359709953,11.43,-1.97,11.59852577,11.1215,-2.737,11.45333712,0.2615,-0.247,0.359709953,10.86,-2.49,11.14179968
27/04/2020 07:00,12.1915,-2.049,12.36248653,0.2615,-0.239,0.354264379,11.93,-1.81,12.06652394,11.6515,-2.569,11.93135421,0.2615,-0.239,0.354264379,11.39,-2.33,11.62587631
27/04/2020 07:30,13.272,-2.0505,13.42946515,0.262,-0.2405,0.355646243,13.01,-1.81,13.13530357,12.782,-1.5605,12.87690507,0.262,-0.2405,0.355646243,12.52,-1.32,12.58939236
27/04/2020 08:00,14.1455,-1.332,14.20807497,0.2655,-0.252,0.36605225,13.88,-1.08,13.92195389,13.5555,-1.752,13.66825096,0.2655,-0.252,0.36605225,13.29,-1.5,13.37438223
27/04/2020 08:30,14.9975,-1.1875,15.04443959,0.2675,-0.2575,0.371298398,14.73,-0.93,14.75932925,14.4675,-1.5775,14.55324921,0.2675,-0.2575,0.371298398,14.2,-1.32,14.26122014
27/04/2020 09:00,15.3465,-1.1905,15.39260707,0.2665,-0.2605,0.372669425,15.08,-0.93,15.10864984,14.8465,-1.5205,14.92415768,0.2665,-0.2605,0.372669425,14.58,-1.26,14.63434317
27/04/2020 09:30,15.3555,-2.697,15.59054807,0.2755,-0.267,0.383652512,15.08,-2.43,15.27453109,14.9755,-0.117,14.97595704,0.2755,-0.267,0.383652512,14.7,0.15,14.70076529
27/04/2020 10:00,15.806,-1.068,15.8420409,0.276,-0.258,0.377809476,15.53,-0.81,15.55110929,15.206,-1.548,15.28459159,0.276,-0.258,0.377809476,14.93,-1.29,14.98562645
27/04/2020 10:30,16.2975,-0.977,16.32675826,0.2675,-0.257,0.370951816,16.03,-0.72,16.04616153,15.7575,-1.427,15.82198266,0.2675,-0.257,0.370951816,15.49,-1.17,15.53412373
27/04/2020 11:00,16.5205,-0.9775,16.54939354,0.2705,-0.2575,0.373465527,16.25,-0.72,16.26594295,15.9505,-1.3375,16.00647858,0.2705,-0.2575,0.373465527,15.68,-1.08,15.71714987
