Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/04/2020 11:30,16.6345,-1.001,16.66459094,0.2745,-0.281,0.392824706,16.36,-0.72,16.37583586,16.0445,-1.361,16.10212102,0.2745,-0.281,0.392824706,15.77,-1.08,15.80693835
27/04/2020 12:00,16.728,-1.0215,16.75916007,0.228,-0.3015,0.378002976,16.5,-0.72,16.51570162,16.198,-1.3815,16.25680615,0.228,-0.3015,0.378002976,15.97,-1.08,16.00647681
27/04/2020 12:30,16.962,-1.015,16.99234148,0.282,-0.295,0.408104153,16.68,-0.72,16.69553234,16.442,-1.455,16.50625303,0.282,-0.295,0.408104153,16.16,-1.16,16.20158017
27/04/2020 13:00,17.4065,-0.9975,17.43505803,0.2765,-0.2775,0.391737795,17.13,-0.72,17.14512467,16.8665,-1.4375,16.92764687,0.2765,-0.2775,0.391737795,16.59,-1.16,16.6305051
27/04/2020 13:30,17.1365,-1.0125,17.16638542,0.2865,-0.2925,0.409436808,16.85,-0.72,16.86537577,16.5965,-1.6425,16.67757832,0.2865,-0.2925,0.409436808,16.31,-1.35,16.36577526
27/04/2020 14:00,16.958,-0.9755,16.98603439,0.258,-0.2555,0.363103635,16.7,-0.72,16.71551375,16.388,-1.6055,16.46645603,0.258,-0.2555,0.363103635,16.13,-1.35,16.18639552
27/04/2020 14:30,16.668,-0.982,16.69690235,0.288,-0.262,0.389343036,16.38,-0.72,16.39581654,16.158,-1.612,16.23821135,0.288,-0.262,0.389343036,15.87,-1.35,15.92731616
27/04/2020 15:00,16.902,-0.3115,16.90487019,0.282,-0.3115,0.420185971,16.62,0,16.62,16.392,-1.4015,16.45180435,0.282,-0.3115,0.420185971,16.11,-1.09,16.14683251
27/04/2020 15:30,16.8995,-0.9665,16.92711501,0.2795,-0.2865,0.400253045,16.62,-0.68,16.63390513,16.3895,-1.5265,16.46043476,0.2795,-0.2865,0.400253045,16.11,-1.24,16.15765144
27/04/2020 16:00,16.9015,-0.937,16.92745318,0.2815,-0.257,0.381170893,16.62,-0.68,16.63390513,16.3915,-1.677,16.47706288,0.2815,-0.257,0.381170893,16.11,-1.42,16.17246116
27/04/2020 16:30,16.8985,-1.213,16.94197956,0.2785,-0.253,0.376259551,16.62,-0.96,16.64770254,16.4385,-1.913,16.54943658,0.2785,-0.253,0.376259551,16.16,-1.66,16.24503616
27/04/2020 17:00,17.0815,-1.2855,17.12980305,0.2815,-0.2455,0.373513721,16.8,-1.04,16.8321597,16.6515,-1.9855,16.76945624,0.2815,-0.2455,0.373513721,16.37,-1.74,16.46221431
27/04/2020 17:30,17.592,-2.0695,17.71330839,0.272,-0.2195,0.349520028,17.32,-1.85,17.41852175,17.282,-0.9295,17.3069782,0.272,-0.2195,0.349520028,17.01,-0.71,17.02481131
27/04/2020 18:00,17.661,-2.222,17.80023048,0.271,-0.242,0.363324923,17.39,-1.98,17.50235698,17.431,-0.682,17.44433676,0.271,-0.242,0.363324923,17.16,-0.44,17.1656401
27/04/2020 18:30,17.8215,-1.0385,17.85173225,0.2715,-0.2485,0.368055023,17.55,-0.79,17.56777163,17.4315,-1.7085,17.51502682,0.2715,-0.2485,0.368055023,17.16,-1.46,17.22199756
27/04/2020 19:00,17.72,-1.038,17.75037588,0.27,-0.248,0.366611511,17.45,-0.79,17.46787337,17.32,-1.588,17.39264626,0.27,-0.248,0.366611511,17.05,-1.34,17.10257583
27/04/2020 19:30,16.9285,-4.641,17.55314767,0.2685,-0.241,0.360795302,16.66,-4.4,17.23123907,17.1885,1.739,17.27624535,0.2685,-0.241,0.360795302,16.92,1.98,17.03545714
27/04/2020 20:00,16.613,-4.63,17.2461204,0.273,-0.23,0.356971988,16.34,-4.4,16.92204479,16.863,1.75,16.95356213,0.273,-0.23,0.356971988,16.59,1.98,16.70773773
27/04/2020 20:30,16.4795,-4.652,17.12352254,0.2695,-0.252,0.368963752,16.21,-4.4,16.79655024,16.5995,1.728,16.68919963,0.2695,-0.252,0.368963752,16.33,1.98,16.44959878
27/04/2020 21:00,16.6095,-2.1065,16.74254558,0.2695,-0.2565,0.372051744,16.34,-1.85,16.44439418,16.2795,-0.9065,16.30471903,0.2695,-0.2565,0.372051744,16.01,-0.65,16.02318945
27/04/2020 21:30,16.722,-1.1765,16.76333607,0.262,-0.2965,0.395671897,16.46,-0.88,16.48350691,16.222,-1.7565,16.31681882,0.262,-0.2965,0.395671897,15.96,-1.46,16.02664032
27/04/2020 22:00,16.222,-1.3625,16.27911823,0.262,-0.3025,0.400187768,15.96,-1.06,15.99516177,15.692,-1.7625,15.79067035,0.262,-0.3025,0.400187768,15.43,-1.46,15.49891932
27/04/2020 22:30,14.922,-1.899,15.04234972,0.262,-0.279,0.382733589,14.66,-1.62,14.74923727,14.432,-2.239,14.60464806,0.262,-0.279,0.382733589,14.17,-1.96,14.30491174
27/04/2020 23:00,14.4715,-1.8975,14.59536976,0.2615,-0.2775,0.38129844,14.21,-1.62,14.30204531,13.9215,-2.1575,14.08768854,0.2615,-0.2775,0.38129844,13.66,-1.88,13.78876354
27/04/2020 23:30,13.922,-1.9145,14.05302082,0.262,-0.2945,0.394175405,13.66,-1.62,13.75572608,13.382,-2.1745,13.55752095,0.262,-0.2945,0.394175405,13.12,-1.88,13.25401071
28/04/2020 00:00,13.4015,-1.8565,13.52947872,0.2615,-0.2865,0.387897538,13.14,-1.57,13.23346138,12.8215,-2.3865,13.04171172,0.2615,-0.2865,0.387897538,12.56,-2.1,12.73434725
28/04/2020 00:30,12.542,-5.189,13.57304258,0.262,-0.269,0.375506325,12.28,-4.92,13.22893798,12.432,0.841,12.46041352,0.262,-0.269,0.375506325,12.17,1.11,12.22051554
28/04/2020 01:00,12.5415,-4.4075,13.2934299,0.2615,-0.2775,0.38129844,12.28,-4.13,12.95589827,12.2515,0.2225,12.25352025,0.2615,-0.2775,0.38129844,11.99,0.5,12.00042083
28/04/2020 01:30,12.662,-2.7565,12.95856999,0.262,-0.2765,0.380915017,12.4,-2.48,12.64556839,12.072,-1.4965,12.16440283,0.262,-0.2765,0.380915017,11.81,-1.22,11.87284717
28/04/2020 02:00,12.942,-1.9355,13.08592848,0.262,-0.2955,0.394923094,12.68,-1.64,12.78561692,12.262,-2.3655,12.48808369,0.262,-0.2955,0.394923094,12,-2.07,12.17722875
28/04/2020 02:30,12.7015,-1.9365,12.8482736,0.2615,-0.2965,0.395340992,12.44,-1.64,12.54763723,12.0515,-2.3665,12.28165195,0.2615,-0.2965,0.395340992,11.79,-2.07,11.97033834
28/04/2020 03:00,12.3725,-2.008,12.53438552,0.2625,-0.298,0.397127498,12.11,-1.71,12.23013491,11.7025,-2.458,11.95785391,0.2625,-0.298,0.397127498,11.44,-2.16,11.64213039
28/04/2020 03:30,12.312,-1.929,12.46219824,0.262,-0.299,0.397548739,12.05,-1.63,12.15974506,11.702,-2.379,11.94137534,0.262,-0.299,0.397548739,11.44,-2.08,11.62755348
28/04/2020 04:00,12.162,-1.934,12.31481222,0.262,-0.304,0.401322813,11.9,-1.63,12.01111569,11.462,-2.384,11.70730114,0.262,-0.304,0.401322813,11.2,-2.08,11.39150561
28/04/2020 04:30,11.9815,-2.14,12.17111097,0.2615,-0.31,0.405564113,11.72,-1.83,11.86201079,11.2115,-2.57,11.50228813,0.2615,-0.31,0.405564113,10.95,-2.26,11.18079156
28/04/2020 05:00,11.9815,-2.142,12.17146278,0.2615,-0.312,0.407094891,11.72,-1.83,11.86201079,11.1515,-2.572,11.44426215,0.2615,-0.312,0.407094891,10.89,-2.26,11.12203668
28/04/2020 05:30,11.982,-2.135,12.17072508,0.262,-0.305,0.402080838,11.72,-1.83,11.86201079,11.242,-2.565,11.53090582,0.262,-0.305,0.402080838,10.98,-2.26,11.21017395
28/04/2020 06:00,12.1115,-2.146,12.30015237,0.2615,-0.316,0.410168563,11.85,-1.83,11.99047122,11.3415,-2.576,11.63036535,0.2615,-0.316,0.410168563,11.08,-2.26,11.30813866
28/04/2020 06:30,12.5515,-1.855,12.6878358,0.2615,-0.315,0.409398644,12.29,-1.54,12.38610916,11.8015,-2.265,12.01688925,0.2615,-0.315,0.409398644,11.54,-1.95,11.70359347
28/04/2020 07:00,13.162,-1.642,13.26402684,0.262,-0.302,0.399809955,12.9,-1.34,12.96941016,12.542,-1.922,12.68841393,0.262,-0.302,0.399809955,12.28,-1.62,12.38639576
28/04/2020 07:30,14.022,-1.529,14.10511698,0.262,-0.319,0.412801405,13.76,-1.21,13.81309886,13.382,-1.679,13.48691829,0.262,-0.319,0.412801405,13.12,-1.36,13.19029947
28/04/2020 08:00,14.526,-1.42,14.59524155,0.266,-0.28,0.386207198,14.26,-1.14,14.30549545,13.976,-1.83,14.09529978,0.266,-0.28,0.386207198,13.71,-1.55,13.79734032
28/04/2020 08:30,15.4465,-1.174,15.49105026,0.2665,-0.284,0.38945892,15.18,-0.89,15.20606787,14.9965,-1.564,15.077835,0.2665,-0.284,0.38945892,14.73,-1.28,14.7855098
28/04/2020 09:00,16.3695,-0.894,16.39389418,0.2695,-0.264,0.377261514,16.1,-0.63,16.11232137,15.8795,-1.174,15.92283883,0.2695,-0.264,0.377261514,15.61,-0.91,15.63650217
28/04/2020 09:30,16.838,-0.9,16.86203558,0.268,-0.27,0.380426077,16.57,-0.63,16.58197214,16.318,-1.18,16.36060891,0.268,-0.27,0.380426077,16.05,-0.91,16.07577681
28/04/2020 10:00,16.8365,-0.9965,16.86596408,0.2665,-0.2965,0.3986659,16.57,-0.7,16.58477917,16.3165,-1.3965,16.37615292,0.2665,-0.2965,0.3986659,16.05,-1.1,16.08765054
28/04/2020 10:30,16.9885,-1.094,17.02368844,0.2685,-0.324,0.420794784,16.72,-0.77,16.73772087,16.5285,-1.484,16.59498624,0.2685,-0.324,0.420794784,16.26,-1.16,16.3013251
28/04/2020 11:00,17.388,-1.014,17.41754116,0.278,-0.334,0.434557246,17.11,-0.68,17.12350723,16.938,-1.154,16.97726598,0.278,-0.334,0.434557246,16.66,-0.82,16.68016786
28/04/2020 11:30,17.826,-1.021,17.8552154,0.276,-0.341,0.438699214,17.55,-0.68,17.56316885,17.286,-1.161,17.32494493,0.276,-0.341,0.438699214,17.01,-0.82,17.02975337
28/04/2020 12:00,18.0475,-1.0195,18.07627275,0.2775,-0.3395,0.438482041,17.77,-0.68,17.78300593,17.4875,-1.2395,17.53137235,0.2775,-0.3395,0.438482041,17.21,-0.9,17.23351676
28/04/2020 12:30,18.6275,-1.0115,18.65494274,0.2775,-0.3315,0.432317592,18.35,-0.68,18.36259513,17.9775,-1.0715,18.00940361,0.2775,-0.3315,0.432317592,17.7,-0.74,17.71546217
28/04/2020 13:00,18.498,-0.991,18.52452658,0.278,-0.311,0.417139066,18.22,-0.68,18.23268494,17.898,-1.251,17.94166673,0.278,-0.311,0.417139066,17.62,-0.94,17.64505596
28/04/2020 13:30,18.14,-1.067,18.17135353,0.28,-0.317,0.422952716,17.86,-0.75,17.87574054,17.59,-1.407,17.64618228,0.28,-0.317,0.422952716,17.31,-1.09,17.34428436
28/04/2020 14:00,18.1375,-1.0105,18.16562734,0.2775,-0.3205,0.423941623,17.86,-0.69,17.8733237,17.5875,-1.3005,17.6355169,0.2775,-0.3205,0.423941623,17.31,-0.98,17.337719
28/04/2020 14:30,18.351,-0.9945,18.37792783,0.271,-0.3045,0.407628814,18.08,-0.69,18.09316169,17.781,-1.2045,17.82175023,0.271,-0.3045,0.407628814,17.51,-0.9,17.53311438
28/04/2020 15:00,18.161,-1.025,18.18990231,0.271,-0.335,0.430889777,17.89,-0.69,17.90330137,17.651,-1.235,17.69415231,0.271,-0.335,0.430889777,17.38,-0.9,17.40328705
28/04/2020 15:30,18.091,-0.978,18.11741607,0.271,-0.288,0.395455434,17.82,-0.69,17.83335358,17.601,-1.298,17.64879613,0.271,-0.288,0.395455434,17.33,-1.01,17.35940667
28/04/2020 16:00,18.16,-0.993,18.18712866,0.27,-0.303,0.405843566,17.89,-0.69,17.90330137,17.6,-1.313,17.64890844,0.27,-0.303,0.405843566,17.33,-1.01,17.35940667
28/04/2020 16:30,18.22,-1.0225,18.24866862,0.27,-0.3325,0.428317931,17.95,-0.69,17.96325694,17.73,-1.4825,17.79187192,0.27,-0.3325,0.428317931,17.46,-1.15,17.49783129
28/04/2020 17:00,18.043,-1.0625,18.0742567,0.273,-0.3225,0.422534318,17.77,-0.74,17.78540132,17.623,-1.7225,17.70697985,0.273,-0.3225,0.422534318,17.35,-1.4,17.4063925
28/04/2020 17:30,18.5265,-1.038,18.55555567,0.2665,-0.298,0.399782754,18.26,-0.74,18.27498837,18.0465,-1.698,18.12620662,0.2665,-0.298,0.399782754,17.78,-1.4,17.83503294
28/04/2020 18:00,18.5945,-1.0305,18.62303306,0.2645,-0.2905,0.392874662,18.33,-0.74,18.34493118,18.1845,-1.7605,18.26952108,0.2645,-0.2905,0.392874662,17.92,-1.47,17.98019188
28/04/2020 18:30,18.3935,-1.135,18.42848521,0.2635,-0.255,0.366684128,18.13,-0.88,18.1513443,18.0435,-1.795,18.1325651,0.2635,-0.255,0.366684128,17.78,-1.54,17.8465683
28/04/2020 19:00,18.6715,-1.0115,18.69887816,0.2615,-0.2615,0.369816847,18.41,-0.75,18.42527069,18.3815,-1.6615,18.45643856,0.2615,-0.2615,0.369816847,18.12,-1.4,18.17400341
28/04/2020 19:30,18.3315,-1.0885,18.3637884,0.2615,-0.2585,0.367701645,18.07,-0.83,18.08905194,18.0015,-1.7485,18.08621725,0.2615,-0.2585,0.367701645,17.74,-1.49,17.80246331
28/04/2020 20:00,17.6515,-1.139,17.68821001,0.2615,-0.249,0.361086209,17.39,-0.89,17.41275969,17.2515,-2.049,17.37275606,0.2615,-0.249,0.361086209,16.99,-1.8,17.08508414
28/04/2020 20:30,17.5315,-1.2015,17.57262344,0.2615,-0.2515,0.362814691,17.27,-0.95,17.29610939,17.0415,-2.1215,17.17304529,0.2615,-0.2515,0.362814691,16.78,-1.87,16.88387692
28/04/2020 21:00,17.3915,-1.263,17.43730029,0.2615,-0.253,0.363856084,17.13,-1.01,17.15974942,16.8815,-2.173,17.02078057,0.2615,-0.253,0.363856084,16.62,-1.92,16.73053496
28/04/2020 21:30,16.9615,-1.317,17.01255334,0.2615,-0.257,0.366648674,16.7,-1.06,16.7336069,16.4515,-2.257,16.60559849,0.2615,-0.257,0.366648674,16.19,-2,16.31306532
28/04/2020 22:00,16.2915,-1.488,16.35931283,0.2615,-0.258,0.36735031,16.03,-1.23,16.07712039,15.7815,-2.408,15.96415379,0.2615,-0.258,0.36735031,15.52,-2.15,15.66821304
28/04/2020 22:30,15.7015,-1.5445,15.77728058,0.2615,-0.2645,0.371944216,15.44,-1.28,15.49296615,15.1915,-2.4145,15.38218068,0.2615,-0.2645,0.371944216,14.93,-2.15,15.0840114
28/04/2020 23:00,14.9715,-1.737,15.07192693,0.2615,-0.257,0.366648674,14.71,-1.48,14.78426528,14.4915,-2.287,14.67085346,0.2615,-0.257,0.366648674,14.23,-2.03,14.37406693
28/04/2020 23:30,14.2915,-1.8605,14.41209327,0.2615,-0.2505,0.362122217,14.03,-1.61,14.12207492,13.7715,-2.3605,13.97233597,0.2615,-0.2505,0.362122217,13.51,-2.11,13.67377782
29/04/2020 00:00,13.7115,-1.9,13.84251539,0.2615,-0.24,0.354939784,13.45,-1.66,13.55205151,13.1715,-2.4,13.38836854,0.2615,-0.24,0.354939784,12.91,-2.16,13.08944995
29/04/2020 00:30,13.2115,-2.0645,13.37183205,0.2615,-0.2445,0.357997905,12.95,-1.82,13.07726653,12.6815,-2.5545,12.93622482,0.2615,-0.2445,0.357997905,12.42,-2.31,12.63299252
29/04/2020 01:00,13.1315,-1.932,13.27286391,0.2615,-0.252,0.363161465,12.87,-1.68,12.97918719,12.5715,-2.432,12.80457872,0.2615,-0.252,0.363161465,12.31,-2.18,12.50153991
29/04/2020 01:30,13.1315,-1.987,13.28098119,0.2615,-0.247,0.359709953,12.87,-1.74,12.98708974,12.5215,-2.487,12.76609303,0.2615,-0.247,0.359709953,12.26,-2.24,12.4629531
29/04/2020 02:00,13.3115,-2.0355,13.46622785,0.2615,-0.2455,0.358681614,13.05,-1.79,13.1721904,12.7115,-2.5455,12.96386526,0.2615,-0.2455,0.358681614,12.45,-2.3,12.66066744
29/04/2020 02:30,12.8515,-2.243,13.04576948,0.2615,-0.253,0.363856084,12.59,-1.99,12.74630142,12.2915,-2.713,12.58734846,0.2615,-0.253,0.363856084,12.03,-2.46,12.27894539
29/04/2020 03:00,12.5115,-2.2455,12.71140836,0.2615,-0.2555,0.365598824,12.25,-1.99,12.41058419,11.9515,-2.7155,12.25611245,0.2615,-0.2555,0.365598824,11.69,-2.46,11.94603281
29/04/2020 03:30,12.3715,-2.235,12.57176349,0.2615,-0.245,0.358339574,12.11,-1.99,12.27241623,11.8215,-2.705,12.12703126,0.2615,-0.245,0.358339574,11.56,-2.46,11.81884935
29/04/2020 04:00,12.2415,-2.247,12.44601668,0.2615,-0.257,0.366648674,11.98,-1.99,12.14415497,11.6815,-2.717,11.99331194,0.2615,-0.257,0.366648674,11.42,-2.46,11.68195189
29/04/2020 04:30,12.1415,-2.218,12.3424287,0.2615,-0.278,0.381662482,11.88,-1.94,12.03735851,11.5515,-2.658,11.85335886,0.2615,-0.278,0.381662482,11.29,-2.38,11.53813243
29/04/2020 05:00,12.091,-2.1585,12.28215792,0.261,-0.2885,0.38904145,11.83,-1.87,11.97688607,11.461,-2.6685,11.76755766,0.261,-0.2885,0.38904145,11.2,-2.38,11.45008297
29/04/2020 05:30,12.0915,-2.224,12.29432992,0.2615,-0.294,0.393469503,11.83,-1.93,11.98640063,11.4615,-2.674,11.76929302,0.2615,-0.294,0.393469503,11.2,-2.38,11.45008297
29/04/2020 06:00,11.9415,-2.1635,12.13590353,0.2615,-0.3035,0.400617648,11.68,-1.86,11.8271721,11.3115,-2.6835,11.62545502,0.2615,-0.3035,0.400617648,11.05,-2.38,11.30340214
29/04/2020 06:30,12.424,-2.022,12.5874644,0.264,-0.312,0.408705273,12.16,-1.71,12.27964576,11.684,-2.462,11.94057369,0.264,-0.312,0.408705273,11.42,-2.15,11.62062391
29/04/2020 07:00,13.2335,-1.648,13.33571994,0.2635,-0.308,0.405334738,12.97,-1.34,13.03903754,12.4635,-2.058,12.63226806,0.2635,-0.308,0.405334738,12.2,-1.75,12.32487322
29/04/2020 07:30,14.094,-1.632,14.18817324,0.294,-0.342,0.450998891,13.8,-1.29,13.86016234,13.284,-1.602,13.38024888,0.294,-0.342,0.450998891,12.99,-1.26,13.05096548
29/04/2020 08:00,14.668,-1.362,14.73109867,0.408,-0.432,0.594212083,14.26,-0.93,14.29029391,13.758,-1.602,13.85095549,0.408,-0.432,0.594212083,13.35,-1.17,13.40117159
29/04/2020 08:30,15.334,-1.275,15.3869159,0.434,-0.475,0.643413553,14.9,-0.8,14.92146105,14.504,-1.515,14.58290921,0.434,-0.475,0.643413553,14.07,-1.04,14.10838403
29/04/2020 09:00,16.196,-0.956,16.22419033,0.346,-0.356,0.496439322,15.85,-0.6,15.8613524,15.426,-1.226,15.47464223,0.346,-0.356,0.496439322,15.08,-0.87,15.10507531
29/04/2020 09:30,16.768,-0.292,16.77054227,0.268,-0.292,0.396343286,16.5,0,16.5,16.028,-1.062,16.06314502,0.268,-0.292,0.396343286,15.76,-0.77,15.77879907
29/04/2020 10:00,17.1455,-0.2955,17.14804626,0.2655,-0.2955,0.397253697,16.88,0,16.88,16.4555,-1.0655,16.48995969,0.2655,-0.2955,0.397253697,16.19,-0.77,16.20830034
29/04/2020 10:30,17.0295,-4.3455,17.57518821,0.3595,-0.3955,0.53447217,16.67,-3.95,17.1315907,16.7595,1.0745,16.79390933,0.3595,-0.3955,0.53447217,16.4,1.47,16.4657493
29/04/2020 11:00,17.869,-4.2535,18.36827219,0.369,-0.4335,0.569283102,17.5,-3.82,17.91207414,17.439,0.2965,17.44152038,0.369,-0.4335,0.569283102,17.07,0.73,17.08560213
29/04/2020 11:30,18.643,-0.433,18.64802772,0.383,-0.433,0.578081309,18.26,0,18.26,17.893,-1.113,17.9275826,0.383,-0.433,0.578081309,17.51,-0.68,17.52319891
29/04/2020 12:00,18.972,0.2795,18.97405872,0.362,-0.3905,0.532479342,18.61,0.67,18.62205681,18.192,-1.0705,18.22346933,0.362,-0.3905,0.532479342,17.83,-0.68,17.8429622
29/04/2020 12:30,18.5965,0.2035,18.59761341,0.4965,-0.4665,0.681274174,18.1,0.67,18.11239631,17.6365,-1.1465,17.67372611,0.4965,-0.4665,0.681274174,17.14,-0.68,17.15348361
29/04/2020 13:00,18.0975,-0.4935,18.10422737,0.5275,-0.4935,0.722356214,17.57,0,17.57,17.1075,-1.1735,17.14770126,0.5275,-0.4935,0.722356214,16.58,-0.68,16.59393865
29/04/2020 13:30,18.118,-1.141,18.15389228,0.418,-0.461,0.622290125,17.7,-0.68,17.71305733,17.078,-1.341,17.13056815,0.418,-0.461,0.622290125,16.66,-0.88,16.68322511
29/04/2020 14:00,18.0545,-0.4355,18.05975167,0.3545,-0.4355,0.561542964,17.7,0,17.7,17.0645,-1.1255,17.10157626,0.3545,-0.4355,0.561542964,16.71,-0.69,16.72423989
29/04/2020 14:30,18.0335,-4.3125,18.54197343,0.4135,-0.4525,0.612975122,17.62,-3.86,18.0378491,16.6735,-0.3025,16.67624384,0.4135,-0.4525,0.612975122,16.26,0.15,16.26069187
29/04/2020 15:00,17.477,-4.208,17.97645107,0.417,-0.448,0.612040031,17.06,-3.76,17.46943617,16.677,0.202,16.67822332,0.417,-0.448,0.612040031,16.26,0.65,16.27298682
29/04/2020 15:30,17.354,-0.238,17.35563194,5.154,-1.098,5.269660331,12.2,0.86,12.23027391,16.584,-1.868,16.68887294,5.154,-1.098,5.269660331,11.43,-0.77,11.45590677
29/04/2020 16:00,17.491,-1.1285,17.52736698,0.381,-0.4485,0.588483857,17.11,-0.68,17.12350723,16.581,-1.4085,16.64071613,0.381,-0.4485,0.588483857,16.2,-0.96,16.22841952
29/04/2020 16:30,17.4835,-1.1255,17.51968957,0.3735,-0.4455,0.581354023,17.11,-0.68,17.12350723,16.5735,-1.5255,16.64355889,0.3735,-0.4455,0.581354023,16.2,-1.08,16.23596009
29/04/2020 17:00,17.4565,-1.178,17.49620177,0.3465,-0.418,0.542942216,17.11,-0.76,17.1268707,16.6165,-1.668,16.70000887,0.3465,-0.418,0.542942216,16.27,-1.25,16.31794717
29/04/2020 17:30,17.8265,-1.098,17.86028293,0.2865,-0.338,0.443087181,17.54,-0.76,17.5564575,17.1665,-1.588,17.2397931,0.2865,-0.338,0.443087181,16.88,-1.25,16.92621931
29/04/2020 18:00,18.286,-1.038,18.3154372,0.266,-0.278,0.384759665,18.02,-0.76,18.03601952,17.746,-1.798,17.83685286,0.266,-0.278,0.384759665,17.48,-1.52,17.5459625
29/04/2020 18:30,18.289,-1.1555,18.32546592,0.269,-0.3055,0.407051901,18.02,-0.85,18.04003603,17.749,-1.6855,17.82885053,0.269,-0.3055,0.407051901,17.48,-1.38,17.53438907
29/04/2020 19:00,18.01,-1.234,18.05222579,0.34,-0.384,0.512889852,17.67,-0.85,17.69043244,17.45,-1.694,17.53203171,0.34,-0.384,0.512889852,17.11,-1.31,17.16007576
29/04/2020 19:30,17.958,-1.9605,18.06469829,0.418,-0.4905,0.644448795,17.54,-1.47,17.60149141,17.528,-0.9605,17.55429703,0.418,-0.4905,0.644448795,17.11,-0.47,17.11645407
29/04/2020 20:00,17.746,-1.194,17.78612246,0.416,-0.514,0.661250331,17.33,-0.68,17.3433359,17.116,-1.674,17.19766647,0.416,-0.514,0.661250331,16.7,-1.16,16.74023895
29/04/2020 20:30,18.032,-1.085,18.06461317,0.302,-0.405,0.50520194,17.73,-0.68,17.74303525,17.392,-1.455,17.45275591,0.302,-0.405,0.50520194,17.09,-1.05,17.12222532
29/04/2020 21:00,17.6515,-1.032,17.68164235,0.2615,-0.352,0.438504561,17.39,-0.68,17.40328992,17.0315,-1.532,17.10026363,0.2615,-0.352,0.438504561,16.77,-1.18,16.81146335
29/04/2020 21:30,17.2415,-1.046,17.2732,0.2615,-0.366,0.449820242,16.98,-0.68,16.99361056,16.5015,-1.636,16.58240026,0.2615,-0.366,0.449820242,16.24,-1.27,16.28958256
29/04/2020 22:00,16.3015,-2.5515,16.49997135,0.2615,-0.3715,0.454306615,16.04,-2.18,16.18746429,15.7515,-0.4215,15.75713853,0.2615,-0.3715,0.454306615,15.49,-0.05,15.4900807
29/04/2020 22:30,15.7815,-1.526,15.85510701,0.2615,-0.366,0.449820242,15.52,-1.16,15.56329014,14.9715,-1.786,15.07765261,0.2615,-0.366,0.449820242,14.71,-1.42,14.77837948
29/04/2020 23:00,15.151,-1.4645,15.22161494,0.261,-0.3745,0.456476998,14.89,-1.09,14.9298426,14.351,-1.7945,14.46276015,0.261,-0.3745,0.456476998,14.09,-1.42,14.16137352
29/04/2020 23:30,14.45,-1.576,14.53568973,0.28,-0.386,0.476860567,14.17,-1.19,14.21988045,13.65,-2.006,13.79661321,0.28,-0.386,0.476860567,13.37,-1.62,13.46778749
30/04/2020 00:00,13.787,-1.902,13.91757784,0.417,-0.522,0.668111518,13.37,-1.38,13.44103047,13.017,-2.292,13.21724453,0.417,-0.522,0.668111518,12.6,-1.77,12.72371408
30/04/2020 00:30,13.2855,-1.666,13.38955064,0.4155,-0.526,0.670310562,12.87,-1.14,12.92039086,12.4655,-2.986,12.81814676,0.4155,-0.526,0.670310562,12.05,-2.46,12.29854056
30/04/2020 01:00,12.9775,-2.2495,13.17101957,0.4175,-0.4995,0.651004224,12.56,-1.75,12.68132879,12.2475,-2.3295,12.46706968,0.4175,-0.4995,0.651004224,11.83,-1.83,11.97070591
30/04/2020 01:30,12.9765,-2.18,13.15834155,0.4165,-0.5,0.650747455,12.56,-1.68,12.67185859,12.1965,-2.28,12.40778031,0.4165,-0.5,0.650747455,11.78,-1.78,11.91372318
30/04/2020 02:00,13.279,-2.17,13.45513809,0.419,-0.49,0.644717768,12.86,-1.68,12.96927138,12.459,-2.27,12.66410601,0.419,-0.49,0.644717768,12.04,-1.78,12.17086685
30/04/2020 02:30,12.725,-2.4595,12.96050791,0.415,-0.4895,0.641743913,12.31,-1.97,12.46663547,11.915,-2.4995,12.17434702,0.415,-0.4895,0.641743913,11.5,-2.01,11.6743351
30/04/2020 03:00,12.376,-2.4605,12.61821843,0.416,-0.4905,0.643153364,11.96,-1.97,12.12115919,11.566,-2.5005,11.83320989,0.416,-0.4905,0.643153364,11.15,-2.01,11.32972197
30/04/2020 03:30,12.1095,-2.398,12.34465043,0.4195,-0.478,0.635975039,11.69,-1.92,11.84662399,11.3295,-2.488,11.59947043,0.4195,-0.478,0.635975039,10.91,-2.01,11.09361077
30/04/2020 04:00,12.035,-2.3075,12.25421484,0.415,-0.4875,0.640219689,11.62,-1.82,11.76166655,11.265,-2.4275,11.5235837,0.415,-0.4875,0.640219689,10.85,-1.94,11.02207331
30/04/2020 04:30,12.0365,-2.299,12.25409047,0.4165,-0.479,0.63475448,11.62,-1.82,11.76166655,11.2665,-2.419,11.5232627,0.4165,-0.479,0.63475448,10.85,-1.94,11.02207331
30/04/2020 05:00,12.034,-2.2695,12.24613352,0.414,-0.4495,0.611102487,11.62,-1.82,11.76166655,11.264,-2.5795,11.55558377,0.414,-0.4495,0.611102487,10.85,-2.13,11.05709727
30/04/2020 05:30,12.118,-2.326,12.33921391,0.418,-0.506,0.656323091,11.7,-1.82,11.84070944,11.318,-2.636,11.62091305,0.418,-0.506,0.656323091,10.9,-2.13,11.10616495
30/04/2020 06:00,12.116,-2.322,12.33649626,0.416,-0.502,0.651966257,11.7,-1.82,11.84070944,11.316,-2.632,11.61805836,0.416,-0.502,0.651966257,10.9,-2.13,11.10616495
30/04/2020 06:30,12.2485,-2.1075,12.42848778,0.4185,-0.4775,0.634939761,11.83,-1.63,11.94176704,11.4685,-2.4275,11.72259564,0.4185,-0.4775,0.634939761,11.05,-1.95,11.22073973
30/04/2020 07:00,13.1285,-1.9155,13.26750363,0.3385,-0.4155,0.535931432,12.79,-1.5,12.87765895,12.4385,-2.2755,12.64492714,0.3385,-0.4155,0.535931432,12.1,-1.86,12.242124
30/04/2020 07:30,14.0775,-1.5895,14.16695156,0.2675,-0.3595,0.448103225,13.81,-1.23,13.86466732,13.4975,-2.0995,13.6598099,0.2675,-0.3595,0.448103225,13.23,-1.74,13.3439312
30/04/2020 08:00,14.915,-1.4945,14.9896883,0.365,-0.4345,0.567463876,14.55,-1.06,14.58856059,14.145,-1.9145,14.27397405,0.365,-0.4345,0.567463876,13.78,-1.48,13.85924962
30/04/2020 08:30,15.708,-1.341,15.76513701,0.408,-0.471,0.623141236,15.3,-0.87,15.32471533,14.998,-1.761,15.10103059,0.408,-0.471,0.623141236,14.59,-1.29,14.64691776
30/04/2020 09:00,16.376,-1.19,16.41918013,0.316,-0.41,0.517644666,16.06,-0.78,16.07893031,15.746,-1.7,15.83750346,0.316,-0.41,0.517644666,15.43,-1.29,15.48383028
30/04/2020 09:30,16.8775,-1.0715,16.9114789,0.2975,-0.3815,0.483785593,16.58,-0.69,16.59435145,16.2275,-1.5515,16.30150019,0.2975,-0.3815,0.483785593,15.93,-1.17,15.97290831
30/04/2020 10:00,17.629,-1.0315,17.65915154,0.279,-0.3415,0.440979875,17.35,-0.69,17.36371504,16.499,-1.3515,16.55426088,0.279,-0.3415,0.440979875,16.22,-1.01,16.25141532
30/04/2020 10:30,17.9425,-0.9995,17.97031737,0.2725,-0.3095,0.412366948,17.67,-0.69,17.68346685,17.2625,-1.4595,17.32408862,0.2725,-0.3095,0.412366948,16.99,-1.15,17.02887548
30/04/2020 11:00,18.4275,-0.9895,18.45404743,0.2875,-0.2995,0.415158404,18.14,-0.69,18.15311819,17.0075,-1.2495,17.05333711,0.2875,-0.2995,0.415158404,16.72,-0.95,16.74696689
30/04/2020 11:30,18.2485,-0.3405,18.25167643,0.2985,-0.3405,0.452816188,17.95,0,17.95,17.3185,-1.2905,17.36651469,0.2985,-0.3405,0.452816188,17.02,-0.95,17.04649231
30/04/2020 12:00,18.336,-0.378,18.33989586,0.316,-0.378,0.492686513,18.02,0,18.02,17.656,-1.228,17.69865306,0.316,-0.378,0.492686513,17.34,-0.85,17.36082083
30/04/2020 12:30,19.004,-0.3825,19.00784896,0.324,-0.3825,0.50128061,18.68,0,18.68,17.864,-1.1425,17.90049726,0.324,-0.3825,0.50128061,17.54,-0.76,17.5564575
30/04/2020 13:00,18.6265,-0.4475,18.6318748,0.4265,-0.4475,0.618189696,18.2,0,18.2,17.6865,-1.2075,17.72767155,0.4265,-0.4475,0.618189696,17.26,-0.76,17.27672423
30/04/2020 13:30,18.503,-0.464,18.50881695,0.453,-0.464,0.648463569,18.05,0,18.05,17.623,-1.224,17.66545513,0.453,-0.464,0.648463569,17.17,-0.76,17.1868118
30/04/2020 14:00,18.2715,-0.479,18.27777758,0.4815,-0.479,0.679178364,17.79,0,17.79,17.3515,-1.309,17.40080553,0.4815,-0.479,0.679178364,16.87,-0.83,16.89040556
30/04/2020 14:30,17.935,-0.4935,17.9417883,0.505,-0.4935,0.706092947,17.43,0,17.43,16.925,-1.3235,16.97666861,0.505,-0.4935,0.706092947,16.42,-0.83,16.44096408
30/04/2020 15:00,17.489,-1.1875,17.52926916,0.509,-0.5075,0.718774826,16.98,-0.68,16.99361056,16.539,-1.4075,16.5987824,0.509,-0.5075,0.718774826,16.03,-0.9,16.05524525
30/04/2020 15:30,17.299,-0.4875,17.30586771,0.529,-0.4875,0.719372817,16.77,0,16.77,16.239,-1.3875,16.29816791,0.529,-0.4875,0.719372817,15.71,-0.9,15.73575864
30/04/2020 16:00,17.2425,-1.175,17.28248915,0.4725,-0.485,0.677112435,16.77,-0.69,16.78418899,16.2525,-1.565,16.32767532,0.4725,-0.485,0.677112435,15.78,-1.08,15.816915
30/04/2020 16:30,17.1425,-1.215,17.18550352,0.5225,-0.525,0.740696463,16.62,-0.69,16.63431694,16.1025,-1.665,16.18835172,0.5225,-0.525,0.740696463,15.58,-1.14,15.62165164
30/04/2020 17:00,17.254,-1.2125,17.29655088,0.544,-0.5225,0.754282606,16.71,-0.69,16.72423989,16.304,-1.6625,16.38854241,0.544,-0.5225,0.754282606,15.76,-1.14,15.80117717
30/04/2020 17:30,17.4775,-1.2315,17.52083327,0.5275,-0.4815,0.714211803,16.95,-0.75,16.96658481,16.4875,-1.6715,16.5720116,0.5275,-0.4815,0.714211803,15.96,-1.19,16.00430255
30/04/2020 18:00,17.458,-1.301,17.50640925,0.508,-0.481,0.699589165,16.95,-0.82,16.96982322,16.598,-1.771,16.6922151,0.508,-0.481,0.699589165,16.09,-1.29,16.14162941
30/04/2020 18:30,17.6395,-1.346,17.69077941,0.4795,-0.436,0.648086607,17.16,-0.91,17.18411185,16.8195,-1.866,16.92269294,0.4795,-0.436,0.648086607,16.34,-1.43,16.40245408
30/04/2020 19:00,17.6175,-1.3055,17.66580416,0.4575,-0.4555,0.64559004,17.16,-0.85,17.18103897,16.8975,-1.8855,17.00237091,0.4575,-0.4555,0.64559004,16.44,-1.43,16.50207563
30/04/2020 19:30,17.4645,-1.2355,17.50814726,0.4545,-0.4655,0.650584737,17.01,-0.77,17.02741906,16.6845,-1.7655,16.77764973,0.4545,-0.4655,0.650584737,16.23,-1.3,16.28198084
30/04/2020 20:00,17.319,-1.291,17.36705047,0.389,-0.411,0.565899284,16.93,-0.88,16.95285522,16.619,-1.811,16.71738263,0.389,-0.411,0.565899284,16.23,-1.4,16.2902701
30/04/2020 20:30,17.1105,-1.4695,17.17348656,0.3805,-0.4095,0.558990608,16.73,-1.06,16.76354676,16.4405,-1.9695,16.55804851,0.3805,-0.4095,0.558990608,16.06,-1.56,16.135588
30/04/2020 21:00,16.971,-1.515,17.03848779,0.411,-0.455,0.613144355,16.56,-1.06,16.59389044,16.291,-2.015,16.41514258,0.411,-0.455,0.613144355,15.88,-1.56,15.95644071
30/04/2020 21:30,17.013,-1.587,17.08685863,0.333,-0.377,0.503008946,16.68,-1.21,16.7238303,16.303,-2.107,16.43859051,0.333,-0.377,0.503008946,15.97,-1.73,16.06343052
30/04/2020 22:00,16.4755,-1.62,16.55495395,0.3555,-0.41,0.542660345,16.12,-1.21,16.16534874,15.7255,-2.14,15.87044266,0.3555,-0.41,0.542660345,15.37,-1.73,15.46705531
30/04/2020 22:30,15.831,-1.8265,15.9360178,0.361,-0.4365,0.566439096,15.47,-1.39,15.53232114,15.161,-2.0465,15.29849938,0.361,-0.4365,0.566439096,14.8,-1.61,14.88731339
30/04/2020 23:00,15.031,-2.298,15.20564911,0.341,-0.418,0.539448793,14.69,-1.88,14.80981094,14.441,-1.818,14.55498557,0.341,-0.418,0.539448793,14.1,-1.4,14.16933308
30/04/2020 23:30,14.356,-2.0915,14.50755349,0.336,-0.3915,0.515914964,14.02,-1.7,14.12269096,13.656,-2.2915,13.84692414,0.336,-0.3915,0.515914964,13.32,-1.9,13.45482813
01/05/2020 00:00,13.802,-2.145,13.96768517,0.372,-0.445,0.580007759,13.43,-1.7,13.53716736,13.092,-2.485,13.32575285,0.372,-0.445,0.580007759,12.72,-2.04,12.88254633
01/05/2020 00:30,13.227,-2.2625,13.4191071,0.347,-0.4125,0.539041047,12.88,-1.85,13.01218275,12.557,-2.6025,12.82385493,0.347,-0.4125,0.539041047,12.21,-2.19,12.40484583
01/05/2020 01:00,13.144,-2.104,13.31133171,0.344,-0.444,0.561668942,12.8,-1.66,12.90719179,12.504,-2.454,12.7425324,0.344,-0.444,0.561668942,12.16,-2.01,12.32500304
01/05/2020 01:30,13.193,-2.103,13.35956055,0.293,-0.363,0.466495445,12.9,-1.74,13.01681989,12.533,-2.503,12.78049678,0.293,-0.363,0.466495445,12.24,-2.14,12.42566698
01/05/2020 02:00,13.1855,-2.137,13.35755139,0.2855,-0.317,0.426613701,12.9,-1.82,13.02775499,12.6255,-2.547,12.87984702,0.2855,-0.317,0.426613701,12.34,-2.23,12.53987639
01/05/2020 02:30,13.036,-2.1295,13.20878746,0.286,-0.3095,0.421409836,12.75,-1.82,12.87924299,12.446,-2.5395,12.70243978,0.286,-0.3095,0.421409836,12.16,-2.23,12.3627869
01/05/2020 03:00,12.786,-2.1365,12.96327228,0.286,-0.3165,0.426577367,12.5,-1.82,12.63180114,12.146,-2.5465,12.41007567,0.286,-0.3165,0.426577367,11.86,-2.23,12.06782913
01/05/2020 03:30,12.6855,-2.0665,12.85271693,0.2855,-0.3165,0.426242302,12.4,-1.75,12.52287906,12.0555,-2.5465,12.32151543,0.2855,-0.3165,0.426242302,11.77,-2.23,11.97939064
01/05/2020 04:00,12.616,-2.0695,12.78461131,0.286,-0.3195,0.428807941,12.33,-1.75,12.45356977,12.056,-2.5495,12.32262497,0.286,-0.3195,0.428807941,11.77,-2.23,11.97939064
01/05/2020 04:30,12.376,-2.267,12.58191818,0.286,-0.297,0.412316626,12.09,-1.97,12.24944897,11.786,-2.697,12.09064122,0.286,-0.297,0.412316626,11.5,-2.4,11.74776575
01/05/2020 05:00,12.1255,-2.3275,12.34686221,0.2855,-0.2775,0.398141307,11.84,-2.05,12.01615995,11.5255,-2.7975,11.86014994,0.2855,-0.2775,0.398141307,11.24,-2.52,11.51902774
01/05/2020 05:30,12.1255,-2.3235,12.3461088,0.2855,-0.2735,0.395363757,11.84,-2.05,12.01615995,11.5255,-2.7935,11.85920708,0.2855,-0.2735,0.395363757,11.24,-2.52,11.51902774
01/05/2020 06:00,12.0155,-2.3445,12.24209625,0.2855,-0.2945,0.410171306,11.73,-2.05,11.90778737,11.4655,-2.8145,11.80589262,0.2855,-0.2945,0.410171306,11.18,-2.52,11.46048865
01/05/2020 06:30,12.3855,-2.098,12.56193513,0.2855,-0.288,0.405529592,12.1,-1.81,12.23462709,11.8655,-2.568,12.14021063,0.2855,-0.288,0.405529592,11.58,-2.28,11.80232181
01/05/2020 07:00,13.016,-1.8585,13.14801423,0.286,-0.3185,0.428063371,12.73,-1.54,12.8228117,12.486,-2.3485,12.70494582,0.286,-0.3185,0.428063371,12.2,-2.03,12.36773625
01/05/2020 07:30,13.877,-1.987,14.01853409,0.287,-0.317,0.427618989,13.59,-1.67,13.69222407,13.407,-1.647,13.50778509,0.287,-0.317,0.427618989,13.12,-1.33,13.18724004
01/05/2020 08:00,14.515,-1.606,14.60357699,0.295,-0.316,0.432297351,14.22,-1.29,14.27839277,13.945,-1.946,14.08012575,0.295,-0.316,0.432297351,13.65,-1.63,13.74697785
01/05/2020 08:30,15.1325,-1.3525,15.19282108,0.3025,-0.3225,0.442167955,14.83,-1.03,14.86572568,14.5625,-1.6925,14.66052395,0.3025,-0.3225,0.442167955,14.26,-1.37,14.3256588
01/05/2020 09:00,15.5075,-1.26,15.55860393,0.2975,-0.3,0.4225,15.21,-0.96,15.24026575,14.9275,-1.59,15.01194046,0.2975,-0.3,0.4225,14.63,-1.29,14.68676275
01/05/2020 09:30,15.918,-1.133,15.95827099,0.308,-0.313,0.439127544,15.61,-0.82,15.63152264,15.208,-1.433,15.27536425,0.308,-0.313,0.439127544,14.9,-1.12,14.94203467
01/05/2020 10:00,16.029,-1.1675,16.0714622,0.349,-0.3475,0.492501015,15.68,-0.82,15.70142669,15.319,-1.3875,15.38170723,0.349,-0.3475,0.492501015,14.97,-1.04,15.0060821
01/05/2020 10:30,16.529,-1.099,16.56549553,0.359,-0.369,0.514822299,16.17,-0.73,16.18646966,15.849,-1.309,15.90296457,0.359,-0.369,0.514822299,15.49,-0.94,15.51849542
01/05/2020 11:00,16.5305,-1.0965,16.56682657,0.3605,-0.3665,0.514084137,16.17,-0.73,16.18646966,15.8505,-1.2065,15.89635155,0.3605,-0.3665,0.514084137,15.49,-0.84,15.51275926
01/05/2020 11:30,16.941,-1.11,16.9773255,0.371,-0.38,0.531075324,16.57,-0.73,16.58607247,16.261,-1.22,16.30670172,0.371,-0.38,0.531075324,15.89,-0.84,15.91218715
01/05/2020 12:00,16.9965,-1.189,17.03803783,0.4265,-0.409,0.590917295,16.57,-0.78,16.58834832,16.1165,-1.429,16.17972847,0.4265,-0.409,0.590917295,15.69,-1.02,15.72311992
01/05/2020 12:30,17.2945,-1.128,17.33124676,0.4345,-0.408,0.596032088,16.86,-0.72,16.87536666,16.6245,-1.358,16.67987303,0.4345,-0.408,0.596032088,16.19,-0.95,16.21784819
01/05/2020 13:00,17.061,-1.1445,17.09934505,0.461,-0.4245,0.626674756,16.6,-0.72,16.61560712,16.271,-1.3745,16.32895255,0.461,-0.4245,0.626674756,15.81,-0.95,15.83851634
01/05/2020 13:30,17.4545,-1.16,17.49300347,0.4445,-0.44,0.625444042,17.01,-0.72,17.02523128,16.4945,-1.52,16.56438741,0.4445,-0.44,0.625444042,16.05,-1.08,16.08629541
01/05/2020 14:00,17.2525,-1.1415,17.29022205,0.4225,-0.4215,0.596798542,16.83,-0.72,16.84539403,16.3625,-1.5015,16.43124793,0.4225,-0.4215,0.596798542,15.94,-1.08,15.97654531
01/05/2020 14:30,16.629,-1.177,16.67060197,0.509,-0.457,0.684054091,16.12,-0.72,16.13607139,15.609,-1.487,15.67966996,0.509,-0.457,0.684054091,15.1,-1.03,15.13508837
01/05/2020 15:00,16.389,-2.518,16.58130408,0.549,-0.498,0.741218591,15.84,-2.02,15.96828106,15.409,-0.318,15.41228098,0.549,-0.498,0.741218591,14.86,0.18,14.86109013
01/05/2020 15:30,16.3215,-2.806,16.56094799,0.5515,-0.456,0.715603417,15.77,-2.35,15.94413372,15.4715,-0.136,15.47209773,0.5515,-0.456,0.715603417,14.92,0.32,14.92343124
01/05/2020 16:00,16.3,-1.324,16.35368387,0.53,-0.454,0.697865317,15.77,-0.87,15.79397987,15.18,-2.094,15.32374745,0.53,-0.454,0.697865317,14.65,-1.64,14.74150942
01/05/2020 16:30,16.3255,-1.3375,16.38019708,0.5555,-0.4675,0.726041665,15.77,-0.87,15.79397987,15.2055,-2.1075,15.35085621,0.5555,-0.4675,0.726041665,14.65,-1.64,14.74150942
01/05/2020 17:00,16.3175,-4.002,16.80109551,0.5475,-0.462,0.716379962,15.77,-3.54,16.16244103,15.6775,0.698,15.69303063,0.5475,-0.462,0.716379962,15.13,1.16,15.17440279
01/05/2020 17:30,16.856,-1.573,16.92923699,0.546,-0.463,0.715880577,16.31,-1.11,16.34772767,15.876,-1.843,15.98261634,0.546,-0.463,0.715880577,15.33,-1.38,15.39198818
01/05/2020 18:00,16.8485,-1.602,16.92448984,0.5385,-0.492,0.729415005,16.31,-1.11,16.34772767,15.9885,-1.962,16.10843184,0.5385,-0.492,0.729415005,15.45,-1.47,15.51977448
01/05/2020 18:30,16.8345,-1.6135,16.91164606,0.5245,-0.5035,0.727057426,16.31,-1.11,16.34772767,16.0545,-1.9735,16.1753415,0.5245,-0.5035,0.727057426,15.53,-1.47,15.59941666
01/05/2020 19:00,16.8135,-1.763,16.90567808,0.5035,-0.473,0.690826498,16.31,-1.29,16.36093518,16.0335,-2.003,16.15812895,0.5035,-0.473,0.690826498,15.53,-1.53,15.60518504
01/05/2020 19:30,16.454,-1.829,16.55534225,0.454,-0.469,0.652745739,16,-1.36,16.05769597,15.814,-1.999,15.93984307,0.454,-0.469,0.652745739,15.36,-1.53,15.43601309
01/05/2020 20:00,16.4985,-1.844,16.60123002,0.4085,-0.424,0.588768418,16.09,-1.42,16.1525385,15.8585,-2.134,16.00143676,0.4085,-0.424,0.588768418,15.45,-1.71,15.54434302
01/05/2020 20:30,16.387,-1.946,16.50214183,0.387,-0.406,0.560896604,16,-1.54,16.07394164,15.727,-2.256,15.88798493,0.387,-0.406,0.560896604,15.34,-1.85,15.45115206
01/05/2020 21:00,16.4765,-1.909,16.58672159,0.3365,-0.369,0.499392881,16.14,-1.54,16.21330318,15.8665,-2.329,16.03652279,0.3365,-0.369,0.499392881,15.53,-1.96,15.65319456
01/05/2020 21:30,16.441,-1.879,16.54802472,0.301,-0.339,0.453345343,16.14,-1.54,16.21330318,15.901,-2.369,16.07650341,0.301,-0.339,0.453345343,15.6,-2.03,15.73152567
01/05/2020 22:00,15.957,-2.093,16.09367882,0.287,-0.303,0.417346379,15.67,-1.79,15.7719054,15.277,-2.523,15.48393548,0.287,-0.303,0.417346379,14.99,-2.22,15.15349795
01/05/2020 22:30,15.4715,-2.1265,15.61695599,0.2915,-0.3365,0.44520164,15.18,-1.79,15.28517255,14.8715,-2.5565,15.08963898,0.2915,-0.3365,0.44520164,14.58,-2.22,14.74804394
01/05/2020 23:00,14.572,-2.3745,14.76419433,0.352,-0.3945,0.528709987,14.22,-1.98,14.35718635,13.992,-2.6145,14.23417276,0.352,-0.3945,0.528709987,13.64,-2.22,13.81947901
01/05/2020 23:30,14.1255,-2.353,14.32013824,0.2855,-0.303,0.416316286,13.84,-2.05,13.99100068,13.4855,-2.723,13.75766838,0.2855,-0.303,0.416316286,13.2,-2.42,13.42
02/05/2020 00:00,13.6055,-2.357,13.80815264,0.2855,-0.307,0.419236508,13.32,-2.05,13.47682826,13.0055,-2.727,13.28832417,0.2855,-0.307,0.419236508,12.72,-2.42,12.94815817
02/05/2020 00:30,13.1355,-2.3625,13.34626414,0.2855,-0.3125,0.42328064,12.85,-2.05,13.012494,12.5455,-2.7325,12.83963109,0.2855,-0.3125,0.42328064,12.26,-2.42,12.49655953
02/05/2020 01:00,12.815,-2.364,13.03122101,0.285,-0.314,0.424053063,12.53,-2.05,12.69659009,12.235,-2.804,12.55219666,0.285,-0.314,0.424053063,11.95,-2.49,12.20666212
02/05/2020 01:30,12.7255,-2.369,12.94413038,0.2855,-0.319,0.428101915,12.44,-2.05,12.60777934,12.2355,-2.809,12.55380186,0.2855,-0.319,0.428101915,11.95,-2.49,12.20666212
02/05/2020 02:00,13.0455,-2.3665,13.25840837,0.2855,-0.3165,0.426242302,12.76,-2.05,12.92362565,12.4755,-2.8065,12.7872805,0.2855,-0.3165,0.426242302,12.19,-2.49,12.4417121
02/05/2020 02:30,12.8955,-2.3715,13.11174788,0.2855,-0.3215,0.429968022,12.61,-2.05,12.77554696,12.2755,-2.8115,12.59334874,0.2855,-0.3215,0.429968022,11.99,-2.49,12.24582378
02/05/2020 03:00,12.6655,-2.3795,12.88708309,0.2855,-0.3295,0.435982224,12.38,-2.05,12.54858159,12.0455,-2.8195,12.37108122,0.2855,-0.3295,0.435982224,11.76,-2.49,12.02071961
02/05/2020 03:30,12.5355,-2.3745,12.7584094,0.2855,-0.3245,0.432215803,12.25,-2.05,12.42034621,11.9555,-2.6445,12.24448286,0.2855,-0.3245,0.432215803,11.67,-2.32,11.89837384
02/05/2020 04:00,12.2755,-2.4425,12.51613784,0.2855,-0.3225,0.430716264,11.99,-2.12,12.17598045,11.6955,-2.6425,11.99030969,0.2855,-0.3225,0.430716264,11.41,-2.32,11.64347457
02/05/2020 04:30,12.185,-2.303,12.40072716,0.285,-0.313,0.423313123,11.9,-1.99,12.06524347,11.605,-2.813,11.94106335,0.285,-0.313,0.423313123,11.32,-2.5,11.59277361
02/05/2020 05:00,11.9255,-2.4705,12.17870767,0.2855,-0.2705,0.393294419,11.64,-2.2,11.84607952,11.3555,-2.6605,11.66300307,0.2855,-0.2705,0.393294419,11.07,-2.39,11.32506071
02/05/2020 05:30,11.9255,-2.4165,12.16786845,0.2855,-0.2765,0.397444965,11.64,-2.14,11.83508344,11.3555,-2.6665,11.66437322,0.2855,-0.2765,0.397444965,11.07,-2.39,11.32506071
02/05/2020 06:00,11.655,-2.3265,11.88493278,0.285,-0.2765,0.397085948,11.37,-2.05,11.55332852,11.065,-2.7665,11.40560157,0.285,-0.2765,0.397085948,10.78,-2.49,11.06383749
02/05/2020 06:30,11.7755,-2.3235,12.00254358,0.2855,-0.2735,0.395363757,11.49,-2.05,11.67144378,11.2055,-2.7635,11.54123748,0.2855,-0.2735,0.395363757,10.92,-2.49,11.20029017
02/05/2020 07:00,12.156,-2.22,12.35705208,0.286,-0.28,0.400244925,11.87,-1.94,12.02748935,11.616,-2.62,11.90780652,0.286,-0.28,0.400244925,11.33,-2.34,11.56911838
02/05/2020 07:30,12.8765,-1.9225,13.01922649,0.2865,-0.3125,0.423955776,12.59,-1.61,12.69252536,12.2765,-2.4325,12.51517113,0.2865,-0.3125,0.423955776,11.99,-2.12,12.17598045
02/05/2020 08:00,13.2085,-1.9455,13.35100904,0.2985,-0.2855,0.41305266,12.91,-1.66,13.01628595,12.4985,-2.4055,12.72788013,0.2985,-0.2855,0.41305266,12.2,-2.12,12.38282682
02/05/2020 08:30,13.604,-1.917,13.73840256,0.304,-0.257,0.398076626,13.3,-1.66,13.40319365,12.844,-2.377,13.06210033,0.304,-0.257,0.398076626,12.54,-2.12,12.71794008
02/05/2020 09:00,14.0415,-1.7575,14.15106104,0.3115,-0.2575,0.40415158,13.73,-1.5,13.81169432,13.2915,-2.1975,13.47193299,0.3115,-0.2575,0.40415158,12.98,-1.94,13.12417616
02/05/2020 09:30,14.5185,-1.7525,14.62388794,0.3185,-0.2525,0.406446183,14.2,-1.5,14.27900557,13.7285,-2.1925,13.90247347,0.3185,-0.2525,0.406446183,13.41,-1.94,13.54960147
02/05/2020 10:00,14.92,-1.5015,14.99536269,0.31,-0.2715,0.412082819,14.61,-1.23,14.66168476,14.14,-1.8715,14.26331351,0.31,-0.2715,0.412082819,13.83,-1.6,13.92224479
02/05/2020 10:30,15.0375,-1.5915,15.121484,0.3275,-0.2615,0.419092472,14.71,-1.33,14.77000339,14.0975,-1.8615,14.2198695,0.3275,-0.2615,0.419092472,13.77,-1.6,13.86264405
02/05/2020 11:00,15.3485,-1.6055,15.43224166,0.3285,-0.2755,0.4287336,15.02,-1.33,15.07876984,14.5485,-1.9355,14.67668261,0.3285,-0.2755,0.4287336,14.22,-1.66,14.31656383
02/05/2020 11:30,15.3475,-1.544,15.42496976,0.3275,-0.274,0.427003806,15.02,-1.27,15.07359612,14.6675,-1.874,14.78673163,0.3275,-0.274,0.427003806,14.34,-1.6,14.42898472
02/05/2020 12:00,15.7705,-1.6365,15.8551822,0.3305,-0.2565,0.418356905,15.44,-1.38,15.50154831,14.9105,-1.9365,15.03572554,0.3305,-0.2565,0.418356905,14.58,-1.68,14.67647097
02/05/2020 12:30,15.764,-1.7235,15.85793644,0.324,-0.2535,0.411385768,15.44,-1.47,15.50981947,15.054,-2.0035,15.18673527,0.324,-0.2535,0.411385768,14.73,-1.75,14.83359026
02/05/2020 13:00,15.97,-1.569,16.04688945,0.39,-0.339,0.516740747,15.58,-1.23,15.62847721,15.12,-1.879,15.23630667,0.39,-0.339,0.516740747,14.73,-1.54,14.81028359
02/05/2020 13:30,15.8105,-1.348,15.86786105,0.3405,-0.308,0.45913424,15.47,-1.04,15.50491857,15.0105,-1.638,15.09960775,0.3405,-0.308,0.45913424,14.67,-1.33,14.73016633
02/05/2020 14:00,15.6775,-1.3745,15.73763821,0.3275,-0.2745,0.427324818,15.35,-1.1,15.38936321,14.7275,-1.6045,14.81464399,0.3275,-0.2745,0.427324818,14.4,-1.33,14.46128971
02/05/2020 14:30,15.6605,-1.429,15.72556203,0.3105,-0.269,0.410817782,15.35,-1.16,15.39376822,14.7105,-1.709,14.80943926,0.3105,-0.269,0.410817782,14.4,-1.44,14.47182089
02/05/2020 15:00,15.2865,-1.76,15.3874846,0.3465,-0.32,0.47165904,14.94,-1.44,15.00923716,14.3365,-2.04,14.48091269,0.3465,-0.32,0.47165904,13.99,-1.72,14.09533611
02/05/2020 15:30,14.8765,-1.9875,15.00867777,0.5165,-0.4475,0.683394835,14.36,-1.54,14.44234053,14.0965,-2.2675,14.2777053,0.5165,-0.4475,0.683394835,13.58,-1.82,13.70141599
02/05/2020 16:00,14.9275,-2.0185,15.06335283,0.4475,-0.4185,0.612697723,14.48,-1.6,14.5681296,14.2875,-2.2985,14.47120446,0.4475,-0.4185,0.612697723,13.84,-1.88,13.96710421
02/05/2020 16:30,15.3405,-2.0125,15.47194547,0.3805,-0.3625,0.52553449,14.96,-1.65,15.05071759,14.4805,-2.3025,14.66241407,0.3805,-0.3625,0.52553449,14.1,-1.94,14.23283528
02/05/2020 17:00,15.402,-2.0385,15.53631508,0.442,-0.3885,0.588469413,14.96,-1.65,15.05071759,14.702,-2.3285,14.88525164,0.442,-0.3885,0.588469413,14.26,-1.94,14.39135852
02/05/2020 17:30,16.084,-2.0205,16.21041259,0.384,-0.3705,0.533597461,15.7,-1.65,15.78646572,15.344,-2.3105,15.51698251,0.384,-0.3705,0.533597461,14.96,-1.94,15.08526433
02/05/2020 18:00,16.2565,-1.983,16.37699854,0.3265,-0.333,0.466359572,15.93,-1.65,16.01522401,15.6465,-2.343,15.82095481,0.3265,-0.333,0.466359572,15.32,-2.01,15.45129444
02/05/2020 18:30,16.237,-2.007,16.360569,0.307,-0.277,0.413494861,15.93,-1.73,16.02366375,15.627,-2.367,15.80524653,0.307,-0.277,0.413494861,15.32,-2.09,15.4619048
02/05/2020 19:00,16.31,-1.985,16.43034768,0.31,-0.255,0.401403787,16,-1.73,16.09325635,15.8,-2.275,15.96294537,0.31,-0.255,0.401403787,15.49,-2.02,15.62115553
02/05/2020 19:30,16.4685,-1.862,16.57342862,0.2985,-0.242,0.384273666,16.17,-1.62,16.25094766,15.9685,-2.322,16.13643939,0.2985,-0.242,0.384273666,15.67,-2.08,15.80744445
02/05/2020 20:00,16.1555,-1.859,16.26210507,0.2955,-0.239,0.380054272,15.86,-1.62,15.94252176,15.6955,-2.379,15.87477122,0.2955,-0.239,0.380054272,15.4,-2.14,15.54797736
02/05/2020 20:30,15.9595,-1.8605,16.06757917,0.2895,-0.2405,0.37636485,15.67,-1.62,15.75351707,15.4595,-2.5505,15.66847761,0.2895,-0.2405,0.37636485,15.17,-2.31,15.34486885
02/05/2020 21:00,16.0765,-1.9385,16.19295015,0.2865,-0.2385,0.372779425,15.79,-1.7,15.88124995,15.6065,-2.6385,15.82796653,0.2865,-0.2385,0.372779425,15.32,-2.4,15.5068501
02/05/2020 21:30,16.076,-2.004,16.20042567,0.286,-0.244,0.375941485,15.79,-1.76,15.88778462,15.606,-2.644,15.82839133,0.286,-0.244,0.375941485,15.32,-2.4,15.5068501
02/05/2020 22:00,15.7655,-2.0115,15.89330433,0.2855,-0.2515,0.380476675,15.48,-1.76,15.57973042,15.3055,-2.7315,15.54732847,0.2855,-0.2515,0.380476675,15.02,-2.48,15.22336362
02/05/2020 22:30,15.046,-2.666,15.28036884,0.286,-0.246,0.377242627,14.76,-2.42,14.95707191,14.636,-2.446,14.83898285,0.286,-0.246,0.377242627,14.35,-2.2,14.51766166
02/05/2020 23:00,14.406,-2.3065,14.58947491,0.286,-0.2465,0.377568868,14.12,-2.06,14.26947792,13.896,-2.8865,14.19262831,0.286,-0.2465,0.377568868,13.61,-2.64,13.86368277
02/05/2020 23:30,13.716,-2.3495,13.91577545,0.286,-0.2895,0.406947478,13.43,-2.06,13.58707106,13.206,-2.9295,13.52702503,0.286,-0.2895,0.406947478,12.92,-2.64,13.18696326
03/05/2020 00:00,13.2355,-2.6435,13.496909,0.2855,-0.2435,0.375236592,12.95,-2.4,13.17051631,12.7455,-2.7735,13.04377524,0.2855,-0.2435,0.375236592,12.46,-2.53,12.71426364
03/05/2020 00:30,12.806,-2.4525,13.03872663,0.286,-0.2525,0.381513106,12.52,-2.2,12.71182127,12.286,-2.9425,12.63345172,0.286,-0.2525,0.381513106,12,-2.69,12.29780875
03/05/2020 01:00,12.636,-2.631,12.90700031,0.286,-0.271,0.394001269,12.35,-2.36,12.5734681,12.126,-2.761,12.43635787,0.286,-0.271,0.394001269,11.84,-2.49,12.09899583
03/05/2020 01:30,12.6355,-2.4595,12.87264544,0.2855,-0.2795,0.399537858,12.35,-2.18,12.54092899,12.0655,-2.9595,12.42316105,0.2855,-0.2795,0.399537858,11.78,-2.68,12.08100989
03/05/2020 02:00,12.796,-2.4885,13.03572968,0.286,-0.3085,0.420675944,12.51,-2.18,12.69852354,12.226,-2.9185,12.56951543,0.286,-0.3085,0.420675944,11.94,-2.61,12.2219352
03/05/2020 02:30,12.626,-2.4885,12.86889693,0.286,-0.3085,0.420675944,12.34,-2.18,12.53108136,12.046,-2.9185,12.39450516,0.286,-0.3085,0.420675944,11.76,-2.61,12.04614876
03/05/2020 03:00,12.286,-2.4245,12.5229388,0.286,-0.3045,0.417751421,12,-2.12,12.18582783,11.736,-2.9145,12.09247726,0.286,-0.3045,0.417751421,11.45,-2.61,11.7437047
03/05/2020 03:30,12.0755,-2.481,12.32773545,0.2855,-0.301,0.414862929,11.79,-2.18,11.98984987,11.4955,-2.851,11.84376297,0.2855,-0.301,0.414862929,11.21,-2.55,11.49637334
03/05/2020 04:00,11.846,-2.5585,12.11914346,0.286,-0.2885,0.406236692,11.56,-2.27,11.78076823,11.306,-2.7485,11.63528634,0.286,-0.2885,0.406236692,11.02,-2.46,11.29123554
03/05/2020 04:30,11.626,-2.466,11.88465532,0.286,-0.286,0.404465079,11.34,-2.18,11.54764045,11.056,-2.886,11.4264663,0.286,-0.286,0.404465079,10.77,-2.6,11.07939078
03/05/2020 05:00,11.5055,-2.4645,11.76649015,0.2855,-0.2845,0.403051486,11.22,-2.18,11.42982065,10.9355,-2.9345,11.32238714,0.2855,-0.2845,0.403051486,10.65,-2.65,10.97474373
03/05/2020 05:30,11.5055,-2.4705,11.76774832,0.2855,-0.2905,0.407308851,11.22,-2.18,11.42982065,10.9355,-2.9405,11.32394368,0.2855,-0.2905,0.407308851,10.65,-2.65,10.97474373
03/05/2020 06:00,11.256,-2.455,11.52061461,0.286,-0.275,0.396763154,10.97,-2.18,11.18451161,10.676,-2.925,11.06944448,0.286,-0.275,0.396763154,10.39,-2.65,10.72262095
03/05/2020 06:30,11.0675,-2.4805,11.34206491,0.2975,-0.3005,0.422855176,10.77,-2.18,10.98841663,10.5375,-2.8605,10.91885372,0.2975,-0.3005,0.422855176,10.24,-2.56,10.5551504
03/05/2020 07:00,11.2445,-2.382,11.49402907,0.2945,-0.342,0.451324994,10.95,-2.04,11.13840653,10.6945,-2.792,11.05294505,0.2945,-0.342,0.451324994,10.4,-2.45,10.6846853
03/05/2020 07:30,11.8765,-2.244,12.08663676,0.2865,-0.294,0.410509744,11.59,-1.95,11.75289752,11.2765,-2.744,11.60555851,0.2865,-0.294,0.410509744,10.99,-2.45,11.25977797
03/05/2020 08:00,12.3285,-2.177,12.51923485,0.2885,-0.297,0.414054646,12.04,-1.88,12.18589348,11.7285,-2.647,12.02349039,0.2885,-0.297,0.414054646,11.44,-2.35,11.67887409
